Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,2.0375,-0.5,2.0979528713,0.007500000000000001,0,0.007500000000000001,2.03,-0.5,2.0906697491,2.0675,0.01,2.0675241837,0.007500000000000001,0,0.007500000000000001,2.06,0.01,2.0600242717
2019-03-31 01:00:00,2.181,-0.5,2.2375792723,0.011,0,0.011,2.17,-0.5,2.2268587741,2.231,0.44,2.273974714,0.011,0,0.011,2.22,0.44,2.2631835984
2019-03-31 01:30:00,0.006,-0.003,0.0067082039,0.009000000000000001,0,0.009000000000000001,-0.003,-0.003,0.0042426407000000005,0.006,-0.003,0.0067082039,0.009000000000000001,0,0.009000000000000001,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:00:00,0.0085,-0.003,0.0090138782,0.0115,0,0.0115,-0.003,-0.003,0.0042426407000000005,0.0085,-0.003,0.0090138782,0.0115,0,0.0115,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:30:00,2.2135,-0.5,2.2692691004,0.0135,0,0.0135,2.2,-0.5,2.2561028345,2.2735,0.41000000000000003,2.3101736407,0.0135,0,0.0135,2.26,0.41000000000000003,2.2968892006
2019-03-31 03:00:00,2.072,-0.51,2.1338425434,0.012,0,0.012,2.06,-0.51,2.1221922627,2.182,0.41000000000000003,2.2201855778,0.012,0,0.012,2.17,0.41000000000000003,2.208393081
2019-03-31 03:30:00,2.044,-0.51,2.1066646624,0.014,0,0.014,2.03,-0.51,2.0930838493,2.154,0.41000000000000003,2.1926732543,0.014,0,0.014,2.14,0.41000000000000003,2.1789217517
2019-03-31 04:00:00,2.0395,-0.48,2.0952231981,0.0095,0,0.0095,2.03,-0.48,2.0859769893,2.1495,0.44,2.1940716146,0.0095,0,0.0095,2.14,0.44,2.1847654336
2019-03-31 04:30:00,1.929,-0.48,1.9878231813,0.009000000000000001,0,0.009000000000000001,1.92,-0.48,1.9790907003,2.019,0.41000000000000003,2.06020897,0.009000000000000001,0,0.009000000000000001,2.01,0.41000000000000003,2.0513897728
2019-03-31 05:00:00,1.8005,-0.48,1.8633840855,0.0105,0,0.0105,1.79,-0.48,1.8532404053,1.9005,0.42,1.946355633,0.0105,0,0.0105,1.8900000000000001,0.42,1.936104336
2019-03-31 05:30:00,1.7375,-0.47000000000000003,1.7999461798,0.007500000000000001,0,0.007500000000000001,1.73,-0.47000000000000003,1.7927074496,1.8475000000000001,0.43,1.8968806631000001,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,0.43,1.8895766722
2019-03-31 06:00:00,1.7309999999999999,-0.47000000000000003,1.7936724896,0.011,0,0.011,1.72,-0.47000000000000003,1.783059169,1.831,0.43,1.8808139196,0.011,0,0.011,1.82,0.43,1.8701069488000002
2019-03-31 06:30:00,1.7730000000000001,-0.47000000000000003,1.8342379889,0.013000000000000001,0,0.013000000000000001,1.76,-0.47000000000000003,1.8216750534,1.803,0.43,1.8535665621000001,0.013000000000000001,0,0.013000000000000001,1.79,0.43,1.8409236812
2019-03-31 07:00:00,1.748,-0.47000000000000003,1.810083976,0.028,0,0.028,1.72,-0.47000000000000003,1.783059169,1.818,0.45,1.8728651847000002,0.028,0,0.028,1.79,0.45,1.8456977001000001
2019-03-31 07:30:00,1.874,-0.47000000000000003,1.9320393371,0.084,0,0.084,1.79,-0.47000000000000003,1.8506755523,1.9540000000000002,0.45,2.0051473761,0.084,0,0.084,1.87,0.45,1.9233824373
2019-03-31 08:00:00,2.0215,-0.5,2.0824174053,0.1915,0,0.1915,1.83,-0.5,1.8970766985,2.1315,0.41000000000000003,2.1705741752,0.1915,0,0.1915,1.94,0.41000000000000003,1.9828514821
2019-03-31 08:30:00,2.082,-0.48,2.13661508,0.352,0,0.352,1.73,-0.48,1.7953551181,2.192,0.43,2.2337779657,0.352,0,0.352,1.8399999999999999,0.43,1.8895766722
2019-03-31 09:00:00,2.061,-0.48,2.1161571303,0.491,0,0.491,1.57,-0.48,1.6417368851,2.171,0.44,2.2151390476,0.491,0,0.491,1.6800000000000002,0.44,1.7366634677000001
2019-03-31 09:30:00,2.032,-0.48,2.0879233702,0.582,0,0.582,1.45,-0.48,1.5273833834000001,2.072,0.44,2.118203012,0.582,0,0.582,1.49,0.44,1.5536087023
2019-03-31 10:00:00,2.016,0.0,2.016,0.686,0,0.686,1.33,0.0,1.33,2.046,0.13,2.0501258498,0.686,0,0.686,1.3599999999999999,0.13,1.366199107
2019-03-31 10:30:00,1.9605000000000001,0.15,1.9662299586,0.7805000000000001,0,0.7805000000000001,1.18,0.15,1.1894956915,2.0005,0.13,2.0047194941,0.7805000000000001,0,0.7805000000000001,1.22,0.13,1.2269066794
2019-03-31 11:00:00,1.8215,0.15,1.8276657928,0.8215,0,0.8215,1.0,0.15,1.0111874208,1.8615,0.13,1.8660338287,0.8215,0,0.8215,1.04,0.13,1.0480935073
2019-03-31 11:30:00,1.665,0.15,1.6717431023,0.875,0,0.875,0.79,0.15,0.8041144197000001,1.705,0.13,1.7099488296,0.875,0,0.875,0.8300000000000001,0.13,0.8401190392000001
2019-03-31 12:00:00,1.5875,0.15,1.594570867,0.8975000000000001,0,0.8975000000000001,0.6900000000000001,0.15,0.7061161378,1.6275,0.13,1.6326837569000001,0.8975000000000001,0,0.8975000000000001,0.73,0.13,0.7414849965
2019-03-31 12:30:00,1.4725000000000001,0.15,1.4801203498,0.8325,0,0.8325,0.64,0.15,0.6573431372,1.5125000000000002,0.13,1.5180764968,0.8325,0,0.8325,0.68,0.13,0.6923149572
2019-03-31 13:00:00,1.4985,0.15,1.5059887948,0.8785000000000001,0,0.8785000000000001,0.62,0.15,0.6378871374,1.5385,0.13,1.5439825938,0.8785000000000001,0,0.8785000000000001,0.66,0.13,0.6726812024000001
2019-03-31 13:30:00,1.42,0.13,1.4259382876,0.86,0,0.86,0.56,0.13,0.5748912941000001,1.45,0.13,1.4558159224,0.86,0,0.86,0.59,0.13,0.6041522987
2019-03-31 14:00:00,1.2755,0.13,1.2821077373,0.8655,0,0.8655,0.41000000000000003,0.13,0.43011626340000003,1.3155000000000001,0.13,1.3219078069,0.8655,0,0.8655,0.45,0.13,0.46840153710000004
2019-03-31 14:30:00,1.18,0.13,1.1871394189,0.73,0,0.73,0.45,0.13,0.46840153710000004,1.21,0.13,1.2169634341,0.73,0,0.73,0.48,0.13,0.4972926704
2019-03-31 15:00:00,1.1515,0.13,1.1588150198,0.7515000000000001,0,0.7515000000000001,0.4,0.13,0.4205948169,1.1915,0.13,1.1985709199,0.7515000000000001,0,0.7515000000000001,0.44,0.13,0.4588027899
2019-03-31 15:30:00,1.24,0.13,1.2467958935,0.7000000000000001,0,0.7000000000000001,0.54,0.13,0.5554277631,1.28,0.13,1.2865846261,0.7000000000000001,0,0.7000000000000001,0.58,0.13,0.5943904441
2019-03-31 16:00:00,1.1825,0.13,1.1896244155,0.5925,0,0.5925,0.59,0.13,0.6041522987,1.2125,0.13,1.2194491584,0.5925,0,0.5925,0.62,0.13,0.6334824386
2019-03-31 16:30:00,1.271,0.15,1.2798206906,0.501,0,0.501,0.77,0.15,0.7844743463,1.311,0.13,1.3174296945,0.501,0,0.501,0.81,0.13,0.8203657721000001
2019-03-31 17:00:00,1.3745,0.0,1.3745,0.3945,0,0.3945,0.98,0.0,0.98,1.4145,0.0,1.4145,0.3945,0,0.3945,1.02,0.0,1.02
2019-03-31 17:30:00,1.5905,-0.43,1.6476013626000001,0.3005,0,0.3005,1.29,-0.43,1.3597793939,1.6405,0.47000000000000003,1.706499414,0.3005,0,0.3005,1.34,0.47000000000000003,1.4200352108
2019-03-31 18:00:00,1.713,0.0,1.713,0.17300000000000001,0,0.17300000000000001,1.54,0.0,1.54,1.7530000000000001,0.0,1.7530000000000001,0.17300000000000001,0,0.17300000000000001,1.58,0.0,1.58
2019-03-31 18:30:00,1.7775,0.0,1.7775,0.1075,0,0.1075,1.67,0.0,1.67,1.8075,0.0,1.8075,0.1075,0,0.1075,1.7000000000000002,0.0,1.7000000000000002
2019-03-31 19:00:00,1.928,0.0,1.928,0.048,0,0.048,1.88,0.0,1.88,1.9580000000000002,0.0,1.9580000000000002,0.048,0,0.048,1.9100000000000001,0.0,1.9100000000000001
2019-03-31 19:30:00,2.026,0.0,2.026,0.026000000000000002,0,0.026000000000000002,2.0,0.0,2.0,2.056,-0.14,2.0607610245,0.026000000000000002,0,0.026000000000000002,2.03,-0.14,2.0348218595
2019-03-31 20:00:00,2.098,0.0,2.098,0.028,0,0.028,2.07,0.0,2.07,2.128,0.0,2.128,0.028,0,0.028,2.1,0.0,2.1
2019-03-31 20:30:00,2.2005,0.0,2.2005,0.0505,0,0.0505,2.15,0.0,2.15,2.2305,0.0,2.2305,0.0505,0,0.0505,2.18,0.0,2.18
2019-03-31 21:00:00,2.0885,0.0,2.0885,0.0285,0,0.0285,2.06,0.0,2.06,2.1285,0.0,2.1285,0.0285,0,0.0285,2.1,0.0,2.1
2019-03-31 21:30:00,1.953,-0.5,2.0159883432,0.033,0,0.033,1.92,-0.5,1.9840362900000001,1.983,0.35000000000000003,2.0136506648,0.033,0,0.033,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-03-31 22:00:00,1.8125,-0.51,1.8828850868,0.0425,0,0.0425,1.77,-0.51,1.842009772,1.9125,0.4,1.9538823532,0.0425,0,0.0425,1.87,0.4,1.9123022774
2019-03-31 22:30:00,1.71,-0.49,1.7788198335,0.06,0,0.06,1.65,-0.49,1.7212204972,1.76,0.31,1.7870926109,0.06,0,0.06,1.7000000000000002,0.31,1.7280335645
2019-03-31 23:00:00,1.7395,-0.14,1.7451247090000002,0.0795,0,0.0795,1.6600000000000001,-0.14,1.6658931538,1.7795,-0.14,1.7849986695000002,0.0795,0,0.0795,1.7000000000000002,-0.14,1.7057549648
2019-03-31 23:30:00,1.5895000000000001,0.0,1.5895000000000001,0.0795,0,0.0795,1.51,0.0,1.51,1.6295000000000002,-0.14,1.6355030572,0.0795,0,0.0795,1.55,-0.14,1.5563097378
2019-04-01 00:00:00,1.4895,0.0,1.4895,0.0795,0,0.0795,1.4100000000000001,0.0,1.4100000000000001,1.5295,0.0,1.5295,0.0795,0,0.0795,1.45,0.0,1.45
2019-04-01 00:30:00,1.538,0.0,1.538,0.048,0,0.048,1.49,0.0,1.49,1.5779999999999998,0.0,1.5779999999999998,0.048,0,0.048,1.53,0.0,1.53
2019-04-01 01:00:00,1.488,-0.49,1.5666026937000002,0.078,0,0.078,1.4100000000000001,-0.49,1.4927156461,1.5779999999999998,0.41000000000000003,1.6303938175,0.078,0,0.078,1.5,0.41000000000000003,1.5550241156
2019-04-01 01:30:00,1.8365,-0.51,1.9059990163,0.14650000000000002,0,0.14650000000000002,1.69,-0.51,1.7652761824,1.9065,0.41000000000000003,1.9500877544000002,0.14650000000000002,0,0.14650000000000002,1.76,0.41000000000000003,1.8071247881999999
2019-04-01 02:00:00,1.9765000000000001,-0.51,2.041237921,0.1365,0,0.1365,1.8399999999999999,-0.51,1.9093716244,2.0865,0.41000000000000003,2.1264012439,0.1365,0,0.1365,1.9500000000000002,0.41000000000000003,1.9926364445
2019-04-01 02:30:00,2.0415,-0.51,2.1042391143,0.1515,0,0.1515,1.8900000000000001,-0.51,1.9576005721,2.1215,0.41000000000000003,2.1607550185,0.1515,0,0.1515,1.97,0.41000000000000003,2.0122127124
2019-04-01 03:00:00,1.9895,0.0,1.9895,0.1495,0,0.1495,1.8399999999999999,0.0,1.8399999999999999,2.0195,-0.14,2.02434687,0.1495,0,0.1495,1.87,-0.14,1.8752333187999999
2019-04-01 03:30:00,1.923,0.0,1.923,0.113,0,0.113,1.81,0.0,1.81,1.963,-0.14,1.9679860264000002,0.113,0,0.113,1.85,-0.14,1.8552897348
2019-04-01 04:00:00,1.948,0.0,1.948,0.11800000000000001,0,0.11800000000000001,1.83,0.0,1.83,1.978,0.0,1.978,0.11800000000000001,0,0.11800000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-04-01 04:30:00,1.8715000000000002,0.0,1.8715000000000002,0.14150000000000001,0,0.14150000000000001,1.73,0.0,1.73,1.9015,0.0,1.9015,0.14150000000000001,0,0.14150000000000001,1.76,0.0,1.76
2019-04-01 05:00:00,1.783,0.0,1.783,0.10300000000000001,0,0.10300000000000001,1.6800000000000002,0.0,1.6800000000000002,1.823,0.0,1.823,0.10300000000000001,0,0.10300000000000001,1.72,0.0,1.72
2019-04-01 05:30:00,1.7715,0.0,1.7715,0.1015,0,0.1015,1.67,0.0,1.67,1.8115,0.0,1.8115,0.1015,0,0.1015,1.71,0.0,1.71
2019-04-01 06:00:00,1.8210000000000002,-0.47000000000000003,1.8806756765000001,0.101,0,0.101,1.72,-0.47000000000000003,1.783059169,1.901,0.43,1.9490256540000002,0.101,0,0.101,1.8,0.43,1.850648535
2019-04-01 06:30:00,2.134,0.17,2.1407606125,0.064,0,0.064,2.07,0.17,2.0769689454,2.164,0.2,2.1732224921,0.064,0,0.064,2.1,0.2,2.109502311
2019-04-01 07:00:00,2.362,0.17,2.3681097948,0.032,0,0.032,2.33,0.17,2.3361934851,2.392,0.2,2.4003466416,0.032,0,0.032,2.36,0.2,2.3684594149000002
2019-04-01 07:30:00,2.5815,-0.33,2.6025069164,0.0315,0,0.0315,2.55,-0.33,2.5712642805,2.6915,0.6000000000000001,2.7575663637,0.0315,0,0.0315,2.66,0.6000000000000001,2.726829661
2019-04-01 08:00:00,2.714,-0.31,2.7316471222,0.064,0,0.064,2.65,-0.31,2.6680704638,2.844,0.62,2.9107964546,0.064,0,0.064,2.7800000000000002,0.62,2.8482977372000002
2019-04-01 08:30:00,2.658,-0.24,2.6688132194,0.138,0,0.138,2.52,-0.24,2.5314027732,2.768,0.56,2.824079319,0.138,0,0.138,2.63,0.56,2.6889589063
2019-04-01 09:00:00,2.4805,0.32,2.501055827,0.2605,0,0.2605,2.22,0.32,2.2429444933,2.5205,0.28,2.5360047811,0.2605,0,0.2605,2.26,0.28,2.2772790782
2019-04-01 09:30:00,2.3865,0.32,2.4078584365,0.3865,0,0.3865,2.0,0.32,2.0254382242,2.4265,0.30000000000000004,2.4449748976,0.3865,0,0.3865,2.04,0.30000000000000004,2.0619408333
2019-04-01 10:00:00,2.2825,0.29,2.3008490281,0.5125000000000001,0,0.5125000000000001,1.77,0.29,1.7935997324000001,2.3125,0.26,2.3270703148000003,0.5125000000000001,0,0.5125000000000001,1.8,0.26,1.8186808406
2019-04-01 10:30:00,2.2325,0.32,2.255317328,0.6725,0,0.6725,1.56,0.32,1.592482339,2.2725,0.29,2.2909291237,0.6725,0,0.6725,1.6,0.29,1.6260688792
2019-04-01 11:00:00,2.1405,0.35000000000000003,2.1689260591,0.7405,0,0.7405,1.4,0.35000000000000003,1.443086969,2.1805,0.33,2.205329964,0.7405,0,0.7405,1.44,0.33,1.4773286703
2019-04-01 11:30:00,2.0665,0.35000000000000003,2.0959299249,0.7865000000000001,0,0.7865000000000001,1.28,0.35000000000000003,1.3269890731,2.1065,0.34,2.1337624633,0.7865000000000001,0,0.7865000000000001,1.32,0.34,1.3630847369
2019-04-01 12:00:00,1.9795,0.33,2.0068184397,0.8495,0,0.8495,1.13,0.33,1.177200068,2.0195,0.32,2.0446956375,0.8495,0,0.8495,1.17,0.32,1.2129715578
2019-04-01 12:30:00,1.838,0.28,1.8592052065,0.918,0,0.918,0.92,0.28,0.9616652224000001,1.8780000000000001,0.27,1.8973096742000002,0.918,0,0.918,0.96,0.27,0.9972462083
2019-04-01 13:00:00,1.8535,0.29,1.8760496395000001,0.9335,0,0.9335,0.92,0.29,0.9646242792,1.8935,0.27,1.9126531965,0.9335,0,0.9335,0.96,0.27,0.9972462083
2019-04-01 13:30:00,1.867,0.31,1.8925614917,0.9470000000000001,0,0.9470000000000001,0.92,0.31,0.9708243919,1.907,0.30000000000000004,1.9304530556000001,0.9470000000000001,0,0.9470000000000001,0.96,0.30000000000000004,1.0057832769
2019-04-01 14:00:00,1.7635,0.31,1.7905396533,0.9135000000000001,0,0.9135000000000001,0.85,0.31,0.9047651629000001,1.7934999999999999,0.30000000000000004,1.8184175126,0.9135000000000001,0,0.9135000000000001,0.88,0.30000000000000004,0.9297311439
2019-04-01 14:30:00,1.7189999999999999,0.30000000000000004,1.7449816618,0.889,0,0.889,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.759,0.29,1.7827453548,0.889,0,0.889,0.87,0.29,0.9170605214
2019-04-01 15:00:00,1.6665,0.21,1.6796792104,0.8865000000000001,0,0.8865000000000001,0.78,0.21,0.8077747211,1.7065000000000001,0.32,1.7362437185,0.8865000000000001,0,0.8865000000000001,0.8200000000000001,0.32,0.8802272434
2019-04-01 15:30:00,1.646,0.23,1.6619915764000002,0.846,0,0.846,0.8,0.23,0.8324061509,1.686,0.24,1.7029961832,0.846,0,0.846,0.84,0.24,0.8736131867
2019-04-01 16:00:00,1.7395,0.26,1.7588235415,0.7395,0,0.7395,1.0,0.26,1.0332473082,1.7695,0.24,1.7857016128,0.7395,0,0.7395,1.03,0.24,1.0575916036
2019-04-01 16:30:00,1.8054999999999999,0.24,1.8213814126,0.6655,0,0.6655,1.1400000000000001,0.24,1.1649892703,1.8455,0.22,1.8585667193000002,0.6655,0,0.6655,1.18,0.22,1.200333287
2019-04-01 17:00:00,1.897,0.2,1.9075138269,0.577,0,0.577,1.32,0.2,1.3350655415000001,1.927,0.19,1.9363442359,0.577,0,0.577,1.35,0.19,1.3633048082
2019-04-01 17:30:00,1.9849999999999999,-0.38,2.0210455215,0.455,0,0.455,1.53,-0.38,1.5764834284,2.035,0.41000000000000003,2.0758913748,0.455,0,0.455,1.58,0.41000000000000003,1.6323296236
2019-04-01 18:00:00,2.12,-0.36,2.1503488089,0.23,0,0.23,1.8900000000000001,-0.36,1.9239802494,2.17,0.54,2.2361797781,0.23,0,0.23,1.94,0.54,2.0137527157
2019-04-01 18:30:00,2.1935000000000002,0.0,2.1935000000000002,0.14350000000000002,0,0.14350000000000002,2.05,0.0,2.05,2.2235,0.0,2.2235,0.14350000000000002,0,0.14350000000000002,2.08,0.0,2.08
2019-04-01 19:00:00,2.282,-0.44,2.3240318414,0.062,0,0.062,2.22,-0.44,2.2631835984,2.322,0.5,2.3752229369,0.062,0,0.062,2.26,0.5,2.3146490015
2019-04-01 19:30:00,2.3,0.0,2.3,0.01,0,0.01,2.29,0.0,2.29,2.33,0.0,2.33,0.01,0,0.01,2.32,0.0,2.32
2019-04-01 20:00:00,2.24,-0.48,2.2908513701,0.0,0,0.0,2.24,-0.48,2.2908513701,2.35,0.45,2.3926972228,0.0,0,0.0,2.35,0.45,2.3926972228
2019-04-01 20:30:00,2.26,-0.48,2.3104112188,0.0,0,0.0,2.26,-0.48,2.3104112188,2.39,0.45,2.4319950658,0.0,0,0.0,2.39,0.45,2.4319950658
2019-04-01 21:00:00,2.19,-0.48,2.241985727,0.0,0,0.0,2.19,-0.48,2.241985727,2.31,0.45,2.3534230389,0.0,0,0.0,2.31,0.45,2.3534230389
2019-04-01 21:30:00,2.08,-0.5,2.1392522058,0.0,0,0.0,2.08,-0.5,2.1392522058,2.12,0.42,2.1612033685,0.0,0,0.0,2.12,0.42,2.1612033685
2019-04-01 22:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2019-04-01 22:30:00,1.6800000000000002,-0.5,1.7528262892000002,0.0,0,0.0,1.6800000000000002,-0.5,1.7528262892000002,1.78,0.41000000000000003,1.8266088799,0.0,0,0.0,1.78,0.41000000000000003,1.8266088799
2019-04-01 23:00:00,1.65,-0.5,1.724093965,0.0,0,0.0,1.65,-0.5,1.724093965,1.76,0.42,1.8094197965,0.0,0,0.0,1.76,0.42,1.8094197965
2019-04-01 23:30:00,1.553,-0.14,1.5592975983000001,0.003,0,0.003,1.55,-0.14,1.5563097378,1.593,-0.14,1.5991400813999999,0.003,0,0.003,1.5899999999999999,-0.14,1.5961516219
2019-04-02 00:00:00,1.4855,-0.47000000000000003,1.5580790256000001,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.47000000000000003,1.552836115,1.5455,0.43,1.6042039303,0.0055000000000000005,0,0.0055000000000000005,1.54,0.43,1.5989058758999999
2019-04-02 00:30:00,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56
2019-04-02 01:00:00,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52,1.5675,0.0,1.5675,0.007500000000000001,0,0.007500000000000001,1.56,0.0,1.56
2019-04-02 01:30:00,1.8625,0.0,1.8625,0.0125,0,0.0125,1.85,0.0,1.85,1.8925,-0.14,1.8976712703,0.0125,0,0.0125,1.88,-0.14,1.8852055591
2019-04-02 02:00:00,2.001,0.0,2.001,0.001,0,0.001,2.0,0.0,2.0,2.041,-0.14,2.0457959331,0.001,0,0.001,2.04,-0.14,2.0447982786
2019-04-02 02:30:00,2.05,0.0,2.05,0.01,0,0.01,2.04,0.0,2.04,2.09,0.0,2.09,0.01,0,0.01,2.08,0.0,2.08
2019-04-02 03:00:00,1.9015,-0.48,1.9611481968,0.051500000000000004,0,0.051500000000000004,1.85,-0.48,1.9112561314,1.9715,0.42,2.0157411168,0.051500000000000004,0,0.051500000000000004,1.92,0.42,1.9654007225
2019-04-02 03:30:00,1.8495,-0.48,1.9107721607,0.0495,0,0.0495,1.8,-0.48,1.8629009636,1.8895,0.42,1.9356162454999999,0.0495,0,0.0495,1.8399999999999999,0.42,1.8873261508999999
2019-04-02 04:00:00,1.8495,0.0,1.8495,0.0195,0,0.0195,1.83,0.0,1.83,1.8795000000000002,0.0,1.8795000000000002,0.0195,0,0.0195,1.8599999999999999,0.0,1.8599999999999999
2019-04-02 04:30:00,1.7810000000000001,0.0,1.7810000000000001,0.041,0,0.041,1.74,0.0,1.74,1.8210000000000002,0.0,1.8210000000000002,0.041,0,0.041,1.78,0.0,1.78
2019-04-02 05:00:00,1.7605,-0.47000000000000003,1.8221581298,0.0405,0,0.0405,1.72,-0.47000000000000003,1.783059169,1.8005,0.44,1.8534832748,0.0405,0,0.0405,1.76,0.44,1.8141664753
2019-04-02 05:30:00,1.7135,0.0,1.7135,0.20350000000000001,0,0.20350000000000001,1.51,0.0,1.51,1.7535,0.0,1.7535,0.20350000000000001,0,0.20350000000000001,1.55,0.0,1.55
2019-04-02 06:00:00,1.8125,0.0,1.8125,0.2325,0,0.2325,1.58,0.0,1.58,1.8525,0.0,1.8525,0.2325,0,0.2325,1.62,0.0,1.62
2019-04-02 06:30:00,2.118,0.01,2.118023607,0.228,0,0.228,1.8900000000000001,0.01,1.8900264548,2.158,0.25,2.1724327377,0.228,0,0.228,1.9300000000000002,0.25,1.9461243537000001
2019-04-02 07:00:00,2.3295,0.2,2.3380697701,0.2495,0,0.2495,2.08,0.2,2.0895932619,2.3595,0.22,2.3697342151000003,0.2495,0,0.2495,2.11,0.22,2.1214381914000002
2019-04-02 07:30:00,2.583,0.18,2.5892641812,0.273,0,0.273,2.31,0.18,2.3170023738,2.613,0.22,2.6222450305000002,0.273,0,0.273,2.34,0.22,2.3503191273
2019-04-02 08:00:00,2.7415000000000003,0.28,2.7557616461,0.2715,0,0.2715,2.47,0.28,2.4858197843,2.7815000000000003,0.27,2.7945737153,0.2715,0,0.2715,2.51,0.27,2.5244801445
2019-04-02 08:30:00,2.608,0.24,2.6190196639,0.358,0,0.358,2.25,0.24,2.2627637968,2.648,0.30000000000000004,2.6649397742,0.358,0,0.358,2.29,0.30000000000000004,2.309567059
2019-04-02 09:00:00,2.453,0.06,2.4537336856,0.41300000000000003,0,0.41300000000000003,2.04,0.06,2.0408821622,2.523,0.5,2.5720670676,0.41300000000000003,0,0.41300000000000003,2.11,0.5,2.1684326137
2019-04-02 09:30:00,2.451,0.35000000000000003,2.4758636877,0.521,0,0.521,1.9300000000000002,0.35000000000000003,1.9614790337999999,2.491,0.32,2.5114698883,0.521,0,0.521,1.97,0.32,1.9958206332000001
2019-04-02 10:00:00,2.2785,-0.1,2.2806933704,0.6485000000000001,0,0.6485000000000001,1.63,-0.1,1.6330646037,2.3685,0.59,2.440879401,0.6485000000000001,0,0.6485000000000001,1.72,0.59,1.8183783985000002
2019-04-02 10:30:00,2.382,0.35000000000000003,2.4075763747,0.5720000000000001,0,0.5720000000000001,1.81,0.35000000000000003,1.8435292241,2.412,0.32,2.4331346038,0.5720000000000001,0,0.5720000000000001,1.8399999999999999,0.32,1.8676188048
2019-04-02 11:00:00,2.1985,0.35000000000000003,2.226185583,0.6885,0,0.6885,1.51,0.35000000000000003,1.5500322576999999,2.2385,0.32,2.2612567855,0.6885,0,0.6885,1.55,0.32,1.5826875876000002
2019-04-02 11:30:00,2.0545,0.33,2.0808340275,1.0245,0,1.0245,1.03,0.33,1.0815729287,2.1145,0.49,2.1705322504,1.0245,0,1.0245,1.09,0.49,1.1950732195
2019-04-02 12:00:00,1.92,0.31,1.9448650339,1.06,0,1.06,0.86,0.31,0.9141662868,1.96,0.29,1.9813379318000002,1.06,0,1.06,0.9,0.29,0.9455686120000001
2019-04-02 12:30:00,1.9835,0.26,2.0004680077,0.8435,0,0.8435,1.1400000000000001,0.26,1.1692732786,2.0235,0.24,2.0376830593,0.8435,0,0.8435,1.18,0.24,1.2041594579
2019-04-02 13:00:00,1.9695,0.31,1.99374779,1.0395,0,1.0395,0.93,0.31,0.9803060747000001,2.0095,0.30000000000000004,2.0317702257,1.0395,0,1.0395,0.97,0.30000000000000004,1.0153324579
2019-04-02 13:30:00,2.0915,0.26,2.1075986928,0.9115000000000001,0,0.9115000000000001,1.18,0.26,1.2083045974,2.1415,0.33,2.1667769267,0.9115000000000001,0,0.9115000000000001,1.23,0.33,1.2734991166
2019-04-02 14:00:00,2.072,0.29,2.0921959755,0.732,0,0.732,1.34,0.29,1.371021517,2.112,0.29,2.1318170653,0.732,0,0.732,1.38,0.29,1.4101418368
2019-04-02 14:30:00,1.936,0.29,1.9575995505,0.926,0,0.926,1.01,0.29,1.050809212,1.976,0.28,1.995739462,0.926,0,0.926,1.05,0.28,1.0866922287
2019-04-02 15:00:00,2.1035,0.27,2.1207574708,0.5235000000000001,0,0.5235000000000001,1.58,0.27,1.6029036153,2.1435,0.24,2.1568941212,0.5235000000000001,0,0.5235000000000001,1.62,0.24,1.6376812877
2019-04-02 15:30:00,2.123,-0.17,2.1297955301,0.523,0,0.523,1.6,-0.17,1.6090059043,2.193,0.41000000000000003,2.2309973106,0.523,0,0.523,1.67,0.41000000000000003,1.7195929750999999
2019-04-02 16:00:00,1.8825,-0.28,1.9032094604,0.7825000000000001,0,0.7825000000000001,1.1,-0.28,1.1350770899,1.9925000000000002,0.63,2.0897263577,0.7825000000000001,0,0.7825000000000001,1.21,0.63,1.3641847382
2019-04-02 16:30:00,2.0065,-0.25,2.022014404,0.8565,0,0.8565,1.15,-0.25,1.1768602296,2.1165,0.67,2.2200162725,0.8565,0,0.8565,1.26,0.67,1.4270599146
2019-04-02 17:00:00,2.233,-0.31,2.2544154453,0.5730000000000001,0,0.5730000000000001,1.6600000000000001,-0.31,1.6886977231,2.323,0.55,2.3872220257,0.5730000000000001,0,0.5730000000000001,1.75,0.55,1.8343936328
2019-04-02 17:30:00,2.4005,-0.08,2.4018326857,0.4505,0,0.4505,1.9500000000000002,-0.08,1.9516403357,2.4405,0.23,2.4513139844,0.4505,0,0.4505,1.99,0.23,2.0032473637
2019-04-02 18:00:00,2.433,0.0,2.433,0.403,0,0.403,2.03,0.0,2.03,2.463,0.13,2.4664283894,0.403,0,0.403,2.06,0.13,2.0640978659
2019-04-02 18:30:00,2.5545,0.0,2.5545,0.3245,0,0.3245,2.23,0.0,2.23,2.5845000000000002,0.2,2.5922268901,0.3245,0,0.3245,2.26,0.2,2.2688322988
2019-04-02 19:00:00,2.553,0.0,2.553,0.223,0,0.223,2.33,0.0,2.33,2.583,0.18,2.5892641812,0.223,0,0.223,2.36,0.18,2.3668544526
2019-04-02 19:30:00,2.543,0.0,2.543,0.183,0,0.183,2.36,0.0,2.36,2.573,0.0,2.573,0.183,0,0.183,2.39,0.0,2.39
2019-04-02 20:00:00,2.446,0.0,2.446,0.126,0,0.126,2.32,0.0,2.32,2.4859999999999998,-0.14,2.4899389551,0.126,0,0.126,2.36,-0.14,2.3641488955
2019-04-02 20:30:00,2.43,0.0,2.43,0.26,0,0.26,2.17,0.0,2.17,2.46,0.0,2.46,0.26,0,0.26,2.2,0.0,2.2
2019-04-02 21:00:00,2.342,0.0,2.342,0.262,0,0.262,2.08,0.0,2.08,2.382,0.0,2.382,0.262,0,0.262,2.12,0.0,2.12
2019-04-02 21:30:00,2.168,-0.47000000000000003,2.218360656,0.20800000000000002,0,0.20800000000000002,1.96,-0.47000000000000003,2.0155644371,2.208,0.46,2.2554077237,0.20800000000000002,0,0.20800000000000002,2.0,0.46,2.052218312
2019-04-02 22:00:00,1.9975,0.0,1.9975,0.23750000000000002,0,0.23750000000000002,1.76,0.0,1.76,2.0375,-0.14,2.0423041522,0.23750000000000002,0,0.23750000000000002,1.8,-0.14,1.8054362354
2019-04-02 22:30:00,1.8205,0.0,1.8205,0.09050000000000001,0,0.09050000000000001,1.73,0.0,1.73,1.8605,0.0,1.8605,0.09050000000000001,0,0.09050000000000001,1.77,0.0,1.77
2019-04-02 23:00:00,1.8175,0.0,1.8175,0.0975,0,0.0975,1.72,0.0,1.72,1.8475000000000001,0.0,1.8475000000000001,0.0975,0,0.0975,1.75,0.0,1.75
2019-04-02 23:30:00,1.6960000000000002,0.0,1.6960000000000002,0.116,0,0.116,1.58,0.0,1.58,1.726,-0.14,1.7316685595,0.116,0,0.116,1.6099999999999999,-0.14,1.6160754932999999
2019-04-03 00:00:00,1.5899999999999999,0.0,1.5899999999999999,0.04,0,0.04,1.55,0.0,1.55,1.62,0.0,1.62,0.04,0,0.04,1.58,0.0,1.58
2019-04-03 00:30:00,1.673,0.0,1.673,0.003,0,0.003,1.67,0.0,1.67,1.713,0.0,1.713,0.003,0,0.003,1.71,0.0,1.71
2019-04-03 01:00:00,1.5995,-0.48,1.6699701345,0.0695,0,0.0695,1.53,-0.48,1.6035273617999999,1.6995,0.41000000000000003,1.7482563456,0.0695,0,0.0695,1.63,0.41000000000000003,1.6807736314000001
2019-04-03 01:30:00,1.927,-0.5,1.9908111412,0.157,0,0.157,1.77,-0.5,1.839266158,2.017,0.38,2.0524836175,0.157,0,0.157,1.8599999999999999,0.38,1.8984203960000001
2019-04-03 02:00:00,2.144,0.0,2.144,0.054,0,0.054,2.09,0.0,2.09,2.174,-0.14,2.1785031558,0.054,0,0.054,2.12,-0.14,2.1246176127
2019-04-03 02:30:00,2.2305,0.0,2.2305,0.030500000000000003,0,0.030500000000000003,2.2,0.0,2.2,2.2605,0.0,2.2605,0.030500000000000003,0,0.030500000000000003,2.23,0.0,2.23
2019-04-03 03:00:00,2.1355,0.0,2.1355,0.0055000000000000005,0,0.0055000000000000005,2.13,0.0,2.13,2.1655,-0.14,2.1700207948,0.0055000000000000005,0,0.0055000000000000005,2.16,-0.14,2.164532282
2019-04-03 03:30:00,2.0795,0.0,2.0795,0.0095,0,0.0095,2.07,0.0,2.07,2.1095,0.0,2.1095,0.0095,0,0.0095,2.1,0.0,2.1
2019-04-03 04:00:00,2.0925,0.0,2.0925,0.0025,0,0.0025,2.09,0.0,2.09,2.1325,0.0,2.1325,0.0025,0,0.0025,2.13,0.0,2.13
2019-04-03 04:30:00,1.9825,-0.47000000000000003,2.0374509197,0.0025,0,0.0025,1.98,-0.47000000000000003,2.0350184274,2.0625,0.45,2.1110201918,0.0025,0,0.0025,2.06,0.45,2.1085777197
2019-04-03 05:00:00,1.8975,-0.47000000000000003,1.9548417455,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.47000000000000003,1.9475625792,1.9275,0.44,1.9770827626,0.007500000000000001,0,0.007500000000000001,1.92,0.44,1.9697715604
2019-04-03 05:30:00,1.857,0.0,1.857,0.007,0,0.007,1.85,0.0,1.85,1.887,0.0,1.887,0.007,0,0.007,1.88,0.0,1.88
2019-04-03 06:00:00,1.96,-0.48,2.0179197209,0.0,0,0.0,1.96,-0.48,2.0179197209,2.0,0.43,2.0457028132,0.0,0,0.0,2.0,0.43,2.0457028132
2019-04-03 06:30:00,2.23,0.17,2.2364704335,0.0,0,0.0,2.23,0.17,2.2364704335,2.26,0.21,2.2697356674,0.0,0,0.0,2.26,0.21,2.2697356674
2019-04-03 07:00:00,2.446,0.02,2.4460817648,0.026000000000000002,0,0.026000000000000002,2.42,0.02,2.4200826431999998,2.476,0.24,2.4876044702,0.026000000000000002,0,0.026000000000000002,2.45,0.24,2.461727036
2019-04-03 07:30:00,2.7039999999999997,-0.31,2.7217119612,0.094,0,0.094,2.61,-0.31,2.6283454872,2.794,0.61,2.85981398,0.094,0,0.094,2.7,0.61,2.768049855
2019-04-03 08:00:00,2.919,0.0,2.919,0.169,0,0.169,2.75,0.0,2.75,2.949,0.2,2.9557741795,0.169,0,0.169,2.7800000000000002,0.2,2.7871849598000003
2019-04-03 08:30:00,2.9635,0.18,2.9689614767,0.21350000000000002,0,0.21350000000000002,2.75,0.18,2.755884613,2.9935,0.30000000000000004,3.0084950141,0.21350000000000002,0,0.21350000000000002,2.7800000000000002,0.30000000000000004,2.7961401968
2019-04-03 09:00:00,2.7745,0.28,2.7885928799,0.28450000000000003,0,0.28450000000000003,2.49,0.28,2.5056935168,2.8045,0.27,2.8174669918,0.28450000000000003,0,0.28450000000000003,2.52,0.27,2.5344230113
2019-04-03 09:30:00,2.713,0.30000000000000004,2.7295364075,0.373,0,0.373,2.34,0.30000000000000004,2.3591523902000002,2.743,0.28,2.7572538875,0.373,0,0.373,2.37,0.28,2.3864827676
2019-04-03 10:00:00,2.6565000000000003,0.28,2.6712155005,0.42650000000000005,0,0.42650000000000005,2.23,0.28,2.2475097330000002,2.6865,0.28,2.7010520635,0.42650000000000005,0,0.42650000000000005,2.26,0.28,2.2772790782
2019-04-03 10:30:00,2.5705,0.35000000000000003,2.5942186203,0.5805,0,0.5805,1.99,0.35000000000000003,2.0205444811,2.6105,0.31,2.6288419979,0.5805,0,0.5805,2.03,0.31,2.05353354
2019-04-03 11:00:00,2.627,0.36,2.6515521869,0.417,0,0.417,2.21,0.36,2.2391292951,2.657,0.31,2.6750231775,0.417,0,0.417,2.24,0.31,2.2613491548
2019-04-03 11:30:00,2.602,0.36,2.6267858687,0.542,0,0.542,2.06,0.36,2.0912197398,2.642,0.31,2.6601248091,0.542,0,0.542,2.1,0.31,2.1227576404
2019-04-03 12:00:00,2.504,0.35000000000000003,2.5283425401,0.684,0,0.684,1.82,0.35000000000000003,1.8533483213,2.534,0.31,2.5528916937,0.684,0,0.684,1.85,0.31,1.8757931656
2019-04-03 12:30:00,2.403,0.30000000000000004,2.4216541867,0.623,0,0.623,1.78,0.30000000000000004,1.8051038751,2.443,0.27,2.4578748951,0.623,0,0.623,1.82,0.27,1.8399184765
2019-04-03 13:00:00,2.613,0.28,2.627959094,0.403,0,0.403,2.21,0.28,2.227666941,2.653,0.27,2.6667037706,0.403,0,0.403,2.25,0.27,2.2661420962
2019-04-03 13:30:00,2.601,0.32,2.6206108067000002,0.591,0,0.591,2.01,0.32,2.0353132437,2.6310000000000002,0.29,2.6469342644,0.591,0,0.591,2.04,0.29,2.0605096457
2019-04-03 14:00:00,2.3505000000000003,0.32,2.372182592,0.8805000000000001,0,0.8805000000000001,1.47,0.32,1.5044268011000002,2.3805,0.29,2.3980992994,0.8805000000000001,0,0.8805000000000001,1.5,0.29,1.5277761616
2019-04-03 14:30:00,2.0775,0.31,2.1005014282,0.9475,0,0.9475,1.13,0.31,1.1717508268,2.1075,0.29,2.1273589848,0.9475,0,0.9475,1.16,0.29,1.1957006314
2019-04-03 15:00:00,2.0675,0.31,2.0906114536000002,1.0675,0,1.0675,1.0,0.31,1.0469479452,2.1075,0.29,2.1273589848,1.0675,0,1.0675,1.04,0.29,1.0796758773
2019-04-03 15:30:00,2.103,0.27,2.1202615405,0.9530000000000001,0,0.9530000000000001,1.15,0.27,1.1812705025,2.143,0.25,2.157533082,0.9530000000000001,0,0.9530000000000001,1.19,0.25,1.2159769735000001
2019-04-03 16:00:00,2.045,0.27,2.0627469549,1.025,0,1.025,1.02,0.27,1.0551303237,2.085,0.25,2.0999345228,1.025,0,1.025,1.06,0.25,1.0890821824
2019-04-03 16:30:00,2.2725,0.26,2.2873251299,0.7225,0,0.7225,1.55,0.26,1.5716551785,2.3125,0.23,2.3239096906,0.7225,0,0.7225,1.5899999999999999,0.23,1.6065490967
2019-04-03 17:00:00,2.228,0.24,2.2408891093,0.738,0,0.738,1.49,0.24,1.5092050888,2.268,0.23,2.2796324265,0.738,0,0.738,1.53,0.23,1.5471910031
2019-04-03 17:30:00,2.3555,0.24,2.3676951345,0.6055,0,0.6055,1.75,0.24,1.76638048,2.3855,0.2,2.3938693051,0.6055,0,0.6055,1.78,0.2,1.7912007146
2019-04-03 18:00:00,2.5035,0.0,2.5035,0.3435,0,0.3435,2.16,0.0,2.16,2.5435,0.15,2.5479192001,0.3435,0,0.3435,2.2,0.15,2.2051077071
2019-04-03 18:30:00,2.472,0.0,2.472,0.182,0,0.182,2.29,0.0,2.29,2.502,0.0,2.502,0.182,0,0.182,2.32,0.0,2.32
2019-04-03 19:00:00,2.475,0.0,2.475,0.165,0,0.165,2.31,0.0,2.31,2.515,0.0,2.515,0.165,0,0.165,2.35,0.0,2.35
2019-04-03 19:30:00,2.4685,-0.49,2.5166629194,0.14850000000000002,0,0.14850000000000002,2.32,-0.49,2.3711811403,2.5085,0.23,2.5190220821000002,0.14850000000000002,0,0.14850000000000002,2.36,0.23,2.3711811403
2019-04-03 20:00:00,2.4975,-0.46,2.5395090569,0.1875,0,0.1875,2.31,-0.46,2.3553555995,2.6075,0.47000000000000003,2.6495200037,0.1875,0,0.1875,2.42,0.47000000000000003,2.4652180431
2019-04-03 20:30:00,2.553,-0.45,2.5923558783000002,0.133,0,0.133,2.42,-0.45,2.4614832927,2.6029999999999998,0.47000000000000003,2.6450914918,0.133,0,0.133,2.47,0.47000000000000003,2.5143189933
2019-04-03 21:00:00,2.4495,0.0,2.4495,0.0995,0,0.0995,2.35,0.0,2.35,2.4795,-0.14,2.4834492646,0.0995,0,0.0995,2.38,-0.14,2.3841140912
2019-04-03 21:30:00,2.265,-0.4,2.3000489125,0.075,0,0.075,2.19,-0.4,2.2262299971,2.305,-0.09,2.3067563807,0.075,0,0.075,2.23,-0.09,2.2318154046
2019-04-03 22:00:00,2.0815,-0.49,2.1383971217,0.1615,0,0.1615,1.92,-0.49,1.9815398053000002,2.1515,0.38,2.1848002769,0.1615,0,0.1615,1.99,0.38,2.0259565642
2019-04-03 22:30:00,1.935,-0.14,1.9400579888,0.145,0,0.145,1.79,-0.14,1.7954665132,1.9649999999999999,-0.14,1.9699809644,0.145,0,0.145,1.82,-0.14,1.8253766735
2019-04-03 23:00:00,1.8820000000000001,0.0,1.8820000000000001,0.192,0,0.192,1.69,0.0,1.69,1.912,-0.14,1.9171186713,0.192,0,0.192,1.72,-0.14,1.7256882685
2019-04-03 23:30:00,1.7845,0.0,1.7845,0.14450000000000002,0,0.14450000000000002,1.6400000000000001,0.0,1.6400000000000001,1.8145,-0.14,1.8198929227,0.14450000000000002,0,0.14450000000000002,1.67,-0.14,1.6758579892
2019-04-04 00:00:00,1.693,-0.5,1.7652900612,0.163,0,0.163,1.53,-0.5,1.6096272861,1.7429999999999999,0.43,1.7952573632000002,0.163,0,0.163,1.58,0.43,1.6374675569
2019-04-04 00:30:00,1.7145000000000001,0.0,1.7145000000000001,0.1645,0,0.1645,1.55,0.0,1.55,1.7545000000000002,0.0,1.7545000000000002,0.1645,0,0.1645,1.5899999999999999,0.0,1.5899999999999999
2019-04-04 01:00:00,1.6985000000000001,0.0,1.6985000000000001,0.20850000000000002,0,0.20850000000000002,1.49,0.0,1.49,1.7285,0.0,1.7285,0.20850000000000002,0,0.20850000000000002,1.52,0.0,1.52
2019-04-04 01:30:00,2.0275,-0.49,2.0858706216,0.24750000000000003,0,0.24750000000000003,1.78,-0.49,1.8462123388,2.0675,0.16,2.0736818102,0.24750000000000003,0,0.24750000000000003,1.82,0.16,1.8270194307
2019-04-04 02:00:00,2.151,-0.51,2.2106336196,0.241,0,0.241,1.9100000000000001,-0.51,1.9769167913999999,2.241,0.39,2.2746826152,0.241,0,0.241,2.0,0.39,2.0376702383
2019-04-04 02:30:00,2.2755,-0.48,2.3255752514,0.23550000000000001,0,0.23550000000000001,2.04,-0.48,2.0957099036,2.3155,0.42,2.3532828666,0.23550000000000001,0,0.23550000000000001,2.08,0.42,2.1219802073
2019-04-04 03:00:00,2.2215,0.0,2.2215,0.2215,0,0.2215,2.0,0.0,2.0,2.2515,0.0,2.2515,0.2215,0,0.2215,2.03,0.0,2.03
2019-04-04 03:30:00,2.1625,-0.14,2.1670270534,0.1325,0,0.1325,2.03,-0.14,2.0348218595,2.2025,-0.14,2.2069450038,0.1325,0,0.1325,2.07,-0.14,2.074728898
2019-04-04 04:00:00,2.222,0.0,2.222,0.14200000000000002,0,0.14200000000000002,2.08,0.0,2.08,2.252,0.0,2.252,0.14200000000000002,0,0.14200000000000002,2.11,0.0,2.11
2019-04-04 04:30:00,2.121,-0.47000000000000003,2.1724504597,0.14100000000000001,0,0.14100000000000001,1.98,-0.47000000000000003,2.0350184274,2.161,0.45,2.2073561108,0.14100000000000001,0,0.14100000000000001,2.02,0.45,2.0695168518
2019-04-04 05:00:00,1.9809999999999999,0.0,1.9809999999999999,0.131,0,0.131,1.85,0.0,1.85,2.021,0.0,2.021,0.131,0,0.131,1.8900000000000001,0.0,1.8900000000000001
2019-04-04 05:30:00,1.932,0.0,1.932,0.062,0,0.062,1.87,0.0,1.87,1.972,0.0,1.972,0.062,0,0.062,1.9100000000000001,0.0,1.9100000000000001
2019-04-04 06:00:00,2.012,0.0,2.012,0.10200000000000001,0,0.10200000000000001,1.9100000000000001,0.0,1.9100000000000001,2.042,0.0,2.042,0.10200000000000001,0,0.10200000000000001,1.94,0.0,1.94
2019-04-04 06:30:00,2.274,-0.34,2.2992772778,0.084,0,0.084,2.19,-0.34,2.216235547,2.304,0.30000000000000004,2.3234491602,0.084,0,0.084,2.22,0.30000000000000004,2.2401785643
2019-04-04 07:00:00,2.4885,-0.34,2.5116194477000002,0.0785,0,0.0785,2.41,-0.34,2.4338652387,2.5885,0.56,2.6483829500000002,0.0785,0,0.0785,2.51,0.56,2.5717114924
2019-04-04 07:30:00,2.7755,-0.34,2.7962475302,0.0755,0,0.0755,2.7,-0.34,2.7213232076000002,2.8355,0.52,2.8827868895,0.0755,0,0.0755,2.76,0.52,2.808558349
2019-04-04 08:00:00,2.946,0.0,2.946,0.08600000000000001,0,0.08600000000000001,2.86,0.0,2.86,2.976,0.19,2.9820590202,0.08600000000000001,0,0.08600000000000001,2.89,0.19,2.8962389404
2019-04-04 08:30:00,2.854,0.17,2.8590585862999998,0.164,0,0.164,2.69,0.17,2.6953663944,2.884,0.25,2.8948153654,0.164,0,0.164,2.7199999999999998,0.25,2.7314648085
2019-04-04 09:00:00,2.706,0.25,2.7175238729,0.186,0,0.186,2.52,0.25,2.532370431,2.7359999999999998,0.28,2.7502901665,0.186,0,0.186,2.55,0.28,2.5653264899
2019-04-04 09:30:00,2.5815,0.34,2.6037938186,0.3915,0,0.3915,2.19,0.34,2.216235547,2.6215,0.29,2.6374916588,0.3915,0,0.3915,2.23,0.29,2.2487774456
2019-04-04 10:00:00,2.5025,0.27,2.5170232915,0.4425,0,0.4425,2.06,0.27,2.0776188293,2.5425,0.29,2.5589853946,0.4425,0,0.4425,2.1,0.29,2.1199292441
2019-04-04 10:30:00,2.4045,0.31,2.4244010085,0.5345,0,0.5345,1.87,0.31,1.8955210365,2.4445,0.28,2.4604837431,0.5345,0,0.5345,1.9100000000000001,0.28,1.9304144633
2019-04-04 11:00:00,2.377,0.37,2.4056244512,0.737,0,0.737,1.6400000000000001,0.37,1.6812197953,2.417,0.34,2.4407967961,0.737,0,0.737,1.6800000000000002,0.34,1.7140595089000001
2019-04-04 11:30:00,2.33,0.32,2.3518715951,0.8200000000000001,0,0.8200000000000001,1.51,0.32,1.543534904,2.37,0.29,2.387676695,0.8200000000000001,0,0.8200000000000001,1.55,0.29,1.5768956846000002
2019-04-04 12:00:00,2.269,0.31,2.2900788196,0.629,0,0.629,1.6400000000000001,0.31,1.6690416412,2.309,0.28,2.3259150887,0.629,0,0.629,1.6800000000000002,0.28,1.7031735085
2019-04-04 12:30:00,2.2935,0.29,2.31176172,0.7935,0,0.7935,1.5,0.29,1.5277761616,2.3335,0.26,2.3479400014,0.7935,0,0.7935,1.54,0.26,1.5617938404
2019-04-04 13:00:00,2.3175,0.29,2.3355740729,0.8675,0,0.8675,1.45,0.29,1.4787156589000001,2.3475,0.26,2.3618544091,0.8675,0,0.8675,1.48,0.26,1.5026643005
2019-04-04 13:30:00,2.2720000000000002,0.29,2.2904331468,0.6920000000000001,0,0.6920000000000001,1.58,0.29,1.6063934761,2.302,0.26,2.3166363547,0.6920000000000001,0,0.6920000000000001,1.6099999999999999,0.26,1.6308586695
2019-04-04 14:00:00,2.2355,0.24,2.2483461144,0.5655,0,0.5655,1.67,0.24,1.6871573726,2.2655,0.23,2.2771451974,0.5655,0,0.5655,1.7000000000000002,0.23,1.7154882687000002
2019-04-04 14:30:00,2.2165,0.24,2.229455595,0.4565,0,0.4565,1.76,0.24,1.7762882649,2.2465,0.23,2.2582431778,0.4565,0,0.4565,1.79,0.23,1.8047160441
2019-04-04 15:00:00,2.0875,0.26,2.1036293043,0.6075,0,0.6075,1.48,0.26,1.5026643005,2.1275,0.24,2.14099422,0.6075,0,0.6075,1.52,0.24,1.5388307249
2019-04-04 15:30:00,2.165,0.24,2.1782619218,0.5650000000000001,0,0.5650000000000001,1.6,0.24,1.6178998733,2.195,0.22,2.2059975068,0.5650000000000001,0,0.5650000000000001,1.63,0.22,1.6447796205
2019-04-04 16:00:00,2.111,0.21,2.1214195719,0.521,0,0.521,1.5899999999999999,0.21,1.6038079686,2.141,0.2,2.1503211388,0.521,0,0.521,1.62,0.2,1.6322989922
2019-04-04 16:30:00,2.1835,0.2,2.1926404744,0.6635,0,0.6635,1.52,0.2,1.5331014317,2.2235,0.2,2.2324767076,0.6635,0,0.6635,1.56,0.2,1.5727682601000001
2019-04-04 17:00:00,2.2555,-0.30000000000000004,2.2753637621,0.5555,0,0.5555,1.7000000000000002,-0.30000000000000004,1.7262676502,2.3555,0.55,2.4188592869,0.5555,0,0.5555,1.8,0.55,1.8821530225
2019-04-04 17:30:00,2.3805,-0.34,2.4046580318,0.3105,0,0.3105,2.07,-0.34,2.0977368758,2.4805,0.5700000000000001,2.5451483748,0.3105,0,0.3105,2.17,0.5700000000000001,2.2436131574
2019-04-04 18:00:00,2.4455,-0.38,2.4748475206,0.2655,0,0.2655,2.18,-0.38,2.2128714377,2.4955,0.53,2.5511605692,0.2655,0,0.2655,2.23,0.53,2.2921169255000002
2019-04-04 18:30:00,2.5355,0.0,2.5355,0.1655,0,0.1655,2.37,0.0,2.37,2.5655,0.0,2.5655,0.1655,0,0.1655,2.4,0.0,2.4
2019-04-04 19:00:00,2.52,0.0,2.52,0.11,0,0.11,2.41,0.0,2.41,2.55,0.0,2.55,0.11,0,0.11,2.44,0.0,2.44
2019-04-04 19:30:00,2.452,0.0,2.452,0.07200000000000001,0,0.07200000000000001,2.38,0.0,2.38,2.482,0.0,2.482,0.07200000000000001,0,0.07200000000000001,2.41,0.0,2.41
2019-04-04 20:00:00,2.474,0.0,2.474,0.024,0,0.024,2.45,0.0,2.45,2.5140000000000002,-0.14,2.5178951527,0.024,0,0.024,2.49,-0.14,2.4939326374
2019-04-04 20:30:00,2.4785,0.0,2.4785,0.0285,0,0.0285,2.45,0.0,2.45,2.5185,-0.14,2.5223882037000003,0.0285,0,0.0285,2.49,-0.14,2.4939326374
2019-04-04 21:00:00,2.382,0.0,2.382,0.012,0,0.012,2.37,0.0,2.37,2.412,0.0,2.412,0.012,0,0.012,2.4,0.0,2.4
2019-04-04 21:30:00,2.254,-0.46,2.300459954,0.014,0,0.014,2.24,-0.46,2.2867444107,2.284,-0.11,2.2866473274,0.014,0,0.014,2.27,-0.11,2.2726636355
2019-04-04 22:00:00,2.0725,-0.5,2.1319606586,0.0125,0,0.0125,2.06,-0.5,2.1198113124,2.1225,0.34,2.1495595479,0.0125,0,0.0125,2.11,0.34,2.1372178176
2019-04-04 22:30:00,1.8935,-0.51,1.9609799209,0.0135,0,0.0135,1.88,-0.51,1.9479476379,1.9335,0.08,1.935154322,0.0135,0,0.0135,1.92,0.08,1.9216659439
2019-04-04 23:00:00,1.8559999999999999,-0.54,1.9329604238,0.006,0,0.006,1.85,-0.54,1.9272000415,1.896,0.16,1.9027390783,0.006,0,0.006,1.8900000000000001,0.16,1.896760396
2019-04-04 23:30:00,1.737,-0.14,1.7426327783,0.007,0,0.007,1.73,-0.14,1.7356554958000001,1.767,-0.14,1.7725374467,0.007,0,0.007,1.76,-0.14,1.7655594014
2019-04-05 00:00:00,1.6625,0.0,1.6625,0.0125,0,0.0125,1.65,0.0,1.65,1.6925,-0.14,1.6982803803,0.0125,0,0.0125,1.6800000000000002,-0.14,1.685823241
2019-04-05 00:30:00,1.73,0.0,1.73,0.02,0,0.02,1.71,0.0,1.71,1.76,0.0,1.76,0.02,0,0.02,1.74,0.0,1.74
2019-04-05 01:00:00,1.7035,0.0,1.7035,0.0035,0,0.0035,1.7000000000000002,0.0,1.7000000000000002,1.7335,0.0,1.7335,0.0035,0,0.0035,1.73,0.0,1.73
2019-04-05 01:30:00,2.021,-0.52,2.0868255797,0.011,0,0.011,2.01,-0.52,2.0761743665,2.051,0.38,2.085905319,0.011,0,0.011,2.04,0.38,2.0750903595
2019-04-05 02:00:00,2.1665,0.0,2.1665,0.0465,0,0.0465,2.12,0.0,2.12,2.2065,-0.14,2.210936962,0.0465,0,0.0465,2.16,-0.14,2.164532282
2019-04-05 02:30:00,2.25,0.0,2.25,0.04,0,0.04,2.21,0.0,2.21,2.2800000000000002,0.0,2.2800000000000002,0.04,0,0.04,2.24,0.0,2.24
2019-04-05 03:00:00,2.1875,0.0,2.1875,0.007500000000000001,0,0.007500000000000001,2.18,0.0,2.18,2.2175,0.0,2.2175,0.007500000000000001,0,0.007500000000000001,2.21,0.0,2.21
2019-04-05 03:30:00,2.103,0.0,2.103,0.003,0,0.003,2.1,0.0,2.1,2.143,0.0,2.143,0.003,0,0.003,2.14,0.0,2.14
2019-04-05 04:00:00,2.171,-0.43,2.213174417,0.001,0,0.001,2.17,-0.43,2.2121934816,2.201,0.49,2.2548838108,0.001,0,0.001,2.2,0.49,2.2539077177
2019-04-05 04:30:00,2.0715,0.0,2.0715,0.0015,0,0.0015,2.07,0.0,2.07,2.1115,0.0,2.1115,0.0015,0,0.0015,2.11,0.0,2.11
2019-04-05 05:00:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-05 05:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98
2019-04-05 06:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05
2019-04-05 06:30:00,2.26,0.0,2.26,0.0,0,0.0,2.26,0.0,2.26,2.29,0.17,2.2963013739,0.0,0,0.0,2.29,0.17,2.2963013739
2019-04-05 07:00:00,2.47,-0.31,2.4893774322,0.0,0,0.0,2.47,-0.31,2.4893774322,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2019-04-05 07:30:00,2.7605,-0.33,2.7801547169000003,0.0105,0,0.0105,2.75,-0.33,2.7697292286,2.8005,0.33,2.8198759281,0.0105,0,0.0105,2.79,0.33,2.8094483444
2019-04-05 08:00:00,2.8555,0.18,2.8611676375,0.0455,0,0.0455,2.81,0.18,2.8157592227,2.8855,0.25,2.8963097642,0.0455,0,0.0455,2.84,0.25,2.8509822869
2019-04-05 08:30:00,2.7960000000000003,0.18,2.8017880005,0.106,0,0.106,2.69,0.18,2.6960155786,2.826,0.27,2.8388687888,0.106,0,0.106,2.7199999999999998,0.27,2.733367886
2019-04-05 09:00:00,2.606,0.23,2.6161299662,0.256,0,0.256,2.35,0.23,2.3612284938,2.636,0.28,2.6508293042,0.256,0,0.256,2.38,0.28,2.3964139876
2019-04-05 09:30:00,2.483,0.31,2.5022767633000003,0.373,0,0.373,2.11,0.31,2.1326509325,2.513,0.28,2.5285507707,0.373,0,0.373,2.14,0.28,2.1582400237
2019-04-05 10:00:00,2.4585,0.33,2.48054878,0.3385,0,0.3385,2.12,0.33,2.1455302375,2.4985,0.29,2.5152737923,0.3385,0,0.3385,2.16,0.29,2.179380646
2019-04-05 10:30:00,2.6189999999999998,0.30000000000000004,2.6361261351,0.219,0,0.219,2.4,0.30000000000000004,2.4186773245,2.649,0.29,2.664826636,0.219,0,0.219,2.43,0.29,2.4472433471
2019-04-05 11:00:00,2.5945,0.33,2.6154025025000003,0.21450000000000002,0,0.21450000000000002,2.38,0.33,2.4027692357,2.6245000000000003,0.29,2.6404734897,0.21450000000000002,0,0.21450000000000002,2.41,0.29,2.4273854247
2019-04-05 11:30:00,2.4835000000000003,0.30000000000000004,2.501553967,0.3335,0,0.3335,2.15,0.30000000000000004,2.1708293346,2.5135,0.27,2.5279600966,0.3335,0,0.3335,2.18,0.27,2.1966565503
2019-04-05 12:00:00,2.454,0.32,2.4747759495,0.454,0,0.454,2.0,0.32,2.0254382242,2.484,0.27,2.4986308251000002,0.454,0,0.454,2.03,0.27,2.0478769494
2019-04-05 12:30:00,2.3865,0.32,2.4078584365,0.5265000000000001,0,0.5265000000000001,1.8599999999999999,0.32,1.8873261508999999,2.4165,0.27,2.4315370139,0.5265000000000001,0,0.5265000000000001,1.8900000000000001,0.27,1.9091883092000002
2019-04-05 13:00:00,2.4205,0.25,2.4333763067,0.4405,0,0.4405,1.98,0.25,1.9957204213000002,2.4505,0.24,2.4622246547,0.4405,0,0.4405,2.01,0.24,2.0242776489
2019-04-05 13:30:00,2.495,0.29,2.5117971654,0.435,0,0.435,2.06,0.29,2.0803124765,2.535,0.26,2.5482984519,0.435,0,0.435,2.1,0.26,2.1160340262
2019-04-05 14:00:00,2.488,0.18,2.4945027561,0.358,0,0.358,2.13,0.18,2.1375921033,2.518,0.26,2.5313877617,0.358,0,0.358,2.16,0.26,2.1755918735
2019-04-05 14:30:00,2.445,0.24,2.4567509031,0.295,0,0.295,2.15,0.24,2.1633538777,2.475,0.21,2.4838931136,0.295,0,0.295,2.18,0.21,2.1900913223
2019-04-05 15:00:00,2.4425,0.19,2.4498788235,0.1825,0,0.1825,2.26,0.19,2.267972663,2.4725,0.21,2.4814020734,0.1825,0,0.1825,2.29,0.21,2.2996086624
2019-04-05 15:30:00,2.3755,0.0,2.3755,0.2555,0,0.2555,2.12,0.0,2.12,2.4055,0.13,2.4090102221,0.2555,0,0.2555,2.15,0.13,2.1539266468
2019-04-05 16:00:00,2.4130000000000003,-0.4,2.4459290667999998,0.193,0,0.193,2.22,-0.4,2.2557482129,2.453,0.51,2.5054558467,0.193,0,0.193,2.26,0.51,2.3168297305
2019-04-05 16:30:00,2.4735,0.0,2.4735,0.21350000000000002,0,0.21350000000000002,2.26,0.0,2.26,2.5035,0.13,2.5068730024,0.21350000000000002,0,0.21350000000000002,2.29,0.13,2.2936869882
2019-04-05 17:00:00,2.532,-0.38,2.5603562252,0.162,0,0.162,2.37,-0.38,2.4002708181,2.602,0.53,2.6554291555000002,0.162,0,0.162,2.44,0.53,2.4968980756
2019-04-05 17:30:00,2.6015,0.0,2.6015,0.1115,0,0.1115,2.49,0.0,2.49,2.6315,0.0,2.6315,0.1115,0,0.1115,2.52,0.0,2.52
2019-04-05 18:00:00,2.6245000000000003,0.0,2.6245000000000003,0.1345,0,0.1345,2.49,0.0,2.49,2.6545,0.0,2.6545,0.1345,0,0.1345,2.52,0.0,2.52
2019-04-05 18:30:00,2.627,0.0,2.627,0.137,0,0.137,2.49,0.0,2.49,2.657,0.0,2.657,0.137,0,0.137,2.52,0.0,2.52
2019-04-05 19:00:00,2.625,0.0,2.625,0.135,0,0.135,2.49,0.0,2.49,2.6550000000000002,0.0,2.6550000000000002,0.135,0,0.135,2.52,0.0,2.52
2019-04-05 19:30:00,2.653,0.0,2.653,0.093,0,0.093,2.56,0.0,2.56,2.683,0.0,2.683,0.093,0,0.093,2.59,0.0,2.59
2019-04-05 20:00:00,2.6035,0.0,2.6035,0.1335,0,0.1335,2.47,0.0,2.47,2.6335,0.0,2.6335,0.1335,0,0.1335,2.5,0.0,2.5
2019-04-05 20:30:00,2.537,0.0,2.537,0.107,0,0.107,2.43,0.0,2.43,2.567,0.0,2.567,0.107,0,0.107,2.46,0.0,2.46
2019-04-05 21:00:00,2.4085,0.0,2.4085,0.08850000000000001,0,0.08850000000000001,2.32,0.0,2.32,2.4385,0.0,2.4385,0.08850000000000001,0,0.08850000000000001,2.35,0.0,2.35
2019-04-05 21:30:00,2.2665,-0.5,2.3209959608,0.0965,0,0.0965,2.17,-0.5,2.2268587741,2.3064999999999998,0.39,2.3392396735,0.0965,0,0.0965,2.21,0.39,2.2441479452
2019-04-05 22:00:00,2.098,0.0,2.098,0.058,0,0.058,2.04,0.0,2.04,2.128,-0.14,2.1326002907,0.058,0,0.058,2.07,-0.14,2.074728898
2019-04-05 22:30:00,1.948,0.0,1.948,0.048,0,0.048,1.9,0.0,1.9,1.978,0.0,1.978,0.048,0,0.048,1.9300000000000002,0.0,1.9300000000000002
2019-04-05 23:00:00,1.923,-0.49,1.9844467743,0.023,0,0.023,1.9,-0.49,1.9621671692,1.953,0.44,2.0019512981,0.023,0,0.023,1.9300000000000002,0.44,1.9795201439
2019-04-05 23:30:00,1.79,-0.49,1.8558555978,0.02,0,0.02,1.77,-0.49,1.8365728954,1.85,0.44,1.9016045856,0.02,0,0.02,1.83,0.44,1.8821530225
2019-04-06 00:00:00,1.714,0.0,1.714,0.024,0,0.024,1.69,0.0,1.69,1.754,0.0,1.754,0.024,0,0.024,1.73,0.0,1.73
2019-04-06 00:30:00,1.792,0.0,1.792,0.032,0,0.032,1.76,0.0,1.76,1.822,0.0,1.822,0.032,0,0.032,1.79,0.0,1.79
2019-04-06 01:00:00,1.7515,0.0,1.7515,0.0315,0,0.0315,1.72,0.0,1.72,1.7915,0.0,1.7915,0.0315,0,0.0315,1.76,0.0,1.76
2019-04-06 01:30:00,2.0445,-0.46,2.0956097561,0.0545,0,0.0545,1.99,-0.46,2.04247399,2.0945,0.44,2.1402173371,0.0545,0,0.0545,2.04,0.44,2.0869115937
2019-04-06 02:00:00,2.2015000000000002,0.0,2.2015000000000002,0.061500000000000006,0,0.061500000000000006,2.14,0.0,2.14,2.2315,-0.14,2.2358873518,0.061500000000000006,0,0.061500000000000006,2.17,-0.14,2.1745114394
2019-04-06 02:30:00,2.296,0.0,2.296,0.076,0,0.076,2.22,0.0,2.22,2.326,0.0,2.326,0.076,0,0.076,2.25,0.0,2.25
2019-04-06 03:00:00,2.2165,0.0,2.2165,0.0465,0,0.0465,2.17,0.0,2.17,2.2465,0.0,2.2465,0.0465,0,0.0465,2.2,0.0,2.2
2019-04-06 03:30:00,2.1435,0.0,2.1435,0.0135,0,0.0135,2.13,0.0,2.13,2.1735,0.0,2.1735,0.0135,0,0.0135,2.16,0.0,2.16
