Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 04:00:00,2.145,-0.45,2.1916945499000002,0.005,0,0.005,2.14,-0.45,2.186801317,2.185,0.47000000000000003,2.2349776285,0.005,0,0.005,2.18,0.47000000000000003,2.2300896843
2019-04-06 04:30:00,2.0045,-0.45,2.0543904814,0.0045000000000000005,0,0.0045000000000000005,2.0,-0.45,2.05,2.0845,0.47000000000000003,2.1368294855,0.0045000000000000005,0,0.0045000000000000005,2.08,0.47000000000000003,2.1324399171
2019-04-06 05:00:00,1.962,0.0,1.962,0.002,0,0.002,1.96,0.0,1.96,1.992,0.0,1.992,0.002,0,0.002,1.99,0.0,1.99
2019-04-06 05:30:00,1.9025,0.0,1.9025,0.0025,0,0.0025,1.9,0.0,1.9,1.9325,0.0,1.9325,0.0025,0,0.0025,1.9300000000000002,0.0,1.9300000000000002
2019-04-06 06:00:00,1.9295,0.0,1.9295,0.0095,0,0.0095,1.92,0.0,1.92,1.9595,0.0,1.9595,0.0095,0,0.0095,1.9500000000000002,0.0,1.9500000000000002
2019-04-06 06:30:00,2.11,0.17,2.1168372635,0.01,0,0.01,2.1,0.17,2.106869716,2.14,0.0,2.14,0.01,0,0.01,2.13,0.0,2.13
2019-04-06 07:00:00,2.1395,0.0,2.1395,0.0095,0,0.0095,2.13,0.0,2.13,2.1795,0.13,2.1833735938,0.0095,0,0.0095,2.17,0.13,2.1738905216
2019-04-06 07:30:00,2.253,-0.39,2.2865058495,0.043000000000000003,0,0.043000000000000003,2.21,-0.39,2.2441479452,2.3529999999999998,0.51,2.4076355621,0.043000000000000003,0,0.043000000000000003,2.31,0.51,2.3656288804
2019-04-06 08:00:00,2.43,-0.37,2.458007323,0.06,0,0.06,2.37,-0.37,2.3987079856,2.48,0.53,2.5360007886,0.06,0,0.06,2.42,0.53,2.4773574631
2019-04-06 08:30:00,2.4055,0.13,2.4090102221,0.1855,0,0.1855,2.22,0.13,2.2238030488,2.4355,0.19,2.4428999673,0.1855,0,0.1855,2.25,0.19,2.2580079716
2019-04-06 09:00:00,2.357,0.0,2.357,0.387,0,0.387,1.97,0.0,1.97,2.387,0.16,2.3923563698,0.387,0,0.387,2.0,0.16,2.0063897926
2019-04-06 09:30:00,2.359,0.17,2.3651175446,0.439,0,0.439,1.92,0.17,1.9275113489,2.3890000000000002,0.19,2.3965435527,0.439,0,0.439,1.9500000000000002,0.19,1.9592345444
2019-04-06 10:00:00,2.2875,0.19,2.2953771477,0.41750000000000004,0,0.41750000000000004,1.87,0.19,1.8796276227000002,2.3175,0.19,2.3252755213,0.41750000000000004,0,0.41750000000000004,1.9,0.19,1.909476368
2019-04-06 10:30:00,2.183,0.24,2.1961532278,0.47300000000000003,0,0.47300000000000003,1.71,0.24,1.7267599717,2.213,0.2,2.2220191268000002,0.47300000000000003,0,0.47300000000000003,1.74,0.2,1.7514565367000001
2019-04-06 11:00:00,2.0195,0.24,2.0337109554,0.8195,0,0.8195,1.2,0.24,1.2237646833,2.0595,0.23,2.072303127,0.8195,0,0.8195,1.24,0.23,1.2611502686
2019-04-06 11:30:00,1.9300000000000002,0.24,1.9448650339,1.0,0,1.0,0.93,0.24,0.9604686356000001,1.96,0.23,1.9734487579,1.0,0,1.0,0.96,0.23,0.9871676656
2019-04-06 12:00:00,1.7645,0.21,1.7769525177,1.1345,0,1.1345,0.63,0.21,0.6640783086000001,1.8045,0.19,1.8144751996,1.1345,0,1.1345,0.67,0.19,0.6964194139000001
2019-04-06 12:30:00,1.691,0.21,1.70398973,1.151,0,1.151,0.54,0.21,0.5793962375,1.721,0.19,1.7314563234,1.151,0,1.151,0.5700000000000001,0.19,0.6008327554
2019-04-06 13:00:00,1.6215000000000002,0.21,1.6350419719,1.1615,0,1.1615,0.46,0.21,0.5056678752,1.6515,0.19,1.6623935304000002,1.1615,0,1.1615,0.49,0.19,0.5255473337000001
2019-04-06 13:30:00,1.534,0.06,1.5351729544000001,1.044,0,1.044,0.49,0.06,0.49365980190000003,1.584,0.24,1.6020786498000001,1.044,0,1.044,0.54,0.24,0.5909314681
2019-04-06 14:00:00,1.4295,0.01,1.4295349768,1.1195,0,1.1195,0.31,0.01,0.31016124840000003,1.4895,0.25,1.5103344828,1.1195,0,1.1195,0.37,0.25,0.4465422712
2019-04-06 14:30:00,1.4105,0.15,1.4184534712,0.8805000000000001,0,0.8805000000000001,0.53,0.15,0.5508175742,1.4505,0.14,1.4572406287000002,0.8805000000000001,0,0.8805000000000001,0.5700000000000001,0.14,0.5869412236
2019-04-06 15:00:00,1.5255,0.16,1.533867742,0.5955,0,0.5955,0.93,0.16,0.9436630755000001,1.5554999999999999,0.14,1.5617875176,0.5955,0,0.5955,0.96,0.14,0.9701546269
2019-04-06 15:30:00,1.6305,0.16,1.6383315446000002,0.5705,0,0.5705,1.06,0.16,1.0720074627,1.6705,0.15,1.6772209902,0.5705,0,0.5705,1.1,0.15,1.1101801656
2019-04-06 16:00:00,1.681,0.17,1.6895742067000001,0.431,0,0.431,1.25,0.17,1.2615070353,1.7109999999999999,0.15,1.7175625171000002,0.431,0,0.431,1.28,0.15,1.2887590931
2019-04-06 16:30:00,1.7149999999999999,0.15,1.7215472692,0.325,0,0.325,1.3900000000000001,0.15,1.3980700984,1.745,0.15,1.7514351258,0.325,0,0.325,1.42,0.15,1.4279005568
2019-04-06 17:00:00,1.899,0.0,1.899,0.229,0,0.229,1.67,0.0,1.67,1.939,0.15,1.9447933052000002,0.229,0,0.229,1.71,0.15,1.7165663401
2019-04-06 17:30:00,2.034,0.0,2.034,0.164,0,0.164,1.87,0.0,1.87,2.064,0.17,2.0709891357,0.164,0,0.164,1.9,0.17,1.9075901027
2019-04-06 18:00:00,2.203,-0.41000000000000003,2.2408277488,0.163,0,0.163,2.04,-0.41000000000000003,2.080793118,2.253,0.49,2.3056688834,0.163,0,0.163,2.09,0.49,2.1466718426
2019-04-06 18:30:00,2.2975,-0.41000000000000003,2.3337965314,0.17750000000000002,0,0.17750000000000002,2.12,-0.41000000000000003,2.1592822882,2.3775,0.52,2.4337021695,0.17750000000000002,0,0.17750000000000002,2.2,0.52,2.2606193842
2019-04-06 19:00:00,2.3529999999999998,-0.42,2.3901901598,0.113,0,0.113,2.24,-0.42,2.2790348835,2.483,0.52,2.5368659799,0.113,0,0.113,2.37,0.52,2.4263758983
2019-04-06 19:30:00,2.3385,-0.46,2.3833132925,0.0485,0,0.0485,2.29,-0.46,2.3357439928,2.4585,0.48,2.5049196095,0.0485,0,0.0485,2.41,0.48,2.4573359559
2019-04-06 20:00:00,2.2765,-0.46,2.3225099031,0.036500000000000005,0,0.036500000000000005,2.24,-0.46,2.2867444107,2.3965,0.48,2.4440974305,0.036500000000000005,0,0.036500000000000005,2.36,0.48,2.4083189158
2019-04-06 20:30:00,2.245,-0.47000000000000003,2.293670639,0.045,0,0.045,2.2,-0.47000000000000003,2.2496444163,2.365,0.47000000000000003,2.411249676,0.045,0,0.045,2.32,0.47000000000000003,2.3671290628
2019-04-06 21:00:00,2.2045,-0.47000000000000003,2.2540453079000002,0.044500000000000005,0,0.044500000000000005,2.16,-0.47000000000000003,2.2105429197,2.3245,0.48,2.3735417102,0.044500000000000005,0,0.044500000000000005,2.2800000000000002,0.48,2.3299785407
2019-04-06 21:30:00,2.1545,0.0,2.1545,0.0545,0,0.0545,2.1,0.0,2.1,2.1845,0.0,2.1845,0.0545,0,0.0545,2.13,0.0,2.13
2019-04-06 22:00:00,2.027,0.0,2.027,0.007,0,0.007,2.02,0.0,2.02,2.057,0.0,2.057,0.007,0,0.007,2.05,0.0,2.05
2019-04-06 22:30:00,1.8780000000000001,-0.48,1.9383714814,0.008,0,0.008,1.87,-0.48,1.9306216615,1.9180000000000001,0.42,1.963446969,0.008,0,0.008,1.9100000000000001,0.42,1.9556328899
2019-04-06 23:00:00,1.8075,-0.48,1.870148724,0.0775,0,0.0775,1.73,-0.48,1.7953551181,1.8675000000000002,0.42,1.9141463502,0.0775,0,0.0775,1.79,0.42,1.8386136081000002
2019-04-06 23:30:00,1.698,-0.48,1.7645407334,0.108,0,0.108,1.5899999999999999,-0.48,1.6608732643000002,1.808,0.42,1.8561422359000002,0.108,0,0.108,1.7000000000000002,0.42,1.7511139312
2019-04-07 00:00:00,1.6019999999999999,-0.48,1.6723647927,0.062,0,0.062,1.54,-0.48,1.6130716041,1.702,0.41000000000000003,1.7506867224,0.062,0,0.062,1.6400000000000001,0.41000000000000003,1.6904733065
2019-04-07 00:30:00,1.6565,-0.44,1.713940562,0.026500000000000003,0,0.026500000000000003,1.63,-0.44,1.6883423823,1.7665000000000002,0.45,1.8229158648000001,0.026500000000000003,0,0.026500000000000003,1.74,0.45,1.7972478961
2019-04-07 01:00:00,1.647,-0.44,1.704760687,0.017,0,0.017,1.63,-0.44,1.6883423823,1.7570000000000001,0.45,1.8137113883,0.017,0,0.017,1.74,0.45,1.7972478961
2019-04-07 01:30:00,1.995,-0.48,2.0519320164,0.025,0,0.025,1.97,-0.48,2.0276340893,2.045,0.41000000000000003,2.0856953277,0.025,0,0.025,2.02,0.41000000000000003,2.0611889773
2019-04-07 02:00:00,2.1485,0.0,2.1485,0.018500000000000003,0,0.018500000000000003,2.13,0.0,2.13,2.1785,-0.14,2.1829938731,0.018500000000000003,0,0.018500000000000003,2.16,-0.14,2.164532282
2019-04-07 02:30:00,2.2235,0.0,2.2235,0.0235,0,0.0235,2.2,0.0,2.2,2.2535,0.0,2.2535,0.0235,0,0.0235,2.23,0.0,2.23
2019-04-07 03:00:00,2.1115,0.0,2.1115,0.021500000000000002,0,0.021500000000000002,2.09,0.0,2.09,2.1415,0.0,2.1415,0.021500000000000002,0,0.021500000000000002,2.12,0.0,2.12
2019-04-07 03:30:00,2.04,0.0,2.04,0.02,0,0.02,2.02,0.0,2.02,2.07,0.0,2.07,0.02,0,0.02,2.05,0.0,2.05
2019-04-07 04:00:00,2.0385,-0.46,2.089756505,0.018500000000000003,0,0.018500000000000003,2.02,-0.46,2.071714266,2.0685000000000002,0.47000000000000003,2.1212242338,0.018500000000000003,0,0.018500000000000003,2.05,0.47000000000000003,2.1031880563
2019-04-07 04:30:00,1.9425,0.0,1.9425,0.022500000000000003,0,0.022500000000000003,1.92,0.0,1.92,1.9725000000000001,0.0,1.9725000000000001,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-04-07 05:00:00,1.828,-0.47000000000000003,1.8874543703,0.028,0,0.028,1.8,-0.47000000000000003,1.8603494295,1.8679999999999999,0.43,1.9168526287,0.028,0,0.028,1.8399999999999999,0.43,1.8895766722
2019-04-07 05:30:00,1.724,-0.47000000000000003,1.7869180171,0.024,0,0.024,1.7000000000000002,-0.47000000000000003,1.763774362,1.834,0.42,1.8814770793000002,0.024,0,0.024,1.81,0.42,1.8580904176000002
2019-04-07 06:00:00,1.7655,-0.47000000000000003,1.8269893952,0.0455,0,0.0455,1.72,-0.47000000000000003,1.783059169,1.8555000000000001,0.42,1.9024406035,0.0455,0,0.0455,1.81,0.42,1.8580904176000002
2019-04-07 06:30:00,1.81,0.0,1.81,0.02,0,0.02,1.79,0.0,1.79,1.85,0.0,1.85,0.02,0,0.02,1.83,0.0,1.83
2019-04-07 07:00:00,1.8050000000000002,0.0,1.8050000000000002,0.015,0,0.015,1.79,0.0,1.79,1.845,0.0,1.845,0.015,0,0.015,1.83,0.0,1.83
2019-04-07 07:30:00,1.8855,-0.43,1.9339106107,0.035500000000000004,0,0.035500000000000004,1.85,-0.43,1.8993156662000001,1.9355,0.47000000000000003,1.9917480388,0.035500000000000004,0,0.035500000000000004,1.9,0.47000000000000003,1.9572685048
2019-04-07 08:00:00,1.9344999999999999,0.0,1.9344999999999999,0.1145,0,0.1145,1.82,0.0,1.82,1.9645000000000001,0.0,1.9645000000000001,0.1145,0,0.1145,1.85,0.0,1.85
2019-04-07 08:30:00,2.033,0.0,2.033,0.123,0,0.123,1.9100000000000001,0.0,1.9100000000000001,2.073,0.0,2.073,0.123,0,0.123,1.9500000000000002,0.0,1.9500000000000002
2019-04-07 09:00:00,1.9975,0.0,1.9975,0.20750000000000002,0,0.20750000000000002,1.79,0.0,1.79,2.0275,0.0,2.0275,0.20750000000000002,0,0.20750000000000002,1.82,0.0,1.82
2019-04-07 09:30:00,2.0235,0.0,2.0235,0.2335,0,0.2335,1.79,0.0,1.79,2.0535,0.0,2.0535,0.2335,0,0.2335,1.82,0.0,1.82
2019-04-07 10:00:00,2.057,0.0,2.057,0.247,0,0.247,1.81,0.0,1.81,2.087,0.0,2.087,0.247,0,0.247,1.8399999999999999,0.0,1.8399999999999999
2019-04-07 10:30:00,2.0305,0.0,2.0305,0.29050000000000004,0,0.29050000000000004,1.74,0.0,1.74,2.0605,0.15,2.0659526253,0.29050000000000004,0,0.29050000000000004,1.77,0.15,1.7763445612000002
2019-04-07 11:00:00,1.9465,-0.41000000000000003,1.9892114644,0.4565,0,0.4565,1.49,-0.41000000000000003,1.5453802121,1.9965000000000002,0.5,2.0581574891,0.4565,0,0.4565,1.54,0.5,1.6191355718
2019-04-07 11:30:00,1.845,-0.39,1.8857690739000001,0.5750000000000001,0,0.5750000000000001,1.27,-0.39,1.3285330256,1.925,0.52,1.9939972417,0.5750000000000001,0,0.5750000000000001,1.35,0.52,1.4466858678
2019-04-07 12:00:00,1.7755,0.16,1.7826946598000002,0.6455000000000001,0,0.6455000000000001,1.13,0.16,1.1412712211,1.8054999999999999,0.14,1.8109197249000002,0.6455000000000001,0,0.6455000000000001,1.16,0.14,1.1684177335
2019-04-07 12:30:00,1.8225,0.16,1.8295098387,0.7425,0,0.7425,1.08,0.16,1.0917875251,1.8625,0.14,1.8677543334000002,0.7425,0,0.7425,1.12,0.14,1.1287160848
2019-04-07 13:00:00,1.9115000000000002,0.0,1.9115000000000002,0.47150000000000003,0,0.47150000000000003,1.44,0.0,1.44,1.9415,0.14,1.946541099,0.47150000000000003,0,0.47150000000000003,1.47,0.14,1.4766516177
2019-04-07 13:30:00,1.887,0.0,1.887,0.307,0,0.307,1.58,0.0,1.58,1.927,0.0,1.927,0.307,0,0.307,1.62,0.0,1.62
2019-04-07 14:00:00,1.7265000000000001,0.16,1.733897993,0.47650000000000003,0,0.47650000000000003,1.25,0.16,1.2601983971,1.7565,0.14,1.7620704441,0.47650000000000003,0,0.47650000000000003,1.28,0.14,1.2876334882
2019-04-07 14:30:00,1.6325,0.14,1.6384920659,0.49250000000000005,0,0.49250000000000005,1.1400000000000001,0.14,1.1485643212,1.6625,0.14,1.6683843232000002,0.49250000000000005,0,0.49250000000000005,1.17,0.14,1.1783462988
2019-04-07 15:00:00,1.625,0.14,1.6310196197,0.555,0,0.555,1.07,0.14,1.0791200119,1.655,0.14,1.6609108947,0.555,0,0.555,1.1,0.14,1.1088733021
2019-04-07 15:30:00,1.7055,0.14,1.7112364682,0.7355,0,0.7355,0.97,0.14,0.9800510191,1.7455,0.14,1.7511054366,0.7355,0,0.7355,1.01,0.14,1.019656805
2019-04-07 16:00:00,1.8085,0.14,1.8139107613,0.5885,0,0.5885,1.22,0.14,1.2280065146,1.8485,0.14,1.853794015,0.5885,0,0.5885,1.26,0.14,1.2677539193
2019-04-07 16:30:00,1.94,0.0,1.94,0.48,0,0.48,1.46,0.0,1.46,1.97,0.14,1.9749683542,0.48,0,0.48,1.49,0.14,1.4965627284
2019-04-07 17:00:00,1.979,0.14,1.9839458158,0.8190000000000001,0,0.8190000000000001,1.16,0.14,1.1684177335,2.019,0.15,2.0245643976,0.8190000000000001,0,0.8190000000000001,1.2,0.15,1.2093386622
2019-04-07 17:30:00,2.154,0.0,2.154,0.614,0,0.614,1.54,0.0,1.54,2.184,0.15,2.1891450386,0.614,0,0.614,1.57,0.15,1.5771493270999999
2019-04-07 18:00:00,2.099,-0.43,2.1425921217,0.459,0,0.459,1.6400000000000001,-0.43,1.6954350474000002,2.1390000000000002,0.48,2.1921954749,0.459,0,0.459,1.6800000000000002,0.48,1.7472263734
2019-04-07 18:30:00,2.1375,-0.45,2.1843548819,0.3075,0,0.3075,1.83,-0.45,1.8845158529,2.2475,0.46,2.2940915958,0.3075,0,0.3075,1.94,0.46,1.9937903601
2019-04-07 19:00:00,2.1465,-0.46,2.1952362629,0.2565,0,0.2565,1.8900000000000001,-0.46,1.9451735141,2.2265,0.44,2.2695599243,0.2565,0,0.2565,1.97,0.44,2.0185390757
2019-04-07 19:30:00,2.238,0.0,2.238,0.168,0,0.168,2.07,0.0,2.07,2.268,-0.14,2.2723168793,0.168,0,0.168,2.1,-0.14,2.104661493
2019-04-07 20:00:00,2.1755,0.0,2.1755,0.0455,0,0.0455,2.13,0.0,2.13,2.2055,-0.14,2.2099389697,0.0455,0,0.0455,2.16,-0.14,2.164532282
2019-04-07 20:30:00,2.2365,0.0,2.2365,0.036500000000000005,0,0.036500000000000005,2.2,0.0,2.2,2.2665,-0.14,2.2708197308,0.036500000000000005,0,0.036500000000000005,2.23,-0.14,2.2343902972
2019-04-07 21:00:00,2.208,0.0,2.208,0.048,0,0.048,2.16,0.0,2.16,2.238,-0.14,2.2423746342,0.048,0,0.048,2.19,-0.14,2.1944703233
2019-04-07 21:30:00,2.0985,-0.5,2.1572441331,0.0585,0,0.0585,2.04,-0.5,2.1003809178,2.1385,0.39,2.1737714346,0.0585,0,0.0585,2.08,0.39,2.1162466775
2019-04-07 22:00:00,1.9264999999999999,0.0,1.9264999999999999,0.036500000000000005,0,0.036500000000000005,1.8900000000000001,0.0,1.8900000000000001,1.9665,-0.14,1.9714771746,0.036500000000000005,0,0.036500000000000005,1.9300000000000002,-0.14,1.9350710581000001
2019-04-07 22:30:00,1.74,0.0,1.74,0.04,0,0.04,1.7000000000000002,0.0,1.7000000000000002,1.78,-0.14,1.7854971297,0.04,0,0.04,1.74,-0.14,1.7456230979
2019-04-07 23:00:00,1.7365,0.0,1.7365,0.0765,0,0.0765,1.6600000000000001,0.0,1.6600000000000001,1.7765,-0.14,1.7820079265,0.0765,0,0.0765,1.7000000000000002,-0.14,1.7057549648
2019-04-07 23:30:00,1.658,-0.49,1.728890974,0.098,0,0.098,1.56,-0.49,1.6351452535000002,1.698,0.43,1.7516004111,0.098,0,0.098,1.6,0.43,1.6567739737
2019-04-08 00:00:00,1.5535,0.0,1.5535,0.07350000000000001,0,0.07350000000000001,1.48,0.0,1.48,1.5835,-0.14,1.5896767753,0.07350000000000001,0,0.07350000000000001,1.51,-0.14,1.5164761785
2019-04-08 00:30:00,1.645,0.0,1.645,0.075,0,0.075,1.57,0.0,1.57,1.675,0.0,1.675,0.075,0,0.075,1.6,0.0,1.6
2019-04-08 01:00:00,1.613,0.0,1.613,0.073,0,0.073,1.54,0.0,1.54,1.653,-0.14,1.6589180209,0.073,0,0.073,1.58,-0.14,1.5861904047
2019-04-08 01:30:00,1.927,-0.5,1.9908111412,0.08700000000000001,0,0.08700000000000001,1.8399999999999999,-0.5,1.9067249408,1.9769999999999999,0.30000000000000004,1.9996322162000002,0.08700000000000001,0,0.08700000000000001,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-04-08 02:00:00,2.043,-0.5,2.1032947963,0.083,0,0.083,1.96,-0.5,2.0227703775,2.143,0.41000000000000003,2.1818682362,0.083,0,0.083,2.06,0.41000000000000003,2.1004047229
2019-04-08 02:30:00,2.13,-0.48,2.1834147568,0.06,0,0.06,2.07,-0.48,2.124923528,2.18,0.42,2.2200900883,0.06,0,0.06,2.12,0.42,2.1612033685
2019-04-08 03:00:00,2.056,0.0,2.056,0.066,0,0.066,1.99,0.0,1.99,2.086,0.0,2.086,0.066,0,0.066,2.02,0.0,2.02
2019-04-08 03:30:00,1.9495,0.0,1.9495,0.0695,0,0.0695,1.88,0.0,1.88,1.9795,0.0,1.9795,0.0695,0,0.0695,1.9100000000000001,0.0,1.9100000000000001
2019-04-08 04:00:00,1.964,-0.46,2.0171504654,0.084,0,0.084,1.88,-0.46,1.9354586020000002,1.994,0.45,2.0441467658,0.084,0,0.084,1.9100000000000001,0.45,1.9622945752
2019-04-08 04:30:00,1.8515000000000001,0.0,1.8515000000000001,0.07150000000000001,0,0.07150000000000001,1.78,0.0,1.78,1.8915000000000002,0.0,1.8915000000000002,0.07150000000000001,0,0.07150000000000001,1.82,0.0,1.82
2019-04-08 05:00:00,1.8170000000000002,0.0,1.8170000000000002,0.057,0,0.057,1.76,0.0,1.76,1.847,0.0,1.847,0.057,0,0.057,1.79,0.0,1.79
2019-04-08 05:30:00,1.82,0.0,1.82,0.05,0,0.05,1.77,0.0,1.77,1.8599999999999999,0.0,1.8599999999999999,0.05,0,0.05,1.81,0.0,1.81
2019-04-08 06:00:00,1.8685,-0.44,1.9196073166,0.0385,0,0.0385,1.83,-0.44,1.8821530225,1.9085,0.46,1.9631536491000001,0.0385,0,0.0385,1.87,0.46,1.9257466085
2019-04-08 06:30:00,2.147,-0.39,2.1821340472,0.027,0,0.027,2.12,-0.39,2.1555741694,2.177,0.26,2.1924709804,0.027,0,0.027,2.15,0.26,2.1656638705
2019-04-08 07:00:00,2.289,0.2,2.2977208273,0.039,0,0.039,2.25,0.2,2.2588713996,2.319,0.22,2.3294121576,0.039,0,0.039,2.2800000000000002,0.22,2.2905894438
2019-04-08 07:30:00,2.4855,-0.34,2.5086470954999998,0.0655,0,0.0655,2.42,-0.34,2.4437675831,2.5455,0.55,2.6042408203000003,0.0655,0,0.0655,2.48,0.55,2.5402558926000003
2019-04-08 08:00:00,2.5345,-0.30000000000000004,2.5521932234999998,0.0645,0,0.0645,2.47,-0.30000000000000004,2.4881519246,2.6645,0.63,2.7379664443,0.0645,0,0.0645,2.6,0.63,2.6752383071
2019-04-08 08:30:00,2.5255,-0.29,2.5420956414,0.1655,0,0.1655,2.36,-0.29,2.3777510383,2.6455,0.63,2.7194797756,0.1655,0,0.1655,2.48,0.63,2.5587692354
2019-04-08 09:00:00,2.489,-0.23,2.4996041687,0.259,0,0.259,2.23,-0.23,2.2418296099,2.609,0.7000000000000001,2.7012739587,0.259,0,0.259,2.35,0.7000000000000001,2.452039967
2019-04-08 09:30:00,2.426,0.30000000000000004,2.4444786765,0.466,0,0.466,1.96,0.30000000000000004,1.9828262657,2.466,0.29,2.4829933548,0.466,0,0.466,2.0,0.29,2.0209156341
2019-04-08 10:00:00,2.2475,0.31,2.2687785811,0.5375,0,0.5375,1.71,0.31,1.7378722623,2.2875,0.29,2.3058092397,0.5375,0,0.5375,1.75,0.29,1.7738658348
2019-04-08 10:30:00,2.153,0.11,2.1558082011,0.6930000000000001,0,0.6930000000000001,1.46,0.11,1.4641379716,2.223,0.51,2.2807518497,0.6930000000000001,0,0.6930000000000001,1.53,0.51,1.6127616067
2019-04-08 11:00:00,2.039,0.2,2.0487852498,0.8290000000000001,0,0.8290000000000001,1.21,0.2,1.2264175472,2.099,0.41000000000000003,2.1386680434,0.8290000000000001,0,0.8290000000000001,1.27,0.41000000000000003,1.3345411195999999
2019-04-08 11:30:00,2.0835,0.32,2.1079307982,0.7735000000000001,0,0.7735000000000001,1.31,0.32,1.3485177046999999,2.1235,0.29,2.1432107339,0.7735000000000001,0,0.7735000000000001,1.35,0.29,1.3807968714
2019-04-08 12:00:00,2.0495,0.30000000000000004,2.0713402062,0.7095,0,0.7095,1.34,0.30000000000000004,1.3731715115,2.0895,0.27,2.1068721485,0.7095,0,0.7095,1.38,0.27,1.4061649974
2019-04-08 12:30:00,2.128,0.31,2.1504613459,0.628,0,0.628,1.5,0.31,1.5316984037,2.168,0.27,2.1847480404,0.628,0,0.628,1.54,0.27,1.5634896866
2019-04-08 13:00:00,2.0385,-0.14,2.043301801,0.6385000000000001,0,0.6385000000000001,1.4,-0.14,1.406982587,2.1285,0.6000000000000001,2.2114502594,0.6385000000000001,0,0.6385000000000001,1.49,0.6000000000000001,1.6062689688
2019-04-08 13:30:00,1.867,-0.21,1.87877327,0.847,0,0.847,1.02,-0.21,1.0413932975,1.9769999999999999,0.6900000000000001,2.0939505725,0.847,0,0.847,1.13,0.6900000000000001,1.3240090634000001
2019-04-08 14:00:00,1.7974999999999999,-0.23,1.8121551396000002,0.9875,0,0.9875,0.81,-0.23,0.8420213774,1.9075000000000002,0.67,2.0217458421,0.9875,0,0.9875,0.92,0.67,1.1381124725
2019-04-08 14:30:00,1.9765000000000001,0.23,1.9898372421000001,0.6965,0,0.6965,1.28,0.23,1.3004999039,2.0165,0.31,2.0401892682,0.6965,0,0.6965,1.32,0.31,1.3559129766
2019-04-08 15:00:00,1.905,0.27,1.924038721,0.5650000000000001,0,0.5650000000000001,1.34,0.27,1.3669308688,1.935,0.24,1.9498269154,0.5650000000000001,0,0.5650000000000001,1.37,0.24,1.3908630414
2019-04-08 15:30:00,1.881,0.21,1.8926861863000002,0.6910000000000001,0,0.6910000000000001,1.19,0.21,1.2083873551,1.911,0.18,1.9194585174,0.6910000000000001,0,0.6910000000000001,1.22,0.18,1.2332072008
2019-04-08 16:00:00,1.901,0.22,1.9136878011,0.621,0,0.621,1.28,0.22,1.2987686476,1.941,0.21,1.9523270730000002,0.621,0,0.621,1.32,0.21,1.3366001646
2019-04-08 16:30:00,1.925,0.22,1.9375306449,0.6950000000000001,0,0.6950000000000001,1.23,0.22,1.2495199077999999,1.9649999999999999,0.21,1.9761895152000002,0.6950000000000001,0,0.6950000000000001,1.27,0.21,1.2872451204
2019-04-08 17:00:00,2.053,0.22,2.0647539805,0.623,0,0.623,1.43,0.22,1.4468241082,2.093,0.21,2.1035087354,0.623,0,0.623,1.47,0.21,1.4849242405
2019-04-08 17:30:00,2.179,0.22,2.1900778525,0.449,0,0.449,1.73,0.22,1.7439323381,2.209,0.21,2.2189594408,0.449,0,0.449,1.76,0.21,1.7724841325
2019-04-08 18:00:00,2.2825,0.21,2.2921401026,0.3125,0,0.3125,1.97,0.21,1.9811612755999999,2.3125,0.19,2.3202922768,0.3125,0,0.3125,2.0,0.19,2.0090047287
2019-04-08 18:30:00,2.3345000000000002,-0.38,2.3652252007,0.20450000000000002,0,0.20450000000000002,2.13,-0.38,2.163631207,2.4045,0.55,2.4666009507,0.20450000000000002,0,0.20450000000000002,2.2,0.55,2.2677080941
2019-04-08 19:00:00,2.4175,-0.38,2.4471833299,0.08750000000000001,0,0.08750000000000001,2.33,-0.38,2.3607837682,2.4575,0.55,2.5182943136000002,0.08750000000000001,0,0.08750000000000001,2.37,0.55,2.4329817098
2019-04-08 19:30:00,2.3775,-0.38,2.4076765252,0.0975,0,0.0975,2.2800000000000002,-0.38,2.3114497615,2.4175,0.35000000000000003,2.4427046997,0.0975,0,0.0975,2.32,0.35000000000000003,2.3462523308
2019-04-08 20:00:00,2.3475,0.0,2.3475,0.0675,0,0.0675,2.2800000000000002,0.0,2.2800000000000002,2.3875,0.0,2.3875,0.0675,0,0.0675,2.32,0.0,2.32
2019-04-08 20:30:00,2.3515,0.0,2.3515,0.0415,0,0.0415,2.31,0.0,2.31,2.3915,0.0,2.3915,0.0415,0,0.0415,2.35,0.0,2.35
2019-04-08 21:00:00,2.2945,-0.47000000000000003,2.3421422352,0.044500000000000005,0,0.044500000000000005,2.25,-0.47000000000000003,2.2985647696,2.3245,0.45,2.3676571226,0.044500000000000005,0,0.044500000000000005,2.2800000000000002,0.45,2.3239836488
2019-04-08 21:30:00,2.1405,-0.47000000000000003,2.1914926991,0.030500000000000003,0,0.030500000000000003,2.11,-0.47000000000000003,2.1617122843,2.1805,0.46,2.2284928203,0.030500000000000003,0,0.030500000000000003,2.15,0.46,2.198658682
2019-04-08 22:00:00,1.953,0.0,1.953,0.013000000000000001,0,0.013000000000000001,1.94,0.0,1.94,1.9929999999999999,0.0,1.9929999999999999,0.013000000000000001,0,0.013000000000000001,1.98,0.0,1.98
2019-04-08 22:30:00,1.7705000000000002,-0.5,1.8397473332,0.0105,0,0.0105,1.76,-0.5,1.8296447743000002,1.8205,0.44,1.8729175769,0.0105,0,0.0105,1.81,0.44,1.8627130751
2019-04-08 23:00:00,1.741,0.0,1.741,0.021,0,0.021,1.72,0.0,1.72,1.771,0.0,1.771,0.021,0,0.021,1.75,0.0,1.75
2019-04-08 23:30:00,1.6075,0.0,1.6075,0.0275,0,0.0275,1.58,0.0,1.58,1.6475,0.0,1.6475,0.0275,0,0.0275,1.62,0.0,1.62
2019-04-09 00:00:00,1.5190000000000001,0.0,1.5190000000000001,0.029,0,0.029,1.49,0.0,1.49,1.5590000000000002,0.0,1.5590000000000002,0.029,0,0.029,1.53,0.0,1.53
2019-04-09 00:30:00,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2019-04-09 01:00:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2019-04-09 01:30:00,1.901,-0.49,1.9631355022,0.001,0,0.001,1.9,-0.49,1.9621671692,1.941,0.41000000000000003,1.9838298818000002,0.001,0,0.001,1.94,0.41000000000000003,1.9828514821
2019-04-09 02:00:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09
2019-04-09 02:30:00,2.091,0.0,2.091,0.001,0,0.001,2.09,0.0,2.09,2.121,0.0,2.121,0.001,0,0.001,2.12,0.0,2.12
2019-04-09 03:00:00,1.9705,0.0,1.9705,0.0005,0,0.0005,1.97,0.0,1.97,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0
2019-04-09 03:30:00,1.8599999999999999,-0.48,1.9209372712000001,0.0,0,0.0,1.8599999999999999,-0.48,1.9209372712000001,1.9,0.44,1.9502820309,0.0,0,0.0,1.9,0.44,1.9502820309
2019-04-09 04:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2019-04-09 04:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2019-04-09 05:00:00,1.744,0.0,1.744,0.004,0,0.004,1.74,0.0,1.74,1.774,0.0,1.774,0.004,0,0.004,1.77,0.0,1.77
2019-04-09 05:30:00,1.7225000000000001,-0.45,1.7803107173,0.0025,0,0.0025,1.72,-0.45,1.7778920102,1.8125,0.46,1.8699615638,0.0025,0,0.0025,1.81,0.46,1.8675384869
2019-04-09 06:00:00,1.8035,-0.45,1.8587932241,0.0035,0,0.0035,1.8,-0.45,1.8553975315,1.9135,0.46,1.9680147992,0.0035,0,0.0035,1.9100000000000001,0.46,1.964611921
2019-04-09 06:30:00,2.103,-0.36,2.1335906355,0.003,0,0.003,2.1,-0.36,2.1306337085,2.143,0.28,2.1612147047,0.003,0,0.003,2.14,0.28,2.1582400237
2019-04-09 07:00:00,2.2555,0.2,2.2643498515,0.0055000000000000005,0,0.0055000000000000005,2.25,0.2,2.2588713996,2.2855,0.23,2.2970438067,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.23,2.2915715132
2019-04-09 07:30:00,2.4555,-0.28,2.4714126021,0.0055000000000000005,0,0.0055000000000000005,2.45,-0.28,2.4659480934999998,2.5155000000000003,0.4,2.5471042872,0.0055000000000000005,0,0.0055000000000000005,2.51,0.4,2.5416726776000003
2019-04-09 08:00:00,2.6189999999999998,0.2,2.6266254015,0.029,0,0.029,2.59,0.2,2.5977105304,2.6390000000000002,0.24,2.6498907525,0.029,0,0.029,2.61,0.24,2.6210112552
2019-04-09 08:30:00,2.707,0.25,2.7185196339,0.037,0,0.037,2.67,0.25,2.6816785788,2.737,0.26,2.7493215527,0.037,0,0.037,2.7,0.26,2.7124896313
2019-04-09 09:00:00,2.617,0.31,2.6352967575,0.077,0,0.077,2.54,0.31,2.5588473968,2.6470000000000002,0.29,2.6628385231,0.077,0,0.077,2.5700000000000003,0.29,2.5863101129
2019-04-09 09:30:00,2.6505,0.33,2.6709642922,0.0805,0,0.0805,2.5700000000000003,0.33,2.5911001524,2.6805,0.29,2.6961417340000002,0.0805,0,0.0805,2.6,0.29,2.6161230858
2019-04-09 10:00:00,2.5825,0.30000000000000004,2.5998665831,0.0825,0,0.0825,2.5,0.30000000000000004,2.5179356624,2.6225,0.31,2.6407586505,0.0825,0,0.0825,2.54,0.31,2.5588473968
2019-04-09 10:30:00,2.448,0.34,2.4714983310000003,0.168,0,0.168,2.2800000000000002,0.34,2.3052114870000002,2.488,0.29,2.5048441069000003,0.168,0,0.168,2.32,0.29,2.338054747
2019-04-09 11:00:00,2.2145,0.34,2.2404486716,0.5245000000000001,0,0.5245000000000001,1.69,0.34,1.7238619434,2.2445,0.29,2.2631571421,0.5245000000000001,0,0.5245000000000001,1.72,0.29,1.7442763543000002
2019-04-09 11:30:00,2.133,0.35000000000000003,2.1615246934,0.553,0,0.553,1.58,0.35000000000000003,1.6183015788000001,2.173,0.33,2.1979146935,0.553,0,0.553,1.62,0.33,1.653269488
2019-04-09 12:00:00,2.2255,0.35000000000000003,2.2528538013,0.3855,0,0.3855,1.8399999999999999,0.35000000000000003,1.8729922584,2.2655,0.33,2.2894082751,0.3855,0,0.3855,1.88,0.33,1.9087430419
2019-04-09 12:30:00,2.0755,0.32,2.1000238689,0.3355,0,0.3355,1.74,0.32,1.7691806013,2.1155,0.28,2.1339494488,0.3355,0,0.3355,1.78,0.28,1.8018878988
2019-04-09 13:00:00,2.1675,0.32,2.1909943519,0.35750000000000004,0,0.35750000000000004,1.81,0.32,1.8380696396,2.1975,0.28,2.2152666318,0.35750000000000004,0,0.35750000000000004,1.8399999999999999,0.28,1.8611824199
2019-04-09 13:30:00,2.212,0.34,2.2379776585,0.362,0,0.362,1.85,0.34,1.8809837852,2.252,0.30000000000000004,2.2718943637,0.362,0,0.362,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-04-09 14:00:00,2.328,0.34,2.3526971756,0.258,0,0.258,2.07,0.34,2.0977368758,2.368,0.29,2.385691514,0.258,0,0.258,2.11,0.29,2.1298356744
2019-04-09 14:30:00,2.304,0.32,2.3261160762,0.154,0,0.154,2.15,0.32,2.1736835096,2.334,0.29,2.3519472783,0.154,0,0.154,2.18,0.29,2.1992044016
2019-04-09 15:00:00,2.2845,0.32,2.3068030367,0.1345,0,0.1345,2.15,0.32,2.1736835096,2.3145,0.28,2.3313751843,0.1345,0,0.1345,2.18,0.28,2.1979080963
2019-04-09 15:30:00,2.251,0.28,2.2683476365,0.091,0,0.091,2.16,0.28,2.1780725424,2.271,0.26,2.2858348584,0.091,0,0.091,2.18,0.26,2.19544984
2019-04-09 16:00:00,2.3075,0.24,2.3199474671,0.1075,0,0.1075,2.2,0.24,2.213052191,2.3275,0.24,2.3398410737,0.1075,0,0.1075,2.22,0.24,2.2329352879
2019-04-09 16:30:00,2.3395,0.18,2.3464143389,0.17950000000000002,0,0.17950000000000002,2.16,0.18,2.1674870242,2.3695,0.22,2.379691209,0.17950000000000002,0,0.17950000000000002,2.19,0.22,2.2010224897
2019-04-09 17:00:00,2.3005,0.2,2.3091773968,0.24050000000000002,0,0.24050000000000002,2.06,0.2,2.0696859665,2.3305,0.22,2.3408610061,0.24050000000000002,0,0.24050000000000002,2.09,0.22,2.1015470492
2019-04-09 17:30:00,2.227,-0.36,2.2559097943,0.107,0,0.107,2.12,-0.36,2.1503488089,2.287,0.52,2.3453718255,0.107,0,0.107,2.18,0.52,2.2411604137
2019-04-09 18:00:00,2.5955,-0.41000000000000003,2.6276834379,0.025500000000000002,0,0.025500000000000002,2.5700000000000003,-0.41000000000000003,2.6024987992,2.6355,0.36,2.6599737311,0.025500000000000002,0,0.025500000000000002,2.61,0.36,2.6347106103
2019-04-09 18:30:00,2.635,0.0,2.635,0.025,0,0.025,2.61,0.0,2.61,2.665,0.17,2.6704166342,0.025,0,0.025,2.64,0.17,2.6454678225
2019-04-09 19:00:00,2.6255,0.0,2.6255,0.0055000000000000005,0,0.0055000000000000005,2.62,0.0,2.62,2.6654999999999998,0.0,2.6654999999999998,0.0055000000000000005,0,0.0055000000000000005,2.66,0.0,2.66
2019-04-09 19:30:00,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62,2.66,0.0,2.66,0.0,0,0.0,2.66,0.0,2.66
2019-04-09 20:00:00,2.491,0.0,2.491,0.001,0,0.001,2.49,0.0,2.49,2.521,0.0,2.521,0.001,0,0.001,2.52,0.0,2.52
2019-04-09 20:30:00,2.4005,0.0,2.4005,0.0005,0,0.0005,2.4,0.0,2.4,2.4305,0.0,2.4305,0.0005,0,0.0005,2.43,0.0,2.43
2019-04-09 21:00:00,2.2905,-0.46,2.3362342027,0.0005,0,0.0005,2.29,-0.46,2.3357439928,2.3305,0.49,2.3814554898,0.0005,0,0.0005,2.33,0.49,2.3809661904
2019-04-09 21:30:00,2.194,-0.46,2.2417038163,0.004,0,0.004,2.19,-0.46,2.2377890875,2.234,0.47000000000000003,2.2829051667,0.004,0,0.004,2.23,0.47000000000000003,2.2789910048
2019-04-09 22:00:00,1.9975,0.0,1.9975,0.007500000000000001,0,0.007500000000000001,1.99,0.0,1.99,2.0375,0.0,2.0375,0.007500000000000001,0,0.007500000000000001,2.03,0.0,2.03
2019-04-09 22:30:00,1.7890000000000001,0.0,1.7890000000000001,0.019,0,0.019,1.77,0.0,1.77,1.8290000000000002,0.0,1.8290000000000002,0.019,0,0.019,1.81,0.0,1.81
2019-04-09 23:00:00,1.7650000000000001,-0.48,1.8291049724000001,0.005,0,0.005,1.76,-0.48,1.8242806802,1.815,0.44,1.8675719531000001,0.005,0,0.005,1.81,0.44,1.8627130751
2019-04-09 23:30:00,1.5899999999999999,-0.5,1.6667633305,0.01,0,0.01,1.58,-0.5,1.6572265989,1.69,0.41000000000000003,1.7390227140999999,0.01,0,0.01,1.6800000000000002,0.41000000000000003,1.7293062193000002
2019-04-10 00:00:00,1.487,-0.5,1.5688113335,0.007,0,0.007,1.48,-0.5,1.5621779668,1.597,0.41000000000000003,1.6487901625,0.007,0,0.007,1.5899999999999999,0.41000000000000003,1.6420109622
2019-04-10 00:30:00,1.5615,-0.47000000000000003,1.6306999264000002,0.0115,0,0.0115,1.55,-0.47000000000000003,1.6196913286,1.6715,0.44,1.7284421454,0.0115,0,0.0115,1.6600000000000001,0.44,1.7173234989
2019-04-10 01:00:00,1.5390000000000001,-0.45,1.6034403636999999,0.009000000000000001,0,0.009000000000000001,1.53,-0.45,1.5948040632,1.649,0.46,1.7119582355,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,0.46,1.7032909323
2019-04-10 01:30:00,1.9065,-0.47000000000000003,1.9635789391,0.006500000000000001,0,0.006500000000000001,1.9,-0.47000000000000003,1.9572685048,1.9465,0.41000000000000003,1.9892114644,0.006500000000000001,0,0.006500000000000001,1.94,0.41000000000000003,1.9828514821
2019-04-10 02:00:00,2.0635,0.0,2.0635,0.0035,0,0.0035,2.06,0.0,2.06,2.1035,0.0,2.1035,0.0035,0,0.0035,2.1,0.0,2.1
2019-04-10 02:30:00,2.1245,0.0,2.1245,0.0045000000000000005,0,0.0045000000000000005,2.12,0.0,2.12,2.1545,0.0,2.1545,0.0045000000000000005,0,0.0045000000000000005,2.15,0.0,2.15
2019-04-10 03:00:00,1.995,0.0,1.995,0.015,0,0.015,1.98,0.0,1.98,2.025,0.0,2.025,0.015,0,0.015,2.01,0.0,2.01
2019-04-10 03:30:00,1.8655,0.0,1.8655,0.0155,0,0.0155,1.85,0.0,1.85,1.9055,0.0,1.9055,0.0155,0,0.0155,1.8900000000000001,0.0,1.8900000000000001
2019-04-10 04:00:00,1.9015,-0.43,1.9495133367,0.0115,0,0.0115,1.8900000000000001,-0.43,1.9382982227,1.9515,0.48,2.0096647108,0.0115,0,0.0115,1.94,0.48,1.9984994371
2019-04-10 04:30:00,1.8115,0.0,1.8115,0.0115,0,0.0115,1.8,0.0,1.8,1.8515000000000001,0.0,1.8515000000000001,0.0115,0,0.0115,1.8399999999999999,0.0,1.8399999999999999
2019-04-10 05:00:00,1.7915,0.0,1.7915,0.0115,0,0.0115,1.78,0.0,1.78,1.8215,0.0,1.8215,0.0115,0,0.0115,1.81,0.0,1.81
2019-04-10 05:30:00,1.7405,-0.45,1.7977319739,0.0105,0,0.0105,1.73,-0.45,1.7875681805,1.8405,0.43,1.8900635571,0.0105,0,0.0105,1.83,0.43,1.8798404188000002
2019-04-10 06:00:00,1.8475000000000001,-0.42,1.8946388178,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.42,1.8873261508999999,1.9075000000000002,0.46,1.9621815028,0.007500000000000001,0,0.007500000000000001,1.9,0.46,1.9548913013
2019-04-10 06:30:00,2.128,0.17,2.1347796139,0.008,0,0.008,2.12,0.17,2.1268051157,2.158,0.21,2.1681937183,0.008,0,0.008,2.15,0.21,2.1602314691
2019-04-10 07:00:00,2.2855,0.17,2.2918137468,0.0155,0,0.0155,2.27,0.17,2.2763567383,2.3155,0.2,2.3241213931,0.0155,0,0.0155,2.3,0.2,2.3086792761
2019-04-10 07:30:00,2.432,0.16,2.4372574751,0.032,0,0.032,2.4,0.16,2.4053274205,2.462,0.2,2.470110119,0.032,0,0.032,2.43,0.2,2.4382165613
2019-04-10 08:00:00,2.5815,-0.15,2.5858542592,0.051500000000000004,0,0.051500000000000004,2.5300000000000002,-0.15,2.5344427395,2.6215,0.32,2.6409585854,0.051500000000000004,0,0.051500000000000004,2.5700000000000003,0.32,2.5898455552
2019-04-10 08:30:00,2.689,0.25,2.7005964156,0.079,0,0.079,2.61,0.25,2.6219458423,2.719,0.26,2.7314027532000003,0.079,0,0.079,2.64,0.26,2.652772135
2019-04-10 09:00:00,2.563,0.32,2.5828993399,0.17300000000000001,0,0.17300000000000001,2.39,0.32,2.4113274353,2.593,0.29,2.609166342,0.17300000000000001,0,0.17300000000000001,2.42,0.29,2.4373140955
2019-04-10 09:30:00,2.5525,0.33,2.5737436255,0.1925,0,0.1925,2.36,0.33,2.3829603437999998,2.5925000000000002,0.29,2.6086694405,0.1925,0,0.1925,2.4,0.29,2.4174573419
2019-04-10 10:00:00,2.4245,0.17,2.4304526842,0.1845,0,0.1845,2.24,0.17,2.2464416307,2.4745,0.36,2.5005499895,0.1845,0,0.1845,2.29,0.36,2.3181242417
2019-04-10 10:30:00,2.4105,0.35000000000000003,2.4357771347,0.3305,0,0.3305,2.08,0.35000000000000003,2.1092415699,2.4505,0.30000000000000004,2.4687953034,0.3305,0,0.3305,2.12,0.30000000000000004,2.1411212016
2019-04-10 11:00:00,2.1925,0.35000000000000003,2.2202604014,0.5925,0,0.5925,1.6,0.35000000000000003,1.6378339354,2.2325,0.35000000000000003,2.2597690701,0.5925,0,0.5925,1.6400000000000001,0.35000000000000003,1.6769317219
2019-04-10 11:30:00,2.0505,0.38,2.085413688,0.8805000000000001,0,0.8805000000000001,1.17,0.38,1.2301625909,2.0905,0.36,2.1212709044,0.8805000000000001,0,0.8805000000000001,1.21,0.36,1.2624183142
2019-04-10 12:00:00,1.956,0.36,1.9888529357,0.906,0,0.906,1.05,0.36,1.11,1.996,0.34,2.0247508489,0.906,0,0.906,1.09,0.34,1.1417968296
2019-04-10 12:30:00,1.883,0.31,1.9083471906,0.9530000000000001,0,0.9530000000000001,0.93,0.31,0.9803060747000001,1.923,0.30000000000000004,1.9462602601,0.9530000000000001,0,0.9530000000000001,0.97,0.30000000000000004,1.0153324579
2019-04-10 13:00:00,1.8165,0.30000000000000004,1.8411062570999999,0.9665,0,0.9665,0.85,0.30000000000000004,0.9013878189000001,1.8465,0.30000000000000004,1.8707116960999999,0.9665,0,0.9665,0.88,0.30000000000000004,0.9297311439
2019-04-10 13:30:00,1.8125,0.33,1.8422964609,1.0425,0,1.0425,0.77,0.33,0.8377350416,1.8525,0.32,1.8799351718000001,1.0425,0,1.0425,0.81,0.32,0.8709190548
2019-04-10 14:00:00,1.7405,0.33,1.7715079029,1.0205,0,1.0205,0.72,0.33,0.7920227269,1.7705000000000002,0.32,1.7991859964999999,1.0205,0,1.0205,0.75,0.32,0.8154140053000001
2019-04-10 14:30:00,1.649,0.31,1.6778858722,1.029,0,1.029,0.62,0.31,0.6931810730000001,1.689,0.29,1.7137155540000002,1.029,0,1.029,0.66,0.29,0.7209022125
2019-04-10 15:00:00,1.584,0.31,1.6140495655,0.964,0,0.964,0.62,0.31,0.6931810730000001,1.624,0.29,1.6496896678000001,0.964,0,0.964,0.66,0.29,0.7209022125
2019-04-10 15:30:00,1.588,-0.01,1.5880314858,0.898,0,0.898,0.6900000000000001,-0.01,0.69007246,1.658,0.49,1.728890974,0.898,0,0.898,0.76,0.49,0.9042676595
2019-04-10 16:00:00,1.6595,-0.24,1.6767648165,0.7895000000000001,0,0.7895000000000001,0.87,-0.24,0.9024965374,1.7595,0.67,1.882748058,0.7895000000000001,0,0.7895000000000001,0.97,0.67,1.1788977903
2019-04-10 16:30:00,1.792,-0.24,1.808,0.7020000000000001,0,0.7020000000000001,1.09,-0.24,1.1161093136,1.892,0.67,2.0071282968,0.7020000000000001,0,0.7020000000000001,1.19,0.67,1.3656500284
2019-04-10 17:00:00,1.897,-0.28,1.9175528676,0.607,0,0.607,1.29,-0.28,1.3200378782,2.007,0.63,2.1035562745,0.607,0,0.607,1.4,0.63,1.5352198540000002
2019-04-10 17:30:00,1.9855,-0.32,2.0111216398,0.5055000000000001,0,0.5055000000000001,1.48,-0.32,1.5141994585,2.0855,0.58,2.1646501449,0.5055000000000001,0,0.5055000000000001,1.58,0.58,1.683092392
2019-04-10 18:00:00,2.0715,-0.35000000000000003,2.1008598835,0.3915,0,0.3915,1.6800000000000002,-0.35000000000000003,1.7160710941000001,2.1315,0.5,2.1893588673,0.3915,0,0.3915,1.74,0.5,1.8104143172
2019-04-10 18:30:00,2.2215,0.0,2.2215,0.2015,0,0.2015,2.02,0.0,2.02,2.2615,0.17,2.2678805634,0.2015,0,0.2015,2.06,0.17,2.0670026609
2019-04-10 19:00:00,2.2615,-0.41000000000000003,2.2983651255,0.0915,0,0.0915,2.17,-0.41000000000000003,2.208393081,2.3315,0.52,2.3887846805,0.0915,0,0.0915,2.24,0.52,2.2995651763
2019-04-10 19:30:00,2.278,-0.41000000000000003,2.3146023417,0.038,0,0.038,2.24,-0.41000000000000003,2.2772132092,2.338,0.52,2.3951292241,0.038,0,0.038,2.3,0.52,2.3580500419
2019-04-10 20:00:00,2.285,0.0,2.285,0.005,0,0.005,2.2800000000000002,0.0,2.2800000000000002,2.315,0.0,2.315,0.005,0,0.005,2.31,0.0,2.31
2019-04-10 20:30:00,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41
2019-04-10 21:00:00,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32
2019-04-10 21:30:00,2.14,-0.45,2.186801317,0.0,0,0.0,2.14,-0.45,2.186801317,2.19,0.46,2.2377890875,0.0,0,0.0,2.19,0.46,2.2377890875
2019-04-10 22:00:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03
2019-04-10 22:30:00,1.83,-0.47000000000000003,1.8893914364,0.0,0,0.0,1.83,-0.47000000000000003,1.8893914364,1.87,0.46,1.9257466085,0.0,0,0.0,1.87,0.46,1.9257466085
2019-04-10 23:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2019-04-10 23:30:00,1.6099999999999999,-0.5,1.6858528999,0.0,0,0.0,1.6099999999999999,-0.5,1.6858528999,1.7000000000000002,0.41000000000000003,1.7487424053,0.0,0,0.0,1.7000000000000002,0.41000000000000003,1.7487424053
2019-04-11 00:00:00,1.5,-0.5,1.5811388301,0.0,0,0.0,1.5,-0.5,1.5811388301,1.6099999999999999,0.41000000000000003,1.6613849644,0.0,0,0.0,1.6099999999999999,0.41000000000000003,1.6613849644
2019-04-11 00:30:00,1.56,-0.47000000000000003,1.6292636374,0.0,0,0.0,1.56,-0.47000000000000003,1.6292636374,1.6600000000000001,0.44,1.7173234989,0.0,0,0.0,1.6600000000000001,0.44,1.7173234989
2019-04-11 01:00:00,1.53,-0.47000000000000003,1.6005624012,0.0,0,0.0,1.53,-0.47000000000000003,1.6005624012,1.63,0.44,1.6883423823,0.0,0,0.0,1.63,0.44,1.6883423823
2019-04-11 01:30:00,1.88,-0.5,1.9453534383000002,0.0,0,0.0,1.88,-0.5,1.9453534383000002,1.92,0.4,1.9612241075,0.0,0,0.0,1.92,0.4,1.9612241075
2019-04-11 02:00:00,2.0405,0.0,2.0405,0.0005,0,0.0005,2.04,0.0,2.04,2.0705,0.0,2.0705,0.0005,0,0.0005,2.07,0.0,2.07
2019-04-11 02:30:00,2.152,0.0,2.152,0.002,0,0.002,2.15,0.0,2.15,2.192,0.0,2.192,0.002,0,0.002,2.19,0.0,2.19
2019-04-11 03:00:00,2.048,0.0,2.048,0.008,0,0.008,2.04,0.0,2.04,2.078,0.0,2.078,0.008,0,0.008,2.07,0.0,2.07
2019-04-11 03:30:00,1.9264999999999999,0.0,1.9264999999999999,0.006500000000000001,0,0.006500000000000001,1.92,0.0,1.92,1.9565000000000001,0.0,1.9565000000000001,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-04-11 04:00:00,1.9215,-0.46,1.9757940809,0.0015,0,0.0015,1.92,-0.46,1.9743353312,1.9515,0.46,2.0049818578,0.0015,0,0.0015,1.9500000000000002,0.46,2.0035218991
2019-04-11 04:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2019-04-11 05:00:00,1.799,0.0,1.799,0.009000000000000001,0,0.009000000000000001,1.79,0.0,1.79,1.8290000000000002,0.0,1.8290000000000002,0.009000000000000001,0,0.009000000000000001,1.82,0.0,1.82
2019-04-11 05:30:00,1.7795,-0.47000000000000003,1.8405217331000001,0.0195,0,0.0195,1.76,-0.47000000000000003,1.8216750534,1.8595000000000002,0.43,1.9085702109,0.0195,0,0.0195,1.8399999999999999,0.43,1.8895766722
2019-04-11 06:00:00,1.916,-0.47000000000000003,1.9728040957,0.016,0,0.016,1.9,-0.47000000000000003,1.9572685048,1.956,0.43,2.0027071678,0.016,0,0.016,1.94,0.43,1.9870832896000001
2019-04-11 06:30:00,2.1575,0.17,2.1641872031,0.0475,0,0.0475,2.11,0.17,2.1168372635,2.1875,0.17,2.1940957705,0.0475,0,0.0475,2.14,0.17,2.1467417171
2019-04-11 07:00:00,2.3465,0.03,2.3466917671,0.0665,0,0.0665,2.2800000000000002,0.03,2.2801973599,2.3865,0.31,2.4065498644,0.0665,0,0.0665,2.32,0.31,2.3406195761
2019-04-11 07:30:00,2.5195,0.19,2.5266539632000002,0.1095,0,0.1095,2.41,0.19,2.4174780247,2.5495,0.23,2.5598535603,0.1095,0,0.1095,2.44,0.23,2.4508161906
2019-04-11 08:00:00,2.5025,-0.31,2.5216276985,0.17250000000000001,0,0.17250000000000001,2.33,-0.31,2.3505318547,2.6025,0.6000000000000001,2.67076885,0.17250000000000001,0,0.17250000000000001,2.43,0.6000000000000001,2.502978226
2019-04-11 08:30:00,2.521,-0.29,2.5376250708,0.251,0,0.251,2.27,-0.29,2.2884492566,2.641,0.64,2.7174401557,0.251,0,0.251,2.39,0.64,2.4742069436
2019-04-11 09:00:00,2.4050000000000002,-0.25,2.4179588499,0.365,0,0.365,2.04,-0.25,2.0552615405,2.535,0.68,2.62461902,0.365,0,0.365,2.17,0.68,2.2740492519
2019-04-11 09:30:00,2.3135,0.05,2.3140402438,0.47350000000000003,0,0.47350000000000003,1.8399999999999999,0.05,1.8406792225,2.3835,0.49,2.4333458961,0.47350000000000003,0,0.47350000000000003,1.9100000000000001,0.49,1.9718519213999999
2019-04-11 10:00:00,2.2505,0.32,2.2731366545,0.6005,0,0.6005,1.65,0.32,1.6807438828999999,2.2905,0.30000000000000004,2.3100628238,0.6005,0,0.6005,1.69,0.30000000000000004,1.7164206944
2019-04-11 10:30:00,2.12,0.32,2.1440149253,0.6900000000000001,0,0.6900000000000001,1.43,0.32,1.4653668483,2.16,0.34,2.1865955273,0.6900000000000001,0,0.6900000000000001,1.47,0.34,1.5088074760999999
2019-04-11 11:00:00,2.0505,0.36,2.0818622073,0.5505,0,0.5505,1.5,0.36,1.5425952159,2.0905,0.34,2.1179684252,0.5505,0,0.5505,1.54,0.34,1.5770859203
2019-04-11 11:30:00,1.9849999999999999,0.31,2.0090607258,0.41500000000000004,0,0.41500000000000004,1.57,0.31,1.6003124695,2.025,0.28,2.0442663721,0.41500000000000004,0,0.41500000000000004,1.6099999999999999,0.28,1.6341664542
2019-04-11 12:00:00,2.0385,0.29,2.059024587,0.3785,0,0.3785,1.6600000000000001,0.29,1.6851409437,2.0785,0.25,2.0934808932,0.3785,0,0.3785,1.7000000000000002,0.25,1.7182840277
2019-04-11 12:30:00,2.027,0.26,2.0436068604,0.387,0,0.387,1.6400000000000001,0.26,1.6604818578,2.067,0.23,2.079756957,0.387,0,0.387,1.6800000000000002,0.23,1.6956709586
2019-04-11 13:00:00,2.0655,0.28,2.0843920577,0.6355000000000001,0,0.6355000000000001,1.43,0.28,1.4571547619,2.1055,0.26,2.1214924582,0.6355000000000001,0,0.6355000000000001,1.47,0.26,1.4928161307
2019-04-11 13:30:00,1.8575,0.12,1.8613721417,0.6975,0,0.6975,1.16,0.12,1.166190379,1.9175,0.39,1.9567591191,0.6975,0,0.6975,1.22,0.39,1.2808200498
2019-04-11 14:00:00,1.866,-0.2,1.8766875073,0.6960000000000001,0,0.6960000000000001,1.17,-0.2,1.1869709348,1.966,0.7000000000000001,2.0869010518,0.6960000000000001,0,0.6960000000000001,1.27,0.7000000000000001,1.4501379245
2019-04-11 14:30:00,1.8090000000000002,-0.23,1.8235627217,0.659,0,0.659,1.15,-0.23,1.1727744881,1.909,0.67,2.0231611404,0.659,0,0.659,1.25,0.67,1.4182383439000001
2019-04-11 15:00:00,1.8054999999999999,-0.23,1.8200907258,0.7655000000000001,0,0.7655000000000001,1.04,-0.23,1.0651291002,1.9055,0.67,2.0198589678,0.7655000000000001,0,0.7655000000000001,1.1400000000000001,0.67,1.3223085873
2019-04-11 15:30:00,1.9405000000000001,-0.28,1.9605969117000002,0.7305,0,0.7305,1.21,-0.28,1.2419742348,2.0505,0.63,2.1450991236,0.7305,0,0.7305,1.32,0.63,1.4626346092
2019-04-11 16:00:00,2.0145,-0.28,2.0338658387,0.4545,0,0.4545,1.56,-0.28,1.5849290205000002,2.1245,0.63,2.2159422939,0.4545,0,0.4545,1.67,0.63,1.7848809484000001
2019-04-11 16:30:00,2.141,0.02,2.1410934123,0.201,0,0.201,1.94,0.02,1.94010309,2.191,0.30000000000000004,2.2114431939,0.201,0,0.201,1.99,0.30000000000000004,2.0124860248
2019-04-11 17:00:00,2.298,-0.29,2.3162262411,0.138,0,0.138,2.16,-0.29,2.179380646,2.378,0.48,2.4259604284,0.138,0,0.138,2.24,0.48,2.2908513701
2019-04-11 17:30:00,2.3835,-0.34,2.4076279301,0.0835,0,0.0835,2.3,-0.34,2.3249946236,2.4735,0.54,2.5317587267,0.0835,0,0.0835,2.39,0.54,2.4502448857
2019-04-11 18:00:00,2.4215,0.0,2.4215,0.07150000000000001,0,0.07150000000000001,2.35,0.0,2.35,2.4615,0.17,2.4673634207,0.07150000000000001,0,0.07150000000000001,2.39,0.17,2.396038397
2019-04-11 18:30:00,2.431,0.0,2.431,0.061,0,0.061,2.37,0.0,2.37,2.471,0.0,2.471,0.061,0,0.061,2.41,0.0,2.41
2019-04-11 19:00:00,2.4285,0.0,2.4285,0.0585,0,0.0585,2.37,0.0,2.37,2.4685,0.0,2.4685,0.0585,0,0.0585,2.41,0.0,2.41
2019-04-11 19:30:00,2.339,-0.44,2.38002542,0.049,0,0.049,2.29,-0.44,2.3318876474,2.379,0.51,2.4330517874,0.049,0,0.049,2.33,0.51,2.3851624683
2019-04-11 20:00:00,2.341,0.0,2.341,0.021,0,0.021,2.32,0.0,2.32,2.3810000000000002,0.0,2.3810000000000002,0.021,0,0.021,2.36,0.0,2.36
2019-04-11 20:30:00,2.426,0.0,2.426,0.016,0,0.016,2.41,0.0,2.41,2.456,0.0,2.456,0.016,0,0.016,2.44,0.0,2.44
2019-04-11 21:00:00,2.356,0.0,2.356,0.016,0,0.016,2.34,0.0,2.34,2.386,0.0,2.386,0.016,0,0.016,2.37,0.0,2.37
2019-04-11 21:30:00,2.202,0.0,2.202,0.022,0,0.022,2.18,0.0,2.18,2.232,0.0,2.232,0.022,0,0.022,2.21,0.0,2.21
2019-04-11 22:00:00,2.027,-0.5,2.0877569303,0.017,0,0.017,2.01,-0.5,2.0712556578,2.077,0.38,2.1114755504,0.017,0,0.017,2.06,0.38,2.0947553556
2019-04-11 22:30:00,1.8250000000000002,-0.5,1.892253947,0.015,0,0.015,1.81,-0.5,1.8777912557,1.935,0.42,1.9800568174,0.015,0,0.015,1.92,0.42,1.9654007225
2019-04-11 23:00:00,1.808,-0.5,1.8758635345,0.018000000000000002,0,0.018000000000000002,1.79,-0.5,1.8585209173,1.8679999999999999,0.34,1.8986900748000002,0.018000000000000002,0,0.018000000000000002,1.85,0.34,1.8809837852
2019-04-11 23:30:00,1.6680000000000001,-0.14,1.6738649886,0.018000000000000002,0,0.018000000000000002,1.65,-0.14,1.6559287424,1.698,-0.14,1.7037617204000002,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.14,1.685823241
2019-04-12 00:00:00,1.5565,0.0,1.5565,0.0165,0,0.0165,1.54,0.0,1.54,1.5965,0.0,1.5965,0.0165,0,0.0165,1.58,0.0,1.58
2019-04-12 00:30:00,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6575000000000002,0.0,1.6575000000000002,0.007500000000000001,0,0.007500000000000001,1.65,0.0,1.65
2019-04-12 01:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-04-12 01:30:00,1.9100000000000001,-0.52,1.9795201439,0.0,0,0.0,1.9100000000000001,-0.52,1.9795201439,1.9500000000000002,0.38,1.9866806487000002,0.0,0,0.0,1.9500000000000002,0.38,1.9866806487000002
2019-04-12 02:00:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2019-04-12 02:30:00,2.2,-0.48,2.2517548712,0.0,0,0.0,2.2,-0.48,2.2517548712,2.24,0.44,2.2828052917,0.0,0,0.0,2.24,0.44,2.2828052917
