Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-12 03:00:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11
2019-04-12 03:30:00,1.9805000000000001,0.0,1.9805000000000001,0.0005,0,0.0005,1.98,0.0,1.98,2.0205,0.0,2.0205,0.0005,0,0.0005,2.02,0.0,2.02
2019-04-12 04:00:00,2.017,0.0,2.017,0.007,0,0.007,2.01,0.0,2.01,2.057,0.0,2.057,0.007,0,0.007,2.05,0.0,2.05
2019-04-12 04:30:00,1.949,0.0,1.949,0.009000000000000001,0,0.009000000000000001,1.94,0.0,1.94,1.9889999999999999,0.0,1.9889999999999999,0.009000000000000001,0,0.009000000000000001,1.98,0.0,1.98
2019-04-12 05:00:00,1.8825,0.0,1.8825,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,0.0,1.8599999999999999,1.9125,0.0,1.9125,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-04-12 05:30:00,1.8865,0.0,1.8865,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,0.0,1.8599999999999999,1.9165,0.0,1.9165,0.026500000000000003,0,0.026500000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-04-12 06:00:00,1.9665,0.0,1.9665,0.0165,0,0.0165,1.9500000000000002,0.0,1.9500000000000002,1.9965000000000002,0.0,1.9965000000000002,0.0165,0,0.0165,1.98,0.0,1.98
2019-04-12 06:30:00,2.152,0.0,2.152,0.012,0,0.012,2.14,0.0,2.14,2.182,0.16,2.1878583135,0.012,0,0.012,2.17,0.16,2.1758906223
2019-04-12 07:00:00,2.3305,-0.35000000000000003,2.3566353664,0.0105,0,0.0105,2.32,-0.35000000000000003,2.3462523308,2.3805,0.43,2.4190246485,0.0105,0,0.0105,2.37,0.43,2.4086925914
2019-04-12 07:30:00,2.5605,-0.30000000000000004,2.5780147886,0.0205,0,0.0205,2.54,-0.30000000000000004,2.5576551761,2.6005000000000003,0.30000000000000004,2.6177471708,0.0205,0,0.0205,2.58,0.30000000000000004,2.5973832986
2019-04-12 08:00:00,2.6925,-0.22,2.7014729778,0.0625,0,0.0625,2.63,-0.22,2.6391854804,2.7425,0.38,2.7687011847000003,0.0625,0,0.0625,2.68,0.38,2.7068062361000003
2019-04-12 08:30:00,2.6705,-0.27,2.6841144257,0.09050000000000001,0,0.09050000000000001,2.58,-0.27,2.5940894356,2.7705,0.65,2.8457284217,0.09050000000000001,0,0.09050000000000001,2.68,0.65,2.7576983156
2019-04-12 09:00:00,2.5805,-0.2,2.5882388317,0.24050000000000002,0,0.24050000000000002,2.34,-0.2,2.348531456,2.6805,0.63,2.7535395857,0.24050000000000002,0,0.24050000000000002,2.44,0.63,2.5200198412
2019-04-12 09:30:00,2.5435,-0.23,2.5538778847,0.3135,0,0.3135,2.23,-0.23,2.2418296099,2.6535,0.67,2.7367795399,0.3135,0,0.3135,2.34,0.67,2.4340295808
2019-04-12 10:00:00,2.338,-0.03,2.3381924643,0.488,0,0.488,1.85,-0.03,1.8502432273,2.428,0.56,2.4917431649,0.488,0,0.488,1.94,0.56,2.0192077654
2019-04-12 10:30:00,2.34,0.32,2.3617789905,0.52,0,0.52,1.82,0.32,1.8479177471,2.38,0.28,2.3964139876,0.52,0,0.52,1.8599999999999999,0.28,1.8809572031
2019-04-12 11:00:00,2.416,0.34,2.4398065497,0.456,0,0.456,1.96,0.34,1.9892712233,2.446,0.30000000000000004,2.4643287118,0.456,0,0.456,1.99,0.30000000000000004,2.0124860248
2019-04-12 11:30:00,2.337,0.28,2.3537138739,0.377,0,0.377,1.96,0.28,1.9798989873,2.367,0.25,2.3801657505,0.377,0,0.377,1.99,0.25,2.0056420418
2019-04-12 12:00:00,2.2305,0.30000000000000004,2.2505844241,0.5405,0,0.5405,1.69,0.30000000000000004,1.7164206944,2.2705,0.26,2.2853381041,0.5405,0,0.5405,1.73,0.26,1.7494284781
2019-04-12 12:30:00,2.2155,0.30000000000000004,2.2357191796,0.5655,0,0.5655,1.65,0.30000000000000004,1.6770509831,2.2555,0.26,2.2704361365,0.5655,0,0.5655,1.69,0.26,1.7098830369
2019-04-12 13:00:00,2.116,0.18,2.1236421544,0.636,0,0.636,1.48,0.18,1.490905765,2.156,0.30000000000000004,2.1767719219,0.636,0,0.636,1.52,0.30000000000000004,1.5493224325
2019-04-12 13:30:00,1.983,0.18,1.9911526812,0.5730000000000001,0,0.5730000000000001,1.4100000000000001,0.18,1.4214429289,2.023,0.24,2.0371865403,0.5730000000000001,0,0.5730000000000001,1.45,0.24,1.469727866
2019-04-12 14:00:00,1.893,-0.30000000000000004,1.9166243763000002,0.533,0,0.533,1.3599999999999999,-0.30000000000000004,1.3926952287,2.003,0.6000000000000001,2.0909349583,0.533,0,0.533,1.47,0.6000000000000001,1.5877342347
2019-04-12 14:30:00,1.7575,-0.30000000000000004,1.7829207077,0.6175,0,0.6175,1.1400000000000001,-0.30000000000000004,1.1788129623,1.8675000000000002,0.6000000000000001,1.9615188630000002,0.6175,0,0.6175,1.25,0.6000000000000001,1.3865424624
2019-04-12 15:00:00,1.7785000000000002,-0.27,1.7988780531000002,0.9585,0,0.9585,0.8200000000000001,-0.27,0.8633075929,1.8785,0.63,1.9813284054,0.9585,0,0.9585,0.92,0.63,1.1150336318
2019-04-12 15:30:00,1.6975,-0.30000000000000004,1.723805746,0.9075000000000001,0,0.9075000000000001,0.79,-0.30000000000000004,0.8450443775,1.7974999999999999,0.6000000000000001,1.8949950528000001,0.9075000000000001,0,0.9075000000000001,0.89,0.6000000000000001,1.0733592129
2019-04-12 16:00:00,1.6205,-0.34,1.6557838778,0.5805,0,0.5805,1.04,-0.34,1.0941663493,1.7205,0.56,1.8093424911,0.5805,0,0.5805,1.1400000000000001,0.56,1.2701181047
2019-04-12 16:30:00,1.7525,-0.37,1.7911326724,0.3725,0,0.3725,1.38,-0.37,1.4287407043,1.8625,0.54,1.9392024777999999,0.3725,0,0.3725,1.49,0.54,1.5848343762
2019-04-12 17:00:00,1.863,-0.37,1.8993864799,0.553,0,0.553,1.31,-0.37,1.3612494261,1.913,0.54,1.9877547635,0.553,0,0.553,1.3599999999999999,0.54,1.4632839779
2019-04-12 17:30:00,1.988,0.0,1.988,0.508,0,0.508,1.48,0.0,1.48,2.018,0.16,2.0243329766000002,0.508,0,0.508,1.51,0.16,1.5184531603
2019-04-12 18:00:00,2.072,0.0,2.072,0.352,0,0.352,1.72,0.0,1.72,2.112,0.0,2.112,0.352,0,0.352,1.76,0.0,1.76
2019-04-12 18:30:00,2.2475,0.0,2.2475,0.17750000000000002,0,0.17750000000000002,2.07,0.0,2.07,2.2775,0.0,2.2775,0.17750000000000002,0,0.17750000000000002,2.1,0.0,2.1
2019-04-12 19:00:00,2.316,-0.46,2.3612403520000003,0.126,0,0.126,2.19,-0.46,2.2377890875,2.356,0.48,2.4043993013,0.126,0,0.126,2.23,0.48,2.2810743083
2019-04-12 19:30:00,2.3705,0.0,2.3705,0.1005,0,0.1005,2.27,0.0,2.27,2.4105,0.0,2.4105,0.1005,0,0.1005,2.31,0.0,2.31
2019-04-12 20:00:00,2.3765,0.0,2.3765,0.0765,0,0.0765,2.3,0.0,2.3,2.4065,0.0,2.4065,0.0765,0,0.0765,2.33,0.0,2.33
2019-04-12 20:30:00,2.3425000000000002,0.0,2.3425000000000002,0.0425,0,0.0425,2.3,0.0,2.3,2.3725,0.0,2.3725,0.0425,0,0.0425,2.33,0.0,2.33
2019-04-12 21:00:00,2.3045,0.0,2.3045,0.0245,0,0.0245,2.2800000000000002,0.0,2.2800000000000002,2.3345000000000002,-0.14,2.3386941334999998,0.0245,0,0.0245,2.31,-0.14,2.3142385357
2019-04-12 21:30:00,2.149,-0.51,2.2086876194,0.029,0,0.029,2.12,-0.51,2.1804815982,2.239,0.4,2.2744496038,0.029,0,0.029,2.21,0.4,2.245907389
2019-04-12 22:00:00,1.9605000000000001,-0.5,2.0232548653,0.030500000000000003,0,0.030500000000000003,1.9300000000000002,-0.5,1.9937151251,2.0605,0.43,2.1048896052,0.030500000000000003,0,0.030500000000000003,2.03,0.43,2.0750421682
2019-04-12 22:30:00,1.834,0.0,1.834,0.054,0,0.054,1.78,0.0,1.78,1.874,-0.14,1.8792221795000001,0.054,0,0.054,1.82,-0.14,1.8253766735
2019-04-12 23:00:00,1.8519999999999999,0.0,1.8519999999999999,0.052000000000000005,0,0.052000000000000005,1.8,0.0,1.8,1.892,-0.14,1.8971726332,0.052000000000000005,0,0.052000000000000005,1.8399999999999999,-0.14,1.8453184007
2019-04-12 23:30:00,1.7650000000000001,-0.14,1.7705437017999999,0.035,0,0.035,1.73,-0.14,1.7356554958000001,1.8050000000000002,-0.14,1.8104212217,0.035,0,0.035,1.77,-0.14,1.7755280905
2019-04-13 00:00:00,1.673,0.0,1.673,0.053,0,0.053,1.62,0.0,1.62,1.713,0.0,1.713,0.053,0,0.053,1.6600000000000001,0.0,1.6600000000000001
2019-04-14 00:30:00,1.7325,0.0,1.7325,0.2725,0,0.2725,1.46,0.0,1.46,1.7725,0.0,1.7725,0.2725,0,0.2725,1.5,0.0,1.5
2019-04-14 01:00:00,1.6985000000000001,0.0,1.6985000000000001,0.2685,0,0.2685,1.43,0.0,1.43,1.7385000000000002,0.0,1.7385000000000002,0.2685,0,0.2685,1.47,0.0,1.47
2019-04-14 01:30:00,2.006,0.0,2.006,0.276,0,0.276,1.73,0.0,1.73,2.036,0.0,2.036,0.276,0,0.276,1.76,0.0,1.76
2019-04-14 02:00:00,2.1255,-0.49,2.1812496991,0.2755,0,0.2755,1.85,-0.49,1.9137920472,2.1955,0.42,2.2353121147,0.2755,0,0.2755,1.92,0.42,1.9654007225
2019-04-14 02:30:00,2.215,0.0,2.215,0.275,0,0.275,1.94,0.0,1.94,2.245,0.0,2.245,0.275,0,0.275,1.97,0.0,1.97
2019-04-14 03:00:00,2.1535,0.0,2.1535,0.2735,0,0.2735,1.88,0.0,1.88,2.1835,0.0,2.1835,0.2735,0,0.2735,1.9100000000000001,0.0,1.9100000000000001
2019-04-14 03:30:00,2.061,0.0,2.061,0.251,0,0.251,1.81,0.0,1.81,2.101,0.0,2.101,0.251,0,0.251,1.85,0.0,1.85
2019-04-14 04:00:00,2.0725,0.0,2.0725,0.2625,0,0.2625,1.81,0.0,1.81,2.1125,0.0,2.1125,0.2625,0,0.2625,1.85,0.0,1.85
2019-04-14 04:30:00,1.9625,-0.47000000000000003,2.0179956021,0.2725,0,0.2725,1.69,-0.47000000000000003,1.7541379649,2.0025,0.44,2.0502697993,0.2725,0,0.2725,1.73,0.44,1.7850770292
2019-04-14 05:00:00,1.873,0.0,1.873,0.263,0,0.263,1.6099999999999999,0.0,1.6099999999999999,1.913,0.0,1.913,0.263,0,0.263,1.65,0.0,1.65
2019-04-14 05:30:00,1.8245,0.0,1.8245,0.2645,0,0.2645,1.56,0.0,1.56,1.8545,0.0,1.8545,0.2645,0,0.2645,1.5899999999999999,0.0,1.5899999999999999
2019-04-14 06:00:00,1.808,0.0,1.808,0.268,0,0.268,1.54,0.0,1.54,1.8479999999999999,0.0,1.8479999999999999,0.268,0,0.268,1.58,0.0,1.58
2019-04-14 06:30:00,1.823,0.0,1.823,0.253,0,0.253,1.57,0.0,1.57,1.863,0.0,1.863,0.253,0,0.253,1.6099999999999999,0.0,1.6099999999999999
2019-04-14 07:00:00,1.8625,0.0,1.8625,0.24250000000000002,0,0.24250000000000002,1.62,0.0,1.62,1.9025,0.0,1.9025,0.24250000000000002,0,0.24250000000000002,1.6600000000000001,0.0,1.6600000000000001
2019-04-14 07:30:00,1.9500000000000002,0.0,1.9500000000000002,0.27,0,0.27,1.6800000000000002,0.0,1.6800000000000002,1.99,0.0,1.99,0.27,0,0.27,1.72,0.0,1.72
2019-04-14 08:00:00,2.013,-0.48,2.0694368799,0.293,0,0.293,1.72,-0.48,1.7857211428,2.113,0.44,2.1583255084,0.293,0,0.293,1.82,0.44,1.8724315742000002
2019-04-14 08:30:00,2.12,-0.48,2.1736605071,0.32,0,0.32,1.8,-0.48,1.8629009636,2.16,0.44,2.2043593174,0.32,0,0.32,1.8399999999999999,0.44,1.8918773745
2019-04-14 09:00:00,2.081,0.0,2.081,0.361,0,0.361,1.72,0.0,1.72,2.121,0.0,2.121,0.361,0,0.361,1.76,0.0,1.76
2019-04-14 09:30:00,2.065,0.0,2.065,0.41500000000000004,0,0.41500000000000004,1.65,0.0,1.65,2.105,0.0,2.105,0.41500000000000004,0,0.41500000000000004,1.69,0.0,1.69
2019-04-14 10:00:00,2.2125,0.0,2.2125,0.4025,0,0.4025,1.81,0.0,1.81,2.2425,0.0,2.2425,0.4025,0,0.4025,1.8399999999999999,0.0,1.8399999999999999
2019-04-14 10:30:00,2.2545,-0.4,2.2897096432,0.4045,0,0.4045,1.85,-0.4,1.8927493230999999,2.3445,0.5,2.397223446,0.4045,0,0.4045,1.94,0.5,2.0033971149
2019-04-14 11:00:00,2.123,-0.41000000000000003,2.1622277863,0.443,0,0.443,1.6800000000000002,-0.41000000000000003,1.7293062193000002,2.243,0.5,2.2980533066,0.443,0,0.443,1.8,0.5,1.8681541691999999
2019-04-14 11:30:00,2.0455,-0.41000000000000003,2.0861855742,0.5555,0,0.5555,1.49,-0.41000000000000003,1.5453802121,2.1055,0.5,2.1640541236,0.5555,0,0.5555,1.55,0.5,1.6286497475
2019-04-14 12:00:00,2.1405,-0.43,2.1832636694,0.4305,0,0.4305,1.71,-0.43,1.7632356621,2.2105,0.47000000000000003,2.2599137705,0.4305,0,0.4305,1.78,0.47000000000000003,1.8410051602
2019-04-14 12:30:00,2.11,0.0,2.11,0.51,0,0.51,1.6,0.0,1.6,2.15,0.0,2.15,0.51,0,0.51,1.6400000000000001,0.0,1.6400000000000001
2019-04-14 13:00:00,2.0975,0.0,2.0975,0.5875,0,0.5875,1.51,0.0,1.51,2.1275,0.0,2.1275,0.5875,0,0.5875,1.54,0.0,1.54
2019-04-14 13:30:00,2.1015,0.0,2.1015,0.49150000000000005,0,0.49150000000000005,1.6099999999999999,0.0,1.6099999999999999,2.1415,0.0,2.1415,0.49150000000000005,0,0.49150000000000005,1.65,0.0,1.65
2019-04-14 14:00:00,1.9465,-0.44,1.9956107461,0.6065,0,0.6065,1.34,-0.44,1.410390017,2.0065,0.48,2.0631146963,0.6065,0,0.6065,1.4,0.48,1.48
2019-04-14 14:30:00,1.8475000000000001,0.0,1.8475000000000001,0.6475000000000001,0,0.6475000000000001,1.2,0.0,1.2,1.8775,0.0,1.8775,0.6475000000000001,0,0.6475000000000001,1.23,0.0,1.23
2019-04-14 15:00:00,1.833,0.0,1.833,0.633,0,0.633,1.2,0.0,1.2,1.863,0.0,1.863,0.633,0,0.633,1.23,0.0,1.23
2019-04-14 15:30:00,1.957,0.0,1.957,0.607,0,0.607,1.35,0.0,1.35,1.987,0.15,1.9926537582,0.607,0,0.607,1.38,0.15,1.3881282362
2019-04-14 16:00:00,2.03,0.0,2.03,0.55,0,0.55,1.48,0.0,1.48,2.07,0.0,2.07,0.55,0,0.55,1.52,0.0,1.52
2019-04-14 16:30:00,2.162,0.0,2.162,0.47200000000000003,0,0.47200000000000003,1.69,0.0,1.69,2.202,0.0,2.202,0.47200000000000003,0,0.47200000000000003,1.73,0.0,1.73
2019-04-14 17:00:00,2.391,-0.45,2.4329778051,0.401,0,0.401,1.99,-0.45,2.0402450833,2.441,0.47000000000000003,2.4858360767,0.401,0,0.401,2.04,0.47000000000000003,2.0934421415
2019-04-14 17:30:00,2.5515,0.0,2.5515,0.4315,0,0.4315,2.12,0.0,2.12,2.5915,0.2,2.5992060807,0.4315,0,0.4315,2.16,0.2,2.1692394981
2019-04-14 18:00:00,2.5805,0.0,2.5805,0.41050000000000003,0,0.41050000000000003,2.17,0.0,2.17,2.6105,0.0,2.6105,0.41050000000000003,0,0.41050000000000003,2.2,0.0,2.2
2019-04-14 18:30:00,2.5015,0.0,2.5015,0.3715,0,0.3715,2.13,0.0,2.13,2.5415,0.0,2.5415,0.3715,0,0.3715,2.17,0.0,2.17
2019-04-14 19:00:00,2.4915000000000003,0.0,2.4915000000000003,0.3415,0,0.3415,2.15,0.0,2.15,2.5215,0.0,2.5215,0.3415,0,0.3415,2.18,0.0,2.18
2019-04-14 19:30:00,2.442,0.0,2.442,0.292,0,0.292,2.15,0.0,2.15,2.472,-0.14,2.4759612275,0.292,0,0.292,2.18,-0.14,2.1844907873
2019-04-14 20:00:00,2.4715,0.0,2.4715,0.28150000000000003,0,0.28150000000000003,2.19,0.0,2.19,2.5015,-0.14,2.5054145865,0.28150000000000003,0,0.28150000000000003,2.22,-0.14,2.2244100341
2019-04-14 20:30:00,2.438,0.0,2.438,0.278,0,0.278,2.16,0.0,2.16,2.478,0.0,2.478,0.278,0,0.278,2.2,0.0,2.2
2019-04-14 21:00:00,2.378,-0.51,2.432074012,0.278,0,0.278,2.1,-0.51,2.1610414156,2.408,0.28,2.4242244121,0.278,0,0.278,2.13,0.28,2.1483249289
2019-04-14 21:30:00,2.1975,0.0,2.1975,0.2775,0,0.2775,1.92,0.0,1.92,2.2375,-0.14,2.2418756098,0.2775,0,0.2775,1.96,-0.14,1.9649936387
2019-04-14 22:00:00,2.077,-0.27,2.0944758294,0.277,0,0.277,1.8,-0.27,1.8201373575000002,2.117,-0.14,2.121624142,0.277,0,0.277,1.8399999999999999,-0.14,1.8453184007
2019-04-14 22:30:00,1.9365,-0.14,1.9415540811,0.2765,0,0.2765,1.6600000000000001,-0.14,1.6658931538,1.9765000000000001,-0.14,1.9814520559000002,0.2765,0,0.2765,1.7000000000000002,-0.14,1.7057549648
2019-04-14 23:00:00,1.877,-0.53,1.9503920119,0.277,0,0.277,1.6,-0.53,1.6854969594,1.917,0.31,1.9419034477000001,0.277,0,0.277,1.6400000000000001,0.31,1.6690416412
2019-04-14 23:30:00,1.8075,-0.14,1.8129137459,0.2775,0,0.2775,1.53,-0.14,1.5363918771,1.8375,-0.14,1.8428256157,0.2775,0,0.2775,1.56,-0.14,1.5662694531999999
2019-04-15 00:00:00,1.7185000000000001,0.0,1.7185000000000001,0.2785,0,0.2785,1.44,0.0,1.44,1.7485,-0.14,1.7540958497,0.2785,0,0.2785,1.47,-0.14,1.4766516177
2019-04-15 00:30:00,1.758,0.0,1.758,0.278,0,0.278,1.48,0.0,1.48,1.798,0.0,1.798,0.278,0,0.278,1.52,0.0,1.52
2019-04-15 01:00:00,1.728,0.0,1.728,0.278,0,0.278,1.45,0.0,1.45,1.758,0.0,1.758,0.278,0,0.278,1.48,0.0,1.48
2019-04-15 01:30:00,1.9975,-0.49,2.0567222102,0.2775,0,0.2775,1.72,-0.49,1.7884350701,2.0475,0.38,2.0824639853,0.2775,0,0.2775,1.77,0.38,1.8103314614000001
2019-04-15 02:00:00,2.1965,-0.49,2.2504915574,0.2765,0,0.2765,1.92,-0.49,1.9815398053000002,2.2265,0.4,2.2621454971,0.2765,0,0.2765,1.9500000000000002,0.4,1.9906029237
2019-04-15 02:30:00,2.307,0.0,2.307,0.277,0,0.277,2.03,0.0,2.03,2.337,0.0,2.337,0.277,0,0.277,2.06,0.0,2.06
2019-04-15 03:00:00,2.2175,-0.48,2.2688557138,0.2775,0,0.2775,1.94,-0.48,1.9984994371,2.2575,0.44,2.2999796195,0.2775,0,0.2775,1.98,0.44,2.0282997806
2019-04-15 03:30:00,2.1265,0.0,2.1265,0.2765,0,0.2765,1.85,0.0,1.85,2.1665,0.0,2.1665,0.2765,0,0.2765,1.8900000000000001,0.0,1.8900000000000001
2019-04-15 04:00:00,2.1875,0.0,2.1875,0.2775,0,0.2775,1.9100000000000001,0.0,1.9100000000000001,2.2175,0.0,2.2175,0.2775,0,0.2775,1.94,0.0,1.94
2019-04-15 04:30:00,2.0875,-0.48,2.1419748481,0.2775,0,0.2775,1.81,-0.48,1.8725650857,2.1375,0.41000000000000003,2.1764664597,0.2775,0,0.2775,1.8599999999999999,0.41000000000000003,1.9046521992
2019-04-15 05:00:00,1.9765000000000001,0.0,1.9765000000000001,0.2765,0,0.2765,1.7000000000000002,0.0,1.7000000000000002,2.0065,0.0,2.0065,0.2765,0,0.2765,1.73,0.0,1.73
2019-04-15 05:30:00,2.0055,0.0,2.0055,0.2755,0,0.2755,1.73,0.0,1.73,2.0355,0.0,2.0355,0.2755,0,0.2755,1.76,0.0,1.76
2019-04-15 06:00:00,2.086,0.0,2.086,0.276,0,0.276,1.81,0.0,1.81,2.126,0.0,2.126,0.276,0,0.276,1.85,0.0,1.85
2019-04-15 06:30:00,2.277,-0.41000000000000003,2.3136181621,0.277,0,0.277,2.0,-0.41000000000000003,2.0415925157,2.327,0.46,2.3720305647,0.277,0,0.277,2.05,0.46,2.1009759637
2019-04-15 07:00:00,2.4275,-0.26,2.4413840849,0.2775,0,0.2775,2.15,-0.26,2.1656638705,2.4675000000000002,0.26,2.4811602629,0.2775,0,0.2775,2.19,0.26,2.2053797859
2019-04-15 07:30:00,2.612,-0.34,2.6340356869,0.28200000000000003,0,0.28200000000000003,2.33,-0.34,2.3546761985,2.7119999999999997,0.58,2.7733272436,0.28200000000000003,0,0.28200000000000003,2.43,0.58,2.4982593941
2019-04-15 08:00:00,2.737,-0.35000000000000003,2.7592877704000003,0.297,0,0.297,2.44,-0.35000000000000003,2.4649746449,2.857,0.58,2.9152785459,0.297,0,0.297,2.56,0.58,2.6248809497
2019-04-15 08:30:00,2.829,-0.29,2.8438250649,0.329,0,0.329,2.5,-0.29,2.516763795,2.899,0.5,2.9418023387,0.329,0,0.329,2.5700000000000003,0.5,2.6181863952
2019-04-15 09:00:00,2.9,0.24,2.9099140881,0.38,0,0.38,2.52,0.24,2.5314027732,2.93,0.27,2.942413975,0.38,0,0.38,2.55,0.27,2.5642542776
2019-04-15 09:30:00,2.96,0.31,2.9761888381,0.36,0,0.36,2.6,0.31,2.6184155514,2.99,0.28,3.0030817505,0.36,0,0.36,2.63,0.28,2.6448629454
2019-04-15 10:00:00,2.8105,0.30000000000000004,2.8264660355,0.41050000000000003,0,0.41050000000000003,2.4,0.30000000000000004,2.4186773245,2.8405,0.27,2.8533033926,0.41050000000000003,0,0.41050000000000003,2.43,0.27,2.4449539873
2019-04-15 10:30:00,2.7975,0.31,2.8146236427,0.5075000000000001,0,0.5075000000000001,2.29,0.31,2.3108872755,2.8275,0.27,2.8403619928,0.5075000000000001,0,0.5075000000000001,2.32,0.27,2.3356583654
2019-04-15 11:00:00,2.7445,0.25,2.7558628866,0.5145000000000001,0,0.5145000000000001,2.23,0.25,2.2439696968,2.7945,0.35000000000000003,2.8163327662,0.5145000000000001,0,0.5145000000000001,2.2800000000000002,0.35000000000000003,2.3067076104
2019-04-15 11:30:00,2.6805,0.29,2.6961417340000002,0.5205000000000001,0,0.5205000000000001,2.16,0.29,2.179380646,2.7305,0.33,2.7503691116,0.5205000000000001,0,0.5205000000000001,2.21,0.33,2.2345021817
2019-04-15 12:00:00,2.694,0.30000000000000004,2.71065232,0.464,0,0.464,2.23,0.30000000000000004,2.2500888871,2.734,0.27,2.7472997652,0.464,0,0.464,2.27,0.27,2.2860008749
2019-04-15 12:30:00,2.694,0.32,2.7129386281,0.464,0,0.464,2.23,0.32,2.2528426487,2.734,0.28,2.7483005658,0.464,0,0.464,2.27,0.28,2.2872035327
2019-04-15 13:00:00,2.6765,0.26,2.6890987803,0.4565,0,0.4565,2.22,0.26,2.2351733714,2.7065,0.25,2.718021753,0.4565,0,0.4565,2.25,0.25,2.2638462845
2019-04-15 13:30:00,2.729,0.31,2.7465507459,0.429,0,0.429,2.3,0.31,2.3207972768,2.769,0.28,2.7831207304000003,0.429,0,0.429,2.34,0.28,2.3566925977
2019-04-15 14:00:00,2.686,0.34,2.707433471,0.436,0,0.436,2.25,0.34,2.275543891,2.726,0.29,2.7413821332,0.436,0,0.436,2.29,0.29,2.3082894099
2019-04-15 14:30:00,2.5620000000000003,0.32,2.5819070471,0.47200000000000003,0,0.47200000000000003,2.09,0.32,2.1143556938,2.602,0.28,2.6170219716,0.47200000000000003,0,0.47200000000000003,2.13,0.28,2.1483249289
2019-04-15 15:00:00,2.5745,0.24,2.5856624393,0.3945,0,0.3945,2.18,0.24,2.1931712199,2.6045,0.25,2.6164709534,0.3945,0,0.3945,2.21,0.25,2.2240953217
2019-04-15 15:30:00,2.567,0.25,2.5791450134,0.417,0,0.417,2.15,0.25,2.1644860822,2.607,0.25,2.6189595262000003,0.417,0,0.417,2.19,0.25,2.2042232192
2019-04-15 16:00:00,2.585,0.26,2.5980425324,0.435,0,0.435,2.15,0.26,2.1656638705,2.625,0.25,2.6368778887,0.435,0,0.435,2.19,0.25,2.2042232192
2019-04-15 16:30:00,2.6805,0.18,2.6865368507,0.42050000000000004,0,0.42050000000000004,2.26,0.18,2.2671568098,2.7005,0.23,2.7102767848,0.42050000000000004,0,0.42050000000000004,2.2800000000000002,0.23,2.2915715132
2019-04-15 17:00:00,2.8275,0.23,2.8368391301,0.3975,0,0.3975,2.43,0.23,2.440860504,2.8575,0.23,2.8667413992,0.3975,0,0.3975,2.46,0.23,2.4707286375
2019-04-15 17:30:00,2.9145000000000003,0.13,2.917397856,0.35450000000000004,0,0.35450000000000004,2.56,0.13,2.563298656,2.9545,0.2,2.9612615977,0.35450000000000004,0,0.35450000000000004,2.6,0.2,2.6076809621
2019-04-15 18:00:00,2.858,-0.39,2.8844867828,0.328,0,0.328,2.5300000000000002,-0.39,2.5598828098,2.958,0.54,3.0068860969,0.328,0,0.328,2.63,0.54,2.6848649873
2019-04-15 18:30:00,2.8275,-0.39,2.8542698278,0.3075,0,0.3075,2.52,-0.39,2.55,2.9375,0.54,2.9867216559000003,0.3075,0,0.3075,2.63,0.54,2.6848649873
2019-04-15 19:00:00,2.8175,-0.39,2.8443639447,0.28750000000000003,0,0.28750000000000003,2.5300000000000002,-0.39,2.5598828098,2.9375,0.54,2.9867216559000003,0.28750000000000003,0,0.28750000000000003,2.65,0.54,2.7044592805
2019-04-15 19:30:00,2.7785,-0.43,2.8115764706,0.2785,0,0.2785,2.5,-0.43,2.5367104683,2.8885,0.51,2.9331778415,0.2785,0,0.2785,2.61,0.51,2.6593608255
2019-04-15 20:00:00,2.754,-0.45,2.7905225316999998,0.274,0,0.274,2.48,-0.45,2.5204959829,2.834,0.5,2.877769275,0.274,0,0.274,2.56,0.5,2.6083711392
2019-04-15 20:30:00,2.6465,0.0,2.6465,0.2565,0,0.2565,2.39,0.0,2.39,2.6765,0.0,2.6765,0.2565,0,0.2565,2.42,0.0,2.42
2019-04-15 21:00:00,2.5205,-0.45,2.5603554929,0.2505,0,0.2505,2.27,-0.45,2.3141737186,2.6305,0.48,2.6739353489,0.2505,0,0.2505,2.38,0.48,2.4279209213
2019-04-15 21:30:00,2.3755,-0.45,2.4177469367,0.2155,0,0.2155,2.16,-0.45,2.206377121,2.4655,0.46,2.5080451053,0.2155,0,0.2155,2.25,0.46,2.2965408771
2019-04-15 22:00:00,2.1955,-0.5,2.2517149575,0.17550000000000002,0,0.17550000000000002,2.02,-0.5,2.0809613163,2.2755,0.45,2.3195689794,0.17550000000000002,0,0.17550000000000002,2.1,0.45,2.1476731595
2019-04-15 22:30:00,1.9705,-0.5,2.0329461995,0.1305,0,0.1305,1.8399999999999999,-0.5,1.9067249408,2.0205,0.45,2.0700048913,0.1305,0,0.1305,1.8900000000000001,0.45,1.9428329830000002
2019-04-15 23:00:00,1.9380000000000002,-0.51,2.0039820358,0.178,0,0.178,1.76,-0.51,1.8324027941,1.978,0.42,2.0220989095,0.178,0,0.178,1.8,0.42,1.8483506161
2019-04-15 23:30:00,1.7925,0.0,1.7925,0.12250000000000001,0,0.12250000000000001,1.67,0.0,1.67,1.8325,0.0,1.8325,0.12250000000000001,0,0.12250000000000001,1.71,0.0,1.71
2019-04-16 00:00:00,1.712,0.0,1.712,0.162,0,0.162,1.55,0.0,1.55,1.742,0.0,1.742,0.162,0,0.162,1.58,0.0,1.58
2019-04-17 00:30:00,1.5885,-0.47000000000000003,1.6565724403000002,0.018500000000000003,0,0.018500000000000003,1.57,-0.47000000000000003,1.6388410539,1.6985000000000001,0.45,1.7571005236000001,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,0.45,1.7392239648999999
2019-04-17 01:00:00,1.596,0.0,1.596,0.026000000000000002,0,0.026000000000000002,1.57,0.0,1.57,1.6360000000000001,0.0,1.6360000000000001,0.026000000000000002,0,0.026000000000000002,1.6099999999999999,0.0,1.6099999999999999
2019-04-17 01:30:00,1.8905,-0.52,1.9607116693000002,0.0205,0,0.0205,1.87,-0.52,1.940953374,1.9304999999999999,0.39,1.9695,0.0205,0,0.0205,1.9100000000000001,0.39,1.9494101672
2019-04-17 02:00:00,2.0665,-0.5,2.1261284651,0.036500000000000005,0,0.036500000000000005,2.03,-0.5,2.0906697491,2.0965,0.44,2.1421746544,0.036500000000000005,0,0.036500000000000005,2.06,0.44,2.1064662352
2019-04-17 02:30:00,2.107,0.0,2.107,0.027,0,0.027,2.08,0.0,2.08,2.147,0.0,2.147,0.027,0,0.027,2.12,0.0,2.12
2019-04-17 03:00:00,2.0175,-0.51,2.080962818,0.0275,0,0.0275,1.99,-0.51,2.0543125371,2.0575,0.41000000000000003,2.0979528713,0.0275,0,0.0275,2.03,0.41000000000000003,2.0709901014
2019-04-17 03:30:00,1.8965,0.0,1.8965,0.0465,0,0.0465,1.85,0.0,1.85,1.9365,0.0,1.9365,0.0465,0,0.0465,1.8900000000000001,0.0,1.8900000000000001
2019-04-17 04:00:00,1.9405000000000001,0.0,1.9405000000000001,0.060500000000000005,0,0.060500000000000005,1.88,0.0,1.88,1.9705,0.0,1.9705,0.060500000000000005,0,0.060500000000000005,1.9100000000000001,0.0,1.9100000000000001
2019-04-17 04:30:00,1.892,0.0,1.892,0.062,0,0.062,1.83,0.0,1.83,1.9220000000000002,0.0,1.9220000000000002,0.062,0,0.062,1.8599999999999999,0.0,1.8599999999999999
2019-04-17 05:00:00,1.847,0.0,1.847,0.047,0,0.047,1.8,0.0,1.8,1.887,0.0,1.887,0.047,0,0.047,1.8399999999999999,0.0,1.8399999999999999
2019-04-17 05:30:00,1.8135,0.0,1.8135,0.053500000000000006,0,0.053500000000000006,1.76,0.0,1.76,1.8435000000000001,0.0,1.8435000000000001,0.053500000000000006,0,0.053500000000000006,1.79,0.0,1.79
2019-04-17 06:00:00,1.874,-0.44,1.9249612983,0.094,0,0.094,1.78,-0.44,1.8335757415,1.964,0.46,2.0171504654,0.094,0,0.094,1.87,0.46,1.9257466085
2019-04-17 06:30:00,2.0865,-0.32,2.1108960775,0.0665,0,0.0665,2.02,-0.32,2.0451894778,2.1365,0.35000000000000003,2.1649785796,0.0665,0,0.0665,2.07,0.35000000000000003,2.0993808611
2019-04-17 07:00:00,2.332,0.24,2.3443173847,0.052000000000000005,0,0.052000000000000005,2.2800000000000002,0.24,2.2925967809,2.352,0.24,2.3642131884,0.052000000000000005,0,0.052000000000000005,2.3,0.24,2.3124878378
2019-04-17 07:30:00,2.439,-0.34,2.4625842118,0.069,0,0.069,2.37,-0.34,2.3942639788,2.509,0.52,2.5623194571,0.069,0,0.069,2.44,0.52,2.4947945807
2019-04-17 08:00:00,2.5805,0.04,2.5808099988,0.1105,0,0.1105,2.47,0.04,2.4703238654,2.6205,0.30000000000000004,2.6376163955000003,0.1105,0,0.1105,2.51,0.30000000000000004,2.5278647116
2019-04-17 08:30:00,2.565,0.18,2.5713080329,0.185,0,0.185,2.38,0.18,2.3867970169,2.5949999999999998,0.26,2.607992523,0.185,0,0.185,2.41,0.26,2.4239843234
2019-04-17 09:00:00,2.625,0.27,2.638849181,0.265,0,0.265,2.36,0.27,2.375394704,2.665,0.28,2.6796688228,0.265,0,0.265,2.4,0.28,2.4162781297
2019-04-17 09:30:00,2.5495,0.27,2.5637570575,0.3195,0,0.3195,2.23,0.27,2.2462858233,2.5795,0.27,2.5935921518000002,0.3195,0,0.3195,2.26,0.27,2.2760711764
2019-04-17 10:00:00,2.4085,0.26,2.4224929824,0.4585,0,0.4585,1.9500000000000002,0.26,1.9672569736,2.4485,0.28,2.4644578004,0.4585,0,0.4585,1.99,0.28,2.0096019506
2019-04-17 10:30:00,2.3605,0.26,2.3747758315,0.4405,0,0.4405,1.92,0.26,1.9375241934,2.4105,0.33,2.4329838162,0.4405,0,0.4405,1.97,0.33,1.9974483723
2019-04-17 11:00:00,2.268,0.34,2.2933434108,0.638,0,0.638,1.63,0.34,1.6650825805,2.308,0.31,2.3287258319,0.638,0,0.638,1.67,0.31,1.6985287751
2019-04-17 11:30:00,2.091,0.34,2.1184619421,0.771,0,0.771,1.32,0.34,1.3630847369,2.1310000000000002,0.31,2.1534300546,0.771,0,0.771,1.3599999999999999,0.31,1.3948835077
2019-04-17 12:00:00,1.9985,0.34,2.0272153931,0.9485,0,0.9485,1.05,0.34,1.103675677,2.0285,0.33,2.0551672073,0.9485,0,0.9485,1.08,0.33,1.1292918135
2019-04-17 12:30:00,1.924,0.30000000000000004,1.9472483149,1.004,0,1.004,0.92,0.30000000000000004,0.9676776323,1.9540000000000002,0.29,1.9754027437000001,1.004,0,1.004,0.9500000000000001,0.29,0.9932774033
2019-04-17 13:00:00,1.863,0.19,1.8726636110000001,1.093,0,1.093,0.77,0.19,0.7930952024,1.923,0.46,1.9772528923000001,1.093,0,1.093,0.8300000000000001,0.46,0.9489467846
2019-04-17 13:30:00,1.839,0.35000000000000003,1.8720098825,1.119,0,1.119,0.72,0.35000000000000003,0.8005623024,1.879,0.33,1.9077581084,1.119,0,1.119,0.76,0.33,0.8285529555000001
2019-04-17 14:00:00,1.7469999999999999,0.35000000000000003,1.7817151849,1.147,0,1.147,0.6000000000000001,0.35000000000000003,0.6946221995,1.7770000000000001,0.33,1.8073818080000001,1.147,0,1.147,0.63,0.33,0.7111961755
2019-04-17 14:30:00,1.6695,0.32,1.6998912465,1.0695000000000001,0,1.0695000000000001,0.6000000000000001,0.32,0.68,1.6995,0.31,1.7275416782000002,1.0695000000000001,0,1.0695000000000001,0.63,0.31,0.7021395873
2019-04-17 15:00:00,1.686,0.32,1.7160990647,0.966,0,0.966,0.72,0.32,0.7879086241000001,1.716,0.30000000000000004,1.7420264062,0.966,0,0.966,0.75,0.30000000000000004,0.8077747211
2019-04-17 15:30:00,1.737,0.29,1.7610420211000002,0.857,0,0.857,0.88,0.29,0.9265527508,1.767,0.28,1.7890469530000002,0.857,0,0.857,0.91,0.28,0.9521029356
2019-04-17 16:00:00,1.6545,0.28,1.6780257,0.8945000000000001,0,0.8945000000000001,0.76,0.28,0.8099382693,1.6945000000000001,0.26,1.7143308461,0.8945000000000001,0,0.8945000000000001,0.8,0.26,0.8411896338
2019-04-17 16:30:00,1.8345,0.26,1.8528330335,0.7545000000000001,0,0.7545000000000001,1.08,0.26,1.1108555262,1.8745,0.24,1.8898016430000002,0.7545000000000001,0,0.7545000000000001,1.12,0.24,1.1454256851
2019-04-17 17:00:00,2.0995,0.17,2.1063713467,0.3895,0,0.3895,1.71,0.17,1.7184295156,2.1295,0.18,2.1370938795,0.3895,0,0.3895,1.74,0.18,1.7492855685
2019-04-17 17:30:00,2.0685000000000002,0.0,2.0685000000000002,0.42850000000000005,0,0.42850000000000005,1.6400000000000001,0.0,1.6400000000000001,2.0985,0.16,2.1045907559,0.42850000000000005,0,0.42850000000000005,1.67,0.16,1.677647162
2019-04-17 18:00:00,2.089,-0.35000000000000003,2.1181173244,0.40900000000000003,0,0.40900000000000003,1.6800000000000002,-0.35000000000000003,1.7160710941000001,2.1390000000000002,0.55,2.2085789549,0.40900000000000003,0,0.40900000000000003,1.73,0.55,1.8153236626
2019-04-17 18:30:00,2.1755,-0.33,2.2003863865,0.3055,0,0.3055,1.87,-0.33,1.8988944152,2.2355,0.54,2.2997956974,0.3055,0,0.3055,1.9300000000000002,0.54,2.0041207548
2019-04-17 19:00:00,2.2535,-0.39,2.2869985243,0.1835,0,0.1835,2.07,-0.39,2.1064187618,2.3235,0.54,2.3854249621,0.1835,0,0.1835,2.14,0.54,2.2070795183
2019-04-17 19:30:00,2.282,0.0,2.282,0.152,0,0.152,2.13,0.0,2.13,2.312,0.15,2.3168608072,0.152,0,0.152,2.16,0.15,2.1652020691000002
2019-04-17 20:00:00,2.277,0.0,2.277,0.147,0,0.147,2.13,0.0,2.13,2.307,0.0,2.307,0.147,0,0.147,2.16,0.0,2.16
2019-04-17 20:30:00,2.315,0.0,2.315,0.135,0,0.135,2.18,0.0,2.18,2.345,0.0,2.345,0.135,0,0.135,2.21,0.0,2.21
2019-04-17 21:00:00,2.2615,0.0,2.2615,0.14150000000000001,0,0.14150000000000001,2.12,0.0,2.12,2.3015,0.0,2.3015,0.14150000000000001,0,0.14150000000000001,2.16,0.0,2.16
2019-04-17 21:30:00,2.0965,-0.45,2.1442509764,0.1665,0,0.1665,1.9300000000000002,-0.45,1.9817668884000001,2.1765,0.46,2.2245791175,0.1665,0,0.1665,2.01,0.46,2.0619650821
2019-04-17 22:00:00,1.9405000000000001,-0.45,1.9919940386000001,0.1505,0,0.1505,1.79,-0.45,1.8456977001000001,2.0105,0.45,2.0602451917,0.1505,0,0.1505,1.8599999999999999,0.45,1.9136614121000002
2019-04-17 22:30:00,1.862,0.0,1.862,0.14200000000000002,0,0.14200000000000002,1.72,0.0,1.72,1.892,0.0,1.892,0.14200000000000002,0,0.14200000000000002,1.75,0.0,1.75
2019-04-17 23:00:00,1.7695,0.0,1.7695,0.1395,0,0.1395,1.63,0.0,1.63,1.7995,0.0,1.7995,0.1395,0,0.1395,1.6600000000000001,0.0,1.6600000000000001
2019-04-17 23:30:00,1.6225,-0.47000000000000003,1.6892028445,0.1625,0,0.1625,1.46,-0.47000000000000003,1.533786165,1.6625,0.45,1.7223258257,0.1625,0,0.1625,1.5,0.45,1.5660459762999999
2019-04-18 00:00:00,1.5434999999999999,0.0,1.5434999999999999,0.1935,0,0.1935,1.35,0.0,1.35,1.5835,0.0,1.5835,0.1935,0,0.1935,1.3900000000000001,0.0,1.3900000000000001
2019-04-18 00:30:00,1.5975000000000001,0.0,1.5975000000000001,0.20750000000000002,0,0.20750000000000002,1.3900000000000001,0.0,1.3900000000000001,1.6375000000000002,0.0,1.6375000000000002,0.20750000000000002,0,0.20750000000000002,1.43,0.0,1.43
2019-04-18 01:00:00,1.588,0.0,1.588,0.23800000000000002,0,0.23800000000000002,1.35,0.0,1.35,1.6179999999999999,0.0,1.6179999999999999,0.23800000000000002,0,0.23800000000000002,1.38,0.0,1.38
2019-04-18 01:30:00,1.8645,-0.47000000000000003,1.9228261102,0.2545,0,0.2545,1.6099999999999999,-0.47000000000000003,1.6772000477,1.9045,0.43,1.9524395637,0.2545,0,0.2545,1.65,0.43,1.7051099671
2019-04-18 02:00:00,1.9815,0.0,1.9815,0.24150000000000002,0,0.24150000000000002,1.74,0.0,1.74,2.0115,0.0,2.0115,0.24150000000000002,0,0.24150000000000002,1.77,0.0,1.77
2019-04-18 02:30:00,2.0375,0.0,2.0375,0.20750000000000002,0,0.20750000000000002,1.83,0.0,1.83,2.0675,0.0,2.0675,0.20750000000000002,0,0.20750000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-04-18 03:00:00,1.916,0.0,1.916,0.156,0,0.156,1.76,0.0,1.76,1.956,0.0,1.956,0.156,0,0.156,1.8,0.0,1.8
2019-04-18 03:30:00,1.8295,0.0,1.8295,0.1395,0,0.1395,1.69,0.0,1.69,1.8695,0.0,1.8695,0.1395,0,0.1395,1.73,0.0,1.73
2019-04-18 04:00:00,1.8545,0.0,1.8545,0.1145,0,0.1145,1.74,0.0,1.74,1.8945,0.0,1.8945,0.1145,0,0.1145,1.78,0.0,1.78
2019-04-18 04:30:00,1.807,0.0,1.807,0.067,0,0.067,1.74,0.0,1.74,1.847,0.0,1.847,0.067,0,0.067,1.78,0.0,1.78
2019-04-18 05:00:00,1.7445,-0.47000000000000003,1.8067042508000002,0.0545,0,0.0545,1.69,-0.47000000000000003,1.7541379649,1.7845,0.45,1.8403641623,0.0545,0,0.0545,1.73,0.45,1.7875681805
2019-04-18 05:30:00,1.6905000000000001,0.0,1.6905000000000001,0.07050000000000001,0,0.07050000000000001,1.62,0.0,1.62,1.7305000000000001,0.0,1.7305000000000001,0.07050000000000001,0,0.07050000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-04-18 06:00:00,1.8050000000000002,-0.43,1.8555120587,0.135,0,0.135,1.67,-0.43,1.7244709334000001,1.845,0.46,1.9014796870000001,0.135,0,0.135,1.71,0.46,1.7707907837999999
2019-04-18 06:30:00,2.0225,-0.04,2.0228955114,0.1625,0,0.1625,1.8599999999999999,-0.04,1.8604300578,2.0625,0.24,2.0764166851,0.1625,0,0.1625,1.9,0.24,1.9150979087
2019-04-18 07:00:00,2.1885,0.21,2.1985523078,0.20850000000000002,0,0.20850000000000002,1.98,0.21,1.9911052207000002,2.2185,0.21,2.228416983,0.20850000000000002,0,0.20850000000000002,2.01,0.21,2.0209403752
2019-04-18 07:30:00,2.3305,0.21,2.3399423604000003,0.2305,0,0.2305,2.1,0.21,2.1104738804,2.3605,0.21,2.3698228309,0.2305,0,0.2305,2.13,0.21,2.1403270778
2019-04-18 08:00:00,2.408,0.28,2.4242244121,0.258,0,0.258,2.15,0.28,2.1681558985000002,2.438,0.23,2.4488250244,0.258,0,0.258,2.18,0.23,2.1920994503
2019-04-18 08:30:00,2.497,0.33,2.5187117739,0.297,0,0.297,2.2,0.33,2.2246123258,2.527,0.28,2.5424651423,0.297,0,0.297,2.23,0.28,2.2475097330000002
2019-04-18 09:00:00,2.367,0.33,2.3898930938,0.47700000000000004,0,0.47700000000000004,1.8900000000000001,0.33,1.9185932346,2.407,0.30000000000000004,2.425623425,0.47700000000000004,0,0.47700000000000004,1.9300000000000002,0.30000000000000004,1.9531768993
2019-04-18 09:30:00,2.307,0.35000000000000003,2.3333985943,0.647,0,0.647,1.6600000000000001,0.35000000000000003,1.6964963896,2.337,0.32,2.3588066898,0.647,0,0.647,1.69,0.32,1.7200290695
2019-04-18 10:00:00,2.192,0.35000000000000003,2.2197666544,0.672,0,0.672,1.52,0.35000000000000003,1.5597756248999999,2.232,0.32,2.2548223877,0.672,0,0.672,1.56,0.32,1.592482339
2019-04-18 10:30:00,2.257,0.35000000000000003,2.2839765761,0.557,0,0.557,1.7000000000000002,0.35000000000000003,1.7356554958000001,2.287,0.32,2.3092788918,0.557,0,0.557,1.73,0.32,1.7593464696
2019-04-18 11:00:00,2.167,0.33,2.1919828923,0.667,0,0.667,1.5,0.33,1.5358710883,2.207,0.33,2.2315351218,0.667,0,0.667,1.54,0.33,1.574960317
2019-04-18 11:30:00,2.0375,0.35000000000000003,2.0673427993,0.8875000000000001,0,0.8875000000000001,1.15,0.35000000000000003,1.202081528,2.0775,0.33,2.1035461131,0.8875000000000001,0,0.8875000000000001,1.19,0.33,1.2349089035
2019-04-18 12:00:00,1.9225,0.35000000000000003,1.9540998567,1.0925,0,1.0925,0.8300000000000001,0.35000000000000003,0.9007774420000001,1.9625,0.34,1.9917344828,1.0925,0,1.0925,0.87,0.34,0.9340770846
2019-04-18 12:30:00,1.8325,0.32,1.8602301605,1.1125,0,1.1125,0.72,0.32,0.7879086241000001,1.8725,0.31,1.8979874209,1.1125,0,1.1125,0.76,0.31,0.8207923002
2019-04-18 13:00:00,1.824,0.34,1.8554180122,1.044,0,1.044,0.78,0.34,0.8508818954,1.8639999999999999,0.33,1.8929860010000001,1.044,0,1.044,0.8200000000000001,0.33,0.8839117603000001
2019-04-18 13:30:00,1.7475,0.34,1.7802685892999999,1.0675,0,1.0675,0.68,0.34,0.7602631123,1.7875,0.33,1.8177063157000002,1.0675,0,1.0675,0.72,0.33,0.7920227269
2019-04-18 14:00:00,1.714,0.34,1.7473969211,1.104,0,1.104,0.61,0.34,0.6983552105,1.754,0.33,1.7847733749999999,1.104,0,1.104,0.65,0.33,0.7289718787
2019-04-18 14:30:00,1.643,0.36,1.681977705,1.093,0,1.093,0.55,0.36,0.6573431372,1.683,0.35000000000000003,1.7190081443,1.093,0,1.093,0.59,0.35000000000000003,0.6860029154
2019-04-18 15:00:00,1.591,0.32,1.6228619781,1.041,0,1.041,0.55,0.32,0.6363175308,1.631,0.31,1.6601990843999999,1.041,0,1.041,0.59,0.31,0.6664833081
2019-04-18 15:30:00,1.686,0.32,1.7160990647,0.906,0,0.906,0.78,0.32,0.8430895563,1.726,0.30000000000000004,1.7518778496,0.906,0,0.906,0.8200000000000001,0.30000000000000004,0.8731551981000001
2019-04-18 16:00:00,1.7189999999999999,0.32,1.7485310978,0.809,0,0.809,0.91,0.32,0.9646242792,1.759,0.30000000000000004,1.7843993387000001,0.809,0,0.809,0.9500000000000001,0.30000000000000004,0.9962429423
2019-04-18 16:30:00,1.799,0.04,1.7994446365,0.749,0,0.749,1.05,0.04,1.0507616285,1.869,0.44,1.9200940081,0.749,0,0.749,1.12,0.44,1.2033287165
2019-04-18 17:00:00,1.9465,0.24,1.9612399777,0.5865,0,0.5865,1.3599999999999999,0.24,1.3810141201000001,1.9865,0.22,1.9986451036,0.5865,0,0.5865,1.4,0.22,1.417180299
2019-04-18 17:30:00,1.974,0.21,1.9851387861,0.534,0,0.534,1.44,0.21,1.4552319403,2.014,0.19,2.0229424114,0.534,0,0.534,1.48,0.19,1.4921461054
2019-04-18 18:00:00,1.9795,0.19,1.9885975586,0.47950000000000004,0,0.47950000000000004,1.5,0.19,1.5119854497,2.0095,0.19,2.0184623479,0.47950000000000004,0,0.47950000000000004,1.53,0.19,1.5417522499
2019-04-18 18:30:00,2.021,-0.29,2.0417005167,0.35100000000000003,0,0.35100000000000003,1.67,-0.29,1.6949926254,2.081,0.4,2.119094382,0.35100000000000003,0,0.35100000000000003,1.73,0.4,1.7756407294
2019-04-18 19:00:00,2.04,-0.38,2.0750903595,0.21,0,0.21,1.83,-0.38,1.8690371853,2.15,0.53,2.2143622107,0.21,0,0.21,1.94,0.53,2.0110942295
2019-04-18 19:30:00,2.1375,0.0,2.1375,0.1375,0,0.1375,2.0,0.0,2.0,2.1775,0.0,2.1775,0.1375,0,0.1375,2.04,0.0,2.04
2019-04-18 20:00:00,2.1215,-0.45,2.1687005902,0.0915,0,0.0915,2.03,-0.45,2.0792787211,2.2415,0.49,2.294432882,0.0915,0,0.0915,2.15,0.49,2.2051303816
2019-04-18 20:30:00,2.1845,-0.43,2.226418705,0.0645,0,0.0645,2.12,-0.43,2.1631689717,2.2645,0.5,2.3190429599,0.0645,0,0.0645,2.2,0.5,2.2561028345
2019-04-18 21:00:00,2.207,0.0,2.207,0.057,0,0.057,2.15,0.0,2.15,2.247,0.13,2.2507574281,0.057,0,0.057,2.19,0.13,2.1938550545
2019-04-18 21:30:00,2.106,0.0,2.106,0.046,0,0.046,2.06,0.0,2.06,2.146,0.0,2.146,0.046,0,0.046,2.1,0.0,2.1
2019-04-18 22:00:00,1.9385,-0.45,1.9900457909,0.0685,0,0.0685,1.87,-0.45,1.9233824373,1.9885000000000002,0.48,2.0456129277,0.0685,0,0.0685,1.92,0.48,1.9790907003
2019-04-18 22:30:00,1.8075,0.0,1.8075,0.08750000000000001,0,0.08750000000000001,1.72,0.0,1.72,1.8475000000000001,0.0,1.8475000000000001,0.08750000000000001,0,0.08750000000000001,1.76,0.0,1.76
2019-04-18 23:00:00,1.7575,0.0,1.7575,0.0775,0,0.0775,1.6800000000000002,0.0,1.6800000000000002,1.7974999999999999,0.0,1.7974999999999999,0.0775,0,0.0775,1.72,0.0,1.72
2019-04-18 23:30:00,1.6415000000000002,0.0,1.6415000000000002,0.051500000000000004,0,0.051500000000000004,1.5899999999999999,0.0,1.5899999999999999,1.6815,-0.14,1.6873180642999999,0.051500000000000004,0,0.051500000000000004,1.63,-0.14,1.6360012225
2019-04-19 00:00:00,1.506,0.0,1.506,0.016,0,0.016,1.49,0.0,1.49,1.546,-0.14,1.5523259967,0.016,0,0.016,1.53,-0.14,1.5363918771
2019-04-19 00:30:00,1.518,0.0,1.518,0.028,0,0.028,1.49,0.0,1.49,1.558,0.0,1.558,0.028,0,0.028,1.53,0.0,1.53
2019-04-19 01:00:00,1.48,0.0,1.48,0.03,0,0.03,1.45,0.0,1.45,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49
2019-04-19 01:30:00,1.7125,-0.49,1.7812232454,0.0325,0,0.0325,1.6800000000000002,-0.49,1.75,1.7625000000000002,0.41000000000000003,1.809559684,0.0325,0,0.0325,1.73,0.41000000000000003,1.7779201331999999
2019-04-19 02:00:00,1.8575,0.0,1.8575,0.0275,0,0.0275,1.83,0.0,1.83,1.8875000000000002,0.0,1.8875000000000002,0.0275,0,0.0275,1.8599999999999999,0.0,1.8599999999999999
2019-04-19 02:30:00,1.889,-0.5,1.9540524558,0.019,0,0.019,1.87,-0.5,1.9356910911,1.919,0.44,1.9687968407,0.019,0,0.019,1.9,0.44,1.9502820309
2019-04-19 03:00:00,1.7485,-0.48,1.813188421,0.018500000000000003,0,0.018500000000000003,1.73,-0.48,1.7953551181,1.7985,0.44,1.8515405073000002,0.018500000000000003,0,0.018500000000000003,1.78,0.44,1.8335757415
2019-04-19 03:30:00,1.6644999999999999,0.0,1.6644999999999999,0.0145,0,0.0145,1.65,0.0,1.65,1.7045,0.0,1.7045,0.0145,0,0.0145,1.69,0.0,1.69
2019-04-19 04:00:00,1.6720000000000002,0.0,1.6720000000000002,0.022,0,0.022,1.65,0.0,1.65,1.712,0.0,1.712,0.022,0,0.022,1.69,0.0,1.69
2019-04-19 04:30:00,1.6475,0.0,1.6475,0.0275,0,0.0275,1.62,0.0,1.62,1.6875,0.0,1.6875,0.0275,0,0.0275,1.6600000000000001,0.0,1.6600000000000001
2019-04-19 05:00:00,1.6155,0.0,1.6155,0.0155,0,0.0155,1.6,0.0,1.6,1.6455000000000002,0.0,1.6455000000000002,0.0155,0,0.0155,1.63,0.0,1.63
2019-04-19 05:30:00,1.5905,0.0,1.5905,0.0105,0,0.0105,1.58,0.0,1.58,1.6205,0.0,1.6205,0.0105,0,0.0105,1.6099999999999999,0.0,1.6099999999999999
2019-04-19 06:00:00,1.657,0.0,1.657,0.007,0,0.007,1.65,0.0,1.65,1.687,0.0,1.687,0.007,0,0.007,1.6800000000000002,0.0,1.6800000000000002
2019-04-19 06:30:00,1.6945000000000001,-0.44,1.7506942194000001,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.44,1.7463390278,1.7745000000000002,0.46,1.8331530896000001,0.0045000000000000005,0,0.0045000000000000005,1.77,0.46,1.8287974191
2019-04-19 07:00:00,1.8775,0.0,1.8775,0.0175,0,0.0175,1.8599999999999999,0.0,1.8599999999999999,1.9175,0.0,1.9175,0.0175,0,0.0175,1.9,0.0,1.9
2019-04-19 07:30:00,1.9929999999999999,0.0,1.9929999999999999,0.053,0,0.053,1.94,0.0,1.94,2.033,0.0,2.033,0.053,0,0.053,1.98,0.0,1.98
2019-04-19 08:00:00,2.053,0.0,2.053,0.113,0,0.113,1.94,0.0,1.94,2.093,0.13,2.0970333808,0.113,0,0.113,1.98,0.13,1.9842630874
2019-04-19 08:30:00,2.096,0.15,2.1013605117,0.216,0,0.216,1.88,0.15,1.8859745491000002,2.126,0.18,2.1336063366999998,0.216,0,0.216,1.9100000000000001,0.18,1.9184629264000002
2019-04-19 09:00:00,2.004,0.18,2.0120675933,0.334,0,0.334,1.67,0.18,1.6796725871,2.034,0.18,2.0419490689,0.334,0,0.334,1.7000000000000002,0.18,1.7095028517
2019-04-19 09:30:00,2.024,0.18,2.0319881889,0.304,0,0.304,1.72,0.18,1.7293929571,2.054,0.18,2.061871965,0.304,0,0.304,1.75,0.18,1.7592327873
2019-04-19 10:00:00,1.9495,0.22,1.9618741677,0.34950000000000003,0,0.34950000000000003,1.6,0.22,1.6150541787,1.9895,0.2,1.9995275067,0.34950000000000003,0,0.34950000000000003,1.6400000000000001,0.2,1.6521501142
2019-04-19 10:30:00,1.9100000000000001,0.22,1.9226284092,0.5700000000000001,0,0.5700000000000001,1.34,0.22,1.3579396156999999,1.9500000000000002,0.2,1.9602295784,0.5700000000000001,0,0.5700000000000001,1.38,0.2,1.3944174410999999
2019-04-19 11:00:00,1.7345000000000002,0.21,1.7471663487,0.6945,0,0.6945,1.04,0.21,1.0609901036,1.7745000000000002,0.2,1.7857352127000001,0.6945,0,0.6945,1.08,0.2,1.0983624174
2019-04-19 11:30:00,1.6795,0.21,1.6925779893000001,0.6595000000000001,0,0.6595000000000001,1.02,0.21,1.0413932975,1.7195,0.2,1.7310922130000002,0.6595000000000001,0,0.6595000000000001,1.06,0.2,1.0787029248
2019-04-19 12:00:00,1.6095000000000002,0.19,1.6206758621000001,0.7595000000000001,0,0.7595000000000001,0.85,0.19,0.8709764635,1.6495000000000002,0.17,1.6582370910000002,0.7595000000000001,0,0.7595000000000001,0.89,0.17,0.9060905032000001
2019-04-19 12:30:00,1.516,0.19,1.5278599412,0.836,0,0.836,0.68,0.19,0.7060453243,1.556,0.17,1.565259084,0.836,0,0.836,0.72,0.17,0.7397972695
2019-04-19 13:00:00,1.418,0.17,1.4281540533000001,0.898,0,0.898,0.52,0.17,0.5470831747,1.458,0.17,1.4678773791,0.898,0,0.898,0.56,0.17,0.5852349955
2019-04-19 13:30:00,1.351,0.17,1.3616537739,0.881,0,0.881,0.47000000000000003,0.17,0.49979996,1.381,0.17,1.3914240906,0.881,0,0.881,0.5,0.17,0.5281098371
2019-04-19 14:00:00,1.2795,0.17,1.2907440684,0.8595,0,0.8595,0.42,0.17,0.45310043040000003,1.3195000000000001,0.15,1.3279985881,0.8595,0,0.8595,0.46,0.15,0.4838388161
2019-04-19 14:30:00,1.27,0.19,1.2841339494000001,0.8,0,0.8,0.47000000000000003,0.19,0.5069516742,1.3,0.17,1.3110682667,0.8,0,0.8,0.5,0.17,0.5281098371
2019-04-19 15:00:00,1.212,0.19,1.2268023476,0.782,0,0.782,0.43,0.19,0.4701063709,1.242,0.17,1.2535804721,0.782,0,0.782,0.46,0.17,0.4904079934
2019-04-19 15:30:00,1.214,-0.09,1.2173315078,0.734,0,0.734,0.48,-0.09,0.4883646179,1.284,0.38,1.3390504098,0.734,0,0.734,0.55,0.38,0.6685057965
2019-04-19 16:00:00,1.2885,-0.33,1.3300873092,0.6485000000000001,0,0.6485000000000001,0.64,-0.33,0.7200694411,1.3985,0.58,1.5140020641,0.6485000000000001,0,0.6485000000000001,0.75,0.58,0.9481033699
2019-04-19 16:30:00,1.3835,-0.32,1.4200254399,0.6035,0,0.6035,0.78,-0.32,0.8430895563,1.4835,0.53,1.5753324252,0.6035,0,0.6035,0.88,0.53,1.0272779565
2019-04-19 17:00:00,1.5779999999999998,0.16,1.5860907919,0.498,0,0.498,1.08,0.16,1.0917875251,1.608,0.16,1.615940593,0.498,0,0.498,1.11,0.16,1.1214722466
2019-04-19 17:30:00,1.7365,-0.36,1.7734238777,0.34650000000000003,0,0.34650000000000003,1.3900000000000001,-0.36,1.4358621104,1.8165,0.49,1.8814282474000001,0.34650000000000003,0,0.34650000000000003,1.47,0.49,1.5495160535
2019-04-19 18:00:00,1.8835000000000002,-0.37,1.9194979161,0.2635,0,0.2635,1.62,-0.37,1.6617159805,1.9335,0.49,1.9946233354,0.2635,0,0.2635,1.67,0.49,1.7404022524
2019-04-19 18:30:00,1.9945,-0.36,2.0267289533,0.1245,0,0.1245,1.87,-0.36,1.904337155,2.0945,0.55,2.1655092357,0.1245,0,0.1245,1.97,0.55,2.0453361582
2019-04-19 19:00:00,2.0285,-0.4,2.0675619096,0.0585,0,0.0585,1.97,-0.4,2.0101989951,2.1185,0.55,2.1887307395,0.0585,0,0.0585,2.06,0.55,2.1321585307
2019-04-19 19:30:00,2.0185,0.0,2.0185,0.0485,0,0.0485,1.97,0.0,1.97,2.0585,0.13,2.062600846,0.0485,0,0.0485,2.01,0.13,2.0141995929
2019-04-19 20:00:00,2.0,0.0,2.0,0.02,0,0.02,1.98,0.0,1.98,2.04,0.0,2.04,0.02,0,0.02,2.02,0.0,2.02
2019-04-19 20:30:00,2.071,0.0,2.071,0.001,0,0.001,2.07,0.0,2.07,2.101,0.0,2.101,0.001,0,0.001,2.1,0.0,2.1
2019-04-19 21:00:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1
2019-04-19 21:30:00,1.9925000000000002,0.0,1.9925000000000002,0.0125,0,0.0125,1.98,0.0,1.98,2.0325,0.0,2.0325,0.0125,0,0.0125,2.02,0.0,2.02
2019-04-19 22:00:00,1.9205,0.0,1.9205,0.0105,0,0.0105,1.9100000000000001,0.0,1.9100000000000001,1.9505,0.0,1.9505,0.0105,0,0.0105,1.94,0.0,1.94
2019-04-19 22:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-04-19 23:00:00,1.6800000000000002,-0.48,1.7472263734,0.0,0,0.0,1.6800000000000002,-0.48,1.7472263734,1.76,0.43,1.8117670932,0.0,0,0.0,1.76,0.43,1.8117670932
2019-04-19 23:30:00,1.54,-0.5,1.6191355718,0.0,0,0.0,1.54,-0.5,1.6191355718,1.65,0.42,1.7026156347999999,0.0,0,0.0,1.65,0.42,1.7026156347999999
2019-04-20 00:00:00,1.44,-0.47000000000000003,1.5147607072,0.0,0,0.0,1.44,-0.47000000000000003,1.5147607072,1.54,0.44,1.6016241756,0.0,0,0.0,1.54,0.44,1.6016241756
2019-04-21 00:30:00,1.38,-0.48,1.4610954794,0.0,0,0.0,1.38,-0.48,1.4610954794,1.47,0.43,1.5316004700999999,0.0,0,0.0,1.47,0.43,1.5316004700999999
2019-04-21 01:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-04-21 01:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-21 02:00:00,1.5899999999999999,-0.5,1.6667633305,0.0,0,0.0,1.5899999999999999,-0.5,1.6667633305,1.67,0.41000000000000003,1.7195929750999999,0.0,0,0.0,1.67,0.41000000000000003,1.7195929750999999
2019-04-21 02:30:00,1.5899999999999999,-0.5,1.6667633305,0.0,0,0.0,1.5899999999999999,-0.5,1.6667633305,1.7000000000000002,0.42,1.7511139312,0.0,0,0.0,1.7000000000000002,0.42,1.7511139312
2019-04-21 03:00:00,1.5,-0.5,1.5811388301,0.0,0,0.0,1.5,-0.5,1.5811388301,1.56,0.42,1.6155494421,0.0,0,0.0,1.56,0.42,1.6155494421
2019-04-21 03:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423
2019-04-21 04:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-21 04:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-04-21 05:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-04-21 05:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-04-21 06:00:00,1.37,-0.48,1.4516542288,0.0,0,0.0,1.37,-0.48,1.4516542288,1.43,0.42,1.4904026302,0.0,0,0.0,1.43,0.42,1.4904026302
