Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-21 06:30:00,1.371,-0.47000000000000003,1.4493243253,0.001,0,0.001,1.37,-0.47000000000000003,1.4483784036,1.4809999999999999,0.43,1.5421611459,0.001,0,0.001,1.48,0.43,1.5412008305
2019-04-21 07:00:00,1.4635,-0.47000000000000003,1.537118164,0.0235,0,0.0235,1.44,-0.47000000000000003,1.5147607072,1.5235,0.43,1.5830199778,0.0235,0,0.0235,1.5,0.43,1.560416611
2019-04-21 07:30:00,1.5535,0.0,1.5535,0.07350000000000001,0,0.07350000000000001,1.48,0.0,1.48,1.5735000000000001,0.0,1.5735000000000001,0.07350000000000001,0,0.07350000000000001,1.5,0.0,1.5
2019-04-21 08:00:00,1.634,0.0,1.634,0.14400000000000002,0,0.14400000000000002,1.49,0.0,1.49,1.674,0.0,1.674,0.14400000000000002,0,0.14400000000000002,1.53,0.0,1.53
2019-04-21 08:30:00,1.677,0.0,1.677,0.257,0,0.257,1.42,0.0,1.42,1.717,0.0,1.717,0.257,0,0.257,1.46,0.0,1.46
2019-04-21 09:00:00,1.695,0.0,1.695,0.355,0,0.355,1.34,0.0,1.34,1.7349999999999999,0.14,1.7406392504000001,0.355,0,0.355,1.38,0.14,1.3870832708
2019-04-21 09:30:00,1.7055,0.15,1.712083599,0.4655,0,0.4655,1.24,0.15,1.2490396311,1.7355,0.15,1.7419702208,0.4655,0,0.4655,1.27,0.15,1.2788275881
2019-04-21 10:00:00,1.6465,0.16,1.6542557994,0.5765,0,0.5765,1.07,0.16,1.081896483,1.6764999999999999,0.15,1.6831970324,0.5765,0,0.5765,1.1,0.15,1.1101801656
2019-04-21 10:30:00,1.591,0.19,1.6023049023,0.6910000000000001,0,0.6910000000000001,0.9,0.19,0.9198369421,1.631,0.17,1.6398356625,0.6910000000000001,0,0.6910000000000001,0.9400000000000001,0.17,0.9552486587000001
2019-04-21 11:00:00,1.5075,0.19,1.5194262898000002,0.7775000000000001,0,0.7775000000000001,0.73,0.19,0.7543208866000001,1.5474999999999999,0.17,1.5568096382999999,0.7775000000000001,0,0.7775000000000001,0.77,0.17,0.7885429601
2019-04-21 11:30:00,1.3685,0.17,1.3790185822,0.8285,0,0.8285,0.54,0.17,0.5661271942,1.4085,0.15,1.4164647013,0.8285,0,0.8285,0.58,0.15,0.599082632
2019-04-21 12:00:00,1.316,0.17,1.3269348138,0.876,0,0.876,0.44,0.17,0.4716990566,1.346,0.14,1.353261246,0.876,0,0.876,0.47000000000000003,0.14,0.4904079934
2019-04-21 12:30:00,1.274,0.17,1.2852921847,0.884,0,0.884,0.39,0.17,0.4254409477,1.314,0.15,1.3225339315,0.884,0,0.884,0.43,0.15,0.4554119015
2019-04-21 13:00:00,1.2015,0.17,1.213467037,0.9415,0,0.9415,0.26,0.17,0.3106444913,1.2415,0.15,1.2505287882,0.9415,0,0.9415,0.30000000000000004,0.15,0.3354101966
2019-04-21 13:30:00,1.1545,0.17,1.1669491206,0.9745,0,0.9745,0.18,0.17,0.2475883681,1.1844999999999999,0.15,1.193959903,0.9745,0,0.9745,0.21,0.15,0.25806975800000004
2019-04-21 14:00:00,1.113,0.15,1.1230623313,0.973,0,0.973,0.14,0.15,0.2051828453,1.123,0.14,1.1316929796,0.973,0,0.973,0.15,0.14,0.2051828453
2019-04-21 14:30:00,1.1045,0.15,1.1146390671,0.9645,0,0.9645,0.14,0.15,0.2051828453,1.1145,0.14,1.1232587636,0.9645,0,0.9645,0.15,0.14,0.2051828453
2019-04-21 15:00:00,1.0785,0.15,1.0888811919,0.9385,0,0.9385,0.14,0.15,0.2051828453,1.0885,0.14,1.0974662865,0.9385,0,0.9385,0.15,0.14,0.2051828453
2019-04-21 15:30:00,1.0755,0.15,1.085909872,0.8655,0,0.8655,0.21,0.15,0.25806975800000004,1.1155,0.14,1.1242509729,0.8655,0,0.8655,0.25,0.14,0.2865309756
2019-04-21 16:00:00,1.171,0.15,1.1805680836,0.801,0,0.801,0.37,0.15,0.3992492956,1.211,0.14,1.2190656257999999,0.801,0,0.801,0.41000000000000003,0.14,0.4332435804
2019-04-21 16:30:00,1.2429999999999999,0.15,1.2520179711,0.7030000000000001,0,0.7030000000000001,0.54,0.15,0.5604462508,1.283,0.14,1.2906157445,0.7030000000000001,0,0.7030000000000001,0.58,0.14,0.5966573556
2019-04-21 17:00:00,1.4165,0.17,1.4266647294,0.5965,0,0.5965,0.8200000000000001,0.17,0.8374365648000001,1.4565000000000001,0.16,1.4652618367,0.5965,0,0.5965,0.86,0.16,0.8747571091
2019-04-21 17:30:00,1.5325,0.16,1.5408297278,0.48250000000000004,0,0.48250000000000004,1.05,0.16,1.0621205205,1.5625,0.16,1.570670637,0.48250000000000004,0,0.48250000000000004,1.08,0.16,1.0917875251
2019-04-21 18:00:00,1.659,0.19,1.6698446035,0.34900000000000003,0,0.34900000000000003,1.31,0.19,1.3237069162,1.689,0.16,1.6965615226000001,0.34900000000000003,0,0.34900000000000003,1.34,0.16,1.3495184326
2019-04-21 18:30:00,1.6800000000000002,-0.41000000000000003,1.7293062193000002,0.22,0,0.22,1.46,-0.41000000000000003,1.5164761785,1.74,0.5,1.8104143172,0.22,0,0.22,1.52,0.5,1.6001249951
2019-04-21 19:00:00,1.675,-0.43,1.7293134476,0.115,0,0.115,1.56,-0.43,1.6181779877,1.7650000000000001,0.5,1.8344549599,0.115,0,0.115,1.65,0.5,1.724093965
2019-04-21 19:30:00,1.7895,0.0,1.7895,0.0495,0,0.0495,1.74,0.0,1.74,1.8195000000000001,0.0,1.8195000000000001,0.0495,0,0.0495,1.77,0.0,1.77
2019-04-21 20:00:00,1.799,0.0,1.799,0.019,0,0.019,1.78,0.0,1.78,1.8290000000000002,0.0,1.8290000000000002,0.019,0,0.019,1.81,0.0,1.81
2019-04-21 20:30:00,1.7970000000000002,0.0,1.7970000000000002,0.007,0,0.007,1.79,0.0,1.79,1.837,0.0,1.837,0.007,0,0.007,1.83,0.0,1.83
2019-04-21 21:00:00,1.855,0.0,1.855,0.005,0,0.005,1.85,0.0,1.85,1.885,0.0,1.885,0.005,0,0.005,1.88,0.0,1.88
2019-04-21 21:30:00,1.8525,0.0,1.8525,0.0025,0,0.0025,1.85,0.0,1.85,1.8825,0.0,1.8825,0.0025,0,0.0025,1.88,0.0,1.88
2019-04-21 22:00:00,1.7189999999999999,0.0,1.7189999999999999,0.009000000000000001,0,0.009000000000000001,1.71,0.0,1.71,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75
2019-04-21 22:30:00,1.6485,0.0,1.6485,0.0085,0,0.0085,1.6400000000000001,0.0,1.6400000000000001,1.6885,-0.14,1.6942940270000002,0.0085,0,0.0085,1.6800000000000002,-0.14,1.685823241
2019-04-21 23:00:00,1.57,0.0,1.57,0.01,0,0.01,1.56,0.0,1.56,1.6099999999999999,0.0,1.6099999999999999,0.01,0,0.01,1.6,0.0,1.6
2019-04-21 23:30:00,1.4905,0.0,1.4905,0.0105,0,0.0105,1.48,0.0,1.48,1.5305,0.0,1.5305,0.0105,0,0.0105,1.52,0.0,1.52
2019-04-22 00:00:00,1.347,-0.5,1.4368051364,0.007,0,0.007,1.34,-0.5,1.4302447343,1.407,0.43,1.4712406329,0.007,0,0.007,1.4,0.43,1.4645477118
2019-04-22 00:30:00,1.3519999999999999,0.0,1.3519999999999999,0.032,0,0.032,1.32,0.0,1.32,1.392,0.0,1.392,0.032,0,0.032,1.3599999999999999,0.0,1.3599999999999999
2019-04-22 01:00:00,1.3094999999999999,0.0,1.3094999999999999,0.029500000000000002,0,0.029500000000000002,1.28,0.0,1.28,1.3495,0.0,1.3495,0.029500000000000002,0,0.029500000000000002,1.32,0.0,1.32
2019-04-22 01:30:00,1.4555,-0.48,1.532605706,0.0555,0,0.0555,1.4,-0.48,1.48,1.5554999999999999,0.43,1.6138402182,0.0555,0,0.0555,1.5,0.43,1.560416611
2019-04-22 02:00:00,1.4929999999999999,-0.48,1.5682630519,0.123,0,0.123,1.37,-0.48,1.4516542288,1.603,0.43,1.659671353,0.123,0,0.123,1.48,0.43,1.5412008305
2019-04-22 02:30:00,1.4755,-0.48,1.5516121455,0.1655,0,0.1655,1.31,-0.48,1.3951702405,1.5855000000000001,0.43,1.6427751672,0.1655,0,0.1655,1.42,0.43,1.4836778626
2019-04-22 03:00:00,1.431,0.0,1.431,0.171,0,0.171,1.26,0.0,1.26,1.471,0.0,1.471,0.171,0,0.171,1.3,0.0,1.3
2019-04-22 03:30:00,1.3365,0.0,1.3365,0.1665,0,0.1665,1.17,0.0,1.17,1.3765,0.0,1.3765,0.1665,0,0.1665,1.21,0.0,1.21
2019-04-22 04:00:00,1.3385,-0.47000000000000003,1.4186198398,0.17850000000000002,0,0.17850000000000002,1.16,-0.47000000000000003,1.2515989773,1.3885,0.43,1.4535584784,0.17850000000000002,0,0.17850000000000002,1.21,0.43,1.2841339494000001
2019-04-22 04:30:00,1.28,-0.47000000000000003,1.3635615131,0.22,0,0.22,1.06,-0.47000000000000003,1.1595257651,1.3900000000000001,0.43,1.4549914089,0.22,0,0.22,1.17,0.43,1.2465151423
2019-04-22 05:00:00,1.2895,-0.47000000000000003,1.3724832422,0.2295,0,0.2295,1.06,-0.47000000000000003,1.1595257651,1.3895,0.43,1.4545137504,0.2295,0,0.2295,1.16,0.43,1.2371337842
2019-04-22 05:30:00,1.2705,-0.44,1.3445334693,0.2305,0,0.2305,1.04,-0.44,1.1292475371,1.3905,0.46,1.4646126621,0.2305,0,0.2305,1.16,0.46,1.2478781992
2019-04-22 06:00:00,1.4,-0.44,1.4675149062,0.24,0,0.24,1.16,-0.44,1.2406449935000001,1.44,0.46,1.5116877985000001,0.24,0,0.24,1.2,0.46,1.2851459061
2019-04-22 06:30:00,1.5125000000000002,0.0,1.5125000000000002,0.2225,0,0.2225,1.29,0.0,1.29,1.5425,0.0,1.5425,0.2225,0,0.2225,1.32,0.0,1.32
2019-04-22 07:00:00,1.554,0.0,1.554,0.214,0,0.214,1.34,0.0,1.34,1.5939999999999999,0.0,1.5939999999999999,0.214,0,0.214,1.38,0.0,1.38
2019-04-22 07:30:00,1.6095000000000002,0.0,1.6095000000000002,0.20950000000000002,0,0.20950000000000002,1.4,0.0,1.4,1.6495000000000002,0.0,1.6495000000000002,0.20950000000000002,0,0.20950000000000002,1.44,0.0,1.44
2019-04-22 08:00:00,1.6615,0.0,1.6615,0.29150000000000004,0,0.29150000000000004,1.37,0.0,1.37,1.6915,0.13,1.6964882110000001,0.29150000000000004,0,0.29150000000000004,1.4,0.13,1.4060227593999999
2019-04-22 08:30:00,1.7605,0.17,1.7686888505,0.3905,0,0.3905,1.37,0.17,1.3805071532,1.7905000000000002,0.15,1.7967721753,0.3905,0,0.3905,1.4,0.15,1.408012784
2019-04-22 09:00:00,1.6925,0.18,1.7020447262,0.48250000000000004,0,0.48250000000000004,1.21,0.18,1.2233151679,1.7325,0.17,1.7408205680000002,0.48250000000000004,0,0.48250000000000004,1.25,0.17,1.2615070353
2019-04-22 09:30:00,1.7275,0.18,1.7368523973,0.5875,0,0.5875,1.1400000000000001,0.18,1.1541230437,1.7675,0.17,1.7756565687,0.5875,0,0.5875,1.18,0.17,1.1921828719
2019-04-22 10:00:00,1.762,0.21,1.7744700617,0.5720000000000001,0,0.5720000000000001,1.19,0.21,1.2083873551,1.802,0.19,1.8119889624,0.5720000000000001,0,0.5720000000000001,1.23,0.19,1.2445882853
2019-04-22 10:30:00,1.6785,0.19,1.6892194203000002,0.5085000000000001,0,0.5085000000000001,1.17,0.19,1.1853269591,1.7185000000000001,0.17,1.7268880247,0.5085000000000001,0,0.5085000000000001,1.21,0.17,1.2218837915
2019-04-22 11:00:00,1.5505,0.2,1.5633458511,0.6905,0,0.6905,0.86,0.2,0.8829496022000001,1.5905,0.17,1.5995593925,0.6905,0,0.6905,0.9,0.17,0.9159148432
2019-04-22 11:30:00,1.436,0.19,1.4485151018,0.676,0,0.676,0.76,0.19,0.7833900689000001,1.476,0.17,1.4857577191,0.676,0,0.676,0.8,0.17,0.8178630692000001
2019-04-22 12:00:00,1.421,0.19,1.4336460512,0.911,0,0.911,0.51,0.19,0.544242593,1.451,0.17,1.4609247072,0.911,0,0.911,0.54,0.17,0.5661271942
2019-04-22 12:30:00,1.4445000000000001,0.19,1.4569420888,0.6945,0,0.6945,0.75,0.19,0.7736924454,1.4845000000000002,0.17,1.4942022119,0.6945,0,0.6945,0.79,0.17,0.808084154
2019-04-22 13:00:00,1.377,0.19,1.3900464021,0.857,0,0.857,0.52,0.19,0.5536244214,1.417,0.17,1.4271611682,0.857,0,0.857,0.56,0.17,0.5852349955
2019-04-22 13:30:00,1.491,0.17,1.5006601881,0.651,0,0.651,0.84,0.17,0.8570297544000001,1.5310000000000001,0.16,1.5393378447,0.651,0,0.651,0.88,0.16,0.894427191
2019-04-22 14:00:00,1.2535,0.17,1.2649751974,0.8635,0,0.8635,0.39,0.17,0.4254409477,1.2935,0.16,1.3033580667,0.8635,0,0.8635,0.43,0.16,0.4588027899
2019-04-22 14:30:00,1.363,0.16,1.3723589181,0.643,0,0.643,0.72,0.16,0.7375635566000001,1.403,0.15,1.4109957477,0.643,0,0.643,0.76,0.15,0.7746612163000001
2019-04-22 15:00:00,1.457,0.16,1.4657588478,0.387,0,0.387,1.07,0.16,1.081896483,1.4969999999999999,0.15,1.5044962612,0.387,0,0.387,1.11,0.15,1.1200892822
2019-04-22 15:30:00,1.3905,0.06,1.3917938964,0.5505,0,0.5505,0.84,0.06,0.8421401309000001,1.4304999999999999,0.23,1.4488720613,0.5505,0,0.5505,0.88,0.23,0.9095603333000001
2019-04-22 16:00:00,1.3,-0.34,1.3437261625999999,0.84,0,0.84,0.46,-0.34,0.5720139858000001,1.4100000000000001,0.56,1.5171354586999999,0.84,0,0.84,0.5700000000000001,0.56,0.79906195
2019-04-22 16:30:00,1.593,-0.38,1.6376962478000001,0.41300000000000003,0,0.41300000000000003,1.18,-0.38,1.2396773774,1.703,0.53,1.7835663711,0.41300000000000003,0,0.41300000000000003,1.29,0.53,1.3946325681
2019-04-22 17:00:00,1.709,-0.36,1.7465053679,0.399,0,0.399,1.31,-0.36,1.3585654198000001,1.819,0.55,1.9003318131,0.399,0,0.399,1.42,0.55,1.5227934857
2019-04-22 17:30:00,1.77,-0.36,1.8062391868,0.48,0,0.48,1.29,-0.36,1.3392908571,1.88,0.55,1.9588006535,0.48,0,0.48,1.4,0.55,1.5041608956
2019-04-22 18:00:00,1.9235000000000002,-0.39,1.9626391034,0.2735,0,0.2735,1.65,-0.39,1.6954645381,1.9935,0.51,2.0577031491,0.2735,0,0.2735,1.72,0.51,1.7940178371000002
2019-04-22 18:30:00,1.9335,0.0,1.9335,0.21350000000000002,0,0.21350000000000002,1.72,0.0,1.72,1.9735,0.0,1.9735,0.21350000000000002,0,0.21350000000000002,1.76,0.0,1.76
2019-04-22 19:00:00,1.9945,0.0,1.9945,0.0945,0,0.0945,1.9,0.0,1.9,2.0345,0.0,2.0345,0.0945,0,0.0945,1.94,0.0,1.94
2019-04-22 19:30:00,2.0,-0.44,2.0478281178,0.05,0,0.05,1.9500000000000002,-0.44,1.9990247622,2.12,0.5,2.1781643648,0.05,0,0.05,2.07,0.5,2.1295304647
2019-04-22 20:00:00,1.9395,-0.47000000000000003,1.9956352998,0.0495,0,0.0495,1.8900000000000001,-0.47000000000000003,1.9475625792,2.0595,0.47000000000000003,2.1124488751,0.0495,0,0.0495,2.01,0.47000000000000003,2.0642189806
2019-04-22 20:30:00,1.927,-0.46,1.9811433568,0.057,0,0.057,1.87,-0.46,1.9257466085,2.047,0.49,2.1048299219,0.057,0,0.057,1.99,0.49,2.0494389476
2019-04-22 21:00:00,1.9025,-0.46,1.9573211923,0.0625,0,0.0625,1.8399999999999999,-0.46,1.8966285878,2.0125,0.49,2.0712933761,0.0625,0,0.0625,1.9500000000000002,0.49,2.0106217944
2019-04-22 21:30:00,1.889,0.0,1.889,0.049,0,0.049,1.8399999999999999,0.0,1.8399999999999999,1.919,0.0,1.919,0.049,0,0.049,1.87,0.0,1.87
2019-04-22 22:00:00,1.759,-0.47000000000000003,1.8207089279000002,0.049,0,0.049,1.71,-0.47000000000000003,1.7734147851,1.8290000000000002,0.46,1.8859589073,0.049,0,0.049,1.78,0.46,1.8384776311
2019-04-22 22:30:00,1.5975000000000001,-0.47000000000000003,1.665204567,0.0575,0,0.0575,1.54,-0.47000000000000003,1.6101242188,1.6675,0.46,1.72978503,0.0575,0,0.0575,1.6099999999999999,0.46,1.6744252745
2019-04-22 23:00:00,1.498,-0.47000000000000003,1.5700012739,0.078,0,0.078,1.42,-0.47000000000000003,1.495760676,1.538,-0.04,1.5385200681,0.078,0,0.078,1.46,-0.04,1.4605478424
2019-04-22 23:30:00,1.4105,-0.46,1.4836139154,0.0805,0,0.0805,1.33,-0.46,1.407302384,1.4505,0.47000000000000003,1.5247459624,0.0805,0,0.0805,1.37,0.47000000000000003,1.4483784036
2019-04-23 00:00:00,1.308,0.0,1.308,0.108,0,0.108,1.2,0.0,1.2,1.348,0.0,1.348,0.108,0,0.108,1.24,0.0,1.24
2019-04-23 00:30:00,1.287,0.0,1.287,0.177,0,0.177,1.11,0.0,1.11,1.327,0.0,1.327,0.177,0,0.177,1.15,0.0,1.15
2019-04-23 01:00:00,1.305,0.0,1.305,0.115,0,0.115,1.19,0.0,1.19,1.345,0.0,1.345,0.115,0,0.115,1.23,0.0,1.23
2019-04-23 01:30:00,1.4235,-0.46,1.495978693,0.07350000000000001,0,0.07350000000000001,1.35,-0.46,1.426218777,1.5035,0.44,1.5665606436,0.07350000000000001,0,0.07350000000000001,1.43,0.44,1.496161756
2019-04-23 02:00:00,1.512,-0.47000000000000003,1.5833647715999999,0.07200000000000001,0,0.07200000000000001,1.44,-0.47000000000000003,1.5147607072,1.5819999999999999,0.43,1.6393974503000002,0.07200000000000001,0,0.07200000000000001,1.51,0.43,1.5700318468
2019-04-23 02:30:00,1.5305,0.0,1.5305,0.0505,0,0.0505,1.48,0.0,1.48,1.5605,0.0,1.5605,0.0505,0,0.0505,1.51,0.0,1.51
2019-04-23 03:00:00,1.426,0.0,1.426,0.036000000000000004,0,0.036000000000000004,1.3900000000000001,0.0,1.3900000000000001,1.466,0.0,1.466,0.036000000000000004,0,0.036000000000000004,1.43,0.0,1.43
2019-04-23 03:30:00,1.3705,0.0,1.3705,0.060500000000000005,0,0.060500000000000005,1.31,0.0,1.31,1.4105,0.0,1.4105,0.060500000000000005,0,0.060500000000000005,1.35,0.0,1.35
2019-04-23 04:00:00,1.391,0.0,1.391,0.081,0,0.081,1.31,0.0,1.31,1.431,0.0,1.431,0.081,0,0.081,1.35,0.0,1.35
2019-04-23 04:30:00,1.361,0.0,1.361,0.091,0,0.091,1.27,0.0,1.27,1.401,0.0,1.401,0.091,0,0.091,1.31,0.0,1.31
2019-04-23 05:00:00,1.335,0.0,1.335,0.065,0,0.065,1.27,0.0,1.27,1.375,0.0,1.375,0.065,0,0.065,1.31,0.0,1.31
2019-04-23 05:30:00,1.348,0.0,1.348,0.108,0,0.108,1.24,0.0,1.24,1.388,0.0,1.388,0.108,0,0.108,1.28,0.0,1.28
2019-04-23 06:00:00,1.466,0.0,1.466,0.136,0,0.136,1.33,0.0,1.33,1.506,0.0,1.506,0.136,0,0.136,1.37,0.0,1.37
2019-04-23 06:30:00,1.7229999999999999,0.21,1.7357502701,0.093,0,0.093,1.63,0.21,1.6434719347,1.7530000000000001,0.19,1.7632665709,0.093,0,0.093,1.6600000000000001,0.19,1.670838113
2019-04-23 07:00:00,1.92,0.27,1.9388914358,0.12,0,0.12,1.8,0.27,1.8201373575000002,1.96,0.24,1.9746392076000001,0.12,0,0.12,1.8399999999999999,0.24,1.8555861608000002
2019-04-23 07:30:00,2.115,0.27,2.1321643933,0.20500000000000002,0,0.20500000000000002,1.9100000000000001,0.27,1.9289893727,2.155,0.24,2.1683230848,0.20500000000000002,0,0.20500000000000002,1.9500000000000002,0.24,1.9647137196000002
2019-04-23 08:00:00,2.162,0.24,2.1752802118,0.262,0,0.262,1.9,0.24,1.9150979087,2.192,0.23,2.2040335751,0.262,0,0.262,1.9300000000000002,0.23,1.9436563482
2019-04-23 08:30:00,2.136,0.30000000000000004,2.1569645338,0.356,0,0.356,1.78,0.30000000000000004,1.8051038751,2.176,0.27,2.1926869362,0.356,0,0.356,1.82,0.27,1.8399184765
2019-04-23 09:00:00,2.108,0.33,2.133673827,0.47800000000000004,0,0.47800000000000004,1.63,0.33,1.6630694513000002,2.148,0.31,2.170254363,0.47800000000000004,0,0.47800000000000004,1.67,0.31,1.6985287751
2019-04-23 09:30:00,2.0715,0.33,2.0976206163,0.6015,0,0.6015,1.47,0.33,1.5065855435,2.1115,0.31,2.1341350121,0.6015,0,0.6015,1.51,0.31,1.541492783
2019-04-23 10:00:00,1.9545,0.28,1.9744544183000001,0.7045,0,0.7045,1.25,0.28,1.2809761903,2.0045,0.37,2.0383621489,0.7045,0,0.7045,1.3,0.37,1.3516286472
2019-04-23 10:30:00,1.895,-0.14,1.9001644666000002,0.765,0,0.765,1.13,-0.14,1.1386395391,2.005,0.81,2.1624349701,0.765,0,0.765,1.24,0.81,1.4811144453
2019-04-23 11:00:00,1.799,-0.14,1.8044392481,0.839,0,0.839,0.96,-0.14,0.9701546269,1.909,0.81,2.0737360006,0.839,0,0.839,1.07,0.81,1.3420134127
2019-04-23 11:30:00,1.827,-0.14,1.8323561335,0.847,0,0.847,0.98,-0.14,0.9899494937000001,1.927,0.79,2.0826495144,0.847,0,0.847,1.08,0.79,1.3380956618
2019-04-23 12:00:00,1.7575,-0.14,1.7630672846,0.8675,0,0.8675,0.89,-0.14,0.9009439494,1.8575,0.77,2.0107725505,0.8675,0,0.8675,0.99,0.77,1.2541929675999999
2019-04-23 12:30:00,1.8415,-0.17,1.8493302166,0.6015,0,0.6015,1.24,-0.17,1.2515989773,1.9515,0.74,2.0870918164,0.6015,0,0.6015,1.35,0.74,1.53951291
2019-04-23 13:00:00,1.8475000000000001,-0.17,1.8553048941,0.6075,0,0.6075,1.24,-0.17,1.2515989773,1.9575,0.74,2.0927030965,0.6075,0,0.6075,1.35,0.74,1.53951291
2019-04-23 13:30:00,1.8955000000000002,0.12,1.8992946716999999,0.5355,0,0.5355,1.3599999999999999,0.12,1.3652838533,1.9655,0.51,2.0305886462,0.5355,0,0.5355,1.43,0.51,1.5182226451
2019-04-23 14:00:00,1.9195000000000002,0.33,1.9476601988,0.41950000000000004,0,0.41950000000000004,1.5,0.33,1.5358710883,1.9595,0.30000000000000004,1.9823320231000001,0.41950000000000004,0,0.41950000000000004,1.54,0.30000000000000004,1.5689486926
2019-04-23 14:30:00,1.9635,0.33,1.9910379831,0.2535,0,0.2535,1.71,0.33,1.7415510328,2.0035,0.30000000000000004,2.0258361854,0.2535,0,0.2535,1.75,0.30000000000000004,1.7755280905
2019-04-23 15:00:00,1.8585,0.33,1.8875704623,0.3285,0,0.3285,1.53,0.33,1.5651836953,1.8985,0.30000000000000004,1.922056776,0.3285,0,0.3285,1.57,0.30000000000000004,1.5984054554
2019-04-23 15:30:00,1.893,0.29,1.9150845934,0.373,0,0.373,1.52,0.29,1.5474172030000002,1.933,0.26,1.9504073933,0.373,0,0.373,1.56,0.26,1.5815182579
2019-04-23 16:00:00,1.9060000000000001,0.31,1.9310453128,0.356,0,0.356,1.55,0.31,1.5806960492000002,1.9460000000000002,0.28,1.9660406913,0.356,0,0.356,1.5899999999999999,0.28,1.6144658559
2019-04-23 16:30:00,2.1265,0.28,2.1448548319,0.17650000000000002,0,0.17650000000000002,1.9500000000000002,0.28,1.97,2.1665,0.26,2.182045428,0.17650000000000002,0,0.17650000000000002,1.99,0.26,2.0069130524
2019-04-23 17:00:00,2.2135,-0.27,2.2299063321,0.1635,0,0.1635,2.05,-0.27,2.0677040407,2.3135,0.53,2.373432588,0.1635,0,0.1635,2.15,0.53,2.2143622107
2019-04-23 17:30:00,2.3095,0.21,2.3190278674,0.17950000000000002,0,0.17950000000000002,2.13,0.21,2.1403270778,2.3395,0.23,2.3507786476,0.17950000000000002,0,0.17950000000000002,2.16,0.23,2.1722108553
2019-04-23 18:00:00,2.228,0.19,2.2360867604,0.178,0,0.178,2.05,0.19,2.0587860501,2.268,0.19,2.275944639,0.178,0,0.178,2.09,0.19,2.0986185933
2019-04-23 18:30:00,2.2005,0.0,2.2005,0.2205,0,0.2205,1.98,0.0,1.98,2.2305,0.17,2.2369689873,0.2205,0,0.2205,2.01,0.17,2.0171762442
2019-04-23 19:00:00,2.1495,0.0,2.1495,0.20950000000000002,0,0.20950000000000002,1.94,0.0,1.94,2.1895,0.17,2.1960897636,0.20950000000000002,0,0.20950000000000002,1.98,0.17,1.9872845795
2019-04-23 19:30:00,2.1135,-0.39,2.1491817629,0.1835,0,0.1835,1.9300000000000002,-0.39,1.9690099035,2.1635,0.54,2.2298726982,0.1835,0,0.1835,1.98,0.54,2.0523157652
2019-04-23 20:00:00,2.025,-0.37,2.0585249573,0.145,0,0.145,1.88,-0.37,1.9160636733,2.075,0.54,2.1441140361,0.145,0,0.145,1.9300000000000002,0.54,2.0041207548
2019-04-23 20:30:00,2.06,0.0,2.06,0.09,0,0.09,1.97,0.0,1.97,2.09,0.0,2.09,0.09,0,0.09,2.0,0.0,2.0
2019-04-23 21:00:00,1.978,-0.43,2.0241995949,0.098,0,0.098,1.88,-0.43,1.9285486771,2.088,0.51,2.1493822368,0.098,0,0.098,1.99,0.51,2.0543125371
2019-04-23 21:30:00,1.866,-0.43,1.9149036529,0.096,0,0.096,1.77,-0.43,1.8214829124,1.986,0.51,2.050438002,0.096,0,0.096,1.8900000000000001,0.51,1.9576005721
2019-04-23 22:00:00,1.7415,-0.47000000000000003,1.8038077087,0.07150000000000001,0,0.07150000000000001,1.67,-0.47000000000000003,1.7348775173000002,1.8415,0.48,1.9030297554,0.07150000000000001,0,0.07150000000000001,1.77,0.48,1.8339302059
2019-04-23 22:30:00,1.661,-0.44,1.7182901385,0.081,0,0.081,1.58,-0.44,1.6401219466999999,1.7109999999999999,0.48,1.7770540228,0.081,0,0.081,1.63,0.48,1.6992056968
2019-04-23 23:00:00,1.522,-0.46,1.5899949685,0.062,0,0.062,1.46,-0.46,1.5307514494999999,1.6019999999999999,0.48,1.6723647927,0.062,0,0.062,1.54,0.48,1.6130716041
2019-04-23 23:30:00,1.4095,0.0,1.4095,0.059500000000000004,0,0.059500000000000004,1.35,0.0,1.35,1.4495,0.0,1.4495,0.059500000000000004,0,0.059500000000000004,1.3900000000000001,0.0,1.3900000000000001
2019-04-24 00:00:00,1.3195000000000001,0.0,1.3195000000000001,0.059500000000000004,0,0.059500000000000004,1.26,0.0,1.26,1.3495,0.0,1.3495,0.059500000000000004,0,0.059500000000000004,1.29,0.0,1.29
2019-04-24 00:30:00,1.301,0.0,1.301,0.061,0,0.061,1.24,0.0,1.24,1.331,0.0,1.331,0.061,0,0.061,1.27,0.0,1.27
2019-04-24 01:00:00,1.3025,0.0,1.3025,0.052500000000000005,0,0.052500000000000005,1.25,0.0,1.25,1.3325,0.0,1.3325,0.052500000000000005,0,0.052500000000000005,1.28,0.0,1.28
2019-04-24 01:30:00,1.456,-0.44,1.5210312291,0.056,0,0.056,1.4,-0.44,1.4675149062,1.556,0.46,1.6225707997,0.056,0,0.056,1.5,0.46,1.5689486926
2019-04-24 02:00:00,1.5030000000000001,-0.44,1.566080777,0.073,0,0.073,1.43,-0.44,1.496161756,1.603,0.46,1.6676957156999999,0.073,0,0.073,1.53,0.46,1.5976545308999999
2019-04-24 02:30:00,1.4985,-0.46,1.567514673,0.0685,0,0.0685,1.43,-0.46,1.5021651041,1.5985,0.45,1.6606330871,0.0685,0,0.0685,1.53,0.45,1.5948040632
2019-04-24 03:00:00,1.3875,-0.46,1.4617647725,0.08750000000000001,0,0.08750000000000001,1.3,-0.46,1.3789851341000001,1.4875,0.44,1.5512112203,0.08750000000000001,0,0.08750000000000001,1.4,0.44,1.4675149062
2019-04-24 03:30:00,1.341,0.0,1.341,0.061,0,0.061,1.28,0.0,1.28,1.381,0.0,1.381,0.061,0,0.061,1.32,0.0,1.32
2019-04-24 04:00:00,1.3705,0.0,1.3705,0.07050000000000001,0,0.07050000000000001,1.3,0.0,1.3,1.4105,0.0,1.4105,0.07050000000000001,0,0.07050000000000001,1.34,0.0,1.34
2019-04-24 04:30:00,1.351,0.0,1.351,0.051000000000000004,0,0.051000000000000004,1.3,0.0,1.3,1.391,0.0,1.391,0.051000000000000004,0,0.051000000000000004,1.34,0.0,1.34
2019-04-24 05:00:00,1.333,0.0,1.333,0.063,0,0.063,1.27,0.0,1.27,1.373,0.0,1.373,0.063,0,0.063,1.31,0.0,1.31
2019-04-24 05:30:00,1.351,-0.4,1.4089716108,0.051000000000000004,0,0.051000000000000004,1.3,-0.4,1.3601470509,1.391,0.51,1.4815468268,0.051000000000000004,0,0.051000000000000004,1.34,0.51,1.4337712509
2019-04-24 06:00:00,1.4695,-0.42,1.5283423209,0.029500000000000002,0,0.029500000000000002,1.44,-0.42,1.5,1.5195,0.48,1.5935119234,0.029500000000000002,0,0.029500000000000002,1.49,0.48,1.5654072952
2019-04-24 06:30:00,1.701,0.19,1.7115785112,0.021,0,0.021,1.6800000000000002,0.19,1.6907099101,1.7309999999999999,0.18,1.7403335887,0.021,0,0.021,1.71,0.18,1.7194475857
2019-04-24 07:00:00,1.8719999999999999,0.23,1.8860763505,0.032,0,0.032,1.8399999999999999,0.23,1.8543192821,1.9020000000000001,0.22,1.9146811745,0.032,0,0.032,1.87,0.22,1.8828967045
2019-04-24 07:30:00,2.1315,0.0,2.1315,0.0415,0,0.0415,2.09,0.0,2.09,2.1815,0.31,2.2034160411,0.0415,0,0.0415,2.14,0.31,2.162336699
2019-04-24 08:00:00,2.3235,0.21,2.3329706921,0.0335,0,0.0335,2.29,0.21,2.2996086624,2.3535,0.24,2.3657054445,0.0335,0,0.0335,2.32,0.24,2.3323807579
2019-04-24 08:30:00,2.3810000000000002,0.30000000000000004,2.399825202,0.041,0,0.041,2.34,0.30000000000000004,2.3591523902000002,2.411,0.28,2.4272043589,0.041,0,0.041,2.37,0.28,2.3864827676
2019-04-24 09:00:00,2.359,0.30000000000000004,2.3779993692,0.089,0,0.089,2.27,0.30000000000000004,2.2897379763,2.399,0.28,2.4152848693,0.089,0,0.089,2.31,0.28,2.3269078194
2019-04-24 09:30:00,2.3355,0.33,2.3586988468,0.1955,0,0.1955,2.14,0.33,2.1652944373,2.3755,0.28,2.3919448677,0.1955,0,0.1955,2.18,0.28,2.1979080963
2019-04-24 10:00:00,2.2545,0.33,2.2785236997,0.1945,0,0.1945,2.06,0.33,2.0862646045,2.2945,0.30000000000000004,2.314029008,0.1945,0,0.1945,2.1,0.30000000000000004,2.1213203436
2019-04-24 10:30:00,2.2875,0.37,2.3172302971,0.20750000000000002,0,0.20750000000000002,2.08,0.37,2.1126523614,2.3275,0.33,2.3507777968,0.20750000000000002,0,0.20750000000000002,2.12,0.33,2.1455302375
2019-04-24 11:00:00,2.26,0.38,2.2917242417,0.26,0,0.26,2.0,0.38,2.0357799488,2.3,0.35000000000000003,2.3264780248,0.26,0,0.26,2.04,0.35000000000000003,2.0698067543
2019-04-24 11:30:00,2.1785,0.36,2.2080448931,0.28850000000000003,0,0.28850000000000003,1.8900000000000001,0.36,1.9239802494,2.2185,0.32,2.241459848,0.28850000000000003,0,0.28850000000000003,1.9300000000000002,0.32,1.9563486397
2019-04-24 12:00:00,2.2720000000000002,0.36,2.3003443221,0.222,0,0.222,2.05,0.36,2.0813697413,2.322,0.31,2.3426019721999998,0.222,0,0.222,2.1,0.31,2.1227576404
2019-04-24 12:30:00,2.196,0.21,2.2060181323,0.306,0,0.306,1.8900000000000001,0.21,1.901630879,2.246,0.35000000000000003,2.2731071246,0.306,0,0.306,1.94,0.35000000000000003,1.9713193552
2019-04-24 13:00:00,2.149,0.11,2.1518134213,0.389,0,0.389,1.76,0.11,1.7634341496000001,2.219,0.43,2.2602789651,0.389,0,0.389,1.83,0.43,1.8798404188000002
2019-04-24 13:30:00,2.1625,-0.19,2.1708307742,0.4425,0,0.4425,1.72,-0.19,1.730462366,2.2725,0.72,2.3838322613000003,0.4425,0,0.4425,1.83,0.72,1.966545194
2019-04-24 14:00:00,2.044,-0.17,2.0510572883,0.484,0,0.484,1.56,-0.17,1.5692354826,2.154,0.74,2.2775680012,0.484,0,0.484,1.67,0.74,1.8266088799
2019-04-24 14:30:00,1.956,-0.17,1.9633736272000002,0.516,0,0.516,1.44,-0.17,1.45,2.066,0.74,2.194528651,0.516,0,0.516,1.55,0.74,1.7175855146
2019-04-24 15:00:00,1.9695,-0.2,1.9796288162,0.48950000000000005,0,0.48950000000000005,1.48,-0.2,1.4934523762,2.0795,0.7000000000000001,2.1941559311,0.48950000000000005,0,0.48950000000000005,1.5899999999999999,0.7000000000000001,1.7372679701
2019-04-24 15:30:00,1.8719999999999999,-0.25,1.8886196016999999,0.532,0,0.532,1.34,-0.25,1.3631214179,1.982,0.65,2.085862891,0.532,0,0.532,1.45,0.65,1.5890248582000002
2019-04-24 16:00:00,1.8875000000000002,-0.23,1.9014616089,0.6575000000000001,0,0.6575000000000001,1.23,-0.23,1.2513193038,1.9975,0.68,2.1100725698,0.6575000000000001,0,0.6575000000000001,1.34,0.68,1.5026643005
2019-04-24 16:30:00,1.905,-0.23,1.9188342815000001,0.775,0,0.775,1.13,-0.23,1.1531695452,2.015,0.68,2.1266464210000002,0.775,0,0.775,1.24,0.68,1.4142135624
2019-04-24 17:00:00,1.8945,-0.28,1.9150796981,0.7645000000000001,0,0.7645000000000001,1.13,-0.28,1.1641735266,2.0045,0.63,2.1011711615,0.7645000000000001,0,0.7645000000000001,1.24,0.63,1.3908630414
2019-04-24 17:30:00,1.924,-0.33,1.9520952846,0.634,0,0.634,1.29,-0.33,1.3315404613,2.034,0.58,2.1150782491,0.634,0,0.634,1.4,0.58,1.5153877392
2019-04-24 18:00:00,1.9505,-0.34,1.9799116773,0.48050000000000004,0,0.48050000000000004,1.47,-0.34,1.5088074760999999,2.0605,0.56,2.1352424335,0.48050000000000004,0,0.48050000000000004,1.58,0.56,1.6763054614000001
2019-04-24 18:30:00,1.9500000000000002,-0.36,1.9829523444000001,0.41000000000000003,0,0.41000000000000003,1.54,-0.36,1.5815182579,2.06,0.55,2.1321585307,0.41000000000000003,0,0.41000000000000003,1.65,0.55,1.7392527131
2019-04-24 19:00:00,1.935,-0.38,1.9719596852,0.28500000000000003,0,0.28500000000000003,1.65,-0.38,1.6931922513000002,2.045,0.52,2.1100770128,0.28500000000000003,0,0.28500000000000003,1.76,0.52,1.8352111595
2019-04-24 19:30:00,1.932,-0.41000000000000003,1.9750250631,0.132,0,0.132,1.8,-0.41000000000000003,1.8461040057,1.982,0.5,2.0440949097,0.132,0,0.132,1.85,0.5,1.9163767897000001
2019-04-24 20:00:00,1.937,0.0,1.937,0.137,0,0.137,1.8,0.0,1.8,1.967,0.0,1.967,0.137,0,0.137,1.83,0.0,1.83
2019-04-24 20:30:00,1.9809999999999999,-0.45,2.031467696,0.061,0,0.061,1.92,-0.45,1.9720294114999999,2.091,0.48,2.1453859793,0.061,0,0.061,2.03,0.48,2.0859769893
2019-04-24 21:00:00,1.9825,-0.45,2.0329304587,0.0625,0,0.0625,1.92,-0.45,1.9720294114999999,2.1125,0.48,2.1663462904,0.0625,0,0.0625,2.05,0.48,2.1054453211
2019-04-24 21:30:00,1.948,-0.45,1.9993008778,0.048,0,0.048,1.9,-0.45,1.952562419,2.078,0.48,2.1327175153,0.048,0,0.048,2.03,0.48,2.0859769893
2019-04-24 22:00:00,1.8155000000000001,-0.48,1.877881852,0.035500000000000004,0,0.035500000000000004,1.78,-0.48,1.8435834671,1.9055,0.48,1.9650267810000002,0.035500000000000004,0,0.035500000000000004,1.87,0.48,1.9306216615
2019-04-24 22:30:00,1.7115,0.0,1.7115,0.0115,0,0.0115,1.7000000000000002,0.0,1.7000000000000002,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74
2019-04-24 23:00:00,1.5855000000000001,-0.47000000000000003,1.6536959364000001,0.0155,0,0.0155,1.57,-0.47000000000000003,1.6388410539,1.6255000000000002,0.47000000000000003,1.6920845871,0.0155,0,0.0155,1.6099999999999999,0.47000000000000003,1.6772000477
2019-04-24 23:30:00,1.432,0.0,1.432,0.052000000000000005,0,0.052000000000000005,1.38,0.0,1.38,1.462,0.0,1.462,0.052000000000000005,0,0.052000000000000005,1.4100000000000001,0.0,1.4100000000000001
2019-04-25 00:00:00,1.3625,0.0,1.3625,0.052500000000000005,0,0.052500000000000005,1.31,0.0,1.31,1.3925,0.0,1.3925,0.052500000000000005,0,0.052500000000000005,1.34,0.0,1.34
2019-04-25 00:30:00,1.363,0.0,1.363,0.053,0,0.053,1.31,0.0,1.31,1.393,0.0,1.393,0.053,0,0.053,1.34,0.0,1.34
2019-04-25 01:00:00,1.3295,0.0,1.3295,0.0795,0,0.0795,1.25,0.0,1.25,1.3695,0.0,1.3695,0.0795,0,0.0795,1.29,0.0,1.29
2019-04-25 01:30:00,1.477,-0.48,1.5530386344,0.08700000000000001,0,0.08700000000000001,1.3900000000000001,-0.48,1.470544117,1.5670000000000002,0.42,1.6223097731,0.08700000000000001,0,0.08700000000000001,1.48,0.42,1.5384407691000002
2019-04-25 02:00:00,1.5825,-0.49,1.6566249576,0.1125,0,0.1125,1.47,-0.49,1.5495160535,1.6325,0.41000000000000003,1.6831982207,0.1125,0,0.1125,1.52,0.41000000000000003,1.5743252523
2019-04-25 02:30:00,1.5965,0.0,1.5965,0.0565,0,0.0565,1.54,0.0,1.54,1.6265,0.0,1.6265,0.0565,0,0.0565,1.57,0.0,1.57
2019-04-25 03:00:00,1.4995,-0.5,1.5806644963,0.08950000000000001,0,0.08950000000000001,1.4100000000000001,-0.5,1.4960280746,1.5394999999999999,0.41000000000000003,1.5931604596,0.08950000000000001,0,0.08950000000000001,1.45,0.41000000000000003,1.5068510212000001
2019-04-25 03:30:00,1.4025,-0.47000000000000003,1.479157277,0.07250000000000001,0,0.07250000000000001,1.33,-0.47000000000000003,1.4106027080999999,1.4425,0.44,1.5081134738,0.07250000000000001,0,0.07250000000000001,1.37,0.44,1.4389232084999999
2019-04-25 04:00:00,1.422,0.0,1.422,0.022,0,0.022,1.4,0.0,1.4,1.462,-0.14,1.4686878497,0.022,0,0.022,1.44,-0.14,1.4467895493
2019-04-25 04:30:00,1.4055,0.0,1.4055,0.0055000000000000005,0,0.0055000000000000005,1.4,0.0,1.4,1.4455,0.0,1.4455,0.0055000000000000005,0,0.0055000000000000005,1.44,0.0,1.44
2019-04-25 05:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-04-25 05:30:00,1.3615,-0.44,1.4308327121,0.0015,0,0.0015,1.3599999999999999,-0.44,1.4294054708,1.4415,0.46,1.5131167338,0.0015,0,0.0015,1.44,0.46,1.5116877985000001
2019-04-25 06:00:00,1.5105,-0.44,1.5732800927000001,0.0205,0,0.0205,1.49,-0.44,1.5536087023,1.6105,0.46,1.6749060421,0.0205,0,0.0205,1.5899999999999999,0.46,1.6552039149
2019-04-25 06:30:00,1.7065000000000001,-0.36,1.7440591303000001,0.036500000000000005,0,0.036500000000000005,1.67,-0.36,1.7083617884,1.8265,0.55,1.9075120576,0.036500000000000005,0,0.036500000000000005,1.79,0.55,1.8725917868000002
2019-04-25 07:00:00,1.9185,-0.30000000000000004,1.9418141646,0.0785,0,0.0785,1.8399999999999999,-0.30000000000000004,1.8642961138,2.0385,0.6000000000000001,2.1249664115,0.0785,0,0.0785,1.96,0.6000000000000001,2.0497804761
2019-04-25 07:30:00,2.2085,0.14,2.212932952,0.2585,0,0.2585,1.9500000000000002,0.14,1.9550191815,2.2485,0.26,2.2634823282,0.2585,0,0.2585,1.99,0.26,2.0069130524
2019-04-25 08:00:00,2.3205,-0.05,2.3210386145,0.2305,0,0.2305,2.09,-0.05,2.0905980006,2.4005,0.47000000000000003,2.4460785453,0.2305,0,0.2305,2.17,0.47000000000000003,2.2203152929
2019-04-25 08:30:00,2.4065,-0.12,2.4094900394,0.1965,0,0.1965,2.21,-0.12,2.2132555207,2.5165,0.58,2.582474056,0.1965,0,0.1965,2.32,0.58,2.3914012629
2019-04-25 09:00:00,2.282,0.35000000000000003,2.3086844739,0.542,0,0.542,1.74,0.35000000000000003,1.7748521065,2.322,0.32,2.3439462451,0.542,0,0.542,1.78,0.32,1.8085353190000002
2019-04-25 09:30:00,2.234,0.37,2.2644328208,0.674,0,0.674,1.56,0.37,1.6032778923,2.274,0.34,2.2992772778,0.674,0,0.674,1.6,0.34,1.6357261384
2019-04-25 10:00:00,2.141,0.14,2.1455724178,0.611,0,0.611,1.53,0.14,1.5363918771,2.201,0.47000000000000003,2.2506223584000002,0.611,0,0.611,1.5899999999999999,0.47000000000000003,1.6580108564
2019-04-25 10:30:00,2.223,0.33,2.2473604517,0.333,0,0.333,1.8900000000000001,0.33,1.9185932346,2.273,0.30000000000000004,2.2927121494,0.333,0,0.333,1.94,0.30000000000000004,1.9630588376
2019-04-25 11:00:00,2.3085,0.33,2.3319674633,0.3885,0,0.3885,1.92,0.33,1.9481529713999999,2.3485,0.30000000000000004,2.367583631,0.3885,0,0.3885,1.96,0.30000000000000004,1.9828262657
2019-04-25 11:30:00,2.1935000000000002,0.33,2.218184449,0.5435,0,0.5435,1.65,0.33,1.6826764395,2.2335,0.30000000000000004,2.2535576873,0.5435,0,0.5435,1.69,0.30000000000000004,1.7164206944
2019-04-25 12:00:00,2.242,0.33,2.266156217,0.462,0,0.462,1.78,0.33,1.8103314614000001,2.282,0.30000000000000004,2.301635071,0.462,0,0.462,1.82,0.30000000000000004,1.8445595680000002
2019-04-25 12:30:00,1.9515,0.32,1.9775621988,0.8715,0,0.8715,1.08,0.32,1.1264102272,1.9915,0.30000000000000004,2.0139692773,0.8715,0,0.8715,1.12,0.30000000000000004,1.1594826433
2019-04-25 13:00:00,2.039,0.31,2.0624308473,0.759,0,0.759,1.28,0.31,1.3170041762,2.079,0.28,2.0977704832,0.759,0,0.759,1.32,0.28,1.3493702235
2019-04-25 13:30:00,1.983,0.28,2.0026704672,0.553,0,0.553,1.43,0.28,1.4571547619,2.023,0.26,2.0396394289,0.553,0,0.553,1.47,0.26,1.4928161307
2019-04-25 14:00:00,2.0365,0.32,2.0614878729,0.5365,0,0.5365,1.5,0.32,1.5337535656,2.0865,0.29,2.1065569658,0.5365,0,0.5365,1.55,0.29,1.5768956846000002
2019-04-25 14:30:00,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.7000000000000001,0,0.7000000000000001,1.19,0.30000000000000004,1.2272326593,1.9300000000000002,0.28,1.9502051174,0.7000000000000001,0,0.7000000000000001,1.23,0.28,1.2614673995
2019-04-25 15:00:00,1.7425000000000002,0.13,1.7473426252,0.8625,0,0.8625,0.88,0.13,0.8895504483000001,1.8025,0.36,1.838098542,0.8625,0,0.8625,0.9400000000000001,0.36,1.0065783626
2019-04-25 15:30:00,1.7810000000000001,-0.25,1.7984607307,0.6910000000000001,0,0.6910000000000001,1.09,-0.25,1.1183022847,1.891,0.65,1.9995952090000002,0.6910000000000001,0,0.6910000000000001,1.2,0.65,1.3647344064
2019-04-25 16:00:00,1.7115,-0.25,1.7296624671,0.7515000000000001,0,0.7515000000000001,0.96,-0.25,0.9920181450000001,1.8215,0.65,1.9340016158000002,0.7515000000000001,0,0.7515000000000001,1.07,0.65,1.2519584658
2019-04-25 16:30:00,1.9705,-0.25,1.9862956099,0.5505,0,0.5505,1.42,-0.25,1.4418391034,2.0805,0.65,2.1796743449,0.5505,0,0.5505,1.53,0.65,1.6623477374
2019-04-25 17:00:00,2.0215,-0.27,2.0394514581,0.5615,0,0.5615,1.46,-0.27,1.4847558722,2.1415,0.64,2.2350888685,0.5615,0,0.5615,1.58,0.64,1.704699387
2019-04-25 17:30:00,2.023,-0.31,2.046614033,0.543,0,0.543,1.48,-0.31,1.5121177203,2.133,0.6000000000000001,2.2157818033,0.543,0,0.543,1.5899999999999999,0.6000000000000001,1.6994410846
2019-04-25 18:00:00,1.98,-0.36,2.0124611797,0.47000000000000003,0,0.47000000000000003,1.51,-0.36,1.5523208431,2.09,0.55,2.1611570975,0.47000000000000003,0,0.47000000000000003,1.62,0.55,1.7108185176
2019-04-25 18:30:00,2.0135,-0.38,2.0490442284,0.3435,0,0.3435,1.67,-0.38,1.7126879459,2.1235,0.53,2.1886416449,0.3435,0,0.3435,1.78,0.53,1.8572291189
2019-04-25 19:00:00,2.0265,-0.39,2.0636865678,0.23650000000000002,0,0.23650000000000002,1.79,-0.39,1.8319934498000001,2.0965,0.51,2.1576404358,0.23650000000000002,0,0.23650000000000002,1.8599999999999999,0.51,1.9286523792999999
2019-04-25 19:30:00,2.0765,0.0,2.0765,0.1265,0,0.1265,1.9500000000000002,0.0,1.9500000000000002,2.1165,0.0,2.1165,0.1265,0,0.1265,1.99,0.0,1.99
2019-04-25 20:00:00,2.0255,0.0,2.0255,0.1355,0,0.1355,1.8900000000000001,0.0,1.8900000000000001,2.0655,0.0,2.0655,0.1355,0,0.1355,1.9300000000000002,0.0,1.9300000000000002
2019-04-25 20:30:00,2.0375,0.0,2.0375,0.08750000000000001,0,0.08750000000000001,1.9500000000000002,0.0,1.9500000000000002,2.0775,0.0,2.0775,0.08750000000000001,0,0.08750000000000001,1.99,0.0,1.99
2019-04-25 21:00:00,1.959,-0.45,2.0100201492,0.079,0,0.079,1.88,-0.45,1.9331063085,2.069,0.48,2.1239493873,0.079,0,0.079,1.99,0.48,2.0470710784
2019-04-25 21:30:00,1.8765,-0.45,1.9297026325000002,0.08650000000000001,0,0.08650000000000001,1.79,-0.45,1.8456977001000001,2.0065,0.48,2.0631146963,0.08650000000000001,0,0.08650000000000001,1.92,0.48,1.9790907003
2019-04-25 22:00:00,1.8105,-0.45,1.8655857659000001,0.0805,0,0.0805,1.73,-0.45,1.7875681805,1.9005,0.48,1.9601786271,0.0805,0,0.0805,1.82,0.48,1.8822327167
2019-04-25 22:30:00,1.7355,0.0,1.7355,0.0655,0,0.0655,1.67,0.0,1.67,1.7755,0.0,1.7755,0.0655,0,0.0655,1.71,0.0,1.71
2019-04-25 23:00:00,1.6280000000000001,0.0,1.6280000000000001,0.088,0,0.088,1.54,0.0,1.54,1.6680000000000001,0.0,1.6680000000000001,0.088,0,0.088,1.58,0.0,1.58
2019-04-25 23:30:00,1.4925000000000002,-0.49,1.5708775414,0.10250000000000001,0,0.10250000000000001,1.3900000000000001,-0.49,1.4738385258,1.5325,0.43,1.5916834641,0.10250000000000001,0,0.10250000000000001,1.43,0.43,1.4932514859000001
2019-04-26 00:00:00,1.3719999999999999,0.0,1.3719999999999999,0.10200000000000001,0,0.10200000000000001,1.27,0.0,1.27,1.412,0.0,1.412,0.10200000000000001,0,0.10200000000000001,1.31,0.0,1.31
2019-04-26 00:30:00,1.4125,0.0,1.4125,0.0925,0,0.0925,1.32,0.0,1.32,1.4425,0.0,1.4425,0.0925,0,0.0925,1.35,0.0,1.35
2019-04-26 01:00:00,1.3785,0.0,1.3785,0.0985,0,0.0985,1.28,0.0,1.28,1.4185,0.0,1.4185,0.0985,0,0.0985,1.32,0.0,1.32
2019-04-26 01:30:00,1.5190000000000001,-0.47000000000000003,1.5900506281,0.099,0,0.099,1.42,-0.47000000000000003,1.495760676,1.599,0.43,1.6558082618,0.099,0,0.099,1.5,0.43,1.560416611
2019-04-26 02:00:00,1.6165,0.0,1.6165,0.1165,0,0.1165,1.5,0.0,1.5,1.6565,0.0,1.6565,0.1165,0,0.1165,1.54,0.0,1.54
2019-04-26 02:30:00,1.631,0.0,1.631,0.131,0,0.131,1.5,0.0,1.5,1.671,0.0,1.671,0.131,0,0.131,1.54,0.0,1.54
2019-04-26 03:00:00,1.554,0.0,1.554,0.134,0,0.134,1.42,0.0,1.42,1.5939999999999999,0.0,1.5939999999999999,0.134,0,0.134,1.46,0.0,1.46
2019-04-26 03:30:00,1.4925000000000002,-0.48,1.5677870551000002,0.17250000000000001,0,0.17250000000000001,1.32,-0.48,1.4045639893000001,1.5325,0.43,1.5916834641,0.17250000000000001,0,0.17250000000000001,1.3599999999999999,0.43,1.4263590011
2019-04-26 04:00:00,1.487,0.0,1.487,0.167,0,0.167,1.32,0.0,1.32,1.5270000000000001,0.0,1.5270000000000001,0.167,0,0.167,1.3599999999999999,0.0,1.3599999999999999
2019-04-26 04:30:00,1.442,0.0,1.442,0.162,0,0.162,1.28,0.0,1.28,1.482,0.0,1.482,0.162,0,0.162,1.32,0.0,1.32
2019-04-26 05:00:00,1.4285,0.0,1.4285,0.14850000000000002,0,0.14850000000000002,1.28,0.0,1.28,1.4585,0.0,1.4585,0.14850000000000002,0,0.14850000000000002,1.31,0.0,1.31
2019-04-26 05:30:00,1.438,0.0,1.438,0.158,0,0.158,1.28,0.0,1.28,1.478,0.0,1.478,0.158,0,0.158,1.32,0.0,1.32
2019-04-26 06:00:00,1.58,0.0,1.58,0.15,0,0.15,1.43,0.0,1.43,1.62,0.0,1.62,0.15,0,0.15,1.47,0.0,1.47
2019-04-26 06:30:00,1.7705000000000002,-0.31,1.7974343521,0.12050000000000001,0,0.12050000000000001,1.65,-0.31,1.6788686667000001,1.8405,0.56,1.9238087873,0.12050000000000001,0,0.12050000000000001,1.72,0.56,1.8088670487
2019-04-26 07:00:00,1.9849999999999999,-0.33,2.0122437725,0.115,0,0.115,1.87,-0.33,1.8988944152,2.045,0.51,2.1076349304,0.115,0,0.115,1.9300000000000002,0.51,1.9962464778000002
2019-04-26 07:30:00,2.255,-0.33,2.2790184291,0.165,0,0.165,2.09,-0.33,2.1158922468,2.305,0.34,2.3299409864,0.165,0,0.165,2.14,0.34,2.1668410186
2019-04-26 08:00:00,2.3625,-0.33,2.3854362809,0.1925,0,0.1925,2.17,-0.33,2.1949487466,2.4925,0.61,2.5660585048,0.1925,0,0.1925,2.3,0.61,2.3795167577000003
2019-04-26 08:30:00,2.39,-0.30000000000000004,2.4087548651,0.23,0,0.23,2.16,-0.30000000000000004,2.1807338214,2.51,0.63,2.5878562557,0.23,0,0.23,2.2800000000000002,0.63,2.3654386485
2019-04-26 09:00:00,2.3905,-0.27,2.4056995344,0.24050000000000002,0,0.24050000000000002,2.15,-0.27,2.1668871683,2.5205,0.67,2.6080299557,0.24050000000000002,0,0.24050000000000002,2.2800000000000002,0.67,2.3764048477
2019-04-26 09:30:00,2.425,-0.26,2.4388983169,0.225,0,0.225,2.2,-0.26,2.215310362,2.555,0.6900000000000001,2.646530748,0.225,0,0.225,2.33,0.6900000000000001,2.430020576
2019-04-26 10:00:00,2.344,-0.12,2.3470696624,0.274,0,0.274,2.07,-0.12,2.0734753435,2.434,0.51,2.4868566505,0.274,0,0.274,2.16,0.51,2.2193918086
2019-04-26 10:30:00,2.4115,0.26,2.425475675,0.3215,0,0.3215,2.09,0.26,2.1061101586,2.4515000000000002,0.25,2.4642143271,0.3215,0,0.3215,2.13,0.25,2.1446211787
2019-04-26 11:00:00,2.341,0.30000000000000004,2.3601442753,0.391,0,0.391,1.9500000000000002,0.30000000000000004,1.9729419657,2.3810000000000002,0.26,2.3951536485,0.391,0,0.391,1.99,0.26,2.0069130524
2019-04-26 11:30:00,2.0845,0.27,2.1019134735,0.6645,0,0.6645,1.42,0.27,1.4454411091,2.1245,0.24,2.1380131548,0.6645,0,0.6645,1.46,0.24,1.4795945391
2019-04-26 12:00:00,2.104,0.27,2.1212534031,0.634,0,0.634,1.47,0.27,1.4945902448,2.144,0.24,2.1573910169,0.634,0,0.634,1.51,0.24,1.5289538907
2019-04-26 12:30:00,1.8865,0.23,1.9004689553,0.8565,0,0.8565,1.03,0.23,1.0553672347,1.9264999999999999,0.24,1.9413918332,0.8565,0,0.8565,1.07,0.24,1.09658561
2019-04-26 13:00:00,2.0325,-0.18,2.0404549125,0.5325,0,0.5325,1.5,-0.18,1.5107613974,2.1325,0.53,2.1973748542,0.5325,0,0.5325,1.6,0.53,1.6854969594
2019-04-26 13:30:00,1.925,-0.27,1.9438428434000001,0.715,0,0.715,1.21,-0.27,1.2397580409,2.035,0.64,2.133266275,0.715,0,0.715,1.32,0.64,1.4669696657
2019-04-26 14:00:00,1.746,-0.27,1.7667529539,0.886,0,0.886,0.86,-0.27,0.9013878189000001,1.8559999999999999,0.65,1.9665289217000002,0.886,0,0.886,0.97,0.65,1.167647207
2019-04-26 14:30:00,1.6585,-0.30000000000000004,1.6854145632000002,0.8285,0,0.8285,0.8300000000000001,-0.30000000000000004,0.8825531145000001,1.7585000000000002,0.62,1.8645970744,0.8285,0,0.8285,0.93,0.62,1.1177208954
2019-04-26 15:00:00,1.7065000000000001,-0.30000000000000004,1.7326691115,0.7265,0,0.7265,0.98,-0.30000000000000004,1.024890238,1.8165,0.62,1.9193937194,0.7265,0,0.7265,1.09,0.62,1.2539936204
2019-04-26 15:30:00,1.7275,-0.01,1.7275289433,0.6375000000000001,0,0.6375000000000001,1.09,-0.01,1.0900458706,1.7775,0.29,1.8010014575,0.6375000000000001,0,0.6375000000000001,1.1400000000000001,0.29,1.1763077829
2019-04-26 16:00:00,1.861,0.14,1.8662585566,0.451,0,0.451,1.4100000000000001,0.14,1.4169333082,1.901,0.16,1.9077214157,0.451,0,0.451,1.45,0.16,1.4588008774
2019-04-26 16:30:00,2.0445,-0.35000000000000003,2.0742420905,0.34450000000000003,0,0.34450000000000003,1.7000000000000002,-0.35000000000000003,1.7356554958000001,2.1145,0.56,2.1873980548,0.34450000000000003,0,0.34450000000000003,1.77,0.56,1.8564751547
2019-04-26 17:00:00,2.111,-0.37,2.1431801138,0.391,0,0.391,1.72,-0.37,1.7593464696,2.201,0.54,2.2662746965,0.391,0,0.391,1.81,0.54,1.8888356202
2019-04-26 17:30:00,2.162,0.0,2.162,0.362,0,0.362,1.8,0.0,1.8,2.202,0.16,2.207805245,0.362,0,0.362,1.8399999999999999,0.16,1.8469434209000002
2019-04-26 18:00:00,2.189,0.0,2.189,0.339,0,0.339,1.85,0.0,1.85,2.219,0.0,2.219,0.339,0,0.339,1.88,0.0,1.88
2019-04-26 18:30:00,2.312,0.0,2.312,0.312,0,0.312,2.0,0.0,2.0,2.352,0.14,2.3561629825,0.312,0,0.312,2.04,0.14,2.0447982786
2019-04-26 19:00:00,2.2345,0.0,2.2345,0.3145,0,0.3145,1.92,0.0,1.92,2.2745,0.0,2.2745,0.3145,0,0.3145,1.96,0.0,1.96
2019-04-26 19:30:00,2.1845,0.0,2.1845,0.28450000000000003,0,0.28450000000000003,1.9,0.0,1.9,2.2245,0.0,2.2245,0.28450000000000003,0,0.28450000000000003,1.94,0.0,1.94
2019-04-26 20:00:00,2.1375,0.0,2.1375,0.28750000000000003,0,0.28750000000000003,1.85,0.0,1.85,2.1775,0.0,2.1775,0.28750000000000003,0,0.28750000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-04-26 20:30:00,2.0765,0.0,2.0765,0.2765,0,0.2765,1.8,0.0,1.8,2.1165,0.0,2.1165,0.2765,0,0.2765,1.8399999999999999,0.0,1.8399999999999999
2019-04-26 21:00:00,2.051,0.0,2.051,0.271,0,0.271,1.78,0.0,1.78,2.091,0.0,2.091,0.271,0,0.271,1.82,0.0,1.82
2019-04-26 21:30:00,1.9745,0.0,1.9745,0.2745,0,0.2745,1.7000000000000002,0.0,1.7000000000000002,2.0145,0.0,2.0145,0.2745,0,0.2745,1.74,0.0,1.74
2019-04-26 22:00:00,1.9545,0.0,1.9545,0.2745,0,0.2745,1.6800000000000002,0.0,1.6800000000000002,1.9945,0.0,1.9945,0.2745,0,0.2745,1.72,0.0,1.72
2019-04-26 22:30:00,1.774,-0.47000000000000003,1.8352046207,0.274,0,0.274,1.5,-0.47000000000000003,1.5719096665999999,1.814,0.47000000000000003,1.8738986099,0.274,0,0.274,1.54,0.47000000000000003,1.6101242188
2019-04-26 23:00:00,1.6644999999999999,-0.46,1.7268932364,0.2745,0,0.2745,1.3900000000000001,-0.46,1.4641379716,1.7545000000000002,0.44,1.8088311834000002,0.2745,0,0.2745,1.48,0.44,1.5440207252
2019-04-26 23:30:00,1.584,-0.44,1.6439756689,0.274,0,0.274,1.31,-0.44,1.3819189557,1.624,0.44,1.682550445,0.274,0,0.274,1.35,0.44,1.4198943623
2019-04-27 00:00:00,1.4845000000000002,0.0,1.4845000000000002,0.2745,0,0.2745,1.21,0.0,1.21,1.5245000000000002,0.0,1.5245000000000002,0.2745,0,0.2745,1.25,0.0,1.25
2019-04-27 00:30:00,1.516,0.0,1.516,0.276,0,0.276,1.24,0.0,1.24,1.556,0.0,1.556,0.276,0,0.276,1.28,0.0,1.28
2019-04-27 01:00:00,1.4945,0.0,1.4945,0.2745,0,0.2745,1.22,0.0,1.22,1.5345,0.0,1.5345,0.2745,0,0.2745,1.26,0.0,1.26
2019-04-27 01:30:00,1.6625,0.0,1.6625,0.2725,0,0.2725,1.3900000000000001,0.0,1.3900000000000001,1.7025000000000001,0.0,1.7025000000000001,0.2725,0,0.2725,1.43,0.0,1.43
2019-04-27 02:00:00,1.732,0.0,1.732,0.272,0,0.272,1.46,0.0,1.46,1.772,0.0,1.772,0.272,0,0.272,1.5,0.0,1.5
2019-04-27 02:30:00,1.7635,0.0,1.7635,0.2735,0,0.2735,1.49,0.0,1.49,1.7934999999999999,0.0,1.7934999999999999,0.2735,0,0.2735,1.52,0.0,1.52
2019-04-27 03:00:00,1.682,0.0,1.682,0.272,0,0.272,1.4100000000000001,0.0,1.4100000000000001,1.722,0.0,1.722,0.272,0,0.272,1.45,0.0,1.45
2019-04-27 03:30:00,1.631,0.0,1.631,0.271,0,0.271,1.3599999999999999,0.0,1.3599999999999999,1.671,0.0,1.671,0.271,0,0.271,1.4,0.0,1.4
2019-04-27 04:00:00,1.6325,0.0,1.6325,0.2725,0,0.2725,1.3599999999999999,0.0,1.3599999999999999,1.6724999999999999,0.0,1.6724999999999999,0.2725,0,0.2725,1.4,0.0,1.4
2019-04-27 04:30:00,1.562,0.0,1.562,0.272,0,0.272,1.29,0.0,1.29,1.6019999999999999,0.0,1.6019999999999999,0.272,0,0.272,1.33,0.0,1.33
2019-04-27 05:00:00,1.532,0.0,1.532,0.272,0,0.272,1.26,0.0,1.26,1.562,0.0,1.562,0.272,0,0.272,1.29,0.0,1.29
2019-04-27 05:30:00,1.5125000000000002,0.0,1.5125000000000002,0.2725,0,0.2725,1.24,0.0,1.24,1.5525,0.0,1.5525,0.2725,0,0.2725,1.28,0.0,1.28
2019-04-27 06:00:00,1.6325,0.0,1.6325,0.2725,0,0.2725,1.3599999999999999,0.0,1.3599999999999999,1.6625,0.0,1.6625,0.2725,0,0.2725,1.3900000000000001,0.0,1.3900000000000001
2019-04-27 06:30:00,1.7635,-0.36,1.7998700648,0.2735,0,0.2735,1.49,-0.36,1.5328731193,1.8635000000000002,0.54,1.9401629442,0.2735,0,0.2735,1.5899999999999999,0.54,1.6791962363000001
