Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-27 07:00:00,1.78,-0.36,1.8160396471,0.29,0,0.29,1.49,-0.36,1.5328731193,1.9,0.54,1.9752468200000002,0.29,0,0.29,1.6099999999999999,0.54,1.6981460479
2019-04-27 07:30:00,1.9005,-0.38,1.938117708,0.3205,0,0.3205,1.58,-0.38,1.6250538453,2.0105,0.52,2.0766584336,0.3205,0,0.3205,1.69,0.52,1.7681911661
2019-04-27 08:00:00,1.9945,-0.38,2.0303768739,0.3745,0,0.3745,1.62,-0.38,1.6639711536,2.0945,0.52,2.158084857,0.3745,0,0.3745,1.72,0.52,1.7968861956
2019-04-27 08:30:00,2.1085,0.24,2.1221150417,0.40850000000000003,0,0.40850000000000003,1.7000000000000002,0.24,1.7168575946,2.1485,0.19,2.1568848486,0.40850000000000003,0,0.40850000000000003,1.74,0.19,1.7503428236
2019-04-27 09:00:00,2.0765,0.17,2.0834472036,0.5565,0,0.5565,1.52,0.17,1.5294770348,2.1265,0.24,2.1400005257,0.5565,0,0.5565,1.57,0.24,1.5882380174000001
2019-04-27 09:30:00,2.0615,0.2,2.0711789517,0.5915,0,0.5915,1.47,0.2,1.4835430563,2.0915,0.18,2.0992313474,0.5915,0,0.5915,1.5,0.18,1.5107613974
2019-04-27 10:00:00,1.9460000000000002,0.22,1.9583962826999999,0.866,0,0.866,1.08,0.22,1.1021796587,1.986,0.2,1.9960450897,0.866,0,0.866,1.12,0.2,1.1377170123
2019-04-27 10:30:00,1.927,0.22,1.9395177236,0.847,0,0.847,1.08,0.22,1.1021796587,1.967,0.2,1.9771416237000001,0.847,0,0.847,1.12,0.2,1.1377170123
2019-04-27 11:00:00,1.8795000000000002,0.24,1.8947612646,1.0795,0,1.0795,0.8,0.24,0.8352245207000001,1.9195000000000002,0.22,1.9320663161,1.0795,0,1.0795,0.84,0.22,0.8683317338000001
2019-04-27 11:30:00,1.838,0.24,1.853602978,0.848,0,0.848,0.99,0.24,1.0186756108,1.8780000000000001,0.21,1.8897047388,0.848,0,0.848,1.03,0.21,1.0511898021
2019-04-27 12:00:00,1.6475,0.2,1.6595952067000002,1.1575,0,1.1575,0.49,0.2,0.5292447449000001,1.6875,0.19,1.69816261,1.1575,0,1.1575,0.53,0.19,0.5630275304
2019-04-27 12:30:00,1.6905000000000001,0.2,1.702289708,0.9805,0,0.9805,0.71,0.2,0.7376313442,1.7305000000000001,0.19,1.7408992647,0.9805,0,0.9805,0.75,0.19,0.7736924454
2019-04-27 13:00:00,1.5979999999999999,0.18,1.6081057179,0.988,0,0.988,0.61,0.18,0.6360031446000001,1.638,0.16,1.6457958561,0.988,0,0.988,0.65,0.16,0.6694027188
2019-04-27 13:30:00,1.505,0.15,1.5124566109000002,1.085,0,1.085,0.42,0.15,0.4459820624,1.5350000000000001,0.14,1.5413711428,1.085,0,1.085,0.45,0.14,0.4712748667
2019-04-27 14:00:00,1.5310000000000001,0.15,1.5383305887,0.971,0,0.971,0.56,0.15,0.5797413216,1.5710000000000002,0.14,1.5772257289,0.971,0,0.971,0.6000000000000001,0.14,0.6161168720000001
2019-04-27 14:30:00,1.421,0.14,1.4278798969,1.061,0,1.061,0.36,0.14,0.3862641583,1.441,0.14,1.4477848597,1.061,0,1.061,0.38,0.14,0.4049691346
2019-04-27 15:00:00,1.4795,0.16,1.4881264227,0.9595,0,0.9595,0.52,0.16,0.5440588203,1.5195,0.14,1.5259358604000002,0.9595,0,0.9595,0.56,0.14,0.5772347876
2019-04-27 15:30:00,1.633,0.02,1.6331224694,0.763,0,0.763,0.87,0.02,0.8702298547,1.673,0.23,1.6887359177999999,0.763,0,0.763,0.91,0.23,0.9386160024
2019-04-27 16:00:00,1.537,-0.07,1.5385931886000002,0.907,0,0.907,0.63,-0.07,0.6338769597,1.607,0.33,1.640533145,0.907,0,0.907,0.7000000000000001,0.33,0.7738862966000001
2019-04-27 16:30:00,1.6025,0.16,1.6104677116000001,0.7825000000000001,0,0.7825000000000001,0.8200000000000001,0.16,0.835463943,1.6425,0.14,1.6484557167,0.7825000000000001,0,0.7825000000000001,0.86,0.14,0.8713208364
2019-04-27 17:00:00,1.7475,0.16,1.7548094626,0.8875000000000001,0,0.8875000000000001,0.86,0.16,0.8747571091,1.7775,0.14,1.7830048373,0.8875000000000001,0,0.8875000000000001,0.89,0.14,0.9009439494
2019-04-27 17:30:00,1.9415,-0.35000000000000003,1.9727955419,0.6415000000000001,0,0.6415000000000001,1.3,-0.35000000000000003,1.3462912018,2.0215,0.45,2.0709809874,0.6415000000000001,0,0.6415000000000001,1.38,0.45,1.4515164484
2019-04-27 18:00:00,1.956,-0.37,1.9906873185,0.586,0,0.586,1.37,-0.37,1.4190842117,2.066,0.52,2.1304356362,0.586,0,0.586,1.48,0.52,1.5686937241
2019-04-27 18:30:00,1.976,-0.39,2.0141191623,0.486,0,0.486,1.49,-0.39,1.5401947929,2.056,0.5,2.1159243843,0.486,0,0.486,1.57,0.5,1.6476953602000002
2019-04-27 19:00:00,2.0315,0.0,2.0315,0.4015,0,0.4015,1.63,0.0,1.63,2.0715,0.0,2.0715,0.4015,0,0.4015,1.67,0.0,1.67
2019-04-27 19:30:00,2.0345,0.0,2.0345,0.34450000000000003,0,0.34450000000000003,1.69,0.0,1.69,2.0745,0.0,2.0745,0.34450000000000003,0,0.34450000000000003,1.73,0.0,1.73
2019-04-27 20:00:00,2.0185,0.0,2.0185,0.3085,0,0.3085,1.71,0.0,1.71,2.0585,0.0,2.0585,0.3085,0,0.3085,1.75,0.0,1.75
2019-04-27 20:30:00,2.03,0.0,2.03,0.28,0,0.28,1.75,0.0,1.75,2.07,0.0,2.07,0.28,0,0.28,1.79,0.0,1.79
2019-04-27 21:00:00,1.994,0.0,1.994,0.274,0,0.274,1.72,0.0,1.72,2.034,0.0,2.034,0.274,0,0.274,1.76,0.0,1.76
2019-04-27 21:30:00,1.935,0.0,1.935,0.275,0,0.275,1.6600000000000001,0.0,1.6600000000000001,1.9649999999999999,0.0,1.9649999999999999,0.275,0,0.275,1.69,0.0,1.69
2019-04-27 22:00:00,1.855,0.0,1.855,0.275,0,0.275,1.58,0.0,1.58,1.895,0.0,1.895,0.275,0,0.275,1.62,0.0,1.62
2019-04-27 22:30:00,1.7155,0.0,1.7155,0.2755,0,0.2755,1.44,0.0,1.44,1.7555,0.0,1.7555,0.2755,0,0.2755,1.48,0.0,1.48
2019-04-27 23:00:00,1.6745,0.0,1.6745,0.2745,0,0.2745,1.4,0.0,1.4,1.7045,0.0,1.7045,0.2745,0,0.2745,1.43,0.0,1.43
2019-04-27 23:30:00,1.5865,0.0,1.5865,0.2665,0,0.2665,1.32,0.0,1.32,1.6265,0.0,1.6265,0.2665,0,0.2665,1.3599999999999999,0.0,1.3599999999999999
2019-04-28 00:00:00,1.456,-0.44,1.5210312291,0.276,0,0.276,1.18,-0.44,1.2593649193,1.506,0.46,1.5746860004,0.276,0,0.276,1.23,0.46,1.3132021931
2019-04-28 00:30:00,1.452,0.0,1.452,0.272,0,0.272,1.18,0.0,1.18,1.492,0.0,1.492,0.272,0,0.272,1.22,0.0,1.22
2019-04-28 01:00:00,1.4255,-0.45,1.4948412122999999,0.2655,0,0.2655,1.16,-0.45,1.2442266675,1.4855,0.43,1.5464831878,0.2655,0,0.2655,1.22,0.43,1.2935609765
2019-04-28 01:30:00,1.626,0.0,1.626,0.23600000000000002,0,0.23600000000000002,1.3900000000000001,0.0,1.3900000000000001,1.666,0.0,1.666,0.23600000000000002,0,0.23600000000000002,1.43,0.0,1.43
2019-04-28 02:00:00,1.686,-0.48,1.7529962921000002,0.226,0,0.226,1.46,-0.48,1.5368799563,1.786,0.43,1.8370345668999999,0.226,0,0.226,1.56,0.43,1.6181779877
2019-04-28 02:30:00,1.687,-0.48,1.7539580953,0.227,0,0.227,1.46,-0.48,1.5368799563,1.787,0.43,1.8380068009000001,0.227,0,0.227,1.56,0.43,1.6181779877
2019-04-28 03:00:00,1.6435,-0.48,1.7121601122999999,0.24350000000000002,0,0.24350000000000002,1.4,-0.48,1.48,1.7235,0.43,1.7763311206,0.24350000000000002,0,0.24350000000000002,1.48,0.43,1.5412008305
2019-04-28 03:30:00,1.5685,0.0,1.5685,0.2285,0,0.2285,1.34,0.0,1.34,1.6085,0.0,1.6085,0.2285,0,0.2285,1.38,0.0,1.38
2019-04-28 04:00:00,1.5835,0.0,1.5835,0.1835,0,0.1835,1.4,0.0,1.4,1.6135000000000002,0.0,1.6135000000000002,0.1835,0,0.1835,1.43,0.0,1.43
2019-04-28 04:30:00,1.5390000000000001,0.0,1.5390000000000001,0.169,0,0.169,1.37,0.0,1.37,1.579,0.0,1.579,0.169,0,0.169,1.4100000000000001,0.0,1.4100000000000001
2019-04-28 05:00:00,1.476,0.0,1.476,0.136,0,0.136,1.34,0.0,1.34,1.506,0.0,1.506,0.136,0,0.136,1.37,0.0,1.37
2019-04-28 05:30:00,1.4255,0.0,1.4255,0.1355,0,0.1355,1.29,0.0,1.29,1.4655,0.0,1.4655,0.1355,0,0.1355,1.33,0.0,1.33
2019-04-28 06:00:00,1.475,0.0,1.475,0.135,0,0.135,1.34,0.0,1.34,1.5150000000000001,0.0,1.5150000000000001,0.135,0,0.135,1.38,0.0,1.38
2019-04-28 06:30:00,1.4955,0.0,1.4955,0.1355,0,0.1355,1.3599999999999999,0.0,1.3599999999999999,1.5354999999999999,0.0,1.5354999999999999,0.1355,0,0.1355,1.4,0.0,1.4
2019-04-28 07:00:00,1.538,0.0,1.538,0.098,0,0.098,1.44,0.0,1.44,1.5779999999999998,0.0,1.5779999999999998,0.098,0,0.098,1.48,0.0,1.48
2019-04-28 07:30:00,1.629,-0.45,1.6900121301,0.089,0,0.089,1.54,-0.45,1.6044001995000001,1.699,0.45,1.7575838529,0.089,0,0.089,1.6099999999999999,0.45,1.6717057157
2019-04-28 08:00:00,1.7565,-0.47000000000000003,1.8182937744,0.026500000000000003,0,0.026500000000000003,1.73,-0.47000000000000003,1.7927074496,1.8065,0.44,1.8593123057,0.026500000000000003,0,0.026500000000000003,1.78,0.44,1.8335757415
2019-04-28 08:30:00,1.7945,0.0,1.7945,0.0345,0,0.0345,1.76,0.0,1.76,1.8245,0.0,1.8245,0.0345,0,0.0345,1.79,0.0,1.79
2019-04-28 09:00:00,1.803,0.0,1.803,0.053,0,0.053,1.75,0.0,1.75,1.833,0.0,1.833,0.053,0,0.053,1.78,0.0,1.78
2019-04-28 09:30:00,1.866,0.0,1.866,0.056,0,0.056,1.81,0.0,1.81,1.9060000000000001,0.0,1.9060000000000001,0.056,0,0.056,1.85,0.0,1.85
2019-04-28 10:00:00,1.986,0.0,1.986,0.076,0,0.076,1.9100000000000001,0.0,1.9100000000000001,2.016,0.0,2.016,0.076,0,0.076,1.94,0.0,1.94
2019-04-28 10:30:00,2.032,0.0,2.032,0.092,0,0.092,1.94,0.0,1.94,2.062,0.0,2.062,0.092,0,0.092,1.97,0.0,1.97
2019-04-28 11:00:00,1.962,0.0,1.962,0.152,0,0.152,1.81,0.0,1.81,2.002,0.0,2.002,0.152,0,0.152,1.85,0.0,1.85
2019-04-28 11:30:00,1.9475,0.0,1.9475,0.1875,0,0.1875,1.76,0.0,1.76,1.9875,0.13,1.9917470346,0.1875,0,0.1875,1.8,0.13,1.8046883387000001
2019-04-28 12:00:00,1.9465,0.0,1.9465,0.2265,0,0.2265,1.72,0.0,1.72,1.9865,0.0,1.9865,0.2265,0,0.2265,1.76,0.0,1.76
2019-04-28 12:30:00,1.9335,0.0,1.9335,0.21350000000000002,0,0.21350000000000002,1.72,0.0,1.72,1.9735,0.0,1.9735,0.21350000000000002,0,0.21350000000000002,1.76,0.0,1.76
2019-04-28 13:00:00,1.996,0.0,1.996,0.186,0,0.186,1.81,0.0,1.81,2.036,0.0,2.036,0.186,0,0.186,1.85,0.0,1.85
2019-04-28 13:30:00,1.9525000000000001,0.0,1.9525000000000001,0.14250000000000002,0,0.14250000000000002,1.81,0.0,1.81,1.9925000000000002,0.0,1.9925000000000002,0.14250000000000002,0,0.14250000000000002,1.85,0.0,1.85
2019-04-28 14:00:00,1.8915000000000002,0.0,1.8915000000000002,0.1615,0,0.1615,1.73,0.0,1.73,1.9215,0.0,1.9215,0.1615,0,0.1615,1.76,0.0,1.76
2019-04-28 14:30:00,1.831,0.0,1.831,0.171,0,0.171,1.6600000000000001,0.0,1.6600000000000001,1.871,0.0,1.871,0.171,0,0.171,1.7000000000000002,0.0,1.7000000000000002
2019-04-28 15:00:00,1.8130000000000002,0.0,1.8130000000000002,0.203,0,0.203,1.6099999999999999,0.0,1.6099999999999999,1.843,0.0,1.843,0.203,0,0.203,1.6400000000000001,0.0,1.6400000000000001
2019-04-28 15:30:00,1.888,0.0,1.888,0.218,0,0.218,1.67,0.0,1.67,1.9180000000000001,0.0,1.9180000000000001,0.218,0,0.218,1.7000000000000002,0.0,1.7000000000000002
2019-04-28 16:00:00,1.9575,0.0,1.9575,0.20750000000000002,0,0.20750000000000002,1.75,0.0,1.75,1.9875,0.0,1.9875,0.20750000000000002,0,0.20750000000000002,1.78,0.0,1.78
2019-04-28 16:30:00,2.0555,0.0,2.0555,0.24550000000000002,0,0.24550000000000002,1.81,0.0,1.81,2.0855,0.0,2.0855,0.24550000000000002,0,0.24550000000000002,1.8399999999999999,0.0,1.8399999999999999
2019-04-28 17:00:00,2.1775,0.0,2.1775,0.2175,0,0.2175,1.96,0.0,1.96,2.2075,0.0,2.2075,0.2175,0,0.2175,1.99,0.0,1.99
2019-04-28 17:30:00,2.2825,0.0,2.2825,0.1325,0,0.1325,2.15,0.0,2.15,2.3125,0.0,2.3125,0.1325,0,0.1325,2.18,0.0,2.18
2019-04-28 18:00:00,2.2805,0.0,2.2805,0.1605,0,0.1605,2.12,0.0,2.12,2.3105,0.0,2.3105,0.1605,0,0.1605,2.15,0.0,2.15
2019-04-28 18:30:00,2.2575,0.0,2.2575,0.1375,0,0.1375,2.12,0.0,2.12,2.2875,0.0,2.2875,0.1375,0,0.1375,2.15,0.0,2.15
2019-04-28 19:00:00,2.1455,0.0,2.1455,0.1355,0,0.1355,2.01,0.0,2.01,2.1755,0.0,2.1755,0.1355,0,0.1355,2.04,0.0,2.04
2019-04-28 19:30:00,2.1595,-0.14,2.1640333292,0.0695,0,0.0695,2.09,-0.14,2.094683747,2.1895,-0.14,2.1939713421,0.0695,0,0.0695,2.12,-0.14,2.1246176127
2019-04-28 20:00:00,2.1325,-0.14,2.1370906041,0.0125,0,0.0125,2.12,-0.14,2.1246176127,2.1725,-0.14,2.1770062586,0.0125,0,0.0125,2.16,-0.14,2.164532282
2019-04-28 20:30:00,2.1205,0.0,2.1205,0.0005,0,0.0005,2.12,0.0,2.12,2.1605,-0.14,2.1650312353,0.0005,0,0.0005,2.16,-0.14,2.164532282
2019-04-28 21:00:00,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493
2019-04-28 21:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2019-04-28 22:00:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2019-04-28 22:30:00,1.67,-0.51,1.746138597,0.0,0,0.0,1.67,-0.51,1.746138597,1.72,0.41000000000000003,1.7681911661,0.0,0,0.0,1.72,0.41000000000000003,1.7681911661
2019-04-28 23:00:00,1.6,-0.51,1.6793153367,0.0,0,0.0,1.6,-0.51,1.6793153367,1.6400000000000001,-0.11,1.6436848846,0.0,0,0.0,1.6400000000000001,-0.11,1.6436848846
2019-04-28 23:30:00,1.44,-0.49,1.5210851390000002,0.0,0,0.0,1.44,-0.49,1.5210851390000002,1.55,0.41000000000000003,1.6033090781000001,0.0,0,0.0,1.55,0.41000000000000003,1.6033090781000001
2019-04-29 00:00:00,1.32,-0.48,1.4045639893000001,0.0,0,0.0,1.32,-0.48,1.4045639893000001,1.43,0.43,1.4932514859000001,0.0,0,0.0,1.43,0.43,1.4932514859000001
2019-04-29 00:30:00,1.37,-0.48,1.4516542288,0.0,0,0.0,1.37,-0.48,1.4516542288,1.44,0.41000000000000003,1.4972307771,0.0,0,0.0,1.44,0.41000000000000003,1.4972307771
2019-04-29 01:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-04-29 01:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-29 02:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-04-29 02:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-29 03:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-04-29 03:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-29 04:00:00,1.58,-0.5,1.6572265989,0.0,0,0.0,1.58,-0.5,1.6572265989,1.6099999999999999,0.41000000000000003,1.6613849644,0.0,0,0.0,1.6099999999999999,0.41000000000000003,1.6613849644
2019-04-29 04:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-04-29 05:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-04-29 05:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-04-29 06:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-04-29 06:30:00,1.7905000000000002,0.16,1.7976346264,0.0005,0,0.0005,1.79,0.16,1.7971366114,1.8305,0.18,1.8393287498,0.0005,0,0.0005,1.83,0.18,1.8388311505
2019-04-29 07:00:00,1.9925000000000002,-0.32,2.0180327673,0.0025,0,0.0025,1.99,-0.32,2.0155644371,2.0925,0.54,2.1610544301,0.0025,0,0.0025,2.09,0.54,2.1586338272
2019-04-29 07:30:00,2.267,-0.32,2.2894735203,0.007,0,0.007,2.26,-0.32,2.2825424421,2.317,0.54,2.3790941553,0.007,0,0.007,2.31,0.54,2.3722773868
2019-04-29 08:00:00,2.5025,-0.32,2.5228765824,0.0125,0,0.0125,2.49,-0.32,2.5104780421,2.5925000000000002,0.54,2.6481420374,0.0125,0,0.0125,2.58,0.54,2.6359059164
2019-04-29 08:30:00,2.6045,0.28,2.619507635,0.0245,0,0.0245,2.58,0.28,2.5951493213,2.6345,0.27,2.6482995016,0.0245,0,0.0245,2.61,0.27,2.6239283527
2019-04-29 09:00:00,2.558,0.38,2.5860711514,0.068,0,0.068,2.49,0.38,2.5188290931,2.588,0.33,2.6089545799,0.068,0,0.068,2.52,0.33,2.541515296
2019-04-29 09:30:00,2.4635,0.36,2.4896650879,0.12350000000000001,0,0.12350000000000001,2.34,0.36,2.3675303588,2.4935,0.31,2.5126962111999998,0.12350000000000001,0,0.12350000000000001,2.37,0.31,2.3901882771
2019-04-29 10:00:00,2.3835,0.33,2.4062361168,0.17350000000000002,0,0.17350000000000002,2.21,0.33,2.2345021817,2.4235,0.31,2.4432462524,0.17350000000000002,0,0.17350000000000002,2.25,0.31,2.2712551596
2019-04-29 10:30:00,2.343,0.33,2.3661253137,0.303,0,0.303,2.04,0.33,2.0665188119,2.383,0.29,2.4005809713,0.303,0,0.303,2.08,0.29,2.1001190442
2019-04-29 11:00:00,2.2835,-0.1,2.2856885724,0.3235,0,0.3235,1.96,-0.1,1.9625493623999999,2.3835,0.68,2.4786028827,0.3235,0,0.3235,2.06,0.68,2.1693316943
2019-04-29 11:30:00,2.1875,-0.22,2.1985350236,0.3675,0,0.3675,1.82,-0.22,1.8332484829,2.2975,0.68,2.3960188334,0.3675,0,0.3675,1.9300000000000002,0.68,2.0462893246
2019-04-29 12:00:00,2.1845,-0.17,2.1911048012,0.6745,0,0.6745,1.51,-0.17,1.5195394039,2.2945,0.74,2.4108774855,0.6745,0,0.6745,1.62,0.74,1.7810109489000001
2019-04-29 12:30:00,2.0035,-0.21,2.0144756762,0.6435000000000001,0,0.6435000000000001,1.3599999999999999,-0.21,1.3761177275,2.1135,0.71,2.2295699697,0.6435000000000001,0,0.6435000000000001,1.47,0.71,1.6324827717
2019-04-29 13:00:00,2.087,0.08,2.0885327386,0.467,0,0.467,1.62,0.08,1.6219741058000001,2.167,0.48,2.2195244986000002,0.467,0,0.467,1.7000000000000002,0.48,1.7664653973000002
2019-04-29 13:30:00,2.14,0.30000000000000004,2.1609257276,0.52,0,0.52,1.62,0.30000000000000004,1.6475436261,2.19,0.27,2.2065810658,0.52,0,0.52,1.67,0.27,1.6916855499999999
2019-04-29 14:00:00,1.932,0.08,1.9336556053,0.602,0,0.602,1.33,0.08,1.3324038427,2.002,0.48,2.0587384487,0.602,0,0.602,1.4,0.48,1.48
2019-04-29 14:30:00,1.699,-0.18,1.7085084138000002,0.759,0,0.759,0.9400000000000001,-0.18,0.9570788891,1.799,0.73,1.9414687739,0.759,0,0.759,1.04,0.73,1.2706297651
2019-04-29 15:00:00,1.712,-0.22,1.7260776344000002,0.862,0,0.862,0.85,-0.22,0.8780091116000001,1.812,0.6900000000000001,1.9389285701,0.862,0,0.862,0.9500000000000001,0.6900000000000001,1.1741379817
2019-04-29 15:30:00,1.7125,-0.28,1.7352395368,0.7325,0,0.7325,0.98,-0.28,1.0192153845,1.8125,0.63,1.9188684817000001,0.7325,0,0.7325,1.08,0.63,1.2503199591
2019-04-29 16:00:00,1.807,-0.28,1.8285647377,0.627,0,0.627,1.18,-0.28,1.2127654349,1.907,0.63,2.0083697369,0.627,0,0.627,1.28,0.63,1.4266394078
2019-04-29 16:30:00,2.0195,0.07,2.0207128074,0.5595,0,0.5595,1.46,0.07,1.4616771189,2.0795,0.39,2.1157552434,0.5595,0,0.5595,1.52,0.39,1.5692354826
2019-04-29 17:00:00,2.103,0.23,2.1155398838,0.493,0,0.493,1.6099999999999999,0.23,1.6263455967,2.143,0.22,2.154262983,0.493,0,0.493,1.65,0.22,1.6646020545
2019-04-29 17:30:00,2.102,0.19,2.1105695914,0.532,0,0.532,1.57,0.19,1.5814550262,2.132,0.19,2.1404494855,0.532,0,0.532,1.6,0.19,1.6112417572000002
2019-04-29 18:00:00,2.1255,0.0,2.1255,0.3055,0,0.3055,1.82,0.0,1.82,2.1655,0.16,2.17140283,0.3055,0,0.3055,1.8599999999999999,0.16,1.8668690366
2019-04-29 18:30:00,2.0795,0.16,2.0856462428,0.3095,0,0.3095,1.77,0.16,1.7772169253999999,2.1195,0.16,2.1255305808,0.3095,0,0.3095,1.81,0.16,1.8170580618
2019-04-29 19:00:00,2.1235,0.0,2.1235,0.20350000000000001,0,0.20350000000000001,1.92,0.0,1.92,2.1535,0.16,2.1594356323,0.20350000000000001,0,0.20350000000000001,1.9500000000000002,0.16,1.9565530915
2019-04-29 19:30:00,2.087,0.0,2.087,0.127,0,0.127,1.96,0.0,1.96,2.127,0.0,2.127,0.127,0,0.127,2.0,0.0,2.0
2019-04-29 20:00:00,2.1075,-0.39,2.1432816544,0.0775,0,0.0775,2.03,-0.39,2.0671236054,2.1575,0.55,2.2265008983,0.0775,0,0.0775,2.08,0.55,2.1514878573
2019-04-29 20:30:00,2.033,-0.42,2.0759308755,0.053,0,0.053,1.98,-0.42,2.0240553352,2.103,0.52,2.1663353849,0.053,0,0.053,2.05,0.52,2.1149231665
2019-04-29 21:00:00,2.0225,-0.5,2.0833881659,0.0425,0,0.0425,1.98,-0.5,2.0421557237,2.0725,0.45,2.1207914207,0.0425,0,0.0425,2.03,0.45,2.0792787211
2019-04-29 21:30:00,1.9985,0.0,1.9985,0.0785,0,0.0785,1.92,0.0,1.92,2.0385,0.0,2.0385,0.0785,0,0.0785,1.96,0.0,1.96
2019-04-29 22:00:00,1.8685,-0.47000000000000003,1.9267050240999999,0.1385,0,0.1385,1.73,-0.47000000000000003,1.7927074496,1.9085,0.47000000000000003,1.9655208597,0.1385,0,0.1385,1.77,0.47000000000000003,1.8313383085
2019-04-29 22:30:00,1.6975,0.0,1.6975,0.1575,0,0.1575,1.54,0.0,1.54,1.7375,-0.14,1.7431311626000001,0.1575,0,0.1575,1.58,-0.14,1.5861904047
2019-04-29 23:00:00,1.5995,0.0,1.5995,0.1895,0,0.1895,1.4100000000000001,0.0,1.4100000000000001,1.6395,0.0,1.6395,0.1895,0,0.1895,1.45,0.0,1.45
2019-04-29 23:30:00,1.4735,0.0,1.4735,0.1835,0,0.1835,1.29,0.0,1.29,1.5035,0.0,1.5035,0.1835,0,0.1835,1.32,0.0,1.32
2019-04-30 00:00:00,1.3565,0.0,1.3565,0.1565,0,0.1565,1.2,0.0,1.2,1.3965,0.0,1.3965,0.1565,0,0.1565,1.24,0.0,1.24
2019-05-01 00:30:00,1.443,0.0,1.443,0.053,0,0.053,1.3900000000000001,0.0,1.3900000000000001,1.483,0.0,1.483,0.053,0,0.053,1.43,0.0,1.43
2019-05-01 01:00:00,1.4125,0.0,1.4125,0.052500000000000005,0,0.052500000000000005,1.3599999999999999,0.0,1.3599999999999999,1.4525000000000001,0.0,1.4525000000000001,0.052500000000000005,0,0.052500000000000005,1.4,0.0,1.4
2019-05-01 01:30:00,1.562,-0.48,1.6340881248999999,0.052000000000000005,0,0.052000000000000005,1.51,-0.48,1.5844557424999999,1.642,0.42,1.6948640063,0.052000000000000005,0,0.052000000000000005,1.5899999999999999,0.42,1.6445364088
2019-05-01 02:00:00,1.682,0.0,1.682,0.052000000000000005,0,0.052000000000000005,1.63,0.0,1.63,1.712,0.0,1.712,0.052000000000000005,0,0.052000000000000005,1.6600000000000001,0.0,1.6600000000000001
2019-05-01 02:30:00,1.7255,0.0,1.7255,0.0555,0,0.0555,1.67,0.0,1.67,1.7555,0.0,1.7555,0.0555,0,0.0555,1.7000000000000002,0.0,1.7000000000000002
2019-05-01 03:00:00,1.646,0.0,1.646,0.056,0,0.056,1.5899999999999999,0.0,1.5899999999999999,1.6760000000000002,0.0,1.6760000000000002,0.056,0,0.056,1.62,0.0,1.62
2019-05-01 03:30:00,1.55,0.0,1.55,0.07,0,0.07,1.48,0.0,1.48,1.5899999999999999,0.0,1.5899999999999999,0.07,0,0.07,1.52,0.0,1.52
2019-05-01 04:00:00,1.5550000000000002,0.0,1.5550000000000002,0.035,0,0.035,1.52,0.0,1.52,1.585,-0.14,1.5911709525000002,0.035,0,0.035,1.55,-0.14,1.5563097378
2019-05-01 04:30:00,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54,1.5755,0.0,1.5755,0.0055000000000000005,0,0.0055000000000000005,1.57,0.0,1.57
2019-05-01 05:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-05-01 05:30:00,1.4635,0.0,1.4635,0.0035,0,0.0035,1.46,0.0,1.46,1.5035,0.0,1.5035,0.0035,0,0.0035,1.5,0.0,1.5
2019-05-01 06:00:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-05-01 06:30:00,1.826,0.03,1.8262464237,0.006,0,0.006,1.82,0.03,1.8202472360000002,1.866,0.23,1.8801212727,0.006,0,0.006,1.8599999999999999,0.23,1.8741664814
2019-05-01 07:00:00,1.9615,-0.31,1.9858454749,0.021500000000000002,0,0.021500000000000002,1.94,-0.31,1.964611921,2.0515,0.5,2.111552095,0.021500000000000002,0,0.021500000000000002,2.03,0.5,2.0906697491
2019-05-01 07:30:00,2.271,0.19,2.2789341807,0.031,0,0.031,2.24,0.19,2.2480435939,2.301,0.21,2.3105629184,0.031,0,0.031,2.27,0.21,2.2796929618
2019-05-01 08:00:00,2.3545,0.25,2.3677352576,0.0545,0,0.0545,2.3,0.25,2.3135470603,2.3845,0.23,2.3955667910000003,0.0545,0,0.0545,2.33,0.23,2.3413244115
2019-05-01 08:30:00,2.464,0.28,2.4798580605,0.074,0,0.074,2.39,0.28,2.4063457773,2.4939999999999998,0.27,2.5085725024,0.074,0,0.074,2.42,0.27,2.4350154004
2019-05-01 09:00:00,2.378,0.28,2.3944276978,0.128,0,0.128,2.25,0.28,2.2673552876,2.418,0.27,2.4330277434,0.128,0,0.128,2.29,0.27,2.3058620947
2019-05-01 09:30:00,2.367,0.33,2.3898930938,0.157,0,0.157,2.21,0.33,2.2345021817,2.407,0.29,2.4244069378,0.157,0,0.157,2.25,0.29,2.2686119103999998
2019-05-01 10:00:00,2.228,0.29,2.2467941606,0.20800000000000002,0,0.20800000000000002,2.02,0.29,2.0407106605,2.268,0.26,2.2828543537,0.20800000000000002,0,0.20800000000000002,2.06,0.26,2.0763429389
2019-05-01 10:30:00,2.2245,0.32,2.2473985517,0.3845,0,0.3845,1.8399999999999999,0.32,1.8676188048,2.2545,0.29,2.2730750648,0.3845,0,0.3845,1.87,0.29,1.8923530326
2019-05-01 11:00:00,2.168,0.33,2.1929715,0.34800000000000003,0,0.34800000000000003,1.82,0.33,1.8496756472,2.208,0.30000000000000004,2.2282872345999998,0.34800000000000003,0,0.34800000000000003,1.8599999999999999,0.30000000000000004,1.8840382162
2019-05-01 11:30:00,2.2415,0.33,2.265661548,0.3415,0,0.3415,1.9,0.33,1.9284449694,2.2715,0.29,2.2899371716,0.3415,0,0.3415,1.9300000000000002,0.29,1.9516659550000002
2019-05-01 12:00:00,2.1,0.33,2.1257704486,0.48,0,0.48,1.62,0.33,1.653269488,2.13,0.29,2.1496511345,0.48,0,0.48,1.65,0.29,1.6752910195
2019-05-01 12:30:00,2.049,0.28,2.0680427945,0.40900000000000003,0,0.40900000000000003,1.6400000000000001,0.28,1.6637307474,2.089,0.25,2.1039061291,0.40900000000000003,0,0.40900000000000003,1.6800000000000002,0.25,1.6984993377
2019-05-01 13:00:00,2.015,0.28,2.0343610791,0.375,0,0.375,1.6400000000000001,0.28,1.6637307474,2.055,0.25,2.0701509607,0.375,0,0.375,1.6800000000000002,0.25,1.6984993377
2019-05-01 13:30:00,2.14,0.32,2.1637929661,0.32,0,0.32,1.82,0.32,1.8479177471,2.17,0.29,2.189292123,0.32,0,0.32,1.85,0.29,1.8725917868000002
2019-05-01 14:00:00,2.065,0.31,2.0881391237,0.335,0,0.335,1.73,0.31,1.7575551200000001,2.105,0.29,2.1248823497,0.335,0,0.335,1.77,0.29,1.7935997324000001
2019-05-01 14:30:00,1.9515,0.31,1.9759686865,0.47150000000000003,0,0.47150000000000003,1.48,0.31,1.5121177203,1.9915,0.29,2.0125039752,0.47150000000000003,0,0.47150000000000003,1.52,0.29,1.5474172030000002
2019-05-01 15:00:00,1.9005,0.31,1.9256168491999999,0.4505,0,0.4505,1.45,0.31,1.4827676824,1.9304999999999999,0.29,1.9521604058,0.4505,0,0.4505,1.48,0.29,1.5081445554
2019-05-01 15:30:00,1.737,0.27,1.7578592094,0.737,0,0.737,1.0,0.27,1.0358088627,1.7770000000000001,0.25,1.7944996517,0.737,0,0.737,1.04,0.25,1.0696261029
2019-05-01 16:00:00,1.7570000000000001,0.28,1.7791708743,0.8170000000000001,0,0.8170000000000001,0.9400000000000001,0.28,0.9808159868,1.7970000000000002,0.26,1.8157117062,0.8170000000000001,0,0.8170000000000001,0.98,0.26,1.0139033485
2019-05-01 16:30:00,1.7205,0.03,1.720761532,0.8905000000000001,0,0.8905000000000001,0.8300000000000001,0.03,0.8305419917,1.7905000000000002,0.42,1.8391003915000002,0.8905000000000001,0,0.8905000000000001,0.9,0.42,0.9931767214
2019-05-01 17:00:00,1.818,-0.28,1.8394357830999999,0.778,0,0.778,1.04,-0.28,1.0770329614,1.9180000000000001,0.63,2.0188174757,0.778,0,0.778,1.1400000000000001,0.63,1.3024976008
2019-05-01 17:30:00,1.9325,-0.30000000000000004,1.9556472714000002,0.5825,0,0.5825,1.35,-0.30000000000000004,1.3829316686,2.0425,0.62,2.1345271725,0.5825,0,0.5825,1.46,0.62,1.5861904047
2019-05-01 18:00:00,1.9420000000000002,-0.38,1.9788289466000002,0.402,0,0.402,1.54,-0.38,1.5861904047,2.052,0.53,2.1193404634,0.402,0,0.402,1.65,0.53,1.7330320251
2019-05-01 18:30:00,1.9585,-0.4,1.9989302763999999,0.35850000000000004,0,0.35850000000000004,1.6,-0.4,1.6492422502,2.0685000000000002,0.52,2.1328601103000002,0.35850000000000004,0,0.35850000000000004,1.71,0.52,1.7873164241000001
2019-05-01 19:00:00,1.9220000000000002,-0.4,1.9631821108,0.232,0,0.232,1.69,-0.4,1.7366922583000002,2.032,0.52,2.0974803932,0.232,0,0.232,1.8,0.52,1.8736061486
2019-05-01 19:30:00,1.972,-0.4,2.0121590394,0.14200000000000002,0,0.14200000000000002,1.83,-0.4,1.8732058082,2.082,0.5,2.1411968616,0.14200000000000002,0,0.14200000000000002,1.94,0.5,2.0033971149
2019-05-01 20:00:00,1.952,-0.42,1.9966732332000001,0.10200000000000001,0,0.10200000000000001,1.85,-0.42,1.8970766985,2.052,0.48,2.1073927019,0.10200000000000001,0,0.10200000000000001,1.9500000000000002,0.48,2.0082081565
2019-05-01 20:30:00,2.0125,-0.41000000000000003,2.0538393925,0.0925,0,0.0925,1.92,-0.41000000000000003,1.9632880583,2.0425,0.5,2.102809133,0.0925,0,0.0925,1.9500000000000002,0.5,2.0130822139
2019-05-01 21:00:00,1.987,0.0,1.987,0.067,0,0.067,1.92,0.0,1.92,2.017,0.0,2.017,0.067,0,0.067,1.9500000000000002,0.0,1.9500000000000002
2019-05-01 21:30:00,1.9885000000000002,0.0,1.9885000000000002,0.0485,0,0.0485,1.94,0.0,1.94,2.0185,0.0,2.0185,0.0485,0,0.0485,1.97,0.0,1.97
2019-05-01 22:00:00,1.877,0.0,1.877,0.037,0,0.037,1.8399999999999999,0.0,1.8399999999999999,1.917,0.0,1.917,0.037,0,0.037,1.88,0.0,1.88
2019-05-01 22:30:00,1.7465000000000002,-0.45,1.8035415853,0.036500000000000005,0,0.036500000000000005,1.71,-0.45,1.7682194434,1.7865000000000002,0.47000000000000003,1.8472905159000002,0.036500000000000005,0,0.036500000000000005,1.75,0.47000000000000003,1.8120154525
2019-05-01 23:00:00,1.6195,-0.47000000000000003,1.6863215143999999,0.0395,0,0.0395,1.58,-0.47000000000000003,1.6484234893,1.6695,0.43,1.7239867314000001,0.0395,0,0.0395,1.63,0.43,1.6857639218
2019-05-01 23:30:00,1.4675,-0.48,1.5440065576,0.0475,0,0.0475,1.42,-0.48,1.4989329538,1.5675,0.43,1.6254095638,0.0475,0,0.0475,1.52,0.43,1.5796518604
2019-05-02 00:00:00,1.3535,-0.5,1.4429006376,0.043500000000000004,0,0.043500000000000004,1.31,-0.5,1.402176879,1.4235,0.43,1.4870279923,0.043500000000000004,0,0.043500000000000004,1.38,0.43,1.4454411091
2019-05-02 00:30:00,1.384,0.0,1.384,0.044,0,0.044,1.34,0.0,1.34,1.424,0.0,1.424,0.044,0,0.044,1.38,0.0,1.38
2019-05-02 01:00:00,1.37,0.0,1.37,0.07,0,0.07,1.3,0.0,1.3,1.4,0.0,1.4,0.07,0,0.07,1.33,0.0,1.33
2019-05-02 01:30:00,1.5725,0.0,1.5725,0.0825,0,0.0825,1.49,0.0,1.49,1.6125,0.0,1.6125,0.0825,0,0.0825,1.53,0.0,1.53
2019-05-02 02:00:00,1.6655,0.0,1.6655,0.10550000000000001,0,0.10550000000000001,1.56,0.0,1.56,1.7055,0.0,1.7055,0.10550000000000001,0,0.10550000000000001,1.6,0.0,1.6
2019-05-02 02:30:00,1.7005,0.0,1.7005,0.09050000000000001,0,0.09050000000000001,1.6099999999999999,0.0,1.6099999999999999,1.7405,0.0,1.7405,0.09050000000000001,0,0.09050000000000001,1.65,0.0,1.65
2019-05-02 03:00:00,1.607,0.0,1.607,0.077,0,0.077,1.53,0.0,1.53,1.647,-0.14,1.6529395028,0.077,0,0.077,1.57,-0.14,1.5762296786999999
2019-05-02 03:30:00,1.5030000000000001,0.0,1.5030000000000001,0.063,0,0.063,1.44,0.0,1.44,1.533,-0.14,1.5393794204,0.063,0,0.063,1.47,-0.14,1.4766516177
2019-05-02 04:00:00,1.52,0.0,1.52,0.07,0,0.07,1.45,0.0,1.45,1.56,0.0,1.56,0.07,0,0.07,1.49,0.0,1.49
2019-05-02 04:30:00,1.502,0.0,1.502,0.052000000000000005,0,0.052000000000000005,1.45,0.0,1.45,1.542,0.0,1.542,0.052000000000000005,0,0.052000000000000005,1.49,0.0,1.49
2019-05-02 05:00:00,1.4445000000000001,0.0,1.4445000000000001,0.044500000000000005,0,0.044500000000000005,1.4,0.0,1.4,1.4745,0.0,1.4745,0.044500000000000005,0,0.044500000000000005,1.43,0.0,1.43
2019-05-02 05:30:00,1.429,0.0,1.429,0.029,0,0.029,1.4,0.0,1.4,1.459,0.0,1.459,0.029,0,0.029,1.43,0.0,1.43
2019-05-02 06:00:00,1.576,0.0,1.576,0.026000000000000002,0,0.026000000000000002,1.55,0.0,1.55,1.616,0.0,1.616,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,0.0,1.5899999999999999
2019-05-02 06:30:00,1.7845,0.19,1.794586373,0.044500000000000005,0,0.044500000000000005,1.74,0.19,1.7503428236,1.8145,0.19,1.8244205244,0.044500000000000005,0,0.044500000000000005,1.77,0.19,1.7801685313000002
2019-05-02 07:00:00,2.0365,-0.1,2.0389537145,0.0565,0,0.0565,1.98,-0.1,1.9825236442,2.0965,0.4,2.1343177481,0.0565,0,0.0565,2.04,0.4,2.0788458336
2019-05-02 07:30:00,2.2595,0.08,2.260915799,0.1095,0,0.1095,2.15,0.08,2.1514878573,2.3095,0.32,2.3315639065,0.1095,0,0.1095,2.2,0.32,2.2231509171
2019-05-02 08:00:00,2.2795,-0.31,2.3004826124,0.17950000000000002,0,0.17950000000000002,2.1,-0.31,2.1227576404,2.4095,0.61,2.4855160933000002,0.17950000000000002,0,0.17950000000000002,2.23,0.61,2.3119256043
2019-05-02 08:30:00,2.3785,-0.17,2.3845675184,0.2185,0,0.2185,2.16,-0.17,2.1666794871,2.4985,0.71,2.5974222318,0.2185,0,0.2185,2.2800000000000002,0.71,2.3879907873
2019-05-02 09:00:00,2.414,0.36,2.4406958024,0.194,0,0.194,2.22,0.36,2.2489997777,2.454,0.32,2.4747759495,0.194,0,0.194,2.26,0.32,2.2825424421
2019-05-02 09:30:00,2.2565,0.01,2.2565221581,0.4465,0,0.4465,1.81,0.01,1.8100276241,2.3465,0.6000000000000001,2.4219955099,0.4465,0,0.4465,1.9,0.6000000000000001,1.9924858845000002
2019-05-02 10:00:00,2.1305,0.22,2.1418287163,0.5705,0,0.5705,1.56,0.22,1.5754364475,2.1805,0.35000000000000003,2.2084112502,0.5705,0,0.5705,1.6099999999999999,0.35000000000000003,1.6476043214
2019-05-02 10:30:00,2.112,0.33,2.1376257858,0.602,0,0.602,1.51,0.33,1.5456390264,2.152,0.30000000000000004,2.172810162,0.602,0,0.602,1.55,0.30000000000000004,1.5787653404
2019-05-02 11:00:00,2.137,0.39,2.1722957902,0.717,0,0.717,1.42,0.39,1.4725827651,2.177,0.37,2.2082185127,0.717,0,0.717,1.46,0.37,1.5061540426
2019-05-02 11:30:00,2.0905,0.33,2.1163861297,0.6405000000000001,0,0.6405000000000001,1.45,0.33,1.4870776711,2.1305,0.30000000000000004,2.1515181268,0.6405000000000001,0,0.6405000000000001,1.49,0.30000000000000004,1.5199013126
2019-05-02 12:00:00,2.089,0.32,2.1133672184,0.549,0,0.549,1.54,0.32,1.5728954193,2.129,0.29,2.1486602803,0.549,0,0.549,1.58,0.29,1.6063934761
2019-05-02 12:30:00,2.069,0.32,2.0936000096,0.46900000000000003,0,0.46900000000000003,1.6,0.32,1.6316862443,2.109,0.29,2.128844992,0.46900000000000003,0,0.46900000000000003,1.6400000000000001,0.29,1.665442884
2019-05-02 13:00:00,2.034,0.27,2.0518420992,0.554,0,0.554,1.48,0.27,1.5044268011000002,2.064,0.25,2.0790853758,0.554,0,0.554,1.51,0.25,1.5305554547
2019-05-02 13:30:00,2.0425,0.31,2.0658911515,0.5625,0,0.5625,1.48,0.31,1.5121177203,2.0725,0.28,2.091328824,0.5625,0,0.5625,1.51,0.28,1.5357408636
2019-05-02 14:00:00,2.0885,0.31,2.1113815974,0.40850000000000003,0,0.40850000000000003,1.6800000000000002,0.31,1.7083617884,2.1285,0.28,2.1468377326,0.40850000000000003,0,0.40850000000000003,1.72,0.28,1.7426416729
2019-05-02 14:30:00,1.9585,0.31,1.9828823087,0.48850000000000005,0,0.48850000000000005,1.47,0.31,1.5023315213,1.9985,0.28,2.0180193879,0.48850000000000005,0,0.48850000000000005,1.51,0.28,1.5357408636
2019-05-02 15:00:00,1.9165,0.31,1.9414098614,0.5565,0,0.5565,1.3599999999999999,0.31,1.3948835077,1.9565000000000001,0.28,1.9764342261,0.5565,0,0.5565,1.4,0.28,1.4277254638
2019-05-02 15:30:00,1.9060000000000001,0.15,1.9118933025,0.536,0,0.536,1.37,0.15,1.3781872151,1.966,0.38,2.0023875749,0.536,0,0.536,1.43,0.38,1.4796283317
2019-05-02 16:00:00,1.816,-0.21,1.8281017477,0.746,0,0.746,1.07,-0.21,1.0904127659,1.9260000000000002,0.71,2.0526996858,0.746,0,0.746,1.18,0.71,1.3771347066000001
2019-05-02 16:30:00,2.0375,-0.24,2.0515862765,0.5475,0,0.5475,1.49,-0.24,1.5092050888,2.1475,0.68,2.2525887884999998,0.5475,0,0.5475,1.6,0.68,1.738505105
2019-05-02 17:00:00,2.1225,-0.27,2.1396042274,0.47250000000000003,0,0.47250000000000003,1.65,-0.27,1.6719449752000002,2.2325,0.65,2.3252002602,0.47250000000000003,0,0.47250000000000003,1.76,0.65,1.8761929538
2019-05-02 17:30:00,2.1565,-0.31,2.17866754,0.4365,0,0.4365,1.72,-0.31,1.7477127911,2.2665,0.61,2.3471519444,0.4365,0,0.4365,1.83,0.61,1.9289893727
2019-05-02 18:00:00,2.206,-0.35000000000000003,2.2335926218,0.34600000000000003,0,0.34600000000000003,1.8599999999999999,-0.35000000000000003,1.8926436537,2.316,0.5700000000000001,2.3851113182,0.34600000000000003,0,0.34600000000000003,1.97,0.5700000000000001,2.0508047201
2019-05-02 18:30:00,2.1815,-0.34,2.2078365542,0.28150000000000003,0,0.28150000000000003,1.9,-0.34,1.9301813386000002,2.3015,0.5700000000000001,2.3710340044000002,0.28150000000000003,0,0.28150000000000003,2.02,0.5700000000000001,2.0988806541
2019-05-02 19:00:00,2.164,-0.37,2.1954033798,0.224,0,0.224,1.94,-0.37,1.9749683542,2.274,0.55,2.3395674814,0.224,0,0.224,2.05,0.55,2.1224985277
2019-05-02 19:30:00,2.25,-0.37,2.2802192877,0.17,0,0.17,2.08,-0.37,2.1126523614,2.36,0.55,2.4232416305,0.17,0,0.17,2.19,0.55,2.2580079716
2019-05-02 20:00:00,2.1705,-0.4,2.2070501240000002,0.1105,0,0.1105,2.06,-0.4,2.0984756372,2.2805,0.52,2.3390340420999998,0.1105,0,0.1105,2.17,0.52,2.2314345162
2019-05-02 20:30:00,2.108,-0.43,2.1514097704,0.038,0,0.038,2.07,-0.43,2.1141901523,2.158,0.49,2.2129310879,0.038,0,0.038,2.12,0.49,2.1758906223
2019-05-02 21:00:00,2.0615,0.0,2.0615,0.021500000000000002,0,0.021500000000000002,2.04,0.0,2.04,2.0915,0.0,2.0915,0.021500000000000002,0,0.021500000000000002,2.07,0.0,2.07
2019-05-02 21:30:00,1.9805000000000001,0.0,1.9805000000000001,0.0105,0,0.0105,1.97,0.0,1.97,2.0205,0.0,2.0205,0.0105,0,0.0105,2.01,0.0,2.01
2019-05-02 22:00:00,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9,1.9304999999999999,0.0,1.9304999999999999,0.0005,0,0.0005,1.9300000000000002,0.0,1.9300000000000002
2019-05-02 22:30:00,1.732,0.0,1.732,0.002,0,0.002,1.73,0.0,1.73,1.762,0.0,1.762,0.002,0,0.002,1.76,0.0,1.76
2019-05-02 23:00:00,1.657,0.0,1.657,0.007,0,0.007,1.65,0.0,1.65,1.687,0.0,1.687,0.007,0,0.007,1.6800000000000002,0.0,1.6800000000000002
2019-05-02 23:30:00,1.501,-0.49,1.5789556675,0.001,0,0.001,1.5,-0.49,1.5780050697,1.541,0.44,1.6025857231,0.001,0,0.001,1.54,0.44,1.6016241756
2019-05-03 00:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-05-03 00:30:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.4405000000000001,0.0,1.4405000000000001,0.0005,0,0.0005,1.44,0.0,1.44
2019-05-03 01:00:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.4405000000000001,0.0,1.4405000000000001,0.0005,0,0.0005,1.44,0.0,1.44
2019-05-03 01:30:00,1.58,-0.48,1.6513025162,0.0,0,0.0,1.58,-0.48,1.6513025162,1.6400000000000001,0.41000000000000003,1.6904733065,0.0,0,0.0,1.6400000000000001,0.41000000000000003,1.6904733065
2019-05-03 02:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2019-05-03 02:30:00,1.764,0.0,1.764,0.004,0,0.004,1.76,0.0,1.76,1.804,0.0,1.804,0.004,0,0.004,1.8,0.0,1.8
2019-05-03 03:00:00,1.7635,0.0,1.7635,0.0035,0,0.0035,1.76,0.0,1.76,1.8035,0.0,1.8035,0.0035,0,0.0035,1.8,0.0,1.8
2019-05-03 03:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-05-03 04:00:00,1.62,-0.53,1.7044940598,0.0,0,0.0,1.62,-0.53,1.7044940598,1.67,0.4,1.7172361514999999,0.0,0,0.0,1.67,0.4,1.7172361514999999
2019-05-03 04:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-05-03 05:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.53,-0.14,1.5363918771,0.0,0,0.0,1.53,-0.14,1.5363918771
2019-05-03 05:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-05-03 06:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-05-03 06:30:00,1.8315000000000001,-0.37,1.8685,0.0015,0,0.0015,1.83,-0.37,1.8670297266,1.8815,0.36,1.9156310318,0.0015,0,0.0015,1.88,0.36,1.9141577781999999
2019-05-03 07:00:00,2.088,-0.12,2.0914454332,0.008,0,0.008,2.08,-0.12,2.0834586629,2.128,0.29,2.1476694345,0.008,0,0.008,2.12,0.29,2.1397429752
2019-05-03 07:30:00,2.289,0.18,2.2960664189,0.019,0,0.019,2.27,0.18,2.2771253808,2.319,0.2,2.3276084293,0.019,0,0.019,2.3,0.2,2.3086792761
2019-05-03 08:00:00,2.378,-0.32,2.3994340999,0.038,0,0.038,2.34,-0.32,2.3617789905,2.428,0.39,2.4591226078,0.038,0,0.038,2.39,0.39,2.421611034
2019-05-03 08:30:00,2.4215,-0.26,2.4354182906,0.051500000000000004,0,0.051500000000000004,2.37,-0.26,2.3842189497,2.5415,0.66,2.6257993545,0.051500000000000004,0,0.051500000000000004,2.49,0.66,2.5759852484
2019-05-03 09:00:00,2.3755,-0.23,2.3866085247,0.0955,0,0.0955,2.2800000000000002,-0.23,2.2915715132,2.4855,0.68,2.5768411379,0.0955,0,0.0955,2.39,0.68,2.4848541205
2019-05-03 09:30:00,2.2305,-0.23,2.2423269721,0.2805,0,0.2805,1.9500000000000002,-0.23,1.9635172523,2.3405,0.68,2.4372813235,0.2805,0,0.2805,2.06,0.68,2.1693316943
2019-05-03 10:00:00,2.1645,-0.23,2.1766856112,0.3745,0,0.3745,1.79,-0.23,1.8047160441,2.2745,0.67,2.3711284761,0.3745,0,0.3745,1.9,0.67,2.0146711891
2019-05-03 10:30:00,2.136,-0.22,2.1472996996,0.406,0,0.406,1.73,-0.22,1.7439323381,2.246,0.7000000000000001,2.3525552066,0.406,0,0.406,1.8399999999999999,0.7000000000000001,1.9686543628000002
2019-05-03 11:00:00,2.074,-0.2,2.0836208868,0.384,0,0.384,1.69,-0.2,1.7017931719,2.194,0.71,2.3060216825,0.384,0,0.384,1.81,0.71,1.9442736433
2019-05-03 11:30:00,2.0475,-0.24,2.061517948,0.3975,0,0.3975,1.65,-0.24,1.6673631878,2.1575,0.68,2.2621242782,0.3975,0,0.3975,1.76,0.68,1.8867962264
2019-05-03 12:00:00,2.115,-0.27,2.1321643933,0.355,0,0.355,1.76,-0.27,1.7805897899,2.225,0.64,2.3152159726,0.355,0,0.355,1.87,0.64,1.9764867821
2019-05-03 12:30:00,2.091,-0.24,2.1047282485,0.371,0,0.371,1.72,-0.24,1.7366634677000001,2.201,0.68,2.3036494959000002,0.371,0,0.371,1.83,0.68,1.9522551063
2019-05-03 13:00:00,2.091,-0.26,2.1071025129,0.301,0,0.301,1.79,-0.26,1.808784122,2.201,0.66,2.2978252762,0.301,0,0.301,1.9,0.66,2.0113676939
2019-05-03 13:30:00,2.0585,0.04,2.0588885958,0.3385,0,0.3385,1.72,0.04,1.7204650533999999,2.1185,0.39,2.1540989416,0.3385,0,0.3385,1.78,0.39,1.822223916
2019-05-03 14:00:00,1.9025,0.24,1.9175782253,0.4025,0,0.4025,1.5,0.24,1.5190786681000001,1.9425,0.22,1.9549184766,0.4025,0,0.4025,1.54,0.22,1.5556349186
2019-05-03 14:30:00,2.004,0.22,2.0160396821,0.324,0,0.324,1.6800000000000002,0.22,1.6943435306999999,2.044,0.2,2.0537614272,0.324,0,0.324,1.72,0.2,1.7315888658
2019-05-03 15:00:00,1.941,-0.31,1.9655993997,0.261,0,0.261,1.6800000000000002,-0.31,1.7083617884,2.041,0.6000000000000001,2.1273648018,0.261,0,0.261,1.78,0.6000000000000001,1.8784035774999999
2019-05-03 15:30:00,1.8465,-0.35000000000000003,1.8793781551,0.3765,0,0.3765,1.47,-0.35000000000000003,1.5110923201,1.9465,0.56,2.0254535912,0.3765,0,0.3765,1.57,0.56,1.6668833193
2019-05-03 16:00:00,1.919,-0.35000000000000003,1.9506565561,0.179,0,0.179,1.74,-0.35000000000000003,1.7748521065,2.029,0.56,2.1048612781,0.179,0,0.179,1.85,0.56,1.9328993766
2019-05-03 16:30:00,2.0945,-0.35000000000000003,2.1235419115,0.17450000000000002,0,0.17450000000000002,1.92,-0.35000000000000003,1.9516403357,2.1345,0.27,2.151508831,0.17450000000000002,0,0.17450000000000002,1.96,0.27,1.9785095400000001
2019-05-03 17:00:00,2.19,0.17,2.1965882636,0.2,0,0.2,1.99,0.17,1.9972481068,2.22,0.2,2.228990803,0.2,0,0.2,2.02,0.2,2.0298768436
2019-05-03 17:30:00,2.108,0.17,2.1148437295,0.23800000000000002,0,0.23800000000000002,1.87,0.17,1.8777113729,2.148,0.17,2.1547166867,0.23800000000000002,0,0.23800000000000002,1.9100000000000001,0.17,1.9175505207999999
2019-05-03 18:00:00,2.219,0.0,2.219,0.11900000000000001,0,0.11900000000000001,2.1,0.0,2.1,2.259,0.17,2.2653876048,0.11900000000000001,0,0.11900000000000001,2.14,0.17,2.1467417171
2019-05-03 18:30:00,2.164,0.0,2.164,0.17400000000000002,0,0.17400000000000002,1.99,0.0,1.99,2.204,0.17,2.2105465388,0.17400000000000002,0,0.17400000000000002,2.03,0.17,2.0371057901
2019-05-03 19:00:00,2.1875,0.0,2.1875,0.11750000000000001,0,0.11750000000000001,2.07,0.0,2.07,2.2175,0.19,2.2256249122,0.11750000000000001,0,0.11750000000000001,2.1,0.19,2.1085777197
2019-05-03 19:30:00,2.1455,0.0,2.1455,0.1355,0,0.1355,2.01,0.0,2.01,2.1755,0.0,2.1755,0.1355,0,0.1355,2.04,0.0,2.04
2019-05-03 20:00:00,2.083,0.0,2.083,0.113,0,0.113,1.97,0.0,1.97,2.113,0.0,2.113,0.113,0,0.113,2.0,0.0,2.0
2019-05-03 20:30:00,2.0275,0.0,2.0275,0.0475,0,0.0475,1.98,0.0,1.98,2.0575,0.0,2.0575,0.0475,0,0.0475,2.01,0.0,2.01
2019-05-03 21:00:00,2.03,0.0,2.03,0.03,0,0.03,2.0,0.0,2.0,2.06,-0.14,2.0647518011,0.03,0,0.03,2.03,-0.14,2.0348218595
2019-05-03 21:30:00,1.9835,-0.14,1.988434623,0.043500000000000004,0,0.043500000000000004,1.94,-0.14,1.9450449866000001,2.0135,-0.14,2.0183612784,0.043500000000000004,0,0.043500000000000004,1.97,-0.14,1.9749683542
2019-05-03 22:00:00,1.923,0.0,1.923,0.063,0,0.063,1.8599999999999999,0.0,1.8599999999999999,1.963,0.0,1.963,0.063,0,0.063,1.9,0.0,1.9
2019-05-03 22:30:00,1.8,0.0,1.8,0.05,0,0.05,1.75,0.0,1.75,1.83,0.0,1.83,0.05,0,0.05,1.78,0.0,1.78
2019-05-03 23:00:00,1.7295,0.0,1.7295,0.0695,0,0.0695,1.6600000000000001,0.0,1.6600000000000001,1.7695,0.0,1.7695,0.0695,0,0.0695,1.7000000000000002,0.0,1.7000000000000002
2019-05-03 23:30:00,1.583,-0.51,1.663126273,0.083,0,0.083,1.5,-0.51,1.5843295112,1.653,0.42,1.7055230869,0.083,0,0.083,1.57,0.42,1.625207679
2019-05-04 00:00:00,1.5125000000000002,0.0,1.5125000000000002,0.10250000000000001,0,0.10250000000000001,1.4100000000000001,0.0,1.4100000000000001,1.5425,0.0,1.5425,0.10250000000000001,0,0.10250000000000001,1.44,0.0,1.44
2019-05-04 00:30:00,1.528,0.0,1.528,0.11800000000000001,0,0.11800000000000001,1.4100000000000001,0.0,1.4100000000000001,1.558,0.0,1.558,0.11800000000000001,0,0.11800000000000001,1.44,0.0,1.44
2019-05-04 01:00:00,1.4755,0.0,1.4755,0.1255,0,0.1255,1.35,0.0,1.35,1.5155,0.0,1.5155,0.1255,0,0.1255,1.3900000000000001,0.0,1.3900000000000001
2019-05-04 01:30:00,1.702,0.0,1.702,0.14200000000000002,0,0.14200000000000002,1.56,0.0,1.56,1.732,0.0,1.732,0.14200000000000002,0,0.14200000000000002,1.5899999999999999,0.0,1.5899999999999999
2019-05-04 02:00:00,1.76,-0.52,1.8352111595,0.19,0,0.19,1.57,-0.52,1.6538742395,1.85,0.34,1.8809837852,0.19,0,0.19,1.6600000000000001,0.34,1.6944615664
2019-05-04 02:30:00,1.7615,-0.5,1.8310877232,0.2215,0,0.2215,1.54,-0.5,1.6191355718,1.8815,0.42,1.9278076279,0.2215,0,0.2215,1.6600000000000001,0.42,1.7123083834
2019-05-04 03:00:00,1.6715,-0.5,1.7446811313000001,0.2215,0,0.2215,1.45,-0.5,1.533786165,1.7615,0.42,1.8108788612,0.2215,0,0.2215,1.54,0.42,1.5962455951
2019-05-04 03:30:00,1.6179999999999999,-0.14,1.6240455659,0.218,0,0.218,1.4,-0.14,1.406982587,1.6480000000000001,-0.14,1.6539359117,0.218,0,0.218,1.43,-0.14,1.4368368035
2019-05-04 04:00:00,1.643,0.0,1.643,0.223,0,0.223,1.42,0.0,1.42,1.683,-0.14,1.6888128967,0.223,0,0.223,1.46,-0.14,1.4666969694
2019-05-04 04:30:00,1.568,0.0,1.568,0.23800000000000002,0,0.23800000000000002,1.33,0.0,1.33,1.608,0.0,1.608,0.23800000000000002,0,0.23800000000000002,1.37,0.0,1.37
2019-05-04 05:00:00,1.532,0.0,1.532,0.222,0,0.222,1.31,0.0,1.31,1.562,0.0,1.562,0.222,0,0.222,1.34,0.0,1.34
2019-05-04 05:30:00,1.5430000000000001,0.0,1.5430000000000001,0.203,0,0.203,1.34,0.0,1.34,1.583,0.0,1.583,0.203,0,0.203,1.38,0.0,1.38
2019-05-04 06:00:00,1.6115,0.0,1.6115,0.2215,0,0.2215,1.3900000000000001,0.0,1.3900000000000001,1.6515,0.0,1.6515,0.2215,0,0.2215,1.43,0.0,1.43
2019-05-04 06:30:00,1.7545000000000002,0.0,1.7545000000000002,0.17450000000000002,0,0.17450000000000002,1.58,0.0,1.58,1.7945,0.15,1.8007582431,0.17450000000000002,0,0.17450000000000002,1.62,0.15,1.6269296236000002
2019-05-04 07:00:00,1.8170000000000002,-0.39,1.8583834373,0.247,0,0.247,1.57,-0.39,1.6177144371,1.887,0.5,1.952119105,0.247,0,0.247,1.6400000000000001,0.5,1.7145261736
2019-05-04 07:30:00,1.919,-0.39,1.9582290469,0.289,0,0.289,1.63,-0.39,1.6760071599000002,1.9689999999999999,0.53,2.0390833725,0.289,0,0.289,1.6800000000000002,0.53,1.7616185738999999
2019-05-04 08:00:00,1.983,0.13,1.9872566518,0.343,0,0.343,1.6400000000000001,0.13,1.6451443706000002,2.023,0.16,2.0293173729,0.343,0,0.343,1.6800000000000002,0.16,1.6876018488
2019-05-04 08:30:00,2.0865,-0.38,2.1208211264,0.34650000000000003,0,0.34650000000000003,1.74,-0.38,1.7810109489000001,2.1565,0.53,2.2206738279,0.34650000000000003,0,0.34650000000000003,1.81,0.53,1.8860010604
2019-05-04 09:00:00,2.1225,-0.33,2.1480005237,0.3025,0,0.3025,1.82,-0.33,1.8496756472,2.1925,0.41000000000000003,2.2305058283,0.3025,0,0.3025,1.8900000000000001,0.41000000000000003,1.9339596687
2019-05-04 09:30:00,1.932,0.22,1.9444855361000002,0.672,0,0.672,1.26,0.22,1.2790621564,1.972,0.19,1.9811319996,0.672,0,0.672,1.3,0.19,1.3138112498
2019-05-04 10:00:00,1.881,0.23,1.8950094987,0.851,0,0.851,1.03,0.23,1.0553672347,1.921,0.21,1.9324443071,0.851,0,0.851,1.07,0.21,1.0904127659
2019-05-04 10:30:00,1.819,0.23,1.8334832969,0.879,0,0.879,0.9400000000000001,0.23,0.9677293010000001,1.859,0.21,1.8708236154,0.879,0,0.879,0.98,0.21,1.0022474744
2019-05-04 11:00:00,1.7225000000000001,0.25,1.7405476868,0.9525,0,0.9525,0.77,0.25,0.8095677859,1.7625000000000002,0.23,1.7774437403,0.9525,0,0.9525,0.81,0.23,0.8420213774
2019-05-04 11:30:00,1.751,0.25,1.7687569081,0.871,0,0.871,0.88,0.25,0.9148223871000001,1.791,0.23,1.8057078944,0.871,0,0.871,0.92,0.23,0.9483142939
2019-05-04 12:00:00,1.6955,0.23,1.7110290033000002,0.8455,0,0.8455,0.85,0.23,0.8805679985,1.7355,0.21,1.7481591032,0.8455,0,0.8455,0.89,0.21,0.9144397192
2019-05-04 12:30:00,1.686,0.23,1.7016157028,0.6960000000000001,0,0.6960000000000001,0.99,0.23,1.0163660758,1.726,0.21,1.7387282709,0.6960000000000001,0,0.6960000000000001,1.03,0.21,1.0511898021
2019-05-04 13:00:00,1.6085,0.19,1.6196827621,0.8885000000000001,0,0.8885000000000001,0.72,0.19,0.7446475676000001,1.6385,0.17,1.6472954349000002,0.8885000000000001,0,0.8885000000000001,0.75,0.17,0.7690253572
2019-05-04 13:30:00,1.526,0.19,1.5377828195,0.846,0,0.846,0.68,0.19,0.7060453243,1.556,0.17,1.565259084,0.846,0,0.846,0.71,0.17,0.7300684899000001
2019-05-04 14:00:00,1.442,0.11,1.4461894758,0.992,0,0.992,0.45,0.11,0.4632493929,1.452,0.24,1.4717010566,0.992,0,0.992,0.46,0.24,0.5188448708
