Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-04 14:30:00,1.367,0.18,1.3787998404000001,1.027,0,1.027,0.34,0.18,0.38470768120000004,1.377,0.17,1.3874541434,1.027,0,1.027,0.35000000000000003,0.17,0.3891015292
2019-05-04 15:00:00,1.4025,0.19,1.4153113615000001,1.1025,0,1.1025,0.30000000000000004,0.19,0.3551056181,1.4125,0.17,1.4226933085,1.1025,0,1.1025,0.31,0.17,0.3535533906
2019-05-04 15:30:00,1.33,0.17,1.3408206442,1.16,0,1.16,0.17,0.17,0.24041630560000002,1.35,0.17,1.3606616038000001,1.16,0,1.16,0.19,0.17,0.2549509757
2019-05-04 16:00:00,1.3415,0.16,1.3510078645,1.1015,0,1.1015,0.24,0.16,0.28844410200000004,1.3815,0.15,1.3896194623,1.1015,0,1.1015,0.28,0.15,0.3176476035
2019-05-04 16:30:00,1.3765,0.18,1.3882190929,1.0165,0,1.0165,0.36,0.18,0.4024922359,1.4165,0.17,1.4266647294,1.0165,0,1.0165,0.4,0.17,0.4346262762
2019-05-04 17:00:00,1.5145,0.18,1.5251590901,0.8945000000000001,0,0.8945000000000001,0.62,0.18,0.6456004957,1.5545,0.17,1.5637679654999999,0.8945000000000001,0,0.8945000000000001,0.66,0.17,0.6815423685
2019-05-04 17:30:00,1.6515,0.17,1.6602265659,0.7715000000000001,0,0.7715000000000001,0.88,0.17,0.8962700486,1.6815,0.15,1.6881771975,0.7715000000000001,0,0.7715000000000001,0.91,0.15,0.9222797840000001
2019-05-04 18:00:00,1.7885,0.0,1.7885,0.6285000000000001,0,0.6285000000000001,1.16,0.0,1.16,1.8285,0.15,1.8346422676,0.6285000000000001,0,0.6285000000000001,1.2,0.15,1.2093386622
2019-05-04 18:30:00,1.881,0.0,1.881,0.481,0,0.481,1.4,0.0,1.4,1.911,0.13,1.9154166649,0.481,0,0.481,1.43,0.13,1.4358969322
2019-05-04 19:00:00,1.936,-0.44,1.9853704944000001,0.296,0,0.296,1.6400000000000001,-0.44,1.6979988221,1.986,0.47000000000000003,2.0408566829,0.296,0,0.296,1.69,0.47000000000000003,1.7541379649
2019-05-04 19:30:00,1.9445000000000001,-0.45,1.9958908412,0.17450000000000002,0,0.17450000000000002,1.77,-0.45,1.8263077506,1.9945,0.46,2.0468586297,0.17450000000000002,0,0.17450000000000002,1.82,0.46,1.8772320048000002
2019-05-04 20:00:00,1.9540000000000002,0.0,1.9540000000000002,0.114,0,0.114,1.8399999999999999,0.0,1.8399999999999999,1.994,0.0,1.994,0.114,0,0.114,1.88,0.0,1.88
2019-05-04 20:30:00,1.925,0.0,1.925,0.065,0,0.065,1.8599999999999999,0.0,1.8599999999999999,1.9649999999999999,0.0,1.9649999999999999,0.065,0,0.065,1.9,0.0,1.9
2019-05-04 21:00:00,1.97,0.0,1.97,0.02,0,0.02,1.9500000000000002,0.0,1.9500000000000002,2.01,0.0,2.01,0.02,0,0.02,1.99,0.0,1.99
2019-05-04 21:30:00,1.931,0.0,1.931,0.011,0,0.011,1.92,0.0,1.92,1.971,0.0,1.971,0.011,0,0.011,1.96,0.0,1.96
2019-05-04 22:00:00,1.8445,-0.49,1.9084758971,0.0145,0,0.0145,1.83,-0.49,1.8944656239,1.8945,0.44,1.9449242273,0.0145,0,0.0145,1.88,0.44,1.9308029418000001
2019-05-04 22:30:00,1.73,-0.14,1.7356554958000001,0.01,0,0.01,1.72,-0.14,1.7256882685,1.77,-0.14,1.7755280905,0.01,0,0.01,1.76,-0.14,1.7655594014
2019-05-04 23:00:00,1.7105000000000001,-0.14,1.7162197557,0.0105,0,0.0105,1.7000000000000002,-0.14,1.7057549648,1.7505000000000002,-0.14,1.7560894766000001,0.0105,0,0.0105,1.74,-0.14,1.7456230979
2019-05-04 23:30:00,1.612,0.0,1.612,0.012,0,0.012,1.6,0.0,1.6,1.6520000000000001,0.0,1.6520000000000001,0.012,0,0.012,1.6400000000000001,0.0,1.6400000000000001
2019-05-05 00:00:00,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5,1.5385,0.0,1.5385,0.0085,0,0.0085,1.53,0.0,1.53
2019-05-05 00:30:00,1.5430000000000001,0.0,1.5430000000000001,0.013000000000000001,0,0.013000000000000001,1.53,0.0,1.53,1.583,0.0,1.583,0.013000000000000001,0,0.013000000000000001,1.57,0.0,1.57
2019-05-05 01:00:00,1.525,0.0,1.525,0.005,0,0.005,1.52,0.0,1.52,1.5550000000000002,-0.14,1.5612895311,0.005,0,0.005,1.55,-0.14,1.5563097378
2019-05-05 01:30:00,1.683,-0.41000000000000003,1.7322208289,0.003,0,0.003,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.733,0.02,1.733115403,0.003,0,0.003,1.73,0.02,1.7301156031
2019-05-05 02:00:00,1.7305000000000001,-0.55,1.815800168,0.0005,0,0.0005,1.73,-0.55,1.8153236626,1.8305,0.36,1.8655643248,0.0005,0,0.0005,1.83,0.36,1.8650737251
2019-05-05 02:30:00,1.8,-0.53,1.8764061394,0.0,0,0.0,1.8,-0.53,1.8764061394,1.9100000000000001,0.38,1.9474342094,0.0,0,0.0,1.9100000000000001,0.38,1.9474342094
2019-05-05 03:00:00,1.75,-0.53,1.8284966503,0.0,0,0.0,1.75,-0.53,1.8284966503,1.8599999999999999,0.38,1.8984203960000001,0.0,0,0.0,1.8599999999999999,0.38,1.8984203960000001
2019-05-05 03:30:00,1.6600000000000001,-0.55,1.7487424053,0.0,0,0.0,1.6600000000000001,-0.55,1.7487424053,1.77,0.37,1.808258831,0.0,0,0.0,1.77,0.37,1.808258831
2019-05-05 04:00:00,1.631,-0.53,1.7149521859,0.001,0,0.001,1.63,-0.53,1.7140011669000002,1.741,0.39,1.7841471352,0.001,0,0.001,1.74,0.39,1.7831713322
2019-05-05 04:30:00,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-05-05 05:00:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2019-05-05 05:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321
2019-05-05 06:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2019-05-05 06:30:00,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6455000000000002,0.0,1.6455000000000002,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,0.0,1.6400000000000001
2019-05-05 07:00:00,1.63,0.0,1.63,0.02,0,0.02,1.6099999999999999,0.0,1.6099999999999999,1.6600000000000001,0.0,1.6600000000000001,0.02,0,0.02,1.6400000000000001,0.0,1.6400000000000001
2019-05-05 07:30:00,1.7149999999999999,0.0,1.7149999999999999,0.065,0,0.065,1.65,0.0,1.65,1.755,0.0,1.755,0.065,0,0.065,1.69,0.0,1.69
2019-05-05 08:00:00,1.756,0.0,1.756,0.166,0,0.166,1.5899999999999999,0.0,1.5899999999999999,1.786,0.0,1.786,0.166,0,0.166,1.62,0.0,1.62
2019-05-05 08:30:00,1.77,0.0,1.77,0.29,0,0.29,1.48,0.0,1.48,1.81,0.0,1.81,0.29,0,0.29,1.52,0.0,1.52
2019-05-05 09:00:00,1.6764999999999999,0.0,1.6764999999999999,0.41650000000000004,0,0.41650000000000004,1.26,0.0,1.26,1.7165,0.0,1.7165,0.41650000000000004,0,0.41650000000000004,1.3,0.0,1.3
2019-05-05 09:30:00,1.6585,0.13,1.6635871633,0.5585,0,0.5585,1.1,0.13,1.107655181,1.6885,0.15,1.6951496247,0.5585,0,0.5585,1.13,0.15,1.1399122773
2019-05-05 10:00:00,1.631,0.15,1.637883085,0.671,0,0.671,0.96,0.15,0.9716480844000001,1.661,0.15,1.6677592752,0.671,0,0.671,0.99,0.15,1.0012991561
2019-05-05 10:30:00,1.604,0.17,1.6129835709,0.774,0,0.774,0.8300000000000001,0.17,0.8472307832,1.634,0.15,1.6408705007000002,0.774,0,0.774,0.86,0.15,0.8729833904000001
2019-05-05 11:00:00,1.444,0.17,1.4539724894,0.744,0,0.744,0.7000000000000001,0.17,0.7203471385,1.484,0.15,1.4915615978,0.744,0,0.744,0.74,0.15,0.7550496672
2019-05-05 11:30:00,1.37,0.17,1.3805071532,0.9500000000000001,0,0.9500000000000001,0.42,0.17,0.45310043040000003,1.4,0.15,1.408012784,0.9500000000000001,0,0.9500000000000001,0.45,0.15,0.47434164900000003
2019-05-05 12:00:00,1.263,0.17,1.2743896578,1.003,0,1.003,0.26,0.17,0.3106444913,1.303,0.15,1.3116055047000001,1.003,0,1.003,0.30000000000000004,0.15,0.3354101966
2019-05-05 12:30:00,1.249,0.17,1.2605161641,1.029,0,1.029,0.22,0.17,0.2780287755,1.279,0.15,1.2877658949,1.029,0,1.029,0.25,0.15,0.2915475947
2019-05-05 13:00:00,1.186,0.14,1.1942344828,1.026,0,1.026,0.16,0.14,0.2126029163,1.216,0.13,1.2229292702,1.026,0,1.026,0.19,0.13,0.2302172887
2019-05-05 13:30:00,1.181,0.14,1.1892691033,1.031,0,1.031,0.15,0.14,0.2051828453,1.191,0.13,1.1980738708,1.031,0,1.031,0.16,0.13,0.20615528130000002
2019-05-05 14:00:00,1.1795,0.14,1.187779546,1.0395,0,1.0395,0.14,0.14,0.1979898987,1.1795,0.13,1.1866424272,1.0395,0,1.0395,0.14,0.13,0.1910497317
2019-05-05 14:30:00,1.1715,0.14,1.1798356877,1.0315,0,1.0315,0.14,0.14,0.1979898987,1.1715,0.13,1.1786909052,1.0315,0,1.0315,0.14,0.13,0.1910497317
2019-05-05 15:00:00,1.1705,0.17,1.1827807278,1.0305,0,1.0305,0.14,0.17,0.22022715550000002,1.1705,0.16,1.1813848865,1.0305,0,1.0305,0.14,0.16,0.2126029163
2019-05-05 15:30:00,1.146,0.14,1.1545198135999999,0.986,0,0.986,0.16,0.14,0.2126029163,1.166,0.14,1.1743747272,0.986,0,0.986,0.18,0.14,0.22803508500000003
2019-05-05 16:00:00,1.1825,0.14,1.1907586867,0.9225000000000001,0,0.9225000000000001,0.26,0.14,0.2952964612,1.2125,0.14,1.2205557136,0.9225000000000001,0,0.9225000000000001,0.29,0.14,0.3220248438
2019-05-05 16:30:00,1.306,0.14,1.3134823942,0.836,0,0.836,0.47000000000000003,0.14,0.4904079934,1.336,0.14,1.3433153018000001,0.836,0,0.836,0.5,0.14,0.5192301994
2019-05-05 17:00:00,1.4885000000000002,0.16,1.4970745639,0.7285,0,0.7285,0.76,0.16,0.7766595136000001,1.5285000000000002,0.14,1.5348981237000001,0.7285,0,0.7285,0.8,0.14,0.8121576202
2019-05-05 17:30:00,1.634,0.0,1.634,0.614,0,0.614,1.02,0.0,1.02,1.674,0.0,1.674,0.614,0,0.614,1.06,0.0,1.06
2019-05-05 18:00:00,1.738,0.0,1.738,0.47800000000000004,0,0.47800000000000004,1.26,0.0,1.26,1.768,0.17,1.7761542726,0.47800000000000004,0,0.47800000000000004,1.29,0.17,1.3011533345
2019-05-05 18:30:00,1.7730000000000001,0.0,1.7730000000000001,0.323,0,0.323,1.45,0.0,1.45,1.8130000000000002,0.0,1.8130000000000002,0.323,0,0.323,1.49,0.0,1.49
2019-05-05 19:00:00,1.787,-0.44,1.8403719733,0.197,0,0.197,1.5899999999999999,-0.44,1.6497575579000001,1.877,0.47000000000000003,1.9349493533,0.197,0,0.197,1.6800000000000002,0.47000000000000003,1.7445056606
2019-05-05 19:30:00,1.8515000000000001,0.0,1.8515000000000001,0.1015,0,0.1015,1.75,0.0,1.75,1.8815,-0.14,1.8867014205000001,0.1015,0,0.1015,1.78,-0.14,1.7854971297
2019-05-05 20:00:00,1.837,-0.14,1.8423270611,0.047,0,0.047,1.79,-0.14,1.7954665132,1.867,-0.14,1.8722417045,0.047,0,0.047,1.82,-0.14,1.8253766735
2019-05-05 20:30:00,1.8605,-0.14,1.8657599658000001,0.0205,0,0.0205,1.8399999999999999,-0.14,1.8453184007,1.8905,-0.14,1.8956767261,0.0205,0,0.0205,1.87,-0.14,1.8752333187999999
2019-05-05 21:00:00,1.924,0.0,1.924,0.004,0,0.004,1.92,0.0,1.92,1.9540000000000002,-0.14,1.9590089331,0.004,0,0.004,1.9500000000000002,-0.14,1.9550191815
2019-05-05 21:30:00,1.9344999999999999,0.0,1.9344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.9300000000000002,0.0,1.9300000000000002,1.9645000000000001,-0.14,1.9694822289,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.14,1.9649936387
2019-05-05 22:00:00,1.814,-0.43,1.8642682210000001,0.004,0,0.004,1.81,-0.43,1.860376306,1.884,0.12,1.8878177878,0.004,0,0.004,1.88,0.12,1.8838258943000001
2019-05-05 22:30:00,1.6720000000000002,-0.14,1.6778510065,0.002,0,0.002,1.67,-0.14,1.6758579892,1.702,-0.14,1.707748225,0.002,0,0.002,1.7000000000000002,-0.14,1.7057549648
2019-05-05 23:00:00,1.7105000000000001,-0.14,1.7162197557,0.0005,0,0.0005,1.71,-0.14,1.7157214226000002,1.7405,-0.14,1.7461214878,0.0005,0,0.0005,1.74,-0.14,1.7456230979
2019-05-05 23:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-05-06 00:00:00,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522
2019-05-06 00:30:00,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5,1.5305,-0.14,1.5368897976,0.0005,0,0.0005,1.53,-0.14,1.5363918771
2019-05-06 01:00:00,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48,1.5215,-0.14,1.5279274361000001,0.0015,0,0.0015,1.52,-0.14,1.5264337522
2019-05-06 01:30:00,1.641,-0.37,1.6821952919,0.001,0,0.001,1.6400000000000001,-0.37,1.6812197953,1.7109999999999999,0.07,1.7124313125000001,0.001,0,0.001,1.71,0.07,1.7114321488000002
2019-05-06 02:00:00,1.7205,-0.55,1.8062724739,0.0005,0,0.0005,1.72,-0.55,1.8057962233,1.8305,0.37,1.8675198124999999,0.0005,0,0.0005,1.83,0.37,1.8670297266
2019-05-06 02:30:00,1.7605,-0.54,1.8414560136,0.0005,0,0.0005,1.76,-0.54,1.840978001,1.8705,0.37,1.9067433624,0.0005,0,0.0005,1.87,0.37,1.9062528689
2019-05-06 03:00:00,1.701,-0.56,1.7908101519000001,0.001,0,0.001,1.7000000000000002,-0.56,1.7898603297,1.811,0.36,1.8464346726,0.001,0,0.001,1.81,0.36,1.8454538737
2019-05-06 03:30:00,1.6305,-0.56,1.7239867314000001,0.0005,0,0.0005,1.63,-0.56,1.7235138526,1.7405,0.36,1.7773407804999999,0.0005,0,0.0005,1.74,0.36,1.7768511474
2019-05-06 04:00:00,1.63,-0.48,1.6992056968,0.0,0,0.0,1.63,-0.48,1.6992056968,1.72,0.18,1.7293929571,0.0,0,0.0,1.72,0.18,1.7293929571
2019-05-06 04:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2019-05-06 05:00:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321
2019-05-06 05:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2019-05-06 06:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.641,-0.14,1.646961141,0.001,0,0.001,1.6400000000000001,-0.14,1.6459647627
2019-05-06 06:30:00,1.6665,0.0,1.6665,0.0165,0,0.0165,1.65,0.0,1.65,1.7065000000000001,0.0,1.7065000000000001,0.0165,0,0.0165,1.69,0.0,1.69
2019-05-06 07:00:00,1.7000000000000002,0.0,1.7000000000000002,0.04,0,0.04,1.6600000000000001,0.0,1.6600000000000001,1.74,0.0,1.74,0.04,0,0.04,1.7000000000000002,0.0,1.7000000000000002
2019-05-06 07:30:00,1.791,0.0,1.791,0.101,0,0.101,1.69,0.0,1.69,1.8210000000000002,0.0,1.8210000000000002,0.101,0,0.101,1.72,0.0,1.72
2019-05-06 08:00:00,1.7850000000000001,0.0,1.7850000000000001,0.195,0,0.195,1.5899999999999999,0.0,1.5899999999999999,1.8250000000000002,0.0,1.8250000000000002,0.195,0,0.195,1.63,0.0,1.63
2019-05-06 08:30:00,1.787,0.13,1.7917223557000002,0.28700000000000003,0,0.28700000000000003,1.5,0.13,1.5056227947,1.827,0.13,1.8316192290000002,0.28700000000000003,0,0.28700000000000003,1.54,0.13,1.5454772726
2019-05-06 09:00:00,1.82,0.0,1.82,0.29,0,0.29,1.53,0.0,1.53,1.85,0.0,1.85,0.29,0,0.29,1.56,0.0,1.56
2019-05-06 09:30:00,1.756,0.0,1.756,0.436,0,0.436,1.32,0.0,1.32,1.786,0.14,1.7914787188,0.436,0,0.436,1.35,0.14,1.3572398462
2019-05-06 10:00:00,1.638,0.16,1.6457958561,0.608,0,0.608,1.03,0.16,1.0423531072,1.678,0.15,1.6846910696,0.608,0,0.608,1.07,0.15,1.0804628638
2019-05-06 10:30:00,1.6485,0.16,1.656246434,0.6185,0,0.6185,1.03,0.16,1.0423531072,1.6885,0.15,1.6951496247,0.6185,0,0.6185,1.07,0.15,1.0804628638
2019-05-06 11:00:00,1.6179999999999999,0.18,1.6279815724,0.6880000000000001,0,0.6880000000000001,0.93,0.18,0.9472592042,1.658,0.16,1.6657022543000002,0.6880000000000001,0,0.6880000000000001,0.97,0.16,0.9831073187
2019-05-06 11:30:00,1.4635,0.16,1.4722201771,0.7935,0,0.7935,0.67,0.16,0.688839604,1.4935,0.14,1.5000474159000001,0.7935,0,0.7935,0.7000000000000001,0.14,0.7138627319
2019-05-06 12:00:00,1.4675,0.17,1.4773138631,0.9175000000000001,0,0.9175000000000001,0.55,0.17,0.5756735186,1.5075,0.14,1.5139868724999999,0.9175000000000001,0,0.9175000000000001,0.59,0.14,0.6063827174
2019-05-06 12:30:00,1.32,0.15,1.3284953895,0.8200000000000001,0,0.8200000000000001,0.5,0.15,0.5220153254000001,1.35,0.14,1.3572398462,0.8200000000000001,0,0.8200000000000001,0.53,0.14,0.5481788029
2019-05-06 13:00:00,1.3995,0.15,1.4075156305,0.8795000000000001,0,0.8795000000000001,0.52,0.15,0.5412023651,1.4395,0.14,1.4462918965,0.8795000000000001,0,0.8795000000000001,0.56,0.14,0.5772347876
2019-05-06 13:30:00,1.227,0.15,1.2361347014,0.927,0,0.927,0.30000000000000004,0.15,0.3354101966,1.267,0.14,1.2747113399,0.927,0,0.927,0.34,0.14,0.3676955262
2019-05-06 14:00:00,1.218,0.15,1.2272016949,0.898,0,0.898,0.32,0.15,0.3534119409,1.248,0.14,1.2558280137,0.898,0,0.898,0.35000000000000003,0.14,0.3769615365
2019-05-06 14:30:00,1.1995,0.15,1.2088425249,0.7195,0,0.7195,0.48,0.15,0.5028916384000001,1.2395,0.14,1.2473813571,0.7195,0,0.7195,0.52,0.14,0.5385164807
2019-05-06 15:00:00,1.1335,0.15,1.1433819353,0.8135,0,0.8135,0.32,0.15,0.3534119409,1.1735,0.14,1.1818215813,0.8135,0,0.8135,0.36,0.14,0.3862641583
2019-05-06 15:30:00,1.229,0.15,1.2381199457,0.869,0,0.869,0.36,0.15,0.39,1.259,0.14,1.2667600404,0.869,0,0.869,0.39,0.14,0.41436698710000003
2019-05-06 16:00:00,1.2555,0.15,1.2644288236,0.7755000000000001,0,0.7755000000000001,0.48,0.15,0.5028916384000001,1.2855,0.14,1.2931010208,0.7755000000000001,0,0.7755000000000001,0.51,0.14,0.5288667129
2019-05-06 16:30:00,1.4304999999999999,0.16,1.4394201089,0.7705000000000001,0,0.7705000000000001,0.66,0.16,0.6791170739,1.4705,0.14,1.4771493662,0.7705000000000001,0,0.7705000000000001,0.7000000000000001,0.14,0.7138627319
2019-05-06 17:00:00,1.7205,0.0,1.7205,0.6105,0,0.6105,1.11,0.0,1.11,1.7605,0.14,1.7660578275,0.6105,0,0.6105,1.15,0.14,1.158490397
2019-05-06 17:30:00,1.8955000000000002,0.0,1.8955000000000002,0.35550000000000004,0,0.35550000000000004,1.54,0.0,1.54,1.9355,0.0,1.9355,0.35550000000000004,0,0.35550000000000004,1.58,0.0,1.58
2019-05-06 18:00:00,1.9695,0.0,1.9695,0.40950000000000003,0,0.40950000000000003,1.56,0.0,1.56,2.0095,0.0,2.0095,0.40950000000000003,0,0.40950000000000003,1.6,0.0,1.6
2019-05-06 18:30:00,2.0245,-0.43,2.0696618685,0.24450000000000002,0,0.24450000000000002,1.78,-0.43,1.8312017912,2.1045,0.47000000000000003,2.1563441863,0.24450000000000002,0,0.24450000000000002,1.8599999999999999,0.47000000000000003,1.9184629264000002
2019-05-06 19:00:00,2.078,-0.45,2.1261665034,0.098,0,0.098,1.98,-0.45,2.0304925511,2.118,0.48,2.1717099254,0.098,0,0.098,2.02,0.48,2.0762466135
2019-05-06 19:30:00,2.0705,0.0,2.0705,0.060500000000000005,0,0.060500000000000005,2.01,0.0,2.01,2.1105,0.0,2.1105,0.060500000000000005,0,0.060500000000000005,2.05,0.0,2.05
2019-05-06 20:00:00,2.026,0.0,2.026,0.036000000000000004,0,0.036000000000000004,1.99,0.0,1.99,2.056,0.0,2.056,0.036000000000000004,0,0.036000000000000004,2.02,0.0,2.02
2019-05-06 20:30:00,2.006,0.0,2.006,0.016,0,0.016,1.99,0.0,1.99,2.036,0.0,2.036,0.016,0,0.016,2.02,0.0,2.02
2019-05-06 21:00:00,1.9905,0.0,1.9905,0.0005,0,0.0005,1.99,0.0,1.99,2.0205,-0.14,2.0253444769,0.0005,0,0.0005,2.02,-0.14,2.0248456731
2019-05-06 21:30:00,1.99,-0.49,2.0494389476,0.0,0,0.0,1.99,-0.49,2.0494389476,2.02,0.23,2.0330518931,0.0,0,0.0,2.02,0.23,2.0330518931
2019-05-06 22:00:00,1.8399999999999999,-0.46,1.8966285878,0.0,0,0.0,1.8399999999999999,-0.46,1.8966285878,1.8900000000000001,0.39,1.9298186443,0.0,0,0.0,1.8900000000000001,0.39,1.9298186443
2019-05-06 22:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-05-06 23:00:00,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-05-06 23:30:00,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2019-05-07 00:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-05-07 00:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-05-07 01:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-05-07 01:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2019-05-07 02:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2019-05-07 02:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2019-05-07 03:00:00,1.6345,-0.14,1.6404847607000002,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.14,1.6360012225,1.6745,-0.14,1.6803423014,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.14,1.6758579892
2019-05-07 03:30:00,1.5845,-0.14,1.5906728922000002,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.14,1.5861904047,1.6145,-0.14,1.6205586228,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.14,1.6160754932999999
2019-05-07 04:00:00,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58,1.6145,-0.14,1.6205586228,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.14,1.6160754932999999
2019-05-07 04:30:00,1.522,-0.14,1.5284253335,0.002,0,0.002,1.52,-0.14,1.5264337522,1.562,-0.14,1.5682614578,0.002,0,0.002,1.56,-0.14,1.5662694531999999
2019-05-07 05:00:00,1.488,0.0,1.488,0.008,0,0.008,1.48,0.0,1.48,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52
2019-05-07 05:30:00,1.5,0.0,1.5,0.02,0,0.02,1.48,0.0,1.48,1.54,0.0,1.54,0.02,0,0.02,1.52,0.0,1.52
2019-05-07 06:00:00,1.617,0.0,1.617,0.027,0,0.027,1.5899999999999999,0.0,1.5899999999999999,1.647,0.0,1.647,0.027,0,0.027,1.62,0.0,1.62
2019-05-07 06:30:00,1.799,-0.4,1.8429327172,0.029,0,0.029,1.77,-0.4,1.8146349495,1.899,0.51,1.9662911788000002,0.029,0,0.029,1.87,0.51,1.9382982227
2019-05-07 07:00:00,1.974,-0.37,2.0083764587,0.064,0,0.064,1.9100000000000001,-0.37,1.9455076458,2.064,0.53,2.1309612854,0.064,0,0.064,2.0,0.53,2.0690335908
2019-05-07 07:30:00,2.2485,-0.36,2.2771368536,0.11850000000000001,0,0.11850000000000001,2.13,-0.36,2.1602083233,2.3085,0.5,2.3620271484,0.11850000000000001,0,0.11850000000000001,2.19,0.5,2.2463525992
2019-05-07 08:00:00,2.4205,0.15,2.4251433463,0.1305,0,0.1305,2.29,0.15,2.2949074055,2.4505,0.2,2.4586480533,0.1305,0,0.1305,2.32,0.2,2.3286047325
2019-05-07 08:30:00,2.3345000000000002,0.26,2.3489338539,0.2745,0,0.2745,2.06,0.26,2.0763429389,2.3645,0.24,2.3766489539,0.2745,0,0.2745,2.09,0.24,2.1037347742
2019-05-07 09:00:00,2.222,0.30000000000000004,2.2421605652,0.312,0,0.312,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.252,0.26,2.2669591968000002,0.312,0,0.312,1.94,0.26,1.9573451407
2019-05-07 09:30:00,2.201,0.30000000000000004,2.2213511654,0.531,0,0.531,1.67,0.30000000000000004,1.6967321533000002,2.231,0.26,2.2460990628,0.531,0,0.531,1.7000000000000002,0.26,1.7197674261
2019-05-07 10:00:00,2.118,0.32,2.1420373479,0.658,0,0.658,1.46,0.32,1.4946571513,2.158,0.29,2.1773984477,0.658,0,0.658,1.5,0.29,1.5277761616
2019-05-07 10:30:00,2.1465,0.30000000000000004,2.1673629714000002,0.5965,0,0.5965,1.55,0.30000000000000004,1.5787653404,2.1865,0.28,2.2043552912,0.5965,0,0.5965,1.5899999999999999,0.28,1.6144658559
2019-05-07 11:00:00,2.16,0.32,2.1835750502,0.48,0,0.48,1.6800000000000002,0.32,1.7102046661,2.2,0.29,2.2190313202,0.48,0,0.48,1.72,0.29,1.7442763543000002
2019-05-07 11:30:00,2.059,0.32,2.0837180711,0.529,0,0.529,1.53,0.32,1.5631058825,2.099,0.29,2.1189386494,0.529,0,0.529,1.57,0.29,1.5965587994
2019-05-07 12:00:00,1.9875,0.32,2.013096185,0.7175,0,0.7175,1.27,0.32,1.3096946209,2.0275,0.29,2.0481348222,0.7175,0,0.7175,1.31,0.29,1.34171532
2019-05-07 12:30:00,1.9665,0.28,1.9863338717,0.7165,0,0.7165,1.25,0.28,1.2809761903,2.0065,0.26,2.0232751296,0.7165,0,0.7165,1.29,0.26,1.3159407281
2019-05-07 13:00:00,2.04,0.26,2.0565018843,0.54,0,0.54,1.5,0.26,1.5223665787,2.08,0.23,2.0926777105,0.54,0,0.54,1.54,0.23,1.5570806016
2019-05-07 13:30:00,2.174,0.25,2.188327215,0.374,0,0.374,1.8,0.25,1.8172781845000001,2.214,0.23,2.2259146435,0.374,0,0.374,1.8399999999999999,0.23,1.8543192821
2019-05-07 14:00:00,2.054,0.26,2.0703903014,0.324,0,0.324,1.73,0.26,1.7494284781,2.094,0.23,2.1065934586,0.324,0,0.324,1.77,0.23,1.7848809484000001
2019-05-07 14:30:00,1.859,0.28,1.8799683508,0.5690000000000001,0,0.5690000000000001,1.29,0.28,1.3200378782,1.899,0.26,1.9167162023,0.5690000000000001,0,0.5690000000000001,1.33,0.26,1.3551752654
2019-05-07 15:00:00,1.6525,0.28,1.676053773,0.9025000000000001,0,0.9025000000000001,0.75,0.28,0.8005623024,1.6825,0.26,1.7024706312,0.9025000000000001,0,0.9025000000000001,0.78,0.26,0.8221921916
2019-05-07 15:30:00,1.699,0.17,1.7074838212999999,0.789,0,0.789,0.91,0.17,0.9257429449000001,1.7389999999999999,0.26,1.7583290363000001,0.789,0,0.789,0.9500000000000001,0.26,0.9849365462
2019-05-07 16:00:00,1.9335,0.25,1.9495954067,0.49350000000000005,0,0.49350000000000005,1.44,0.25,1.4615402834,1.9735,0.24,1.9880398009,0.49350000000000005,0,0.49350000000000005,1.48,0.24,1.4993331851
2019-05-07 16:30:00,2.1,-0.28,2.1185844331,0.27,0,0.27,1.83,-0.28,1.8512968428,2.2,0.56,2.2701541798,0.27,0,0.27,1.9300000000000002,0.56,2.0096019506
2019-05-07 17:00:00,2.213,-0.28,2.2306431808,0.213,0,0.213,2.0,-0.28,2.0195048898,2.313,0.53,2.3729452164,0.213,0,0.213,2.1,0.53,2.1658485635
2019-05-07 17:30:00,2.31,0.0,2.31,0.26,0,0.26,2.05,0.0,2.05,2.36,0.19,2.3676359517,0.26,0,0.26,2.1,0.19,2.1085777197
2019-05-07 18:00:00,2.2255,0.0,2.2255,0.24550000000000002,0,0.24550000000000002,1.98,0.0,1.98,2.2655,0.19,2.2734533754,0.24550000000000002,0,0.24550000000000002,2.02,0.19,2.0289159667
2019-05-07 18:30:00,2.215,0.13,2.2188116189000002,0.265,0,0.265,1.9500000000000002,0.13,1.9543285292,2.255,0.19,2.2629902784,0.265,0,0.265,1.99,0.19,1.9990497743
2019-05-07 19:00:00,2.261,0.0,2.261,0.231,0,0.231,2.03,0.0,2.03,2.291,0.15,2.2959052681,0.231,0,0.231,2.06,0.15,2.0654539453
2019-05-07 19:30:00,2.228,0.0,2.228,0.23800000000000002,0,0.23800000000000002,1.99,0.0,1.99,2.268,0.0,2.268,0.23800000000000002,0,0.23800000000000002,2.03,0.0,2.03
2019-05-07 20:00:00,2.155,0.0,2.155,0.20500000000000002,0,0.20500000000000002,1.9500000000000002,0.0,1.9500000000000002,2.195,0.0,2.195,0.20500000000000002,0,0.20500000000000002,1.99,0.0,1.99
2019-05-07 20:30:00,2.1,0.0,2.1,0.17,0,0.17,1.9300000000000002,0.0,1.9300000000000002,2.14,0.0,2.14,0.17,0,0.17,1.97,0.0,1.97
2019-05-07 21:00:00,2.112,0.0,2.112,0.162,0,0.162,1.9500000000000002,0.0,1.9500000000000002,2.142,0.0,2.142,0.162,0,0.162,1.98,0.0,1.98
2019-05-07 21:30:00,2.025,0.0,2.025,0.145,0,0.145,1.88,0.0,1.88,2.055,0.0,2.055,0.145,0,0.145,1.9100000000000001,0.0,1.9100000000000001
2019-05-07 22:00:00,1.8439999999999999,-0.46,1.9005094054,0.194,0,0.194,1.65,-0.46,1.712921481,1.9340000000000002,0.45,1.9856626098,0.194,0,0.194,1.74,0.45,1.7972478961
2019-05-07 22:30:00,1.6675,0.0,1.6675,0.1975,0,0.1975,1.47,0.0,1.47,1.7075,-0.14,1.7132297715,0.1975,0,0.1975,1.51,-0.14,1.5164761785
2019-05-07 23:00:00,1.645,0.0,1.645,0.195,0,0.195,1.45,0.0,1.45,1.685,0.0,1.685,0.195,0,0.195,1.49,0.0,1.49
2019-05-07 23:30:00,1.4935,0.0,1.4935,0.1335,0,0.1335,1.3599999999999999,0.0,1.3599999999999999,1.5335,-0.14,1.5398773490000002,0.1335,0,0.1335,1.4,-0.14,1.406982587
2019-05-08 00:00:00,1.3295,-0.47000000000000003,1.4101312882,0.1695,0,0.1695,1.16,-0.47000000000000003,1.2515989773,1.4195,0.45,1.4891206298,0.1695,0,0.1695,1.25,0.45,1.3285330256
2019-05-08 00:30:00,1.3705,-0.47000000000000003,1.4488513554,0.21050000000000002,0,0.21050000000000002,1.16,-0.47000000000000003,1.2515989773,1.4605000000000001,0.45,1.5282539874,0.21050000000000002,0,0.21050000000000002,1.25,0.45,1.3285330256
2019-05-08 01:00:00,1.4095,0.0,1.4095,0.0995,0,0.0995,1.31,0.0,1.31,1.4495,0.0,1.4495,0.0995,0,0.0995,1.35,0.0,1.35
2019-05-08 01:30:00,1.6135000000000002,0.0,1.6135000000000002,0.14350000000000002,0,0.14350000000000002,1.47,0.0,1.47,1.6535000000000002,-0.14,1.6594162377,0.14350000000000002,0,0.14350000000000002,1.51,-0.14,1.5164761785
2019-05-08 02:00:00,1.729,0.0,1.729,0.229,0,0.229,1.5,0.0,1.5,1.759,0.0,1.759,0.229,0,0.229,1.53,0.0,1.53
2019-05-08 02:30:00,1.75,0.0,1.75,0.23,0,0.23,1.52,0.0,1.52,1.79,0.0,1.79,0.23,0,0.23,1.56,0.0,1.56
2019-05-08 03:00:00,1.6495000000000002,0.0,1.6495000000000002,0.2495,0,0.2495,1.4,0.0,1.4,1.6895,0.0,1.6895,0.2495,0,0.2495,1.44,0.0,1.44
2019-05-08 03:30:00,1.541,0.0,1.541,0.241,0,0.241,1.3,0.0,1.3,1.5710000000000002,-0.14,1.5772257289,0.241,0,0.241,1.33,-0.14,1.3373481221999999
2019-05-08 04:00:00,1.556,0.0,1.556,0.196,0,0.196,1.3599999999999999,0.0,1.3599999999999999,1.596,0.0,1.596,0.196,0,0.196,1.4,0.0,1.4
2019-05-08 04:30:00,1.506,0.0,1.506,0.20600000000000002,0,0.20600000000000002,1.3,0.0,1.3,1.546,0.0,1.546,0.20600000000000002,0,0.20600000000000002,1.34,0.0,1.34
2019-05-08 05:00:00,1.4969999999999999,0.0,1.4969999999999999,0.197,0,0.197,1.3,0.0,1.3,1.537,0.0,1.537,0.197,0,0.197,1.34,0.0,1.34
2019-05-08 05:30:00,1.508,0.0,1.508,0.248,0,0.248,1.26,0.0,1.26,1.548,0.0,1.548,0.248,0,0.248,1.3,0.0,1.3
2019-05-08 06:00:00,1.5955,0.0,1.5955,0.2655,0,0.2655,1.33,0.0,1.33,1.6355,0.0,1.6355,0.2655,0,0.2655,1.37,0.0,1.37
2019-05-08 06:30:00,1.8405,-0.23,1.8548154221000002,0.2605,0,0.2605,1.58,-0.23,1.5966527487,1.8905,0.33,1.919085785,0.2605,0,0.2605,1.63,0.33,1.6630694513000002
2019-05-08 07:00:00,2.0265,0.21,2.0373517737,0.29650000000000004,0,0.29650000000000004,1.73,0.21,1.7426990561,2.0565,0.2,2.0662023739,0.29650000000000004,0,0.29650000000000004,1.76,0.2,1.7713271860000002
2019-05-08 07:30:00,2.2640000000000002,0.21,2.2737185402,0.294,0,0.294,1.97,0.21,1.9811612755999999,2.294,0.21,2.3035919778,0.294,0,0.294,2.0,0.21,2.0109947787
2019-05-08 08:00:00,2.2695,-0.12,2.2726702906,0.40950000000000003,0,0.40950000000000003,1.8599999999999999,-0.12,1.863866948,2.3695,0.53,2.4280507099,0.40950000000000003,0,0.40950000000000003,1.96,0.53,2.0303940504
2019-05-08 08:30:00,2.2439999999999998,-0.2,2.2528950264,0.494,0,0.494,1.75,-0.2,1.7613914954,2.354,0.7000000000000001,2.4558737753,0.494,0,0.494,1.8599999999999999,0.7000000000000001,1.9873600580000002
2019-05-08 09:00:00,2.1605,-0.2,2.1697373689,0.6205,0,0.6205,1.54,-0.2,1.5529327094,2.2705,0.7000000000000001,2.375956702,0.6205,0,0.6205,1.65,0.7000000000000001,1.7923448329
2019-05-08 09:30:00,2.1310000000000002,-0.16,2.1369981282,0.671,0,0.671,1.46,-0.16,1.4687409574,2.241,0.76,2.3663645112,0.671,0,0.671,1.57,0.76,1.7442763543000002
2019-05-08 10:00:00,2.123,-0.19,2.131485163,0.583,0,0.583,1.54,-0.19,1.5516765127,2.233,0.72,2.3462073651,0.583,0,0.583,1.65,0.72,1.8002499826
2019-05-08 10:30:00,2.0225,-0.2,2.0323646941,0.7725000000000001,0,0.7725000000000001,1.25,-0.2,1.2658988901,2.1325,0.71,2.2475889860000002,0.7725000000000001,0,0.7725000000000001,1.3599999999999999,0.71,1.534177304
2019-05-08 11:00:00,2.1205,-0.16,2.1265277449,0.5705,0,0.5705,1.55,-0.16,1.5582361824,2.2305,0.75,2.3532170002,0.5705,0,0.5705,1.6600000000000001,0.75,1.821565261
2019-05-08 11:30:00,2.0145,-0.17,2.0216602707,0.6645,0,0.6645,1.35,-0.17,1.3606616038000001,2.1145,0.74,2.24024781,0.6645,0,0.6645,1.45,0.74,1.6279127741
2019-05-08 12:00:00,2.0415,-0.2,2.0512733241,0.6115,0,0.6115,1.43,-0.2,1.4439182802000001,2.1515,0.72,2.2687776996,0.6115,0,0.6115,1.54,0.72,1.7000000000000002
2019-05-08 12:30:00,2.2155,-0.25,2.2295605509,0.35550000000000004,0,0.35550000000000004,1.8599999999999999,-0.25,1.8767258724,2.3255,0.66,2.4173436351,0.35550000000000004,0,0.35550000000000004,1.97,0.66,2.0776188293
2019-05-08 13:00:00,2.1055,-0.24,2.1191343162,0.6155,0,0.6155,1.49,-0.24,1.5092050888,2.2155,0.66,2.3117180299999998,0.6155,0,0.6155,1.6,0.66,1.7307801709000001
2019-05-08 13:30:00,2.294,-0.22,2.3045251138,0.364,0,0.364,1.9300000000000002,-0.22,1.9424983912,2.404,0.68,2.4983226373000003,0.364,0,0.364,2.04,0.68,2.1503488089
2019-05-08 14:00:00,2.127,-0.22,2.138347259,0.537,0,0.537,1.5899999999999999,-0.22,1.6051479683,2.237,0.68,2.3380695028,0.537,0,0.537,1.7000000000000002,0.68,1.8309560344
2019-05-08 14:30:00,1.9835,-0.21,1.9945857339000002,0.7335,0,0.7335,1.25,-0.21,1.2675172583,2.0835,0.7000000000000001,2.197947281,0.7335,0,0.7335,1.35,0.7000000000000001,1.5206906326
2019-05-08 15:00:00,1.992,-0.23,2.0052341509,0.47200000000000003,0,0.47200000000000003,1.52,-0.23,1.5373028329,2.102,0.6900000000000001,2.212352594,0.47200000000000003,0,0.47200000000000003,1.63,0.6900000000000001,1.7700282484
2019-05-08 15:30:00,1.9969999999999999,0.15,2.0026255267,0.47700000000000004,0,0.47700000000000004,1.52,0.15,1.5273833834000001,2.037,0.31,2.0604535908,0.47700000000000004,0,0.47700000000000004,1.56,0.31,1.5905030651
2019-05-08 16:00:00,2.227,0.28,2.2445331363,0.267,0,0.267,1.96,0.28,1.9798989873,2.267,0.25,2.2807430807,0.267,0,0.267,2.0,0.25,2.0155644371
2019-05-08 16:30:00,2.2745,0.28,2.2916697515,0.3145,0,0.3145,1.96,0.28,1.9798989873,2.3145,0.25,2.3279626823,0.3145,0,0.3145,2.0,0.25,2.0155644371
2019-05-08 17:00:00,2.457,0.26,2.4707183166,0.227,0,0.227,2.23,0.26,2.2451057882,2.487,0.23,2.4976126601,0.227,0,0.227,2.26,0.23,2.271673392
2019-05-08 17:30:00,2.425,0.21,2.4340758,0.295,0,0.295,2.13,0.21,2.1403270778,2.465,0.2,2.473100281,0.295,0,0.295,2.17,0.2,2.1791970999
2019-05-08 18:00:00,2.4130000000000003,0.0,2.4130000000000003,0.203,0,0.203,2.21,0.0,2.21,2.443,0.17,2.4489077157,0.203,0,0.203,2.24,0.17,2.2464416307
2019-05-08 18:30:00,2.4,0.0,2.4,0.15,0,0.15,2.25,0.0,2.25,2.43,0.17,2.4359392439,0.15,0,0.15,2.2800000000000002,0.17,2.2863289352000002
2019-05-08 19:00:00,2.3445,0.0,2.3445,0.0945,0,0.0945,2.25,0.0,2.25,2.3745,0.0,2.3745,0.0945,0,0.0945,2.2800000000000002,0.0,2.2800000000000002
2019-05-08 19:30:00,2.227,0.0,2.227,0.117,0,0.117,2.11,0.0,2.11,2.267,0.0,2.267,0.117,0,0.117,2.15,0.0,2.15
2019-05-08 20:00:00,2.0755,0.0,2.0755,0.0955,0,0.0955,1.98,0.0,1.98,2.1055,0.0,2.1055,0.0955,0,0.0955,2.01,0.0,2.01
2019-05-08 20:30:00,2.0685000000000002,0.0,2.0685000000000002,0.0485,0,0.0485,2.02,0.0,2.02,2.1085,0.0,2.1085,0.0485,0,0.0485,2.06,0.0,2.06
2019-05-08 21:00:00,2.033,0.0,2.033,0.043000000000000003,0,0.043000000000000003,1.99,0.0,1.99,2.063,0.0,2.063,0.043000000000000003,0,0.043000000000000003,2.02,0.0,2.02
2019-05-08 21:30:00,1.975,0.0,1.975,0.015,0,0.015,1.96,0.0,1.96,2.005,0.0,2.005,0.015,0,0.015,1.99,0.0,1.99
2019-05-08 22:00:00,1.842,0.0,1.842,0.032,0,0.032,1.81,0.0,1.81,1.8719999999999999,-0.14,1.8772277432000002,0.032,0,0.032,1.8399999999999999,-0.14,1.8453184007
2019-05-08 22:30:00,1.6875,0.0,1.6875,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,0.0,1.6800000000000002,1.7275,-0.14,1.7331636536000001,0.007500000000000001,0,0.007500000000000001,1.72,-0.14,1.7256882685
2019-05-08 23:00:00,1.6320000000000001,-0.45,1.6929040138,0.042,0,0.042,1.5899999999999999,-0.45,1.6524527225,1.6720000000000002,0.47000000000000003,1.7368028098,0.042,0,0.042,1.63,0.47000000000000003,1.6964079698
2019-05-08 23:30:00,1.469,0.0,1.469,0.039,0,0.039,1.43,0.0,1.43,1.499,-0.14,1.505523497,0.039,0,0.039,1.46,-0.14,1.4666969694
2019-05-09 00:00:00,1.3925,0.0,1.3925,0.052500000000000005,0,0.052500000000000005,1.34,0.0,1.34,1.4325,0.0,1.4325,0.052500000000000005,0,0.052500000000000005,1.38,0.0,1.38
2019-05-09 00:30:00,1.423,0.0,1.423,0.10300000000000001,0,0.10300000000000001,1.32,0.0,1.32,1.463,0.0,1.463,0.10300000000000001,0,0.10300000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-05-09 01:00:00,1.43,0.0,1.43,0.14,0,0.14,1.29,0.0,1.29,1.47,0.0,1.47,0.14,0,0.14,1.33,0.0,1.33
2019-05-09 01:30:00,1.6095000000000002,-0.14,1.6155773735999999,0.1995,0,0.1995,1.4100000000000001,-0.14,1.4169333082,1.6495000000000002,-0.14,1.6554305331,0.1995,0,0.1995,1.45,-0.14,1.4567429423
2019-05-09 02:00:00,1.7145000000000001,0.0,1.7145000000000001,0.2245,0,0.2245,1.49,0.0,1.49,1.7545000000000002,0.0,1.7545000000000002,0.2245,0,0.2245,1.53,0.0,1.53
2019-05-09 02:30:00,1.7525,0.0,1.7525,0.24250000000000002,0,0.24250000000000002,1.51,0.0,1.51,1.7925,0.0,1.7925,0.24250000000000002,0,0.24250000000000002,1.55,0.0,1.55
2019-05-09 03:00:00,1.683,0.0,1.683,0.263,0,0.263,1.42,0.0,1.42,1.713,0.0,1.713,0.263,0,0.263,1.45,0.0,1.45
2019-05-09 03:30:00,1.5715,0.0,1.5715,0.2715,0,0.2715,1.3,0.0,1.3,1.6115,0.0,1.6115,0.2715,0,0.2715,1.34,0.0,1.34
2019-05-09 04:00:00,1.5945,0.0,1.5945,0.2645,0,0.2645,1.33,0.0,1.33,1.6345,0.0,1.6345,0.2645,0,0.2645,1.37,0.0,1.37
2019-05-09 04:30:00,1.5415,0.0,1.5415,0.2615,0,0.2615,1.28,0.0,1.28,1.5815000000000001,0.0,1.5815000000000001,0.2615,0,0.2615,1.32,0.0,1.32
2019-05-09 05:00:00,1.487,0.0,1.487,0.267,0,0.267,1.22,0.0,1.22,1.5270000000000001,0.0,1.5270000000000001,0.267,0,0.267,1.26,0.0,1.26
2019-05-09 05:30:00,1.499,0.0,1.499,0.249,0,0.249,1.25,0.0,1.25,1.5390000000000001,0.0,1.5390000000000001,0.249,0,0.249,1.29,0.0,1.29
2019-05-09 06:00:00,1.617,0.0,1.617,0.247,0,0.247,1.37,0.0,1.37,1.657,0.0,1.657,0.247,0,0.247,1.4100000000000001,0.0,1.4100000000000001
2019-05-09 06:30:00,1.8315000000000001,-0.32,1.8592450753,0.24150000000000002,0,0.24150000000000002,1.5899999999999999,-0.32,1.6218816233000002,1.8815,0.49,1.9442587919,0.24150000000000002,0,0.24150000000000002,1.6400000000000001,0.49,1.7116366437
2019-05-09 07:00:00,2.0265,-0.04,2.0268947309,0.2565,0,0.2565,1.77,-0.04,1.7704519197000002,2.0865,0.33,2.1124351469000002,0.2565,0,0.2565,1.83,0.33,1.8595160661
2019-05-09 07:30:00,2.317,0.05,2.3175394279,0.28700000000000003,0,0.28700000000000003,2.03,0.05,2.0306156702,2.357,0.30000000000000004,2.3760153619,0.28700000000000003,0,0.28700000000000003,2.07,0.30000000000000004,2.0916261616
2019-05-09 08:00:00,2.441,0.29,2.4581661864,0.321,0,0.321,2.12,0.29,2.1397429752,2.481,0.25,2.4935639154,0.321,0,0.321,2.16,0.25,2.1744194628
2019-05-09 08:30:00,2.419,0.31,2.4387826881,0.329,0,0.329,2.09,0.31,2.112865353,2.459,0.28,2.4748900986,0.329,0,0.329,2.13,0.28,2.1483249289
2019-05-09 09:00:00,2.2485,0.30000000000000004,2.2684250594,0.4585,0,0.4585,1.79,0.30000000000000004,1.8149655644,2.2885,0.28,2.3055654946,0.4585,0,0.4585,1.83,0.28,1.8512968428
2019-05-09 09:30:00,2.292,0.32,2.3142307577,0.502,0,0.502,1.79,0.32,1.8183783985000002,2.332,0.28,2.3487494545,0.502,0,0.502,1.83,0.28,1.8512968428
2019-05-09 10:00:00,2.191,0.29,2.2101088209,0.621,0,0.621,1.57,0.29,1.5965587994,2.231,0.26,2.2460990628,0.621,0,0.621,1.6099999999999999,0.26,1.6308586695
2019-05-09 10:30:00,2.1055,0.11,2.1083714687,0.7055,0,0.7055,1.4,0.11,1.4043147795,2.1755,0.49,2.2300000561,0.7055,0,0.7055,1.47,0.49,1.5495160535
2019-05-09 11:00:00,2.0865,0.36,2.1173290368,0.8265,0,0.8265,1.26,0.36,1.3104197801,2.1265,0.34,2.1535092872,0.8265,0,0.8265,1.3,0.34,1.3437261625999999
2019-05-09 11:30:00,2.0005,0.31,2.024376509,0.7105,0,0.7105,1.29,0.31,1.3267252918,2.0405,0.34,2.0686324589,0.7105,0,0.7105,1.33,0.34,1.3727709204
2019-05-09 12:00:00,1.9975,0.18,2.00559374,0.6375000000000001,0,0.6375000000000001,1.3599999999999999,0.18,1.3718600512,2.0475,0.42,2.0901330699,0.6375000000000001,0,0.6375000000000001,1.4100000000000001,0.42,1.4712239802
2019-05-09 12:30:00,1.9015,-0.25,1.9178639811,0.7115,0,0.7115,1.19,-0.25,1.2159769735000001,2.0015,0.66,2.1075109134,0.7115,0,0.7115,1.29,0.66,1.4490341611
2019-05-09 13:00:00,1.9525000000000001,-0.24,1.9671950208000002,0.5925,0,0.5925,1.3599999999999999,-0.24,1.3810141201000001,2.0625,0.67,2.1685954556,0.5925,0,0.5925,1.47,0.67,1.6154875425
2019-05-09 13:30:00,1.8210000000000002,-0.2,1.8319500539,0.781,0,0.781,1.04,-0.2,1.0590561836,1.931,0.71,2.0573917955,0.781,0,0.781,1.15,0.71,1.3515176654
2019-05-09 14:00:00,1.7175,-0.2,1.7291056214,0.8175,0,0.8175,0.9,-0.2,0.9219544457000001,1.8175,0.71,1.9512576073,0.8175,0,0.8175,1.0,0.71,1.2264175472
2019-05-09 14:30:00,1.6455000000000002,-0.2,1.6576098003,0.9355,0,0.9355,0.71,-0.2,0.7376313442,1.7555,0.71,1.8936420595999999,0.9355,0,0.9355,0.8200000000000001,0.71,1.0846658472
2019-05-09 15:00:00,1.585,-0.21,1.59885115,0.845,0,0.845,0.74,-0.21,0.7692203845000001,1.695,0.6900000000000001,1.8300614743999999,0.845,0,0.845,0.85,0.6900000000000001,1.0948059189000001
2019-05-09 15:30:00,1.5855000000000001,-0.24,1.6035617387999999,0.9055000000000001,0,0.9055000000000001,0.68,-0.24,0.7211102551,1.6955,0.67,1.8230798803,0.9055000000000001,0,0.9055000000000001,0.79,0.67,1.035857133
2019-05-09 16:00:00,1.625,-0.21,1.6385130453999999,0.965,0,0.965,0.66,-0.21,0.6926037828,1.725,0.7000000000000001,1.8616189191,0.965,0,0.965,0.76,0.7000000000000001,1.0332473082
2019-05-09 16:30:00,1.687,-0.23,1.7026065312,0.907,0,0.907,0.78,-0.23,0.8132035416000001,1.787,0.7000000000000001,1.9192105148,0.907,0,0.907,0.88,0.7000000000000001,1.1244554237
2019-05-09 17:00:00,1.8215,0.15,1.8276657928,0.8215,0,0.8215,1.0,0.15,1.0111874208,1.8715000000000002,0.30000000000000004,1.8953923736,0.8215,0,0.8215,1.05,0.30000000000000004,1.0920164834
2019-05-09 17:30:00,1.9155000000000002,0.23,1.9292589899,0.6855,0,0.6855,1.23,0.23,1.2513193038,1.9455,0.21,1.9568010246,0.6855,0,0.6855,1.26,0.21,1.2773801314
2019-05-09 18:00:00,1.9105,0.18,1.9189607213,0.5405,0,0.5405,1.37,0.18,1.3817742218,1.9405000000000001,0.18,1.9488304826,0.5405,0,0.5405,1.4,0.18,1.4115239991
2019-05-09 18:30:00,1.9540000000000002,0.0,1.9540000000000002,0.364,0,0.364,1.5899999999999999,0.0,1.5899999999999999,1.994,0.14,1.9989087023,0.364,0,0.364,1.63,0.14,1.6360012225
2019-05-09 19:00:00,1.9344999999999999,0.0,1.9344999999999999,0.2245,0,0.2245,1.71,0.0,1.71,1.9645000000000001,0.14,1.9694822289,0.2245,0,0.2245,1.74,0.14,1.7456230979
2019-05-09 19:30:00,1.9835,0.0,1.9835,0.1135,0,0.1135,1.87,0.0,1.87,2.0135,0.0,2.0135,0.1135,0,0.1135,1.9,0.0,1.9
2019-05-09 20:00:00,1.9865,0.0,1.9865,0.0465,0,0.0465,1.94,0.0,1.94,2.0165,0.0,2.0165,0.0465,0,0.0465,1.97,0.0,1.97
2019-05-09 20:30:00,1.968,0.0,1.968,0.028,0,0.028,1.94,0.0,1.94,1.998,0.0,1.998,0.028,0,0.028,1.97,0.0,1.97
2019-05-09 21:00:00,1.9485000000000001,0.0,1.9485000000000001,0.0085,0,0.0085,1.94,0.0,1.94,1.9785,0.0,1.9785,0.0085,0,0.0085,1.97,0.0,1.97
2019-05-09 21:30:00,1.9255,0.0,1.9255,0.025500000000000002,0,0.025500000000000002,1.9,0.0,1.9,1.9555,0.0,1.9555,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,0.0,1.9300000000000002
2019-05-09 22:00:00,1.827,0.0,1.827,0.017,0,0.017,1.81,0.0,1.81,1.867,0.0,1.867,0.017,0,0.017,1.85,0.0,1.85
2019-05-09 22:30:00,1.708,-0.49,1.7768972959,0.038,0,0.038,1.67,-0.49,1.7404022524,1.748,0.44,1.8025271149000002,0.038,0,0.038,1.71,0.44,1.7657009939
2019-05-09 23:00:00,1.635,-0.14,1.6409829371,0.035,0,0.035,1.6,-0.14,1.606113321,1.665,-0.14,1.670875519,0.035,0,0.035,1.63,-0.14,1.6360012225
2019-05-09 23:30:00,1.51,0.0,1.51,0.03,0,0.03,1.48,0.0,1.48,1.54,-0.14,1.5463505424,0.03,0,0.03,1.51,-0.14,1.5164761785
2019-05-10 00:00:00,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37,1.4215,0.0,1.4215,0.0115,0,0.0115,1.4100000000000001,0.0,1.4100000000000001
2019-05-10 00:30:00,1.392,0.0,1.392,0.002,0,0.002,1.3900000000000001,0.0,1.3900000000000001,1.432,0.0,1.432,0.002,0,0.002,1.43,0.0,1.43
2019-05-10 01:00:00,1.3900000000000001,-0.52,1.484082208,0.0,0,0.0,1.3900000000000001,-0.52,1.484082208,1.44,0.39,1.4918780111,0.0,0,0.0,1.44,0.39,1.4918780111
2019-05-10 01:30:00,1.5295,-0.53,1.6187248840000001,0.0095,0,0.0095,1.52,-0.53,1.6097515336,1.6395,0.37,1.6807320578,0.0095,0,0.0095,1.63,0.37,1.671466422
2019-05-10 02:00:00,1.6145,-0.53,1.6992675628,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.53,1.6949926254,1.7245,0.37,1.7637460843000001,0.0045000000000000005,0,0.0045000000000000005,1.72,0.37,1.7593464696
2019-05-10 02:30:00,1.682,-0.51,1.7576188438,0.002,0,0.002,1.6800000000000002,-0.51,1.7557049866,1.792,0.38,1.8318471552000002,0.002,0,0.002,1.79,0.38,1.8298907071000001
2019-05-10 03:00:00,1.603,-0.51,1.6821738911000002,0.003,0,0.003,1.6,-0.51,1.6793153367,1.713,0.38,1.7546421288,0.003,0,0.003,1.71,0.38,1.7517134469000002
2019-05-10 03:30:00,1.542,-0.51,1.6241502394,0.002,0,0.002,1.54,-0.51,1.6222515218,1.6520000000000001,0.38,1.6951412920000002,0.002,0,0.002,1.65,0.38,1.6931922513000002
2019-05-10 04:00:00,1.584,-0.53,1.6703161377,0.014,0,0.014,1.57,-0.53,1.6570455636,1.694,0.38,1.7360979235,0.014,0,0.014,1.6800000000000002,0.38,1.7224401296
2019-05-10 04:30:00,1.5425,-0.51,1.6246249567,0.0125,0,0.0125,1.53,-0.51,1.6127616067,1.6525,0.39,1.697897597,0.0125,0,0.0125,1.6400000000000001,0.39,1.6857342614
2019-05-10 05:00:00,1.4805000000000001,-0.51,1.5658800241000002,0.0105,0,0.0105,1.47,-0.51,1.5559562975999999,1.5905,0.39,1.6376172477000002,0.0105,0,0.0105,1.58,0.39,1.6274212731
2019-05-10 05:30:00,1.4915,-0.48,1.5668351062,0.021500000000000002,0,0.021500000000000002,1.47,-0.48,1.5463828763,1.6015000000000001,0.41000000000000003,1.6531491917,0.021500000000000002,0,0.021500000000000002,1.58,0.41000000000000003,1.6323296236
2019-05-10 06:00:00,1.5665,-0.48,1.6383901397,0.026500000000000003,0,0.026500000000000003,1.54,-0.48,1.6130716041,1.6764999999999999,0.41000000000000003,1.7259062111999999,0.026500000000000003,0,0.026500000000000003,1.65,0.41000000000000003,1.7001764614
2019-05-10 06:30:00,1.824,-0.45,1.8786899691,0.034,0,0.034,1.79,-0.45,1.8456977001000001,1.874,0.41000000000000003,1.9183263539,0.034,0,0.034,1.8399999999999999,0.41000000000000003,1.8851259905000002
2019-05-10 07:00:00,1.9985,-0.32,2.0239570771,0.0485,0,0.0485,1.9500000000000002,-0.32,1.9760819821000002,2.0785,0.51,2.1401547257,0.0485,0,0.0485,2.03,0.51,2.0930838493
2019-05-10 07:30:00,2.193,-0.31,2.2148022485,0.093,0,0.093,2.1,-0.31,2.1227576404,2.293,0.6000000000000001,2.3702002025,0.093,0,0.093,2.2,0.6000000000000001,2.2803508502
2019-05-10 08:00:00,2.324,0.19,2.3317538464,0.14400000000000002,0,0.14400000000000002,2.18,0.19,2.1882641522,2.354,0.23,2.3652095045,0.14400000000000002,0,0.14400000000000002,2.21,0.23,2.2219360927
2019-05-10 08:30:00,2.225,0.27,2.2413221544,0.295,0,0.295,1.9300000000000002,0.27,1.9487944992,2.265,0.25,2.2787551426,0.295,0,0.295,1.97,0.25,1.9857995871
2019-05-10 09:00:00,2.109,0.31,2.1316615585,0.439,0,0.439,1.67,0.31,1.6985287751,2.1390000000000002,0.28,2.157248479,0.439,0,0.439,1.7000000000000002,0.28,1.7229045243
2019-05-10 09:30:00,2.0915,0.31,2.1143491315,0.5415,0,0.5415,1.55,0.31,1.5806960492000002,2.1315,0.28,2.149812143,0.5415,0,0.5415,1.5899999999999999,0.28,1.6144658559
2019-05-10 10:00:00,1.959,0.31,1.983376162,0.539,0,0.539,1.42,0.31,1.4534441854,1.999,0.28,2.0185145528,0.539,0,0.539,1.46,0.28,1.4866068747
2019-05-10 10:30:00,1.9925000000000002,0.32,2.0180327673,0.48250000000000004,0,0.48250000000000004,1.51,0.32,1.543534904,2.0325,0.30000000000000004,2.0545209296,0.48250000000000004,0,0.48250000000000004,1.55,0.30000000000000004,1.5787653404
2019-05-10 11:00:00,1.8945,0.30000000000000004,1.9181059017000002,0.6345000000000001,0,0.6345000000000001,1.26,0.30000000000000004,1.2952219887,1.9344999999999999,0.28,1.9546586019,0.6345000000000001,0,0.6345000000000001,1.3,0.28,1.3298120168
2019-05-10 11:30:00,1.9260000000000002,0.30000000000000004,1.9492244612,0.506,0,0.506,1.42,0.30000000000000004,1.4513442045,1.956,0.28,1.9759392703,0.506,0,0.506,1.45,0.28,1.476787053
2019-05-10 12:00:00,2.035,0.27,2.0528334078,0.335,0,0.335,1.7000000000000002,0.27,1.7213076425,2.075,0.24,2.0888334065,0.335,0,0.335,1.74,0.24,1.7564737402000001
2019-05-10 12:30:00,2.1035,0.24,2.1171471961,0.12350000000000001,0,0.12350000000000001,1.98,0.24,1.9944924166,2.1335,0.23,2.1458616568,0.12350000000000001,0,0.12350000000000001,2.01,0.23,2.0231164079
2019-05-10 13:00:00,2.1865,0.21,2.1965614606,0.1165,0,0.1165,2.07,0.21,2.0806249061,2.2165,0.21,2.2264258914,0.1165,0,0.1165,2.1,0.21,2.1104738804
2019-05-10 13:30:00,2.028,0.21,2.03884379,0.228,0,0.228,1.8,0.21,1.8122085973000002,2.058,0.21,2.0686865398,0.228,0,0.228,1.83,0.21,1.842009772
2019-05-10 14:00:00,1.702,0.23,1.7174702326,0.532,0,0.532,1.17,0.23,1.1923925528,1.732,0.21,1.7446844986999999,0.532,0,0.532,1.2,0.21,1.2182364303
2019-05-10 14:30:00,1.6435,0.14,1.649452106,0.6335000000000001,0,0.6335000000000001,1.01,0.14,1.019656805,1.6935,0.30000000000000004,1.719866928,0.6335000000000001,0,0.6335000000000001,1.06,0.30000000000000004,1.1016351483
2019-05-10 15:00:00,1.7505000000000002,-0.32,1.7795084293,0.4305,0,0.4305,1.32,-0.32,1.3582341477,1.8605,0.6000000000000001,1.9548555573000002,0.4305,0,0.4305,1.43,0.6000000000000001,1.5507740003000001
2019-05-10 15:30:00,1.8365,-0.36,1.8714519096000002,0.1965,0,0.1965,1.6400000000000001,-0.36,1.6790473489000002,1.9465,0.55,2.0227116082,0.1965,0,0.1965,1.75,0.55,1.8343936328
2019-05-10 16:00:00,2.0095,-0.36,2.0414921626,0.0995,0,0.0995,1.9100000000000001,-0.36,1.9436306233,2.1195,0.55,2.1896986665,0.0995,0,0.0995,2.02,0.55,2.0935376758
