Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 16:30:00,2.1215,-0.36,2.1518276534,0.061500000000000006,0,0.061500000000000006,2.06,-0.36,2.0912197398,2.2315,0.55,2.2982802810000003,0.061500000000000006,0,0.061500000000000006,2.17,0.55,2.2386156437
2019-05-10 17:00:00,2.303,-0.39,2.3357887319,0.093,0,0.093,2.21,-0.39,2.2441479452,2.343,0.5,2.3957564567,0.093,0,0.093,2.25,0.5,2.3048861143
2019-05-10 17:30:00,2.4015,0.0,2.4015,0.0315,0,0.0315,2.37,0.0,2.37,2.4314999999999998,0.0,2.4314999999999998,0.0315,0,0.0315,2.4,0.0,2.4
2019-05-10 18:00:00,2.2685,0.0,2.2685,0.1085,0,0.1085,2.16,0.0,2.16,2.2984999999999998,0.0,2.2984999999999998,0.1085,0,0.1085,2.19,0.0,2.19
2019-05-10 18:30:00,2.2125,0.0,2.2125,0.12250000000000001,0,0.12250000000000001,2.09,0.0,2.09,2.2425,0.0,2.2425,0.12250000000000001,0,0.12250000000000001,2.12,0.0,2.12
2019-05-10 19:00:00,2.1735,0.0,2.1735,0.07350000000000001,0,0.07350000000000001,2.1,0.0,2.1,2.2135,0.0,2.2135,0.07350000000000001,0,0.07350000000000001,2.14,0.0,2.14
2019-05-10 19:30:00,2.145,0.0,2.145,0.045,0,0.045,2.1,0.0,2.1,2.185,0.0,2.185,0.045,0,0.045,2.14,0.0,2.14
2019-05-10 20:00:00,2.0905,0.0,2.0905,0.030500000000000003,0,0.030500000000000003,2.06,0.0,2.06,2.1305,0.0,2.1305,0.030500000000000003,0,0.030500000000000003,2.1,0.0,2.1
2019-05-10 20:30:00,2.024,0.0,2.024,0.014,0,0.014,2.01,0.0,2.01,2.054,0.0,2.054,0.014,0,0.014,2.04,0.0,2.04
2019-05-10 21:00:00,1.9815,0.0,1.9815,0.0015,0,0.0015,1.98,0.0,1.98,2.0115,-0.14,2.0163661002,0.0015,0,0.0015,2.01,-0.14,2.0148697228
2019-05-10 21:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2019-05-10 22:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-05-10 22:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2019-05-10 23:00:00,1.56,-0.52,1.6443843833,0.0,0,0.0,1.56,-0.52,1.6443843833,1.6600000000000001,0.4,1.7075128111,0.0,0,0.0,1.6600000000000001,0.4,1.7075128111
2019-05-10 23:30:00,1.48,-0.52,1.5686937241,0.0,0,0.0,1.48,-0.52,1.5686937241,1.58,0.4,1.6298466186,0.0,0,0.0,1.58,0.4,1.6298466186
2019-05-11 00:00:00,1.35,-0.5,1.4396180049,0.0,0,0.0,1.35,-0.5,1.4396180049,1.46,0.4,1.5138031576,0.0,0,0.0,1.46,0.4,1.5138031576
2019-05-11 00:30:00,1.4,-0.48,1.48,0.0,0,0.0,1.4,-0.48,1.48,1.51,0.42,1.5673225577,0.0,0,0.0,1.51,0.42,1.5673225577
2019-05-11 01:00:00,1.4,-0.5,1.4866068747,0.0,0,0.0,1.4,-0.5,1.4866068747,1.5,0.4,1.5524174696,0.0,0,0.0,1.5,0.4,1.5524174696
2019-05-11 01:30:00,1.5875,-0.53,1.6736356384,0.007500000000000001,0,0.007500000000000001,1.58,-0.53,1.6665233272000002,1.6975,0.37,1.7373561091,0.007500000000000001,0,0.007500000000000001,1.69,0.37,1.7300289014999999
2019-05-11 02:00:00,1.655,-0.53,1.7377931407,0.025,0,0.025,1.63,-0.53,1.7140011669000002,1.755,0.37,1.7935788246,0.025,0,0.025,1.73,0.37,1.7691240771
2019-05-11 02:30:00,1.7045,-0.51,1.7791627947,0.0245,0,0.0245,1.6800000000000002,-0.51,1.7557049866,1.8145,0.39,1.8559391827,0.0245,0,0.0245,1.79,0.39,1.8319934498000001
2019-05-11 03:00:00,1.649,-0.51,1.7260651784,0.019,0,0.019,1.63,-0.51,1.7079227149,1.749,0.4,1.7941574624,0.019,0,0.019,1.73,0.4,1.7756407294
2019-05-11 03:30:00,1.5695000000000001,-0.51,1.6502818699000001,0.029500000000000002,0,0.029500000000000002,1.54,-0.51,1.6222515218,1.6795,0.4,1.7264762524,0.029500000000000002,0,0.029500000000000002,1.65,0.4,1.6977926846
2019-05-11 04:00:00,1.5725,-0.51,1.6531352788,0.0325,0,0.0325,1.54,-0.51,1.6222515218,1.6825,0.4,1.7293947641,0.0325,0,0.0325,1.65,0.4,1.6977926846
2019-05-11 04:30:00,1.521,-0.51,1.6042259816,0.021,0,0.021,1.5,-0.51,1.5843295112,1.631,0.4,1.6793334987000001,0.021,0,0.021,1.6099999999999999,0.4,1.6589454482
2019-05-11 05:00:00,1.504,-0.51,1.5881171241,0.024,0,0.024,1.48,-0.51,1.5654072952,1.544,0.21,1.5582156461999999,0.024,0,0.024,1.52,0.21,1.5344380079
2019-05-11 05:30:00,1.502,0.0,1.502,0.022,0,0.022,1.48,0.0,1.48,1.532,0.0,1.532,0.022,0,0.022,1.51,0.0,1.51
2019-05-11 06:00:00,1.5695000000000001,0.0,1.5695000000000001,0.0195,0,0.0195,1.55,0.0,1.55,1.6095000000000002,0.0,1.6095000000000002,0.0195,0,0.0195,1.5899999999999999,0.0,1.5899999999999999
2019-05-11 06:30:00,1.754,0.0,1.754,0.024,0,0.024,1.73,0.0,1.73,1.784,0.16,1.7911605177,0.024,0,0.024,1.76,0.16,1.7672577627
2019-05-11 07:00:00,1.7705000000000002,0.0,1.7705000000000002,0.0405,0,0.0405,1.73,0.0,1.73,1.8005,0.15,1.8067374602,0.0405,0,0.0405,1.76,0.15,1.76638048
2019-05-11 07:30:00,1.8780000000000001,0.0,1.8780000000000001,0.108,0,0.108,1.77,0.0,1.77,1.9180000000000001,0.0,1.9180000000000001,0.108,0,0.108,1.81,0.0,1.81
2019-05-11 08:00:00,1.8780000000000001,-0.35000000000000003,1.9103360961,0.198,0,0.198,1.6800000000000002,-0.35000000000000003,1.7160710941000001,1.9580000000000002,0.55,2.0337807158,0.198,0,0.198,1.76,0.55,1.8439360076
2019-05-11 08:30:00,1.9185,-0.33,1.9466746647000002,0.3185,0,0.3185,1.6,-0.33,1.6336768346000001,2.0285,0.5700000000000001,2.1070624694,0.3185,0,0.3185,1.71,0.5700000000000001,1.8024982663
2019-05-11 09:00:00,1.907,-0.31,1.9320323496,0.527,0,0.527,1.38,-0.31,1.414390328,2.017,0.6000000000000001,2.1043500184,0.527,0,0.527,1.49,0.6000000000000001,1.6062689688
2019-05-11 09:30:00,1.899,-0.27,1.9180982769,0.589,0,0.589,1.31,-0.27,1.3375350463,2.009,0.64,2.1084783613,0.589,0,0.589,1.42,0.64,1.5575621978
2019-05-11 10:00:00,1.8335,-0.30000000000000004,1.8578811184,0.4635,0,0.4635,1.37,-0.30000000000000004,1.4024621207,1.9435,0.61,2.0369811609,0.4635,0,0.4635,1.48,0.61,1.6007810594
2019-05-11 10:30:00,1.7855,-0.26,1.8043309702,0.6555000000000001,0,0.6555000000000001,1.13,-0.26,1.1595257651,1.8855,0.65,1.9943947077000002,0.6555000000000001,0,0.6555000000000001,1.23,0.65,1.3911865439
2019-05-11 11:00:00,1.6920000000000002,-0.26,1.7118598073,0.722,0,0.722,0.97,-0.26,1.0042410069,1.792,0.64,1.9028567996999999,0.722,0,0.722,1.07,0.64,1.2467958935
2019-05-11 11:30:00,1.699,-0.25,1.7172946748,0.809,0,0.809,0.89,-0.25,0.9244457799,1.8090000000000002,0.66,1.9256378164,0.809,0,0.809,1.0,0.66,1.1981652641
2019-05-11 12:00:00,1.6215000000000002,-0.30000000000000004,1.6490185718,0.6715,0,0.6715,0.9500000000000001,-0.30000000000000004,0.9962429423,1.7215,0.6000000000000001,1.8230639731,0.6715,0,0.6715,1.05,0.6000000000000001,1.2093386622
2019-05-11 12:30:00,1.449,-0.32,1.4839140811,0.879,0,0.879,0.5700000000000001,-0.32,0.6536818798,1.5590000000000002,0.59,1.6669076159,0.879,0,0.879,0.68,0.59,0.9002777349000001
2019-05-11 13:00:00,1.381,-0.34,1.4222380251,0.851,0,0.851,0.53,-0.34,0.6296824597,1.4809999999999999,0.56,1.5833385614000002,0.851,0,0.851,0.63,0.56,0.8429116205
2019-05-11 13:30:00,1.237,-0.24,1.2600670617,1.037,0,1.037,0.2,-0.24,0.312409987,1.317,0.52,1.4159410298,1.037,0,1.037,0.28,0.52,0.5905929224
2019-05-11 14:00:00,1.209,0.14,1.2170788799,1.049,0,1.049,0.16,0.14,0.2126029163,1.209,0.14,1.2170788799,1.049,0,1.049,0.16,0.14,0.2126029163
2019-05-11 14:30:00,1.1785,0.14,1.1867865225,0.9285,0,0.9285,0.25,0.14,0.2865309756,1.1985000000000001,0.14,1.2066491827,0.9285,0,0.9285,0.27,0.14,0.3041381265
2019-05-11 15:00:00,1.1815,0.16,1.1922844669,0.8915000000000001,0,0.8915000000000001,0.29,0.16,0.3312099032,1.1815,0.14,1.1897656282,0.8915000000000001,0,0.8915000000000001,0.29,0.14,0.3220248438
2019-05-11 15:30:00,1.1925,0.16,1.2031858751,1.0325,0,1.0325,0.16,0.16,0.22627417,1.2025000000000001,0.14,1.2106222574,1.0325,0,1.0325,0.17,0.14,0.22022715550000002
2019-05-11 16:00:00,1.2405,0.16,1.2507758592,0.9505,0,0.9505,0.29,0.16,0.3312099032,1.2805,0.15,1.2892556961000001,0.9505,0,0.9505,0.33,0.15,0.3624913792
2019-05-11 16:30:00,1.3395000000000001,0.17,1.3502445149,0.7995,0,0.7995,0.54,0.17,0.5661271942,1.3795,0.17,1.3899353402,0.7995,0,0.7995,0.58,0.17,0.6044005295
2019-05-11 17:00:00,1.486,0.17,1.4956924818,0.536,0,0.536,0.9500000000000001,0.17,0.9650906693,1.516,0.17,1.5255018846000001,0.536,0,0.536,0.98,0.17,0.9946356117
2019-05-11 17:30:00,1.6059999999999999,0.15,1.6129897706,0.586,0,0.586,1.02,0.15,1.0309704166,1.646,0.15,1.6528206194,0.586,0,0.586,1.06,0.15,1.0705606008
2019-05-11 18:00:00,1.6960000000000002,0.15,1.7026203335,0.516,0,0.516,1.18,0.15,1.1894956915,1.736,0.15,1.7424683641,0.516,0,0.516,1.22,0.15,1.229186723
2019-05-11 18:30:00,1.7425000000000002,0.0,1.7425000000000002,0.3825,0,0.3825,1.3599999999999999,0.0,1.3599999999999999,1.7825000000000002,0.15,1.7888002264,0.3825,0,0.3825,1.4,0.15,1.408012784
2019-05-11 19:00:00,1.7665000000000002,0.0,1.7665000000000002,0.2565,0,0.2565,1.51,0.0,1.51,1.8065,0.0,1.8065,0.2565,0,0.2565,1.55,0.0,1.55
2019-05-11 19:30:00,1.82,0.0,1.82,0.13,0,0.13,1.69,0.0,1.69,1.8599999999999999,0.0,1.8599999999999999,0.13,0,0.13,1.73,0.0,1.73
2019-05-11 20:00:00,1.834,0.0,1.834,0.074,0,0.074,1.76,0.0,1.76,1.8639999999999999,0.0,1.8639999999999999,0.074,0,0.074,1.79,0.0,1.79
2019-05-11 20:30:00,1.8050000000000002,-0.14,1.8104212217,0.045,0,0.045,1.76,-0.14,1.7655594014,1.835,-0.14,1.8403328503,0.045,0,0.045,1.79,-0.14,1.7954665132
2019-05-11 21:00:00,1.799,-0.49,1.8645377443000002,0.029,0,0.029,1.77,-0.49,1.8365728954,1.869,0.42,1.9156098246000002,0.029,0,0.029,1.8399999999999999,0.42,1.8873261508999999
2019-05-11 21:30:00,1.82,-0.49,1.8848076825,0.02,0,0.02,1.8,-0.49,1.8655026131999999,1.8900000000000001,0.42,1.936104336,0.02,0,0.02,1.87,0.42,1.9165855055
2019-05-11 22:00:00,1.819,0.0,1.819,0.009000000000000001,0,0.009000000000000001,1.81,0.0,1.81,1.859,0.0,1.859,0.009000000000000001,0,0.009000000000000001,1.85,0.0,1.85
2019-05-11 22:30:00,1.69,0.0,1.69,0.01,0,0.01,1.6800000000000002,0.0,1.6800000000000002,1.72,-0.14,1.7256882685,0.01,0,0.01,1.71,-0.14,1.7157214226000002
2019-05-11 23:00:00,1.667,0.0,1.667,0.007,0,0.007,1.6600000000000001,0.0,1.6600000000000001,1.697,0.0,1.697,0.007,0,0.007,1.69,0.0,1.69
2019-05-11 23:30:00,1.5045000000000002,-0.48,1.579215074,0.0045000000000000005,0,0.0045000000000000005,1.5,-0.48,1.5749285698,1.5445,0.44,1.6059515092,0.0045000000000000005,0,0.0045000000000000005,1.54,0.44,1.6016241756
2019-05-12 00:00:00,1.404,0.0,1.404,0.004,0,0.004,1.4,0.0,1.4,1.434,0.0,1.434,0.004,0,0.004,1.43,0.0,1.43
2019-05-12 00:30:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.496,0.0,1.496,0.006,0,0.006,1.49,0.0,1.49
2019-05-12 01:00:00,1.4415,-0.14,1.4482825173,0.0115,0,0.0115,1.43,-0.14,1.4368368035,1.4715,-0.14,1.4781448677,0.0115,0,0.0115,1.46,-0.14,1.4666969694
2019-05-12 01:30:00,1.5905,-0.51,1.6702665206,0.0105,0,0.0105,1.58,-0.51,1.6602710622,1.6705,0.14,1.676356242,0.0105,0,0.0105,1.6600000000000001,0.14,1.6658931538
2019-05-12 02:00:00,1.6355,-0.54,1.7223415021,0.0055000000000000005,0,0.0055000000000000005,1.63,-0.54,1.7171196813,1.7455,0.36,1.7822374281000002,0.0055000000000000005,0,0.0055000000000000005,1.74,0.36,1.7768511474
2019-05-12 02:30:00,1.6835,-0.54,1.7679853648,0.0035,0,0.0035,1.6800000000000002,-0.54,1.7646529404,1.7934999999999999,0.36,1.8292736947,0.0035,0,0.0035,1.79,0.36,1.8258422714
2019-05-12 03:00:00,1.604,-0.53,1.6892945273,0.014,0,0.014,1.5899999999999999,-0.53,1.6760071599000002,1.714,0.38,1.7556184096,0.014,0,0.014,1.7000000000000002,0.38,1.741952927
2019-05-12 03:30:00,1.499,-0.53,1.5899374202,0.009000000000000001,0,0.009000000000000001,1.49,-0.53,1.5814550262,1.609,0.36,1.6487816714,0.009000000000000001,0,0.009000000000000001,1.6,0.36,1.6400000000000001
2019-05-12 04:00:00,1.5645,-0.14,1.5707514920999999,0.0245,0,0.0245,1.54,-0.14,1.5463505424,1.6045,-0.14,1.6105962405,0.0245,0,0.0245,1.58,-0.14,1.5861904047
2019-05-12 04:30:00,1.5030000000000001,-0.14,1.5095062107000001,0.013000000000000001,0,0.013000000000000001,1.49,-0.14,1.4965627284,1.533,-0.14,1.5393794204,0.013000000000000001,0,0.013000000000000001,1.52,-0.14,1.5264337522
2019-05-12 05:00:00,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45,1.4965,-0.14,1.5030343475999999,0.006500000000000001,0,0.006500000000000001,1.49,-0.14,1.4965627284
2019-05-12 05:30:00,1.425,0.0,1.425,0.005,0,0.005,1.42,0.0,1.42,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2019-05-12 06:00:00,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45,1.4965,-0.14,1.5030343475999999,0.006500000000000001,0,0.006500000000000001,1.49,-0.14,1.4965627284
2019-05-12 06:30:00,1.52,0.0,1.52,0.02,0,0.02,1.5,0.0,1.5,1.56,0.0,1.56,0.02,0,0.02,1.54,0.0,1.54
2019-05-12 07:00:00,1.5285000000000002,0.0,1.5285000000000002,0.0285,0,0.0285,1.5,0.0,1.5,1.5685,0.0,1.5685,0.0285,0,0.0285,1.54,0.0,1.54
2019-05-12 07:30:00,1.6320000000000001,0.0,1.6320000000000001,0.082,0,0.082,1.55,0.0,1.55,1.662,0.0,1.662,0.082,0,0.082,1.58,0.0,1.58
2019-05-12 08:00:00,1.6465,0.0,1.6465,0.1865,0,0.1865,1.46,0.0,1.46,1.6764999999999999,0.0,1.6764999999999999,0.1865,0,0.1865,1.49,0.0,1.49
2019-05-12 08:30:00,1.6285,0.13,1.6336805838,0.3085,0,0.3085,1.32,0.13,1.3263860675,1.6684999999999999,0.14,1.6743632372000001,0.3085,0,0.3085,1.3599999999999999,0.14,1.3671868929
2019-05-12 09:00:00,1.5695000000000001,0.0,1.5695000000000001,0.4495,0,0.4495,1.12,0.0,1.12,1.6095000000000002,0.17,1.6184530423,0.4495,0,0.4495,1.16,0.17,1.1723907199
2019-05-12 09:30:00,1.518,0.16,1.5264088573999999,0.5680000000000001,0,0.5680000000000001,0.9500000000000001,0.16,0.9633794683,1.558,0.15,1.56520414,0.5680000000000001,0,0.5680000000000001,0.99,0.15,1.0012991561
2019-05-12 10:00:00,1.504,0.18,1.5147329798,0.674,0,0.674,0.8300000000000001,0.18,0.8492938243,1.534,0.16,1.5423216266000002,0.674,0,0.674,0.86,0.16,0.8747571091
2019-05-12 10:30:00,1.4965,0.17,1.5061249118,0.7465,0,0.7465,0.75,0.17,0.7690253572,1.5265,0.16,1.5348622902,0.7465,0,0.7465,0.78,0.16,0.7962411695
2019-05-12 11:00:00,1.4115,0.17,1.4217004783,0.8315,0,0.8315,0.58,0.17,0.6044005295,1.4415,0.16,1.4503524572,0.8315,0,0.8315,0.61,0.16,0.630634601
2019-05-12 11:30:00,1.292,0.16,1.3018694251,0.882,0,0.882,0.41000000000000003,0.16,0.4401136217,1.322,0.14,1.3293923424,0.882,0,0.882,0.44,0.14,0.4617358552
2019-05-12 12:00:00,1.2185,0.16,1.2289598244,0.8685,0,0.8685,0.35000000000000003,0.16,0.3848376281,1.2585,0.14,1.2662631046000001,0.8685,0,0.8685,0.39,0.14,0.41436698710000003
2019-05-12 12:30:00,1.1815,0.15,1.190983732,0.8815000000000001,0,0.8815000000000001,0.30000000000000004,0.15,0.3354101966,1.2115,0.14,1.219562319,0.8815000000000001,0,0.8815000000000001,0.33,0.14,0.3584689666
2019-05-12 13:00:00,1.184,0.15,1.1934638662000001,0.9540000000000001,0,0.9540000000000001,0.23,0.15,0.2745906044,1.184,0.14,1.1922482963,0.9540000000000001,0,0.9540000000000001,0.23,0.14,0.2692582404
2019-05-12 13:30:00,1.1815,0.15,1.190983732,0.8415,0,0.8415,0.34,0.15,0.37161808350000003,1.1715,0.14,1.1798356877,0.8415,0,0.8415,0.33,0.14,0.3584689666
2019-05-12 14:00:00,1.178,0.17,1.190203344,0.968,0,0.968,0.21,0.17,0.27018512170000003,1.178,0.16,1.1888162179,0.968,0,0.968,0.21,0.16,0.2640075756
2019-05-12 14:30:00,1.1835,0.17,1.1956472097,0.7935,0,0.7935,0.39,0.17,0.4254409477,1.1735,0.16,1.1843573152,0.7935,0,0.7935,0.38,0.16,0.41231056260000004
2019-05-12 15:00:00,1.214,0.17,1.2258450147,0.714,0,0.714,0.5,0.17,0.5281098371,1.224,0.16,1.2344132209,0.714,0,0.714,0.51,0.16,0.5345091206
2019-05-12 15:30:00,1.088,0.14,1.0969703733,0.738,0,0.738,0.35000000000000003,0.14,0.3769615365,1.108,0.13,1.1156002868,0.738,0,0.738,0.37,0.13,0.392173431
2019-05-12 16:00:00,1.1375,0.14,1.1460830031,0.8375,0,0.8375,0.30000000000000004,0.14,0.3310589071,1.1675,0.13,1.1747153911,0.8375,0,0.8375,0.33,0.13,0.354682957
2019-05-12 16:30:00,1.2505,0.15,1.2594642710000001,0.7705000000000001,0,0.7705000000000001,0.48,0.15,0.5028916384000001,1.2805,0.13,1.2870820681000001,0.7705000000000001,0,0.7705000000000001,0.51,0.13,0.5263078947000001
2019-05-12 17:00:00,1.411,0.15,1.4189506686,0.711,0,0.711,0.7000000000000001,0.15,0.7158910532,1.441,0.13,1.4468521003,0.711,0,0.711,0.73,0.13,0.7414849965
2019-05-12 17:30:00,1.5795,0.15,1.5866065202000001,0.5995,0,0.5995,0.98,0.15,0.9914131329,1.6195,0.15,1.6264317539,0.5995,0,0.5995,1.02,0.15,1.0309704166
2019-05-12 18:00:00,1.705,-0.41000000000000003,1.7536034328999999,0.47500000000000003,0,0.47500000000000003,1.23,-0.41000000000000003,1.2965338407,1.775,0.49,1.8413921364,0.47500000000000003,0,0.47500000000000003,1.3,0.49,1.3892803893
2019-05-12 18:30:00,1.744,-0.42,1.7938606412,0.34400000000000003,0,0.34400000000000003,1.4,-0.42,1.4616429112,1.854,0.48,1.9151281941,0.34400000000000003,0,0.34400000000000003,1.51,0.48,1.5844557424999999
2019-05-12 19:00:00,1.795,-0.39,1.8368791468,0.225,0,0.225,1.57,-0.39,1.6177144371,1.845,0.5,1.9115504179,0.225,0,0.225,1.62,0.5,1.6954055561999999
2019-05-12 19:30:00,1.88,0.0,1.88,0.15,0,0.15,1.73,0.0,1.73,1.9100000000000001,0.0,1.9100000000000001,0.15,0,0.15,1.76,0.0,1.76
2019-05-12 20:00:00,1.849,0.0,1.849,0.11900000000000001,0,0.11900000000000001,1.73,0.0,1.73,1.879,0.0,1.879,0.11900000000000001,0,0.11900000000000001,1.76,0.0,1.76
2019-05-12 20:30:00,1.8225,0.0,1.8225,0.0825,0,0.0825,1.74,0.0,1.74,1.8625,0.0,1.8625,0.0825,0,0.0825,1.78,0.0,1.78
2019-05-12 21:00:00,1.764,0.0,1.764,0.074,0,0.074,1.69,0.0,1.69,1.804,-0.14,1.8094242178000002,0.074,0,0.074,1.73,-0.14,1.7356554958000001
2019-05-12 21:30:00,1.7770000000000001,0.0,1.7770000000000001,0.077,0,0.077,1.7000000000000002,0.0,1.7000000000000002,1.8170000000000002,-0.14,1.8223855245,0.077,0,0.077,1.74,-0.14,1.7456230979
2019-05-12 22:00:00,1.7349999999999999,-0.49,1.8028657743,0.075,0,0.075,1.6600000000000001,-0.49,1.7308090594,1.775,0.03,1.775253503,0.075,0,0.075,1.7000000000000002,0.03,1.7002646853
2019-05-12 22:30:00,1.5545,-0.14,1.560791546,0.10450000000000001,0,0.10450000000000001,1.45,-0.14,1.4567429423,1.5945,-0.14,1.6006343274,0.10450000000000001,0,0.10450000000000001,1.49,-0.14,1.4965627284
2019-05-12 23:00:00,1.5030000000000001,0.0,1.5030000000000001,0.083,0,0.083,1.42,0.0,1.42,1.5430000000000001,-0.14,1.5493382458,0.083,0,0.083,1.46,-0.14,1.4666969694
2019-05-12 23:30:00,1.3635,0.0,1.3635,0.0835,0,0.0835,1.28,0.0,1.28,1.4035,0.0,1.4035,0.0835,0,0.0835,1.32,0.0,1.32
2019-05-13 00:00:00,1.2850000000000001,0.0,1.2850000000000001,0.115,0,0.115,1.17,0.0,1.17,1.325,-0.14,1.3323756978,0.115,0,0.115,1.21,-0.14,1.2180722474
2019-05-13 00:30:00,1.287,0.0,1.287,0.187,0,0.187,1.1,0.0,1.1,1.327,0.0,1.327,0.187,0,0.187,1.1400000000000001,0.0,1.1400000000000001
2019-05-13 01:00:00,1.2955,0.0,1.2955,0.1955,0,0.1955,1.1,0.0,1.1,1.3355000000000001,-0.14,1.3428180256,0.1955,0,0.1955,1.1400000000000001,-0.14,1.1485643212
2019-05-13 01:30:00,1.4855,-0.14,1.4920825212,0.1855,0,0.1855,1.3,-0.14,1.3075167303,1.5255,-0.14,1.5319106534,0.1855,0,0.1855,1.34,-0.14,1.3472935834
2019-05-13 02:00:00,1.5445,-0.14,1.5508321153,0.1345,0,0.1345,1.4100000000000001,-0.14,1.4169333082,1.5845,-0.14,1.5906728922000002,0.1345,0,0.1345,1.45,-0.14,1.4567429423
2019-05-13 02:30:00,1.558,-0.14,1.564277469,0.178,0,0.178,1.38,-0.14,1.3870832708,1.5979999999999999,-0.14,1.6041209430999999,0.178,0,0.178,1.42,-0.14,1.4268847185
2019-05-13 03:00:00,1.4635,-0.14,1.4701810263000001,0.1535,0,0.1535,1.31,-0.14,1.3174596768,1.5035,-0.14,1.5100040563000001,0.1535,0,0.1535,1.35,-0.14,1.3572398462
2019-05-13 03:30:00,1.3965,-0.14,1.4035,0.1165,0,0.1165,1.28,-0.14,1.2876334882,1.4365,-0.14,1.443306014,0.1165,0,0.1165,1.32,-0.14,1.3274034805000001
2019-05-13 04:00:00,1.4435,0.0,1.4435,0.12350000000000001,0,0.12350000000000001,1.32,0.0,1.32,1.4835,-0.14,1.4900913563,0.12350000000000001,0,0.12350000000000001,1.3599999999999999,-0.14,1.3671868929
2019-05-13 04:30:00,1.3985,0.0,1.3985,0.0985,0,0.0985,1.3,0.0,1.3,1.4385,-0.14,1.4452965959,0.0985,0,0.0985,1.34,-0.14,1.3472935834
2019-05-13 05:00:00,1.3715,0.0,1.3715,0.0915,0,0.0915,1.28,0.0,1.28,1.4115,-0.14,1.4184259762,0.0915,0,0.0915,1.32,-0.14,1.3274034805000001
2019-05-13 05:30:00,1.4025,0.0,1.4025,0.07250000000000001,0,0.07250000000000001,1.33,0.0,1.33,1.4425,0.0,1.4425,0.07250000000000001,0,0.07250000000000001,1.37,0.0,1.37
2019-05-13 06:00:00,1.4705,0.0,1.4705,0.09050000000000001,0,0.09050000000000001,1.38,0.0,1.38,1.5105,0.0,1.5105,0.09050000000000001,0,0.09050000000000001,1.42,0.0,1.42
2019-05-13 06:30:00,1.7000000000000002,-0.41000000000000003,1.7487424053,0.12,0,0.12,1.58,-0.41000000000000003,1.6323296236,1.74,0.36,1.7768511474,0.12,0,0.12,1.62,0.36,1.6595180023
2019-05-13 07:00:00,1.8975,-0.15,1.9034196201,0.17750000000000002,0,0.17750000000000002,1.72,-0.15,1.7265283085,1.9375,0.2,1.9477952279,0.17750000000000002,0,0.17750000000000002,1.76,0.2,1.7713271860000002
2019-05-13 07:30:00,2.0535,-0.15,2.058971163,0.20350000000000001,0,0.20350000000000001,1.85,-0.15,1.8560711193000001,2.0935,0.2,2.1030316807,0.20350000000000001,0,0.20350000000000001,1.8900000000000001,0.2,1.9005525512
2019-05-13 08:00:00,2.108,-0.31,2.1306721943999998,0.28800000000000003,0,0.28800000000000003,1.82,-0.31,1.8462123388,2.218,0.59,2.2951304974,0.28800000000000003,0,0.28800000000000003,1.9300000000000002,0.59,2.0181674856
2019-05-13 08:30:00,2.1475,0.14,2.1520586075,0.41750000000000004,0,0.41750000000000004,1.73,0.14,1.7356554958000001,2.2075,0.34,2.2335299976,0.41750000000000004,0,0.41750000000000004,1.79,0.34,1.8220043908
2019-05-13 09:00:00,2.112,0.32,2.1361048663,0.662,0,0.662,1.45,0.32,1.4848905684,2.152,0.30000000000000004,2.172810162,0.662,0,0.662,1.49,0.30000000000000004,1.5199013126
2019-05-13 09:30:00,1.9995,0.30000000000000004,2.0218803748,0.8195,0,0.8195,1.18,0.30000000000000004,1.2175385004,2.0395,0.28,2.0586306735,0.8195,0,0.8195,1.22,0.28,1.2517188183
2019-05-13 10:00:00,1.9085,0.26,1.9261288249000001,0.8285,0,0.8285,1.08,0.26,1.1108555262,1.9585,0.33,1.9861073108,0.8285,0,0.8285,1.13,0.33,1.177200068
2019-05-13 10:30:00,1.7895,0.33,1.8196731162000002,0.9995,0,0.9995,0.79,0.33,0.8561541917000001,1.8295,0.32,1.8572749527,0.9995,0,0.9995,0.8300000000000001,0.32,0.8895504483000001
2019-05-13 11:00:00,1.7185000000000001,0.33,1.7498977827000002,1.0885,0,1.0885,0.63,0.33,0.7111961755,1.7585000000000002,0.32,1.7873785973,1.0885,0,1.0885,0.67,0.32,0.7424957912
2019-05-13 11:30:00,1.674,0.33,1.7062168678,1.114,0,1.114,0.56,0.33,0.65,1.714,0.32,1.7436157834000001,1.114,0,1.114,0.6000000000000001,0.32,0.68
2019-05-13 12:00:00,1.5975000000000001,0.32,1.6292348664,1.1575,0,1.1575,0.44,0.32,0.5440588203,1.6375000000000002,0.31,1.6665852063000002,1.1575,0,1.1575,0.48,0.31,0.5714017851000001
2019-05-13 12:30:00,1.5115,0.29,1.5390686307,1.2215,0,1.2215,0.29,0.29,0.4101219331,1.5514999999999999,0.28,1.5765634304,1.2215,0,1.2215,0.33,0.28,0.4327817002
2019-05-13 13:00:00,1.5425,0.33,1.57740491,1.2325,0,1.2325,0.31,0.33,0.45276925690000003,1.5825,0.33,1.616541447,1.2325,0,1.2325,0.35000000000000003,0.33,0.48104053880000003
2019-05-13 13:30:00,1.5394999999999999,0.33,1.5744714192,1.1795,0,1.1795,0.36,0.33,0.4883646179,1.5795,0.33,1.6136047378,1.1795,0,1.1795,0.4,0.33,0.5185556865000001
2019-05-13 14:00:00,1.5085000000000002,0.35000000000000003,1.5485710349000001,1.1285,0,1.1285,0.38,0.35000000000000003,0.5166236541,1.5485,0.34,1.5853870978,1.1285,0,1.1285,0.42,0.34,0.5403702434000001
2019-05-13 14:30:00,1.479,0.34,1.5175773456,1.059,0,1.059,0.42,0.34,0.5403702434000001,1.5190000000000001,0.33,1.5544326939,1.059,0,1.059,0.46,0.33,0.5661271942
2019-05-13 15:00:00,1.4335,0.31,1.4666363728,1.0535,0,1.0535,0.38,0.31,0.4904079934,1.4735,0.30000000000000004,1.5037294471,1.0535,0,1.0535,0.42,0.30000000000000004,0.5161395160000001
2019-05-13 15:30:00,1.4615,0.29,1.4899940436,1.0615,0,1.0615,0.4,0.29,0.4940647731,1.5015,0.28,1.52738412,1.0615,0,1.0615,0.44,0.28,0.5215361924
2019-05-13 16:00:00,1.5245000000000002,0.26,1.5465122858,0.9745,0,0.9745,0.55,0.26,0.6083584470000001,1.5645,0.25,1.5843485254,0.9745,0,0.9745,0.59,0.25,0.6407807737
2019-05-13 16:30:00,1.5965,0.26,1.6175327663,0.9065000000000001,0,0.9065000000000001,0.6900000000000001,0.26,0.7373601562000001,1.6365,0.25,1.6554855028,0.9065000000000001,0,0.9065000000000001,0.73,0.25,0.7716216690000001
2019-05-13 17:00:00,1.7185000000000001,0.23,1.7338230158,0.7685000000000001,0,0.7685000000000001,0.9500000000000001,0.23,0.9774456507,1.7585000000000002,0.21,1.7709947064,0.7685000000000001,0,0.7685000000000001,0.99,0.21,1.0120276676
2019-05-13 17:30:00,1.7725,0.2,1.7837478101,0.6925,0,0.6925,1.08,0.2,1.0983624174,1.8025,0.18,1.8114652219,0.6925,0,0.6925,1.11,0.18,1.1244998888
2019-05-13 18:00:00,1.7925,0.2,1.8036230898,0.5525,0,0.5525,1.24,0.2,1.2560254774000001,1.8325,0.18,1.8413191602999999,0.5525,0,0.5525,1.28,0.18,1.2925942906
2019-05-13 18:30:00,1.8825,0.15,1.8884666399,0.5125000000000001,0,0.5125000000000001,1.37,0.15,1.3781872151,1.9125,0.17,1.9200406897,0.5125000000000001,0,0.5125000000000001,1.4,0.17,1.4102836594000001
2019-05-13 19:00:00,1.9060000000000001,0.0,1.9060000000000001,0.366,0,0.366,1.54,0.0,1.54,1.9460000000000002,0.17,1.953411375,0.366,0,0.366,1.58,0.17,1.5891192529
2019-05-13 19:30:00,1.9505,0.0,1.9505,0.2505,0,0.2505,1.7000000000000002,0.0,1.7000000000000002,1.9905,0.0,1.9905,0.2505,0,0.2505,1.74,0.0,1.74
2019-05-13 20:00:00,1.9295,-0.4,1.9705253741000002,0.20950000000000002,0,0.20950000000000002,1.72,-0.4,1.7658992044000001,1.9695,0.5,2.0319769315,0.20950000000000002,0,0.20950000000000002,1.76,0.5,1.8296447743000002
2019-05-13 20:30:00,1.8655,0.0,1.8655,0.0755,0,0.0755,1.79,0.0,1.79,1.9055,0.0,1.9055,0.0755,0,0.0755,1.83,0.0,1.83
2019-05-13 21:00:00,1.7934999999999999,0.0,1.7934999999999999,0.0635,0,0.0635,1.73,0.0,1.73,1.8335,0.0,1.8335,0.0635,0,0.0635,1.77,0.0,1.77
2019-05-13 21:30:00,1.8014999999999999,0.0,1.8014999999999999,0.0415,0,0.0415,1.76,0.0,1.76,1.8415,0.0,1.8415,0.0415,0,0.0415,1.8,0.0,1.8
2019-05-13 22:00:00,1.7610000000000001,-0.47000000000000003,1.8226412154,0.07100000000000001,0,0.07100000000000001,1.69,-0.47000000000000003,1.7541379649,1.811,0.46,1.8685076933,0.07100000000000001,0,0.07100000000000001,1.74,0.46,1.7997777641
2019-05-13 22:30:00,1.5575,-0.47000000000000003,1.6268700778,0.1075,0,0.1075,1.45,-0.47000000000000003,1.5242703172,1.6075,0.46,1.6720216057,0.1075,0,0.1075,1.5,0.46,1.5689486926
2019-05-13 23:00:00,1.5195,0.0,1.5195,0.0995,0,0.0995,1.42,0.0,1.42,1.5594999999999999,0.0,1.5594999999999999,0.0995,0,0.0995,1.46,0.0,1.46
2019-05-13 23:30:00,1.391,0.0,1.391,0.121,0,0.121,1.27,0.0,1.27,1.431,0.0,1.431,0.121,0,0.121,1.31,0.0,1.31
2019-05-14 00:00:00,1.259,-0.47000000000000003,1.3438679251,0.149,0,0.149,1.11,-0.47000000000000003,1.2054044964,1.309,0.44,1.3809710352,0.149,0,0.149,1.16,0.44,1.2406449935000001
2019-05-14 00:30:00,1.3005,0.0,1.3005,0.12050000000000001,0,0.12050000000000001,1.18,0.0,1.18,1.3405,0.0,1.3405,0.12050000000000001,0,0.12050000000000001,1.22,0.0,1.22
2019-05-14 01:00:00,1.305,0.0,1.305,0.135,0,0.135,1.17,0.0,1.17,1.335,0.0,1.335,0.135,0,0.135,1.2,0.0,1.2
2019-05-14 01:30:00,1.4175,-0.5,1.5030988823,0.14750000000000002,0,0.14750000000000002,1.27,-0.5,1.3648809472,1.5175,0.39,1.5668140445,0.14750000000000002,0,0.14750000000000002,1.37,0.39,1.4244297104
2019-05-14 02:00:00,1.4725000000000001,-0.5,1.5550743551,0.1625,0,0.1625,1.31,-0.5,1.402176879,1.5825,0.39,1.6298485359,0.1625,0,0.1625,1.42,0.39,1.4725827651
2019-05-14 02:30:00,1.4695,-0.49,1.5490417199,0.1995,0,0.1995,1.27,-0.49,1.3612494261,1.5795,0.4,1.629361915,0.1995,0,0.1995,1.38,0.4,1.4368020045
2019-05-14 03:00:00,1.376,-0.49,1.4606423245,0.226,0,0.226,1.15,-0.49,1.2500399994,1.486,0.4,1.5388944083,0.226,0,0.226,1.26,0.4,1.3219682296
2019-05-14 03:30:00,1.312,-0.49,1.4005156193000001,0.222,0,0.222,1.09,-0.49,1.1950732195,1.422,0.4,1.4771878689,0.222,0,0.222,1.2,0.4,1.2649110641
2019-05-14 04:00:00,1.347,-0.47000000000000003,1.4266425621,0.23700000000000002,0,0.23700000000000002,1.11,-0.47000000000000003,1.2054044964,1.457,0.41000000000000003,1.5135881210000002,0.23700000000000002,0,0.23700000000000002,1.22,0.41000000000000003,1.2870508925
2019-05-14 04:30:00,1.347,-0.47000000000000003,1.4266425621,0.23700000000000002,0,0.23700000000000002,1.11,-0.47000000000000003,1.2054044964,1.457,0.41000000000000003,1.5135881210000002,0.23700000000000002,0,0.23700000000000002,1.22,0.41000000000000003,1.2870508925
2019-05-14 05:00:00,1.3014999999999999,-0.47000000000000003,1.3837637985,0.1915,0,0.1915,1.11,-0.47000000000000003,1.2054044964,1.4115,0.41000000000000003,1.4698408927,0.1915,0,0.1915,1.22,0.41000000000000003,1.2870508925
2019-05-14 05:30:00,1.347,-0.45,1.420179214,0.177,0,0.177,1.17,-0.45,1.2535549449,1.397,0.43,1.4616801976,0.177,0,0.177,1.22,0.43,1.2935609765
2019-05-14 06:00:00,1.4825,0.0,1.4825,0.2325,0,0.2325,1.25,0.0,1.25,1.5125000000000002,0.0,1.5125000000000002,0.2325,0,0.2325,1.28,0.0,1.28
2019-05-14 06:30:00,1.7000000000000002,0.15,1.7066048166,0.25,0,0.25,1.45,0.15,1.4577379737,1.74,0.16,1.7473408368,0.25,0,0.25,1.49,0.16,1.4985659812
2019-05-14 07:00:00,1.9005,0.21,1.9120670097999999,0.2805,0,0.2805,1.62,0.21,1.6335544068,1.9304999999999999,0.2,1.9408323601,0.2805,0,0.2805,1.65,0.2,1.6620770139
2019-05-14 07:30:00,2.014,-0.04,2.0143971803,0.34400000000000003,0,0.34400000000000003,1.67,-0.04,1.6704789732,2.064,0.31,2.0871502102,0.34400000000000003,0,0.34400000000000003,1.72,0.31,1.7477127911
2019-05-14 08:00:00,2.0515,-0.01,2.0515243723,0.42150000000000004,0,0.42150000000000004,1.63,-0.01,1.6300306746,2.0915,0.26,2.1075986928,0.42150000000000004,0,0.42150000000000004,1.67,0.26,1.6901183391
2019-05-14 08:30:00,1.959,0.24,1.9736466249000002,0.549,0,0.549,1.4100000000000001,0.24,1.4302796929000001,1.999,0.22,2.0110696159,0.549,0,0.549,1.45,0.22,1.4665946952
2019-05-14 09:00:00,1.904,0.24,1.9190664397,0.704,0,0.704,1.2,0.24,1.2237646833,1.944,0.22,1.9564089552000001,0.704,0,0.704,1.24,0.22,1.2593649193
2019-05-14 09:30:00,1.8445,0.26,1.8627346161,0.7745000000000001,0,0.7745000000000001,1.07,0.26,1.1011357773000001,1.8845,0.24,1.899721098,0.7745000000000001,0,0.7745000000000001,1.11,0.24,1.1356495938
2019-05-14 10:00:00,1.733,0.29,1.7570967532,0.9530000000000001,0,0.9530000000000001,0.78,0.29,0.8321658489,1.7730000000000001,0.28,1.7949732589,0.9530000000000001,0,0.9530000000000001,0.8200000000000001,0.28,0.8664871609
2019-05-14 10:30:00,1.713,0.29,1.7373741681000001,0.993,0,0.993,0.72,0.29,0.7762087348000001,1.7530000000000001,0.28,1.7752208313,0.993,0,0.993,0.76,0.28,0.8099382693
2019-05-14 11:00:00,1.616,0.32,1.6473785236,1.106,0,1.106,0.51,0.32,0.6020797289,1.6560000000000001,0.31,1.6847658591,1.106,0,1.106,0.55,0.31,0.6313477647
2019-05-14 11:30:00,1.5405,0.30000000000000004,1.56943947,1.1505,0,1.1505,0.39,0.30000000000000004,0.49203658400000005,1.5805,0.29,1.6068852635000002,1.1505,0,1.1505,0.43,0.29,0.5186520992
2019-05-14 12:00:00,1.505,0.30000000000000004,1.5346090707,1.205,0,1.205,0.30000000000000004,0.30000000000000004,0.4242640687,1.545,0.29,1.571981234,1.205,0,1.205,0.34,0.29,0.4468780594
2019-05-14 12:30:00,1.467,0.29,1.495389247,1.217,0,1.217,0.25,0.29,0.38288379440000003,1.5070000000000001,0.29,1.5346494713999999,1.217,0,1.217,0.29,0.29,0.4101219331
2019-05-14 13:00:00,1.411,0.27,1.4366005012,1.181,0,1.181,0.23,0.27,0.354682957,1.451,0.26,1.4741102401,1.181,0,1.181,0.27,0.26,0.3748332963
2019-05-14 13:30:00,1.4105,0.25,1.4324839441,1.1905000000000001,0,1.1905000000000001,0.22,0.25,0.3330165161,1.4605000000000001,0.24,1.4800879197,1.1905000000000001,0,1.1905000000000001,0.27,0.24,0.3612478374
2019-05-14 14:00:00,1.3885,0.28,1.4164505816,1.1685,0,1.1685,0.22,0.28,0.3560898763,1.4185,0.27,1.4439675377,1.1685,0,1.1685,0.25,0.27,0.3679673899
2019-05-14 14:30:00,1.397,0.28,1.4247838433,1.087,0,1.087,0.31,0.28,0.4177319715,1.437,0.27,1.4621453416,1.087,0,1.087,0.35000000000000003,0.27,0.4420407221
2019-05-14 15:00:00,1.42,0.31,1.4534441854,1.12,0,1.12,0.30000000000000004,0.31,0.4313930922,1.45,0.30000000000000004,1.4807092895,1.12,0,1.12,0.33,0.30000000000000004,0.4459820624
2019-05-14 15:30:00,1.439,0.29,1.4679308567,1.059,0,1.059,0.38,0.29,0.4780167361,1.479,0.28,1.5052710719,1.059,0,1.059,0.42,0.28,0.5047771786
2019-05-14 16:00:00,1.5005000000000002,0.31,1.5321880596000002,1.0705,0,1.0705,0.43,0.31,0.5300943312,1.5405,0.30000000000000004,1.56943947,1.0705,0,1.0705,0.47000000000000003,0.30000000000000004,0.5575840744
2019-05-14 16:30:00,1.6035,0.31,1.6331908186000001,1.0235,0,1.0235,0.58,0.31,0.6576473219,1.6435,0.30000000000000004,1.6706562333,1.0235,0,1.0235,0.62,0.30000000000000004,0.6887670143
2019-05-14 17:00:00,1.6835,0.25,1.7019612951,0.8735,0,0.8735,0.81,0.25,0.8477027781,1.7235,0.23,1.7387789537,0.8735,0,0.8735,0.85,0.23,0.8805679985
2019-05-14 17:30:00,1.7675,0.21,1.7799315296,0.7775000000000001,0,0.7775000000000001,0.99,0.21,1.0120276676,1.8075,0.2,1.8185313442000002,0.7775000000000001,0,0.7775000000000001,1.03,0.2,1.0492378186
2019-05-14 18:00:00,1.7515,0.21,1.764044288,0.7015,0,0.7015,1.05,0.21,1.0707940979,1.7815,0.19,1.7916032624,0.7015,0,0.7015,1.08,0.19,1.09658561
2019-05-14 18:30:00,1.8515000000000001,0.18,1.8602290853999999,0.5315,0,0.5315,1.32,0.18,1.3322161987,1.8815,0.19,1.8910690759,0.5315,0,0.5315,1.35,0.19,1.3633048082
2019-05-14 19:00:00,1.8705,0.16,1.8773306182,0.4005,0,0.4005,1.47,0.16,1.4786818454000001,1.9105,0.19,1.9199245428,0.4005,0,0.4005,1.51,0.19,1.5219066988
2019-05-14 19:30:00,1.8575,-0.4,1.9000805904,0.3075,0,0.3075,1.55,-0.4,1.6007810594,1.9475,0.51,2.0131706957,0.3075,0,0.3075,1.6400000000000001,0.51,1.7174690681
2019-05-14 20:00:00,1.907,-0.4,1.948499166,0.257,0,0.257,1.65,-0.4,1.6977926846,1.947,0.51,2.0126870099,0.257,0,0.257,1.69,0.51,1.7652761824
2019-05-14 20:30:00,1.8455,0.0,1.8455,0.1255,0,0.1255,1.72,0.0,1.72,1.8855,0.0,1.8855,0.1255,0,0.1255,1.76,0.0,1.76
2019-05-14 21:00:00,1.8399999999999999,0.0,1.8399999999999999,0.13,0,0.13,1.71,0.0,1.71,1.88,0.0,1.88,0.13,0,0.13,1.75,0.0,1.75
2019-05-14 21:30:00,1.8425,0.0,1.8425,0.1325,0,0.1325,1.71,0.0,1.71,1.8825,0.0,1.8825,0.1325,0,0.1325,1.75,0.0,1.75
2019-05-14 22:00:00,1.742,-0.45,1.7991842596,0.162,0,0.162,1.58,-0.45,1.6428329191,1.782,0.47000000000000003,1.8429389572,0.162,0,0.162,1.62,0.47000000000000003,1.6868017074
2019-05-14 22:30:00,1.6099999999999999,0.0,1.6099999999999999,0.16,0,0.16,1.45,0.0,1.45,1.65,0.0,1.65,0.16,0,0.16,1.49,0.0,1.49
2019-05-14 23:00:00,1.572,0.0,1.572,0.162,0,0.162,1.4100000000000001,0.0,1.4100000000000001,1.612,0.0,1.612,0.162,0,0.162,1.45,0.0,1.45
2019-05-14 23:30:00,1.415,0.0,1.415,0.215,0,0.215,1.2,0.0,1.2,1.455,0.0,1.455,0.215,0,0.215,1.24,0.0,1.24
2019-05-15 00:00:00,1.2655,0.0,1.2655,0.20550000000000002,0,0.20550000000000002,1.06,0.0,1.06,1.3054999999999999,0.0,1.3054999999999999,0.20550000000000002,0,0.20550000000000002,1.1,0.0,1.1
2019-05-15 00:30:00,1.2875,0.0,1.2875,0.2275,0,0.2275,1.06,0.0,1.06,1.3275000000000001,0.0,1.3275000000000001,0.2275,0,0.2275,1.1,0.0,1.1
2019-05-15 01:00:00,1.292,0.0,1.292,0.232,0,0.232,1.06,0.0,1.06,1.332,0.0,1.332,0.232,0,0.232,1.1,0.0,1.1
2019-05-15 01:30:00,1.4395,0.0,1.4395,0.2195,0,0.2195,1.22,0.0,1.22,1.4795,0.0,1.4795,0.2195,0,0.2195,1.26,0.0,1.26
2019-05-15 02:00:00,1.4865,0.0,1.4865,0.2165,0,0.2165,1.27,0.0,1.27,1.5165000000000002,0.0,1.5165000000000002,0.2165,0,0.2165,1.3,0.0,1.3
2019-05-15 02:30:00,1.475,0.0,1.475,0.195,0,0.195,1.28,0.0,1.28,1.5150000000000001,0.0,1.5150000000000001,0.195,0,0.195,1.32,0.0,1.32
2019-05-15 03:00:00,1.3815,0.0,1.3815,0.24150000000000002,0,0.24150000000000002,1.1400000000000001,0.0,1.1400000000000001,1.4215,0.0,1.4215,0.24150000000000002,0,0.24150000000000002,1.18,0.0,1.18
2019-05-15 03:30:00,1.314,-0.48,1.3989267315,0.254,0,0.254,1.06,-0.48,1.1636150566,1.354,0.42,1.4176445253,0.254,0,0.254,1.1,0.42,1.1774548824
2019-05-15 04:00:00,1.2974999999999999,-0.47000000000000003,1.3800022645,0.2675,0,0.2675,1.03,-0.47000000000000003,1.1321660655999999,1.4075,0.44,1.4746715736,0.2675,0,0.2675,1.1400000000000001,0.44,1.2219656296
2019-05-15 04:30:00,1.2965,-0.47000000000000003,1.3790620907,0.2665,0,0.2665,1.03,-0.47000000000000003,1.1321660655999999,1.4065,0.44,1.473717154,0.2665,0,0.2665,1.1400000000000001,0.44,1.2219656296
2019-05-15 05:00:00,1.263,-0.47000000000000003,1.3476160432,0.263,0,0.263,1.0,-0.47000000000000003,1.1049434375,1.373,0.44,1.4417798029,0.263,0,0.263,1.11,0.44,1.1940268004
2019-05-15 05:30:00,1.291,-0.46,1.3705039219000001,0.261,0,0.261,1.03,-0.46,1.1280514173,1.391,0.44,1.4589314583,0.261,0,0.261,1.13,0.44,1.2126417443
2019-05-15 06:00:00,1.4020000000000001,0.0,1.4020000000000001,0.222,0,0.222,1.18,0.0,1.18,1.442,0.0,1.442,0.222,0,0.222,1.22,0.0,1.22
2019-05-15 06:30:00,1.607,-0.37,1.6490448751,0.117,0,0.117,1.49,-0.37,1.5352524222000001,1.677,0.51,1.7528345615,0.117,0,0.117,1.56,0.51,1.641249524
2019-05-15 07:00:00,1.7545000000000002,0.0,1.7545000000000002,0.1145,0,0.1145,1.6400000000000001,0.0,1.6400000000000001,1.7945,0.14,1.7999528466,0.1145,0,0.1145,1.6800000000000002,0.14,1.685823241
2019-05-15 07:30:00,1.8825,-0.35000000000000003,1.9147601025,0.14250000000000002,0,0.14250000000000002,1.74,-0.35000000000000003,1.7748521065,1.9825,0.55,2.0573784897,0.14250000000000002,0,0.14250000000000002,1.8399999999999999,0.55,1.9204426573000002
2019-05-15 08:00:00,1.962,-0.32,1.9879245459,0.252,0,0.252,1.71,-0.32,1.7396838793,2.072,0.58,2.1516468112,0.252,0,0.252,1.82,0.58,1.9101832373
2019-05-15 08:30:00,1.8855,-0.29,1.9076714209,0.3855,0,0.3855,1.5,-0.29,1.5277761616,1.9955,0.62,2.0895981073,0.3855,0,0.3855,1.6099999999999999,0.62,1.7252536045
2019-05-15 09:00:00,1.8105,-0.1,1.813259565,0.5405,0,0.5405,1.27,-0.1,1.2739309243,1.9005,0.53,1.9730180562,0.5405,0,0.5405,1.3599999999999999,0.53,1.4596232391
2019-05-15 09:30:00,1.843,0.27,1.8626725423,0.733,0,0.733,1.11,0.27,1.1423659659,1.883,0.25,1.8995233613,0.733,0,0.733,1.15,0.25,1.1768602296
2019-05-15 10:00:00,1.7445,0.29,1.7684400612000002,0.8045,0,0.8045,0.9400000000000001,0.29,0.9837174391000001,1.7845,0.27,1.8048103086,0.8045,0,0.8045,0.98,0.27,1.0165136497
2019-05-15 10:30:00,1.691,0.29,1.715686743,0.971,0,0.971,0.72,0.29,0.7762087348000001,1.7309999999999999,0.27,1.7519306493,0.971,0,0.971,0.76,0.27,0.8065358021
2019-05-15 11:00:00,1.679,0.29,1.7038606164,0.989,0,0.989,0.6900000000000001,0.29,0.748465096,1.7189999999999999,0.28,1.7416546730000002,0.989,0,0.989,0.73,0.28,0.7818567644000001
2019-05-15 11:30:00,1.6955,0.07,1.6969443862,0.8755000000000001,0,0.8755000000000001,0.8200000000000001,0.07,0.8229823813,1.7555,0.44,1.8098011631,0.8755000000000001,0,0.8755000000000001,0.88,0.44,0.9838699101
2019-05-15 12:00:00,1.5635,-0.2,1.5762399087999999,1.0035,0,1.0035,0.56,-0.2,0.5946427499,1.6735,0.72,1.821812902,1.0035,0,1.0035,0.67,0.72,0.9835141077
2019-05-15 12:30:00,1.5845,-0.2,1.5970723997,1.0245,0,1.0245,0.56,-0.2,0.5946427499,1.6945000000000001,0.72,1.8411220085000002,1.0245,0,1.0245,0.67,0.72,0.9835141077
2019-05-15 13:00:00,1.4655,-0.22,1.4819211348999999,1.0655000000000001,0,1.0655000000000001,0.4,-0.22,0.4565084884,1.5655000000000001,0.7000000000000001,1.714873246,1.0655000000000001,0,1.0655000000000001,0.5,0.7000000000000001,0.8602325267
2019-05-15 13:30:00,1.425,-0.22,1.4418824501,1.155,0,1.155,0.27,-0.22,0.3482814953,1.525,0.72,1.6864237309,1.155,0,1.155,0.37,0.72,0.8095060222
2019-05-15 14:00:00,1.384,-0.2,1.3983762012,1.154,0,1.154,0.23,-0.2,0.3047950131,1.474,0.74,1.6493259229000001,1.154,0,1.154,0.32,0.74,0.8062257748
2019-05-15 14:30:00,1.3679999999999999,-0.2,1.3825425852,1.088,0,1.088,0.28,-0.2,0.34409301070000003,1.448,0.74,1.626131606,1.088,0,1.088,0.36,0.74,0.8229216245000001
2019-05-15 15:00:00,1.3255,-0.2,1.3405037299,1.0755,0,1.0755,0.25,-0.2,0.3201562119,1.4355,0.74,1.6150109133,1.0755,0,1.0755,0.36,0.74,0.8229216245000001
2019-05-15 15:30:00,1.4635,-0.24,1.4830482966,0.7935,0,0.7935,0.67,-0.24,0.7116881339000001,1.5735000000000001,0.6900000000000001,1.7181391824,0.7935,0,0.7935,0.78,0.6900000000000001,1.0413932975
2019-05-15 16:00:00,1.5245000000000002,0.27,1.5482248706,0.7745000000000001,0,0.7745000000000001,0.75,0.27,0.7971198153,1.5645,0.28,1.5893584397,0.7745000000000001,0,0.7745000000000001,0.79,0.28,0.8381527307000001
2019-05-15 16:30:00,1.607,0.27,1.6295241637,0.877,0,0.877,0.73,0.27,0.7783315489,1.657,0.28,1.6804907021000002,0.877,0,0.877,0.78,0.28,0.8287339742000001
2019-05-15 17:00:00,1.806,0.27,1.8260711925000002,0.726,0,0.726,1.08,0.27,1.1132385189,1.846,0.25,1.8628515776,0.726,0,0.726,1.12,0.25,1.1475626345
2019-05-15 17:30:00,1.8755000000000002,0.25,1.8920888589,0.5255000000000001,0,0.5255000000000001,1.35,0.25,1.3729530218,1.9155000000000002,0.23,1.9292589899,0.5255000000000001,0,0.5255000000000001,1.3900000000000001,0.23,1.4089002804000001
2019-05-15 18:00:00,1.8995000000000002,0.22,1.9121977539000001,0.40950000000000003,0,0.40950000000000003,1.49,0.22,1.5061540426,1.9295,0.22,1.9420016092,0.40950000000000003,0,0.40950000000000003,1.52,0.22,1.5358385332
2019-05-15 18:30:00,1.8895,0.21,1.9011339379,0.3095,0,0.3095,1.58,0.21,1.5938946013000002,1.9295,0.19,1.9388321872,0.3095,0,0.3095,1.62,0.19,1.6311039207
2019-05-15 19:00:00,1.9015,0.0,1.9015,0.1715,0,0.1715,1.73,0.0,1.73,1.9415,0.16,1.9480816846,0.1715,0,0.1715,1.77,0.16,1.7772169253999999
2019-05-15 19:30:00,1.8559999999999999,0.0,1.8559999999999999,0.126,0,0.126,1.73,0.0,1.73,1.896,0.15,1.9019242887,0.126,0,0.126,1.77,0.15,1.7763445612000002
2019-05-15 20:00:00,1.8625,0.0,1.8625,0.0925,0,0.0925,1.77,0.0,1.77,1.8925,0.0,1.8925,0.0925,0,0.0925,1.8,0.0,1.8
2019-05-15 20:30:00,1.8515000000000001,0.0,1.8515000000000001,0.051500000000000004,0,0.051500000000000004,1.8,0.0,1.8,1.8915000000000002,0.0,1.8915000000000002,0.051500000000000004,0,0.051500000000000004,1.8399999999999999,0.0,1.8399999999999999
2019-05-15 21:00:00,1.8105,0.0,1.8105,0.0105,0,0.0105,1.8,0.0,1.8,1.8505,0.0,1.8505,0.0105,0,0.0105,1.8399999999999999,0.0,1.8399999999999999
2019-05-15 21:30:00,1.8355000000000001,0.0,1.8355000000000001,0.0155,0,0.0155,1.82,0.0,1.82,1.8755000000000002,0.0,1.8755000000000002,0.0155,0,0.0155,1.8599999999999999,0.0,1.8599999999999999
2019-05-15 22:00:00,1.8005,0.0,1.8005,0.0105,0,0.0105,1.79,0.0,1.79,1.8405,0.0,1.8405,0.0105,0,0.0105,1.83,0.0,1.83
2019-05-15 22:30:00,1.6205,0.0,1.6205,0.0205,0,0.0205,1.6,0.0,1.6,1.6605,0.0,1.6605,0.0205,0,0.0205,1.6400000000000001,0.0,1.6400000000000001
2019-05-15 23:00:00,1.5075,-0.44,1.5704000287,0.0475,0,0.0475,1.46,-0.44,1.5248606493999999,1.5775000000000001,0.46,1.643200003,0.0475,0,0.0475,1.53,0.46,1.5976545308999999
2019-05-15 23:30:00,1.3345,-0.45,1.4083288856,0.044500000000000005,0,0.044500000000000005,1.29,-0.45,1.3662357044,1.4445000000000001,0.46,1.5159750163,0.044500000000000005,0,0.044500000000000005,1.4,0.46,1.4736349616
2019-05-16 00:00:00,1.2235,-0.44,1.3002123865,0.043500000000000004,0,0.043500000000000004,1.18,-0.44,1.2593649193,1.3335,0.46,1.4106105947,0.043500000000000004,0,0.043500000000000004,1.29,0.46,1.3695619738
2019-05-16 00:30:00,1.2469999999999999,-0.46,1.3291384428,0.067,0,0.067,1.18,-0.46,1.2664912159,1.357,0.45,1.4296674438,0.067,0,0.067,1.29,0.45,1.3662357044
2019-05-16 01:00:00,1.26,-0.46,1.341342611,0.08,0,0.08,1.18,-0.46,1.2664912159,1.34,0.46,1.4167568599,0.08,0,0.08,1.26,0.46,1.341342611
2019-05-16 01:30:00,1.3865,0.0,1.3865,0.0665,0,0.0665,1.32,0.0,1.32,1.4265,0.0,1.4265,0.0665,0,0.0665,1.3599999999999999,0.0,1.3599999999999999
2019-05-16 02:00:00,1.4275,0.0,1.4275,0.08750000000000001,0,0.08750000000000001,1.34,0.0,1.34,1.4675,0.0,1.4675,0.08750000000000001,0,0.08750000000000001,1.38,0.0,1.38
2019-05-16 02:30:00,1.416,0.0,1.416,0.116,0,0.116,1.3,0.0,1.3,1.456,0.0,1.456,0.116,0,0.116,1.34,0.0,1.34
2019-05-16 03:00:00,1.319,0.0,1.319,0.199,0,0.199,1.12,0.0,1.12,1.359,0.0,1.359,0.199,0,0.199,1.16,0.0,1.16
2019-05-16 03:30:00,1.256,0.0,1.256,0.246,0,0.246,1.01,0.0,1.01,1.296,0.0,1.296,0.246,0,0.246,1.05,0.0,1.05
2019-05-16 04:00:00,1.2955,0.0,1.2955,0.24550000000000002,0,0.24550000000000002,1.05,0.0,1.05,1.3355000000000001,0.0,1.3355000000000001,0.24550000000000002,0,0.24550000000000002,1.09,0.0,1.09
2019-05-16 04:30:00,1.2690000000000001,0.0,1.2690000000000001,0.199,0,0.199,1.07,0.0,1.07,1.309,0.0,1.309,0.199,0,0.199,1.11,0.0,1.11
2019-05-16 05:00:00,1.2685,0.0,1.2685,0.1685,0,0.1685,1.1,0.0,1.1,1.3085,0.0,1.3085,0.1685,0,0.1685,1.1400000000000001,0.0,1.1400000000000001
2019-05-16 05:30:00,1.2865,0.0,1.2865,0.1265,0,0.1265,1.16,0.0,1.16,1.3165,0.0,1.3165,0.1265,0,0.1265,1.19,0.0,1.19
2019-05-16 06:00:00,1.3655,-0.45,1.4377378934,0.0755,0,0.0755,1.29,-0.45,1.3662357044,1.4355,0.45,1.5043803542,0.0755,0,0.0755,1.3599999999999999,0.45,1.4325152704000002
2019-05-16 06:30:00,1.5955,-0.42,1.6498546148000002,0.1155,0,0.1155,1.48,-0.42,1.5384407691000002,1.6355,0.29,1.6610118151000002,0.1155,0,0.1155,1.52,0.29,1.5474172030000002
2019-05-16 07:00:00,1.7555,0.18,1.7647040120000002,0.10550000000000001,0,0.10550000000000001,1.65,0.18,1.6597891432,1.7955,0.16,1.8026148368000001,0.10550000000000001,0,0.10550000000000001,1.69,0.16,1.6975570683
2019-05-16 07:30:00,2.084,0.21,2.0945538905,0.10400000000000001,0,0.10400000000000001,1.98,0.21,1.9911052207000002,2.114,0.21,2.1244048578,0.10400000000000001,0,0.10400000000000001,2.01,0.21,2.0209403752
2019-05-16 08:00:00,2.166,0.26,2.181548991,0.136,0,0.136,2.03,0.26,2.0465825173,2.196,0.25,2.2101846077,0.136,0,0.136,2.06,0.25,2.0751144547
2019-05-16 08:30:00,2.1135,0.30000000000000004,2.1346855155,0.21350000000000002,0,0.21350000000000002,1.9,0.30000000000000004,1.9235384062,2.1435,0.27,2.1604379764,0.21350000000000002,0,0.21350000000000002,1.9300000000000002,0.27,1.9487944992
2019-05-16 09:00:00,2.1135,0.32,2.1375879514,0.3035,0,0.3035,1.81,0.32,1.8380696396,2.1435,0.29,2.1630284903,0.3035,0,0.3035,1.8399999999999999,0.29,1.8627130751
2019-05-16 09:30:00,2.0575,0.34,2.0854031385,0.4375,0,0.4375,1.62,0.34,1.6552945357,2.0975,0.31,2.1202844738,0.4375,0,0.4375,1.6600000000000001,0.31,1.6886977231
2019-05-16 10:00:00,1.895,0.34,1.9252597227,0.585,0,0.585,1.31,0.34,1.3534031181000001,1.925,0.31,1.9498012719000002,0.585,0,0.585,1.34,0.31,1.3753908535
2019-05-16 10:30:00,1.925,0.27,1.9438428434000001,0.595,0,0.595,1.33,0.27,1.3571293232000001,1.975,0.31,1.9991810823,0.595,0,0.595,1.38,0.31,1.414390328
2019-05-16 11:00:00,1.9580000000000002,0.31,1.9823884584,0.448,0,0.448,1.51,0.31,1.541492783,1.998,0.29,2.0189363536,0.448,0,0.448,1.55,0.29,1.5768956846000002
2019-05-16 11:30:00,1.889,0.31,1.9142677451,0.519,0,0.519,1.37,0.31,1.404635184,1.929,0.29,1.9506770619,0.519,0,0.519,1.4100000000000001,0.29,1.4395138068
2019-05-16 12:00:00,1.8515000000000001,0.31,1.8772725560999999,0.5615,0,0.5615,1.29,0.31,1.3267252918,1.8915000000000002,0.29,1.9136019048000001,0.5615,0,0.5615,1.33,0.29,1.3612494261
2019-05-16 12:30:00,1.7965,0.28,1.8181892778000002,0.5765,0,0.5765,1.22,0.28,1.2517188183,1.8365,0.27,1.856241431,0.5765,0,0.5765,1.26,0.27,1.2886038957000001
2019-05-16 13:00:00,1.8050000000000002,0.28,1.8265883499000002,0.545,0,0.545,1.26,0.28,1.290736224,1.845,0.27,1.864651442,0.545,0,0.545,1.3,0.27,1.3277424449
2019-05-16 13:30:00,1.7745000000000002,0.27,1.7949234663,0.6645,0,0.6645,1.11,0.27,1.1423659659,1.8145,0.25,1.8316414087,0.6645,0,0.6645,1.15,0.25,1.1768602296
2019-05-16 14:00:00,1.638,0.28,1.6617593087,0.748,0,0.748,0.89,0.28,0.9330058949000001,1.678,0.27,1.6995834784000001,0.748,0,0.748,0.93,0.27,0.9684007435
2019-05-16 14:30:00,1.6465,0.28,1.6701383925000002,0.7565000000000001,0,0.7565000000000001,0.89,0.28,0.9330058949000001,1.6865,0.27,1.7079760683,0.7565000000000001,0,0.7565000000000001,0.93,0.27,0.9684007435
2019-05-16 15:00:00,1.6139999999999999,0.32,1.6454166646,0.894,0,0.894,0.72,0.32,0.7879086241000001,1.654,0.30000000000000004,1.6809866151000001,0.894,0,0.894,0.76,0.30000000000000004,0.8170679286
2019-05-16 15:30:00,1.624,0.27,1.6462915902000002,0.774,0,0.774,0.85,0.27,0.8918520057,1.6640000000000001,0.25,1.6826752509,0.774,0,0.774,0.89,0.25,0.9244457799
2019-05-16 16:00:00,1.534,0.28,1.5593447342,0.914,0,0.914,0.62,0.28,0.6802940541,1.584,0.27,1.6068466013,0.914,0,0.914,0.67,0.27,0.7223572523
