Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-16 16:30:00,1.687,0.28,1.7100786532,0.687,0,0.687,1.0,0.28,1.0384603989,1.7269999999999999,0.27,1.7479785468,0.687,0,0.687,1.04,0.27,1.0744766168
2019-05-16 17:00:00,1.8035,0.25,1.8207449712,0.7535000000000001,0,0.7535000000000001,1.05,0.25,1.0793516572,1.8435000000000001,0.23,1.8577923054,0.7535000000000001,0,0.7535000000000001,1.09,0.23,1.1140017953
2019-05-16 17:30:00,1.9105,0.24,1.9255155803,0.7105,0,0.7105,1.2,0.24,1.2237646833,1.9505,0.22,1.9628678636,0.7105,0,0.7105,1.24,0.22,1.2593649193
2019-05-16 18:00:00,1.8325,0.19,1.8423236008,0.47250000000000003,0,0.47250000000000003,1.3599999999999999,0.19,1.3732079231,1.8725,0.19,1.8821148344,0.47250000000000003,0,0.47250000000000003,1.4,0.19,1.4128340313
2019-05-16 18:30:00,1.9555,0.19,1.9647086934,0.3755,0,0.3755,1.58,0.19,1.5913830463,1.9955,0.19,2.0045249437,0.3755,0,0.3755,1.62,0.19,1.6311039207
2019-05-16 19:00:00,1.9,-0.37,1.9356910911,0.15,0,0.15,1.75,-0.37,1.788686669,1.99,0.54,2.0619650821,0.15,0,0.15,1.8399999999999999,0.54,1.91760267
2019-05-16 19:30:00,1.9195000000000002,-0.4,1.96073462,0.08950000000000001,0,0.08950000000000001,1.83,-0.4,1.8732058082,1.9895,0.51,2.0538281939,0.08950000000000001,0,0.08950000000000001,1.9,0.51,1.9672569736
2019-05-16 20:00:00,1.9205,0.0,1.9205,0.0505,0,0.0505,1.87,0.0,1.87,1.9505,0.0,1.9505,0.0505,0,0.0505,1.9,0.0,1.9
2019-05-16 20:30:00,1.869,0.0,1.869,0.019,0,0.019,1.85,0.0,1.85,1.899,0.0,1.899,0.019,0,0.019,1.88,0.0,1.88
2019-05-16 21:00:00,1.8315000000000001,0.0,1.8315000000000001,0.0015,0,0.0015,1.83,0.0,1.83,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87
2019-05-16 21:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-05-16 22:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-05-16 22:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-05-16 23:00:00,1.51,-0.47000000000000003,1.5814550262,0.0,0,0.0,1.51,-0.47000000000000003,1.5814550262,1.55,0.46,1.6168178623,0.0,0,0.0,1.55,0.46,1.6168178623
2019-05-16 23:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-05-17 00:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-05-17 00:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-05-17 01:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-05-17 01:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-05-17 02:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747
2019-05-17 02:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-05-17 03:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-05-17 03:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-05-17 04:00:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-05-17 04:30:00,1.3045,0.0,1.3045,0.0045000000000000005,0,0.0045000000000000005,1.3,0.0,1.3,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-05-17 05:00:00,1.3075,0.0,1.3075,0.007500000000000001,0,0.007500000000000001,1.3,0.0,1.3,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34
2019-05-17 05:30:00,1.2945,0.0,1.2945,0.0145,0,0.0145,1.28,0.0,1.28,1.3345,0.0,1.3345,0.0145,0,0.0145,1.32,0.0,1.32
2019-05-17 06:00:00,1.409,-0.46,1.4821879098,0.029,0,0.029,1.38,-0.46,1.4546477237,1.479,0.44,1.5430622152,0.029,0,0.029,1.45,0.44,1.5152887514
2019-05-17 06:30:00,1.6305,0.21,1.6439678373,0.0505,0,0.0505,1.58,0.21,1.5938946013000002,1.6605,0.19,1.6713348707,0.0505,0,0.0505,1.6099999999999999,0.19,1.6211724153
2019-05-17 07:00:00,1.8025,0.24,1.8184076138,0.0925,0,0.0925,1.71,0.24,1.7267599717,1.8425,0.23,1.8568000027,0.0925,0,0.0925,1.75,0.23,1.7650495743999999
2019-05-17 07:30:00,2.065,-0.12,2.0684837442,0.145,0,0.145,1.92,-0.12,1.923746345,2.155,0.48,2.2078100009,0.145,0,0.145,2.01,0.48,2.0665188119
2019-05-17 08:00:00,2.137,0.27,2.15398909,0.217,0,0.217,1.92,0.27,1.9388914358,2.177,0.25,2.1913076005,0.217,0,0.217,1.96,0.25,1.975879551
2019-05-17 08:30:00,2.0995,0.30000000000000004,2.12082537,0.3295,0,0.3295,1.77,0.30000000000000004,1.795243716,2.1395,0.26,2.1552401838,0.3295,0,0.3295,1.81,0.26,1.828578683
2019-05-17 09:00:00,1.9755,0.30000000000000004,1.9981492061,0.4355,0,0.4355,1.54,0.30000000000000004,1.5689486926,2.0155,0.26,2.032200839,0.4355,0,0.4355,1.58,0.26,1.6012495120999999
2019-05-17 09:30:00,1.883,0.30000000000000004,1.9067482790999999,0.5630000000000001,0,0.5630000000000001,1.32,0.30000000000000004,1.3536617007,1.923,0.26,1.9404971013,0.5630000000000001,0,0.5630000000000001,1.3599999999999999,0.26,1.3846299145
2019-05-17 10:00:00,1.8075,0.30000000000000004,1.8322271284,0.6375000000000001,0,0.6375000000000001,1.17,0.30000000000000004,1.2078493284,1.8475000000000001,0.26,1.8657052956,0.6375000000000001,0,0.6375000000000001,1.21,0.26,1.2376186812
2019-05-17 10:30:00,1.8050000000000002,0.28,1.8265883499000002,0.605,0,0.605,1.2,0.28,1.2322337441,1.845,0.26,1.8632297227999999,0.605,0,0.605,1.24,0.26,1.2669648772
2019-05-17 11:00:00,1.8815,0.32,1.9085183389,0.6315000000000001,0,0.6315000000000001,1.25,0.32,1.2903100403,1.9215,0.30000000000000004,1.9447782007,0.6315000000000001,0,0.6315000000000001,1.29,0.30000000000000004,1.3244244033
2019-05-17 11:30:00,1.846,0.29,1.8686401473,0.636,0,0.636,1.21,0.29,1.2442668524,1.8860000000000001,0.27,1.9052285952,0.636,0,0.636,1.25,0.27,1.2788275881
2019-05-17 12:00:00,1.742,0.24,1.7584550037,0.602,0,0.602,1.1400000000000001,0.24,1.1649892703,1.782,0.22,1.7955288914,0.602,0,0.602,1.18,0.22,1.200333287
2019-05-17 12:30:00,1.8305,0.23,1.8448930186,0.4605,0,0.4605,1.37,0.23,1.3891724155,1.8705,0.22,1.8833932808,0.4605,0,0.4605,1.4100000000000001,0.22,1.4270599146
2019-05-17 13:00:00,1.933,0.2,1.943319068,0.383,0,0.383,1.55,0.2,1.5628499608,1.963,0.2,1.9731621829,0.383,0,0.383,1.58,0.2,1.5926079241000002
2019-05-17 13:30:00,1.949,0.2,1.9592347996,0.289,0,0.289,1.6600000000000001,0.2,1.6720047847,1.979,0.2,1.9890804408,0.289,0,0.289,1.69,0.2,1.7017931719
2019-05-17 14:00:00,2.0105,0.2,2.0204232849,0.2005,0,0.2005,1.81,0.2,1.8210161998,2.0405,0.21,2.0512777116,0.2005,0,0.2005,1.8399999999999999,0.21,1.8519449236
2019-05-17 14:30:00,2.017,0.17,2.0241514271,0.23700000000000002,0,0.23700000000000002,1.78,0.17,1.7880995498,2.047,0.19,2.0557988715,0.23700000000000002,0,0.23700000000000002,1.81,0.19,1.8199450541000002
2019-05-17 15:00:00,1.9715,0.17,1.9788158707,0.14150000000000001,0,0.14150000000000001,1.83,0.17,1.8378792125999999,2.0015,0.19,2.0104980104,0.14150000000000001,0,0.14150000000000001,1.8599999999999999,0.19,1.8696791169
2019-05-17 15:30:00,2.0,0.17,2.0072119968,0.13,0,0.13,1.87,0.17,1.8777113729,2.03,0.21,2.0408331632,0.13,0,0.13,1.9,0.21,1.9115700353
2019-05-17 16:00:00,2.081,0.21,2.0915690283,0.121,0,0.121,1.96,0.21,1.9712178975999999,2.121,0.21,2.1313706857,0.121,0,0.121,2.0,0.21,2.0109947787
2019-05-17 16:30:00,2.117,0.16,2.1230376822,0.107,0,0.107,2.01,0.16,2.0163581031,2.147,0.2,2.1562952024,0.107,0,0.107,2.04,0.2,2.0497804761
2019-05-17 17:00:00,2.198,-0.36,2.2272862411,0.068,0,0.068,2.13,-0.36,2.1602083233,2.268,0.5700000000000001,2.3385303077,0.068,0,0.068,2.2,0.5700000000000001,2.2726416348000003
2019-05-17 17:30:00,2.252,0.0,2.252,0.092,0,0.092,2.16,0.0,2.16,2.292,0.19,2.299861735,0.092,0,0.092,2.2,0.19,2.2081893035
2019-05-17 18:00:00,2.282,0.0,2.282,0.052000000000000005,0,0.052000000000000005,2.23,0.0,2.23,2.322,0.16,2.3275059613,0.052000000000000005,0,0.052000000000000005,2.27,0.16,2.2756317804
2019-05-17 18:30:00,2.229,0.0,2.229,0.049,0,0.049,2.18,0.0,2.18,2.269,0.0,2.269,0.049,0,0.049,2.22,0.0,2.22
2019-05-17 19:00:00,2.2255,0.0,2.2255,0.025500000000000002,0,0.025500000000000002,2.2,0.0,2.2,2.2655,0.0,2.2655,0.025500000000000002,0,0.025500000000000002,2.24,0.0,2.24
2019-05-17 19:30:00,2.1675,0.0,2.1675,0.0275,0,0.0275,2.14,0.0,2.14,2.1975,0.0,2.1975,0.0275,0,0.0275,2.17,0.0,2.17
2019-05-17 20:00:00,2.1075,0.0,2.1075,0.0275,0,0.0275,2.08,0.0,2.08,2.1475,0.0,2.1475,0.0275,0,0.0275,2.12,0.0,2.12
2019-05-17 20:30:00,1.9865,-0.41000000000000003,2.0283693574,0.0165,0,0.0165,1.97,-0.41000000000000003,2.0122127124,2.0265,0.51,2.0896895104,0.0165,0,0.0165,2.01,0.51,2.0736923591
2019-05-17 21:00:00,1.915,0.0,1.915,0.005,0,0.005,1.9100000000000001,0.0,1.9100000000000001,1.945,-0.14,1.950032051,0.005,0,0.005,1.94,-0.14,1.9450449866000001
2019-05-17 21:30:00,1.8365,-0.49,1.9007451828000002,0.006500000000000001,0,0.006500000000000001,1.83,-0.49,1.8944656239,1.8865,0.37,1.9224417416000001,0.006500000000000001,0,0.006500000000000001,1.88,0.37,1.9160636733
2019-05-17 22:00:00,1.706,-0.47000000000000003,1.7695581369000002,0.016,0,0.016,1.69,-0.47000000000000003,1.7541379649,1.816,0.45,1.870923836,0.016,0,0.016,1.8,0.45,1.8553975315
2019-05-17 22:30:00,1.6,-0.49,1.6733499335,0.01,0,0.01,1.5899999999999999,-0.49,1.6637908522,1.71,0.43,1.7632356621,0.01,0,0.01,1.7000000000000002,0.43,1.7535392780999999
2019-05-17 23:00:00,1.5695000000000001,-0.52,1.6533996038,0.0095,0,0.0095,1.56,-0.52,1.6443843833,1.6395,0.28,1.6632378814000002,0.0095,0,0.0095,1.63,0.28,1.6538742395
2019-05-17 23:30:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.496,-0.14,1.502536522,0.006,0,0.006,1.49,-0.14,1.4965627284
2019-05-18 00:00:00,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33,1.3765,0.0,1.3765,0.006500000000000001,0,0.006500000000000001,1.37,0.0,1.37
2019-05-18 00:30:00,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33,1.3755,0.0,1.3755,0.0055000000000000005,0,0.0055000000000000005,1.37,0.0,1.37
2019-05-18 01:00:00,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37
2019-05-18 01:30:00,1.4675,-0.5,1.5503406884,0.007500000000000001,0,0.007500000000000001,1.46,-0.5,1.5432433379,1.5175,0.34,1.5551225836,0.007500000000000001,0,0.007500000000000001,1.51,0.34,1.5478048973
2019-05-18 02:00:00,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51,1.5514999999999999,-0.14,1.5578036622,0.0015,0,0.0015,1.55,-0.14,1.5563097378
2019-05-18 02:30:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56
2019-05-18 03:00:00,1.4105,0.0,1.4105,0.0005,0,0.0005,1.4100000000000001,0.0,1.4100000000000001,1.4505,-0.14,1.4572406287000002,0.0005,0,0.0005,1.45,-0.14,1.4567429423
2019-05-18 03:30:00,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35,1.3820000000000001,-0.14,1.3890730722,0.002,0,0.002,1.38,-0.14,1.3870832708
2019-05-18 04:00:00,1.3519999999999999,-0.5,1.4414936698,0.002,0,0.002,1.35,-0.5,1.4396180049,1.412,0.42,1.4731408622,0.002,0,0.002,1.4100000000000001,0.42,1.4712239802
2019-05-18 04:30:00,1.294,-0.5,1.3872404262,0.004,0,0.004,1.29,-0.5,1.3835100289,1.334,0.41000000000000003,1.3955844654,0.004,0,0.004,1.33,0.41000000000000003,1.3917614738
2019-05-18 05:00:00,1.2915,0.0,1.2915,0.0015,0,0.0015,1.29,0.0,1.29,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33
2019-05-18 05:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-05-18 06:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-05-18 06:30:00,1.55,-0.36,1.5912573645,0.0,0,0.0,1.55,-0.36,1.5912573645,1.6400000000000001,0.53,1.7235138526,0.0,0,0.0,1.6400000000000001,0.53,1.7235138526
2019-05-18 07:00:00,1.599,-0.38,1.6435330845,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,-0.38,1.6347782724000002,1.649,0.44,1.7066930011,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,0.44,1.6979988221
2019-05-18 07:30:00,1.7405,0.0,1.7405,0.030500000000000003,0,0.030500000000000003,1.71,0.0,1.71,1.7705000000000002,0.15,1.7768427758,0.030500000000000003,0,0.030500000000000003,1.74,0.15,1.7464535493
2019-05-18 08:00:00,1.816,0.17,1.8239396920000002,0.096,0,0.096,1.72,0.17,1.7283807451,1.8559999999999999,0.17,1.863769299,0.096,0,0.096,1.76,0.17,1.7681911661
2019-05-18 08:30:00,1.9545,0.21,1.9657492846,0.10450000000000001,0,0.10450000000000001,1.85,0.21,1.8618807695,1.9845000000000002,0.19,1.9935747415,0.10450000000000001,0,0.10450000000000001,1.88,0.19,1.8895766722
2019-05-18 09:00:00,1.9945,0.16,2.0009073567,0.14450000000000002,0,0.14450000000000002,1.85,0.16,1.8569060289000001,2.0245,0.19,2.0333962354,0.14450000000000002,0,0.14450000000000002,1.88,0.19,1.8895766722
2019-05-18 09:30:00,1.9295,0.2,1.9398376865,0.2795,0,0.2795,1.65,0.2,1.6620770139,1.9595,0.19,1.9686899832,0.2795,0,0.2795,1.6800000000000002,0.19,1.6907099101
2019-05-18 10:00:00,1.9575,0.24,1.972157765,0.41750000000000004,0,0.41750000000000004,1.54,0.24,1.5585891055999999,1.9875,0.22,1.9996390299,0.41750000000000004,0,0.41750000000000004,1.57,0.22,1.5853390804
2019-05-18 10:30:00,1.909,0.24,1.9240272867,0.34900000000000003,0,0.34900000000000003,1.56,0.24,1.5783535726,1.949,0.22,1.9613773222000002,0.34900000000000003,0,0.34900000000000003,1.6,0.22,1.6150541787
2019-05-18 11:00:00,1.807,0.11,1.8103449946999999,0.517,0,0.517,1.29,0.11,1.294681428,1.857,0.28,1.8779906816,0.517,0,0.517,1.34,0.28,1.3689411967
2019-05-18 11:30:00,1.798,0.18,1.8069875484,0.328,0,0.328,1.47,0.18,1.4809794057,1.828,0.19,1.8378476542,0.328,0,0.328,1.5,0.19,1.5119854497
2019-05-18 12:00:00,1.8655,0.16,1.8723488591000002,0.23550000000000001,0,0.23550000000000001,1.63,0.16,1.6378339354,1.8955000000000002,0.19,1.9049987533000001,0.23550000000000001,0,0.23550000000000001,1.6600000000000001,0.19,1.670838113
2019-05-18 12:30:00,1.7610000000000001,0.0,1.7610000000000001,0.321,0,0.321,1.44,0.0,1.44,1.8010000000000002,0.15,1.8072357345,0.321,0,0.321,1.48,0.15,1.4875819305
2019-05-18 13:00:00,1.6595,0.16,1.6671953245000002,0.3995,0,0.3995,1.26,0.16,1.2701181047,1.6895,0.16,1.6970592948,0.3995,0,0.3995,1.29,0.16,1.2998846103
2019-05-18 13:30:00,1.5445,0.18,1.5549534559,0.5345,0,0.5345,1.01,0.18,1.0259142264,1.5745,0.16,1.5826086850999999,0.5345,0,0.5345,1.04,0.16,1.052235715
2019-05-18 14:00:00,1.4304999999999999,0.18,1.4417802364,0.6305000000000001,0,0.6305000000000001,0.8,0.18,0.8200000000000001,1.4705,0.16,1.4791789107,0.6305000000000001,0,0.6305000000000001,0.84,0.16,0.8551023331000001
2019-05-18 14:30:00,1.4725000000000001,0.14,1.4791403754,0.49250000000000005,0,0.49250000000000005,0.98,0.14,0.9899494937000001,1.5125000000000002,0.15,1.519919817,0.49250000000000005,0,0.49250000000000005,1.02,0.15,1.0309704166
2019-05-18 15:00:00,1.3835,0.14,1.3905654425,0.5635,0,0.5635,0.8200000000000001,0.14,0.8318653737,1.4235,0.15,1.4313812385,0.5635,0,0.5635,0.86,0.15,0.8729833904000001
2019-05-18 15:30:00,1.303,0.16,1.3127867306,0.863,0,0.863,0.44,0.16,0.46818799640000003,1.333,0.15,1.3414130609,0.863,0,0.863,0.47000000000000003,0.15,0.49335585530000003
2019-05-18 16:00:00,1.354,0.16,1.3634206981,0.624,0,0.624,0.73,0.16,0.7473285757,1.3940000000000001,0.14,1.401012491,0.624,0,0.624,0.77,0.14,0.7826237921
2019-05-18 16:30:00,1.4295,0.16,1.4384263102000001,0.5095000000000001,0,0.5095000000000001,0.92,0.16,0.9338094024,1.4595,0.15,1.4671878714,0.5095000000000001,0,0.5095000000000001,0.9500000000000001,0.15,0.9617692031
2019-05-18 17:00:00,1.5390000000000001,0.15,1.5462926631,0.459,0,0.459,1.08,0.15,1.0903669107,1.579,0.15,1.5861087605000002,0.459,0,0.459,1.12,0.15,1.13
2019-05-18 17:30:00,1.5755,0.17,1.5846451496,0.5755,0,0.5755,1.0,0.17,1.0143470806,1.6155,0.15,1.6224488436,0.5755,0,0.5755,1.04,0.15,1.0507616285
2019-05-18 18:00:00,1.717,0.17,1.725395317,0.597,0,0.597,1.12,0.17,1.1328283189,1.7570000000000001,0.14,1.7625688639,0.597,0,0.597,1.16,0.14,1.1684177335
2019-05-18 18:30:00,1.7109999999999999,0.13,1.7159315254,0.431,0,0.431,1.28,0.13,1.2865846261,1.741,0.16,1.7483366381,0.431,0,0.431,1.31,0.16,1.3197348218
2019-05-18 19:00:00,1.7255,0.0,1.7255,0.2755,0,0.2755,1.45,0.0,1.45,1.7655,0.0,1.7655,0.2755,0,0.2755,1.49,0.0,1.49
2019-05-18 19:30:00,1.78,-0.44,1.8335757415,0.15,0,0.15,1.63,-0.44,1.6883423823,1.87,0.47000000000000003,1.9281597444,0.15,0,0.15,1.72,0.47000000000000003,1.783059169
2019-05-18 20:00:00,1.738,-0.44,1.7928312804000002,0.108,0,0.108,1.63,-0.44,1.6883423823,1.8479999999999999,0.47000000000000003,1.9068308787000001,0.108,0,0.108,1.74,0.47000000000000003,1.8023595646000001
2019-05-18 20:30:00,1.7015,-0.44,1.7574704123,0.07150000000000001,0,0.07150000000000001,1.63,-0.44,1.6883423823,1.8115,0.47000000000000003,1.8714786266,0.07150000000000001,0,0.07150000000000001,1.74,0.47000000000000003,1.8023595646000001
2019-05-18 21:00:00,1.6515,-0.44,1.7091086127000001,0.021500000000000002,0,0.021500000000000002,1.63,-0.44,1.6883423823,1.7615,0.48,1.8257278685,0.021500000000000002,0,0.021500000000000002,1.74,0.48,1.8049930748
2019-05-18 21:30:00,1.6585,-0.44,1.7158736113000002,0.0085,0,0.0085,1.65,-0.44,1.7076592166,1.7685,0.46,1.8273456843,0.0085,0,0.0085,1.76,0.46,1.8191206667
2019-05-18 22:00:00,1.6280000000000001,-0.47000000000000003,1.6944863529,0.008,0,0.008,1.62,-0.47000000000000003,1.6868017074,1.738,0.45,1.7953116721,0.008,0,0.008,1.73,0.45,1.7875681805
2019-05-18 22:30:00,1.541,-0.49,1.6170284475,0.011,0,0.011,1.53,-0.49,1.6065490967,1.651,0.43,1.7060776653,0.011,0,0.011,1.6400000000000001,0.43,1.6954350474000002
2019-05-18 23:00:00,1.5125000000000002,-0.48,1.5868384448000001,0.022500000000000003,0,0.022500000000000003,1.49,-0.48,1.5654072952,1.6225,0.43,1.6785131069,0.022500000000000003,0,0.022500000000000003,1.6,0.43,1.6567739737
2019-05-18 23:30:00,1.419,-0.48,1.4979856475,0.029,0,0.029,1.3900000000000001,-0.48,1.470544117,1.529,0.44,1.5910502819999999,0.029,0,0.029,1.5,0.44,1.5632018424
2019-05-19 00:00:00,1.3485,-0.48,1.4313812385,0.0585,0,0.0585,1.29,-0.48,1.3764083696,1.3985,0.44,1.4660839846,0.0585,0,0.0585,1.34,0.44,1.410390017
2019-05-19 00:30:00,1.3455,0.0,1.3455,0.0555,0,0.0555,1.29,0.0,1.29,1.3855,0.0,1.3855,0.0555,0,0.0555,1.33,0.0,1.33
2019-05-19 01:00:00,1.3515000000000001,0.0,1.3515000000000001,0.061500000000000006,0,0.061500000000000006,1.29,0.0,1.29,1.3815,0.0,1.3815,0.061500000000000006,0,0.061500000000000006,1.32,0.0,1.32
2019-05-19 01:30:00,1.457,0.0,1.457,0.047,0,0.047,1.4100000000000001,0.0,1.4100000000000001,1.4969999999999999,0.0,1.4969999999999999,0.047,0,0.047,1.45,0.0,1.45
2019-05-19 02:00:00,1.495,0.0,1.495,0.025,0,0.025,1.47,0.0,1.47,1.525,0.0,1.525,0.025,0,0.025,1.5,0.0,1.5
2019-05-19 02:30:00,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47,1.5165000000000002,0.0,1.5165000000000002,0.0165,0,0.0165,1.5,0.0,1.5
2019-05-19 03:00:00,1.3935,0.0,1.3935,0.0035,0,0.0035,1.3900000000000001,0.0,1.3900000000000001,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43
2019-05-19 03:30:00,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32,1.361,0.0,1.361,0.001,0,0.001,1.3599999999999999,0.0,1.3599999999999999
2019-05-19 04:00:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-05-19 04:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-05-19 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-05-19 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-05-19 06:00:00,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25,1.2935,0.0,1.2935,0.0035,0,0.0035,1.29,0.0,1.29
2019-05-19 06:30:00,1.2925,0.0,1.2925,0.0125,0,0.0125,1.28,0.0,1.28,1.3325,0.0,1.3325,0.0125,0,0.0125,1.32,0.0,1.32
2019-05-19 07:00:00,1.3405,0.0,1.3405,0.0205,0,0.0205,1.32,0.0,1.32,1.3705,0.0,1.3705,0.0205,0,0.0205,1.35,0.0,1.35
2019-05-19 07:30:00,1.405,-0.44,1.472285638,0.035,0,0.035,1.37,-0.44,1.4389232084999999,1.4849999999999999,0.47000000000000003,1.5576023240999999,0.035,0,0.035,1.45,0.47000000000000003,1.5242703172
2019-05-19 08:00:00,1.4929999999999999,-0.44,1.5564861066,0.073,0,0.073,1.42,-0.44,1.4866068747,1.553,0.48,1.6254873115000001,0.073,0,0.073,1.48,0.48,1.5558920271
2019-05-19 08:30:00,1.5975000000000001,0.0,1.5975000000000001,0.11750000000000001,0,0.11750000000000001,1.48,0.0,1.48,1.6375000000000002,0.13,1.6426521999,0.11750000000000001,0,0.11750000000000001,1.52,0.13,1.5255490815
2019-05-19 09:00:00,1.5995,0.0,1.5995,0.1495,0,0.1495,1.45,0.0,1.45,1.6395,0.0,1.6395,0.1495,0,0.1495,1.49,0.0,1.49
2019-05-19 09:30:00,1.5995,0.0,1.5995,0.2295,0,0.2295,1.37,0.0,1.37,1.6395,0.0,1.6395,0.2295,0,0.2295,1.4100000000000001,0.0,1.4100000000000001
2019-05-19 10:00:00,1.616,0.0,1.616,0.356,0,0.356,1.26,0.0,1.26,1.6560000000000001,0.0,1.6560000000000001,0.356,0,0.356,1.3,0.0,1.3
2019-05-19 10:30:00,1.581,0.15,1.5880998079,0.561,0,0.561,1.02,0.15,1.0309704166,1.611,0.15,1.6179681703000002,0.561,0,0.561,1.05,0.15,1.0606601718
2019-05-19 11:00:00,1.5505,0.17,1.5597917329,0.7605000000000001,0,0.7605000000000001,0.79,0.17,0.808084154,1.5905,0.15,1.5975575889,0.7605000000000001,0,0.7605000000000001,0.8300000000000001,0.15,0.8434453154
2019-05-19 11:30:00,1.491,0.17,1.5006601881,0.541,0,0.541,0.9500000000000001,0.17,0.9650906693,1.521,0.15,1.5283785526,0.541,0,0.541,0.98,0.15,0.9914131329
2019-05-19 12:00:00,1.336,0.15,1.3443942874,0.876,0,0.876,0.46,0.15,0.4838388161,1.366,0.14,1.3731554901,0.876,0,0.876,0.49,0.14,0.5096076922
2019-05-19 12:30:00,1.3655,0.17,1.3760415146,0.9455,0,0.9455,0.42,0.17,0.45310043040000003,1.3955,0.16,1.4046423922,0.9455,0,0.9455,0.45,0.16,0.4775981575
2019-05-19 13:00:00,1.3945,0.17,1.4048239214,0.8145,0,0.8145,0.58,0.17,0.6044005295,1.4245,0.14,1.4313630741,0.8145,0,0.8145,0.61,0.14,0.6258594091
2019-05-19 13:30:00,1.3775,0.17,1.3879503774,0.6375000000000001,0,0.6375000000000001,0.74,0.17,0.7592759709,1.4175,0.14,1.4243968022,0.6375000000000001,0,0.6375000000000001,0.78,0.14,0.7924645102000001
2019-05-19 14:00:00,1.249,-0.38,1.3055270966,0.729,0,0.729,0.52,-0.38,0.6440496875,1.349,0.5,1.4386802981,0.729,0,0.729,0.62,0.5,0.7964923101
2019-05-19 14:30:00,1.1905000000000001,-0.36,1.2437404271,0.7805000000000001,0,0.7805000000000001,0.41000000000000003,-0.36,0.5456189146,1.2805,0.52,1.3820565292,0.7805000000000001,0,0.7805000000000001,0.5,0.52,0.7213875519
2019-05-19 15:00:00,1.208,-0.4,1.2725030452000001,0.8280000000000001,0,0.8280000000000001,0.38,-0.4,0.551724569,1.268,0.51,1.3667201616,0.8280000000000001,0,0.8280000000000001,0.44,0.51,0.6735725648
2019-05-19 15:30:00,1.2305,-0.4,1.2938818532,0.9505,0,0.9505,0.28,-0.4,0.4882622246,1.2405,0.53,1.3489774831,0.9505,0,0.9505,0.29,0.53,0.6041522987
2019-05-19 16:00:00,1.1785,-0.36,1.2322590028,0.9185000000000001,0,0.9185000000000001,0.26,-0.36,0.4440720662,1.2485,0.53,1.3563378082,0.9185000000000001,0,0.9185000000000001,0.33,0.53,0.6243396512
2019-05-19 16:30:00,1.2435,-0.34,1.2891439989,0.8735,0,0.8735,0.37,-0.34,0.5024937811,1.3435000000000001,0.53,1.4442618356999999,0.8735,0,0.8735,0.47000000000000003,0.53,0.7083784299
2019-05-19 17:00:00,1.4344999999999999,-0.21,1.4497897261000001,0.7745000000000001,0,0.7745000000000001,0.66,-0.21,0.6926037828,1.4945,0.36,1.5372476216000002,0.7745000000000001,0,0.7745000000000001,0.72,0.36,0.8049844719
2019-05-19 17:30:00,1.683,0.0,1.683,0.663,0,0.663,1.02,0.0,1.02,1.7229999999999999,0.0,1.7229999999999999,0.663,0,0.663,1.06,0.0,1.06
2019-05-19 18:00:00,1.74,0.0,1.74,0.54,0,0.54,1.2,0.0,1.2,1.78,0.15,1.7863090438,0.54,0,0.54,1.24,0.15,1.2490396311
2019-05-19 18:30:00,1.7575,0.0,1.7575,0.4375,0,0.4375,1.32,0.0,1.32,1.7974999999999999,0.0,1.7974999999999999,0.4375,0,0.4375,1.3599999999999999,0.0,1.3599999999999999
2019-05-19 19:00:00,1.8145,0.0,1.8145,0.2745,0,0.2745,1.54,0.0,1.54,1.8545,0.0,1.8545,0.2745,0,0.2745,1.58,0.0,1.58
2019-05-19 19:30:00,1.816,0.0,1.816,0.166,0,0.166,1.65,0.0,1.65,1.8559999999999999,0.0,1.8559999999999999,0.166,0,0.166,1.69,0.0,1.69
2019-05-19 20:00:00,1.7865000000000002,0.0,1.7865000000000002,0.0965,0,0.0965,1.69,0.0,1.69,1.8265,0.0,1.8265,0.0965,0,0.0965,1.73,0.0,1.73
2019-05-19 20:30:00,1.749,-0.5,1.8190659691,0.059000000000000004,0,0.059000000000000004,1.69,-0.5,1.7624131184,1.869,0.42,1.9156098246000002,0.059000000000000004,0,0.059000000000000004,1.81,0.42,1.8580904176000002
2019-05-19 21:00:00,1.7245,-0.47000000000000003,1.7874004168000002,0.044500000000000005,0,0.044500000000000005,1.6800000000000002,-0.47000000000000003,1.7445056606,1.8345,0.44,1.8865286242,0.044500000000000005,0,0.044500000000000005,1.79,0.44,1.8432851109000001
2019-05-19 21:30:00,1.7015,-0.47000000000000003,1.7652201704000001,0.0115,0,0.0115,1.69,-0.47000000000000003,1.7541379649,1.8115,0.44,1.8641706601,0.0115,0,0.0115,1.8,0.44,1.8529975715
2019-05-19 22:00:00,1.6505,-0.47000000000000003,1.7161148709,0.0005,0,0.0005,1.65,-0.47000000000000003,1.7156339936,1.7605,0.44,1.8146515506,0.0005,0,0.0005,1.76,0.44,1.8141664753
2019-05-19 22:30:00,1.53,-0.47000000000000003,1.6005624012,0.0,0,0.0,1.53,-0.47000000000000003,1.6005624012,1.6400000000000001,0.44,1.6979988221,0.0,0,0.0,1.6400000000000001,0.44,1.6979988221
2019-05-19 23:00:00,1.4745,-0.47000000000000003,1.547594989,0.0045000000000000005,0,0.0045000000000000005,1.47,-0.47000000000000003,1.5433081351,1.5545,0.44,1.6155711838,0.0045000000000000005,0,0.0045000000000000005,1.55,0.44,1.6112417572000002
2019-05-19 23:30:00,1.384,-0.49,1.4681811877,0.014,0,0.014,1.37,-0.49,1.4549914089,1.424,0.4,1.4791132479,0.014,0,0.014,1.4100000000000001,0.4,1.4656397920000002
2019-05-20 00:00:00,1.2625,0.0,1.2625,0.0125,0,0.0125,1.25,0.0,1.25,1.2925,0.0,1.2925,0.0125,0,0.0125,1.28,0.0,1.28
2019-05-20 00:30:00,1.2725,0.0,1.2725,0.0125,0,0.0125,1.26,0.0,1.26,1.3125,0.0,1.3125,0.0125,0,0.0125,1.3,0.0,1.3
2019-05-20 01:00:00,1.27,0.0,1.27,0.01,0,0.01,1.26,0.0,1.26,1.31,0.0,1.31,0.01,0,0.01,1.3,0.0,1.3
2019-05-20 01:30:00,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42,1.4675,0.0,1.4675,0.007500000000000001,0,0.007500000000000001,1.46,0.0,1.46
2019-05-20 02:00:00,1.4285,0.0,1.4285,0.0085,0,0.0085,1.42,0.0,1.42,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46
2019-05-20 02:30:00,1.432,0.0,1.432,0.012,0,0.012,1.42,0.0,1.42,1.472,0.0,1.472,0.012,0,0.012,1.46,0.0,1.46
2019-05-20 03:00:00,1.358,0.0,1.358,0.008,0,0.008,1.35,0.0,1.35,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2019-05-20 03:30:00,1.294,-0.49,1.3836675901,0.014,0,0.014,1.28,-0.49,1.3705838172,1.384,0.43,1.4492605011,0.014,0,0.014,1.37,0.43,1.4358969322
2019-05-20 04:00:00,1.2925,0.0,1.2925,0.0125,0,0.0125,1.28,0.0,1.28,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33
2019-05-20 04:30:00,1.2655,0.0,1.2655,0.0055000000000000005,0,0.0055000000000000005,1.26,0.0,1.26,1.3054999999999999,0.0,1.3054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.3,0.0,1.3
2019-05-20 05:00:00,1.275,0.0,1.275,0.005,0,0.005,1.27,0.0,1.27,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31
2019-05-20 05:30:00,1.2955,0.0,1.2955,0.0055000000000000005,0,0.0055000000000000005,1.29,0.0,1.29,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33
2019-05-20 06:00:00,1.401,0.0,1.401,0.011,0,0.011,1.3900000000000001,0.0,1.3900000000000001,1.431,0.0,1.431,0.011,0,0.011,1.42,0.0,1.42
2019-05-20 06:30:00,1.646,-0.34,1.6807486427,0.026000000000000002,0,0.026000000000000002,1.62,-0.34,1.6552945357,1.686,0.28,1.7090921567000001,0.026000000000000002,0,0.026000000000000002,1.6600000000000001,0.28,1.6834488409000001
2019-05-20 07:00:00,1.8375,0.0,1.8375,0.0375,0,0.0375,1.8,0.0,1.8,1.8775,0.26,1.8954171704,0.0375,0,0.0375,1.8399999999999999,0.26,1.8582787735
2019-05-20 07:30:00,2.012,0.24,2.0262635564,0.092,0,0.092,1.92,0.24,1.9349418595999999,2.042,0.23,2.0549121636,0.092,0,0.092,1.9500000000000002,0.23,1.9635172523
2019-05-20 08:00:00,2.1215,0.24,2.1350321426,0.2015,0,0.2015,1.92,0.24,1.9349418595999999,2.1515,0.23,2.1637588244,0.2015,0,0.2015,1.9500000000000002,0.23,1.9635172523
2019-05-20 08:30:00,2.0915,0.31,2.1143491315,0.3415,0,0.3415,1.75,0.31,1.7772450591000002,2.1315,0.28,2.149812143,0.3415,0,0.3415,1.79,0.28,1.8117670932
2019-05-20 09:00:00,2.05,0.31,2.0733065379,0.5,0,0.5,1.55,0.31,1.5806960492000002,2.09,0.29,2.1100236965,0.5,0,0.5,1.5899999999999999,0.29,1.6162301816
2019-05-20 09:30:00,1.9875,0.38,2.0235009884,0.6275000000000001,0,0.6275000000000001,1.3599999999999999,0.38,1.4120906486,2.0275,0.36,2.0592125315,0.6275000000000001,0,0.6275000000000001,1.4,0.36,1.44554488
2019-05-20 10:00:00,1.8825,0.38,1.9204703200000002,0.7425,0,0.7425,1.1400000000000001,0.38,1.2016655109,1.9225,0.36,1.9559157063,0.7425,0,0.7425,1.18,0.36,1.2336936411
2019-05-20 10:30:00,1.7765,0.36,1.8126092381,0.8465,0,0.8465,0.93,0.36,0.9972462083,1.8165,0.34,1.8480455216,0.8465,0,0.8465,0.97,0.34,1.0278618584
2019-05-20 11:00:00,1.7325,0.38,1.7736843716,0.9125000000000001,0,0.9125000000000001,0.8200000000000001,0.38,0.9037698822,1.7725,0.36,1.8086890971,0.9125000000000001,0,0.9125000000000001,0.86,0.36,0.9323089617
2019-05-20 11:30:00,1.681,0.36,1.7191163428,0.971,0,0.971,0.71,0.36,0.7960527621,1.721,0.35000000000000003,1.7562291991999999,0.971,0,0.971,0.75,0.35000000000000003,0.8276472679
2019-05-20 12:00:00,1.5995,0.36,1.6395121987999999,1.0095,0,1.0095,0.59,0.36,0.6911584478,1.6395,0.36,1.6785589802,1.0095,0,1.0095,0.63,0.36,0.7256031973
2019-05-20 12:30:00,1.5070000000000001,0.31,1.5385541914,1.027,0,1.027,0.48,0.31,0.5714017851000001,1.5470000000000002,0.30000000000000004,1.5758201039,1.027,0,1.027,0.52,0.30000000000000004,0.6003332408000001
2019-05-20 13:00:00,1.5190000000000001,0.34,1.5565863291,1.039,0,1.039,0.48,0.34,0.5882176468,1.5590000000000002,0.33,1.5935435356,1.039,0,1.039,0.52,0.33,0.6158733636
2019-05-20 13:30:00,1.484,0.32,1.5181093505,1.054,0,1.054,0.43,0.32,0.5360037313,1.524,0.31,1.5552093107,1.054,0,1.054,0.47000000000000003,0.31,0.5630275304
2019-05-20 14:00:00,1.4355,0.32,1.4707345954,1.0655000000000001,0,1.0655000000000001,0.37,0.32,0.4891829923,1.4755,0.31,1.5077135835000002,1.0655000000000001,0,1.0655000000000001,0.41000000000000003,0.31,0.514003891
2019-05-20 14:30:00,1.457,0.33,1.493903946,1.007,0,1.007,0.45,0.33,0.5580322571,1.4969999999999999,0.32,1.5308197151,1.007,0,1.007,0.49,0.32,0.5852349955
2019-05-20 15:00:00,1.412,0.33,1.4500496542999999,1.032,0,1.032,0.38,0.33,0.5032891813,1.452,0.32,1.4868436367,1.032,0,1.032,0.42,0.32,0.5280151513
2019-05-20 15:30:00,1.432,0.30000000000000004,1.4630871471,0.9420000000000001,0,0.9420000000000001,0.49,0.30000000000000004,0.5745432969000001,1.472,0.28,1.4983938067,0.9420000000000001,0,0.9420000000000001,0.53,0.28,0.5994163828
2019-05-20 16:00:00,1.5390000000000001,0.30000000000000004,1.5679671552999999,0.679,0,0.679,0.86,0.30000000000000004,0.9108238029,1.579,0.28,1.6036336864,0.679,0,0.679,0.9,0.28,0.9425497334
2019-05-20 16:30:00,1.659,0.27,1.6808274748,0.559,0,0.559,1.1,0.27,1.1326517558,1.699,0.25,1.7172946748,0.559,0,0.559,1.1400000000000001,0.25,1.1670903992000001
2019-05-20 17:00:00,1.762,0.27,1.7825666888,0.512,0,0.512,1.25,0.27,1.2788275881,1.802,0.24,1.8179119891000002,0.512,0,0.512,1.29,0.24,1.3121356637
2019-05-20 17:30:00,1.804,0.23,1.8186027604000001,0.634,0,0.634,1.17,0.23,1.1923925528,1.8439999999999999,0.2,1.8548142764,0.634,0,0.634,1.21,0.2,1.2264175472
2019-05-20 18:00:00,1.8210000000000002,0.17,1.8289179861,0.511,0,0.511,1.31,0.17,1.3209844814,1.861,0.17,1.8687485117,0.511,0,0.511,1.35,0.17,1.3606616038000001
2019-05-20 18:30:00,1.859,0.0,1.859,0.359,0,0.359,1.5,0.0,1.5,1.899,0.17,1.9065940837,0.359,0,0.359,1.54,0.17,1.5493547044
2019-05-20 19:00:00,1.8415,0.0,1.8415,0.2315,0,0.2315,1.6099999999999999,0.0,1.6099999999999999,1.8815,0.17,1.8891644317,0.2315,0,0.2315,1.65,0.17,1.6587344573
2019-05-20 19:30:00,1.8255,-0.38,1.8646313979,0.14550000000000002,0,0.14550000000000002,1.6800000000000002,-0.38,1.7224401296,1.9055,0.53,1.9778347378,0.14550000000000002,0,0.14550000000000002,1.76,0.53,1.8380696396
2019-05-20 20:00:00,1.7865000000000002,-0.41000000000000003,1.8329436024999999,0.08650000000000001,0,0.08650000000000001,1.7000000000000002,-0.41000000000000003,1.7487424053,1.8965,0.51,1.9638768419,0.08650000000000001,0,0.08650000000000001,1.81,0.51,1.8804786625
2019-05-20 20:30:00,1.7585000000000002,-0.41000000000000003,1.8056639361,0.0585,0,0.0585,1.7000000000000002,-0.41000000000000003,1.7487424053,1.8685,0.54,1.9449658737000002,0.0585,0,0.0585,1.81,0.54,1.8888356202
2019-05-20 21:00:00,1.7165,-0.44,1.7719966845,0.0165,0,0.0165,1.7000000000000002,-0.44,1.7560182230999999,1.8465,0.51,1.915636252,0.0165,0,0.0165,1.83,0.51,1.8997368239
2019-05-20 21:30:00,1.756,-0.46,1.8152509468,0.006,0,0.006,1.75,-0.46,1.8094474295,1.816,0.48,1.8783652467,0.006,0,0.006,1.81,0.48,1.8725650857
2019-05-20 22:00:00,1.706,0.0,1.706,0.006,0,0.006,1.7000000000000002,0.0,1.7000000000000002,1.736,0.0,1.736,0.006,0,0.006,1.73,0.0,1.73
2019-05-20 22:30:00,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-05-20 23:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.513,0.0,1.513,0.003,0,0.003,1.51,0.0,1.51
2019-05-20 23:30:00,1.3355000000000001,-0.47000000000000003,1.4157896207,0.0055000000000000005,0,0.0055000000000000005,1.33,-0.47000000000000003,1.4106027080999999,1.3755,0.45,1.4472388365,0.0055000000000000005,0,0.0055000000000000005,1.37,0.45,1.4420124826
2019-05-21 00:00:00,1.2575,0.0,1.2575,0.007500000000000001,0,0.007500000000000001,1.25,0.0,1.25,1.2974999999999999,0.0,1.2974999999999999,0.007500000000000001,0,0.007500000000000001,1.29,0.0,1.29
2019-05-22 00:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-05-22 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-05-22 01:30:00,1.33,-0.48,1.4139660533,0.0,0,0.0,1.33,-0.48,1.4139660533,1.43,0.41000000000000003,1.4876155417,0.0,0,0.0,1.43,0.41000000000000003,1.4876155417
2019-05-22 02:00:00,1.37,-0.49,1.4549914089,0.0,0,0.0,1.37,-0.49,1.4549914089,1.47,0.4,1.523450032,0.0,0,0.0,1.47,0.4,1.523450032
2019-05-22 02:30:00,1.34,-0.49,1.4267795905,0.0,0,0.0,1.34,-0.49,1.4267795905,1.45,0.4,1.5041608956,0.0,0,0.0,1.45,0.4,1.5041608956
2019-05-22 03:00:00,1.26,-0.5,1.3555810562000001,0.0,0,0.0,1.26,-0.5,1.3555810562000001,1.37,0.4,1.4272000561,0.0,0,0.0,1.37,0.4,1.4272000561
2019-05-22 03:30:00,1.2,-0.49,1.2961867149000001,0.0,0,0.0,1.2,-0.49,1.2961867149000001,1.31,0.4,1.3697079981,0.0,0,0.0,1.31,0.4,1.3697079981
2019-05-22 04:00:00,1.2,-0.49,1.2961867149000001,0.0,0,0.0,1.2,-0.49,1.2961867149000001,1.31,0.4,1.3697079981,0.0,0,0.0,1.31,0.4,1.3697079981
2019-05-22 04:30:00,1.2,-0.49,1.2961867149000001,0.0,0,0.0,1.2,-0.49,1.2961867149000001,1.31,0.4,1.3697079981,0.0,0,0.0,1.31,0.4,1.3697079981
2019-05-22 05:00:00,1.2,-0.46,1.2851459061,0.0,0,0.0,1.2,-0.46,1.2851459061,1.31,0.43,1.3787675656,0.0,0,0.0,1.31,0.43,1.3787675656
2019-05-22 05:30:00,1.24,-0.44,1.3157507363,0.0,0,0.0,1.24,-0.44,1.3157507363,1.35,0.45,1.4230249471,0.0,0,0.0,1.35,0.45,1.4230249471
2019-05-22 06:00:00,1.3065,-0.45,1.3818256945,0.006500000000000001,0,0.006500000000000001,1.3,-0.45,1.3756816492000001,1.4065,0.45,1.4767336422000001,0.006500000000000001,0,0.006500000000000001,1.4,0.45,1.470544117
2019-05-22 06:30:00,1.5755,-0.18,1.5857491132,0.025500000000000002,0,0.025500000000000002,1.55,-0.18,1.560416611,1.6155,0.27,1.6379072776,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,0.27,1.6127616067
2019-05-22 07:00:00,1.78,0.2,1.7912007146,0.04,0,0.04,1.74,0.2,1.7514565367000001,1.81,0.2,1.8210161998,0.04,0,0.04,1.77,0.2,1.7812635964
2019-05-22 07:30:00,1.9769999999999999,0.1,1.9795274689000002,0.08700000000000001,0,0.08700000000000001,1.8900000000000001,0.1,1.8926436537,2.017,0.24,2.031228446,0.08700000000000001,0,0.08700000000000001,1.9300000000000002,0.24,1.9448650339
2019-05-22 08:00:00,2.0385,0.15,2.0440113136,0.1685,0,0.1685,1.87,0.15,1.8760063966,2.0685000000000002,0.2,2.0781463495,0.1685,0,0.1685,1.9,0.2,1.9104973175
2019-05-22 08:30:00,1.959,0.26,1.9761783826000001,0.339,0,0.339,1.62,0.26,1.6407315442,1.999,0.25,2.014572163,0.339,0,0.339,1.6600000000000001,0.25,1.6787197503
2019-05-22 09:00:00,1.9515,0.26,1.9687438254,0.4015,0,0.4015,1.55,0.26,1.5716551785,1.9915,0.25,2.007130352,0.4015,0,0.4015,1.5899999999999999,0.25,1.6095340941
2019-05-22 09:30:00,1.974,-0.02,1.9741013145,0.47400000000000003,0,0.47400000000000003,1.5,-0.02,1.5001333274,2.064,0.55,2.1360234081,0.47400000000000003,0,0.47400000000000003,1.5899999999999999,0.55,1.6824387062000001
2019-05-22 10:00:00,1.846,-0.17,1.8538112093999999,0.666,0,0.666,1.18,-0.17,1.1921828719,1.956,0.74,2.0913000741,0.666,0,0.666,1.29,0.74,1.4871785367
2019-05-22 10:30:00,1.794,-0.16,1.8011207622,0.754,0,0.754,1.04,-0.16,1.052235715,1.8940000000000001,0.75,2.0370900815,0.754,0,0.754,1.1400000000000001,0.75,1.3645878499
2019-05-22 11:00:00,1.6905000000000001,-0.16,1.698054843,0.8005,0,0.8005,0.89,-0.16,0.9042676595,1.8005,0.78,1.9621927148,0.8005,0,0.8005,1.0,0.78,1.2682271090000001
2019-05-22 11:30:00,1.6885,-0.14,1.6942940270000002,0.8785000000000001,0,0.8785000000000001,0.81,-0.14,0.8220097323000001,1.7985,0.8,1.9684009373,0.8785000000000001,0,0.8785000000000001,0.92,0.8,1.2191800523
2019-05-22 12:00:00,1.623,-0.16,1.6308675605,0.923,0,0.923,0.7000000000000001,-0.16,0.7180529228,1.733,0.77,1.8963620435,0.923,0,0.923,0.81,0.77,1.1175866857
2019-05-22 12:30:00,1.536,-0.16,1.5443108495,0.9460000000000001,0,0.9460000000000001,0.59,-0.16,0.6113100686,1.6360000000000001,0.77,1.8081471179,0.9460000000000001,0,0.9460000000000001,0.6900000000000001,0.77,1.033924562
2019-05-22 13:00:00,1.5345,-0.16,1.5428189298000001,0.9845,0,0.9845,0.55,-0.16,0.5728001397,1.6345,0.8,1.8197775275999999,0.9845,0,0.9845,0.65,0.8,1.0307764064
2019-05-22 13:30:00,1.4825,-0.14,1.4890957827,0.9825,0,0.9825,0.5,-0.14,0.5192301994,1.5925,0.78,1.7732614725,0.9825,0,0.9825,0.61,0.78,0.9902019996
2019-05-22 14:00:00,1.4285,-0.14,1.4353439483,1.0185,0,1.0185,0.41000000000000003,-0.14,0.4332435804,1.5385,0.77,1.7204308327,1.0185,0,1.0185,0.52,0.77,0.9291393867000001
2019-05-22 14:30:00,1.4105,-0.14,1.4174308625,1.0005,0,1.0005,0.41000000000000003,-0.14,0.4332435804,1.5205000000000002,0.78,1.7088944526,1.0005,0,1.0005,0.52,0.78,0.9374433316
2019-05-22 15:00:00,1.35,-0.14,1.3572398462,0.98,0,0.98,0.37,-0.14,0.3956008089,1.45,0.78,1.6464810962,0.98,0,0.98,0.47000000000000003,0.78,0.9106591020000001
2019-05-22 15:30:00,1.3639999999999999,-0.17,1.3745530183,0.904,0,0.904,0.46,-0.17,0.4904079934,1.474,0.74,1.6493259229000001,0.904,0,0.904,0.5700000000000001,0.74,0.9340770846
2019-05-22 16:00:00,1.534,0.30000000000000004,1.5630598197,0.794,0,0.794,0.74,0.30000000000000004,0.7984985911,1.574,0.28,1.5987107306000001,0.794,0,0.794,0.78,0.28,0.8287339742000001
2019-05-22 16:30:00,1.627,0.30000000000000004,1.6544270912,0.667,0,0.667,0.96,0.30000000000000004,1.0057832769,1.667,0.28,1.6903517385,0.667,0,0.667,1.0,0.28,1.0384603989
2019-05-22 17:00:00,1.6905000000000001,0.27,1.7119258892,0.6705,0,0.6705,1.02,0.27,1.0551303237,1.7305000000000001,0.24,1.7470633217,0.6705,0,0.6705,1.06,0.24,1.0868302535
2019-05-22 17:30:00,1.7175,0.21,1.7302907993,0.5675,0,0.5675,1.15,0.21,1.1690166808,1.7475,0.19,1.7577986944,0.5675,0,0.5675,1.18,0.19,1.1951987282
2019-05-22 18:00:00,1.8125,-0.33,1.8422964609,0.3225,0,0.3225,1.49,-0.33,1.5261061562,1.9125,0.53,1.9845796154,0.3225,0,0.3225,1.5899999999999999,0.53,1.6760071599000002
2019-05-22 18:30:00,1.7745000000000002,-0.33,1.8049238904,0.3345,0,0.3345,1.44,-0.33,1.4773286703,1.8845,0.5700000000000001,1.9688169671,0.3345,0,0.3345,1.55,0.5700000000000001,1.651484181
2019-05-22 19:00:00,1.8395000000000001,-0.36,1.8743959694,0.1995,0,0.1995,1.6400000000000001,-0.36,1.6790473489000002,1.8995000000000002,0.54,1.9747658721999999,0.1995,0,0.1995,1.7000000000000002,0.54,1.7837040113
2019-05-22 19:30:00,1.826,0.0,1.826,0.08600000000000001,0,0.08600000000000001,1.74,0.0,1.74,1.8559999999999999,0.0,1.8559999999999999,0.08600000000000001,0,0.08600000000000001,1.77,0.0,1.77
2019-05-22 20:00:00,1.7770000000000001,0.0,1.7770000000000001,0.077,0,0.077,1.7000000000000002,0.0,1.7000000000000002,1.807,0.0,1.807,0.077,0,0.077,1.73,0.0,1.73
2019-05-22 20:30:00,1.7974999999999999,0.0,1.7974999999999999,0.0375,0,0.0375,1.76,0.0,1.76,1.8275000000000001,0.0,1.8275000000000001,0.0375,0,0.0375,1.79,0.0,1.79
2019-05-22 21:00:00,1.7915,0.0,1.7915,0.0115,0,0.0115,1.78,0.0,1.78,1.8215,0.0,1.8215,0.0115,0,0.0115,1.81,0.0,1.81
2019-05-22 21:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-05-22 22:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-05-22 22:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-05-22 23:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-05-22 23:30:00,1.37,-0.46,1.4451643505,0.0,0,0.0,1.37,-0.46,1.4451643505,1.43,0.46,1.5021651041,0.0,0,0.0,1.43,0.46,1.5021651041
2019-05-23 00:00:00,1.23,-0.48,1.3203408651,0.0,0,0.0,1.23,-0.48,1.3203408651,1.29,0.44,1.362974688,0.0,0,0.0,1.29,0.44,1.362974688
2019-05-23 00:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-05-23 01:00:00,1.237,0.0,1.237,0.007,0,0.007,1.23,0.0,1.23,1.2770000000000001,0.0,1.2770000000000001,0.007,0,0.007,1.27,0.0,1.27
2019-05-23 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.03,0,0.03,1.3599999999999999,0.0,1.3599999999999999,1.43,0.0,1.43,0.03,0,0.03,1.4,0.0,1.4
2019-05-23 02:00:00,1.4355,0.0,1.4355,0.025500000000000002,0,0.025500000000000002,1.4100000000000001,0.0,1.4100000000000001,1.4755,0.0,1.4755,0.025500000000000002,0,0.025500000000000002,1.45,0.0,1.45
2019-05-23 02:30:00,1.3705,0.0,1.3705,0.0205,0,0.0205,1.35,0.0,1.35,1.4105,0.0,1.4105,0.0205,0,0.0205,1.3900000000000001,0.0,1.3900000000000001
2019-05-23 03:00:00,1.267,0.0,1.267,0.017,0,0.017,1.25,0.0,1.25,1.307,0.0,1.307,0.017,0,0.017,1.29,0.0,1.29
2019-05-23 03:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0205,0,0.0205,1.19,0.0,1.19,1.2505,0.0,1.2505,0.0205,0,0.0205,1.23,0.0,1.23
2019-05-23 04:00:00,1.2195,0.0,1.2195,0.029500000000000002,0,0.029500000000000002,1.19,0.0,1.19,1.2595,0.0,1.2595,0.029500000000000002,0,0.029500000000000002,1.23,0.0,1.23
2019-05-23 04:30:00,1.2295,0.0,1.2295,0.0395,0,0.0395,1.19,0.0,1.19,1.2695,0.0,1.2695,0.0395,0,0.0395,1.23,0.0,1.23
2019-05-23 05:00:00,1.231,0.0,1.231,0.031,0,0.031,1.2,0.0,1.2,1.271,0.0,1.271,0.031,0,0.031,1.24,0.0,1.24
2019-05-23 05:30:00,1.2515,0.0,1.2515,0.0015,0,0.0015,1.25,0.0,1.25,1.2915,0.0,1.2915,0.0015,0,0.0015,1.29,0.0,1.29
2019-05-23 06:00:00,1.375,0.0,1.375,0.005,0,0.005,1.37,0.0,1.37,1.415,0.0,1.415,0.005,0,0.005,1.4100000000000001,0.0,1.4100000000000001
2019-05-23 06:30:00,1.524,-0.38,1.5706610073,0.034,0,0.034,1.49,-0.38,1.5376930773000002,1.624,0.52,1.7052202204,0.034,0,0.034,1.5899999999999999,0.52,1.6728717823
2019-05-23 07:00:00,1.7505000000000002,-0.08,1.7523270956,0.0805,0,0.0805,1.67,-0.08,1.6719150696,1.8005,0.26,1.8191757062,0.0805,0,0.0805,1.72,0.26,1.7395401691
2019-05-23 07:30:00,1.935,-0.33,1.9629378492,0.105,0,0.105,1.83,-0.33,1.8595160661,2.035,0.5700000000000001,2.1133208464,0.105,0,0.105,1.9300000000000002,0.5700000000000001,2.0124114887
2019-05-23 08:00:00,2.0305,-0.31,2.0540278114,0.12050000000000001,0,0.12050000000000001,1.9100000000000001,-0.31,1.93499354,2.1505,0.6000000000000001,2.2326330308,0.12050000000000001,0,0.12050000000000001,2.03,0.6000000000000001,2.1168136432
2019-05-23 08:30:00,1.9929999999999999,-0.24,2.0073985653,0.253,0,0.253,1.74,-0.24,1.7564737402000001,2.113,0.67,2.2166797243,0.253,0,0.253,1.8599999999999999,0.67,1.9769926656
2019-05-23 09:00:00,1.9055,-0.22,1.9181580356999999,0.42550000000000004,0,0.42550000000000004,1.48,-0.22,1.4962620091,2.0155,0.6900000000000001,2.13033806,0.42550000000000004,0,0.42550000000000004,1.5899999999999999,0.6900000000000001,1.7332628191000001
2019-05-23 09:30:00,2.04,-0.17,2.0470710784,0.34,0,0.34,1.7000000000000002,-0.17,1.7084788556000001,2.15,0.74,2.27378539,0.34,0,0.34,1.81,0.74,1.9554283418
2019-05-23 10:00:00,1.9765000000000001,-0.19,1.9856113039,0.2765,0,0.2765,1.7000000000000002,-0.19,1.7105846954000001,2.0865,0.72,2.2072340723,0.2765,0,0.2765,1.81,0.72,1.9479476379
2019-05-23 10:30:00,1.859,-0.17,1.8667568132999999,0.639,0,0.639,1.22,-0.17,1.2317873193,1.9689999999999999,0.75,2.1070028476,0.639,0,0.639,1.33,0.75,1.5268922686000002
2019-05-23 11:00:00,1.7295,-0.15,1.7359925835,0.8695,0,0.8695,0.86,-0.15,0.8729833904000001,1.8295,0.78,1.9888364060000001,0.8695,0,0.8695,0.96,0.78,1.2369316877
2019-05-23 11:30:00,1.7725,-0.16,1.7797067876,0.7525000000000001,0,0.7525000000000001,1.02,-0.16,1.0324727599,1.8725,0.76,2.0208553263,0.7525000000000001,0,0.7525000000000001,1.12,0.76,1.3535139453
2019-05-23 12:00:00,1.639,-0.16,1.6467911222,0.8190000000000001,0,0.8190000000000001,0.8200000000000001,-0.16,0.835463943,1.749,0.76,1.9069874147,0.8190000000000001,0,0.8190000000000001,0.93,0.76,1.2010412149
2019-05-23 12:30:00,1.583,-0.16,1.5910653664,0.933,0,0.933,0.65,-0.16,0.6694027188,1.693,0.76,1.8557610299,0.933,0,0.933,0.76,0.76,1.0748023074
2019-05-23 13:00:00,1.686,-0.19,1.6966720366999999,0.746,0,0.746,0.9400000000000001,-0.19,0.9590099061,1.796,0.73,1.9386892479000002,0.746,0,0.746,1.05,0.73,1.2788275881
2019-05-23 13:30:00,1.8125,-0.16,1.8195483643,0.5825,0,0.5825,1.23,-0.16,1.2403628501,1.9225,0.75,2.0636148502,0.5825,0,0.5825,1.34,0.75,1.5356106277000001
2019-05-23 14:00:00,1.7645,-0.16,1.771739329,0.6345000000000001,0,0.6345000000000001,1.13,-0.16,1.1412712211,1.8745,0.75,2.0189725729,0.6345000000000001,0,0.6345000000000001,1.24,0.75,1.4491721775
2019-05-23 14:30:00,1.681,-0.18,1.6906096533000001,0.631,0,0.631,1.05,-0.18,1.0653168543,1.791,0.74,1.9378547417,0.631,0,0.631,1.16,0.74,1.375936045
2019-05-23 15:00:00,1.581,-0.18,1.5912136877,0.781,0,0.781,0.8,-0.18,0.8200000000000001,1.691,0.74,1.8458279985,0.781,0,0.781,0.91,0.74,1.172902383
2019-05-23 15:30:00,1.6585,-0.23,1.6743721958000002,0.6085,0,0.6085,1.05,-0.23,1.0748953437,1.7685,0.6900000000000001,1.8983393401000002,0.6085,0,0.6085,1.16,0.6900000000000001,1.3497036712
2019-05-23 16:00:00,1.7785000000000002,-0.23,1.7933104165,0.4685,0,0.4685,1.31,-0.23,1.3300375935,1.8885,0.6900000000000001,2.0106049463,0.4685,0,0.4685,1.42,0.6900000000000001,1.5787653404
2019-05-23 16:30:00,1.8765,-0.26,1.8944266283000002,0.3065,0,0.3065,1.57,-0.26,1.5913830463,1.9865,0.66,2.0932707063000002,0.3065,0,0.3065,1.6800000000000002,0.66,1.8049930748
2019-05-23 17:00:00,1.9945,-0.29,2.0154727113,0.1845,0,0.1845,1.81,-0.29,1.8330848316,2.1045,0.62,2.1939280412,0.1845,0,0.1845,1.92,0.62,2.0176223631
2019-05-23 17:30:00,2.0405,-0.34,2.0686324589,0.2205,0,0.2205,1.82,-0.34,1.8514858898000002,2.1605,0.58,2.2369980443,0.2205,0,0.2205,1.94,0.58,2.0248456731
2019-05-23 18:00:00,1.9335,-0.35000000000000003,1.9649229629,0.3135,0,0.3135,1.62,-0.35000000000000003,1.6573774464,2.0435,0.56,2.1188421956,0.3135,0,0.3135,1.73,0.56,1.8183783985000002
2019-05-23 18:30:00,1.9385,-0.39,1.9773422187,0.2185,0,0.2185,1.72,-0.39,1.7636609652000002,2.0485,0.53,2.1159518544,0.2185,0,0.2185,1.83,0.53,1.9052034012
2019-05-23 19:00:00,1.8815,-0.4,1.9235493885000001,0.14150000000000001,0,0.14150000000000001,1.74,-0.4,1.7853851125,1.9915,0.52,2.0582692365,0.14150000000000001,0,0.14150000000000001,1.85,0.52,1.9216919628
2019-05-23 19:30:00,1.9344999999999999,-0.42,1.9795681979,0.0845,0,0.0845,1.85,-0.42,1.8970766985,2.0445,0.49,2.1023986896,0.0845,0,0.0845,1.96,0.49,2.0203217566
