Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 20:00:00,1.8355000000000001,-0.44,1.8875010596,0.0755,0,0.0755,1.76,-0.44,1.8141664753,1.9455,0.48,2.0038388783,0.0755,0,0.0755,1.87,0.48,1.9306216615
2019-05-23 20:30:00,1.7905000000000002,-0.44,1.8437706609000002,0.030500000000000003,0,0.030500000000000003,1.76,-0.44,1.8141664753,1.8905,0.48,1.9504846193,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,0.48,1.9209372712000001
2019-05-23 21:00:00,1.7125,-0.44,1.7681222384000002,0.0125,0,0.0125,1.7000000000000002,-0.44,1.7560182230999999,1.8225,0.48,1.8846501665000002,0.0125,0,0.0125,1.81,0.48,1.8725650857
2019-05-23 21:30:00,1.701,-0.46,1.7621013024,0.001,0,0.001,1.7000000000000002,-0.46,1.761135997,1.811,0.46,1.8685076933,0.001,0,0.001,1.81,0.46,1.8675384869
2019-05-23 22:00:00,1.724,-0.45,1.7817620492000001,0.004,0,0.004,1.72,-0.45,1.7778920102,1.784,0.46,1.8423506724,0.004,0,0.004,1.78,0.46,1.8384776311
2019-05-23 22:30:00,1.6735,0.0,1.6735,0.0135,0,0.0135,1.6600000000000001,0.0,1.6600000000000001,1.7135,0.0,1.7135,0.0135,0,0.0135,1.7000000000000002,0.0,1.7000000000000002
2019-05-23 23:00:00,1.554,-0.47000000000000003,1.6235196334,0.024,0,0.024,1.53,-0.47000000000000003,1.6005624012,1.5939999999999999,0.47000000000000003,1.6618471651000002,0.024,0,0.024,1.57,0.47000000000000003,1.6388410539
2019-05-23 23:30:00,1.4005,0.0,1.4005,0.0205,0,0.0205,1.38,0.0,1.38,1.4405000000000001,0.0,1.4405000000000001,0.0205,0,0.0205,1.42,0.0,1.42
2019-05-24 00:00:00,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29,1.336,0.0,1.336,0.016,0,0.016,1.32,0.0,1.32
2019-05-24 00:30:00,1.2605,0.0,1.2605,0.0205,0,0.0205,1.24,0.0,1.24,1.3005,0.0,1.3005,0.0205,0,0.0205,1.28,0.0,1.28
2019-05-24 01:00:00,1.268,0.0,1.268,0.018000000000000002,0,0.018000000000000002,1.25,0.0,1.25,1.308,0.0,1.308,0.018000000000000002,0,0.018000000000000002,1.29,0.0,1.29
2019-05-24 01:30:00,1.3815,0.0,1.3815,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.0,1.3599999999999999,1.4215,0.0,1.4215,0.021500000000000002,0,0.021500000000000002,1.4,0.0,1.4
2019-05-24 02:00:00,1.411,0.0,1.411,0.021,0,0.021,1.3900000000000001,0.0,1.3900000000000001,1.451,0.0,1.451,0.021,0,0.021,1.43,0.0,1.43
2019-05-24 02:30:00,1.376,0.0,1.376,0.016,0,0.016,1.3599999999999999,0.0,1.3599999999999999,1.4060000000000001,0.0,1.4060000000000001,0.016,0,0.016,1.3900000000000001,0.0,1.3900000000000001
2019-05-24 03:00:00,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27,1.3205,0.0,1.3205,0.0105,0,0.0105,1.31,0.0,1.31
2019-05-24 03:30:00,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22,1.2725,0.0,1.2725,0.0125,0,0.0125,1.26,0.0,1.26
2019-05-24 04:00:00,1.2505,0.0,1.2505,0.0105,0,0.0105,1.24,0.0,1.24,1.2905,0.0,1.2905,0.0105,0,0.0105,1.28,0.0,1.28
2019-05-24 04:30:00,1.208,0.0,1.208,0.028,0,0.028,1.18,0.0,1.18,1.248,0.0,1.248,0.028,0,0.028,1.22,0.0,1.22
2019-05-24 05:00:00,1.211,0.0,1.211,0.031,0,0.031,1.18,0.0,1.18,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23
2019-05-24 05:30:00,1.2125,-0.43,1.2864898949999999,0.0425,0,0.0425,1.17,-0.43,1.2465151423,1.3125,0.47000000000000003,1.3941148626,0.0425,0,0.0425,1.27,0.47000000000000003,1.3541787179
2019-05-24 06:00:00,1.3245,-0.43,1.3925517046,0.0345,0,0.0345,1.29,-0.43,1.3597793939,1.4344999999999999,0.47000000000000003,1.5095331232,0.0345,0,0.0345,1.4,0.47000000000000003,1.476787053
2019-05-24 06:30:00,1.612,0.09,1.6145104521,0.032,0,0.032,1.58,0.09,1.5825612152000001,1.6520000000000001,0.22,1.6665845313,0.032,0,0.032,1.62,0.22,1.6348700254000001
2019-05-24 07:00:00,1.807,0.26,1.8256092134,0.047,0,0.047,1.76,0.26,1.7791008965000001,1.837,0.22,1.8501267524,0.047,0,0.047,1.79,0.22,1.8034688797
2019-05-24 07:30:00,2.0545,0.29,2.074866321,0.044500000000000005,0,0.044500000000000005,2.01,0.29,2.0308126452,2.0945,0.25,2.1093672629,0.044500000000000005,0,0.044500000000000005,2.05,0.25,2.0651876428
2019-05-24 08:00:00,2.2305,0.31,2.2519392199,0.030500000000000003,0,0.030500000000000003,2.2,0.31,2.2217335574,2.2705,0.27,2.2864973759,0.030500000000000003,0,0.030500000000000003,2.24,0.27,2.2562136424
2019-05-24 08:30:00,2.2984999999999998,0.31,2.3193107273,0.0485,0,0.0485,2.25,0.31,2.2712551596,2.3385,0.27,2.354035312,0.0485,0,0.0485,2.29,0.27,2.3058620947
2019-05-24 09:00:00,2.233,-0.23,2.2448138007,0.063,0,0.063,2.17,-0.23,2.1821548983,2.3529999999999998,0.68,2.4492874474,0.063,0,0.063,2.29,0.68,2.3888281646
2019-05-24 09:30:00,2.2525,-0.23,2.2642120594,0.07250000000000001,0,0.07250000000000001,2.18,-0.23,2.1920994503,2.3725,0.72,2.4793459319,0.07250000000000001,0,0.07250000000000001,2.3,0.72,2.4100622399000002
2019-05-24 10:00:00,2.2560000000000002,0.15,2.2609812029,0.126,0,0.126,2.13,0.15,2.1352751578999998,2.326,0.45,2.369129798,0.126,0,0.126,2.2,0.45,2.2455511573
2019-05-24 10:30:00,2.2615,0.34,2.2869154444,0.1615,0,0.1615,2.1,0.34,2.1273457641,2.3015,0.30000000000000004,2.3209701097,0.1615,0,0.1615,2.14,0.30000000000000004,2.1609257276
2019-05-24 11:00:00,2.203,0.32,2.2261197183,0.17300000000000001,0,0.17300000000000001,2.03,0.32,2.0550669089,2.243,0.29,2.2616695161,0.17300000000000001,0,0.17300000000000001,2.07,0.29,2.0902152999
2019-05-24 11:30:00,2.0875,0.31,2.1103924398,0.3375,0,0.3375,1.75,0.31,1.7772450591000002,2.1275,0.29,2.1471740148,0.3375,0,0.3375,1.79,0.29,1.8133394608
2019-05-24 12:00:00,2.0005,0.32,2.025931946,0.3305,0,0.3305,1.67,0.32,1.7003823100000002,2.0405,0.29,2.0610046701,0.3305,0,0.3305,1.71,0.29,1.7344163283
2019-05-24 12:30:00,1.9815,0.31,2.0056027149,0.4015,0,0.4015,1.58,0.31,1.6101242188,2.0215,0.29,2.0421954485,0.4015,0,0.4015,1.62,0.29,1.6457521077
2019-05-24 13:00:00,2.0125,0.30000000000000004,2.0347373909,0.36250000000000004,0,0.36250000000000004,1.65,0.30000000000000004,1.6770509831,2.0525,0.27,2.070182661,0.36250000000000004,0,0.36250000000000004,1.69,0.27,1.7114321488000002
2019-05-24 13:30:00,2.0175,0.23,2.0305679624,0.3675,0,0.3675,1.65,0.23,1.6659531805999999,2.0675,0.31,2.0906114536000002,0.3675,0,0.3675,1.7000000000000002,0.31,1.7280335645
2019-05-24 14:00:00,1.9145,0.28,1.9348669851,0.3645,0,0.3645,1.55,0.28,1.5750872992,1.9545,0.25,1.9704238756999999,0.3645,0,0.3645,1.5899999999999999,0.25,1.6095340941
2019-05-24 14:30:00,1.8425,0.28,1.8636540048999999,0.3425,0,0.3425,1.5,0.28,1.5259095648,1.8825,0.25,1.8990277118,0.3425,0,0.3425,1.54,0.25,1.5601602481999999
2019-05-24 15:00:00,1.771,0.25,1.788558358,0.461,0,0.461,1.31,0.25,1.3336416309999999,1.811,0.23,1.8255467674,0.461,0,0.461,1.35,0.23,1.3694524452999999
2019-05-24 15:30:00,1.6600000000000001,0.23,1.6758579892,0.55,0,0.55,1.11,0.23,1.1335784049,1.7000000000000002,0.21,1.712921481,0.55,0,0.55,1.15,0.21,1.1690166808
2019-05-24 16:00:00,1.729,0.23,1.7442307760000002,0.47900000000000004,0,0.47900000000000004,1.25,0.23,1.2709838709,1.7690000000000001,0.21,1.7814210620000002,0.47900000000000004,0,0.47900000000000004,1.29,0.21,1.3069812546000001
2019-05-24 16:30:00,1.8555000000000001,0.24,1.8709570412,0.34550000000000003,0,0.34550000000000003,1.51,0.24,1.5289538907,1.8955000000000002,0.21,1.9070973363000001,0.34550000000000003,0,0.34550000000000003,1.55,0.21,1.564161117
2019-05-24 17:00:00,1.943,0.24,1.9577663293,0.253,0,0.253,1.69,0.24,1.7069563556,1.983,0.22,1.9951664090999999,0.253,0,0.253,1.73,0.22,1.7439323381
2019-05-24 17:30:00,1.9115000000000002,0.17,1.9190446191000001,0.3315,0,0.3315,1.58,0.17,1.5891192529,1.9515,0.18,1.9597837253,0.3315,0,0.3315,1.62,0.18,1.6299693249
2019-05-24 18:00:00,1.861,0.0,1.861,0.311,0,0.311,1.55,0.0,1.55,1.901,0.14,1.9061482104,0.311,0,0.311,1.5899999999999999,0.14,1.5961516219
2019-05-24 18:30:00,1.8195000000000001,0.0,1.8195000000000001,0.2295,0,0.2295,1.5899999999999999,0.0,1.5899999999999999,1.8595000000000002,0.0,1.8595000000000002,0.2295,0,0.2295,1.63,0.0,1.63
2019-05-24 19:00:00,1.884,0.0,1.884,0.17400000000000002,0,0.17400000000000002,1.71,0.0,1.71,1.924,0.18,1.9324016146,0.17400000000000002,0,0.17400000000000002,1.75,0.18,1.7592327873
2019-05-24 19:30:00,1.931,0.0,1.931,0.131,0,0.131,1.8,0.0,1.8,1.971,0.15,1.9766995219,0.131,0,0.131,1.8399999999999999,0.15,1.8461040057
2019-05-24 20:00:00,1.8805,-0.41000000000000003,1.9246766612,0.1105,0,0.1105,1.77,-0.41000000000000003,1.8168654326,1.9304999999999999,0.49,1.9917154039,0.1105,0,0.1105,1.82,0.49,1.8848076825
2019-05-24 20:30:00,1.854,0.0,1.854,0.054,0,0.054,1.8,0.0,1.8,1.8940000000000001,0.0,1.8940000000000001,0.054,0,0.054,1.8399999999999999,0.0,1.8399999999999999
2019-05-24 21:00:00,1.8325,0.0,1.8325,0.0325,0,0.0325,1.8,0.0,1.8,1.8725,0.0,1.8725,0.0325,0,0.0325,1.8399999999999999,0.0,1.8399999999999999
2019-05-24 21:30:00,1.7635,0.0,1.7635,0.0235,0,0.0235,1.74,0.0,1.74,1.7934999999999999,0.0,1.7934999999999999,0.0235,0,0.0235,1.77,0.0,1.77
2019-05-24 22:00:00,1.7905000000000002,0.0,1.7905000000000002,0.0205,0,0.0205,1.77,0.0,1.77,1.8205,0.0,1.8205,0.0205,0,0.0205,1.8,0.0,1.8
2019-05-24 22:30:00,1.693,0.0,1.693,0.023,0,0.023,1.67,0.0,1.67,1.7229999999999999,0.0,1.7229999999999999,0.023,0,0.023,1.7000000000000002,0.0,1.7000000000000002
2019-05-24 23:00:00,1.6005,0.0,1.6005,0.0205,0,0.0205,1.58,0.0,1.58,1.6305,0.0,1.6305,0.0205,0,0.0205,1.6099999999999999,0.0,1.6099999999999999
2019-05-24 23:30:00,1.5035,-0.44,1.5665606436,0.0235,0,0.0235,1.48,-0.44,1.5440207252,1.5434999999999999,0.5,1.6224648686,0.0235,0,0.0235,1.52,0.5,1.6001249951
2019-05-25 00:00:00,1.343,-0.44,1.4132406023000001,0.023,0,0.023,1.32,-0.44,1.3914021705000001,1.393,0.49,1.4766682092,0.023,0,0.023,1.37,0.49,1.4549914089
2019-05-25 00:30:00,1.3475000000000001,0.0,1.3475000000000001,0.0275,0,0.0275,1.32,0.0,1.32,1.3975,0.0,1.3975,0.0275,0,0.0275,1.37,0.0,1.37
2019-05-25 01:00:00,1.348,0.0,1.348,0.028,0,0.028,1.32,0.0,1.32,1.3780000000000001,0.0,1.3780000000000001,0.028,0,0.028,1.35,0.0,1.35
2019-05-25 01:30:00,1.4495,0.0,1.4495,0.0195,0,0.0195,1.43,0.0,1.43,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47
2019-05-25 02:00:00,1.451,-0.45,1.5191777381,0.021,0,0.021,1.43,-0.45,1.4991330828,1.521,0.46,1.5890377591,0.021,0,0.021,1.5,0.46,1.5689486926
2019-05-25 02:30:00,1.3940000000000001,-0.48,1.4743256085,0.014,0,0.014,1.38,-0.48,1.4610954794,1.504,0.43,1.5642621264,0.014,0,0.014,1.49,0.43,1.5508062419000002
2019-05-25 03:00:00,1.34,-0.48,1.4233762679,0.01,0,0.01,1.33,-0.48,1.4139660533,1.44,0.43,1.5028306625,0.01,0,0.01,1.43,0.43,1.4932514859000001
2019-05-25 03:30:00,1.249,-0.48,1.3380586684,0.019,0,0.019,1.23,-0.48,1.3203408651,1.349,0.43,1.4158746413,0.019,0,0.019,1.33,0.43,1.3977839604
2019-05-25 04:00:00,1.2525,-0.48,1.3413263026,0.022500000000000003,0,0.022500000000000003,1.23,-0.48,1.3203408651,1.3025,0.44,1.3748113507,0.022500000000000003,0,0.022500000000000003,1.28,0.44,1.3535139453
2019-05-25 04:30:00,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26
2019-05-25 05:00:00,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23,1.2685,0.0,1.2685,0.0085,0,0.0085,1.26,0.0,1.26
2019-05-25 05:30:00,1.2565,0.0,1.2565,0.006500000000000001,0,0.006500000000000001,1.25,0.0,1.25,1.2965,0.0,1.2965,0.006500000000000001,0,0.006500000000000001,1.29,0.0,1.29
2019-05-25 06:00:00,1.3545,0.0,1.3545,0.0145,0,0.0145,1.34,0.0,1.34,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37
2019-05-25 06:30:00,1.4745,0.18,1.4854461451,0.0245,0,0.0245,1.45,0.18,1.4611296999,1.5045000000000002,0.15,1.5119590768,0.0245,0,0.0245,1.48,0.15,1.4875819305
2019-05-25 07:00:00,1.5345,0.18,1.5450211164,0.044500000000000005,0,0.044500000000000005,1.49,0.18,1.500833102,1.5745,0.17,1.5836509243,0.044500000000000005,0,0.044500000000000005,1.53,0.17,1.5394154735
2019-05-25 07:30:00,1.6665,0.0,1.6665,0.0765,0,0.0765,1.5899999999999999,0.0,1.5899999999999999,1.7065000000000001,0.0,1.7065000000000001,0.0765,0,0.0765,1.63,0.0,1.63
2019-05-25 08:00:00,1.7365,0.16,1.7438555703,0.17650000000000002,0,0.17650000000000002,1.56,0.16,1.5681836627,1.7665000000000002,0.17,1.7746611648,0.17650000000000002,0,0.17650000000000002,1.5899999999999999,0.17,1.5990622252
2019-05-25 08:30:00,1.8705,-0.29,1.892847128,0.1605,0,0.1605,1.71,-0.29,1.7344163283,1.9705,0.55,2.045817746,0.1605,0,0.1605,1.81,0.55,1.8917187952
2019-05-25 09:00:00,1.917,-0.32,1.9435248905,0.187,0,0.187,1.73,-0.32,1.7593464696,1.9969999999999999,0.52,2.0635912871,0.187,0,0.187,1.81,0.52,1.8832153355
2019-05-25 09:30:00,1.9885000000000002,0.26,2.0054257029,0.2185,0,0.2185,1.77,0.26,1.7889941308,2.0285,0.24,2.0426483422,0.2185,0,0.2185,1.81,0.24,1.8258422714
2019-05-25 10:00:00,1.98,0.27,1.998324298,0.29,0,0.29,1.69,0.27,1.7114321488000002,2.02,0.24,2.0342074624,0.29,0,0.29,1.73,0.24,1.7465680634
2019-05-25 10:30:00,1.842,-0.12,1.8459046563000001,0.372,0,0.372,1.47,-0.12,1.4748898264,1.932,0.49,1.9931693355000002,0.372,0,0.372,1.56,0.49,1.6351452535000002
2019-05-25 11:00:00,1.7269999999999999,0.23,1.7422482602,0.5670000000000001,0,0.5670000000000001,1.16,0.23,1.1825819211,1.7770000000000001,0.21,1.78936553,0.5670000000000001,0,0.5670000000000001,1.21,0.21,1.2280879447
2019-05-25 11:30:00,1.7085,0.25,1.7266940232999999,0.48850000000000005,0,0.48850000000000005,1.22,0.25,1.245351356,1.7485,0.23,1.7635623749,0.48850000000000005,0,0.48850000000000005,1.26,0.23,1.2808200498
2019-05-25 12:00:00,1.6265,0.21,1.640000686,0.5965,0,0.5965,1.03,0.21,1.0511898021,1.6665,0.19,1.6772961128000001,0.5965,0,0.5965,1.07,0.19,1.086738239
2019-05-25 12:30:00,1.483,0.21,1.4977947122000002,0.673,0,0.673,0.81,0.21,0.8367795409000001,1.5230000000000001,0.19,1.5348058509,0.673,0,0.673,0.85,0.19,0.8709764635
2019-05-25 13:00:00,1.4115,0.22,1.4285420014999999,0.8015,0,0.8015,0.61,0.22,0.6484597135,1.4515,0.21,1.4666125085,0.8015,0,0.8015,0.65,0.21,0.6830812543
2019-05-25 13:30:00,1.3575,0.22,1.3752113474,0.8475,0,0.8475,0.51,0.22,0.5554277631,1.3975,0.21,1.4131900969,0.8475,0,0.8475,0.55,0.21,0.5887274412
2019-05-25 14:00:00,1.298,0.19,1.3118323064,0.628,0,0.628,0.67,0.19,0.6964194139000001,1.338,0.17,1.3487564643,0.628,0,0.628,0.71,0.17,0.7300684899000001
2019-05-25 14:30:00,1.2325,0.19,1.2470590403,0.6925,0,0.6925,0.54,0.19,0.5724508713,1.2725,0.17,1.2838053785999999,0.6925,0,0.6925,0.58,0.17,0.6044005295
2019-05-25 15:00:00,1.177,0.18,1.1906842571,0.587,0,0.587,0.59,0.18,0.6168468205000001,1.217,0.17,1.2288160969,0.587,0,0.587,0.63,0.17,0.6525335240000001
2019-05-25 15:30:00,1.199,0.18,1.2124359777,0.769,0,0.769,0.43,0.18,0.4661544808,1.239,0.17,1.2506082520000001,0.769,0,0.769,0.47000000000000003,0.17,0.49979996
2019-05-25 16:00:00,1.294,0.19,1.3078746117,0.634,0,0.634,0.66,0.19,0.6868041933,1.334,0.17,1.3447884592000001,0.634,0,0.634,0.7000000000000001,0.17,0.7203471385
2019-05-25 16:30:00,1.546,0.17,1.5553186169000002,0.28600000000000003,0,0.28600000000000003,1.26,0.17,1.2714165328,1.5859999999999999,0.16,1.5940501874000002,0.28600000000000003,0,0.28600000000000003,1.3,0.16,1.3098091464000001
2019-05-25 17:00:00,1.734,-0.36,1.7709760021,0.17400000000000002,0,0.17400000000000002,1.56,-0.36,1.6009996877,1.814,0.54,1.8926690149,0.17400000000000002,0,0.17400000000000002,1.6400000000000001,0.54,1.7266151858
2019-05-25 17:30:00,1.9115000000000002,-0.36,1.9451046887,0.1315,0,0.1315,1.78,-0.36,1.8160396471,1.9815,0.53,2.0511563202,0.1315,0,0.1315,1.85,0.53,1.9244219911
2019-05-25 18:00:00,2.019,0.0,2.019,0.169,0,0.169,1.85,0.0,1.85,2.059,0.0,2.059,0.169,0,0.169,1.8900000000000001,0.0,1.8900000000000001
2019-05-25 18:30:00,2.0395,0.0,2.0395,0.1595,0,0.1595,1.88,0.0,1.88,2.0795,0.0,2.0795,0.1595,0,0.1595,1.92,0.0,1.92
2019-05-25 19:00:00,2.0535,0.0,2.0535,0.1135,0,0.1135,1.94,0.0,1.94,2.0835,0.0,2.0835,0.1135,0,0.1135,1.97,0.0,1.97
2019-05-25 19:30:00,1.9905,0.0,1.9905,0.09050000000000001,0,0.09050000000000001,1.9,0.0,1.9,2.0205,0.0,2.0205,0.09050000000000001,0,0.09050000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-05-25 20:00:00,1.975,0.0,1.975,0.075,0,0.075,1.9,0.0,1.9,2.005,0.0,2.005,0.075,0,0.075,1.9300000000000002,0.0,1.9300000000000002
2019-05-25 20:30:00,1.9540000000000002,0.0,1.9540000000000002,0.054,0,0.054,1.9,0.0,1.9,1.984,0.0,1.984,0.054,0,0.054,1.9300000000000002,0.0,1.9300000000000002
2019-05-25 21:00:00,1.912,0.0,1.912,0.032,0,0.032,1.88,0.0,1.88,1.952,0.0,1.952,0.032,0,0.032,1.92,0.0,1.92
2019-05-25 21:30:00,1.846,0.0,1.846,0.026000000000000002,0,0.026000000000000002,1.82,0.0,1.82,1.876,0.0,1.876,0.026000000000000002,0,0.026000000000000002,1.85,0.0,1.85
2019-05-25 22:00:00,1.7890000000000001,-0.44,1.8423140340000002,0.029,0,0.029,1.76,-0.44,1.8141664753,1.8290000000000002,0.49,1.8934996699000002,0.029,0,0.029,1.8,0.49,1.8655026131999999
2019-05-25 22:30:00,1.662,-0.45,1.7218431984,0.052000000000000005,0,0.052000000000000005,1.6099999999999999,-0.45,1.6717057157,1.722,0.48,1.7876476163000001,0.052000000000000005,0,0.052000000000000005,1.67,0.48,1.7376133057
2019-05-25 23:00:00,1.6179999999999999,-0.47000000000000003,1.6848810047,0.038,0,0.038,1.58,-0.47000000000000003,1.6484234893,1.658,0.44,1.7153903346,0.038,0,0.038,1.62,0.44,1.6786899654
2019-05-25 23:30:00,1.4885000000000002,0.0,1.4885000000000002,0.0385,0,0.0385,1.45,0.0,1.45,1.5285000000000002,0.0,1.5285000000000002,0.0385,0,0.0385,1.49,0.0,1.49
2019-05-26 00:00:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37
2019-05-26 00:30:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.3719999999999999,0.0,1.3719999999999999,0.002,0,0.002,1.37,0.0,1.37
2019-05-26 01:00:00,1.2865,-0.44,1.35966255,0.006500000000000001,0,0.006500000000000001,1.28,-0.44,1.3535139453,1.3665,0.48,1.4483515630000001,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,0.48,1.4422205102
2019-05-26 01:30:00,1.4205,0.0,1.4205,0.0105,0,0.0105,1.4100000000000001,0.0,1.4100000000000001,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45
2019-05-26 02:00:00,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44,1.48,0.0,1.48,0.01,0,0.01,1.47,0.0,1.47
2019-05-26 02:30:00,1.411,0.0,1.411,0.031,0,0.031,1.38,0.0,1.38,1.451,0.0,1.451,0.031,0,0.031,1.42,0.0,1.42
2019-05-26 03:00:00,1.309,0.0,1.309,0.049,0,0.049,1.26,0.0,1.26,1.349,0.0,1.349,0.049,0,0.049,1.3,0.0,1.3
2019-05-26 03:30:00,1.251,0.0,1.251,0.031,0,0.031,1.22,0.0,1.22,1.291,0.0,1.291,0.031,0,0.031,1.26,0.0,1.26
2019-05-26 04:00:00,1.199,-0.47000000000000003,1.2878280165,0.019,0,0.019,1.18,-0.47000000000000003,1.2701574706,1.299,0.44,1.3714958986,0.019,0,0.019,1.28,0.44,1.3535139453
2019-05-26 04:30:00,1.1745,-0.47000000000000003,1.265049505,0.0345,0,0.0345,1.1400000000000001,-0.47000000000000003,1.2330855607,1.2745,0.44,1.3483138544,0.0345,0,0.0345,1.24,0.44,1.3157507363
2019-05-26 05:00:00,1.177,-0.47000000000000003,1.2673709007,0.027,0,0.027,1.15,-0.47000000000000003,1.2423365084,1.287,0.44,1.360135655,0.027,0,0.027,1.26,0.44,1.3346160497000001
2019-05-26 05:30:00,1.188,-0.43,1.2634255024,0.038,0,0.038,1.15,-0.43,1.227762192,1.298,0.47000000000000003,1.3804723829,0.038,0,0.038,1.26,0.47000000000000003,1.3448048186000001
2019-05-26 06:00:00,1.2085,-0.45,1.2895628135,0.0785,0,0.0785,1.13,-0.45,1.2163058826,1.3085,0.46,1.3870011716000001,0.0785,0,0.0785,1.23,0.46,1.3132021931
2019-05-26 06:30:00,1.264,-0.41000000000000003,1.3288325703,0.084,0,0.084,1.18,-0.41000000000000003,1.2491997438,1.374,0.49,1.4587583762,0.084,0,0.084,1.29,0.49,1.3799275343000001
2019-05-26 07:00:00,1.3115,-0.41000000000000003,1.3740932465,0.0915,0,0.0915,1.22,-0.41000000000000003,1.2870508925,1.4215,0.49,1.5035831370000001,0.0915,0,0.0915,1.33,0.49,1.4173919712
2019-05-26 07:30:00,1.4085,-0.43,1.4726752018,0.14850000000000002,0,0.14850000000000002,1.26,-0.43,1.3313526956000001,1.4785,0.47000000000000003,1.5514065392,0.14850000000000002,0,0.14850000000000002,1.33,0.47000000000000003,1.4106027080999999
2019-05-26 08:00:00,1.509,0.14,1.5154804519,0.179,0,0.179,1.33,0.14,1.3373481221999999,1.549,0.15,1.5562458032,0.179,0,0.179,1.37,0.15,1.3781872151
2019-05-26 08:30:00,1.6680000000000001,0.0,1.6680000000000001,0.188,0,0.188,1.48,0.0,1.48,1.698,0.15,1.704612566,0.188,0,0.188,1.51,0.15,1.5174320413
2019-05-26 09:00:00,1.7205,0.0,1.7205,0.1905,0,0.1905,1.53,0.0,1.53,1.7605,0.15,1.7668786744,0.1905,0,0.1905,1.57,0.15,1.5771493270999999
2019-05-26 09:30:00,1.834,0.0,1.834,0.224,0,0.224,1.6099999999999999,0.0,1.6099999999999999,1.8639999999999999,0.15,1.8700256683,0.224,0,0.224,1.6400000000000001,0.15,1.6468454694
2019-05-26 10:00:00,1.851,0.13,1.8555594844,0.271,0,0.271,1.58,0.13,1.5853390804,1.891,0.15,1.8969399042,0.271,0,0.271,1.62,0.15,1.6269296236000002
2019-05-26 10:30:00,1.87,0.0,1.87,0.29,0,0.29,1.58,0.0,1.58,1.9100000000000001,0.15,1.9158809984,0.29,0,0.29,1.62,0.15,1.6269296236000002
2019-05-26 11:00:00,1.8170000000000002,0.0,1.8170000000000002,0.297,0,0.297,1.52,0.0,1.52,1.857,0.15,1.8630483086,0.297,0,0.297,1.56,0.15,1.5671949464
2019-05-26 11:30:00,1.8565,0.16,1.8633819388,0.3065,0,0.3065,1.55,0.16,1.5582361824,1.8965,0.16,1.9032373079,0.3065,0,0.3065,1.5899999999999999,0.16,1.5980300373
2019-05-26 12:00:00,1.8275000000000001,-0.4,1.8707635473000002,0.2775,0,0.2775,1.55,-0.4,1.6007810594,1.8775,0.36,1.9117024481,0.2775,0,0.2775,1.6,0.36,1.6400000000000001
2019-05-26 12:30:00,1.851,0.15,1.8570678501,0.251,0,0.251,1.6,0.15,1.607015868,1.891,0.15,1.8969399042,0.251,0,0.251,1.6400000000000001,0.15,1.6468454694
2019-05-26 13:00:00,1.8105,0.0,1.8105,0.3205,0,0.3205,1.49,0.0,1.49,1.8505,0.14,1.8557883096,0.3205,0,0.3205,1.53,0.14,1.5363918771
2019-05-26 13:30:00,1.7445,0.13,1.7493370887,0.29450000000000004,0,0.29450000000000004,1.45,0.13,1.4558159224,1.7845,0.14,1.78998331,0.29450000000000004,0,0.29450000000000004,1.49,0.14,1.4965627284
2019-05-26 14:00:00,1.597,0.16,1.6049950156000001,0.377,0,0.377,1.22,0.16,1.2304470732000001,1.637,0.16,1.6448005958,0.377,0,0.377,1.26,0.16,1.2701181047
2019-05-26 14:30:00,1.6400000000000001,0.0,1.6400000000000001,0.29,0,0.29,1.35,0.0,1.35,1.6800000000000002,0.16,1.6876018488,0.29,0,0.29,1.3900000000000001,0.16,1.3991783303
2019-05-26 15:00:00,1.5275,0.13,1.5330219340000002,0.3875,0,0.3875,1.1400000000000001,0.13,1.1473883388,1.5675,0.14,1.573739575,0.3875,0,0.3875,1.18,0.14,1.1882760622
2019-05-26 15:30:00,1.5905,0.13,1.5958039510000002,0.42050000000000004,0,0.42050000000000004,1.17,0.13,1.177200068,1.6305,0.14,1.6364993889,0.42050000000000004,0,0.42050000000000004,1.21,0.14,1.2180722474
2019-05-26 16:00:00,1.683,0.0,1.683,0.333,0,0.333,1.35,0.0,1.35,1.7229999999999999,0.14,1.7286783969,0.333,0,0.333,1.3900000000000001,0.14,1.3970325694
2019-05-26 16:30:00,1.7375,-0.39,1.7807319422,0.3275,0,0.3275,1.4100000000000001,-0.39,1.4629422408,1.8375,0.51,1.9069625717,0.3275,0,0.3275,1.51,0.51,1.5938004894
2019-05-26 17:00:00,1.9340000000000002,0.0,1.9340000000000002,0.274,0,0.274,1.6600000000000001,0.0,1.6600000000000001,1.974,0.0,1.974,0.274,0,0.274,1.7000000000000002,0.0,1.7000000000000002
2019-05-26 17:30:00,1.943,0.15,1.9487814141,0.28300000000000003,0,0.28300000000000003,1.6600000000000001,0.15,1.6667633305,1.983,0.15,1.9886651302,0.28300000000000003,0,0.28300000000000003,1.7000000000000002,0.15,1.7066048166
2019-05-26 18:00:00,1.935,0.0,1.935,0.315,0,0.315,1.62,0.0,1.62,1.9649999999999999,0.0,1.9649999999999999,0.315,0,0.315,1.65,0.0,1.65
2019-05-26 18:30:00,1.8605,0.0,1.8605,0.3005,0,0.3005,1.56,0.0,1.56,1.9005,0.0,1.9005,0.3005,0,0.3005,1.6,0.0,1.6
2019-05-26 19:00:00,1.82,0.0,1.82,0.26,0,0.26,1.56,0.0,1.56,1.8599999999999999,0.0,1.8599999999999999,0.26,0,0.26,1.6,0.0,1.6
2019-05-26 19:30:00,1.8005,0.0,1.8005,0.21050000000000002,0,0.21050000000000002,1.5899999999999999,0.0,1.5899999999999999,1.8305,0.0,1.8305,0.21050000000000002,0,0.21050000000000002,1.62,0.0,1.62
2019-05-26 20:00:00,1.774,0.0,1.774,0.154,0,0.154,1.62,0.0,1.62,1.814,0.0,1.814,0.154,0,0.154,1.6600000000000001,0.0,1.6600000000000001
2019-05-26 20:30:00,1.7625000000000002,0.0,1.7625000000000002,0.12250000000000001,0,0.12250000000000001,1.6400000000000001,0.0,1.6400000000000001,1.7925,0.0,1.7925,0.12250000000000001,0,0.12250000000000001,1.67,0.0,1.67
2019-05-26 21:00:00,1.811,0.0,1.811,0.111,0,0.111,1.7000000000000002,0.0,1.7000000000000002,1.851,0.0,1.851,0.111,0,0.111,1.74,0.0,1.74
2019-05-26 21:30:00,1.7885,0.0,1.7885,0.1085,0,0.1085,1.6800000000000002,0.0,1.6800000000000002,1.8285,0.0,1.8285,0.1085,0,0.1085,1.72,0.0,1.72
2019-05-26 22:00:00,1.7934999999999999,0.0,1.7934999999999999,0.0835,0,0.0835,1.71,0.0,1.71,1.8335,0.0,1.8335,0.0835,0,0.0835,1.75,0.0,1.75
2019-05-26 22:30:00,1.732,0.0,1.732,0.10200000000000001,0,0.10200000000000001,1.63,0.0,1.63,1.772,0.0,1.772,0.10200000000000001,0,0.10200000000000001,1.67,0.0,1.67
2019-05-26 23:00:00,1.6815,0.0,1.6815,0.1015,0,0.1015,1.58,0.0,1.58,1.7215,0.0,1.7215,0.1015,0,0.1015,1.62,0.0,1.62
2019-05-26 23:30:00,1.5625,-0.46,1.6288051602,0.0825,0,0.0825,1.48,-0.46,1.5498387013000001,1.6225,0.46,1.6864478201000002,0.0825,0,0.0825,1.54,0.46,1.6072336482
2019-05-27 00:00:00,1.3980000000000001,0.0,1.3980000000000001,0.068,0,0.068,1.33,0.0,1.33,1.438,0.0,1.438,0.068,0,0.068,1.37,0.0,1.37
2019-05-27 00:30:00,1.376,0.0,1.376,0.08600000000000001,0,0.08600000000000001,1.29,0.0,1.29,1.416,0.0,1.416,0.08600000000000001,0,0.08600000000000001,1.33,0.0,1.33
2019-05-27 01:00:00,1.3715,0.0,1.3715,0.0815,0,0.0815,1.29,0.0,1.29,1.4115,0.0,1.4115,0.0815,0,0.0815,1.33,0.0,1.33
2019-05-27 01:30:00,1.4875,0.0,1.4875,0.0475,0,0.0475,1.44,0.0,1.44,1.5275,0.0,1.5275,0.0475,0,0.0475,1.48,0.0,1.48
2019-05-27 02:00:00,1.4775,0.0,1.4775,0.0675,0,0.0675,1.4100000000000001,0.0,1.4100000000000001,1.5175,0.0,1.5175,0.0675,0,0.0675,1.45,0.0,1.45
2019-05-27 02:30:00,1.4665,0.0,1.4665,0.0765,0,0.0765,1.3900000000000001,0.0,1.3900000000000001,1.5065,0.0,1.5065,0.0765,0,0.0765,1.43,0.0,1.43
2019-05-27 03:00:00,1.3645,0.0,1.3645,0.0845,0,0.0845,1.28,0.0,1.28,1.3945,0.0,1.3945,0.0845,0,0.0845,1.31,0.0,1.31
2019-05-27 03:30:00,1.2995,0.0,1.2995,0.0695,0,0.0695,1.23,0.0,1.23,1.3395000000000001,0.0,1.3395000000000001,0.0695,0,0.0695,1.27,0.0,1.27
2019-05-27 04:00:00,1.2955,0.0,1.2955,0.0755,0,0.0755,1.22,0.0,1.22,1.3355000000000001,0.0,1.3355000000000001,0.0755,0,0.0755,1.26,0.0,1.26
2019-05-27 04:30:00,1.264,0.0,1.264,0.084,0,0.084,1.18,0.0,1.18,1.304,0.0,1.304,0.084,0,0.084,1.22,0.0,1.22
2019-05-27 05:00:00,1.255,0.0,1.255,0.075,0,0.075,1.18,0.0,1.18,1.295,0.0,1.295,0.075,0,0.075,1.22,0.0,1.22
2019-05-27 05:30:00,1.2435,0.0,1.2435,0.0635,0,0.0635,1.18,0.0,1.18,1.2835,0.0,1.2835,0.0635,0,0.0635,1.22,0.0,1.22
2019-05-27 06:00:00,1.2985,0.0,1.2985,0.0685,0,0.0685,1.23,0.0,1.23,1.3285,0.0,1.3285,0.0685,0,0.0685,1.26,0.0,1.26
2019-05-27 06:30:00,1.399,0.0,1.399,0.079,0,0.079,1.32,0.0,1.32,1.439,0.0,1.439,0.079,0,0.079,1.3599999999999999,0.0,1.3599999999999999
2019-05-27 07:00:00,1.4175,0.0,1.4175,0.0975,0,0.0975,1.32,0.0,1.32,1.4575,0.0,1.4575,0.0975,0,0.0975,1.3599999999999999,0.0,1.3599999999999999
2019-05-27 07:30:00,1.494,-0.42,1.5519136574,0.10400000000000001,0,0.10400000000000001,1.3900000000000001,-0.42,1.4520674915,1.604,0.48,1.6742807411,0.10400000000000001,0,0.10400000000000001,1.5,0.48,1.5749285698
2019-05-27 08:00:00,1.5405,-0.39,1.5891004531,0.2505,0,0.2505,1.29,-0.39,1.3476646467,1.5905,0.46,1.6556842241,0.2505,0,0.2505,1.34,0.46,1.4167568599
2019-05-27 08:30:00,1.645,0.16,1.6527628384000002,0.405,0,0.405,1.24,0.16,1.2502799686000001,1.685,0.16,1.6925793925,0.405,0,0.405,1.28,0.16,1.2899612397
2019-05-27 09:00:00,1.659,0.16,1.666697633,0.499,0,0.499,1.16,0.16,1.1709824935,1.699,0.16,1.7065172135000002,0.499,0,0.499,1.2,0.16,1.210619676
2019-05-27 09:30:00,1.699,0.18,1.7085084138000002,0.539,0,0.539,1.16,0.18,1.1738824473,1.7389999999999999,0.17,1.7472896154000002,0.539,0,0.539,1.2,0.17,1.211981848
2019-05-27 10:00:00,1.7005,0.19,1.7110816024000002,0.6505000000000001,0,0.6505000000000001,1.05,0.19,1.0670520137,1.7305000000000001,0.17,1.7388301383,0.6505000000000001,0,0.6505000000000001,1.08,0.17,1.0932977636
2019-05-27 10:30:00,1.611,0.14,1.6170717362,0.6910000000000001,0,0.6910000000000001,0.92,0.14,0.9305912099,1.661,0.22,1.6755061922,0.6910000000000001,0,0.6910000000000001,0.97,0.22,0.9946356117
2019-05-27 11:00:00,1.5605,0.19,1.5720242523999999,0.7305,0,0.7305,0.8300000000000001,0.19,0.8514693183,1.6005,0.17,1.6095031066,0.7305,0,0.7305,0.87,0.17,0.8864536085
2019-05-27 11:30:00,1.589,0.17,1.5980678958999999,0.759,0,0.759,0.8300000000000001,0.17,0.8472307832,1.629,0.17,1.6378464519,0.759,0,0.759,0.87,0.17,0.8864536085
2019-05-27 12:00:00,1.431,0.19,1.4435584505,0.861,0,0.861,0.5700000000000001,0.19,0.6008327554,1.471,0.17,1.4807906672,0.861,0,0.861,0.61,0.17,0.6332456080000001
2019-05-27 12:30:00,1.419,0.17,1.4291469484000001,0.889,0,0.889,0.53,0.17,0.5565968020000001,1.459,0.15,1.4666904922000001,0.889,0,0.889,0.5700000000000001,0.15,0.5894064811
2019-05-27 13:00:00,1.4215,0.17,1.4316292292,0.6915,0,0.6915,0.73,0.17,0.7495331881,1.4615,0.15,1.4691774059,0.6915,0,0.6915,0.77,0.15,0.7844743463
2019-05-27 13:30:00,1.438,0.17,1.4480138121000001,0.748,0,0.748,0.6900000000000001,0.17,0.7106335202,1.468,0.15,1.4756435884,0.748,0,0.748,0.72,0.15,0.7354590403
2019-05-27 14:00:00,1.3715,0.17,1.3819957489,0.9615,0,0.9615,0.41000000000000003,0.17,0.4438468204,1.4015,0.15,1.4095042568,0.9615,0,0.9615,0.44,0.15,0.464865572
2019-05-27 14:30:00,1.353,0.18,1.3649208768,1.043,0,1.043,0.31,0.18,0.3584689666,1.383,0.17,1.3934091287,1.043,0,1.043,0.34,0.17,0.3801315562
2019-05-27 15:00:00,1.334,0.17,1.3447884592000001,0.984,0,0.984,0.35000000000000003,0.17,0.3891015292,1.3639999999999999,0.16,1.3733521034,0.984,0,0.984,0.38,0.16,0.41231056260000004
2019-05-27 15:30:00,1.473,0.17,1.4827774614,0.5630000000000001,0,0.5630000000000001,0.91,0.17,0.9257429449000001,1.513,0.16,1.5214364922999999,0.5630000000000001,0,0.5630000000000001,0.9500000000000001,0.16,0.9633794683
2019-05-27 16:00:00,1.6365,0.14,1.6424774732,0.40650000000000003,0,0.40650000000000003,1.23,0.14,1.2379418403,1.6764999999999999,0.16,1.6841176473,0.40650000000000003,0,0.40650000000000003,1.27,0.16,1.2800390619
2019-05-27 16:30:00,1.5975000000000001,0.18,1.6076088610000001,0.5575,0,0.5575,1.04,0.18,1.0554619842,1.6275,0.16,1.6353459114,0.5575,0,0.5575,1.07,0.16,1.081896483
2019-05-27 17:00:00,1.5875,0.18,1.5976721347,0.7875000000000001,0,0.7875000000000001,0.8,0.18,0.8200000000000001,1.6275,0.17,1.6363545612000001,0.7875000000000001,0,0.7875000000000001,0.84,0.17,0.8570297544000001
2019-05-27 17:30:00,1.7309999999999999,0.16,1.7383788425,0.5710000000000001,0,0.5710000000000001,1.16,0.16,1.1709824935,1.771,0.15,1.7773409915,0.5710000000000001,0,0.5710000000000001,1.2,0.15,1.2093386622
2019-05-27 18:00:00,1.9835,-0.36,2.0159048217,0.4435,0,0.4435,1.54,-0.36,1.5815182579,2.0535,0.54,2.1233139782,0.4435,0,0.4435,1.6099999999999999,0.54,1.6981460479
2019-05-27 18:30:00,1.8940000000000001,-0.37,1.9298020624,0.5740000000000001,0,0.5740000000000001,1.32,-0.37,1.3708756326,2.004,0.54,2.0754797036,0.5740000000000001,0,0.5740000000000001,1.43,0.54,1.5285614152
2019-05-27 19:00:00,1.871,-0.39,1.9112145353,0.451,0,0.451,1.42,-0.39,1.4725827651,1.9809999999999999,0.52,2.0481115692,0.451,0,0.451,1.53,0.52,1.615951732
2019-05-27 19:30:00,1.9605000000000001,-0.42,2.0049838528,0.3305,0,0.3305,1.63,-0.42,1.6832409216,2.0705,0.5,2.1300164905,0.3305,0,0.3305,1.74,0.5,1.8104143172
2019-05-27 20:00:00,1.9264999999999999,-0.43,1.9739053295,0.29650000000000004,0,0.29650000000000004,1.63,-0.43,1.6857639218,2.0365,0.48,2.0923030971,0.29650000000000004,0,0.29650000000000004,1.74,0.48,1.8049930748
2019-05-27 20:30:00,1.8275000000000001,-0.43,1.8774067886,0.2575,0,0.2575,1.57,-0.43,1.6278206289,1.9375,0.48,1.9960727066000001,0.2575,0,0.2575,1.6800000000000002,0.48,1.7472263734
2019-05-27 21:00:00,1.7875,-0.46,1.8457400277,0.0775,0,0.0775,1.71,-0.46,1.7707907837999999,1.9075000000000002,0.46,1.9621815028,0.0775,0,0.0775,1.83,0.46,1.8869287215
2019-05-27 21:30:00,1.7655,-0.45,1.8219468295999999,0.1655,0,0.1655,1.6,-0.45,1.6620770139,1.8855,0.47000000000000003,1.9431958856,0.1655,0,0.1655,1.72,0.47000000000000003,1.783059169
2019-05-27 22:00:00,1.7315,-0.45,1.7890199132,0.2515,0,0.2515,1.48,-0.45,1.5469001261000002,1.8415,0.47000000000000003,1.9005320965,0.2515,0,0.2515,1.5899999999999999,0.47000000000000003,1.6580108564
2019-05-27 22:30:00,1.6295000000000002,-0.45,1.6904940846,0.2295,0,0.2295,1.4,-0.45,1.470544117,1.7395,0.47000000000000003,1.8018768687,0.2295,0,0.2295,1.51,0.47000000000000003,1.5814550262
2019-05-27 23:00:00,1.577,-0.43,1.6345730329000001,0.23700000000000002,0,0.23700000000000002,1.34,-0.43,1.407302384,1.617,0.5,1.6925392167000002,0.23700000000000002,0,0.23700000000000002,1.38,0.5,1.4677874506
2019-05-27 23:30:00,1.4565000000000001,0.0,1.4565000000000001,0.24650000000000002,0,0.24650000000000002,1.21,0.0,1.21,1.4965,0.0,1.4965,0.24650000000000002,0,0.24650000000000002,1.25,0.0,1.25
2019-05-28 00:00:00,1.303,0.0,1.303,0.233,0,0.233,1.07,0.0,1.07,1.353,0.0,1.353,0.233,0,0.233,1.12,0.0,1.12
2019-05-28 00:30:00,1.3,-0.44,1.3724430771,0.26,0,0.26,1.04,-0.44,1.1292475371,1.34,0.47000000000000003,1.4200352108,0.26,0,0.26,1.08,0.47000000000000003,1.1778370006
2019-05-28 01:00:00,1.2895,0.0,1.2895,0.2195,0,0.2195,1.07,0.0,1.07,1.3295,0.0,1.3295,0.2195,0,0.2195,1.11,0.0,1.11
2019-05-28 01:30:00,1.3925,-0.46,1.4665115922,0.17250000000000001,0,0.17250000000000001,1.22,-0.46,1.303840481,1.4425,0.42,1.5024001631,0.17250000000000001,0,0.17250000000000001,1.27,0.42,1.3376471882
2019-05-28 02:00:00,1.449,0.0,1.449,0.259,0,0.259,1.19,0.0,1.19,1.4889999999999999,0.0,1.4889999999999999,0.259,0,0.259,1.23,0.0,1.23
2019-05-28 02:30:00,1.42,0.0,1.42,0.25,0,0.25,1.17,0.0,1.17,1.46,0.0,1.46,0.25,0,0.25,1.21,0.0,1.21
2019-05-28 03:00:00,1.345,0.0,1.345,0.255,0,0.255,1.09,0.0,1.09,1.385,0.0,1.385,0.255,0,0.255,1.13,0.0,1.13
2019-05-28 03:30:00,1.26,-0.47000000000000003,1.3448048186000001,0.24,0,0.24,1.02,-0.47000000000000003,1.1230761328,1.32,0.43,1.3882723076,0.24,0,0.24,1.08,0.43,1.1624543002
2019-05-28 04:00:00,1.248,0.0,1.248,0.248,0,0.248,1.0,0.0,1.0,1.288,0.0,1.288,0.248,0,0.248,1.04,0.0,1.04
2019-05-28 04:30:00,1.2245,0.0,1.2245,0.2545,0,0.2545,0.97,0.0,0.97,1.2645,0.0,1.2645,0.2545,0,0.2545,1.01,0.0,1.01
2019-05-28 05:00:00,1.23,0.0,1.23,0.22,0,0.22,1.01,0.0,1.01,1.27,0.0,1.27,0.22,0,0.22,1.05,0.0,1.05
2019-05-28 05:30:00,1.2505,-0.44,1.3256508779,0.2605,0,0.2605,0.99,-0.44,1.0833743582,1.3105,0.44,1.3823929434,0.2605,0,0.2605,1.05,0.44,1.1384638773
2019-05-28 06:00:00,1.3815,-0.43,1.4468732667,0.2315,0,0.2315,1.15,-0.43,1.227762192,1.4715,0.45,1.5387697195999999,0.2315,0,0.2315,1.24,0.45,1.3191285002
2019-05-28 06:30:00,1.607,0.17,1.6159668932,0.217,0,0.217,1.3900000000000001,0.17,1.4003570973000001,1.647,0.18,1.6568068686,0.217,0,0.217,1.43,0.18,1.4412841496
2019-05-28 07:00:00,1.7385000000000002,0.21,1.7511374161000002,0.2785,0,0.2785,1.46,0.21,1.4750254235,1.7785000000000002,0.19,1.7886202084,0.2785,0,0.2785,1.5,0.19,1.5119854497
2019-05-28 07:30:00,1.9075000000000002,0.21,1.9190248175,0.28750000000000003,0,0.28750000000000003,1.62,0.21,1.6335544068,1.9475,0.19,1.9567463428,0.28750000000000003,0,0.28750000000000003,1.6600000000000001,0.19,1.670838113
2019-05-28 08:00:00,1.9945,-0.22,2.0065966834,0.35450000000000004,0,0.35450000000000004,1.6400000000000001,-0.22,1.6546903033,2.0645,0.45,2.1129742663,0.35450000000000004,0,0.35450000000000004,1.71,0.45,1.7682194434
2019-05-28 08:30:00,2.092,0.17,2.0988959002,0.41200000000000003,0,0.41200000000000003,1.6800000000000002,0.17,1.6885792845,2.152,0.32,2.1756617384,0.41200000000000003,0,0.41200000000000003,1.74,0.32,1.7691806013
2019-05-28 09:00:00,2.0275,0.29,2.0481348222,0.6675,0,0.6675,1.3599999999999999,0.29,1.3905754205,2.0675,0.26,2.0837841179,0.6675,0,0.6675,1.4,0.26,1.4239382009
2019-05-28 09:30:00,2.1735,0.14,2.1780041896,0.3935,0,0.3935,1.78,0.14,1.7854971297,2.2435,0.39,2.2771456365000002,0.3935,0,0.3935,1.85,0.39,1.89066126
2019-05-28 10:00:00,2.103,-0.22,2.114476058,0.513,0,0.513,1.5899999999999999,-0.22,1.6051479683,2.223,0.71,2.3336300049,0.513,0,0.513,1.71,0.71,1.8515398997
2019-05-28 10:30:00,2.0485,-0.23,2.0613714488,0.4585,0,0.4585,1.5899999999999999,-0.23,1.6065490967,2.1685,0.6900000000000001,2.2756300776,0.4585,0,0.4585,1.71,0.6900000000000001,1.8439631233
2019-05-28 11:00:00,2.091,-0.19,2.0996144884,0.461,0,0.461,1.63,-0.19,1.6410362580000002,2.221,0.75,2.3442143673,0.461,0,0.461,1.76,0.75,1.9131387821999999
2019-05-28 11:30:00,1.9055,-0.17,1.9130682816000002,0.6755,0,0.6755,1.23,-0.17,1.2416923935,2.0255,0.76,2.1633886036,0.6755,0,0.6755,1.35,0.76,1.549225613
2019-05-28 12:00:00,1.893,-0.17,1.9006180574,0.603,0,0.603,1.29,-0.17,1.3011533345,2.013,0.75,2.1481780652,0.603,0,0.603,1.4100000000000001,0.75,1.5970597985000001
2019-05-28 12:30:00,1.9005,-0.09,1.9026298247,0.5505,0,0.5505,1.35,-0.09,1.3529966741,2.0005,0.64,2.1003809773,0.5505,0,0.5505,1.45,0.64,1.5849605673
2019-05-28 13:00:00,1.826,0.30000000000000004,1.8504799377,0.726,0,0.726,1.1,0.30000000000000004,1.1401754251,1.866,0.28,1.8868905639,0.726,0,0.726,1.1400000000000001,0.28,1.1738824473
2019-05-28 13:30:00,1.879,0.30000000000000004,1.9027982026,0.559,0,0.559,1.32,0.30000000000000004,1.3536617007,1.919,0.28,1.9393197261,0.559,0,0.559,1.3599999999999999,0.28,1.3885243966
2019-05-28 14:00:00,1.8535,0.30000000000000004,1.8776214342,0.5135000000000001,0,0.5135000000000001,1.34,0.30000000000000004,1.3731715115,1.8935,0.28,1.9140904498,0.5135000000000001,0,0.5135000000000001,1.38,0.28,1.4081193131
2019-05-28 14:30:00,1.7505000000000002,0.33,1.7813338401,0.7805000000000001,0,0.7805000000000001,0.97,0.33,1.0245974819,1.7905000000000002,0.32,1.8188705974000001,0.7805000000000001,0,0.7805000000000001,1.01,0.32,1.059481005
2019-05-28 15:00:00,1.651,0.32,1.6817256019,0.711,0,0.711,0.9400000000000001,0.32,0.992975327,1.691,0.30000000000000004,1.7174053103,0.711,0,0.711,0.98,0.30000000000000004,1.024890238
2019-05-28 15:30:00,1.5465,0.22,1.5620698607999999,0.8765000000000001,0,0.8765000000000001,0.67,0.22,0.7051950085,1.6065,0.36,1.6463420817,0.8765000000000001,0,0.8765000000000001,0.73,0.36,0.8139410298
2019-05-28 16:00:00,1.5225,0.29,1.5498729787,0.8925000000000001,0,0.8925000000000001,0.63,0.29,0.6935416354,1.5625,0.28,1.58738976,0.8925000000000001,0,0.8925000000000001,0.67,0.28,0.7261542536000001
2019-05-28 16:30:00,1.6305,0.29,1.6560888411999999,0.9205000000000001,0,0.9205000000000001,0.71,0.29,0.7669419796,1.6705,0.28,1.6938034862,0.9205000000000001,0,0.9205000000000001,0.75,0.28,0.8005623024
2019-05-28 17:00:00,1.694,0.28,1.716984566,0.804,0,0.804,0.89,0.28,0.9330058949000001,1.734,0.26,1.7533841564000001,0.804,0,0.804,0.93,0.26,0.9656603958000001
2019-05-28 17:30:00,1.8355000000000001,0.25,1.8524470978,0.6955,0,0.6955,1.1400000000000001,0.25,1.1670903992000001,1.8755000000000002,0.23,1.8895502772000001,0.6955,0,0.6955,1.18,0.23,1.2022063051
2019-05-28 18:00:00,1.8585,0.21,1.8703267763,0.5285000000000001,0,0.5285000000000001,1.33,0.21,1.3464768843,1.8985,0.2,1.9090055657,0.5285000000000001,0,0.5285000000000001,1.37,0.2,1.384521578
2019-05-28 18:30:00,1.9005,0.21,1.9120670097999999,0.41050000000000003,0,0.41050000000000003,1.49,0.21,1.5047258887,1.9304999999999999,0.19,1.9398273763,0.41050000000000003,0,0.41050000000000003,1.52,0.19,1.5318289722
2019-05-28 19:00:00,1.9340000000000002,0.17,1.9414571847,0.264,0,0.264,1.67,0.17,1.6786303941,1.964,0.19,1.9731690247,0.264,0,0.264,1.7000000000000002,0.19,1.7105846954000001
2019-05-28 19:30:00,2.0025,0.0,2.0025,0.14250000000000002,0,0.14250000000000002,1.8599999999999999,0.0,1.8599999999999999,2.0325,0.0,2.0325,0.14250000000000002,0,0.14250000000000002,1.8900000000000001,0.0,1.8900000000000001
2019-05-28 20:00:00,1.9625,0.0,1.9625,0.10250000000000001,0,0.10250000000000001,1.8599999999999999,0.0,1.8599999999999999,1.9925000000000002,0.0,1.9925000000000002,0.10250000000000001,0,0.10250000000000001,1.8900000000000001,0.0,1.8900000000000001
2019-05-28 20:30:00,1.917,0.0,1.917,0.057,0,0.057,1.8599999999999999,0.0,1.8599999999999999,1.947,0.0,1.947,0.057,0,0.057,1.8900000000000001,0.0,1.8900000000000001
2019-05-28 21:00:00,1.889,0.0,1.889,0.029,0,0.029,1.8599999999999999,0.0,1.8599999999999999,1.919,0.0,1.919,0.029,0,0.029,1.8900000000000001,0.0,1.8900000000000001
2019-05-28 21:30:00,1.8555000000000001,0.0,1.8555000000000001,0.025500000000000002,0,0.025500000000000002,1.83,0.0,1.83,1.8855,0.0,1.8855,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-05-28 22:00:00,1.7934999999999999,0.0,1.7934999999999999,0.0135,0,0.0135,1.78,0.0,1.78,1.8235000000000001,0.0,1.8235000000000001,0.0135,0,0.0135,1.81,0.0,1.81
2019-05-28 22:30:00,1.6760000000000002,0.0,1.6760000000000002,0.016,0,0.016,1.6600000000000001,0.0,1.6600000000000001,1.716,0.0,1.716,0.016,0,0.016,1.7000000000000002,0.0,1.7000000000000002
2019-05-28 23:00:00,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58,1.6345,0.0,1.6345,0.0145,0,0.0145,1.62,0.0,1.62
2019-05-28 23:30:00,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47
2019-05-29 00:00:00,1.333,0.0,1.333,0.003,0,0.003,1.33,0.0,1.33,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999
2019-05-29 00:30:00,1.311,-0.46,1.3893599246,0.001,0,0.001,1.31,-0.46,1.3884163641,1.361,0.46,1.4366353051,0.001,0,0.001,1.3599999999999999,0.46,1.4356879884
2019-05-29 01:00:00,1.304,0.0,1.304,0.004,0,0.004,1.3,0.0,1.3,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34
2019-05-29 01:30:00,1.416,0.0,1.416,0.006,0,0.006,1.4100000000000001,0.0,1.4100000000000001,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2019-05-29 02:00:00,1.429,0.0,1.429,0.029,0,0.029,1.4,0.0,1.4,1.469,0.0,1.469,0.029,0,0.029,1.44,0.0,1.44
2019-05-29 02:30:00,1.455,0.0,1.455,0.025,0,0.025,1.43,0.0,1.43,1.4849999999999999,0.0,1.4849999999999999,0.025,0,0.025,1.46,0.0,1.46
2019-05-29 03:00:00,1.329,0.0,1.329,0.029,0,0.029,1.3,0.0,1.3,1.369,0.0,1.369,0.029,0,0.029,1.34,0.0,1.34
2019-05-29 03:30:00,1.2435,0.0,1.2435,0.043500000000000004,0,0.043500000000000004,1.2,0.0,1.2,1.2835,0.0,1.2835,0.043500000000000004,0,0.043500000000000004,1.24,0.0,1.24
2019-05-29 04:00:00,1.262,0.0,1.262,0.062,0,0.062,1.2,0.0,1.2,1.302,0.0,1.302,0.062,0,0.062,1.24,0.0,1.24
2019-05-29 04:30:00,1.2625,0.0,1.2625,0.0425,0,0.0425,1.22,0.0,1.22,1.3025,0.0,1.3025,0.0425,0,0.0425,1.26,0.0,1.26
2019-05-29 05:00:00,1.2605,0.0,1.2605,0.060500000000000005,0,0.060500000000000005,1.2,0.0,1.2,1.3005,0.0,1.3005,0.060500000000000005,0,0.060500000000000005,1.24,0.0,1.24
2019-05-29 05:30:00,1.2855,0.0,1.2855,0.0555,0,0.0555,1.23,0.0,1.23,1.3155000000000001,0.0,1.3155000000000001,0.0555,0,0.0555,1.26,0.0,1.26
2019-05-29 06:00:00,1.381,-0.42,1.4434545369,0.07100000000000001,0,0.07100000000000001,1.31,-0.42,1.3756816492000001,1.421,0.48,1.4998803286,0.07100000000000001,0,0.07100000000000001,1.35,0.48,1.4327944724
2019-05-29 06:30:00,1.593,-0.38,1.6376962478000001,0.063,0,0.063,1.53,-0.38,1.5764834284,1.643,0.37,1.6841463713,0.063,0,0.063,1.58,0.37,1.6227445887
2019-05-29 07:00:00,1.7725,0.14,1.7780203177,0.1525,0,0.1525,1.62,0.14,1.6260381299,1.8125,0.23,1.8270348245,0.1525,0,0.1525,1.6600000000000001,0.23,1.6758579892
2019-05-29 07:30:00,1.9475,-0.25,1.9634806466999999,0.1375,0,0.1375,1.81,-0.25,1.8271836251,2.0075,0.35000000000000003,2.037782189,0.1375,0,0.1375,1.87,0.35000000000000003,1.902472076
2019-05-29 08:00:00,2.112,0.23,2.1244867615,0.162,0,0.162,1.9500000000000002,0.23,1.9635172523,2.142,0.21,2.1522694999,0.162,0,0.162,1.98,0.21,1.9911052207000002
2019-05-29 08:30:00,2.2645,0.29,2.2829937035,0.1145,0,0.1145,2.15,0.29,2.1694699814,2.3045,0.26,2.3191205769,0.1145,0,0.1145,2.19,0.26,2.2053797859
2019-05-29 09:00:00,2.2385,0.05,2.23905834,0.08850000000000001,0,0.08850000000000001,2.15,0.05,2.1505813168,2.3085,0.44,2.3500579248,0.08850000000000001,0,0.08850000000000001,2.22,0.44,2.2631835984
2019-05-29 09:30:00,2.334,-0.22,2.3443455377,0.164,0,0.164,2.17,-0.22,2.1811235637,2.454,0.72,2.5574432545,0.164,0,0.164,2.29,0.72,2.4005207768
2019-05-29 10:00:00,2.2585,-0.23,2.2701811051,0.2185,0,0.2185,2.04,-0.23,2.0529247429,2.3885,0.7000000000000001,2.4889620829,0.2185,0,0.2185,2.17,0.7000000000000001,2.2801096465
2019-05-29 10:30:00,2.322,-0.21,2.3314767852,0.242,0,0.242,2.08,-0.21,2.0905740838,2.442,0.73,2.5487769616,0.242,0,0.242,2.2,0.73,2.317951682
2019-05-29 11:00:00,2.261,-0.2,2.2698284076,0.291,0,0.291,1.97,-0.2,1.9801262586,2.391,0.74,2.5028945243000003,0.291,0,0.291,2.1,0.74,2.226566864
2019-05-29 11:30:00,2.277,-0.18,2.2841035441,0.327,0,0.327,1.9500000000000002,-0.18,1.9582900704,2.407,0.76,2.5241333166,0.327,0,0.327,2.08,0.76,2.2144976857
2019-05-29 12:00:00,2.232,-0.19,2.2400723203,0.372,0,0.372,1.8599999999999999,-0.19,1.8696791169,2.362,0.75,2.4782138729,0.372,0,0.372,1.99,0.75,2.1266405432
2019-05-29 12:30:00,2.219,-0.09,2.2208243965,0.359,0,0.359,1.8599999999999999,-0.09,1.8621761463,2.319,0.58,2.3904311327,0.359,0,0.359,1.96,0.58,2.0440156555
2019-05-29 13:00:00,2.235,0.32,2.2577920631,0.375,0,0.375,1.8599999999999999,0.32,1.8873261508999999,2.275,0.28,2.2921660062,0.375,0,0.375,1.9,0.28,1.9205207627
2019-05-29 13:30:00,2.266,0.35000000000000003,2.2928706898,0.34600000000000003,0,0.34600000000000003,1.92,0.35000000000000003,1.9516403357,2.306,0.32,2.328097077,0.34600000000000003,0,0.34600000000000003,1.96,0.32,1.985950654
2019-05-29 14:00:00,2.218,0.32,2.2409649707,0.338,0,0.338,1.88,0.32,1.9070395906000002,2.258,0.28,2.2752942667,0.338,0,0.338,1.92,0.28,1.9403092537000002
2019-05-29 14:30:00,2.2075,0.32,2.2305730766,0.2775,0,0.2775,1.9300000000000002,0.32,1.9563486397,2.2475,0.28,2.2648744446,0.2775,0,0.2775,1.97,0.28,1.9897989848000002
2019-05-29 15:00:00,2.147,0.33,2.1722129269,0.34700000000000003,0,0.34700000000000003,1.8,0.33,1.83,2.187,0.30000000000000004,2.2074802377,0.34700000000000003,0,0.34700000000000003,1.8399999999999999,0.30000000000000004,1.8642961138
2019-05-29 15:30:00,2.0105,0.29,2.0313075223,0.41050000000000003,0,0.41050000000000003,1.6,0.29,1.6260688792,2.0505,0.26,2.0669180559,0.41050000000000003,0,0.41050000000000003,1.6400000000000001,0.26,1.6604818578
2019-05-29 16:00:00,1.943,0.31,1.9675743950000002,0.503,0,0.503,1.44,0.31,1.4729901561,1.983,0.28,2.0026704672,0.503,0,0.503,1.48,0.28,1.5062536307
2019-05-29 16:30:00,2.0465,0.30000000000000004,2.0683718839,0.4665,0,0.4665,1.58,0.30000000000000004,1.6082288394000002,2.0965,0.27,2.1138146205,0.4665,0,0.4665,1.63,0.27,1.6522106402999999
2019-05-29 17:00:00,2.1785,0.26,2.193960403,0.3785,0,0.3785,1.8,0.26,1.8186808406,2.2085,0.24,2.2215022507,0.3785,0,0.3785,1.83,0.24,1.8456706098
2019-05-29 17:30:00,2.309,0.21,2.3185299222,0.23900000000000002,0,0.23900000000000002,2.07,0.21,2.0806249061,2.339,0.23,2.350281047,0.23900000000000002,0,0.23900000000000002,2.1,0.23,2.1125576915
2019-05-29 18:00:00,2.3045,0.17,2.3107618332,0.34450000000000003,0,0.34450000000000003,1.96,0.17,1.9673586353,2.3445,0.17,2.350655281,0.34450000000000003,0,0.34450000000000003,2.0,0.17,2.0072119968
2019-05-29 18:30:00,2.2745,0.19,2.2824220139999998,0.35450000000000004,0,0.35450000000000004,1.92,0.19,1.9293781382000001,2.3045,0.19,2.3123192362,0.35450000000000004,0,0.35450000000000004,1.9500000000000002,0.19,1.9592345444
2019-05-29 19:00:00,2.324,0.0,2.324,0.28400000000000003,0,0.28400000000000003,2.04,0.0,2.04,2.364,0.16,2.369408365,0.28400000000000003,0,0.28400000000000003,2.08,0.16,2.0861447697
2019-05-29 19:30:00,2.282,0.0,2.282,0.222,0,0.222,2.06,0.0,2.06,2.322,0.0,2.322,0.222,0,0.222,2.1,0.0,2.1
2019-05-29 20:00:00,2.194,0.0,2.194,0.044,0,0.044,2.15,0.0,2.15,2.224,0.0,2.224,0.044,0,0.044,2.18,0.0,2.18
2019-05-29 20:30:00,2.1585,0.0,2.1585,0.0285,0,0.0285,2.13,0.0,2.13,2.1885,0.0,2.1885,0.0285,0,0.0285,2.16,0.0,2.16
2019-05-29 21:00:00,1.999,-0.43,2.0447251649,0.019,0,0.019,1.98,-0.43,2.0261539922,2.049,0.49,2.1067750236,0.019,0,0.019,2.03,0.49,2.0883007446
2019-05-29 21:30:00,1.9465,-0.43,1.9934297705000001,0.1965,0,0.1965,1.75,-0.43,1.8020543832,2.0065,0.49,2.065464173,0.1965,0,0.1965,1.81,0.49,1.8751533271
