Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 22:00:00,1.9105,-0.47000000000000003,1.9674628967,0.2205,0,0.2205,1.69,-0.47000000000000003,1.7541379649,1.9605000000000001,0.46,2.013742846,0.2205,0,0.2205,1.74,0.46,1.7997777641
2019-05-29 22:30:00,1.7465000000000002,0.0,1.7465000000000002,0.23650000000000002,0,0.23650000000000002,1.51,0.0,1.51,1.7865000000000002,0.0,1.7865000000000002,0.23650000000000002,0,0.23650000000000002,1.55,0.0,1.55
2019-05-29 23:00:00,1.643,0.0,1.643,0.193,0,0.193,1.45,0.0,1.45,1.683,0.0,1.683,0.193,0,0.193,1.49,0.0,1.49
2019-05-29 23:30:00,1.471,0.0,1.471,0.191,0,0.191,1.28,0.0,1.28,1.501,0.0,1.501,0.191,0,0.191,1.31,0.0,1.31
2019-05-30 00:00:00,1.335,0.0,1.335,0.165,0,0.165,1.17,0.0,1.17,1.365,0.0,1.365,0.165,0,0.165,1.2,0.0,1.2
2019-05-30 00:30:00,1.3355000000000001,0.0,1.3355000000000001,0.14550000000000002,0,0.14550000000000002,1.19,0.0,1.19,1.3755,0.0,1.3755,0.14550000000000002,0,0.14550000000000002,1.23,0.0,1.23
2019-05-30 01:00:00,1.319,0.0,1.319,0.159,0,0.159,1.16,0.0,1.16,1.359,0.0,1.359,0.159,0,0.159,1.2,0.0,1.2
2019-05-30 01:30:00,1.445,0.0,1.445,0.185,0,0.185,1.26,0.0,1.26,1.4849999999999999,-0.14,1.4915847277,0.185,0,0.185,1.3,-0.14,1.3075167303
2019-05-30 02:00:00,1.4705,0.0,1.4705,0.18050000000000002,0,0.18050000000000002,1.29,0.0,1.29,1.5105,0.0,1.5105,0.18050000000000002,0,0.18050000000000002,1.33,0.0,1.33
2019-05-30 02:30:00,1.444,0.0,1.444,0.134,0,0.134,1.31,0.0,1.31,1.484,0.0,1.484,0.134,0,0.134,1.35,0.0,1.35
2019-05-30 03:00:00,1.328,0.0,1.328,0.11800000000000001,0,0.11800000000000001,1.21,0.0,1.21,1.3679999999999999,0.0,1.3679999999999999,0.11800000000000001,0,0.11800000000000001,1.25,0.0,1.25
2019-05-30 03:30:00,1.274,0.0,1.274,0.10400000000000001,0,0.10400000000000001,1.17,0.0,1.17,1.314,0.0,1.314,0.10400000000000001,0,0.10400000000000001,1.21,0.0,1.21
2019-05-30 04:00:00,1.28,0.0,1.28,0.11,0,0.11,1.17,0.0,1.17,1.32,0.0,1.32,0.11,0,0.11,1.21,0.0,1.21
2019-05-30 04:30:00,1.26,0.0,1.26,0.08,0,0.08,1.18,0.0,1.18,1.3,0.0,1.3,0.08,0,0.08,1.22,0.0,1.22
2019-05-30 05:00:00,1.2690000000000001,0.0,1.2690000000000001,0.129,0,0.129,1.1400000000000001,0.0,1.1400000000000001,1.309,0.0,1.309,0.129,0,0.129,1.18,0.0,1.18
2019-05-30 05:30:00,1.2715,0.0,1.2715,0.1515,0,0.1515,1.12,0.0,1.12,1.3115,0.0,1.3115,0.1515,0,0.1515,1.16,0.0,1.16
2019-05-30 06:00:00,1.4,0.13,1.4060227593999999,0.23,0,0.23,1.17,0.13,1.177200068,1.43,0.0,1.43,0.23,0,0.23,1.2,0.0,1.2
2019-05-30 06:30:00,1.5725,0.2,1.5851675779,0.21250000000000002,0,0.21250000000000002,1.3599999999999999,0.2,1.3746272222,1.6125,0.18,1.6225154082,0.21250000000000002,0,0.21250000000000002,1.4,0.18,1.4115239991
2019-05-30 07:00:00,1.7025000000000001,0.0,1.7025000000000001,0.2025,0,0.2025,1.5,0.0,1.5,1.7625000000000002,0.31,1.7895547631,0.2025,0,0.2025,1.56,0.31,1.5905030651
2019-05-30 07:30:00,1.9105,0.14,1.9156226794000002,0.21050000000000002,0,0.21050000000000002,1.7000000000000002,0.14,1.7057549648,1.9505,0.23,1.9640138111,0.21050000000000002,0,0.21050000000000002,1.74,0.23,1.7551353224000001
2019-05-30 08:00:00,2.078,0.21,2.0885842095,0.268,0,0.268,1.81,0.21,1.8221415971,2.118,0.24,2.1315543624,0.268,0,0.268,1.85,0.24,1.8655026131999999
2019-05-30 08:30:00,2.1455,0.01,2.1455233045,0.2655,0,0.2655,1.88,0.01,1.8800265956,2.2255,0.43,2.2666605944000002,0.2655,0,0.2655,1.96,0.43,2.0066140635
2019-05-30 09:00:00,2.1025,0.27,2.119765612,0.3425,0,0.3425,1.76,0.27,1.7805897899,2.1425,0.24,2.155900334,0.3425,0,0.3425,1.8,0.24,1.8159295141
2019-05-30 09:30:00,2.0965,0.27,2.1138146205,0.4565,0,0.4565,1.6400000000000001,0.27,1.6620770139,2.1365,0.24,2.1499377317,0.4565,0,0.4565,1.6800000000000002,0.24,1.6970562748
2019-05-30 10:00:00,2.015,0.32,2.04025121,0.715,0,0.715,1.3,0.32,1.3388054377,2.055,0.29,2.0753614143,0.715,0,0.715,1.34,0.29,1.371021517
2019-05-30 10:30:00,1.9115000000000002,0.33,1.9397763402,0.8815000000000001,0,0.8815000000000001,1.03,0.33,1.0815729287,1.9515,0.31,1.9759686865,0.8815000000000001,0,0.8815000000000001,1.07,0.31,1.1140017953
2019-05-30 11:00:00,1.8415,0.39,1.8823448807,1.0715,0,1.0715,0.77,0.39,0.8631338251,1.8815,0.37,1.9175354625,1.0715,0,1.0715,0.81,0.37,0.8905054744
2019-05-30 11:30:00,1.784,0.4,1.8282931931,1.164,0,1.164,0.62,0.4,0.7378346698,1.824,0.39,1.8652281362,1.164,0,1.164,0.66,0.39,0.7666159404
2019-05-30 12:00:00,1.6625,0.38,1.7053756917,1.2025000000000001,0,1.2025000000000001,0.46,0.38,0.5966573556,1.7025000000000001,0.37,1.7422417312,1.2025000000000001,0,1.2025000000000001,0.5,0.37,0.6220128616
2019-05-30 12:30:00,1.6215000000000002,0.34,1.6567625811000002,1.2515,0,1.2515,0.37,0.34,0.5024937811,1.6615,0.37,1.7021992392,1.2515,0,1.2515,0.41000000000000003,0.37,0.5522680509
2019-05-30 13:00:00,1.703,0.36,1.7406346544,1.213,0,1.213,0.49,0.36,0.6080296045,1.7429999999999999,0.34,1.7758516267000002,1.213,0,1.213,0.53,0.34,0.6296824597
2019-05-30 13:30:00,1.8,0.33,1.83,0.81,0,0.81,0.99,0.33,1.0435516279,1.8399999999999999,0.31,1.8659314028,0.81,0,0.81,1.03,0.31,1.0756393448
2019-05-30 14:00:00,1.8005,0.33,1.8304918055,0.6905,0,0.6905,1.11,0.33,1.1580155439,1.8505,0.31,1.8762862921,0.6905,0,0.6905,1.16,0.31,1.2007081244
2019-05-30 14:30:00,1.7515,0.32,1.780492137,0.6515000000000001,0,0.6515000000000001,1.1,0.32,1.1456002793,1.7915,0.30000000000000004,1.8164449482,0.6515000000000001,0,0.6515000000000001,1.1400000000000001,0.30000000000000004,1.1788129623
2019-05-30 15:00:00,1.6905000000000001,0.32,1.7205203428,0.7205,0,0.7205,0.97,0.32,1.0214205794,1.7305000000000001,0.30000000000000004,1.7563115470000001,0.7205,0,0.7205,1.01,0.30000000000000004,1.0536128321
2019-05-30 15:30:00,1.647,0.28,1.6706313178,0.6970000000000001,0,0.6970000000000001,0.9500000000000001,0.28,0.990403958,1.687,0.26,1.7069179828,0.6970000000000001,0,0.6970000000000001,0.99,0.26,1.0235721763
2019-05-30 16:00:00,1.76,0.28,1.7821335528,0.54,0,0.54,1.22,0.28,1.2517188183,1.8,0.26,1.8186808406,0.54,0,0.54,1.26,0.26,1.2865457629
2019-05-30 16:30:00,1.815,0.30000000000000004,1.8396263207999999,0.525,0,0.525,1.29,0.30000000000000004,1.3244244033,1.855,0.28,1.8760130597,0.525,0,0.525,1.33,0.28,1.3591541487
2019-05-30 17:00:00,1.916,0.27,1.9349304897000001,0.406,0,0.406,1.51,0.27,1.5339491517,1.956,0.24,1.9706689220000002,0.406,0,0.406,1.55,0.24,1.5684705926
2019-05-30 17:30:00,1.9895,0.17,1.9967499217,0.34950000000000003,0,0.34950000000000003,1.6400000000000001,0.17,1.6487874331999999,2.0295,0.19,2.0383744136,0.34950000000000003,0,0.34950000000000003,1.6800000000000002,0.19,1.6907099101
2019-05-30 18:00:00,2.041,-0.32,2.0659334451999998,0.221,0,0.221,1.82,-0.32,1.8479177471,2.1310000000000002,0.58,2.2085200927,0.221,0,0.221,1.9100000000000001,0.58,1.9961212388
2019-05-30 18:30:00,2.0705,-0.35000000000000003,2.0998738653,0.21050000000000002,0,0.21050000000000002,1.8599999999999999,-0.35000000000000003,1.8926436537,2.1805,0.56,2.2512619239,0.21050000000000002,0,0.21050000000000002,1.97,0.56,2.048047851
2019-05-30 19:00:00,2.0545,-0.38,2.0893468477,0.1645,0,0.1645,1.8900000000000001,-0.38,1.9278226058999999,2.1645,0.53,2.228443459,0.1645,0,0.1645,2.0,0.53,2.0690335908
2019-05-30 19:30:00,2.026,-0.39,2.0631955797,0.136,0,0.136,1.8900000000000001,-0.39,1.9298186443,2.136,0.51,2.1960409832,0.136,0,0.136,2.0,0.51,2.064000969
2019-05-30 20:00:00,1.9535,-0.41000000000000003,1.9960616849,0.0835,0,0.0835,1.87,-0.41000000000000003,1.9144189719,2.0235,0.5,2.0843589542,0.0835,0,0.0835,1.94,0.5,2.0033971149
2019-05-30 20:30:00,1.9260000000000002,0.0,1.9260000000000002,0.076,0,0.076,1.85,0.0,1.85,1.966,0.0,1.966,0.076,0,0.076,1.8900000000000001,0.0,1.8900000000000001
2019-05-30 21:00:00,1.8895,0.0,1.8895,0.0495,0,0.0495,1.8399999999999999,0.0,1.8399999999999999,1.9295,0.0,1.9295,0.0495,0,0.0495,1.88,0.0,1.88
2019-05-30 21:30:00,1.8235000000000001,-0.45,1.8782045283,0.053500000000000006,0,0.053500000000000006,1.77,-0.45,1.8263077506,1.8935,0.49,1.9558737817,0.053500000000000006,0,0.053500000000000006,1.8399999999999999,0.49,1.9041270966
2019-05-30 22:00:00,1.8054999999999999,-0.44,1.8583407249000001,0.0555,0,0.0555,1.75,-0.44,1.8044666802,1.8655,0.5,1.9313441563,0.0555,0,0.0555,1.81,0.5,1.8777912557
2019-05-30 22:30:00,1.7185000000000001,0.0,1.7185000000000001,0.0485,0,0.0485,1.67,0.0,1.67,1.7585000000000002,0.0,1.7585000000000002,0.0485,0,0.0485,1.71,0.0,1.71
2019-05-30 23:00:00,1.552,0.0,1.552,0.032,0,0.032,1.52,0.0,1.52,1.592,0.0,1.592,0.032,0,0.032,1.56,0.0,1.56
2019-05-30 23:30:00,1.43,0.0,1.43,0.02,0,0.02,1.4100000000000001,0.0,1.4100000000000001,1.47,0.0,1.47,0.02,0,0.02,1.45,0.0,1.45
2019-05-31 00:00:00,1.3205,0.0,1.3205,0.030500000000000003,0,0.030500000000000003,1.29,0.0,1.29,1.3605,0.0,1.3605,0.030500000000000003,0,0.030500000000000003,1.33,0.0,1.33
2019-05-31 00:30:00,1.327,0.0,1.327,0.037,0,0.037,1.29,0.0,1.29,1.367,0.0,1.367,0.037,0,0.037,1.33,0.0,1.33
2019-05-31 01:00:00,1.268,-0.44,1.342171375,0.028,0,0.028,1.24,-0.44,1.3157507363,1.308,0.48,1.3932925034,0.028,0,0.028,1.28,0.48,1.3670405993
2019-05-31 01:30:00,1.3519999999999999,-0.48,1.4346790582,0.032,0,0.032,1.32,-0.48,1.4045639893000001,1.462,0.43,1.5239238826000001,0.032,0,0.032,1.43,0.43,1.4932514859000001
2019-05-31 02:00:00,1.3735,-0.48,1.4549578173,0.053500000000000006,0,0.053500000000000006,1.32,-0.48,1.4045639893000001,1.4835,0.43,1.5445621548,0.053500000000000006,0,0.053500000000000006,1.43,0.43,1.4932514859000001
2019-05-31 02:30:00,1.354,-0.46,1.4300055944,0.044,0,0.044,1.31,-0.46,1.3884163641,1.454,0.45,1.5220433634,0.044,0,0.044,1.4100000000000001,0.45,1.480067566
2019-05-31 03:00:00,1.2610000000000001,-0.47000000000000003,1.3457418029000001,0.061,0,0.061,1.2,-0.47000000000000003,1.2887590931,1.361,0.44,1.4303569485,0.061,0,0.061,1.3,0.44,1.3724430771
2019-05-31 03:30:00,1.224,-0.47000000000000003,1.3111353858,0.064,0,0.064,1.16,-0.47000000000000003,1.2515989773,1.304,0.44,1.3762325385,0.064,0,0.064,1.24,0.44,1.3157507363
2019-05-31 04:00:00,1.2285,0.0,1.2285,0.0485,0,0.0485,1.18,0.0,1.18,1.2685,0.0,1.2685,0.0485,0,0.0485,1.22,0.0,1.22
2019-05-31 04:30:00,1.224,0.0,1.224,0.044,0,0.044,1.18,0.0,1.18,1.274,0.0,1.274,0.044,0,0.044,1.23,0.0,1.23
2019-05-31 05:00:00,1.2355,0.0,1.2355,0.025500000000000002,0,0.025500000000000002,1.21,0.0,1.21,1.2755,0.0,1.2755,0.025500000000000002,0,0.025500000000000002,1.25,0.0,1.25
2019-05-31 05:30:00,1.2395,0.0,1.2395,0.029500000000000002,0,0.029500000000000002,1.21,0.0,1.21,1.2795,0.0,1.2795,0.029500000000000002,0,0.029500000000000002,1.25,0.0,1.25
2019-05-31 06:00:00,1.3535,0.0,1.3535,0.043500000000000004,0,0.043500000000000004,1.31,0.0,1.31,1.3935,0.0,1.3935,0.043500000000000004,0,0.043500000000000004,1.35,0.0,1.35
2019-05-31 06:30:00,1.528,0.16,1.5363541258,0.048,0,0.048,1.48,0.16,1.4886235253,1.568,0.18,1.5782978173000002,0.048,0,0.048,1.52,0.18,1.5306207890999999
2019-05-31 07:00:00,1.6644999999999999,0.2,1.6764725617,0.0745,0,0.0745,1.5899999999999999,0.2,1.6025292509,1.7045,0.26,1.7242158363,0.0745,0,0.0745,1.63,0.26,1.6506059493
2019-05-31 07:30:00,1.897,0.15,1.9029211755,0.097,0,0.097,1.8,0.15,1.8062391868,1.957,0.32,1.9829899142,0.097,0,0.097,1.8599999999999999,0.32,1.8873261508999999
2019-05-31 08:00:00,2.0015,0.28,2.0209904131,0.1315,0,0.1315,1.87,0.28,1.8908463712999999,2.0415,0.24,2.0555588656,0.1315,0,0.1315,1.9100000000000001,0.24,1.9250194804
2019-05-31 08:30:00,2.1325,0.32,2.156375721,0.1625,0,0.1625,1.97,0.32,1.9958206332000001,2.1725,0.28,2.1904694132,0.1625,0,0.1625,2.01,0.28,2.0294087809
2019-05-31 09:00:00,2.151,0.33,2.1761665837,0.201,0,0.201,1.9500000000000002,0.33,1.9777259669,2.191,0.29,2.2101088209,0.201,0,0.201,1.99,0.29,2.0110196419
2019-05-31 09:30:00,2.1985,0.33,2.2231289324,0.2185,0,0.2185,1.98,0.33,2.007311635,2.2385,0.29,2.2572067362,0.2185,0,0.2185,2.02,0.29,2.0407106605
2019-05-31 10:00:00,2.1855,0.33,2.2102737953,0.2255,0,0.2255,1.96,0.33,1.9875864761000002,2.2255,0.29,2.2443150960000002,0.2255,0,0.2255,2.0,0.29,2.0209156341
2019-05-31 10:30:00,2.1725,0.32,2.1959408576,0.21250000000000002,0,0.21250000000000002,1.96,0.32,1.985950654,2.2125,0.28,2.2301471364,0.21250000000000002,0,0.21250000000000002,2.0,0.28,2.0195048898
2019-05-31 11:00:00,2.115,0.33,2.140589872,0.245,0,0.245,1.87,0.33,1.8988944152,2.155,0.29,2.1744252114,0.245,0,0.245,1.9100000000000001,0.29,1.931890266
2019-05-31 11:30:00,1.9929999999999999,0.34,2.0217935107,0.333,0,0.333,1.6600000000000001,0.34,1.6944615664,2.033,0.31,2.0564992098,0.333,0,0.333,1.7000000000000002,0.31,1.7280335645
2019-05-31 12:00:00,1.8085,0.0,1.8085,0.6285000000000001,0,0.6285000000000001,1.18,0.0,1.18,1.8985,0.66,2.0099508079,0.6285000000000001,0,0.6285000000000001,1.27,0.66,1.4312581877000001
2019-05-31 12:30:00,1.737,-0.14,1.7426327783,0.717,0,0.717,1.02,-0.14,1.0295630141,1.837,0.74,1.9804466668,0.717,0,0.717,1.12,0.74,1.3423859356
2019-05-31 13:00:00,1.6335000000000002,0.30000000000000004,1.6608197524000001,0.7935,0,0.7935,0.84,0.30000000000000004,0.8919641248,1.6835,0.29,1.7082951297000002,0.7935,0,0.7935,0.89,0.29,0.9360555539000001
2019-05-31 13:30:00,1.557,0.30000000000000004,1.5856383573000001,0.977,0,0.977,0.58,0.30000000000000004,0.6529931087,1.597,0.29,1.6231170629,0.977,0,0.977,0.62,0.29,0.6844705983
2019-05-31 14:00:00,1.522,0.30000000000000004,1.5512846289,1.022,0,1.022,0.5,0.30000000000000004,0.5830951895,1.562,0.29,1.5886925442000002,1.022,0,1.022,0.54,0.29,0.6129437168
2019-05-31 14:30:00,1.432,0.30000000000000004,1.4630871471,1.042,0,1.042,0.39,0.30000000000000004,0.49203658400000005,1.472,0.29,1.5002946377000002,1.042,0,1.042,0.43,0.29,0.5186520992
2019-05-31 15:00:00,1.344,0.28,1.3728568753000001,1.044,0,1.044,0.30000000000000004,0.28,0.4103656906,1.384,0.27,1.4100907772,1.044,0,1.044,0.34,0.27,0.43416586690000003
2019-05-31 15:30:00,1.3105,0.30000000000000004,1.3443995872,1.0105,0,1.0105,0.30000000000000004,0.30000000000000004,0.4242640687,1.3505,0.28,1.3792208851,1.0105,0,1.0105,0.34,0.28,0.44045431090000003
2019-05-31 16:00:00,1.374,0.26,1.3983833523,0.924,0,0.924,0.45,0.26,0.5197114584,1.4140000000000001,0.25,1.4359303604,0.924,0,0.924,0.49,0.25,0.5500909016000001
2019-05-31 16:30:00,1.4185,0.23,1.4370254869,0.8385,0,0.8385,0.58,0.23,0.6239390996,1.4585,0.22,1.4749990678,0.8385,0,0.8385,0.62,0.22,0.6578753681
2019-05-31 17:00:00,1.5125000000000002,0.23,1.5298876593,0.7625000000000001,0,0.7625000000000001,0.75,0.23,0.7844743463,1.5525,0.22,1.5680102838,0.7625000000000001,0,0.7625000000000001,0.79,0.22,0.8200609733
2019-05-31 17:30:00,1.5775000000000001,0.22,1.5927668536000001,0.6075,0,0.6075,0.97,0.22,0.9946356117,1.6275,0.2,1.639742739,0.6075,0,0.6075,1.02,0.2,1.0394229168
2019-05-31 18:00:00,1.6455000000000002,0.11,1.6491725956,0.47550000000000003,0,0.47550000000000003,1.17,0.11,1.1751595636,1.6955,0.21,1.708455516,0.47550000000000003,0,0.47550000000000003,1.22,0.21,1.2379418403
2019-05-31 18:30:00,1.7000000000000002,-0.36,1.7376996288000002,0.34,0,0.34,1.3599999999999999,-0.36,1.4068404316,1.76,0.52,1.8352111595,0.34,0,0.34,1.42,0.52,1.5122169157
2019-05-31 19:00:00,1.811,0.0,1.811,0.191,0,0.191,1.62,0.0,1.62,1.851,0.14,1.8562868852,0.191,0,0.191,1.6600000000000001,0.14,1.6658931538
2019-05-31 19:30:00,1.8345,0.0,1.8345,0.1345,0,0.1345,1.7000000000000002,0.0,1.7000000000000002,1.8745,0.15,1.8804920234,0.1345,0,0.1345,1.74,0.15,1.7464535493
2019-05-31 20:00:00,1.7765,0.0,1.7765,0.0965,0,0.0965,1.6800000000000002,0.0,1.6800000000000002,1.8165,0.0,1.8165,0.0965,0,0.0965,1.72,0.0,1.72
2019-05-31 20:30:00,1.7269999999999999,0.0,1.7269999999999999,0.077,0,0.077,1.65,0.0,1.65,1.767,0.0,1.767,0.077,0,0.077,1.69,0.0,1.69
2019-05-31 21:00:00,1.697,0.0,1.697,0.037,0,0.037,1.6600000000000001,0.0,1.6600000000000001,1.737,0.0,1.737,0.037,0,0.037,1.7000000000000002,0.0,1.7000000000000002
2019-05-31 21:30:00,1.658,-0.44,1.7153903346,0.068,0,0.068,1.5899999999999999,-0.44,1.6497575579000001,1.698,0.47000000000000003,1.7618467584,0.068,0,0.068,1.63,0.47000000000000003,1.6964079698
2019-05-31 22:00:00,1.7095,0.0,1.7095,0.0695,0,0.0695,1.6400000000000001,0.0,1.6400000000000001,1.7495,0.0,1.7495,0.0695,0,0.0695,1.6800000000000002,0.0,1.6800000000000002
2019-05-31 22:30:00,1.6305,-0.47000000000000003,1.6968884023,0.07050000000000001,0,0.07050000000000001,1.56,-0.47000000000000003,1.6292636374,1.6804999999999999,0.47000000000000003,1.7449871776,0.07050000000000001,0,0.07050000000000001,1.6099999999999999,0.47000000000000003,1.6772000477
2019-05-31 23:00:00,1.5405,0.0,1.5405,0.0805,0,0.0805,1.46,0.0,1.46,1.5805,0.0,1.5805,0.0805,0,0.0805,1.5,0.0,1.5
2019-05-31 23:30:00,1.422,0.0,1.422,0.092,0,0.092,1.33,0.0,1.33,1.462,0.0,1.462,0.092,0,0.092,1.37,0.0,1.37
2019-06-01 00:00:00,1.297,0.0,1.297,0.047,0,0.047,1.25,0.0,1.25,1.337,0.0,1.337,0.047,0,0.047,1.29,0.0,1.29
2019-06-01 00:30:00,1.2850000000000001,-0.43,1.3550368999,0.065,0,0.065,1.22,-0.43,1.2935609765,1.355,0.48,1.4375065217,0.065,0,0.065,1.29,0.48,1.3764083696
2019-06-01 01:00:00,1.2135,-0.45,1.2942496861000001,0.053500000000000006,0,0.053500000000000006,1.16,-0.45,1.2442266675,1.3135,0.45,1.3884459838,0.053500000000000006,0,0.053500000000000006,1.26,0.45,1.3379461873
2019-06-01 01:30:00,1.322,-0.48,1.4064437422,0.062,0,0.062,1.26,-0.48,1.3483323033,1.422,0.42,1.4827285659,0.062,0,0.062,1.3599999999999999,0.42,1.4233762679
2019-06-01 02:00:00,1.3515000000000001,-0.48,1.4342078824,0.07150000000000001,0,0.07150000000000001,1.28,-0.48,1.3670405993,1.4515,0.42,1.5110434309,0.07150000000000001,0,0.07150000000000001,1.38,0.42,1.4424978336
2019-06-01 02:30:00,1.322,-0.47000000000000003,1.403062365,0.07200000000000001,0,0.07200000000000001,1.25,-0.47000000000000003,1.3354400024,1.432,0.44,1.4980734294,0.07200000000000001,0,0.07200000000000001,1.3599999999999999,0.44,1.4294054708
2019-06-01 03:00:00,1.2275,-0.48,1.3180122344,0.0975,0,0.0975,1.13,-0.48,1.2277214668,1.3375,0.43,1.4049221509,0.0975,0,0.0975,1.24,0.43,1.3124404748
2019-06-01 03:30:00,1.202,-0.47000000000000003,1.2906215557,0.122,0,0.122,1.08,-0.47000000000000003,1.1778370006,1.272,0.43,1.3427151597,0.122,0,0.122,1.15,0.43,1.227762192
2019-06-01 04:00:00,1.219,0.0,1.219,0.11900000000000001,0,0.11900000000000001,1.1,0.0,1.1,1.2690000000000001,0.0,1.2690000000000001,0.11900000000000001,0,0.11900000000000001,1.15,0.0,1.15
2019-06-01 04:30:00,1.1755,0.0,1.1755,0.1555,0,0.1555,1.02,0.0,1.02,1.2155,0.0,1.2155,0.1555,0,0.1555,1.06,0.0,1.06
2019-06-01 05:00:00,1.1755,0.0,1.1755,0.1355,0,0.1355,1.04,0.0,1.04,1.2155,0.0,1.2155,0.1355,0,0.1355,1.08,0.0,1.08
2019-06-01 05:30:00,1.221,0.0,1.221,0.14100000000000001,0,0.14100000000000001,1.08,0.0,1.08,1.251,0.0,1.251,0.14100000000000001,0,0.14100000000000001,1.11,0.0,1.11
2019-06-01 06:00:00,1.2945,0.0,1.2945,0.1345,0,0.1345,1.16,0.0,1.16,1.3345,0.0,1.3345,0.1345,0,0.1345,1.2,0.0,1.2
2019-06-01 06:30:00,1.419,0.0,1.419,0.169,0,0.169,1.25,0.0,1.25,1.459,0.13,1.4647801883,0.169,0,0.169,1.29,0.13,1.2965338407
2019-06-01 07:00:00,1.4849999999999999,-0.35000000000000003,1.5256883692,0.165,0,0.165,1.32,-0.35000000000000003,1.3656134153,1.5350000000000001,0.55,1.6305597199,0.165,0,0.165,1.37,0.55,1.4762791064
2019-06-01 07:30:00,1.6219999999999999,-0.32,1.6532646491,0.232,0,0.232,1.3900000000000001,-0.32,1.4263590011,1.662,0.43,1.7167247887000001,0.232,0,0.232,1.43,0.43,1.4932514859000001
2019-06-01 08:00:00,1.6600000000000001,-0.27,1.6818144963,0.31,0,0.31,1.35,-0.27,1.3767352687,1.72,0.4,1.7658992044000001,0.31,0,0.31,1.4100000000000001,0.4,1.4656397920000002
2019-06-01 08:30:00,1.7000000000000002,0.18,1.7095028517,0.46,0,0.46,1.24,0.18,1.2529964086,1.75,0.2,1.7613914954,0.46,0,0.46,1.29,0.2,1.3054118124
2019-06-01 09:00:00,1.693,0.18,1.7025419231,0.613,0,0.613,1.08,0.18,1.0948972555,1.733,0.2,1.7445025079,0.613,0,0.613,1.12,0.2,1.1377170123
2019-06-01 09:30:00,1.7845,0.24,1.8005666469000001,0.5945,0,0.5945,1.19,0.24,1.2139604606,1.8245,0.22,1.8377160417,0.5945,0,0.5945,1.23,0.22,1.2495199077999999
2019-06-01 10:00:00,1.7595,0.24,1.7757928511,0.6895,0,0.6895,1.07,0.24,1.09658561,1.7995,0.22,1.8128983011000002,0.6895,0,0.6895,1.11,0.22,1.1315917992
2019-06-01 10:30:00,1.6995,0.24,1.7163625054,0.7895000000000001,0,0.7895000000000001,0.91,0.24,0.9411163584000001,1.7395,0.23,1.7546396354,0.7895000000000001,0,0.7895000000000001,0.9500000000000001,0.23,0.9774456507
2019-06-01 11:00:00,1.6045,0.26,1.625429251,0.8445,0,0.8445,0.76,0.26,0.8032434251,1.6445,0.24,1.6619206509,0.8445,0,0.8445,0.8,0.24,0.8352245207000001
2019-06-01 11:30:00,1.5575,0.26,1.5790523266,0.8475,0,0.8475,0.71,0.26,0.7561084578,1.5975000000000001,0.24,1.615427575,0.8475,0,0.8475,0.75,0.24,0.7874642849
2019-06-01 12:00:00,1.499,0.24,1.5180912357,0.879,0,0.879,0.62,0.24,0.6648308055000001,1.5390000000000001,0.23,1.5560915783,0.879,0,0.879,0.66,0.23,0.6989277502
2019-06-01 12:30:00,1.499,0.23,1.5165424491000001,0.8190000000000001,0,0.8190000000000001,0.68,0.23,0.7178439942,1.5390000000000001,0.23,1.5560915783,0.8190000000000001,0,0.8190000000000001,0.72,0.23,0.7558438992000001
2019-06-01 13:00:00,1.4025,0.19,1.4153113615000001,0.8925000000000001,0,0.8925000000000001,0.51,0.19,0.544242593,1.4525000000000001,0.25,1.4738576085,0.8925000000000001,0,0.8925000000000001,0.56,0.25,0.6132699243
2019-06-01 13:30:00,1.3875,0.17,1.3978756204,0.8875000000000001,0,0.8875000000000001,0.5,0.17,0.5281098371,1.4275,0.23,1.4459101805,0.8875000000000001,0,0.8875000000000001,0.54,0.23,0.5869412236
2019-06-01 14:00:00,1.4375,0.21,1.4527581526,0.6675,0,0.6675,0.77,0.21,0.7981227976,1.4775,0.19,1.4896664895,0.6675,0,0.6675,0.81,0.19,0.8319855768000001
2019-06-01 14:30:00,1.37,0.18,1.3817742218,0.6000000000000001,0,0.6000000000000001,0.77,0.18,0.7907591289,1.4100000000000001,0.16,1.4190489773000001,0.6000000000000001,0,0.6000000000000001,0.81,0.16,0.8256512581000001
2019-06-01 15:00:00,1.2965,0.21,1.3133972171,0.9365,0,0.9365,0.36,0.21,0.41677331970000003,1.3065,0.2,1.3217194294,0.9365,0,0.9365,0.37,0.2,0.4205948169
2019-06-01 15:30:00,1.23,0.21,1.2477980606,0.91,0,0.91,0.32,0.21,0.38275318420000004,1.26,0.2,1.2757742747,0.91,0,0.91,0.35000000000000003,0.2,0.4031128874
2019-06-01 16:00:00,1.374,0.21,1.389955395,0.684,0,0.684,0.6900000000000001,0.21,0.7212489168,1.4140000000000001,0.2,1.4280742278,0.684,0,0.684,0.73,0.2,0.7569015788
2019-06-01 16:30:00,1.44,0.21,1.4552319403,0.66,0,0.66,0.78,0.21,0.8077747211,1.49,0.2,1.5033628970000001,0.66,0,0.66,0.8300000000000001,0.2,0.8537564055
2019-06-01 17:00:00,1.4835,0.23,1.5012235843,0.7935,0,0.7935,0.6900000000000001,0.23,0.7273238618,1.5235,0.21,1.5379051499,0.7935,0,0.7935,0.73,0.21,0.7596051606
2019-06-01 17:30:00,1.525,0.2,1.5380588415,0.805,0,0.805,0.72,0.2,0.7472616677,1.565,0.19,1.5764913574000001,0.805,0,0.805,0.76,0.19,0.7833900689000001
2019-06-01 18:00:00,1.605,0.19,1.6162069793,0.595,0,0.595,1.01,0.19,1.0277159141,1.645,0.18,1.6548187212,0.595,0,0.595,1.05,0.18,1.0653168543
2019-06-01 18:30:00,1.7175,0.19,1.7279775027,0.40750000000000003,0,0.40750000000000003,1.31,0.19,1.3237069162,1.7575,0.18,1.7666935926,0.40750000000000003,0,0.40750000000000003,1.35,0.18,1.3619471355
2019-06-01 19:00:00,1.775,0.13,1.7797541964999999,0.23500000000000001,0,0.23500000000000001,1.54,0.13,1.5454772726,1.815,0.18,1.8239037804,0.23500000000000001,0,0.23500000000000001,1.58,0.18,1.5902201106
2019-06-01 19:30:00,1.7665000000000002,-0.4,1.8112212040000002,0.29650000000000004,0,0.29650000000000004,1.47,-0.4,1.523450032,1.8065,0.5,1.874417843,0.29650000000000004,0,0.29650000000000004,1.51,0.5,1.5906288065
2019-06-01 20:00:00,1.758,0.0,1.758,0.308,0,0.308,1.45,0.0,1.45,1.798,0.13,1.8026935402,0.308,0,0.308,1.49,0.13,1.4956603893
2019-06-01 20:30:00,1.6535000000000002,0.0,1.6535000000000002,0.2535,0,0.2535,1.4,0.0,1.4,1.6935,0.0,1.6935,0.2535,0,0.2535,1.44,0.0,1.44
2019-06-01 21:00:00,1.65,0.0,1.65,0.2,0,0.2,1.45,0.0,1.45,1.69,0.17,1.6985287751,0.2,0,0.2,1.49,0.17,1.4996666296
2019-06-01 21:30:00,1.6365,-0.39,1.6823294119,0.2265,0,0.2265,1.4100000000000001,-0.39,1.4629422408,1.6764999999999999,0.52,1.7552926394,0.2265,0,0.2265,1.45,0.52,1.5404220201
2019-06-01 22:00:00,1.5685,-0.42,1.6237586796999999,0.2485,0,0.2485,1.32,-0.42,1.3852075657,1.6785,0.5,1.7513886633,0.2485,0,0.2485,1.43,0.5,1.5148927355000001
2019-06-01 22:30:00,1.5575,0.0,1.5575,0.2175,0,0.2175,1.34,0.0,1.34,1.5975000000000001,0.0,1.5975000000000001,0.2175,0,0.2175,1.38,0.0,1.38
2019-06-01 23:00:00,1.538,0.0,1.538,0.158,0,0.158,1.38,0.0,1.38,1.5779999999999998,0.0,1.5779999999999998,0.158,0,0.158,1.42,0.0,1.42
2019-06-01 23:30:00,1.3595000000000002,0.0,1.3595000000000002,0.20950000000000002,0,0.20950000000000002,1.15,0.0,1.15,1.3995,0.0,1.3995,0.20950000000000002,0,0.20950000000000002,1.19,0.0,1.19
2019-06-02 00:00:00,1.2825,0.0,1.2825,0.24250000000000002,0,0.24250000000000002,1.04,0.0,1.04,1.3125,0.0,1.3125,0.24250000000000002,0,0.24250000000000002,1.07,0.0,1.07
2019-06-02 00:30:00,1.278,0.0,1.278,0.198,0,0.198,1.08,0.0,1.08,1.318,0.0,1.318,0.198,0,0.198,1.12,0.0,1.12
2019-06-02 01:00:00,1.2429999999999999,0.0,1.2429999999999999,0.053,0,0.053,1.19,0.0,1.19,1.283,0.0,1.283,0.053,0,0.053,1.23,0.0,1.23
2019-06-02 01:30:00,1.3105,0.0,1.3105,0.060500000000000005,0,0.060500000000000005,1.25,0.0,1.25,1.3505,0.0,1.3505,0.060500000000000005,0,0.060500000000000005,1.29,0.0,1.29
2019-06-02 02:00:00,1.3425,0.0,1.3425,0.0625,0,0.0625,1.28,0.0,1.28,1.3825,0.0,1.3825,0.0625,0,0.0625,1.32,0.0,1.32
2019-06-02 02:30:00,1.335,0.0,1.335,0.065,0,0.065,1.27,0.0,1.27,1.375,0.0,1.375,0.065,0,0.065,1.31,0.0,1.31
2019-06-02 03:00:00,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21,1.2690000000000001,0.0,1.2690000000000001,0.019,0,0.019,1.25,0.0,1.25
2019-06-02 03:30:00,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18,1.226,0.0,1.226,0.006,0,0.006,1.22,0.0,1.22
2019-06-02 04:00:00,1.1455,0.0,1.1455,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.1955,0.0,1.1955,0.0055000000000000005,0,0.0055000000000000005,1.19,0.0,1.19
2019-06-02 04:30:00,1.133,0.0,1.133,0.023,0,0.023,1.11,0.0,1.11,1.173,0.0,1.173,0.023,0,0.023,1.15,0.0,1.15
2019-06-02 05:00:00,1.1415,0.0,1.1415,0.0315,0,0.0315,1.11,0.0,1.11,1.1815,0.0,1.1815,0.0315,0,0.0315,1.15,0.0,1.15
2019-06-02 05:30:00,1.1075,0.0,1.1075,0.0175,0,0.0175,1.09,0.0,1.09,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13
2019-06-02 06:00:00,1.125,0.0,1.125,0.025,0,0.025,1.1,0.0,1.1,1.165,0.0,1.165,0.025,0,0.025,1.1400000000000001,0.0,1.1400000000000001
2019-06-02 06:30:00,1.1895,0.16,1.2002125853,0.11950000000000001,0,0.11950000000000001,1.07,0.16,1.081896483,1.2295,0.14,1.2374450493,0.11950000000000001,0,0.11950000000000001,1.11,0.14,1.1187939935
2019-06-02 07:00:00,1.238,0.14,1.2458908459,0.198,0,0.198,1.04,0.14,1.0493807698,1.278,0.14,1.2856453632,0.198,0,0.198,1.08,0.14,1.0890362712
2019-06-02 07:30:00,1.303,0.2,1.3182598378,0.193,0,0.193,1.11,0.2,1.1278741064,1.343,0.14,1.3502773789,0.193,0,0.193,1.15,0.14,1.158490397
2019-06-02 08:00:00,1.407,-0.38,1.4574117469,0.247,0,0.247,1.16,-0.38,1.2206555616,1.467,0.49,1.5466702945000002,0.247,0,0.247,1.22,0.49,1.3147243057
2019-06-02 08:30:00,1.5055,-0.39,1.555194602,0.2555,0,0.2555,1.25,-0.39,1.3094273558,1.5855000000000001,0.5,1.6624711276,0.2555,0,0.2555,1.33,0.5,1.420880009
2019-06-02 09:00:00,1.505,0.19,1.516945945,0.41500000000000004,0,0.41500000000000004,1.09,0.19,1.1064357189,1.545,0.17,1.5543246122,0.41500000000000004,0,0.41500000000000004,1.13,0.17,1.1427160627
2019-06-02 09:30:00,1.5945,0.19,1.6057802621000001,0.3645,0,0.3645,1.23,0.19,1.2445882853,1.6345,0.17,1.6433168441000001,0.3645,0,0.3645,1.27,0.17,1.2813274367
2019-06-02 10:00:00,1.6425,0.19,1.6534528267000002,0.3725,0,0.3725,1.27,0.19,1.2841339494000001,1.6825,0.17,1.6910666013,0.3725,0,0.3725,1.31,0.17,1.3209844814
2019-06-02 10:30:00,1.701,0.19,1.7115785112,0.341,0,0.341,1.3599999999999999,0.19,1.3732079231,1.741,0.17,1.7492801377,0.341,0,0.341,1.4,0.17,1.4102836594000001
2019-06-02 11:00:00,1.8545,0.17,1.8622755569,0.20450000000000002,0,0.20450000000000002,1.65,0.17,1.6587344573,1.8845,0.17,1.8921522798,0.20450000000000002,0,0.20450000000000002,1.6800000000000002,0.17,1.6885792845
2019-06-02 11:30:00,1.811,0.14,1.8164033142,0.241,0,0.241,1.57,0.14,1.5762296786999999,1.851,0.15,1.8570678501,0.241,0,0.241,1.6099999999999999,0.15,1.6169724797
2019-06-02 12:00:00,1.7995,0.14,1.8049377413,0.28950000000000004,0,0.28950000000000004,1.51,0.14,1.5164761785,1.8395000000000001,0.15,1.8456056593999999,0.28950000000000004,0,0.28950000000000004,1.55,0.15,1.5572411501999999
2019-06-02 12:30:00,1.8555000000000001,-0.15,1.8615531822,0.2755,0,0.2755,1.58,-0.15,1.5871042814,1.8955000000000002,0.24,1.9106334683,0.2755,0,0.2755,1.62,0.24,1.6376812877
2019-06-02 13:00:00,1.72,0.14,1.7256882685,0.30000000000000004,0,0.30000000000000004,1.42,0.14,1.4268847185,1.76,0.15,1.76638048,0.30000000000000004,0,0.30000000000000004,1.46,0.15,1.4676852524
2019-06-02 13:30:00,1.529,0.16,1.5373486917,0.489,0,0.489,1.04,0.16,1.052235715,1.569,0.15,1.576153863,0.489,0,0.489,1.08,0.15,1.0903669107
2019-06-02 14:00:00,1.3365,0.17,1.3472684402000001,0.8465,0,0.8465,0.49,0.17,0.5186520992,1.3765,0.15,1.3846487822,0.8465,0,0.8465,0.53,0.15,0.5508175742
2019-06-02 14:30:00,1.318,0.17,1.3289183572,0.8280000000000001,0,0.8280000000000001,0.49,0.17,0.5186520992,1.348,0.15,1.3563200212,0.8280000000000001,0,0.8280000000000001,0.52,0.15,0.5412023651
2019-06-02 15:00:00,1.4055,0.17,1.4157437092,0.8955000000000001,0,0.8955000000000001,0.51,0.17,0.5375872022,1.3855,0.15,1.3935961574,0.8955000000000001,0,0.8955000000000001,0.49,0.15,0.512445119
2019-06-02 15:30:00,1.4060000000000001,0.19,1.4187797574,1.086,0,1.086,0.32,0.19,0.3721558813,1.396,0.18,1.4075567484,1.086,0,1.086,0.31,0.18,0.3584689666
2019-06-02 16:00:00,1.2765,0.17,1.2877702629,0.9565,0,0.9565,0.32,0.17,0.36235341860000003,1.3165,0.16,1.3261871097,0.9565,0,0.9565,0.36,0.16,0.39395431210000004
2019-06-02 16:30:00,1.42,0.17,1.4301398533,0.8300000000000001,0,0.8300000000000001,0.59,0.17,0.6140032573,1.47,0.16,1.4786818454000001,0.8300000000000001,0,0.8300000000000001,0.64,0.16,0.6596969001
2019-06-02 17:00:00,1.5535,0.19,1.5650757969,0.6935,0,0.6935,0.86,0.19,0.8807383266000001,1.5935000000000001,0.18,1.6036340761,0.6935,0,0.6935,0.9,0.18,0.9178235124
2019-06-02 17:30:00,1.706,0.18,1.715469615,0.656,0,0.656,1.05,0.18,1.0653168543,1.746,0.17,1.7542565377,0.656,0,0.656,1.09,0.17,1.1031772296
2019-06-02 18:00:00,1.832,0.16,1.8389736268,0.5720000000000001,0,0.5720000000000001,1.26,0.16,1.2701181047,1.8719999999999999,0.16,1.8788251648,0.5720000000000001,0,0.5720000000000001,1.3,0.16,1.3098091464000001
2019-06-02 18:30:00,1.845,0.0,1.845,0.435,0,0.435,1.4100000000000001,0.0,1.4100000000000001,1.885,0.14,1.8901917892000002,0.435,0,0.435,1.45,0.14,1.4567429423
2019-06-02 19:00:00,1.8185,0.0,1.8185,0.35850000000000004,0,0.35850000000000004,1.46,0.0,1.46,1.8585,0.0,1.8585,0.35850000000000004,0,0.35850000000000004,1.5,0.0,1.5
2019-06-02 19:30:00,1.806,0.0,1.806,0.246,0,0.246,1.56,0.0,1.56,1.846,0.0,1.846,0.246,0,0.246,1.6,0.0,1.6
2019-06-02 20:00:00,1.7309999999999999,0.0,1.7309999999999999,0.231,0,0.231,1.5,0.0,1.5,1.771,0.0,1.771,0.231,0,0.231,1.54,0.0,1.54
2019-06-02 20:30:00,1.6905000000000001,0.0,1.6905000000000001,0.18050000000000002,0,0.18050000000000002,1.51,0.0,1.51,1.7305000000000001,0.0,1.7305000000000001,0.18050000000000002,0,0.18050000000000002,1.55,0.0,1.55
2019-06-02 21:00:00,1.72,0.0,1.72,0.16,0,0.16,1.56,0.0,1.56,1.76,0.0,1.76,0.16,0,0.16,1.6,0.0,1.6
2019-06-02 21:30:00,1.6565,0.0,1.6565,0.1165,0,0.1165,1.54,0.0,1.54,1.6965,0.0,1.6965,0.1165,0,0.1165,1.58,0.0,1.58
2019-06-02 22:00:00,1.647,0.0,1.647,0.127,0,0.127,1.52,0.0,1.52,1.687,0.0,1.687,0.127,0,0.127,1.56,0.0,1.56
2019-06-02 22:30:00,1.585,0.0,1.585,0.125,0,0.125,1.46,0.0,1.46,1.625,0.0,1.625,0.125,0,0.125,1.5,0.0,1.5
2019-06-02 23:00:00,1.5185,0.0,1.5185,0.08850000000000001,0,0.08850000000000001,1.43,0.0,1.43,1.5585,0.0,1.5585,0.08850000000000001,0,0.08850000000000001,1.47,0.0,1.47
2019-06-02 23:30:00,1.371,0.0,1.371,0.091,0,0.091,1.28,0.0,1.28,1.411,0.0,1.411,0.091,0,0.091,1.32,0.0,1.32
2019-06-03 00:00:00,1.235,0.0,1.235,0.115,0,0.115,1.12,0.0,1.12,1.275,0.0,1.275,0.115,0,0.115,1.16,0.0,1.16
2019-06-03 00:30:00,1.26,0.0,1.26,0.1,0,0.1,1.16,0.0,1.16,1.3,0.0,1.3,0.1,0,0.1,1.2,0.0,1.2
2019-06-03 01:00:00,1.222,0.0,1.222,0.082,0,0.082,1.1400000000000001,0.0,1.1400000000000001,1.262,0.0,1.262,0.082,0,0.082,1.18,0.0,1.18
2019-06-03 01:30:00,1.3355000000000001,0.0,1.3355000000000001,0.0755,0,0.0755,1.26,0.0,1.26,1.3755,0.0,1.3755,0.0755,0,0.0755,1.3,0.0,1.3
2019-06-03 02:00:00,1.327,0.0,1.327,0.067,0,0.067,1.26,0.0,1.26,1.367,0.0,1.367,0.067,0,0.067,1.3,0.0,1.3
2019-06-03 02:30:00,1.309,0.0,1.309,0.089,0,0.089,1.22,0.0,1.22,1.349,0.0,1.349,0.089,0,0.089,1.26,0.0,1.26
2019-06-03 03:00:00,1.2395,0.0,1.2395,0.0995,0,0.0995,1.1400000000000001,0.0,1.1400000000000001,1.2795,0.0,1.2795,0.0995,0,0.0995,1.18,0.0,1.18
2019-06-03 03:30:00,1.197,0.0,1.197,0.057,0,0.057,1.1400000000000001,0.0,1.1400000000000001,1.237,0.0,1.237,0.057,0,0.057,1.18,0.0,1.18
2019-06-03 04:00:00,1.191,0.0,1.191,0.041,0,0.041,1.15,0.0,1.15,1.231,0.0,1.231,0.041,0,0.041,1.19,0.0,1.19
2019-06-03 04:30:00,1.1705,0.0,1.1705,0.0505,0,0.0505,1.12,0.0,1.12,1.2105000000000001,0.0,1.2105000000000001,0.0505,0,0.0505,1.16,0.0,1.16
2019-06-03 05:00:00,1.1805,0.0,1.1805,0.030500000000000003,0,0.030500000000000003,1.15,0.0,1.15,1.2205,0.0,1.2205,0.030500000000000003,0,0.030500000000000003,1.19,0.0,1.19
2019-06-03 05:30:00,1.205,0.0,1.205,0.015,0,0.015,1.19,0.0,1.19,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23
2019-06-03 06:00:00,1.312,0.0,1.312,0.032,0,0.032,1.28,0.0,1.28,1.3519999999999999,0.0,1.3519999999999999,0.032,0,0.032,1.32,0.0,1.32
2019-06-03 06:30:00,1.5030000000000001,-0.24,1.5220410638000001,0.053,0,0.053,1.45,-0.24,1.469727866,1.553,0.33,1.5876740849000002,0.053,0,0.053,1.5,0.33,1.5358710883
2019-06-03 07:00:00,1.666,0.14,1.6718720047,0.096,0,0.096,1.57,0.14,1.5762296786999999,1.706,0.26,1.7256986991,0.096,0,0.096,1.6099999999999999,0.26,1.6308586695
2019-06-03 07:30:00,1.8885,-0.28,1.9091443764,0.1285,0,0.1285,1.76,-0.28,1.7821335528,1.9885000000000002,0.55,2.0631607426,0.1285,0,0.1285,1.8599999999999999,0.55,1.9396133635
2019-06-03 08:00:00,2.054,0.27,2.0716698579,0.20400000000000001,0,0.20400000000000001,1.85,0.27,1.8695988875,2.084,0.24,2.0977740584,0.20400000000000001,0,0.20400000000000001,1.88,0.24,1.8952572385000002
2019-06-03 08:30:00,2.068,0.31,2.0911059275,0.278,0,0.278,1.79,0.31,1.8166452598,2.108,0.28,2.1265145191,0.278,0,0.278,1.83,0.28,1.8512968428
2019-06-03 09:00:00,2.0015,0.31,2.0253647202,0.42150000000000004,0,0.42150000000000004,1.58,0.31,1.6101242188,2.0415,0.29,2.061994726,0.42150000000000004,0,0.42150000000000004,1.62,0.29,1.6457521077
2019-06-03 09:30:00,1.9460000000000002,0.35000000000000003,1.9772243171000001,0.556,0,0.556,1.3900000000000001,0.35000000000000003,1.4333875959,1.986,0.33,2.0132302402,0.556,0,0.556,1.43,0.33,1.4675830471
2019-06-03 10:00:00,1.939,0.34,1.9685835009,0.459,0,0.459,1.48,0.34,1.5185519418,1.979,0.31,2.0031327964,0.459,0,0.459,1.52,0.31,1.551289786
2019-06-03 10:30:00,1.891,0.36,1.924962597,0.601,0,0.601,1.29,0.36,1.3392908571,1.931,0.34,1.9607042102,0.601,0,0.601,1.33,0.34,1.3727709204
2019-06-03 11:00:00,1.9060000000000001,0.39,1.9454911976,0.726,0,0.726,1.18,0.39,1.2427791437,1.9460000000000002,0.37,1.9808624384,0.726,0,0.726,1.22,0.37,1.2748725426
2019-06-03 11:30:00,1.941,0.37,1.9759506573,0.601,0,0.601,1.34,0.37,1.3901438774,1.9809999999999999,0.35000000000000003,2.0116811378,0.601,0,0.601,1.38,0.35000000000000003,1.4236923825
2019-06-03 12:00:00,1.9885000000000002,0.35000000000000003,2.0190671732,0.4385,0,0.4385,1.55,0.35000000000000003,1.5890248582000002,2.0285,0.32,2.0535852186,0.4385,0,0.4385,1.5899999999999999,0.32,1.6218816233000002
2019-06-03 12:30:00,1.8035,0.33,1.8334427316,0.6935,0,0.6935,1.11,0.33,1.1580155439,1.8535,0.31,1.8792451277,0.6935,0,0.6935,1.16,0.31,1.2007081244
2019-06-03 13:00:00,1.8305,0.35000000000000003,1.8636604439000002,0.7205,0,0.7205,1.11,0.35000000000000003,1.1638728453,1.8805,0.33,1.9092355145000002,0.7205,0,0.7205,1.16,0.33,1.2060265337
2019-06-03 13:30:00,1.974,0.34,2.0030666489,0.364,0,0.364,1.6099999999999999,0.34,1.6455090398,2.014,0.31,2.0377183319,0.364,0,0.364,1.65,0.31,1.6788686667000001
2019-06-03 14:00:00,1.7309999999999999,0.36,1.7680387439,0.791,0,0.791,0.9400000000000001,0.36,1.0065783626,1.771,0.35000000000000003,1.8052537218,0.791,0,0.791,0.98,0.35000000000000003,1.0406248123
2019-06-03 14:30:00,1.5805,0.38,1.6255399872,1.0005,0,1.0005,0.58,0.38,0.6933974329,1.6305,0.37,1.6719540215,1.0005,0,1.0005,0.63,0.37,0.7306161783
2019-06-03 15:00:00,1.534,0.38,1.5803657804,1.014,0,1.014,0.52,0.38,0.6440496875,1.574,0.37,1.6169032129,1.014,0,1.014,0.56,0.37,0.6711929678
2019-06-03 15:30:00,1.4405000000000001,0.19,1.4529763419,1.0405,0,1.0405,0.4,0.19,0.44283179650000004,1.5005000000000002,0.39,1.5503548786999999,1.0405,0,1.0405,0.46,0.39,0.6030754513000001
2019-06-03 16:00:00,1.568,-0.19,1.5794695312,0.898,0,0.898,0.67,-0.19,0.6964194139000001,1.6680000000000001,0.7000000000000001,1.8089289649,0.898,0,0.898,0.77,0.7000000000000001,1.0406248123
2019-06-03 16:30:00,1.8515000000000001,-0.04,1.8519320317,0.5715,0,0.5715,1.28,-0.04,1.2806248475,1.9415,0.53,2.0125412418,0.5715,0,0.5715,1.37,0.53,1.4689451998
2019-06-03 17:00:00,2.0075,0.25,2.023006735,0.3075,0,0.3075,1.7000000000000002,0.25,1.7182840277,2.0475,0.24,2.061517948,0.3075,0,0.3075,1.74,0.24,1.7564737402000001
2019-06-03 17:30:00,2.0305,0.2,2.0403260156,0.2705,0,0.2705,1.76,0.2,1.7713271860000002,2.0705,0.21,2.0811223534,0.2705,0,0.2705,1.8,0.21,1.8122085973000002
2019-06-03 18:00:00,1.992,0.15,1.9976396071,0.322,0,0.322,1.67,0.15,1.6767229944,2.032,0.17,2.0390988206,0.322,0,0.322,1.71,0.17,1.7184295156
2019-06-03 18:30:00,2.065,-0.25,2.0800781235,0.295,0,0.295,1.77,-0.25,1.7875681805,2.115,0.34,2.1421542895,0.295,0,0.295,1.82,0.34,1.8514858898000002
2019-06-03 19:00:00,1.9755,0.0,1.9755,0.20550000000000002,0,0.20550000000000002,1.77,0.0,1.77,2.0255,0.17,2.0326215216,0.20550000000000002,0,0.20550000000000002,1.82,0.17,1.8279223178000001
2019-06-03 19:30:00,1.9185,0.0,1.9185,0.14850000000000002,0,0.14850000000000002,1.77,0.0,1.77,1.9585,0.15,1.9642357929,0.14850000000000002,0,0.14850000000000002,1.81,0.15,1.8162048343000001
2019-06-03 20:00:00,1.869,0.0,1.869,0.129,0,0.129,1.74,0.0,1.74,1.909,0.15,1.9148840696,0.129,0,0.129,1.78,0.15,1.7863090438
2019-06-03 20:30:00,1.838,0.0,1.838,0.098,0,0.098,1.74,0.0,1.74,1.8780000000000001,0.0,1.8780000000000001,0.098,0,0.098,1.78,0.0,1.78
2019-06-03 21:00:00,1.835,0.0,1.835,0.075,0,0.075,1.76,0.0,1.76,1.875,0.0,1.875,0.075,0,0.075,1.8,0.0,1.8
2019-06-03 21:30:00,1.803,0.0,1.803,0.063,0,0.063,1.74,0.0,1.74,1.843,0.0,1.843,0.063,0,0.063,1.78,0.0,1.78
2019-06-03 22:00:00,1.714,0.0,1.714,0.074,0,0.074,1.6400000000000001,0.0,1.6400000000000001,1.754,0.0,1.754,0.074,0,0.074,1.6800000000000002,0.0,1.6800000000000002
2019-06-03 22:30:00,1.5785,-0.47000000000000003,1.6469858075000001,0.0685,0,0.0685,1.51,-0.47000000000000003,1.5814550262,1.6185,0.45,1.6798935234,0.0685,0,0.0685,1.55,0.45,1.6140012392
2019-06-03 23:00:00,1.453,0.0,1.453,0.073,0,0.073,1.38,0.0,1.38,1.4929999999999999,0.0,1.4929999999999999,0.073,0,0.073,1.42,0.0,1.42
2019-06-03 23:30:00,1.353,0.0,1.353,0.053,0,0.053,1.3,0.0,1.3,1.393,0.0,1.393,0.053,0,0.053,1.34,0.0,1.34
2019-06-04 00:00:00,1.237,0.0,1.237,0.047,0,0.047,1.19,0.0,1.19,1.2770000000000001,0.0,1.2770000000000001,0.047,0,0.047,1.23,0.0,1.23
2019-06-04 00:30:00,1.254,0.0,1.254,0.044,0,0.044,1.21,0.0,1.21,1.294,0.0,1.294,0.044,0,0.044,1.25,0.0,1.25
2019-06-04 01:00:00,1.2305,0.0,1.2305,0.0405,0,0.0405,1.19,0.0,1.19,1.2705,0.0,1.2705,0.0405,0,0.0405,1.23,0.0,1.23
2019-06-04 01:30:00,1.316,-0.46,1.3940789074,0.046,0,0.046,1.27,-0.46,1.3507405376000001,1.396,0.44,1.4636994227,0.046,0,0.046,1.35,0.44,1.4198943623
2019-06-04 02:00:00,1.333,-0.46,1.4101379365,0.053,0,0.053,1.28,-0.46,1.3601470509,1.443,0.44,1.5085917274,0.053,0,0.053,1.3900000000000001,0.44,1.457978052
2019-06-04 02:30:00,1.292,-0.46,1.3714459523,0.042,0,0.042,1.25,-0.46,1.3319534526,1.4020000000000001,0.44,1.469423016,0.042,0,0.042,1.3599999999999999,0.44,1.4294054708
2019-06-04 03:00:00,1.1865,-0.46,1.2725495079,0.026500000000000003,0,0.026500000000000003,1.16,-0.46,1.2478781992,1.2965,0.44,1.3691282811,0.026500000000000003,0,0.026500000000000003,1.27,0.44,1.3440610105
2019-06-04 03:30:00,1.1280000000000001,-0.46,1.2181888195,0.028,0,0.028,1.1,-0.46,1.1923086849,1.238,0.44,1.313866051,0.028,0,0.028,1.21,0.44,1.2875169901999999
2019-06-04 04:00:00,1.1400000000000001,-0.45,1.2256018929,0.03,0,0.03,1.11,-0.45,1.1977478867,1.25,0.46,1.3319534526,0.03,0,0.03,1.22,0.46,1.303840481
2019-06-04 04:30:00,1.166,-0.45,1.2498223874,0.056,0,0.056,1.11,-0.45,1.1977478867,1.276,0.46,1.3563834265999999,0.056,0,0.056,1.22,0.46,1.303840481
2019-06-04 05:00:00,1.187,-0.45,1.2694364892,0.057,0,0.057,1.13,-0.45,1.2163058826,1.287,0.46,1.3667366242,0.057,0,0.057,1.23,0.46,1.3132021931
2019-06-04 05:30:00,1.195,-0.43,1.2700098425,0.035,0,0.035,1.16,-0.43,1.2371337842,1.305,0.47000000000000003,1.3870562353,0.035,0,0.035,1.27,0.47000000000000003,1.3541787179
2019-06-04 06:00:00,1.3085,-0.4,1.3682734559,0.0285,0,0.0285,1.28,-0.4,1.3410443691,1.4185,0.49,1.5007472305,0.0285,0,0.0285,1.3900000000000001,0.49,1.4738385258
2019-06-04 06:30:00,1.6035,-0.15,1.6105006209,0.053500000000000006,0,0.053500000000000006,1.55,-0.15,1.5572411501999999,1.6435,0.21,1.6568621699000001,0.053500000000000006,0,0.053500000000000006,1.5899999999999999,0.21,1.6038079686
2019-06-04 07:00:00,1.779,0.18,1.7880830518000002,0.079,0,0.079,1.7000000000000002,0.18,1.7095028517,1.8290000000000002,0.28,1.8503083527,0.079,0,0.079,1.75,0.28,1.7722584462
2019-06-04 07:30:00,2.033,-0.16,2.0392863948,0.113,0,0.113,1.92,-0.16,1.9266551326,2.133,0.55,2.2027684853,0.113,0,0.113,2.02,0.55,2.0935376758
2019-06-04 08:00:00,2.137,0.13,2.1409504899,0.127,0,0.127,2.01,0.13,2.0141995929,2.197,0.39,2.2313469027,0.127,0,0.127,2.07,0.39,2.1064187618
2019-06-04 08:30:00,2.2355,0.31,2.2568917231,0.0655,0,0.0655,2.17,0.31,2.1920310217,2.2755,0.28,2.2926622625,0.0655,0,0.0655,2.21,0.28,2.227666941
2019-06-04 09:00:00,2.304,0.36,2.3319554027000002,0.054,0,0.054,2.25,0.36,2.2786180022,2.344,0.32,2.3657421668,0.054,0,0.054,2.29,0.32,2.3122499865
2019-06-04 09:30:00,2.375,0.22,2.385167709,0.115,0,0.115,2.26,0.22,2.2706827167,2.445,0.43,2.4825239173,0.115,0,0.115,2.33,0.43,2.3693459013
2019-06-04 10:00:00,2.346,-0.21,2.3553802241,0.126,0,0.126,2.22,-0.21,2.2299103121,2.466,0.72,2.5689601009,0.126,0,0.126,2.34,0.72,2.4482646916
2019-06-04 10:30:00,2.3375,-0.17,2.3436736654,0.17750000000000002,0,0.17750000000000002,2.16,-0.17,2.1666794871,2.4575,0.76,2.5723347858,0.17750000000000002,0,0.17750000000000002,2.2800000000000002,0.76,2.4033310217
2019-06-04 11:00:00,2.422,0.09,2.4236715949,0.152,0,0.152,2.27,0.09,2.2717834404,2.512,0.5700000000000001,2.5758579153,0.152,0,0.152,2.36,0.5700000000000001,2.4278591392
2019-06-04 11:30:00,2.3905,0.34,2.4145579823,0.2005,0,0.2005,2.19,0.34,2.216235547,2.4405,0.35000000000000003,2.46546958,0.2005,0,0.2005,2.24,0.35000000000000003,2.2671788637
2019-06-04 12:00:00,2.2435,0.22,2.2542609099,0.42350000000000004,0,0.42350000000000004,1.82,0.22,1.8332484829,2.3035,0.42,2.3414765107,0.42350000000000004,0,0.42350000000000004,1.88,0.42,1.9263436869000001
2019-06-04 12:30:00,2.1805,0.32,2.2038557689,0.5105000000000001,0,0.5105000000000001,1.67,0.32,1.7003823100000002,2.2205,0.29,2.2393571064,0.5105000000000001,0,0.5105000000000001,1.71,0.29,1.7344163283
2019-06-04 13:00:00,2.1485,0.32,2.1721998642,0.5285000000000001,0,0.5285000000000001,1.62,0.32,1.6513025162,2.1885,0.30000000000000004,2.2089663307,0.5285000000000001,0,0.5285000000000001,1.6600000000000001,0.30000000000000004,1.6868906307
2019-06-04 13:30:00,2.2455,0.36,2.2741746305,0.3755,0,0.3755,1.87,0.36,1.904337155,2.2855,0.32,2.3077933725,0.3755,0,0.3755,1.9100000000000001,0.32,1.9366207682
2019-06-04 14:00:00,2.1485,0.34,2.1752361366,0.34850000000000003,0,0.34850000000000003,1.8,0.34,1.8318296863999999,2.1885,0.31,2.2103466357,0.34850000000000003,0,0.34850000000000003,1.8399999999999999,0.31,1.8659314028
2019-06-04 14:30:00,2.1795,0.36,2.2090315186,0.2595,0,0.2595,1.92,0.36,1.9534584715,2.2195,0.32,2.2424496092,0.2595,0,0.2595,1.96,0.32,1.985950654
2019-06-04 15:00:00,2.061,0.33,2.0872520212,0.271,0,0.271,1.79,0.33,1.8201648277,2.101,0.29,2.1209198476,0.271,0,0.271,1.83,0.29,1.8528356646000002
2019-06-04 15:30:00,2.1365,0.32,2.1603315139,0.17650000000000002,0,0.17650000000000002,1.96,0.32,1.985950654,2.1765,0.28,2.1944366589,0.17650000000000002,0,0.17650000000000002,2.0,0.28,2.0195048898
2019-06-04 16:00:00,2.129,0.33,2.1544235888,0.269,0,0.269,1.8599999999999999,0.33,1.889047379,2.179,0.29,2.198213138,0.269,0,0.269,1.9100000000000001,0.29,1.931890266
2019-06-04 16:30:00,2.309,0.28,2.3259150887,0.129,0,0.129,2.18,0.28,2.1979080963,2.339,0.27,2.3545320129,0.129,0,0.129,2.21,0.27,2.2264321234
2019-06-04 17:00:00,2.3325,0.28,2.3492458896,0.1825,0,0.1825,2.15,0.28,2.1681558985000002,2.3625,0.27,2.3778785188000002,0.1825,0,0.1825,2.18,0.27,2.1966565503
2019-06-04 17:30:00,2.115,0.27,2.1321643933,0.445,0,0.445,1.67,0.27,1.6916855499999999,2.155,0.24,2.1683230848,0.445,0,0.445,1.71,0.24,1.7267599717
2019-06-04 18:00:00,2.102,0.22,2.113481488,0.422,0,0.422,1.6800000000000002,0.22,1.6943435306999999,2.132,0.21,2.1423174368,0.422,0,0.422,1.71,0.21,1.7228464818
2019-06-04 18:30:00,2.0965,0.19,2.1050919814,0.35650000000000004,0,0.35650000000000004,1.74,0.19,1.7503428236,2.1265,0.21,2.1368439929,0.35650000000000004,0,0.35650000000000004,1.77,0.21,1.7824140933
2019-06-04 19:00:00,2.0815,0.07,2.0826767032,0.29150000000000004,0,0.29150000000000004,1.79,0.07,1.7913681922,2.1215,0.22,2.1328765201,0.29150000000000004,0,0.29150000000000004,1.83,0.22,1.8431766058
2019-06-04 19:30:00,2.027,-0.33,2.053686685,0.247,0,0.247,1.78,-0.33,1.8103314614000001,2.147,0.59,2.226591341,0.247,0,0.247,1.9,0.59,1.989497424
2019-06-04 20:00:00,2.0645,-0.33,2.0907080738,0.24450000000000002,0,0.24450000000000002,1.82,-0.33,1.8496756472,2.1445,0.5700000000000001,2.2189592718,0.24450000000000002,0,0.24450000000000002,1.9,0.5700000000000001,1.9836582367000002
2019-06-04 20:30:00,1.978,-0.38,2.0141707971,0.158,0,0.158,1.82,-0.38,1.8592471595000002,2.028,0.5,2.0887278425,0.158,0,0.158,1.87,0.5,1.9356910911
2019-06-04 21:00:00,1.9525000000000001,0.0,1.9525000000000001,0.12250000000000001,0,0.12250000000000001,1.83,0.0,1.83,1.9925000000000002,0.18,2.0006139683,0.12250000000000001,0,0.12250000000000001,1.87,0.18,1.8786431274000002
2019-06-04 21:30:00,1.9495,0.0,1.9495,0.08950000000000001,0,0.08950000000000001,1.8599999999999999,0.0,1.8599999999999999,1.9895,0.0,1.9895,0.08950000000000001,0,0.08950000000000001,1.9,0.0,1.9
2019-06-04 22:00:00,1.8875000000000002,-0.44,1.9381063567,0.0975,0,0.0975,1.79,-0.44,1.8432851109000001,1.9275,0.48,1.9863676019,0.0975,0,0.0975,1.83,0.48,1.8919038031
2019-06-04 22:30:00,1.7295,-0.44,1.7845924604999999,0.1295,0,0.1295,1.6,-0.44,1.659397481,1.7795,0.48,1.8431007162,0.1295,0,0.1295,1.65,0.48,1.718400419
2019-06-04 23:00:00,1.6019999999999999,0.0,1.6019999999999999,0.112,0,0.112,1.49,0.0,1.49,1.642,0.0,1.642,0.112,0,0.112,1.53,0.0,1.53
2019-06-04 23:30:00,1.428,-0.4,1.4829645984,0.128,0,0.128,1.3,-0.4,1.3601470509,1.478,0.5,1.5602833076,0.128,0,0.128,1.35,0.5,1.4396180049
2019-06-05 00:00:00,1.3355000000000001,-0.43,1.4030182643,0.1255,0,0.1255,1.21,-0.43,1.2841339494000001,1.3855,0.47000000000000003,1.4630482733,0.1255,0,0.1255,1.26,0.47000000000000003,1.3448048186000001
2019-06-05 00:30:00,1.334,-0.45,1.4078551062,0.10400000000000001,0,0.10400000000000001,1.23,-0.45,1.3097327972000001,1.444,0.43,1.5066638643,0.10400000000000001,0,0.10400000000000001,1.34,0.43,1.407302384
