Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 01:00:00,1.3105,-0.45,1.3856082599000001,0.0805,0,0.0805,1.23,-0.45,1.3097327972000001,1.4205,0.46,1.4931243250000001,0.0805,0,0.0805,1.34,0.46,1.4167568599
2019-06-05 01:30:00,1.4100000000000001,-0.47000000000000003,1.4862705003,0.05,0,0.05,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.52,0.44,1.5824032356000002,0.05,0,0.05,1.47,0.44,1.5344380079
2019-06-05 02:00:00,1.4575,-0.47000000000000003,1.5314066246,0.0975,0,0.0975,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.5675,0.44,1.6280836127,0.0975,0,0.0975,1.47,0.44,1.5344380079
2019-06-05 02:30:00,1.458,-0.47000000000000003,1.531882502,0.068,0,0.068,1.3900000000000001,-0.47000000000000003,1.4673104648,1.568,0.44,1.6285650125000002,0.068,0,0.068,1.5,0.44,1.5632018424
2019-06-05 03:00:00,1.3595000000000002,-0.48,1.4417490246,0.059500000000000004,0,0.059500000000000004,1.3,-0.48,1.3857849761,1.4495,0.44,1.5148103016999999,0.059500000000000004,0,0.059500000000000004,1.3900000000000001,0.44,1.457978052
2019-06-05 03:30:00,1.304,0.0,1.304,0.044,0,0.044,1.26,0.0,1.26,1.344,0.0,1.344,0.044,0,0.044,1.3,0.0,1.3
2019-06-05 04:00:00,1.293,0.0,1.293,0.033,0,0.033,1.26,0.0,1.26,1.333,0.0,1.333,0.033,0,0.033,1.3,0.0,1.3
2019-06-05 04:30:00,1.2815,0.0,1.2815,0.0315,0,0.0315,1.25,0.0,1.25,1.3215,0.0,1.3215,0.0315,0,0.0315,1.29,0.0,1.29
2019-06-05 05:00:00,1.293,0.0,1.293,0.043000000000000003,0,0.043000000000000003,1.25,0.0,1.25,1.333,0.0,1.333,0.043000000000000003,0,0.043000000000000003,1.29,0.0,1.29
2019-06-05 05:30:00,1.324,0.0,1.324,0.044,0,0.044,1.28,0.0,1.28,1.3639999999999999,0.0,1.3639999999999999,0.044,0,0.044,1.32,0.0,1.32
2019-06-05 06:00:00,1.475,0.0,1.475,0.055,0,0.055,1.42,0.0,1.42,1.5150000000000001,0.0,1.5150000000000001,0.055,0,0.055,1.46,0.0,1.46
2019-06-05 06:30:00,1.7065000000000001,0.22,1.7206226344000002,0.08650000000000001,0,0.08650000000000001,1.62,0.22,1.6348700254000001,1.7465000000000002,0.2,1.7579141758999999,0.08650000000000001,0,0.08650000000000001,1.6600000000000001,0.2,1.6720047847
2019-06-05 07:00:00,1.863,0.24,1.8783953258000001,0.10300000000000001,0,0.10300000000000001,1.76,0.24,1.7762882649,1.903,0.22,1.9156745548,0.10300000000000001,0,0.10300000000000001,1.8,0.22,1.8133946068
2019-06-05 07:30:00,2.093,-0.15,2.0983681755,0.14300000000000002,0,0.14300000000000002,1.9500000000000002,-0.15,1.9557607216,2.183,0.48,2.2351485409,0.14300000000000002,0,0.14300000000000002,2.04,0.48,2.0957099036
2019-06-05 08:00:00,2.216,0.23,2.2279039476999998,0.226,0,0.226,1.99,0.23,2.0032473637,2.266,0.36,2.2944184448,0.226,0,0.226,2.04,0.36,2.0715211802
2019-06-05 08:30:00,2.3405,0.35000000000000003,2.3665249312,0.2005,0,0.2005,2.14,0.35000000000000003,2.1684326137,2.3805,0.31,2.4005999771,0.2005,0,0.2005,2.18,0.31,2.2019309708
2019-06-05 09:00:00,2.187,0.34,2.2132711086,0.397,0,0.397,1.79,0.34,1.8220043908,2.227,0.31,2.2484725927,0.397,0,0.397,1.83,0.31,1.8560711193000001
2019-06-05 09:30:00,2.122,0.37,2.1540157845,0.592,0,0.592,1.53,0.37,1.5741029191,2.162,0.34,2.1885712234,0.592,0,0.592,1.57,0.34,1.6063934761
2019-06-05 10:00:00,2.118,0.34,2.1451163139,0.588,0,0.588,1.53,0.34,1.5673225577,2.158,0.32,2.181596663,0.588,0,0.588,1.57,0.32,1.602279626
2019-06-05 10:30:00,2.23,0.34,2.2557703784,0.30000000000000004,0,0.30000000000000004,1.9300000000000002,0.34,1.9597193677,2.27,0.32,2.2924441106,0.30000000000000004,0,0.30000000000000004,1.97,0.32,1.9958206332000001
2019-06-05 11:00:00,2.1085,0.41000000000000003,2.1479926094,0.5585,0,0.5585,1.55,0.41000000000000003,1.6033090781000001,2.1485,0.39,2.1836099125,0.5585,0,0.5585,1.5899999999999999,0.39,1.637131638
2019-06-05 11:30:00,2.193,0.41000000000000003,2.2309973106,0.41300000000000003,0,0.41300000000000003,1.78,0.41000000000000003,1.8266088799,2.243,0.39,2.2766530258,0.41300000000000003,0,0.41300000000000003,1.83,0.39,1.8710959355
2019-06-05 12:00:00,2.283,0.4,2.3177767364,0.263,0,0.263,2.02,0.4,2.0592231545,2.323,0.37,2.3522816583,0.263,0,0.263,2.06,0.37,2.0929644049
2019-06-05 12:30:00,2.134,0.37,2.1658384058,0.47400000000000003,0,0.47400000000000003,1.6600000000000001,0.37,1.7007351352,2.174,0.34,2.2004263223000002,0.47400000000000003,0,0.47400000000000003,1.7000000000000002,0.34,1.7336666346
2019-06-05 13:00:00,2.083,0.39,2.1191953662,0.653,0,0.653,1.43,0.39,1.4822280526,2.123,0.37,2.1550009281,0.653,0,0.653,1.47,0.37,1.5158495967999999
2019-06-05 13:30:00,1.9955,0.36,2.0277130591,0.7255,0,0.7255,1.27,0.36,1.3200378782,2.0355,0.39,2.0725250903,0.7255,0,0.7255,1.31,0.39,1.3668211295
2019-06-05 14:00:00,1.849,0.38,1.8876442991,0.909,0,0.909,0.9400000000000001,0.38,1.0139033485,1.889,0.37,1.9248950621,0.909,0,0.909,0.98,0.37,1.0475208828
2019-06-05 14:30:00,1.92,0.38,1.9572429589,0.73,0,0.73,1.19,0.38,1.2491997438,1.96,0.37,1.9946177579,0.73,0,0.73,1.23,0.37,1.2844454056
2019-06-05 15:00:00,1.9735,0.34,2.0025739063,0.4335,0,0.4335,1.54,0.34,1.5770859203,2.0135,0.31,2.0372241531,0.4335,0,0.4335,1.58,0.31,1.6101242188
2019-06-05 15:30:00,1.8860000000000001,0.35000000000000003,1.9182012407000002,0.506,0,0.506,1.38,0.35000000000000003,1.4236923825,1.936,0.32,1.9622680755,0.506,0,0.506,1.43,0.32,1.4653668483
2019-06-05 16:00:00,1.9565000000000001,0.33,1.9841351390000002,0.5965,0,0.5965,1.3599999999999999,0.33,1.3994641832,1.9965000000000002,0.31,2.0204237798,0.5965,0,0.5965,1.4,0.31,1.4339107364
2019-06-05 16:30:00,2.0145,0.33,2.0413501047000002,0.47450000000000003,0,0.47450000000000003,1.54,0.33,1.574960317,2.0645,0.31,2.0876446656,0.47450000000000003,0,0.47450000000000003,1.5899999999999999,0.31,1.6199382704
2019-06-05 17:00:00,2.101,0.32,2.1252296347,0.601,0,0.601,1.5,0.32,1.5337535656,2.141,0.30000000000000004,2.1619160483,0.601,0,0.601,1.54,0.30000000000000004,1.5689486926
2019-06-05 17:30:00,2.0305,0.29,2.0511046414,0.48050000000000004,0,0.48050000000000004,1.55,0.29,1.5768956846000002,2.0705,0.26,2.0867607074,0.48050000000000004,0,0.48050000000000004,1.5899999999999999,0.26,1.6111176245
2019-06-05 18:00:00,2.003,0.26,2.0198041984,0.553,0,0.553,1.45,0.26,1.4731259281,2.043,0.24,2.0570486139,0.553,0,0.553,1.49,0.24,1.5092050888
2019-06-05 18:30:00,2.079,0.23,2.0916837715,0.389,0,0.389,1.69,0.23,1.7055790805000002,2.119,0.22,2.1303898704,0.389,0,0.389,1.73,0.22,1.7439323381
2019-06-05 19:00:00,2.2045,0.21,2.2144796793,0.1845,0,0.1845,2.02,0.21,2.0308865059,2.2345,0.22,2.245304044,0.1845,0,0.1845,2.05,0.22,2.0617710833
2019-06-05 19:30:00,2.142,0.17,2.1487354421,0.092,0,0.092,2.05,0.17,2.0570367036,2.182,0.2,2.1911467317,0.092,0,0.092,2.09,0.2,2.0995475703
2019-06-05 20:00:00,2.0435,-0.24,2.0575452,0.0935,0,0.0935,1.9500000000000002,-0.24,1.9647137196000002,2.0935,0.33,2.1193494875,0.0935,0,0.0935,2.0,0.33,2.0270421801
2019-06-05 20:30:00,2.039,-0.36,2.0705364039,0.049,0,0.049,1.99,-0.36,2.02230067,2.169,0.58,2.2452084536,0.049,0,0.049,2.12,0.58,2.1979080963
2019-06-05 21:00:00,2.012,-0.36,2.0439530327,0.022,0,0.022,1.99,-0.36,2.02230067,2.142,0.59,2.2217704652,0.022,0,0.022,2.12,0.59,2.2005681085
2019-06-05 21:30:00,1.9955,-0.37,2.0295123183,0.025500000000000002,0,0.025500000000000002,1.97,-0.37,2.0044450604,2.0655,0.5700000000000001,2.1427062911,0.025500000000000002,0,0.025500000000000002,2.04,0.5700000000000001,2.1181359730000002
2019-06-05 22:00:00,1.9380000000000002,0.0,1.9380000000000002,0.028,0,0.028,1.9100000000000001,0.0,1.9100000000000001,1.978,0.13,1.9822673886,0.028,0,0.028,1.9500000000000002,0.13,1.9543285292
2019-06-05 22:30:00,1.8665,0.0,1.8665,0.026500000000000003,0,0.026500000000000003,1.8399999999999999,0.0,1.8399999999999999,1.8965,0.0,1.8965,0.026500000000000003,0,0.026500000000000003,1.87,0.0,1.87
2019-06-05 23:00:00,1.7115,0.0,1.7115,0.0315,0,0.0315,1.6800000000000002,0.0,1.6800000000000002,1.7515,0.0,1.7515,0.0315,0,0.0315,1.72,0.0,1.72
2019-06-05 23:30:00,1.5310000000000001,-0.46,1.5986122106,0.011,0,0.011,1.52,-0.46,1.5880806025,1.581,0.47000000000000003,1.6493820055000001,0.011,0,0.011,1.57,0.47000000000000003,1.6388410539
2019-06-06 00:00:00,1.4140000000000001,0.0,1.4140000000000001,0.024,0,0.024,1.3900000000000001,0.0,1.3900000000000001,1.454,0.0,1.454,0.024,0,0.024,1.43,0.0,1.43
2019-06-06 00:30:00,1.426,0.0,1.426,0.036000000000000004,0,0.036000000000000004,1.3900000000000001,0.0,1.3900000000000001,1.466,0.0,1.466,0.036000000000000004,0,0.036000000000000004,1.43,0.0,1.43
2019-06-06 01:00:00,1.3645,0.0,1.3645,0.0345,0,0.0345,1.33,0.0,1.33,1.4045,0.0,1.4045,0.0345,0,0.0345,1.37,0.0,1.37
2019-06-06 01:30:00,1.467,0.0,1.467,0.027,0,0.027,1.44,0.0,1.44,1.5070000000000001,0.0,1.5070000000000001,0.027,0,0.027,1.48,0.0,1.48
2019-06-06 02:00:00,1.502,0.0,1.502,0.032,0,0.032,1.47,0.0,1.47,1.542,0.0,1.542,0.032,0,0.032,1.51,0.0,1.51
2019-06-06 02:30:00,1.473,0.0,1.473,0.063,0,0.063,1.4100000000000001,0.0,1.4100000000000001,1.513,0.0,1.513,0.063,0,0.063,1.45,0.0,1.45
2019-06-06 03:00:00,1.405,-0.47000000000000003,1.4815279275,0.065,0,0.065,1.34,-0.47000000000000003,1.4200352108,1.465,0.44,1.5296486525000001,0.065,0,0.065,1.4,0.44,1.4675149062
2019-06-06 03:30:00,1.2825,-0.45,1.3591564479,0.0625,0,0.0625,1.22,-0.45,1.3003461078,1.3625,0.45,1.434888933,0.0625,0,0.0625,1.3,0.45,1.3756816492000001
2019-06-06 04:00:00,1.3495,0.0,1.3495,0.059500000000000004,0,0.059500000000000004,1.29,0.0,1.29,1.3895,0.0,1.3895,0.059500000000000004,0,0.059500000000000004,1.33,0.0,1.33
2019-06-06 04:30:00,1.3475000000000001,0.0,1.3475000000000001,0.0675,0,0.0675,1.28,0.0,1.28,1.3875,0.0,1.3875,0.0675,0,0.0675,1.32,0.0,1.32
2019-06-06 05:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0635,0,0.0635,1.28,0.0,1.28,1.3835,0.0,1.3835,0.0635,0,0.0635,1.32,0.0,1.32
2019-06-06 05:30:00,1.408,0.0,1.408,0.048,0,0.048,1.3599999999999999,0.0,1.3599999999999999,1.448,0.0,1.448,0.048,0,0.048,1.4,0.0,1.4
2019-06-06 06:00:00,1.5525,-0.4,1.6032018744,0.0425,0,0.0425,1.51,-0.4,1.5620819441,1.6225,0.51,1.7007663713999999,0.0425,0,0.0425,1.58,0.51,1.6602710622
2019-06-06 06:30:00,1.8585,-0.11,1.8617524674,0.0685,0,0.0685,1.79,-0.11,1.7933767032999999,1.9285,0.41000000000000003,1.971601443,0.0685,0,0.0685,1.8599999999999999,0.41000000000000003,1.9046521992
2019-06-06 07:00:00,2.109,-0.27,2.1262128304,0.099,0,0.099,2.01,-0.27,2.0280532537,2.229,0.64,2.3190603701,0.099,0,0.099,2.13,0.64,2.2240728405
2019-06-06 07:30:00,2.4,0.24,2.4119701491,0.15,0,0.15,2.25,0.24,2.2627637968,2.44,0.29,2.4571731726,0.15,0,0.15,2.29,0.29,2.3082894099
2019-06-06 08:00:00,2.4485,0.32,2.4693222248,0.2585,0,0.2585,2.19,0.32,2.2132555207,2.4985,0.32,2.5189089404000002,0.2585,0,0.2585,2.24,0.32,2.2627416998
2019-06-06 08:30:00,2.4385,0.39,2.4694902814,0.3985,0,0.3985,2.04,0.39,2.0769448717,2.4785,0.35000000000000003,2.5030905397,0.3985,0,0.3985,2.08,0.35000000000000003,2.1092415699
2019-06-06 09:00:00,2.3955,0.41000000000000003,2.4303333619,0.5455,0,0.5455,1.85,0.41000000000000003,1.8948878595,2.4355,0.38,2.4649665819,0.5455,0,0.5455,1.8900000000000001,0.38,1.9278226058999999
2019-06-06 09:30:00,2.3245,0.43,2.3639374463,0.5745,0,0.5745,1.75,0.43,1.8020543832,2.3645,0.4,2.3980951295,0.5745,0,0.5745,1.79,0.4,1.8341483037000001
2019-06-06 10:00:00,2.2255,0.38,2.2577090712,0.4555,0,0.4555,1.77,0.38,1.8103314614000001,2.2655,0.35000000000000003,2.2923765507000002,0.4555,0,0.4555,1.81,0.35000000000000003,1.8435292241
2019-06-06 10:30:00,2.383,0.38,2.4131077472999998,0.303,0,0.303,2.08,0.38,2.1144266362,2.423,0.35000000000000003,2.4481480756,0.303,0,0.303,2.12,0.35000000000000003,2.1486972797
2019-06-06 11:00:00,2.4065,0.42,2.4428758155,0.3765,0,0.3765,2.03,0.42,2.0729930053,2.4465,0.39,2.4773902095,0.3765,0,0.3765,2.07,0.39,2.1064187618
2019-06-06 11:30:00,2.2265,0.42,2.2657674748,0.5065000000000001,0,0.5065000000000001,1.72,0.42,1.7705366418000001,2.2765,0.39,2.3096649649,0.5065000000000001,0,0.5065000000000001,1.77,0.39,1.812456896
2019-06-06 12:00:00,2.1265,0.41000000000000003,2.16566439,0.47650000000000003,0,0.47650000000000003,1.65,0.41000000000000003,1.7001764614,2.1765,0.39,2.2111653602,0.47650000000000003,0,0.47650000000000003,1.7000000000000002,0.39,1.7441616898
2019-06-06 12:30:00,2.3165,0.38,2.347460809,0.41650000000000004,0,0.41650000000000004,1.9,0.38,1.9376274152000001,2.3565,0.34,2.3809015624,0.41650000000000004,0,0.41650000000000004,1.94,0.34,1.9695684807
2019-06-06 13:00:00,2.4535,0.4,2.4858926465,0.4435,0,0.4435,2.01,0.4,2.0494145505,2.4935,0.37,2.5208019061,0.4435,0,0.4435,2.05,0.37,2.083122656
2019-06-06 13:30:00,2.205,0.37,2.2358275873,0.515,0,0.515,1.69,0.37,1.7300289014999999,2.245,0.35000000000000003,2.272119055,0.515,0,0.515,1.73,0.35000000000000003,1.7650495743999999
2019-06-06 14:00:00,2.246,0.39,2.2796087384,0.486,0,0.486,1.76,0.39,1.8026924308,2.286,0.37,2.3157495547,0.486,0,0.486,1.8,0.37,1.8376343488
2019-06-06 14:30:00,2.1065,0.39,2.1422983569,0.6065,0,0.6065,1.5,0.39,1.5498709624,2.1565,0.37,2.188011026,0.6065,0,0.6065,1.55,0.37,1.5935494972000002
2019-06-06 15:00:00,2.262,0.34,2.2874098889,0.322,0,0.322,1.94,0.34,1.9695684807,2.312,0.31,2.3326902923,0.322,0,0.322,1.99,0.31,2.014000993
2019-06-06 15:30:00,2.1705,0.33,2.1954430646,0.5605,0,0.5605,1.6099999999999999,0.33,1.6434719347,2.2105,0.30000000000000004,2.230764499,0.5605,0,0.5605,1.65,0.30000000000000004,1.6770509831
2019-06-06 16:00:00,2.0705,0.33,2.0966330747,0.6405000000000001,0,0.6405000000000001,1.43,0.33,1.4675830471,2.1105,0.30000000000000004,2.1317153304,0.6405000000000001,0,0.6405000000000001,1.47,0.30000000000000004,1.50029997
2019-06-06 16:30:00,2.194,0.35000000000000003,2.2217416591,0.634,0,0.634,1.56,0.35000000000000003,1.5987807855,2.2439999999999998,0.33,2.2681349166,0.634,0,0.634,1.6099999999999999,0.33,1.6434719347
2019-06-06 17:00:00,2.177,0.33,2.201869433,0.387,0,0.387,1.79,0.33,1.8201648277,2.217,0.30000000000000004,2.2372056231,0.387,0,0.387,1.83,0.30000000000000004,1.8544271353
2019-06-06 17:30:00,2.235,0.29,2.2537357875,0.405,0,0.405,1.83,0.29,1.8528356646000002,2.275,0.25,2.288695043,0.405,0,0.405,1.87,0.25,1.88663722
2019-06-06 18:00:00,2.3015,-0.12,2.3046262712,0.3315,0,0.3315,1.97,-0.12,1.9736514383000001,2.4015,0.52,2.4571532817,0.3315,0,0.3315,2.07,0.52,2.1343148784
2019-06-06 18:30:00,2.265,-0.30000000000000004,2.2847811711,0.385,0,0.385,1.88,-0.30000000000000004,1.9037857022,2.385,0.63,2.4668046133,0.385,0,0.385,2.0,0.63,2.0968786326
2019-06-06 19:00:00,2.15,-0.31,2.1722338732,0.26,0,0.26,1.8900000000000001,-0.31,1.9152545523,2.2800000000000002,0.62,2.3627949551,0.26,0,0.26,2.02,0.62,2.1130073355
2019-06-06 19:30:00,2.153,-0.31,2.1752032089,0.17300000000000001,0,0.17300000000000001,1.98,-0.31,2.0041207548,2.283,0.63,2.3683304246,0.17300000000000001,0,0.17300000000000001,2.11,0.63,2.2020445045
2019-06-06 20:00:00,2.101,-0.34,2.1283329157,0.14100000000000001,0,0.14100000000000001,1.96,-0.34,1.9892712233,2.231,0.6000000000000001,2.3102729276,0.14100000000000001,0,0.14100000000000001,2.09,0.6000000000000001,2.1744194628
2019-06-06 20:30:00,2.1105,-0.34,2.1377114515,0.07050000000000001,0,0.07050000000000001,2.04,-0.34,2.0681392603,2.1605,0.48,2.2131787659,0.07050000000000001,0,0.07050000000000001,2.09,0.48,2.1444113411
2019-06-06 21:00:00,2.052,0.0,2.052,0.032,0,0.032,2.02,0.0,2.02,2.082,0.19,2.0906515731,0.032,0,0.032,2.05,0.19,2.0587860501
2019-06-06 21:30:00,2.0485,0.0,2.0485,0.0285,0,0.0285,2.02,0.0,2.02,2.0785,0.0,2.0785,0.0285,0,0.0285,2.05,0.0,2.05
2019-06-06 22:00:00,1.9500000000000002,0.0,1.9500000000000002,0.03,0,0.03,1.92,0.0,1.92,1.99,0.0,1.99,0.03,0,0.03,1.96,0.0,1.96
2019-06-06 22:30:00,1.8815,0.0,1.8815,0.0315,0,0.0315,1.85,0.0,1.85,1.9215,0.0,1.9215,0.0315,0,0.0315,1.8900000000000001,0.0,1.8900000000000001
2019-06-06 23:00:00,1.7505000000000002,0.0,1.7505000000000002,0.030500000000000003,0,0.030500000000000003,1.72,0.0,1.72,1.7905000000000002,0.0,1.7905000000000002,0.030500000000000003,0,0.030500000000000003,1.76,0.0,1.76
2019-06-06 23:30:00,1.5815000000000001,0.0,1.5815000000000001,0.0115,0,0.0115,1.57,0.0,1.57,1.6215000000000002,0.0,1.6215000000000002,0.0115,0,0.0115,1.6099999999999999,0.0,1.6099999999999999
2019-06-07 00:00:00,1.4485000000000001,0.0,1.4485000000000001,0.0085,0,0.0085,1.44,0.0,1.44,1.4885000000000002,0.0,1.4885000000000002,0.0085,0,0.0085,1.48,0.0,1.48
2019-06-07 00:30:00,1.4505,0.0,1.4505,0.0105,0,0.0105,1.44,0.0,1.44,1.4905,0.0,1.4905,0.0105,0,0.0105,1.48,0.0,1.48
2019-06-07 01:00:00,1.393,0.0,1.393,0.003,0,0.003,1.3900000000000001,0.0,1.3900000000000001,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43
2019-06-07 01:30:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56
2019-06-07 02:00:00,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54
2019-06-07 02:30:00,1.514,0.0,1.514,0.004,0,0.004,1.51,0.0,1.51,1.544,0.0,1.544,0.004,0,0.004,1.54,0.0,1.54
2019-06-07 03:00:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44
2019-06-07 03:30:00,1.3475000000000001,0.0,1.3475000000000001,0.0175,0,0.0175,1.33,0.0,1.33,1.3875,0.0,1.3875,0.0175,0,0.0175,1.37,0.0,1.37
2019-06-07 04:00:00,1.3715,0.0,1.3715,0.0115,0,0.0115,1.3599999999999999,0.0,1.3599999999999999,1.4115,0.0,1.4115,0.0115,0,0.0115,1.4,0.0,1.4
2019-06-07 04:30:00,1.3719999999999999,0.0,1.3719999999999999,0.012,0,0.012,1.3599999999999999,0.0,1.3599999999999999,1.412,0.0,1.412,0.012,0,0.012,1.4,0.0,1.4
2019-06-07 05:00:00,1.3855,0.0,1.3855,0.035500000000000004,0,0.035500000000000004,1.35,0.0,1.35,1.4155,0.0,1.4155,0.035500000000000004,0,0.035500000000000004,1.38,0.0,1.38
2019-06-07 05:30:00,1.4405000000000001,0.0,1.4405000000000001,0.030500000000000003,0,0.030500000000000003,1.4100000000000001,0.0,1.4100000000000001,1.4705,0.13,1.4762351608,0.030500000000000003,0,0.030500000000000003,1.44,0.13,1.4458561478
2019-06-07 06:00:00,1.5845,-0.37,1.627126378,0.0645,0,0.0645,1.52,-0.37,1.5643848631,1.6245,0.36,1.6639111304,0.0645,0,0.0645,1.56,0.36,1.6009996877
2019-06-07 06:30:00,1.8130000000000002,-0.12,1.8169669782,0.063,0,0.063,1.75,-0.12,1.7541094607,1.863,0.33,1.8920013214,0.063,0,0.063,1.8,0.33,1.83
2019-06-07 07:00:00,2.04,0.01,2.0400245097,0.06,0,0.06,1.98,0.01,1.9800252524,2.09,0.30000000000000004,2.1114213222,0.06,0,0.06,2.03,0.30000000000000004,2.0520477577
2019-06-07 07:30:00,2.3045,-0.21,2.3140484545,0.044500000000000005,0,0.044500000000000005,2.26,-0.21,2.2697356674,2.4245,0.63,2.5050150199,0.044500000000000005,0,0.044500000000000005,2.38,0.63,2.4619707553
2019-06-07 08:00:00,2.5755,0.22,2.5848791558,0.0555,0,0.0555,2.52,0.22,2.5295849462,2.6255,0.37,2.6514430505,0.0555,0,0.0555,2.5700000000000003,0.37,2.5964976411
2019-06-07 08:30:00,2.6935000000000002,-0.22,2.7024696576,0.0835,0,0.0835,2.61,-0.22,2.6192556194,2.8335,0.71,2.9210994933,0.0835,0,0.0835,2.75,0.71,2.8401760509000002
2019-06-07 09:00:00,2.752,-0.22,2.7607796000000002,0.17200000000000001,0,0.17200000000000001,2.58,-0.22,2.589362856,2.882,0.71,2.9681684588,0.17200000000000001,0,0.17200000000000001,2.71,0.71,2.801463903
2019-06-07 09:30:00,2.718,-0.14,2.721603204,0.248,0,0.248,2.47,-0.14,2.4739644298,2.848,0.8,2.9582264957,0.248,0,0.248,2.6,0.8,2.7202941017
2019-06-07 10:00:00,2.746,-0.18,2.7518931665,0.23600000000000002,0,0.23600000000000002,2.51,-0.18,2.5164459064,2.876,0.75,2.9721837090000003,0.23600000000000002,0,0.23600000000000002,2.64,0.75,2.7444671614000002
2019-06-07 10:30:00,2.765,0.12,2.7676027533000003,0.265,0,0.265,2.5,0.12,2.502878343,2.8449999999999998,0.58,2.9035194162,0.265,0,0.265,2.58,0.58,2.6443902889
2019-06-07 11:00:00,2.817,0.43,2.8496296251,0.307,0,0.307,2.51,0.43,2.5465663156,2.857,0.38,2.8821604744,0.307,0,0.307,2.55,0.38,2.5781582574
2019-06-07 11:30:00,2.856,0.41000000000000003,2.8852791893000003,0.326,0,0.326,2.5300000000000002,0.41000000000000003,2.5630060476,2.896,0.37,2.9195403748,0.326,0,0.326,2.5700000000000003,0.37,2.5964976411
2019-06-07 12:00:00,2.8775,0.41000000000000003,2.9065626176,0.3075,0,0.3075,2.5700000000000003,0.41000000000000003,2.6024987992,2.9175,0.37,2.9408682816000002,0.3075,0,0.3075,2.61,0.37,2.6360955977
2019-06-07 12:30:00,2.91,0.39,2.9360177111,0.30000000000000004,0,0.30000000000000004,2.61,0.39,2.6389770745,2.95,0.34,2.9695285821,0.30000000000000004,0,0.30000000000000004,2.65,0.34,2.671722291
2019-06-07 13:00:00,2.9265,0.39,2.9523723088000002,0.3165,0,0.3165,2.61,0.39,2.6389770745,2.9665,0.34,2.9859206704,0.3165,0,0.3165,2.65,0.34,2.671722291
2019-06-07 13:30:00,2.8895,0.39,2.9157006448000002,0.2795,0,0.2795,2.61,0.39,2.6389770745,2.9295,0.34,2.9491643308,0.2795,0,0.2795,2.65,0.34,2.671722291
2019-06-07 14:00:00,2.8385,0.35000000000000003,2.8599968969000003,0.34850000000000003,0,0.34850000000000003,2.49,0.35000000000000003,2.5144780771,2.8885,0.34,2.90844155,0.34850000000000003,0,0.34850000000000003,2.54,0.34,2.5626548734
2019-06-07 14:30:00,2.7305,0.35000000000000003,2.7528403968,0.4605,0,0.4605,2.27,0.35000000000000003,2.296823894,2.7705,0.31,2.7877894917,0.4605,0,0.4605,2.31,0.31,2.3307080469
2019-06-07 15:00:00,2.6435,0.36,2.6679003448,0.3735,0,0.3735,2.27,0.36,2.2983689869,2.6835,0.32,2.7025122109,0.3735,0,0.3735,2.31,0.32,2.3320591759
2019-06-07 15:30:00,2.568,0.11,2.5703548393,0.358,0,0.358,2.21,0.11,2.2127358631,2.638,0.45,2.6761061264,0.358,0,0.358,2.2800000000000002,0.45,2.3239836488
2019-06-07 16:00:00,2.6870000000000003,0.26,2.6995497773,0.297,0,0.297,2.39,0.26,2.4041006634,2.717,0.27,2.7303825739,0.297,0,0.297,2.42,0.27,2.4350154004
2019-06-07 16:30:00,2.77,0.32,2.7884224931,0.27,0,0.27,2.5,0.32,2.5203967942,2.81,0.28,2.8239157211,0.27,0,0.27,2.54,0.28,2.5553864678
2019-06-07 17:00:00,2.8575,0.32,2.8753619337,0.2775,0,0.2775,2.58,0.32,2.5997692205,2.8875,0.28,2.9010439931,0.2775,0,0.2775,2.61,0.28,2.6249761904
2019-06-07 17:30:00,2.8225,0.29,2.8373590273,0.2625,0,0.2625,2.56,0.29,2.5763734201,2.8525,0.24,2.8625786015,0.2625,0,0.2625,2.59,0.24,2.6010959229
2019-06-07 18:00:00,2.7055,0.19,2.7121633893,0.24550000000000002,0,0.24550000000000002,2.46,0.19,2.4673264883,2.7355,0.23,2.745152136,0.24550000000000002,0,0.24550000000000002,2.49,0.23,2.500599928
2019-06-07 18:30:00,2.721,0.13,2.7241037058,0.261,0,0.261,2.46,0.13,2.4634325645,2.751,0.21,2.7590036245,0.261,0,0.261,2.49,0.21,2.4988397308
2019-06-07 19:00:00,2.649,0.0,2.649,0.229,0,0.229,2.42,0.0,2.42,2.689,0.17,2.6943683861,0.229,0,0.229,2.46,0.17,2.4658669875
2019-06-07 19:30:00,2.621,0.15,2.625288746,0.201,0,0.201,2.42,0.15,2.4246443038,2.661,0.2,2.6685053869,0.201,0,0.201,2.46,0.2,2.4681166909
2019-06-07 20:00:00,2.5215,0.17,2.5272242183999998,0.21150000000000002,0,0.21150000000000002,2.31,0.17,2.3162469644,2.5615,0.22,2.5709302305,0.21150000000000002,0,0.21150000000000002,2.35,0.22,2.3602754077
2019-06-07 20:30:00,2.4145,-0.33,2.4369469116,0.2545,0,0.2545,2.16,-0.33,2.1850629282,2.4945,0.52,2.5481228875,0.2545,0,0.2545,2.24,0.52,2.2995651763
2019-06-07 21:00:00,2.2975,-0.33,2.3210786824,0.2575,0,0.2575,2.04,-0.33,2.0665188119,2.3875,0.6000000000000001,2.4617384609,0.2575,0,0.2575,2.13,0.6000000000000001,2.2128940327
2019-06-07 21:30:00,2.218,0.21,2.2279192086,0.268,0,0.268,1.9500000000000002,0.21,1.9612750954,2.258,0.19,2.2659796998,0.268,0,0.268,1.99,0.19,1.9990497743
2019-06-07 22:00:00,2.125,0.22,2.136357882,0.255,0,0.255,1.87,0.22,1.8828967045,2.165,0.19,2.1733211912,0.255,0,0.255,1.9100000000000001,0.19,1.9194269978
2019-06-07 22:30:00,1.9875,0.13,1.9917470346,0.2675,0,0.2675,1.72,0.13,1.7249057945000001,2.0275,0.17,2.0346145212,0.2675,0,0.2675,1.76,0.17,1.7681911661
2019-06-07 23:00:00,1.911,0.0,1.911,0.231,0,0.231,1.6800000000000002,0.0,1.6800000000000002,1.951,0.0,1.951,0.231,0,0.231,1.72,0.0,1.72
2019-06-07 23:30:00,1.721,0.0,1.721,0.221,0,0.221,1.5,0.0,1.5,1.7610000000000001,0.2,1.7723207949000002,0.221,0,0.221,1.54,0.2,1.5529327094
2019-06-08 00:00:00,1.5825,0.0,1.5825,0.1625,0,0.1625,1.42,0.0,1.42,1.6225,0.0,1.6225,0.1625,0,0.1625,1.46,0.0,1.46
2019-06-08 00:30:00,1.5765,-0.44,1.6367505155000002,0.10650000000000001,0,0.10650000000000001,1.47,-0.44,1.5344380079,1.6165,0.47000000000000003,1.6834405988999999,0.10650000000000001,0,0.10650000000000001,1.51,0.47000000000000003,1.5814550262
2019-06-08 01:00:00,1.541,-0.43,1.5998690571,0.091,0,0.091,1.45,-0.43,1.5124152869,1.601,0.47000000000000003,1.668562555,0.091,0,0.091,1.51,0.47000000000000003,1.5814550262
2019-06-08 01:30:00,1.6855,0.0,1.6855,0.17550000000000002,0,0.17550000000000002,1.51,0.0,1.51,1.7255,0.0,1.7255,0.17550000000000002,0,0.17550000000000002,1.55,0.0,1.55
2019-06-08 02:00:00,1.6915,0.0,1.6915,0.2615,0,0.2615,1.43,0.0,1.43,1.7315,0.0,1.7315,0.2615,0,0.2615,1.47,0.0,1.47
2019-06-08 02:30:00,1.7149999999999999,0.0,1.7149999999999999,0.265,0,0.265,1.45,0.0,1.45,1.755,0.0,1.755,0.265,0,0.265,1.49,0.0,1.49
2019-06-08 03:00:00,1.593,-0.47000000000000003,1.6608880154999999,0.273,0,0.273,1.32,-0.47000000000000003,1.4011780758,1.633,0.44,1.6912388950000001,0.273,0,0.273,1.3599999999999999,0.44,1.4294054708
2019-06-08 03:30:00,1.51,0.0,1.51,0.27,0,0.27,1.24,0.0,1.24,1.55,0.0,1.55,0.27,0,0.27,1.28,0.0,1.28
2019-06-08 04:00:00,1.5135,0.0,1.5135,0.2735,0,0.2735,1.24,0.0,1.24,1.5535,0.0,1.5535,0.2735,0,0.2735,1.28,0.0,1.28
2019-06-08 04:30:00,1.443,0.0,1.443,0.263,0,0.263,1.18,0.0,1.18,1.483,0.0,1.483,0.263,0,0.263,1.22,0.0,1.22
2019-06-08 05:00:00,1.4605000000000001,0.2,1.4741303368,0.2705,0,0.2705,1.19,0.2,1.2066896867,1.5005000000000002,0.13,1.5061209281,0.2705,0,0.2705,1.23,0.13,1.2368508398
2019-06-08 05:30:00,1.4849999999999999,0.15,1.4925565316,0.255,0,0.255,1.23,0.15,1.2391125857,1.525,0.15,1.5323592921,0.255,0,0.255,1.27,0.15,1.2788275881
2019-06-08 06:00:00,1.625,0.17,1.6338681097,0.265,0,0.265,1.3599999999999999,0.17,1.3705838172,1.665,0.15,1.6717431023,0.265,0,0.265,1.4,0.15,1.408012784
2019-06-08 06:30:00,1.774,-0.34,1.8062879062000001,0.274,0,0.274,1.5,-0.34,1.5380507144000002,1.8639999999999999,0.55,1.9434495105,0.274,0,0.274,1.5899999999999999,0.55,1.6824387062000001
2019-06-08 07:00:00,1.892,-0.34,1.9223069474,0.272,0,0.272,1.62,-0.34,1.6552945357,1.972,0.42,2.0162301456,0.272,0,0.272,1.7000000000000002,0.42,1.7511139312
2019-06-08 07:30:00,2.1,0.04,2.1003809178,0.29,0,0.29,1.81,0.04,1.810441935,2.14,0.26,2.1557365331,0.29,0,0.29,1.85,0.26,1.8681809334000001
2019-06-08 08:00:00,2.247,0.23,2.2587405783,0.34700000000000003,0,0.34700000000000003,1.9,0.23,1.9138704240000002,2.277,0.22,2.287603331,0.34700000000000003,0,0.34700000000000003,1.9300000000000002,0.22,1.9424983912
2019-06-08 08:30:00,2.327,0.23,2.3383389404,0.387,0,0.387,1.94,0.23,1.9535864455,2.357,0.22,2.3672450232,0.387,0,0.387,1.97,0.22,1.9822462007000001
2019-06-08 09:00:00,2.3355,0.25,2.3488423212000002,0.3155,0,0.3155,2.02,0.25,2.0354115063,2.3755,0.23,2.3866085247,0.3155,0,0.3155,2.06,0.23,2.0728000386
2019-06-08 09:30:00,2.3595,0.30000000000000004,2.3784953752,0.3395,0,0.3395,2.02,0.30000000000000004,2.0421557237,2.3995,0.27,2.4146428825,0.3395,0,0.3395,2.06,0.27,2.0776188293
2019-06-08 10:00:00,2.309,0.30000000000000004,2.3284073956,0.47900000000000004,0,0.47900000000000004,1.83,0.30000000000000004,1.8544271353,2.349,0.27,2.3644663246,0.47900000000000004,0,0.47900000000000004,1.87,0.27,1.8893914364
2019-06-08 10:30:00,2.163,0.29,2.1823540043,0.533,0,0.533,1.63,0.29,1.6555965692,2.203,0.27,2.219483949,0.533,0,0.533,1.67,0.27,1.6916855499999999
2019-06-08 11:00:00,2.163,0.30000000000000004,2.1837053373,0.383,0,0.383,1.78,0.30000000000000004,1.8051038751,2.203,0.27,2.219483949,0.383,0,0.383,1.82,0.27,1.8399184765
2019-06-08 11:30:00,2.0105,0.30000000000000004,2.0327592701,0.6305000000000001,0,0.6305000000000001,1.38,0.30000000000000004,1.4122322755,2.0505,0.29,2.0709056594,0.6305000000000001,0,0.6305000000000001,1.42,0.29,1.4493101807
2019-06-08 12:00:00,2.0005,0.29,2.0214104605,0.6505000000000001,0,0.6505000000000001,1.35,0.29,1.3807968714,2.0405,0.26,2.0569978731,0.6505000000000001,0,0.6505000000000001,1.3900000000000001,0.26,1.4141074923999999
2019-06-08 12:30:00,1.9395,0.29,1.9610610011,0.6095,0,0.6095,1.33,0.29,1.3612494261,1.9795,0.26,1.9965020035,0.6095,0,0.6095,1.37,0.26,1.3944532979
2019-06-08 13:00:00,1.8765,0.29,1.8987765140000001,0.5965,0,0.5965,1.28,0.29,1.3124404748,1.9165,0.26,1.9340559066,0.5965,0,0.5965,1.32,0.26,1.3453624047
2019-06-08 13:30:00,1.876,0.26,1.893931361,0.596,0,0.596,1.28,0.26,1.3061393494,1.916,0.24,1.9309728118,0.596,0,0.596,1.32,0.24,1.3416407865
2019-06-08 14:00:00,1.803,0.26,1.8216500762,0.513,0,0.513,1.29,0.26,1.3159407281,1.853,0.25,1.8697884907,0.513,0,0.513,1.34,0.25,1.3631214179
2019-06-08 14:30:00,1.7525,0.24,1.7688573289,0.5325,0,0.5325,1.22,0.24,1.2433824834,1.7925,0.22,1.8059502346,0.5325,0,0.5325,1.26,0.22,1.2790621564
2019-06-08 15:00:00,1.663,0.21,1.6762067295,0.5730000000000001,0,0.5730000000000001,1.09,0.21,1.1100450441,1.703,0.23,1.7184612303,0.5730000000000001,0,0.5730000000000001,1.13,0.23,1.1531695452
2019-06-08 15:30:00,1.6275,-0.22,1.642302119,0.9375,0,0.9375,0.6900000000000001,-0.22,0.7242237223,1.7275,0.62,1.8353899449000002,0.9375,0,0.9375,0.79,0.62,1.0042410069
2019-06-08 16:00:00,1.7275,0.24,1.7440918124,0.8675,0,0.8675,0.86,0.24,0.8928605714000001,1.7675,0.23,1.7824018206,0.8675,0,0.8675,0.9,0.23,0.9289241088
2019-06-08 16:30:00,1.7275,0.25,1.7454959897,0.9475,0,0.9475,0.78,0.25,0.8190848552000001,1.7675,0.23,1.7824018206,0.9475,0,0.9475,0.8200000000000001,0.23,0.8516454661
2019-06-08 17:00:00,1.8495,0.24,1.8650067693999999,0.7795000000000001,0,0.7795000000000001,1.07,0.24,1.09658561,1.8895,0.23,1.9034469391000002,0.7795000000000001,0,0.7795000000000001,1.11,0.23,1.1335784049
2019-06-08 17:30:00,1.8625,0.24,1.8778994249,0.7125,0,0.7125,1.15,0.24,1.1747765745,1.9125,0.21,1.9239948675,0.7125,0,0.7125,1.2,0.21,1.2182364303
2019-06-08 18:00:00,1.9545,0.21,1.9657492846,0.6145,0,0.6145,1.34,0.21,1.3563554107,1.9845000000000002,0.19,1.9935747415,0.6145,0,0.6145,1.37,0.19,1.3831124322
2019-06-08 18:30:00,2.0015,0.17,2.0087066112,0.4315,0,0.4315,1.57,0.17,1.5791770008000001,2.0415,0.18,2.0494199789,0.4315,0,0.4315,1.6099999999999999,0.18,1.6200308639
2019-06-08 19:00:00,1.999,0.17,2.0062155916,0.359,0,0.359,1.6400000000000001,0.17,1.6487874331999999,2.039,0.16,2.0452679531,0.359,0,0.359,1.6800000000000002,0.16,1.6876018488
2019-06-08 19:30:00,2.0115,0.0,2.0115,0.2615,0,0.2615,1.75,0.0,1.75,2.0415,0.13,2.0456349259,0.2615,0,0.2615,1.78,0.13,1.7847408776
2019-06-08 20:00:00,1.9115000000000002,-0.41000000000000003,1.9549762786,0.2215,0,0.2215,1.69,-0.41000000000000003,1.7390227140999999,2.0015,0.5,2.0630080586,0.2215,0,0.2215,1.78,0.5,1.8488915598000002
2019-06-08 20:30:00,1.8735,-0.43,1.9222128524,0.21350000000000002,0,0.21350000000000002,1.6600000000000001,-0.43,1.7147886167,1.9835,0.48,2.0407528635,0.21350000000000002,0,0.21350000000000002,1.77,0.48,1.8339302059
2019-06-08 21:00:00,1.8435000000000001,-0.43,1.8929850105,0.10350000000000001,0,0.10350000000000001,1.74,-0.43,1.7923448329,1.9535,0.47000000000000003,2.0092441987,0.10350000000000001,0,0.10350000000000001,1.85,0.47000000000000003,1.908769237
2019-06-08 21:30:00,1.7825000000000002,-0.43,1.8336319833,0.07250000000000001,0,0.07250000000000001,1.71,-0.43,1.7632356621,1.8925,0.48,1.9524231739000002,0.07250000000000001,0,0.07250000000000001,1.82,0.48,1.8822327167
2019-06-08 22:00:00,1.794,-0.45,1.8495772490000002,0.084,0,0.084,1.71,-0.45,1.7682194434,1.904,0.48,1.9635722548,0.084,0,0.084,1.82,0.48,1.8822327167
2019-06-08 22:30:00,1.736,-0.45,1.7933755881,0.066,0,0.066,1.67,-0.45,1.7295664197,1.826,0.48,1.8880349573,0.066,0,0.066,1.76,0.48,1.8242806802
2019-06-08 23:00:00,1.651,0.0,1.651,0.081,0,0.081,1.57,0.0,1.57,1.691,0.0,1.691,0.081,0,0.081,1.6099999999999999,0.0,1.6099999999999999
2019-06-08 23:30:00,1.5550000000000002,0.0,1.5550000000000002,0.075,0,0.075,1.48,0.0,1.48,1.595,0.0,1.595,0.075,0,0.075,1.52,0.0,1.52
2019-06-09 00:00:00,1.424,0.0,1.424,0.074,0,0.074,1.35,0.0,1.35,1.464,0.0,1.464,0.074,0,0.074,1.3900000000000001,0.0,1.3900000000000001
2019-06-09 00:30:00,1.441,0.0,1.441,0.07100000000000001,0,0.07100000000000001,1.37,0.0,1.37,1.4809999999999999,0.0,1.4809999999999999,0.07100000000000001,0,0.07100000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-06-09 01:00:00,1.4060000000000001,0.0,1.4060000000000001,0.066,0,0.066,1.34,0.0,1.34,1.446,0.0,1.446,0.066,0,0.066,1.38,0.0,1.38
2019-06-09 01:30:00,1.4945,-0.5,1.5759220317,0.10450000000000001,0,0.10450000000000001,1.3900000000000001,-0.5,1.4771932846,1.5345,0.29,1.5616626556000002,0.10450000000000001,0,0.10450000000000001,1.43,0.29,1.4591093174
2019-06-09 02:00:00,1.54,0.0,1.54,0.1,0,0.1,1.44,0.0,1.44,1.58,0.0,1.58,0.1,0,0.1,1.48,0.0,1.48
2019-06-09 02:30:00,1.5295,-0.5,1.6091520282,0.059500000000000004,0,0.059500000000000004,1.47,-0.5,1.5527073131,1.5695000000000001,0.43,1.6273383944000002,0.059500000000000004,0,0.059500000000000004,1.51,0.43,1.5700318468
2019-06-09 03:00:00,1.409,0.0,1.409,0.029,0,0.029,1.38,0.0,1.38,1.449,0.0,1.449,0.029,0,0.029,1.42,0.0,1.42
2019-06-09 03:30:00,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32,1.3905,0.0,1.3905,0.030500000000000003,0,0.030500000000000003,1.3599999999999999,0.0,1.3599999999999999
2019-06-09 04:00:00,1.347,0.0,1.347,0.027,0,0.027,1.32,0.0,1.32,1.387,0.0,1.387,0.027,0,0.027,1.3599999999999999,0.0,1.3599999999999999
2019-06-09 04:30:00,1.2974999999999999,-0.49,1.386941329,0.0175,0,0.0175,1.28,-0.49,1.3705838172,1.3775,0.4,1.4344010074,0.0175,0,0.0175,1.3599999999999999,0.4,1.4176036117
2019-06-09 05:00:00,1.2305,-0.47000000000000003,1.3172054699,0.0205,0,0.0205,1.21,-0.47000000000000003,1.2980754986,1.3405,0.42,1.4047562956,0.0205,0,0.0205,1.32,0.42,1.3852075657
2019-06-09 05:30:00,1.2595,-0.47000000000000003,1.3443363604,0.0095,0,0.0095,1.25,-0.47000000000000003,1.3354400024,1.3495,0.42,1.4133471796000001,0.0095,0,0.0095,1.34,0.42,1.4042791745
2019-06-09 06:00:00,1.284,0.0,1.284,0.034,0,0.034,1.25,0.0,1.25,1.334,0.0,1.334,0.034,0,0.034,1.3,0.0,1.3
2019-06-09 06:30:00,1.3255,0.0,1.3255,0.0555,0,0.0555,1.27,0.0,1.27,1.3655,0.0,1.3655,0.0555,0,0.0555,1.31,0.0,1.31
2019-06-09 07:00:00,1.3315000000000001,0.0,1.3315000000000001,0.1115,0,0.1115,1.22,0.0,1.22,1.3715,0.0,1.3715,0.1115,0,0.1115,1.26,0.0,1.26
2019-06-09 07:30:00,1.4165,-0.43,1.4803284264,0.1565,0,0.1565,1.26,-0.43,1.3313526956000001,1.4965,0.47000000000000003,1.5685701291,0.1565,0,0.1565,1.34,0.47000000000000003,1.4200352108
2019-06-09 08:00:00,1.4525000000000001,-0.43,1.5148122821,0.24250000000000002,0,0.24250000000000002,1.21,-0.43,1.2841339494000001,1.4925000000000002,0.47000000000000003,1.5647543737,0.24250000000000002,0,0.24250000000000002,1.25,0.47000000000000003,1.3354400024
2019-06-09 08:30:00,1.5554999999999999,0.13,1.5609228841,0.2555,0,0.2555,1.3,0.13,1.3064838307,1.5955,0.15,1.602535569,0.2555,0,0.2555,1.34,0.15,1.3483693856
2019-06-09 09:00:00,1.6675,-0.41000000000000003,1.7171651784000002,0.2275,0,0.2275,1.44,-0.41000000000000003,1.4972307771,1.7175,0.47000000000000003,1.7806477052,0.2275,0,0.2275,1.49,0.47000000000000003,1.5623699946
2019-06-09 09:30:00,1.5875,0.19,1.5988296500999999,0.40750000000000003,0,0.40750000000000003,1.18,0.19,1.1951987282,1.6175000000000002,0.17,1.6264090045000001,0.40750000000000003,0,0.40750000000000003,1.21,0.17,1.2218837915
2019-06-09 10:00:00,1.5710000000000002,0.18,1.5812782804,0.481,0,0.481,1.09,0.18,1.1047624179,1.611,0.17,1.6199447520999999,0.481,0,0.481,1.13,0.17,1.1427160627
2019-06-09 10:30:00,1.786,0.04,1.7864478722000001,0.536,0,0.536,1.25,0.04,1.2506398362,1.8359999999999999,0.24,1.8516198314,0.536,0,0.536,1.3,0.24,1.3219682296
2019-06-09 11:00:00,1.867,-0.37,1.9033100115,0.137,0,0.137,1.73,-0.37,1.7691240771,1.987,0.54,2.0590699357,0.137,0,0.137,1.85,0.54,1.9272000415
2019-06-09 11:30:00,1.7535,-0.37,1.7921111154,0.21350000000000002,0,0.21350000000000002,1.54,-0.37,1.5838244852,1.8635000000000002,0.54,1.9401629442,0.21350000000000002,0,0.21350000000000002,1.65,0.54,1.7361163555
2019-06-09 12:00:00,1.798,-0.38,1.837717062,0.178,0,0.178,1.62,-0.38,1.6639711536,1.908,0.53,1.9802434194,0.178,0,0.178,1.73,0.53,1.8093645293
2019-06-09 12:30:00,1.7325,-0.4,1.7780765591,0.2625,0,0.2625,1.47,-0.4,1.523450032,1.8425,0.5,1.9091375671000002,0.2625,0,0.2625,1.58,0.5,1.6572265989
2019-06-09 13:00:00,1.351,-0.37,1.4007501562,0.621,0,0.621,0.73,-0.37,0.8184130986,1.451,0.54,1.5482251128,0.621,0,0.621,0.8300000000000001,0.54,0.9902019996
2019-06-09 13:30:00,1.5025,-0.35000000000000003,1.5427268877,0.5825,0,0.5825,0.92,-0.35000000000000003,0.9843271814000001,1.6025,0.56,1.6975294548000002,0.5825,0,0.5825,1.02,0.56,1.1636150566
2019-06-09 14:00:00,1.708,0.15,1.7145739996,0.23800000000000002,0,0.23800000000000002,1.47,0.15,1.4776332427,1.748,0.15,1.754424122,0.23800000000000002,0,0.23800000000000002,1.51,0.15,1.5174320413
2019-06-09 14:30:00,1.603,0.0,1.603,0.193,0,0.193,1.4100000000000001,0.0,1.4100000000000001,1.643,0.15,1.6498330219000001,0.193,0,0.193,1.45,0.15,1.4577379737
2019-06-09 15:00:00,1.533,0.15,1.5403210704,0.363,0,0.363,1.17,0.15,1.1795761951000001,1.573,0.13,1.5783627593,0.363,0,0.363,1.21,0.13,1.2169634341
2019-06-09 15:30:00,1.657,0.0,1.657,0.28700000000000003,0,0.28700000000000003,1.37,0.0,1.37,1.697,0.13,1.7019720914,0.28700000000000003,0,0.28700000000000003,1.4100000000000001,0.13,1.4159802259
2019-06-09 16:00:00,1.67,0.0,1.67,0.13,0,0.13,1.54,0.0,1.54,1.71,0.0,1.71,0.13,0,0.13,1.58,0.0,1.58
2019-06-09 16:30:00,1.7570000000000001,0.0,1.7570000000000001,0.337,0,0.337,1.42,0.0,1.42,1.7970000000000002,0.15,1.8032495668,0.337,0,0.337,1.46,0.15,1.4676852524
2019-06-09 17:00:00,1.7930000000000001,0.15,1.7992634604000002,0.443,0,0.443,1.35,0.15,1.3583077707,1.833,0.15,1.8391272387000002,0.443,0,0.443,1.3900000000000001,0.15,1.3980700984
2019-06-09 17:30:00,1.88,-0.37,1.9160636733,0.32,0,0.32,1.56,-0.37,1.6032778923,1.98,0.53,2.0497072962,0.32,0,0.32,1.6600000000000001,0.53,1.7425555945000002
2019-06-09 18:00:00,1.7405,-0.41000000000000003,1.788138767,0.3105,0,0.3105,1.43,-0.41000000000000003,1.4876155417,1.8505,0.49,1.9142753851,0.3105,0,0.3105,1.54,0.49,1.6160754932999999
2019-06-09 18:30:00,1.7635,-0.43,1.8151672788000002,0.3035,0,0.3035,1.46,-0.43,1.5220052562,1.8135,0.47000000000000003,1.8734145964,0.3035,0,0.3035,1.51,0.47000000000000003,1.5814550262
2019-06-09 19:00:00,1.851,0.0,1.851,0.281,0,0.281,1.57,0.0,1.57,1.881,0.13,1.8854869398,0.281,0,0.281,1.6,0.13,1.6052725625000002
2019-06-09 19:30:00,1.8925,-0.44,1.9429761321,0.12250000000000001,0,0.12250000000000001,1.77,-0.44,1.8238695129,1.9325,0.47000000000000003,1.9888328864,0.12250000000000001,0,0.12250000000000001,1.81,0.47000000000000003,1.8700267378
2019-06-09 20:00:00,1.8235000000000001,0.0,1.8235000000000001,0.0935,0,0.0935,1.73,0.0,1.73,1.8635000000000002,0.0,1.8635000000000002,0.0935,0,0.0935,1.77,0.0,1.77
2019-06-09 20:30:00,1.7735,0.0,1.7735,0.053500000000000006,0,0.053500000000000006,1.72,0.0,1.72,1.8235000000000001,0.0,1.8235000000000001,0.053500000000000006,0,0.053500000000000006,1.77,0.0,1.77
2019-06-09 21:00:00,1.7555,0.0,1.7555,0.0155,0,0.0155,1.74,0.0,1.74,1.7955,0.0,1.7955,0.0155,0,0.0155,1.78,0.0,1.78
2019-06-09 21:30:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7615,0.0,1.7615,0.0015,0,0.0015,1.76,0.0,1.76
2019-06-09 22:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-06-09 22:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627
2019-06-09 23:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424
2019-06-09 23:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-06-10 00:00:00,1.24,-0.5,1.3370115931,0.0,0,0.0,1.24,-0.5,1.3370115931,1.29,0.4,1.3505924625999999,0.0,0,0.0,1.29,0.4,1.3505924625999999
2019-06-10 00:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-10 01:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-10 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035
2019-06-10 02:00:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2019-06-10 02:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2019-06-10 03:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708
2019-06-10 03:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-06-10 04:00:00,1.2610000000000001,-0.5,1.3565105971,0.001,0,0.001,1.26,-0.5,1.3555810562000001,1.331,0.39,1.3869610665,0.001,0,0.001,1.33,0.39,1.386001443
2019-06-10 04:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-06-10 05:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-06-10 05:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-06-10 06:00:00,1.3525,0.0,1.3525,0.0025,0,0.0025,1.35,0.0,1.35,1.3925,0.0,1.3925,0.0025,0,0.0025,1.3900000000000001,0.0,1.3900000000000001
2019-06-10 06:30:00,1.558,-0.38,1.6036720362999999,0.018000000000000002,0,0.018000000000000002,1.54,-0.38,1.5861904047,1.6680000000000001,0.52,1.7471760072,0.018000000000000002,0,0.018000000000000002,1.65,0.52,1.73
2019-06-10 07:00:00,1.8130000000000002,-0.24,1.8288162838000002,0.033,0,0.033,1.78,-0.24,1.7961069011,1.863,0.26,1.8810552889,0.033,0,0.033,1.83,0.26,1.848377667
2019-06-10 07:30:00,2.049,-0.32,2.0738372646,0.069,0,0.069,1.98,-0.32,2.0056919006,2.119,0.46,2.1683544452,0.069,0,0.069,2.05,0.46,2.1009759637
2019-06-10 08:00:00,2.1355,-0.32,2.1593425504,0.10550000000000001,0,0.10550000000000001,2.03,-0.32,2.0550669089,2.2655,0.62,2.3488061329,0.10550000000000001,0,0.10550000000000001,2.16,0.62,2.2472205054
2019-06-10 08:30:00,2.178,-0.28,2.1959244067,0.138,0,0.138,2.04,-0.28,2.0591260282,2.308,0.65,2.3977831428,0.138,0,0.138,2.17,0.65,2.265259367
2019-06-10 09:00:00,2.137,-0.23,2.1493415271,0.247,0,0.247,1.8900000000000001,-0.23,1.9039432765000002,2.257,0.7000000000000001,2.363059246,0.247,0,0.247,2.01,0.7000000000000001,2.1284031573
2019-06-10 09:30:00,2.1155,0.25,2.1302207045,0.3255,0,0.3255,1.79,0.25,1.8073737854,2.1655,0.31,2.1875763415,0.3255,0,0.3255,1.8399999999999999,0.31,1.8659314028
2019-06-10 10:00:00,2.0205,0.29,2.0412055874,0.4405,0,0.4405,1.58,0.29,1.6063934761,2.0605,0.26,2.0768390044,0.4405,0,0.4405,1.62,0.26,1.6407315442
2019-06-10 10:30:00,2.0515,0.29,2.0718958106,0.4415,0,0.4415,1.6099999999999999,0.29,1.635909533,2.0915,0.26,2.1075986928,0.4415,0,0.4415,1.65,0.26,1.6703592428
2019-06-10 11:00:00,1.937,0.33,1.9649094127,0.597,0,0.597,1.34,0.33,1.3800362314,1.9769999999999999,0.31,2.0011569154,0.597,0,0.597,1.38,0.31,1.414390328
2019-06-10 11:30:00,1.928,0.33,1.9560378319,0.728,0,0.728,1.2,0.33,1.2445481108,1.968,0.31,1.9922660465000002,0.728,0,0.728,1.24,0.31,1.2781627439
2019-06-10 12:00:00,1.948,0.32,1.9741084063,0.768,0,0.768,1.18,0.32,1.2226201372,1.988,0.30000000000000004,2.0105083934,0.768,0,0.768,1.22,0.30000000000000004,1.256343902
2019-06-10 12:30:00,1.8825,0.30000000000000004,1.9062545082,0.6925,0,0.6925,1.19,0.30000000000000004,1.2272326593,1.9325,0.28,1.9526792491,0.6925,0,0.6925,1.24,0.28,1.2712198866
2019-06-10 13:00:00,1.8335,0.29,1.8562926089,0.4335,0,0.4335,1.4,0.29,1.4297202524000001,1.8835000000000002,0.26,1.9013606312,0.4335,0,0.4335,1.45,0.26,1.4731259281
2019-06-10 13:30:00,1.8940000000000001,0.29,1.9160730675000002,0.634,0,0.634,1.26,0.29,1.2929423808,1.9340000000000002,0.26,1.9513984729,0.634,0,0.634,1.3,0.26,1.3257450735
2019-06-10 14:00:00,1.783,0.29,1.8064299045,0.9530000000000001,0,0.9530000000000001,0.8300000000000001,0.29,0.8792041856,1.823,0.28,1.8443776727999999,0.9530000000000001,0,0.9530000000000001,0.87,0.28,0.9139474821
2019-06-10 14:30:00,1.751,0.32,1.7800002809,0.901,0,0.901,0.85,0.32,0.9082400564,1.791,0.31,1.8176306005,0.901,0,0.901,0.89,0.31,0.9424436323000001
2019-06-10 15:00:00,1.7005,0.30000000000000004,1.7267600441000002,0.9105000000000001,0,0.9105000000000001,0.79,0.30000000000000004,0.8450443775,1.7405,0.29,1.7644943327,0.9105000000000001,0,0.9105000000000001,0.8300000000000001,0.29,0.8792041856
2019-06-10 15:30:00,1.581,0.26,1.6022362497,0.931,0,0.931,0.65,0.26,0.7000714249000001,1.621,0.24,1.6386704977000002,0.931,0,0.931,0.6900000000000001,0.24,0.7305477397
2019-06-10 16:00:00,1.6335000000000002,0.26,1.6540623477,0.8535,0,0.8535,0.78,0.26,0.8221921916,1.6735,0.24,1.6906218530000001,0.8535,0,0.8535,0.8200000000000001,0.24,0.8544003745000001
2019-06-10 16:30:00,1.7135,0.26,1.7331134556,0.8135,0,0.8135,0.9,0.26,0.9368030743,1.7535,0.24,1.7698480867000002,0.8135,0,0.8135,0.9400000000000001,0.24,0.9701546269
2019-06-10 17:00:00,1.822,0.1,1.8247421736,0.582,0,0.582,1.24,0.1,1.2440257232,1.8820000000000001,0.35000000000000003,1.9142685287,0.582,0,0.582,1.3,0.35000000000000003,1.3462912018
2019-06-10 17:30:00,1.8525,-0.07,1.8538220654000002,0.6925,0,0.6925,1.16,-0.07,1.1621101497,1.9225,0.44,1.9722084702,0.6925,0,0.6925,1.23,0.44,1.3063307391
2019-06-10 18:00:00,1.9435,0.19,1.9527652829000002,0.5735,0,0.5735,1.37,0.19,1.3831124322,1.9735,0.18,1.9816917646,0.5735,0,0.5735,1.4,0.18,1.4115239991
2019-06-10 18:30:00,1.8975,-0.16,1.9042337698,0.48750000000000004,0,0.48750000000000004,1.4100000000000001,-0.16,1.4190489773000001,1.9775,0.41000000000000003,2.0195559537,0.48750000000000004,0,0.48750000000000004,1.49,0.41000000000000003,1.5453802121
2019-06-10 19:00:00,1.9445000000000001,-0.34,1.9740010765,0.3245,0,0.3245,1.62,-0.34,1.6552945357,2.0545,0.5700000000000001,2.1321046527,0.3245,0,0.3245,1.73,0.5700000000000001,1.8214829124
2019-06-10 19:30:00,1.8479999999999999,-0.37,1.8846760995,0.358,0,0.358,1.49,-0.37,1.5352524222000001,1.968,0.54,2.0407410419,0.358,0,0.358,1.6099999999999999,0.54,1.6981460479
2019-06-10 20:00:00,1.8565,-0.4,1.899103012,0.28650000000000003,0,0.28650000000000003,1.57,-0.4,1.6201543136,1.9665,0.51,2.0315566076,0.28650000000000003,0,0.28650000000000003,1.6800000000000002,0.51,1.7557049866
2019-06-10 20:30:00,1.9655,-0.4,2.0057891838,0.2155,0,0.2155,1.75,-0.4,1.7951323071,2.0755,0.51,2.1372412709,0.2155,0,0.2155,1.8599999999999999,0.51,1.9286523792999999
2019-06-10 21:00:00,1.8719999999999999,-0.43,1.9207508948,0.112,0,0.112,1.76,-0.43,1.8117670932,1.992,0.48,2.0490153733,0.112,0,0.112,1.88,0.48,1.9403092537000002
2019-06-10 21:30:00,1.7885,-0.44,1.8418285072,0.0085,0,0.0085,1.78,-0.44,1.8335757415,1.8985,0.47000000000000003,1.9558124271000001,0.0085,0,0.0085,1.8900000000000001,0.47000000000000003,1.9475625792
2019-06-10 22:00:00,1.7069999999999999,-0.46,1.7678939448,0.007,0,0.007,1.7000000000000002,-0.46,1.761135997,1.8170000000000002,0.46,1.8743236113,0.007,0,0.007,1.81,0.46,1.8675384869
2019-06-10 22:30:00,1.609,-0.48,1.6790714696,0.009000000000000001,0,0.009000000000000001,1.6,-0.48,1.6704490414,1.679,0.45,1.7382580361,0.009000000000000001,0,0.009000000000000001,1.67,0.45,1.7295664197
2019-06-10 23:00:00,1.4825,-0.47000000000000003,1.555219036,0.022500000000000003,0,0.022500000000000003,1.46,-0.47000000000000003,1.533786165,1.5925,0.45,1.6548583776,0.022500000000000003,0,0.022500000000000003,1.57,0.45,1.633217683
2019-06-10 23:30:00,1.332,-0.48,1.4158474494,0.022,0,0.022,1.31,-0.48,1.3951702405,1.442,0.43,1.5047471548,0.022,0,0.022,1.42,0.43,1.4836778626
