Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 00:00:00,1.244,-0.46,1.3263242439,0.044,0,0.044,1.2,-0.46,1.2851459061,1.344,0.45,1.4173341173,0.044,0,0.044,1.3,0.45,1.3756816492000001
2019-06-11 00:30:00,1.274,0.0,1.274,0.154,0,0.154,1.12,0.0,1.12,1.314,0.0,1.314,0.154,0,0.154,1.16,0.0,1.16
2019-06-11 01:00:00,1.2625,0.0,1.2625,0.1925,0,0.1925,1.07,0.0,1.07,1.3025,0.0,1.3025,0.1925,0,0.1925,1.11,0.0,1.11
2019-06-11 01:30:00,1.379,0.0,1.379,0.23900000000000002,0,0.23900000000000002,1.1400000000000001,0.0,1.1400000000000001,1.419,0.0,1.419,0.23900000000000002,0,0.23900000000000002,1.18,0.0,1.18
2019-06-11 02:00:00,1.4085,0.0,1.4085,0.2485,0,0.2485,1.16,0.0,1.16,1.4485000000000001,0.0,1.4485000000000001,0.2485,0,0.2485,1.2,0.0,1.2
2019-06-11 02:30:00,1.4100000000000001,0.0,1.4100000000000001,0.2,0,0.2,1.21,0.0,1.21,1.45,0.0,1.45,0.2,0,0.2,1.25,0.0,1.25
2019-06-11 03:00:00,1.3165,0.0,1.3165,0.2265,0,0.2265,1.09,0.0,1.09,1.3565,0.0,1.3565,0.2265,0,0.2265,1.13,0.0,1.13
2019-06-11 03:30:00,1.2755,0.0,1.2755,0.2655,0,0.2655,1.01,0.0,1.01,1.3155000000000001,0.0,1.3155000000000001,0.2655,0,0.2655,1.05,0.0,1.05
2019-06-11 04:00:00,1.2845,0.0,1.2845,0.2745,0,0.2745,1.01,0.0,1.01,1.3245,0.0,1.3245,0.2745,0,0.2745,1.05,0.0,1.05
2019-06-11 04:30:00,1.283,0.0,1.283,0.273,0,0.273,1.01,0.0,1.01,1.323,0.0,1.323,0.273,0,0.273,1.05,0.0,1.05
2019-06-11 05:00:00,1.2785,0.0,1.2785,0.2685,0,0.2685,1.01,0.0,1.01,1.3185,0.0,1.3185,0.2685,0,0.2685,1.05,0.0,1.05
2019-06-11 05:30:00,1.2815,0.0,1.2815,0.2715,0,0.2715,1.01,0.0,1.01,1.3215,0.0,1.3215,0.2715,0,0.2715,1.05,0.0,1.05
2019-06-11 06:00:00,1.393,0.0,1.393,0.263,0,0.263,1.13,0.0,1.13,1.443,0.0,1.443,0.263,0,0.263,1.18,0.0,1.18
2019-06-11 06:30:00,1.6295000000000002,0.19,1.6405396215999999,0.2795,0,0.2795,1.35,0.19,1.3633048082,1.6695,0.18,1.6791754673,0.2795,0,0.2795,1.3900000000000001,0.18,1.4016062214
2019-06-11 07:00:00,1.8585,0.15,1.8645434428,0.2585,0,0.2585,1.6,0.15,1.607015868,1.9085,0.25,1.9248044706,0.2585,0,0.2585,1.65,0.25,1.6688319268
2019-06-11 07:30:00,2.1605,0.16,2.1664164535,0.3005,0,0.3005,1.8599999999999999,0.16,1.8668690366,2.2105,0.30000000000000004,2.230764499,0.3005,0,0.3005,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-06-11 08:00:00,2.282,0.24,2.2945858014000002,0.322,0,0.322,1.96,0.24,1.9746392076000001,2.322,0.25,2.3354194484,0.322,0,0.322,2.0,0.25,2.0155644371
2019-06-11 08:30:00,2.2945,0.30000000000000004,2.314029008,0.4045,0,0.4045,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.3445,0.27,2.3599958157,0.4045,0,0.4045,1.94,0.27,1.9586985475
2019-06-11 09:00:00,2.404,0.32,2.4252043213,0.334,0,0.334,2.07,0.32,2.094588265,2.444,0.28,2.4599869918,0.334,0,0.334,2.11,0.28,2.1284971223999998
2019-06-11 09:30:00,2.371,0.32,2.392496813,0.331,0,0.331,2.04,0.32,2.0649455199,2.411,0.28,2.4272043589,0.331,0,0.331,2.08,0.28,2.0987615396
2019-06-11 10:00:00,2.3825,0.32,2.4038939764,0.3125,0,0.3125,2.07,0.32,2.094588265,2.4225,0.28,2.4386279442,0.3125,0,0.3125,2.11,0.28,2.1284971223999998
2019-06-11 10:30:00,2.532,0.33,2.5534141850000003,0.312,0,0.312,2.22,0.33,2.2443930137,2.572,0.28,2.5871961657,0.312,0,0.312,2.26,0.28,2.2772790782
2019-06-11 11:00:00,2.5205,0.34,2.5433285769,0.29050000000000004,0,0.29050000000000004,2.23,0.34,2.2557703784,2.5605,0.30000000000000004,2.5780147886,0.29050000000000004,0,0.29050000000000004,2.27,0.30000000000000004,2.2897379763
2019-06-11 11:30:00,2.4925,-0.15,2.4970094613000002,0.3125,0,0.3125,2.18,-0.15,2.1851544568,2.6025,0.67,2.6873604615,0.3125,0,0.3125,2.29,0.67,2.3860008382
2019-06-11 12:00:00,2.4205,-0.23,2.4314029386,0.36050000000000004,0,0.36050000000000004,2.06,-0.23,2.0728000386,2.5404999999999998,0.68,2.6299316056,0.36050000000000004,0,0.36050000000000004,2.18,0.68,2.2835936591
2019-06-11 12:30:00,2.4335,-0.23,2.4443449532,0.42350000000000004,0,0.42350000000000004,2.01,-0.23,2.0231164079,2.5535,0.68,2.6424916745,0.42350000000000004,0,0.42350000000000004,2.13,0.68,2.2359114473
2019-06-11 13:00:00,2.3845,-0.23,2.3955667910000003,0.42450000000000004,0,0.42450000000000004,1.96,-0.23,1.9734487579,2.4945,0.6900000000000001,2.5881712173,0.42450000000000004,0,0.42450000000000004,2.07,0.6900000000000001,2.1819715855
2019-06-11 13:30:00,2.3235,-0.17,2.3297107652999998,0.4435,0,0.4435,1.88,-0.17,1.8876705221,2.4335,0.65,2.5188136592,0.4435,0,0.4435,1.99,0.65,2.0934660255
2019-06-11 14:00:00,2.3035,0.30000000000000004,2.3229533465,0.42350000000000004,0,0.42350000000000004,1.88,0.30000000000000004,1.9037857022,2.3535,0.27,2.3689369451,0.42350000000000004,0,0.42350000000000004,1.9300000000000002,0.27,1.9487944992
2019-06-11 14:30:00,2.185,0.32,2.208308176,0.685,0,0.685,1.5,0.32,1.5337535656,2.225,0.29,2.2438192886,0.685,0,0.685,1.54,0.29,1.5670673247
2019-06-11 15:00:00,2.2025,0.30000000000000004,2.2228374322,0.5025000000000001,0,0.5025000000000001,1.7000000000000002,0.30000000000000004,1.7262676502,2.2425,0.27,2.2586956966000002,0.5025000000000001,0,0.5025000000000001,1.74,0.27,1.7608236709
2019-06-11 15:30:00,2.2115,0.29,2.2304331978,0.42150000000000004,0,0.42150000000000004,1.79,0.29,1.8133394608,2.2515,0.25,2.2653371162,0.42150000000000004,0,0.42150000000000004,1.83,0.25,1.8469975636
2019-06-11 16:00:00,2.3064999999999998,0.29,2.3246595987,0.35650000000000004,0,0.35650000000000004,1.9500000000000002,0.29,1.9714461697,2.3565,0.25,2.3697240873,0.35650000000000004,0,0.35650000000000004,2.0,0.25,2.0155644371
2019-06-11 16:30:00,2.417,0.29,2.4343354329,0.327,0,0.327,2.09,0.29,2.1100236965,2.457,0.25,2.4696860124,0.327,0,0.327,2.13,0.25,2.1446211787
2019-06-11 17:00:00,2.5125,0.25,2.5249071765,0.3025,0,0.3025,2.21,0.25,2.2240953217,2.5425,0.24,2.5538023122,0.3025,0,0.3025,2.24,0.24,2.2528204545
2019-06-11 17:30:00,2.5695,-0.29,2.5858132667,0.2795,0,0.2795,2.29,-0.29,2.3082894099,2.6595,0.48,2.7024692875,0.2795,0,0.2795,2.38,0.48,2.4279209213
2019-06-11 18:00:00,2.5460000000000003,-0.35000000000000003,2.5699447465,0.256,0,0.256,2.29,-0.35000000000000003,2.3165923249,2.676,0.56,2.7339670810000003,0.256,0,0.256,2.42,0.56,2.4839484697
2019-06-11 18:30:00,2.5135,-0.39,2.5435766649,0.2535,0,0.2535,2.26,-0.39,2.2934035842,2.6335,0.53,2.68630271,0.2535,0,0.2535,2.38,0.53,2.4382985871000002
2019-06-11 19:00:00,2.412,-0.44,2.4518042336,0.182,0,0.182,2.23,-0.44,2.2729936208,2.5220000000000002,0.49,2.5691601741,0.182,0,0.182,2.34,0.49,2.3907530194
2019-06-11 19:30:00,2.4195,0.0,2.4195,0.1895,0,0.1895,2.23,0.0,2.23,2.4595000000000002,0.0,2.4595000000000002,0.1895,0,0.1895,2.27,0.0,2.27
2019-06-11 20:00:00,2.3385,0.0,2.3385,0.1685,0,0.1685,2.17,0.0,2.17,2.3785,0.0,2.3785,0.1685,0,0.1685,2.21,0.0,2.21
2019-06-11 20:30:00,2.233,0.0,2.233,0.123,0,0.123,2.11,0.0,2.11,2.273,0.0,2.273,0.123,0,0.123,2.15,0.0,2.15
2019-06-11 21:00:00,2.1255,0.0,2.1255,0.1355,0,0.1355,1.99,0.0,1.99,2.1655,0.0,2.1655,0.1355,0,0.1355,2.03,0.0,2.03
2019-06-11 21:30:00,2.017,-0.47000000000000003,2.0710357312,0.097,0,0.097,1.92,-0.47000000000000003,1.9766891511,2.077,0.46,2.1273290766,0.097,0,0.097,1.98,0.46,2.0327321516
2019-06-11 22:00:00,1.8559999999999999,-0.47000000000000003,1.9145850725,0.066,0,0.066,1.79,-0.47000000000000003,1.8506755523,1.9060000000000001,0.46,1.9607233359,0.066,0,0.066,1.8399999999999999,0.46,1.8966285878
2019-06-11 22:30:00,1.6795,0.0,1.6795,0.0995,0,0.0995,1.58,0.0,1.58,1.7195,-0.14,1.7251899171,0.0995,0,0.0995,1.62,-0.14,1.6260381299
2019-06-11 23:00:00,1.595,0.0,1.595,0.065,0,0.065,1.53,0.0,1.53,1.635,-0.14,1.6409829371,0.065,0,0.065,1.57,-0.14,1.5762296786999999
2019-06-11 23:30:00,1.4375,0.0,1.4375,0.08750000000000001,0,0.08750000000000001,1.35,0.0,1.35,1.4775,0.0,1.4775,0.08750000000000001,0,0.08750000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-06-12 00:00:00,1.3335,0.0,1.3335,0.0935,0,0.0935,1.24,0.0,1.24,1.3735,0.0,1.3735,0.0935,0,0.0935,1.28,0.0,1.28
2019-06-12 00:30:00,1.337,0.0,1.337,0.097,0,0.097,1.24,0.0,1.24,1.377,0.0,1.377,0.097,0,0.097,1.28,0.0,1.28
2019-06-12 01:00:00,1.3115,0.0,1.3115,0.0815,0,0.0815,1.23,0.0,1.23,1.3515000000000001,0.0,1.3515000000000001,0.0815,0,0.0815,1.27,0.0,1.27
2019-06-12 01:30:00,1.418,-0.51,1.5069253465,0.048,0,0.048,1.37,-0.51,1.4618481453,1.488,0.39,1.538260056,0.048,0,0.048,1.44,0.39,1.4918780111
2019-06-12 02:00:00,1.5075,0.0,1.5075,0.0375,0,0.0375,1.47,0.0,1.47,1.5375,-0.14,1.543860826,0.0375,0,0.0375,1.5,-0.14,1.5065191668
2019-06-12 02:30:00,1.5015,0.0,1.5015,0.0315,0,0.0315,1.47,0.0,1.47,1.5314999999999999,-0.14,1.5378856427,0.0315,0,0.0315,1.5,-0.14,1.5065191668
2019-06-12 03:00:00,1.4175,0.0,1.4175,0.0475,0,0.0475,1.37,0.0,1.37,1.4575,-0.14,1.4642084039,0.0475,0,0.0475,1.4100000000000001,-0.14,1.4169333082
2019-06-12 03:30:00,1.38,0.0,1.38,0.06,0,0.06,1.32,0.0,1.32,1.42,0.0,1.42,0.06,0,0.06,1.3599999999999999,0.0,1.3599999999999999
2019-06-12 04:00:00,1.3935,0.0,1.3935,0.0635,0,0.0635,1.33,0.0,1.33,1.4335,-0.14,1.4403201901,0.0635,0,0.0635,1.37,-0.14,1.3771347066000001
2019-06-12 04:30:00,1.401,0.0,1.401,0.041,0,0.041,1.3599999999999999,0.0,1.3599999999999999,1.441,0.0,1.441,0.041,0,0.041,1.4,0.0,1.4
2019-06-12 05:00:00,1.3715,0.0,1.3715,0.0415,0,0.0415,1.33,0.0,1.33,1.4115,0.0,1.4115,0.0415,0,0.0415,1.37,0.0,1.37
2019-06-12 05:30:00,1.393,0.0,1.393,0.033,0,0.033,1.3599999999999999,0.0,1.3599999999999999,1.423,0.0,1.423,0.033,0,0.033,1.3900000000000001,0.0,1.3900000000000001
2019-06-12 06:00:00,1.5225,-0.47000000000000003,1.5933945682,0.052500000000000005,0,0.052500000000000005,1.47,-0.47000000000000003,1.5433081351,1.5625,0.47000000000000003,1.6316575161,0.052500000000000005,0,0.052500000000000005,1.51,0.47000000000000003,1.5814550262
2019-06-12 06:30:00,1.6995,-0.35000000000000003,1.7351657702,0.0695,0,0.0695,1.63,-0.35000000000000003,1.6671532623,1.7695,0.55,1.8530057339,0.0695,0,0.0695,1.7000000000000002,0.55,1.7867568385
2019-06-12 07:00:00,1.875,-0.31,1.9004538932,0.075,0,0.075,1.8,-0.31,1.8264993841,1.945,0.54,2.0185700384,0.075,0,0.075,1.87,0.54,1.9464069461
2019-06-12 07:30:00,2.1375,-0.29,2.1570828102,0.08750000000000001,0,0.08750000000000001,2.05,-0.29,2.0704105873,2.2575,0.64,2.3464667588,0.08750000000000001,0,0.08750000000000001,2.17,0.64,2.2624102192
2019-06-12 08:00:00,2.2665,-0.33,2.2903978366,0.1265,0,0.1265,2.14,-0.33,2.1652944373,2.3965,0.59,2.4680583968,0.1265,0,0.1265,2.27,0.59,2.3454210709
2019-06-12 08:30:00,2.2675,-0.30000000000000004,2.2872595502,0.1375,0,0.1375,2.13,-0.30000000000000004,2.1510230124,2.3875,0.62,2.4666893299,0.1375,0,0.1375,2.25,0.62,2.3338594645
2019-06-12 09:00:00,2.367,-0.25,2.3801657505,0.137,0,0.137,2.23,-0.25,2.2439696968,2.497,0.68,2.5879352774,0.137,0,0.137,2.36,0.68,2.4560130293
2019-06-12 09:30:00,2.3585000000000003,-0.23,2.3696882179,0.14850000000000002,0,0.14850000000000002,2.21,-0.23,2.2219360927,2.4885,0.7000000000000001,2.5850787706,0.14850000000000002,0,0.14850000000000002,2.34,0.7000000000000001,2.4424577786
2019-06-12 10:00:00,2.32,-0.23,2.331372986,0.2,0,0.2,2.12,-0.23,2.1324399171,2.44,0.7000000000000001,2.5384247084,0.2,0,0.2,2.24,0.7000000000000001,2.346827646
2019-06-12 10:30:00,2.3835,0.19,2.3910609046999998,0.1635,0,0.1635,2.22,0.19,2.2281157959,2.4335,0.33,2.4557732489,0.1635,0,0.1635,2.27,0.33,2.2938613733
2019-06-12 11:00:00,2.4195,0.32,2.4405696569,0.1395,0,0.1395,2.2800000000000002,0.32,2.302346629,2.4495,0.28,2.4654513279,0.1395,0,0.1395,2.31,0.28,2.3269078194
2019-06-12 11:30:00,2.4,0.32,2.4212393521,0.18,0,0.18,2.22,0.32,2.2429444933,2.44,0.28,2.4560130293,0.18,0,0.18,2.26,0.28,2.2772790782
2019-06-12 12:00:00,2.2505,0.33,2.2745659476,0.4605,0,0.4605,1.79,0.33,1.8201648277,2.2905,0.30000000000000004,2.3100628238,0.4605,0,0.4605,1.83,0.30000000000000004,1.8544271353
2019-06-12 12:30:00,2.112,0.31,2.1346297103,0.432,0,0.432,1.6800000000000002,0.31,1.7083617884,2.152,0.28,2.1701391660000002,0.432,0,0.432,1.72,0.28,1.7426416729
2019-06-12 13:00:00,2.168,0.33,2.1929715,0.338,0,0.338,1.83,0.33,1.8595160661,2.208,0.28,2.2256828166,0.338,0,0.338,1.87,0.28,1.8908463712999999
2019-06-12 13:30:00,2.142,0.33,2.1672710952,0.462,0,0.462,1.6800000000000002,0.33,1.7121039688000002,2.182,0.30000000000000004,2.2025267308,0.462,0,0.462,1.72,0.30000000000000004,1.7459667809
2019-06-12 14:00:00,2.035,0.30000000000000004,2.0569941663,0.355,0,0.355,1.6800000000000002,0.30000000000000004,1.7065755184,2.075,0.27,2.0924925328,0.355,0,0.355,1.72,0.27,1.7410628938000001
2019-06-12 14:30:00,2.0535,0.26,2.0698942606,0.29350000000000004,0,0.29350000000000004,1.76,0.26,1.7791008965000001,2.0935,0.24,2.1072119613,0.29350000000000004,0,0.29350000000000004,1.8,0.24,1.8159295141
2019-06-12 15:00:00,2.0135,0.26,2.0302172913,0.3335,0,0.3335,1.6800000000000002,0.26,1.7000000000000002,2.0535,0.24,2.0674772671,0.3335,0,0.3335,1.72,0.24,1.7366634677000001
2019-06-12 15:30:00,2.0225,0.26,2.0391435089,0.48250000000000004,0,0.48250000000000004,1.54,0.26,1.5617938404,2.0525,0.22,2.0642568275,0.48250000000000004,0,0.48250000000000004,1.57,0.22,1.5853390804
2019-06-12 16:00:00,1.8865,0.29,1.9086598047,0.6565000000000001,0,0.6565000000000001,1.23,0.29,1.2637246536,1.9264999999999999,0.26,1.9439655990000002,0.6565000000000001,0,0.6565000000000001,1.27,0.26,1.2963410045
2019-06-12 16:30:00,1.8645,0.27,1.8839480486,0.6445000000000001,0,0.6445000000000001,1.22,0.27,1.2495199077999999,1.9045,0.25,1.9208384237,0.6445000000000001,0,0.6445000000000001,1.26,0.25,1.2845621822
2019-06-12 17:00:00,1.9155000000000002,0.26,1.9330649886,0.6755,0,0.6755,1.24,0.26,1.2669648772,1.9555,0.23,1.9689794946,0.6755,0,0.6755,1.28,0.23,1.3004999039
2019-06-12 17:30:00,2.0155,0.21,2.0264106815,0.5955,0,0.5955,1.42,0.21,1.4354441821,2.0555,0.2,2.0652070719,0.5955,0,0.5955,1.46,0.2,1.4736349616
2019-06-12 18:00:00,1.9415,0.19,1.950774782,0.5215000000000001,0,0.5215000000000001,1.42,0.19,1.4326548782000001,1.9715,0.2,1.9816185935,0.5215000000000001,0,0.5215000000000001,1.45,0.2,1.4637281168
2019-06-12 18:30:00,1.9795,0.21,1.9906080100999999,0.34950000000000003,0,0.34950000000000003,1.63,0.21,1.6434719347,2.0095,0.2,2.0194281988,0.34950000000000003,0,0.34950000000000003,1.6600000000000001,0.2,1.6720047847
2019-06-12 19:00:00,2.034,0.0,2.034,0.254,0,0.254,1.78,0.0,1.78,2.064,0.16,2.0701922616,0.254,0,0.254,1.81,0.16,1.8170580618
2019-06-12 19:30:00,2.049,0.0,2.049,0.139,0,0.139,1.9100000000000001,0.0,1.9100000000000001,2.079,0.13,2.0830604888,0.139,0,0.139,1.94,0.13,1.9443507914
2019-06-12 20:00:00,2.0375,0.0,2.0375,0.0775,0,0.0775,1.96,0.0,1.96,2.0775,0.15,2.0829081233,0.0775,0,0.0775,2.0,0.15,2.005617112
2019-06-12 20:30:00,1.924,-0.43,1.9714654448000002,0.054,0,0.054,1.87,-0.43,1.9188017094,2.034,0.5,2.0945538905,0.054,0,0.054,1.98,0.5,2.0421557237
2019-06-12 21:00:00,1.8935,-0.43,1.9417111654,0.0235,0,0.0235,1.87,-0.43,1.9188017094,2.0035,0.5,2.064948486,0.0235,0,0.0235,1.98,0.5,2.0421557237
2019-06-12 21:30:00,1.8825,-0.43,1.9309858234,0.0125,0,0.0125,1.87,-0.43,1.9188017094,2.0025,0.5,2.0639782581,0.0125,0,0.0125,1.99,0.5,2.0518528212
2019-06-12 22:00:00,1.792,-0.44,1.8452273573,0.002,0,0.002,1.79,-0.44,1.8432851109000001,1.892,0.5,1.9569527332,0.002,0,0.002,1.8900000000000001,0.5,1.9550191815
2019-06-12 22:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-06-12 23:00:00,1.6400000000000001,-0.47000000000000003,1.7060187572,0.0,0,0.0,1.6400000000000001,-0.47000000000000003,1.7060187572,1.6800000000000002,0.46,1.7418381096000002,0.0,0,0.0,1.6800000000000002,0.46,1.7418381096000002
2019-06-12 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-06-13 00:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-06-13 00:30:00,1.375,0.0,1.375,0.005,0,0.005,1.37,0.0,1.37,1.415,0.0,1.415,0.005,0,0.005,1.4100000000000001,0.0,1.4100000000000001
2019-06-13 01:00:00,1.32,0.0,1.32,0.01,0,0.01,1.31,0.0,1.31,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35
2019-06-13 01:30:00,1.3860000000000001,-0.5,1.4734300119000001,0.016,0,0.016,1.37,-0.5,1.4583895227,1.486,0.41000000000000003,1.5415239213,0.016,0,0.016,1.47,0.41000000000000003,1.5261061562
2019-06-13 02:00:00,1.4635,-0.5,1.5465549618,0.0135,0,0.0135,1.45,-0.5,1.533786165,1.5335,0.41000000000000003,1.5873633012,0.0135,0,0.0135,1.52,0.41000000000000003,1.5743252523
2019-06-13 02:30:00,1.484,0.0,1.484,0.024,0,0.024,1.46,0.0,1.46,1.524,0.0,1.524,0.024,0,0.024,1.5,0.0,1.5
2019-06-13 03:00:00,1.4,0.0,1.4,0.02,0,0.02,1.38,0.0,1.38,1.44,0.0,1.44,0.02,0,0.02,1.42,0.0,1.42
2019-06-13 03:30:00,1.3365,0.0,1.3365,0.026500000000000003,0,0.026500000000000003,1.31,0.0,1.31,1.3765,0.0,1.3765,0.026500000000000003,0,0.026500000000000003,1.35,0.0,1.35
2019-06-13 04:00:00,1.3505,0.0,1.3505,0.0205,0,0.0205,1.33,0.0,1.33,1.3905,0.0,1.3905,0.0205,0,0.0205,1.37,0.0,1.37
2019-06-13 04:30:00,1.3505,0.0,1.3505,0.0205,0,0.0205,1.33,0.0,1.33,1.3905,0.0,1.3905,0.0205,0,0.0205,1.37,0.0,1.37
2019-06-13 05:00:00,1.3325,0.0,1.3325,0.022500000000000003,0,0.022500000000000003,1.31,0.0,1.31,1.3725,0.0,1.3725,0.022500000000000003,0,0.022500000000000003,1.35,0.0,1.35
2019-06-13 05:30:00,1.323,0.0,1.323,0.033,0,0.033,1.29,0.0,1.29,1.353,0.0,1.353,0.033,0,0.033,1.32,0.0,1.32
2019-06-13 06:00:00,1.4505,0.0,1.4505,0.0405,0,0.0405,1.4100000000000001,0.0,1.4100000000000001,1.4905,0.0,1.4905,0.0405,0,0.0405,1.45,0.0,1.45
2019-06-13 06:30:00,1.675,0.17,1.6836047636,0.095,0,0.095,1.58,0.17,1.5891192529,1.7149999999999999,0.17,1.7234050598000001,0.095,0,0.095,1.62,0.17,1.6288953312
2019-06-13 07:00:00,1.8820000000000001,0.21,1.8936800152000002,0.122,0,0.122,1.76,0.21,1.7724841325,1.912,0.2,1.9224317933,0.122,0,0.122,1.79,0.2,1.8011385288000001
2019-06-13 07:30:00,2.1335,0.0,2.1335,0.14350000000000002,0,0.14350000000000002,1.99,0.0,1.99,2.1735,0.16,2.1793811622,0.14350000000000002,0,0.14350000000000002,2.03,0.16,2.0362956563
2019-06-13 08:00:00,2.257,-0.33,2.2809973696,0.117,0,0.117,2.14,-0.33,2.1652944373,2.347,0.59,2.4200225206,0.117,0,0.117,2.23,0.59,2.3067292862
2019-06-13 08:30:00,2.2475,-0.32,2.2701665688,0.1275,0,0.1275,2.12,-0.32,2.1440149253,2.3775,0.61,2.4545073335,0.1275,0,0.1275,2.25,0.61,2.3312228551
2019-06-13 09:00:00,2.22,-0.28,2.2375879871,0.17,0,0.17,2.05,-0.28,2.0690335908,2.34,0.64,2.4259431156,0.17,0,0.17,2.17,0.64,2.2624102192
2019-06-13 09:30:00,2.29,0.14,2.2942754848,0.22,0,0.22,2.07,0.14,2.074728898,2.35,0.38,2.3805251521,0.22,0,0.22,2.13,0.38,2.163631207
2019-06-13 10:00:00,2.297,0.30000000000000004,2.3165079322,0.247,0,0.247,2.05,0.30000000000000004,2.0718349355,2.337,0.26,2.351418508,0.247,0,0.247,2.09,0.26,2.1061101586
2019-06-13 10:30:00,2.3205,0.25,2.333928073,0.2805,0,0.2805,2.04,0.25,2.0552615405,2.3705,0.30000000000000004,2.3894079288,0.2805,0,0.2805,2.09,0.30000000000000004,2.1114213222
2019-06-13 11:00:00,2.35,0.32,2.3716871632,0.27,0,0.27,2.08,0.32,2.1044714301,2.39,0.28,2.4063457773,0.27,0,0.27,2.12,0.28,2.1384106247
2019-06-13 11:30:00,2.377,0.32,2.3984430366,0.187,0,0.187,2.19,0.32,2.2132555207,2.417,0.28,2.4331644005,0.187,0,0.187,2.23,0.28,2.2475097330000002
2019-06-13 12:00:00,2.43,0.32,2.4509793961,0.2,0,0.2,2.23,0.32,2.2528426487,2.47,0.28,2.4858197843,0.2,0,0.2,2.27,0.28,2.2872035327
2019-06-13 12:30:00,2.313,0.32,2.3350308349,0.313,0,0.313,2.0,0.32,2.0254382242,2.363,0.29,2.38072867,0.313,0,0.313,2.05,0.29,2.0704105873
2019-06-13 13:00:00,2.266,0.34,2.2913655317,0.386,0,0.386,1.88,0.34,1.9104973175,2.306,0.29,2.3241635054,0.386,0,0.386,1.92,0.29,1.9417775362
2019-06-13 13:30:00,2.2505,0.19,2.2585061988,0.29050000000000004,0,0.29050000000000004,1.96,0.19,1.9691876498,2.3105,0.37,2.3399380868,0.29050000000000004,0,0.29050000000000004,2.02,0.37,2.0536065836
2019-06-13 14:00:00,2.027,-0.22,2.0389038722,0.367,0,0.367,1.6600000000000001,-0.22,1.6745148551,2.137,0.68,2.2425808793,0.367,0,0.367,1.77,0.68,1.8961276328
2019-06-13 14:30:00,1.88,-0.2,1.8906083677,0.55,0,0.55,1.33,-0.2,1.3449535308,1.99,0.71,2.112865353,0.55,0,0.55,1.44,0.71,1.6055217221
2019-06-13 15:00:00,1.895,-0.2,1.9055248621,0.47500000000000003,0,0.47500000000000003,1.42,-0.2,1.4340153415999999,2.005,0.71,2.1269990597,0.47500000000000003,0,0.47500000000000003,1.53,0.71,1.6867127793
2019-06-13 15:30:00,1.8715000000000002,-0.27,1.8908760536,0.3715,0,0.3715,1.5,-0.27,1.5241062955,1.9815,0.63,2.0792407869,0.3715,0,0.3715,1.6099999999999999,0.63,1.7288724649
2019-06-13 16:00:00,2.0565,-0.16,2.0627147767,0.28650000000000003,0,0.28650000000000003,1.77,-0.16,1.7772169253999999,2.1465,0.54,2.2133825358,0.28650000000000003,0,0.28650000000000003,1.8599999999999999,0.54,1.936801487
2019-06-13 16:30:00,2.212,0.23,2.2239253585,0.17200000000000001,0,0.17200000000000001,2.04,0.23,2.0529247429,2.242,0.24,2.2548090828,0.17200000000000001,0,0.17200000000000001,2.07,0.24,2.0838665984
2019-06-13 17:00:00,2.2655,-0.30000000000000004,2.2852768432,0.14550000000000002,0,0.14550000000000002,2.12,-0.30000000000000004,2.1411212016,2.3655,0.6000000000000001,2.440407804,0.14550000000000002,0,0.14550000000000002,2.22,0.6000000000000001,2.2996521476
2019-06-13 17:30:00,2.3365,-0.35000000000000003,2.3625689937,0.0965,0,0.0965,2.24,-0.35000000000000003,2.2671788637,2.4365,0.6000000000000001,2.5092891922,0.0965,0,0.0965,2.34,0.6000000000000001,2.4156986567
2019-06-13 18:00:00,2.352,0.0,2.352,0.07200000000000001,0,0.07200000000000001,2.2800000000000002,0.0,2.2800000000000002,2.392,0.15,2.3966985626,0.07200000000000001,0,0.07200000000000001,2.32,0.15,2.3248440808
2019-06-13 18:30:00,2.3375,0.0,2.3375,0.0575,0,0.0575,2.2800000000000002,0.0,2.2800000000000002,2.3775,0.0,2.3775,0.0575,0,0.0575,2.32,0.0,2.32
2019-06-13 19:00:00,2.289,0.0,2.289,0.069,0,0.069,2.22,0.0,2.22,2.329,0.17,2.3351961374,0.069,0,0.069,2.26,0.17,2.2663847864
2019-06-13 19:30:00,2.255,0.0,2.255,0.035,0,0.035,2.22,0.0,2.22,2.295,0.0,2.295,0.035,0,0.035,2.26,0.0,2.26
2019-06-13 20:00:00,2.2165,0.0,2.2165,0.0165,0,0.0165,2.2,0.0,2.2,2.2465,0.0,2.2465,0.0165,0,0.0165,2.23,0.0,2.23
2019-06-13 20:30:00,2.143,0.0,2.143,0.003,0,0.003,2.14,0.0,2.14,2.173,0.0,2.173,0.003,0,0.003,2.17,0.0,2.17
2019-06-13 21:00:00,1.9915,0.0,1.9915,0.0015,0,0.0015,1.99,0.0,1.99,2.0315,0.0,2.0315,0.0015,0,0.0015,2.03,0.0,2.03
2019-06-13 21:30:00,1.9100000000000001,-0.47000000000000003,1.9669773766,0.0,0,0.0,1.9100000000000001,-0.47000000000000003,1.9669773766,1.9500000000000002,0.47000000000000003,2.0058414693,0.0,0,0.0,1.9500000000000002,0.47000000000000003,2.0058414693
2019-06-13 22:00:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-06-13 22:30:00,1.705,0.0,1.705,0.005,0,0.005,1.7000000000000002,0.0,1.7000000000000002,1.745,0.0,1.745,0.005,0,0.005,1.74,0.0,1.74
2019-06-13 23:00:00,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6,1.641,0.0,1.641,0.011,0,0.011,1.63,0.0,1.63
2019-06-13 23:30:00,1.4575,0.0,1.4575,0.007500000000000001,0,0.007500000000000001,1.45,0.0,1.45,1.4975,0.0,1.4975,0.007500000000000001,0,0.007500000000000001,1.49,0.0,1.49
2019-06-14 00:00:00,1.3515000000000001,0.0,1.3515000000000001,0.021500000000000002,0,0.021500000000000002,1.33,0.0,1.33,1.3915,0.0,1.3915,0.021500000000000002,0,0.021500000000000002,1.37,0.0,1.37
2019-06-14 00:30:00,1.367,-0.47000000000000003,1.4455410752,0.037,0,0.037,1.33,-0.47000000000000003,1.4106027080999999,1.457,0.44,1.5219885019000001,0.037,0,0.037,1.42,0.44,1.4866068747
2019-06-14 01:00:00,1.3135,-0.47000000000000003,1.3950563609,0.053500000000000006,0,0.053500000000000006,1.26,-0.47000000000000003,1.3448048186000001,1.4235,0.44,1.4899504185999999,0.053500000000000006,0,0.053500000000000006,1.37,0.44,1.4389232084999999
2019-06-14 01:30:00,1.4105,-0.5,1.4964993318,0.07050000000000001,0,0.07050000000000001,1.34,-0.5,1.4302447343,1.5205000000000002,0.41000000000000003,1.5748080042,0.07050000000000001,0,0.07050000000000001,1.45,0.41000000000000003,1.5068510212000001
2019-06-14 02:00:00,1.456,-0.5,1.5394596455,0.066,0,0.066,1.3900000000000001,-0.5,1.4771932846,1.566,0.41000000000000003,1.6187822584,0.066,0,0.066,1.5,0.41000000000000003,1.5550241156
2019-06-14 02:30:00,1.454,-0.5,1.5375682098999999,0.074,0,0.074,1.38,-0.5,1.4677874506,1.514,0.41000000000000003,1.5685330727,0.074,0,0.074,1.44,0.41000000000000003,1.4972307771
2019-06-14 03:00:00,1.3965,0.0,1.3965,0.0765,0,0.0765,1.32,0.0,1.32,1.4365,0.0,1.4365,0.0765,0,0.0765,1.3599999999999999,0.0,1.3599999999999999
2019-06-14 03:30:00,1.313,0.0,1.313,0.053,0,0.053,1.26,0.0,1.26,1.353,0.0,1.353,0.053,0,0.053,1.3,0.0,1.3
2019-06-14 04:00:00,1.365,0.0,1.365,0.055,0,0.055,1.31,0.0,1.31,1.405,0.0,1.405,0.055,0,0.055,1.35,0.0,1.35
2019-06-14 04:30:00,1.34,0.0,1.34,0.05,0,0.05,1.29,0.0,1.29,1.38,0.0,1.38,0.05,0,0.05,1.33,0.0,1.33
2019-06-14 05:00:00,1.336,0.0,1.336,0.046,0,0.046,1.29,0.0,1.29,1.376,0.0,1.376,0.046,0,0.046,1.33,0.0,1.33
2019-06-14 05:30:00,1.3375,0.0,1.3375,0.08750000000000001,0,0.08750000000000001,1.25,0.0,1.25,1.3775,0.0,1.3775,0.08750000000000001,0,0.08750000000000001,1.29,0.0,1.29
2019-06-14 06:00:00,1.44,-0.42,1.5,0.11,0,0.11,1.33,-0.42,1.3947401192,1.48,0.47000000000000003,1.552836115,0.11,0,0.11,1.37,0.47000000000000003,1.4483784036
2019-06-14 06:30:00,1.671,-0.39,1.7159082143000002,0.021,0,0.021,1.65,-0.39,1.6954645381,1.7109999999999999,0.31,1.7388562333,0.021,0,0.021,1.69,0.31,1.7181967291
2019-06-14 07:00:00,1.865,0.19,1.8746533013,0.015,0,0.015,1.85,0.19,1.8597311634,1.895,0.2,1.9055248621,0.015,0,0.015,1.88,0.2,1.8906083677
2019-06-14 07:30:00,2.1125,0.14,2.1171339707,0.022500000000000003,0,0.022500000000000003,2.09,0.14,2.094683747,2.1425,0.2,2.1518146412,0.022500000000000003,0,0.022500000000000003,2.12,0.2,2.1294130647
2019-06-14 08:00:00,2.2445,0.2,2.2533930527,0.0845,0,0.0845,2.16,0.2,2.1692394981,2.2745,0.22,2.2851149315,0.0845,0,0.0845,2.19,0.22,2.2010224897
2019-06-14 08:30:00,2.2615,0.24,2.2741992547,0.1315,0,0.1315,2.13,0.24,2.1434784813,2.2915,0.24,2.3040339082,0.1315,0,0.1315,2.16,0.24,2.1732924332
2019-06-14 09:00:00,2.292,0.21,2.3016003127999998,0.10200000000000001,0,0.10200000000000001,2.19,0.21,2.2000454541,2.312,0.24,2.3244233694,0.10200000000000001,0,0.10200000000000001,2.21,0.24,2.2229934773
2019-06-14 09:30:00,2.2875,0.24,2.3000557058,0.24750000000000003,0,0.24750000000000003,2.04,0.24,2.0540691322,2.3175,0.24,2.3298940427,0.24750000000000003,0,0.24750000000000003,2.07,0.24,2.0838665984
2019-06-14 10:00:00,2.274,0.33,2.2978198363,0.20400000000000001,0,0.20400000000000001,2.07,0.33,2.0961393083,2.314,0.28,2.3308788042,0.20400000000000001,0,0.20400000000000001,2.11,0.28,2.1284971223999998
2019-06-14 10:30:00,2.3195,0.34,2.3442867252,0.17950000000000002,0,0.17950000000000002,2.14,0.34,2.1668410186,2.3595,0.30000000000000004,2.3784953752,0.17950000000000002,0,0.17950000000000002,2.18,0.30000000000000004,2.2005453869
2019-06-14 11:00:00,2.1295,0.35000000000000003,2.1580709557,0.41950000000000004,0,0.41950000000000004,1.71,0.35000000000000003,1.7454512311000001,2.1695,0.32,2.192972925,0.41950000000000004,0,0.41950000000000004,1.75,0.32,1.7790165823000001
2019-06-14 11:30:00,2.274,0.29,2.292417065,0.194,0,0.194,2.08,0.29,2.1001190442,2.314,0.28,2.3308788042,0.194,0,0.194,2.12,0.28,2.1384106247
2019-06-14 12:00:00,2.166,0.27,2.1827633862,0.23600000000000002,0,0.23600000000000002,1.9300000000000002,0.27,1.9487944992,2.206,0.25,2.2201207174,0.23600000000000002,0,0.23600000000000002,1.97,0.25,1.9857995871
2019-06-14 12:30:00,1.9609999999999999,0.06,1.9619176843,0.491,0,0.491,1.47,0.06,1.4712239802,2.031,0.39,2.0681056549,0.491,0,0.491,1.54,0.39,1.5886157496000002
2019-06-14 13:00:00,1.851,-0.24,1.8664943075,0.7010000000000001,0,0.7010000000000001,1.15,-0.24,1.1747765745,1.9609999999999999,0.65,2.0659189239,0.7010000000000001,0,0.7010000000000001,1.26,0.65,1.4177799547
2019-06-14 13:30:00,1.7955,-0.26,1.8142271771,0.6255000000000001,0,0.6255000000000001,1.17,-0.26,1.1985407794,1.9055,0.63,2.0069455025,0.6255000000000001,0,0.6255000000000001,1.28,0.63,1.4266394078
2019-06-14 14:00:00,1.7275,-0.24,1.7440918124,0.6375000000000001,0,0.6375000000000001,1.09,-0.24,1.1161093136,1.8375,0.65,1.9490783078,0.6375000000000001,0,0.6375000000000001,1.2,0.65,1.3647344064
2019-06-14 14:30:00,1.4835,-0.22,1.499724058,0.9735,0,0.9735,0.51,-0.22,0.5554277631,1.5835,0.68,1.7233317295,0.9735,0,0.9735,0.61,0.68,0.9135097153
2019-06-14 15:00:00,1.5695000000000001,-0.26,1.5908897668000002,0.6795,0,0.6795,0.89,-0.26,0.9272000863000001,1.6695,0.64,1.7879681904,0.6795,0,0.6795,0.99,0.64,1.1788553771
2019-06-14 15:30:00,1.7795,-0.31,1.8063001550000002,0.3195,0,0.3195,1.46,-0.31,1.4925481567,1.8895,0.59,1.979472215,0.3195,0,0.3195,1.57,0.59,1.6772000477
2019-06-14 16:00:00,1.742,-0.32,1.7711476505000001,0.452,0,0.452,1.29,-0.32,1.3290974381,1.8519999999999999,0.59,1.9437088259,0.452,0,0.452,1.4,0.59,1.5192432327
2019-06-14 16:30:00,1.7295,-0.30000000000000004,1.7553262517000001,0.5095000000000001,0,0.5095000000000001,1.22,-0.30000000000000004,1.256343902,1.8395000000000001,0.59,1.9318023320000002,0.5095000000000001,0,0.5095000000000001,1.33,0.59,1.4549914089
2019-06-14 17:00:00,1.7575,-0.30000000000000004,1.7829207077,0.6775,0,0.6775,1.08,-0.30000000000000004,1.1208925015,1.8575,0.59,1.9489500378,0.6775,0,0.6775,1.18,0.59,1.3192801067
2019-06-14 17:30:00,1.925,-0.36,1.9583730492,0.355,0,0.355,1.57,-0.36,1.6107451691999999,2.045,0.54,2.1150945605,0.355,0,0.355,1.69,0.54,1.7741758650000001
2019-06-14 18:00:00,1.913,-0.39,1.9523496101000002,0.313,0,0.313,1.6,-0.39,1.6468454694,2.023,0.51,2.0862955208,0.313,0,0.313,1.71,0.51,1.784432683
2019-06-14 18:30:00,2.02,0.0,2.02,0.29,0,0.29,1.73,0.0,1.73,2.06,0.0,2.06,0.29,0,0.29,1.77,0.0,1.77
2019-06-14 19:00:00,2.0295,0.0,2.0295,0.20950000000000002,0,0.20950000000000002,1.82,0.0,1.82,2.0695,0.0,2.0695,0.20950000000000002,0,0.20950000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-06-14 19:30:00,1.9615,0.0,1.9615,0.14150000000000001,0,0.14150000000000001,1.82,0.0,1.82,2.0015,0.0,2.0015,0.14150000000000001,0,0.14150000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-06-14 20:00:00,1.9105,0.0,1.9105,0.09050000000000001,0,0.09050000000000001,1.82,0.0,1.82,1.9505,0.0,1.9505,0.09050000000000001,0,0.09050000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-06-14 20:30:00,1.933,0.0,1.933,0.063,0,0.063,1.87,0.0,1.87,1.963,0.0,1.963,0.063,0,0.063,1.9,0.0,1.9
2019-06-14 21:00:00,1.8425,0.0,1.8425,0.052500000000000005,0,0.052500000000000005,1.79,0.0,1.79,1.8825,0.0,1.8825,0.052500000000000005,0,0.052500000000000005,1.83,0.0,1.83
2019-06-14 21:30:00,1.7885,0.0,1.7885,0.0485,0,0.0485,1.74,0.0,1.74,1.8185,0.0,1.8185,0.0485,0,0.0485,1.77,0.0,1.77
2019-06-14 22:00:00,1.734,0.0,1.734,0.064,0,0.064,1.67,0.0,1.67,1.764,0.0,1.764,0.064,0,0.064,1.7000000000000002,0.0,1.7000000000000002
2019-06-14 22:30:00,1.681,0.0,1.681,0.101,0,0.101,1.58,0.0,1.58,1.7109999999999999,0.0,1.7109999999999999,0.101,0,0.101,1.6099999999999999,0.0,1.6099999999999999
2019-06-14 23:00:00,1.627,0.0,1.627,0.097,0,0.097,1.53,0.0,1.53,1.667,0.0,1.667,0.097,0,0.097,1.57,0.0,1.57
2019-06-14 23:30:00,1.505,0.0,1.505,0.135,0,0.135,1.37,0.0,1.37,1.5350000000000001,0.0,1.5350000000000001,0.135,0,0.135,1.4,0.0,1.4
2019-06-15 00:00:00,1.348,0.0,1.348,0.158,0,0.158,1.19,0.0,1.19,1.388,0.0,1.388,0.158,0,0.158,1.23,0.0,1.23
2019-06-15 00:30:00,1.3845,0.0,1.3845,0.20450000000000002,0,0.20450000000000002,1.18,0.0,1.18,1.4245,0.0,1.4245,0.20450000000000002,0,0.20450000000000002,1.22,0.0,1.22
2019-06-15 01:00:00,1.3355000000000001,0.0,1.3355000000000001,0.20550000000000002,0,0.20550000000000002,1.13,0.0,1.13,1.3755,0.0,1.3755,0.20550000000000002,0,0.20550000000000002,1.17,0.0,1.17
2019-06-15 01:30:00,1.4485000000000001,-0.48,1.5259594523,0.23850000000000002,0,0.23850000000000002,1.21,-0.48,1.3017296186,1.5485,0.42,1.6044476464000001,0.23850000000000002,0,0.23850000000000002,1.31,0.42,1.3756816492000001
2019-06-15 02:00:00,1.4465,-0.48,1.5240611043999999,0.2565,0,0.2565,1.19,-0.48,1.2831601615000001,1.5665,0.42,1.6218268249,0.2565,0,0.2565,1.31,0.42,1.3756816492000001
2019-06-15 02:30:00,1.4485000000000001,-0.5,1.5323681836,0.23850000000000002,0,0.23850000000000002,1.21,-0.5,1.3092364187,1.5585,0.4,1.6090128185,0.23850000000000002,0,0.23850000000000002,1.32,0.4,1.379275172
2019-06-15 03:00:00,1.374,-0.5,1.4621477354,0.244,0,0.244,1.13,-0.5,1.2356779516,1.484,0.4,1.5369632396,0.244,0,0.244,1.24,0.4,1.302919798
2019-06-15 03:30:00,1.317,-0.49,1.4052006974,0.257,0,0.257,1.06,-0.49,1.1677756634,1.417,0.42,1.477934031,0.257,0,0.257,1.16,0.42,1.2336936411
2019-06-15 04:00:00,1.3115,-0.49,1.4000472313,0.2215,0,0.2215,1.09,-0.49,1.1950732195,1.4215,0.42,1.4822490513,0.2215,0,0.2215,1.2,0.42,1.271377206
2019-06-15 04:30:00,1.2535,-0.48,1.3422601275,0.1635,0,0.1635,1.09,-0.48,1.1910079765,1.3635,0.42,1.4267208031,0.1635,0,0.1635,1.2,0.42,1.271377206
2019-06-15 05:00:00,1.2255,-0.46,1.3089882543,0.0455,0,0.0455,1.18,-0.46,1.2664912159,1.3355000000000001,0.44,1.4061153047000001,0.0455,0,0.0455,1.29,0.44,1.362974688
2019-06-15 05:30:00,1.2455,-0.45,1.3242999094,0.0155,0,0.0155,1.23,-0.45,1.3097327972000001,1.3555000000000001,0.45,1.4282437642,0.0155,0,0.0155,1.34,0.45,1.4135416513
2019-06-15 06:00:00,1.3425,-0.42,1.4066649388,0.0125,0,0.0125,1.33,-0.42,1.3947401192,1.4425,0.48,1.5202651907,0.0125,0,0.0125,1.43,0.48,1.5084097587
2019-06-15 06:30:00,1.491,-0.42,1.5490258229,0.031,0,0.031,1.46,-0.42,1.5192103212,1.5510000000000002,0.48,1.6235766074,0.031,0,0.031,1.52,0.48,1.5939887075999999
2019-06-15 07:00:00,1.5345,0.16,1.5428189298000001,0.10450000000000001,0,0.10450000000000001,1.43,0.16,1.4389232084999999,1.5745,0.17,1.5836509243,0.10450000000000001,0,0.10450000000000001,1.47,0.17,1.4797972834
2019-06-15 07:30:00,1.726,0.16,1.7334001269,0.106,0,0.106,1.62,0.16,1.6278820596,1.756,0.17,1.7642097381,0.106,0,0.106,1.65,0.17,1.6587344573
2019-06-15 08:00:00,1.8805,0.16,1.8872944259,0.1105,0,0.1105,1.77,0.16,1.7772169253999999,1.9105,0.2,1.9209399392000002,0.1105,0,0.1105,1.8,0.2,1.8110770276000001
2019-06-15 08:30:00,1.8245,0.16,1.831502184,0.3245,0,0.3245,1.5,0.16,1.5085091979,1.8645,0.21,1.876288957,0.3245,0,0.3245,1.54,0.21,1.5542522318
2019-06-15 09:00:00,1.881,0.22,1.8938217973,0.431,0,0.431,1.45,0.22,1.4665946952,1.921,0.2,1.9313831831,0.431,0,0.431,1.49,0.2,1.5033628970000001
2019-06-15 09:30:00,1.897,0.25,1.9134024668,0.507,0,0.507,1.3900000000000001,0.25,1.4123030836,1.937,0.23,1.9506073413,0.507,0,0.507,1.43,0.23,1.4483784036
2019-06-15 10:00:00,1.909,0.24,1.9240272867,0.439,0,0.439,1.47,0.24,1.4894629905,1.949,0.23,1.96252414,0.439,0,0.439,1.51,0.23,1.5274161188000002
2019-06-15 10:30:00,1.867,0.27,1.8864222751000002,0.547,0,0.547,1.32,0.27,1.3473306944,1.907,0.24,1.9220429236,0.547,0,0.547,1.3599999999999999,0.24,1.3810141201000001
2019-06-15 11:00:00,1.8250000000000002,0.27,1.8448644937,0.705,0,0.705,1.12,0.27,1.1520850663,1.865,0.24,1.8803789512,0.705,0,0.705,1.16,0.24,1.1845674316
2019-06-15 11:30:00,1.937,0.25,1.9530665631000002,0.387,0,0.387,1.55,0.25,1.5700318468,1.9769999999999999,0.23,1.9903338916000002,0.387,0,0.387,1.5899999999999999,0.23,1.6065490967
2019-06-15 12:00:00,1.8075,0.2,1.8185313442000002,0.5075000000000001,0,0.5075000000000001,1.3,0.2,1.3152946438,1.8375,0.18,1.846295277,0.5075000000000001,0,0.5075000000000001,1.33,0.18,1.3421251805
2019-06-15 12:30:00,1.8054999999999999,0.18,1.8144503989,0.4455,0,0.4455,1.3599999999999999,0.18,1.3718600512,1.8455,0.18,1.8542573311,0.4455,0,0.4455,1.4,0.18,1.4115239991
2019-06-15 13:00:00,1.787,0.18,1.7960425941,0.427,0,0.427,1.3599999999999999,0.18,1.3718600512,1.827,0.17,1.8348920949,0.427,0,0.427,1.4,0.17,1.4102836594000001
2019-06-15 13:30:00,1.585,0.04,1.5855046515,0.785,0,0.785,0.8,0.04,0.8009993758,1.645,0.34,1.6797693294,0.785,0,0.785,0.86,0.34,0.9247702417
2019-06-15 14:00:00,1.504,-0.29,1.5317036267000002,0.554,0,0.554,0.9500000000000001,-0.29,0.9932774033,1.584,0.47000000000000003,1.6522578491000002,0.554,0,0.554,1.03,0.47000000000000003,1.1321660655999999
2019-06-15 14:30:00,1.4775,0.19,1.4896664895,0.8875000000000001,0,0.8875000000000001,0.59,0.19,0.6198386887,1.4875,0.18,1.4983511771,0.8875000000000001,0,0.8875000000000001,0.6000000000000001,0.18,0.6264183905
2019-06-15 15:00:00,1.29,0.17,1.3011533345,1.11,0,1.11,0.18,0.17,0.2475883681,1.3,0.16,1.3098091464000001,1.11,0,1.11,0.19,0.16,0.248394847
2019-06-15 15:30:00,1.3085,0.18,1.3208225657,0.9385,0,0.9385,0.37,0.18,0.4114608122,1.3185,0.17,1.3294142507,0.9385,0,0.9385,0.38,0.17,0.41629316590000004
2019-06-15 16:00:00,1.2705,0.16,1.280535142,1.0305,0,1.0305,0.24,0.16,0.28844410200000004,1.3005,0.15,1.3091219386000001,1.0305,0,1.0305,0.27,0.15,0.3088689042
2019-06-15 16:30:00,1.3094999999999999,0.17,1.3204886406,0.8695,0,0.8695,0.44,0.17,0.4716990566,1.3495,0.15,1.35781083,0.8695,0,0.8695,0.48,0.15,0.5028916384000001
2019-06-15 17:00:00,1.4915,0.17,1.5011569704999999,0.7515000000000001,0,0.7515000000000001,0.74,0.17,0.7592759709,1.5215,0.15,1.5288761395,0.7515000000000001,0,0.7515000000000001,0.77,0.15,0.7844743463
2019-06-15 17:30:00,1.8245,-0.37,1.8616391299,0.4545,0,0.4545,1.37,-0.37,1.4190842117,1.8745,0.36,1.908756205,0.4545,0,0.4545,1.42,0.36,1.4649232062
2019-06-15 18:00:00,2.0305,0.0,2.0305,0.18050000000000002,0,0.18050000000000002,1.85,0.0,1.85,2.0705,0.13,2.0745771256,0.18050000000000002,0,0.18050000000000002,1.8900000000000001,0.13,1.8944656239
2019-06-15 18:30:00,2.037,0.0,2.037,0.157,0,0.157,1.88,0.0,1.88,2.077,0.0,2.077,0.157,0,0.157,1.92,0.0,1.92
2019-06-15 19:00:00,1.9805000000000001,0.0,1.9805000000000001,0.1405,0,0.1405,1.8399999999999999,0.0,1.8399999999999999,2.0205,0.0,2.0205,0.1405,0,0.1405,1.88,0.0,1.88
2019-06-15 19:30:00,1.892,0.0,1.892,0.152,0,0.152,1.74,0.0,1.74,1.932,0.0,1.932,0.152,0,0.152,1.78,0.0,1.78
2019-06-15 20:00:00,1.7885,0.0,1.7885,0.0985,0,0.0985,1.69,0.0,1.69,1.8285,0.0,1.8285,0.0985,0,0.0985,1.73,0.0,1.73
2019-06-15 20:30:00,1.7970000000000002,0.0,1.7970000000000002,0.067,0,0.067,1.73,0.0,1.73,1.827,0.0,1.827,0.067,0,0.067,1.76,0.0,1.76
2019-06-15 21:00:00,1.7405,0.0,1.7405,0.07050000000000001,0,0.07050000000000001,1.67,0.0,1.67,1.7805,0.0,1.7805,0.07050000000000001,0,0.07050000000000001,1.71,0.0,1.71
2019-06-15 21:30:00,1.7285,0.0,1.7285,0.0685,0,0.0685,1.6600000000000001,0.0,1.6600000000000001,1.7585000000000002,0.0,1.7585000000000002,0.0685,0,0.0685,1.69,0.0,1.69
2019-06-15 22:00:00,1.654,0.0,1.654,0.074,0,0.074,1.58,0.0,1.58,1.694,0.0,1.694,0.074,0,0.074,1.62,0.0,1.62
2019-06-15 22:30:00,1.6425,-0.47000000000000003,1.7084221522,0.07250000000000001,0,0.07250000000000001,1.57,-0.47000000000000003,1.6388410539,1.6925,0.46,1.7538974457,0.07250000000000001,0,0.07250000000000001,1.62,0.46,1.6840427548
2019-06-15 23:00:00,1.591,0.0,1.591,0.061,0,0.061,1.53,0.0,1.53,1.621,0.0,1.621,0.061,0,0.061,1.56,0.0,1.56
2019-06-15 23:30:00,1.4915,0.0,1.4915,0.0815,0,0.0815,1.4100000000000001,0.0,1.4100000000000001,1.5314999999999999,0.0,1.5314999999999999,0.0815,0,0.0815,1.45,0.0,1.45
2019-06-16 00:00:00,1.3519999999999999,0.0,1.3519999999999999,0.082,0,0.082,1.27,0.0,1.27,1.392,0.0,1.392,0.082,0,0.082,1.31,0.0,1.31
2019-06-16 00:30:00,1.3665,0.0,1.3665,0.0965,0,0.0965,1.27,0.0,1.27,1.4065,0.0,1.4065,0.0965,0,0.0965,1.31,0.0,1.31
2019-06-16 01:00:00,1.3315000000000001,0.0,1.3315000000000001,0.1115,0,0.1115,1.22,0.0,1.22,1.3615,0.0,1.3615,0.1115,0,0.1115,1.25,0.0,1.25
2019-06-16 01:30:00,1.445,-0.52,1.5357164452,0.115,0,0.115,1.33,-0.52,1.4280406157,1.495,0.39,1.5450323621000002,0.115,0,0.115,1.38,0.39,1.4340502083
2019-06-16 02:00:00,1.4005,-0.49,1.4837453454,0.09050000000000001,0,0.09050000000000001,1.31,-0.49,1.3986421987,1.5105,0.41000000000000003,1.5651550243,0.09050000000000001,0,0.09050000000000001,1.42,0.41000000000000003,1.4780054127
2019-06-16 02:30:00,1.3780000000000001,-0.49,1.462526581,0.098,0,0.098,1.28,-0.49,1.3705838172,1.478,0.41000000000000003,1.533813548,0.098,0,0.098,1.38,0.41000000000000003,1.4396180049
2019-06-16 03:00:00,1.3175,-0.49,1.4056693246,0.0975,0,0.0975,1.22,-0.49,1.3147243057,1.4275,0.41000000000000003,1.4852125269,0.0975,0,0.0975,1.33,0.41000000000000003,1.3917614738
2019-06-16 03:30:00,1.259,-0.51,1.3583743960999999,0.079,0,0.079,1.18,-0.51,1.2854960132,1.369,0.4,1.4262401621,0.079,0,0.079,1.29,0.4,1.3505924625999999
2019-06-16 04:00:00,1.238,-0.49,1.3314443285,0.058,0,0.058,1.18,-0.49,1.2776932339,1.348,0.41000000000000003,1.4089726754,0.058,0,0.058,1.29,0.41000000000000003,1.353587825
2019-06-16 04:30:00,1.1905000000000001,-0.48,1.2836238739999999,0.0805,0,0.0805,1.11,-0.48,1.2093386622,1.2905,0.43,1.3602537447,0.0805,0,0.0805,1.21,0.43,1.2841339494000001
2019-06-16 05:00:00,1.1745,-0.49,1.2726155154,0.0645,0,0.0645,1.11,-0.49,1.2133424908000001,1.2745,0.43,1.3450837335,0.0645,0,0.0645,1.21,0.43,1.2841339494000001
2019-06-16 05:30:00,1.155,-0.46,1.2432316759,0.075,0,0.075,1.08,-0.46,1.1738824473,1.2650000000000001,0.44,1.3393375228,0.075,0,0.075,1.19,0.44,1.2687395320000001
2019-06-16 06:00:00,1.1865,-0.43,1.2620151544,0.0965,0,0.0965,1.09,-0.43,1.1717508268,1.2965,0.47000000000000003,1.3790620907,0.0965,0,0.0965,1.2,0.47000000000000003,1.2887590931
2019-06-16 06:30:00,1.2335,-0.42,1.3030434567,0.10350000000000001,0,0.10350000000000001,1.13,-0.42,1.2055289296,1.3335,0.48,1.4172587096,0.10350000000000001,0,0.10350000000000001,1.23,0.48,1.3203408651
2019-06-16 07:00:00,1.256,-0.42,1.3243624881,0.146,0,0.146,1.11,-0.42,1.1868024267,1.3559999999999999,0.48,1.4384491649,0.146,0,0.146,1.21,0.48,1.3017296186
2019-06-16 07:30:00,1.351,-0.44,1.420845171,0.201,0,0.201,1.15,-0.44,1.2313001259,1.461,0.46,1.5317052589,0.201,0,0.201,1.26,0.46,1.341342611
2019-06-16 08:00:00,1.4295,-0.44,1.4956838737,0.2195,0,0.2195,1.21,-0.44,1.2875169901999999,1.5394999999999999,0.46,1.6067545706000002,0.2195,0,0.2195,1.32,0.46,1.3978555004
2019-06-16 08:30:00,1.5855000000000001,-0.4,1.6351789657,0.2755,0,0.2755,1.31,-0.4,1.3697079981,1.6655,0.5,1.7389336531000001,0.2755,0,0.2755,1.3900000000000001,0.5,1.4771932846
2019-06-16 09:00:00,1.662,0.0,1.662,0.252,0,0.252,1.4100000000000001,0.0,1.4100000000000001,1.6920000000000002,0.0,1.6920000000000002,0.252,0,0.252,1.44,0.0,1.44
2019-06-16 09:30:00,1.6965,0.0,1.6965,0.35650000000000004,0,0.35650000000000004,1.34,0.0,1.34,1.7365,0.0,1.7365,0.35650000000000004,0,0.35650000000000004,1.38,0.0,1.38
2019-06-16 10:00:00,1.6055000000000001,0.19,1.6167035133,0.6555000000000001,0,0.6555000000000001,0.9500000000000001,0.19,0.9688137076000001,1.6355,0.17,1.644311482,0.6555000000000001,0,0.6555000000000001,0.98,0.17,0.9946356117
2019-06-16 10:30:00,1.5735000000000001,0.07,1.5750562688,0.9035000000000001,0,0.9035000000000001,0.67,0.07,0.6736467917,1.6335000000000002,0.28,1.6573238217,0.9035000000000001,0,0.9035000000000001,0.73,0.28,0.7818567644000001
2019-06-16 11:00:00,1.534,-0.31,1.5650099041,0.744,0,0.744,0.79,-0.31,0.8486459804,1.6440000000000001,0.6000000000000001,1.7500674272999999,0.744,0,0.744,0.9,0.6000000000000001,1.0816653826
2019-06-16 11:30:00,1.431,-0.31,1.4641929518,0.861,0,0.861,0.5700000000000001,-0.31,0.6488451279,1.541,0.6000000000000001,1.6536870925,0.861,0,0.861,0.68,0.6000000000000001,0.9068627239
2019-06-16 12:00:00,1.5095,-0.34,1.5473171136000001,0.6295000000000001,0,0.6295000000000001,0.88,-0.34,0.9433981132,1.6095000000000002,0.5700000000000001,1.7074513902000001,0.6295000000000001,0,0.6295000000000001,0.98,0.5700000000000001,1.1337107215
2019-06-16 12:30:00,1.667,-0.38,1.7097628491,0.387,0,0.387,1.28,-0.38,1.3352153384,1.7770000000000001,0.53,1.8543540654,0.387,0,0.387,1.3900000000000001,0.53,1.4876155417
2019-06-16 13:00:00,1.6995,-0.39,1.7436743532,0.3095,0,0.3095,1.3900000000000001,-0.39,1.4436758639,1.8094999999999999,0.52,1.8827347795,0.3095,0,0.3095,1.5,0.52,1.5875767698
2019-06-16 13:30:00,1.6355,-0.39,1.6813566695,0.3655,0,0.3655,1.27,-0.39,1.3285330256,1.7355,0.52,1.8117285255,0.3655,0,0.3655,1.37,0.52,1.4653668483
2019-06-16 14:00:00,1.6135000000000002,-0.37,1.6553797903,0.3935,0,0.3935,1.22,-0.37,1.2748725426,1.6535000000000002,0.5,1.7274438486,0.3935,0,0.3935,1.26,0.5,1.3555810562000001
2019-06-16 14:30:00,1.5495,0.0,1.5495,0.41950000000000004,0,0.41950000000000004,1.13,0.0,1.13,1.5795,0.14,1.5856923567,0.41950000000000004,0,0.41950000000000004,1.16,0.14,1.1684177335
2019-06-16 15:00:00,1.546,0.0,1.546,0.406,0,0.406,1.1400000000000001,0.0,1.1400000000000001,1.5859999999999999,0.14,1.5921670767,0.406,0,0.406,1.18,0.14,1.1882760622
2019-06-16 15:30:00,1.5470000000000002,0.13,1.5524525758,0.507,0,0.507,1.04,0.13,1.0480935073,1.587,0.14,1.5931632057,0.507,0,0.507,1.08,0.14,1.0890362712
2019-06-16 16:00:00,1.5195,0.13,1.5250509008000002,0.5195000000000001,0,0.5195000000000001,1.0,0.13,1.0084145973,1.5594999999999999,0.14,1.5657714552000002,0.5195000000000001,0,0.5195000000000001,1.04,0.14,1.0493807698
2019-06-16 16:30:00,1.6345,0.0,1.6345,0.47450000000000003,0,0.47450000000000003,1.16,0.0,1.16,1.6745,0.14,1.6803423014,0.47450000000000003,0,0.47450000000000003,1.2,0.14,1.2081390648
2019-06-16 17:00:00,1.738,-0.37,1.7769479451999999,0.358,0,0.358,1.38,-0.37,1.4287407043,1.838,0.53,1.9128889146999999,0.358,0,0.358,1.48,0.53,1.5720368952000001
2019-06-16 17:30:00,1.87,-0.37,1.9062528689,0.41000000000000003,0,0.41000000000000003,1.46,-0.37,1.5061540426,1.9500000000000002,0.53,2.0207424378,0.41000000000000003,0,0.41000000000000003,1.54,0.53,1.6286497475
2019-06-16 18:00:00,1.976,0.0,1.976,0.356,0,0.356,1.62,0.0,1.62,2.016,0.0,2.016,0.356,0,0.356,1.6600000000000001,0.0,1.6600000000000001
2019-06-16 18:30:00,2.014,0.0,2.014,0.334,0,0.334,1.6800000000000002,0.0,1.6800000000000002,2.054,0.14,2.0587656496,0.334,0,0.334,1.72,0.14,1.7256882685
2019-06-16 19:00:00,2.0035,0.0,2.0035,0.2735,0,0.2735,1.73,0.0,1.73,2.0335,0.0,2.0335,0.2735,0,0.2735,1.76,0.0,1.76
2019-06-16 19:30:00,2.0035,0.0,2.0035,0.1635,0,0.1635,1.8399999999999999,0.0,1.8399999999999999,2.0335,-0.14,2.0383135799,0.1635,0,0.1635,1.87,-0.14,1.8752333187999999
2019-06-16 20:00:00,1.892,-0.49,1.9544216536,0.162,0,0.162,1.73,-0.49,1.7980545042,1.952,0.39,1.9905788103000002,0.162,0,0.162,1.79,0.39,1.8319934498000001
2019-06-16 20:30:00,1.8575,0.0,1.8575,0.1675,0,0.1675,1.69,0.0,1.69,1.8975,0.0,1.8975,0.1675,0,0.1675,1.73,0.0,1.73
2019-06-16 21:00:00,1.779,0.0,1.779,0.179,0,0.179,1.6,0.0,1.6,1.8090000000000002,0.0,1.8090000000000002,0.179,0,0.179,1.63,0.0,1.63
2019-06-16 21:30:00,1.724,0.0,1.724,0.164,0,0.164,1.56,0.0,1.56,1.764,0.0,1.764,0.164,0,0.164,1.6,0.0,1.6
2019-06-16 22:00:00,1.689,0.0,1.689,0.129,0,0.129,1.56,0.0,1.56,1.729,0.0,1.729,0.129,0,0.129,1.6,0.0,1.6
2019-06-16 22:30:00,1.6245,0.0,1.6245,0.1245,0,0.1245,1.5,0.0,1.5,1.6644999999999999,0.0,1.6644999999999999,0.1245,0,0.1245,1.54,0.0,1.54
2019-06-16 23:00:00,1.5195,0.0,1.5195,0.08950000000000001,0,0.08950000000000001,1.43,0.0,1.43,1.5594999999999999,0.0,1.5594999999999999,0.08950000000000001,0,0.08950000000000001,1.47,0.0,1.47
2019-06-16 23:30:00,1.3865,0.0,1.3865,0.1565,0,0.1565,1.23,0.0,1.23,1.4265,0.0,1.4265,0.1565,0,0.1565,1.27,0.0,1.27
2019-06-17 00:00:00,1.258,0.0,1.258,0.138,0,0.138,1.12,0.0,1.12,1.298,0.0,1.298,0.138,0,0.138,1.16,0.0,1.16
2019-06-17 00:30:00,1.274,0.0,1.274,0.184,0,0.184,1.09,0.0,1.09,1.314,0.0,1.314,0.184,0,0.184,1.13,0.0,1.13
2019-06-17 01:00:00,1.2555,0.0,1.2555,0.2255,0,0.2255,1.03,0.0,1.03,1.2955,0.0,1.2955,0.2255,0,0.2255,1.07,0.0,1.07
2019-06-17 01:30:00,1.3875,0.0,1.3875,0.2175,0,0.2175,1.17,0.0,1.17,1.4275,0.0,1.4275,0.2175,0,0.2175,1.21,0.0,1.21
2019-06-17 02:00:00,1.401,-0.45,1.4714961774,0.231,0,0.231,1.17,-0.45,1.2535549449,1.4809999999999999,0.45,1.5478569055,0.231,0,0.231,1.25,0.45,1.3285330256
2019-06-17 02:30:00,1.397,-0.47000000000000003,1.4739433503,0.20700000000000002,0,0.20700000000000002,1.19,-0.47000000000000003,1.2794530081,1.4969999999999999,0.43,1.5575329852,0.20700000000000002,0,0.20700000000000002,1.29,0.43,1.3597793939
