Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 03:00:00,1.3135,-0.47000000000000003,1.3950563609,0.20350000000000001,0,0.20350000000000001,1.11,-0.47000000000000003,1.2054044964,1.4135,0.43,1.4774580366,0.20350000000000001,0,0.20350000000000001,1.21,0.43,1.2841339494000001
2019-06-17 03:30:00,1.2375,-0.48,1.3273304977,0.14750000000000002,0,0.14750000000000002,1.09,-0.48,1.1910079765,1.3375,0.41000000000000003,1.398930395,0.14750000000000002,0,0.14750000000000002,1.19,0.41000000000000003,1.2586500704999999
2019-06-17 04:00:00,1.2315,-0.48,1.321738344,0.18150000000000002,0,0.18150000000000002,1.05,-0.48,1.1545128843,1.3415,0.41000000000000003,1.4027552352,0.18150000000000002,0,0.18150000000000002,1.16,0.41000000000000003,1.2303251603
2019-06-17 04:30:00,1.2015,-0.47000000000000003,1.2901559014,0.1515,0,0.1515,1.05,-0.47000000000000003,1.1503912378,1.3115,0.43,1.3801928307,0.1515,0,0.1515,1.16,0.43,1.2371337842
2019-06-17 05:00:00,1.182,-0.47000000000000003,1.2720157232,0.132,0,0.132,1.05,-0.47000000000000003,1.1503912378,1.292,0.43,1.3616769073000001,0.132,0,0.132,1.16,0.43,1.2371337842
2019-06-17 05:30:00,1.219,-0.45,1.2994079421,0.079,0,0.079,1.1400000000000001,-0.45,1.2256018929,1.329,0.43,1.3968324882,0.079,0,0.079,1.25,0.43,1.3218925826
2019-06-17 06:00:00,1.351,-0.44,1.420845171,0.111,0,0.111,1.24,-0.44,1.3157507363,1.421,0.45,1.4905505694,0.111,0,0.111,1.31,0.45,1.3851353724
2019-06-17 06:30:00,1.592,0.06,1.5931302521,0.122,0,0.122,1.47,0.06,1.4712239802,1.6219999999999999,0.2,1.6342839411,0.122,0,0.122,1.5,0.2,1.513274595
2019-06-17 07:00:00,1.774,0.18,1.7831085217,0.154,0,0.154,1.62,0.18,1.6299693249,1.804,0.19,1.8139779490999999,0.154,0,0.154,1.65,0.19,1.6609033687
2019-06-17 07:30:00,1.9415,-0.13,1.9458474374999999,0.21150000000000002,0,0.21150000000000002,1.73,-0.13,1.7348775173000002,1.9915,0.32,2.0170454259,0.21150000000000002,0,0.21150000000000002,1.78,0.32,1.8085353190000002
2019-06-17 08:00:00,2.0605,-0.33,2.0867583114,0.1905,0,0.1905,1.87,-0.33,1.8988944152,2.1805,0.5700000000000001,2.2537702300999998,0.1905,0,0.1905,1.99,0.5700000000000001,2.0700241544
2019-06-17 08:30:00,2.142,-0.01,2.1420233425,0.272,0,0.272,1.87,-0.01,1.8700267378,2.222,0.43,2.2632242487,0.272,0,0.272,1.9500000000000002,0.43,1.9968475155
2019-06-17 09:00:00,2.096,0.25,2.1108566981,0.336,0,0.336,1.76,0.25,1.7776670104,2.136,0.23,2.1483472717,0.336,0,0.336,1.8,0.23,1.8146349495
2019-06-17 09:30:00,2.146,0.31,2.1682748903,0.47600000000000003,0,0.47600000000000003,1.67,0.31,1.6985287751,2.186,0.28,2.2038593422,0.47600000000000003,0,0.47600000000000003,1.71,0.28,1.7327723450999999
2019-06-17 10:00:00,2.0525,0.31,2.0757784684,0.6825,0,0.6825,1.37,0.31,1.404635184,2.0925,0.29,2.1125,0.6825,0,0.6825,1.4100000000000001,0.29,1.4395138068
2019-06-17 10:30:00,1.9945,0.31,2.0184474851,0.6445000000000001,0,0.6445000000000001,1.35,0.31,1.3851353724,2.0345,0.29,2.0550645366999998,0.6445000000000001,0,0.6445000000000001,1.3900000000000001,0.29,1.4199295757
2019-06-17 11:00:00,2.064,0.35000000000000003,2.0934650702,0.5640000000000001,0,0.5640000000000001,1.5,0.35000000000000003,1.5402921801,2.104,0.32,2.1281954797,0.5640000000000001,0,0.5640000000000001,1.54,0.32,1.5728954193
2019-06-17 11:30:00,2.083,0.11,2.0859024426,0.47300000000000003,0,0.47300000000000003,1.6099999999999999,0.11,1.6137533888000002,2.153,0.48,2.205857883,0.47300000000000003,0,0.47300000000000003,1.6800000000000002,0.48,1.7472263734
2019-06-17 12:00:00,1.9515,0.15,1.9572563067000002,0.5415,0,0.5415,1.4100000000000001,0.15,1.4179562758,2.0215,0.41000000000000003,2.0626590242,0.5415,0,0.5415,1.48,0.41000000000000003,1.5357408636
2019-06-17 12:30:00,1.975,0.30000000000000004,1.9976548751,0.5650000000000001,0,0.5650000000000001,1.4100000000000001,0.30000000000000004,1.4415616532,2.015,0.27,2.0330088539,0.5650000000000001,0,0.5650000000000001,1.45,0.27,1.4749237268
2019-06-17 13:00:00,2.009,0.30000000000000004,2.0312757075,0.40900000000000003,0,0.40900000000000003,1.6,0.30000000000000004,1.6278820596,2.049,0.26,2.0654299794,0.40900000000000003,0,0.40900000000000003,1.6400000000000001,0.26,1.6604818578
2019-06-17 13:30:00,2.0305,0.30000000000000004,2.0525423869,0.4005,0,0.4005,1.63,0.30000000000000004,1.6573774464,2.0705,0.26,2.0867607074,0.4005,0,0.4005,1.67,0.26,1.6901183391
2019-06-17 14:00:00,1.9105,0.25,1.9267875467,0.4405,0,0.4405,1.47,0.25,1.4911069713,1.9605000000000001,0.32,1.986444122,0.4405,0,0.4405,1.52,0.32,1.5533190271000001
2019-06-17 14:30:00,1.8639999999999999,-0.23,1.8781363103,0.484,0,0.484,1.38,-0.23,1.399035382,1.974,0.67,2.0846045188,0.484,0,0.484,1.49,0.67,1.6337074401
2019-06-17 15:00:00,1.884,-0.24,1.8992251051,0.264,0,0.264,1.62,-0.24,1.6376812877,2.004,0.66,2.1098853049,0.264,0,0.264,1.74,0.66,1.8609674903000002
2019-06-17 15:30:00,1.9415,0.2,1.9517741288,0.1715,0,0.1715,1.77,0.2,1.7812635964,1.9915,0.31,2.0154831307,0.1715,0,0.1715,1.82,0.31,1.8462123388
2019-06-17 16:00:00,2.07,0.25,2.085041966,0.15,0,0.15,1.92,0.25,1.9362076335,2.11,0.24,2.1236054247,0.15,0,0.15,1.96,0.24,1.9746392076000001
2019-06-17 16:30:00,2.1495,0.24,2.1628569648,0.17950000000000002,0,0.17950000000000002,1.97,0.24,1.9845654436000002,2.1795,0.24,2.1926742234,0.17950000000000002,0,0.17950000000000002,2.0,0.24,2.0143485299
2019-06-17 17:00:00,2.1565,0.24,2.1698138745,0.24650000000000002,0,0.24650000000000002,1.9100000000000001,0.24,1.9250194804,2.1865,0.24,2.1996322988,0.24650000000000002,0,0.24650000000000002,1.94,0.24,1.9547889912
2019-06-17 17:30:00,2.0955,0.21,2.1059962607,0.3155,0,0.3155,1.78,0.21,1.7923448329,2.1255,0.2,2.1348888144,0.3155,0,0.3155,1.81,0.2,1.8210161998
2019-06-17 18:00:00,2.0515,0.0,2.0515,0.2615,0,0.2615,1.79,0.0,1.79,2.0915,0.17,2.0983975434,0.2615,0,0.2615,1.83,0.17,1.8378792125999999
2019-06-17 18:30:00,2.072,0.0,2.072,0.212,0,0.212,1.8599999999999999,0.0,1.8599999999999999,2.112,0.17,2.1188308097,0.212,0,0.212,1.9,0.17,1.9075901027
2019-06-17 19:00:00,2.03,-0.42,2.0729930053,0.17,0,0.17,1.8599999999999999,-0.42,1.9068298298,2.11,0.51,2.1707602355,0.17,0,0.17,1.94,0.51,2.0059162495
2019-06-17 19:30:00,2.0545,-0.42,2.0969907606,0.0945,0,0.0945,1.96,-0.42,2.0044949489,2.1645,0.51,2.2237716272,0.0945,0,0.0945,2.07,0.51,2.1319005605
2019-06-17 20:00:00,2.029,0.0,2.029,0.069,0,0.069,1.96,0.0,1.96,2.069,0.17,2.0759723023,0.069,0,0.069,2.0,0.17,2.0072119968
2019-06-17 20:30:00,1.9425,0.0,1.9425,0.052500000000000005,0,0.052500000000000005,1.8900000000000001,0.0,1.8900000000000001,1.9825,0.0,1.9825,0.052500000000000005,0,0.052500000000000005,1.9300000000000002,0.0,1.9300000000000002
2019-06-17 21:00:00,1.916,-0.44,1.9658728341,0.056,0,0.056,1.8599999999999999,-0.44,1.9113346123000001,1.966,0.48,2.023748008,0.056,0,0.056,1.9100000000000001,0.48,1.9693907687
2019-06-17 21:30:00,1.744,-0.44,1.7986483814,0.044,0,0.044,1.7000000000000002,-0.44,1.7560182230999999,1.834,0.48,1.8957731932000002,0.044,0,0.044,1.79,0.48,1.8532404053
2019-06-17 22:00:00,1.6785,-0.44,1.7352124510000002,0.0285,0,0.0285,1.65,-0.44,1.7076592166,1.7585000000000002,0.46,1.8176694556,0.0285,0,0.0285,1.73,0.46,1.7901117283999999
2019-06-17 22:30:00,1.604,-0.47000000000000003,1.6714412942,0.034,0,0.034,1.57,-0.47000000000000003,1.6388410539,1.714,0.45,1.7720880339,0.034,0,0.034,1.6800000000000002,0.45,1.7392239648999999
2019-06-17 23:00:00,1.4625,-0.47000000000000003,1.5361660879999999,0.0025,0,0.0025,1.46,-0.47000000000000003,1.533786165,1.5725,0.45,1.6356210594,0.0025,0,0.0025,1.57,0.45,1.633217683
2019-06-17 23:30:00,1.3315000000000001,-0.47000000000000003,1.4120170856,0.0115,0,0.0115,1.32,-0.47000000000000003,1.4011780758,1.4415,0.45,1.5101067015,0.0115,0,0.0115,1.43,0.45,1.4991330828
2019-06-18 00:00:00,1.2375,-0.47000000000000003,1.3237470491,0.007500000000000001,0,0.007500000000000001,1.23,-0.47000000000000003,1.3167383947,1.3375,0.45,1.411171942,0.007500000000000001,0,0.007500000000000001,1.33,0.45,1.4040655255
2019-06-18 00:30:00,1.25,-0.47000000000000003,1.3354400024,0.0,0,0.0,1.25,-0.47000000000000003,1.3354400024,1.3599999999999999,0.45,1.4325152704000002,0.0,0,0.0,1.3599999999999999,0.45,1.4325152704000002
2019-06-18 01:00:00,1.22,-0.46,1.303840481,0.0,0,0.0,1.22,-0.46,1.303840481,1.32,0.45,1.3945967159000001,0.0,0,0.0,1.32,0.45,1.3945967159000001
2019-06-18 01:30:00,1.34,-0.48,1.4233762679,0.0,0,0.0,1.34,-0.48,1.4233762679,1.45,0.43,1.5124152869,0.0,0,0.0,1.45,0.43,1.5124152869
2019-06-18 02:00:00,1.3805,-0.48,1.4615677371,0.0005,0,0.0005,1.38,-0.48,1.4610954794,1.4905,0.43,1.5512866434,0.0005,0,0.0005,1.49,0.43,1.5508062419000002
2019-06-18 02:30:00,1.34,-0.48,1.4233762679,0.0,0,0.0,1.34,-0.48,1.4233762679,1.45,0.43,1.5124152869,0.0,0,0.0,1.45,0.43,1.5124152869
2019-06-18 03:00:00,1.26,-0.48,1.3483323033,0.0,0,0.0,1.26,-0.48,1.3483323033,1.37,0.43,1.4358969322,0.0,0,0.0,1.37,0.43,1.4358969322
2019-06-18 03:30:00,1.2065000000000001,-0.48,1.2984768962,0.026500000000000003,0,0.026500000000000003,1.18,-0.48,1.2738916751,1.3165,0.43,1.3849448545,0.026500000000000003,0,0.026500000000000003,1.29,0.43,1.3597793939
2019-06-18 04:00:00,1.227,-0.48,1.3175465836,0.047,0,0.047,1.18,-0.48,1.2738916751,1.337,0.43,1.4044461542,0.047,0,0.047,1.29,0.43,1.3597793939
2019-06-18 04:30:00,1.2265,-0.48,1.317080958,0.0165,0,0.0165,1.21,-0.48,1.3017296186,1.3365,0.44,1.4070651193,0.0165,0,0.0165,1.32,0.44,1.3914021705000001
2019-06-18 05:00:00,1.21,-0.48,1.3017296186,0.0,0,0.0,1.21,-0.48,1.3017296186,1.32,0.44,1.3914021705000001,0.0,0,0.0,1.32,0.44,1.3914021705000001
2019-06-18 05:30:00,1.213,-0.46,1.2972929507,0.003,0,0.003,1.21,-0.46,1.2944883159,1.323,0.44,1.3942485431,0.003,0,0.003,1.32,0.44,1.3914021705000001
2019-06-18 06:00:00,1.3385,-0.42,1.4028479069,0.0085,0,0.0085,1.33,-0.42,1.3947401192,1.4485000000000001,0.48,1.5259594523,0.0085,0,0.0085,1.44,0.48,1.5178932769
2019-06-18 06:30:00,1.5545,-0.34,1.5912480165,0.0245,0,0.0245,1.53,-0.34,1.5673225577,1.6644999999999999,0.56,1.7561777387,0.0245,0,0.0245,1.6400000000000001,0.56,1.7329743218
2019-06-18 07:00:00,1.7035,-0.26,1.7232272775,0.053500000000000006,0,0.053500000000000006,1.65,-0.26,1.6703592428,1.7934999999999999,0.51,1.8646024374999999,0.053500000000000006,0,0.053500000000000006,1.74,0.51,1.8132015884000001
2019-06-18 07:30:00,1.9705,-0.23,1.9838775794,0.1005,0,0.1005,1.87,-0.23,1.8840912929,2.0505,0.51,2.1129719,0.1005,0,0.1005,1.9500000000000002,0.51,2.0155892439
2019-06-18 08:00:00,2.1075,0.26,2.1234773957,0.1575,0,0.1575,1.9500000000000002,0.26,1.9672569736,2.1375,0.24,2.1509314843,0.1575,0,0.1575,1.98,0.24,1.9944924166
2019-06-18 08:30:00,2.1565,0.24,2.1698138745,0.1865,0,0.1865,1.97,0.24,1.9845654436000002,2.1965,0.26,2.2118345892,0.1865,0,0.1865,2.01,0.26,2.0267461607
2019-06-18 09:00:00,2.1395,-0.24,2.1529190068,0.11950000000000001,0,0.11950000000000001,2.02,-0.24,2.0342074624,2.2595,0.68,2.3596059523,0.11950000000000001,0,0.11950000000000001,2.14,0.68,2.2454398233
2019-06-18 09:30:00,2.277,0.11,2.2796554564,0.097,0,0.097,2.18,0.11,2.1827734651,2.347,0.48,2.3955811403,0.097,0,0.097,2.25,0.48,2.3006303484
2019-06-18 10:00:00,2.186,0.33,2.2107681923,0.166,0,0.166,2.02,0.33,2.0467779557,2.226,0.29,2.2448109052,0.166,0,0.166,2.06,0.29,2.0803124765
2019-06-18 10:30:00,2.177,0.33,2.201869433,0.217,0,0.217,1.96,0.33,1.9875864761000002,2.217,0.30000000000000004,2.2372056231,0.217,0,0.217,2.0,0.30000000000000004,2.0223748416
2019-06-18 11:00:00,2.1155,0.37,2.1476126862,0.34550000000000003,0,0.34550000000000003,1.77,0.37,1.808258831,2.1555,0.34,2.1821503729,0.34550000000000003,0,0.34550000000000003,1.81,0.34,1.8416568627
2019-06-18 11:30:00,2.2105,0.35000000000000003,2.2380371422,0.2505,0,0.2505,1.96,0.35000000000000003,1.9910047715,2.2505,0.31,2.2717504815,0.2505,0,0.2505,2.0,0.31,2.0238824077
2019-06-18 12:00:00,2.0465,0.31,2.0698459484,0.42650000000000005,0,0.42650000000000005,1.62,0.31,1.649393828,2.0865,0.28,2.1052036125,0.42650000000000005,0,0.42650000000000005,1.6600000000000001,0.28,1.6834488409000001
2019-06-18 12:30:00,1.9255,0.29,1.9472160255,0.5255000000000001,0,0.5255000000000001,1.4,0.29,1.4297202524000001,1.9655,0.30000000000000004,1.9882631239,0.5255000000000001,0,0.5255000000000001,1.44,0.30000000000000004,1.4709180807
2019-06-18 13:00:00,2.042,0.31,2.0653968142,0.292,0,0.292,1.75,0.31,1.7772450591000002,2.082,0.27,2.0994342095,0.292,0,0.292,1.79,0.27,1.8102486017000001
2019-06-18 13:30:00,1.976,0.31,2.0001689929,0.376,0,0.376,1.6,0.31,1.6297545828,2.016,0.27,2.034,0.376,0,0.376,1.6400000000000001,0.27,1.6620770139
2019-06-18 14:00:00,2.031,0.31,2.0545220855,0.331,0,0.331,1.7000000000000002,0.31,1.7280335645,2.071,0.27,2.0885260353,0.331,0,0.331,1.74,0.27,1.7608236709
2019-06-18 14:30:00,2.0255,0.31,2.0490852227,0.24550000000000002,0,0.24550000000000002,1.78,0.31,1.8067927385,2.0655,0.27,2.0830723103,0.24550000000000002,0,0.24550000000000002,1.82,0.27,1.8399184765
2019-06-18 15:00:00,2.038,0.31,2.0614422136,0.108,0,0.108,1.9300000000000002,0.31,1.9547378341,2.078,0.27,2.0954674896,0.108,0,0.108,1.97,0.27,1.9884164554
2019-06-18 15:30:00,1.9745,0.31,1.9986871316,0.1945,0,0.1945,1.78,0.31,1.8067927385,2.0145,0.27,2.0325132841,0.1945,0,0.1945,1.82,0.27,1.8399184765
2019-06-18 16:00:00,1.971,0.28,1.9907890396,0.311,0,0.311,1.6600000000000001,0.28,1.6834488409000001,2.011,0.25,2.026479953,0.311,0,0.311,1.7000000000000002,0.25,1.7182840277
2019-06-18 16:30:00,2.1045,0.28,2.1230450419,0.1645,0,0.1645,1.94,0.28,1.9601020382,2.1345,0.25,2.1490905635,0.1645,0,0.1645,1.97,0.25,1.9857995871
2019-06-18 17:00:00,2.2,0.25,2.2141589825,0.13,0,0.13,2.07,0.25,2.085041966,2.23,0.25,2.2439696968,0.13,0,0.13,2.1,0.25,2.1148285983
2019-06-18 17:30:00,2.2605,0.21,2.2702335232,0.1105,0,0.1105,2.15,0.21,2.1602314691,2.2905,0.23,2.3020187336,0.1105,0,0.1105,2.18,0.23,2.1920994503
2019-06-18 18:00:00,2.303,0.0,2.303,0.083,0,0.083,2.22,0.0,2.22,2.343,0.16,2.3484567273,0.083,0,0.083,2.26,0.16,2.2656566377000003
2019-06-18 18:30:00,2.3075,0.0,2.3075,0.0575,0,0.0575,2.25,0.0,2.25,2.3475,0.0,2.3475,0.0575,0,0.0575,2.29,0.0,2.29
2019-06-18 19:00:00,2.2475,0.0,2.2475,0.0275,0,0.0275,2.22,0.0,2.22,2.2775,0.0,2.2775,0.0275,0,0.0275,2.25,0.0,2.25
2019-06-18 19:30:00,2.1725,0.0,2.1725,0.0325,0,0.0325,2.14,0.0,2.14,2.2025,0.0,2.2025,0.0325,0,0.0325,2.17,0.0,2.17
2019-06-18 20:00:00,2.1,0.0,2.1,0.02,0,0.02,2.08,0.0,2.08,2.13,0.0,2.13,0.02,0,0.02,2.11,0.0,2.11
2019-06-18 20:30:00,2.0085,0.0,2.0085,0.0085,0,0.0085,2.0,0.0,2.0,2.0485,0.0,2.0485,0.0085,0,0.0085,2.04,0.0,2.04
2019-06-18 21:00:00,1.9115000000000002,0.0,1.9115000000000002,0.0115,0,0.0115,1.9,0.0,1.9,1.9515,0.0,1.9515,0.0115,0,0.0115,1.94,0.0,1.94
2019-06-18 21:30:00,1.8599999999999999,-0.46,1.9160375779,0.0,0,0.0,1.8599999999999999,-0.46,1.9160375779,1.9100000000000001,0.47000000000000003,1.9669773766,0.0,0,0.0,1.9100000000000001,0.47000000000000003,1.9669773766
2019-06-18 22:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2019-06-18 22:30:00,1.62,-0.48,1.6896153408,0.0,0,0.0,1.62,-0.48,1.6896153408,1.69,0.43,1.7438463235000001,0.0,0,0.0,1.69,0.43,1.7438463235000001
2019-06-18 23:00:00,1.51,-0.48,1.5844557424999999,0.0,0,0.0,1.51,-0.48,1.5844557424999999,1.6,0.44,1.659397481,0.0,0,0.0,1.6,0.44,1.659397481
2019-06-18 23:30:00,1.37,-0.46,1.4451643505,0.0,0,0.0,1.37,-0.46,1.4451643505,1.4100000000000001,0.41000000000000003,1.4684004903,0.0,0,0.0,1.4100000000000001,0.41000000000000003,1.4684004903
2019-06-19 00:00:00,1.26,-0.46,1.341342611,0.0,0,0.0,1.26,-0.46,1.341342611,1.3,0.47000000000000003,1.3823530662999999,0.0,0,0.0,1.3,0.47000000000000003,1.3823530662999999
2019-06-19 00:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-06-19 01:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-06-19 01:30:00,1.35,-0.49,1.4361754767,0.0,0,0.0,1.35,-0.49,1.4361754767,1.45,0.41000000000000003,1.5068510212000001,0.0,0,0.0,1.45,0.41000000000000003,1.5068510212000001
2019-06-19 02:00:00,1.34,-0.49,1.4267795905,0.0,0,0.0,1.34,-0.49,1.4267795905,1.45,0.41000000000000003,1.5068510212000001,0.0,0,0.0,1.45,0.41000000000000003,1.5068510212000001
2019-06-19 02:30:00,1.33,-0.49,1.4173919712,0.0,0,0.0,1.33,-0.49,1.4173919712,1.43,0.41000000000000003,1.4876155417,0.0,0,0.0,1.43,0.41000000000000003,1.4876155417
2019-06-19 03:00:00,1.2225,-0.49,1.3170445133,0.0025,0,0.0025,1.22,-0.49,1.3147243057,1.3325,0.41000000000000003,1.3941507271,0.0025,0,0.0025,1.33,0.41000000000000003,1.3917614738
2019-06-19 03:30:00,1.161,-0.49,1.2601670524,0.001,0,0.001,1.16,-0.49,1.259245806,1.271,0.41000000000000003,1.3354927929,0.001,0,0.001,1.27,0.41000000000000003,1.3345411195999999
2019-06-19 04:00:00,1.16,-0.49,1.259245806,0.0,0,0.0,1.16,-0.49,1.259245806,1.27,0.41000000000000003,1.3345411195999999,0.0,0,0.0,1.27,0.41000000000000003,1.3345411195999999
2019-06-19 04:30:00,1.16,-0.49,1.259245806,0.0,0,0.0,1.16,-0.49,1.259245806,1.27,0.42,1.3376471882,0.0,0,0.0,1.27,0.42,1.3376471882
2019-06-19 05:00:00,1.16,-0.49,1.259245806,0.0,0,0.0,1.16,-0.49,1.259245806,1.27,0.42,1.3376471882,0.0,0,0.0,1.27,0.42,1.3376471882
2019-06-19 05:30:00,1.2,-0.46,1.2851459061,0.0,0,0.0,1.2,-0.46,1.2851459061,1.31,0.45,1.3851353724,0.0,0,0.0,1.31,0.45,1.3851353724
2019-06-19 06:00:00,1.3,-0.43,1.3692698784,0.01,0,0.01,1.29,-0.43,1.3597793939,1.4100000000000001,0.47000000000000003,1.4862705003,0.01,0,0.01,1.4,0.47000000000000003,1.476787053
2019-06-19 06:30:00,1.5615,-0.05,1.5623003072000001,0.0415,0,0.0415,1.52,-0.05,1.5208221461,1.6115,0.28,1.635644292,0.0415,0,0.0415,1.57,0.28,1.5947727111
2019-06-19 07:00:00,1.7934999999999999,0.23,1.8081875593999999,0.043500000000000004,0,0.043500000000000004,1.75,0.23,1.7650495743999999,1.8235000000000001,0.2,1.834435131,0.043500000000000004,0,0.043500000000000004,1.78,0.2,1.7912007146
2019-06-19 07:30:00,2.1055,0.19,2.1140554037,0.0455,0,0.0455,2.06,0.19,2.0687435801,2.1455,0.26,2.1611964857,0.0455,0,0.0455,2.1,0.26,2.1160340262
2019-06-19 08:00:00,2.2465,0.22,2.2572466081,0.0565,0,0.0565,2.19,0.22,2.2010224897,2.2765,0.23,2.2880892137,0.0565,0,0.0565,2.22,0.23,2.2318826134
2019-06-19 08:30:00,2.3595,0.25,2.3727073671,0.0495,0,0.0495,2.31,0.25,2.3234887562,2.3895,0.26,2.4036035967,0.0495,0,0.0495,2.34,0.26,2.3544001359
2019-06-19 09:00:00,2.2905,0.25,2.3041029164999998,0.060500000000000005,0,0.060500000000000005,2.23,0.25,2.2439696968,2.3205,0.26,2.3350203961,0.060500000000000005,0,0.060500000000000005,2.26,0.26,2.2749065915
2019-06-19 09:30:00,2.338,0.30000000000000004,2.3571686406,0.098,0,0.098,2.24,0.30000000000000004,2.26,2.378,0.28,2.3944276978,0.098,0,0.098,2.2800000000000002,0.28,2.2971286425
2019-06-19 10:00:00,2.275,0.32,2.2973952642,0.165,0,0.165,2.11,0.32,2.1341274564,2.305,0.28,2.3219442284,0.165,0,0.165,2.14,0.28,2.1582400237
2019-06-19 10:30:00,2.2195,0.32,2.2424496092,0.2795,0,0.2795,1.94,0.32,1.9662146373,2.2595,0.28,2.2767828728,0.2795,0,0.2795,1.98,0.28,1.9996999775000002
2019-06-19 11:00:00,2.1805,0.35000000000000003,2.2084112502,0.29050000000000004,0,0.29050000000000004,1.8900000000000001,0.35000000000000003,1.9221342305,2.2205,0.32,2.2434393796,0.29050000000000004,0,0.29050000000000004,1.9300000000000002,0.32,1.9563486397
2019-06-19 11:30:00,2.1575,0.35000000000000003,2.1857049778,0.3875,0,0.3875,1.77,0.35000000000000003,1.8042727067,2.1975,0.32,2.2206769801,0.3875,0,0.3875,1.81,0.32,1.8380696396
2019-06-19 12:00:00,2.036,0.2,2.0457995992,0.706,0,0.706,1.33,0.2,1.3449535308,2.096,0.52,2.1595406919,0.706,0,0.706,1.3900000000000001,0.52,1.484082208
2019-06-19 12:30:00,1.8425,0.33,1.8718189683,0.8425,0,0.8425,1.0,0.33,1.053043209,1.8825,0.32,1.9095041896,0.8425,0,0.8425,1.04,0.32,1.0881176407
2019-06-19 13:00:00,1.815,0.33,1.8447560814,0.855,0,0.855,0.96,0.33,1.0151354589,1.855,0.32,1.8823987357,0.855,0,0.855,1.0,0.32,1.0499523799
2019-06-19 13:30:00,1.7895,0.33,1.8196731162000002,0.8995000000000001,0,0.8995000000000001,0.89,0.33,0.9492101980000001,1.8395000000000001,0.32,1.8671262009,0.8995000000000001,0,0.8995000000000001,0.9400000000000001,0.32,0.992975327
2019-06-19 14:00:00,1.795,0.31,1.8215721232000002,0.775,0,0.775,1.02,0.31,1.0660675401,1.835,0.29,1.8577742059000002,0.775,0,0.775,1.06,0.29,1.0989540482
2019-06-19 14:30:00,1.6425,0.32,1.6733816809,0.8325,0,0.8325,0.81,0.32,0.8709190548,1.6825,0.31,1.7108203442,0.8325,0,0.8325,0.85,0.31,0.9047651629000001
2019-06-19 15:00:00,1.641,0.32,1.6719093875,0.881,0,0.881,0.76,0.32,0.8246211251000001,1.681,0.31,1.7093451963000001,0.881,0,0.881,0.8,0.31,0.8579627032
2019-06-19 15:30:00,1.5615,0.30000000000000004,1.5900573103,0.8815000000000001,0,0.8815000000000001,0.68,0.30000000000000004,0.7432361670000001,1.6015000000000001,0.29,1.6275448534999999,0.8815000000000001,0,0.8815000000000001,0.72,0.29,0.7762087348000001
2019-06-19 16:00:00,1.6015000000000001,0.32,1.6331571419,0.9815,0,0.9815,0.62,0.32,0.6977105417,1.6415000000000002,0.31,1.6705155641,0.9815,0,0.9815,0.66,0.31,0.729177619
2019-06-19 16:30:00,1.7165,0.32,1.7460733805,0.8865000000000001,0,0.8865000000000001,0.8300000000000001,0.32,0.8895504483000001,1.7565,0.31,1.7836457748,0.8865000000000001,0,0.8865000000000001,0.87,0.31,0.9235799911
2019-06-19 17:00:00,1.779,0.30000000000000004,1.8041177899,0.779,0,0.779,1.0,0.30000000000000004,1.0440306509,1.819,0.28,1.8404241359,0.779,0,0.779,1.04,0.28,1.0770329614
2019-06-19 17:30:00,1.8255,0.23,1.8399321319,0.5355,0,0.5355,1.29,0.23,1.3103434664,1.8655,0.21,1.8772826772000002,0.5355,0,0.5355,1.33,0.21,1.3464768843
2019-06-19 18:00:00,1.8225,0.18,1.8313673171,0.5325,0,0.5325,1.29,0.18,1.3024976008,1.8625,0.18,1.8711777708000001,0.5325,0,0.5325,1.33,0.18,1.3421251805
2019-06-19 18:30:00,1.865,0.2,1.8756932052000002,0.405,0,0.405,1.46,0.2,1.4736349616,1.905,0.18,1.9134850404,0.405,0,0.405,1.5,0.18,1.5107613974
2019-06-19 19:00:00,2.0195,0.13,2.0236798783,0.3095,0,0.3095,1.71,0.13,1.7149344011,2.0595,0.17,2.0665043552,0.3095,0,0.3095,1.75,0.17,1.7582377541
2019-06-19 19:30:00,1.9805000000000001,0.15,1.9861722609,0.2005,0,0.2005,1.78,0.15,1.7863090438,2.0205,0.16,2.0268251651,0.2005,0,0.2005,1.82,0.16,1.8270194307
2019-06-19 20:00:00,1.896,-0.42,1.9419618946,0.156,0,0.156,1.74,-0.42,1.7899720667999999,1.996,0.49,2.055265433,0.156,0,0.156,1.8399999999999999,0.49,1.9041270966
2019-06-19 20:30:00,1.8925,-0.41000000000000003,1.9364029152,0.1325,0,0.1325,1.76,-0.41000000000000003,1.8071247881999999,2.0025,0.5,2.0639782581,0.1325,0,0.1325,1.87,0.5,1.9356910911
2019-06-19 21:00:00,1.833,-0.41000000000000003,1.8782941729,0.083,0,0.083,1.75,-0.41000000000000003,1.7973869922999999,1.943,0.5,2.0063023202,0.083,0,0.083,1.8599999999999999,0.5,1.9260321908
2019-06-19 21:30:00,1.7495,-0.41000000000000003,1.7969001781,0.0495,0,0.0495,1.7000000000000002,-0.41000000000000003,1.7487424053,1.8595000000000002,0.5,1.9255493372,0.0495,0,0.0495,1.81,0.5,1.8777912557
2019-06-19 22:00:00,1.704,-0.46,1.7649974504000001,0.044,0,0.044,1.6600000000000001,-0.46,1.7225562399999998,1.814,0.46,1.871415507,0.044,0,0.044,1.77,0.46,1.8287974191
2019-06-19 22:30:00,1.6644999999999999,-0.47000000000000003,1.7295838371999999,0.0545,0,0.0545,1.6099999999999999,-0.47000000000000003,1.6772000477,1.7645,0.46,1.8234747736,0.0545,0,0.0545,1.71,0.46,1.7707907837999999
2019-06-19 23:00:00,1.5685,-0.47000000000000003,1.6374041193000002,0.0485,0,0.0485,1.52,-0.47000000000000003,1.5910059711,1.6185,0.42,1.6721071287,0.0485,0,0.0485,1.57,0.42,1.625207679
2019-06-19 23:30:00,1.399,-0.47000000000000003,1.4758390834,0.059000000000000004,0,0.059000000000000004,1.34,-0.47000000000000003,1.4200352108,1.439,0.44,1.5047660948,0.059000000000000004,0,0.059000000000000004,1.38,0.44,1.4484474447
2019-06-20 00:00:00,1.274,0.0,1.274,0.044,0,0.044,1.23,0.0,1.23,1.314,0.0,1.314,0.044,0,0.044,1.27,0.0,1.27
2019-06-20 00:30:00,1.3275000000000001,0.0,1.3275000000000001,0.0675,0,0.0675,1.26,0.0,1.26,1.3675,0.0,1.3675,0.0675,0,0.0675,1.3,0.0,1.3
2019-06-20 01:00:00,1.2570000000000001,-0.44,1.3317841417,0.057,0,0.057,1.2,-0.44,1.2781236247,1.307,0.47000000000000003,1.3889380836,0.057,0,0.057,1.25,0.47000000000000003,1.3354400024
2019-06-20 01:30:00,1.3655,0.0,1.3655,0.035500000000000004,0,0.035500000000000004,1.33,0.0,1.33,1.4055,0.0,1.4055,0.035500000000000004,0,0.035500000000000004,1.37,0.0,1.37
2019-06-20 02:00:00,1.3615,0.0,1.3615,0.051500000000000004,0,0.051500000000000004,1.31,0.0,1.31,1.4015,0.0,1.4015,0.051500000000000004,0,0.051500000000000004,1.35,0.0,1.35
2019-06-20 02:30:00,1.3585,0.0,1.3585,0.0485,0,0.0485,1.31,0.0,1.31,1.3985,0.0,1.3985,0.0485,0,0.0485,1.35,0.0,1.35
2019-06-20 03:00:00,1.2395,0.0,1.2395,0.0495,0,0.0495,1.19,0.0,1.19,1.2795,0.0,1.2795,0.0495,0,0.0495,1.23,0.0,1.23
2019-06-20 03:30:00,1.1945000000000001,0.0,1.1945000000000001,0.0145,0,0.0145,1.18,0.0,1.18,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22
2019-06-20 04:00:00,1.225,0.0,1.225,0.045,0,0.045,1.18,0.0,1.18,1.2650000000000001,0.0,1.2650000000000001,0.045,0,0.045,1.22,0.0,1.22
2019-06-20 04:30:00,1.226,-0.47000000000000003,1.3130026656,0.076,0,0.076,1.15,-0.47000000000000003,1.2423365084,1.276,0.41000000000000003,1.3402522151,0.076,0,0.076,1.2,0.41000000000000003,1.2681088281
2019-06-20 05:00:00,1.217,-0.47000000000000003,1.3046030047000001,0.067,0,0.067,1.15,-0.47000000000000003,1.2423365084,1.297,0.44,1.3696017669,0.067,0,0.067,1.23,0.44,1.3063307391
2019-06-20 05:30:00,1.195,-0.44,1.2734304064,0.045,0,0.045,1.15,-0.44,1.2313001259,1.295,0.46,1.3742725348,0.045,0,0.045,1.25,0.46,1.3319534526
2019-06-20 06:00:00,1.355,-0.45,1.4277692391,0.065,0,0.065,1.29,-0.45,1.3662357044,1.405,0.44,1.472285638,0.065,0,0.065,1.34,0.44,1.410390017
2019-06-20 06:30:00,1.5675,0.2,1.5802076604000002,0.0775,0,0.0775,1.49,0.2,1.5033628970000001,1.6075,0.19,1.6186896707,0.0775,0,0.0775,1.53,0.19,1.5417522499
2019-06-20 07:00:00,1.702,0.2,1.7137105940000001,0.122,0,0.122,1.58,0.2,1.5926079241000002,1.742,0.19,1.752331019,0.122,0,0.122,1.62,0.19,1.6311039207
2019-06-20 07:30:00,2.0045,0.18,2.012565589,0.0945,0,0.0945,1.9100000000000001,0.18,1.9184629264000002,2.0345,0.2,2.0443067896,0.0945,0,0.0945,1.94,0.2,1.9502820309
2019-06-20 08:00:00,2.1165,0.28,2.1349408071,0.20650000000000002,0,0.20650000000000002,1.9100000000000001,0.28,1.9304144633,2.1465,0.24,2.1598755172,0.20650000000000002,0,0.20650000000000002,1.94,0.24,1.9547889912
2019-06-20 08:30:00,2.102,-0.04,2.1023805555,0.292,0,0.292,1.81,-0.04,1.810441935,2.192,0.53,2.2551638521,0.292,0,0.292,1.9,0.53,1.9725364382000001
2019-06-20 09:00:00,2.003,-0.21,2.0139784011,0.423,0,0.423,1.58,-0.21,1.5938946013000002,2.123,0.72,2.2417691674,0.423,0,0.423,1.7000000000000002,0.72,1.8461852561
2019-06-20 09:30:00,2.044,-0.23,2.0568996086,0.384,0,0.384,1.6600000000000001,-0.23,1.6758579892,2.154,0.71,2.2679982363,0.384,0,0.384,1.77,0.71,1.9070920271
2019-06-20 10:00:00,1.968,-0.21,1.9791725544,0.628,0,0.628,1.34,-0.21,1.3563554107,2.078,0.74,2.2058295492,0.628,0,0.628,1.45,0.74,1.6279127741
2019-06-20 10:30:00,1.9095,0.21,1.9210128188,0.6695,0,0.6695,1.24,0.21,1.2576565509,1.9695,0.46,2.0225059332,0.6695,0,0.6695,1.3,0.46,1.3789851341000001
2019-06-20 11:00:00,1.8805,0.35000000000000003,1.9127938335999999,0.7505000000000001,0,0.7505000000000001,1.13,0.35000000000000003,1.1829623832,1.9205,0.33,1.9486457477,0.7505000000000001,0,0.7505000000000001,1.17,0.33,1.2156479754
2019-06-20 11:30:00,1.8225,0.32,1.8503800285,0.7325,0,0.7325,1.09,0.32,1.1360017606,1.8625,0.30000000000000004,1.886506361,0.7325,0,0.7325,1.13,0.30000000000000004,1.1691449867
2019-06-20 12:00:00,1.8535,0.32,1.8809205858,0.6235,0,0.6235,1.23,0.32,1.2709445307,1.8935,0.29,1.9155788290000002,0.6235,0,0.6235,1.27,0.29,1.3026895256
2019-06-20 12:30:00,1.8235000000000001,0.29,1.8464160555,0.7335,0,0.7335,1.09,0.29,1.1279184368,1.8635000000000002,0.28,1.8844182789000001,0.7335,0,0.7335,1.13,0.28,1.1641735266
2019-06-20 13:00:00,1.7675,0.29,1.7911326724,0.8575,0,0.8575,0.91,0.29,0.9550916186,1.8075,0.28,1.8290588427,0.8575,0,0.8575,0.9500000000000001,0.28,0.990403958
2019-06-20 13:30:00,1.7135,0.33,1.7449877507,0.9635,0,0.9635,0.75,0.33,0.819390017,1.7535,0.32,1.7824596068,0.9635,0,0.9635,0.79,0.32,0.8523496935
2019-06-20 14:00:00,1.7135,0.35000000000000003,1.7488802846,0.9735,0,0.9735,0.74,0.35000000000000003,0.8185963596,1.7535,0.34,1.7861585176,0.9735,0,0.9735,0.78,0.34,0.8508818954
2019-06-20 14:30:00,1.7755,0.35000000000000003,1.809668547,0.8455,0,0.8455,0.93,0.35000000000000003,0.9936800290000001,1.8155000000000001,0.34,1.8470626005000002,0.8455,0,0.8455,0.97,0.34,1.0278618584
2019-06-20 15:00:00,1.6375000000000002,0.23,1.6535737812,0.9375,0,0.9375,0.7000000000000001,0.23,0.7368174808,1.6875,0.37,1.7275868285,0.9375,0,0.9375,0.75,0.37,0.8363013811000001
2019-06-20 15:30:00,1.6179999999999999,0.28,1.6420487203,0.868,0,0.868,0.75,0.28,0.8005623024,1.6680000000000001,0.27,1.6897112179,0.868,0,0.868,0.8,0.27,0.8443340571
2019-06-20 16:00:00,1.576,0.26,1.5973027265000002,0.916,0,0.916,0.66,0.26,0.709365914,1.616,0.25,1.6352235321,0.916,0,0.916,0.7000000000000001,0.25,0.7433034374
2019-06-20 16:30:00,1.7315,0.26,1.7509118339,0.9015000000000001,0,0.9015000000000001,0.8300000000000001,0.26,0.8697700846,1.7715,0.25,1.7890534509,0.9015000000000001,0,0.9015000000000001,0.87,0.25,0.9052071586
2019-06-20 17:00:00,1.871,0.24,1.8863300348,0.561,0,0.561,1.31,0.24,1.3318032888,1.911,0.22,1.9236218443,0.561,0,0.561,1.35,0.22,1.3678084661
2019-06-20 17:30:00,1.8780000000000001,0.21,1.8897047388,0.5680000000000001,0,0.5680000000000001,1.31,0.21,1.3267252918,1.9180000000000001,0.2,1.9283993362,0.5680000000000001,0,0.5680000000000001,1.35,0.2,1.3647344064
2019-06-20 18:00:00,1.847,0.19,1.8567468864,0.47700000000000004,0,0.47700000000000004,1.37,0.19,1.3831124322,1.887,0.17,1.8946421826000002,0.47700000000000004,0,0.47700000000000004,1.4100000000000001,0.17,1.4202112519
2019-06-20 18:30:00,1.8395000000000001,0.17,1.8473386939,0.3995,0,0.3995,1.44,0.17,1.45,1.8795000000000002,0.17,1.8871725544,0.3995,0,0.3995,1.48,0.17,1.4897315194
2019-06-20 19:00:00,1.8665,0.15,1.8725176234,0.3665,0,0.3665,1.5,0.15,1.5074813432,1.9065,0.14,1.9116333984,0.3665,0,0.3665,1.54,0.14,1.5463505424
2019-06-20 19:30:00,1.8855,0.15,1.8914571763999999,0.2755,0,0.2755,1.6099999999999999,0.15,1.6169724797,1.9155000000000002,0.0,1.9155000000000002,0.2755,0,0.2755,1.6400000000000001,0.0,1.6400000000000001
2019-06-20 20:00:00,1.8315000000000001,0.15,1.8376322401,0.1615,0,0.1615,1.67,0.15,1.6767229944,1.8715000000000002,0.0,1.8715000000000002,0.1615,0,0.1615,1.71,0.0,1.71
2019-06-20 20:30:00,1.7905000000000002,0.0,1.7905000000000002,0.1505,0,0.1505,1.6400000000000001,0.0,1.6400000000000001,1.8305,0.0,1.8305,0.1505,0,0.1505,1.6800000000000002,0.0,1.6800000000000002
2019-06-20 21:00:00,1.7845,-0.14,1.78998331,0.1145,0,0.1145,1.67,-0.14,1.6758579892,1.8145,-0.14,1.8198929227,0.1145,0,0.1145,1.7000000000000002,-0.14,1.7057549648
2019-06-20 21:30:00,1.7315,0.0,1.7315,0.0415,0,0.0415,1.69,0.0,1.69,1.7715,0.0,1.7715,0.0415,0,0.0415,1.73,0.0,1.73
2019-06-20 22:00:00,1.6684999999999999,0.0,1.6684999999999999,0.0385,0,0.0385,1.63,0.0,1.63,1.7085,-0.14,1.714226429,0.0385,0,0.0385,1.67,-0.14,1.6758579892
2019-06-20 22:30:00,1.6145,0.0,1.6145,0.0545,0,0.0545,1.56,0.0,1.56,1.6545,0.0,1.6545,0.0545,0,0.0545,1.6,0.0,1.6
2019-06-20 23:00:00,1.5465,0.0,1.5465,0.0665,0,0.0665,1.48,0.0,1.48,1.5765,0.0,1.5765,0.0665,0,0.0665,1.51,0.0,1.51
2019-06-20 23:30:00,1.3775,0.0,1.3775,0.08750000000000001,0,0.08750000000000001,1.29,0.0,1.29,1.4175,0.0,1.4175,0.08750000000000001,0,0.08750000000000001,1.33,0.0,1.33
2019-06-21 00:00:00,1.2770000000000001,0.0,1.2770000000000001,0.067,0,0.067,1.21,0.0,1.21,1.317,0.0,1.317,0.067,0,0.067,1.25,0.0,1.25
2019-06-21 00:30:00,1.288,0.0,1.288,0.058,0,0.058,1.23,0.0,1.23,1.328,0.0,1.328,0.058,0,0.058,1.27,0.0,1.27
2019-06-21 01:00:00,1.235,0.0,1.235,0.045,0,0.045,1.19,0.0,1.19,1.275,0.0,1.275,0.045,0,0.045,1.23,0.0,1.23
2019-06-21 01:30:00,1.3565,0.0,1.3565,0.0665,0,0.0665,1.29,0.0,1.29,1.3865,0.0,1.3865,0.0665,0,0.0665,1.32,0.0,1.32
2019-06-21 02:00:00,1.3755,0.0,1.3755,0.0855,0,0.0855,1.29,0.0,1.29,1.4055,0.0,1.4055,0.0855,0,0.0855,1.32,0.0,1.32
2019-06-21 02:30:00,1.3175,0.0,1.3175,0.0275,0,0.0275,1.29,0.0,1.29,1.3475000000000001,0.0,1.3475000000000001,0.0275,0,0.0275,1.32,0.0,1.32
2019-06-21 03:00:00,1.2325,0.0,1.2325,0.0325,0,0.0325,1.2,0.0,1.2,1.2625,-0.14,1.2702386587,0.0325,0,0.0325,1.23,-0.14,1.2379418403
2019-06-21 03:30:00,1.183,0.0,1.183,0.053,0,0.053,1.13,0.0,1.13,1.213,0.0,1.213,0.053,0,0.053,1.16,0.0,1.16
2019-06-21 04:00:00,1.1915,0.0,1.1915,0.061500000000000006,0,0.061500000000000006,1.13,0.0,1.13,1.2215,0.0,1.2215,0.061500000000000006,0,0.061500000000000006,1.16,0.0,1.16
2019-06-21 04:30:00,1.1995,0.0,1.1995,0.0495,0,0.0495,1.15,0.0,1.15,1.2295,0.0,1.2295,0.0495,0,0.0495,1.18,0.0,1.18
2019-06-21 05:00:00,1.1855,0.0,1.1855,0.035500000000000004,0,0.035500000000000004,1.15,0.0,1.15,1.2155,0.0,1.2155,0.035500000000000004,0,0.035500000000000004,1.18,0.0,1.18
2019-06-21 05:30:00,1.194,0.0,1.194,0.014,0,0.014,1.18,0.0,1.18,1.234,0.0,1.234,0.014,0,0.014,1.22,0.0,1.22
2019-06-21 06:00:00,1.278,-0.42,1.3452449591,0.038,0,0.038,1.24,-0.42,1.3091982279,1.358,0.48,1.4403346833000001,0.038,0,0.038,1.32,0.48,1.4045639893000001
2019-06-21 06:30:00,1.522,0.07,1.5236088737,0.062,0,0.062,1.46,0.07,1.4616771189,1.572,0.23,1.588736605,0.062,0,0.062,1.51,0.23,1.5274161188000002
2019-06-21 07:00:00,1.7065000000000001,0.21,1.7193726327,0.08650000000000001,0,0.08650000000000001,1.62,0.21,1.6335544068,1.7465000000000002,0.2,1.7579141758999999,0.08650000000000001,0,0.08650000000000001,1.6600000000000001,0.2,1.6720047847
2019-06-21 07:30:00,1.9715,0.22,1.9837369407,0.1315,0,0.1315,1.8399999999999999,0.22,1.8531055016,2.0115,0.2,2.0214183758,0.1315,0,0.1315,1.88,0.2,1.8906083677
2019-06-21 08:00:00,2.0035,0.22,2.0155426689000002,0.2535,0,0.2535,1.75,0.22,1.763774362,2.0435,0.2,2.0532638043,0.2535,0,0.2535,1.79,0.2,1.8011385288000001
2019-06-21 08:30:00,1.9975,0.22,2.009578625,0.3675,0,0.3675,1.63,0.22,1.6447796205,2.0375,0.21,2.048293497,0.3675,0,0.3675,1.67,0.21,1.6831518054
2019-06-21 09:00:00,1.996,0.26,2.0128626381,0.34600000000000003,0,0.34600000000000003,1.65,0.26,1.6703592428,2.036,0.24,2.0500965831,0.34600000000000003,0,0.34600000000000003,1.69,0.24,1.7069563556
2019-06-21 09:30:00,1.9455,0.30000000000000004,1.968494412,0.5655,0,0.5655,1.38,0.30000000000000004,1.4122322755,1.9855,0.28,2.0051459423,0.5655,0,0.5655,1.42,0.28,1.4473423921
2019-06-21 10:00:00,1.8555000000000001,0.30000000000000004,1.8795957677000001,0.6255000000000001,0,0.6255000000000001,1.23,0.30000000000000004,1.2660568708,1.8955000000000002,0.28,1.9160689575,0.6255000000000001,0,0.6255000000000001,1.27,0.28,1.3004999039
2019-06-21 10:30:00,1.766,0.27,1.7865206408,0.5660000000000001,0,0.5660000000000001,1.2,0.27,1.23,1.796,0.25,1.8133162989,0.5660000000000001,0,0.5660000000000001,1.23,0.25,1.2551493935
2019-06-21 11:00:00,1.7105000000000001,0.32,1.7401753504,0.8105,0,0.8105,0.9,0.32,0.9551963149,1.7505000000000002,0.30000000000000004,1.7760209036,0.8105,0,0.8105,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-06-21 11:30:00,1.6385,0.28,1.6622521620000001,0.7485,0,0.7485,0.89,0.28,0.9330058949000001,1.6785,0.26,1.6985176626,0.7485,0,0.7485,0.93,0.26,0.9656603958000001
2019-06-21 12:00:00,1.589,0.30000000000000004,1.6170717362,0.929,0,0.929,0.66,0.30000000000000004,0.7249827584,1.629,0.28,1.6528886835,0.929,0,0.929,0.7000000000000001,0.28,0.753923073
2019-06-21 12:30:00,1.624,0.27,1.6462915902000002,0.864,0,0.864,0.76,0.27,0.8065358021,1.6640000000000001,0.26,1.684190013,0.864,0,0.864,0.8,0.26,0.8411896338
2019-06-21 13:00:00,1.564,0.27,1.5871345249000002,0.884,0,0.884,0.68,0.27,0.731641989,1.604,0.26,1.6249356910000001,0.884,0,0.884,0.72,0.26,0.7655063684000001
2019-06-21 13:30:00,1.526,0.26,1.547990956,0.8160000000000001,0,0.8160000000000001,0.71,0.26,0.7561084578,1.566,0.25,1.5858297513,0.8160000000000001,0,0.8160000000000001,0.75,0.25,0.790569415
2019-06-21 14:00:00,1.4849999999999999,0.25,1.5058967428,0.895,0,0.895,0.59,0.25,0.6407807737,1.525,0.23,1.5422467377,0.895,0,0.895,0.63,0.23,0.6706713055
2019-06-21 14:30:00,1.4285,0.26,1.4519684053000002,0.9285,0,0.9285,0.5,0.26,0.5635601121,1.4685000000000001,0.25,1.4896282254,0.9285,0,0.9285,0.54,0.25,0.5950630219
2019-06-21 15:00:00,1.344,0.26,1.3689178208000001,0.914,0,0.914,0.43,0.26,0.5024937811,1.3940000000000001,0.25,1.4162400926,0.914,0,0.914,0.48,0.25,0.5412023651
2019-06-21 15:30:00,1.3,0.26,1.3257450735,0.93,0,0.93,0.37,0.26,0.4522167622,1.34,0.25,1.3631214179,0.93,0,0.93,0.41000000000000003,0.25,0.4802082881
2019-06-21 16:00:00,1.3245,0.26,1.3497778521,0.8845000000000001,0,0.8845000000000001,0.44,0.26,0.5110772936,1.3645,0.25,1.3872131235,0.8845000000000001,0,0.8845000000000001,0.48,0.25,0.5412023651
2019-06-21 16:30:00,1.4545,0.25,1.4758286655,0.8145,0,0.8145,0.64,0.25,0.6870953355,1.4945,0.24,1.5136479941,0.8145,0,0.8145,0.68,0.24,0.7211102551
2019-06-21 17:00:00,1.5215,0.22,1.5373230793000001,0.7215,0,0.7215,0.8,0.22,0.8296987405,1.5615,0.21,1.5755577584,0.7215,0,0.7215,0.84,0.21,0.8658521814
2019-06-21 17:30:00,1.5354999999999999,0.21,1.5497936153,0.6255000000000001,0,0.6255000000000001,0.91,0.21,0.9339164845000001,1.5755,0.19,1.5869153254000001,0.6255000000000001,0,0.6255000000000001,0.9500000000000001,0.19,0.9688137076000001
2019-06-21 18:00:00,1.5935000000000001,0.18,1.6036340761,0.5035000000000001,0,0.5035000000000001,1.09,0.18,1.1047624179,1.6335000000000002,0.17,1.6423222125999999,0.5035000000000001,0,0.5035000000000001,1.13,0.17,1.1427160627
2019-06-21 18:30:00,1.6385,0.17,1.6472954349000002,0.3685,0,0.3685,1.27,0.17,1.2813274367,1.6785,0.16,1.6861086116,0.3685,0,0.3685,1.31,0.16,1.3197348218
2019-06-21 19:00:00,1.6385,0.17,1.6472954349000002,0.23850000000000002,0,0.23850000000000002,1.4,0.17,1.4102836594000001,1.6885,0.16,1.6960637517000001,0.23850000000000002,0,0.23850000000000002,1.45,0.16,1.4588008774
2019-06-21 19:30:00,1.7125,0.16,1.7199582117,0.12250000000000001,0,0.12250000000000001,1.5899999999999999,0.16,1.5980300373,1.7525,0.16,1.7597886947,0.12250000000000001,0,0.12250000000000001,1.63,0.16,1.6378339354
2019-06-21 20:00:00,1.6395,0.16,1.6472887573000001,0.0495,0,0.0495,1.5899999999999999,0.16,1.5980300373,1.6795,0.16,1.6871041017000001,0.0495,0,0.0495,1.63,0.16,1.6378339354
2019-06-21 20:30:00,1.613,0.16,1.620916099,0.023,0,0.023,1.5899999999999999,0.16,1.5980300373,1.653,0.16,1.6607254439,0.023,0,0.023,1.63,0.16,1.6378339354
2019-06-21 21:00:00,1.685,0.13,1.6900073964,0.015,0,0.015,1.67,0.13,1.6750522380000001,1.725,0.0,1.725,0.015,0,0.015,1.71,0.0,1.71
2019-06-21 21:30:00,1.674,0.0,1.674,0.004,0,0.004,1.67,0.0,1.67,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71
2019-06-21 22:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-06-21 22:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-06-21 23:00:00,1.55,-0.48,1.622621336,0.0,0,0.0,1.55,-0.48,1.622621336,1.6,0.44,1.659397481,0.0,0,0.0,1.6,0.44,1.659397481
2019-06-21 23:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-06-22 00:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-22 00:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-22 01:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-06-22 01:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2019-06-22 02:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2019-06-22 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2019-06-22 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2019-06-22 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2019-06-22 04:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992
2019-06-22 04:30:00,1.1625,0.0,1.1625,0.0125,0,0.0125,1.15,0.0,1.15,1.2025000000000001,-0.14,1.2106222574,0.0125,0,0.0125,1.19,-0.14,1.1982069938
2019-06-22 05:00:00,1.154,0.0,1.154,0.034,0,0.034,1.12,0.0,1.12,1.194,0.0,1.194,0.034,0,0.034,1.16,0.0,1.16
2019-06-22 05:30:00,1.173,0.0,1.173,0.053,0,0.053,1.12,0.0,1.12,1.213,0.0,1.213,0.053,0,0.053,1.16,0.0,1.16
2019-06-22 06:00:00,1.252,0.0,1.252,0.062,0,0.062,1.19,0.0,1.19,1.282,0.0,1.282,0.062,0,0.062,1.22,0.0,1.22
2019-06-22 06:30:00,1.333,-0.42,1.3976011591,0.093,0,0.093,1.24,-0.42,1.3091982279,1.413,0.49,1.4955497317,0.093,0,0.093,1.32,0.49,1.408012784
2019-06-22 07:00:00,1.376,-0.4,1.4329605717,0.136,0,0.136,1.24,-0.4,1.302919798,1.486,0.51,1.5710811564,0.136,0,0.136,1.35,0.51,1.4431216165
2019-06-22 07:30:00,1.491,-0.42,1.5490258229,0.171,0,0.171,1.32,-0.42,1.3852075657,1.601,0.48,1.6714068924,0.171,0,0.171,1.43,0.48,1.5084097587
2019-06-22 08:00:00,1.5955,-0.14,1.6016304973,0.2755,0,0.2755,1.32,-0.14,1.3274034805000001,1.6555,0.41000000000000003,1.7055146584,0.2755,0,0.2755,1.38,0.41000000000000003,1.4396180049
2019-06-22 08:30:00,1.687,0.17,1.6955438655,0.377,0,0.377,1.31,0.17,1.3209844814,1.717,0.16,1.7244387493,0.377,0,0.377,1.34,0.16,1.3495184326
2019-06-22 09:00:00,1.6885,0.2,1.7003035758,0.5285000000000001,0,0.5285000000000001,1.16,0.2,1.1771151176,1.7185000000000001,0.18,1.7279011112,0.5285000000000001,0,0.5285000000000001,1.19,0.18,1.2035364556
2019-06-22 09:30:00,1.7429999999999999,0.22,1.7568292461000001,0.663,0,0.663,1.08,0.22,1.1021796587,1.783,0.2,1.7941819863,0.663,0,0.663,1.12,0.2,1.1377170123
2019-06-22 10:00:00,1.705,0.22,1.7191349569,0.725,0,0.725,0.98,0.22,1.0043903624,1.745,0.2,1.7564239238,0.725,0,0.725,1.02,0.2,1.0394229168
2019-06-22 10:30:00,1.623,0.22,1.6378427885,0.8230000000000001,0,0.8230000000000001,0.8,0.22,0.8296987405,1.663,0.2,1.6749832835,0.8230000000000001,0,0.8230000000000001,0.84,0.2,0.8634813258
2019-06-22 11:00:00,1.4975,0.24,1.516610118,0.9175000000000001,0,0.9175000000000001,0.58,0.24,0.6276941931000001,1.5375,0.23,1.5546080696,0.9175000000000001,0,0.9175000000000001,0.62,0.23,0.6612866247
2019-06-22 11:30:00,1.4385,0.24,1.4583834372,1.0185,0,1.0185,0.42,0.24,0.4837354649,1.4785,0.23,1.4962828108,1.0185,0,1.0185,0.46,0.23,0.5142956348000001
2019-06-22 12:00:00,1.4205,0.24,1.4406318926,1.0805,0,1.0805,0.34,0.24,0.4161730409,1.4505,0.23,1.468621888,1.0805,0,1.0805,0.37,0.23,0.4356604182
2019-06-22 12:30:00,1.3675,0.24,1.3884006086,1.1775,0,1.1775,0.19,0.24,0.3061045573,1.3875,0.23,1.4064338769,1.1775,0,1.1775,0.21,0.23,0.31144823
2019-06-22 13:00:00,1.309,0.26,1.3345714668,1.139,0,1.139,0.17,0.26,0.3106444913,1.329,0.25,1.352309506,1.139,0,1.139,0.19,0.25,0.3140063694
2019-06-22 13:30:00,1.3,0.26,1.3257450735,1.13,0,1.13,0.17,0.26,0.3106444913,1.3,0.25,1.3238202295,1.13,0,1.13,0.17,0.25,0.3023243292
2019-06-22 14:00:00,0.9885,0.24,1.017217897,1.1285,0,1.1285,-0.14,0.24,0.2778488798,1.2585,0.23,1.279344461,1.1285,0,1.1285,0.13,0.23,0.2641968963
2019-06-22 14:30:00,0.9715,0.23,0.9983547716000001,1.1215,0,1.1215,-0.15,0.23,0.2745906044,0.9715,0.22,0.9960985142000001,1.1215,0,1.1215,-0.15,0.22,0.26627053910000004
2019-06-22 15:00:00,0.9315,0.25,0.9644647479,1.0815,0,1.0815,-0.15,0.25,0.2915475947,0.9715,0.23,0.9983547716000001,1.0815,0,1.0815,-0.11,0.23,0.2549509757
2019-06-22 15:30:00,1.1955,0.06,1.1970046992,0.9855,0,0.9855,0.21,0.06,0.2184032967,1.1955,0.30000000000000004,1.2325665296000001,0.9855,0,0.9855,0.21,0.30000000000000004,0.3661966685
2019-06-22 16:00:00,1.2285,0.19,1.2431058885,0.8685,0,0.8685,0.36,0.19,0.40706264870000003,1.2685,0.18,1.2812073408,0.8685,0,0.8685,0.4,0.18,0.438634244
2019-06-22 16:30:00,1.4165,0.19,1.4291858696,0.6965,0,0.6965,0.72,0.19,0.7446475676000001,1.4565000000000001,0.18,1.4675804067,0.6965,0,0.6965,0.76,0.18,0.7810249676000001
2019-06-22 17:00:00,1.4905,0.17,1.5001634078000001,0.6205,0,0.6205,0.87,0.17,0.8864536085,1.5305,0.16,1.5388405538,0.6205,0,0.6205,0.91,0.16,0.9239588735
2019-06-22 17:30:00,1.473,0.17,1.4827774614,0.683,0,0.683,0.79,0.17,0.808084154,1.5230000000000001,0.15,1.5303689098,0.683,0,0.683,0.84,0.15,0.8532877592
2019-06-22 18:00:00,1.6815,0.17,1.6900716701,0.35150000000000003,0,0.35150000000000003,1.33,0.17,1.3408206442,1.7215,0.15,1.7280226416,0.35150000000000003,0,0.35150000000000003,1.37,0.15,1.3781872151
2019-06-22 18:30:00,1.703,0.17,1.7114639932,0.323,0,0.323,1.38,0.17,1.3904315877,1.7429999999999999,0.15,1.7494424826000001,0.323,0,0.323,1.42,0.15,1.4279005568
2019-06-22 19:00:00,1.774,0.17,1.7821268193000002,0.234,0,0.234,1.54,0.17,1.5493547044,1.814,0.15,1.8201911987,0.234,0,0.234,1.58,0.15,1.5871042814
2019-06-22 19:30:00,1.714,0.15,1.7205510744999999,0.234,0,0.234,1.48,0.15,1.4875819305,1.754,0.0,1.754,0.234,0,0.234,1.52,0.0,1.52
2019-06-22 20:00:00,1.7705000000000002,-0.44,1.8243547489,0.1605,0,0.1605,1.6099999999999999,-0.44,1.6690416412,1.8105,0.46,1.868023086,0.1605,0,0.1605,1.65,0.46,1.712921481
2019-06-22 20:30:00,1.708,0.0,1.708,0.198,0,0.198,1.51,0.0,1.51,1.738,0.0,1.738,0.198,0,0.198,1.54,0.0,1.54
2019-06-22 21:00:00,1.65,0.13,1.6551132892,0.12,0,0.12,1.53,0.13,1.5355129436000001,1.69,0.0,1.69,0.12,0,0.12,1.57,0.0,1.57
2019-06-22 21:30:00,1.5915,0.17,1.6005537322999999,0.051500000000000004,0,0.051500000000000004,1.54,0.17,1.5493547044,1.6315,0.0,1.6315,0.051500000000000004,0,0.051500000000000004,1.58,0.0,1.58
2019-06-22 22:00:00,1.5875,0.0,1.5875,0.0675,0,0.0675,1.52,0.0,1.52,1.6175000000000002,0.0,1.6175000000000002,0.0675,0,0.0675,1.55,0.0,1.55
2019-06-22 22:30:00,1.5525,0.0,1.5525,0.0825,0,0.0825,1.47,0.0,1.47,1.5825,0.0,1.5825,0.0825,0,0.0825,1.5,0.0,1.5
2019-06-22 23:00:00,1.5095,0.0,1.5095,0.059500000000000004,0,0.059500000000000004,1.45,0.0,1.45,1.5394999999999999,0.0,1.5394999999999999,0.059500000000000004,0,0.059500000000000004,1.48,0.0,1.48
2019-06-22 23:30:00,1.355,0.0,1.355,0.065,0,0.065,1.29,0.0,1.29,1.385,0.0,1.385,0.065,0,0.065,1.32,0.0,1.32
2019-06-23 00:00:00,1.263,0.0,1.263,0.093,0,0.093,1.17,0.0,1.17,1.303,0.0,1.303,0.093,0,0.093,1.21,0.0,1.21
2019-06-23 00:30:00,1.3065,0.0,1.3065,0.08650000000000001,0,0.08650000000000001,1.22,0.0,1.22,1.3465,0.0,1.3465,0.08650000000000001,0,0.08650000000000001,1.26,0.0,1.26
2019-06-23 01:00:00,1.252,0.15,1.2609536074,0.092,0,0.092,1.16,0.15,1.1696580697,1.292,0.0,1.292,0.092,0,0.092,1.2,0.0,1.2
2019-06-23 01:30:00,1.35,0.0,1.35,0.1,0,0.1,1.25,0.0,1.25,1.3900000000000001,0.0,1.3900000000000001,0.1,0,0.1,1.29,0.0,1.29
2019-06-23 02:00:00,1.333,-0.45,1.4069076018,0.223,0,0.223,1.11,-0.45,1.1977478867,1.383,0.47000000000000003,1.4606810056000001,0.223,0,0.223,1.16,0.47000000000000003,1.2515989773
2019-06-23 02:30:00,1.236,-0.46,1.3188237183,0.256,0,0.256,0.98,-0.46,1.0825894882,1.346,0.47000000000000003,1.4256984253,0.256,0,0.256,1.09,0.47000000000000003,1.1870130581
2019-06-23 03:00:00,1.191,-0.46,1.2767462551,0.241,0,0.241,0.9500000000000001,-0.46,1.0555093557,1.251,0.47000000000000003,1.3363760698,0.241,0,0.241,1.01,0.47000000000000003,1.1140017953
2019-06-23 03:30:00,1.1465,0.0,1.1465,0.2665,0,0.2665,0.88,0.0,0.88,1.1965,0.0,1.1965,0.2665,0,0.2665,0.93,0.0,0.93
2019-06-23 04:00:00,1.145,0.0,1.145,0.265,0,0.265,0.88,0.0,0.88,1.195,0.0,1.195,0.265,0,0.265,0.93,0.0,0.93
2019-06-23 04:30:00,1.135,0.0,1.135,0.265,0,0.265,0.87,0.0,0.87,1.175,0.0,1.175,0.265,0,0.265,0.91,0.0,0.91
2019-06-23 05:00:00,1.1165,0.0,1.1165,0.24650000000000002,0,0.24650000000000002,0.87,0.0,0.87,1.1565,0.0,1.1565,0.24650000000000002,0,0.24650000000000002,0.91,0.0,0.91
2019-06-23 05:30:00,1.1325,0.13,1.13993695,0.2625,0,0.2625,0.87,0.13,0.8796590248,1.1725,0.13,1.1796848095999999,0.2625,0,0.2625,0.91,0.13,0.9192388155000001
