Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-23 06:00:00,1.1425,0.13,1.1498722755,0.2725,0,0.2725,0.87,0.13,0.8796590248,1.1825,0.13,1.1896244155,0.2725,0,0.2725,0.91,0.13,0.9192388155000001
2019-06-23 06:30:00,1.159,0.13,1.1662679795,0.289,0,0.289,0.87,0.13,0.8796590248,1.199,0.13,1.2060269483,0.289,0,0.289,0.91,0.13,0.9192388155000001
2019-06-23 07:00:00,1.235,0.13,1.2418232563,0.295,0,0.295,0.9400000000000001,0.13,0.9489467846,1.275,0.13,1.2816103152,0.295,0,0.295,0.98,0.13,0.9885848471
2019-06-23 07:30:00,1.319,0.0,1.319,0.23900000000000002,0,0.23900000000000002,1.08,0.0,1.08,1.359,0.0,1.359,0.23900000000000002,0,0.23900000000000002,1.12,0.0,1.12
2019-06-23 08:00:00,1.392,-0.43,1.456902193,0.202,0,0.202,1.19,-0.43,1.265306287,1.432,0.48,1.5103059293,0.202,0,0.202,1.23,0.48,1.3203408651
2019-06-23 08:30:00,1.4705,-0.43,1.5320803667,0.21050000000000002,0,0.21050000000000002,1.26,-0.43,1.3313526956000001,1.5805,0.48,1.6517809328,0.21050000000000002,0,0.21050000000000002,1.37,0.48,1.4516542288
2019-06-23 09:00:00,1.4955,-0.42,1.5533577341,0.17550000000000002,0,0.17550000000000002,1.32,-0.42,1.3852075657,1.6055000000000001,0.49,1.6786096180999999,0.17550000000000002,0,0.17550000000000002,1.43,0.49,1.5116216458
2019-06-23 09:30:00,1.534,-0.4,1.5852936636,0.214,0,0.214,1.32,-0.4,1.379275172,1.6440000000000001,0.5,1.7183526995,0.214,0,0.214,1.43,0.5,1.5148927355000001
2019-06-23 10:00:00,1.6465,-0.39,1.6920585835000002,0.20650000000000002,0,0.20650000000000002,1.44,-0.39,1.4918780111,1.7465000000000002,0.51,1.8194400924,0.20650000000000002,0,0.20650000000000002,1.54,0.51,1.6222515218
2019-06-23 10:30:00,1.7229999999999999,-0.24,1.7396347318,0.253,0,0.253,1.47,-0.24,1.4894629905,1.8130000000000002,0.5,1.8806831206,0.253,0,0.253,1.56,0.5,1.6381697104000001
2019-06-23 11:00:00,1.734,0.17,1.7423134046,0.28400000000000003,0,0.28400000000000003,1.45,0.17,1.4599315052000001,1.774,0.16,1.7812007186,0.28400000000000003,0,0.28400000000000003,1.49,0.16,1.4985659812
2019-06-23 11:30:00,1.749,0.16,1.7563032198,0.229,0,0.229,1.52,0.16,1.528397854,1.7890000000000001,0.16,1.7961405847,0.229,0,0.229,1.56,0.16,1.5681836627
2019-06-23 12:00:00,1.8135,0.18,1.8224111089,0.1935,0,0.1935,1.62,0.18,1.6299693249,1.8635000000000002,0.16,1.8703561827000001,0.1935,0,0.1935,1.67,0.16,1.677647162
2019-06-23 12:30:00,1.8010000000000002,0.16,1.8080931945,0.261,0,0.261,1.54,0.16,1.5482893786,1.841,0.16,1.8479396635,0.261,0,0.261,1.58,0.16,1.5880806025
2019-06-23 13:00:00,1.8425,0.16,1.849434035,0.2225,0,0.2225,1.62,0.16,1.6278820596,1.8825,0.16,1.8892872333000001,0.2225,0,0.2225,1.6600000000000001,0.16,1.6676930173
2019-06-23 13:30:00,1.7285,0.16,1.7358894694,0.2685,0,0.2685,1.46,0.16,1.4687409574,1.7685,0.16,1.7757230218000002,0.2685,0,0.2685,1.5,0.16,1.5085091979
2019-06-23 14:00:00,1.681,0.16,1.6885973469,0.221,0,0.221,1.46,0.16,1.4687409574,1.721,0.15,1.7275245295000001,0.221,0,0.221,1.5,0.15,1.5074813432
2019-06-23 14:30:00,1.7595,0.16,1.7667598167,0.1495,0,0.1495,1.6099999999999999,0.16,1.6179307773,1.7995,0.15,1.8057409144,0.1495,0,0.1495,1.65,0.15,1.6568041526
2019-06-23 15:00:00,1.7045,0.15,1.7110874466000001,0.17450000000000002,0,0.17450000000000002,1.53,0.15,1.537335357,1.7445,0.13,1.7493370887,0.17450000000000002,0,0.17450000000000002,1.57,0.13,1.5753729717
2019-06-23 15:30:00,1.7455,0.15,1.7519332893000001,0.17550000000000002,0,0.17550000000000002,1.57,0.15,1.5771493270999999,1.7755,0.13,1.7802528613000002,0.17550000000000002,0,0.17550000000000002,1.6,0.13,1.6052725625000002
2019-06-23 16:00:00,1.875,0.17,1.8826908934,0.125,0,0.125,1.75,0.17,1.7582377541,1.915,0.13,1.9194074607,0.125,0,0.125,1.79,0.13,1.794714462
2019-06-23 16:30:00,1.9325,0.17,1.9399629507,0.1825,0,0.1825,1.75,0.17,1.7582377541,1.9725000000000001,0.13,1.9767792618,0.1825,0,0.1825,1.79,0.13,1.794714462
2019-06-23 17:00:00,2.0275,0.18,2.0354744533,0.17750000000000002,0,0.17750000000000002,1.85,0.18,1.8587361297,2.0675,0.16,2.0736818102,0.17750000000000002,0,0.17750000000000002,1.8900000000000001,0.16,1.896760396
2019-06-23 17:30:00,2.085,0.18,2.0927553608,0.17500000000000002,0,0.17500000000000002,1.9100000000000001,0.18,1.9184629264000002,2.115,0.16,2.1210433753,0.17500000000000002,0,0.17500000000000002,1.94,0.16,1.9465867564
2019-06-23 18:00:00,2.013,0.17,2.0201655873,0.213,0,0.213,1.8,0.17,1.8080099557,2.043,0.13,2.0471318961,0.213,0,0.213,1.83,0.13,1.8346116755000001
2019-06-23 18:30:00,1.9220000000000002,0.15,1.9278443921,0.252,0,0.252,1.67,0.15,1.6767229944,1.952,0.0,1.952,0.252,0,0.252,1.7000000000000002,0.0,1.7000000000000002
2019-06-23 19:00:00,1.951,0.0,1.951,0.151,0,0.151,1.8,0.0,1.8,1.9809999999999999,0.0,1.9809999999999999,0.151,0,0.151,1.83,0.0,1.83
2019-06-23 19:30:00,1.7945,0.0,1.7945,0.1345,0,0.1345,1.6600000000000001,0.0,1.6600000000000001,1.8345,0.0,1.8345,0.1345,0,0.1345,1.7000000000000002,0.0,1.7000000000000002
2019-06-23 20:00:00,1.7469999999999999,0.0,1.7469999999999999,0.127,0,0.127,1.62,0.0,1.62,1.787,0.0,1.787,0.127,0,0.127,1.6600000000000001,0.0,1.6600000000000001
2019-06-23 20:30:00,1.6840000000000002,0.0,1.6840000000000002,0.094,0,0.094,1.5899999999999999,0.0,1.5899999999999999,1.714,0.0,1.714,0.094,0,0.094,1.62,0.0,1.62
2019-06-23 21:00:00,1.6555,0.0,1.6555,0.0555,0,0.0555,1.6,0.0,1.6,1.6955,0.0,1.6955,0.0555,0,0.0555,1.6400000000000001,0.0,1.6400000000000001
2019-06-23 21:30:00,1.621,0.0,1.621,0.031,0,0.031,1.5899999999999999,0.0,1.5899999999999999,1.661,0.0,1.661,0.031,0,0.031,1.63,0.0,1.63
2019-06-23 22:00:00,1.572,0.0,1.572,0.022,0,0.022,1.55,0.0,1.55,1.612,0.0,1.612,0.022,0,0.022,1.5899999999999999,0.0,1.5899999999999999
2019-06-23 22:30:00,1.5275,0.0,1.5275,0.0275,0,0.0275,1.5,0.0,1.5,1.5575,0.0,1.5575,0.0275,0,0.0275,1.53,0.0,1.53
2019-06-23 23:00:00,1.465,-0.47000000000000003,1.5385463919,0.035,0,0.035,1.43,-0.47000000000000003,1.5052574531,1.495,0.46,1.5641691085,0.035,0,0.035,1.46,0.46,1.5307514494999999
2019-06-23 23:30:00,1.3355000000000001,-0.47000000000000003,1.4157896207,0.0455,0,0.0455,1.29,-0.47000000000000003,1.3729530218,1.3955,0.45,1.4662606351,0.0455,0,0.0455,1.35,0.45,1.4230249471
2019-06-24 00:00:00,1.192,-0.48,1.285015175,0.062,0,0.062,1.13,-0.48,1.2277214668,1.292,0.43,1.3616769073000001,0.062,0,0.062,1.23,0.43,1.3029965464
2019-06-24 00:30:00,1.2315,-0.48,1.321738344,0.061500000000000006,0,0.061500000000000006,1.17,-0.48,1.2646343345,1.3315000000000001,0.43,1.3992112957,0.061500000000000006,0,0.061500000000000006,1.27,0.43,1.3408206442
2019-06-24 01:00:00,1.188,-0.45,1.2703715992,0.078,0,0.078,1.11,-0.45,1.1977478867,1.288,0.46,1.3676783248,0.078,0,0.078,1.21,0.46,1.2944883159
2019-06-24 01:30:00,1.2915,-0.48,1.3778143017,0.021500000000000002,0,0.021500000000000002,1.27,-0.48,1.3576818479,1.4015,0.42,1.4630797142,0.021500000000000002,0,0.021500000000000002,1.38,0.42,1.4424978336
2019-06-24 02:00:00,1.2745,-0.48,1.361892158,0.0045000000000000005,0,0.0045000000000000005,1.27,-0.48,1.3576818479,1.3845,0.42,1.4468034593999999,0.0045000000000000005,0,0.0045000000000000005,1.38,0.42,1.4424978336
2019-06-24 02:30:00,1.23,-0.48,1.3203408651,0.0,0,0.0,1.23,-0.48,1.3203408651,1.34,0.42,1.4042791745,0.0,0,0.0,1.34,0.42,1.4042791745
2019-06-24 03:00:00,1.1400000000000001,-0.48,1.2369316877,0.0,0,0.0,1.1400000000000001,-0.48,1.2369316877,1.25,0.42,1.3186735760000001,0.0,0,0.0,1.25,0.42,1.3186735760000001
2019-06-24 03:30:00,1.1400000000000001,-0.48,1.2369316877,0.0,0,0.0,1.1400000000000001,-0.48,1.2369316877,1.25,0.42,1.3186735760000001,0.0,0,0.0,1.25,0.42,1.3186735760000001
2019-06-24 04:00:00,1.1365,-0.48,1.2337067115,0.006500000000000001,0,0.006500000000000001,1.13,-0.48,1.2277214668,1.2465,0.42,1.3153563205,0.006500000000000001,0,0.006500000000000001,1.24,0.42,1.3091982279
2019-06-24 04:30:00,1.1325,-0.48,1.2300228656,0.0025,0,0.0025,1.13,-0.48,1.2277214668,1.2425,0.45,1.3214788118,0.0025,0,0.0025,1.24,0.45,1.3191285002
2019-06-24 05:00:00,1.1305,-0.48,1.2281816844,0.0005,0,0.0005,1.13,-0.48,1.2277214668,1.2405,0.45,1.3195985184999999,0.0005,0,0.0005,1.24,0.45,1.3191285002
2019-06-24 05:30:00,1.1755,-0.45,1.2586898943,0.0055000000000000005,0,0.0055000000000000005,1.17,-0.45,1.2535549449,1.2855,0.47000000000000003,1.368725776,0.0055000000000000005,0,0.0055000000000000005,1.28,0.47000000000000003,1.3635615131
2019-06-24 06:00:00,1.2845,-0.43,1.3545627523000001,0.0045000000000000005,0,0.0045000000000000005,1.28,-0.43,1.3502962638,1.3945,0.48,1.4747983761,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,0.48,1.470544117
2019-06-24 06:30:00,1.513,-0.09,1.5156744373,0.003,0,0.003,1.51,-0.09,1.5126797414,1.583,0.36,1.6234189231,0.003,0,0.003,1.58,0.36,1.6204937519
2019-06-24 07:00:00,1.679,0.19,1.6897162484,0.009000000000000001,0,0.009000000000000001,1.67,0.19,1.6807736314000001,1.7189999999999999,0.17,1.7273855968,0.009000000000000001,0,0.009000000000000001,1.71,0.17,1.7184295156
2019-06-24 07:30:00,1.9235000000000002,0.08,1.9251629152,0.0135,0,0.0135,1.9100000000000001,0.08,1.9116746585,1.9835,0.30000000000000004,2.006058885,0.0135,0,0.0135,1.97,0.30000000000000004,1.9927117202
2019-06-24 08:00:00,2.0305,0.21,2.0413305097,0.030500000000000003,0,0.030500000000000003,2.0,0.21,2.0109947787,2.0605,0.19,2.0692414673,0.030500000000000003,0,0.030500000000000003,2.03,0.19,2.0388722373
2019-06-24 08:30:00,2.0785,0.23,2.0911868042,0.11850000000000001,0,0.11850000000000001,1.96,0.23,1.9734487579,2.1185,0.21,2.1288828643,0.11850000000000001,0,0.11850000000000001,2.0,0.21,2.0109947787
2019-06-24 09:00:00,2.137,0.27,2.15398909,0.117,0,0.117,2.02,0.27,2.0379646709,2.177,0.25,2.1913076005,0.117,0,0.117,2.06,0.25,2.0751144547
2019-06-24 09:30:00,2.1765,0.30000000000000004,2.1970781165,0.20650000000000002,0,0.20650000000000002,1.97,0.30000000000000004,1.9927117202,2.2165,0.28,2.2341155409,0.20650000000000002,0,0.20650000000000002,2.01,0.28,2.0294087809
2019-06-24 10:00:00,2.0685000000000002,-0.19,2.0772078014,0.20850000000000002,0,0.20850000000000002,1.8599999999999999,-0.19,1.8696791169,2.1785,0.67,2.2792021082,0.20850000000000002,0,0.20850000000000002,1.97,0.67,2.0808171472
2019-06-24 10:30:00,2.0345,0.01,2.0345245759,0.2545,0,0.2545,1.78,0.01,1.7800280897,2.1145,0.51,2.1751345361,0.2545,0,0.2545,1.8599999999999999,0.51,1.9286523792999999
2019-06-24 11:00:00,1.8965,0.33,1.9249966883,0.5365,0,0.5365,1.3599999999999999,0.33,1.3994641832,1.9365,0.31,1.9611558454,0.5365,0,0.5365,1.4,0.31,1.4339107364
2019-06-24 11:30:00,1.9125,0.33,1.9407617705,0.5525,0,0.5525,1.3599999999999999,0.33,1.3994641832,1.9525000000000001,0.31,1.9769563096,0.5525,0,0.5525,1.4,0.31,1.4339107364
2019-06-24 12:00:00,1.9585,0.31,1.9828823087,0.41850000000000004,0,0.41850000000000004,1.54,0.31,1.5708914667,1.9885000000000002,0.29,2.0095353319,0.41850000000000004,0,0.41850000000000004,1.57,0.29,1.5965587994
2019-06-24 12:30:00,1.9540000000000002,0.31,1.9784377675,0.41400000000000003,0,0.41400000000000003,1.54,0.31,1.5708914667,1.984,0.29,2.0050825419,0.41400000000000003,0,0.41400000000000003,1.57,0.29,1.5965587994
2019-06-24 13:00:00,1.9460000000000002,0.29,1.9674897713,0.376,0,0.376,1.57,0.29,1.5965587994,1.986,0.27,2.004269443,0.376,0,0.376,1.6099999999999999,0.27,1.6324827717
2019-06-24 13:30:00,1.916,0.31,1.9409162785,0.456,0,0.456,1.46,0.31,1.4925481567,1.956,0.28,1.9759392703,0.456,0,0.456,1.5,0.28,1.5259095648
2019-06-24 14:00:00,1.734,0.31,1.7614925489000002,0.594,0,0.594,1.1400000000000001,0.31,1.1813974776,1.774,0.30000000000000004,1.7991875944,0.594,0,0.594,1.18,0.30000000000000004,1.2175385004
2019-06-24 14:30:00,1.631,0.35000000000000003,1.6681309900999999,0.811,0,0.811,0.8200000000000001,0.35000000000000003,0.891571646,1.671,0.33,1.7032736128,0.811,0,0.811,0.86,0.33,0.9211405973000001
2019-06-24 15:00:00,1.7275,0.33,1.7587371179,0.5775,0,0.5775,1.15,0.33,1.1964113004999999,1.7675,0.32,1.7962339074,0.5775,0,0.5775,1.19,0.32,1.2322743201
2019-06-24 15:30:00,1.5645,0.31,1.5949170041,0.7345,0,0.7345,0.8300000000000001,0.31,0.8860022573,1.6045,0.30000000000000004,1.6323051951,0.7345,0,0.7345,0.87,0.30000000000000004,0.920271699
2019-06-24 16:00:00,1.6480000000000001,0.33,1.6807153239,0.778,0,0.778,0.87,0.33,0.9304837452,1.6880000000000002,0.32,1.7180640267,0.778,0,0.778,0.91,0.32,0.9646242792
2019-06-24 16:30:00,1.8375,0.29,1.8602435996,0.4975,0,0.4975,1.34,0.29,1.371021517,1.8775,0.27,1.8968147643000002,0.4975,0,0.4975,1.38,0.27,1.4061649974
2019-06-24 17:00:00,1.905,0.26,1.9226609165,0.385,0,0.385,1.52,0.26,1.5420765221,1.945,0.24,1.9597512597,0.385,0,0.385,1.56,0.24,1.5783535726
2019-06-24 17:30:00,1.9340000000000002,0.22,1.9464727071999999,0.354,0,0.354,1.58,0.22,1.5952429282,1.974,0.2,1.9841058440000001,0.354,0,0.354,1.62,0.2,1.6322989922
2019-06-24 18:00:00,1.9340000000000002,0.19,1.9433105773000001,0.314,0,0.314,1.62,0.19,1.6311039207,1.974,0.18,1.9821896983,0.314,0,0.314,1.6600000000000001,0.18,1.6697305172
2019-06-24 18:30:00,1.896,0.19,1.9054962608000001,0.246,0,0.246,1.65,0.19,1.6609033687,1.936,0.17,1.9434495105,0.246,0,0.246,1.69,0.17,1.6985287751
2019-06-24 19:00:00,1.899,0.18,1.90751173,0.209,0,0.209,1.69,0.18,1.6995587663,1.939,0.17,1.9464380288,0.209,0,0.209,1.73,0.17,1.7383325344
2019-06-24 19:30:00,1.9045,0.18,1.9129872582,0.1345,0,0.1345,1.77,0.18,1.7791290004,1.9445000000000001,0.15,1.9502769675,0.1345,0,0.1345,1.81,0.15,1.8162048343000001
2019-06-24 20:00:00,1.8565,0.18,1.8652056857,0.08650000000000001,0,0.08650000000000001,1.77,0.18,1.7791290004,1.8965,0.15,1.9024227317,0.08650000000000001,0,0.08650000000000001,1.81,0.15,1.8162048343000001
2019-06-24 20:30:00,1.775,0.18,1.7841034163,0.075,0,0.075,1.7000000000000002,0.18,1.7095028517,1.815,0.15,1.8211877992,0.075,0,0.075,1.74,0.15,1.7464535493
2019-06-24 21:00:00,1.7850000000000001,0.16,1.7921565222,0.025,0,0.025,1.76,0.16,1.7672577627,1.815,0.15,1.8211877992,0.025,0,0.025,1.79,0.15,1.7962739212
2019-06-24 21:30:00,1.7035,0.15,1.7100912987,0.0135,0,0.0135,1.69,0.15,1.6966437457999999,1.7335,0.0,1.7335,0.0135,0,0.0135,1.72,0.0,1.72
2019-06-24 22:00:00,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002
2019-06-24 22:30:00,1.592,-0.49,1.6657022543000002,0.002,0,0.002,1.5899999999999999,-0.49,1.6637908522,1.6520000000000001,0.46,1.7148480982,0.002,0,0.002,1.65,0.46,1.712921481
2019-06-24 23:00:00,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-06-24 23:30:00,1.3505,-0.5,1.4400868897,0.0005,0,0.0005,1.35,-0.5,1.4396180049,1.4105,0.43,1.4745881628,0.0005,0,0.0005,1.4100000000000001,0.43,1.4741099009
2019-06-25 00:00:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2019-06-25 00:30:00,1.191,-0.47000000000000003,1.2803831458000001,0.001,0,0.001,1.19,-0.47000000000000003,1.2794530081,1.2810000000000001,0.44,1.3544596709,0.001,0,0.001,1.28,0.44,1.3535139453
2019-06-25 01:00:00,1.1525,-0.46,1.2409094447,0.0025,0,0.0025,1.15,-0.46,1.2385879056,1.2625,0.45,1.3403008058,0.0025,0,0.0025,1.26,0.45,1.3379461873
2019-06-25 01:30:00,1.2545,-0.46,1.3361774770000001,0.0045000000000000005,0,0.0045000000000000005,1.25,-0.46,1.3319534526,1.3545,0.44,1.4241735323,0.0045000000000000005,0,0.0045000000000000005,1.35,0.44,1.4198943623
2019-06-25 02:00:00,1.262,-0.48,1.3502014664,0.002,0,0.002,1.26,-0.48,1.3483323033,1.3719999999999999,0.43,1.4378052719,0.002,0,0.002,1.37,0.43,1.4358969322
2019-06-25 02:30:00,1.194,-0.48,1.2868706229,0.004,0,0.004,1.19,-0.48,1.2831601615000001,1.304,0.43,1.3730680974,0.004,0,0.004,1.3,0.43,1.3692698784
2019-06-25 03:00:00,1.113,-0.48,1.2120928182,0.003,0,0.003,1.11,-0.48,1.2093386622,1.213,0.43,1.2869611494,0.003,0,0.003,1.21,0.43,1.2841339494000001
2019-06-25 03:30:00,1.057,-0.48,1.1608828537,0.007,0,0.007,1.05,-0.48,1.1545128843,1.167,0.44,1.2471924471,0.007,0,0.007,1.16,0.44,1.2406449935000001
2019-06-25 04:00:00,1.086,-0.48,1.1873483061,0.006,0,0.006,1.08,-0.48,1.1818629362,1.196,0.44,1.2743688633999999,0.006,0,0.006,1.19,0.44,1.2687395320000001
2019-06-25 04:30:00,1.095,-0.48,1.1955856306000001,0.015,0,0.015,1.08,-0.48,1.1818629362,1.205,0.44,1.2828191611,0.015,0,0.015,1.19,0.44,1.2687395320000001
2019-06-25 05:00:00,1.0865,-0.45,1.1760026573,0.006500000000000001,0,0.006500000000000001,1.08,-0.45,1.17,1.1965,0.46,1.2818784069,0.006500000000000001,0,0.006500000000000001,1.19,0.46,1.275813466
2019-06-25 05:30:00,1.1320000000000001,-0.45,1.2181641925,0.002,0,0.002,1.13,-0.45,1.2163058826,1.232,0.46,1.3150756632,0.002,0,0.002,1.23,0.46,1.3132021931
2019-06-25 06:00:00,1.2305,-0.43,1.3034685458,0.0005,0,0.0005,1.23,-0.43,1.3029965464,1.3405,0.48,1.4238469897,0.0005,0,0.0005,1.34,0.48,1.4233762679
2019-06-25 06:30:00,1.4845000000000002,-0.01,1.484533681,0.0145,0,0.0145,1.47,-0.01,1.4700340132,1.5445,0.33,1.5793607093,0.0145,0,0.0145,1.53,0.33,1.5651836953
2019-06-25 07:00:00,1.681,0.2,1.692855871,0.041,0,0.041,1.6400000000000001,0.2,1.6521501142,1.721,0.18,1.7303875289000001,0.041,0,0.041,1.6800000000000002,0.18,1.6896153408
2019-06-25 07:30:00,1.8795000000000002,0.2,1.890111174,0.1895,0,0.1895,1.69,0.2,1.7017931719,1.9195000000000002,0.19,1.9288805691,0.1895,0,0.1895,1.73,0.19,1.7404022524
2019-06-25 08:00:00,2.0145,0.24,2.0287459797,0.20450000000000002,0,0.20450000000000002,1.81,0.24,1.8258422714,2.0545,0.22,2.0662454477,0.20450000000000002,0,0.20450000000000002,1.85,0.22,1.8630351580000002
2019-06-25 08:30:00,2.1185,0.24,2.1320511837,0.1085,0,0.1085,2.01,0.24,2.0242776489,2.1585,0.22,2.1696825229,0.1085,0,0.1085,2.05,0.22,2.0617710833
2019-06-25 09:00:00,2.1595,0.28,2.1775766921,0.1595,0,0.1595,2.0,0.28,2.0195048898,2.1895,0.25,2.2037264463,0.1595,0,0.1595,2.03,0.25,2.0453361582
2019-06-25 09:30:00,2.0935,0.28,2.1121416264,0.20350000000000001,0,0.20350000000000001,1.8900000000000001,0.28,1.9106281690000002,2.1335,0.25,2.1480973558,0.20350000000000001,0,0.20350000000000001,1.9300000000000002,0.25,1.9461243537000001
2019-06-25 10:00:00,2.017,0.26,2.0336885209,0.277,0,0.277,1.74,0.26,1.7593180497,2.057,0.25,2.0721363372,0.277,0,0.277,1.78,0.25,1.7974704448
2019-06-25 10:30:00,1.972,0.31,1.996217423,0.442,0,0.442,1.53,0.31,1.5610893632,2.012,0.29,2.0327921684,0.442,0,0.442,1.57,0.29,1.5965587994
2019-06-25 11:00:00,1.9300000000000002,0.35000000000000003,1.9614790337999999,0.63,0,0.63,1.3,0.35000000000000003,1.3462912018,1.97,0.33,1.9974483723,0.63,0,0.63,1.34,0.33,1.3800362314
2019-06-25 11:30:00,1.9565000000000001,0.32,1.9824964691,0.5665,0,0.5665,1.3900000000000001,0.32,1.4263590011,1.9965000000000002,0.30000000000000004,2.0189136311,0.5665,0,0.5665,1.43,0.30000000000000004,1.4611296999
2019-06-25 12:00:00,1.9155000000000002,0.32,1.9420453779,0.5255000000000001,0,0.5255000000000001,1.3900000000000001,0.32,1.4263590011,1.9555,0.30000000000000004,1.9783781868,0.5255000000000001,0,0.5255000000000001,1.43,0.30000000000000004,1.4611296999
2019-06-25 12:30:00,1.8255,0.32,1.8533348996,0.6655,0,0.6655,1.16,0.32,1.2033287165,1.8655,0.30000000000000004,1.8894682453,0.6655,0,0.6655,1.2,0.30000000000000004,1.2369316877
2019-06-25 13:00:00,1.768,0.34,1.8003955121000002,0.788,0,0.788,0.98,0.34,1.0373041984,1.808,0.32,1.8361002151,0.788,0,0.788,1.02,0.32,1.0690182412
2019-06-25 13:30:00,1.7685,0.34,1.8008865178,0.7385,0,0.7385,1.03,0.34,1.0846658472,1.8085,0.32,1.8365925651000001,0.7385,0,0.7385,1.07,0.32,1.1168258593
2019-06-25 14:00:00,1.6705,0.34,1.7047493217,0.7805000000000001,0,0.7805000000000001,0.89,0.34,0.9527329112,1.7105000000000001,0.32,1.7401753504,0.7805000000000001,0,0.7805000000000001,0.93,0.32,0.9835141077
2019-06-25 14:30:00,1.6099999999999999,0.34,1.6455090398,0.81,0,0.81,0.8,0.34,0.8692525525,1.65,0.32,1.6807438828999999,0.81,0,0.81,0.84,0.32,0.8988882022
2019-06-25 15:00:00,1.509,0.34,1.5468293377,0.849,0,0.849,0.66,0.34,0.7424284477,1.549,0.33,1.5837616614,0.849,0,0.849,0.7000000000000001,0.33,0.7738862966000001
2019-06-25 15:30:00,1.4635,0.32,1.498076183,0.9235000000000001,0,0.9235000000000001,0.54,0.32,0.6276941931000001,1.5035,0.31,1.5351261349,0.9235000000000001,0,0.9235000000000001,0.58,0.31,0.6576473219
2019-06-25 16:00:00,1.584,0.36,1.6243940409,0.864,0,0.864,0.72,0.36,0.8049844719,1.634,0.34,1.6689985021,0.864,0,0.864,0.77,0.34,0.8417244205000001
2019-06-25 16:30:00,1.693,0.33,1.7248620235,0.783,0,0.783,0.91,0.33,0.9679876032,1.733,0.32,1.7622965131,0.783,0,0.783,0.9500000000000001,0.32,1.0024470061
2019-06-25 17:00:00,1.876,0.29,1.8982823815,0.636,0,0.636,1.24,0.29,1.2734598541,1.916,0.27,1.9349304897000001,0.636,0,0.636,1.28,0.27,1.308166656
2019-06-25 17:30:00,1.8925,0.23,1.906424992,0.5225000000000001,0,0.5225000000000001,1.37,0.23,1.3891724155,1.9325,0.21,1.9438766036000001,0.5225000000000001,0,0.5225000000000001,1.4100000000000001,0.21,1.4255525245
2019-06-25 18:00:00,1.8615,0.2,1.8722131957,0.4515,0,0.4515,1.4100000000000001,0.2,1.4241137595,1.9015,0.19,1.9109689296,0.4515,0,0.4515,1.45,0.19,1.4623952954
2019-06-25 18:30:00,1.9344999999999999,0.04,1.9349134994,0.2245,0,0.2245,1.71,0.04,1.7104677723,2.0045,0.31,2.0283294234,0.2245,0,0.2245,1.78,0.31,1.8067927385
2019-06-25 19:00:00,1.9215,0.15,1.9273459082,0.2515,0,0.2515,1.67,0.15,1.6767229944,1.9615,0.22,1.9737989385999999,0.2515,0,0.2515,1.71,0.22,1.724093965
2019-06-25 19:30:00,1.854,0.17,1.8617776452,0.154,0,0.154,1.7000000000000002,0.17,1.7084788556000001,1.8940000000000001,0.16,1.9007461693,0.154,0,0.154,1.74,0.16,1.7473408368
2019-06-25 20:00:00,2.002,0.19,2.0109957732,0.042,0,0.042,1.96,0.19,1.9691876498,2.032,0.17,2.0390988206,0.042,0,0.042,1.99,0.17,1.9972481068
2019-06-25 20:30:00,1.907,0.17,1.9145623521,0.027,0,0.027,1.88,0.17,1.8876705221,1.947,0.15,1.9527695717,0.027,0,0.027,1.92,0.15,1.9258504615
2019-06-25 21:00:00,1.818,0.16,1.8250271231,0.018000000000000002,0,0.018000000000000002,1.8,0.16,1.8070971196999999,1.858,0.17,1.8657609708,0.018000000000000002,0,0.018000000000000002,1.8399999999999999,0.17,1.8478365729
2019-06-25 21:30:00,1.7355,0.16,1.7428597907,0.0055000000000000005,0,0.0055000000000000005,1.73,0.16,1.7373830896,1.7755,0.13,1.7802528613000002,0.0055000000000000005,0,0.0055000000000000005,1.77,0.13,1.7747675904
2019-06-25 22:00:00,1.6705,-0.33,1.7027830895,0.0005,0,0.0005,1.67,-0.33,1.7022925718000002,1.7205,0.49,1.7889159427,0.0005,0,0.0005,1.72,0.49,1.7884350701
2019-06-25 22:30:00,1.5899999999999999,-0.46,1.6552039149,0.0,0,0.0,1.5899999999999999,-0.46,1.6552039149,1.67,0.46,1.7321951391,0.0,0,0.0,1.67,0.46,1.7321951391
2019-06-25 23:00:00,1.46,-0.48,1.5368799563,0.0,0,0.0,1.46,-0.48,1.5368799563,1.55,0.43,1.6085397104,0.0,0,0.0,1.55,0.43,1.6085397104
2019-06-25 23:30:00,1.29,-0.48,1.3764083696,0.0,0,0.0,1.29,-0.48,1.3764083696,1.38,0.43,1.4454411091,0.0,0,0.0,1.38,0.43,1.4454411091
2019-06-26 00:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-06-26 00:30:00,1.2,-0.44,1.2781236247,0.0,0,0.0,1.2,-0.44,1.2781236247,1.25,0.44,1.3251792332,0.0,0,0.0,1.25,0.44,1.3251792332
2019-06-26 01:00:00,1.1400000000000001,-0.46,1.2293087489,0.0,0,0.0,1.1400000000000001,-0.46,1.2293087489,1.25,0.44,1.3251792332,0.0,0,0.0,1.25,0.44,1.3251792332
2019-06-26 01:30:00,1.24,-0.48,1.3296616111000001,0.0,0,0.0,1.24,-0.48,1.3296616111000001,1.35,0.43,1.4168274419,0.0,0,0.0,1.35,0.43,1.4168274419
2019-06-26 02:00:00,1.23,-0.48,1.3203408651,0.0,0,0.0,1.23,-0.48,1.3203408651,1.33,0.43,1.3977839604,0.0,0,0.0,1.33,0.43,1.3977839604
2019-06-26 02:30:00,1.1805,-0.48,1.2743548368,0.0005,0,0.0005,1.18,-0.48,1.2738916751,1.2905,0.43,1.3602537447,0.0005,0,0.0005,1.29,0.43,1.3597793939
2019-06-26 03:00:00,1.1625,-0.48,1.2576987914,0.0025,0,0.0025,1.16,-0.48,1.2553883861,1.2025000000000001,0.43,1.2770693991,0.0025,0,0.0025,1.2,0.43,1.2747156546
2019-06-26 03:30:00,1.135,0.0,1.135,0.005,0,0.005,1.13,0.0,1.13,1.165,0.0,1.165,0.005,0,0.005,1.16,0.0,1.16
2019-06-26 04:00:00,1.1440000000000001,0.0,1.1440000000000001,0.004,0,0.004,1.1400000000000001,0.0,1.1400000000000001,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18
2019-06-26 04:30:00,1.1665,0.0,1.1665,0.006500000000000001,0,0.006500000000000001,1.16,0.0,1.16,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2
2019-06-26 05:00:00,1.155,0.0,1.155,0.005,0,0.005,1.15,0.0,1.15,1.205,0.0,1.205,0.005,0,0.005,1.2,0.0,1.2
2019-06-26 05:30:00,1.1795,-0.43,1.2554362787,0.0095,0,0.0095,1.17,-0.43,1.2465151423,1.2595,0.47000000000000003,1.3443363604,0.0095,0,0.0095,1.25,0.47000000000000003,1.3354400024
2019-06-26 06:00:00,1.2825,-0.27,1.3106129291,0.0125,0,0.0125,1.27,-0.27,1.2983836105,1.3525,0.45,1.4253968746,0.0125,0,0.0125,1.34,0.45,1.4135416513
2019-06-26 06:30:00,1.4935,0.08,1.4956410833,0.0235,0,0.0235,1.47,0.08,1.4721752613,1.5434999999999999,0.26,1.5652451086,0.0235,0,0.0235,1.52,0.26,1.5420765221
2019-06-26 07:00:00,1.657,0.21,1.6702541723,0.047,0,0.047,1.6099999999999999,0.21,1.6236378907,1.697,0.2,1.708744861,0.047,0,0.047,1.65,0.2,1.6620770139
2019-06-26 07:30:00,1.8715000000000002,-0.2,1.8821562767,0.0415,0,0.0415,1.83,-0.2,1.8408965206999999,1.9915,0.59,2.0770585572,0.0415,0,0.0415,1.9500000000000002,0.59,2.0373021376
2019-06-26 08:00:00,2.0335,0.15,2.0390248282,0.0935,0,0.0935,1.94,0.15,1.9457903279000002,2.0935,0.34,2.1209295721,0.0935,0,0.0935,2.0,0.34,2.0286941613
2019-06-26 08:30:00,2.07,0.27,2.0875344309,0.21,0,0.21,1.8599999999999999,0.27,1.8794946129,2.11,0.25,2.1247588098,0.21,0,0.21,1.9,0.25,1.9163767897000001
2019-06-26 09:00:00,2.051,0.29,2.0714007338,0.231,0,0.231,1.82,0.29,1.8429595763000002,2.091,0.27,2.108359789,0.231,0,0.231,1.8599999999999999,0.27,1.8794946129
2019-06-26 09:30:00,2.065,-0.02,2.06509685,0.245,0,0.245,1.82,-0.02,1.8201098868,2.165,0.59,2.2439529852,0.245,0,0.245,1.92,0.59,2.0086064821
2019-06-26 10:00:00,2.037,-0.19,2.0458418805,0.317,0,0.317,1.72,-0.19,1.730462366,2.157,0.74,2.2804054464,0.317,0,0.317,1.8399999999999999,0.74,1.9832296892
2019-06-26 10:30:00,2.044,-0.22,2.0558054383,0.194,0,0.194,1.85,-0.22,1.8630351580000002,2.164,0.71,2.2774977497,0.194,0,0.194,1.97,0.71,2.0940391591
2019-06-26 11:00:00,2.0865,-0.19,2.095132991,0.1865,0,0.1865,1.9,-0.19,1.909476368,2.2065,0.74,2.3272821595,0.1865,0,0.1865,2.02,0.74,2.1512786895
2019-06-26 11:30:00,2.092,-0.18,2.0997295064,0.222,0,0.222,1.87,-0.18,1.8786431274000002,2.212,0.75,2.3356891917000002,0.222,0,0.222,1.99,0.75,2.1266405432
2019-06-26 12:00:00,2.0255,-0.2,2.0353501542,0.2655,0,0.2655,1.76,-0.2,1.7713271860000002,2.1455,0.73,2.2662899748,0.2655,0,0.2655,1.88,0.73,2.016754819
2019-06-26 12:30:00,1.8835000000000002,-0.18,1.8920814597,0.6635,0,0.6635,1.22,-0.18,1.2332072008,2.0035,0.76,2.1428047625,0.6635,0,0.6635,1.34,0.76,1.5405193929
2019-06-26 13:00:00,1.7675,0.28,1.7895407931,0.9075000000000001,0,0.9075000000000001,0.86,0.28,0.9044335244,1.8075,0.37,1.8449813685,0.9075000000000001,0,0.9075000000000001,0.9,0.37,0.9730878686000001
2019-06-26 13:30:00,1.8775,0.33,1.9062807375,0.6775,0,0.6775,1.2,0.33,1.2445481108,1.9175,0.31,1.9423970372000001,0.6775,0,0.6775,1.24,0.31,1.2781627439
2019-06-26 14:00:00,1.689,0.34,1.7228815978,0.779,0,0.779,0.91,0.34,0.9714422268,1.729,0.32,1.7583631593,0.779,0,0.779,0.9500000000000001,0.32,1.0024470061
2019-06-26 14:30:00,1.708,0.36,1.7455268546,0.848,0,0.848,0.86,0.36,0.9323089617,1.748,0.34,1.7807593886,0.848,0,0.848,0.9,0.34,0.9620810777000001
2019-06-26 15:00:00,1.6455000000000002,0.36,1.6844198556,0.8355,0,0.8355,0.81,0.36,0.8863972022000001,1.6855,0.34,1.7194505663,0.8355,0,0.8355,0.85,0.34,0.9154780172
2019-06-26 15:30:00,1.5835,0.36,1.6239064782,0.8935000000000001,0,0.8935000000000001,0.6900000000000001,0.36,0.7782673063000001,1.6235,0.34,1.6587200638000001,0.8935000000000001,0,0.8935000000000001,0.73,0.34,0.8052949770000001
2019-06-26 16:00:00,1.6665,0.37,1.7070800362,0.8465,0,0.8465,0.8200000000000001,0.37,0.8996110271000001,1.7065000000000001,0.36,1.7440591303000001,0.8465,0,0.8465,0.86,0.36,0.9323089617
2019-06-26 16:30:00,1.725,0.36,1.7621648618,0.845,0,0.845,0.88,0.36,0.9507891459000001,1.7650000000000001,0.34,1.797449582,0.845,0,0.845,0.92,0.34,0.9808159868
2019-06-26 17:00:00,1.802,0.34,1.8337949722,0.752,0,0.752,1.05,0.34,1.103675677,1.842,0.33,1.871326802,0.752,0,0.752,1.09,0.33,1.1388590782
2019-06-26 17:30:00,1.804,0.28,1.8256001753,0.664,0,0.664,1.1400000000000001,0.28,1.1738824473,1.8439999999999999,0.27,1.8636619865,0.664,0,0.664,1.18,0.27,1.2104957662
2019-06-26 18:00:00,1.8010000000000002,0.27,1.8211262998,0.491,0,0.491,1.31,0.27,1.3375350463,1.841,0.25,1.8578969293,0.491,0,0.491,1.35,0.25,1.3729530218
2019-06-26 18:30:00,1.808,0.27,1.8280492335,0.418,0,0.418,1.3900000000000001,0.27,1.4159802259,1.8479999999999999,0.25,1.8648335046,0.418,0,0.418,1.43,0.25,1.4516886719
2019-06-26 19:00:00,1.865,0.22,1.8779310424000002,0.28500000000000003,0,0.28500000000000003,1.58,0.22,1.5952429282,1.905,0.2,1.9154699162000002,0.28500000000000003,0,0.28500000000000003,1.62,0.2,1.6322989922
2019-06-26 19:30:00,1.842,0.21,1.8539320376,0.232,0,0.232,1.6099999999999999,0.21,1.6236378907,1.8820000000000001,0.19,1.8915665465,0.232,0,0.232,1.65,0.19,1.6609033687
2019-06-26 20:00:00,1.8435000000000001,0.21,1.8554223913,0.1935,0,0.1935,1.65,0.21,1.6633099531000002,1.8835000000000002,0.19,1.8930589663,0.1935,0,0.1935,1.69,0.19,1.7006469357
2019-06-26 20:30:00,1.8025,0.21,1.8146917782,0.1325,0,0.1325,1.67,0.21,1.6831518054,1.8425,0.19,1.8522705661,0.1325,0,0.1325,1.71,0.19,1.7205231762
2019-06-26 21:00:00,1.79,0.19,1.8000555547000001,0.09,0,0.09,1.7000000000000002,0.19,1.7105846954000001,1.83,0.17,1.8378792125999999,0.09,0,0.09,1.74,0.17,1.7482848737999999
2019-06-26 21:30:00,1.764,0.18,1.7731598913000002,0.064,0,0.064,1.7000000000000002,0.18,1.7095028517,1.804,0.17,1.8119922737,0.064,0,0.064,1.74,0.17,1.7482848737999999
2019-06-26 22:00:00,1.694,0.16,1.7015393031000001,0.024,0,0.024,1.67,0.16,1.677647162,1.744,0.15,1.7504388021000001,0.024,0,0.024,1.72,0.15,1.7265283085
2019-06-26 22:30:00,1.6445,0.14,1.6504484997,0.044500000000000005,0,0.044500000000000005,1.6,0.14,1.606113321,1.6844999999999999,0.0,1.6844999999999999,0.044500000000000005,0,0.044500000000000005,1.6400000000000001,0.0,1.6400000000000001
2019-06-26 23:00:00,1.5514999999999999,0.14,1.5578036622,0.0815,0,0.0815,1.47,0.14,1.4766516177,1.5815000000000001,0.0,1.5815000000000001,0.0815,0,0.0815,1.5,0.0,1.5
2019-06-26 23:30:00,1.4035,-0.42,1.4649956485,0.0635,0,0.0635,1.34,-0.42,1.4042791745,1.4535,0.48,1.5307064545,0.0635,0,0.0635,1.3900000000000001,0.48,1.470544117
2019-06-27 00:00:00,1.279,0.0,1.279,0.099,0,0.099,1.18,0.0,1.18,1.319,0.0,1.319,0.099,0,0.099,1.22,0.0,1.22
2019-06-27 00:30:00,1.284,0.14,1.2916098482,0.17400000000000002,0,0.17400000000000002,1.11,0.14,1.1187939935,1.324,0.13,1.3303668667,0.17400000000000002,0,0.17400000000000002,1.15,0.13,1.1573245007
2019-06-27 01:00:00,1.239,0.14,1.2468845175,0.199,0,0.199,1.04,0.14,1.0493807698,1.289,0.13,1.295538884,0.199,0,0.199,1.09,0.13,1.09772492
2019-06-27 01:30:00,1.3045,0.14,1.3119909489000001,0.24450000000000002,0,0.24450000000000002,1.06,0.14,1.0692053124,1.3545,0.13,1.3607241638,0.24450000000000002,0,0.24450000000000002,1.11,0.13,1.1175866857
2019-06-27 02:00:00,1.298,0.14,1.3055282456000001,0.23800000000000002,0,0.23800000000000002,1.06,0.14,1.0692053124,1.348,0.13,1.3542540382000001,0.23800000000000002,0,0.23800000000000002,1.11,0.13,1.1175866857
2019-06-27 02:30:00,1.2395,0.14,1.2473813571,0.20950000000000002,0,0.20950000000000002,1.03,0.14,1.0394710193,1.2895,0.13,1.2960363614000001,0.20950000000000002,0,0.20950000000000002,1.08,0.13,1.0877959367
2019-06-27 03:00:00,1.175,0.14,1.1833110327,0.23500000000000001,0,0.23500000000000001,0.9400000000000001,0.14,0.9503683496,1.215,0.13,1.221934941,0.23500000000000001,0,0.23500000000000001,0.98,0.13,0.9885848471
2019-06-27 03:30:00,1.1255,0.14,1.1341738182,0.24550000000000002,0,0.24550000000000002,0.88,0.14,0.8910667764,1.1755,0.13,1.1826665845,0.24550000000000002,0,0.24550000000000002,0.93,0.13,0.9390420651
2019-06-27 04:00:00,1.1325,0.07,1.1346612931,0.2525,0,0.2525,0.88,0.07,0.8827797007,1.1825,0.39,1.245153103,0.2525,0,0.2525,0.93,0.39,1.0084641788
2019-06-27 04:30:00,1.1315,-0.41000000000000003,1.2034916909,0.2515,0,0.2515,0.88,-0.41000000000000003,0.9708243919,1.2515,0.49,1.3440060454,0.2515,0,0.2515,1.0,0.49,1.113597773
2019-06-27 05:00:00,1.1165,-0.41000000000000003,1.1893999538,0.24650000000000002,0,0.24650000000000002,0.87,-0.41000000000000003,0.9617692031,1.2265,0.47000000000000003,1.3134695467,0.24650000000000002,0,0.24650000000000002,0.98,0.47000000000000003,1.0868762579
2019-06-27 05:30:00,1.1280000000000001,-0.28,1.1622323348,0.23800000000000002,0,0.23800000000000002,0.89,-0.28,0.9330058949000001,1.218,0.45,1.2984698687,0.23800000000000002,0,0.23800000000000002,0.98,0.45,1.0783784122
2019-06-27 06:00:00,1.272,0.14,1.2796812103,0.212,0,0.212,1.06,0.14,1.0692053124,1.322,0.14,1.3293923424,0.212,0,0.212,1.11,0.14,1.1187939935
2019-06-27 06:30:00,1.4415,0.02,1.4416387377,0.1915,0,0.1915,1.25,0.02,1.2501599898,1.5115,0.34,1.549268295,0.1915,0,0.1915,1.32,0.34,1.3630847369
2019-06-27 07:00:00,1.6515,-0.24,1.6688475814000001,0.2215,0,0.2215,1.43,-0.24,1.45,1.7615,0.66,1.8810853915,0.2215,0,0.2215,1.54,0.66,1.6754700833
2019-06-27 07:30:00,1.913,0.19,1.9224122867000002,0.323,0,0.323,1.5899999999999999,0.19,1.6013119621,1.9729999999999999,0.29,1.9941988366,0.323,0,0.323,1.65,0.29,1.6752910195
2019-06-27 08:00:00,2.0055,0.31,2.0293176809,0.3955,0,0.3955,1.6099999999999999,0.31,1.6395731152000002,2.0455,0.29,2.0659550455,0.3955,0,0.3955,1.65,0.29,1.6752910195
2019-06-27 08:30:00,2.051,0.35000000000000003,2.0806491775,0.511,0,0.511,1.54,0.35000000000000003,1.5792719842,2.101,0.32,2.1252296347,0.511,0,0.511,1.5899999999999999,0.32,1.6218816233000002
2019-06-27 09:00:00,2.0055,0.36,2.0375549686,0.6455000000000001,0,0.6455000000000001,1.3599999999999999,0.36,1.4068404316,2.0455,0.34,2.073564624,0.6455000000000001,0,0.6455000000000001,1.4,0.34,1.4406942771
2019-06-27 09:30:00,1.992,0.36,2.0242687569,0.772,0,0.772,1.22,0.36,1.2720062893000001,2.032,0.34,2.0602485287,0.772,0,0.772,1.26,0.34,1.3050670481
2019-06-27 10:00:00,1.9220000000000002,0.4,1.9631821108,0.872,0,0.872,1.05,0.4,1.1236102527,1.972,0.38,2.0082788651,0.872,0,0.872,1.1,0.38,1.1637869221
2019-06-27 10:30:00,1.899,0.43,1.9470749857,0.9490000000000001,0,0.9490000000000001,0.9500000000000001,0.43,1.0427847333,1.949,0.41000000000000003,1.9916578521,0.9490000000000001,0,0.9490000000000001,1.0,0.41000000000000003,1.0807867505
2019-06-27 11:00:00,1.8535,0.44,1.9050097769,0.9535,0,0.9535,0.9,0.44,1.0017983829,1.9035000000000002,0.46,1.9582931982,0.9535,0,0.9535,0.9500000000000001,0.46,1.0555093557
2019-06-27 11:30:00,1.759,0.46,1.8181531839,1.069,0,1.069,0.6900000000000001,0.46,0.8292767934,1.8290000000000002,0.64,1.9377412108,1.069,0,1.069,0.76,0.64,0.9935793879
2019-06-27 12:00:00,1.703,0.46,1.7640320292,1.113,0,1.113,0.59,0.46,0.7481310046,1.7530000000000001,0.45,1.809836733,1.113,0,1.113,0.64,0.45,0.7823681998
2019-06-27 12:30:00,1.6835,0.44,1.7400494964000002,1.1235,0,1.1235,0.56,0.44,0.7121797526,1.7235,0.43,1.7763311206,1.1235,0,1.1235,0.6000000000000001,0.43,0.7381734214
2019-06-27 13:00:00,1.7155,0.44,1.7710280207,1.0955,0,1.0955,0.62,0.44,0.7602631123,1.7655,0.43,1.8171104122,1.0955,0,1.0955,0.67,0.43,0.7961155695000001
2019-06-27 13:30:00,1.6644999999999999,0.42,1.7166712702,1.1445,0,1.1445,0.52,0.42,0.6684309987,1.7045,0.41000000000000003,1.753117295,1.1445,0,1.1445,0.56,0.41000000000000003,0.694046108
2019-06-27 14:00:00,1.627,0.45,1.6880844173,1.207,0,1.207,0.42,0.45,0.6155485359,1.677,0.44,1.7337615176,1.207,0,1.207,0.47000000000000003,0.44,0.6438167441
2019-06-27 14:30:00,1.565,0.45,1.628411803,1.205,0,1.205,0.36,0.45,0.5762811814000001,1.615,0.44,1.6738652873,1.205,0,1.205,0.41000000000000003,0.44,0.6014149982
2019-06-27 15:00:00,1.52,0.41000000000000003,1.5743252523,1.17,0,1.17,0.35000000000000003,0.41000000000000003,0.5390732789,1.56,0.4,1.6104657710999999,1.17,0,1.17,0.39,0.4,0.5586591089
2019-06-27 15:30:00,1.5550000000000002,0.41000000000000003,1.6081433394,1.125,0,1.125,0.43,0.41000000000000003,0.5941380311000001,1.605,0.4,1.6540934073,1.125,0,1.125,0.48,0.4,0.6248199741
2019-06-27 16:00:00,1.62,0.43,1.6760966559,1.08,0,1.08,0.54,0.43,0.6902897942,1.67,0.42,1.7220046458,1.08,0,1.08,0.59,0.42,0.7242237223
2019-06-27 16:30:00,1.6600000000000001,0.37,1.7007351352,1.01,0,1.01,0.65,0.37,0.7479304781,1.7000000000000002,0.35000000000000003,1.7356554958000001,1.01,0,1.01,0.6900000000000001,0.35000000000000003,0.7736924454
2019-06-27 17:00:00,1.7269999999999999,0.33,1.758246001,0.927,0,0.927,0.8,0.33,0.8653900855000001,1.7770000000000001,0.32,1.8055827314,0.927,0,0.927,0.85,0.32,0.9082400564
2019-06-27 17:30:00,1.758,0.28,1.7801584199,0.808,0,0.808,0.9500000000000001,0.28,0.990403958,1.798,0.26,1.8167014064,0.808,0,0.808,0.99,0.26,1.0235721763
2019-06-27 18:00:00,1.7665000000000002,0.26,1.7855313635,0.6765,0,0.6765,1.09,0.26,1.1205802069,1.8165,0.25,1.833622712,0.6765,0,0.6765,1.1400000000000001,0.25,1.1670903992000001
2019-06-27 18:30:00,1.8010000000000002,0.24,1.8169207468000002,0.601,0,0.601,1.2,0.24,1.2237646833,1.851,0.22,1.8640281650000001,0.601,0,0.601,1.25,0.22,1.2692123542
2019-06-27 19:00:00,1.8085,0.22,1.8218321136000002,0.48850000000000005,0,0.48850000000000005,1.32,0.22,1.3382077567000001,1.8485,0.24,1.8640150885,0.48850000000000005,0,0.48850000000000005,1.3599999999999999,0.24,1.3810141201000001
2019-06-27 19:30:00,1.824,0.22,1.8372196385000001,0.384,0,0.384,1.44,0.22,1.4567086188,1.874,0.2,1.8846421411,0.384,0,0.384,1.49,0.2,1.5033628970000001
2019-06-27 20:00:00,1.831,0.22,1.8441694607999999,0.331,0,0.331,1.5,0.22,1.5160474927,1.871,0.2,1.8816591083,0.331,0,0.331,1.54,0.2,1.5529327094
2019-06-27 20:30:00,1.802,0.2,1.8130648085,0.302,0,0.302,1.5,0.2,1.513274595,1.842,0.17,1.8498281000999999,0.302,0,0.302,1.54,0.17,1.5493547044
2019-06-27 21:00:00,1.755,0.2,1.76635925,0.28500000000000003,0,0.28500000000000003,1.47,0.2,1.4835430563,1.8050000000000002,0.17,1.8129878654,0.28500000000000003,0,0.28500000000000003,1.52,0.17,1.5294770348
2019-06-27 21:30:00,1.7055,0.19,1.7160507714,0.2755,0,0.2755,1.43,0.19,1.4425671561,1.7455,0.17,1.7537588916,0.2755,0,0.2755,1.47,0.17,1.4797972834
2019-06-27 22:00:00,1.698,0.17,1.7064887928,0.268,0,0.268,1.43,0.17,1.4400694428,1.738,0.16,1.7453492487000002,0.268,0,0.268,1.47,0.16,1.4786818454000001
2019-06-27 22:30:00,1.6515,0.17,1.6602265659,0.2715,0,0.2715,1.38,0.17,1.3904315877,1.7015,0.16,1.7090062171,0.2715,0,0.2715,1.43,0.16,1.4389232084999999
2019-06-27 23:00:00,1.5625,0.01,1.5625319997,0.2725,0,0.2725,1.29,0.01,1.2900387591,1.6125,0.43,1.6688487798,0.2725,0,0.2725,1.34,0.43,1.407302384
2019-06-27 23:30:00,1.392,0.13,1.3980572234,0.272,0,0.272,1.12,0.13,1.1275194012,1.432,0.13,1.43788873,0.272,0,0.272,1.16,0.13,1.167261753
2019-06-28 00:00:00,1.2715,0.14,1.2791842127,0.2715,0,0.2715,1.0,0.14,1.0097524449,1.3215,0.13,1.3278788537000001,0.2715,0,0.2715,1.05,0.13,1.0580170131
2019-06-28 00:30:00,1.2625,0.14,1.2702386587,0.2725,0,0.2725,0.99,0.14,0.9998499887000001,1.3125,0.13,1.3189223821,0.2725,0,0.2725,1.04,0.13,1.0480935073
2019-06-28 01:00:00,1.2225,0.14,1.2304902478,0.2725,0,0.2725,0.9500000000000001,0.14,0.9602603814,1.2625,0.13,1.2691754213,0.2725,0,0.2725,0.99,0.13,0.9984988733000001
2019-06-28 01:30:00,1.2730000000000001,0.14,1.2806752125,0.273,0,0.273,1.0,0.14,1.0097524449,1.323,0.13,1.3293716561,0.273,0,0.273,1.05,0.13,1.0580170131
2019-06-28 02:00:00,1.222,0.13,1.228895439,0.272,0,0.272,0.9500000000000001,0.13,0.9588534820000001,1.262,0.13,1.2686780521,0.272,0,0.272,0.99,0.13,0.9984988733000001
2019-06-28 02:30:00,1.182,0.13,1.1891274112,0.272,0,0.272,0.91,0.13,0.9192388155000001,1.222,0.13,1.228895439,0.272,0,0.272,0.9500000000000001,0.13,0.9588534820000001
2019-06-28 03:00:00,1.133,0.13,1.1404336894,0.253,0,0.253,0.88,0.13,0.8895504483000001,1.173,0.13,1.1801817657,0.253,0,0.253,0.92,0.13,0.9291393867000001
2019-06-28 03:30:00,1.119,0.13,1.126526076,0.219,0,0.219,0.9,0.13,0.9093404203000001,1.169,0.13,1.1762061894,0.219,0,0.219,0.9500000000000001,0.13,0.9588534820000001
2019-06-28 04:00:00,1.1285,0.13,1.1359631376000001,0.2485,0,0.2485,0.88,0.13,0.8895504483000001,1.1785,0.13,1.1856484513,0.2485,0,0.2485,0.93,0.13,0.9390420651
2019-06-28 04:30:00,1.1405,0.13,1.1478851206,0.2705,0,0.2705,0.87,0.13,0.8796590248,1.1805,0.13,1.1876364132,0.2705,0,0.2705,0.91,0.13,0.9192388155000001
2019-06-28 05:00:00,1.1360000000000001,0.13,1.1434141857,0.266,0,0.266,0.87,0.13,0.8796590248,1.186,0.13,1.193103516,0.266,0,0.266,0.92,0.13,0.9291393867000001
2019-06-28 05:30:00,1.172,0.13,1.1791878561,0.252,0,0.252,0.92,0.13,0.9291393867000001,1.222,0.13,1.228895439,0.252,0,0.252,0.97,0.13,0.9786725704
2019-06-28 06:00:00,1.2505,0.13,1.257239138,0.2605,0,0.2605,0.99,0.13,0.9984988733000001,1.3005,0.13,1.3069813503,0.2605,0,0.2605,1.04,0.13,1.0480935073
2019-06-28 06:30:00,1.388,-0.27,1.414016973,0.298,0,0.298,1.09,-0.27,1.1229425631,1.498,0.6000000000000001,1.6136926596999999,0.298,0,0.298,1.2,0.6000000000000001,1.3416407865
2019-06-28 07:00:00,1.561,0.11,1.5648709212,0.361,0,0.361,1.2,0.11,1.2050311199000001,1.621,0.32,1.6522835713,0.361,0,0.361,1.26,0.32,1.3
2019-06-28 07:30:00,1.8025,0.25,1.8197544477,0.4325,0,0.4325,1.37,0.25,1.3926234236,1.8525,0.23,1.8667233994,0.4325,0,0.4325,1.42,0.23,1.4385061696
2019-06-28 08:00:00,1.933,0.25,1.9490995357,0.423,0,0.423,1.51,0.25,1.5305554547,1.9729999999999999,0.23,1.9863607427,0.423,0,0.423,1.55,0.23,1.5669716015000001
2019-06-28 08:30:00,2.082,0.30000000000000004,2.103502793,0.402,0,0.402,1.6800000000000002,0.30000000000000004,1.7065755184,2.132,0.28,2.1503078849,0.402,0,0.402,1.73,0.28,1.7525124821
2019-06-28 09:00:00,1.9889999999999999,0.34,2.0178505891,0.579,0,0.579,1.4100000000000001,0.34,1.4504137341,2.029,0.32,2.0540791124,0.579,0,0.579,1.45,0.32,1.4848905684
2019-06-28 09:30:00,1.9985,0.39,2.0361979889,0.7785000000000001,0,0.7785000000000001,1.22,0.39,1.2808200498,2.0385,0.37,2.0718065185,0.7785000000000001,0,0.7785000000000001,1.26,0.37,1.3132021931
2019-06-28 10:00:00,1.8625,0.41000000000000003,1.9070936658000002,0.8825000000000001,0,0.8825000000000001,0.98,0.41000000000000003,1.0623088063,1.9025,0.4,1.9440952266,0.8825000000000001,0,0.8825000000000001,1.02,0.4,1.095627674
2019-06-28 10:30:00,1.8135,0.43,1.8637817066,0.9735,0,0.9735,0.84,0.43,0.9436630755000001,1.8635000000000002,0.41000000000000003,1.9080702948,0.9735,0,0.9735,0.89,0.41000000000000003,0.9798979539
2019-06-28 11:00:00,1.7625000000000002,0.43,1.8141957585,1.0225,0,1.0225,0.74,0.43,0.8558621384,1.8025,0.41000000000000003,1.8485416549,1.0225,0,1.0225,0.78,0.41000000000000003,0.8811923740000001
2019-06-28 11:30:00,1.702,0.39,1.7461111076,1.062,0,1.062,0.64,0.39,0.7494664769,1.742,0.38,1.7829649464,1.062,0,1.062,0.68,0.38,0.7789736838
2019-06-28 12:00:00,1.6775,0.38,1.7200018169,1.0075,0,1.0075,0.67,0.38,0.7702596965,1.7175,0.38,1.7590356023,1.0075,0,1.0075,0.71,0.38,0.8052949770000001
2019-06-28 12:30:00,1.774,0.37,1.8121743845,0.904,0,0.904,0.87,0.37,0.9454099640000001,1.814,0.35000000000000003,1.8474566301,0.904,0,0.904,0.91,0.35000000000000003,0.9749871794
2019-06-28 13:00:00,1.758,0.30000000000000004,1.7834135807,0.6880000000000001,0,0.6880000000000001,1.07,0.30000000000000004,1.1112605455,1.808,0.29,1.8311100458,0.6880000000000001,0,0.6880000000000001,1.12,0.29,1.1569356075
2019-06-28 13:30:00,1.8585,0.33,1.8875704623,0.6185,0,0.6185,1.24,0.33,1.2831601615000001,1.9085,0.31,1.9335129299,0.6185,0,0.6185,1.29,0.31,1.3267252918
2019-06-28 14:00:00,1.795,0.38,1.8347820034,0.645,0,0.645,1.15,0.38,1.2111564721,1.835,0.36,1.8699799464,0.645,0,0.645,1.19,0.36,1.2432618389
2019-06-28 14:30:00,1.7045,0.35000000000000003,1.7400632891,0.6545000000000001,0,0.6545000000000001,1.05,0.35000000000000003,1.1067971811,1.7545000000000002,0.34,1.7871402435000001,0.6545000000000001,0,0.6545000000000001,1.1,0.34,1.1513470372
2019-06-28 15:00:00,1.7309999999999999,0.31,1.7585394508,0.531,0,0.531,1.2,0.31,1.2393950137,1.771,0.30000000000000004,1.7962296624,0.531,0,0.531,1.24,0.30000000000000004,1.2757742747
2019-06-28 15:30:00,1.6920000000000002,0.29,1.7166723625,0.482,0,0.482,1.21,0.29,1.2442668524,1.732,0.28,1.7544868196,0.482,0,0.482,1.25,0.28,1.2809761903
2019-06-28 16:00:00,1.7109999999999999,0.28,1.7337592105000001,0.601,0,0.601,1.11,0.28,1.1447707194,1.7610000000000001,0.26,1.7800901663,0.601,0,0.601,1.16,0.26,1.1887808881
2019-06-28 16:30:00,1.762,0.26,1.781079448,0.442,0,0.442,1.32,0.26,1.3453624047,1.812,0.25,1.8291648367,0.442,0,0.442,1.37,0.25,1.3926234236
2019-06-28 17:00:00,1.8315000000000001,0.25,1.8484837706000001,0.3115,0,0.3115,1.52,0.25,1.5404220201,1.8715000000000002,0.23,1.8855800832,0.3115,0,0.3115,1.56,0.23,1.5768639763999999
2019-06-28 17:30:00,1.884,0.25,1.9005146671,0.304,0,0.304,1.58,0.25,1.5996562131,1.924,0.23,1.937698635,0.304,0,0.304,1.62,0.23,1.6362457028000001
2019-06-28 18:00:00,1.8485,0.24,1.8640150885,0.23850000000000002,0,0.23850000000000002,1.6099999999999999,0.24,1.6277899127,1.8885,0.22,1.9012712194999999,0.23850000000000002,0,0.23850000000000002,1.65,0.22,1.6646020545
2019-06-28 18:30:00,1.9105,0.21,1.9220068288,0.3305,0,0.3305,1.58,0.21,1.5938946013000002,1.9505,0.19,1.9597321883,0.3305,0,0.3305,1.62,0.19,1.6311039207
2019-06-28 19:00:00,1.913,0.19,1.9224122867000002,0.17300000000000001,0,0.17300000000000001,1.74,0.19,1.7503428236,1.953,0.18,1.9612773899,0.17300000000000001,0,0.17300000000000001,1.78,0.18,1.7890779748
2019-06-28 19:30:00,1.867,0.19,1.8766430135,0.127,0,0.127,1.74,0.19,1.7503428236,1.907,0.18,1.915476181,0.127,0,0.127,1.78,0.18,1.7890779748
2019-06-28 20:00:00,1.8455,0.16,1.8524228054,0.10550000000000001,0,0.10550000000000001,1.74,0.16,1.7473408368,1.8855,0.15,1.8914571763999999,0.10550000000000001,0,0.10550000000000001,1.78,0.15,1.7863090438
2019-06-28 20:30:00,1.7885,0.16,1.795642573,0.0485,0,0.0485,1.74,0.16,1.7473408368,1.8285,0.15,1.8346422676,0.0485,0,0.0485,1.78,0.15,1.7863090438
2019-06-28 21:00:00,1.774,0.16,1.7812007186,0.014,0,0.014,1.76,0.16,1.7672577627,1.814,0.15,1.8201911987,0.014,0,0.014,1.8,0.15,1.8062391868
2019-06-28 21:30:00,1.7109999999999999,0.15,1.7175625171000002,0.001,0,0.001,1.71,0.15,1.7165663401,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75
2019-06-28 22:00:00,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719,1.75,0.51,1.8228000439,0.0,0,0.0,1.75,0.51,1.8228000439
2019-06-28 22:30:00,1.58,-0.41000000000000003,1.6323296236,0.0,0,0.0,1.58,-0.41000000000000003,1.6323296236,1.7000000000000002,0.53,1.7807021087,0.0,0,0.0,1.7000000000000002,0.53,1.7807021087
2019-06-28 23:00:00,1.54,0.15,1.5472879499,0.0,0,0.0,1.54,0.15,1.5472879499,1.58,0.13,1.5853390804,0.0,0,0.0,1.58,0.13,1.5853390804
2019-06-28 23:30:00,1.38,-0.43,1.4454411091,0.0,0,0.0,1.38,-0.43,1.4454411091,1.42,0.49,1.5021651041,0.0,0,0.0,1.42,0.49,1.5021651041
2019-06-29 00:00:00,1.3,0.14,1.3075167303,0.0,0,0.0,1.3,0.14,1.3075167303,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-29 00:30:00,1.272,-0.39,1.3304450383,0.002,0,0.002,1.27,-0.39,1.3285330256,1.322,0.5,1.4133944955,0.002,0,0.002,1.32,0.5,1.4115239991
2019-06-29 01:00:00,1.2315,0.14,1.2394322289,0.0015,0,0.0015,1.23,0.14,1.2379418403,1.2815,0.0,1.2815,0.0015,0,0.0015,1.28,0.0,1.28
2019-06-29 01:30:00,1.313,0.14,1.3204427288,0.003,0,0.003,1.31,0.14,1.3174596768,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35
2019-06-29 02:00:00,1.2725,0.14,1.2801782103,0.0025,0,0.0025,1.27,0.14,1.2776932339,1.3125,0.0,1.3125,0.0025,0,0.0025,1.31,0.0,1.31
2019-06-29 02:30:00,1.214,0.14,1.2220458257,0.004,0,0.004,1.21,0.14,1.2180722474,1.254,0.0,1.254,0.004,0,0.004,1.25,0.0,1.25
2019-06-29 03:00:00,1.1565,0.14,1.1649430244,0.006500000000000001,0,0.006500000000000001,1.15,0.14,1.158490397,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19
