Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-29 03:30:00,1.1185,0.14,1.1272276833000001,0.0085,0,0.0085,1.11,0.14,1.1187939935,1.1585,0.14,1.1669285539,0.0085,0,0.0085,1.15,0.14,1.158490397
2019-06-29 04:00:00,1.116,0.14,1.1247470827,0.006,0,0.006,1.11,0.14,1.1187939935,1.156,0.14,1.1644466497,0.006,0,0.006,1.15,0.14,1.158490397
2019-06-29 04:30:00,1.1320000000000001,0.14,1.1406243904,0.002,0,0.002,1.13,0.14,1.1386395391,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17
2019-06-29 05:00:00,1.1305,0.14,1.139135747,0.0005,0,0.0005,1.13,0.14,1.1386395391,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2019-06-29 05:30:00,1.1505,0.14,1.1589867342,0.0005,0,0.0005,1.15,0.14,1.158490397,1.2005,0.13,1.2075182193,0.0005,0,0.0005,1.2,0.13,1.2070211266
2019-06-29 06:00:00,1.222,0.15,1.2311717995,0.002,0,0.002,1.22,0.15,1.229186723,1.262,0.13,1.2686780521,0.002,0,0.002,1.26,0.13,1.2666885963
2019-06-29 06:30:00,1.3305,0.16,1.3400859114,0.0105,0,0.0105,1.32,0.16,1.3296616111000001,1.3705,0.16,1.3798080482000001,0.0105,0,0.0105,1.3599999999999999,0.16,1.3693794215000001
2019-06-29 07:00:00,1.3820000000000001,0.16,1.3912311095,0.022,0,0.022,1.3599999999999999,0.16,1.3693794215000001,1.432,0.16,1.4409108231,0.022,0,0.022,1.4100000000000001,0.16,1.4190489773000001
2019-06-29 07:30:00,1.5175,-0.25,1.5379552172,0.0575,0,0.0575,1.46,-0.25,1.4812494726,1.6075,0.53,1.6926181643,0.0575,0,0.0575,1.55,0.53,1.6381086655
2019-06-29 08:00:00,1.6520000000000001,0.19,1.6628902549,0.062,0,0.062,1.5899999999999999,0.19,1.6013119621,1.6920000000000002,0.17,1.7005187444,0.062,0,0.062,1.63,0.17,1.6388410539
2019-06-29 08:30:00,1.7755,0.19,1.7856372112,0.0755,0,0.0755,1.7000000000000002,0.19,1.7105846954000001,1.8155000000000001,0.17,1.8234418691,0.0755,0,0.0755,1.74,0.17,1.7482848737999999
2019-06-29 09:00:00,1.7895,0.19,1.7995583486000002,0.1295,0,0.1295,1.6600000000000001,0.19,1.670838113,1.8395000000000001,0.22,1.8526090386,0.1295,0,0.1295,1.71,0.22,1.724093965
2019-06-29 09:30:00,1.841,-0.06,1.84197747,0.231,0,0.231,1.6099999999999999,-0.06,1.6111176245,1.921,0.38,1.9582239402,0.231,0,0.231,1.69,0.38,1.7321951391
2019-06-29 10:00:00,1.912,-0.12,1.9157619894,0.17200000000000001,0,0.17200000000000001,1.74,-0.12,1.7441330224,2.002,0.47000000000000003,2.0564299161,0.17200000000000001,0,0.17200000000000001,1.83,0.47000000000000003,1.8893914364
2019-06-29 10:30:00,1.9365,0.25,1.9525706773,0.1865,0,0.1865,1.75,0.25,1.7677669530000002,1.9765000000000001,0.23,1.9898372421000001,0.1865,0,0.1865,1.79,0.23,1.8047160441
2019-06-29 11:00:00,1.948,0.25,1.9639765783,0.198,0,0.198,1.75,0.25,1.7677669530000002,1.988,0.23,2.0012606027,0.198,0,0.198,1.79,0.23,1.8047160441
2019-06-29 11:30:00,1.9605000000000001,0.24,1.9751355017,0.21050000000000002,0,0.21050000000000002,1.75,0.24,1.76638048,2.0005,0.23,2.0136782886,0.21050000000000002,0,0.21050000000000002,1.79,0.23,1.8047160441
2019-06-29 12:00:00,1.915,0.24,1.9299805699,0.195,0,0.195,1.72,0.24,1.7366634677000001,1.955,0.22,1.9673395741,0.195,0,0.195,1.76,0.22,1.7736967046
2019-06-29 12:30:00,1.8820000000000001,0.24,1.8972411549000001,0.212,0,0.212,1.67,0.24,1.6871573726,1.9220000000000002,0.22,1.9345500769,0.212,0,0.212,1.71,0.22,1.724093965
2019-06-29 13:00:00,1.8185,0.22,1.8317593319,0.2485,0,0.2485,1.57,0.22,1.5853390804,1.8585,0.2,1.8692303898,0.2485,0,0.2485,1.6099999999999999,0.2,1.6223748026
2019-06-29 13:30:00,1.8090000000000002,0.22,1.8223284556000001,0.23900000000000002,0,0.23900000000000002,1.57,0.22,1.5853390804,1.849,0.2,1.8597852027,0.23900000000000002,0,0.23900000000000002,1.6099999999999999,0.2,1.6223748026
2019-06-29 14:00:00,1.7795,0.22,1.7930477544999999,0.1895,0,0.1895,1.5899999999999999,0.22,1.6051479683,1.8295,0.2,1.8403994811,0.1895,0,0.1895,1.6400000000000001,0.2,1.6521501142
2019-06-29 14:30:00,1.642,-0.13,1.6471381241,0.242,0,0.242,1.4,-0.13,1.4060227593999999,1.722,0.44,1.7773249562000002,0.242,0,0.242,1.48,0.44,1.5440207252
2019-06-29 15:00:00,1.658,0.19,1.6688511018,0.218,0,0.218,1.44,0.19,1.4524806367,1.698,0.17,1.7064887928,0.218,0,0.218,1.48,0.17,1.4897315194
2019-06-29 15:30:00,1.6440000000000001,0.19,1.6549428993,0.224,0,0.224,1.42,0.19,1.4326548782000001,1.694,0.17,1.7025087371,0.224,0,0.224,1.47,0.17,1.4797972834
2019-06-29 16:00:00,1.5895000000000001,0.18,1.5996594169,0.2595,0,0.2595,1.33,0.18,1.3421251805,1.6395,0.17,1.6482900989,0.2595,0,0.2595,1.38,0.17,1.3904315877
2019-06-29 16:30:00,1.463,0.18,1.4740315465,0.523,0,0.523,0.9400000000000001,0.18,0.9570788891,1.5030000000000001,0.17,1.5125835514000001,0.523,0,0.523,0.98,0.17,0.9946356117
2019-06-29 17:00:00,1.5075,0.18,1.5182082367,0.5475,0,0.5475,0.96,0.18,0.9767292358,1.5474999999999999,0.17,1.5568096382999999,0.5475,0,0.5475,1.0,0.17,1.0143470806
2019-06-29 17:30:00,1.681,0.18,1.6906096533000001,0.331,0,0.331,1.35,0.18,1.3619471355,1.721,0.17,1.7293758989999999,0.331,0,0.331,1.3900000000000001,0.17,1.4003570973000001
2019-06-29 18:00:00,1.7445,0.18,1.7537617427,0.28450000000000003,0,0.28450000000000003,1.46,0.18,1.4710540439,1.7945,0.17,1.8025343963,0.28450000000000003,0,0.28450000000000003,1.51,0.17,1.5195394039
2019-06-29 18:30:00,1.7415,0.17,1.7497777716,0.29150000000000004,0,0.29150000000000004,1.45,0.17,1.4599315052000001,1.7915,0.16,1.7986306597000001,0.29150000000000004,0,0.29150000000000004,1.5,0.16,1.5085091979
2019-06-29 19:00:00,1.7890000000000001,0.18,1.7980325359,0.179,0,0.179,1.6099999999999999,0.18,1.6200308639,1.8290000000000002,0.16,1.8359850217,0.179,0,0.179,1.65,0.16,1.6577394246
2019-06-29 19:30:00,1.767,0.18,1.7761444198,0.157,0,0.157,1.6099999999999999,0.18,1.6200308639,1.807,0.16,1.8140697341,0.157,0,0.157,1.65,0.16,1.6577394246
2019-06-29 20:00:00,1.772,0.16,1.7792088128999999,0.152,0,0.152,1.62,0.16,1.6278820596,1.812,0.16,1.8190503017,0.152,0,0.152,1.6600000000000001,0.16,1.6676930173
2019-06-29 20:30:00,1.7115,-0.32,1.741158307,0.1515,0,0.1515,1.56,-0.32,1.592482339,1.7615,0.5,1.8310877232,0.1515,0,0.1515,1.6099999999999999,0.5,1.6858528999
2019-06-29 21:00:00,1.6905000000000001,0.05,1.6912392646,0.1105,0,0.1105,1.58,0.05,1.5807909413,1.7405,0.41000000000000003,1.788138767,0.1105,0,0.1105,1.63,0.41000000000000003,1.6807736314000001
2019-06-29 21:30:00,1.6375000000000002,0.15,1.6443558769000002,0.0575,0,0.0575,1.58,0.15,1.5871042814,1.6875,0.13,1.6925,0.0575,0,0.0575,1.63,0.13,1.6351758315
2019-06-29 22:00:00,1.6179999999999999,0.15,1.6249381527,0.038,0,0.038,1.58,0.15,1.5871042814,1.658,0.0,1.658,0.038,0,0.038,1.62,0.0,1.62
2019-06-29 22:30:00,1.572,0.15,1.5791402724,0.042,0,0.042,1.53,0.15,1.537335357,1.6219999999999999,0.15,1.6289211153,0.042,0,0.042,1.58,0.15,1.5871042814
2019-06-29 23:00:00,1.5354999999999999,-0.36,1.5771367252,0.035500000000000004,0,0.035500000000000004,1.5,-0.36,1.5425952159,1.5855000000000001,0.5,1.6624711276,0.035500000000000004,0,0.035500000000000004,1.55,0.5,1.6286497475
2019-06-29 23:30:00,1.3755,-0.44,1.4441607424,0.025500000000000002,0,0.025500000000000002,1.35,-0.44,1.4198943623,1.4855,0.48,1.5611246747,0.025500000000000002,0,0.025500000000000002,1.46,0.48,1.5368799563
2019-06-30 00:00:00,1.266,-0.42,1.3338500665,0.036000000000000004,0,0.036000000000000004,1.23,-0.42,1.2997307412999999,1.376,0.48,1.4573180847,0.036000000000000004,0,0.036000000000000004,1.34,0.48,1.4233762679
2019-06-30 00:30:00,1.2855,0.0,1.2855,0.035500000000000004,0,0.035500000000000004,1.25,0.0,1.25,1.3255,0.0,1.3255,0.035500000000000004,0,0.035500000000000004,1.29,0.0,1.29
2019-06-30 01:00:00,1.2415,0.14,1.2493687406,0.0315,0,0.0315,1.21,0.14,1.2180722474,1.2815,0.0,1.2815,0.0315,0,0.0315,1.25,0.0,1.25
2019-06-30 01:30:00,1.327,0.13,1.3333525415,0.027,0,0.027,1.3,0.13,1.3064838307,1.367,0.0,1.367,0.027,0,0.027,1.34,0.0,1.34
2019-06-30 02:00:00,1.2745,0.13,1.2811128951000001,0.0245,0,0.0245,1.25,0.13,1.2567418191,1.3145,0.0,1.3145,0.0245,0,0.0245,1.29,0.0,1.29
2019-06-30 02:30:00,1.2035,0.13,1.2105008261,0.0335,0,0.0335,1.17,0.13,1.177200068,1.2435,0.0,1.2435,0.0335,0,0.0335,1.21,0.0,1.21
2019-06-30 03:00:00,1.1505,0.0,1.1505,0.030500000000000003,0,0.030500000000000003,1.12,0.0,1.12,1.1905000000000001,0.0,1.1905000000000001,0.030500000000000003,0,0.030500000000000003,1.16,0.0,1.16
2019-06-30 03:30:00,1.105,0.0,1.105,0.045,0,0.045,1.06,0.0,1.06,1.145,0.0,1.145,0.045,0,0.045,1.1,0.0,1.1
2019-06-30 04:00:00,1.121,0.0,1.121,0.051000000000000004,0,0.051000000000000004,1.07,0.0,1.07,1.161,0.0,1.161,0.051000000000000004,0,0.051000000000000004,1.11,0.0,1.11
2019-06-30 04:30:00,1.1175,0.0,1.1175,0.0475,0,0.0475,1.07,0.0,1.07,1.1575,0.0,1.1575,0.0475,0,0.0475,1.11,0.0,1.11
2019-06-30 05:00:00,1.109,0.0,1.109,0.039,0,0.039,1.07,0.0,1.07,1.149,0.0,1.149,0.039,0,0.039,1.11,0.0,1.11
2019-06-30 05:30:00,1.057,-0.43,1.1411174348,0.027,0,0.027,1.03,-0.43,1.1161541112,1.157,0.48,1.2526168608,0.027,0,0.027,1.13,0.48,1.2277214668
2019-06-30 06:00:00,1.099,-0.43,1.1801275355,0.029,0,0.029,1.07,-0.43,1.1531695452,1.199,0.48,1.2915111304,0.029,0,0.029,1.17,0.48,1.2646343345
2019-06-30 06:30:00,1.19,-0.27,1.2202458769,0.04,0,0.04,1.15,-0.27,1.1812705025,1.25,0.49,1.3426093996000001,0.04,0,0.04,1.21,0.49,1.3054501139
2019-06-30 07:00:00,1.225,0.14,1.2329740468,0.045,0,0.045,1.18,0.14,1.1882760622,1.255,0.13,1.2617151025,0.045,0,0.045,1.21,0.13,1.2169634341
2019-06-30 07:30:00,1.2785,0.14,1.286142391,0.0985,0,0.0985,1.18,0.14,1.1882760622,1.3085,0.0,1.3085,0.0985,0,0.0985,1.21,0.0,1.21
2019-06-30 08:00:00,1.4140000000000001,0.15,1.4219338944,0.124,0,0.124,1.29,0.15,1.2986916493,1.464,0.14,1.4706787549,0.124,0,0.124,1.34,0.14,1.3472935834
2019-06-30 08:30:00,1.5314999999999999,0.16,1.5398351372999999,0.1515,0,0.1515,1.38,0.16,1.3892443989,1.5715,0.14,1.5777237559000001,0.1515,0,0.1515,1.42,0.14,1.4268847185
2019-06-30 09:00:00,1.5445,0.16,1.5527653557,0.20450000000000002,0,0.20450000000000002,1.34,0.16,1.3495184326,1.5945,0.16,1.6025074883000001,0.20450000000000002,0,0.20450000000000002,1.3900000000000001,0.16,1.3991783303
2019-06-30 09:30:00,1.568,-0.03,1.5682869635,0.23800000000000002,0,0.23800000000000002,1.33,-0.03,1.3303383028,1.6280000000000001,0.33,1.6611092679000001,0.23800000000000002,0,0.23800000000000002,1.3900000000000001,0.33,1.4286357128
2019-06-30 10:00:00,1.6485,-0.27,1.6704646808999999,0.2285,0,0.2285,1.42,-0.27,1.4454411091,1.7485,0.49,1.815861297,0.2285,0,0.2285,1.52,0.49,1.5970284907
2019-06-30 10:30:00,1.7305000000000001,0.15,1.7369888457,0.29050000000000004,0,0.29050000000000004,1.44,0.15,1.4477914214,1.7805,0.2,1.7916975889,0.29050000000000004,0,0.29050000000000004,1.49,0.2,1.5033628970000001
2019-06-30 11:00:00,1.611,-0.35000000000000003,1.6485815115,0.41100000000000003,0,0.41100000000000003,1.2,-0.35000000000000003,1.25,1.7309999999999999,0.58,1.8255851117000002,0.41100000000000003,0,0.41100000000000003,1.32,0.58,1.441804425
2019-06-30 11:30:00,1.5535,-0.21,1.5676295002,0.6035,0,0.6035,0.9500000000000001,-0.21,0.9729337079,1.6435,0.48,1.7121601122999999,0.6035,0,0.6035,1.04,0.48,1.1454256851
2019-06-30 12:00:00,1.4895,0.17,1.4991698536,0.7395,0,0.7395,0.75,0.17,0.7690253572,1.5295,0.16,1.5378459773,0.7395,0,0.7395,0.79,0.16,0.8060397013
2019-06-30 12:30:00,1.4915,0.18,1.5023222857,0.7815000000000001,0,0.7815000000000001,0.71,0.18,0.7324616031000001,1.5314999999999999,0.18,1.542041585,0.7815000000000001,0,0.7815000000000001,0.75,0.18,0.7712976079
2019-06-30 13:00:00,1.401,0.14,1.4079776277,0.671,0,0.671,0.73,0.14,0.7433034374,1.451,0.21,1.4661176624,0.671,0,0.671,0.78,0.21,0.8077747211
2019-06-30 13:30:00,1.341,0.17,1.3517325919,0.8310000000000001,0,0.8310000000000001,0.51,0.17,0.5375872022,1.391,0.17,1.4013497065,0.8310000000000001,0,0.8310000000000001,0.56,0.17,0.5852349955
2019-06-30 14:00:00,1.3675,0.17,1.3780262153,0.6075,0,0.6075,0.76,0.17,0.7787810989,1.4175,0.17,1.4276576095,0.6075,0,0.6075,0.81,0.17,0.8276472679
2019-06-30 14:30:00,1.231,0.19,1.2455765733,0.681,0,0.681,0.55,0.19,0.5818934610000001,1.2810000000000001,0.18,1.2935845546,0.681,0,0.681,0.6000000000000001,0.18,0.6264183905
2019-06-30 15:00:00,1.199,0.19,1.2139608725,0.749,0,0.749,0.45,0.19,0.4884669897,1.239,0.18,1.2520067891,0.749,0,0.749,0.49,0.18,0.5220153254000001
2019-06-30 15:30:00,1.217,0.19,1.231742262,0.647,0,0.647,0.5700000000000001,0.19,0.6008327554,1.2570000000000001,0.18,1.2698224285,0.647,0,0.647,0.61,0.18,0.6360031446000001
2019-06-30 16:00:00,1.2925,0.19,1.3063905427,0.6025,0,0.6025,0.6900000000000001,0.19,0.7156814934,1.3425,0.18,1.354513289,0.6025,0,0.6025,0.74,0.18,0.7615773106
2019-06-30 16:30:00,1.384,0.19,1.3969810307000001,0.5740000000000001,0,0.5740000000000001,0.81,0.19,0.8319855768000001,1.434,0.18,1.445252919,0.5740000000000001,0,0.5740000000000001,0.86,0.18,0.8786353055
2019-06-30 17:00:00,1.432,0.2,1.4458990283,0.592,0,0.592,0.84,0.2,0.8634813258,1.472,0.19,1.4842115752,0.592,0,0.592,0.88,0.19,0.9002777349000001
2019-06-30 17:30:00,1.496,0.2,1.509309776,0.746,0,0.746,0.75,0.2,0.7762087348000001,1.546,0.19,1.5576315354,0.746,0,0.746,0.8,0.19,0.8222530024
2019-06-30 18:00:00,1.634,0.18,1.6438844242,0.584,0,0.584,1.05,0.18,1.0653168543,1.674,0.17,1.6826098775,0.584,0,0.584,1.09,0.17,1.1031772296
2019-06-30 18:30:00,1.687,0.16,1.694570447,0.457,0,0.457,1.23,0.16,1.2403628501,1.7269999999999999,0.17,1.7353469394,0.457,0,0.457,1.27,0.17,1.2813274367
2019-06-30 19:00:00,1.7305000000000001,0.15,1.7369888457,0.3205,0,0.3205,1.4100000000000001,0.15,1.4179562758,1.7705000000000002,0.14,1.7760265341,0.3205,0,0.3205,1.45,0.14,1.4567429423
2019-06-30 19:30:00,1.6920000000000002,0.15,1.6986359233,0.262,0,0.262,1.43,0.15,1.4378456106,1.732,0.14,1.7376489864,0.262,0,0.262,1.47,0.14,1.4766516177
2019-06-30 20:00:00,1.681,0.15,1.6876791757,0.211,0,0.211,1.47,0.15,1.4776332427,1.721,0.14,1.7266849742,0.211,0,0.211,1.51,0.14,1.5164761785
2019-06-30 20:30:00,1.6935,-0.42,1.7448043587000002,0.1135,0,0.1135,1.58,-0.42,1.6348700254000001,1.7934999999999999,0.5,1.8618921156,0.1135,0,0.1135,1.6800000000000002,0.5,1.7528262892000002
2019-06-30 21:00:00,1.6495000000000002,-0.42,1.7021310907,0.0795,0,0.0795,1.57,-0.42,1.625207679,1.7595,0.5,1.8291638117,0.0795,0,0.0795,1.6800000000000002,0.5,1.7528262892000002
2019-06-30 21:30:00,1.6099999999999999,-0.44,1.6690416412,0.06,0,0.06,1.55,-0.44,1.6112417572000002,1.72,0.47000000000000003,1.783059169,0.06,0,0.06,1.6600000000000001,0.47000000000000003,1.7252536045
2019-06-30 22:00:00,1.5514999999999999,-0.44,1.6126847955999999,0.061500000000000006,0,0.061500000000000006,1.49,-0.44,1.5536087023,1.6615,0.47000000000000003,1.726696919,0.061500000000000006,0,0.061500000000000006,1.6,0.47000000000000003,1.6676030703
2019-06-30 22:30:00,1.529,-0.46,1.596696903,0.089,0,0.089,1.44,-0.46,1.5116877985000001,1.649,0.47000000000000003,1.7146722719,0.089,0,0.089,1.56,0.47000000000000003,1.6292636374
2019-06-30 23:00:00,1.462,-0.43,1.5239238826000001,0.112,0,0.112,1.35,-0.43,1.4168274419,1.562,0.49,1.6370534506,0.112,0,0.112,1.45,0.49,1.5305554547
2019-06-30 23:30:00,1.3465,0.13,1.352760973,0.0965,0,0.0965,1.25,0.13,1.2567418191,1.3965,0.0,1.3965,0.0965,0,0.0965,1.3,0.0,1.3
2019-07-01 00:00:00,1.2275,0.13,1.2343647151,0.0775,0,0.0775,1.15,0.13,1.1573245007,1.2675,0.0,1.2675,0.0775,0,0.0775,1.19,0.0,1.19
2019-07-01 00:30:00,1.1885,-0.44,1.2673327306,0.0685,0,0.0685,1.12,-0.44,1.2033287165,1.2385,0.47000000000000003,1.324681943,0.0685,0,0.0685,1.17,0.47000000000000003,1.2608727136
2019-07-01 01:00:00,1.163,-0.37,1.2204380361,0.073,0,0.073,1.09,-0.37,1.1510864433,1.223,0.47000000000000003,1.3102018927999999,0.073,0,0.073,1.15,0.47000000000000003,1.2423365084
2019-07-01 01:30:00,1.254,0.0,1.254,0.10400000000000001,0,0.10400000000000001,1.15,0.0,1.15,1.294,0.0,1.294,0.10400000000000001,0,0.10400000000000001,1.19,0.0,1.19
2019-07-01 02:00:00,1.2375,0.13,1.2443095475,0.11750000000000001,0,0.11750000000000001,1.12,0.13,1.1275194012,1.2775,0.0,1.2775,0.11750000000000001,0,0.11750000000000001,1.16,0.0,1.16
2019-07-01 02:30:00,1.178,0.13,1.1851514671,0.11800000000000001,0,0.11800000000000001,1.06,0.13,1.067941946,1.218,0.0,1.218,0.11800000000000001,0,0.11800000000000001,1.1,0.0,1.1
2019-07-01 03:00:00,1.1025,0.0,1.1025,0.1325,0,0.1325,0.97,0.0,0.97,1.1425,0.0,1.1425,0.1325,0,0.1325,1.01,0.0,1.01
2019-07-01 03:30:00,1.096,0.0,1.096,0.096,0,0.096,1.0,0.0,1.0,1.1360000000000001,0.0,1.1360000000000001,0.096,0,0.096,1.04,0.0,1.04
2019-07-01 04:00:00,1.11,0.0,1.11,0.11,0,0.11,1.0,0.0,1.0,1.15,0.0,1.15,0.11,0,0.11,1.04,0.0,1.04
2019-07-01 04:30:00,1.1395,0.0,1.1395,0.1395,0,0.1395,1.0,0.0,1.0,1.1795,0.0,1.1795,0.1395,0,0.1395,1.04,0.0,1.04
2019-07-01 05:00:00,1.1219999999999999,0.0,1.1219999999999999,0.10200000000000001,0,0.10200000000000001,1.02,0.0,1.02,1.162,0.0,1.162,0.10200000000000001,0,0.10200000000000001,1.06,0.0,1.06
2019-07-01 05:30:00,1.151,0.13,1.1583181774,0.131,0,0.131,1.02,0.13,1.0282509421,1.191,0.13,1.1980738708,0.131,0,0.131,1.06,0.13,1.067941946
2019-07-01 06:00:00,1.2530000000000001,0.16,1.2631741764,0.123,0,0.123,1.13,0.16,1.1412712211,1.293,0.13,1.2995187571,0.123,0,0.123,1.17,0.13,1.177200068
2019-07-01 06:30:00,1.44,0.19,1.4524806367,0.1,0,0.1,1.34,0.19,1.3534031181000001,1.49,0.18,1.500833102,0.1,0,0.1,1.3900000000000001,0.18,1.4016062214
2019-07-01 07:00:00,1.6025,0.23,1.618921323,0.12250000000000001,0,0.12250000000000001,1.48,0.23,1.4977650016,1.6425,0.22,1.6571681417000002,0.12250000000000001,0,0.12250000000000001,1.52,0.22,1.5358385332
2019-07-01 07:30:00,1.835,0.23,1.8493579967,0.135,0,0.135,1.7000000000000002,0.23,1.7154882687000002,1.875,0.22,1.8878625480000002,0.135,0,0.135,1.74,0.22,1.7538529015000002
2019-07-01 08:00:00,1.994,0.24,2.0083913961,0.124,0,0.124,1.87,0.24,1.885338166,2.034,0.22,2.045863143,0.124,0,0.124,1.9100000000000001,0.22,1.9226284092
2019-07-01 08:30:00,2.064,0.29,2.0842734945,0.164,0,0.164,1.9,0.29,1.9220041623,2.104,0.27,2.1212534031,0.164,0,0.164,1.94,0.27,1.9586985475
2019-07-01 09:00:00,2.1295,0.32,2.1534089834,0.3095,0,0.3095,1.82,0.32,1.8479177471,2.1695,0.29,2.1887965301,0.3095,0,0.3095,1.8599999999999999,0.29,1.8824717792999999
2019-07-01 09:30:00,2.1390000000000002,0.32,2.1628039671,0.289,0,0.289,1.85,0.32,1.8774717042,2.179,0.31,2.2009409351,0.289,0,0.289,1.8900000000000001,0.31,1.9152545523
2019-07-01 10:00:00,2.0075,0.32,2.0328443743,0.47750000000000004,0,0.47750000000000004,1.53,0.32,1.5631058825,2.0475,0.30000000000000004,2.0693613145,0.47750000000000004,0,0.47750000000000004,1.57,0.30000000000000004,1.5984054554
2019-07-01 10:30:00,1.8900000000000001,0.05,1.89066126,0.56,0,0.56,1.33,0.05,1.3309395178,1.97,0.56,2.048047851,0.56,0,0.56,1.4100000000000001,0.56,1.5171354586999999
2019-07-01 11:00:00,1.948,-0.15,1.9537666186,0.528,0,0.528,1.42,-0.15,1.4279005568,2.058,0.8,2.2080226448,0.528,0,0.528,1.53,0.8,1.7265283085
2019-07-01 11:30:00,1.9525000000000001,0.35000000000000003,1.9836220028,0.6125,0,0.6125,1.34,0.35000000000000003,1.3849548729,1.9925000000000002,0.36,2.0247607883,0.6125,0,0.6125,1.38,0.36,1.4261837189
2019-07-01 12:00:00,1.8885,0.35000000000000003,1.9206593269,0.6285000000000001,0,0.6285000000000001,1.26,0.35000000000000003,1.3077079185,1.9285,0.35000000000000003,1.960003125,0.6285000000000001,0,0.6285000000000001,1.3,0.35000000000000003,1.3462912018
2019-07-01 12:30:00,1.8090000000000002,0.33,1.8388531752000001,0.649,0,0.649,1.16,0.33,1.2060265337,1.849,0.31,1.8748069234,0.649,0,0.649,1.2,0.31,1.2393950137
2019-07-01 13:00:00,1.8245,0.34,1.8559095479,0.6445000000000001,0,0.6445000000000001,1.18,0.34,1.2280065146,1.8645,0.33,1.8934783469,0.6445000000000001,0,0.6445000000000001,1.22,0.33,1.2638433447
2019-07-01 13:30:00,1.8115,0.35000000000000003,1.8450019648,0.6915,0,0.6915,1.12,0.35000000000000003,1.173413823,1.8615,0.33,1.890524332,0.6915,0,0.6915,1.17,0.33,1.2156479754
2019-07-01 14:00:00,1.7135,-0.04,1.7139668171,0.7535000000000001,0,0.7535000000000001,0.96,-0.04,0.9608329720000001,1.8135,0.72,1.9512002076,0.7535000000000001,0,0.7535000000000001,1.06,0.72,1.2814054784
2019-07-01 14:30:00,1.6575000000000002,-0.17,1.6661951416,0.6375000000000001,0,0.6375000000000001,1.02,-0.17,1.0340696302,1.7675,0.75,1.9200406897,0.6375000000000001,0,0.6375000000000001,1.13,0.75,1.3562448157
2019-07-01 15:00:00,1.682,-0.18,1.6916039726,0.542,0,0.542,1.1400000000000001,-0.18,1.1541230437,1.792,0.74,1.9387789972,0.542,0,0.542,1.25,0.74,1.4526183256
2019-07-01 15:30:00,1.6975,-0.25,1.7158106685,0.48750000000000004,0,0.48750000000000004,1.21,-0.25,1.2355565548,1.8075,0.67,1.9276815738000002,0.48750000000000004,0,0.48750000000000004,1.32,0.67,1.4803040228
2019-07-01 16:00:00,1.764,-0.23,1.7789311398,0.47400000000000003,0,0.47400000000000003,1.29,-0.23,1.3103434664,1.874,0.6900000000000001,1.9969917376000001,0.47400000000000003,0,0.47400000000000003,1.4,0.6900000000000001,1.5608010764
2019-07-01 16:30:00,1.854,0.16,1.8608911844,0.404,0,0.404,1.45,0.16,1.4588008774,1.9140000000000001,0.32,1.9405658968,0.404,0,0.404,1.51,0.32,1.543534904
2019-07-01 17:00:00,1.859,0.26,1.8770937643,0.539,0,0.539,1.32,0.26,1.3453624047,1.899,0.24,1.9141057964,0.539,0,0.539,1.3599999999999999,0.24,1.3810141201000001
2019-07-01 17:30:00,1.838,0.21,1.8499578374,0.488,0,0.488,1.35,0.21,1.3662357044,1.8780000000000001,0.2,1.8886196016999999,0.488,0,0.488,1.3900000000000001,0.2,1.4043147795
2019-07-01 18:00:00,1.815,0.21,1.8271083712,0.425,0,0.425,1.3900000000000001,0.21,1.4057738083,1.855,0.2,1.8657505192000001,0.425,0,0.425,1.43,0.2,1.4439182802000001
2019-07-01 18:30:00,1.8479999999999999,0.15,1.8540776683,0.34800000000000003,0,0.34800000000000003,1.5,0.15,1.5074813432,1.8980000000000001,0.22,1.9107077223000002,0.34800000000000003,0,0.34800000000000003,1.55,0.22,1.5655350523
2019-07-01 19:00:00,1.8485,0.19,1.8582390185,0.35850000000000004,0,0.35850000000000004,1.49,0.19,1.5020652449,1.8885,0.17,1.896136137,0.35850000000000004,0,0.35850000000000004,1.53,0.17,1.5394154735
2019-07-01 19:30:00,1.863,0.17,1.8707402278,0.223,0,0.223,1.6400000000000001,0.17,1.6487874331999999,1.913,0.16,1.9196794003000002,0.223,0,0.223,1.69,0.16,1.6975570683
2019-07-01 20:00:00,1.8290000000000002,0.17,1.836883502,0.149,0,0.149,1.6800000000000002,0.17,1.6885792845,1.879,0.16,1.8857998302999999,0.149,0,0.149,1.73,0.16,1.7373830896
2019-07-01 20:30:00,1.7615,0.17,1.7696842232,0.0915,0,0.0915,1.67,0.17,1.6786303941,1.8014999999999999,0.16,1.8085912335,0.0915,0,0.0915,1.71,0.16,1.7174690681
2019-07-01 21:00:00,1.729,0.17,1.7373373305,0.049,0,0.049,1.6800000000000002,0.17,1.6885792845,1.779,0.16,1.7861805620000002,0.049,0,0.049,1.73,0.16,1.7373830896
2019-07-01 21:30:00,1.6360000000000001,0.17,1.6448088035000001,0.016,0,0.016,1.62,0.17,1.6288953312,1.6760000000000002,0.16,1.6836199096,0.016,0,0.016,1.6600000000000001,0.16,1.6676930173
2019-07-01 22:00:00,1.6155,0.13,1.6207221384000001,0.0155,0,0.0155,1.6,0.13,1.6052725625000002,1.6555,0.0,1.6555,0.0155,0,0.0155,1.6400000000000001,0.0,1.6400000000000001
2019-07-01 22:30:00,1.554,0.0,1.554,0.014,0,0.014,1.54,0.0,1.54,1.5939999999999999,0.0,1.5939999999999999,0.014,0,0.014,1.58,0.0,1.58
2019-07-01 23:00:00,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5
2019-07-01 23:30:00,1.328,0.0,1.328,0.008,0,0.008,1.32,0.0,1.32,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999
2019-07-02 00:00:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24
2019-07-02 00:30:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.2475,0.0,1.2475,0.007500000000000001,0,0.007500000000000001,1.24,0.0,1.24
2019-07-02 01:00:00,1.183,0.0,1.183,0.023,0,0.023,1.16,0.0,1.16,1.223,0.0,1.223,0.023,0,0.023,1.2,0.0,1.2
2019-07-02 01:30:00,1.2785,0.0,1.2785,0.0085,0,0.0085,1.27,0.0,1.27,1.3185,0.0,1.3185,0.0085,0,0.0085,1.31,0.0,1.31
2019-07-02 02:00:00,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25,1.2855,0.0,1.2855,0.0055000000000000005,0,0.0055000000000000005,1.28,0.0,1.28
2019-07-02 02:30:00,1.2045,-0.47000000000000003,1.2929502117,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.47000000000000003,1.2887590931,1.2645,0.46,1.3455706039,0.0045000000000000005,0,0.0045000000000000005,1.26,0.46,1.341342611
2019-07-02 03:00:00,1.1245,-0.47000000000000003,1.2187699742,0.0045000000000000005,0,0.0045000000000000005,1.12,-0.47000000000000003,1.2146192819000001,1.1745,0.46,1.2613684038,0.0045000000000000005,0,0.0045000000000000005,1.17,0.46,1.2571793826
2019-07-02 03:30:00,1.0745,0.0,1.0745,0.0045000000000000005,0,0.0045000000000000005,1.07,0.0,1.07,1.1145,0.0,1.1145,0.0045000000000000005,0,0.0045000000000000005,1.11,0.0,1.11
2019-07-02 04:00:00,1.1055,0.0,1.1055,0.0055000000000000005,0,0.0055000000000000005,1.1,0.0,1.1,1.1455,0.0,1.1455,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.0,1.1400000000000001
2019-07-02 04:30:00,1.1445,0.0,1.1445,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.1844999999999999,0.0,1.1844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.18,0.0,1.18
2019-07-02 05:00:00,1.1235,0.0,1.1235,0.0035,0,0.0035,1.12,0.0,1.12,1.1635,0.0,1.1635,0.0035,0,0.0035,1.16,0.0,1.16
2019-07-02 05:30:00,1.1440000000000001,0.0,1.1440000000000001,0.004,0,0.004,1.1400000000000001,0.0,1.1400000000000001,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18
2019-07-02 06:00:00,1.2755,0.0,1.2755,0.0155,0,0.0155,1.26,0.0,1.26,1.3155000000000001,0.2,1.3306164925,0.0155,0,0.0155,1.3,0.2,1.3152946438
2019-07-02 06:30:00,1.4485000000000001,0.12,1.4534621598,0.0285,0,0.0285,1.42,0.12,1.4250614021999999,1.4885000000000002,0.2,1.5018762432,0.0285,0,0.0285,1.46,0.2,1.4736349616
2019-07-02 07:00:00,1.5779999999999998,0.2,1.590623777,0.058,0,0.058,1.52,0.2,1.5331014317,1.6280000000000001,0.19,1.6390497247,0.058,0,0.058,1.57,0.19,1.5814550262
2019-07-02 07:30:00,1.8130000000000002,0.2,1.8239980811,0.113,0,0.113,1.7000000000000002,0.2,1.7117242769,1.853,0.19,1.8627154908999999,0.113,0,0.113,1.74,0.19,1.7503428236
2019-07-02 08:00:00,1.9609999999999999,0.22,1.9733020549,0.211,0,0.211,1.75,0.22,1.763774362,2.001,0.2,2.0109701639,0.211,0,0.211,1.79,0.2,1.8011385288000001
2019-07-02 08:30:00,2.0035,0.30000000000000004,2.0258361854,0.3335,0,0.3335,1.67,0.30000000000000004,1.6967321533000002,2.0435,0.29,2.0639748666,0.3335,0,0.3335,1.71,0.29,1.7344163283
2019-07-02 09:00:00,1.9649999999999999,0.31,1.9893026416000001,0.525,0,0.525,1.44,0.31,1.4729901561,2.005,0.30000000000000004,2.0273196591,0.525,0,0.525,1.48,0.30000000000000004,1.5100993345
2019-07-02 09:30:00,1.9060000000000001,0.36,1.9396999768,0.596,0,0.596,1.31,0.36,1.3585654198000001,1.9460000000000002,0.34,1.9754786762,0.596,0,0.596,1.35,0.34,1.3921566003999999
2019-07-02 10:00:00,1.8275000000000001,0.33,1.8570558015,0.6975,0,0.6975,1.13,0.33,1.177200068,1.8775,0.31,1.9029204529000001,0.6975,0,0.6975,1.18,0.31,1.2200409829
2019-07-02 10:30:00,1.865,0.36,1.8994275453,0.745,0,0.745,1.12,0.36,1.1764352936,1.905,0.35000000000000003,1.9368853864000002,0.745,0,0.745,1.16,0.35000000000000003,1.2116517652
2019-07-02 11:00:00,1.921,0.41000000000000003,1.9642660207,0.7010000000000001,0,0.7010000000000001,1.22,0.41000000000000003,1.2870508925,1.991,0.56,2.0682555451,0.7010000000000001,0,0.7010000000000001,1.29,0.56,1.4063072211
2019-07-02 11:30:00,1.7495,-0.14,1.7550926614,0.7195,0,0.7195,1.03,-0.14,1.0394710193,1.8595000000000002,0.8300000000000001,2.0363300936,0.7195,0,0.7195,1.1400000000000001,0.8300000000000001,1.4101418368
2019-07-02 12:00:00,1.6945000000000001,0.33,1.726334339,0.8645,0,0.8645,0.8300000000000001,0.33,0.8931965069000001,1.7545000000000002,0.43,1.8064247146999999,0.8645,0,0.8645,0.89,0.43,0.9884331035
2019-07-02 12:30:00,1.5755,0.35000000000000003,1.6139083772,0.9755,0,0.9755,0.6000000000000001,0.35000000000000003,0.6946221995,1.6255000000000002,0.33,1.6586591723000002,0.9755,0,0.9755,0.65,0.33,0.7289718787
2019-07-02 13:00:00,1.601,0.41000000000000003,1.6526648178,1.131,0,1.131,0.47000000000000003,0.41000000000000003,0.6236986452000001,1.641,0.4,1.6890473646,1.131,0,1.131,0.51,0.4,0.6481512169
2019-07-02 13:30:00,1.553,0.38,1.5988148736,1.193,0,1.193,0.36,0.38,0.5234500931,1.603,0.37,1.6451471059,1.193,0,1.193,0.41000000000000003,0.37,0.5522680509
2019-07-02 14:00:00,1.526,0.4,1.5775538026,1.196,0,1.196,0.33,0.4,0.5185556865000001,1.576,0.38,1.6211650132000002,1.196,0,1.196,0.38,0.38,0.5374011537
2019-07-02 14:30:00,1.5075,0.4,1.5596654289,1.1475,0,1.1475,0.36,0.4,0.5381449619,1.5474999999999999,0.38,1.5934730151,1.1475,0,1.1475,0.4,0.38,0.551724569
2019-07-02 15:00:00,1.44,0.34,1.4795945391,1.16,0,1.16,0.28,0.34,0.44045431090000003,1.48,0.33,1.5163442881,1.16,0,1.16,0.32,0.33,0.45967379740000003
2019-07-02 15:30:00,1.4105,0.32,1.4463437524,1.0805,0,1.0805,0.33,0.32,0.45967379740000003,1.4605000000000001,0.32,1.4951455615,1.0805,0,1.0805,0.38,0.32,0.4967896939
2019-07-02 16:00:00,1.518,0.32,1.5513619823,1.058,0,1.058,0.46,0.32,0.5603570290000001,1.568,0.32,1.600319968,1.058,0,1.058,0.51,0.32,0.6020797289
2019-07-02 16:30:00,1.5545,0.32,1.5870949089000002,0.9945,0,0.9945,0.56,0.32,0.6449806199,1.6045,0.32,1.6360990954,0.9945,0,0.9945,0.61,0.32,0.688839604
2019-07-02 17:00:00,1.6615,0.27,1.6832950573,0.8915000000000001,0,0.8915000000000001,0.77,0.27,0.8159656856,1.7115,0.26,1.7311361154,0.8915000000000001,0,0.8915000000000001,0.8200000000000001,0.26,0.8602325267
2019-07-02 17:30:00,1.7015,0.25,1.7197680803000002,0.8115,0,0.8115,0.89,0.25,0.9244457799,1.7515,0.24,1.7678665814999999,0.8115,0,0.8115,0.9400000000000001,0.24,0.9701546269
2019-07-02 18:00:00,1.7229999999999999,0.21,1.7357502701,0.723,0,0.723,1.0,0.21,1.0218121158,1.763,0.2,1.7743080341000002,0.723,0,0.723,1.04,0.2,1.0590561836
2019-07-02 18:30:00,1.791,0.15,1.7972704304,0.551,0,0.551,1.24,0.15,1.2490396311,1.841,0.2,1.8518317958,0.551,0,0.551,1.29,0.2,1.3054118124
2019-07-02 19:00:00,1.8925,0.17,1.900120062,0.35250000000000004,0,0.35250000000000004,1.54,0.17,1.5493547044,1.9325,0.16,1.9391122324,0.35250000000000004,0,0.35250000000000004,1.58,0.16,1.5880806025
2019-07-02 19:30:00,1.8679999999999999,0.19,1.8776378778,0.258,0,0.258,1.6099999999999999,0.19,1.6211724153,1.908,0.17,1.9155584042,0.258,0,0.258,1.65,0.17,1.6587344573
2019-07-02 20:00:00,1.8075,0.17,1.8154768657,0.17750000000000002,0,0.17750000000000002,1.63,0.17,1.6388410539,1.8575,0.15,1.8635466858,0.17750000000000002,0,0.17750000000000002,1.6800000000000002,0.15,1.6866831356
2019-07-02 20:30:00,1.798,0.17,1.806018826,0.098,0,0.098,1.7000000000000002,0.17,1.7084788556000001,1.838,0.16,1.8449509479000001,0.098,0,0.098,1.74,0.16,1.7473408368
2019-07-02 21:00:00,1.7485,0.16,1.7558052996,0.0785,0,0.0785,1.67,0.16,1.677647162,1.7885,0.15,1.7947791647,0.0785,0,0.0785,1.71,0.15,1.7165663401
2019-07-02 21:30:00,1.6655,0.16,1.6731677292,0.0455,0,0.0455,1.62,0.16,1.6278820596,1.7055,0.15,1.712083599,0.0455,0,0.0455,1.6600000000000001,0.15,1.6667633305
2019-07-02 22:00:00,1.6165,0.13,1.6217189183,0.036500000000000005,0,0.036500000000000005,1.58,0.13,1.5853390804,1.6565,0.0,1.6565,0.036500000000000005,0,0.036500000000000005,1.62,0.0,1.62
2019-07-02 22:30:00,1.583,0.0,1.583,0.023,0,0.023,1.56,0.0,1.56,1.623,0.0,1.623,0.023,0,0.023,1.6,0.0,1.6
2019-07-02 23:00:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.5390000000000001,0.0,1.5390000000000001,0.009000000000000001,0,0.009000000000000001,1.53,0.0,1.53
2019-07-02 23:30:00,1.3085,-0.45,1.3837168244,0.0085,0,0.0085,1.3,-0.45,1.3756816492000001,1.3685,0.49,1.4535791171999999,0.0085,0,0.0085,1.3599999999999999,0.49,1.4455794686
2019-07-03 00:00:00,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23
2019-07-03 00:30:00,1.1805,0.0,1.1805,0.0105,0,0.0105,1.17,0.0,1.17,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-07-03 01:00:00,1.158,0.0,1.158,0.008,0,0.008,1.15,0.0,1.15,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19
2019-07-03 01:30:00,1.2570000000000001,-0.46,1.3385249344,0.007,0,0.007,1.25,-0.46,1.3319534526,1.317,0.44,1.3885564447,0.007,0,0.007,1.31,0.44,1.3819189557
2019-07-03 02:00:00,1.1975,-0.46,1.2828118529,0.007500000000000001,0,0.007500000000000001,1.19,-0.46,1.275813466,1.2974999999999999,0.44,1.3700752717,0.007500000000000001,0,0.007500000000000001,1.29,0.44,1.362974688
2019-07-03 02:30:00,1.129,-0.46,1.2191148428,0.009000000000000001,0,0.009000000000000001,1.12,-0.46,1.2107848694,1.239,0.44,1.3148083511,0.009000000000000001,0,0.009000000000000001,1.23,0.44,1.3063307391
2019-07-03 03:00:00,1.0605,-0.46,1.1559672357,0.0105,0,0.0105,1.05,-0.46,1.1463420083,1.1705,0.44,1.2504680124,0.0105,0,0.0105,1.16,0.44,1.2406449935000001
2019-07-03 03:30:00,1.031,-0.46,1.1289645699,0.011,0,0.011,1.02,-0.46,1.1189280585,1.141,0.44,1.2228986058,0.011,0,0.011,1.13,0.44,1.2126417443
2019-07-03 04:00:00,1.0395,-0.46,1.1367322684,0.0195,0,0.0195,1.02,-0.46,1.1189280585,1.1495,0.44,1.2308331528,0.0195,0,0.0195,1.13,0.44,1.2126417443
2019-07-03 04:30:00,1.081,-0.46,1.1748025366000001,0.031,0,0.031,1.05,-0.46,1.1463420083,1.191,0.44,1.2696775181,0.031,0,0.031,1.16,0.44,1.2406449935000001
2019-07-03 05:00:00,1.059,-0.46,1.1545912697,0.039,0,0.039,1.02,-0.46,1.1189280585,1.169,0.44,1.2490640496,0.039,0,0.039,1.13,0.44,1.2126417443
2019-07-03 05:30:00,1.086,-0.44,1.1717491199,0.026000000000000002,0,0.026000000000000002,1.06,-0.44,1.1476933388,1.186,0.47000000000000003,1.2757335145,0.026000000000000002,0,0.026000000000000002,1.16,0.47000000000000003,1.2515989773
2019-07-03 06:00:00,1.1844999999999999,-0.43,1.2601350126,0.0345,0,0.0345,1.15,-0.43,1.227762192,1.2945,0.48,1.3806267598,0.0345,0,0.0345,1.26,0.48,1.3483323033
2019-07-03 06:30:00,1.4344999999999999,-0.32,1.4697585686,0.0645,0,0.0645,1.37,-0.32,1.4068759718,1.5545,0.6000000000000001,1.6662743622,0.0645,0,0.0645,1.49,0.6000000000000001,1.6062689688
2019-07-03 07:00:00,1.6475,-0.29,1.6728288167,0.0575,0,0.0575,1.5899999999999999,-0.29,1.6162301816,1.7575,0.63,1.8670046196999999,0.0575,0,0.0575,1.7000000000000002,0.63,1.8129809707
2019-07-03 07:30:00,1.8195000000000001,-0.03,1.8197473039,0.11950000000000001,0,0.11950000000000001,1.7000000000000002,-0.03,1.7002646853,1.8995000000000002,0.45,1.9520758822,0.11950000000000001,0,0.11950000000000001,1.78,0.45,1.8360010893
2019-07-03 08:00:00,1.924,0.23,1.937698635,0.214,0,0.214,1.71,0.23,1.7253985047,1.964,0.22,1.9762833805,0.214,0,0.214,1.75,0.22,1.763774362
2019-07-03 08:30:00,2.001,0.27,2.0191337251,0.331,0,0.331,1.67,0.27,1.6916855499999999,2.041,0.24,2.0550622862,0.331,0,0.331,1.71,0.24,1.7267599717
2019-07-03 09:00:00,1.949,0.29,1.9704570536000001,0.459,0,0.459,1.49,0.29,1.5179591561999999,1.9889999999999999,0.28,2.0086117096,0.459,0,0.459,1.53,0.28,1.5554099138000002
2019-07-03 09:30:00,1.88,0.32,1.9070395906000002,0.5700000000000001,0,0.5700000000000001,1.31,0.32,1.3485177046999999,1.92,0.31,1.9448650339,0.5700000000000001,0,0.5700000000000001,1.35,0.31,1.3851353724
2019-07-03 10:00:00,1.8130000000000002,0.27,1.8329945445,0.673,0,0.673,1.1400000000000001,0.27,1.1715374514,1.863,0.34,1.8937711055,0.673,0,0.673,1.19,0.34,1.2376186812
2019-07-03 10:30:00,1.79,0.35000000000000003,1.8238969269,0.76,0,0.76,1.03,0.35000000000000003,1.0878419003,1.83,0.34,1.8613167382,0.76,0,0.76,1.07,0.34,1.1227199116
2019-07-03 11:00:00,1.846,0.36,1.880775372,0.556,0,0.556,1.29,0.36,1.3392908571,1.8860000000000001,0.34,1.9164018368,0.556,0,0.556,1.33,0.34,1.3727709204
2019-07-03 11:30:00,1.7985,0.36,1.8341761775,0.5785,0,0.5785,1.22,0.36,1.2720062893000001,1.8385,0.34,1.86967437,0.5785,0,0.5785,1.26,0.34,1.3050670481
2019-07-03 12:00:00,1.7349999999999999,0.36,1.7719551349,0.605,0,0.605,1.13,0.36,1.1859595271,1.775,0.35000000000000003,1.8091779901,0.605,0,0.605,1.17,0.35000000000000003,1.2212288893
2019-07-03 12:30:00,1.6684999999999999,0.37,1.7090325480000002,0.8985000000000001,0,0.8985000000000001,0.77,0.37,0.8542833254000001,1.7185000000000001,0.35000000000000003,1.7537794189,0.8985000000000001,0,0.8985000000000001,0.8200000000000001,0.35000000000000003,0.891571646
2019-07-03 13:00:00,1.7530000000000001,0.25,1.7707368523,0.773,0,0.773,0.98,0.25,1.0113851887,1.8130000000000002,0.5,1.8806831206,0.773,0,0.773,1.04,0.5,1.1539497389
2019-07-03 13:30:00,1.6895,0.32,1.7195378013,0.6395000000000001,0,0.6395000000000001,1.05,0.32,1.0976793703,1.7295,0.31,1.7570629613,0.6395000000000001,0,0.6395000000000001,1.09,0.31,1.1332254851
2019-07-03 14:00:00,1.7865000000000002,0.32,1.8149331255,0.5965,0,0.5965,1.19,0.32,1.2322743201,1.8365,0.31,1.8624801341000001,0.5965,0,0.5965,1.24,0.31,1.2781627439
2019-07-03 14:30:00,1.67,0.2,1.6819334113000002,0.59,0,0.59,1.08,0.2,1.0983624174,1.72,0.41000000000000003,1.7681911661,0.59,0,0.59,1.13,0.41000000000000003,1.202081528
2019-07-03 15:00:00,1.5805,-0.22,1.5957381521,0.4005,0,0.4005,1.18,-0.22,1.200333287,1.6905000000000001,0.6900000000000001,1.8258943698999999,0.4005,0,0.4005,1.29,0.6900000000000001,1.4629422408
2019-07-03 15:30:00,1.5795,-0.22,1.5947477073,0.47950000000000004,0,0.47950000000000004,1.1,-0.22,1.121784293,1.6895,0.66,1.8138385402,0.47950000000000004,0,0.47950000000000004,1.21,0.66,1.3782960495
2019-07-03 16:00:00,1.745,0.25,1.7628173473,0.335,0,0.335,1.4100000000000001,0.25,1.4319916201,1.7850000000000001,0.24,1.8010621866,0.335,0,0.335,1.45,0.24,1.469727866
2019-07-03 16:30:00,1.8780000000000001,0.27,1.8973096742000002,0.28800000000000003,0,0.28800000000000003,1.5899999999999999,0.27,1.6127616067,1.9180000000000001,0.26,1.9355423013,0.28800000000000003,0,0.28800000000000003,1.63,0.26,1.6506059493
2019-07-03 17:00:00,1.893,0.25,1.909436828,0.303,0,0.303,1.5899999999999999,0.25,1.6095340941,1.933,0.23,1.9466353023,0.303,0,0.303,1.63,0.23,1.6461470165
2019-07-03 17:30:00,1.9165,0.23,1.9302518618,0.3065,0,0.3065,1.6099999999999999,0.23,1.6263455967,1.9565000000000001,0.21,1.9677378509,0.3065,0,0.3065,1.65,0.21,1.6633099531000002
2019-07-03 18:00:00,1.862,0.2,1.8727103353,0.312,0,0.312,1.55,0.2,1.5628499608,1.9020000000000001,0.18,1.9104983643,0.312,0,0.312,1.5899999999999999,0.18,1.6001562424
2019-07-03 18:30:00,1.857,0.01,1.857026925,0.227,0,0.227,1.63,0.01,1.6300306746,1.917,0.32,1.9435248905,0.227,0,0.227,1.69,0.32,1.7200290695
2019-07-03 19:00:00,1.9060000000000001,-0.36,1.9396999768,0.166,0,0.166,1.74,-0.36,1.7768511474,2.026,0.5700000000000001,2.1046557913,0.166,0,0.166,1.8599999999999999,0.5700000000000001,1.9453791404
2019-07-03 19:30:00,1.8535,-0.34,1.8844262389000002,0.1135,0,0.1135,1.74,-0.34,1.7729072170000002,1.9735,0.58,2.0569643288,0.1135,0,0.1135,1.8599999999999999,0.58,1.9483326205
2019-07-03 20:00:00,1.7915,-0.37,1.8293092276,0.1015,0,0.1015,1.69,-0.37,1.7300289014999999,1.9015,0.54,1.9766897202,0.1015,0,0.1015,1.8,0.54,1.8792551716
2019-07-03 20:30:00,1.7505000000000002,-0.02,1.7506142492999999,0.060500000000000005,0,0.060500000000000005,1.69,-0.02,1.6901183391,1.8105,0.41000000000000003,1.8563432468,0.060500000000000005,0,0.060500000000000005,1.75,0.41000000000000003,1.7973869922999999
2019-07-03 21:00:00,1.7165,0.16,1.7239409068,0.026500000000000003,0,0.026500000000000003,1.69,0.16,1.6975570683,1.7665000000000002,0.14,1.7720390092,0.026500000000000003,0,0.026500000000000003,1.74,0.14,1.7456230979
2019-07-03 21:30:00,1.647,0.16,1.654753456,0.007,0,0.007,1.6400000000000001,0.16,1.6477863939000001,1.687,0.14,1.6927991612,0.007,0,0.007,1.6800000000000002,0.14,1.685823241
2019-07-03 22:00:00,1.6615,0.14,1.6673878523,0.0015,0,0.0015,1.6600000000000001,0.14,1.6658931538,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002
2019-07-03 22:30:00,1.591,0.14,1.5971477701999999,0.001,0,0.001,1.5899999999999999,0.14,1.5961516219,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2019-07-03 23:00:00,1.463,-0.44,1.5277332881999999,0.003,0,0.003,1.46,-0.44,1.5248606493999999,1.533,0.48,1.6063900523,0.003,0,0.003,1.53,0.48,1.6035273617999999
2019-07-03 23:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3855,0.0,1.3855,0.0055000000000000005,0,0.0055000000000000005,1.38,0.0,1.38
2019-07-04 00:00:00,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23
2019-07-04 00:30:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.2570000000000001,0.0,1.2570000000000001,0.007,0,0.007,1.25,0.0,1.25
2019-07-04 01:00:00,1.187,0.0,1.187,0.007,0,0.007,1.18,0.0,1.18,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22
2019-07-04 01:30:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.315,0.0,1.315,0.015,0,0.015,1.3,0.0,1.3
2019-07-04 02:00:00,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21,1.2635,0.0,1.2635,0.0235,0,0.0235,1.24,0.0,1.24
2019-07-04 02:30:00,1.1945000000000001,0.0,1.1945000000000001,0.044500000000000005,0,0.044500000000000005,1.15,0.0,1.15,1.2345,0.0,1.2345,0.044500000000000005,0,0.044500000000000005,1.19,0.0,1.19
2019-07-04 03:00:00,1.1215,0.0,1.1215,0.021500000000000002,0,0.021500000000000002,1.1,0.0,1.1,1.1615,0.0,1.1615,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-07-04 03:30:00,1.103,0.0,1.103,0.003,0,0.003,1.1,0.0,1.1,1.143,0.0,1.143,0.003,0,0.003,1.1400000000000001,0.0,1.1400000000000001
2019-07-04 04:00:00,1.1015,0.0,1.1015,0.0015,0,0.0015,1.1,0.0,1.1,1.1415,0.0,1.1415,0.0015,0,0.0015,1.1400000000000001,0.0,1.1400000000000001
2019-07-04 04:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-04 05:00:00,1.113,0.0,1.113,0.003,0,0.003,1.11,0.0,1.11,1.143,0.0,1.143,0.003,0,0.003,1.1400000000000001,0.0,1.1400000000000001
2019-07-04 05:30:00,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13,1.1715,0.0,1.1715,0.0015,0,0.0015,1.17,0.0,1.17
2019-07-04 06:00:00,1.204,-0.44,1.2818798696,0.014,0,0.014,1.19,-0.44,1.2687395320000001,1.284,0.46,1.3639120206,0.014,0,0.014,1.27,0.46,1.3507405376000001
2019-07-04 06:30:00,1.459,0.12,1.4639265692,0.039,0,0.039,1.42,0.12,1.4250614021999999,1.499,0.22,1.5150580847000001,0.039,0,0.039,1.46,0.22,1.476482306
2019-07-04 07:00:00,1.6315,0.21,1.64495965,0.051500000000000004,0,0.051500000000000004,1.58,0.21,1.5938946013000002,1.6715,0.19,1.6822640251,0.051500000000000004,0,0.051500000000000004,1.62,0.19,1.6311039207
2019-07-04 07:30:00,1.8145,0.21,1.8266116856,0.10450000000000001,0,0.10450000000000001,1.71,0.21,1.7228464818,1.8545,0.19,1.8642076735000002,0.10450000000000001,0,0.10450000000000001,1.75,0.19,1.760284068
2019-07-04 08:00:00,1.9555,0.21,1.9667435649,0.20550000000000002,0,0.20550000000000002,1.75,0.21,1.7625549637,1.9955,0.19,2.0045249437,0.20550000000000002,0,0.20550000000000002,1.79,0.19,1.8000555547000001
2019-07-04 08:30:00,1.9535,0.23,1.9669932003000001,0.3135,0,0.3135,1.6400000000000001,0.23,1.6560495162,1.9935,0.21,2.0045304313,0.3135,0,0.3135,1.6800000000000002,0.21,1.6930741271
2019-07-04 09:00:00,1.907,0.27,1.9260189511,0.437,0,0.437,1.47,0.27,1.4945902448,1.947,0.26,1.9642833299,0.437,0,0.437,1.51,0.26,1.5322206107
2019-07-04 09:30:00,1.8945,0.34,1.9247675834,0.5545,0,0.5545,1.34,0.34,1.3824615727,1.9344999999999999,0.32,1.9607881705999999,0.5545,0,0.5545,1.38,0.32,1.4166156854
2019-07-04 10:00:00,1.845,0.32,1.8725450595000002,0.655,0,0.655,1.19,0.32,1.2322743201,1.885,0.31,1.9103206537,0.655,0,0.655,1.23,0.31,1.2684636376
2019-07-04 10:30:00,1.8395000000000001,0.36,1.8743959694,0.7395,0,0.7395,1.1,0.36,1.1574109037,1.8795000000000002,0.34,1.910005301,0.7395,0,0.7395,1.1400000000000001,0.34,1.1896217886
2019-07-04 11:00:00,1.7565,0.37,1.7950465870999999,0.8165,0,0.8165,0.9400000000000001,0.37,1.0101980004,1.7965,0.36,1.8322151211,0.8165,0,0.8165,0.98,0.36,1.0440306509
2019-07-04 11:30:00,1.6975,0.35000000000000003,1.7332069265,0.8675,0,0.8675,0.8300000000000001,0.35000000000000003,0.9007774420000001,1.7375,0.34,1.7704536848,0.8675,0,0.8675,0.87,0.34,0.9340770846
2019-07-04 12:00:00,1.653,0.35000000000000003,1.6896475964,0.923,0,0.923,0.73,0.35000000000000003,0.8095677859,1.693,0.32,1.7229767845000001,0.923,0,0.923,0.77,0.32,0.8338465087
2019-07-04 12:30:00,1.588,0.35000000000000003,1.6261131572,0.928,0,0.928,0.66,0.35000000000000003,0.7470609078,1.6280000000000001,0.34,1.6631247698,0.928,0,0.928,0.7000000000000001,0.34,0.7782030583
2019-07-04 13:00:00,1.5825,0.37,1.6251788363,0.9825,0,0.9825,0.6000000000000001,0.37,0.7049113419,1.6325,0.36,1.6717225398000002,0.9825,0,0.9825,0.65,0.36,0.7430343195
2019-07-04 13:30:00,1.5525,0.38,1.5983292058,1.0125,0,1.0125,0.54,0.38,0.6603029608000001,1.5925,0.37,1.6349178114,1.0125,0,1.0125,0.58,0.37,0.6879680225
2019-07-04 14:00:00,1.5405,0.38,1.5866758491000001,1.0005,0,1.0005,0.54,0.38,0.6603029608000001,1.5805,0.37,1.6232314222,1.0005,0,1.0005,0.58,0.37,0.6879680225
2019-07-04 14:30:00,1.5015,0.38,1.5488390007000001,1.0015,0,1.0015,0.5,0.38,0.6280127387000001,1.5415,0.37,1.5852830189,1.0015,0,1.0015,0.54,0.37,0.654599114
2019-07-04 15:00:00,1.4165,0.34,1.4567334176,0.9765,0,0.9765,0.44,0.34,0.556057551,1.4665,0.33,1.5031707322,0.9765,0,0.9765,0.49,0.33,0.5907622195000001
2019-07-04 15:30:00,1.4455,0.32,1.4804966228,0.9555,0,0.9555,0.49,0.32,0.5852349955,1.4855,0.31,1.5175013179999999,0.9555,0,0.9555,0.53,0.31,0.6140032573
2019-07-04 16:00:00,1.5125000000000002,0.32,1.5459806758,0.9025000000000001,0,0.9025000000000001,0.61,0.32,0.688839604,1.5525,0.31,1.5831475768,0.9025000000000001,0,0.9025000000000001,0.65,0.31,0.7201388755
2019-07-04 16:30:00,1.591,0.31,1.6209198006,0.861,0,0.861,0.73,0.31,0.7930952024,1.641,0.31,1.6700242513,0.861,0,0.861,0.78,0.31,0.8393449827
2019-07-04 17:00:00,1.6764999999999999,0.2,1.6883874703,0.7565000000000001,0,0.7565000000000001,0.92,0.2,0.9414881837,1.7365,0.35000000000000003,1.7714209692,0.7565000000000001,0,0.7565000000000001,0.98,0.35000000000000003,1.0406248123
2019-07-04 17:30:00,1.6760000000000002,-0.05,1.6767456575000002,0.646,0,0.646,1.03,-0.05,1.0312128781,1.756,0.45,1.8127426734,0.646,0,0.646,1.11,0.45,1.1977478867
2019-07-04 18:00:00,1.6985000000000001,0.22,1.7126886028000001,0.5285000000000001,0,0.5285000000000001,1.17,0.22,1.1905040949,1.7485,0.2,1.7599012046,0.5285000000000001,0,0.5285000000000001,1.22,0.2,1.2362847568
2019-07-04 18:30:00,1.755,0.2,1.76635925,0.405,0,0.405,1.35,0.2,1.3647344064,1.8050000000000002,0.18,1.8139528660000002,0.405,0,0.405,1.4,0.18,1.4115239991
2019-07-04 19:00:00,1.737,0.09,1.7393300434,0.317,0,0.317,1.42,0.09,1.4228492541,1.7970000000000002,0.26,1.8157117062,0.317,0,0.317,1.48,0.26,1.5026643005
2019-07-04 19:30:00,1.746,-0.16,1.753315716,0.186,0,0.186,1.56,-0.16,1.5681836627,1.8359999999999999,0.45,1.8903428261,0.186,0,0.186,1.65,0.45,1.7102631376000001
2019-07-04 20:00:00,1.758,0.18,1.7671909914000001,0.088,0,0.088,1.67,0.18,1.6796725871,1.798,0.17,1.806018826,0.088,0,0.088,1.71,0.17,1.7184295156
2019-07-04 20:30:00,1.788,-0.34,1.8200395600000001,0.048,0,0.048,1.74,-0.34,1.7729072170000002,1.8679999999999999,0.53,1.9417322163000001,0.048,0,0.048,1.82,0.53,1.8956001688000002
2019-07-04 21:00:00,1.7285,-0.4,1.7741793173,0.0285,0,0.0285,1.7000000000000002,-0.4,1.7464249197,1.8585,0.53,1.9325946937,0.0285,0,0.0285,1.83,0.53,1.9052034012
2019-07-04 21:30:00,1.6865,-0.41000000000000003,1.7356215745,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.8065,0.53,1.8826423585,0.006500000000000001,0,0.006500000000000001,1.8,0.53,1.8764061394
2019-07-04 22:00:00,1.6355,-0.43,1.6910825675,0.0055000000000000005,0,0.0055000000000000005,1.63,-0.43,1.6857639218,1.7555,0.51,1.8280810294,0.0055000000000000005,0,0.0055000000000000005,1.75,0.51,1.8228000439
2019-07-04 22:30:00,1.605,-0.43,1.6616031415,0.005,0,0.005,1.6,-0.43,1.6567739737,1.7149999999999999,0.51,1.7892246924,0.005,0,0.005,1.71,0.51,1.784432683
2019-07-04 23:00:00,1.5345,0.0,1.5345,0.0045000000000000005,0,0.0045000000000000005,1.53,0.0,1.53,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56
