Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 23:30:00,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001
2019-07-05 00:00:00,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24,1.276,0.0,1.276,0.006,0,0.006,1.27,0.0,1.27
2019-07-05 00:30:00,1.248,0.13,1.2547525652,0.008,0,0.008,1.24,0.13,1.2467958935,1.278,0.0,1.278,0.008,0,0.008,1.27,0.0,1.27
2019-07-05 01:00:00,1.196,0.15,1.2053696528,0.006,0,0.006,1.19,0.15,1.1994165248,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23
2019-07-05 01:30:00,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27,1.314,0.0,1.314,0.004,0,0.004,1.31,0.0,1.31
2019-07-05 02:00:00,1.244,0.13,1.2507741603,0.004,0,0.004,1.24,0.13,1.2467958935,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28
2019-07-05 02:30:00,1.1815,0.13,1.1886304093,0.0015,0,0.0015,1.18,0.13,1.1871394189,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2019-07-05 03:00:00,1.1415,0.0,1.1415,0.0015,0,0.0015,1.1400000000000001,0.0,1.1400000000000001,1.1815,0.0,1.1815,0.0015,0,0.0015,1.18,0.0,1.18
2019-07-05 03:30:00,1.1145,-0.44,1.198211271,0.0045000000000000005,0,0.0045000000000000005,1.11,-0.44,1.1940268004,1.1844999999999999,0.47000000000000003,1.2743391425000001,0.0045000000000000005,0,0.0045000000000000005,1.18,0.47000000000000003,1.2701574706
2019-07-05 04:00:00,1.0845,-0.44,1.1703590261,0.0045000000000000005,0,0.0045000000000000005,1.08,-0.44,1.166190379,1.1945000000000001,0.47000000000000003,1.2836394548,0.0045000000000000005,0,0.0045000000000000005,1.19,0.47000000000000003,1.2794530081
2019-07-05 04:30:00,1.1065,-0.44,1.190773803,0.006500000000000001,0,0.006500000000000001,1.1,-0.44,1.1847362576,1.2065000000000001,0.47000000000000003,1.2948135966,0.006500000000000001,0,0.006500000000000001,1.2,0.47000000000000003,1.2887590931
2019-07-05 05:00:00,1.1075,-0.44,1.1917030880000001,0.007500000000000001,0,0.007500000000000001,1.1,-0.44,1.1847362576,1.2075,0.45,1.2886257214999999,0.007500000000000001,0,0.007500000000000001,1.2,0.45,1.2816005618
2019-07-05 05:30:00,1.1320000000000001,-0.44,1.2145056608,0.002,0,0.002,1.13,-0.44,1.2126417443,1.222,0.47000000000000003,1.3092684981,0.002,0,0.002,1.22,0.47000000000000003,1.307402004
2019-07-05 06:00:00,1.2595,0.14,1.2672569787,0.0095,0,0.0095,1.25,0.14,1.2578155668,1.2995,0.18,1.3119071042,0.0095,0,0.0095,1.29,0.18,1.3024976008
2019-07-05 06:30:00,1.464,0.18,1.4750240676000002,0.024,0,0.024,1.44,0.18,1.4512063947,1.504,0.18,1.5147329798,0.024,0,0.024,1.48,0.18,1.490905765
2019-07-05 07:00:00,1.6615,0.18,1.6712217836,0.0415,0,0.0415,1.62,0.18,1.6299693249,1.7015,0.18,1.7109945207,0.0415,0,0.0415,1.6600000000000001,0.18,1.6697305172
2019-07-05 07:30:00,1.8010000000000002,0.2,1.8120709147,0.101,0,0.101,1.7000000000000002,0.2,1.7117242769,1.841,0.18,1.8497786353999999,0.101,0,0.101,1.74,0.18,1.7492855685
2019-07-05 08:00:00,1.875,0.2,1.8856364973000002,0.20500000000000002,0,0.20500000000000002,1.67,0.2,1.6819334113000002,1.915,0.19,1.9244025047000002,0.20500000000000002,0,0.20500000000000002,1.71,0.19,1.7205231762
2019-07-05 08:30:00,1.897,0.26,1.9147347075,0.317,0,0.317,1.58,0.26,1.6012495120999999,1.947,0.24,1.9617362208,0.317,0,0.317,1.63,0.24,1.6475739741000002
2019-07-05 09:00:00,1.9140000000000001,0.28,1.9343722496,0.444,0,0.444,1.47,0.28,1.4964290829,1.9540000000000002,0.26,1.971221956,0.444,0,0.444,1.51,0.26,1.5322206107
2019-07-05 09:30:00,1.8865,0.28,1.9071660258,0.5565,0,0.5565,1.33,0.28,1.3591541487,1.9365,0.26,1.9538762115,0.5565,0,0.5565,1.38,0.26,1.4042791745
2019-07-05 10:00:00,1.8170000000000002,0.30000000000000004,1.8415995765000002,0.657,0,0.657,1.16,0.30000000000000004,1.1981652641,1.857,0.28,1.8779906816,0.657,0,0.657,1.2,0.28,1.2322337441
2019-07-05 10:30:00,1.754,0.28,1.7762083211,0.744,0,0.744,1.01,0.28,1.0480935073,1.794,0.27,1.8142039577,0.744,0,0.744,1.05,0.27,1.08415866
2019-07-05 11:00:00,1.6865,0.36,1.7244947811,0.8065,0,0.8065,0.88,0.36,0.9507891459000001,1.7365,0.34,1.7694723083000001,0.8065,0,0.8065,0.93,0.34,0.9902019996
2019-07-05 11:30:00,1.621,0.34,1.6562732263000002,0.881,0,0.881,0.74,0.34,0.8143709229,1.661,0.33,1.693464201,0.881,0,0.881,0.78,0.33,0.8469356528
2019-07-05 12:00:00,1.5975000000000001,0.34,1.633280824,0.9475,0,0.9475,0.65,0.34,0.7335529974,1.6375000000000002,0.33,1.6704209799,0.9475,0,0.9475,0.6900000000000001,0.33,0.7648529270000001
2019-07-05 12:30:00,1.6,0.34,1.6357261384,0.98,0,0.98,0.62,0.34,0.7071067812,1.6400000000000001,0.33,1.6728717823,0.98,0,0.98,0.66,0.33,0.7379024326
2019-07-05 13:00:00,1.5,0.30000000000000004,1.5297058541,0.91,0,0.91,0.59,0.30000000000000004,0.6618912297,1.54,0.29,1.5670673247,0.91,0,0.91,0.63,0.29,0.6935416354
2019-07-05 13:30:00,1.5030000000000001,0.30000000000000004,1.532647709,1.023,0,1.023,0.48,0.30000000000000004,0.5660388679,1.5430000000000001,0.29,1.570015605,1.023,0,1.023,0.52,0.29,0.5953990259
2019-07-05 14:00:00,1.5110000000000001,0.30000000000000004,1.5404937520000002,0.8210000000000001,0,0.8210000000000001,0.6900000000000001,0.30000000000000004,0.7523961722,1.5510000000000002,0.29,1.5778786392000002,0.8210000000000001,0,0.8210000000000001,0.73,0.29,0.7854934755
2019-07-05 14:30:00,1.4935,0.30000000000000004,1.5233326131,0.8235,0,0.8235,0.67,0.30000000000000004,0.7340980861,1.5335,0.27,1.5570877464000001,0.8235,0,0.8235,0.71,0.27,0.7596051606
2019-07-05 15:00:00,1.51,0.30000000000000004,1.53951291,0.72,0,0.72,0.79,0.30000000000000004,0.8450443775,1.55,0.27,1.5733403955,0.72,0,0.72,0.8300000000000001,0.27,0.872811549
2019-07-05 15:30:00,1.366,0.26,1.3905236424,0.796,0,0.796,0.5700000000000001,0.26,0.6264982043,1.4060000000000001,0.25,1.4280532203,0.796,0,0.796,0.61,0.25,0.6592419890000001
2019-07-05 16:00:00,1.5175,0.23,1.5348310168000001,0.6275000000000001,0,0.6275000000000001,0.89,0.23,0.9192388155000001,1.5575,0.22,1.5729609817,0.6275000000000001,0,0.6275000000000001,0.93,0.22,0.9556673061000001
2019-07-05 16:30:00,1.537,0.23,1.5541135737,0.517,0,0.517,1.02,0.23,1.0456098699,1.577,0.22,1.5922716477,0.517,0,0.517,1.06,0.22,1.0825894882
2019-07-05 17:00:00,1.6505,0.23,1.666448394,0.5505,0,0.5505,1.1,0.23,1.1237882363,1.6905000000000001,0.21,1.7034935427,0.5505,0,0.5505,1.1400000000000001,0.21,1.1591807452
2019-07-05 17:30:00,1.74,0.19,1.7503428236,0.38,0,0.38,1.3599999999999999,0.19,1.3732079231,1.78,0.17,1.7880995498,0.38,0,0.38,1.4,0.17,1.4102836594000001
2019-07-05 18:00:00,1.751,0.19,1.7612782290000002,0.281,0,0.281,1.47,0.19,1.4822280526,1.791,0.17,1.7990500271,0.281,0,0.281,1.51,0.17,1.5195394039
2019-07-05 18:30:00,1.7955,0.19,1.8055249237000002,0.1855,0,0.1855,1.6099999999999999,0.19,1.6211724153,1.8355000000000001,0.17,1.8433557036,0.1855,0,0.1855,1.65,0.17,1.6587344573
2019-07-05 19:00:00,1.7775,-0.35000000000000003,1.8116308261,0.14750000000000002,0,0.14750000000000002,1.63,-0.35000000000000003,1.6671532623,1.8875000000000002,0.55,1.9660000636000001,0.14750000000000002,0,0.14750000000000002,1.74,0.55,1.8248561587
2019-07-05 19:30:00,1.7505000000000002,-0.38,1.7912705686,0.1005,0,0.1005,1.65,-0.38,1.6931922513000002,1.8805,0.55,1.959280544,0.1005,0,0.1005,1.78,0.55,1.8630351580000002
2019-07-05 20:00:00,1.72,-0.27,1.7410628938000001,0.07,0,0.07,1.65,-0.27,1.6719449752000002,1.82,0.54,1.8984203960000001,0.07,0,0.07,1.75,0.54,1.8314202139
2019-07-05 20:30:00,1.718,0.17,1.7263904541000001,0.048,0,0.048,1.67,0.17,1.6786303941,1.758,0.15,1.7643877125,0.048,0,0.048,1.71,0.15,1.7165663401
2019-07-05 21:00:00,1.7215,0.17,1.729873478,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,0.17,1.7084788556000001,1.7615,0.15,1.7678750663,0.021500000000000002,0,0.021500000000000002,1.74,0.15,1.7464535493
2019-07-05 21:30:00,1.704,0.17,1.7124590506000001,0.004,0,0.004,1.7000000000000002,0.17,1.7084788556000001,1.744,0.15,1.7504388021000001,0.004,0,0.004,1.74,0.15,1.7464535493
2019-07-05 22:00:00,1.63,0.15,1.63688729,0.0,0,0.0,1.63,0.15,1.63688729,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-07-05 22:30:00,1.5899999999999999,0.15,1.5970597985000001,0.0,0,0.0,1.5899999999999999,0.15,1.5970597985000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-07-05 23:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-07-05 23:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-06 00:00:00,1.29,-0.43,1.3597793939,0.0,0,0.0,1.29,-0.43,1.3597793939,1.33,0.49,1.4173919712,0.0,0,0.0,1.33,0.49,1.4173919712
2019-07-06 00:30:00,1.24,0.13,1.2467958935,0.0,0,0.0,1.24,0.13,1.2467958935,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-07-06 01:00:00,1.1905000000000001,-0.33,1.2353907277,0.0005,0,0.0005,1.19,-0.33,1.2349089035,1.2305,0.47000000000000003,1.3172054699,0.0005,0,0.0005,1.23,0.47000000000000003,1.3167383947
2019-07-06 01:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-06 02:00:00,1.2235,0.14,1.2314837595,0.0035,0,0.0035,1.22,0.14,1.2280065146,1.2635,0.0,1.2635,0.0035,0,0.0035,1.26,0.0,1.26
2019-07-06 02:30:00,1.1825,0.14,1.1907586867,0.0025,0,0.0025,1.18,0.14,1.1882760622,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22
2019-07-06 03:00:00,1.1205,-0.44,1.2037941061,0.0005,0,0.0005,1.12,-0.44,1.2033287165,1.1705,0.47000000000000003,1.2613366918,0.0005,0,0.0005,1.17,0.47000000000000003,1.2608727136
2019-07-06 03:30:00,1.0805,-0.44,1.1666534404,0.0005,0,0.0005,1.08,-0.44,1.166190379,1.1405,0.47000000000000003,1.2335478304,0.0005,0,0.0005,1.1400000000000001,0.47000000000000003,1.2330855607
2019-07-06 04:00:00,1.0805,-0.44,1.1666534404,0.0005,0,0.0005,1.08,-0.44,1.166190379,1.1605,0.47000000000000003,1.2520623986000001,0.0005,0,0.0005,1.16,0.47000000000000003,1.2515989773
2019-07-06 04:30:00,1.124,0.0,1.124,0.004,0,0.004,1.12,0.0,1.12,1.154,0.0,1.154,0.004,0,0.004,1.15,0.0,1.15
2019-07-06 05:00:00,1.1015,0.13,1.1091448282,0.0015,0,0.0015,1.1,0.13,1.107655181,1.1415,0.0,1.1415,0.0015,0,0.0015,1.1400000000000001,0.0,1.1400000000000001
2019-07-06 05:30:00,1.142,0.13,1.1493754826,0.002,0,0.002,1.1400000000000001,0.13,1.1473883388,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2019-07-06 06:00:00,1.24,0.16,1.2502799686000001,0.01,0,0.01,1.23,0.16,1.2403628501,1.28,0.14,1.2876334882,0.01,0,0.01,1.27,0.14,1.2776932339
2019-07-06 06:30:00,1.3515000000000001,0.16,1.3609380037,0.021500000000000002,0,0.021500000000000002,1.33,0.16,1.3395894894,1.3915,0.16,1.4006685011,0.021500000000000002,0,0.021500000000000002,1.37,0.16,1.3793114224
2019-07-06 07:00:00,1.3895,0.16,1.3986816114,0.0495,0,0.0495,1.34,0.16,1.3495184326,1.4295,0.14,1.4363391835,0.0495,0,0.0495,1.38,0.14,1.3870832708
2019-07-06 07:30:00,1.5465,0.16,1.5547547233999999,0.0965,0,0.0965,1.45,0.16,1.4588008774,1.5865,0.14,1.5926651405999999,0.0965,0,0.0965,1.49,0.14,1.4965627284
2019-07-06 08:00:00,1.643,0.18,1.6528306023,0.14300000000000002,0,0.14300000000000002,1.5,0.18,1.5107613974,1.683,0.16,1.6905883591,0.14300000000000002,0,0.14300000000000002,1.54,0.16,1.5482893786
2019-07-06 08:30:00,1.725,0.18,1.7343658784,0.185,0,0.185,1.54,0.18,1.5504837955,1.7650000000000001,0.18,1.7741547283,0.185,0,0.185,1.58,0.18,1.5902201106
2019-07-06 09:00:00,1.7155,0.18,1.7249174618,0.3255,0,0.3255,1.3900000000000001,0.18,1.4016062214,1.7555,0.17,1.7637120655,0.3255,0,0.3255,1.43,0.17,1.4400694428
2019-07-06 09:30:00,1.7309999999999999,0.2,1.7425157101000002,0.461,0,0.461,1.27,0.2,1.2856515858,1.7810000000000001,0.19,1.7911060828,0.461,0,0.461,1.32,0.19,1.3336041392
2019-07-06 10:00:00,1.6804999999999999,0.2,1.6923593738,0.6405000000000001,0,0.6405000000000001,1.04,0.2,1.0590561836,1.7205,0.19,1.7309593438,0.6405000000000001,0,0.6405000000000001,1.08,0.19,1.09658561
2019-07-06 10:30:00,1.6875,0.2,1.6993105219,0.6375000000000001,0,0.6375000000000001,1.05,0.2,1.0688779163,1.7375,0.19,1.7478576172,0.6375000000000001,0,0.6375000000000001,1.1,0.19,1.1162884932
2019-07-06 11:00:00,1.6365,0.23,1.6525835077000002,0.7965,0,0.7965,0.84,0.23,0.8709190548,1.6764999999999999,0.21,1.6896012103,0.7965,0,0.7965,0.88,0.21,0.9047098983
2019-07-06 11:30:00,1.4855,0.25,1.5063898068000001,0.8855000000000001,0,0.8855000000000001,0.6000000000000001,0.25,0.65,1.5255,0.24,1.5442636594999999,0.8855000000000001,0,0.8855000000000001,0.64,0.24,0.6835202996
2019-07-06 12:00:00,1.408,0.23,1.426661838,0.768,0,0.768,0.64,0.23,0.6800735254,1.448,0.22,1.4646173562,0.768,0,0.768,0.68,0.22,0.7147027354000001
2019-07-06 12:30:00,1.34,0.23,1.3595955281,0.99,0,0.99,0.35000000000000003,0.23,0.41880783180000003,1.38,0.22,1.3974262056,0.99,0,0.99,0.39,0.22,0.4477722635
2019-07-06 13:00:00,1.258,0.23,1.2788526107,1.028,0,1.028,0.23,0.23,0.3252691193,1.298,0.22,1.3165120584,1.028,0,1.028,0.27,0.22,0.3482814953
2019-07-06 13:30:00,1.1915,0.23,1.2134958797,1.0215,0,1.0215,0.17,0.23,0.28600699290000003,1.2215,0.22,1.2411535965,1.0215,0,1.0215,0.2,0.22,0.2973213749
2019-07-06 14:00:00,1.182,0.22,1.2022994635,1.032,0,1.032,0.15,0.22,0.26627053910000004,1.202,0.21,1.2202065399,1.032,0,1.032,0.17,0.21,0.27018512170000003
2019-07-06 14:30:00,1.138,0.2,1.1554410413,0.908,0,0.908,0.23,0.2,0.3047950131,1.168,0.19,1.1833528637,0.908,0,0.908,0.26,0.19,0.3220248438
2019-07-06 15:00:00,1.1495,0.2,1.1667691503,0.9495,0,0.9495,0.2,0.2,0.28284271250000004,1.1895,0.19,1.2045788683,0.9495,0,0.9495,0.24,0.19,0.3061045573
2019-07-06 15:30:00,1.2595,0.2,1.2752804594,0.9795,0,0.9795,0.28,0.2,0.34409301070000003,1.2995,0.19,1.3133165079,0.9795,0,0.9795,0.32,0.19,0.3721558813
2019-07-06 16:00:00,1.3525,0.2,1.3672074641,0.7225,0,0.7225,0.63,0.2,0.6609841148000001,1.4025,0.19,1.4153113615000001,0.7225,0,0.7225,0.68,0.19,0.7060453243
2019-07-06 16:30:00,1.4215,0.18,1.4328510913999999,0.5915,0,0.5915,0.8300000000000001,0.18,0.8492938243,1.4715,0.17,1.4812873624,0.5915,0,0.5915,0.88,0.17,0.8962700486
2019-07-06 17:00:00,1.4815,0.19,1.4936339076,0.6915,0,0.6915,0.79,0.19,0.8125269226,1.5215,0.18,1.5321103909,0.6915,0,0.6915,0.8300000000000001,0.18,0.8492938243
2019-07-06 17:30:00,1.5885,0.19,1.5998225683,0.48850000000000005,0,0.48850000000000005,1.1,0.19,1.1162884932,1.6285,0.18,1.6384176055,0.48850000000000005,0,0.48850000000000005,1.1400000000000001,0.18,1.1541230437
2019-07-06 18:00:00,1.6125,0.19,1.6236552128000001,0.49250000000000005,0,0.49250000000000005,1.12,0.19,1.1360017606,1.6525,0.18,1.6622744208,0.49250000000000005,0,0.49250000000000005,1.16,0.18,1.1738824473
2019-07-06 18:30:00,1.658,0.17,1.6666925331,0.40800000000000003,0,0.40800000000000003,1.25,0.17,1.2615070353,1.698,0.16,1.7055216211,0.40800000000000003,0,0.40800000000000003,1.29,0.16,1.2998846103
2019-07-06 19:00:00,1.7055,0.17,1.7139516475,0.23550000000000001,0,0.23550000000000001,1.47,0.17,1.4797972834,1.7455,0.16,1.7528178029,0.23550000000000001,0,0.23550000000000001,1.51,0.16,1.5184531603
2019-07-06 19:30:00,1.7810000000000001,-0.34,1.8131632579999999,0.091,0,0.091,1.69,-0.34,1.7238619434,1.891,0.54,1.9665912132,0.091,0,0.091,1.8,0.54,1.8792551716
2019-07-06 20:00:00,1.6905000000000001,-0.4,1.7371788192,0.1005,0,0.1005,1.5899999999999999,-0.4,1.6395426191,1.8005,0.51,1.8713364876,0.1005,0,0.1005,1.7000000000000002,0.51,1.7748521065
2019-07-06 20:30:00,1.6015000000000001,-0.4,1.6506975041,0.1115,0,0.1115,1.49,-0.4,1.5427572719,1.6715,0.5,1.7446811313000001,0.1115,0,0.1115,1.56,0.5,1.6381697104000001
2019-07-06 21:00:00,1.6165,0.15,1.6234445633,0.08650000000000001,0,0.08650000000000001,1.53,0.15,1.537335357,1.6565,0.13,1.6615932866,0.08650000000000001,0,0.08650000000000001,1.57,0.13,1.5753729717
2019-07-06 21:30:00,1.6555,0.15,1.6622816398,0.0555,0,0.0555,1.6,0.15,1.607015868,1.6955,0.13,1.7004764773,0.0555,0,0.0555,1.6400000000000001,0.13,1.6451443706000002
2019-07-06 22:00:00,1.6505,0.15,1.6573020997999999,0.0405,0,0.0405,1.6099999999999999,0.15,1.6169724797,1.6905000000000001,0.0,1.6905000000000001,0.0405,0,0.0405,1.65,0.0,1.65
2019-07-06 22:30:00,1.6055000000000001,0.0,1.6055000000000001,0.025500000000000002,0,0.025500000000000002,1.58,0.0,1.58,1.6455000000000002,0.0,1.6455000000000002,0.025500000000000002,0,0.025500000000000002,1.62,0.0,1.62
2019-07-06 23:00:00,1.524,0.13,1.5295345697,0.024,0,0.024,1.5,0.13,1.5056227947,1.554,0.0,1.554,0.024,0,0.024,1.53,0.0,1.53
2019-07-06 23:30:00,1.3485,0.13,1.35475173,0.018500000000000003,0,0.018500000000000003,1.33,0.13,1.3363382805000001,1.3885,0.0,1.3885,0.018500000000000003,0,0.018500000000000003,1.37,0.0,1.37
2019-07-07 00:00:00,1.211,-0.43,1.2850762623,0.001,0,0.001,1.21,-0.43,1.2841339494000001,1.291,0.5,1.3844424871,0.001,0,0.001,1.29,0.5,1.3835100289
2019-07-07 00:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2019-07-07 01:00:00,1.193,0.13,1.2000620817,0.013000000000000001,0,0.013000000000000001,1.18,0.13,1.1871394189,1.233,0.0,1.233,0.013000000000000001,0,0.013000000000000001,1.22,0.0,1.22
2019-07-07 01:30:00,1.259,0.0,1.259,0.009000000000000001,0,0.009000000000000001,1.25,0.0,1.25,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2019-07-07 02:00:00,1.2335,0.0,1.2335,0.0035,0,0.0035,1.23,0.0,1.23,1.2735,0.0,1.2735,0.0035,0,0.0035,1.27,0.0,1.27
2019-07-07 02:30:00,1.164,0.13,1.171236953,0.004,0,0.004,1.16,0.13,1.167261753,1.204,0.0,1.204,0.004,0,0.004,1.2,0.0,1.2
2019-07-07 03:00:00,1.1320000000000001,0.0,1.1320000000000001,0.002,0,0.002,1.13,0.0,1.13,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17
2019-07-07 03:30:00,1.111,0.13,1.1185799033,0.001,0,0.001,1.11,0.13,1.1175866857,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15
2019-07-07 04:00:00,1.112,0.13,1.1195731329,0.002,0,0.002,1.11,0.13,1.1175866857,1.152,0.0,1.152,0.002,0,0.002,1.15,0.0,1.15
2019-07-07 04:30:00,1.0915,0.0,1.0915,0.0015,0,0.0015,1.09,0.0,1.09,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2019-07-07 05:00:00,1.0805,0.0,1.0805,0.0005,0,0.0005,1.08,0.0,1.08,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2019-07-07 05:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-07 06:00:00,1.141,0.0,1.141,0.001,0,0.001,1.1400000000000001,0.0,1.1400000000000001,1.181,0.0,1.181,0.001,0,0.001,1.18,0.0,1.18
2019-07-07 06:30:00,1.1440000000000001,0.0,1.1440000000000001,0.014,0,0.014,1.13,0.0,1.13,1.194,0.0,1.194,0.014,0,0.014,1.18,0.0,1.18
2019-07-07 07:00:00,1.152,0.13,1.1593118649,0.052000000000000005,0,0.052000000000000005,1.1,0.13,1.107655181,1.192,0.13,1.1990679714,0.052000000000000005,0,0.052000000000000005,1.1400000000000001,0.13,1.1473883388
2019-07-07 07:30:00,1.2225,0.13,1.2293926346,0.12250000000000001,0,0.12250000000000001,1.1,0.13,1.107655181,1.2625,0.13,1.2691754213,0.12250000000000001,0,0.12250000000000001,1.1400000000000001,0.13,1.1473883388
2019-07-07 08:00:00,1.3495,0.13,1.3557471188,0.1395,0,0.1395,1.21,0.13,1.2169634341,1.3895,0.13,1.3955680743,0.1395,0,0.1395,1.25,0.13,1.2567418191
2019-07-07 08:30:00,1.4585,0.16,1.4672498935,0.14850000000000002,0,0.14850000000000002,1.31,0.16,1.3197348218,1.4985,0.15,1.5059887948,0.14850000000000002,0,0.14850000000000002,1.35,0.15,1.3583077707
2019-07-07 09:00:00,1.4835,-0.34,1.521963288,0.20350000000000001,0,0.20350000000000001,1.28,-0.34,1.3243866505,1.5635,0.51,1.6445766172,0.20350000000000001,0,0.20350000000000001,1.3599999999999999,0.51,1.4524806367
2019-07-07 09:30:00,1.4865,-0.05,1.4873406637,0.2565,0,0.2565,1.23,-0.05,1.2310158407,1.5465,0.35000000000000003,1.5856110021,0.2565,0,0.2565,1.29,0.35000000000000003,1.3366375724
2019-07-07 10:00:00,1.5145,0.17,1.5240112368,0.3845,0,0.3845,1.13,0.17,1.1427160627,1.5545,0.16,1.5627124656,0.3845,0,0.3845,1.17,0.16,1.1808894953
2019-07-07 10:30:00,1.5465,0.17,1.5558156221,0.40650000000000003,0,0.40650000000000003,1.1400000000000001,0.17,1.1526057435000001,1.5765,0.16,1.5845984507000002,0.40650000000000003,0,0.40650000000000003,1.17,0.16,1.1808894953
2019-07-07 11:00:00,1.4635,0.19,1.4757819114,0.5435,0,0.5435,0.92,0.19,0.9394147114,1.5035,0.18,1.5142365238000002,0.5435,0,0.5435,0.96,0.18,0.9767292358
2019-07-07 11:30:00,1.42,0.17,1.4301398533,0.53,0,0.53,0.89,0.17,0.9060905032000001,1.47,0.16,1.4786818454000001,0.53,0,0.53,0.9400000000000001,0.16,0.9535197953000001
2019-07-07 12:00:00,1.4185,0.19,1.4311681418,0.5885,0,0.5885,0.8300000000000001,0.19,0.8514693183,1.4585,0.17,1.4683740157,0.5885,0,0.5885,0.87,0.17,0.8864536085
2019-07-07 12:30:00,1.3025,0.19,1.3162850185,0.7625000000000001,0,0.7625000000000001,0.54,0.19,0.5724508713,1.3425,0.17,1.3532206952,0.7625000000000001,0,0.7625000000000001,0.58,0.17,0.6044005295
2019-07-07 13:00:00,1.2455,0.19,1.2599088261,0.8355,0,0.8355,0.41000000000000003,0.19,0.4518849411,1.2855,0.17,1.2966920413,0.8355,0,0.8355,0.45,0.17,0.48104053880000003
2019-07-07 13:30:00,1.188,0.19,1.2030976684999999,0.748,0,0.748,0.44,0.19,0.4792702787,1.228,0.17,1.2397112567,0.748,0,0.748,0.48,0.17,0.5092150823
2019-07-07 14:00:00,1.1320000000000001,0.19,1.1478344828,0.862,0,0.862,0.27,0.19,0.33015148040000003,1.172,0.17,1.184265173,0.862,0,0.862,0.31,0.17,0.3535533906
2019-07-07 14:30:00,1.0805,0.19,1.097078051,0.8105,0,0.8105,0.27,0.19,0.33015148040000003,1.1105,0.17,1.1234368029,0.8105,0,0.8105,0.30000000000000004,0.17,0.344818793
2019-07-07 15:00:00,1.087,0.19,1.1034804031,0.8270000000000001,0,0.8270000000000001,0.26,0.19,0.3220248438,1.127,0.17,1.1397495339,0.8270000000000001,0,0.8270000000000001,0.30000000000000004,0.17,0.344818793
2019-07-07 15:30:00,1.252,0.17,1.2634888207000001,0.532,0,0.532,0.72,0.17,0.7397972695,1.292,0.16,1.3018694251,0.532,0,0.532,0.76,0.16,0.7766595136000001
2019-07-07 16:00:00,1.3955,0.17,1.4058165777,0.4455,0,0.4455,0.9500000000000001,0.17,0.9650906693,1.4355,0.16,1.4443892308000001,0.4455,0,0.4455,0.99,0.16,1.0028459503
2019-07-07 16:30:00,1.505,0.18,1.5157258987,0.385,0,0.385,1.12,0.18,1.134372073,1.545,0.16,1.5532626951,0.385,0,0.385,1.16,0.16,1.1709824935
2019-07-07 17:00:00,1.5615,0.18,1.5718404021999999,0.5015000000000001,0,0.5015000000000001,1.06,0.18,1.0751744045,1.6015000000000001,0.16,1.6094726621,0.5015000000000001,0,0.5015000000000001,1.1,0.16,1.1115754585
2019-07-07 17:30:00,1.6505,0.18,1.6602861951999999,0.41050000000000003,0,0.41050000000000003,1.24,0.18,1.2529964086,1.6905000000000001,0.16,1.698054843,0.41050000000000003,0,0.41050000000000003,1.28,0.16,1.2899612397
2019-07-07 18:00:00,1.783,0.18,1.7920627779,0.28300000000000003,0,0.28300000000000003,1.5,0.18,1.5107613974,1.823,0.16,1.8300079235000002,0.28300000000000003,0,0.28300000000000003,1.54,0.16,1.5482893786
2019-07-07 18:30:00,1.879,0.16,1.8857998302999999,0.129,0,0.129,1.75,0.16,1.7572990639000001,1.919,0.16,1.9256585886000002,0.129,0,0.129,1.79,0.16,1.7971366114
2019-07-07 19:00:00,1.81,0.16,1.8170580618,0.11,0,0.11,1.7000000000000002,0.16,1.7075128111,1.85,0.15,1.8560711193000001,0.11,0,0.11,1.74,0.15,1.7464535493
2019-07-07 19:30:00,1.869,0.16,1.8758360803,0.069,0,0.069,1.8,0.16,1.8070971196999999,1.909,0.15,1.9148840696,0.069,0,0.069,1.8399999999999999,0.15,1.8461040057
2019-07-07 20:00:00,1.763,0.15,1.7693696617999999,0.093,0,0.093,1.67,0.15,1.6767229944,1.7930000000000001,0.0,1.7930000000000001,0.093,0,0.093,1.7000000000000002,0.0,1.7000000000000002
2019-07-07 20:30:00,1.7155,-0.46,1.7761025449,0.0555,0,0.0555,1.6600000000000001,-0.46,1.7225562399999998,1.7955,0.48,1.858553268,0.0555,0,0.0555,1.74,0.48,1.8049930748
2019-07-07 21:00:00,1.679,0.16,1.686606356,0.019,0,0.019,1.6600000000000001,0.16,1.6676930173,1.7189999999999999,0.0,1.7189999999999999,0.019,0,0.019,1.7000000000000002,0.0,1.7000000000000002
2019-07-07 21:30:00,1.6320000000000001,0.16,1.6398243808,0.012,0,0.012,1.62,0.16,1.6278820596,1.6720000000000002,0.0,1.6720000000000002,0.012,0,0.012,1.6600000000000001,0.0,1.6600000000000001
2019-07-07 22:00:00,1.607,0.16,1.6149455099,0.007,0,0.007,1.6,0.16,1.6079800994,1.647,0.13,1.6521225741,0.007,0,0.007,1.6400000000000001,0.13,1.6451443706000002
2019-07-07 22:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-07-07 23:00:00,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-07-07 23:30:00,1.2905,-0.45,1.3667078144,0.0005,0,0.0005,1.29,-0.45,1.3662357044,1.3305,0.47000000000000003,1.4110741476,0.0005,0,0.0005,1.33,0.47000000000000003,1.4106027080999999
2019-07-08 00:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-08 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-08 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-08 01:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-08 02:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-08 02:30:00,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2019-07-08 03:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-08 03:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-08 04:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-08 04:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-08 05:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-08 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-08 06:00:00,1.2205,-0.4,1.2843754319,0.0105,0,0.0105,1.21,-0.4,1.2744018205,1.2705,0.5,1.3653462015,0.0105,0,0.0105,1.26,0.5,1.3555810562000001
2019-07-08 06:30:00,1.4445000000000001,0.05,1.4453650923,0.0245,0,0.0245,1.42,0.05,1.420880009,1.4945,0.24,1.5136479941,0.0245,0,0.0245,1.47,0.24,1.4894629905
2019-07-08 07:00:00,1.635,0.18,1.644878415,0.055,0,0.055,1.58,0.18,1.5902201106,1.675,0.17,1.6836047636,0.055,0,0.055,1.62,0.17,1.6288953312
2019-07-08 07:30:00,1.819,0.21,1.8310819206,0.109,0,0.109,1.71,0.21,1.7228464818,1.859,0.2,1.8697275203000001,0.109,0,0.109,1.75,0.2,1.7613914954
2019-07-08 08:00:00,1.9615,0.24,1.9761280955,0.1715,0,0.1715,1.79,0.24,1.8060177186000002,2.0015,0.23,2.0146717475,0.1715,0,0.1715,1.83,0.23,1.8443969204
2019-07-08 08:30:00,2.0215,-0.03,2.0217225947,0.2715,0,0.2715,1.75,-0.03,1.750257124,2.1015,0.5,2.1601625518,0.2715,0,0.2715,1.83,0.5,1.8970766985
2019-07-08 09:00:00,2.0185,0.31,2.0421660682,0.3985,0,0.3985,1.62,0.31,1.649393828,2.0685000000000002,0.29,2.0887298174,0.3985,0,0.3985,1.67,0.29,1.6949926254
2019-07-08 09:30:00,1.988,0.34,2.0168648938,0.488,0,0.488,1.5,0.34,1.5380507144000002,2.028,0.32,2.0530913277,0.488,0,0.488,1.54,0.32,1.5728954193
2019-07-08 10:00:00,1.891,0.34,1.9213227215000002,0.591,0,0.591,1.3,0.34,1.3437261625999999,1.931,0.32,1.9573351782000001,0.591,0,0.591,1.34,0.32,1.3776792079
2019-07-08 10:30:00,1.884,0.32,1.9109829931000002,0.654,0,0.654,1.23,0.32,1.2709445307,1.924,0.31,1.9488139983,0.654,0,0.654,1.27,0.31,1.3072872676
2019-07-08 11:00:00,2.0205,0.38,2.0559232111,0.7605000000000001,0,0.7605000000000001,1.26,0.38,1.3160547101,2.0605,0.36,2.0917122771,0.7605000000000001,0,0.7605000000000001,1.3,0.36,1.3489254983
2019-07-08 11:30:00,1.935,0.38,1.9719596852,0.855,0,0.855,1.08,0.38,1.1449017425,1.9849999999999999,0.36,2.0173807276,0.855,0,0.855,1.13,0.36,1.1859595271
2019-07-08 12:00:00,1.941,0.36,1.9741025809,0.911,0,0.911,1.03,0.36,1.091100362,1.9809999999999999,0.36,2.0134450576,0.911,0,0.911,1.07,0.36,1.1289375536
2019-07-08 12:30:00,1.847,0.35000000000000003,1.8798694104,0.917,0,0.917,0.93,0.35000000000000003,0.9936800290000001,1.897,0.34,1.9272283207,0.917,0,0.917,0.98,0.34,1.0373041984
2019-07-08 13:00:00,1.776,0.38,1.8161982271000001,0.9560000000000001,0,0.9560000000000001,0.8200000000000001,0.38,0.9037698822,1.826,0.37,1.8631092292,0.9560000000000001,0,0.9560000000000001,0.87,0.37,0.9454099640000001
2019-07-08 13:30:00,1.558,0.08,1.5600525632000002,0.968,0,0.968,0.59,0.08,0.5953990259,1.6480000000000001,0.66,1.7752475884,0.968,0,0.968,0.68,0.66,0.9476286192000001
2019-07-08 14:00:00,1.5554999999999999,0.39,1.6036459241,0.9855,0,0.9855,0.5700000000000001,0.39,0.6906518660000001,1.5955,0.38,1.64012812,0.9855,0,0.9855,0.61,0.38,0.7186793444
2019-07-08 14:30:00,1.4765000000000001,0.37,1.5221538194000002,0.9465,0,0.9465,0.53,0.37,0.6463745044,1.5165000000000002,0.36,1.5586443629,0.9465,0,0.9465,0.5700000000000001,0.36,0.6741661516
2019-07-08 15:00:00,1.4595,0.36,1.5032432438,0.9395,0,0.9395,0.52,0.36,0.632455532,1.4995,0.35000000000000003,1.5398052637,0.9395,0,0.9395,0.56,0.35000000000000003,0.6603786792
2019-07-08 15:30:00,1.4825,0.33,1.5187844646,0.8725,0,0.8725,0.61,0.33,0.6935416354,1.5225,0.33,1.55785309,0.8725,0,0.8725,0.65,0.33,0.7289718787
2019-07-08 16:00:00,1.5394999999999999,0.33,1.5744714192,0.8095,0,0.8095,0.73,0.33,0.8011242101,1.5795,0.33,1.6136047378,0.8095,0,0.8095,0.77,0.33,0.8377350416
2019-07-08 16:30:00,1.638,0.32,1.6689649487,0.738,0,0.738,0.9,0.32,0.9551963149,1.6880000000000002,0.30000000000000004,1.7144515158,0.738,0,0.738,0.9500000000000001,0.30000000000000004,0.9962429423
2019-07-08 17:00:00,1.7275,0.27,1.7484725477,0.6575000000000001,0,0.6575000000000001,1.07,0.27,1.1035397591,1.7675,0.25,1.7850927847,0.6575000000000001,0,0.6575000000000001,1.11,0.25,1.1378049042
2019-07-08 17:30:00,1.7325,0.08,1.7343460582999999,0.5725,0,0.5725,1.16,0.08,1.1627553483,1.8025,0.35000000000000003,1.8361661826,0.5725,0,0.5725,1.23,0.35000000000000003,1.2788275881
2019-07-08 18:00:00,1.7785000000000002,-0.30000000000000004,1.8036247531,0.4385,0,0.4385,1.34,-0.30000000000000004,1.3731715115,1.8985,0.6000000000000001,1.9910555618,0.4385,0,0.4385,1.46,0.6000000000000001,1.5784802818
2019-07-08 18:30:00,1.8335,-0.34,1.8647579602,0.3135,0,0.3135,1.52,-0.34,1.5575621978,1.9535,0.5700000000000001,2.0349600119,0.3135,0,0.3135,1.6400000000000001,0.5700000000000001,1.7362315514
2019-07-08 19:00:00,1.8505,0.08,1.8522284551000001,0.1905,0,0.1905,1.6600000000000001,0.08,1.6619265928,1.9105,0.27,1.9294844519,0.1905,0,0.1905,1.72,0.27,1.7410628938000001
2019-07-08 19:30:00,1.8615,0.2,1.8722131957,0.0915,0,0.0915,1.77,0.2,1.7812635964,1.9015,0.19,1.9109689296,0.0915,0,0.0915,1.81,0.19,1.8199450541000002
2019-07-08 20:00:00,1.8575,0.17,1.8652630512,0.0575,0,0.0575,1.8,0.17,1.8080099557,1.8975,0.15,1.9034196201,0.0575,0,0.0575,1.8399999999999999,0.15,1.8461040057
2019-07-08 20:30:00,1.838,0.19,1.8477943609,0.028,0,0.028,1.81,0.19,1.8199450541000002,1.888,0.17,1.8956381511,0.028,0,0.028,1.8599999999999999,0.17,1.8677526602999999
2019-07-08 21:00:00,1.818,0.19,1.8279015291,0.018000000000000002,0,0.018000000000000002,1.8,0.19,1.81,1.8679999999999999,0.15,1.8740128068000002,0.018000000000000002,0,0.018000000000000002,1.85,0.15,1.8560711193000001
2019-07-08 21:30:00,1.7035,0.17,1.7119615212000001,0.0035,0,0.0035,1.7000000000000002,0.17,1.7084788556000001,1.7535,0.15,1.7599040457,0.0035,0,0.0035,1.75,0.15,1.756416807
2019-07-08 22:00:00,1.6400000000000001,0.17,1.6487874331999999,0.0,0,0.0,1.6400000000000001,0.17,1.6487874331999999,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-07-08 22:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-08 23:00:00,1.4100000000000001,-0.46,1.483138564,0.0,0,0.0,1.4100000000000001,-0.46,1.483138564,1.51,0.45,1.5756268594,0.0,0,0.0,1.51,0.45,1.5756268594
2019-07-08 23:30:00,1.28,-0.46,1.3601470509,0.0,0,0.0,1.28,-0.46,1.3601470509,1.3900000000000001,0.45,1.461027036,0.0,0,0.0,1.3900000000000001,0.45,1.461027036
2019-07-09 00:00:00,1.18,-0.46,1.2664912159,0.0,0,0.0,1.18,-0.46,1.2664912159,1.28,0.45,1.3567977005,0.0,0,0.0,1.28,0.45,1.3567977005
2019-07-09 00:30:00,1.18,-0.46,1.2664912159,0.0,0,0.0,1.18,-0.46,1.2664912159,1.28,0.45,1.3567977005,0.0,0,0.0,1.28,0.45,1.3567977005
2019-07-09 01:00:00,1.16,-0.45,1.2442266675,0.0,0,0.0,1.16,-0.45,1.2442266675,1.26,0.48,1.3483323033,0.0,0,0.0,1.26,0.48,1.3483323033
2019-07-09 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-09 02:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-09 02:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-09 03:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-09 03:30:00,1.06,0.0,1.06,0.0,0,0.0,1.06,0.0,1.06,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1
2019-07-09 04:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-09 04:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-09 05:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-09 05:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-09 06:00:00,1.2575,0.0,1.2575,0.007500000000000001,0,0.007500000000000001,1.25,0.0,1.25,1.2974999999999999,0.0,1.2974999999999999,0.007500000000000001,0,0.007500000000000001,1.29,0.0,1.29
2019-07-09 06:30:00,1.4605000000000001,0.12,1.4654215264000001,0.0205,0,0.0205,1.44,0.12,1.4449913495,1.5005000000000002,0.2,1.5137702104000001,0.0205,0,0.0205,1.48,0.2,1.4934523762
2019-07-09 07:00:00,1.5695000000000001,0.07,1.5710602312000002,0.0395,0,0.0395,1.53,0.07,1.5316004700999999,1.6295000000000002,0.29,1.6551043018,0.0395,0,0.0395,1.5899999999999999,0.29,1.6162301816
2019-07-09 07:30:00,1.8014999999999999,0.22,1.8148835362,0.0915,0,0.0915,1.71,0.22,1.724093965,1.8415,0.21,1.8534352565,0.0915,0,0.0915,1.75,0.21,1.7625549637
2019-07-09 08:00:00,1.936,-0.08,1.9376521876,0.186,0,0.186,1.75,-0.08,1.7518276171,2.016,0.43,2.0613481026,0.186,0,0.186,1.83,0.43,1.8798404188000002
2019-07-09 08:30:00,1.962,0.14,1.9669885612,0.292,0,0.292,1.67,0.14,1.6758579892,2.022,0.33,2.0487518151,0.292,0,0.292,1.73,0.33,1.7611927776
2019-07-09 09:00:00,1.951,0.30000000000000004,1.9739303432000002,0.41100000000000003,0,0.41100000000000003,1.54,0.30000000000000004,1.5689486926,1.991,0.28,2.0105922013,0.41100000000000003,0,0.41100000000000003,1.58,0.28,1.6046183347
2019-07-09 09:30:00,1.9725000000000001,0.32,1.99828833,0.5225000000000001,0,0.5225000000000001,1.45,0.32,1.4848905684,2.0225,0.30000000000000004,2.0446286338,0.5225000000000001,0,0.5225000000000001,1.5,0.30000000000000004,1.5297058541
2019-07-09 10:00:00,1.899,0.34,1.9291969832,0.619,0,0.619,1.28,0.34,1.3243866505,1.939,0.33,1.9668810335,0.619,0,0.619,1.32,0.33,1.3606248565
2019-07-09 10:30:00,1.8295,0.37,1.866539646,0.7095,0,0.7095,1.12,0.37,1.1795338062,1.8695,0.36,1.9038461729,0.7095,0,0.7095,1.16,0.36,1.2145781161
2019-07-09 11:00:00,1.7675,0.42,1.8167157868000001,0.7875000000000001,0,0.7875000000000001,0.98,0.42,1.0662082348,1.8175,0.41000000000000003,1.8631710201,0.7875000000000001,0,0.7875000000000001,1.03,0.41000000000000003,1.1086027242
2019-07-09 11:30:00,1.8105,0.41000000000000003,1.8563432468,0.6705,0,0.6705,1.1400000000000001,0.41000000000000003,1.21148669,1.8505,0.39,1.8911505096,0.6705,0,0.6705,1.18,0.39,1.2427791437
2019-07-09 12:00:00,1.8210000000000002,0.39,1.8622945524,0.611,0,0.611,1.21,0.39,1.2712985487,1.861,0.38,1.8994001685000002,0.611,0,0.611,1.25,0.38,1.3064838307
2019-07-09 12:30:00,1.7265000000000001,0.37,1.7657016311,0.7465,0,0.7465,0.98,0.37,1.0475208828,1.7665000000000002,0.35000000000000003,1.8008393182,0.7465,0,0.7465,1.02,0.35000000000000003,1.0783784122
2019-07-09 13:00:00,1.646,0.42,1.6987395326999999,0.986,0,0.986,0.66,0.42,0.7823042886,1.686,0.41000000000000003,1.7351357296,0.986,0,0.986,0.7000000000000001,0.41000000000000003,0.8112336285
2019-07-09 13:30:00,1.6015000000000001,0.4,1.6506975041,0.9815,0,0.9815,0.62,0.4,0.7378346698,1.6515,0.45,1.7117103289000002,0.9815,0,0.9815,0.67,0.45,0.807093551
2019-07-09 14:00:00,1.5365,-0.14,1.5428649487000001,1.0065,0,1.0065,0.53,-0.14,0.5481788029,1.6365,0.8300000000000001,1.8349474788,1.0065,0,1.0065,0.63,0.8300000000000001,1.0420172743
2019-07-09 14:30:00,1.5415,-0.14,1.5478443882000001,0.9715,0,0.9715,0.5700000000000001,-0.14,0.5869412236,1.6515,0.84,1.8528497646000002,0.9715,0,0.9715,0.68,0.84,1.0807404869
2019-07-09 15:00:00,1.4695,0.25,1.4906140513000001,0.9395,0,0.9395,0.53,0.25,0.586003413,1.5695000000000001,0.74,1.7352032302,0.9395,0,0.9395,0.63,0.74,0.9718538985
2019-07-09 15:30:00,1.516,0.36,1.5581578867,0.886,0,0.886,0.63,0.36,0.7256031973,1.556,0.35000000000000003,1.5948780517999999,0.886,0,0.886,0.67,0.35000000000000003,0.7559100476
2019-07-09 16:00:00,1.595,0.35000000000000003,1.6329497849,0.845,0,0.845,0.75,0.35000000000000003,0.8276472679,1.635,0.34,1.6699775448,0.845,0,0.845,0.79,0.34,0.8600581376
2019-07-09 16:30:00,1.6525,0.33,1.6851279625000002,0.7825000000000001,0,0.7825000000000001,0.87,0.33,0.9304837452,1.7025000000000001,0.32,1.7323123997,0.7825000000000001,0,0.7825000000000001,0.92,0.32,0.9740636530000001
2019-07-09 17:00:00,1.6895,0.29,1.714208345,0.6995,0,0.6995,0.99,0.29,1.0316006979,1.7295,0.28,1.7520189069,0.6995,0,0.6995,1.03,0.28,1.0673799698
2019-07-09 17:30:00,1.759,0.25,1.7766769543,0.589,0,0.589,1.17,0.25,1.1964113004999999,1.799,0.24,1.814938291,0.589,0,0.589,1.21,0.24,1.233572049
2019-07-09 18:00:00,1.778,0.23,1.792814547,0.468,0,0.468,1.31,0.23,1.3300375935,1.818,0.22,1.8312629522,0.468,0,0.468,1.35,0.22,1.3678084661
2019-07-09 18:30:00,1.7855,0.23,1.8002528295,0.34550000000000003,0,0.34550000000000003,1.44,0.23,1.4582523787000001,1.8355000000000001,0.22,1.8486374036000002,0.34550000000000003,0,0.34550000000000003,1.49,0.22,1.5061540426
2019-07-09 19:00:00,1.8235000000000001,0.21,1.8355523011,0.2235,0,0.2235,1.6,0.21,1.6137224049,1.8635000000000002,0.19,1.8731610315,0.2235,0,0.2235,1.6400000000000001,0.19,1.6509694122
2019-07-09 19:30:00,1.8335,0.19,1.8433182715,0.1135,0,0.1135,1.72,0.19,1.730462366,1.8735,0.17,1.8811970258000001,0.1135,0,0.1135,1.76,0.17,1.7681911661
2019-07-09 20:00:00,1.8170000000000002,-0.24,1.8327817655,0.047,0,0.047,1.77,-0.24,1.7861970776,1.917,0.52,1.9862751572000001,0.047,0,0.047,1.87,0.52,1.940953374
2019-07-09 20:30:00,1.8225,-0.37,1.8596790718,0.022500000000000003,0,0.022500000000000003,1.8,-0.37,1.8376343488,1.9425,0.54,2.0161612659,0.022500000000000003,0,0.022500000000000003,1.92,0.54,1.9944924166
2019-07-09 21:00:00,1.7745000000000002,-0.34,1.806778971,0.0145,0,0.0145,1.76,-0.34,1.7925400972,1.8845,0.58,1.9717353397,0.0145,0,0.0145,1.87,0.58,1.9578815082
2019-07-09 21:30:00,1.7235,-0.39,1.7670744891,0.0035,0,0.0035,1.72,-0.39,1.7636609652000002,1.8335,0.53,1.9085654953,0.0035,0,0.0035,1.83,0.53,1.9052034012
2019-07-09 22:00:00,1.6400000000000001,-0.42,1.6929264603,0.0,0,0.0,1.6400000000000001,-0.42,1.6929264603,1.76,0.49,1.8269373279,0.0,0,0.0,1.76,0.49,1.8269373279
2019-07-09 22:30:00,1.62,-0.43,1.6760966559,0.0,0,0.0,1.62,-0.43,1.6760966559,1.73,0.48,1.7953551181,0.0,0,0.0,1.73,0.48,1.7953551181
2019-07-09 23:00:00,1.52,-0.43,1.5796518604,0.0,0,0.0,1.52,-0.43,1.5796518604,1.5899999999999999,0.5,1.6667633305,0.0,0,0.0,1.5899999999999999,0.5,1.6667633305
2019-07-09 23:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-07-10 00:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-10 00:30:00,1.22,-0.41000000000000003,1.2870508925,0.0,0,0.0,1.22,-0.41000000000000003,1.2870508925,1.25,0.47000000000000003,1.3354400024,0.0,0,0.0,1.25,0.47000000000000003,1.3354400024
2019-07-10 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-10 01:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-10 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-10 02:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-10 03:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-10 03:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-10 04:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-10 04:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-10 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-10 05:30:00,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2019-07-10 06:00:00,1.2555,0.14,1.2632815403,0.0055000000000000005,0,0.0055000000000000005,1.25,0.14,1.2578155668,1.2855,0.0,1.2855,0.0055000000000000005,0,0.0055000000000000005,1.28,0.0,1.28
2019-07-10 06:30:00,1.4855,0.18,1.4963656806,0.0155,0,0.0155,1.47,0.18,1.4809794057,1.5255,0.2,1.5385545977000001,0.0155,0,0.0155,1.51,0.2,1.5231874474
2019-07-10 07:00:00,1.6465,-0.14,1.6524413,0.036500000000000005,0,0.036500000000000005,1.6099999999999999,-0.14,1.6160754932999999,1.7365,0.48,1.801619341,0.036500000000000005,0,0.036500000000000005,1.7000000000000002,0.48,1.7664653973000002
2019-07-10 07:30:00,1.845,0.02,1.8451083979,0.095,0,0.095,1.75,0.02,1.7501142820000002,1.925,0.41000000000000003,1.9681780915,0.095,0,0.095,1.83,0.41000000000000003,1.8753666307999999
2019-07-10 08:00:00,1.9455,-0.27,1.9641461886,0.1955,0,0.1955,1.75,-0.27,1.7707060739,2.0655,0.64,2.1623806904,0.1955,0,0.1955,1.87,0.64,1.9764867821
2019-07-10 08:30:00,1.9855,0.21,1.9965746292,0.2655,0,0.2655,1.72,0.21,1.7327723450999999,2.0355,0.28,2.0546679172,0.2655,0,0.2655,1.77,0.28,1.7920100446
2019-07-10 09:00:00,1.9365,-0.12,1.9402144855999999,0.40650000000000003,0,0.40650000000000003,1.53,-0.12,1.5346986675,2.0465,0.65,2.1472452701,0.40650000000000003,0,0.40650000000000003,1.6400000000000001,0.65,1.7641145088
2019-07-10 09:30:00,1.9220000000000002,-0.16,1.9286482313,0.532,0,0.532,1.3900000000000001,-0.16,1.3991783303,2.042,0.78,2.1859011872,0.532,0,0.532,1.51,0.78,1.6995587663
2019-07-10 10:00:00,1.7955,-0.19,1.8055249237000002,0.6255000000000001,0,0.6255000000000001,1.17,-0.19,1.1853269591,1.9155000000000002,0.75,2.0570950999,0.6255000000000001,0,0.6255000000000001,1.29,0.75,1.4921796139
2019-07-10 10:30:00,1.8599999999999999,-0.19,1.8696791169,0.54,0,0.54,1.32,-0.19,1.3336041392,1.98,0.75,2.1172859986,0.54,0,0.54,1.44,0.75,1.6236070953000001
2019-07-10 11:00:00,1.8195000000000001,-0.16,1.8265213522,0.6695,0,0.6695,1.15,-0.16,1.1610770862,1.9395,0.8200000000000001,2.1057208386,0.6695,0,0.6695,1.27,0.8200000000000001,1.5117208736999999
2019-07-10 11:30:00,1.7955,-0.14,1.8009498188,0.6955,0,0.6955,1.1,-0.14,1.1088733021,1.9155000000000002,0.8200000000000001,2.0836363046,0.6955,0,0.6955,1.22,0.8200000000000001,1.469965986
2019-07-10 12:00:00,1.736,-0.09,1.7383313838,0.716,0,0.716,1.02,-0.09,1.02396289,1.846,0.79,2.0079382461,0.716,0,0.716,1.13,0.79,1.3787675656
2019-07-10 12:30:00,1.663,0.37,1.7036634057,0.773,0,0.773,0.89,0.37,0.9638464608,1.713,0.35000000000000003,1.7483904026000001,0.773,0,0.773,0.9400000000000001,0.35000000000000003,1.0030453629
2019-07-10 13:00:00,1.6655,0.39,1.7105526154000001,0.8855000000000001,0,0.8855000000000001,0.78,0.39,0.8720665112,1.7055,0.37,1.7451734155,0.8855000000000001,0,0.8855000000000001,0.8200000000000001,0.37,0.8996110271000001
2019-07-10 13:30:00,1.6525,0.39,1.697897597,0.8525,0,0.8525,0.8,0.39,0.89,1.6925,0.37,1.7324711396999999,0.8525,0,0.8525,0.84,0.37,0.9178779875
2019-07-10 14:00:00,1.5955,0.4,1.6448769711,0.7955,0,0.7955,0.8,0.4,0.894427191,1.6355,0.39,1.6813566695,0.7955,0,0.7955,0.84,0.39,0.9261209424
2019-07-10 14:30:00,1.658,0.39,1.7032510091000002,0.888,0,0.888,0.77,0.39,0.8631338251,1.698,0.38,1.7400011494,0.888,0,0.888,0.81,0.38,0.8947066558000001
2019-07-10 15:00:00,1.5655000000000001,0.39,1.6133475292,0.8255,0,0.8255,0.74,0.39,0.8364807230000001,1.6155,0.38,1.6595903862,0.8255,0,0.8255,0.79,0.38,0.8766413178
2019-07-10 15:30:00,1.473,0.36,1.5163538505,0.973,0,0.973,0.5,0.36,0.6161168720000001,1.513,0.35000000000000003,1.5529549253,0.973,0,0.973,0.54,0.35000000000000003,0.6435060217
2019-07-10 16:00:00,1.65,0.33,1.6826764395,0.77,0,0.77,0.88,0.33,0.939840412,1.69,0.32,1.7200290695,0.77,0,0.77,0.92,0.32,0.9740636530000001
2019-07-10 16:30:00,1.7305000000000001,0.33,1.7616839245,0.6805,0,0.6805,1.05,0.33,1.1006361797,1.7805,0.32,1.8090274321000002,0.6805,0,0.6805,1.1,0.32,1.1456002793
2019-07-10 17:00:00,1.8290000000000002,0.30000000000000004,1.8534403147,0.559,0,0.559,1.27,0.30000000000000004,1.3049521064,1.869,0.28,1.889857402,0.559,0,0.559,1.31,0.28,1.3395894894
2019-07-10 17:30:00,1.9575,0.24,1.972157765,0.3275,0,0.3275,1.63,0.24,1.6475739741000002,1.9975,0.22,2.009578625,0.3275,0,0.3275,1.67,0.22,1.6844286865
2019-07-10 18:00:00,1.9765000000000001,0.22,1.9887061749,0.20650000000000002,0,0.20650000000000002,1.77,0.22,1.7836199147,2.0165,0.2,2.026393903,0.20650000000000002,0,0.20650000000000002,1.81,0.2,1.8210161998
2019-07-10 18:30:00,1.9865,0.22,1.9986451036,0.14650000000000002,0,0.14650000000000002,1.8399999999999999,0.22,1.8531055016,2.0265,0.2,2.036345317,0.14650000000000002,0,0.14650000000000002,1.88,0.2,1.8906083677
2019-07-10 19:00:00,1.9895,0.2,1.9995275067,0.0995,0,0.0995,1.8900000000000001,0.2,1.9005525512,2.0395,0.19,2.048331089,0.0995,0,0.0995,1.94,0.19,1.9492819191000001
2019-07-10 19:30:00,1.9815,0.2,1.9915677869000001,0.061500000000000006,0,0.061500000000000006,1.92,0.2,1.9303885619,2.0215,0.19,2.0304093799,0.061500000000000006,0,0.061500000000000006,1.96,0.19,1.9691876498
2019-07-10 20:00:00,1.9460000000000002,0.18,1.9543070383,0.056,0,0.056,1.8900000000000001,0.18,1.8985520799,1.986,0.19,1.9950679186,0.056,0,0.056,1.9300000000000002,0.19,1.9393297811
2019-07-10 20:30:00,1.9025,0.18,1.9109961408,0.0325,0,0.0325,1.87,0.18,1.8786431274000002,1.9525000000000001,0.17,1.9598867952,0.0325,0,0.0325,1.92,0.17,1.9275113489
2019-07-10 21:00:00,1.8585,0.18,1.8671963609,0.0085,0,0.0085,1.85,0.18,1.8587361297,1.9085,0.17,1.9160564318,0.0085,0,0.0085,1.9,0.17,1.9075901027
2019-07-10 21:30:00,1.78,0.17,1.7880995498,0.0,0,0.0,1.78,0.17,1.7880995498,1.83,0.15,1.8361372498000001,0.0,0,0.0,1.83,0.15,1.8361372498000001
2019-07-10 22:00:00,1.745,0.15,1.7514351258,0.005,0,0.005,1.74,0.15,1.7464535493,1.7850000000000001,0.13,1.7897276329,0.005,0,0.005,1.78,0.13,1.7847408776
2019-07-10 22:30:00,1.63,0.15,1.63688729,0.0,0,0.0,1.63,0.15,1.63688729,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-07-10 23:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-07-10 23:30:00,1.3805,0.0,1.3805,0.0005,0,0.0005,1.38,0.0,1.38,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42
2019-07-11 00:00:00,1.2315,0.14,1.2394322289,0.0015,0,0.0015,1.23,0.14,1.2379418403,1.2715,0.0,1.2715,0.0015,0,0.0015,1.27,0.0,1.27
2019-07-11 00:30:00,1.204,0.13,1.2109979356,0.004,0,0.004,1.2,0.13,1.2070211266,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24
2019-07-11 01:00:00,1.1875,-0.37,1.2438071595,0.007500000000000001,0,0.007500000000000001,1.18,-0.37,1.2366486971,1.2575,0.51,1.3569842483,0.007500000000000001,0,0.007500000000000001,1.25,0.51,1.3500370365
2019-07-11 01:30:00,1.222,-0.42,1.2921625285,0.002,0,0.002,1.22,-0.42,1.2902712893000001,1.342,0.49,1.4286581117,0.002,0,0.002,1.34,0.49,1.4267795905
2019-07-11 02:00:00,1.2,-0.44,1.2781236247,0.0,0,0.0,1.2,-0.44,1.2781236247,1.27,0.49,1.3612494261,0.0,0,0.0,1.27,0.49,1.3612494261
2019-07-11 02:30:00,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2019-07-11 03:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
