Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 03:30:00,1.07,0.13,1.0778682665,0.0,0,0.0,1.07,0.13,1.0778682665,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-11 04:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-11 04:30:00,1.13,-0.44,1.2126417443,0.0,0,0.0,1.13,-0.44,1.2126417443,1.18,0.46,1.2664912159,0.0,0,0.0,1.18,0.46,1.2664912159
2019-07-11 05:00:00,1.11,-0.44,1.1940268004,0.0,0,0.0,1.11,-0.44,1.1940268004,1.22,0.46,1.303840481,0.0,0,0.0,1.22,0.46,1.303840481
2019-07-11 05:30:00,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25,1.22,0.46,1.303840481,0.0,0,0.0,1.22,0.46,1.303840481
2019-07-11 06:00:00,1.2805,0.15,1.2892556961000001,0.0005,0,0.0005,1.28,0.15,1.2887590931,1.3205,0.17,1.3313978556000001,0.0005,0,0.0005,1.32,0.17,1.3309019498
2019-07-11 06:30:00,1.4935,0.15,1.5010137408,0.0135,0,0.0135,1.48,0.15,1.4875819305,1.5434999999999999,0.24,1.5620474545,0.0135,0,0.0135,1.53,0.24,1.5487091399000001
2019-07-11 07:00:00,1.69,0.23,1.7055790805000002,0.04,0,0.04,1.65,0.23,1.6659531805999999,1.73,0.21,1.7426990561,0.04,0,0.04,1.69,0.21,1.7029973576000002
2019-07-11 07:30:00,1.911,0.24,1.9260116822,0.081,0,0.081,1.83,0.24,1.8456706098,1.951,0.22,1.963364714,0.081,0,0.081,1.87,0.22,1.8828967045
2019-07-11 08:00:00,2.015,0.1,2.0174798636,0.125,0,0.125,1.8900000000000001,0.1,1.8926436537,2.085,0.37,2.1175752643,0.125,0,0.125,1.96,0.37,1.9946177579
2019-07-11 08:30:00,2.0565,0.15,2.0619632029,0.1665,0,0.1665,1.8900000000000001,0.15,1.8959430371,2.1265,0.38,2.160185698,0.1665,0,0.1665,1.96,0.38,1.9964969321
2019-07-11 09:00:00,2.0845,0.32,2.1089192137,0.23450000000000001,0,0.23450000000000001,1.85,0.32,1.8774717042,2.1345,0.33,2.1598588496,0.23450000000000001,0,0.23450000000000001,1.9,0.33,1.9284449694
2019-07-11 09:30:00,2.106,0.36,2.1365476826,0.28600000000000003,0,0.28600000000000003,1.82,0.36,1.8552627846,2.146,0.34,2.1727668996,0.28600000000000003,0,0.28600000000000003,1.8599999999999999,0.34,1.890819928
2019-07-11 10:00:00,2.011,0.35000000000000003,2.0412302663,0.441,0,0.441,1.57,0.35000000000000003,1.6085397104,2.051,0.34,2.07899038,0.441,0,0.441,1.6099999999999999,0.34,1.6455090398
2019-07-11 10:30:00,1.931,0.34,1.9607042102,0.481,0,0.481,1.45,0.34,1.4893287078,1.9809999999999999,0.33,2.0082980357,0.481,0,0.481,1.5,0.33,1.5358710883
2019-07-11 11:00:00,1.8940000000000001,0.0,1.8940000000000001,0.664,0,0.664,1.23,0.0,1.23,1.994,0.6900000000000001,2.1100085308,0.664,0,0.664,1.33,0.6900000000000001,1.4983324064
2019-07-11 11:30:00,1.8860000000000001,-0.14,1.891189044,0.5660000000000001,0,0.5660000000000001,1.32,-0.14,1.3274034805000001,1.996,0.79,2.1466522774,0.5660000000000001,0,0.5660000000000001,1.43,0.79,1.6337074401
2019-07-11 12:00:00,1.7745000000000002,-0.14,1.7800141151000002,0.8445,0,0.8445,0.93,-0.14,0.9404786016000001,1.8845,0.79,2.0433894024,0.8445,0,0.8445,1.04,0.79,1.3060245021
2019-07-11 12:30:00,1.6935,-0.14,1.6992769786,0.7635000000000001,0,0.7635000000000001,0.93,-0.14,0.9404786016000001,1.8035,0.78,1.9649458644000002,0.7635000000000001,0,0.7635000000000001,1.04,0.78,1.3
2019-07-11 13:00:00,1.6684999999999999,-0.14,1.6743632372000001,1.0285,0,1.0285,0.64,-0.14,0.6551335742000001,1.7785000000000002,0.8200000000000001,1.9584336215,1.0285,0,1.0285,0.75,0.8200000000000001,1.1112605455
2019-07-11 13:30:00,1.6335000000000002,-0.14,1.6394884110999999,1.0335,0,1.0335,0.6000000000000001,-0.14,0.6161168720000001,1.7435,0.8200000000000001,1.9267050240999999,1.0335,0,1.0335,0.71,0.8200000000000001,1.0846658472
2019-07-11 14:00:00,1.5470000000000002,-0.14,1.5533219241,1.057,0,1.057,0.49,-0.14,0.5096076922,1.647,0.8200000000000001,1.8398393952,1.057,0,1.057,0.59,0.8200000000000001,1.0101980004
2019-07-11 14:30:00,1.6775,-0.14,1.6833318894,0.8475,0,0.8475,0.8300000000000001,-0.14,0.8417244205000001,1.7875,0.81,1.9624617831000002,0.8475,0,0.8475,0.9400000000000001,0.81,1.2408464853
2019-07-11 15:00:00,1.7189999999999999,-0.14,1.7246915666,0.549,0,0.549,1.17,-0.14,1.1783462988,1.8290000000000002,0.79,1.9923205063,0.549,0,0.549,1.28,0.79,1.5041608956
2019-07-11 15:30:00,1.7375,-0.21,1.7501446369,0.42750000000000005,0,0.42750000000000005,1.31,-0.21,1.3267252918,1.8475000000000001,0.71,1.979231227,0.42750000000000005,0,0.42750000000000005,1.42,0.71,1.587608264
2019-07-11 16:00:00,1.867,0.02,1.8671071207,0.257,0,0.257,1.6099999999999999,0.02,1.6101242188,1.957,0.53,2.0274982121,0.257,0,0.257,1.7000000000000002,0.53,1.7807021087
2019-07-11 16:30:00,1.783,0.31,1.8097483250000002,0.47300000000000003,0,0.47300000000000003,1.31,0.31,1.34617978,1.823,0.29,1.8459222627,0.47300000000000003,0,0.47300000000000003,1.35,0.29,1.3807968714
2019-07-11 17:00:00,1.8925,0.30000000000000004,1.916130541,0.35250000000000004,0,0.35250000000000004,1.54,0.30000000000000004,1.5689486926,1.9325,0.28,1.9526792491,0.35250000000000004,0,0.35250000000000004,1.58,0.28,1.6046183347
2019-07-11 17:30:00,1.9315,0.23,1.9451458172,0.29150000000000004,0,0.29150000000000004,1.6400000000000001,0.23,1.6560495162,1.9815,0.25,1.9972086145,0.29150000000000004,0,0.29150000000000004,1.69,0.25,1.7083910559
2019-07-11 18:00:00,2.02,0.25,2.0354115063,0.22,0,0.22,1.8,0.25,1.8172781845000001,2.06,0.23,2.0728000386,0.22,0,0.22,1.8399999999999999,0.23,1.8543192821
2019-07-11 18:30:00,1.9615,0.23,1.9749385433,0.2615,0,0.2615,1.7000000000000002,0.23,1.7154882687000002,2.0015,0.22,2.0135546305,0.2615,0,0.2615,1.74,0.22,1.7538529015000002
2019-07-11 19:00:00,1.9215,0.22,1.9340533214,0.1515,0,0.1515,1.77,0.22,1.7836199147,1.9715,0.2,1.9816185935,0.1515,0,0.1515,1.82,0.2,1.8309560344
2019-07-11 19:30:00,1.966,0.22,1.9782709621999999,0.08600000000000001,0,0.08600000000000001,1.88,0.22,1.8928285712,2.006,0.2,2.0159454358,0.08600000000000001,0,0.08600000000000001,1.92,0.2,1.9303885619
2019-07-11 20:00:00,1.8725,0.09,1.8746616361,0.0425,0,0.0425,1.83,0.09,1.8322117782,1.9225,0.27,1.9413671085000002,0.0425,0,0.0425,1.88,0.27,1.8992893408
2019-07-11 20:30:00,1.8805,0.19,1.8900741388000002,0.030500000000000003,0,0.030500000000000003,1.85,0.19,1.8597311634,1.9205,0.16,1.9271534059,0.030500000000000003,0,0.030500000000000003,1.8900000000000001,0.16,1.896760396
2019-07-11 21:00:00,1.8535,0.18,1.8622197105,0.0135,0,0.0135,1.8399999999999999,0.18,1.8487833837,1.9035000000000002,0.16,1.9102126191000002,0.0135,0,0.0135,1.8900000000000001,0.16,1.896760396
2019-07-11 21:30:00,1.7705000000000002,0.16,1.7777148956,0.0005,0,0.0005,1.77,0.16,1.7772169253999999,1.8205,0.16,1.8275175102,0.0005,0,0.0005,1.82,0.16,1.8270194307
2019-07-11 22:00:00,1.73,0.16,1.7373830896,0.0,0,0.0,1.73,0.16,1.7373830896,1.77,0.15,1.7763445612000002,0.0,0,0.0,1.77,0.15,1.7763445612000002
2019-07-11 22:30:00,1.621,0.16,1.6288772207000002,0.001,0,0.001,1.62,0.16,1.6278820596,1.661,0.0,1.661,0.001,0,0.001,1.6600000000000001,0.0,1.6600000000000001
2019-07-11 23:00:00,1.51,0.16,1.5184531603,0.0,0,0.0,1.51,0.16,1.5184531603,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-07-11 23:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-12 00:00:00,1.23,-0.44,1.3063307391,0.0,0,0.0,1.23,-0.44,1.3063307391,1.31,0.48,1.3951702405,0.0,0,0.0,1.31,0.48,1.3951702405
2019-07-12 00:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-12 01:00:00,1.18,0.13,1.1871394189,0.0,0,0.0,1.18,0.13,1.1871394189,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-12 01:30:00,1.255,0.13,1.2617151025,0.005,0,0.005,1.25,0.13,1.2567418191,1.295,0.0,1.295,0.005,0,0.005,1.29,0.0,1.29
2019-07-12 02:00:00,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21,1.264,0.0,1.264,0.014,0,0.014,1.25,0.0,1.25
2019-07-12 02:30:00,1.1835,0.13,1.1906184317,0.0135,0,0.0135,1.17,0.13,1.177200068,1.2335,0.0,1.2335,0.0135,0,0.0135,1.22,0.0,1.22
2019-07-12 03:00:00,1.1135,0.13,1.121063,0.0235,0,0.0235,1.09,0.13,1.09772492,1.1535,0.0,1.1535,0.0235,0,0.0235,1.13,0.0,1.13
2019-07-12 03:30:00,1.1105,0.13,1.118083293,0.0205,0,0.0205,1.09,0.13,1.09772492,1.1505,0.13,1.1578213377,0.0205,0,0.0205,1.13,0.13,1.1374532957
2019-07-12 04:00:00,1.1145,0.13,1.1220562597,0.0245,0,0.0245,1.09,0.13,1.09772492,1.1545,0.0,1.1545,0.0245,0,0.0245,1.13,0.0,1.13
2019-07-12 04:30:00,1.1320000000000001,0.0,1.1320000000000001,0.022,0,0.022,1.11,0.0,1.11,1.172,0.0,1.172,0.022,0,0.022,1.15,0.0,1.15
2019-07-12 05:00:00,1.13,-0.43,1.2090492132,0.02,0,0.02,1.11,-0.43,1.1903780912,1.19,0.48,1.2831601615000001,0.02,0,0.02,1.17,0.48,1.2646343345
2019-07-12 05:30:00,1.138,-0.4,1.2062520466,0.028,0,0.028,1.11,-0.4,1.1798728745,1.268,0.5,1.3630201759,0.028,0,0.028,1.24,0.5,1.3370115931
2019-07-12 06:00:00,1.27,-0.38,1.3256319248000001,0.04,0,0.04,1.23,-0.38,1.2873616431000001,1.38,0.53,1.4782760229,0.04,0,0.04,1.34,0.53,1.4410065926
2019-07-12 06:30:00,1.4785,0.11,1.4825863381,0.0685,0,0.0685,1.4100000000000001,0.11,1.4142842713000001,1.5385,0.28,1.5637718024,0.0685,0,0.0685,1.47,0.28,1.4964290829
2019-07-12 07:00:00,1.6560000000000001,-0.08,1.657931241,0.106,0,0.106,1.55,-0.08,1.552063143,1.756,0.53,1.8342398971,0.106,0,0.106,1.65,0.53,1.7330320251
2019-07-12 07:30:00,1.8900000000000001,0.03,1.8902380802,0.16,0,0.16,1.73,0.03,1.7302600960999999,1.96,0.43,2.0066140635,0.16,0,0.16,1.8,0.43,1.850648535
2019-07-12 08:00:00,2.0325,-0.01,2.0325246001,0.2525,0,0.2525,1.78,-0.01,1.7800280897,2.1225,0.5,2.1805976818,0.2525,0,0.2525,1.87,0.5,1.9356910911
2019-07-12 08:30:00,2.149,0.27,2.1658949651,0.289,0,0.289,1.8599999999999999,0.27,1.8794946129,2.199,0.35000000000000003,2.2266793662,0.289,0,0.289,1.9100000000000001,0.35000000000000003,1.9418032856
2019-07-12 09:00:00,2.1555,0.34,2.1821503729,0.3655,0,0.3655,1.79,0.34,1.8220043908,2.1955,0.32,2.2186978726,0.3655,0,0.3655,1.83,0.32,1.8577674774
2019-07-12 09:30:00,2.04,0.34,2.0681392603,0.4,0,0.4,1.6400000000000001,0.34,1.6748731295,2.08,0.32,2.1044714301,0.4,0,0.4,1.6800000000000002,0.32,1.7102046661
2019-07-12 10:00:00,2.0605,0.38,2.0952470618,0.47050000000000003,0,0.47050000000000003,1.5899999999999999,0.38,1.6347782724000002,2.1005,0.36,2.1311265213,0.47050000000000003,0,0.47050000000000003,1.63,0.36,1.6692812825
2019-07-12 10:30:00,1.988,0.4,2.0278422029,0.608,0,0.608,1.38,0.4,1.4368020045,2.038,0.38,2.0731242123999998,0.608,0,0.608,1.43,0.38,1.4796283317
2019-07-12 11:00:00,1.9705,0.41000000000000003,2.0127022259,0.8005,0,0.8005,1.17,0.41000000000000003,1.2397580409,2.0105,0.4,2.0499049368,0.8005,0,0.8005,1.21,0.4,1.2744018205
2019-07-12 11:30:00,1.962,0.39,2.0003859628,0.712,0,0.712,1.25,0.39,1.3094273558,2.002,0.38,2.0377448319,0.712,0,0.712,1.29,0.38,1.3448048186000001
2019-07-12 12:00:00,1.9180000000000001,0.37,1.9533622296000002,0.6880000000000001,0,0.6880000000000001,1.23,0.37,1.2844454056,1.9580000000000002,0.36,1.9908199316,0.6880000000000001,0,0.6880000000000001,1.27,0.36,1.3200378782
2019-07-12 12:30:00,1.892,0.26,1.9097811393000002,0.592,0,0.592,1.3,0.26,1.3257450735,1.9420000000000002,0.41000000000000003,1.9848083031,0.592,0,0.592,1.35,0.41000000000000003,1.4108862463
2019-07-12 13:00:00,1.831,-0.2,1.8418906048,0.531,0,0.531,1.3,-0.2,1.3152946438,1.951,0.73,2.0830988935,0.531,0,0.531,1.42,0.73,1.5966527487
2019-07-12 13:30:00,1.7805,0.14,1.7859955907,0.7805000000000001,0,0.7805000000000001,1.0,0.14,1.0097524449,1.8505,0.45,1.9044291139,0.7805000000000001,0,0.7805000000000001,1.07,0.45,1.1607756028
2019-07-12 14:00:00,1.7309999999999999,0.29,1.7551242121000001,0.641,0,0.641,1.09,0.29,1.1279184368,1.7810000000000001,0.28,1.8028757583,0.641,0,0.641,1.1400000000000001,0.28,1.1738824473
2019-07-12 14:30:00,1.6375000000000002,0.31,1.6665852063000002,0.8675,0,0.8675,0.77,0.31,0.8300602388,1.6875,0.29,1.7122372061000002,0.8675,0,0.8675,0.8200000000000001,0.29,0.8697700846
2019-07-12 15:00:00,1.546,0.28,1.5711511703,0.896,0,0.896,0.65,0.28,0.7077428912,1.596,0.27,1.6186772377,0.896,0,0.896,0.7000000000000001,0.27,0.7502666193
2019-07-12 15:30:00,1.487,0.21,1.5017553063,0.717,0,0.717,0.77,0.21,0.7981227976,1.537,0.29,1.564119241,0.717,0,0.717,0.8200000000000001,0.29,0.8697700846
2019-07-12 16:00:00,1.534,0.25,1.554238077,0.624,0,0.624,0.91,0.25,0.9437160590000001,1.584,0.24,1.6020786498000001,0.624,0,0.624,0.96,0.24,0.9895453501
2019-07-12 16:30:00,1.616,0.25,1.6352235321,0.5760000000000001,0,0.5760000000000001,1.04,0.25,1.0696261029,1.6560000000000001,0.24,1.6733009293,0.5760000000000001,0,0.5760000000000001,1.08,0.24,1.1063453349
2019-07-12 17:00:00,1.6640000000000001,0.25,1.6826752509,0.714,0,0.714,0.9500000000000001,0.25,0.9823441352000001,1.714,0.24,1.7307212369,0.714,0,0.714,1.0,0.24,1.0283968106
2019-07-12 17:30:00,1.6720000000000002,0.23,1.6877452414,0.662,0,0.662,1.01,0.23,1.035857133,1.712,0.21,1.724831586,0.662,0,0.662,1.05,0.21,1.0707940979
2019-07-12 18:00:00,1.748,0.2,1.7594044447,0.518,0,0.518,1.23,0.2,1.2461540836,1.798,0.19,1.8080110619,0.518,0,0.518,1.28,0.19,1.2940247293
2019-07-12 18:30:00,1.71,0.08,1.7118703222,0.41000000000000003,0,0.41000000000000003,1.3,0.08,1.3024592124,1.77,0.28,1.7920100446,0.41000000000000003,0,0.41000000000000003,1.3599999999999999,0.28,1.3885243966
2019-07-12 19:00:00,1.669,-0.35000000000000003,1.7053037853,0.339,0,0.339,1.33,-0.35000000000000003,1.3752817893,1.779,0.56,1.8650579079,0.339,0,0.339,1.44,0.56,1.5450566333
2019-07-12 19:30:00,1.65,-0.36,1.6888161534,0.25,0,0.25,1.4,-0.36,1.44554488,1.76,0.55,1.8439360076,0.25,0,0.25,1.51,0.55,1.6070469813
2019-07-12 20:00:00,1.6295000000000002,-0.36,1.6687930519,0.1495,0,0.1495,1.48,-0.36,1.5231546212,1.7495,0.55,1.8339166421000002,0.1495,0,0.1495,1.6,0.55,1.6918924316
2019-07-12 20:30:00,1.6635,-0.38,1.7063505648000001,0.0935,0,0.0935,1.57,-0.38,1.6153327831,1.7835,0.53,1.8605838465,0.0935,0,0.0935,1.69,0.53,1.7711578134
2019-07-12 21:00:00,1.6405,-0.38,1.68393594,0.07050000000000001,0,0.07050000000000001,1.57,-0.38,1.6153327831,1.7405,0.53,1.8194065653,0.07050000000000001,0,0.07050000000000001,1.67,0.53,1.7520844728
2019-07-12 21:30:00,1.643,-0.21,1.6563662035000002,0.043000000000000003,0,0.043000000000000003,1.6,-0.21,1.6137224049,1.713,0.48,1.7789797638,0.043000000000000003,0,0.043000000000000003,1.67,0.48,1.7376133057
2019-07-12 22:00:00,1.593,-0.42,1.6474371005,0.023,0,0.023,1.57,-0.42,1.625207679,1.693,0.51,1.7681484666,0.023,0,0.023,1.67,0.51,1.746138597
2019-07-12 22:30:00,1.5594999999999999,0.0,1.5594999999999999,0.0395,0,0.0395,1.52,0.0,1.52,1.5995,0.0,1.5995,0.0395,0,0.0395,1.56,0.0,1.56
2019-07-12 23:00:00,1.513,0.0,1.513,0.043000000000000003,0,0.043000000000000003,1.47,0.0,1.47,1.553,0.0,1.553,0.043000000000000003,0,0.043000000000000003,1.51,0.0,1.51
2019-07-12 23:30:00,1.3625,-0.44,1.4317842889,0.0325,0,0.0325,1.33,-0.44,1.4008925726,1.4625,0.46,1.5331360833,0.0325,0,0.0325,1.43,0.46,1.5021651041
2019-07-13 00:00:00,1.2465,-0.44,1.3218783038,0.036500000000000005,0,0.036500000000000005,1.21,-0.44,1.2875169901999999,1.3565,0.48,1.4389205155,0.036500000000000005,0,0.036500000000000005,1.32,0.48,1.4045639893000001
2019-07-13 00:30:00,1.194,-0.44,1.2724920432,0.034,0,0.034,1.16,-0.44,1.2406449935000001,1.304,0.48,1.3895380527,0.034,0,0.034,1.27,0.48,1.3576818479
2019-07-13 01:00:00,1.1665,-0.43,1.2432305699,0.0165,0,0.0165,1.15,-0.43,1.227762192,1.2765,0.49,1.3673157097,0.0165,0,0.0165,1.26,0.49,1.3519245541
2019-07-13 01:30:00,1.2285,-0.44,1.304918484,0.018500000000000003,0,0.018500000000000003,1.21,-0.44,1.2875169901999999,1.3385,0.48,1.4219642225,0.018500000000000003,0,0.018500000000000003,1.32,0.48,1.4045639893000001
2019-07-13 02:00:00,1.1805,-0.44,1.2598334215,0.0105,0,0.0105,1.17,-0.44,1.25,1.2905,0.48,1.3768769916,0.0105,0,0.0105,1.28,0.48,1.3670405993
2019-07-13 02:30:00,1.1335,-0.44,1.2159038819,0.0235,0,0.0235,1.11,-0.44,1.1940268004,1.2435,0.48,1.3329261983,0.0235,0,0.0235,1.22,0.48,1.3110301293
2019-07-13 03:00:00,1.115,0.0,1.115,0.025,0,0.025,1.09,0.0,1.09,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13
2019-07-13 03:30:00,1.1025,0.0,1.1025,0.0425,0,0.0425,1.06,0.0,1.06,1.1425,0.0,1.1425,0.0425,0,0.0425,1.1,0.0,1.1
2019-07-13 04:00:00,1.108,0.0,1.108,0.028,0,0.028,1.08,0.0,1.08,1.148,0.0,1.148,0.028,0,0.028,1.12,0.0,1.12
2019-07-13 04:30:00,1.1005,0.0,1.1005,0.0205,0,0.0205,1.08,0.0,1.08,1.1405,0.0,1.1405,0.0205,0,0.0205,1.12,0.0,1.12
2019-07-13 05:00:00,1.0905,0.0,1.0905,0.0105,0,0.0105,1.08,0.0,1.08,1.1305,0.0,1.1305,0.0105,0,0.0105,1.12,0.0,1.12
2019-07-13 05:30:00,1.1155,0.0,1.1155,0.0155,0,0.0155,1.1,0.0,1.1,1.1555,0.0,1.1555,0.0155,0,0.0155,1.1400000000000001,0.0,1.1400000000000001
2019-07-13 06:00:00,1.214,0.15,1.2232317851,0.014,0,0.014,1.2,0.15,1.2093386622,1.254,0.13,1.260720429,0.014,0,0.014,1.24,0.13,1.2467958935
2019-07-13 06:30:00,1.3255,-0.23,1.3453067494,0.025500000000000002,0,0.025500000000000002,1.3,-0.23,1.3201893804,1.4055,0.52,1.4986094388,0.025500000000000002,0,0.025500000000000002,1.38,0.52,1.4747203125000001
2019-07-13 07:00:00,1.361,-0.34,1.4028260762,0.051000000000000004,0,0.051000000000000004,1.31,-0.34,1.3534031181000001,1.4809999999999999,0.56,1.5833385614000002,0.051000000000000004,0,0.051000000000000004,1.43,0.56,1.5357408636
2019-07-13 07:30:00,1.476,-0.35000000000000003,1.5169297940000002,0.096,0,0.096,1.38,-0.35000000000000003,1.4236923825,1.5859999999999999,0.55,1.6786589886,0.096,0,0.096,1.49,0.55,1.5882694984999999
2019-07-13 08:00:00,1.5985,-0.12,1.6029978946,0.1885,0,0.1885,1.4100000000000001,-0.12,1.4150971698,1.6785,0.41000000000000003,1.7278490241000002,0.1885,0,0.1885,1.49,0.41000000000000003,1.5453802121
2019-07-13 08:30:00,1.737,0.21,1.7496482504,0.307,0,0.307,1.43,0.21,1.4453373309,1.787,0.19,1.7970723413,0.307,0,0.307,1.48,0.19,1.4921461054
2019-07-13 09:00:00,1.748,0.22,1.7617899987999999,0.428,0,0.428,1.32,0.22,1.3382077567000001,1.798,0.2,1.8090892736000002,0.428,0,0.428,1.37,0.2,1.384521578
2019-07-13 09:30:00,1.7755,0.22,1.7890780447,0.5455,0,0.5455,1.23,0.22,1.2495199077999999,1.8155000000000001,0.2,1.8264830276000001,0.5455,0,0.5455,1.27,0.2,1.2856515858
2019-07-13 10:00:00,1.7795,0.24,1.7956113861,0.5695,0,0.5695,1.21,0.24,1.233572049,1.8295,0.23,1.8439008243,0.5695,0,0.5695,1.26,0.23,1.2808200498
2019-07-13 10:30:00,1.7075,0.24,1.7242842718,0.7275,0,0.7275,0.98,0.24,1.0089598605,1.7575,0.24,1.7738112216,0.7275,0,0.7275,1.03,0.24,1.0575916036
2019-07-13 11:00:00,1.771,0.24,1.7871880146999999,0.521,0,0.521,1.25,0.24,1.2728314892,1.811,0.24,1.8268335994,0.521,0,0.521,1.29,0.24,1.3121356637
2019-07-13 11:30:00,1.646,0.24,1.6634049417,0.726,0,0.726,0.92,0.24,0.9507891459000001,1.686,0.24,1.7029961832,0.726,0,0.726,0.96,0.24,0.9895453501
2019-07-13 12:00:00,1.589,0.24,1.6070224018,0.6990000000000001,0,0.6990000000000001,0.89,0.24,0.9217917335,1.629,0.22,1.6437886117,0.6990000000000001,0,0.6990000000000001,0.93,0.22,0.9556673061000001
2019-07-13 12:30:00,1.581,0.21,1.5948858893,0.591,0,0.591,0.99,0.21,1.0120276676,1.631,0.21,1.6444637424000002,0.591,0,0.591,1.04,0.21,1.0609901036
2019-07-13 13:00:00,1.557,0.21,1.5710980237,0.717,0,0.717,0.84,0.21,0.8658521814,1.607,0.24,1.6248227596,0.717,0,0.717,0.89,0.24,0.9217917335
2019-07-13 13:30:00,1.4405000000000001,0.2,1.4543177954,0.8005,0,0.8005,0.64,0.2,0.6705221846,1.4905,0.19,1.50256123,0.8005,0,0.8005,0.6900000000000001,0.19,0.7156814934
2019-07-13 14:00:00,1.405,0.2,1.419163486,0.685,0,0.685,0.72,0.2,0.7472616677,1.445,0.19,1.4574378203,0.685,0,0.685,0.76,0.19,0.7833900689000001
2019-07-13 14:30:00,1.3155000000000001,0.2,1.3306164925,0.8055,0,0.8055,0.51,0.2,0.5478138370000001,1.3555000000000001,0.19,1.368751347,0.8055,0,0.8055,0.55,0.19,0.5818934610000001
2019-07-13 15:00:00,1.283,0.2,1.2984948979,0.803,0,0.803,0.48,0.2,0.52,1.333,0.19,1.3464727995999999,0.803,0,0.803,0.53,0.19,0.5630275304
2019-07-13 15:30:00,1.234,0.2,1.2501023958,0.924,0,0.924,0.31,0.2,0.3689173349,1.274,0.19,1.288090059,0.924,0,0.924,0.35000000000000003,0.19,0.39824615500000005
2019-07-13 16:00:00,1.2365,0.2,1.2525702575,0.9965,0,0.9965,0.24,0.2,0.312409987,1.2765,0.19,1.2905627648,0.9965,0,0.9965,0.28,0.19,0.3383784863
2019-07-13 16:30:00,1.294,0.01,1.2940386393,0.664,0,0.664,0.63,0.01,0.6300793601,1.3639999999999999,0.32,1.4010339039,0.664,0,0.664,0.7000000000000001,0.32,0.7696752562
2019-07-13 17:00:00,1.5150000000000001,-0.1,1.5182967431,0.535,0,0.535,0.98,-0.1,0.9850888285,1.595,0.4,1.6443919849,0.535,0,0.535,1.06,0.4,1.1329607231
2019-07-13 17:30:00,1.6615,0.17,1.6701743171999999,0.42150000000000004,0,0.42150000000000004,1.24,0.17,1.2515989773,1.7015,0.16,1.7090062171,0.42150000000000004,0,0.42150000000000004,1.28,0.16,1.2899612397
2019-07-13 18:00:00,1.77,0.17,1.7781451009,0.33,0,0.33,1.44,0.17,1.45,1.81,0.16,1.8170580618,0.33,0,0.33,1.48,0.16,1.4886235253
2019-07-13 18:30:00,1.827,0.17,1.8348920949,0.257,0,0.257,1.57,0.17,1.5791770008000001,1.877,0.16,1.8838070496000001,0.257,0,0.257,1.62,0.16,1.6278820596
2019-07-13 19:00:00,1.8385,0.17,1.8463429394,0.2485,0,0.2485,1.5899999999999999,0.17,1.5990622252,1.8885,0.16,1.8952657465,0.2485,0,0.2485,1.6400000000000001,0.16,1.6477863939000001
2019-07-13 19:30:00,1.8359999999999999,0.17,1.8438535734000001,0.216,0,0.216,1.62,0.17,1.6288953312,1.876,0.16,1.8828106649,0.216,0,0.216,1.6600000000000001,0.16,1.6676930173
2019-07-13 20:00:00,1.7665000000000002,0.16,1.7737311662000002,0.2165,0,0.2165,1.55,0.16,1.5582361824,1.8065,0.14,1.8119167337,0.2165,0,0.2165,1.5899999999999999,0.14,1.5961516219
2019-07-13 20:30:00,1.7575,0.16,1.7647680442,0.20750000000000002,0,0.20750000000000002,1.55,0.16,1.5582361824,1.7974999999999999,0.0,1.7974999999999999,0.20750000000000002,0,0.20750000000000002,1.5899999999999999,0.0,1.5899999999999999
2019-07-13 21:00:00,1.6595,0.16,1.6671953245000002,0.11950000000000001,0,0.11950000000000001,1.54,0.16,1.5482893786,1.7095,0.13,1.7144358402000002,0.11950000000000001,0,0.11950000000000001,1.5899999999999999,0.13,1.5953056133999999
2019-07-13 21:30:00,1.5865,0.16,1.5945476631000002,0.0765,0,0.0765,1.51,0.16,1.5184531603,1.6265,0.13,1.6316869338000002,0.0765,0,0.0765,1.55,0.13,1.5554420594
2019-07-13 22:00:00,1.6145,0.16,1.6224087802,0.0545,0,0.0545,1.56,0.16,1.5681836627,1.6545,0.17,1.6632108255,0.0545,0,0.0545,1.6,0.17,1.6090059043
2019-07-13 22:30:00,1.5270000000000001,0.0,1.5270000000000001,0.027,0,0.027,1.5,0.0,1.5,1.5670000000000002,0.0,1.5670000000000002,0.027,0,0.027,1.54,0.0,1.54
2019-07-13 23:00:00,1.4645000000000001,0.0,1.4645000000000001,0.0345,0,0.0345,1.43,0.0,1.43,1.5045000000000002,0.0,1.5045000000000002,0.0345,0,0.0345,1.47,0.0,1.47
2019-07-13 23:30:00,1.3375,-0.44,1.4080150035,0.0275,0,0.0275,1.31,-0.44,1.3819189557,1.4075,0.48,1.487096584,0.0275,0,0.0275,1.38,0.48,1.4610954794
2019-07-14 00:00:00,1.2225,-0.44,1.2992714305,0.0125,0,0.0125,1.21,-0.44,1.2875169901999999,1.2725,0.48,1.3600206799999999,0.0125,0,0.0125,1.26,0.48,1.3483323033
2019-07-14 00:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2725,0.0,1.2725,0.0125,0,0.0125,1.26,0.0,1.26
2019-07-14 01:00:00,1.218,0.0,1.218,0.018000000000000002,0,0.018000000000000002,1.2,0.0,1.2,1.258,0.0,1.258,0.018000000000000002,0,0.018000000000000002,1.24,0.0,1.24
2019-07-14 01:30:00,1.2705,0.0,1.2705,0.0105,0,0.0105,1.26,0.0,1.26,1.3105,0.0,1.3105,0.0105,0,0.0105,1.3,0.0,1.3
2019-07-14 02:00:00,1.2365,0.13,1.2433150244,0.006500000000000001,0,0.006500000000000001,1.23,0.13,1.2368508398,1.2765,0.0,1.2765,0.006500000000000001,0,0.006500000000000001,1.27,0.0,1.27
2019-07-14 02:30:00,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18,1.2255,0.0,1.2255,0.0055000000000000005,0,0.0055000000000000005,1.22,0.0,1.22
2019-07-14 03:00:00,1.0955,0.0,1.0955,0.0055000000000000005,0,0.0055000000000000005,1.09,0.0,1.09,1.1355,0.0,1.1355,0.0055000000000000005,0,0.0055000000000000005,1.13,0.0,1.13
2019-07-14 03:30:00,1.0915,0.0,1.0915,0.0015,0,0.0015,1.09,0.0,1.09,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2019-07-14 04:00:00,1.112,0.0,1.112,0.002,0,0.002,1.11,0.0,1.11,1.142,0.0,1.142,0.002,0,0.002,1.1400000000000001,0.0,1.1400000000000001
2019-07-14 04:30:00,1.112,0.0,1.112,0.002,0,0.002,1.11,0.0,1.11,1.142,0.0,1.142,0.002,0,0.002,1.1400000000000001,0.0,1.1400000000000001
2019-07-14 05:00:00,1.094,0.0,1.094,0.004,0,0.004,1.09,0.0,1.09,1.134,0.0,1.134,0.004,0,0.004,1.13,0.0,1.13
2019-07-14 05:30:00,1.0935,0.0,1.0935,0.0035,0,0.0035,1.09,0.0,1.09,1.1335,0.0,1.1335,0.0035,0,0.0035,1.13,0.0,1.13
2019-07-14 06:00:00,1.119,0.0,1.119,0.009000000000000001,0,0.009000000000000001,1.11,0.0,1.11,1.159,0.0,1.159,0.009000000000000001,0,0.009000000000000001,1.15,0.0,1.15
2019-07-14 06:30:00,1.18,0.14,1.1882760622,0.03,0,0.03,1.15,0.14,1.158490397,1.22,0.0,1.22,0.03,0,0.03,1.19,0.0,1.19
2019-07-14 07:00:00,1.1885,-0.41000000000000003,1.2572319794,0.0685,0,0.0685,1.12,-0.41000000000000003,1.1926860442,1.2785,0.49,1.3691830593,0.0685,0,0.0685,1.21,0.49,1.3054501139
2019-07-14 07:30:00,1.2495,-0.43,1.3214197857,0.1095,0,0.1095,1.1400000000000001,-0.43,1.2184005909,1.3295,0.47000000000000003,1.4101312882,0.1095,0,0.1095,1.22,0.47000000000000003,1.307402004
2019-07-14 08:00:00,1.341,0.14,1.3482881738999999,0.191,0,0.191,1.15,0.14,1.158490397,1.381,0.0,1.381,0.191,0,0.191,1.19,0.0,1.19
2019-07-14 08:30:00,1.462,0.15,1.469674794,0.292,0,0.292,1.17,0.15,1.1795761951000001,1.502,0.14,1.5085105237,0.292,0,0.292,1.21,0.14,1.2180722474
2019-07-14 09:00:00,1.4835,0.15,1.4910641334,0.3935,0,0.3935,1.09,0.15,1.1002726935,1.5335,0.16,1.5418243253,0.3935,0,0.3935,1.1400000000000001,0.16,1.1511733145
2019-07-14 09:30:00,1.469,0.15,1.4766384121,0.499,0,0.499,0.97,0.15,0.9815294188,1.509,0.16,1.5174587309,0.499,0,0.499,1.01,0.16,1.0225947389
2019-07-14 10:00:00,1.471,0.17,1.4807906672,0.531,0,0.531,0.9400000000000001,0.17,0.9552486587000001,1.5110000000000001,0.16,1.519447597,0.531,0,0.531,0.98,0.16,0.992975327
2019-07-14 10:30:00,1.4605000000000001,0.19,1.472806929,0.6705,0,0.6705,0.79,0.19,0.8125269226,1.5005000000000002,0.18,1.511257837,0.6705,0,0.6705,0.8300000000000001,0.18,0.8492938243
2019-07-14 11:00:00,1.4175,0.18,1.4288828678,0.34750000000000003,0,0.34750000000000003,1.07,0.18,1.0850345617,1.4575,0.17,1.4673807447,0.34750000000000003,0,0.34750000000000003,1.11,0.17,1.1229425631
2019-07-14 11:30:00,1.3135,0.18,1.3257760935,0.5835,0,0.5835,0.73,0.18,0.7518643495,1.3535,0.17,1.3641342493,0.5835,0,0.5835,0.77,0.17,0.7885429601
2019-07-14 12:00:00,1.305,0.18,1.3173553051,0.555,0,0.555,0.75,0.18,0.7712976079,1.345,0.19,1.3583537831,0.555,0,0.555,0.79,0.19,0.8125269226
2019-07-14 12:30:00,1.3625,0.19,1.3756839208,0.8725,0,0.8725,0.49,0.19,0.5255473337000001,1.4025,0.19,1.4153113615000001,0.8725,0,0.8725,0.53,0.19,0.5630275304
2019-07-14 13:00:00,1.4515,0.17,1.4614213116,0.4015,0,0.4015,1.05,0.17,1.063672882,1.5015,0.17,1.5110930646,0.4015,0,0.4015,1.1,0.17,1.1130588484
2019-07-14 13:30:00,1.4895,0.17,1.4991698536,0.2495,0,0.2495,1.24,0.17,1.2515989773,1.5295,0.17,1.5389185325999999,0.2495,0,0.2495,1.28,0.17,1.2912397144
2019-07-14 14:00:00,1.4060000000000001,0.17,1.4162400926,0.516,0,0.516,0.89,0.17,0.9060905032000001,1.446,0.17,1.4559587906,0.516,0,0.516,0.93,0.17,0.9454099640000001
2019-07-14 14:30:00,1.3845,0.16,1.3937145511,0.35450000000000004,0,0.35450000000000004,1.03,0.16,1.0423531072,1.4245,0.15,1.4323757363,0.35450000000000004,0,0.35450000000000004,1.07,0.15,1.0804628638
2019-07-14 15:00:00,1.4055,0.16,1.4145777639000001,0.28550000000000003,0,0.28550000000000003,1.12,0.16,1.1313708499,1.4455,0.15,1.4532619344,0.28550000000000003,0,0.28550000000000003,1.16,0.15,1.1696580697
2019-07-14 15:30:00,1.471,0.17,1.4807906672,0.211,0,0.211,1.26,0.17,1.2714165328,1.5110000000000001,0.15,1.5184271468000001,0.211,0,0.211,1.3,0.15,1.3086252328
2019-07-14 16:00:00,1.556,0.17,1.565259084,0.226,0,0.226,1.33,0.17,1.3408206442,1.596,0.16,1.604,0.226,0,0.226,1.37,0.16,1.3793114224
2019-07-14 16:30:00,1.4625,0.17,1.4723471907,0.4525,0,0.4525,1.01,0.17,1.0242070103,1.5025,0.16,1.5109951191,0.4525,0,0.4525,1.05,0.16,1.0621205205
2019-07-14 17:00:00,1.577,0.16,1.5850958962,0.547,0,0.547,1.03,0.16,1.0423531072,1.617,0.15,1.6239424251,0.547,0,0.547,1.07,0.15,1.0804628638
2019-07-14 17:30:00,1.733,0.16,1.7403703629,0.253,0,0.253,1.48,0.16,1.4886235253,1.7730000000000001,0.15,1.7793338641,0.253,0,0.253,1.52,0.15,1.5273833834000001
2019-07-14 18:00:00,1.7075,0.16,1.7149799562,0.2775,0,0.2775,1.43,0.16,1.4389232084999999,1.7575,0.15,1.7638895232,0.2775,0,0.2775,1.48,0.15,1.4875819305
2019-07-14 18:30:00,1.7125,0.16,1.7199582117,0.1125,0,0.1125,1.6,0.16,1.6079800994,1.7525,0.0,1.7525,0.1125,0,0.1125,1.6400000000000001,0.0,1.6400000000000001
2019-07-14 19:00:00,1.709,0.16,1.7164734195,0.179,0,0.179,1.53,0.16,1.5383432647,1.749,0.0,1.749,0.179,0,0.179,1.57,0.0,1.57
2019-07-14 19:30:00,1.683,0.0,1.683,0.10300000000000001,0,0.10300000000000001,1.58,0.0,1.58,1.7229999999999999,0.0,1.7229999999999999,0.10300000000000001,0,0.10300000000000001,1.62,0.0,1.62
2019-07-14 20:00:00,1.803,0.15,1.8092288412,0.043000000000000003,0,0.043000000000000003,1.76,0.15,1.76638048,1.833,0.0,1.833,0.043000000000000003,0,0.043000000000000003,1.79,0.0,1.79
2019-07-14 20:30:00,1.8175,0.15,1.8236793167,0.0175,0,0.0175,1.8,0.15,1.8062391868,1.8575,0.0,1.8575,0.0175,0,0.0175,1.8399999999999999,0.0,1.8399999999999999
2019-07-14 21:00:00,1.822,0.18,1.8308697387000001,0.022,0,0.022,1.8,0.18,1.8089776118,1.862,0.15,1.8680321196,0.022,0,0.022,1.8399999999999999,0.15,1.8461040057
2019-07-14 21:30:00,1.694,-0.27,1.7153821732,0.044,0,0.044,1.65,-0.27,1.6719449752000002,1.734,0.49,1.801903438,0.044,0,0.044,1.69,0.49,1.7596022277999999
2019-07-14 22:00:00,1.6295000000000002,0.13,1.6346774147,0.0495,0,0.0495,1.58,0.13,1.5853390804,1.6595,0.0,1.6595,0.0495,0,0.0495,1.6099999999999999,0.0,1.6099999999999999
2019-07-14 22:30:00,1.546,0.0,1.546,0.036000000000000004,0,0.036000000000000004,1.51,0.0,1.51,1.5859999999999999,0.0,1.5859999999999999,0.036000000000000004,0,0.036000000000000004,1.55,0.0,1.55
2019-07-14 23:00:00,1.484,0.0,1.484,0.034,0,0.034,1.45,0.0,1.45,1.524,0.0,1.524,0.034,0,0.034,1.49,0.0,1.49
2019-07-14 23:30:00,1.305,0.0,1.305,0.035,0,0.035,1.27,0.0,1.27,1.345,0.0,1.345,0.035,0,0.035,1.31,0.0,1.31
2019-07-15 00:00:00,1.1985000000000001,0.0,1.1985000000000001,0.0385,0,0.0385,1.16,0.0,1.16,1.2385,0.0,1.2385,0.0385,0,0.0385,1.2,0.0,1.2
2019-07-15 00:30:00,1.1615,-0.46,1.2492726884,0.051500000000000004,0,0.051500000000000004,1.11,-0.46,1.2015406776,1.2415,0.45,1.3205386211999999,0.051500000000000004,0,0.051500000000000004,1.19,0.45,1.2722421153
2019-07-15 01:00:00,1.125,-0.44,1.2079838575,0.035,0,0.035,1.09,-0.44,1.1754573578,1.225,0.47000000000000003,1.3120689768,0.035,0,0.035,1.19,0.47000000000000003,1.2794530081
2019-07-15 01:30:00,1.191,-0.44,1.2696775181,0.011,0,0.011,1.18,-0.44,1.2593649193,1.301,0.47000000000000003,1.3832935336,0.011,0,0.011,1.29,0.47000000000000003,1.3729530218
2019-07-15 02:00:00,1.159,-0.45,1.243294414,0.009000000000000001,0,0.009000000000000001,1.15,-0.45,1.2349089035,1.2690000000000001,0.46,1.3498003556,0.009000000000000001,0,0.009000000000000001,1.26,0.46,1.341342611
2019-07-15 02:30:00,1.1165,-0.45,1.203774169,0.0165,0,0.0165,1.1,-0.45,1.1884864324,1.2265,0.46,1.3099245207,0.0165,0,0.0165,1.21,0.46,1.2944883159
2019-07-15 03:00:00,1.058,-0.47000000000000003,1.1576977153,0.008,0,0.008,1.05,-0.47000000000000003,1.1503912378,1.168,0.46,1.2553182863,0.008,0,0.008,1.16,0.46,1.2478781992
2019-07-15 03:30:00,1.0385,-0.45,1.1318048639,0.018500000000000003,0,0.018500000000000003,1.02,-0.45,1.1148542506,1.1485,0.46,1.237195316,0.018500000000000003,0,0.018500000000000003,1.13,0.46,1.2200409829
2019-07-15 04:00:00,1.0555,-0.47000000000000003,1.1554134541,0.035500000000000004,0,0.035500000000000004,1.02,-0.47000000000000003,1.1230761328,1.1655,0.44,1.245789007,0.035500000000000004,0,0.035500000000000004,1.13,0.44,1.2126417443
2019-07-15 04:30:00,1.0775,-0.47000000000000003,1.1755450863,0.0175,0,0.0175,1.06,-0.47000000000000003,1.1595257651,1.1875,0.44,1.2663949818,0.0175,0,0.0175,1.17,0.44,1.25
2019-07-15 05:00:00,1.0945,-0.46,1.1872363918,0.0145,0,0.0145,1.08,-0.46,1.1738824473,1.1945000000000001,0.44,1.2729612130999999,0.0145,0,0.0145,1.18,0.44,1.2593649193
2019-07-15 05:30:00,1.1275,-0.43,1.206712994,0.0375,0,0.0375,1.09,-0.43,1.1717508268,1.2175,0.48,1.3087040345,0.0375,0,0.0375,1.18,0.48,1.2738916751
2019-07-15 06:00:00,1.214,-0.38,1.2720833306000001,0.044,0,0.044,1.17,-0.38,1.2301625909,1.274,0.52,1.3760363367,0.044,0,0.044,1.23,0.52,1.335402561
2019-07-15 06:30:00,1.4304999999999999,0.12,1.4355243815,0.060500000000000005,0,0.060500000000000005,1.37,0.12,1.3752454326,1.4705,0.2,1.4840384934,0.060500000000000005,0,0.060500000000000005,1.4100000000000001,0.2,1.4241137595
2019-07-15 07:00:00,1.6565,0.21,1.6697581412,0.08650000000000001,0,0.08650000000000001,1.57,0.21,1.5839823230999999,1.6965,0.19,1.7071063968,0.08650000000000001,0,0.08650000000000001,1.6099999999999999,0.19,1.6211724153
2019-07-15 07:30:00,1.8885,0.25,1.904975656,0.11850000000000001,0,0.11850000000000001,1.77,0.25,1.7875681805,1.9285,0.23,1.9421668955,0.11850000000000001,0,0.11850000000000001,1.81,0.23,1.8245547402
2019-07-15 08:00:00,1.991,0.26,2.0079046292,0.231,0,0.231,1.76,0.26,1.7791008965000001,2.031,0.25,2.0463286637,0.231,0,0.231,1.8,0.25,1.8172781845000001
2019-07-15 08:30:00,2.011,0.30000000000000004,2.0332537963,0.331,0,0.331,1.6800000000000002,0.30000000000000004,1.7065755184,2.051,0.29,2.0714007338,0.331,0,0.331,1.72,0.29,1.7442763543000002
2019-07-15 09:00:00,2.0005,0.35000000000000003,2.0308865675,0.4405,0,0.4405,1.56,0.35000000000000003,1.5987807855,2.0505,0.33,2.0768847464,0.4405,0,0.4405,1.6099999999999999,0.33,1.6434719347
2019-07-15 09:30:00,2.0075,0.35000000000000003,2.037782189,0.5575,0,0.5575,1.45,0.35000000000000003,1.491643389,2.0575,0.33,2.0837961153,0.5575,0,0.5575,1.5,0.33,1.5358710883
2019-07-15 10:00:00,1.951,0.38,1.9876621946,0.661,0,0.661,1.29,0.38,1.3448048186000001,1.991,0.36,2.0232847056,0.661,0,0.661,1.33,0.36,1.3778606606000001
2019-07-15 10:30:00,1.913,0.42,1.9585629936000002,0.733,0,0.733,1.18,0.42,1.2525174649,1.953,0.41000000000000003,1.9955723490000001,0.733,0,0.733,1.22,0.41000000000000003,1.2870508925
2019-07-15 11:00:00,1.8475000000000001,0.44,1.8991725172,0.8175,0,0.8175,1.03,0.44,1.120044642,1.8875000000000002,0.43,1.9358605967,0.8175,0,0.8175,1.07,0.43,1.1531695452
2019-07-15 11:30:00,1.795,0.44,1.8481409578,0.915,0,0.915,0.88,0.44,0.9838699101,1.835,0.43,1.8847082002,0.915,0,0.915,0.92,0.43,1.0155294186
2019-07-15 12:00:00,1.678,0.4,1.7250171014,0.928,0,0.928,0.75,0.4,0.85,1.718,0.39,1.7617105324,0.928,0,0.928,0.79,0.39,0.8810221337
2019-07-15 12:30:00,1.6880000000000002,0.38,1.7302439134,0.848,0,0.848,0.84,0.38,0.9219544457000001,1.728,0.36,1.7651016968,0.848,0,0.848,0.88,0.36,0.9507891459000001
2019-07-15 13:00:00,1.6455000000000002,0.29,1.6708591353000002,0.8855000000000001,0,0.8855000000000001,0.76,0.29,0.8134494453000001,1.7255,0.67,1.8510133036,0.8855000000000001,0,0.8855000000000001,0.84,0.67,1.0744766168
2019-07-15 13:30:00,1.674,0.39,1.7188298345000002,0.774,0,0.774,0.9,0.39,0.9808669635,1.724,0.4,1.7697954684,0.774,0,0.774,0.9500000000000001,0.4,1.0307764064
2019-07-15 14:00:00,1.7415,0.34,1.7743793986,0.3015,0,0.3015,1.44,0.34,1.4795945391,1.7915,0.32,1.819855008,0.3015,0,0.3015,1.49,0.32,1.5239750654000002
2019-07-15 14:30:00,1.9155000000000002,0.34,1.9454408883,0.17550000000000002,0,0.17550000000000002,1.74,0.34,1.7729072170000002,1.9655,0.32,1.991378982,0.17550000000000002,0,0.17550000000000002,1.79,0.32,1.8183783985000002
2019-07-15 15:00:00,2.0045,0.34,2.0331306525,0.10450000000000001,0,0.10450000000000001,1.9,0.34,1.9301813386000002,2.0445,0.31,2.0678685282,0.10450000000000001,0,0.10450000000000001,1.94,0.31,1.964611921
2019-07-15 15:30:00,1.9609999999999999,0.30000000000000004,1.9838147595,0.121,0,0.121,1.8399999999999999,0.30000000000000004,1.8642961138,2.001,0.28,2.0204952363,0.121,0,0.121,1.88,0.28,1.9007366992999999
2019-07-15 16:00:00,1.87,0.27,1.8893914364,0.22,0,0.22,1.65,0.27,1.6719449752000002,1.9100000000000001,0.26,1.9276151068,0.22,0,0.22,1.69,0.26,1.7098830369
2019-07-15 16:30:00,1.9385,0.29,1.9600720012,0.2785,0,0.2785,1.6600000000000001,0.29,1.6851409437,1.9785,0.27,1.9968380630000002,0.2785,0,0.2785,1.7000000000000002,0.27,1.7213076425
2019-07-15 17:00:00,1.9455,0.26,1.9627965381,0.5655,0,0.5655,1.38,0.26,1.4042791745,1.9855,0.24,1.9999525619,0.5655,0,0.5655,1.42,0.24,1.4401388822
2019-07-15 17:30:00,1.952,0.24,1.9666987568,0.422,0,0.422,1.53,0.24,1.5487091399000001,1.992,0.23,2.0052341509,0.422,0,0.422,1.57,0.23,1.5867577005
2019-07-15 18:00:00,1.9260000000000002,0.2,1.9363563722000001,0.296,0,0.296,1.63,0.2,1.6422241016,1.976,0.19,1.9851135988,0.296,0,0.296,1.6800000000000002,0.19,1.6907099101
2019-07-15 18:30:00,1.9485000000000001,0.2,1.9587374122,0.3185,0,0.3185,1.63,0.2,1.6422241016,1.9985,0.19,2.007511457,0.3185,0,0.3185,1.6800000000000002,0.19,1.6907099101
2019-07-15 19:00:00,1.875,-0.01,1.8750266665000002,0.165,0,0.165,1.71,-0.01,1.7100292395,1.955,0.35000000000000003,1.9860828281,0.165,0,0.165,1.79,0.35000000000000003,1.8238969269
2019-07-15 19:30:00,1.849,-0.36,1.8837199897999999,0.109,0,0.109,1.74,-0.36,1.7768511474,1.959,0.55,2.0347434728,0.109,0,0.109,1.85,0.55,1.9300259066
2019-07-15 20:00:00,1.847,0.16,1.8539172042,0.067,0,0.067,1.78,0.16,1.7871765442,1.887,0.2,1.8975692346000002,0.067,0,0.067,1.82,0.2,1.8309560344
2019-07-15 20:30:00,1.83,0.18,1.8388311505,0.04,0,0.04,1.79,0.18,1.7990275151000001,1.87,0.18,1.8786431274000002,0.04,0,0.04,1.83,0.18,1.8388311505
2019-07-15 21:00:00,1.8265,0.17,1.8343942461,0.0165,0,0.0165,1.81,0.17,1.8179658963,1.8765,0.15,1.8824856573000002,0.0165,0,0.0165,1.8599999999999999,0.15,1.8660385848
2019-07-15 21:30:00,1.751,0.17,1.7592330715000002,0.001,0,0.001,1.75,0.17,1.7582377541,1.8010000000000002,0.16,1.8080931945,0.001,0,0.001,1.8,0.16,1.8070971196999999
2019-07-15 22:00:00,1.67,0.15,1.6767229944,0.0,0,0.0,1.67,0.15,1.6767229944,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-07-15 22:30:00,1.6,-0.39,1.6468454694,0.0,0,0.0,1.6,-0.39,1.6468454694,1.67,0.5,1.7432441022,0.0,0,0.0,1.67,0.5,1.7432441022
2019-07-15 23:00:00,1.47,-0.44,1.5344380079,0.0,0,0.0,1.47,-0.44,1.5344380079,1.53,0.47000000000000003,1.6005624012,0.0,0,0.0,1.53,0.47000000000000003,1.6005624012
2019-07-15 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-07-16 00:00:00,1.2315,0.13,1.2383425415,0.0015,0,0.0015,1.23,0.13,1.2368508398,1.2715,0.0,1.2715,0.0015,0,0.0015,1.27,0.0,1.27
2019-07-16 00:30:00,1.215,0.13,1.221934941,0.015,0,0.015,1.2,0.13,1.2070211266,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23
2019-07-16 01:00:00,1.193,-0.19,1.2080351816000001,0.023,0,0.023,1.17,-0.19,1.1853269591,1.233,0.51,1.3343121824,0.023,0,0.023,1.21,0.51,1.3130879635000001
2019-07-16 01:30:00,1.2485,0.0,1.2485,0.0285,0,0.0285,1.22,0.0,1.22,1.2885,0.0,1.2885,0.0285,0,0.0285,1.26,0.0,1.26
2019-07-16 02:00:00,1.23,0.17,1.2416923935,0.01,0,0.01,1.22,0.17,1.2317873193,1.27,0.0,1.27,0.01,0,0.01,1.26,0.0,1.26
2019-07-16 02:30:00,1.208,0.13,1.2149748969,0.018000000000000002,0,0.018000000000000002,1.19,0.13,1.1970797801,1.248,0.0,1.248,0.018000000000000002,0,0.018000000000000002,1.23,0.0,1.23
2019-07-16 03:00:00,1.1205,0.13,1.1280160681,0.0205,0,0.0205,1.1,0.13,1.107655181,1.1605,0.0,1.1605,0.0205,0,0.0205,1.1400000000000001,0.0,1.1400000000000001
2019-07-16 03:30:00,1.116,0.0,1.116,0.016,0,0.016,1.1,0.0,1.1,1.156,0.0,1.156,0.016,0,0.016,1.1400000000000001,0.0,1.1400000000000001
2019-07-16 04:00:00,1.1265,0.0,1.1265,0.0165,0,0.0165,1.11,0.0,1.11,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16
2019-07-16 04:30:00,1.134,0.0,1.134,0.004,0,0.004,1.13,0.0,1.13,1.174,0.0,1.174,0.004,0,0.004,1.17,0.0,1.17
2019-07-16 05:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-16 05:30:00,1.17,0.14,1.1783462988,0.0,0,0.0,1.17,0.14,1.1783462988,1.21,0.13,1.2169634341,0.0,0,0.0,1.21,0.13,1.2169634341
2019-07-16 06:00:00,1.2745,0.15,1.2832966337,0.0045000000000000005,0,0.0045000000000000005,1.27,0.15,1.2788275881,1.3145,0.15,1.3230307064,0.0045000000000000005,0,0.0045000000000000005,1.31,0.15,1.3185598204
2019-07-16 06:30:00,1.462,0.1,1.4654159819,0.022,0,0.022,1.44,0.1,1.4434680461,1.512,0.25,1.5325286294,0.022,0,0.022,1.49,0.25,1.5108275878000001
2019-07-16 07:00:00,1.6545,0.15,1.6612857220000001,0.044500000000000005,0,0.044500000000000005,1.6099999999999999,0.15,1.6169724797,1.7145000000000001,0.27,1.7356296408,0.044500000000000005,0,0.044500000000000005,1.67,0.27,1.6916855499999999
2019-07-16 07:30:00,1.8519999999999999,0.03,1.8522429646,0.092,0,0.092,1.76,0.03,1.7602556632000002,1.932,0.37,1.9671105714000001,0.092,0,0.092,1.8399999999999999,0.37,1.8768324379
2019-07-16 08:00:00,2.0215,0.26,2.0381516749,0.18150000000000002,0,0.18150000000000002,1.8399999999999999,0.26,1.8582787735,2.0615,0.25,2.076603537,0.18150000000000002,0,0.18150000000000002,1.88,0.25,1.8965494984
2019-07-16 08:30:00,2.0065,0.30000000000000004,2.028803157,0.2765,0,0.2765,1.73,0.30000000000000004,1.7558188973000002,2.0465,0.28,2.0655658426,0.2765,0,0.2765,1.77,0.28,1.7920100446
2019-07-16 09:00:00,1.9195000000000002,0.33,1.9476601988,0.3895,0,0.3895,1.53,0.33,1.5651836953,1.9595,0.31,1.9838700184,0.3895,0,0.3895,1.57,0.31,1.6003124695
2019-07-16 09:30:00,1.9235000000000002,0.34,1.9533182664000002,0.5035000000000001,0,0.5035000000000001,1.42,0.34,1.4601369799000001,1.9635,0.33,1.9910379831,0.5035000000000001,0,0.5035000000000001,1.46,0.33,1.4968299837
2019-07-16 10:00:00,1.8725,0.35000000000000003,1.9049294606,0.6025,0,0.6025,1.27,0.35000000000000003,1.3173458164,1.9125,0.34,1.9424871299,0.6025,0,0.6025,1.31,0.34,1.3534031181000001
2019-07-16 10:30:00,1.8170000000000002,0.37,1.8542893516999999,0.667,0,0.667,1.15,0.37,1.2080562901,1.867,0.35000000000000003,1.8995233613,0.667,0,0.667,1.2,0.35000000000000003,1.25
2019-07-16 11:00:00,1.8085,0.37,1.8459610641,0.5685,0,0.5685,1.24,0.37,1.2940247293,1.8485,0.35000000000000003,1.8813432037000002,0.5685,0,0.5685,1.28,0.35000000000000003,1.3269890731
2019-07-16 11:30:00,1.776,0.39,1.8183168041000002,0.716,0,0.716,1.06,0.39,1.1294689017,1.816,0.37,1.8533094722999999,0.716,0,0.716,1.1,0.37,1.1605602096
2019-07-16 12:00:00,1.7570000000000001,0.36,1.7935018818000001,0.537,0,0.537,1.22,0.36,1.2720062893000001,1.7970000000000002,0.35000000000000003,1.8307673255,0.537,0,0.537,1.26,0.35000000000000003,1.3077079185
2019-07-16 12:30:00,1.763,0.34,1.7954857282,0.353,0,0.353,1.4100000000000001,0.34,1.4504137341,1.803,0.33,1.8329508995000001,0.353,0,0.353,1.45,0.33,1.4870776711
2019-07-16 13:00:00,1.804,0.34,1.8357603329,0.444,0,0.444,1.3599999999999999,0.34,1.4018559127,1.854,0.33,1.8831399311,0.444,0,0.444,1.4100000000000001,0.33,1.4481022063
2019-07-16 13:30:00,1.667,0.36,1.7054292715,0.857,0,0.857,0.81,0.36,0.8863972022000001,1.7069999999999999,0.35000000000000003,1.7425122668,0.857,0,0.857,0.85,0.35000000000000003,0.9192388155000001
2019-07-16 14:00:00,1.63,0.4,1.678362297,0.89,0,0.89,0.74,0.4,0.8411896338,1.67,0.39,1.7149344011,0.89,0,0.89,0.78,0.39,0.8720665112
2019-07-16 14:30:00,1.5245000000000002,0.4,1.5761028678,0.9345,0,0.9345,0.59,0.4,0.7128113355,1.5745,0.39,1.6220820725,0.9345,0,0.9345,0.64,0.39,0.7494664769
2019-07-16 15:00:00,1.4929999999999999,0.38,1.5406002077,0.913,0,0.913,0.58,0.38,0.6933974329,1.533,0.37,1.5770190233,0.913,0,0.913,0.62,0.37,0.7220110802
2019-07-16 15:30:00,1.4555,0.34,1.4946839967,0.8755000000000001,0,0.8755000000000001,0.58,0.34,0.6723094526000001,1.4955,0.33,1.5314764935,0.8755000000000001,0,0.8755000000000001,0.62,0.33,0.7023531875
2019-07-16 16:00:00,1.6605,0.36,1.6990762932,0.8205,0,0.8205,0.84,0.36,0.9138927727,1.7005,0.34,1.7341569277,0.8205,0,0.8205,0.88,0.34,0.9433981132
2019-07-16 16:30:00,1.7795,0.36,1.8155495724000001,0.7495,0,0.7495,1.03,0.36,1.091100362,1.8195000000000001,0.34,1.8509943949,0.7495,0,0.7495,1.07,0.34,1.1227199116
2019-07-16 17:00:00,1.8210000000000002,0.32,1.8489026475,0.641,0,0.641,1.18,0.32,1.2226201372,1.871,0.30000000000000004,1.8948986780000001,0.641,0,0.641,1.23,0.30000000000000004,1.2660568708
2019-07-16 17:30:00,1.8900000000000001,-0.01,1.8900264548,0.51,0,0.51,1.38,-0.01,1.3800362314,1.97,0.45,2.0207424378,0.51,0,0.51,1.46,0.45,1.5277761616
2019-07-16 18:00:00,1.8315000000000001,-0.2,1.8423876492,0.3715,0,0.3715,1.46,-0.2,1.4736349616,1.9315,0.5700000000000001,2.0138501061,0.3715,0,0.3715,1.56,0.5700000000000001,1.6608732643000002
2019-07-16 18:30:00,1.887,0.21,1.8986492567000002,0.297,0,0.297,1.5899999999999999,0.21,1.6038079686,1.927,0.22,1.9395177236,0.297,0,0.297,1.63,0.22,1.6447796205
2019-07-16 19:00:00,1.9535,0.21,1.9647550102,0.1835,0,0.1835,1.77,0.21,1.7824140933,1.9935,0.2,2.0035074869,0.1835,0,0.1835,1.81,0.2,1.8210161998
2019-07-16 19:30:00,1.8865,0.21,1.8981523252999999,0.1165,0,0.1165,1.77,0.21,1.7824140933,1.9264999999999999,0.2,1.9368536987,0.1165,0,0.1165,1.81,0.2,1.8210161998
2019-07-16 20:00:00,1.9205,0.21,1.9319472689000001,0.060500000000000005,0,0.060500000000000005,1.8599999999999999,0.21,1.8718172988,1.9605000000000001,0.2,1.9706750747,0.060500000000000005,0,0.060500000000000005,1.9,0.2,1.9104973175
2019-07-16 20:30:00,1.8245,0.19,1.8343664438,0.0345,0,0.0345,1.79,0.19,1.8000555547000001,1.8645,0.17,1.8722340265000001,0.0345,0,0.0345,1.83,0.17,1.8378792125999999
2019-07-16 21:00:00,1.787,0.19,1.7970723413,0.017,0,0.017,1.77,0.19,1.7801685313000002,1.827,0.17,1.8348920949,0.017,0,0.017,1.81,0.17,1.8179658963
2019-07-16 21:30:00,1.7810000000000001,0.19,1.7911060828,0.001,0,0.001,1.78,0.19,1.7901117283999999,1.8210000000000002,0.16,1.8280155907000002,0.001,0,0.001,1.82,0.16,1.8270194307
2019-07-16 22:00:00,1.72,0.19,1.730462366,0.0,0,0.0,1.72,0.19,1.730462366,1.76,0.16,1.7672577627,0.0,0,0.0,1.76,0.16,1.7672577627
2019-07-16 22:30:00,1.63,0.15,1.63688729,0.0,0,0.0,1.63,0.15,1.63688729,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-07-16 23:00:00,1.52,-0.35000000000000003,1.5597756248999999,0.0,0,0.0,1.52,-0.35000000000000003,1.5597756248999999,1.58,0.52,1.6633700731,0.0,0,0.0,1.58,0.52,1.6633700731
2019-07-16 23:30:00,1.33,-0.42,1.3947401192,0.0,0,0.0,1.33,-0.42,1.3947401192,1.4,0.48,1.48,0.0,0,0.0,1.4,0.48,1.48
2019-07-17 00:00:00,1.2,-0.44,1.2781236247,0.0,0,0.0,1.2,-0.44,1.2781236247,1.32,0.48,1.4045639893000001,0.0,0,0.0,1.32,0.48,1.4045639893000001
2019-07-17 00:30:00,1.18,-0.44,1.2593649193,0.0,0,0.0,1.18,-0.44,1.2593649193,1.29,0.48,1.3764083696,0.0,0,0.0,1.29,0.48,1.3764083696
2019-07-17 01:00:00,1.18,-0.41000000000000003,1.2491997438,0.0,0,0.0,1.18,-0.41000000000000003,1.2491997438,1.24,0.5,1.3370115931,0.0,0,0.0,1.24,0.5,1.3370115931
2019-07-17 01:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-17 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-17 02:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-17 03:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-17 03:30:00,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-17 04:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-17 04:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-17 05:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-17 05:30:00,1.19,0.13,1.1970797801,0.0,0,0.0,1.19,0.13,1.1970797801,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-17 06:00:00,1.263,-0.39,1.3218430315,0.003,0,0.003,1.26,-0.39,1.3189768762,1.343,0.51,1.4365754418,0.003,0,0.003,1.34,0.51,1.4337712509
2019-07-17 06:30:00,1.479,0.13,1.4847023271,0.029,0,0.029,1.45,0.13,1.4558159224,1.529,0.24,1.5477212281,0.029,0,0.029,1.5,0.24,1.5190786681000001
