Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 07:00:00,1.666,0.24,1.6831981464,0.056,0,0.056,1.6099999999999999,0.24,1.6277899127,1.716,0.23,1.7313451417999999,0.056,0,0.056,1.6600000000000001,0.23,1.6758579892
2019-07-17 07:30:00,1.866,0.14,1.8712445057,0.08600000000000001,0,0.08600000000000001,1.78,0.14,1.7854971297,1.9260000000000002,0.31,1.9507885585,0.08600000000000001,0,0.08600000000000001,1.8399999999999999,0.31,1.8659314028
2019-07-17 08:00:00,2.0215,0.27,2.0394514581,0.1315,0,0.1315,1.8900000000000001,0.27,1.9091883092000002,2.0615,0.25,2.076603537,0.1315,0,0.1315,1.9300000000000002,0.25,1.9461243537000001
2019-07-17 08:30:00,2.0895,0.15,2.0948771444,0.1995,0,0.1995,1.8900000000000001,0.15,1.8959430371,2.1595,0.43,2.2018946955,0.1995,0,0.1995,1.96,0.43,2.0066140635
2019-07-17 09:00:00,2.116,-0.19,2.1245131207,0.136,0,0.136,1.98,-0.19,1.9890952717000001,2.236,0.76,2.3616299456,0.136,0,0.136,2.1,0.76,2.2332935320000002
2019-07-17 09:30:00,2.074,-0.17,2.0809555497,0.28400000000000003,0,0.28400000000000003,1.79,-0.17,1.7980545042,2.194,0.72,2.3091201788,0.28400000000000003,0,0.28400000000000003,1.9100000000000001,0.72,2.0412006271
2019-07-17 10:00:00,2.0755,0.32,2.1000238689,0.24550000000000002,0,0.24550000000000002,1.83,0.32,1.8577674774,2.1155,0.30000000000000004,2.1366656851,0.24550000000000002,0,0.24550000000000002,1.87,0.30000000000000004,1.8939112968
2019-07-17 10:30:00,1.9260000000000002,0.37,1.9612179889,0.496,0,0.496,1.43,0.37,1.4770917372,1.966,0.35000000000000003,1.9969116155000002,0.496,0,0.496,1.47,0.35000000000000003,1.5110923201
2019-07-17 11:00:00,1.9255,0.37,1.9607269698,0.42550000000000004,0,0.42550000000000004,1.5,0.37,1.5449595463999999,1.9755,0.35000000000000003,2.0062652492,0.42550000000000004,0,0.42550000000000004,1.55,0.35000000000000003,1.5890248582000002
2019-07-17 11:30:00,2.0505,0.4,2.0891506049,0.4005,0,0.4005,1.65,0.4,1.6977926846,2.0905,0.38,2.1247565155,0.4005,0,0.4005,1.69,0.38,1.7321951391
2019-07-17 12:00:00,1.919,0.37,1.9543441355,0.429,0,0.429,1.49,0.37,1.5352524222000001,1.9689999999999999,0.35000000000000003,1.9998652455,0.429,0,0.429,1.54,0.35000000000000003,1.5792719842
2019-07-17 12:30:00,1.8795000000000002,0.37,1.9155730866,0.4395,0,0.4395,1.44,0.37,1.4867750334,1.9195000000000002,0.35000000000000003,1.9511484439000002,0.4395,0,0.4395,1.48,0.35000000000000003,1.5208221461
2019-07-17 13:00:00,1.9765000000000001,0.37,2.0108337201,0.4565,0,0.4565,1.52,0.37,1.5643848631,2.0165,0.35000000000000003,2.0466490295,0.4565,0,0.4565,1.56,0.35000000000000003,1.5987807855
2019-07-17 13:30:00,1.9165,0.21,1.9279710190000001,0.4665,0,0.4665,1.45,0.21,1.4651279808,1.9765000000000001,0.46,2.0293231014,0.4665,0,0.4665,1.51,0.46,1.5785119575
2019-07-17 14:00:00,1.7355,-0.14,1.741137631,0.6455000000000001,0,0.6455000000000001,1.09,-0.14,1.0989540482,1.8555000000000001,0.81,2.0245938482,0.6455000000000001,0,0.6455000000000001,1.21,0.81,1.4560906565
2019-07-17 14:30:00,1.778,-0.14,1.7835032941,0.5680000000000001,0,0.5680000000000001,1.21,-0.14,1.2180722474,1.888,0.81,2.0544205996,0.5680000000000001,0,0.5680000000000001,1.32,0.81,1.5487091399000001
2019-07-17 15:00:00,1.6075,0.18,1.6175463672000001,0.8075,0,0.8075,0.8,0.18,0.8200000000000001,1.6775,0.52,1.7562477758,0.8075,0,0.8075,0.87,0.52,1.0135580891
2019-07-17 15:30:00,1.771,0.32,1.7996780268,0.551,0,0.551,1.22,0.32,1.261269202,1.8210000000000002,0.31,1.8471981485,0.551,0,0.551,1.27,0.31,1.3072872676
2019-07-17 16:00:00,1.9205,0.32,1.9469772083999999,0.3705,0,0.3705,1.55,0.32,1.5826875876000002,1.9605000000000001,0.31,1.9848577405,0.3705,0,0.3705,1.5899999999999999,0.31,1.6199382704
2019-07-17 16:30:00,1.9905,0.17,1.9977462927,0.36050000000000004,0,0.36050000000000004,1.63,0.17,1.6388410539,2.0505,0.4,2.0891506049,0.36050000000000004,0,0.36050000000000004,1.69,0.4,1.7366922583000002
2019-07-17 17:00:00,1.9355,-0.23,1.9491178133,0.4055,0,0.4055,1.53,-0.23,1.5471910031,2.0555,0.6900000000000001,2.1682205261,0.4055,0,0.4055,1.65,0.6900000000000001,1.7884630273000002
2019-07-17 17:30:00,1.8775,-0.28,1.8982640096,0.3975,0,0.3975,1.48,-0.28,1.5062536307,1.9875,0.64,2.0880029334,0.3975,0,0.3975,1.5899999999999999,0.64,1.7139719951
2019-07-17 18:00:00,1.8595000000000002,-0.28,1.8804627755,0.3995,0,0.3995,1.46,-0.28,1.4866068747,1.9695,0.64,2.0708766863,0.3995,0,0.3995,1.57,0.64,1.6954350474000002
2019-07-17 18:30:00,1.9835,-0.31,2.0075787033,0.20350000000000001,0,0.20350000000000001,1.78,-0.31,1.8067927385,2.1035,0.61,2.1901626081,0.20350000000000001,0,0.20350000000000001,1.9,0.61,1.9955199824
2019-07-17 19:00:00,2.0265,0.05,2.0271167332,0.1265,0,0.1265,1.9,0.05,1.9006577809,2.0965,0.32,2.1207810472,0.1265,0,0.1265,1.97,0.32,1.9958206332000001
2019-07-17 19:30:00,1.9729999999999999,0.21,1.9841444,0.083,0,0.083,1.8900000000000001,0.21,1.901630879,2.013,0.19,2.0219468341,0.083,0,0.083,1.9300000000000002,0.19,1.9393297811
2019-07-17 20:00:00,1.8705,0.21,1.882251378,0.07050000000000001,0,0.07050000000000001,1.8,0.21,1.8122085973000002,1.9105,0.19,1.9199245428,0.07050000000000001,0,0.07050000000000001,1.8399999999999999,0.19,1.8497837711
2019-07-17 20:30:00,1.8599999999999999,0.21,1.8718172988,0.06,0,0.06,1.8,0.21,1.8122085973000002,1.9,0.18,1.9085072700999999,0.06,0,0.06,1.8399999999999999,0.18,1.8487833837
2019-07-17 21:00:00,1.843,0.21,1.854925605,0.013000000000000001,0,0.013000000000000001,1.83,0.21,1.842009772,1.883,0.18,1.891583728,0.013000000000000001,0,0.013000000000000001,1.87,0.18,1.8786431274000002
2019-07-17 21:30:00,1.802,0.21,1.8141951383000001,0.022,0,0.022,1.78,0.21,1.7923448329,1.842,0.19,1.8517732043000001,0.022,0,0.022,1.82,0.19,1.8298907071000001
2019-07-17 22:00:00,1.7175,0.17,1.7258928849,0.0675,0,0.0675,1.65,0.17,1.6587344573,1.7575,0.16,1.7647680442,0.0675,0,0.0675,1.69,0.16,1.6975570683
2019-07-17 22:30:00,1.627,0.03,1.6272765592,0.077,0,0.077,1.55,0.03,1.5502902954,1.677,0.36,1.7152052355,0.077,0,0.077,1.6,0.36,1.6400000000000001
2019-07-17 23:00:00,1.5115,-0.07,1.5131200382,0.0915,0,0.0915,1.42,-0.07,1.4217243052000001,1.5514999999999999,0.48,1.6240542633000001,0.0915,0,0.0915,1.46,0.48,1.5368799563
2019-07-17 23:30:00,1.3565,0.17,1.3671109136,0.08650000000000001,0,0.08650000000000001,1.27,0.17,1.2813274367,1.3965,0.0,1.3965,0.08650000000000001,0,0.08650000000000001,1.31,0.0,1.31
2019-07-18 00:00:00,1.245,-0.43,1.3171655173,0.085,0,0.085,1.16,-0.43,1.2371337842,1.295,0.49,1.3846028311,0.085,0,0.085,1.21,0.49,1.3054501139
2019-07-18 00:30:00,1.1815,-0.43,1.2573154934,0.0815,0,0.0815,1.1,-0.43,1.181058847,1.2915,0.5,1.3849087515,0.0815,0,0.0815,1.21,0.5,1.3092364187
2019-07-18 01:00:00,1.1515,-0.38,1.212580822,0.0815,0,0.0815,1.07,-0.38,1.1354734695,1.2615,0.53,1.3683136519,0.0815,0,0.0815,1.18,0.53,1.2935609765
2019-07-18 01:30:00,1.278,0.14,1.2856453632,0.058,0,0.058,1.22,0.14,1.2280065146,1.318,0.13,1.3243957113,0.058,0,0.058,1.26,0.13,1.2666885963
2019-07-18 02:00:00,1.2515,0.14,1.2593062574,0.0415,0,0.0415,1.21,0.14,1.2180722474,1.2915,0.0,1.2915,0.0415,0,0.0415,1.25,0.0,1.25
2019-07-18 02:30:00,1.198,0.14,1.2061525608,0.068,0,0.068,1.13,0.14,1.1386395391,1.238,0.0,1.238,0.068,0,0.068,1.17,0.0,1.17
2019-07-18 03:00:00,1.084,-0.42,1.1625213977,0.074,0,0.074,1.01,-0.42,1.0938464243000001,1.174,0.49,1.2721540787,0.074,0,0.074,1.1,0.49,1.2042009799
2019-07-18 03:30:00,1.0515,-0.43,1.1360247577,0.0415,0,0.0415,1.01,-0.43,1.09772492,1.1615,0.48,1.2567745422,0.0415,0,0.0415,1.12,0.48,1.2185236969
2019-07-18 04:00:00,1.114,0.13,1.1215596284,0.084,0,0.084,1.03,0.13,1.0381714695,1.154,0.13,1.1612992724,0.084,0,0.084,1.07,0.13,1.0778682665
2019-07-18 04:30:00,1.1475,0.13,1.1548403569,0.08750000000000001,0,0.08750000000000001,1.06,0.13,1.067941946,1.1875,0.0,1.1875,0.08750000000000001,0,0.08750000000000001,1.1,0.0,1.1
2019-07-18 05:00:00,1.145,0.13,1.1523562817,0.065,0,0.065,1.08,0.13,1.0877959367,1.185,0.0,1.185,0.065,0,0.065,1.12,0.0,1.12
2019-07-18 05:30:00,1.1685,0.13,1.175709254,0.0585,0,0.0585,1.11,0.13,1.1175866857,1.2085,0.13,1.2154720277,0.0585,0,0.0585,1.15,0.13,1.1573245007
2019-07-18 06:00:00,1.2805,0.16,1.2904573802,0.060500000000000005,0,0.060500000000000005,1.22,0.16,1.2304470732000001,1.3205,0.16,1.3301579793,0.060500000000000005,0,0.060500000000000005,1.26,0.16,1.2701181047
2019-07-18 06:30:00,1.5015,0.19,1.513473571,0.07150000000000001,0,0.07150000000000001,1.43,0.19,1.4425671561,1.5514999999999999,0.19,1.5630906084,0.07150000000000001,0,0.07150000000000001,1.48,0.19,1.4921461054
2019-07-18 07:00:00,1.6760000000000002,0.22,1.6903774726,0.046,0,0.046,1.63,0.22,1.6447796205,1.716,0.2,1.7276156980000001,0.046,0,0.046,1.67,0.2,1.6819334113000002
2019-07-18 07:30:00,1.9205,0.02,1.9206041367000002,0.060500000000000005,0,0.060500000000000005,1.8599999999999999,0.02,1.8601075238,1.9905,0.4,2.0302931439,0.060500000000000005,0,0.060500000000000005,1.9300000000000002,0.4,1.971014967
2019-07-18 08:00:00,2.0445,0.2,2.0542590513,0.1245,0,0.1245,1.92,0.2,1.9303885619,2.0945,0.29,2.1144810829,0.1245,0,0.1245,1.97,0.29,1.9912307752
2019-07-18 08:30:00,2.0445,-0.2,2.0542590513,0.23450000000000001,0,0.23450000000000001,1.81,-0.2,1.8210161998,2.1645,0.71,2.2779728379,0.23450000000000001,0,0.23450000000000001,1.9300000000000002,0.71,2.0564532574
2019-07-18 09:00:00,2.0945,0.2,2.1040271505,0.2645,0,0.2645,1.83,0.2,1.8408965206999999,2.1545,0.42,2.1950558649,0.2645,0,0.2645,1.8900000000000001,0.42,1.936104336
2019-07-18 09:30:00,2.042,0.35000000000000003,2.0717779804,0.362,0,0.362,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.082,0.32,2.1064481954,0.362,0,0.362,1.72,0.32,1.7495142182999999
2019-07-18 10:00:00,2.015,0.35000000000000003,2.045171142,0.435,0,0.435,1.58,0.35000000000000003,1.6183015788000001,2.055,0.32,2.0797656118,0.435,0,0.435,1.62,0.32,1.6513025162
2019-07-18 10:30:00,1.9965000000000002,0.36,2.0286971805,0.4365,0,0.4365,1.56,0.36,1.6009996877,2.0365,0.34,2.0646869617,0.4365,0,0.4365,1.6,0.34,1.6357261384
2019-07-18 11:00:00,1.995,0.4,2.0347051383,0.425,0,0.425,1.57,0.4,1.6201543136,2.035,0.38,2.0701751134,0.425,0,0.425,1.6099999999999999,0.38,1.6542369842
2019-07-18 11:30:00,1.992,0.4,2.0317637658,0.492,0,0.492,1.5,0.4,1.5524174696,2.032,0.38,2.0672261608,0.492,0,0.492,1.54,0.38,1.5861904047
2019-07-18 12:00:00,2.0105,0.39,2.0479771117,0.5105000000000001,0,0.5105000000000001,1.5,0.39,1.5498709624,2.0505,0.37,2.0836147077,0.5105000000000001,0,0.5105000000000001,1.54,0.37,1.5838244852
2019-07-18 12:30:00,1.9105,0.34,1.9405180364999999,0.5605,0,0.5605,1.35,0.34,1.3921566003999999,1.9505,0.32,1.9765753843,0.5605,0,0.5605,1.3900000000000001,0.32,1.4263590011
2019-07-18 13:00:00,1.837,-0.12,1.8409152615000002,0.677,0,0.677,1.16,-0.12,1.166190379,1.937,0.72,2.0664871159000002,0.677,0,0.677,1.26,0.72,1.4512063947
2019-07-18 13:30:00,1.7570000000000001,0.26,1.7761331594,0.807,0,0.807,0.9500000000000001,0.26,0.9849365462,1.807,0.45,1.8621893029,0.807,0,0.807,1.0,0.45,1.09658561
2019-07-18 14:00:00,1.819,0.39,1.8603389476,0.549,0,0.549,1.27,0.39,1.3285330256,1.869,0.37,1.9052718966,0.549,0,0.549,1.32,0.37,1.3708756326
2019-07-18 14:30:00,1.596,0.4,1.6453619662999999,0.9460000000000001,0,0.9460000000000001,0.65,0.4,0.7632168761,1.646,0.39,1.6915720499,0.9460000000000001,0,0.9460000000000001,0.7000000000000001,0.39,0.8013114251
2019-07-18 15:00:00,1.5295,0.35000000000000003,1.5690348148000002,0.9095000000000001,0,0.9095000000000001,0.62,0.35000000000000003,0.7119691005000001,1.5795,0.34,1.615679501,0.9095000000000001,0,0.9095000000000001,0.67,0.34,0.7513321503
2019-07-18 15:30:00,1.569,0.33,1.6033281012,0.649,0,0.649,0.92,0.33,0.9773944956,1.609,0.32,1.6405124199,0.649,0,0.649,0.96,0.32,1.0119288513
2019-07-18 16:00:00,1.742,0.33,1.7729816694,0.532,0,0.532,1.21,0.33,1.2541929675999999,1.782,0.30000000000000004,1.8070760914,0.532,0,0.532,1.25,0.30000000000000004,1.2854960132
2019-07-18 16:30:00,1.862,0.33,1.8910166578,0.502,0,0.502,1.3599999999999999,0.33,1.3994641832,1.9020000000000001,0.32,1.9287311892,0.502,0,0.502,1.4,0.32,1.4361058457
2019-07-18 17:00:00,1.944,-0.15,1.949778449,0.384,0,0.384,1.56,-0.15,1.5671949464,2.044,0.62,2.1359625465,0.384,0,0.384,1.6600000000000001,0.62,1.7720045146999999
2019-07-18 17:30:00,1.9689999999999999,-0.09,1.9710558084,0.359,0,0.359,1.6099999999999999,-0.09,1.6125135658,2.059,0.53,2.1261187643,0.359,0,0.359,1.7000000000000002,0.53,1.7807021087
2019-07-18 18:00:00,1.9065,0.24,1.9215468378,0.3665,0,0.3665,1.54,0.24,1.5585891055999999,1.9465,0.22,1.9588931186,0.3665,0,0.3665,1.58,0.22,1.5952429282
2019-07-18 18:30:00,1.884,0.18,1.8925791925,0.304,0,0.304,1.58,0.18,1.5902201106,1.924,0.17,1.9314957933999999,0.304,0,0.304,1.62,0.17,1.6288953312
2019-07-18 19:00:00,1.8665,0.18,1.8751592599,0.2665,0,0.2665,1.6,0.18,1.6100931649999999,1.9065,0.16,1.9132020934,0.2665,0,0.2665,1.6400000000000001,0.16,1.6477863939000001
2019-07-18 19:30:00,1.9315,-0.32,1.9578284526,0.18150000000000002,0,0.18150000000000002,1.75,-0.32,1.7790165823000001,2.0315,0.52,2.0969960062,0.18150000000000002,0,0.18150000000000002,1.85,0.52,1.9216919628
2019-07-18 20:00:00,1.7735,-0.38,1.8137536354,0.1535,0,0.1535,1.62,-0.38,1.6639711536,1.8935,0.56,1.9745739414,0.1535,0,0.1535,1.74,0.56,1.8278949642
2019-07-18 20:30:00,1.7505000000000002,-0.4,1.7956197398,0.07050000000000001,0,0.07050000000000001,1.6800000000000002,-0.4,1.7269626516,1.8705,0.54,1.9468873234,0.07050000000000001,0,0.07050000000000001,1.8,0.54,1.8792551716
2019-07-18 21:00:00,1.7855,-0.38,1.8254890441,0.035500000000000004,0,0.035500000000000004,1.75,-0.38,1.7907819521000001,1.9055,0.54,1.9805378689,0.035500000000000004,0,0.035500000000000004,1.87,0.54,1.9464069461
2019-07-18 21:30:00,1.744,0.15,1.7504388021000001,0.034,0,0.034,1.71,0.15,1.7165663401,1.784,0.0,1.784,0.034,0,0.034,1.75,0.0,1.75
2019-07-18 22:00:00,1.729,0.03,1.7292602465,0.029,0,0.029,1.7000000000000002,0.03,1.7002646853,1.779,0.54,1.8591506125000001,0.029,0,0.029,1.75,0.54,1.8314202139
2019-07-18 22:30:00,1.6395,-0.42,1.6924420965,0.0395,0,0.0395,1.6,-0.42,1.6542067585,1.6995,0.52,1.7772732626,0.0395,0,0.0395,1.6600000000000001,0.52,1.7395401691
2019-07-18 23:00:00,1.541,0.0,1.541,0.031,0,0.031,1.51,0.0,1.51,1.581,0.0,1.581,0.031,0,0.031,1.55,0.0,1.55
2019-07-18 23:30:00,1.3645,0.0,1.3645,0.0345,0,0.0345,1.33,0.0,1.33,1.4045,0.0,1.4045,0.0345,0,0.0345,1.37,0.0,1.37
2019-07-19 00:00:00,1.2325,0.0,1.2325,0.0325,0,0.0325,1.2,0.0,1.2,1.2725,0.0,1.2725,0.0325,0,0.0325,1.24,0.0,1.24
2019-07-19 00:30:00,1.2365,0.15,1.2455650324,0.036500000000000005,0,0.036500000000000005,1.2,0.15,1.2093386622,1.2765,0.0,1.2765,0.036500000000000005,0,0.036500000000000005,1.24,0.0,1.24
2019-07-19 01:00:00,1.207,0.14,1.2150921776,0.057,0,0.057,1.15,0.14,1.158490397,1.2469999999999999,0.0,1.2469999999999999,0.057,0,0.057,1.19,0.0,1.19
2019-07-19 01:30:00,1.286,0.14,1.2935980829,0.056,0,0.056,1.23,0.14,1.2379418403,1.326,0.0,1.326,0.056,0,0.056,1.27,0.0,1.27
2019-07-19 02:00:00,1.2395,0.14,1.2473813571,0.0495,0,0.0495,1.19,0.14,1.1982069938,1.2695,0.0,1.2695,0.0495,0,0.0495,1.22,0.0,1.22
2019-07-19 02:30:00,1.186,0.0,1.186,0.046,0,0.046,1.1400000000000001,0.0,1.1400000000000001,1.226,0.0,1.226,0.046,0,0.046,1.18,0.0,1.18
2019-07-19 03:00:00,1.123,0.0,1.123,0.053,0,0.053,1.07,0.0,1.07,1.163,0.0,1.163,0.053,0,0.053,1.11,0.0,1.11
2019-07-19 03:30:00,1.103,0.13,1.1106345033,0.083,0,0.083,1.02,0.13,1.0282509421,1.143,0.0,1.143,0.083,0,0.083,1.06,0.0,1.06
2019-07-19 04:00:00,1.1115,0.13,1.1190765166,0.1515,0,0.1515,0.96,0.13,0.9687620967,1.1515,0.0,1.1515,0.1515,0,0.1515,1.0,0.0,1.0
2019-07-19 04:30:00,1.123,0.13,1.1304994471,0.123,0,0.123,1.0,0.13,1.0084145973,1.163,0.0,1.163,0.123,0,0.123,1.04,0.0,1.04
2019-07-19 05:00:00,1.1355,0.13,1.1429174292,0.1355,0,0.1355,1.0,0.13,1.0084145973,1.1755,0.0,1.1755,0.1355,0,0.1355,1.04,0.0,1.04
2019-07-19 05:30:00,1.191,0.13,1.1980738708,0.161,0,0.161,1.03,0.13,1.0381714695,1.241,0.13,1.2477904472,0.161,0,0.161,1.08,0.13,1.0877959367
2019-07-19 06:00:00,1.2525,-0.37,1.3060077527,0.1525,0,0.1525,1.1,-0.37,1.1605602096,1.3425,0.53,1.4433316493000001,0.1525,0,0.1525,1.19,0.53,1.3026895256
2019-07-19 06:30:00,1.452,-0.31,1.4847235433,0.132,0,0.132,1.32,-0.31,1.3559129766,1.562,0.61,1.6768852078,0.132,0,0.132,1.43,0.61,1.5546703831
2019-07-19 07:00:00,1.697,-0.25,1.7153160059,0.107,0,0.107,1.5899999999999999,-0.25,1.6095340941,1.807,0.65,1.92035127,0.107,0,0.107,1.7000000000000002,0.65,1.8200274723
2019-07-19 07:30:00,1.925,0.08,1.9266616205,0.165,0,0.165,1.76,0.08,1.7618172436,1.995,0.4,2.0347051383,0.165,0,0.165,1.83,0.4,1.8732058082
2019-07-19 08:00:00,2.098,0.27,2.1153023425,0.198,0,0.198,1.9,0.27,1.9190883252000002,2.138,0.25,2.1525668398,0.198,0,0.198,1.94,0.25,1.9560419218
2019-07-19 08:30:00,2.1575,0.32,2.1811020723,0.1875,0,0.1875,1.97,0.32,1.9958206332000001,2.1975,0.30000000000000004,2.2178832814,0.1875,0,0.1875,2.01,0.30000000000000004,2.0322647465
2019-07-19 09:00:00,2.235,0.18,2.2422366066,0.185,0,0.185,2.05,0.18,2.0578872661,2.295,0.42,2.3331148707000002,0.185,0,0.185,2.11,0.42,2.1513948963
2019-07-19 09:30:00,2.2555,-0.03,2.2556995035,0.20550000000000002,0,0.20550000000000002,2.05,-0.03,2.0502195004,2.3555,0.64,2.4408974272,0.20550000000000002,0,0.20550000000000002,2.15,0.64,2.2432342722
2019-07-19 10:00:00,2.1925,0.37,2.2235008995,0.28250000000000003,0,0.28250000000000003,1.9100000000000001,0.37,1.9455076458,2.2325,0.35000000000000003,2.2597690701,0.28250000000000003,0,0.28250000000000003,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-07-19 10:30:00,2.1245,0.27,2.1415882541,0.3345,0,0.3345,1.79,0.27,1.8102486017000001,2.1945,0.49,2.2485395816000002,0.3345,0,0.3345,1.8599999999999999,0.49,1.9234604232999999
2019-07-19 11:00:00,2.206,0.27,2.2224616982,0.316,0,0.316,1.8900000000000001,0.27,1.9091883092000002,2.276,0.53,2.3368945205,0.316,0,0.316,1.96,0.53,2.0303940504
2019-07-19 11:30:00,2.2439999999999998,0.33,2.2681349166,0.254,0,0.254,1.99,0.33,2.0171762442,2.284,0.31,2.3049416479,0.254,0,0.254,2.03,0.31,2.05353354
2019-07-19 12:00:00,2.219,-0.19,2.22711944,0.169,0,0.169,2.05,-0.19,2.0587860501,2.339,0.6900000000000001,2.4386514716,0.169,0,0.169,2.17,0.6900000000000001,2.2770595073
2019-07-19 12:30:00,2.1895,-0.19,2.1977284295,0.2195,0,0.2195,1.97,-0.19,1.9791412279,2.3095,0.73,2.4221251516,0.2195,0,0.2195,2.09,0.73,2.2138202276
2019-07-19 13:00:00,2.126,-0.19,2.1344732371,0.316,0,0.316,1.81,-0.19,1.8199450541000002,2.236,0.73,2.3521471042,0.316,0,0.316,1.92,0.73,2.054093474
2019-07-19 13:30:00,2.2085,-0.04,2.2088622071,0.17850000000000002,0,0.17850000000000002,2.03,-0.04,2.0303940504,2.2984999999999998,0.54,2.3610807377,0.17850000000000002,0,0.17850000000000002,2.12,0.54,2.1876928486000002
2019-07-19 14:00:00,2.2465,0.30000000000000004,2.2664426421,0.24650000000000002,0,0.24650000000000002,2.0,0.30000000000000004,2.0223748416,2.2865,0.28,2.3035803112,0.24650000000000002,0,0.24650000000000002,2.04,0.28,2.0591260282
2019-07-19 14:30:00,2.1945,0.30000000000000004,2.2149108899,0.2645,0,0.2645,1.9300000000000002,0.30000000000000004,1.9531768993,2.2345,0.28,2.2519747445,0.2645,0,0.2645,1.97,0.28,1.9897989848000002
2019-07-19 15:00:00,2.147,0.28,2.1651810548,0.28700000000000003,0,0.28700000000000003,1.8599999999999999,0.28,1.8809572031,2.187,0.26,2.2024007356,0.28700000000000003,0,0.28700000000000003,1.9,0.26,1.9177069641000002
2019-07-19 15:30:00,2.0585,0.25,2.0736253881,0.2585,0,0.2585,1.8,0.25,1.8172781845000001,2.0985,0.23,2.1110666143,0.2585,0,0.2585,1.8399999999999999,0.23,1.8543192821
2019-07-19 16:00:00,1.9895,0.23,2.002750671,0.1895,0,0.1895,1.8,0.23,1.8146349495,2.0295,0.22,2.0413892941,0.1895,0,0.1895,1.8399999999999999,0.22,1.8531055016
2019-07-19 16:30:00,2.062,0.25,2.0770999013,0.152,0,0.152,1.9100000000000001,0.25,1.9262917744,2.102,0.22,2.113481488,0.152,0,0.152,1.9500000000000002,0.22,1.9623710149
2019-07-19 17:00:00,2.132,0.24,2.1454659168,0.132,0,0.132,2.0,0.24,2.0143485299,2.172,0.22,2.1831133731,0.132,0,0.132,2.04,0.22,2.0518284529
2019-07-19 17:30:00,2.18,0.21,2.1900913223,0.13,0,0.13,2.05,0.21,2.0607280267,2.23,0.2,2.2389506471,0.13,0,0.13,2.1,0.2,2.109502311
2019-07-19 18:00:00,2.241,0.23,2.2527718482,0.231,0,0.231,2.01,0.23,2.0231164079,2.281,0.2,2.2897512965,0.231,0,0.231,2.05,0.2,2.0597329924
2019-07-19 18:30:00,2.1525,0.2,2.1617715536,0.2325,0,0.2325,1.92,0.2,1.9303885619,2.1925,0.19,2.2007172126,0.2325,0,0.2325,1.96,0.19,1.9691876498
2019-07-19 19:00:00,2.179,0.21,2.1890959321,0.159,0,0.159,2.02,0.21,2.0308865059,2.219,0.19,2.22711944,0.159,0,0.159,2.06,0.19,2.0687435801
2019-07-19 19:30:00,2.091,0.18,2.0987331893,0.161,0,0.161,1.9300000000000002,0.18,1.9383756086,2.1310000000000002,0.17,2.1377700999,0.161,0,0.161,1.97,0.17,1.9773214205
2019-07-19 20:00:00,1.99,0.18,1.9981241203,0.14,0,0.14,1.85,0.18,1.8587361297,2.03,0.17,2.0371057901,0.14,0,0.14,1.8900000000000001,0.17,1.8976301009
2019-07-19 20:30:00,1.903,-0.21,1.9145519058,0.073,0,0.073,1.83,-0.21,1.842009772,1.963,0.54,2.0359196939,0.073,0,0.073,1.8900000000000001,0.54,1.9656296701
2019-07-19 21:00:00,1.7930000000000001,-0.41000000000000003,1.8392794785,0.113,0,0.113,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.903,0.52,1.9727668387000001,0.113,0,0.113,1.79,0.52,1.864001073
2019-07-19 21:30:00,1.7755,-0.41000000000000003,1.8222239846,0.0855,0,0.0855,1.69,-0.41000000000000003,1.7390227140999999,1.8455,0.52,1.9173602296,0.0855,0,0.0855,1.76,0.52,1.8352111595
2019-07-19 22:00:00,1.755,0.16,1.7622783549,0.125,0,0.125,1.63,0.16,1.6378339354,1.8050000000000002,0.15,1.8112219632,0.125,0,0.125,1.6800000000000002,0.15,1.6866831356
2019-07-19 22:30:00,1.6375000000000002,0.15,1.6443558769000002,0.1075,0,0.1075,1.53,0.15,1.537335357,1.6775,0.15,1.684193056,0.1075,0,0.1075,1.57,0.15,1.5771493270999999
2019-07-19 23:00:00,1.556,0.16,1.5642045902000001,0.096,0,0.096,1.46,0.16,1.4687409574,1.596,0.16,1.604,0.096,0,0.096,1.5,0.16,1.5085091979
2019-07-19 23:30:00,1.3940000000000001,-0.42,1.4558969744,0.084,0,0.084,1.31,-0.42,1.3756816492000001,1.444,0.5,1.5281151789,0.084,0,0.084,1.3599999999999999,0.5,1.4489996549
2019-07-20 00:00:00,1.3014999999999999,0.0,1.3014999999999999,0.12150000000000001,0,0.12150000000000001,1.18,0.0,1.18,1.3415,0.0,1.3415,0.12150000000000001,0,0.12150000000000001,1.22,0.0,1.22
2019-07-20 00:30:00,1.2525,0.13,1.2592284344,0.12250000000000001,0,0.12250000000000001,1.13,0.13,1.1374532957,1.2925,0.0,1.2925,0.12250000000000001,0,0.12250000000000001,1.17,0.0,1.17
2019-07-20 01:00:00,1.2215,0.16,1.231934353,0.12150000000000001,0,0.12150000000000001,1.1,0.16,1.1115754585,1.2615,0.14,1.2692447558,0.12150000000000001,0,0.12150000000000001,1.1400000000000001,0.14,1.1485643212
2019-07-20 01:30:00,1.292,0.14,1.2995630035,0.14200000000000002,0,0.14200000000000002,1.15,0.14,1.158490397,1.332,0.14,1.3393371495,0.14200000000000002,0,0.14200000000000002,1.19,0.14,1.1982069938
2019-07-20 02:00:00,1.2395,0.14,1.2473813571,0.1595,0,0.1595,1.08,0.14,1.0890362712,1.2795,0.14,1.2871364535,0.1595,0,0.1595,1.12,0.14,1.1287160848
2019-07-20 02:30:00,1.192,0.0,1.192,0.162,0,0.162,1.03,0.0,1.03,1.232,0.0,1.232,0.162,0,0.162,1.07,0.0,1.07
2019-07-20 03:00:00,1.1395,0.0,1.1395,0.1695,0,0.1695,0.97,0.0,0.97,1.1795,0.0,1.1795,0.1695,0,0.1695,1.01,0.0,1.01
2019-07-20 03:30:00,1.0925,0.13,1.1002073668,0.1625,0,0.1625,0.93,0.13,0.9390420651,1.1325,0.13,1.13993695,0.1625,0,0.1625,0.97,0.13,0.9786725704
2019-07-20 04:00:00,1.108,0.13,1.1156002868,0.168,0,0.168,0.9400000000000001,0.13,0.9489467846,1.148,0.13,1.1553371802,0.168,0,0.168,0.98,0.13,0.9885848471
2019-07-20 04:30:00,1.096,0.0,1.096,0.126,0,0.126,0.97,0.0,0.97,1.1360000000000001,0.0,1.1360000000000001,0.126,0,0.126,1.01,0.0,1.01
2019-07-20 05:00:00,1.1005,0.0,1.1005,0.1005,0,0.1005,1.0,0.0,1.0,1.1405,0.0,1.1405,0.1005,0,0.1005,1.04,0.0,1.04
2019-07-20 05:30:00,1.101,-0.42,1.1783891547,0.081,0,0.081,1.02,-0.42,1.1030865787,1.191,0.49,1.2878590761,0.081,0,0.081,1.11,0.49,1.2133424908000001
2019-07-20 06:00:00,1.156,-0.42,1.2299333315,0.08600000000000001,0,0.08600000000000001,1.07,-0.42,1.1494781425,1.266,0.49,1.357518324,0.08600000000000001,0,0.08600000000000001,1.18,0.49,1.2776932339
2019-07-20 06:30:00,1.3305,0.17,1.3413166106,0.060500000000000005,0,0.060500000000000005,1.27,0.17,1.2813274367,1.3705,0.16,1.3798080482000001,0.060500000000000005,0,0.060500000000000005,1.31,0.16,1.3197348218
2019-07-20 07:00:00,1.439,0.18,1.4502141221,0.059000000000000004,0,0.059000000000000004,1.38,0.18,1.3916896206,1.479,0.16,1.4876293221,0.059000000000000004,0,0.059000000000000004,1.42,0.16,1.4289856542
2019-07-20 07:30:00,1.5265,-0.36,1.5683756725,0.10650000000000001,0,0.10650000000000001,1.42,-0.36,1.4649232062,1.6365,0.55,1.7264507667,0.10650000000000001,0,0.10650000000000001,1.53,0.55,1.6258536219000002
2019-07-20 08:00:00,1.612,-0.36,1.6517094175,0.14200000000000002,0,0.14200000000000002,1.47,-0.36,1.5134397907000001,1.722,0.55,1.8077013028,0.14200000000000002,0,0.14200000000000002,1.58,0.55,1.6729913329000001
2019-07-20 08:30:00,1.734,-0.06,1.7350377518,0.34400000000000003,0,0.34400000000000003,1.3900000000000001,-0.06,1.3912943614,1.804,0.35000000000000003,1.8376387022,0.34400000000000003,0,0.34400000000000003,1.46,0.35000000000000003,1.5013660446000001
2019-07-20 09:00:00,1.787,0.21,1.7992968071000002,0.457,0,0.457,1.33,0.21,1.3464768843,1.837,0.21,1.8489643047,0.457,0,0.457,1.38,0.21,1.3958868148999999
2019-07-20 09:30:00,1.803,0.26,1.8216500762,0.653,0,0.653,1.15,0.26,1.1790250209,1.843,0.24,1.8585610025000001,0.653,0,0.653,1.19,0.24,1.2139604606
2019-07-20 10:00:00,1.795,0.28,1.8167071861,0.645,0,0.645,1.15,0.28,1.1835962149,1.835,0.27,1.8547573965000002,0.645,0,0.645,1.19,0.27,1.2202458769
2019-07-20 10:30:00,1.796,0.27,1.816181709,0.736,0,0.736,1.06,0.27,1.0938464243000001,1.8359999999999999,0.27,1.85574675,0.736,0,0.736,1.1,0.27,1.1326517558
2019-07-20 11:00:00,1.8035,0.25,1.8207449712,0.6935,0,0.6935,1.11,0.25,1.1378049042,1.8435000000000001,0.23,1.8577923054,0.6935,0,0.6935,1.15,0.23,1.1727744881
2019-07-20 11:30:00,1.7585000000000002,0.25,1.7761819304,0.5885,0,0.5885,1.17,0.25,1.1964113004999999,1.8085,0.24,1.8243552970999999,0.5885,0,0.5885,1.22,0.24,1.2433824834
2019-07-20 12:00:00,1.6715,0.25,1.6900923791,0.7815000000000001,0,0.7815000000000001,0.89,0.25,0.9244457799,1.7115,0.24,1.7282454253,0.7815000000000001,0,0.7815000000000001,0.93,0.24,0.9604686356000001
2019-07-20 12:30:00,1.693,0.23,1.7085517259,0.483,0,0.483,1.21,0.23,1.231665539,1.733,0.21,1.7456772325,0.483,0,0.483,1.25,0.21,1.2675172583
2019-07-20 13:00:00,1.4585,0.25,1.4797710127,0.8385,0,0.8385,0.62,0.25,0.6685057965,1.4985,0.24,1.5175975257,0.8385,0,0.8385,0.66,0.24,0.7022819946000001
2019-07-20 13:30:00,1.424,0.24,1.4440831001,0.9540000000000001,0,0.9540000000000001,0.47000000000000003,0.24,0.5277309921000001,1.464,0.23,1.4819568145,0.9540000000000001,0,0.9540000000000001,0.51,0.23,0.5594640292
2019-07-20 14:00:00,1.4265,0.22,1.4433649054,0.8265,0,0.8265,0.6000000000000001,0.22,0.6390618123,1.4665,0.21,1.4814595,0.8265,0,0.8265,0.64,0.21,0.6735725648
2019-07-20 14:30:00,1.435,0.09,1.4378195297,0.725,0,0.725,0.71,0.09,0.7156814934,1.495,0.34,1.5331748106,0.725,0,0.725,0.77,0.34,0.8417244205000001
2019-07-20 15:00:00,1.365,-0.07,1.3667936933,0.715,0,0.715,0.65,-0.07,0.6537583651000001,1.435,0.45,1.5039032549,0.715,0,0.715,0.72,0.45,0.8490583019
2019-07-20 15:30:00,1.424,0.2,1.4379763559,0.594,0,0.594,0.8300000000000001,0.2,0.8537564055,1.464,0.19,1.4762777516,0.594,0,0.594,0.87,0.19,0.8905054744
2019-07-20 16:00:00,1.3985,0.2,1.4127286541,0.6485000000000001,0,0.6485000000000001,0.75,0.2,0.7762087348000001,1.4385,0.19,1.4509935389,0.6485000000000001,0,0.6485000000000001,0.79,0.19,0.8125269226
2019-07-20 16:30:00,1.5005000000000002,0.18,1.511257837,0.5605,0,0.5605,0.9400000000000001,0.18,0.9570788891,1.5505,0.17,1.5597917329,0.5605,0,0.5605,0.99,0.17,1.0044899203
2019-07-20 17:00:00,1.6335000000000002,0.18,1.6433874314999999,0.47350000000000003,0,0.47350000000000003,1.16,0.18,1.1738824473,1.6735,0.17,1.6821124368,0.47350000000000003,0,0.47350000000000003,1.2,0.17,1.211981848
2019-07-20 17:30:00,1.6684999999999999,0.18,1.6781812328,0.40850000000000003,0,0.40850000000000003,1.26,0.18,1.2727922061,1.7085,0.17,1.71693688,0.40850000000000003,0,0.40850000000000003,1.3,0.17,1.3110682667
2019-07-20 18:00:00,1.705,0.17,1.7134541138000001,0.545,0,0.545,1.16,0.17,1.1723907199,1.745,0.16,1.7523198909,0.545,0,0.545,1.2,0.16,1.210619676
2019-07-20 18:30:00,1.699,0.17,1.7074838212999999,0.40900000000000003,0,0.40900000000000003,1.29,0.17,1.3011533345,1.7389999999999999,0.16,1.7463450404,0.40900000000000003,0,0.40900000000000003,1.33,0.16,1.3395894894
2019-07-20 19:00:00,1.7375,-0.35000000000000003,1.7724012666000002,0.3075,0,0.3075,1.43,-0.35000000000000003,1.4722092243,1.8475000000000001,0.55,1.9276296973,0.3075,0,0.3075,1.54,0.55,1.6352675622000001
2019-07-20 19:30:00,1.6855,-0.1,1.6884638728999999,0.2555,0,0.2555,1.43,-0.1,1.4334922393,1.7755,0.44,1.8292075470000002,0.2555,0,0.2555,1.52,0.44,1.5824032356000002
2019-07-20 20:00:00,1.709,0.16,1.7164734195,0.149,0,0.149,1.56,0.16,1.5681836627,1.759,0.15,1.7653840941999999,0.149,0,0.149,1.6099999999999999,0.15,1.6169724797
2019-07-20 20:30:00,1.7255,0.15,1.7320075779000002,0.0955,0,0.0955,1.63,0.15,1.63688729,1.7655,0.17,1.7736657661000002,0.0955,0,0.0955,1.67,0.17,1.6786303941
2019-07-20 21:00:00,1.6560000000000001,0.15,1.6627796005,0.026000000000000002,0,0.026000000000000002,1.63,0.15,1.63688729,1.6960000000000002,0.0,1.6960000000000002,0.026000000000000002,0,0.026000000000000002,1.67,0.0,1.67
2019-07-20 21:30:00,1.7045,0.17,1.7129565815,0.0345,0,0.0345,1.67,0.17,1.6786303941,1.7445,0.16,1.7518219801,0.0345,0,0.0345,1.71,0.16,1.7174690681
2019-07-20 22:00:00,1.6705,0.17,1.6791278242,0.0405,0,0.0405,1.63,0.17,1.6388410539,1.7105000000000001,0.16,1.7179668943,0.0405,0,0.0405,1.67,0.16,1.677647162
2019-07-20 22:30:00,1.6085,0.16,1.6164381368,0.0485,0,0.0485,1.56,0.16,1.5681836627,1.6385,0.14,1.6444702034,0.0485,0,0.0485,1.5899999999999999,0.14,1.5961516219
2019-07-20 23:00:00,1.5165000000000002,-0.08,1.518608656,0.0565,0,0.0565,1.46,-0.08,1.4621901381,1.5565,0.51,1.6379231513999999,0.0565,0,0.0565,1.5,0.51,1.5843295112
2019-07-20 23:30:00,1.3745,-0.42,1.4372370194,0.0745,0,0.0745,1.3,-0.42,1.3661625086,1.4545,0.51,1.5413209432000001,0.0745,0,0.0745,1.38,0.51,1.4712239802
2019-07-21 00:00:00,1.2915,-0.44,1.3643944628,0.0415,0,0.0415,1.25,-0.44,1.3251792332,1.3315000000000001,0.46,1.4087200751,0.0415,0,0.0415,1.29,0.46,1.3695619738
2019-07-21 00:30:00,1.2650000000000001,0.15,1.2738622374,0.055,0,0.055,1.21,0.15,1.2192620719,1.305,0.13,1.3114591111,0.055,0,0.055,1.25,0.13,1.2567418191
2019-07-21 01:00:00,1.246,0.15,1.2549964143,0.056,0,0.056,1.19,0.15,1.1994165248,1.286,0.13,1.2925540608000001,0.056,0,0.056,1.23,0.13,1.2368508398
2019-07-21 01:30:00,1.3345,0.15,1.3429036637,0.0645,0,0.0645,1.27,0.15,1.2788275881,1.3745,0.13,1.3806340029,0.0645,0,0.0645,1.31,0.13,1.3164345787
2019-07-21 02:00:00,1.266,-0.43,1.3370325351,0.08600000000000001,0,0.08600000000000001,1.18,-0.43,1.2559060474,1.316,0.5,1.4077840744,0.08600000000000001,0,0.08600000000000001,1.23,0.5,1.3277424449
2019-07-21 02:30:00,1.179,-0.43,1.2549665334,0.059000000000000004,0,0.059000000000000004,1.12,-0.43,1.1997082979,1.249,0.5,1.3453627764,0.059000000000000004,0,0.059000000000000004,1.19,0.5,1.2907749609999999
2019-07-21 03:00:00,1.1325,0.0,1.1325,0.0425,0,0.0425,1.09,0.0,1.09,1.1725,0.0,1.1725,0.0425,0,0.0425,1.13,0.0,1.13
2019-07-21 03:30:00,1.068,-0.46,1.1628516672,0.038,0,0.038,1.03,-0.46,1.1280514173,1.148,0.44,1.2294323894,0.038,0,0.038,1.11,0.44,1.1940268004
2019-07-21 04:00:00,1.0835,-0.47000000000000003,1.181047099,0.043500000000000004,0,0.043500000000000004,1.04,-0.47000000000000003,1.1412712211,1.1535,0.44,1.2345696619,0.043500000000000004,0,0.043500000000000004,1.11,0.44,1.1940268004
2019-07-21 04:30:00,1.102,0.0,1.102,0.042,0,0.042,1.06,0.0,1.06,1.152,0.0,1.152,0.042,0,0.042,1.11,0.0,1.11
2019-07-21 05:00:00,1.103,0.0,1.103,0.043000000000000003,0,0.043000000000000003,1.06,0.0,1.06,1.143,0.0,1.143,0.043000000000000003,0,0.043000000000000003,1.1,0.0,1.1
2019-07-21 05:30:00,1.099,0.0,1.099,0.039,0,0.039,1.06,0.0,1.06,1.149,0.0,1.149,0.039,0,0.039,1.11,0.0,1.11
2019-07-21 06:00:00,1.147,0.16,1.158105781,0.027,0,0.027,1.12,0.16,1.1313708499,1.187,0.0,1.187,0.027,0,0.027,1.16,0.0,1.16
2019-07-21 06:30:00,1.176,0.04,1.1766800755,0.046,0,0.046,1.13,0.04,1.130707743,1.226,0.33,1.2696361684,0.046,0,0.046,1.18,0.33,1.2252754792
2019-07-21 07:00:00,1.2025000000000001,0.16,1.2130977908,0.07250000000000001,0,0.07250000000000001,1.13,0.16,1.1412712211,1.2525,0.14,1.2603000635,0.07250000000000001,0,0.07250000000000001,1.18,0.14,1.1882760622
2019-07-21 07:30:00,1.2690000000000001,0.14,1.2766992598,0.139,0,0.139,1.13,0.14,1.1386395391,1.319,0.14,1.3264090621,0.139,0,0.139,1.18,0.14,1.1882760622
2019-07-21 08:00:00,1.366,0.14,1.3731554901,0.146,0,0.146,1.22,0.14,1.2280065146,1.4060000000000001,0.14,1.4129529362,0.146,0,0.146,1.26,0.14,1.2677539193
2019-07-21 08:30:00,1.53,0.16,1.5383432647,0.13,0,0.13,1.4,0.16,1.4091131963,1.57,0.15,1.5771493270999999,0.13,0,0.13,1.44,0.15,1.4477914214
2019-07-21 09:00:00,1.5514999999999999,0.16,1.5597282616,0.24150000000000002,0,0.24150000000000002,1.31,0.16,1.3197348218,1.5915,0.15,1.598553174,0.24150000000000002,0,0.24150000000000002,1.35,0.15,1.3583077707
2019-07-21 09:30:00,1.5585,0.18,1.5688601754,0.35850000000000004,0,0.35850000000000004,1.2,0.18,1.213424905,1.5985,0.17,1.6075143079,0.35850000000000004,0,0.35850000000000004,1.24,0.17,1.2515989773
2019-07-21 10:00:00,1.5975000000000001,-0.13,1.6027807866,0.34750000000000003,0,0.34750000000000003,1.25,-0.13,1.2567418191,1.6775,0.42,1.7292791128,0.34750000000000003,0,0.34750000000000003,1.33,0.42,1.3947401192
2019-07-21 10:30:00,1.6235,-0.30000000000000004,1.6509852362,0.35350000000000004,0,0.35350000000000004,1.27,-0.30000000000000004,1.3049521064,1.7335,0.61,1.8376948196,0.35350000000000004,0,0.35350000000000004,1.38,0.61,1.5088074760999999
2019-07-21 11:00:00,1.4849999999999999,-0.30000000000000004,1.5150000000000001,0.615,0,0.615,0.87,-0.30000000000000004,0.920271699,1.595,0.61,1.7076665365,0.615,0,0.615,0.98,0.61,1.1543396381
2019-07-21 11:30:00,1.514,-0.32,1.5474482220999999,0.484,0,0.484,1.03,-0.32,1.07856386,1.624,0.59,1.7278530029999999,0.484,0,0.484,1.1400000000000001,0.59,1.2836276719
2019-07-21 12:00:00,1.417,-0.27,1.4424940207999999,0.797,0,0.797,0.62,-0.27,0.6762396025,1.5270000000000001,0.63,1.6518562286,0.797,0,0.797,0.73,0.63,0.9642613754
2019-07-21 12:30:00,1.259,-0.23,1.2798363177,0.899,0,0.899,0.36,-0.23,0.42720018730000003,1.359,0.68,1.5196318632999999,0.899,0,0.899,0.46,0.68,0.8209750301000001
2019-07-21 13:00:00,1.3094999999999999,-0.26,1.33506189,0.7895000000000001,0,0.7895000000000001,0.52,-0.26,0.5813776741000001,1.4195,0.65,1.5612431745,0.7895000000000001,0,0.7895000000000001,0.63,0.65,0.9052071586
2019-07-21 13:30:00,1.451,-0.30000000000000004,1.4816885638000001,0.501,0,0.501,0.9500000000000001,-0.30000000000000004,0.9962429423,1.561,0.61,1.6759537583,0.501,0,0.501,1.06,0.61,1.2229881439
2019-07-21 14:00:00,1.25,-0.30000000000000004,1.2854960132,0.75,0,0.75,0.5,-0.30000000000000004,0.5830951895,1.35,0.63,1.4897650822,0.75,0,0.75,0.6000000000000001,0.63,0.87
2019-07-21 14:30:00,1.228,-0.03,1.2283663949,0.788,0,0.788,0.44,-0.03,0.4410215414,1.268,0.38,1.3237159816,0.788,0,0.788,0.48,0.38,0.6122091146
2019-07-21 15:00:00,1.272,0.21,1.2892183678,0.852,0,0.852,0.42,0.21,0.4695742753,1.292,0.21,1.3089553086,0.852,0,0.852,0.44,0.21,0.4875448697
2019-07-21 15:30:00,1.2974999999999999,0.2,1.3128237696,0.8075,0,0.8075,0.49,0.2,0.5292447449000001,1.3375,0.19,1.3509279217999999,0.8075,0,0.8075,0.53,0.19,0.5630275304
2019-07-21 16:00:00,1.346,0.2,1.3607777188,0.666,0,0.666,0.68,0.2,0.7088018059,1.3860000000000001,0.19,1.3989624727,0.666,0,0.666,0.72,0.19,0.7446475676000001
2019-07-21 16:30:00,1.4889999999999999,0.19,1.5010732827000002,0.509,0,0.509,0.98,0.19,0.9982484661000001,1.5390000000000001,0.18,1.5494905613999999,0.509,0,0.509,1.03,0.18,1.0456098699
2019-07-21 17:00:00,1.6745,0.19,1.6852448635,0.4045,0,0.4045,1.27,0.19,1.2841339494000001,1.7145000000000001,0.18,1.7239229246,0.4045,0,0.4045,1.31,0.18,1.3223085873
2019-07-21 17:30:00,1.746,0.13,1.7508329446,0.456,0,0.456,1.29,0.13,1.2965338407,1.796,0.21,1.8082356041,0.456,0,0.456,1.34,0.21,1.3563554107
2019-07-21 18:00:00,1.838,0.11,1.8412886792,0.28800000000000003,0,0.28800000000000003,1.55,0.11,1.5538983236,1.8980000000000001,0.24,1.9131136924,0.28800000000000003,0,0.28800000000000003,1.6099999999999999,0.24,1.6277899127
2019-07-21 18:30:00,1.843,0.19,1.8527679293000001,0.273,0,0.273,1.57,0.19,1.5814550262,1.883,0.18,1.891583728,0.273,0,0.273,1.6099999999999999,0.18,1.6200308639
2019-07-21 19:00:00,1.8655,0.13,1.8700241309,0.34550000000000003,0,0.34550000000000003,1.52,0.13,1.5255490815,1.9055,0.22,1.9181580356999999,0.34550000000000003,0,0.34550000000000003,1.56,0.22,1.5754364475
2019-07-21 19:30:00,1.7930000000000001,0.16,1.8001247179000002,0.253,0,0.253,1.54,0.16,1.5482893786,1.833,0.14,1.8383386522,0.253,0,0.253,1.58,0.14,1.5861904047
2019-07-21 20:00:00,1.8014999999999999,0.16,1.8085912335,0.1915,0,0.1915,1.6099999999999999,0.16,1.6179307773,1.8415,0.14,1.8468140811,0.1915,0,0.1915,1.65,0.14,1.6559287424
2019-07-21 20:30:00,1.803,0.14,1.8084272172,0.17300000000000001,0,0.17300000000000001,1.63,0.14,1.6360012225,1.843,0.0,1.843,0.17300000000000001,0,0.17300000000000001,1.67,0.0,1.67
2019-07-21 21:00:00,1.7149999999999999,-0.39,1.758785092,0.145,0,0.145,1.57,-0.39,1.6177144371,1.7850000000000001,0.48,1.8484114802,0.145,0,0.145,1.6400000000000001,0.48,1.7088007491
2019-07-21 21:30:00,1.6415000000000002,-0.44,1.6994476308,0.1315,0,0.1315,1.51,-0.44,1.5728000509,1.7515,0.48,1.8160815648000002,0.1315,0,0.1315,1.62,0.48,1.6896153408
2019-07-21 22:00:00,1.6395,-0.42,1.6924420965,0.1495,0,0.1495,1.49,-0.42,1.5480633062,1.7595,0.5,1.8291638117,0.1495,0,0.1495,1.6099999999999999,0.5,1.6858528999
2019-07-21 22:30:00,1.5615,-0.42,1.6169979128,0.1615,0,0.1615,1.4,-0.42,1.4616429112,1.6715,0.5,1.7446811313000001,0.1615,0,0.1615,1.51,0.5,1.5906288065
2019-07-21 23:00:00,1.4575,-0.43,1.5196072683000001,0.1375,0,0.1375,1.32,-0.43,1.3882723076,1.5675,0.5,1.64531342,0.1375,0,0.1375,1.43,0.5,1.5148927355000001
2019-07-21 23:30:00,1.3305,-0.46,1.4077749287,0.1405,0,0.1405,1.19,-0.46,1.275813466,1.4005,0.47000000000000003,1.4772610636,0.1405,0,0.1405,1.26,0.47000000000000003,1.3448048186000001
2019-07-22 00:00:00,1.1945000000000001,-0.46,1.2800118164,0.1145,0,0.1145,1.08,-0.46,1.1738824473,1.2545,0.45,1.3327678905,0.1145,0,0.1145,1.1400000000000001,0.45,1.2256018929
2019-07-22 00:30:00,1.2095,0.14,1.2175755623,0.1295,0,0.1295,1.08,0.14,1.0890362712,1.2495,0.0,1.2495,0.1295,0,0.1295,1.12,0.0,1.12
2019-07-22 01:00:00,1.2025000000000001,0.14,1.2106222574,0.12250000000000001,0,0.12250000000000001,1.08,0.14,1.0890362712,1.2425,0.0,1.2425,0.12250000000000001,0,0.12250000000000001,1.12,0.0,1.12
2019-07-22 01:30:00,1.2735,0.14,1.2811722172,0.10350000000000001,0,0.10350000000000001,1.17,0.14,1.1783462988,1.3135,0.0,1.3135,0.10350000000000001,0,0.10350000000000001,1.21,0.0,1.21
2019-07-22 02:00:00,1.241,-0.44,1.3166932065,0.101,0,0.101,1.1400000000000001,-0.44,1.2219656296,1.2810000000000001,0.47000000000000003,1.3645002748000001,0.101,0,0.101,1.18,0.47000000000000003,1.2701574706
2019-07-22 02:30:00,1.168,-0.45,1.2516884596,0.098,0,0.098,1.07,-0.45,1.1607756028,1.228,0.47000000000000003,1.3148703358,0.098,0,0.098,1.13,0.47000000000000003,1.2238463956
2019-07-22 03:00:00,1.1245,0.0,1.1245,0.0545,0,0.0545,1.07,0.0,1.07,1.1745,0.0,1.1745,0.0545,0,0.0545,1.12,0.0,1.12
2019-07-22 03:30:00,1.094,0.13,1.101696873,0.044,0,0.044,1.05,0.13,1.0580170131,1.134,0.13,1.1414271768,0.044,0,0.044,1.09,0.13,1.09772492
2019-07-22 04:00:00,1.1219999999999999,0.0,1.1219999999999999,0.082,0,0.082,1.04,0.0,1.04,1.162,0.0,1.162,0.082,0,0.082,1.08,0.0,1.08
2019-07-22 04:30:00,1.1465,0.13,1.1538467186,0.08650000000000001,0,0.08650000000000001,1.06,0.13,1.067941946,1.1865,0.0,1.1865,0.08650000000000001,0,0.08650000000000001,1.1,0.0,1.1
2019-07-22 05:00:00,1.166,0.0,1.166,0.096,0,0.096,1.07,0.0,1.07,1.206,0.0,1.206,0.096,0,0.096,1.11,0.0,1.11
2019-07-22 05:30:00,1.203,0.13,1.210003719,0.093,0,0.093,1.11,0.13,1.1175866857,1.2429999999999999,0.0,1.2429999999999999,0.093,0,0.093,1.15,0.0,1.15
2019-07-22 06:00:00,1.2785,0.16,1.2884728363,0.1085,0,0.1085,1.17,0.16,1.1808894953,1.3285,0.15,1.3369413787,0.1085,0,0.1085,1.22,0.15,1.229186723
2019-07-22 06:30:00,1.5085000000000002,0.21,1.5230470282000002,0.11850000000000001,0,0.11850000000000001,1.3900000000000001,0.21,1.4057738083,1.5485,0.2,1.5613623058,0.11850000000000001,0,0.11850000000000001,1.43,0.2,1.4439182802000001
2019-07-22 07:00:00,1.6775,-0.11,1.6811026887,0.08750000000000001,0,0.08750000000000001,1.5899999999999999,-0.11,1.5938004894,1.7675,0.53,1.845252354,0.08750000000000001,0,0.08750000000000001,1.6800000000000002,0.53,1.7616185738999999
2019-07-22 07:30:00,1.8945,0.13,1.8989550416,0.1245,0,0.1245,1.77,0.13,1.7747675904,1.9545,0.31,1.9789315931,0.1245,0,0.1245,1.83,0.31,1.8560711193000001
2019-07-22 08:00:00,2.0845,0.26,2.1006523392,0.14450000000000002,0,0.14450000000000002,1.94,0.26,1.9573451407,2.1245,0.24,2.1380131548,0.14450000000000002,0,0.14450000000000002,1.98,0.24,1.9944924166
2019-07-22 08:30:00,2.1565,0.13,2.1604148329,0.14650000000000002,0,0.14650000000000002,2.01,0.13,2.0141995929,2.2265,0.42,2.2657674748,0.14650000000000002,0,0.14650000000000002,2.08,0.42,2.1219802073
2019-07-22 09:00:00,2.1765,-0.18,2.1839304591,0.1665,0,0.1665,2.01,-0.18,2.0180436071,2.2965,0.75,2.4158667699,0.1665,0,0.1665,2.13,0.75,2.258185112
2019-07-22 09:30:00,2.283,0.19,2.2908926208000002,0.17300000000000001,0,0.17300000000000001,2.11,0.19,2.1185372312,2.3529999999999998,0.51,2.4076355621,0.17300000000000001,0,0.17300000000000001,2.18,0.51,2.2388613177
2019-07-22 10:00:00,2.2455,0.36,2.2741746305,0.14550000000000002,0,0.14550000000000002,2.1,0.36,2.1306337085,2.2855,0.34,2.3106514774,0.14550000000000002,0,0.14550000000000002,2.14,0.34,2.1668410186
2019-07-22 10:30:00,2.171,0.34,2.1974624001,0.171,0,0.171,2.0,0.34,2.0286941613,2.211,0.32,2.234036929,0.171,0,0.171,2.04,0.32,2.0649455199
2019-07-22 11:00:00,2.128,0.37,2.1599268506,0.198,0,0.198,1.9300000000000002,0.37,1.9651463050000002,2.168,0.35000000000000003,2.1960701264,0.198,0,0.198,1.97,0.35000000000000003,2.0008498195
2019-07-22 11:30:00,2.0815,0.37,2.1141291943,0.2315,0,0.2315,1.85,0.37,1.88663722,2.1515,0.52,2.2134480455,0.2315,0,0.2315,1.92,0.52,1.9891706815
2019-07-22 12:00:00,2.1185,-0.12,2.1218959093,0.2185,0,0.2185,1.9,-0.12,1.9037857022,2.2385,0.79,2.3738117554000002,0.2185,0,0.2185,2.02,0.79,2.1689859382
2019-07-22 12:30:00,2.0,-0.16,2.0063897926,0.28,0,0.28,1.72,-0.16,1.7274258305,2.13,0.79,2.2717834404,0.28,0,0.28,1.85,0.79,2.0116162656
2019-07-22 13:00:00,2.0125,-0.14,2.0173636881,0.3125,0,0.3125,1.7000000000000002,-0.14,1.7057549648,2.1325,0.73,2.2539867457,0.3125,0,0.3125,1.82,0.73,1.9609436504
2019-07-22 13:30:00,1.983,0.36,2.0154128609,0.403,0,0.403,1.58,0.36,1.6204937519,2.023,0.34,2.0513724674,0.403,0,0.403,1.62,0.34,1.6552945357
2019-07-22 14:00:00,1.943,0.36,1.9760690777,0.553,0,0.553,1.3900000000000001,0.36,1.4358621104,1.983,0.34,2.0119366292,0.553,0,0.553,1.43,0.34,1.4698639393000001
2019-07-22 14:30:00,1.909,0.36,1.9426479352000001,0.489,0,0.489,1.42,0.36,1.4649232062,1.949,0.34,1.9784339766999999,0.489,0,0.489,1.46,0.34,1.4990663761
2019-07-22 15:00:00,1.888,0.32,1.9149266304,0.378,0,0.378,1.51,0.32,1.543534904,1.928,0.30000000000000004,1.9512006560000001,0.378,0,0.378,1.55,0.30000000000000004,1.5787653404
2019-07-22 15:30:00,1.944,0.29,1.9655116382000002,0.324,0,0.324,1.62,0.29,1.6457521077,1.984,0.27,2.0022876916,0.324,0,0.324,1.6600000000000001,0.27,1.6818144963
2019-07-22 16:00:00,1.9735,-0.09,1.9755511256,0.2635,0,0.2635,1.71,-0.09,1.7123667831,2.0735,0.64,2.1700235598,0.2635,0,0.2635,1.81,0.64,1.9198176997
2019-07-22 16:30:00,2.0055,-0.18,2.0135615834,0.34550000000000003,0,0.34550000000000003,1.6600000000000001,-0.18,1.6697305172,2.1355,0.77,2.2700793488,0.34550000000000003,0,0.34550000000000003,1.79,0.77,1.9485892333
2019-07-22 17:00:00,2.01,0.17,2.0171762442,0.37,0,0.37,1.6400000000000001,0.17,1.6487874331999999,2.08,0.43,2.1239821092,0.37,0,0.37,1.71,0.43,1.7632356621
2019-07-22 17:30:00,2.1155,0.23,2.1279662239,0.2155,0,0.2155,1.9,0.23,1.9138704240000002,2.1655,0.28,2.1835270207,0.2155,0,0.2155,1.9500000000000002,0.28,1.97
2019-07-22 18:00:00,2.1455,0.24,2.1588817128,0.1355,0,0.1355,2.01,0.24,2.0242776489,2.1855,0.22,2.1965450712,0.1355,0,0.1355,2.05,0.22,2.0617710833
2019-07-22 18:30:00,2.0755,0.23,2.0882050306,0.1555,0,0.1555,1.92,0.23,1.9337269714,2.1155,0.21,2.1258975163000002,0.1555,0,0.1555,1.96,0.21,1.9712178975999999
2019-07-22 19:00:00,2.0625,0.23,2.075284619,0.1125,0,0.1125,1.9500000000000002,0.23,1.9635172523,2.1025,0.22,2.1139787724,0.1125,0,0.1125,1.99,0.22,2.0021238723
2019-07-22 19:30:00,2.025,0.21,2.0358597692,0.065,0,0.065,1.96,0.21,1.9712178975999999,2.065,0.2,2.0746626232,0.065,0,0.065,2.0,0.2,2.0099751242
2019-07-22 20:00:00,1.939,0.16,1.9455901418,0.069,0,0.069,1.87,0.16,1.8768324379,1.9889999999999999,0.22,2.0011299308,0.069,0,0.069,1.92,0.22,1.9325630649
2019-07-22 20:30:00,1.867,0.19,1.8766430135,0.017,0,0.017,1.85,0.19,1.8597311634,1.907,0.18,1.915476181,0.017,0,0.017,1.8900000000000001,0.18,1.8985520799
2019-07-22 21:00:00,1.8535,0.18,1.8622197105,0.0035,0,0.0035,1.85,0.18,1.8587361297,1.9035000000000002,0.16,1.9102126191000002,0.0035,0,0.0035,1.9,0.16,1.9067249408
2019-07-22 21:30:00,1.8705,0.18,1.8791408276000001,0.0005,0,0.0005,1.87,0.18,1.8786431274000002,1.9205,0.16,1.9271534059,0.0005,0,0.0005,1.92,0.16,1.9266551326
2019-07-22 22:00:00,1.78,0.17,1.7880995498,0.0,0,0.0,1.78,0.17,1.7880995498,1.82,0.16,1.8270194307,0.0,0,0.0,1.82,0.16,1.8270194307
2019-07-22 22:30:00,1.63,-0.44,1.6883423823,0.0,0,0.0,1.63,-0.44,1.6883423823,1.72,0.49,1.7884350701,0.0,0,0.0,1.72,0.49,1.7884350701
2019-07-22 23:00:00,1.52,-0.43,1.5796518604,0.0,0,0.0,1.52,-0.43,1.5796518604,1.6099999999999999,0.49,1.6829141392,0.0,0,0.0,1.6099999999999999,0.49,1.6829141392
2019-07-22 23:30:00,1.361,-0.43,1.4273125096000001,0.001,0,0.001,1.3599999999999999,-0.43,1.4263590011,1.4809999999999999,0.49,1.5599554481,0.001,0,0.001,1.48,0.49,1.5590060935999999
2019-07-23 00:00:00,1.222,-0.41000000000000003,1.2889468569,0.002,0,0.002,1.22,-0.41000000000000003,1.2870508925,1.332,0.52,1.4299034932,0.002,0,0.002,1.33,0.52,1.4280406157
2019-07-23 00:30:00,1.2115,-0.39,1.272726306,0.0115,0,0.0115,1.2,-0.39,1.2617844507,1.2815,0.52,1.3829830982,0.0115,0,0.0115,1.27,0.52,1.3723337786
2019-07-23 01:00:00,1.1945000000000001,-0.39,1.2565549132,0.0145,0,0.0145,1.18,-0.39,1.2427791437,1.2845,0.51,1.3820420580000001,0.0145,0,0.0145,1.27,0.51,1.3685759022
2019-07-23 01:30:00,1.3175,0.15,1.3260114064000001,0.0175,0,0.0175,1.3,0.15,1.3086252328,1.3575,0.0,1.3575,0.0175,0,0.0175,1.34,0.0,1.34
2019-07-23 02:00:00,1.293,0.15,1.3016716176,0.023,0,0.023,1.27,0.15,1.2788275881,1.333,0.14,1.3403316754,0.023,0,0.023,1.31,0.14,1.3174596768
2019-07-23 02:30:00,1.2195,0.15,1.2286904614,0.0395,0,0.0395,1.18,0.15,1.1894956915,1.2595,0.14,1.2672569787,0.0395,0,0.0395,1.22,0.14,1.2280065146
2019-07-23 03:00:00,1.1455,0.15,1.1552792952,0.0555,0,0.0555,1.09,0.15,1.1002726935,1.1855,0.14,1.1937379318999999,0.0555,0,0.0555,1.13,0.14,1.1386395391
2019-07-23 03:30:00,1.1095,0.13,1.1170900814,0.0395,0,0.0395,1.07,0.13,1.0778682665,1.1495,0.14,1.157994063,0.0395,0,0.0395,1.11,0.14,1.1187939935
2019-07-23 04:00:00,1.1400000000000001,0.0,1.1400000000000001,0.01,0,0.01,1.13,0.0,1.13,1.18,0.0,1.18,0.01,0,0.01,1.17,0.0,1.17
