Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-23 04:30:00,1.1725,0.14,1.1808286285,0.0425,0,0.0425,1.13,0.14,1.1386395391,1.2125,0.13,1.2194491584,0.0425,0,0.0425,1.17,0.13,1.177200068
2019-07-23 05:00:00,1.1615,0.14,1.1699069407,0.051500000000000004,0,0.051500000000000004,1.11,0.14,1.1187939935,1.2015,0.13,1.208512412,0.051500000000000004,0,0.051500000000000004,1.15,0.13,1.1573245007
2019-07-23 05:30:00,1.2,0.15,1.2093386622,0.12,0,0.12,1.08,0.15,1.0903669107,1.25,0.13,1.2567418191,0.12,0,0.12,1.13,0.13,1.1374532957
2019-07-23 06:00:00,1.314,0.16,1.3237054053000001,0.074,0,0.074,1.24,0.16,1.2502799686000001,1.354,0.16,1.3634206981,0.074,0,0.074,1.28,0.16,1.2899612397
2019-07-23 06:30:00,1.5125000000000002,0.23,1.5298876593,0.0625,0,0.0625,1.45,0.23,1.4681280598,1.5525,0.21,1.5666385193,0.0625,0,0.0625,1.49,0.21,1.5047258887
2019-07-23 07:00:00,1.704,0.26,1.7237215552,0.074,0,0.074,1.63,0.26,1.6506059493,1.744,0.24,1.7604363096000002,0.074,0,0.074,1.67,0.24,1.6871573726
2019-07-23 07:30:00,1.8815,-0.21,1.8931831,0.1015,0,0.1015,1.78,-0.21,1.7923448329,2.0015,0.68,2.1138595625,0.1015,0,0.1015,1.9,0.68,2.0180188304
2019-07-23 08:00:00,1.983,-0.21,1.9940885136,0.183,0,0.183,1.8,-0.21,1.8122085973000002,2.103,0.73,2.2260972575,0.183,0,0.183,1.92,0.73,2.054093474
2019-07-23 08:30:00,2.0075,0.32,2.0328443743,0.24750000000000003,0,0.24750000000000003,1.76,0.32,1.788854382,2.0575,0.33,2.0837961153,0.24750000000000003,0,0.24750000000000003,1.81,0.33,1.8398369493
2019-07-23 09:00:00,2.045,0.37,2.0782023482,0.375,0,0.375,1.67,0.37,1.7104970038,2.085,0.35000000000000003,2.1141724149,0.375,0,0.375,1.71,0.35000000000000003,1.7454512311000001
2019-07-23 09:30:00,2.05,0.43,2.0946121359,0.52,0,0.52,1.53,0.43,1.589276565,2.09,0.42,2.1317832911,0.52,0,0.52,1.57,0.42,1.625207679
2019-07-23 10:00:00,1.9275,0.26,1.9449566191,0.6375000000000001,0,0.6375000000000001,1.29,0.26,1.3159407281,2.0175,0.71,2.1387861628,0.6375000000000001,0,0.6375000000000001,1.38,0.71,1.551934277
2019-07-23 10:30:00,1.8005,-0.14,1.8059347303000002,0.6805,0,0.6805,1.12,-0.14,1.1287160848,1.9105,0.84,2.0870098826,0.6805,0,0.6805,1.23,0.84,1.4894629905
2019-07-23 11:00:00,1.788,0.0,1.788,0.738,0,0.738,1.05,0.0,1.05,1.8980000000000001,0.88,2.0920812604,0.738,0,0.738,1.16,0.88,1.4560219779
2019-07-23 11:30:00,1.737,0.0,1.737,0.8270000000000001,0,0.8270000000000001,0.91,0.0,0.91,1.847,0.88,2.0459249742,0.8270000000000001,0,0.8270000000000001,1.02,0.88,1.3471451295
2019-07-23 12:00:00,1.701,0.43,1.7545087632,0.891,0,0.891,0.81,0.43,0.9170605214,1.7610000000000001,0.53,1.8390271885,0.891,0,0.891,0.87,0.53,1.0187246929
2019-07-23 12:30:00,1.6665,0.45,1.7261872002,1.0065,0,1.0065,0.66,0.45,0.7988116173,1.7165,0.44,1.7719966845,1.0065,0,1.0065,0.71,0.44,0.8352843827
2019-07-23 13:00:00,1.67,0.44,1.7269916039000002,1.09,0,1.09,0.58,0.44,0.7280109889,1.72,0.43,1.772935419,1.09,0,1.09,0.63,0.43,0.762758153
2019-07-23 13:30:00,1.621,0.44,1.6796550241000001,1.111,0,1.111,0.51,0.44,0.6735725648,1.671,0.43,1.7254393643000001,1.111,0,1.111,0.56,0.43,0.7060453243
2019-07-23 14:00:00,1.6139999999999999,0.44,1.6729004752,1.044,0,1.044,0.5700000000000001,0.44,0.7200694411,1.654,0.43,1.7089809829,1.044,0,1.044,0.61,0.43,0.7463243263
2019-07-23 14:30:00,1.557,0.44,1.6179768231,1.067,0,1.067,0.49,0.44,0.6585590330000001,1.597,0.43,1.6538769603999999,1.067,0,1.067,0.53,0.43,0.6824954212000001
2019-07-23 15:00:00,1.545,0.44,1.6064323826,1.065,0,1.065,0.48,0.44,0.6511528238000001,1.585,0.43,1.6422926049000002,1.065,0,1.065,0.52,0.43,0.6747592163
2019-07-23 15:30:00,1.5190000000000001,0.41000000000000003,1.5733597809000002,0.999,0,0.999,0.52,0.41000000000000003,0.6621933252000001,1.5590000000000002,0.4,1.6094971264,0.999,0,0.999,0.56,0.4,0.6881860214000001
2019-07-23 16:00:00,1.616,0.39,1.6623946583,0.926,0,0.926,0.6900000000000001,0.39,0.7925906888,1.6560000000000001,0.38,1.6990397287999999,0.926,0,0.926,0.73,0.38,0.8229823813
2019-07-23 16:30:00,1.6345,0.37,1.6758550803,0.8045,0,0.8045,0.8300000000000001,0.37,0.9087353850000001,1.6745,0.36,1.7127610020000001,0.8045,0,0.8045,0.87,0.36,0.9415412896
2019-07-23 17:00:00,1.7189999999999999,0.25,1.7370840509,0.759,0,0.759,0.96,0.25,0.9920181450000001,1.779,0.4,1.8234146539,0.759,0,0.759,1.02,0.4,1.095627674
2019-07-23 17:30:00,1.8519999999999999,0.31,1.8777656936,0.592,0,0.592,1.26,0.31,1.2975746607,1.892,0.29,1.9140961313,0.592,0,0.592,1.3,0.29,1.3319534526
2019-07-23 18:00:00,1.9285,0.26,1.9459476483,0.3785,0,0.3785,1.55,0.26,1.5716551785,1.9685000000000001,0.24,1.983076461,0.3785,0,0.3785,1.5899999999999999,0.24,1.608011194
2019-07-23 18:30:00,1.9665,0.1,1.9690409468,0.24650000000000002,0,0.24650000000000002,1.72,0.1,1.7229045243,2.0365,0.37,2.0698387014,0.24650000000000002,0,0.24650000000000002,1.79,0.37,1.8278402556
2019-07-23 19:00:00,1.9595,0.18,1.9677500476,0.1895,0,0.1895,1.77,0.18,1.7791290004,2.0095,0.26,2.026250293,0.1895,0,0.1895,1.82,0.26,1.8384776311
2019-07-23 19:30:00,2.0305,-0.27,2.0483725857,0.12050000000000001,0,0.12050000000000001,1.9100000000000001,-0.27,1.9289893727,2.1505,0.5700000000000001,2.22475847,0.12050000000000001,0,0.12050000000000001,2.03,0.5700000000000001,2.1085065805
2019-07-23 20:00:00,1.932,-0.33,1.9599806121,0.082,0,0.082,1.85,-0.33,1.8792019583,2.052,0.6000000000000001,2.137920485,0.082,0,0.082,1.97,0.6000000000000001,2.0593445559
2019-07-23 20:30:00,1.899,-0.33,1.9274597272,0.079,0,0.079,1.82,-0.33,1.8496756472,2.019,0.6000000000000001,2.1062670771,0.079,0,0.079,1.94,0.6000000000000001,2.0306649157
2019-07-23 21:00:00,1.895,-0.36,1.9288921691,0.075,0,0.075,1.82,-0.36,1.8552627846,2.015,0.58,2.096813058,0.075,0,0.075,1.94,0.58,2.0248456731
2019-07-23 21:30:00,1.8215,-0.38,1.860715521,0.0415,0,0.0415,1.78,-0.38,1.8201098868,1.9415,0.5700000000000001,2.023443167,0.0415,0,0.0415,1.9,0.5700000000000001,1.9836582367000002
2019-07-23 22:00:00,1.78,-0.38,1.8201098868,0.0,0,0.0,1.78,-0.38,1.8201098868,1.8900000000000001,0.55,1.9684003658,0.0,0,0.0,1.8900000000000001,0.55,1.9684003658
2019-07-23 22:30:00,1.7000000000000002,0.16,1.7075128111,0.0,0,0.0,1.7000000000000002,0.16,1.7075128111,1.74,0.15,1.7464535493,0.0,0,0.0,1.74,0.15,1.7464535493
2019-07-23 23:00:00,1.565,0.15,1.5721720644000001,0.005,0,0.005,1.56,0.15,1.5671949464,1.605,0.15,1.6119941067,0.005,0,0.005,1.6,0.15,1.607015868
2019-07-23 23:30:00,1.3755,0.15,1.3836546715,0.0155,0,0.0155,1.3599999999999999,0.15,1.3682470537,1.4155,0.0,1.4155,0.0155,0,0.0155,1.4,0.0,1.4
2019-07-24 00:00:00,1.2675,0.15,1.2763448789,0.007500000000000001,0,0.007500000000000001,1.26,0.15,1.268897159,1.3075,0.15,1.3160760806,0.007500000000000001,0,0.007500000000000001,1.3,0.15,1.3086252328
2019-07-24 00:30:00,1.26,0.15,1.268897159,0.0,0,0.0,1.26,0.15,1.268897159,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-24 01:00:00,1.2335,0.15,1.2425869185,0.0035,0,0.0035,1.23,0.15,1.2391125857,1.2735,0.14,1.2811722172,0.0035,0,0.0035,1.27,0.14,1.2776932339
2019-07-24 01:30:00,1.3125,0.15,1.3210436214999999,0.0025,0,0.0025,1.31,0.15,1.3185598204,1.3525,0.14,1.359726535,0.0025,0,0.0025,1.35,0.14,1.3572398462
2019-07-24 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-24 02:30:00,1.2125,0.15,1.2217431195,0.0125,0,0.0125,1.2,0.15,1.2093386622,1.2525,0.0,1.2525,0.0125,0,0.0125,1.24,0.0,1.24
2019-07-24 03:00:00,1.1295,0.15,1.1394166271,0.0195,0,0.0195,1.11,0.15,1.1200892822,1.1695,0.13,1.1767031274,0.0195,0,0.0195,1.15,0.13,1.1573245007
2019-07-24 03:30:00,1.0835,-0.42,1.1620551837,0.0135,0,0.0135,1.07,-0.42,1.1494781425,1.1835,0.5,1.2847849042,0.0135,0,0.0135,1.17,0.5,1.2723600119
2019-07-24 04:00:00,1.0885,-0.43,1.1703556084,0.0085,0,0.0085,1.08,-0.43,1.1624543002,1.1985000000000001,0.49,1.2947981503000001,0.0085,0,0.0085,1.19,0.49,1.2869343417999999
2019-07-24 04:30:00,1.1265,-0.43,1.2057786903,0.006500000000000001,0,0.006500000000000001,1.12,-0.43,1.1997082979,1.2365,0.49,1.3300497171,0.006500000000000001,0,0.006500000000000001,1.23,0.49,1.3240090634000001
2019-07-24 05:00:00,1.111,-0.43,1.1913106228,0.001,0,0.001,1.11,-0.43,1.1903780912,1.221,0.49,1.3156523097,0.001,0,0.001,1.22,0.49,1.3147243057
2019-07-24 05:30:00,1.1505,-0.41000000000000003,1.2213722815,0.0005,0,0.0005,1.15,-0.41000000000000003,1.2209013064,1.2605,0.51,1.3597647775000001,0.0005,0,0.0005,1.26,0.51,1.3593012911
2019-07-24 06:00:00,1.226,-0.38,1.2835404162000001,0.006,0,0.006,1.22,-0.38,1.2778106276,1.336,0.53,1.4372877235,0.006,0,0.006,1.33,0.53,1.4317122616
2019-07-24 06:30:00,1.512,0.21,1.526513675,0.002,0,0.002,1.51,0.21,1.5245327153,1.552,0.2,1.5648335375,0.002,0,0.002,1.55,0.2,1.5628499608
2019-07-24 07:00:00,1.7309999999999999,0.27,1.7519306493,0.011,0,0.011,1.72,0.27,1.7410628938000001,1.7810000000000001,0.25,1.7984607307,0.011,0,0.011,1.77,0.25,1.7875681805
2019-07-24 07:30:00,1.927,0.27,1.9458234761000002,0.057,0,0.057,1.87,0.27,1.8893914364,1.9769999999999999,0.25,1.9927440879,0.057,0,0.057,1.92,0.25,1.9362076335
2019-07-24 08:00:00,2.0285,0.12,2.0320463208,0.0785,0,0.0785,1.9500000000000002,0.12,1.9536888185999999,2.0985,0.38,2.1326280149,0.0785,0,0.0785,2.02,0.38,2.0554318281
2019-07-24 08:30:00,2.152,-0.03,2.1522090976,0.112,0,0.112,2.04,-0.03,2.0402205763,2.252,0.62,2.3357876616,0.112,0,0.112,2.14,0.62,2.2280035907
2019-07-24 09:00:00,2.178,0.37,2.2092043817,0.20800000000000002,0,0.20800000000000002,1.97,0.37,2.0044450604,2.218,0.35000000000000003,2.2454451673999998,0.20800000000000002,0,0.20800000000000002,2.01,0.35000000000000003,2.0402450833
2019-07-24 09:30:00,2.214,0.38,2.2463739671,0.244,0,0.244,1.97,0.38,2.0063150301,2.254,0.35000000000000003,2.2810120561,0.244,0,0.244,2.01,0.35000000000000003,2.0402450833
2019-07-24 10:00:00,2.159,0.38,2.1921863516,0.329,0,0.329,1.83,0.38,1.8690371853,2.199,0.35000000000000003,2.2266793662,0.329,0,0.329,1.87,0.35000000000000003,1.902472076
2019-07-24 10:30:00,2.082,0.43,2.1259407329,0.532,0,0.532,1.55,0.43,1.6085397104,2.132,0.41000000000000003,2.1710651764,0.532,0,0.532,1.6,0.41000000000000003,1.651696098
2019-07-24 11:00:00,2.0735,0.43,2.117617116,0.4635,0,0.4635,1.6099999999999999,0.43,1.666433317,2.1135,0.41000000000000003,2.1529008918,0.4635,0,0.4635,1.65,0.41000000000000003,1.7001764614
2019-07-24 11:30:00,2.167,0.44,2.2112188946,0.40700000000000003,0,0.40700000000000003,1.76,0.44,1.8141664753,2.207,0.42,2.2466083326,0.40700000000000003,0,0.40700000000000003,1.8,0.42,1.8483506161
2019-07-24 12:00:00,2.1185,0.39,2.1540989416,0.3885,0,0.3885,1.73,0.39,1.7734147851,2.1585,0.37,2.1899822488,0.3885,0,0.3885,1.77,0.37,1.808258831
2019-07-24 12:30:00,2.067,0.35000000000000003,2.0964229058,0.577,0,0.577,1.49,0.35000000000000003,1.5305554547,2.117,0.33,2.142565985,0.577,0,0.577,1.54,0.33,1.574960317
2019-07-24 13:00:00,1.9375,0.41000000000000003,1.9804055771,0.8375,0,0.8375,1.1,0.41000000000000003,1.1739250402,1.9775,0.39,2.0155907943,0.8375,0,0.8375,1.1400000000000001,0.39,1.2048651377
2019-07-24 13:30:00,1.976,0.41000000000000003,2.0180872132,0.786,0,0.786,1.19,0.41000000000000003,1.2586500704999999,2.016,0.39,2.0533767311,0.786,0,0.786,1.23,0.39,1.2903487901
2019-07-24 14:00:00,1.879,0.41000000000000003,1.9232111169000001,0.749,0,0.749,1.13,0.41000000000000003,1.202081528,1.919,0.39,1.9582290469,0.749,0,0.749,1.17,0.39,1.2332882875
2019-07-24 14:30:00,1.7730000000000001,0.43,1.824398257,0.763,0,0.763,1.01,0.43,1.09772492,1.8130000000000002,0.41000000000000003,1.8587815902,0.763,0,0.763,1.05,0.41000000000000003,1.1272089425
2019-07-24 15:00:00,1.8125,0.37,1.8498800637000001,0.6425000000000001,0,0.6425000000000001,1.17,0.37,1.227110427,1.8525,0.36,1.8871555977,0.6425000000000001,0,0.6425000000000001,1.21,0.36,1.2624183142
2019-07-24 15:30:00,1.6840000000000002,0.03,1.6842671997,0.8240000000000001,0,0.8240000000000001,0.86,0.03,0.8605230967,1.774,0.67,1.8963058825,0.8240000000000001,0,0.8240000000000001,0.9500000000000001,0.67,1.1624973118
2019-07-24 16:00:00,1.7275,-0.14,1.7331636536000001,0.8075,0,0.8075,0.92,-0.14,0.9305912099,1.8375,0.81,2.008110119,0.8075,0,0.8075,1.03,0.81,1.3103434664
2019-07-24 16:30:00,1.8519999999999999,-0.16,1.8588985986000002,0.562,0,0.562,1.29,-0.16,1.2998846103,1.962,0.77,2.1076868838,0.562,0,0.562,1.4,0.77,1.5977797095000001
2019-07-24 17:00:00,1.8900000000000001,-0.17,1.8976301009,0.56,0,0.56,1.33,-0.17,1.3408206442,2.01,0.75,2.1453671015,0.56,0,0.56,1.45,0.75,1.6324827717
2019-07-24 17:30:00,1.8639999999999999,-0.2,1.8746989092000002,0.554,0,0.554,1.31,-0.2,1.3251792332,1.984,0.72,2.1106056003,0.554,0,0.554,1.43,0.72,1.6010309179000002
2019-07-24 18:00:00,1.867,-0.25,1.8836637173000002,0.467,0,0.467,1.4,-0.25,1.4221462652999999,1.9769999999999999,0.67,2.0874455682,0.467,0,0.467,1.51,0.67,1.6519685227
2019-07-24 18:30:00,1.8805,-0.28,1.9012312458,0.3305,0,0.3305,1.55,-0.28,1.5750872992,1.9905,0.64,2.0908587351,0.3305,0,0.3305,1.6600000000000001,0.64,1.7791008965000001
2019-07-24 19:00:00,1.9380000000000002,-0.30000000000000004,1.9610823542,0.198,0,0.198,1.74,-0.30000000000000004,1.7656726763,2.058,0.61,2.1465004076,0.198,0,0.198,1.8599999999999999,0.61,1.9574728606
2019-07-24 19:30:00,1.859,-0.1,1.8616876752,0.219,0,0.219,1.6400000000000001,-0.1,1.6430459519,1.949,0.41000000000000003,1.9916578521,0.219,0,0.219,1.73,0.41000000000000003,1.7779201331999999
2019-07-24 20:00:00,1.9115000000000002,0.13,1.9159155122,0.1515,0,0.1515,1.76,0.13,1.7647946056000001,1.9715,0.27,1.9899025730000002,0.1515,0,0.1515,1.82,0.27,1.8399184765
2019-07-24 20:30:00,1.927,-0.32,1.9533891061,0.077,0,0.077,1.85,-0.32,1.8774717042,2.047,0.61,2.1359562261,0.077,0,0.077,1.97,0.61,2.0622802913
2019-07-24 21:00:00,1.87,0.19,1.8796276227000002,0.06,0,0.06,1.81,0.19,1.8199450541000002,1.92,0.21,1.9314502323,0.06,0,0.06,1.8599999999999999,0.21,1.8718172988
2019-07-24 21:30:00,1.9165,0.19,1.9258951815,0.0765,0,0.0765,1.8399999999999999,0.19,1.8497837711,1.9665,0.23,1.9799046062999999,0.0765,0,0.0765,1.8900000000000001,0.23,1.9039432765000002
2019-07-24 22:00:00,1.847,0.19,1.8567468864,0.097,0,0.097,1.75,0.19,1.760284068,1.887,0.2,1.8975692346000002,0.097,0,0.097,1.79,0.2,1.8011385288000001
2019-07-24 22:30:00,1.6764999999999999,0.17,1.685097104,0.0965,0,0.0965,1.58,0.17,1.5891192529,1.7265000000000001,0.16,1.733897993,0.0965,0,0.0965,1.63,0.16,1.6378339354
2019-07-24 23:00:00,1.585,0.17,1.5940906499,0.095,0,0.095,1.49,0.17,1.4996666296,1.635,0.16,1.6428100925,0.095,0,0.095,1.54,0.16,1.5482893786
2019-07-24 23:30:00,1.3965,-0.34,1.4372933765,0.0765,0,0.0765,1.32,-0.34,1.3630847369,1.4765000000000001,0.49,1.5556838528,0.0765,0,0.0765,1.4,0.49,1.483273407
2019-07-25 00:00:00,1.291,-0.41000000000000003,1.3545408816,0.101,0,0.101,1.19,-0.41000000000000003,1.2586500704999999,1.411,0.51,1.5003402947,0.101,0,0.101,1.31,0.51,1.4057738083
2019-07-25 00:30:00,1.2535,-0.29,1.2866088178,0.1335,0,0.1335,1.12,-0.29,1.1569356075,1.3035,0.53,1.4071290807999999,0.1335,0,0.1335,1.17,0.53,1.2844454056
2019-07-25 01:00:00,1.239,0.16,1.2492881973,0.159,0,0.159,1.08,0.16,1.0917875251,1.279,0.14,1.2866394211,0.159,0,0.159,1.12,0.14,1.1287160848
2019-07-25 01:30:00,1.29,0.15,1.2986916493,0.15,0,0.15,1.1400000000000001,0.15,1.1498260738,1.34,0.14,1.3472935834,0.15,0,0.15,1.19,0.14,1.1982069938
2019-07-25 02:00:00,1.2765,0.15,1.2852829455,0.1365,0,0.1365,1.1400000000000001,0.15,1.1498260738,1.3265,0.14,1.3338674035,0.1365,0,0.1365,1.19,0.14,1.1982069938
2019-07-25 02:30:00,1.208,0.15,1.2172772897,0.128,0,0.128,1.08,0.15,1.0903669107,1.248,0.0,1.248,0.128,0,0.128,1.12,0.0,1.12
2019-07-25 03:00:00,1.141,0.13,1.1483819051,0.101,0,0.101,1.04,0.13,1.0480935073,1.181,0.0,1.181,0.101,0,0.101,1.08,0.0,1.08
2019-07-25 03:30:00,1.1185,0.13,1.1260294178999999,0.11850000000000001,0,0.11850000000000001,1.0,0.13,1.0084145973,1.1685,0.13,1.175709254,0.11850000000000001,0,0.11850000000000001,1.05,0.13,1.0580170131
2019-07-25 04:00:00,1.1175,0.13,1.1250361105,0.17750000000000002,0,0.17750000000000002,0.9400000000000001,0.13,0.9489467846,1.1675,0.13,1.1747153911,0.17750000000000002,0,0.17750000000000002,0.99,0.13,0.9984988733000001
2019-07-25 04:30:00,1.1395,0.13,1.1468915598,0.1995,0,0.1995,0.9400000000000001,0.13,0.9489467846,1.1895,0.13,1.1965827385,0.1995,0,0.1995,0.99,0.13,0.9984988733000001
2019-07-25 05:00:00,1.1435,0.13,1.1508658697,0.20350000000000001,0,0.20350000000000001,0.9400000000000001,0.13,0.9489467846,1.1935,0.13,1.2005591406,0.20350000000000001,0,0.20350000000000001,0.99,0.13,0.9984988733000001
2019-07-25 05:30:00,1.175,0.13,1.1821696156,0.145,0,0.145,1.03,0.13,1.0381714695,1.225,0.13,1.2318786466,0.145,0,0.145,1.08,0.13,1.0877959367
2019-07-25 06:00:00,1.2825,0.16,1.2924419716,0.17250000000000001,0,0.17250000000000001,1.11,0.16,1.1214722466,1.3325,0.15,1.340916198,0.17250000000000001,0,0.17250000000000001,1.16,0.15,1.1696580697
2019-07-25 06:30:00,1.473,-0.05,1.473848364,0.153,0,0.153,1.32,-0.05,1.3209466303,1.5630000000000002,0.44,1.6237515204,0.153,0,0.153,1.4100000000000001,0.44,1.4770578865
2019-07-25 07:00:00,1.679,0.24,1.6960663313,0.169,0,0.169,1.51,0.24,1.5289538907,1.729,0.27,1.7499545708,0.169,0,0.169,1.56,0.27,1.5831929761999999
2019-07-25 07:30:00,1.888,0.22,1.9007745790000001,0.198,0,0.198,1.69,0.22,1.7042593699,1.948,0.34,1.9774488615,0.198,0,0.198,1.75,0.34,1.7827226369
2019-07-25 08:00:00,2.004,0.31,2.027835299,0.264,0,0.264,1.74,0.31,1.7673992192,2.044,0.31,2.06737418,0.264,0,0.264,1.78,0.31,1.8067927385
2019-07-25 08:30:00,2.0465,0.34,2.074551096,0.3965,0,0.3965,1.65,0.34,1.684666139,2.0965,0.32,2.1207810472,0.3965,0,0.3965,1.7000000000000002,0.32,1.7298554852999999
2019-07-25 09:00:00,2.055,0.15,2.06046718,0.505,0,0.505,1.55,0.15,1.5572411501999999,2.155,0.72,2.272097049,0.505,0,0.505,1.65,0.72,1.8002499826
2019-07-25 09:30:00,1.963,-0.14,1.9679860264000002,0.653,0,0.653,1.31,-0.14,1.3174596768,2.083,0.8200000000000001,2.2385908514,0.653,0,0.653,1.43,0.8200000000000001,1.6484234893
2019-07-25 10:00:00,1.857,-0.14,1.8622698516,0.757,0,0.757,1.1,-0.14,1.1088733021,1.967,0.84,2.1388522623,0.757,0,0.757,1.21,0.84,1.4729901561
2019-07-25 10:30:00,1.8725,0.13,1.8770072589,0.8725,0,0.8725,1.0,0.13,1.0084145973,1.9825,0.88,2.1690334829,0.8725,0,0.8725,1.11,0.88,1.4165097952
2019-07-25 11:00:00,1.8425,0.13,1.8470804666,0.9725,0,0.9725,0.87,0.13,0.8796590248,1.9525000000000001,0.9,2.1499433132,0.9725,0,0.9725,0.98,0.9,1.3305637903
2019-07-25 11:30:00,1.776,0.13,1.7807515267,0.9560000000000001,0,0.9560000000000001,0.8200000000000001,0.13,0.8302409289,1.8860000000000001,0.89,2.0854486328,0.9560000000000001,0,0.9560000000000001,0.93,0.89,1.2872451204
2019-07-25 12:00:00,1.679,0.0,1.679,1.079,0,1.079,0.6000000000000001,0.0,0.6000000000000001,1.7890000000000001,0.86,1.9849738034,1.079,0,1.079,0.71,0.86,1.1152129841
2019-07-25 12:30:00,1.57,-0.14,1.5762296786999999,1.11,0,1.11,0.46,-0.14,0.48083261120000004,1.67,0.8200000000000001,1.8604569331,1.11,0,1.11,0.56,0.8200000000000001,0.992975327
2019-07-25 13:00:00,1.597,-0.14,1.6031247612000001,1.137,0,1.137,0.46,-0.14,0.48083261120000004,1.697,0.8300000000000001,1.8891026970000002,1.137,0,1.137,0.56,0.8300000000000001,1.0012492197
2019-07-25 13:30:00,1.596,0.0,1.596,1.116,0,1.116,0.48,0.0,0.48,1.6960000000000002,0.85,1.8970809155000001,1.116,0,1.116,0.58,0.85,1.0290286682
2019-07-25 14:00:00,1.5314999999999999,0.0,1.5314999999999999,1.0815,0,1.0815,0.45,0.0,0.45,1.6415000000000002,0.85,1.8485189342,1.0815,0,1.0815,0.56,0.85,1.0178899744
2019-07-25 14:30:00,1.641,-0.14,1.646961141,1.051,0,1.051,0.59,-0.14,0.6063827174,1.741,0.84,1.9330496631,1.051,0,1.051,0.6900000000000001,0.84,1.0870602559
2019-07-25 15:00:00,1.713,0.21,1.7258241509,0.853,0,0.853,0.86,0.21,0.8852683209000001,1.803,0.71,1.9377587569,0.853,0,0.853,0.9500000000000001,0.71,1.1860016863
2019-07-25 15:30:00,1.8595000000000002,0.35000000000000003,1.8921522798,0.6395000000000001,0,0.6395000000000001,1.22,0.35000000000000003,1.2692123542,1.8995000000000002,0.34,1.9296891589,0.6395000000000001,0,0.6395000000000001,1.26,0.34,1.3050670481
2019-07-25 16:00:00,1.925,0.34,1.9547953857,0.495,0,0.495,1.43,0.34,1.4698639393000001,1.9649999999999999,0.32,1.9908854813999999,0.495,0,0.495,1.47,0.32,1.5044268011000002
2019-07-25 16:30:00,1.994,0.34,2.0227792761,0.384,0,0.384,1.6099999999999999,0.34,1.6455090398,2.044,0.32,2.0688972908,0.384,0,0.384,1.6600000000000001,0.32,1.6905620367
2019-07-25 17:00:00,2.063,0.32,2.0876707116,0.423,0,0.423,1.6400000000000001,0.32,1.6709278859,2.103,0.30000000000000004,2.1242902344,0.423,0,0.423,1.6800000000000002,0.30000000000000004,1.7065755184
2019-07-25 17:30:00,2.159,0.25,2.1734260972,0.329,0,0.329,1.83,0.25,1.8469975636,2.199,0.24,2.2120580915,0.329,0,0.329,1.87,0.24,1.885338166
2019-07-25 18:00:00,2.1395,0.25,2.1540566961,0.2495,0,0.2495,1.8900000000000001,0.25,1.9064626931,2.1795,0.24,2.1926742234,0.2495,0,0.2495,1.9300000000000002,0.24,1.9448650339
2019-07-25 18:30:00,2.108,0.25,2.1227727151,0.23800000000000002,0,0.23800000000000002,1.87,0.25,1.88663722,2.148,0.24,2.1613662346,0.23800000000000002,0,0.23800000000000002,1.9100000000000001,0.24,1.9250194804
2019-07-25 19:00:00,2.0185,0.22,2.0304537055,0.23850000000000002,0,0.23850000000000002,1.78,0.22,1.7935439777000002,2.0685000000000002,0.2,2.0781463495,0.23850000000000002,0,0.23850000000000002,1.83,0.2,1.8408965206999999
2019-07-25 19:30:00,2.007,0.22,2.0190217928,0.257,0,0.257,1.75,0.22,1.763774362,2.057,0.2,2.0667000266,0.257,0,0.257,1.8,0.2,1.8110770276000001
2019-07-25 20:00:00,1.9540000000000002,0.22,1.9663458495000001,0.17400000000000002,0,0.17400000000000002,1.78,0.22,1.7935439777000002,1.994,0.2,2.00400499,0.17400000000000002,0,0.17400000000000002,1.82,0.2,1.8309560344
2019-07-25 20:30:00,1.9155000000000002,0.2,1.9259128355000001,0.14550000000000002,0,0.14550000000000002,1.77,0.2,1.7812635964,1.9655,0.18,1.9737249682,0.14550000000000002,0,0.14550000000000002,1.82,0.18,1.8288794383
2019-07-25 21:00:00,1.903,0.2,1.9134808596,0.133,0,0.133,1.77,0.2,1.7812635964,1.943,0.17,1.9504227747,0.133,0,0.133,1.81,0.17,1.8179658963
2019-07-25 21:30:00,1.87,0.18,1.8786431274000002,0.14,0,0.14,1.73,0.18,1.7393389549,1.92,0.15,1.9258504615,0.14,0,0.14,1.78,0.15,1.7863090438
2019-07-25 22:00:00,1.7815,0.19,1.7916032624,0.1715,0,0.1715,1.6099999999999999,0.19,1.6211724153,1.8315000000000001,0.17,1.8393727871,0.1715,0,0.1715,1.6600000000000001,0.17,1.6686821147000002
2019-07-25 22:30:00,1.646,-0.23,1.6619915764000002,0.146,0,0.146,1.5,-0.23,1.5175308893000001,1.746,0.48,1.8107777335000002,0.146,0,0.146,1.6,0.48,1.6704490414
2019-07-25 23:00:00,1.546,-0.4,1.5969082629,0.116,0,0.116,1.43,-0.4,1.4848905684,1.6560000000000001,0.52,1.7357234803,0.116,0,0.116,1.54,0.52,1.6254230219
2019-07-25 23:30:00,1.376,-0.4,1.4329605717,0.146,0,0.146,1.23,-0.4,1.2934063553000001,1.476,0.52,1.5649204453,0.146,0,0.146,1.33,0.52,1.4280406157
2019-07-26 00:00:00,1.254,-0.38,1.3103114134,0.134,0,0.134,1.12,-0.38,1.1827087554,1.344,0.54,1.4484253519,0.134,0,0.134,1.21,0.54,1.3250283016
2019-07-26 00:30:00,1.2475,0.15,1.2564856744,0.1275,0,0.1275,1.12,0.15,1.13,1.3075,0.14,1.3149738591,0.1275,0,0.1275,1.18,0.14,1.1882760622
2019-07-26 01:00:00,1.2435,0.17,1.2550666317,0.10350000000000001,0,0.10350000000000001,1.1400000000000001,0.17,1.1526057435000001,1.2835,0.15,1.2922353694,0.10350000000000001,0,0.10350000000000001,1.18,0.15,1.1894956915
2019-07-26 01:30:00,1.2835,0.02,1.2836558144999999,0.1135,0,0.1135,1.17,0.02,1.1701709277,1.3435000000000001,0.37,1.3935179403,0.1135,0,0.1135,1.23,0.37,1.2844454056
2019-07-26 02:00:00,1.236,-0.39,1.2960694426,0.136,0,0.136,1.1,-0.39,1.1670903992000001,1.346,0.53,1.4465877091000001,0.136,0,0.136,1.21,0.53,1.3209844814
2019-07-26 02:30:00,1.198,0.14,1.2061525608,0.088,0,0.088,1.11,0.14,1.1187939935,1.248,0.13,1.2547525652,0.088,0,0.088,1.16,0.13,1.167261753
2019-07-26 03:00:00,1.1295,0.14,1.1381433346,0.059500000000000004,0,0.059500000000000004,1.07,0.14,1.0791200119,1.1795,0.13,1.1866424272,0.059500000000000004,0,0.059500000000000004,1.12,0.13,1.1275194012
2019-07-26 03:30:00,1.1285,0.14,1.1371509355,0.0585,0,0.0585,1.07,0.14,1.0791200119,1.1785,0.13,1.1856484513,0.0585,0,0.0585,1.12,0.13,1.1275194012
2019-07-26 04:00:00,1.143,0.14,1.1515420097,0.073,0,0.073,1.07,0.14,1.0791200119,1.193,0.0,1.193,0.073,0,0.073,1.12,0.0,1.12
2019-07-26 04:30:00,1.1575,0.14,1.1659357830000001,0.08750000000000001,0,0.08750000000000001,1.07,0.14,1.0791200119,1.2075,0.0,1.2075,0.08750000000000001,0,0.08750000000000001,1.12,0.0,1.12
2019-07-26 05:00:00,1.163,0.14,1.1713961755,0.043000000000000003,0,0.043000000000000003,1.12,0.14,1.1287160848,1.203,0.13,1.210003719,0.043000000000000003,0,0.043000000000000003,1.16,0.13,1.167261753
2019-07-26 05:30:00,1.169,0.14,1.1773533879,0.029,0,0.029,1.1400000000000001,0.14,1.1485643212,1.209,0.0,1.209,0.029,0,0.029,1.18,0.0,1.18
2019-07-26 06:00:00,1.2325,-0.16,1.2428420052,0.0425,0,0.0425,1.19,-0.16,1.2007081244,1.3125,0.5,1.4045128159,0.0425,0,0.0425,1.27,0.5,1.3648809472
2019-07-26 06:30:00,1.4655,0.17,1.4753271671000001,0.0755,0,0.0755,1.3900000000000001,0.17,1.4003570973000001,1.5155,0.25,1.5359818521,0.0755,0,0.0755,1.44,0.25,1.4615402834
2019-07-26 07:00:00,1.649,0.26,1.6693714386,0.079,0,0.079,1.57,0.26,1.5913830463,1.699,0.30000000000000004,1.7252828754,0.079,0,0.079,1.62,0.30000000000000004,1.6475436261
2019-07-26 07:30:00,1.7815,0.0,1.7815,0.0915,0,0.0915,1.69,0.0,1.69,1.8715000000000002,0.5,1.9371402247,0.0915,0,0.0915,1.78,0.5,1.8488915598000002
2019-07-26 08:00:00,1.9575,0.24,1.972157765,0.1375,0,0.1375,1.82,0.24,1.8357559751,2.0075,0.31,2.0312942303,0.1375,0,0.1375,1.87,0.31,1.8955210365
2019-07-26 08:30:00,2.0005,-0.01,2.0005249936,0.2005,0,0.2005,1.8,-0.01,1.8000277776,2.1005,0.59,2.1817883147,0.2005,0,0.2005,1.9,0.59,1.989497424
2019-07-26 09:00:00,2.1045,0.38,2.1385322654,0.3245,0,0.3245,1.78,0.38,1.8201098868,2.1545,0.35000000000000003,2.1827437435,0.3245,0,0.3245,1.83,0.35000000000000003,1.8631693428
2019-07-26 09:30:00,2.114,0.39,2.1496734636,0.434,0,0.434,1.6800000000000002,0.39,1.7246738822,2.164,0.37,2.1954033798,0.434,0,0.434,1.73,0.37,1.7691240771
2019-07-26 10:00:00,2.079,0.41000000000000003,2.1190424724,0.47900000000000004,0,0.47900000000000004,1.6,0.41000000000000003,1.651696098,2.129,0.39,2.1644262519,0.47900000000000004,0,0.47900000000000004,1.65,0.39,1.6954645381
2019-07-26 10:30:00,2.0835,0.39,2.1196868283,0.3835,0,0.3835,1.7000000000000002,0.39,1.7441616898,2.1235,0.37,2.155493505,0.3835,0,0.3835,1.74,0.37,1.7789041571
2019-07-26 11:00:00,1.9895,0.41000000000000003,2.0313075223,0.6295000000000001,0,0.6295000000000001,1.3599999999999999,0.41000000000000003,1.4204576727,2.0395,0.39,2.0764537678,0.6295000000000001,0,0.6295000000000001,1.4100000000000001,0.39,1.4629422408
2019-07-26 11:30:00,2.0055,0.35000000000000003,2.0358119388,0.2755,0,0.2755,1.73,0.35000000000000003,1.7650495743999999,2.0455,0.33,2.0719484188,0.2755,0,0.2755,1.77,0.33,1.8004999306
2019-07-26 12:00:00,1.975,0.37,2.0093593506,0.385,0,0.385,1.5899999999999999,0.37,1.6324827717,2.025,0.35000000000000003,2.0550243308,0.385,0,0.385,1.6400000000000001,0.35000000000000003,1.6769317219
2019-07-26 12:30:00,2.0135,0.36,2.0454296004,0.29350000000000004,0,0.29350000000000004,1.72,0.36,1.7572706109,2.0635,0.34,2.091323086,0.29350000000000004,0,0.29350000000000004,1.77,0.34,1.8023595646000001
2019-07-26 13:00:00,1.9685000000000001,0.30000000000000004,1.9912288291,0.3185,0,0.3185,1.65,0.30000000000000004,1.6770509831,2.0185,0.32,2.0437079659,0.3185,0,0.3185,1.7000000000000002,0.32,1.7298554852999999
2019-07-26 13:30:00,1.858,0.30000000000000004,1.8820637609,0.548,0,0.548,1.31,0.30000000000000004,1.3439121995,1.8980000000000001,0.28,1.9185421549,0.548,0,0.548,1.35,0.28,1.3787313009
2019-07-26 14:00:00,1.7610000000000001,0.31,1.7880774592000002,0.551,0,0.551,1.21,0.31,1.2490796612,1.8010000000000002,0.30000000000000004,1.8258151604,0.551,0,0.551,1.25,0.30000000000000004,1.2854960132
2019-07-26 14:30:00,1.657,-0.11,1.6606471630000001,0.627,0,0.627,1.03,-0.11,1.035857133,1.7469999999999999,0.64,1.8605399754,0.627,0,0.627,1.12,0.64,1.2899612397
2019-07-26 15:00:00,1.5385,-0.18,1.5489939477,0.7485,0,0.7485,0.79,-0.18,0.810246876,1.6485,0.75,1.8110914527,0.7485,0,0.7485,0.9,0.75,1.1715374514
2019-07-26 15:30:00,1.397,-0.18,1.4085485437,0.847,0,0.847,0.55,-0.18,0.5787054518,1.5070000000000001,0.76,1.6877941225000002,0.847,0,0.847,0.66,0.76,1.0065783626
2019-07-26 16:00:00,1.419,-0.2,1.4330251219,0.739,0,0.739,0.68,-0.2,0.7088018059,1.529,0.7000000000000001,1.6816185655,0.739,0,0.739,0.79,0.7000000000000001,1.0555093557
2019-07-26 16:30:00,1.533,-0.1,1.5362581163,0.743,0,0.743,0.79,-0.1,0.7963039621,1.633,0.62,1.7467366716,0.743,0,0.743,0.89,0.62,1.0846658472
2019-07-26 17:00:00,1.6265,0.29,1.6521507952,0.6465000000000001,0,0.6465000000000001,0.98,0.29,1.0220078278,1.6665,0.28,1.6898586479,0.6465000000000001,0,0.6465000000000001,1.02,0.28,1.0577334258
2019-07-26 17:30:00,1.7469999999999999,0.24,1.7634083475,0.437,0,0.437,1.31,0.24,1.3318032888,1.787,0.22,1.8004913218,0.437,0,0.437,1.35,0.22,1.3678084661
2019-07-26 18:00:00,1.744,0.24,1.7604363096000002,0.454,0,0.454,1.29,0.24,1.3121356637,1.794,0.22,1.8074390723,0.454,0,0.454,1.34,0.22,1.3579396156999999
2019-07-26 18:30:00,1.8195000000000001,0.22,1.8327520973,0.41950000000000004,0,0.41950000000000004,1.4,0.22,1.417180299,1.8595000000000002,0.2,1.8702246523000001,0.41950000000000004,0,0.41950000000000004,1.44,0.2,1.4538225476
2019-07-26 19:00:00,1.877,0.2,1.8876252276,0.23700000000000002,0,0.23700000000000002,1.6400000000000001,0.2,1.6521501142,1.917,0.18,1.9254321593000001,0.23700000000000002,0,0.23700000000000002,1.6800000000000002,0.18,1.6896153408
2019-07-26 19:30:00,1.8980000000000001,0.2,1.908508318,0.11800000000000001,0,0.11800000000000001,1.78,0.2,1.7912007146,1.9380000000000002,0.18,1.9463411828,0.11800000000000001,0,0.11800000000000001,1.82,0.18,1.8288794383
2019-07-26 20:00:00,1.8635000000000002,0.2,1.8742017633999999,0.07350000000000001,0,0.07350000000000001,1.79,0.2,1.8011385288000001,1.9135,0.18,1.9219475149,0.07350000000000001,0,0.07350000000000001,1.8399999999999999,0.18,1.8487833837
2019-07-26 20:30:00,1.863,0.2,1.8737046192,0.023,0,0.023,1.8399999999999999,0.2,1.8508376482000002,1.913,0.18,1.9214497131,0.023,0,0.023,1.8900000000000001,0.18,1.8985520799
2019-07-26 21:00:00,1.8090000000000002,0.18,1.8179331671,0.009000000000000001,0,0.009000000000000001,1.8,0.18,1.8089776118,1.849,0.16,1.85590975,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.16,1.8469434209000002
2019-07-26 21:30:00,1.82,0.18,1.8288794383,0.0,0,0.0,1.82,0.18,1.8288794383,1.8599999999999999,0.16,1.8668690366,0.0,0,0.0,1.8599999999999999,0.16,1.8668690366
2019-07-26 22:00:00,1.76,0.17,1.7681911661,0.0,0,0.0,1.76,0.17,1.7681911661,1.81,0.16,1.8170580618,0.0,0,0.0,1.81,0.16,1.8170580618
2019-07-26 22:30:00,1.6800000000000002,0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,0.15,1.6866831356,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-07-26 23:00:00,1.6125,-0.43,1.6688487798,0.0025,0,0.0025,1.6099999999999999,-0.43,1.666433317,1.6525,0.5,1.7264866782000001,0.0025,0,0.0025,1.65,0.5,1.724093965
2019-07-26 23:30:00,1.4435,-0.43,1.5061846666,0.0035,0,0.0035,1.44,-0.43,1.5028306625,1.4835,0.47000000000000003,1.5561723073,0.0035,0,0.0035,1.48,0.47000000000000003,1.552836115
2019-07-27 00:00:00,1.343,0.14,1.3502773789,0.003,0,0.003,1.34,0.14,1.3472935834,1.383,0.0,1.383,0.003,0,0.003,1.38,0.0,1.38
2019-07-27 00:30:00,1.288,0.14,1.2955863537,0.008,0,0.008,1.28,0.14,1.2876334882,1.328,0.13,1.3343477808,0.008,0,0.008,1.32,0.13,1.3263860675
2019-07-27 01:00:00,1.239,0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,0.14,1.2379418403,1.289,0.13,1.295538884,0.009000000000000001,0,0.009000000000000001,1.28,0.13,1.2865846261
2019-07-27 01:30:00,1.3325,0.14,1.3398344114,0.0025,0,0.0025,1.33,0.14,1.3373481221999999,1.3725,0.0,1.3725,0.0025,0,0.0025,1.37,0.0,1.37
2019-07-27 02:00:00,1.29,0.14,1.2975746607,0.01,0,0.01,1.28,0.14,1.2876334882,1.33,0.15,1.3384319183,0.01,0,0.01,1.32,0.15,1.3284953895
2019-07-27 02:30:00,1.254,0.14,1.2617907909000001,0.014,0,0.014,1.24,0.14,1.2478781992,1.294,0.13,1.3005137446,0.014,0,0.014,1.28,0.13,1.2865846261
2019-07-27 03:00:00,1.1440000000000001,-0.42,1.2186615609,0.014,0,0.014,1.13,-0.42,1.2055289296,1.224,0.5,1.3221860686,0.014,0,0.014,1.21,0.5,1.3092364187
2019-07-27 03:30:00,1.1225,0.0,1.1225,0.0125,0,0.0125,1.11,0.0,1.11,1.1625,0.0,1.1625,0.0125,0,0.0125,1.15,0.0,1.15
2019-07-27 04:00:00,1.1205,0.0,1.1205,0.0105,0,0.0105,1.11,0.0,1.11,1.1605,0.0,1.1605,0.0105,0,0.0105,1.15,0.0,1.15
2019-07-27 04:30:00,1.1195,0.0,1.1195,0.0095,0,0.0095,1.11,0.0,1.11,1.1595,0.0,1.1595,0.0095,0,0.0095,1.15,0.0,1.15
2019-07-27 05:00:00,1.1335,0.0,1.1335,0.0035,0,0.0035,1.13,0.0,1.13,1.1735,0.0,1.1735,0.0035,0,0.0035,1.17,0.0,1.17
2019-07-27 05:30:00,1.1825,0.14,1.1907586867,0.0025,0,0.0025,1.18,0.14,1.1882760622,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23
2019-07-27 06:00:00,1.2205,0.15,1.2296829876,0.0105,0,0.0105,1.21,0.15,1.2192620719,1.2705,0.14,1.2781902245,0.0105,0,0.0105,1.26,0.14,1.2677539193
2019-07-27 06:30:00,1.3345,0.17,1.3452844495,0.0145,0,0.0145,1.32,0.17,1.3309019498,1.3745,0.16,1.3837811424,0.0145,0,0.0145,1.3599999999999999,0.16,1.3693794215000001
2019-07-27 07:00:00,1.431,0.19,1.4435584505,0.031,0,0.031,1.4,0.19,1.4128340313,1.4809999999999999,0.16,1.4896177362,0.031,0,0.031,1.45,0.16,1.4588008774
2019-07-27 07:30:00,1.5710000000000002,-0.15,1.5781447969,0.051000000000000004,0,0.051000000000000004,1.52,-0.15,1.5273833834000001,1.661,0.44,1.7182901385,0.051000000000000004,0,0.051000000000000004,1.6099999999999999,0.44,1.6690416412
2019-07-27 08:00:00,1.678,0.08,1.6799059497000002,0.108,0,0.108,1.57,0.08,1.5720368952000001,1.738,0.27,1.7588473498,0.108,0,0.108,1.63,0.27,1.6522106402999999
2019-07-27 08:30:00,1.8014999999999999,0.23,1.816122862,0.2015,0,0.2015,1.6,0.23,1.6164467204,1.8515000000000001,0.22,1.8645246712999999,0.2015,0,0.2015,1.65,0.22,1.6646020545
2019-07-27 09:00:00,1.8965,0.24,1.9116255517,0.29650000000000004,0,0.29650000000000004,1.6,0.24,1.6178998733,1.9465,0.23,1.9600413899,0.29650000000000004,0,0.29650000000000004,1.65,0.23,1.6659531805999999
2019-07-27 09:30:00,1.917,0.24,1.9319650618000002,0.427,0,0.427,1.49,0.24,1.5092050888,1.957,0.23,1.9704692335,0.427,0,0.427,1.53,0.23,1.5471910031
2019-07-27 10:00:00,1.9340000000000002,0.23,1.9476283013,0.34400000000000003,0,0.34400000000000003,1.5899999999999999,0.23,1.6065490967,1.974,0.22,1.9862215385000002,0.34400000000000003,0,0.34400000000000003,1.63,0.22,1.6447796205
2019-07-27 10:30:00,1.7685,0.22,1.7821313784,0.5785,0,0.5785,1.19,0.22,1.210165278,1.8185,0.2,1.8294650174,0.5785,0,0.5785,1.24,0.2,1.2560254774000001
2019-07-27 11:00:00,1.686,0.24,1.7029961832,0.876,0,0.876,0.81,0.24,0.8448076704,1.736,0.23,1.7511698947,0.876,0,0.876,0.86,0.23,0.8902246907
2019-07-27 11:30:00,1.623,0.24,1.640648957,0.913,0,0.913,0.71,0.24,0.7494664769,1.663,0.24,1.6802288535,0.913,0,0.913,0.75,0.24,0.7874642849
2019-07-27 12:00:00,1.5525,0.26,1.5741207863,0.9425,0,0.9425,0.61,0.26,0.663098786,1.6025,0.24,1.6203722566,0.9425,0,0.9425,0.66,0.24,0.7022819946000001
2019-07-27 12:30:00,1.5819999999999999,0.24,1.6001012468,0.792,0,0.792,0.79,0.24,0.8256512581000001,1.6219999999999999,0.24,1.6396597208,0.792,0,0.792,0.8300000000000001,0.24,0.8640023148
2019-07-27 13:00:00,1.659,0.23,1.6748674574,0.529,0,0.529,1.13,0.23,1.1531695452,1.699,0.23,1.7144973023999999,0.529,0,0.529,1.17,0.23,1.1923925528
2019-07-27 13:30:00,1.576,0.2,1.5886396697,0.666,0,0.666,0.91,0.2,0.9317188417000001,1.616,0.19,1.6271312178000001,0.666,0,0.666,0.9500000000000001,0.19,0.9688137076000001
2019-07-27 14:00:00,1.526,0.2,1.5390503566,0.726,0,0.726,0.8,0.2,0.8246211251000001,1.566,0.19,1.5774840728,0.726,0,0.726,0.84,0.19,0.8612200648
2019-07-27 14:30:00,1.468,0.21,1.4829443685,0.708,0,0.708,0.76,0.21,0.7884795495,1.518,0.19,1.5298444365,0.708,0,0.708,0.81,0.19,0.8319855768000001
2019-07-27 15:00:00,1.4205,0.24,1.4406318926,0.8905000000000001,0,0.8905000000000001,0.53,0.24,0.5818075283,1.4605000000000001,0.23,1.4784993236,0.8905000000000001,0,0.8905000000000001,0.5700000000000001,0.23,0.6146543744
2019-07-27 15:30:00,1.5165000000000002,0.22,1.5323747094,0.7165,0,0.7165,0.8,0.22,0.8296987405,1.5665,0.21,1.5805132869,0.7165,0,0.7165,0.85,0.21,0.8755569656000001
2019-07-27 16:00:00,1.475,0.22,1.4913165325,0.765,0,0.765,0.71,0.22,0.7433034374,1.5150000000000001,0.21,1.5294852075,0.765,0,0.765,0.75,0.21,0.7788452991
2019-07-27 16:30:00,1.4585,0.22,1.4749990678,0.8285,0,0.8285,0.63,0.22,0.6673080248000001,1.4985,0.21,1.5131431690000001,0.8285,0,0.8285,0.67,0.21,0.7021395873
2019-07-27 17:00:00,1.52,0.2,1.5331014317,0.68,0,0.68,0.84,0.2,0.8634813258,1.56,0.18,1.5703502794,0.68,0,0.68,0.88,0.18,0.8982204629
2019-07-27 17:30:00,1.6600000000000001,0.2,1.6720047847,0.7000000000000001,0,0.7000000000000001,0.96,0.2,0.9806120538,1.71,0.18,1.7194475857,0.7000000000000001,0,0.7000000000000001,1.01,0.18,1.0259142264
2019-07-27 18:00:00,1.6600000000000001,0.2,1.6720047847,0.59,0,0.59,1.07,0.2,1.0885311204,1.71,0.18,1.7194475857,0.59,0,0.59,1.12,0.18,1.134372073
2019-07-27 18:30:00,1.651,0.07,1.6524832828,0.451,0,0.451,1.2,0.07,1.2020399328,1.701,0.25,1.719273393,0.451,0,0.451,1.25,0.25,1.2747548784
2019-07-27 19:00:00,1.5405,-0.35000000000000003,1.5797595545,0.3005,0,0.3005,1.24,-0.35000000000000003,1.2884486796,1.6605,0.55,1.7492170391,0.3005,0,0.3005,1.3599999999999999,0.55,1.4670037491
2019-07-27 19:30:00,1.5345,-0.38,1.5808511157,0.2245,0,0.2245,1.31,-0.38,1.3640014663,1.6445,0.53,1.7277963565999999,0.2245,0,0.2245,1.42,0.53,1.5156846638
2019-07-27 20:00:00,1.5815000000000001,0.16,1.5895729772,0.1315,0,0.1315,1.45,0.16,1.4588008774,1.6215000000000002,0.15,1.6284232404,0.1315,0,0.1315,1.49,0.15,1.4975313018
2019-07-27 20:30:00,1.607,0.16,1.6149455099,0.107,0,0.107,1.5,0.16,1.5085091979,1.647,0.15,1.6538164953,0.107,0,0.107,1.54,0.15,1.5472879499
2019-07-27 21:00:00,1.6435,0.16,1.6512698901,0.0635,0,0.0635,1.58,0.16,1.5880806025,1.6835,0.15,1.6901692963000001,0.0635,0,0.0635,1.62,0.15,1.6269296236000002
2019-07-27 21:30:00,1.63,0.16,1.6378339354,0.03,0,0.03,1.6,0.16,1.6079800994,1.67,0.15,1.6767229944,0.03,0,0.03,1.6400000000000001,0.15,1.6468454694
2019-07-27 22:00:00,1.655,0.16,1.6627161514000002,0.025,0,0.025,1.63,0.16,1.6378339354,1.695,0.15,1.7016242241000001,0.025,0,0.025,1.67,0.15,1.6767229944
2019-07-27 22:30:00,1.5895000000000001,-0.41000000000000003,1.6415268045,0.0195,0,0.0195,1.57,-0.41000000000000003,1.62265215,1.6295000000000002,0.5,1.7044853329,0.0195,0,0.0195,1.6099999999999999,0.5,1.6858528999
2019-07-27 23:00:00,1.5310000000000001,0.0,1.5310000000000001,0.021,0,0.021,1.51,0.0,1.51,1.5710000000000002,0.0,1.5710000000000002,0.021,0,0.021,1.55,0.0,1.55
2019-07-27 23:30:00,1.403,0.0,1.403,0.023,0,0.023,1.38,0.0,1.38,1.443,0.0,1.443,0.023,0,0.023,1.42,0.0,1.42
2019-07-28 00:00:00,1.3094999999999999,0.0,1.3094999999999999,0.029500000000000002,0,0.029500000000000002,1.28,0.0,1.28,1.3495,0.0,1.3495,0.029500000000000002,0,0.029500000000000002,1.32,0.0,1.32
2019-07-28 00:30:00,1.2845,0.0,1.2845,0.044500000000000005,0,0.044500000000000005,1.24,0.0,1.24,1.3245,0.0,1.3245,0.044500000000000005,0,0.044500000000000005,1.28,0.0,1.28
2019-07-28 01:00:00,1.2695,0.14,1.2771962457,0.029500000000000002,0,0.029500000000000002,1.24,0.14,1.2478781992,1.3094999999999999,0.13,1.3159370236,0.029500000000000002,0,0.029500000000000002,1.28,0.13,1.2865846261
2019-07-28 01:30:00,1.312,0.14,1.3194483696,0.032,0,0.032,1.28,0.14,1.2876334882,1.3519999999999999,0.0,1.3519999999999999,0.032,0,0.032,1.32,0.0,1.32
2019-07-28 02:00:00,1.2835,0.0,1.2835,0.0235,0,0.0235,1.26,0.0,1.26,1.3235000000000001,0.0,1.3235000000000001,0.0235,0,0.0235,1.3,0.0,1.3
2019-07-28 02:30:00,1.2055,0.0,1.2055,0.025500000000000002,0,0.025500000000000002,1.18,0.0,1.18,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23
2019-07-28 03:00:00,1.1325,0.0,1.1325,0.022500000000000003,0,0.022500000000000003,1.11,0.0,1.11,1.1725,0.0,1.1725,0.022500000000000003,0,0.022500000000000003,1.15,0.0,1.15
2019-07-28 03:30:00,1.11,0.0,1.11,0.02,0,0.02,1.09,0.0,1.09,1.15,0.0,1.15,0.02,0,0.02,1.13,0.0,1.13
2019-07-28 04:00:00,1.117,0.0,1.117,0.027,0,0.027,1.09,0.0,1.09,1.157,0.0,1.157,0.027,0,0.027,1.13,0.0,1.13
2019-07-28 04:30:00,1.098,0.0,1.098,0.038,0,0.038,1.06,0.0,1.06,1.138,0.0,1.138,0.038,0,0.038,1.1,0.0,1.1
2019-07-28 05:00:00,1.112,0.0,1.112,0.042,0,0.042,1.07,0.0,1.07,1.152,0.0,1.152,0.042,0,0.042,1.11,0.0,1.11
2019-07-28 05:30:00,1.1155,0.0,1.1155,0.025500000000000002,0,0.025500000000000002,1.09,0.0,1.09,1.1655,0.0,1.1655,0.025500000000000002,0,0.025500000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-07-28 06:00:00,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11,1.17,0.0,1.17,0.01,0,0.01,1.16,0.0,1.16
2019-07-28 06:30:00,1.174,0.14,1.1823180621,0.024,0,0.024,1.15,0.14,1.158490397,1.214,0.15,1.2232317851,0.024,0,0.024,1.19,0.15,1.1994165248
2019-07-28 07:00:00,1.233,0.14,1.2409226406,0.043000000000000003,0,0.043000000000000003,1.19,0.14,1.1982069938,1.2730000000000001,0.13,1.2796206469,0.043000000000000003,0,0.043000000000000003,1.23,0.13,1.2368508398
2019-07-28 07:30:00,1.2845,0.0,1.2845,0.0945,0,0.0945,1.19,0.0,1.19,1.3245,0.0,1.3245,0.0945,0,0.0945,1.23,0.0,1.23
2019-07-28 08:00:00,1.3275000000000001,-0.41000000000000003,1.3893726102000001,0.1375,0,0.1375,1.19,-0.41000000000000003,1.2586500704999999,1.3675,0.5,1.4560412941,0.1375,0,0.1375,1.23,0.5,1.3277424449
2019-07-28 08:30:00,1.4415,-0.41000000000000003,1.4986734968,0.2215,0,0.2215,1.22,-0.41000000000000003,1.2870508925,1.5514999999999999,0.5,1.6300773755,0.2215,0,0.2215,1.33,0.5,1.420880009
2019-07-28 09:00:00,1.434,-0.36,1.4784978864,0.294,0,0.294,1.1400000000000001,-0.36,1.1954915307,1.544,0.54,1.6357065752,0.294,0,0.294,1.25,0.54,1.3616534067
2019-07-28 09:30:00,1.461,-0.33,1.4978053946,0.421,0,0.421,1.04,-0.33,1.091100362,1.5710000000000002,0.58,1.6746465299,0.421,0,0.421,1.15,0.58,1.2879829191
2019-07-28 10:00:00,1.5779999999999998,-0.30000000000000004,1.6062639883,0.528,0,0.528,1.05,-0.30000000000000004,1.0920164834,1.6880000000000002,0.61,1.7948381543,0.528,0,0.528,1.16,0.61,1.3106105447
2019-07-28 10:30:00,1.4745,-0.32,1.5088241283000001,0.5145000000000001,0,0.5145000000000001,0.96,-0.32,1.0119288513,1.5845,0.61,1.6978634368,0.5145000000000001,0,0.5145000000000001,1.07,0.61,1.231665539
2019-07-28 11:00:00,1.4895,-0.27,1.5137735133999999,0.7695000000000001,0,0.7695000000000001,0.72,-0.27,0.7689603371,1.5995,0.65,1.7265283809,0.7695000000000001,0,0.7695000000000001,0.8300000000000001,0.65,1.0542295765
2019-07-28 11:30:00,1.3535,-0.27,1.3801674717,0.8235,0,0.8235,0.53,-0.27,0.5948108943,1.4635,0.65,1.6013532557999999,0.8235,0,0.8235,0.64,0.65,0.9121951546
2019-07-28 12:00:00,1.316,-0.27,1.3434120738,0.766,0,0.766,0.55,-0.27,0.6126989473000001,1.416,0.63,1.5498245062,0.766,0,0.766,0.65,0.63,0.9052071586
2019-07-28 12:30:00,1.3205,-0.28,1.3498593445,0.6805,0,0.6805,0.64,-0.28,0.6985699679,1.4304999999999999,0.63,1.563083571,0.6805,0,0.6805,0.75,0.63,0.9794896630000001
2019-07-28 13:00:00,1.225,-0.27,1.2544022481,0.6950000000000001,0,0.6950000000000001,0.53,-0.27,0.5948108943,1.325,0.63,1.4671485951,0.6950000000000001,0,0.6950000000000001,0.63,0.63,0.8909545443
2019-07-28 13:30:00,1.2055,-0.27,1.2353664436,0.6155,0,0.6155,0.59,-0.27,0.6488451279,1.3155000000000001,0.64,1.4629218195,0.6155,0,0.6155,0.7000000000000001,0.64,0.9484724561000001
2019-07-28 14:00:00,1.189,-0.27,1.2192706836,0.799,0,0.799,0.39,-0.27,0.47434164900000003,1.2690000000000001,0.64,1.4212533201,0.799,0,0.799,0.47000000000000003,0.64,0.7940403012
2019-07-28 14:30:00,1.181,-0.30000000000000004,1.2185076939,0.781,0,0.781,0.4,-0.30000000000000004,0.5,1.231,0.62,1.3783181781,0.781,0,0.781,0.45,0.62,0.766093989
2019-07-28 15:00:00,1.151,-0.27,1.1822440526,0.851,0,0.851,0.30000000000000004,-0.27,0.40360872140000004,1.241,0.65,1.4009214825,0.851,0,0.851,0.39,0.65,0.7580237463
2019-07-28 15:30:00,1.1465,-0.09,1.1500270649,0.8165,0,0.8165,0.33,-0.09,0.34205262750000004,1.2365,0.49,1.3300497171,0.8165,0,0.8165,0.42,0.49,0.645368112
2019-07-28 16:00:00,1.228,0.19,1.2426117656,0.718,0,0.718,0.51,0.19,0.544242593,1.268,0.18,1.2807123018,0.718,0,0.718,0.55,0.18,0.5787054518
2019-07-28 16:30:00,1.331,0.21,1.3474646563000001,0.591,0,0.591,0.74,0.21,0.7692203845000001,1.371,0.2,1.385511097,0.591,0,0.591,0.78,0.2,0.8052328856000001
2019-07-28 17:00:00,1.371,0.21,1.3869899062,0.681,0,0.681,0.6900000000000001,0.21,0.7212489168,1.421,0.2,1.4350055749,0.681,0,0.681,0.74,0.2,0.7665507159
2019-07-28 17:30:00,1.5055,0.18,1.5162223617000001,0.5755,0,0.5755,0.93,0.18,0.9472592042,1.5554999999999999,0.17,1.5647620426,0.5755,0,0.5755,0.98,0.17,0.9946356117
2019-07-28 18:00:00,1.639,0.17,1.6477927661,0.46900000000000003,0,0.46900000000000003,1.17,0.17,1.1822859214,1.679,0.17,1.6875843683,0.46900000000000003,0,0.46900000000000003,1.21,0.17,1.2218837915
2019-07-28 18:30:00,1.627,-0.16,1.634848311,0.307,0,0.307,1.32,-0.16,1.3296616111000001,1.7069999999999999,0.44,1.7627957908,0.307,0,0.307,1.4,0.44,1.4675149062
2019-07-28 19:00:00,1.7305000000000001,-0.18,1.7398362710000002,0.1505,0,0.1505,1.58,-0.18,1.5902201106,1.7805,0.47000000000000003,1.8414885962,0.1505,0,0.1505,1.63,0.47000000000000003,1.6964079698
2019-07-28 19:30:00,1.787,0.15,1.7932844169000002,0.097,0,0.097,1.69,0.15,1.6966437457999999,1.8170000000000002,0.0,1.8170000000000002,0.097,0,0.097,1.72,0.0,1.72
2019-07-28 20:00:00,1.7485,0.13,1.7533260535,0.0585,0,0.0585,1.69,0.13,1.6949926254,1.7785000000000002,0.0,1.7785000000000002,0.0585,0,0.0585,1.72,0.0,1.72
2019-07-28 20:30:00,1.754,0.0,1.754,0.024,0,0.024,1.73,0.0,1.73,1.784,0.0,1.784,0.024,0,0.024,1.76,0.0,1.76
2019-07-28 21:00:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.7835,0.0,1.7835,0.0035,0,0.0035,1.78,0.0,1.78
2019-07-28 21:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-07-28 22:00:00,1.6600000000000001,0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,0.17,1.6686821147000002,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-07-28 22:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-07-28 23:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-07-28 23:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-07-29 00:00:00,1.23,-0.47000000000000003,1.3167383947,0.0,0,0.0,1.23,-0.47000000000000003,1.3167383947,1.27,0.44,1.3440610105,0.0,0,0.0,1.27,0.44,1.3440610105
2019-07-29 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-29 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-29 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-29 02:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-29 02:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 03:00:00,1.0915,0.0,1.0915,0.0015,0,0.0015,1.09,0.0,1.09,1.1215,0.0,1.1215,0.0015,0,0.0015,1.12,0.0,1.12
2019-07-29 03:30:00,1.0525,-0.47000000000000003,1.1526735227,0.0025,0,0.0025,1.05,-0.47000000000000003,1.1503912378,1.1125,0.43,1.1927096252,0.0025,0,0.0025,1.11,0.43,1.1903780912
2019-07-29 04:00:00,1.0425,-0.48,1.1476960617,0.0025,0,0.0025,1.04,-0.48,1.1454256851,1.1425,0.42,1.2172535685,0.0025,0,0.0025,1.1400000000000001,0.42,1.2149074039
2019-07-29 04:30:00,1.0485,-0.48,1.1531488412,0.0085,0,0.0085,1.04,-0.48,1.1454256851,1.1485,0.42,1.2228868509,0.0085,0,0.0085,1.1400000000000001,0.42,1.2149074039
