Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-29 05:00:00,1.055,-0.48,1.1590621209,0.015,0,0.015,1.04,-0.48,1.1454256851,1.155,0.43,1.2324467534,0.015,0,0.015,1.1400000000000001,0.43,1.2184005909
2019-07-29 05:30:00,1.1025,-0.43,1.1833876161,0.0125,0,0.0125,1.09,-0.43,1.1717508268,1.2025000000000001,0.47000000000000003,1.2910872356,0.0125,0,0.0125,1.19,0.47000000000000003,1.2794530081
2019-07-29 06:00:00,1.206,-0.41000000000000003,1.2737880514,0.026000000000000002,0,0.026000000000000002,1.18,-0.41000000000000003,1.2491997438,1.316,0.5,1.4077840744,0.026000000000000002,0,0.026000000000000002,1.29,0.5,1.3835100289
2019-07-29 06:30:00,1.392,0.06,1.3932925034,0.052000000000000005,0,0.052000000000000005,1.34,0.06,1.341342611,1.442,0.24,1.4618358321,0.052000000000000005,0,0.052000000000000005,1.3900000000000001,0.24,1.4105672618
2019-07-29 07:00:00,1.5514999999999999,0.21,1.5656475497,0.1015,0,0.1015,1.45,0.21,1.4651279808,1.5915,0.2,1.6040175342,0.1015,0,0.1015,1.49,0.2,1.5033628970000001
2019-07-29 07:30:00,1.8210000000000002,0.23,1.8354675154,0.171,0,0.171,1.65,0.23,1.6659531805999999,1.861,0.21,1.8728109889,0.171,0,0.171,1.69,0.21,1.7029973576000002
2019-07-29 08:00:00,1.92,-0.12,1.923746345,0.16,0,0.16,1.76,-0.12,1.7640861657,2.02,0.55,2.0935376758,0.16,0,0.16,1.8599999999999999,0.55,1.9396133635
2019-07-29 08:30:00,2.086,-0.16,2.0921271472,0.146,0,0.146,1.94,-0.16,1.9465867564,2.196,0.65,2.290178159,0.146,0,0.146,2.05,0.65,2.1505813168
2019-07-29 09:00:00,1.974,-0.21,1.9851387861,0.354,0,0.354,1.62,-0.21,1.6335544068,2.084,0.72,2.2048709713,0.354,0,0.354,1.73,0.72,1.8738463117
2019-07-29 09:30:00,2.0835,-0.21,2.0940564104,0.3135,0,0.3135,1.77,-0.21,1.7824140933,2.2035,0.72,2.318148453,0.3135,0,0.3135,1.8900000000000001,0.72,2.0224984549
2019-07-29 10:00:00,2.021,-0.23,2.0340454764,0.321,0,0.321,1.7000000000000002,-0.23,1.7154882687000002,2.141,0.7000000000000001,2.2525276913,0.321,0,0.321,1.82,0.7000000000000001,1.9499743588
2019-07-29 10:30:00,2.006,-0.16,2.0123707412,0.606,0,0.606,1.4,-0.16,1.4091131963,2.116,0.77,2.251745101,0.606,0,0.606,1.51,0.77,1.6949926254
2019-07-29 11:00:00,1.8665,-0.14,1.8717431047000002,0.7965,0,0.7965,1.07,-0.14,1.0791200119,1.9765000000000001,0.81,2.1360365751,0.7965,0,0.7965,1.18,0.81,1.4312581877000001
2019-07-29 11:30:00,1.755,-0.14,1.7605751901,1.045,0,1.045,0.71,-0.14,0.7236711961000001,1.865,0.84,2.0454400505,1.045,0,1.045,0.8200000000000001,0.84,1.1738824473
2019-07-29 12:00:00,1.8860000000000001,-0.14,1.891189044,0.8260000000000001,0,0.8260000000000001,1.06,-0.14,1.0692053124,1.996,0.81,2.1540928485,0.8260000000000001,0,0.8260000000000001,1.17,0.81,1.4230249471
2019-07-29 12:30:00,1.858,-0.14,1.8632670233000002,0.708,0,0.708,1.15,-0.14,1.158490397,1.968,0.79,2.1206423555,0.708,0,0.708,1.26,0.79,1.4871785367
2019-07-29 13:00:00,2.0595,-0.14,2.064252952,0.5395,0,0.5395,1.52,-0.14,1.5264337522,2.1695,0.79,2.3088590797,0.5395,0,0.5395,1.63,0.79,1.8113530854
2019-07-29 13:30:00,2.107,-0.18,2.1146746795,0.387,0,0.387,1.72,-0.18,1.7293929571,2.217,0.75,2.3404249614,0.387,0,0.387,1.83,0.75,1.9777259669
2019-07-29 14:00:00,1.9809999999999999,-0.18,1.9891608783999999,0.481,0,0.481,1.5,-0.18,1.5107613974,2.091,0.77,2.2282686104,0.481,0,0.481,1.6099999999999999,0.77,1.7846568298
2019-07-29 14:30:00,1.9425,-0.18,1.9508219422000002,0.5825,0,0.5825,1.3599999999999999,-0.18,1.3718600512,2.0525,0.75,2.1852359712,0.5825,0,0.5825,1.47,0.75,1.6502727046999999
2019-07-29 15:00:00,2.0025,-0.2,2.0124627326,0.3325,0,0.3325,1.67,-0.2,1.6819334113000002,2.1125,0.73,2.2350741039,0.3325,0,0.3325,1.78,0.73,1.9238762954
2019-07-29 15:30:00,1.992,-0.24,2.0064057416,0.322,0,0.322,1.67,-0.24,1.6871573726,2.102,0.6900000000000001,2.212352594,0.322,0,0.322,1.78,0.6900000000000001,1.9090573590000002
2019-07-29 16:00:00,2.0285,-0.22,2.040395121,0.4485,0,0.4485,1.58,-0.22,1.5952429282,2.1485,0.71,2.2627753424,0.4485,0,0.4485,1.7000000000000002,0.71,1.8423083347
2019-07-29 16:30:00,1.8255,0.14,1.8308605217,0.8555,0,0.8555,0.97,0.14,0.9800510191,1.8955000000000002,0.48,1.9553312379,0.8555,0,0.8555,1.04,0.48,1.1454256851
2019-07-29 17:00:00,2.031,0.30000000000000004,2.0530370187,0.671,0,0.671,1.3599999999999999,0.30000000000000004,1.3926952287,2.081,0.28,2.0997526045,0.671,0,0.671,1.4100000000000001,0.28,1.4375326083
2019-07-29 17:30:00,2.1285,0.25,2.1431314122,0.5185000000000001,0,0.5185000000000001,1.6099999999999999,0.25,1.6292943258,2.1685,0.24,2.1817406468,0.5185000000000001,0,0.5185000000000001,1.65,0.24,1.6673631878
2019-07-29 18:00:00,2.2055,0.23,2.2174603153,0.2255,0,0.2255,1.98,0.23,1.9933138237999999,2.2455,0.21,2.2552982619,0.2255,0,0.2255,2.02,0.21,2.0308865059
2019-07-29 18:30:00,2.127,-0.03,2.1272115551,0.28700000000000003,0,0.28700000000000003,1.8399999999999999,-0.03,1.840244549,2.197,0.35000000000000003,2.22470425,0.28700000000000003,0,0.28700000000000003,1.9100000000000001,0.35000000000000003,1.9418032856
2019-07-29 19:00:00,2.1310000000000002,-0.35000000000000003,2.1595511108,0.201,0,0.201,1.9300000000000002,-0.35000000000000003,1.9614790337999999,2.251,0.56,2.3196122520999998,0.201,0,0.201,2.05,0.56,2.1251117618
2019-07-29 19:30:00,2.154,-0.37,2.1855470711000002,0.20400000000000001,0,0.20400000000000001,1.9500000000000002,-0.37,1.9847921806,2.274,0.55,2.3395674814,0.20400000000000001,0,0.20400000000000001,2.07,0.55,2.1418216546
2019-07-29 20:00:00,2.0575,-0.17,2.0645111407,0.1875,0,0.1875,1.87,-0.17,1.8777113729,2.1375,0.45,2.1843548819,0.1875,0,0.1875,1.9500000000000002,0.45,2.0012496096
2019-07-29 20:30:00,1.995,0.19,2.0040271954,0.23500000000000001,0,0.23500000000000001,1.76,0.19,1.7702259743000002,2.045,0.17,2.0520538492,0.23500000000000001,0,0.23500000000000001,1.81,0.17,1.8179658963
2019-07-29 21:00:00,1.907,0.19,1.9164417549000001,0.227,0,0.227,1.6800000000000002,0.19,1.6907099101,1.957,0.16,1.9635297298,0.227,0,0.227,1.73,0.16,1.7373830896
2019-07-29 21:30:00,1.869,0.17,1.8767154819,0.189,0,0.189,1.6800000000000002,0.17,1.6885792845,1.919,0.16,1.9256585886000002,0.189,0,0.189,1.73,0.16,1.7373830896
2019-07-29 22:00:00,1.7925,0.17,1.8005433208000001,0.2225,0,0.2225,1.57,0.17,1.5791770008000001,1.8325,0.16,1.8394717312000002,0.2225,0,0.2225,1.6099999999999999,0.16,1.6179307773
2019-07-29 22:30:00,1.655,-0.4,1.7026523427,0.20500000000000002,0,0.20500000000000002,1.45,-0.4,1.5041608956,1.705,0.48,1.7712777874,0.20500000000000002,0,0.20500000000000002,1.5,0.48,1.5749285698
2019-07-29 23:00:00,1.473,-0.44,1.5373122650000002,0.233,0,0.233,1.24,-0.44,1.3157507363,1.583,0.47000000000000003,1.6512991855,0.233,0,0.233,1.35,0.47000000000000003,1.4294754283
2019-07-29 23:30:00,1.3295,-0.43,1.3973082158,0.2195,0,0.2195,1.11,-0.43,1.1903780912,1.4395,0.48,1.5174189435,0.2195,0,0.2195,1.22,0.48,1.3110301293
2019-07-30 00:00:00,1.2165,0.13,1.2234264383,0.24650000000000002,0,0.24650000000000002,0.97,0.13,0.9786725704,1.2665,0.0,1.2665,0.24650000000000002,0,0.24650000000000002,1.02,0.0,1.02
2019-07-30 00:30:00,1.2530000000000001,0.13,1.2597257638000001,0.223,0,0.223,1.03,0.13,1.0381714695,1.303,0.13,1.3094689763,0.223,0,0.223,1.08,0.13,1.0877959367
2019-07-30 01:00:00,1.213,0.13,1.2199463103000001,0.223,0,0.223,0.99,0.13,0.9984988733000001,1.263,0.13,1.2696727925,0.223,0,0.223,1.04,0.13,1.0480935073
2019-07-30 01:30:00,1.2965,-0.16,1.3063354278000001,0.23650000000000002,0,0.23650000000000002,1.06,-0.16,1.0720074627,1.3565,0.44,1.426075822,0.23650000000000002,0,0.23650000000000002,1.12,0.44,1.2033287165
2019-07-30 02:00:00,1.2515,-0.07,1.2534561221,0.24150000000000002,0,0.24150000000000002,1.01,-0.07,1.0124228366,1.3014999999999999,0.44,1.3738639853,0.24150000000000002,0,0.24150000000000002,1.06,0.44,1.1476933388
2019-07-30 02:30:00,1.201,0.13,1.2080153145,0.201,0,0.201,1.0,0.13,1.0084145973,1.251,0.13,1.2577364589,0.201,0,0.201,1.05,0.13,1.0580170131
2019-07-30 03:00:00,1.113,0.13,1.1205663747,0.203,0,0.203,0.91,0.13,0.9192388155000001,1.163,0.13,1.1702431371,0.203,0,0.203,0.96,0.13,0.9687620967
2019-07-30 03:30:00,1.1045,0.13,1.1121242062,0.1645,0,0.1645,0.9400000000000001,0.13,0.9489467846,1.1445,0.0,1.1445,0.1645,0,0.1645,0.98,0.0,0.98
2019-07-30 04:00:00,1.1065,0.0,1.1065,0.08650000000000001,0,0.08650000000000001,1.02,0.0,1.02,1.1565,0.0,1.1565,0.08650000000000001,0,0.08650000000000001,1.07,0.0,1.07
2019-07-30 04:30:00,1.143,0.13,1.1503690712,0.053,0,0.053,1.09,0.13,1.09772492,1.183,0.0,1.183,0.053,0,0.053,1.13,0.0,1.13
2019-07-30 05:00:00,1.117,0.0,1.117,0.08700000000000001,0,0.08700000000000001,1.03,0.0,1.03,1.157,0.0,1.157,0.08700000000000001,0,0.08700000000000001,1.07,0.0,1.07
2019-07-30 05:30:00,1.19,0.13,1.1970797801,0.16,0,0.16,1.03,0.13,1.0381714695,1.23,0.13,1.2368508398,0.16,0,0.16,1.07,0.13,1.0778682665
2019-07-30 06:00:00,1.274,0.16,1.2840077881,0.154,0,0.154,1.12,0.16,1.1313708499,1.324,0.15,1.3324698871,0.154,0,0.154,1.17,0.15,1.1795761951000001
2019-07-30 06:30:00,1.4515,-0.07,1.4531869288,0.18150000000000002,0,0.18150000000000002,1.27,-0.07,1.2719276709,1.5314999999999999,0.43,1.59072067,0.18150000000000002,0,0.18150000000000002,1.35,0.43,1.4168274419
2019-07-30 07:00:00,1.6105,-0.26,1.6313522765,0.1605,0,0.1605,1.45,-0.26,1.4731259281,1.7205,0.65,1.8391901071,0.1605,0,0.1605,1.56,0.65,1.69
2019-07-30 07:30:00,1.832,0.12,1.8359259244000001,0.202,0,0.202,1.63,0.12,1.634411209,1.892,0.37,1.9278392049000002,0.202,0,0.202,1.69,0.37,1.7300289014999999
2019-07-30 08:00:00,2.026,0.25,2.0413662092,0.246,0,0.246,1.78,0.25,1.7974704448,2.066,0.26,2.0822958483,0.246,0,0.246,1.82,0.26,1.8384776311
2019-07-30 08:30:00,2.065,-0.13,2.0690879633,0.275,0,0.275,1.79,-0.13,1.794714462,2.165,0.59,2.2439529852,0.275,0,0.275,1.8900000000000001,0.59,1.9799494943
2019-07-30 09:00:00,2.0995,-0.19,2.1080797542,0.40950000000000003,0,0.40950000000000003,1.69,-0.19,1.7006469357,2.2195,0.73,2.3364674725,0.40950000000000003,0,0.40950000000000003,1.81,0.73,1.9516659550000002
2019-07-30 09:30:00,2.1645,0.31,2.1865864378,0.4045,0,0.4045,1.76,0.31,1.7870926109,2.2145,0.33,2.2389529361,0.4045,0,0.4045,1.81,0.33,1.8398369493
2019-07-30 10:00:00,2.1015,0.33,2.127252277,0.5315,0,0.5315,1.57,0.33,1.6043067038,2.1415,0.31,2.1638212149,0.5315,0,0.5315,1.6099999999999999,0.31,1.6395731152000002
2019-07-30 10:30:00,2.2625,0.38,2.2941896718,0.35250000000000004,0,0.35250000000000004,1.9100000000000001,0.38,1.9474342094,2.3025,0.36,2.3304733961,0.35250000000000004,0,0.35250000000000004,1.9500000000000002,0.36,1.9829523444000001
2019-07-30 11:00:00,2.2984999999999998,0.39,2.3313520219,0.3885,0,0.3885,1.9100000000000001,0.39,1.9494101672,2.3385,0.37,2.3675899666,0.3885,0,0.3885,1.9500000000000002,0.37,1.9847921806
2019-07-30 11:30:00,2.2065,0.38,2.238982414,0.5265000000000001,0,0.5265000000000001,1.6800000000000002,0.38,1.7224401296,2.2465,0.36,2.2751620272,0.5265000000000001,0,0.5265000000000001,1.72,0.36,1.7572706109
2019-07-30 12:00:00,2.1845,0.34,2.2108008164,0.5345,0,0.5345,1.65,0.34,1.684666139,2.2345,0.32,2.2572971116,0.5345,0,0.5345,1.7000000000000002,0.32,1.7298554852999999
2019-07-30 12:30:00,2.187,0.29,2.2061434677,0.397,0,0.397,1.79,0.29,1.8133394608,2.227,0.27,2.2433076026,0.397,0,0.397,1.83,0.27,1.8498108011
2019-07-30 13:00:00,2.148,0.33,2.1732013252,0.438,0,0.438,1.71,0.33,1.7415510328,2.188,0.31,2.2098515787,0.438,0,0.438,1.75,0.31,1.7772450591000002
2019-07-30 13:30:00,2.1635,0.34,2.1900530245,0.48350000000000004,0,0.48350000000000004,1.6800000000000002,0.34,1.7140595089000001,2.2035,0.32,2.2266145266,0.48350000000000004,0,0.48350000000000004,1.72,0.32,1.7495142182999999
2019-07-30 14:00:00,2.1185,0.30000000000000004,2.1396360088,0.42850000000000005,0,0.42850000000000005,1.69,0.30000000000000004,1.7164206944,2.1585,0.29,2.1778939942,0.42850000000000005,0,0.42850000000000005,1.73,0.29,1.7541379649
2019-07-30 14:30:00,2.1685,0.32,2.1919836336,0.3785,0,0.3785,1.79,0.32,1.8183783985000002,2.2085,0.31,2.2301507236,0.3785,0,0.3785,1.83,0.31,1.8560711193000001
2019-07-30 15:00:00,2.1325,0.34,2.159434243,0.35250000000000004,0,0.35250000000000004,1.78,0.34,1.8121810064,2.1725,0.32,2.1959408576,0.35250000000000004,0,0.35250000000000004,1.82,0.32,1.8479177471
2019-07-30 15:30:00,2.072,0.31,2.0950618129,0.442,0,0.442,1.63,0.31,1.6592166827,2.122,0.29,2.1417245388,0.442,0,0.442,1.6800000000000002,0.29,1.7048460341
2019-07-30 16:00:00,2.1095,0.34,2.1367241867,0.3895,0,0.3895,1.72,0.34,1.7532826355000002,2.1495,0.32,2.1731889587,0.3895,0,0.3895,1.76,0.32,1.788854382
2019-07-30 16:30:00,2.0725,-0.15,2.0779211366,0.4325,0,0.4325,1.6400000000000001,-0.15,1.6468454694,2.1825,0.71,2.2950830595,0.4325,0,0.4325,1.75,0.71,1.888544413
2019-07-30 17:00:00,2.166,-0.24,2.1792558363,0.376,0,0.376,1.79,-0.24,1.8060177186000002,2.286,0.7000000000000001,2.3907730967,0.376,0,0.376,1.9100000000000001,0.7000000000000001,2.0342320418
2019-07-30 17:30:00,2.307,0.13,2.3106598625,0.367,0,0.367,1.94,0.13,1.9443507914,2.377,0.38,2.4071827932,0.367,0,0.367,2.01,0.38,2.045605045
2019-07-30 18:00:00,2.3205,0.25,2.333928073,0.35050000000000003,0,0.35050000000000003,1.97,0.25,1.9857995871,2.3605,0.24,2.3726694355,0.35050000000000003,0,0.35050000000000003,2.01,0.24,2.0242776489
2019-07-30 18:30:00,2.3529999999999998,0.23,2.3642142458,0.293,0,0.293,2.06,0.23,2.0728000386,2.393,0.22,2.4030915505,0.293,0,0.293,2.1,0.22,2.1114923632
2019-07-30 19:00:00,2.3895,0.22,2.3996062698,0.28950000000000004,0,0.28950000000000004,2.1,0.22,2.1114923632,2.4295,0.22,2.4394405609,0.28950000000000004,0,0.28950000000000004,2.14,0.22,2.1512786895
2019-07-30 19:30:00,2.263,0.21,2.2727228164,0.273,0,0.273,1.99,0.21,2.0010497245,2.313,0.19,2.3207905981,0.273,0,0.273,2.04,0.19,2.0488289338
2019-07-30 20:00:00,2.1285,0.2,2.1378756395,0.2685,0,0.2685,1.8599999999999999,0.2,1.8707217858,2.1685,0.18,2.1759577776,0.2685,0,0.2685,1.9,0.18,1.9085072700999999
2019-07-30 20:30:00,2.0405,0.18,2.0484238453,0.2505,0,0.2505,1.79,0.18,1.7990275151000001,2.0805,0.17,2.0874338912,0.2505,0,0.2505,1.83,0.17,1.8378792125999999
2019-07-30 21:00:00,1.9260000000000002,0.15,1.9318322909,0.226,0,0.226,1.7000000000000002,0.15,1.7066048166,1.976,0.22,1.9882092445000001,0.226,0,0.226,1.75,0.22,1.763774362
2019-07-30 21:30:00,1.9445000000000001,0.16,1.9510715646,0.2245,0,0.2245,1.72,0.16,1.7274258305,1.9845000000000002,0.15,1.9901608603,0.2245,0,0.2245,1.76,0.15,1.76638048
2019-07-30 22:00:00,1.814,0.16,1.8210425585,0.184,0,0.184,1.63,0.16,1.6378339354,1.8639999999999999,0.15,1.8700256683,0.184,0,0.184,1.6800000000000002,0.15,1.6866831356
2019-07-30 22:30:00,1.667,0.13,1.6720613027,0.167,0,0.167,1.5,0.13,1.5056227947,1.7069999999999999,0.0,1.7069999999999999,0.167,0,0.167,1.54,0.0,1.54
2019-07-30 23:00:00,1.5765,0.0,1.5765,0.1865,0,0.1865,1.3900000000000001,0.0,1.3900000000000001,1.6165,0.0,1.6165,0.1865,0,0.1865,1.43,0.0,1.43
2019-07-30 23:30:00,1.4100000000000001,0.0,1.4100000000000001,0.14,0,0.14,1.27,0.0,1.27,1.45,0.0,1.45,0.14,0,0.14,1.31,0.0,1.31
2019-07-31 00:00:00,1.266,0.0,1.266,0.176,0,0.176,1.09,0.0,1.09,1.306,0.0,1.306,0.176,0,0.176,1.13,0.0,1.13
2019-07-31 00:30:00,1.255,0.0,1.255,0.17500000000000002,0,0.17500000000000002,1.08,0.0,1.08,1.295,0.0,1.295,0.17500000000000002,0,0.17500000000000002,1.12,0.0,1.12
2019-07-31 01:00:00,1.235,0.15,1.2440759623,0.125,0,0.125,1.11,0.15,1.1200892822,1.2650000000000001,0.13,1.2716622979,0.125,0,0.125,1.1400000000000001,0.13,1.1473883388
2019-07-31 01:30:00,1.264,-0.44,1.3383930663,0.14400000000000002,0,0.14400000000000002,1.12,-0.44,1.2033287165,1.3639999999999999,0.47000000000000003,1.4427044049,0.14400000000000002,0,0.14400000000000002,1.22,0.47000000000000003,1.307402004
2019-07-31 02:00:00,1.2405,-0.44,1.3162219608,0.12050000000000001,0,0.12050000000000001,1.12,-0.44,1.2033287165,1.3405,0.47000000000000003,1.4205070398,0.12050000000000001,0,0.12050000000000001,1.22,0.47000000000000003,1.307402004
2019-07-31 02:30:00,1.174,-0.42,1.2468664724,0.14400000000000002,0,0.14400000000000002,1.03,-0.42,1.1123398761,1.284,0.48,1.3707866355,0.14400000000000002,0,0.14400000000000002,1.1400000000000001,0.48,1.2369316877
2019-07-31 03:00:00,1.0915,-0.42,1.1695179563,0.1515,0,0.1515,0.9400000000000001,-0.42,1.0295630141,1.1915,0.48,1.2845513808,0.1515,0,0.1515,1.04,0.48,1.1454256851
2019-07-31 03:30:00,1.08,-0.44,1.166190379,0.12,0,0.12,0.96,-0.44,1.0560303026,1.19,0.47000000000000003,1.2794530081,0.12,0,0.12,1.07,0.47000000000000003,1.1686744628
2019-07-31 04:00:00,1.0915,-0.44,1.1768484397,0.14150000000000001,0,0.14150000000000001,0.9500000000000001,-0.44,1.0469479452,1.2015,0.47000000000000003,1.2901559014,0.14150000000000001,0,0.14150000000000001,1.06,0.47000000000000003,1.1595257651
2019-07-31 04:30:00,1.091,-0.44,1.176384716,0.151,0,0.151,0.9400000000000001,-0.44,1.0378824596,1.191,0.47000000000000003,1.2803831458000001,0.151,0,0.151,1.04,0.47000000000000003,1.1412712211
2019-07-31 05:00:00,1.09,-0.44,1.1754573578,0.13,0,0.13,0.96,-0.44,1.0560303026,1.2,0.47000000000000003,1.2887590931,0.13,0,0.13,1.07,0.47000000000000003,1.1686744628
2019-07-31 05:30:00,1.157,-0.44,1.2378404582,0.097,0,0.097,1.06,-0.44,1.1476933388,1.267,0.47000000000000003,1.3513656056,0.097,0,0.097,1.17,0.47000000000000003,1.2608727136
2019-07-31 06:00:00,1.224,-0.42,1.2940540946999999,0.074,0,0.074,1.15,-0.42,1.2242957159,1.334,0.47000000000000003,1.4143747735,0.074,0,0.074,1.26,0.47000000000000003,1.3448048186000001
2019-07-31 06:30:00,1.5085000000000002,0.16,1.516961519,0.0685,0,0.0685,1.44,0.16,1.4488616221,1.5485,0.21,1.5626747102,0.0685,0,0.0685,1.48,0.21,1.4948244044
2019-07-31 07:00:00,1.627,0.21,1.6404965712,0.077,0,0.077,1.55,0.21,1.564161117,1.667,0.2,1.6789547344,0.077,0,0.077,1.5899999999999999,0.2,1.6025292509
2019-07-31 07:30:00,1.8405,0.19,1.8502811273000002,0.12050000000000001,0,0.12050000000000001,1.72,0.19,1.730462366,1.8805,0.27,1.8997842641,0.12050000000000001,0,0.12050000000000001,1.76,0.27,1.7805897899
2019-07-31 08:00:00,2.011,0.25,2.026479953,0.14100000000000001,0,0.14100000000000001,1.87,0.25,1.88663722,2.051,0.23,2.0638558574,0.14100000000000001,0,0.14100000000000001,1.9100000000000001,0.23,1.9237983262
2019-07-31 08:30:00,2.1065,0.23,2.1190191717,0.1565,0,0.1565,1.9500000000000002,0.23,1.9635172523,2.1465,0.21,2.1567480729,0.1565,0,0.1565,1.99,0.21,2.0010497245
2019-07-31 09:00:00,2.227,0.29,2.2458025292,0.117,0,0.117,2.11,0.29,2.1298356744,2.267,0.27,2.2830219009,0.117,0,0.117,2.15,0.27,2.1668871683
2019-07-31 09:30:00,2.237,0.29,2.2557191758,0.117,0,0.117,2.12,0.29,2.1397429752,2.277,0.27,2.2929520274,0.117,0,0.117,2.16,0.27,2.176809592
2019-07-31 10:00:00,2.2535,0.29,2.2720832401,0.14350000000000002,0,0.14350000000000002,2.11,0.29,2.1298356744,2.2935,0.27,2.3093380545,0.14350000000000002,0,0.14350000000000002,2.15,0.27,2.1668871683
2019-07-31 10:30:00,2.2175,0.34,2.2434139721,0.1875,0,0.1875,2.03,0.34,2.0582759776,2.2575,0.32,2.2800671591,0.1875,0,0.1875,2.07,0.32,2.094588265
2019-07-31 11:00:00,2.106,0.34,2.1332688532,0.266,0,0.266,1.8399999999999999,0.34,1.8711493794,2.146,0.32,2.1697271718,0.266,0,0.266,1.88,0.32,1.9070395906000002
2019-07-31 11:30:00,2.001,0.34,2.029680024,0.501,0,0.501,1.5,0.34,1.5380507144000002,2.041,0.32,2.0659334451999998,0.501,0,0.501,1.54,0.32,1.5728954193
2019-07-31 12:00:00,1.9555,0.34,1.9848375878,0.5355,0,0.5355,1.42,0.34,1.4601369799000001,1.9955,0.32,2.0209948664,0.5355,0,0.5355,1.46,0.32,1.4946571513
2019-07-31 12:30:00,1.85,0.36,1.8847015679,0.71,0,0.71,1.1400000000000001,0.36,1.1954915307,1.8900000000000001,0.34,1.9203385118,0.71,0,0.71,1.18,0.34,1.2280065146
2019-07-31 13:00:00,1.861,0.03,1.8612417898,0.621,0,0.621,1.24,0.03,1.2403628501,1.941,0.5700000000000001,2.0229634203,0.621,0,0.621,1.32,0.5700000000000001,1.4378108360000001
2019-07-31 13:30:00,1.9315,0.31,1.9562188656,0.5115000000000001,0,0.5115000000000001,1.42,0.31,1.4534441854,1.9715,0.34,2.0006029716,0.5115000000000001,0,0.5115000000000001,1.46,0.34,1.4990663761
2019-07-31 14:00:00,1.8035,0.36,1.8390791854000001,0.6135,0,0.6135,1.19,0.36,1.2432618389,1.8435000000000001,0.34,1.8745912221,0.6135,0,0.6135,1.23,0.34,1.2761269529
2019-07-31 14:30:00,1.741,0.4,1.7863597062,0.9510000000000001,0,0.9510000000000001,0.79,0.4,0.8854942123,1.7810000000000001,0.39,1.8232007569,0.9510000000000001,0,0.9510000000000001,0.8300000000000001,0.39,0.9170605214
2019-07-31 15:00:00,1.8479999999999999,0.39,1.8887043178,0.6980000000000001,0,0.6980000000000001,1.15,0.39,1.2143310916,1.888,0.38,1.9258618850000002,0.6980000000000001,0,0.6980000000000001,1.19,0.38,1.2491997438
2019-07-31 15:30:00,1.827,0.33,1.8565637614,0.527,0,0.527,1.3,0.33,1.3412307781,1.867,0.32,1.8942251714,0.527,0,0.527,1.34,0.32,1.3776792079
2019-07-31 16:00:00,1.8365,0.32,1.8641706601,0.42650000000000005,0,0.42650000000000005,1.4100000000000001,0.32,1.4458561478,1.8765,0.30000000000000004,1.9003295109,0.42650000000000005,0,0.42650000000000005,1.45,0.30000000000000004,1.4807092895
2019-07-31 16:30:00,1.937,0.13,1.9413575147,0.317,0,0.317,1.62,0.13,1.625207679,1.9969999999999999,0.46,2.0492947567,0.317,0,0.317,1.6800000000000002,0.46,1.7418381096000002
2019-07-31 17:00:00,2.075,-0.24,2.0888334065,0.215,0,0.215,1.8599999999999999,-0.24,1.8754199530000002,2.195,0.68,2.2979175355,0.215,0,0.215,1.98,0.68,2.0935137926
2019-07-31 17:30:00,2.055,-0.03,2.0552189664,0.155,0,0.155,1.9,-0.03,1.9002368273,2.135,0.44,2.1798681153,0.155,0,0.155,1.98,0.44,2.0282997806
2019-07-31 18:00:00,2.051,0.21,2.0617228233,0.151,0,0.151,1.9,0.21,1.9115700353,2.091,0.2,2.100543025,0.151,0,0.151,1.94,0.2,1.9502820309
2019-07-31 18:30:00,2.068,0.21,2.0786351291,0.108,0,0.108,1.96,0.21,1.9712178975999999,2.118,0.2,2.127421914,0.108,0,0.108,2.01,0.2,2.0199257412
2019-07-31 19:00:00,2.0755,0.21,2.0860968937,0.0855,0,0.0855,1.99,0.21,2.0010497245,2.1155,0.2,2.1249329989,0.0855,0,0.0855,2.03,0.2,2.0398284242
2019-07-31 19:30:00,2.096,0.14,2.1006703692,0.08600000000000001,0,0.08600000000000001,2.01,0.14,2.0148697228,2.146,0.24,2.1593786143,0.08600000000000001,0,0.08600000000000001,2.06,0.24,2.0739334608
2019-07-31 20:00:00,2.0475,0.19,2.056296732,0.0575,0,0.0575,1.99,0.19,1.9990497743,2.0875,0.18,2.0952461073,0.0575,0,0.0575,2.03,0.18,2.0379646709
2019-07-31 20:30:00,1.988,-0.22,2.0001359954,0.018000000000000002,0,0.018000000000000002,1.97,-0.22,1.9822462007000001,2.088,0.51,2.1493822368,0.018000000000000002,0,0.018000000000000002,2.07,0.51,2.1319005605
2019-07-31 21:00:00,1.952,-0.06,1.9529219134,0.002,0,0.002,1.9500000000000002,-0.06,1.9509228585,2.022,0.43,2.067216486,0.002,0,0.002,2.02,0.43,2.0652602742
2019-07-31 21:30:00,1.92,-0.29,1.9417775362,0.0,0,0.0,1.92,-0.29,1.9417775362,2.02,0.52,2.085857138,0.0,0,0.0,2.02,0.52,2.085857138
2019-07-31 22:00:00,1.79,-0.41000000000000003,1.8363550855000002,0.0,0,0.0,1.79,-0.41000000000000003,1.8363550855000002,1.9,0.52,1.9698730924,0.0,0,0.0,1.9,0.52,1.9698730924
2019-07-31 22:30:00,1.7000000000000002,-0.43,1.7535392780999999,0.0,0,0.0,1.7000000000000002,-0.43,1.7535392780999999,1.8,0.5,1.8681541691999999,0.0,0,0.0,1.8,0.5,1.8681541691999999
2019-07-31 23:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-07-31 23:30:00,1.44,-0.44,1.505722418,0.0,0,0.0,1.44,-0.44,1.505722418,1.48,0.5,1.5621779668,0.0,0,0.0,1.48,0.5,1.5621779668
2019-08-01 00:00:00,1.31,-0.45,1.3851353724,0.0,0,0.0,1.31,-0.45,1.3851353724,1.3599999999999999,0.48,1.4422205102,0.0,0,0.0,1.3599999999999999,0.48,1.4422205102
2019-08-01 00:30:00,1.27,0.15,1.2788275881,0.0,0,0.0,1.27,0.15,1.2788275881,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-01 01:00:00,1.24,0.15,1.2490396311,0.0,0,0.0,1.24,0.15,1.2490396311,1.28,0.15,1.2887590931,0.0,0,0.0,1.28,0.15,1.2887590931
2019-08-01 01:30:00,1.31,0.13,1.3164345787,0.0,0,0.0,1.31,0.13,1.3164345787,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-01 02:00:00,1.28,-0.44,1.3535139453,0.0,0,0.0,1.28,-0.44,1.3535139453,1.33,0.48,1.4139660533,0.0,0,0.0,1.33,0.48,1.4139660533
2019-08-01 02:30:00,1.22,-0.44,1.2969194269,0.0,0,0.0,1.22,-0.44,1.2969194269,1.26,0.48,1.3483323033,0.0,0,0.0,1.26,0.48,1.3483323033
2019-08-01 03:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-01 03:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-01 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-01 04:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 05:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-01 05:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-01 06:00:00,1.2805,-0.4,1.3415216174,0.0005,0,0.0005,1.28,-0.4,1.3410443691,1.3305,0.5,1.4213480397,0.0005,0,0.0005,1.33,0.5,1.420880009
2019-08-01 06:30:00,1.48,-0.19,1.4921461054,0.01,0,0.01,1.47,-0.19,1.4822280526,1.56,0.47000000000000003,1.6292636374,0.01,0,0.01,1.55,0.47000000000000003,1.6196913286
2019-08-01 07:00:00,1.6705,0.16,1.6781448835,0.030500000000000003,0,0.030500000000000003,1.6400000000000001,0.16,1.6477863939000001,1.7205,0.24,1.7371586715,0.030500000000000003,0,0.030500000000000003,1.69,0.24,1.7069563556
2019-08-01 07:30:00,1.832,-0.1,1.8347272277000002,0.082,0,0.082,1.75,-0.1,1.7528548143,1.9220000000000002,0.45,1.9739766968999999,0.082,0,0.082,1.8399999999999999,0.45,1.894228075
2019-08-01 08:00:00,1.9475,-0.27,1.9661272212,0.1375,0,0.1375,1.81,-0.27,1.8300273222,2.0775,0.67,2.1828665213,0.1375,0,0.1375,1.94,0.67,2.0524375752
2019-08-01 08:30:00,2.0295,-0.27,2.0473813152,0.23950000000000002,0,0.23950000000000002,1.79,-0.27,1.8102486017000001,2.1495,0.67,2.2514995559,0.23950000000000002,0,0.23950000000000002,1.9100000000000001,0.67,2.0241047404
2019-08-01 09:00:00,1.9945,-0.25,2.0101070245,0.34450000000000003,0,0.34450000000000003,1.65,-0.25,1.6688319268,2.1245,0.6900000000000001,2.2337413122,0.34450000000000003,0,0.34450000000000003,1.78,0.6900000000000001,1.9090573590000002
2019-08-01 09:30:00,2.008,0.05,2.0086224135,0.528,0,0.528,1.48,0.05,1.4808443537,2.088,0.54,2.1566974753,0.528,0,0.528,1.56,0.54,1.6508179791000002
2019-08-01 10:00:00,1.9975,0.34,2.026229565,0.5875,0,0.5875,1.4100000000000001,0.34,1.4504137341,2.0375,0.32,2.0624757574,0.5875,0,0.5875,1.45,0.32,1.4848905684
2019-08-01 10:30:00,2.036,0.34,2.0641937894,0.616,0,0.616,1.42,0.34,1.4601369799000001,2.086,0.35000000000000003,2.1151586229,0.616,0,0.616,1.47,0.35000000000000003,1.5110923201
2019-08-01 11:00:00,1.8900000000000001,0.37,1.9258764239000001,0.5,0,0.5,1.3900000000000001,0.37,1.438401891,1.9300000000000002,0.36,1.9632880583,0.5,0,0.5,1.43,0.36,1.4746185948
2019-08-01 11:30:00,1.8130000000000002,0.37,1.850369963,0.613,0,0.613,1.2,0.37,1.2557467897999999,1.853,0.36,1.8876464182000001,0.613,0,0.613,1.24,0.36,1.2912009913
2019-08-01 12:00:00,1.8325,0.34,1.8637747316,0.4325,0,0.4325,1.4,0.34,1.4406942771,1.8825,0.32,1.9095041896,0.4325,0,0.4325,1.45,0.32,1.4848905684
2019-08-01 12:30:00,1.9555,0.32,1.9815095887,0.3955,0,0.3955,1.56,0.32,1.592482339,1.9955,0.31,2.0194356266,0.3955,0,0.3955,1.6,0.31,1.6297545828
2019-08-01 13:00:00,1.955,0.31,1.9794254217,0.41500000000000004,0,0.41500000000000004,1.54,0.31,1.5708914667,1.995,0.29,2.0159675097,0.41500000000000004,0,0.41500000000000004,1.58,0.29,1.6063934761
2019-08-01 13:30:00,1.7185000000000001,-0.17,1.7268880247,0.4985,0,0.4985,1.22,-0.17,1.2317873193,1.8285,0.73,1.9688352520999999,0.4985,0,0.4985,1.33,0.73,1.5171684152
2019-08-01 14:00:00,1.6615,0.37,1.7021992392,0.8115,0,0.8115,0.85,0.37,0.9270382948,1.7115,0.45,1.7696700964,0.8115,0,0.8115,0.9,0.45,1.0062305899
2019-08-01 14:30:00,1.549,0.4,1.5998128015000002,0.909,0,0.909,0.64,0.4,0.7547184906000001,1.589,0.39,1.6361604445,0.909,0,0.909,0.68,0.39,0.7839005039
2019-08-01 15:00:00,1.496,0.38,1.5435076935,0.926,0,0.926,0.5700000000000001,0.38,0.6850547423000001,1.546,0.36,1.5873613325,0.926,0,0.926,0.62,0.36,0.7169379332
2019-08-01 15:30:00,1.5225,0.35000000000000003,1.5622119735000002,0.9025000000000001,0,0.9025000000000001,0.62,0.35000000000000003,0.7119691005000001,1.5625,0.33,1.59696783,0.9025000000000001,0,0.9025000000000001,0.66,0.33,0.7379024326
2019-08-01 16:00:00,1.5865,0.36,1.6268319674,0.8265,0,0.8265,0.76,0.36,0.8409518417,1.6265,0.35000000000000003,1.6637314236,0.8265,0,0.8265,0.8,0.35000000000000003,0.8732124598000001
2019-08-01 16:30:00,1.6975,0.34,1.7312152524000002,0.7475,0,0.7475,0.9500000000000001,0.34,1.0090094152,1.7375,0.33,1.7685605022000002,0.7475,0,0.7475,0.99,0.33,1.0435516279
2019-08-01 17:00:00,1.787,0.31,1.8136893339,0.677,0,0.677,1.11,0.31,1.1524755963,1.827,0.30000000000000004,1.8514667159,0.677,0,0.677,1.15,0.30000000000000004,1.1884864324
2019-08-01 17:30:00,1.888,-0.01,1.8880264829,0.578,0,0.578,1.31,-0.01,1.3100381674000001,1.968,0.48,2.0256909932,0.578,0,0.578,1.3900000000000001,0.48,1.470544117
2019-08-01 18:00:00,1.8820000000000001,0.16,1.8887890299999999,0.452,0,0.452,1.43,0.16,1.4389232084999999,1.932,0.26,1.9494163228999999,0.452,0,0.452,1.48,0.26,1.5026643005
2019-08-01 18:30:00,1.927,0.23,1.9406774590000002,0.337,0,0.337,1.5899999999999999,0.23,1.6065490967,1.967,0.21,1.9781782023,0.337,0,0.337,1.63,0.21,1.6434719347
2019-08-01 19:00:00,1.9645000000000001,0.23,1.9779181606,0.21450000000000002,0,0.21450000000000002,1.75,0.23,1.7650495743999999,2.0045,0.21,2.0154702305,0.21450000000000002,0,0.21450000000000002,1.79,0.21,1.8022763384
2019-08-01 19:30:00,2.0065,0.19,2.0154756883,0.1165,0,0.1165,1.8900000000000001,0.19,1.8995262567000002,2.0565,0.18,2.0643624318000002,0.1165,0,0.1165,1.94,0.18,1.9483326205
2019-08-01 20:00:00,1.9425,0.14,1.9475385105,0.052500000000000005,0,0.052500000000000005,1.8900000000000001,0.14,1.8951780919,2.0025,0.26,2.0193083593,0.052500000000000005,0,0.052500000000000005,1.9500000000000002,0.26,1.9672569736
2019-08-01 20:30:00,1.944,0.2,1.9542609856,0.024,0,0.024,1.92,0.2,1.9303885619,1.974,0.19,1.9831227899,0.024,0,0.024,1.9500000000000002,0.19,1.9592345444
2019-08-01 21:00:00,1.9465,0.18,1.9548049135,0.006500000000000001,0,0.006500000000000001,1.94,0.18,1.9483326205,1.9765000000000001,0.17,1.9837974317,0.006500000000000001,0,0.006500000000000001,1.97,0.17,1.9773214205
2019-08-01 21:30:00,1.94,0.16,1.9465867564,0.0,0,0.0,1.94,0.16,1.9465867564,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2019-08-01 22:00:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.9,0.51,1.9672569736,0.0,0,0.0,1.9,0.51,1.9672569736
2019-08-01 22:30:00,1.72,-0.43,1.772935419,0.0,0,0.0,1.72,-0.43,1.772935419,1.8399999999999999,0.51,1.9093716244,0.0,0,0.0,1.8399999999999999,0.51,1.9093716244
2019-08-01 23:00:00,1.6600000000000001,-0.43,1.7147886167,0.0,0,0.0,1.6600000000000001,-0.43,1.7147886167,1.71,0.51,1.784432683,0.0,0,0.0,1.71,0.51,1.784432683
2019-08-01 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-08-02 00:00:00,1.34,-0.46,1.4167568599,0.0,0,0.0,1.34,-0.46,1.4167568599,1.38,0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,0.47000000000000003,1.4578408692
2019-08-02 00:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-02 01:00:00,1.26,0.13,1.2666885963,0.0,0,0.0,1.26,0.13,1.2666885963,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-02 01:30:00,1.31,0.13,1.3164345787,0.0,0,0.0,1.31,0.13,1.3164345787,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-02 02:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-02 02:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-02 03:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-02 03:30:00,1.1,-0.45,1.1884864324,0.0,0,0.0,1.1,-0.45,1.1884864324,1.2,0.44,1.2781236247,0.0,0,0.0,1.2,0.44,1.2781236247
2019-08-02 04:00:00,1.1,-0.47000000000000003,1.196202324,0.0,0,0.0,1.1,-0.47000000000000003,1.196202324,1.21,0.43,1.2841339494000001,0.0,0,0.0,1.21,0.43,1.2841339494000001
2019-08-02 04:30:00,1.12,-0.47000000000000003,1.2146192819000001,0.0,0,0.0,1.12,-0.47000000000000003,1.2146192819000001,1.23,0.43,1.3029965464,0.0,0,0.0,1.23,0.43,1.3029965464
2019-08-02 05:00:00,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084,1.25,0.43,1.3218925826,0.0,0,0.0,1.25,0.43,1.3218925826
2019-08-02 05:30:00,1.19,-0.45,1.2722421153,0.0,0,0.0,1.19,-0.45,1.2722421153,1.3,0.46,1.3789851341000001,0.0,0,0.0,1.3,0.46,1.3789851341000001
2019-08-02 06:00:00,1.31,-0.33,1.3509256085999999,0.0,0,0.0,1.31,-0.33,1.3509256085999999,1.3599999999999999,0.47000000000000003,1.4389232084999999,0.0,0,0.0,1.3599999999999999,0.47000000000000003,1.4389232084999999
2019-08-02 06:30:00,1.529,0.14,1.5353960401,0.009000000000000001,0,0.009000000000000001,1.52,0.14,1.5264337522,1.569,0.24,1.5872495078000002,0.009000000000000001,0,0.009000000000000001,1.56,0.24,1.5783535726
2019-08-02 07:00:00,1.7085,0.21,1.7213576764,0.0285,0,0.0285,1.6800000000000002,0.21,1.6930741271,1.7485,0.2,1.7599012046,0.0285,0,0.0285,1.72,0.2,1.7315888658
2019-08-02 07:30:00,1.854,0.23,1.8682119794,0.064,0,0.064,1.79,0.23,1.8047160441,1.8940000000000001,0.21,1.9056064651,0.064,0,0.064,1.83,0.21,1.842009772
2019-08-02 08:00:00,1.956,0.07,1.9572521554,0.126,0,0.126,1.83,0.07,1.8313383085,2.016,0.33,2.0428303894,0.126,0,0.126,1.8900000000000001,0.33,1.9185932346
2019-08-02 08:30:00,2.0555,0.0,2.0555,0.2255,0,0.2255,1.83,0.0,1.83,2.1255,0.43,2.1685594873,0.2255,0,0.2255,1.9,0.43,1.9480503074
2019-08-02 09:00:00,2.079,0.28,2.0977704832,0.359,0,0.359,1.72,0.28,1.7426416729,2.129,0.26,2.1448172416,0.359,0,0.359,1.77,0.26,1.7889941308
2019-08-02 09:30:00,2.101,0.31,2.1237469247,0.481,0,0.481,1.62,0.31,1.649393828,2.141,0.30000000000000004,2.1619160483,0.481,0,0.481,1.6600000000000001,0.30000000000000004,1.6868906307
2019-08-02 10:00:00,1.9969999999999999,0.34,2.0257366561,0.5670000000000001,0,0.5670000000000001,1.43,0.34,1.4698639393000001,2.037,0.32,2.0619818137,0.5670000000000001,0,0.5670000000000001,1.47,0.32,1.5044268011000002
2019-08-02 10:30:00,1.945,0.37,1.9798800469,0.655,0,0.655,1.29,0.37,1.3420134127,1.995,0.36,2.0272210042,0.655,0,0.655,1.34,0.36,1.3875157657
2019-08-02 11:00:00,1.9060000000000001,0.39,1.9454911976,0.5760000000000001,0,0.5760000000000001,1.33,0.39,1.386001443,1.956,0.38,1.9925701995,0.5760000000000001,0,0.5760000000000001,1.38,0.38,1.4313629868
2019-08-02 11:30:00,1.7865000000000002,0.33,1.8167229426,0.5265000000000001,0,0.5265000000000001,1.26,0.33,1.3024976008,1.8365,0.31,1.8624801341000001,0.5265000000000001,0,0.5265000000000001,1.31,0.31,1.34617978
2019-08-02 12:00:00,1.6795,0.33,1.7116133471000001,0.8995000000000001,0,0.8995000000000001,0.78,0.33,0.8469356528,1.7195,0.31,1.7472207216000002,0.8995000000000001,0,0.8995000000000001,0.8200000000000001,0.31,0.8766413178
2019-08-02 12:30:00,1.695,0.38,1.7370736887,0.915,0,0.915,0.78,0.38,0.8676404785,1.7349999999999999,0.37,1.7740138105,0.915,0,0.915,0.8200000000000001,0.37,0.8996110271000001
2019-08-02 13:00:00,1.625,0.34,1.6601882423,0.905,0,0.905,0.72,0.34,0.7962411695,1.665,0.33,1.6973876988,0.905,0,0.905,0.76,0.33,0.8285529555000001
2019-08-02 13:30:00,1.62,0.12,1.6244383645,0.93,0,0.93,0.6900000000000001,0.12,0.7003570518000001,1.69,0.55,1.7772450591000002,0.93,0,0.93,0.76,0.55,0.9381364506000001
2019-08-02 14:00:00,1.701,0.31,1.729017351,0.7010000000000001,0,0.7010000000000001,1.0,0.31,1.0469479452,1.741,0.29,1.7649875354,0.7010000000000001,0,0.7010000000000001,1.04,0.29,1.0796758773
2019-08-02 14:30:00,1.729,0.29,1.7531517333000002,0.46900000000000003,0,0.46900000000000003,1.26,0.29,1.2929423808,1.7690000000000001,0.28,1.7910223338,0.46900000000000003,0,0.46900000000000003,1.3,0.28,1.3298120168
2019-08-02 15:00:00,1.728,0.24,1.7445870572,0.40800000000000003,0,0.40800000000000003,1.32,0.24,1.3416407865,1.768,0.23,1.7828976415,0.40800000000000003,0,0.40800000000000003,1.3599999999999999,0.23,1.3793114224
2019-08-02 15:30:00,1.702,-0.16,1.7095040216,0.392,0,0.392,1.31,-0.16,1.3197348218,1.802,0.54,1.881170912,0.392,0,0.392,1.4100000000000001,0.54,1.5098675439
2019-08-02 16:00:00,1.7175,-0.26,1.7370682917,0.3375,0,0.3375,1.38,-0.26,1.4042791745,1.8275000000000001,0.65,1.9396536418,0.3375,0,0.3375,1.49,0.65,1.6256075787
2019-08-02 16:30:00,1.745,-0.23,1.7600923271000002,0.355,0,0.355,1.3900000000000001,-0.23,1.4089002804000001,1.855,0.63,1.9590622757,0.355,0,0.355,1.5,0.63,1.6269296236000002
2019-08-02 17:00:00,1.8675000000000002,-0.18,1.8761546445000001,0.1975,0,0.1975,1.67,-0.18,1.6796725871,1.9775,0.59,2.0636390794,0.1975,0,0.1975,1.78,0.59,1.8752333187999999
2019-08-02 17:30:00,1.8405,0.21,1.8524416995,0.2005,0,0.2005,1.6400000000000001,0.21,1.653390456,1.8705,0.19,1.8801250622999999,0.2005,0,0.2005,1.67,0.19,1.6807736314000001
2019-08-02 18:00:00,1.876,0.21,1.8877171397999999,0.216,0,0.216,1.6600000000000001,0.21,1.6732304085,1.916,0.19,1.9253976213000001,0.216,0,0.216,1.7000000000000002,0.19,1.7105846954000001
2019-08-02 18:30:00,1.881,0.19,1.8905716067,0.161,0,0.161,1.72,0.19,1.730462366,1.921,0.18,1.9294146781000001,0.161,0,0.161,1.76,0.18,1.7691806013
2019-08-02 19:00:00,1.9085,-0.31,1.9335129299,0.14850000000000002,0,0.14850000000000002,1.76,-0.31,1.7870926109,2.0285,0.56,2.1043793028,0.14850000000000002,0,0.14850000000000002,1.88,0.56,1.9616319736
2019-08-02 19:30:00,1.8695,-0.38,1.9077290819,0.0995,0,0.0995,1.77,-0.38,1.8103314614000001,1.9995,0.56,2.0764393201,0.0995,0,0.0995,1.9,0.56,1.980807916
2019-08-02 20:00:00,1.881,-0.16,1.8877926263,0.051000000000000004,0,0.051000000000000004,1.83,-0.16,1.8369812193000001,1.9609999999999999,0.5,2.0237393607,0.051000000000000004,0,0.051000000000000004,1.9100000000000001,0.5,1.974360656
2019-08-02 20:30:00,1.887,0.17,1.8946421826000002,0.027,0,0.027,1.8599999999999999,0.17,1.8677526602999999,1.927,0.15,1.9328292733999999,0.027,0,0.027,1.9,0.15,1.9059118553
2019-08-02 21:00:00,1.9245,0.17,1.9319938535,0.0045000000000000005,0,0.0045000000000000005,1.92,0.17,1.9275113489,1.9645000000000001,0.18,1.9727291375,0.0045000000000000005,0,0.0045000000000000005,1.96,0.18,1.9682479519
2019-08-02 21:30:00,1.9304999999999999,0.17,1.9379706525,0.0005,0,0.0005,1.9300000000000002,0.17,1.9374725805000002,1.9605000000000001,0.18,1.9687458571,0.0005,0,0.0005,1.96,0.18,1.9682479519
2019-08-02 22:00:00,1.884,0.19,1.8935564423,0.004,0,0.004,1.88,0.19,1.8895766722,1.924,0.18,1.9324016146,0.004,0,0.004,1.92,0.18,1.9284190416
2019-08-02 22:30:00,1.7175,-0.31,1.7452524889,0.007500000000000001,0,0.007500000000000001,1.71,-0.31,1.7378722623,1.7875,0.49,1.8534444286,0.007500000000000001,0,0.007500000000000001,1.78,0.49,1.8462123388
2019-08-02 23:00:00,1.6640000000000001,0.15,1.6707471382999999,0.004,0,0.004,1.6600000000000001,0.15,1.6667633305,1.704,0.0,1.704,0.004,0,0.004,1.7000000000000002,0.0,1.7000000000000002
2019-08-02 23:30:00,1.501,-0.33,1.5368477478,0.001,0,0.001,1.5,-0.33,1.5358710883,1.541,0.49,1.6170284475,0.001,0,0.001,1.54,0.49,1.6160754932999999
2019-08-03 00:00:00,1.371,0.17,1.3814995476,0.001,0,0.001,1.37,0.17,1.3805071532,1.411,0.0,1.411,0.001,0,0.001,1.4100000000000001,0.0,1.4100000000000001
2019-08-03 00:30:00,1.337,0.0,1.337,0.017,0,0.017,1.32,0.0,1.32,1.377,0.0,1.377,0.017,0,0.017,1.3599999999999999,0.0,1.3599999999999999
2019-08-03 01:00:00,1.3045,0.15,1.3130956744,0.0245,0,0.0245,1.28,0.15,1.2887590931,1.3445,0.15,1.3528415465,0.0245,0,0.0245,1.32,0.15,1.3284953895
2019-08-03 01:30:00,1.3915,0.15,1.3995614492000001,0.021500000000000002,0,0.021500000000000002,1.37,0.15,1.3781872151,1.4315,0.13,1.4373907785,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,0.13,1.4159802259
2019-08-03 02:00:00,1.3335,0.13,1.3398217232,0.0335,0,0.0335,1.3,0.13,1.3064838307,1.3735,0.0,1.3735,0.0335,0,0.0335,1.34,0.0,1.34
2019-08-03 02:30:00,1.28,0.15,1.2887590931,0.04,0,0.04,1.24,0.15,1.2490396311,1.32,0.0,1.32,0.04,0,0.04,1.28,0.0,1.28
2019-08-03 03:00:00,1.192,0.0,1.192,0.042,0,0.042,1.15,0.0,1.15,1.232,0.0,1.232,0.042,0,0.042,1.19,0.0,1.19
2019-08-03 03:30:00,1.173,0.13,1.1801817657,0.043000000000000003,0,0.043000000000000003,1.13,0.13,1.1374532957,1.213,0.0,1.213,0.043000000000000003,0,0.043000000000000003,1.17,0.0,1.17
2019-08-03 04:00:00,1.1785,0.0,1.1785,0.0585,0,0.0585,1.12,0.0,1.12,1.2185,0.0,1.2185,0.0585,0,0.0585,1.16,0.0,1.16
2019-08-03 04:30:00,1.1715,0.0,1.1715,0.051500000000000004,0,0.051500000000000004,1.12,0.0,1.12,1.2115,0.0,1.2115,0.051500000000000004,0,0.051500000000000004,1.16,0.0,1.16
2019-08-03 05:00:00,1.1665,0.0,1.1665,0.026500000000000003,0,0.026500000000000003,1.1400000000000001,0.0,1.1400000000000001,1.2065000000000001,0.0,1.2065000000000001,0.026500000000000003,0,0.026500000000000003,1.18,0.0,1.18
2019-08-03 05:30:00,1.207,-0.41000000000000003,1.2747348744,0.007,0,0.007,1.2,-0.41000000000000003,1.2681088281,1.287,0.5,1.3807132215,0.007,0,0.007,1.28,0.5,1.3741906709
2019-08-03 06:00:00,1.282,-0.37,1.3343252977,0.022,0,0.022,1.26,-0.37,1.3132021931,1.392,0.53,1.4894844746,0.022,0,0.022,1.37,0.53,1.4689451998
2019-08-03 06:30:00,1.4475,0.01,1.4475345419,0.0575,0,0.0575,1.3900000000000001,0.01,1.3900359708,1.5075,0.31,1.5390439402,0.0575,0,0.0575,1.45,0.31,1.4827676824
2019-08-03 07:00:00,1.5415,0.21,1.5557384902,0.0815,0,0.0815,1.46,0.21,1.4750254235,1.5815000000000001,0.19,1.592872327,0.0815,0,0.0815,1.5,0.19,1.5119854497
2019-08-03 07:30:00,1.658,0.19,1.6688511018,0.088,0,0.088,1.57,0.19,1.5814550262,1.698,0.17,1.7064887928,0.088,0,0.088,1.6099999999999999,0.17,1.6189502772000002
2019-08-03 08:00:00,1.7974999999999999,0.19,1.8075138312,0.1075,0,0.1075,1.69,0.19,1.7006469357,1.8375,0.17,1.8453471896,0.1075,0,0.1075,1.73,0.17,1.7383325344
2019-08-03 08:30:00,1.92,0.21,1.9314502323,0.14,0,0.14,1.78,0.21,1.7923448329,1.96,0.19,1.9691876498,0.14,0,0.14,1.82,0.19,1.8298907071000001
2019-08-03 09:00:00,2.0185,0.23,2.03156153,0.17850000000000002,0,0.17850000000000002,1.8399999999999999,0.23,1.8543192821,2.0585,0.21,2.0691839575,0.17850000000000002,0,0.17850000000000002,1.88,0.21,1.891692364
2019-08-03 09:30:00,1.9865,0.25,2.0021693859,0.23650000000000002,0,0.23650000000000002,1.75,0.25,1.7677669530000002,2.0265,0.23,2.0395102966,0.23650000000000002,0,0.23650000000000002,1.79,0.23,1.8047160441
2019-08-03 10:00:00,1.9525000000000001,0.26,1.9697350710000001,0.49250000000000005,0,0.49250000000000005,1.46,0.26,1.482969993,1.9925000000000002,0.23,2.0057308518,0.49250000000000005,0,0.49250000000000005,1.5,0.23,1.5175308893000001
2019-08-03 10:30:00,1.9695,0.26,1.9865875893,0.34950000000000003,0,0.34950000000000003,1.62,0.26,1.6407315442,2.0195,0.24,2.0337109554,0.34950000000000003,0,0.34950000000000003,1.67,0.24,1.6871573726
2019-08-03 11:00:00,1.974,0.26,1.9910489698,0.5640000000000001,0,0.5640000000000001,1.4100000000000001,0.26,1.4337712509,2.014,0.24,2.0282494916,0.5640000000000001,0,0.5640000000000001,1.45,0.24,1.469727866
2019-08-03 11:30:00,1.9925000000000002,0.26,2.00939201,0.3925,0,0.3925,1.6,0.26,1.6209873533999999,2.0425,0.24,2.0565520295,0.3925,0,0.3925,1.65,0.24,1.6673631878
2019-08-03 12:00:00,1.953,0.22,1.9653521313,0.353,0,0.353,1.6,0.22,1.6150541787,2.003,0.21,2.0139784011,0.353,0,0.353,1.65,0.21,1.6633099531000002
2019-08-03 12:30:00,1.98,0.22,1.9921847304,0.21,0,0.21,1.77,0.22,1.7836199147,2.02,0.21,2.0308865059,0.21,0,0.21,1.81,0.21,1.8221415971
2019-08-03 13:00:00,1.927,0.22,1.9395177236,0.277,0,0.277,1.65,0.22,1.6646020545,1.967,0.21,1.9781782023,0.277,0,0.277,1.69,0.21,1.7029973576000002
2019-08-03 13:30:00,2.2805,0.223,2.2913771514,0.6275000000000001,0,0.6275000000000001,1.653,0.223,1.6679742204,2.3205,0.213,2.3302551899,0.6275000000000001,0,0.6275000000000001,1.693,0.213,1.7063463892000001
2019-08-03 14:00:00,1.7615,0.203,1.7731585519,0.6285000000000001,0,0.6285000000000001,1.133,0.203,1.1510421365,1.8115,0.17300000000000001,1.8197420834,0.6285000000000001,0,0.6285000000000001,1.183,0.17300000000000001,1.1955827031
2019-08-03 14:30:00,1.9585,0.203,1.9689924454,0.8255,0,0.8255,1.133,0.203,1.1510421365,2.0085,0.17300000000000001,2.015936817,0.8255,0,0.8255,1.183,0.17300000000000001,1.1955827031
2019-08-03 15:00:00,1.627,0.233,1.6435990995,0.744,0,0.744,0.883,0.233,0.9132239594,1.677,0.233,1.6931089745999999,0.744,0,0.744,0.933,0.233,0.9616537839
2019-08-03 15:30:00,1.518,0.233,1.5357776532,0.658,0,0.658,0.86,0.233,0.8910044893,1.568,0.21,1.5819999999999999,0.658,0,0.658,0.91,0.21,0.9339164845000001
2019-08-03 16:00:00,1.5085000000000002,0.233,1.5263883025,0.6455000000000001,0,0.6455000000000001,0.863,0.233,0.8939004419000001,1.5585,0.213,1.5729880006,0.6455000000000001,0,0.6455000000000001,0.913,0.213,0.9375169332000001
2019-08-03 16:30:00,1.4,0.233,1.4192564955,0.537,0,0.537,0.863,0.233,0.8939004419000001,1.45,0.213,1.4655609847,0.537,0,0.537,0.913,0.213,0.9375169332000001
2019-08-03 17:00:00,1.8135,0.19,1.8234259650000002,0.5935,0,0.5935,1.22,0.19,1.2347064428,1.8535,0.17,1.8612797345,0.5935,0,0.5935,1.26,0.17,1.2714165328
2019-08-03 17:30:00,1.8795000000000002,0.0,1.8795000000000002,0.28950000000000004,0,0.28950000000000004,1.5899999999999999,0.0,1.5899999999999999,1.9595,0.35000000000000003,1.9905125596,0.28950000000000004,0,0.28950000000000004,1.67,0.35000000000000003,1.7062825088
2019-08-03 18:00:00,2.037,0.15,2.042515361,0.247,0,0.247,1.79,0.15,1.7962739212,2.087,0.26,2.1031331389,0.247,0,0.247,1.8399999999999999,0.26,1.8582787735
2019-08-03 18:30:00,2.0185,0.2,2.0283841475,0.23850000000000002,0,0.23850000000000002,1.78,0.2,1.7912007146,2.0585,0.19,2.0672499244,0.23850000000000002,0,0.23850000000000002,1.82,0.19,1.8298907071000001
2019-08-03 19:00:00,2.042,0.2,2.0517709424,0.202,0,0.202,1.8399999999999999,0.2,1.8508376482000002,2.082,0.17,2.0889289121,0.202,0,0.202,1.88,0.17,1.8876705221
2019-08-03 19:30:00,1.9609999999999999,0.2,1.9711724937000001,0.201,0,0.201,1.76,0.2,1.7713271860000002,2.001,0.19,2.0100002488,0.201,0,0.201,1.8,0.19,1.81
2019-08-03 20:00:00,1.9300000000000002,0.18,1.9383756086,0.12,0,0.12,1.81,0.18,1.8189282559,1.98,0.15,1.9856736892,0.12,0,0.12,1.8599999999999999,0.15,1.8660385848
2019-08-03 20:30:00,1.8805,0.18,1.8890950876,0.09050000000000001,0,0.09050000000000001,1.79,0.18,1.7990275151000001,1.9205,0.15,1.9263489429,0.09050000000000001,0,0.09050000000000001,1.83,0.15,1.8361372498000001
2019-08-03 21:00:00,1.8555000000000001,0.19,1.8652024689000002,0.0655,0,0.0655,1.79,0.19,1.8000555547000001,1.8955000000000002,0.18,1.9040273764000002,0.0655,0,0.0655,1.83,0.18,1.8388311505
2019-08-03 21:30:00,1.8955000000000002,0.17,1.9031080500000002,0.035500000000000004,0,0.035500000000000004,1.8599999999999999,0.17,1.8677526602999999,1.9355,0.15,1.9413037501,0.035500000000000004,0,0.035500000000000004,1.9,0.15,1.9059118553
2019-08-03 22:00:00,1.8485,0.17,1.8563006895,0.0485,0,0.0485,1.8,0.17,1.8080099557,1.8885,0.15,1.8944477427000002,0.0485,0,0.0485,1.8399999999999999,0.15,1.8461040057
2019-08-03 22:30:00,1.7435,0.15,1.7499406418999999,0.0235,0,0.0235,1.72,0.15,1.7265283085,1.7835,0.0,1.7835,0.0235,0,0.0235,1.76,0.0,1.76
2019-08-03 23:00:00,1.6880000000000002,-0.27,1.7094572237999999,0.038,0,0.038,1.65,-0.27,1.6719449752000002,1.728,0.51,1.8016892074,0.038,0,0.038,1.69,0.51,1.7652761824
2019-08-03 23:30:00,1.5035,-0.43,1.5637813945999999,0.0235,0,0.0235,1.48,-0.43,1.5412008305,1.5535,0.49,1.6289451340999999,0.0235,0,0.0235,1.53,0.49,1.6065490967
2019-08-04 00:00:00,1.348,-0.43,1.414921906,0.008,0,0.008,1.34,-0.43,1.407302384,1.458,0.47000000000000003,1.531882502,0.008,0,0.008,1.45,0.47000000000000003,1.5242703172
2019-08-04 00:30:00,1.2905,-0.44,1.3634479271,0.0005,0,0.0005,1.29,-0.44,1.362974688,1.4105,0.47000000000000003,1.4867448503,0.0005,0,0.0005,1.4100000000000001,0.47000000000000003,1.4862705003
2019-08-04 01:00:00,1.2515,-0.42,1.3200955458,0.0015,0,0.0015,1.25,-0.42,1.3186735760000001,1.3615,0.5,1.4504076151,0.0015,0,0.0015,1.3599999999999999,0.5,1.4489996549
