Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-04 01:30:00,1.316,-0.43,1.3844695735,0.006,0,0.006,1.31,-0.43,1.3787675656,1.426,0.48,1.5046182240000001,0.006,0,0.006,1.42,0.48,1.4989329538
2019-08-04 02:00:00,1.2855,-0.43,1.355511066,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.43,1.3502962638,1.3955,0.48,1.4757439649,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.48,1.470544117
2019-08-04 02:30:00,1.2275,-0.43,1.3006368632,0.0175,0,0.0175,1.21,-0.43,1.2841339494000001,1.3375,0.48,1.421022959,0.0175,0,0.0175,1.32,0.48,1.4045639893000001
2019-08-04 03:00:00,1.1465,-0.43,1.2244844834,0.026500000000000003,0,0.026500000000000003,1.12,-0.43,1.1997082979,1.2565,0.48,1.3450621733,0.026500000000000003,0,0.026500000000000003,1.23,0.48,1.3203408651
2019-08-04 03:30:00,1.1165,-0.43,1.1964414946,0.026500000000000003,0,0.026500000000000003,1.09,-0.43,1.1717508268,1.2265,0.47000000000000003,1.3134695467,0.026500000000000003,0,0.026500000000000003,1.2,0.47000000000000003,1.2887590931
2019-08-04 04:00:00,1.13,-0.45,1.2163058826,0.04,0,0.04,1.09,-0.45,1.1792370415,1.24,0.46,1.3225732494,0.04,0,0.04,1.2,0.46,1.2851459061
2019-08-04 04:30:00,1.1095,-0.45,1.1972845318,0.0195,0,0.0195,1.09,-0.45,1.1792370415,1.2195,0.46,1.3033726443,0.0195,0,0.0195,1.2,0.46,1.2851459061
2019-08-04 05:00:00,1.1065,-0.44,1.190773803,0.026500000000000003,0,0.026500000000000003,1.08,-0.44,1.166190379,1.2165,0.47000000000000003,1.3041365918,0.026500000000000003,0,0.026500000000000003,1.19,0.47000000000000003,1.2794530081
2019-08-04 05:30:00,1.1265,-0.43,1.2057786903,0.026500000000000003,0,0.026500000000000003,1.1,-0.43,1.181058847,1.2265,0.49,1.3207582103,0.026500000000000003,0,0.026500000000000003,1.2,0.49,1.2961867149000001
2019-08-04 06:00:00,1.1795,-0.41000000000000003,1.2487274522,0.0395,0,0.0395,1.1400000000000001,-0.41000000000000003,1.21148669,1.2895,0.5,1.3830438352,0.0395,0,0.0395,1.25,0.5,1.3462912018
2019-08-04 06:30:00,1.204,-0.38,1.2625434646,0.044,0,0.044,1.16,-0.38,1.2206555616,1.314,0.52,1.4131510889,0.044,0,0.044,1.27,0.52,1.3723337786
2019-08-04 07:00:00,1.3215,-0.24,1.3431166182,0.0415,0,0.0415,1.28,-0.24,1.3023056477,1.4015,0.52,1.4948586054000002,0.0415,0,0.0415,1.3599999999999999,0.52,1.4560219779
2019-08-04 07:30:00,1.468,0.16,1.476693604,0.018000000000000002,0,0.018000000000000002,1.45,0.16,1.4588008774,1.518,0.14,1.5244421931,0.018000000000000002,0,0.018000000000000002,1.5,0.14,1.5065191668
2019-08-04 08:00:00,1.5819999999999999,0.16,1.5900704387,0.012,0,0.012,1.57,0.16,1.5781318069,1.6219999999999999,0.14,1.6280307122000002,0.012,0,0.012,1.6099999999999999,0.14,1.6160754932999999
2019-08-04 08:30:00,1.768,0.16,1.7752250562,0.018000000000000002,0,0.018000000000000002,1.75,0.16,1.7572990639000001,1.808,0.15,1.8142116745,0.018000000000000002,0,0.018000000000000002,1.79,0.15,1.7962739212
2019-08-04 09:00:00,1.9100000000000001,0.19,1.9194269978,0.04,0,0.04,1.87,0.19,1.8796276227000002,1.9500000000000002,0.18,1.9582900704,0.04,0,0.04,1.9100000000000001,0.18,1.9184629264000002
2019-08-04 09:30:00,1.8585,0.19,1.8681868884,0.1385,0,0.1385,1.72,0.19,1.730462366,1.8985,0.16,1.9052302354,0.1385,0,0.1385,1.76,0.16,1.7672577627
2019-08-04 10:00:00,1.8435000000000001,0.19,1.853265294,0.1635,0,0.1635,1.6800000000000002,0.19,1.6907099101,1.8835000000000002,0.16,1.8902836427,0.1635,0,0.1635,1.72,0.16,1.7274258305
2019-08-04 10:30:00,1.8805,0.19,1.8900741388000002,0.2505,0,0.2505,1.63,0.19,1.6410362580000002,1.9205,0.16,1.9271534059,0.2505,0,0.2505,1.67,0.16,1.677647162
2019-08-04 11:00:00,1.6175000000000002,0.17,1.6264090045000001,0.6075,0,0.6075,1.01,0.17,1.0242070103,1.6575000000000002,0.2,1.6695227612,0.6075,0,0.6075,1.05,0.2,1.0688779163
2019-08-04 11:30:00,1.5085000000000002,0.2,1.5217004469000002,0.7885000000000001,0,0.7885000000000001,0.72,0.2,0.7472616677,1.5485,0.2,1.5613623058,0.7885000000000001,0,0.7885000000000001,0.76,0.2,0.7858753082000001
2019-08-04 12:00:00,1.474,0.2,1.4875066386,0.834,0,0.834,0.64,0.2,0.6705221846,1.514,0.2,1.5271529066,0.834,0,0.834,0.68,0.2,0.7088018059
2019-08-04 12:30:00,1.599,0.19,1.6102487385000002,0.649,0,0.649,0.9500000000000001,0.19,0.9688137076000001,1.639,0.18,1.6488544508,0.649,0,0.649,0.99,0.18,1.0062305899
2019-08-04 13:00:00,1.5055,0.19,1.5174420088,0.7155,0,0.7155,0.79,0.19,0.8125269226,1.5455,0.18,1.5559467375,0.7155,0,0.7155,0.8300000000000001,0.18,0.8492938243
2019-08-04 13:30:00,1.4025,0.19,1.4153113615000001,0.6925,0,0.6925,0.71,0.19,0.734982993,1.4525000000000001,0.18,1.4636106894,0.6925,0,0.6925,0.76,0.18,0.7810249676000001
2019-08-04 14:00:00,1.412,0.19,1.4247259386,0.672,0,0.672,0.74,0.19,0.7640026178,1.462,0.18,1.4730390355,0.672,0,0.672,0.79,0.18,0.810246876
2019-08-04 14:30:00,1.284,0.19,1.2979815099,0.864,0,0.864,0.42,0.19,0.46097722290000004,1.324,0.18,1.3361796286,0.864,0,0.864,0.46,0.18,0.49396356140000003
2019-08-04 15:00:00,1.2095,0.17,1.2213886564,0.8395,0,0.8395,0.37,0.17,0.4071854614,1.2495,0.16,1.259702445,0.8395,0,0.8395,0.41000000000000003,0.16,0.4401136217
2019-08-04 15:30:00,1.385,0.17,1.3953942095,0.655,0,0.655,0.73,0.17,0.7495331881,1.425,0.16,1.4339543228,0.655,0,0.655,0.77,0.16,0.7864477096
2019-08-04 16:00:00,1.473,0.19,1.4852033531,0.5730000000000001,0,0.5730000000000001,0.9,0.19,0.9198369421,1.5230000000000001,0.18,1.533600013,0.5730000000000001,0,0.5730000000000001,0.9500000000000001,0.18,0.9669022701000001
2019-08-04 16:30:00,1.655,0.18,1.6647597424,0.455,0,0.455,1.2,0.18,1.213424905,1.695,0.17,1.7035037423000001,0.455,0,0.455,1.24,0.17,1.2515989773
2019-08-04 17:00:00,1.7035,0.18,1.7129834354,0.4535,0,0.4535,1.25,0.18,1.262893503,1.7435,0.17,1.7517683209000001,0.4535,0,0.4535,1.29,0.17,1.3011533345
2019-08-04 17:30:00,1.9945,-0.01,1.9945250688,0.24450000000000002,0,0.24450000000000002,1.75,-0.01,1.7500285712,2.0745,0.34,2.102177502,0.24450000000000002,0,0.24450000000000002,1.83,0.34,1.8613167382
2019-08-04 18:00:00,2.0725,0.2,2.0821278179,0.17250000000000001,0,0.17250000000000001,1.9,0.2,1.9104973175,2.1225,0.18,2.1301188347,0.17250000000000001,0,0.17250000000000001,1.9500000000000002,0.18,1.9582900704
2019-08-04 18:30:00,2.0705,0.19,2.0791994253,0.21050000000000002,0,0.21050000000000002,1.8599999999999999,0.19,1.8696791169,2.1105,0.17,2.1173356489,0.21050000000000002,0,0.21050000000000002,1.9,0.17,1.9075901027
2019-08-04 19:00:00,2.031,-0.24,2.0451310471,0.181,0,0.181,1.85,-0.24,1.8655026131999999,2.1310000000000002,0.52,2.1935270684,0.181,0,0.181,1.9500000000000002,0.52,2.0181427105
2019-08-04 19:30:00,1.979,-0.4,2.0190198116999998,0.129,0,0.129,1.85,-0.4,1.8927493230999999,2.099,0.54,2.1673488413,0.129,0,0.129,1.97,0.54,2.0426698216
2019-08-04 20:00:00,1.8399999999999999,-0.42,1.8873261508999999,0.11,0,0.11,1.73,-0.42,1.7802527910000001,1.97,0.52,2.0374739262,0.11,0,0.11,1.8599999999999999,0.52,1.9313207916000001
2019-08-04 20:30:00,1.8205,-0.42,1.868320168,0.060500000000000005,0,0.060500000000000005,1.76,-0.42,1.8094197965,1.9505,0.52,2.0186258321,0.060500000000000005,0,0.060500000000000005,1.8900000000000001,0.52,1.9602295784
2019-08-04 21:00:00,1.8290000000000002,-0.42,1.8766035809,0.089,0,0.089,1.74,-0.42,1.7899720667999999,1.949,0.52,2.017176492,0.089,0,0.089,1.8599999999999999,0.52,1.9313207916000001
2019-08-04 21:30:00,1.8519999999999999,-0.33,1.881170912,0.092,0,0.092,1.76,-0.33,1.7906702656,1.972,0.54,2.0445987381,0.092,0,0.092,1.88,0.54,1.9560163598
2019-08-04 22:00:00,1.81,0.18,1.8189282559,0.17,0,0.17,1.6400000000000001,0.18,1.6498484779,1.85,0.18,1.8587361297,0.17,0,0.17,1.6800000000000002,0.18,1.6896153408
2019-08-04 22:30:00,1.7425000000000002,0.16,1.7498303489,0.17250000000000001,0,0.17250000000000001,1.57,0.16,1.5781318069,1.7825000000000002,0.16,1.7896665192,0.17250000000000001,0,0.17250000000000001,1.6099999999999999,0.16,1.6179307773
2019-08-04 23:00:00,1.6555,-0.17,1.6642055913,0.20550000000000002,0,0.20550000000000002,1.45,-0.17,1.4599315052000001,1.7055,0.51,1.7801208526,0.20550000000000002,0,0.20550000000000002,1.5,0.51,1.5843295112
2019-08-04 23:30:00,1.452,-0.22,1.4685720956,0.192,0,0.192,1.26,-0.22,1.2790621564,1.502,0.47000000000000003,1.5738182868,0.192,0,0.192,1.31,0.47000000000000003,1.3917614738
2019-08-05 00:00:00,1.328,0.14,1.3353591277,0.198,0,0.198,1.13,0.14,1.1386395391,1.3679999999999999,0.13,1.374163018,0.198,0,0.198,1.17,0.13,1.177200068
2019-08-05 00:30:00,1.304,0.14,1.3114938048,0.17400000000000002,0,0.17400000000000002,1.13,0.14,1.1386395391,1.344,0.13,1.3502725651,0.17400000000000002,0,0.17400000000000002,1.17,0.13,1.177200068
2019-08-05 01:00:00,1.255,-0.23,1.275901642,0.155,0,0.155,1.1,-0.23,1.1237882363,1.315,0.52,1.4140809736,0.155,0,0.155,1.16,0.52,1.2712198866
2019-08-05 01:30:00,1.294,-0.42,1.3604543359,0.114,0,0.114,1.18,-0.42,1.2525174649,1.404,0.5,1.4903744496,0.114,0,0.114,1.29,0.5,1.3835100289
2019-08-05 02:00:00,1.264,-0.42,1.3319519511,0.094,0,0.094,1.17,-0.42,1.2431009613,1.374,0.5,1.4621477354,0.094,0,0.094,1.28,0.5,1.3741906709
2019-08-05 02:30:00,1.227,-0.42,1.2968920541,0.057,0,0.057,1.17,-0.42,1.2431009613,1.337,0.5,1.4274344118,0.057,0,0.057,1.28,0.5,1.3741906709
2019-08-05 03:00:00,1.1645,-0.44,1.2448535054,0.0245,0,0.0245,1.1400000000000001,-0.44,1.2219656296,1.2745,0.49,1.3654487358,0.0245,0,0.0245,1.25,0.49,1.3426093996000001
2019-08-05 03:30:00,1.1405,-0.44,1.2224321045,0.0205,0,0.0205,1.12,-0.44,1.2033287165,1.2505,0.49,1.3430749234000001,0.0205,0,0.0205,1.23,0.49,1.3240090634000001
2019-08-05 04:00:00,1.147,-0.44,1.2284986772,0.027,0,0.027,1.12,-0.44,1.2033287165,1.227,0.49,1.3212225399,0.027,0,0.027,1.2,0.49,1.2961867149000001
2019-08-05 04:30:00,1.165,0.0,1.165,0.045,0,0.045,1.12,0.0,1.12,1.205,0.0,1.205,0.045,0,0.045,1.16,0.0,1.16
2019-08-05 05:00:00,1.175,0.0,1.175,0.055,0,0.055,1.12,0.0,1.12,1.215,0.0,1.215,0.055,0,0.055,1.16,0.0,1.16
2019-08-05 05:30:00,1.2505,0.13,1.257239138,0.07050000000000001,0,0.07050000000000001,1.18,0.13,1.1871394189,1.2905,0.0,1.2905,0.07050000000000001,0,0.07050000000000001,1.22,0.0,1.22
2019-08-05 06:00:00,1.3205,0.16,1.3301579793,0.0805,0,0.0805,1.24,0.16,1.2502799686000001,1.3605,0.15,1.3687440411,0.0805,0,0.0805,1.28,0.15,1.2887590931
2019-08-05 06:30:00,1.5125000000000002,0.2,1.5256658382000001,0.0925,0,0.0925,1.42,0.2,1.4340153415999999,1.5625,0.19,1.5740096092,0.0925,0,0.0925,1.47,0.19,1.4822280526
2019-08-05 07:00:00,1.7085,0.24,1.7252745433999999,0.11850000000000001,0,0.11850000000000001,1.5899999999999999,0.24,1.608011194,1.7485,0.22,1.7622860863,0.11850000000000001,0,0.11850000000000001,1.63,0.22,1.6447796205
2019-08-05 07:30:00,1.818,-0.16,1.8250271231,0.128,0,0.128,1.69,-0.16,1.6975570683,1.9180000000000001,0.53,1.9898803984,0.128,0,0.128,1.79,0.53,1.8668154703000002
2019-08-05 08:00:00,1.967,-0.14,1.9719759126,0.197,0,0.197,1.77,-0.14,1.7755280905,2.067,0.56,2.1415155848,0.197,0,0.197,1.87,0.56,1.9520502042999999
2019-08-05 08:30:00,2.043,-0.12,2.0465211946,0.273,0,0.273,1.77,-0.12,1.774063133,2.143,0.54,2.2099884615,0.273,0,0.273,1.87,0.54,1.9464069461
2019-08-05 09:00:00,2.176,0.34,2.2024023247,0.356,0,0.356,1.82,0.34,1.8514858898000002,2.216,0.32,2.2389854845,0.356,0,0.356,1.8599999999999999,0.32,1.8873261508999999
2019-08-05 09:30:00,2.2275,0.39,2.2613837025,0.4475,0,0.4475,1.78,0.39,1.822223916,2.2675,0.37,2.2974891186,0.4475,0,0.4475,1.82,0.37,1.8572291189
2019-08-05 10:00:00,2.0985,0.37,2.1308688955,0.6285000000000001,0,0.6285000000000001,1.47,0.37,1.5158495967999999,2.1385,0.35000000000000003,2.1669522952999998,0.6285000000000001,0,0.6285000000000001,1.51,0.35000000000000003,1.5500322576999999
2019-08-05 10:30:00,2.023,0.38,2.0583801884,0.673,0,0.673,1.35,0.38,1.4024621207,2.063,0.37,2.0959172216,0.673,0,0.673,1.3900000000000001,0.37,1.438401891
2019-08-05 11:00:00,2.098,0.38,2.1321360182,0.598,0,0.598,1.5,0.38,1.5473848907,2.138,0.37,2.1697797123,0.598,0,0.598,1.54,0.37,1.5838244852
2019-08-05 11:30:00,2.104,0.42,2.1455106618,0.5740000000000001,0,0.5740000000000001,1.53,0.42,1.5866001387000002,2.144,0.41000000000000003,2.1828504301000002,0.5740000000000001,0,0.5740000000000001,1.57,0.41000000000000003,1.62265215
2019-08-05 12:00:00,2.052,0.39,2.0887326301,0.582,0,0.582,1.47,0.39,1.5208550227000002,2.092,0.38,2.1262323485,0.582,0,0.582,1.51,0.38,1.5570806016
2019-08-05 12:30:00,2.0095,0.35000000000000003,2.0397524972,0.5795,0,0.5795,1.43,0.35000000000000003,1.4722092243,2.0495,0.33,2.0758974565,0.5795,0,0.5795,1.47,0.33,1.5065855435
2019-08-05 13:00:00,1.951,0.4,1.9915825366000002,0.761,0,0.761,1.19,0.4,1.2554282138000001,2.001,0.4,2.0405883955,0.761,0,0.761,1.24,0.4,1.302919798
2019-08-05 13:30:00,1.8165,0.4,1.8600194219000001,0.9365,0,0.9365,0.88,0.4,0.9666436779,1.8665,0.38,1.9047892927999999,0.9365,0,0.9365,0.93,0.38,1.0046392387
2019-08-05 14:00:00,1.871,0.36,1.9053191334,0.751,0,0.751,1.12,0.36,1.1764352936,1.921,0.42,1.9663776341,0.751,0,0.751,1.17,0.42,1.2431009613
2019-08-05 14:30:00,1.7109999999999999,0.42,1.7617948235,1.081,0,1.081,0.63,0.42,0.7571657678,1.751,0.41000000000000003,1.7983606424,1.081,0,1.081,0.67,0.41000000000000003,0.7854934755
2019-08-05 15:00:00,1.7835,0.4,1.8278053097,0.9235000000000001,0,0.9235000000000001,0.86,0.4,0.9484724561000001,1.8235000000000001,0.39,1.8647391909,0.9235000000000001,0,0.9235000000000001,0.9,0.39,0.9808669635
2019-08-05 15:30:00,1.8025,0.35000000000000003,1.8361661826,0.6625,0,0.6625,1.1400000000000001,0.35000000000000003,1.1925183437,1.8425,0.34,1.8736078165,0.6625,0,0.6625,1.18,0.34,1.2280065146
2019-08-05 16:00:00,1.811,0.33,1.8408207409,0.651,0,0.651,1.16,0.33,1.2060265337,1.851,0.32,1.8784570796,0.651,0,0.651,1.2,0.32,1.2419339757
2019-08-05 16:30:00,1.838,0.35000000000000003,1.8710275252000002,0.668,0,0.668,1.17,0.35000000000000003,1.2212288893,1.888,0.33,1.9166230720000001,0.668,0,0.668,1.22,0.33,1.2638433447
2019-08-05 17:00:00,1.8605,0.33,1.8895396926,0.7805000000000001,0,0.7805000000000001,1.08,0.33,1.1292918135,1.9005,0.31,1.9256168491999999,0.7805000000000001,0,0.7805000000000001,1.12,0.31,1.1621101497
2019-08-05 17:30:00,1.8900000000000001,0.29,1.9121192431,0.79,0,0.79,1.1,0.29,1.1375851616000001,1.9300000000000002,0.28,1.9502051174,0.79,0,0.79,1.1400000000000001,0.28,1.1738824473
2019-08-05 18:00:00,1.9475,0.25,1.9634806466999999,0.6475000000000001,0,0.6475000000000001,1.3,0.25,1.3238202295,1.9875,0.24,2.0019381234,0.6475000000000001,0,0.6475000000000001,1.34,0.24,1.361322886
2019-08-05 18:30:00,2.05,0.23,2.0628620894,0.38,0,0.38,1.67,0.23,1.6857639218,2.09,0.21,2.1005237442,0.38,0,0.38,1.71,0.21,1.7228464818
2019-08-05 19:00:00,2.128,0.23,2.1403934218,0.258,0,0.258,1.87,0.23,1.8840912929,2.168,0.21,2.1781469188,0.258,0,0.258,1.9100000000000001,0.21,1.921509823
2019-08-05 19:30:00,2.0875,0.19,2.0961288725,0.2175,0,0.2175,1.87,0.19,1.8796276227000002,2.1275,0.19,2.1359672867,0.2175,0,0.2175,1.9100000000000001,0.19,1.9194269978
2019-08-05 20:00:00,2.0375,-0.31,2.0609479008,0.1975,0,0.1975,1.8399999999999999,-0.31,1.8659314028,2.1075,0.55,2.1780854552,0.1975,0,0.1975,1.9100000000000001,0.55,1.9876116321000001
2019-08-05 20:30:00,1.9985,-0.38,2.0343063314,0.1085,0,0.1085,1.8900000000000001,-0.38,1.9278226058999999,2.1285,0.55,2.1984113014,0.1085,0,0.1085,2.02,0.55,2.0935376758
2019-08-05 21:00:00,1.933,-0.38,1.9699972081000001,0.083,0,0.083,1.85,-0.38,1.8886238376,2.063,0.55,2.1350571421,0.083,0,0.083,1.98,0.55,2.0549695861
2019-08-05 21:30:00,2.0295,-0.38,2.0647688127,0.0695,0,0.0695,1.96,-0.38,1.9964969321,2.1495,0.55,2.2187497042,0.0695,0,0.0695,2.08,0.55,2.1514878573
2019-08-05 22:00:00,1.883,-0.23,1.8969947285000002,0.063,0,0.063,1.82,-0.23,1.8344754019,1.953,0.55,2.0289674714,0.063,0,0.063,1.8900000000000001,0.55,1.9684003658
2019-08-05 22:30:00,1.772,0.15,1.7783374258,0.062,0,0.062,1.71,0.15,1.7165663401,1.812,0.17,1.8199571424,0.062,0,0.062,1.75,0.17,1.7582377541
2019-08-05 23:00:00,1.6395,-0.05,1.6402622504000002,0.0695,0,0.0695,1.57,-0.05,1.5707959766,1.6895,0.41000000000000003,1.738536813,0.0695,0,0.0695,1.62,0.41000000000000003,1.6710774967000002
2019-08-05 23:30:00,1.4929999999999999,0.08,1.4951417993,0.083,0,0.083,1.4100000000000001,0.08,1.41226768,1.5430000000000001,0.28,1.5681992858,0.083,0,0.083,1.46,0.28,1.4866068747
2019-08-06 00:00:00,1.337,0.13,1.343305252,0.097,0,0.097,1.24,0.13,1.2467958935,1.377,0.0,1.377,0.097,0,0.097,1.28,0.0,1.28
2019-08-06 00:30:00,1.295,0.17,1.3061106385,0.085,0,0.085,1.21,0.17,1.2218837915,1.335,0.0,1.335,0.085,0,0.085,1.25,0.0,1.25
2019-08-06 01:00:00,1.272,0.17,1.2833097833,0.062,0,0.062,1.21,0.17,1.2218837915,1.312,0.17,1.3229678756,0.062,0,0.062,1.25,0.17,1.2615070353
2019-08-06 01:30:00,1.344,0.15,1.3523446306,0.064,0,0.064,1.28,0.15,1.2887590931,1.384,0.13,1.3900920833,0.064,0,0.064,1.32,0.13,1.3263860675
2019-08-06 02:00:00,1.2945,0.13,1.3010112413,0.0745,0,0.0745,1.22,0.13,1.2269066794,1.3345,0.0,1.3345,0.0745,0,0.0745,1.26,0.0,1.26
2019-08-06 02:30:00,1.2355,0.13,1.2423205102,0.0855,0,0.0855,1.15,0.13,1.1573245007,1.2855,0.15,1.2942218705,0.0855,0,0.0855,1.2,0.15,1.2093386622
2019-08-06 03:00:00,1.1565,0.0,1.1565,0.08650000000000001,0,0.08650000000000001,1.07,0.0,1.07,1.1965,0.0,1.1965,0.08650000000000001,0,0.08650000000000001,1.11,0.0,1.11
2019-08-06 03:30:00,1.141,0.0,1.141,0.101,0,0.101,1.04,0.0,1.04,1.181,0.0,1.181,0.101,0,0.101,1.08,0.0,1.08
2019-08-06 04:00:00,1.1755,0.0,1.1755,0.1155,0,0.1155,1.06,0.0,1.06,1.2155,0.0,1.2155,0.1155,0,0.1155,1.1,0.0,1.1
2019-08-06 04:30:00,1.1655,0.13,1.1727276964,0.14550000000000002,0,0.14550000000000002,1.02,0.13,1.0282509421,1.2155,0.0,1.2155,0.14550000000000002,0,0.14550000000000002,1.07,0.0,1.07
2019-08-06 05:00:00,1.167,-0.4,1.2336486534,0.107,0,0.107,1.06,-0.4,1.1329607231,1.217,0.5,1.3157085544,0.107,0,0.107,1.11,0.5,1.2174152948
2019-08-06 05:30:00,1.197,-0.42,1.2685460181,0.097,0,0.097,1.1,-0.42,1.1774548824,1.307,0.49,1.3958327264000001,0.097,0,0.097,1.21,0.49,1.3054501139
2019-08-06 06:00:00,1.326,-0.22,1.3441264821,0.076,0,0.076,1.25,-0.22,1.2692123542,1.416,0.42,1.4769752875,0.076,0,0.076,1.34,0.42,1.4042791745
2019-08-06 06:30:00,1.5430000000000001,0.2,1.5559077736,0.073,0,0.073,1.47,0.2,1.4835430563,1.593,0.22,1.6081197095,0.073,0,0.073,1.52,0.22,1.5358385332
2019-08-06 07:00:00,1.759,0.24,1.7752974399,0.089,0,0.089,1.67,0.24,1.6871573726,1.8090000000000002,0.22,1.8223284556000001,0.089,0,0.089,1.72,0.22,1.7340126874
2019-08-06 07:30:00,1.903,-0.13,1.9074351889,0.133,0,0.133,1.77,-0.13,1.7747675904,2.003,0.54,2.07451416,0.133,0,0.133,1.87,0.54,1.9464069461
2019-08-06 08:00:00,2.035,-0.24,2.0491034625,0.155,0,0.155,1.88,-0.24,1.8952572385000002,2.145,0.67,2.2472038181,0.155,0,0.155,1.99,0.67,2.0997618913
2019-08-06 08:30:00,2.184,0.29,2.203169535,0.304,0,0.304,1.88,0.29,1.9022355270000002,2.234,0.29,2.2527441044,0.304,0,0.304,1.9300000000000002,0.29,1.9516659550000002
2019-08-06 09:00:00,2.32,0.33,2.3433522996000002,0.29,0,0.29,2.03,0.33,2.0566477579,2.37,0.31,2.3901882771,0.29,0,0.29,2.08,0.31,2.1029740845
2019-08-06 09:30:00,2.4155,0.36,2.4421794058,0.2655,0,0.2655,2.15,0.36,2.1799311916,2.4655,0.38,2.4946122444,0.2655,0,0.2655,2.2,0.38,2.2325769864
2019-08-06 10:00:00,2.3005,0.19,2.3083327858000002,0.2605,0,0.2605,2.04,0.19,2.0488289338,2.3705,0.47000000000000003,2.4166444194,0.2605,0,0.2605,2.11,0.47000000000000003,2.1617122843
2019-08-06 10:30:00,2.3775,0.19,2.3850799253,0.20750000000000002,0,0.20750000000000002,2.17,0.19,2.1783020911,2.4375,0.46,2.480525398,0.20750000000000002,0,0.20750000000000002,2.23,0.46,2.276949714
2019-08-06 11:00:00,2.181,-0.15,2.186152099,0.431,0,0.431,1.75,-0.15,1.756416807,2.311,0.81,2.4488407461,0.431,0,0.431,1.88,0.81,2.0470710784
2019-08-06 11:30:00,2.1725,-0.17,2.1791411726,0.3125,0,0.3125,1.8599999999999999,-0.17,1.8677526602999999,2.2925,0.78,2.4215607054,0.3125,0,0.3125,1.98,0.78,2.1280977421
2019-08-06 12:00:00,2.1965,-0.16,2.2023197429,0.3165,0,0.3165,1.88,-0.16,1.8867962264,2.3165,0.78,2.4442938142,0.3165,0,0.3165,2.0,0.78,2.1467184259
2019-08-06 12:30:00,2.0545,-0.16,2.0607208084,0.4045,0,0.4045,1.65,-0.16,1.6577394246,2.1745,0.78,2.3101623861,0.4045,0,0.4045,1.77,0.78,1.9342440384000001
2019-08-06 13:00:00,1.8639999999999999,0.28,1.8849127301,0.864,0,0.864,1.0,0.28,1.0384603989,1.924,0.47000000000000003,1.9805746641000002,0.864,0,0.864,1.06,0.47000000000000003,1.1595257651
2019-08-06 13:30:00,1.8820000000000001,0.39,1.9219843912,0.912,0,0.912,0.97,0.39,1.0454664031,1.9220000000000002,0.38,1.9592049408,0.912,0,0.912,1.01,0.38,1.0791200119
2019-08-06 14:00:00,1.788,0.39,1.8300393438,1.018,0,1.018,0.77,0.39,0.8631338251,1.828,0.38,1.8670790021,1.018,0,1.018,0.81,0.38,0.8947066558000001
2019-08-06 14:30:00,1.7069999999999999,0.41000000000000003,1.7555480626,1.077,0,1.077,0.63,0.41000000000000003,0.7516648189,1.7570000000000001,0.39,1.7997635956,1.077,0,1.077,0.68,0.39,0.7839005039
2019-08-06 15:00:00,1.6960000000000002,0.41000000000000003,1.7448541486,1.086,0,1.086,0.61,0.41000000000000003,0.734982993,1.736,0.39,1.779268389,1.086,0,1.086,0.65,0.39,0.7580237463
2019-08-06 15:30:00,1.62,0.35000000000000003,1.6573774464,1.09,0,1.09,0.53,0.35000000000000003,0.6351377803,1.67,0.34,1.7042593699,1.09,0,1.09,0.58,0.34,0.6723094526000001
2019-08-06 16:00:00,1.7195,0.36,1.7567812186,0.9995,0,0.9995,0.72,0.36,0.8049844719,1.7595,0.34,1.7920491762,0.9995,0,0.9995,0.76,0.34,0.8325863319
2019-08-06 16:30:00,1.861,0.35000000000000003,1.8936264151,0.851,0,0.851,1.01,0.35000000000000003,1.0689246933,1.901,0.34,1.9311657101000002,0.851,0,0.851,1.05,0.34,1.103675677
2019-08-06 17:00:00,1.98,0.33,2.007311635,0.65,0,0.65,1.33,0.33,1.3703284278,2.03,0.32,2.0550669089,0.65,0,0.65,1.38,0.32,1.4166156854
2019-08-06 17:30:00,2.031,0.31,2.0545220855,0.651,0,0.651,1.38,0.31,1.414390328,2.071,0.29,2.0912056331,0.651,0,0.651,1.42,0.29,1.4493101807
2019-08-06 18:00:00,2.037,0.26,2.053525992,0.517,0,0.517,1.52,0.26,1.5420765221,2.087,0.24,2.1007543883,0.517,0,0.517,1.57,0.24,1.5882380174000001
2019-08-06 18:30:00,2.0795,0.27,2.0969549947,0.4995,0,0.4995,1.58,0.27,1.6029036153,2.1195,0.24,2.1330448308,0.4995,0,0.4995,1.62,0.24,1.6376812877
2019-08-06 19:00:00,2.0605,0.27,2.0781145902000002,0.3705,0,0.3705,1.69,0.27,1.7114321488000002,2.1005,0.24,2.1141665616,0.3705,0,0.3705,1.73,0.24,1.7465680634
2019-08-06 19:30:00,2.0875,0.23,2.1001324363,0.3275,0,0.3275,1.76,0.23,1.7749647884000002,2.1275,0.21,2.1378391544,0.3275,0,0.3275,1.8,0.21,1.8122085973000002
2019-08-06 20:00:00,2.0735,0.21,2.084107063,0.2735,0,0.2735,1.8,0.21,1.8122085973000002,2.1135,0.2,2.1229418857,0.2735,0,0.2735,1.8399999999999999,0.2,1.8508376482000002
2019-08-06 20:30:00,2.043,0.21,2.0537645922,0.233,0,0.233,1.81,0.21,1.8221415971,2.083,0.2,2.0925795086,0.233,0,0.233,1.85,0.2,1.8607794066
2019-08-06 21:00:00,2.023,0.21,2.0338704482,0.153,0,0.153,1.87,0.21,1.8817545005,2.063,0.2,2.072671947,0.153,0,0.153,1.9100000000000001,0.2,1.9204426573000002
2019-08-06 21:30:00,2.014,0.19,2.0229424114,0.114,0,0.114,1.9,0.19,1.909476368,2.054,0.18,2.061871965,0.114,0,0.114,1.94,0.18,1.9483326205
2019-08-06 22:00:00,1.9215,0.18,1.9299124980000002,0.1115,0,0.1115,1.81,0.18,1.8189282559,1.9615,0.16,1.9680147992,0.1115,0,0.1115,1.85,0.16,1.8569060289000001
2019-08-06 22:30:00,1.7775,0.01,1.7775281292,0.11750000000000001,0,0.11750000000000001,1.6600000000000001,0.01,1.6600301202,1.8275000000000001,0.5,1.8946652079000001,0.11750000000000001,0,0.11750000000000001,1.71,0.5,1.7816004041
2019-08-06 23:00:00,1.6105,-0.43,1.6669163895999999,0.1305,0,0.1305,1.48,-0.43,1.5412008305,1.6605,0.49,1.7312886097,0.1305,0,0.1305,1.53,0.49,1.6065490967
2019-08-06 23:30:00,1.436,-0.43,1.4989983322,0.156,0,0.156,1.28,-0.43,1.3502962638,1.546,0.48,1.6188007907,0.156,0,0.156,1.3900000000000001,0.48,1.470544117
2019-08-07 00:00:00,1.322,-0.43,1.3901740898,0.14200000000000002,0,0.14200000000000002,1.18,-0.43,1.2559060474,1.432,0.49,1.5135137925,0.14200000000000002,0,0.14200000000000002,1.29,0.49,1.3799275343000001
2019-08-07 00:30:00,1.283,-0.43,1.3531404214,0.093,0,0.093,1.19,-0.43,1.265306287,1.383,0.49,1.4672385627,0.093,0,0.093,1.29,0.49,1.3799275343000001
2019-08-07 01:00:00,1.236,-0.42,1.3054102803,0.08600000000000001,0,0.08600000000000001,1.15,-0.42,1.2242957159,1.346,0.5,1.4358676819,0.08600000000000001,0,0.08600000000000001,1.26,0.5,1.3555810562000001
2019-08-07 01:30:00,1.2974999999999999,-0.43,1.3668965762,0.0575,0,0.0575,1.24,-0.43,1.3124404748,1.4075,0.48,1.487096584,0.0575,0,0.0575,1.35,0.48,1.4327944724
2019-08-07 02:00:00,1.234,-0.43,1.3067731249,0.044,0,0.044,1.19,-0.43,1.265306287,1.344,0.48,1.4271425997,0.044,0,0.044,1.3,0.48,1.3857849761
2019-08-07 02:30:00,1.1795,-0.43,1.2554362787,0.059500000000000004,0,0.059500000000000004,1.12,-0.43,1.1997082979,1.2795,0.48,1.3665724459,0.059500000000000004,0,0.059500000000000004,1.22,0.48,1.3110301293
2019-08-07 03:00:00,1.1205,-0.43,1.2001750914,0.0505,0,0.0505,1.07,-0.43,1.1531695452,1.2305,0.48,1.3208066664,0.0505,0,0.0505,1.18,0.48,1.2738916751
2019-08-07 03:30:00,1.101,-0.43,1.1819902707,0.051000000000000004,0,0.051000000000000004,1.05,-0.43,1.1346365057,1.211,0.48,1.3026592033,0.051000000000000004,0,0.051000000000000004,1.16,0.48,1.2553883861
2019-08-07 04:00:00,1.1165,-0.45,1.203774169,0.0665,0,0.0665,1.05,-0.45,1.1423659659,1.2265,0.47000000000000003,1.3134695467,0.0665,0,0.0665,1.16,0.47000000000000003,1.2515989773
2019-08-07 04:30:00,1.165,-0.44,1.2453212437,0.065,0,0.065,1.1,-0.44,1.1847362576,1.215,0.48,1.3063785822,0.065,0,0.065,1.15,0.48,1.2461540836
2019-08-07 05:00:00,1.19,0.0,1.19,0.08,0,0.08,1.11,0.0,1.11,1.23,0.0,1.23,0.08,0,0.08,1.15,0.0,1.15
2019-08-07 05:30:00,1.2585,0.0,1.2585,0.0685,0,0.0685,1.19,0.0,1.19,1.2985,0.0,1.2985,0.0685,0,0.0685,1.23,0.0,1.23
2019-08-07 06:00:00,1.343,0.16,1.3524973197999999,0.083,0,0.083,1.26,0.16,1.2701181047,1.383,0.15,1.3911107073,0.083,0,0.083,1.3,0.15,1.3086252328
2019-08-07 06:30:00,1.5394999999999999,-0.09,1.5421284804000002,0.0795,0,0.0795,1.46,-0.09,1.4627713423,1.6295000000000002,0.48,1.6987260668,0.0795,0,0.0795,1.55,0.48,1.622621336
2019-08-07 07:00:00,1.6844999999999999,-0.25,1.7029504544,0.10450000000000001,0,0.10450000000000001,1.58,-0.25,1.5996562131,1.8045,0.66,1.921411005,0.10450000000000001,0,0.10450000000000001,1.7000000000000002,0.66,1.823622768
2019-08-07 07:30:00,1.876,0.02,1.8761066068,0.146,0,0.146,1.73,0.02,1.7301156031,1.956,0.43,2.0027071678,0.146,0,0.146,1.81,0.43,1.860376306
2019-08-07 08:00:00,2.0205,-0.25,2.0359077214,0.1505,0,0.1505,1.87,-0.25,1.88663722,2.1505,0.6900000000000001,2.2584840602,0.1505,0,0.1505,2.0,0.6900000000000001,2.1156795599000002
2019-08-07 08:30:00,2.12,-0.22,2.1313845265,0.25,0,0.25,1.87,-0.22,1.8828967045,2.25,0.73,2.3654597862,0.25,0,0.25,2.0,0.73,2.1290608258
2019-08-07 09:00:00,2.1475,-0.18,2.1550304522,0.40750000000000003,0,0.40750000000000003,1.74,-0.18,1.7492855685,2.2675,0.78,2.3979066391,0.40750000000000003,0,0.40750000000000003,1.8599999999999999,0.78,2.0169283577
2019-08-07 09:30:00,2.1945,-0.01,2.1945227841,0.3245,0,0.3245,1.87,-0.01,1.8700267378,2.2945,0.68,2.393142338,0.3245,0,0.3245,1.97,0.68,2.0840585404
2019-08-07 10:00:00,2.193,0.37,2.2239939298,0.463,0,0.463,1.73,0.37,1.7691240771,2.233,0.35000000000000003,2.2602630378,0.463,0,0.463,1.77,0.35000000000000003,1.8042727067
2019-08-07 10:30:00,2.3,0.36,2.3280034364,0.29,0,0.29,2.01,0.36,2.041984329,2.34,0.34,2.3645718429,0.29,0,0.29,2.05,0.34,2.0780038499
2019-08-07 11:00:00,2.191,0.37,2.2220218271,0.481,0,0.481,1.71,0.37,1.7495713761,2.241,0.35000000000000003,2.268166881,0.481,0,0.481,1.76,0.35000000000000003,1.7944637082
2019-08-07 11:30:00,2.1485,0.4,2.185418095,0.5985,0,0.5985,1.55,0.4,1.6007810594,2.1885,0.38,2.2212456528,0.5985,0,0.5985,1.5899999999999999,0.38,1.6347782724000002
2019-08-07 12:00:00,2.035,0.38,2.0701751134,0.595,0,0.595,1.44,0.38,1.4892951353,2.085,0.36,2.1158508927,0.595,0,0.595,1.49,0.36,1.5328731193
2019-08-07 12:30:00,1.77,0.36,1.8062391868,0.9500000000000001,0,0.9500000000000001,0.8200000000000001,0.36,0.8955445271,1.82,0.35000000000000003,1.8533483213,0.9500000000000001,0,0.9500000000000001,0.87,0.35000000000000003,0.9377632964
2019-08-07 13:00:00,1.811,0.38,1.8504380562,0.9510000000000001,0,0.9510000000000001,0.86,0.38,0.9402127419,1.851,0.37,1.8876178109000001,0.9510000000000001,0,0.9510000000000001,0.9,0.37,0.9730878686000001
2019-08-07 13:30:00,2.0015,0.35000000000000003,2.0318716126,0.7015,0,0.7015,1.3,0.35000000000000003,1.3462912018,2.0415,0.33,2.0679995769,0.7015,0,0.7015,1.34,0.33,1.3800362314
2019-08-07 14:00:00,1.905,0.38,1.942530566,0.765,0,0.765,1.1400000000000001,0.38,1.2016655109,1.945,0.37,1.9798800469,0.765,0,0.765,1.18,0.37,1.2366486971
2019-08-07 14:30:00,1.8355000000000001,0.37,1.8724209595999999,0.7755000000000001,0,0.7755000000000001,1.06,0.37,1.1227199116,1.8755000000000002,0.35000000000000003,1.9078784684,0.7755000000000001,0,0.7755000000000001,1.1,0.35000000000000003,1.1543396381
2019-08-07 15:00:00,1.8445,0.34,1.8755746453,0.5345,0,0.5345,1.31,0.34,1.3534031181000001,1.8945,0.33,1.9230263259,0.5345,0,0.5345,1.3599999999999999,0.33,1.3994641832
2019-08-07 15:30:00,1.9445000000000001,0.31,1.9690556746999999,0.29450000000000004,0,0.29450000000000004,1.65,0.31,1.6788686667000001,1.9845000000000002,0.29,2.005577286,0.29450000000000004,0,0.29450000000000004,1.69,0.29,1.7147011401
2019-08-07 16:00:00,1.8265,0.19,1.8363556981,0.48650000000000004,0,0.48650000000000004,1.34,0.19,1.3534031181000001,1.8865,0.42,1.9326878305,0.48650000000000004,0,0.48650000000000004,1.4,0.42,1.4616429112
2019-08-07 16:30:00,1.8785,-0.17,1.8861766222,0.5585,0,0.5585,1.32,-0.17,1.3309019498,1.9885000000000002,0.77,2.132377136,0.5585,0,0.5585,1.43,0.77,1.6241305366
2019-08-07 17:00:00,1.9295,-0.08,1.9311577486,0.5795,0,0.5795,1.35,-0.08,1.352368293,2.0295,0.66,2.1341204863,0.5795,0,0.5795,1.45,0.66,1.5931415505
2019-08-07 17:30:00,2.0315,0.27,2.0493638647,0.47150000000000003,0,0.47150000000000003,1.56,0.27,1.5831929761999999,2.0715,0.25,2.0865311524,0.47150000000000003,0,0.47150000000000003,1.6,0.25,1.6194134741
2019-08-07 18:00:00,2.062,0.24,2.075920037,0.332,0,0.332,1.73,0.24,1.7465680634,2.102,0.22,2.113481488,0.332,0,0.332,1.77,0.22,1.7836199147
2019-08-07 18:30:00,2.057,0.17,2.0640128391,0.307,0,0.307,1.75,0.17,1.7582377541,2.107,0.25,2.1217796775,0.307,0,0.307,1.8,0.25,1.8172781845000001
2019-08-07 19:00:00,2.0205,-0.30000000000000004,2.0426503005,0.2705,0,0.2705,1.75,-0.30000000000000004,1.7755280905,2.1205,0.62,2.2092804824,0.2705,0,0.2705,1.85,0.62,1.9511278789
2019-08-07 19:30:00,2.0875,0.21,2.0980362842,0.1375,0,0.1375,1.9500000000000002,0.21,1.9612750954,2.1275,0.22,2.1388446063,0.1375,0,0.1375,1.99,0.22,2.0021238723
2019-08-07 20:00:00,2.054,0.2,2.0637141275,0.10400000000000001,0,0.10400000000000001,1.9500000000000002,0.2,1.9602295784,2.094,0.19,2.1026021973,0.10400000000000001,0,0.10400000000000001,1.99,0.19,1.9990497743
2019-08-07 20:30:00,1.9769999999999999,-0.34,2.0060231803,0.057,0,0.057,1.92,-0.34,1.9498717907,2.097,0.58,2.1757318309,0.057,0,0.057,2.04,0.58,2.1208488866
2019-08-07 21:00:00,1.9515,-0.36,1.9844274363,0.0315,0,0.0315,1.92,-0.36,1.9534584715,2.0715,0.58,2.1511653237,0.0315,0,0.0315,2.04,0.58,2.1208488866
2019-08-07 21:30:00,1.9769999999999999,-0.38,2.0131887641,0.047,0,0.047,1.9300000000000002,-0.38,1.9670536342,2.107,0.5700000000000001,2.1827388758,0.047,0,0.047,2.06,0.5700000000000001,2.1374049686
2019-08-07 22:00:00,1.9300000000000002,-0.1,1.9325889372,0.06,0,0.06,1.87,-0.1,1.8726718880000002,2.0,0.51,2.064000969,0.06,0,0.06,1.94,0.51,2.0059162495
2019-08-07 22:30:00,1.787,-0.38,1.8269562118,0.067,0,0.067,1.72,-0.38,1.7614766533,1.847,0.51,1.9161182114000002,0.067,0,0.067,1.78,0.51,1.8516209115
2019-08-07 23:00:00,1.697,-0.47000000000000003,1.7608830171,0.057,0,0.057,1.6400000000000001,-0.47000000000000003,1.7060187572,1.737,0.47000000000000003,1.7994635312,0.057,0,0.057,1.6800000000000002,0.47000000000000003,1.7445056606
2019-08-07 23:30:00,1.542,-0.47000000000000003,1.6120372204,0.052000000000000005,0,0.052000000000000005,1.49,-0.47000000000000003,1.5623699946,1.592,0.47000000000000003,1.6599289141,0.052000000000000005,0,0.052000000000000005,1.54,0.47000000000000003,1.6101242188
2019-08-08 00:00:00,1.349,0.0,1.349,0.029,0,0.029,1.32,0.0,1.32,1.389,0.0,1.389,0.029,0,0.029,1.3599999999999999,0.0,1.3599999999999999
2019-08-08 00:30:00,1.286,0.0,1.286,0.006,0,0.006,1.28,0.0,1.28,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32
2019-08-08 01:00:00,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27
2019-08-08 01:30:00,1.2715,-0.46,1.3521509716,0.0015,0,0.0015,1.27,-0.46,1.3507405376000001,1.3815,0.45,1.4529426176,0.0015,0,0.0015,1.38,0.45,1.4515164484
2019-08-08 02:00:00,1.2535,-0.46,1.3352386491,0.0035,0,0.0035,1.25,-0.46,1.3319534526,1.3635,0.45,1.4358385181,0.0035,0,0.0035,1.3599999999999999,0.45,1.4325152704000002
2019-08-08 02:30:00,1.2005,-0.44,1.2785930744,0.0005,0,0.0005,1.2,-0.44,1.2781236247,1.3105,0.46,1.3888881344000001,0.0005,0,0.0005,1.31,0.46,1.3884163641
2019-08-08 03:00:00,1.146,-0.46,1.2348748924,0.006,0,0.006,1.1400000000000001,-0.46,1.2293087489,1.246,0.45,1.3247701687,0.006,0,0.006,1.24,0.45,1.3191285002
2019-08-08 03:30:00,1.1265,-0.46,1.2168000041,0.006500000000000001,0,0.006500000000000001,1.12,-0.46,1.2107848694,1.2365,0.45,1.3158389909000001,0.006500000000000001,0,0.006500000000000001,1.23,0.45,1.3097327972000001
2019-08-08 04:00:00,1.12,-0.47000000000000003,1.2146192819000001,0.0,0,0.0,1.12,-0.47000000000000003,1.2146192819000001,1.23,0.43,1.3029965464,0.0,0,0.0,1.23,0.43,1.3029965464
2019-08-08 04:30:00,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607,1.24,0.43,1.3124404748,0.0,0,0.0,1.24,0.43,1.3124404748
2019-08-08 05:00:00,1.1415,-0.46,1.2306999025,0.0015,0,0.0015,1.1400000000000001,-0.46,1.2293087489,1.2415,0.44,1.3171644734,0.0015,0,0.0015,1.24,0.44,1.3157507363
2019-08-08 05:30:00,1.1725,-0.45,1.2558886296,0.0025,0,0.0025,1.17,-0.45,1.2535549449,1.2825,0.46,1.3625,0.0025,0,0.0025,1.28,0.46,1.3601470509
2019-08-08 06:00:00,1.31,-0.43,1.3787675656,0.0,0,0.0,1.31,-0.43,1.3787675656,1.42,0.48,1.4989329538,0.0,0,0.0,1.42,0.48,1.4989329538
2019-08-08 06:30:00,1.544,0.05,1.5448093734000001,0.004,0,0.004,1.54,0.05,1.5408114745,1.5939999999999999,0.29,1.6201654237,0.004,0,0.004,1.5899999999999999,0.29,1.6162301816
2019-08-08 07:00:00,1.7349999999999999,0.24,1.7515207678,0.035,0,0.035,1.7000000000000002,0.24,1.7168575946,1.775,0.22,1.7885818405,0.035,0,0.035,1.74,0.22,1.7538529015000002
2019-08-08 07:30:00,1.9435,0.13,1.9478429737,0.0635,0,0.0635,1.88,0.13,1.8844893207000002,2.0035,0.34,2.0321447414,0.0635,0,0.0635,1.94,0.34,1.9695684807
2019-08-08 08:00:00,2.07,0.04,2.0703864374,0.11,0,0.11,1.96,0.04,1.9604081208,2.15,0.43,2.1925783908,0.11,0,0.11,2.04,0.43,2.0848261318
2019-08-08 08:30:00,2.1045,-0.23,2.1170309988,0.24450000000000002,0,0.24450000000000002,1.8599999999999999,-0.23,1.8741664814,2.2345,0.71,2.3445874371,0.24450000000000002,0,0.24450000000000002,1.99,0.71,2.112865353
2019-08-08 09:00:00,2.223,-0.03,2.2232024199,0.203,0,0.203,2.02,-0.03,2.02022276,2.323,0.6000000000000001,2.3992350864,0.203,0,0.203,2.12,0.6000000000000001,2.2032702966
2019-08-08 09:30:00,2.271,0.35000000000000003,2.2978122204,0.251,0,0.251,2.02,0.35000000000000003,2.0500975587,2.301,0.33,2.3245431809,0.251,0,0.251,2.05,0.33,2.0763911
2019-08-08 10:00:00,2.193,0.33,2.2176900144,0.263,0,0.263,1.9300000000000002,0.33,1.958009193,2.233,0.31,2.2544154453,0.263,0,0.263,1.97,0.31,1.9942417104999999
2019-08-08 10:30:00,2.218,0.36,2.2470255895,0.378,0,0.378,1.8399999999999999,0.36,1.8748866632,2.258,0.34,2.2834544007,0.378,0,0.378,1.88,0.34,1.9104973175
2019-08-08 11:00:00,2.137,0.37,2.1687943655,0.47700000000000004,0,0.47700000000000004,1.6600000000000001,0.37,1.7007351352,2.177,0.36,2.2065649775,0.47700000000000004,0,0.47700000000000004,1.7000000000000002,0.36,1.7376996288000002
2019-08-08 11:30:00,2.038,0.39,2.0749804818,0.648,0,0.648,1.3900000000000001,0.39,1.4436758639,2.078,0.37,2.1106833017,0.648,0,0.648,1.43,0.37,1.4770917372
2019-08-08 12:00:00,2.0195,0.39,2.0568131296,0.6495000000000001,0,0.6495000000000001,1.37,0.39,1.4244297104,2.0595,0.4,2.0979848069,0.6495000000000001,0,0.6495000000000001,1.4100000000000001,0.4,1.4656397920000002
2019-08-08 12:30:00,1.932,0.33,1.9599806121,0.772,0,0.772,1.16,0.33,1.2060265337,1.972,0.32,1.9977947843,0.772,0,0.772,1.2,0.32,1.2419339757
2019-08-08 13:00:00,1.9649999999999999,0.36,1.9977049332,0.525,0,0.525,1.44,0.36,1.4843180252,2.005,0.34,2.0336236132,0.525,0,0.525,1.48,0.34,1.5185519418
2019-08-08 13:30:00,1.9445000000000001,0.16,1.9510715646,0.6145,0,0.6145,1.33,0.16,1.3395894894,2.0245,0.63,2.120259477,0.6145,0,0.6145,1.4100000000000001,0.63,1.5443445211
2019-08-08 14:00:00,1.8559999999999999,-0.06,1.8569695742999999,0.6960000000000001,0,0.6960000000000001,1.16,-0.06,1.1615506877,1.956,0.73,2.0877825557,0.6960000000000001,0,0.6960000000000001,1.26,0.73,1.4561936684
2019-08-08 14:30:00,1.928,0.34,1.9577497286,0.548,0,0.548,1.38,0.34,1.4212670404,1.978,0.32,2.003717545,0.548,0,0.548,1.43,0.32,1.4653668483
2019-08-08 15:00:00,2.0245,0.07,2.0257098139,0.3145,0,0.3145,1.71,0.07,1.7114321488000002,2.1145,0.58,2.1926035323,0.3145,0,0.3145,1.8,0.58,1.891137224
2019-08-08 15:30:00,2.0075,0.33,2.0344424912,0.41750000000000004,0,0.41750000000000004,1.5899999999999999,0.33,1.6238842323,2.0475,0.32,2.0723552422,0.41750000000000004,0,0.41750000000000004,1.63,0.32,1.661114084
2019-08-08 16:00:00,2.0345,0.35000000000000003,2.0643861678,0.4045,0,0.4045,1.63,0.35000000000000003,1.6671532623,2.0745,0.33,2.1005833118,0.4045,0,0.4045,1.67,0.33,1.7022925718000002
2019-08-08 16:30:00,2.2135,0.33,2.2379638625,0.3235,0,0.3235,1.8900000000000001,0.33,1.9185932346,2.2535,0.31,2.2747224556,0.3235,0,0.3235,1.9300000000000002,0.31,1.9547378341
2019-08-08 17:00:00,2.372,0.33,2.3948452977,0.262,0,0.262,2.11,0.33,2.135649784,2.412,0.31,2.4318396329,0.262,0,0.262,2.15,0.31,2.1722338732
2019-08-08 17:30:00,2.2665,0.30000000000000004,2.2862681929,0.35650000000000004,0,0.35650000000000004,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.3064999999999998,0.28,2.3234332893,0.35650000000000004,0,0.35650000000000004,1.9500000000000002,0.28,1.97
2019-08-08 18:00:00,2.351,0.27,2.3664532533,0.241,0,0.241,2.11,0.27,2.1272047386,2.391,0.25,2.4040343176,0.241,0,0.241,2.15,0.25,2.1644860822
2019-08-08 18:30:00,2.4165,0.27,2.4315370139,0.1965,0,0.1965,2.22,0.27,2.2363586474,2.4565,0.25,2.4691885813,0.1965,0,0.1965,2.26,0.25,2.27378539
2019-08-08 19:00:00,2.4075,0.27,2.4225928775,0.1875,0,0.1875,2.22,0.27,2.2363586474,2.4475,0.25,2.4602349989,0.1875,0,0.1875,2.26,0.25,2.27378539
2019-08-08 19:30:00,2.4025,0.25,2.4154722623,0.1825,0,0.1825,2.22,0.25,2.234032229,2.4425,0.23,2.4533051685,0.1825,0,0.1825,2.26,0.23,2.271673392
2019-08-08 20:00:00,2.3405,0.23,2.3517738518,0.2305,0,0.2305,2.11,0.23,2.1224985277,2.3805,0.23,2.3915853006,0.2305,0,0.2305,2.15,0.23,2.1622673285
2019-08-08 20:30:00,2.208,0.04,2.2083622891,0.20800000000000002,0,0.20800000000000002,2.0,0.04,2.00039996,2.278,0.37,2.3078526816,0.20800000000000002,0,0.20800000000000002,2.07,0.37,2.1028076469
2019-08-08 21:00:00,2.127,0.19,2.1354692693,0.217,0,0.217,1.9100000000000001,0.19,1.9194269978,2.177,0.18,2.1844287583,0.217,0,0.217,1.96,0.18,1.9682479519
2019-08-08 21:30:00,2.054,0.1,2.0564328338,0.234,0,0.234,1.82,0.1,1.8227451824,2.104,0.33,2.1297220476,0.234,0,0.234,1.87,0.33,1.8988944152
2019-08-08 22:00:00,1.8775,-0.37,1.9136107885,0.2175,0,0.2175,1.6600000000000001,-0.37,1.7007351352,1.9875,0.55,2.0621969474,0.2175,0,0.2175,1.77,0.55,1.8534832074
2019-08-08 22:30:00,1.764,-0.24,1.7802516676,0.234,0,0.234,1.53,-0.24,1.5487091399000001,1.824,0.53,1.8994409704000002,0.234,0,0.234,1.5899999999999999,0.53,1.6760071599000002
2019-08-08 23:00:00,1.6735,0.15,1.6802089900000001,0.2635,0,0.2635,1.4100000000000001,0.15,1.4179562758,1.7235,0.15,1.7300151011,0.2635,0,0.2635,1.46,0.15,1.4676852524
2019-08-08 23:30:00,1.495,0.14,1.5015408752,0.265,0,0.265,1.23,0.14,1.2379418403,1.5350000000000001,0.15,1.5423115768,0.265,0,0.265,1.27,0.15,1.2788275881
2019-08-09 00:00:00,1.3559999999999999,0.14,1.3632079812,0.266,0,0.266,1.09,0.14,1.0989540482,1.396,0.15,1.4040356121,0.266,0,0.266,1.13,0.15,1.1399122773
2019-08-09 00:30:00,1.319,0.14,1.3264090621,0.259,0,0.259,1.06,0.14,1.0692053124,1.359,0.15,1.3672530856,0.259,0,0.259,1.1,0.15,1.1101801656
2019-08-09 01:00:00,1.2765,0.14,1.2841542937,0.2665,0,0.2665,1.01,0.14,1.019656805,1.3265,0.15,1.3349540254,0.2665,0,0.2665,1.06,0.15,1.0705606008
2019-08-09 01:30:00,1.3645,0.14,1.3716633151,0.2545,0,0.2545,1.11,0.14,1.1187939935,1.4045,0.15,1.4124872566,0.2545,0,0.2545,1.15,0.15,1.1597413505
2019-08-09 02:00:00,1.311,0.14,1.3184540189,0.261,0,0.261,1.05,0.14,1.0592922165,1.351,0.15,1.3593016589,0.261,0,0.261,1.09,0.15,1.1002726935
2019-08-09 02:30:00,1.2745,0.14,1.2821662334,0.20450000000000002,0,0.20450000000000002,1.07,0.14,1.0791200119,1.3245,0.15,1.33296671,0.20450000000000002,0,0.20450000000000002,1.12,0.15,1.13
2019-08-09 03:00:00,1.222,0.14,1.2299934959,0.232,0,0.232,0.99,0.14,0.9998499887000001,1.262,0.15,1.2708831575000001,0.232,0,0.232,1.03,0.15,1.0408650249
2019-08-09 03:30:00,1.183,0.14,1.1912552203,0.183,0,0.183,1.0,0.14,1.0097524449,1.233,0.13,1.2398342631000001,0.183,0,0.183,1.05,0.13,1.0580170131
2019-08-09 04:00:00,1.196,0.14,1.2041661015,0.136,0,0.136,1.06,0.14,1.0692053124,1.236,0.0,1.236,0.136,0,0.136,1.1,0.0,1.1
2019-08-09 04:30:00,1.2,0.14,1.2081390648,0.14,0,0.14,1.06,0.14,1.0692053124,1.24,0.13,1.2467958935,0.14,0,0.14,1.1,0.13,1.107655181
2019-08-09 05:00:00,1.1975,0.14,1.2056559418,0.1075,0,0.1075,1.09,0.14,1.0989540482,1.2475,0.13,1.2542552571,0.1075,0,0.1075,1.1400000000000001,0.13,1.1473883388
2019-08-09 05:30:00,1.2425,0.14,1.2503624475000001,0.0825,0,0.0825,1.16,0.14,1.1684177335,1.2825,0.13,1.289071856,0.0825,0,0.0825,1.2,0.13,1.2070211266
2019-08-09 06:00:00,1.33,0.16,1.3395894894,0.16,0,0.16,1.17,0.16,1.1808894953,1.37,0.15,1.3781872151,0.16,0,0.16,1.21,0.15,1.2192620719
2019-08-09 06:30:00,1.548,0.22,1.5635549239,0.20800000000000002,0,0.20800000000000002,1.34,0.22,1.3579396156999999,1.588,0.21,1.6018252089,0.20800000000000002,0,0.20800000000000002,1.38,0.21,1.3958868148999999
2019-08-09 07:00:00,1.6925,0.15,1.6991339706000002,0.24250000000000002,0,0.24250000000000002,1.45,0.15,1.4577379737,1.7425000000000002,0.34,1.7753608788,0.24250000000000002,0,0.24250000000000002,1.5,0.34,1.5380507144000002
2019-08-09 07:30:00,1.858,0.15,1.8640450638,0.268,0,0.268,1.5899999999999999,0.15,1.5970597985000001,1.928,0.38,1.9650913465,0.268,0,0.268,1.6600000000000001,0.38,1.7029386365999999
2019-08-09 08:00:00,2.062,0.30000000000000004,2.0837091927999998,0.262,0,0.262,1.8,0.30000000000000004,1.8248287590999999,2.102,0.28,2.1205669053,0.262,0,0.262,1.8399999999999999,0.28,1.8611824199
2019-08-09 08:30:00,2.2155,0.28,2.2331234292,0.2655,0,0.2655,1.9500000000000002,0.28,1.97,2.2555,0.26,2.2704361365,0.2655,0,0.2655,1.99,0.26,2.0069130524
2019-08-09 09:00:00,2.2805,0.32,2.3028417770000003,0.3005,0,0.3005,1.98,0.32,2.0056919006,2.3205,0.29,2.3385508868000002,0.3005,0,0.3005,2.02,0.29,2.0407106605
2019-08-09 09:30:00,2.249,0.32,2.2716516018,0.47900000000000004,0,0.47900000000000004,1.77,0.32,1.7986939706,2.299,0.29,2.3172183756,0.47900000000000004,0,0.47900000000000004,1.82,0.29,1.8429595763000002
2019-08-09 10:00:00,2.2205,0.34,2.2463793647,0.5505,0,0.5505,1.67,0.34,1.7042593699,2.2605,0.32,2.2830375052,0.5505,0,0.5505,1.71,0.32,1.7396838793
2019-08-09 10:30:00,2.25,0.37,2.2802192877,0.64,0,0.64,1.6099999999999999,0.37,1.6519685227,2.29,0.35000000000000003,2.3165923249,0.64,0,0.64,1.65,0.35000000000000003,1.6867127793
2019-08-09 11:00:00,2.0835,0.4,2.1215494927,0.7435,0,0.7435,1.34,0.4,1.3984276885,2.1335,0.38,2.1670768907,0.7435,0,0.7435,1.3900000000000001,0.38,1.4410065926
2019-08-09 11:30:00,2.0025,0.35000000000000003,2.0328566723,0.8125,0,0.8125,1.19,0.35000000000000003,1.2404031603,2.0525,0.34,2.0804701993,0.8125,0,0.8125,1.24,0.34,1.2857682528
2019-08-09 12:00:00,2.0385,0.38,2.0736157431,0.8185,0,0.8185,1.22,0.38,1.2778106276,2.0885,0.36,2.1192999434,0.8185,0,0.8185,1.27,0.36,1.3200378782
2019-08-09 12:30:00,2.1425,0.36,2.1725345222,0.5625,0,0.5625,1.58,0.36,1.6204937519,2.1925,0.35000000000000003,2.2202604014,0.5625,0,0.5625,1.63,0.35000000000000003,1.6671532623
2019-08-09 13:00:00,2.078,0.29,2.0981382223,0.648,0,0.648,1.43,0.29,1.4591093174,2.128,0.35000000000000003,2.1565908281,0.648,0,0.648,1.48,0.35000000000000003,1.5208221461
2019-08-09 13:30:00,2.025,0.30000000000000004,2.0471016096,0.625,0,0.625,1.4,0.30000000000000004,1.4317821063,2.065,0.29,2.0852637723,0.625,0,0.625,1.44,0.29,1.4689111613999999
2019-08-09 14:00:00,1.8885,0.32,1.9154196015,0.7685000000000001,0,0.7685000000000001,1.12,0.32,1.1648175823,1.9385,0.30000000000000004,1.9615764706,0.7685000000000001,0,0.7685000000000001,1.17,0.30000000000000004,1.2078493284
2019-08-09 14:30:00,1.8805,0.32,1.907532503,0.9605,0,0.9605,0.92,0.32,0.9740636530000001,1.9205,0.30000000000000004,1.9437901764,0.9605,0,0.9605,0.96,0.30000000000000004,1.0057832769
2019-08-09 15:00:00,1.8495,0.31,1.8753000427000002,0.8395,0,0.8395,1.01,0.31,1.0565036678,1.8995000000000002,0.30000000000000004,1.9230445263,0.8395,0,0.8395,1.06,0.30000000000000004,1.1016351483
2019-08-09 15:30:00,1.832,0.29,1.8548110416,0.772,0,0.772,1.06,0.29,1.0989540482,1.8719999999999999,0.28,1.8928243447000002,0.772,0,0.772,1.1,0.28,1.1350770899
2019-08-09 16:00:00,1.9495,0.29,1.9709516103,0.4995,0,0.4995,1.45,0.29,1.4787156589000001,1.9995,0.28,2.0190097201,0.4995,0,0.4995,1.5,0.28,1.5259095648
2019-08-09 16:30:00,1.8715000000000002,0.30000000000000004,1.8953923736,0.7615000000000001,0,0.7615000000000001,1.11,0.30000000000000004,1.1498260738,1.9215,0.29,1.9432607262000001,0.7615000000000001,0,0.7615000000000001,1.16,0.29,1.1957006314
2019-08-09 17:00:00,1.9285,0.29,1.9501826197,0.6585000000000001,0,0.6585000000000001,1.27,0.29,1.3026895256,1.9685000000000001,0.31,1.9927599579000002,0.6585000000000001,0,0.6585000000000001,1.31,0.31,1.34617978
2019-08-09 17:30:00,2.0535,0.27,2.0711741235,0.47350000000000003,0,0.47350000000000003,1.58,0.27,1.6029036153,2.1035,0.25,2.1183040976,0.47350000000000003,0,0.47350000000000003,1.63,0.25,1.6490603385
2019-08-09 18:00:00,2.0555,0.23,2.0683278874,0.4555,0,0.4555,1.6,0.23,1.6164467204,2.0955,0.22,2.1070169079,0.4555,0,0.4555,1.6400000000000001,0.22,1.6546903033
2019-08-09 18:30:00,2.1355,0.22,2.1468023314,0.4455,0,0.4455,1.69,0.22,1.7042593699,2.1755,0.21,2.1856120996,0.4455,0,0.4455,1.73,0.21,1.7426990561
2019-08-09 19:00:00,2.1745,-0.04,2.1748678695,0.3145,0,0.3145,1.8599999999999999,-0.04,1.8604300578,2.2445,0.38,2.2764402584,0.3145,0,0.3145,1.9300000000000002,0.38,1.9670536342
2019-08-09 19:30:00,2.1475,-0.34,2.1742484334,0.2775,0,0.2775,1.87,-0.34,1.9006577809,2.2675,0.58,2.3405034181,0.2775,0,0.2775,1.99,0.58,2.0728000386
2019-08-09 20:00:00,2.0925,-0.36,2.1232419198,0.2725,0,0.2725,1.82,-0.36,1.8552627846,2.2125,0.56,2.2822699775,0.2725,0,0.2725,1.94,0.56,2.0192077654
2019-08-09 20:30:00,1.978,-0.39,2.0160813476,0.268,0,0.268,1.71,-0.39,1.7539099179000002,2.098,0.54,2.1663803913,0.268,0,0.268,1.83,0.54,1.9080094339
2019-08-09 21:00:00,1.9340000000000002,-0.39,1.9729308148,0.264,0,0.264,1.67,-0.39,1.7149344011,2.044,0.54,2.1141277161,0.264,0,0.264,1.78,0.54,1.8601075238
2019-08-09 21:30:00,1.8725,-0.37,1.9087053859,0.2625,0,0.2625,1.6099999999999999,-0.37,1.6519685227,1.9925000000000002,0.56,2.0696995555,0.2625,0,0.2625,1.73,0.56,1.8183783985000002
2019-08-09 22:00:00,1.8125,0.13,1.8171560885,0.2625,0,0.2625,1.55,0.13,1.5554420594,1.8625,0.25,1.8792036212,0.2625,0,0.2625,1.6,0.25,1.6194134741
2019-08-09 22:30:00,1.6720000000000002,0.15,1.6787149847,0.262,0,0.262,1.4100000000000001,0.15,1.4179562758,1.712,0.13,1.7169286531,0.262,0,0.262,1.45,0.13,1.4558159224
