Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-09 23:00:00,1.5885,0.15,1.5955664354999999,0.2685,0,0.2685,1.32,0.15,1.3284953895,1.6285,0.13,1.6336805838,0.2685,0,0.2685,1.3599999999999999,0.13,1.366199107
2019-08-09 23:30:00,1.488,0.15,1.4955413736,0.268,0,0.268,1.22,0.15,1.229186723,1.528,0.0,1.528,0.268,0,0.268,1.26,0.0,1.26
2019-08-10 00:00:00,1.358,0.14,1.3651974216,0.268,0,0.268,1.09,0.14,1.0989540482,1.3980000000000001,0.13,1.4040313387,0.268,0,0.268,1.13,0.13,1.1374532957
2019-08-10 00:30:00,1.288,0.14,1.2955863537,0.268,0,0.268,1.02,0.14,1.0295630141,1.328,0.13,1.3343477808,0.268,0,0.268,1.06,0.13,1.067941946
2019-08-10 01:00:00,1.2685,0.14,1.2762022763,0.2685,0,0.2685,1.0,0.14,1.0097524449,1.3085,0.13,1.3149419189,0.2685,0,0.2685,1.04,0.13,1.0480935073
2019-08-10 01:30:00,1.328,0.14,1.3353591277,0.268,0,0.268,1.06,0.14,1.0692053124,1.3679999999999999,0.13,1.374163018,0.268,0,0.268,1.1,0.13,1.107655181
2019-08-10 02:00:00,1.308,0.14,1.3154710183,0.268,0,0.268,1.04,0.14,1.0493807698,1.358,0.13,1.3642081953,0.268,0,0.268,1.09,0.13,1.09772492
2019-08-10 02:30:00,1.2585,0.14,1.2662631046000001,0.2685,0,0.2685,0.99,0.14,0.9998499887000001,1.3085,0.13,1.3149419189,0.2685,0,0.2685,1.04,0.13,1.0480935073
2019-08-10 03:00:00,1.198,0.14,1.2061525608,0.268,0,0.268,0.93,0.14,0.9404786016000001,1.248,0.13,1.2547525652,0.268,0,0.268,0.98,0.13,0.9885848471
2019-08-10 03:30:00,1.1375,0.14,1.1460830031,0.2675,0,0.2675,0.87,0.14,0.8811923740000001,1.1875,0.13,1.1945945965,0.2675,0,0.2675,0.92,0.13,0.9291393867000001
2019-08-10 04:00:00,1.1585,0.14,1.1669285539,0.2685,0,0.2685,0.89,0.14,0.9009439494,1.1985000000000001,0.13,1.2055298628,0.2685,0,0.2685,0.93,0.13,0.9390420651
2019-08-10 04:30:00,1.159,0.14,1.1674249441,0.269,0,0.269,0.89,0.14,0.9009439494,1.199,0.13,1.2060269483,0.269,0,0.269,0.93,0.13,0.9390420651
2019-08-10 05:00:00,1.157,0.14,1.1654394021,0.267,0,0.267,0.89,0.14,0.9009439494,1.197,0.0,1.197,0.267,0,0.267,0.93,0.0,0.93
2019-08-10 05:30:00,1.1685,0.14,1.1768569369,0.2685,0,0.2685,0.9,0.14,0.9108238029,1.2085,0.13,1.2154720277,0.2685,0,0.2685,0.9400000000000001,0.13,0.9489467846
2019-08-10 06:00:00,1.249,0.14,1.2568217853,0.269,0,0.269,0.98,0.14,0.9899494937000001,1.299,0.13,1.3054887973,0.269,0,0.269,1.03,0.13,1.0381714695
2019-08-10 06:30:00,1.3395000000000001,0.15,1.3478724903,0.2695,0,0.2695,1.07,0.15,1.0804628638,1.3895,0.15,1.3975729856,0.2695,0,0.2695,1.12,0.15,1.13
2019-08-10 07:00:00,1.3895,0.17,1.3998607967,0.2795,0,0.2795,1.11,0.17,1.1229425631,1.4295,0.16,1.4384263102000001,0.2795,0,0.2795,1.15,0.16,1.1610770862
2019-08-10 07:30:00,1.5255,0.08,1.5275962326,0.28550000000000003,0,0.28550000000000003,1.24,0.08,1.2425779654,1.5755,0.22,1.5907860478,0.28550000000000003,0,0.28550000000000003,1.29,0.22,1.3086252328
2019-08-10 08:00:00,1.6445,0.17,1.653263515,0.3145,0,0.3145,1.33,0.17,1.3408206442,1.6844999999999999,0.17,1.6930564816,0.3145,0,0.3145,1.37,0.17,1.3805071532
2019-08-10 08:30:00,1.8290000000000002,0.19,1.8388422988,0.369,0,0.369,1.46,0.19,1.4723111084,1.869,0.17,1.8767154819,0.369,0,0.369,1.5,0.17,1.5096025967
2019-08-10 09:00:00,1.9015,0.19,1.9109689296,0.36150000000000004,0,0.36150000000000004,1.54,0.19,1.5516765127,1.9415,0.17,1.9489284877,0.36150000000000004,0,0.36150000000000004,1.58,0.17,1.5891192529
2019-08-10 09:30:00,1.9195000000000002,0.23,1.9332305217,0.40950000000000003,0,0.40950000000000003,1.51,0.23,1.5274161188000002,1.9695,0.21,1.9806640932000001,0.40950000000000003,0,0.40950000000000003,1.56,0.21,1.5740711547
2019-08-10 10:00:00,1.9380000000000002,0.23,1.9516003688999999,0.47800000000000004,0,0.47800000000000004,1.46,0.23,1.4780054127,1.988,0.21,1.9990607795000002,0.47800000000000004,0,0.47800000000000004,1.51,0.21,1.5245327153
2019-08-10 10:30:00,1.8525,0.1,1.855197092,0.6725,0,0.6725,1.18,0.1,1.1842297074,1.9225,0.32,1.9489500378,0.6725,0,0.6725,1.25,0.32,1.2903100403
2019-08-10 11:00:00,1.7965,0.26,1.8152168603,0.7665000000000001,0,0.7665000000000001,1.03,0.26,1.0623088063,1.8365,0.24,1.8521156146000002,0.7665000000000001,0,0.7665000000000001,1.07,0.24,1.09658561
2019-08-10 11:30:00,1.7675,0.26,1.7865207108,0.7475,0,0.7475,1.02,0.26,1.0526157894,1.8175,0.24,1.8332774613,0.7475,0,0.7475,1.07,0.24,1.09658561
2019-08-10 12:00:00,1.6745,0.26,1.6945649147,0.7245,0,0.7245,0.9500000000000001,0.26,0.9849365462,1.7245,0.24,1.7411204008,0.7245,0,0.7245,1.0,0.24,1.0283968106
2019-08-10 12:30:00,1.705,0.26,1.7247101206000002,0.685,0,0.685,1.02,0.26,1.0526157894,1.755,0.24,1.7713342429,0.685,0,0.685,1.07,0.24,1.09658561
2019-08-10 13:00:00,1.517,0.26,1.5391195535,1.037,0,1.037,0.48,0.26,0.5458937626,1.5670000000000002,0.24,1.5852725318,1.037,0,1.037,0.53,0.24,0.5818075283
2019-08-10 13:30:00,1.537,0.23,1.5541135737,0.907,0,0.907,0.63,0.23,0.6706713055,1.577,0.22,1.5922716477,0.907,0,0.907,0.67,0.22,0.7051950085
2019-08-10 14:00:00,1.5390000000000001,0.22,1.5546449755,0.909,0,0.909,0.63,0.22,0.6673080248000001,1.579,0.21,1.5929033241,0.909,0,0.909,0.67,0.21,0.7021395873
2019-08-10 14:30:00,1.4435,0.03,1.4438117086,0.9535,0,0.9535,0.49,0.03,0.4909175083,1.5135,0.39,1.562940258,0.9535,0,0.9535,0.56,0.39,0.6824221567000001
2019-08-10 15:00:00,1.3940000000000001,0.22,1.4112533436999999,0.974,0,0.974,0.42,0.22,0.4741307836,1.434,0.21,1.449295001,0.974,0,0.974,0.46,0.21,0.5056678752
2019-08-10 15:30:00,1.4005,0.2,1.4147085389,0.8805000000000001,0,0.8805000000000001,0.52,0.2,0.5571355311,1.4505,0.23,1.468621888,0.8805000000000001,0,0.8805000000000001,0.5700000000000001,0.23,0.6146543744
2019-08-10 16:00:00,1.4355,0.23,1.4538088767000001,0.9555,0,0.9555,0.48,0.23,0.5322593353,1.4855,0.22,1.5017024506,0.9555,0,0.9555,0.53,0.22,0.5738466694000001
2019-08-10 16:30:00,1.5,0.23,1.5175308893000001,0.85,0,0.85,0.65,0.23,0.6894925670000001,1.55,0.22,1.5655350523,0.85,0,0.85,0.7000000000000001,0.22,0.7337574531000001
2019-08-10 17:00:00,1.6085,0.23,1.6248606863,0.8085,0,0.8085,0.8,0.23,0.8324061509,1.6485,0.22,1.6631152245,0.8085,0,0.8085,0.84,0.22,0.8683317338000001
2019-08-10 17:30:00,1.7605,0.2,1.7718239896,0.7005,0,0.7005,1.06,0.2,1.0787029248,1.8005,0.19,1.8104972383,0.7005,0,0.7005,1.1,0.19,1.1162884932
2019-08-10 18:00:00,1.8719999999999999,-0.03,1.8722403692,0.602,0,0.602,1.27,-0.03,1.2703542813,1.9420000000000002,0.35000000000000003,1.9732876121,0.602,0,0.602,1.34,0.35000000000000003,1.3849548729
2019-08-10 18:30:00,1.9055,-0.2,1.915967184,0.4655,0,0.4655,1.44,-0.2,1.4538225476,1.9955,0.5,2.0571874611,0.4655,0,0.4655,1.53,0.5,1.6096272861
2019-08-10 19:00:00,1.921,0.18,1.9294146781000001,0.451,0,0.451,1.47,0.18,1.4809794057,1.971,0.17,1.9783177197000001,0.451,0,0.451,1.52,0.17,1.5294770348
2019-08-10 19:30:00,1.9205,0.17,1.9280094009000002,0.3705,0,0.3705,1.55,0.17,1.5592947124,1.9705,0.16,1.9769851416000002,0.3705,0,0.3705,1.6,0.16,1.6079800994
2019-08-10 20:00:00,1.857,0.17,1.8647651327,0.307,0,0.307,1.55,0.17,1.5592947124,1.907,0.16,1.9137003423,0.307,0,0.307,1.6,0.16,1.6079800994
2019-08-10 20:30:00,1.851,0.18,1.8597314322,0.261,0,0.261,1.5899999999999999,0.18,1.6001562424,1.901,0.16,1.9077214157,0.261,0,0.261,1.6400000000000001,0.16,1.6477863939000001
2019-08-10 21:00:00,1.828,0.17,1.8358877961000002,0.248,0,0.248,1.58,0.17,1.5891192529,1.8679999999999999,0.16,1.8748397265,0.248,0,0.248,1.62,0.16,1.6278820596
2019-08-10 21:30:00,1.8185,0.17,1.8264288242000002,0.2185,0,0.2185,1.6,0.17,1.6090059043,1.8685,0.16,1.8753379029000001,0.2185,0,0.2185,1.65,0.16,1.6577394246
2019-08-10 22:00:00,1.7665000000000002,-0.03,1.7667547226,0.1865,0,0.1865,1.58,-0.03,1.5802847844999999,1.8165,0.41000000000000003,1.8621955456000001,0.1865,0,0.1865,1.63,0.41000000000000003,1.6807736314000001
2019-08-10 22:30:00,1.6095000000000002,-0.11,1.6132545521,0.2195,0,0.2195,1.3900000000000001,-0.11,1.3943457247,1.6595,0.5,1.7331878865,0.2195,0,0.2195,1.44,0.5,1.524335921
2019-08-10 23:00:00,1.509,0.14,1.5154804519,0.229,0,0.229,1.28,0.14,1.2876334882,1.549,0.13,1.5544455603,0.229,0,0.229,1.32,0.13,1.3263860675
2019-08-10 23:30:00,1.3860000000000001,0.16,1.3952046445000001,0.226,0,0.226,1.16,0.16,1.1709824935,1.426,0.30000000000000004,1.4572151523,0.226,0,0.226,1.2,0.30000000000000004,1.2369316877
2019-08-11 00:00:00,1.283,0.13,1.2895693079,0.203,0,0.203,1.08,0.13,1.0877959367,1.323,0.0,1.323,0.203,0,0.203,1.12,0.0,1.12
2019-08-11 00:30:00,1.252,0.13,1.2587311071,0.192,0,0.192,1.06,0.13,1.067941946,1.292,0.0,1.292,0.192,0,0.192,1.1,0.0,1.1
2019-08-11 01:00:00,1.207,0.13,1.2139806423,0.20700000000000002,0,0.20700000000000002,1.0,0.13,1.0084145973,1.2469999999999999,0.13,1.2537579510999999,0.20700000000000002,0,0.20700000000000002,1.04,0.13,1.0480935073
2019-08-11 01:30:00,1.2825,0.13,1.289071856,0.2025,0,0.2025,1.08,0.13,1.0877959367,1.3225,0.13,1.3288740534999999,0.2025,0,0.2025,1.12,0.13,1.1275194012
2019-08-11 02:00:00,1.26,0.0,1.26,0.18,0,0.18,1.08,0.0,1.08,1.3,0.0,1.3,0.18,0,0.18,1.12,0.0,1.12
2019-08-11 02:30:00,1.204,0.13,1.2109979356,0.184,0,0.184,1.02,0.13,1.0282509421,1.244,0.13,1.2507741603,0.184,0,0.184,1.06,0.13,1.067941946
2019-08-11 03:00:00,1.133,0.13,1.1404336894,0.183,0,0.183,0.9500000000000001,0.13,0.9588534820000001,1.163,0.0,1.163,0.183,0,0.183,0.98,0.0,0.98
2019-08-11 03:30:00,1.0675,-0.42,1.1471513631999999,0.17750000000000002,0,0.17750000000000002,0.89,-0.42,0.9841239759,1.1575,0.49,1.2569432167,0.17750000000000002,0,0.17750000000000002,0.98,0.49,1.095673309
2019-08-11 04:00:00,1.0795,-0.44,1.1657273481,0.1895,0,0.1895,0.89,-0.44,0.9928242543,1.1895,0.47000000000000003,1.2789879788,0.1895,0,0.1895,1.0,0.47000000000000003,1.1049434375
2019-08-11 04:30:00,1.08,-0.44,1.166190379,0.18,0,0.18,0.9,-0.44,1.0017983829,1.19,0.47000000000000003,1.2794530081,0.18,0,0.18,1.01,0.47000000000000003,1.1140017953
2019-08-11 05:00:00,1.095,-0.44,1.1800953351,0.155,0,0.155,0.9400000000000001,-0.44,1.0378824596,1.205,0.47000000000000003,1.2934160197,0.155,0,0.155,1.05,0.47000000000000003,1.1503912378
2019-08-11 05:30:00,1.0815,-0.42,1.1601906093,0.14150000000000001,0,0.14150000000000001,0.9400000000000001,-0.42,1.0295630141,1.1915,0.49,1.2883214855,0.14150000000000001,0,0.14150000000000001,1.05,0.49,1.158706175
2019-08-11 06:00:00,1.1320000000000001,-0.42,1.2074038264,0.112,0,0.112,1.02,-0.42,1.1030865787,1.242,0.49,1.3351644094,0.112,0,0.112,1.13,0.49,1.231665539
2019-08-11 06:30:00,1.121,-0.39,1.1869039557,0.111,0,0.111,1.01,-0.39,1.0826818554,1.231,0.51,1.3324642584,0.111,0,0.111,1.12,0.51,1.2306502346000001
2019-08-11 07:00:00,1.1625,-0.39,1.2261754564,0.12250000000000001,0,0.12250000000000001,1.04,-0.39,1.1107204869,1.2625,0.51,1.3616189812,0.12250000000000001,0,0.12250000000000001,1.1400000000000001,0.51,1.2488794978
2019-08-11 07:30:00,1.2435,-0.4,1.3062512201,0.1335,0,0.1335,1.11,-0.4,1.1798728745,1.3435000000000001,0.51,1.4370428838,0.1335,0,0.1335,1.21,0.51,1.3130879635000001
2019-08-11 08:00:00,1.308,-0.4,1.3677953063000001,0.218,0,0.218,1.09,-0.4,1.1610770862,1.418,0.51,1.5069253465,0.218,0,0.218,1.2,0.51,1.3038788287
2019-08-11 08:30:00,1.457,-0.2,1.4706627758000002,0.28700000000000003,0,0.28700000000000003,1.17,-0.2,1.1869709348,1.537,0.44,1.5987398162000002,0.28700000000000003,0,0.28700000000000003,1.25,0.44,1.3251792332
2019-08-11 09:00:00,1.5175,0.16,1.5259116127999999,0.3975,0,0.3975,1.12,0.16,1.1313708499,1.5675,0.15,1.5746606777,0.3975,0,0.3975,1.17,0.15,1.1795761951000001
2019-08-11 09:30:00,1.6025,0.18,1.6125775175000001,0.5925,0,0.5925,1.01,0.18,1.0259142264,1.6425,0.17,1.6512741293,0.5925,0,0.5925,1.05,0.17,1.063672882
2019-08-11 10:00:00,1.6235,0.18,1.6334479637000001,0.6835,0,0.6835,0.9400000000000001,0.18,0.9570788891,1.6735,0.17,1.6821124368,0.6835,0,0.6835,0.99,0.17,1.0044899203
2019-08-11 10:30:00,1.6325,0.2,1.6447055208,0.5725,0,0.5725,1.06,0.2,1.0787029248,1.6724999999999999,0.18,1.6821582119,0.5725,0,0.5725,1.1,0.18,1.1146299834
2019-08-11 11:00:00,1.6560000000000001,0.2,1.6680335728,0.546,0,0.546,1.11,0.2,1.1278741064,1.706,0.18,1.715469615,0.546,0,0.546,1.16,0.18,1.1738824473
2019-08-11 11:30:00,1.67,0.2,1.6819334113000002,0.66,0,0.66,1.01,0.2,1.0296115772,1.71,0.18,1.7194475857,0.66,0,0.66,1.05,0.18,1.0653168543
2019-08-11 12:00:00,1.5350000000000001,0.16,1.5433162346,0.805,0,0.805,0.73,0.16,0.7473285757,1.585,0.21,1.59885115,0.805,0,0.805,0.78,0.21,0.8077747211
2019-08-11 12:30:00,1.377,0.19,1.3900464021,0.907,0,0.907,0.47000000000000003,0.19,0.5069516742,1.417,0.18,1.4283868524,0.907,0,0.907,0.51,0.18,0.5408326913
2019-08-11 13:00:00,1.501,0.19,1.5129775279,0.8210000000000001,0,0.8210000000000001,0.68,0.19,0.7060453243,1.521,0.18,1.5316138547,0.8210000000000001,0,0.8210000000000001,0.7000000000000001,0.18,0.72277244
2019-08-11 13:30:00,1.468,0.19,1.4802445744,0.8280000000000001,0,0.8280000000000001,0.64,0.19,0.6676076692,1.508,0.18,1.5187047113,0.8280000000000001,0,0.8280000000000001,0.68,0.18,0.7034202158
2019-08-11 14:00:00,1.487,0.17,1.4966860058,0.617,0,0.617,0.87,0.17,0.8864536085,1.5270000000000001,0.16,1.535359567,0.617,0,0.617,0.91,0.16,0.9239588735
2019-08-11 14:30:00,1.452,0.17,1.4619179184,0.432,0,0.432,1.02,0.17,1.0340696302,1.492,0.16,1.5005545642,0.432,0,0.432,1.06,0.16,1.0720074627
2019-08-11 15:00:00,1.3695,0.17,1.3800109601,0.46950000000000003,0,0.46950000000000003,0.9,0.17,0.9159148432,1.4095,0.16,1.4185521668,0.46950000000000003,0,0.46950000000000003,0.9400000000000001,0.16,0.9535197953000001
2019-08-11 15:30:00,1.3935,0.17,1.4038312755,0.48350000000000004,0,0.48350000000000004,0.91,0.17,0.9257429449000001,1.4435,0.16,1.4523402666,0.48350000000000004,0,0.48350000000000004,0.96,0.16,0.9732420048
2019-08-11 16:00:00,1.541,0.2,1.5539243868,0.461,0,0.461,1.08,0.2,1.0983624174,1.581,0.19,1.5923758978,0.461,0,0.461,1.12,0.19,1.1360017606
2019-08-11 16:30:00,1.6265,0.2,1.6387502098,0.3165,0,0.3165,1.31,0.2,1.3251792332,1.6665,0.18,1.6761927843,0.3165,0,0.3165,1.35,0.18,1.3619471355
2019-08-11 17:00:00,1.6800000000000002,0.19,1.6907099101,0.5,0,0.5,1.18,0.19,1.1951987282,1.72,0.18,1.7293929571,0.5,0,0.5,1.22,0.18,1.2332072008
2019-08-11 17:30:00,1.828,0.1,1.8307331865,0.248,0,0.248,1.58,0.1,1.5831613942,1.8780000000000001,0.24,1.8932733559,0.248,0,0.248,1.63,0.24,1.6475739741000002
2019-08-11 18:00:00,1.9685000000000001,-0.09,1.9705563301,0.1885,0,0.1885,1.78,-0.09,1.7822738286000002,2.0485,0.44,2.095221289,0.1885,0,0.1885,1.8599999999999999,0.44,1.9113346123000001
2019-08-11 18:30:00,1.9765000000000001,0.17,1.9837974317,0.10650000000000001,0,0.10650000000000001,1.87,0.17,1.8777113729,2.0165,0.15,2.0220712772,0.10650000000000001,0,0.10650000000000001,1.9100000000000001,0.15,1.9158809984
2019-08-11 19:00:00,1.948,0.17,1.9554037946,0.158,0,0.158,1.79,0.17,1.7980545042,1.988,0.15,1.9936509223,0.158,0,0.158,1.83,0.15,1.8361372498000001
2019-08-11 19:30:00,1.8835000000000002,0.15,1.889463482,0.14350000000000002,0,0.14350000000000002,1.74,0.15,1.7464535493,1.9235000000000002,0.0,1.9235000000000002,0.14350000000000002,0,0.14350000000000002,1.78,0.0,1.78
2019-08-11 20:00:00,1.857,0.16,1.8638800927,0.107,0,0.107,1.75,0.16,1.7572990639000001,1.897,0.14,1.9021590365,0.107,0,0.107,1.79,0.14,1.7954665132
2019-08-11 20:30:00,1.8355000000000001,0.16,1.8424603795,0.0555,0,0.0555,1.78,0.16,1.7871765442,1.8755000000000002,0.14,1.8807180145,0.0555,0,0.0555,1.82,0.14,1.8253766735
2019-08-11 21:00:00,1.796,0.16,1.8031128639,0.036000000000000004,0,0.036000000000000004,1.76,0.16,1.7672577627,1.8359999999999999,0.15,1.8421172601,0.036000000000000004,0,0.036000000000000004,1.8,0.15,1.8062391868
2019-08-11 21:30:00,1.7974999999999999,0.16,1.8046069517,0.0275,0,0.0275,1.77,0.16,1.7772169253999999,1.8375,0.0,1.8375,0.0275,0,0.0275,1.81,0.0,1.81
2019-08-11 22:00:00,1.697,0.14,1.7027651042,0.007,0,0.007,1.69,0.14,1.695788902,1.737,0.0,1.737,0.007,0,0.007,1.73,0.0,1.73
2019-08-11 22:30:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65
2019-08-11 23:00:00,1.5150000000000001,-0.36,1.5571849601,0.005,0,0.005,1.51,-0.36,1.5523208431,1.5550000000000002,0.45,1.6188035705,0.005,0,0.005,1.55,0.45,1.6140012392
2019-08-11 23:30:00,1.392,-0.47000000000000003,1.4692052273,0.002,0,0.002,1.3900000000000001,-0.47000000000000003,1.4673104648,1.442,0.45,1.510583993,0.002,0,0.002,1.44,0.45,1.5086749152999999
2019-08-12 00:00:00,1.2650000000000001,0.0,1.2650000000000001,0.005,0,0.005,1.26,0.0,1.26,1.305,0.0,1.305,0.005,0,0.005,1.3,0.0,1.3
2019-08-12 00:30:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2625,0.0,1.2625,0.0025,0,0.0025,1.26,0.0,1.26
2019-08-12 01:00:00,1.2045,-0.42,1.2756254348,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.42,1.271377206,1.2645,0.48,1.3525384468000001,0.0045000000000000005,0,0.0045000000000000005,1.26,0.48,1.3483323033
2019-08-12 01:30:00,1.251,-0.45,1.3294739561,0.001,0,0.001,1.25,-0.45,1.3285330256,1.351,0.44,1.420845171,0.001,0,0.001,1.35,0.44,1.4198943623
2019-08-12 02:00:00,1.188,-0.47000000000000003,1.2775930494,0.008,0,0.008,1.18,-0.47000000000000003,1.2701574706,1.298,0.43,1.3673712005,0.008,0,0.008,1.29,0.43,1.3597793939
2019-08-12 02:30:00,1.148,-0.46,1.2367311753,0.008,0,0.008,1.1400000000000001,-0.46,1.2293087489,1.248,0.43,1.3200015152,0.008,0,0.008,1.24,0.43,1.3124404748
2019-08-12 03:00:00,1.08,-0.47000000000000003,1.1778370006,0.0,0,0.0,1.08,-0.47000000000000003,1.1778370006,1.19,0.43,1.265306287,0.0,0,0.0,1.19,0.43,1.265306287
2019-08-12 03:30:00,1.08,-0.47000000000000003,1.1778370006,0.0,0,0.0,1.08,-0.47000000000000003,1.1778370006,1.19,0.43,1.265306287,0.0,0,0.0,1.19,0.43,1.265306287
2019-08-12 04:00:00,1.0805,-0.47000000000000003,1.178295485,0.0005,0,0.0005,1.08,-0.47000000000000003,1.1778370006,1.1905000000000001,0.43,1.2657765403,0.0005,0,0.0005,1.19,0.43,1.265306287
2019-08-12 04:30:00,1.074,-0.46,1.1683646691,0.014,0,0.014,1.06,-0.46,1.1555085461,1.184,0.45,1.2666317539,0.014,0,0.014,1.17,0.45,1.2535549449
2019-08-12 05:00:00,1.1065,-0.46,1.1983080781,0.006500000000000001,0,0.006500000000000001,1.1,-0.46,1.1923086849,1.2065000000000001,0.45,1.2876887240000001,0.006500000000000001,0,0.006500000000000001,1.2,0.45,1.2816005618
2019-08-12 05:30:00,1.1565,-0.42,1.2304032875,0.0165,0,0.0165,1.1400000000000001,-0.42,1.2149074039,1.2665,0.48,1.3544084502,0.0165,0,0.0165,1.25,0.48,1.3389921583
2019-08-12 06:00:00,1.2469999999999999,-0.4,1.3095835216,0.057,0,0.057,1.19,-0.4,1.2554282138000001,1.357,0.5,1.4461842898000001,0.057,0,0.057,1.3,0.5,1.3928388277
2019-08-12 06:30:00,1.421,0.0,1.421,0.061,0,0.061,1.3599999999999999,0.0,1.3599999999999999,1.4809999999999999,0.30000000000000004,1.5110794155,0.061,0,0.061,1.42,0.30000000000000004,1.4513442045
2019-08-12 07:00:00,1.5825,0.21,1.5963728418,0.0625,0,0.0625,1.52,0.21,1.5344380079,1.6225,0.2,1.634780184,0.0625,0,0.0625,1.56,0.2,1.5727682601000001
2019-08-12 07:30:00,1.7795,0.24,1.7956113861,0.1095,0,0.1095,1.67,0.24,1.6871573726,1.8195000000000001,0.22,1.8327520973,0.1095,0,0.1095,1.71,0.22,1.724093965
2019-08-12 08:00:00,1.9155000000000002,0.22,1.9280923863,0.17550000000000002,0,0.17550000000000002,1.74,0.22,1.7538529015000002,1.9555,0.2,1.9657009564,0.17550000000000002,0,0.17550000000000002,1.78,0.2,1.7912007146
2019-08-12 08:30:00,2.0155,0.19,2.0244357856,0.14550000000000002,0,0.14550000000000002,1.87,0.19,1.8796276227000002,2.0655,0.26,2.0817997622,0.14550000000000002,0,0.14550000000000002,1.92,0.26,1.9375241934
2019-08-12 09:00:00,2.1415,-0.24,2.1549065525,0.2015,0,0.2015,1.94,-0.24,1.9547889912,2.2615,0.6900000000000001,2.3644200663,0.2015,0,0.2015,2.06,0.6900000000000001,2.172487054
2019-08-12 09:30:00,2.1875,0.21,2.1975568820999998,0.2975,0,0.2975,1.8900000000000001,0.21,1.901630879,2.2375,0.36,2.2662758548,0.2975,0,0.2975,1.94,0.36,1.9731193578
2019-08-12 10:00:00,2.128,0.31,2.1504613459,0.508,0,0.508,1.62,0.31,1.649393828,2.178,0.29,2.1972218823,0.508,0,0.508,1.67,0.29,1.6949926254
2019-08-12 10:30:00,2.016,0.08,2.0175866772,0.466,0,0.466,1.55,0.08,1.552063143,2.096,0.47000000000000003,2.1480493477,0.466,0,0.466,1.63,0.47000000000000003,1.6964079698
2019-08-12 11:00:00,1.936,-0.14,1.9410553830000001,0.846,0,0.846,1.09,-0.14,1.0989540482,2.046,0.81,2.2005035787000002,0.846,0,0.846,1.2,0.81,1.4477914214
2019-08-12 11:30:00,1.8585,-0.14,1.8637656103,0.7085,0,0.7085,1.15,-0.14,1.158490397,1.9685000000000001,0.81,2.1286362417999998,0.7085,0,0.7085,1.26,0.81,1.4978985278999999
2019-08-12 12:00:00,1.874,-0.14,1.8792221795000001,0.764,0,0.764,1.11,-0.14,1.1187939935,1.984,0.8,2.1392185489,0.764,0,0.764,1.22,0.8,1.458903698
2019-08-12 12:30:00,1.7265000000000001,-0.16,1.733897993,0.9165000000000001,0,0.9165000000000001,0.81,-0.16,0.8256512581000001,1.8365,0.77,1.9913895274,0.9165000000000001,0,0.9165000000000001,0.92,0.77,1.1997082979
2019-08-12 13:00:00,1.691,-0.16,1.6985526191,0.851,0,0.851,0.84,-0.16,0.8551023331000001,1.791,0.78,1.9534792039000002,0.851,0,0.851,0.9400000000000001,0.78,1.2214745188
2019-08-12 13:30:00,1.703,-0.14,1.708744861,0.903,0,0.903,0.8,-0.14,0.8121576202,1.8130000000000002,0.79,1.9776422831,0.903,0,0.903,0.91,0.79,1.2050726119
2019-08-12 14:00:00,1.6825,-0.14,1.6883146182000002,0.8825000000000001,0,0.8825000000000001,0.8,-0.14,0.8121576202,1.7925,0.77,1.9508860167000002,0.8825000000000001,0,0.8825000000000001,0.91,0.77,1.1920570456
2019-08-12 14:30:00,1.5585,-0.16,1.566691498,0.8285,0,0.8285,0.73,-0.16,0.7473285757,1.6585,0.77,1.8285300791,0.8285,0,0.8285,0.8300000000000001,0.77,1.1321660655999999
2019-08-12 15:00:00,1.5015,-0.16,1.5100007450000001,0.8415,0,0.8415,0.66,-0.16,0.6791170739,1.6115,0.77,1.7860101483,0.8415,0,0.8415,0.77,0.77,1.088944443
2019-08-12 15:30:00,1.5394999999999999,-0.17,1.5488577243,0.8395,0,0.8395,0.7000000000000001,-0.17,0.7203471385,1.6395,0.76,1.8070861214,0.8395,0,0.8395,0.8,0.76,1.1034491379
2019-08-12 16:00:00,1.639,0.04,1.6394880297999999,0.8290000000000001,0,0.8290000000000001,0.81,0.04,0.8109870529000001,1.7189999999999999,0.54,1.8018215783,0.8290000000000001,0,0.8290000000000001,0.89,0.54,1.0410091258
2019-08-12 16:30:00,1.7665000000000002,0.30000000000000004,1.7917930266000002,0.8065,0,0.8065,0.96,0.30000000000000004,1.0057832769,1.8065,0.29,1.8296289924,0.8065,0,0.8065,1.0,0.29,1.0412012294
2019-08-12 17:00:00,1.8895,0.28,1.9101335686,0.46950000000000003,0,0.46950000000000003,1.42,0.28,1.4473423921,1.9295,0.26,1.9469386868,0.46950000000000003,0,0.46950000000000003,1.46,0.26,1.482969993
2019-08-12 17:30:00,2.0085,0.24,2.0227882366,0.3685,0,0.3685,1.6400000000000001,0.24,1.6574679484,2.0485,0.22,2.0602796533,0.3685,0,0.3685,1.6800000000000002,0.22,1.6943435306999999
2019-08-12 18:00:00,1.9500000000000002,0.23,1.9635172523,0.42,0,0.42,1.53,0.23,1.5471910031,1.99,0.21,2.0010497245,0.42,0,0.42,1.57,0.21,1.5839823230999999
2019-08-12 18:30:00,1.975,0.07,1.9762401170000001,0.325,0,0.325,1.65,0.07,1.651484181,2.035,0.30000000000000004,2.0569941663,0.325,0,0.325,1.71,0.30000000000000004,1.7361163555
2019-08-12 19:00:00,2.151,-0.01,2.1510232449,0.14100000000000001,0,0.14100000000000001,2.01,-0.01,2.0100248755,2.221,0.37,2.2516085361,0.14100000000000001,0,0.14100000000000001,2.08,0.37,2.1126523614
2019-08-12 19:30:00,2.1275,0.19,2.1359672867,0.0975,0,0.0975,2.03,0.19,2.0388722373,2.1775,0.21,2.1876028547,0.0975,0,0.0975,2.08,0.21,2.0905740838
2019-08-12 20:00:00,2.073,0.2,2.0826255064,0.10300000000000001,0,0.10300000000000001,1.97,0.2,1.9801262586,2.113,0.2,2.12244411,0.10300000000000001,0,0.10300000000000001,2.01,0.2,2.0199257412
2019-08-12 20:30:00,2.0175,0.2,2.0273890229,0.1075,0,0.1075,1.9100000000000001,0.2,1.9204426573000002,2.0575,0.18,2.065358625,0.1075,0,0.1075,1.9500000000000002,0.18,1.9582900704
2019-08-12 21:00:00,1.986,0.2,1.9960450897,0.076,0,0.076,1.9100000000000001,0.2,1.9204426573000002,2.026,0.18,2.0339803342,0.076,0,0.076,1.9500000000000002,0.18,1.9582900704
2019-08-12 21:30:00,2.004,0.05,2.0046236555,0.074,0,0.074,1.9300000000000002,0.05,1.9306475598000001,2.054,0.47000000000000003,2.1070870889,0.074,0,0.074,1.98,0.47000000000000003,2.0350184274
2019-08-12 22:00:00,1.853,0.16,1.8598948895,0.053,0,0.053,1.8,0.16,1.8070971196999999,1.893,0.25,1.909436828,0.053,0,0.053,1.8399999999999999,0.25,1.8569060289000001
2019-08-12 22:30:00,1.651,-0.43,1.7060776653,0.051000000000000004,0,0.051000000000000004,1.6,-0.43,1.6567739737,1.721,0.48,1.7866843594000001,0.051000000000000004,0,0.051000000000000004,1.67,0.48,1.7376133057
2019-08-12 23:00:00,1.5405,-0.42,1.5967279825,0.0805,0,0.0805,1.46,-0.42,1.5192103212,1.5805,0.48,1.6517809328,0.0805,0,0.0805,1.5,0.48,1.5749285698
2019-08-12 23:30:00,1.357,0.0,1.357,0.057,0,0.057,1.3,0.0,1.3,1.397,0.0,1.397,0.057,0,0.057,1.34,0.0,1.34
2019-08-13 00:00:00,1.2425,0.0,1.2425,0.07250000000000001,0,0.07250000000000001,1.17,0.0,1.17,1.2825,0.0,1.2825,0.07250000000000001,0,0.07250000000000001,1.21,0.0,1.21
2019-08-13 00:30:00,1.2570000000000001,0.0,1.2570000000000001,0.067,0,0.067,1.19,0.0,1.19,1.297,0.0,1.297,0.067,0,0.067,1.23,0.0,1.23
2019-08-13 01:00:00,1.237,0.13,1.2438122849,0.057,0,0.057,1.18,0.13,1.1871394189,1.2770000000000001,0.0,1.2770000000000001,0.057,0,0.057,1.22,0.0,1.22
2019-08-13 01:30:00,1.318,0.13,1.3243957113,0.048,0,0.048,1.27,0.13,1.276636205,1.358,0.0,1.358,0.048,0,0.048,1.31,0.0,1.31
2019-08-13 02:00:00,1.275,0.0,1.275,0.055,0,0.055,1.22,0.0,1.22,1.305,0.0,1.305,0.055,0,0.055,1.25,0.0,1.25
2019-08-13 02:30:00,1.204,0.0,1.204,0.044,0,0.044,1.16,0.0,1.16,1.244,0.0,1.244,0.044,0,0.044,1.2,0.0,1.2
2019-08-13 03:00:00,1.1185,0.0,1.1185,0.0385,0,0.0385,1.08,0.0,1.08,1.1585,0.0,1.1585,0.0385,0,0.0385,1.12,0.0,1.12
2019-08-13 03:30:00,1.126,0.0,1.126,0.046,0,0.046,1.08,0.0,1.08,1.166,0.0,1.166,0.046,0,0.046,1.12,0.0,1.12
2019-08-13 04:00:00,1.1195,0.0,1.1195,0.059500000000000004,0,0.059500000000000004,1.06,0.0,1.06,1.1595,0.0,1.1595,0.059500000000000004,0,0.059500000000000004,1.1,0.0,1.1
2019-08-13 04:30:00,1.1325,0.0,1.1325,0.052500000000000005,0,0.052500000000000005,1.08,0.0,1.08,1.1725,0.0,1.1725,0.052500000000000005,0,0.052500000000000005,1.12,0.0,1.12
2019-08-13 05:00:00,1.1545,0.13,1.161796131,0.0545,0,0.0545,1.1,0.13,1.107655181,1.1945000000000001,0.0,1.1945000000000001,0.0545,0,0.0545,1.1400000000000001,0.0,1.1400000000000001
2019-08-13 05:30:00,1.189,0.0,1.189,0.059000000000000004,0,0.059000000000000004,1.13,0.0,1.13,1.219,0.0,1.219,0.059000000000000004,0,0.059000000000000004,1.16,0.0,1.16
2019-08-13 06:00:00,1.332,0.16,1.3415751936,0.082,0,0.082,1.25,0.16,1.2601983971,1.3719999999999999,0.14,1.3791243599,0.082,0,0.082,1.29,0.14,1.2975746607
2019-08-13 06:30:00,1.508,0.18,1.5187047113,0.068,0,0.068,1.44,0.18,1.4512063947,1.558,0.17,1.5672472683,0.068,0,0.068,1.49,0.17,1.4996666296
2019-08-13 07:00:00,1.637,-0.21,1.6504147963,0.047,0,0.047,1.5899999999999999,-0.21,1.6038079686,1.737,0.53,1.8160586444,0.047,0,0.047,1.69,0.53,1.7711578134
2019-08-13 07:30:00,1.8325,-0.30000000000000004,1.8568942485000002,0.0625,0,0.0625,1.77,-0.30000000000000004,1.795243716,1.9425,0.61,2.036027075,0.0625,0,0.0625,1.88,0.61,1.9764867821
2019-08-13 08:00:00,1.994,0.12,1.9976075691,0.094,0,0.094,1.9,0.12,1.9037857022,2.044,0.31,2.06737418,0.094,0,0.094,1.9500000000000002,0.31,1.9744872752
2019-08-13 08:30:00,2.1755,0.25,2.1898174011,0.0455,0,0.0455,2.13,0.25,2.1446211787,2.2155,0.29,2.2343993041,0.0455,0,0.0455,2.17,0.29,2.189292123
2019-08-13 09:00:00,2.25,0.29,2.2686119103999998,0.07,0,0.07,2.18,0.29,2.1992044016,2.29,0.27,2.3058620947,0.07,0,0.07,2.22,0.27,2.2363586474
2019-08-13 09:30:00,2.295,0.31,2.3158421794,0.115,0,0.115,2.18,0.31,2.2019309708,2.335,0.29,2.3529396506999998,0.115,0,0.115,2.22,0.29,2.2388613177
2019-08-13 10:00:00,2.238,0.31,2.2593680532000002,0.158,0,0.158,2.08,0.31,2.1029740845,2.278,0.33,2.3017784429,0.158,0,0.158,2.12,0.33,2.1455302375
2019-08-13 10:30:00,2.1995,0.31,2.2212384496,0.1895,0,0.1895,2.01,0.31,2.0337649815,2.2395,0.30000000000000004,2.2595044258,0.1895,0,0.1895,2.05,0.30000000000000004,2.0718349355
2019-08-13 11:00:00,2.1935000000000002,0.35000000000000003,2.2212479038,0.3035,0,0.3035,1.8900000000000001,0.35000000000000003,1.9221342305,2.2335,0.33,2.2577471625,0.3035,0,0.3035,1.9300000000000002,0.33,1.958009193
2019-08-13 11:30:00,1.9755,0.30000000000000004,1.9981492061,0.47550000000000003,0,0.47550000000000003,1.5,0.30000000000000004,1.5297058541,2.0155,0.31,2.0392008852,0.47550000000000003,0,0.47550000000000003,1.54,0.31,1.5708914667
2019-08-13 12:00:00,1.9385,0.32,1.9647346513000001,0.3885,0,0.3885,1.55,0.32,1.5826875876000002,1.9785,0.30000000000000004,2.0011152516,0.3885,0,0.3885,1.5899999999999999,0.30000000000000004,1.6180543872
2019-08-13 12:30:00,1.888,0.33,1.9166230720000001,0.498,0,0.498,1.3900000000000001,0.33,1.4286357128,1.928,0.32,1.9543756036,0.498,0,0.498,1.43,0.32,1.4653668483
2019-08-13 13:00:00,1.851,0.33,1.8801864269,0.621,0,0.621,1.23,0.33,1.2734991166,1.891,0.32,1.9178845116,0.621,0,0.621,1.27,0.32,1.3096946209
2019-08-13 13:30:00,1.7735,0.33,1.8039407557,0.7135,0,0.7135,1.06,0.33,1.1101801656,1.8135,0.33,1.8432802961,0.7135,0,0.7135,1.1,0.33,1.148433716
2019-08-13 14:00:00,1.691,0.11,1.6945739878000001,0.711,0,0.711,0.98,0.11,0.9861541462000001,1.7610000000000001,0.5,1.83060673,0.711,0,0.711,1.05,0.5,1.162970335
2019-08-13 14:30:00,1.561,-0.18,1.5713436925000002,0.861,0,0.861,0.7000000000000001,-0.18,0.72277244,1.671,0.74,1.8275231873000002,0.861,0,0.861,0.81,0.74,1.0971326264
2019-08-13 15:00:00,1.6520000000000001,-0.19,1.6628902549,0.682,0,0.682,0.97,-0.19,0.9884331035,1.762,0.73,1.9072346473000001,0.682,0,0.682,1.08,0.73,1.3035720157
2019-08-13 15:30:00,1.708,-0.21,1.7208614122,0.518,0,0.518,1.19,-0.21,1.2083873551,1.818,0.71,1.9517233411000001,0.518,0,0.518,1.3,0.71,1.4812494726
2019-08-13 16:00:00,1.6675,-0.18,1.6771870051,0.6475000000000001,0,0.6475000000000001,1.02,-0.18,1.0357605901,1.7675,0.74,1.916156635,0.6475000000000001,0,0.6475000000000001,1.12,0.74,1.3423859356
2019-08-13 16:30:00,1.9535,-0.02,1.9536023777,0.4335,0,0.4335,1.52,-0.02,1.5201315733,2.0435,0.56,2.1188421956,0.4335,0,0.4335,1.6099999999999999,0.56,1.7046113927
2019-08-13 17:00:00,2.019,0.28,2.0383230853,0.279,0,0.279,1.74,0.28,1.7623847480000001,2.059,0.26,2.0753508137,0.279,0,0.279,1.78,0.26,1.7988885457000001
2019-08-13 17:30:00,2.082,0.27,2.0994342095,0.28200000000000003,0,0.28200000000000003,1.8,0.27,1.8201373575000002,2.122,0.25,2.136675923,0.28200000000000003,0,0.28200000000000003,1.8399999999999999,0.25,1.8569060289000001
2019-08-13 18:00:00,1.9875,0.22,1.9996390299,0.2675,0,0.2675,1.72,0.22,1.7340126874,2.0275,0.2,2.0373404846,0.2675,0,0.2675,1.76,0.2,1.7713271860000002
2019-08-13 18:30:00,2.049,0.2,2.0587377201,0.23900000000000002,0,0.23900000000000002,1.81,0.2,1.8210161998,2.089,0.18,2.0967405657000002,0.23900000000000002,0,0.23900000000000002,1.85,0.18,1.8587361297
2019-08-13 19:00:00,2.0915,-0.06,2.0923604493,0.1715,0,0.1715,1.92,-0.06,1.9209372712000001,2.1715,0.42,2.2117441647,0.1715,0,0.1715,2.0,0.42,2.0436242316
2019-08-13 19:30:00,2.0415,-0.38,2.0765650122,0.12150000000000001,0,0.12150000000000001,1.92,-0.38,1.9572429589,2.1715,0.55,2.2400696976,0.12150000000000001,0,0.12150000000000001,2.05,0.55,2.1224985277
2019-08-13 20:00:00,2.0065,-0.39,2.0440504519,0.0465,0,0.0465,1.96,-0.39,1.9984243794,2.1265,0.54,2.1939923086,0.0465,0,0.0465,2.08,0.54,2.1489532336
2019-08-13 20:30:00,2.0155,0.02,2.0155992285,0.035500000000000004,0,0.035500000000000004,1.98,0.02,1.9801010075,2.0855,0.39,2.1216527166,0.035500000000000004,0,0.035500000000000004,2.05,0.39,2.0867678357
2019-08-13 21:00:00,2.057,0.19,2.065756278,0.027,0,0.027,2.03,0.19,2.0388722373,2.097,0.18,2.1047111441,0.027,0,0.027,2.07,0.18,2.0778113485
2019-08-13 21:30:00,1.995,0.12,1.9986057640000001,0.035,0,0.035,1.96,0.12,1.9636700334000001,2.045,0.33,2.0714548028,0.035,0,0.035,2.01,0.33,2.0369094236
2019-08-13 22:00:00,1.8705,-0.13,1.8750120666,0.07050000000000001,0,0.07050000000000001,1.8,-0.13,1.8046883387000001,1.9205,0.5,1.9845201560999999,0.07050000000000001,0,0.07050000000000001,1.85,0.5,1.9163767897000001
2019-08-13 22:30:00,1.7065000000000001,-0.13,1.7114444922,0.0665,0,0.0665,1.6400000000000001,-0.13,1.6451443706000002,1.7465000000000002,0.5,1.816662393,0.0665,0,0.0665,1.6800000000000002,0.5,1.7528262892000002
2019-08-13 23:00:00,1.5779999999999998,-0.45,1.6409095039000001,0.058,0,0.058,1.52,-0.45,1.5852129195,1.638,0.48,1.7068813667,0.058,0,0.058,1.58,0.48,1.6513025162
2019-08-13 23:30:00,1.404,-0.45,1.4743527393,0.054,0,0.054,1.35,-0.45,1.4230249471,1.504,0.47000000000000003,1.5757271337,0.054,0,0.054,1.45,0.47000000000000003,1.5242703172
2019-08-14 00:00:00,1.2725,-0.44,1.3464235032,0.052500000000000005,0,0.052500000000000005,1.22,-0.44,1.2969194269,1.3625,0.49,1.4479317146000001,0.052500000000000005,0,0.052500000000000005,1.31,0.49,1.3986421987
2019-08-14 00:30:00,1.2690000000000001,0.15,1.2778344963000001,0.049,0,0.049,1.22,0.15,1.229186723,1.299,0.0,1.299,0.049,0,0.049,1.25,0.0,1.25
2019-08-14 01:00:00,1.241,0.15,1.2500323996,0.061,0,0.061,1.18,0.15,1.1894956915,1.2810000000000001,0.13,1.2875795121,0.061,0,0.061,1.22,0.13,1.2269066794
2019-08-14 01:30:00,1.348,0.15,1.3563200212,0.168,0,0.168,1.18,0.15,1.1894956915,1.388,0.0,1.388,0.168,0,0.168,1.22,0.0,1.22
2019-08-14 02:00:00,1.3014999999999999,0.0,1.3014999999999999,0.1715,0,0.1715,1.13,0.0,1.13,1.3315000000000001,0.0,1.3315000000000001,0.1715,0,0.1715,1.16,0.0,1.16
2019-08-14 02:30:00,1.223,-0.44,1.2997418975000001,0.153,0,0.153,1.07,-0.44,1.1569356075,1.2730000000000001,0.46,1.3535615982,0.153,0,0.153,1.12,0.46,1.2107848694
2019-08-14 03:00:00,1.1275,-0.44,1.2103124597,0.1675,0,0.1675,0.96,-0.44,1.0560303026,1.2275,0.46,1.3108608813,0.1675,0,0.1675,1.06,0.46,1.1555085461
2019-08-14 03:30:00,1.0925,-0.44,1.1777759762,0.17250000000000001,0,0.17250000000000001,0.92,-0.44,1.0198039027,1.1925,0.46,1.2781456294,0.17250000000000001,0,0.17250000000000001,1.02,0.46,1.1189280585
2019-08-14 04:00:00,1.1055,-0.43,1.1861830592,0.23550000000000001,0,0.23550000000000001,0.87,-0.43,0.9704638066000001,1.2055,0.49,1.3012802350000001,0.23550000000000001,0,0.23550000000000001,0.97,0.49,1.086738239
2019-08-14 04:30:00,1.1175,-0.43,1.1973747325,0.2275,0,0.2275,0.89,-0.43,0.9884331035,1.2275,0.49,1.3216868956,0.2275,0,0.2275,1.0,0.49,1.113597773
2019-08-14 05:00:00,1.1325,-0.43,1.2113860863,0.24250000000000002,0,0.24250000000000002,0.89,-0.43,0.9884331035,1.2425,0.49,1.3356295332,0.24250000000000002,0,0.24250000000000002,1.0,0.49,1.113597773
2019-08-14 05:30:00,1.19,-0.41000000000000003,1.2586500704999999,0.21,0,0.21,0.98,-0.41000000000000003,1.0623088063,1.29,0.5,1.3835100289,0.21,0,0.21,1.08,0.5,1.1901260437
2019-08-14 06:00:00,1.321,-0.2,1.3360542654,0.211,0,0.211,1.11,-0.2,1.1278741064,1.411,0.42,1.4721823936,0.211,0,0.211,1.2,0.42,1.271377206
2019-08-14 06:30:00,1.517,0.07,1.5186141709,0.227,0,0.227,1.29,0.07,1.2918978288,1.577,0.28,1.6016644468,0.227,0,0.227,1.35,0.28,1.3787313009
2019-08-14 07:00:00,1.685,-0.25,1.7034450387,0.195,0,0.195,1.49,-0.25,1.5108275878000001,1.795,0.66,1.91249183,0.195,0,0.195,1.6,0.66,1.7307801709000001
2019-08-14 07:30:00,1.8875000000000002,0.19,1.8970388109,0.1975,0,0.1975,1.69,0.19,1.7006469357,1.9375,0.27,1.9562224439,0.1975,0,0.1975,1.74,0.27,1.7608236709
2019-08-14 08:00:00,2.0525,0.27,2.070182661,0.2225,0,0.2225,1.83,0.27,1.8498108011,2.0925,0.25,2.1073813727,0.2225,0,0.2225,1.87,0.25,1.88663722
2019-08-14 08:30:00,2.2045,0.24,2.2175257045,0.21450000000000002,0,0.21450000000000002,1.99,0.24,2.0044201156,2.2545,0.27,2.2706101052,0.21450000000000002,0,0.21450000000000002,2.04,0.27,2.0577900768
2019-08-14 09:00:00,2.2015000000000002,-0.04,2.2018633586,0.21150000000000002,0,0.21150000000000002,1.99,-0.04,1.9904019695000001,2.3115,0.63,2.3958155709,0.21150000000000002,0,0.21150000000000002,2.1,0.63,2.1924643669
2019-08-14 09:30:00,2.3625,0.31,2.382751823,0.21250000000000002,0,0.21250000000000002,2.15,0.31,2.1722338732,2.4025,0.29,2.4199393071,0.21250000000000002,0,0.21250000000000002,2.19,0.29,2.2091174708
2019-08-14 10:00:00,2.3045,0.31,2.3252570288,0.2245,0,0.2245,2.08,0.31,2.1029740845,2.3445,0.29,2.3623675095,0.2245,0,0.2245,2.12,0.29,2.1397429752
2019-08-14 10:30:00,2.3105,0.31,2.3312036054,0.2305,0,0.2305,2.08,0.31,2.1029740845,2.3505000000000003,0.29,2.3683222436999998,0.2305,0,0.2305,2.12,0.29,2.1397429752
2019-08-14 11:00:00,2.285,0.21,2.2946295997,0.275,0,0.275,2.01,0.21,2.0209403752,2.345,0.46,2.3896914027,0.275,0,0.275,2.07,0.46,2.1204952252
2019-08-14 11:30:00,2.269,-0.17,2.275359532,0.219,0,0.219,2.05,-0.17,2.0570367036,2.399,0.77,2.5195438079,0.219,0,0.219,2.18,0.77,2.3119904844
2019-08-14 12:00:00,2.2945,0.0,2.2945,0.24450000000000002,0,0.24450000000000002,2.05,0.0,2.05,2.4045,0.62,2.4831472468999998,0.24450000000000002,0,0.24450000000000002,2.16,0.62,2.2472205054
2019-08-14 12:30:00,2.2415,0.33,2.265661548,0.3315,0,0.3315,1.9100000000000001,0.33,1.9382982227,2.2815,0.31,2.3024643863,0.3315,0,0.3315,1.9500000000000002,0.31,1.9744872752
2019-08-14 13:00:00,2.0875,0.29,2.1075474491,0.4675,0,0.4675,1.62,0.29,1.6457521077,2.1375,0.34,2.1643720221000002,0.4675,0,0.4675,1.67,0.34,1.7042593699
2019-08-14 13:30:00,2.0775,0.34,2.1051380596,0.4375,0,0.4375,1.6400000000000001,0.34,1.6748731295,2.1175,0.32,2.1415429601,0.4375,0,0.4375,1.6800000000000002,0.32,1.7102046661
2019-08-14 14:00:00,1.9755,-0.07,1.9767398033,0.4455,0,0.4455,1.53,-0.07,1.5316004700999999,2.0655,0.62,2.1565459072,0.4455,0,0.4455,1.62,0.62,1.7345892886
2019-08-14 14:30:00,1.984,-0.2,1.9940551647,0.494,0,0.494,1.49,-0.2,1.5033628970000001,2.094,0.73,2.2175968975,0.494,0,0.494,1.6,0.73,1.7586642659
2019-08-14 15:00:00,1.8575,-0.18,1.8662010208000002,0.5675,0,0.5675,1.29,-0.18,1.3024976008,1.9675,0.75,2.1056011612,0.5675,0,0.5675,1.4,0.75,1.5882380174000001
2019-08-14 15:30:00,1.956,-0.2,1.9661983623000001,0.436,0,0.436,1.52,-0.2,1.5331014317,2.066,0.73,2.1911768527,0.436,0,0.436,1.63,0.73,1.7860011197999999
2019-08-14 16:00:00,2.0515,-0.2,2.0612259095,0.36150000000000004,0,0.36150000000000004,1.69,-0.2,1.7017931719,2.1715,0.73,2.2909195206,0.36150000000000004,0,0.36150000000000004,1.81,0.73,1.9516659550000002
2019-08-14 16:30:00,2.1,-0.2,2.109502311,0.41000000000000003,0,0.41000000000000003,1.69,-0.2,1.7017931719,2.22,0.73,2.3369424469,0.41000000000000003,0,0.41000000000000003,1.81,0.73,1.9516659550000002
2019-08-14 17:00:00,2.1585,-0.21,2.1686913681,0.3985,0,0.3985,1.76,-0.21,1.7724841325,2.2785,0.71,2.3865586626,0.3985,0,0.3985,1.88,0.71,2.0096019506
2019-08-14 17:30:00,2.23,-0.23,2.2418296099,0.36,0,0.36,1.87,-0.23,1.8840912929,2.34,0.6900000000000001,2.4396106247000002,0.36,0,0.36,1.98,0.6900000000000001,2.0967832506
2019-08-14 18:00:00,2.218,-0.30000000000000004,2.2381965955,0.28800000000000003,0,0.28800000000000003,1.9300000000000002,-0.30000000000000004,1.9531768993,2.328,0.61,2.4065917809,0.28800000000000003,0,0.28800000000000003,2.04,0.61,2.1292486938
2019-08-14 18:30:00,2.262,-0.30000000000000004,2.2818071785000003,0.332,0,0.332,1.9300000000000002,-0.30000000000000004,1.9531768993,2.372,0.61,2.449180271,0.332,0,0.332,2.04,0.61,2.1292486938
2019-08-14 19:00:00,2.1885,-0.33,2.2132402152,0.34850000000000003,0,0.34850000000000003,1.8399999999999999,-0.33,1.8693581786000002,2.3085,0.59,2.3827027196,0.34850000000000003,0,0.34850000000000003,1.96,0.59,2.0468756679
2019-08-14 19:30:00,2.154,-0.34,2.1806687048,0.274,0,0.274,1.88,-0.34,1.9104973175,2.274,0.58,2.3468012272,0.274,0,0.274,2.0,0.58,2.0824024587
2019-08-14 20:00:00,2.14,-0.35000000000000003,2.1684326137,0.26,0,0.26,1.88,-0.35000000000000003,1.9123022774,2.26,0.5700000000000001,2.3307724042,0.26,0,0.26,2.0,0.5700000000000001,2.0796393918
2019-08-14 20:30:00,2.096,-0.35000000000000003,2.1250214117,0.216,0,0.216,1.88,-0.35000000000000003,1.9123022774,2.216,0.5700000000000001,2.2881337374,0.216,0,0.216,2.0,0.5700000000000001,2.0796393918
2019-08-14 21:00:00,2.038,-0.37,2.0713145584,0.20800000000000002,0,0.20800000000000002,1.83,-0.37,1.8670297266,2.148,0.55,2.2172965521,0.20800000000000002,0,0.20800000000000002,1.94,0.55,2.0164572894
2019-08-14 21:30:00,2.0205,-0.34,2.0489070867,0.1905,0,0.1905,1.83,-0.34,1.8613167382,2.1405,0.59,2.2203243569,0.1905,0,0.1905,1.9500000000000002,0.59,2.0373021376
2019-08-14 22:00:00,1.8599999999999999,-0.31,1.8856563844,0.23,0,0.23,1.63,-0.31,1.6592166827,1.97,0.5700000000000001,2.0508047201,0.23,0,0.23,1.74,0.5700000000000001,1.8309833424000002
2019-08-14 22:30:00,1.7269999999999999,0.16,1.7343958602,0.23700000000000002,0,0.23700000000000002,1.49,0.16,1.4985659812,1.7770000000000001,0.15,1.7833196573,0.23700000000000002,0,0.23700000000000002,1.54,0.15,1.5472879499
2019-08-14 23:00:00,1.607,0.15,1.6139854398,0.23700000000000002,0,0.23700000000000002,1.37,0.15,1.3781872151,1.647,0.13,1.6521225741,0.23700000000000002,0,0.23700000000000002,1.4100000000000001,0.13,1.4159802259
2019-08-14 23:30:00,1.477,0.15,1.4845972518,0.217,0,0.217,1.26,0.15,1.268897159,1.517,0.13,1.5225600152,0.217,0,0.217,1.3,0.13,1.3064838307
2019-08-15 00:00:00,1.33,0.13,1.3363382805000001,0.25,0,0.25,1.08,0.13,1.0877959367,1.37,0.0,1.37,0.25,0,0.25,1.12,0.0,1.12
2019-08-15 00:30:00,1.288,0.13,1.2945439351,0.20800000000000002,0,0.20800000000000002,1.08,0.13,1.0877959367,1.328,0.13,1.3343477808,0.20800000000000002,0,0.20800000000000002,1.12,0.13,1.1275194012
2019-08-15 01:00:00,1.256,0.13,1.2627097846,0.23600000000000002,0,0.23600000000000002,1.02,0.13,1.0282509421,1.296,0.13,1.3025037428,0.23600000000000002,0,0.23600000000000002,1.06,0.13,1.067941946
2019-08-15 01:30:00,1.3325,0.13,1.3388264451,0.2525,0,0.2525,1.08,0.13,1.0877959367,1.3825,0.13,1.3885986640999999,0.2525,0,0.2525,1.13,0.13,1.1374532957
2019-08-15 02:00:00,1.2745,0.13,1.2811128951000001,0.23450000000000001,0,0.23450000000000001,1.04,0.13,1.0480935073,1.3145,0.0,1.3145,0.23450000000000001,0,0.23450000000000001,1.08,0.0,1.08
2019-08-15 02:30:00,1.2255,0.13,1.2323758558,0.23550000000000001,0,0.23550000000000001,0.99,0.13,0.9984988733000001,1.2755,0.13,1.2821077373,0.23550000000000001,0,0.23550000000000001,1.04,0.13,1.0480935073
2019-08-15 03:00:00,1.1595,0.13,1.1667648649,0.23950000000000002,0,0.23950000000000002,0.92,0.13,0.9291393867000001,1.1995,0.13,1.2065240362,0.23950000000000002,0,0.23950000000000002,0.96,0.13,0.9687620967
2019-08-15 03:30:00,1.147,0.13,1.1543435364,0.257,0,0.257,0.89,0.13,0.8994442729000001,1.187,0.13,1.1940975672,0.257,0,0.257,0.93,0.13,0.9390420651
2019-08-15 04:00:00,1.1425,0.13,1.1498722755,0.2525,0,0.2525,0.89,0.13,0.8994442729000001,1.1825,0.13,1.1896244155,0.2525,0,0.2525,0.93,0.13,0.9390420651
2019-08-15 04:30:00,1.153,0.13,1.1603055632000001,0.263,0,0.263,0.89,0.13,0.8994442729000001,1.193,0.13,1.2000620817,0.263,0,0.263,0.93,0.13,0.9390420651
2019-08-15 05:00:00,1.1525,0.13,1.1598087127,0.24250000000000002,0,0.24250000000000002,0.91,0.13,0.9192388155000001,1.1925,0.13,1.1995650253,0.24250000000000002,0,0.24250000000000002,0.9500000000000001,0.13,0.9588534820000001
2019-08-15 05:30:00,1.223,0.13,1.2298898325,0.253,0,0.253,0.97,0.13,0.9786725704,1.263,0.13,1.2696727925,0.253,0,0.253,1.01,0.13,1.0183319694
2019-08-15 06:00:00,1.35,0.14,1.3572398462,0.23,0,0.23,1.12,0.14,1.1287160848,1.4,0.13,1.4060227593999999,0.23,0,0.23,1.17,0.13,1.177200068
2019-08-15 06:30:00,1.4995,0.07,1.5011329888,0.2595,0,0.2595,1.24,0.07,1.2419742348,1.5594999999999999,0.30000000000000004,1.588093275,0.2595,0,0.2595,1.3,0.30000000000000004,1.3341664064
2019-08-15 07:00:00,1.6640000000000001,0.24,1.6812186057,0.244,0,0.244,1.42,0.24,1.4401388822,1.704,0.23,1.7194522384000002,0.244,0,0.244,1.46,0.23,1.4780054127
2019-08-15 07:30:00,1.892,0.24,1.9071612412,0.292,0,0.292,1.6,0.24,1.6178998733,1.932,0.23,1.9456423104,0.292,0,0.292,1.6400000000000001,0.23,1.6560495162
2019-08-15 08:00:00,2.034,0.24,2.0481103486,0.28400000000000003,0,0.28400000000000003,1.75,0.24,1.76638048,2.074,0.23,2.0867141635,0.28400000000000003,0,0.28400000000000003,1.79,0.23,1.8047160441
2019-08-15 08:30:00,2.096,-0.14,2.1006703692,0.386,0,0.386,1.71,-0.14,1.7157214226000002,2.206,0.64,2.2969623419,0.386,0,0.386,1.82,0.64,1.9292485583999999
2019-08-15 09:00:00,2.2165,0.31,2.2380733344,0.42650000000000005,0,0.42650000000000005,1.79,0.31,1.8166452598,2.2565,0.30000000000000004,2.276355036,0.42650000000000005,0,0.42650000000000005,1.83,0.30000000000000004,1.8544271353
2019-08-15 09:30:00,2.257,0.35000000000000003,2.2839765761,0.417,0,0.417,1.8399999999999999,0.35000000000000003,1.8729922584,2.297,0.33,2.3205837628,0.417,0,0.417,1.88,0.33,1.9087430419
2019-08-15 10:00:00,2.1745,0.33,2.1993977016,0.47450000000000003,0,0.47450000000000003,1.7000000000000002,0.33,1.7317332358000002,2.2145,0.31,2.23609263,0.47450000000000003,0,0.47450000000000003,1.74,0.31,1.7673992192
2019-08-15 10:30:00,2.1555,0.39,2.1904977174,0.5555,0,0.5555,1.6,0.39,1.6468454694,2.1955,0.37,2.2264591283,0.5555,0,0.5555,1.6400000000000001,0.37,1.6812197953
2019-08-15 11:00:00,2.0155,0.39,2.0528858346,0.6355000000000001,0,0.6355000000000001,1.38,0.39,1.4340502083,2.0555,0.37,2.0885354318,0.6355000000000001,0,0.6355000000000001,1.42,0.37,1.4674126891000001
2019-08-15 11:30:00,1.9035000000000002,0.36,1.9372434669,0.6035,0,0.6035,1.3,0.36,1.3489254983,1.9435,0.34,1.9730160288,0.6035,0,0.6035,1.34,0.34,1.3824615727
2019-08-15 12:00:00,1.944,0.33,1.9718103357,0.494,0,0.494,1.45,0.33,1.4870776711,1.984,0.31,2.0080727078,0.494,0,0.494,1.49,0.31,1.5219066988
2019-08-15 12:30:00,1.945,0.31,1.9695494409,0.445,0,0.445,1.5,0.31,1.5316984037,1.9849999999999999,0.30000000000000004,2.0075420294,0.445,0,0.445,1.54,0.30000000000000004,1.5689486926
2019-08-15 13:00:00,1.9795,0.31,2.0036267741,0.4495,0,0.4495,1.53,0.31,1.5610893632,2.0195,0.30000000000000004,2.0416611497,0.4495,0,0.4495,1.57,0.30000000000000004,1.5984054554
2019-08-15 13:30:00,2.0175,0.36,2.0493672804,0.41750000000000004,0,0.41750000000000004,1.6,0.36,1.6400000000000001,2.0575,0.34,2.0854031385,0.41750000000000004,0,0.41750000000000004,1.6400000000000001,0.34,1.6748731295
2019-08-15 14:00:00,1.9575,0.34,1.9868080557,0.5475,0,0.5475,1.4100000000000001,0.34,1.4504137341,1.9975,0.33,2.0245755728,0.5475,0,0.5475,1.45,0.33,1.4870776711
2019-08-15 14:30:00,1.9145,0.36,1.9480529382,0.5945,0,0.5945,1.32,0.36,1.3682105101,1.9545,0.35000000000000003,1.9855906552,0.5945,0,0.5945,1.3599999999999999,0.35000000000000003,1.4043147795
2019-08-15 15:00:00,1.96,0.35000000000000003,1.9910047715,0.5,0,0.5,1.46,0.35000000000000003,1.5013660446000001,2.0,0.33,2.0270421801,0.5,0,0.5,1.5,0.33,1.5358710883
2019-08-15 15:30:00,1.9025,0.32,1.9292242612,0.5125000000000001,0,0.5125000000000001,1.3900000000000001,0.32,1.4263590011,1.9425,0.31,1.9670806415,0.5125000000000001,0,0.5125000000000001,1.43,0.31,1.4632156369
2019-08-15 16:00:00,1.831,0.34,1.8622999221,0.511,0,0.511,1.32,0.34,1.3630847369,1.871,0.32,1.8981678008,0.511,0,0.511,1.3599999999999999,0.32,1.3971399357
2019-08-15 16:30:00,2.0315,0.32,2.0565486257,0.3915,0,0.3915,1.6400000000000001,0.32,1.6709278859,2.0715,0.31,2.0945673181,0.3915,0,0.3915,1.6800000000000002,0.31,1.7083617884
2019-08-15 17:00:00,1.97,0.29,1.9912307752,0.33,0,0.33,1.6400000000000001,0.29,1.665442884,2.01,0.28,2.0294087809,0.33,0,0.33,1.6800000000000002,0.28,1.7031735085
2019-08-15 17:30:00,1.9805000000000001,0.27,1.9988197142000002,0.35050000000000003,0,0.35050000000000003,1.63,0.27,1.6522106402999999,2.0205,0.26,2.0371598489,0.35050000000000003,0,0.35050000000000003,1.67,0.26,1.6901183391
2019-08-15 18:00:00,2.0645,0.27,2.0820807501,0.2545,0,0.2545,1.81,0.27,1.8300273222,2.1045,0.26,2.1205,0.2545,0,0.2545,1.85,0.26,1.8681809334000001
2019-08-15 18:30:00,2.102,0.26,2.1180188857,0.312,0,0.312,1.79,0.26,1.808784122,2.142,0.24,2.1554034425,0.312,0,0.312,1.83,0.24,1.8456706098
2019-08-15 19:00:00,2.0945,0.23,2.1070904703,0.2645,0,0.2645,1.83,0.23,1.8443969204,2.1345,0.21,2.1448054108,0.2645,0,0.2645,1.87,0.21,1.8817545005
2019-08-15 19:30:00,2.0785,0.2,2.0881001532,0.1385,0,0.1385,1.94,0.2,1.9502820309,2.1185,0.19,2.1270031147,0.1385,0,0.1385,1.98,0.19,1.9890952717000001
