Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 20:00:00,2.0515,0.2,2.0612259095,0.061500000000000006,0,0.061500000000000006,1.99,0.2,2.0000249998,2.0915,0.19,2.1001124375,0.061500000000000006,0,0.061500000000000006,2.03,0.19,2.0388722373
2019-08-15 20:30:00,1.9975,-0.34,2.026229565,0.0375,0,0.0375,1.96,-0.34,1.9892712233,2.1175,0.56,2.1902982103,0.0375,0,0.0375,2.08,0.56,2.1540659229
2019-08-15 21:00:00,1.98,-0.4,2.02,0.04,0,0.04,1.94,-0.4,1.980807916,2.12,0.54,2.1876928486000002,0.04,0,0.04,2.08,0.54,2.1489532336
2019-08-15 21:30:00,2.03,-0.4,2.0690335908,0.06,0,0.06,1.97,-0.4,2.0101989951,2.14,0.53,2.2046541679000002,0.06,0,0.06,2.08,0.53,2.1464622056
2019-08-15 22:00:00,1.8595000000000002,0.16,1.8663708769,0.059500000000000004,0,0.059500000000000004,1.8,0.16,1.8070971196999999,1.8995000000000002,0.15,1.9054134066000001,0.059500000000000004,0,0.059500000000000004,1.8399999999999999,0.15,1.8461040057
2019-08-15 22:30:00,1.7065000000000001,-0.01,1.7065292995,0.0565,0,0.0565,1.65,-0.01,1.6500303028,1.7565,0.46,1.8157346309,0.0565,0,0.0565,1.7000000000000002,0.46,1.761135997
2019-08-15 23:00:00,1.5995,-0.01,1.5995312595,0.0495,0,0.0495,1.55,-0.01,1.5500322576999999,1.6395,0.0,1.6395,0.0495,0,0.0495,1.5899999999999999,0.0,1.5899999999999999
2019-08-15 23:30:00,1.446,-0.43,1.50858079,0.056,0,0.056,1.3900000000000001,-0.43,1.4549914089,1.486,0.47000000000000003,1.5585557417,0.056,0,0.056,1.43,0.47000000000000003,1.5052574531
2019-08-16 00:00:00,1.332,0.0,1.332,0.07200000000000001,0,0.07200000000000001,1.26,0.0,1.26,1.362,0.0,1.362,0.07200000000000001,0,0.07200000000000001,1.29,0.0,1.29
2019-08-16 00:30:00,1.2575,0.14,1.2652692401,0.08750000000000001,0,0.08750000000000001,1.17,0.14,1.1783462988,1.2974999999999999,0.13,1.3039962615,0.08750000000000001,0,0.08750000000000001,1.21,0.13,1.2169634341
2019-08-16 01:00:00,1.237,0.14,1.2448971845,0.067,0,0.067,1.17,0.14,1.1783462988,1.2770000000000001,0.13,1.2836000156,0.067,0,0.067,1.21,0.13,1.2169634341
2019-08-16 01:30:00,1.325,0.14,1.3323756978,0.065,0,0.065,1.26,0.14,1.2677539193,1.365,0.13,1.3711765021,0.065,0,0.065,1.3,0.13,1.3064838307
2019-08-16 02:00:00,1.3025,0.0,1.3025,0.052500000000000005,0,0.052500000000000005,1.25,0.0,1.25,1.3425,0.0,1.3425,0.052500000000000005,0,0.052500000000000005,1.29,0.0,1.29
2019-08-16 02:30:00,1.246,0.13,1.2527633456,0.066,0,0.066,1.18,0.13,1.1871394189,1.276,0.0,1.276,0.066,0,0.066,1.21,0.0,1.21
2019-08-16 03:00:00,1.1875,0.13,1.1945945965,0.0675,0,0.0675,1.12,0.13,1.1275194012,1.2275,0.0,1.2275,0.0675,0,0.0675,1.16,0.0,1.16
2019-08-16 03:30:00,1.151,0.13,1.1583181774,0.07100000000000001,0,0.07100000000000001,1.08,0.13,1.0877959367,1.191,0.13,1.1980738708,0.07100000000000001,0,0.07100000000000001,1.12,0.13,1.1275194012
2019-08-16 04:00:00,1.154,0.13,1.1612992724,0.114,0,0.114,1.04,0.13,1.0480935073,1.194,0.13,1.2010562018,0.114,0,0.114,1.08,0.13,1.0877959367
2019-08-16 04:30:00,1.1725,0.13,1.1796848095999999,0.14250000000000002,0,0.14250000000000002,1.03,0.13,1.0381714695,1.2125,0.13,1.2194491584,0.14250000000000002,0,0.14250000000000002,1.07,0.13,1.0778682665
2019-08-16 05:00:00,1.174,0.13,1.1811756855,0.064,0,0.064,1.11,0.13,1.1175866857,1.214,0.13,1.220940621,0.064,0,0.064,1.15,0.13,1.1573245007
2019-08-16 05:30:00,1.234,0.14,1.2419162613,0.124,0,0.124,1.11,0.14,1.1187939935,1.274,0.13,1.280615477,0.124,0,0.124,1.15,0.13,1.1573245007
2019-08-16 06:00:00,1.338,0.16,1.3475325599,0.128,0,0.128,1.21,0.16,1.2205326706,1.3780000000000001,0.16,1.3872577266000001,0.128,0,0.128,1.25,0.16,1.2601983971
2019-08-16 06:30:00,1.4755,0.2,1.4889930322,0.1955,0,0.1955,1.28,0.2,1.2955307793,1.5155,0.19,1.5273638237,0.1955,0,0.1955,1.32,0.19,1.3336041392
2019-08-16 07:00:00,1.6375000000000002,0.23,1.6535737812,0.1375,0,0.1375,1.5,0.23,1.5175308893000001,1.6875,0.22,1.7017803178,0.1375,0,0.1375,1.55,0.22,1.5655350523
2019-08-16 07:30:00,1.8615,0.23,1.8756551522,0.1615,0,0.1615,1.7000000000000002,0.23,1.7154882687000002,1.9015,0.25,1.9178639811,0.1615,0,0.1615,1.74,0.25,1.7578680269
2019-08-16 08:00:00,1.9815,0.25,1.9972086145,0.21150000000000002,0,0.21150000000000002,1.77,0.25,1.7875681805,2.0215,0.23,2.0345422704,0.21150000000000002,0,0.21150000000000002,1.81,0.23,1.8245547402
2019-08-16 08:30:00,2.1145,0.03,2.1147128056,0.2245,0,0.2245,1.8900000000000001,0.03,1.8902380802,2.1845,0.39,2.2190403894,0.2245,0,0.2245,1.96,0.39,1.9984243794
2019-08-16 09:00:00,2.2385,0.18,2.2457253283,0.23850000000000002,0,0.23850000000000002,2.0,0.18,2.0080836636,2.2984999999999998,0.32,2.3206684921000003,0.23850000000000002,0,0.23850000000000002,2.06,0.32,2.0847062143
2019-08-16 09:30:00,2.399,0.2,2.4073223714,0.279,0,0.279,2.12,0.2,2.1294130647,2.459,0.4,2.4913211355,0.279,0,0.279,2.18,0.4,2.2163934669
2019-08-16 10:00:00,2.364,0.33,2.3869218672,0.294,0,0.294,2.07,0.33,2.0961393083,2.404,0.31,2.4239051137,0.294,0,0.294,2.11,0.31,2.1326509325
2019-08-16 10:30:00,2.4085,0.33,2.4310023139,0.3085,0,0.3085,2.1,0.33,2.1257704486,2.4485,0.31,2.4680462415,0.3085,0,0.3085,2.14,0.31,2.162336699
2019-08-16 11:00:00,2.419,0.38,2.4486651466,0.319,0,0.319,2.1,0.38,2.1341040275,2.449,0.36,2.4753183634,0.319,0,0.319,2.13,0.36,2.1602083233
2019-08-16 11:30:00,2.3375,0.36,2.3650594601,0.3175,0,0.3175,2.02,0.36,2.0518284529,2.3775,0.34,2.4016882083,0.3175,0,0.3175,2.06,0.34,2.0878697277
2019-08-16 12:00:00,2.3205,0.34,2.3452761564,0.3305,0,0.3305,1.99,0.34,2.0188362985,2.3605,0.32,2.3820915704,0.3305,0,0.3305,2.03,0.32,2.0550669089
2019-08-16 12:30:00,2.3609999999999998,0.34,2.3853555291,0.331,0,0.331,2.03,0.34,2.0582759776,2.401,0.32,2.4222305836,0.331,0,0.331,2.07,0.32,2.094588265
2019-08-16 13:00:00,2.349,0.15,2.3537843996,0.339,0,0.339,2.01,0.15,2.0155892439,2.409,0.42,2.4453386269,0.339,0,0.339,2.07,0.42,2.1121789697
2019-08-16 13:30:00,2.2705,0.29,2.2889452265,0.3705,0,0.3705,1.9,0.29,1.9220041623,2.3105,0.27,2.3262223131,0.3705,0,0.3705,1.94,0.27,1.9586985475
2019-08-16 14:00:00,2.1955,0.29,2.2145699921,0.3655,0,0.3655,1.83,0.29,1.8528356646000002,2.2455,0.27,2.2616742139,0.3655,0,0.3655,1.88,0.27,1.8992893408
2019-08-16 14:30:00,2.262,0.29,2.2805139772,0.322,0,0.322,1.94,0.29,1.9615555052,2.302,0.27,2.3177799723,0.322,0,0.322,1.98,0.27,1.998324298
2019-08-16 15:00:00,2.2585,0.29,2.2770424348000002,0.2985,0,0.2985,1.96,0.29,1.9813379318000002,2.2984999999999998,0.27,2.314303837,0.2985,0,0.2985,2.0,0.27,2.0181427105
2019-08-16 15:30:00,2.172,0.27,2.1887174327,0.322,0,0.322,1.85,0.27,1.8695988875,2.212,0.25,2.2260826579,0.322,0,0.322,1.8900000000000001,0.25,1.9064626931
2019-08-16 16:00:00,2.1135,0.24,2.1270830379,0.3035,0,0.3035,1.81,0.24,1.8258422714,2.1535,0.23,2.1657475038,0.3035,0,0.3035,1.85,0.23,1.8642424735
2019-08-16 16:30:00,2.1425,0.24,2.155900334,0.29250000000000004,0,0.29250000000000004,1.85,0.24,1.8655026131999999,2.1825,0.23,2.194585667,0.29250000000000004,0,0.29250000000000004,1.8900000000000001,0.23,1.9039432765000002
2019-08-16 17:00:00,2.176,-0.13,2.1798798132,0.266,0,0.266,1.9100000000000001,-0.13,1.9144189719,2.276,0.51,2.3324399242,0.266,0,0.266,2.01,0.51,2.0736923591
2019-08-16 17:30:00,2.246,-0.31,2.2672926587,0.256,0,0.256,1.99,-0.31,2.014000993,2.356,0.61,2.4336877367,0.256,0,0.256,2.1,0.61,2.186801317
2019-08-16 18:00:00,2.233,-0.25,2.2469510453,0.263,0,0.263,1.97,-0.25,1.9857995871,2.343,0.5700000000000001,2.4113375956,0.263,0,0.263,2.08,0.5700000000000001,2.1566872745
2019-08-16 18:30:00,2.295,0.2,2.3036981139,0.265,0,0.265,2.03,0.2,2.0398284242,2.345,0.19,2.3526846368,0.265,0,0.265,2.08,0.19,2.0886598574
2019-08-16 19:00:00,2.3425000000000002,0.2,2.351022384,0.2325,0,0.2325,2.11,0.2,2.1194574778,2.3825,0.18,2.389289905,0.2325,0,0.2325,2.15,0.18,2.1575217264
2019-08-16 19:30:00,2.2705,0.2,2.2792916114,0.2505,0,0.2505,2.02,0.2,2.0298768436,2.3205,0.18,2.3274707839,0.2505,0,0.2505,2.07,0.18,2.0778113485
2019-08-16 20:00:00,2.1635,0.19,2.1718269383,0.2535,0,0.2535,1.9100000000000001,0.19,1.9194269978,2.2035,0.18,2.210839716,0.2535,0,0.2535,1.9500000000000002,0.18,1.9582900704
2019-08-16 20:30:00,2.109,-0.31,2.1316615585,0.229,0,0.229,1.88,-0.31,1.9053870998,2.199,0.53,2.2619683906,0.229,0,0.229,1.97,0.53,2.040049019
2019-08-16 21:00:00,1.9849999999999999,-0.38,2.0210455215,0.225,0,0.225,1.76,-0.38,1.8005554698,2.095,0.53,2.1610009255,0.225,0,0.225,1.87,0.53,1.9436563482
2019-08-16 21:30:00,1.963,-0.38,1.9994421722000002,0.213,0,0.213,1.75,-0.38,1.7907819521000001,2.073,0.53,2.1396796489,0.213,0,0.213,1.8599999999999999,0.53,1.9340372282
2019-08-16 22:00:00,1.81,-0.1,1.8127603261,0.2,0,0.2,1.6099999999999999,-0.1,1.6131026006,1.88,0.45,1.9331063085,0.2,0,0.2,1.6800000000000002,0.45,1.7392239648999999
2019-08-16 22:30:00,1.6945000000000001,0.14,1.7002735809,0.17450000000000002,0,0.17450000000000002,1.52,0.14,1.5264337522,1.7345000000000002,0.0,1.7345000000000002,0.17450000000000002,0,0.17450000000000002,1.56,0.0,1.56
2019-08-16 23:00:00,1.5995,0.13,1.6047742053,0.1895,0,0.1895,1.4100000000000001,0.13,1.4159802259,1.6395,0.0,1.6395,0.1895,0,0.1895,1.45,0.0,1.45
2019-08-16 23:30:00,1.473,0.13,1.4787254647,0.093,0,0.093,1.38,0.13,1.3861096638000001,1.513,0.0,1.513,0.093,0,0.093,1.42,0.0,1.42
2019-08-17 00:00:00,1.3275000000000001,0.0,1.3275000000000001,0.0775,0,0.0775,1.25,0.0,1.25,1.3675,0.0,1.3675,0.0775,0,0.0775,1.29,0.0,1.29
2019-08-17 00:30:00,1.2805,0.15,1.2892556961000001,0.09050000000000001,0,0.09050000000000001,1.19,0.15,1.1994165248,1.3205,0.0,1.3205,0.09050000000000001,0,0.09050000000000001,1.23,0.0,1.23
2019-08-17 01:00:00,1.2655,0.13,1.2721596794,0.0855,0,0.0855,1.18,0.13,1.1871394189,1.3054999999999999,0.13,1.3119566494,0.0855,0,0.0855,1.22,0.13,1.2269066794
2019-08-17 01:30:00,1.351,0.13,1.3572402146,0.091,0,0.091,1.26,0.13,1.2666885963,1.391,0.0,1.391,0.091,0,0.091,1.3,0.0,1.3
2019-08-17 02:00:00,1.3315000000000001,0.0,1.3315000000000001,0.1115,0,0.1115,1.22,0.0,1.22,1.3715,0.0,1.3715,0.1115,0,0.1115,1.26,0.0,1.26
2019-08-17 02:30:00,1.2845,0.13,1.2910616755,0.1245,0,0.1245,1.16,0.13,1.167261753,1.3245,0.0,1.3245,0.1245,0,0.1245,1.2,0.0,1.2
2019-08-17 03:00:00,1.2015,0.13,1.208512412,0.1615,0,0.1615,1.04,0.13,1.0480935073,1.2415,0.0,1.2415,0.1615,0,0.1615,1.08,0.0,1.08
2019-08-17 03:30:00,1.174,0.13,1.1811756855,0.154,0,0.154,1.02,0.13,1.0282509421,1.214,0.13,1.220940621,0.154,0,0.154,1.06,0.13,1.067941946
2019-08-17 04:00:00,1.155,0.0,1.155,0.165,0,0.165,0.99,0.0,0.99,1.195,0.0,1.195,0.165,0,0.165,1.03,0.0,1.03
2019-08-17 04:30:00,1.1440000000000001,0.0,1.1440000000000001,0.184,0,0.184,0.96,0.0,0.96,1.184,0.0,1.184,0.184,0,0.184,1.0,0.0,1.0
2019-08-17 05:00:00,1.1435,0.13,1.1508658697,0.20350000000000001,0,0.20350000000000001,0.9400000000000001,0.13,0.9489467846,1.1835,0.0,1.1835,0.20350000000000001,0,0.20350000000000001,0.98,0.0,0.98
2019-08-17 05:30:00,1.1805,0.13,1.1876364132,0.18050000000000002,0,0.18050000000000002,1.0,0.13,1.0084145973,1.2305,0.13,1.2373480715,0.18050000000000002,0,0.18050000000000002,1.05,0.13,1.0580170131
2019-08-17 06:00:00,1.2610000000000001,0.13,1.2676833201,0.181,0,0.181,1.08,0.13,1.0877959367,1.301,0.13,1.3074788716999999,0.181,0,0.181,1.12,0.13,1.1275194012
2019-08-17 06:30:00,1.3515000000000001,0.16,1.3609380037,0.2015,0,0.2015,1.15,0.16,1.1610770862,1.3915,0.15,1.3995614492000001,0.2015,0,0.2015,1.19,0.15,1.1994165248
2019-08-17 07:00:00,1.423,0.17,1.4331186273,0.213,0,0.213,1.21,0.17,1.2218837915,1.463,0.17,1.4728438478,0.213,0,0.213,1.25,0.17,1.2615070353
2019-08-17 07:30:00,1.5510000000000002,0.17,1.5602887553,0.14100000000000001,0,0.14100000000000001,1.4100000000000001,0.17,1.4202112519,1.591,0.17,1.6000565615,0.14100000000000001,0,0.14100000000000001,1.45,0.17,1.4599315052000001
2019-08-17 08:00:00,1.663,0.17,1.6716665337,0.163,0,0.163,1.5,0.17,1.5096025967,1.713,0.17,1.7214148251,0.163,0,0.163,1.55,0.17,1.5592947124
2019-08-17 08:30:00,1.726,0.17,1.7343517521,0.246,0,0.246,1.48,0.17,1.4897315194,1.766,0.17,1.7741634648,0.246,0,0.246,1.52,0.17,1.5294770348
2019-08-17 09:00:00,1.8785,0.19,1.8880842804,0.2185,0,0.2185,1.6600000000000001,0.19,1.670838113,1.9185,0.17,1.9260171987999999,0.2185,0,0.2185,1.7000000000000002,0.17,1.7084788556000001
2019-08-17 09:30:00,1.9885000000000002,0.2,1.9985325241,0.2485,0,0.2485,1.74,0.2,1.7514565367000001,2.0385,0.19,2.0473354024,0.2485,0,0.2485,1.79,0.19,1.8000555547000001
2019-08-17 10:00:00,2.002,0.2,2.0119652084,0.202,0,0.202,1.8,0.2,1.8110770276000001,2.042,0.19,2.0508203237,0.202,0,0.202,1.8399999999999999,0.19,1.8497837711
2019-08-17 10:30:00,1.9615,0.22,1.9737989385999999,0.3415,0,0.3415,1.62,0.22,1.6348700254000001,2.0015,0.21,2.0124865838,0.3415,0,0.3415,1.6600000000000001,0.21,1.6732304085
2019-08-17 11:00:00,1.772,0.22,1.7856046595000001,0.742,0,0.742,1.03,0.22,1.0532331176,1.812,0.21,1.824128285,0.742,0,0.742,1.07,0.21,1.0904127659
2019-08-17 11:30:00,1.5779999999999998,-0.18,1.5882329804,0.858,0,0.858,0.72,-0.18,0.7421590126000001,1.678,0.58,1.7754109383,0.858,0,0.858,0.8200000000000001,0.58,1.0043903624
2019-08-17 12:00:00,1.621,-0.18,1.6309632123000002,0.751,0,0.751,0.87,-0.18,0.8884255737000001,1.7109999999999999,0.56,1.800311362,0.751,0,0.751,0.96,0.56,1.1113955192
2019-08-17 12:30:00,1.5175,0.2,1.5306228307,0.9775,0,0.9775,0.54,0.2,0.5758472020000001,1.5675,0.19,1.5789731632000001,0.9775,0,0.9775,0.59,0.19,0.6198386887
2019-08-17 13:00:00,1.4135,0.23,1.4320901683,1.0235,0,1.0235,0.39,0.23,0.45276925690000003,1.4635,0.23,1.481462875,1.0235,0,1.0235,0.44,0.23,0.4964876635
2019-08-17 13:30:00,1.4145,0.23,1.4330771961,0.9245000000000001,0,0.9245000000000001,0.49,0.23,0.5412947441,1.4645000000000001,0.23,1.4824507580000001,0.9245000000000001,0,0.9245000000000001,0.54,0.23,0.5869412236
2019-08-17 14:00:00,1.4435,0.2,1.4572893501,0.9235000000000001,0,0.9235000000000001,0.52,0.2,0.5571355311,1.4935,0.19,1.5055371965000002,0.9235000000000001,0,0.9235000000000001,0.5700000000000001,0.19,0.6008327554
2019-08-17 14:30:00,1.5230000000000001,0.2,1.5360758445,0.763,0,0.763,0.76,0.2,0.7858753082000001,1.5630000000000002,0.19,1.5745059543000002,0.763,0,0.763,0.8,0.19,0.8222530024
2019-08-17 15:00:00,1.3325,0.19,1.3459778044,0.9425,0,0.9425,0.39,0.19,0.4338202393,1.3425,0.19,1.3558784053,0.9425,0,0.9425,0.4,0.19,0.44283179650000004
2019-08-17 15:30:00,1.2965,0.21,1.3133972171,1.0065,0,1.0065,0.29,0.21,0.35805027580000004,1.3165,0.2,1.3316051404,1.0065,0,1.0065,0.31,0.2,0.3689173349
2019-08-17 16:00:00,1.267,0.2,1.2826881928,1.017,0,1.017,0.25,0.2,0.3201562119,1.307,0.19,1.3207380512,1.017,0,1.017,0.29,0.19,0.3466987165
2019-08-17 16:30:00,1.3955,0.21,1.4112123334,0.8755000000000001,0,0.8755000000000001,0.52,0.21,0.5608029957,1.4455,0.2,1.4592704513,0.8755000000000001,0,0.8755000000000001,0.5700000000000001,0.2,0.6040695324
2019-08-17 17:00:00,1.6515,0.19,1.6623935304000002,0.6915,0,0.6915,0.96,0.19,0.9786214794,1.6915,0.18,1.7010503372999999,0.6915,0,0.6915,1.0,0.18,1.0160708637
2019-08-17 17:30:00,1.8439999999999999,-0.2,1.8548142764,0.324,0,0.324,1.52,-0.2,1.5331014317,1.9340000000000002,0.49,1.9951080171000002,0.324,0,0.324,1.6099999999999999,0.49,1.6829141392
2019-08-17 18:00:00,2.039,0.2,2.0487852498,0.179,0,0.179,1.8599999999999999,0.2,1.8707217858,2.079,0.19,2.0876640055,0.179,0,0.179,1.9,0.19,1.909476368
2019-08-17 18:30:00,2.118,0.22,2.1293952193,0.128,0,0.128,1.99,0.22,2.0021238723,2.158,0.21,2.1681937183,0.128,0,0.128,2.03,0.21,2.0408331632
2019-08-17 19:00:00,2.058,0.18,2.065856723,0.128,0,0.128,1.9300000000000002,0.18,1.9383756086,2.098,0.16,2.1040922033,0.128,0,0.128,1.97,0.16,1.9764867821
2019-08-17 19:30:00,2.0295,0.18,2.0374666255,0.0995,0,0.0995,1.9300000000000002,0.18,1.9383756086,2.0595,0.16,2.0657057511,0.0995,0,0.0995,1.96,0.16,1.9665197685
2019-08-17 20:00:00,1.996,0.14,2.0009037958,0.076,0,0.076,1.92,0.14,1.9250974001,2.036,0.0,2.036,0.076,0,0.076,1.96,0.0,1.96
2019-08-17 20:30:00,1.911,0.16,1.9176863664,0.061,0,0.061,1.85,0.16,1.8569060289000001,1.941,0.0,1.941,0.061,0,0.061,1.88,0.0,1.88
2019-08-17 21:00:00,1.869,0.0,1.869,0.059000000000000004,0,0.059000000000000004,1.81,0.0,1.81,1.909,0.0,1.909,0.059000000000000004,0,0.059000000000000004,1.85,0.0,1.85
2019-08-17 21:30:00,1.8485,0.0,1.8485,0.0385,0,0.0385,1.81,0.0,1.81,1.8885,0.0,1.8885,0.0385,0,0.0385,1.85,0.0,1.85
2019-08-17 22:00:00,1.7295,0.0,1.7295,0.0495,0,0.0495,1.6800000000000002,0.0,1.6800000000000002,1.7695,0.0,1.7695,0.0495,0,0.0495,1.72,0.0,1.72
2019-08-17 22:30:00,1.626,0.0,1.626,0.036000000000000004,0,0.036000000000000004,1.5899999999999999,0.0,1.5899999999999999,1.6560000000000001,0.0,1.6560000000000001,0.036000000000000004,0,0.036000000000000004,1.62,0.0,1.62
2019-08-17 23:00:00,1.562,0.0,1.562,0.042,0,0.042,1.52,0.0,1.52,1.6019999999999999,0.0,1.6019999999999999,0.042,0,0.042,1.56,0.0,1.56
2019-08-17 23:30:00,1.421,0.0,1.421,0.031,0,0.031,1.3900000000000001,0.0,1.3900000000000001,1.461,0.0,1.461,0.031,0,0.031,1.43,0.0,1.43
2019-08-18 00:00:00,1.289,-0.5,1.3825776651,0.039,0,0.039,1.25,-0.5,1.3462912018,1.329,0.43,1.3968324882,0.039,0,0.039,1.29,0.43,1.3597793939
2019-08-18 00:30:00,1.267,0.0,1.267,0.047,0,0.047,1.22,0.0,1.22,1.307,0.0,1.307,0.047,0,0.047,1.26,0.0,1.26
2019-08-18 01:00:00,1.262,0.0,1.262,0.062,0,0.062,1.2,0.0,1.2,1.292,0.0,1.292,0.062,0,0.062,1.23,0.0,1.23
2019-08-18 01:30:00,1.3465,0.0,1.3465,0.08650000000000001,0,0.08650000000000001,1.26,0.0,1.26,1.3865,0.0,1.3865,0.08650000000000001,0,0.08650000000000001,1.3,0.0,1.3
2019-08-18 02:00:00,1.304,0.0,1.304,0.074,0,0.074,1.23,0.0,1.23,1.334,0.0,1.334,0.074,0,0.074,1.26,0.0,1.26
2019-08-18 02:30:00,1.2315,0.0,1.2315,0.0815,0,0.0815,1.15,0.0,1.15,1.2715,0.0,1.2715,0.0815,0,0.0815,1.19,0.0,1.19
2019-08-18 03:00:00,1.149,0.0,1.149,0.11900000000000001,0,0.11900000000000001,1.03,0.0,1.03,1.189,0.0,1.189,0.11900000000000001,0,0.11900000000000001,1.07,0.0,1.07
2019-08-18 03:30:00,1.1335,0.0,1.1335,0.10350000000000001,0,0.10350000000000001,1.03,0.0,1.03,1.1735,0.0,1.1735,0.10350000000000001,0,0.10350000000000001,1.07,0.0,1.07
2019-08-18 04:00:00,1.0945,0.0,1.0945,0.0945,0,0.0945,1.0,0.0,1.0,1.1345,0.0,1.1345,0.0945,0,0.0945,1.04,0.0,1.04
2019-08-18 04:30:00,1.1185,0.0,1.1185,0.1385,0,0.1385,0.98,0.0,0.98,1.1585,0.0,1.1585,0.1385,0,0.1385,1.02,0.0,1.02
2019-08-18 05:00:00,1.0835,0.0,1.0835,0.12350000000000001,0,0.12350000000000001,0.96,0.0,0.96,1.1235,0.0,1.1235,0.12350000000000001,0,0.12350000000000001,1.0,0.0,1.0
2019-08-18 05:30:00,1.1165,0.0,1.1165,0.1565,0,0.1565,0.96,0.0,0.96,1.1565,0.0,1.1565,0.1565,0,0.1565,1.0,0.0,1.0
2019-08-18 06:00:00,1.16,0.0,1.16,0.09,0,0.09,1.07,0.0,1.07,1.2,0.0,1.2,0.09,0,0.09,1.11,0.0,1.11
2019-08-18 06:30:00,1.1885,-0.41000000000000003,1.2572319794,0.11850000000000001,0,0.11850000000000001,1.07,-0.41000000000000003,1.1458621209,1.2885,0.5,1.3821115187,0.11850000000000001,0,0.11850000000000001,1.17,0.5,1.2723600119
2019-08-18 07:00:00,1.222,-0.41000000000000003,1.2889468569,0.122,0,0.122,1.1,-0.41000000000000003,1.1739250402,1.332,0.5,1.4227522623,0.122,0,0.122,1.21,0.5,1.3092364187
2019-08-18 07:30:00,1.337,-0.11,1.3415174244,0.077,0,0.077,1.26,-0.11,1.2647924731,1.387,0.43,1.4521256833,0.077,0,0.077,1.31,0.43,1.3787675656
2019-08-18 08:00:00,1.3980000000000001,0.15,1.4060241819,0.168,0,0.168,1.23,0.15,1.2391125857,1.438,0.14,1.444798948,0.168,0,0.168,1.27,0.14,1.2776932339
2019-08-18 08:30:00,1.5415,0.15,1.5487808914999999,0.28150000000000003,0,0.28150000000000003,1.26,0.15,1.268897159,1.5815000000000001,0.14,1.5876845562000002,0.28150000000000003,0,0.28150000000000003,1.3,0.14,1.3075167303
2019-08-18 09:00:00,1.6015000000000001,0.16,1.6094726621,0.4415,0,0.4415,1.16,0.16,1.1709824935,1.6415000000000002,0.16,1.6492793123,0.4415,0,0.4415,1.2,0.16,1.210619676
2019-08-18 09:30:00,1.599,0.16,1.6069850653,0.589,0,0.589,1.01,0.16,1.0225947389,1.639,0.16,1.6467911222,0.589,0,0.589,1.05,0.16,1.0621205205
2019-08-18 10:00:00,1.6365,0.18,1.6463694148,0.7065,0,0.7065,0.93,0.18,0.9472592042,1.6865,0.17,1.6950463858,0.7065,0,0.7065,0.98,0.17,0.9946356117
2019-08-18 10:30:00,1.6075,0.18,1.6175463672000001,0.8175,0,0.8175,0.79,0.18,0.810246876,1.6475,0.17,1.6562476415,0.8175,0,0.8175,0.8300000000000001,0.17,0.8472307832
2019-08-18 11:00:00,1.5405,0.19,1.5521727513,0.7105,0,0.7105,0.8300000000000001,0.19,0.8514693183,1.5805,0.18,1.5907168981000002,0.7105,0,0.7105,0.87,0.18,0.8884255737000001
2019-08-18 11:30:00,1.512,0.17,1.5215268647,0.8220000000000001,0,0.8220000000000001,0.6900000000000001,0.17,0.7106335202,1.552,0.16,1.5602256247000001,0.8220000000000001,0,0.8220000000000001,0.73,0.16,0.7473285757
2019-08-18 12:00:00,1.5550000000000002,0.18,1.5653833395999999,0.805,0,0.805,0.75,0.18,0.7712976079,1.605,0.18,1.6150619183,0.805,0,0.805,0.8,0.18,0.8200000000000001
2019-08-18 12:30:00,1.464,0.18,1.4750240676000002,1.014,0,1.014,0.45,0.18,0.48466483260000004,1.494,0.18,1.5048043062,1.014,0,1.014,0.48,0.18,0.5126402247
2019-08-18 13:00:00,1.4304999999999999,0.18,1.4417802364,1.0205,0,1.0205,0.41000000000000003,0.18,0.4477722635,1.4705,0.18,1.4814757001,1.0205,0,1.0205,0.45,0.18,0.48466483260000004
2019-08-18 13:30:00,1.359,0.17,1.369591545,0.9490000000000001,0,0.9490000000000001,0.41000000000000003,0.17,0.4438468204,1.379,0.16,1.388251058,0.9490000000000001,0,0.9490000000000001,0.43,0.16,0.4588027899
2019-08-18 14:00:00,1.3265,0.15,1.3349540254,0.6965,0,0.6965,0.63,0.15,0.6476109943,1.3665,0.15,1.3747080599000001,0.6965,0,0.6965,0.67,0.15,0.6865857558
2019-08-18 14:30:00,1.4805000000000001,0.15,1.488079383,0.8505,0,0.8505,0.63,0.15,0.6476109943,1.4805000000000001,0.15,1.488079383,0.8505,0,0.8505,0.63,0.15,0.6476109943
2019-08-18 15:00:00,1.4075,0.18,1.4189630897,0.8975000000000001,0,0.8975000000000001,0.51,0.18,0.5408326913,1.4375,0.17,1.4475172711,0.8975000000000001,0,0.8975000000000001,0.54,0.17,0.5661271942
2019-08-18 15:30:00,1.478,0.18,1.4889204142999999,0.868,0,0.868,0.61,0.18,0.6360031446000001,1.488,0.17,1.4976795385,0.868,0,0.868,0.62,0.17,0.6428841264
2019-08-18 16:00:00,1.5245000000000002,0.18,1.5350896554,0.5645,0,0.5645,0.96,0.18,0.9767292358,1.5745,0.17,1.5836509243,0.5645,0,0.5645,1.01,0.17,1.0242070103
2019-08-18 16:30:00,1.564,0.18,1.5743239819000001,0.734,0,0.734,0.8300000000000001,0.18,0.8492938243,1.604,0.17,1.6129835709,0.734,0,0.734,0.87,0.17,0.8864536085
2019-08-18 17:00:00,1.745,0.18,1.7542591028999999,0.5650000000000001,0,0.5650000000000001,1.18,0.18,1.1936498649,1.7850000000000001,0.17,1.7930769643,0.5650000000000001,0,0.5650000000000001,1.22,0.17,1.2317873193
2019-08-18 17:30:00,1.9060000000000001,0.18,1.9144806084,0.486,0,0.486,1.42,0.18,1.4313629868,1.9460000000000002,0.17,1.953411375,0.486,0,0.486,1.46,0.17,1.4698639393000001
2019-08-18 18:00:00,1.8805,0.18,1.8890950876,0.5605,0,0.5605,1.32,0.18,1.3322161987,1.9205,0.17,1.9280094009000002,0.5605,0,0.5605,1.3599999999999999,0.17,1.3705838172
2019-08-18 18:30:00,1.9025,0.18,1.9109961408,0.4325,0,0.4325,1.47,0.18,1.4809794057,1.9425,0.17,1.949924678,0.4325,0,0.4325,1.51,0.17,1.5195394039
2019-08-18 19:00:00,1.9145,0.17,1.9220328431,0.35450000000000004,0,0.35450000000000004,1.56,0.17,1.5692354826,1.9645000000000001,0.16,1.9710048833,0.35450000000000004,0,0.35450000000000004,1.6099999999999999,0.16,1.6179307773
2019-08-18 19:30:00,1.936,0.15,1.9418022556,0.266,0,0.266,1.67,0.15,1.6767229944,1.976,0.0,1.976,0.266,0,0.266,1.71,0.0,1.71
2019-08-18 20:00:00,1.9045,0.15,1.9103979298,0.2745,0,0.2745,1.63,0.15,1.63688729,1.9445000000000001,0.13,1.9488407452,0.2745,0,0.2745,1.67,0.13,1.6750522380000001
2019-08-18 20:30:00,1.8735,0.15,1.8794952115,0.17350000000000002,0,0.17350000000000002,1.7000000000000002,0.15,1.7066048166,1.9135,0.0,1.9135,0.17350000000000002,0,0.17350000000000002,1.74,0.0,1.74
2019-08-18 21:00:00,1.9385,0.15,1.944294795,0.1685,0,0.1685,1.77,0.15,1.7763445612000002,1.9685000000000001,0.0,1.9685000000000001,0.1685,0,0.1685,1.8,0.0,1.8
2019-08-18 21:30:00,1.8655,-0.45,1.9190076211,0.2255,0,0.2255,1.6400000000000001,-0.45,1.7006175349000001,1.9155000000000002,0.48,1.9747253607,0.2255,0,0.2255,1.69,0.48,1.7568437608
2019-08-18 22:00:00,1.7365,0.0,1.7365,0.1665,0,0.1665,1.57,0.0,1.57,1.7765,0.0,1.7765,0.1665,0,0.1665,1.6099999999999999,0.0,1.6099999999999999
2019-08-18 22:30:00,1.6045,-0.46,1.6691375767,0.17450000000000002,0,0.17450000000000002,1.43,-0.46,1.5021651041,1.6644999999999999,0.45,1.7242564339,0.17450000000000002,0,0.17450000000000002,1.49,0.45,1.5564703659
2019-08-18 23:00:00,1.4595,-0.46,1.5302745669,0.1395,0,0.1395,1.32,-0.46,1.3978555004,1.5695000000000001,0.45,1.6327370425,0.1395,0,0.1395,1.43,0.45,1.4991330828
2019-08-18 23:30:00,1.3895,-0.46,1.463663298,0.11950000000000001,0,0.11950000000000001,1.27,-0.46,1.3507405376000001,1.4295,0.47000000000000003,1.5047824593999999,0.11950000000000001,0,0.11950000000000001,1.31,0.47000000000000003,1.3917614738
2019-08-19 00:00:00,1.26,0.0,1.26,0.15,0,0.15,1.11,0.0,1.11,1.3,0.0,1.3,0.15,0,0.15,1.15,0.0,1.15
2019-08-19 00:30:00,1.188,-0.46,1.2739481936,0.168,0,0.168,1.02,-0.46,1.1189280585,1.248,0.45,1.3266514237,0.168,0,0.168,1.08,0.45,1.17
2019-08-19 01:00:00,1.161,-0.46,1.2488078315,0.161,0,0.161,1.0,-0.46,1.1007270325,1.2610000000000001,0.45,1.3388879714,0.161,0,0.161,1.1,0.45,1.1884864324
2019-08-19 01:30:00,1.2325,-0.47000000000000003,1.3190740123,0.1525,0,0.1525,1.08,-0.47000000000000003,1.1778370006,1.3425,0.44,1.4127654618,0.1525,0,0.1525,1.19,0.44,1.2687395320000001
2019-08-19 02:00:00,1.2155,-0.47000000000000003,1.3032038405,0.10550000000000001,0,0.10550000000000001,1.11,-0.47000000000000003,1.2054044964,1.3255,0.44,1.3966210116,0.10550000000000001,0,0.10550000000000001,1.22,0.44,1.2969194269
2019-08-19 02:30:00,1.1495,-0.47000000000000003,1.2418736852,0.17950000000000002,0,0.17950000000000002,0.97,-0.47000000000000003,1.0778682665,1.2595,0.45,1.3374753269,0.17950000000000002,0,0.17950000000000002,1.08,0.45,1.17
2019-08-19 03:00:00,1.097,-0.47000000000000003,1.1934441755,0.137,0,0.137,0.96,-0.47000000000000003,1.0688779163,1.207,0.44,1.284698019,0.137,0,0.137,1.07,0.44,1.1569356075
2019-08-19 03:30:00,1.095,-0.46,1.187697352,0.17500000000000002,0,0.17500000000000002,0.92,-0.46,1.0285912696,1.205,0.46,1.2898158783,0.17500000000000002,0,0.17500000000000002,1.03,0.46,1.1280514173
2019-08-19 04:00:00,1.0845,-0.46,1.178023875,0.2245,0,0.2245,0.86,-0.46,0.9752948272,1.1844999999999999,0.46,1.2706849531,0.2245,0,0.2245,0.96,0.46,1.0645186706
2019-08-19 04:30:00,1.1025,-0.46,1.1946155239,0.2325,0,0.2325,0.87,-0.46,0.9841239759,1.2125,0.46,1.2968254509000001,0.2325,0,0.2325,0.98,0.46,1.0825894882
2019-08-19 05:00:00,1.102,-0.46,1.1941540939,0.232,0,0.232,0.87,-0.46,0.9841239759,1.212,0.46,1.2963579753,0.232,0,0.232,0.98,0.46,1.0825894882
2019-08-19 05:30:00,1.185,-0.43,1.2606050135,0.17500000000000002,0,0.17500000000000002,1.01,-0.43,1.09772492,1.295,0.48,1.3810955796,0.17500000000000002,0,0.17500000000000002,1.12,0.48,1.2185236969
2019-08-19 06:00:00,1.2715,-0.41000000000000003,1.3359686561,0.2215,0,0.2215,1.05,-0.41000000000000003,1.1272089425,1.3815,0.5,1.4691978253,0.2215,0,0.2215,1.16,0.5,1.263170614
2019-08-19 06:30:00,1.465,-0.34,1.5039365013000001,0.195,0,0.195,1.27,-0.34,1.3147243057,1.5750000000000002,0.56,1.6715935511,0.195,0,0.195,1.38,0.56,1.4892951353
2019-08-19 07:00:00,1.5885,-0.30000000000000004,1.6165804187,0.1685,0,0.1685,1.42,-0.30000000000000004,1.4513442045,1.6985000000000001,0.61,1.8047166675000001,0.1685,0,0.1685,1.53,0.61,1.6471186964
2019-08-19 07:30:00,1.8035,0.16,1.8105834005,0.14350000000000002,0,0.14350000000000002,1.6600000000000001,0.16,1.6676930173,1.8435000000000001,0.26,1.8617444105,0.14350000000000002,0,0.14350000000000002,1.7000000000000002,0.26,1.7197674261
2019-08-19 08:00:00,1.9365,0.22,1.9489567080999999,0.2765,0,0.2765,1.6600000000000001,0.22,1.6745148551,1.9665,0.2,1.976644189,0.2765,0,0.2765,1.69,0.2,1.7017931719
2019-08-19 08:30:00,2.078,0.02,2.0780962442,0.318,0,0.318,1.76,0.02,1.7601136327,2.148,0.45,2.1946307206,0.318,0,0.318,1.83,0.45,1.8845158529
2019-08-19 09:00:00,2.163,0.27,2.1797864574,0.303,0,0.303,1.8599999999999999,0.27,1.8794946129,2.203,0.26,2.2182896565,0.303,0,0.303,1.9,0.26,1.9177069641000002
2019-08-19 09:30:00,2.108,0.16,2.114063386,0.488,0,0.488,1.62,0.16,1.6278820596,2.178,0.42,2.2181262363,0.488,0,0.488,1.69,0.42,1.7414074767
2019-08-19 10:00:00,2.093,0.32,2.1173211849,0.523,0,0.523,1.57,0.32,1.602279626,2.133,0.31,2.1554092419,0.523,0,0.523,1.6099999999999999,0.31,1.6395731152000002
2019-08-19 10:30:00,2.0905,0.36,2.1212709044,0.6205,0,0.6205,1.47,0.36,1.5134397907000001,2.1305,0.34,2.1574592117,0.6205,0,0.6205,1.51,0.34,1.5478048973
2019-08-19 11:00:00,2.074,0.38,2.1085246027,0.604,0,0.604,1.47,0.38,1.5183214416,2.114,0.36,2.1444337248,0.604,0,0.604,1.51,0.36,1.5523208431
2019-08-19 11:30:00,1.9075000000000002,0.4,1.9489885197,0.9375,0,0.9375,0.97,0.4,1.0492378186,1.9475,0.39,1.9861662191,0.9375,0,0.9375,1.01,0.39,1.0826818554
2019-08-19 12:00:00,1.8054999999999999,0.36,1.8410405346,1.0055,0,1.0055,0.8,0.36,0.877268488,1.8455,0.34,1.8765580860000002,1.0055,0,1.0055,0.84,0.34,0.9062008607
2019-08-19 12:30:00,1.8435000000000001,0.30000000000000004,1.8677505856,0.8535,0,0.8535,0.99,0.30000000000000004,1.034456379,1.8935,0.32,1.9203495125,0.8535,0,0.8535,1.04,0.32,1.0881176407
2019-08-19 13:00:00,1.8435000000000001,0.32,1.871067142,0.5635,0,0.5635,1.28,0.32,1.3193938002,1.8835000000000002,0.30000000000000004,1.9072420533,0.5635,0,0.5635,1.32,0.30000000000000004,1.3536617007
2019-08-19 13:30:00,1.778,0.34,1.8102165615999999,0.898,0,0.898,0.88,0.34,0.9433981132,1.818,0.33,1.8477077691,0.898,0,0.898,0.92,0.33,0.9773944956
2019-08-19 14:00:00,1.8305,0.31,1.8565640980000002,0.6705,0,0.6705,1.16,0.31,1.2007081244,1.8705,0.30000000000000004,1.8944049857,0.6705,0,0.6705,1.2,0.30000000000000004,1.2369316877
2019-08-19 14:30:00,1.718,0.31,1.7457445403,0.638,0,0.638,1.08,0.31,1.1236102527,1.758,0.30000000000000004,1.7834135807,0.638,0,0.638,1.12,0.30000000000000004,1.1594826433
2019-08-19 15:00:00,1.709,0.33,1.7405691598000002,0.769,0,0.769,0.9400000000000001,0.33,0.9962429423,1.749,0.32,1.7780329018,0.769,0,0.769,0.98,0.32,1.0309219175
2019-08-19 15:30:00,1.603,0.30000000000000004,1.6308307699,0.923,0,0.923,0.68,0.30000000000000004,0.7432361670000001,1.643,0.29,1.6683971350000002,0.923,0,0.923,0.72,0.29,0.7762087348000001
2019-08-19 16:00:00,1.7325,0.30000000000000004,1.7582821872,0.6725,0,0.6725,1.06,0.30000000000000004,1.1016351483,1.7725,0.29,1.7960668835,0.6725,0,0.6725,1.1,0.29,1.1375851616000001
2019-08-19 16:30:00,1.771,0.30000000000000004,1.7962296624,0.731,0,0.731,1.04,0.30000000000000004,1.0824047302,1.811,0.28,1.832517667,0.731,0,0.731,1.08,0.28,1.1157060545
2019-08-19 17:00:00,1.8405,0.26,1.8587738566,0.6105,0,0.6105,1.23,0.26,1.2571793826,1.8805,0.25,1.8970451365,0.6105,0,0.6105,1.27,0.25,1.2943724348
2019-08-19 17:30:00,2.053,0.23,2.0658434113,0.453,0,0.453,1.6,0.23,1.6164467204,2.093,0.21,2.1035087354,0.453,0,0.453,1.6400000000000001,0.21,1.653390456
2019-08-19 18:00:00,1.8980000000000001,-0.03,1.8982370769,0.468,0,0.468,1.43,-0.03,1.4303146507,1.968,0.38,2.0043512666,0.468,0,0.468,1.5,0.38,1.5473848907
2019-08-19 18:30:00,2.0375,-0.08,2.0390699473,0.28750000000000003,0,0.28750000000000003,1.75,-0.08,1.7518276171,2.1175,0.43,2.1607189197,0.28750000000000003,0,0.28750000000000003,1.83,0.43,1.8798404188000002
2019-08-19 19:00:00,2.085,0.21,2.0955488541,0.195,0,0.195,1.8900000000000001,0.21,1.901630879,2.115,0.2,2.1244352191,0.195,0,0.195,1.92,0.2,1.9303885619
2019-08-19 19:30:00,2.0905,0.21,2.1010212398,0.18050000000000002,0,0.18050000000000002,1.9100000000000001,0.21,1.921509823,2.1305,0.2,2.1398668767,0.18050000000000002,0,0.18050000000000002,1.9500000000000002,0.2,1.9602295784
2019-08-19 20:00:00,2.0315,0.18,2.039458813,0.1615,0,0.1615,1.87,0.18,1.8786431274000002,2.0815,0.16,2.0876403546,0.1615,0,0.1615,1.92,0.16,1.9266551326
2019-08-19 20:30:00,2.036,0.18,2.0439412907,0.066,0,0.066,1.97,0.18,1.9782062582000002,2.076,0.15,2.0814120207,0.066,0,0.066,2.01,0.15,2.0155892439
2019-08-19 21:00:00,2.063,0.16,2.0691952542,0.093,0,0.093,1.97,0.16,1.9764867821,2.093,0.0,2.093,0.093,0,0.093,2.0,0.0,2.0
2019-08-19 21:30:00,1.9849999999999999,0.17,1.9922662975,0.075,0,0.075,1.9100000000000001,0.17,1.9175505207999999,2.025,0.15,2.0305479556,0.075,0,0.075,1.9500000000000002,0.15,1.9557607216
2019-08-19 22:00:00,1.866,0.15,1.8720192306999999,0.106,0,0.106,1.76,0.15,1.76638048,1.896,0.0,1.896,0.106,0,0.106,1.79,0.0,1.79
2019-08-19 22:30:00,1.7175,0.15,1.7240377751,0.08750000000000001,0,0.08750000000000001,1.63,0.15,1.63688729,1.7575,0.0,1.7575,0.08750000000000001,0,0.08750000000000001,1.67,0.0,1.67
2019-08-19 23:00:00,1.5819999999999999,-0.46,1.6475205613,0.10200000000000001,0,0.10200000000000001,1.48,-0.46,1.5498387013000001,1.6219999999999999,0.47000000000000003,1.6887225942000001,0.10200000000000001,0,0.10200000000000001,1.52,0.47000000000000003,1.5910059711
2019-08-19 23:30:00,1.4195,0.0,1.4195,0.0995,0,0.0995,1.32,0.0,1.32,1.4595,0.0,1.4595,0.0995,0,0.0995,1.3599999999999999,0.0,1.3599999999999999
2019-08-20 00:00:00,1.3115,0.0,1.3115,0.12150000000000001,0,0.12150000000000001,1.19,0.0,1.19,1.3515000000000001,0.0,1.3515000000000001,0.12150000000000001,0,0.12150000000000001,1.23,0.0,1.23
2019-08-21 00:30:00,1.28,0.0,1.28,0.07,0,0.07,1.21,0.0,1.21,1.31,0.0,1.31,0.07,0,0.07,1.24,0.0,1.24
2019-08-21 01:00:00,1.2645,0.0,1.2645,0.0745,0,0.0745,1.19,0.0,1.19,1.3045,0.0,1.3045,0.0745,0,0.0745,1.23,0.0,1.23
2019-08-21 01:30:00,1.3515000000000001,0.0,1.3515000000000001,0.061500000000000006,0,0.061500000000000006,1.29,0.0,1.29,1.3815,0.0,1.3815,0.061500000000000006,0,0.061500000000000006,1.32,0.0,1.32
2019-08-21 02:00:00,1.318,0.0,1.318,0.048,0,0.048,1.27,0.0,1.27,1.358,0.0,1.358,0.048,0,0.048,1.31,0.0,1.31
2019-08-21 02:30:00,1.251,0.0,1.251,0.051000000000000004,0,0.051000000000000004,1.2,0.0,1.2,1.291,0.0,1.291,0.051000000000000004,0,0.051000000000000004,1.24,0.0,1.24
2019-08-21 03:00:00,1.1665,0.0,1.1665,0.0465,0,0.0465,1.12,0.0,1.12,1.2065000000000001,0.0,1.2065000000000001,0.0465,0,0.0465,1.16,0.0,1.16
2019-08-21 03:30:00,1.129,0.0,1.129,0.039,0,0.039,1.09,0.0,1.09,1.169,0.0,1.169,0.039,0,0.039,1.13,0.0,1.13
2019-08-21 04:00:00,1.1665,0.0,1.1665,0.036500000000000005,0,0.036500000000000005,1.13,0.0,1.13,1.1965,0.0,1.1965,0.036500000000000005,0,0.036500000000000005,1.16,0.0,1.16
2019-08-21 04:30:00,1.167,0.0,1.167,0.037,0,0.037,1.13,0.0,1.13,1.197,0.0,1.197,0.037,0,0.037,1.16,0.0,1.16
2019-08-21 05:00:00,1.171,0.0,1.171,0.041,0,0.041,1.13,0.0,1.13,1.201,0.0,1.201,0.041,0,0.041,1.16,0.0,1.16
2019-08-21 05:30:00,1.2125,0.0,1.2125,0.0325,0,0.0325,1.18,0.0,1.18,1.2525,0.0,1.2525,0.0325,0,0.0325,1.22,0.0,1.22
2019-08-21 06:00:00,1.291,-0.42,1.3576011933,0.041,0,0.041,1.25,-0.42,1.3186735760000001,1.391,0.48,1.4714893815,0.041,0,0.041,1.35,0.48,1.4327944724
2019-08-21 06:30:00,1.5335,0.08,1.5355853119,0.0335,0,0.0335,1.5,0.08,1.5021318185,1.5835,0.26,1.6047031657000002,0.0335,0,0.0335,1.55,0.26,1.5716551785
2019-08-21 07:00:00,1.7189999999999999,0.23,1.7343185982,0.039,0,0.039,1.6800000000000002,0.23,1.6956709586,1.759,0.22,1.7727044311,0.039,0,0.039,1.72,0.22,1.7340126874
2019-08-21 07:30:00,1.923,0.24,1.9379187289000002,0.053,0,0.053,1.87,0.24,1.885338166,1.963,0.23,1.9764283443,0.053,0,0.053,1.9100000000000001,0.23,1.9237983262
2019-08-21 08:00:00,2.073,0.24,2.0868466642,0.073,0,0.073,2.0,0.24,2.0143485299,2.113,0.23,2.1254808868,0.073,0,0.073,2.04,0.23,2.0529247429
2019-08-21 08:30:00,2.036,0.24,2.0500965831,0.196,0,0.196,1.8399999999999999,0.24,1.8555861608000002,2.076,0.23,2.0887019893,0.196,0,0.196,1.88,0.23,1.8940168954
2019-08-21 09:00:00,2.063,0.31,2.0861613073,0.363,0,0.363,1.7000000000000002,0.31,1.7280335645,2.103,0.29,2.1229010811,0.363,0,0.363,1.74,0.29,1.7640011338
2019-08-21 09:30:00,2.1195,0.33,2.1450361884999998,0.5095000000000001,0,0.5095000000000001,1.6099999999999999,0.33,1.6434719347,2.1595,0.31,2.1816370573,0.5095000000000001,0,0.5095000000000001,1.65,0.31,1.6788686667000001
2019-08-21 10:00:00,2.026,0.35000000000000003,2.0560097276000002,0.616,0,0.616,1.4100000000000001,0.35000000000000003,1.4527904185,2.066,0.34,2.0937898652999998,0.616,0,0.616,1.45,0.34,1.4893287078
2019-08-21 10:30:00,1.9795,0.35000000000000003,2.0102040319,0.6595000000000001,0,0.6595000000000001,1.32,0.35000000000000003,1.3656134153,2.0195,0.34,2.0479209579,0.6595000000000001,0,0.6595000000000001,1.3599999999999999,0.34,1.4018559127
2019-08-21 11:00:00,1.876,0.35000000000000003,1.9083699851,0.386,0,0.386,1.49,0.35000000000000003,1.5305554547,1.916,0.34,1.9459331952,0.386,0,0.386,1.53,0.34,1.5673225577
2019-08-21 11:30:00,1.7850000000000001,0.35000000000000003,1.8189901044,0.805,0,0.805,0.98,0.35000000000000003,1.0406248123,1.8250000000000002,0.35000000000000003,1.8582585934,0.805,0,0.805,1.02,0.35000000000000003,1.0783784122
2019-08-21 12:00:00,1.9385,0.33,1.9663881229000002,0.5185000000000001,0,0.5185000000000001,1.42,0.33,1.4578408692,1.9785,0.32,2.0042111291,0.5185000000000001,0,0.5185000000000001,1.46,0.32,1.4946571513
2019-08-21 12:30:00,1.858,0.31,1.8836836252,0.528,0,0.528,1.33,0.31,1.3656500284,1.8980000000000001,0.29,1.9200270831,0.528,0,0.528,1.37,0.29,1.4003570973000001
2019-08-21 13:00:00,1.905,0.35000000000000003,1.9368853864000002,0.655,0,0.655,1.25,0.35000000000000003,1.2980754986,1.945,0.34,1.974493606,0.655,0,0.655,1.29,0.34,1.3340539719
2019-08-21 13:30:00,2.0065,0.35000000000000003,2.0367970567,0.4965,0,0.4965,1.51,0.35000000000000003,1.5500322576999999,2.0465,0.34,2.074551096,0.4965,0,0.4965,1.55,0.34,1.5868522299999999
2019-08-21 14:00:00,1.9585,0.33,1.9861073108,0.41850000000000004,0,0.41850000000000004,1.54,0.33,1.574960317,1.9985,0.31,2.0224001211,0.41850000000000004,0,0.41850000000000004,1.58,0.31,1.6101242188
2019-08-21 14:30:00,1.9145,0.33,1.9427326758999999,0.4645,0,0.4645,1.45,0.33,1.4870776711,1.9545,0.31,1.9789315931,0.4645,0,0.4645,1.49,0.31,1.5219066988
2019-08-21 15:00:00,1.8645,0.33,1.8934783469,0.3845,0,0.3845,1.48,0.33,1.5163442881,1.9045,0.31,1.9295647825,0.3845,0,0.3845,1.52,0.31,1.551289786
2019-08-21 15:30:00,1.8250000000000002,0.33,1.8545956433000002,0.34500000000000003,0,0.34500000000000003,1.48,0.33,1.5163442881,1.855,0.31,1.8807245944000002,0.34500000000000003,0,0.34500000000000003,1.51,0.31,1.541492783
2019-08-21 16:00:00,1.756,0.35000000000000003,1.7905407005,0.626,0,0.626,1.13,0.35000000000000003,1.1829623832,1.796,0.34,1.8278993408000002,0.626,0,0.626,1.17,0.34,1.2184005909
2019-08-21 16:30:00,1.8425,0.33,1.8718189683,0.4625,0,0.4625,1.38,0.33,1.4189080308,1.8825,0.32,1.9095041896,0.4625,0,0.4625,1.42,0.32,1.4556098378
2019-08-21 17:00:00,1.983,0.30000000000000004,2.0055645091,0.333,0,0.333,1.65,0.30000000000000004,1.6770509831,2.023,0.29,2.0436802587,0.333,0,0.333,1.69,0.29,1.7147011401
2019-08-21 17:30:00,2.014,0.26,2.0307131752,0.244,0,0.244,1.77,0.26,1.7889941308,2.054,0.24,2.0679738876,0.244,0,0.244,1.81,0.24,1.8258422714
2019-08-21 18:00:00,2.0015,0.25,2.0170528625,0.3015,0,0.3015,1.7000000000000002,0.25,1.7182840277,2.0415,0.23,2.0544153061,0.3015,0,0.3015,1.74,0.23,1.7551353224000001
2019-08-21 18:30:00,1.998,-0.25,2.0135798966,0.20800000000000002,0,0.20800000000000002,1.79,-0.25,1.8073737854,2.118,0.63,2.2097112934,0.20800000000000002,0,0.20800000000000002,1.9100000000000001,0.63,2.0112185361
2019-08-21 19:00:00,2.084,-0.02,2.0840959671,0.14400000000000002,0,0.14400000000000002,1.94,-0.02,1.94010309,2.164,0.43,2.2063082287,0.14400000000000002,0,0.14400000000000002,2.02,0.43,2.0652602742
2019-08-21 19:30:00,2.0945,0.21,2.105001247,0.0845,0,0.0845,2.01,0.21,2.0209403752,2.1345,0.19,2.1429396282,0.0845,0,0.0845,2.05,0.19,2.0587860501
2019-08-21 20:00:00,2.057,0.21,2.0676917082,0.047,0,0.047,2.01,0.21,2.0209403752,2.097,0.18,2.1047111441,0.047,0,0.047,2.05,0.18,2.0578872661
2019-08-21 20:30:00,2.016,0.11,2.0189987618,0.036000000000000004,0,0.036000000000000004,1.98,0.11,1.9830532015000002,2.066,0.28,2.0848875269000002,0.036000000000000004,0,0.036000000000000004,2.03,0.28,2.0492193636
2019-08-21 21:00:00,2.037,0.18,2.0449374074,0.057,0,0.057,1.98,0.18,1.9881649831,2.087,0.16,2.0931242199,0.057,0,0.057,2.03,0.16,2.0362956563
2019-08-21 21:30:00,1.9985,0.16,2.0048945733,0.0585,0,0.0585,1.94,0.16,1.9465867564,2.0285,0.17,2.0356110262,0.0585,0,0.0585,1.97,0.17,1.9773214205
2019-08-21 22:00:00,1.867,0.16,1.8738433766,0.067,0,0.067,1.8,0.16,1.8070971196999999,1.897,0.0,1.897,0.067,0,0.067,1.83,0.0,1.83
2019-08-21 22:30:00,1.736,-0.38,1.7771032609000001,0.076,0,0.076,1.6600000000000001,-0.38,1.7029386365999999,1.796,0.49,1.86164336,0.076,0,0.076,1.72,0.49,1.7884350701
2019-08-21 23:00:00,1.5565,-0.44,1.6174956723,0.0965,0,0.0965,1.46,-0.44,1.5248606493999999,1.6665,0.48,1.7342497657,0.0965,0,0.0965,1.57,0.48,1.6417368851
2019-08-21 23:30:00,1.431,-0.44,1.4971175639,0.111,0,0.111,1.32,-0.44,1.3914021705000001,1.541,0.48,1.6140263318999999,0.111,0,0.111,1.43,0.48,1.5084097587
2019-08-22 00:00:00,1.297,-0.44,1.3696017669,0.127,0,0.127,1.17,-0.44,1.25,1.367,0.48,1.4488233157,0.127,0,0.127,1.24,0.48,1.3296616111000001
2019-08-22 00:30:00,1.2575,0.0,1.2575,0.1375,0,0.1375,1.12,0.0,1.12,1.2974999999999999,0.0,1.2974999999999999,0.1375,0,0.1375,1.16,0.0,1.16
2019-08-22 01:00:00,1.2285,0.13,1.2353591583,0.1385,0,0.1385,1.09,0.13,1.09772492,1.2685,0.0,1.2685,0.1385,0,0.1385,1.13,0.0,1.13
2019-08-22 01:30:00,1.3325,0.13,1.3388264451,0.1325,0,0.1325,1.2,0.13,1.2070211266,1.3725,0.0,1.3725,0.1325,0,0.1325,1.24,0.0,1.24
2019-08-22 02:00:00,1.3305,0.0,1.3305,0.1105,0,0.1105,1.22,0.0,1.22,1.3605,0.0,1.3605,0.1105,0,0.1105,1.25,0.0,1.25
2019-08-22 02:30:00,1.267,0.0,1.267,0.117,0,0.117,1.15,0.0,1.15,1.307,0.0,1.307,0.117,0,0.117,1.19,0.0,1.19
2019-08-22 03:00:00,1.213,0.0,1.213,0.10300000000000001,0,0.10300000000000001,1.11,0.0,1.11,1.2429999999999999,0.0,1.2429999999999999,0.10300000000000001,0,0.10300000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-08-22 03:30:00,1.1815,0.0,1.1815,0.0915,0,0.0915,1.09,0.0,1.09,1.2215,0.0,1.2215,0.0915,0,0.0915,1.13,0.0,1.13
2019-08-22 04:00:00,1.1685,0.0,1.1685,0.0785,0,0.0785,1.09,0.0,1.09,1.2085,0.0,1.2085,0.0785,0,0.0785,1.13,0.0,1.13
2019-08-22 04:30:00,1.1785,0.0,1.1785,0.0685,0,0.0685,1.11,0.0,1.11,1.2185,0.0,1.2185,0.0685,0,0.0685,1.15,0.0,1.15
2019-08-22 05:00:00,1.191,0.0,1.191,0.091,0,0.091,1.1,0.0,1.1,1.221,0.0,1.221,0.091,0,0.091,1.13,0.0,1.13
2019-08-22 05:30:00,1.2325,0.0,1.2325,0.10250000000000001,0,0.10250000000000001,1.13,0.0,1.13,1.2725,0.0,1.2725,0.10250000000000001,0,0.10250000000000001,1.17,0.0,1.17
2019-08-22 06:00:00,1.3315000000000001,0.14,1.3388398896,0.1015,0,0.1015,1.23,0.14,1.2379418403,1.3715,0.14,1.3786269437,0.1015,0,0.1015,1.27,0.14,1.2776932339
2019-08-22 06:30:00,1.5175,0.19,1.5293483089,0.0975,0,0.0975,1.42,0.19,1.4326548782000001,1.5575,0.18,1.5678667832,0.0975,0,0.0975,1.46,0.18,1.4710540439
2019-08-22 07:00:00,1.682,0.17,1.6905691349,0.10200000000000001,0,0.10200000000000001,1.58,0.17,1.5891192529,1.732,0.24,1.7485491128000001,0.10200000000000001,0,0.10200000000000001,1.63,0.24,1.6475739741000002
2019-08-22 07:30:00,1.843,-0.21,1.854925605,0.113,0,0.113,1.73,-0.21,1.7426990561,1.943,0.56,2.0220902552,0.113,0,0.113,1.83,0.56,1.9137659209
2019-08-22 08:00:00,2.0135,0.18,2.0215296807,0.1535,0,0.1535,1.8599999999999999,0.18,1.8686893803,2.0635,0.29,2.0837783591,0.1535,0,0.1535,1.9100000000000001,0.29,1.931890266
2019-08-22 08:30:00,2.077,-0.15,2.0824094218,0.217,0,0.217,1.8599999999999999,-0.15,1.8660385848,2.177,0.5700000000000001,2.2503841894,0.217,0,0.217,1.96,0.5700000000000001,2.0412006271
2019-08-22 09:00:00,2.1575,0.17,2.1641872031,0.2275,0,0.2275,1.9300000000000002,0.17,1.9374725805000002,2.2275,0.47000000000000003,2.2765448052,0.2275,0,0.2275,2.0,0.47000000000000003,2.0544829033
2019-08-22 09:30:00,2.2605,0.35000000000000003,2.2874352996000002,0.2605,0,0.2605,2.0,0.35000000000000003,2.0303940504,2.3005,0.33,2.3240482461,0.2605,0,0.2605,2.04,0.33,2.0665188119
2019-08-22 10:00:00,2.1305,0.07,2.1316496546,0.3405,0,0.3405,1.79,0.07,1.7913681922,2.2105,0.54,2.2755021973,0.3405,0,0.3405,1.87,0.54,1.9464069461
2019-08-22 10:30:00,2.0005,-0.18,2.0085816513,0.4405,0,0.4405,1.56,-0.18,1.5703502794,2.1205,0.76,2.2525807977,0.4405,0,0.4405,1.6800000000000002,0.76,1.8439088915
2019-08-22 11:00:00,2.001,-0.15,2.0066143127,0.391,0,0.391,1.6099999999999999,-0.15,1.6169724797,2.111,0.79,2.2539789263,0.391,0,0.391,1.72,0.79,1.8927493230999999
2019-08-22 11:30:00,1.9825,-0.17,1.989775427,0.35250000000000004,0,0.35250000000000004,1.63,-0.17,1.6388410539,2.1025,0.75,2.2322648252,0.35250000000000004,0,0.35250000000000004,1.75,0.75,1.9039432765000002
2019-08-22 12:00:00,1.834,-0.17,1.8418621012,0.514,0,0.514,1.32,-0.17,1.3309019498,1.944,0.75,2.0836592812,0.514,0,0.514,1.43,0.75,1.6147445618
2019-08-22 12:30:00,1.7930000000000001,-0.17,1.8010410878,0.653,0,0.653,1.1400000000000001,-0.17,1.1526057435000001,1.903,0.75,2.0454605838,0.653,0,0.653,1.25,0.75,1.4577379737
2019-08-22 13:00:00,1.814,0.08,1.8157632004000002,0.5640000000000001,0,0.5640000000000001,1.25,0.08,1.2525573839,1.8940000000000001,0.54,1.9694760725,0.5640000000000001,0,0.5640000000000001,1.33,0.54,1.4354441821
2019-08-22 13:30:00,1.679,0.38,1.7214647833,0.8190000000000001,0,0.8190000000000001,0.86,0.38,0.9402127419,1.7189999999999999,0.36,1.7562918322,0.8190000000000001,0,0.8190000000000001,0.9,0.36,0.9693296653000001
2019-08-22 14:00:00,1.608,0.36,1.6478058138,0.878,0,0.878,0.73,0.36,0.8139410298,1.6480000000000001,0.35000000000000003,1.6847563622,0.878,0,0.878,0.77,0.35000000000000003,0.8458132182
2019-08-22 14:30:00,1.625,0.36,1.664399291,0.765,0,0.765,0.86,0.36,0.9323089617,1.665,0.35000000000000003,1.7013891383000002,0.765,0,0.765,0.9,0.35000000000000003,0.9656603958000001
2019-08-22 15:00:00,1.5905,0.34,1.6264348281,0.8905000000000001,0,0.8905000000000001,0.7000000000000001,0.34,0.7782030583,1.6405,0.33,1.6733619602,0.8905000000000001,0,0.8905000000000001,0.75,0.33,0.819390017
2019-08-22 15:30:00,1.5865,0.34,1.6225234204999999,0.8365,0,0.8365,0.75,0.34,0.8234682750000001,1.6265,0.33,1.6596391927,0.8365,0,0.8365,0.79,0.33,0.8561541917000001
2019-08-22 16:00:00,1.646,0.33,1.6787543001,0.716,0,0.716,0.93,0.33,0.9868130522,1.686,0.31,1.7142625237,0.716,0,0.716,0.97,0.31,1.0183319694
2019-08-22 16:30:00,1.7945,0.33,1.8245904335,0.6345000000000001,0,0.6345000000000001,1.16,0.33,1.2060265337,1.8345,0.30000000000000004,1.8588680023,0.6345000000000001,0,0.6345000000000001,1.2,0.30000000000000004,1.2369316877
2019-08-22 17:00:00,1.8795000000000002,0.28,1.9002421556,0.46950000000000003,0,0.46950000000000003,1.4100000000000001,0.28,1.4375326083,1.9195000000000002,0.26,1.9370287169,0.46950000000000003,0,0.46950000000000003,1.45,0.26,1.4731259281
2019-08-22 17:30:00,1.9585,0.19,1.9676946536000002,0.4485,0,0.4485,1.51,0.19,1.5219066988,2.0085,0.30000000000000004,2.0307811921,0.4485,0,0.4485,1.56,0.30000000000000004,1.5885842754000001
2019-08-22 18:00:00,1.9765000000000001,0.24,1.9910178929,0.35650000000000004,0,0.35650000000000004,1.62,0.24,1.6376812877,2.0165,0.22,2.0284654914,0.35650000000000004,0,0.35650000000000004,1.6600000000000001,0.22,1.6745148551
2019-08-22 18:30:00,2.097,0.24,2.1106892239,0.187,0,0.187,1.9100000000000001,0.24,1.9250194804,2.137,0.22,2.1482944398,0.187,0,0.187,1.9500000000000002,0.22,1.9623710149
2019-08-22 19:00:00,2.1055,-0.17,2.1123518291,0.0955,0,0.0955,2.01,-0.17,2.0171762442,2.2055,0.52,2.2659722527,0.0955,0,0.0955,2.11,0.52,2.1731313812
2019-08-22 19:30:00,2.0975,-0.12,2.1009298537,0.0575,0,0.0575,2.04,-0.12,2.0435263639,2.1875,0.47000000000000003,2.2374217863,0.0575,0,0.0575,2.13,0.47000000000000003,2.1812381805
2019-08-22 20:00:00,2.043,0.06,2.0438808674,0.033,0,0.033,2.01,0.06,2.010895323,2.103,0.32,2.1272068541,0.033,0,0.033,2.07,0.32,2.094588265
2019-08-22 20:30:00,2.047,-0.23,2.0598808218,0.007,0,0.007,2.04,-0.23,2.0529247429,2.147,0.52,2.2090742405,0.007,0,0.007,2.14,0.52,2.2022715546000002
