Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 21:00:00,2.133,0.18,2.1405814631,0.013000000000000001,0,0.013000000000000001,2.12,0.18,2.127627787,2.173,0.17,2.1796396491,0.013000000000000001,0,0.013000000000000001,2.16,0.17,2.1666794871
2019-08-22 21:30:00,2.049,0.01,2.049024402,0.019,0,0.019,2.03,0.01,2.0300246304,2.099,0.53,2.1648789805,0.019,0,0.019,2.08,0.53,2.1464622056
2019-08-22 22:00:00,1.863,0.15,1.8690288922,0.013000000000000001,0,0.013000000000000001,1.85,0.15,1.8560711193000001,1.903,0.0,1.903,0.013000000000000001,0,0.013000000000000001,1.8900000000000001,0.0,1.8900000000000001
2019-08-22 22:30:00,1.7415,0.13,1.7463453983,0.0015,0,0.0015,1.74,0.13,1.7448495636999999,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78
2019-08-22 23:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-08-22 23:30:00,1.42,-0.48,1.4989329538,0.0,0,0.0,1.42,-0.48,1.4989329538,1.48,0.46,1.5498387013000001,0.0,0,0.0,1.48,0.46,1.5498387013000001
2019-08-23 00:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-23 00:30:00,1.27,-0.45,1.3473678043000001,0.0,0,0.0,1.27,-0.45,1.3473678043000001,1.31,0.47000000000000003,1.3917614738,0.0,0,0.0,1.31,0.47000000000000003,1.3917614738
2019-08-23 01:00:00,1.2,-0.45,1.2816005618,0.0,0,0.0,1.2,-0.45,1.2816005618,1.31,0.47000000000000003,1.3917614738,0.0,0,0.0,1.31,0.47000000000000003,1.3917614738
2019-08-23 01:30:00,1.29,-0.45,1.3662357044,0.0,0,0.0,1.29,-0.45,1.3662357044,1.3900000000000001,0.47000000000000003,1.4673104648,0.0,0,0.0,1.3900000000000001,0.47000000000000003,1.4673104648
2019-08-23 02:00:00,1.24,-0.45,1.3191285002,0.0,0,0.0,1.24,-0.45,1.3191285002,1.35,0.47000000000000003,1.4294754283,0.0,0,0.0,1.35,0.47000000000000003,1.4294754283
2019-08-23 02:30:00,1.18,-0.45,1.262893503,0.0,0,0.0,1.18,-0.45,1.262893503,1.29,0.47000000000000003,1.3729530218,0.0,0,0.0,1.29,0.47000000000000003,1.3729530218
2019-08-23 03:00:00,1.12,-0.47000000000000003,1.2146192819000001,0.0,0,0.0,1.12,-0.47000000000000003,1.2146192819000001,1.23,0.44,1.3063307391,0.0,0,0.0,1.23,0.44,1.3063307391
2019-08-23 03:30:00,1.12,-0.45,1.2070211266,0.0,0,0.0,1.12,-0.45,1.2070211266,1.23,0.46,1.3132021931,0.0,0,0.0,1.23,0.46,1.3132021931
2019-08-23 04:00:00,1.11,-0.47000000000000003,1.2054044964,0.0,0,0.0,1.11,-0.47000000000000003,1.2054044964,1.21,0.44,1.2875169901999999,0.0,0,0.0,1.21,0.44,1.2875169901999999
2019-08-23 04:30:00,1.1265,-0.46,1.2168000041,0.006500000000000001,0,0.006500000000000001,1.12,-0.46,1.2107848694,1.2365,0.46,1.3192923292,0.006500000000000001,0,0.006500000000000001,1.23,0.46,1.3132021931
2019-08-23 05:00:00,1.1225,-0.46,1.2130977908,0.0025,0,0.0025,1.12,-0.46,1.2107848694,1.2325,0.45,1.3120808855,0.0025,0,0.0025,1.23,0.45,1.3097327972000001
2019-08-23 05:30:00,1.1605,-0.44,1.241112505,0.0005,0,0.0005,1.16,-0.44,1.2406449935000001,1.2705,0.47000000000000003,1.3546476479,0.0005,0,0.0005,1.27,0.47000000000000003,1.3541787179
2019-08-23 06:00:00,1.31,-0.41000000000000003,1.372661648,0.0,0,0.0,1.31,-0.41000000000000003,1.372661648,1.42,0.5,1.5054567413000002,0.0,0,0.0,1.42,0.5,1.5054567413000002
2019-08-23 06:30:00,1.5,-0.06,1.5011995204000002,0.0,0,0.0,1.5,-0.06,1.5011995204000002,1.58,0.37,1.6227445887,0.0,0,0.0,1.58,0.37,1.6227445887
2019-08-23 07:00:00,1.6435,0.21,1.6568621699000001,0.0035,0,0.0035,1.6400000000000001,0.21,1.653390456,1.6835,0.2,1.6953383881000001,0.0035,0,0.0035,1.6800000000000002,0.2,1.6918628786
2019-08-23 07:30:00,1.8525,0.12,1.8563825710000001,0.0425,0,0.0425,1.81,0.12,1.8139735389,1.9025,0.32,1.9292242612,0.0425,0,0.0425,1.8599999999999999,0.32,1.8873261508999999
2019-08-23 08:00:00,1.9915,0.07,1.9927298487,0.1015,0,0.1015,1.8900000000000001,0.07,1.8912958521,2.0615,0.38,2.0962304859,0.1015,0,0.1015,1.96,0.38,1.9964969321
2019-08-23 08:30:00,2.094,0.26,2.1100796194,0.224,0,0.224,1.87,0.26,1.8879883473999999,2.134,0.29,2.1536146359,0.224,0,0.224,1.9100000000000001,0.29,1.931890266
2019-08-23 09:00:00,2.1525,0.32,2.1761563018,0.3425,0,0.3425,1.81,0.32,1.8380696396,2.1925,0.30000000000000004,2.2129293369,0.3425,0,0.3425,1.85,0.30000000000000004,1.8741664814
2019-08-23 09:30:00,2.268,0.33,2.2918821959,0.358,0,0.358,1.9100000000000001,0.33,1.9382982227,2.308,0.31,2.3287258319,0.358,0,0.358,1.9500000000000002,0.31,1.9744872752
2019-08-23 10:00:00,2.0925,0.31,2.1153383299,0.41250000000000003,0,0.41250000000000003,1.6800000000000002,0.31,1.7083617884,2.1325,0.29,2.152128307,0.41250000000000003,0,0.41250000000000003,1.72,0.29,1.7442763543000002
2019-08-23 10:30:00,1.9180000000000001,0.35000000000000003,1.9496727931,0.718,0,0.718,1.2,0.35000000000000003,1.25,1.9580000000000002,0.34,1.9873006818,0.718,0,0.718,1.24,0.34,1.2857682528
2019-08-23 11:00:00,1.8435000000000001,0.39,1.8843015284,0.7935,0,0.7935,1.05,0.39,1.1200892822,1.8935,0.37,1.9293113409,0.7935,0,0.7935,1.1,0.37,1.1605602096
2019-08-23 11:30:00,1.7485,0.35000000000000003,1.783185983,0.8985000000000001,0,0.8985000000000001,0.85,0.35000000000000003,0.9192388155000001,1.7885,0.34,1.8205307605,0.8985000000000001,0,0.8985000000000001,0.89,0.34,0.9527329112
2019-08-23 12:00:00,1.7085,0.35000000000000003,1.743981723,0.9185000000000001,0,0.9185000000000001,0.79,0.35000000000000003,0.8640601831,1.7485,0.34,1.781250193,0.9185000000000001,0,0.9185000000000001,0.8300000000000001,0.34,0.8969392399
2019-08-23 12:30:00,1.6475,0.37,1.6885367186,0.9175000000000001,0,0.9175000000000001,0.73,0.37,0.8184130986,1.6875,0.36,1.7254727613,0.9175000000000001,0,0.9175000000000001,0.77,0.36,0.85
2019-08-23 13:00:00,1.6195,0.37,1.6612285364,0.9895,0,0.9895,0.63,0.37,0.7306161783,1.6595,0.36,1.6980990107,0.9895,0,0.9895,0.67,0.36,0.7605918748
2019-08-23 13:30:00,1.593,0.36,1.6331714546,0.993,0,0.993,0.6000000000000001,0.36,0.6997142274,1.633,0.35000000000000003,1.6700865247,0.993,0,0.993,0.64,0.35000000000000003,0.729451849
2019-08-23 14:00:00,1.564,0.36,1.6048975045,0.974,0,0.974,0.59,0.36,0.6911584478,1.604,0.35000000000000003,1.641741758,0.974,0,0.974,0.63,0.35000000000000003,0.7206941099
2019-08-23 14:30:00,1.5394999999999999,0.36,1.5810313881,0.9595,0,0.9595,0.58,0.36,0.6826419266,1.5895000000000001,0.35000000000000003,1.6275780319000002,0.9595,0,0.9595,0.63,0.35000000000000003,0.7206941099
2019-08-23 15:00:00,1.464,-0.06,1.4652289923000001,0.934,0,0.934,0.53,-0.06,0.5333854141000001,1.564,0.67,1.7014687773000001,0.934,0,0.934,0.63,0.67,0.9196738552
2019-08-23 15:30:00,1.4605000000000001,0.1,1.4639194821000001,0.9305,0,0.9305,0.53,0.1,0.5393514624,1.5205000000000002,0.48,1.5944655061000002,0.9305,0,0.9305,0.59,0.48,0.7605918748
2019-08-23 16:00:00,1.492,0.29,1.5199223664,0.862,0,0.862,0.63,0.29,0.6935416354,1.532,0.28,1.5573772825,0.862,0,0.862,0.67,0.28,0.7261542536000001
2019-08-23 16:30:00,1.525,0.29,1.5523288956,0.755,0,0.755,0.77,0.29,0.8228000972,1.5750000000000002,0.28,1.5996952835,0.755,0,0.755,0.8200000000000001,0.28,0.8664871609
2019-08-23 17:00:00,1.6680000000000001,0.25,1.6866309614000001,0.678,0,0.678,0.99,0.25,1.0210778619,1.708,0.24,1.7247794062000001,0.678,0,0.678,1.03,0.24,1.0575916036
2019-08-23 17:30:00,1.756,0.23,1.7709985884,0.606,0,0.606,1.15,0.23,1.1727744881,1.796,0.22,1.8094242178000002,0.606,0,0.606,1.19,0.22,1.210165278
2019-08-23 18:00:00,1.826,0.23,1.840428211,0.466,0,0.466,1.3599999999999999,0.23,1.3793114224,1.866,0.22,1.8789241603,0.466,0,0.466,1.4,0.22,1.417180299
2019-08-23 18:30:00,1.8385,-0.29,1.86123138,0.34850000000000003,0,0.34850000000000003,1.49,-0.29,1.5179591561999999,1.9485000000000001,0.6000000000000001,2.0387869555,0.34850000000000003,0,0.34850000000000003,1.6,0.6000000000000001,1.7088007491
2019-08-23 19:00:00,1.9135,-0.08,1.9151715981000001,0.20350000000000001,0,0.20350000000000001,1.71,-0.08,1.7118703222,2.0035,0.42,2.0470496452,0.20350000000000001,0,0.20350000000000001,1.8,0.42,1.8483506161
2019-08-23 19:30:00,2.07,0.21,2.0806249061,0.14,0,0.14,1.9300000000000002,0.21,1.9413912537,2.11,0.19,2.1185372312,0.14,0,0.14,1.97,0.19,1.9791412279
2019-08-23 20:00:00,2.021,0.19,2.0299115744,0.14100000000000001,0,0.14100000000000001,1.88,0.19,1.8895766722,2.071,0.17,2.0779655916,0.14100000000000001,0,0.14100000000000001,1.9300000000000002,0.17,1.9374725805000002
2019-08-23 20:30:00,1.9995,0.19,2.0085069704,0.08950000000000001,0,0.08950000000000001,1.9100000000000001,0.19,1.9194269978,2.0395,0.17,2.0465728059,0.08950000000000001,0,0.08950000000000001,1.9500000000000002,0.17,1.9573962297
2019-08-23 21:00:00,2.07,0.19,2.0787015178,0.09,0,0.09,1.98,0.19,1.9890952717000001,2.11,0.17,2.1168372635,0.09,0,0.09,2.02,0.17,2.0271408437
2019-08-23 21:30:00,2.0115,0.01,2.0115248569,0.1315,0,0.1315,1.88,0.01,1.8800265956,2.0815,0.44,2.1274967098,0.1315,0,0.1315,1.9500000000000002,0.44,1.9990247622
2019-08-23 22:00:00,1.8615,-0.21,1.8733078364,0.1315,0,0.1315,1.73,-0.21,1.7426990561,1.9415,0.54,2.0151978191,0.1315,0,0.1315,1.81,0.54,1.8888356202
2019-08-23 22:30:00,1.7375,0.17,1.7457967379000001,0.1075,0,0.1075,1.63,0.17,1.6388410539,1.7775,0.15,1.7838178859,0.1075,0,0.1075,1.67,0.15,1.6767229944
2019-08-23 23:00:00,1.6015000000000001,-0.44,1.6608438367,0.051500000000000004,0,0.051500000000000004,1.55,-0.44,1.6112417572000002,1.6915,0.48,1.7582867371000002,0.051500000000000004,0,0.051500000000000004,1.6400000000000001,0.48,1.7088007491
2019-08-23 23:30:00,1.4655,-0.45,1.5330330231,0.1155,0,0.1155,1.35,-0.45,1.4230249471,1.5755,0.48,1.6469973437,0.1155,0,0.1155,1.46,0.48,1.5368799563
2019-08-24 00:00:00,1.3395000000000001,-0.45,1.4130676735,0.11950000000000001,0,0.11950000000000001,1.22,-0.45,1.3003461078,1.4095,0.48,1.4889896742,0.11950000000000001,0,0.11950000000000001,1.29,0.48,1.3764083696
2019-08-24 00:30:00,1.324,0.0,1.324,0.064,0,0.064,1.26,0.0,1.26,1.354,0.0,1.354,0.064,0,0.064,1.29,0.0,1.29
2019-08-24 01:00:00,1.3035,0.13,1.3099665072,0.0335,0,0.0335,1.27,0.13,1.276636205,1.3435000000000001,0.0,1.3435000000000001,0.0335,0,0.0335,1.31,0.0,1.31
2019-08-24 01:30:00,1.3585,0.0,1.3585,0.0385,0,0.0385,1.32,0.0,1.32,1.3985,0.0,1.3985,0.0385,0,0.0385,1.3599999999999999,0.0,1.3599999999999999
2019-08-24 02:00:00,1.329,0.0,1.329,0.059000000000000004,0,0.059000000000000004,1.27,0.0,1.27,1.369,0.0,1.369,0.059000000000000004,0,0.059000000000000004,1.31,0.0,1.31
2019-08-24 02:30:00,1.2705,0.0,1.2705,0.1105,0,0.1105,1.16,0.0,1.16,1.3105,0.0,1.3105,0.1105,0,0.1105,1.2,0.0,1.2
2019-08-24 03:00:00,1.204,0.0,1.204,0.14400000000000002,0,0.14400000000000002,1.06,0.0,1.06,1.244,0.0,1.244,0.14400000000000002,0,0.14400000000000002,1.1,0.0,1.1
2019-08-24 03:30:00,1.1675,0.0,1.1675,0.1275,0,0.1275,1.04,0.0,1.04,1.2175,0.0,1.2175,0.1275,0,0.1275,1.09,0.0,1.09
2019-08-24 04:00:00,1.167,0.0,1.167,0.097,0,0.097,1.07,0.0,1.07,1.207,0.0,1.207,0.097,0,0.097,1.11,0.0,1.11
2019-08-24 04:30:00,1.168,0.0,1.168,0.078,0,0.078,1.09,0.0,1.09,1.208,0.0,1.208,0.078,0,0.078,1.13,0.0,1.13
2019-08-24 05:00:00,1.174,0.0,1.174,0.084,0,0.084,1.09,0.0,1.09,1.214,0.0,1.214,0.084,0,0.084,1.13,0.0,1.13
2019-08-24 05:30:00,1.203,0.13,1.210003719,0.073,0,0.073,1.13,0.13,1.1374532957,1.2429999999999999,0.0,1.2429999999999999,0.073,0,0.073,1.17,0.0,1.17
2019-08-24 06:00:00,1.2730000000000001,0.13,1.2796206469,0.093,0,0.093,1.18,0.13,1.1871394189,1.313,0.13,1.3194199483,0.093,0,0.093,1.22,0.13,1.2269066794
2019-08-24 06:30:00,1.37,0.16,1.3793114224,0.15,0,0.15,1.22,0.16,1.2304470732000001,1.4100000000000001,0.16,1.4190489773000001,0.15,0,0.15,1.26,0.16,1.2701181047
2019-08-24 07:00:00,1.442,0.16,1.4508494064000002,0.17200000000000001,0,0.17200000000000001,1.27,0.16,1.2800390619,1.492,0.14,1.4985539697,0.17200000000000001,0,0.17200000000000001,1.32,0.14,1.3274034805000001
2019-08-24 07:30:00,1.6145,-0.33,1.6478805327,0.23450000000000001,0,0.23450000000000001,1.38,-0.33,1.4189080308,1.7045,0.56,1.7941349587,0.23450000000000001,0,0.23450000000000001,1.47,0.56,1.5730543538
2019-08-24 08:00:00,1.667,-0.37,1.7075681538,0.307,0,0.307,1.3599999999999999,-0.37,1.4094325099,1.7770000000000001,0.56,1.8631502892,0.307,0,0.307,1.47,0.56,1.5730543538
2019-08-24 08:30:00,1.7785000000000002,-0.35000000000000003,1.8126119965,0.3685,0,0.3685,1.4100000000000001,-0.35000000000000003,1.4527904185,1.8985,0.5700000000000001,1.9822215441000002,0.3685,0,0.3685,1.53,0.5700000000000001,1.6327277789
2019-08-24 09:00:00,1.8045,-0.31,1.8309342561,0.4545,0,0.4545,1.35,-0.31,1.3851353724,1.9145,0.6000000000000001,2.0063175845,0.4545,0,0.4545,1.46,0.6000000000000001,1.5784802818
2019-08-24 09:30:00,1.806,0.15,1.8122185299,0.516,0,0.516,1.29,0.15,1.2986916493,1.866,0.30000000000000004,1.8899619044,0.516,0,0.516,1.35,0.30000000000000004,1.3829316686
2019-08-24 10:00:00,1.7850000000000001,0.23,1.799756928,0.615,0,0.615,1.17,0.23,1.1923925528,1.8250000000000002,0.22,1.8382124469,0.615,0,0.615,1.21,0.22,1.2298373876
2019-08-24 10:30:00,1.673,-0.15,1.679710987,0.713,0,0.713,0.96,-0.15,0.9716480844000001,1.763,0.6000000000000001,1.8623020700000001,0.713,0,0.713,1.05,0.6000000000000001,1.2093386622
2019-08-24 11:00:00,1.6115,-0.22,1.6264477397000001,0.8215,0,0.8215,0.79,-0.22,0.8200609733,1.7215,0.7000000000000001,1.8583762402000001,0.8215,0,0.8215,0.9,0.7000000000000001,1.1401754251
2019-08-24 11:30:00,1.585,-0.21,1.59885115,0.925,0,0.925,0.66,-0.21,0.6926037828,1.685,0.7000000000000001,1.824616398,0.925,0,0.925,0.76,0.7000000000000001,1.0332473082
2019-08-24 12:00:00,1.4375,-0.21,1.4527581526,1.0275,0,1.0275,0.41000000000000003,-0.21,0.4606517123,1.5474999999999999,0.7000000000000001,1.6984570204,1.0275,0,1.0275,0.52,0.7000000000000001,0.8720091743
2019-08-24 12:30:00,1.4055,-0.19,1.4182842628,1.1155,0,1.1155,0.29,-0.19,0.3466987165,1.5055,0.72,1.6688110288,1.1155,0,1.1155,0.39,0.72,0.8188406438
2019-08-24 13:00:00,1.3265,-0.18,1.3386568828,1.1065,0,1.1065,0.22,-0.18,0.2842534081,1.4265,0.74,1.6070165681000002,1.1065,0,1.1065,0.32,0.74,0.8062257748
2019-08-24 13:30:00,1.323,-0.18,1.3351887507,1.093,0,1.093,0.23,-0.18,0.2920616373,1.423,0.74,1.6039105337000001,1.093,0,1.093,0.33,0.74,0.810246876
2019-08-24 14:00:00,1.294,-0.2,1.3093647315,1.1440000000000001,0,1.1440000000000001,0.15,-0.2,0.25,1.3639999999999999,0.74,1.5518041113,1.1440000000000001,0,1.1440000000000001,0.22,0.74,0.7720103626
2019-08-24 14:30:00,1.298,-0.08,1.3004629945000001,1.1280000000000001,0,1.1280000000000001,0.17,-0.08,0.1878829423,1.348,0.61,1.4795958908,1.1280000000000001,0,1.1280000000000001,0.22,0.61,0.6484597135
2019-08-24 15:00:00,1.3105,0.27,1.3380247569,1.1205,0,1.1205,0.19,0.27,0.33015148040000003,1.3405,0.26,1.3654816915999999,1.1205,0,1.1205,0.22,0.26,0.34058772730000003
2019-08-24 15:30:00,1.338,0.27,1.3649703293,1.028,0,1.028,0.31,0.27,0.4110960958,1.3780000000000001,0.26,1.4023138023000001,1.028,0,1.028,0.35000000000000003,0.26,0.4360045871
2019-08-24 16:00:00,1.3525,0.27,1.3791868075,0.9225000000000001,0,0.9225000000000001,0.43,0.27,0.5077400910000001,1.3925,0.26,1.4165649473,0.9225000000000001,0,0.9225000000000001,0.47000000000000003,0.26,0.5371219601
2019-08-24 16:30:00,1.435,0.30000000000000004,1.4660235332,0.885,0,0.885,0.55,0.30000000000000004,0.6264982043,1.475,0.29,1.5032381714,0.885,0,0.885,0.59,0.29,0.6574191966
2019-08-24 17:00:00,1.564,0.28,1.5888662625,0.744,0,0.744,0.8200000000000001,0.28,0.8664871609,1.6139999999999999,0.27,1.6364278169,0.744,0,0.744,0.87,0.27,0.910933587
2019-08-24 17:30:00,1.7025000000000001,0.28,1.7253713367999999,0.6725,0,0.6725,1.03,0.28,1.0673799698,1.7425000000000002,0.26,1.7617906374,0.6725,0,0.6725,1.07,0.26,1.1011357773000001
2019-08-24 18:00:00,1.9275,0.13,1.9318789429,0.35750000000000004,0,0.35750000000000004,1.57,0.13,1.5753729717,1.9875,0.29,2.0085458048,0.35750000000000004,0,0.35750000000000004,1.63,0.29,1.6555965692
2019-08-24 18:30:00,1.949,-0.23,1.96252414,0.23900000000000002,0,0.23900000000000002,1.71,-0.23,1.7253985047,2.059,0.58,2.1391308983,0.23900000000000002,0,0.23900000000000002,1.82,0.58,1.9101832373
2019-08-24 19:00:00,1.971,0.2,1.9811211472,0.211,0,0.211,1.76,0.2,1.7713271860000002,2.011,0.18,2.0190396232,0.211,0,0.211,1.8,0.18,1.8089776118
2019-08-24 19:30:00,1.9425,0.2,1.9527688675000001,0.14250000000000002,0,0.14250000000000002,1.8,0.2,1.8110770276000001,1.9825,0.18,1.990654729,0.14250000000000002,0,0.14250000000000002,1.8399999999999999,0.18,1.8487833837
2019-08-24 20:00:00,2.009,-0.01,2.0090248878,0.049,0,0.049,1.96,-0.01,1.96002551,2.079,0.41000000000000003,2.1190424724,0.049,0,0.049,2.03,0.41000000000000003,2.0709901014
2019-08-24 20:30:00,1.968,-0.4,2.0082390296,0.008,0,0.008,1.96,-0.4,2.00039996,2.088,0.53,2.1542154024,0.008,0,0.008,2.08,0.53,2.1464622056
2019-08-24 21:00:00,1.94,-0.43,1.9870832896000001,0.0,0,0.0,1.94,-0.43,1.9870832896000001,2.07,0.5,2.1295304647,0.0,0,0.0,2.07,0.5,2.1295304647
2019-08-24 21:30:00,1.8900000000000001,-0.43,1.9382982227,0.0,0,0.0,1.8900000000000001,-0.43,1.9382982227,2.02,0.51,2.083386666,0.0,0,0.0,2.02,0.51,2.083386666
2019-08-24 22:00:00,1.76,-0.43,1.8117670932,0.0,0,0.0,1.76,-0.43,1.8117670932,1.81,0.5,1.8777912557,0.0,0,0.0,1.81,0.5,1.8777912557
2019-08-24 22:30:00,1.63,0.16,1.6378339354,0.0,0,0.0,1.63,0.16,1.6378339354,1.6800000000000002,0.14,1.685823241,0.0,0,0.0,1.6800000000000002,0.14,1.685823241
2019-08-24 23:00:00,1.58,0.16,1.5880806025,0.0,0,0.0,1.58,0.16,1.5880806025,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-08-24 23:30:00,1.44,-0.42,1.5,0.0,0,0.0,1.44,-0.42,1.5,1.52,0.49,1.5970284907,0.0,0,0.0,1.52,0.49,1.5970284907
2019-08-25 00:00:00,1.3,-0.42,1.3661625086,0.0,0,0.0,1.3,-0.42,1.3661625086,1.4100000000000001,0.49,1.4927156461,0.0,0,0.0,1.4100000000000001,0.49,1.4927156461
2019-08-25 00:30:00,1.3,-0.43,1.3692698784,0.0,0,0.0,1.3,-0.43,1.3692698784,1.37,0.49,1.4549914089,0.0,0,0.0,1.37,0.49,1.4549914089
2019-08-25 01:00:00,1.27,0.13,1.276636205,0.0,0,0.0,1.27,0.13,1.276636205,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-25 01:30:00,1.34,-0.42,1.4042791745,0.0,0,0.0,1.34,-0.42,1.4042791745,1.4100000000000001,0.48,1.4894629905,0.0,0,0.0,1.4100000000000001,0.48,1.4894629905
2019-08-25 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-25 02:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-08-25 03:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-25 04:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-08-25 05:30:00,1.17,0.13,1.177200068,0.0,0,0.0,1.17,0.13,1.177200068,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 06:00:00,1.22,0.13,1.2269066794,0.0,0,0.0,1.22,0.13,1.2269066794,1.25,0.13,1.2567418191,0.0,0,0.0,1.25,0.13,1.2567418191
2019-08-25 06:30:00,1.25,0.13,1.2567418191,0.0,0,0.0,1.25,0.13,1.2567418191,1.29,0.13,1.2965338407,0.0,0,0.0,1.29,0.13,1.2965338407
2019-08-25 07:00:00,1.2745,0.13,1.2811128951000001,0.0045000000000000005,0,0.0045000000000000005,1.27,0.13,1.276636205,1.3145,0.13,1.3209126580000001,0.0045000000000000005,0,0.0045000000000000005,1.31,0.13,1.3164345787
2019-08-25 07:30:00,1.3865,0.16,1.3957013470000001,0.0165,0,0.0165,1.37,0.16,1.3793114224,1.4265,0.15,1.4343647549,0.0165,0,0.0165,1.4100000000000001,0.15,1.4179562758
2019-08-25 08:00:00,1.4915,0.16,1.5000574156000002,0.0315,0,0.0315,1.46,0.16,1.4687409574,1.5314999999999999,0.15,1.5388282067999999,0.0315,0,0.0315,1.5,0.15,1.5074813432
2019-08-25 08:30:00,1.6285,0.16,1.6363411166000001,0.0785,0,0.0785,1.55,0.16,1.5582361824,1.6684999999999999,0.16,1.6761540055,0.0785,0,0.0785,1.5899999999999999,0.16,1.5980300373
2019-08-25 09:00:00,1.6545,0.18,1.6642626746,0.2545,0,0.2545,1.4,0.18,1.4115239991,1.6945000000000001,0.16,1.7020370883,0.2545,0,0.2545,1.44,0.16,1.4488616221
2019-08-25 09:30:00,1.683,0.18,1.6925982985,0.303,0,0.303,1.38,0.18,1.3916896206,1.7229999999999999,0.16,1.7304129565,0.303,0,0.303,1.42,0.16,1.4289856542
2019-08-25 10:00:00,1.658,0.18,1.6677421863,0.47800000000000004,0,0.47800000000000004,1.18,0.18,1.1936498649,1.698,0.17,1.7064887928,0.47800000000000004,0,0.47800000000000004,1.22,0.17,1.2317873193
2019-08-25 10:30:00,1.6505,0.21,1.6638059532,0.5805,0,0.5805,1.07,0.21,1.0904127659,1.6905000000000001,0.19,1.7011438064000002,0.5805,0,0.5805,1.11,0.19,1.1261438629
2019-08-25 11:00:00,1.6480000000000001,0.21,1.6613259764000001,0.508,0,0.508,1.1400000000000001,0.21,1.1591807452,1.6880000000000002,0.19,1.6986594715,0.508,0,0.508,1.18,0.19,1.1951987282
2019-08-25 11:30:00,1.5985,0.19,1.6097522325,0.3885,0,0.3885,1.21,0.19,1.2248265183,1.6385,0.18,1.64835744,0.3885,0,0.3885,1.25,0.18,1.262893503
2019-08-25 12:00:00,1.4685000000000001,0.19,1.4807404398,0.6385000000000001,0,0.6385000000000001,0.8300000000000001,0.19,0.8514693183,1.5185,0.19,1.5303405667,0.6385000000000001,0,0.6385000000000001,0.88,0.19,0.9002777349000001
2019-08-25 12:30:00,1.436,0.23,1.454302582,0.676,0,0.676,0.76,0.23,0.7940403012,1.476,0.22,1.4923055987,0.676,0,0.676,0.8,0.22,0.8296987405
2019-08-25 13:00:00,1.3795,0.21,1.3953925075,0.7395,0,0.7395,0.64,0.21,0.6735725648,1.4295,0.2,1.4434231015,0.7395,0,0.7395,0.6900000000000001,0.2,0.7184010022
2019-08-25 13:30:00,1.28,0.07,1.2819126335,0.84,0,0.84,0.44,0.07,0.4455333882,1.34,0.35000000000000003,1.3849548729,0.84,0,0.84,0.5,0.35000000000000003,0.6103277808
2019-08-25 14:00:00,1.207,-0.22,1.2268858953,0.837,0,0.837,0.37,-0.22,0.43046486500000003,1.297,0.56,1.4127310431,0.837,0,0.837,0.46,0.56,0.7247068373000001
2019-08-25 14:30:00,1.1385,0.19,1.1542453162,0.8185,0,0.8185,0.32,0.19,0.3721558813,1.1885,0.18,1.2020533474,0.8185,0,0.8185,0.37,0.18,0.4114608122
2019-08-25 15:00:00,1.1425,0.2,1.1598733767,0.8225,0,0.8225,0.32,0.2,0.37735924530000003,1.1925,0.19,1.2075414072,0.8225,0,0.8225,0.37,0.19,0.4159326869
2019-08-25 15:30:00,1.2075,0.2,1.2239510815,0.8075,0,0.8075,0.4,0.2,0.4472135955,1.2475,0.19,1.2618859893,0.8075,0,0.8075,0.44,0.19,0.4792702787
2019-08-25 16:00:00,1.2405,0.2,1.2565191005,0.7405,0,0.7405,0.5,0.2,0.5385164807,1.2805,0.19,1.2945193123,0.7405,0,0.7405,0.54,0.19,0.5724508713
2019-08-25 16:30:00,1.4605000000000001,0.2,1.4741303368,0.5605,0,0.5605,0.9,0.2,0.9219544457000001,1.5005000000000002,0.19,1.5124814875,0.5605,0,0.5605,0.9400000000000001,0.19,0.9590099061
2019-08-25 17:00:00,1.475,0.2,1.4884975647,0.365,0,0.365,1.11,0.2,1.1278741064,1.525,0.18,1.5355862073000002,0.365,0,0.365,1.16,0.18,1.1738824473
2019-08-25 17:30:00,1.663,0.06,1.6640820292,0.353,0,0.353,1.31,0.06,1.3113733259,1.733,0.30000000000000004,1.7587748577000002,0.353,0,0.353,1.38,0.30000000000000004,1.4122322755
2019-08-25 18:00:00,1.8515000000000001,0.0,1.8515000000000001,0.2515,0,0.2515,1.6,0.0,1.6,1.9215,0.33,1.9496313113000001,0.2515,0,0.2515,1.67,0.33,1.7022925718000002
2019-08-25 18:30:00,1.8665,0.2,1.8771846606,0.1665,0,0.1665,1.7000000000000002,0.2,1.7117242769,1.9065,0.18,1.9149783941,0.1665,0,0.1665,1.74,0.18,1.7492855685
2019-08-25 19:00:00,1.905,0.15,1.9108963865000002,0.065,0,0.065,1.8399999999999999,0.15,1.8461040057,1.955,0.23,1.9684829184,0.065,0,0.065,1.8900000000000001,0.23,1.9039432765000002
2019-08-25 19:30:00,1.835,-0.37,1.8719308214,0.045,0,0.045,1.79,-0.37,1.8278402556,1.9649999999999999,0.56,2.0432388505,0.045,0,0.045,1.92,0.56,2.0
2019-08-25 20:00:00,1.8780000000000001,-0.38,1.916059498,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,-0.38,1.8984203960000001,1.998,0.55,2.0723185083,0.018000000000000002,0,0.018000000000000002,1.98,0.55,2.0549695861
2019-08-25 20:30:00,1.8875000000000002,-0.41000000000000003,1.9315165674,0.007500000000000001,0,0.007500000000000001,1.88,-0.41000000000000003,1.9241881405,2.0075,0.52,2.0737541441,0.007500000000000001,0,0.007500000000000001,2.0,0.52,2.0664946165
2019-08-25 21:00:00,1.9045,0.15,1.9103979298,0.0045000000000000005,0,0.0045000000000000005,1.9,0.15,1.9059118553,1.9545,0.23,1.967986344,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,0.23,1.9635172523
2019-08-25 21:30:00,1.8815,0.04,1.8819251446,0.0015,0,0.0015,1.88,0.04,1.8804254838,1.9415,0.39,1.9802833762,0.0015,0,0.0015,1.94,0.39,1.9788127754
2019-08-25 22:00:00,1.7469999999999999,0.15,1.7534277858,0.007,0,0.007,1.74,0.15,1.7464535493,1.787,0.0,1.787,0.007,0,0.007,1.78,0.0,1.78
2019-08-25 22:30:00,1.631,0.15,1.637883085,0.001,0,0.001,1.63,0.15,1.63688729,1.671,0.17,1.6796252558,0.001,0,0.001,1.67,0.17,1.6786303941
2019-08-25 23:00:00,1.5705,-0.44,1.6309721794,0.0005,0,0.0005,1.57,-0.44,1.6304907237,1.6105,0.49,1.6833924825,0.0005,0,0.0005,1.6099999999999999,0.49,1.6829141392
2019-08-25 23:30:00,1.43,-0.5,1.5148927355000001,0.0,0,0.0,1.43,-0.5,1.5148927355000001,1.47,0.4,1.523450032,0.0,0,0.0,1.47,0.4,1.523450032
2019-08-26 00:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-26 00:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-26 01:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-26 01:30:00,1.32,0.14,1.3274034805000001,0.0,0,0.0,1.32,0.14,1.3274034805000001,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-26 02:00:00,1.28,0.14,1.2876334882,0.0,0,0.0,1.28,0.14,1.2876334882,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-26 02:30:00,1.18,-0.43,1.2559060474,0.0,0,0.0,1.18,-0.43,1.2559060474,1.29,0.48,1.3764083696,0.0,0,0.0,1.29,0.48,1.3764083696
2019-08-26 03:00:00,1.13,-0.43,1.2090492132,0.0,0,0.0,1.13,-0.43,1.2090492132,1.23,0.48,1.3203408651,0.0,0,0.0,1.23,0.48,1.3203408651
2019-08-26 03:30:00,1.1125,-0.42,1.1891409715,0.0025,0,0.0025,1.11,-0.42,1.1868024267,1.2225,0.48,1.3133568632000001,0.0025,0,0.0025,1.22,0.48,1.3110301293
2019-08-26 04:00:00,1.11,-0.44,1.1940268004,0.0,0,0.0,1.11,-0.44,1.1940268004,1.22,0.47000000000000003,1.307402004,0.0,0,0.0,1.22,0.47000000000000003,1.307402004
2019-08-26 04:30:00,1.11,-0.44,1.1940268004,0.0,0,0.0,1.11,-0.44,1.1940268004,1.22,0.47000000000000003,1.307402004,0.0,0,0.0,1.22,0.47000000000000003,1.307402004
2019-08-26 05:00:00,1.11,-0.44,1.1940268004,0.0,0,0.0,1.11,-0.44,1.1940268004,1.22,0.47000000000000003,1.307402004,0.0,0,0.0,1.22,0.47000000000000003,1.307402004
2019-08-26 05:30:00,1.1400000000000001,-0.42,1.2149074039,0.0,0,0.0,1.1400000000000001,-0.42,1.2149074039,1.25,0.49,1.3426093996000001,0.0,0,0.0,1.25,0.49,1.3426093996000001
2019-08-26 06:00:00,1.18,-0.4,1.2459534502,0.0,0,0.0,1.18,-0.4,1.2459534502,1.29,0.5,1.3835100289,0.0,0,0.0,1.29,0.5,1.3835100289
2019-08-26 06:30:00,1.32,0.1,1.3237824595,0.0,0,0.0,1.32,0.1,1.3237824595,1.37,0.22,1.3875518008,0.0,0,0.0,1.37,0.22,1.3875518008
2019-08-26 07:00:00,1.3725,0.17,1.3829881597,0.0025,0,0.0025,1.37,0.17,1.3805071532,1.4125,0.16,1.4215330633,0.0025,0,0.0025,1.4100000000000001,0.16,1.4190489773000001
2019-08-26 07:30:00,1.499,0.17,1.5086089619,0.009000000000000001,0,0.009000000000000001,1.49,0.17,1.4996666296,1.549,0.16,1.5572414713,0.009000000000000001,0,0.009000000000000001,1.54,0.16,1.5482893786
2019-08-26 08:00:00,1.721,-0.01,1.7210290526,0.011,0,0.011,1.71,-0.01,1.7100292395,1.7810000000000001,0.48,1.8445489964,0.011,0,0.011,1.77,0.48,1.8339302059
2019-08-26 08:30:00,2.0445,0.03,2.0447200909,0.0245,0,0.0245,2.02,0.03,2.02022276,2.1145,0.35000000000000003,2.1432709231000002,0.0245,0,0.0245,2.09,0.35000000000000003,2.1191035841
2019-08-26 09:00:00,2.224,0.25,2.2380071492,0.074,0,0.074,2.15,0.25,2.1644860822,2.2640000000000002,0.22,2.2746639312,0.074,0,0.074,2.19,0.22,2.2010224897
2019-08-26 09:30:00,2.269,0.07,2.270079514,0.159,0,0.159,2.11,0.07,2.1111608181,2.339,0.37,2.3680838245,0.159,0,0.159,2.18,0.37,2.2111761576
2019-08-26 10:00:00,2.2605,-0.29,2.2790261626,0.1505,0,0.1505,2.11,-0.29,2.1298356744,2.4005,0.64,2.4843510722,0.1505,0,0.1505,2.25,0.64,2.3392520172
2019-08-26 10:30:00,2.237,0.28,2.2544553666000002,0.267,0,0.267,1.97,0.28,1.9897989848000002,2.277,0.26,2.2917960206,0.267,0,0.267,2.01,0.26,2.0267461607
2019-08-26 11:00:00,1.9555,0.26,1.9727088609,0.4955,0,0.4955,1.46,0.26,1.482969993,2.0055,0.32,2.0308693336,0.4955,0,0.4955,1.51,0.32,1.543534904
2019-08-26 11:30:00,1.919,0.22,1.931569569,0.719,0,0.719,1.2,0.22,1.22,1.9689999999999999,0.32,1.994833577,0.719,0,0.719,1.25,0.32,1.2903100403
2019-08-26 12:00:00,1.853,0.29,1.875555651,0.723,0,0.723,1.13,0.29,1.1666190466,1.903,0.27,1.9220585319,0.723,0,0.723,1.18,0.27,1.2104957662
2019-08-26 12:30:00,1.588,0.25,1.6075583971,0.578,0,0.578,1.01,0.25,1.0404806582,1.6280000000000001,0.24,1.6455953330000002,0.578,0,0.578,1.05,0.24,1.0770793843
2019-08-26 13:00:00,1.422,0.25,1.4438088516,0.7020000000000001,0,0.7020000000000001,0.72,0.25,0.7621679605,1.472,0.24,1.4914368911,0.7020000000000001,0,0.7020000000000001,0.77,0.24,0.8065358021
2019-08-26 13:30:00,1.3980000000000001,0.25,1.4201774537,0.798,0,0.798,0.6000000000000001,0.25,0.65,1.438,0.24,1.4578902565,0.798,0,0.798,0.64,0.24,0.6835202996
2019-08-26 14:00:00,1.307,-0.09,1.3100950347,0.797,0,0.797,0.51,-0.09,0.517880295,1.397,0.52,1.4906404664,0.797,0,0.797,0.6000000000000001,0.52,0.7939773297
2019-08-26 14:30:00,1.2695,0.24,1.2919869388,0.7795000000000001,0,0.7795000000000001,0.49,0.24,0.5456189146,1.3094999999999999,0.23,1.329545129,0.7795000000000001,0,0.7795000000000001,0.53,0.23,0.577754273
2019-08-26 15:00:00,1.2225,0.22,1.2421377742,0.6725,0,0.6725,0.55,0.22,0.5923681288,1.2725,0.21,1.2897116926,0.6725,0,0.6725,0.6000000000000001,0.21,0.6356886030000001
2019-08-26 15:30:00,1.3025,0.22,1.320948996,0.6425000000000001,0,0.6425000000000001,0.66,0.22,0.6957010852000001,1.3525,0.21,1.3687060495,0.6425000000000001,0,0.6425000000000001,0.71,0.21,0.7404052944
2019-08-26 16:00:00,1.5015,0.22,1.5175316306000002,0.35150000000000003,0,0.35150000000000003,1.15,0.22,1.1708543889,1.5514999999999999,0.19,1.5630906084,0.35150000000000003,0,0.35150000000000003,1.2,0.19,1.2149485586
2019-08-26 16:30:00,1.73,0.22,1.7439323381,0.18,0,0.18,1.55,0.22,1.5655350523,1.77,0.21,1.7824140933,0.18,0,0.18,1.5899999999999999,0.21,1.6038079686
2019-08-26 17:00:00,1.814,0.05,1.8146889541000002,0.214,0,0.214,1.6,0.05,1.6007810594,1.884,0.34,1.9144335977,0.214,0,0.214,1.67,0.34,1.7042593699
2019-08-26 17:30:00,1.98,0.06,1.9809088823,0.11,0,0.11,1.87,0.06,1.8709623192,2.05,0.32,2.0748252939,0.11,0,0.11,1.94,0.32,1.9662146373
2019-08-26 18:00:00,1.968,-0.28,1.9878189052000002,0.098,0,0.098,1.87,-0.28,1.8908463712999999,2.098,0.54,2.1663803913,0.098,0,0.098,2.0,0.54,2.0716177254
2019-08-26 18:30:00,1.962,-0.35000000000000003,1.9929736576,0.122,0,0.122,1.8399999999999999,-0.35000000000000003,1.8729922584,2.082,0.5700000000000001,2.1586162234,0.122,0,0.122,1.96,0.5700000000000001,2.0412006271
2019-08-26 19:00:00,1.9655,-0.35000000000000003,1.9964193572000002,0.0755,0,0.0755,1.8900000000000001,-0.35000000000000003,1.9221342305,2.0855,0.5700000000000001,2.1619921947,0.0755,0,0.0755,2.01,0.5700000000000001,2.0892582416
2019-08-26 19:30:00,1.971,-0.06,1.9719130305,0.031,0,0.031,1.94,-0.06,1.9409276133,2.041,0.48,2.0966833333,0.031,0,0.031,2.01,0.48,2.0665188119
2019-08-26 20:00:00,1.9809999999999999,0.18,1.9891608783999999,0.011,0,0.011,1.97,0.18,1.9782062582000002,2.021,0.14,2.0258432812,0.011,0,0.011,2.01,0.14,2.0148697228
2019-08-26 20:30:00,1.9805000000000001,-0.04,1.9809038972000002,0.0005,0,0.0005,1.98,-0.04,1.9804039992,2.0505,0.5,2.1105805481,0.0005,0,0.0005,2.05,0.5,2.1100947846
2019-08-26 21:00:00,1.98,-0.15,1.9856736892,0.0,0,0.0,1.98,-0.15,1.9856736892,2.03,0.5,2.0906697491,0.0,0,0.0,2.03,0.5,2.0906697491
2019-08-26 21:30:00,1.8250000000000002,-0.14,1.8303619861,0.005,0,0.005,1.82,-0.14,1.8253766735,1.875,0.51,1.9431224871000001,0.005,0,0.005,1.87,0.51,1.9382982227
2019-08-26 22:00:00,1.771,0.15,1.7773409915,0.001,0,0.001,1.77,0.15,1.7763445612000002,1.811,0.0,1.811,0.001,0,0.001,1.81,0.0,1.81
2019-08-26 22:30:00,1.63,0.14,1.6360012225,0.0,0,0.0,1.63,0.14,1.6360012225,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-08-26 23:00:00,1.5305,-0.46,1.5981333643,0.0005,0,0.0005,1.53,-0.46,1.5976545308999999,1.5805,0.47000000000000003,1.6489027412000001,0.0005,0,0.0005,1.58,0.47000000000000003,1.6484234893
2019-08-26 23:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-08-27 00:00:00,1.241,-0.45,1.3200685588,0.001,0,0.001,1.24,-0.45,1.3191285002,1.331,0.46,1.4082474925000001,0.001,0,0.001,1.33,0.46,1.407302384
2019-08-27 00:30:00,1.2115,-0.45,1.2923746554,0.0015,0,0.0015,1.21,-0.45,1.2909686286,1.3315000000000001,0.46,1.4087200751,0.0015,0,0.0015,1.33,0.46,1.407302384
2019-08-27 01:00:00,1.1815,-0.42,1.2539307198,0.0015,0,0.0015,1.18,-0.42,1.2525174649,1.2915,0.49,1.3813298846,0.0015,0,0.0015,1.29,0.49,1.3799275343000001
2019-08-27 01:30:00,1.27,-0.42,1.3376471882,0.0,0,0.0,1.27,-0.42,1.3376471882,1.38,0.49,1.4644111445,0.0,0,0.0,1.38,0.49,1.4644111445
2019-08-27 02:00:00,1.2405,-0.44,1.3162219608,0.0005,0,0.0005,1.24,-0.44,1.3157507363,1.3505,0.47000000000000003,1.4299476389,0.0005,0,0.0005,1.35,0.47000000000000003,1.4294754283
2019-08-27 02:30:00,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25,1.28,0.47000000000000003,1.3635615131,0.0,0,0.0,1.28,0.47000000000000003,1.3635615131
2019-08-27 03:00:00,1.07,-0.44,1.1569356075,0.0,0,0.0,1.07,-0.44,1.1569356075,1.18,0.47000000000000003,1.2701574706,0.0,0,0.0,1.18,0.47000000000000003,1.2701574706
2019-08-27 03:30:00,1.07,-0.44,1.1569356075,0.0,0,0.0,1.07,-0.44,1.1569356075,1.18,0.47000000000000003,1.2701574706,0.0,0,0.0,1.18,0.47000000000000003,1.2701574706
2019-08-27 04:00:00,1.09,-0.44,1.1754573578,0.0,0,0.0,1.09,-0.44,1.1754573578,1.2,0.47000000000000003,1.2887590931,0.0,0,0.0,1.2,0.47000000000000003,1.2887590931
2019-08-27 04:30:00,1.1,-0.44,1.1847362576,0.0,0,0.0,1.1,-0.44,1.1847362576,1.21,0.47000000000000003,1.2980754986,0.0,0,0.0,1.21,0.47000000000000003,1.2980754986
2019-08-27 05:00:00,1.12,-0.44,1.2033287165,0.0,0,0.0,1.12,-0.44,1.2033287165,1.23,0.47000000000000003,1.3167383947,0.0,0,0.0,1.23,0.47000000000000003,1.3167383947
2019-08-27 05:30:00,1.153,-0.41000000000000003,1.2237275023,0.003,0,0.003,1.15,-0.41000000000000003,1.2209013064,1.263,0.49,1.3547210045,0.003,0,0.003,1.26,0.49,1.3519245541
2019-08-27 06:00:00,1.2715,-0.4,1.3329337005,0.0015,0,0.0015,1.27,-0.4,1.3315029102,1.3815,0.5,1.4691978253,0.0015,0,0.0015,1.38,0.5,1.4677874506
2019-08-27 06:30:00,1.49,-0.02,1.4901342221,0.0,0,0.0,1.49,-0.02,1.4901342221,1.56,0.34,1.5966214329000001,0.0,0,0.0,1.56,0.34,1.5966214329000001
2019-08-27 07:00:00,1.6705,0.02,1.6706197203,0.0005,0,0.0005,1.67,0.02,1.6701197562,1.7405,0.4,1.7858724059000002,0.0005,0,0.0005,1.74,0.4,1.7853851125
2019-08-27 07:30:00,1.849,0.23,1.8632501174,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.23,1.8543192821,1.889,0.24,1.9041851276,0.009000000000000001,0,0.009000000000000001,1.88,0.24,1.8952572385000002
2019-08-27 08:00:00,1.9689999999999999,0.23,1.9823877017,0.089,0,0.089,1.88,0.23,1.8940168954,2.019,0.28,2.0383230853,0.089,0,0.089,1.9300000000000002,0.28,1.9502051174
2019-08-27 08:30:00,2.101,0.28,2.1195756651,0.161,0,0.161,1.94,0.28,1.9601020382,2.151,0.26,2.166656641,0.161,0,0.161,1.99,0.26,2.0069130524
2019-08-27 09:00:00,2.252,0.31,2.2732364593,0.112,0,0.112,2.14,0.31,2.162336699,2.292,0.28,2.3090396271999998,0.112,0,0.112,2.18,0.28,2.1979080963
2019-08-27 09:30:00,2.254,0.33,2.2780289726,0.274,0,0.274,1.98,0.33,2.007311635,2.294,0.31,2.3148511831,0.274,0,0.274,2.02,0.31,2.0436486978
2019-08-27 10:00:00,2.152,0.33,2.1771550243,0.252,0,0.252,1.9,0.33,1.9284449694,2.202,0.31,2.2237140104,0.252,0,0.252,1.9500000000000002,0.31,1.9744872752
2019-08-27 10:30:00,2.0965,0.35000000000000003,2.1255145848,0.40650000000000003,0,0.40650000000000003,1.69,0.35000000000000003,1.7258621034,2.1365,0.33,2.1618353892,0.40650000000000003,0,0.40650000000000003,1.73,0.33,1.7611927776
2019-08-27 11:00:00,2.0215,0.38,2.0569059896,0.42150000000000004,0,0.42150000000000004,1.6,0.38,1.6445060049,2.0615,0.36,2.0926973623,0.42150000000000004,0,0.42150000000000004,1.6400000000000001,0.36,1.6790473489000002
2019-08-27 11:30:00,2.068,0.38,2.1026231236,0.28800000000000003,0,0.28800000000000003,1.78,0.38,1.8201098868,2.108,0.36,2.1385191138,0.28800000000000003,0,0.28800000000000003,1.82,0.36,1.8552627846
2019-08-27 12:00:00,2.046,0.34,2.0740578584,0.28600000000000003,0,0.28600000000000003,1.76,0.34,1.7925400972,2.086,0.32,2.1104018575,0.28600000000000003,0,0.28600000000000003,1.8,0.32,1.8282231811
2019-08-27 12:30:00,1.9060000000000001,0.31,1.9310453128,0.456,0,0.456,1.45,0.31,1.4827676824,1.9460000000000002,0.29,1.9674897713,0.456,0,0.456,1.49,0.29,1.5179591561999999
2019-08-27 13:00:00,1.869,0.36,1.9033551954,0.609,0,0.609,1.26,0.36,1.3104197801,1.919,0.34,1.9488871183,0.609,0,0.609,1.31,0.34,1.3534031181000001
2019-08-27 13:30:00,1.955,0.36,1.9878694625,0.465,0,0.465,1.49,0.36,1.5328731193,1.995,0.34,2.0237650555,0.465,0,0.465,1.53,0.34,1.5673225577
2019-08-27 14:00:00,1.949,0.36,1.9819689705,0.309,0,0.309,1.6400000000000001,0.36,1.6790473489000002,1.999,0.34,2.0277083124,0.309,0,0.309,1.69,0.34,1.7238619434
2019-08-27 14:30:00,1.8865,0.33,1.9151454906,0.29650000000000004,0,0.29650000000000004,1.5899999999999999,0.33,1.6238842323,1.9264999999999999,0.31,1.9512822067000002,0.29650000000000004,0,0.29650000000000004,1.63,0.31,1.6592166827
2019-08-27 15:00:00,1.9295,0.30000000000000004,1.9526828339,0.20950000000000002,0,0.20950000000000002,1.72,0.30000000000000004,1.7459667809,1.9695,0.28,1.9893039612,0.20950000000000002,0,0.20950000000000002,1.76,0.28,1.7821335528
2019-08-27 15:30:00,1.957,0.28,1.9769291843999999,0.147,0,0.147,1.81,0.28,1.8315294155,1.9969999999999999,0.26,2.0138542648,0.147,0,0.147,1.85,0.26,1.8681809334000001
2019-08-27 16:00:00,2.003,0.30000000000000004,2.0253416996,0.133,0,0.133,1.87,0.30000000000000004,1.8939112968,2.043,0.28,2.0620982033,0.133,0,0.133,1.9100000000000001,0.28,1.9304144633
2019-08-27 16:30:00,2.0325,0.28,2.0516959448,0.12250000000000001,0,0.12250000000000001,1.9100000000000001,0.28,1.9304144633,2.0725,0.26,2.0887451376,0.12250000000000001,0,0.12250000000000001,1.9500000000000002,0.26,1.9672569736
2019-08-27 17:00:00,2.08,0.27,2.0974508338,0.13,0,0.13,1.9500000000000002,0.27,1.968603566,2.12,0.24,2.1335416565,0.13,0,0.13,1.99,0.24,2.0044201156
2019-08-27 17:30:00,2.1265,0.16,2.1325107854,0.1165,0,0.1165,2.01,0.16,2.0163581031,2.1865,0.31,2.2083664211,0.1165,0,0.1165,2.07,0.31,2.0930838493
2019-08-27 18:00:00,2.1825,0.21,2.1925798161,0.0925,0,0.0925,2.09,0.21,2.1005237442,2.2225,0.23,2.2343693182,0.0925,0,0.0925,2.13,0.23,2.1423818521
2019-08-27 18:30:00,2.257,0.23,2.2686888284,0.037,0,0.037,2.22,0.23,2.2318826134,2.297,0.2,2.3056905690000002,0.037,0,0.037,2.26,0.2,2.2688322988
2019-08-27 19:00:00,2.271,0.23,2.2826171383,0.021,0,0.021,2.25,0.23,2.2617250053999998,2.311,0.21,2.3205217086,0.021,0,0.021,2.29,0.21,2.2996086624
2019-08-27 19:30:00,2.24,0.2,2.2489108475,0.01,0,0.01,2.23,0.2,2.2389506471,2.2800000000000002,0.19,2.28790297,0.01,0,0.01,2.27,0.19,2.2779376638
2019-08-27 20:00:00,2.1755,0.2,2.1846739459,0.0055000000000000005,0,0.0055000000000000005,2.17,0.2,2.1791970999,2.2155,0.19,2.22363222,0.0055000000000000005,0,0.0055000000000000005,2.21,0.19,2.2181523843
2019-08-27 20:30:00,2.1135,0.19,2.1220231502,0.0035,0,0.0035,2.11,0.19,2.1185372312,2.1535,0.17,2.1601995857,0.0035,0,0.0035,2.15,0.17,2.1567104581
2019-08-27 21:00:00,2.111,0.18,2.1186601898,0.001,0,0.001,2.11,0.18,2.1176638071,2.151,0.0,2.151,0.001,0,0.001,2.15,0.0,2.15
2019-08-27 21:30:00,1.9495,0.18,1.9577921876,0.0095,0,0.0095,1.94,0.18,1.9483326205,1.9995,0.18,2.0075856769,0.0095,0,0.0095,1.99,0.18,1.9981241203
2019-08-27 22:00:00,1.7775,0.16,1.7846865970999999,0.0175,0,0.0175,1.76,0.16,1.7672577627,1.8275000000000001,0.13,1.8321179684,0.0175,0,0.0175,1.81,0.13,1.8146625031
2019-08-27 22:30:00,1.6475,-0.45,1.7078513548,0.0175,0,0.0175,1.63,-0.45,1.6909760495000001,1.6975,0.48,1.7640595936999999,0.0175,0,0.0175,1.6800000000000002,0.48,1.7472263734
2019-08-27 23:00:00,1.513,-0.44,1.5756804879000001,0.023,0,0.023,1.49,-0.44,1.5536087023,1.5630000000000002,0.48,1.6350440361,0.023,0,0.023,1.54,0.48,1.6130716041
2019-08-27 23:30:00,1.3525,-0.46,1.4285854017,0.0425,0,0.0425,1.31,-0.46,1.3884163641,1.4225,0.47000000000000003,1.4981342563,0.0425,0,0.0425,1.38,0.47000000000000003,1.4578408692
2019-08-28 00:00:00,1.2745,0.0,1.2745,0.044500000000000005,0,0.044500000000000005,1.23,0.0,1.23,1.3145,0.0,1.3145,0.044500000000000005,0,0.044500000000000005,1.27,0.0,1.27
2019-08-28 00:30:00,1.222,-0.42,1.2921625285,0.052000000000000005,0,0.052000000000000005,1.17,-0.42,1.2431009613,1.292,0.48,1.3782829898,0.052000000000000005,0,0.052000000000000005,1.24,0.48,1.3296616111000001
2019-08-28 01:00:00,1.155,-0.42,1.2289934906,0.055,0,0.055,1.1,-0.42,1.1774548824,1.2650000000000001,0.48,1.3530059128,0.055,0,0.055,1.21,0.48,1.3017296186
2019-08-28 01:30:00,1.2435,-0.44,1.3190497527,0.0335,0,0.0335,1.21,-0.44,1.2875169901999999,1.3635,0.48,1.4455214457,0.0335,0,0.0335,1.33,0.48,1.4139660533
2019-08-28 02:00:00,1.2445,-0.43,1.3166929217,0.044500000000000005,0,0.044500000000000005,1.2,-0.43,1.2747156546,1.3545,0.48,1.4370352292000002,0.044500000000000005,0,0.044500000000000005,1.31,0.48,1.3951702405
2019-08-28 02:30:00,1.146,-0.43,1.2240163398,0.076,0,0.076,1.07,-0.43,1.1531695452,1.256,0.48,1.3445951063,0.076,0,0.076,1.18,0.48,1.2738916751
2019-08-28 03:00:00,1.133,0.0,1.133,0.083,0,0.083,1.05,0.0,1.05,1.173,0.0,1.173,0.083,0,0.083,1.09,0.0,1.09
2019-08-28 03:30:00,1.1025,0.0,1.1025,0.07250000000000001,0,0.07250000000000001,1.03,0.0,1.03,1.1425,0.0,1.1425,0.07250000000000001,0,0.07250000000000001,1.07,0.0,1.07
2019-08-28 04:00:00,1.1085,0.13,1.116096882,0.0585,0,0.0585,1.05,0.13,1.0580170131,1.1485,0.0,1.1485,0.0585,0,0.0585,1.09,0.0,1.09
2019-08-28 04:30:00,1.138,0.13,1.1454012397,0.11800000000000001,0,0.11800000000000001,1.02,0.13,1.0282509421,1.178,0.0,1.178,0.11800000000000001,0,0.11800000000000001,1.06,0.0,1.06
2019-08-28 05:00:00,1.1325,0.13,1.13993695,0.1325,0,0.1325,1.0,0.13,1.0084145973,1.1825,0.13,1.1896244155,0.1325,0,0.1325,1.05,0.13,1.0580170131
2019-08-28 05:30:00,1.1865,0.13,1.1936005404,0.1265,0,0.1265,1.06,0.13,1.067941946,1.2365,0.13,1.2433150244,0.1265,0,0.1265,1.11,0.13,1.1175866857
2019-08-28 06:00:00,1.313,0.16,1.3227127428,0.133,0,0.133,1.18,0.16,1.1907980517,1.353,0.15,1.3612894622,0.133,0,0.133,1.22,0.15,1.229186723
2019-08-28 06:30:00,1.5035,0.04,1.5040319977,0.1335,0,0.1335,1.37,0.04,1.3705838172,1.5735000000000001,0.33,1.6077320205999999,0.1335,0,0.1335,1.44,0.33,1.4773286703
2019-08-28 07:00:00,1.6785,0.15,1.6851890843000001,0.11850000000000001,0,0.11850000000000001,1.56,0.15,1.5671949464,1.7385000000000002,0.28,1.7609038162,0.11850000000000001,0,0.11850000000000001,1.62,0.28,1.6440194646
2019-08-28 07:30:00,1.796,0.22,1.8094242178000002,0.166,0,0.166,1.63,0.22,1.6447796205,1.8359999999999999,0.2,1.8468611208999999,0.166,0,0.166,1.67,0.2,1.6819334113000002
2019-08-28 08:00:00,1.9775,0.26,1.9945190523,0.1675,0,0.1675,1.81,0.26,1.828578683,2.0275,0.24,2.0416552721,0.1675,0,0.1675,1.8599999999999999,0.24,1.8754199530000002
2019-08-28 08:30:00,2.071,0.28,2.0898423386,0.241,0,0.241,1.83,0.28,1.8512968428,2.111,0.26,2.1269511043,0.241,0,0.241,1.87,0.26,1.8879883473999999
2019-08-28 09:00:00,2.041,0.31,2.0644081476,0.371,0,0.371,1.67,0.31,1.6985287751,2.081,0.29,2.1011094688,0.371,0,0.371,1.71,0.29,1.7344163283
2019-08-28 09:30:00,2.3305,0.08,2.3318726916,0.09050000000000001,0,0.09050000000000001,2.24,0.08,2.2414281162,2.4105,0.48,2.4578263262,0.09050000000000001,0,0.09050000000000001,2.32,0.48,2.3691348632
2019-08-28 10:00:00,2.3625,0.30000000000000004,2.3814714464,0.0425,0,0.0425,2.32,0.30000000000000004,2.3393161394,2.4025,0.28,2.4187613049,0.0425,0,0.0425,2.36,0.28,2.3765521244
2019-08-28 10:30:00,2.3955,0.33,2.4181232909,0.035500000000000004,0,0.035500000000000004,2.36,0.33,2.3829603437999998,2.4355,0.30000000000000004,2.4539071396,0.035500000000000004,0,0.035500000000000004,2.4,0.30000000000000004,2.4186773245
2019-08-28 11:00:00,2.4445,0.33,2.4666739245000002,0.0345,0,0.0345,2.41,0.33,2.4324884378,2.4845,0.30000000000000004,2.5025467528,0.0345,0,0.0345,2.45,0.30000000000000004,2.4682990094
2019-08-28 11:30:00,2.442,0.37,2.4698712517,0.032,0,0.032,2.41,0.37,2.438237068,2.482,0.35000000000000003,2.5065562032,0.032,0,0.032,2.45,0.35000000000000003,2.4748737342
2019-08-28 12:00:00,2.512,0.35000000000000003,2.5362657589,0.032,0,0.032,2.48,0.35000000000000003,2.5045758124,2.552,0.32,2.5719844479000002,0.032,0,0.032,2.52,0.32,2.5402362095
2019-08-28 12:30:00,2.477,0.30000000000000004,2.495101,0.027,0,0.027,2.45,0.30000000000000004,2.4682990094,2.517,0.28,2.5325262091000003,0.027,0,0.027,2.49,0.28,2.5056935168
2019-08-28 13:00:00,2.3665,0.32,2.3880373217,0.1665,0,0.1665,2.2,0.32,2.2231509171,2.4065,0.30000000000000004,2.4251272647,0.1665,0,0.1665,2.24,0.30000000000000004,2.26
2019-08-28 13:30:00,2.4055,0.27,2.4206053478,0.10550000000000001,0,0.10550000000000001,2.3,0.27,2.3157936005,2.4555,0.37,2.4832197345,0.10550000000000001,0,0.10550000000000001,2.35,0.37,2.3789493479
2019-08-28 14:00:00,2.314,0.31,2.3346725680000002,0.184,0,0.184,2.13,0.31,2.1524404754,2.354,0.30000000000000004,2.3730394013,0.184,0,0.184,2.17,0.30000000000000004,2.1906391761
2019-08-28 14:30:00,2.215,0.31,2.2365878029,0.245,0,0.245,1.97,0.31,1.9942417104999999,2.255,0.30000000000000004,2.274868128,0.245,0,0.245,2.01,0.30000000000000004,2.0322647465
2019-08-28 15:00:00,2.206,0.31,2.2276750212,0.196,0,0.196,2.01,0.31,2.0337649815,2.246,0.30000000000000004,2.2659470426,0.196,0,0.196,2.05,0.30000000000000004,2.0718349355
2019-08-28 15:30:00,2.012,0.27,2.0300354677,0.332,0,0.332,1.6800000000000002,0.27,1.7015581095,2.062,0.28,2.0809238333,0.332,0,0.332,1.73,0.28,1.7525124821
2019-08-28 16:00:00,1.943,0.29,1.9645225883,0.463,0,0.463,1.48,0.29,1.5081445554,1.983,0.28,2.0026704672,0.463,0,0.463,1.52,0.28,1.5455743269000002
2019-08-28 16:30:00,1.9825,-0.02,1.9826008802000001,0.3725,0,0.3725,1.6099999999999999,-0.02,1.6101242188,2.0725,0.5700000000000001,2.1494548728,0.3725,0,0.3725,1.7000000000000002,0.5700000000000001,1.7930142219
2019-08-28 17:00:00,2.0525,0.27,2.070182661,0.3325,0,0.3325,1.72,0.27,1.7410628938000001,2.0925,0.28,2.1111504565,0.3325,0,0.3325,1.76,0.28,1.7821335528
2019-08-28 17:30:00,2.1515,0.25,2.1659760502,0.2215,0,0.2215,1.9300000000000002,0.25,1.9461243537000001,2.1915,0.23,2.2035363056,0.2215,0,0.2215,1.97,0.23,1.9833809518
2019-08-28 18:00:00,2.253,0.25,2.2668279599,0.113,0,0.113,2.14,0.25,2.154553318,2.293,0.23,2.3045062378,0.113,0,0.113,2.18,0.23,2.1920994503
2019-08-28 18:30:00,2.2165,0.22,2.2273913554,0.10650000000000001,0,0.10650000000000001,2.11,0.22,2.1214381914000002,2.2565,0.2,2.2653459449,0.10650000000000001,0,0.10650000000000001,2.15,0.2,2.1592822882
2019-08-28 19:00:00,2.1395,0.22,2.1507813115,0.20950000000000002,0,0.20950000000000002,1.9300000000000002,0.22,1.9424983912,2.1795,0.21,2.1895936267,0.20950000000000002,0,0.20950000000000002,1.97,0.21,1.9811612755999999
2019-08-28 19:30:00,2.1385,0.22,2.1497865592,0.1085,0,0.1085,2.03,0.22,2.0418863827,2.1785,0.19,2.186769821,0.1085,0,0.1085,2.07,0.19,2.0787015178
2019-08-28 20:00:00,2.097,0.2,2.1065158438,0.097,0,0.097,2.0,0.2,2.0099751242,2.137,0.18,2.1445673223,0.097,0,0.097,2.04,0.18,2.0479257799
2019-08-28 20:30:00,2.0745,0.2,2.0841185787,0.0845,0,0.0845,1.99,0.2,2.0000249998,2.1145,0.18,2.1221475561,0.0845,0,0.0845,2.03,0.18,2.0379646709
2019-08-28 21:00:00,2.1095,0.13,2.1135018926,0.0695,0,0.0695,2.04,0.13,2.0441379601,2.1595,0.29,2.1788850933,0.0695,0,0.0695,2.09,0.29,2.1100236965
