Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-28 21:30:00,2.016,0.06,2.0168926595,0.066,0,0.066,1.9500000000000002,0.06,1.9509228585,2.076,0.4,2.1141844763,0.066,0,0.066,2.01,0.4,2.0494145505
2019-08-28 22:00:00,1.877,0.16,1.8838070496000001,0.097,0,0.097,1.78,0.16,1.7871765442,1.917,0.19,1.9263927429,0.097,0,0.097,1.82,0.19,1.8298907071000001
2019-08-28 22:30:00,1.7025000000000001,0.0,1.7025000000000001,0.052500000000000005,0,0.052500000000000005,1.65,0.0,1.65,1.7425000000000002,0.0,1.7425000000000002,0.052500000000000005,0,0.052500000000000005,1.69,0.0,1.69
2019-08-28 23:00:00,1.5725,0.0,1.5725,0.0425,0,0.0425,1.53,0.0,1.53,1.6125,0.0,1.6125,0.0425,0,0.0425,1.57,0.0,1.57
2019-08-28 23:30:00,1.4020000000000001,0.0,1.4020000000000001,0.042,0,0.042,1.3599999999999999,0.0,1.3599999999999999,1.442,0.0,1.442,0.042,0,0.042,1.4,0.0,1.4
2019-08-29 00:00:00,1.3155000000000001,0.0,1.3155000000000001,0.035500000000000004,0,0.035500000000000004,1.28,0.0,1.28,1.3555000000000001,0.0,1.3555000000000001,0.035500000000000004,0,0.035500000000000004,1.32,0.0,1.32
2019-08-29 00:30:00,1.276,-0.46,1.3563834265999999,0.026000000000000002,0,0.026000000000000002,1.25,-0.46,1.3319534526,1.336,0.49,1.4230235416,0.026000000000000002,0,0.026000000000000002,1.31,0.49,1.3986421987
2019-08-29 01:00:00,1.251,0.13,1.2577364589,0.031,0,0.031,1.22,0.13,1.2269066794,1.291,0.0,1.291,0.031,0,0.031,1.26,0.0,1.26
2019-08-29 01:30:00,1.3595000000000002,0.0,1.3595000000000002,0.029500000000000002,0,0.029500000000000002,1.33,0.0,1.33,1.3995,0.0,1.3995,0.029500000000000002,0,0.029500000000000002,1.37,0.0,1.37
2019-08-29 02:00:00,1.2995,-0.47000000000000003,1.3818828641,0.0495,0,0.0495,1.25,-0.47000000000000003,1.3354400024,1.3695,0.45,1.4415374605,0.0495,0,0.0495,1.32,0.45,1.3945967159000001
2019-08-29 02:30:00,1.2429999999999999,-0.45,1.32194894,0.10300000000000001,0,0.10300000000000001,1.1400000000000001,-0.45,1.2256018929,1.283,0.47000000000000003,1.366378059,0.10300000000000001,0,0.10300000000000001,1.18,0.47000000000000003,1.2701574706
2019-08-29 03:00:00,1.1435,0.0,1.1435,0.0935,0,0.0935,1.05,0.0,1.05,1.1835,0.0,1.1835,0.0935,0,0.0935,1.09,0.0,1.09
2019-08-29 03:30:00,1.1325,0.0,1.1325,0.0925,0,0.0925,1.04,0.0,1.04,1.1725,0.0,1.1725,0.0925,0,0.0925,1.08,0.0,1.08
2019-08-29 04:00:00,1.1515,0.0,1.1515,0.0915,0,0.0915,1.06,0.0,1.06,1.1915,0.0,1.1915,0.0915,0,0.0915,1.1,0.0,1.1
2019-08-29 04:30:00,1.1695,0.0,1.1695,0.1095,0,0.1095,1.06,0.0,1.06,1.2095,0.0,1.2095,0.1095,0,0.1095,1.1,0.0,1.1
2019-08-29 05:00:00,1.1795,0.0,1.1795,0.11950000000000001,0,0.11950000000000001,1.06,0.0,1.06,1.2095,0.0,1.2095,0.11950000000000001,0,0.11950000000000001,1.09,0.0,1.09
2019-08-29 05:30:00,1.2335,0.0,1.2335,0.1135,0,0.1135,1.12,0.0,1.12,1.2735,0.0,1.2735,0.1135,0,0.1135,1.16,0.0,1.16
2019-08-29 06:00:00,1.351,0.16,1.3604414725,0.101,0,0.101,1.25,0.16,1.2601983971,1.391,0.14,1.3980275391,0.101,0,0.101,1.29,0.14,1.2975746607
2019-08-29 06:30:00,1.5305,0.19,1.5422484398,0.1105,0,0.1105,1.42,0.19,1.4326548782000001,1.5705,0.18,1.5807815314,0.1105,0,0.1105,1.46,0.18,1.4710540439
2019-08-29 07:00:00,1.691,0.22,1.7052510079,0.14100000000000001,0,0.14100000000000001,1.55,0.22,1.5655350523,1.7309999999999999,0.21,1.7436917732000001,0.14100000000000001,0,0.14100000000000001,1.5899999999999999,0.21,1.6038079686
2019-08-29 07:30:00,1.8455,-0.24,1.861040099,0.17550000000000002,0,0.17550000000000002,1.67,-0.24,1.6871573726,1.9555,0.55,2.0313739808,0.17550000000000002,0,0.17550000000000002,1.78,0.55,1.8630351580000002
2019-08-29 08:00:00,2.029,0.16,2.0352987496,0.159,0,0.159,1.87,0.16,1.8768324379,2.079,0.29,2.0991286287,0.159,0,0.159,1.92,0.29,1.9417775362
2019-08-29 08:30:00,2.145,0.25,2.1595196225,0.20500000000000002,0,0.20500000000000002,1.94,0.25,1.9560419218,2.185,0.24,2.1981412602,0.20500000000000002,0,0.20500000000000002,1.98,0.24,1.9944924166
2019-08-29 09:00:00,2.1835,0.28,2.2013796242,0.20350000000000001,0,0.20350000000000001,1.98,0.28,1.9996999775000002,2.2235,0.26,2.2386496488,0.20350000000000001,0,0.20350000000000001,2.02,0.26,2.0366639389
2019-08-29 09:30:00,2.1735,0.30000000000000004,2.1941062531,0.29350000000000004,0,0.29350000000000004,1.88,0.30000000000000004,1.9037857022,2.2135,0.28,2.2311392269,0.29350000000000004,0,0.29350000000000004,1.92,0.28,1.9403092537000002
2019-08-29 10:00:00,2.031,0.35000000000000003,2.0609369229,0.561,0,0.561,1.47,0.35000000000000003,1.5110923201,2.081,0.33,2.1070028476,0.561,0,0.561,1.52,0.33,1.5554099138000002
2019-08-29 10:30:00,2.0055,0.35000000000000003,2.0358119388,0.6255000000000001,0,0.6255000000000001,1.38,0.35000000000000003,1.4236923825,2.0455,0.33,2.0719484188,0.6255000000000001,0,0.6255000000000001,1.42,0.33,1.4578408692
2019-08-29 11:00:00,1.9315,0.38,1.9685253999,0.6815,0,0.6815,1.25,0.38,1.3064838307,1.9915,0.5,2.0533076365,0.6815,0,0.6815,1.31,0.5,1.402176879
2019-08-29 11:30:00,1.791,-0.14,1.7964634703,0.881,0,0.881,0.91,-0.14,0.9207062507,1.901,0.8200000000000001,2.0703142274,0.881,0,0.881,1.02,0.8200000000000001,1.3087398519
2019-08-29 12:00:00,1.7149999999999999,-0.14,1.7207047975,0.875,0,0.875,0.84,-0.14,0.8515867542000001,1.8250000000000002,0.8200000000000001,2.0007561071,0.875,0,0.875,0.9500000000000001,0.8200000000000001,1.2549501982
2019-08-29 12:30:00,1.679,0.13,1.6840252373,0.899,0,0.899,0.78,0.13,0.7907591289,1.749,0.53,1.8275396029,0.899,0,0.899,0.85,0.53,1.0016985575
2019-08-29 13:00:00,1.6295000000000002,0.37,1.6709788299000001,1.1095,0,1.1095,0.52,0.37,0.6382005954000001,1.6695,0.36,1.7078730193,1.1095,0,1.1095,0.56,0.36,0.6657326791
2019-08-29 13:30:00,1.657,0.41000000000000003,1.7069707086,1.097,0,1.097,0.56,0.41000000000000003,0.694046108,1.697,0.41000000000000003,1.7458261655,1.097,0,1.097,0.6000000000000001,0.41000000000000003,0.726704892
2019-08-29 14:00:00,1.597,0.4,1.6463319835,1.077,0,1.077,0.52,0.4,0.6560487787,1.637,0.39,1.682815795,1.077,0,1.077,0.56,0.39,0.6824221567000001
2019-08-29 14:30:00,1.5305,0.38,1.5769686902,1.0405,0,1.0405,0.49,0.38,0.6200806399000001,1.5705,0.37,1.6134962814,1.0405,0,1.0405,0.53,0.37,0.6463745044
2019-08-29 15:00:00,1.4595,0.36,1.5032432438,1.0495,0,1.0495,0.41000000000000003,0.36,0.5456189146,1.4995,0.35000000000000003,1.5398052637,1.0495,0,1.0495,0.45,0.35000000000000003,0.5700877125
2019-08-29 15:30:00,1.4665,0.32,1.5010070786,0.9465,0,0.9465,0.52,0.32,0.6105735009000001,1.5065,0.31,1.5380644492000002,0.9465,0,0.9465,0.56,0.31,0.6400781202
2019-08-29 16:00:00,1.537,0.33,1.5720270354,0.877,0,0.877,0.66,0.33,0.7379024326,1.587,0.33,1.6209469455,0.877,0,0.877,0.71,0.33,0.7829431652000001
2019-08-29 16:30:00,1.81,0.33,1.8398369493,0.6000000000000001,0,0.6000000000000001,1.21,0.33,1.2541929675999999,1.85,0.31,1.8757931656,0.6000000000000001,0,0.6000000000000001,1.25,0.31,1.2878664526999999
2019-08-29 17:00:00,1.896,0.29,1.9180500515,0.456,0,0.456,1.44,0.29,1.4689111613999999,1.9460000000000002,0.27,1.9646414431,0.456,0,0.456,1.49,0.27,1.5142654985
2019-08-29 17:30:00,1.9225,0.17,1.9300016192,0.4325,0,0.4325,1.49,0.17,1.4996666296,1.9725000000000001,0.30000000000000004,1.9951832622999999,0.4325,0,0.4325,1.54,0.30000000000000004,1.5689486926
2019-08-29 18:00:00,1.9485000000000001,-0.26,1.9657701417000002,0.3285,0,0.3285,1.62,-0.26,1.6407315442,2.0685000000000002,0.65,2.1682232934,0.3285,0,0.3285,1.74,0.65,1.857444481
2019-08-29 18:30:00,1.9245,-0.29,1.9462271836,0.3045,0,0.3045,1.62,-0.29,1.6457521077,2.0445,0.63,2.13936445,0.3045,0,0.3045,1.74,0.63,1.8505404616
2019-08-29 19:00:00,1.953,-0.27,1.9715752585000001,0.203,0,0.203,1.75,-0.27,1.7707060739,2.063,0.58,2.1429813345,0.203,0,0.203,1.8599999999999999,0.58,1.9483326205
2019-08-29 19:30:00,2.0095,0.2,2.0194281988,0.11950000000000001,0,0.11950000000000001,1.8900000000000001,0.2,1.9005525512,2.0495,0.19,2.0582881844,0.11950000000000001,0,0.11950000000000001,1.9300000000000002,0.19,1.9393297811
2019-08-29 20:00:00,2.015,0.2,2.0249012322,0.055,0,0.055,1.96,0.2,1.970177657,2.055,0.19,2.0637647637,0.055,0,0.055,2.0,0.19,2.0090047287
2019-08-29 20:30:00,2.0675,0.2,2.0771509935,0.0275,0,0.0275,2.04,0.2,2.0497804761,2.1075,0.18,2.1151728653,0.0275,0,0.0275,2.08,0.18,2.0877739341
2019-08-29 21:00:00,2.0555,0.18,2.0633662423,0.035500000000000004,0,0.035500000000000004,2.02,0.18,2.0280039448,2.0955,0.16,2.1015994504,0.035500000000000004,0,0.035500000000000004,2.06,0.16,2.0662042493
2019-08-29 21:30:00,1.9825,0.18,1.990654729,0.052500000000000005,0,0.052500000000000005,1.9300000000000002,0.18,1.9383756086,2.0225,0.16,2.0288189298,0.052500000000000005,0,0.052500000000000005,1.97,0.16,1.9764867821
2019-08-29 22:00:00,1.7965,0.0,1.7965,0.0565,0,0.0565,1.74,0.0,1.74,1.8465,0.45,1.9005426199,0.0565,0,0.0565,1.79,0.45,1.8456977001000001
2019-08-29 22:30:00,1.6615,-0.43,1.7162407319000001,0.0815,0,0.0815,1.58,-0.43,1.6374675569,1.7115,0.47000000000000003,1.7748611918,0.0815,0,0.0815,1.63,0.47000000000000003,1.6964079698
2019-08-29 23:00:00,1.5979999999999999,-0.36,1.6380488393000001,0.098,0,0.098,1.5,-0.36,1.5425952159,1.638,0.47000000000000003,1.7040962414,0.098,0,0.098,1.54,0.47000000000000003,1.6101242188
2019-08-29 23:30:00,1.413,0.0,1.413,0.093,0,0.093,1.32,0.0,1.32,1.453,0.0,1.453,0.093,0,0.093,1.3599999999999999,0.0,1.3599999999999999
2019-08-30 00:00:00,1.246,-0.44,1.3214068261,0.106,0,0.106,1.1400000000000001,-0.44,1.2219656296,1.336,0.47000000000000003,1.4162612753000001,0.106,0,0.106,1.23,0.47000000000000003,1.3167383947
2019-08-30 00:30:00,1.236,-0.44,1.3119817072,0.096,0,0.096,1.1400000000000001,-0.44,1.2219656296,1.316,0.47000000000000003,1.3974104622,0.096,0,0.096,1.22,0.47000000000000003,1.307402004
2019-08-30 01:00:00,1.2325,0.14,1.2404258341,0.0925,0,0.0925,1.1400000000000001,0.14,1.1485643212,1.2625,0.15,1.271379664,0.0925,0,0.0925,1.17,0.15,1.1795761951000001
2019-08-30 01:30:00,1.318,0.14,1.3254146521,0.098,0,0.098,1.22,0.14,1.2280065146,1.358,0.13,1.3642081953,0.098,0,0.098,1.26,0.13,1.2666885963
2019-08-30 02:00:00,1.2935,0.0,1.2935,0.07350000000000001,0,0.07350000000000001,1.22,0.0,1.22,1.3335,0.0,1.3335,0.07350000000000001,0,0.07350000000000001,1.26,0.0,1.26
2019-08-30 02:30:00,1.199,-0.43,1.2737743128,0.099,0,0.099,1.1,-0.43,1.181058847,1.279,0.49,1.3696499552999999,0.099,0,0.099,1.18,0.49,1.2776932339
2019-08-30 03:00:00,1.16,-0.43,1.2371337842,0.09,0,0.09,1.07,-0.43,1.1531695452,1.2,0.49,1.2961867149000001,0.09,0,0.09,1.11,0.49,1.2133424908000001
2019-08-30 03:30:00,1.149,0.0,1.149,0.079,0,0.079,1.07,0.0,1.07,1.189,0.0,1.189,0.079,0,0.079,1.11,0.0,1.11
2019-08-30 04:00:00,1.1415,0.0,1.1415,0.07150000000000001,0,0.07150000000000001,1.07,0.0,1.07,1.1815,0.0,1.1815,0.07150000000000001,0,0.07150000000000001,1.11,0.0,1.11
2019-08-30 04:30:00,1.152,0.0,1.152,0.07200000000000001,0,0.07200000000000001,1.08,0.0,1.08,1.202,0.0,1.202,0.07200000000000001,0,0.07200000000000001,1.13,0.0,1.13
2019-08-30 05:00:00,1.1415,0.0,1.1415,0.07150000000000001,0,0.07150000000000001,1.07,0.0,1.07,1.1815,0.0,1.1815,0.07150000000000001,0,0.07150000000000001,1.11,0.0,1.11
2019-08-30 05:30:00,1.194,0.14,1.2021796871000001,0.10400000000000001,0,0.10400000000000001,1.09,0.14,1.0989540482,1.234,0.15,1.2430832635,0.10400000000000001,0,0.10400000000000001,1.13,0.15,1.1399122773
2019-08-30 06:00:00,1.3,-0.33,1.3412307781,0.12,0,0.12,1.18,-0.33,1.2252754792,1.3900000000000001,0.53,1.4876155417,0.12,0,0.12,1.27,0.53,1.3761540611
2019-08-30 06:30:00,1.4809999999999999,0.09,1.4837321186999999,0.101,0,0.101,1.38,0.09,1.3829316686,1.5310000000000001,0.26,1.5529201525,0.101,0,0.101,1.43,0.26,1.4534441854
2019-08-30 07:00:00,1.629,0.08,1.6309632123000002,0.049,0,0.049,1.58,0.08,1.58202402,1.689,0.30000000000000004,1.7154360962,0.049,0,0.049,1.6400000000000001,0.30000000000000004,1.6672132437
2019-08-30 07:30:00,1.8295,0.22,1.8426801811,0.059500000000000004,0,0.059500000000000004,1.77,0.22,1.7836199147,1.8695,0.21,1.8812576246,0.059500000000000004,0,0.059500000000000004,1.81,0.21,1.8221415971
2019-08-30 08:00:00,1.94,0.24,1.9547889912,0.14,0,0.14,1.8,0.24,1.8159295141,1.98,0.22,1.9921847304,0.14,0,0.14,1.8399999999999999,0.22,1.8531055016
2019-08-30 08:30:00,1.9955,-0.03,1.9957254947,0.20550000000000002,0,0.20550000000000002,1.79,-0.03,1.790251379,2.0855,0.52,2.149351123,0.20550000000000002,0,0.20550000000000002,1.88,0.52,1.9505896543999999
2019-08-30 09:00:00,2.117,0.26,2.1329062333,0.257,0,0.257,1.8599999999999999,0.26,1.8780841302,2.157,0.33,2.1820973855,0.257,0,0.257,1.9,0.33,1.9284449694
2019-08-30 09:30:00,2.0875,-0.18,2.0952461073,0.28750000000000003,0,0.28750000000000003,1.8,-0.18,1.8089776118,2.1875,0.74,2.3092761312,0.28750000000000003,0,0.28750000000000003,1.9,0.74,2.0390193721
2019-08-30 10:00:00,1.982,-0.2,1.99206526,0.352,0,0.352,1.63,-0.2,1.6422241016,2.102,0.73,2.225152579,0.352,0,0.352,1.75,0.73,1.8961540022
2019-08-30 10:30:00,1.9729999999999999,-0.16,1.9794769511,0.603,0,0.603,1.37,-0.16,1.3793114224,2.083,0.78,2.2242502107,0.603,0,0.603,1.48,0.78,1.6729614461
2019-08-30 11:00:00,1.907,0.35000000000000003,1.9388524957,0.657,0,0.657,1.25,0.35000000000000003,1.2980754986,1.957,0.38,1.9935518554,0.657,0,0.657,1.3,0.38,1.3544002363
2019-08-30 11:30:00,1.8285,0.32,1.8562899154,0.5185000000000001,0,0.5185000000000001,1.31,0.32,1.3485177046999999,1.8685,0.31,1.8940412482000002,0.5185000000000001,0,0.5185000000000001,1.35,0.31,1.3851353724
2019-08-30 12:00:00,1.8755000000000002,0.34,1.9060693193,0.8055,0,0.8055,1.07,0.34,1.1227199116,1.9155000000000002,0.32,1.9420453779,0.8055,0,0.8055,1.11,0.32,1.1552056094
2019-08-30 12:30:00,1.8365,0.35000000000000003,1.8695540244000002,0.7965,0,0.7965,1.04,0.35000000000000003,1.0973149047,1.8765,0.34,1.9070532897999999,0.7965,0,0.7965,1.08,0.34,1.1322543884
2019-08-30 13:00:00,1.7225000000000001,0.33,1.7538261743999999,0.8125,0,0.8125,0.91,0.33,0.9679876032,1.7625000000000002,0.31,1.7895547631,0.8125,0,0.8125,0.9500000000000001,0.31,0.9992997548
2019-08-30 13:30:00,1.819,0.34,1.8505029045999999,0.889,0,0.889,0.93,0.34,0.9902019996,1.859,0.33,1.8880627638,0.889,0,0.889,0.97,0.33,1.0245974819
2019-08-30 14:00:00,1.734,0.30000000000000004,1.7597602109000001,0.844,0,0.844,0.89,0.30000000000000004,0.9392017888,1.784,0.29,1.8074169414,0.844,0,0.844,0.9400000000000001,0.29,0.9837174391000001
2019-08-30 14:30:00,1.5635,-0.1,1.5666946895,0.6235,0,0.6235,0.9400000000000001,-0.1,0.9453041838,1.6635,0.66,1.7896458449,0.6235,0,0.6235,1.04,0.66,1.2317467272
2019-08-30 15:00:00,1.626,-0.17,1.6348626854,0.666,0,0.666,0.96,-0.17,0.9749358953,1.736,0.75,1.8910832873999999,0.666,0,0.666,1.07,0.75,1.30667517
2019-08-30 15:30:00,1.6495000000000002,-0.21,1.6628139552999999,0.5595,0,0.5595,1.09,-0.21,1.1100450441,1.7595,0.71,1.8973508505,0.5595,0,0.5595,1.2,0.71,1.3943098650999999
2019-08-30 16:00:00,1.736,-0.21,1.7486554834999999,0.28600000000000003,0,0.28600000000000003,1.45,-0.21,1.4651279808,1.8559999999999999,0.71,1.9871678339,0.28600000000000003,0,0.28600000000000003,1.57,0.71,1.7230786401
2019-08-30 16:30:00,1.845,-0.23,1.8592807749,0.225,0,0.225,1.62,-0.23,1.6362457028000001,1.955,0.6900000000000001,2.0731919834,0.225,0,0.225,1.73,0.6900000000000001,1.8625251676
2019-08-30 17:00:00,1.919,0.11,1.9221500982,0.209,0,0.209,1.71,0.11,1.7135343592,1.979,0.35000000000000003,2.0097116709,0.209,0,0.209,1.77,0.35000000000000003,1.8042727067
2019-08-30 17:30:00,1.951,0.24,1.9657062344,0.261,0,0.261,1.69,0.24,1.7069563556,1.991,0.22,2.0031178198,0.261,0,0.261,1.73,0.22,1.7439323381
2019-08-30 18:00:00,1.9340000000000002,0.22,1.9464727071999999,0.254,0,0.254,1.6800000000000002,0.22,1.6943435306999999,1.974,0.2,1.9841058440000001,0.254,0,0.254,1.72,0.2,1.7315888658
2019-08-30 18:30:00,1.9769999999999999,0.08,1.978617952,0.227,0,0.227,1.75,0.08,1.7518276171,2.037,0.30000000000000004,2.0589728022,0.227,0,0.227,1.81,0.30000000000000004,1.8346934349000001
2019-08-30 19:00:00,2.025,0.19,2.0338940484,0.125,0,0.125,1.9,0.19,1.909476368,2.065,0.22,2.076686062,0.125,0,0.125,1.94,0.22,1.9524343779
2019-08-30 19:30:00,2.0255,0.19,2.0343918624,0.0755,0,0.0755,1.9500000000000002,0.19,1.9592345444,2.0655,0.18,2.0733283025,0.0755,0,0.0755,1.99,0.18,1.9981241203
2019-08-30 20:00:00,1.9955,0.19,2.0045249437,0.0455,0,0.0455,1.9500000000000002,0.19,1.9592345444,2.0355,0.16,2.0417786976,0.0455,0,0.0455,1.99,0.16,1.9964217991000002
2019-08-30 20:30:00,1.9755,0.19,1.9846158948000001,0.0455,0,0.0455,1.9300000000000002,0.19,1.9393297811,2.0155,0.17,2.0226567306,0.0455,0,0.0455,1.97,0.17,1.9773214205
2019-08-30 21:00:00,1.9825,0.19,1.9915838546,0.0325,0,0.0325,1.9500000000000002,0.19,1.9592345444,2.0225,0.17,2.0296320479,0.0325,0,0.0325,1.99,0.17,1.9972481068
2019-08-30 21:30:00,1.871,0.18,1.8796385291000002,0.041,0,0.041,1.83,0.18,1.8388311505,1.911,0.15,1.9168779304,0.041,0,0.041,1.87,0.15,1.8760063966
2019-08-30 22:00:00,1.733,0.16,1.7403703629,0.053,0,0.053,1.6800000000000002,0.16,1.6876018488,1.7730000000000001,0.15,1.7793338641,0.053,0,0.053,1.72,0.15,1.7265283085
2019-08-30 22:30:00,1.6365,0.01,1.6365305527,0.0565,0,0.0565,1.58,0.01,1.5800316453,1.6865,0.42,1.738011004,0.0565,0,0.0565,1.63,0.42,1.6832409216
2019-08-30 23:00:00,1.5150000000000001,-0.41000000000000003,1.5694983275,0.045,0,0.045,1.47,-0.41000000000000003,1.5261061562,1.615,0.5,1.6906285813,0.045,0,0.045,1.57,0.5,1.6476953602000002
2019-08-30 23:30:00,1.377,-0.41000000000000003,1.4367424961,0.057,0,0.057,1.32,-0.41000000000000003,1.3822083779,1.487,0.5,1.5688113335,0.057,0,0.057,1.43,0.5,1.5148927355000001
2019-08-31 00:00:00,1.275,-0.41000000000000003,1.3393001904,0.055,0,0.055,1.22,-0.41000000000000003,1.2870508925,1.385,0.5,1.4724893888000001,0.055,0,0.055,1.33,0.5,1.420880009
2019-08-31 00:30:00,1.2335,-0.41000000000000003,1.2998547034,0.0635,0,0.0635,1.17,-0.41000000000000003,1.2397580409,1.3435000000000001,0.5,1.4335244156,0.0635,0,0.0635,1.28,0.5,1.3741906709
2019-08-31 01:00:00,1.219,0.0,1.219,0.069,0,0.069,1.15,0.0,1.15,1.2690000000000001,0.4,1.3305491348,0.069,0,0.069,1.2,0.4,1.2649110641
2019-08-31 01:30:00,1.303,0.13,1.3094689763,0.073,0,0.073,1.23,0.13,1.2368508398,1.333,0.0,1.333,0.073,0,0.073,1.26,0.0,1.26
2019-08-31 02:00:00,1.267,0.13,1.2736518363,0.077,0,0.077,1.19,0.13,1.1970797801,1.307,0.0,1.307,0.077,0,0.077,1.23,0.0,1.23
2019-08-31 02:30:00,1.2215,0.13,1.2283982457,0.07150000000000001,0,0.07150000000000001,1.15,0.13,1.1573245007,1.2615,0.0,1.2615,0.07150000000000001,0,0.07150000000000001,1.19,0.0,1.19
2019-08-31 03:00:00,1.161,0.13,1.1682555371,0.07100000000000001,0,0.07100000000000001,1.09,0.13,1.09772492,1.201,0.0,1.201,0.07100000000000001,0,0.07100000000000001,1.13,0.0,1.13
2019-08-31 03:30:00,1.12,0.13,1.1275194012,0.09,0,0.09,1.03,0.13,1.0381714695,1.16,0.0,1.16,0.09,0,0.09,1.07,0.0,1.07
2019-08-31 04:00:00,1.119,0.0,1.119,0.079,0,0.079,1.04,0.0,1.04,1.159,0.0,1.159,0.079,0,0.079,1.08,0.0,1.08
2019-08-31 04:30:00,1.111,0.0,1.111,0.151,0,0.151,0.96,0.0,0.96,1.151,0.0,1.151,0.151,0,0.151,1.0,0.0,1.0
2019-08-31 05:00:00,1.1085,0.13,1.116096882,0.17850000000000002,0,0.17850000000000002,0.93,0.13,0.9390420651,1.1485,0.13,1.1558340062,0.17850000000000002,0,0.17850000000000002,0.97,0.13,0.9786725704
2019-08-31 05:30:00,1.146,-0.41000000000000003,1.2171343393,0.096,0,0.096,1.05,-0.41000000000000003,1.1272089425,1.206,0.49,1.3017434463,0.096,0,0.096,1.11,0.49,1.2133424908000001
2019-08-31 06:00:00,1.192,-0.4,1.2573241428,0.062,0,0.062,1.13,-0.4,1.1987076374,1.302,0.5,1.3947057037000001,0.062,0,0.062,1.24,0.5,1.3370115931
2019-08-31 06:30:00,1.287,-0.07,1.2889022461000001,0.067,0,0.067,1.22,-0.07,1.2220065466,1.347,0.42,1.4109603113,0.067,0,0.067,1.28,0.42,1.3471451295
2019-08-31 07:00:00,1.4020000000000001,0.17,1.4122690962,0.112,0,0.112,1.29,0.17,1.3011533345,1.452,0.17,1.4619179184,0.112,0,0.112,1.34,0.17,1.3507405376000001
2019-08-31 07:30:00,1.5635,0.17,1.5727149297,0.1835,0,0.1835,1.38,0.17,1.3904315877,1.6035,0.17,1.6124863565,0.1835,0,0.1835,1.42,0.17,1.4301398533
2019-08-31 08:00:00,1.657,0.19,1.6678576078,0.247,0,0.247,1.4100000000000001,0.19,1.422743828,1.697,0.17,1.7054937701,0.247,0,0.247,1.45,0.17,1.4599315052000001
2019-08-31 08:30:00,1.8185,0.21,1.8305852206000002,0.2785,0,0.2785,1.54,0.21,1.5542522318,1.8585,0.2,1.8692303898,0.2785,0,0.2785,1.58,0.2,1.5926079241000002
2019-08-31 09:00:00,1.9715,0.2,1.9816185935,0.2715,0,0.2715,1.7000000000000002,0.2,1.7117242769,2.0115,0.19,2.0204534763,0.2715,0,0.2715,1.74,0.19,1.7503428236
2019-08-31 09:30:00,2.0355,0.24,2.049600022,0.2555,0,0.2555,1.78,0.24,1.7961069011,2.0855,0.22,2.0970718276,0.2555,0,0.2555,1.83,0.22,1.8431766058
2019-08-31 10:00:00,2.0485,0.24,2.0625111515,0.2285,0,0.2285,1.82,0.24,1.8357559751,2.0885,0.22,2.1000552969,0.2285,0,0.2285,1.8599999999999999,0.22,1.8729655630000002
2019-08-31 10:30:00,1.9540000000000002,0.22,1.9663458495000001,0.274,0,0.274,1.6800000000000002,0.22,1.6943435306999999,1.994,0.2,2.00400499,0.274,0,0.274,1.72,0.2,1.7315888658
2019-08-31 11:00:00,1.9335,0.25,1.9495954067,0.42350000000000004,0,0.42350000000000004,1.51,0.25,1.5305554547,1.9835,0.24,1.9979670293,0.42350000000000004,0,0.42350000000000004,1.56,0.24,1.5783535726
2019-08-31 11:30:00,1.862,0.26,1.8800648925,0.562,0,0.562,1.3,0.26,1.3257450735,1.9020000000000001,0.24,1.9170821579,0.562,0,0.562,1.34,0.24,1.361322886
2019-08-31 12:00:00,1.7115,0.1,1.7144189249,0.6915,0,0.6915,1.02,0.1,1.024890238,1.7715,0.37,1.8097271203,0.6915,0,0.6915,1.08,0.37,1.1416216536000001
2019-08-31 12:30:00,1.686,-0.26,1.7059296586000001,0.686,0,0.686,1.0,-0.26,1.0332473082,1.796,0.67,1.9169027101,0.686,0,0.686,1.11,0.67,1.2965338407
2019-08-31 13:00:00,1.6065,0.24,1.6243282458000001,0.7865000000000001,0,0.7865000000000001,0.8200000000000001,0.24,0.8544003745000001,1.6565,0.23,1.6723911773,0.7865000000000001,0,0.7865000000000001,0.87,0.23,0.8998888820000001
2019-08-31 13:30:00,1.544,0.23,1.5610368349,0.724,0,0.724,0.8200000000000001,0.23,0.8516454661,1.5939999999999999,0.22,1.6091103132,0.724,0,0.724,0.87,0.22,0.8973850901
2019-08-31 14:00:00,1.5594999999999999,0.23,1.5763693254,0.6995,0,0.6995,0.86,0.23,0.8902246907,1.6095000000000002,0.22,1.6244661431,0.6995,0,0.6995,0.91,0.22,0.9362157871000001
2019-08-31 14:30:00,1.4005,0.23,1.4192604588,0.9205000000000001,0,0.9205000000000001,0.48,0.23,0.5322593353,1.4405000000000001,0.22,1.4572028857000001,0.9205000000000001,0,0.9205000000000001,0.52,0.22,0.5646237685000001
2019-08-31 15:00:00,1.4315,0.06,1.4327568705,0.8615,0,0.8615,0.5700000000000001,0.06,0.5731491952000001,1.4915,0.34,1.5297621547,0.8615,0,0.8615,0.63,0.34,0.7158910532
2019-08-31 15:30:00,1.4020000000000001,0.19,1.4148158891,0.812,0,0.812,0.59,0.19,0.6198386887,1.442,0.18,1.4531909716,0.812,0,0.812,0.63,0.18,0.65520989
2019-08-31 16:00:00,1.3535,-0.27,1.3801674717,0.9235000000000001,0,0.9235000000000001,0.43,-0.27,0.5077400910000001,1.4435,0.6000000000000001,1.5632313488,0.9235000000000001,0,0.9235000000000001,0.52,0.6000000000000001,0.7939773297
2019-08-31 16:30:00,1.3875,-0.27,1.4135261759,0.9575,0,0.9575,0.43,-0.27,0.5077400910000001,1.4975,0.63,1.6246249567,0.9575,0,0.9575,0.54,0.63,0.8297590012
2019-08-31 17:00:00,1.5085000000000002,-0.28,1.5342660297,0.8685,0,0.8685,0.64,-0.28,0.6985699679,1.6185,0.63,1.7367907905000002,0.8685,0,0.8685,0.75,0.63,0.9794896630000001
2019-08-31 17:30:00,1.687,-0.31,1.7152460465,0.677,0,0.677,1.01,-0.31,1.0565036678,1.7970000000000002,0.6000000000000001,1.8945207837,0.677,0,0.677,1.12,0.6000000000000001,1.2705904139
2019-08-31 18:00:00,1.712,-0.31,1.7398402225,0.552,0,0.552,1.16,-0.31,1.2007081244,1.812,0.59,1.9056348024,0.552,0,0.552,1.26,0.59,1.3912943614
2019-08-31 18:30:00,1.853,0.03,1.8532428335,0.41300000000000003,0,0.41300000000000003,1.44,0.03,1.4403124661,1.913,0.28,1.9333827867000002,0.41300000000000003,0,0.41300000000000003,1.5,0.28,1.5259095648
2019-08-31 19:00:00,1.925,0.2,1.9353617233,0.225,0,0.225,1.7000000000000002,0.2,1.7117242769,1.9649999999999999,0.19,1.9741643802,0.225,0,0.225,1.74,0.19,1.7503428236
2019-08-31 19:30:00,1.9235000000000002,0.2,1.9338697604,0.1635,0,0.1635,1.76,0.2,1.7713271860000002,1.9735,0.19,1.9826250906,0.1635,0,0.1635,1.81,0.19,1.8199450541000002
2019-08-31 20:00:00,1.9065,0.18,1.9149783941,0.1265,0,0.1265,1.78,0.18,1.7890779748,1.9465,0.17,1.9539094785,0.1265,0,0.1265,1.82,0.17,1.8279223178000001
2019-08-31 20:30:00,1.9415,0.15,1.9472858676,0.1015,0,0.1015,1.8399999999999999,0.15,1.8461040057,1.9815,0.0,1.9815,0.1015,0,0.1015,1.88,0.0,1.88
2019-08-31 21:00:00,1.9395,0.18,1.9478347594,0.0695,0,0.0695,1.87,0.18,1.8786431274000002,1.9795,0.16,1.9859557523,0.0695,0,0.0695,1.9100000000000001,0.16,1.9166898549
2019-08-31 21:30:00,1.811,0.09,1.8132349544,0.101,0,0.101,1.71,0.09,1.7123667831,1.861,0.38,1.8994001685000002,0.101,0,0.101,1.76,0.38,1.8005554698
2019-08-31 22:00:00,1.6875,0.15,1.6941535497,0.0775,0,0.0775,1.6099999999999999,0.15,1.6169724797,1.7275,0.0,1.7275,0.0775,0,0.0775,1.65,0.0,1.65
2019-08-31 22:30:00,1.5859999999999999,0.0,1.5859999999999999,0.096,0,0.096,1.49,0.0,1.49,1.626,0.0,1.626,0.096,0,0.096,1.53,0.0,1.53
2019-08-31 23:00:00,1.495,0.0,1.495,0.095,0,0.095,1.4,0.0,1.4,1.525,0.0,1.525,0.095,0,0.095,1.43,0.0,1.43
2019-08-31 23:30:00,1.403,0.0,1.403,0.083,0,0.083,1.32,0.0,1.32,1.443,0.0,1.443,0.083,0,0.083,1.3599999999999999,0.0,1.3599999999999999
2019-09-01 00:00:00,1.305,0.0,1.305,0.095,0,0.095,1.21,0.0,1.21,1.345,0.0,1.345,0.095,0,0.095,1.25,0.0,1.25
2019-09-01 00:30:00,1.241,0.14,1.2488718909,0.081,0,0.081,1.16,0.14,1.1684177335,1.2810000000000001,0.13,1.2875795121,0.081,0,0.081,1.2,0.13,1.2070211266
2019-09-01 01:00:00,1.2245,0.14,1.2324772817,0.0645,0,0.0645,1.16,0.14,1.1684177335,1.2645,0.13,1.2711649185,0.0645,0,0.0645,1.2,0.13,1.2070211266
2019-09-01 01:30:00,1.2530000000000001,0.14,1.2607969702,0.073,0,0.073,1.18,0.14,1.1882760622,1.293,0.0,1.293,0.073,0,0.073,1.22,0.0,1.22
2019-09-01 02:00:00,1.2570000000000001,0.0,1.2570000000000001,0.077,0,0.077,1.18,0.0,1.18,1.287,0.0,1.287,0.077,0,0.077,1.21,0.0,1.21
2019-09-01 02:30:00,1.185,0.13,1.1921094748,0.045,0,0.045,1.1400000000000001,0.13,1.1473883388,1.225,0.0,1.225,0.045,0,0.045,1.18,0.0,1.18
2019-09-01 03:00:00,1.114,0.13,1.1215596284,0.044,0,0.044,1.07,0.13,1.0778682665,1.154,0.0,1.154,0.044,0,0.044,1.11,0.0,1.11
2019-09-01 03:30:00,1.0975,0.0,1.0975,0.0375,0,0.0375,1.06,0.0,1.06,1.1375,0.0,1.1375,0.0375,0,0.0375,1.1,0.0,1.1
2019-09-01 04:00:00,1.1305,0.0,1.1305,0.0505,0,0.0505,1.08,0.0,1.08,1.1705,0.0,1.1705,0.0505,0,0.0505,1.12,0.0,1.12
2019-09-01 04:30:00,1.113,0.0,1.113,0.053,0,0.053,1.06,0.0,1.06,1.153,0.0,1.153,0.053,0,0.053,1.1,0.0,1.1
2019-09-01 05:00:00,1.091,0.0,1.091,0.061,0,0.061,1.03,0.0,1.03,1.131,0.0,1.131,0.061,0,0.061,1.07,0.0,1.07
2019-09-01 05:30:00,1.1225,0.0,1.1225,0.0325,0,0.0325,1.09,0.0,1.09,1.1625,0.0,1.1625,0.0325,0,0.0325,1.13,0.0,1.13
2019-09-01 06:00:00,1.166,0.13,1.1732246162,0.066,0,0.066,1.1,0.13,1.107655181,1.206,0.0,1.206,0.066,0,0.066,1.1400000000000001,0.0,1.1400000000000001
2019-09-01 06:30:00,1.2225,-0.4,1.2862761173,0.0825,0,0.0825,1.1400000000000001,-0.4,1.2081390648,1.2725,0.48,1.3600206799999999,0.0825,0,0.0825,1.19,0.48,1.2831601615000001
2019-09-01 07:00:00,1.2475,-0.29,1.2807639322,0.0675,0,0.0675,1.18,-0.29,1.2151131635,1.3275000000000001,0.49,1.4150463773,0.0675,0,0.0675,1.26,0.49,1.3519245541
2019-09-01 07:30:00,1.358,0.16,1.3673931402,0.088,0,0.088,1.27,0.16,1.2800390619,1.3980000000000001,0.15,1.4060241819,0.088,0,0.088,1.31,0.15,1.3185598204
2019-09-01 08:00:00,1.512,0.16,1.520442041,0.092,0,0.092,1.42,0.16,1.4289856542,1.552,0.15,1.5592318621999999,0.092,0,0.092,1.46,0.15,1.4676852524
2019-09-01 08:30:00,1.6175000000000002,0.16,1.625394183,0.1975,0,0.1975,1.42,0.16,1.4289856542,1.6575000000000002,0.15,1.6642734901,0.1975,0,0.1975,1.46,0.15,1.4676852524
2019-09-01 09:00:00,1.63,0.16,1.6378339354,0.36,0,0.36,1.27,0.16,1.2800390619,1.67,0.15,1.6767229944,0.36,0,0.36,1.31,0.15,1.3185598204
2019-09-01 09:30:00,1.6365,0.17,1.6453061265,0.3365,0,0.3365,1.3,0.17,1.3110682667,1.6764999999999999,0.15,1.6831970324,0.3365,0,0.3365,1.34,0.15,1.3483693856
2019-09-01 10:00:00,1.6,0.15,1.607015868,0.62,0,0.62,0.98,0.15,0.9914131329,1.65,0.18,1.6597891432,0.62,0,0.62,1.03,0.18,1.0456098699
2019-09-01 10:30:00,1.6365,0.18,1.6463694148,0.6065,0,0.6065,1.03,0.18,1.0456098699,1.6764999999999999,0.18,1.6861353000000001,0.6065,0,0.6065,1.07,0.18,1.0850345617
2019-09-01 11:00:00,1.4995,0.2,1.5127789825,0.7695000000000001,0,0.7695000000000001,0.73,0.2,0.7569015788,1.5394999999999999,0.19,1.5511802764,0.7695000000000001,0,0.7695000000000001,0.77,0.19,0.7930952024
2019-09-01 11:30:00,1.438,0.2,1.4518415892,0.808,0,0.808,0.63,0.2,0.6609841148000001,1.488,0.19,1.5000813311,0.808,0,0.808,0.68,0.19,0.7060453243
2019-09-01 12:00:00,1.462,0.19,1.4742944075,0.852,0,0.852,0.61,0.19,0.6389053138,1.502,0.18,1.5127471699,0.852,0,0.852,0.65,0.18,0.6744627492
2019-09-01 12:30:00,1.4355,0.19,1.4480194231999999,0.8955000000000001,0,0.8955000000000001,0.54,0.19,0.5724508713,1.4755,0.18,1.4864387811,0.8955000000000001,0,0.8955000000000001,0.58,0.18,0.607289058
2019-09-01 13:00:00,1.351,0.19,1.3642950561,0.971,0,0.971,0.38,0.19,0.4248529157,1.391,0.18,1.4025979467,0.971,0,0.971,0.42,0.18,0.4569463864
2019-09-01 13:30:00,1.3385,0.18,1.3505488699,0.8685,0,0.8685,0.47000000000000003,0.18,0.5032891813,1.3685,0.18,1.3802870173000001,0.8685,0,0.8685,0.5,0.18,0.5314132102
2019-09-01 14:00:00,1.327,-0.05,1.3279416403,0.977,0,0.977,0.35000000000000003,-0.05,0.3535533906,1.347,0.37,1.3968926229,0.977,0,0.977,0.37,0.37,0.5232590181
2019-09-01 14:30:00,1.2355,-0.33,1.2788120464000001,0.8655,0,0.8655,0.37,-0.33,0.4957822102,1.3255,0.58,1.4468414737,0.8655,0,0.8655,0.46,0.58,0.7402702209
2019-09-01 15:00:00,1.2765,0.06,1.2779093278,0.9065000000000001,0,0.9065000000000001,0.37,0.06,0.3748332963,1.3665,0.30000000000000004,1.3990433339,0.9065000000000001,0,0.9065000000000001,0.46,0.30000000000000004,0.5491812087
2019-09-01 15:30:00,1.2495,0.16,1.259702445,0.8595,0,0.8595,0.39,0.16,0.4215447782,1.2495,0.15,1.2584713941999999,0.8595,0,0.8595,0.39,0.15,0.4178516483
2019-09-01 16:00:00,1.226,0.16,1.2363963766000001,0.906,0,0.906,0.32,0.16,0.3577708764,1.266,0.15,1.2748552859,0.906,0,0.906,0.36,0.15,0.39
2019-09-01 16:30:00,1.342,0.16,1.351504347,0.8320000000000001,0,0.8320000000000001,0.51,0.16,0.5345091206,1.3820000000000001,0.17,1.3924166043000001,0.8320000000000001,0,0.8320000000000001,0.55,0.17,0.5756735186
2019-09-01 17:00:00,1.472,0.18,1.4829645984,0.722,0,0.722,0.75,0.18,0.7712976079,1.512,0.17,1.5215268647,0.722,0,0.722,0.79,0.17,0.808084154
2019-09-01 17:30:00,1.6615,-0.09,1.663935771,0.5815,0,0.5815,1.08,-0.09,1.0837435121,1.7315,0.36,1.7685282723,0.5815,0,0.5815,1.15,0.36,1.2050311199000001
2019-09-01 18:00:00,1.759,-0.27,1.7796013599,0.399,0,0.399,1.3599999999999999,-0.27,1.3865424624,1.849,0.46,1.9053611206,0.399,0,0.399,1.45,0.46,1.5212166184
2019-09-01 18:30:00,1.7845,0.17,1.7925792172000001,0.3645,0,0.3645,1.42,0.17,1.4301398533,1.8145,0.16,1.8215406254,0.3645,0,0.3645,1.45,0.16,1.4588008774
2019-09-01 19:00:00,1.8215,0.17,1.8294158221,0.2315,0,0.2315,1.5899999999999999,0.17,1.5990622252,1.8615,0.15,1.8675337346,0.2315,0,0.2315,1.63,0.15,1.63688729
2019-09-01 19:30:00,1.855,0.17,1.8627734699,0.145,0,0.145,1.71,0.17,1.7184295156,1.895,0.15,1.9009274052,0.145,0,0.145,1.75,0.15,1.756416807
2019-09-01 20:00:00,1.8335,0.15,1.8396255733,0.1135,0,0.1135,1.72,0.15,1.7265283085,1.8735,0.0,1.8735,0.1135,0,0.1135,1.76,0.0,1.76
2019-09-01 20:30:00,1.843,0.15,1.8490941025,0.093,0,0.093,1.75,0.15,1.756416807,1.883,0.13,1.8874821853000001,0.093,0,0.093,1.79,0.13,1.794714462
2019-09-01 21:00:00,1.835,-0.34,1.8662328365,0.085,0,0.085,1.75,-0.34,1.7827226369,1.875,0.54,1.9512111623,0.085,0,0.085,1.79,0.54,1.8696791169
2019-09-01 21:30:00,1.7429999999999999,-0.42,1.7928884516,0.073,0,0.073,1.67,-0.42,1.7220046458,1.833,0.51,1.9026268683,0.073,0,0.073,1.76,0.51,1.8324027941
2019-09-01 22:00:00,1.5925,-0.43,1.6495321306,0.0425,0,0.0425,1.55,-0.43,1.6085397104,1.6625,0.48,1.7304063829,0.0425,0,0.0425,1.62,0.48,1.6896153408
2019-09-01 22:30:00,1.486,-0.43,1.5469634773,0.056,0,0.056,1.43,-0.43,1.4932514859000001,1.576,0.49,1.650416917,0.056,0,0.056,1.52,0.49,1.5970284907
2019-09-01 23:00:00,1.4445000000000001,0.0,1.4445000000000001,0.0545,0,0.0545,1.3900000000000001,0.0,1.3900000000000001,1.4845000000000002,0.0,1.4845000000000002,0.0545,0,0.0545,1.43,0.0,1.43
2019-09-01 23:30:00,1.305,0.0,1.305,0.085,0,0.085,1.22,0.0,1.22,1.345,0.0,1.345,0.085,0,0.085,1.26,0.0,1.26
2019-09-02 00:00:00,1.203,0.0,1.203,0.083,0,0.083,1.12,0.0,1.12,1.2429999999999999,0.0,1.2429999999999999,0.083,0,0.083,1.16,0.0,1.16
2019-09-02 00:30:00,1.2045,0.0,1.2045,0.0845,0,0.0845,1.12,0.0,1.12,1.2445,0.0,1.2445,0.0845,0,0.0845,1.16,0.0,1.16
2019-09-02 01:00:00,1.19,0.0,1.19,0.07,0,0.07,1.12,0.0,1.12,1.23,0.0,1.23,0.07,0,0.07,1.16,0.0,1.16
2019-09-02 01:30:00,1.2825,0.13,1.289071856,0.0625,0,0.0625,1.22,0.13,1.2269066794,1.3125,0.0,1.3125,0.0625,0,0.0625,1.25,0.0,1.25
2019-09-02 02:00:00,1.249,0.0,1.249,0.059000000000000004,0,0.059000000000000004,1.19,0.0,1.19,1.289,0.0,1.289,0.059000000000000004,0,0.059000000000000004,1.23,0.0,1.23
2019-09-02 02:30:00,1.1995,0.0,1.1995,0.0695,0,0.0695,1.13,0.0,1.13,1.2395,0.0,1.2395,0.0695,0,0.0695,1.17,0.0,1.17
2019-09-02 03:00:00,1.1405,0.0,1.1405,0.07050000000000001,0,0.07050000000000001,1.07,0.0,1.07,1.1805,0.0,1.1805,0.07050000000000001,0,0.07050000000000001,1.11,0.0,1.11
2019-09-02 03:30:00,1.127,0.0,1.127,0.037,0,0.037,1.09,0.0,1.09,1.167,0.0,1.167,0.037,0,0.037,1.13,0.0,1.13
2019-09-02 04:00:00,1.139,0.0,1.139,0.029,0,0.029,1.11,0.0,1.11,1.179,0.0,1.179,0.029,0,0.029,1.15,0.0,1.15
2019-09-02 04:30:00,1.1385,0.0,1.1385,0.0285,0,0.0285,1.11,0.0,1.11,1.1785,0.0,1.1785,0.0285,0,0.0285,1.15,0.0,1.15
2019-09-02 05:00:00,1.1425,0.0,1.1425,0.0125,0,0.0125,1.13,0.0,1.13,1.1825,0.0,1.1825,0.0125,0,0.0125,1.17,0.0,1.17
2019-09-02 05:30:00,1.191,0.0,1.191,0.031,0,0.031,1.16,0.0,1.16,1.231,0.0,1.231,0.031,0,0.031,1.2,0.0,1.2
2019-09-02 06:00:00,1.2515,-0.42,1.3200955458,0.0315,0,0.0315,1.22,-0.42,1.2902712893000001,1.3415,0.48,1.4247884930999999,0.0315,0,0.0315,1.31,0.48,1.3951702405
2019-09-02 06:30:00,1.4725000000000001,-0.01,1.4725339554999999,0.052500000000000005,0,0.052500000000000005,1.42,-0.01,1.4200352108,1.5325,0.38,1.5789098296000001,0.052500000000000005,0,0.052500000000000005,1.48,0.38,1.5280052356
2019-09-02 07:00:00,1.576,-0.31,1.6061992404,0.036000000000000004,0,0.036000000000000004,1.54,-0.31,1.5708914667,1.686,0.6000000000000001,1.789579839,0.036000000000000004,0,0.036000000000000004,1.65,0.6000000000000001,1.7557049866
2019-09-02 07:30:00,1.8815,0.15,1.8874698011,0.051500000000000004,0,0.051500000000000004,1.83,0.15,1.8361372498000001,1.9315,0.27,1.950280044,0.051500000000000004,0,0.051500000000000004,1.88,0.27,1.8992893408
2019-09-02 08:00:00,1.994,0.26,2.0108794096000002,0.074,0,0.074,1.92,0.26,1.9375241934,2.024,0.24,2.0381795799,0.074,0,0.074,1.9500000000000002,0.24,1.9647137196000002
2019-09-02 08:30:00,2.1115,0.30000000000000004,2.1327053828,0.1115,0,0.1115,2.0,0.30000000000000004,2.0223748416,2.1515,0.28,2.1696433463,0.1115,0,0.1115,2.04,0.28,2.0591260282
2019-09-02 09:00:00,2.176,0.2,2.1851718468,0.166,0,0.166,2.01,0.2,2.0199257412,2.236,0.38,2.2680599639,0.166,0,0.166,2.07,0.38,2.1045902214
2019-09-02 09:30:00,2.082,0.29,2.1020999025,0.342,0,0.342,1.74,0.29,1.7640011338,2.122,0.32,2.1459925443,0.342,0,0.342,1.78,0.32,1.8085353190000002
2019-09-02 10:00:00,1.994,0.31,2.0179534187,0.464,0,0.464,1.53,0.31,1.5610893632,2.034,0.29,2.0545695413,0.464,0,0.464,1.57,0.29,1.5965587994
2019-09-02 10:30:00,1.99,0.35000000000000003,2.0205444811,0.59,0,0.59,1.4,0.35000000000000003,1.443086969,2.03,0.33,2.0566477579,0.59,0,0.59,1.44,0.33,1.4773286703
2019-09-02 11:00:00,2.053,0.38,2.087871883,0.493,0,0.493,1.56,0.38,1.6056151469,2.093,0.36,2.1237346821,0.493,0,0.493,1.6,0.36,1.6400000000000001
2019-09-02 11:30:00,2.061,0.32,2.0856943688,0.341,0,0.341,1.72,0.32,1.7495142182999999,2.111,0.36,2.1414763599,0.341,0,0.341,1.77,0.36,1.8062391868
2019-09-02 12:00:00,1.9609999999999999,-0.11,1.9640827376,0.341,0,0.341,1.62,-0.11,1.6237302732,2.071,0.74,2.1992364584,0.341,0,0.341,1.73,0.74,1.8816216410000002
2019-09-02 12:30:00,1.8145,0.35000000000000003,1.8479475777,0.8845000000000001,0,0.8845000000000001,0.93,0.35000000000000003,0.9936800290000001,1.8545,0.33,1.8836321961,0.8845000000000001,0,0.8845000000000001,0.97,0.33,1.0245974819
2019-09-02 13:00:00,1.8559999999999999,0.35000000000000003,1.8887127892,0.676,0,0.676,1.18,0.35000000000000003,1.2308127396,1.896,0.33,1.924504092,0.676,0,0.676,1.22,0.33,1.2638433447
2019-09-02 13:30:00,1.952,0.32,1.9780556109,0.47200000000000003,0,0.47200000000000003,1.48,0.32,1.5141994585,1.992,0.31,2.0159771824,0.47200000000000003,0,0.47200000000000003,1.52,0.31,1.551289786
2019-09-02 14:00:00,2.0025,0.29,2.0233897919,0.3025,0,0.3025,1.7000000000000002,0.29,1.7245579144,2.0425,0.27,2.0602684898,0.3025,0,0.3025,1.74,0.27,1.7608236709
2019-09-02 14:30:00,1.8045,-0.01,1.8045277083,0.49450000000000005,0,0.49450000000000005,1.31,-0.01,1.3100381674000001,1.8845,0.6000000000000001,1.9777108611,0.49450000000000005,0,0.49450000000000005,1.3900000000000001,0.6000000000000001,1.5139682956
2019-09-02 15:00:00,1.7775,0.32,1.8060748185,0.5275000000000001,0,0.5275000000000001,1.25,0.32,1.2903100403,1.8175,0.31,1.8437478814000001,0.5275000000000001,0,0.5275000000000001,1.29,0.31,1.3267252918
2019-09-02 15:30:00,1.936,0.27,1.9547368109,0.296,0,0.296,1.6400000000000001,0.27,1.6620770139,1.976,0.25,1.9917519926,0.296,0,0.296,1.6800000000000002,0.25,1.6984993377
2019-09-02 16:00:00,1.807,0.14,1.8124152394,0.507,0,0.507,1.3,0.14,1.3075167303,1.867,0.4,1.9093687439,0.507,0,0.507,1.3599999999999999,0.4,1.4176036117
2019-09-02 16:30:00,1.8010000000000002,-0.22,1.8143872243999999,0.531,0,0.531,1.27,-0.22,1.2889142718,1.911,0.6900000000000001,2.0317531838,0.531,0,0.531,1.38,0.6900000000000001,1.5428869045
2019-09-02 17:00:00,1.983,0.08,1.9846130605,0.41300000000000003,0,0.41300000000000003,1.57,0.08,1.5720368952000001,2.043,0.38,2.0780397013,0.41300000000000003,0,0.41300000000000003,1.63,0.38,1.6737084573
2019-09-02 17:30:00,2.0205,0.19,2.02941377,0.3705,0,0.3705,1.65,0.19,1.6609033687,2.0705,0.28,2.0893468477,0.3705,0,0.3705,1.7000000000000002,0.28,1.7229045243
2019-09-02 18:00:00,1.972,0.19,1.9811319996,0.372,0,0.372,1.6,0.19,1.6112417572000002,2.012,0.23,2.0251034541,0.372,0,0.372,1.6400000000000001,0.23,1.6560495162
2019-09-02 18:30:00,2.024,0.07,2.0252101126,0.254,0,0.254,1.77,0.07,1.77138364,2.084,0.30000000000000004,2.1054823675,0.254,0,0.254,1.83,0.30000000000000004,1.8544271353
2019-09-02 19:00:00,2.084,0.17,2.0909222845,0.17400000000000002,0,0.17400000000000002,1.9100000000000001,0.17,1.9175505207999999,2.124,0.23,2.136416626,0.17400000000000002,0,0.17400000000000002,1.9500000000000002,0.23,1.9635172523
2019-09-02 19:30:00,2.0705,-0.21,2.0811223534,0.12050000000000001,0,0.12050000000000001,1.9500000000000002,-0.21,1.9612750954,2.1505,0.51,2.2101471105,0.12050000000000001,0,0.12050000000000001,2.03,0.51,2.0930838493
2019-09-02 20:00:00,2.0145,-0.37,2.0481968289,0.0945,0,0.0945,1.92,-0.37,1.9553260598,2.1245,0.5700000000000001,2.1996363904,0.0945,0,0.0945,2.03,0.5700000000000001,2.1085065805
2019-09-02 20:30:00,2.0035,-0.35000000000000003,2.0338417465,0.0635,0,0.0635,1.94,-0.35000000000000003,1.9713193552,2.1235,0.5700000000000001,2.1986705642,0.0635,0,0.0635,2.06,0.5700000000000001,2.1374049686
2019-09-02 21:00:00,1.9685000000000001,0.18,1.9767124854,0.0685,0,0.0685,1.9,0.18,1.9085072700999999,2.0085,0.15,2.0140934065,0.0685,0,0.0685,1.94,0.15,1.9457903279000002
2019-09-02 21:30:00,1.877,0.18,1.8856110415,0.057,0,0.057,1.82,0.18,1.8288794383,1.917,0.15,1.9228595893,0.057,0,0.057,1.8599999999999999,0.15,1.8660385848
2019-09-02 22:00:00,1.6800000000000002,-0.32,1.7102046661,0.06,0,0.06,1.62,-0.32,1.6513025162,1.76,0.52,1.8352111595,0.06,0,0.06,1.7000000000000002,0.52,1.7777513887
2019-09-02 22:30:00,1.588,0.14,1.5941593396,0.058,0,0.058,1.53,0.14,1.5363918771,1.6280000000000001,0.0,1.6280000000000001,0.058,0,0.058,1.57,0.0,1.57
2019-09-02 23:00:00,1.4735,-0.47000000000000003,1.5466422502000001,0.053500000000000006,0,0.053500000000000006,1.42,-0.47000000000000003,1.495760676,1.5135,0.47000000000000003,1.5847972268000001,0.053500000000000006,0,0.053500000000000006,1.46,0.47000000000000003,1.533786165
2019-09-02 23:30:00,1.3275000000000001,-0.4,1.3864545611,0.0475,0,0.0475,1.28,-0.4,1.3410443691,1.3775,0.39,1.4316445963,0.0475,0,0.0475,1.33,0.39,1.386001443
2019-09-03 00:00:00,1.2365,-0.44,1.3124527611,0.1165,0,0.1165,1.12,-0.44,1.2033287165,1.2765,0.5,1.3709311617,0.1165,0,0.1165,1.16,0.5,1.263170614
2019-09-03 00:30:00,1.218,0.0,1.218,0.058,0,0.058,1.16,0.0,1.16,1.258,0.0,1.258,0.058,0,0.058,1.2,0.0,1.2
2019-09-03 01:00:00,1.193,0.13,1.2000620817,0.023,0,0.023,1.17,0.13,1.177200068,1.233,0.0,1.233,0.023,0,0.023,1.21,0.0,1.21
2019-09-03 01:30:00,1.2785,0.0,1.2785,0.0485,0,0.0485,1.23,0.0,1.23,1.3185,0.0,1.3185,0.0485,0,0.0485,1.27,0.0,1.27
2019-09-03 02:00:00,1.2785,0.0,1.2785,0.0985,0,0.0985,1.18,0.0,1.18,1.3185,0.0,1.3185,0.0985,0,0.0985,1.22,0.0,1.22
2019-09-03 02:30:00,1.2285,0.0,1.2285,0.0385,0,0.0385,1.19,0.0,1.19,1.2685,0.0,1.2685,0.0385,0,0.0385,1.23,0.0,1.23
2019-09-03 03:00:00,1.1440000000000001,0.0,1.1440000000000001,0.054,0,0.054,1.09,0.0,1.09,1.184,0.0,1.184,0.054,0,0.054,1.13,0.0,1.13
2019-09-03 03:30:00,1.1145,0.13,1.1220562597,0.0645,0,0.0645,1.05,0.13,1.0580170131,1.1545,0.0,1.1545,0.0645,0,0.0645,1.09,0.0,1.09
2019-09-03 04:00:00,1.15,0.0,1.15,0.04,0,0.04,1.11,0.0,1.11,1.18,0.0,1.18,0.04,0,0.04,1.1400000000000001,0.0,1.1400000000000001
2019-09-03 04:30:00,1.156,0.0,1.156,0.026000000000000002,0,0.026000000000000002,1.13,0.0,1.13,1.196,0.0,1.196,0.026000000000000002,0,0.026000000000000002,1.17,0.0,1.17
2019-09-03 05:00:00,1.178,0.0,1.178,0.028,0,0.028,1.15,0.0,1.15,1.218,0.0,1.218,0.028,0,0.028,1.19,0.0,1.19
2019-09-03 05:30:00,1.2245,-0.1,1.2285765137,0.0245,0,0.0245,1.2,-0.1,1.2041594579,1.2745,0.48,1.361892158,0.0245,0,0.0245,1.25,0.48,1.3389921583
2019-09-03 06:00:00,1.295,-0.12,1.3005479614,0.035,0,0.035,1.26,-0.12,1.2657013866,1.365,0.4,1.4224011389,0.035,0,0.035,1.33,0.4,1.3888484439
2019-09-03 06:30:00,1.517,0.19,1.5288521838,0.037,0,0.037,1.48,0.19,1.4921461054,1.557,0.2,1.5697926615000002,0.037,0,0.037,1.52,0.2,1.5331014317
2019-09-03 07:00:00,1.6724999999999999,0.17,1.6811175598,0.0425,0,0.0425,1.63,0.17,1.6388410539,1.7225000000000001,0.28,1.7451092373,0.0425,0,0.0425,1.6800000000000002,0.28,1.7031735085
2019-09-03 07:30:00,1.8805,0.22,1.8933251834,0.0405,0,0.0405,1.8399999999999999,0.22,1.8531055016,1.9205,0.25,1.9367034492,0.0405,0,0.0405,1.88,0.25,1.8965494984
2019-09-03 08:00:00,2.026,0.05,2.0266168854,0.046,0,0.046,1.98,0.05,1.9806312125,2.096,0.45,2.1437621137,0.046,0,0.046,2.05,0.45,2.0988091862
2019-09-03 08:30:00,2.14,0.29,2.1595601404,0.07,0,0.07,2.07,0.29,2.0902152999,2.18,0.27,2.1966565503,0.07,0,0.07,2.11,0.27,2.1272047386
2019-09-03 09:00:00,2.147,0.1,2.1493275693,0.167,0,0.167,1.98,0.1,1.9825236442,2.217,0.49,2.270504129,0.167,0,0.167,2.05,0.49,2.107747613
2019-09-03 09:30:00,2.038,-0.17,2.0450779936,0.388,0,0.388,1.65,-0.17,1.6587344573,2.148,0.76,2.2784872174,0.388,0,0.388,1.76,0.76,1.9170811146000002
2019-09-03 10:00:00,2.025,0.22,2.0369155604,0.435,0,0.435,1.5899999999999999,0.22,1.6051479683,2.075,0.39,2.1113325176,0.435,0,0.435,1.6400000000000001,0.39,1.6857342614
2019-09-03 10:30:00,2.051,0.35000000000000003,2.0806491775,0.501,0,0.501,1.55,0.35000000000000003,1.5890248582000002,2.091,0.33,2.1168800155,0.501,0,0.501,1.5899999999999999,0.33,1.6238842323
2019-09-03 11:00:00,1.9145,0.04,1.9149178181000002,0.6445000000000001,0,0.6445000000000001,1.27,0.04,1.2706297651,2.0145,0.73,2.1426876231,0.6445000000000001,0,0.6445000000000001,1.37,0.73,1.5523530526
2019-09-03 11:30:00,1.9055,-0.14,1.9106360852000002,0.7255,0,0.7255,1.18,-0.14,1.1882760622,2.0155,0.8200000000000001,2.1759228502,0.7255,0,0.7255,1.29,0.8200000000000001,1.5285614152
2019-09-03 12:00:00,1.8565,-0.14,1.8617712668,0.6365000000000001,0,0.6365000000000001,1.22,-0.14,1.2280065146,1.9665,0.78,2.1155430154,0.6365000000000001,0,0.6365000000000001,1.33,0.78,1.5418495387
2019-09-03 12:30:00,1.6555,-0.07,1.6569792545,0.9255,0,0.9255,0.73,-0.07,0.7333484847,1.7555,0.71,1.8936420595999999,0.9255,0,0.9255,0.8300000000000001,0.71,1.0922453937
2019-09-03 13:00:00,1.7315,0.36,1.7685282723,0.9315,0,0.9315,0.8,0.36,0.877268488,1.7715,0.35000000000000003,1.8057442370999999,0.9315,0,0.9315,0.84,0.35000000000000003,0.91
2019-09-03 13:30:00,1.677,0.37,1.7173319423,1.007,0,1.007,0.67,0.37,0.7653757247,1.717,0.36,1.7543343466999999,1.007,0,1.007,0.71,0.36,0.7960527621
2019-09-03 14:00:00,1.766,0.34,1.7984315389,0.786,0,0.786,0.98,0.34,1.0373041984,1.806,0.33,1.8359019582,0.786,0,0.786,1.02,0.33,1.0720541031
2019-09-03 14:30:00,1.5335,0.38,1.5798804543,1.1135,0,1.1135,0.42,0.38,0.5663920903,1.5735000000000001,0.37,1.6164164841000002,1.1135,0,1.1135,0.46,0.37,0.5903388857
2019-09-03 15:00:00,1.5710000000000002,0.37,1.6139829615,1.031,0,1.031,0.54,0.37,0.654599114,1.611,0.36,1.6507334732999999,1.031,0,1.031,0.58,0.36,0.6826419266
2019-09-03 15:30:00,1.667,0.33,1.6993495815,0.787,0,0.787,0.88,0.33,0.939840412,1.7069999999999999,0.32,1.7367351554,0.787,0,0.787,0.92,0.32,0.9740636530000001
2019-09-03 16:00:00,1.7395,0.35000000000000003,1.7743619276,0.7895000000000001,0,0.7895000000000001,0.9500000000000001,0.35000000000000003,1.0124228366,1.7795,0.34,1.8116898879,0.7895000000000001,0,0.7895000000000001,0.99,0.34,1.0467568963
2019-09-03 16:30:00,1.8755000000000002,0.34,1.9060693193,0.5955,0,0.5955,1.28,0.34,1.3243866505,1.9155000000000002,0.33,1.9437181509,0.5955,0,0.5955,1.32,0.33,1.3606248565
2019-09-03 17:00:00,2.0235,0.30000000000000004,2.0456178162,0.47350000000000003,0,0.47350000000000003,1.55,0.30000000000000004,1.5787653404,2.0635,0.28,2.0824102021,0.47350000000000003,0,0.47350000000000003,1.5899999999999999,0.28,1.6144658559
2019-09-03 17:30:00,1.9695,0.23,1.9828843259000002,0.3695,0,0.3695,1.6,0.23,1.6164467204,2.0095,0.22,2.0215069255,0.3695,0,0.3695,1.6400000000000001,0.22,1.6546903033
2019-09-03 18:00:00,1.9525000000000001,0.14,1.9575127714,0.3125,0,0.3125,1.6400000000000001,0.14,1.6459647627,2.0025,0.25,2.0180451556,0.3125,0,0.3125,1.69,0.25,1.7083910559
2019-09-03 18:30:00,2.0005,-0.13,2.0047194941,0.2005,0,0.2005,1.8,-0.13,1.8046883387000001,2.0905,0.47000000000000003,2.142682956,0.2005,0,0.2005,1.8900000000000001,0.47000000000000003,1.9475625792
2019-09-03 19:00:00,2.0315,0.22,2.0433776572,0.2315,0,0.2315,1.8,0.22,1.8133946068,2.0815,0.21,2.0920665023,0.2315,0,0.2315,1.85,0.21,1.8618807695
2019-09-03 19:30:00,2.0335,0.22,2.045366043,0.1935,0,0.1935,1.8399999999999999,0.22,1.8531055016,2.0735,0.21,2.084107063,0.1935,0,0.1935,1.88,0.21,1.891692364
2019-09-03 20:00:00,2.016,0.19,2.0249335792,0.106,0,0.106,1.9100000000000001,0.19,1.9194269978,2.056,0.17,2.0630162384,0.106,0,0.106,1.9500000000000002,0.17,1.9573962297
2019-09-03 20:30:00,2.0315,0.19,2.0403657148,0.07150000000000001,0,0.07150000000000001,1.96,0.19,1.9691876498,2.0815,0.17,2.088430571,0.07150000000000001,0,0.07150000000000001,2.01,0.17,2.0171762442
2019-09-03 21:00:00,2.0165,0.14,2.0213540635,0.0565,0,0.0565,1.96,0.14,1.9649936387,2.0665,0.27,2.0840638786,0.0565,0,0.0565,2.01,0.27,2.0280532537
2019-09-03 21:30:00,1.842,-0.27,1.8616831094,0.092,0,0.092,1.75,-0.27,1.7707060739,1.932,0.54,2.0060468589,0.092,0,0.092,1.8399999999999999,0.54,1.91760267
2019-09-03 22:00:00,1.701,0.09,1.7033792884,0.131,0,0.131,1.57,0.09,1.5725775021000001,1.751,0.33,1.7818251878,0.131,0,0.131,1.62,0.33,1.653269488
2019-09-03 22:30:00,1.5755,0.0,1.5755,0.1155,0,0.1155,1.46,0.0,1.46,1.6055000000000001,0.0,1.6055000000000001,0.1155,0,0.1155,1.49,0.0,1.49
