Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 23:00:00,1.4865,0.13,1.4921736662,0.17650000000000002,0,0.17650000000000002,1.31,0.13,1.3164345787,1.5265,0.0,1.5265,0.17650000000000002,0,0.17650000000000002,1.35,0.0,1.35
2019-09-03 23:30:00,1.329,-0.42,1.393786569,0.209,0,0.209,1.12,-0.42,1.1961605243,1.409,0.48,1.4885163755000002,0.209,0,0.209,1.2,0.48,1.2924395537
2019-09-04 00:00:00,1.2305,-0.42,1.3002039263,0.2005,0,0.2005,1.03,-0.42,1.1123398761,1.3405,0.49,1.4272491899,0.2005,0,0.2005,1.1400000000000001,0.49,1.2408464853
2019-09-04 00:30:00,1.2005,-0.41000000000000003,1.2685819838999999,0.18050000000000002,0,0.18050000000000002,1.02,-0.41000000000000003,1.0993179704,1.3105,0.5,1.4026440211,0.18050000000000002,0,0.18050000000000002,1.13,0.5,1.2356779516
2019-09-04 01:00:00,1.197,-0.41000000000000003,1.2652703268,0.197,0,0.197,1.0,-0.41000000000000003,1.0807867505,1.307,0.52,1.4066445891,0.197,0,0.197,1.11,0.52,1.2257650672
2019-09-04 01:30:00,1.2690000000000001,-0.41000000000000003,1.3335895171,0.219,0,0.219,1.05,-0.41000000000000003,1.1272089425,1.379,0.52,1.4737845840000001,0.219,0,0.219,1.16,0.52,1.2712198866
2019-09-04 02:00:00,1.2535,-0.41000000000000003,1.3188488352,0.2335,0,0.2335,1.02,-0.41000000000000003,1.0993179704,1.3435000000000001,0.5,1.4335244156,0.2335,0,0.2335,1.11,0.5,1.2174152948
2019-09-04 02:30:00,1.234,0.14,1.2419162613,0.234,0,0.234,1.0,0.14,1.0097524449,1.274,0.13,1.280615477,0.234,0,0.234,1.04,0.13,1.0480935073
2019-09-04 03:00:00,1.148,0.14,1.15650508,0.148,0,0.148,1.0,0.14,1.0097524449,1.188,0.13,1.1950916283,0.148,0,0.148,1.04,0.13,1.0480935073
2019-09-04 03:30:00,1.1305,0.14,1.139135747,0.1305,0,0.1305,1.0,0.14,1.0097524449,1.1705,0.13,1.1776970111,0.1305,0,0.1305,1.04,0.13,1.0480935073
2019-09-04 04:00:00,1.1615,0.14,1.1699069407,0.1915,0,0.1915,0.97,0.14,0.9800510191,1.2015,0.0,1.2015,0.1915,0,0.1915,1.01,0.0,1.01
2019-09-04 04:30:00,1.166,0.14,1.1743747272,0.216,0,0.216,0.9500000000000001,0.14,0.9602603814,1.206,0.13,1.2129863973,0.216,0,0.216,0.99,0.13,0.9984988733000001
2019-09-04 05:00:00,1.1765,0.14,1.1848005106,0.2265,0,0.2265,0.9500000000000001,0.14,0.9602603814,1.2165,0.13,1.2234264383,0.2265,0,0.2265,0.99,0.13,0.9984988733000001
2019-09-04 05:30:00,1.2025000000000001,0.14,1.2106222574,0.24250000000000002,0,0.24250000000000002,0.96,0.14,0.9701546269,1.2425,0.13,1.249282294,0.24250000000000002,0,0.24250000000000002,1.0,0.13,1.0084145973
2019-09-04 06:00:00,1.3085,0.07,1.3103710352,0.23850000000000002,0,0.23850000000000002,1.07,0.07,1.0722872749,1.3585,0.24,1.3795369694000001,0.23850000000000002,0,0.23850000000000002,1.12,0.24,1.1454256851
2019-09-04 06:30:00,1.5434999999999999,0.22,1.5590998204000002,0.2535,0,0.2535,1.29,0.22,1.3086252328,1.5835,0.22,1.5987095577,0.2535,0,0.2535,1.33,0.22,1.3480726983
2019-09-04 07:00:00,1.7045,0.05,1.7052331952,0.2645,0,0.2645,1.44,0.05,1.4408677941,1.7745000000000002,0.44,1.8282369239,0.2645,0,0.2645,1.51,0.44,1.5728000509
2019-09-04 07:30:00,1.9260000000000002,-0.17,1.9334880398,0.28600000000000003,0,0.28600000000000003,1.6400000000000001,-0.17,1.6487874331999999,2.036,0.64,2.1342202323,0.28600000000000003,0,0.28600000000000003,1.75,0.64,1.8633571853
2019-09-04 08:00:00,1.9769999999999999,-0.07,1.9782388632,0.337,0,0.337,1.6400000000000001,-0.07,1.6414932225999999,2.077,0.59,2.1591732214,0.337,0,0.337,1.74,0.59,1.8373078131
2019-09-04 08:30:00,2.0335,0.28,2.0526865932,0.41350000000000003,0,0.41350000000000003,1.62,0.28,1.6440194646,2.0835,0.32,2.1079307982,0.41350000000000003,0,0.41350000000000003,1.67,0.32,1.7003823100000002
2019-09-04 09:00:00,2.0675,0.35000000000000003,2.0969158901,0.48750000000000004,0,0.48750000000000004,1.58,0.35000000000000003,1.6183015788000001,2.1075,0.33,2.1331798447,0.48750000000000004,0,0.48750000000000004,1.62,0.33,1.653269488
2019-09-04 09:30:00,2.0255,0.38,2.0608372692,0.6055,0,0.6055,1.42,0.38,1.469965986,2.0655,0.36,2.0966378443,0.6055,0,0.6055,1.46,0.36,1.5037286989
2019-09-04 10:00:00,1.9915,0.35000000000000003,2.0220218223,0.6915,0,0.6915,1.3,0.35000000000000003,1.3462912018,2.0315,0.36,2.0631510488,0.6915,0,0.6915,1.34,0.36,1.3875157657
2019-09-04 10:30:00,1.9485000000000001,0.13,1.952831854,0.6785,0,0.6785,1.27,0.13,1.276636205,2.0185,0.59,2.1029603539,0.6785,0,0.6785,1.34,0.59,1.4641379716
2019-09-04 11:00:00,1.879,0.4,1.9211041095999999,0.969,0,0.969,0.91,0.4,0.9940321926000001,1.919,0.39,1.9582290469,0.969,0,0.969,0.9500000000000001,0.39,1.0269371938
2019-09-04 11:30:00,1.8955000000000002,0.4,1.9372455317,0.9855,0,0.9855,0.91,0.4,0.9940321926000001,1.9355,0.39,1.9744012384,0.9855,0,0.9855,0.9500000000000001,0.39,1.0269371938
2019-09-04 12:00:00,1.8725,0.39,1.9126829978000002,0.9925,0,0.9925,0.88,0.39,0.9625487001,1.9225,0.38,1.9596954483000002,0.9925,0,0.9925,0.93,0.38,1.0046392387
2019-09-04 12:30:00,1.7085,0.36,1.7460161082,1.1185,0,1.1185,0.59,0.36,0.6911584478,1.7485,0.35000000000000003,1.783185983,1.1185,0,1.1185,0.63,0.35000000000000003,0.7206941099
2019-09-04 13:00:00,1.6795,0.22,1.6938477647,1.1095,0,1.1095,0.5700000000000001,0.22,0.6109828148,1.7395,0.45,1.796763827,1.1095,0,1.1095,0.63,0.45,0.7742092740000001
2019-09-04 13:30:00,1.7545000000000002,-0.04,1.7549559111000002,1.0645,0,1.0645,0.6900000000000001,-0.04,0.6911584478,1.8545,0.71,1.9857669172999999,1.0645,0,1.0645,0.79,0.71,1.0621675951
2019-09-04 14:00:00,1.6485,0.31,1.6773944825,1.0385,0,1.0385,0.61,0.31,0.6842514158,1.6885,0.30000000000000004,1.7149438037,1.0385,0,1.0385,0.65,0.30000000000000004,0.7158910532
2019-09-04 14:30:00,1.6895,0.33,1.7214268065,0.8895000000000001,0,0.8895000000000001,0.8,0.33,0.8653900855000001,1.7395,0.32,1.7686888505,0.8895000000000001,0,0.8895000000000001,0.85,0.32,0.9082400564
2019-09-04 15:00:00,1.7275,0.34,1.7606408634,0.9475,0,0.9475,0.78,0.34,0.8508818954,1.7675,0.33,1.7980423382000001,0.9475,0,0.9475,0.8200000000000001,0.33,0.8839117603000001
2019-09-04 15:30:00,1.742,0.32,1.7711476505000001,0.712,0,0.712,1.03,0.32,1.07856386,1.792,0.30000000000000004,1.8169380837,0.712,0,0.712,1.08,0.30000000000000004,1.1208925015
2019-09-04 16:00:00,1.7985,0.32,1.8267463562000001,0.7385,0,0.7385,1.06,0.32,1.1072488429,1.8485,0.29,1.8711098979,0.7385,0,0.7385,1.11,0.29,1.1472575997
2019-09-04 16:30:00,1.901,0.32,1.9277450558,0.631,0,0.631,1.27,0.32,1.3096946209,1.951,0.29,1.9724352968,0.631,0,0.631,1.32,0.29,1.3514806695
2019-09-04 17:00:00,1.9465,0.28,1.9665355959,0.6565000000000001,0,0.6565000000000001,1.29,0.28,1.3200378782,1.9865,0.27,2.0047648865,0.6565000000000001,0,0.6565000000000001,1.33,0.27,1.3571293232000001
2019-09-04 17:30:00,2.035,0.24,2.0491034625,0.635,0,0.635,1.4,0.24,1.4204224724,2.085,0.22,2.0965745873,0.635,0,0.635,1.45,0.22,1.4665946952
2019-09-04 18:00:00,1.9769999999999999,0.11,1.9800578274,0.517,0,0.517,1.46,0.11,1.4641379716,2.037,0.28,2.0561539339,0.517,0,0.517,1.52,0.28,1.5455743269000002
2019-09-04 18:30:00,2.1035,0.21,2.1139565393,0.3635,0,0.3635,1.74,0.21,1.7526266003000002,2.1435,0.2,2.1528103144,0.3635,0,0.3635,1.78,0.2,1.7912007146
2019-09-04 19:00:00,2.1155,0.21,2.1258975163000002,0.3255,0,0.3255,1.79,0.21,1.8022763384,2.1555,0.2,2.1647587048,0.3255,0,0.3255,1.83,0.2,1.8408965206999999
2019-09-04 19:30:00,2.099,0.21,2.1094788456,0.269,0,0.269,1.83,0.21,1.842009772,2.149,0.2,2.1582865889,0.269,0,0.269,1.88,0.2,1.8906083677
2019-09-04 20:00:00,2.06,0.19,2.0687435801,0.24,0,0.24,1.82,0.19,1.8298907071000001,2.1,0.18,2.1077001684,0.24,0,0.24,1.8599999999999999,0.18,1.8686893803
2019-09-04 20:30:00,2.0805,0.19,2.0891577849,0.24050000000000002,0,0.24050000000000002,1.8399999999999999,0.19,1.8497837711,2.1205,0.18,2.1281259949,0.24050000000000002,0,0.24050000000000002,1.88,0.18,1.8885973631000001
2019-09-04 21:00:00,1.9475,0.14,1.9525256080000002,0.23750000000000002,0,0.23750000000000002,1.71,0.14,1.7157214226000002,1.9975,0.23,2.010697951,0.23750000000000002,0,0.23750000000000002,1.76,0.23,1.7749647884000002
2019-09-04 21:30:00,1.8325,0.15,1.8386289049000002,0.2525,0,0.2525,1.58,0.15,1.5871042814,1.8725,0.15,1.878498403,0.2525,0,0.2525,1.62,0.15,1.6269296236000002
2019-09-04 22:00:00,1.6915,0.15,1.6981378772,0.2515,0,0.2515,1.44,0.15,1.4477914214,1.7315,0.15,1.7379851121,0.2515,0,0.2515,1.48,0.15,1.4875819305
2019-09-04 22:30:00,1.5615,0.15,1.5686880665,0.24150000000000002,0,0.24150000000000002,1.32,0.15,1.3284953895,1.6115,0.13,1.6167350587,0.24150000000000002,0,0.24150000000000002,1.37,0.13,1.3761540611
2019-09-04 23:00:00,1.4575,0.15,1.4651983654,0.2675,0,0.2675,1.19,0.15,1.1994165248,1.4975,0.15,1.5049937708,0.2675,0,0.2675,1.23,0.15,1.2391125857
2019-09-04 23:30:00,1.369,-0.39,1.4234679484,0.259,0,0.259,1.11,-0.39,1.1765202931,1.419,0.46,1.4916973554,0.259,0,0.259,1.16,0.46,1.2478781992
2019-09-05 00:00:00,1.181,-0.42,1.2534596124,0.261,0,0.261,0.92,-0.42,1.0113357504,1.291,0.48,1.3773456356,0.261,0,0.261,1.03,0.48,1.1363538181
2019-09-05 00:30:00,1.1425,-0.42,1.2172535685,0.2625,0,0.2625,0.88,-0.42,0.9750897395,1.2125,0.48,1.3040537757,0.2625,0,0.2625,0.9500000000000001,0.48,1.0643777525
2019-09-05 01:00:00,1.166,0.13,1.1732246162,0.266,0,0.266,0.9,0.13,0.9093404203000001,1.216,0.0,1.216,0.266,0,0.266,0.9500000000000001,0.0,0.9500000000000001
2019-09-05 01:30:00,1.24,0.0,1.24,0.26,0,0.26,0.98,0.0,0.98,1.28,0.0,1.28,0.26,0,0.26,1.02,0.0,1.02
2019-09-05 02:00:00,1.211,-0.42,1.281764799,0.261,0,0.261,0.9500000000000001,-0.42,1.038701112,1.2810000000000001,0.49,1.3715177724,0.261,0,0.261,1.02,0.49,1.1315917992
2019-09-05 02:30:00,1.171,-0.43,1.2474538068,0.261,0,0.261,0.91,-0.43,1.0064790112,1.2810000000000001,0.49,1.3715177724,0.261,0,0.261,1.02,0.49,1.1315917992
2019-09-05 03:00:00,1.0975,-0.43,1.1787307793,0.2675,0,0.2675,0.8300000000000001,-0.43,0.9347726996,1.1975,0.47000000000000003,1.2864315955,0.2675,0,0.2675,0.93,0.47000000000000003,1.0420172743
2019-09-05 03:30:00,1.056,-0.43,1.140191212,0.256,0,0.256,0.8,-0.43,0.9082400564,1.166,0.47000000000000003,1.257161883,0.256,0,0.256,0.91,0.47000000000000003,1.0242070103
2019-09-05 04:00:00,1.087,-0.44,1.1726759996,0.257,0,0.257,0.8300000000000001,-0.44,0.9394147114,1.187,0.47000000000000003,1.2766632289,0.257,0,0.257,0.93,0.47000000000000003,1.0420172743
2019-09-05 04:30:00,1.087,-0.44,1.1726759996,0.257,0,0.257,0.8300000000000001,-0.44,0.9394147114,1.187,0.47000000000000003,1.2766632289,0.257,0,0.257,0.93,0.47000000000000003,1.0420172743
2019-09-05 05:00:00,1.0995,-0.44,1.1842720338000001,0.23950000000000002,0,0.23950000000000002,0.86,-0.44,0.9660227741,1.2095,0.47000000000000003,1.2976094366,0.23950000000000002,0,0.23950000000000002,0.97,0.47000000000000003,1.0778682665
2019-09-05 05:30:00,1.137,-0.44,1.2191673388,0.257,0,0.257,0.88,-0.44,0.9838699101,1.237,0.47000000000000003,1.3232796379,0.257,0,0.257,0.98,0.47000000000000003,1.0868762579
2019-09-05 06:00:00,1.278,0.05,1.2789777168,0.23800000000000002,0,0.23800000000000002,1.04,0.05,1.0412012294,1.328,0.22,1.3460995506,0.23800000000000002,0,0.23800000000000002,1.09,0.22,1.1119802157
2019-09-05 06:30:00,1.509,0.18,1.5196976673,0.229,0,0.229,1.28,0.18,1.2925942906,1.549,0.18,1.5594232907999999,0.229,0,0.229,1.32,0.18,1.3322161987
2019-09-05 07:00:00,1.7145000000000001,0.16,1.7219495492,0.23450000000000001,0,0.23450000000000001,1.48,0.16,1.4886235253,1.7645,0.26,1.7835527046,0.23450000000000001,0,0.23450000000000001,1.53,0.26,1.551934277
2019-09-05 07:30:00,1.9445000000000001,0.22,1.9569057847,0.24450000000000002,0,0.24450000000000002,1.7000000000000002,0.22,1.714176187,1.9945,0.21,2.0055249313,0.24450000000000002,0,0.24450000000000002,1.75,0.21,1.7625549637
2019-09-05 08:00:00,2.0445,0.26,2.0609658537,0.2645,0,0.2645,1.78,0.26,1.7988885457000001,2.0845,0.24,2.0982707761,0.2645,0,0.2645,1.82,0.24,1.8357559751
2019-09-05 08:30:00,2.0845,0.17,2.0914206296,0.3945,0,0.3945,1.69,0.17,1.6985287751,2.1345,0.37,2.1663310573,0.3945,0,0.3945,1.74,0.37,1.7789041571
2019-09-05 09:00:00,2.078,-0.18,2.0857813884,0.458,0,0.458,1.62,-0.18,1.6299693249,2.188,0.75,2.3129729787,0.458,0,0.458,1.73,0.75,1.8855768348000002
2019-09-05 09:30:00,2.1310000000000002,-0.18,2.1385885532,0.441,0,0.441,1.69,-0.18,1.6995587663,2.251,0.75,2.3726569495,0.441,0,0.441,1.81,0.75,1.9592345444
2019-09-05 10:00:00,1.9765000000000001,-0.17,1.9837974317,0.5865,0,0.5865,1.3900000000000001,-0.17,1.4003570973000001,2.0865,0.77,2.2240463687,0.5865,0,0.5865,1.5,0.77,1.6860901518
2019-09-05 10:30:00,1.9220000000000002,0.27,1.940871969,0.802,0,0.802,1.12,0.27,1.1520850663,1.972,0.36,2.0045907313,0.802,0,0.802,1.17,0.36,1.2241323458
2019-09-05 11:00:00,1.828,0.36,1.8631113762,0.838,0,0.838,0.99,0.36,1.053422992,1.8780000000000001,0.35000000000000003,1.9103360961,0.838,0,0.838,1.04,0.35000000000000003,1.0973149047
2019-09-05 11:30:00,1.9065,0.35000000000000003,1.9383607120000002,0.6165,0,0.6165,1.29,0.35000000000000003,1.3366375724,1.9465,0.34,1.9759712169,0.6165,0,0.6165,1.33,0.34,1.3727709204
2019-09-05 12:00:00,1.7715,0.32,1.8001700614,0.8615,0,0.8615,0.91,0.32,0.9646242792,1.8115,0.30000000000000004,1.8361732625,0.8615,0,0.8615,0.9500000000000001,0.30000000000000004,0.9962429423
2019-09-05 12:30:00,1.756,0.29,1.7797853802999999,0.896,0,0.896,0.86,0.29,0.9075791976,1.796,0.28,1.817695244,0.896,0,0.896,0.9,0.28,0.9425497334
2019-09-05 13:00:00,1.865,0.32,1.892253947,0.645,0,0.645,1.22,0.32,1.261269202,1.915,0.30000000000000004,1.9383562624000001,0.645,0,0.645,1.27,0.30000000000000004,1.3049521064
2019-09-05 13:30:00,1.77,0.32,1.7986939706,0.8200000000000001,0,0.8200000000000001,0.9500000000000001,0.32,1.0024470061,1.81,0.30000000000000004,1.8346934349000001,0.8200000000000001,0,0.8200000000000001,0.99,0.30000000000000004,1.034456379
2019-09-05 14:00:00,1.659,0.32,1.6895801254,1.049,0,1.049,0.61,0.32,0.688839604,1.699,0.32,1.7288727541000002,1.049,0,1.049,0.65,0.32,0.7244998275
2019-09-05 14:30:00,1.5125000000000002,0.32,1.5459806758,1.1125,0,1.1125,0.4,0.32,0.512249939,1.5525,0.30000000000000004,1.5812198614000001,1.1125,0,1.1125,0.44,0.30000000000000004,0.5325410782000001
2019-09-05 15:00:00,1.5055,0.33,1.5412430860000002,1.0155,0,1.0155,0.49,0.33,0.5907622195000001,1.5554999999999999,0.33,1.590119571,1.0155,0,1.0155,0.54,0.33,0.6328506933
2019-09-05 15:30:00,1.605,0.31,1.6346635740000002,0.885,0,0.885,0.72,0.31,0.7839005039,1.645,0.30000000000000004,1.6721318728,0.885,0,0.885,0.76,0.30000000000000004,0.8170679286
2019-09-05 16:00:00,1.651,0.31,1.6798514815,0.591,0,0.591,1.06,0.31,1.1044002898,1.691,0.30000000000000004,1.7174053103,0.591,0,0.591,1.1,0.30000000000000004,1.1401754251
2019-09-05 16:30:00,1.734,0.30000000000000004,1.7597602109000001,0.674,0,0.674,1.06,0.30000000000000004,1.1016351483,1.774,0.29,1.7975472177,0.674,0,0.674,1.1,0.29,1.1375851616000001
2019-09-05 17:00:00,1.9015,0.27,1.920573417,0.5215000000000001,0,0.5215000000000001,1.38,0.27,1.4061649974,1.9415,0.25,1.9575296294000002,0.5215000000000001,0,0.5215000000000001,1.42,0.25,1.4418391034
2019-09-05 17:30:00,1.9205,0.25,1.9367034492,0.5105000000000001,0,0.5105000000000001,1.4100000000000001,0.25,1.4319916201,1.9605000000000001,0.24,1.9751355017,0.5105000000000001,0,0.5105000000000001,1.45,0.24,1.469727866
2019-09-05 18:00:00,1.962,-0.14,1.9669885612,0.302,0,0.302,1.6600000000000001,-0.14,1.6658931538,2.052,0.45,2.1007627186,0.302,0,0.302,1.75,0.45,1.8069311
2019-09-05 18:30:00,1.932,0.21,1.9433795306000001,0.272,0,0.272,1.6600000000000001,0.21,1.6732304085,1.982,0.2,1.99206526,0.272,0,0.272,1.71,0.2,1.7216561794
2019-09-05 19:00:00,1.99,0.1,1.9925109786,0.13,0,0.13,1.8599999999999999,0.1,1.8626862323000002,2.04,0.28,2.0591260282,0.13,0,0.13,1.9100000000000001,0.28,1.9304144633
2019-09-05 19:30:00,1.9805000000000001,-0.22,1.992681673,0.09050000000000001,0,0.09050000000000001,1.8900000000000001,-0.22,1.9027611516,2.0805,0.49,2.1374237413,0.09050000000000001,0,0.09050000000000001,1.99,0.49,2.0494389476
2019-09-05 20:00:00,1.963,-0.39,2.001366783,0.043000000000000003,0,0.043000000000000003,1.92,-0.39,1.9592090241000002,2.073,0.53,2.1396796489,0.043000000000000003,0,0.043000000000000003,2.03,0.53,2.0980467106
2019-09-05 20:30:00,2.067,-0.39,2.1034707034,0.027,0,0.027,2.04,-0.39,2.0769448717,2.177,0.53,2.2405867535,0.027,0,0.027,2.15,0.53,2.2143622107
2019-09-05 21:00:00,1.9835,-0.41000000000000003,2.0254313738,0.0135,0,0.0135,1.97,-0.41000000000000003,2.0122127124,2.0735,0.51,2.1352991008,0.0135,0,0.0135,2.06,0.51,2.1221922627
2019-09-05 21:30:00,1.8225,0.15,1.8286624210000002,0.0125,0,0.0125,1.81,0.15,1.8162048343000001,1.8625,0.0,1.8625,0.0125,0,0.0125,1.85,0.0,1.85
2019-09-05 22:00:00,1.6844999999999999,-0.44,1.741017016,0.0145,0,0.0145,1.67,-0.44,1.7269916039000002,1.7345000000000002,0.49,1.802384601,0.0145,0,0.0145,1.72,0.49,1.7884350701
2019-09-05 22:30:00,1.5255,-0.45,1.5904874253,0.025500000000000002,0,0.025500000000000002,1.5,-0.45,1.5660459762999999,1.6155,0.48,1.6853012342,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,0.48,1.6608732643000002
2019-09-05 23:00:00,1.445,-0.47000000000000003,1.5195147252,0.035,0,0.035,1.4100000000000001,-0.47000000000000003,1.4862705003,1.5150000000000001,0.44,1.5776010269,0.035,0,0.035,1.48,0.44,1.5440207252
2019-09-05 23:30:00,1.292,-0.47000000000000003,1.3748323534,0.032,0,0.032,1.26,-0.47000000000000003,1.3448048186000001,1.4020000000000001,0.44,1.469423016,0.032,0,0.032,1.37,0.44,1.4389232084999999
2019-09-06 00:00:00,1.187,-0.47000000000000003,1.2766632289,0.047,0,0.047,1.1400000000000001,-0.47000000000000003,1.2330855607,1.297,0.44,1.3696017669,0.047,0,0.047,1.25,0.44,1.3251792332
2019-09-06 00:30:00,1.176,-0.47000000000000003,1.2664422607999999,0.036000000000000004,0,0.036000000000000004,1.1400000000000001,-0.47000000000000003,1.2330855607,1.236,0.44,1.3119817072,0.036000000000000004,0,0.036000000000000004,1.2,0.44,1.2781236247
2019-09-06 01:00:00,1.1825,-0.47000000000000003,1.2724803535,0.0425,0,0.0425,1.1400000000000001,-0.47000000000000003,1.2330855607,1.2225,0.47000000000000003,1.3097351832,0.0425,0,0.0425,1.18,0.47000000000000003,1.2701574706
2019-09-06 01:30:00,1.2469999999999999,0.0,1.2469999999999999,0.037,0,0.037,1.21,0.0,1.21,1.287,0.0,1.287,0.037,0,0.037,1.25,0.0,1.25
2019-09-06 02:00:00,1.248,0.0,1.248,0.068,0,0.068,1.18,0.0,1.18,1.288,0.0,1.288,0.068,0,0.068,1.22,0.0,1.22
2019-09-06 02:30:00,1.2225,0.13,1.2293926346,0.0825,0,0.0825,1.1400000000000001,0.13,1.1473883388,1.2625,0.0,1.2625,0.0825,0,0.0825,1.18,0.0,1.18
2019-09-06 03:00:00,1.1665,0.0,1.1665,0.1165,0,0.1165,1.05,0.0,1.05,1.1965,0.0,1.1965,0.1165,0,0.1165,1.08,0.0,1.08
2019-09-06 03:30:00,1.1535,0.0,1.1535,0.14350000000000002,0,0.14350000000000002,1.01,0.0,1.01,1.1935,0.0,1.1935,0.14350000000000002,0,0.14350000000000002,1.05,0.0,1.05
2019-09-06 04:00:00,1.157,0.0,1.157,0.117,0,0.117,1.04,0.0,1.04,1.187,0.0,1.187,0.117,0,0.117,1.07,0.0,1.07
2019-09-06 04:30:00,1.1305,0.0,1.1305,0.1605,0,0.1605,0.97,0.0,0.97,1.1705,0.0,1.1705,0.1605,0,0.1605,1.01,0.0,1.01
2019-09-06 05:00:00,1.1195,0.0,1.1195,0.1495,0,0.1495,0.97,0.0,0.97,1.1595,0.0,1.1595,0.1495,0,0.1495,1.01,0.0,1.01
2019-09-06 05:30:00,1.184,0.13,1.1911154436,0.134,0,0.134,1.05,0.13,1.0580170131,1.224,0.13,1.230884235,0.134,0,0.134,1.09,0.13,1.09772492
2019-09-06 06:00:00,1.2705,0.15,1.279324138,0.1305,0,0.1305,1.1400000000000001,0.15,1.1498260738,1.3105,0.13,1.3169321357000001,0.1305,0,0.1305,1.18,0.13,1.1871394189
2019-09-06 06:30:00,1.4865,0.12,1.4913357268,0.1365,0,0.1365,1.35,0.12,1.3553228398,1.5365,0.24,1.555130943,0.1365,0,0.1365,1.4,0.24,1.4204224724
2019-09-06 07:00:00,1.7235,0.22,1.7374844604000002,0.14350000000000002,0,0.14350000000000002,1.58,0.22,1.5952429282,1.7635,0.21,1.7759595294000001,0.14350000000000002,0,0.14350000000000002,1.62,0.21,1.6335544068
2019-09-06 07:30:00,1.9955,0.24,2.0098806557,0.1255,0,0.1255,1.87,0.24,1.885338166,2.0355,0.22,2.0473544515,0.1255,0,0.1255,1.9100000000000001,0.22,1.9226284092
2019-09-06 08:00:00,2.112,0.24,2.1255926232,0.182,0,0.182,1.9300000000000002,0.24,1.9448650339,2.152,0.22,2.1632161242,0.182,0,0.182,1.97,0.22,1.9822462007000001
2019-09-06 08:30:00,2.208,0.28,2.2256828166,0.20800000000000002,0,0.20800000000000002,2.0,0.28,2.0195048898,2.248,0.26,2.2629856385,0.20800000000000002,0,0.20800000000000002,2.04,0.26,2.0565018843
2019-09-06 09:00:00,2.222,0.28,2.2395722806,0.222,0,0.222,2.0,0.28,2.0195048898,2.262,0.26,2.2768934977,0.222,0,0.222,2.04,0.26,2.0565018843
2019-09-06 09:30:00,2.2105,0.29,2.2294416902,0.2805,0,0.2805,1.9300000000000002,0.29,1.9516659550000002,2.2505,0.28,2.2678514612000003,0.2805,0,0.2805,1.97,0.28,1.9897989848000002
2019-09-06 10:00:00,2.1835,0.02,2.1835915941,0.3235,0,0.3235,1.8599999999999999,0.02,1.8601075238,2.2635,0.54,2.3270221851,0.3235,0,0.3235,1.94,0.54,2.0137527157
2019-09-06 10:30:00,2.138,0.30000000000000004,2.1589451128,0.298,0,0.298,1.8399999999999999,0.30000000000000004,1.8642961138,2.178,0.29,2.1972218823,0.298,0,0.298,1.88,0.29,1.9022355270000002
2019-09-06 11:00:00,2.128,0.29,2.1476694345,0.28800000000000003,0,0.28800000000000003,1.8399999999999999,0.29,1.8627130751,2.168,0.27,2.1847480404,0.28800000000000003,0,0.28800000000000003,1.88,0.27,1.8992893408
2019-09-06 11:30:00,2.15,0.29,2.1694699814,0.29,0,0.29,1.8599999999999999,0.29,1.8824717792999999,2.19,0.27,2.2065810658,0.29,0,0.29,1.9,0.27,1.9190883252000002
2019-09-06 12:00:00,2.0355,0.26,2.0520380723,0.3955,0,0.3955,1.6400000000000001,0.26,1.6604818578,2.0755,0.25,2.0905023918,0.3955,0,0.3955,1.6800000000000002,0.25,1.6984993377
2019-09-06 12:30:00,2.08,0.26,2.0961870146,0.36,0,0.36,1.72,0.26,1.7395401691,2.12,0.25,2.134689673,0.36,0,0.36,1.76,0.25,1.7776670104
2019-09-06 13:00:00,1.995,0.24,2.009384234,0.395,0,0.395,1.6,0.24,1.6178998733,2.045,0.23,2.0578933403,0.395,0,0.395,1.65,0.23,1.6659531805999999
2019-09-06 13:30:00,1.9075000000000002,0.24,1.9225390113,0.5075000000000001,0,0.5075000000000001,1.4,0.24,1.4204224724,1.9475,0.23,1.9610344847,0.5075000000000001,0,0.5075000000000001,1.44,0.23,1.4582523787000001
2019-09-06 14:00:00,1.9525000000000001,0.24,1.9671950208000002,0.47250000000000003,0,0.47250000000000003,1.48,0.24,1.4993331851,1.9925000000000002,0.23,2.0057308518,0.47250000000000003,0,0.47250000000000003,1.52,0.23,1.5373028329
2019-09-06 14:30:00,1.9475,0.23,1.9610344847,0.4675,0,0.4675,1.48,0.23,1.4977650016,1.9875,0.22,1.9996390299,0.4675,0,0.4675,1.52,0.22,1.5358385332
2019-09-06 15:00:00,1.855,0.21,1.8668489494,0.445,0,0.445,1.4100000000000001,0.21,1.4255525245,1.895,0.2,1.9055248621,0.445,0,0.445,1.45,0.2,1.4637281168
2019-09-06 15:30:00,1.8155000000000001,-0.2,1.8264830276000001,0.4055,0,0.4055,1.4100000000000001,-0.2,1.4241137595,1.9055,0.5,1.9700076777,0.4055,0,0.4055,1.5,0.5,1.5811388301
2019-09-06 16:00:00,1.842,-0.32,1.8695892597000001,0.372,0,0.372,1.47,-0.32,1.5044268011000002,1.952,0.6000000000000001,2.042132219,0.372,0,0.372,1.58,0.6000000000000001,1.6900887551000001
2019-09-06 16:30:00,2.0095,0.09,2.011514417,0.3095,0,0.3095,1.7000000000000002,0.09,1.7023806860000001,2.0695,0.29,2.0897201368,0.3095,0,0.3095,1.76,0.29,1.7837320427
2019-09-06 17:00:00,2.023,0.2,2.0328622678,0.363,0,0.363,1.6600000000000001,0.2,1.6720047847,2.063,0.18,2.0708377532,0.363,0,0.363,1.7000000000000002,0.18,1.7095028517
2019-09-06 17:30:00,1.9635,0.2,1.9736596084,0.41350000000000003,0,0.41350000000000003,1.55,0.2,1.5628499608,2.0035,0.18,2.0115695986,0.41350000000000003,0,0.41350000000000003,1.5899999999999999,0.18,1.6001562424
2019-09-06 18:00:00,1.9825,0.2,1.9925627343,0.2525,0,0.2525,1.73,0.2,1.7415223226,2.0225,0.18,2.0304940901,0.2525,0,0.2525,1.77,0.18,1.7791290004
2019-09-06 18:30:00,2.03,0.19,2.0388722373,0.15,0,0.15,1.88,0.19,1.8895766722,2.07,0.18,2.0778113485,0.15,0,0.15,1.92,0.18,1.9284190416
2019-09-06 19:00:00,2.0405,0.2,2.0502780909,0.1605,0,0.1605,1.88,0.2,1.8906083677,2.0705,0.18,2.0783094693,0.1605,0,0.1605,1.9100000000000001,0.18,1.9184629264000002
2019-09-06 19:30:00,2.044,0.2,2.0537614272,0.084,0,0.084,1.96,0.2,1.970177657,2.084,0.18,2.0917590683,0.084,0,0.084,2.0,0.18,2.0080836636
2019-09-06 20:00:00,2.0025,0.18,2.0105736122,0.052500000000000005,0,0.052500000000000005,1.9500000000000002,0.18,1.9582900704,2.0425,0.15,2.0480005493,0.052500000000000005,0,0.052500000000000005,1.99,0.15,1.9956452591
2019-09-06 20:30:00,2.059,0.18,2.0668529217,0.049,0,0.049,2.01,0.18,2.0180436071,2.099,0.15,2.1043528696,0.049,0,0.049,2.05,0.15,2.0554804791
2019-09-06 21:00:00,1.9695,-0.36,2.0021314268,0.029500000000000002,0,0.029500000000000002,1.94,-0.36,1.9731193578,2.0195,0.5,2.0804759672,0.029500000000000002,0,0.029500000000000002,1.99,0.5,2.0518528212
2019-09-06 21:30:00,1.8535,0.0,1.8535,0.043500000000000004,0,0.043500000000000004,1.81,0.0,1.81,1.8835000000000002,0.0,1.8835000000000002,0.043500000000000004,0,0.043500000000000004,1.8399999999999999,0.0,1.8399999999999999
2019-09-06 22:00:00,1.729,0.0,1.729,0.029,0,0.029,1.7000000000000002,0.0,1.7000000000000002,1.7690000000000001,0.0,1.7690000000000001,0.029,0,0.029,1.74,0.0,1.74
2019-09-06 22:30:00,1.601,-0.48,1.6714068924,0.021,0,0.021,1.58,-0.48,1.6513025162,1.651,0.43,1.7060776653,0.021,0,0.021,1.63,0.43,1.6857639218
2019-09-06 23:00:00,1.53,0.0,1.53,0.02,0,0.02,1.51,0.0,1.51,1.56,0.0,1.56,0.02,0,0.02,1.54,0.0,1.54
2019-09-06 23:30:00,1.468,0.0,1.468,0.028,0,0.028,1.44,0.0,1.44,1.508,0.0,1.508,0.028,0,0.028,1.48,0.0,1.48
2019-09-07 00:00:00,1.307,0.0,1.307,0.027,0,0.027,1.28,0.0,1.28,1.337,0.0,1.337,0.027,0,0.027,1.31,0.0,1.31
2019-09-07 00:30:00,1.2855,-0.45,1.3619876101,0.025500000000000002,0,0.025500000000000002,1.26,-0.45,1.3379461873,1.3355000000000001,0.48,1.4191406731,0.025500000000000002,0,0.025500000000000002,1.31,0.48,1.3951702405
2019-09-07 01:00:00,1.242,0.13,1.2487850095,0.062,0,0.062,1.18,0.13,1.1871394189,1.282,0.0,1.282,0.062,0,0.062,1.22,0.0,1.22
2019-09-07 01:30:00,1.3365,0.13,1.3428075998,0.1165,0,0.1165,1.22,0.13,1.2269066794,1.3765,0.0,1.3765,0.1165,0,0.1165,1.26,0.0,1.26
2019-09-07 02:00:00,1.296,0.0,1.296,0.116,0,0.116,1.18,0.0,1.18,1.336,0.0,1.336,0.116,0,0.116,1.22,0.0,1.22
2019-09-07 02:30:00,1.262,0.0,1.262,0.082,0,0.082,1.18,0.0,1.18,1.302,0.0,1.302,0.082,0,0.082,1.22,0.0,1.22
2019-09-07 03:00:00,1.2215,0.0,1.2215,0.0415,0,0.0415,1.18,0.0,1.18,1.2615,0.0,1.2615,0.0415,0,0.0415,1.22,0.0,1.22
2019-09-07 03:30:00,1.181,0.0,1.181,0.031,0,0.031,1.15,0.0,1.15,1.221,0.0,1.221,0.031,0,0.031,1.19,0.0,1.19
2019-09-07 04:00:00,1.1605,0.0,1.1605,0.0405,0,0.0405,1.12,0.0,1.12,1.2005,0.0,1.2005,0.0405,0,0.0405,1.16,0.0,1.16
2019-09-07 04:30:00,1.155,0.0,1.155,0.035,0,0.035,1.12,0.0,1.12,1.195,0.0,1.195,0.035,0,0.035,1.16,0.0,1.16
2019-09-07 05:00:00,1.1475,0.0,1.1475,0.0275,0,0.0275,1.12,0.0,1.12,1.1875,0.0,1.1875,0.0275,0,0.0275,1.16,0.0,1.16
2019-09-07 05:30:00,1.1645,0.0,1.1645,0.0245,0,0.0245,1.1400000000000001,0.0,1.1400000000000001,1.2045,0.0,1.2045,0.0245,0,0.0245,1.18,0.0,1.18
2019-09-07 06:00:00,1.22,-0.44,1.2969194269,0.02,0,0.02,1.2,-0.44,1.2781236247,1.26,0.48,1.3483323033,0.02,0,0.02,1.24,0.48,1.3296616111000001
2019-09-07 06:30:00,1.336,-0.4,1.3945952818,0.006,0,0.006,1.33,-0.4,1.3888484439,1.396,0.49,1.4794985637,0.006,0,0.006,1.3900000000000001,0.49,1.4738385258
2019-09-07 07:00:00,1.4005,0.15,1.4085099396,0.0105,0,0.0105,1.3900000000000001,0.15,1.3980700984,1.4405000000000001,0.14,1.4472872037,0.0105,0,0.0105,1.43,0.14,1.4368368035
2019-09-07 07:30:00,1.5455,-0.01,1.5455323517,0.025500000000000002,0,0.025500000000000002,1.52,-0.01,1.5200328944,1.5855000000000001,0.46,1.6508816584,0.025500000000000002,0,0.025500000000000002,1.56,0.46,1.6264070831000002
2019-09-07 08:00:00,1.6195,-0.4,1.6681667333,0.1095,0,0.1095,1.51,-0.4,1.5620819441,1.7295,0.52,1.8059817967,0.1095,0,0.1095,1.62,0.52,1.701411179
2019-09-07 08:30:00,1.7395,-0.39,1.7826834408,0.1395,0,0.1395,1.6,-0.39,1.6468454694,1.8495,0.52,1.9212106209000002,0.1395,0,0.1395,1.71,0.52,1.7873164241000001
2019-09-07 09:00:00,1.7245,-0.35000000000000003,1.7596591289,0.28450000000000003,0,0.28450000000000003,1.44,-0.35000000000000003,1.4819244245,1.8345,0.56,1.918069407,0.28450000000000003,0,0.28450000000000003,1.55,0.56,1.6480594649
2019-09-07 09:30:00,1.8515000000000001,-0.30000000000000004,1.875647155,0.3815,0,0.3815,1.47,-0.30000000000000004,1.50029997,1.9615,0.63,2.0601898578,0.3815,0,0.3815,1.58,0.63,1.7009703112999999
2019-09-07 10:00:00,1.7515,-0.32,1.780492137,0.5215000000000001,0,0.5215000000000001,1.23,-0.32,1.2709445307,1.8615,0.61,1.9588982234999999,0.5215000000000001,0,0.5215000000000001,1.34,0.61,1.4723111084
2019-09-07 10:30:00,1.7595,-0.30000000000000004,1.7848922236,0.35950000000000004,0,0.35950000000000004,1.4,-0.30000000000000004,1.4317821063,1.8695,0.63,1.9727975694,0.35950000000000004,0,0.35950000000000004,1.51,0.63,1.636154027
2019-09-07 11:00:00,1.7175,-0.11,1.7210189569,0.5275000000000001,0,0.5275000000000001,1.19,-0.11,1.1950732195,1.7974999999999999,0.46,1.855426164,0.5275000000000001,0,0.5275000000000001,1.27,0.46,1.3507405376000001
2019-09-07 11:30:00,1.728,0.2,1.7395355702000002,0.608,0,0.608,1.12,0.2,1.1377170123,1.768,0.19,1.7781799684,0.608,0,0.608,1.16,0.19,1.1754573578
2019-09-07 12:00:00,1.646,0.19,1.6569296907000002,0.556,0,0.556,1.09,0.19,1.1064357189,1.686,0.17,1.6945489075,0.556,0,0.556,1.13,0.17,1.1427160627
2019-09-07 12:30:00,1.617,0.21,1.6305793449000001,0.727,0,0.727,0.89,0.21,0.9144397192,1.657,0.2,1.6690263629,0.727,0,0.727,0.93,0.2,0.9512623192
2019-09-07 13:00:00,1.5895000000000001,0.19,1.6008154953,0.47950000000000004,0,0.47950000000000004,1.11,0.19,1.1261438629,1.6295000000000002,0.18,1.639411556,0.47950000000000004,0,0.47950000000000004,1.15,0.18,1.1640017182
2019-09-07 13:30:00,1.616,0.17,1.6249172287,0.386,0,0.386,1.23,0.17,1.2416923935,1.6560000000000001,0.16,1.6637115135,0.386,0,0.386,1.27,0.16,1.2800390619
2019-09-07 14:00:00,1.6325,0.17,1.6413275877,0.3225,0,0.3225,1.31,0.17,1.3209844814,1.6724999999999999,0.16,1.6801357832,0.3225,0,0.3225,1.35,0.16,1.3594484176
2019-09-07 14:30:00,1.4275,0.17,1.4375869539,0.7675000000000001,0,0.7675000000000001,0.66,0.17,0.6815423685,1.4675,0.16,1.4761965486,0.7675000000000001,0,0.7675000000000001,0.7000000000000001,0.16,0.7180529228
2019-09-07 15:00:00,1.3705,0.18,1.3822699628000001,0.8405,0,0.8405,0.53,0.18,0.5597320788,1.4105,0.16,1.41954579,0.8405,0,0.8405,0.5700000000000001,0.16,0.5920304046
2019-09-07 15:30:00,1.3780000000000001,0.16,1.3872577266000001,0.808,0,0.808,0.5700000000000001,0.16,0.5920304046,1.408,0.15,1.4159675138,0.808,0,0.808,0.6000000000000001,0.15,0.6184658438
2019-09-07 16:00:00,1.3900000000000001,0.16,1.3991783303,0.6900000000000001,0,0.6900000000000001,0.7000000000000001,0.16,0.7180529228,1.43,0.15,1.4378456106,0.6900000000000001,0,0.6900000000000001,0.74,0.15,0.7550496672
2019-09-07 16:30:00,1.4655,0.16,1.4742083469,0.7555000000000001,0,0.7555000000000001,0.71,0.16,0.7278049189,1.5055,0.15,1.5129541467,0.7555000000000001,0,0.7555000000000001,0.75,0.15,0.7648529270000001
2019-09-07 17:00:00,1.5995,0.14,1.6056152248000002,0.4595,0,0.4595,1.1400000000000001,0.14,1.1485643212,1.6495000000000002,0.18,1.659292093,0.4595,0,0.4595,1.19,0.18,1.2035364556
2019-09-07 17:30:00,1.7925,-0.16,1.7996266974,0.28250000000000003,0,0.28250000000000003,1.51,-0.16,1.5184531603,1.8725,0.48,1.9330432613,0.28250000000000003,0,0.28250000000000003,1.5899999999999999,0.48,1.6608732643000002
2019-09-07 18:00:00,1.9500000000000002,0.1,1.952562419,0.2,0,0.2,1.75,0.1,1.7528548143,2.0,0.28,2.0195048898,0.2,0,0.2,1.8,0.28,1.8216476059
2019-09-07 18:30:00,1.9815,0.19,1.9905884180000002,0.18150000000000002,0,0.18150000000000002,1.8,0.19,1.81,2.0215,0.17,2.0286355636,0.18150000000000002,0,0.18150000000000002,1.8399999999999999,0.17,1.8478365729
2019-09-07 19:00:00,1.9755,0.16,1.9819687813,0.1855,0,0.1855,1.79,0.16,1.7971366114,2.0155,0.14,2.0203564661,0.1855,0,0.1855,1.83,0.14,1.8353473786
2019-09-07 19:30:00,1.999,0.18,2.0070876912,0.109,0,0.109,1.8900000000000001,0.18,1.8985520799,2.039,0.16,2.0452679531,0.109,0,0.109,1.9300000000000002,0.16,1.9366207682
2019-09-07 20:00:00,1.9260000000000002,0.15,1.9318322909,0.116,0,0.116,1.81,0.15,1.8162048343000001,1.956,0.0,1.956,0.116,0,0.116,1.8399999999999999,0.0,1.8399999999999999
2019-09-07 20:30:00,1.9515,0.15,1.9572563067000002,0.07150000000000001,0,0.07150000000000001,1.88,0.15,1.8859745491000002,1.9915,0.13,1.9957385225,0.07150000000000001,0,0.07150000000000001,1.92,0.13,1.9243960091
2019-09-07 21:00:00,1.9220000000000002,0.16,1.9286482313,0.062,0,0.062,1.8599999999999999,0.16,1.8668690366,1.952,0.0,1.952,0.062,0,0.062,1.8900000000000001,0.0,1.8900000000000001
2019-09-07 21:30:00,1.8014999999999999,-0.44,1.8544547042000001,0.021500000000000002,0,0.021500000000000002,1.78,-0.44,1.8335757415,1.8715000000000002,0.5,1.9371402247,0.021500000000000002,0,0.021500000000000002,1.85,0.5,1.9163767897000001
2019-09-07 22:00:00,1.6995,0.0,1.6995,0.0195,0,0.0195,1.6800000000000002,0.0,1.6800000000000002,1.7395,0.0,1.7395,0.0195,0,0.0195,1.72,0.0,1.72
2019-09-07 22:30:00,1.556,-0.47000000000000003,1.6254340959,0.026000000000000002,0,0.026000000000000002,1.53,-0.47000000000000003,1.6005624012,1.596,0.45,1.6582267637,0.026000000000000002,0,0.026000000000000002,1.57,0.45,1.633217683
2019-09-07 23:00:00,1.4515,-0.47000000000000003,1.5256972996,0.0115,0,0.0115,1.44,-0.47000000000000003,1.5147607072,1.5615,0.45,1.6250483839,0.0115,0,0.0115,1.55,0.45,1.6140012392
2019-09-07 23:30:00,1.348,-0.47000000000000003,1.4275867749,0.008,0,0.008,1.34,-0.47000000000000003,1.4200352108,1.458,0.45,1.5258650006,0.008,0,0.008,1.45,0.45,1.5182226451
2019-09-08 00:00:00,1.2365,-0.47000000000000003,1.3228122505,0.006500000000000001,0,0.006500000000000001,1.23,-0.47000000000000003,1.3167383947,1.3465,0.45,1.419704987,0.006500000000000001,0,0.006500000000000001,1.34,0.45,1.4135416513
2019-09-08 00:30:00,1.225,-0.46,1.3085201565,0.005,0,0.005,1.22,-0.46,1.303840481,1.335,0.46,1.4120286824,0.005,0,0.005,1.33,0.46,1.407302384
2019-09-08 01:00:00,1.204,-0.46,1.2888816858,0.004,0,0.004,1.2,-0.46,1.2851459061,1.314,0.46,1.3921910788,0.004,0,0.004,1.31,0.46,1.3884163641
2019-09-08 01:30:00,1.296,-0.46,1.3752148923,0.006,0,0.006,1.29,-0.46,1.3695619738,1.4060000000000001,0.46,1.4793363377,0.006,0,0.006,1.4,0.46,1.4736349616
2019-09-08 02:00:00,1.264,-0.49,1.3556533480000001,0.004,0,0.004,1.26,-0.49,1.3519245541,1.3639999999999999,0.43,1.4301734161000001,0.004,0,0.004,1.3599999999999999,0.43,1.4263590011
2019-09-08 02:30:00,1.2325,-0.47000000000000003,1.3190740123,0.0025,0,0.0025,1.23,-0.47000000000000003,1.3167383947,1.3425,0.45,1.4159118087,0.0025,0,0.0025,1.34,0.45,1.4135416513
2019-09-08 03:00:00,1.191,-0.47000000000000003,1.2803831458000001,0.001,0,0.001,1.19,-0.47000000000000003,1.2794530081,1.251,0.45,1.3294739561,0.001,0,0.001,1.25,0.45,1.3285330256
2019-09-08 03:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-08 04:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-08 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-09-08 05:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-09-08 05:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-08 06:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-08 06:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-09-08 07:00:00,1.271,0.0,1.271,0.001,0,0.001,1.27,0.0,1.27,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3
2019-09-08 07:30:00,1.3285,-0.47000000000000003,1.4091885076000001,0.018500000000000003,0,0.018500000000000003,1.31,-0.47000000000000003,1.3917614738,1.4185,0.44,1.485174148,0.018500000000000003,0,0.018500000000000003,1.4,0.44,1.4675149062
2019-09-08 08:00:00,1.462,-0.45,1.5296875498,0.07200000000000001,0,0.07200000000000001,1.3900000000000001,-0.45,1.461027036,1.542,0.46,1.6091500862,0.07200000000000001,0,0.07200000000000001,1.47,0.46,1.5402921801
2019-09-08 08:30:00,1.6035,0.16,1.6114627672,0.1635,0,0.1635,1.44,0.16,1.4488616221,1.6335000000000002,0.14,1.6394884110999999,0.1635,0,0.1635,1.47,0.14,1.4766516177
2019-09-08 09:00:00,1.6,0.16,1.6079800994,0.29,0,0.29,1.31,0.16,1.3197348218,1.6400000000000001,0.14,1.6459647627,0.29,0,0.29,1.35,0.14,1.3572398462
2019-09-08 09:30:00,1.5979999999999999,0.16,1.6059900373,0.388,0,0.388,1.21,0.16,1.2205326706,1.6280000000000001,0.14,1.6340085679,0.388,0,0.388,1.24,0.14,1.2478781992
2019-09-08 10:00:00,1.5565,0.16,1.5647019684,0.4565,0,0.4565,1.1,0.16,1.1115754585,1.5965,0.14,1.6026266721,0.4565,0,0.4565,1.1400000000000001,0.14,1.1485643212
2019-09-08 10:30:00,1.5470000000000002,0.17,1.5563126293,0.537,0,0.537,1.01,0.17,1.0242070103,1.577,0.17,1.5861365011,0.537,0,0.537,1.04,0.17,1.0538026381
2019-09-08 11:00:00,1.6375000000000002,0.17,1.6463007775,0.23750000000000002,0,0.23750000000000002,1.4,0.17,1.4102836594000001,1.6775,0.17,1.6860920052,0.23750000000000002,0,0.23750000000000002,1.44,0.17,1.45
2019-09-08 11:30:00,1.641,0.16,1.6487816714,0.181,0,0.181,1.46,0.16,1.4687409574,1.681,0.15,1.6876791757,0.181,0,0.181,1.5,0.15,1.5074813432
2019-09-08 12:00:00,1.6025,0.16,1.6104677116000001,0.3925,0,0.3925,1.21,0.16,1.2205326706,1.6425,0.15,1.6493350933,0.3925,0,0.3925,1.25,0.15,1.2589678312
2019-09-08 12:30:00,1.4445000000000001,0.16,1.4533341839,0.47450000000000003,0,0.47450000000000003,0.97,0.16,0.9831073187,1.4845000000000002,0.15,1.4920590638,0.47450000000000003,0,0.47450000000000003,1.01,0.15,1.0210778619
2019-09-08 13:00:00,1.246,0.16,1.2562308705,0.906,0,0.906,0.34,0.16,0.3757658846,1.286,0.15,1.2947185022,0.906,0,0.906,0.38,0.15,0.4085339643
2019-09-08 13:30:00,1.2675,0.16,1.2775587071,0.8475,0,0.8475,0.42,0.16,0.4494441011,1.3075,0.15,1.3160760806,0.8475,0,0.8475,0.46,0.15,0.4838388161
2019-09-08 14:00:00,1.192,0.16,1.2026903176000001,0.842,0,0.842,0.35000000000000003,0.16,0.3848376281,1.232,0.15,1.2410979011,0.842,0,0.842,0.39,0.15,0.4178516483
2019-09-08 14:30:00,1.141,0.15,1.1508175355,0.911,0,0.911,0.23,0.15,0.2745906044,1.161,0.15,1.1706498195,0.911,0,0.911,0.25,0.15,0.2915475947
2019-09-08 15:00:00,1.1365,-0.2,1.1539637126,0.8365,0,0.8365,0.30000000000000004,-0.2,0.3605551275,1.2165,0.45,1.2970629322,0.8365,0,0.8365,0.38,0.45,0.5889821729
2019-09-08 15:30:00,1.172,-0.36,1.2260440449,0.792,0,0.792,0.38,-0.36,0.5234500931,1.272,0.55,1.3858152835,0.792,0,0.792,0.48,0.55,0.73
2019-09-08 16:00:00,1.3655,-0.36,1.4121580116999999,0.7755000000000001,0,0.7755000000000001,0.59,-0.36,0.6911584478,1.4755,0.55,1.5746746488999999,0.7755000000000001,0,0.7755000000000001,0.7000000000000001,0.55,0.8902246907
2019-09-08 16:30:00,1.56,-0.37,1.6032778923,0.51,0,0.51,1.05,-0.37,1.113283432,1.6600000000000001,0.55,1.7487424053,0.51,0,0.51,1.15,0.55,1.2747548784
2019-09-08 17:00:00,1.6099999999999999,-0.37,1.6519685227,0.52,0,0.52,1.09,-0.37,1.1510864433,1.71,0.53,1.790251379,0.52,0,0.52,1.19,0.53,1.3026895256
2019-09-08 17:30:00,1.75,-0.30000000000000004,1.7755280905,0.44,0,0.44,1.31,-0.30000000000000004,1.3439121995,1.82,0.49,1.8848076825,0.44,0,0.44,1.38,0.49,1.4644111445
2019-09-08 18:00:00,1.862,0.16,1.8688616856,0.312,0,0.312,1.55,0.16,1.5582361824,1.892,0.15,1.8979367745,0.312,0,0.312,1.58,0.15,1.5871042814
2019-09-08 18:30:00,1.92,0.16,1.9266551326,0.18,0,0.18,1.74,0.16,1.7473408368,1.96,0.15,1.9657314160000001,0.18,0,0.18,1.78,0.15,1.7863090438
2019-09-08 19:00:00,1.9285,0.16,1.9351259003,0.0685,0,0.0685,1.8599999999999999,0.16,1.8668690366,1.9685000000000001,0.0,1.9685000000000001,0.0685,0,0.0685,1.9,0.0,1.9
2019-09-08 19:30:00,1.9849999999999999,0.0,1.9849999999999999,0.015,0,0.015,1.97,0.0,1.97,2.015,0.0,2.015,0.015,0,0.015,2.0,0.0,2.0
2019-09-08 20:00:00,1.9825,0.0,1.9825,0.0025,0,0.0025,1.98,0.0,1.98,2.0125,0.0,2.0125,0.0025,0,0.0025,2.01,0.0,2.01
2019-09-08 20:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05
2019-09-08 21:00:00,1.932,0.0,1.932,0.002,0,0.002,1.9300000000000002,0.0,1.9300000000000002,1.962,0.0,1.962,0.002,0,0.002,1.96,0.0,1.96
2019-09-08 21:30:00,1.788,-0.49,1.8539266436,0.018000000000000002,0,0.018000000000000002,1.77,-0.49,1.8365728954,1.838,0.44,1.8899322739,0.018000000000000002,0,0.018000000000000002,1.82,0.44,1.8724315742000002
2019-09-08 22:00:00,1.6635,-0.49,1.7341661541,0.0135,0,0.0135,1.65,-0.49,1.7212204972,1.7235,0.44,1.7787783027000001,0.0135,0,0.0135,1.71,0.44,1.7657009939
2019-09-08 22:30:00,1.5350000000000001,-0.49,1.6113115776,0.025,0,0.025,1.51,-0.49,1.5875137795,1.5750000000000002,0.41000000000000003,1.6274903994,0.025,0,0.025,1.55,0.41000000000000003,1.6033090781000001
2019-09-08 23:00:00,1.453,0.0,1.453,0.033,0,0.033,1.42,0.0,1.42,1.483,0.0,1.483,0.033,0,0.033,1.45,0.0,1.45
2019-09-08 23:30:00,1.3205,-0.5,1.4119915899,0.0505,0,0.0505,1.27,-0.5,1.3648809472,1.3605,0.43,1.4268357474,0.0505,0,0.0505,1.31,0.43,1.3787675656
2019-09-09 00:00:00,1.179,-0.48,1.2729654355,0.079,0,0.079,1.1,-0.48,1.2001666551,1.289,0.43,1.3588307474,0.079,0,0.079,1.21,0.43,1.2841339494000001
2019-09-09 00:30:00,1.1535,-0.48,1.2493847486,0.07350000000000001,0,0.07350000000000001,1.08,-0.48,1.1818629362,1.2635,0.43,1.3346655948000001,0.07350000000000001,0,0.07350000000000001,1.19,0.43,1.265306287
2019-09-09 01:00:00,1.1495,-0.48,1.2456926788,0.0495,0,0.0495,1.1,-0.48,1.2001666551,1.2495,0.43,1.3214197857,0.0495,0,0.0495,1.2,0.43,1.2747156546
2019-09-09 01:30:00,1.2650000000000001,-0.47000000000000003,1.3494906447,0.075,0,0.075,1.19,-0.47000000000000003,1.2794530081,1.365,0.43,1.4311271781000001,0.075,0,0.075,1.29,0.43,1.3597793939
2019-09-09 02:00:00,1.235,-0.48,1.325,0.095,0,0.095,1.1400000000000001,-0.48,1.2369316877,1.345,0.43,1.412064092,0.095,0,0.095,1.25,0.43,1.3218925826
2019-09-09 02:30:00,1.207,-0.46,1.2916845590000001,0.097,0,0.097,1.11,-0.46,1.2015406776,1.307,0.45,1.3822984482,0.097,0,0.097,1.21,0.45,1.2909686286
2019-09-09 03:00:00,1.1655,-0.47000000000000003,1.2566981539,0.0755,0,0.0755,1.09,-0.47000000000000003,1.1870130581,1.2755,0.45,1.3525532337000001,0.0755,0,0.0755,1.2,0.45,1.2816005618
2019-09-09 03:30:00,1.137,-0.47000000000000003,1.2303125619,0.047,0,0.047,1.09,-0.47000000000000003,1.1870130581,1.2469999999999999,0.45,1.3257107528,0.047,0,0.047,1.2,0.45,1.2816005618
2019-09-09 04:00:00,1.1195,-0.47000000000000003,1.2141582475,0.0495,0,0.0495,1.07,-0.47000000000000003,1.1686744628,1.2295,0.45,1.309263247,0.0495,0,0.0495,1.18,0.45,1.262893503
2019-09-09 04:30:00,1.1195,-0.47000000000000003,1.2141582475,0.029500000000000002,0,0.029500000000000002,1.09,-0.47000000000000003,1.1870130581,1.2295,0.45,1.309263247,0.029500000000000002,0,0.029500000000000002,1.2,0.45,1.2816005618
2019-09-09 05:00:00,1.1445,-0.47000000000000003,1.2372470449,0.0145,0,0.0145,1.13,-0.47000000000000003,1.2238463956,1.2445,0.45,1.3233594561,0.0145,0,0.0145,1.23,0.45,1.3097327972000001
2019-09-09 05:30:00,1.168,-0.44,1.2481281985,0.038,0,0.038,1.13,-0.44,1.2126417443,1.268,0.47000000000000003,1.3523032204,0.038,0,0.038,1.23,0.47000000000000003,1.3167383947
2019-09-09 06:00:00,1.2645,-0.43,1.3356123128,0.0945,0,0.0945,1.17,-0.43,1.2465151423,1.3745,0.48,1.4559018683,0.0945,0,0.0945,1.28,0.48,1.3670405993
2019-09-09 06:30:00,1.499,0.08,1.5011332386,0.149,0,0.149,1.35,0.08,1.352368293,1.549,0.24,1.5674823763,0.149,0,0.149,1.4,0.24,1.4204224724
2019-09-09 07:00:00,1.7855,0.2,1.796666427,0.1155,0,0.1155,1.67,0.2,1.6819334113000002,1.8155000000000001,0.19,1.8254150898,0.1155,0,0.1155,1.7000000000000002,0.19,1.7105846954000001
2019-09-09 07:30:00,2.068,0.1,2.0704163832,0.058,0,0.058,2.01,0.1,2.0124860248,2.128,0.30000000000000004,2.1490425775,0.058,0,0.058,2.07,0.30000000000000004,2.0916261616
2019-09-09 08:00:00,2.1735,-0.26,2.1889957172,0.0835,0,0.0835,2.09,-0.26,2.1061101586,2.2935,0.61,2.3732345544,0.0835,0,0.0835,2.21,0.61,2.2926403992
2019-09-09 08:30:00,2.291,0.26,2.3057061825,0.081,0,0.081,2.21,0.26,2.2252415599,2.331,0.24,2.343322641,0.081,0,0.081,2.25,0.24,2.2627637968
2019-09-09 09:00:00,2.271,0.28,2.2881960143,0.131,0,0.131,2.14,0.28,2.1582400237,2.311,0.26,2.3255797127,0.131,0,0.131,2.18,0.26,2.19544984
2019-09-09 09:30:00,2.2995,0.28,2.3164844593,0.0995,0,0.0995,2.2,0.28,2.2177466041000002,2.3395,0.26,2.3539031947,0.0995,0,0.0995,2.24,0.26,2.2550388023
2019-09-09 10:00:00,2.1695,0.12,2.1728162025,0.1595,0,0.1595,2.01,0.12,2.0135789033,2.2395,0.39,2.2732048412,0.1595,0,0.1595,2.08,0.39,2.1162466775
2019-09-09 10:30:00,2.3529999999999998,0.28,2.3696010213,0.033,0,0.033,2.32,0.28,2.336835467,2.393,0.29,2.4105080377,0.033,0,0.033,2.36,0.29,2.3777510383
2019-09-09 11:00:00,2.293,0.32,2.3152211557,0.083,0,0.083,2.21,0.32,2.2330472454,2.333,0.29,2.3509549123999998,0.083,0,0.083,2.25,0.29,2.2686119103999998
2019-09-09 11:30:00,2.228,0.34,2.253793247,0.268,0,0.268,1.96,0.34,1.9892712233,2.268,0.32,2.2904637085,0.268,0,0.268,2.0,0.32,2.0254382242
2019-09-09 12:00:00,2.2265,0.31,2.2479773687,0.3165,0,0.3165,1.9100000000000001,0.31,1.93499354,2.2665,0.32,2.2889784293,0.3165,0,0.3165,1.9500000000000002,0.32,1.9760819821000002
2019-09-09 12:30:00,2.0315,-0.13,2.0356552385,0.5015000000000001,0,0.5015000000000001,1.53,-0.13,1.5355129436000001,2.1315,0.62,2.2198405911,0.5015000000000001,0,0.5015000000000001,1.63,0.62,1.7439323381
2019-09-09 13:00:00,1.931,0.13,1.9353710239000002,0.621,0,0.621,1.31,0.13,1.3164345787,1.991,0.43,2.0369047597,0.621,0,0.621,1.37,0.43,1.4358969322
2019-09-09 13:30:00,1.9580000000000002,0.30000000000000004,1.9808493128,0.598,0,0.598,1.3599999999999999,0.30000000000000004,1.3926952287,1.998,0.29,2.0189363536,0.598,0,0.598,1.4,0.29,1.4297202524000001
2019-09-09 14:00:00,1.999,0.30000000000000004,2.0213859107,0.499,0,0.499,1.5,0.30000000000000004,1.5297058541,2.039,0.28,2.0581353211,0.499,0,0.499,1.54,0.28,1.5652475842
2019-09-09 14:30:00,1.9315,0.34,1.9611966373,0.8315,0,0.8315,1.1,0.34,1.1513470372,1.9715,0.33,1.9989277751,0.8315,0,0.8315,1.1400000000000001,0.33,1.1868024267
2019-09-09 15:00:00,1.854,0.33,1.8831399311,0.714,0,0.714,1.1400000000000001,0.33,1.1868024267,1.8940000000000001,0.32,1.9208425235000002,0.714,0,0.714,1.18,0.32,1.2226201372
2019-09-09 15:30:00,1.7770000000000001,0.29,1.8005079839,0.857,0,0.857,0.92,0.29,0.9646242792,1.8170000000000002,0.28,1.8384474428000002,0.857,0,0.857,0.96,0.28,1.0
2019-09-09 16:00:00,1.8010000000000002,0.28,1.8226357288,0.731,0,0.731,1.07,0.28,1.1060289327,1.841,0.27,1.8606936878,0.731,0,0.731,1.11,0.27,1.1423659659
2019-09-09 16:30:00,2.036,0.19,2.0448462045,0.336,0,0.336,1.7000000000000002,0.19,1.7105846954000001,2.096,0.34,2.1233972779,0.336,0,0.336,1.76,0.34,1.7925400972
2019-09-09 17:00:00,2.1005,0.28,2.119080048,0.4005,0,0.4005,1.7000000000000002,0.28,1.7229045243,2.1505,0.26,2.1661602549,0.4005,0,0.4005,1.75,0.26,1.7692088627
2019-09-09 17:30:00,2.098,0.14,2.1026659269,0.368,0,0.368,1.73,0.14,1.7356554958000001,2.158,0.31,2.1801522883,0.368,0,0.368,1.79,0.31,1.8166452598
2019-09-09 18:00:00,2.169,0.05,2.1695762259,0.179,0,0.179,1.99,0.05,1.9906280416,2.229,0.31,2.2504535099,0.179,0,0.179,2.05,0.31,2.0733065379
2019-09-09 18:30:00,2.1405,0.15,2.1457493446,0.48050000000000004,0,0.48050000000000004,1.6600000000000001,0.15,1.6667633305,2.1905,0.22,2.2015199863,0.48050000000000004,0,0.48050000000000004,1.71,0.22,1.724093965
2019-09-09 19:00:00,2.1005,0.19,2.1090756862,0.41050000000000003,0,0.41050000000000003,1.69,0.19,1.7006469357,2.1405,0.17,2.1472401473,0.41050000000000003,0,0.41050000000000003,1.73,0.17,1.7383325344
2019-09-09 19:30:00,2.0865,0.19,2.095132991,0.29650000000000004,0,0.29650000000000004,1.79,0.19,1.8000555547000001,2.1265,0.17,2.1332843809,0.29650000000000004,0,0.29650000000000004,1.83,0.17,1.8378792125999999
2019-09-09 20:00:00,2.1465,0.18,2.1540339482,0.2565,0,0.2565,1.8900000000000001,0.18,1.8985520799,2.1865,0.17,2.193098778,0.2565,0,0.2565,1.9300000000000002,0.17,1.9374725805000002
