Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 20:30:00,2.106,0.16,2.1120691277,0.256,0,0.256,1.85,0.16,1.8569060289000001,2.146,0.14,2.1505617871,0.256,0,0.256,1.8900000000000001,0.14,1.8951780919
2019-09-09 21:00:00,2.0045,0.16,2.0108754934,0.2645,0,0.2645,1.74,0.16,1.7473408368,2.0445,0.14,2.0492877421,0.2645,0,0.2645,1.78,0.14,1.7854971297
2019-09-09 21:30:00,1.8735,0.16,1.8803197202000002,0.2535,0,0.2535,1.62,0.16,1.6278820596,1.9135,0.14,1.9186146695000001,0.2535,0,0.2535,1.6600000000000001,0.14,1.6658931538
2019-09-09 22:00:00,1.7425000000000002,0.14,1.7481150563,0.2625,0,0.2625,1.48,0.14,1.4866068747,1.7825000000000002,0.0,1.7825000000000002,0.2625,0,0.2625,1.52,0.0,1.52
2019-09-09 22:30:00,1.5825,-0.47000000000000003,1.6508198721,0.2625,0,0.2625,1.32,-0.47000000000000003,1.4011780758,1.6325,0.46,1.6960708269,0.2625,0,0.2625,1.37,0.46,1.4451643505
2019-09-09 23:00:00,1.4355,-0.45,1.5043803542,0.2655,0,0.2655,1.17,-0.45,1.2535549449,1.5455,0.48,1.6183232835,0.2655,0,0.2655,1.28,0.48,1.3670405993
2019-09-09 23:30:00,1.334,-0.45,1.4078551062,0.264,0,0.264,1.07,-0.45,1.1607756028,1.404,0.48,1.4837843509,0.264,0,0.264,1.1400000000000001,0.48,1.2369316877
2019-09-10 00:00:00,1.2295,-0.43,1.3025245679,0.2595,0,0.2595,0.97,-0.43,1.0610372284,1.2995,0.48,1.3853159387,0.2595,0,0.2595,1.04,0.48,1.1454256851
2019-09-10 00:30:00,1.2225,-0.42,1.2926353894,0.2525,0,0.2525,0.97,-0.42,1.0570241246,1.2925,0.49,1.3822648986,0.2525,0,0.2525,1.04,0.49,1.1496521213
2019-09-10 01:00:00,1.219,0.13,1.2259123133,0.23900000000000002,0,0.23900000000000002,0.98,0.13,0.9885848471,1.259,0.13,1.2656938808,0.23900000000000002,0,0.23900000000000002,1.02,0.13,1.0282509421
2019-09-10 01:30:00,1.3245,0.13,1.3308644747,0.24450000000000002,0,0.24450000000000002,1.08,0.13,1.0877959367,1.3645,0.0,1.3645,0.24450000000000002,0,0.24450000000000002,1.12,0.0,1.12
2019-09-10 02:00:00,1.296,-0.44,1.368654814,0.246,0,0.246,1.05,-0.44,1.1384638773,1.3860000000000001,0.47000000000000003,1.4635217798,0.246,0,0.246,1.1400000000000001,0.47000000000000003,1.2330855607
2019-09-10 02:30:00,1.2570000000000001,-0.42,1.3253109069,0.247,0,0.247,1.01,-0.42,1.0938464243000001,1.367,0.5,1.455571709,0.247,0,0.247,1.12,0.5,1.2265398485
2019-09-10 03:00:00,1.1895,-0.44,1.2682705744,0.2195,0,0.2195,0.97,-0.44,1.0651291002,1.2995,0.47000000000000003,1.3818828641,0.2195,0,0.2195,1.08,0.47000000000000003,1.1778370006
2019-09-10 03:30:00,1.202,0.0,1.202,0.202,0,0.202,1.0,0.0,1.0,1.242,0.0,1.242,0.202,0,0.202,1.04,0.0,1.04
2019-09-10 04:00:00,1.187,0.0,1.187,0.157,0,0.157,1.03,0.0,1.03,1.227,0.0,1.227,0.157,0,0.157,1.07,0.0,1.07
2019-09-10 04:30:00,1.1885,0.0,1.1885,0.1685,0,0.1685,1.02,0.0,1.02,1.2285,0.0,1.2285,0.1685,0,0.1685,1.06,0.0,1.06
2019-09-10 05:00:00,1.1925,0.0,1.1925,0.17250000000000001,0,0.17250000000000001,1.02,0.0,1.02,1.2325,0.0,1.2325,0.17250000000000001,0,0.17250000000000001,1.06,0.0,1.06
2019-09-10 05:30:00,1.2045,0.13,1.2114950475,0.1545,0,0.1545,1.05,0.13,1.0580170131,1.2445,0.0,1.2445,0.1545,0,0.1545,1.09,0.0,1.09
2019-09-10 06:00:00,1.299,-0.4,1.3591913037,0.139,0,0.139,1.16,-0.4,1.227028932,1.399,0.51,1.489060442,0.139,0,0.139,1.26,0.51,1.3593012911
2019-09-10 06:30:00,1.5465,-0.05,1.5473080656,0.17650000000000002,0,0.17650000000000002,1.37,-0.05,1.3709121051,1.6165,0.35000000000000003,1.6539565442000002,0.17650000000000002,0,0.17650000000000002,1.44,0.35000000000000003,1.4819244245
2019-09-10 07:00:00,1.8250000000000002,0.22,1.8382124469,0.195,0,0.195,1.63,0.22,1.6447796205,1.865,0.21,1.8767858162,0.195,0,0.195,1.67,0.21,1.6831518054
2019-09-10 07:30:00,2.1195,0.25,2.1341931145,0.1695,0,0.1695,1.9500000000000002,0.25,1.9659603251000002,2.1595,0.23,2.1717136667,0.1695,0,0.1695,1.99,0.23,2.0032473637
2019-09-10 08:00:00,2.2315,0.07,2.2325976462,0.1615,0,0.1615,2.07,0.07,2.0711832367,2.3015,0.39,2.3343098016,0.1615,0,0.1615,2.14,0.39,2.1752471124
2019-09-10 08:30:00,2.189,-0.22,2.2000274998,0.289,0,0.289,1.9,-0.22,1.9126944346,2.299,0.71,2.4061381922000002,0.289,0,0.289,2.01,0.71,2.1317129263
2019-09-10 09:00:00,2.2085,0.0,2.2085,0.28850000000000003,0,0.28850000000000003,1.92,0.0,1.92,2.2885,0.5,2.3424842049,0.28850000000000003,0,0.28850000000000003,2.0,0.5,2.0615528128
2019-09-10 09:30:00,2.217,0.31,2.2385685158,0.23700000000000002,0,0.23700000000000002,1.98,0.31,2.0041207548,2.257,0.29,2.2755546577,0.23700000000000002,0,0.23700000000000002,2.02,0.29,2.0407106605
2019-09-10 10:00:00,2.075,0.27,2.0924925328,0.365,0,0.365,1.71,0.27,1.7311845656,2.115,0.35000000000000003,2.1437642128,0.365,0,0.365,1.75,0.35000000000000003,1.7846568298
2019-09-10 10:30:00,2.129,0.17,2.1357764396,0.5690000000000001,0,0.5690000000000001,1.56,0.17,1.5692354826,2.189,0.4,2.2252462785000002,0.5690000000000001,0,0.5690000000000001,1.62,0.4,1.6686521507
2019-09-10 11:00:00,2.015,-0.16,2.0213423757,0.495,0,0.495,1.52,-0.16,1.528397854,2.115,0.77,2.2508054114,0.495,0,0.495,1.62,0.77,1.7936833611
2019-09-10 11:30:00,1.9595,-0.18,1.9677500476,0.6195,0,0.6195,1.34,-0.18,1.3520355025,2.0695,0.75,2.2012110871,0.6195,0,0.6195,1.45,0.75,1.6324827717
2019-09-10 12:00:00,1.9495,0.33,1.9772329782,0.7595000000000001,0,0.7595000000000001,1.19,0.33,1.2349089035,1.9895,0.34,2.018343442,0.7595000000000001,0,0.7595000000000001,1.23,0.34,1.2761269529
2019-09-10 12:30:00,1.8305,0.33,1.8600081317,0.8205,0,0.8205,1.01,0.33,1.0625441167,1.8705,0.32,1.8976749590000002,0.8205,0,0.8205,1.05,0.32,1.0976793703
2019-09-10 13:00:00,1.744,0.31,1.7713373479,0.734,0,0.734,1.01,0.31,1.0565036678,1.784,0.30000000000000004,1.8090483686,0.734,0,0.734,1.05,0.30000000000000004,1.0920164834
2019-09-10 13:30:00,1.751,0.28,1.7732458938,0.8210000000000001,0,0.8210000000000001,0.93,0.28,0.9712363255,1.791,0.30000000000000004,1.8159518165000001,0.8210000000000001,0,0.8210000000000001,0.97,0.30000000000000004,1.0153324579
2019-09-10 14:00:00,1.629,0.32,1.660132826,0.9490000000000001,0,0.9490000000000001,0.68,0.32,0.7515317691000001,1.679,0.31,1.7073783998,0.9490000000000001,0,0.9490000000000001,0.73,0.31,0.7930952024
2019-09-10 14:30:00,1.5715,0.34,1.6078595243,0.9515,0,0.9515,0.62,0.34,0.7071067812,1.6115,0.33,1.6449414123000001,0.9515,0,0.9515,0.66,0.33,0.7379024326
2019-09-10 15:00:00,1.5615,0.34,1.5980870596,0.9015000000000001,0,0.9015000000000001,0.66,0.34,0.7424284477,1.6015000000000001,0.33,1.6351459415,0.9015000000000001,0,0.9015000000000001,0.7000000000000001,0.33,0.7738862966000001
2019-09-10 15:30:00,1.479,0.30000000000000004,1.5091192796000001,0.909,0,0.909,0.5700000000000001,0.30000000000000004,0.6441273166,1.5190000000000001,0.29,1.5464349324,0.909,0,0.909,0.61,0.29,0.6754257916
2019-09-10 16:00:00,1.601,0.29,1.6270528572,0.8310000000000001,0,0.8310000000000001,0.77,0.29,0.8228000972,1.641,0.28,1.6647164924,0.8310000000000001,0,0.8310000000000001,0.81,0.28,0.8570297544000001
2019-09-10 16:30:00,1.7455,0.29,1.7694265314000002,0.5555,0,0.5555,1.19,0.29,1.2248265183,1.7855,0.28,1.8073212913,0.5555,0,0.5555,1.23,0.28,1.2614673995
2019-09-10 17:00:00,1.8415,0.27,1.8611883972,0.5815,0,0.5815,1.26,0.27,1.2886038957000001,1.8815,0.26,1.8993794381,0.5815,0,0.5815,1.3,0.26,1.3257450735
2019-09-10 17:30:00,1.944,0.14,1.9490346328,0.374,0,0.374,1.57,0.14,1.5762296786999999,2.004,0.32,2.0293880851,0.374,0,0.374,1.63,0.32,1.661114084
2019-09-10 18:00:00,1.9675,0.16,1.9739949975000002,0.3075,0,0.3075,1.6600000000000001,0.16,1.6676930173,2.0175,0.23,2.0305679624,0.3075,0,0.3075,1.71,0.23,1.7253985047
2019-09-10 18:30:00,2.0205,0.22,2.0324419426,0.1905,0,0.1905,1.83,0.22,1.8431766058,2.0605,0.2,2.0701836271,0.1905,0,0.1905,1.87,0.2,1.8806647761000002
2019-09-10 19:00:00,2.0665,-0.02,2.0665967797,0.0965,0,0.0965,1.97,-0.02,1.9701015202,2.1465,0.38,2.1798766594,0.0965,0,0.0965,2.05,0.38,2.0849220609
2019-09-10 19:30:00,2.1185,0.11,2.1213538719,0.0485,0,0.0485,2.07,0.11,2.0729206449,2.1685,0.29,2.1878053501,0.0485,0,0.0485,2.12,0.29,2.1397429752
2019-09-10 20:00:00,2.149,0.19,2.1573829053,0.019,0,0.019,2.13,0.19,2.1384573879,2.189,0.19,2.197230302,0.019,0,0.019,2.17,0.19,2.1783020911
2019-09-10 20:30:00,2.141,0.19,2.1494141062,0.031,0,0.031,2.11,0.19,2.1185372312,2.191,0.17,2.1975852657,0.031,0,0.031,2.16,0.17,2.1666794871
2019-09-10 21:00:00,2.0285,0.13,2.0326613712,0.0285,0,0.0285,2.0,0.13,2.0042205467,2.0685000000000002,0.30000000000000004,2.0901416818,0.0285,0,0.0285,2.04,0.30000000000000004,2.0619408333
2019-09-10 21:30:00,1.871,-0.05,1.8716679727,0.041,0,0.041,1.83,-0.05,1.8306829327,1.911,0.48,1.9703606269,0.041,0,0.041,1.87,0.48,1.9306216615
2019-09-10 22:00:00,1.741,0.15,1.7474498562,0.031,0,0.031,1.71,0.15,1.7165663401,1.7810000000000001,0.17,1.7890950226,0.031,0,0.031,1.75,0.17,1.7582377541
2019-09-10 22:30:00,1.6065,-0.4,1.6555489271,0.036500000000000005,0,0.036500000000000005,1.57,-0.4,1.6201543136,1.6465,0.5,1.7207446789,0.036500000000000005,0,0.036500000000000005,1.6099999999999999,0.5,1.6858528999
2019-09-10 23:00:00,1.4475,-0.44,1.5128966421999999,0.0275,0,0.0275,1.42,-0.44,1.4866068747,1.5175,0.47000000000000003,1.5886177168,0.0275,0,0.0275,1.49,0.47000000000000003,1.5623699946
2019-09-10 23:30:00,1.319,-0.44,1.3904535231000001,0.039,0,0.039,1.28,-0.44,1.3535139453,1.429,0.49,1.5106756766,0.039,0,0.039,1.3900000000000001,0.49,1.4738385258
2019-09-11 00:00:00,1.1995,-0.44,1.2776541981,0.029500000000000002,0,0.029500000000000002,1.17,-0.44,1.25,1.3094999999999999,0.48,1.3947007744,0.029500000000000002,0,0.029500000000000002,1.28,0.48,1.3670405993
2019-09-11 00:30:00,1.163,-0.44,1.2434504413,0.063,0,0.063,1.1,-0.44,1.1847362576,1.2730000000000001,0.46,1.3535615982,0.063,0,0.063,1.21,0.46,1.2944883159
2019-09-11 01:00:00,1.1745,-0.44,1.2542130003,0.0845,0,0.0845,1.09,-0.44,1.1754573578,1.2745,0.48,1.361892158,0.0845,0,0.0845,1.19,0.48,1.2831601615000001
2019-09-11 01:30:00,1.258,-0.44,1.3327280293000001,0.078,0,0.078,1.18,-0.44,1.2593649193,1.3679999999999999,0.48,1.4497668778000001,0.078,0,0.078,1.29,0.48,1.3764083696
2019-09-11 02:00:00,1.2675,-0.45,1.3450116171,0.1275,0,0.1275,1.1400000000000001,-0.45,1.2256018929,1.3675,0.48,1.4492950873,0.1275,0,0.1275,1.24,0.48,1.3296616111000001
2019-09-11 02:30:00,1.242,-0.44,1.3176357615,0.162,0,0.162,1.08,-0.44,1.166190379,1.342,0.48,1.4252592747000001,0.162,0,0.162,1.18,0.48,1.2738916751
2019-09-11 03:00:00,1.1685,-0.44,1.2485961116,0.1285,0,0.1285,1.04,-0.44,1.1292475371,1.2685,0.48,1.3562788246,0.1285,0,0.1285,1.1400000000000001,0.48,1.2369316877
2019-09-11 03:30:00,1.1545,-0.45,1.2391005811,0.10450000000000001,0,0.10450000000000001,1.05,-0.45,1.1423659659,1.2545,0.48,1.3431940478,0.10450000000000001,0,0.10450000000000001,1.15,0.48,1.2461540836
2019-09-11 04:00:00,1.183,-0.45,1.2656970412,0.153,0,0.153,1.03,-0.45,1.1240106761,1.2530000000000001,0.48,1.3417932031,0.153,0,0.153,1.1,0.48,1.2001666551
2019-09-11 04:30:00,1.162,0.13,1.1692493318000001,0.182,0,0.182,0.98,0.13,0.9885848471,1.202,0.0,1.202,0.182,0,0.182,1.02,0.0,1.02
2019-09-11 05:00:00,1.1745,0.13,1.1816726493,0.1945,0,0.1945,0.98,0.13,0.9885848471,1.2145000000000001,0.0,1.2145000000000001,0.1945,0,0.1945,1.02,0.0,1.02
2019-09-11 05:30:00,1.1915,-0.32,1.2337229227,0.1915,0,0.1915,1.0,-0.32,1.0499523799,1.2415,0.49,1.3346993107,0.1915,0,0.1915,1.05,0.49,1.158706175
2019-09-11 06:00:00,1.299,0.04,1.2996157124,0.209,0,0.209,1.09,0.04,1.090733698,1.349,0.25,1.3719697519,0.209,0,0.209,1.1400000000000001,0.25,1.1670903992000001
2019-09-11 06:30:00,1.5465,0.17,1.5558156221,0.23650000000000002,0,0.23650000000000002,1.31,0.17,1.3209844814,1.5965,0.21,1.6102522318,0.23650000000000002,0,0.23650000000000002,1.3599999999999999,0.21,1.3761177275
2019-09-11 07:00:00,1.7465000000000002,0.23,1.7615794759,0.2165,0,0.2165,1.53,0.23,1.5471910031,1.7865000000000002,0.21,1.7988002252,0.2165,0,0.2165,1.57,0.21,1.5839823230999999
2019-09-11 07:30:00,2.059,-0.07,2.0601895544,0.229,0,0.229,1.83,-0.07,1.8313383085,2.149,0.5,2.2064000091000002,0.229,0,0.229,1.92,0.5,1.9840362900000001
2019-09-11 08:00:00,2.1745,-0.25,2.1888239422,0.2245,0,0.2245,1.9500000000000002,-0.25,1.9659603251000002,2.2945,0.68,2.393142338,0.2245,0,0.2245,2.07,0.68,2.1788299612
2019-09-11 08:30:00,2.246,-0.25,2.2598707928,0.246,0,0.246,2.0,-0.25,2.0155644371,2.366,0.68,2.4617790315,0.246,0,0.246,2.12,0.68,2.2263872080000002
2019-09-11 09:00:00,2.2335,-0.24,2.2463575517,0.2635,0,0.2635,1.97,-0.24,1.9845654436000002,2.3535,0.68,2.4497677951,0.2635,0,0.2635,2.09,0.68,2.1978398486
2019-09-11 09:30:00,2.2425,-0.12,2.2457084072,0.28250000000000003,0,0.28250000000000003,1.96,-0.12,1.9636700334000001,2.3425000000000002,0.66,2.4337021695,0.28250000000000003,0,0.28250000000000003,2.06,0.66,2.1631458573
2019-09-11 10:00:00,2.2055,0.33,2.230051625,0.29550000000000004,0,0.29550000000000004,1.9100000000000001,0.33,1.9382982227,2.2455,0.31,2.2667973553,0.29550000000000004,0,0.29550000000000004,1.9500000000000002,0.31,1.9744872752
2019-09-11 10:30:00,2.202,0.33,2.2265902182,0.352,0,0.352,1.85,0.33,1.8792019583,2.242,0.31,2.2633302896,0.352,0,0.352,1.8900000000000001,0.31,1.9152545523
2019-09-11 11:00:00,2.2105,0.02,2.2105904754,0.3405,0,0.3405,1.87,0.02,1.8701069488000002,2.3005,0.64,2.3878652077,0.3405,0,0.3405,1.96,0.64,2.061843835
2019-09-11 11:30:00,2.1485,-0.15,2.1537298461,0.35850000000000004,0,0.35850000000000004,1.79,-0.15,1.7962739212,2.2685,0.78,2.3988522777,0.35850000000000004,0,0.35850000000000004,1.9100000000000001,0.78,2.0631286921
2019-09-11 12:00:00,2.192,0.30000000000000004,2.2124339538,0.382,0,0.382,1.81,0.30000000000000004,1.8346934349000001,2.232,0.34,2.2577475501,0.382,0,0.382,1.85,0.34,1.8809837852
2019-09-11 12:30:00,2.187,0.32,2.2102870854,0.367,0,0.367,1.82,0.32,1.8479177471,2.227,0.31,2.2484725927,0.367,0,0.367,1.8599999999999999,0.31,1.8856563844
2019-09-11 13:00:00,2.2135,0.32,2.2365111782,0.35350000000000004,0,0.35350000000000004,1.8599999999999999,0.32,1.8873261508999999,2.2535,0.31,2.2747224556,0.35350000000000004,0,0.35350000000000004,1.9,0.31,1.9251233727
2019-09-11 13:30:00,2.2145,0.34,2.2404486716,0.3645,0,0.3645,1.85,0.34,1.8809837852,2.2545,0.31,2.27571313,0.3645,0,0.3645,1.8900000000000001,0.31,1.9152545523
2019-09-11 14:00:00,2.2105,0.34,2.2364950816,0.3305,0,0.3305,1.88,0.34,1.9104973175,2.2505,0.32,2.2731366545,0.3305,0,0.3305,1.92,0.32,1.9464840097
2019-09-11 14:30:00,2.0985,0.17,2.1053746104,0.3385,0,0.3385,1.76,0.17,1.7681911661,2.1685,0.51,2.2276652015,0.3385,0,0.3385,1.83,0.51,1.8997368239
2019-09-11 15:00:00,2.0505,0.13,2.0546168134,0.3805,0,0.3805,1.67,0.13,1.6750522380000001,2.1205,0.51,2.1809677325,0.3805,0,0.3805,1.74,0.51,1.8132015884000001
2019-09-11 15:30:00,2.029,0.30000000000000004,2.0510585072,0.339,0,0.339,1.69,0.30000000000000004,1.7164206944,2.069,0.28,2.0878603881,0.339,0,0.339,1.73,0.28,1.7525124821
2019-09-11 16:00:00,2.1115,0.30000000000000004,2.1327053828,0.29150000000000004,0,0.29150000000000004,1.82,0.30000000000000004,1.8445595680000002,2.1515,0.28,2.1696433463,0.29150000000000004,0,0.29150000000000004,1.8599999999999999,0.28,1.8809572031
2019-09-11 16:30:00,2.1415,0.05,2.1420836235,0.2515,0,0.2515,1.8900000000000001,0.05,1.89066126,2.2115,0.49,2.2651340468,0.2515,0,0.2515,1.96,0.49,2.0203217566
2019-09-11 17:00:00,2.3035,0.26,2.3181268838999998,0.1935,0,0.1935,2.11,0.26,2.1259586073,2.3435,0.31,2.3639146029,0.1935,0,0.1935,2.15,0.31,2.1722338732
2019-09-11 17:30:00,2.372,0.26,2.3862070321,0.17200000000000001,0,0.17200000000000001,2.2,0.26,2.215310362,2.412,0.25,2.424921442,0.17200000000000001,0,0.17200000000000001,2.24,0.25,2.2539077177
2019-09-11 18:00:00,2.309,0.26,2.323592262,0.169,0,0.169,2.14,0.26,2.1557365331,2.349,0.23,2.3602332512,0.169,0,0.169,2.18,0.23,2.1920994503
2019-09-11 18:30:00,2.26,0.24,2.2727076363,0.17,0,0.17,2.09,0.24,2.1037347742,2.3,0.23,2.3114713929,0.17,0,0.17,2.13,0.23,2.1423818521
2019-09-11 19:00:00,2.281,0.23,2.2925664658000002,0.161,0,0.161,2.12,0.23,2.1324399171,2.321,0.21,2.3304808517,0.161,0,0.161,2.16,0.21,2.170184324
2019-09-11 19:30:00,2.271,0.22,2.2816312147,0.161,0,0.161,2.11,0.22,2.1214381914000002,2.301,0.21,2.3105629184,0.161,0,0.161,2.14,0.21,2.1502790517
2019-09-11 20:00:00,2.1845,0.22,2.1955501019,0.1145,0,0.1145,2.07,0.22,2.081657993,2.2145,0.19,2.2226358789,0.1145,0,0.1145,2.1,0.19,2.1085777197
2019-09-11 20:30:00,2.1595,0.18,2.1669887517,0.1295,0,0.1295,2.03,0.18,2.0379646709,2.1995,0.19,2.2076911582,0.1295,0,0.1295,2.07,0.19,2.0787015178
2019-09-11 21:00:00,2.0595,0.1,2.0619263445,0.1395,0,0.1395,1.92,0.1,1.922602403,2.1095,0.30000000000000004,2.1307252872999998,0.1395,0,0.1395,1.97,0.30000000000000004,1.9927117202
2019-09-11 21:30:00,1.9285,0.18,1.936882095,0.1285,0,0.1285,1.8,0.18,1.8089776118,1.9785,0.16,1.9849590046,0.1285,0,0.1285,1.85,0.16,1.8569060289000001
2019-09-11 22:00:00,1.7965,0.18,1.8054950152,0.10650000000000001,0,0.10650000000000001,1.69,0.18,1.6995587663,1.8365,0.16,1.8434566038,0.10650000000000001,0,0.10650000000000001,1.73,0.16,1.7373830896
2019-09-11 22:30:00,1.674,0.15,1.6807069941,0.094,0,0.094,1.58,0.15,1.5871042814,1.714,0.13,1.7189229186000001,0.094,0,0.094,1.62,0.13,1.625207679
2019-09-11 23:00:00,1.5335,0.15,1.5408186947,0.0635,0,0.0635,1.47,0.15,1.4776332427,1.5735000000000001,0.0,1.5735000000000001,0.0635,0,0.0635,1.51,0.0,1.51
2019-09-11 23:30:00,1.3855,0.15,1.3935961574,0.0655,0,0.0655,1.32,0.15,1.3284953895,1.4255,0.13,1.4314154708,0.0655,0,0.0655,1.3599999999999999,0.13,1.366199107
2019-09-12 00:00:00,1.287,0.15,1.2957117734999999,0.067,0,0.067,1.22,0.15,1.229186723,1.327,0.15,1.3354508602,0.067,0,0.067,1.26,0.15,1.268897159
2019-09-12 00:30:00,1.2565,0.15,1.2654217676,0.0765,0,0.0765,1.18,0.15,1.1894956915,1.2965,0.15,1.3051483632,0.0765,0,0.0765,1.22,0.15,1.229186723
2019-09-12 01:00:00,1.2395,-0.1,1.2435273419,0.059500000000000004,0,0.059500000000000004,1.18,-0.1,1.1842297074,1.2995,0.47000000000000003,1.3818828641,0.059500000000000004,0,0.059500000000000004,1.24,0.47000000000000003,1.3260844619
2019-09-12 01:30:00,1.3645,0.14,1.3716633151,0.0545,0,0.0545,1.31,0.14,1.3174596768,1.3945,0.0,1.3945,0.0545,0,0.0545,1.34,0.0,1.34
2019-09-12 02:00:00,1.375,0.0,1.375,0.065,0,0.065,1.31,0.0,1.31,1.405,0.0,1.405,0.065,0,0.065,1.34,0.0,1.34
2019-09-12 02:30:00,1.347,0.14,1.3542558842,0.08700000000000001,0,0.08700000000000001,1.26,0.14,1.2677539193,1.387,0.13,1.393078964,0.08700000000000001,0,0.08700000000000001,1.3,0.13,1.3064838307
2019-09-12 03:00:00,1.244,0.14,1.2518530265,0.094,0,0.094,1.15,0.14,1.158490397,1.284,0.0,1.284,0.094,0,0.094,1.19,0.0,1.19
2019-09-12 03:30:00,1.216,-0.36,1.2681703356,0.08600000000000001,0,0.08600000000000001,1.13,-0.36,1.1859595271,1.256,0.47000000000000003,1.3410577914,0.08600000000000001,0,0.08600000000000001,1.17,0.47000000000000003,1.2608727136
2019-09-12 04:00:00,1.213,0.13,1.2199463103000001,0.053,0,0.053,1.16,0.13,1.167261753,1.2530000000000001,0.0,1.2530000000000001,0.053,0,0.053,1.2,0.0,1.2
2019-09-12 04:30:00,1.1985000000000001,0.13,1.2055298628,0.0685,0,0.0685,1.13,0.13,1.1374532957,1.2285,0.0,1.2285,0.0685,0,0.0685,1.16,0.0,1.16
2019-09-12 05:00:00,1.217,0.13,1.2239236087,0.077,0,0.077,1.1400000000000001,0.13,1.1473883388,1.2570000000000001,0.13,1.2637044749,0.077,0,0.077,1.18,0.13,1.1871394189
2019-09-12 05:30:00,1.2365,0.13,1.2433150244,0.0765,0,0.0765,1.16,0.13,1.167261753,1.2765,0.0,1.2765,0.0765,0,0.0765,1.2,0.0,1.2
2019-09-12 06:00:00,1.35,0.15,1.3583077707,0.05,0,0.05,1.3,0.15,1.3086252328,1.3900000000000001,0.15,1.3980700984,0.05,0,0.05,1.34,0.15,1.3483693856
2019-09-12 06:30:00,1.566,0.13,1.5713866488,0.036000000000000004,0,0.036000000000000004,1.53,0.13,1.5355129436000001,1.616,0.27,1.6384004395,0.036000000000000004,0,0.036000000000000004,1.58,0.27,1.6029036153
2019-09-12 07:00:00,1.77,0.03,1.770254219,0.05,0,0.05,1.72,0.03,1.720261608,1.85,0.4,1.8927493230999999,0.05,0,0.05,1.8,0.4,1.8439088915
2019-09-12 07:30:00,2.0515,-0.29,2.0718958106,0.051500000000000004,0,0.051500000000000004,2.0,-0.29,2.0209156341,2.1715,0.65,2.2666963295,0.051500000000000004,0,0.051500000000000004,2.12,0.65,2.2174083972
2019-09-12 08:00:00,2.1935000000000002,-0.29,2.2125872299,0.0635,0,0.0635,2.13,-0.29,2.1496511345,2.3235,0.65,2.412706416,0.0635,0,0.0635,2.26,0.65,2.3516164653000002
2019-09-12 08:30:00,2.2855,0.15,2.2904170472,0.035500000000000004,0,0.035500000000000004,2.25,0.15,2.2549944568,2.3455,0.38,2.3760829636,0.035500000000000004,0,0.035500000000000004,2.31,0.38,2.3410467744
2019-09-12 09:00:00,2.298,0.33,2.3215736043,0.088,0,0.088,2.21,0.33,2.2345021817,2.328,0.31,2.3485493395,0.088,0,0.088,2.24,0.31,2.2613491548
2019-09-12 09:30:00,2.282,0.30000000000000004,2.301635071,0.182,0,0.182,2.1,0.30000000000000004,2.1213203436,2.322,0.32,2.3439462451,0.182,0,0.182,2.14,0.32,2.1637929661
2019-09-12 10:00:00,2.1915,0.32,2.2147397703,0.3115,0,0.3115,1.88,0.32,1.9070395906000002,2.2315,0.30000000000000004,2.251575504,0.3115,0,0.3115,1.92,0.30000000000000004,1.9432961689
2019-09-12 10:30:00,2.202,-0.14,2.2064460111,0.322,0,0.322,1.88,-0.14,1.8852055591,2.312,0.76,2.4337099252,0.322,0,0.322,1.99,0.76,2.1301877851
2019-09-12 11:00:00,2.113,0.33,2.1386138034,0.483,0,0.483,1.63,0.33,1.6630694513000002,2.173,0.47000000000000003,2.2232473996,0.483,0,0.483,1.69,0.47000000000000003,1.7541379649
2019-09-12 11:30:00,1.979,0.38,2.0151528478,0.759,0,0.759,1.22,0.38,1.2778106276,2.019,0.36,2.0508439726,0.759,0,0.759,1.26,0.36,1.3104197801
2019-09-12 12:00:00,1.8940000000000001,0.38,1.9317442895,0.754,0,0.754,1.1400000000000001,0.38,1.2016655109,1.9340000000000002,0.36,1.967220374,0.754,0,0.754,1.18,0.36,1.2336936411
2019-09-12 12:30:00,1.9135,0.32,1.9400727435,0.6135,0,0.6135,1.3,0.32,1.3388054377,1.9535,0.31,1.9779439451,0.6135,0,0.6135,1.34,0.31,1.3753908535
2019-09-12 13:00:00,1.847,0.34,1.8780332798,0.717,0,0.717,1.13,0.34,1.1800423721,1.897,0.33,1.9254892885000001,0.717,0,0.717,1.18,0.33,1.2252754792
2019-09-12 13:30:00,1.845,0.37,1.8817345721,0.915,0,0.915,0.93,0.37,1.0008995954,1.885,0.36,1.9190687846,0.915,0,0.915,0.97,0.36,1.0346496992
2019-09-12 14:00:00,1.7934999999999999,0.38,1.8333145529000001,1.0235,0,1.0235,0.77,0.38,0.8586617495000001,1.8335,0.37,1.870460438,1.0235,0,1.0235,0.81,0.37,0.8905054744
2019-09-12 14:30:00,1.7775,0.35000000000000003,1.8116308261,0.8275,0,0.8275,0.9500000000000001,0.35000000000000003,1.0124228366,1.8275000000000001,0.33,1.8570558015,0.8275,0,0.8275,1.0,0.33,1.053043209
2019-09-12 15:00:00,1.803,0.33,1.8329508995000001,0.613,0,0.613,1.19,0.33,1.2349089035,1.843,0.31,1.8688897774000002,0.613,0,0.613,1.23,0.31,1.2684636376
2019-09-12 15:30:00,1.7315,0.32,1.7608214702,0.7415,0,0.7415,0.99,0.32,1.0404326023,1.7715,0.31,1.7984193755,0.7415,0,0.7415,1.03,0.31,1.0756393448
2019-09-12 16:00:00,1.766,0.34,1.7984315389,0.626,0,0.626,1.1400000000000001,0.34,1.1896217886,1.806,0.33,1.8359019582,0.626,0,0.626,1.18,0.33,1.2252754792
2019-09-12 16:30:00,2.0115,0.29,2.0322972839,0.3915,0,0.3915,1.62,0.29,1.6457521077,2.0515,0.30000000000000004,2.0733191385,0.3915,0,0.3915,1.6600000000000001,0.30000000000000004,1.6868906307
2019-09-12 17:00:00,2.164,0.14,2.1685239219,0.314,0,0.314,1.85,0.14,1.8552897348,2.214,0.36,2.2430773504,0.314,0,0.314,1.9,0.36,1.9338045403000002
2019-09-12 17:30:00,2.2535,0.14,2.2578446027,0.2535,0,0.2535,2.0,0.14,2.0048940122,2.3035,0.28,2.3204551816,0.2535,0,0.2535,2.05,0.28,2.0690335908
2019-09-12 18:00:00,2.2205,0.21,2.2304080905,0.18050000000000002,0,0.18050000000000002,2.04,0.21,2.0507803393,2.2505,0.2,2.2593694364,0.18050000000000002,0,0.18050000000000002,2.07,0.2,2.0796393918
2019-09-12 18:30:00,2.1995,-0.29,2.2185356094,0.1495,0,0.1495,2.05,-0.29,2.0704105873,2.3095,0.56,2.3764238364,0.1495,0,0.1495,2.16,0.56,2.231412109
2019-09-12 19:00:00,2.188,-0.39,2.2224859955,0.158,0,0.158,2.03,-0.39,2.0671236054,2.318,0.56,2.3846853042,0.158,0,0.158,2.16,0.56,2.231412109
2019-09-12 19:30:00,2.242,-0.39,2.2756678141,0.182,0,0.182,2.06,-0.39,2.0965924735,2.362,0.56,2.4274768794,0.182,0,0.182,2.18,0.56,2.2507776434
2019-09-12 20:00:00,2.228,-0.39,2.2618762124,0.188,0,0.188,2.04,-0.39,2.0769448717,2.348,0.5700000000000001,2.4161961841,0.188,0,0.188,2.16,0.5700000000000001,2.2339427029
2019-09-12 20:30:00,2.214,0.05,2.214564517,0.194,0,0.194,2.02,0.05,2.0206187171,2.254,0.46,2.300459954,0.194,0,0.194,2.06,0.46,2.1107344693
2019-09-12 21:00:00,2.0475,0.04,2.0478906831,0.1575,0,0.1575,1.8900000000000001,0.04,1.890423233,2.0875,0.5,2.1465451894,0.1575,0,0.1575,1.9300000000000002,0.5,1.9937151251
2019-09-12 21:30:00,1.896,-0.22,1.9087210378,0.126,0,0.126,1.77,-0.22,1.7836199147,1.956,0.5,2.0188947471,0.126,0,0.126,1.83,0.5,1.8970766985
2019-09-12 22:00:00,1.7205,-0.4,1.766386212,0.09050000000000001,0,0.09050000000000001,1.63,-0.4,1.678362297,1.8305,0.5,1.8975590241,0.09050000000000001,0,0.09050000000000001,1.74,0.5,1.8104143172
2019-09-12 22:30:00,1.5735000000000001,-0.42,1.6285890366,0.053500000000000006,0,0.053500000000000006,1.52,-0.42,1.5769590990000002,1.6935,0.5,1.7657695914,0.053500000000000006,0,0.053500000000000006,1.6400000000000001,0.5,1.7145261736
2019-09-12 23:00:00,1.478,-0.26,1.5006945058999999,0.048,0,0.048,1.43,-0.26,1.4534441854,1.568,0.5,1.6457897799999999,0.048,0,0.048,1.52,0.5,1.6001249951
2019-09-12 23:30:00,1.332,-0.39,1.387920747,0.042,0,0.042,1.29,-0.39,1.3476646467,1.422,0.5,1.5073433584,0.042,0,0.042,1.38,0.5,1.4677874506
2019-09-13 00:00:00,1.227,-0.42,1.2968920541,0.027,0,0.027,1.2,-0.42,1.271377206,1.327,0.5,1.4180722830999999,0.027,0,0.027,1.3,0.5,1.3928388277
2019-09-13 00:30:00,1.2195,-0.42,1.2897985308,0.0195,0,0.0195,1.2,-0.42,1.271377206,1.3195000000000001,0.5,1.4110564305,0.0195,0,0.0195,1.3,0.5,1.3928388277
2019-09-13 01:00:00,1.217,-0.4,1.28104996,0.017,0,0.017,1.2,-0.4,1.2649110641,1.287,0.5,1.3807132215,0.017,0,0.017,1.27,0.5,1.3648809472
2019-09-13 01:30:00,1.343,-0.32,1.3805973345,0.013000000000000001,0,0.013000000000000001,1.33,-0.32,1.3679546776,1.373,0.48,1.4544858198,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.48,1.4422205102
2019-09-13 02:00:00,1.3465,0.14,1.3537585641,0.026500000000000003,0,0.026500000000000003,1.32,0.14,1.3274034805000001,1.3765,0.0,1.3765,0.026500000000000003,0,0.026500000000000003,1.35,0.0,1.35
2019-09-13 02:30:00,1.335,0.14,1.3423207515,0.035,0,0.035,1.3,0.14,1.3075167303,1.375,0.0,1.375,0.035,0,0.035,1.34,0.0,1.34
2019-09-13 03:00:00,1.2415,0.14,1.2493687406,0.0315,0,0.0315,1.21,0.14,1.2180722474,1.2815,0.13,1.2880769581,0.0315,0,0.0315,1.25,0.13,1.2567418191
2019-09-13 03:30:00,1.225,0.14,1.2329740468,0.015,0,0.015,1.21,0.14,1.2180722474,1.2650000000000001,0.13,1.2716622979,0.015,0,0.015,1.25,0.13,1.2567418191
2019-09-13 04:00:00,1.2265,-0.1,1.2305698883,0.0665,0,0.0665,1.16,-0.1,1.1643023662,1.2665,0.48,1.3544084502,0.0665,0,0.0665,1.2,0.48,1.2924395537
2019-09-13 04:30:00,1.1635,-0.42,1.2369851454,0.053500000000000006,0,0.053500000000000006,1.11,-0.42,1.1868024267,1.2735,0.5,1.3681382423000001,0.053500000000000006,0,0.053500000000000006,1.22,0.5,1.3184839779
2019-09-13 05:00:00,1.167,-0.41000000000000003,1.2369272412,0.057,0,0.057,1.11,-0.41000000000000003,1.183300469,1.2770000000000001,0.5,1.3713967333000001,0.057,0,0.057,1.22,0.5,1.3184839779
2019-09-13 05:30:00,1.208,-0.41000000000000003,1.2756817785,0.068,0,0.068,1.1400000000000001,-0.41000000000000003,1.21148669,1.318,0.51,1.4132317574,0.068,0,0.068,1.25,0.51,1.3500370365
2019-09-13 06:00:00,1.3215,-0.16,1.331150724,0.0415,0,0.0415,1.28,-0.16,1.2899612397,1.4015,0.45,1.4719722314,0.0415,0,0.0415,1.3599999999999999,0.45,1.4325152704000002
2019-09-13 06:30:00,1.574,0.18,1.5842588172,0.034,0,0.034,1.54,0.18,1.5504837955,1.624,0.24,1.6416382062000001,0.034,0,0.034,1.5899999999999999,0.24,1.608011194
2019-09-13 07:00:00,1.8215,0.24,1.8372431113,0.0415,0,0.0415,1.78,0.24,1.7961069011,1.8615,0.22,1.8744551875000002,0.0415,0,0.0415,1.82,0.22,1.8332484829
2019-09-13 07:30:00,2.0425,0.28,2.0616028352,0.052500000000000005,0,0.052500000000000005,1.99,0.28,2.0096019506,2.0825,0.26,2.0986677322,0.052500000000000005,0,0.052500000000000005,2.03,0.26,2.0465825173
2019-09-13 08:00:00,2.1575,0.28,2.1755933099,0.0975,0,0.0975,2.06,0.28,2.0789420386,2.1975,0.26,2.2128276594,0.0975,0,0.0975,2.1,0.26,2.1160340262
2019-09-13 08:30:00,2.2439999999999998,0.32,2.2667015684000003,0.224,0,0.224,2.02,0.32,2.0451894778,2.284,0.31,2.3049416479,0.224,0,0.224,2.06,0.31,2.0831946621
2019-09-13 09:00:00,2.1185,0.07,2.1196561632,0.3385,0,0.3385,1.78,0.07,1.7813758727,2.1985,0.53,2.2614823126,0.3385,0,0.3385,1.8599999999999999,0.53,1.9340372282
2019-09-13 09:30:00,2.0185,-0.19,2.0274225633,0.4985,0,0.4985,1.52,-0.19,1.5318289722,2.1285,0.74,2.2534667182,0.4985,0,0.4985,1.63,0.74,1.7901117283999999
2019-09-13 10:00:00,1.9975,0.11,2.0005264932,0.6375000000000001,0,0.6375000000000001,1.3599999999999999,0.11,1.3644412776000001,2.0675,0.55,2.1394055833,0.6375000000000001,0,0.6375000000000001,1.43,0.55,1.5321227105
2019-09-13 10:30:00,1.9055,0.28,1.9259621621,0.7555000000000001,0,0.7555000000000001,1.15,0.28,1.1835962149,1.9555,0.36,1.9883611971000001,0.7555000000000001,0,0.7555000000000001,1.2,0.36,1.2528367811
2019-09-13 11:00:00,1.9060000000000001,0.17,1.9135663041000002,0.686,0,0.686,1.22,0.17,1.2317873193,1.966,0.47000000000000003,2.0213995152,0.686,0,0.686,1.28,0.47000000000000003,1.3635615131
2019-09-13 11:30:00,1.8345,0.34,1.8657412066,0.8045,0,0.8045,1.03,0.34,1.0846658472,1.8745,0.32,1.9016177981,0.8045,0,0.8045,1.07,0.32,1.1168258593
2019-09-13 12:00:00,1.8265,0.32,1.8543198888,0.6665,0,0.6665,1.16,0.32,1.2033287165,1.8665,0.31,1.8920682467,0.6665,0,0.6665,1.2,0.31,1.2393950137
2019-09-13 12:30:00,1.78,0.33,1.8103314614000001,0.8,0,0.8,0.98,0.33,1.0340696302,1.82,0.31,1.8462123388,0.8,0,0.8,1.02,0.31,1.0660675401
2019-09-13 13:00:00,1.725,0.28,1.7475768939,0.6950000000000001,0,0.6950000000000001,1.03,0.28,1.0673799698,1.7650000000000001,0.26,1.7840473648000001,0.6950000000000001,0,0.6950000000000001,1.07,0.26,1.1011357773000001
2019-09-13 13:30:00,1.6755,0.24,1.6926016218000002,0.7655000000000001,0,0.7655000000000001,0.91,0.24,0.9411163584000001,1.7155,0.26,1.7350908478,0.7655000000000001,0,0.7655000000000001,0.9500000000000001,0.26,0.9849365462
2019-09-13 14:00:00,1.621,0.29,1.6467364695,0.731,0,0.731,0.89,0.29,0.9360555539000001,1.661,0.28,1.6844349201000002,0.731,0,0.731,0.93,0.28,0.9712363255
2019-09-13 14:30:00,1.5354999999999999,0.29,1.5626452732,0.8855000000000001,0,0.8855000000000001,0.65,0.29,0.7117583860000001,1.5755,0.28,1.6001875670999999,0.8855000000000001,0,0.8855000000000001,0.6900000000000001,0.28,0.7446475676000001
2019-09-13 15:00:00,1.492,0.26,1.5144847309,0.892,0,0.892,0.6000000000000001,0.26,0.653911309,1.532,0.25,1.5522641528,0.892,0,0.892,0.64,0.25,0.6870953355
2019-09-13 15:30:00,1.473,0.24,1.4924238673999999,0.853,0,0.853,0.62,0.24,0.6648308055000001,1.513,0.23,1.5303819785,0.853,0,0.853,0.66,0.23,0.6989277502
2019-09-13 16:00:00,1.4715,0.24,1.4909434094,0.8215,0,0.8215,0.65,0.24,0.6928924881,1.5115,0.23,1.528899032,0.8215,0,0.8215,0.6900000000000001,0.23,0.7273238618
2019-09-13 16:30:00,1.5859999999999999,0.24,1.6040561087,0.736,0,0.736,0.85,0.24,0.8832326987,1.626,0.23,1.6421863475,0.736,0,0.736,0.89,0.23,0.9192388155000001
2019-09-13 17:00:00,1.6775,0.24,1.6945814380000002,0.6375000000000001,0,0.6375000000000001,1.04,0.24,1.0673331251,1.7175,0.23,1.7328318585,0.6375000000000001,0,0.6375000000000001,1.08,0.23,1.1042191811
2019-09-13 17:30:00,1.7265000000000001,-0.11,1.7300006503,0.47650000000000003,0,0.47650000000000003,1.25,-0.11,1.2548306659000001,1.8065,0.44,1.8593123057,0.47650000000000003,0,0.47650000000000003,1.33,0.44,1.4008925726
2019-09-13 18:00:00,1.784,0.15,1.7902949478,0.304,0,0.304,1.48,0.15,1.4875819305,1.834,0.22,1.847148072,0.304,0,0.304,1.53,0.22,1.5457360706
2019-09-13 18:30:00,1.8599999999999999,0.11,1.8632498491,0.19,0,0.19,1.67,0.11,1.6736188335,1.9100000000000001,0.24,1.9250194804,0.19,0,0.19,1.72,0.24,1.7366634677000001
2019-09-13 19:00:00,1.9609999999999999,0.22,1.9733020549,0.07100000000000001,0,0.07100000000000001,1.8900000000000001,0.22,1.9027611516,2.001,0.21,2.0119893141,0.07100000000000001,0,0.07100000000000001,1.9300000000000002,0.21,1.9413912537
2019-09-13 19:30:00,2.02,0.2,2.0298768436,0.03,0,0.03,1.99,0.2,2.0000249998,2.06,0.18,2.0678491241,0.03,0,0.03,2.03,0.18,2.0379646709
2019-09-13 20:00:00,2.0325,0.2,2.0423163932,0.0125,0,0.0125,2.02,0.2,2.0298768436,2.0725,0.18,2.0803019613,0.0125,0,0.0125,2.06,0.18,2.0678491241
2019-09-13 20:30:00,2.0765,0.2,2.0861093572,0.006500000000000001,0,0.006500000000000001,2.07,0.2,2.0796393918,2.1165,0.18,2.1241403555,0.006500000000000001,0,0.006500000000000001,2.11,0.18,2.1176638071
2019-09-13 21:00:00,1.957,0.12,1.9606756489000001,0.007,0,0.007,1.9500000000000002,0.12,1.9536888185999999,1.9969999999999999,0.28,2.0165339075,0.007,0,0.007,1.99,0.28,2.0096019506
2019-09-13 21:30:00,1.8065,-0.31,1.8329054122000001,0.006500000000000001,0,0.006500000000000001,1.8,-0.31,1.8264993841,1.8865,0.51,1.9542216480999999,0.006500000000000001,0,0.006500000000000001,1.88,0.51,1.9479476379
2019-09-13 22:00:00,1.6680000000000001,-0.43,1.7225341796,0.008,0,0.008,1.6600000000000001,-0.43,1.7147886167,1.778,0.48,1.8416525188000001,0.008,0,0.008,1.77,0.48,1.8339302059
2019-09-13 22:30:00,1.556,-0.43,1.6143221488,0.016,0,0.016,1.54,-0.43,1.5989058758999999,1.666,0.48,1.7337693041,0.016,0,0.016,1.65,0.48,1.718400419
2019-09-13 23:00:00,1.4975,-0.45,1.5636515756,0.0175,0,0.0175,1.48,-0.45,1.5469001261000002,1.5675,0.48,1.6393462874,0.0175,0,0.0175,1.55,0.48,1.622621336
2019-09-13 23:30:00,1.365,-0.45,1.4372630239,0.025,0,0.025,1.34,-0.45,1.4135416513,1.475,0.47000000000000003,1.5480713808000002,0.025,0,0.025,1.45,0.47000000000000003,1.5242703172
2019-09-14 00:00:00,1.2715,-0.43,1.3422415021,0.021500000000000002,0,0.021500000000000002,1.25,-0.43,1.3218925826,1.3815,0.5,1.4691978253,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.5,1.4489996549
2019-09-14 00:30:00,1.237,-0.43,1.3096064294,0.007,0,0.007,1.23,-0.43,1.3029965464,1.347,0.48,1.4299681815,0.007,0,0.007,1.34,0.48,1.4233762679
2019-09-14 01:00:00,1.224,-0.43,1.2973341898,0.004,0,0.004,1.22,-0.43,1.2935609765,1.304,0.48,1.3895380527,0.004,0,0.004,1.3,0.48,1.3857849761
2019-09-14 01:30:00,1.3045,-0.45,1.3799348717,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.45,1.3756816492000001,1.4145,0.48,1.493723619,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.48,1.4894629905
2019-09-14 02:00:00,1.333,-0.45,1.4069076018,0.003,0,0.003,1.33,-0.45,1.4040655255,1.443,0.48,1.5207396227,0.003,0,0.003,1.44,0.48,1.5178932769
2019-09-14 02:30:00,1.2935,-0.46,1.3728591516,0.0035,0,0.0035,1.29,-0.46,1.3695619738,1.4035,0.46,1.4769604768,0.0035,0,0.0035,1.4,0.46,1.4736349616
2019-09-14 03:00:00,1.2335,-0.46,1.3164810101,0.0035,0,0.0035,1.23,-0.46,1.3132021931,1.3435000000000001,0.46,1.420067692,0.0035,0,0.0035,1.34,0.46,1.4167568599
2019-09-14 03:30:00,1.1745,-0.46,1.2613684038,0.0145,0,0.0145,1.16,-0.46,1.2478781992,1.2945,0.46,1.3738013867,0.0145,0,0.0145,1.28,0.46,1.3601470509
2019-09-14 04:00:00,1.167,-0.46,1.2543878985,0.007,0,0.007,1.16,-0.46,1.2478781992,1.267,0.46,1.3479202499,0.007,0,0.007,1.26,0.46,1.341342611
2019-09-14 04:30:00,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-09-14 05:00:00,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-09-14 05:30:00,1.21,0.0,1.21,0.04,0,0.04,1.17,0.0,1.17,1.25,0.0,1.25,0.04,0,0.04,1.21,0.0,1.21
2019-09-14 06:00:00,1.279,0.13,1.2855897479,0.049,0,0.049,1.23,0.13,1.2368508398,1.319,0.0,1.319,0.049,0,0.049,1.27,0.0,1.27
2019-09-14 06:30:00,1.355,0.08,1.3573595692,0.065,0,0.065,1.29,0.08,1.2924782397,1.395,0.30000000000000004,1.4268934789,0.065,0,0.065,1.33,0.30000000000000004,1.3634148305
2019-09-14 07:00:00,1.458,0.14,1.4647061139,0.078,0,0.078,1.38,0.14,1.3870832708,1.488,0.0,1.488,0.078,0,0.078,1.4100000000000001,0.0,1.4100000000000001
2019-09-14 07:30:00,1.577,-0.30000000000000004,1.6052815952000001,0.08700000000000001,0,0.08700000000000001,1.49,-0.30000000000000004,1.5199013126,1.617,0.46,1.6811570420000002,0.08700000000000001,0,0.08700000000000001,1.53,0.46,1.5976545308999999
2019-09-14 08:00:00,1.716,0.17,1.7244001856,0.106,0,0.106,1.6099999999999999,0.17,1.6189502772000002,1.756,0.15,1.7623949614,0.106,0,0.106,1.65,0.15,1.6568041526
2019-09-14 08:30:00,1.7730000000000001,0.17,1.781131382,0.163,0,0.163,1.6099999999999999,0.17,1.6189502772000002,1.8130000000000002,0.15,1.819194602,0.163,0,0.163,1.65,0.15,1.6568041526
2019-09-14 09:00:00,1.8165,0.17,1.8244375161000002,0.3065,0,0.3065,1.51,0.17,1.5195394039,1.8665,0.15,1.8725176234,0.3065,0,0.3065,1.56,0.15,1.5671949464
2019-09-14 09:30:00,1.794,0.17,1.8020366256,0.434,0,0.434,1.3599999999999999,0.17,1.3705838172,1.834,0.17,1.8418621012,0.434,0,0.434,1.4,0.17,1.4102836594000001
2019-09-14 10:00:00,1.722,0.21,1.73475762,0.562,0,0.562,1.16,0.21,1.1788553771,1.762,0.2,1.7733144109,0.562,0,0.562,1.2,0.2,1.2165525061
2019-09-14 10:30:00,1.6764999999999999,0.21,1.6896012103,0.6965,0,0.6965,0.98,0.21,1.0022474744,1.7165,0.21,1.7292981958,0.6965,0,0.6965,1.02,0.21,1.0413932975
2019-09-14 11:00:00,1.5505,-0.28,1.5755793379,0.7605000000000001,0,0.7605000000000001,0.79,-0.28,0.8381527307000001,1.6605,0.65,1.7831882262,0.7605000000000001,0,0.7605000000000001,0.9,0.65,1.1101801656
2019-09-14 11:30:00,1.4845000000000002,-0.21,1.4992799105,0.8145,0,0.8145,0.67,-0.21,0.7021395873,1.5745,0.55,1.6677980243000001,0.8145,0,0.8145,0.76,0.55,0.9381364506000001
2019-09-14 12:00:00,1.4615,0.23,1.4794871578,0.8515,0,0.8515,0.61,0.23,0.6519202405,1.5015,0.22,1.5175316306000002,0.8515,0,0.8515,0.65,0.22,0.6862215386
2019-09-14 12:30:00,1.387,0.2,1.4013454249000001,0.857,0,0.857,0.53,0.2,0.5664803615,1.427,0.19,1.4395933454,0.857,0,0.857,0.5700000000000001,0.19,0.6008327554
2019-09-14 13:00:00,1.34,0.2,1.3548431644,0.89,0,0.89,0.45,0.2,0.49244289010000003,1.38,0.19,1.3930183057,0.89,0,0.89,0.49,0.19,0.5255473337000001
2019-09-14 13:30:00,1.2445,0.2,1.2604682662,0.8745,0,0.8745,0.37,0.2,0.4205948169,1.2845,0.19,1.2984761261,0.8745,0,0.8745,0.41000000000000003,0.19,0.4518849411
2019-09-14 14:00:00,1.2145000000000001,0.2,1.2308575263,0.8445,0,0.8445,0.37,0.2,0.4205948169,1.2545,0.19,1.2688066244,0.8445,0,0.8445,0.41000000000000003,0.19,0.4518849411
2019-09-14 14:30:00,1.2145000000000001,0.18,1.2277663662,0.7345,0,0.7345,0.48,0.18,0.5126402247,1.2445,0.17,1.2560574231000001,0.7345,0,0.7345,0.51,0.17,0.5375872022
2019-09-14 15:00:00,1.2225,0.19,1.2371767255,0.8325,0,0.8325,0.39,0.19,0.4338202393,1.2625,0.18,1.2752671289,0.8325,0,0.8325,0.43,0.18,0.4661544808
2019-09-14 15:30:00,1.2405,0.19,1.2549662346,0.7805000000000001,0,0.7805000000000001,0.46,0.19,0.4976946855,1.2805,0.17,1.2917353638,0.7805000000000001,0,0.7805000000000001,0.5,0.17,0.5281098371
2019-09-14 16:00:00,1.304,0.16,1.3137792813,0.724,0,0.724,0.58,0.16,0.6016643583,1.344,0.16,1.3534903029,0.724,0,0.724,0.62,0.16,0.6403124237000001
2019-09-14 16:30:00,1.3805,0.16,1.3897410730000002,0.6205,0,0.6205,0.76,0.16,0.7766595136000001,1.4205,0.16,1.4294825113,0.6205,0,0.6205,0.8,0.16,0.8158431222
2019-09-14 17:00:00,1.4895,0.04,1.4900369962,0.48950000000000005,0,0.48950000000000005,1.0,0.04,1.0007996803,1.5394999999999999,0.27,1.5629972009,0.48950000000000005,0,0.48950000000000005,1.05,0.27,1.08415866
2019-09-14 17:30:00,1.6925,0.09,1.6948912207,0.35250000000000004,0,0.35250000000000004,1.34,0.09,1.3430189872,1.7425000000000002,0.24,1.7589503262,0.35250000000000004,0,0.35250000000000004,1.3900000000000001,0.24,1.4105672618
2019-09-14 18:00:00,1.7895,0.06,1.790505585,0.2495,0,0.2495,1.54,0.06,1.5411683879,1.8395000000000001,0.27,1.8592095767,0.2495,0,0.2495,1.5899999999999999,0.27,1.6127616067
2019-09-14 18:30:00,1.887,0.13,1.8914727066,0.137,0,0.137,1.75,0.13,1.7548219283000002,1.937,0.23,1.9506073413,0.137,0,0.137,1.8,0.23,1.8146349495
2019-09-14 19:00:00,1.9255,0.19,1.9348514801,0.0555,0,0.0555,1.87,0.19,1.8796276227000002,1.9655,0.17,1.9728381206,0.0555,0,0.0555,1.9100000000000001,0.17,1.9175505207999999
2019-09-14 19:30:00,1.9315,-0.32,1.9578284526,0.0115,0,0.0115,1.92,-0.32,1.9464840097,1.9915,0.45,2.0417081696,0.0115,0,0.0115,1.98,0.45,2.0304925511
2019-09-14 20:00:00,1.96,-0.05,1.9606376514,0.0,0,0.0,1.96,-0.05,1.9606376514,2.0,0.52,2.0664946165,0.0,0,0.0,2.0,0.52,2.0664946165
2019-09-14 20:30:00,1.97,0.17,1.9773214205,0.0,0,0.0,1.97,0.17,1.9773214205,2.01,0.14,2.0148697228,0.0,0,0.0,2.01,0.14,2.0148697228
2019-09-14 21:00:00,1.94,0.17,1.9474342094,0.0,0,0.0,1.94,0.17,1.9474342094,1.98,0.14,1.9849433241,0.0,0,0.0,1.98,0.14,1.9849433241
2019-09-14 21:30:00,1.79,-0.44,1.8432851109000001,0.0,0,0.0,1.79,-0.44,1.8432851109000001,1.8900000000000001,0.48,1.9500000000000002,0.0,0,0.0,1.8900000000000001,0.48,1.9500000000000002
2019-09-14 22:00:00,1.6800000000000002,-0.45,1.7392239648999999,0.0,0,0.0,1.6800000000000002,-0.45,1.7392239648999999,1.79,0.48,1.8532404053,0.0,0,0.0,1.79,0.48,1.8532404053
2019-09-14 22:30:00,1.6,-0.45,1.6620770139,0.0,0,0.0,1.6,-0.45,1.6620770139,1.6800000000000002,0.48,1.7472263734,0.0,0,0.0,1.6800000000000002,0.48,1.7472263734
2019-09-14 23:00:00,1.5,-0.46,1.5689486926,0.0,0,0.0,1.5,-0.46,1.5689486926,1.56,0.45,1.6236070953000001,0.0,0,0.0,1.56,0.45,1.6236070953000001
2019-09-14 23:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-15 00:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-09-15 00:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-15 01:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-09-15 01:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-09-15 02:00:00,1.31,-0.47000000000000003,1.3917614738,0.0,0,0.0,1.31,-0.47000000000000003,1.3917614738,1.3599999999999999,0.44,1.4294054708,0.0,0,0.0,1.3599999999999999,0.44,1.4294054708
2019-09-15 02:30:00,1.29,-0.47000000000000003,1.3729530218,0.0,0,0.0,1.29,-0.47000000000000003,1.3729530218,1.33,0.42,1.3947401192,0.0,0,0.0,1.33,0.42,1.3947401192
2019-09-15 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-15 03:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-09-15 04:00:00,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-09-15 04:30:00,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18
2019-09-15 05:00:00,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13,1.1745,0.0,1.1745,0.0045000000000000005,0,0.0045000000000000005,1.17,0.0,1.17
2019-09-15 05:30:00,1.1615,0.0,1.1615,0.0115,0,0.0115,1.15,0.0,1.15,1.2015,0.0,1.2015,0.0115,0,0.0115,1.19,0.0,1.19
2019-09-15 06:00:00,1.226,0.13,1.2328730673,0.016,0,0.016,1.21,0.13,1.2169634341,1.256,0.0,1.256,0.016,0,0.016,1.24,0.0,1.24
2019-09-15 06:30:00,1.266,0.15,1.2748552859,0.026000000000000002,0,0.026000000000000002,1.24,0.15,1.2490396311,1.306,0.0,1.306,0.026000000000000002,0,0.026000000000000002,1.28,0.0,1.28
2019-09-15 07:00:00,1.288,0.15,1.2967050551,0.028,0,0.028,1.26,0.15,1.268897159,1.318,0.14,1.3254146521,0.028,0,0.028,1.29,0.14,1.2975746607
2019-09-15 07:30:00,1.3980000000000001,-0.31,1.4319580999000001,0.018000000000000002,0,0.018000000000000002,1.38,-0.31,1.414390328,1.438,0.51,1.5257601384,0.018000000000000002,0,0.018000000000000002,1.42,0.51,1.5088074760999999
2019-09-15 08:00:00,1.488,0.16,1.4965774287,0.038,0,0.038,1.45,0.16,1.4588008774,1.528,0.14,1.5344002086000001,0.038,0,0.038,1.49,0.14,1.4965627284
2019-09-15 08:30:00,1.6315,0.16,1.6393267673,0.0415,0,0.0415,1.5899999999999999,0.16,1.5980300373,1.6615,0.14,1.6673878523,0.0415,0,0.0415,1.62,0.14,1.6260381299
2019-09-15 09:00:00,1.6585,0.16,1.666199943,0.1085,0,0.1085,1.55,0.16,1.5582361824,1.6985000000000001,0.14,1.70426003,0.1085,0,0.1085,1.5899999999999999,0.14,1.5961516219
2019-09-15 09:30:00,1.6795,0.12,1.6837815326999999,0.2295,0,0.2295,1.45,0.12,1.454957044,1.7195,0.19,1.7299653898,0.2295,0,0.2295,1.49,0.19,1.5020652449
2019-09-15 10:00:00,1.6115,0.16,1.6194234313,0.3915,0,0.3915,1.22,0.16,1.2304470732000001,1.6515,0.15,1.6582979979,0.3915,0,0.3915,1.26,0.15,1.268897159
2019-09-15 10:30:00,1.55,0.16,1.5582361824,0.63,0,0.63,0.92,0.16,0.9338094024,1.5899999999999999,0.15,1.5970597985000001,0.63,0,0.63,0.96,0.15,0.9716480844000001
2019-09-15 11:00:00,1.4815,-0.32,1.5156656129,0.6915,0,0.6915,0.79,-0.32,0.8523496935,1.5815000000000001,0.54,1.6711499783,0.6915,0,0.6915,0.89,0.54,1.0410091258
2019-09-15 11:30:00,1.6065,-0.16,1.6144479707000001,0.4565,0,0.4565,1.15,-0.16,1.1610770862,1.6764999999999999,0.44,1.7332778917,0.4565,0,0.4565,1.22,0.44,1.2969194269
2019-09-15 12:00:00,1.695,0.14,1.7007718835999999,0.265,0,0.265,1.43,0.14,1.4368368035,1.7349999999999999,0.14,1.7406392504000001,0.265,0,0.265,1.47,0.14,1.4766516177
2019-09-15 12:30:00,1.6724999999999999,0.1,1.6754868695,0.29250000000000004,0,0.29250000000000004,1.38,0.1,1.3836184445,1.7125,0.24,1.7292357416000002,0.29250000000000004,0,0.29250000000000004,1.42,0.24,1.4401388822
2019-09-15 13:00:00,1.634,0.09,1.6364767032,0.254,0,0.254,1.38,0.09,1.3829316686,1.674,0.24,1.6911167908,0.254,0,0.254,1.42,0.24,1.4401388822
2019-09-15 13:30:00,1.6095000000000002,0.16,1.6174332289,0.20950000000000002,0,0.20950000000000002,1.4,0.16,1.4091131963,1.6495000000000002,0.15,1.6563062066,0.20950000000000002,0,0.20950000000000002,1.44,0.15,1.4477914214
2019-09-15 14:00:00,1.5865,0.16,1.5945476631000002,0.1865,0,0.1865,1.4,0.16,1.4091131963,1.6265,0.15,1.6334020479,0.1865,0,0.1865,1.44,0.15,1.4477914214
2019-09-15 14:30:00,1.5590000000000002,0.16,1.5671888846000002,0.159,0,0.159,1.4,0.16,1.4091131963,1.599,0.13,1.6042758491,0.159,0,0.159,1.44,0.13,1.4458561478
2019-09-15 15:00:00,1.558,0.16,1.5661941131,0.158,0,0.158,1.4,0.16,1.4091131963,1.5979999999999999,0.15,1.6050246104,0.158,0,0.158,1.44,0.15,1.4477914214
2019-09-15 15:30:00,1.6395,0.16,1.6472887573000001,0.1395,0,0.1395,1.5,0.16,1.5085091979,1.6795,0.15,1.6861851174,0.1395,0,0.1395,1.54,0.15,1.5472879499
2019-09-15 16:00:00,1.737,0.16,1.7443534619,0.117,0,0.117,1.62,0.16,1.6278820596,1.7770000000000001,0.15,1.7833196573,0.117,0,0.117,1.6600000000000001,0.15,1.6667633305
2019-09-15 16:30:00,1.851,-0.18,1.8597314322,0.121,0,0.121,1.73,-0.18,1.7393389549,1.911,0.49,1.9728205696,0.121,0,0.121,1.79,0.49,1.8558555978
2019-09-15 17:00:00,1.976,-0.08,1.9776187701,0.096,0,0.096,1.88,-0.08,1.8817013578,2.046,0.42,2.0886636876,0.096,0,0.096,1.9500000000000002,0.42,1.9947180252
2019-09-15 17:30:00,2.123,0.19,2.131485163,0.063,0,0.063,2.06,0.19,2.0687435801,2.163,0.17,2.1696702514,0.063,0,0.063,2.1,0.17,2.106869716
2019-09-15 18:00:00,2.1855,0.16,2.1913489567,0.0455,0,0.0455,2.14,0.16,2.1459729728,2.2255,0.31,2.246986927,0.0455,0,0.0455,2.18,0.31,2.2019309708
2019-09-15 18:30:00,2.17,0.17,2.1766488003,0.05,0,0.05,2.12,0.17,2.1268051157,2.2,0.0,2.2,0.05,0,0.05,2.15,0.0,2.15
2019-09-15 19:00:00,2.2705,0.17,2.2768553424,0.030500000000000003,0,0.030500000000000003,2.24,0.17,2.2464416307,2.3005,0.0,2.3005,0.030500000000000003,0,0.030500000000000003,2.27,0.0,2.27
2019-09-15 19:30:00,2.1825,0.19,2.1907547216,0.0125,0,0.0125,2.17,0.19,2.1783020911,2.2225,0.0,2.2225,0.0125,0,0.0125,2.21,0.0,2.21
2019-09-15 20:00:00,2.1175,0.17,2.1243131243,0.0275,0,0.0275,2.09,0.17,2.0969024775,2.1575,0.17,2.1641872031,0.0275,0,0.0275,2.13,0.17,2.1367732683
2019-09-15 20:30:00,2.0645,0.16,2.0706907664,0.0145,0,0.0145,2.05,0.16,2.0562344224,2.0945,0.0,2.0945,0.0145,0,0.0145,2.08,0.0,2.08
2019-09-15 21:00:00,1.9355,-0.42,1.9805454425,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.42,1.9751708787000002,1.9855,0.5,2.0474887668,0.0055000000000000005,0,0.0055000000000000005,1.98,0.5,2.0421557237
