Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-15 21:30:00,1.732,-0.46,1.7920446423,0.002,0,0.002,1.73,-0.46,1.7901117283999999,1.842,0.46,1.8985689348,0.002,0,0.002,1.8399999999999999,0.46,1.8966285878
2019-09-15 22:00:00,1.6005,-0.46,1.6652928421,0.0005,0,0.0005,1.6,-0.46,1.6648123017,1.7105000000000001,0.46,1.7712736237,0.0005,0,0.0005,1.71,0.46,1.7707907837999999
2019-09-15 22:30:00,1.5115,-0.46,1.5799469137000002,0.0015,0,0.0015,1.51,-0.46,1.5785119575,1.5715,0.46,1.6374407623,0.0015,0,0.0015,1.57,0.46,1.6360012225
2019-09-15 23:00:00,1.4625,0.13,1.4682664097,0.0025,0,0.0025,1.46,0.13,1.4657762449,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5
2019-09-15 23:30:00,1.346,-0.47000000000000003,1.4256984253,0.006,0,0.006,1.34,-0.47000000000000003,1.4200352108,1.3860000000000001,0.47000000000000003,1.4635217798,0.006,0,0.006,1.38,0.47000000000000003,1.4578408692
2019-09-16 00:00:00,1.212,-0.47000000000000003,1.2999399986,0.012,0,0.012,1.2,-0.47000000000000003,1.2887590931,1.262,0.47000000000000003,1.3466788778,0.012,0,0.012,1.25,0.47000000000000003,1.3354400024
2019-09-16 00:30:00,1.21,-0.45,1.2909686286,0.01,0,0.01,1.2,-0.45,1.2816005618,1.25,0.48,1.3389921583,0.01,0,0.01,1.24,0.48,1.3296616111000001
2019-09-16 01:00:00,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2,1.252,0.0,1.252,0.012,0,0.012,1.24,0.0,1.24
2019-09-16 01:30:00,1.315,0.0,1.315,0.015,0,0.015,1.3,0.0,1.3,1.345,0.0,1.345,0.015,0,0.015,1.33,0.0,1.33
2019-09-16 02:00:00,1.2995,0.0,1.2995,0.029500000000000002,0,0.029500000000000002,1.27,0.0,1.27,1.3395000000000001,0.0,1.3395000000000001,0.029500000000000002,0,0.029500000000000002,1.31,0.0,1.31
2019-09-16 02:30:00,1.312,0.0,1.312,0.022,0,0.022,1.29,0.0,1.29,1.342,0.0,1.342,0.022,0,0.022,1.32,0.0,1.32
2019-09-16 03:00:00,1.2475,0.0,1.2475,0.0275,0,0.0275,1.22,0.0,1.22,1.2875,0.0,1.2875,0.0275,0,0.0275,1.26,0.0,1.26
2019-09-16 03:30:00,1.191,0.0,1.191,0.021,0,0.021,1.17,0.0,1.17,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21
2019-09-16 04:00:00,1.1875,0.0,1.1875,0.0375,0,0.0375,1.15,0.0,1.15,1.2175,0.0,1.2175,0.0375,0,0.0375,1.18,0.0,1.18
2019-09-16 04:30:00,1.1935,0.0,1.1935,0.043500000000000004,0,0.043500000000000004,1.15,0.0,1.15,1.2235,0.0,1.2235,0.043500000000000004,0,0.043500000000000004,1.18,0.0,1.18
2019-09-16 05:00:00,1.1875,0.0,1.1875,0.0375,0,0.0375,1.15,0.0,1.15,1.2175,0.0,1.2175,0.0375,0,0.0375,1.18,0.0,1.18
2019-09-16 05:30:00,1.2469999999999999,0.14,1.254834252,0.027,0,0.027,1.22,0.14,1.2280065146,1.287,0.13,1.293548994,0.027,0,0.027,1.26,0.13,1.2666885963
2019-09-16 06:00:00,1.3515000000000001,0.15,1.3597986064,0.021500000000000002,0,0.021500000000000002,1.33,0.15,1.3384319183,1.3815,0.15,1.3896194623,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.15,1.3682470537
2019-09-16 06:30:00,1.5695000000000001,0.17,1.5786799074,0.029500000000000002,0,0.029500000000000002,1.54,0.17,1.5493547044,1.6195,0.21,1.6330585568,0.029500000000000002,0,0.029500000000000002,1.5899999999999999,0.21,1.6038079686
2019-09-16 07:00:00,1.7855,0.18,1.7945501525,0.0455,0,0.0455,1.74,0.18,1.7492855685,1.8255,0.21,1.8375391833,0.0455,0,0.0455,1.78,0.21,1.7923448329
2019-09-16 07:30:00,2.0265,-0.28,2.0457522455,0.026500000000000003,0,0.026500000000000003,2.0,-0.28,2.0195048898,2.1365,0.63,2.2274497188,0.026500000000000003,0,0.026500000000000003,2.11,0.63,2.2020445045
2019-09-16 08:00:00,2.235,0.01,2.2350223713,0.035,0,0.035,2.2,0.01,2.2000227272,2.315,0.45,2.3583309776,0.035,0,0.035,2.2800000000000002,0.45,2.3239836488
2019-09-16 08:30:00,2.3395,0.21,2.3489061816,0.0195,0,0.0195,2.32,0.21,2.3294849216,2.3895,0.33,2.4121795642,0.0195,0,0.0195,2.37,0.33,2.3928643923
2019-09-16 09:00:00,2.309,0.28,2.3259150887,0.029,0,0.029,2.2800000000000002,0.28,2.2971286425,2.349,0.26,2.3633452985,0.029,0,0.029,2.32,0.26,2.334523506
2019-09-16 09:30:00,2.2805,0.30000000000000004,2.3001478757,0.0505,0,0.0505,2.23,0.30000000000000004,2.2500888871,2.3205,0.27,2.3361550141,0.0505,0,0.0505,2.27,0.27,2.2860008749
2019-09-16 10:00:00,2.197,0.31,2.2187629436,0.147,0,0.147,2.05,0.31,2.0733065379,2.227,0.28,2.2445331363,0.147,0,0.147,2.08,0.28,2.0987615396
2019-09-16 10:30:00,2.174,0.01,2.174022999,0.17400000000000002,0,0.17400000000000002,2.0,0.01,2.0000249998,2.254,0.5700000000000001,2.3249550533,0.17400000000000002,0,0.17400000000000002,2.08,0.5700000000000001,2.1566872745
2019-09-16 11:00:00,2.167,-0.17,2.1736579768,0.167,0,0.167,2.0,-0.17,2.0072119968,2.267,0.75,2.3878419127,0.167,0,0.167,2.1,0.75,2.2299103121
2019-09-16 11:30:00,2.1145,-0.17,2.1213227595,0.2745,0,0.2745,1.8399999999999999,-0.17,1.8478365729,2.2245,0.78,2.3572866287,0.2745,0,0.2745,1.9500000000000002,0.78,2.1002142748
2019-09-16 12:00:00,2.1455,0.01,2.1455233045,0.1855,0,0.1855,1.96,0.01,1.96002551,2.2355,0.6000000000000001,2.3146188131,0.1855,0,0.1855,2.05,0.6000000000000001,2.1360009363
2019-09-16 12:30:00,2.0775,0.30000000000000004,2.0990488918,0.23750000000000002,0,0.23750000000000002,1.8399999999999999,0.30000000000000004,1.8642961138,2.1175,0.27,2.1346442912,0.23750000000000002,0,0.23750000000000002,1.88,0.27,1.8992893408
2019-09-16 13:00:00,2.075,0.09,2.0769508901,0.225,0,0.225,1.85,0.09,1.8521878954000002,2.155,0.48,2.2078100009,0.225,0,0.225,1.9300000000000002,0.48,1.9887936042
2019-09-16 13:30:00,2.045,-0.21,2.0557541195,0.23500000000000001,0,0.23500000000000001,1.81,-0.21,1.8221415971,2.165,0.73,2.2847592871,0.23500000000000001,0,0.23500000000000001,1.9300000000000002,0.73,2.0634437235
2019-09-16 14:00:00,2.001,-0.21,2.0119893141,0.191,0,0.191,1.81,-0.21,1.8221415971,2.121,0.73,2.2431096719,0.191,0,0.191,1.9300000000000002,0.73,2.0634437235
2019-09-16 14:30:00,1.9955,-0.21,2.0065194367,0.1855,0,0.1855,1.81,-0.21,1.8221415971,2.1255,0.73,2.2473651795,0.1855,0,0.1855,1.94,0.73,2.0728000386
2019-09-16 15:00:00,2.001,-0.23,2.0141750172,0.151,0,0.151,1.85,-0.23,1.8642424735,2.121,0.7000000000000001,2.2335265837,0.151,0,0.151,1.97,0.7000000000000001,2.0906697491
2019-09-16 15:30:00,1.9625,-0.27,1.9809861812,0.17250000000000001,0,0.17250000000000001,1.79,-0.27,1.8102486017000001,2.0825,0.66,2.1845837704,0.17250000000000001,0,0.17250000000000001,1.9100000000000001,0.66,2.0208166666
2019-09-16 16:00:00,2.066,0.09,2.0679593806,0.166,0,0.166,1.9,0.09,1.9021303846,2.126,0.41000000000000003,2.1651734342,0.166,0,0.166,1.96,0.41000000000000003,2.0024235316
2019-09-16 16:30:00,2.0945,0.25,2.1093672629,0.1845,0,0.1845,1.9100000000000001,0.25,1.9262917744,2.1445,0.28,2.1627020715,0.1845,0,0.1845,1.96,0.28,1.9798989873
2019-09-16 17:00:00,2.182,0.02,2.1820916571,0.132,0,0.132,2.05,0.02,2.0500975587,2.252,0.41000000000000003,2.2890181301,0.132,0,0.132,2.12,0.41000000000000003,2.1592822882
2019-09-16 17:30:00,2.328,0.03,2.3281932909,0.068,0,0.068,2.26,0.03,2.2601991063,2.398,0.39,2.4295069459,0.068,0,0.068,2.33,0.39,2.3624140196
2019-09-16 18:00:00,2.273,0.23,2.2846069684,0.053,0,0.053,2.22,0.23,2.2318826134,2.313,0.21,2.3225135091,0.053,0,0.053,2.26,0.21,2.2697356674
2019-09-16 18:30:00,2.253,0.22,2.2637157507,0.033,0,0.033,2.22,0.22,2.2308742681,2.293,0.2,2.3017056719,0.033,0,0.033,2.26,0.2,2.2688322988
2019-09-16 19:00:00,2.2735,0.21,2.283178103,0.0135,0,0.0135,2.26,0.21,2.2697356674,2.3135,0.18,2.3204918121,0.0135,0,0.0135,2.3,0.18,2.3070327263
2019-09-16 19:30:00,2.2285,0.21,2.238372679,0.0085,0,0.0085,2.22,0.21,2.2299103121,2.2685,0.18,2.2756300776,0.0085,0,0.0085,2.26,0.18,2.2671568098
2019-09-16 20:00:00,2.18,0.19,2.1882641522,0.01,0,0.01,2.17,0.19,2.1783020911,2.22,0.17,2.2264994947,0.01,0,0.01,2.21,0.17,2.2165288178
2019-09-16 20:30:00,2.1395,-0.04,2.1398738865,0.0095,0,0.0095,2.13,-0.04,2.1303755537,2.1895,0.52,2.2504022418,0.0095,0,0.0095,2.18,0.52,2.2411604137
2019-09-16 21:00:00,1.9975,-0.41000000000000003,2.0391435089,0.007500000000000001,0,0.007500000000000001,1.99,-0.41000000000000003,2.031797234,2.1175,0.52,2.1804142382,0.007500000000000001,0,0.007500000000000001,2.11,0.52,2.1731313812
2019-09-16 21:30:00,1.8725,-0.38,1.9106690581999999,0.0025,0,0.0025,1.87,-0.38,1.908219065,1.9425,0.5,2.0058180999,0.0025,0,0.0025,1.94,0.5,2.0033971149
2019-09-16 22:00:00,1.686,-0.43,1.7399701147000002,0.006,0,0.006,1.6800000000000002,-0.43,1.7341568557,1.786,0.5,1.8546687036,0.006,0,0.006,1.78,0.5,1.8488915598000002
2019-09-16 22:30:00,1.5470000000000002,-0.43,1.6056490899,0.007,0,0.007,1.54,-0.43,1.5989058758999999,1.637,0.48,1.705921745,0.007,0,0.007,1.63,0.48,1.6992056968
2019-09-16 23:00:00,1.446,-0.43,1.50858079,0.016,0,0.016,1.43,-0.43,1.4932514859000001,1.536,0.48,1.609253243,0.016,0,0.016,1.52,0.48,1.5939887075999999
2019-09-16 23:30:00,1.355,0.0,1.355,0.035,0,0.035,1.32,0.0,1.32,1.385,0.0,1.385,0.035,0,0.035,1.35,0.0,1.35
2019-09-17 00:00:00,1.2355,0.14,1.2434067114,0.0155,0,0.0155,1.22,0.14,1.2280065146,1.2655,0.0,1.2655,0.0155,0,0.0155,1.25,0.0,1.25
2019-09-17 00:30:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2525,0.0,1.2525,0.0025,0,0.0025,1.25,0.0,1.25
2019-09-17 01:00:00,1.191,-0.39,1.2532282314,0.001,0,0.001,1.19,-0.39,1.2522779244,1.251,0.52,1.3547697221,0.001,0,0.001,1.25,0.52,1.3538463724
2019-09-17 01:30:00,1.2635,-0.43,1.3346655948000001,0.0135,0,0.0135,1.25,-0.43,1.3218925826,1.3535,0.48,1.4360927024,0.0135,0,0.0135,1.34,0.48,1.4233762679
2019-09-17 02:00:00,1.2705,-0.43,1.3412942444,0.0205,0,0.0205,1.25,-0.43,1.3218925826,1.3605,0.48,1.4426920149,0.0205,0,0.0205,1.34,0.48,1.4233762679
2019-09-17 02:30:00,1.2615,-0.43,1.3327723924,0.0115,0,0.0115,1.25,-0.43,1.3218925826,1.3615,0.48,1.4436350820000001,0.0115,0,0.0115,1.35,0.48,1.4327944724
2019-09-17 03:00:00,1.183,-0.43,1.2587251487,0.023,0,0.023,1.16,-0.43,1.2371337842,1.293,0.48,1.3792204319999999,0.023,0,0.023,1.27,0.48,1.3576818479
2019-09-17 03:30:00,1.143,-0.44,1.2247648754,0.013000000000000001,0,0.013000000000000001,1.13,-0.44,1.2126417443,1.2429999999999999,0.47000000000000003,1.3288901384,0.013000000000000001,0,0.013000000000000001,1.23,0.47000000000000003,1.3167383947
2019-09-17 04:00:00,1.139,-0.44,1.2210327596,0.009000000000000001,0,0.009000000000000001,1.13,-0.44,1.2126417443,1.239,0.47000000000000003,1.3251494255,0.009000000000000001,0,0.009000000000000001,1.23,0.47000000000000003,1.3167383947
2019-09-17 04:30:00,1.1435,-0.44,1.2252315087,0.0035,0,0.0035,1.1400000000000001,-0.44,1.2219656296,1.2435,0.47000000000000003,1.3293578337,0.0035,0,0.0035,1.24,0.47000000000000003,1.3260844619
2019-09-17 05:00:00,1.131,-0.44,1.2135736484,0.001,0,0.001,1.13,-0.44,1.2126417443,1.231,0.47000000000000003,1.3176725693,0.001,0,0.001,1.23,0.47000000000000003,1.3167383947
2019-09-17 05:30:00,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25,1.28,0.47000000000000003,1.3635615131,0.0,0,0.0,1.28,0.47000000000000003,1.3635615131
2019-09-17 06:00:00,1.32,-0.41000000000000003,1.3822083779,0.0,0,0.0,1.32,-0.41000000000000003,1.3822083779,1.4,0.47000000000000003,1.476787053,0.0,0,0.0,1.4,0.47000000000000003,1.476787053
2019-09-17 06:30:00,1.5705,0.15,1.5776470613,0.0005,0,0.0005,1.57,0.15,1.5771493270999999,1.6205,0.24,1.638175891,0.0005,0,0.0005,1.62,0.24,1.6376812877
2019-09-17 07:00:00,1.8405,0.22,1.8536019664,0.0005,0,0.0005,1.8399999999999999,0.22,1.8531055016,1.8805,0.21,1.8921892744000002,0.0005,0,0.0005,1.88,0.21,1.891692364
2019-09-17 07:30:00,2.052,0.25,2.0671729487,0.002,0,0.002,2.05,0.25,2.0651876428,2.082,0.24,2.0957872029,0.002,0,0.002,2.08,0.24,2.0938003725
2019-09-17 08:00:00,2.17,0.25,2.1843534513,0.01,0,0.01,2.16,0.25,2.1744194628,2.21,0.24,2.2229934773,0.01,0,0.01,2.2,0.24,2.213052191
2019-09-17 08:30:00,2.2215,0.28,2.2390762046,0.021500000000000002,0,0.021500000000000002,2.2,0.28,2.2177466041000002,2.2615,0.25,2.2752763019,0.021500000000000002,0,0.021500000000000002,2.24,0.25,2.2539077177
2019-09-17 09:00:00,2.2265,0.31,2.2479773687,0.0665,0,0.0665,2.16,0.31,2.182131985,2.2665,0.29,2.2849775163,0.0665,0,0.0665,2.2,0.29,2.2190313202
2019-09-17 09:30:00,2.195,0.33,2.2196677679,0.165,0,0.165,2.03,0.33,2.0566477579,2.245,0.33,2.2691242804,0.165,0,0.165,2.08,0.33,2.1060151946
2019-09-17 10:00:00,2.093,0.09,2.0949341278,0.303,0,0.303,1.79,0.09,1.7922611417,2.163,0.47000000000000003,2.2134744182,0.303,0,0.303,1.8599999999999999,0.47000000000000003,1.9184629264000002
2019-09-17 10:30:00,1.9955,0.03,1.9957254947,0.5455,0,0.5455,1.45,0.03,1.4503103116,2.0855,0.64,2.1814926656,0.5455,0,0.5455,1.54,0.64,1.6676930173
2019-09-17 11:00:00,1.9420000000000002,0.36,1.9750858209,0.712,0,0.712,1.23,0.36,1.2816005618,1.982,0.35000000000000003,2.0126658938,0.712,0,0.712,1.27,0.35000000000000003,1.3173458164
2019-09-17 11:30:00,1.7895,0.07,1.7908685742000001,0.8095,0,0.8095,0.98,0.07,0.9824968193,1.8695,0.59,1.9603903310000002,0.8095,0,0.8095,1.06,0.59,1.2131364309000001
2019-09-17 12:00:00,1.73,-0.17,1.7383325344,0.8300000000000001,0,0.8300000000000001,0.9,-0.17,0.9159148432,1.8399999999999999,0.74,1.9832296892,0.8300000000000001,0,0.8300000000000001,1.01,0.74,1.2520782723
2019-09-17 12:30:00,1.728,0.05,1.7287232283,0.8180000000000001,0,0.8180000000000001,0.91,0.05,0.9113725912,1.808,0.51,1.878553699,0.8180000000000001,0,0.8180000000000001,0.99,0.51,1.1136426716
2019-09-17 13:00:00,1.6640000000000001,0.35000000000000003,1.7004105387,0.884,0,0.884,0.78,0.35000000000000003,0.8549268975000001,1.704,0.34,1.7375891344,0.884,0,0.884,0.8200000000000001,0.34,0.8876936408
2019-09-17 13:30:00,1.6295000000000002,0.36,1.6687930519,0.9795,0,0.9795,0.65,0.36,0.7430343195,1.6695,0.34,1.703769424,0.9795,0,0.9795,0.6900000000000001,0.34,0.7692203845000001
2019-09-17 14:00:00,1.5775000000000001,0.36,1.6180563185999999,0.9975,0,0.9975,0.58,0.36,0.6826419266,1.6175000000000002,0.35000000000000003,1.6549339111,0.9975,0,0.9975,0.62,0.35000000000000003,0.7119691005000001
2019-09-17 14:30:00,1.5805,0.36,1.6209812614999999,0.9505,0,0.9505,0.63,0.36,0.7256031973,1.6205,0.35000000000000003,1.6578661737,0.9505,0,0.9505,0.67,0.35000000000000003,0.7559100476
2019-09-17 15:00:00,1.5545,0.34,1.5912480165,0.9245000000000001,0,0.9245000000000001,0.63,0.34,0.7158910532,1.5945,0.33,1.6282905913999999,0.9245000000000001,0,0.9245000000000001,0.67,0.33,0.7468600940000001
2019-09-17 15:30:00,1.546,0.1,1.5492307769,0.876,0,0.876,0.67,0.1,0.6774215822,1.616,0.47000000000000003,1.6829604867999999,0.876,0,0.876,0.74,0.47000000000000003,0.8766413178
2019-09-17 16:00:00,1.616,0.30000000000000004,1.6436106595000002,0.806,0,0.806,0.81,0.30000000000000004,0.8637708029000001,1.6560000000000001,0.29,1.6812007614,0.806,0,0.806,0.85,0.29,0.8981091248
2019-09-17 16:30:00,1.7429999999999999,0.28,1.7653467082,0.7030000000000001,0,0.7030000000000001,1.04,0.28,1.0770329614,1.783,0.27,1.8033272027,0.7030000000000001,0,0.7030000000000001,1.08,0.27,1.1132385189
2019-09-17 17:00:00,1.8635000000000002,0.27,1.8829583771,0.5735,0,0.5735,1.29,0.27,1.3179529582,1.9035000000000002,0.25,1.9198469340000002,0.5735,0,0.5735,1.33,0.25,1.3532922818
2019-09-17 17:30:00,1.9465,-0.11,1.9496056653,0.42650000000000005,0,0.42650000000000005,1.52,-0.11,1.5239750654000002,2.0365,0.48,2.0923030971,0.42650000000000005,0,0.42650000000000005,1.6099999999999999,0.48,1.6800297616000002
2019-09-17 18:00:00,2.003,-0.03,2.0032246504,0.28300000000000003,0,0.28300000000000003,1.72,-0.03,1.720261608,2.083,0.4,2.1210584622,0.28300000000000003,0,0.28300000000000003,1.8,0.4,1.8439088915
2019-09-17 18:30:00,2.0215,0.21,2.0323784712,0.1615,0,0.1615,1.8599999999999999,0.21,1.8718172988,2.0515,0.2,2.0612259095,0.1615,0,0.1615,1.8900000000000001,0.2,1.9005525512
2019-09-17 19:00:00,2.09,0.11,2.0928927349,0.06,0,0.06,2.03,0.11,2.032978111,2.15,0.29,2.1694699814,0.06,0,0.06,2.09,0.29,2.1100236965
2019-09-17 19:30:00,2.13,0.2,2.1393690659,0.03,0,0.03,2.1,0.2,2.109502311,2.18,0.18,2.1874185699,0.03,0,0.03,2.15,0.18,2.1575217264
2019-09-17 20:00:00,2.238,0.2,2.2469187791,0.018000000000000002,0,0.018000000000000002,2.22,0.2,2.228990803,2.278,0.18,2.2851004354,0.018000000000000002,0,0.018000000000000002,2.26,0.18,2.2671568098
2019-09-17 20:30:00,2.1925,0.13,2.1963506664,0.0125,0,0.0125,2.18,0.13,2.1838727069,2.2425,0.30000000000000004,2.2624779004,0.0125,0,0.0125,2.23,0.30000000000000004,2.2500888871
2019-09-17 21:00:00,2.057,0.09,2.0589679454,0.017,0,0.017,2.04,0.09,2.041984329,2.097,0.43,2.1406328504,0.017,0,0.017,2.08,0.43,2.1239821092
2019-09-17 21:30:00,1.839,0.16,1.8459471823,0.029,0,0.029,1.81,0.16,1.8170580618,1.879,0.13,1.8834917043,0.029,0,0.029,1.85,0.13,1.8545619429
2019-09-17 22:00:00,1.6735,-0.34,1.7076891550000002,0.053500000000000006,0,0.053500000000000006,1.62,-0.34,1.6552945357,1.7135,0.53,1.7935947842000002,0.053500000000000006,0,0.053500000000000006,1.6600000000000001,0.53,1.7425555945000002
2019-09-17 22:30:00,1.579,0.0,1.579,0.029,0,0.029,1.55,0.0,1.55,1.609,0.0,1.609,0.029,0,0.029,1.58,0.0,1.58
2019-09-17 23:00:00,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47
2019-09-17 23:30:00,1.296,-0.47000000000000003,1.3785920354,0.016,0,0.016,1.28,-0.47000000000000003,1.3635615131,1.336,0.42,1.4004627807,0.016,0,0.016,1.32,0.42,1.3852075657
2019-09-18 00:00:00,1.1795,0.0,1.1795,0.0195,0,0.0195,1.16,0.0,1.16,1.2195,0.0,1.2195,0.0195,0,0.0195,1.2,0.0,1.2
2019-09-18 00:30:00,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2
2019-09-18 01:00:00,1.2085,0.0,1.2085,0.018500000000000003,0,0.018500000000000003,1.19,0.0,1.19,1.2385,0.0,1.2385,0.018500000000000003,0,0.018500000000000003,1.22,0.0,1.22
2019-09-18 01:30:00,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29,1.333,0.0,1.333,0.013000000000000001,0,0.013000000000000001,1.32,0.0,1.32
2019-09-18 02:00:00,1.314,0.0,1.314,0.024,0,0.024,1.29,0.0,1.29,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32
2019-09-18 02:30:00,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32
2019-09-18 03:00:00,1.173,0.0,1.173,0.013000000000000001,0,0.013000000000000001,1.16,0.0,1.16,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2019-09-18 03:30:00,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2
2019-09-18 04:00:00,1.171,0.0,1.171,0.011,0,0.011,1.16,0.0,1.16,1.211,0.0,1.211,0.011,0,0.011,1.2,0.0,1.2
2019-09-18 04:30:00,1.1505,0.0,1.1505,0.0205,0,0.0205,1.13,0.0,1.13,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2019-09-18 05:00:00,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17,1.205,0.0,1.205,0.005,0,0.005,1.2,0.0,1.2
2019-09-18 05:30:00,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21,1.2705,0.0,1.2705,0.0205,0,0.0205,1.25,0.0,1.25
2019-09-18 06:00:00,1.3175,-0.38,1.3712061297,0.0275,0,0.0275,1.29,-0.38,1.3448048186000001,1.3575,0.5,1.4466534658,0.0275,0,0.0275,1.33,0.5,1.420880009
2019-09-18 06:30:00,1.5565,0.15,1.5637110507,0.026500000000000003,0,0.026500000000000003,1.53,0.15,1.537335357,1.6065,0.21,1.6201673525,0.026500000000000003,0,0.026500000000000003,1.58,0.21,1.5938946013000002
2019-09-18 07:00:00,1.7785000000000002,0.15,1.7848143461000001,0.018500000000000003,0,0.018500000000000003,1.76,0.15,1.76638048,1.8285,0.23,1.8429086385,0.018500000000000003,0,0.018500000000000003,1.81,0.23,1.8245547402
2019-09-18 07:30:00,2.0335,-0.15,2.0390248282,0.0235,0,0.0235,2.01,-0.15,2.0155892439,2.1335,0.49,2.189045968,0.0235,0,0.0235,2.11,0.49,2.166148656
2019-09-18 08:00:00,2.1285,-0.32,2.1524200914,0.0685,0,0.0685,2.06,-0.32,2.0847062143,2.2485,0.61,2.3297751501,0.0685,0,0.0685,2.18,0.61,2.2637358503
2019-09-18 08:30:00,2.121,-0.27,2.138116227,0.14100000000000001,0,0.14100000000000001,1.98,-0.27,1.998324298,2.251,0.66,2.3457623494,0.14100000000000001,0,0.14100000000000001,2.11,0.66,2.2108143296
2019-09-18 09:00:00,2.071,-0.25,2.0860347552,0.261,0,0.261,1.81,-0.25,1.8271836251,2.191,0.6900000000000001,2.2970809738,0.261,0,0.261,1.9300000000000002,0.6900000000000001,2.0496341137
2019-09-18 09:30:00,2.0405,-0.2,2.0502780909,0.4005,0,0.4005,1.6400000000000001,-0.2,1.6521501142,2.1605,0.66,2.2590618075,0.4005,0,0.4005,1.76,0.66,1.879680824
2019-09-18 10:00:00,1.9285,-0.23,1.9421668955,0.5485,0,0.5485,1.38,-0.23,1.399035382,2.0385,0.6900000000000001,2.1521111147,0.5485,0,0.5485,1.49,0.6900000000000001,1.6420109622
2019-09-18 10:30:00,1.901,-0.19,1.9104714078,0.671,0,0.671,1.23,-0.19,1.2445882853,2.011,0.75,2.1463040325,0.671,0,0.671,1.34,0.75,1.5356106277000001
2019-09-18 11:00:00,1.7650000000000001,-0.16,1.7722372866,0.745,0,0.745,1.02,-0.16,1.0324727599,1.865,0.77,2.0177029018,0.745,0,0.745,1.12,0.77,1.3591541487
2019-09-18 11:30:00,1.7105000000000001,-0.18,1.7199448392,0.8105,0,0.8105,0.9,-0.18,0.9178235124,1.8205,0.75,1.968938864,0.8105,0,0.8105,1.01,0.75,1.2580143083
2019-09-18 12:00:00,1.631,-0.19,1.6420295369,0.861,0,0.861,0.77,-0.19,0.7930952024,1.741,0.73,1.8878508945,0.861,0,0.861,0.88,0.73,1.1433722054
2019-09-18 12:30:00,1.6175000000000002,-0.19,1.6286209657000001,0.8975000000000001,0,0.8975000000000001,0.72,-0.19,0.7446475676000001,1.7175,0.73,1.8662010208000002,0.8975000000000001,0,0.8975000000000001,0.8200000000000001,0.73,1.0978615578
2019-09-18 13:00:00,1.5725,-0.21,1.5864602894000002,0.9025000000000001,0,0.9025000000000001,0.67,-0.21,0.7021395873,1.6724999999999999,0.71,1.8169634696,0.9025000000000001,0,0.9025000000000001,0.77,0.71,1.0473776778
2019-09-18 13:30:00,1.584,-0.11,1.5878148507,0.904,0,0.904,0.68,-0.11,0.688839604,1.674,0.68,1.8068414430000002,0.904,0,0.904,0.77,0.68,1.0272779565
2019-09-18 14:00:00,1.5350000000000001,0.29,1.5621539617,0.885,0,0.885,0.65,0.29,0.7117583860000001,1.5750000000000002,0.28,1.5996952835,0.885,0,0.885,0.6900000000000001,0.28,0.7446475676000001
2019-09-18 14:30:00,1.4945,0.27,1.5186935998000002,0.8645,0,0.8645,0.63,0.27,0.6854195795,1.5345,0.26,1.5563708588,0.8645,0,0.8645,0.67,0.26,0.7186793444
2019-09-18 15:00:00,1.5495,0.27,1.5728478153,0.8295,0,0.8295,0.72,0.27,0.7689603371,1.5895000000000001,0.26,1.6106241801999999,0.8295,0,0.8295,0.76,0.26,0.8032434251
2019-09-18 15:30:00,1.5375,0.26,1.5593287819000001,0.7675000000000001,0,0.7675000000000001,0.77,0.26,0.8127115109,1.5775000000000001,0.24,1.5956522961,0.7675000000000001,0,0.7675000000000001,0.81,0.24,0.8448076704
2019-09-18 16:00:00,1.591,0.26,1.6121045251,0.6910000000000001,0,0.6910000000000001,0.9,0.26,0.9368030743,1.631,0.24,1.6485633139,0.6910000000000001,0,0.6910000000000001,0.9400000000000001,0.24,0.9701546269
2019-09-18 16:30:00,1.6755,0.11,1.6791069799,0.6355000000000001,0,0.6355000000000001,1.04,0.11,1.0458011283,1.7355,0.37,1.7745028177000002,0.6355000000000001,0,0.6355000000000001,1.1,0.37,1.1605602096
2019-09-18 17:00:00,1.8105,-0.25,1.8276789242,0.5705,0,0.5705,1.24,-0.25,1.2649505919,1.9205,0.66,2.0307437677,0.5705,0,0.5705,1.35,0.66,1.5026975744
2019-09-18 17:30:00,1.9075000000000002,-0.09,1.9096220176,0.4375,0,0.4375,1.47,-0.09,1.472752525,1.9975,0.48,2.0543627357,0.4375,0,0.4375,1.56,0.48,1.632176461
2019-09-18 18:00:00,1.9375,0.17,1.9449437653000001,0.2775,0,0.2775,1.6600000000000001,0.17,1.6686821147000002,1.9875,0.25,2.0031615636,0.2775,0,0.2775,1.71,0.25,1.7281782315
2019-09-18 18:30:00,1.964,0.04,1.9644072897,0.14400000000000002,0,0.14400000000000002,1.82,0.04,1.8204395074000002,2.024,0.33,2.0507257252,0.14400000000000002,0,0.14400000000000002,1.88,0.33,1.9087430419
2019-09-18 19:00:00,2.07,0.12,2.0734753435,0.06,0,0.06,2.01,0.12,2.0135789033,2.12,0.30000000000000004,2.1411212016,0.06,0,0.06,2.06,0.30000000000000004,2.0817300497
2019-09-18 19:30:00,2.076,0.2,2.0856116609,0.016,0,0.016,2.06,0.2,2.0696859665,2.116,0.18,2.1236421544,0.016,0,0.016,2.1,0.18,2.1077001684
2019-09-18 20:00:00,2.212,0.2,2.2210231876,0.022,0,0.022,2.19,0.2,2.1991134577,2.252,0.16,2.2576766819,0.022,0,0.022,2.23,0.16,2.2357325421
2019-09-18 20:30:00,2.148,0.03,2.148209487,0.008,0,0.008,2.14,0.03,2.14021027,2.208,0.43,2.249480829,0.008,0,0.008,2.2,0.43,2.241628872
2019-09-18 21:00:00,1.9775,-0.05,1.9781320103,0.007500000000000001,0,0.007500000000000001,1.97,-0.05,1.9706344156000002,2.0375,0.45,2.0866016031,0.007500000000000001,0,0.007500000000000001,2.03,0.45,2.0792787211
2019-09-18 21:30:00,1.8795000000000002,-0.05,1.8801649529,0.0095,0,0.0095,1.87,-0.05,1.8706683298,1.9195000000000002,0.48,1.9786056328,0.0095,0,0.0095,1.9100000000000001,0.48,1.9693907687
2019-09-18 22:00:00,1.7405,0.15,1.7469517023,0.0005,0,0.0005,1.74,0.15,1.7464535493,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77
2019-09-18 22:30:00,1.5925,-0.4,1.6419671891,0.0025,0,0.0025,1.5899999999999999,-0.4,1.6395426191,1.6325,0.51,1.7103088171,0.0025,0,0.0025,1.63,0.51,1.7079227149
2019-09-18 23:00:00,1.44,-0.45,1.5086749152999999,0.03,0,0.03,1.4100000000000001,-0.45,1.480067566,1.54,0.47000000000000003,1.6101242188,0.03,0,0.03,1.51,0.47000000000000003,1.5814550262
2019-09-18 23:30:00,1.296,-0.45,1.3719023289,0.006,0,0.006,1.29,-0.45,1.3662357044,1.376,0.47000000000000003,1.4540550196,0.006,0,0.006,1.37,0.47000000000000003,1.4483784036
2019-09-19 00:00:00,1.1695,-0.46,1.2567140685,0.0095,0,0.0095,1.16,-0.46,1.2478781992,1.2595,0.45,1.3374753269,0.0095,0,0.0095,1.25,0.45,1.3285330256
2019-09-19 00:30:00,1.1435,-0.47000000000000003,1.2363220656,0.0035,0,0.0035,1.1400000000000001,-0.47000000000000003,1.2330855607,1.2435,0.44,1.3190497527,0.0035,0,0.0035,1.24,0.44,1.3157507363
2019-09-19 01:00:00,1.1425,-0.47000000000000003,1.2353972033,0.0025,0,0.0025,1.1400000000000001,-0.47000000000000003,1.2330855607,1.2425,0.44,1.3181070708,0.0025,0,0.0025,1.24,0.44,1.3157507363
2019-09-19 01:30:00,1.24,-0.47000000000000003,1.3260844619,0.0,0,0.0,1.24,-0.47000000000000003,1.3260844619,1.35,0.44,1.4198943623,0.0,0,0.0,1.35,0.44,1.4198943623
2019-09-19 02:00:00,1.241,-0.46,1.3235108613,0.001,0,0.001,1.24,-0.46,1.3225732494,1.351,0.45,1.4239736655000002,0.001,0,0.001,1.35,0.45,1.4230249471
2019-09-19 02:30:00,1.242,-0.47000000000000003,1.3279548185,0.002,0,0.002,1.24,-0.47000000000000003,1.3260844619,1.3519999999999999,0.44,1.4217960473,0.002,0,0.002,1.35,0.44,1.4198943623
2019-09-19 03:00:00,1.152,-0.47000000000000003,1.2441880887,0.002,0,0.002,1.15,-0.47000000000000003,1.2423365084,1.252,0.44,1.3270659366,0.002,0,0.002,1.25,0.44,1.3251792332
2019-09-19 03:30:00,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18,1.224,0.0,1.224,0.004,0,0.004,1.22,0.0,1.22
2019-09-19 04:00:00,1.1635,0.0,1.1635,0.0035,0,0.0035,1.16,0.0,1.16,1.2035,0.0,1.2035,0.0035,0,0.0035,1.2,0.0,1.2
2019-09-19 04:30:00,1.1425,-0.47000000000000003,1.2353972033,0.0025,0,0.0025,1.1400000000000001,-0.47000000000000003,1.2330855607,1.2025000000000001,0.43,1.2770693991,0.0025,0,0.0025,1.2,0.43,1.2747156546
2019-09-19 05:00:00,1.141,-0.47000000000000003,1.2340101296000001,0.001,0,0.001,1.1400000000000001,-0.47000000000000003,1.2330855607,1.201,0.43,1.2756570856,0.001,0,0.001,1.2,0.43,1.2747156546
2019-09-19 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-09-19 06:00:00,1.3305,-0.43,1.3982597219000001,0.0005,0,0.0005,1.33,-0.43,1.3977839604,1.3905,0.5,1.4776637811,0.0005,0,0.0005,1.3900000000000001,0.5,1.4771932846
2019-09-19 06:30:00,1.55,-0.32,1.5826875876000002,0.0,0,0.0,1.55,-0.32,1.5826875876000002,1.65,0.55,1.7392527131,0.0,0,0.0,1.65,0.55,1.7392527131
2019-09-19 07:00:00,1.78,0.09,1.7822738286000002,0.0,0,0.0,1.78,0.09,1.7822738286000002,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001
2019-09-19 07:30:00,2.017,0.03,2.0172230913,0.007,0,0.007,2.01,0.03,2.0102238681,2.087,0.34,2.1145138921,0.007,0,0.007,2.08,0.34,2.1076052761
2019-09-19 08:00:00,2.1985,0.23,2.2104981905,0.0485,0,0.0485,2.15,0.23,2.1622673285,2.2385,0.21,2.2483287682,0.0485,0,0.0485,2.19,0.21,2.2000454541
2019-09-19 08:30:00,2.226,0.27,2.2423148753,0.136,0,0.136,2.09,0.27,2.1073680267,2.266,0.25,2.279749109,0.136,0,0.136,2.13,0.25,2.1446211787
2019-09-19 09:00:00,2.142,0.2,2.1513168061,0.262,0,0.262,1.88,0.2,1.8906083677,2.202,0.35000000000000003,2.2296421237,0.262,0,0.262,1.94,0.35000000000000003,1.9713193552
2019-09-19 09:30:00,2.0705,-0.25,2.0855383598,0.3905,0,0.3905,1.6800000000000002,-0.25,1.6984993377,2.1805,0.67,2.2811138179,0.3905,0,0.3905,1.79,0.67,1.9112822921000001
2019-09-19 10:00:00,1.955,-0.22,1.9673395741,0.515,0,0.515,1.44,-0.22,1.4567086188,2.065,0.71,2.1836494682,0.515,0,0.515,1.55,0.71,1.7048753620000001
2019-09-19 10:30:00,1.884,0.21,1.8956676924,0.614,0,0.614,1.27,0.21,1.2872451204,1.9340000000000002,0.33,1.9619520891,0.614,0,0.614,1.32,0.33,1.3606248565
2019-09-19 11:00:00,1.7875,0.29,1.8108716824000002,0.7175,0,0.7175,1.07,0.29,1.1086027242,1.8375,0.28,1.8587109108000002,0.7175,0,0.7175,1.12,0.28,1.1544695752
2019-09-19 11:30:00,1.729,0.16,1.7363873416,0.8290000000000001,0,0.8290000000000001,0.9,0.16,0.9141115906,1.7890000000000001,0.45,1.8447278932,0.8290000000000001,0,0.8290000000000001,0.96,0.45,1.0602358228
2019-09-19 12:00:00,1.678,-0.08,1.6799059497000002,0.858,0,0.858,0.8200000000000001,-0.08,0.8238931970000001,1.768,0.68,1.8942608057,0.858,0,0.858,0.91,0.68,1.1360017606
2019-09-19 12:30:00,1.6545,0.32,1.6851617875,0.8845000000000001,0,0.8845000000000001,0.77,0.32,0.8338465087,1.6844999999999999,0.31,1.7127872752000002,0.8845000000000001,0,0.8845000000000001,0.8,0.31,0.8579627032
2019-09-19 13:00:00,1.6135000000000002,0.29,1.6393542174,0.8935000000000001,0,0.8935000000000001,0.72,0.29,0.7762087348000001,1.6535000000000002,0.28,1.6770397282,0.8935000000000001,0,0.8935000000000001,0.76,0.28,0.8099382693
2019-09-19 13:30:00,1.5855000000000001,0.31,1.6155216650000002,0.8955000000000001,0,0.8955000000000001,0.6900000000000001,0.31,0.756439026,1.6255000000000002,0.30000000000000004,1.6529519805000001,0.8955000000000001,0,0.8955000000000001,0.73,0.30000000000000004,0.7892401409
2019-09-19 14:00:00,1.5750000000000002,0.31,1.6052180537,0.885,0,0.885,0.6900000000000001,0.31,0.756439026,1.615,0.30000000000000004,1.6426274684000002,0.885,0,0.885,0.73,0.30000000000000004,0.7892401409
2019-09-19 14:30:00,1.5795,0.31,1.6096335763,0.8795000000000001,0,0.8795000000000001,0.7000000000000001,0.31,0.7655716818,1.6195,0.30000000000000004,1.6470519876,0.8795000000000001,0,0.8795000000000001,0.74,0.30000000000000004,0.7984985911
2019-09-19 15:00:00,1.5710000000000002,0.31,1.6012935395999999,0.8210000000000001,0,0.8210000000000001,0.75,0.31,0.8115417426,1.611,0.30000000000000004,1.6386949075000001,0.8210000000000001,0,0.8210000000000001,0.79,0.30000000000000004,0.8450443775
2019-09-19 15:30:00,1.536,0.30000000000000004,1.5650226835,0.766,0,0.766,0.77,0.30000000000000004,0.8263776376,1.576,0.29,1.6024593599,0.766,0,0.766,0.81,0.29,0.8603487665
2019-09-19 16:00:00,1.5775000000000001,0.29,1.6039346153,0.6075,0,0.6075,0.97,0.29,1.0124228366,1.6175000000000002,0.28,1.6415560453,0.6075,0,0.6075,1.01,0.28,1.0480935073
2019-09-19 16:30:00,1.7175,0.29,1.7418111981000002,0.5675,0,0.5675,1.15,0.29,1.1860016863,1.7575,0.26,1.7766277747,0.5675,0,0.5675,1.19,0.26,1.2180722474
2019-09-19 17:00:00,1.851,0.25,1.8678064675,0.491,0,0.491,1.3599999999999999,0.25,1.3827870407,1.891,0.24,1.906169195,0.491,0,0.491,1.4,0.24,1.4204224724
2019-09-19 17:30:00,1.9115000000000002,0.1,1.9141139595,0.36150000000000004,0,0.36150000000000004,1.55,0.1,1.5532224567,1.9615,0.30000000000000004,1.9843090107,0.36150000000000004,0,0.36150000000000004,1.6,0.30000000000000004,1.6278820596
2019-09-19 18:00:00,1.9380000000000002,0.17,1.9454418521,0.23800000000000002,0,0.23800000000000002,1.7000000000000002,0.17,1.7084788556000001,1.978,0.22,1.9901969752,0.23800000000000002,0,0.23800000000000002,1.74,0.22,1.7538529015000002
2019-09-19 18:30:00,2.001,0.2,2.0109701639,0.111,0,0.111,1.8900000000000001,0.2,1.9005525512,2.041,0.18,2.0489219116,0.111,0,0.111,1.9300000000000002,0.18,1.9383756086
2019-09-19 19:00:00,2.0255,-0.05,2.0261170376,0.035500000000000004,0,0.035500000000000004,1.99,-0.05,1.9906280416,2.0955,0.38,2.1296760904,0.035500000000000004,0,0.035500000000000004,2.06,0.38,2.0947553556
2019-09-19 19:30:00,2.078,0.05,2.0786014529,0.008,0,0.008,2.07,0.05,2.0706037767,2.138,0.41000000000000003,2.1769575099,0.008,0,0.008,2.13,0.41000000000000003,2.1691011963
2019-09-19 20:00:00,2.1625,0.19,2.1708307742,0.0125,0,0.0125,2.15,0.19,2.1583790214,2.2025,0.17,2.209050984,0.0125,0,0.0125,2.19,0.17,2.1965882636
2019-09-19 20:30:00,2.144,-0.31,2.1662954554000002,0.004,0,0.004,2.14,-0.31,2.162336699,2.234,0.54,2.2983376601,0.004,0,0.004,2.23,0.54,2.2944498251
2019-09-19 21:00:00,2.013,0.1,2.0154823244,0.003,0,0.003,2.01,0.1,2.0124860248,2.063,0.4,2.1014207099,0.003,0,0.003,2.06,0.4,2.0984756372
2019-09-19 21:30:00,1.838,0.0,1.838,0.028,0,0.028,1.81,0.0,1.81,1.8780000000000001,0.0,1.8780000000000001,0.028,0,0.028,1.85,0.0,1.85
2019-09-19 22:00:00,1.741,0.13,1.7458467859,0.041,0,0.041,1.7000000000000002,0.13,1.7049633427000002,1.7810000000000001,0.0,1.7810000000000001,0.041,0,0.041,1.74,0.0,1.74
2019-09-19 22:30:00,1.599,-0.46,1.6638512554,0.059000000000000004,0,0.059000000000000004,1.54,-0.46,1.6072336482,1.649,0.42,1.7016465555,0.059000000000000004,0,0.059000000000000004,1.5899999999999999,0.42,1.6445364088
2019-09-19 23:00:00,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47,1.518,0.0,1.518,0.018000000000000002,0,0.018000000000000002,1.5,0.0,1.5
2019-09-19 23:30:00,1.3325,0.14,1.3398344114,0.0125,0,0.0125,1.32,0.14,1.3274034805000001,1.3725,0.0,1.3725,0.0125,0,0.0125,1.3599999999999999,0.0,1.3599999999999999
2019-09-20 00:00:00,1.239,-0.42,1.3082511227,0.009000000000000001,0,0.009000000000000001,1.23,-0.42,1.2997307412999999,1.279,0.5,1.3732592618,0.009000000000000001,0,0.009000000000000001,1.27,0.5,1.3648809472
2019-09-20 00:30:00,1.2315,0.13,1.2383425415,0.0115,0,0.0115,1.22,0.13,1.2269066794,1.2715,0.0,1.2715,0.0115,0,0.0115,1.26,0.0,1.26
2019-09-20 01:00:00,1.219,0.13,1.2259123133,0.029,0,0.029,1.19,0.13,1.1970797801,1.259,0.0,1.259,0.029,0,0.029,1.23,0.0,1.23
2019-09-20 01:30:00,1.2995,0.0,1.2995,0.029500000000000002,0,0.029500000000000002,1.27,0.0,1.27,1.3395000000000001,0.0,1.3395000000000001,0.029500000000000002,0,0.029500000000000002,1.31,0.0,1.31
2019-09-20 02:00:00,1.313,0.0,1.313,0.063,0,0.063,1.25,0.0,1.25,1.353,0.0,1.353,0.063,0,0.063,1.29,0.0,1.29
2019-09-20 02:30:00,1.3165,0.13,1.3229029632,0.14650000000000002,0,0.14650000000000002,1.17,0.13,1.177200068,1.3565,0.0,1.3565,0.14650000000000002,0,0.14650000000000002,1.21,0.0,1.21
2019-09-20 03:00:00,1.252,0.0,1.252,0.122,0,0.122,1.13,0.0,1.13,1.282,0.0,1.282,0.122,0,0.122,1.16,0.0,1.16
2019-09-20 03:30:00,1.186,0.0,1.186,0.08600000000000001,0,0.08600000000000001,1.1,0.0,1.1,1.226,0.0,1.226,0.08600000000000001,0,0.08600000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-09-20 04:00:00,1.183,0.0,1.183,0.083,0,0.083,1.1,0.0,1.1,1.223,0.0,1.223,0.083,0,0.083,1.1400000000000001,0.0,1.1400000000000001
2019-09-20 04:30:00,1.1835,0.13,1.1906184317,0.1335,0,0.1335,1.05,0.13,1.0580170131,1.2235,0.0,1.2235,0.1335,0,0.1335,1.09,0.0,1.09
2019-09-20 05:00:00,1.172,0.13,1.1791878561,0.122,0,0.122,1.05,0.13,1.0580170131,1.212,0.0,1.212,0.122,0,0.122,1.09,0.0,1.09
2019-09-20 05:30:00,1.2145000000000001,0.13,1.2214377798,0.1145,0,0.1145,1.1,0.13,1.107655181,1.2545,0.0,1.2545,0.1145,0,0.1145,1.1400000000000001,0.0,1.1400000000000001
2019-09-20 06:00:00,1.3115,-0.4,1.3711426804,0.0815,0,0.0815,1.23,-0.4,1.2934063553000001,1.3915,0.51,1.4820162786,0.0815,0,0.0815,1.31,0.51,1.4057738083
2019-09-20 06:30:00,1.557,0.06,1.5581556404999999,0.077,0,0.077,1.48,0.06,1.4812157169,1.607,0.27,1.6295241637,0.077,0,0.077,1.53,0.27,1.5536408851
2019-09-20 07:00:00,1.783,0.22,1.7965213609,0.163,0,0.163,1.62,0.22,1.6348700254000001,1.823,0.21,1.835055585,0.163,0,0.163,1.6600000000000001,0.21,1.6732304085
2019-09-20 07:30:00,2.0545,0.25,2.0696546209,0.1845,0,0.1845,1.87,0.25,1.88663722,2.0945,0.23,2.1070904703,0.1845,0,0.1845,1.9100000000000001,0.23,1.9237983262
2019-09-20 08:00:00,2.1655,0.2,2.1747161309,0.2755,0,0.2755,1.8900000000000001,0.2,1.9005525512,2.2155,0.27,2.2318916304,0.2755,0,0.2755,1.94,0.27,1.9586985475
2019-09-20 08:30:00,2.165,-0.1,2.1673082383,0.375,0,0.375,1.79,-0.1,1.79279112,2.265,0.59,2.3405821925,0.375,0,0.375,1.8900000000000001,0.59,1.9799494943
2019-09-20 09:00:00,2.1035,0.31,2.1262201791,0.5035000000000001,0,0.5035000000000001,1.6,0.31,1.6297545828,2.1435,0.29,2.1630284903,0.5035000000000001,0,0.5035000000000001,1.6400000000000001,0.29,1.665442884
2019-09-20 09:30:00,2.0555,0.34,2.0834299244,0.6455000000000001,0,0.6455000000000001,1.4100000000000001,0.34,1.4504137341,2.0955,0.32,2.1197925016,0.6455000000000001,0,0.6455000000000001,1.45,0.32,1.4848905684
2019-09-20 10:00:00,1.963,0.35000000000000003,1.9939581239000002,0.763,0,0.763,1.2,0.35000000000000003,1.25,2.003,0.33,2.0300022167,0.763,0,0.763,1.24,0.33,1.2831601615000001
2019-09-20 10:30:00,1.9380000000000002,0.37,1.9730038013,0.858,0,0.858,1.08,0.37,1.1416216536000001,1.978,0.36,2.0104934718,0.858,0,0.858,1.12,0.36,1.1764352936
2019-09-20 11:00:00,1.8445,0.39,1.8852798864,0.9845,0,0.9845,0.86,0.39,0.9442986816000001,1.8845,0.37,1.920479172,0.9845,0,0.9845,0.9,0.37,0.9730878686000001
2019-09-20 11:30:00,1.7565,0.37,1.7950465870999999,1.0465,0,1.0465,0.71,0.37,0.800624756,1.7965,0.36,1.8322151211,1.0465,0,1.0465,0.75,0.36,0.8319254774
2019-09-20 12:00:00,1.6705,0.23,1.6862592476,1.1205,0,1.1205,0.55,0.23,0.5961543424,1.7405,0.48,1.805475076,1.1205,0,1.1205,0.62,0.48,0.7840918314
2019-09-20 12:30:00,1.6195,0.34,1.6548052,1.1395,0,1.1395,0.48,0.34,0.5882176468,1.6695,0.33,1.7018020595999999,1.1395,0,1.1395,0.53,0.33,0.6243396512
2019-09-20 13:00:00,1.5625,0.34,1.5990641794,1.1725,0,1.1725,0.39,0.34,0.5173973328,1.6125,0.33,1.6459210947,1.1725,0,1.1725,0.44,0.33,0.55
2019-09-20 13:30:00,1.517,0.32,1.5503835009,1.147,0,1.147,0.37,0.32,0.4891829923,1.557,0.32,1.5895436452,1.147,0,1.147,0.41000000000000003,0.32,0.520096145
2019-09-20 14:00:00,1.5035,0.30000000000000004,1.5331380400999999,1.1335,0,1.1335,0.37,0.30000000000000004,0.47634021460000003,1.5434999999999999,0.29,1.5705070041,1.1335,0,1.1335,0.41000000000000003,0.29,0.5021951812000001
2019-09-20 14:30:00,1.477,0.30000000000000004,1.5071592484,1.127,0,1.127,0.35000000000000003,0.30000000000000004,0.46097722290000004,1.5270000000000001,0.31,1.5581492226,1.127,0,1.127,0.4,0.31,0.5060632372
2019-09-20 15:00:00,1.4285,0.14,1.4353439483,1.0885,0,1.0885,0.34,0.14,0.3676955262,1.4985,0.45,1.5646092963,1.0885,0,1.0885,0.41000000000000003,0.45,0.6087692502000001
2019-09-20 15:30:00,1.4385,0.27,1.4636195715,0.9985,0,0.9985,0.44,0.27,0.51623638,1.4785,0.27,1.5029511802000002,0.9985,0,0.9985,0.48,0.27,0.5507267925
2019-09-20 16:00:00,1.4565000000000001,0.25,1.4777998004000001,0.9465,0,0.9465,0.51,0.25,0.5679788728,1.4965,0.24,1.5156227268,0.9465,0,0.9465,0.55,0.24,0.6000833275
2019-09-20 16:30:00,1.557,0.28,1.5819762957,0.867,0,0.867,0.6900000000000001,0.28,0.7446475676000001,1.597,0.27,1.6196632366000001,0.867,0,0.867,0.73,0.27,0.7783315489
2019-09-20 17:00:00,1.6560000000000001,0.25,1.6747644611,0.736,0,0.736,0.92,0.25,0.9533624704,1.6960000000000002,0.24,1.7128969613,0.736,0,0.736,0.96,0.24,0.9895453501
2019-09-20 17:30:00,1.7075,0.07,1.7089342439,0.6175,0,0.6175,1.09,0.07,1.0922453937,1.7575,0.28,1.7796646454,0.6175,0,0.6175,1.1400000000000001,0.28,1.1738824473
2019-09-20 18:00:00,1.804,-0.29,1.8271606388000001,0.454,0,0.454,1.35,-0.29,1.3807968714,1.9140000000000001,0.5700000000000001,1.9970718565,0.454,0,0.454,1.46,0.5700000000000001,1.5673225577
2019-09-20 18:30:00,1.8915000000000002,0.2,1.9020442292,0.35150000000000003,0,0.35150000000000003,1.54,0.2,1.5529327094,1.9315,0.19,1.9408225705,0.35150000000000003,0,0.35150000000000003,1.58,0.19,1.5913830463
2019-09-20 19:00:00,1.94,0.21,1.9513328778,0.28,0,0.28,1.6600000000000001,0.21,1.6732304085,1.98,0.19,1.9890952717000001,0.28,0,0.28,1.7000000000000002,0.19,1.7105846954000001
2019-09-20 19:30:00,2.0065,0.21,2.0174593552,0.2565,0,0.2565,1.75,0.21,1.7625549637,2.0465,0.19,2.055301012,0.2565,0,0.2565,1.79,0.19,1.8000555547000001
2019-09-20 20:00:00,2.132,0.21,2.1423174368,0.262,0,0.262,1.87,0.21,1.8817545005,2.172,0.19,2.1802944755,0.262,0,0.262,1.9100000000000001,0.19,1.9194269978
2019-09-20 20:30:00,2.0845,0.17,2.0914206296,0.2645,0,0.2645,1.82,0.17,1.8279223178000001,2.1345,0.2,2.1438494,0.2645,0,0.2645,1.87,0.2,1.8806647761000002
2019-09-20 21:00:00,1.935,0.17,1.9424533456000002,0.265,0,0.265,1.67,0.17,1.6786303941,1.9849999999999999,0.16,1.9914379227,0.265,0,0.265,1.72,0.16,1.7274258305
2019-09-20 21:30:00,1.8355000000000001,0.17,1.8433557036,0.2655,0,0.2655,1.57,0.17,1.5791770008000001,1.8755000000000002,0.16,1.8823124741,0.2655,0,0.2655,1.6099999999999999,0.16,1.6179307773
2019-09-20 22:00:00,1.705,0.16,1.7124908759,0.265,0,0.265,1.44,0.16,1.4488616221,1.745,0.16,1.7523198909,0.265,0,0.265,1.48,0.16,1.4886235253
2019-09-20 22:30:00,1.5945,-0.1,1.5976327018,0.2645,0,0.2645,1.33,-0.1,1.3337541003,1.6445,0.47000000000000003,1.7103450675,0.2645,0,0.2645,1.38,0.47000000000000003,1.4578408692
2019-09-20 23:00:00,1.465,-0.39,1.5160227571,0.265,0,0.265,1.2,-0.39,1.2617844507,1.5750000000000002,0.52,1.6586214154999999,0.265,0,0.265,1.31,0.52,1.4094325099
2019-09-20 23:30:00,1.3555000000000001,-0.43,1.4220690032,0.2655,0,0.2655,1.09,-0.43,1.1717508268,1.4555,0.48,1.532605706,0.2655,0,0.2655,1.19,0.48,1.2831601615000001
2019-09-21 00:00:00,1.2355,-0.43,1.3081896843,0.2655,0,0.2655,0.97,-0.43,1.0610372284,1.3355000000000001,0.48,1.4191406731,0.2655,0,0.2655,1.07,0.48,1.1727318534
2019-09-21 00:30:00,1.2455,-0.42,1.3144087074,0.2655,0,0.2655,0.98,-0.42,1.0662082348,1.3155000000000001,0.48,1.4003357633,0.2655,0,0.2655,1.05,0.48,1.1545128843
2019-09-21 01:00:00,1.2655,0.13,1.2721596794,0.2655,0,0.2655,1.0,0.13,1.0084145973,1.3054999999999999,0.13,1.3119566494,0.2655,0,0.2655,1.04,0.13,1.0480935073
2019-09-21 01:30:00,1.3255,-0.37,1.3761723184,0.2655,0,0.2655,1.06,-0.37,1.1227199116,1.4055,0.52,1.4986094388,0.2655,0,0.2655,1.1400000000000001,0.52,1.2529964086
2019-09-21 02:00:00,1.3255,-0.4,1.384539725,0.2655,0,0.2655,1.06,-0.4,1.1329607231,1.4155,0.52,1.5079921253,0.2655,0,0.2655,1.15,0.52,1.2621014222
2019-09-21 02:30:00,1.3365,0.13,1.3428075998,0.24650000000000002,0,0.24650000000000002,1.09,0.13,1.09772492,1.3765,0.13,1.38262513,0.24650000000000002,0,0.24650000000000002,1.13,0.13,1.1374532957
2019-09-21 03:00:00,1.264,0.13,1.2706675411,0.264,0,0.264,1.0,0.13,1.0084145973,1.304,0.13,1.3104640399,0.264,0,0.264,1.04,0.13,1.0480935073
2019-09-21 03:30:00,1.214,0.13,1.220940621,0.264,0,0.264,0.9500000000000001,0.13,0.9588534820000001,1.254,0.13,1.260720429,0.264,0,0.264,0.99,0.13,0.9984988733000001
2019-09-21 04:00:00,1.214,0.13,1.220940621,0.264,0,0.264,0.9500000000000001,0.13,0.9588534820000001,1.254,0.13,1.260720429,0.264,0,0.264,0.99,0.13,0.9984988733000001
2019-09-21 04:30:00,1.1735,0.13,1.1806787243,0.2635,0,0.2635,0.91,0.13,0.9192388155000001,1.2135,0.13,1.2204434645,0.2635,0,0.2635,0.9500000000000001,0.13,0.9588534820000001
2019-09-21 05:00:00,1.1385,0.13,1.1458980103,0.2585,0,0.2585,0.88,0.13,0.8895504483000001,1.1785,0.13,1.1856484513,0.2585,0,0.2585,0.92,0.13,0.9291393867000001
2019-09-21 05:30:00,1.168,-0.09,1.171462334,0.258,0,0.258,0.91,-0.09,0.9144397192,1.228,0.4,1.291504549,0.258,0,0.258,0.97,0.4,1.0492378186
2019-09-21 06:00:00,1.254,-0.11,1.2588153161,0.264,0,0.264,0.99,-0.11,0.9960923652,1.334,0.35000000000000003,1.3791504631,0.264,0,0.264,1.07,0.35000000000000003,1.1257886125
2019-09-21 06:30:00,1.387,0.16,1.3961980519,0.257,0,0.257,1.13,0.16,1.1412712211,1.437,0.15,1.4448075996,0.257,0,0.257,1.18,0.15,1.1894956915
2019-09-21 07:00:00,1.444,0.16,1.4528372242,0.264,0,0.264,1.18,0.16,1.1907980517,1.484,0.15,1.4915615978,0.264,0,0.264,1.22,0.15,1.229186723
2019-09-21 07:30:00,1.577,0.17,1.5861365011,0.267,0,0.267,1.31,0.17,1.3209844814,1.617,0.16,1.6248966121000001,0.267,0,0.267,1.35,0.16,1.3594484176
2019-09-21 08:00:00,1.7075,0.19,1.7180384891,0.2975,0,0.2975,1.4100000000000001,0.19,1.422743828,1.7475,0.16,1.7548094626,0.2975,0,0.2975,1.45,0.16,1.4588008774
2019-09-21 08:30:00,1.8725,0.21,1.8842389047,0.3225,0,0.3225,1.55,0.21,1.564161117,1.9125,0.19,1.9219147354000001,0.3225,0,0.3225,1.5899999999999999,0.19,1.6013119621
2019-09-21 09:00:00,1.8635000000000002,0.13,1.8680289746,0.3935,0,0.3935,1.47,0.13,1.475737104,1.9135,0.25,1.9297622263,0.3935,0,0.3935,1.52,0.25,1.5404220201
2019-09-21 09:30:00,1.8355000000000001,0.24,1.8511240504000002,0.5955,0,0.5955,1.24,0.24,1.2630122723000001,1.8755000000000002,0.22,1.8883591422000001,0.5955,0,0.5955,1.28,0.22,1.2987686476
2019-09-21 10:00:00,1.7715,0.24,1.7876834871,0.7015,0,0.7015,1.07,0.24,1.09658561,1.8115,0.22,1.8248101956,0.7015,0,0.7015,1.11,0.22,1.1315917992
2019-09-21 10:30:00,1.752,0.21,1.7645407334,0.772,0,0.772,0.98,0.21,1.0022474744,1.802,0.28,1.8236238647,0.772,0,0.772,1.03,0.28,1.0673799698
2019-09-21 11:00:00,1.7085,-0.23,1.7239119031999999,0.6585000000000001,0,0.6585000000000001,1.05,-0.23,1.0748953437,1.8185,0.68,1.9414793973000002,0.6585000000000001,0,0.6585000000000001,1.16,0.68,1.3446189051
2019-09-21 11:30:00,1.71,-0.2,1.7216561794,0.8300000000000001,0,0.8300000000000001,0.88,-0.2,0.9024411338,1.82,0.71,1.9535864455,0.8300000000000001,0,0.8300000000000001,0.99,0.71,1.2182774725
2019-09-21 12:00:00,1.811,-0.27,1.8310163844,0.501,0,0.501,1.31,-0.27,1.3375350463,1.931,0.64,2.0342961928,0.501,0,0.501,1.43,0.64,1.5666843971
2019-09-21 12:30:00,1.8250000000000002,0.03,1.8252465587,0.47500000000000003,0,0.47500000000000003,1.35,0.03,1.3503332922,1.905,0.34,1.9351033564,0.47500000000000003,0,0.47500000000000003,1.43,0.34,1.4698639393000001
2019-09-21 13:00:00,1.759,0.21,1.7714911798,0.449,0,0.449,1.31,0.21,1.3267252918,1.799,0.2,1.8100831473,0.449,0,0.449,1.35,0.2,1.3647344064
2019-09-21 13:30:00,1.649,0.2,1.6610842844,0.579,0,0.579,1.07,0.2,1.0885311204,1.699,0.18,1.7085084138000002,0.579,0,0.579,1.12,0.18,1.134372073
2019-09-21 14:00:00,1.7305000000000001,0.2,1.7420190154,0.47050000000000003,0,0.47050000000000003,1.26,0.2,1.2757742747,1.7705000000000002,0.18,1.7796264355,0.47050000000000003,0,0.47050000000000003,1.3,0.18,1.3124023773
2019-09-21 14:30:00,1.698,0.19,1.7085970853,0.438,0,0.438,1.26,0.19,1.2742448744,1.728,0.17,1.7363421321999999,0.438,0,0.438,1.29,0.17,1.3011533345
2019-09-21 15:00:00,1.6325,0.19,1.6435194705,0.4425,0,0.4425,1.19,0.19,1.2050726119,1.6724999999999999,0.17,1.6811175598,0.4425,0,0.4425,1.23,0.17,1.2416923935
2019-09-21 15:30:00,1.73,-0.19,1.7404022524,0.29,0,0.29,1.44,-0.19,1.4524806367,1.83,0.46,1.8869287215,0.29,0,0.29,1.54,0.46,1.6072336482
2019-09-21 16:00:00,1.7825000000000002,-0.34,1.8146366716000002,0.2525,0,0.2525,1.53,-0.34,1.5673225577,1.8925,0.5700000000000001,1.9764757145,0.2525,0,0.2525,1.6400000000000001,0.5700000000000001,1.7362315514
2019-09-21 16:30:00,1.7435,-0.34,1.7763423797,0.21350000000000002,0,0.21350000000000002,1.53,-0.34,1.5673225577,1.8535,0.5700000000000001,1.9391653488,0.21350000000000002,0,0.21350000000000002,1.6400000000000001,0.5700000000000001,1.7362315514
2019-09-21 17:00:00,1.92,0.06,1.9209372712000001,0.22,0,0.22,1.7000000000000002,0.06,1.7010584940000002,1.98,0.31,2.0041207548,0.22,0,0.22,1.76,0.31,1.7870926109
2019-09-21 17:30:00,2.0665,0.17,2.0734807089,0.2165,0,0.2165,1.85,0.17,1.8577943912000001,2.1065,0.21,2.116941721,0.2165,0,0.2165,1.8900000000000001,0.21,1.901630879
2019-09-21 18:00:00,2.114,0.19,2.1225211424,0.184,0,0.184,1.9300000000000002,0.19,1.9393297811,2.154,0.18,2.1615078071,0.184,0,0.184,1.97,0.18,1.9782062582000002
2019-09-21 18:30:00,2.1685,0.18,2.1759577776,0.1385,0,0.1385,2.03,0.18,2.0379646709,2.2085,0.16,2.2142882039,0.1385,0,0.1385,2.07,0.16,2.0761743665
2019-09-21 19:00:00,2.155,-0.23,2.167239027,0.095,0,0.095,2.06,-0.23,2.0728000386,2.245,0.55,2.3113902743,0.095,0,0.095,2.15,0.55,2.2192341021
