Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-21 19:30:00,2.0805,-0.38,2.1149184972,0.07050000000000001,0,0.07050000000000001,2.01,-0.38,2.045605045,2.1905,0.55,2.2584929155999998,0.07050000000000001,0,0.07050000000000001,2.12,0.55,2.1901826408
2019-09-21 20:00:00,2.031,-0.38,2.0662432093,0.07100000000000001,0,0.07100000000000001,1.96,-0.38,1.9964969321,2.141,0.54,2.2080491389,0.07100000000000001,0,0.07100000000000001,2.07,0.54,2.1392755783
2019-09-21 20:30:00,1.9505,-0.4,1.9910927276,0.0805,0,0.0805,1.87,-0.4,1.9123022774,2.0505,0.52,2.1154078212,0.0805,0,0.0805,1.97,0.52,2.0374739262
2019-09-21 21:00:00,1.9,0.07,1.9012890364000001,0.07,0,0.07,1.83,0.07,1.8313383085,1.94,0.49,2.0009247862,0.07,0,0.07,1.87,0.49,1.9331321734
2019-09-21 21:30:00,1.766,0.05,1.7667076725,0.08600000000000001,0,0.08600000000000001,1.6800000000000002,0.05,1.6807438828999999,1.806,0.48,1.8686990127,0.08600000000000001,0,0.08600000000000001,1.72,0.48,1.7857211428
2019-09-21 22:00:00,1.6415000000000002,-0.43,1.6968860451,0.0915,0,0.0915,1.55,-0.43,1.6085397104,1.7515,0.51,1.8242401843,0.0915,0,0.0915,1.6600000000000001,0.51,1.7365770930000002
2019-09-21 22:30:00,1.561,-0.43,1.6191420568,0.081,0,0.081,1.48,-0.43,1.5412008305,1.671,0.51,1.7470950175,0.081,0,0.081,1.5899999999999999,0.51,1.6697904060000002
2019-09-21 23:00:00,1.5175,-0.38,1.564354899,0.0575,0,0.0575,1.46,-0.38,1.5086417733,1.6275,0.53,1.7116238635,0.0575,0,0.0575,1.57,0.53,1.6570455636
2019-09-21 23:30:00,1.408,0.15,1.4159675138,0.068,0,0.068,1.34,0.15,1.3483693856,1.448,0.14,1.4547522126,0.068,0,0.068,1.38,0.14,1.3870832708
2019-09-22 00:00:00,1.2855,0.13,1.2920565971,0.0755,0,0.0755,1.21,0.13,1.2169634341,1.3255,0.0,1.3255,0.0755,0,0.0755,1.25,0.0,1.25
2019-09-22 00:30:00,1.2965,0.13,1.3030012471,0.08650000000000001,0,0.08650000000000001,1.21,0.13,1.2169634341,1.3365,0.0,1.3365,0.08650000000000001,0,0.08650000000000001,1.25,0.0,1.25
2019-09-22 01:00:00,1.2735,0.13,1.280118061,0.043500000000000004,0,0.043500000000000004,1.23,0.13,1.2368508398,1.3135,0.13,1.3199175163999999,0.043500000000000004,0,0.043500000000000004,1.27,0.13,1.276636205
2019-09-22 01:30:00,1.3545,0.13,1.3607241638,0.0745,0,0.0745,1.28,0.13,1.2865846261,1.3945,0.13,1.4005464112000001,0.0745,0,0.0745,1.32,0.13,1.3263860675
2019-09-22 02:00:00,1.319,0.13,1.3253908857,0.089,0,0.089,1.23,0.13,1.2368508398,1.359,0.0,1.359,0.089,0,0.089,1.27,0.0,1.27
2019-09-22 02:30:00,1.311,0.0,1.311,0.051000000000000004,0,0.051000000000000004,1.26,0.0,1.26,1.341,0.0,1.341,0.051000000000000004,0,0.051000000000000004,1.29,0.0,1.29
2019-09-22 03:00:00,1.2565,0.13,1.2632071287,0.0665,0,0.0665,1.19,0.13,1.1970797801,1.2865,0.0,1.2865,0.0665,0,0.0665,1.22,0.0,1.22
2019-09-22 03:30:00,1.224,0.13,1.230884235,0.064,0,0.064,1.16,0.13,1.167261753,1.264,0.0,1.264,0.064,0,0.064,1.2,0.0,1.2
2019-09-22 04:00:00,1.2125,0.15,1.2217431195,0.0625,0,0.0625,1.15,0.15,1.1597413505,1.2525,0.14,1.2603000635,0.0625,0,0.0625,1.19,0.14,1.1982069938
2019-09-22 04:30:00,1.1785,0.13,1.1856484513,0.0685,0,0.0685,1.11,0.13,1.1175866857,1.2085,0.0,1.2085,0.0685,0,0.0685,1.1400000000000001,0.0,1.1400000000000001
2019-09-22 05:00:00,1.1365,0.13,1.143910945,0.08650000000000001,0,0.08650000000000001,1.05,0.13,1.0580170131,1.1765,0.13,1.1836605299,0.08650000000000001,0,0.08650000000000001,1.09,0.13,1.09772492
2019-09-22 05:30:00,1.1320000000000001,-0.23,1.1551294300000001,0.192,0,0.192,0.9400000000000001,-0.23,0.9677293010000001,1.212,0.47000000000000003,1.2999399986,0.192,0,0.192,1.02,0.47000000000000003,1.1230761328
2019-09-22 06:00:00,1.1965,0.14,1.2046627121,0.1865,0,0.1865,1.01,0.14,1.019656805,1.2365,0.13,1.2433150244,0.1865,0,0.1865,1.05,0.13,1.0580170131
2019-09-22 06:30:00,1.2475,0.16,1.2577186689,0.2175,0,0.2175,1.03,0.16,1.0423531072,1.2875,0.13,1.2940464636,0.2175,0,0.2175,1.07,0.13,1.0778682665
2019-09-22 07:00:00,1.322,0.16,1.3316471004000001,0.182,0,0.182,1.1400000000000001,0.16,1.1511733145,1.362,0.13,1.3681900453,0.182,0,0.182,1.18,0.13,1.1871394189
2019-09-22 07:30:00,1.3965,0.16,1.4056358881,0.1965,0,0.1965,1.2,0.16,1.210619676,1.4365,0.15,1.4443103025,0.1965,0,0.1965,1.24,0.15,1.2490396311
2019-09-22 08:00:00,1.504,-0.33,1.5397779060999999,0.154,0,0.154,1.35,-0.33,1.3897481786,1.5939999999999999,0.51,1.6735997132,0.154,0,0.154,1.44,0.51,1.5276452468000001
2019-09-22 08:30:00,1.651,0.17,1.6597291948000001,0.111,0,0.111,1.54,0.17,1.5493547044,1.691,0.15,1.6976398322000001,0.111,0,0.111,1.58,0.15,1.5871042814
2019-09-22 09:00:00,1.71,0.17,1.7184295156,0.17,0,0.17,1.54,0.17,1.5493547044,1.75,0.15,1.756416807,0.17,0,0.17,1.58,0.15,1.5871042814
2019-09-22 09:30:00,1.7665000000000002,0.17,1.7746611648,0.2265,0,0.2265,1.54,0.17,1.5493547044,1.8065,0.15,1.8127168146,0.2265,0,0.2265,1.58,0.15,1.5871042814
2019-09-22 10:00:00,1.725,0.17,1.7333565704,0.295,0,0.295,1.43,0.17,1.4400694428,1.7650000000000001,0.15,1.7713624700000001,0.295,0,0.295,1.47,0.15,1.4776332427
2019-09-22 10:30:00,1.6175000000000002,0.2,1.6298178579,0.5375,0,0.5375,1.08,0.2,1.0983624174,1.6575000000000002,0.19,1.6683543538,0.5375,0,0.5375,1.12,0.19,1.1360017606
2019-09-22 11:00:00,1.5845,0.2,1.5970723997,0.6145,0,0.6145,0.97,0.2,0.990403958,1.6245,0.19,1.6355733704,0.6145,0,0.6145,1.01,0.19,1.0277159141
2019-09-22 11:30:00,1.553,0.19,1.5645794962,0.833,0,0.833,0.72,0.19,0.7446475676000001,1.593,0.19,1.604290809,0.833,0,0.833,0.76,0.19,0.7833900689000001
2019-09-22 12:00:00,1.5065,-0.1,1.5098153033,0.5765,0,0.5765,0.93,-0.1,0.9353608929,1.5865,0.4,1.6361486027,0.5765,0,0.5765,1.01,0.4,1.0863240769
2019-09-22 12:30:00,1.429,-0.30000000000000004,1.4601510196,0.879,0,0.879,0.55,-0.30000000000000004,0.6264982043,1.5390000000000001,0.6000000000000001,1.6518235378,0.879,0,0.879,0.66,0.6000000000000001,0.8919641248
2019-09-22 13:00:00,1.506,-0.30000000000000004,1.5355897889999999,0.986,0,0.986,0.52,-0.30000000000000004,0.6003332408000001,1.6059999999999999,0.6000000000000001,1.7144200185,0.986,0,0.986,0.62,0.6000000000000001,0.8627861844
2019-09-22 13:30:00,1.5030000000000001,-0.31,1.534636439,0.793,0,0.793,0.71,-0.31,0.7747257579,1.613,0.59,1.7175182677,0.793,0,0.793,0.8200000000000001,0.59,1.0101980004
2019-09-22 14:00:00,1.6295000000000002,-0.36,1.6687930519,0.4495,0,0.4495,1.18,-0.36,1.2336936411,1.7395,0.55,1.8243794150000001,0.4495,0,0.4495,1.29,0.55,1.4023551619
2019-09-22 14:30:00,1.3715,-0.35000000000000003,1.4154547856000002,0.5115000000000001,0,0.5115000000000001,0.86,-0.35000000000000003,0.9284934033000001,1.4815,0.56,1.5838062539000002,0.5115000000000001,0,0.5115000000000001,0.97,0.56,1.120044642
2019-09-22 15:00:00,1.477,-0.35000000000000003,1.5179028296000001,0.267,0,0.267,1.21,-0.35000000000000003,1.2596031121,1.587,0.56,1.682904929,0.267,0,0.267,1.32,0.56,1.4338758663
2019-09-22 15:30:00,1.683,-0.36,1.7210720496,0.263,0,0.263,1.42,-0.36,1.4649232062,1.7930000000000001,0.54,1.8725514679000002,0.263,0,0.263,1.53,0.54,1.6224980740000001
2019-09-22 16:00:00,1.803,-0.01,1.8030277313,0.203,0,0.203,1.6,-0.01,1.6000312497,1.853,0.39,1.893596842,0.203,0,0.203,1.65,0.39,1.6954645381
2019-09-22 16:30:00,1.8519999999999999,0.18,1.8607267397,0.302,0,0.302,1.55,0.18,1.560416611,1.892,0.16,1.8987532752,0.302,0,0.302,1.5899999999999999,0.16,1.5980300373
2019-09-22 17:00:00,1.8945,-0.01,1.894526392,0.3145,0,0.3145,1.58,-0.01,1.5800316453,1.9545,0.33,1.9821630231,0.3145,0,0.3145,1.6400000000000001,0.33,1.6728717823
2019-09-22 17:30:00,2.0075,0.05,2.0081225685,0.2975,0,0.2975,1.71,0.05,1.710730838,2.0675,0.33,2.0936705209,0.2975,0,0.2975,1.77,0.33,1.8004999306
2019-09-22 18:00:00,2.092,0.19,2.1006103875,0.252,0,0.252,1.8399999999999999,0.19,1.8497837711,2.132,0.16,2.1379953227,0.252,0,0.252,1.88,0.16,1.8867962264
2019-09-22 18:30:00,2.1075,0.01,2.1075237247,0.2275,0,0.2275,1.88,0.01,1.8800265956,2.1675,0.36,2.1971928113,0.2275,0,0.2275,1.94,0.36,1.9731193578
2019-09-22 19:00:00,2.109,-0.38,2.1429608023,0.169,0,0.169,1.94,-0.38,1.9768662069,2.229,0.55,2.2958530005,0.169,0,0.169,2.06,0.55,2.1321585307
2019-09-22 19:30:00,2.0805,-0.38,2.1149184972,0.1605,0,0.1605,1.92,-0.38,1.9572429589,2.2005,0.54,2.265789101,0.1605,0,0.1605,2.04,0.54,2.1102606474
2019-09-22 20:00:00,2.0465,-0.39,2.0833296067,0.1565,0,0.1565,1.8900000000000001,-0.39,1.9298186443,2.1465,0.53,2.2109640997,0.1565,0,0.1565,1.99,0.53,2.0593688353
2019-09-22 20:30:00,1.9795,0.15,1.9851751182,0.1695,0,0.1695,1.81,0.15,1.8162048343000001,2.0195,0.0,2.0195,0.1695,0,0.1695,1.85,0.0,1.85
2019-09-22 21:00:00,1.8035,-0.45,1.8587932241,0.1935,0,0.1935,1.6099999999999999,-0.45,1.6717057157,1.8735,0.49,1.9365180738,0.1935,0,0.1935,1.6800000000000002,0.49,1.75
2019-09-22 21:30:00,1.724,-0.46,1.7843138737,0.184,0,0.184,1.54,-0.46,1.6072336482,1.774,0.48,1.8377910654,0.184,0,0.184,1.5899999999999999,0.48,1.6608732643000002
2019-09-22 22:00:00,1.5750000000000002,-0.47000000000000003,1.6436316497,0.125,0,0.125,1.45,-0.47000000000000003,1.5242703172,1.625,0.44,1.6835156667,0.125,0,0.125,1.5,0.44,1.5632018424
2019-09-22 22:30:00,1.509,-0.47000000000000003,1.5805002372999999,0.11900000000000001,0,0.11900000000000001,1.3900000000000001,-0.47000000000000003,1.4673104648,1.5590000000000002,0.44,1.6199015401999999,0.11900000000000001,0,0.11900000000000001,1.44,0.44,1.505722418
2019-09-22 23:00:00,1.437,0.0,1.437,0.097,0,0.097,1.34,0.0,1.34,1.467,0.0,1.467,0.097,0,0.097,1.37,0.0,1.37
2019-09-22 23:30:00,1.302,0.0,1.302,0.07200000000000001,0,0.07200000000000001,1.23,0.0,1.23,1.342,0.0,1.342,0.07200000000000001,0,0.07200000000000001,1.27,0.0,1.27
2019-09-23 00:00:00,1.21,-0.47000000000000003,1.2980754986,0.07,0,0.07,1.1400000000000001,-0.47000000000000003,1.2330855607,1.24,0.47000000000000003,1.3260844619,0.07,0,0.07,1.17,0.47000000000000003,1.2608727136
2019-09-23 00:30:00,1.2195,-0.45,1.2998770134,0.0795,0,0.0795,1.1400000000000001,-0.45,1.2256018929,1.2395,0.43,1.3119680827,0.0795,0,0.0795,1.16,0.43,1.2371337842
2019-09-23 01:00:00,1.1945000000000001,0.0,1.1945000000000001,0.0745,0,0.0745,1.12,0.0,1.12,1.2345,0.0,1.2345,0.0745,0,0.0745,1.16,0.0,1.16
2019-09-23 01:30:00,1.292,0.0,1.292,0.042,0,0.042,1.25,0.0,1.25,1.332,0.0,1.332,0.042,0,0.042,1.29,0.0,1.29
2019-09-23 02:00:00,1.291,0.0,1.291,0.091,0,0.091,1.2,0.0,1.2,1.331,0.0,1.331,0.091,0,0.091,1.24,0.0,1.24
2019-09-23 02:30:00,1.288,0.0,1.288,0.098,0,0.098,1.19,0.0,1.19,1.328,0.0,1.328,0.098,0,0.098,1.23,0.0,1.23
2019-09-23 03:00:00,1.2165,0.0,1.2165,0.08650000000000001,0,0.08650000000000001,1.13,0.0,1.13,1.2565,0.0,1.2565,0.08650000000000001,0,0.08650000000000001,1.17,0.0,1.17
2019-09-23 03:30:00,1.141,-0.46,1.2302361562,0.091,0,0.091,1.05,-0.46,1.1463420083,1.221,0.47000000000000003,1.3083352017,0.091,0,0.091,1.13,0.47000000000000003,1.2238463956
2019-09-23 04:00:00,1.133,-0.46,1.2228201012,0.123,0,0.123,1.01,-0.46,1.1098198052,1.233,0.45,1.3125505705,0.123,0,0.123,1.11,0.45,1.1977478867
2019-09-23 04:30:00,1.1285,-0.46,1.2186518166,0.14850000000000002,0,0.14850000000000002,0.98,-0.46,1.0825894882,1.2385,0.45,1.3177185777,0.14850000000000002,0,0.14850000000000002,1.09,0.45,1.1792370415
2019-09-23 05:00:00,1.129,-0.46,1.2191148428,0.159,0,0.159,0.97,-0.46,1.0735455277,1.229,0.45,1.3087937194,0.159,0,0.159,1.07,0.45,1.1607756028
2019-09-23 05:30:00,1.1955,-0.43,1.2704803226,0.1255,0,0.1255,1.07,-0.43,1.1531695452,1.2955,0.49,1.3850704856,0.1255,0,0.1255,1.17,0.49,1.2684636376
2019-09-23 06:00:00,1.2835,-0.43,1.3536145131000001,0.0935,0,0.0935,1.19,-0.43,1.265306287,1.3935,0.48,1.473852859,0.0935,0,0.0935,1.3,0.48,1.3857849761
2019-09-23 06:30:00,1.5375,0.07,1.5390926710000001,0.08750000000000001,0,0.08750000000000001,1.45,0.07,1.4516886719,1.5875,0.26,1.6086504437,0.08750000000000001,0,0.08750000000000001,1.5,0.26,1.5223665787
2019-09-23 07:00:00,1.764,0.1,1.7668321935,0.10400000000000001,0,0.10400000000000001,1.6600000000000001,0.1,1.6630093205,1.814,0.27,1.8339836422,0.10400000000000001,0,0.10400000000000001,1.71,0.27,1.7311845656
2019-09-23 07:30:00,2.049,-0.01,2.049024402,0.089,0,0.089,1.96,-0.01,1.96002551,2.129,0.44,2.1739919503,0.089,0,0.089,2.04,0.44,2.0869115937
2019-09-23 08:00:00,2.178,0.26,2.1934639272,0.088,0,0.088,2.09,0.26,2.1061101586,2.218,0.24,2.2309468842,0.088,0,0.088,2.13,0.24,2.1434784813
2019-09-23 08:30:00,2.2105,0.27,2.226928434,0.12050000000000001,0,0.12050000000000001,2.09,0.27,2.1073680267,2.2505,0.25,2.2643432271,0.12050000000000001,0,0.12050000000000001,2.13,0.25,2.1446211787
2019-09-23 09:00:00,2.2745,0.29,2.2929130489,0.1545,0,0.1545,2.12,0.29,2.1397429752,2.3045,0.27,2.32026297,0.1545,0,0.1545,2.15,0.27,2.1668871683
2019-09-23 09:30:00,2.268,0.31,2.289088028,0.20800000000000002,0,0.20800000000000002,2.06,0.31,2.0831946621,2.298,0.28,2.3149954644,0.20800000000000002,0,0.20800000000000002,2.09,0.28,2.1086725682
2019-09-23 10:00:00,2.247,0.29,2.2656365551,0.267,0,0.267,1.98,0.29,2.0011246838,2.287,0.27,2.3028827586,0.267,0,0.267,2.02,0.27,2.0379646709
2019-09-23 10:30:00,2.3385,0.31,2.3589578737,0.2785,0,0.2785,2.06,0.31,2.0831946621,2.3785,0.29,2.3961139894,0.2785,0,0.2785,2.1,0.29,2.1199292441
2019-09-23 11:00:00,2.2415,0.37,2.2718323552,0.41150000000000003,0,0.41150000000000003,1.83,0.37,1.8670297266,2.2815,0.35000000000000003,2.3081902543,0.41150000000000003,0,0.41150000000000003,1.87,0.35000000000000003,1.902472076
2019-09-23 11:30:00,2.2665,0.35000000000000003,2.2933648314,0.3265,0,0.3265,1.94,0.35000000000000003,1.9713193552,2.3064999999999998,0.33,2.3299876073,0.3265,0,0.3265,1.98,0.33,2.007311635
2019-09-23 12:00:00,2.282,0.32,2.3043272337,0.342,0,0.342,1.94,0.32,1.9662146373,2.322,0.30000000000000004,2.3412996391,0.342,0,0.342,1.98,0.30000000000000004,2.0025983122
2019-09-23 12:30:00,2.1905,0.32,2.2137502682,0.3905,0,0.3905,1.8,0.32,1.8282231811,2.2305,0.30000000000000004,2.2505844241,0.3905,0,0.3905,1.8399999999999999,0.30000000000000004,1.8642961138
2019-09-23 13:00:00,2.209,0.32,2.2320575709,0.40900000000000003,0,0.40900000000000003,1.8,0.32,1.8282231811,2.249,0.30000000000000004,2.2689206685,0.40900000000000003,0,0.40900000000000003,1.8399999999999999,0.30000000000000004,1.8642961138
2019-09-23 13:30:00,2.2395,0.32,2.2622467262,0.41950000000000004,0,0.41950000000000004,1.82,0.32,1.8479177471,2.2795,0.30000000000000004,2.2991564214,0.41950000000000004,0,0.41950000000000004,1.8599999999999999,0.30000000000000004,1.8840382162
2019-09-23 14:00:00,2.2,0.30000000000000004,2.2203603311,0.39,0,0.39,1.81,0.30000000000000004,1.8346934349000001,2.24,0.28,2.2574321695,0.39,0,0.39,1.85,0.28,1.8710692130000002
2019-09-23 14:30:00,2.2015000000000002,0.33,2.2260957414,0.3715,0,0.3715,1.83,0.33,1.8595160661,2.2415,0.31,2.2628350028,0.3715,0,0.3715,1.87,0.31,1.8955210365
2019-09-23 15:00:00,2.134,0.30000000000000004,2.1549839907,0.354,0,0.354,1.78,0.30000000000000004,1.8051038751,2.174,0.28,2.1919571164000002,0.354,0,0.354,1.82,0.28,1.8414125013
2019-09-23 15:30:00,2.037,-0.2,2.0467948114,0.34700000000000003,0,0.34700000000000003,1.69,-0.2,1.7017931719,2.137,0.63,2.2279293077,0.34700000000000003,0,0.34700000000000003,1.79,0.63,1.8976301009
2019-09-23 16:00:00,2.045,0.22,2.0567996986,0.34500000000000003,0,0.34500000000000003,1.7000000000000002,0.22,1.714176187,2.095,0.28,2.1136283969,0.34500000000000003,0,0.34500000000000003,1.75,0.28,1.7722584462
2019-09-23 16:30:00,2.1485,0.25,2.1629961281,0.2485,0,0.2485,1.9,0.25,1.9163767897000001,2.1885,0.23,2.2005527147,0.2485,0,0.2485,1.94,0.23,1.9535864455
2019-09-23 17:00:00,2.257,-0.05,2.2575537646,0.197,0,0.197,2.06,-0.05,2.0606067068,2.347,0.48,2.3955811403,0.197,0,0.197,2.15,0.48,2.2029298672
2019-09-23 17:30:00,2.2675,0.08,2.268910807,0.2175,0,0.2175,2.05,0.08,2.0515603818,2.3375,0.36,2.3650594601,0.2175,0,0.2175,2.12,0.36,2.1503488089
2019-09-23 18:00:00,2.2295,0.21,2.2393682703,0.20950000000000002,0,0.20950000000000002,2.02,0.21,2.0308865059,2.2695,0.19,2.2774394064,0.20950000000000002,0,0.20950000000000002,2.06,0.19,2.0687435801
2019-09-23 18:30:00,2.242,0.21,2.2518134914,0.162,0,0.162,2.08,0.21,2.0905740838,2.2720000000000002,0.19,2.2799307007,0.162,0,0.162,2.11,0.19,2.1185372312
2019-09-23 19:00:00,2.2720000000000002,0.21,2.2816844655,0.122,0,0.122,2.15,0.21,2.1602314691,2.312,0.19,2.3197939564,0.122,0,0.122,2.19,0.19,2.1982265579
2019-09-23 19:30:00,2.3355,0.2,2.3440478344,0.0955,0,0.0955,2.24,0.2,2.2489108475,2.3755,0.18,2.382309856,0.0955,0,0.0955,2.2800000000000002,0.18,2.2870942263
2019-09-23 20:00:00,2.2575,0.19,2.2654814610000003,0.11750000000000001,0,0.11750000000000001,2.14,0.19,2.1484180226,2.2975,0.18,2.3045403555,0.11750000000000001,0,0.11750000000000001,2.18,0.18,2.1874185699
2019-09-23 20:30:00,2.1310000000000002,0.05,2.1315864984,0.081,0,0.081,2.05,0.05,2.0506096654,2.181,0.35000000000000003,2.2089049323,0.081,0,0.081,2.1,0.35000000000000003,2.1289668856
2019-09-23 21:00:00,2.024,0.12,2.0275541916,0.074,0,0.074,1.9500000000000002,0.12,1.9536888185999999,2.064,0.49,2.1213665407,0.074,0,0.074,1.99,0.49,2.0494389476
2019-09-23 21:30:00,1.873,0.18,1.8816293471,0.073,0,0.073,1.8,0.18,1.8089776118,1.913,0.16,1.9196794003000002,0.073,0,0.073,1.8399999999999999,0.16,1.8469434209000002
2019-09-23 22:00:00,1.7315,-0.44,1.7865307862000002,0.1015,0,0.1015,1.63,-0.44,1.6883423823,1.7815,0.49,1.8476585859,0.1015,0,0.1015,1.6800000000000002,0.49,1.75
2019-09-23 22:30:00,1.55,0.0,1.55,0.11,0,0.11,1.44,0.0,1.44,1.5899999999999999,0.0,1.5899999999999999,0.11,0,0.11,1.48,0.0,1.48
2019-09-23 23:00:00,1.4695,0.0,1.4695,0.17950000000000002,0,0.17950000000000002,1.29,0.0,1.29,1.5095,0.0,1.5095,0.17950000000000002,0,0.17950000000000002,1.33,0.0,1.33
2019-09-23 23:30:00,1.3675,0.0,1.3675,0.1675,0,0.1675,1.2,0.0,1.2,1.4075,0.0,1.4075,0.1675,0,0.1675,1.24,0.0,1.24
2019-09-24 00:00:00,1.2195,0.0,1.2195,0.0995,0,0.0995,1.12,0.0,1.12,1.2595,0.0,1.2595,0.0995,0,0.0995,1.16,0.0,1.16
2019-09-24 00:30:00,1.2455,0.13,1.252266046,0.0855,0,0.0855,1.16,0.13,1.167261753,1.2855,0.0,1.2855,0.0855,0,0.0855,1.2,0.0,1.2
2019-09-24 01:00:00,1.237,0.13,1.2438122849,0.167,0,0.167,1.07,0.13,1.0778682665,1.267,0.13,1.2736518363,0.167,0,0.167,1.1,0.13,1.107655181
2019-09-24 01:30:00,1.315,-0.41000000000000003,1.377434209,0.245,0,0.245,1.07,-0.41000000000000003,1.1458621209,1.365,0.48,1.4469364188,0.245,0,0.245,1.12,0.48,1.2185236969
2019-09-24 02:00:00,1.312,-0.41000000000000003,1.3745704784,0.232,0,0.232,1.08,-0.41000000000000003,1.1552056094,1.412,0.49,1.4946049645000001,0.232,0,0.232,1.18,0.49,1.2776932339
2019-09-24 02:30:00,1.3165,-0.41000000000000003,1.3788662916,0.20650000000000002,0,0.20650000000000002,1.11,-0.41000000000000003,1.183300469,1.4165,0.49,1.4988569811999999,0.20650000000000002,0,0.20650000000000002,1.21,0.49,1.3054501139
2019-09-24 03:00:00,1.224,-0.43,1.2973341898,0.134,0,0.134,1.09,-0.43,1.1717508268,1.294,0.47000000000000003,1.3767120251,0.134,0,0.134,1.16,0.47000000000000003,1.2515989773
2019-09-24 03:30:00,1.2265,0.13,1.233370281,0.1265,0,0.1265,1.1,0.13,1.107655181,1.2665,0.0,1.2665,0.1265,0,0.1265,1.1400000000000001,0.0,1.1400000000000001
2019-09-24 04:00:00,1.202,0.0,1.202,0.062,0,0.062,1.1400000000000001,0.0,1.1400000000000001,1.242,0.0,1.242,0.062,0,0.062,1.18,0.0,1.18
2019-09-24 04:30:00,1.189,0.0,1.189,0.069,0,0.069,1.12,0.0,1.12,1.229,0.0,1.229,0.069,0,0.069,1.16,0.0,1.16
2019-09-24 05:00:00,1.169,0.0,1.169,0.089,0,0.089,1.08,0.0,1.08,1.199,0.0,1.199,0.089,0,0.089,1.11,0.0,1.11
2019-09-24 05:30:00,1.1995,0.0,1.1995,0.0995,0,0.0995,1.1,0.0,1.1,1.2395,0.0,1.2395,0.0995,0,0.0995,1.1400000000000001,0.0,1.1400000000000001
2019-09-24 06:00:00,1.3375,-0.11,1.3420157413,0.1575,0,0.1575,1.18,-0.11,1.1851160281,1.3875,0.44,1.4555948097,0.1575,0,0.1575,1.23,0.44,1.3063307391
2019-09-24 06:30:00,1.565,0.01,1.5650319486000002,0.115,0,0.115,1.45,0.01,1.4500344823,1.635,0.32,1.6660207082,0.115,0,0.115,1.52,0.32,1.5533190271000001
2019-09-24 07:00:00,1.798,-0.05,1.7986950826,0.068,0,0.068,1.73,-0.05,1.7307223925000002,1.8780000000000001,0.41000000000000003,1.9222341169,0.068,0,0.068,1.81,0.41000000000000003,1.8558555978
2019-09-24 07:30:00,2.095,0.18,2.1027184785,0.095,0,0.095,2.0,0.18,2.0080836636,2.145,0.26,2.160700118,0.095,0,0.095,2.05,0.26,2.0664220285
2019-09-24 08:00:00,2.1685,0.09,2.1703668469,0.14850000000000002,0,0.14850000000000002,2.02,0.09,2.0220039565,2.2285,0.32,2.251357868,0.14850000000000002,0,0.14850000000000002,2.08,0.32,2.1044714301
2019-09-24 08:30:00,2.16,-0.25,2.1744194628,0.18,0,0.18,1.98,-0.25,1.9957204213000002,2.2800000000000002,0.7000000000000001,2.3850366873,0.18,0,0.18,2.1,0.7000000000000001,2.2135943621
2019-09-24 09:00:00,2.126,-0.25,2.1406484999,0.246,0,0.246,1.88,-0.25,1.8965494984,2.246,0.72,2.3585834732,0.246,0,0.246,2.0,0.72,2.1256528409
2019-09-24 09:30:00,2.1685,0.29,2.1878053501,0.3985,0,0.3985,1.77,0.29,1.7935997324000001,2.2085,0.32,2.2315627372,0.3985,0,0.3985,1.81,0.32,1.8380696396
2019-09-24 10:00:00,1.9505,0.27,1.9690988421000002,0.6205,0,0.6205,1.33,0.27,1.3571293232000001,2.0005,0.29,2.0214104605,0.6205,0,0.6205,1.38,0.29,1.4101418368
2019-09-24 10:30:00,1.9375,0.31,1.9621432797,0.6075,0,0.6075,1.33,0.31,1.3656500284,1.9875,0.29,2.0085458048,0.6075,0,0.6075,1.38,0.29,1.4101418368
2019-09-24 11:00:00,1.887,0.34,1.917385981,0.737,0,0.737,1.15,0.34,1.199208072,1.927,0.33,1.9550521732,0.737,0,0.737,1.19,0.33,1.2349089035
2019-09-24 11:30:00,1.881,0.34,1.9114813627,0.771,0,0.771,1.11,0.34,1.1609048195,1.921,0.33,1.9491385277000002,0.771,0,0.771,1.15,0.33,1.1964113004999999
2019-09-24 12:00:00,1.8050000000000002,0.34,1.8367430414,0.865,0,0.865,0.9400000000000001,0.34,0.99959992,1.845,0.33,1.8742798617,0.865,0,0.865,0.98,0.33,1.0340696302
2019-09-24 12:30:00,1.7445,0.33,1.7754380445,0.9645,0,0.9645,0.78,0.33,0.8469356528,1.7845,0.33,1.8147562509,0.9645,0,0.9645,0.8200000000000001,0.33,0.8839117603000001
2019-09-24 13:00:00,1.8010000000000002,0.33,1.8309836154,0.911,0,0.911,0.89,0.33,0.9492101980000001,1.851,0.33,1.8801864269,0.911,0,0.911,0.9400000000000001,0.33,0.9962429423
2019-09-24 13:30:00,1.7735,0.30000000000000004,1.7986945961,0.8435,0,0.8435,0.93,0.30000000000000004,0.9771898485,1.8235000000000001,0.33,1.8531195995,0.8435,0,0.8435,0.98,0.33,1.0340696302
2019-09-24 14:00:00,1.9225,-0.01,1.9225260076000001,0.5125000000000001,0,0.5125000000000001,1.4100000000000001,-0.01,1.4100354605,1.9925000000000002,0.47000000000000003,2.0471825151,0.5125000000000001,0,0.5125000000000001,1.48,0.47000000000000003,1.552836115
2019-09-24 14:30:00,1.9385,-0.24,1.9533003481,0.42850000000000005,0,0.42850000000000005,1.51,-0.24,1.5289538907,2.0485,0.68,2.1584142906,0.42850000000000005,0,0.42850000000000005,1.62,0.68,1.7569291392
2019-09-24 15:00:00,1.9609999999999999,-0.23,1.9744419465,0.321,0,0.321,1.6400000000000001,-0.23,1.6560495162,2.071,0.68,2.1797800348,0.321,0,0.321,1.75,0.68,1.8774717042
2019-09-24 15:30:00,2.0115,-0.27,2.0295399109,0.3115,0,0.3115,1.7000000000000002,-0.27,1.7213076425,2.1215,0.65,2.2188425474,0.3115,0,0.3115,1.81,0.65,1.9231744591000002
2019-09-24 16:00:00,2.117,-0.01,2.1170236182,0.247,0,0.247,1.87,-0.01,1.8700267378,2.197,0.49,2.2509795645,0.247,0,0.247,1.9500000000000002,0.49,2.0106217944
2019-09-24 16:30:00,2.2745,0.18,2.2816113275,0.2545,0,0.2545,2.02,0.18,2.0280039448,2.3245,0.35000000000000003,2.350702076,0.2545,0,0.2545,2.07,0.35000000000000003,2.0993808611
2019-09-24 17:00:00,2.3415,0.27,2.3570155388,0.3015,0,0.3015,2.04,0.27,2.0577900768,2.3715,0.25,2.3846409059,0.3015,0,0.3015,2.07,0.25,2.085041966
2019-09-24 17:30:00,2.3575,0.22,2.3677428598,0.2575,0,0.2575,2.1,0.22,2.1114923632,2.3975,0.23,2.4085070583,0.2575,0,0.2575,2.14,0.23,2.152324325
2019-09-24 18:00:00,2.311,-0.15,2.3158629061,0.251,0,0.251,2.06,-0.15,2.0654539453,2.401,0.51,2.4545673753,0.251,0,0.251,2.15,0.51,2.2096606074
2019-09-24 18:30:00,2.2065,-0.27,2.2229579956,0.2565,0,0.2565,1.9500000000000002,-0.27,1.968603566,2.3165,0.55,2.3808973623,0.2565,0,0.2565,2.06,0.55,2.1321585307
2019-09-24 19:00:00,2.3045,0.2,2.3131623916,0.17450000000000002,0,0.17450000000000002,2.13,0.2,2.1393690659,2.3445,0.18,2.3513996364,0.17450000000000002,0,0.17450000000000002,2.17,0.18,2.1774526401
2019-09-24 19:30:00,2.3165,0.19,2.3242788667,0.2165,0,0.2165,2.1,0.19,2.1085777197,2.3565,0.16,2.3619255386,0.2165,0,0.2165,2.14,0.16,2.1459729728
2019-09-24 20:00:00,2.249,0.14,2.253353279,0.209,0,0.209,2.04,0.14,2.0447982786,2.299,0.25,2.3125529183,0.209,0,0.209,2.09,0.25,2.1048990475
2019-09-24 20:30:00,2.1555,0.13,2.1594166458,0.2155,0,0.2155,1.94,0.13,1.9443507914,2.2155,0.25,2.2295605509,0.2155,0,0.2155,2.0,0.25,2.0155644371
2019-09-24 21:00:00,2.014,0.16,2.020345515,0.184,0,0.184,1.83,0.16,1.8369812193000001,2.064,0.15,2.0694434034,0.184,0,0.184,1.88,0.15,1.8859745491000002
2019-09-24 21:30:00,1.8345,0.05,1.8351812581,0.20450000000000002,0,0.20450000000000002,1.63,0.05,1.6307666909,1.8745,0.43,1.9231875234,0.20450000000000002,0,0.20450000000000002,1.67,0.43,1.7244709334000001
2019-09-24 22:00:00,1.694,-0.39,1.7383141258,0.244,0,0.244,1.45,-0.39,1.5015325503999999,1.794,0.49,1.8597139565,0.244,0,0.244,1.55,0.49,1.6256075787
2019-09-24 22:30:00,1.5594999999999999,-0.42,1.6150666395000002,0.2495,0,0.2495,1.31,-0.42,1.3756816492000001,1.6495000000000002,0.46,1.712439853,0.2495,0,0.2495,1.4,0.46,1.4736349616
2019-09-24 23:00:00,1.482,-0.07,1.4836522504,0.262,0,0.262,1.22,-0.07,1.2220065466,1.532,0.48,1.6054357664,0.262,0,0.262,1.27,0.48,1.3576818479
2019-09-24 23:30:00,1.3775,0.13,1.3836207031,0.2675,0,0.2675,1.11,0.13,1.1175866857,1.4175,0.0,1.4175,0.2675,0,0.2675,1.15,0.0,1.15
2019-09-25 00:00:00,1.288,0.14,1.2955863537,0.268,0,0.268,1.02,0.14,1.0295630141,1.328,0.14,1.3353591277,0.268,0,0.268,1.06,0.14,1.0692053124
2019-09-25 00:30:00,1.2685,0.14,1.2762022763,0.2685,0,0.2685,1.0,0.14,1.0097524449,1.3085,0.14,1.3159681797,0.2685,0,0.2685,1.04,0.14,1.0493807698
2019-09-25 01:00:00,1.2690000000000001,0.13,1.2756414073,0.269,0,0.269,1.0,0.13,1.0084145973,1.309,0.14,1.3164653433,0.269,0,0.269,1.04,0.14,1.0493807698
2019-09-25 01:30:00,1.349,0.13,1.3552494235,0.269,0,0.269,1.08,0.13,1.0877959367,1.389,0.0,1.389,0.269,0,0.269,1.12,0.0,1.12
2019-09-25 02:00:00,1.3385,0.13,1.3447982191,0.2685,0,0.2685,1.07,0.13,1.0778682665,1.3785,0.0,1.3785,0.2685,0,0.2685,1.11,0.0,1.11
2019-09-25 02:30:00,1.3385,0.13,1.3447982191,0.2685,0,0.2685,1.07,0.13,1.0778682665,1.3785,0.13,1.3846162826000001,0.2685,0,0.2685,1.11,0.13,1.1175866857
2019-09-25 03:00:00,1.2485,0.13,1.2552498755000001,0.2685,0,0.2685,0.98,0.13,0.9885848471,1.2885,0.13,1.2950414086,0.2685,0,0.2685,1.02,0.13,1.0282509421
2019-09-25 03:30:00,1.217,0.13,1.2239236087,0.267,0,0.267,0.9500000000000001,0.13,0.9588534820000001,1.2570000000000001,0.13,1.2637044749,0.267,0,0.267,0.99,0.13,0.9984988733000001
2019-09-25 04:00:00,1.2385,0.13,1.2453040793,0.2685,0,0.2685,0.97,0.13,0.9786725704,1.2785,0.13,1.2850923119,0.2685,0,0.2685,1.01,0.13,1.0183319694
2019-09-25 04:30:00,1.2195,0.13,1.2264094952,0.2695,0,0.2695,0.9500000000000001,0.13,0.9588534820000001,1.2495,0.0,1.2495,0.2695,0,0.2695,0.98,0.0,0.98
2019-09-25 05:00:00,1.177,0.13,1.1841575064,0.267,0,0.267,0.91,0.13,0.9192388155000001,1.217,0.0,1.217,0.267,0,0.267,0.9500000000000001,0.0,0.9500000000000001
2019-09-25 05:30:00,1.228,0.13,1.2348619356000001,0.268,0,0.268,0.96,0.13,0.9687620967,1.268,0.13,1.2746466177,0.268,0,0.268,1.0,0.13,1.0084145973
2019-09-25 06:00:00,1.338,0.13,1.3443005615999999,0.268,0,0.268,1.07,0.13,1.0778682665,1.388,0.13,1.3940746035,0.268,0,0.268,1.12,0.13,1.1275194012
2019-09-25 06:30:00,1.5779999999999998,-0.24,1.5961466098,0.268,0,0.268,1.31,-0.24,1.3318032888,1.678,0.56,1.7689782362000002,0.268,0,0.268,1.4100000000000001,0.56,1.5171354586999999
2019-09-25 07:00:00,1.8445,0.17,1.8523175349,0.2545,0,0.2545,1.5899999999999999,0.17,1.5990622252,1.8945,0.29,1.916567309,0.2545,0,0.2545,1.6400000000000001,0.29,1.665442884
2019-09-25 07:30:00,2.0895,0.24,2.1032380393,0.2495,0,0.2495,1.8399999999999999,0.24,1.8555861608000002,2.1295,0.22,2.140834008,0.2495,0,0.2495,1.88,0.22,1.8928285712
2019-09-25 08:00:00,2.2295,-0.02,2.2295897044,0.2495,0,0.2495,1.98,-0.02,1.9801010075,2.3095,0.49,2.3609087763,0.2495,0,0.2495,2.06,0.49,2.1174749113
2019-09-25 08:30:00,2.298,0.18,2.3050388283,0.268,0,0.268,2.03,0.18,2.0379646709,2.358,0.36,2.3853226197,0.268,0,0.268,2.09,0.36,2.1207781591
2019-09-25 09:00:00,2.317,0.30000000000000004,2.3363409426,0.247,0,0.247,2.07,0.30000000000000004,2.0916261616,2.357,0.28,2.373573045,0.247,0,0.247,2.11,0.28,2.1284971223999998
2019-09-25 09:30:00,2.252,0.09,2.2537976839000002,0.272,0,0.272,1.98,0.09,1.9820443991,2.322,0.5,2.3752229369,0.272,0,0.272,2.05,0.5,2.1100947846
2019-09-25 10:00:00,2.216,-0.22,2.2268938008,0.23600000000000002,0,0.23600000000000002,1.98,-0.22,1.9921847304,2.326,0.7000000000000001,2.4290483733,0.23600000000000002,0,0.23600000000000002,2.09,0.7000000000000001,2.2041097976
2019-09-25 10:30:00,2.2495,-0.2,2.2583733637,0.2695,0,0.2695,1.98,-0.2,1.9900753755,2.3595,0.74,2.4728203028,0.2695,0,0.2695,2.09,0.74,2.2171377945
2019-09-25 11:00:00,2.1775,-0.17,2.1841259694,0.2975,0,0.2975,1.88,-0.17,1.8876705221,2.2975,0.77,2.4230984813,0.2975,0,0.2975,2.0,0.77,2.1431052237
2019-09-25 11:30:00,2.1925,-0.17,2.1990807739,0.3225,0,0.3225,1.87,-0.17,1.8777113729,2.3025,0.77,2.427839832,0.3225,0,0.3225,1.98,0.77,2.1244528707
2019-09-25 12:00:00,2.109,-0.17,2.1158404949,0.419,0,0.419,1.69,-0.17,1.6985287751,2.229,0.76,2.355003397,0.419,0,0.419,1.81,0.76,1.9630843079
2019-09-25 12:30:00,2.094,-0.21,2.104503742,0.354,0,0.354,1.74,-0.21,1.7526266003000002,2.204,0.72,2.3186237297,0.354,0,0.354,1.85,0.72,1.9851700179
2019-09-25 13:00:00,2.1995,-0.21,2.209502263,0.2295,0,0.2295,1.97,-0.21,1.9811612755999999,2.3095,0.72,2.4191300606,0.2295,0,0.2295,2.08,0.72,2.2010906388
2019-09-25 13:30:00,2.1525,-0.23,2.1647531614,0.2025,0,0.2025,1.9500000000000002,-0.23,1.9635172523,2.2625,0.7000000000000001,2.3683129544,0.2025,0,0.2025,2.06,0.7000000000000001,2.1756838006
2019-09-25 14:00:00,2.108,-0.22,2.119448985,0.23800000000000002,0,0.23800000000000002,1.87,-0.22,1.8828967045,2.228,0.71,2.3383934656,0.23800000000000002,0,0.23800000000000002,1.99,0.71,2.112865353
2019-09-25 14:30:00,2.0985,0.18,2.1062056524,0.2485,0,0.2485,1.85,0.18,1.8587361297,2.1485,0.39,2.1836099125,0.2485,0,0.2485,1.9,0.39,1.9396133635
2019-09-25 15:00:00,2.0165,0.30000000000000004,2.0386937607,0.24650000000000002,0,0.24650000000000002,1.77,0.30000000000000004,1.795243716,2.0565,0.28,2.075473982,0.24650000000000002,0,0.24650000000000002,1.81,0.28,1.8315294155
2019-09-25 15:30:00,2.0415,0.27,2.0592771183,0.2315,0,0.2315,1.81,0.27,1.8300273222,2.0815,0.25,2.0964594558,0.2315,0,0.2315,1.85,0.25,1.8668154703000002
2019-09-25 16:00:00,2.157,0.27,2.1738327903,0.177,0,0.177,1.98,0.27,1.998324298,2.197,0.25,2.2111781927,0.177,0,0.177,2.02,0.25,2.0354115063
2019-09-25 16:30:00,2.219,0.18,2.2262886156,0.149,0,0.149,2.07,0.18,2.0778113485,2.269,0.35000000000000003,2.2958355777,0.149,0,0.149,2.12,0.35000000000000003,2.1486972797
2019-09-25 17:00:00,2.319,-0.01,2.3190215609,0.229,0,0.229,2.09,-0.01,2.0900239233,2.399,0.49,2.4485303756,0.229,0,0.229,2.17,0.49,2.2246348015
2019-09-25 17:30:00,2.284,0.24,2.2965748409,0.214,0,0.214,2.07,0.24,2.0838665984,2.314,0.23,2.3254023308000003,0.214,0,0.214,2.1,0.23,2.1125576915
2019-09-25 18:00:00,2.278,-0.05,2.2785486609,0.148,0,0.148,2.13,-0.05,2.1305867736,2.358,0.41000000000000003,2.393379201,0.148,0,0.148,2.21,0.41000000000000003,2.2477099457
2019-09-25 18:30:00,2.2615,-0.35000000000000003,2.2884235294,0.1315,0,0.1315,2.13,-0.35000000000000003,2.1585643377,2.3815,0.6000000000000001,2.4559198379,0.1315,0,0.1315,2.25,0.6000000000000001,2.3286262044
2019-09-25 19:00:00,2.301,-0.33,2.3245431809,0.111,0,0.111,2.19,-0.33,2.214723459,2.421,0.6000000000000001,2.4942415681,0.111,0,0.111,2.31,0.6000000000000001,2.3866503724
2019-09-25 19:30:00,2.343,0.21,2.3523921867,0.113,0,0.113,2.23,0.21,2.2398660674,2.383,0.19,2.3905624861,0.113,0,0.113,2.27,0.19,2.2779376638
2019-09-25 20:00:00,2.31,0.19,2.3178006817,0.14,0,0.14,2.17,0.19,2.1783020911,2.36,0.18,2.3668544526,0.14,0,0.14,2.22,0.18,2.2272853432
2019-09-25 20:30:00,2.197,0.16,2.2028184219,0.177,0,0.177,2.02,0.16,2.0263267259,2.237,0.23,2.2487927873,0.177,0,0.177,2.06,0.23,2.0728000386
2019-09-25 21:00:00,2.074,0.17,2.0809555497,0.17400000000000002,0,0.17400000000000002,1.9,0.17,1.9075901027,2.114,0.15,2.1193149837,0.17400000000000002,0,0.17400000000000002,1.94,0.15,1.9457903279000002
2019-09-25 21:30:00,1.8705,-0.42,1.9170733554,0.1405,0,0.1405,1.73,-0.42,1.7802527910000001,1.9505,0.51,2.0160729773,0.1405,0,0.1405,1.81,0.51,1.8804786625
2019-09-25 22:00:00,1.756,-0.46,1.8152509468,0.08600000000000001,0,0.08600000000000001,1.67,-0.46,1.7321951391,1.806,0.47000000000000003,1.8661554061999999,0.08600000000000001,0,0.08600000000000001,1.72,0.47000000000000003,1.783059169
2019-09-25 22:30:00,1.5995,-0.48,1.6699701345,0.11950000000000001,0,0.11950000000000001,1.48,-0.48,1.5558920271,1.6495000000000002,0.45,1.7097807608000002,0.11950000000000001,0,0.11950000000000001,1.53,0.45,1.5948040632
2019-09-25 23:00:00,1.4845000000000002,0.0,1.4845000000000002,0.1345,0,0.1345,1.35,0.0,1.35,1.5245000000000002,0.0,1.5245000000000002,0.1345,0,0.1345,1.3900000000000001,0.0,1.3900000000000001
2019-09-25 23:30:00,1.3735,-0.44,1.4422559586,0.14350000000000002,0,0.14350000000000002,1.23,-0.44,1.3063307391,1.4435,0.47000000000000003,1.5180883538,0.14350000000000002,0,0.14350000000000002,1.3,0.47000000000000003,1.3823530662999999
2019-09-26 00:00:00,1.233,-0.44,1.3091558349,0.183,0,0.183,1.05,-0.44,1.1384638773,1.333,0.47000000000000003,1.4134316397,0.183,0,0.183,1.15,0.47000000000000003,1.2423365084
2019-09-26 00:30:00,1.2165,-0.42,1.286962412,0.23650000000000002,0,0.23650000000000002,0.98,-0.42,1.0662082348,1.2965,0.5,1.3895726861,0.23650000000000002,0,0.23650000000000002,1.06,0.5,1.1720068259
2019-09-26 01:00:00,1.246,0.13,1.2527633456,0.246,0,0.246,1.0,0.13,1.0084145973,1.286,0.13,1.2925540608000001,0.246,0,0.246,1.04,0.13,1.0480935073
2019-09-26 01:30:00,1.3455,0.13,1.3517656047,0.24550000000000002,0,0.24550000000000002,1.1,0.13,1.107655181,1.3855,0.13,1.3915855166,0.24550000000000002,0,0.24550000000000002,1.1400000000000001,0.13,1.1473883388
2019-09-26 02:00:00,1.3559999999999999,0.13,1.3622173101000001,0.226,0,0.226,1.13,0.13,1.1374532957,1.396,0.0,1.396,0.226,0,0.226,1.17,0.0,1.17
2019-09-26 02:30:00,1.351,0.13,1.3572402146,0.221,0,0.221,1.13,0.13,1.1374532957,1.391,0.0,1.391,0.221,0,0.221,1.17,0.0,1.17
2019-09-26 03:00:00,1.2730000000000001,0.0,1.2730000000000001,0.213,0,0.213,1.06,0.0,1.06,1.313,0.0,1.313,0.213,0,0.213,1.1,0.0,1.1
2019-09-26 03:30:00,1.2505,0.13,1.257239138,0.2505,0,0.2505,1.0,0.13,1.0084145973,1.2905,0.13,1.2970313219,0.2505,0,0.2505,1.04,0.13,1.0480935073
2019-09-26 04:00:00,1.2675,0.13,1.274149226,0.2675,0,0.2675,1.0,0.13,1.0084145973,1.3075,0.13,1.3139468216,0.2675,0,0.2675,1.04,0.13,1.0480935073
2019-09-26 04:30:00,1.2205,0.13,1.2274038659,0.24050000000000002,0,0.24050000000000002,0.98,0.13,0.9885848471,1.2605,0.0,1.2605,0.24050000000000002,0,0.24050000000000002,1.02,0.0,1.02
2019-09-26 05:00:00,1.2085,0.0,1.2085,0.1285,0,0.1285,1.08,0.0,1.08,1.2485,0.0,1.2485,0.1285,0,0.1285,1.12,0.0,1.12
2019-09-26 05:30:00,1.2305,0.13,1.2373480715,0.1505,0,0.1505,1.08,0.13,1.0877959367,1.2705,0.0,1.2705,0.1505,0,0.1505,1.12,0.0,1.12
2019-09-26 06:00:00,1.3639999999999999,0.15,1.3722230139,0.154,0,0.154,1.21,0.15,1.2192620719,1.404,0.14,1.4109627919,0.154,0,0.154,1.25,0.14,1.2578155668
2019-09-26 06:30:00,1.5785,-0.15,1.5856110021,0.1985,0,0.1985,1.38,-0.15,1.3881282362,1.6684999999999999,0.5,1.7418071793,0.1985,0,0.1985,1.47,0.5,1.5527073131
2019-09-26 07:00:00,1.827,-0.28,1.8483314097,0.177,0,0.177,1.65,-0.28,1.6735889579,1.947,0.63,2.0463892592,0.177,0,0.177,1.77,0.63,1.8787761974000001
2019-09-26 07:30:00,2.0775,-0.14,2.0822118648,0.1075,0,0.1075,1.97,-0.14,1.9749683542,2.1775,0.58,2.2534210104,0.1075,0,0.1075,2.07,0.58,2.1497209121
2019-09-26 08:00:00,2.224,0.13,2.2277962205,0.14400000000000002,0,0.14400000000000002,2.08,0.13,2.0840585404,2.284,0.34,2.3091678155,0.14400000000000002,0,0.14400000000000002,2.14,0.34,2.1668410186
2019-09-26 08:30:00,2.3425000000000002,0.29,2.3603826491,0.21250000000000002,0,0.21250000000000002,2.13,0.29,2.1496511345,2.3725,0.26,2.3867040558,0.21250000000000002,0,0.21250000000000002,2.16,0.26,2.1755918735
2019-09-26 09:00:00,2.2055,0.31,2.2271798872,0.3355,0,0.3355,1.87,0.31,1.8955210365,2.2455,0.29,2.2641489019,0.3355,0,0.3355,1.9100000000000001,0.29,1.931890266
2019-09-26 09:30:00,2.1835,0.35000000000000003,2.2113733855,0.4035,0,0.4035,1.78,0.35000000000000003,1.8140837908,2.2235,0.33,2.2478550331,0.4035,0,0.4035,1.82,0.33,1.8496756472
2019-09-26 10:00:00,2.1805,0.07,2.1816233062,0.4005,0,0.4005,1.78,0.07,1.7813758727,2.2505,0.54,2.3143790204,0.4005,0,0.4005,1.85,0.54,1.9272000415
2019-09-26 10:30:00,2.0705,-0.15,2.0759263595,0.5605,0,0.5605,1.51,-0.15,1.5174320413,2.1905,0.81,2.3354636049,0.5605,0,0.5605,1.63,0.81,1.8201648277
2019-09-26 11:00:00,2.069,0.06,2.0698698027,0.599,0,0.599,1.47,0.06,1.4712239802,2.159,0.67,2.2605709456,0.599,0,0.599,1.56,0.67,1.6977926846
2019-09-26 11:30:00,1.9985,0.36,2.0306654697,0.6485000000000001,0,0.6485000000000001,1.35,0.36,1.3971757227000001,2.0485,0.34,2.0765240788,0.6485000000000001,0,0.6485000000000001,1.4,0.34,1.4406942771
2019-09-26 12:00:00,1.9155000000000002,0.38,1.9528287815,0.8155,0,0.8155,1.1,0.38,1.1637869221,1.9555,0.36,1.9883611971000001,0.8155,0,0.8155,1.1400000000000001,0.36,1.1954915307
2019-09-26 12:30:00,1.839,0.32,1.8666336009000002,0.979,0,0.979,0.86,0.32,0.9176055798,1.879,0.34,1.9095132888,0.979,0,0.979,0.9,0.34,0.9620810777000001
2019-09-26 13:00:00,1.7915,0.36,1.8273128495000002,1.0015,0,1.0015,0.79,0.36,0.8681589716,1.8415,0.4,1.8844421588,1.0015,0,1.0015,0.84,0.4,0.9303762680000001
2019-09-26 13:30:00,1.8115,0.35000000000000003,1.8450019648,0.9615,0,0.9615,0.85,0.35000000000000003,0.9192388155000001,1.8515000000000001,0.35000000000000003,1.8842909144000002,0.9615,0,0.9615,0.89,0.35000000000000003,0.9563472173
2019-09-26 14:00:00,2.003,0.1,2.0054947021,0.543,0,0.543,1.46,0.1,1.4634206504,2.073,0.53,2.1396796489,0.543,0,0.543,1.53,0.53,1.6191973320000002
2019-09-26 14:30:00,1.8940000000000001,-0.16,1.9007461693,0.6940000000000001,0,0.6940000000000001,1.2,-0.16,1.210619676,2.004,0.77,2.146838606,0.6940000000000001,0,0.6940000000000001,1.31,0.77,1.5195394039
2019-09-26 15:00:00,1.6840000000000002,-0.18,1.6935926311,0.914,0,0.914,0.77,-0.18,0.7907591289,1.794,0.74,1.9406277335,0.914,0,0.914,0.88,0.74,1.1497825881
2019-09-26 15:30:00,1.8210000000000002,0.0,1.8210000000000002,0.611,0,0.611,1.21,0.0,1.21,1.901,0.45,1.9535355129,0.611,0,0.611,1.29,0.45,1.3662357044
2019-09-26 16:00:00,1.751,0.29,1.7748523882,0.911,0,0.911,0.84,0.29,0.8886506625,1.791,0.28,1.8127550855,0.911,0,0.911,0.88,0.28,0.9234717104
2019-09-26 16:30:00,1.9815,0.29,2.002608861,0.6415000000000001,0,0.6415000000000001,1.34,0.29,1.371021517,2.0215,0.28,2.0407994144,0.6415000000000001,0,0.6415000000000001,1.38,0.28,1.4081193131
2019-09-26 17:00:00,2.055,0.24,2.0689671336,0.585,0,0.585,1.47,0.24,1.4894629905,2.105,0.23,2.11752804,0.585,0,0.585,1.52,0.23,1.5373028329
2019-09-26 17:30:00,2.1125,0.24,2.1260894266,0.48250000000000004,0,0.48250000000000004,1.63,0.24,1.6475739741000002,2.1525,0.23,2.1647531614,0.48250000000000004,0,0.48250000000000004,1.67,0.23,1.6857639218
2019-09-26 18:00:00,2.153,-0.04,2.1533715425,0.343,0,0.343,1.81,-0.04,1.810441935,2.233,0.39,2.2668014911,0.343,0,0.343,1.8900000000000001,0.39,1.9298186443
2019-09-26 18:30:00,2.1765,-0.16,2.1823730776,0.2565,0,0.2565,1.92,-0.16,1.9266551326,2.2665,0.47000000000000003,2.3147186114,0.2565,0,0.2565,2.01,0.47000000000000003,2.0642189806
2019-09-26 19:00:00,2.2035,0.22,2.2144552942,0.21350000000000002,0,0.21350000000000002,1.99,0.22,2.0021238723,2.2435,0.2,2.252397001,0.21350000000000002,0,0.21350000000000002,2.03,0.2,2.0398284242
2019-09-26 19:30:00,2.249,0.2,2.2578753287,0.23900000000000002,0,0.23900000000000002,2.01,0.2,2.0199257412,2.289,0.19,2.2968720034,0.23900000000000002,0,0.23900000000000002,2.05,0.19,2.0587860501
2019-09-26 20:00:00,2.2560000000000002,-0.4,2.2911865921,0.196,0,0.196,2.06,-0.4,2.0984756372,2.376,0.53,2.4343943805,0.196,0,0.196,2.18,0.53,2.2435017272
2019-09-26 20:30:00,2.138,-0.38,2.1715073106,0.178,0,0.178,1.96,-0.38,1.9964969321,2.248,0.55,2.3143042151,0.178,0,0.178,2.07,0.55,2.1418216546
2019-09-26 21:00:00,2.015,-0.05,2.0156202519,0.215,0,0.215,1.8,-0.05,1.8006943105,2.065,0.48,2.1200530654,0.215,0,0.215,1.85,0.48,1.9112561314
2019-09-26 21:30:00,1.8635000000000002,-0.42,1.9102440289,0.1835,0,0.1835,1.6800000000000002,-0.42,1.7317043628,1.9035000000000002,0.52,1.9732491606,0.1835,0,0.1835,1.72,0.52,1.7968861956
2019-09-26 22:00:00,1.738,-0.42,1.788027964,0.178,0,0.178,1.56,-0.42,1.6155494421,1.788,0.5,1.8565947323,0.178,0,0.178,1.6099999999999999,0.5,1.6858528999
2019-09-26 22:30:00,1.6145,0.0,1.6145,0.1845,0,0.1845,1.43,0.0,1.43,1.6545,0.0,1.6545,0.1845,0,0.1845,1.47,0.0,1.47
2019-09-26 23:00:00,1.4575,-0.41000000000000003,1.5140694337,0.1675,0,0.1675,1.29,-0.41000000000000003,1.353587825,1.5175,0.48,1.591604929,0.1675,0,0.1675,1.35,0.48,1.4327944724
2019-09-26 23:30:00,1.3014999999999999,-0.45,1.3770992157,0.1915,0,0.1915,1.11,-0.45,1.1977478867,1.4115,0.47000000000000003,1.4876936008000001,0.1915,0,0.1915,1.22,0.47000000000000003,1.307402004
2019-09-27 00:00:00,1.2325,-0.45,1.3120808855,0.2025,0,0.2025,1.03,-0.45,1.1240106761,1.2925,0.47000000000000003,1.3753022395,0.2025,0,0.2025,1.09,0.47000000000000003,1.1870130581
2019-09-27 00:30:00,1.24,0.13,1.2467958935,0.22,0,0.22,1.02,0.13,1.0282509421,1.27,0.0,1.27,0.22,0,0.22,1.05,0.0,1.05
2019-09-27 01:00:00,1.2195,0.13,1.2264094952,0.2295,0,0.2295,0.99,0.13,0.9984988733000001,1.2595,0.0,1.2595,0.2295,0,0.2295,1.03,0.0,1.03
2019-09-27 01:30:00,1.3335,0.0,1.3335,0.21350000000000002,0,0.21350000000000002,1.12,0.0,1.12,1.3735,0.0,1.3735,0.21350000000000002,0,0.21350000000000002,1.16,0.0,1.16
2019-09-27 02:00:00,1.3675,0.0,1.3675,0.1875,0,0.1875,1.18,0.0,1.18,1.4075,0.0,1.4075,0.1875,0,0.1875,1.22,0.0,1.22
2019-09-27 02:30:00,1.3635,0.0,1.3635,0.1835,0,0.1835,1.18,0.0,1.18,1.4035,0.0,1.4035,0.1835,0,0.1835,1.22,0.0,1.22
2019-09-27 03:00:00,1.287,-0.44,1.360135655,0.197,0,0.197,1.09,-0.44,1.1754573578,1.327,0.44,1.398044706,0.197,0,0.197,1.13,0.44,1.2126417443
2019-09-27 03:30:00,1.222,-0.39,1.2827252239,0.242,0,0.242,0.98,-0.39,1.0547511555,1.282,0.48,1.3689134377,0.242,0,0.242,1.04,0.48,1.1454256851
2019-09-27 04:00:00,1.1975,-0.43,1.272362468,0.1975,0,0.1975,1.0,-0.43,1.0885311204,1.3075,0.49,1.3963009167,0.1975,0,0.1975,1.11,0.49,1.2133424908000001
2019-09-27 04:30:00,1.1815,-0.46,1.267888895,0.14150000000000001,0,0.14150000000000001,1.04,-0.46,1.1371895181,1.2915,0.46,1.3709749268,0.14150000000000001,0,0.14150000000000001,1.15,0.46,1.2385879056
2019-09-27 05:00:00,1.158,-0.45,1.242362266,0.20800000000000002,0,0.20800000000000002,0.9500000000000001,-0.45,1.0511898021,1.258,0.46,1.3394640719,0.20800000000000002,0,0.20800000000000002,1.05,0.46,1.1463420083
2019-09-27 05:30:00,1.2035,-0.41000000000000003,1.2714213503,0.2535,0,0.2535,0.9500000000000001,-0.41000000000000003,1.0346980236,1.3035,0.51,1.3997186324,0.2535,0,0.2535,1.05,0.51,1.1673045875
2019-09-27 06:00:00,1.357,-0.18,1.3688860435,0.247,0,0.247,1.11,-0.18,1.1244998888,1.427,0.42,1.4875244536,0.247,0,0.247,1.18,0.42,1.2525174649
2019-09-27 06:30:00,1.5230000000000001,-0.26,1.5450336566,0.213,0,0.213,1.31,-0.26,1.3355523202000001,1.623,0.53,1.7073456006,0.213,0,0.213,1.4100000000000001,0.53,1.5063200191
2019-09-27 07:00:00,1.8245,0.15,1.8306556885,0.20450000000000002,0,0.20450000000000002,1.62,0.15,1.6269296236000002,1.8745,0.29,1.8968000026,0.20450000000000002,0,0.20450000000000002,1.67,0.29,1.6949926254
2019-09-27 07:30:00,2.056,0.1,2.05843047,0.246,0,0.246,1.81,0.1,1.8127603261,2.116,0.36,2.1464053671,0.246,0,0.246,1.87,0.36,1.904337155
2019-09-27 08:00:00,2.238,0.26,2.2530521521,0.268,0,0.268,1.97,0.26,1.9870832896000001,2.278,0.24,2.2906077796,0.268,0,0.268,2.01,0.24,2.0242776489
2019-09-27 08:30:00,2.298,0.26,2.31266167,0.258,0,0.258,2.04,0.26,2.0565018843,2.338,0.24,2.3502859401,0.258,0,0.258,2.08,0.24,2.0938003725
2019-09-27 09:00:00,2.3265000000000002,0.30000000000000004,2.3457626159,0.2565,0,0.2565,2.07,0.30000000000000004,2.0916261616,2.3665,0.28,2.3830069765,0.2565,0,0.2565,2.11,0.28,2.1284971223999998
2019-09-27 09:30:00,2.2465,0.30000000000000004,2.2664426421,0.34650000000000003,0,0.34650000000000003,1.9,0.30000000000000004,1.9235384062,2.2865,0.28,2.3035803112,0.34650000000000003,0,0.34650000000000003,1.94,0.28,1.9601020382
2019-09-27 10:00:00,2.248,0.32,2.2706615776,0.318,0,0.318,1.9300000000000002,0.32,1.9563486397,2.2880000000000003,0.30000000000000004,2.307584018,0.318,0,0.318,1.97,0.30000000000000004,1.9927117202
2019-09-27 10:30:00,2.174,0.31,2.1959908925000002,0.454,0,0.454,1.72,0.31,1.7477127911,2.224,0.35000000000000003,2.2513720261,0.454,0,0.454,1.77,0.35000000000000003,1.8042727067
2019-09-27 11:00:00,2.2365,0.36,2.2652885578,0.4465,0,0.4465,1.79,0.36,1.8258422714,2.2765,0.34,2.3017498235,0.4465,0,0.4465,1.83,0.34,1.8613167382
2019-09-27 11:30:00,2.1185,0.32,2.1425317383999998,0.48850000000000005,0,0.48850000000000005,1.63,0.32,1.661114084,2.1585,0.31,2.180647209,0.48850000000000005,0,0.48850000000000005,1.67,0.31,1.6985287751
2019-09-27 12:00:00,2.096,0.29,2.1159669185,0.506,0,0.506,1.5899999999999999,0.29,1.6162301816,2.136,0.27,2.152996981,0.506,0,0.506,1.63,0.27,1.6522106402999999
2019-09-27 12:30:00,2.0025,0.29,2.0233897919,0.5525,0,0.5525,1.45,0.29,1.4787156589000001,2.0425,0.27,2.0602684898,0.5525,0,0.5525,1.49,0.27,1.5142654985
2019-09-27 13:00:00,1.814,0.31,1.840297802,0.974,0,0.974,0.84,0.31,0.8953770156,1.854,0.30000000000000004,1.8781150125,0.974,0,0.974,0.88,0.30000000000000004,0.9297311439
2019-09-27 13:30:00,1.876,0.31,1.9014405066000002,0.8160000000000001,0,0.8160000000000001,1.06,0.31,1.1044002898,1.9260000000000002,0.30000000000000004,1.9492244612,0.8160000000000001,0,0.8160000000000001,1.11,0.30000000000000004,1.1498260738
2019-09-27 14:00:00,1.8775,0.28,1.8982640096,0.7875000000000001,0,0.7875000000000001,1.09,0.28,1.1253888217,1.9175,0.26,1.9350468341,0.7875000000000001,0,0.7875000000000001,1.13,0.26,1.1595257651
2019-09-27 14:30:00,1.7690000000000001,0.30000000000000004,1.7942577853000001,0.879,0,0.879,0.89,0.30000000000000004,0.9392017888,1.8090000000000002,0.28,1.8305411768000002,0.879,0,0.879,0.93,0.28,0.9712363255
2019-09-27 15:00:00,1.876,0.30000000000000004,1.8998357824,0.636,0,0.636,1.24,0.30000000000000004,1.2757742747,1.916,0.28,1.9363512078,0.636,0,0.636,1.28,0.28,1.3102671483
2019-09-27 15:30:00,1.858,0.24,1.8734364147,0.528,0,0.528,1.33,0.24,1.3514806695,1.8980000000000001,0.23,1.9118849338000001,0.528,0,0.528,1.37,0.23,1.3891724155
2019-09-27 16:00:00,2.033,0.22,2.0448689445,0.353,0,0.353,1.6800000000000002,0.22,1.6943435306999999,2.073,0.21,2.0836096083,0.353,0,0.353,1.72,0.21,1.7327723450999999
2019-09-27 16:30:00,1.873,0.08,1.8747077106,0.683,0,0.683,1.19,0.08,1.1926860442,1.933,0.35000000000000003,1.9644309609000001,0.683,0,0.683,1.25,0.35000000000000003,1.2980754986
2019-09-27 17:00:00,2.1175,0.24,2.1310575426,0.4375,0,0.4375,1.6800000000000002,0.24,1.6970562748,2.1575,0.23,2.169724925,0.4375,0,0.4375,1.72,0.23,1.7353097706
2019-09-27 17:30:00,2.0995,0.22,2.1109950853,0.3095,0,0.3095,1.79,0.22,1.8034688797,2.1395,0.21,2.1497814424,0.3095,0,0.3095,1.83,0.21,1.842009772
2019-09-27 18:00:00,2.051,0.2,2.0607282693,0.381,0,0.381,1.67,0.2,1.6819334113000002,2.091,0.19,2.0996144884,0.381,0,0.381,1.71,0.19,1.7205231762
2019-09-27 18:30:00,2.159,0.2,2.1682437594,0.289,0,0.289,1.87,0.2,1.8806647761000002,2.199,0.18,2.2063546859,0.289,0,0.289,1.9100000000000001,0.18,1.9184629264000002
