Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-27 19:00:00,2.126,0.18,2.1336063366999998,0.216,0,0.216,1.9100000000000001,0.18,1.9184629264000002,2.166,0.18,2.1734663558,0.216,0,0.216,1.9500000000000002,0.18,1.9582900704
2019-09-27 19:30:00,2.2125,0.2,2.2215211568,0.2025,0,0.2025,2.01,0.2,2.0199257412,2.2525,0.19,2.2604991152,0.2025,0,0.2025,2.05,0.19,2.0587860501
2019-09-27 20:00:00,2.246,0.11,2.2486920643,0.196,0,0.196,2.05,0.11,2.0529490982,2.296,0.41000000000000003,2.3323198751,0.196,0,0.196,2.1,0.41000000000000003,2.139649504
2019-09-27 20:30:00,2.1315,0.18,2.1390867794,0.18150000000000002,0,0.18150000000000002,1.9500000000000002,0.18,1.9582900704,2.1715,0.16,2.1773865642,0.18150000000000002,0,0.18150000000000002,1.99,0.16,1.9964217991000002
2019-09-27 21:00:00,1.8955000000000002,-0.39,1.93520548,0.14550000000000002,0,0.14550000000000002,1.75,-0.39,1.792930562,1.9955,0.52,2.0621397261,0.14550000000000002,0,0.14550000000000002,1.85,0.52,1.9216919628
2019-09-27 21:30:00,1.8305,-0.19,1.8403342767000002,0.21050000000000002,0,0.21050000000000002,1.62,-0.19,1.6311039207,1.8905,0.5,1.9555025569,0.21050000000000002,0,0.21050000000000002,1.6800000000000002,0.5,1.7528262892000002
2019-09-27 22:00:00,1.7705000000000002,0.17,1.7786428112000001,0.2205,0,0.2205,1.55,0.17,1.5592947124,1.8105,0.17,1.8184637060000002,0.2205,0,0.2205,1.5899999999999999,0.17,1.5990622252
2019-09-27 22:30:00,1.616,0.15,1.6229467028,0.166,0,0.166,1.45,0.15,1.4577379737,1.6560000000000001,0.0,1.6560000000000001,0.166,0,0.166,1.49,0.0,1.49
2019-09-27 23:00:00,1.5225,0.0,1.5225,0.17250000000000001,0,0.17250000000000001,1.35,0.0,1.35,1.5625,0.0,1.5625,0.17250000000000001,0,0.17250000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-09-27 23:30:00,1.426,0.0,1.426,0.216,0,0.216,1.21,0.0,1.21,1.466,0.0,1.466,0.216,0,0.216,1.25,0.0,1.25
2019-09-28 00:00:00,1.2695,-0.44,1.3435885717,0.17950000000000002,0,0.17950000000000002,1.09,-0.44,1.1754573578,1.3495,0.46,1.4257455067,0.17950000000000002,0,0.17950000000000002,1.17,0.46,1.2571793826
2019-09-28 00:30:00,1.2475,-0.42,1.3163040112,0.2175,0,0.2175,1.03,-0.42,1.1123398761,1.3475000000000001,0.48,1.4304391808,0.2175,0,0.2175,1.13,0.48,1.2277214668
2019-09-28 01:00:00,1.2145000000000001,-0.42,1.2850720797,0.21450000000000002,0,0.21450000000000002,1.0,-0.42,1.084619749,1.3145,0.48,1.3993963877,0.21450000000000002,0,0.21450000000000002,1.1,0.48,1.2001666551
2019-09-28 01:30:00,1.328,-0.44,1.3989939242,0.258,0,0.258,1.07,-0.44,1.1569356075,1.438,0.48,1.5159960422,0.258,0,0.258,1.18,0.48,1.2738916751
2019-09-28 02:00:00,1.3335,-0.44,1.4042158844000001,0.24350000000000002,0,0.24350000000000002,1.09,-0.44,1.1754573578,1.4335,0.48,1.5117282329,0.24350000000000002,0,0.24350000000000002,1.19,0.48,1.2831601615000001
2019-09-28 02:30:00,1.335,-0.45,1.4088026831,0.245,0,0.245,1.09,-0.45,1.1792370415,1.435,0.47000000000000003,1.5100082781,0.245,0,0.245,1.19,0.47000000000000003,1.2794530081
2019-09-28 03:00:00,1.258,-0.45,1.3360628728,0.248,0,0.248,1.01,-0.45,1.10571244,1.328,0.47000000000000003,1.4087171469,0.248,0,0.248,1.08,0.47000000000000003,1.1778370006
2019-09-28 03:30:00,1.2429999999999999,0.0,1.2429999999999999,0.263,0,0.263,0.98,0.0,0.98,1.283,0.0,1.283,0.263,0,0.263,1.02,0.0,1.02
2019-09-28 04:00:00,1.2315,0.0,1.2315,0.2515,0,0.2515,0.98,0.0,0.98,1.2715,0.0,1.2715,0.2515,0,0.2515,1.02,0.0,1.02
2019-09-28 04:30:00,1.1985000000000001,0.0,1.1985000000000001,0.23850000000000002,0,0.23850000000000002,0.96,0.0,0.96,1.2385,0.0,1.2385,0.23850000000000002,0,0.23850000000000002,1.0,0.0,1.0
2019-09-28 05:00:00,1.1844999999999999,0.0,1.1844999999999999,0.24450000000000002,0,0.24450000000000002,0.9400000000000001,0.0,0.9400000000000001,1.2245,0.0,1.2245,0.24450000000000002,0,0.24450000000000002,0.98,0.0,0.98
2019-09-28 05:30:00,1.213,0.13,1.2199463103000001,0.253,0,0.253,0.96,0.13,0.9687620967,1.2530000000000001,0.0,1.2530000000000001,0.253,0,0.253,1.0,0.0,1.0
2019-09-28 06:00:00,1.2745,0.13,1.2811128951000001,0.23450000000000001,0,0.23450000000000001,1.04,0.13,1.0480935073,1.3145,0.0,1.3145,0.23450000000000001,0,0.23450000000000001,1.08,0.0,1.08
2019-09-28 06:30:00,1.393,-0.26,1.4170564562,0.243,0,0.243,1.15,-0.26,1.1790250209,1.473,0.46,1.5431555333,0.243,0,0.243,1.23,0.46,1.3132021931
2019-09-28 07:00:00,1.4969999999999999,0.15,1.5044962612,0.227,0,0.227,1.27,0.15,1.2788275881,1.5470000000000002,0.18,1.5574366761,0.227,0,0.227,1.32,0.18,1.3322161987
2019-09-28 07:30:00,1.6219999999999999,0.15,1.6289211153,0.222,0,0.222,1.4,0.15,1.408012784,1.662,0.15,1.6687552247,0.222,0,0.222,1.44,0.15,1.4477914214
2019-09-28 08:00:00,1.7535,0.14,1.7590799442,0.17350000000000002,0,0.17350000000000002,1.58,0.14,1.5861904047,1.7934999999999999,0.21,1.8057525440000002,0.17350000000000002,0,0.17350000000000002,1.62,0.21,1.6335544068
2019-09-28 08:30:00,1.804,-0.38,1.8435878064,0.224,0,0.224,1.58,-0.38,1.6250538453,1.924,0.53,1.9956643004,0.224,0,0.224,1.7000000000000002,0.53,1.7807021087
2019-09-28 09:00:00,1.833,-0.38,1.8719746259,0.303,0,0.303,1.53,-0.38,1.5764834284,1.943,0.53,2.0139883316,0.303,0,0.303,1.6400000000000001,0.53,1.7235138526
2019-09-28 09:30:00,1.8665,-0.36,1.9009003788,0.3365,0,0.3365,1.53,-0.36,1.5717824277,1.9765000000000001,0.56,2.0543009152,0.3365,0,0.3365,1.6400000000000001,0.56,1.7329743218
2019-09-28 10:00:00,1.8585,-0.33,1.8875704623,0.3885,0,0.3885,1.47,-0.33,1.5065855435,1.9685000000000001,0.58,2.0521676954,0.3885,0,0.3885,1.58,0.58,1.683092392
2019-09-28 10:30:00,1.8195000000000001,-0.32,1.847425303,0.41950000000000004,0,0.41950000000000004,1.4,-0.32,1.4361058457,1.9295,0.6000000000000001,2.0206361003,0.41950000000000004,0,0.41950000000000004,1.51,0.6000000000000001,1.6248384535
2019-09-28 11:00:00,1.8325,-0.28,1.853768122,0.5125000000000001,0,0.5125000000000001,1.32,-0.28,1.3493702235,1.9425,0.64,2.0452154532,0.5125000000000001,0,0.5125000000000001,1.43,0.64,1.5666843971
2019-09-28 11:30:00,1.8555000000000001,-0.28,1.8765074607,0.42550000000000004,0,0.42550000000000004,1.43,-0.28,1.4571547619,1.9655,0.64,2.06707287,0.42550000000000004,0,0.42550000000000004,1.54,0.64,1.6676930173
2019-09-28 12:00:00,1.6955,-0.30000000000000004,1.7218363017,0.6255000000000001,0,0.6255000000000001,1.07,-0.30000000000000004,1.1112605455,1.8054999999999999,0.62,1.9089867077,0.6255000000000001,0,0.6255000000000001,1.18,0.62,1.3329666162
2019-09-28 12:30:00,1.6025,0.06,1.6036228515,0.6725,0,0.6725,0.93,0.06,0.931933474,1.6625,0.33,1.6949354707,0.6725,0,0.6725,0.99,0.33,1.0435516279
2019-09-28 13:00:00,1.6535000000000002,0.2,1.6655516353,0.6235,0,0.6235,1.03,0.2,1.0492378186,1.6935,0.19,1.7041250688,0.6235,0,0.6235,1.07,0.19,1.086738239
2019-09-28 13:30:00,1.553,0.19,1.5645794962,0.553,0,0.553,1.0,0.19,1.0178899744,1.593,0.17,1.6020452553,0.553,0,0.553,1.04,0.17,1.0538026381
2019-09-28 14:00:00,1.574,0.18,1.5842588172,0.444,0,0.444,1.13,0.18,1.1442464769,1.624,0.17,1.6328735407,0.444,0,0.444,1.18,0.17,1.1921828719
2019-09-28 14:30:00,1.685,0.17,1.6935539554,0.245,0,0.245,1.44,0.17,1.45,1.725,0.16,1.7324043985,0.245,0,0.245,1.48,0.16,1.4886235253
2019-09-28 15:00:00,1.754,0.18,1.7632118421,0.244,0,0.244,1.51,0.18,1.5206906326,1.794,0.17,1.8020366256,0.244,0,0.244,1.55,0.17,1.5592947124
2019-09-28 15:30:00,1.8025,0.16,1.8095873148,0.2025,0,0.2025,1.6,0.16,1.6079800994,1.8525,0.17,1.8602839165,0.2025,0,0.2025,1.65,0.17,1.6587344573
2019-09-28 16:00:00,1.8895,0.14,1.8946794584000002,0.17950000000000002,0,0.17950000000000002,1.71,0.14,1.7157214226000002,1.9295,0.22,1.9420016092,0.17950000000000002,0,0.17950000000000002,1.75,0.22,1.763774362
2019-09-28 16:30:00,1.9535,-0.37,1.9882309348,0.17350000000000002,0,0.17350000000000002,1.78,-0.37,1.8180484042,2.0635,0.55,2.1355402712,0.17350000000000002,0,0.17350000000000002,1.8900000000000001,0.55,1.9684003658
2019-09-28 17:00:00,2.1475,-0.35000000000000003,2.17583461,0.20750000000000002,0,0.20750000000000002,1.94,-0.35000000000000003,1.9713193552,2.2675,0.55,2.3332501473000002,0.20750000000000002,0,0.20750000000000002,2.06,0.55,2.1321585307
2019-09-28 17:30:00,2.347,0.11,2.3495763448,0.257,0,0.257,2.09,0.11,2.0928927349,2.3970000000000002,0.28,2.4132983653,0.257,0,0.257,2.14,0.28,2.1582400237
2019-09-28 18:00:00,2.393,0.22,2.4030915505,0.253,0,0.253,2.14,0.22,2.1512786895,2.433,0.2,2.441206464,0.253,0,0.253,2.18,0.2,2.1891550882
2019-09-28 18:30:00,2.3535,0.2,2.3619826947,0.2635,0,0.2635,2.09,0.2,2.0995475703,2.3935,0.18,2.4002587881,0.2635,0,0.2635,2.13,0.18,2.1375921033
2019-09-28 19:00:00,2.317,0.2,2.3256158324,0.267,0,0.267,2.05,0.2,2.0597329924,2.367,0.18,2.3738342402,0.267,0,0.267,2.1,0.18,2.1077001684
2019-09-28 19:30:00,2.316,0.13,2.3196456626,0.266,0,0.266,2.05,0.13,2.0541178155,2.376,0.32,2.3974519807,0.266,0,0.266,2.11,0.32,2.1341274564
2019-09-28 20:00:00,2.1755,-0.37,2.2067397332,0.2655,0,0.2655,1.9100000000000001,-0.37,1.9455076458,2.2955,0.56,2.3628204016,0.2655,0,0.2655,2.03,0.56,2.1058252539
2019-09-28 20:30:00,2.0565,0.19,2.0652583979,0.2665,0,0.2665,1.79,0.19,1.8000555547000001,2.1065,0.16,2.1125676912,0.2665,0,0.2665,1.8399999999999999,0.16,1.8469434209000002
2019-09-28 21:00:00,1.957,0.17,1.9643698735,0.267,0,0.267,1.69,0.17,1.6985287751,1.9969999999999999,0.16,2.0033993611,0.267,0,0.267,1.73,0.16,1.7373830896
2019-09-28 21:30:00,1.827,0.16,1.833992639,0.267,0,0.267,1.56,0.16,1.5681836627,1.867,0.15,1.873016017,0.267,0,0.267,1.6,0.15,1.607015868
2019-09-28 22:00:00,1.746,-0.15,1.7524314536999999,0.266,0,0.266,1.48,-0.15,1.4875819305,1.796,0.44,1.8491122194,0.266,0,0.266,1.53,0.44,1.5920113065
2019-09-28 22:30:00,1.645,0.16,1.6527628384000002,0.265,0,0.265,1.38,0.16,1.3892443989,1.685,0.15,1.6916633826,0.265,0,0.265,1.42,0.15,1.4279005568
2019-09-28 23:00:00,1.5775000000000001,0.16,1.5855933432,0.2675,0,0.2675,1.31,0.16,1.3197348218,1.6175000000000002,0.15,1.6244402882,0.2675,0,0.2675,1.35,0.15,1.3583077707
2019-09-28 23:30:00,1.456,0.16,1.4647648275,0.266,0,0.266,1.19,0.16,1.2007081244,1.496,0.15,1.5035012471,0.266,0,0.266,1.23,0.15,1.2391125857
2019-09-29 00:00:00,1.3265,-0.24,1.3480364424,0.2665,0,0.2665,1.06,-0.24,1.0868302535,1.3865,0.48,1.4672362625,0.2665,0,0.2665,1.12,0.48,1.2185236969
2019-09-29 00:30:00,1.2850000000000001,0.15,1.2937252413,0.265,0,0.265,1.02,0.15,1.0309704166,1.325,0.13,1.3313620845,0.265,0,0.265,1.06,0.13,1.067941946
2019-09-29 01:00:00,1.2635,-0.41000000000000003,1.3283569739,0.2635,0,0.2635,1.0,-0.41000000000000003,1.0807867505,1.3635,0.48,1.4455214457,0.2635,0,0.2635,1.1,0.48,1.2001666551
2019-09-29 01:30:00,1.3715,-0.43,1.4373281636000002,0.2515,0,0.2515,1.12,-0.43,1.1997082979,1.4815,0.46,1.5512711723,0.2515,0,0.2515,1.23,0.46,1.3132021931
2019-09-29 02:00:00,1.416,-0.42,1.4769752875,0.246,0,0.246,1.17,-0.42,1.2431009613,1.456,0.44,1.5210312291,0.246,0,0.246,1.21,0.44,1.2875169901999999
2019-09-29 02:30:00,1.4055,0.0,1.4055,0.20550000000000002,0,0.20550000000000002,1.2,0.0,1.2,1.4455,0.0,1.4455,0.20550000000000002,0,0.20550000000000002,1.24,0.0,1.24
2019-09-29 03:00:00,1.309,0.0,1.309,0.209,0,0.209,1.1,0.0,1.1,1.349,0.0,1.349,0.209,0,0.209,1.1400000000000001,0.0,1.1400000000000001
2019-09-29 03:30:00,1.2695,0.0,1.2695,0.2295,0,0.2295,1.04,0.0,1.04,1.3094999999999999,0.0,1.3094999999999999,0.2295,0,0.2295,1.08,0.0,1.08
2019-09-29 04:00:00,1.2815,0.13,1.2880769581,0.2515,0,0.2515,1.03,0.13,1.0381714695,1.3115,0.0,1.3115,0.2515,0,0.2515,1.06,0.0,1.06
2019-09-29 04:30:00,1.2035,0.13,1.2105008261,0.2535,0,0.2535,0.9500000000000001,0.13,0.9588534820000001,1.2435,0.0,1.2435,0.2535,0,0.2535,0.99,0.0,0.99
2019-09-29 05:00:00,1.196,0.13,1.2030444713,0.256,0,0.256,0.9400000000000001,0.13,0.9489467846,1.236,0.0,1.236,0.256,0,0.256,0.98,0.0,0.98
2019-09-29 05:30:00,1.2135,0.13,1.2204434645,0.2635,0,0.2635,0.9500000000000001,0.13,0.9588534820000001,1.2535,0.0,1.2535,0.2635,0,0.2635,0.99,0.0,0.99
2019-09-29 06:00:00,1.294,0.13,1.3005137446,0.264,0,0.264,1.03,0.13,1.0381714695,1.334,0.13,1.3403193649,0.264,0,0.264,1.07,0.13,1.0778682665
2019-09-29 06:30:00,1.304,0.15,1.3125989487,0.264,0,0.264,1.04,0.15,1.0507616285,1.344,0.13,1.3502725651,0.264,0,0.264,1.08,0.13,1.0877959367
2019-09-29 07:00:00,1.399,0.16,1.4081196682,0.259,0,0.259,1.1400000000000001,0.16,1.1511733145,1.439,0.16,1.4478677426,0.259,0,0.259,1.18,0.16,1.1907980517
2019-09-29 07:30:00,1.4695,0.16,1.4781847821,0.2495,0,0.2495,1.22,0.16,1.2304470732000001,1.5095,0.16,1.5179559447000002,0.2495,0,0.2495,1.26,0.16,1.2701181047
2019-09-29 08:00:00,1.6015000000000001,0.16,1.6094726621,0.2615,0,0.2615,1.34,0.16,1.3495184326,1.6415000000000002,0.16,1.6492793123,0.2615,0,0.2615,1.38,0.16,1.3892443989
2019-09-29 08:30:00,1.7115,0.16,1.7189625505000001,0.2615,0,0.2615,1.45,0.16,1.4588008774,1.7515,0.16,1.7587928389,0.2615,0,0.2615,1.49,0.16,1.4985659812
2019-09-29 09:00:00,1.7850000000000001,0.16,1.7921565222,0.275,0,0.275,1.51,0.16,1.5184531603,1.8250000000000002,0.16,1.8320002729,0.275,0,0.275,1.55,0.16,1.5582361824
2019-09-29 09:30:00,1.8465,0.17,1.8543091031,0.3065,0,0.3065,1.54,0.17,1.5493547044,1.8865,0.17,1.8941441999,0.3065,0,0.3065,1.58,0.17,1.5891192529
2019-09-29 10:00:00,1.8695,0.17,1.8772134269,0.3395,0,0.3395,1.53,0.17,1.5394154735,1.9095,0.17,1.9170524902000001,0.3395,0,0.3395,1.57,0.17,1.5791770008000001
2019-09-29 10:30:00,1.857,0.17,1.8647651327,0.327,0,0.327,1.53,0.17,1.5394154735,1.897,0.17,1.9046020582,0.327,0,0.327,1.57,0.17,1.5791770008000001
2019-09-29 11:00:00,1.8985,0.06,1.8994478803,0.3685,0,0.3685,1.53,0.06,1.5311760186,1.9585,0.28,1.9784140745,0.3685,0,0.3685,1.5899999999999999,0.28,1.6144658559
2019-09-29 11:30:00,1.951,0.1,1.9535611073,0.35100000000000003,0,0.35100000000000003,1.6,0.1,1.6031219542000001,2.001,0.24,2.0153414103,0.35100000000000003,0,0.35100000000000003,1.65,0.24,1.6673631878
2019-09-29 12:00:00,1.9540000000000002,0.17,1.961381146,0.374,0,0.374,1.58,0.17,1.5891192529,1.994,0.19,2.0030317022,0.374,0,0.374,1.62,0.19,1.6311039207
2019-09-29 12:30:00,1.9155000000000002,0.19,1.9249000622999999,0.41550000000000004,0,0.41550000000000004,1.5,0.19,1.5119854497,1.9555,0.17,1.9628755055,0.41550000000000004,0,0.41550000000000004,1.54,0.17,1.5493547044
2019-09-29 13:00:00,1.903,0.19,1.9124615029,0.403,0,0.403,1.5,0.19,1.5119854497,1.943,0.17,1.9504227747,0.403,0,0.403,1.54,0.17,1.5493547044
2019-09-29 13:30:00,1.736,0.09,1.7383313838,0.586,0,0.586,1.15,0.09,1.1535163631,1.796,0.26,1.8147220173,0.586,0,0.586,1.21,0.26,1.2376186812
2019-09-29 14:00:00,1.5235,0.19,1.5353020061,0.9235000000000001,0,0.9235000000000001,0.6000000000000001,0.19,0.6293647591,1.5635,0.17,1.5727149297,0.9235000000000001,0,0.9235000000000001,0.64,0.17,0.6621933252000001
2019-09-29 14:30:00,1.387,-0.05,1.3879009331,0.9470000000000001,0,0.9470000000000001,0.44,-0.05,0.44283179650000004,1.447,0.39,1.4986357129,0.9470000000000001,0,0.9470000000000001,0.5,0.39,0.6341135545000001
2019-09-29 15:00:00,1.4125,-0.29,1.4419626382000001,0.9225000000000001,0,0.9225000000000001,0.49,-0.29,0.5693856338000001,1.4925000000000002,0.62,1.6161547728999999,0.9225000000000001,0,0.9225000000000001,0.5700000000000001,0.62,0.8421995013
2019-09-29 15:30:00,1.54,-0.36,1.5815182579,0.61,0,0.61,0.93,-0.36,0.9972462083,1.65,0.55,1.7392527131,0.61,0,0.61,1.04,0.55,1.1764777941
2019-09-29 16:00:00,1.669,-0.36,1.7073842567000002,0.519,0,0.519,1.15,-0.36,1.2050311199000001,1.779,0.55,1.8620797512,0.519,0,0.519,1.26,0.55,1.3748090777
2019-09-29 16:30:00,1.8165,-0.36,1.8518294333,0.4665,0,0.4665,1.35,-0.36,1.3971757227000001,1.9264999999999999,0.54,2.0007504217,0.4665,0,0.4665,1.46,0.54,1.5566630978
2019-09-29 17:00:00,1.9965000000000002,0.05,1.9971259975,0.40650000000000003,0,0.40650000000000003,1.5899999999999999,0.05,1.5907859693000002,2.0565,0.29,2.0768467084,0.40650000000000003,0,0.40650000000000003,1.65,0.29,1.6752910195
2019-09-29 17:30:00,2.095,0.17,2.1018860578,0.41500000000000004,0,0.41500000000000004,1.6800000000000002,0.17,1.6885792845,2.135,0.17,2.1417574559,0.41500000000000004,0,0.41500000000000004,1.72,0.17,1.7283807451
2019-09-29 18:00:00,2.113,0.17,2.1198275873,0.403,0,0.403,1.71,0.17,1.7184295156,2.163,0.17,2.1696702514,0.403,0,0.403,1.76,0.17,1.7681911661
2019-09-29 18:30:00,2.146,0.19,2.1543945785,0.276,0,0.276,1.87,0.19,1.8796276227000002,2.186,0.17,2.1926002828,0.276,0,0.276,1.9100000000000001,0.17,1.9175505207999999
2019-09-29 19:00:00,2.137,0.08,2.138496902,0.217,0,0.217,1.92,0.08,1.9216659439,2.177,0.35000000000000003,2.2049555551,0.217,0,0.217,1.96,0.35000000000000003,1.9910047715
2019-09-29 19:30:00,2.2055,-0.42,2.2451347955,0.1855,0,0.1855,2.02,-0.42,2.0632013959,2.3155,0.49,2.3667784539,0.1855,0,0.1855,2.13,0.49,2.1856349192
2019-09-29 20:00:00,2.1310000000000002,-0.42,2.1719947053,0.171,0,0.171,1.96,-0.42,2.0044949489,2.241,0.49,2.2939444196,0.171,0,0.171,2.07,0.49,2.1272047386
2019-09-29 20:30:00,2.0395,-0.45,2.0885545839,0.1295,0,0.1295,1.9100000000000001,-0.45,1.9622945752,2.1195,0.47000000000000003,2.1709860087,0.1295,0,0.1295,1.99,0.47000000000000003,2.0447493734
2019-09-29 21:00:00,1.955,-0.42,1.9996062112000001,0.135,0,0.135,1.82,-0.42,1.8678329690000002,2.015,0.48,2.0713823886,0.135,0,0.135,1.88,0.48,1.9403092537000002
2019-09-29 21:30:00,1.7955,-0.45,1.851032212,0.1255,0,0.1255,1.67,-0.45,1.7295664197,1.8455,0.48,1.9069006922,0.1255,0,0.1255,1.72,0.48,1.7857211428
2019-09-29 22:00:00,1.6644999999999999,0.0,1.6644999999999999,0.1145,0,0.1145,1.55,0.0,1.55,1.7045,0.0,1.7045,0.1145,0,0.1145,1.5899999999999999,0.0,1.5899999999999999
2019-09-29 22:30:00,1.5375,-0.48,1.6106850251,0.1375,0,0.1375,1.4,-0.48,1.48,1.6175000000000002,0.43,1.6736804504,0.1375,0,0.1375,1.48,0.43,1.5412008305
2019-09-29 23:00:00,1.4715,0.16,1.4801730473,0.1015,0,0.1015,1.37,0.16,1.3793114224,1.5015,0.0,1.5015,0.1015,0,0.1015,1.4,0.0,1.4
2019-09-29 23:30:00,1.3265,-0.45,1.4007506024,0.0965,0,0.0965,1.23,-0.45,1.3097327972000001,1.4065,0.46,1.4798115589,0.0965,0,0.0965,1.31,0.46,1.3884163641
2019-09-30 00:00:00,1.255,0.0,1.255,0.075,0,0.075,1.18,0.0,1.18,1.2850000000000001,0.0,1.2850000000000001,0.075,0,0.075,1.21,0.0,1.21
2019-09-30 00:30:00,1.2495,-0.47000000000000003,1.3349720035,0.0495,0,0.0495,1.2,-0.47000000000000003,1.2887590931,1.3094999999999999,0.46,1.3879446134,0.0495,0,0.0495,1.26,0.46,1.341342611
2019-09-30 01:00:00,1.198,-0.47000000000000003,1.2868970433,0.038,0,0.038,1.16,-0.47000000000000003,1.2515989773,1.308,0.44,1.3800231882,0.038,0,0.038,1.27,0.44,1.3440610105
2019-09-30 01:30:00,1.3035,-0.48,1.3890688428,0.0235,0,0.0235,1.28,-0.48,1.3670405993,1.4135,0.42,1.4745786686,0.0235,0,0.0235,1.3900000000000001,0.42,1.4520674915
2019-09-30 02:00:00,1.3635,-0.48,1.4455214457,0.0335,0,0.0335,1.33,-0.48,1.4139660533,1.4035,0.42,1.4649956485,0.0335,0,0.0335,1.37,0.42,1.4329340529
2019-09-30 02:30:00,1.3795,0.0,1.3795,0.0495,0,0.0495,1.33,0.0,1.33,1.4195,0.0,1.4195,0.0495,0,0.0495,1.37,0.0,1.37
2019-09-30 03:00:00,1.306,0.0,1.306,0.056,0,0.056,1.25,0.0,1.25,1.336,0.0,1.336,0.056,0,0.056,1.28,0.0,1.28
2019-09-30 03:30:00,1.2815,0.0,1.2815,0.061500000000000006,0,0.061500000000000006,1.22,0.0,1.22,1.3215,0.0,1.3215,0.061500000000000006,0,0.061500000000000006,1.26,0.0,1.26
2019-09-30 04:00:00,1.2635,0.0,1.2635,0.0635,0,0.0635,1.2,0.0,1.2,1.3035,0.0,1.3035,0.0635,0,0.0635,1.24,0.0,1.24
2019-09-30 04:30:00,1.2255,0.0,1.2255,0.0555,0,0.0555,1.17,0.0,1.17,1.2655,0.0,1.2655,0.0555,0,0.0555,1.21,0.0,1.21
2019-09-30 05:00:00,1.2185,0.0,1.2185,0.0485,0,0.0485,1.17,0.0,1.17,1.2585,0.0,1.2585,0.0485,0,0.0485,1.21,0.0,1.21
2019-09-30 05:30:00,1.2705,0.0,1.2705,0.030500000000000003,0,0.030500000000000003,1.24,0.0,1.24,1.3105,0.0,1.3105,0.030500000000000003,0,0.030500000000000003,1.28,0.0,1.28
2019-09-30 06:00:00,1.3675,0.15,1.3757020935,0.0275,0,0.0275,1.34,0.15,1.3483693856,1.4075,0.0,1.4075,0.0275,0,0.0275,1.38,0.0,1.38
2019-09-30 06:30:00,1.6205,0.2,1.632795226,0.030500000000000003,0,0.030500000000000003,1.5899999999999999,0.2,1.6025292509,1.6605,0.19,1.6713348707,0.030500000000000003,0,0.030500000000000003,1.63,0.19,1.6410362580000002
2019-09-30 07:00:00,1.8715000000000002,0.05,1.8721677943000001,0.0415,0,0.0415,1.83,0.05,1.8306829327,1.9415,0.32,1.9676946536000002,0.0415,0,0.0415,1.9,0.32,1.9267589367
2019-09-30 07:30:00,2.1545,0.15,2.1597153169,0.0345,0,0.0345,2.12,0.15,2.1252999788,2.2045,0.28,2.2222106673,0.0345,0,0.0345,2.17,0.28,2.1879899451
2019-09-30 08:00:00,2.34,0.19,2.3477010031,0.03,0,0.03,2.31,0.19,2.3178006817,2.39,0.30000000000000004,2.4087548651,0.03,0,0.03,2.36,0.30000000000000004,2.3789913829
2019-09-30 08:30:00,2.34,0.27,2.3555254191,0.04,0,0.04,2.3,0.27,2.3157936005,2.38,0.24,2.3920702331,0.04,0,0.04,2.34,0.24,2.3522754941
2019-09-30 09:00:00,2.3715,0.30000000000000004,2.3904000188,0.051500000000000004,0,0.051500000000000004,2.32,0.30000000000000004,2.3393161394,2.4015,0.28,2.4177680306,0.051500000000000004,0,0.051500000000000004,2.35,0.28,2.3666220653
2019-09-30 09:30:00,2.3375,-0.04,2.3378422209,0.0975,0,0.0975,2.24,-0.04,2.2403571144,2.4275,0.56,2.4912559583,0.0975,0,0.0975,2.33,0.56,2.3963513933
2019-09-30 10:00:00,2.196,-0.21,2.2060181323,0.156,0,0.156,2.04,-0.21,2.0507803393,2.316,0.71,2.4223864266,0.156,0,0.156,2.16,0.71,2.2736974293
2019-09-30 10:30:00,2.208,0.16,2.2137895112,0.28800000000000003,0,0.28800000000000003,1.92,0.16,1.9266551326,2.268,0.39,2.3012874657,0.28800000000000003,0,0.28800000000000003,1.98,0.39,2.0180436071
2019-09-30 11:00:00,2.324,0.33,2.3473125058,0.28400000000000003,0,0.28400000000000003,2.04,0.33,2.0665188119,2.364,0.31,2.384239082,0.28400000000000003,0,0.28400000000000003,2.08,0.31,2.1029740845
2019-09-30 11:30:00,2.2675,0.35000000000000003,2.2943531223,0.3675,0,0.3675,1.9,0.35000000000000003,1.9319679086,2.3075,0.33,2.3309775310000003,0.3675,0,0.3675,1.94,0.33,1.9678668654
2019-09-30 12:00:00,2.194,0.34,2.2201882803,0.424,0,0.424,1.77,0.34,1.8023595646000001,2.234,0.32,2.2568021624,0.424,0,0.424,1.81,0.32,1.8380696396
2019-09-30 12:30:00,2.117,0.31,2.1395768273,0.537,0,0.537,1.58,0.31,1.6101242188,2.157,0.29,2.1764073608,0.537,0,0.537,1.62,0.29,1.6457521077
2019-09-30 13:00:00,2.197,0.34,2.2231529412,0.487,0,0.487,1.71,0.34,1.7434735444,2.237,0.33,2.261209632,0.487,0,0.487,1.75,0.33,1.7808424972
2019-09-30 13:30:00,2.216,0.33,2.2404365646,0.426,0,0.426,1.79,0.33,1.8201648277,2.2560000000000002,0.31,2.2771991569,0.426,0,0.426,1.83,0.31,1.8560711193000001
2019-09-30 14:00:00,2.2445,0.33,2.2686295974,0.35450000000000004,0,0.35450000000000004,1.8900000000000001,0.33,1.9185932346,2.2945,0.31,2.3153466803000002,0.35450000000000004,0,0.35450000000000004,1.94,0.31,1.964611921
2019-09-30 14:30:00,2.2720000000000002,0.33,2.2958405868,0.332,0,0.332,1.94,0.33,1.9678668654,2.312,0.31,2.3326902923,0.332,0,0.332,1.98,0.31,2.0041207548
2019-09-30 15:00:00,2.1895,0.32,2.2127607756,0.3195,0,0.3195,1.87,0.32,1.8971821209000002,2.2295,0.29,2.2482816216,0.3195,0,0.3195,1.9100000000000001,0.29,1.931890266
2019-09-30 15:30:00,2.1745,0.26,2.1899886415,0.3045,0,0.3045,1.87,0.26,1.8879883473999999,2.2145,0.24,2.2274672276,0.3045,0,0.3045,1.9100000000000001,0.24,1.9250194804
2019-09-30 16:00:00,2.22,0.22,2.2308742681,0.31,0,0.31,1.9100000000000001,0.22,1.9226284092,2.26,0.29,2.278530228,0.31,0,0.31,1.9500000000000002,0.29,1.9714461697
2019-09-30 16:30:00,2.348,-0.25,2.3612716913,0.278,0,0.278,2.07,-0.25,2.085041966,2.468,0.67,2.5573275113,0.278,0,0.278,2.19,0.67,2.2901964981000003
2019-09-30 17:00:00,2.542,0.12,2.5448308392,0.212,0,0.212,2.33,0.12,2.3330880823,2.602,0.35000000000000003,2.6254340594,0.212,0,0.212,2.39,0.35000000000000003,2.4154916684
2019-09-30 17:30:00,2.5220000000000002,0.25,2.5343606689,0.242,0,0.242,2.2800000000000002,0.25,2.2936651892,2.5620000000000003,0.23,2.5723032481,0.242,0,0.242,2.32,0.23,2.331372986
2019-09-30 18:00:00,2.496,0.23,2.5065745550000003,0.246,0,0.246,2.25,0.23,2.2617250053999998,2.536,0.2,2.5438742107,0.246,0,0.246,2.29,0.2,2.2987170335
2019-09-30 18:30:00,2.4345,0.21,2.4435405153,0.24450000000000002,0,0.24450000000000002,2.19,0.21,2.2000454541,2.4745,0.18,2.4810381396,0.24450000000000002,0,0.24450000000000002,2.23,0.18,2.2372527796
2019-09-30 19:00:00,2.3805,0.21,2.3897448086,0.2205,0,0.2205,2.16,0.21,2.170184324,2.4205,0.2,2.4287487005,0.2205,0,0.2205,2.2,0.2,2.2090722034
2019-09-30 19:30:00,2.4515000000000002,0.21,2.4604780531,0.2015,0,0.2015,2.25,0.21,2.2597787502,2.4915000000000003,0.2,2.4995144028,0.2015,0,0.2015,2.29,0.2,2.2987170335
2019-09-30 20:00:00,2.3725,0.21,2.3817758606,0.17250000000000001,0,0.17250000000000001,2.2,0.21,2.21,2.4125,0.19,2.4199702994,0.17250000000000001,0,0.17250000000000001,2.24,0.19,2.2480435939
2019-09-30 20:30:00,2.221,-0.25,2.2350259506,0.121,0,0.121,2.1,-0.25,2.1148285983,2.321,0.52,2.3785375759000003,0.121,0,0.121,2.2,0.52,2.2606193842
2019-09-30 21:00:00,2.069,-0.35000000000000003,2.0983948627,0.139,0,0.139,1.9300000000000002,-0.35000000000000003,1.9614790337999999,2.179,0.54,2.244914475,0.139,0,0.139,2.04,0.54,2.1102606474
2019-09-30 21:30:00,1.937,0.17,1.9444456794,0.137,0,0.137,1.8,0.17,1.8080099557,1.9769999999999999,0.15,1.9826822741,0.137,0,0.137,1.8399999999999999,0.15,1.8461040057
2019-09-30 22:00:00,1.759,0.17,1.7671958013,0.099,0,0.099,1.6600000000000001,0.17,1.6686821147000002,1.7890000000000001,0.0,1.7890000000000001,0.099,0,0.099,1.69,0.0,1.69
2019-09-30 22:30:00,1.6280000000000001,0.0,1.6280000000000001,0.088,0,0.088,1.54,0.0,1.54,1.6680000000000001,0.0,1.6680000000000001,0.088,0,0.088,1.58,0.0,1.58
2019-09-30 23:00:00,1.4985,-0.45,1.5646092963,0.0785,0,0.0785,1.42,-0.45,1.4895972610000001,1.5485,0.48,1.6211885301,0.0785,0,0.0785,1.47,0.48,1.5463828763
2019-09-30 23:30:00,1.3615,0.0,1.3615,0.0815,0,0.0815,1.28,0.0,1.28,1.3915,0.0,1.3915,0.0815,0,0.0815,1.31,0.0,1.31
2019-10-01 00:00:00,1.252,0.0,1.252,0.062,0,0.062,1.19,0.0,1.19,1.292,0.0,1.292,0.062,0,0.062,1.23,0.0,1.23
2019-10-01 00:30:00,1.241,0.0,1.241,0.051000000000000004,0,0.051000000000000004,1.19,0.0,1.19,1.2810000000000001,0.0,1.2810000000000001,0.051000000000000004,0,0.051000000000000004,1.23,0.0,1.23
2019-10-01 01:00:00,1.245,0.0,1.245,0.055,0,0.055,1.19,0.0,1.19,1.2850000000000001,0.0,1.2850000000000001,0.055,0,0.055,1.23,0.0,1.23
2019-10-01 01:30:00,1.373,0.0,1.373,0.083,0,0.083,1.29,0.0,1.29,1.403,0.0,1.403,0.083,0,0.083,1.32,0.0,1.32
2019-10-01 02:00:00,1.3865,0.0,1.3865,0.0965,0,0.0965,1.29,0.0,1.29,1.4165,0.0,1.4165,0.0965,0,0.0965,1.32,0.0,1.32
2019-10-01 02:30:00,1.4025,0.0,1.4025,0.0925,0,0.0925,1.31,0.0,1.31,1.4425,0.0,1.4425,0.0925,0,0.0925,1.35,0.0,1.35
2019-10-01 03:00:00,1.2995,0.0,1.2995,0.1095,0,0.1095,1.19,0.0,1.19,1.3395000000000001,0.0,1.3395000000000001,0.1095,0,0.1095,1.23,0.0,1.23
2019-10-01 03:30:00,1.29,0.0,1.29,0.11,0,0.11,1.18,0.0,1.18,1.33,0.0,1.33,0.11,0,0.11,1.22,0.0,1.22
2019-10-01 04:00:00,1.2850000000000001,0.0,1.2850000000000001,0.135,0,0.135,1.15,0.0,1.15,1.325,0.0,1.325,0.135,0,0.135,1.19,0.0,1.19
2019-10-01 04:30:00,1.2375,0.0,1.2375,0.14750000000000002,0,0.14750000000000002,1.09,0.0,1.09,1.2775,0.0,1.2775,0.14750000000000002,0,0.14750000000000002,1.13,0.0,1.13
2019-10-01 05:00:00,1.2205,0.0,1.2205,0.1905,0,0.1905,1.03,0.0,1.03,1.2605,0.0,1.2605,0.1905,0,0.1905,1.07,0.0,1.07
2019-10-01 05:30:00,1.259,0.0,1.259,0.169,0,0.169,1.09,0.0,1.09,1.299,0.0,1.299,0.169,0,0.169,1.13,0.0,1.13
2019-10-01 06:00:00,1.379,0.16,1.388251058,0.219,0,0.219,1.16,0.16,1.1709824935,1.419,0.15,1.4269060936,0.219,0,0.219,1.2,0.15,1.2093386622
2019-10-01 06:30:00,1.6435,0.11,1.6471770548,0.20350000000000001,0,0.20350000000000001,1.44,0.11,1.4441952777,1.7035,0.29,1.7280081742000002,0.20350000000000001,0,0.20350000000000001,1.5,0.29,1.5277761616
2019-10-01 07:00:00,1.887,0.26,1.9048278136999999,0.187,0,0.187,1.7000000000000002,0.26,1.7197674261,1.927,0.24,1.9418879988,0.187,0,0.187,1.74,0.24,1.7564737402000001
2019-10-01 07:30:00,2.1705,-0.22,2.1816210143,0.1505,0,0.1505,2.02,-0.22,2.0319448811,2.2805,0.6000000000000001,2.3581094652,0.1505,0,0.1505,2.13,0.6000000000000001,2.2128940327
2019-10-01 08:00:00,2.3515,0.12,2.3545598846,0.14150000000000001,0,0.14150000000000001,2.21,0.12,2.2132555207,2.4115,0.38,2.4412562852,0.14150000000000001,0,0.14150000000000001,2.27,0.38,2.3015864094
2019-10-01 08:30:00,2.4405,0.32,2.4613899021,0.21050000000000002,0,0.21050000000000002,2.23,0.32,2.2528426487,2.4805,0.29,2.4973946925,0.21050000000000002,0,0.21050000000000002,2.27,0.29,2.2884492566
2019-10-01 09:00:00,2.3535,0.30000000000000004,2.3725434137,0.24350000000000002,0,0.24350000000000002,2.11,0.30000000000000004,2.1312203077,2.3935,0.28,2.409822037,0.24350000000000002,0,0.24350000000000002,2.15,0.28,2.1681558985000002
2019-10-01 09:30:00,2.232,-0.08,2.2334332316,0.332,0,0.332,1.9,-0.08,1.9016834647,2.332,0.6900000000000001,2.4319383216,0.332,0,0.332,2.0,0.6900000000000001,2.1156795599000002
2019-10-01 10:00:00,2.157,0.15,2.1622092868,0.427,0,0.427,1.73,0.15,1.7364907140999999,2.217,0.42,2.2564328042,0.427,0,0.427,1.79,0.42,1.8386136081000002
2019-10-01 10:30:00,2.1085,0.30000000000000004,2.1297352535,0.41850000000000004,0,0.41850000000000004,1.69,0.30000000000000004,1.7164206944,2.1585,0.29,2.1778939942,0.41850000000000004,0,0.41850000000000004,1.74,0.29,1.7640011338
2019-10-01 11:00:00,1.991,0.36,2.0232847056,0.6910000000000001,0,0.6910000000000001,1.3,0.36,1.3489254983,2.031,0.35000000000000003,2.0609369229,0.6910000000000001,0,0.6910000000000001,1.34,0.35000000000000003,1.3849548729
2019-10-01 11:30:00,2.137,0.36,2.1671107494,0.40700000000000003,0,0.40700000000000003,1.73,0.36,1.7670597047,2.177,0.35000000000000003,2.2049555551,0.40700000000000003,0,0.40700000000000003,1.77,0.35000000000000003,1.8042727067
2019-10-01 12:00:00,2.0825,0.32,2.1069423936,0.4525,0,0.4525,1.63,0.32,1.661114084,2.1225,0.31,2.1450189393,0.4525,0,0.4525,1.67,0.31,1.6985287751
2019-10-01 12:30:00,2.057,0.31,2.0802281125,0.427,0,0.427,1.63,0.31,1.6592166827,2.097,0.29,2.1169574866,0.427,0,0.427,1.67,0.29,1.6949926254
2019-10-01 13:00:00,2.062,0.34,2.0898430563,0.462,0,0.462,1.6,0.34,1.6357261384,2.102,0.33,2.1277462255,0.462,0,0.462,1.6400000000000001,0.33,1.6728717823
2019-10-01 13:30:00,1.9500000000000002,0.32,1.9760819821000002,0.63,0,0.63,1.32,0.32,1.3582341477,1.99,0.33,2.0171762442,0.63,0,0.63,1.3599999999999999,0.33,1.3994641832
2019-10-01 14:00:00,2.016,0.33,2.0428303894,0.486,0,0.486,1.53,0.33,1.5651836953,2.056,0.32,2.0807537096,0.486,0,0.486,1.57,0.32,1.602279626
2019-10-01 14:30:00,2.051,0.35000000000000003,2.0806491775,0.381,0,0.381,1.67,0.35000000000000003,1.7062825088,2.091,0.33,2.1168800155,0.381,0,0.381,1.71,0.33,1.7415510328
2019-10-01 15:00:00,2.094,0.31,2.1168221465,0.354,0,0.354,1.74,0.31,1.7673992192,2.134,0.33,2.1593647214,0.354,0,0.354,1.78,0.33,1.8103314614000001
2019-10-01 15:30:00,1.9995,0.28,2.0190097201,0.3795,0,0.3795,1.62,0.28,1.6440194646,2.0395,0.26,2.0560058974,0.3795,0,0.3795,1.6600000000000001,0.26,1.6802380784
2019-10-01 16:00:00,2.0885,0.28,2.1071858603,0.3185,0,0.3185,1.77,0.28,1.7920100446,2.1385,0.26,2.1542474904,0.3185,0,0.3185,1.82,0.26,1.8384776311
2019-10-01 16:30:00,2.1595,0.08,2.1609813164,0.3095,0,0.3095,1.85,0.08,1.8517289218,2.2195,0.38,2.2517948952,0.3095,0,0.3095,1.9100000000000001,0.38,1.9474342094
2019-10-01 17:00:00,2.3935,0.08,2.3948365811,0.24350000000000002,0,0.24350000000000002,2.15,0.08,2.1514878573,2.4535,0.4,2.4858926465,0.24350000000000002,0,0.24350000000000002,2.21,0.4,2.245907389
2019-10-01 17:30:00,2.4615,0.03,2.4616828086,0.24150000000000002,0,0.24150000000000002,2.22,0.03,2.2202026934,2.5315,0.39,2.5613653098,0.24150000000000002,0,0.24150000000000002,2.29,0.39,2.322972234
2019-10-01 18:00:00,2.4155,-0.33,2.4379377043,0.1955,0,0.1955,2.22,-0.33,2.2443930137,2.5255,0.59,2.5935015423000003,0.1955,0,0.1955,2.33,0.59,2.4035390573
2019-10-01 18:30:00,2.3785,-0.36,2.4055897925,0.1585,0,0.1585,2.22,-0.36,2.2489997777,2.4885,0.56,2.5507317087,0.1585,0,0.1585,2.33,0.56,2.3963513933
2019-10-01 19:00:00,2.3465,-0.13,2.350098349,0.08650000000000001,0,0.08650000000000001,2.26,-0.13,2.2637358503,2.4165,0.49,2.4656788619,0.08650000000000001,0,0.08650000000000001,2.33,0.49,2.3809661904
2019-10-01 19:30:00,2.424,0.2,2.4322368306,0.064,0,0.064,2.36,0.2,2.3684594149000002,2.464,0.18,2.4705659271,0.064,0,0.064,2.4,0.18,2.4067405344
2019-10-01 20:00:00,2.339,0.18,2.3459158126,0.029,0,0.029,2.31,0.18,2.3170023738,2.379,0.18,2.3857998659,0.029,0,0.029,2.35,0.18,2.3568835355
2019-10-01 20:30:00,2.2425,0.2,2.2514009527,0.022500000000000003,0,0.022500000000000003,2.22,0.2,2.228990803,2.2825,0.18,2.2895864801,0.022500000000000003,0,0.022500000000000003,2.26,0.18,2.2671568098
2019-10-01 21:00:00,2.105,0.17,2.1118534514,0.035,0,0.035,2.07,0.17,2.0769689454,2.145,0.24,2.1583848128,0.035,0,0.035,2.11,0.24,2.1236054247
2019-10-01 21:30:00,1.9435,0.01,1.9435257266,0.0835,0,0.0835,1.8599999999999999,0.01,1.8600268815,1.9835,0.41000000000000003,2.0254313738,0.0835,0,0.0835,1.9,0.41000000000000003,1.9437335208
2019-10-01 22:00:00,1.7905000000000002,0.16,1.7976346264,0.1505,0,0.1505,1.6400000000000001,0.16,1.6477863939000001,1.8305,0.17,1.8383770696,0.1505,0,0.1505,1.6800000000000002,0.17,1.6885792845
2019-10-01 22:30:00,1.616,0.16,1.6239014748,0.126,0,0.126,1.49,0.16,1.4985659812,1.6560000000000001,0.0,1.6560000000000001,0.126,0,0.126,1.53,0.0,1.53
2019-10-01 23:00:00,1.514,0.14,1.5204591412,0.14400000000000002,0,0.14400000000000002,1.37,0.14,1.3771347066000001,1.554,0.0,1.554,0.14400000000000002,0,0.14400000000000002,1.4100000000000001,0.0,1.4100000000000001
2019-10-01 23:30:00,1.38,0.16,1.3892443989,0.2,0,0.2,1.18,0.16,1.1907980517,1.42,0.13,1.4259382876,0.2,0,0.2,1.22,0.13,1.2269066794
2019-10-02 00:00:00,1.282,0.0,1.282,0.17200000000000001,0,0.17200000000000001,1.11,0.0,1.11,1.322,0.0,1.322,0.17200000000000001,0,0.17200000000000001,1.15,0.0,1.15
2019-10-02 00:30:00,1.25,0.0,1.25,0.1,0,0.1,1.15,0.0,1.15,1.28,0.0,1.28,0.1,0,0.1,1.18,0.0,1.18
2019-10-02 01:00:00,1.2205,0.0,1.2205,0.07050000000000001,0,0.07050000000000001,1.15,0.0,1.15,1.2505,0.0,1.2505,0.07050000000000001,0,0.07050000000000001,1.18,0.0,1.18
2019-10-02 01:30:00,1.358,0.0,1.358,0.048,0,0.048,1.31,0.0,1.31,1.3980000000000001,0.0,1.3980000000000001,0.048,0,0.048,1.35,0.0,1.35
2019-10-02 02:00:00,1.361,0.0,1.361,0.031,0,0.031,1.33,0.0,1.33,1.391,0.0,1.391,0.031,0,0.031,1.3599999999999999,0.0,1.3599999999999999
2019-10-02 02:30:00,1.365,0.0,1.365,0.035,0,0.035,1.33,0.0,1.33,1.395,0.0,1.395,0.035,0,0.035,1.3599999999999999,0.0,1.3599999999999999
2019-10-02 03:00:00,1.3014999999999999,0.0,1.3014999999999999,0.021500000000000002,0,0.021500000000000002,1.28,0.0,1.28,1.3415,0.0,1.3415,0.021500000000000002,0,0.021500000000000002,1.32,0.0,1.32
2019-10-02 03:30:00,1.2695,0.0,1.2695,0.0195,0,0.0195,1.25,0.0,1.25,1.3094999999999999,0.0,1.3094999999999999,0.0195,0,0.0195,1.29,0.0,1.29
2019-10-02 04:00:00,1.2675,0.0,1.2675,0.0275,0,0.0275,1.24,0.0,1.24,1.3075,0.0,1.3075,0.0275,0,0.0275,1.28,0.0,1.28
2019-10-02 04:30:00,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24,1.287,0.0,1.287,0.007,0,0.007,1.28,0.0,1.28
2019-10-02 05:00:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2019-10-02 05:30:00,1.23,-0.47000000000000003,1.3167383947,0.0,0,0.0,1.23,-0.47000000000000003,1.3167383947,1.28,0.44,1.3535139453,0.0,0,0.0,1.28,0.44,1.3535139453
2019-10-02 06:00:00,1.29,-0.45,1.3662357044,0.0,0,0.0,1.29,-0.45,1.3662357044,1.3900000000000001,0.46,1.4641379716,0.0,0,0.0,1.3900000000000001,0.46,1.4641379716
2019-10-02 06:30:00,1.6099999999999999,0.05,1.6107762104,0.0,0,0.0,1.6099999999999999,0.05,1.6107762104,1.6600000000000001,0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,0.24,1.6772596698000002
2019-10-02 07:00:00,1.8519999999999999,-0.24,1.8674860107,0.002,0,0.002,1.85,-0.24,1.8655026131999999,1.962,0.55,2.0376319589,0.002,0,0.002,1.96,0.55,2.0357062656
2019-10-02 07:30:00,2.185,0.04,2.1853661021,0.005,0,0.005,2.18,0.04,2.1803669416,2.255,0.38,2.2867936068,0.005,0,0.005,2.25,0.38,2.2818632737
2019-10-02 08:00:00,2.3105,0.25,2.3239858541,0.030500000000000003,0,0.030500000000000003,2.2800000000000002,0.25,2.2936651892,2.3505000000000003,0.23,2.3617261166,0.030500000000000003,0,0.030500000000000003,2.32,0.23,2.331372986
2019-10-02 08:30:00,2.268,0.28,2.2852185891,0.11800000000000001,0,0.11800000000000001,2.15,0.28,2.1681558985000002,2.308,0.26,2.3225985447,0.11800000000000001,0,0.11800000000000001,2.19,0.26,2.2053797859
2019-10-02 09:00:00,2.185,0.31,2.2068812836,0.265,0,0.265,1.92,0.31,1.9448650339,2.215,0.29,2.2339035342,0.265,0,0.265,1.9500000000000002,0.29,1.9714461697
2019-10-02 09:30:00,2.195,0.32,2.2182031016,0.355,0,0.355,1.8399999999999999,0.32,1.8676188048,2.235,0.30000000000000004,2.2550443455,0.355,0,0.355,1.88,0.30000000000000004,1.9037857022
2019-10-02 10:00:00,2.165,0.18,2.1724697927,0.455,0,0.455,1.71,0.18,1.7194475857,2.225,0.42,2.264293488,0.455,0,0.455,1.77,0.42,1.8191481523
2019-10-02 10:30:00,2.0325,-0.06,2.033385416,0.48250000000000004,0,0.48250000000000004,1.55,-0.06,1.5511608556,2.1225,0.59,2.2029766794,0.48250000000000004,0,0.48250000000000004,1.6400000000000001,0.59,1.7428998824000002
2019-10-02 11:00:00,1.9729999999999999,0.01,1.9730253420000001,0.7030000000000001,0,0.7030000000000001,1.27,0.01,1.2700393695,2.073,0.68,2.1816803157,0.7030000000000001,0,0.7030000000000001,1.37,0.68,1.5294770348
2019-10-02 11:30:00,1.8745,0.01,1.8745266736000001,0.8445,0,0.8445,1.03,0.01,1.0300485425,1.9645000000000001,0.65,2.0692414673,0.8445,0,0.8445,1.12,0.65,1.2949517366
2019-10-02 12:00:00,1.759,0.37,1.7974929763,0.9390000000000001,0,0.9390000000000001,0.8200000000000001,0.37,0.8996110271000001,1.799,0.36,1.8346664547,0.9390000000000001,0,0.9390000000000001,0.86,0.36,0.9323089617
2019-10-02 12:30:00,1.776,0.37,1.8141322995,0.9560000000000001,0,0.9560000000000001,0.8200000000000001,0.37,0.8996110271000001,1.816,0.36,1.8513389749,0.9560000000000001,0,0.9560000000000001,0.86,0.36,0.9323089617
2019-10-02 13:00:00,1.7125,0.24,1.7292357416000002,0.9525,0,0.9525,0.76,0.24,0.7969943538,1.7725,0.44,1.8262957729,0.9525,0,0.9525,0.8200000000000001,0.44,0.9305912099
2019-10-02 13:30:00,1.6600000000000001,0.34,1.6944615664,0.9400000000000001,0,0.9400000000000001,0.72,0.34,0.7962411695,1.71,0.33,1.7415510328,0.9400000000000001,0,0.9400000000000001,0.77,0.33,0.8377350416
2019-10-02 14:00:00,1.6085,0.34,1.644041438,0.9085000000000001,0,0.9085000000000001,0.7000000000000001,0.34,0.7782030583,1.6485,0.33,1.6812055942000002,0.9085000000000001,0,0.9085000000000001,0.74,0.33,0.810246876
2019-10-02 14:30:00,1.695,0.36,1.7328084141,0.805,0,0.805,0.89,0.36,0.9600520819,1.7349999999999999,0.35000000000000003,1.7699505643,0.805,0,0.805,0.93,0.35000000000000003,0.9936800290000001
2019-10-02 15:00:00,1.639,0.36,1.6780706183,0.799,0,0.799,0.84,0.36,0.9138927727,1.689,0.35000000000000003,1.7248828945999999,0.799,0,0.799,0.89,0.35000000000000003,0.9563472173
2019-10-02 15:30:00,1.642,0.29,1.6674123665,0.7020000000000001,0,0.7020000000000001,0.9400000000000001,0.29,0.9837174391000001,1.6920000000000002,0.28,1.7150113702,0.7020000000000001,0,0.7020000000000001,0.99,0.28,1.0288342918
2019-10-02 16:00:00,1.708,0.28,1.7307986596,0.628,0,0.628,1.08,0.28,1.1157060545,1.748,0.28,1.7702835931,0.628,0,0.628,1.12,0.28,1.1544695752
2019-10-02 16:30:00,1.8405,0.25,1.8574014778999999,0.5305,0,0.5305,1.31,0.25,1.3336416309999999,1.8805,0.24,1.8957532144,0.5305,0,0.5305,1.35,0.24,1.3711673858
2019-10-02 17:00:00,1.9815,0.07,1.9827360514999999,0.4315,0,0.4315,1.55,0.07,1.55157984,2.0415,0.34,2.0696188659,0.4315,0,0.4315,1.6099999999999999,0.34,1.6455090398
2019-10-02 17:30:00,2.0595,0.22,2.0712170939,0.23950000000000002,0,0.23950000000000002,1.82,0.22,1.8332484829,2.0995,0.21,2.1099763624,0.23950000000000002,0,0.23950000000000002,1.8599999999999999,0.21,1.8718172988
2019-10-02 18:00:00,2.124,0.19,2.132481184,0.124,0,0.124,2.0,0.19,2.0090047287,2.164,0.18,2.1714732326,0.124,0,0.124,2.04,0.18,2.0479257799
2019-10-02 18:30:00,2.206,0.19,2.214167112,0.056,0,0.056,2.15,0.19,2.1583790214,2.246,0.18,2.2532012782,0.056,0,0.056,2.19,0.18,2.1973848093
2019-10-02 19:00:00,2.2845,0.17,2.2908165029,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.17,2.2863289352000002,2.3245,0.25,2.3379050986,0.0045000000000000005,0,0.0045000000000000005,2.32,0.25,2.3334309503
2019-10-02 19:30:00,2.35,-0.37,2.3789493479,0.0,0,0.0,2.35,-0.37,2.3789493479,2.44,0.53,2.4968980756,0.0,0,0.0,2.44,0.53,2.4968980756
2019-10-02 20:00:00,2.32,-0.41000000000000003,2.3559499146,0.0,0,0.0,2.32,-0.41000000000000003,2.3559499146,2.44,0.52,2.4947945807,0.0,0,0.0,2.44,0.52,2.4947945807
2019-10-02 20:30:00,2.24,-0.34,2.2656566377000003,0.0,0,0.0,2.24,-0.34,2.2656566377000003,2.2800000000000002,0.52,2.3385465572,0.0,0,0.0,2.2800000000000002,0.52,2.3385465572
2019-10-02 21:00:00,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12
2019-10-02 21:30:00,1.8599999999999999,-0.46,1.9160375779,0.0,0,0.0,1.8599999999999999,-0.46,1.9160375779,1.9100000000000001,0.47000000000000003,1.9669773766,0.0,0,0.0,1.9100000000000001,0.47000000000000003,1.9669773766
2019-10-02 22:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-10-02 22:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-10-02 23:00:00,1.51,-0.49,1.5875137795,0.0,0,0.0,1.51,-0.49,1.5875137795,1.56,0.45,1.6236070953000001,0.0,0,0.0,1.56,0.45,1.6236070953000001
2019-10-02 23:30:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035
2019-10-03 00:00:00,1.2955,0.0,1.2955,0.025500000000000002,0,0.025500000000000002,1.27,0.0,1.27,1.3355000000000001,-0.14,1.3428180256,0.025500000000000002,0,0.025500000000000002,1.31,-0.14,1.3174596768
2019-10-03 00:30:00,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23,1.301,-0.14,1.3085109858,0.031,0,0.031,1.27,-0.14,1.2776932339
2019-10-03 01:00:00,1.249,0.0,1.249,0.029,0,0.029,1.22,0.0,1.22,1.279,0.0,1.279,0.029,0,0.029,1.25,0.0,1.25
2019-10-03 01:30:00,1.373,-0.14,1.3801191978,0.033,0,0.033,1.34,-0.14,1.3472935834,1.413,-0.14,1.4199186596,0.033,0,0.033,1.38,-0.14,1.3870832708
2019-10-03 02:00:00,1.3765,0.0,1.3765,0.036500000000000005,0,0.036500000000000005,1.34,0.0,1.34,1.4165,-0.14,1.4234016475,0.036500000000000005,0,0.036500000000000005,1.38,-0.14,1.3870832708
2019-10-03 02:30:00,1.4165,0.0,1.4165,0.0465,0,0.0465,1.37,0.0,1.37,1.4465,0.0,1.4465,0.0465,0,0.0465,1.4,0.0,1.4
2019-10-03 03:00:00,1.328,-0.14,1.3353591277,0.038,0,0.038,1.29,-0.14,1.2975746607,1.3679999999999999,-0.14,1.3751450833,0.038,0,0.038,1.33,-0.14,1.3373481221999999
2019-10-03 03:30:00,1.2995,-0.14,1.3070196057999999,0.029500000000000002,0,0.029500000000000002,1.27,-0.14,1.2776932339,1.3395000000000001,-0.14,1.3467962912,0.029500000000000002,0,0.029500000000000002,1.31,-0.14,1.3174596768
2019-10-03 04:00:00,1.3215,0.0,1.3215,0.0415,0,0.0415,1.28,0.0,1.28,1.3615,0.0,1.3615,0.0415,0,0.0415,1.32,0.0,1.32
2019-10-03 04:30:00,1.283,0.0,1.283,0.043000000000000003,0,0.043000000000000003,1.24,0.0,1.24,1.323,0.0,1.323,0.043000000000000003,0,0.043000000000000003,1.28,0.0,1.28
2019-10-03 05:00:00,1.236,0.0,1.236,0.036000000000000004,0,0.036000000000000004,1.2,0.0,1.2,1.276,0.0,1.276,0.036000000000000004,0,0.036000000000000004,1.24,0.0,1.24
2019-10-03 05:30:00,1.2345,-0.48,1.3245339746,0.0345,0,0.0345,1.2,-0.48,1.2924395537,1.3345,0.43,1.4020664214,0.0345,0,0.0345,1.3,0.43,1.3692698784
2019-10-03 06:00:00,1.375,-0.48,1.4563739218,0.045,0,0.045,1.33,-0.48,1.4139660533,1.445,0.43,1.5076223002,0.045,0,0.045,1.4,0.43,1.4645477118
2019-10-03 06:30:00,1.677,0.19,1.6877289474000001,0.057,0,0.057,1.62,0.19,1.6311039207,1.717,0.19,1.7274805353,0.057,0,0.057,1.6600000000000001,0.19,1.670838113
2019-10-03 07:00:00,1.8795000000000002,-0.03,1.8797394101,0.0795,0,0.0795,1.8,-0.03,1.8002499826,1.9495,0.36,1.9824606553000002,0.0795,0,0.0795,1.87,0.36,1.904337155
2019-10-03 07:30:00,2.1865,0.24,2.1996322988,0.08650000000000001,0,0.08650000000000001,2.1,0.24,2.1136697945,2.2265,0.23,2.2383481074000002,0.08650000000000001,0,0.08650000000000001,2.14,0.23,2.152324325
2019-10-03 08:00:00,2.3115,0.24,2.3239260423,0.0815,0,0.0815,2.23,0.24,2.2428776159,2.3515,0.23,2.3627213653,0.0815,0,0.0815,2.27,0.23,2.2816222299
2019-10-03 08:30:00,2.354,0.26,2.3683150128,0.124,0,0.124,2.23,0.26,2.2451057882,2.394,0.24,2.406,0.124,0,0.124,2.27,0.24,2.2826519665
2019-10-03 09:00:00,2.349,0.27,2.3644663246,0.159,0,0.159,2.19,0.27,2.2065810658,2.3890000000000002,0.25,2.4020451703,0.159,0,0.159,2.23,0.25,2.2439696968
2019-10-03 09:30:00,2.2800000000000002,0.29,2.2983689869,0.41000000000000003,0,0.41000000000000003,1.87,0.29,1.8923530326,2.32,0.27,2.3356583654,0.41000000000000003,0,0.41000000000000003,1.9100000000000001,0.27,1.9289893727
2019-10-03 10:00:00,2.1585,0.26,2.1741026310000002,0.5285000000000001,0,0.5285000000000001,1.63,0.26,1.6506059493,2.2085,0.31,2.2301507236,0.5285000000000001,0,0.5285000000000001,1.6800000000000002,0.31,1.7083617884
2019-10-03 10:30:00,2.1245,0.32,2.1484646262,0.5545,0,0.5545,1.57,0.32,1.602279626,2.1645,0.30000000000000004,2.1851911244,0.5545,0,0.5545,1.6099999999999999,0.30000000000000004,1.6377118184000001
2019-10-03 11:00:00,2.1575,0.32,2.1811020723,0.41750000000000004,0,0.41750000000000004,1.74,0.32,1.7691806013,2.2075,0.30000000000000004,2.2277917878,0.41750000000000004,0,0.41750000000000004,1.79,0.30000000000000004,1.8149655644
2019-10-03 11:30:00,2.034,0.35000000000000003,2.0638934081,0.6940000000000001,0,0.6940000000000001,1.34,0.35000000000000003,1.3849548729,2.074,0.33,2.1000895219,0.6940000000000001,0,0.6940000000000001,1.38,0.33,1.4189080308
2019-10-03 12:00:00,2.0055,0.32,2.0308693336,0.7255,0,0.7255,1.28,0.32,1.3193938002,2.0555,0.30000000000000004,2.077277124,0.7255,0,0.7255,1.33,0.30000000000000004,1.3634148305
2019-10-03 12:30:00,1.9855,0.28,2.0051459423,0.4955,0,0.4955,1.49,0.28,1.5160804728000001,2.0255,0.27,2.0434163183,0.4955,0,0.4955,1.53,0.27,1.5536408851
2019-10-03 13:00:00,2.108,0.32,2.1321500885,0.458,0,0.458,1.65,0.32,1.6807438828999999,2.148,0.30000000000000004,2.1688485424,0.458,0,0.458,1.69,0.30000000000000004,1.7164206944
2019-10-03 13:30:00,2.1575,0.29,2.1769029032000002,0.4475,0,0.4475,1.71,0.29,1.7344163283,2.2075,0.27,2.2239505952,0.4475,0,0.4475,1.76,0.27,1.7805897899
2019-10-03 14:00:00,2.1445,0.28,2.1627020715,0.41450000000000004,0,0.41450000000000004,1.73,0.28,1.7525124821,2.1845,0.26,2.1999182371,0.41450000000000004,0,0.41450000000000004,1.77,0.26,1.7889941308
2019-10-03 14:30:00,2.1605,0.17,2.1671779461,0.3905,0,0.3905,1.77,0.17,1.7781451009,2.2205,0.37,2.2511153347,0.3905,0,0.3905,1.83,0.37,1.8670297266
2019-10-03 15:00:00,2.163,-0.22,2.1741593778,0.363,0,0.363,1.8,-0.22,1.8133946068,2.273,0.71,2.3813082539,0.363,0,0.363,1.9100000000000001,0.71,2.037694776
2019-10-03 15:30:00,2.1105,-0.29,2.1303310189,0.3405,0,0.3405,1.77,-0.29,1.7935997324000001,2.2205,0.63,2.3081421642,0.3405,0,0.3405,1.88,0.63,1.9827506147
2019-10-03 16:00:00,2.2265,0.21,2.2363815082,0.3265,0,0.3265,1.9,0.21,1.9115700353,2.2765,0.29,2.294897002,0.3265,0,0.3265,1.9500000000000002,0.29,1.9714461697
2019-10-03 16:30:00,2.2765,0.27,2.2924555067,0.3265,0,0.3265,1.9500000000000002,0.27,1.968603566,2.3165,0.25,2.3299511261,0.3265,0,0.3265,1.99,0.25,2.0056420418
2019-10-03 17:00:00,2.3585000000000003,-0.01,2.3585211998,0.3085,0,0.3085,2.05,-0.01,2.0500243901,2.4285,0.42,2.4645511255,0.3085,0,0.3085,2.12,0.42,2.1612033685
2019-10-03 17:30:00,2.399,0.03,2.3991875708,0.279,0,0.279,2.12,0.03,2.1202122535,2.469,0.38,2.4980714561,0.279,0,0.279,2.19,0.38,2.2227235546
2019-10-03 18:00:00,2.4155,0.19,2.42296105,0.2255,0,0.2255,2.19,0.19,2.1982265579,2.4655,0.17,2.4713539305,0.2255,0,0.2255,2.24,0.17,2.2464416307
