Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 18:30:00,2.4555,-0.30000000000000004,2.4737583249,0.20550000000000002,0,0.20550000000000002,2.25,-0.30000000000000004,2.2699118926,2.5655,0.53,2.6196736915,0.20550000000000002,0,0.20550000000000002,2.36,0.53,2.4187806846
2019-10-03 19:00:00,2.3955,-0.36,2.4223996883,0.23550000000000001,0,0.23550000000000001,2.16,-0.36,2.1897945109,2.5155000000000003,0.5700000000000001,2.5792712634,0.23550000000000001,0,0.23550000000000001,2.2800000000000002,0.5700000000000001,2.3501702066
2019-10-03 19:30:00,2.3955,-0.25,2.4085099647,0.2155,0,0.2155,2.18,-0.25,2.1942880394,2.4355,0.52,2.4903935934,0.2155,0,0.2155,2.22,0.52,2.2800877176
2019-10-03 20:00:00,2.3345000000000002,0.18,2.3414291042,0.2245,0,0.2245,2.11,0.18,2.1176638071,2.3645,0.18,2.3713414453,0.2245,0,0.2245,2.14,0.18,2.1475567513
2019-10-03 20:30:00,2.215,-0.37,2.245690317,0.17500000000000002,0,0.17500000000000002,2.04,-0.37,2.0732824217,2.265,0.52,2.3239244824,0.17500000000000002,0,0.17500000000000002,2.09,0.52,2.153717716
2019-10-03 21:00:00,2.0475,-0.44,2.0942435985,0.1975,0,0.1975,1.85,-0.44,1.9016045856,2.1675,0.49,2.2221962672,0.1975,0,0.1975,1.97,0.49,2.0300246304
2019-10-03 21:30:00,1.897,-0.44,1.9473594943,0.147,0,0.147,1.75,-0.44,1.8044666802,1.9769999999999999,0.48,2.034435794,0.147,0,0.147,1.83,0.48,1.8919038031
2019-10-03 22:00:00,1.7885,0.0,1.7885,0.2185,0,0.2185,1.57,0.0,1.57,1.8185,0.0,1.8185,0.2185,0,0.2185,1.6,0.0,1.6
2019-10-03 22:30:00,1.6325,0.0,1.6325,0.24250000000000002,0,0.24250000000000002,1.3900000000000001,0.0,1.3900000000000001,1.6724999999999999,0.0,1.6724999999999999,0.24250000000000002,0,0.24250000000000002,1.43,0.0,1.43
2019-10-03 23:00:00,1.5415,-0.43,1.6003506647,0.2615,0,0.2615,1.28,-0.43,1.3502962638,1.6015000000000001,0.48,1.6718858364,0.2615,0,0.2615,1.34,0.48,1.4233762679
2019-10-03 23:30:00,1.3780000000000001,-0.43,1.44353178,0.268,0,0.268,1.11,-0.43,1.1903780912,1.468,0.48,1.5444817900999999,0.268,0,0.268,1.2,0.48,1.2924395537
2019-10-04 00:00:00,1.3005,-0.43,1.369744593,0.2505,0,0.2505,1.05,-0.43,1.1346365057,1.3605,0.5,1.4494689545,0.2505,0,0.2505,1.11,0.5,1.2174152948
2019-10-04 00:30:00,1.308,0.0,1.308,0.198,0,0.198,1.11,0.0,1.11,1.348,0.0,1.348,0.198,0,0.198,1.15,0.0,1.15
2019-10-04 01:00:00,1.279,0.0,1.279,0.209,0,0.209,1.07,0.0,1.07,1.319,0.0,1.319,0.209,0,0.209,1.11,0.0,1.11
2019-10-04 01:30:00,1.4235,0.0,1.4235,0.2235,0,0.2235,1.2,0.0,1.2,1.4535,0.0,1.4535,0.2235,0,0.2235,1.23,0.0,1.23
2019-10-04 02:00:00,1.436,0.0,1.436,0.216,0,0.216,1.22,0.0,1.22,1.476,0.0,1.476,0.216,0,0.216,1.26,0.0,1.26
2019-10-04 02:30:00,1.451,0.0,1.451,0.231,0,0.231,1.22,0.0,1.22,1.491,0.0,1.491,0.231,0,0.231,1.26,0.0,1.26
2019-10-04 03:00:00,1.3719999999999999,0.0,1.3719999999999999,0.252,0,0.252,1.12,0.0,1.12,1.412,0.0,1.412,0.252,0,0.252,1.16,0.0,1.16
2019-10-04 03:30:00,1.3005,-0.46,1.3794565053,0.2305,0,0.2305,1.07,-0.46,1.1646887996,1.3505,0.46,1.4266920656,0.2305,0,0.2305,1.12,0.46,1.2107848694
2019-10-04 04:00:00,1.327,0.0,1.327,0.257,0,0.257,1.07,0.0,1.07,1.367,0.0,1.367,0.257,0,0.257,1.11,0.0,1.11
2019-10-04 04:30:00,1.272,-0.46,1.3526211591,0.262,0,0.262,1.01,-0.46,1.1098198052,1.342,0.43,1.4092068691000001,0.262,0,0.262,1.08,0.43,1.1624543002
2019-10-04 05:00:00,1.2655,0.0,1.2655,0.2555,0,0.2555,1.01,0.0,1.01,1.3054999999999999,0.0,1.3054999999999999,0.2555,0,0.2555,1.05,0.0,1.05
2019-10-04 05:30:00,1.291,0.0,1.291,0.261,0,0.261,1.03,0.0,1.03,1.331,0.0,1.331,0.261,0,0.261,1.07,0.0,1.07
2019-10-04 06:00:00,1.4135,-0.42,1.4745786686,0.2235,0,0.2235,1.19,-0.42,1.2619429464,1.5035,0.48,1.5782624148000002,0.2235,0,0.2235,1.28,0.48,1.3670405993
2019-10-04 06:30:00,1.665,0.14,1.670875519,0.255,0,0.255,1.4100000000000001,0.14,1.4169333082,1.705,0.21,1.7178838726999999,0.255,0,0.255,1.45,0.21,1.4651279808
2019-10-04 07:00:00,1.8815,0.24,1.8967451727,0.2515,0,0.2515,1.63,0.24,1.6475739741000002,1.9215,0.21,1.9329413468,0.2515,0,0.2515,1.67,0.21,1.6831518054
2019-10-04 07:30:00,2.1395,0.05,2.1400841689,0.23950000000000002,0,0.23950000000000002,1.9,0.05,1.9006577809,2.1995,0.35000000000000003,2.2271731522,0.23950000000000002,0,0.23950000000000002,1.96,0.35000000000000003,1.9910047715
2019-10-04 08:00:00,2.2795,0.15,2.2844299617,0.2595,0,0.2595,2.02,0.15,2.0255616505,2.3295,0.29,2.3474816826,0.2595,0,0.2595,2.07,0.29,2.0902152999
2019-10-04 08:30:00,2.326,0.25,2.3393965034,0.276,0,0.276,2.05,0.25,2.0651876428,2.356,0.23,2.3672000338,0.276,0,0.276,2.08,0.23,2.0926777105
2019-10-04 09:00:00,2.2685,0.31,2.2895834228,0.3985,0,0.3985,1.87,0.31,1.8955210365,2.3085,0.29,2.3266439887,0.3985,0,0.3985,1.9100000000000001,0.29,1.931890266
2019-10-04 09:30:00,2.2505,0.32,2.2731366545,0.49050000000000005,0,0.49050000000000005,1.76,0.32,1.788854382,2.2905,0.30000000000000004,2.3100628238,0.49050000000000005,0,0.49050000000000005,1.8,0.30000000000000004,1.8248287590999999
2019-10-04 10:00:00,2.1895,0.32,2.2127607756,0.4495,0,0.4495,1.74,0.32,1.7691806013,2.2295,0.30000000000000004,2.2495933520999998,0.4495,0,0.4495,1.78,0.30000000000000004,1.8051038751
2019-10-04 10:30:00,2.1275,0.27,2.1445643497,0.5275000000000001,0,0.5275000000000001,1.6,0.27,1.622621336,2.1675,0.30000000000000004,2.1881627567,0.5275000000000001,0,0.5275000000000001,1.6400000000000001,0.30000000000000004,1.6672132437
2019-10-04 11:00:00,2.0795,0.29,2.0996238354,0.5395,0,0.5395,1.54,0.29,1.5670673247,2.1195,0.27,2.1366282433,0.5395,0,0.5395,1.58,0.27,1.6029036153
2019-10-04 11:30:00,1.9395,0.29,1.9610610011,0.7395,0,0.7395,1.2,0.29,1.2345444504,1.9795,0.27,1.9978288841,0.7395,0,0.7395,1.24,0.27,1.2690547664
2019-10-04 12:00:00,1.838,0.29,1.8607374882,0.868,0,0.868,0.97,0.29,1.0124228366,1.8780000000000001,0.27,1.8973096742000002,0.868,0,0.868,1.01,0.27,1.0454664031
2019-10-04 12:30:00,1.9,0.26,1.9177069641000002,0.67,0,0.67,1.23,0.26,1.2571793826,1.94,0.24,1.9547889912,0.67,0,0.67,1.27,0.24,1.2924782397
2019-10-04 13:00:00,1.799,0.26,1.8176911179,0.859,0,0.859,0.9400000000000001,0.26,0.9752948272,1.849,0.24,1.8645109278,0.859,0,0.859,0.99,0.24,1.0186756108
2019-10-04 13:30:00,1.824,0.26,1.8424375159,0.774,0,0.774,1.05,0.26,1.0817116067,1.8639999999999999,0.24,1.8793871341,0.774,0,0.774,1.09,0.24,1.1161093136
2019-10-04 14:00:00,1.867,0.25,1.8836637173000002,0.657,0,0.657,1.21,0.25,1.2355565548,1.907,0.24,1.9220429236,0.657,0,0.657,1.25,0.24,1.2728314892
2019-10-04 14:30:00,1.8900000000000001,0.22,1.9027611516,0.53,0,0.53,1.3599999999999999,0.22,1.3776792079,1.9300000000000002,0.2,1.9403350226,0.53,0,0.53,1.4,0.2,1.4142135624
2019-10-04 15:00:00,1.8735,0.23,1.8875651644,0.5435,0,0.5435,1.33,0.23,1.3497407157999999,1.9135,0.21,1.9249888961,0.5435,0,0.5435,1.37,0.21,1.386001443
2019-10-04 15:30:00,1.9500000000000002,0.21,1.9612750954,0.45,0,0.45,1.5,0.21,1.5146286674,2.0,0.2,2.0099751242,0.45,0,0.45,1.55,0.2,1.5628499608
2019-10-04 16:00:00,1.9344999999999999,0.21,1.9458649105,0.3845,0,0.3845,1.55,0.21,1.564161117,1.9745,0.21,1.9856359812000002,0.3845,0,0.3845,1.5899999999999999,0.21,1.6038079686
2019-10-04 16:30:00,1.9785,0.21,1.9896135931,0.3985,0,0.3985,1.58,0.21,1.5938946013000002,2.0185,0.2,2.0283841475,0.3985,0,0.3985,1.62,0.2,1.6322989922
2019-10-04 17:00:00,2.0805,0.21,2.0910715554,0.3805,0,0.3805,1.7000000000000002,0.21,1.712921481,2.1205,0.2,2.1299108549,0.3805,0,0.3805,1.74,0.2,1.7514565367000001
2019-10-04 17:30:00,2.155,0.19,2.1633596557,0.305,0,0.305,1.85,0.19,1.8597311634,2.195,0.18,2.2023680437,0.305,0,0.305,1.8900000000000001,0.18,1.8985520799
2019-10-04 18:00:00,2.239,-0.04,2.2393572739,0.279,0,0.279,1.96,-0.04,1.9604081208,2.319,0.39,2.3515656487,0.279,0,0.279,2.04,0.39,2.0769448717
2019-10-04 18:30:00,2.2185,-0.37,2.2491425588,0.2685,0,0.2685,1.9500000000000002,-0.37,1.9847921806,2.3285,0.55,2.392574398,0.2685,0,0.2685,2.06,0.55,2.1321585307
2019-10-04 19:00:00,2.216,0.04,2.2163609814,0.266,0,0.266,1.9500000000000002,0.04,1.9504102133,2.286,0.36,2.3141728544,0.266,0,0.266,2.02,0.36,2.0518284529
2019-10-04 19:30:00,2.2865,0.11,2.2891444362,0.2665,0,0.2665,2.02,0.11,2.0229928324,2.3365,0.27,2.352048522,0.2665,0,0.2665,2.07,0.27,2.0875344309
2019-10-04 20:00:00,2.226,0.15,2.2310481842,0.266,0,0.266,1.96,0.15,1.9657314160000001,2.266,0.24,2.2786741759,0.266,0,0.266,2.0,0.24,2.0143485299
2019-10-04 20:30:00,2.083,0.15,2.0883938805,0.263,0,0.263,1.82,0.15,1.8261708573000002,2.123,0.4,2.1603539062,0.263,0,0.263,1.8599999999999999,0.4,1.9025246385
2019-10-04 21:00:00,2.002,-0.05,2.0026242783,0.262,0,0.262,1.74,-0.05,1.7407182426,2.062,0.4,2.1004390017,0.262,0,0.262,1.8,0.4,1.8439088915
2019-10-04 21:30:00,1.8685,0.15,1.874511203,0.2485,0,0.2485,1.62,0.15,1.6269296236000002,1.9085,0.17,1.9160564318,0.2485,0,0.2485,1.6600000000000001,0.17,1.6686821147000002
2019-10-04 22:00:00,1.7265000000000001,0.0,1.7265000000000001,0.2265,0,0.2265,1.5,0.0,1.5,1.7665000000000002,0.0,1.7665000000000002,0.2265,0,0.2265,1.54,0.0,1.54
2019-10-04 22:30:00,1.6320000000000001,0.0,1.6320000000000001,0.17200000000000001,0,0.17200000000000001,1.46,0.0,1.46,1.6720000000000002,0.0,1.6720000000000002,0.17200000000000001,0,0.17200000000000001,1.5,0.0,1.5
2019-10-04 23:00:00,1.574,0.0,1.574,0.17400000000000002,0,0.17400000000000002,1.4,0.0,1.4,1.604,0.0,1.604,0.17400000000000002,0,0.17400000000000002,1.43,0.0,1.43
2019-10-04 23:30:00,1.4545,0.13,1.4602980004,0.14450000000000002,0,0.14450000000000002,1.31,0.13,1.3164345787,1.4845000000000002,0.0,1.4845000000000002,0.14450000000000002,0,0.14450000000000002,1.34,0.0,1.34
2019-10-05 00:00:00,1.3435000000000001,0.0,1.3435000000000001,0.1135,0,0.1135,1.23,0.0,1.23,1.3735,0.0,1.3735,0.1135,0,0.1135,1.26,0.0,1.26
2019-10-05 00:30:00,1.32,0.0,1.32,0.11,0,0.11,1.21,0.0,1.21,1.3599999999999999,0.0,1.3599999999999999,0.11,0,0.11,1.25,0.0,1.25
2019-10-05 01:00:00,1.2875,0.0,1.2875,0.0975,0,0.0975,1.19,0.0,1.19,1.3275000000000001,0.0,1.3275000000000001,0.0975,0,0.0975,1.23,0.0,1.23
2019-10-05 01:30:00,1.4245,0.0,1.4245,0.0645,0,0.0645,1.3599999999999999,0.0,1.3599999999999999,1.4645000000000001,0.0,1.4645000000000001,0.0645,0,0.0645,1.4,0.0,1.4
2019-10-05 02:00:00,1.403,-0.47000000000000003,1.4796313730000001,0.043000000000000003,0,0.043000000000000003,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.513,0.44,1.5756804879000001,0.043000000000000003,0,0.043000000000000003,1.47,0.44,1.5344380079
2019-10-05 02:30:00,1.4065,-0.47000000000000003,1.4829505218,0.0465,0,0.0465,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.5165000000000002,0.44,1.5790415606,0.0465,0,0.0465,1.47,0.44,1.5344380079
2019-10-05 03:00:00,1.3559999999999999,-0.47000000000000003,1.4351431984,0.036000000000000004,0,0.036000000000000004,1.32,-0.47000000000000003,1.4011780758,1.466,0.44,1.5306064158,0.036000000000000004,0,0.036000000000000004,1.43,0.44,1.496161756
2019-10-05 03:30:00,1.3054999999999999,-0.47000000000000003,1.3875266663999999,0.025500000000000002,0,0.025500000000000002,1.28,-0.47000000000000003,1.3635615131,1.4055,0.44,1.4727627949,0.025500000000000002,0,0.025500000000000002,1.38,0.44,1.4484474447
2019-10-05 04:00:00,1.3065,-0.47000000000000003,1.3884675905,0.026500000000000003,0,0.026500000000000003,1.28,-0.47000000000000003,1.3635615131,1.4065,0.46,1.4798115589,0.026500000000000003,0,0.026500000000000003,1.38,0.46,1.4546477237
2019-10-05 04:30:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32
2019-10-05 05:00:00,1.252,0.0,1.252,0.002,0,0.002,1.25,0.0,1.25,1.292,0.0,1.292,0.002,0,0.002,1.29,0.0,1.29
2019-10-05 05:30:00,1.287,0.0,1.287,0.007,0,0.007,1.28,0.0,1.28,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2019-10-05 06:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-05 06:30:00,1.44,-0.42,1.5,0.0,0,0.0,1.44,-0.42,1.5,1.52,0.47000000000000003,1.5910059711,0.0,0,0.0,1.52,0.47000000000000003,1.5910059711
2019-10-05 07:00:00,1.57,0.15,1.5771493270999999,0.0,0,0.0,1.57,0.15,1.5771493270999999,1.6099999999999999,0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,0.14,1.6160754932999999
2019-10-05 07:30:00,1.733,0.15,1.7394795199000002,0.003,0,0.003,1.73,0.15,1.7364907140999999,1.7730000000000001,0.15,1.7793338641,0.003,0,0.003,1.77,0.15,1.7763445612000002
2019-10-05 08:00:00,1.83,0.15,1.8361372498000001,0.0,0,0.0,1.83,0.15,1.8361372498000001,1.87,0.17,1.8777113729,0.0,0,0.0,1.87,0.17,1.8777113729
2019-10-05 08:30:00,1.9645000000000001,0.18,1.9727291375,0.0045000000000000005,0,0.0045000000000000005,1.96,0.18,1.9682479519,2.0045,0.17,2.0116958642,0.0045000000000000005,0,0.0045000000000000005,2.0,0.17,2.0072119968
2019-10-05 09:00:00,1.9845000000000002,-0.29,2.005577286,0.0145,0,0.0145,1.97,-0.29,1.9912307752,2.0945,0.55,2.1655092357,0.0145,0,0.0145,2.08,0.55,2.1514878573
2019-10-05 09:30:00,2.0115,-0.37,2.0452462566,0.021500000000000002,0,0.021500000000000002,1.99,-0.37,2.0241047404,2.1415,0.55,2.2110002827,0.021500000000000002,0,0.021500000000000002,2.12,0.55,2.1901826408
2019-10-05 10:00:00,1.991,-0.38,2.0269388249,0.031,0,0.031,1.96,-0.38,1.9964969321,2.121,0.55,2.191150611,0.031,0,0.031,2.09,0.55,2.1611570975
2019-10-05 10:30:00,1.9885000000000002,-0.24,2.0029309149,0.08850000000000001,0,0.08850000000000001,1.9,-0.24,1.9150979087,2.0985,0.54,2.1668646128,0.08850000000000001,0,0.08850000000000001,2.01,0.54,2.0812736485
2019-10-05 11:00:00,1.96,0.2,1.970177657,0.22,0,0.22,1.74,0.2,1.7514565367000001,2.0,0.18,2.0080836636,0.22,0,0.22,1.78,0.18,1.7890779748
2019-10-05 11:30:00,1.857,0.2,1.8677390075,0.28700000000000003,0,0.28700000000000003,1.57,0.2,1.5826875876000002,1.897,0.18,1.9055206638,0.28700000000000003,0,0.28700000000000003,1.6099999999999999,0.18,1.6200308639
2019-10-05 12:00:00,1.907,0.18,1.915476181,0.28700000000000003,0,0.28700000000000003,1.62,0.18,1.6299693249,1.947,0.17,1.9544075829,0.28700000000000003,0,0.28700000000000003,1.6600000000000001,0.17,1.6686821147000002
2019-10-05 12:30:00,1.7485,-0.01,1.7485285957,0.3285,0,0.3285,1.42,-0.01,1.4200352108,1.8185,0.33,1.8481997322,0.3285,0,0.3285,1.49,0.33,1.5261061562
2019-10-05 13:00:00,1.8035,0.18,1.8124602753999999,0.35350000000000004,0,0.35350000000000004,1.45,0.18,1.4611296999,1.8435000000000001,0.17,1.8513217576,0.35350000000000004,0,0.35350000000000004,1.49,0.17,1.4996666296
2019-10-05 13:30:00,1.6335000000000002,0.18,1.6433874314999999,0.5935,0,0.5935,1.04,0.18,1.0554619842,1.6735,0.17,1.6821124368,0.5935,0,0.5935,1.08,0.17,1.0932977636
2019-10-05 14:00:00,1.6724999999999999,0.17,1.6811175598,0.5225000000000001,0,0.5225000000000001,1.15,0.17,1.1624973118,1.7125,0.17,1.7209172699000002,0.5225000000000001,0,0.5225000000000001,1.19,0.17,1.202081528
2019-10-05 14:30:00,1.62,0.15,1.6269296236000002,0.31,0,0.31,1.31,0.15,1.3185598204,1.6600000000000001,0.14,1.6658931538,0.31,0,0.31,1.35,0.14,1.3572398462
2019-10-05 15:00:00,1.6099999999999999,-0.16,1.6179307773,0.36,0,0.36,1.25,-0.16,1.2601983971,1.6800000000000002,0.41000000000000003,1.7293062193000002,0.36,0,0.36,1.32,0.41000000000000003,1.3822083779
2019-10-05 15:30:00,1.7635,-0.26,1.782563393,0.1935,0,0.1935,1.57,-0.26,1.5913830463,1.8135,0.49,1.8785319401,0.1935,0,0.1935,1.62,0.49,1.6924833825
2019-10-05 16:00:00,1.778,0.16,1.7851845843,0.178,0,0.178,1.6,0.16,1.6079800994,1.818,0.15,1.8241776229000002,0.178,0,0.178,1.6400000000000001,0.15,1.6468454694
2019-10-05 16:30:00,1.924,0.18,1.9324016146,0.10400000000000001,0,0.10400000000000001,1.82,0.18,1.8288794383,1.964,0.17,1.9713437042000002,0.10400000000000001,0,0.10400000000000001,1.8599999999999999,0.17,1.8677526602999999
2019-10-05 17:00:00,2.043,0.11,2.0459591883,0.113,0,0.113,1.9300000000000002,0.11,1.9331321734,2.083,0.33,2.1089781886,0.113,0,0.113,1.97,0.33,1.9974483723
2019-10-05 17:30:00,2.2135,0.02,2.2135903528,0.0935,0,0.0935,2.12,0.02,2.1200943375,2.2735,0.43,2.313806874,0.0935,0,0.0935,2.18,0.43,2.2220036004
2019-10-05 18:00:00,2.29,0.19,2.2978685776,0.11,0,0.11,2.18,0.19,2.1882641522,2.33,0.17,2.3361934851,0.11,0,0.11,2.22,0.17,2.2264994947
2019-10-05 18:30:00,2.3365,0.17,2.3426763007,0.1565,0,0.1565,2.18,0.17,2.1866183938,2.3765,0.17,2.3825726117,0.1565,0,0.1565,2.22,0.17,2.2264994947
2019-10-05 19:00:00,2.322,0.17,2.3282147667,0.212,0,0.212,2.11,0.17,2.1168372635,2.362,0.16,2.367412934,0.212,0,0.212,2.15,0.16,2.1559452683
2019-10-05 19:30:00,2.247,0.17,2.2534216206,0.197,0,0.197,2.05,0.17,2.0570367036,2.297,0.16,2.3025657428,0.197,0,0.197,2.1,0.16,2.106086418
2019-10-05 20:00:00,2.1235,0.17,2.1302939351,0.20350000000000001,0,0.20350000000000001,1.92,0.17,1.9275113489,2.1735,0.16,2.1793811622,0.20350000000000001,0,0.20350000000000001,1.97,0.16,1.9764867821
2019-10-05 20:30:00,1.9809999999999999,0.12,1.9846312,0.241,0,0.241,1.74,0.12,1.7441330224,2.021,0.47000000000000003,2.0749315651,0.241,0,0.241,1.78,0.47000000000000003,1.8410051602
2019-10-05 21:00:00,1.8975,-0.32,1.9242937016,0.20750000000000002,0,0.20750000000000002,1.69,-0.32,1.7200290695,1.9875,0.51,2.0518908962,0.20750000000000002,0,0.20750000000000002,1.78,0.51,1.8516209115
2019-10-05 21:30:00,1.8145,0.16,1.8215406254,0.20450000000000002,0,0.20450000000000002,1.6099999999999999,0.16,1.6179307773,1.8545,0.16,1.8613893333,0.20450000000000002,0,0.20450000000000002,1.65,0.16,1.6577394246
2019-10-05 22:00:00,1.7035,0.15,1.7100912987,0.1635,0,0.1635,1.54,0.15,1.5472879499,1.7435,0.0,1.7435,0.1635,0,0.1635,1.58,0.0,1.58
2019-10-05 22:30:00,1.6035,0.13,1.6087610916,0.0835,0,0.0835,1.52,0.13,1.5255490815,1.6435,0.0,1.6435,0.0835,0,0.0835,1.56,0.0,1.56
2019-10-05 23:00:00,1.5510000000000002,0.15,1.5582365032,0.101,0,0.101,1.45,0.15,1.4577379737,1.591,0.13,1.5963022897,0.101,0,0.101,1.49,0.13,1.4956603893
2019-10-05 23:30:00,1.462,0.0,1.462,0.132,0,0.132,1.33,0.0,1.33,1.502,0.0,1.502,0.132,0,0.132,1.37,0.0,1.37
2019-10-06 00:00:00,1.3235000000000001,0.0,1.3235000000000001,0.1135,0,0.1135,1.21,0.0,1.21,1.3635,0.0,1.3635,0.1135,0,0.1135,1.25,0.0,1.25
2019-10-06 00:30:00,1.2615,-0.45,1.3393588951,0.1515,0,0.1515,1.11,-0.45,1.1977478867,1.3615,0.46,1.4371089903,0.1515,0,0.1515,1.21,0.46,1.2944883159
2019-10-06 01:00:00,1.235,-0.45,1.3144295341,0.195,0,0.195,1.04,-0.45,1.1331813624,1.335,0.47000000000000003,1.4153179855,0.195,0,0.195,1.1400000000000001,0.47000000000000003,1.2330855607
2019-10-06 01:30:00,1.383,-0.44,1.4513059636,0.193,0,0.193,1.19,-0.44,1.2687395320000001,1.433,0.47000000000000003,1.5081077548000001,0.193,0,0.193,1.24,0.47000000000000003,1.3260844619
2019-10-06 02:00:00,1.4225,0.0,1.4225,0.2325,0,0.2325,1.19,0.0,1.19,1.4625,0.0,1.4625,0.2325,0,0.2325,1.23,0.0,1.23
2019-10-06 02:30:00,1.4415,-0.45,1.5101067015,0.2315,0,0.2315,1.21,-0.45,1.2909686286,1.4815,0.47000000000000003,1.5542658235,0.2315,0,0.2315,1.25,0.47000000000000003,1.3354400024
2019-10-06 03:00:00,1.326,-0.46,1.4035227109,0.23600000000000002,0,0.23600000000000002,1.09,-0.46,1.1830891767,1.376,0.43,1.4416226968,0.23600000000000002,0,0.23600000000000002,1.1400000000000001,0.43,1.2184005909
2019-10-06 03:30:00,1.2775,0.0,1.2775,0.20750000000000002,0,0.20750000000000002,1.07,0.0,1.07,1.3175,0.0,1.3175,0.20750000000000002,0,0.20750000000000002,1.11,0.0,1.11
2019-10-06 04:00:00,1.3014999999999999,0.0,1.3014999999999999,0.2315,0,0.2315,1.07,0.0,1.07,1.3415,0.0,1.3415,0.2315,0,0.2315,1.11,0.0,1.11
2019-10-06 04:30:00,1.2715,0.0,1.2715,0.2015,0,0.2015,1.07,0.0,1.07,1.3115,0.0,1.3115,0.2015,0,0.2015,1.11,0.0,1.11
2019-10-06 05:00:00,1.238,0.0,1.238,0.198,0,0.198,1.04,0.0,1.04,1.268,0.0,1.268,0.198,0,0.198,1.07,0.0,1.07
2019-10-06 05:30:00,1.204,0.0,1.204,0.224,0,0.224,0.98,0.0,0.98,1.244,0.0,1.244,0.224,0,0.224,1.02,0.0,1.02
2019-10-06 06:00:00,1.2535,0.0,1.2535,0.17350000000000002,0,0.17350000000000002,1.08,0.0,1.08,1.2935,0.0,1.2935,0.17350000000000002,0,0.17350000000000002,1.12,0.0,1.12
2019-10-06 06:30:00,1.2905,0.13,1.2970313219,0.18050000000000002,0,0.18050000000000002,1.11,0.13,1.1175866857,1.3305,0.0,1.3305,0.18050000000000002,0,0.18050000000000002,1.15,0.0,1.15
2019-10-06 07:00:00,1.3315000000000001,-0.41000000000000003,1.3931949792,0.1715,0,0.1715,1.16,-0.41000000000000003,1.2303251603,1.4315,0.49,1.5130407298000002,0.1715,0,0.1715,1.26,0.49,1.3519245541
2019-10-06 07:30:00,1.494,-0.12,1.4988115292,0.14400000000000002,0,0.14400000000000002,1.35,-0.12,1.3553228398,1.534,0.46,1.6014855603,0.14400000000000002,0,0.14400000000000002,1.3900000000000001,0.46,1.4641379716
2019-10-06 08:00:00,1.6059999999999999,0.15,1.6129897706,0.106,0,0.106,1.5,0.15,1.5074813432,1.646,0.0,1.646,0.106,0,0.106,1.54,0.0,1.54
2019-10-06 08:30:00,1.6995,0.15,1.7061067522000002,0.1595,0,0.1595,1.54,0.15,1.5472879499,1.7395,0.15,1.7459553975,0.1595,0,0.1595,1.58,0.15,1.5871042814
2019-10-06 09:00:00,1.7855,0.15,1.7917896779,0.3155,0,0.3155,1.47,0.15,1.4776332427,1.8255,0.15,1.8316523278,0.3155,0,0.3155,1.51,0.15,1.5174320413
2019-10-06 09:30:00,1.7930000000000001,0.15,1.7992634604000002,0.41300000000000003,0,0.41300000000000003,1.38,0.15,1.3881282362,1.833,0.15,1.8391272387000002,0.41300000000000003,0,0.41300000000000003,1.42,0.15,1.4279005568
2019-10-06 10:00:00,1.744,0.15,1.7504388021000001,0.484,0,0.484,1.26,0.15,1.268897159,1.784,0.18,1.7930577236,0.484,0,0.484,1.3,0.18,1.3124023773
2019-10-06 10:30:00,1.7530000000000001,0.17,1.7612237223,0.623,0,0.623,1.13,0.17,1.1427160627,1.7930000000000001,0.16,1.8001247179000002,0.623,0,0.623,1.17,0.16,1.1808894953
2019-10-06 11:00:00,1.595,0.18,1.6051246058,0.775,0,0.775,0.8200000000000001,0.18,0.8395236745,1.645,0.17,1.6537608654,0.775,0,0.775,0.87,0.17,0.8864536085
2019-10-06 11:30:00,1.6059999999999999,0.16,1.6139504329,0.656,0,0.656,0.9500000000000001,0.16,0.9633794683,1.646,0.15,1.6528206194,0.656,0,0.656,0.99,0.15,1.0012991561
2019-10-06 12:00:00,1.5819999999999999,0.18,1.5922072729,0.892,0,0.892,0.6900000000000001,0.18,0.7130918594,1.6219999999999999,0.17,1.6308844225999999,0.892,0,0.892,0.73,0.17,0.7495331881
2019-10-06 12:30:00,1.504,0.16,1.5124866942000001,0.8140000000000001,0,0.8140000000000001,0.6900000000000001,0.16,0.7083078427,1.544,0.16,1.5522680181,0.8140000000000001,0,0.8140000000000001,0.73,0.16,0.7473285757
2019-10-06 13:00:00,1.4165,0.16,1.4255077166,1.0565,0,1.0565,0.36,0.16,0.39395431210000004,1.4565000000000001,0.17,1.4663874829,1.0565,0,1.0565,0.4,0.17,0.4346262762
2019-10-06 13:30:00,1.376,0.15,1.3841517258,0.716,0,0.716,0.66,0.15,0.6768308504,1.416,0.14,1.4229040727,0.716,0,0.716,0.7000000000000001,0.14,0.7138627319
2019-10-06 14:00:00,1.3519999999999999,0.15,1.3602955561,0.892,0,0.892,0.46,0.15,0.4838388161,1.392,0.14,1.3990225159,0.892,0,0.892,0.5,0.14,0.5192301994
2019-10-06 14:30:00,1.361,0.15,1.3692410306,0.901,0,0.901,0.46,0.15,0.4838388161,1.381,0.14,1.3880781678,0.901,0,0.901,0.48,0.14,0.5
2019-10-06 15:00:00,1.377,0.15,1.3851458407,0.8170000000000001,0,0.8170000000000001,0.56,0.15,0.5797413216,1.417,0.14,1.423899224,0.8170000000000001,0,0.8170000000000001,0.6000000000000001,0.14,0.6161168720000001
2019-10-06 15:30:00,1.4275,0.15,1.4353592756,0.6775,0,0.6775,0.75,0.15,0.7648529270000001,1.4675,0.14,1.4741628981,0.6775,0,0.6775,0.79,0.14,0.8023091673
2019-10-06 16:00:00,1.619,0.15,1.6259338855,0.629,0,0.629,0.99,0.15,1.0012991561,1.659,0.14,1.6648966935,0.629,0,0.629,1.03,0.14,1.0394710193
2019-10-06 16:30:00,1.7715,0.16,1.7787108393,0.4415,0,0.4415,1.33,0.16,1.3395894894,1.8115,0.14,1.8169018273000002,0.4415,0,0.4415,1.37,0.14,1.3771347066000001
2019-10-06 17:00:00,1.912,-0.17,1.9195426539,0.312,0,0.312,1.6,-0.17,1.6090059043,1.992,0.44,2.0400156862,0.312,0,0.312,1.6800000000000002,0.44,1.7366634677000001
2019-10-06 17:30:00,2.0645,-0.35000000000000003,2.0939580344,0.23450000000000001,0,0.23450000000000001,1.83,-0.35000000000000003,1.8631693428,2.1345,0.51,2.1945820217,0.23450000000000001,0,0.23450000000000001,1.9,0.51,1.9672569736
2019-10-06 18:00:00,2.152,-0.42,2.1926021071,0.082,0,0.082,2.07,-0.42,2.1121789697,2.242,0.51,2.2992746682,0.082,0,0.082,2.16,0.51,2.2193918086
2019-10-06 18:30:00,2.187,0.16,2.1928449558,0.08700000000000001,0,0.08700000000000001,2.1,0.16,2.106086418,2.227,0.0,2.227,0.08700000000000001,0,0.08700000000000001,2.14,0.0,2.14
2019-10-06 19:00:00,2.243,0.18,2.250210879,0.063,0,0.063,2.18,0.18,2.1874185699,2.283,0.13,2.2866982748,0.063,0,0.063,2.22,0.13,2.2238030488
2019-10-06 19:30:00,2.242,0.0,2.242,0.062,0,0.062,2.18,0.0,2.18,2.2720000000000002,0.0,2.2720000000000002,0.062,0,0.062,2.21,0.0,2.21
2019-10-06 20:00:00,2.1475,0.14,2.1520586075,0.0275,0,0.0275,2.12,0.14,2.1246176127,2.1775,0.0,2.1775,0.0275,0,0.0275,2.15,0.0,2.15
2019-10-06 20:30:00,2.0415,-0.46,2.0926830266,0.0015,0,0.0015,2.04,-0.46,2.0912197398,2.0715,0.47000000000000003,2.1241497711,0.0015,0,0.0015,2.07,0.47000000000000003,2.1226869765
2019-10-06 21:00:00,1.8955000000000002,-0.46,1.950517944,0.025500000000000002,0,0.025500000000000002,1.87,-0.46,1.9257466085,1.9355,0.45,1.9871236122,0.025500000000000002,0,0.025500000000000002,1.9100000000000001,0.45,1.9622945752
2019-10-06 21:30:00,1.7385000000000002,-0.5,1.8089727057,0.018500000000000003,0,0.018500000000000003,1.72,-0.5,1.7912007146,1.7885,0.43,1.8394652076,0.018500000000000003,0,0.018500000000000003,1.77,0.43,1.8214829124
2019-10-06 22:00:00,1.6105,-0.14,1.6165736142,0.0005,0,0.0005,1.6099999999999999,-0.14,1.6160754932999999,1.6405,-0.14,1.6464629513,0.0005,0,0.0005,1.6400000000000001,-0.14,1.6459647627
2019-10-06 22:30:00,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999
2019-10-06 23:00:00,1.433,-0.49,1.5144599697999999,0.003,0,0.003,1.43,-0.49,1.5116216458,1.5030000000000001,0.36,1.5455125363,0.003,0,0.003,1.5,0.36,1.5425952159
2019-10-06 23:30:00,1.3054999999999999,-0.51,1.4015813391,0.035500000000000004,0,0.035500000000000004,1.27,-0.51,1.3685759022,1.4055,0.42,1.4669118072,0.035500000000000004,0,0.035500000000000004,1.37,0.42,1.4329340529
2019-10-07 00:00:00,1.2435,0.0,1.2435,0.053500000000000006,0,0.053500000000000006,1.19,0.0,1.19,1.2835,0.0,1.2835,0.053500000000000006,0,0.053500000000000006,1.23,0.0,1.23
2019-10-07 00:30:00,1.245,0.0,1.245,0.055,0,0.055,1.19,0.0,1.19,1.275,0.0,1.275,0.055,0,0.055,1.22,0.0,1.22
2019-10-07 01:00:00,1.232,0.0,1.232,0.042,0,0.042,1.19,0.0,1.19,1.272,0.0,1.272,0.042,0,0.042,1.23,0.0,1.23
2019-10-07 01:30:00,1.3719999999999999,0.0,1.3719999999999999,0.042,0,0.042,1.33,0.0,1.33,1.412,0.0,1.412,0.042,0,0.042,1.37,0.0,1.37
2019-10-07 02:00:00,1.388,0.0,1.388,0.058,0,0.058,1.33,0.0,1.33,1.428,0.0,1.428,0.058,0,0.058,1.37,0.0,1.37
2019-10-07 02:30:00,1.4020000000000001,0.0,1.4020000000000001,0.062,0,0.062,1.34,0.0,1.34,1.442,0.0,1.442,0.062,0,0.062,1.38,0.0,1.38
2019-10-07 03:00:00,1.3275000000000001,0.0,1.3275000000000001,0.0375,0,0.0375,1.29,0.0,1.29,1.3675,0.0,1.3675,0.0375,0,0.0375,1.33,0.0,1.33
2019-10-07 03:30:00,1.2974999999999999,0.0,1.2974999999999999,0.0275,0,0.0275,1.27,0.0,1.27,1.3275000000000001,0.0,1.3275000000000001,0.0275,0,0.0275,1.3,0.0,1.3
2019-10-07 04:00:00,1.321,0.0,1.321,0.041,0,0.041,1.28,0.0,1.28,1.351,0.0,1.351,0.041,0,0.041,1.31,0.0,1.31
2019-10-07 04:30:00,1.2785,0.0,1.2785,0.0685,0,0.0685,1.21,0.0,1.21,1.3185,0.0,1.3185,0.0685,0,0.0685,1.25,0.0,1.25
2019-10-07 05:00:00,1.2655,0.13,1.2721596794,0.1155,0,0.1155,1.15,0.13,1.1573245007,1.3054999999999999,0.0,1.3054999999999999,0.1155,0,0.1155,1.19,0.0,1.19
2019-10-07 05:30:00,1.28,-0.43,1.3502962638,0.13,0,0.13,1.15,-0.43,1.227762192,1.35,0.48,1.4327944724,0.13,0,0.13,1.22,0.48,1.3110301293
2019-10-07 06:00:00,1.3445,-0.33,1.3844061001,0.1945,0,0.1945,1.15,-0.33,1.1964113004999999,1.4344999999999999,0.46,1.5064495511,0.1945,0,0.1945,1.24,0.46,1.3225732494
2019-10-07 06:30:00,1.62,0.19,1.6311039207,0.23,0,0.23,1.3900000000000001,0.19,1.4029255148,1.6600000000000001,0.18,1.6697305172,0.23,0,0.23,1.43,0.18,1.4412841496
2019-10-07 07:00:00,1.8900000000000001,0.23,1.9039432765000002,0.26,0,0.26,1.63,0.23,1.6461470165,1.9300000000000002,0.21,1.9413912537,0.26,0,0.26,1.67,0.21,1.6831518054
2019-10-07 07:30:00,2.1985,0.18,2.205856353,0.2685,0,0.2685,1.9300000000000002,0.18,1.9383756086,2.2485,0.28,2.2658667768,0.2685,0,0.2685,1.98,0.28,1.9996999775000002
2019-10-07 08:00:00,2.3885,0.15,2.3932054341,0.2685,0,0.2685,2.12,0.15,2.1252999788,2.4385,0.35000000000000003,2.4634898518,0.2685,0,0.2685,2.17,0.35000000000000003,2.1980445855
2019-10-07 08:30:00,2.4705,0.28,2.4863166029,0.2705,0,0.2705,2.2,0.28,2.2177466041000002,2.5105,0.28,2.526066161,0.2705,0,0.2705,2.24,0.28,2.2574321695
2019-10-07 09:00:00,2.425,0.28,2.4411114272,0.265,0,0.265,2.16,0.28,2.1780725424,2.465,0.26,2.4786740407,0.265,0,0.265,2.2,0.26,2.215310362
2019-10-07 09:30:00,2.372,0.28,2.3884689657,0.272,0,0.272,2.1,0.28,2.1185844331,2.412,0.26,2.4259727946,0.272,0,0.272,2.14,0.26,2.1557365331
2019-10-07 10:00:00,2.4265,0.11,2.4289920235,0.2765,0,0.2765,2.15,0.11,2.1528121144,2.4965,0.45,2.5367325933,0.2765,0,0.2765,2.22,0.45,2.2651490017
2019-10-07 10:30:00,2.461,0.31,2.4804477418,0.251,0,0.251,2.21,0.31,2.2316361711,2.501,0.29,2.5177571368000002,0.251,0,0.251,2.25,0.29,2.2686119103999998
2019-10-07 11:00:00,2.4625,0.34,2.4858612693,0.2525,0,0.2525,2.21,0.34,2.2360008945,2.5025,0.32,2.5228765824,0.2525,0,0.2525,2.25,0.32,2.2726416348000003
2019-10-07 11:30:00,2.37,0.34,2.3942639788,0.23,0,0.23,2.14,0.34,2.1668410186,2.41,0.32,2.4311519903,0.23,0,0.23,2.18,0.32,2.2033610689
2019-10-07 12:00:00,2.3185000000000002,0.30000000000000004,2.3378285331,0.2285,0,0.2285,2.09,0.30000000000000004,2.1114213222,2.3585000000000003,0.29,2.3762622435000003,0.2285,0,0.2285,2.13,0.29,2.1496511345
2019-10-07 12:30:00,2.257,0.27,2.273092387,0.167,0,0.167,2.09,0.27,2.1073680267,2.297,0.24,2.3095040593,0.167,0,0.167,2.13,0.24,2.1434784813
2019-10-07 13:00:00,2.3155,0.29,2.3335895633,0.10550000000000001,0,0.10550000000000001,2.21,0.29,2.2289459392,2.3555,0.27,2.3709239233,0.10550000000000001,0,0.10550000000000001,2.25,0.27,2.2661420962
2019-10-07 13:30:00,2.3175,0.31,2.3381416232,0.1675,0,0.1675,2.15,0.31,2.1722338732,2.3475,0.29,2.365344848,0.1675,0,0.1675,2.18,0.29,2.1992044016
2019-10-07 14:00:00,2.135,0.11,2.1378318456,0.23500000000000001,0,0.23500000000000001,1.9,0.11,1.9031815468,2.195,0.42,2.2348210219,0.23500000000000001,0,0.23500000000000001,1.96,0.42,2.0044949489
2019-10-07 14:30:00,2.1685,0.24,2.1817406468,0.1985,0,0.1985,1.97,0.24,1.9845654436000002,2.2085,0.29,2.2274586977,0.1985,0,0.1985,2.01,0.29,2.0308126452
2019-10-07 15:00:00,2.0385,0.30000000000000004,2.0604568061,0.3785,0,0.3785,1.6600000000000001,0.30000000000000004,1.6868906307,2.0785,0.27,2.0959633227,0.3785,0,0.3785,1.7000000000000002,0.27,1.7213076425
2019-10-07 15:30:00,2.0555,0.24,2.069463759,0.23550000000000001,0,0.23550000000000001,1.82,0.24,1.8357559751,2.0955,0.22,2.1070169079,0.23550000000000001,0,0.23550000000000001,1.8599999999999999,0.22,1.8729655630000002
2019-10-07 16:00:00,2.1435,0.24,2.1568941212,0.14350000000000002,0,0.14350000000000002,2.0,0.24,2.0143485299,2.1835,0.23,2.1955801625,0.14350000000000002,0,0.14350000000000002,2.04,0.23,2.0529247429
2019-10-07 16:30:00,2.208,0.26,2.223255271,0.188,0,0.188,2.02,0.26,2.0366639389,2.248,0.23,2.2597353827,0.188,0,0.188,2.06,0.23,2.0728000386
2019-10-07 17:00:00,2.3755,0.14,2.3796218712,0.1255,0,0.1255,2.25,0.14,2.2543513479,2.4355,0.33,2.4577551241,0.1255,0,0.1255,2.31,0.33,2.3334523779
2019-10-07 17:30:00,2.439,0.23,2.4498206057000003,0.099,0,0.099,2.34,0.23,2.3512762492,2.479,0.22,2.4887428553,0.099,0,0.099,2.38,0.22,2.390146439
2019-10-07 18:00:00,2.4155,0.23,2.4264254058,0.0755,0,0.0755,2.34,0.23,2.3512762492,2.4555,0.2,2.4636315167,0.0755,0,0.0755,2.38,0.2,2.3883885781
2019-10-07 18:30:00,2.417,0.21,2.4261057273,0.077,0,0.077,2.34,0.21,2.3494041798,2.457,0.19,2.4643354074,0.077,0,0.077,2.38,0.19,2.3875719884
2019-10-07 19:00:00,2.376,0.18,2.382808427,0.076,0,0.076,2.3,0.18,2.3070327263,2.416,0.16,2.421292217,0.076,0,0.076,2.34,0.16,2.3454637068
2019-10-07 19:30:00,2.395,-0.03,2.3951878841,0.095,0,0.095,2.3,-0.03,2.3001956439,2.435,0.55,2.4963423243,0.095,0,0.095,2.34,0.55,2.4037678756
2019-10-07 20:00:00,2.3055,-0.42,2.3434441,0.14550000000000002,0,0.14550000000000002,2.16,-0.42,2.2004544985,2.3655,0.52,2.4219806461,0.14550000000000002,0,0.14550000000000002,2.22,0.52,2.2800877176
2019-10-07 20:30:00,2.2105,0.0,2.2105,0.1505,0,0.1505,2.06,0.0,2.06,2.2405,0.0,2.2405,0.1505,0,0.1505,2.09,0.0,2.09
2019-10-07 21:00:00,2.031,0.17,2.0381023036,0.121,0,0.121,1.9100000000000001,0.17,1.9175505207999999,2.071,0.15,2.0764250528,0.121,0,0.121,1.9500000000000002,0.15,1.9557607216
2019-10-07 21:30:00,1.8780000000000001,-0.44,1.9288556193000002,0.11800000000000001,0,0.11800000000000001,1.76,-0.44,1.8141664753,1.9180000000000001,0.48,1.9771504748000002,0.11800000000000001,0,0.11800000000000001,1.8,0.48,1.8629009636
2019-10-07 22:00:00,1.716,-0.46,1.7765854891,0.136,0,0.136,1.58,-0.46,1.6456001945,1.776,0.48,1.8397217181,0.136,0,0.136,1.6400000000000001,0.48,1.7088007491
2019-10-07 22:30:00,1.58,0.0,1.58,0.14,0,0.14,1.44,0.0,1.44,1.62,0.0,1.62,0.14,0,0.14,1.48,0.0,1.48
2019-10-07 23:00:00,1.509,-0.43,1.5690701068,0.149,0,0.149,1.3599999999999999,-0.43,1.4263590011,1.549,0.49,1.624654117,0.149,0,0.149,1.4,0.49,1.483273407
2019-10-07 23:30:00,1.412,0.0,1.412,0.10200000000000001,0,0.10200000000000001,1.31,0.0,1.31,1.452,0.0,1.452,0.10200000000000001,0,0.10200000000000001,1.35,0.0,1.35
2019-10-08 00:00:00,1.29,0.0,1.29,0.08,0,0.08,1.21,0.0,1.21,1.33,0.0,1.33,0.08,0,0.08,1.25,0.0,1.25
2019-10-08 00:30:00,1.2850000000000001,0.0,1.2850000000000001,0.105,0,0.105,1.18,0.0,1.18,1.325,0.0,1.325,0.105,0,0.105,1.22,0.0,1.22
2019-10-08 01:00:00,1.2705,0.13,1.2771336069,0.09050000000000001,0,0.09050000000000001,1.18,0.13,1.1871394189,1.3105,0.0,1.3105,0.09050000000000001,0,0.09050000000000001,1.22,0.0,1.22
2019-10-08 01:30:00,1.3855,0.0,1.3855,0.0655,0,0.0655,1.32,0.0,1.32,1.4255,0.0,1.4255,0.0655,0,0.0655,1.3599999999999999,0.0,1.3599999999999999
2019-10-08 02:00:00,1.44,0.0,1.44,0.09,0,0.09,1.35,0.0,1.35,1.47,0.0,1.47,0.09,0,0.09,1.38,0.0,1.38
2019-10-08 02:30:00,1.4505,0.0,1.4505,0.0805,0,0.0805,1.37,0.0,1.37,1.4905,0.0,1.4905,0.0805,0,0.0805,1.4100000000000001,0.0,1.4100000000000001
2019-10-08 03:00:00,1.3745,0.0,1.3745,0.0745,0,0.0745,1.3,0.0,1.3,1.4045,0.0,1.4045,0.0745,0,0.0745,1.33,0.0,1.33
2019-10-08 03:30:00,1.3245,0.0,1.3245,0.0845,0,0.0845,1.24,0.0,1.24,1.3645,0.0,1.3645,0.0845,0,0.0845,1.28,0.0,1.28
2019-10-08 04:00:00,1.3625,0.0,1.3625,0.052500000000000005,0,0.052500000000000005,1.31,0.0,1.31,1.4025,0.0,1.4025,0.052500000000000005,0,0.052500000000000005,1.35,0.0,1.35
2019-10-08 04:30:00,1.33,0.0,1.33,0.14,0,0.14,1.19,0.0,1.19,1.3599999999999999,0.0,1.3599999999999999,0.14,0,0.14,1.22,0.0,1.22
2019-10-08 05:00:00,1.2885,0.0,1.2885,0.0985,0,0.0985,1.19,0.0,1.19,1.3185,0.0,1.3185,0.0985,0,0.0985,1.22,0.0,1.22
2019-10-08 05:30:00,1.316,0.13,1.3224053841,0.08600000000000001,0,0.08600000000000001,1.23,0.13,1.2368508398,1.3559999999999999,0.0,1.3559999999999999,0.08600000000000001,0,0.08600000000000001,1.27,0.0,1.27
2019-10-08 06:00:00,1.438,0.15,1.4458021995,0.088,0,0.088,1.35,0.15,1.3583077707,1.478,0.15,1.4855921377999999,0.088,0,0.088,1.3900000000000001,0.15,1.3980700984
2019-10-08 06:30:00,1.6875,0.15,1.6941535497,0.1275,0,0.1275,1.56,0.15,1.5671949464,1.7275,0.19,1.7379172161,0.1275,0,0.1275,1.6,0.19,1.6112417572000002
2019-10-08 07:00:00,1.9095,0.12,1.9132669051,0.0795,0,0.0795,1.83,0.12,1.8339302059,1.9695,0.29,1.9907361076,0.0795,0,0.0795,1.8900000000000001,0.29,1.9121192431
2019-10-08 07:30:00,2.2035,0.2,2.2125578524,0.0935,0,0.0935,2.11,0.2,2.1194574778,2.2435,0.29,2.2621653896,0.0935,0,0.0935,2.15,0.29,2.1694699814
2019-10-08 08:00:00,2.41,0.17,2.4159884106,0.11,0,0.11,2.3,0.17,2.3062740514,2.47,0.34,2.4932909979,0.11,0,0.11,2.36,0.34,2.3843657438
2019-10-08 08:30:00,2.302,0.27,2.3177799723,0.122,0,0.122,2.18,0.27,2.1966565503,2.342,0.25,2.3553055004,0.122,0,0.122,2.22,0.25,2.234032229
2019-10-08 09:00:00,2.208,0.28,2.2256828166,0.328,0,0.328,1.88,0.28,1.9007366992999999,2.248,0.26,2.2629856385,0.328,0,0.328,1.92,0.26,1.9375241934
2019-10-08 09:30:00,2.2605,0.30000000000000004,2.2803202078,0.3205,0,0.3205,1.94,0.30000000000000004,1.9630588376,2.2905,0.28,2.3075507037,0.3205,0,0.3205,1.97,0.28,1.9897989848000002
2019-10-08 10:00:00,2.215,0.31,2.2365878029,0.435,0,0.435,1.78,0.31,1.8067927385,2.255,0.29,2.2735709798,0.435,0,0.435,1.82,0.29,1.8429595763000002
2019-10-08 10:30:00,2.094,0.31,2.1168221465,0.454,0,0.454,1.6400000000000001,0.31,1.6690416412,2.134,0.29,2.1536146359,0.454,0,0.454,1.6800000000000002,0.29,1.7048460341
2019-10-08 11:00:00,2.0585,0.13,2.062600846,0.5785,0,0.5785,1.48,0.13,1.4856984889,2.1185,0.48,2.1721975624,0.5785,0,0.5785,1.54,0.48,1.6130716041
2019-10-08 11:30:00,2.098,-0.15,2.1033554146,0.538,0,0.538,1.56,-0.15,1.5671949464,2.198,0.71,2.3098276992,0.538,0,0.538,1.6600000000000001,0.71,1.8054639293
2019-10-08 12:00:00,1.96,0.29,1.9813379318000002,0.68,0,0.68,1.28,0.29,1.3124404748,2.0,0.27,2.0181427105,0.68,0,0.68,1.32,0.27,1.3473306944
2019-10-08 12:30:00,1.9425,0.25,1.9585214449000001,0.5725,0,0.5725,1.37,0.25,1.3926234236,1.9825,0.23,1.9957971465000002,0.5725,0,0.5725,1.4100000000000001,0.23,1.4286357128
2019-10-08 13:00:00,1.9145,0.26,1.9320740798,0.7345,0,0.7345,1.18,0.26,1.2083045974,1.9545,0.25,1.9704238756999999,0.7345,0,0.7345,1.22,0.25,1.245351356
2019-10-08 13:30:00,1.7985,0.31,1.8250211643,1.0085,0,1.0085,0.79,0.31,0.8486459804,1.8385,0.30000000000000004,1.8628156779,1.0085,0,1.0085,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-10-08 14:00:00,1.837,0.31,1.8629731614,0.887,0,0.887,0.9500000000000001,0.31,0.9992997548,1.877,0.31,1.902427134,0.887,0,0.887,0.99,0.31,1.0374005976
2019-10-08 14:30:00,1.9735,0.29,1.9946935228,0.5935,0,0.5935,1.38,0.29,1.4101418368,2.0135,0.28,2.0328753650999998,0.5935,0,0.5935,1.42,0.28,1.4473423921
2019-10-08 15:00:00,1.9785,0.27,1.9968380630000002,0.4485,0,0.4485,1.53,0.27,1.5536408851,2.0185,0.26,2.0351762209,0.4485,0,0.4485,1.57,0.26,1.5913830463
2019-10-08 15:30:00,2.012,0.26,2.0287296518,0.362,0,0.362,1.65,0.26,1.6703592428,2.052,0.26,2.0684061497,0.362,0,0.362,1.69,0.26,1.7098830369
2019-10-08 16:00:00,1.8565,0.29,1.8790136375,0.7265,0,0.7265,1.13,0.29,1.1666190466,1.9065,0.28,1.9269515432,0.7265,0,0.7265,1.18,0.28,1.2127654349
2019-10-08 16:30:00,2.0355,0.28,2.0546679172,0.5555,0,0.5555,1.48,0.28,1.5062536307,2.0755,0.26,2.0917218386,0.5555,0,0.5555,1.52,0.26,1.5420765221
2019-10-08 17:00:00,2.112,0.26,2.1279436083,0.562,0,0.562,1.55,0.26,1.5716551785,2.152,0.24,2.1653415435,0.562,0,0.562,1.5899999999999999,0.24,1.608011194
2019-10-08 17:30:00,2.2485,0.18,2.255693297,0.3285,0,0.3285,1.92,0.18,1.9284190416,2.2984999999999998,0.24,2.3109959433,0.3285,0,0.3285,1.97,0.24,1.9845654436000002
2019-10-08 18:00:00,2.2625,0.23,2.2741605594,0.3025,0,0.3025,1.96,0.23,1.9734487579,2.3025,0.21,2.3120567143,0.3025,0,0.3025,2.0,0.21,2.0109947787
2019-10-08 18:30:00,2.317,0.21,2.3264971524,0.267,0,0.267,2.05,0.21,2.0607280267,2.357,0.19,2.3646456394,0.267,0,0.267,2.09,0.19,2.0986185933
2019-10-08 19:00:00,2.3395,0.21,2.3489061816,0.2595,0,0.2595,2.08,0.21,2.0905740838,2.3795,0.19,2.3870735745,0.2595,0,0.2595,2.12,0.19,2.1284971223999998
2019-10-08 19:30:00,2.422,0.18,2.4286794766,0.222,0,0.222,2.2,0.18,2.207351354,2.462,0.17,2.4678622328,0.222,0,0.222,2.24,0.17,2.2464416307
2019-10-08 20:00:00,2.354,0.18,2.3608718727999998,0.184,0,0.184,2.17,0.18,2.1774526401,2.394,0.17,2.4000283332,0.184,0,0.184,2.21,0.17,2.2165288178
2019-10-08 20:30:00,2.181,-0.18,2.18841518,0.181,0,0.181,2.0,-0.18,2.0080836636,2.241,0.51,2.2982995888,0.181,0,0.181,2.06,0.51,2.1221922627
2019-10-08 21:00:00,2.083,0.15,2.0883938805,0.17300000000000001,0,0.17300000000000001,1.9100000000000001,0.15,1.9158809984,2.113,0.0,2.113,0.17300000000000001,0,0.17300000000000001,1.94,0.0,1.94
2019-10-08 21:30:00,1.9325,0.15,1.9383127328,0.2325,0,0.2325,1.7000000000000002,0.15,1.7066048166,1.9725000000000001,0.0,1.9725000000000001,0.2325,0,0.2325,1.74,0.0,1.74
2019-10-08 22:00:00,1.738,0.0,1.738,0.158,0,0.158,1.58,0.0,1.58,1.768,0.0,1.768,0.158,0,0.158,1.6099999999999999,0.0,1.6099999999999999
2019-10-08 22:30:00,1.5885,0.0,1.5885,0.1885,0,0.1885,1.4,0.0,1.4,1.6285,0.0,1.6285,0.1885,0,0.1885,1.44,0.0,1.44
2019-10-08 23:00:00,1.5150000000000001,0.0,1.5150000000000001,0.145,0,0.145,1.37,0.0,1.37,1.545,0.0,1.545,0.145,0,0.145,1.4,0.0,1.4
2019-10-08 23:30:00,1.3855,0.0,1.3855,0.14550000000000002,0,0.14550000000000002,1.24,0.0,1.24,1.4255,0.0,1.4255,0.14550000000000002,0,0.14550000000000002,1.28,0.0,1.28
2019-10-09 00:00:00,1.2495,0.0,1.2495,0.1995,0,0.1995,1.05,0.0,1.05,1.2895,0.0,1.2895,0.1995,0,0.1995,1.09,0.0,1.09
2019-10-09 00:30:00,1.2235,-0.47000000000000003,1.3106686271,0.2235,0,0.2235,1.0,-0.47000000000000003,1.1049434375,1.3135,0.44,1.385237254,0.2235,0,0.2235,1.09,0.44,1.1754573578
2019-10-09 01:00:00,1.2265,-0.48,1.317080958,0.10650000000000001,0,0.10650000000000001,1.12,-0.48,1.2185236969,1.3365,0.43,1.4039701742,0.10650000000000001,0,0.10650000000000001,1.23,0.43,1.3029965464
2019-10-09 01:30:00,1.384,-0.48,1.464874056,0.14400000000000002,0,0.14400000000000002,1.24,-0.48,1.3296616111000001,1.484,0.43,1.5450423942,0.14400000000000002,0,0.14400000000000002,1.34,0.43,1.407302384
2019-10-09 02:00:00,1.4895,0.0,1.4895,0.0995,0,0.0995,1.3900000000000001,0.0,1.3900000000000001,1.5295,0.0,1.5295,0.0995,0,0.0995,1.43,0.0,1.43
2019-10-09 02:30:00,1.508,0.0,1.508,0.188,0,0.188,1.32,0.0,1.32,1.548,0.0,1.548,0.188,0,0.188,1.3599999999999999,0.0,1.3599999999999999
2019-10-09 03:00:00,1.421,0.0,1.421,0.231,0,0.231,1.19,0.0,1.19,1.451,0.0,1.451,0.231,0,0.231,1.22,0.0,1.22
2019-10-09 03:30:00,1.359,0.0,1.359,0.109,0,0.109,1.25,0.0,1.25,1.389,0.0,1.389,0.109,0,0.109,1.28,0.0,1.28
2019-10-09 04:00:00,1.35,0.0,1.35,0.14,0,0.14,1.21,0.0,1.21,1.38,0.0,1.38,0.14,0,0.14,1.24,0.0,1.24
2019-10-09 04:30:00,1.3325,0.0,1.3325,0.12250000000000001,0,0.12250000000000001,1.21,0.0,1.21,1.3625,0.0,1.3625,0.12250000000000001,0,0.12250000000000001,1.24,0.0,1.24
2019-10-09 05:00:00,1.316,0.0,1.316,0.216,0,0.216,1.1,0.0,1.1,1.3559999999999999,0.0,1.3559999999999999,0.216,0,0.216,1.1400000000000001,0.0,1.1400000000000001
2019-10-09 05:30:00,1.3575,-0.44,1.427027067,0.24750000000000003,0,0.24750000000000003,1.11,-0.44,1.1940268004,1.4075,0.47000000000000003,1.4838990026,0.24750000000000003,0,0.24750000000000003,1.16,0.47000000000000003,1.2515989773
2019-10-09 06:00:00,1.478,0.15,1.4855921377999999,0.20800000000000002,0,0.20800000000000002,1.27,0.15,1.2788275881,1.518,0.14,1.5244421931,0.20800000000000002,0,0.20800000000000002,1.31,0.14,1.3174596768
2019-10-09 06:30:00,1.72,-0.11,1.7235138526,0.19,0,0.19,1.53,-0.11,1.5339491517,1.79,0.43,1.8409236812,0.19,0,0.19,1.6,0.43,1.6567739737
2019-10-09 07:00:00,1.9025,0.21,1.9140549235000002,0.1825,0,0.1825,1.72,0.21,1.7327723450999999,1.9425,0.2,1.9527688675000001,0.1825,0,0.1825,1.76,0.2,1.7713271860000002
2019-10-09 07:30:00,2.1845,0.2,2.1936363076,0.21450000000000002,0,0.21450000000000002,1.97,0.2,1.9801262586,2.2345,0.27,2.2507532628,0.21450000000000002,0,0.21450000000000002,2.02,0.27,2.0379646709
2019-10-09 08:00:00,2.3955,0.26,2.409568478,0.2155,0,0.2155,2.18,0.26,2.19544984,2.4355,0.24,2.4472965186,0.2155,0,0.2155,2.22,0.24,2.2329352879
2019-10-09 08:30:00,2.417,0.31,2.4367989248,0.247,0,0.247,2.17,0.31,2.1920310217,2.457,0.29,2.4740551732,0.247,0,0.247,2.21,0.29,2.2289459392
2019-10-09 09:00:00,2.3235,0.28,2.3403102893,0.2635,0,0.2635,2.06,0.28,2.0789420386,2.3635,0.26,2.3777578199000002,0.2635,0,0.2635,2.1,0.26,2.1160340262
2019-10-09 09:30:00,2.301,0.29,2.3192026647,0.321,0,0.321,1.98,0.29,2.0011246838,2.341,0.27,2.3565188308,0.321,0,0.321,2.02,0.27,2.0379646709
2019-10-09 10:00:00,2.2505,0.29,2.2691078093,0.3805,0,0.3805,1.87,0.29,1.8923530326,2.2905,0.27,2.306358656,0.3805,0,0.3805,1.9100000000000001,0.27,1.9289893727
2019-10-09 10:30:00,2.2385,0.27,2.2547244288,0.3885,0,0.3885,1.85,0.27,1.8695988875,2.2785,0.25,2.2921741317,0.3885,0,0.3885,1.8900000000000001,0.25,1.9064626931
2019-10-09 11:00:00,2.188,0.31,2.2098515787,0.488,0,0.488,1.7000000000000002,0.31,1.7280335645,2.228,0.29,2.2467941606,0.488,0,0.488,1.74,0.29,1.7640011338
2019-10-09 11:30:00,2.028,0.35000000000000003,2.0579805636,0.878,0,0.878,1.15,0.35000000000000003,1.202081528,2.078,0.34,2.1056314967,0.878,0,0.878,1.2,0.34,1.2472369462
2019-10-09 12:00:00,2.033,0.32,2.0580303691,0.713,0,0.713,1.32,0.32,1.3582341477,2.073,0.30000000000000004,2.0945951876,0.713,0,0.713,1.3599999999999999,0.30000000000000004,1.3926952287
2019-10-09 12:30:00,1.885,0.29,1.9071772335000001,0.935,0,0.935,0.9500000000000001,0.29,0.9932774033,1.925,0.28,1.9452570524000001,0.935,0,0.935,0.99,0.28,1.0288342918
2019-10-09 13:00:00,1.8555000000000001,0.33,1.8846167382,1.0655000000000001,0,1.0655000000000001,0.79,0.33,0.8561541917000001,1.8955000000000002,0.31,1.9206822356000002,1.0655000000000001,0,1.0655000000000001,0.8300000000000001,0.31,0.8860022573
2019-10-09 13:30:00,2.0415,0.30000000000000004,2.0634248835,0.6415000000000001,0,0.6415000000000001,1.4,0.30000000000000004,1.4317821063,2.0915,0.29,2.1115094719,0.6415000000000001,0,0.6415000000000001,1.45,0.29,1.4787156589000001
2019-10-09 14:00:00,1.7775,0.33,1.8078734054,1.0675,0,1.0675,0.71,0.33,0.7829431652000001,1.8175,0.32,1.8454555671000001,1.0675,0,1.0675,0.75,0.32,0.8154140053000001
2019-10-09 14:30:00,1.9505,0.33,1.9782189591,0.6305000000000001,0,0.6305000000000001,1.32,0.33,1.3606248565,1.9905,0.31,2.014495036,0.6305000000000001,0,0.6305000000000001,1.3599999999999999,0.31,1.3948835077
2019-10-09 15:00:00,1.9485000000000001,0.30000000000000004,1.9714594213,0.6285000000000001,0,0.6285000000000001,1.32,0.30000000000000004,1.3536617007,1.9885000000000002,0.28,2.0081165927,0.6285000000000001,0,0.6285000000000001,1.3599999999999999,0.28,1.3885243966
2019-10-09 15:30:00,1.8639999999999999,0.27,1.8834532115,0.834,0,0.834,1.03,0.27,1.0648004508,1.904,0.25,1.9203426778,0.834,0,0.834,1.07,0.25,1.0988175463
2019-10-09 16:00:00,1.9775,0.27,1.9958472512,0.7575000000000001,0,0.7575000000000001,1.22,0.27,1.2495199077999999,2.0175,0.25,2.0329304587,0.7575000000000001,0,0.7575000000000001,1.26,0.25,1.2845621822
2019-10-09 16:30:00,2.116,0.27,2.1331563468,0.5660000000000001,0,0.5660000000000001,1.55,0.27,1.5733403955,2.156,0.25,2.1704460371,0.5660000000000001,0,0.5660000000000001,1.5899999999999999,0.25,1.6095340941
2019-10-09 17:00:00,2.259,0.06,2.2597966723000003,0.339,0,0.339,1.92,0.06,1.9209372712000001,2.329,0.38,2.3597968133,0.339,0,0.339,1.99,0.38,2.0259565642
2019-10-09 17:30:00,2.3765,0.24,2.3885879197,0.3665,0,0.3665,2.01,0.24,2.0242776489,2.4165,0.22,2.4264938182,0.3665,0,0.3665,2.05,0.22,2.0617710833
2019-10-09 18:00:00,2.4,0.23,2.410995645,0.28,0,0.28,2.12,0.23,2.1324399171,2.44,0.22,2.4498979571,0.28,0,0.28,2.16,0.22,2.1711747972
2019-10-09 18:30:00,2.3875,0.2,2.3958623187,0.2775,0,0.2775,2.11,0.2,2.1194574778,2.4375,0.18,2.4441371177,0.2775,0,0.2775,2.16,0.18,2.1674870242
2019-10-09 19:00:00,2.491,0.2,2.4990160064,0.251,0,0.251,2.24,0.2,2.2489108475,2.541,0.18,2.5473674646999998,0.251,0,0.251,2.29,0.18,2.2970633426
2019-10-09 19:30:00,2.505,0.2,2.5129713488,0.265,0,0.265,2.24,0.2,2.2489108475,2.555,0.18,2.5613326609,0.265,0,0.265,2.29,0.18,2.2970633426
2019-10-09 20:00:00,2.36,0.2,2.3684594149000002,0.26,0,0.26,2.1,0.2,2.109502311,2.4,0.18,2.4067405344,0.26,0,0.26,2.14,0.18,2.1475567513
2019-10-09 20:30:00,2.252,0.15,2.256990031,0.252,0,0.252,2.0,0.15,2.005617112,2.292,0.0,2.292,0.252,0,0.252,2.04,0.0,2.04
2019-10-09 21:00:00,2.0445,-0.36,2.0759528535,0.23450000000000001,0,0.23450000000000001,1.81,-0.36,1.8454538737,2.1145,0.52,2.1775009185,0.23450000000000001,0,0.23450000000000001,1.88,0.52,1.9505896543999999
2019-10-09 21:30:00,1.916,0.17,1.9235269689,0.256,0,0.256,1.6600000000000001,0.17,1.6686821147000002,1.956,0.0,1.956,0.256,0,0.256,1.7000000000000002,0.0,1.7000000000000002
