Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 22:00:00,1.7705000000000002,0.13,1.7752662476,0.2505,0,0.2505,1.52,0.13,1.5255490815,1.8105,0.0,1.8105,0.2505,0,0.2505,1.56,0.0,1.56
2019-10-09 22:30:00,1.637,0.0,1.637,0.23700000000000002,0,0.23700000000000002,1.4,0.0,1.4,1.677,0.0,1.677,0.23700000000000002,0,0.23700000000000002,1.44,0.0,1.44
2019-10-09 23:00:00,1.5470000000000002,-0.43,1.6056490899,0.257,0,0.257,1.29,-0.43,1.3597793939,1.627,0.47000000000000003,1.6935256124,0.257,0,0.257,1.37,0.47000000000000003,1.4483784036
2019-10-09 23:30:00,1.3900000000000001,-0.47000000000000003,1.4673104648,0.26,0,0.26,1.13,-0.47000000000000003,1.2238463956,1.44,0.43,1.5028306625,0.26,0,0.26,1.18,0.43,1.2559060474
2019-10-10 00:00:00,1.312,0.0,1.312,0.242,0,0.242,1.07,0.0,1.07,1.342,0.0,1.342,0.242,0,0.242,1.1,0.0,1.1
2019-10-10 00:30:00,1.317,0.0,1.317,0.247,0,0.247,1.07,0.0,1.07,1.347,0.0,1.347,0.247,0,0.247,1.1,0.0,1.1
2019-10-10 01:00:00,1.295,0.0,1.295,0.245,0,0.245,1.05,0.0,1.05,1.335,0.0,1.335,0.245,0,0.245,1.09,0.0,1.09
2019-10-10 01:30:00,1.449,0.0,1.449,0.249,0,0.249,1.2,0.0,1.2,1.4889999999999999,0.0,1.4889999999999999,0.249,0,0.249,1.24,0.0,1.24
2019-10-10 02:00:00,1.498,0.0,1.498,0.258,0,0.258,1.24,0.0,1.24,1.528,0.0,1.528,0.258,0,0.258,1.27,0.0,1.27
2019-10-10 02:30:00,1.502,0.0,1.502,0.252,0,0.252,1.25,0.0,1.25,1.522,0.0,1.522,0.252,0,0.252,1.27,0.0,1.27
2019-10-10 03:00:00,1.4115,0.0,1.4115,0.24150000000000002,0,0.24150000000000002,1.17,0.0,1.17,1.4515,0.0,1.4515,0.24150000000000002,0,0.24150000000000002,1.21,0.0,1.21
2019-10-10 03:30:00,1.359,0.0,1.359,0.189,0,0.189,1.17,0.0,1.17,1.399,0.0,1.399,0.189,0,0.189,1.21,0.0,1.21
2019-10-10 04:00:00,1.357,0.0,1.357,0.167,0,0.167,1.19,0.0,1.19,1.397,0.0,1.397,0.167,0,0.167,1.23,0.0,1.23
2019-10-10 04:30:00,1.316,0.0,1.316,0.226,0,0.226,1.09,0.0,1.09,1.3559999999999999,0.0,1.3559999999999999,0.226,0,0.226,1.13,0.0,1.13
2019-10-10 05:00:00,1.3115,0.0,1.3115,0.18150000000000002,0,0.18150000000000002,1.13,0.0,1.13,1.3515000000000001,0.0,1.3515000000000001,0.18150000000000002,0,0.18150000000000002,1.17,0.0,1.17
2019-10-10 05:30:00,1.303,0.0,1.303,0.113,0,0.113,1.19,0.0,1.19,1.343,0.0,1.343,0.113,0,0.113,1.23,0.0,1.23
2019-10-10 06:00:00,1.4435,-0.43,1.5061846666,0.10350000000000001,0,0.10350000000000001,1.34,-0.43,1.407302384,1.5135,0.47000000000000003,1.5847972268000001,0.10350000000000001,0,0.10350000000000001,1.4100000000000001,0.47000000000000003,1.4862705003
2019-10-10 06:30:00,1.744,0.09,1.7463207037,0.154,0,0.154,1.5899999999999999,0.09,1.5925451328,1.794,0.23,1.8086834991,0.154,0,0.154,1.6400000000000001,0.23,1.6560495162
2019-10-10 07:00:00,1.9485000000000001,0.21,1.9597837253,0.1085,0,0.1085,1.8399999999999999,0.21,1.8519449236,1.9885000000000002,0.19,1.9975565699,0.1085,0,0.1085,1.88,0.19,1.8895766722
2019-10-10 07:30:00,2.212,0.23,2.2239253585,0.10200000000000001,0,0.10200000000000001,2.11,0.23,2.1224985277,2.252,0.21,2.2617701033,0.10200000000000001,0,0.10200000000000001,2.15,0.21,2.1602314691
2019-10-10 08:00:00,2.3395,-0.03,2.3396923409,0.1295,0,0.1295,2.21,-0.03,2.2102036105,2.4195,0.42,2.4556832552,0.1295,0,0.1295,2.29,0.42,2.3281967271
2019-10-10 08:30:00,2.34,0.25,2.3533168083,0.15,0,0.15,2.19,0.25,2.2042232192,2.38,0.23,2.3910876186,0.15,0,0.15,2.23,0.23,2.2418296099
2019-10-10 09:00:00,2.2485,0.26,2.2634823282,0.1985,0,0.1985,2.05,0.26,2.0664220285,2.2885,0.24,2.3010502493000002,0.1985,0,0.1985,2.09,0.24,2.1037347742
2019-10-10 09:30:00,2.315,0.26,2.3295546785,0.295,0,0.295,2.02,0.26,2.0366639389,2.365,0.30000000000000004,2.3839515515,0.295,0,0.295,2.07,0.30000000000000004,2.0916261616
2019-10-10 10:00:00,2.1535,0.31,2.1756981064,0.5035000000000001,0,0.5035000000000001,1.65,0.31,1.6788686667000001,2.1935000000000002,0.29,2.2125872299,0.5035000000000001,0,0.5035000000000001,1.69,0.29,1.7147011401
2019-10-10 10:30:00,2.0315,0.32,2.0565486257,0.5615,0,0.5615,1.47,0.32,1.5044268011000002,2.0715,0.30000000000000004,2.0931106636,0.5615,0,0.5615,1.51,0.30000000000000004,1.53951291
2019-10-10 11:00:00,2.048,0.32,2.0728492468,0.548,0,0.548,1.5,0.32,1.5337535656,2.088,0.30000000000000004,2.1094416323,0.548,0,0.548,1.54,0.30000000000000004,1.5689486926
2019-10-10 11:30:00,2.086,-0.08,2.0875334728,0.41600000000000004,0,0.41600000000000004,1.67,-0.08,1.6719150696,2.176,0.6000000000000001,2.2572053518,0.41600000000000004,0,0.41600000000000004,1.76,0.6000000000000001,1.8594622879
2019-10-10 12:00:00,1.974,-0.2,1.9841058440000001,0.644,0,0.644,1.33,-0.2,1.3449535308,2.084,0.71,2.2016257629,0.644,0,0.644,1.44,0.71,1.6055217221
2019-10-10 12:30:00,2.0265,-0.24,2.0406622087,0.47650000000000003,0,0.47650000000000003,1.55,-0.24,1.5684705926,2.1365,0.67,2.239091836,0.47650000000000003,0,0.47650000000000003,1.6600000000000001,0.67,1.7901117283999999
2019-10-10 13:00:00,1.9925000000000002,-0.21,2.0035359368,0.5325,0,0.5325,1.46,-0.21,1.4750254235,2.1025,0.7000000000000001,2.2159662114,0.5325,0,0.5325,1.57,0.7000000000000001,1.718982257
2019-10-10 13:30:00,2.232,0.25,2.2459572569,0.252,0,0.252,1.98,0.25,1.9957204213000002,2.2720000000000002,0.30000000000000004,2.2917207509,0.252,0,0.252,2.02,0.30000000000000004,2.0421557237
2019-10-10 14:00:00,2.208,0.29,2.2269629543000002,0.328,0,0.328,1.88,0.29,1.9022355270000002,2.248,0.27,2.264156355,0.328,0,0.328,1.92,0.27,1.9388914358
2019-10-10 14:30:00,2.172,0.29,2.191274515,0.292,0,0.292,1.88,0.29,1.9022355270000002,2.212,0.27,2.2284173756,0.292,0,0.292,1.92,0.27,1.9388914358
2019-10-10 15:00:00,2.143,0.29,2.1625330055,0.28300000000000003,0,0.28300000000000003,1.8599999999999999,0.29,1.8824717792999999,2.183,0.27,2.1996338332,0.28300000000000003,0,0.28300000000000003,1.9,0.27,1.9190883252000002
2019-10-10 15:30:00,2.1495,0.25,2.1639894293,0.3095,0,0.3095,1.8399999999999999,0.25,1.8569060289000001,2.1895,0.23,2.20154724,0.3095,0,0.3095,1.88,0.23,1.8940168954
2019-10-10 16:00:00,2.2885,0.27,2.30437242,0.2785,0,0.2785,2.01,0.27,2.0280532537,2.3285,0.25,2.3418822024,0.2785,0,0.2785,2.05,0.25,2.0651876428
2019-10-10 16:30:00,2.2845,0.25,2.2981384314,0.35450000000000004,0,0.35450000000000004,1.9300000000000002,0.25,1.9461243537000001,2.3245,0.24,2.3368569169,0.35450000000000004,0,0.35450000000000004,1.97,0.24,1.9845654436000002
2019-10-10 17:00:00,2.3675,0.25,2.3806629854,0.3075,0,0.3075,2.06,0.25,2.0751144547,2.4075,0.24,2.4194330431,0.3075,0,0.3075,2.1,0.24,2.1136697945
2019-10-10 17:30:00,2.4465,0.25,2.4592401774,0.2665,0,0.2665,2.18,0.25,2.1942880394,2.4765,0.24,2.4881021382,0.2665,0,0.2665,2.21,0.24,2.2229934773
2019-10-10 18:00:00,2.341,0.24,2.3532702777,0.261,0,0.261,2.08,0.24,2.0938003725,2.3810000000000002,0.22,2.3911421957,0.261,0,0.261,2.12,0.22,2.1313845265
2019-10-10 18:30:00,2.391,0.21,2.4002043663,0.241,0,0.241,2.15,0.21,2.1602314691,2.431,0.19,2.4384136236,0.241,0,0.241,2.19,0.19,2.1982265579
2019-10-10 19:00:00,2.5125,0.17,2.5182446764,0.24250000000000002,0,0.24250000000000002,2.27,0.17,2.2763567383,2.5625,0.25,2.5746662405,0.24250000000000002,0,0.24250000000000002,2.32,0.25,2.3334309503
2019-10-10 19:30:00,2.4875,0.21,2.4963485834,0.2575,0,0.2575,2.23,0.21,2.2398660674,2.5275,0.19,2.5346313835,0.2575,0,0.2575,2.27,0.19,2.2779376638
2019-10-10 20:00:00,2.376,0.18,2.382808427,0.256,0,0.256,2.12,0.18,2.127627787,2.426,0.15,2.4306328394,0.256,0,0.256,2.17,0.15,2.1751781536
2019-10-10 20:30:00,2.2305,0.03,2.2307017394,0.2605,0,0.2605,1.97,0.03,1.9702284132,2.2805,0.49,2.3325480167,0.2605,0,0.2605,2.02,0.49,2.0785812469
2019-10-10 21:00:00,2.0295,0.0,2.0295,0.2595,0,0.2595,1.77,0.0,1.77,2.0695,0.0,2.0695,0.2595,0,0.2595,1.81,0.0,1.81
2019-10-10 21:30:00,1.8780000000000001,0.17,1.8856786577,0.258,0,0.258,1.62,0.17,1.6288953312,1.9180000000000001,0.0,1.9180000000000001,0.258,0,0.258,1.6600000000000001,0.0,1.6600000000000001
2019-10-10 22:00:00,1.7730000000000001,0.0,1.7730000000000001,0.263,0,0.263,1.51,0.0,1.51,1.8130000000000002,0.0,1.8130000000000002,0.263,0,0.263,1.55,0.0,1.55
2019-10-10 22:30:00,1.637,0.0,1.637,0.257,0,0.257,1.38,0.0,1.38,1.667,0.0,1.667,0.257,0,0.257,1.4100000000000001,0.0,1.4100000000000001
2019-10-10 23:00:00,1.5135,0.0,1.5135,0.2535,0,0.2535,1.26,0.0,1.26,1.5535,0.0,1.5535,0.2535,0,0.2535,1.3,0.0,1.3
2019-10-10 23:30:00,1.4105,0.0,1.4105,0.2505,0,0.2505,1.16,0.0,1.16,1.4505,0.0,1.4505,0.2505,0,0.2505,1.2,0.0,1.2
2019-10-11 00:00:00,1.31,0.0,1.31,0.25,0,0.25,1.06,0.0,1.06,1.35,0.0,1.35,0.25,0,0.25,1.1,0.0,1.1
2019-10-11 00:30:00,1.283,0.0,1.283,0.223,0,0.223,1.06,0.0,1.06,1.323,0.0,1.323,0.223,0,0.223,1.1,0.0,1.1
2019-10-11 01:00:00,1.305,0.0,1.305,0.255,0,0.255,1.05,0.0,1.05,1.335,0.0,1.335,0.255,0,0.255,1.08,0.0,1.08
2019-10-11 01:30:00,1.444,0.0,1.444,0.264,0,0.264,1.18,0.0,1.18,1.484,0.0,1.484,0.264,0,0.264,1.22,0.0,1.22
2019-10-11 02:00:00,1.5035,0.13,1.5091097541,0.2535,0,0.2535,1.25,0.13,1.2567418191,1.5434999999999999,0.0,1.5434999999999999,0.2535,0,0.2535,1.29,0.0,1.29
2019-10-11 02:30:00,1.5270000000000001,0.0,1.5270000000000001,0.23700000000000002,0,0.23700000000000002,1.29,0.0,1.29,1.5670000000000002,0.0,1.5670000000000002,0.23700000000000002,0,0.23700000000000002,1.33,0.0,1.33
2019-10-11 03:00:00,1.48,0.15,1.4875819305,0.24,0,0.24,1.24,0.15,1.2490396311,1.52,0.14,1.5264337522,0.24,0,0.24,1.28,0.14,1.2876334882
2019-10-11 03:30:00,1.3975,0.15,1.4055270364,0.2575,0,0.2575,1.1400000000000001,0.15,1.1498260738,1.4375,0.14,1.4443013017,0.2575,0,0.2575,1.18,0.14,1.1882760622
2019-10-11 04:00:00,1.4015,0.0,1.4015,0.2615,0,0.2615,1.1400000000000001,0.0,1.1400000000000001,1.4415,0.0,1.4415,0.2615,0,0.2615,1.18,0.0,1.18
2019-10-11 04:30:00,1.369,0.13,1.3751585363,0.259,0,0.259,1.11,0.13,1.1175866857,1.409,0.0,1.409,0.259,0,0.259,1.15,0.0,1.15
2019-10-11 05:00:00,1.317,0.0,1.317,0.257,0,0.257,1.06,0.0,1.06,1.347,0.0,1.347,0.257,0,0.257,1.09,0.0,1.09
2019-10-11 05:30:00,1.3415,0.13,1.3477842001,0.2515,0,0.2515,1.09,0.13,1.09772492,1.3815,0.0,1.3815,0.2515,0,0.2515,1.13,0.0,1.13
2019-10-11 06:00:00,1.456,0.15,1.4637062547,0.256,0,0.256,1.2,0.15,1.2093386622,1.496,0.14,1.502536522,0.256,0,0.256,1.24,0.14,1.2478781992
2019-10-11 06:30:00,1.7000000000000002,0.11,1.7035551062,0.21,0,0.21,1.49,0.11,1.4940548852,1.75,0.26,1.7692088627,0.21,0,0.21,1.54,0.26,1.5617938404
2019-10-11 07:00:00,1.9605000000000001,0.26,1.9776653534,0.1905,0,0.1905,1.77,0.26,1.7889941308,2.0005,0.24,2.0148449692,0.1905,0,0.1905,1.81,0.24,1.8258422714
2019-10-11 07:30:00,2.2475,0.27,2.2636599237,0.2575,0,0.2575,1.99,0.27,2.0082330542,2.2875,0.27,2.3033793109,0.2575,0,0.2575,2.03,0.27,2.0478769494
2019-10-11 08:00:00,2.3845,0.27,2.3997375377,0.2545,0,0.2545,2.13,0.27,2.1470444802,2.4245,0.26,2.4384011667,0.2545,0,0.2545,2.17,0.26,2.185520533
2019-10-11 08:30:00,2.3885,0.27,2.4037121812,0.2585,0,0.2585,2.13,0.27,2.1470444802,2.4285,0.26,2.4423784002,0.2585,0,0.2585,2.17,0.26,2.185520533
2019-10-11 09:00:00,2.406,0.32,2.427186849,0.276,0,0.276,2.13,0.32,2.1539034333,2.446,0.30000000000000004,2.4643287118,0.276,0,0.276,2.17,0.30000000000000004,2.1906391761
2019-10-11 09:30:00,2.4,0.30000000000000004,2.4186773245,0.27,0,0.27,2.13,0.30000000000000004,2.1510230124,2.44,0.28,2.4560130293,0.27,0,0.27,2.17,0.28,2.1879899451
2019-10-11 10:00:00,2.3705,0.30000000000000004,2.3894079288,0.29050000000000004,0,0.29050000000000004,2.08,0.30000000000000004,2.1015232571,2.4105,0.28,2.4267076977,0.29050000000000004,0,0.29050000000000004,2.12,0.28,2.1384106247
2019-10-11 10:30:00,2.3655,0.32,2.3870463443,0.3155,0,0.3155,2.05,0.32,2.0748252939,2.4055,0.30000000000000004,2.4241349488,0.3155,0,0.3155,2.09,0.30000000000000004,2.1114213222
2019-10-11 11:00:00,2.411,0.36,2.4377286559,0.311,0,0.311,2.1,0.36,2.1306337085,2.451,0.34,2.4744698422,0.311,0,0.311,2.14,0.34,2.1668410186
2019-10-11 11:30:00,2.3635,0.31,2.3837433272,0.3235,0,0.3235,2.04,0.31,2.063419492,2.4035,0.28,2.4197545847,0.3235,0,0.3235,2.08,0.28,2.0987615396
2019-10-11 12:00:00,2.409,0.31,2.4288641377999998,0.309,0,0.309,2.1,0.31,2.1227576404,2.449,0.28,2.4649545635,0.309,0,0.309,2.14,0.28,2.1582400237
2019-10-11 12:30:00,2.3865,0.33,2.4092078055,0.3365,0,0.3365,2.05,0.33,2.0763911,2.4265,0.31,2.4462220361,0.3365,0,0.3365,2.09,0.31,2.112865353
2019-10-11 13:00:00,2.314,0.32,2.3360214040000002,0.354,0,0.354,1.96,0.32,1.985950654,2.354,0.30000000000000004,2.3730394013,0.354,0,0.354,2.0,0.30000000000000004,2.0223748416
2019-10-11 13:30:00,2.3705,0.28,2.386979315,0.3305,0,0.3305,2.04,0.28,2.0591260282,2.4105,0.26,2.4244814394,0.3305,0,0.3305,2.08,0.26,2.0961870146
2019-10-11 14:00:00,2.238,0.26,2.2530521521,0.34800000000000003,0,0.34800000000000003,1.8900000000000001,0.26,1.9077997799,2.278,0.24,2.2906077796,0.34800000000000003,0,0.34800000000000003,1.9300000000000002,0.24,1.9448650339
2019-10-11 14:30:00,2.1885,0.23,2.2005527147,0.35850000000000004,0,0.35850000000000004,1.83,0.23,1.8443969204,2.2285,0.21,2.238372679,0.35850000000000004,0,0.35850000000000004,1.87,0.21,1.8817545005
2019-10-11 15:00:00,2.177,0.23,2.1891160316000002,0.277,0,0.277,1.9,0.23,1.9138704240000002,2.217,0.21,2.2269236628,0.277,0,0.277,1.94,0.21,1.9513328778
2019-10-11 15:30:00,2.1215,-0.29,2.1412291447,0.1615,0,0.1615,1.96,-0.29,1.9813379318000002,2.2315,0.5700000000000001,2.3031483343,0.1615,0,0.1615,2.07,0.5700000000000001,2.1470444802
2019-10-11 16:00:00,2.1695,-0.1,2.1718034557,0.1095,0,0.1095,2.06,-0.1,2.0624257562,2.2595,0.43,2.3000522277,0.1095,0,0.1095,2.15,0.43,2.1925783908
2019-10-11 16:30:00,2.2465,0.23,2.2582431778,0.1265,0,0.1265,2.12,0.23,2.1324399171,2.2865,0.21,2.296123309,0.1265,0,0.1265,2.16,0.21,2.170184324
2019-10-11 17:00:00,2.3085,0.23,2.3199293631,0.0985,0,0.0985,2.21,0.23,2.2219360927,2.3385,0.21,2.3479101878,0.0985,0,0.0985,2.24,0.21,2.2498222152
2019-10-11 17:30:00,2.3795,-0.27,2.3947693522,0.0695,0,0.0695,2.31,-0.27,2.3257256932,2.4895,0.56,2.5517073206000003,0.0695,0,0.0695,2.42,0.56,2.4839484697
2019-10-11 18:00:00,2.368,-0.35000000000000003,2.3937259659,0.058,0,0.058,2.31,-0.35000000000000003,2.3363646976,2.478,0.56,2.5404889293,0.058,0,0.058,2.42,0.56,2.4839484697
2019-10-11 18:30:00,2.4005,0.19,2.408007527,0.0105,0,0.0105,2.39,0.19,2.3975404063,2.4305,0.17,2.4364380251,0.0105,0,0.0105,2.42,0.17,2.425963726
2019-10-11 19:00:00,2.4365,0.21,2.4455331218,0.006500000000000001,0,0.006500000000000001,2.43,0.21,2.4390571949,2.4765,0.17,2.48232799,0.006500000000000001,0,0.006500000000000001,2.47,0.17,2.4758432907
2019-10-11 19:30:00,2.4195,0.21,2.4285963539,0.0095,0,0.0095,2.41,0.21,2.4191320758,2.4595000000000002,0.18,2.4660779083,0.0095,0,0.0095,2.45,0.18,2.4566033461
2019-10-11 20:00:00,2.2965,0.19,2.3043463824,0.0165,0,0.0165,2.2800000000000002,0.19,2.28790297,2.3365,0.18,2.3434231905000003,0.0165,0,0.0165,2.32,0.18,2.3269722817
2019-10-11 20:30:00,2.1645,0.17,2.1711656432,0.0345,0,0.0345,2.13,0.17,2.1367732683,2.1945,0.0,2.1945,0.0345,0,0.0345,2.16,0.0,2.16
2019-10-11 21:00:00,2.03,0.15,2.0355343279,0.01,0,0.01,2.02,0.15,2.0255616505,2.06,0.0,2.06,0.01,0,0.01,2.05,0.0,2.05
2019-10-11 21:30:00,1.901,0.0,1.901,0.001,0,0.001,1.9,0.0,1.9,1.931,0.0,1.931,0.001,0,0.001,1.9300000000000002,0.0,1.9300000000000002
2019-10-11 22:00:00,1.8105,-0.47000000000000003,1.8705106922999999,0.0005,0,0.0005,1.81,-0.47000000000000003,1.8700267378,1.8505,0.46,1.9068167846000001,0.0005,0,0.0005,1.85,0.46,1.9063315556
2019-10-11 22:30:00,1.6595,-0.47000000000000003,1.7247725212,0.0095,0,0.0095,1.65,-0.47000000000000003,1.7156339936,1.6995,0.46,1.7606533588,0.0095,0,0.0095,1.69,0.46,1.7514850842
2019-10-11 23:00:00,1.565,-0.14,1.5712495028,0.025,0,0.025,1.54,-0.14,1.5463505424,1.605,-0.14,1.6110943486,0.025,0,0.025,1.58,-0.14,1.5861904047
2019-10-11 23:30:00,1.4975,0.0,1.4975,0.0275,0,0.0275,1.47,0.0,1.47,1.5375,0.0,1.5375,0.0275,0,0.0275,1.51,0.0,1.51
2019-10-12 00:00:00,1.384,0.0,1.384,0.044,0,0.044,1.34,0.0,1.34,1.4140000000000001,0.0,1.4140000000000001,0.044,0,0.044,1.37,0.0,1.37
2019-10-12 00:30:00,1.388,0.0,1.388,0.048,0,0.048,1.34,0.0,1.34,1.418,0.0,1.418,0.048,0,0.048,1.37,0.0,1.37
2019-10-12 01:00:00,1.3595000000000002,0.0,1.3595000000000002,0.059500000000000004,0,0.059500000000000004,1.3,0.0,1.3,1.3995,0.0,1.3995,0.059500000000000004,0,0.059500000000000004,1.34,0.0,1.34
2019-10-12 01:30:00,1.4995,0.0,1.4995,0.0495,0,0.0495,1.45,0.0,1.45,1.5295,0.0,1.5295,0.0495,0,0.0495,1.48,0.0,1.48
2019-10-12 02:00:00,1.5255,0.0,1.5255,0.0455,0,0.0455,1.48,0.0,1.48,1.5655000000000001,0.0,1.5655000000000001,0.0455,0,0.0455,1.52,0.0,1.52
2019-10-12 02:30:00,1.556,0.0,1.556,0.036000000000000004,0,0.036000000000000004,1.52,0.0,1.52,1.596,0.0,1.596,0.036000000000000004,0,0.036000000000000004,1.56,0.0,1.56
2019-10-12 03:00:00,1.484,0.0,1.484,0.044,0,0.044,1.44,0.0,1.44,1.514,0.0,1.514,0.044,0,0.044,1.47,0.0,1.47
2019-10-12 03:30:00,1.411,0.0,1.411,0.011,0,0.011,1.4,0.0,1.4,1.451,0.0,1.451,0.011,0,0.011,1.44,0.0,1.44
2019-10-12 04:00:00,1.4155,0.0,1.4155,0.0155,0,0.0155,1.4,0.0,1.4,1.4555,0.0,1.4555,0.0155,0,0.0155,1.44,0.0,1.44
2019-10-12 04:30:00,1.3335,0.0,1.3335,0.0135,0,0.0135,1.32,0.0,1.32,1.3735,0.0,1.3735,0.0135,0,0.0135,1.3599999999999999,0.0,1.3599999999999999
2019-10-12 05:00:00,1.298,0.0,1.298,0.018000000000000002,0,0.018000000000000002,1.28,0.0,1.28,1.328,0.0,1.328,0.018000000000000002,0,0.018000000000000002,1.31,0.0,1.31
2019-10-12 05:30:00,1.3485,0.17,1.3591733701,0.0285,0,0.0285,1.32,0.17,1.3309019498,1.3885,0.17,1.3988682032,0.0285,0,0.0285,1.3599999999999999,0.17,1.3705838172
2019-10-12 06:00:00,1.48,0.14,1.4866068747,0.01,0,0.01,1.47,0.14,1.4766516177,1.51,0.0,1.51,0.01,0,0.01,1.5,0.0,1.5
2019-10-12 06:30:00,1.596,0.14,1.6021285841,0.016,0,0.016,1.58,0.14,1.5861904047,1.626,0.15,1.6329041613,0.016,0,0.016,1.6099999999999999,0.15,1.6169724797
2019-10-12 07:00:00,1.633,-0.28,1.6568310113,0.043000000000000003,0,0.043000000000000003,1.5899999999999999,-0.28,1.6144658559,1.713,0.55,1.7991300676000002,0.043000000000000003,0,0.043000000000000003,1.67,0.55,1.7582377541
2019-10-12 07:30:00,1.7075,-0.38,1.7492730633,0.0475,0,0.0475,1.6600000000000001,-0.38,1.7029386365999999,1.8175,0.52,1.8904248861,0.0475,0,0.0475,1.77,0.52,1.8448035126
2019-10-12 08:00:00,1.8825,-0.04,1.8829249188000001,0.0425,0,0.0425,1.8399999999999999,-0.04,1.8404347313,1.9425,0.4,1.9832564761,0.0425,0,0.0425,1.9,0.4,1.9416487839
2019-10-12 08:30:00,2.0405,0.05,2.041112503,0.0505,0,0.0505,1.99,0.05,1.9906280416,2.0805,0.34,2.1080987287,0.0505,0,0.0505,2.03,0.34,2.0582759776
2019-10-12 09:00:00,2.0705,-0.36,2.101563763,0.060500000000000005,0,0.060500000000000005,2.01,-0.36,2.041984329,2.1905,0.58,2.265985492,0.060500000000000005,0,0.060500000000000005,2.13,0.58,2.2075552088
2019-10-12 09:30:00,2.1575,0.13,2.1614130216,0.0375,0,0.0375,2.12,0.13,2.1239821092,2.2175,0.27,2.233876955,0.0375,0,0.0375,2.18,0.27,2.1966565503
2019-10-12 10:00:00,2.1685,0.21,2.1786445901000002,0.0985,0,0.0985,2.07,0.21,2.0806249061,2.2085,0.19,2.216657901,0.0985,0,0.0985,2.11,0.19,2.1185372312
2019-10-12 10:30:00,2.163,0.21,2.1731702648,0.163,0,0.163,2.0,0.21,2.0109947787,2.203,0.2,2.2120598997,0.163,0,0.163,2.04,0.2,2.0497804761
2019-10-12 11:00:00,2.0915,0.25,2.1063884376,0.2615,0,0.2615,1.83,0.25,1.8469975636,2.1315,0.23,2.1438731889,0.2615,0,0.2615,1.87,0.23,1.8840912929
2019-10-12 11:30:00,2.019,0.23,2.0320583161,0.299,0,0.299,1.72,0.23,1.7353097706,2.059,0.21,2.0696813764,0.299,0,0.299,1.76,0.21,1.7724841325
2019-10-12 12:00:00,2.01,0.21,2.0209403752,0.30000000000000004,0,0.30000000000000004,1.71,0.21,1.7228464818,2.05,0.2,2.0597329924,0.30000000000000004,0,0.30000000000000004,1.75,0.2,1.7613914954
2019-10-12 12:30:00,2.0,0.21,2.0109947787,0.21,0,0.21,1.79,0.21,1.8022763384,2.04,0.2,2.0497804761,0.21,0,0.21,1.83,0.2,1.8408965206999999
2019-10-12 13:00:00,1.88,0.2,1.8906083677,0.21,0,0.21,1.67,0.2,1.6819334113000002,1.92,0.18,1.9284190416,0.21,0,0.21,1.71,0.18,1.7194475857
2019-10-12 13:30:00,1.8935,0.2,1.9040331536,0.2335,0,0.2335,1.6600000000000001,0.2,1.6720047847,1.9335,0.18,1.9418605125,0.2335,0,0.2335,1.7000000000000002,0.18,1.7095028517
2019-10-12 14:00:00,1.909,0.2,1.9194480978000001,0.189,0,0.189,1.72,0.2,1.7315888658,1.949,0.18,1.9572943059,0.189,0,0.189,1.76,0.18,1.7691806013
2019-10-12 14:30:00,1.896,0.19,1.9054962608000001,0.196,0,0.196,1.7000000000000002,0.19,1.7105846954000001,1.936,0.18,1.9443497628,0.196,0,0.196,1.74,0.18,1.7492855685
2019-10-12 15:00:00,1.8475000000000001,0.19,1.8572442623,0.23750000000000002,0,0.23750000000000002,1.6099999999999999,0.19,1.6211724153,1.8875000000000002,0.17,1.8951401663,0.23750000000000002,0,0.23750000000000002,1.65,0.17,1.6587344573
2019-10-12 15:30:00,1.893,0.19,1.9025112352,0.153,0,0.153,1.74,0.19,1.7503428236,1.933,0.17,1.9404610277,0.153,0,0.153,1.78,0.17,1.7880995498
2019-10-12 16:00:00,1.9445000000000001,0.19,1.9537605406,0.14450000000000002,0,0.14450000000000002,1.8,0.19,1.81,1.9845000000000002,0.17,1.9917681215,0.14450000000000002,0,0.14450000000000002,1.8399999999999999,0.17,1.8478365729
2019-10-12 16:30:00,1.999,0.19,2.0080092131,0.109,0,0.109,1.8900000000000001,0.19,1.8995262567000002,2.039,0.17,2.0460745343,0.109,0,0.109,1.9300000000000002,0.17,1.9374725805000002
2019-10-12 17:00:00,2.1425,0.02,2.1425933469,0.0925,0,0.0925,2.05,0.02,2.0500975587,2.1925,0.52,2.25332116,0.0925,0,0.0925,2.1,0.52,2.1634232133
2019-10-12 17:30:00,2.336,0.1,2.3381394313,0.08600000000000001,0,0.08600000000000001,2.25,0.1,2.2522211259000002,2.376,0.33,2.3988072036,0.08600000000000001,0,0.08600000000000001,2.29,0.33,2.3136551169
2019-10-12 18:00:00,2.36,0.2,2.3684594149000002,0.05,0,0.05,2.31,0.2,2.3186418438,2.4,0.18,2.4067405344,0.05,0,0.05,2.35,0.18,2.3568835355
2019-10-12 18:30:00,2.4105,0.21,2.4196301887000002,0.0405,0,0.0405,2.37,0.21,2.3792856071,2.4505,0.18,2.4571020024,0.0405,0,0.0405,2.41,0.18,2.4167126432
2019-10-12 19:00:00,2.358,0.21,2.3673326762,0.058,0,0.058,2.3,0.21,2.309567059,2.398,0.18,2.4047461404,0.058,0,0.058,2.34,0.18,2.3469128659000003
2019-10-12 19:30:00,2.242,-0.06,2.2428027109,0.062,0,0.062,2.18,-0.06,2.1808255318,2.292,0.51,2.3480553656,0.062,0,0.062,2.23,0.51,2.2875751354
2019-10-12 20:00:00,2.1135,0.16,2.1195476522,0.0635,0,0.0635,2.05,0.16,2.0562344224,2.1535,0.13,2.1574202766,0.0635,0,0.0635,2.09,0.13,2.0940391591
2019-10-12 20:30:00,2.075,-0.4,2.1132025459,0.085,0,0.085,1.99,-0.4,2.0298029461,2.105,0.5,2.1635676555,0.085,0,0.085,2.02,0.5,2.0809613163
2019-10-12 21:00:00,1.952,-0.44,2.000975762,0.122,0,0.122,1.83,-0.44,1.8821530225,2.062,0.47000000000000003,2.1148862854,0.122,0,0.122,1.94,0.47000000000000003,1.9961212388
2019-10-12 21:30:00,1.8145,-0.46,1.8719001709,0.0745,0,0.0745,1.74,-0.46,1.7997777641,1.9245,0.45,1.9764109517000001,0.0745,0,0.0745,1.85,0.45,1.9039432765000002
2019-10-12 22:00:00,1.7115,-0.46,1.772239332,0.07150000000000001,0,0.07150000000000001,1.6400000000000001,-0.46,1.7032909323,1.8215,0.47000000000000003,1.8811598151000002,0.07150000000000001,0,0.07150000000000001,1.75,0.47000000000000003,1.8120154525
2019-10-12 22:30:00,1.6480000000000001,-0.46,1.7109950321,0.078,0,0.078,1.57,-0.46,1.6360012225,1.708,0.47000000000000003,1.7714863815,0.078,0,0.078,1.63,0.47000000000000003,1.6964079698
2019-10-12 23:00:00,1.5775000000000001,0.0,1.5775000000000001,0.08750000000000001,0,0.08750000000000001,1.49,0.0,1.49,1.6175000000000002,0.0,1.6175000000000002,0.08750000000000001,0,0.08750000000000001,1.53,0.0,1.53
2019-10-12 23:30:00,1.4675,0.0,1.4675,0.0275,0,0.0275,1.44,0.0,1.44,1.5075,0.0,1.5075,0.0275,0,0.0275,1.48,0.0,1.48
2019-10-13 00:00:00,1.3955,0.0,1.3955,0.025500000000000002,0,0.025500000000000002,1.37,0.0,1.37,1.4255,0.0,1.4255,0.025500000000000002,0,0.025500000000000002,1.4,0.0,1.4
2019-10-13 00:30:00,1.3775,0.0,1.3775,0.0275,0,0.0275,1.35,0.0,1.35,1.4175,0.0,1.4175,0.0275,0,0.0275,1.3900000000000001,0.0,1.3900000000000001
2019-10-13 01:00:00,1.3639999999999999,0.0,1.3639999999999999,0.014,0,0.014,1.35,0.0,1.35,1.404,0.0,1.404,0.014,0,0.014,1.3900000000000001,0.0,1.3900000000000001
2019-10-13 01:30:00,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46,1.516,0.0,1.516,0.016,0,0.016,1.5,0.0,1.5
2019-10-13 02:00:00,1.546,0.0,1.546,0.026000000000000002,0,0.026000000000000002,1.52,0.0,1.52,1.5859999999999999,0.0,1.5859999999999999,0.026000000000000002,0,0.026000000000000002,1.56,0.0,1.56
2019-10-13 02:30:00,1.5945,0.0,1.5945,0.0345,0,0.0345,1.56,0.0,1.56,1.6345,0.0,1.6345,0.0345,0,0.0345,1.6,0.0,1.6
2019-10-13 03:00:00,1.5190000000000001,0.0,1.5190000000000001,0.049,0,0.049,1.47,0.0,1.47,1.5590000000000002,0.0,1.5590000000000002,0.049,0,0.049,1.51,0.0,1.51
2019-10-13 03:30:00,1.4275,0.0,1.4275,0.08750000000000001,0,0.08750000000000001,1.34,0.0,1.34,1.4575,0.0,1.4575,0.08750000000000001,0,0.08750000000000001,1.37,0.0,1.37
2019-10-13 04:00:00,1.4445000000000001,0.0,1.4445000000000001,0.1245,0,0.1245,1.32,0.0,1.32,1.4845000000000002,0.0,1.4845000000000002,0.1245,0,0.1245,1.3599999999999999,0.0,1.3599999999999999
2019-10-13 04:30:00,1.3755,0.0,1.3755,0.1555,0,0.1555,1.22,0.0,1.22,1.4155,0.0,1.4155,0.1555,0,0.1555,1.26,0.0,1.26
2019-10-13 05:00:00,1.314,0.0,1.314,0.124,0,0.124,1.19,0.0,1.19,1.354,0.0,1.354,0.124,0,0.124,1.23,0.0,1.23
2019-10-13 05:30:00,1.3205,0.15,1.3289921934,0.09050000000000001,0,0.09050000000000001,1.23,0.15,1.2391125857,1.3505,0.15,1.3588047137,0.09050000000000001,0,0.09050000000000001,1.26,0.15,1.268897159
2019-10-13 06:00:00,1.3805,0.0,1.3805,0.07050000000000001,0,0.07050000000000001,1.31,0.0,1.31,1.4205,0.0,1.4205,0.07050000000000001,0,0.07050000000000001,1.35,0.0,1.35
2019-10-13 06:30:00,1.451,0.18,1.4621220879,0.051000000000000004,0,0.051000000000000004,1.4,0.18,1.4115239991,1.4809999999999999,0.17,1.4907249914,0.051000000000000004,0,0.051000000000000004,1.43,0.17,1.4400694428
2019-10-13 07:00:00,1.505,0.17,1.5145708963,0.045,0,0.045,1.46,0.17,1.4698639393000001,1.5350000000000001,0.0,1.5350000000000001,0.045,0,0.045,1.49,0.0,1.49
2019-10-13 07:30:00,1.5525,0.0,1.5525,0.0625,0,0.0625,1.49,0.0,1.49,1.5925,0.0,1.5925,0.0625,0,0.0625,1.53,0.0,1.53
2019-10-13 08:00:00,1.6425,-0.41000000000000003,1.6928987712999999,0.0625,0,0.0625,1.58,-0.41000000000000003,1.6323296236,1.7025000000000001,0.5,1.7744030686,0.0625,0,0.0625,1.6400000000000001,0.5,1.7145261736
2019-10-13 08:30:00,1.7690000000000001,-0.36,1.8052592612,0.099,0,0.099,1.67,-0.36,1.7083617884,1.839,0.5,1.9057599534,0.099,0,0.099,1.74,0.5,1.8104143172
2019-10-13 09:00:00,1.903,0.17,1.9105781847,0.10300000000000001,0,0.10300000000000001,1.8,0.17,1.8080099557,1.933,0.16,1.9396105279,0.10300000000000001,0,0.10300000000000001,1.83,0.16,1.8369812193000001
2019-10-13 09:30:00,1.971,0.17,1.9783177197000001,0.091,0,0.091,1.88,0.17,1.8876705221,2.011,0.16,2.0173549514,0.091,0,0.091,1.92,0.16,1.9266551326
2019-10-13 10:00:00,2.032,0.19,2.0408635427,0.082,0,0.082,1.9500000000000002,0.19,1.9592345444,2.072,0.18,2.0798038369,0.082,0,0.082,1.99,0.18,1.9981241203
2019-10-13 10:30:00,2.029,0.09,2.0309950763,0.23900000000000002,0,0.23900000000000002,1.79,0.09,1.7922611417,2.079,0.27,2.0964591577,0.23900000000000002,0,0.23900000000000002,1.8399999999999999,0.27,1.8597042776000001
2019-10-13 11:00:00,1.9725000000000001,0.19,1.9816296955000001,0.3325,0,0.3325,1.6400000000000001,0.19,1.6509694122,2.0125,0.17,2.0196673612,0.3325,0,0.3325,1.6800000000000002,0.17,1.6885792845
2019-10-13 11:30:00,1.927,0.19,1.9363442359,0.437,0,0.437,1.49,0.19,1.5020652449,1.967,0.17,1.9743325454,0.437,0,0.437,1.53,0.17,1.5394154735
2019-10-13 12:00:00,1.96,0.17,1.9673586353,0.37,0,0.37,1.5899999999999999,0.17,1.5990622252,2.0,0.16,2.0063897926,0.37,0,0.37,1.63,0.16,1.6378339354
2019-10-13 12:30:00,1.8465,0.17,1.8543091031,0.6865,0,0.6865,1.16,0.17,1.1723907199,1.8865,0.17,1.8941441999,0.6865,0,0.6865,1.2,0.17,1.211981848
2019-10-13 13:00:00,1.724,0.19,1.7344382376,0.684,0,0.684,1.04,0.19,1.0572133181,1.764,0.17,1.7721726778,0.684,0,0.684,1.08,0.17,1.0932977636
2019-10-13 13:30:00,1.661,-0.11,1.6646383992,0.7010000000000001,0,0.7010000000000001,0.96,-0.11,0.9662815325,1.741,0.42,1.7909441644,0.7010000000000001,0,0.7010000000000001,1.04,0.42,1.1216059914
2019-10-13 14:00:00,1.475,-0.38,1.5231628278,0.465,0,0.465,1.01,-0.38,1.0791200119,1.585,0.52,1.6681201995000001,0.465,0,0.465,1.12,0.52,1.2348279232000001
2019-10-13 14:30:00,1.525,-0.39,1.5740790959000002,0.525,0,0.525,1.0,-0.39,1.0733592129,1.625,0.5,1.7001838136,0.525,0,0.525,1.1,0.5,1.2083045974
2019-10-13 15:00:00,1.6175000000000002,0.16,1.625394183,0.40750000000000003,0,0.40750000000000003,1.21,0.16,1.2205326706,1.6575000000000002,0.15,1.6642734901,0.40750000000000003,0,0.40750000000000003,1.25,0.15,1.2589678312
2019-10-13 15:30:00,1.6005,0.16,1.6084776187,0.6305000000000001,0,0.6305000000000001,0.97,0.16,0.9831073187,1.6405,0.15,1.6473433916,0.6305000000000001,0,0.6305000000000001,1.01,0.15,1.0210778619
2019-10-13 16:00:00,1.627,0.16,1.634848311,0.737,0,0.737,0.89,0.16,0.9042676595,1.667,0.16,1.6746608612,0.737,0,0.737,0.93,0.16,0.9436630755000001
2019-10-13 16:30:00,1.7755,0.16,1.7826946598000002,0.5855,0,0.5855,1.19,0.16,1.2007081244,1.8155000000000001,0.14,1.820889961,0.5855,0,0.5855,1.23,0.14,1.2379418403
2019-10-13 17:00:00,1.9325,-0.18,1.9408648201,0.3725,0,0.3725,1.56,-0.18,1.5703502794,2.0025,0.45,2.0524390978,0.3725,0,0.3725,1.63,0.45,1.6909760495000001
2019-10-13 17:30:00,2.1425,0.19,2.1509082384,0.28250000000000003,0,0.28250000000000003,1.8599999999999999,0.19,1.8696791169,2.1925,0.17,2.1990807739,0.28250000000000003,0,0.28250000000000003,1.9100000000000001,0.17,1.9175505207999999
2019-10-13 18:00:00,2.2305,0.18,2.2377511591,0.12050000000000001,0,0.12050000000000001,2.11,0.18,2.1176638071,2.2705,0.15,2.2754494611,0.12050000000000001,0,0.12050000000000001,2.15,0.15,2.1552262062
2019-10-13 18:30:00,2.284,0.16,2.2895973445,0.064,0,0.064,2.22,0.16,2.2257582977,2.314,0.19,2.3217872426,0.064,0,0.064,2.25,0.19,2.2580079716
2019-10-13 19:00:00,2.3970000000000002,0.19,2.4045184549,0.037,0,0.037,2.36,0.19,2.3676359517,2.437,0.15,2.4416119675,0.037,0,0.037,2.4,0.15,2.4046829313
2019-10-13 19:30:00,2.3965,0.19,2.4040200186,0.0665,0,0.0665,2.33,0.19,2.3377339455,2.4265,0.17,2.4324477898,0.0665,0,0.0665,2.36,0.17,2.3661149592
2019-10-13 20:00:00,2.221,-0.45,2.2661290784,0.061,0,0.061,2.16,-0.45,2.206377121,2.271,0.48,2.3211723331,0.061,0,0.061,2.21,0.48,2.2615260335
2019-10-13 20:30:00,2.0805,0.0,2.0805,0.07050000000000001,0,0.07050000000000001,2.01,0.0,2.01,2.1205,0.0,2.1205,0.07050000000000001,0,0.07050000000000001,2.05,0.0,2.05
2019-10-13 21:00:00,1.978,0.0,1.978,0.088,0,0.088,1.8900000000000001,0.0,1.8900000000000001,2.008,0.0,2.008,0.088,0,0.088,1.92,0.0,1.92
2019-10-13 21:30:00,1.8439999999999999,0.0,1.8439999999999999,0.114,0,0.114,1.73,0.0,1.73,1.884,0.0,1.884,0.114,0,0.114,1.77,0.0,1.77
2019-10-13 22:00:00,1.7185000000000001,0.0,1.7185000000000001,0.08850000000000001,0,0.08850000000000001,1.63,0.0,1.63,1.7485,0.0,1.7485,0.08850000000000001,0,0.08850000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-10-13 22:30:00,1.599,0.0,1.599,0.059000000000000004,0,0.059000000000000004,1.54,0.0,1.54,1.629,0.0,1.629,0.059000000000000004,0,0.059000000000000004,1.57,0.0,1.57
2019-10-13 23:00:00,1.5145,0.0,1.5145,0.0845,0,0.0845,1.43,0.0,1.43,1.5545,0.0,1.5545,0.0845,0,0.0845,1.47,0.0,1.47
2019-10-13 23:30:00,1.3965,0.0,1.3965,0.0665,0,0.0665,1.33,0.0,1.33,1.4365,0.0,1.4365,0.0665,0,0.0665,1.37,0.0,1.37
2019-10-14 00:00:00,1.3054999999999999,0.0,1.3054999999999999,0.0655,0,0.0655,1.24,0.0,1.24,1.3455,0.0,1.3455,0.0655,0,0.0655,1.28,0.0,1.28
2019-10-14 00:30:00,1.297,0.0,1.297,0.057,0,0.057,1.24,0.0,1.24,1.337,0.0,1.337,0.057,0,0.057,1.28,0.0,1.28
2019-10-14 01:00:00,1.3375,0.0,1.3375,0.0675,0,0.0675,1.27,0.0,1.27,1.3775,0.0,1.3775,0.0675,0,0.0675,1.31,0.0,1.31
2019-10-14 01:30:00,1.4675,0.0,1.4675,0.0675,0,0.0675,1.4,0.0,1.4,1.5075,0.0,1.5075,0.0675,0,0.0675,1.44,0.0,1.44
2019-10-14 02:00:00,1.5110000000000001,0.0,1.5110000000000001,0.07100000000000001,0,0.07100000000000001,1.44,0.0,1.44,1.5510000000000002,0.0,1.5510000000000002,0.07100000000000001,0,0.07100000000000001,1.48,0.0,1.48
2019-10-14 02:30:00,1.5615,0.0,1.5615,0.0815,0,0.0815,1.48,0.0,1.48,1.6015000000000001,0.0,1.6015000000000001,0.0815,0,0.0815,1.52,0.0,1.52
2019-10-14 03:00:00,1.5115,0.0,1.5115,0.0815,0,0.0815,1.43,0.0,1.43,1.5415,0.0,1.5415,0.0815,0,0.0815,1.46,0.0,1.46
2019-10-14 03:30:00,1.44,0.0,1.44,0.05,0,0.05,1.3900000000000001,0.0,1.3900000000000001,1.47,0.0,1.47,0.05,0,0.05,1.42,0.0,1.42
2019-10-14 04:00:00,1.445,0.0,1.445,0.055,0,0.055,1.3900000000000001,0.0,1.3900000000000001,1.475,0.0,1.475,0.055,0,0.055,1.42,0.0,1.42
2019-10-14 04:30:00,1.3815,0.0,1.3815,0.0815,0,0.0815,1.3,0.0,1.3,1.4215,0.0,1.4215,0.0815,0,0.0815,1.34,0.0,1.34
2019-10-14 05:00:00,1.3635,0.0,1.3635,0.0835,0,0.0835,1.28,0.0,1.28,1.4035,0.0,1.4035,0.0835,0,0.0835,1.32,0.0,1.32
2019-10-14 05:30:00,1.371,0.15,1.3791812789,0.091,0,0.091,1.28,0.15,1.2887590931,1.411,0.0,1.411,0.091,0,0.091,1.32,0.0,1.32
2019-10-14 06:00:00,1.5025,0.13,1.5081134738,0.07250000000000001,0,0.07250000000000001,1.43,0.13,1.4358969322,1.5425,0.0,1.5425,0.07250000000000001,0,0.07250000000000001,1.47,0.0,1.47
2019-10-14 06:30:00,1.75,0.12,1.7541094607,0.07,0,0.07,1.6800000000000002,0.12,1.6842802617000001,1.8,0.24,1.8159295141,0.07,0,0.07,1.73,0.24,1.7465680634
2019-10-14 07:00:00,1.982,0.2,1.99206526,0.10200000000000001,0,0.10200000000000001,1.88,0.2,1.8906083677,2.022,0.18,2.0299960591,0.10200000000000001,0,0.10200000000000001,1.92,0.18,1.9284190416
2019-10-14 07:30:00,2.2785,0.23,2.2900790925,0.08850000000000001,0,0.08850000000000001,2.19,0.23,2.2020445045,2.3185000000000002,0.21,2.3279910331,0.08850000000000001,0,0.08850000000000001,2.23,0.21,2.2398660674
2019-10-14 08:00:00,2.4205,0.26,2.4344240079,0.09050000000000001,0,0.09050000000000001,2.33,0.26,2.3444615587,2.4605,0.24,2.4721772287,0.09050000000000001,0,0.09050000000000001,2.37,0.24,2.3821209037
2019-10-14 08:30:00,2.5015,0.32,2.5218846622999997,0.12150000000000001,0,0.12150000000000001,2.38,0.32,2.4014162488,2.5315,0.29,2.5480565633,0.12150000000000001,0,0.12150000000000001,2.41,0.29,2.4273854247
2019-10-14 09:00:00,2.4715,0.32,2.4921300628000003,0.12150000000000001,0,0.12150000000000001,2.35,0.32,2.3716871632,2.5015,0.29,2.5182538097,0.12150000000000001,0,0.12150000000000001,2.38,0.29,2.3976029696
2019-10-14 09:30:00,2.508,0.29,2.5247106765,0.11800000000000001,0,0.11800000000000001,2.39,0.29,2.4075298544,2.548,0.27,2.5622654039,0.11800000000000001,0,0.11800000000000001,2.43,0.27,2.4449539873
2019-10-14 10:00:00,2.3685,0.28,2.3849931342,0.1385,0,0.1385,2.23,0.28,2.2475097330000002,2.4085,0.26,2.4224929824,0.1385,0,0.1385,2.27,0.26,2.2848413512
2019-10-14 10:30:00,2.3810000000000002,0.31,2.4010957915,0.151,0,0.151,2.23,0.31,2.2514439811,2.421,0.28,2.4371378705,0.151,0,0.151,2.27,0.28,2.2872035327
2019-10-14 11:00:00,2.311,0.19,2.3187973176,0.201,0,0.201,2.11,0.19,2.1185372312,2.371,0.41000000000000003,2.4061880641,0.201,0,0.201,2.17,0.41000000000000003,2.208393081
2019-10-14 11:30:00,2.2605,0.08,2.2619151730000002,0.2705,0,0.2705,1.99,0.08,1.991607391,2.3405,0.51,2.3954206833000002,0.2705,0,0.2705,2.07,0.51,2.1319005605
2019-10-14 12:00:00,2.225,0.31,2.2464917093,0.355,0,0.355,1.87,0.31,1.8955210365,2.265,0.29,2.2834896540000003,0.355,0,0.355,1.9100000000000001,0.29,1.931890266
2019-10-14 12:30:00,2.183,0.29,2.2021782398,0.403,0,0.403,1.78,0.29,1.8034688797,2.223,0.27,2.2393367322,0.403,0,0.403,1.82,0.27,1.8399184765
2019-10-14 13:00:00,2.241,0.29,2.2596860401,0.321,0,0.321,1.92,0.29,1.9417775362,2.271,0.27,2.2869938784,0.321,0,0.321,1.9500000000000002,0.27,1.968603566
2019-10-14 13:30:00,2.281,0.29,2.2993609982,0.231,0,0.231,2.05,0.29,2.0704105873,2.321,0.27,2.3366516642,0.231,0,0.231,2.09,0.27,2.1073680267
2019-10-14 14:00:00,2.2015000000000002,0.29,2.2205184642,0.2515,0,0.2515,1.9500000000000002,0.29,1.9714461697,2.2315,0.27,2.2477749554,0.2515,0,0.2515,1.98,0.27,1.998324298
2019-10-14 14:30:00,2.1655,0.27,2.182267227,0.23550000000000001,0,0.23550000000000001,1.9300000000000002,0.27,1.9487944992,2.2055,0.25,2.2196238983,0.23550000000000001,0,0.23550000000000001,1.97,0.25,1.9857995871
2019-10-14 15:00:00,2.157,0.27,2.1738327903,0.217,0,0.217,1.94,0.27,1.9586985475,2.197,0.25,2.2111781927,0.217,0,0.217,1.98,0.25,1.9957204213000002
2019-10-14 15:30:00,2.1725,0.24,2.1857164157,0.1625,0,0.1625,2.01,0.24,2.0242776489,2.2125,0.22,2.2234109494,0.1625,0,0.1625,2.05,0.22,2.0617710833
2019-10-14 16:00:00,2.1775,0.26,2.192967453,0.14750000000000002,0,0.14750000000000002,2.03,0.26,2.0465825173,2.2175,0.24,2.2304497865,0.14750000000000002,0,0.14750000000000002,2.07,0.24,2.0838665984
2019-10-14 16:30:00,2.254,-0.04,2.2543548965999998,0.134,0,0.134,2.12,-0.04,2.1203773249,2.334,0.44,2.3751117868,0.134,0,0.134,2.2,0.44,2.243568586
2019-10-14 17:00:00,2.342,-0.26,2.3563879137,0.082,0,0.082,2.26,-0.26,2.2749065915,2.442,0.56,2.5053869961,0.082,0,0.082,2.36,0.56,2.4255308697
2019-10-14 17:30:00,2.4535,0.21,2.4624707612,0.0635,0,0.0635,2.39,0.21,2.3992082027,2.4835000000000003,0.18,2.490014508,0.0635,0,0.0635,2.42,0.18,2.4266849816000002
2019-10-14 18:00:00,2.406,0.19,2.4134904185,0.016,0,0.016,2.39,0.19,2.3975404063,2.436,0.18,2.4426411935,0.016,0,0.016,2.42,0.18,2.4266849816000002
2019-10-14 18:30:00,2.444,0.21,2.4530055035,0.004,0,0.004,2.44,0.21,2.4490202121999998,2.484,0.18,2.4905132001,0.004,0,0.004,2.48,0.18,2.4865236777
2019-10-14 19:00:00,2.54,0.2,2.5478618487,0.0,0,0.0,2.54,0.2,2.5478618487,2.58,0.17,2.5855947092,0.0,0,0.0,2.58,0.17,2.5855947092
2019-10-14 19:30:00,2.541,0.2,2.5488587642000002,0.001,0,0.001,2.54,0.2,2.5478618487,2.581,0.0,2.581,0.001,0,0.001,2.58,0.0,2.58
2019-10-14 20:00:00,2.44,0.16,2.4452402745,0.0,0,0.0,2.44,0.16,2.4452402745,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47
2019-10-14 20:30:00,2.254,-0.44,2.2965443606,0.004,0,0.004,2.25,-0.44,2.2926185902,2.304,0.49,2.3555288154,0.004,0,0.004,2.3,0.49,2.3516164653000002
2019-10-14 21:00:00,2.1005,-0.48,2.1546462007000002,0.0005,0,0.0005,2.1,-0.48,2.1541587685,2.1405,0.44,2.185255191,0.0005,0,0.0005,2.14,0.44,2.1847654336
2019-10-14 21:30:00,1.9675,0.0,1.9675,0.007500000000000001,0,0.007500000000000001,1.96,0.0,1.96,2.0075,0.0,2.0075,0.007500000000000001,0,0.007500000000000001,2.0,0.0,2.0
2019-10-14 22:00:00,1.827,-0.14,1.8323561335,0.007,0,0.007,1.82,-0.14,1.8253766735,1.857,-0.14,1.8622698516,0.007,0,0.007,1.85,-0.14,1.8552897348
2019-10-14 22:30:00,1.659,0.0,1.659,0.009000000000000001,0,0.009000000000000001,1.65,0.0,1.65,1.699,0.0,1.699,0.009000000000000001,0,0.009000000000000001,1.69,0.0,1.69
2019-10-14 23:00:00,1.549,-0.47000000000000003,1.6187343822,0.009000000000000001,0,0.009000000000000001,1.54,-0.47000000000000003,1.6101242188,1.609,0.46,1.6734637731,0.009000000000000001,0,0.009000000000000001,1.6,0.46,1.6648123017
2019-10-14 23:30:00,1.4135,0.0,1.4135,0.0135,0,0.0135,1.4,0.0,1.4,1.4535,0.0,1.4535,0.0135,0,0.0135,1.44,0.0,1.44
2019-10-15 00:00:00,1.3375,0.0,1.3375,0.0175,0,0.0175,1.32,0.0,1.32,1.3775,0.0,1.3775,0.0175,0,0.0175,1.3599999999999999,0.0,1.3599999999999999
2019-10-15 00:30:00,1.3145,0.0,1.3145,0.0145,0,0.0145,1.3,0.0,1.3,1.3445,0.0,1.3445,0.0145,0,0.0145,1.33,0.0,1.33
2019-10-15 01:00:00,1.3105,0.0,1.3105,0.0105,0,0.0105,1.3,0.0,1.3,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33
2019-10-15 01:30:00,1.466,-0.49,1.5457218378,0.026000000000000002,0,0.026000000000000002,1.44,-0.49,1.5210851390000002,1.566,0.37,1.6091165278,0.026000000000000002,0,0.026000000000000002,1.54,0.37,1.5838244852
2019-10-15 02:00:00,1.5685,-0.49,1.643256599,0.018500000000000003,0,0.018500000000000003,1.55,-0.49,1.6256075787,1.6085,0.25,1.6278121052999999,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.25,1.6095340941
2019-10-15 02:30:00,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58,1.631,0.0,1.631,0.021,0,0.021,1.6099999999999999,0.0,1.6099999999999999
2019-10-15 03:00:00,1.5135,0.0,1.5135,0.0235,0,0.0235,1.49,0.0,1.49,1.5434999999999999,0.0,1.5434999999999999,0.0235,0,0.0235,1.52,0.0,1.52
2019-10-15 03:30:00,1.4515,0.0,1.4515,0.0415,0,0.0415,1.4100000000000001,0.0,1.4100000000000001,1.4815,-0.14,1.488100215,0.0415,0,0.0415,1.44,-0.14,1.4467895493
2019-10-15 04:00:00,1.487,0.0,1.487,0.047,0,0.047,1.44,0.0,1.44,1.517,0.0,1.517,0.047,0,0.047,1.47,0.0,1.47
2019-10-15 04:30:00,1.439,0.0,1.439,0.019,0,0.019,1.42,0.0,1.42,1.469,0.0,1.469,0.019,0,0.019,1.45,0.0,1.45
2019-10-15 05:00:00,1.3895,0.0,1.3895,0.0095,0,0.0095,1.38,0.0,1.38,1.4195,0.0,1.4195,0.0095,0,0.0095,1.4100000000000001,0.0,1.4100000000000001
2019-10-15 05:30:00,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-10-15 06:00:00,1.5205000000000002,0.23,1.537797207,0.0105,0,0.0105,1.51,0.23,1.5274161188000002,1.5505,0.0,1.5505,0.0105,0,0.0105,1.54,0.0,1.54
2019-10-15 06:30:00,1.752,0.18,1.7612223028,0.012,0,0.012,1.74,0.18,1.7492855685,1.792,0.17,1.800045555,0.012,0,0.012,1.78,0.17,1.7880995498
2019-10-15 07:00:00,2.027,0.22,2.0389038722,0.017,0,0.017,2.01,0.22,2.0220039565,2.067,0.21,2.077640248,0.017,0,0.017,2.05,0.21,2.0607280267
2019-10-15 07:30:00,2.2995,0.13,2.3031717804,0.0095,0,0.0095,2.29,0.13,2.2936869882,2.3495,0.30000000000000004,2.3685755741,0.0095,0,0.0095,2.34,0.30000000000000004,2.3591523902000002
2019-10-15 08:00:00,2.4859999999999998,-0.26,2.4995591611,0.016,0,0.016,2.47,-0.26,2.4836465127,2.606,0.62,2.6787377625,0.016,0,0.016,2.59,0.62,2.6631747971
2019-10-15 08:30:00,2.4705,0.26,2.484143766,0.0505,0,0.0505,2.42,0.26,2.4339268683,2.5005,0.23,2.5110556047,0.0505,0,0.0505,2.45,0.23,2.4607722365
2019-10-15 09:00:00,2.3545,0.26,2.3688119913,0.1345,0,0.1345,2.22,0.26,2.2351733714,2.3845,0.23,2.3955667910000003,0.1345,0,0.1345,2.25,0.23,2.2617250053999998
2019-10-15 09:30:00,2.2265,0.11,2.2292156132,0.2165,0,0.2165,2.01,0.11,2.0130076999,2.2865,0.33,2.3101909553,0.2165,0,0.2165,2.07,0.33,2.0961393083
2019-10-15 10:00:00,2.232,-0.03,2.2322016038,0.242,0,0.242,1.99,-0.03,1.9902261178,2.312,0.42,2.3498391434,0.242,0,0.242,2.07,0.42,2.1121789697
2019-10-15 10:30:00,2.2465,-0.28,2.2638821193,0.20650000000000002,0,0.20650000000000002,2.04,-0.28,2.0591260282,2.3565,0.64,2.4418624552,0.20650000000000002,0,0.20650000000000002,2.15,0.64,2.2432342722
2019-10-15 11:00:00,2.1545,-0.27,2.1713521709,0.20450000000000002,0,0.20450000000000002,1.9500000000000002,-0.27,1.968603566,2.2645,0.66,2.3587200449,0.20450000000000002,0,0.20450000000000002,2.06,0.66,2.1631458573
2019-10-15 11:30:00,2.1105,0.03,2.1107132088,0.4005,0,0.4005,1.71,0.03,1.7102631376000001,2.1805,0.47000000000000003,2.2305784564,0.4005,0,0.4005,1.78,0.47000000000000003,1.8410051602
2019-10-15 12:00:00,2.118,0.26,2.1338987792,0.428,0,0.428,1.69,0.26,1.7098830369,2.158,0.25,2.1724327377,0.428,0,0.428,1.73,0.25,1.7479702515
2019-10-15 12:30:00,1.9755,0.23,1.9888439481,0.5455,0,0.5455,1.43,0.23,1.4483784036,2.0155,0.22,2.0274713931,0.5455,0,0.5455,1.47,0.22,1.4863714206
2019-10-15 13:00:00,1.968,0.26,1.9851005012,0.628,0,0.628,1.34,0.26,1.3649908425000001,2.008,0.25,2.0235029034,0.628,0,0.628,1.38,0.25,1.4024621207
2019-10-15 13:30:00,1.998,0.27,2.0161607079,0.898,0,0.898,1.1,0.27,1.1326517558,2.028,0.26,2.0445987381,0.898,0,0.898,1.13,0.26,1.1595257651
2019-10-15 14:00:00,1.9225,0.27,1.9413671085000002,0.9425,0,0.9425,0.98,0.27,1.0165136497,1.9625,0.26,1.9796480116000001,0.9425,0,0.9425,1.02,0.26,1.0526157894
2019-10-15 14:30:00,1.9645000000000001,0.27,1.9829675362999999,0.6745,0,0.6745,1.29,0.27,1.3179529582,2.0045,0.26,2.0212917281,0.6745,0,0.6745,1.33,0.26,1.3551752654
2019-10-15 15:00:00,1.8900000000000001,0.26,1.9077997799,0.81,0,0.81,1.08,0.26,1.1108555262,1.9300000000000002,0.25,1.9461243537000001,0.81,0,0.81,1.12,0.25,1.1475626345
2019-10-15 15:30:00,1.8365,0.22,1.8496303009,0.7565000000000001,0,0.7565000000000001,1.08,0.22,1.1021796587,1.8765,0.21,1.8882140371,0.7565000000000001,0,0.7565000000000001,1.12,0.21,1.1395174417
2019-10-15 16:00:00,2.018,0.22,2.0299566498,0.378,0,0.378,1.6400000000000001,0.22,1.6546903033,2.058,0.21,2.0686865398,0.378,0,0.378,1.6800000000000002,0.21,1.6930741271
2019-10-15 16:30:00,2.069,0.22,2.0806635961,0.289,0,0.289,1.78,0.22,1.7935439777000002,2.109,0.21,2.1194294043,0.289,0,0.289,1.82,0.21,1.832075326
2019-10-15 17:00:00,2.192,0.04,2.1923649331,0.17200000000000001,0,0.17200000000000001,2.02,0.04,2.0203960008,2.252,0.34,2.2775214598,0.17200000000000001,0,0.17200000000000001,2.08,0.34,2.1076052761
2019-10-15 17:30:00,2.4475,0.25,2.4602349989,0.1075,0,0.1075,2.34,0.25,2.3533168083,2.4875,0.23,2.498110536,0.1075,0,0.1075,2.38,0.23,2.3910876186
2019-10-15 18:00:00,2.4705,0.23,2.4811832359,0.1305,0,0.1305,2.34,0.23,2.3512762492,2.5105,0.2,2.5184539404,0.1305,0,0.1305,2.38,0.2,2.3883885781
2019-10-15 18:30:00,2.5245,-0.24,2.5358825387,0.1145,0,0.1145,2.41,-0.24,2.4219207254,2.6245000000000003,0.59,2.6900000465,0.1145,0,0.1145,2.51,0.59,2.578410363
2019-10-15 19:00:00,2.5835,-0.15,2.5878508941,0.12350000000000001,0,0.12350000000000001,2.46,-0.15,2.4645689278000003,2.6734999999999998,0.59,2.7378280169,0.12350000000000001,0,0.12350000000000001,2.55,0.59,2.6173650873
2019-10-15 19:30:00,2.541,0.18,2.5473674646999998,0.151,0,0.151,2.39,0.18,2.396768658,2.581,0.2,2.588737337,0.151,0,0.151,2.43,0.2,2.4382165613
2019-10-15 20:00:00,2.3955,0.08,2.3968354658,0.17550000000000002,0,0.17550000000000002,2.22,0.08,2.2214409738,2.4455,0.35000000000000003,2.4704190434,0.17550000000000002,0,0.17550000000000002,2.27,0.35000000000000003,2.296823894
2019-10-15 20:30:00,2.2805,0.19,2.2884012432,0.2305,0,0.2305,2.05,0.19,2.0587860501,2.3205,0.17,2.3267187733,0.2305,0,0.2305,2.09,0.17,2.0969024775
2019-10-15 21:00:00,2.13,0.19,2.1384573879,0.25,0,0.25,1.88,0.19,1.8895766722,2.17,0.16,2.1758906223,0.25,0,0.25,1.92,0.16,1.9266551326
2019-10-15 21:30:00,1.9825,0.16,1.9889460149,0.2525,0,0.2525,1.73,0.16,1.7373830896,2.0225,0.14,2.0273396977,0.2525,0,0.2525,1.77,0.14,1.7755280905
2019-10-15 22:00:00,1.7965,0.15,1.8027513001000002,0.2665,0,0.2665,1.53,0.15,1.537335357,1.8365,0.0,1.8365,0.2665,0,0.2665,1.57,0.0,1.57
2019-10-15 22:30:00,1.6684999999999999,0.0,1.6684999999999999,0.2585,0,0.2585,1.4100000000000001,0.0,1.4100000000000001,1.7085,0.0,1.7085,0.2585,0,0.2585,1.45,0.0,1.45
2019-10-15 23:00:00,1.5695000000000001,0.0,1.5695000000000001,0.2295,0,0.2295,1.34,0.0,1.34,1.6095000000000002,0.0,1.6095000000000002,0.2295,0,0.2295,1.38,0.0,1.38
2019-10-15 23:30:00,1.4695,0.0,1.4695,0.2295,0,0.2295,1.24,0.0,1.24,1.5095,0.0,1.5095,0.2295,0,0.2295,1.28,0.0,1.28
2019-10-16 00:00:00,1.348,0.0,1.348,0.188,0,0.188,1.16,0.0,1.16,1.388,0.0,1.388,0.188,0,0.188,1.2,0.0,1.2
2019-10-16 00:30:00,1.321,0.0,1.321,0.121,0,0.121,1.2,0.0,1.2,1.361,0.0,1.361,0.121,0,0.121,1.24,0.0,1.24
2019-10-16 01:00:00,1.312,0.0,1.312,0.112,0,0.112,1.2,0.0,1.2,1.3519999999999999,0.0,1.3519999999999999,0.112,0,0.112,1.24,0.0,1.24
2019-10-16 01:30:00,1.483,0.0,1.483,0.163,0,0.163,1.32,0.0,1.32,1.5230000000000001,0.0,1.5230000000000001,0.163,0,0.163,1.3599999999999999,0.0,1.3599999999999999
2019-10-16 02:00:00,1.5785,0.0,1.5785,0.17850000000000002,0,0.17850000000000002,1.4,0.0,1.4,1.6185,0.0,1.6185,0.17850000000000002,0,0.17850000000000002,1.44,0.0,1.44
2019-10-16 02:30:00,1.6055000000000001,0.0,1.6055000000000001,0.1655,0,0.1655,1.44,0.0,1.44,1.6455000000000002,0.0,1.6455000000000002,0.1655,0,0.1655,1.48,0.0,1.48
2019-10-16 03:00:00,1.5,0.0,1.5,0.11,0,0.11,1.3900000000000001,0.0,1.3900000000000001,1.53,0.0,1.53,0.11,0,0.11,1.42,0.0,1.42
2019-10-16 03:30:00,1.438,0.0,1.438,0.128,0,0.128,1.31,0.0,1.31,1.478,0.0,1.478,0.128,0,0.128,1.35,0.0,1.35
2019-10-16 04:00:00,1.4395,0.0,1.4395,0.1495,0,0.1495,1.29,0.0,1.29,1.4795,0.0,1.4795,0.1495,0,0.1495,1.33,0.0,1.33
2019-10-16 04:30:00,1.4140000000000001,-0.47000000000000003,1.4900657704,0.164,0,0.164,1.25,-0.47000000000000003,1.3354400024,1.464,0.44,1.5286909433,0.164,0,0.164,1.3,0.44,1.3724430771
2019-10-16 05:00:00,1.324,-0.46,1.4016333329,0.214,0,0.214,1.11,-0.46,1.2015406776,1.434,0.45,1.5029491009,0.214,0,0.214,1.22,0.45,1.3003461078
