Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 05:30:00,1.3835,-0.44,1.4517824389,0.1635,0,0.1635,1.22,-0.44,1.2969194269,1.4835,0.46,1.553181332,0.1635,0,0.1635,1.32,0.46,1.3978555004
2019-10-16 06:00:00,1.4615,-0.41000000000000003,1.5179203701000001,0.1315,0,0.1315,1.33,-0.41000000000000003,1.3917614738,1.5715,0.48,1.6431714001,0.1315,0,0.1315,1.44,0.48,1.5178932769
2019-10-16 06:30:00,1.717,0.02,1.7171164783,0.137,0,0.137,1.58,0.02,1.5801265772000002,1.7770000000000001,0.29,1.8005079839,0.137,0,0.137,1.6400000000000001,0.29,1.665442884
2019-10-16 07:00:00,1.9865,0.12,1.9901211647000001,0.0765,0,0.0765,1.9100000000000001,0.12,1.9137659209,2.0365,0.29,2.0570445425,0.0765,0,0.0765,1.96,0.29,1.9813379318000002
2019-10-16 07:30:00,2.299,0.25,2.3125529183,0.079,0,0.079,2.22,0.25,2.234032229,2.329,0.23,2.3403292503,0.079,0,0.079,2.25,0.23,2.2617250053999998
2019-10-16 08:00:00,2.47,0.25,2.4826195842,0.07,0,0.07,2.4,0.25,2.4129857024,2.51,0.23,2.5205158202,0.07,0,0.07,2.44,0.23,2.4508161906
2019-10-16 08:30:00,2.489,-0.08,2.490285325,0.049,0,0.049,2.44,-0.08,2.4413111231,2.589,0.56,2.6488716466,0.049,0,0.049,2.54,0.56,2.6009998078
2019-10-16 09:00:00,2.448,-0.25,2.4607324113,0.088,0,0.088,2.36,-0.25,2.3732045845,2.568,0.6900000000000001,2.6590833007,0.088,0,0.088,2.48,0.6900000000000001,2.5741989045
2019-10-16 09:30:00,2.392,-0.25,2.405028898,0.082,0,0.082,2.31,-0.25,2.3234887562,2.512,0.6900000000000001,2.6050420342000002,0.082,0,0.082,2.43,0.6900000000000001,2.5260641322
2019-10-16 10:00:00,2.2805,-0.27,2.296427715,0.12050000000000001,0,0.12050000000000001,2.16,-0.27,2.176809592,2.4005,0.68,2.4949549595000002,0.12050000000000001,0,0.12050000000000001,2.2800000000000002,0.68,2.3792435773
2019-10-16 10:30:00,2.282,0.25,2.2956532839,0.302,0,0.302,1.98,0.25,1.9957204213000002,2.332,0.32,2.3538530116,0.302,0,0.302,2.03,0.32,2.0550669089
2019-10-16 11:00:00,2.1025,0.33,2.1282401768,0.6525000000000001,0,0.6525000000000001,1.45,0.33,1.4870776711,2.1425,0.34,2.1693100862,0.6525000000000001,0,0.6525000000000001,1.49,0.34,1.5282997088
2019-10-16 11:30:00,2.1605,0.35000000000000003,2.1886663176,0.7305,0,0.7305,1.43,0.35000000000000003,1.4722092243,2.2005,0.34,2.2266118319,0.7305,0,0.7305,1.47,0.34,1.5088074760999999
2019-10-16 12:00:00,1.9785,0.31,2.0026388217,0.5685,0,0.5685,1.4100000000000001,0.31,1.4436758639,2.0185,0.29,2.0392258948,0.5685,0,0.5685,1.45,0.29,1.4787156589000001
2019-10-16 12:30:00,1.9304999999999999,0.29,1.9521604058,0.6405000000000001,0,0.6405000000000001,1.29,0.29,1.3221951444,1.9705,0.27,1.9889118256,0.6405000000000001,0,0.6405000000000001,1.33,0.27,1.3571293232000001
2019-10-16 13:00:00,2.07,0.26,2.0862646045,0.31,0,0.31,1.76,0.26,1.7791008965000001,2.1,0.24,2.1136697945,0.31,0,0.31,1.79,0.24,1.8060177186000002
2019-10-16 13:30:00,1.921,0.28,1.941298792,0.501,0,0.501,1.42,0.28,1.4473423921,1.9609999999999999,0.26,1.9781610147,0.501,0,0.501,1.46,0.26,1.482969993
2019-10-16 14:00:00,2.051,0.28,2.070024396,0.481,0,0.481,1.57,0.28,1.5947727111,2.081,0.26,2.0971792961,0.481,0,0.481,1.6,0.26,1.6209873533999999
2019-10-16 14:30:00,1.9809999999999999,0.29,2.0021141326,0.491,0,0.491,1.49,0.29,1.5179591561999999,2.021,0.26,2.0376557609,0.491,0,0.491,1.53,0.26,1.551934277
2019-10-16 15:00:00,1.784,0.26,1.8028466380000001,0.604,0,0.604,1.18,0.26,1.2083045974,1.824,0.26,1.8424375159,0.604,0,0.604,1.22,0.26,1.2473972904
2019-10-16 15:30:00,1.843,0.24,1.8585610025000001,0.363,0,0.363,1.48,0.24,1.4993331851,1.883,0.22,1.8958082709,0.363,0,0.363,1.52,0.22,1.5358385332
2019-10-16 16:00:00,1.8735,0.24,1.8888097443,0.48350000000000004,0,0.48350000000000004,1.3900000000000001,0.24,1.4105672618,1.9135,0.22,1.9261054618000002,0.48350000000000004,0,0.48350000000000004,1.43,0.22,1.4468241082
2019-10-16 16:30:00,2.0475,0.0,2.0475,0.3175,0,0.3175,1.73,0.0,1.73,2.1175,0.39,2.1531154753,0.3175,0,0.3175,1.8,0.39,1.8417654574000002
2019-10-16 17:00:00,2.081,-0.05,2.0816005861,0.35100000000000003,0,0.35100000000000003,1.73,-0.05,1.7307223925000002,2.151,0.39,2.186069761,0.35100000000000003,0,0.35100000000000003,1.8,0.39,1.8417654574000002
2019-10-16 17:30:00,2.276,0.22,2.2866079681,0.146,0,0.146,2.13,0.22,2.1413313616,2.316,0.19,2.3237805404,0.146,0,0.146,2.17,0.19,2.1783020911
2019-10-16 18:00:00,2.305,0.21,2.3145463918,0.035,0,0.035,2.27,0.21,2.2796929618,2.345,0.18,2.3518981696,0.035,0,0.035,2.31,0.18,2.3170023738
2019-10-16 18:30:00,2.392,-0.03,2.3921881197,0.042,0,0.042,2.35,-0.03,2.3501914816,2.452,0.47000000000000003,2.4966385401,0.042,0,0.042,2.41,0.47000000000000003,2.4554022074
2019-10-16 19:00:00,2.5145,0.19,2.5216681483,0.044500000000000005,0,0.044500000000000005,2.47,0.19,2.477296914,2.5545,0.13,2.5578057491,0.044500000000000005,0,0.044500000000000005,2.51,0.13,2.5133642792
2019-10-16 19:30:00,2.5215,0.19,2.5286483049,0.051500000000000004,0,0.051500000000000004,2.47,0.19,2.477296914,2.5615,0.16,2.5664922073,0.051500000000000004,0,0.051500000000000004,2.51,0.16,2.5150944316
2019-10-16 20:00:00,2.4255,0.17,2.431450236,0.0555,0,0.0555,2.37,0.17,2.3760892239,2.4555,0.0,2.4555,0.0555,0,0.0555,2.4,0.0,2.4
2019-10-16 20:30:00,2.2995,0.19,2.3073361805,0.059500000000000004,0,0.059500000000000004,2.24,0.19,2.2480435939,2.3395,0.16,2.3449648718000002,0.059500000000000004,0,0.059500000000000004,2.2800000000000002,0.16,2.2856071403
2019-10-16 21:00:00,2.1205,-0.4,2.1578971824,0.07050000000000001,0,0.07050000000000001,2.05,-0.4,2.0886598574,2.1705,0.52,2.2319207535,0.07050000000000001,0,0.07050000000000001,2.1,0.52,2.1634232133
2019-10-16 21:30:00,1.971,0.0,1.971,0.07100000000000001,0,0.07100000000000001,1.9,0.0,1.9,2.011,0.0,2.011,0.07100000000000001,0,0.07100000000000001,1.94,0.0,1.94
2019-10-16 22:00:00,1.807,0.0,1.807,0.097,0,0.097,1.71,0.0,1.71,1.837,0.0,1.837,0.097,0,0.097,1.74,0.0,1.74
2019-10-16 22:30:00,1.6305,-0.14,1.6364993889,0.1005,0,0.1005,1.53,-0.14,1.5363918771,1.6705,-0.14,1.676356242,0.1005,0,0.1005,1.57,-0.14,1.5762296786999999
2019-10-16 23:00:00,1.5550000000000002,0.0,1.5550000000000002,0.135,0,0.135,1.42,0.0,1.42,1.595,-0.14,1.6011324118,0.135,0,0.135,1.46,-0.14,1.4666969694
2019-10-16 23:30:00,1.4655,0.0,1.4655,0.1955,0,0.1955,1.27,0.0,1.27,1.4955,0.0,1.4955,0.1955,0,0.1955,1.3,0.0,1.3
2019-10-17 00:00:00,1.375,0.0,1.375,0.165,0,0.165,1.21,0.0,1.21,1.415,0.0,1.415,0.165,0,0.165,1.25,0.0,1.25
2019-10-17 00:30:00,1.3525,0.0,1.3525,0.14250000000000002,0,0.14250000000000002,1.21,0.0,1.21,1.3925,0.0,1.3925,0.14250000000000002,0,0.14250000000000002,1.25,0.0,1.25
2019-10-17 01:00:00,1.349,0.0,1.349,0.139,0,0.139,1.21,0.0,1.21,1.389,0.0,1.389,0.139,0,0.139,1.25,0.0,1.25
2019-10-17 01:30:00,1.517,0.0,1.517,0.157,0,0.157,1.3599999999999999,0.0,1.3599999999999999,1.557,0.0,1.557,0.157,0,0.157,1.4,0.0,1.4
2019-10-17 02:00:00,1.591,0.0,1.591,0.171,0,0.171,1.42,0.0,1.42,1.621,0.0,1.621,0.171,0,0.171,1.45,0.0,1.45
2019-10-17 02:30:00,1.645,0.0,1.645,0.185,0,0.185,1.46,0.0,1.46,1.675,0.0,1.675,0.185,0,0.185,1.49,0.0,1.49
2019-10-17 03:00:00,1.537,0.0,1.537,0.147,0,0.147,1.3900000000000001,0.0,1.3900000000000001,1.577,0.0,1.577,0.147,0,0.147,1.43,0.0,1.43
2019-10-17 03:30:00,1.473,0.0,1.473,0.123,0,0.123,1.35,0.0,1.35,1.513,0.0,1.513,0.123,0,0.123,1.3900000000000001,0.0,1.3900000000000001
2019-10-17 04:00:00,1.487,0.0,1.487,0.107,0,0.107,1.38,0.0,1.38,1.5270000000000001,0.0,1.5270000000000001,0.107,0,0.107,1.42,0.0,1.42
2019-10-17 04:30:00,1.456,0.0,1.456,0.116,0,0.116,1.34,0.0,1.34,1.486,0.0,1.486,0.116,0,0.116,1.37,0.0,1.37
2019-10-17 05:00:00,1.3955,0.0,1.3955,0.10550000000000001,0,0.10550000000000001,1.29,0.0,1.29,1.4255,0.0,1.4255,0.10550000000000001,0,0.10550000000000001,1.32,0.0,1.32
2019-10-17 05:30:00,1.387,0.0,1.387,0.097,0,0.097,1.29,0.0,1.29,1.417,0.0,1.417,0.097,0,0.097,1.32,0.0,1.32
2019-10-17 06:00:00,1.5314999999999999,0.0,1.5314999999999999,0.07150000000000001,0,0.07150000000000001,1.46,0.0,1.46,1.5615,0.0,1.5615,0.07150000000000001,0,0.07150000000000001,1.49,0.0,1.49
2019-10-17 06:30:00,1.759,0.16,1.7662618719,0.089,0,0.089,1.67,0.16,1.677647162,1.799,0.15,1.8052426430000001,0.089,0,0.089,1.71,0.15,1.7165663401
2019-10-17 07:00:00,1.936,-0.18,1.9443497628,0.106,0,0.106,1.83,-0.18,1.8388311505,2.026,0.48,2.0820845324,0.106,0,0.106,1.92,0.48,1.9790907003
2019-10-17 07:30:00,2.273,0.24,2.2856353602,0.10300000000000001,0,0.10300000000000001,2.17,0.24,2.1832315498,2.313,0.22,2.3234390459,0.10300000000000001,0,0.10300000000000001,2.21,0.22,2.2209232315
2019-10-17 08:00:00,2.5005,0.07,2.5014796121,0.0805,0,0.0805,2.42,0.07,2.421012185,2.5605,0.39,2.5900309361,0.0805,0,0.0805,2.48,0.39,2.5104780421
2019-10-17 08:30:00,2.467,0.27,2.4817310491,0.047,0,0.047,2.42,0.27,2.4350154004,2.497,0.25,2.5094838115,0.047,0,0.047,2.45,0.25,2.4627220712
2019-10-17 09:00:00,2.423,0.29,2.4402928103,0.153,0,0.153,2.27,0.29,2.2884492566,2.453,0.26,2.466740562,0.153,0,0.153,2.3,0.26,2.3146490015
2019-10-17 09:30:00,2.3635,0.29,2.3812249474,0.2735,0,0.2735,2.09,0.29,2.1100236965,2.4035,0.26,2.4175219234,0.2735,0,0.2735,2.13,0.26,2.1458098704
2019-10-17 10:00:00,2.2975,0.24,2.3100013528,0.3675,0,0.3675,1.9300000000000002,0.24,1.9448650339,2.3475,0.29,2.365344848,0.3675,0,0.3675,1.98,0.29,2.0011246838
2019-10-17 10:30:00,2.2385,0.29,2.2572067362,0.4685,0,0.4685,1.77,0.29,1.7935997324000001,2.2785,0.27,2.2944415987,0.4685,0,0.4685,1.81,0.27,1.8300273222
2019-10-17 11:00:00,2.037,0.32,2.0619818137,0.6970000000000001,0,0.6970000000000001,1.34,0.32,1.3776792079,2.077,0.31,2.1000069048,0.6970000000000001,0,0.6970000000000001,1.38,0.31,1.414390328
2019-10-17 11:30:00,2.0295,0.30000000000000004,2.0515531312,0.7395,0,0.7395,1.29,0.30000000000000004,1.3244244033,2.0695,0.29,2.0897201368,0.7395,0,0.7395,1.33,0.29,1.3612494261
2019-10-17 12:00:00,2.2125,-0.1,2.214758734,0.4325,0,0.4325,1.78,-0.1,1.7828067758000001,2.3025,0.61,2.3819333009,0.4325,0,0.4325,1.87,0.61,1.9669773766
2019-10-17 12:30:00,2.017,-0.18,2.0250158024,0.967,0,0.967,1.05,-0.18,1.0653168543,2.127,0.75,2.2553556261,0.967,0,0.967,1.16,0.75,1.3813399292000001
2019-10-17 13:00:00,2.057,-0.24,2.0709536451,0.747,0,0.747,1.31,-0.24,1.3318032888,2.157,0.6900000000000001,2.2646741487,0.747,0,0.747,1.4100000000000001,0.6900000000000001,1.5697770542
2019-10-17 13:30:00,2.1305,-0.24,2.143975338,0.48050000000000004,0,0.48050000000000004,1.65,-0.24,1.6673631878,2.2405,0.6900000000000001,2.3443421785,0.48050000000000004,0,0.48050000000000004,1.76,0.6900000000000001,1.890423233
2019-10-17 14:00:00,2.0125,-0.23,2.0256002197,0.7025,0,0.7025,1.31,-0.23,1.3300375935,2.1225,0.7000000000000001,2.2349510621,0.7025,0,0.7025,1.42,0.7000000000000001,1.5831613942
2019-10-17 14:30:00,1.9755,-0.2,1.9855982096,0.7255,0,0.7255,1.25,-0.2,1.2658988901,2.0855,0.73,2.2095724134,0.7255,0,0.7255,1.3599999999999999,0.73,1.543534904
2019-10-17 15:00:00,2.1635,-0.23,2.175691212,0.3335,0,0.3335,1.83,-0.23,1.8443969204,2.2735,0.6900000000000001,2.375900303,0.3335,0,0.3335,1.94,0.6900000000000001,2.0590531805
2019-10-17 15:30:00,2.253,-0.30000000000000004,2.2728856108,0.163,0,0.163,2.09,-0.30000000000000004,2.1114213222,2.363,0.63,2.4455406355,0.163,0,0.163,2.2,0.63,2.2884274076
2019-10-17 16:00:00,2.2745,-0.28,2.2916697515,0.29450000000000004,0,0.29450000000000004,1.98,-0.28,1.9996999775000002,2.3945,0.65,2.4811550234,0.29450000000000004,0,0.29450000000000004,2.1,0.65,2.1982947937
2019-10-17 16:30:00,2.306,-0.28,2.3229369341,0.366,0,0.366,1.94,-0.28,1.9601020382,2.416,0.66,2.5045271011,0.366,0,0.366,2.05,0.66,2.1536248513
2019-10-17 17:00:00,2.384,-0.28,2.4003866355,0.34400000000000003,0,0.34400000000000003,2.04,-0.28,2.0591260282,2.4939999999999998,0.65,2.5773117778,0.34400000000000003,0,0.34400000000000003,2.15,0.65,2.2461077445
2019-10-17 17:30:00,2.536,-0.19,2.5431075479,0.226,0,0.226,2.31,-0.19,2.3178006817,2.636,0.55,2.6927673498,0.226,0,0.226,2.41,0.55,2.4719627829
2019-10-17 18:00:00,2.5045,0.23,2.5150388167999997,0.20450000000000002,0,0.20450000000000002,2.3,0.23,2.3114713929,2.5445,0.21,2.5531510432999998,0.20450000000000002,0,0.20450000000000002,2.34,0.21,2.3494041798
2019-10-17 18:30:00,2.5595,0.22,2.5689375722000003,0.17950000000000002,0,0.17950000000000002,2.38,0.22,2.390146439,2.5995,0.2,2.6071824351,0.17950000000000002,0,0.17950000000000002,2.42,0.2,2.4282503989
2019-10-17 19:00:00,2.6345,0.23,2.6445207978000003,0.14450000000000002,0,0.14450000000000002,2.49,0.23,2.500599928,2.6745,0.22,2.6835331654,0.14450000000000002,0,0.14450000000000002,2.5300000000000002,0.22,2.5395472036999998
2019-10-17 19:30:00,2.6135,0.19,2.6203973458,0.1535,0,0.1535,2.46,0.19,2.4673264883,2.6535,0.15,2.6577363018,0.1535,0,0.1535,2.5,0.15,2.5044959573
2019-10-17 20:00:00,2.4915000000000003,0.19,2.4987341295,0.12150000000000001,0,0.12150000000000001,2.37,0.19,2.3776038358,2.5215,0.0,2.5215,0.12150000000000001,0,0.12150000000000001,2.4,0.0,2.4
2019-10-17 20:30:00,2.2885,0.0,2.2885,0.1385,0,0.1385,2.15,0.0,2.15,2.3285,0.0,2.3285,0.1385,0,0.1385,2.19,0.0,2.19
2019-10-17 21:00:00,2.142,0.19,2.1504101934,0.152,0,0.152,1.99,0.19,1.9990497743,2.182,0.0,2.182,0.152,0,0.152,2.03,0.0,2.03
2019-10-17 21:30:00,2.001,0.0,2.001,0.151,0,0.151,1.85,0.0,1.85,2.031,0.0,2.031,0.151,0,0.151,1.88,0.0,1.88
2019-10-17 22:00:00,1.8519999999999999,-0.46,1.9082725172,0.112,0,0.112,1.74,-0.46,1.7997777641,1.892,0.47000000000000003,1.9495035265,0.112,0,0.112,1.78,0.47000000000000003,1.8410051602
2019-10-17 22:30:00,1.6644999999999999,-0.47000000000000003,1.7295838371999999,0.0345,0,0.0345,1.63,-0.47000000000000003,1.6964079698,1.7345000000000002,0.45,1.7919236172000002,0.0345,0,0.0345,1.7000000000000002,0.45,1.7585505395
2019-10-17 23:00:00,1.5755,-0.45,1.6385054928,0.035500000000000004,0,0.035500000000000004,1.54,-0.45,1.6044001995000001,1.6655,0.48,1.7332888536,0.035500000000000004,0,0.035500000000000004,1.63,0.48,1.6992056968
2019-10-17 23:30:00,1.5070000000000001,0.0,1.5070000000000001,0.047,0,0.047,1.46,0.0,1.46,1.5470000000000002,0.0,1.5470000000000002,0.047,0,0.047,1.5,0.0,1.5
2019-10-18 00:00:00,1.3995,0.0,1.3995,0.0795,0,0.0795,1.32,0.0,1.32,1.4395,0.0,1.4395,0.0795,0,0.0795,1.3599999999999999,0.0,1.3599999999999999
2019-10-18 00:30:00,1.362,0.0,1.362,0.092,0,0.092,1.27,0.0,1.27,1.392,0.0,1.392,0.092,0,0.092,1.3,0.0,1.3
2019-10-18 01:00:00,1.3639999999999999,0.0,1.3639999999999999,0.054,0,0.054,1.31,0.0,1.31,1.3940000000000001,0.0,1.3940000000000001,0.054,0,0.054,1.34,0.0,1.34
2019-10-18 01:30:00,1.5385,0.0,1.5385,0.0585,0,0.0585,1.48,0.0,1.48,1.5785,0.0,1.5785,0.0585,0,0.0585,1.52,0.0,1.52
2019-10-18 02:00:00,1.633,0.0,1.633,0.123,0,0.123,1.51,0.0,1.51,1.673,0.0,1.673,0.123,0,0.123,1.55,0.0,1.55
2019-10-18 02:30:00,1.6565,0.0,1.6565,0.0765,0,0.0765,1.58,0.0,1.58,1.6965,0.0,1.6965,0.0765,0,0.0765,1.62,0.0,1.62
2019-10-18 03:00:00,1.564,0.0,1.564,0.114,0,0.114,1.45,0.0,1.45,1.604,0.0,1.604,0.114,0,0.114,1.49,0.0,1.49
2019-10-18 03:30:00,1.509,0.0,1.509,0.169,0,0.169,1.34,0.0,1.34,1.549,0.0,1.549,0.169,0,0.169,1.38,0.0,1.38
2019-10-18 04:00:00,1.52,0.0,1.52,0.15,0,0.15,1.37,0.0,1.37,1.56,0.0,1.56,0.15,0,0.15,1.4100000000000001,0.0,1.4100000000000001
2019-10-18 04:30:00,1.4575,0.0,1.4575,0.1675,0,0.1675,1.29,0.0,1.29,1.4875,0.0,1.4875,0.1675,0,0.1675,1.32,0.0,1.32
2019-10-18 05:00:00,1.389,0.0,1.389,0.199,0,0.199,1.19,0.0,1.19,1.429,0.0,1.429,0.199,0,0.199,1.23,0.0,1.23
2019-10-18 05:30:00,1.426,0.0,1.426,0.186,0,0.186,1.24,0.0,1.24,1.466,0.0,1.466,0.186,0,0.186,1.28,0.0,1.28
2019-10-18 06:00:00,1.5270000000000001,0.13,1.5325237354999999,0.217,0,0.217,1.31,0.13,1.3164345787,1.5670000000000002,0.0,1.5670000000000002,0.217,0,0.217,1.35,0.0,1.35
2019-10-18 06:30:00,1.776,-0.03,1.7762533603000001,0.196,0,0.196,1.58,-0.03,1.5802847844999999,1.8359999999999999,0.33,1.8654211321,0.196,0,0.196,1.6400000000000001,0.33,1.6728717823
2019-10-18 07:00:00,2.0085,0.21,2.0194485014,0.20850000000000002,0,0.20850000000000002,1.8,0.21,1.8122085973000002,2.0485,0.19,2.0572924561,0.20850000000000002,0,0.20850000000000002,1.8399999999999999,0.19,1.8497837711
2019-10-18 07:30:00,2.297,0.09,2.2987624932,0.177,0,0.177,2.12,0.09,2.1219095174,2.347,0.33,2.3700862853,0.177,0,0.177,2.17,0.33,2.1949487466
2019-10-18 08:00:00,2.447,-0.24,2.4587413447,0.117,0,0.117,2.33,-0.24,2.3423279019,2.557,0.55,2.6154825559,0.117,0,0.117,2.44,0.55,2.5012197025000003
2019-10-18 08:30:00,2.5705,0.08,2.5717445927,0.24050000000000002,0,0.24050000000000002,2.33,0.08,2.331372986,2.6505,0.42,2.6835704295,0.24050000000000002,0,0.24050000000000002,2.41,0.42,2.4463237725
2019-10-18 09:00:00,2.662,0.33,2.6823765582,0.252,0,0.252,2.41,0.33,2.4324884378,2.702,0.31,2.7197249861,0.252,0,0.252,2.45,0.31,2.4695343691
2019-10-18 09:30:00,2.6245000000000003,0.28,2.6393939172,0.2745,0,0.2745,2.35,0.28,2.3666220653,2.6745,0.35000000000000003,2.6973042561,0.2745,0,0.2745,2.4,0.35000000000000003,2.4253865671
2019-10-18 10:00:00,2.571,0.19,2.5780110551,0.251,0,0.251,2.32,0.19,2.3277671705,2.6310000000000002,0.39,2.6597482964,0.251,0,0.251,2.38,0.39,2.4117421089
2019-10-18 10:30:00,2.5515,0.31,2.5702630702,0.3215,0,0.3215,2.23,0.31,2.2514439811,2.5815,0.29,2.5977379102,0.3215,0,0.3215,2.26,0.29,2.278530228
2019-10-18 11:00:00,2.499,0.33,2.5206945471,0.359,0,0.359,2.14,0.33,2.1652944373,2.539,0.31,2.5578547652,0.359,0,0.359,2.18,0.31,2.2019309708
2019-10-18 11:30:00,2.2435,0.32,2.2662065771,0.7035,0,0.7035,1.54,0.32,1.5728954193,2.2835,0.30000000000000004,2.3031222829,0.7035,0,0.7035,1.58,0.30000000000000004,1.6082288394000002
2019-10-18 12:00:00,2.1185,0.15,2.1238037221,0.7385,0,0.7385,1.38,0.15,1.3881282362,2.1785,0.37,2.2096973209,0.7385,0,0.7385,1.44,0.37,1.4867750334
2019-10-18 12:30:00,2.117,0.21,2.1273901852,0.787,0,0.787,1.33,0.21,1.3464768843,2.167,0.34,2.1935106565,0.787,0,0.787,1.38,0.34,1.4212670404
2019-10-18 13:00:00,2.181,0.27,2.1976489711,0.611,0,0.611,1.57,0.27,1.5930473941,2.221,0.25,2.2350259506,0.611,0,0.611,1.6099999999999999,0.25,1.6292943258
2019-10-18 13:30:00,2.1485,0.24,2.1618631432,0.6585000000000001,0,0.6585000000000001,1.49,0.24,1.5092050888,2.1885,0.23,2.2005527147,0.6585000000000001,0,0.6585000000000001,1.53,0.23,1.5471910031
2019-10-18 14:00:00,2.1345,0.24,2.1479502438,0.5945,0,0.5945,1.54,0.24,1.5585891055999999,2.1745,0.23,2.1866298841,0.5945,0,0.5945,1.58,0.23,1.5966527487
2019-10-18 14:30:00,2.226,0.24,2.2389006231,0.446,0,0.446,1.78,0.24,1.7961069011,2.266,0.23,2.277642641,0.446,0,0.446,1.82,0.23,1.8344754019
2019-10-18 15:00:00,1.8885,-0.22,1.9012712194999999,0.8885000000000001,0,0.8885000000000001,1.0,-0.22,1.0239140589,1.9885000000000002,0.64,2.0889548224,0.8885000000000001,0,0.8885000000000001,1.1,0.64,1.2726350616
2019-10-18 15:30:00,1.8995000000000002,-0.30000000000000004,1.9230445263,0.7195,0,0.7195,1.18,-0.30000000000000004,1.2175385004,2.0095,0.61,2.1000452971,0.7195,0,0.7195,1.29,0.61,1.4269547996
2019-10-18 16:00:00,1.964,-0.34,1.9932124824000002,0.494,0,0.494,1.47,-0.34,1.5088074760999999,2.084,0.56,2.1579286364,0.494,0,0.494,1.5899999999999999,0.56,1.6857342614
2019-10-18 16:30:00,2.098,-0.15,2.1033554146,0.458,0,0.458,1.6400000000000001,-0.15,1.6468454694,2.188,0.43,2.2298529099,0.458,0,0.458,1.73,0.43,1.7826384939
2019-10-18 17:00:00,2.1805,0.2,2.1896529976,0.3705,0,0.3705,1.81,0.2,1.8210161998,2.2205,0.18,2.2277837081,0.3705,0,0.3705,1.85,0.18,1.8587361297
2019-10-18 17:30:00,2.3125,0.18,2.3194948265,0.3325,0,0.3325,1.98,0.18,1.9881649831,2.3525,0.17,2.3586344036,0.3325,0,0.3325,2.02,0.17,2.0271408437
2019-10-18 18:00:00,2.3335,-0.4,2.3675350578,0.29350000000000004,0,0.29350000000000004,2.04,-0.4,2.0788458336,2.4335,0.53,2.4905465766,0.29350000000000004,0,0.29350000000000004,2.14,0.53,2.2046541679000002
2019-10-18 18:30:00,2.377,-0.38,2.4071827932,0.257,0,0.257,2.12,-0.38,2.1537873618,2.477,0.53,2.5330671132,0.257,0,0.257,2.22,0.53,2.2823890992
2019-10-18 19:00:00,2.525,0.19,2.5321384243000002,0.185,0,0.185,2.34,0.19,2.3477010031,2.555,0.17,2.5606493317,0.185,0,0.185,2.37,0.17,2.3760892239
2019-10-18 19:30:00,2.478,0.17,2.4838244704,0.198,0,0.198,2.2800000000000002,0.17,2.2863289352000002,2.518,0.0,2.518,0.198,0,0.198,2.32,0.0,2.32
2019-10-18 20:00:00,2.3225,0.16,2.3280047788,0.2225,0,0.2225,2.1,0.16,2.106086418,2.3525,0.0,2.3525,0.2225,0,0.2225,2.13,0.0,2.13
2019-10-18 20:30:00,2.177,0.16,2.1828717324,0.20700000000000002,0,0.20700000000000002,1.97,0.16,1.9764867821,2.207,0.0,2.207,0.20700000000000002,0,0.20700000000000002,2.0,0.0,2.0
2019-10-18 21:00:00,2.1085,0.21,2.1189318654,0.08850000000000001,0,0.08850000000000001,2.02,0.21,2.0308865059,2.1385,0.2,2.1478319883,0.08850000000000001,0,0.08850000000000001,2.05,0.2,2.0597329924
2019-10-18 21:30:00,1.968,0.0,1.968,0.128,0,0.128,1.8399999999999999,0.0,1.8399999999999999,2.008,0.0,2.008,0.128,0,0.128,1.88,0.0,1.88
2019-10-18 22:00:00,1.8085,-0.46,1.8660847382,0.1685,0,0.1685,1.6400000000000001,-0.46,1.7032909323,1.8885,0.47000000000000003,1.9461069472,0.1685,0,0.1685,1.72,0.47000000000000003,1.783059169
2019-10-18 22:30:00,1.7035,-0.14,1.7092431805000001,0.12350000000000001,0,0.12350000000000001,1.58,-0.14,1.5861904047,1.7335,-0.14,1.7391441142000001,0.12350000000000001,0,0.12350000000000001,1.6099999999999999,-0.14,1.6160754932999999
2019-10-18 23:00:00,1.613,-0.14,1.6190642359,0.113,0,0.113,1.5,-0.14,1.5065191668,1.653,-0.14,1.6589180209,0.113,0,0.113,1.54,-0.14,1.5463505424
2019-10-18 23:30:00,1.5535,0.0,1.5535,0.14350000000000002,0,0.14350000000000002,1.4100000000000001,0.0,1.4100000000000001,1.5835,-0.14,1.5896767753,0.14350000000000002,0,0.14350000000000002,1.44,-0.14,1.4467895493
2019-10-19 00:00:00,1.4475,0.0,1.4475,0.1075,0,0.1075,1.34,0.0,1.34,1.4875,0.0,1.4875,0.1075,0,0.1075,1.38,0.0,1.38
2019-10-19 00:30:00,1.416,0.0,1.416,0.08600000000000001,0,0.08600000000000001,1.33,0.0,1.33,1.446,0.0,1.446,0.08600000000000001,0,0.08600000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-10-19 01:00:00,1.4115,0.0,1.4115,0.0815,0,0.0815,1.33,0.0,1.33,1.4415,0.0,1.4415,0.0815,0,0.0815,1.3599999999999999,0.0,1.3599999999999999
2019-10-19 01:30:00,1.581,0.0,1.581,0.081,0,0.081,1.5,0.0,1.5,1.621,0.0,1.621,0.081,0,0.081,1.54,0.0,1.54
2019-10-19 02:00:00,1.643,0.0,1.643,0.113,0,0.113,1.53,0.0,1.53,1.683,0.0,1.683,0.113,0,0.113,1.57,0.0,1.57
2019-10-19 02:30:00,1.6795,0.0,1.6795,0.1095,0,0.1095,1.57,0.0,1.57,1.7195,0.0,1.7195,0.1095,0,0.1095,1.6099999999999999,0.0,1.6099999999999999
2019-10-19 03:00:00,1.6275,0.0,1.6275,0.0575,0,0.0575,1.57,0.0,1.57,1.6675,0.0,1.6675,0.0575,0,0.0575,1.6099999999999999,0.0,1.6099999999999999
2019-10-19 03:30:00,1.5305,0.0,1.5305,0.07050000000000001,0,0.07050000000000001,1.46,0.0,1.46,1.5705,0.0,1.5705,0.07050000000000001,0,0.07050000000000001,1.5,0.0,1.5
2019-10-19 04:00:00,1.521,0.0,1.521,0.07100000000000001,0,0.07100000000000001,1.45,0.0,1.45,1.5510000000000002,0.0,1.5510000000000002,0.07100000000000001,0,0.07100000000000001,1.48,0.0,1.48
2019-10-19 04:30:00,1.4475,-0.51,1.5347169935,0.0675,0,0.0675,1.38,-0.51,1.4712239802,1.4875,0.4,1.5403429001,0.0675,0,0.0675,1.42,0.4,1.4752626885
2019-10-19 05:00:00,1.3735,-0.48,1.4549578173,0.0635,0,0.0635,1.31,-0.48,1.3951702405,1.4835,0.42,1.5418081106,0.0635,0,0.0635,1.42,0.42,1.4808105888
2019-10-19 05:30:00,1.3805,-0.47000000000000003,1.4583141808,0.07050000000000001,0,0.07050000000000001,1.31,-0.47000000000000003,1.3917614738,1.4905,0.42,1.5485445586000002,0.07050000000000001,0,0.07050000000000001,1.42,0.42,1.4808105888
2019-10-19 06:00:00,1.4455,-0.46,1.5169278987,0.0955,0,0.0955,1.35,-0.46,1.426218777,1.5554999999999999,0.44,1.6165334052,0.0955,0,0.0955,1.46,0.44,1.5248606493999999
2019-10-19 06:30:00,1.626,-0.37,1.6675658908000002,0.076,0,0.076,1.55,-0.37,1.5935494972000002,1.666,0.44,1.7231239073,0.076,0,0.076,1.5899999999999999,0.44,1.6497575579000001
2019-10-19 07:00:00,1.6995,0.15,1.7061067522000002,0.0695,0,0.0695,1.63,0.15,1.63688729,1.7295,0.13,1.7343789234,0.0695,0,0.0695,1.6600000000000001,0.13,1.6650825805
2019-10-19 07:30:00,1.794,0.16,1.8011207622,0.054,0,0.054,1.74,0.16,1.7473408368,1.824,0.15,1.8301573703,0.054,0,0.054,1.77,0.15,1.7763445612000002
2019-10-19 08:00:00,1.9095,-0.41000000000000003,1.9530208012,0.059500000000000004,0,0.059500000000000004,1.85,-0.41000000000000003,1.8948878595,1.9795,0.5,2.0416709456,0.059500000000000004,0,0.059500000000000004,1.92,0.5,1.9840362900000001
2019-10-19 08:30:00,2.042,-0.41000000000000003,2.0827539461,0.07200000000000001,0,0.07200000000000001,1.97,-0.41000000000000003,2.0122127124,2.092,0.5,2.1509216629,0.07200000000000001,0,0.07200000000000001,2.02,0.5,2.0809613163
2019-10-19 09:00:00,2.0765,0.13,2.0805653679,0.0665,0,0.0665,2.01,0.13,2.0141995929,2.1165,0.0,2.1165,0.0665,0,0.0665,2.05,0.0,2.05
2019-10-19 09:30:00,2.1245,-0.44,2.1695852714,0.1145,0,0.1145,2.01,-0.44,2.0575956843,2.1645,0.5,2.2214995499,0.1145,0,0.1145,2.05,0.5,2.1100947846
2019-10-19 10:00:00,2.0745,-0.38,2.1090164177,0.17450000000000002,0,0.17450000000000002,1.9,-0.38,1.9376274152000001,2.1545,0.52,2.2163641962,0.17450000000000002,0,0.17450000000000002,1.98,0.52,2.0471443525
2019-10-19 10:30:00,2.11,-0.35000000000000003,2.1388314567,0.26,0,0.26,1.85,-0.35000000000000003,1.8828170384,2.22,0.56,2.2895414388,0.26,0,0.26,1.96,0.56,2.038430769
2019-10-19 11:00:00,2.0555,-0.37,2.0885354318,0.35550000000000004,0,0.35550000000000004,1.7000000000000002,-0.37,1.7397988389,2.1655,0.54,2.2318132202,0.35550000000000004,0,0.35550000000000004,1.81,0.54,1.8888356202
2019-10-19 11:30:00,2.051,-0.37,2.0841067631,0.201,0,0.201,1.85,-0.37,1.88663722,2.161,0.54,2.2274471935,0.201,0,0.201,1.96,0.54,2.0330272994
2019-10-19 12:00:00,1.826,-0.39,1.8671839759000002,0.326,0,0.326,1.5,-0.39,1.5498709624,1.936,0.53,2.0072359104,0.326,0,0.326,1.6099999999999999,0.53,1.6949926254
2019-10-19 12:30:00,1.8675000000000002,-0.39,1.9077883137,0.3075,0,0.3075,1.56,-0.39,1.608011194,1.9675,0.53,2.0376349649,0.3075,0,0.3075,1.6600000000000001,0.53,1.7425555945000002
2019-10-19 13:00:00,1.76,-0.39,1.8026924308,0.45,0,0.45,1.31,-0.39,1.3668211295,1.8599999999999999,0.53,1.9340372282,0.45,0,0.45,1.4100000000000001,0.53,1.5063200191
2019-10-19 13:30:00,1.7235,-0.34,1.756716326,0.5435,0,0.5435,1.18,-0.34,1.2280065146,1.7934999999999999,0.53,1.8701717167,0.5435,0,0.5435,1.25,0.53,1.3577186748
2019-10-19 14:00:00,1.7475,0.16,1.7548094626,0.3075,0,0.3075,1.44,0.16,1.4488616221,1.7775,0.16,1.7846865970999999,0.3075,0,0.3075,1.47,0.16,1.4786818454000001
2019-10-19 14:30:00,1.6925,0.15,1.6991339706000002,0.4025,0,0.4025,1.29,0.15,1.2986916493,1.7225000000000001,0.14,1.7281800398,0.4025,0,0.4025,1.32,0.14,1.3274034805000001
2019-10-19 15:00:00,1.6724999999999999,0.16,1.6801357832,0.5225000000000001,0,0.5225000000000001,1.15,0.16,1.1610770862,1.7125,0.15,1.7190567908,0.5225000000000001,0,0.5225000000000001,1.19,0.15,1.1994165248
2019-10-19 15:30:00,1.6735,0.15,1.6802089900000001,0.4635,0,0.4635,1.21,0.15,1.2192620719,1.7035,0.15,1.7100912987,0.4635,0,0.4635,1.24,0.15,1.2490396311
2019-10-19 16:00:00,1.6804999999999999,0.15,1.6871811551,0.3105,0,0.3105,1.37,0.15,1.3781872151,1.7205,0.13,1.7254043729,0.3105,0,0.3105,1.4100000000000001,0.13,1.4159802259
2019-10-19 16:30:00,1.778,0.15,1.7843161155,0.298,0,0.298,1.48,0.15,1.4875819305,1.818,0.13,1.8226420384000002,0.298,0,0.298,1.52,0.13,1.5255490815
2019-10-19 17:00:00,1.9535,-0.42,1.9981396973,0.17350000000000002,0,0.17350000000000002,1.78,-0.42,1.8288794383,2.0235,0.49,2.0819827689,0.17350000000000002,0,0.17350000000000002,1.85,0.49,1.9137920472
2019-10-19 17:30:00,2.1390000000000002,0.0,2.1390000000000002,0.059000000000000004,0,0.059000000000000004,2.08,0.0,2.08,2.169,0.0,2.169,0.059000000000000004,0,0.059000000000000004,2.11,0.0,2.11
2019-10-19 18:00:00,2.2315,0.15,2.2365357699,0.061500000000000006,0,0.061500000000000006,2.17,0.15,2.1751781536,2.2615,0.0,2.2615,0.061500000000000006,0,0.061500000000000006,2.2,0.0,2.2
2019-10-19 18:30:00,2.3795,0.18,2.3862984411,0.029500000000000002,0,0.029500000000000002,2.35,0.18,2.3568835355,2.4095,0.0,2.4095,0.029500000000000002,0,0.029500000000000002,2.38,0.0,2.38
2019-10-19 19:00:00,2.4365,0.0,2.4365,0.0165,0,0.0165,2.42,0.0,2.42,2.4665,0.0,2.4665,0.0165,0,0.0165,2.45,0.0,2.45
2019-10-19 19:30:00,2.3545,0.0,2.3545,0.0345,0,0.0345,2.32,0.0,2.32,2.3845,0.0,2.3845,0.0345,0,0.0345,2.35,0.0,2.35
2019-10-19 20:00:00,2.2515,0.0,2.2515,0.0315,0,0.0315,2.22,0.0,2.22,2.2815,0.0,2.2815,0.0315,0,0.0315,2.25,0.0,2.25
2019-10-19 20:30:00,2.1165,0.0,2.1165,0.026500000000000003,0,0.026500000000000003,2.09,0.0,2.09,2.1565,0.0,2.1565,0.026500000000000003,0,0.026500000000000003,2.13,0.0,2.13
2019-10-19 21:00:00,1.986,-0.49,2.0455551814,0.026000000000000002,0,0.026000000000000002,1.96,-0.49,2.0203217566,2.036,0.45,2.085136926,0.026000000000000002,0,0.026000000000000002,2.01,0.45,2.0597572673
2019-10-19 21:30:00,1.8655,0.0,1.8655,0.025500000000000002,0,0.025500000000000002,1.8399999999999999,0.0,1.8399999999999999,1.9055,0.0,1.9055,0.025500000000000002,0,0.025500000000000002,1.88,0.0,1.88
2019-10-19 22:00:00,1.725,0.0,1.725,0.025,0,0.025,1.7000000000000002,0.0,1.7000000000000002,1.7650000000000001,-0.14,1.7705437017999999,0.025,0,0.025,1.74,-0.14,1.7456230979
2019-10-19 22:30:00,1.627,-0.45,1.6880844173,0.027,0,0.027,1.6,-0.45,1.6620770139,1.687,0.30000000000000004,1.7134669533,0.027,0,0.027,1.6600000000000001,0.30000000000000004,1.6868906307
2019-10-19 23:00:00,1.5835,-0.49,1.6575802394,0.0235,0,0.0235,1.56,-0.49,1.6351452535000002,1.6835,0.42,1.7351000692,0.0235,0,0.0235,1.6600000000000001,0.42,1.7123083834
2019-10-19 23:30:00,1.4889999999999999,-0.52,1.577187687,0.019,0,0.019,1.47,-0.52,1.5592626463,1.579,0.4,1.6288772207000002,0.019,0,0.019,1.56,0.4,1.6104657710999999
2019-10-20 00:00:00,1.424,-0.14,1.4308654724,0.004,0,0.004,1.42,-0.14,1.4268847185,1.454,-0.14,1.4607244778,0.004,0,0.004,1.45,-0.14,1.4567429423
2019-10-20 00:30:00,1.4235,-0.14,1.4303678723,0.0035,0,0.0035,1.42,-0.14,1.4268847185,1.4535,-0.14,1.4602267803,0.0035,0,0.0035,1.45,-0.14,1.4567429423
2019-10-20 01:00:00,1.405,0.0,1.405,0.015,0,0.015,1.3900000000000001,0.0,1.3900000000000001,1.445,0.0,1.445,0.015,0,0.015,1.43,0.0,1.43
2019-10-20 01:30:00,1.611,-0.14,1.6170717362,0.041,0,0.041,1.57,-0.14,1.5762296786999999,1.641,-0.14,1.646961141,0.041,0,0.041,1.6,-0.14,1.606113321
2019-10-20 02:00:00,1.6925,0.0,1.6925,0.0925,0,0.0925,1.6,0.0,1.6,1.7225000000000001,0.0,1.7225000000000001,0.0925,0,0.0925,1.63,0.0,1.63
2019-10-20 02:30:00,1.7065000000000001,0.0,1.7065000000000001,0.036500000000000005,0,0.036500000000000005,1.67,0.0,1.67,1.7365,0.0,1.7365,0.036500000000000005,0,0.036500000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-10-20 03:00:00,1.5765,-0.49,1.6508943788,0.0465,0,0.0465,1.53,-0.49,1.6065490967,1.6764999999999999,0.44,1.7332778917,0.0465,0,0.0465,1.63,0.44,1.6883423823
2019-10-20 03:30:00,1.4805000000000001,-0.14,1.4871046533,0.0205,0,0.0205,1.46,-0.14,1.4666969694,1.5205000000000002,-0.14,1.5269316455,0.0205,0,0.0205,1.5,-0.14,1.5065191668
2019-10-20 04:00:00,1.534,-0.14,1.5403752789,0.004,0,0.004,1.53,-0.14,1.5363918771,1.574,-0.14,1.5802139095999999,0.004,0,0.004,1.57,-0.14,1.5762296786999999
2019-10-20 04:30:00,1.452,-0.14,1.4587336974,0.012,0,0.012,1.44,-0.14,1.4467895493,1.482,-0.14,1.4885979981,0.012,0,0.012,1.47,-0.14,1.4766516177
2019-10-20 05:00:00,1.397,-0.14,1.4039975071000002,0.027,0,0.027,1.37,-0.14,1.3771347066000001,1.427,-0.14,1.433851108,0.027,0,0.027,1.4,-0.14,1.406982587
2019-10-20 05:30:00,1.35,-0.14,1.3572398462,0.05,0,0.05,1.3,-0.14,1.3075167303,1.3900000000000001,-0.14,1.3970325694,0.05,0,0.05,1.34,-0.14,1.3472935834
2019-10-20 06:00:00,1.404,0.0,1.404,0.064,0,0.064,1.34,0.0,1.34,1.444,0.0,1.444,0.064,0,0.064,1.38,0.0,1.38
2019-10-20 06:30:00,1.4315,-0.46,1.5035931132,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.46,1.483138564,1.4815,0.45,1.5483353158000002,0.021500000000000002,0,0.021500000000000002,1.46,0.45,1.5277761616
2019-10-20 07:00:00,1.5145,-0.48,1.5887448661999999,0.0245,0,0.0245,1.49,-0.48,1.5654072952,1.5645,0.43,1.6225166409,0.0245,0,0.0245,1.54,0.43,1.5989058758999999
2019-10-20 07:30:00,1.6325,0.0,1.6325,0.0325,0,0.0325,1.6,0.0,1.6,1.6625,0.0,1.6625,0.0325,0,0.0325,1.63,0.0,1.63
2019-10-20 08:00:00,1.7765,0.0,1.7765,0.036500000000000005,0,0.036500000000000005,1.74,0.0,1.74,1.8165,0.0,1.8165,0.036500000000000005,0,0.036500000000000005,1.78,0.0,1.78
2019-10-20 08:30:00,1.8945,0.0,1.8945,0.0545,0,0.0545,1.8399999999999999,0.0,1.8399999999999999,1.9245,-0.14,1.9295855125,0.0545,0,0.0545,1.87,-0.14,1.8752333187999999
2019-10-20 09:00:00,1.8210000000000002,-0.46,1.8782015334,0.091,0,0.091,1.73,-0.46,1.7901117283999999,1.861,0.48,1.9219055648,0.091,0,0.091,1.77,0.48,1.8339302059
2019-10-20 09:30:00,1.863,0.0,1.863,0.193,0,0.193,1.67,0.0,1.67,1.903,0.0,1.903,0.193,0,0.193,1.71,0.0,1.71
2019-10-20 10:00:00,1.7985,0.16,1.8056030156,0.3885,0,0.3885,1.4100000000000001,0.16,1.4190489773000001,1.8285,0.15,1.8346422676,0.3885,0,0.3885,1.44,0.15,1.4477914214
2019-10-20 10:30:00,1.7325,0.16,1.739872481,0.5525,0,0.5525,1.18,0.16,1.1907980517,1.7725,0.15,1.7788356445,0.5525,0,0.5525,1.22,0.15,1.229186723
2019-10-20 11:00:00,1.6715,0.16,1.6791403306000001,0.7015,0,0.7015,0.97,0.16,0.9831073187,1.7115,0.15,1.7180606072,0.7015,0,0.7015,1.01,0.15,1.0210778619
2019-10-20 11:30:00,1.6155,-0.17,1.6244199734,0.8155,0,0.8155,0.8,-0.17,0.8178630692000001,1.6955,0.4,1.7420448472999999,0.8155,0,0.8155,0.88,0.4,0.9666436779
2019-10-20 12:00:00,1.587,-0.4,1.6366334348,0.8270000000000001,0,0.8270000000000001,0.76,-0.4,0.8588364221,1.7069999999999999,0.5,1.7787211698,0.8270000000000001,0,0.8270000000000001,0.88,0.5,1.0121264743
2019-10-20 12:30:00,1.5,-0.38,1.5473848907,0.86,0,0.86,0.64,-0.38,0.7443117626,1.6,0.52,1.6823792676,0.86,0,0.86,0.74,0.52,0.9044335244
2019-10-20 13:00:00,1.4525000000000001,-0.35000000000000003,1.4940737097,0.9425,0,0.9425,0.51,-0.35000000000000003,0.6185466838,1.5525,0.54,1.6437324144,0.9425,0,0.9425,0.61,0.54,0.8146778504000001
2019-10-20 13:30:00,1.3825,-0.16,1.3917277931,1.0525,0,1.0525,0.33,-0.16,0.3667424164,1.4525000000000001,0.36,1.4964478775,1.0525,0,1.0525,0.4,0.36,0.5381449619
2019-10-20 14:00:00,1.349,-0.15,1.3573138915,0.969,0,0.969,0.38,-0.15,0.4085339643,1.419,0.35000000000000003,1.4615269413,0.969,0,0.969,0.45,0.35000000000000003,0.5700877125
2019-10-20 14:30:00,1.29,-0.37,1.3420134127,0.9400000000000001,0,0.9400000000000001,0.35000000000000003,-0.37,0.5093132631,1.3900000000000001,0.5,1.4771932846,0.9400000000000001,0,0.9400000000000001,0.45,0.5,0.6726812024000001
2019-10-20 15:00:00,1.326,-0.35000000000000003,1.371413869,0.876,0,0.876,0.45,-0.35000000000000003,0.5700877125,1.426,0.53,1.5213073325000002,0.876,0,0.876,0.55,0.53,0.7638062582
2019-10-20 15:30:00,1.358,-0.38,1.4101645294,0.858,0,0.858,0.5,-0.38,0.6280127387000001,1.458,0.51,1.5446242261,0.858,0,0.858,0.6000000000000001,0.51,0.7874642849
2019-10-20 16:00:00,1.477,-0.41000000000000003,1.53284996,0.747,0,0.747,0.73,-0.41000000000000003,0.8372574276,1.577,0.48,1.6484322855,0.747,0,0.747,0.8300000000000001,0.48,0.9588013350000001
2019-10-20 16:30:00,1.699,-0.25,1.7172946748,0.559,0,0.559,1.1400000000000001,-0.25,1.1670903992000001,1.759,0.43,1.8107956815000001,0.559,0,0.559,1.2,0.43,1.2747156546
2019-10-20 17:00:00,2.022,-0.4,2.061185096,0.252,0,0.252,1.77,-0.4,1.8146349495,2.072,0.5,2.1314746069,0.252,0,0.252,1.82,0.5,1.887432118
2019-10-20 17:30:00,2.2545,-0.43,2.295140573,0.1345,0,0.1345,2.12,-0.43,2.1631689717,2.2845,0.5,2.3385765435,0.1345,0,0.1345,2.15,0.5,2.2073740055
2019-10-20 18:00:00,2.2895,0.0,2.2895,0.0795,0,0.0795,2.21,0.0,2.21,2.3195,0.0,2.3195,0.0795,0,0.0795,2.24,0.0,2.24
2019-10-20 18:30:00,2.395,0.0,2.395,0.075,0,0.075,2.32,0.0,2.32,2.425,0.0,2.425,0.075,0,0.075,2.35,0.0,2.35
2019-10-20 19:00:00,2.4795,0.0,2.4795,0.08950000000000001,0,0.08950000000000001,2.39,0.0,2.39,2.5195,0.0,2.5195,0.08950000000000001,0,0.08950000000000001,2.43,0.0,2.43
2019-10-20 19:30:00,2.3325,0.0,2.3325,0.07250000000000001,0,0.07250000000000001,2.26,0.0,2.26,2.3725,0.0,2.3725,0.07250000000000001,0,0.07250000000000001,2.3,0.0,2.3
2019-10-20 20:00:00,2.217,0.0,2.217,0.077,0,0.077,2.14,0.0,2.14,2.247,0.0,2.247,0.077,0,0.077,2.17,0.0,2.17
2019-10-20 20:30:00,2.103,-0.22,2.114476058,0.033,0,0.033,2.07,-0.22,2.081657993,2.133,-0.06,2.133843715,0.033,0,0.033,2.1,-0.06,2.100856968
2019-10-20 21:00:00,1.9925000000000002,0.0,1.9925000000000002,0.0425,0,0.0425,1.9500000000000002,0.0,1.9500000000000002,2.0225,0.0,2.0225,0.0425,0,0.0425,1.98,0.0,1.98
2019-10-20 21:30:00,1.826,-0.5,1.8932184237,0.056,0,0.056,1.77,-0.5,1.839266158,1.8860000000000001,0.44,1.9366455535,0.056,0,0.056,1.83,0.44,1.8821530225
2019-10-20 22:00:00,1.7005,-0.5,1.772484203,0.060500000000000005,0,0.060500000000000005,1.6400000000000001,-0.5,1.7145261736,1.7905000000000002,0.38,1.8303798103000002,0.060500000000000005,0,0.060500000000000005,1.73,0.38,1.7712425017000002
2019-10-20 22:30:00,1.607,-0.14,1.6130867924999999,0.067,0,0.067,1.54,-0.14,1.5463505424,1.647,-0.14,1.6529395028,0.067,0,0.067,1.58,-0.14,1.5861904047
2019-10-20 23:00:00,1.5785,0.0,1.5785,0.0385,0,0.0385,1.54,0.0,1.54,1.6185,-0.14,1.6245437052,0.0385,0,0.0385,1.58,-0.14,1.5861904047
2019-10-20 23:30:00,1.475,-0.14,1.4816291709,0.055,0,0.055,1.42,-0.14,1.4268847185,1.505,-0.14,1.5114976017,0.055,0,0.055,1.45,-0.14,1.4567429423
2019-10-21 00:00:00,1.3695,-0.14,1.3766372979,0.029500000000000002,0,0.029500000000000002,1.34,-0.14,1.3472935834,1.4095,-0.14,1.4164357557,0.029500000000000002,0,0.029500000000000002,1.38,-0.14,1.3870832708
2019-10-21 00:30:00,1.3655,-0.14,1.3726580965,0.0455,0,0.0455,1.32,-0.14,1.3274034805000001,1.4055,-0.14,1.4124553975,0.0455,0,0.0455,1.3599999999999999,-0.14,1.3671868929
2019-10-21 01:00:00,1.343,-0.14,1.3502773789,0.023,0,0.023,1.32,-0.14,1.3274034805000001,1.383,-0.14,1.3900679839,0.023,0,0.023,1.3599999999999999,-0.14,1.3671868929
2019-10-21 01:30:00,1.542,-0.14,1.5483423394,0.032,0,0.032,1.51,-0.14,1.5164761785,1.5819999999999999,-0.14,1.5881826091,0.032,0,0.032,1.55,-0.14,1.5563097378
2019-10-21 02:00:00,1.6320000000000001,-0.5,1.7068755081,0.022,0,0.022,1.6099999999999999,-0.5,1.6858528999,1.722,0.41000000000000003,1.7701367179,0.022,0,0.022,1.7000000000000002,0.41000000000000003,1.7487424053
2019-10-21 02:30:00,1.6655,-0.47000000000000003,1.7305462288,0.025500000000000002,0,0.025500000000000002,1.6400000000000001,-0.47000000000000003,1.7060187572,1.7655,0.43,1.8171104122,0.025500000000000002,0,0.025500000000000002,1.74,0.43,1.7923448329
2019-10-21 03:00:00,1.6019999999999999,-0.49,1.6752623675,0.022,0,0.022,1.58,-0.49,1.6542369842,1.712,0.42,1.7627660083,0.022,0,0.022,1.69,0.42,1.7414074767
2019-10-21 03:30:00,1.5195,-0.49,1.5965526142000002,0.0195,0,0.0195,1.5,-0.49,1.5780050697,1.6295000000000002,0.42,1.6827567412,0.0195,0,0.0195,1.6099999999999999,0.42,1.6638810054
2019-10-21 04:00:00,1.532,-0.49,1.608453916,0.032,0,0.032,1.5,-0.49,1.5780050697,1.642,0.42,1.6948640063,0.032,0,0.032,1.6099999999999999,0.42,1.6638810054
2019-10-21 04:30:00,1.4785,-0.49,1.5575821807999999,0.0585,0,0.0585,1.42,-0.49,1.5021651041,1.5885,0.42,1.6430861968000001,0.0585,0,0.0585,1.53,0.42,1.5866001387000002
2019-10-21 05:00:00,1.42,-0.49,1.5021651041,0.05,0,0.05,1.37,-0.49,1.4549914089,1.53,0.42,1.5866001387000002,0.05,0,0.05,1.48,0.42,1.5384407691000002
2019-10-21 05:30:00,1.411,-0.47000000000000003,1.4872192172,0.041,0,0.041,1.37,-0.47000000000000003,1.4483784036,1.521,0.44,1.5833638243000001,0.041,0,0.041,1.48,0.44,1.5440207252
2019-10-21 06:00:00,1.5354999999999999,-0.45,1.6000813261,0.0455,0,0.0455,1.49,-0.45,1.5564703659,1.6355,0.45,1.6962783527,0.0455,0,0.0455,1.5899999999999999,0.45,1.6524527225
2019-10-21 06:30:00,1.7845,-0.22,1.7980100806000001,0.0345,0,0.0345,1.75,-0.22,1.763774362,1.8345,0.43,1.8842213909,0.0345,0,0.0345,1.8,0.43,1.850648535
2019-10-21 07:00:00,1.9540000000000002,0.2,1.9642087465,0.054,0,0.054,1.9,0.2,1.9104973175,1.994,0.18,2.0021078892,0.054,0,0.054,1.94,0.18,1.9483326205
2019-10-21 07:30:00,2.109,0.2,2.1184619421,0.049,0,0.049,2.06,0.2,2.0696859665,2.149,0.18,2.1565252143,0.049,0,0.049,2.1,0.18,2.1077001684
2019-10-21 08:00:00,2.3315,0.23,2.342817161,0.051500000000000004,0,0.051500000000000004,2.2800000000000002,0.23,2.2915715132,2.3715,0.21,2.3807797567,0.051500000000000004,0,0.051500000000000004,2.32,0.21,2.3294849216
2019-10-21 08:30:00,2.4375,0.22,2.4474080677,0.0675,0,0.0675,2.37,0.22,2.3801890681,2.4775,0.21,2.4863841718,0.0675,0,0.0675,2.41,0.21,2.4191320758
2019-10-21 09:00:00,2.435,0.23,2.4458383021,0.065,0,0.065,2.37,0.23,2.3811341835,2.475,0.21,2.4838931136,0.065,0,0.065,2.41,0.21,2.4191320758
2019-10-21 09:30:00,2.416,0.23,2.4269231549,0.256,0,0.256,2.16,0.23,2.1722108553,2.446,0.21,2.454998167,0.256,0,0.256,2.19,0.21,2.2000454541
2019-10-21 10:00:00,2.27,0.19,2.2779376638,0.41000000000000003,0,0.41000000000000003,1.8599999999999999,0.19,1.8696791169,2.31,0.29,2.3281322986,0.41000000000000003,0,0.41000000000000003,1.9,0.29,1.9220041623
2019-10-21 10:30:00,2.1505,0.24,2.163850792,0.5405,0,0.5405,1.6099999999999999,0.24,1.6277899127,2.1905,0.23,2.2025417703,0.5405,0,0.5405,1.65,0.23,1.6659531805999999
2019-10-21 11:00:00,2.083,0.28,2.1017347597000002,0.643,0,0.643,1.44,0.28,1.4669696657,2.123,0.26,2.1388616131,0.643,0,0.643,1.48,0.26,1.5026643005
2019-10-21 11:30:00,2.1795,0.28,2.1974121712,0.3695,0,0.3695,1.81,0.28,1.8315294155,2.2195,0.26,2.2346767663,0.3695,0,0.3695,1.85,0.26,1.8681809334000001
2019-10-21 12:00:00,2.188,0.26,2.203393746,0.23800000000000002,0,0.23800000000000002,1.9500000000000002,0.26,1.9672569736,2.218,0.24,2.2309468842,0.23800000000000002,0,0.23800000000000002,1.98,0.24,1.9944924166
2019-10-21 12:30:00,2.2375,0.24,2.2503346973,0.1875,0,0.1875,2.05,0.24,2.064000969,2.2775,0.22,2.2881010139,0.1875,0,0.1875,2.09,0.22,2.1015470492
2019-10-21 13:00:00,2.2295,0.24,2.2423804873,0.1995,0,0.1995,2.03,0.24,2.0441379601,2.2695,0.22,2.2801382085,0.1995,0,0.1995,2.07,0.22,2.081657993
2019-10-21 13:30:00,2.045,0.22,2.0567996986,0.555,0,0.555,1.49,0.22,1.5061540426,2.085,0.2,2.0945703617,0.555,0,0.555,1.53,0.2,1.5430165262000002
2019-10-21 14:00:00,1.9825,0.12,1.9861284576,0.5225000000000001,0,0.5225000000000001,1.46,0.12,1.4649232062,2.0325,0.29,2.0530845696,0.5225000000000001,0,0.5225000000000001,1.51,0.29,1.5375955255
2019-10-21 14:30:00,2.1615,-0.17,2.1681748661,0.1515,0,0.1515,2.01,-0.17,2.0171762442,2.2515,0.53,2.3130396127,0.1515,0,0.1515,2.1,0.53,2.1658485635
2019-10-21 15:00:00,2.115,0.24,2.128573466,0.275,0,0.275,1.8399999999999999,0.24,1.8555861608000002,2.155,0.21,2.1652078422,0.275,0,0.275,1.88,0.21,1.891692364
2019-10-21 15:30:00,2.145,0.23,2.1572957609,0.125,0,0.125,2.02,0.23,2.0330518931,2.175,0.2,2.184176046,0.125,0,0.125,2.05,0.2,2.0597329924
2019-10-21 16:00:00,2.2305,0.23,2.2423269721,0.1305,0,0.1305,2.1,0.23,2.1125576915,2.2605,0.2,2.2693303528,0.1305,0,0.1305,2.13,0.2,2.1393690659
2019-10-21 16:30:00,2.2405,0.0,2.2405,0.1505,0,0.1505,2.09,0.0,2.09,2.3105,0.39,2.3431837849,0.1505,0,0.1505,2.16,0.39,2.1949259669
2019-10-21 17:00:00,2.3445,-0.12,2.3475690086,0.0945,0,0.0945,2.25,-0.12,2.2531977277,2.4345,0.48,2.4813686244,0.0945,0,0.0945,2.34,0.48,2.3887235085
2019-10-21 17:30:00,2.46,0.2,2.4681166909,0.04,0,0.04,2.42,0.2,2.4282503989,2.5,0.17,2.5057733337,0.04,0,0.04,2.46,0.17,2.4658669875
2019-10-21 18:00:00,2.513,0.2,2.5209460526000003,0.013000000000000001,0,0.013000000000000001,2.5,0.2,2.5079872408,2.543,0.17,2.5486759308,0.013000000000000001,0,0.013000000000000001,2.5300000000000002,0.17,2.5357050302
2019-10-21 18:30:00,2.5404999999999998,-0.42,2.5749835436,0.0105,0,0.0105,2.5300000000000002,-0.42,2.5646247289,2.6205,0.51,2.6696666927,0.0105,0,0.0105,2.61,0.51,2.6593608255
2019-10-21 19:00:00,2.6109999999999998,-0.44,2.6478143817,0.001,0,0.001,2.61,-0.44,2.6468282906000002,2.661,0.49,2.7057385312999997,0.001,0,0.001,2.66,0.49,2.7047550721
2019-10-21 19:30:00,2.5315,0.13,2.5348357442,0.0015,0,0.0015,2.5300000000000002,0.13,2.5333377193,2.5615,0.0,2.5615,0.0015,0,0.0015,2.56,0.0,2.56
2019-10-21 20:00:00,2.4314999999999998,-0.45,2.4727903773,0.0015,0,0.0015,2.43,-0.45,2.4713154392,2.4715,0.49,2.5196055743,0.0015,0,0.0015,2.47,0.49,2.5181342299000002
2019-10-21 20:30:00,2.2015000000000002,0.0,2.2015000000000002,0.0015,0,0.0015,2.2,0.0,2.2,2.2315,0.0,2.2315,0.0015,0,0.0015,2.23,0.0,2.23
2019-10-21 21:00:00,2.1245,0.0,2.1245,0.0045000000000000005,0,0.0045000000000000005,2.12,0.0,2.12,2.1545,0.0,2.1545,0.0045000000000000005,0,0.0045000000000000005,2.15,0.0,2.15
2019-10-21 21:30:00,1.943,0.0,1.943,0.003,0,0.003,1.94,0.0,1.94,1.983,0.0,1.983,0.003,0,0.003,1.98,0.0,1.98
2019-10-21 22:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-10-21 22:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2019-10-21 23:00:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892
2019-10-21 23:30:00,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999
2019-10-22 00:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423
2019-10-22 00:30:00,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177
2019-10-22 01:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-22 01:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2019-10-22 02:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2019-10-22 02:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2019-10-22 03:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2019-10-22 03:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-10-22 04:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-10-22 04:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-10-22 05:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2019-10-22 05:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2019-10-22 06:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-10-22 06:30:00,1.9100000000000001,-0.4,1.9514353692,0.0,0,0.0,1.9100000000000001,-0.4,1.9514353692,1.98,0.5,2.0421557237,0.0,0,0.0,1.98,0.5,2.0421557237
2019-10-22 07:00:00,2.12,0.19,2.1284971223999998,0.0,0,0.0,2.12,0.19,2.1284971223999998,2.16,0.17,2.1666794871,0.0,0,0.0,2.16,0.17,2.1666794871
2019-10-22 07:30:00,2.2800000000000002,0.19,2.28790297,0.0,0,0.0,2.2800000000000002,0.19,2.28790297,2.31,0.17,2.3162469644,0.0,0,0.0,2.31,0.17,2.3162469644
2019-10-22 08:00:00,2.39,-0.26,2.4041006634,0.0,0,0.0,2.39,-0.26,2.4041006634,2.49,0.56,2.5521951336,0.0,0,0.0,2.49,0.56,2.5521951336
2019-10-22 08:30:00,2.497,-0.35000000000000003,2.5214101212999998,0.007,0,0.007,2.49,-0.35000000000000003,2.5144780771,2.617,0.6000000000000001,2.6849001844,0.007,0,0.007,2.61,0.6000000000000001,2.6780776688
