Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-22 09:00:00,2.524,-0.1,2.5259802058,0.034,0,0.034,2.49,-0.1,2.4920072231,2.624,0.47000000000000003,2.6657599292,0.034,0,0.034,2.59,0.47000000000000003,2.6322993751
2019-10-22 09:30:00,2.5060000000000002,0.27,2.5205031244000002,0.066,0,0.066,2.44,0.27,2.454893073,2.536,0.24,2.5473311524,0.066,0,0.066,2.47,0.24,2.4816325272
2019-10-22 10:00:00,2.3245,0.24,2.3368569169,0.17450000000000002,0,0.17450000000000002,2.15,0.24,2.1633538777,2.3545,0.23,2.3657071353,0.17450000000000002,0,0.17450000000000002,2.18,0.23,2.1920994503
2019-10-22 10:30:00,2.259,0.24,2.2717132301,0.429,0,0.429,1.83,0.24,1.8456706098,2.299,0.27,2.3148004234,0.429,0,0.429,1.87,0.27,1.8893914364
2019-10-22 11:00:00,2.1815,0.25,2.1957782789,0.4515,0,0.4515,1.73,0.25,1.7479702515,2.2215,0.24,2.2344266043,0.4515,0,0.4515,1.77,0.24,1.7861970776
2019-10-22 11:30:00,2.008,0.25,2.0235029034,0.6880000000000001,0,0.6880000000000001,1.32,0.25,1.3434656676,2.048,0.24,2.0620145489,0.6880000000000001,0,0.6880000000000001,1.3599999999999999,0.24,1.3810141201000001
2019-10-22 12:00:00,1.962,0.24,1.9766243953,0.672,0,0.672,1.29,0.24,1.3121356637,1.992,0.23,2.0052341509,0.672,0,0.672,1.32,0.23,1.339888055
2019-10-22 12:30:00,1.9995,-0.13,2.0037215999,0.5995,0,0.5995,1.4,-0.13,1.4060227593999999,2.0795,0.48,2.1341790576,0.5995,0,0.5995,1.48,0.48,1.5558920271
2019-10-22 13:00:00,1.9975,0.16,2.0038977644,0.48750000000000004,0,0.48750000000000004,1.51,0.16,1.5184531603,2.0475,0.27,2.065225472,0.48750000000000004,0,0.48750000000000004,1.56,0.27,1.5831929761999999
2019-10-22 13:30:00,2.029,0.24,2.0431448798,0.46900000000000003,0,0.46900000000000003,1.56,0.24,1.5783535726,2.059,0.23,2.0718062168,0.46900000000000003,0,0.46900000000000003,1.5899999999999999,0.23,1.6065490967
2019-10-22 14:00:00,2.0425,0.24,2.0565520295,0.5025000000000001,0,0.5025000000000001,1.54,0.24,1.5585891055999999,2.0825,0.23,2.0951625832,0.5025000000000001,0,0.5025000000000001,1.58,0.23,1.5966527487
2019-10-22 14:30:00,1.9035000000000002,0.23,1.9173451046,0.7135,0,0.7135,1.19,0.23,1.2120231021,1.9435,0.22,1.9559121274,0.7135,0,0.7135,1.23,0.22,1.2495199077999999
2019-10-22 15:00:00,1.9525000000000001,0.23,1.9660000636000001,0.5325,0,0.5325,1.42,0.23,1.4385061696,1.9825,0.22,1.9946694588,0.5325,0,0.5325,1.45,0.22,1.4665946952
2019-10-22 15:30:00,1.911,0.2,1.9214372225,0.431,0,0.431,1.48,0.2,1.4934523762,1.951,0.19,1.9602298335000001,0.431,0,0.431,1.52,0.19,1.5318289722
2019-10-22 16:00:00,2.101,0.2,2.1104978086,0.381,0,0.381,1.72,0.2,1.7315888658,2.141,0.19,2.1494141062,0.381,0,0.381,1.76,0.19,1.7702259743000002
2019-10-22 16:30:00,2.2095000000000002,0.02,2.2095905164,0.2195,0,0.2195,1.99,0.02,1.9901005,2.2795,0.36,2.3077522072,0.2195,0,0.2195,2.06,0.36,2.0912197398
2019-10-22 17:00:00,2.373,0.23,2.3841201731,0.043000000000000003,0,0.043000000000000003,2.33,0.23,2.3413244115,2.4130000000000003,0.21,2.4221207649,0.043000000000000003,0,0.043000000000000003,2.37,0.21,2.3792856071
2019-10-22 17:30:00,2.4915000000000003,0.23,2.5020935734,0.0315,0,0.0315,2.46,0.23,2.4707286375,2.5215,0.21,2.5302296833,0.0315,0,0.0315,2.49,0.21,2.4988397308
2019-10-22 18:00:00,2.495,0.19,2.5022240108,0.015,0,0.015,2.48,0.19,2.4872675771,2.535,0.16,2.540044291,0.015,0,0.015,2.52,0.16,2.5250742563
2019-10-22 18:30:00,2.602,-0.28,2.6170219716,0.002,0,0.002,2.6,-0.28,2.6150334606,2.672,0.55,2.7280183284,0.002,0,0.002,2.67,0.55,2.7260594271
2019-10-22 19:00:00,2.6975,0.19,2.7041831022,0.007500000000000001,0,0.007500000000000001,2.69,0.19,2.6967016891,2.7275,0.15,2.7316215422,0.007500000000000001,0,0.007500000000000001,2.7199999999999998,0.15,2.7241328896
2019-10-22 19:30:00,2.608,0.0,2.608,0.018000000000000002,0,0.018000000000000002,2.59,0.0,2.59,2.638,0.0,2.638,0.018000000000000002,0,0.018000000000000002,2.62,0.0,2.62
2019-10-22 20:00:00,2.4705,-0.5,2.5205892664,0.0005,0,0.0005,2.47,-0.5,2.5200992044,2.5105,0.44,2.5487664173,0.0005,0,0.0005,2.51,0.44,2.5482739256
2019-10-22 20:30:00,2.3315,0.0,2.3315,0.0015,0,0.0015,2.33,0.0,2.33,2.3615,0.0,2.3615,0.0015,0,0.0015,2.36,0.0,2.36
2019-10-22 21:00:00,2.2,-0.14,2.2044500448,0.0,0,0.0,2.2,-0.14,2.2044500448,2.23,-0.14,2.2343902972,0.0,0,0.0,2.23,-0.14,2.2343902972
2019-10-22 21:30:00,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2019-10-22 22:00:00,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591
2019-10-22 22:30:00,1.65,-0.53,1.7330320251,0.0,0,0.0,1.65,-0.53,1.7330320251,1.75,0.38,1.7907819521000001,0.0,0,0.0,1.75,0.38,1.7907819521000001
2019-10-22 23:00:00,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479,1.72,0.38,1.7614766533,0.0,0,0.0,1.72,0.38,1.7614766533
2019-10-22 23:30:00,1.56,-0.26,1.5815182579,0.0,0,0.0,1.56,-0.26,1.5815182579,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-23 00:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2019-10-23 00:30:00,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2019-10-23 01:00:00,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2019-10-23 01:30:00,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648
2019-10-23 02:00:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2019-10-23 02:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2019-10-23 03:00:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2019-10-23 03:30:00,1.6375000000000002,-0.14,1.6434738361,0.0175,0,0.0175,1.62,-0.14,1.6260381299,1.6675,-0.14,1.6733667410000002,0.0175,0,0.0175,1.65,-0.14,1.6559287424
2019-10-23 04:00:00,1.6880000000000002,-0.14,1.6937957374,0.028,0,0.028,1.6600000000000001,-0.14,1.6658931538,1.728,-0.14,1.7336620201000001,0.028,0,0.028,1.7000000000000002,-0.14,1.7057549648
2019-10-23 04:30:00,1.6405,-0.14,1.6464629513,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,-0.14,1.6160754932999999,1.6804999999999999,-0.14,1.6863215143999999,0.030500000000000003,0,0.030500000000000003,1.65,-0.14,1.6559287424
2019-10-23 05:00:00,1.5885,-0.14,1.5946574083,0.0385,0,0.0385,1.55,-0.14,1.5563097378,1.6285,-0.14,1.6345067299,0.0385,0,0.0385,1.5899999999999999,-0.14,1.5961516219
2019-10-23 05:30:00,1.5755,0.0,1.5755,0.0455,0,0.0455,1.53,0.0,1.53,1.6055000000000001,-0.14,1.6115924578,0.0455,0,0.0455,1.56,-0.14,1.5662694531999999
2019-10-23 06:00:00,1.7165,0.0,1.7165,0.026500000000000003,0,0.026500000000000003,1.69,0.0,1.69,1.7565,0.0,1.7565,0.026500000000000003,0,0.026500000000000003,1.73,0.0,1.73
2019-10-23 06:30:00,1.9365,-0.08,1.9381517612999999,0.026500000000000003,0,0.026500000000000003,1.9100000000000001,-0.08,1.9116746585,1.9765000000000001,0.53,2.0463265258,0.026500000000000003,0,0.026500000000000003,1.9500000000000002,0.53,2.0207424378
2019-10-23 07:00:00,2.1345,-0.19,2.1429396282,0.0245,0,0.0245,2.11,-0.19,2.1185372312,2.2045,0.53,2.2673156485,0.0245,0,0.0245,2.18,0.53,2.2435017272
2019-10-23 07:30:00,2.287,0.19,2.2948788639,0.027,0,0.027,2.26,0.19,2.267972663,2.327,0.17,2.3332014487,0.027,0,0.027,2.3,0.17,2.3062740514
2019-10-23 08:00:00,2.505,0.07,2.5059778531,0.025,0,0.025,2.48,0.07,2.4809877065,2.545,0.4,2.5762424187,0.025,0,0.025,2.52,0.4,2.5515485494
2019-10-23 08:30:00,2.6465,0.01,2.6465188928,0.026500000000000003,0,0.026500000000000003,2.62,0.01,2.6200190839,2.7165,0.44,2.7519033867,0.026500000000000003,0,0.026500000000000003,2.69,0.44,2.7257476039
2019-10-23 09:00:00,2.5785,0.27,2.5925975874000002,0.0985,0,0.0985,2.48,0.27,2.4946542847,2.6185,0.25,2.6304072403000003,0.0985,0,0.0985,2.52,0.25,2.532370431
2019-10-23 09:30:00,2.5115,0.1,2.5134900537,0.2315,0,0.2315,2.2800000000000002,0.1,2.2821919288,2.5715,0.37,2.5979823421,0.2315,0,0.2315,2.34,0.37,2.3690715481
2019-10-23 10:00:00,2.3335,-0.31,2.3540013275,0.3335,0,0.3335,2.0,-0.31,2.0238824077,2.4435000000000002,0.61,2.5184900733999998,0.3335,0,0.3335,2.11,0.61,2.1964061555
2019-10-23 10:30:00,2.303,-0.32,2.325125588,0.333,0,0.333,1.97,-0.32,1.9958206332000001,2.4130000000000003,0.61,2.4889091988,0.333,0,0.333,2.08,0.61,2.1676023621000002
2019-10-23 11:00:00,2.236,-0.03,2.2362012432,0.516,0,0.516,1.72,-0.03,1.720261608,2.326,0.55,2.3901414184,0.516,0,0.516,1.81,0.55,1.8917187952
2019-10-23 11:30:00,2.185,0.29,2.2041608381,0.675,0,0.675,1.51,0.29,1.5375955255,2.225,0.28,2.2425487732000002,0.675,0,0.675,1.55,0.28,1.5750872992
2019-10-23 12:00:00,2.071,0.29,2.0912056331,0.721,0,0.721,1.35,0.29,1.3807968714,2.111,0.28,2.1294884362,0.721,0,0.721,1.3900000000000001,0.28,1.4179210133
2019-10-23 12:30:00,1.941,0.27,1.9596890059,0.741,0,0.741,1.2,0.27,1.23,1.9809999999999999,0.26,1.9979892392,0.741,0,0.741,1.24,0.26,1.2669648772
2019-10-23 13:00:00,1.943,0.27,1.9616699519,0.643,0,0.643,1.3,0.27,1.3277424449,1.983,0.26,1.9999722497999999,0.643,0,0.643,1.34,0.26,1.3649908425000001
2019-10-23 13:30:00,1.974,0.24,1.988536145,0.684,0,0.684,1.29,0.24,1.3121356637,2.024,0.23,2.0370262639,0.684,0,0.684,1.34,0.23,1.3595955281
2019-10-23 14:00:00,1.9445000000000001,-0.24,1.9592550242,0.5245000000000001,0,0.5245000000000001,1.42,-0.24,1.4401388822,2.0445,0.59,2.127928629,0.5245000000000001,0,0.5245000000000001,1.52,0.59,1.6304907237
2019-10-23 14:30:00,1.937,0.27,1.9557272305,0.687,0,0.687,1.25,0.27,1.2788275881,1.9769999999999999,0.26,1.9940233198000001,0.687,0,0.687,1.29,0.26,1.3159407281
2019-10-23 15:00:00,1.8525,0.27,1.8720727149,0.7125,0,0.7125,1.1400000000000001,0.27,1.1715374514,1.8925,0.26,1.9102764852,0.7125,0,0.7125,1.18,0.26,1.2083045974
2019-10-23 15:30:00,1.7795,0.24,1.7956113861,0.5795,0,0.5795,1.2,0.24,1.2237646833,1.8094999999999999,0.22,1.8228247996,0.5795,0,0.5795,1.23,0.22,1.2495199077999999
2019-10-23 16:00:00,1.7905000000000002,0.23,1.8052119682,0.47050000000000003,0,0.47050000000000003,1.32,0.23,1.339888055,1.8305,0.22,1.8436730323,0.47050000000000003,0,0.47050000000000003,1.3599999999999999,0.22,1.3776792079
2019-10-23 16:30:00,1.9935,0.23,2.0067242586,0.3335,0,0.3335,1.6600000000000001,0.23,1.6758579892,2.0335,0.21,2.0443146162,0.3335,0,0.3335,1.7000000000000002,0.21,1.712921481
2019-10-23 17:00:00,2.1555,-0.01,2.1555231963,0.1155,0,0.1155,2.04,-0.01,2.0400245097,2.2255,0.38,2.2577090712,0.1155,0,0.1155,2.11,0.38,2.143944962
2019-10-23 17:30:00,2.319,0.18,2.3259752793,0.039,0,0.039,2.2800000000000002,0.18,2.2870942263,2.349,0.16,2.3544428216,0.039,0,0.039,2.31,0.16,2.3155344955
2019-10-23 18:00:00,2.3995,0.2,2.4078206432,0.0095,0,0.0095,2.39,0.2,2.3983536020000003,2.4395,0.18,2.4461316911,0.0095,0,0.0095,2.43,0.18,2.4366575467000002
2019-10-23 18:30:00,2.5620000000000003,0.2,2.5697945443,0.002,0,0.002,2.56,0.2,2.5678006153,2.602,0.18,2.6082185491,0.002,0,0.002,2.6,0.18,2.6062233212
2019-10-23 19:00:00,2.6755,0.2,2.6829648246,0.0055000000000000005,0,0.0055000000000000005,2.67,0.2,2.6774801587,2.7055,0.15,2.7096550057,0.0055000000000000005,0,0.0055000000000000005,2.7,0.15,2.7041634566
2019-10-23 19:30:00,2.6505,0.2,2.6580350355,0.0105,0,0.0105,2.64,0.2,2.6475649189,2.6905,0.15,2.6946781348,0.0105,0,0.0105,2.68,0.15,2.6841944788000003
2019-10-23 20:00:00,2.5265,-0.43,2.5628309055000003,0.006500000000000001,0,0.006500000000000001,2.52,-0.43,2.5564232826,2.5865,0.5,2.6343846056,0.006500000000000001,0,0.006500000000000001,2.58,0.5,2.6280030441
2019-10-23 20:30:00,2.376,0.0,2.376,0.006,0,0.006,2.37,0.0,2.37,2.406,0.0,2.406,0.006,0,0.006,2.4,0.0,2.4
2019-10-23 21:00:00,2.215,0.0,2.215,0.005,0,0.005,2.21,0.0,2.21,2.245,0.0,2.245,0.005,0,0.005,2.24,0.0,2.24
2019-10-23 21:30:00,2.05,0.0,2.05,0.01,0,0.01,2.04,0.0,2.04,2.08,0.0,2.08,0.01,0,0.01,2.07,0.0,2.07
2019-10-23 22:00:00,1.903,-0.41000000000000003,1.9466661244,0.023,0,0.023,1.88,-0.41000000000000003,1.9241881405,1.943,0.26,1.9603185966,0.023,0,0.023,1.92,0.26,1.9375241934
2019-10-23 22:30:00,1.7505000000000002,0.0,1.7505000000000002,0.0105,0,0.0105,1.74,0.0,1.74,1.7805,-0.14,1.7859955907,0.0105,0,0.0105,1.77,-0.14,1.7755280905
2019-10-23 23:00:00,1.667,-0.14,1.6728684944999999,0.017,0,0.017,1.65,-0.14,1.6559287424,1.697,-0.14,1.7027651042,0.017,0,0.017,1.6800000000000002,-0.14,1.685823241
2019-10-23 23:30:00,1.545,-0.14,1.5513300745,0.015,0,0.015,1.53,-0.14,1.5363918771,1.585,-0.14,1.5911709525000002,0.015,0,0.015,1.57,-0.14,1.5762296786999999
2019-10-24 00:00:00,1.487,-0.14,1.4935759104000002,0.037,0,0.037,1.45,-0.14,1.4567429423,1.5270000000000001,-0.14,1.5334043824,0.037,0,0.037,1.49,-0.14,1.4965627284
2019-10-24 00:30:00,1.4765000000000001,-0.14,1.4831224663,0.0965,0,0.0965,1.38,-0.14,1.3870832708,1.5165000000000002,-0.14,1.5229485382,0.0965,0,0.0965,1.42,-0.14,1.4268847185
2019-10-24 01:00:00,1.4929999999999999,0.0,1.4929999999999999,0.113,0,0.113,1.38,0.0,1.38,1.533,0.0,1.533,0.113,0,0.113,1.42,0.0,1.42
2019-10-24 01:30:00,1.7335,-0.14,1.7391441142000001,0.0935,0,0.0935,1.6400000000000001,-0.14,1.6459647627,1.7735,-0.14,1.7790172146,0.0935,0,0.0935,1.6800000000000002,-0.14,1.685823241
2019-10-24 02:00:00,1.8365,0.0,1.8365,0.0565,0,0.0565,1.78,0.0,1.78,1.8765,0.0,1.8765,0.0565,0,0.0565,1.82,0.0,1.82
2019-10-24 02:30:00,1.8895,-0.14,1.8946794584000002,0.0795,0,0.0795,1.81,-0.14,1.8154062906,1.9195000000000002,-0.14,1.9245987244,0.0795,0,0.0795,1.8399999999999999,-0.14,1.8453184007
2019-10-24 03:00:00,1.803,0.0,1.803,0.083,0,0.083,1.72,0.0,1.72,1.843,0.0,1.843,0.083,0,0.083,1.76,0.0,1.76
2019-10-24 03:30:00,1.7135,0.0,1.7135,0.0635,0,0.0635,1.65,0.0,1.65,1.7435,-0.14,1.7491118461,0.0635,0,0.0635,1.6800000000000002,-0.14,1.685823241
2019-10-24 04:00:00,1.721,0.0,1.721,0.031,0,0.031,1.69,0.0,1.69,1.751,-0.14,1.7565878856000001,0.031,0,0.031,1.72,-0.14,1.7256882685
2019-10-24 04:30:00,1.6165,-0.5,1.6920615385,0.0165,0,0.0165,1.6,-0.5,1.6763054614000001,1.6965,0.43,1.7501463510000002,0.0165,0,0.0165,1.6800000000000002,0.43,1.7341568557
2019-10-24 05:00:00,1.56,-0.5,1.6381697104000001,0.03,0,0.03,1.53,-0.5,1.6096272861,1.67,0.43,1.7244709334000001,0.03,0,0.03,1.6400000000000001,0.43,1.6954350474000002
2019-10-24 05:30:00,1.5514999999999999,-0.48,1.6240542633000001,0.021500000000000002,0,0.021500000000000002,1.53,-0.48,1.6035273617999999,1.6615,0.43,1.7162407319000001,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,0.43,1.6954350474000002
2019-10-24 06:00:00,1.634,-0.46,1.6975146537999999,0.014,0,0.014,1.62,-0.46,1.6840427548,1.734,0.45,1.7914396445,0.014,0,0.014,1.72,0.45,1.7778920102
2019-10-24 06:30:00,1.869,0.05,1.8696686872,0.019,0,0.019,1.85,0.05,1.8506755523,1.919,0.30000000000000004,1.942308163,0.019,0,0.019,1.9,0.30000000000000004,1.9235384062
2019-10-24 07:00:00,2.0655,0.21,2.0761479355,0.035500000000000004,0,0.035500000000000004,2.03,0.21,2.0408331632,2.0955,0.19,2.1040960648,0.035500000000000004,0,0.035500000000000004,2.06,0.19,2.0687435801
2019-10-24 07:30:00,2.24,0.21,2.2498222152,0.02,0,0.02,2.22,0.21,2.2299103121,2.2800000000000002,0.19,2.28790297,0.02,0,0.02,2.26,0.19,2.267972663
2019-10-24 08:00:00,2.4735,0.24,2.4851161442,0.0035,0,0.0035,2.47,0.24,2.4816325272,2.5135,0.23,2.5240012381,0.0035,0,0.0035,2.51,0.23,2.5205158202
2019-10-24 08:30:00,2.5785,0.29,2.5947566842,0.018500000000000003,0,0.018500000000000003,2.56,0.29,2.5763734201,2.6085000000000003,0.26,2.6214256141,0.018500000000000003,0,0.018500000000000003,2.59,0.26,2.6030174798
2019-10-24 09:00:00,2.4755000000000003,0.27,2.4901807665,0.0455,0,0.0455,2.43,0.27,2.4449539873,2.5155000000000003,0.24,2.5269230796,0.0455,0,0.0455,2.47,0.24,2.4816325272
2019-10-24 09:30:00,2.5305,0.25,2.5428193506,0.060500000000000005,0,0.060500000000000005,2.47,0.25,2.4826195842,2.5605,0.23,2.5708092597,0.060500000000000005,0,0.060500000000000005,2.5,0.23,2.5105577070000002
2019-10-24 10:00:00,2.426,0.25,2.4388472687,0.076,0,0.076,2.35,0.25,2.3632604596,2.466,0.23,2.4767026467,0.076,0,0.076,2.39,0.23,2.4010414407000003
2019-10-24 10:30:00,2.347,0.22,2.3572884847,0.28700000000000003,0,0.28700000000000003,2.06,0.22,2.071714266,2.387,0.31,2.4070456996000003,0.28700000000000003,0,0.28700000000000003,2.1,0.31,2.1227576404
2019-10-24 11:00:00,2.3125,-0.24,2.3249206976,0.5025000000000001,0,0.5025000000000001,1.81,-0.24,1.8258422714,2.4225,0.68,2.5161292197,0.5025000000000001,0,0.5025000000000001,1.92,0.68,2.036860329
2019-10-24 11:30:00,2.222,-0.22,2.2328645279,0.512,0,0.512,1.71,-0.22,1.724093965,2.332,0.71,2.4376882491,0.512,0,0.512,1.82,0.71,1.9535864455
2019-10-24 12:00:00,2.213,-0.26,2.2282210393,0.333,0,0.333,1.88,-0.26,1.8978935692,2.323,0.66,2.4149387156,0.333,0,0.333,1.99,0.66,2.0965924735
2019-10-24 12:30:00,2.0205,-0.26,2.0371598489,0.6005,0,0.6005,1.42,-0.26,1.4436065946,2.1305,0.66,2.2303879147,0.6005,0,0.6005,1.53,0.66,1.6662832892
2019-10-24 13:00:00,2.037,-0.25,2.0522838498000002,0.437,0,0.437,1.6,-0.25,1.6194134741,2.147,0.66,2.246154269,0.437,0,0.437,1.71,0.66,1.8329484444
2019-10-24 13:30:00,1.995,-0.26,2.0118710197,0.435,0,0.435,1.56,-0.26,1.5815182579,2.105,0.66,2.2060428373,0.435,0,0.435,1.67,0.66,1.7956892827000002
2019-10-24 14:00:00,2.151,-0.25,2.1654793927,0.391,0,0.391,1.76,-0.25,1.7776670104,2.261,0.67,2.3581817148,0.391,0,0.391,1.87,0.67,1.9864037857
2019-10-24 14:30:00,2.004,-0.25,2.0195336095,0.494,0,0.494,1.51,-0.25,1.5305554547,2.114,0.68,2.2206746723,0.494,0,0.494,1.62,0.68,1.7569291392
2019-10-24 15:00:00,1.9735,0.04,1.9739053295,0.5935,0,0.5935,1.38,0.04,1.3805795884,2.0435,0.46,2.0946341566,0.5935,0,0.5935,1.45,0.46,1.5212166184
2019-10-24 15:30:00,2.0665,0.24,2.0803899274,0.48650000000000004,0,0.48650000000000004,1.58,0.24,1.5981239001,2.1065,0.22,2.1179570935,0.48650000000000004,0,0.48650000000000004,1.62,0.22,1.6348700254000001
2019-10-24 16:00:00,2.0375,0.25,2.052780127,0.5175000000000001,0,0.5175000000000001,1.52,0.25,1.5404220201,2.0675,0.24,2.081383254,0.5175000000000001,0,0.5175000000000001,1.55,0.24,1.5684705926
2019-10-24 16:30:00,2.1815,-0.04,2.1818666893,0.2715,0,0.2715,1.9100000000000001,-0.04,1.9104188023000002,2.2615,0.48,2.3118785111,0.2715,0,0.2715,1.99,0.48,2.0470710784
2019-10-24 17:00:00,2.215,-0.09,2.2168276884,0.375,0,0.375,1.8399999999999999,-0.09,1.842199772,2.295,0.48,2.3446588238,0.375,0,0.375,1.92,0.48,1.9790907003
2019-10-24 17:30:00,2.4130000000000003,0.23,2.4239366741,0.213,0,0.213,2.2,0.23,2.2119900542,2.453,0.21,2.4619725831,0.213,0,0.213,2.24,0.21,2.2498222152
2019-10-24 18:00:00,2.5,0.23,2.5105577070000002,0.1,0,0.1,2.4,0.23,2.410995645,2.54,0.2,2.5478618487,0.1,0,0.1,2.44,0.2,2.4481829997
2019-10-24 18:30:00,2.6109999999999998,0.22,2.6202520871,0.091,0,0.091,2.52,0.22,2.5295849462,2.651,0.21,2.6593046084000003,0.091,0,0.091,2.56,0.21,2.5685988398
2019-10-24 19:00:00,2.7335000000000003,0.2,2.7408068611000003,0.053500000000000006,0,0.053500000000000006,2.68,0.2,2.6874523251999998,2.7635,0.35000000000000003,2.7855757484,0.053500000000000006,0,0.053500000000000006,2.71,0.35000000000000003,2.7325080055
2019-10-24 19:30:00,2.6185,0.2,2.6261268534,0.018500000000000003,0,0.018500000000000003,2.6,0.2,2.6076809621,2.6485000000000003,0.0,2.6485000000000003,0.018500000000000003,0,0.018500000000000003,2.63,0.0,2.63
2019-10-24 20:00:00,2.4939999999999998,-0.24,2.5055211035,0.024,0,0.024,2.47,-0.24,2.4816325272,2.524,0.52,2.5770091191,0.024,0,0.024,2.5,0.52,2.5535073918
2019-10-24 20:30:00,2.362,0.0,2.362,0.052000000000000005,0,0.052000000000000005,2.31,0.0,2.31,2.392,0.0,2.392,0.052000000000000005,0,0.052000000000000005,2.34,0.0,2.34
2019-10-24 21:00:00,2.167,0.0,2.167,0.097,0,0.097,2.07,0.0,2.07,2.197,-0.14,2.201456109,0.097,0,0.097,2.1,-0.14,2.104661493
2019-10-24 21:30:00,2.024,0.0,2.024,0.10400000000000001,0,0.10400000000000001,1.92,0.0,1.92,2.054,0.0,2.054,0.10400000000000001,0,0.10400000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-10-24 22:00:00,1.8815,0.0,1.8815,0.12150000000000001,0,0.12150000000000001,1.76,0.0,1.76,1.9115000000000002,0.0,1.9115000000000002,0.12150000000000001,0,0.12150000000000001,1.79,0.0,1.79
2019-10-24 22:30:00,1.7165,-0.5,1.7878401075,0.0665,0,0.0665,1.65,-0.5,1.724093965,1.7665000000000002,0.44,1.8204730841,0.0665,0,0.0665,1.7000000000000002,0.44,1.7560182230999999
2019-10-24 23:00:00,1.7115,0.0,1.7115,0.0915,0,0.0915,1.62,0.0,1.62,1.7415,-0.14,1.7471182702,0.0915,0,0.0915,1.65,-0.14,1.6559287424
2019-10-24 23:30:00,1.589,-0.14,1.5951554783000002,0.089,0,0.089,1.5,-0.14,1.5065191668,1.629,-0.14,1.635004893,0.089,0,0.089,1.54,-0.14,1.5463505424
2019-10-25 00:00:00,1.4705,-0.14,1.4771493662,0.0405,0,0.0405,1.43,-0.14,1.4368368035,1.5105,-0.14,1.5169740439,0.0405,0,0.0405,1.47,-0.14,1.4766516177
2019-10-25 00:30:00,1.468,0.0,1.468,0.058,0,0.058,1.4100000000000001,0.0,1.4100000000000001,1.498,0.0,1.498,0.058,0,0.058,1.44,0.0,1.44
2019-10-25 01:00:00,1.454,0.0,1.454,0.064,0,0.064,1.3900000000000001,0.0,1.3900000000000001,1.484,0.0,1.484,0.064,0,0.064,1.42,0.0,1.42
2019-10-25 01:30:00,1.689,-0.5,1.7614542288,0.079,0,0.079,1.6099999999999999,-0.5,1.6858528999,1.7690000000000001,0.4,1.8136595601,0.079,0,0.079,1.69,0.4,1.7366922583000002
2019-10-25 02:00:00,1.778,-0.5,1.846966161,0.11800000000000001,0,0.11800000000000001,1.6600000000000001,-0.5,1.7336666346,1.888,0.4,1.9299077698,0.11800000000000001,0,0.11800000000000001,1.77,0.4,1.8146349495
2019-10-25 02:30:00,1.827,-0.49,1.8915678682000001,0.117,0,0.117,1.71,-0.49,1.7788198335,1.937,0.42,1.9820113521,0.117,0,0.117,1.82,0.42,1.8678329690000002
2019-10-25 03:00:00,1.721,-0.5,1.7921609861,0.111,0,0.111,1.6099999999999999,-0.5,1.6858528999,1.831,0.41000000000000003,1.8763424528,0.111,0,0.111,1.72,0.41000000000000003,1.7681911661
2019-10-25 03:30:00,1.6440000000000001,-0.5,1.7183526995,0.114,0,0.114,1.53,-0.5,1.6096272861,1.754,0.41000000000000003,1.8012817659,0.114,0,0.114,1.6400000000000001,0.41000000000000003,1.6904733065
2019-10-25 04:00:00,1.675,-0.5,1.7480346106,0.105,0,0.105,1.57,-0.5,1.6476953602000002,1.775,0.42,1.824013432,0.105,0,0.105,1.67,0.42,1.7220046458
2019-10-25 04:30:00,1.6355,-0.49,1.7073254669,0.1255,0,0.1255,1.51,-0.49,1.5875137795,1.7355,0.42,1.7855980091,0.1255,0,0.1255,1.6099999999999999,0.42,1.6638810054
2019-10-25 05:00:00,1.5510000000000002,-0.49,1.6265610963000001,0.091,0,0.091,1.46,-0.49,1.5400324672,1.661,0.44,1.7182901385,0.091,0,0.091,1.57,0.44,1.6304907237
2019-10-25 05:30:00,1.5565,-0.47000000000000003,1.6259127437,0.0665,0,0.0665,1.49,-0.47000000000000003,1.5623699946,1.6665,0.44,1.7236073364000002,0.0665,0,0.0665,1.6,0.44,1.659397481
2019-10-25 06:00:00,1.6764999999999999,-0.45,1.7358433829000002,0.0665,0,0.0665,1.6099999999999999,-0.45,1.6717057157,1.7765,0.46,1.8350891668,0.0665,0,0.0665,1.71,0.46,1.7707907837999999
2019-10-25 06:30:00,1.851,-0.22,1.8640281650000001,0.081,0,0.081,1.77,-0.22,1.7836199147,1.931,0.43,1.9782975004,0.081,0,0.081,1.85,0.43,1.8993156662000001
2019-10-25 07:00:00,2.009,0.02,2.0090995495,0.059000000000000004,0,0.059000000000000004,1.9500000000000002,0.02,1.9501025614,2.079,0.36,2.1099386247,0.059000000000000004,0,0.059000000000000004,2.02,0.36,2.0518284529
2019-10-25 07:30:00,2.221,0.11,2.2237223298,0.051000000000000004,0,0.051000000000000004,2.17,0.11,2.1727862297,2.281,0.32,2.3033369272,0.051000000000000004,0,0.051000000000000004,2.23,0.32,2.2528426487
2019-10-25 08:00:00,2.3805,0.24,2.3925677106,0.060500000000000005,0,0.060500000000000005,2.32,0.24,2.3323807579,2.4105,0.22,2.4205185911,0.060500000000000005,0,0.060500000000000005,2.35,0.22,2.3602754077
2019-10-25 08:30:00,2.56,0.12,2.5628109567,0.14,0,0.14,2.42,0.12,2.42297338,2.62,0.35000000000000003,2.6432744844,0.14,0,0.14,2.48,0.35000000000000003,2.5045758124
2019-10-25 09:00:00,2.602,0.26,2.6149577433999998,0.132,0,0.132,2.47,0.26,2.4836465127,2.642,0.24,2.6528784367,0.132,0,0.132,2.51,0.24,2.5214479967
2019-10-25 09:30:00,2.6395,0.25,2.6513129295,0.2295,0,0.2295,2.41,0.25,2.422932108,2.6795,0.29,2.6951475377,0.2295,0,0.2295,2.45,0.29,2.4671035649
2019-10-25 10:00:00,2.5165,0.30000000000000004,2.5343188927,0.2765,0,0.2765,2.24,0.30000000000000004,2.26,2.5564999999999998,0.28,2.5717877537,0.2765,0,0.2765,2.2800000000000002,0.28,2.2971286425
2019-10-25 10:30:00,2.576,0.27,2.5901111945,0.276,0,0.276,2.3,0.27,2.3157936005,2.616,0.25,2.627918568,0.276,0,0.276,2.34,0.25,2.3533168083
2019-10-25 11:00:00,2.5555,0.31,2.5742339152,0.3055,0,0.3055,2.25,0.31,2.2712551596,2.5955,0.29,2.6116508668,0.3055,0,0.3055,2.29,0.29,2.3082894099
2019-10-25 11:30:00,2.472,0.27,2.4867014296,0.292,0,0.292,2.18,0.27,2.1966565503,2.512,0.25,2.524409634,0.292,0,0.292,2.22,0.25,2.234032229
2019-10-25 12:00:00,2.49,0.26,2.5035374972,0.33,0,0.33,2.16,0.26,2.1755918735,2.5300000000000002,0.27,2.5443663258,0.33,0,0.33,2.2,0.27,2.2165062599
2019-10-25 12:30:00,2.4345,0.29,2.451711698,0.3245,0,0.3245,2.11,0.29,2.1298356744,2.4745,0.27,2.4891866644,0.3245,0,0.3245,2.15,0.27,2.1668871683
2019-10-25 13:00:00,2.312,0.19,2.3197939564,0.402,0,0.402,1.9100000000000001,0.19,1.9194269978,2.362,0.32,2.3835779828,0.402,0,0.402,1.96,0.32,1.985950654
2019-10-25 13:30:00,2.3825,0.27,2.3977502476,0.35250000000000004,0,0.35250000000000004,2.03,0.27,2.0478769494,2.4225,0.25,2.4353657323,0.35250000000000004,0,0.35250000000000004,2.07,0.25,2.085041966
2019-10-25 14:00:00,2.262,0.17,2.268379157,0.352,0,0.352,1.9100000000000001,0.17,1.9175505207999999,2.312,0.28,2.3288932994,0.352,0,0.352,1.96,0.28,1.9798989873
2019-10-25 14:30:00,2.2075,0.23,2.2194495376,0.3375,0,0.3375,1.87,0.23,1.8840912929,2.2475,0.23,2.2592379799,0.3375,0,0.3375,1.9100000000000001,0.23,1.9237983262
2019-10-25 15:00:00,2.1725,0.26,2.1880027994,0.3725,0,0.3725,1.8,0.26,1.8186808406,2.2125,0.24,2.2254788811,0.3725,0,0.3725,1.8399999999999999,0.24,1.8555861608000002
2019-10-25 15:30:00,2.1035,0.18,2.1111874029,0.35350000000000004,0,0.35350000000000004,1.75,0.18,1.7592327873,2.1535,0.24,2.1668323078,0.35350000000000004,0,0.35350000000000004,1.8,0.24,1.8159295141
2019-10-25 16:00:00,2.158,0.21,2.1681937183,0.318,0,0.318,1.8399999999999999,0.21,1.8519449236,2.198,0.19,2.2061967274,0.318,0,0.318,1.88,0.19,1.8895766722
2019-10-25 16:30:00,2.324,0.17,2.3302094326000002,0.294,0,0.294,2.03,0.17,2.0371057901,2.374,0.24,2.3861005846,0.294,0,0.294,2.08,0.24,2.0938003725
2019-10-25 17:00:00,2.4585,0.02,2.4585813491,0.2785,0,0.2785,2.18,0.02,2.1800917412,2.5185,0.36,2.5440994969,0.2785,0,0.2785,2.24,0.36,2.268744146
2019-10-25 17:30:00,2.613,0.23,2.6231029336000002,0.273,0,0.273,2.34,0.23,2.3512762492,2.653,0.21,2.6612983673,0.273,0,0.273,2.38,0.21,2.3892467432
2019-10-25 18:00:00,2.628,0.23,2.6380454886,0.268,0,0.268,2.36,0.23,2.3711811403,2.668,0.21,2.6762518566,0.268,0,0.268,2.4,0.21,2.4091699815
2019-10-25 18:30:00,2.6675,0.19,2.6742580747,0.2675,0,0.2675,2.4,0.19,2.4075090862,2.6975,0.18,2.7034988903,0.2675,0,0.2675,2.43,0.18,2.4366575467000002
2019-10-25 19:00:00,2.6275,0.18,2.6336583396,0.2675,0,0.2675,2.36,0.18,2.3668544526,2.6675,0.16,2.6722941923,0.2675,0,0.2675,2.4,0.16,2.4053274205
2019-10-25 19:30:00,2.4875,0.19,2.4947457285,0.2675,0,0.2675,2.22,0.19,2.2281157959,2.5275,0.18,2.5339013892,0.2675,0,0.2675,2.26,0.18,2.2671568098
2019-10-25 20:00:00,2.3275,-0.09,2.3292394145,0.2675,0,0.2675,2.06,-0.09,2.0619650821,2.3875,0.48,2.4352733419,0.2675,0,0.2675,2.12,0.48,2.1736605071
2019-10-25 20:30:00,2.2175,0.18,2.2247935297,0.2675,0,0.2675,1.9500000000000002,0.18,1.9582900704,2.2475,0.19,2.2555168476,0.2675,0,0.2675,1.98,0.19,1.9890952717000001
2019-10-25 21:00:00,2.0775,0.16,2.0836521423,0.2675,0,0.2675,1.81,0.16,1.8170580618,2.1175,0.0,2.1175,0.2675,0,0.2675,1.85,0.0,1.85
2019-10-25 21:30:00,1.9775,-0.09,1.979546981,0.2675,0,0.2675,1.71,-0.09,1.7123667831,2.0175,0.47000000000000003,2.0715226887,0.2675,0,0.2675,1.75,0.47000000000000003,1.8120154525
2019-10-25 22:00:00,1.8875000000000002,-0.24,1.9026970989,0.2675,0,0.2675,1.62,-0.24,1.6376812877,1.9275,0.53,1.9990388315,0.2675,0,0.2675,1.6600000000000001,0.53,1.7425555945000002
2019-10-25 22:30:00,1.7585000000000002,-0.43,1.8103099873000001,0.2685,0,0.2685,1.49,-0.43,1.5508062419000002,1.7985,0.5,1.8667089355000002,0.2685,0,0.2685,1.53,0.5,1.6096272861
2019-10-25 23:00:00,1.6675,-0.45,1.7271526424,0.2675,0,0.2675,1.4,-0.45,1.470544117,1.7475,0.45,1.8045099750000002,0.2675,0,0.2675,1.48,0.45,1.5469001261000002
2019-10-25 23:30:00,1.5670000000000002,-0.45,1.6303340149,0.267,0,0.267,1.3,-0.45,1.3756816492000001,1.677,0.45,1.7363262942,0.267,0,0.267,1.4100000000000001,0.45,1.480067566
2019-10-26 00:00:00,1.4675,-0.45,1.5349450316,0.2675,0,0.2675,1.2,-0.45,1.2816005618,1.5775000000000001,0.45,1.6404286787,0.2675,0,0.2675,1.31,0.45,1.3851353724
2019-10-26 00:30:00,1.4675,-0.44,1.5320431619,0.2675,0,0.2675,1.2,-0.44,1.2781236247,1.5775000000000001,0.46,1.643200003,0.2675,0,0.2675,1.31,0.46,1.3884163641
2019-10-26 01:00:00,1.5270000000000001,-0.33,1.5622512602,0.267,0,0.267,1.26,-0.33,1.3024976008,1.557,0.46,1.6235297965000002,0.267,0,0.267,1.29,0.46,1.3695619738
2019-10-26 01:30:00,1.766,-0.44,1.8199879120000002,0.266,0,0.266,1.5,-0.44,1.5632018424,1.866,0.48,1.9267475185,0.266,0,0.266,1.6,0.48,1.6704490414
2019-10-26 02:00:00,1.8765,-0.46,1.93205907,0.2665,0,0.2665,1.6099999999999999,-0.46,1.6744252745,1.9465,0.48,2.004809779,0.2665,0,0.2665,1.6800000000000002,0.48,1.7472263734
2019-10-26 02:30:00,1.9275,0.0,1.9275,0.2675,0,0.2675,1.6600000000000001,0.0,1.6600000000000001,1.9575,0.0,1.9575,0.2675,0,0.2675,1.69,0.0,1.69
2019-10-26 03:00:00,1.828,0.17,1.8358877961000002,0.268,0,0.268,1.56,0.17,1.5692354826,1.8679999999999999,0.0,1.8679999999999999,0.268,0,0.268,1.6,0.0,1.6
2019-10-26 03:30:00,1.7275,-0.44,1.7826542710000002,0.2675,0,0.2675,1.46,-0.44,1.5248606493999999,1.7875,0.47000000000000003,1.8482576254,0.2675,0,0.2675,1.52,0.47000000000000003,1.5910059711
2019-10-26 04:00:00,1.708,-0.44,1.7637641566000002,0.268,0,0.268,1.44,-0.44,1.505722418,1.788,0.47000000000000003,1.8487411934,0.268,0,0.268,1.52,0.47000000000000003,1.5910059711
2019-10-26 04:30:00,1.6560000000000001,0.0,1.6560000000000001,0.266,0,0.266,1.3900000000000001,0.0,1.3900000000000001,1.6960000000000002,0.0,1.6960000000000002,0.266,0,0.266,1.43,0.0,1.43
2019-10-26 05:00:00,1.585,0.0,1.585,0.265,0,0.265,1.32,0.0,1.32,1.625,0.0,1.625,0.265,0,0.265,1.3599999999999999,0.0,1.3599999999999999
2019-10-26 05:30:00,1.5354999999999999,0.16,1.5438135412,0.2655,0,0.2655,1.27,0.16,1.2800390619,1.5755,0.14,1.5817080167,0.2655,0,0.2655,1.31,0.14,1.3174596768
2019-10-26 06:00:00,1.635,0.15,1.6418663161,0.265,0,0.265,1.37,0.15,1.3781872151,1.675,0.0,1.675,0.265,0,0.265,1.4100000000000001,0.0,1.4100000000000001
2019-10-26 06:30:00,1.666,-0.36,1.704451818,0.266,0,0.266,1.4,-0.36,1.44554488,1.766,0.53,1.843815609,0.266,0,0.266,1.5,0.53,1.5908802595
2019-10-26 07:00:00,1.7365,0.05,1.7372196896,0.2665,0,0.2665,1.47,0.05,1.4708500943,1.7865000000000002,0.29,1.8098845958,0.2665,0,0.2665,1.52,0.29,1.5474172030000002
2019-10-26 07:30:00,1.826,0.17,1.8338963984,0.266,0,0.266,1.56,0.17,1.5692354826,1.866,0.16,1.8728470306,0.266,0,0.266,1.6,0.16,1.6079800994
2019-10-26 08:00:00,1.9855,0.19,1.9945701918,0.2655,0,0.2655,1.72,0.19,1.730462366,2.0255,0.17,2.0326215216,0.2655,0,0.2655,1.76,0.17,1.7681911661
2019-10-26 08:30:00,2.1465,0.2,2.1557973583,0.2665,0,0.2665,1.88,0.2,1.8906083677,2.1865,0.19,2.194739677,0.2665,0,0.2665,1.92,0.19,1.9293781382000001
2019-10-26 09:00:00,2.218,-0.25,2.2320448024,0.268,0,0.268,1.9500000000000002,-0.25,1.9659603251000002,2.318,0.55,2.3823568163,0.268,0,0.268,2.05,0.55,2.1224985277
2019-10-26 09:30:00,2.292,0.19,2.299861735,0.272,0,0.272,2.02,0.19,2.0289159667,2.342,0.22,2.3523103537,0.272,0,0.272,2.07,0.22,2.081657993
2019-10-26 10:00:00,2.3415,0.24,2.3537676712,0.2715,0,0.2715,2.07,0.24,2.0838665984,2.3815,0.22,2.3916400753,0.2715,0,0.2715,2.11,0.22,2.1214381914000002
2019-10-26 10:30:00,2.4035,0.27,2.4186178388,0.2735,0,0.2735,2.13,0.27,2.1470444802,2.4435000000000002,0.24,2.4552580822,0.2735,0,0.2735,2.17,0.24,2.1832315498
2019-10-26 11:00:00,2.313,0.23,2.3244072363,0.28300000000000003,0,0.28300000000000003,2.03,0.23,2.0429880078,2.3529999999999998,0.22,2.3632623638,0.28300000000000003,0,0.28300000000000003,2.07,0.22,2.081657993
2019-10-26 11:30:00,2.3715,0.23,2.3826271739,0.28150000000000003,0,0.28150000000000003,2.09,0.23,2.1026174165000002,2.4115,0.22,2.4215144538,0.28150000000000003,0,0.28150000000000003,2.13,0.22,2.1413313616
2019-10-26 12:00:00,2.3825,0.21,2.3917370779000002,0.29250000000000004,0,0.29250000000000004,2.09,0.21,2.1005237442,2.4225,0.19,2.4299395569,0.29250000000000004,0,0.29250000000000004,2.13,0.19,2.1384573879
2019-10-26 12:30:00,2.333,0.17,2.339185542,0.243,0,0.243,2.09,0.17,2.0969024775,2.373,0.22,2.3831762419,0.243,0,0.243,2.13,0.22,2.1413313616
2019-10-26 13:00:00,2.292,0.22,2.302534256,0.232,0,0.232,2.06,0.22,2.071714266,2.322,0.2,2.3305973483,0.232,0,0.232,2.09,0.2,2.0995475703
2019-10-26 13:30:00,2.266,0.21,2.2757099991,0.256,0,0.256,2.01,0.21,2.0209403752,2.306,0.2,2.314656778,0.256,0,0.256,2.05,0.2,2.0597329924
2019-10-26 14:00:00,2.1755,0.15,2.1806650935,0.3155,0,0.3155,1.8599999999999999,0.15,1.8660385848,2.2155,0.27,2.2318916304,0.3155,0,0.3155,1.9,0.27,1.9190883252000002
2019-10-26 14:30:00,2.12,0.19,2.1284971223999998,0.27,0,0.27,1.85,0.19,1.8597311634,2.15,0.19,2.1583790214,0.27,0,0.27,1.88,0.19,1.8895766722
2019-10-26 15:00:00,2.097,0.18,2.1047111441,0.297,0,0.297,1.8,0.18,1.8089776118,2.137,0.16,2.1429813345,0.297,0,0.297,1.8399999999999999,0.16,1.8469434209000002
2019-10-26 15:30:00,2.108,0.18,2.1156710519,0.308,0,0.308,1.8,0.18,1.8089776118,2.148,0.16,2.1539507887,0.308,0,0.308,1.8399999999999999,0.16,1.8469434209000002
2019-10-26 16:00:00,2.143,0.18,2.1505462097,0.323,0,0.323,1.82,0.18,1.8288794383,2.183,0.16,2.1888556371,0.323,0,0.323,1.8599999999999999,0.16,1.8668690366
2019-10-26 16:30:00,2.3125,0.21,2.3220155577,0.3225,0,0.3225,1.99,0.21,2.0010497245,2.3525,0.19,2.360160217,0.3225,0,0.3225,2.03,0.19,2.0388722373
2019-10-26 17:00:00,2.3064999999999998,0.03,2.3066950926,0.28650000000000003,0,0.28650000000000003,2.02,0.03,2.02022276,2.3665,0.33,2.3893978844,0.28650000000000003,0,0.28650000000000003,2.08,0.33,2.1060151946
2019-10-26 17:30:00,2.482,0.2,2.4900449795,0.242,0,0.242,2.24,0.2,2.2489108475,2.532,0.21,2.5406936061,0.242,0,0.242,2.29,0.21,2.2996086624
2019-10-26 18:00:00,2.6615,-0.17,2.6669237428,0.2215,0,0.2215,2.44,-0.17,2.4459149617,2.7215,0.52,2.7707331611,0.2215,0,0.2215,2.5,0.52,2.5535073918
2019-10-26 18:30:00,2.6905,-0.39,2.7186191808,0.21050000000000002,0,0.21050000000000002,2.48,-0.39,2.5104780421,2.8105,0.53,2.8600367568,0.21050000000000002,0,0.21050000000000002,2.6,0.53,2.653469427
2019-10-26 19:00:00,2.6710000000000003,-0.43,2.7053910993,0.241,0,0.241,2.43,-0.43,2.4677520135,2.761,0.51,2.8077074278,0.241,0,0.241,2.52,0.51,2.5710892633
2019-10-26 19:30:00,2.515,-0.36,2.5406347632,0.195,0,0.195,2.32,-0.36,2.3477648945,2.585,0.51,2.6348292165,0.195,0,0.195,2.39,0.51,2.4438085031
2019-10-26 20:00:00,2.3885,-0.47000000000000003,2.4343032371,0.1885,0,0.1885,2.2,-0.47000000000000003,2.2496444163,2.4285,0.47000000000000003,2.4735626634,0.1885,0,0.1885,2.24,0.47000000000000003,2.288776966
2019-10-26 20:30:00,2.2805,-0.44,2.3225589874,0.1505,0,0.1505,2.13,-0.44,2.1749712642,2.3105,0.47000000000000003,2.3578189604,0.1505,0,0.1505,2.16,0.47000000000000003,2.2105429197
2019-10-26 21:00:00,2.1635,0.0,2.1635,0.12350000000000001,0,0.12350000000000001,2.04,0.0,2.04,2.2035,0.0,2.2035,0.12350000000000001,0,0.12350000000000001,2.08,0.0,2.08
2019-10-26 21:30:00,2.0395,0.0,2.0395,0.0795,0,0.0795,1.96,0.0,1.96,2.0795,0.0,2.0795,0.0795,0,0.0795,2.0,0.0,2.0
2019-10-26 22:00:00,1.9380000000000002,0.0,1.9380000000000002,0.108,0,0.108,1.83,0.0,1.83,1.968,0.0,1.968,0.108,0,0.108,1.8599999999999999,0.0,1.8599999999999999
2019-10-26 22:30:00,1.843,-0.21,1.854925605,0.133,0,0.133,1.71,-0.21,1.7228464818,1.873,-0.05,1.8736672597,0.133,0,0.133,1.74,-0.05,1.7407182426
2019-10-26 23:00:00,1.6985000000000001,-0.14,1.70426003,0.1585,0,0.1585,1.54,-0.14,1.5463505424,1.7285,-0.14,1.7341603876,0.1585,0,0.1585,1.57,-0.14,1.5762296786999999
2019-10-26 23:30:00,1.553,0.0,1.553,0.123,0,0.123,1.43,0.0,1.43,1.583,-0.14,1.5891787187,0.123,0,0.123,1.46,-0.14,1.4666969694
2019-10-27 00:00:00,1.564,-0.14,1.5702534827,0.10400000000000001,0,0.10400000000000001,1.46,-0.14,1.4666969694,1.604,-0.14,1.6100981337,0.10400000000000001,0,0.10400000000000001,1.5,-0.14,1.5065191668
2019-10-27 00:30:00,1.5995,0.0,1.5995,0.0995,0,0.0995,1.5,0.0,1.5,1.6395,-0.14,1.6454665752,0.0995,0,0.0995,1.54,-0.14,1.5463505424
2019-10-27 01:00:00,1.6655,0.0,1.6655,0.0755,0,0.0755,1.5899999999999999,0.0,1.5899999999999999,1.6955,0.0,1.6955,0.0755,0,0.0755,1.62,0.0,1.62
2019-10-27 01:30:00,1.966,-0.5,2.0285847283,0.056,0,0.056,1.9100000000000001,-0.5,1.974360656,2.076,0.42,2.1180594892,0.056,0,0.056,2.02,0.42,2.0632013959
2019-10-27 02:00:00,1.8885,-0.5,1.9535691055000002,0.0685,0,0.0685,1.82,-0.5,1.887432118,1.9885000000000002,0.42,2.0323710906,0.0685,0,0.0685,1.92,0.42,1.9654007225
2019-10-27 02:30:00,1.851,-0.14,1.8562868852,0.091,0,0.091,1.76,-0.14,1.7655594014,1.881,-0.14,1.8862027993,0.091,0,0.091,1.79,-0.14,1.7954665132
2019-10-27 03:00:00,1.7855,-0.14,1.7909802484,0.0555,0,0.0555,1.73,-0.14,1.7356554958000001,1.8155000000000001,-0.14,1.820889961,0.0555,0,0.0555,1.76,-0.14,1.7655594014
2019-10-27 03:30:00,1.7005,-0.14,1.7062532784000002,0.0505,0,0.0505,1.65,-0.14,1.6559287424,1.7305000000000001,-0.14,1.736153867,0.0505,0,0.0505,1.6800000000000002,-0.14,1.685823241
2019-10-27 04:00:00,1.7675,0.0,1.7675,0.0475,0,0.0475,1.72,0.0,1.72,1.8075,-0.14,1.8129137459,0.0475,0,0.0475,1.76,-0.14,1.7655594014
2019-10-27 04:30:00,1.6715,0.0,1.6715,0.0415,0,0.0415,1.63,0.0,1.63,1.7015,0.0,1.7015,0.0415,0,0.0415,1.6600000000000001,0.0,1.6600000000000001
2019-10-27 05:00:00,1.6724999999999999,-0.14,1.6783492634,0.022500000000000003,0,0.022500000000000003,1.65,-0.14,1.6559287424,1.7025000000000001,-0.14,1.7082465425,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,-0.14,1.685823241
2019-10-27 05:30:00,1.6695,0.0,1.6695,0.0195,0,0.0195,1.65,0.0,1.65,1.6995,0.0,1.6995,0.0195,0,0.0195,1.6800000000000002,0.0,1.6800000000000002
2019-10-27 06:00:00,1.6705,0.0,1.6705,0.0105,0,0.0105,1.6600000000000001,0.0,1.6600000000000001,1.7005,0.0,1.7005,0.0105,0,0.0105,1.69,0.0,1.69
2019-10-27 06:30:00,1.729,0.0,1.729,0.009000000000000001,0,0.009000000000000001,1.72,0.0,1.72,1.7690000000000001,0.0,1.7690000000000001,0.009000000000000001,0,0.009000000000000001,1.76,0.0,1.76
2019-10-27 07:00:00,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79,1.8315000000000001,0.0,1.8315000000000001,0.0015,0,0.0015,1.83,0.0,1.83
2019-10-27 07:30:00,1.8475000000000001,-0.46,1.9039055255,0.0175,0,0.0175,1.83,-0.46,1.8869287215,1.9075000000000002,0.46,1.9621815028,0.0175,0,0.0175,1.8900000000000001,0.46,1.9451735141
2019-10-27 08:00:00,2.0155,-0.27,2.0335044259,0.035500000000000004,0,0.035500000000000004,1.98,-0.27,1.998324298,2.0455,0.48,2.1010640757,0.035500000000000004,0,0.035500000000000004,2.01,0.48,2.0665188119
2019-10-27 08:30:00,1.8980000000000001,0.17,1.9055980688,0.048,0,0.048,1.85,0.17,1.8577943912000001,1.928,0.13,1.9323778098000002,0.048,0,0.048,1.88,0.13,1.8844893207000002
2019-10-27 09:00:00,1.6635,0.17,1.6721639423,0.053500000000000006,0,0.053500000000000006,1.6099999999999999,0.17,1.6189502772000002,1.7035,0.16,1.7109974430000001,0.053500000000000006,0,0.053500000000000006,1.65,0.16,1.6577394246
2019-10-27 09:30:00,1.6875,0.17,1.6960413468,0.2175,0,0.2175,1.47,0.17,1.4797972834,1.7175,0.16,1.724936593,0.2175,0,0.2175,1.5,0.16,1.5085091979
2019-10-27 10:00:00,1.686,-0.02,1.6861186198,0.386,0,0.386,1.3,-0.02,1.3001538370999999,1.746,0.32,1.7750819699,0.386,0,0.386,1.3599999999999999,0.32,1.3971399357
2019-10-27 10:30:00,1.6035,0.14,1.609600028,0.5235000000000001,0,0.5235000000000001,1.08,0.14,1.0890362712,1.6535000000000002,0.2,1.6655516353,0.5235000000000001,0,0.5235000000000001,1.13,0.2,1.1475626345
2019-10-27 11:00:00,1.5715,0.17,1.5806682922,0.5915,0,0.5915,0.98,0.17,0.9946356117,1.6115,0.16,1.6194234313,0.5915,0,0.5915,1.02,0.16,1.0324727599
2019-10-27 11:30:00,1.557,0.16,1.5651993483000002,0.707,0,0.707,0.85,0.16,0.8649277426,1.597,0.15,1.6040289898,0.707,0,0.707,0.89,0.15,0.9025519376000001
2019-10-27 12:00:00,1.623,0.16,1.6308675605,0.733,0,0.733,0.89,0.16,0.9042676595,1.663,0.15,1.6697511791,0.733,0,0.733,0.93,0.15,0.9420191081
2019-10-27 12:30:00,1.604,0.16,1.6119602973,0.794,0,0.794,0.81,0.16,0.8256512581000001,1.6440000000000001,0.16,1.6517675381,0.794,0,0.794,0.85,0.16,0.8649277426
2019-10-27 13:00:00,1.9545,0.16,1.9610380541999999,0.7445,0,0.7445,1.21,0.16,1.2205326706,1.9945,0.16,2.0009073567,0.7445,0,0.7445,1.25,0.16,1.2601983971
2019-10-27 13:30:00,2.1845,0.0,2.1845,0.7445,0,0.7445,1.44,0.0,1.44,2.2245,0.0,2.2245,0.7445,0,0.7445,1.48,0.0,1.48
2019-10-27 14:00:00,1.8805,0.0,1.8805,0.48050000000000004,0,0.48050000000000004,1.4,0.0,1.4,1.9205,0.0,1.9205,0.48050000000000004,0,0.48050000000000004,1.44,0.0,1.44
2019-10-27 14:30:00,1.695,0.15,1.7016242241000001,0.295,0,0.295,1.4,0.15,1.408012784,1.7349999999999999,0.17,1.7433086359,0.295,0,0.295,1.44,0.17,1.45
2019-10-27 15:00:00,1.6795,0.0,1.6795,0.3095,0,0.3095,1.37,0.0,1.37,1.7095,0.0,1.7095,0.3095,0,0.3095,1.4,0.0,1.4
2019-10-27 15:30:00,1.75,-0.37,1.788686669,0.30000000000000004,0,0.30000000000000004,1.45,-0.37,1.4964624954,1.79,0.52,1.864001073,0.30000000000000004,0,0.30000000000000004,1.49,0.52,1.5781318069
2019-10-27 16:00:00,2.123,-0.41000000000000003,2.1622277863,0.353,0,0.353,1.77,-0.41000000000000003,1.8168654326,2.203,0.5,2.2590283309,0.353,0,0.353,1.85,0.5,1.9163767897000001
2019-10-27 16:30:00,2.5625,-0.14,2.5663215406,0.3325,0,0.3325,2.23,-0.14,2.2343902972,2.6025,0.5,2.6500955171,0.3325,0,0.3325,2.27,0.5,2.3244139046
2019-10-27 17:00:00,2.6795,-0.24,2.6902268027,0.1895,0,0.1895,2.49,-0.24,2.501539526,2.7295,0.5,2.7749180619000002,0.1895,0,0.1895,2.54,0.5,2.5887448696
2019-10-27 17:30:00,2.91,0.03,2.9101546351,0.07,0,0.07,2.84,0.03,2.8401584463000003,2.96,0.4,2.9869047524,0.07,0,0.07,2.89,0.4,2.9175503423
2019-10-27 18:00:00,2.9975,0.23,3.0063110701,0.0375,0,0.0375,2.96,0.23,2.9689223634,3.0375,0.21,3.0447506056,0.0375,0,0.0375,3.0,0.21,3.0073410182
2019-10-27 18:30:00,2.915,-0.1,2.9167147615,0.025,0,0.025,2.89,-0.1,2.8917295863,2.955,0.52,3.0004041394,0.025,0,0.025,2.93,0.52,2.9757856106
2019-10-27 19:00:00,2.7655000000000003,-0.1,2.7673074007,0.025500000000000002,0,0.025500000000000002,2.74,-0.1,2.7418242103,2.7955,0.48,2.8364097465,0.025500000000000002,0,0.025500000000000002,2.77,0.48,2.8112808469
2019-10-27 19:30:00,2.5975,-0.45,2.6361916186,0.0275,0,0.0275,2.5700000000000003,-0.45,2.6090994615,2.6275,0.49,2.6727993284,0.0275,0,0.0275,2.6,0.49,2.6457702092
2019-10-27 20:00:00,2.4515000000000002,-0.14,2.4554942985,0.0315,0,0.0315,2.42,-0.14,2.4240462042,2.4815,-0.14,2.4854460867,0.0315,0,0.0315,2.45,-0.14,2.45399674
2019-10-27 20:30:00,2.296,-0.48,2.3456376532,0.026000000000000002,0,0.026000000000000002,2.27,-0.48,2.3201939574,2.366,0.39,2.3979274384,0.026000000000000002,0,0.026000000000000002,2.34,0.39,2.3722773868
2019-10-27 21:00:00,2.143,-0.5,2.2005565205,0.033,0,0.033,2.11,-0.5,2.1684326137,2.203,0.45,2.2484903825,0.033,0,0.033,2.17,0.45,2.2161678637
2019-10-27 21:30:00,2.0585,-0.47000000000000003,2.111473952,0.0385,0,0.0385,2.02,-0.47000000000000003,2.0739575695,2.0985,0.38,2.1326280149,0.0385,0,0.0385,2.06,0.38,2.0947553556
2019-10-27 22:00:00,1.923,-0.14,1.9280894689,0.043000000000000003,0,0.043000000000000003,1.88,-0.14,1.8852055591,1.953,-0.14,1.9580114913000002,0.043000000000000003,0,0.043000000000000003,1.9100000000000001,-0.14,1.9151240169000001
2019-10-27 22:30:00,1.7974999999999999,-0.22,1.8109130984,0.0375,0,0.0375,1.76,-0.22,1.7736967046,1.8275000000000001,-0.03,1.8277462214,0.0375,0,0.0375,1.79,-0.03,1.790251379
2019-10-27 23:00:00,1.745,-0.14,1.7506070376,0.015,0,0.015,1.73,-0.14,1.7356554958000001,1.775,-0.14,1.7805125667000001,0.015,0,0.015,1.76,-0.14,1.7655594014
2019-10-27 23:30:00,1.661,-0.51,1.7375330213,0.011,0,0.011,1.65,-0.51,1.7270205558,1.751,0.4,1.7961071793999999,0.011,0,0.011,1.74,0.4,1.7853851125
2019-10-28 00:00:00,1.6225,-0.51,1.7007663713999999,0.0125,0,0.0125,1.6099999999999999,-0.51,1.6888457597,1.7225000000000001,0.4,1.7683343151000002,0.0125,0,0.0125,1.71,0.4,1.7561605849
2019-10-28 00:30:00,2.0245,-0.36,2.0562587994,0.0145,0,0.0145,2.01,-0.36,2.041984329,2.0645,0.1,2.066920475,0.0145,0,0.0145,2.05,0.1,2.0524375752
2019-10-28 01:00:00,2.127,-0.14,2.1316024489,0.017,0,0.017,2.11,-0.14,2.1146394492,2.167,-0.14,2.1715176720000002,0.017,0,0.017,2.15,-0.14,2.154553318
2019-10-28 01:30:00,2.06,-0.45,2.1085777197,0.01,0,0.01,2.05,-0.45,2.0988091862,2.1,0.25,2.1148285983,0.01,0,0.01,2.09,0.25,2.1048990475
2019-10-28 02:00:00,1.9245,-0.14,1.9295855125,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.14,1.9250974001,1.9545,-0.14,1.959507655,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.14,1.9550191815
2019-10-28 02:30:00,1.9420000000000002,-0.14,1.9470398044000001,0.002,0,0.002,1.94,-0.14,1.9450449866000001,1.972,-0.14,1.9769633279,0.002,0,0.002,1.97,-0.14,1.9749683542
2019-10-28 03:00:00,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2019-10-28 03:30:00,1.8155000000000001,-0.14,1.820889961,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.14,1.8154062906,1.8555000000000001,-0.14,1.8607740997,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.14,1.8552897348
2019-10-28 04:00:00,1.8575,-0.14,1.8627684370000002,0.007500000000000001,0,0.007500000000000001,1.85,-0.14,1.8552897348,1.8875000000000002,-0.14,1.8926849315,0.007500000000000001,0,0.007500000000000001,1.88,-0.14,1.8852055591
2019-10-28 04:30:00,1.7725,-0.14,1.7780203177,0.0025,0,0.0025,1.77,-0.14,1.7755280905,1.8025,-0.14,1.8079287182,0.0025,0,0.0025,1.8,-0.14,1.8054362354
2019-10-28 05:00:00,1.7475,-0.14,1.7530990417,0.007500000000000001,0,0.007500000000000001,1.74,-0.14,1.7456230979,1.7775,-0.14,1.7830048373,0.007500000000000001,0,0.007500000000000001,1.77,-0.14,1.7755280905
2019-10-28 05:30:00,1.7605,-0.45,1.8171021573,0.0205,0,0.0205,1.74,-0.45,1.7972478961,1.8405,0.45,1.8947137647,0.0205,0,0.0205,1.82,0.45,1.8748066567000001
2019-10-28 06:00:00,1.861,-0.4,1.9035022984,0.021,0,0.021,1.8399999999999999,-0.4,1.8829763674,1.901,0.43,1.9490256540000002,0.021,0,0.021,1.88,0.43,1.9285486771
2019-10-28 06:30:00,2.1735,0.19,2.181788773,0.0235,0,0.0235,2.15,0.19,2.1583790214,2.2035,0.17,2.2100480198,0.0235,0,0.0235,2.18,0.17,2.1866183938
2019-10-28 07:00:00,2.3965,0.21,2.4056833229,0.006500000000000001,0,0.006500000000000001,2.39,0.21,2.3992082027,2.4365,0.22,2.4464121178,0.006500000000000001,0,0.006500000000000001,2.43,0.22,2.4399385238
2019-10-28 07:30:00,2.5925000000000002,0.06,2.5931942176,0.0125,0,0.0125,2.58,0.06,2.5806975801,2.6425,0.34,2.6642834403,0.0125,0,0.0125,2.63,0.34,2.6518861212
2019-10-28 08:00:00,2.8305,0.26,2.8424162697,0.0405,0,0.0405,2.79,0.26,2.8020885068,2.8605,0.26,2.8722918114000002,0.0405,0,0.0405,2.8200000000000003,0.26,2.8319604517
2019-10-28 08:30:00,2.8535,0.26,2.8653206191000002,0.0635,0,0.0635,2.79,0.26,2.8020885068,2.8835,0.24,2.8934706237,0.0635,0,0.0635,2.8200000000000003,0.24,2.8301943396
2019-10-28 09:00:00,2.816,0.27,2.8289142794,0.08600000000000001,0,0.08600000000000001,2.73,0.27,2.7433191575,2.846,0.24,2.8561015388,0.08600000000000001,0,0.08600000000000001,2.76,0.24,2.7704151313
