Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 09:30:00,2.877,0.27,2.8896416733,0.127,0,0.127,2.75,0.27,2.7632227561000002,2.907,0.26,2.9186039471000003,0.127,0,0.127,2.7800000000000002,0.26,2.792131802
2019-10-28 10:00:00,2.709,0.27,2.7224218997,0.199,0,0.199,2.51,0.27,2.5244801445,2.739,0.26,2.7513125958,0.199,0,0.199,2.54,0.26,2.5532724101
2019-10-28 10:30:00,2.6365,0.27,2.650289088,0.17650000000000002,0,0.17650000000000002,2.46,0.27,2.4747727168,2.6765,0.27,2.69008406,0.17650000000000002,0,0.17650000000000002,2.5,0.27,2.5145377309
2019-10-28 11:00:00,2.602,0.31,2.620401496,0.202,0,0.202,2.4,0.31,2.4199380157,2.642,0.28,2.6567958145,0.202,0,0.202,2.44,0.28,2.4560130293
2019-10-28 11:30:00,2.5865,0.28,2.6016114718,0.2165,0,0.2165,2.37,0.28,2.3864827676,2.6265,0.26,2.6393374642,0.2165,0,0.2165,2.41,0.26,2.4239843234
2019-10-28 12:00:00,3.1685,0.27,3.1799830581,0.1885,0,0.1885,2.98,0.27,2.9922065437,2.8985000000000003,0.31,2.9150304029000003,0.1885,0,0.1885,2.71,0.31,2.7276730009
2019-10-28 12:30:00,2.9165,0.24,2.9263581889,0.20650000000000002,0,0.20650000000000002,2.71,0.24,2.7206065500000003,2.5564999999999998,0.22,2.5659486063,0.20650000000000002,0,0.20650000000000002,2.35,0.22,2.3602754077
2019-10-28 13:00:00,2.6015,0.27,2.6154736187000003,0.1515,0,0.1515,2.45,0.27,2.4648326515,2.6315,0.24,2.6424216639,0.1515,0,0.1515,2.48,0.24,2.4915858404
2019-10-28 13:30:00,2.6335,-0.22,2.642673315,0.0935,0,0.0935,2.54,-0.22,2.5495097568,2.7335000000000003,0.62,2.8029310106,0.0935,0,0.0935,2.64,0.62,2.7118259531
2019-10-28 14:00:00,2.6335,-0.26,2.6463035068,0.0935,0,0.0935,2.54,-0.26,2.5532724101,2.7535,0.65,2.8291804909,0.0935,0,0.0935,2.66,0.65,2.7382658746
2019-10-28 14:30:00,2.6734999999999998,0.17,2.6788994475,0.0835,0,0.0835,2.59,0.17,2.5955731544000002,2.7235,0.34,2.7446406413,0.0835,0,0.0835,2.64,0.34,2.6618038996
2019-10-28 15:00:00,2.621,0.28,2.6359136936,0.101,0,0.101,2.52,0.28,2.5355078387,2.651,0.26,2.6637193921,0.101,0,0.101,2.55,0.26,2.5632206304
2019-10-28 15:30:00,2.672,0.25,2.6836698754,0.07200000000000001,0,0.07200000000000001,2.6,0.25,2.6119915773,2.702,0.23,2.7117713768,0.07200000000000001,0,0.07200000000000001,2.63,0.23,2.6400378785000003
2019-10-28 16:00:00,2.7555,0.25,2.7668177117,0.035500000000000004,0,0.035500000000000004,2.7199999999999998,0.25,2.7314648085,2.7955,0.23,2.8049456768,0.035500000000000004,0,0.035500000000000004,2.76,0.23,2.7695667531
2019-10-28 16:30:00,2.846,0.28,2.8597405477,0.026000000000000002,0,0.026000000000000002,2.8200000000000003,0.28,2.8338666165,2.886,0.24,2.8959620163,0.026000000000000002,0,0.026000000000000002,2.86,0.24,2.8700522643
2019-10-28 17:00:00,3.0775,-0.23,3.0860826706,0.0175,0,0.0175,3.06,-0.23,3.0686316169,3.1775,0.59,3.231811605,0.0175,0,0.0175,3.16,0.59,3.2146072855
2019-10-28 17:30:00,3.2075,-0.34,3.225469927,0.0175,0,0.0175,3.19,-0.34,3.2080679544,3.2875,0.61,3.3436142496,0.0175,0,0.0175,3.27,0.61,3.3264094757000002
2019-10-28 18:00:00,3.2675,0.24,3.276302222,0.0375,0,0.0375,3.23,0.24,3.2389041357,3.2975,0.16,3.3013794465,0.0375,0,0.0375,3.26,0.16,3.2639240187
2019-10-28 18:30:00,3.2025,0.08,3.2034990635,0.052500000000000005,0,0.052500000000000005,3.15,0.08,3.1510157093,3.2325,0.42,3.2596711874,0.052500000000000005,0,0.052500000000000005,3.18,0.42,3.2076159371
2019-10-28 19:00:00,3.053,0.23,3.0616513518,0.17300000000000001,0,0.17300000000000001,2.88,0.23,2.8891694308,3.083,0.2,3.089480377,0.17300000000000001,0,0.17300000000000001,2.91,0.2,2.9168647551999998
2019-10-28 19:30:00,2.8845,0.0,2.8845,0.17450000000000002,0,0.17450000000000002,2.71,0.0,2.71,2.9045,0.48,2.943895421,0.17450000000000002,0,0.17450000000000002,2.73,0.48,2.7718766206
2019-10-28 20:00:00,2.778,0.0,2.778,0.178,0,0.178,2.6,0.0,2.6,2.808,0.0,2.808,0.178,0,0.178,2.63,0.0,2.63
2019-10-28 20:30:00,2.59,0.0,2.59,0.14,0,0.14,2.45,0.0,2.45,2.62,0.0,2.62,0.14,0,0.14,2.48,0.0,2.48
2019-10-28 21:00:00,2.452,0.19,2.4593503207,0.132,0,0.132,2.32,0.19,2.3277671705,2.482,0.17,2.4878151057,0.132,0,0.132,2.35,0.17,2.3561409126
2019-10-28 21:30:00,2.239,-0.44,2.2818240511,0.129,0,0.129,2.11,-0.44,2.1553885961,2.279,0.49,2.3310815087,0.129,0,0.129,2.15,0.49,2.2051303816
2019-10-28 22:00:00,2.044,-0.47000000000000003,2.0973402204,0.114,0,0.114,1.9300000000000002,-0.47000000000000003,1.9864037857,2.074,0.44,2.120159428,0.114,0,0.114,1.96,0.44,2.0087807247
2019-10-28 22:30:00,1.831,-0.48,1.8928710997,0.07100000000000001,0,0.07100000000000001,1.76,-0.48,1.8242806802,1.871,0.44,1.9220408424,0.07100000000000001,0,0.07100000000000001,1.8,0.44,1.8529975715
2019-10-28 23:00:00,1.7925,-0.14,1.7979589122,0.0825,0,0.0825,1.71,-0.14,1.7157214226000002,1.8225,-0.14,1.8278693197,0.0825,0,0.0825,1.74,-0.14,1.7456230979
2019-10-28 23:30:00,1.7225000000000001,-0.14,1.7281800398,0.10250000000000001,0,0.10250000000000001,1.62,-0.14,1.6260381299,1.7525,-0.14,1.7580831181,0.10250000000000001,0,0.10250000000000001,1.65,-0.14,1.6559287424
2019-10-29 00:00:00,1.7145000000000001,0.0,1.7145000000000001,0.0945,0,0.0945,1.62,0.0,1.62,1.7445,0.0,1.7445,0.0945,0,0.0945,1.65,0.0,1.65
2019-10-29 00:30:00,2.0715,-0.5,2.1309885617,0.12150000000000001,0,0.12150000000000001,1.9500000000000002,-0.5,2.0130822139,2.1215,0.45,2.1687005902,0.12150000000000001,0,0.12150000000000001,2.0,0.45,2.05
2019-10-29 01:00:00,2.178,-0.5,2.2346552307,0.128,0,0.128,2.05,-0.5,2.1100947846,2.218,0.4,2.253779936,0.128,0,0.128,2.09,0.4,2.1279332696
2019-10-29 01:30:00,2.1095,0.0,2.1095,0.11950000000000001,0,0.11950000000000001,1.99,0.0,1.99,2.1495,0.0,2.1495,0.11950000000000001,0,0.11950000000000001,2.03,0.0,2.03
2019-10-29 02:00:00,1.999,-0.14,2.0038964544,0.099,0,0.099,1.9,-0.14,1.9051509127,2.029,-0.14,2.0338242304,0.099,0,0.099,1.9300000000000002,-0.14,1.9350710581000001
2019-10-29 02:30:00,1.9985,-0.14,2.0033976764,0.11850000000000001,0,0.11850000000000001,1.88,-0.14,1.8852055591,2.0285,-0.14,2.0333254167,0.11850000000000001,0,0.11850000000000001,1.9100000000000001,-0.14,1.9151240169000001
2019-10-29 03:00:00,1.904,-0.14,1.9091401206,0.074,0,0.074,1.83,-0.14,1.8353473786,1.9340000000000002,-0.14,1.9390605973000001,0.074,0,0.074,1.8599999999999999,-0.14,1.8652613758
2019-10-29 03:30:00,1.859,-0.14,1.864264198,0.089,0,0.089,1.77,-0.14,1.7755280905,1.889,-0.14,1.8941808256,0.089,0,0.089,1.8,-0.14,1.8054362354
2019-10-29 04:00:00,1.9100000000000001,0.0,1.9100000000000001,0.08,0,0.08,1.83,0.0,1.83,1.94,0.0,1.94,0.08,0,0.08,1.8599999999999999,0.0,1.8599999999999999
2019-10-29 04:30:00,1.8250000000000002,0.0,1.8250000000000002,0.085,0,0.085,1.74,0.0,1.74,1.865,0.0,1.865,0.085,0,0.085,1.78,0.0,1.78
2019-10-29 05:00:00,1.811,0.0,1.811,0.161,0,0.161,1.65,0.0,1.65,1.841,0.0,1.841,0.161,0,0.161,1.6800000000000002,0.0,1.6800000000000002
2019-10-29 05:30:00,1.76,0.19,1.7702259743000002,0.18,0,0.18,1.58,0.19,1.5913830463,1.8,0.18,1.8089776118,0.18,0,0.18,1.62,0.18,1.6299693249
2019-10-29 06:00:00,1.9425,0.15,1.9482828978,0.2225,0,0.2225,1.72,0.15,1.7265283085,1.9725000000000001,0.13,1.9767792618,0.2225,0,0.2225,1.75,0.13,1.7548219283000002
2019-10-29 06:30:00,2.1975,0.21,2.207511325,0.2275,0,0.2275,1.97,0.21,1.9811612755999999,2.2375,0.2,2.2464207642,0.2275,0,0.2275,2.01,0.2,2.0199257412
2019-10-29 07:00:00,2.45,0.26,2.4637572932,0.22,0,0.22,2.23,0.26,2.2451057882,2.48,0.24,2.4915858404,0.22,0,0.22,2.26,0.24,2.2727076363
2019-10-29 07:30:00,2.6545,0.1,2.6563829261,0.2245,0,0.2245,2.43,0.1,2.4320567428,2.7045,0.34,2.7257880053,0.2245,0,0.2245,2.48,0.34,2.5031979546
2019-10-29 08:00:00,2.7945,0.26,2.8065691244,0.24450000000000002,0,0.24450000000000002,2.55,0.26,2.5632206304,2.8345000000000002,0.26,2.846399524,0.24450000000000002,0,0.24450000000000002,2.59,0.26,2.6030174798
2019-10-29 08:30:00,2.862,0.28,2.8756640972,0.222,0,0.222,2.64,0.28,2.6548069610000002,2.902,0.26,2.9136238604,0.222,0,0.222,2.68,0.26,2.6925824036
2019-10-29 09:00:00,2.8475,0.01,2.8475175592,0.24750000000000003,0,0.24750000000000003,2.6,0.01,2.6000192307,2.9275,0.44,2.9603810988,0.24750000000000003,0,0.24750000000000003,2.68,0.44,2.7158792314999998
2019-10-29 09:30:00,2.9,-0.25,2.9107559156000002,0.18,0,0.18,2.7199999999999998,-0.25,2.7314648085,3.02,0.68,3.0956097945,0.18,0,0.18,2.84,0.68,2.9202739598000003
2019-10-29 10:00:00,2.824,-0.28,2.8378470713,0.224,0,0.224,2.6,-0.28,2.6150334606,2.944,0.65,3.0149023201,0.224,0,0.224,2.7199999999999998,0.65,2.7965872059
2019-10-29 10:30:00,2.8495,-0.24,2.859589175,0.2595,0,0.2595,2.59,-0.24,2.6010959229,2.9695,0.6900000000000001,3.0486112002,0.2595,0,0.2595,2.71,0.6900000000000001,2.7964620505
2019-10-29 11:00:00,2.8395,-0.22,2.8480098753,0.2995,0,0.2995,2.54,-0.22,2.5495097568,2.9595000000000002,0.72,3.0458234108,0.2995,0,0.2995,2.66,0.72,2.7557213212000002
2019-10-29 11:30:00,2.753,-0.14,2.7565574545000002,0.323,0,0.323,2.43,-0.14,2.4340295808,2.8529999999999998,0.65,2.9261081661,0.323,0,0.323,2.5300000000000002,0.65,2.6121638540000003
2019-10-29 12:00:00,2.7165,0.31,2.7341309863000003,0.3365,0,0.3365,2.38,0.31,2.4001041644,2.7465,0.29,2.7617679573,0.3365,0,0.3365,2.41,0.29,2.4273854247
2019-10-29 12:30:00,2.73,0.29,2.7453597214,0.31,0,0.31,2.42,0.29,2.4373140955,2.77,0.27,2.7831277369,0.31,0,0.31,2.46,0.27,2.4747727168
2019-10-29 13:00:00,2.735,-0.01,2.7350182815,0.325,0,0.325,2.41,-0.01,2.4100207468,2.815,0.51,2.8608259297,0.325,0,0.325,2.49,0.51,2.5416923496
2019-10-29 13:30:00,2.814,0.33,2.8332836074000003,0.324,0,0.324,2.49,0.33,2.5117722827,2.844,0.30000000000000004,2.8597790123999998,0.324,0,0.324,2.52,0.30000000000000004,2.5377943179
2019-10-29 14:00:00,2.802,0.32,2.8202134671,0.272,0,0.272,2.5300000000000002,0.32,2.5501568579000002,2.832,0.29,2.8468094422,0.272,0,0.272,2.56,0.29,2.5763734201
2019-10-29 14:30:00,2.8095,0.34,2.8299982774,0.2795,0,0.2795,2.5300000000000002,0.34,2.5527436221,2.8395,0.31,2.8563718683,0.2795,0,0.2795,2.56,0.31,2.5787012235
2019-10-29 15:00:00,2.7315,0.33,2.75136189,0.29150000000000004,0,0.29150000000000004,2.44,0.33,2.4622144504,2.7615,0.30000000000000004,2.7777476937000003,0.29150000000000004,0,0.29150000000000004,2.47,0.30000000000000004,2.4881519246
2019-10-29 15:30:00,2.702,0.27,2.7154564994,0.292,0,0.292,2.41,0.27,2.4250773184,2.742,0.28,2.7562590589,0.292,0,0.292,2.45,0.28,2.4659480934999998
2019-10-29 16:00:00,2.7715,0.27,2.7846206654000003,0.2515,0,0.2515,2.52,0.27,2.5344230113,2.8015,0.25,2.8126326191,0.2515,0,0.2515,2.55,0.25,2.5622255951
2019-10-29 16:30:00,2.9275,0.09,2.9288831062,0.24750000000000003,0,0.24750000000000003,2.68,0.09,2.6815107682,2.9875,0.35000000000000003,3.0079322216,0.24750000000000003,0,0.24750000000000003,2.74,0.35000000000000003,2.7622635645
2019-10-29 17:00:00,3.0395,0.26,3.050599982,0.2695,0,0.2695,2.77,0.26,2.7821754078,3.0795,0.23,3.0880771121,0.2695,0,0.2695,2.81,0.23,2.8193970987
2019-10-29 17:30:00,3.178,0.23,3.1863119747,0.268,0,0.268,2.91,0.23,2.919075196,3.218,0.23,3.2262089207,0.268,0,0.268,2.95,0.23,2.9589525174
2019-10-29 18:00:00,3.21,0.25,3.2197204848,0.26,0,0.26,2.95,0.25,2.9605742686000003,3.25,0.21,3.2567775484,0.26,0,0.26,2.99,0.21,2.9973655099
2019-10-29 18:30:00,3.221,0.22,3.2285044525,0.261,0,0.261,2.96,0.22,2.9681644159,3.251,0.19,3.2565474048,0.261,0,0.261,2.99,0.19,2.9960307075
2019-10-29 19:00:00,3.078,0.19,3.0838586219,0.268,0,0.268,2.81,0.19,2.8164161624,3.108,0.23,3.1164986764,0.268,0,0.268,2.84,0.23,2.8492981592
2019-10-29 19:30:00,2.933,-0.37,2.9562457611,0.263,0,0.263,2.67,-0.37,2.6955147931,2.983,0.51,3.0262830337,0.263,0,0.263,2.7199999999999998,0.51,2.7673995013
2019-10-29 20:00:00,2.805,-0.41000000000000003,2.8348059898,0.255,0,0.255,2.55,-0.41000000000000003,2.5827504719,2.865,0.53,2.9136103034,0.255,0,0.255,2.61,0.53,2.6632686683999998
2019-10-29 20:30:00,2.5945,0.18,2.6007364822,0.2645,0,0.2645,2.33,0.18,2.3369424469,2.6345,0.0,2.6345,0.2645,0,0.2645,2.37,0.0,2.37
2019-10-29 21:00:00,2.444,0.0,2.444,0.264,0,0.264,2.18,0.0,2.18,2.474,0.0,2.474,0.264,0,0.264,2.21,0.0,2.21
2019-10-29 21:30:00,2.285,-0.46,2.3308421225,0.265,0,0.265,2.02,-0.46,2.071714266,2.345,0.45,2.387786632,0.265,0,0.265,2.08,0.45,2.1281212371000002
2019-10-29 22:00:00,2.059,-0.48,2.1142093085,0.269,0,0.269,1.79,-0.48,1.8532404053,2.1390000000000002,0.42,2.1798442605,0.269,0,0.269,1.87,0.42,1.9165855055
2019-10-29 22:30:00,1.9365,-0.49,1.9975315392000002,0.2665,0,0.2665,1.67,-0.49,1.7404022524,1.9765000000000001,0.44,2.0248832682,0.2665,0,0.2665,1.71,0.44,1.7657009939
2019-10-29 23:00:00,1.867,-0.49,1.9302302971,0.267,0,0.267,1.6,-0.49,1.6733499335,1.907,0.4,1.948499166,0.267,0,0.267,1.6400000000000001,0.4,1.6880758277
2019-10-29 23:30:00,1.7585000000000002,0.0,1.7585000000000002,0.2585,0,0.2585,1.5,0.0,1.5,1.7885,0.0,1.7885,0.2585,0,0.2585,1.53,0.0,1.53
2019-10-30 00:00:00,1.7175,0.0,1.7175,0.2575,0,0.2575,1.46,0.0,1.46,1.7475,0.0,1.7475,0.2575,0,0.2575,1.49,0.0,1.49
2019-10-30 00:30:00,2.1245,0.0,2.1245,0.2645,0,0.2645,1.8599999999999999,0.0,1.8599999999999999,2.1545,0.0,2.1545,0.2645,0,0.2645,1.8900000000000001,0.0,1.8900000000000001
2019-10-30 01:00:00,2.1995,0.0,2.1995,0.2595,0,0.2595,1.94,0.0,1.94,2.2395,0.0,2.2395,0.2595,0,0.2595,1.98,0.0,1.98
2019-10-30 01:30:00,2.1545,0.0,2.1545,0.24450000000000002,0,0.24450000000000002,1.9100000000000001,0.0,1.9100000000000001,2.1845,0.0,2.1845,0.24450000000000002,0,0.24450000000000002,1.94,0.0,1.94
2019-10-30 02:00:00,2.021,0.0,2.021,0.251,0,0.251,1.77,0.0,1.77,2.061,0.0,2.061,0.251,0,0.251,1.81,0.0,1.81
2019-10-30 02:30:00,2.005,0.0,2.005,0.255,0,0.255,1.75,0.0,1.75,2.045,0.0,2.045,0.255,0,0.255,1.79,0.0,1.79
2019-10-30 03:00:00,1.9425,0.0,1.9425,0.2625,0,0.2625,1.6800000000000002,0.0,1.6800000000000002,1.9825,0.0,1.9825,0.2625,0,0.2625,1.72,0.0,1.72
2019-10-30 03:30:00,1.883,-0.47000000000000003,1.9407702079,0.263,0,0.263,1.62,-0.47000000000000003,1.6868017074,1.923,0.44,1.9726958711,0.263,0,0.263,1.6600000000000001,0.44,1.7173234989
2019-10-30 04:00:00,1.8765,-0.47000000000000003,1.9344643315,0.2565,0,0.2565,1.62,-0.47000000000000003,1.6868017074,1.9365,0.42,1.9815227099000001,0.2565,0,0.2565,1.6800000000000002,0.42,1.7317043628
2019-10-30 04:30:00,1.774,-0.47000000000000003,1.8352046207,0.254,0,0.254,1.52,-0.47000000000000003,1.5910059711,1.884,0.44,1.9346979092,0.254,0,0.254,1.63,0.44,1.6883423823
2019-10-30 05:00:00,1.7575,-0.47000000000000003,1.8192598083,0.2175,0,0.2175,1.54,-0.47000000000000003,1.6101242188,1.8675000000000002,0.44,1.9186339541000001,0.2175,0,0.2175,1.65,0.44,1.7076592166
2019-10-30 05:30:00,1.7285,-0.43,1.7811828233,0.2285,0,0.2285,1.5,-0.43,1.560416611,1.8285,0.46,1.885474012,0.2285,0,0.2285,1.6,0.46,1.6648123017
2019-10-30 06:00:00,1.831,-0.33,1.8605002016,0.241,0,0.241,1.5899999999999999,-0.33,1.6238842323,1.911,0.44,1.9609999999999999,0.241,0,0.241,1.67,0.44,1.7269916039000002
2019-10-30 06:30:00,2.152,0.14,2.1565490952,0.252,0,0.252,1.9,0.14,1.9051509127,2.192,0.26,2.207365851,0.252,0,0.252,1.94,0.26,1.9573451407
2019-10-30 07:00:00,2.4005,-0.03,2.4006874536,0.2505,0,0.2505,2.15,-0.03,2.1502092921,2.4705,0.4,2.5026726214,0.2505,0,0.2505,2.22,0.4,2.2557482129
2019-10-30 07:30:00,2.642,0.12,2.6447238041,0.252,0,0.252,2.39,0.12,2.3930106561,2.702,0.35000000000000003,2.7245740952,0.252,0,0.252,2.45,0.35000000000000003,2.4748737342
2019-10-30 08:00:00,2.7119999999999997,0.26,2.7244346202000003,0.252,0,0.252,2.46,0.26,2.4737016797,2.742,0.23,2.7516293355,0.252,0,0.252,2.49,0.23,2.500599928
2019-10-30 08:30:00,2.743,-0.15,2.7470982873,0.273,0,0.273,2.47,-0.15,2.4745504642,2.843,0.61,2.9077051088,0.273,0,0.273,2.5700000000000003,0.61,2.6414011433
2019-10-30 09:00:00,2.73,-0.24,2.740529146,0.30000000000000004,0,0.30000000000000004,2.43,-0.24,2.4418230894,2.85,0.68,2.93,0.30000000000000004,0,0.30000000000000004,2.55,0.68,2.6391096984
2019-10-30 09:30:00,2.6035,-0.29,2.6196015441,0.17350000000000002,0,0.17350000000000002,2.43,-0.29,2.4472433471,2.7235,0.63,2.7954162928,0.17350000000000002,0,0.17350000000000002,2.55,0.63,2.6266708968
2019-10-30 10:00:00,2.537,-0.29,2.5535209026,0.257,0,0.257,2.2800000000000002,-0.29,2.2983689869,2.6470000000000002,0.63,2.7209389923,0.257,0,0.257,2.39,0.63,2.4716391322
2019-10-30 10:30:00,2.5815,-0.25,2.5935771147,0.3015,0,0.3015,2.2800000000000002,-0.25,2.2936651892,2.6915,0.68,2.7760713698,0.3015,0,0.3015,2.39,0.68,2.4848541205
2019-10-30 11:00:00,2.6245000000000003,-0.23,2.634558834,0.29450000000000004,0,0.29450000000000004,2.33,-0.23,2.3413244115,2.7345,0.7000000000000001,2.8226743082,0.29450000000000004,0,0.29450000000000004,2.44,0.7000000000000001,2.5384247084
2019-10-30 11:30:00,2.6325000000000003,-0.23,2.6425283821,0.29250000000000004,0,0.29250000000000004,2.34,-0.23,2.3512762492,2.7425,0.7000000000000001,2.8304251006000003,0.29250000000000004,0,0.29250000000000004,2.45,0.7000000000000001,2.5480384612
2019-10-30 12:00:00,2.6015,-0.233,2.6119133313000003,0.3015,0,0.3015,2.3,-0.233,2.3117718313,2.7115,0.7030000000000001,2.8011499871,0.3015,0,0.3015,2.41,0.7030000000000001,2.5104400013
2019-10-30 12:30:00,2.614,-0.26,2.6268985515,0.314,0,0.314,2.3,-0.26,2.3146490015,2.724,0.66,2.8028157271,0.314,0,0.314,2.41,0.66,2.4987396823
2019-10-30 13:00:00,2.6665,-0.21,2.6747564842,0.3365,0,0.3365,2.33,-0.21,2.3394443785,2.7665,0.71,2.8561551516,0.3365,0,0.3365,2.43,0.71,2.5316002844
2019-10-30 13:30:00,2.637,-0.24,2.6478989783999998,0.307,0,0.307,2.33,-0.24,2.3423279019,2.737,0.68,2.8202072619000003,0.307,0,0.307,2.43,0.68,2.5233509467
2019-10-30 14:00:00,2.7665,0.04,2.7667891589,0.28650000000000003,0,0.28650000000000003,2.48,0.04,2.4803225597000003,2.8365,0.49,2.8785121591,0.28650000000000003,0,0.28650000000000003,2.55,0.49,2.5966516902
2019-10-30 14:30:00,2.825,0.30000000000000004,2.8408845453,0.295,0,0.295,2.5300000000000002,0.30000000000000004,2.5477244749,2.865,0.28,2.8786498571,0.295,0,0.295,2.5700000000000003,0.28,2.585207922
2019-10-30 15:00:00,2.7295,0.32,2.7481939979,0.2995,0,0.2995,2.43,0.32,2.4509793961,2.7595,0.30000000000000004,2.7757594006,0.2995,0,0.2995,2.46,0.30000000000000004,2.4782251714
2019-10-30 15:30:00,2.7145,-0.09,2.7159915777,0.3045,0,0.3045,2.41,-0.09,2.4116799124,2.8045,0.58,2.8638471066,0.3045,0,0.3045,2.5,0.58,2.5663982544
2019-10-30 16:00:00,2.7199999999999998,-0.24,2.7305677065,0.29,0,0.29,2.43,-0.24,2.4418230894,2.84,0.6900000000000001,2.9226186888,0.29,0,0.29,2.55,0.6900000000000001,2.6417039955
2019-10-30 16:30:00,2.85,-0.26,2.8618350756,0.28,0,0.28,2.5700000000000003,-0.26,2.5831182706,2.96,0.67,3.0348805578,0.28,0,0.28,2.68,0.67,2.7624807692
2019-10-30 17:00:00,2.9405,0.06,2.9411120771,0.2705,0,0.2705,2.67,0.06,2.6706740721999997,3.0105,0.41000000000000003,3.038290679,0.2705,0,0.2705,2.74,0.41000000000000003,2.7705053691
2019-10-30 17:30:00,3.087,0.26,3.0979297926,0.267,0,0.267,2.8200000000000003,0.26,2.8319604517,3.127,0.22,3.1347294939,0.267,0,0.267,2.86,0.22,2.8684490583
2019-10-30 18:00:00,3.121,0.23,3.1294633725,0.261,0,0.261,2.86,0.23,2.8692333470999998,3.161,0.22,3.1686465565,0.261,0,0.261,2.9,0.22,2.9083328558
2019-10-30 18:30:00,3.0665,-0.31,3.0821294992,0.2665,0,0.2665,2.8,-0.31,2.8171084466,3.1765,0.59,3.2308284154,0.2665,0,0.2665,2.91,0.59,2.9692086488
2019-10-30 19:00:00,2.9775,-0.18,2.9829358441,0.2675,0,0.2675,2.71,-0.18,2.7159712811,3.0475,0.5,3.0882448494,0.2675,0,0.2675,2.7800000000000002,0.5,2.8246061672
2019-10-30 19:30:00,2.8775,-0.12,2.8800010851,0.2675,0,0.2675,2.61,-0.12,2.6127571644,2.9375,0.52,2.983170503,0.2675,0,0.2675,2.67,0.52,2.7201654361000003
2019-10-30 20:00:00,2.7245,0.18,2.7304395707999998,0.2645,0,0.2645,2.46,0.18,2.4665765749,2.7645,0.2,2.7717251397,0.2645,0,0.2645,2.5,0.2,2.5079872408
2019-10-30 20:30:00,2.5755,0.18,2.5817823785,0.2555,0,0.2555,2.32,0.18,2.3269722817,2.6155,0.18,2.6216865278,0.2555,0,0.2555,2.36,0.18,2.3668544526
2019-10-30 21:00:00,2.296,-0.42,2.3340985412,0.256,0,0.256,2.04,-0.42,2.0827865949,2.406,0.49,2.4553891749,0.256,0,0.256,2.15,0.49,2.2051303816
2019-10-30 21:30:00,2.194,-0.45,2.2396731904,0.234,0,0.234,1.96,-0.45,2.0109947787,2.284,0.47000000000000003,2.3318567709,0.234,0,0.234,2.05,0.47000000000000003,2.1031880563
2019-10-30 22:00:00,2.0435,-0.43,2.0882510026,0.2635,0,0.2635,1.78,-0.43,1.8312017912,2.1135,0.48,2.1673214459,0.2635,0,0.2635,1.85,0.48,1.9112561314
2019-10-30 22:30:00,1.8955000000000002,-0.5,1.9603367695,0.2655,0,0.2655,1.63,-0.5,1.7049633427000002,1.9355,0.44,1.9848829311,0.2655,0,0.2655,1.67,0.44,1.7269916039000002
2019-10-30 23:00:00,1.833,0.0,1.833,0.253,0,0.253,1.58,0.0,1.58,1.863,0.0,1.863,0.253,0,0.253,1.6099999999999999,0.0,1.6099999999999999
2019-10-30 23:30:00,1.725,-0.48,1.7905376288000001,0.245,0,0.245,1.48,-0.48,1.5558920271,1.8050000000000002,0.42,1.8532201704,0.245,0,0.245,1.56,0.42,1.6155494421
2019-10-31 00:00:00,1.6825,-0.48,1.7496303181,0.24250000000000002,0,0.24250000000000002,1.44,-0.48,1.5178932769,1.7925,0.44,1.8457129381000001,0.24250000000000002,0,0.24250000000000002,1.55,0.44,1.6112417572000002
2019-10-31 00:30:00,2.1155,-0.45,2.1628315353,0.23550000000000001,0,0.23550000000000001,1.88,-0.45,1.9331063085,2.2255,0.46,2.2725426839000002,0.23550000000000001,0,0.23550000000000001,1.99,0.46,2.04247399
2019-10-31 01:00:00,2.182,-0.45,2.2279192086,0.222,0,0.222,1.96,-0.45,2.0109947787,2.292,0.46,2.3377048573,0.222,0,0.222,2.07,0.46,2.1204952252
2019-10-31 01:30:00,2.083,-0.45,2.1310534953,0.203,0,0.203,1.88,-0.45,1.9331063085,2.193,0.46,2.2407251059,0.203,0,0.203,1.99,0.46,2.04247399
2019-10-31 02:00:00,1.9809999999999999,-0.47000000000000003,2.0359914047,0.171,0,0.171,1.81,-0.47000000000000003,1.8700267378,2.091,0.45,2.1388737691,0.171,0,0.171,1.92,0.45,1.9720294114999999
2019-10-31 02:30:00,1.9609999999999999,-0.48,2.0188910322,0.171,0,0.171,1.79,-0.48,1.8532404053,2.071,0.44,2.1172248345,0.171,0,0.171,1.9,0.44,1.9502820309
2019-10-31 03:00:00,1.8885,-0.48,1.9485461888,0.1285,0,0.1285,1.76,-0.48,1.8242806802,1.9785,0.44,2.0268355261,0.1285,0,0.1285,1.85,0.44,1.9016045856
2019-10-31 03:30:00,1.8245,0.0,1.8245,0.10450000000000001,0,0.10450000000000001,1.72,0.0,1.72,1.8545,0.0,1.8545,0.10450000000000001,0,0.10450000000000001,1.75,0.0,1.75
2019-10-31 04:00:00,1.8465,0.0,1.8465,0.0765,0,0.0765,1.77,0.0,1.77,1.8865,0.0,1.8865,0.0765,0,0.0765,1.81,0.0,1.81
2019-10-31 04:30:00,1.7515,0.0,1.7515,0.07150000000000001,0,0.07150000000000001,1.6800000000000002,0.0,1.6800000000000002,1.7815,0.0,1.7815,0.07150000000000001,0,0.07150000000000001,1.71,0.0,1.71
2019-10-31 05:00:00,1.7275,0.0,1.7275,0.0675,0,0.0675,1.6600000000000001,0.0,1.6600000000000001,1.7575,0.0,1.7575,0.0675,0,0.0675,1.69,0.0,1.69
2019-10-31 05:30:00,1.6865,0.0,1.6865,0.0665,0,0.0665,1.62,0.0,1.62,1.7165,0.0,1.7165,0.0665,0,0.0665,1.65,0.0,1.65
2019-10-31 06:00:00,1.772,-0.41000000000000003,1.8188138992,0.07200000000000001,0,0.07200000000000001,1.7000000000000002,-0.41000000000000003,1.7487424053,1.832,0.5,1.8990060558000001,0.07200000000000001,0,0.07200000000000001,1.76,0.5,1.8296447743000002
2019-10-31 06:30:00,2.0385,0.08,2.0400691777,0.0485,0,0.0485,1.99,0.08,1.991607391,2.0885,0.28,2.1071858603,0.0485,0,0.0485,2.04,0.28,2.0591260282
2019-10-31 07:00:00,2.2800000000000002,0.05,2.2805481797000002,0.1,0,0.1,2.18,0.05,2.1805733191,2.34,0.36,2.3675303588,0.1,0,0.1,2.24,0.36,2.268744146
2019-10-31 07:30:00,2.5335,0.27,2.5478465908,0.0835,0,0.0835,2.45,0.27,2.4648326515,2.5635,0.24,2.5747101293,0.0835,0,0.0835,2.48,0.24,2.4915858404
2019-10-31 08:00:00,2.56,0.24,2.5712253888000003,0.11,0,0.11,2.45,0.24,2.461727036,2.59,0.24,2.6010959229,0.11,0,0.11,2.48,0.24,2.4915858404
2019-10-31 08:30:00,2.536,-0.29,2.552527375,0.146,0,0.146,2.39,-0.29,2.4075298544,2.646,0.63,2.7199661763,0.146,0,0.146,2.5,0.63,2.5781582574
2019-10-31 09:00:00,2.5355,-0.28,2.5509136108,0.2555,0,0.2555,2.2800000000000002,-0.28,2.2971286425,2.6455,0.64,2.7218137794,0.2555,0,0.2555,2.39,0.64,2.4742069436
2019-10-31 09:30:00,2.606,0.12,2.6087613919,0.166,0,0.166,2.44,0.12,2.4429490375,2.656,0.42,2.6890027891,0.166,0,0.166,2.49,0.42,2.5251732614
2019-10-31 10:00:00,2.5605,0.27,2.5746961471,0.07050000000000001,0,0.07050000000000001,2.49,0.27,2.5045957758,2.5905,0.24,2.6015937904,0.07050000000000001,0,0.07050000000000001,2.52,0.24,2.5314027732
2019-10-31 10:30:00,2.5324999999999998,0.30000000000000004,2.5502070994,0.0625,0,0.0625,2.47,0.30000000000000004,2.4881519246,2.5625,0.28,2.57775217,0.0625,0,0.0625,2.5,0.28,2.5156311335
2019-10-31 11:00:00,2.484,0.30000000000000004,2.5020503592,0.134,0,0.134,2.35,0.30000000000000004,2.3690715481,2.5140000000000002,0.31,2.5330408603,0.134,0,0.134,2.38,0.31,2.4001041644
2019-10-31 11:30:00,2.373,0.17,2.3790815455,0.383,0,0.383,1.99,0.17,1.9972481068,2.423,0.38,2.4526167658,0.383,0,0.383,2.04,0.38,2.0750903595
2019-10-31 12:00:00,2.358,0.27,2.3734076767,0.148,0,0.148,2.21,0.27,2.2264321234,2.398,0.28,2.4142916145,0.148,0,0.148,2.25,0.28,2.2673552876
2019-10-31 12:30:00,2.299,0.24,2.3114932403,0.149,0,0.149,2.15,0.24,2.1633538777,2.329,0.23,2.3403292503,0.149,0,0.149,2.18,0.23,2.1920994503
2019-10-31 13:00:00,2.283,0.25,2.2966473391,0.233,0,0.233,2.05,0.25,2.0651876428,2.313,0.24,2.3254180269,0.233,0,0.233,2.08,0.24,2.0938003725
2019-10-31 13:30:00,2.142,0.25,2.1565398211,0.422,0,0.422,1.72,0.25,1.7380736463000002,2.172,0.24,2.1852194398,0.422,0,0.422,1.75,0.24,1.76638048
2019-10-31 14:00:00,2.1185,0.25,2.1332000023,0.2585,0,0.2585,1.8599999999999999,0.25,1.8767258724,2.1485,0.24,2.1618631432,0.2585,0,0.2585,1.8900000000000001,0.24,1.9051771571
2019-10-31 14:30:00,2.294,0.25,2.3075822846,0.094,0,0.094,2.2,0.25,2.2141589825,2.324,0.22,2.334389856,0.094,0,0.094,2.23,0.22,2.2408257407
2019-10-31 15:00:00,2.329,0.25,2.3423793459,0.059000000000000004,0,0.059000000000000004,2.27,0.25,2.2837250272,2.359,0.22,2.3692363749,0.059000000000000004,0,0.059000000000000004,2.3,0.22,2.3104977819
2019-10-31 15:30:00,2.286,0.22,2.296561778,0.046,0,0.046,2.24,0.22,2.2507776434,2.316,0.22,2.3264255845,0.046,0,0.046,2.27,0.22,2.2806358762
2019-10-31 16:00:00,2.398,-0.07,2.3990214672,0.058,0,0.058,2.34,-0.07,2.3410467744,2.488,0.5,2.5377438799,0.058,0,0.058,2.43,0.5,2.4809070922
2019-10-31 16:30:00,2.5365,0.06,2.53720954,0.0565,0,0.0565,2.48,0.06,2.4807257003,2.5965,0.34,2.6186661204,0.0565,0,0.0565,2.54,0.34,2.5626548734
2019-10-31 17:00:00,2.6795,-0.32,2.6985403925,0.0695,0,0.0695,2.61,-0.32,2.6295436866,2.8095,0.6000000000000001,2.8728540252,0.0695,0,0.0695,2.74,0.6000000000000001,2.8049242414
2019-10-31 17:30:00,2.8465,0.25,2.857457305,0.0465,0,0.0465,2.8,0.25,2.8111385594,2.8765,0.2,2.8834445113,0.0465,0,0.0465,2.83,0.2,2.8370583357
2019-10-31 18:00:00,2.833,0.25,2.8440093178,0.043000000000000003,0,0.043000000000000003,2.79,0.25,2.8011783235000003,2.863,0.22,2.8714402310000002,0.043000000000000003,0,0.043000000000000003,2.8200000000000003,0.22,2.8285685426000002
2019-10-31 18:30:00,2.742,0.23,2.7516293355,0.042,0,0.042,2.7,0.23,2.7097785887,2.7720000000000002,0.2,2.7792056419,0.042,0,0.042,2.73,0.2,2.7373162039
2019-10-31 19:00:00,2.6870000000000003,0.22,2.6959912834,0.037,0,0.037,2.65,0.22,2.6591163946,2.727,0.18,2.7329341375,0.037,0,0.037,2.69,0.18,2.6960155786
2019-10-31 19:30:00,2.63,0.2,2.6375936001999998,0.06,0,0.06,2.5700000000000003,0.2,2.5777703544,2.66,0.19,2.666777081,0.06,0,0.06,2.6,0.19,2.606933064
2019-10-31 20:00:00,2.5620000000000003,0.17,2.5676339303,0.082,0,0.082,2.48,0.17,2.4858197843,2.592,0.21,2.6004930302,0.082,0,0.082,2.51,0.21,2.5187695409
2019-10-31 20:30:00,2.4495,-0.2,2.4576513687,0.11950000000000001,0,0.11950000000000001,2.33,-0.2,2.3385679379,2.4795,0.52,2.5334403979999998,0.11950000000000001,0,0.11950000000000001,2.36,0.52,2.4166091947
2019-10-31 21:00:00,2.257,-0.45,2.3014232553,0.147,0,0.147,2.11,-0.45,2.1574522011,2.287,0.5,2.3410187953,0.147,0,0.147,2.14,0.5,2.1976350925
2019-10-31 21:30:00,2.113,0.0,2.113,0.153,0,0.153,1.96,0.0,1.96,2.143,0.0,2.143,0.153,0,0.153,1.99,0.0,1.99
2019-10-31 22:00:00,1.903,-0.38,1.9405692464,0.233,0,0.233,1.67,-0.38,1.7126879459,1.953,0.51,2.0184917637,0.233,0,0.233,1.72,0.51,1.7940178371000002
2019-10-31 22:30:00,1.7965,0.0,1.7965,0.20650000000000002,0,0.20650000000000002,1.5899999999999999,0.0,1.5899999999999999,1.8365,0.0,1.8365,0.20650000000000002,0,0.20650000000000002,1.63,0.0,1.63
2019-10-31 23:00:00,1.7375,0.0,1.7375,0.17750000000000002,0,0.17750000000000002,1.56,0.0,1.56,1.7775,0.0,1.7775,0.17750000000000002,0,0.17750000000000002,1.6,0.0,1.6
2019-10-31 23:30:00,1.6655,0.0,1.6655,0.2155,0,0.2155,1.45,0.0,1.45,1.6955,0.0,1.6955,0.2155,0,0.2155,1.48,0.0,1.48
2019-11-01 00:00:00,1.6375000000000002,0.0,1.6375000000000002,0.23750000000000002,0,0.23750000000000002,1.4,0.0,1.4,1.6675,0.0,1.6675,0.23750000000000002,0,0.23750000000000002,1.43,0.0,1.43
2019-11-01 00:30:00,2.038,0.0,2.038,0.248,0,0.248,1.79,0.0,1.79,2.068,0.0,2.068,0.248,0,0.248,1.82,0.0,1.82
2019-11-01 01:00:00,2.132,0.0,2.132,0.242,0,0.242,1.8900000000000001,0.0,1.8900000000000001,2.162,0.0,2.162,0.242,0,0.242,1.92,0.0,1.92
2019-11-01 01:30:00,2.005,0.0,2.005,0.255,0,0.255,1.75,0.0,1.75,2.045,0.0,2.045,0.255,0,0.255,1.79,0.0,1.79
2019-11-01 02:00:00,1.8755000000000002,0.0,1.8755000000000002,0.2655,0,0.2655,1.6099999999999999,0.0,1.6099999999999999,1.9155000000000002,0.0,1.9155000000000002,0.2655,0,0.2655,1.65,0.0,1.65
2019-11-01 02:30:00,1.8505,0.0,1.8505,0.2005,0,0.2005,1.65,0.0,1.65,1.8805,0.0,1.8805,0.2005,0,0.2005,1.6800000000000002,0.0,1.6800000000000002
2019-11-01 03:00:00,1.7895,0.0,1.7895,0.11950000000000001,0,0.11950000000000001,1.67,0.0,1.67,1.8195000000000001,0.0,1.8195000000000001,0.11950000000000001,0,0.11950000000000001,1.7000000000000002,0.0,1.7000000000000002
2019-11-01 03:30:00,1.671,0.0,1.671,0.031,0,0.031,1.6400000000000001,0.0,1.6400000000000001,1.7109999999999999,0.0,1.7109999999999999,0.031,0,0.031,1.6800000000000002,0.0,1.6800000000000002
2019-11-01 04:00:00,1.6965,0.0,1.6965,0.1165,0,0.1165,1.58,0.0,1.58,1.7365,0.0,1.7365,0.1165,0,0.1165,1.62,0.0,1.62
2019-11-01 04:30:00,1.645,0.0,1.645,0.20500000000000002,0,0.20500000000000002,1.44,0.0,1.44,1.675,0.0,1.675,0.20500000000000002,0,0.20500000000000002,1.47,0.0,1.47
2019-11-01 05:00:00,1.596,0.0,1.596,0.176,0,0.176,1.42,0.0,1.42,1.6360000000000001,0.0,1.6360000000000001,0.176,0,0.176,1.46,0.0,1.46
2019-11-01 05:30:00,1.5779999999999998,0.0,1.5779999999999998,0.108,0,0.108,1.47,0.0,1.47,1.608,0.0,1.608,0.108,0,0.108,1.5,0.0,1.5
2019-11-01 06:00:00,1.7025000000000001,0.16,1.7100018275000002,0.17250000000000001,0,0.17250000000000001,1.53,0.16,1.5383432647,1.7425000000000002,0.14,1.7481150563,0.17250000000000001,0,0.17250000000000001,1.57,0.14,1.5762296786999999
2019-11-01 06:30:00,1.873,0.06,1.8739607786999999,0.193,0,0.193,1.6800000000000002,0.06,1.6810710870999999,1.933,0.33,1.9609663434,0.193,0,0.193,1.74,0.33,1.7710166572000001
2019-11-01 07:00:00,2.158,0.24,2.1713046769,0.178,0,0.178,1.98,0.24,1.9944924166,2.188,0.22,2.1990325145,0.178,0,0.178,2.01,0.22,2.0220039565
2019-11-01 07:30:00,2.401,0.24,2.4129651883,0.111,0,0.111,2.29,0.24,2.3025420734,2.441,0.25,2.453768734,0.111,0,0.111,2.33,0.25,2.3433736364
2019-11-01 08:00:00,2.4975,0.17,2.5032790995000003,0.1075,0,0.1075,2.39,0.17,2.396038397,2.5475,0.26,2.5607335375,0.1075,0,0.1075,2.44,0.26,2.4538133588
2019-11-01 08:30:00,2.65,0.09,2.6515278614,0.1,0,0.1,2.55,0.09,2.551587741,2.71,0.41000000000000003,2.7408392875,0.1,0,0.1,2.61,0.41000000000000003,2.642006813
2019-11-01 09:00:00,2.6715,0.31,2.6894260075,0.0815,0,0.0815,2.59,0.31,2.608486151,2.6915,0.28,2.7060251753999998,0.0815,0,0.0815,2.61,0.28,2.6249761904
2019-11-01 09:30:00,2.5949999999999998,0.2,2.6026957179,0.035,0,0.035,2.56,0.2,2.5678006153,2.645,0.37,2.670753639,0.035,0,0.035,2.61,0.37,2.6360955977
2019-11-01 10:00:00,2.5365,0.1,2.5384704548,0.0765,0,0.0765,2.46,0.1,2.4620316814,2.5965,0.41000000000000003,2.6286711947,0.0765,0,0.0765,2.52,0.41000000000000003,2.5531353274
2019-11-01 10:30:00,2.6045,0.24,2.61553441,0.0845,0,0.0845,2.52,0.24,2.5314027732,2.6545,0.34,2.6761857652,0.0845,0,0.0845,2.5700000000000003,0.34,2.5923927172
2019-11-01 11:00:00,2.431,0.29,2.448236304,0.201,0,0.201,2.23,0.29,2.2487774456,2.471,0.27,2.485707344,0.201,0,0.201,2.27,0.27,2.2860008749
2019-11-01 11:30:00,2.2855,0.29,2.3038251344000003,0.29550000000000004,0,0.29550000000000004,1.99,0.29,2.0110196419,2.3155,0.27,2.3311885917,0.29550000000000004,0,0.29550000000000004,2.02,0.27,2.0379646709
2019-11-01 12:00:00,2.4235,0.29,2.4407892678,0.2235,0,0.2235,2.2,0.29,2.2190313202,2.4635,0.27,2.4782518535999998,0.2235,0,0.2235,2.24,0.27,2.2562136424
2019-11-01 12:30:00,2.3495,0.31,2.369862918,0.23950000000000002,0,0.23950000000000002,2.11,0.31,2.1326509325,2.3795,0.28,2.3959174130000003,0.23950000000000002,0,0.23950000000000002,2.14,0.28,2.1582400237
2019-11-01 13:00:00,2.3529999999999998,0.29,2.3708034503,0.213,0,0.213,2.14,0.29,2.1595601404,2.393,0.27,2.4081837554,0.213,0,0.213,2.18,0.27,2.1966565503
2019-11-01 13:30:00,2.4675000000000002,0.22,2.4772880838,0.1675,0,0.1675,2.3,0.22,2.3104977819,2.5075000000000003,0.31,2.5265898460000003,0.1675,0,0.1675,2.34,0.31,2.3604448733
2019-11-01 14:00:00,2.3955,0.27,2.4106680091,0.20550000000000002,0,0.20550000000000002,2.19,0.27,2.2065810658,2.4355,0.25,2.4482974186,0.20550000000000002,0,0.20550000000000002,2.23,0.25,2.2439696968
2019-11-01 14:30:00,2.3105,0.24,2.3229313916,0.24050000000000002,0,0.24050000000000002,2.07,0.24,2.0838665984,2.3405,0.22,2.3508169325,0.24050000000000002,0,0.24050000000000002,2.1,0.22,2.1114923632
2019-11-01 15:00:00,2.2555,0.23,2.2671965618,0.24550000000000002,0,0.24550000000000002,2.01,0.23,2.0231164079,2.2955,0.21,2.3050857359,0.24550000000000002,0,0.24550000000000002,2.05,0.21,2.0607280267
2019-11-01 15:30:00,2.3295,0.26,2.3439646435,0.17950000000000002,0,0.17950000000000002,2.15,0.26,2.1656638705,2.3695,0.24,2.3816234484,0.17950000000000002,0,0.17950000000000002,2.19,0.24,2.2031114361
2019-11-01 16:00:00,2.3505000000000003,0.24,2.362720942,0.2205,0,0.2205,2.13,0.24,2.1434784813,2.3905,0.22,2.4006020599,0.2205,0,0.2205,2.17,0.22,2.1811235637
2019-11-01 16:30:00,2.441,0.25,2.453768734,0.251,0,0.251,2.19,0.25,2.2042232192,2.481,0.23,2.4916382161,0.251,0,0.251,2.23,0.23,2.2418296099
2019-11-01 17:00:00,2.6005000000000003,0.09,2.6020569267,0.2305,0,0.2305,2.37,0.09,2.3717082451,2.6605,0.33,2.6808879592,0.2305,0,0.2305,2.43,0.33,2.4523050381
2019-11-01 17:30:00,2.7465,0.23,2.7561136134,0.20650000000000002,0,0.20650000000000002,2.54,0.23,2.5503921267000003,2.7865,0.25,2.7976923080000002,0.20650000000000002,0,0.20650000000000002,2.58,0.25,2.5920841036
2019-11-01 18:00:00,2.708,-0.11,2.7102332003000003,0.228,0,0.228,2.48,-0.11,2.4824383174999998,2.7880000000000003,0.49,2.8307320608,0.228,0,0.228,2.56,0.49,2.6064727123
2019-11-01 18:30:00,2.7065,-0.33,2.7265440121,0.2665,0,0.2665,2.44,-0.33,2.4622144504,2.8165,0.6000000000000001,2.8797000278000002,0.2665,0,0.2665,2.55,0.6000000000000001,2.6196373795
2019-11-01 19:00:00,2.636,0.22,2.6451646452,0.266,0,0.266,2.37,0.22,2.3801890681,2.676,0.19,2.6827366624,0.266,0,0.266,2.41,0.19,2.4174780247
2019-11-01 19:30:00,2.5065,-0.07,2.5074772681,0.2665,0,0.2665,2.24,-0.07,2.2410934831000002,2.5865,0.43,2.6219996663,0.2665,0,0.2665,2.32,0.43,2.3595126615
2019-11-01 20:00:00,2.383,-0.38,2.4131077472999998,0.263,0,0.263,2.12,-0.38,2.1537873618,2.493,0.54,2.5508133997,0.263,0,0.263,2.23,0.54,2.2944498251
2019-11-01 20:30:00,2.2015000000000002,-0.38,2.2340551135,0.2615,0,0.2615,1.94,-0.38,1.9768662069,2.2915,0.53,2.3519932504,0.2615,0,0.2615,2.03,0.53,2.0980467106
2019-11-01 21:00:00,2.096,-0.41000000000000003,2.1357237649,0.266,0,0.266,1.83,-0.41000000000000003,1.8753666307999999,2.206,0.5,2.2619540225,0.266,0,0.266,1.94,0.5,2.0033971149
2019-11-01 21:30:00,1.9344999999999999,-0.41000000000000003,1.9774706698000002,0.2645,0,0.2645,1.67,-0.41000000000000003,1.7195929750999999,2.0445,0.5,2.1047518262000002,0.2645,0,0.2645,1.78,0.5,1.8488915598000002
2019-11-01 22:00:00,1.8545,-0.42,1.9014652902,0.2645,0,0.2645,1.5899999999999999,-0.42,1.6445364088,1.9645000000000001,0.5,2.0271310392,0.2645,0,0.2645,1.7000000000000002,0.5,1.7720045146999999
2019-11-01 22:30:00,1.774,0.0,1.774,0.264,0,0.264,1.51,0.0,1.51,1.804,0.0,1.804,0.264,0,0.264,1.54,0.0,1.54
2019-11-01 23:00:00,1.7530000000000001,0.0,1.7530000000000001,0.263,0,0.263,1.49,0.0,1.49,1.783,0.0,1.783,0.263,0,0.263,1.52,0.0,1.52
2019-11-01 23:30:00,1.685,0.0,1.685,0.265,0,0.265,1.42,0.0,1.42,1.725,0.0,1.725,0.265,0,0.265,1.46,0.0,1.46
2019-11-02 00:00:00,1.645,-0.43,1.7002720371,0.265,0,0.265,1.38,-0.43,1.4454411091,1.695,0.48,1.7616540523,0.265,0,0.265,1.43,0.48,1.5084097587
2019-11-02 00:30:00,1.9865,-0.43,2.0325063961,0.2665,0,0.2665,1.72,-0.43,1.772935419,2.0365,0.48,2.0923030971,0.2665,0,0.2665,1.77,0.48,1.8339302059
2019-11-02 01:00:00,2.127,-0.46,2.176173017,0.267,0,0.267,1.8599999999999999,-0.46,1.9160375779,2.167,0.47000000000000003,2.2173833678,0.267,0,0.267,1.9,0.47000000000000003,1.9572685048
2019-11-02 01:30:00,2.0055,-0.43,2.0510802642,0.2655,0,0.2655,1.74,-0.43,1.7923448329,2.0555,0.48,2.1108008551,0.2655,0,0.2655,1.79,0.48,1.8532404053
2019-11-02 02:00:00,1.8145,-0.45,1.8694679056,0.2645,0,0.2645,1.55,-0.45,1.6140012392,1.9245,0.45,1.9764109517000001,0.2645,0,0.2645,1.6600000000000001,0.45,1.7199127885
2019-11-02 02:30:00,1.8745,-0.47000000000000003,1.9325243207,0.2645,0,0.2645,1.6099999999999999,-0.47000000000000003,1.6772000477,1.9145,0.43,1.962195263,0.2645,0,0.2645,1.65,0.43,1.7051099671
2019-11-02 03:00:00,1.766,0.0,1.766,0.266,0,0.266,1.5,0.0,1.5,1.806,0.0,1.806,0.266,0,0.266,1.54,0.0,1.54
2019-11-02 03:30:00,1.658,0.0,1.658,0.258,0,0.258,1.4,0.0,1.4,1.6880000000000002,0.0,1.6880000000000002,0.258,0,0.258,1.43,0.0,1.43
2019-11-02 04:00:00,1.666,0.0,1.666,0.266,0,0.266,1.4,0.0,1.4,1.6960000000000002,0.0,1.6960000000000002,0.266,0,0.266,1.43,0.0,1.43
2019-11-02 04:30:00,1.5554999999999999,0.0,1.5554999999999999,0.2655,0,0.2655,1.29,0.0,1.29,1.5955,0.0,1.5955,0.2655,0,0.2655,1.33,0.0,1.33
2019-11-02 05:00:00,1.5455,0.0,1.5455,0.2655,0,0.2655,1.28,0.0,1.28,1.5755,0.0,1.5755,0.2655,0,0.2655,1.31,0.0,1.31
2019-11-02 05:30:00,1.574,0.13,1.5793593638,0.264,0,0.264,1.31,0.13,1.3164345787,1.604,0.0,1.604,0.264,0,0.264,1.34,0.0,1.34
2019-11-02 06:00:00,1.6605,-0.03,1.6607709806000002,0.21050000000000002,0,0.21050000000000002,1.45,-0.03,1.4503103116,1.7105000000000001,0.32,1.7401753504,0.21050000000000002,0,0.21050000000000002,1.5,0.32,1.5337535656
2019-11-02 06:30:00,1.808,0.16,1.815065839,0.20800000000000002,0,0.20800000000000002,1.6,0.16,1.6079800994,1.838,0.16,1.8449509479000001,0.20800000000000002,0,0.20800000000000002,1.63,0.16,1.6378339354
2019-11-02 07:00:00,1.833,-0.34,1.8642663436,0.14300000000000002,0,0.14300000000000002,1.69,-0.34,1.7238619434,1.933,0.51,1.9991470681,0.14300000000000002,0,0.14300000000000002,1.79,0.51,1.8612361484000002
2019-11-02 07:30:00,1.944,-0.37,1.9788976729,0.224,0,0.224,1.72,-0.37,1.7593464696,2.054,0.55,2.1263621517,0.224,0,0.224,1.83,0.55,1.9108636791
2019-11-02 08:00:00,2.1075,-0.37,2.139732752,0.2575,0,0.2575,1.85,-0.37,1.88663722,2.2175,0.55,2.2846895303,0.2575,0,0.2575,1.96,0.55,2.0357062656
2019-11-02 08:30:00,2.363,-0.38,2.3933593545000003,0.263,0,0.263,2.1,-0.38,2.1341040275,2.473,0.55,2.5334223888,0.263,0,0.263,2.21,0.55,2.2774108105
2019-11-02 09:00:00,2.426,-0.36,2.4525651877,0.266,0,0.266,2.16,-0.36,2.1897945109,2.536,0.5700000000000001,2.5992683586,0.266,0,0.266,2.27,0.5700000000000001,2.3404700383
2019-11-02 09:30:00,2.3895,-0.36,2.4164664802,0.2695,0,0.2695,2.12,-0.36,2.1503488089,2.4995,0.58,2.5659111929,0.2695,0,0.2695,2.23,0.58,2.3041918323
2019-11-02 10:00:00,2.4085,0.01,2.4085207597,0.2685,0,0.2685,2.14,0.01,2.1400233644,2.4785,0.35000000000000003,2.5030905397,0.2685,0,0.2685,2.21,0.35000000000000003,2.2375432957
2019-11-02 10:30:00,2.4005,0.22,2.4105601527,0.2305,0,0.2305,2.17,0.22,2.1811235637,2.4405,0.2,2.4486813288000002,0.2305,0,0.2305,2.21,0.2,2.2190313202
2019-11-02 11:00:00,2.298,0.18,2.3050388283,0.298,0,0.298,2.0,0.18,2.0080836636,2.338,0.21,2.3474121922,0.298,0,0.298,2.04,0.21,2.0507803393
2019-11-02 11:30:00,2.3885,0.23,2.3995483429,0.3085,0,0.3085,2.08,0.23,2.0926777105,2.4285,0.21,2.4375627684,0.3085,0,0.3085,2.12,0.21,2.1303755537
2019-11-02 12:00:00,2.376,0.21,2.3852622497000002,0.306,0,0.306,2.07,0.21,2.0806249061,2.426,0.23,2.436878331,0.306,0,0.306,2.12,0.23,2.1324399171
2019-11-02 12:30:00,2.3385,0.21,2.3479101878,0.3285,0,0.3285,2.01,0.21,2.0209403752,2.3785,0.2,2.3868938498,0.3285,0,0.3285,2.05,0.2,2.0597329924
2019-11-02 13:00:00,2.304,0.2,2.3126642644,0.314,0,0.314,1.99,0.2,2.0000249998,2.344,0.18,2.3509011038,0.314,0,0.314,2.03,0.18,2.0379646709
2019-11-02 13:30:00,2.2555,0.2,2.2643498515,0.3055,0,0.3055,1.9500000000000002,0.2,1.9602295784,2.2955,0.18,2.3025464708,0.3055,0,0.3055,1.99,0.18,1.9981241203
2019-11-02 14:00:00,2.203,0.2,2.2120598997,0.343,0,0.343,1.8599999999999999,0.2,1.8707217858,2.243,0.18,2.250210879,0.343,0,0.343,1.9,0.18,1.9085072700999999
2019-11-02 14:30:00,2.1905,0.17,2.1970867643,0.3405,0,0.3405,1.85,0.17,1.8577943912000001,2.2305,0.16,2.2362312604,0.3405,0,0.3405,1.8900000000000001,0.16,1.896760396
2019-11-02 15:00:00,2.1675,-0.26,2.183038307,0.2975,0,0.2975,1.87,-0.26,1.8879883473999999,2.2375,0.54,2.3017398311,0.2975,0,0.2975,1.94,0.54,2.0137527157
2019-11-02 15:30:00,2.179,-0.37,2.2101902633,0.34900000000000003,0,0.34900000000000003,1.83,-0.37,1.8670297266,2.289,0.54,2.35183354,0.34900000000000003,0,0.34900000000000003,1.94,0.54,2.0137527157
2019-11-02 16:00:00,2.198,-0.37,2.2289244043,0.298,0,0.298,1.9,-0.37,1.9356910911,2.308,0.54,2.3703299348,0.298,0,0.298,2.01,0.54,2.0812736485
2019-11-02 16:30:00,2.3385,-0.01,2.3385213811,0.2785,0,0.2785,2.06,-0.01,2.0600242717,2.3985,0.35000000000000003,2.4239022773,0.2785,0,0.2785,2.12,0.35000000000000003,2.1486972797
2019-11-02 17:00:00,2.5475,0.21,2.5561408901,0.2675,0,0.2675,2.2800000000000002,0.21,2.2896506284,2.5875,0.21,2.5960077523000002,0.2675,0,0.2675,2.32,0.21,2.3294849216
2019-11-02 17:30:00,2.755,0.21,2.7629920376,0.265,0,0.265,2.49,0.21,2.4988397308,2.795,0.2,2.8021464987,0.265,0,0.265,2.5300000000000002,0.2,2.5378928267000003
2019-11-02 18:00:00,2.791,0.2,2.7981567147,0.261,0,0.261,2.5300000000000002,0.2,2.5378928267000003,2.831,0.18,2.8367165879,0.261,0,0.261,2.5700000000000003,0.18,2.5762957905
2019-11-02 18:30:00,2.761,0.2,2.7682342748,0.251,0,0.251,2.51,0.2,2.5179555199,2.801,0.19,2.8074367313,0.251,0,0.251,2.55,0.19,2.5570686342
2019-11-02 19:00:00,2.6575,0.2,2.6650152439,0.2275,0,0.2275,2.43,0.2,2.4382165613,2.6875,0.18,2.693521162,0.2275,0,0.2275,2.46,0.18,2.4665765749
2019-11-02 19:30:00,2.4805,0.2,2.4885498287,0.1505,0,0.1505,2.33,0.2,2.3385679379,2.5205,0.18,2.5269191222,0.1505,0,0.1505,2.37,0.18,2.3768256141
2019-11-02 20:00:00,2.325,0.18,2.3319573324,0.145,0,0.145,2.18,0.18,2.1874185699,2.355,0.18,2.3618689633,0.145,0,0.145,2.21,0.18,2.2173182
2019-11-02 20:30:00,2.1925,0.0,2.1925,0.1325,0,0.1325,2.06,0.0,2.06,2.2325,0.0,2.2325,0.1325,0,0.1325,2.1,0.0,2.1
2019-11-02 21:00:00,2.0835,0.0,2.0835,0.0635,0,0.0635,2.02,0.0,2.02,2.1235,0.0,2.1235,0.0635,0,0.0635,2.06,0.0,2.06
2019-11-02 21:30:00,1.9935,0.0,1.9935,0.053500000000000006,0,0.053500000000000006,1.94,0.0,1.94,2.0235,0.0,2.0235,0.053500000000000006,0,0.053500000000000006,1.97,0.0,1.97
2019-11-02 22:00:00,1.8945,0.0,1.8945,0.0345,0,0.0345,1.8599999999999999,0.0,1.8599999999999999,1.9344999999999999,0.0,1.9344999999999999,0.0345,0,0.0345,1.9,0.0,1.9
2019-11-02 22:30:00,1.7715,0.0,1.7715,0.0415,0,0.0415,1.73,0.0,1.73,1.8115,0.0,1.8115,0.0415,0,0.0415,1.77,0.0,1.77
2019-11-02 23:00:00,1.776,0.0,1.776,0.026000000000000002,0,0.026000000000000002,1.75,0.0,1.75,1.806,0.0,1.806,0.026000000000000002,0,0.026000000000000002,1.78,0.0,1.78
2019-11-02 23:30:00,1.718,-0.36,1.7553130774999999,0.048,0,0.048,1.67,-0.36,1.7083617884,1.758,-0.07,1.7593930772,0.048,0,0.048,1.71,-0.07,1.7114321488000002
2019-11-03 00:00:00,1.72,0.0,1.72,0.05,0,0.05,1.67,0.0,1.67,1.76,0.0,1.76,0.05,0,0.05,1.71,0.0,1.71
2019-11-03 00:30:00,2.143,0.13,2.1469394495,0.053,0,0.053,2.09,0.13,2.0940391591,2.173,0.0,2.173,0.053,0,0.053,2.12,0.0,2.12
2019-11-03 01:00:00,2.192,-0.48,2.2439393931,0.092,0,0.092,2.1,-0.48,2.1541587685,2.232,0.44,2.2749558237,0.092,0,0.092,2.14,0.44,2.1847654336
2019-11-03 01:30:00,2.089,0.0,2.089,0.129,0,0.129,1.96,0.0,1.96,2.129,0.0,2.129,0.129,0,0.129,2.0,0.0,2.0
2019-11-03 02:00:00,1.9635,0.17,1.9708455673,0.12350000000000001,0,0.12350000000000001,1.8399999999999999,0.17,1.8478365729,2.0035,0.0,2.0035,0.12350000000000001,0,0.12350000000000001,1.88,0.0,1.88
2019-11-03 02:30:00,1.9045,0.0,1.9045,0.1545,0,0.1545,1.75,0.0,1.75,1.9344999999999999,0.0,1.9344999999999999,0.1545,0,0.1545,1.78,0.0,1.78
2019-11-03 03:00:00,1.8359999999999999,0.15,1.8421172601,0.20600000000000002,0,0.20600000000000002,1.63,0.15,1.63688729,1.876,0.0,1.876,0.20600000000000002,0,0.20600000000000002,1.67,0.0,1.67
2019-11-03 03:30:00,1.7395,0.15,1.7459553975,0.2495,0,0.2495,1.49,0.15,1.4975313018,1.7795,0.0,1.7795,0.2495,0,0.2495,1.53,0.0,1.53
2019-11-03 04:00:00,1.695,-0.45,1.7537174801000002,0.255,0,0.255,1.44,-0.45,1.5086749152999999,1.7850000000000001,0.46,1.8433190174,0.255,0,0.255,1.53,0.46,1.5976545308999999
2019-11-03 04:30:00,1.6179999999999999,-0.45,1.6794118018000002,0.258,0,0.258,1.3599999999999999,-0.45,1.4325152704000002,1.718,0.46,1.7785173601,0.258,0,0.258,1.46,0.46,1.5307514494999999
2019-11-03 05:00:00,1.5750000000000002,-0.44,1.6353057818,0.265,0,0.265,1.31,-0.44,1.3819189557,1.615,0.44,1.6738652873,0.265,0,0.265,1.35,0.44,1.4198943623
2019-11-03 05:30:00,1.533,-0.44,1.5948946674000002,0.263,0,0.263,1.27,-0.44,1.3440610105,1.593,0.44,1.6526490856,0.263,0,0.263,1.33,0.44,1.4008925726
2019-11-03 06:00:00,1.548,0.14,1.5543178568,0.268,0,0.268,1.28,0.14,1.2876334882,1.5779999999999998,0.0,1.5779999999999998,0.268,0,0.268,1.31,0.0,1.31
2019-11-03 06:30:00,1.612,0.14,1.6180679837,0.262,0,0.262,1.35,0.14,1.3572398462,1.6520000000000001,0.0,1.6520000000000001,0.262,0,0.262,1.3900000000000001,0.0,1.3900000000000001
2019-11-03 07:00:00,1.6640000000000001,0.14,1.6698790374999999,0.234,0,0.234,1.43,0.14,1.4368368035,1.694,0.0,1.694,0.234,0,0.234,1.46,0.0,1.46
2019-11-03 07:30:00,1.6795,0.16,1.6871041017000001,0.1595,0,0.1595,1.52,0.16,1.528397854,1.7195,0.15,1.7260301996,0.1595,0,0.1595,1.56,0.15,1.5671949464
2019-11-03 08:00:00,1.7069999999999999,-0.4,1.7532395729,0.177,0,0.177,1.53,-0.4,1.5814234095000002,1.767,0.49,1.8336818154,0.177,0,0.177,1.5899999999999999,0.49,1.6637908522
2019-11-03 08:30:00,1.8479999999999999,-0.4,1.890794542,0.138,0,0.138,1.71,-0.4,1.7561605849,1.8980000000000001,0.47000000000000003,1.9553270826,0.138,0,0.138,1.76,0.47000000000000003,1.8216750534
2019-11-03 09:00:00,1.917,0.17,1.9245230578,0.147,0,0.147,1.77,0.17,1.7781451009,1.947,0.16,1.9535631548999999,0.147,0,0.147,1.8,0.16,1.8070971196999999
2019-11-03 09:30:00,1.9729999999999999,0.17,1.9803103292,0.183,0,0.183,1.79,0.17,1.7980545042,2.003,0.16,2.0093802527,0.183,0,0.183,1.82,0.16,1.8270194307
2019-11-03 10:00:00,2.029,0.17,2.03610928,0.199,0,0.199,1.83,0.17,1.8378792125999999,2.069,0.16,2.0751773418,0.199,0,0.199,1.87,0.16,1.8768324379
2019-11-03 10:30:00,2.0735,0.17,2.0804572214,0.14350000000000002,0,0.14350000000000002,1.9300000000000002,0.17,1.9374725805000002,2.1135,0.16,2.1195476522,0.14350000000000002,0,0.14350000000000002,1.97,0.16,1.9764867821
2019-11-03 11:00:00,2.089,0.17,2.0959057708,0.159,0,0.159,1.9300000000000002,0.17,1.9374725805000002,2.129,0.16,2.1350037471,0.159,0,0.159,1.97,0.16,1.9764867821
2019-11-03 11:30:00,2.097,0.18,2.1047111441,0.147,0,0.147,1.9500000000000002,0.18,1.9582900704,2.137,0.18,2.1445673223,0.147,0,0.147,1.99,0.18,1.9981241203
2019-11-03 12:00:00,2.122,0.18,2.1296206235,0.242,0,0.242,1.88,0.18,1.8885973631000001,2.162,0.18,2.1694801221,0.242,0,0.242,1.92,0.18,1.9284190416
2019-11-03 12:30:00,2.1095,0.17,2.1163388788,0.34950000000000003,0,0.34950000000000003,1.76,0.17,1.7681911661,2.1495,0.16,2.1554466474,0.34950000000000003,0,0.34950000000000003,1.8,0.16,1.8070971196999999
