Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 13:00:00,2.133,0.17,2.1397637720000002,0.363,0,0.363,1.77,0.17,1.7781451009,2.173,0.16,2.1788825117,0.363,0,0.363,1.81,0.16,1.8170580618
2019-11-03 13:30:00,2.101,0.18,2.1086965168,0.381,0,0.381,1.72,0.18,1.7293929571,2.1310000000000002,0.16,2.1369981282,0.381,0,0.381,1.75,0.16,1.7572990639000001
2019-11-03 14:00:00,2.037,0.17,2.0440814563,0.417,0,0.417,1.62,0.17,1.6288953312,2.077,0.16,2.0831536189,0.417,0,0.417,1.6600000000000001,0.16,1.6676930173
2019-11-03 14:30:00,2.1675,0.17,2.1741564456,0.3175,0,0.3175,1.85,0.17,1.8577943912000001,2.1975,0.16,2.2033171016,0.3175,0,0.3175,1.88,0.16,1.8867962264
2019-11-03 15:00:00,2.176,0.17,2.182630523,0.316,0,0.316,1.8599999999999999,0.17,1.8677526602999999,2.196,0.16,2.2018210645,0.316,0,0.316,1.88,0.16,1.8867962264
2019-11-03 15:30:00,2.2205,0.17,2.2269980355,0.3005,0,0.3005,1.92,0.17,1.9275113489,2.2605,0.16,2.2661553896,0.3005,0,0.3005,1.96,0.16,1.9665197685
2019-11-03 16:00:00,2.2505,0.19,2.2585061988,0.2705,0,0.2705,1.98,0.19,1.9890952717000001,2.2905,0.18,2.2975618055,0.2705,0,0.2705,2.02,0.18,2.0280039448
2019-11-03 16:30:00,2.4575,0.21,2.4664562129,0.23750000000000002,0,0.23750000000000002,2.22,0.21,2.2299103121,2.4975,0.18,2.503978085,0.23750000000000002,0,0.23750000000000002,2.26,0.18,2.2671568098
2019-11-03 17:00:00,2.6075,0.21,2.6159427077,0.2275,0,0.2275,2.38,0.21,2.3892467432,2.6475,0.19,2.6543089967,0.2275,0,0.2275,2.42,0.19,2.4274472188000003
2019-11-03 17:30:00,2.8105,0.21,2.818334659,0.2005,0,0.2005,2.61,0.21,2.6184346469,2.8505000000000003,0.19,2.8568252047,0.2005,0,0.2005,2.65,0.19,2.6568025896
2019-11-03 18:00:00,2.9075,0.21,2.9150739699,0.1575,0,0.1575,2.75,0.21,2.7580065265,2.9375,0.19,2.9436382675,0.1575,0,0.1575,2.7800000000000002,0.19,2.7864852413000003
2019-11-03 18:30:00,2.793,0.19,2.7994551255999998,0.113,0,0.113,2.68,0.19,2.6867266329,2.823,0.0,2.823,0.113,0,0.113,2.71,0.0,2.71
2019-11-03 19:00:00,2.645,-0.33,2.6655065185,0.075,0,0.075,2.5700000000000003,-0.33,2.5911001524,2.685,0.5,2.7311581792,0.075,0,0.075,2.61,0.5,2.6574611944
2019-11-03 19:30:00,2.4050000000000002,-0.42,2.441398165,0.085,0,0.085,2.32,-0.42,2.3577107541,2.515,0.5,2.5642201544,0.085,0,0.085,2.43,0.5,2.4809070922
2019-11-03 20:00:00,2.25,-0.42,2.2888643472,0.08,0,0.08,2.17,-0.42,2.2102714765,2.35,0.5,2.4026027553000002,0.08,0,0.08,2.27,0.5,2.3244139046
2019-11-03 20:30:00,2.136,-0.47000000000000003,2.1870976201,0.126,0,0.126,2.01,-0.47000000000000003,2.0642189806,2.246,0.46,2.2926220796,0.126,0,0.126,2.12,0.46,2.1693316943
2019-11-03 21:00:00,2.0135,-0.49,2.0722650048,0.17350000000000002,0,0.17350000000000002,1.8399999999999999,-0.49,1.9041270966,2.0635,0.37,2.0964093708,0.17350000000000002,0,0.17350000000000002,1.8900000000000001,0.37,1.9258764239000001
2019-11-03 21:30:00,1.9165,-0.16,1.9231672444,0.1665,0,0.1665,1.75,-0.16,1.7572990639000001,1.9465,-0.11,1.9496056653,0.1665,0,0.1665,1.78,-0.11,1.7833956375
2019-11-03 22:00:00,1.826,-0.47000000000000003,1.8855174356000002,0.246,0,0.246,1.58,-0.47000000000000003,1.6484234893,1.876,0.46,1.9315734519,0.246,0,0.246,1.63,0.46,1.6936646657
2019-11-03 22:30:00,1.7045,0.0,1.7045,0.2245,0,0.2245,1.48,0.0,1.48,1.7345000000000002,0.0,1.7345000000000002,0.2245,0,0.2245,1.51,0.0,1.51
2019-11-03 23:00:00,1.675,-0.47000000000000003,1.7396910645,0.215,0,0.215,1.46,-0.47000000000000003,1.533786165,1.725,0.45,1.7827296486000002,0.215,0,0.215,1.51,0.45,1.5756268594
2019-11-03 23:30:00,1.5645,-0.49,1.6394390047,0.21450000000000002,0,0.21450000000000002,1.35,-0.49,1.4361754767,1.6745,0.43,1.7288291558000002,0.21450000000000002,0,0.21450000000000002,1.46,0.43,1.5220052562
2019-11-04 00:00:00,1.5945,-0.47000000000000003,1.6623267579,0.14450000000000002,0,0.14450000000000002,1.45,-0.47000000000000003,1.5242703172,1.6445,0.43,1.6997882955999999,0.14450000000000002,0,0.14450000000000002,1.5,0.43,1.560416611
2019-11-04 00:30:00,2.0145,-0.46,2.0663519182,0.0745,0,0.0745,1.94,-0.46,1.9937903601,2.0545,0.45,2.103204757,0.0745,0,0.0745,1.98,0.45,2.0304925511
2019-11-04 01:00:00,2.127,0.0,2.127,0.08700000000000001,0,0.08700000000000001,2.04,0.0,2.04,2.157,0.0,2.157,0.08700000000000001,0,0.08700000000000001,2.07,0.0,2.07
2019-11-04 01:30:00,2.0215,0.13,2.0256757514,0.18150000000000002,0,0.18150000000000002,1.8399999999999999,0.13,1.8445866746,2.0615,0.0,2.0615,0.18150000000000002,0,0.18150000000000002,1.88,0.0,1.88
2019-11-04 02:00:00,1.9215,-0.48,1.9805459475,0.1515,0,0.1515,1.77,-0.48,1.8339302059,1.9515,0.44,2.000488003,0.1515,0,0.1515,1.8,0.44,1.8529975715
2019-11-04 02:30:00,1.8535,-0.48,1.9146441575000002,0.17350000000000002,0,0.17350000000000002,1.6800000000000002,-0.48,1.7472263734,1.9235000000000002,0.44,1.9731832784,0.17350000000000002,0,0.17350000000000002,1.75,0.44,1.8044666802
2019-11-04 03:00:00,1.7635,0.0,1.7635,0.14350000000000002,0,0.14350000000000002,1.62,0.0,1.62,1.8035,0.0,1.8035,0.14350000000000002,0,0.14350000000000002,1.6600000000000001,0.0,1.6600000000000001
2019-11-04 03:30:00,1.712,0.0,1.712,0.132,0,0.132,1.58,0.0,1.58,1.752,0.0,1.752,0.132,0,0.132,1.62,0.0,1.62
2019-11-04 04:00:00,1.746,0.13,1.7508329446,0.166,0,0.166,1.58,0.13,1.5853390804,1.786,0.0,1.786,0.166,0,0.166,1.62,0.0,1.62
2019-11-04 04:30:00,1.6840000000000002,0.0,1.6840000000000002,0.064,0,0.064,1.62,0.0,1.62,1.714,0.0,1.714,0.064,0,0.064,1.65,0.0,1.65
2019-11-04 05:00:00,1.6345,0.0,1.6345,0.1245,0,0.1245,1.51,0.0,1.51,1.6644999999999999,0.0,1.6644999999999999,0.1245,0,0.1245,1.54,0.0,1.54
2019-11-04 05:30:00,1.6655,0.13,1.6705658473,0.17550000000000002,0,0.17550000000000002,1.49,0.13,1.4956603893,1.6955,0.0,1.6955,0.17550000000000002,0,0.17550000000000002,1.52,0.0,1.52
2019-11-04 06:00:00,1.762,0.16,1.7692495583999999,0.162,0,0.162,1.6,0.16,1.6079800994,1.792,0.14,1.7974604307000002,0.162,0,0.162,1.63,0.14,1.6360012225
2019-11-04 06:30:00,2.03,0.19,2.0388722373,0.13,0,0.13,1.9,0.19,1.909476368,2.07,0.18,2.0778113485,0.13,0,0.13,1.94,0.18,1.9483326205
2019-11-04 07:00:00,2.289,0.17,2.2953041193,0.199,0,0.199,2.09,0.17,2.0969024775,2.339,0.25,2.3523224694,0.199,0,0.199,2.14,0.25,2.154553318
2019-11-04 07:30:00,2.4255,0.11,2.4279930498,0.1655,0,0.1655,2.26,0.11,2.2626754076,2.4755000000000003,0.30000000000000004,2.4936118884000003,0.1655,0,0.1655,2.31,0.30000000000000004,2.3293990641
2019-11-04 08:00:00,2.5475,0.23,2.5578616558,0.11750000000000001,0,0.11750000000000001,2.43,0.23,2.440860504,2.5775,0.21,2.5860406513000003,0.11750000000000001,0,0.11750000000000001,2.46,0.21,2.468947144
2019-11-04 08:30:00,2.502,0.23,2.512549303,0.17200000000000001,0,0.17200000000000001,2.33,0.23,2.3413244115,2.542,0.21,2.5506595226,0.17200000000000001,0,0.17200000000000001,2.37,0.21,2.3792856071
2019-11-04 09:00:00,2.418,0.27,2.4330277434,0.34800000000000003,0,0.34800000000000003,2.07,0.27,2.0875344309,2.458,0.25,2.4706808778,0.34800000000000003,0,0.34800000000000003,2.11,0.25,2.1247588098
2019-11-04 09:30:00,2.492,0.30000000000000004,2.5099928287,0.312,0,0.312,2.18,0.30000000000000004,2.2005453869,2.5220000000000002,0.27,2.5364116385,0.312,0,0.312,2.21,0.27,2.2264321234
2019-11-04 10:00:00,2.4845,0.30000000000000004,2.5025467528,0.2745,0,0.2745,2.21,0.30000000000000004,2.2302690421,2.5145,0.27,2.5289543788,0.2745,0,0.2745,2.24,0.27,2.2562136424
2019-11-04 10:30:00,2.459,0.31,2.4784634353,0.339,0,0.339,2.12,0.31,2.1425452154,2.489,0.29,2.505837385,0.339,0,0.339,2.15,0.29,2.1694699814
2019-11-04 11:00:00,2.536,0.33,2.5573806913,0.246,0,0.246,2.29,0.33,2.3136551169,2.566,0.30000000000000004,2.5834775014,0.246,0,0.246,2.32,0.30000000000000004,2.3393161394
2019-11-04 11:30:00,2.4855,0.30000000000000004,2.5035395443,0.1955,0,0.1955,2.29,0.30000000000000004,2.309567059,2.5155000000000003,0.27,2.5299486655,0.1955,0,0.1955,2.32,0.27,2.3356583654
2019-11-04 12:00:00,2.414,0.30000000000000004,2.4325698346,0.354,0,0.354,2.06,0.30000000000000004,2.0817300497,2.444,0.27,2.4588688456,0.354,0,0.354,2.09,0.27,2.1073680267
2019-11-04 12:30:00,2.3825,0.27,2.3977502476,0.3025,0,0.3025,2.08,0.27,2.0974508338,2.4225,0.24,2.4343595154,0.3025,0,0.3025,2.12,0.24,2.1335416565
2019-11-04 13:00:00,2.333,0.27,2.3485716936,0.443,0,0.443,1.8900000000000001,0.27,1.9091883092000002,2.363,0.24,2.3751566264,0.443,0,0.443,1.92,0.24,1.9349418595999999
2019-11-04 13:30:00,2.5135,0.27,2.5279600966,0.2635,0,0.2635,2.25,0.27,2.2661420962,2.5435,0.24,2.5547978883,0.2635,0,0.2635,2.2800000000000002,0.24,2.2925967809
2019-11-04 14:00:00,2.4455,0.27,2.4603597806,0.2655,0,0.2655,2.18,0.27,2.1966565503,2.4755000000000003,0.24,2.4871068031,0.2655,0,0.2655,2.21,0.24,2.2229934773
2019-11-04 14:30:00,2.456,0.26,2.4697238712000003,0.176,0,0.176,2.2800000000000002,0.26,2.2947766776,2.4859999999999998,0.24,2.4975580073,0.176,0,0.176,2.31,0.24,2.322434068
2019-11-04 15:00:00,2.3465,0.26,2.3608604893000003,0.1665,0,0.1665,2.18,0.26,2.19544984,2.3765,0.22,2.3866613187,0.1665,0,0.1665,2.21,0.22,2.2209232315
2019-11-04 15:30:00,2.3865,-0.25,2.3995587615,0.0765,0,0.0765,2.31,-0.25,2.3234887562,2.4965,0.59,2.5652704049,0.0765,0,0.0765,2.42,0.59,2.4908833774
2019-11-04 16:00:00,2.52,-0.31,2.5389958645,0.08,0,0.08,2.44,-0.31,2.4596137908,2.65,0.64,2.7261878145000003,0.08,0,0.08,2.5700000000000003,0.64,2.6484901359
2019-11-04 16:30:00,2.618,-0.33,2.6387163546,0.148,0,0.148,2.47,-0.33,2.4919470299,2.738,0.63,2.8095451589,0.148,0,0.148,2.59,0.63,2.6655205871
2019-11-04 17:00:00,2.8375,0.15,2.8414619917,0.14750000000000002,0,0.14750000000000002,2.69,0.15,2.6941789101999998,2.8875,0.33,2.9062959674,0.14750000000000002,0,0.14750000000000002,2.74,0.33,2.7598007174
2019-11-04 17:30:00,2.936,0.25,2.9466245095,0.146,0,0.146,2.79,0.25,2.8011783235000003,2.976,0.23,2.9848745367,0.146,0,0.146,2.83,0.23,2.8393309071
2019-11-04 18:00:00,2.9335,0.25,2.9441335313,0.1335,0,0.1335,2.8,0.25,2.8111385594,2.9735,0.23,2.9823819759,0.1335,0,0.1335,2.84,0.23,2.8492981592
2019-11-04 18:30:00,2.9135,-0.02,2.9135686451,0.20350000000000001,0,0.20350000000000001,2.71,-0.02,2.7100737997,2.9735,0.4,3.0002836949,0.20350000000000001,0,0.20350000000000001,2.77,0.4,2.7987318557
2019-11-04 19:00:00,2.8025,-0.13,2.8055135448,0.1825,0,0.1825,2.62,-0.13,2.6232232081999998,2.8725,0.52,2.919187601,0.1825,0,0.1825,2.69,0.52,2.7397992627
2019-11-04 19:30:00,2.6425,-0.39,2.6711245291,0.1125,0,0.1125,2.5300000000000002,-0.39,2.5598828098,2.7525,0.52,2.8011883639,0.1125,0,0.1125,2.64,0.52,2.6907248094
2019-11-04 20:00:00,2.5585,-0.39,2.5880537572,0.1285,0,0.1285,2.43,-0.39,2.4610973162,2.6285,0.52,2.679442526,0.1285,0,0.1285,2.5,0.52,2.5535073918
2019-11-04 20:30:00,2.3875,0.0,2.3875,0.0975,0,0.0975,2.29,0.0,2.29,2.4175,0.0,2.4175,0.0975,0,0.0975,2.32,0.0,2.32
2019-11-04 21:00:00,2.25,0.0,2.25,0.08,0,0.08,2.17,0.0,2.17,2.2800000000000002,0.0,2.2800000000000002,0.08,0,0.08,2.2,0.0,2.2
2019-11-04 21:30:00,2.1035,0.0,2.1035,0.053500000000000006,0,0.053500000000000006,2.05,0.0,2.05,2.1335,0.0,2.1335,0.053500000000000006,0,0.053500000000000006,2.08,0.0,2.08
2019-11-04 22:00:00,1.909,-0.47000000000000003,1.9660063581,0.029,0,0.029,1.88,-0.47000000000000003,1.937859644,1.939,0.44,1.9882960041,0.029,0,0.029,1.9100000000000001,0.44,1.96002551
2019-11-04 22:30:00,1.7615,-0.44,1.8156217255,0.0815,0,0.0815,1.6800000000000002,-0.44,1.7366634677000001,1.8014999999999999,0.48,1.864350356,0.0815,0,0.0815,1.72,0.48,1.7857211428
2019-11-04 23:00:00,1.7469999999999999,0.0,1.7469999999999999,0.20700000000000002,0,0.20700000000000002,1.54,0.0,1.54,1.7770000000000001,0.0,1.7770000000000001,0.20700000000000002,0,0.20700000000000002,1.57,0.0,1.57
2019-11-04 23:30:00,1.6585,0.0,1.6585,0.20850000000000002,0,0.20850000000000002,1.45,0.0,1.45,1.6885,0.0,1.6885,0.20850000000000002,0,0.20850000000000002,1.48,0.0,1.48
2019-11-05 00:00:00,1.631,-0.44,1.6893078464,0.201,0,0.201,1.43,-0.44,1.496161756,1.7109999999999999,0.46,1.7717564731,0.201,0,0.201,1.51,0.46,1.5785119575
2019-11-05 00:30:00,2.105,-0.41000000000000003,2.1445570637999998,0.20500000000000002,0,0.20500000000000002,1.9,-0.41000000000000003,1.9437335208,2.135,0.47000000000000003,2.1861209939,0.20500000000000002,0,0.20500000000000002,1.9300000000000002,0.47000000000000003,1.9864037857
2019-11-05 01:00:00,2.1465,0.0,2.1465,0.1965,0,0.1965,1.9500000000000002,0.0,1.9500000000000002,2.1765,0.0,2.1765,0.1965,0,0.1965,1.98,0.0,1.98
2019-11-05 01:30:00,2.087,0.0,2.087,0.177,0,0.177,1.9100000000000001,0.0,1.9100000000000001,2.117,0.0,2.117,0.177,0,0.177,1.94,0.0,1.94
2019-11-05 02:00:00,1.937,0.0,1.937,0.177,0,0.177,1.76,0.0,1.76,1.9769999999999999,0.0,1.9769999999999999,0.177,0,0.177,1.8,0.0,1.8
2019-11-05 02:30:00,1.9344999999999999,0.0,1.9344999999999999,0.1845,0,0.1845,1.75,0.0,1.75,1.9645000000000001,0.0,1.9645000000000001,0.1845,0,0.1845,1.78,0.0,1.78
2019-11-05 03:00:00,1.808,-0.48,1.8706319788,0.178,0,0.178,1.63,-0.48,1.6992056968,1.8780000000000001,0.44,1.9288556193000002,0.178,0,0.178,1.7000000000000002,0.44,1.7560182230999999
2019-11-05 03:30:00,1.741,-0.48,1.805957087,0.191,0,0.191,1.55,-0.48,1.622621336,1.8010000000000002,0.44,1.8539689857,0.191,0,0.191,1.6099999999999999,0.44,1.6690416412
2019-11-05 04:00:00,1.822,0.0,1.822,0.182,0,0.182,1.6400000000000001,0.0,1.6400000000000001,1.8519999999999999,0.0,1.8519999999999999,0.182,0,0.182,1.67,0.0,1.67
2019-11-05 04:30:00,1.7565,0.0,1.7565,0.23650000000000002,0,0.23650000000000002,1.52,0.0,1.52,1.7965,0.0,1.7965,0.23650000000000002,0,0.23650000000000002,1.56,0.0,1.56
2019-11-05 05:00:00,1.6935,0.0,1.6935,0.1935,0,0.1935,1.5,0.0,1.5,1.7335,0.0,1.7335,0.1935,0,0.1935,1.54,0.0,1.54
2019-11-05 05:30:00,1.661,0.13,1.6660795299000002,0.221,0,0.221,1.44,0.13,1.4458561478,1.701,0.0,1.701,0.221,0,0.221,1.48,0.0,1.48
2019-11-05 06:00:00,1.749,0.13,1.7538246777,0.199,0,0.199,1.55,0.13,1.5554420594,1.7890000000000001,0.13,1.7937170903,0.199,0,0.199,1.5899999999999999,0.13,1.5953056133999999
2019-11-05 06:30:00,2.034,0.05,2.0346144598,0.184,0,0.184,1.85,0.05,1.8506755523,2.084,0.30000000000000004,2.1054823675,0.184,0,0.184,1.9,0.30000000000000004,1.9235384062
2019-11-05 07:00:00,2.3365,0.24,2.3487937862,0.1965,0,0.1965,2.14,0.24,2.1534158911,2.3765,0.21,2.3857603086,0.1965,0,0.1965,2.18,0.21,2.1900913223
2019-11-05 07:30:00,2.503,0.25,2.5154540346000003,0.17300000000000001,0,0.17300000000000001,2.33,0.25,2.3433736364,2.533,0.23,2.5434207281,0.17300000000000001,0,0.17300000000000001,2.36,0.23,2.3711811403
2019-11-05 08:00:00,2.585,0.21,2.5935159533,0.225,0,0.225,2.36,0.21,2.3693247983,2.625,0.25,2.6368778887,0.225,0,0.225,2.4,0.25,2.4129857024
2019-11-05 08:30:00,2.512,-0.28,2.5275569232,0.272,0,0.272,2.24,-0.28,2.2574321695,2.622,0.64,2.6989783252,0.272,0,0.272,2.35,0.64,2.4355902775000002
2019-11-05 09:00:00,2.544,-0.23,2.5543758533,0.304,0,0.304,2.24,-0.23,2.2517770759999998,2.654,0.6900000000000001,2.742228291,0.304,0,0.304,2.35,0.6900000000000001,2.4492039523
2019-11-05 09:30:00,2.531,-0.04,2.5313160609,0.321,0,0.321,2.21,-0.04,2.2103619613,2.621,0.52,2.6720855151,0.321,0,0.321,2.3,0.52,2.3580500419
2019-11-05 10:00:00,2.4435000000000002,0.29,2.4606487458,0.42350000000000004,0,0.42350000000000004,2.02,0.29,2.0407106605,2.4835000000000003,0.27,2.4981337534,0.42350000000000004,0,0.42350000000000004,2.06,0.27,2.0776188293
2019-11-05 10:30:00,2.49,0.30000000000000004,2.508007177,0.39,0,0.39,2.1,0.30000000000000004,2.1213203436,2.5300000000000002,0.28,2.5454469156,0.39,0,0.39,2.14,0.28,2.1582400237
2019-11-05 11:00:00,2.4625,0.32,2.4832048345,0.36250000000000004,0,0.36250000000000004,2.1,0.32,2.1242410409,2.5025,0.29,2.5192471594,0.36250000000000004,0,0.36250000000000004,2.14,0.29,2.1595601404
2019-11-05 11:30:00,2.4265,0.32,2.4475093973,0.3065,0,0.3065,2.12,0.32,2.1440149253,2.4565,0.29,2.4735586207,0.3065,0,0.3065,2.15,0.29,2.1694699814
2019-11-05 12:00:00,2.354,0.29,2.371795944,0.404,0,0.404,1.9500000000000002,0.29,1.9714461697,2.384,0.26,2.3981359428,0.404,0,0.404,1.98,0.26,1.9969977466
2019-11-05 12:30:00,2.409,0.26,2.4229900949,0.319,0,0.319,2.09,0.26,2.1061101586,2.449,0.24,2.4607318017,0.319,0,0.319,2.13,0.24,2.1434784813
2019-11-05 13:00:00,2.362,0.27,2.3773817531,0.372,0,0.372,1.99,0.27,2.0082330542,2.392,0.25,2.405028898,0.372,0,0.372,2.02,0.25,2.0354115063
2019-11-05 13:30:00,2.4655,0.29,2.4824967774,0.4055,0,0.4055,2.06,0.29,2.0803124765,2.4955,0.27,2.510063794,0.4055,0,0.4055,2.09,0.27,2.1073680267
2019-11-05 14:00:00,2.398,0.31,2.4179545074,0.358,0,0.358,2.04,0.31,2.063419492,2.428,0.29,2.4452574507,0.358,0,0.358,2.07,0.29,2.0902152999
2019-11-05 14:30:00,2.3595,0.30000000000000004,2.3784953752,0.35950000000000004,0,0.35950000000000004,2.0,0.30000000000000004,2.0223748416,2.3995,0.28,2.4157814988,0.35950000000000004,0,0.35950000000000004,2.04,0.28,2.0591260282
2019-11-05 15:00:00,2.291,0.27,2.3068552187,0.41100000000000003,0,0.41100000000000003,1.88,0.27,1.8992893408,2.331,0.25,2.3443679319,0.41100000000000003,0,0.41100000000000003,1.92,0.25,1.9362076335
2019-11-05 15:30:00,2.329,0.25,2.3423793459,0.289,0,0.289,2.04,0.25,2.0552615405,2.3689999999999998,0.23,2.3801388615,0.289,0,0.289,2.08,0.23,2.0926777105
2019-11-05 16:00:00,2.3985,0.06,2.3992503517,0.2785,0,0.2785,2.12,0.06,2.1208488866,2.4685,0.38,2.4975772761,0.2785,0,0.2785,2.19,0.38,2.2227235546
2019-11-05 16:30:00,2.534,-0.01,2.5340197316,0.244,0,0.244,2.29,-0.01,2.290021834,2.604,0.41000000000000003,2.636079665,0.244,0,0.244,2.36,0.41000000000000003,2.3953496613
2019-11-05 17:00:00,2.7655000000000003,0.27,2.7786489973,0.1855,0,0.1855,2.58,0.27,2.5940894356,2.7955,0.24,2.8057833576,0.1855,0,0.1855,2.61,0.24,2.6210112552
2019-11-05 17:30:00,2.9985,0.27,3.0106315367,0.2185,0,0.2185,2.7800000000000002,0.27,2.7930807364,3.0385,0.25,3.0487673329,0.2185,0,0.2185,2.8200000000000003,0.25,2.8310598722
2019-11-05 18:00:00,2.9130000000000003,0.24,2.9228699937,0.183,0,0.183,2.73,0.24,2.740529146,2.9530000000000003,0.21,2.960457566,0.183,0,0.183,2.77,0.21,2.7779488836
2019-11-05 18:30:00,2.8175,0.24,2.8277033525,0.17750000000000002,0,0.17750000000000002,2.64,0.24,2.6508866441,2.8575,0.21,2.8652061444,0.17750000000000002,0,0.17750000000000002,2.68,0.21,2.6882150212
2019-11-05 19:00:00,2.7165,0.16,2.7212078660000003,0.1165,0,0.1165,2.6,0.16,2.6049184248,2.7565,0.29,2.7717128729000002,0.1165,0,0.1165,2.64,0.29,2.6558802684
2019-11-05 19:30:00,2.569,-0.04,2.5693113863,0.149,0,0.149,2.42,-0.04,2.4203305559,2.609,0.46,2.6492415896,0.149,0,0.149,2.46,0.46,2.5026386076
2019-11-05 20:00:00,2.445,0.2,2.4531663213,0.135,0,0.135,2.31,0.2,2.3186418438,2.475,0.16,2.4801663251,0.135,0,0.135,2.34,0.16,2.3454637068
2019-11-05 20:30:00,2.3285,0.16,2.3339906277,0.1385,0,0.1385,2.19,0.16,2.1958369703,2.3585000000000003,0.0,2.3585000000000003,0.1385,0,0.1385,2.22,0.0,2.22
2019-11-05 21:00:00,2.19,0.16,2.1958369703,0.05,0,0.05,2.14,0.16,2.1459729728,2.22,0.0,2.22,0.05,0,0.05,2.17,0.0,2.17
2019-11-05 21:30:00,2.043,0.18,2.0509141864,0.043000000000000003,0,0.043000000000000003,2.0,0.18,2.0080836636,2.073,0.0,2.073,0.043000000000000003,0,0.043000000000000003,2.03,0.0,2.03
2019-11-05 22:00:00,1.9255,-0.48,1.9844269324,0.0555,0,0.0555,1.87,-0.48,1.9306216615,1.9755,0.44,2.0239071743,0.0555,0,0.0555,1.92,0.44,1.9697715604
2019-11-05 22:30:00,1.7715,0.0,1.7715,0.061500000000000006,0,0.061500000000000006,1.71,0.0,1.71,1.8014999999999999,0.0,1.8014999999999999,0.061500000000000006,0,0.061500000000000006,1.74,0.0,1.74
2019-11-05 23:00:00,1.738,-0.14,1.7436295478,0.038,0,0.038,1.7000000000000002,-0.14,1.7057549648,1.768,-0.14,1.7735343244,0.038,0,0.038,1.73,-0.14,1.7356554958000001
2019-11-05 23:30:00,1.6795,-0.14,1.6853249687,0.0095,0,0.0095,1.67,-0.14,1.6758579892,1.7095,-0.14,1.7152230903999999,0.0095,0,0.0095,1.7000000000000002,-0.14,1.7057549648
2019-11-06 00:00:00,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63,1.666,0.0,1.666,0.006,0,0.006,1.6600000000000001,0.0,1.6600000000000001
2019-11-06 00:30:00,2.0215,-0.48,2.0777060066,0.0015,0,0.0015,2.02,-0.48,2.0762466135,2.0815,0.43,2.1254510698,0.0015,0,0.0015,2.08,0.43,2.1239821092
2019-11-06 01:00:00,2.12,-0.5,2.1781643648,0.0,0,0.0,2.12,-0.5,2.1781643648,2.18,0.41000000000000003,2.2182200071000002,0.0,0,0.0,2.18,0.41000000000000003,2.2182200071000002
2019-11-06 01:30:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08
2019-11-06 02:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98
2019-11-06 02:30:00,1.9325,-0.5,1.9961353286,0.0025,0,0.0025,1.9300000000000002,-0.5,1.9937151251,1.9725000000000001,0.42,2.0167191798,0.0025,0,0.0025,1.97,0.42,2.0142740628
2019-11-06 03:00:00,1.7850000000000001,0.0,1.7850000000000001,0.015,0,0.015,1.77,0.0,1.77,1.8250000000000002,0.0,1.8250000000000002,0.015,0,0.015,1.81,0.0,1.81
2019-11-06 03:30:00,1.7155,0.0,1.7155,0.0055000000000000005,0,0.0055000000000000005,1.71,0.0,1.71,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74
2019-11-06 04:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-11-06 04:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-06 05:00:00,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2019-11-06 05:30:00,1.691,0.14,1.6967854903,0.07100000000000001,0,0.07100000000000001,1.62,0.14,1.6260381299,1.721,0.13,1.7259029521,0.07100000000000001,0,0.07100000000000001,1.65,0.13,1.6551132892
2019-11-06 06:00:00,1.7785000000000002,0.16,1.7856825726,0.0385,0,0.0385,1.74,0.16,1.7473408368,1.8185,0.13,1.8231407653,0.0385,0,0.0385,1.78,0.13,1.7847408776
2019-11-06 06:30:00,2.0475,0.1,2.0499405479,0.007500000000000001,0,0.007500000000000001,2.04,0.1,2.0424495098,2.0975,0.27,2.1148064332,0.007500000000000001,0,0.007500000000000001,2.09,0.27,2.1073680267
2019-11-06 07:00:00,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034
2019-11-06 07:30:00,2.41,0.21,2.4191320758,0.0,0,0.0,2.41,0.21,2.4191320758,2.44,0.19,2.447386361,0.0,0,0.0,2.44,0.19,2.447386361
2019-11-06 08:00:00,2.558,0.23,2.5683192948,0.008,0,0.008,2.55,0.23,2.5603515384,2.598,0.21,2.6064734796,0.008,0,0.008,2.59,0.21,2.5984995671
2019-11-06 08:30:00,2.6585,0.26,2.6711836796,0.0285,0,0.0285,2.63,0.26,2.6428204631,2.6885,0.23,2.6983202645,0.0285,0,0.0285,2.66,0.23,2.6699250925999998
2019-11-06 09:00:00,2.5135,0.26,2.5269116031000003,0.053500000000000006,0,0.053500000000000006,2.46,0.26,2.4737016797,2.5435,0.23,2.5538778847,0.053500000000000006,0,0.053500000000000006,2.49,0.23,2.500599928
2019-11-06 09:30:00,2.501,0.29,2.5177571368000002,0.101,0,0.101,2.4,0.29,2.4174573419,2.541,0.27,2.5553044828,0.101,0,0.101,2.44,0.27,2.454893073
2019-11-06 10:00:00,2.516,0.27,2.5304458105,0.146,0,0.146,2.37,0.27,2.3853301658,2.5460000000000003,0.25,2.5582447107,0.146,0,0.146,2.4,0.25,2.4129857024
2019-11-06 10:30:00,2.609,0.27,2.6229336629,0.099,0,0.099,2.51,0.27,2.5244801445,2.6390000000000002,0.28,2.6538125405,0.099,0,0.099,2.54,0.28,2.5553864678
2019-11-06 11:00:00,2.4155,-0.18,2.4221974011,0.2155,0,0.2155,2.2,-0.18,2.207351354,2.5155000000000003,0.65,2.5981224471,0.2155,0,0.2155,2.3,0.65,2.3900836805
2019-11-06 11:30:00,2.41,-0.21,2.4191320758,0.35000000000000003,0,0.35000000000000003,2.06,-0.21,2.0706762181,2.52,0.71,2.6181100053,0.35000000000000003,0,0.35000000000000003,2.17,0.71,2.2831995095
2019-11-06 12:00:00,2.2555,-0.23,2.2671965618,0.4355,0,0.4355,1.82,-0.23,1.8344754019,2.3655,0.6900000000000001,2.4640800007,0.4355,0,0.4355,1.9300000000000002,0.6900000000000001,2.0496341137
2019-11-06 12:30:00,2.3545,-0.25,2.3677352576,0.3345,0,0.3345,2.02,-0.25,2.0354115063,2.4645,0.66,2.5513447925,0.3345,0,0.3345,2.13,0.66,2.2299103121
2019-11-06 13:00:00,2.4115,-0.25,2.4244241069,0.2015,0,0.2015,2.21,-0.25,2.2240953217,2.5215,0.66,2.6064462876,0.2015,0,0.2015,2.32,0.66,2.4120530674
2019-11-06 13:30:00,2.414,-0.27,2.4290524902,0.224,0,0.224,2.19,-0.27,2.2065810658,2.524,0.65,2.6063530076,0.224,0,0.224,2.3,0.65,2.3900836805
2019-11-06 14:00:00,2.46,-0.07,2.4609957334,0.12,0,0.12,2.34,-0.07,2.3410467744,2.54,0.48,2.5849564793,0.12,0,0.12,2.42,0.48,2.4671440979
2019-11-06 14:30:00,2.521,0.28,2.5365017248,0.091,0,0.091,2.43,0.28,2.4460784942,2.551,0.26,2.5642154746,0.091,0,0.091,2.46,0.26,2.4737016797
2019-11-06 15:00:00,2.467,0.25,2.4796348522000002,0.137,0,0.137,2.33,0.25,2.3433736364,2.497,0.23,2.507570338,0.137,0,0.137,2.36,0.23,2.3711811403
2019-11-06 15:30:00,2.4825,0.23,2.4931318156,0.0625,0,0.0625,2.42,0.23,2.4309051812,2.5225,0.23,2.5329639259,0.0625,0,0.0625,2.46,0.23,2.4707286375
2019-11-06 16:00:00,2.56,0.09,2.5615815427,0.08,0,0.08,2.48,0.09,2.4816325272,2.62,0.37,2.6459969766,0.08,0,0.08,2.54,0.37,2.5668073555
2019-11-06 16:30:00,2.696,-0.16,2.7007436013,0.106,0,0.106,2.59,-0.16,2.5949373788,2.7960000000000003,0.53,2.8457891699999998,0.106,0,0.106,2.69,0.53,2.7417147919
2019-11-06 17:00:00,2.9405,0.26,2.9519722644,0.1405,0,0.1405,2.8,0.26,2.8120455187999998,2.9705,0.23,2.9793909193,0.1405,0,0.1405,2.83,0.23,2.8393309071
2019-11-06 17:30:00,3.016,0.26,3.0271861522,0.23600000000000002,0,0.23600000000000002,2.7800000000000002,0.26,2.792131802,3.046,0.23,3.0546711771,0.23600000000000002,0,0.23600000000000002,2.81,0.23,2.8193970987
2019-11-06 18:00:00,3.0095,0.22,3.0175304887,0.1895,0,0.1895,2.8200000000000003,0.22,2.8285685426000002,3.0395,0.2,3.0460729226,0.1895,0,0.1895,2.85,0.2,2.8570089254
2019-11-06 18:30:00,2.9565,0.22,2.9646740546,0.0765,0,0.0765,2.88,0.22,2.8883905553,2.9865,0.2,2.9931893108,0.0765,0,0.0765,2.91,0.2,2.9168647551999998
2019-11-06 19:00:00,2.885,0.19,2.8912497298,0.115,0,0.115,2.77,0.19,2.7765085989,2.915,0.18,2.9205521738,0.115,0,0.115,2.8,0.18,2.805779749
2019-11-06 19:30:00,2.7415000000000003,-0.05,2.7419559169000003,0.1015,0,0.1015,2.64,-0.05,2.6404734424000003,2.7915,0.48,2.8324675196999998,0.1015,0,0.1015,2.69,0.48,2.7324897072
2019-11-06 20:00:00,2.606,-0.12,2.6087613919,0.256,0,0.256,2.35,-0.12,2.3530618351,2.646,0.51,2.6947014677,0.256,0,0.256,2.39,0.51,2.4438085031
2019-11-06 20:30:00,2.449,0.17,2.4548932767,0.259,0,0.259,2.19,0.17,2.1965882636,2.479,0.0,2.479,0.259,0,0.259,2.22,0.0,2.22
2019-11-06 21:00:00,2.273,-0.37,2.3029174974,0.243,0,0.243,2.03,-0.37,2.0634437235,2.313,0.52,2.3707317436,0.243,0,0.243,2.07,0.52,2.1343148784
2019-11-06 21:30:00,2.182,0.0,2.182,0.262,0,0.262,1.92,0.0,1.92,2.222,0.0,2.222,0.262,0,0.262,1.96,0.0,1.96
2019-11-06 22:00:00,1.9595,-0.46,2.0127692988,0.2595,0,0.2595,1.7000000000000002,-0.46,1.761135997,2.0195,0.46,2.07122675,0.2595,0,0.2595,1.76,0.46,1.8191206667
2019-11-06 22:30:00,1.7785000000000002,-0.46,1.8370253809000001,0.2585,0,0.2585,1.52,-0.46,1.5880806025,1.8885,0.45,1.9413738048,0.2585,0,0.2585,1.63,0.45,1.6909760495000001
2019-11-06 23:00:00,1.7345000000000002,-0.46,1.7944609915,0.2645,0,0.2645,1.47,-0.46,1.5402921801,1.8445,0.43,1.8939588829,0.2645,0,0.2645,1.58,0.43,1.6374675569
2019-11-06 23:30:00,1.6684999999999999,-0.46,1.730749043,0.2585,0,0.2585,1.4100000000000001,-0.46,1.483138564,1.7785000000000002,0.43,1.8297437662,0.2585,0,0.2585,1.52,0.43,1.5796518604
2019-11-07 00:00:00,1.6720000000000002,-0.46,1.7341234097,0.262,0,0.262,1.4100000000000001,-0.46,1.483138564,1.782,0.45,1.8379401514,0.262,0,0.262,1.52,0.45,1.5852129195
2019-11-07 00:30:00,2.078,-0.44,2.1240725035,0.268,0,0.268,1.81,-0.44,1.8627130751,2.158,0.45,2.2044191979,0.268,0,0.268,1.8900000000000001,0.45,1.9428329830000002
2019-11-07 01:00:00,2.182,0.0,2.182,0.252,0,0.252,1.9300000000000002,0.0,1.9300000000000002,2.222,0.0,2.222,0.252,0,0.252,1.97,0.0,1.97
2019-11-07 01:30:00,2.1015,0.0,2.1015,0.2515,0,0.2515,1.85,0.0,1.85,2.1315,0.0,2.1315,0.2515,0,0.2515,1.88,0.0,1.88
2019-11-07 02:00:00,2.025,0.0,2.025,0.255,0,0.255,1.77,0.0,1.77,2.055,0.0,2.055,0.255,0,0.255,1.8,0.0,1.8
2019-11-07 02:30:00,2.0065,0.0,2.0065,0.23650000000000002,0,0.23650000000000002,1.77,0.0,1.77,2.0365,0.0,2.0365,0.23650000000000002,0,0.23650000000000002,1.8,0.0,1.8
2019-11-07 03:00:00,1.9115000000000002,-0.46,1.9660702556,0.2315,0,0.2315,1.6800000000000002,-0.46,1.7418381096000002,1.9515,0.44,2.000488003,0.2315,0,0.2315,1.72,0.44,1.7753872817
2019-11-07 03:30:00,1.79,-0.46,1.8481612484,0.23,0,0.23,1.56,-0.46,1.6264070831000002,1.88,0.44,1.9308029418000001,0.23,0,0.23,1.65,0.44,1.7076592166
2019-11-07 04:00:00,1.8365,-0.46,1.8932332793,0.2265,0,0.2265,1.6099999999999999,-0.46,1.6744252745,1.8665,0.42,1.9131707321,0.2265,0,0.2265,1.6400000000000001,0.42,1.6929264603
2019-11-07 04:30:00,1.7835,0.0,1.7835,0.2535,0,0.2535,1.53,0.0,1.53,1.8235000000000001,0.0,1.8235000000000001,0.2535,0,0.2535,1.57,0.0,1.57
2019-11-07 05:00:00,1.736,-0.47000000000000003,1.7984982623999999,0.23600000000000002,0,0.23600000000000002,1.5,-0.47000000000000003,1.5719096665999999,1.776,0.44,1.8296928704000002,0.23600000000000002,0,0.23600000000000002,1.54,0.44,1.6016241756
2019-11-07 05:30:00,1.7255,-0.44,1.7807162183,0.1555,0,0.1555,1.57,-0.44,1.6304907237,1.8155000000000001,0.47000000000000003,1.8753507005,0.1555,0,0.1555,1.6600000000000001,0.47000000000000003,1.7252536045
2019-11-07 06:00:00,1.8445,0.0,1.8445,0.0945,0,0.0945,1.75,0.0,1.75,1.8745,0.0,1.8745,0.0945,0,0.0945,1.78,0.0,1.78
2019-11-07 06:30:00,2.1065,0.0,2.1065,0.1665,0,0.1665,1.94,0.0,1.94,2.1665,0.35000000000000003,2.1945893124,0.1665,0,0.1665,2.0,0.35000000000000003,2.0303940504
2019-11-07 07:00:00,2.3835,0.17,2.3895548226,0.12350000000000001,0,0.12350000000000001,2.26,0.17,2.2663847864,2.4235,0.24,2.4353546456,0.12350000000000001,0,0.12350000000000001,2.3,0.24,2.3124878378
2019-11-07 07:30:00,2.5335,-0.13,2.5368331143000002,0.14350000000000002,0,0.14350000000000002,2.39,-0.13,2.3935329536,2.6135,0.49,2.6590378429,0.14350000000000002,0,0.14350000000000002,2.47,0.49,2.5181342299000002
2019-11-07 08:00:00,2.6295,-0.12,2.632236739,0.0795,0,0.0795,2.55,-0.12,2.5528219679,2.6995,0.54,2.7529802487,0.0795,0,0.0795,2.62,0.54,2.6750700925
2019-11-07 08:30:00,2.743,0.25,2.7543690748,0.17300000000000001,0,0.17300000000000001,2.5700000000000003,0.25,2.582130903,2.773,0.23,2.7825220574,0.17300000000000001,0,0.17300000000000001,2.6,0.23,2.6101532522
2019-11-07 09:00:00,2.7205,0.26,2.7328959457,0.1005,0,0.1005,2.62,0.26,2.6328691574,2.7505,0.23,2.7600996812,0.1005,0,0.1005,2.65,0.23,2.6599624057
2019-11-07 09:30:00,2.707,0.29,2.7224894857,0.117,0,0.117,2.59,0.29,2.6061849512,2.737,0.26,2.7493215527,0.117,0,0.117,2.62,0.26,2.6328691574
2019-11-07 10:00:00,2.56,0.26,2.5731692521,0.35000000000000003,0,0.35000000000000003,2.21,0.26,2.2252415599,2.59,0.24,2.6010959229,0.35000000000000003,0,0.35000000000000003,2.24,0.24,2.2528204545
2019-11-07 10:30:00,2.414,0.18,2.4207015512,0.47400000000000003,0,0.47400000000000003,1.94,0.18,1.9483326205,2.464,0.32,2.4846923351,0.47400000000000003,0,0.47400000000000003,1.99,0.32,2.0155644371
2019-11-07 11:00:00,2.5835,0.31,2.6020323307,0.35350000000000004,0,0.35350000000000004,2.23,0.31,2.2514439811,2.6135,0.29,2.6295403115,0.35350000000000004,0,0.35350000000000004,2.26,0.29,2.278530228
2019-11-07 11:30:00,2.3085,0.31,2.3292213828,0.6185,0,0.6185,1.69,0.31,1.7181967291,2.3485,0.29,2.3663373069,0.6185,0,0.6185,1.73,0.29,1.7541379649
2019-11-07 12:00:00,2.5875,0.06,2.5881955587,0.20750000000000002,0,0.20750000000000002,2.38,0.06,2.3807561824,2.6575,0.44,2.6936789434,0.20750000000000002,0,0.20750000000000002,2.45,0.44,2.4891966576
2019-11-07 12:30:00,2.46,-0.26,2.4737016797,0.34,0,0.34,2.12,-0.26,2.135883892,2.58,0.68,2.6681079438,0.34,0,0.34,2.24,0.68,2.3409399821
2019-11-07 13:00:00,2.386,-0.23,2.3970598658,0.586,0,0.586,1.8,-0.23,1.8146349495,2.5060000000000002,0.72,2.6073810615,0.586,0,0.586,1.92,0.72,2.0505608989
2019-11-07 13:30:00,2.4125,-0.23,2.4234389305,0.35250000000000004,0,0.35250000000000004,2.06,-0.23,2.0728000386,2.5324999999999998,0.72,2.632860849,0.35250000000000004,0,0.35250000000000004,2.18,0.72,2.2958222928
2019-11-07 14:00:00,2.317,-0.25,2.3304482401,0.397,0,0.397,1.92,-0.25,1.9362076335,2.437,0.7000000000000001,2.5355411651,0.397,0,0.397,2.04,0.7000000000000001,2.1567568245
2019-11-07 14:30:00,2.2005,-0.26,2.2158069072,0.6005,0,0.6005,1.6,-0.26,1.6209873533999999,2.3105,0.68,2.4084871289,0.6005,0,0.6005,1.71,0.68,1.840244549
2019-11-07 15:00:00,2.276,-0.29,2.2944010112,0.266,0,0.266,2.01,-0.29,2.0308126452,2.396,0.65,2.4826026666,0.266,0,0.266,2.13,0.65,2.2269710371
2019-11-07 15:30:00,2.4314999999999998,0.17,2.4374355889,0.061500000000000006,0,0.061500000000000006,2.37,0.17,2.3760892239,2.4815,0.29,2.4983879302,0.061500000000000006,0,0.061500000000000006,2.42,0.29,2.4373140955
2019-11-07 16:00:00,2.5575,0.1,2.5594542875,0.0175,0,0.0175,2.54,0.1,2.5419677417,2.6075,0.35000000000000003,2.6308850697,0.0175,0,0.0175,2.59,0.35000000000000003,2.6135416584
2019-11-07 16:30:00,2.765,0.25,2.7762789845,0.015,0,0.015,2.75,0.25,2.7613402543000003,2.795,0.23,2.8044473609000002,0.015,0,0.015,2.7800000000000002,0.23,2.7894981628
2019-11-07 17:00:00,3.0215,-0.07,3.0223107468,0.0015,0,0.0015,3.02,-0.07,3.0208111493,3.1015,0.51,3.1431516429,0.0015,0,0.0015,3.1,0.51,3.1416715296
2019-11-07 17:30:00,3.11,0.22,3.1177716401,0.0,0,0.0,3.11,0.22,3.1177716401,3.14,0.18,3.1451550041,0.0,0,0.0,3.14,0.18,3.1451550041
2019-11-07 18:00:00,3.0405,0.22,3.0484488269,0.0005,0,0.0005,3.04,0.22,3.0479501308,3.0705,0.17,3.075202473,0.0005,0,0.0005,3.07,0.17,3.0747032377
2019-11-07 18:30:00,3.0575,0.0,3.0575,0.007500000000000001,0,0.007500000000000001,3.05,0.0,3.05,3.0875,0.0,3.0875,0.007500000000000001,0,0.007500000000000001,3.08,0.0,3.08
2019-11-07 19:00:00,2.922,0.0,2.922,0.002,0,0.002,2.92,0.0,2.92,2.952,0.0,2.952,0.002,0,0.002,2.95,0.0,2.95
2019-11-07 19:30:00,2.79,-0.14,2.7935103365,0.0,0,0.0,2.79,-0.14,2.7935103365,2.8200000000000003,-0.14,2.8234730387,0.0,0,0.0,2.8200000000000003,-0.14,2.8234730387
2019-11-07 20:00:00,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73,2.76,0.0,2.76,0.0,0,0.0,2.76,0.0,2.76
2019-11-07 20:30:00,2.55,-0.51,2.6004999519,0.0,0,0.0,2.55,-0.51,2.6004999519,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114
2019-11-07 21:00:00,2.33,-0.45,2.3730571,0.0,0,0.0,2.33,-0.45,2.3730571,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438
2019-11-07 21:30:00,2.21,-0.14,2.2144299492,0.0,0,0.0,2.21,-0.14,2.2144299492,2.23,-0.14,2.2343902972,0.0,0,0.0,2.23,-0.14,2.2343902972
2019-11-07 22:00:00,2.02,-0.17,2.0271408437,0.0,0,0.0,2.02,-0.17,2.0271408437,2.06,-0.1,2.0624257562,0.0,0,0.0,2.06,-0.1,2.0624257562
2019-11-07 22:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755
2019-11-07 23:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2019-11-07 23:30:00,1.81,-0.25,1.8271836251,0.0,0,0.0,1.81,-0.25,1.8271836251,1.85,-0.02,1.8501081048999999,0.0,0,0.0,1.85,-0.02,1.8501081048999999
2019-11-08 00:00:00,1.77,-0.51,1.842009772,0.0,0,0.0,1.77,-0.51,1.842009772,1.85,0.36,1.8847015679,0.0,0,0.0,1.85,0.36,1.8847015679
2019-11-08 00:30:00,2.211,0.0,2.211,0.001,0,0.001,2.21,0.0,2.21,2.241,0.0,2.241,0.001,0,0.001,2.24,0.0,2.24
2019-11-08 01:00:00,2.282,0.0,2.282,0.002,0,0.002,2.2800000000000002,0.0,2.2800000000000002,2.312,0.0,2.312,0.002,0,0.002,2.31,0.0,2.31
2019-11-08 01:30:00,2.224,0.0,2.224,0.004,0,0.004,2.22,0.0,2.22,2.254,0.0,2.254,0.004,0,0.004,2.25,0.0,2.25
2019-11-08 02:00:00,2.116,-0.5,2.1742713721999998,0.006,0,0.006,2.11,-0.5,2.1684326137,2.146,0.43,2.1886562087,0.006,0,0.006,2.14,0.43,2.1827734651
2019-11-08 02:30:00,2.112,-0.14,2.1166350654,0.002,0,0.002,2.11,-0.14,2.1146394492,2.142,-0.14,2.1465702877,0.002,0,0.002,2.14,-0.14,2.1445745499
2019-11-08 03:00:00,2.0505,-0.14,2.0552737652,0.0005,0,0.0005,2.05,-0.14,2.0547749268,2.0805,-0.14,2.0852050858,0.0005,0,0.0005,2.08,-0.14,2.0847062143
2019-11-08 03:30:00,1.9155000000000002,-0.14,1.9206093434,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.14,1.9151240169000001,1.9455,-0.14,1.9505307611,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.14,1.9450449866000001
2019-11-08 04:00:00,1.9675,-0.14,1.9724746513,0.0275,0,0.0275,1.94,-0.14,1.9450449866000001,1.9975,-0.14,2.0024001224,0.0275,0,0.0275,1.97,-0.14,1.9749683542
2019-11-08 04:30:00,1.865,0.0,1.865,0.035,0,0.035,1.83,0.0,1.83,1.895,-0.14,1.9001644666000002,0.035,0,0.035,1.8599999999999999,-0.14,1.8652613758
2019-11-08 05:00:00,1.7965,0.0,1.7965,0.036500000000000005,0,0.036500000000000005,1.76,0.0,1.76,1.8265,-0.14,1.8318575954,0.036500000000000005,0,0.036500000000000005,1.79,-0.14,1.7954665132
2019-11-08 05:30:00,1.8094999999999999,0.0,1.8094999999999999,0.1295,0,0.1295,1.6800000000000002,0.0,1.6800000000000002,1.8395000000000001,0.0,1.8395000000000001,0.1295,0,0.1295,1.71,0.0,1.71
2019-11-08 06:00:00,1.956,0.16,1.962533057,0.176,0,0.176,1.78,0.16,1.7871765442,1.986,0.15,1.9916565969,0.176,0,0.176,1.81,0.15,1.8162048343000001
2019-11-08 06:30:00,2.1675,-0.16,2.1733973981,0.14750000000000002,0,0.14750000000000002,2.02,-0.16,2.0263267259,2.2275,0.52,2.2873907078,0.14750000000000002,0,0.14750000000000002,2.08,0.52,2.1440149253
2019-11-08 07:00:00,2.409,0.22,2.4190248035,0.149,0,0.149,2.26,0.22,2.2706827167,2.449,0.2,2.4571530274,0.149,0,0.149,2.3,0.2,2.3086792761
2019-11-08 07:30:00,2.6325000000000003,0.24,2.6434175323,0.1525,0,0.1525,2.48,0.24,2.4915858404,2.6725,0.23,2.6823788416000003,0.1525,0,0.1525,2.52,0.23,2.5304742638
2019-11-08 08:00:00,2.7115,0.0,2.7115,0.1615,0,0.1615,2.55,0.0,2.55,2.7815000000000003,0.39,2.8087082885,0.1615,0,0.1615,2.62,0.39,2.6488676826
2019-11-08 08:30:00,2.8120000000000003,0.27,2.8249325656,0.14200000000000002,0,0.14200000000000002,2.67,0.27,2.6836169622,2.842,0.24,2.8521157059,0.14200000000000002,0,0.14200000000000002,2.7,0.24,2.7106456795
2019-11-08 09:00:00,2.7640000000000002,0.27,2.7771560993,0.164,0,0.164,2.6,0.27,2.6139816373,2.8040000000000003,0.24,2.8142522986,0.164,0,0.164,2.64,0.24,2.6508866441
2019-11-08 09:30:00,2.7285,0.27,2.7418264442,0.14850000000000002,0,0.14850000000000002,2.58,0.27,2.5940894356,2.7585,0.24,2.7689207735,0.14850000000000002,0,0.14850000000000002,2.61,0.24,2.6210112552
2019-11-08 10:00:00,2.77,0.27,2.7831277369,0.13,0,0.13,2.64,0.27,2.6537709018999998,2.8,0.24,2.8102668912,0.13,0,0.13,2.67,0.24,2.6807648162
2019-11-08 10:30:00,2.7615,0.27,2.7746679531,0.1615,0,0.1615,2.6,0.27,2.6139816373,2.8015,0.24,2.8117614141000002,0.1615,0,0.1615,2.64,0.24,2.6508866441
2019-11-08 11:00:00,2.6775,0.29,2.6931591579000003,0.2175,0,0.2175,2.46,0.29,2.4770345173,2.7075,0.26,2.7199551926,0.2175,0,0.2175,2.49,0.26,2.5035374972
2019-11-08 11:30:00,2.6325000000000003,0.23,2.6425283821,0.24250000000000002,0,0.24250000000000002,2.39,0.23,2.4010414407000003,2.6625,0.28,2.6771825208999998,0.24250000000000002,0,0.24250000000000002,2.42,0.28,2.4361444949
2019-11-08 12:00:00,2.421,0.27,2.4360092364,0.511,0,0.511,1.9100000000000001,0.27,1.9289893727,2.451,0.25,2.4637169074000003,0.511,0,0.511,1.94,0.25,1.9560419218
2019-11-08 12:30:00,2.4125,0.28,2.4286943509,0.49250000000000005,0,0.49250000000000005,1.92,0.28,1.9403092537000002,2.4525,0.26,2.4662433477,0.49250000000000005,0,0.49250000000000005,1.96,0.26,1.9771696943000001
2019-11-08 13:00:00,2.5055,0.25,2.5179416693,0.2655,0,0.2655,2.24,0.25,2.2539077177,2.5455,0.23,2.5558697639,0.2655,0,0.2655,2.2800000000000002,0.23,2.2915715132
2019-11-08 13:30:00,2.4465,0.24,2.4582437328,0.4965,0,0.4965,1.9500000000000002,0.24,1.9647137196000002,2.4765,0.22,2.4862526521,0.4965,0,0.4965,1.98,0.22,1.9921847304
2019-11-08 14:00:00,2.3315,-0.13,2.3351214637,0.5515,0,0.5515,1.78,-0.13,1.7847408776,2.4115,0.55,2.4734252061,0.5515,0,0.5515,1.8599999999999999,0.55,1.9396133635
2019-11-08 14:30:00,2.2560000000000002,-0.30000000000000004,2.2758593981,0.526,0,0.526,1.73,-0.30000000000000004,1.7558188973000002,2.366,0.63,2.448439503,0.526,0,0.526,1.8399999999999999,0.63,1.9448650339
2019-11-08 15:00:00,2.2155,-0.32,2.2384906187,0.3955,0,0.3955,1.82,-0.32,1.8479177471,2.3255,0.61,2.4041735066,0.3955,0,0.3955,1.9300000000000002,0.61,2.0241047404
2019-11-08 15:30:00,2.175,-0.35000000000000003,2.202980935,0.315,0,0.315,1.8599999999999999,-0.35000000000000003,1.8926436537,2.285,0.5700000000000001,2.3550212313,0.315,0,0.315,1.97,0.5700000000000001,2.0508047201
2019-11-08 16:00:00,2.247,-0.37,2.2772590981,0.127,0,0.127,2.12,-0.37,2.1520455386,2.347,0.55,2.4105827096,0.127,0,0.127,2.22,0.55,2.287116088
2019-11-08 16:30:00,2.484,-0.23,2.4946254228,0.064,0,0.064,2.42,-0.23,2.4309051812,2.564,0.53,2.6182047284000003,0.064,0,0.064,2.5,0.53,2.5555625604000003
2019-11-08 17:00:00,2.7135,0.06,2.7141632689,0.0235,0,0.0235,2.69,0.06,2.6906690618,2.7535,0.51,2.8003325249,0.0235,0,0.0235,2.73,0.51,2.7772288346
2019-11-08 17:30:00,2.8665000000000003,-0.45,2.9016068393000003,0.006500000000000001,0,0.006500000000000001,2.86,-0.45,2.895185659,2.9865,0.51,3.0297330328,0.006500000000000001,0,0.006500000000000001,2.98,0.51,3.0233259831
2019-11-08 18:00:00,2.9155,-0.42,2.9455967562,0.0055000000000000005,0,0.0055000000000000005,2.91,-0.42,2.9401530572,3.0455,0.53,3.0912732409,0.0055000000000000005,0,0.0055000000000000005,3.04,0.53,3.0858548248
2019-11-08 18:30:00,2.9125,-0.45,2.9470589153,0.0025,0,0.0025,2.91,-0.45,2.9445882564,3.0425,0.5,3.0833109233,0.0025,0,0.0025,3.04,0.5,3.0808440402
2019-11-08 19:00:00,2.7705,-0.46,2.8084284306000002,0.0005,0,0.0005,2.77,-0.46,2.8079351844,2.8905000000000003,0.48,2.9300836592,0.0005,0,0.0005,2.89,0.48,2.9295904151
2019-11-08 19:30:00,2.66,-0.46,2.6994814316999998,0.0,0,0.0,2.66,-0.46,2.6994814316999998,2.79,0.48,2.8309892264,0.0,0,0.0,2.79,0.48,2.8309892264
2019-11-08 20:00:00,2.6,-0.44,2.6369679558,0.0,0,0.0,2.6,-0.44,2.6369679558,2.67,0.5,2.7164130761000003,0.0,0,0.0,2.67,0.5,2.7164130761000003
2019-11-08 20:30:00,2.47,-0.14,2.4739644298,0.0,0,0.0,2.47,-0.14,2.4739644298,2.49,-0.14,2.4939326374,0.0,0,0.0,2.49,-0.14,2.4939326374
2019-11-08 21:00:00,2.3,-0.5,2.3537204592,0.0,0,0.0,2.3,-0.5,2.3537204592,2.38,0.43,2.418532613,0.0,0,0.0,2.38,0.43,2.418532613
2019-11-08 21:30:00,2.17,-0.14,2.1745114394,0.0,0,0.0,2.17,-0.14,2.1745114394,2.2,-0.14,2.2044500448,0.0,0,0.0,2.2,-0.14,2.2044500448
2019-11-08 22:00:00,2.04,-0.14,2.0447982786,0.0,0,0.0,2.04,-0.14,2.0447982786,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898
2019-11-08 22:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2019-11-08 23:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2019-11-08 23:30:00,1.859,-0.14,1.864264198,0.009000000000000001,0,0.009000000000000001,1.85,-0.14,1.8552897348,1.889,-0.14,1.8941808256,0.009000000000000001,0,0.009000000000000001,1.88,-0.14,1.8852055591
2019-11-09 00:00:00,1.846,-0.14,1.851301164,0.026000000000000002,0,0.026000000000000002,1.82,-0.14,1.8253766735,1.876,-0.14,1.8812166276000002,0.026000000000000002,0,0.026000000000000002,1.85,-0.14,1.8552897348
2019-11-09 00:30:00,2.273,-0.4,2.3079274252,0.033,0,0.033,2.24,-0.4,2.2754340245,2.303,0.08,2.3043890731,0.033,0,0.033,2.27,0.08,2.2714092542
2019-11-09 01:00:00,2.344,-0.14,2.3481771654,0.044,0,0.044,2.3,-0.14,2.3042569301,2.364,-0.14,2.3681418876,0.044,0,0.044,2.32,-0.14,2.3242202994
2019-11-09 01:30:00,2.292,-0.5,2.3459036638,0.062,0,0.062,2.23,-0.5,2.2853664914,2.332,0.43,2.3713127166,0.062,0,0.062,2.27,0.43,2.3103679361
2019-11-09 02:00:00,2.195,-0.39,2.2293777159,0.095,0,0.095,2.1,-0.39,2.1359073014,2.225,0.08,2.2264377377,0.095,0,0.095,2.13,0.08,2.131501818
2019-11-09 02:30:00,2.198,-0.14,2.2024540858,0.098,0,0.098,2.1,-0.14,2.104661493,2.228,-0.14,2.2323942304,0.098,0,0.098,2.13,-0.14,2.1345959805
2019-11-09 03:00:00,2.132,0.0,2.132,0.112,0,0.112,2.02,0.0,2.02,2.162,-0.14,2.1665280981,0.112,0,0.112,2.05,-0.14,2.0547749268
2019-11-09 03:30:00,2.0225,-0.14,2.0273396977,0.0925,0,0.0925,1.9300000000000002,-0.14,1.9350710581000001,2.0525,-0.14,2.0572691243,0.0925,0,0.0925,1.96,-0.14,1.9649936387
2019-11-09 04:00:00,2.0125,-0.14,2.0173636881,0.0925,0,0.0925,1.92,-0.14,1.9250974001,2.0425,-0.14,2.0472924193,0.0925,0,0.0925,1.9500000000000002,-0.14,1.9550191815
2019-11-09 04:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.12,0,0.12,1.79,-0.14,1.7954665132,1.94,-0.14,1.9450449866000001,0.12,0,0.12,1.82,-0.14,1.8253766735
2019-11-09 05:00:00,1.8405,0.0,1.8405,0.1305,0,0.1305,1.71,0.0,1.71,1.8805,-0.14,1.8857041788000002,0.1305,0,0.1305,1.75,-0.14,1.7555910686
2019-11-09 05:30:00,1.8505,0.0,1.8505,0.09050000000000001,0,0.09050000000000001,1.76,0.0,1.76,1.8805,0.0,1.8805,0.09050000000000001,0,0.09050000000000001,1.79,0.0,1.79
2019-11-09 06:00:00,1.8435000000000001,0.13,1.8480779881,0.1135,0,0.1135,1.73,0.13,1.7348775173000002,1.8735,0.0,1.8735,0.1135,0,0.1135,1.76,0.0,1.76
2019-11-09 06:30:00,1.9735,-0.47000000000000003,2.0286947158,0.17350000000000002,0,0.17350000000000002,1.8,-0.47000000000000003,1.8603494295,2.0235,0.44,2.0707854186,0.17350000000000002,0,0.17350000000000002,1.85,0.44,1.9016045856
2019-11-09 07:00:00,2.0025,-0.45,2.0524390978,0.24250000000000002,0,0.24250000000000002,1.76,-0.45,1.8166177363,2.1125,0.46,2.162002833,0.24250000000000002,0,0.24250000000000002,1.87,0.46,1.9257466085
2019-11-09 07:30:00,2.0425,-0.44,2.0893554628,0.21250000000000002,0,0.21250000000000002,1.83,-0.44,1.8821530225,2.1525,0.48,2.2053698669,0.21250000000000002,0,0.21250000000000002,1.94,0.48,1.9984994371
2019-11-09 08:00:00,2.1345,-0.39,2.169836457,0.20450000000000002,0,0.20450000000000002,1.9300000000000002,-0.39,1.9690099035,2.2145,0.5,2.2702445353,0.20450000000000002,0,0.20450000000000002,2.01,0.5,2.0712556578
2019-11-09 08:30:00,2.392,0.18,2.3987630146,0.162,0,0.162,2.23,0.18,2.2372527796,2.422,0.13,2.425486343,0.162,0,0.162,2.26,0.13,2.2637358503
2019-11-09 09:00:00,2.4195,0.19,2.4269487531,0.08950000000000001,0,0.08950000000000001,2.33,0.19,2.3377339455,2.4595000000000002,0.16,2.4646988153000002,0.08950000000000001,0,0.08950000000000001,2.37,0.16,2.375394704
2019-11-09 09:30:00,2.536,0.19,2.5431075479,0.096,0,0.096,2.44,0.19,2.447386361,2.576,0.18,2.5822811621,0.096,0,0.096,2.48,0.18,2.4865236777
2019-11-09 10:00:00,2.4795,0.14,2.4834492646,0.2695,0,0.2695,2.21,0.14,2.2144299492,2.5195,0.26,2.5328798333,0.2695,0,0.2695,2.25,0.26,2.264972406
2019-11-09 10:30:00,2.4795,0.21,2.4883770313,0.35950000000000004,0,0.35950000000000004,2.12,0.21,2.1303755537,2.5095,0.19,2.5166823896,0.35950000000000004,0,0.35950000000000004,2.15,0.19,2.1583790214
2019-11-09 11:00:00,2.498,0.21,2.5068115206,0.418,0,0.418,2.08,0.21,2.0905740838,2.5380000000000003,0.19,2.5451019626,0.418,0,0.418,2.12,0.19,2.1284971223999998
2019-11-09 11:30:00,2.482,0.21,2.4908681218,0.432,0,0.432,2.05,0.21,2.0607280267,2.512,0.19,2.5191752619,0.432,0,0.432,2.08,0.19,2.0886598574
2019-11-09 12:00:00,2.4035,0.19,2.4109981854,0.47350000000000003,0,0.47350000000000003,1.9300000000000002,0.19,1.9393297811,2.4335,0.19,2.4409060306,0.47350000000000003,0,0.47350000000000003,1.96,0.19,1.9691876498
2019-11-09 12:30:00,2.358,-0.30000000000000004,2.3770073622,0.538,0,0.538,1.82,-0.30000000000000004,1.8445595680000002,2.458,0.58,2.5255027222,0.538,0,0.538,1.92,0.58,2.0056919006
2019-11-09 13:00:00,2.268,-0.35000000000000003,2.2948472716,0.488,0,0.488,1.78,-0.35000000000000003,1.8140837908,2.378,0.5700000000000001,2.4453596872,0.488,0,0.488,1.8900000000000001,0.5700000000000001,1.9740820652000002
2019-11-09 13:30:00,2.3405,-0.42,2.3778856680000002,0.3305,0,0.3305,2.01,-0.42,2.053411795,2.4505,0.5,2.500989854,0.3305,0,0.3305,2.12,0.5,2.1781643648
