Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 14:00:00,2.2365,-0.42,2.2755949222,0.48650000000000004,0,0.48650000000000004,1.75,-0.42,1.7996944185000001,2.3365,0.5,2.389399977,0.48650000000000004,0,0.48650000000000004,1.85,0.5,1.9163767897000001
2019-11-09 14:30:00,2.1955,-0.42,2.2353121147,0.41550000000000004,0,0.41550000000000004,1.78,-0.42,1.8288794383,2.3055,0.5,2.3590952185000003,0.41550000000000004,0,0.41550000000000004,1.8900000000000001,0.5,1.9550191815
2019-11-09 15:00:00,2.2415,-0.42,2.2805092085,0.3715,0,0.3715,1.87,-0.42,1.9165855055,2.3515,0.5,2.4040699345,0.3715,0,0.3715,1.98,0.5,2.0421557237
2019-11-09 15:30:00,2.313,-0.45,2.3563677557,0.353,0,0.353,1.96,-0.45,2.0109947787,2.423,0.48,2.4700868406,0.353,0,0.353,2.07,0.48,2.124923528
2019-11-09 16:00:00,2.3775,-0.43,2.4160724844,0.2975,0,0.2975,2.08,-0.43,2.1239821092,2.4775,0.49,2.5254912888,0.2975,0,0.2975,2.18,0.49,2.2343902972
2019-11-09 16:30:00,2.5365,0.18,2.5428787329,0.2765,0,0.2765,2.26,0.18,2.2671568098,2.5665,0.0,2.5665,0.2765,0,0.2765,2.29,0.0,2.29
2019-11-09 17:00:00,2.739,0.18,2.7449081952,0.269,0,0.269,2.47,0.18,2.4765500197,2.769,0.0,2.769,0.269,0,0.269,2.5,0.0,2.5
2019-11-09 17:30:00,3.0565,0.19,3.0623997535,0.2665,0,0.2665,2.79,0.19,2.7964620505,3.0865,0.17,3.091178133,0.2665,0,0.2665,2.8200000000000003,0.17,2.8251194665
2019-11-09 18:00:00,3.0955,-0.28,3.1081377463,0.2655,0,0.2655,2.83,-0.28,2.8438178563000003,3.1255,0.51,3.1668359999,0.2655,0,0.2655,2.86,0.51,2.9051161767
2019-11-09 18:30:00,2.976,0.2,2.9827128591000003,0.266,0,0.266,2.71,0.2,2.7173700521,3.006,0.0,3.006,0.266,0,0.266,2.74,0.0,2.74
2019-11-09 19:00:00,2.835,0.17,2.8400924281,0.265,0,0.265,2.5700000000000003,0.17,2.5756164311000003,2.865,0.0,2.865,0.265,0,0.265,2.6,0.0,2.6
2019-11-09 19:30:00,2.644,0.15,2.6482514986,0.264,0,0.264,2.38,0.15,2.384722206,2.674,0.0,2.674,0.264,0,0.264,2.41,0.0,2.41
2019-11-09 20:00:00,2.4945,0.0,2.4945,0.2645,0,0.2645,2.23,0.0,2.23,2.5245,0.0,2.5245,0.2645,0,0.2645,2.26,0.0,2.26
2019-11-09 20:30:00,2.403,-0.43,2.4411695967,0.263,0,0.263,2.14,-0.43,2.1827734651,2.453,0.32,2.4737843479,0.263,0,0.263,2.19,0.32,2.2132555207
2019-11-09 21:00:00,2.242,-0.49,2.2949213494,0.262,0,0.262,1.98,-0.49,2.0397303743,2.342,0.42,2.3793620994,0.262,0,0.262,2.08,0.42,2.1219802073
2019-11-09 21:30:00,2.091,-0.49,2.1476454549,0.261,0,0.261,1.83,-0.49,1.8944656239,2.201,0.42,2.240714395,0.261,0,0.261,1.94,0.42,1.9849433241
2019-11-09 22:00:00,2.0005,-0.49,2.0596359508,0.2605,0,0.2605,1.74,-0.49,1.8076780687,2.0905,0.41000000000000003,2.1303263248,0.2605,0,0.2605,1.83,0.41000000000000003,1.8753666307999999
2019-11-09 22:30:00,1.9215,-0.14,1.9265934314000002,0.2615,0,0.2615,1.6600000000000001,-0.14,1.6658931538,1.9515,-0.14,1.9565153334,0.2615,0,0.2615,1.69,-0.14,1.695788902
2019-11-09 23:00:00,1.9415,-0.14,1.946541099,0.2615,0,0.2615,1.6800000000000002,-0.14,1.685823241,1.9715,-0.14,1.9764645834999999,0.2615,0,0.2615,1.71,-0.14,1.7157214226000002
2019-11-09 23:30:00,1.8965,-0.14,1.9016603929,0.2665,0,0.2665,1.63,-0.14,1.6360012225,1.9264999999999999,-0.14,1.9315802468,0.2665,0,0.2665,1.6600000000000001,-0.14,1.6658931538
2019-11-10 00:00:00,1.9155000000000002,-0.14,1.9206093434,0.2655,0,0.2655,1.65,-0.14,1.6559287424,1.9455,-0.14,1.9505307611,0.2655,0,0.2655,1.6800000000000002,-0.14,1.685823241
2019-11-10 00:30:00,2.277,0.0,2.277,0.267,0,0.267,2.01,0.0,2.01,2.307,0.0,2.307,0.267,0,0.267,2.04,0.0,2.04
2019-11-10 01:00:00,2.297,-0.49,2.3486823966,0.267,0,0.267,2.03,-0.49,2.0883007446,2.407,0.43,2.4451071551,0.267,0,0.267,2.14,0.43,2.1827734651
2019-11-10 01:30:00,2.2265,-0.47000000000000003,2.2755663581,0.2665,0,0.2665,1.96,-0.47000000000000003,2.0155644371,2.3365,0.43,2.3757382537,0.2665,0,0.2665,2.07,0.43,2.1141901523
2019-11-10 02:00:00,2.1365,-0.47000000000000003,2.1875859412,0.2665,0,0.2665,1.87,-0.47000000000000003,1.9281597444,2.2465,0.44,2.2891837519,0.2665,0,0.2665,1.98,0.44,2.0282997806
2019-11-10 02:30:00,2.1675,-0.47000000000000003,2.2178720094,0.2675,0,0.2675,1.9,-0.47000000000000003,1.9572685048,2.2775,0.44,2.3196133837,0.2675,0,0.2675,2.01,0.44,2.0575956843
2019-11-10 03:00:00,2.1035,-0.47000000000000003,2.15536824,0.2635,0,0.2635,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.2035,0.44,2.2470007232,0.2635,0,0.2635,1.94,0.44,1.9892712233
2019-11-10 03:30:00,1.9955,-0.5,2.0571874611,0.24550000000000002,0,0.24550000000000002,1.75,-0.5,1.8200274723,2.0755,0.42,2.1175694203,0.24550000000000002,0,0.24550000000000002,1.83,0.42,1.8775782274
2019-11-10 04:00:00,2.058,0.0,2.058,0.258,0,0.258,1.8,0.0,1.8,2.088,0.0,2.088,0.258,0,0.258,1.83,0.0,1.83
2019-11-10 04:30:00,1.9465,0.0,1.9465,0.2565,0,0.2565,1.69,0.0,1.69,1.9865,0.0,1.9865,0.2565,0,0.2565,1.73,0.0,1.73
2019-11-10 05:00:00,1.8780000000000001,-0.14,1.8832110874999999,0.23800000000000002,0,0.23800000000000002,1.6400000000000001,-0.14,1.6459647627,1.908,-0.14,1.9131293736,0.23800000000000002,0,0.23800000000000002,1.67,-0.14,1.6758579892
2019-11-10 05:30:00,1.8385,0.16,1.8454490646,0.23850000000000002,0,0.23850000000000002,1.6,0.16,1.6079800994,1.8785,0.0,1.8785,0.23850000000000002,0,0.23850000000000002,1.6400000000000001,0.0,1.6400000000000001
2019-11-10 06:00:00,1.8559999999999999,0.0,1.8559999999999999,0.226,0,0.226,1.63,0.0,1.63,1.896,0.0,1.896,0.226,0,0.226,1.67,0.0,1.67
2019-11-10 06:30:00,1.9020000000000001,0.17,1.9095821532000001,0.232,0,0.232,1.67,0.17,1.6786303941,1.932,0.13,1.9363687665,0.232,0,0.232,1.7000000000000002,0.13,1.7049633427000002
2019-11-10 07:00:00,1.901,0.15,1.906908755,0.221,0,0.221,1.6800000000000002,0.15,1.6866831356,1.941,0.0,1.941,0.221,0,0.221,1.72,0.0,1.72
2019-11-10 07:30:00,1.8860000000000001,0.17,1.8936462183,0.226,0,0.226,1.6600000000000001,0.17,1.6686821147000002,1.9260000000000002,0.0,1.9260000000000002,0.226,0,0.226,1.7000000000000002,0.0,1.7000000000000002
2019-11-10 08:00:00,1.921,-0.47000000000000003,1.9776604865,0.191,0,0.191,1.73,-0.47000000000000003,1.7927074496,1.9609999999999999,0.45,2.0119694332,0.191,0,0.191,1.77,0.45,1.8263077506
2019-11-10 08:30:00,2.0,-0.47000000000000003,2.0544829033,0.23,0,0.23,1.77,-0.47000000000000003,1.8313383085,2.11,0.45,2.1574522011,0.23,0,0.23,1.88,0.45,1.9331063085
2019-11-10 09:00:00,2.0845,-0.47000000000000003,2.1368294855,0.29450000000000004,0,0.29450000000000004,1.79,-0.47000000000000003,1.8506755523,2.1345,0.44,2.1793784091,0.29450000000000004,0,0.29450000000000004,1.8399999999999999,0.44,1.8918773745
2019-11-10 09:30:00,2.1755,-0.14,2.1800000573,0.28550000000000003,0,0.28550000000000003,1.8900000000000001,-0.14,1.8951780919,2.2055,-0.14,2.2099389697,0.28550000000000003,0,0.28550000000000003,1.92,-0.14,1.9250974001
2019-11-10 10:00:00,2.1945,0.14,2.1989611752,0.3945,0,0.3945,1.8,0.14,1.8054362354,2.2245,0.0,2.2245,0.3945,0,0.3945,1.83,0.0,1.83
2019-11-10 10:30:00,2.1565,0.18,2.1639991335,0.2165,0,0.2165,1.94,0.18,1.9483326205,2.1865,0.0,2.1865,0.2165,0,0.2165,1.97,0.0,1.97
2019-11-10 11:00:00,2.0405,0.16,2.0467633596,0.3705,0,0.3705,1.67,0.16,1.677647162,2.0705,0.15,2.0759263595,0.3705,0,0.3705,1.7000000000000002,0.15,1.7066048166
2019-11-10 11:30:00,2.0165,0.16,2.0228376727,0.5665,0,0.5665,1.45,0.16,1.4588008774,2.0565,0.15,2.0619632029,0.5665,0,0.5665,1.49,0.15,1.4975313018
2019-11-10 12:00:00,1.8780000000000001,0.16,1.884803438,0.648,0,0.648,1.23,0.16,1.2403628501,1.908,0.15,1.913887144,0.648,0,0.648,1.26,0.15,1.268897159
2019-11-10 12:30:00,1.7855,0.16,1.7926545261,0.7455,0,0.7455,1.04,0.16,1.052235715,1.8155000000000001,0.15,1.8216861008,0.7455,0,0.7455,1.07,0.15,1.0804628638
2019-11-10 13:00:00,1.804,0.13,1.8086779702,0.584,0,0.584,1.22,0.13,1.2269066794,1.834,0.0,1.834,0.584,0,0.584,1.25,0.0,1.25
2019-11-10 13:30:00,1.799,0.13,1.803690938,0.589,0,0.589,1.21,0.13,1.2169634341,1.8290000000000002,0.13,1.8336141906,0.589,0,0.589,1.24,0.13,1.2467958935
2019-11-10 14:00:00,1.8170000000000002,0.13,1.8216445866000002,0.517,0,0.517,1.3,0.13,1.3064838307,1.847,0.0,1.847,0.517,0,0.517,1.33,0.0,1.33
2019-11-10 14:30:00,1.8210000000000002,0.0,1.8210000000000002,0.381,0,0.381,1.44,0.0,1.44,1.851,0.0,1.851,0.381,0,0.381,1.47,0.0,1.47
2019-11-10 15:00:00,1.9145,0.0,1.9145,0.1245,0,0.1245,1.79,0.0,1.79,1.9445000000000001,-0.14,1.9495333416,0.1245,0,0.1245,1.82,-0.14,1.8253766735
2019-11-10 15:30:00,2.08,0.0,2.08,0.06,0,0.06,2.02,0.0,2.02,2.11,0.0,2.11,0.06,0,0.06,2.05,0.0,2.05
2019-11-10 16:00:00,2.3245,0.02,2.3245860384,0.0245,0,0.0245,2.3,0.02,2.3000869549000003,2.3545,-0.06,2.3552643694,0.0245,0,0.0245,2.33,-0.06,2.3307724042
2019-11-10 16:30:00,2.643,0.0,2.643,0.003,0,0.003,2.64,0.0,2.64,2.6630000000000003,0.0,2.6630000000000003,0.003,0,0.003,2.66,0.0,2.66
2019-11-10 17:00:00,2.8745000000000003,-0.47000000000000003,2.9126706388,0.0045000000000000005,0,0.0045000000000000005,2.87,-0.47000000000000003,2.9082297021,2.9045,0.47000000000000003,2.9422814702,0.0045000000000000005,0,0.0045000000000000005,2.9,0.47000000000000003,2.9378393421
2019-11-10 17:30:00,3.0545,-0.47000000000000003,3.090448228,0.044500000000000005,0,0.044500000000000005,3.01,-0.47000000000000003,3.046473371,3.1245,0.47000000000000003,3.1596519191,0.044500000000000005,0,0.044500000000000005,3.08,0.47000000000000003,3.1156540244
2019-11-10 18:00:00,2.9645,-0.42,2.9941042484000002,0.0545,0,0.0545,2.91,-0.42,2.9401530572,3.0845,0.51,3.1263781361,0.0545,0,0.0545,3.03,0.51,3.072621031
2019-11-10 18:30:00,2.855,-0.43,2.8872002009,0.065,0,0.065,2.79,-0.43,2.8229417281,2.9450000000000003,0.5,2.9871432841,0.065,0,0.065,2.88,0.5,2.9230805668
2019-11-10 19:00:00,2.6875,-0.44,2.7232804207,0.08750000000000001,0,0.08750000000000001,2.6,-0.44,2.6369679558,2.7975,0.48,2.8383809205,0.08750000000000001,0,0.08750000000000001,2.71,0.48,2.7521809534
2019-11-10 19:30:00,2.52,-0.48,2.5653069992,0.03,0,0.03,2.49,-0.48,2.5358430551,2.63,0.45,2.6682203807000002,0.03,0,0.03,2.6,0.45,2.6386549604000002
2019-11-10 20:00:00,2.3685,-0.5,2.4207007766,0.0285,0,0.0285,2.34,-0.5,2.392822601,2.4785,0.45,2.5190200972,0.0285,0,0.0285,2.45,0.45,2.4909837414
2019-11-10 20:30:00,2.286,-0.41000000000000003,2.3224762647,0.046,0,0.046,2.24,-0.41000000000000003,2.2772132092,2.346,0.32,2.3677238015,0.046,0,0.046,2.3,0.32,2.3221541723
2019-11-10 21:00:00,2.16,-0.16,2.1659178193,0.11,0,0.11,2.05,-0.16,2.0562344224,2.2,-0.1,2.2022715546000002,0.11,0,0.11,2.09,-0.1,2.0923909768
2019-11-10 21:30:00,2.06,-0.14,2.0647518011,0.1,0,0.1,1.96,-0.14,1.9649936387,2.09,-0.15,2.0953758613,0.1,0,0.1,1.99,-0.15,1.9956452591
2019-11-10 22:00:00,1.9325,-0.14,1.9375645151,0.0925,0,0.0925,1.8399999999999999,-0.14,1.8453184007,1.9625,-0.14,1.9674872935,0.0925,0,0.0925,1.87,-0.14,1.8752333187999999
2019-11-10 22:30:00,1.8050000000000002,-0.32,1.8331462026,0.125,0,0.125,1.6800000000000002,-0.32,1.7102046661,1.845,0.14,1.8503040291000001,0.125,0,0.125,1.72,0.14,1.7256882685
2019-11-10 23:00:00,1.7905000000000002,-0.14,1.7959649913,0.1405,0,0.1405,1.65,-0.14,1.6559287424,1.8305,-0.14,1.8358459221999999,0.1405,0,0.1405,1.69,-0.14,1.695788902
2019-11-10 23:30:00,1.748,-0.14,1.7535974453,0.158,0,0.158,1.5899999999999999,-0.14,1.5961516219,1.778,-0.14,1.7835032941,0.158,0,0.158,1.62,-0.14,1.6260381299
2019-11-11 00:00:00,1.7415,0.0,1.7415,0.1615,0,0.1615,1.58,0.0,1.58,1.7715,-0.14,1.7770234242,0.1615,0,0.1615,1.6099999999999999,-0.14,1.6160754932999999
2019-11-11 00:30:00,2.181,0.0,2.181,0.241,0,0.241,1.94,0.0,1.94,2.211,0.0,2.211,0.241,0,0.241,1.97,0.0,1.97
2019-11-11 01:00:00,2.173,0.0,2.173,0.233,0,0.233,1.94,0.0,1.94,2.203,0.0,2.203,0.233,0,0.233,1.97,0.0,1.97
2019-11-11 01:30:00,2.192,0.0,2.192,0.252,0,0.252,1.94,0.0,1.94,2.222,0.0,2.222,0.252,0,0.252,1.97,0.0,1.97
2019-11-11 02:00:00,2.0945,-0.47000000000000003,2.1465857192,0.24450000000000002,0,0.24450000000000002,1.85,-0.47000000000000003,1.908769237,2.2045,0.45,2.2499600552,0.24450000000000002,0,0.24450000000000002,1.96,0.45,2.0109947787
2019-11-11 02:30:00,2.0945,-0.47000000000000003,2.1465857192,0.2645,0,0.2645,1.83,-0.47000000000000003,1.8893914364,2.2045,0.44,2.2479813723,0.2645,0,0.2645,1.94,0.44,1.9892712233
2019-11-11 03:00:00,2.045,-0.47000000000000003,2.0983148,0.265,0,0.265,1.78,-0.47000000000000003,1.8410051602,2.125,0.44,2.1700748835,0.265,0,0.265,1.8599999999999999,0.44,1.9113346123000001
2019-11-11 03:30:00,1.9769999999999999,-0.14,1.9819508067,0.267,0,0.267,1.71,-0.14,1.7157214226000002,2.007,-0.14,2.0118769843,0.267,0,0.267,1.74,-0.14,1.7456230979
2019-11-11 04:00:00,2.015,-0.49,2.0737224983,0.265,0,0.265,1.75,-0.49,1.8173056980000002,2.055,0.43,2.0995058943,0.265,0,0.265,1.79,0.43,1.8409236812
2019-11-11 04:30:00,1.9344999999999999,0.0,1.9344999999999999,0.2645,0,0.2645,1.67,0.0,1.67,1.9645000000000001,0.0,1.9645000000000001,0.2645,0,0.2645,1.7000000000000002,0.0,1.7000000000000002
2019-11-11 05:00:00,1.891,-0.14,1.8961753611,0.261,0,0.261,1.63,-0.14,1.6360012225,1.921,-0.14,1.9260947536000002,0.261,0,0.261,1.6600000000000001,-0.14,1.6658931538
2019-11-11 05:30:00,1.8765,0.0,1.8765,0.2665,0,0.2665,1.6099999999999999,0.0,1.6099999999999999,1.9065,0.0,1.9065,0.2665,0,0.2665,1.6400000000000001,0.0,1.6400000000000001
2019-11-11 06:00:00,1.924,0.0,1.924,0.264,0,0.264,1.6600000000000001,0.0,1.6600000000000001,1.964,0.0,1.964,0.264,0,0.264,1.7000000000000002,0.0,1.7000000000000002
2019-11-11 06:30:00,2.1905,-0.14,2.194969305,0.2605,0,0.2605,1.9300000000000002,-0.14,1.9350710581000001,2.2505,0.41000000000000003,2.287542404,0.2605,0,0.2605,1.99,0.41000000000000003,2.031797234
2019-11-11 07:00:00,2.4815,0.2,2.4895465953,0.2615,0,0.2615,2.22,0.2,2.228990803,2.5215,0.19,2.5286483049,0.2615,0,0.2615,2.26,0.19,2.267972663
2019-11-11 07:30:00,2.6855,0.21,2.6936982478,0.2655,0,0.2655,2.42,0.21,2.4290944815,2.7255000000000003,0.19,2.7321146114,0.2655,0,0.2655,2.46,0.19,2.4673264883
2019-11-11 08:00:00,2.6965,-0.32,2.715421192,0.24650000000000002,0,0.24650000000000002,2.45,-0.32,2.4708095839,2.8165,0.6000000000000001,2.8797000278000002,0.24650000000000002,0,0.24650000000000002,2.5700000000000003,0.6000000000000001,2.6391096984
2019-11-11 08:30:00,2.7125,-0.32,2.731310354,0.29250000000000004,0,0.29250000000000004,2.42,-0.32,2.4410653412,2.8225,0.6000000000000001,2.8855686180999998,0.29250000000000004,0,0.29250000000000004,2.5300000000000002,0.6000000000000001,2.6001730712
2019-11-11 09:00:00,2.771,-0.28,2.7851105903,0.311,0,0.311,2.46,-0.28,2.4758836806,2.891,0.64,2.9609932455,0.311,0,0.311,2.58,0.64,2.6581948762
2019-11-11 09:30:00,2.7395,-0.28,2.753772004,0.3695,0,0.3695,2.37,-0.28,2.3864827676,2.8495,0.64,2.9204880157,0.3695,0,0.3695,2.48,0.64,2.561249695
2019-11-11 10:00:00,2.7119999999999997,-0.08,2.7131796844,0.432,0,0.432,2.2800000000000002,-0.08,2.2814030771000002,2.792,0.53,2.8418592505999998,0.432,0,0.432,2.36,0.53,2.4187806846
2019-11-11 10:30:00,2.697,0.28,2.7114957127,0.467,0,0.467,2.23,0.28,2.2475097330000002,2.727,0.25,2.7384355022999998,0.467,0,0.467,2.26,0.25,2.27378539
2019-11-11 11:00:00,2.6625,0.32,2.6816610990000003,0.6025,0,0.6025,2.06,0.32,2.0847062143,2.7025,0.30000000000000004,2.7191002647999998,0.6025,0,0.6025,2.1,0.30000000000000004,2.1213203436
2019-11-11 11:30:00,2.617,-0.12,2.6197497972,0.40700000000000003,0,0.40700000000000003,2.21,-0.12,2.2132555207,2.707,0.59,2.7705503063,0.40700000000000003,0,0.40700000000000003,2.3,0.59,2.3744683615
2019-11-11 12:00:00,2.716,0.19,2.7226376917,0.366,0,0.366,2.35,0.19,2.3576683397,2.766,0.37,2.7906372032,0.366,0,0.366,2.4,0.37,2.4283533516
2019-11-11 12:30:00,2.664,0.27,2.6776474749,0.504,0,0.504,2.16,0.27,2.176809592,2.694,0.25,2.7055749851,0.504,0,0.504,2.19,0.25,2.2042232192
2019-11-11 13:00:00,2.621,0.27,2.6348702055,0.711,0,0.711,1.9100000000000001,0.27,1.9289893727,2.661,0.31,2.6789962673,0.711,0,0.711,1.9500000000000002,0.31,1.9744872752
2019-11-11 13:30:00,2.5875,0.31,2.6060038853,0.6375000000000001,0,0.6375000000000001,1.9500000000000002,0.31,1.9744872752,2.6175,0.28,2.6324335224,0.6375000000000001,0,0.6375000000000001,1.98,0.28,1.9996999775000002
2019-11-11 14:00:00,2.5705,0.31,2.5891253832,0.6605000000000001,0,0.6605000000000001,1.9100000000000001,0.31,1.93499354,2.6005000000000003,0.28,2.6155305867000003,0.6605000000000001,0,0.6605000000000001,1.94,0.28,1.9601020382
2019-11-11 14:30:00,2.6235,0.28,2.6383995622,0.3435,0,0.3435,2.2800000000000002,0.28,2.2971286425,2.6635,0.27,2.6771500238,0.3435,0,0.3435,2.32,0.27,2.3356583654
2019-11-11 15:00:00,2.5585,0.26,2.5716769334,0.3685,0,0.3685,2.19,0.26,2.2053797859,2.5985,0.24,2.6095597809,0.3685,0,0.3685,2.23,0.24,2.2428776159
2019-11-11 15:30:00,2.534,0.23,2.5444166326,0.34400000000000003,0,0.34400000000000003,2.19,0.23,2.2020445045,2.574,0.2,2.5817583156,0.34400000000000003,0,0.34400000000000003,2.23,0.2,2.2389506471
2019-11-11 16:00:00,2.7235,0.24,2.7340541783,0.28350000000000003,0,0.28350000000000003,2.44,0.24,2.4517748673,2.7635,0.22,2.7722431802000003,0.28350000000000003,0,0.28350000000000003,2.48,0.22,2.4897389421
2019-11-11 16:30:00,2.8835,0.24,2.8934706237,0.2535,0,0.2535,2.63,0.24,2.6409278672000003,2.9235,0.22,2.9317660633,0.2535,0,0.2535,2.67,0.22,2.6790483385
2019-11-11 17:00:00,3.1735,0.24,3.1825622146,0.2635,0,0.2635,2.91,0.24,2.9198801345,3.2035,0.2,3.2097370998,0.2635,0,0.2635,2.94,0.2,2.946794869
2019-11-11 17:30:00,3.243,0.01,3.2430154178,0.213,0,0.213,3.03,0.01,3.0300165016,3.313,0.41000000000000003,3.3382733561,0.213,0,0.213,3.1,0.41000000000000003,3.126995363
2019-11-11 18:00:00,3.167,0.23,3.1753407691,0.247,0,0.247,2.92,0.23,2.9290442127,3.207,0.19,3.2126233828,0.247,0,0.247,2.96,0.19,2.9660917046
2019-11-11 18:30:00,3.012,-0.15,3.0157327468,0.252,0,0.252,2.76,-0.15,2.7640730815,3.062,0.55,3.1110036966,0.252,0,0.252,2.81,0.55,2.8633197516
2019-11-11 19:00:00,2.9445,0.18,2.9499966525,0.2645,0,0.2645,2.68,0.18,2.6860379744,2.9745,0.13,2.9773394583,0.2645,0,0.2645,2.71,0.13,2.7131162894000003
2019-11-11 19:30:00,2.8505000000000003,0.0,2.8505000000000003,0.2605,0,0.2605,2.59,0.0,2.59,2.8805,0.0,2.8805,0.2605,0,0.2605,2.62,0.0,2.62
2019-11-11 20:00:00,2.665,-0.45,2.7027254763,0.255,0,0.255,2.41,-0.45,2.4516525039,2.725,0.49,2.7687045706999998,0.255,0,0.255,2.47,0.49,2.5181342299000002
2019-11-11 20:30:00,2.5475,-0.48,2.5923264166,0.2675,0,0.2675,2.2800000000000002,-0.48,2.3299785407,2.5975,0.45,2.6361916186,0.2675,0,0.2675,2.33,0.45,2.3730571
2019-11-11 21:00:00,2.3775,0.0,2.3775,0.2675,0,0.2675,2.11,0.0,2.11,2.4075,0.0,2.4075,0.2675,0,0.2675,2.14,0.0,2.14
2019-11-11 21:30:00,2.2560000000000002,0.0,2.2560000000000002,0.266,0,0.266,1.99,0.0,1.99,2.286,0.0,2.286,0.266,0,0.266,2.02,0.0,2.02
2019-11-11 22:00:00,2.0665,-0.14,2.0712368889,0.2565,0,0.2565,1.81,-0.14,1.8154062906,2.0965,-0.14,2.1011692578,0.2565,0,0.2565,1.8399999999999999,-0.14,1.8453184007
2019-11-11 22:30:00,1.8975,-0.49,1.959746476,0.2675,0,0.2675,1.63,-0.49,1.7020575783,1.9375,0.24,1.9523079291,0.2675,0,0.2675,1.67,0.24,1.6871573726
2019-11-11 23:00:00,1.866,-0.5,1.9318271143999999,0.266,0,0.266,1.6,-0.5,1.6763054614000001,1.896,0.41000000000000003,1.9398237033,0.266,0,0.266,1.63,0.41000000000000003,1.6807736314000001
2019-11-11 23:30:00,1.8165,0.0,1.8165,0.2665,0,0.2665,1.55,0.0,1.55,1.8465,0.0,1.8465,0.2665,0,0.2665,1.58,0.0,1.58
2019-11-12 00:00:00,1.767,-0.45,1.8234003949000002,0.267,0,0.267,1.5,-0.45,1.5660459762999999,1.827,0.43,1.8769200835,0.267,0,0.267,1.56,0.43,1.6181779877
2019-11-12 00:30:00,2.1985,-0.47000000000000003,2.2481775397,0.2685,0,0.2685,1.9300000000000002,-0.47000000000000003,1.9864037857,2.2485,0.43,2.2892470924,0.2685,0,0.2685,1.98,0.43,2.0261539922
2019-11-12 01:00:00,2.3455,0.0,2.3455,0.2555,0,0.2555,2.09,0.0,2.09,2.3755,0.0,2.3755,0.2555,0,0.2555,2.12,0.0,2.12
2019-11-12 01:30:00,2.2775,-0.47000000000000003,2.3254905396,0.2275,0,0.2275,2.05,-0.47000000000000003,2.1031880563,2.3075,0.44,2.3490756161,0.2275,0,0.2275,2.08,0.44,2.1260291625
2019-11-12 02:00:00,2.163,0.0,2.163,0.263,0,0.263,1.9,0.0,1.9,2.203,0.0,2.203,0.263,0,0.263,1.94,0.0,1.94
2019-11-12 02:30:00,2.186,-0.48,2.2380786403,0.256,0,0.256,1.9300000000000002,-0.48,1.9887936042,2.236,0.42,2.2751035141,0.256,0,0.256,1.98,0.42,2.0240553352
2019-11-12 03:00:00,2.114,-0.48,2.1678090322,0.254,0,0.254,1.8599999999999999,-0.48,1.9209372712000001,2.154,0.43,2.1965008536,0.254,0,0.254,1.9,0.43,1.9480503074
2019-11-12 03:30:00,1.9975,-0.5,2.0591275458,0.2675,0,0.2675,1.73,-0.5,1.8008053754,2.0375,0.42,2.0803380134,0.2675,0,0.2675,1.77,0.42,1.8191481523
2019-11-12 04:00:00,2.0315,0.0,2.0315,0.2615,0,0.2615,1.77,0.0,1.77,2.0715,-0.14,2.0762254815,0.2615,0,0.2615,1.81,-0.14,1.8154062906
2019-11-12 04:30:00,1.9645000000000001,0.0,1.9645000000000001,0.2645,0,0.2645,1.7000000000000002,0.0,1.7000000000000002,1.9945,0.0,1.9945,0.2645,0,0.2645,1.73,0.0,1.73
2019-11-12 05:00:00,1.888,0.15,1.8939493129,0.258,0,0.258,1.63,0.15,1.63688729,1.9180000000000001,0.13,1.9224005826,0.258,0,0.258,1.6600000000000001,0.13,1.6650825805
2019-11-12 05:30:00,1.931,0.15,1.9368172344999999,0.221,0,0.221,1.71,0.15,1.7165663401,1.9609999999999999,0.0,1.9609999999999999,0.221,0,0.221,1.74,0.0,1.74
2019-11-12 06:00:00,2.038,0.15,2.0435126621,0.268,0,0.268,1.77,0.15,1.7763445612000002,2.068,0.17,2.0749756625,0.268,0,0.268,1.8,0.17,1.8080099557
2019-11-12 06:30:00,2.2545,0.01,2.2545221778,0.2645,0,0.2645,1.99,0.01,1.9900251254999999,2.3045,0.36,2.33244941,0.2645,0,0.2645,2.04,0.36,2.0715211802
2019-11-12 07:00:00,2.5005,0.1,2.5024988012,0.2605,0,0.2605,2.24,0.1,2.2422310318,2.5404999999999998,0.27,2.5548072824,0.2605,0,0.2605,2.2800000000000002,0.27,2.2959311836
2019-11-12 07:30:00,2.677,0.13,2.6801546597,0.267,0,0.267,2.41,0.13,2.4135036772,2.727,0.27,2.7403337388,0.267,0,0.267,2.46,0.27,2.4747727168
2019-11-12 08:00:00,2.838,-0.21,2.8457589497,0.278,0,0.278,2.56,-0.21,2.5685988398,2.938,0.58,2.9947026564,0.278,0,0.278,2.66,0.58,2.7224988522
2019-11-12 08:30:00,2.831,0.26,2.8429141739,0.301,0,0.301,2.5300000000000002,0.26,2.5433245959,2.871,0.23,2.8801980835,0.301,0,0.301,2.5700000000000003,0.23,2.5802713036
2019-11-12 09:00:00,2.76,0.28,2.7741665415,0.37,0,0.37,2.39,0.28,2.4063457773,2.79,0.26,2.8020885068,0.37,0,0.37,2.42,0.26,2.4339268683
2019-11-12 09:30:00,2.769,0.28,2.7831207304000003,0.359,0,0.359,2.41,0.28,2.4262110378,2.809,0.30000000000000004,2.8249745132,0.359,0,0.359,2.45,0.30000000000000004,2.4682990094
2019-11-12 10:00:00,2.481,0.06,2.4817254079,0.531,0,0.531,1.9500000000000002,0.06,1.9509228585,3.711,0.49,3.7432099861,0.531,0,0.531,3.18,0.49,3.2175301086
2019-11-12 10:30:00,21.8705,16.04,27.1219536584,0.47050000000000003,0,0.47050000000000003,21.4,16.04,26.7440011965,4.9305,0.52,4.9578453233,0.47050000000000003,0,0.47050000000000003,4.46,0.52,4.4902115763
2019-11-12 11:00:00,2.5765000000000002,0.18,2.5827799461,0.6865,0,0.6865,1.8900000000000001,0.18,1.8985520799,2.6865,0.38,2.7132420183,0.6865,0,0.6865,2.0,0.38,2.0357799488
2019-11-12 11:30:00,2.614,0.31,2.63231761,0.604,0,0.604,2.01,0.31,2.0337649815,2.644,0.29,2.6598563871,0.604,0,0.604,2.04,0.29,2.0605096457
2019-11-12 12:00:00,2.624,0.13,2.6272183008,0.804,0,0.804,1.82,0.13,1.8246369502,2.684,0.44,2.7198264651,0.804,0,0.804,1.88,0.44,1.9308029418000001
2019-11-12 12:30:00,2.409,-0.21,2.4181358523,0.6890000000000001,0,0.6890000000000001,1.72,-0.21,1.7327723450999999,2.519,0.71,2.617147493,0.6890000000000001,0,0.6890000000000001,1.83,0.71,1.9629060090000001
2019-11-12 13:00:00,2.346,-0.25,2.3592829419,0.836,0,0.836,1.51,-0.25,1.5305554547,2.456,0.66,2.5431350731,0.836,0,0.836,1.62,0.66,1.7492855685
2019-11-12 13:30:00,2.4145,-0.23,2.4254299103,0.7145,0,0.7145,1.7000000000000002,-0.23,1.7154882687000002,2.5345,0.6900000000000001,2.6267451818,0.7145,0,0.7145,1.82,0.6900000000000001,1.9464069461
2019-11-12 14:00:00,2.3915,-0.28,2.4078355945,0.5915,0,0.5915,1.8,-0.28,1.8216476059,2.5015,0.63,2.5796128101,0.5915,0,0.5915,1.9100000000000001,0.63,2.0112185361
2019-11-12 14:30:00,2.398,-0.28,2.4142916145,0.618,0,0.618,1.78,-0.28,1.8018878988,2.508,0.63,2.585916472,0.618,0,0.618,1.8900000000000001,0.63,1.9922349259
2019-11-12 15:00:00,2.4275,-0.11,2.4299909979,0.47750000000000004,0,0.47750000000000004,1.9500000000000002,-0.11,1.9531000997999999,2.5175,0.51,2.5686389879,0.47750000000000004,0,0.47750000000000004,2.04,0.51,2.1027838691
2019-11-12 15:30:00,2.5635,-0.11,2.5658589692,0.3235,0,0.3235,2.24,-0.11,2.2426992665,2.6435,0.47000000000000003,2.684956657,0.3235,0,0.3235,2.32,0.47000000000000003,2.3671290628
2019-11-12 16:00:00,2.7155,-0.16,2.7202095967,0.29550000000000004,0,0.29550000000000004,2.42,-0.16,2.4252834886,2.8055,0.53,2.8551235087,0.29550000000000004,0,0.29550000000000004,2.51,0.53,2.5653459806
2019-11-12 16:30:00,2.943,0.26,2.9544625569000003,0.273,0,0.273,2.67,0.26,2.6826293072,2.983,0.24,2.9926391363000002,0.273,0,0.273,2.71,0.24,2.7206065500000003
2019-11-12 17:00:00,3.1085,0.07,3.1092880616,0.2685,0,0.2685,2.84,0.07,2.8408625451000002,3.1585,0.36,3.1789498659,0.2685,0,0.2685,2.89,0.36,2.9123358323
2019-11-12 17:30:00,3.2555,0.21,3.2622661218999998,0.2655,0,0.2655,2.99,0.21,2.9973655099,3.2955,0.2,3.301563304,0.2655,0,0.2655,3.03,0.2,3.0365934861
2019-11-12 18:00:00,3.234,0.21,3.2408110096,0.264,0,0.264,2.9699999999999998,0.21,2.9774149862,3.2640000000000002,0.18,3.2689594675,0.264,0,0.264,3.0,0.18,3.0053951487
2019-11-12 18:30:00,3.109,-0.37,3.1309393159,0.269,0,0.269,2.84,-0.37,2.8640006983,3.159,0.52,3.2015122989,0.269,0,0.269,2.89,0.52,2.936409372
2019-11-12 19:00:00,2.985,0.18,2.9904222110000003,0.255,0,0.255,2.73,0.18,2.7359276306,3.015,0.0,3.015,0.255,0,0.255,2.76,0.0,2.76
2019-11-12 19:30:00,2.819,-0.44,2.8531317881,0.199,0,0.199,2.62,-0.44,2.6566896695,2.859,0.47000000000000003,2.8973748463,0.199,0,0.199,2.66,0.47000000000000003,2.7012034355
2019-11-12 20:00:00,2.73,0.17,2.735287919,0.21,0,0.21,2.52,0.17,2.5257276179,2.76,0.0,2.76,0.21,0,0.21,2.55,0.0,2.55
2019-11-12 20:30:00,2.5625,0.0,2.5625,0.21250000000000002,0,0.21250000000000002,2.35,0.0,2.35,2.5925000000000002,0.0,2.5925000000000002,0.21250000000000002,0,0.21250000000000002,2.38,0.0,2.38
2019-11-12 21:00:00,2.385,-0.46,2.4289555369,0.20500000000000002,0,0.20500000000000002,2.18,-0.46,2.2280035907,2.415,0.47000000000000003,2.4603099398,0.20500000000000002,0,0.20500000000000002,2.21,0.47000000000000003,2.2594247055
2019-11-12 21:30:00,2.2275,0.0,2.2275,0.1675,0,0.1675,2.06,0.0,2.06,2.2575,0.0,2.2575,0.1675,0,0.1675,2.09,0.0,2.09
2019-11-12 22:00:00,2.0485,-0.48,2.1039848502,0.2285,0,0.2285,1.82,-0.48,1.8822327167,2.1185,0.44,2.1637102972,0.2285,0,0.2285,1.8900000000000001,0.44,1.9405411616000001
2019-11-12 22:30:00,1.869,-0.52,1.9399899484,0.179,0,0.179,1.69,-0.52,1.7681911661,1.949,0.41000000000000003,1.9916578521,0.179,0,0.179,1.77,0.41000000000000003,1.8168654326
2019-11-12 23:00:00,1.815,0.0,1.815,0.17500000000000002,0,0.17500000000000002,1.6400000000000001,0.0,1.6400000000000001,1.845,0.0,1.845,0.17500000000000002,0,0.17500000000000002,1.67,0.0,1.67
2019-11-12 23:30:00,1.7735,-0.24,1.7896654017,0.17350000000000002,0,0.17350000000000002,1.6,-0.24,1.6178998733,1.8035,-0.02,1.8036108921,0.17350000000000002,0,0.17350000000000002,1.63,-0.02,1.6301226948
2019-11-13 00:00:00,1.7525,-0.5,1.8224314116,0.1825,0,0.1825,1.57,-0.5,1.6476953602000002,1.8325,0.41000000000000003,1.8778062333,0.1825,0,0.1825,1.65,0.41000000000000003,1.7001764614
2019-11-13 00:30:00,2.24,-0.5,2.2951252689,0.14,0,0.14,2.1,-0.5,2.1587033145,2.2800000000000002,0.41000000000000003,2.3165707414,0.14,0,0.14,2.14,0.41000000000000003,2.1789217517
2019-11-13 01:00:00,2.344,0.0,2.344,0.10400000000000001,0,0.10400000000000001,2.24,0.0,2.24,2.374,0.0,2.374,0.10400000000000001,0,0.10400000000000001,2.27,0.0,2.27
2019-11-13 01:30:00,2.275,0.0,2.275,0.125,0,0.125,2.15,0.0,2.15,2.305,0.0,2.305,0.125,0,0.125,2.18,0.0,2.18
2019-11-13 02:00:00,2.2085,0.0,2.2085,0.1385,0,0.1385,2.07,0.0,2.07,2.2385,0.0,2.2385,0.1385,0,0.1385,2.1,0.0,2.1
2019-11-13 02:30:00,2.1965,0.0,2.1965,0.1265,0,0.1265,2.07,0.0,2.07,2.2265,0.0,2.2265,0.1265,0,0.1265,2.1,0.0,2.1
2019-11-13 03:00:00,2.12,-0.49,2.1758906223,0.15,0,0.15,1.97,-0.49,2.0300246304,2.19,0.43,2.2318154046,0.15,0,0.15,2.04,0.43,2.0848261318
2019-11-13 03:30:00,2.023,-0.5,2.0838735566,0.123,0,0.123,1.9,-0.5,1.9646882704,2.083,0.41000000000000003,2.1229670275,0.123,0,0.123,1.96,0.41000000000000003,2.0024235316
2019-11-13 04:00:00,2.051,-0.48,2.1064189992,0.201,0,0.201,1.85,-0.48,1.9112561314,2.091,0.39,2.1270592375,0.201,0,0.201,1.8900000000000001,0.39,1.9298186443
2019-11-13 04:30:00,1.944,-0.4,1.9847256737,0.054,0,0.054,1.8900000000000001,-0.4,1.9318643845,1.994,0.15,1.9996339665,0.054,0,0.054,1.94,0.15,1.9457903279000002
2019-11-13 05:00:00,1.8535,-0.54,1.9305600871,0.1135,0,0.1135,1.74,-0.54,1.8218671740999999,1.9635,0.38,1.9999330614000002,0.1135,0,0.1135,1.85,0.38,1.8886238376
2019-11-13 05:30:00,1.8755000000000002,-0.52,1.9462528741,0.0755,0,0.0755,1.8,-0.52,1.8736061486,1.9355,0.42,1.9805454425,0.0755,0,0.0755,1.8599999999999999,0.42,1.9068298298
2019-11-13 06:00:00,2.018,-0.39,2.0553403611,0.128,0,0.128,1.8900000000000001,-0.39,1.9298186443,2.048,0.5,2.1081517972,0.128,0,0.128,1.92,0.5,1.9840362900000001
2019-11-13 06:30:00,2.2685,0.1,2.2707030299,0.08850000000000001,0,0.08850000000000001,2.18,0.1,2.1822923727,2.3185000000000002,0.29,2.3365663376,0.08850000000000001,0,0.08850000000000001,2.23,0.29,2.2487774456
2019-11-13 07:00:00,2.4735,-0.39,2.5040571579,0.07350000000000001,0,0.07350000000000001,2.4,-0.39,2.4314810302,2.5935,0.56,2.653270105,0.07350000000000001,0,0.07350000000000001,2.52,0.56,2.581472448
2019-11-13 07:30:00,2.6315,0.09,2.6330385964,0.0115,0,0.0115,2.62,0.09,2.6215453458,2.6715,0.32,2.6905970062,0.0115,0,0.0115,2.66,0.32,2.6791789787
2019-11-13 08:00:00,2.6785,-0.35000000000000003,2.7012704881,0.018500000000000003,0,0.018500000000000003,2.66,-0.35000000000000003,2.6829275055,2.7984999999999998,0.58,2.8579717021,0.018500000000000003,0,0.018500000000000003,2.7800000000000002,0.58,2.8398591514
2019-11-13 08:30:00,2.7535,-0.35000000000000003,2.775655283,0.0935,0,0.0935,2.66,-0.35000000000000003,2.6829275055,2.8835,0.62,2.9494020157,0.0935,0,0.0935,2.79,0.62,2.8580587818
2019-11-13 09:00:00,2.732,-0.32,2.7506770076000002,0.162,0,0.162,2.5700000000000003,-0.32,2.5898455552,2.862,0.66,2.9371149109,0.162,0,0.162,2.7,0.66,2.7794963573
2019-11-13 09:30:00,2.68,-0.32,2.6990368653,0.19,0,0.19,2.49,-0.32,2.5104780421,2.81,0.66,2.8864684305,0.19,0,0.19,2.62,0.66,2.7018512171999998
2019-11-13 10:00:00,2.658,0.14,2.6616844291,0.248,0,0.248,2.41,0.14,2.4140629652,2.708,0.32,2.7268413962,0.248,0,0.248,2.46,0.32,2.4807257003
2019-11-13 10:30:00,2.718,0.26,2.7304072956,0.218,0,0.218,2.5,0.26,2.5134836383,2.748,0.24,2.7584604402,0.218,0,0.218,2.5300000000000002,0.24,2.5413579047
2019-11-13 11:00:00,2.644,0.25,2.6557929136,0.244,0,0.244,2.4,0.25,2.4129857024,2.674,0.26,2.686610504,0.244,0,0.244,2.43,0.26,2.443869882
2019-11-13 11:30:00,2.692,0.29,2.707575299,0.242,0,0.242,2.45,0.29,2.4671035649,2.722,0.27,2.7353581118,0.242,0,0.242,2.48,0.27,2.4946542847
2019-11-13 12:00:00,2.6525,0.29,2.6683058764,0.28250000000000003,0,0.28250000000000003,2.37,0.29,2.387676695,2.6825,0.27,2.6960538292000003,0.28250000000000003,0,0.28250000000000003,2.4,0.27,2.4151397475
2019-11-13 12:30:00,2.5140000000000002,0.17,2.5197412566,0.324,0,0.324,2.19,0.17,2.1965882636,2.5540000000000003,0.29,2.5704116402,0.324,0,0.324,2.23,0.29,2.2487774456
2019-11-13 13:00:00,2.6035,0.25,2.6154755304,0.3135,0,0.3135,2.29,0.25,2.3036058691,2.6435,0.23,2.6534868098,0.3135,0,0.3135,2.33,0.23,2.3413244115
2019-11-13 13:30:00,2.677,0.24,2.6877367803,0.297,0,0.297,2.38,0.24,2.3920702331,2.707,0.21,2.7151333301,0.297,0,0.297,2.41,0.21,2.4191320758
2019-11-13 14:00:00,2.7045,0.24,2.7151280357000003,0.2645,0,0.2645,2.44,0.24,2.4517748673,2.7345,0.21,2.7425517771,0.2645,0,0.2645,2.47,0.21,2.4789110512
2019-11-13 14:30:00,2.8795,0.22,2.887892008,0.1895,0,0.1895,2.69,0.22,2.6989812893,2.9195,0.27,2.9319584325,0.1895,0,0.1895,2.73,0.27,2.7433191575
2019-11-13 15:00:00,2.8810000000000002,-0.07,2.8818502737,0.081,0,0.081,2.8,-0.07,2.8008748633,2.961,0.43,2.9920596585,0.081,0,0.081,2.88,0.43,2.9119237627
2019-11-13 15:30:00,2.9105,0.24,2.9203784429,0.0205,0,0.0205,2.89,0.24,2.8999482754,2.9505,0.22,2.958690631,0.0205,0,0.0205,2.93,0.22,2.9382477772
2019-11-13 16:00:00,2.9405,0.26,2.9519722644,0.0505,0,0.0505,2.89,0.26,2.9016719318,2.9805,0.22,2.9886084136,0.0505,0,0.0505,2.93,0.22,2.9382477772
2019-11-13 16:30:00,3.031,-0.05,3.0314123771,0.091,0,0.091,2.94,-0.05,2.9404251393000003,3.111,0.44,3.1419613301,0.091,0,0.091,3.02,0.44,3.0518846636
2019-11-13 17:00:00,3.219,0.19,3.2246024561,0.129,0,0.129,3.09,0.19,3.095835913,3.269,0.30000000000000004,3.2827368155,0.129,0,0.129,3.14,0.30000000000000004,3.1542986541999998
2019-11-13 17:30:00,3.303,0.19,3.3084602159,0.213,0,0.213,3.09,0.19,3.095835913,3.3529999999999998,0.27,3.3638532964,0.213,0,0.213,3.14,0.27,3.1515869019
2019-11-13 18:00:00,3.258,0.14,3.2610065931,0.068,0,0.068,3.19,0.14,3.1930706225,3.278,0.0,3.278,0.068,0,0.068,3.21,0.0,3.21
2019-11-13 18:30:00,3.1825,0.14,3.1855778518,0.10250000000000001,0,0.10250000000000001,3.08,0.14,3.0831801764,3.2125,0.44,3.2424922899,0.10250000000000001,0,0.10250000000000001,3.11,0.44,3.1409711874
2019-11-13 19:00:00,3.0525,-0.43,3.082637872,0.1625,0,0.1625,2.89,-0.43,2.9218145047,3.1125,0.5,3.152404836,0.1625,0,0.1625,2.95,0.5,2.9920728601
2019-11-13 19:30:00,2.99,0.0,2.99,0.1,0,0.1,2.89,0.0,2.89,3.01,0.0,3.01,0.1,0,0.1,2.91,0.0,2.91
2019-11-13 20:00:00,2.7105,-0.42,2.7428471066,0.1105,0,0.1105,2.6,-0.42,2.6337046152,2.7405,0.52,2.7893978293,0.1105,0,0.1105,2.63,0.52,2.6809140232
2019-11-13 20:30:00,2.5955,-0.48,2.6395113658,0.0555,0,0.0555,2.54,-0.48,2.5849564793,2.6255,0.49,2.6708332501000003,0.0555,0,0.0555,2.5700000000000003,0.49,2.6162950904
2019-11-13 21:00:00,2.444,-0.48,2.4906898643,0.044,0,0.044,2.4,-0.48,2.4475293665,2.474,0.5,2.5240198097,0.044,0,0.044,2.43,0.5,2.4809070922
2019-11-13 21:30:00,2.2635,-0.48,2.313834966,0.1135,0,0.1135,2.15,-0.48,2.2029298672,2.2935,0.47000000000000003,2.3411625851,0.1135,0,0.1135,2.18,0.47000000000000003,2.2300896843
2019-11-13 22:00:00,2.091,-0.49,2.1476454549,0.171,0,0.171,1.92,-0.49,1.9815398053000002,2.1310000000000002,0.34,2.1579529652,0.171,0,0.171,1.96,0.34,1.9892712233
2019-11-13 22:30:00,1.94,-0.26,1.9573451407,0.13,0,0.13,1.81,-0.26,1.828578683,1.98,0.0,1.98,0.13,0,0.13,1.85,0.0,1.85
2019-11-13 23:00:00,1.8775,-0.17,1.8851806943,0.1575,0,0.1575,1.72,-0.17,1.7283807451,1.9075000000000002,-0.09,1.9096220176,0.1575,0,0.1575,1.75,-0.09,1.7523127575
2019-11-13 23:30:00,1.832,-0.14,1.8373415578,0.022,0,0.022,1.81,-0.14,1.8154062906,1.862,-0.14,1.8672557404,0.022,0,0.022,1.8399999999999999,-0.14,1.8453184007
2019-11-14 00:00:00,1.858,-0.14,1.8632670233000002,0.008,0,0.008,1.85,-0.14,1.8552897348,1.888,-0.14,1.8931835622,0.008,0,0.008,1.88,-0.14,1.8852055591
2019-11-14 00:30:00,2.302,-0.48,2.3515110036,0.012,0,0.012,2.29,-0.48,2.3397649455,2.352,0.46,2.3965608692,0.012,0,0.012,2.34,0.46,2.3847851056
2019-11-14 01:00:00,2.4005,-0.14,2.4045790172,0.0005,0,0.0005,2.4,-0.14,2.4040798656,2.4305,0.0,2.4305,0.0005,0,0.0005,2.43,0.0,2.43
2019-11-14 01:30:00,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34
2019-11-14 02:00:00,2.2015000000000002,-0.5,2.2575655583,0.0015,0,0.0015,2.2,-0.5,2.2561028345,2.2315,0.44,2.2744652668,0.0015,0,0.0015,2.23,0.44,2.2729936208
2019-11-14 02:30:00,2.2625,-0.14,2.2668273534,0.022500000000000003,0,0.022500000000000003,2.24,-0.14,2.2443707359,2.2925,-0.14,2.296770831,0.022500000000000003,0,0.022500000000000003,2.27,-0.14,2.2743130831
2019-11-14 03:00:00,2.196,-0.53,2.2590520136,0.006,0,0.006,2.19,-0.53,2.2532199183,2.226,0.38,2.2582019396,0.006,0,0.006,2.22,0.38,2.2522877258
2019-11-14 03:30:00,2.051,-0.14,2.0557726042,0.011,0,0.011,2.04,-0.14,2.0447982786,2.081,-0.14,2.0857039579,0.011,0,0.011,2.07,-0.14,2.074728898
2019-11-14 04:00:00,2.08,-0.41000000000000003,2.1200235848,0.0,0,0.0,2.08,-0.41000000000000003,2.1200235848,2.13,0.21,2.1403270778,0.0,0,0.0,2.13,0.21,2.1403270778
2019-11-14 04:30:00,1.9645000000000001,-0.52,2.0321565515,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.52,2.0278066969,2.0745,0.4,2.112711587,0.0045000000000000005,0,0.0045000000000000005,2.07,0.4,2.1082931485
2019-11-14 05:00:00,1.9135,-0.52,1.9828974381000002,0.0035,0,0.0035,1.9100000000000001,-0.52,1.9795201439,2.0335,0.4,2.0724676716,0.0035,0,0.0035,2.03,0.4,2.0690335908
2019-11-14 05:30:00,1.9045,-0.48,1.9640570893,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.48,1.9596938536000001,1.9845000000000002,0.44,2.0326928568,0.0045000000000000005,0,0.0045000000000000005,1.98,0.44,2.0282997806
2019-11-14 06:00:00,2.14,-0.42,2.1808255318,0.0,0,0.0,2.14,-0.42,2.1808255318,2.17,0.5,2.2268587741,0.0,0,0.0,2.17,0.5,2.2268587741
2019-11-14 06:30:00,2.39,0.09,2.3916939604,0.0,0,0.0,2.39,0.09,2.3916939604,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381
2019-11-14 07:00:00,2.61,0.01,2.610019157,0.0,0,0.0,2.61,0.01,2.610019157,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2019-11-14 07:30:00,2.77,0.14,2.7735356497,0.0,0,0.0,2.77,0.14,2.7735356497,2.8200000000000003,0.28,2.8338666165,0.0,0,0.0,2.8200000000000003,0.28,2.8338666165
2019-11-14 08:00:00,2.885,0.15,2.8888968483,0.005,0,0.005,2.88,0.15,2.8839036045,2.925,0.28,2.9383711474,0.005,0,0.005,2.92,0.28,2.9333939388
2019-11-14 08:30:00,2.949,0.26,2.9604393255,0.009000000000000001,0,0.009000000000000001,2.94,0.26,2.9514742079,2.989,0.22,2.9970854175,0.009000000000000001,0,0.009000000000000001,2.98,0.22,2.9881097704
2019-11-14 09:00:00,2.955,0.26,2.9664161879,0.015,0,0.015,2.94,0.26,2.9514742079,2.995,0.24,3.004600639,0.015,0,0.015,2.98,0.24,2.9896488088
2019-11-14 09:30:00,2.981,0.27,2.9932024656,0.131,0,0.131,2.85,0.27,2.8627609051,3.011,0.26,3.0222046589,0.131,0,0.131,2.88,0.26,2.8917122955
2019-11-14 10:00:00,2.9455,0.27,2.9578489228000002,0.20550000000000002,0,0.20550000000000002,2.74,0.27,2.7532707822,2.9855,0.24,2.9951310906,0.20550000000000002,0,0.20550000000000002,2.7800000000000002,0.24,2.7903404810000003
2019-11-14 10:30:00,3.0225,0.23,3.031238402,0.1625,0,0.1625,2.86,0.23,2.8692333470999998,3.0625,0.29,3.0761999691,0.1625,0,0.1625,2.9,0.29,2.9144639301
2019-11-14 11:00:00,3.008,0.31,3.0239318775,0.28800000000000003,0,0.28800000000000003,2.7199999999999998,0.31,2.7376084453000002,3.048,0.29,3.0617648505,0.28800000000000003,0,0.28800000000000003,2.76,0.29,2.7751936869
2019-11-14 11:30:00,2.9939999999999998,0.33,3.0121314712,0.294,0,0.294,2.7,0.33,2.7200919102,3.024,0.30000000000000004,3.0388445172,0.294,0,0.294,2.73,0.30000000000000004,2.7464340516
2019-11-14 12:00:00,2.9939999999999998,0.31,3.0100059801,0.294,0,0.294,2.7,0.31,2.7177380301,3.024,0.28,3.0369352973,0.294,0,0.294,2.73,0.28,2.7443214097
2019-11-14 12:30:00,3.034,0.29,3.0478280791,0.294,0,0.294,2.74,0.29,2.755303976,3.064,0.27,3.0758732094,0.294,0,0.294,2.77,0.27,2.7831277369
2019-11-14 13:00:00,3.0155,0.27,3.027563418,0.29550000000000004,0,0.29550000000000004,2.7199999999999998,0.27,2.733367886,3.0555,0.27,3.067406111,0.29550000000000004,0,0.29550000000000004,2.76,0.27,2.7731750756
2019-11-14 13:30:00,3.0335,0.23,3.0422068059,0.29350000000000004,0,0.29350000000000004,2.74,0.23,2.7496363396,3.0635,0.24,3.0728866315,0.29350000000000004,0,0.29350000000000004,2.77,0.24,2.7803776722
2019-11-14 14:00:00,3.0445,0.28,3.0573485653,0.29450000000000004,0,0.29450000000000004,2.75,0.28,2.7642177917,3.0745,0.27,3.0863328158,0.29450000000000004,0,0.29450000000000004,2.7800000000000002,0.27,2.7930807364
2019-11-14 14:30:00,3.043,0.28,3.0558548722,0.293,0,0.293,2.75,0.28,2.7642177917,3.073,0.25,3.0831524451,0.293,0,0.293,2.7800000000000002,0.25,2.791218372
2019-11-14 15:00:00,3.028,0.25,3.0383028157,0.28800000000000003,0,0.28800000000000003,2.74,0.25,2.7513814712,3.058,0.23,3.0666372462,0.28800000000000003,0,0.28800000000000003,2.77,0.23,2.7795323348
2019-11-14 15:30:00,3.056,0.25,3.0662087339,0.276,0,0.276,2.7800000000000002,0.25,2.791218372,3.096,0.23,3.1045315267,0.276,0,0.276,2.8200000000000003,0.23,2.8293638861
2019-11-14 16:00:00,3.132,0.25,3.1419618075,0.272,0,0.272,2.86,0.25,2.8709057804,3.172,0.25,3.1818365766,0.272,0,0.272,2.9,0.25,2.9107559156000002
2019-11-14 16:30:00,3.23,0.06,3.2305572275,0.2,0,0.2,3.03,0.06,3.0305940012,3.29,0.41000000000000003,3.3154486876,0.2,0,0.2,3.09,0.41000000000000003,3.1170819688
2019-11-14 17:00:00,3.3665,0.0,3.3665,0.2665,0,0.2665,3.1,0.0,3.1,3.4365,0.41000000000000003,3.4608716026,0.2665,0,0.2665,3.17,0.41000000000000003,3.1964042298
2019-11-14 17:30:00,3.427,0.25,3.4361066631,0.267,0,0.267,3.16,0.25,3.1698738145,3.467,0.22,3.4739730857,0.267,0,0.267,3.2,0.22,3.2075535849
2019-11-14 18:00:00,3.3775,0.22,3.384657479,0.2675,0,0.2675,3.11,0.22,3.1177716401,3.4175,0.2,3.423347229,0.2675,0,0.2675,3.15,0.2,3.1563428204
2019-11-14 18:30:00,3.258,0.21,3.2647609407,0.268,0,0.268,2.99,0.21,2.9973655099,3.298,0.17,3.3023785368,0.268,0,0.268,3.03,0.17,3.0347652298
2019-11-14 19:00:00,3.195,0.21,3.2018939708,0.265,0,0.265,2.93,0.21,2.9375159574,3.235,0.19,3.2405747947,0.265,0,0.265,2.9699999999999998,0.19,2.9760712357
2019-11-14 19:30:00,3.098,0.11,3.0999522577,0.268,0,0.268,2.83,0.11,2.8321370023,3.128,0.48,3.1646143525,0.268,0,0.268,2.86,0.48,2.9
2019-11-14 20:00:00,2.904,0.19,2.9102089272000002,0.264,0,0.264,2.64,0.19,2.6468282906000002,2.934,0.0,2.934,0.264,0,0.264,2.67,0.0,2.67
2019-11-14 20:30:00,2.737,-0.44,2.7721415909,0.267,0,0.267,2.47,-0.44,2.5088842141,2.777,0.5,2.8216535931999998,0.267,0,0.267,2.51,0.5,2.5593163150000002
2019-11-14 21:00:00,2.5755,-0.01,2.5755194136,0.2655,0,0.2655,2.31,-0.01,2.3100216449,2.6055,-0.14,2.6092585633,0.2655,0,0.2655,2.34,-0.14,2.3441842931
2019-11-14 21:30:00,2.328,-0.47000000000000003,2.3749703156,0.268,0,0.268,2.06,-0.47000000000000003,2.1129363455,2.368,0.45,2.4103783935,0.268,0,0.268,2.1,0.45,2.1476731595
2019-11-14 22:00:00,2.1615,-0.49,2.2163443437,0.2615,0,0.2615,1.9,-0.49,1.9621671692,2.2215,0.4,2.2572244572,0.2615,0,0.2615,1.96,0.4,2.00039996
2019-11-14 22:30:00,2.014,-0.29,2.0347717317,0.244,0,0.244,1.77,-0.29,1.7935997324000001,2.044,0.06,2.0448804366,0.244,0,0.244,1.8,0.06,1.8009997224
2019-11-14 23:00:00,1.951,-0.29,1.9724352968,0.201,0,0.201,1.75,-0.29,1.7738658348,1.991,0.11,1.9940363587,0.201,0,0.201,1.79,0.11,1.7933767032999999
2019-11-14 23:30:00,1.889,-0.51,1.9566351218,0.129,0,0.129,1.76,-0.51,1.8324027941,1.9889999999999999,0.38,2.0249743208,0.129,0,0.129,1.8599999999999999,0.38,1.8984203960000001
2019-11-15 00:00:00,1.9035000000000002,-0.5,1.9680732329000001,0.17350000000000002,0,0.17350000000000002,1.73,-0.5,1.8008053754,1.9935,0.42,2.0372634218,0.17350000000000002,0,0.17350000000000002,1.82,0.42,1.8678329690000002
2019-11-15 00:30:00,2.3535,-0.45,2.3961348564,0.1635,0,0.1635,2.19,-0.45,2.2357549061,2.4235,0.46,2.4667695981,0.1635,0,0.1635,2.26,0.46,2.3063390904
2019-11-15 01:00:00,2.4255,-0.46,2.4687345443,0.0955,0,0.0955,2.33,-0.46,2.3749736841,2.5355,0.46,2.5768896465,0.0955,0,0.0955,2.44,0.46,2.4829820781
2019-11-15 01:30:00,2.395,-0.46,2.4387753074000003,0.085,0,0.085,2.31,-0.46,2.3553555995,2.445,0.47000000000000003,2.4897640450000003,0.085,0,0.085,2.36,0.47000000000000003,2.4063457773
2019-11-15 02:00:00,2.335,0.0,2.335,0.025,0,0.025,2.31,0.0,2.31,2.365,0.0,2.365,0.025,0,0.025,2.34,0.0,2.34
2019-11-15 02:30:00,2.38,0.0,2.38,0.07,0,0.07,2.31,0.0,2.31,2.41,0.0,2.41,0.07,0,0.07,2.34,0.0,2.34
2019-11-15 03:00:00,2.3545,0.0,2.3545,0.1245,0,0.1245,2.23,0.0,2.23,2.3845,-0.14,2.3886063405,0.1245,0,0.1245,2.26,-0.14,2.2643321311
2019-11-15 03:30:00,2.237,0.0,2.237,0.117,0,0.117,2.12,0.0,2.12,2.267,0.0,2.267,0.117,0,0.117,2.15,0.0,2.15
2019-11-15 04:00:00,2.2805,0.0,2.2805,0.2005,0,0.2005,2.08,0.0,2.08,2.3105,0.0,2.3105,0.2005,0,0.2005,2.11,0.0,2.11
2019-11-15 04:30:00,2.2185,0.0,2.2185,0.1685,0,0.1685,2.05,0.0,2.05,2.2485,0.0,2.2485,0.1685,0,0.1685,2.08,0.0,2.08
2019-11-15 05:00:00,2.126,0.0,2.126,0.126,0,0.126,2.0,0.0,2.0,2.166,0.0,2.166,0.126,0,0.126,2.04,0.0,2.04
2019-11-15 05:30:00,2.1215,0.0,2.1215,0.1715,0,0.1715,1.9500000000000002,0.0,1.9500000000000002,2.1515,0.0,2.1515,0.1715,0,0.1715,1.98,0.0,1.98
2019-11-15 06:00:00,2.2225,0.17,2.228992205,0.0825,0,0.0825,2.14,0.17,2.1467417171,2.2525,0.19,2.2604991152,0.0825,0,0.0825,2.17,0.19,2.1783020911
2019-11-15 06:30:00,2.478,0.17,2.4838244704,0.11800000000000001,0,0.11800000000000001,2.36,0.17,2.3661149592,2.518,0.23,2.5284825489,0.11800000000000001,0,0.11800000000000001,2.4,0.23,2.410995645
2019-11-15 07:00:00,2.6455,0.22,2.6546318483,0.0955,0,0.0955,2.55,0.22,2.5594726019,2.6755,0.22,2.6845298005,0.0955,0,0.0955,2.58,0.22,2.589362856
2019-11-15 07:30:00,2.7815000000000003,0.04,2.7817875997,0.1015,0,0.1015,2.68,0.04,2.6802984908000003,2.8415,0.35000000000000003,2.8629743712,0.1015,0,0.1015,2.74,0.35000000000000003,2.7622635645
2019-11-15 08:00:00,2.9125,0.17,2.9174571548,0.1125,0,0.1125,2.8,0.17,2.8051559671,2.9525,0.30000000000000004,2.9677021835,0.1125,0,0.1125,2.84,0.30000000000000004,2.8558011135
2019-11-15 08:30:00,2.8755,0.25,2.8863472158,0.17550000000000002,0,0.17550000000000002,2.7,0.25,2.7115493726,2.9155,0.22,2.9237886808,0.17550000000000002,0,0.17550000000000002,2.74,0.22,2.7488179278000002
2019-11-15 09:00:00,2.817,0.26,2.8289731353,0.267,0,0.267,2.55,0.26,2.5632206304,2.857,0.24,2.8670627827,0.267,0,0.267,2.59,0.24,2.6010959229
2019-11-15 09:30:00,2.8595,0.26,2.8712959182,0.3095,0,0.3095,2.55,0.26,2.5632206304,2.8995,0.24,2.9094157919,0.3095,0,0.3095,2.59,0.24,2.6010959229
2019-11-15 10:00:00,2.8445,0.25,2.8554649796,0.2645,0,0.2645,2.58,0.25,2.5920841036,2.8745000000000003,0.23,2.8836869196,0.2645,0,0.2645,2.61,0.23,2.6201145013
2019-11-15 10:30:00,2.885,0.30000000000000004,2.9005559812,0.335,0,0.335,2.55,0.30000000000000004,2.5675864153,2.915,0.28,2.9284168078,0.335,0,0.335,2.58,0.28,2.5951493213
2019-11-15 11:00:00,2.7640000000000002,0.26,2.7762017218,0.28400000000000003,0,0.28400000000000003,2.48,0.26,2.493591787,2.8040000000000003,0.30000000000000004,2.8200028369,0.28400000000000003,0,0.28400000000000003,2.52,0.30000000000000004,2.5377943179
2019-11-15 11:30:00,2.7875,0.29,2.8025446027000003,0.2575,0,0.2575,2.5300000000000002,0.29,2.5465663156,2.8175,0.26,2.8294710195,0.2575,0,0.2575,2.56,0.26,2.5731692521
2019-11-15 12:00:00,2.749,0.26,2.7612680058,0.269,0,0.269,2.48,0.26,2.493591787,2.789,0.23,2.7984676164,0.269,0,0.269,2.52,0.23,2.5304742638
2019-11-15 12:30:00,2.755,0.25,2.7663197574,0.315,0,0.315,2.44,0.25,2.4527739398,2.785,0.23,2.7944811683,0.315,0,0.315,2.47,0.23,2.4806853892
2019-11-15 13:00:00,2.721,0.25,2.7324606127,0.431,0,0.431,2.29,0.25,2.3036058691,2.751,0.22,2.7597827813,0.431,0,0.431,2.32,0.22,2.3304076897
2019-11-15 13:30:00,2.6105,0.25,2.6224435647,0.6505000000000001,0,0.6505000000000001,1.96,0.25,1.975879551,2.6505,0.22,2.6596146807,0.6505000000000001,0,0.6505000000000001,2.0,0.22,2.0120636173
2019-11-15 14:00:00,2.5575,0.21,2.5661072172,0.3675,0,0.3675,2.19,0.21,2.2000454541,2.5975,0.2,2.6051883329,0.3675,0,0.3675,2.23,0.2,2.2389506471
2019-11-15 14:30:00,2.6265,0.22,2.635697678,0.40650000000000003,0,0.40650000000000003,2.22,0.22,2.2308742681,2.6665,0.2,2.6739899495,0.40650000000000003,0,0.40650000000000003,2.26,0.2,2.2688322988
2019-11-15 15:00:00,2.584,0.22,2.5933484147,0.34400000000000003,0,0.34400000000000003,2.24,0.22,2.2507776434,2.624,0.2,2.6316109135,0.34400000000000003,0,0.34400000000000003,2.2800000000000002,0.2,2.2887551201
2019-11-15 15:30:00,2.596,0.22,2.6053053564,0.276,0,0.276,2.32,0.22,2.3304076897,2.626,0.21,2.6343834192999998,0.276,0,0.276,2.35,0.21,2.3593643212
2019-11-15 16:00:00,2.6695,0.24,2.6802668244,0.2195,0,0.2195,2.45,0.24,2.461727036,2.6995,0.21,2.7076558589,0.2195,0,0.2195,2.48,0.21,2.4888752480000003
2019-11-15 16:30:00,2.8245,0.24,2.8346781563,0.1945,0,0.1945,2.63,0.24,2.6409278672000003,2.8545,0.19,2.8608163608,0.1945,0,0.1945,2.66,0.19,2.666777081
