Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 17:00:00,2.967,0.22,2.9751452065,0.187,0,0.187,2.7800000000000002,0.22,2.7886914494,2.997,0.19,3.00301665,0.187,0,0.187,2.81,0.19,2.8164161624
2019-11-15 17:30:00,3.0595,0.22,3.0673995909,0.1995,0,0.1995,2.86,0.22,2.8684490583,3.0895,0.19,3.0953368557,0.1995,0,0.1995,2.89,0.19,2.8962389404
2019-11-15 18:00:00,3.098,0.21,3.1051093378,0.218,0,0.218,2.88,0.21,2.8876461002,3.128,0.19,3.1337651476,0.218,0,0.218,2.91,0.19,2.9161961525
2019-11-15 18:30:00,3.108,0.21,3.1150865157,0.248,0,0.248,2.86,0.21,2.8676994264,3.138,0.2,3.1443670269,0.248,0,0.248,2.89,0.2,2.8969121492000003
2019-11-15 19:00:00,3.0685000000000002,0.21,3.075677527,0.2485,0,0.2485,2.8200000000000003,0.21,2.8278083386,3.0985,0.17,3.1031600426,0.2485,0,0.2485,2.85,0.17,2.8550656735
2019-11-15 19:30:00,2.963,-0.42,2.992619087,0.243,0,0.243,2.7199999999999998,-0.42,2.752235455,2.993,0.49,3.032845034,0.243,0,0.243,2.75,0.49,2.7933134446
2019-11-15 20:00:00,2.789,-0.06,2.789645318,0.259,0,0.259,2.5300000000000002,-0.06,2.5307113624,2.819,0.47000000000000003,2.857912,0.259,0,0.259,2.56,0.47000000000000003,2.6027869678
2019-11-15 20:30:00,2.539,-0.44,2.5768432238,0.259,0,0.259,2.2800000000000002,-0.44,2.3220680438,2.569,0.47000000000000003,2.6116395234,0.259,0,0.259,2.31,0.47000000000000003,2.357328997
2019-11-15 21:00:00,2.3765,0.0,2.3765,0.23650000000000002,0,0.23650000000000002,2.14,0.0,2.14,2.4065,0.0,2.4065,0.23650000000000002,0,0.23650000000000002,2.17,0.0,2.17
2019-11-15 21:30:00,2.2315,0.0,2.2315,0.2615,0,0.2615,1.97,0.0,1.97,2.2615,0.0,2.2615,0.2615,0,0.2615,2.0,0.0,2.0
2019-11-15 22:00:00,2.107,-0.48,2.160983341,0.227,0,0.227,1.88,-0.48,1.9403092537000002,2.147,0.44,2.1916224584,0.227,0,0.227,1.92,0.44,1.9697715604
2019-11-15 22:30:00,1.951,-0.47000000000000003,2.0068136436,0.251,0,0.251,1.7000000000000002,-0.47000000000000003,1.763774362,2.001,0.43,2.0466804831,0.251,0,0.251,1.75,0.43,1.8020543832
2019-11-15 23:00:00,1.9649999999999999,0.0,1.9649999999999999,0.265,0,0.265,1.7000000000000002,0.0,1.7000000000000002,1.995,0.0,1.995,0.265,0,0.265,1.73,0.0,1.73
2019-11-15 23:30:00,1.916,0.0,1.916,0.256,0,0.256,1.6600000000000001,0.0,1.6600000000000001,1.956,0.0,1.956,0.256,0,0.256,1.7000000000000002,0.0,1.7000000000000002
2019-11-16 00:00:00,1.9735,0.0,1.9735,0.2635,0,0.2635,1.71,0.0,1.71,2.0035,0.0,2.0035,0.2635,0,0.2635,1.74,0.0,1.74
2019-11-16 00:30:00,2.3885,0.0,2.3885,0.2585,0,0.2585,2.13,0.0,2.13,2.4185,0.0,2.4185,0.2585,0,0.2585,2.16,0.0,2.16
2019-11-16 01:00:00,2.3945,0.0,2.3945,0.2645,0,0.2645,2.13,0.0,2.13,2.4345,0.0,2.4345,0.2645,0,0.2645,2.17,0.0,2.17
2019-11-16 01:30:00,2.334,0.0,2.334,0.264,0,0.264,2.07,0.0,2.07,2.364,0.0,2.364,0.264,0,0.264,2.1,0.0,2.1
2019-11-16 02:00:00,2.2439999999999998,0.0,2.2439999999999998,0.264,0,0.264,1.98,0.0,1.98,2.274,0.0,2.274,0.264,0,0.264,2.01,0.0,2.01
2019-11-16 02:30:00,2.297,0.0,2.297,0.247,0,0.247,2.05,0.0,2.05,2.327,0.0,2.327,0.247,0,0.247,2.08,0.0,2.08
2019-11-16 03:00:00,2.2575,0.0,2.2575,0.2575,0,0.2575,2.0,0.0,2.0,2.2875,0.0,2.2875,0.2575,0,0.2575,2.03,0.0,2.03
2019-11-16 03:30:00,2.1595,0.0,2.1595,0.2495,0,0.2495,1.9100000000000001,0.0,1.9100000000000001,2.1895,0.0,2.1895,0.2495,0,0.2495,1.94,0.0,1.94
2019-11-16 04:00:00,2.15,-0.47000000000000003,2.2007725916,0.26,0,0.26,1.8900000000000001,-0.47000000000000003,1.9475625792,2.2,0.43,2.241628872,0.26,0,0.26,1.94,0.43,1.9870832896000001
2019-11-16 04:30:00,2.0145,-0.47000000000000003,2.0686010369,0.23450000000000001,0,0.23450000000000001,1.78,-0.47000000000000003,1.8410051602,2.1245,0.43,2.1675793526,0.23450000000000001,0,0.23450000000000001,1.8900000000000001,0.43,1.9382982227
2019-11-16 05:00:00,1.9205,-0.49,1.9820242809000002,0.24050000000000002,0,0.24050000000000002,1.6800000000000002,-0.49,1.75,2.0305,0.42,2.073482638,0.24050000000000002,0,0.24050000000000002,1.79,0.42,1.8386136081000002
2019-11-16 05:30:00,1.897,-0.44,1.9473594943,0.227,0,0.227,1.67,-0.44,1.7269916039000002,2.007,0.46,2.0590407961,0.227,0,0.227,1.78,0.46,1.8384776311
2019-11-16 06:00:00,1.9175,-0.44,1.9673348088,0.1975,0,0.1975,1.72,-0.44,1.7753872817,2.0275,0.46,2.0790277175,0.1975,0,0.1975,1.83,0.46,1.8869287215
2019-11-16 06:30:00,2.02,-0.41000000000000003,2.0611889773,0.21,0,0.21,1.81,-0.41000000000000003,1.8558555978,2.13,0.48,2.1834147568,0.21,0,0.21,1.92,0.48,1.9790907003
2019-11-16 07:00:00,2.107,-0.33,2.1326858653,0.20700000000000002,0,0.20700000000000002,1.9,-0.33,1.9284449694,2.127,0.48,2.1804882481,0.20700000000000002,0,0.20700000000000002,1.92,0.48,1.9790907003
2019-11-16 07:30:00,2.1265,0.17,2.1332843809,0.1865,0,0.1865,1.94,0.17,1.9474342094,2.1665,0.15,2.171686499,0.1865,0,0.1865,1.98,0.15,1.9856736892
2019-11-16 08:00:00,2.216,-0.39,2.2500568882,0.116,0,0.116,2.1,-0.39,2.1359073014,2.286,0.5,2.3400418800000002,0.116,0,0.116,2.17,0.5,2.2268587741
2019-11-16 08:30:00,2.387,0.18,2.3937771408,0.08700000000000001,0,0.08700000000000001,2.3,0.18,2.3070327263,2.407,0.0,2.407,0.08700000000000001,0,0.08700000000000001,2.32,0.0,2.32
2019-11-16 09:00:00,2.3970000000000002,0.07,2.3980218931,0.097,0,0.097,2.3,0.07,2.3010649708,2.427,0.29,2.4442645111,0.097,0,0.097,2.33,0.29,2.3479778534
2019-11-16 09:30:00,2.516,0.18,2.5224305739,0.116,0,0.116,2.4,0.18,2.4067405344,2.5460000000000003,0.17,2.5516692576,0.116,0,0.116,2.43,0.17,2.4359392439
2019-11-16 10:00:00,2.4325,0.18,2.4391507231,0.1825,0,0.1825,2.25,0.18,2.2571885167,2.4625,0.18,2.469069916,0.1825,0,0.1825,2.2800000000000002,0.18,2.2870942263
2019-11-16 10:30:00,2.3715,0.18,2.3783213092,0.2515,0,0.2515,2.12,0.18,2.127627787,2.4015,0.17,2.4075095535,0.2515,0,0.2515,2.15,0.17,2.1567104581
2019-11-16 11:00:00,2.2555,0.18,2.2626710433,0.2755,0,0.2755,1.98,0.18,1.9881649831,2.2955,0.17,2.3017863172,0.2755,0,0.2755,2.02,0.17,2.0271408437
2019-11-16 11:30:00,2.174,0.18,2.1814389746,0.364,0,0.364,1.81,0.18,1.8189282559,2.204,0.17,2.2105465388,0.364,0,0.364,1.8399999999999999,0.17,1.8478365729
2019-11-16 12:00:00,2.228,0.18,2.2352592691,0.318,0,0.318,1.9100000000000001,0.18,1.9184629264000002,2.258,0.16,2.2636616355,0.318,0,0.318,1.94,0.16,1.9465867564
2019-11-16 12:30:00,2.198,0.17,2.2045643561,0.428,0,0.428,1.77,0.17,1.7781451009,2.228,0.16,2.2337376748,0.428,0,0.428,1.8,0.16,1.8070971196999999
2019-11-16 13:00:00,1.9645000000000001,0.14,1.9694822289,0.6145,0,0.6145,1.35,0.14,1.3572398462,2.0045,0.14,2.0093830521,0.6145,0,0.6145,1.3900000000000001,0.14,1.3970325694
2019-11-16 13:30:00,2.008,0.16,2.0143644159,0.358,0,0.358,1.65,0.16,1.6577394246,2.038,0.14,2.0428029763,0.358,0,0.358,1.6800000000000002,0.14,1.685823241
2019-11-16 14:00:00,2.0545,0.0,2.0545,0.1945,0,0.1945,1.8599999999999999,0.0,1.8599999999999999,2.0845,0.0,2.0845,0.1945,0,0.1945,1.8900000000000001,0.0,1.8900000000000001
2019-11-16 14:30:00,2.0565,0.0,2.0565,0.14650000000000002,0,0.14650000000000002,1.9100000000000001,0.0,1.9100000000000001,2.0865,0.0,2.0865,0.14650000000000002,0,0.14650000000000002,1.94,0.0,1.94
2019-11-16 15:00:00,2.089,0.0,2.089,0.11900000000000001,0,0.11900000000000001,1.97,0.0,1.97,2.119,0.0,2.119,0.11900000000000001,0,0.11900000000000001,2.0,0.0,2.0
2019-11-16 15:30:00,2.116,-0.45,2.1633205958,0.066,0,0.066,2.05,-0.45,2.0988091862,2.186,0.47000000000000003,2.2359552768,0.066,0,0.066,2.12,0.47000000000000003,2.1714741537
2019-11-16 16:00:00,2.1745,-0.45,2.2205743063,0.0245,0,0.0245,2.15,-0.45,2.1965882636,2.2845,0.47000000000000003,2.3323465116,0.0245,0,0.0245,2.26,0.47000000000000003,2.3083543922
2019-11-16 16:30:00,2.424,-0.45,2.4654159892,0.004,0,0.004,2.42,-0.45,2.4614832927,2.454,0.45,2.4949180347,0.004,0,0.004,2.45,0.45,2.4909837414
2019-11-16 17:00:00,2.68,-0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,-0.41000000000000003,2.7111805547000003,2.73,0.5,2.7754098796,0.0,0,0.0,2.73,0.5,2.7754098796
2019-11-16 17:30:00,2.87,-0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,-0.41000000000000003,2.8991378029,2.91,0.54,2.9596790367,0.0,0,0.0,2.91,0.54,2.9596790367
2019-11-16 18:00:00,2.91,0.0,2.91,0.0,0,0.0,2.91,0.0,2.91,2.94,0.0,2.94,0.0,0,0.0,2.94,0.0,2.94
2019-11-16 18:30:00,2.87,-0.43,2.9020337696,0.0,0,0.0,2.87,-0.43,2.9020337696,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2019-11-16 19:00:00,2.8,0.0,2.8,0.0,0,0.0,2.8,0.0,2.8,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003
2019-11-16 19:30:00,2.63,0.2,2.6375936001999998,0.0,0,0.0,2.63,0.2,2.6375936001999998,2.65,0.0,2.65,0.0,0,0.0,2.65,0.0,2.65
2019-11-16 20:00:00,2.5,-0.34,2.5230140705,0.0,0,0.0,2.5,-0.34,2.5230140705,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289
2019-11-16 20:30:00,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912
2019-11-16 21:00:00,2.26,-0.5,2.3146490015,0.0,0,0.0,2.26,-0.5,2.3146490015,2.2800000000000002,0.2,2.2887551201,0.0,0,0.0,2.2800000000000002,0.2,2.2887551201
2019-11-16 21:30:00,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-11-16 22:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-11-16 22:30:00,1.85,-0.33,1.8792019583,0.0,0,0.0,1.85,-0.33,1.8792019583,1.88,0.17,1.8876705221,0.0,0,0.0,1.88,0.17,1.8876705221
2019-11-16 23:00:00,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591
2019-11-16 23:30:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2019-11-17 00:00:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2019-11-17 00:30:00,2.31,-0.47000000000000003,2.357328997,0.0,0,0.0,2.31,-0.47000000000000003,2.357328997,2.34,0.44,2.3810081898,0.0,0,0.0,2.34,0.44,2.3810081898
2019-11-17 01:00:00,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37
2019-11-17 01:30:00,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29,2.32,-0.14,2.3242202994,0.0,0,0.0,2.32,-0.14,2.3242202994
2019-11-17 02:00:00,2.211,-0.14,2.2154279496,0.001,0,0.001,2.21,-0.14,2.2144299492,2.241,-0.14,2.2453687893,0.001,0,0.001,2.24,-0.14,2.2443707359
2019-11-17 02:30:00,2.2215,-0.14,2.2259070623,0.0115,0,0.0115,2.21,-0.14,2.2144299492,2.2515,-0.14,2.2558484546,0.0115,0,0.0115,2.24,-0.14,2.2443707359
2019-11-17 03:00:00,2.1565,-0.5,2.2137055473,0.0465,0,0.0465,2.11,-0.5,2.1684326137,2.1865,0.43,2.2283810828,0.0465,0,0.0465,2.14,0.43,2.1827734651
2019-11-17 03:30:00,2.03,0.0,2.03,0.01,0,0.01,2.02,0.0,2.02,2.06,0.0,2.06,0.01,0,0.01,2.05,0.0,2.05
2019-11-17 04:00:00,2.0115,-0.47000000000000003,2.0656796097,0.0015,0,0.0015,2.01,-0.47000000000000003,2.0642189806,2.0715,0.42,2.1136490366,0.0015,0,0.0015,2.07,0.42,2.1121789697
2019-11-17 04:30:00,1.9225,-0.5,1.9864557005,0.0025,0,0.0025,1.92,-0.5,1.9840362900000001,1.9525000000000001,0.35000000000000003,1.9836220028,0.0025,0,0.0025,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-11-17 05:00:00,1.8455,0.0,1.8455,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.0,1.8399999999999999,1.8755000000000002,-0.14,1.8807180145,0.0055000000000000005,0,0.0055000000000000005,1.87,-0.14,1.8752333187999999
2019-11-17 05:30:00,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79,1.8315000000000001,0.0,1.8315000000000001,0.0015,0,0.0015,1.83,0.0,1.83
2019-11-17 06:00:00,1.7875,0.0,1.7875,0.0175,0,0.0175,1.77,0.0,1.77,1.8175,0.0,1.8175,0.0175,0,0.0175,1.8,0.0,1.8
2019-11-17 06:30:00,1.8625,0.0,1.8625,0.0025,0,0.0025,1.8599999999999999,0.0,1.8599999999999999,1.8925,0.0,1.8925,0.0025,0,0.0025,1.8900000000000001,0.0,1.8900000000000001
2019-11-17 07:00:00,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9,1.9315,0.0,1.9315,0.0015,0,0.0015,1.9300000000000002,0.0,1.9300000000000002
2019-11-17 07:30:00,1.9105,0.0,1.9105,0.0005,0,0.0005,1.9100000000000001,0.0,1.9100000000000001,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94
2019-11-17 08:00:00,1.941,0.19,1.9502771598000002,0.001,0,0.001,1.94,0.19,1.9492819191000001,1.971,0.17,1.9783177197000001,0.001,0,0.001,1.97,0.17,1.9773214205
2019-11-17 08:30:00,2.027,-0.48,2.0830576084,0.007,0,0.007,2.02,-0.48,2.0762466135,2.067,0.31,2.0901169824,0.007,0,0.007,2.06,0.31,2.0831946621
2019-11-17 09:00:00,1.9855,-0.47000000000000003,2.0403701257,0.0155,0,0.0155,1.97,-0.47000000000000003,2.0252901027,2.0955,0.44,2.1411959859,0.0155,0,0.0155,2.08,0.44,2.1260291625
2019-11-17 09:30:00,2.1605,-0.42,2.2009453083,0.0205,0,0.0205,2.14,-0.42,2.1808255318,2.1905,0.48,2.2424741359,0.0205,0,0.0205,2.17,0.48,2.2224535991
2019-11-17 10:00:00,2.1995,0.0,2.1995,0.0195,0,0.0195,2.18,0.0,2.18,2.2295,0.0,2.2295,0.0195,0,0.0195,2.21,0.0,2.21
2019-11-17 10:30:00,2.2005,0.0,2.2005,0.0405,0,0.0405,2.16,0.0,2.16,2.2305,0.0,2.2305,0.0405,0,0.0405,2.19,0.0,2.19
2019-11-17 11:00:00,2.189,0.0,2.189,0.089,0,0.089,2.1,0.0,2.1,2.219,0.0,2.219,0.089,0,0.089,2.13,0.0,2.13
2019-11-17 11:30:00,2.1015,-0.4,2.1392293589,0.1915,0,0.1915,1.9100000000000001,-0.4,1.9514353692,2.1415,0.5,2.1990957801,0.1915,0,0.1915,1.9500000000000002,0.5,2.0130822139
2019-11-17 12:00:00,2.1475,0.15,2.1527322755,0.2175,0,0.2175,1.9300000000000002,0.15,1.9358202396,2.1675,0.0,2.1675,0.2175,0,0.2175,1.9500000000000002,0.0,1.9500000000000002
2019-11-17 12:30:00,2.216,0.17,2.2225111923,0.34600000000000003,0,0.34600000000000003,1.87,0.17,1.8777113729,2.246,0.15,2.2510033319,0.34600000000000003,0,0.34600000000000003,1.9,0.15,1.9059118553
2019-11-17 13:00:00,2.1115,0.15,2.1168212608,0.48150000000000004,0,0.48150000000000004,1.63,0.15,1.63688729,2.1415,0.15,2.1467468994,0.48150000000000004,0,0.48150000000000004,1.6600000000000001,0.15,1.6667633305
2019-11-17 13:30:00,1.979,0.15,1.984676548,0.439,0,0.439,1.54,0.15,1.5472879499,2.009,0.13,2.0132016789,0.439,0,0.439,1.57,0.13,1.5753729717
2019-11-17 14:00:00,1.9515,0.17,1.9588905661,0.47150000000000003,0,0.47150000000000003,1.48,0.17,1.4897315194,1.9815,0.0,1.9815,0.47150000000000003,0,0.47150000000000003,1.51,0.0,1.51
2019-11-17 14:30:00,1.9555,0.0,1.9555,0.4055,0,0.4055,1.55,0.0,1.55,1.9855,0.0,1.9855,0.4055,0,0.4055,1.58,0.0,1.58
2019-11-17 15:00:00,2.006,0.0,2.006,0.216,0,0.216,1.79,0.0,1.79,2.046,0.0,2.046,0.216,0,0.216,1.83,0.0,1.83
2019-11-17 15:30:00,2.09,-0.42,2.1317832911,0.16,0,0.16,1.9300000000000002,-0.42,1.9751708787000002,2.15,0.51,2.2096606074,0.16,0,0.16,1.99,0.51,2.0543125371
2019-11-17 16:00:00,2.273,-0.44,2.3151952401,0.073,0,0.073,2.2,-0.44,2.243568586,2.3529999999999998,0.48,2.4014597644,0.073,0,0.073,2.2800000000000002,0.48,2.3299785407
2019-11-17 16:30:00,2.574,-0.41000000000000003,2.6064489253,0.034,0,0.034,2.54,-0.41000000000000003,2.5728777662,2.614,0.5,2.6613898625,0.034,0,0.034,2.58,0.5,2.6280030441
2019-11-17 17:00:00,2.7855,-0.41000000000000003,2.8155124312,0.035500000000000004,0,0.035500000000000004,2.75,-0.41000000000000003,2.7803956553,2.8355,0.5,2.8792464726,0.035500000000000004,0,0.035500000000000004,2.8,0.5,2.8442925306999998
2019-11-17 17:30:00,3.003,0.18,3.0083897686,0.033,0,0.033,2.9699999999999998,0.18,2.9754495459,3.033,0.0,3.033,0.033,0,0.033,3.0,0.0,3.0
2019-11-17 18:00:00,2.9925,0.18,2.997908646,0.022500000000000003,0,0.022500000000000003,2.9699999999999998,0.18,2.9754495459,3.0225,0.0,3.0225,0.022500000000000003,0,0.022500000000000003,3.0,0.0,3.0
2019-11-17 18:30:00,2.834,-0.45,2.8695044868,0.024,0,0.024,2.81,-0.45,2.8458039286,2.884,0.48,2.9236716642,0.024,0,0.024,2.86,0.48,2.9
2019-11-17 19:00:00,2.685,-0.43,2.7192140409,0.025,0,0.025,2.66,-0.43,2.6945314992,2.735,0.46,2.7734139612,0.025,0,0.025,2.71,0.46,2.7487633583
2019-11-17 19:30:00,2.612,0.0,2.612,0.012,0,0.012,2.6,0.0,2.6,2.642,0.0,2.642,0.012,0,0.012,2.63,0.0,2.63
2019-11-17 20:00:00,2.4285,-0.37,2.4565244249,0.0085,0,0.0085,2.42,-0.37,2.448121729,2.4585,0.12,2.4614268728,0.0085,0,0.0085,2.45,0.12,2.4529370151
2019-11-17 20:30:00,2.287,-0.14,2.2912810827,0.017,0,0.017,2.27,-0.14,2.2743130831,2.317,-0.14,2.3212257538,0.017,0,0.017,2.3,-0.14,2.3042569301
2019-11-17 21:00:00,2.178,-0.14,2.1824949026000002,0.038,0,0.038,2.14,-0.14,2.1445745499,2.208,-0.14,2.2124339538,0.038,0,0.038,2.17,-0.14,2.1745114394
2019-11-17 21:30:00,2.0375,-0.14,2.0423041522,0.0475,0,0.0475,1.99,-0.14,1.9949185447,2.0775,-0.14,2.0822118648,0.0475,0,0.0475,2.03,-0.14,2.0348218595
2019-11-17 22:00:00,1.9460000000000002,0.0,1.9460000000000002,0.066,0,0.066,1.88,0.0,1.88,1.976,0.0,1.976,0.066,0,0.066,1.9100000000000001,0.0,1.9100000000000001
2019-11-17 22:30:00,1.8094999999999999,-0.14,1.81490778,0.059500000000000004,0,0.059500000000000004,1.75,-0.14,1.7555910686,1.8395000000000001,-0.14,1.8448198422000002,0.059500000000000004,0,0.059500000000000004,1.78,-0.14,1.7854971297
2019-11-17 23:00:00,1.8115,-0.14,1.8169018273000002,0.061500000000000006,0,0.061500000000000006,1.75,-0.14,1.7555910686,1.8415,-0.14,1.8468140811,0.061500000000000006,0,0.061500000000000006,1.78,-0.14,1.7854971297
2019-11-17 23:30:00,1.8090000000000002,-0.14,1.8144092703,0.059000000000000004,0,0.059000000000000004,1.75,-0.14,1.7555910686,1.839,-0.14,1.8443212843999999,0.059000000000000004,0,0.059000000000000004,1.78,-0.14,1.7854971297
2019-11-18 00:00:00,1.7785000000000002,0.0,1.7785000000000002,0.0585,0,0.0585,1.72,0.0,1.72,1.8185,0.0,1.8185,0.0585,0,0.0585,1.76,0.0,1.76
2019-11-18 00:30:00,2.246,-0.43,2.286791639,0.036000000000000004,0,0.036000000000000004,2.21,-0.43,2.2514439811,2.286,0.47000000000000003,2.3338157597,0.036000000000000004,0,0.036000000000000004,2.25,0.47000000000000003,2.2985647696
2019-11-18 01:00:00,2.3415,0.0,2.3415,0.0315,0,0.0315,2.31,0.0,2.31,2.3715,0.0,2.3715,0.0315,0,0.0315,2.34,0.0,2.34
2019-11-18 01:30:00,2.2535,0.0,2.2535,0.0335,0,0.0335,2.22,0.0,2.22,2.2835,0.0,2.2835,0.0335,0,0.0335,2.25,0.0,2.25
2019-11-18 02:00:00,2.155,-0.48,2.2078100009,0.035,0,0.035,2.12,-0.48,2.1736605071,2.205,0.44,2.2484717032,0.035,0,0.035,2.17,0.44,2.2141589825
2019-11-18 02:30:00,2.1555,0.0,2.1555,0.0555,0,0.0555,2.1,0.0,2.1,2.1855,0.0,2.1855,0.0555,0,0.0555,2.13,0.0,2.13
2019-11-18 03:00:00,2.134,0.0,2.134,0.034,0,0.034,2.1,0.0,2.1,2.164,0.0,2.164,0.034,0,0.034,2.13,0.0,2.13
2019-11-18 03:30:00,1.9885000000000002,0.0,1.9885000000000002,0.0285,0,0.0285,1.96,0.0,1.96,2.0185,0.0,2.0185,0.0285,0,0.0285,1.99,0.0,1.99
2019-11-18 04:00:00,2.022,0.0,2.022,0.052000000000000005,0,0.052000000000000005,1.97,0.0,1.97,2.052,0.0,2.052,0.052000000000000005,0,0.052000000000000005,2.0,0.0,2.0
2019-11-18 04:30:00,1.9344999999999999,0.0,1.9344999999999999,0.0245,0,0.0245,1.9100000000000001,0.0,1.9100000000000001,1.9645000000000001,0.0,1.9645000000000001,0.0245,0,0.0245,1.94,0.0,1.94
2019-11-18 05:00:00,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9,1.9315,0.0,1.9315,0.0015,0,0.0015,1.9300000000000002,0.0,1.9300000000000002
2019-11-18 05:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-11-18 06:00:00,1.99,-0.43,2.0359273072,0.0,0,0.0,1.99,-0.43,2.0359273072,2.04,0.47000000000000003,2.0934421415,0.0,0,0.0,2.04,0.47000000000000003,2.0934421415
2019-11-18 06:30:00,2.253,0.0,2.253,0.003,0,0.003,2.25,0.0,2.25,2.283,0.43,2.3231420533,0.003,0,0.003,2.2800000000000002,0.43,2.3201939574
2019-11-18 07:00:00,2.4815,-0.08,2.4827892077,0.0015,0,0.0015,2.48,-0.08,2.4812899871000003,2.5315,0.55,2.5905582892,0.0015,0,0.0015,2.5300000000000002,0.55,2.5890925051
2019-11-18 07:30:00,2.732,0.24,2.7425214676,0.022,0,0.022,2.71,0.24,2.7206065500000003,2.762,0.21,2.7699718410000003,0.022,0,0.022,2.74,0.21,2.7480356621
2019-11-18 08:00:00,2.7855,0.24,2.7958201391,0.025500000000000002,0,0.025500000000000002,2.76,0.24,2.7704151313,2.8155,0.21,2.8233207841,0.025500000000000002,0,0.025500000000000002,2.79,0.21,2.7978920637
2019-11-18 08:30:00,2.8305,0.27,2.8433484222,0.07050000000000001,0,0.07050000000000001,2.76,0.27,2.7731750756,2.8605,0.23,2.8697317383,0.07050000000000001,0,0.07050000000000001,2.79,0.23,2.7994642345000003
2019-11-18 09:00:00,2.784,0.29,2.7990634148,0.084,0,0.084,2.7,0.29,2.7155294143,2.814,0.26,2.8259858457,0.084,0,0.084,2.73,0.26,2.7423530043
2019-11-18 09:30:00,2.723,0.25,2.7344522303,0.153,0,0.153,2.5700000000000003,0.25,2.582130903,2.753,0.26,2.7652502599,0.153,0,0.153,2.6,0.26,2.6129676615
2019-11-18 10:00:00,2.5925000000000002,-0.07,2.5934448616,0.36250000000000004,0,0.36250000000000004,2.23,-0.07,2.2310983842,2.6625,0.51,2.710905061,0.36250000000000004,0,0.36250000000000004,2.3,0.51,2.3558650216
2019-11-18 10:30:00,2.4855,-0.15,2.4900221385,0.5355,0,0.5355,1.9500000000000002,-0.15,1.9557607216,2.5855,0.62,2.6587986479,0.5355,0,0.5355,2.05,0.62,2.1417049283
2019-11-18 11:00:00,2.395,-0.21,2.4041890525,0.605,0,0.605,1.79,-0.21,1.8022763384,2.505,0.73,2.609200069,0.605,0,0.605,1.9,0.73,2.0354115063
2019-11-18 11:30:00,2.362,0.24,2.3741617468,0.652,0,0.652,1.71,0.24,1.7267599717,2.412,0.33,2.4344699628,0.652,0,0.652,1.76,0.33,1.7906702656
2019-11-18 12:00:00,2.3005,0.25,2.3140441331,0.6805,0,0.6805,1.62,0.25,1.6391766226,2.3305,0.24,2.3428252709,0.6805,0,0.6805,1.65,0.24,1.6673631878
2019-11-18 12:30:00,2.1845,0.22,2.1955501019,0.6845,0,0.6845,1.5,0.22,1.5160474927,2.2145,0.21,2.2244348159,0.6845,0,0.6845,1.53,0.21,1.5443445211
2019-11-18 13:00:00,2.2560000000000002,0.23,2.2676939829,0.666,0,0.666,1.5899999999999999,0.23,1.6065490967,2.296,0.21,2.3055836571,0.666,0,0.666,1.63,0.21,1.6434719347
2019-11-18 13:30:00,2.246,-0.18,2.2532012782,0.596,0,0.596,1.65,-0.18,1.6597891432,2.336,0.55,2.3998741634,0.596,0,0.596,1.74,0.55,1.8248561587
2019-11-18 14:00:00,2.1915,-0.28,2.2093148825,0.5515,0,0.5515,1.6400000000000001,-0.28,1.6637307474,2.2915,0.62,2.3738939003,0.5515,0,0.5515,1.74,0.62,1.8471599822
2019-11-18 14:30:00,2.2545,0.19,2.2624920442,0.47450000000000003,0,0.47450000000000003,1.78,0.19,1.7901117283999999,2.2845,0.25,2.2981384314,0.47450000000000003,0,0.47450000000000003,1.81,0.25,1.8271836251
2019-11-18 15:00:00,2.241,0.24,2.2538147661,0.311,0,0.311,1.9300000000000002,0.24,1.9448650339,2.271,0.22,2.2816312147,0.311,0,0.311,1.96,0.22,1.9723082923000002
2019-11-18 15:30:00,2.3305,0.22,2.3408610061,0.1605,0,0.1605,2.17,0.22,2.1811235637,2.3605,0.19,2.3681343395,0.1605,0,0.1605,2.2,0.19,2.2081893035
2019-11-18 16:00:00,2.4025,-0.05,2.403020235,0.07250000000000001,0,0.07250000000000001,2.33,-0.05,2.3305364189,2.4725,0.45,2.5131168397,0.07250000000000001,0,0.07250000000000001,2.4,0.45,2.4418230894
2019-11-18 16:30:00,2.662,-0.25,2.6737135224,0.012,0,0.012,2.65,-0.25,2.6617663308,2.762,0.56,2.8181987155,0.012,0,0.012,2.75,0.56,2.8064390248
2019-11-18 17:00:00,2.93,-0.09,2.9313819267000003,0.0,0,0.0,2.93,-0.09,2.9313819267000003,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473
2019-11-18 17:30:00,3.09,-0.27,3.1017736861,0.0,0,0.0,3.09,-0.27,3.1017736861,3.17,0.58,3.2226231551,0.0,0,0.0,3.17,0.58,3.2226231551
2019-11-18 18:00:00,3.06,0.17,3.0647185841,0.0,0,0.0,3.06,0.17,3.0647185841,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09
2019-11-18 18:30:00,3.06,-0.08,3.061045573,0.0,0,0.0,3.06,-0.08,3.061045573,3.1,0.52,3.1433103569,0.0,0,0.0,3.1,0.52,3.1433103569
2019-11-18 19:00:00,2.8645,-0.44,2.8980959698,0.0045000000000000005,0,0.0045000000000000005,2.86,-0.44,2.8936482164,2.9945,0.5,3.0359562332,0.0045000000000000005,0,0.0045000000000000005,2.99,0.5,3.0315177717
2019-11-18 19:30:00,2.765,-0.46,2.8030028541,0.015,0,0.015,2.75,-0.46,2.7882073094,2.895,0.49,2.9361752332,0.015,0,0.015,2.88,0.49,2.9213866571000002
2019-11-18 20:00:00,2.7255000000000003,-0.48,2.7674447149,0.0055000000000000005,0,0.0055000000000000005,2.7199999999999998,-0.48,2.7620282403000003,2.7855,0.49,2.8282698333000003,0.0055000000000000005,0,0.0055000000000000005,2.7800000000000002,0.49,2.8228531666
2019-11-18 20:30:00,2.6005000000000003,-0.14,2.6042657794,0.0105,0,0.0105,2.59,-0.14,2.5937810239,2.6205,-0.14,2.6242370796000003,0.0105,0,0.0105,2.61,-0.14,2.6137520923
2019-11-18 21:00:00,2.4475,-0.34,2.4710030858,0.0175,0,0.0175,2.43,-0.34,2.4536707196,2.4875,0.12,2.4903927903,0.0175,0,0.0175,2.47,0.12,2.4729132617
2019-11-18 21:30:00,2.248,-0.39,2.2815792776,0.018000000000000002,0,0.018000000000000002,2.23,-0.39,2.2638462845,2.2880000000000003,0.21,2.2976170264,0.018000000000000002,0,0.018000000000000002,2.27,0.21,2.2796929618
2019-11-18 22:00:00,2.005,-0.52,2.0713341111,0.025,0,0.025,1.98,-0.52,2.0471443525,2.095,0.37,2.127422149,0.025,0,0.025,2.07,0.37,2.1028076469
2019-11-18 22:30:00,1.875,-0.52,1.9457710554,0.025,0,0.025,1.85,-0.52,1.9216919628,1.9849999999999999,0.4,2.0249012322,0.025,0,0.025,1.96,0.4,2.00039996
2019-11-18 23:00:00,1.9145,-0.49,1.9762110844,0.0345,0,0.0345,1.88,-0.49,1.9428072473,1.9945,0.32,2.0200074876,0.0345,0,0.0345,1.96,0.32,1.985950654
2019-11-18 23:30:00,1.8715000000000002,-0.14,1.876729136,0.0315,0,0.0315,1.8399999999999999,-0.14,1.8453184007,1.9015,-0.14,1.9066468603,0.0315,0,0.0315,1.87,-0.14,1.8752333187999999
2019-11-19 00:00:00,1.8715000000000002,-0.14,1.876729136,0.0315,0,0.0315,1.8399999999999999,-0.14,1.8453184007,1.9015,-0.14,1.9066468603,0.0315,0,0.0315,1.87,-0.14,1.8752333187999999
2019-11-19 00:30:00,2.311,-0.47000000000000003,2.358308928,0.011,0,0.011,2.3,-0.47000000000000003,2.3475306175,2.341,0.43,2.38016407,0.011,0,0.011,2.33,0.43,2.3693459013
2019-11-19 01:00:00,2.3655,0.0,2.3655,0.035500000000000004,0,0.035500000000000004,2.33,0.0,2.33,2.3955,0.0,2.3955,0.035500000000000004,0,0.035500000000000004,2.36,0.0,2.36
2019-11-19 01:30:00,2.336,-0.47000000000000003,2.3828126238,0.036000000000000004,0,0.036000000000000004,2.3,-0.47000000000000003,2.3475306175,2.366,0.47000000000000003,2.4122305031,0.036000000000000004,0,0.036000000000000004,2.33,0.47000000000000003,2.3769307941
2019-11-19 02:00:00,2.2355,-0.47000000000000003,2.284373054,0.0555,0,0.0555,2.18,-0.47000000000000003,2.2300896843,2.2655,0.47000000000000003,2.3137394516,0.0555,0,0.0555,2.21,0.47000000000000003,2.2594247055
2019-11-19 02:30:00,2.2645,0.0,2.2645,0.0645,0,0.0645,2.2,0.0,2.2,2.2945,0.0,2.2945,0.0645,0,0.0645,2.23,0.0,2.23
2019-11-19 03:00:00,2.1595,0.0,2.1595,0.0995,0,0.0995,2.06,0.0,2.06,2.1895,0.0,2.1895,0.0995,0,0.0995,2.09,0.0,2.09
2019-11-19 03:30:00,2.056,0.0,2.056,0.106,0,0.106,1.9500000000000002,0.0,1.9500000000000002,2.086,0.0,2.086,0.106,0,0.106,1.98,0.0,1.98
2019-11-19 04:00:00,2.104,0.0,2.104,0.044,0,0.044,2.06,0.0,2.06,2.134,0.0,2.134,0.044,0,0.044,2.09,0.0,2.09
2019-11-19 04:30:00,2.032,0.0,2.032,0.082,0,0.082,1.9500000000000002,0.0,1.9500000000000002,2.062,0.0,2.062,0.082,0,0.082,1.98,0.0,1.98
2019-11-19 05:00:00,1.9495,0.0,1.9495,0.1095,0,0.1095,1.8399999999999999,0.0,1.8399999999999999,1.9795,0.0,1.9795,0.1095,0,0.1095,1.87,0.0,1.87
2019-11-19 05:30:00,1.978,-0.44,2.0263474529,0.098,0,0.098,1.88,-0.44,1.9308029418000001,2.008,0.5,2.0693148625,0.098,0,0.098,1.9100000000000001,0.5,1.974360656
2019-11-19 06:00:00,2.0395,-0.41000000000000003,2.0803029227,0.1095,0,0.1095,1.9300000000000002,-0.41000000000000003,1.9730686759,2.1395,0.48,2.1926833447,0.1095,0,0.1095,2.03,0.48,2.0859769893
2019-11-19 06:30:00,2.2975,0.13,2.3011749716,0.1075,0,0.1075,2.19,0.13,2.1938550545,2.3375,0.24,2.3497885543,0.1075,0,0.1075,2.23,0.24,2.2428776159
2019-11-19 07:00:00,2.521,-0.12,2.5238543935999997,0.151,0,0.151,2.37,-0.12,2.3730360301,2.591,0.48,2.6350865261000003,0.151,0,0.151,2.44,0.48,2.4867649668
2019-11-19 07:30:00,2.746,0.23,2.7556153578,0.176,0,0.176,2.5700000000000003,0.23,2.5802713036,2.776,0.23,2.7855118022000003,0.176,0,0.176,2.6,0.23,2.6101532522
2019-11-19 08:00:00,2.7755,0.26,2.7876513860000003,0.1855,0,0.1855,2.59,0.26,2.6030174798,2.8055,0.23,2.8149121212,0.1855,0,0.1855,2.62,0.23,2.6300760445
2019-11-19 08:30:00,2.7135,-0.09,2.7149921271,0.2235,0,0.2235,2.49,-0.09,2.4916259751,2.7935,0.46,2.8311203171,0.2235,0,0.2235,2.5700000000000003,0.46,2.6108427758
2019-11-19 09:00:00,2.7385,-0.30000000000000004,2.754883346,0.2185,0,0.2185,2.52,-0.30000000000000004,2.5377943179,2.8685,0.64,2.9390291339,0.2185,0,0.2185,2.65,0.64,2.7261878145000003
2019-11-19 09:30:00,2.7695,-0.30000000000000004,2.7857010339,0.20950000000000002,0,0.20950000000000002,2.56,-0.30000000000000004,2.5775181862,2.8995,0.64,2.9692928872,0.20950000000000002,0,0.20950000000000002,2.69,0.64,2.7650858938000002
2019-11-19 10:00:00,2.7145,-0.29,2.7299469317,0.2245,0,0.2245,2.49,-0.29,2.5068306684,2.8445,0.66,2.9200651106,0.2245,0,0.2245,2.62,0.66,2.7018512171999998
2019-11-19 10:30:00,2.7095000000000002,-0.21,2.7176258481,0.2195,0,0.2195,2.49,-0.21,2.4988397308,2.8395,0.61,2.9042830871,0.2195,0,0.2195,2.62,0.61,2.6900743484
2019-11-19 11:00:00,2.7030000000000003,0.32,2.7218760075,0.293,0,0.293,2.41,0.32,2.4311519903,2.733,0.29,2.7483429553,0.293,0,0.293,2.44,0.29,2.4571731726
2019-11-19 11:30:00,2.657,0.28,2.6717127465,0.317,0,0.317,2.34,0.28,2.3566925977,2.697,0.26,2.70950346,0.317,0,0.317,2.38,0.26,2.3941595603
2019-11-19 12:00:00,2.657,0.28,2.6717127465,0.367,0,0.367,2.29,0.28,2.307054399,2.6870000000000003,0.26,2.6995497773,0.367,0,0.367,2.32,0.26,2.334523506
2019-11-19 12:30:00,2.642,0.26,2.6547625129,0.352,0,0.352,2.29,0.26,2.3047125634,2.672,0.24,2.6827567911,0.352,0,0.352,2.32,0.24,2.3323807579
2019-11-19 13:00:00,2.662,0.27,2.6756576762,0.352,0,0.352,2.31,0.27,2.3257256932,2.692,0.24,2.7026771912000003,0.352,0,0.352,2.34,0.24,2.3522754941
2019-11-19 13:30:00,2.7425,0.27,2.7557587431,0.2325,0,0.2325,2.51,0.27,2.5244801445,2.7725,0.24,2.7828683494,0.2325,0,0.2325,2.54,0.24,2.5513133873
2019-11-19 14:00:00,2.705,-0.25,2.7165281151,0.225,0,0.225,2.48,-0.25,2.4925689559,2.815,0.6000000000000001,2.8782329649,0.225,0,0.225,2.59,0.6000000000000001,2.6585898518
2019-11-19 14:30:00,2.694,0.24,2.7046692959,0.214,0,0.214,2.48,0.24,2.4915858404,2.734,0.26,2.7463350123,0.214,0,0.214,2.52,0.26,2.5333771926
2019-11-19 15:00:00,2.6875,0.29,2.7031012282,0.23750000000000002,0,0.23750000000000002,2.45,0.29,2.4671035649,2.7175000000000002,0.26,2.7299095681,0.23750000000000002,0,0.23750000000000002,2.48,0.26,2.493591787
2019-11-19 15:30:00,2.7015000000000002,0.28,2.7159716954,0.21150000000000002,0,0.21150000000000002,2.49,0.28,2.5056935168,2.7315,0.26,2.7438462512,0.21150000000000002,0,0.21150000000000002,2.52,0.26,2.5333771926
2019-11-19 16:00:00,2.762,0.06,2.7626516248,0.192,0,0.192,2.5700000000000003,0.06,2.5707002937,2.822,0.37,2.8461524906,0.192,0,0.192,2.63,0.37,2.6558990945
2019-11-19 16:30:00,2.9435000000000002,-0.35000000000000003,2.9642355254,0.14350000000000002,0,0.14350000000000002,2.8,-0.35000000000000003,2.8217902119,3.0735,0.6000000000000001,3.1315175634,0.14350000000000002,0,0.14350000000000002,2.93,0.6000000000000001,2.9908025679
2019-11-19 17:00:00,3.1125,-0.34,3.1310152108000002,0.21250000000000002,0,0.21250000000000002,2.9,-0.34,2.9198630105000003,3.2425,0.61,3.2993796765,0.21250000000000002,0,0.21250000000000002,3.03,0.61,3.0907927786
2019-11-19 17:30:00,3.2285,0.23,3.2366822906,0.2185,0,0.2185,3.01,0.23,3.0187745858,3.2685,0.24,3.2772995362,0.2185,0,0.2185,3.05,0.24,3.0594280511
2019-11-19 18:00:00,3.1015,0.14,3.1046581535,0.2315,0,0.2315,2.87,0.14,2.8734126052,3.1515,0.33,3.1687303846,0.2315,0,0.2315,2.92,0.33,2.9385880963
2019-11-19 18:30:00,3.0475,-0.17,3.0522379085,0.2275,0,0.2275,2.8200000000000003,-0.17,2.8251194665,3.1175,0.5,3.1573416429,0.2275,0,0.2275,2.89,0.5,2.9329336849
2019-11-19 19:00:00,2.9685,0.21,2.9759187237,0.2285,0,0.2285,2.74,0.21,2.7480356621,2.9985,0.19,3.0045136462,0.2285,0,0.2285,2.77,0.19,2.7765085989
2019-11-19 19:30:00,2.8515,0.19,2.8578229914,0.21150000000000002,0,0.21150000000000002,2.64,0.19,2.6468282906000002,2.8915,0.19,2.8977357109,0.21150000000000002,0,0.21150000000000002,2.68,0.19,2.6867266329
2019-11-19 20:00:00,2.684,-0.34,2.7054493157,0.254,0,0.254,2.43,-0.34,2.4536707196,2.724,0.5,2.7695082596000002,0.254,0,0.254,2.47,0.5,2.5200992044
2019-11-19 20:30:00,2.552,-0.44,2.5896532586000003,0.232,0,0.232,2.32,-0.44,2.3613555429,2.612,0.48,2.6557379388999998,0.232,0,0.232,2.38,0.48,2.4279209213
2019-11-19 21:00:00,2.4235,0.0,2.4235,0.21350000000000002,0,0.21350000000000002,2.21,0.0,2.21,2.4435000000000002,0.0,2.4435000000000002,0.21350000000000002,0,0.21350000000000002,2.23,0.0,2.23
2019-11-19 21:30:00,2.2065,-0.46,2.2539392738,0.24650000000000002,0,0.24650000000000002,1.96,-0.46,2.0132560692,2.2465,0.47000000000000003,2.2951388302,0.24650000000000002,0,0.24650000000000002,2.0,0.47000000000000003,2.0544829033
2019-11-19 22:00:00,2.0395,0.0,2.0395,0.2595,0,0.2595,1.78,0.0,1.78,2.0695,0.0,2.0695,0.2595,0,0.2595,1.81,0.0,1.81
2019-11-19 22:30:00,1.88,-0.49,1.9428072473,0.26,0,0.26,1.62,-0.49,1.6924833825,1.92,0.43,1.9675619431,0.26,0,0.26,1.6600000000000001,0.43,1.7147886167
2019-11-19 23:00:00,1.8085,-0.47000000000000003,1.8685749248999999,0.2585,0,0.2585,1.55,-0.47000000000000003,1.6196913286,1.8985,0.43,1.9465873343000002,0.2585,0,0.2585,1.6400000000000001,0.43,1.6954350474000002
2019-11-19 23:30:00,1.7365,-0.47000000000000003,1.7989808921,0.2665,0,0.2665,1.47,-0.47000000000000003,1.5433081351,1.8465,0.43,1.8959067092000002,0.2665,0,0.2665,1.58,0.43,1.6374675569
2019-11-20 00:00:00,1.758,-0.45,1.8146801370999999,0.268,0,0.268,1.49,-0.45,1.5564703659,1.858,0.45,1.9117175524,0.268,0,0.268,1.5899999999999999,0.45,1.6524527225
2019-11-20 00:30:00,2.2335,-0.45,2.2783814979,0.2535,0,0.2535,1.98,-0.45,2.0304925511,2.2935,0.47000000000000003,2.3411625851,0.2535,0,0.2535,2.04,0.47000000000000003,2.0934421415
2019-11-20 01:00:00,2.327,-0.44,2.3682333078,0.247,0,0.247,2.08,-0.44,2.1260291625,2.437,0.48,2.4838214509,0.247,0,0.247,2.19,0.48,2.241985727
2019-11-20 01:30:00,2.2305,-0.44,2.2734841653,0.2205,0,0.2205,2.01,-0.44,2.0575956843,2.3305,0.48,2.3794180486,0.2205,0,0.2205,2.11,0.48,2.1639085008
2019-11-20 02:00:00,2.158,0.0,2.158,0.198,0,0.198,1.96,0.0,1.96,2.198,0.0,2.198,0.198,0,0.198,2.0,0.0,2.0
2019-11-20 02:30:00,2.2135,0.0,2.2135,0.1935,0,0.1935,2.02,0.0,2.02,2.2435,0.0,2.2435,0.1935,0,0.1935,2.05,0.0,2.05
2019-11-20 03:00:00,2.113,-0.44,2.1583255084,0.233,0,0.233,1.88,-0.44,1.9308029418000001,2.163,0.47000000000000003,2.2134744182,0.233,0,0.233,1.9300000000000002,0.47000000000000003,1.9864037857
2019-11-20 03:30:00,2.0405,0.0,2.0405,0.2505,0,0.2505,1.79,0.0,1.79,2.0705,0.0,2.0705,0.2505,0,0.2505,1.82,0.0,1.82
2019-11-20 04:00:00,2.02,-0.46,2.071714266,0.26,0,0.26,1.76,-0.46,1.8191206667,2.08,0.44,2.1260291625,0.26,0,0.26,1.82,0.44,1.8724315742000002
2019-11-20 04:30:00,1.962,-0.46,2.0152032156,0.262,0,0.262,1.7000000000000002,-0.46,1.761135997,2.072,0.44,2.118203012,0.262,0,0.262,1.81,0.44,1.8627130751
2019-11-20 05:00:00,1.8915000000000002,-0.46,1.946631,0.2615,0,0.2615,1.63,-0.46,1.6936646657,2.0015,0.44,2.0492931098,0.2615,0,0.2615,1.74,0.44,1.7947701803
2019-11-20 05:30:00,1.94,0.14,1.9450449866000001,0.26,0,0.26,1.6800000000000002,0.14,1.685823241,1.98,0.17,1.9872845795,0.26,0,0.26,1.72,0.17,1.7283807451
2019-11-20 06:00:00,2.042,0.16,2.0482587727,0.262,0,0.262,1.78,0.16,1.7871765442,2.072,0.15,2.0774224414,0.262,0,0.262,1.81,0.15,1.8162048343000001
2019-11-20 06:30:00,2.291,0.2,2.2997132430000002,0.261,0,0.261,2.03,0.2,2.0398284242,2.331,0.18,2.3379394774,0.261,0,0.261,2.07,0.18,2.0778113485
2019-11-20 07:00:00,2.4665,0.22,2.4762920365,0.2665,0,0.2665,2.2,0.22,2.2109726366,2.4965,0.2,2.5044984029,0.2665,0,0.2665,2.23,0.2,2.2389506471
2019-11-20 07:30:00,2.7185,0.17,2.7238102449,0.2585,0,0.2585,2.46,0.17,2.4658669875,2.7685,0.31,2.7858019043,0.2585,0,0.2585,2.51,0.31,2.5290709757
2019-11-20 08:00:00,2.8280000000000003,0.28,2.841827581,0.258,0,0.258,2.5700000000000003,0.28,2.585207922,2.858,0.25,2.8689133830999998,0.258,0,0.258,2.6,0.25,2.6119915773
2019-11-20 08:30:00,2.826,0.28,2.8398373193,0.256,0,0.256,2.5700000000000003,0.28,2.585207922,2.856,0.25,2.8669209965,0.256,0,0.256,2.6,0.25,2.6119915773
2019-11-20 09:00:00,2.8945,0.30000000000000004,2.9100051976,0.24450000000000002,0,0.24450000000000002,2.65,0.30000000000000004,2.6669270706,2.9245,0.28,2.9378734231,0.24450000000000002,0,0.24450000000000002,2.68,0.28,2.6945871669
2019-11-20 09:30:00,2.8845,0.32,2.9021957636,0.23450000000000001,0,0.23450000000000001,2.65,0.32,2.6692508312000003,2.9145000000000003,0.29,2.9288923248,0.23450000000000001,0,0.23450000000000001,2.68,0.29,2.6956446353
2019-11-20 10:00:00,2.842,0.32,2.859958741,0.252,0,0.252,2.59,0.32,2.6096934686,2.872,0.29,2.8866042334,0.252,0,0.252,2.62,0.29,2.6360007587
2019-11-20 10:30:00,2.898,0.36,2.9202746446,0.23800000000000002,0,0.23800000000000002,2.66,0.36,2.6842503609,2.928,0.33,2.9465376292,0.23800000000000002,0,0.23800000000000002,2.69,0.33,2.7101660466
2019-11-20 11:00:00,2.8835,0.36,2.9058857944,0.2635,0,0.2635,2.62,0.36,2.6446171746,2.9135,0.33,2.9321293031,0.2635,0,0.2635,2.65,0.33,2.6704681238
2019-11-20 11:30:00,2.8325,0.36,2.8552856687,0.2725,0,0.2725,2.56,0.36,2.5851885811,2.8625,0.37,2.8863136091,0.2725,0,0.2725,2.59,0.37,2.6162950904
2019-11-20 12:00:00,2.7905,0.33,2.8099448838,0.2505,0,0.2505,2.54,0.33,2.5613473017,2.8205,0.31,2.8374848458,0.2505,0,0.2505,2.5700000000000003,0.31,2.5886289808000003
2019-11-20 12:30:00,2.8,0.30000000000000004,2.8160255681,0.2,0,0.2,2.6,0.30000000000000004,2.6172504656999998,2.84,0.28,2.8537694371,0.2,0,0.2,2.64,0.28,2.6548069610000002
2019-11-20 13:00:00,2.87,0.31,2.8866936103,0.29,0,0.29,2.58,0.31,2.598557292,2.9,0.28,2.9134858846,0.29,0,0.29,2.61,0.28,2.6249761904
2019-11-20 13:30:00,2.877,0.29,2.8915789804000003,0.327,0,0.327,2.55,0.29,2.5664372192,2.917,0.28,2.9304076508,0.327,0,0.327,2.59,0.28,2.6050911692
2019-11-20 14:00:00,2.819,0.30000000000000004,2.8349181646,0.329,0,0.329,2.49,0.30000000000000004,2.508007177,2.849,0.28,2.8627261483,0.329,0,0.329,2.52,0.28,2.5355078387
2019-11-20 14:30:00,2.787,0.30000000000000004,2.8030998912,0.297,0,0.297,2.49,0.30000000000000004,2.508007177,2.817,0.28,2.8308813114999998,0.297,0,0.297,2.52,0.28,2.5355078387
2019-11-20 15:00:00,2.795,0.30000000000000004,2.8110540728,0.305,0,0.305,2.49,0.30000000000000004,2.508007177,2.825,0.28,2.8388421936,0.305,0,0.305,2.52,0.28,2.5355078387
2019-11-20 15:30:00,2.8095,0.29,2.8244274198,0.28950000000000004,0,0.28950000000000004,2.52,0.29,2.5366316248,2.8395,0.26,2.8513786577999998,0.28950000000000004,0,0.28950000000000004,2.55,0.26,2.5632206304
2019-11-20 16:00:00,2.8965,0.28,2.9100021048,0.2565,0,0.2565,2.64,0.28,2.6548069610000002,2.9265,0.25,2.9371588738,0.2565,0,0.2565,2.67,0.25,2.6816785788
2019-11-20 16:30:00,3.051,0.13,3.0537683278,0.251,0,0.251,2.8,0.13,2.8030162326,3.101,0.37,3.1229955171,0.251,0,0.251,2.85,0.37,2.8739171874
2019-11-20 17:00:00,3.1365,0.27,3.1480997840000002,0.2265,0,0.2265,2.91,0.27,2.9224989306999998,3.1665,0.24,3.1755821907,0.2265,0,0.2265,2.94,0.24,2.9497796528
2019-11-20 17:30:00,3.1815,0.25,3.1913072948,0.24150000000000002,0,0.24150000000000002,2.94,0.25,2.9506101064,3.2115,0.21,3.2183586267,0.24150000000000002,0,0.24150000000000002,2.9699999999999998,0.21,2.9774149862
2019-11-20 18:00:00,3.1435,0.25,3.1534254787,0.20350000000000001,0,0.20350000000000001,2.94,0.25,2.9506101064,3.1735,0.21,3.1804405748,0.20350000000000001,0,0.20350000000000001,2.9699999999999998,0.21,2.9774149862
2019-11-20 18:30:00,3.127,0.22,3.1347294939,0.227,0,0.227,2.9,0.22,2.9083328558,3.167,0.19,3.1726942809,0.227,0,0.227,2.94,0.19,2.9461330588
2019-11-20 19:00:00,3.005,0.2,3.0116482198,0.255,0,0.255,2.75,0.2,2.7572631358,3.035,0.16,3.0392145367,0.255,0,0.255,2.7800000000000002,0.16,2.7846005099
2019-11-20 19:30:00,2.865,0.21,2.8726860253,0.245,0,0.245,2.62,0.21,2.6284025567000002,2.9050000000000002,0.17,2.9099699311,0.245,0,0.245,2.66,0.17,2.6654267951
2019-11-20 20:00:00,2.6855,0.05,2.6859654223,0.2155,0,0.2155,2.47,0.05,2.4705060210000003,2.7155,0.52,2.7648400044,0.2155,0,0.2155,2.5,0.52,2.5535073918
2019-11-20 20:30:00,2.604,0.0,2.604,0.154,0,0.154,2.45,0.0,2.45,2.634,0.0,2.634,0.154,0,0.154,2.48,0.0,2.48
2019-11-20 21:00:00,2.4525,-0.14,2.4564926725,0.17250000000000001,0,0.17250000000000001,2.2800000000000002,-0.14,2.2842942017,2.4825,-0.14,2.4864444997,0.17250000000000001,0,0.17250000000000001,2.31,-0.14,2.3142385357
2019-11-20 21:30:00,2.2665,-0.47000000000000003,2.3147186114,0.23650000000000002,0,0.23650000000000002,2.03,-0.47000000000000003,2.0836986346,2.2965,0.47000000000000003,2.344101587,0.23650000000000002,0,0.23650000000000002,2.06,0.47000000000000003,2.1129363455
2019-11-20 22:00:00,2.0865,0.0,2.0865,0.2265,0,0.2265,1.8599999999999999,0.0,1.8599999999999999,2.1265,0.0,2.1265,0.2265,0,0.2265,1.9,0.0,1.9
2019-11-20 22:30:00,1.905,-0.49,1.967009151,0.215,0,0.215,1.69,-0.49,1.7596022277999999,1.9649999999999999,0.42,2.009384234,0.215,0,0.215,1.75,0.42,1.7996944185000001
2019-11-20 23:00:00,1.862,-0.14,1.8672557404,0.232,0,0.232,1.63,-0.14,1.6360012225,1.9020000000000001,-0.14,1.907145511,0.232,0,0.232,1.67,-0.14,1.6758579892
2019-11-20 23:30:00,1.816,0.0,1.816,0.226,0,0.226,1.5899999999999999,0.0,1.5899999999999999,1.846,-0.14,1.851301164,0.226,0,0.226,1.62,-0.14,1.6260381299
2019-11-21 00:00:00,1.807,0.0,1.807,0.187,0,0.187,1.62,0.0,1.62,1.837,0.0,1.837,0.187,0,0.187,1.65,0.0,1.65
2019-11-21 00:30:00,2.261,-0.46,2.3073190070000003,0.181,0,0.181,2.08,-0.46,2.1302582003,2.321,0.45,2.3642210134,0.181,0,0.181,2.14,0.45,2.186801317
2019-11-21 01:00:00,2.3145,0.0,2.3145,0.1945,0,0.1945,2.12,0.0,2.12,2.3345000000000002,0.0,2.3345000000000002,0.1945,0,0.1945,2.14,0.0,2.14
2019-11-21 01:30:00,2.26,0.0,2.26,0.21,0,0.21,2.05,0.0,2.05,2.29,0.0,2.29,0.21,0,0.21,2.08,0.0,2.08
2019-11-21 02:00:00,2.1935000000000002,0.0,2.1935000000000002,0.1835,0,0.1835,2.01,0.0,2.01,2.2235,0.0,2.2235,0.1835,0,0.1835,2.04,0.0,2.04
2019-11-21 02:30:00,2.2105,0.0,2.2105,0.1905,0,0.1905,2.02,0.0,2.02,2.2405,0.0,2.2405,0.1905,0,0.1905,2.05,0.0,2.05
2019-11-21 03:00:00,2.1165,0.0,2.1165,0.1865,0,0.1865,1.9300000000000002,0.0,1.9300000000000002,2.1465,0.0,2.1465,0.1865,0,0.1865,1.96,0.0,1.96
2019-11-21 03:30:00,2.0295,-0.14,2.0343230447,0.1895,0,0.1895,1.8399999999999999,-0.14,1.8453184007,2.0595,-0.14,2.064252952,0.1895,0,0.1895,1.87,-0.14,1.8752333187999999
2019-11-21 04:00:00,2.036,0.0,2.036,0.176,0,0.176,1.8599999999999999,0.0,1.8599999999999999,2.066,0.0,2.066,0.176,0,0.176,1.8900000000000001,0.0,1.8900000000000001
2019-11-21 04:30:00,1.98,0.0,1.98,0.1,0,0.1,1.88,0.0,1.88,2.01,0.0,2.01,0.1,0,0.1,1.9100000000000001,0.0,1.9100000000000001
2019-11-21 05:00:00,1.921,-0.14,1.9260947536000002,0.111,0,0.111,1.81,-0.14,1.8154062906,1.951,-0.14,1.9560166155,0.111,0,0.111,1.8399999999999999,-0.14,1.8453184007
2019-11-21 05:30:00,1.9020000000000001,-0.46,1.9568352,0.162,0,0.162,1.74,-0.46,1.7997777641,1.962,0.45,2.0129441125,0.162,0,0.162,1.8,0.45,1.8553975315
2019-11-21 06:00:00,1.9675,-0.43,2.0139404783,0.17750000000000002,0,0.17750000000000002,1.79,-0.43,1.8409236812,2.0775,0.49,2.1345037479,0.17750000000000002,0,0.17750000000000002,1.9,0.49,1.9621671692
2019-11-21 06:30:00,2.1915,-0.34,2.2177178022,0.2015,0,0.2015,1.99,-0.34,2.0188362985,2.2815,0.49,2.3335257123,0.2015,0,0.2015,2.08,0.49,2.1369370604
2019-11-21 07:00:00,2.4635,0.14,2.4674748732,0.2535,0,0.2535,2.21,0.14,2.2144299492,2.5035,0.28,2.519109416,0.2535,0,0.2535,2.25,0.28,2.2673552876
2019-11-21 07:30:00,2.628,-0.06,2.6286848423,0.248,0,0.248,2.38,-0.06,2.3807561824,2.708,0.49,2.7519745638,0.248,0,0.248,2.46,0.49,2.5083261351
2019-11-21 08:00:00,2.8064999999999998,0.27,2.8194577936,0.2565,0,0.2565,2.55,0.27,2.5642542776,2.8365,0.24,2.8466352506,0.2565,0,0.2565,2.58,0.24,2.5911387458
2019-11-21 08:30:00,2.782,0.27,2.7950713765,0.262,0,0.262,2.52,0.27,2.5344230113,2.8120000000000003,0.24,2.8222232371000002,0.262,0,0.262,2.55,0.24,2.5612692166
2019-11-21 09:00:00,2.806,0.32,2.8241876707999998,0.226,0,0.226,2.58,0.32,2.5997692205,2.836,0.29,2.8507886628,0.226,0,0.226,2.61,0.29,2.6260616901000002
2019-11-21 09:30:00,2.8155,0.31,2.8325148279,0.1655,0,0.1655,2.65,0.31,2.6680704638,2.8455,0.28,2.8592429505,0.1655,0,0.1655,2.68,0.28,2.6945871669
2019-11-21 10:00:00,2.769,0.28,2.7831207304000003,0.169,0,0.169,2.6,0.28,2.6150334606,2.799,0.25,2.8101425231,0.169,0,0.169,2.63,0.25,2.6418554086
2019-11-21 10:30:00,2.816,0.31,2.8330118249,0.196,0,0.196,2.62,0.31,2.6382759522,2.846,0.28,2.8597405477,0.196,0,0.196,2.65,0.28,2.6647513955
2019-11-21 11:00:00,2.8145,0.32,2.8326330948000003,0.14450000000000002,0,0.14450000000000002,2.67,0.32,2.6891076587000002,2.8445,0.29,2.8592446992,0.14450000000000002,0,0.14450000000000002,2.7,0.29,2.7155294143
2019-11-21 11:30:00,2.717,0.32,2.7357794136,0.20700000000000002,0,0.20700000000000002,2.51,0.32,2.5303161858000003,2.757,0.29,2.7722101291,0.20700000000000002,0,0.20700000000000002,2.55,0.29,2.5664372192
2019-11-21 12:00:00,2.7315,0.31,2.7490347852,0.24150000000000002,0,0.24150000000000002,2.49,0.31,2.5092229873000003,2.7615,0.28,2.7756588857,0.24150000000000002,0,0.24150000000000002,2.52,0.28,2.5355078387
2019-11-21 12:30:00,2.7984999999999998,0.31,2.815617561,0.1885,0,0.1885,2.61,0.31,2.6283454872,2.8285,0.28,2.8423251485,0.1885,0,0.1885,2.64,0.28,2.6548069610000002
2019-11-21 13:00:00,2.7895000000000003,0.33,2.8089518063,0.1295,0,0.1295,2.66,0.33,2.6803917624,2.8195,0.30000000000000004,2.8354153576,0.1295,0,0.1295,2.69,0.30000000000000004,2.7066769294
2019-11-21 13:30:00,2.759,0.33,2.7786653271,0.149,0,0.149,2.61,0.33,2.6307793522000003,2.789,0.30000000000000004,2.8050884122,0.149,0,0.149,2.64,0.30000000000000004,2.6569907791
2019-11-21 14:00:00,2.7045,0.31,2.722208708,0.1345,0,0.1345,2.5700000000000003,0.31,2.5886289808000003,2.7345,0.28,2.7487979646,0.1345,0,0.1345,2.6,0.28,2.6150334606
2019-11-21 14:30:00,2.668,0.31,2.6859493666,0.11800000000000001,0,0.11800000000000001,2.55,0.31,2.5687740267,2.698,0.28,2.7124903686,0.11800000000000001,0,0.11800000000000001,2.58,0.28,2.5951493213
2019-11-21 15:00:00,2.666,0.28,2.6806633507,0.076,0,0.076,2.59,0.28,2.6050911692,2.696,0.25,2.707566435,0.076,0,0.076,2.62,0.25,2.631900454
2019-11-21 15:30:00,2.674,0.26,2.686610504,0.084,0,0.084,2.59,0.26,2.6030174798,2.7039999999999997,0.23,2.7137641755,0.084,0,0.084,2.62,0.23,2.6300760445
2019-11-21 16:00:00,2.66,0.25,2.671722291,0.05,0,0.05,2.61,0.25,2.6219458423,2.69,0.23,2.6998148085,0.05,0,0.05,2.64,0.23,2.65
2019-11-21 16:30:00,2.8995,0.22,2.9078342886,0.029500000000000002,0,0.029500000000000002,2.87,0.22,2.8784197053,2.9295,0.19,2.9356549951,0.029500000000000002,0,0.029500000000000002,2.9,0.19,2.9062174729
2019-11-21 17:00:00,3.1195,0.22,3.1272480314,0.029500000000000002,0,0.029500000000000002,3.09,0.22,3.0978218154,3.1495,0.19,3.1552258635,0.029500000000000002,0,0.029500000000000002,3.12,0.19,3.1257799027
2019-11-21 17:30:00,3.168,0.17,3.1725579585,0.008,0,0.008,3.16,0.17,3.164569481,3.188,0.0,3.188,0.008,0,0.008,3.18,0.0,3.18
2019-11-21 18:00:00,3.123,0.15,3.1266002303000002,0.013000000000000001,0,0.013000000000000001,3.11,0.15,3.113615262,3.153,0.0,3.153,0.013000000000000001,0,0.013000000000000001,3.14,0.0,3.14
2019-11-21 18:30:00,3.0875,0.15,3.0911415772,0.0175,0,0.0175,3.07,0.15,3.0736623107,3.1175,0.0,3.1175,0.0175,0,0.0175,3.1,0.0,3.1
2019-11-21 19:00:00,2.9635,0.18,2.9689614767,0.0235,0,0.0235,2.94,0.18,2.9455050501,2.9835000000000003,0.0,2.9835000000000003,0.0235,0,0.0235,2.96,0.0,2.96
2019-11-21 19:30:00,2.8705,0.0,2.8705,0.0105,0,0.0105,2.86,0.0,2.86,2.9005,0.0,2.9005,0.0105,0,0.0105,2.89,0.0,2.89
2019-11-21 20:00:00,2.7085,-0.46,2.7472845229000002,0.0385,0,0.0385,2.67,-0.46,2.7093357119,2.7385,0.5,2.783771228,0.0385,0,0.0385,2.7,0.5,2.7459060435
2019-11-21 20:30:00,2.5435,-0.44,2.5812772517,0.0635,0,0.0635,2.48,-0.44,2.5187298386,2.5935,0.5,2.6412577023,0.0635,0,0.0635,2.5300000000000002,0.5,2.5789338883
2019-11-21 21:00:00,2.4130000000000003,0.0,2.4130000000000003,0.033,0,0.033,2.38,0.0,2.38,2.443,-0.14,2.4470081733,0.033,0,0.033,2.41,-0.14,2.4140629652
2019-11-21 21:30:00,2.205,0.0,2.205,0.025,0,0.025,2.18,0.0,2.18,2.235,0.0,2.235,0.025,0,0.025,2.21,0.0,2.21
