Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 22:00:00,2.0195,-0.14,2.02434687,0.0495,0,0.0495,1.97,-0.14,1.9749683542,2.0395,-0.14,2.0442994521,0.0495,0,0.0495,1.99,-0.14,1.9949185447
2019-11-21 22:30:00,1.9,-0.17,1.9075901027,0.06,0,0.06,1.8399999999999999,-0.17,1.8478365729,1.94,-0.1,1.9425756099,0.06,0,0.06,1.88,-0.1,1.8826576958999999
2019-11-21 23:00:00,1.8955000000000002,-0.14,1.900663108,0.0555,0,0.0555,1.8399999999999999,-0.14,1.8453184007,1.9355,-0.14,1.9405566856,0.0555,0,0.0555,1.88,-0.14,1.8852055591
2019-11-21 23:30:00,1.8325,-0.34,1.8637747316,0.07250000000000001,0,0.07250000000000001,1.76,-0.34,1.7925400972,1.8625,-0.01,1.8625268454000001,0.07250000000000001,0,0.07250000000000001,1.79,-0.01,1.7900279327000002
2019-11-22 00:00:00,1.8145,-0.52,1.8875407943,0.0345,0,0.0345,1.78,-0.52,1.8544001726000001,1.9145,0.4,1.9558400369000002,0.0345,0,0.0345,1.88,0.4,1.9220822043
2019-11-22 00:30:00,2.32,-0.5,2.3732677894,0.02,0,0.02,2.3,-0.5,2.3537204592,2.37,0.4,2.4035182546,0.02,0,0.02,2.35,0.4,2.3837994882
2019-11-22 01:00:00,2.3970000000000002,0.0,2.3970000000000002,0.037,0,0.037,2.36,0.0,2.36,2.427,0.0,2.427,0.037,0,0.037,2.39,0.0,2.39
2019-11-22 01:30:00,2.2855,0.0,2.2855,0.0455,0,0.0455,2.24,0.0,2.24,2.3155,0.0,2.3155,0.0455,0,0.0455,2.27,0.0,2.27
2019-11-22 02:00:00,2.2055,0.0,2.2055,0.0655,0,0.0655,2.14,0.0,2.14,2.2355,0.0,2.2355,0.0655,0,0.0655,2.17,0.0,2.17
2019-11-22 02:30:00,2.2155,-0.47000000000000003,2.2648046825,0.10550000000000001,0,0.10550000000000001,2.11,-0.47000000000000003,2.1617122843,2.2455,0.47000000000000003,2.2941600315,0.10550000000000001,0,0.10550000000000001,2.14,0.47000000000000003,2.1910043359
2019-11-22 03:00:00,2.1945,0.0,2.1945,0.1245,0,0.1245,2.07,0.0,2.07,2.2245,0.0,2.2245,0.1245,0,0.1245,2.1,0.0,2.1
2019-11-22 03:30:00,2.064,0.0,2.064,0.044,0,0.044,2.02,0.0,2.02,2.094,0.0,2.094,0.044,0,0.044,2.05,0.0,2.05
2019-11-22 04:00:00,2.0575,0.0,2.0575,0.1975,0,0.1975,1.8599999999999999,0.0,1.8599999999999999,2.0875,0.0,2.0875,0.1975,0,0.1975,1.8900000000000001,0.0,1.8900000000000001
2019-11-22 04:30:00,1.978,0.0,1.978,0.148,0,0.148,1.83,0.0,1.83,2.008,0.0,2.008,0.148,0,0.148,1.8599999999999999,0.0,1.8599999999999999
2019-11-22 05:00:00,1.9115000000000002,0.0,1.9115000000000002,0.1315,0,0.1315,1.78,0.0,1.78,1.9515,0.0,1.9515,0.1315,0,0.1315,1.82,0.0,1.82
2019-11-22 05:30:00,1.9395,0.0,1.9395,0.08950000000000001,0,0.08950000000000001,1.85,0.0,1.85,1.9695,0.0,1.9695,0.08950000000000001,0,0.08950000000000001,1.88,0.0,1.88
2019-11-22 06:00:00,2.0245,-0.39,2.0617226414,0.0645,0,0.0645,1.96,-0.39,1.9984243794,2.0645,0.45,2.1129742663,0.0645,0,0.0645,2.0,0.45,2.05
2019-11-22 06:30:00,2.2725,0.21,2.2821823437,0.07250000000000001,0,0.07250000000000001,2.2,0.21,2.21,2.3025,0.2,2.3111698877,0.07250000000000001,0,0.07250000000000001,2.23,0.2,2.2389506471
2019-11-22 07:00:00,2.463,0.09,2.4646437876,0.083,0,0.083,2.38,0.09,2.3817010728,2.513,0.31,2.5320483803,0.083,0,0.083,2.43,0.31,2.4496938584
2019-11-22 07:30:00,2.6185,-0.2,2.6261268534,0.0685,0,0.0685,2.55,-0.2,2.5578311125,2.7185,0.54,2.7716136545000003,0.0685,0,0.0685,2.65,0.54,2.7044592805
2019-11-22 08:00:00,2.732,-0.31,2.7495315965,0.07200000000000001,0,0.07200000000000001,2.66,-0.31,2.6780029873,2.852,0.63,2.9207540122,0.07200000000000001,0,0.07200000000000001,2.7800000000000002,0.63,2.8504911857
2019-11-22 08:30:00,2.855,0.06,2.8556304033,0.055,0,0.055,2.8,0.06,2.8006427834,2.925,0.38,2.9495804786,0.055,0,0.055,2.87,0.38,2.8950474953
2019-11-22 09:00:00,2.85,0.27,2.8627609051,0.08,0,0.08,2.77,0.27,2.7831277369,2.88,0.23,2.8891694308,0.08,0,0.08,2.8,0.23,2.8094305473
2019-11-22 09:30:00,2.863,0.25,2.8738943961,0.133,0,0.133,2.73,0.25,2.7414229882,2.893,0.22,2.9013529603,0.133,0,0.133,2.76,0.22,2.7687542325
2019-11-22 10:00:00,2.832,0.27,2.8448416476,0.052000000000000005,0,0.052000000000000005,2.7800000000000002,0.27,2.7930807364,2.862,0.24,2.8720452643,0.052000000000000005,0,0.052000000000000005,2.81,0.24,2.820230487
2019-11-22 10:30:00,2.841,0.28,2.8547646138,0.07100000000000001,0,0.07100000000000001,2.77,0.28,2.7841156585,2.871,0.25,2.8818641536,0.07100000000000001,0,0.07100000000000001,2.8,0.25,2.8111385594
2019-11-22 11:00:00,2.7745,0.30000000000000004,2.7906720069,0.0845,0,0.0845,2.69,0.30000000000000004,2.7066769294,2.8145,0.27,2.8274211306,0.0845,0,0.0845,2.73,0.27,2.7433191575
2019-11-22 11:30:00,2.729,0.26,2.7413575104,0.209,0,0.209,2.52,0.26,2.5333771926,2.759,0.24,2.7694188921,0.209,0,0.209,2.55,0.24,2.5612692166
2019-11-22 12:00:00,2.6814999999999998,0.26,2.694075398,0.1015,0,0.1015,2.58,0.26,2.5930676813,2.7215,0.23,2.7312016128,0.1015,0,0.1015,2.62,0.23,2.6300760445
2019-11-22 12:30:00,2.7365,0.26,2.7488237938999998,0.036500000000000005,0,0.036500000000000005,2.7,0.26,2.7124896313,2.7665,0.23,2.776044353,0.036500000000000005,0,0.036500000000000005,2.73,0.23,2.7396715132000002
2019-11-22 13:00:00,2.66,0.26,2.6726765611000003,0.06,0,0.06,2.6,0.26,2.6129676615,2.69,0.23,2.6998148085,0.06,0,0.06,2.63,0.23,2.6400378785000003
2019-11-22 13:30:00,2.6475,0.23,2.6574717778,0.0375,0,0.0375,2.61,0.23,2.6201145013,2.6775,0.2,2.6849592641,0.0375,0,0.0375,2.64,0.2,2.6475649189
2019-11-22 14:00:00,2.6785,0.21,2.6867196076,0.018500000000000003,0,0.018500000000000003,2.66,0.21,2.6682765974000002,2.7085,0.19,2.7151560268,0.018500000000000003,0,0.018500000000000003,2.69,0.19,2.6967016891
2019-11-22 14:30:00,2.6945,0.21,2.7026709474,0.0045000000000000005,0,0.0045000000000000005,2.69,0.21,2.6981845749,2.7345,0.19,2.7410928934000003,0.0045000000000000005,0,0.0045000000000000005,2.73,0.19,2.7366037346
2019-11-22 15:00:00,2.675,0.24,2.6857447757,0.005,0,0.005,2.67,0.24,2.6807648162,2.705,0.21,2.7131393256000003,0.005,0,0.005,2.7,0.21,2.7081543531000003
2019-11-22 15:30:00,2.7435,0.2,2.7507802984,0.0035,0,0.0035,2.74,0.2,2.7472895734,2.7735000000000003,0.19,2.7800004047,0.0035,0,0.0035,2.77,0.19,2.7765085989
2019-11-22 16:00:00,2.7105,0.17,2.7158258873000003,0.0005,0,0.0005,2.71,0.17,2.715326868,2.7405,0.15,2.7446020203,0.0005,0,0.0005,2.74,0.15,2.7441027678000003
2019-11-22 16:30:00,2.86,0.2,2.8669844785,0.0,0,0.0,2.86,0.2,2.8669844785,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89
2019-11-22 17:00:00,2.9695,-0.38,2.9937151251,0.0095,0,0.0095,2.96,-0.38,2.9842922109,3.0995,0.56,3.1496825634,0.0095,0,0.0095,3.09,0.56,3.1403343771
2019-11-22 17:30:00,3.0335,-0.38,3.0572082445,0.0135,0,0.0135,3.02,-0.38,3.0438133977,3.1535,0.56,3.2028365943,0.0135,0,0.0135,3.14,0.56,3.1895454222
2019-11-22 18:00:00,3.033,-0.41000000000000003,3.0605863817,0.033,0,0.033,3.0,-0.41000000000000003,3.0278870521,3.163,0.54,3.2087644039,0.033,0,0.033,3.13,0.54,3.1762399154
2019-11-22 18:30:00,2.9725,-0.41000000000000003,3.0006426395,0.07250000000000001,0,0.07250000000000001,2.9,-0.41000000000000003,2.9288393606,3.0425,0.55,3.0918127773,0.07250000000000001,0,0.07250000000000001,2.9699999999999998,0.55,3.0204966479
2019-11-22 19:00:00,2.8925,-0.37,2.9160686291999998,0.0325,0,0.0325,2.86,-0.37,2.8838342532,2.9125,0.53,2.9603304292,0.0325,0,0.0325,2.88,0.53,2.9283613165
2019-11-22 19:30:00,2.7745,-0.42,2.8061094508,0.044500000000000005,0,0.044500000000000005,2.73,-0.42,2.762118752,2.8445,0.49,2.8863957196000003,0.044500000000000005,0,0.044500000000000005,2.8,0.49,2.8425516706
2019-11-22 20:00:00,2.6415,-0.39,2.6701352494,0.1115,0,0.1115,2.5300000000000002,-0.39,2.5598828098,2.6715,0.5,2.7178874609,0.1115,0,0.1115,2.56,0.5,2.6083711392
2019-11-22 20:30:00,2.471,-0.46,2.5134520087,0.111,0,0.111,2.36,-0.46,2.4044126102,2.501,0.47000000000000003,2.5447791653,0.111,0,0.111,2.39,0.47000000000000003,2.4357750307
2019-11-22 21:00:00,2.3495,0.0,2.3495,0.1295,0,0.1295,2.22,0.0,2.22,2.3795,0.0,2.3795,0.1295,0,0.1295,2.25,0.0,2.25
2019-11-22 21:30:00,2.176,-0.46,2.2240899262,0.146,0,0.146,2.03,-0.46,2.0814658296,2.206,0.47000000000000003,2.2555123586,0.146,0,0.146,2.06,0.47000000000000003,2.1129363455
2019-11-22 22:00:00,2.0155,0.0,2.0155,0.0955,0,0.0955,1.92,0.0,1.92,2.0455,-0.14,2.050285407,0.0955,0,0.0955,1.9500000000000002,-0.14,1.9550191815
2019-11-22 22:30:00,1.843,-0.14,1.8483097684,0.053,0,0.053,1.79,-0.14,1.7954665132,1.883,-0.14,1.8881972884,0.053,0,0.053,1.83,-0.14,1.8353473786
2019-11-22 23:00:00,1.8665,-0.14,1.8717431047000002,0.0165,0,0.0165,1.85,-0.14,1.8552897348,1.8965,-0.14,1.9016603929,0.0165,0,0.0165,1.88,-0.14,1.8852055591
2019-11-22 23:30:00,1.857,-0.14,1.8622698516,0.007,0,0.007,1.85,-0.14,1.8552897348,1.877,-0.14,1.8822138561,0.007,0,0.007,1.87,-0.14,1.8752333187999999
2019-11-23 00:00:00,1.857,-0.14,1.8622698516,0.007,0,0.007,1.85,-0.14,1.8552897348,1.887,-0.14,1.8921863016,0.007,0,0.007,1.88,-0.14,1.8852055591
2019-11-23 00:30:00,2.327,-0.5,2.3801111319,0.007,0,0.007,2.32,-0.5,2.3732677894,2.357,0.4,2.390700525,0.007,0,0.007,2.35,0.4,2.3837994882
2019-11-23 01:00:00,2.3745,0.0,2.3745,0.0045000000000000005,0,0.0045000000000000005,2.37,0.0,2.37,2.4045,0.0,2.4045,0.0045000000000000005,0,0.0045000000000000005,2.4,0.0,2.4
2019-11-23 01:30:00,2.278,0.0,2.278,0.008,0,0.008,2.27,0.0,2.27,2.308,0.0,2.308,0.008,0,0.008,2.3,0.0,2.3
2019-11-23 02:00:00,2.2065,-0.46,2.2539392738,0.0165,0,0.0165,2.19,-0.46,2.2377890875,2.2365,0.46,2.2833160644,0.0165,0,0.0165,2.22,0.46,2.2671568098
2019-11-23 02:30:00,2.2445,0.0,2.2445,0.0145,0,0.0145,2.23,0.0,2.23,2.2745,0.0,2.2745,0.0145,0,0.0145,2.26,0.0,2.26
2019-11-23 03:00:00,2.2065,0.0,2.2065,0.0165,0,0.0165,2.19,0.0,2.19,2.2365,0.0,2.2365,0.0165,0,0.0165,2.22,0.0,2.22
2019-11-23 03:30:00,2.067,0.0,2.067,0.017,0,0.017,2.05,0.0,2.05,2.097,0.0,2.097,0.017,0,0.017,2.08,0.0,2.08
2019-11-23 04:00:00,2.03,0.0,2.03,0.01,0,0.01,2.02,0.0,2.02,2.06,0.0,2.06,0.01,0,0.01,2.05,0.0,2.05
2019-11-23 04:30:00,1.96,0.0,1.96,0.01,0,0.01,1.9500000000000002,0.0,1.9500000000000002,1.99,-0.14,1.9949185447,0.01,0,0.01,1.98,-0.14,1.9849433241
2019-11-23 05:00:00,1.8980000000000001,0.0,1.8980000000000001,0.008,0,0.008,1.8900000000000001,0.0,1.8900000000000001,1.928,-0.14,1.9330763048000001,0.008,0,0.008,1.92,-0.14,1.9250974001
2019-11-23 05:30:00,1.855,0.0,1.855,0.005,0,0.005,1.85,0.0,1.85,1.885,0.0,1.885,0.005,0,0.005,1.88,0.0,1.88
2019-11-23 06:00:00,1.8755000000000002,0.0,1.8755000000000002,0.0055000000000000005,0,0.0055000000000000005,1.87,0.0,1.87,1.9055,-0.14,1.9106360852000002,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.14,1.9051509127
2019-11-23 06:30:00,2.0165,-0.46,2.0683017792,0.006500000000000001,0,0.006500000000000001,2.01,-0.46,2.0619650821,2.0765,0.44,2.1226050622,0.006500000000000001,0,0.006500000000000001,2.07,0.44,2.1162466775
2019-11-23 07:00:00,2.075,0.17,2.0819522089,0.005,0,0.005,2.07,0.17,2.0769689454,2.105,0.17,2.1118534514,0.005,0,0.005,2.1,0.17,2.106869716
2019-11-23 07:30:00,2.094,0.0,2.094,0.004,0,0.004,2.09,0.0,2.09,2.124,0.0,2.124,0.004,0,0.004,2.12,0.0,2.12
2019-11-23 08:00:00,2.1835,0.18,2.1909067187,0.0035,0,0.0035,2.18,0.18,2.1874185699,2.2135,0.14,2.2179229585,0.0035,0,0.0035,2.21,0.14,2.2144299492
2019-11-23 08:30:00,2.3025,-0.42,2.3404927366,0.0025,0,0.0025,2.3,-0.42,2.3380333616,2.3425000000000002,0.51,2.3973748664,0.0025,0,0.0025,2.34,0.51,2.3949321493999998
2019-11-23 09:00:00,2.35,-0.42,2.3872368965,0.0,0,0.0,2.35,-0.42,2.3872368965,2.46,0.52,2.5143587652,0.0,0,0.0,2.46,0.52,2.5143587652
2019-11-23 09:30:00,2.461,-0.35000000000000003,2.4857636654,0.001,0,0.001,2.46,-0.35000000000000003,2.4847736315,2.521,0.55,2.5802986261000003,0.001,0,0.001,2.52,0.55,2.5793216162
2019-11-23 10:00:00,2.498,0.19,2.5052153600000002,0.008,0,0.008,2.49,0.19,2.4972384748,2.528,0.19,2.5351299769,0.008,0,0.008,2.52,0.19,2.5271525478
2019-11-23 10:30:00,2.521,0.22,2.5305811585,0.011,0,0.011,2.51,0.22,2.5196229877,2.551,0.19,2.5580658709,0.011,0,0.011,2.54,0.19,2.5470963860999998
2019-11-23 11:00:00,2.3905,0.2,2.3988518608,0.030500000000000003,0,0.030500000000000003,2.36,0.2,2.3684594149000002,2.4205,0.19,2.4279456851,0.030500000000000003,0,0.030500000000000003,2.39,0.19,2.3975404063
2019-11-23 11:30:00,2.433,0.2,2.441206464,0.033,0,0.033,2.4,0.2,2.4083189158,2.463,0.17,2.4688598583,0.033,0,0.033,2.43,0.17,2.4359392439
2019-11-23 12:00:00,2.443,0.22,2.4528858514,0.063,0,0.063,2.38,0.22,2.390146439,2.473,0.2,2.4810741625,0.063,0,0.063,2.41,0.2,2.4182845159
2019-11-23 12:30:00,2.402,0.21,2.4111623753,0.052000000000000005,0,0.052000000000000005,2.35,0.21,2.3593643212,2.432,0.19,2.4394105845,0.052000000000000005,0,0.052000000000000005,2.38,0.19,2.3875719884
2019-11-23 13:00:00,2.214,0.02,2.2140903324,0.20400000000000001,0,0.20400000000000001,2.01,0.02,2.0100995,2.254,0.41000000000000003,2.290985814,0.20400000000000001,0,0.20400000000000001,2.05,0.41000000000000003,2.0905980006
2019-11-23 13:30:00,2.206,0.16,2.2117947464,0.166,0,0.166,2.04,0.16,2.04626489,2.236,0.15,2.241025658,0.166,0,0.166,2.07,0.15,2.0754276668
2019-11-23 14:00:00,2.199,0.19,2.2071930138,0.089,0,0.089,2.11,0.19,2.1185372312,2.229,0.18,2.2362560229,0.089,0,0.089,2.14,0.18,2.1475567513
2019-11-23 14:30:00,2.195,-0.42,2.2348210219,0.095,0,0.095,2.1,-0.42,2.1415881957,2.275,0.48,2.3250860199,0.095,0,0.095,2.18,0.48,2.2322186273
2019-11-23 15:00:00,2.0995,-0.42,2.1410979076,0.1595,0,0.1595,1.94,-0.42,1.9849433241,2.2095000000000002,0.48,2.2610374278,0.1595,0,0.1595,2.05,0.48,2.1054453211
2019-11-23 15:30:00,2.18,-0.42,2.2200900883,0.08,0,0.08,2.1,-0.42,2.1415881957,2.21,0.47000000000000003,2.2594247055,0.08,0,0.08,2.13,0.47000000000000003,2.1812381805
2019-11-23 16:00:00,2.2205,-0.42,2.2598717331,0.0505,0,0.0505,2.17,-0.42,2.2102714765,2.2805,0.51,2.3368312412,0.0505,0,0.0505,2.23,0.51,2.2875751354
2019-11-23 16:30:00,2.438,-0.36,2.4644358381,0.008,0,0.008,2.43,-0.36,2.4565219315,2.488,0.54,2.5459269432,0.008,0,0.008,2.48,0.54,2.5381095327
2019-11-23 17:00:00,2.6734999999999998,-0.41000000000000003,2.704755488,0.0035,0,0.0035,2.67,-0.41000000000000003,2.7012959853,2.7735000000000003,0.54,2.8255799847,0.0035,0,0.0035,2.77,0.54,2.8221445746000002
2019-11-23 17:30:00,2.9425,-0.22,2.9507128376000002,0.0025,0,0.0025,2.94,-0.22,2.9482198018,2.9825,0.54,3.0309909683,0.0025,0,0.0025,2.98,0.54,3.028530997
2019-11-23 18:00:00,2.8105,-0.41000000000000003,2.8402482726000002,0.0005,0,0.0005,2.81,-0.41000000000000003,2.8397535104,2.9305,0.52,2.9762779188,0.0005,0,0.0005,2.93,0.52,2.9757856106
2019-11-23 18:30:00,2.793,-0.41000000000000003,2.8229326949,0.003,0,0.003,2.79,-0.41000000000000003,2.8199645388,2.903,0.52,2.9492048081,0.003,0,0.003,2.9,0.52,2.9462518562
2019-11-23 19:00:00,2.705,-0.45,2.7421752315,0.005,0,0.005,2.7,-0.45,2.7372431386000002,2.815,0.48,2.8556304033,0.005,0,0.005,2.81,0.48,2.850701668
2019-11-23 19:30:00,2.6005000000000003,-0.45,2.6391476369999998,0.0005,0,0.0005,2.6,-0.45,2.6386549604000002,2.6605,0.48,2.7034533933000002,0.0005,0,0.0005,2.66,0.48,2.702961339
2019-11-23 20:00:00,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46,2.48,0.0,2.48,0.0,0,0.0,2.48,0.0,2.48
2019-11-23 20:30:00,2.34,-0.14,2.3441842931,0.0,0,0.0,2.34,-0.14,2.3441842931,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201
2019-11-23 21:00:00,2.2145,0.0,2.2145,0.0045000000000000005,0,0.0045000000000000005,2.21,0.0,2.21,2.2445,-0.14,2.24886199,0.0045000000000000005,0,0.0045000000000000005,2.24,-0.14,2.2443707359
2019-11-23 21:30:00,2.069,-0.48,2.1239493873,0.009000000000000001,0,0.009000000000000001,2.06,-0.48,2.1151832072,2.119,0.45,2.1662550635,0.009000000000000001,0,0.009000000000000001,2.11,0.45,2.1574522011
2019-11-23 22:00:00,1.8780000000000001,-0.49,1.940871969,0.008,0,0.008,1.87,-0.49,1.9331321734,1.9580000000000002,0.4,1.9984403919,0.008,0,0.008,1.9500000000000002,0.4,1.9906029237
2019-11-23 22:30:00,1.7565,-0.47000000000000003,1.8182937744,0.006500000000000001,0,0.006500000000000001,1.75,-0.47000000000000003,1.8120154525,1.8565,0.44,1.9079287854,0.006500000000000001,0,0.006500000000000001,1.85,0.44,1.9016045856
2019-11-23 23:00:00,1.77,-0.47000000000000003,1.8313383085,0.0,0,0.0,1.77,-0.47000000000000003,1.8313383085,1.8599999999999999,0.44,1.9113346123000001,0.0,0,0.0,1.8599999999999999,0.44,1.9113346123000001
2019-11-23 23:30:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2019-11-24 00:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2019-11-24 00:30:00,2.2505,-0.45,2.2950490735,0.0005,0,0.0005,2.25,-0.45,2.2945587811,2.3205,0.45,2.3637301559,0.0005,0,0.0005,2.32,0.45,2.3632393023000002
2019-11-24 01:00:00,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35
2019-11-24 01:30:00,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23,2.26,0.0,2.26,0.0,0,0.0,2.26,0.0,2.26
2019-11-24 02:00:00,2.1545,0.0,2.1545,0.0045000000000000005,0,0.0045000000000000005,2.15,0.0,2.15,2.1745,0.0,2.1745,0.0045000000000000005,0,0.0045000000000000005,2.17,0.0,2.17
2019-11-24 02:30:00,2.182,0.0,2.182,0.012,0,0.012,2.17,0.0,2.17,2.212,0.0,2.212,0.012,0,0.012,2.2,0.0,2.2
2019-11-24 03:00:00,2.144,-0.42,2.1847507867,0.004,0,0.004,2.14,-0.42,2.1808255318,2.174,0.47000000000000003,2.2242248088,0.004,0,0.004,2.17,0.47000000000000003,2.2203152929
2019-11-24 03:30:00,2.0445,0.19,2.0533095845,0.0045000000000000005,0,0.0045000000000000005,2.04,0.19,2.0488289338,2.0745,0.17,2.0814538789,0.0045000000000000005,0,0.0045000000000000005,2.07,0.17,2.0769689454
2019-11-24 04:00:00,2.0205,0.0,2.0205,0.0005,0,0.0005,2.02,0.0,2.02,2.0505,0.0,2.0505,0.0005,0,0.0005,2.05,0.0,2.05
2019-11-24 04:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2019-11-24 05:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2019-11-24 05:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-11-24 06:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-11-24 06:30:00,1.76,-0.44,1.8141664753,0.0,0,0.0,1.76,-0.44,1.8141664753,1.8599999999999999,0.47000000000000003,1.9184629264000002,0.0,0,0.0,1.8599999999999999,0.47000000000000003,1.9184629264000002
2019-11-24 07:00:00,1.772,-0.44,1.8258105050000002,0.002,0,0.002,1.77,-0.44,1.8238695129,1.8820000000000001,0.46,1.9374013523,0.002,0,0.002,1.88,0.46,1.9354586020000002
2019-11-24 07:30:00,1.8090000000000002,-0.45,1.864130092,0.009000000000000001,0,0.009000000000000001,1.8,-0.45,1.8553975315,1.909,0.46,1.9636397327,0.009000000000000001,0,0.009000000000000001,1.9,0.46,1.9548913013
2019-11-24 08:00:00,1.795,-0.46,1.8530043173,0.025,0,0.025,1.77,-0.46,1.8287974191,1.905,0.45,1.9574281596,0.025,0,0.025,1.88,0.45,1.9331063085
2019-11-24 08:30:00,1.939,-0.46,1.9928173524,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,-0.46,1.984061491,2.009,0.45,2.0587814357,0.009000000000000001,0,0.009000000000000001,2.0,0.45,2.05
2019-11-24 09:00:00,2.022,0.0,2.022,0.012,0,0.012,2.01,0.0,2.01,2.052,0.0,2.052,0.012,0,0.012,2.04,0.0,2.04
2019-11-24 09:30:00,2.0915,0.15,2.0968720156,0.0415,0,0.0415,2.05,0.15,2.0554804791,2.1215,0.0,2.1215,0.0415,0,0.0415,2.08,0.0,2.08
2019-11-24 10:00:00,2.177,0.15,2.1821615431,0.027,0,0.027,2.15,0.15,2.1552262062,2.197,0.14,2.201456109,0.027,0,0.027,2.17,0.14,2.1745114394
2019-11-24 10:30:00,2.2215,0.21,2.2314036502,0.0315,0,0.0315,2.19,0.21,2.2000454541,2.2515,0.19,2.2595026555,0.0315,0,0.0315,2.22,0.19,2.2281157959
2019-11-24 11:00:00,2.149,0.18,2.1565252143,0.059000000000000004,0,0.059000000000000004,2.09,0.18,2.0977368758,2.179,0.16,2.1848663575,0.059000000000000004,0,0.059000000000000004,2.12,0.16,2.1260291625
2019-11-24 11:30:00,2.1355,0.19,2.1439356917,0.1155,0,0.1155,2.02,0.19,2.0289159667,2.1655,0.18,2.1729680739,0.1155,0,0.1155,2.05,0.18,2.0578872661
2019-11-24 12:00:00,2.119,0.17,2.1258083169,0.099,0,0.099,2.02,0.17,2.0271408437,2.149,0.17,2.155713571,0.099,0,0.099,2.05,0.17,2.0570367036
2019-11-24 12:30:00,2.1955,-0.01,2.1955227737,0.0555,0,0.0555,2.14,-0.01,2.1400233644,2.2255,0.45,2.2705396385,0.0555,0,0.0555,2.17,0.45,2.2161678637
2019-11-24 13:00:00,2.111,0.15,2.116322518,0.151,0,0.151,1.96,0.15,1.9657314160000001,2.141,0.0,2.141,0.151,0,0.151,1.99,0.0,1.99
2019-11-24 13:30:00,2.0745,0.0,2.0745,0.1345,0,0.1345,1.94,0.0,1.94,2.1045,0.0,2.1045,0.1345,0,0.1345,1.97,0.0,1.97
2019-11-24 14:00:00,2.0465,0.0,2.0465,0.1565,0,0.1565,1.8900000000000001,0.0,1.8900000000000001,2.0765,0.0,2.0765,0.1565,0,0.1565,1.92,0.0,1.92
2019-11-24 14:30:00,2.052,-0.4,2.0906228737,0.162,0,0.162,1.8900000000000001,-0.4,1.9318643845,2.132,0.49,2.1875840555,0.162,0,0.162,1.97,0.49,2.0300246304
2019-11-24 15:00:00,2.0815,-0.39,2.1177210038,0.14150000000000001,0,0.14150000000000001,1.94,-0.39,1.9788127754,2.1715,0.49,2.2260979875,0.14150000000000001,0,0.14150000000000001,2.03,0.49,2.0883007446
2019-11-24 15:30:00,2.242,0.19,2.2500364441,0.122,0,0.122,2.12,0.19,2.1284971223999998,2.2720000000000002,0.16,2.2776268351,0.122,0,0.122,2.15,0.16,2.1559452683
2019-11-24 16:00:00,2.34,0.23,2.3512762492,0.1,0,0.1,2.24,0.23,2.2517770759999998,2.37,0.21,2.3792856071,0.1,0,0.1,2.27,0.21,2.2796929618
2019-11-24 16:30:00,2.576,0.18,2.5822811621,0.106,0,0.106,2.47,0.18,2.4765500197,2.606,0.0,2.606,0.106,0,0.106,2.5,0.0,2.5
2019-11-24 17:00:00,2.8200000000000003,-0.36,2.8428858577,0.13,0,0.13,2.69,-0.36,2.7139823139,2.88,0.54,2.9301877073,0.13,0,0.13,2.75,0.54,2.8025167261
2019-11-24 17:30:00,2.9345,-0.39,2.9603023916,0.1345,0,0.1345,2.8,-0.39,2.8270302439,2.9745,0.54,3.0231192914,0.1345,0,0.1345,2.84,0.54,2.8908822183
2019-11-24 18:00:00,2.8875,-0.19,2.8937443304,0.1575,0,0.1575,2.73,-0.19,2.7366037346,2.9375,0.51,2.9814436520000003,0.1575,0,0.1575,2.7800000000000002,0.51,2.8263934616
2019-11-24 18:30:00,2.811,0.0,2.811,0.191,0,0.191,2.62,0.0,2.62,2.841,0.0,2.841,0.191,0,0.191,2.65,0.0,2.65
2019-11-24 19:00:00,2.6875,0.0,2.6875,0.24750000000000003,0,0.24750000000000003,2.44,0.0,2.44,2.7175000000000002,0.0,2.7175000000000002,0.24750000000000003,0,0.24750000000000003,2.47,0.0,2.47
2019-11-24 19:30:00,2.602,-0.14,2.6057636117,0.252,0,0.252,2.35,-0.14,2.3541665192,2.632,-0.14,2.6357207743,0.252,0,0.252,2.38,-0.14,2.3841140912
2019-11-24 20:00:00,2.434,-0.14,2.4380229695,0.254,0,0.254,2.18,-0.14,2.1844907873,2.464,-0.14,2.4679740679,0.254,0,0.254,2.21,-0.14,2.2144299492
2019-11-24 20:30:00,2.3115,-0.14,2.3157357902,0.2315,0,0.2315,2.08,-0.14,2.0847062143,2.3415,-0.14,2.3456816174,0.2315,0,0.2315,2.11,-0.14,2.1146394492
2019-11-24 21:00:00,2.134,-0.14,2.1385873842,0.264,0,0.264,1.87,-0.14,1.8752333187999999,2.164,-0.14,2.1685239219,0.264,0,0.264,1.9,-0.14,1.9051509127
2019-11-24 21:30:00,1.96,-0.49,2.0203217566,0.26,0,0.26,1.7000000000000002,-0.49,1.7692088627,2.04,0.36,2.0715211802,0.26,0,0.26,1.78,0.36,1.8160396471
2019-11-24 22:00:00,1.8635000000000002,-0.51,1.9320280148000002,0.24350000000000002,0,0.24350000000000002,1.62,-0.51,1.6983815826000002,1.9235000000000002,0.36,1.9568986305,0.24350000000000002,0,0.24350000000000002,1.6800000000000002,0.36,1.7181385276
2019-11-24 22:30:00,1.7109999999999999,-0.14,1.7167180898,0.251,0,0.251,1.46,-0.14,1.4666969694,1.751,-0.14,1.7565878856000001,0.251,0,0.251,1.5,-0.14,1.5065191668
2019-11-24 23:00:00,1.7505000000000002,0.0,1.7505000000000002,0.2505,0,0.2505,1.5,0.0,1.5,1.7805,-0.14,1.7859955907,0.2505,0,0.2505,1.53,-0.14,1.5363918771
2019-11-24 23:30:00,1.709,0.0,1.709,0.23900000000000002,0,0.23900000000000002,1.47,0.0,1.47,1.7389999999999999,0.0,1.7389999999999999,0.23900000000000002,0,0.23900000000000002,1.5,0.0,1.5
2019-11-25 00:00:00,1.732,-0.14,1.7376489864,0.212,0,0.212,1.52,-0.14,1.5264337522,1.762,-0.14,1.7675531109,0.212,0,0.212,1.55,-0.14,1.5563097378
2019-11-25 00:30:00,2.169,-0.45,2.2151887053,0.179,0,0.179,1.99,-0.45,2.0402450833,2.269,0.46,2.3151589578,0.179,0,0.179,2.09,0.46,2.1400233644
2019-11-25 01:00:00,2.2285,-0.45,2.2734802066,0.1385,0,0.1385,2.09,-0.45,2.1378961621,2.3385,0.45,2.3814034203,0.1385,0,0.1385,2.2,0.45,2.2455511573
2019-11-25 01:30:00,2.1375,-0.47000000000000003,2.1885625991,0.08750000000000001,0,0.08750000000000001,2.05,-0.47000000000000003,2.1031880563,2.2375,0.45,2.2823028391999998,0.08750000000000001,0,0.08750000000000001,2.15,0.45,2.1965882636
2019-11-25 02:00:00,2.062,-0.47000000000000003,2.1148862854,0.10200000000000001,0,0.10200000000000001,1.96,-0.47000000000000003,2.0155644371,2.172,0.44,2.2161191304,0.10200000000000001,0,0.10200000000000001,2.07,0.44,2.1162466775
2019-11-25 02:30:00,2.0525,-0.47000000000000003,2.1056249072,0.07250000000000001,0,0.07250000000000001,1.98,-0.47000000000000003,2.0350184274,2.1525,0.44,2.1970107533,0.07250000000000001,0,0.07250000000000001,2.08,0.44,2.1260291625
2019-11-25 03:00:00,2.0305,-0.47000000000000003,2.0841857523,0.0505,0,0.0505,1.98,-0.47000000000000003,2.0350184274,2.1305,0.46,2.1795940562,0.0505,0,0.0505,2.08,0.46,2.1302582003
2019-11-25 03:30:00,1.968,0.0,1.968,0.038,0,0.038,1.9300000000000002,0.0,1.9300000000000002,1.998,0.0,1.998,0.038,0,0.038,1.96,0.0,1.96
2019-11-25 04:00:00,1.9735,0.0,1.9735,0.0835,0,0.0835,1.8900000000000001,0.0,1.8900000000000001,2.0035,0.0,2.0035,0.0835,0,0.0835,1.92,0.0,1.92
2019-11-25 04:30:00,1.94,0.0,1.94,0.09,0,0.09,1.85,0.0,1.85,1.97,0.0,1.97,0.09,0,0.09,1.88,0.0,1.88
2019-11-25 05:00:00,1.8715000000000002,0.0,1.8715000000000002,0.061500000000000006,0,0.061500000000000006,1.81,0.0,1.81,1.9015,0.0,1.9015,0.061500000000000006,0,0.061500000000000006,1.8399999999999999,0.0,1.8399999999999999
2019-11-25 05:30:00,1.8475000000000001,0.17,1.8553048941,0.1075,0,0.1075,1.74,0.17,1.7482848737999999,1.8875000000000002,0.15,1.893450884,0.1075,0,0.1075,1.78,0.15,1.7863090438
2019-11-25 06:00:00,1.9215,0.17,1.929005508,0.1115,0,0.1115,1.81,0.17,1.8179658963,1.9515,0.17,1.9588905661,0.1115,0,0.1115,1.8399999999999999,0.17,1.8478365729
2019-11-25 06:30:00,2.1515,0.2,2.1607758445,0.0915,0,0.0915,2.06,0.2,2.0696859665,2.1915,0.18,2.1988797716,0.0915,0,0.0915,2.1,0.18,2.1077001684
2019-11-25 07:00:00,2.3395,-0.03,2.3396923409,0.0995,0,0.0995,2.24,-0.03,2.2402008838,2.3995,0.4,2.4326118165,0.0995,0,0.0995,2.3,0.4,2.334523506
2019-11-25 07:30:00,2.529,-0.03,2.5291779297,0.099,0,0.099,2.43,-0.03,2.4301851781,2.589,0.4,2.6197177329,0.099,0,0.099,2.49,0.4,2.5219238688
2019-11-25 08:00:00,2.678,0.25,2.6896438426,0.108,0,0.108,2.5700000000000003,0.25,2.582130903,2.708,0.24,2.7186143529,0.108,0,0.108,2.6,0.24,2.6110534273
2019-11-25 08:30:00,2.702,0.02,2.7020740182000003,0.082,0,0.082,2.62,0.02,2.6200763348000002,2.7720000000000002,0.41000000000000003,2.8021570263,0.082,0,0.082,2.69,0.41000000000000003,2.7210659676
2019-11-25 09:00:00,2.6470000000000002,0.28,2.6617680214,0.067,0,0.067,2.58,0.28,2.5951493213,2.677,0.25,2.6886481733,0.067,0,0.067,2.61,0.25,2.6219458423
2019-11-25 09:30:00,2.6965,0.28,2.7109983862,0.0565,0,0.0565,2.64,0.28,2.6548069610000002,2.7265,0.25,2.7379375906,0.0565,0,0.0565,2.67,0.25,2.6816785788
2019-11-25 10:00:00,2.627,0.28,2.6418798232,0.077,0,0.077,2.55,0.28,2.5653264899,2.657,0.25,2.6687354683,0.077,0,0.077,2.58,0.25,2.5920841036
2019-11-25 10:30:00,2.674,0.33,2.6942858052,0.114,0,0.114,2.56,0.33,2.5811818998,2.7039999999999997,0.30000000000000004,2.7205911122,0.114,0,0.114,2.59,0.30000000000000004,2.6073166283
2019-11-25 11:00:00,2.638,0.33,2.6585605128000003,0.158,0,0.158,2.48,0.33,2.5018593086000003,2.668,0.30000000000000004,2.6848135876,0.158,0,0.158,2.51,0.30000000000000004,2.5278647116
2019-11-25 11:30:00,2.493,0.31,2.5122000318,0.263,0,0.263,2.23,0.31,2.2514439811,2.523,0.28,2.5384895115,0.263,0,0.263,2.26,0.28,2.2772790782
2019-11-25 12:00:00,2.5220000000000002,0.28,2.5374956158,0.132,0,0.132,2.39,0.28,2.4063457773,2.552,0.25,2.5642160595,0.132,0,0.132,2.42,0.25,2.432878953
2019-11-25 12:30:00,2.48,0.26,2.493591787,0.16,0,0.16,2.32,0.26,2.334523506,2.52,0.24,2.5314027732,0.16,0,0.16,2.36,0.24,2.3721720005
2019-11-25 13:00:00,2.452,-0.12,2.4549346223,0.182,0,0.182,2.27,-0.12,2.2731695933,2.552,0.58,2.6170792881000002,0.182,0,0.182,2.37,0.58,2.4399385238
2019-11-25 13:30:00,2.5595,0.30000000000000004,2.5770215851,0.20950000000000002,0,0.20950000000000002,2.35,0.30000000000000004,2.3690715481,2.5895,0.28,2.6045940663,0.20950000000000002,0,0.20950000000000002,2.38,0.28,2.3964139876
2019-11-25 14:00:00,2.568,0.29,2.5843227353,0.178,0,0.178,2.39,0.29,2.4075298544,2.598,0.26,2.6109775947,0.178,0,0.178,2.42,0.26,2.4339268683
2019-11-25 14:30:00,2.5805,0.28,2.5956464031,0.1105,0,0.1105,2.47,0.28,2.4858197843,2.6105,0.26,2.62341576,0.1105,0,0.1105,2.5,0.26,2.5134836383
2019-11-25 15:00:00,2.5335,-0.23,2.5439186799,0.14350000000000002,0,0.14350000000000002,2.39,-0.23,2.4010414407000003,2.6435,0.58,2.7063799161,0.14350000000000002,0,0.14350000000000002,2.5,0.58,2.5663982544
2019-11-25 15:30:00,2.5305,-0.21,2.5391987417,0.0805,0,0.0805,2.45,-0.21,2.4589835298000002,2.6305,0.54,2.6853547717,0.0805,0,0.0805,2.55,0.54,2.6065494432
2019-11-25 16:00:00,2.6315,0.03,2.6316709996,0.0915,0,0.0915,2.54,0.03,2.5401771591999998,2.7015000000000002,0.4,2.7309526268,0.0915,0,0.0915,2.61,0.4,2.6404734424000003
2019-11-25 16:30:00,2.7905,0.06,2.7911449712,0.1105,0,0.1105,2.68,0.06,2.6806715577,2.8605,0.38,2.8856299572,0.1105,0,0.1105,2.75,0.38,2.7761304004
2019-11-25 17:00:00,3.0,0.28,3.0130383336,0.08,0,0.08,2.92,0.28,2.9333939388,3.03,0.26,3.0411346567,0.08,0,0.08,2.95,0.26,2.9614354627
2019-11-25 17:30:00,3.0115,0.24,3.0210482039,0.0815,0,0.0815,2.93,0.24,2.9398129192,3.0415,0.21,3.0487410926,0.0815,0,0.0815,2.96,0.21,2.9674399741
2019-11-25 18:00:00,2.9845,0.24,2.9941343073,0.1345,0,0.1345,2.85,0.24,2.8600874113,3.0145,0.21,3.0218057929,0.1345,0,0.1345,2.88,0.21,2.8876461002
2019-11-25 18:30:00,2.9475,0.22,2.9556989444,0.08750000000000001,0,0.08750000000000001,2.86,0.22,2.8684490583,2.9675000000000002,0.18,2.9729541285,0.08750000000000001,0,0.08750000000000001,2.88,0.18,2.8856195175
2019-11-25 19:00:00,2.855,0.22,2.8634638115,0.065,0,0.065,2.79,0.22,2.7986603938,2.885,0.21,2.8926328837,0.065,0,0.065,2.8200000000000003,0.21,2.8278083386
2019-11-25 19:30:00,2.73,-0.39,2.7577164466,0.07,0,0.07,2.66,-0.39,2.6884382083,2.77,0.51,2.8165581833,0.07,0,0.07,2.7,0.51,2.7477445296000003
2019-11-25 20:00:00,2.544,-0.41000000000000003,2.5768267307,0.094,0,0.094,2.45,-0.41000000000000003,2.4840692422,2.594,0.52,2.6456069247,0.094,0,0.094,2.5,0.52,2.5535073918
2019-11-25 20:30:00,2.4295,0.13,2.4329755958,0.0995,0,0.0995,2.33,0.13,2.3336237914,2.4595000000000002,0.0,2.4595000000000002,0.0995,0,0.0995,2.36,0.0,2.36
2019-11-25 21:00:00,2.3015,0.0,2.3015,0.0915,0,0.0915,2.21,0.0,2.21,2.3215,0.0,2.3215,0.0915,0,0.0915,2.23,0.0,2.23
2019-11-25 21:30:00,2.14,0.0,2.14,0.1,0,0.1,2.04,0.0,2.04,2.17,0.0,2.17,0.1,0,0.1,2.07,0.0,2.07
2019-11-25 22:00:00,1.9725000000000001,-0.30000000000000004,1.9951832622999999,0.07250000000000001,0,0.07250000000000001,1.9,-0.30000000000000004,1.9235384062,2.0025,0.0,2.0025,0.07250000000000001,0,0.07250000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-11-25 22:30:00,1.7425000000000002,-0.49,1.8100845975,0.0625,0,0.0625,1.6800000000000002,-0.49,1.75,1.8525,0.44,1.90403683,0.0625,0,0.0625,1.79,0.44,1.8432851109000001
2019-11-25 23:00:00,1.756,-0.47000000000000003,1.8178107712,0.056,0,0.056,1.7000000000000002,-0.47000000000000003,1.763774362,1.826,0.45,1.8806318087,0.056,0,0.056,1.77,0.45,1.8263077506
2019-11-25 23:30:00,1.7085,0.0,1.7085,0.0585,0,0.0585,1.65,0.0,1.65,1.7385000000000002,0.0,1.7385000000000002,0.0585,0,0.0585,1.6800000000000002,0.0,1.6800000000000002
2019-11-26 00:00:00,1.7025000000000001,0.0,1.7025000000000001,0.052500000000000005,0,0.052500000000000005,1.65,0.0,1.65,1.7325,0.0,1.7325,0.052500000000000005,0,0.052500000000000005,1.6800000000000002,0.0,1.6800000000000002
2019-11-26 00:30:00,2.1305,0.0,2.1305,0.060500000000000005,0,0.060500000000000005,2.07,0.0,2.07,2.1605,0.0,2.1605,0.060500000000000005,0,0.060500000000000005,2.1,0.0,2.1
2019-11-26 01:00:00,2.1485,-0.46,2.197191901,0.11850000000000001,0,0.11850000000000001,2.03,-0.46,2.0814658296,2.2485,0.45,2.293087929,0.11850000000000001,0,0.11850000000000001,2.13,0.45,2.1770163068
2019-11-26 01:30:00,2.053,-0.46,2.1039032772,0.153,0,0.153,1.9,-0.46,1.9548913013,2.163,0.45,2.209314147,0.153,0,0.153,2.01,0.45,2.0597572673
2019-11-26 02:00:00,1.9865,-0.46,2.0390640623,0.1965,0,0.1965,1.79,-0.46,1.8481612484,2.0765,0.47000000000000003,2.1290261271,0.1965,0,0.1965,1.88,0.47000000000000003,1.937859644
2019-11-26 02:30:00,2.0095,0.0,2.0095,0.2195,0,0.2195,1.79,0.0,1.79,2.0295,0.0,2.0295,0.2195,0,0.2195,1.81,0.0,1.81
2019-11-26 03:00:00,1.924,0.0,1.924,0.244,0,0.244,1.6800000000000002,0.0,1.6800000000000002,1.9540000000000002,0.0,1.9540000000000002,0.244,0,0.244,1.71,0.0,1.71
2019-11-26 03:30:00,1.8515000000000001,-0.44,1.9030639112,0.2515,0,0.2515,1.6,-0.44,1.659397481,1.8915000000000002,0.46,1.946631,0.2515,0,0.2515,1.6400000000000001,0.46,1.7032909323
2019-11-26 04:00:00,1.8955000000000002,0.16,1.9022408496,0.2655,0,0.2655,1.63,0.16,1.6378339354,1.9255,0.17,1.9329899767,0.2655,0,0.2655,1.6600000000000001,0.17,1.6686821147000002
2019-11-26 04:30:00,1.8265,0.13,1.8311204903,0.2665,0,0.2665,1.56,0.13,1.5654072952,1.8565,0.0,1.8565,0.2665,0,0.2665,1.5899999999999999,0.0,1.5899999999999999
2019-11-26 05:00:00,1.7775,0.15,1.7838178859,0.2675,0,0.2675,1.51,0.15,1.5174320413,1.8075,0.13,1.8121689353,0.2675,0,0.2675,1.54,0.13,1.5454772726
2019-11-26 05:30:00,1.7335,-0.41000000000000003,1.7813259808000002,0.2635,0,0.2635,1.47,-0.41000000000000003,1.5261061562,1.8035,0.47000000000000003,1.8637360999,0.2635,0,0.2635,1.54,0.47000000000000003,1.6101242188
2019-11-26 06:00:00,1.847,-0.4,1.8898171869,0.267,0,0.267,1.58,-0.4,1.6298466186,1.947,0.49,2.0077123798,0.267,0,0.267,1.6800000000000002,0.49,1.75
2019-11-26 06:30:00,2.1355,0.16,2.1414855241,0.2655,0,0.2655,1.87,0.16,1.8768324379,2.1855,0.24,2.1986382717,0.2655,0,0.2655,1.92,0.24,1.9349418595999999
2019-11-26 07:00:00,2.3064999999999998,0.24,2.3189528348,0.2665,0,0.2665,2.04,0.24,2.0540691322,2.3365,0.22,2.346834517,0.2665,0,0.2665,2.07,0.22,2.081657993
2019-11-26 07:30:00,2.4855,0.26,2.499061874,0.2655,0,0.2655,2.22,0.26,2.2351733714,2.5255,0.23,2.5359515473,0.2655,0,0.2655,2.26,0.23,2.271673392
2019-11-26 08:00:00,2.6225,0.16,2.6273763054,0.2625,0,0.2625,2.36,0.16,2.3654175107,2.6725,0.30000000000000004,2.6892854534,0.2625,0,0.2625,2.41,0.30000000000000004,2.42860042
2019-11-26 08:30:00,2.635,0.03,2.6351707725,0.265,0,0.265,2.37,0.03,2.3701898658,2.705,0.4,2.7344149283,0.265,0,0.265,2.44,0.4,2.4725695137
2019-11-26 09:00:00,2.6785,0.29,2.6941533457,0.2685,0,0.2685,2.41,0.29,2.4273854247,2.7085,0.27,2.7219243652,0.2685,0,0.2685,2.44,0.27,2.454893073
2019-11-26 09:30:00,2.6455,0.29,2.6613474501,0.28550000000000003,0,0.28550000000000003,2.36,0.29,2.3777510383,2.6755,0.27,2.6890891116,0.28550000000000003,0,0.28550000000000003,2.39,0.27,2.4052026941999998
2019-11-26 10:00:00,2.628,0.29,2.6439523445,0.298,0,0.298,2.33,0.29,2.3479778534,2.658,0.27,2.6716781243,0.298,0,0.298,2.36,0.27,2.375394704
2019-11-26 10:30:00,2.6115,0.26,2.6244108386000002,0.36150000000000004,0,0.36150000000000004,2.25,0.26,2.264972406,2.6515,0.33,2.6719566332999998,0.36150000000000004,0,0.36150000000000004,2.29,0.33,2.3136551169
2019-11-26 11:00:00,2.5185,0.35000000000000003,2.5427037283000002,0.47850000000000004,0,0.47850000000000004,2.04,0.35000000000000003,2.0698067543,2.5484999999999998,0.33,2.5697766926,0.47850000000000004,0,0.47850000000000004,2.07,0.33,2.0961393083
2019-11-26 11:30:00,2.406,0.32,2.427186849,0.606,0,0.606,1.8,0.32,1.8282231811,2.436,0.30000000000000004,2.4544033898,0.606,0,0.606,1.83,0.30000000000000004,1.8544271353
2019-11-26 12:00:00,2.3285,0.28,2.3452744509,0.6985,0,0.6985,1.63,0.28,1.6538742395,2.3585000000000003,0.26,2.3727878645000002,0.6985,0,0.6985,1.6600000000000001,0.26,1.6802380784
2019-11-26 12:30:00,2.3375,0.26,2.3519154428,0.5375,0,0.5375,1.8,0.26,1.8186808406,2.3775,0.24,2.3895828611,0.5375,0,0.5375,1.8399999999999999,0.24,1.8555861608000002
2019-11-26 13:00:00,2.433,0.26,2.4468528767,0.47300000000000003,0,0.47300000000000003,1.96,0.26,1.9771696943000001,2.473,0.24,2.4846184818,0.47300000000000003,0,0.47300000000000003,2.0,0.24,2.0143485299
2019-11-26 13:30:00,2.3885,0.26,2.4026094668,0.5485,0,0.5485,1.8399999999999999,0.26,1.8582787735,2.4185,0.24,2.4303790342,0.5485,0,0.5485,1.87,0.24,1.885338166
2019-11-26 14:00:00,2.362,0.24,2.3741617468,0.432,0,0.432,1.9300000000000002,0.24,1.9448650339,2.392,0.23,2.4030322511,0.432,0,0.432,1.96,0.23,1.9734487579
2019-11-26 14:30:00,2.3835,0.18,2.3902870644,0.5035000000000001,0,0.5035000000000001,1.88,0.18,1.8885973631000001,2.4335,0.38,2.4629905095,0.5035000000000001,0,0.5035000000000001,1.9300000000000002,0.38,1.9670536342
2019-11-26 15:00:00,2.445,-0.23,2.4557941689,0.315,0,0.315,2.13,-0.23,2.1423818521,2.545,0.6900000000000001,2.6368778887,0.315,0,0.315,2.23,0.6900000000000001,2.3343093197
2019-11-26 15:30:00,2.384,-0.28,2.4003866355,0.304,0,0.304,2.08,-0.28,2.0987615396,2.4939999999999998,0.64,2.574807954,0.304,0,0.304,2.19,0.64,2.2816003156
2019-11-26 16:00:00,2.491,0.13,2.4943899054,0.281,0,0.281,2.21,0.13,2.2138202276,2.551,0.35000000000000003,2.5748982504,0.281,0,0.281,2.27,0.35000000000000003,2.296823894
2019-11-26 16:30:00,2.7165,0.28,2.7308922077,0.2565,0,0.2565,2.46,0.28,2.4758836806,2.7465,0.26,2.7587791231,0.2565,0,0.2565,2.49,0.26,2.5035374972
2019-11-26 17:00:00,2.867,0.28,2.8806403802,0.23700000000000002,0,0.23700000000000002,2.63,0.28,2.6448629454,2.907,0.24,2.9168902962,0.23700000000000002,0,0.23700000000000002,2.67,0.24,2.6807648162
2019-11-26 17:30:00,2.967,0.08,2.9680783345,0.23700000000000002,0,0.23700000000000002,2.73,0.08,2.7311719096,3.027,0.34,3.0460349637,0.23700000000000002,0,0.23700000000000002,2.79,0.34,2.8106404964
2019-11-26 18:00:00,2.926,-0.35000000000000003,2.9468586664,0.256,0,0.256,2.67,-0.35000000000000003,2.6928423645,3.046,0.58,3.1007283015000002,0.256,0,0.256,2.79,0.58,2.8496491012
2019-11-26 18:30:00,2.927,-0.35000000000000003,2.9478515906,0.257,0,0.257,2.67,-0.35000000000000003,2.6928423645,3.047,0.58,3.101710657,0.257,0,0.257,2.79,0.58,2.8496491012
2019-11-26 19:00:00,2.787,-0.39,2.814155113,0.247,0,0.247,2.54,-0.39,2.5697665264,2.907,0.54,2.9567294432,0.247,0,0.247,2.66,0.54,2.7142586465000003
2019-11-26 19:30:00,2.6425,-0.41000000000000003,2.6741178452,0.2525,0,0.2525,2.39,-0.41000000000000003,2.4249123696,2.7525,0.52,2.8011883639,0.2525,0,0.2525,2.5,0.52,2.5535073918
2019-11-26 20:00:00,2.605,-0.14,2.6087592836,0.165,0,0.165,2.44,-0.14,2.4440130933,2.635,0.54,2.6897630007,0.165,0,0.165,2.47,0.54,2.528339376
2019-11-26 20:30:00,2.458,0.18,2.4645819118,0.178,0,0.178,2.2800000000000002,0.18,2.2870942263,2.488,0.14,2.4919357937,0.178,0,0.178,2.31,0.14,2.3142385357
2019-11-26 21:00:00,2.2685,-0.14,2.2728159296,0.1585,0,0.1585,2.11,-0.14,2.1146394492,2.2984999999999998,-0.14,2.3027597031,0.1585,0,0.1585,2.14,-0.14,2.1445745499
2019-11-26 21:30:00,2.1310000000000002,0.0,2.1310000000000002,0.181,0,0.181,1.9500000000000002,0.0,1.9500000000000002,2.161,0.0,2.161,0.181,0,0.181,1.98,0.0,1.98
2019-11-26 22:00:00,1.8895,-0.49,1.9520016009,0.17950000000000002,0,0.17950000000000002,1.71,-0.49,1.7788198335,1.9895,0.44,2.0375745999,0.17950000000000002,0,0.17950000000000002,1.81,0.44,1.8627130751
2019-11-26 22:30:00,1.7655,-0.49,1.8322364066999999,0.17550000000000002,0,0.17550000000000002,1.5899999999999999,-0.49,1.6637908522,1.8455,0.44,1.8972269896,0.17550000000000002,0,0.17550000000000002,1.67,0.44,1.7269916039000002
2019-11-26 23:00:00,1.746,0.0,1.746,0.186,0,0.186,1.56,0.0,1.56,1.786,0.0,1.786,0.186,0,0.186,1.6,0.0,1.6
2019-11-26 23:30:00,1.6925,0.0,1.6925,0.17250000000000001,0,0.17250000000000001,1.52,0.0,1.52,1.7225000000000001,0.0,1.7225000000000001,0.17250000000000001,0,0.17250000000000001,1.55,0.0,1.55
2019-11-27 00:00:00,1.694,0.0,1.694,0.114,0,0.114,1.58,0.0,1.58,1.724,0.0,1.724,0.114,0,0.114,1.6099999999999999,0.0,1.6099999999999999
2019-11-27 00:30:00,2.126,-0.47000000000000003,2.1773323127,0.08600000000000001,0,0.08600000000000001,2.04,-0.47000000000000003,2.0934421415,2.186,0.44,2.2298421469,0.08600000000000001,0,0.08600000000000001,2.1,0.44,2.1456001491
2019-11-27 01:00:00,2.22,0.0,2.22,0.1,0,0.1,2.12,0.0,2.12,2.25,0.0,2.25,0.1,0,0.1,2.15,0.0,2.15
2019-11-27 01:30:00,2.1545,0.0,2.1545,0.1345,0,0.1345,2.02,0.0,2.02,2.1845,0.0,2.1845,0.1345,0,0.1345,2.05,0.0,2.05
2019-11-27 02:00:00,2.0375,-0.48,2.093276439,0.1575,0,0.1575,1.88,-0.48,1.9403092537000002,2.0675,0.45,2.115905539,0.1575,0,0.1575,1.9100000000000001,0.45,1.9622945752
2019-11-27 02:30:00,2.0215,0.0,2.0215,0.1315,0,0.1315,1.8900000000000001,0.0,1.8900000000000001,2.0415,0.0,2.0415,0.1315,0,0.1315,1.9100000000000001,0.0,1.9100000000000001
2019-11-27 03:00:00,1.9460000000000002,0.0,1.9460000000000002,0.116,0,0.116,1.83,0.0,1.83,1.976,0.0,1.976,0.116,0,0.116,1.8599999999999999,0.0,1.8599999999999999
2019-11-27 03:30:00,1.8675000000000002,0.0,1.8675000000000002,0.1375,0,0.1375,1.73,0.0,1.73,1.8975,0.0,1.8975,0.1375,0,0.1375,1.76,0.0,1.76
2019-11-27 04:00:00,1.904,0.0,1.904,0.134,0,0.134,1.77,0.0,1.77,1.9340000000000002,0.0,1.9340000000000002,0.134,0,0.134,1.8,0.0,1.8
2019-11-27 04:30:00,1.803,0.0,1.803,0.123,0,0.123,1.6800000000000002,0.0,1.6800000000000002,1.843,0.0,1.843,0.123,0,0.123,1.72,0.0,1.72
2019-11-27 05:00:00,1.7974999999999999,0.17,1.8055210467,0.0975,0,0.0975,1.7000000000000002,0.17,1.7084788556000001,1.8275000000000001,0.15,1.8336456173000002,0.0975,0,0.0975,1.73,0.15,1.7364907140999999
2019-11-27 05:30:00,1.766,0.17,1.7741634648,0.116,0,0.116,1.65,0.17,1.6587344573,1.796,0.18,1.8049975069,0.116,0,0.116,1.6800000000000002,0.18,1.6896153408
2019-11-27 06:00:00,1.8445,0.15,1.8505891629,0.1245,0,0.1245,1.72,0.15,1.7265283085,1.8745,0.15,1.8804920234,0.1245,0,0.1245,1.75,0.15,1.756416807
2019-11-27 06:30:00,2.096,-0.28,2.1146195875,0.106,0,0.106,1.99,-0.28,2.0096019506,2.196,0.56,2.2662780059,0.106,0,0.106,2.09,0.56,2.1637236422
2019-11-27 07:00:00,2.2975,-0.14,2.3017615537,0.1575,0,0.1575,2.14,-0.14,2.1445745499,2.3875,0.48,2.4352733419,0.1575,0,0.1575,2.23,0.48,2.2810743083
2019-11-27 07:30:00,2.4795,0.18,2.4860249898,0.1595,0,0.1595,2.32,0.18,2.3269722817,2.5195,0.26,2.5328798333,0.1595,0,0.1595,2.36,0.26,2.3742788379
2019-11-27 08:00:00,2.643,0.26,2.6557577073000003,0.233,0,0.233,2.41,0.26,2.4239843234,2.673,0.23,2.6828770005,0.233,0,0.233,2.44,0.23,2.4508161906
2019-11-27 08:30:00,2.6945,0.26,2.7070150073,0.2545,0,0.2545,2.44,0.26,2.4538133588,2.7245,0.23,2.7341909681,0.2545,0,0.2545,2.47,0.23,2.4806853892
2019-11-27 09:00:00,2.6665,0.29,2.6822233780999998,0.2665,0,0.2665,2.4,0.29,2.4174573419,2.6965,0.26,2.7090057678,0.2665,0,0.2665,2.43,0.26,2.443869882
2019-11-27 09:30:00,2.669,0.30000000000000004,2.6858073274,0.269,0,0.269,2.4,0.30000000000000004,2.4186773245,2.699,0.27,2.7124713823,0.269,0,0.269,2.43,0.27,2.4449539873
2019-11-27 10:00:00,2.545,0.28,2.5603564205,0.295,0,0.295,2.25,0.28,2.2673552876,2.575,0.25,2.5871074581,0.295,0,0.295,2.2800000000000002,0.25,2.2936651892
2019-11-27 10:30:00,2.67,0.30000000000000004,2.6868010719,0.30000000000000004,0,0.30000000000000004,2.37,0.30000000000000004,2.3889118862,2.7,0.27,2.7134664177000003,0.30000000000000004,0,0.30000000000000004,2.4,0.27,2.4151397475
2019-11-27 11:00:00,2.69,0.32,2.7089665926,0.30000000000000004,0,0.30000000000000004,2.39,0.32,2.4113274353,2.7199999999999998,0.29,2.7354158733,0.30000000000000004,0,0.30000000000000004,2.42,0.29,2.4373140955
2019-11-27 11:30:00,2.6775,0.32,2.6965545146,0.3075,0,0.3075,2.37,0.32,2.3915058018,2.7075,0.29,2.7229866415,0.3075,0,0.3075,2.4,0.29,2.4174573419
2019-11-27 12:00:00,2.6145,0.32,2.634010298,0.3245,0,0.3245,2.29,0.32,2.3122499865,2.6445,0.29,2.660353407,0.3245,0,0.3245,2.32,0.29,2.338054747
2019-11-27 12:30:00,2.582,0.29,2.5982347854,0.322,0,0.322,2.26,0.29,2.278530228,2.622,0.26,2.634859389,0.322,0,0.322,2.3,0.26,2.3146490015
2019-11-27 13:00:00,2.657,0.29,2.6727792651,0.337,0,0.337,2.32,0.29,2.338054747,2.6870000000000003,0.26,2.6995497773,0.337,0,0.337,2.35,0.26,2.3643392312
2019-11-27 13:30:00,2.7119999999999997,0.32,2.7308137981,0.352,0,0.352,2.36,0.32,2.3815961035,2.742,0.30000000000000004,2.7583625578,0.352,0,0.352,2.39,0.30000000000000004,2.4087548651
2019-11-27 14:00:00,2.6195,0.31,2.6377794165,0.3395,0,0.3395,2.2800000000000002,0.31,2.3009780529,2.6595,0.31,2.6775063492,0.3395,0,0.3395,2.32,0.31,2.3406195761
2019-11-27 14:30:00,2.558,0.29,2.5743861404,0.298,0,0.298,2.26,0.29,2.278530228,2.588,0.26,2.6010274893,0.298,0,0.298,2.29,0.26,2.3047125634
2019-11-27 15:00:00,2.5815,0.29,2.5977379102,0.3015,0,0.3015,2.2800000000000002,0.29,2.2983689869,2.6215,0.26,2.6343618297,0.3015,0,0.3015,2.32,0.26,2.334523506
2019-11-27 15:30:00,2.5475,0.27,2.5617681882000003,0.2675,0,0.2675,2.2800000000000002,0.27,2.2959311836,2.5875,0.24,2.5986065978,0.2675,0,0.2675,2.32,0.24,2.3323807579
2019-11-27 16:00:00,2.635,0.19,2.6418412140000003,0.215,0,0.215,2.42,0.19,2.4274472188000003,2.675,0.28,2.6896142846,0.215,0,0.215,2.46,0.28,2.4758836806
2019-11-27 16:30:00,2.8085,-0.09,2.8099416809,0.1685,0,0.1685,2.64,-0.09,2.6415336454,2.8785,0.5,2.9216026852,0.1685,0,0.1685,2.71,0.5,2.7557394652
2019-11-27 17:00:00,2.924,-0.37,2.9473167458000002,0.10400000000000001,0,0.10400000000000001,2.8200000000000003,-0.37,2.8441694746,3.044,0.5700000000000001,3.0969074897,0.10400000000000001,0,0.10400000000000001,2.94,0.5700000000000001,2.9947453982
2019-11-27 17:30:00,3.0615,-0.17,3.0662162758,0.0815,0,0.0815,2.98,-0.17,2.9848450546,3.1615,0.5,3.2007940031,0.0815,0,0.0815,3.08,0.5,3.1203204964
2019-11-27 18:00:00,3.0585,0.25,3.0687004171,0.0785,0,0.0785,2.98,0.25,2.9904681908,3.0885,0.21,3.0956311554,0.0785,0,0.0785,3.01,0.21,3.0173166887
2019-11-27 18:30:00,3.014,0.25,3.0243505088,0.10400000000000001,0,0.10400000000000001,2.91,0.25,2.9207190895,3.044,0.21,3.0512351597,0.10400000000000001,0,0.10400000000000001,2.94,0.21,2.947490458
2019-11-27 19:00:00,2.9370000000000003,-0.36,2.9589810746,0.08700000000000001,0,0.08700000000000001,2.85,-0.36,2.8726468631,2.987,0.55,3.0372140195,0.08700000000000001,0,0.08700000000000001,2.9,0.55,2.9516944286
2019-11-27 19:30:00,2.7030000000000003,-0.39,2.7309904797,0.10300000000000001,0,0.10300000000000001,2.6,-0.39,2.6290872941,2.753,0.53,2.8035529244,0.10300000000000001,0,0.10300000000000001,2.65,0.53,2.7024803422
2019-11-27 20:00:00,2.5869999999999997,0.0,2.5869999999999997,0.107,0,0.107,2.48,0.0,2.48,2.617,0.0,2.617,0.107,0,0.107,2.51,0.0,2.51
2019-11-27 20:30:00,2.412,-0.47000000000000003,2.4573652557,0.092,0,0.092,2.32,-0.47000000000000003,2.3671290628,2.462,0.46,2.5046045596,0.092,0,0.092,2.37,0.46,2.4142286553
2019-11-27 21:00:00,2.2640000000000002,0.0,2.2640000000000002,0.084,0,0.084,2.18,0.0,2.18,2.294,0.0,2.294,0.084,0,0.084,2.21,0.0,2.21
2019-11-27 21:30:00,2.1205,-0.47000000000000003,2.171962304,0.060500000000000005,0,0.060500000000000005,2.06,-0.47000000000000003,2.1129363455,2.1705,0.46,2.2187091405,0.060500000000000005,0,0.060500000000000005,2.11,0.46,2.1595601404
2019-11-27 22:00:00,1.94,-0.29,1.9615555052,0.06,0,0.06,1.88,-0.29,1.9022355270000002,1.98,0.03,1.9802272597,0.06,0,0.06,1.92,0.03,1.9202343607
2019-11-27 22:30:00,1.7890000000000001,-0.5,1.8575578053,0.049,0,0.049,1.74,-0.5,1.8104143172,1.869,0.37,1.9052718966,0.049,0,0.049,1.82,0.37,1.8572291189
2019-11-27 23:00:00,1.7865000000000002,-0.5,1.8551501960999999,0.0465,0,0.0465,1.74,-0.5,1.8104143172,1.8265,0.37,1.8635992729000002,0.0465,0,0.0465,1.78,0.37,1.8180484042
2019-11-27 23:30:00,1.7165,-0.14,1.7221998287,0.0565,0,0.0565,1.6600000000000001,-0.14,1.6658931538,1.7465000000000002,-0.14,1.7521022373,0.0565,0,0.0565,1.69,-0.14,1.695788902
2019-11-28 00:00:00,1.716,0.0,1.716,0.046,0,0.046,1.67,0.0,1.67,1.736,0.0,1.736,0.046,0,0.046,1.69,0.0,1.69
2019-11-28 00:30:00,2.185,-0.49,2.2392688539,0.025,0,0.025,2.16,-0.49,2.2148814867,2.215,0.42,2.2544677864000002,0.025,0,0.025,2.19,0.42,2.2299103121
