Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-28 01:00:00,2.3075,0.0,2.3075,0.0375,0,0.0375,2.27,0.0,2.27,2.3375,0.0,2.3375,0.0375,0,0.0375,2.3,0.0,2.3
2019-11-28 01:30:00,2.2065,-0.47000000000000003,2.2560013852,0.0665,0,0.0665,2.14,-0.47000000000000003,2.1910043359,2.2565,0.46,2.3029095184,0.0665,0,0.0665,2.19,0.46,2.2377890875
2019-11-28 02:00:00,2.096,0.0,2.096,0.056,0,0.056,2.04,0.0,2.04,2.126,0.0,2.126,0.056,0,0.056,2.07,0.0,2.07
2019-11-28 02:30:00,2.0635,0.0,2.0635,0.043500000000000004,0,0.043500000000000004,2.02,0.0,2.02,2.0935,-0.14,2.098175934,0.043500000000000004,0,0.043500000000000004,2.05,-0.14,2.0547749268
2019-11-28 03:00:00,1.97,0.0,1.97,0.05,0,0.05,1.92,0.0,1.92,2.0,0.0,2.0,0.05,0,0.05,1.9500000000000002,0.0,1.9500000000000002
2019-11-28 03:30:00,1.8965,0.0,1.8965,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,0.0,1.8599999999999999,1.9365,0.0,1.9365,0.036500000000000005,0,0.036500000000000005,1.9,0.0,1.9
2019-11-28 04:00:00,1.939,0.0,1.939,0.019,0,0.019,1.92,0.0,1.92,1.9689999999999999,0.0,1.9689999999999999,0.019,0,0.019,1.9500000000000002,0.0,1.9500000000000002
2019-11-28 04:30:00,1.833,0.0,1.833,0.013000000000000001,0,0.013000000000000001,1.82,0.0,1.82,1.863,0.0,1.863,0.013000000000000001,0,0.013000000000000001,1.85,0.0,1.85
2019-11-28 05:00:00,1.77,0.0,1.77,0.01,0,0.01,1.76,0.0,1.76,1.8,0.0,1.8,0.01,0,0.01,1.79,0.0,1.79
2019-11-28 05:30:00,1.7810000000000001,0.19,1.7911060828,0.021,0,0.021,1.76,0.19,1.7702259743000002,1.811,0.18,1.81992335,0.021,0,0.021,1.79,0.18,1.7990275151000001
2019-11-28 06:00:00,1.8940000000000001,0.17,1.9016140513000002,0.034,0,0.034,1.8599999999999999,0.17,1.8677526602999999,1.924,0.0,1.924,0.034,0,0.034,1.8900000000000001,0.0,1.8900000000000001
2019-11-28 06:30:00,2.157,0.12,2.1603353906000002,0.037,0,0.037,2.12,0.12,2.1233935104,2.197,0.26,2.2123311235,0.037,0,0.037,2.16,0.26,2.1755918735
2019-11-28 07:00:00,2.39,0.23,2.4010414407000003,0.04,0,0.04,2.35,0.23,2.3612284938,2.42,0.2,2.4282503989,0.04,0,0.04,2.38,0.2,2.3883885781
2019-11-28 07:30:00,2.615,0.21,2.6234185713000002,0.045,0,0.045,2.5700000000000003,0.21,2.5785654927,2.6550000000000002,0.25,2.6667442697,0.045,0,0.045,2.61,0.25,2.6219458423
2019-11-28 08:00:00,2.715,0.26,2.7274209429000003,0.035,0,0.035,2.68,0.26,2.6925824036,2.745,0.22,2.7538019173,0.035,0,0.035,2.71,0.22,2.7189152249
2019-11-28 08:30:00,2.7145,0.26,2.7269232204,0.0345,0,0.0345,2.68,0.26,2.6925824036,2.7445,0.22,2.7533035158,0.0345,0,0.0345,2.71,0.22,2.7189152249
2019-11-28 09:00:00,2.6725,0.29,2.688188284,0.0325,0,0.0325,2.64,0.29,2.6558802684,2.7025,0.26,2.7149781307,0.0325,0,0.0325,2.67,0.26,2.6826293072
2019-11-28 09:30:00,2.6835,0.27,2.6970488038,0.043500000000000004,0,0.043500000000000004,2.64,0.27,2.6537709018999998,2.7135,0.24,2.7240929224,0.043500000000000004,0,0.043500000000000004,2.67,0.24,2.6807648162
2019-11-28 10:00:00,2.5415,0.27,2.5558016844,0.07150000000000001,0,0.07150000000000001,2.47,0.27,2.4847132631,2.5715,0.24,2.5826754055,0.07150000000000001,0,0.07150000000000001,2.5,0.24,2.5114935795
2019-11-28 10:30:00,2.5645,0.29,2.5808448714,0.21450000000000002,0,0.21450000000000002,2.35,0.29,2.3678260071,2.6045,0.30000000000000004,2.6217208566,0.21450000000000002,0,0.21450000000000002,2.39,0.30000000000000004,2.4087548651
2019-11-28 11:00:00,2.552,0.11,2.5543695895000003,0.162,0,0.162,2.39,0.11,2.3925300416,2.612,0.46,2.6521960712,0.162,0,0.162,2.45,0.46,2.4928096598
2019-11-28 11:30:00,2.4635,-0.23,2.4742134609,0.14350000000000002,0,0.14350000000000002,2.32,-0.23,2.331372986,2.5735,0.6900000000000001,2.6643952879,0.14350000000000002,0,0.14350000000000002,2.43,0.6900000000000001,2.5260641322
2019-11-28 12:00:00,2.5615,-0.23,2.5718052512,0.0915,0,0.0915,2.47,-0.23,2.4806853892,2.6715,0.6900000000000001,2.7591687607,0.0915,0,0.0915,2.58,0.6900000000000001,2.6706740721999997
2019-11-28 12:30:00,2.5205,-0.30000000000000004,2.5382908127,0.0805,0,0.0805,2.44,-0.30000000000000004,2.458373446,2.6305,0.62,2.7025784447,0.0805,0,0.0805,2.55,0.62,2.6242903803
2019-11-28 13:00:00,2.5275,-0.27,2.5418804555,0.1275,0,0.1275,2.4,-0.27,2.4151397475,2.6375,0.65,2.7164142265,0.1275,0,0.1275,2.51,0.65,2.5927977168
2019-11-28 13:30:00,2.537,-0.30000000000000004,2.554675909,0.107,0,0.107,2.43,-0.30000000000000004,2.4484484883,2.6470000000000002,0.62,2.7186410208,0.107,0,0.107,2.54,0.62,2.6145745352
2019-11-28 14:00:00,2.477,-0.23,2.4876553218,0.167,0,0.167,2.31,-0.23,2.321421978,2.577,0.62,2.6505337198000003,0.167,0,0.167,2.41,0.62,2.4884734276
2019-11-28 14:30:00,2.557,0.27,2.5712154713,0.117,0,0.117,2.44,0.27,2.454893073,2.5869999999999997,0.24,2.5981087352000003,0.117,0,0.117,2.47,0.24,2.4816325272
2019-11-28 15:00:00,2.5035,0.25,2.5159515595,0.0935,0,0.0935,2.41,0.25,2.422932108,2.5335,0.24,2.5448422839,0.0935,0,0.0935,2.44,0.24,2.4517748673
2019-11-28 15:30:00,2.5415,0.23,2.5518860182000003,0.051500000000000004,0,0.051500000000000004,2.49,0.23,2.500599928,2.5715,0.2,2.5792658355,0.051500000000000004,0,0.051500000000000004,2.52,0.2,2.5279240495
2019-11-28 16:00:00,2.5595,0.23,2.5698132714,0.0395,0,0.0395,2.52,0.23,2.5304742638,2.5995,0.2,2.6071824351,0.0395,0,0.0395,2.56,0.2,2.5678006153
2019-11-28 16:30:00,2.727,0.21,2.7350738564,0.027,0,0.027,2.7,0.21,2.7081543531000003,2.767,0.24,2.7773888817,0.027,0,0.027,2.74,0.24,2.7504908652999998
2019-11-28 17:00:00,2.9290000000000003,0.15,2.9328383863000003,0.019,0,0.019,2.91,0.15,2.9138634147999998,2.969,0.33,2.9872832139,0.019,0,0.019,2.95,0.33,2.9684002426
2019-11-28 17:30:00,2.933,0.21,2.9405082894000003,0.023,0,0.023,2.91,0.21,2.9175674798999998,2.963,0.18,2.9684623966,0.023,0,0.023,2.94,0.18,2.9455050501
2019-11-28 18:00:00,2.9975,0.24,3.0070926574,0.0275,0,0.0275,2.9699999999999998,0.24,2.979681191,3.0375,0.22,3.0454566571,0.0275,0,0.0275,3.01,0.22,3.0180291582
2019-11-28 18:30:00,3.0315,0.24,3.0409854077,0.0315,0,0.0315,3.0,0.24,3.009584689,3.0615,0.19,3.0673901366,0.0315,0,0.0315,3.03,0.19,3.0359512513
2019-11-28 19:00:00,2.9025,0.2,2.9093824517,0.022500000000000003,0,0.022500000000000003,2.88,0.2,2.8869360921,2.9225000000000003,0.0,2.9225000000000003,0.022500000000000003,0,0.022500000000000003,2.9,0.0,2.9
2019-11-28 19:30:00,2.732,0.21,2.7400591234,0.032,0,0.032,2.7,0.21,2.7081543531000003,2.762,0.0,2.762,0.032,0,0.032,2.73,0.0,2.73
2019-11-28 20:00:00,2.66,-0.47000000000000003,2.7012034355,0.04,0,0.04,2.62,-0.47000000000000003,2.6618226838,2.7,0.47000000000000003,2.7406021236,0.04,0,0.04,2.66,0.47000000000000003,2.7012034355
2019-11-28 20:30:00,2.487,-0.46,2.5291834651,0.037,0,0.037,2.45,-0.46,2.4928096598,2.527,0.46,2.5685266205,0.037,0,0.037,2.49,0.46,2.5321334878
2019-11-28 21:00:00,2.2265,-0.48,2.277652794,0.0565,0,0.0565,2.17,-0.48,2.2224535991,2.3265000000000002,0.44,2.3677420151,0.0565,0,0.0565,2.27,0.44,2.3122499865
2019-11-28 21:30:00,2.052,-0.5,2.1120378784,0.032,0,0.032,2.02,-0.5,2.0809613163,2.162,0.44,2.2063191066,0.032,0,0.032,2.13,0.44,2.1749712642
2019-11-28 22:00:00,1.9275,-0.46,1.9816296955000001,0.0275,0,0.0275,1.9,-0.46,1.9548913013,1.9975,0.32,2.0229696612,0.0275,0,0.0275,1.97,0.32,1.9958206332000001
2019-11-28 22:30:00,1.774,-0.14,1.7795156643999999,0.034,0,0.034,1.74,-0.14,1.7456230979,1.814,-0.14,1.8193944047000001,0.034,0,0.034,1.78,-0.14,1.7854971297
2019-11-28 23:00:00,1.8010000000000002,-0.14,1.806433226,0.041,0,0.041,1.76,-0.14,1.7655594014,1.831,-0.14,1.8363444666,0.041,0,0.041,1.79,-0.14,1.7954665132
2019-11-28 23:30:00,1.729,-0.4,1.7746664475,0.039,0,0.039,1.69,-0.4,1.7366922583000002,1.759,-0.09,1.7613009396,0.039,0,0.039,1.72,-0.09,1.7223530416
2019-11-29 00:00:00,1.7355,-0.14,1.741137631,0.0155,0,0.0155,1.72,-0.14,1.7256882685,1.7655,-0.14,1.7710421367,0.0155,0,0.0155,1.75,-0.14,1.7555910686
2019-11-29 00:30:00,2.173,0.0,2.173,0.003,0,0.003,2.17,0.0,2.17,2.203,0.0,2.203,0.003,0,0.003,2.2,0.0,2.2
2019-11-29 01:00:00,2.292,0.0,2.292,0.002,0,0.002,2.29,0.0,2.29,2.322,0.0,2.322,0.002,0,0.002,2.32,0.0,2.32
2019-11-29 01:30:00,2.212,0.0,2.212,0.002,0,0.002,2.21,0.0,2.21,2.232,0.0,2.232,0.002,0,0.002,2.23,0.0,2.23
2019-11-29 02:00:00,2.098,-0.47000000000000003,2.1500009302,0.008,0,0.008,2.09,-0.47000000000000003,2.1421951358,2.148,0.45,2.1946307206,0.008,0,0.008,2.14,0.45,2.186801317
2019-11-29 02:30:00,2.1015,0.0,2.1015,0.0115,0,0.0115,2.09,0.0,2.09,2.1315,0.0,2.1315,0.0115,0,0.0115,2.12,0.0,2.12
2019-11-29 03:00:00,2.015,0.0,2.015,0.005,0,0.005,2.01,0.0,2.01,2.045,0.0,2.045,0.005,0,0.005,2.04,0.0,2.04
2019-11-29 03:30:00,1.8765,0.0,1.8765,0.006500000000000001,0,0.006500000000000001,1.87,0.0,1.87,1.9065,0.0,1.9065,0.006500000000000001,0,0.006500000000000001,1.9,0.0,1.9
2019-11-29 04:00:00,1.9420000000000002,0.0,1.9420000000000002,0.022,0,0.022,1.92,0.0,1.92,1.972,0.0,1.972,0.022,0,0.022,1.9500000000000002,0.0,1.9500000000000002
2019-11-29 04:30:00,1.8605,0.0,1.8605,0.0205,0,0.0205,1.8399999999999999,0.0,1.8399999999999999,1.8905,0.0,1.8905,0.0205,0,0.0205,1.87,0.0,1.87
2019-11-29 05:00:00,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8,1.8395000000000001,0.0,1.8395000000000001,0.0095,0,0.0095,1.83,0.0,1.83
2019-11-29 05:30:00,1.8475000000000001,0.0,1.8475000000000001,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,0.0,1.8399999999999999,1.8775,0.0,1.8775,0.007500000000000001,0,0.007500000000000001,1.87,0.0,1.87
2019-11-29 06:00:00,1.909,0.2,1.9194480978000001,0.009000000000000001,0,0.009000000000000001,1.9,0.2,1.9104973175,1.939,0.18,1.9473368995,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.18,1.9383756086
2019-11-29 06:30:00,2.1935000000000002,-0.07,2.1946166522,0.0135,0,0.0135,2.18,-0.07,2.1811235637,2.2435,0.38,2.2754542953,0.0135,0,0.0135,2.23,0.38,2.2621449998
2019-11-29 07:00:00,2.3955,0.13,2.399024854,0.025500000000000002,0,0.025500000000000002,2.37,0.13,2.373562723,2.4355,0.27,2.4504204231,0.025500000000000002,0,0.025500000000000002,2.41,0.27,2.4250773184
2019-11-29 07:30:00,2.5945,-0.05,2.5949817437,0.0145,0,0.0145,2.58,-0.05,2.5804844506,2.6645,0.42,2.6973987933,0.0145,0,0.0145,2.65,0.42,2.6830765923
2019-11-29 08:00:00,2.7115,-0.03,2.7116659547,0.0015,0,0.0015,2.71,-0.03,2.7101660466,2.7915,0.42,2.8229191009,0.0015,0,0.0015,2.79,0.42,2.8214358047
2019-11-29 08:30:00,2.7935,0.28,2.8074975067,0.0035,0,0.0035,2.79,0.28,2.8040149786,2.8235,0.25,2.8345462159,0.0035,0,0.0035,2.8200000000000003,0.25,2.8310598722
2019-11-29 09:00:00,2.7005,0.27,2.7139639368,0.0105,0,0.0105,2.69,0.27,2.7035162289,2.7305,0.25,2.7419209050999998,0.0105,0,0.0105,2.7199999999999998,0.25,2.7314648085
2019-11-29 09:30:00,2.6715,0.27,2.6851093553,0.0315,0,0.0315,2.64,0.27,2.6537709018999998,2.7015000000000002,0.25,2.7130429871,0.0315,0,0.0315,2.67,0.25,2.6816785788
2019-11-29 10:00:00,2.675,0.27,2.6885916388,0.025,0,0.025,2.65,0.27,2.6637192044,2.705,0.25,2.7165281151,0.025,0,0.025,2.68,0.25,2.6916351907
2019-11-29 10:30:00,2.664,0.27,2.6776474749,0.044,0,0.044,2.62,0.27,2.6338754716,2.694,0.24,2.7046692959,0.044,0,0.044,2.65,0.24,2.6608457302
2019-11-29 11:00:00,2.6390000000000002,0.27,2.6527760931,0.069,0,0.069,2.5700000000000003,0.27,2.5841439588,2.669,0.24,2.6797688333,0.069,0,0.069,2.6,0.24,2.6110534273
2019-11-29 11:30:00,2.594,0.27,2.6080138036,0.10400000000000001,0,0.10400000000000001,2.49,0.27,2.5045957758,2.624,0.24,2.634952751,0.10400000000000001,0,0.10400000000000001,2.52,0.24,2.5314027732
2019-11-29 12:00:00,2.5355,-0.08,2.5367617645,0.1255,0,0.1255,2.41,-0.08,2.4113274353,2.6155,0.44,2.6522519205,0.1255,0,0.1255,2.49,0.44,2.5285766747
2019-11-29 12:30:00,2.5845000000000002,-0.23,2.5947139052,0.0945,0,0.0945,2.49,-0.23,2.500599928,2.6845,0.56,2.742287412,0.0945,0,0.0945,2.59,0.56,2.6498490523
2019-11-29 13:00:00,2.49,-0.02,2.49008032,0.14,0,0.14,2.35,-0.02,2.3500851047999998,2.55,0.38,2.5781582574,0.14,0,0.14,2.41,0.38,2.4397745798
2019-11-29 13:30:00,2.4525,-0.37,2.4802532633,0.14250000000000002,0,0.14250000000000002,2.31,-0.37,2.3394443785,2.5525,0.53,2.6069438525,0.14250000000000002,0,0.14250000000000002,2.41,0.53,2.4675899172999998
2019-11-29 14:00:00,2.399,-0.37,2.4273650323,0.11900000000000001,0,0.11900000000000001,2.2800000000000002,-0.37,2.3098268333,2.509,0.53,2.5643675634000003,0.11900000000000001,0,0.11900000000000001,2.39,0.53,2.4480604568
2019-11-29 14:30:00,2.3325,-0.37,2.3616638732,0.1325,0,0.1325,2.2,-0.37,2.2308966807,2.4325,0.53,2.4895694909,0.1325,0,0.1325,2.3,0.53,2.3602754077
2019-11-29 15:00:00,2.1565,-0.4,2.1932834404,0.17650000000000002,0,0.17650000000000002,1.98,-0.4,2.02,2.2565,0.52,2.315640786,0.17650000000000002,0,0.17650000000000002,2.08,0.52,2.1440149253
2019-11-29 15:30:00,2.2445,-0.35000000000000003,2.2716250241,0.1545,0,0.1545,2.09,-0.35000000000000003,2.1191035841,2.3445,0.5700000000000001,2.4127951115,0.1545,0,0.1545,2.19,0.5700000000000001,2.2629626599
2019-11-29 16:00:00,2.357,-0.36,2.3843340789,0.08700000000000001,0,0.08700000000000001,2.27,-0.36,2.2983689869,2.447,0.52,2.5016412613,0.08700000000000001,0,0.08700000000000001,2.36,0.52,2.4166091947
2019-11-29 16:30:00,2.6145,0.19,2.6213947147,0.0645,0,0.0645,2.55,0.19,2.5570686342,2.6445,0.19,2.6513167012,0.0645,0,0.0645,2.58,0.19,2.5869866641
2019-11-29 17:00:00,2.814,0.21,2.8218249414,0.094,0,0.094,2.7199999999999998,0.21,2.7280945731,2.844,0.17,2.8490763416,0.094,0,0.094,2.75,0.17,2.755249535
2019-11-29 17:30:00,2.939,0.0,2.939,0.099,0,0.099,2.84,0.0,2.84,2.969,0.0,2.969,0.099,0,0.099,2.87,0.0,2.87
2019-11-29 18:00:00,2.972,0.0,2.972,0.092,0,0.092,2.88,0.0,2.88,3.002,0.0,3.002,0.092,0,0.092,2.91,0.0,2.91
2019-11-29 18:30:00,2.8795,0.0,2.8795,0.1295,0,0.1295,2.75,0.0,2.75,2.9095,0.0,2.9095,0.1295,0,0.1295,2.7800000000000002,0.0,2.7800000000000002
2019-11-29 19:00:00,2.7805,0.0,2.7805,0.1605,0,0.1605,2.62,0.0,2.62,2.8105,0.0,2.8105,0.1605,0,0.1605,2.65,0.0,2.65
2019-11-29 19:30:00,2.725,0.19,2.7316158222,0.195,0,0.195,2.5300000000000002,0.19,2.5371243564,2.755,0.17,2.7602400258,0.195,0,0.195,2.56,0.17,2.5656383221
2019-11-29 20:00:00,2.557,-0.38,2.5850820103,0.187,0,0.187,2.37,-0.38,2.4002708181,2.5869999999999997,0.51,2.6367914214,0.187,0,0.187,2.4,0.51,2.4535892077
2019-11-29 20:30:00,2.423,0.0,2.423,0.113,0,0.113,2.31,0.0,2.31,2.453,0.0,2.453,0.113,0,0.113,2.34,0.0,2.34
2019-11-29 21:00:00,2.2755,-0.46,2.321529722,0.0955,0,0.0955,2.18,-0.46,2.2280035907,2.3055,0.45,2.349006226,0.0955,0,0.0955,2.21,0.45,2.2553491969
2019-11-29 21:30:00,2.1475,-0.14,2.1520586075,0.08750000000000001,0,0.08750000000000001,2.06,-0.14,2.0647518011,2.1675,-0.14,2.1720166321,0.08750000000000001,0,0.08750000000000001,2.08,-0.14,2.0847062143
2019-11-29 22:00:00,1.9729999999999999,-0.48,2.0305489406,0.083,0,0.083,1.8900000000000001,-0.48,1.9500000000000002,2.023,0.31,2.046614033,0.083,0,0.083,1.94,0.31,1.964611921
2019-11-29 22:30:00,1.832,-0.14,1.8373415578,0.062,0,0.062,1.77,-0.14,1.7755280905,1.862,-0.14,1.8672557404,0.062,0,0.062,1.8,-0.14,1.8054362354
2019-11-29 23:00:00,1.8135,-0.14,1.8188958876,0.10350000000000001,0,0.10350000000000001,1.71,-0.14,1.7157214226000002,1.8435000000000001,-0.14,1.8488083324,0.10350000000000001,0,0.10350000000000001,1.74,-0.14,1.7456230979
2019-11-29 23:30:00,1.7925,-0.14,1.7979589122,0.12250000000000001,0,0.12250000000000001,1.67,-0.14,1.6758579892,1.8225,-0.14,1.8278693197,0.12250000000000001,0,0.12250000000000001,1.7000000000000002,-0.14,1.7057549648
2019-11-30 00:00:00,1.8215,-0.14,1.8268722588,0.1015,0,0.1015,1.72,-0.14,1.7256882685,1.8615,-0.14,1.8667571481,0.1015,0,0.1015,1.76,-0.14,1.7655594014
2019-11-30 00:30:00,2.29,-0.14,2.2942754848,0.11,0,0.11,2.18,-0.14,2.1844907873,2.32,-0.14,2.3242202994,0.11,0,0.11,2.21,-0.14,2.2144299492
2019-11-30 01:00:00,2.3215,-0.14,2.3257175774,0.14150000000000001,0,0.14150000000000001,2.18,-0.14,2.1844907873,2.3515,-0.14,2.3556638661,0.14150000000000001,0,0.14150000000000001,2.21,-0.14,2.2144299492
2019-11-30 01:30:00,2.232,0.0,2.232,0.182,0,0.182,2.05,0.0,2.05,2.262,0.0,2.262,0.182,0,0.182,2.08,0.0,2.08
2019-11-30 02:00:00,2.1235,0.0,2.1235,0.2235,0,0.2235,1.9,0.0,1.9,2.1535,-0.14,2.1580459332,0.2235,0,0.2235,1.9300000000000002,-0.14,1.9350710581000001
2019-11-30 02:30:00,2.1585,0.0,2.1585,0.2285,0,0.2285,1.9300000000000002,0.0,1.9300000000000002,2.1885,0.0,2.1885,0.2285,0,0.2285,1.96,0.0,1.96
2019-11-30 03:00:00,2.12,0.0,2.12,0.23,0,0.23,1.8900000000000001,0.0,1.8900000000000001,2.15,0.0,2.15,0.23,0,0.23,1.92,0.0,1.92
2019-11-30 03:30:00,1.9609999999999999,-0.47000000000000003,2.0165368829,0.231,0,0.231,1.73,-0.47000000000000003,1.7927074496,2.031,0.44,2.0781147707,0.231,0,0.231,1.8,0.44,1.8529975715
2019-11-30 04:00:00,1.935,-0.49,1.9960774033000002,0.23500000000000001,0,0.23500000000000001,1.7000000000000002,-0.49,1.7692088627,1.995,0.42,2.0387312231,0.23500000000000001,0,0.23500000000000001,1.76,0.42,1.8094197965
2019-11-30 04:30:00,1.8885,0.0,1.8885,0.23850000000000002,0,0.23850000000000002,1.65,0.0,1.65,1.9185,0.0,1.9185,0.23850000000000002,0,0.23850000000000002,1.6800000000000002,0.0,1.6800000000000002
2019-11-30 05:00:00,1.824,-0.14,1.8293649171,0.234,0,0.234,1.5899999999999999,-0.14,1.5961516219,1.854,-0.14,1.8592783546,0.234,0,0.234,1.62,-0.14,1.6260381299
2019-11-30 05:30:00,1.8205,0.0,1.8205,0.2305,0,0.2305,1.5899999999999999,0.0,1.5899999999999999,1.8505,0.0,1.8505,0.2305,0,0.2305,1.62,0.0,1.62
2019-11-30 06:00:00,1.783,0.0,1.783,0.223,0,0.223,1.56,0.0,1.56,1.8130000000000002,0.0,1.8130000000000002,0.223,0,0.223,1.5899999999999999,0.0,1.5899999999999999
2019-11-30 06:30:00,1.9355,-0.45,1.9871236122,0.1955,0,0.1955,1.74,-0.45,1.7972478961,1.9755,0.44,2.0239071743,0.1955,0,0.1955,1.78,0.44,1.8335757415
2019-11-30 07:00:00,2.011,0.15,2.0165864722,0.201,0,0.201,1.81,0.15,1.8162048343000001,2.041,0.0,2.041,0.201,0,0.201,1.8399999999999999,0.0,1.8399999999999999
2019-11-30 07:30:00,2.0045,0.17,2.0116958642,0.23450000000000001,0,0.23450000000000001,1.77,0.17,1.7781451009,2.0445,0.15,2.0499951829,0.23450000000000001,0,0.23450000000000001,1.81,0.15,1.8162048343000001
2019-11-30 08:00:00,2.092,0.17,2.0988959002,0.232,0,0.232,1.8599999999999999,0.17,1.8677526602999999,2.132,0.17,2.1387669345,0.232,0,0.232,1.9,0.17,1.9075901027
2019-11-30 08:30:00,2.225,0.17,2.2314849316,0.23500000000000001,0,0.23500000000000001,1.99,0.17,1.9972481068,2.255,0.17,2.2613989033,0.23500000000000001,0,0.23500000000000001,2.02,0.17,2.0271408437
2019-11-30 09:00:00,2.294,0.15,2.2988988668,0.244,0,0.244,2.05,0.15,2.0554804791,2.334,0.0,2.334,0.244,0,0.244,2.09,0.0,2.09
2019-11-30 09:30:00,2.4085,0.0,2.4085,0.2485,0,0.2485,2.16,0.0,2.16,2.4385,0.0,2.4385,0.2485,0,0.2485,2.19,0.0,2.19
2019-11-30 10:00:00,2.4215,0.17,2.4274600409,0.2615,0,0.2615,2.16,0.17,2.1666794871,2.4515000000000002,0.0,2.4515000000000002,0.2615,0,0.2615,2.19,0.0,2.19
2019-11-30 10:30:00,2.492,0.19,2.4992326822,0.272,0,0.272,2.22,0.19,2.2281157959,2.532,0.16,2.5370502557,0.272,0,0.272,2.26,0.16,2.2656566377000003
2019-11-30 11:00:00,2.3525,-0.23,2.363716618,0.3025,0,0.3025,2.05,-0.23,2.0628620894,2.4425,0.49,2.4911656408000002,0.3025,0,0.3025,2.14,0.49,2.1953815158
2019-11-30 11:30:00,2.3025,-0.37,2.3320390756,0.3325,0,0.3325,1.97,-0.37,2.0044450604,2.4125,0.53,2.4700316294,0.3325,0,0.3325,2.08,0.53,2.1464622056
2019-11-30 12:00:00,2.31,-0.39,2.3426907606,0.29,0,0.29,2.02,-0.39,2.0573040611,2.42,0.51,2.4731558786,0.29,0,0.29,2.13,0.51,2.1902054698
2019-11-30 12:30:00,2.35,-0.43,2.3890165341,0.28,0,0.28,2.07,-0.43,2.1141901523,2.47,0.47000000000000003,2.5143189933,0.28,0,0.28,2.19,0.47000000000000003,2.2398660674
2019-11-30 13:00:00,2.337,-0.43,2.3762299973,0.267,0,0.267,2.07,-0.43,2.1141901523,2.457,0.48,2.5034474231,0.267,0,0.267,2.19,0.48,2.241985727
2019-11-30 13:30:00,2.3645,-0.41000000000000003,2.3997833756,0.2545,0,0.2545,2.11,-0.41000000000000003,2.1494650497,2.4745,0.49,2.5225483643,0.2545,0,0.2545,2.22,0.49,2.2734335266
2019-11-30 14:00:00,2.2875,-0.44,2.3294326026,0.2775,0,0.2775,2.01,-0.44,2.0575956843,2.3775,0.47000000000000003,2.4235111409,0.2775,0,0.2775,2.1,0.47000000000000003,2.1519526017
2019-11-30 14:30:00,2.197,0.0,2.197,0.317,0,0.317,1.88,0.0,1.88,2.227,0.0,2.227,0.317,0,0.317,1.9100000000000001,0.0,1.9100000000000001
2019-11-30 15:00:00,2.123,0.0,2.123,0.303,0,0.303,1.82,0.0,1.82,2.153,0.0,2.153,0.303,0,0.303,1.85,0.0,1.85
2019-11-30 15:30:00,2.199,0.0,2.199,0.269,0,0.269,1.9300000000000002,0.0,1.9300000000000002,2.239,0.0,2.239,0.269,0,0.269,1.97,0.0,1.97
2019-11-30 16:00:00,2.234,-0.47000000000000003,2.2829051667,0.214,0,0.214,2.02,-0.47000000000000003,2.0739575695,2.314,0.45,2.3573493589,0.214,0,0.214,2.1,0.45,2.1476731595
2019-11-30 16:30:00,2.417,-0.47000000000000003,2.4622731368,0.20700000000000002,0,0.20700000000000002,2.21,-0.47000000000000003,2.2594247055,2.467,0.44,2.5059307652,0.20700000000000002,0,0.20700000000000002,2.26,0.44,2.3024334952
2019-11-30 17:00:00,2.6385,0.16,2.6433467896,0.1885,0,0.1885,2.45,0.16,2.4552189312,2.6685,0.0,2.6685,0.1885,0,0.1885,2.48,0.0,2.48
2019-11-30 17:30:00,2.8035,0.0,2.8035,0.20350000000000001,0,0.20350000000000001,2.6,0.0,2.6,2.8335,0.0,2.8335,0.20350000000000001,0,0.20350000000000001,2.63,0.0,2.63
2019-11-30 18:00:00,2.888,0.0,2.888,0.178,0,0.178,2.71,0.0,2.71,2.908,0.0,2.908,0.178,0,0.178,2.73,0.0,2.73
2019-11-30 18:30:00,2.7795,0.0,2.7795,0.1695,0,0.1695,2.61,0.0,2.61,2.8095,0.0,2.8095,0.1695,0,0.1695,2.64,0.0,2.64
2019-11-30 19:00:00,2.6775,0.2,2.6849592641,0.1975,0,0.1975,2.48,0.2,2.4880514464,2.7075,0.0,2.7075,0.1975,0,0.1975,2.51,0.0,2.51
2019-11-30 19:30:00,2.5645,0.0,2.5645,0.20450000000000002,0,0.20450000000000002,2.36,0.0,2.36,2.5945,0.0,2.5945,0.20450000000000002,0,0.20450000000000002,2.39,0.0,2.39
2019-11-30 20:00:00,2.3835,-0.14,2.3876080604,0.12350000000000001,0,0.12350000000000001,2.26,-0.14,2.2643321311,2.4135,-0.14,2.4175570831,0.12350000000000001,0,0.12350000000000001,2.29,-0.14,2.2942754848
2019-11-30 20:30:00,2.296,-0.52,2.3541486784,0.146,0,0.146,2.15,-0.52,2.2119900542,2.326,0.2,2.3345826178999998,0.146,0,0.146,2.18,0.2,2.1891550882
2019-11-30 21:00:00,2.1755,-0.48,2.2278241066,0.1655,0,0.1655,2.01,-0.48,2.0665188119,2.2255,0.30000000000000004,2.2456291435,0.1655,0,0.1655,2.06,0.30000000000000004,2.0817300497
2019-11-30 21:30:00,2.058,-0.51,2.1202509285,0.158,0,0.158,1.9,-0.51,1.9672569736,2.158,0.41000000000000003,2.1966028316,0.158,0,0.158,2.0,0.41000000000000003,2.0415925157
2019-11-30 22:00:00,1.921,-0.51,1.9875464774,0.101,0,0.101,1.82,-0.51,1.8901058171,2.031,0.41000000000000003,2.0719703183,0.101,0,0.101,1.9300000000000002,0.41000000000000003,1.9730686759
2019-11-30 22:30:00,1.7715,-0.52,1.8462427386,0.0915,0,0.0915,1.6800000000000002,-0.52,1.7586358350000002,1.8715000000000002,0.41000000000000003,1.9158841953999999,0.0915,0,0.0915,1.78,0.41000000000000003,1.8266088799
2019-11-30 23:00:00,1.8145,-0.49,1.8794973396999999,0.0745,0,0.0745,1.74,-0.49,1.8076780687,1.9045,0.35000000000000003,1.9363936196,0.0745,0,0.0745,1.83,0.35000000000000003,1.8631693428
2019-11-30 23:30:00,1.8035,-0.14,1.8089257171000002,0.043500000000000004,0,0.043500000000000004,1.76,-0.14,1.7655594014,1.8335,-0.14,1.8388372005,0.043500000000000004,0,0.043500000000000004,1.79,-0.14,1.7954665132
2019-12-01 00:00:00,1.8250000000000002,-0.14,1.8303619861,0.005,0,0.005,1.82,-0.14,1.8253766735,1.855,-0.14,1.8602755172,0.005,0,0.005,1.85,-0.14,1.8552897348
2019-12-01 00:30:00,2.241,-0.46,2.2877239781,0.021,0,0.021,2.22,-0.46,2.2671568098,2.341,0.44,2.381990974,0.021,0,0.021,2.32,0.44,2.3613555429
2019-12-01 01:00:00,2.3295,-0.46,2.3744831543,0.0195,0,0.0195,2.31,-0.46,2.3553555995,2.3595,0.43,2.3983619931,0.0195,0,0.0195,2.34,0.43,2.3791805312
2019-12-01 01:30:00,2.2745,0.0,2.2745,0.0145,0,0.0145,2.26,0.0,2.26,2.3045,0.0,2.3045,0.0145,0,0.0145,2.29,0.0,2.29
2019-12-01 02:00:00,2.1825,-0.14,2.1869856538,0.0025,0,0.0025,2.18,-0.14,2.1844907873,2.2125,-0.14,2.2169249536,0.0025,0,0.0025,2.21,-0.14,2.2144299492
2019-12-01 02:30:00,2.2025,-0.14,2.2069450038,0.0025,0,0.0025,2.2,-0.14,2.2044500448,2.2325,-0.14,2.2368853904,0.0025,0,0.0025,2.23,-0.14,2.2343902972
2019-12-01 03:00:00,2.0935,-0.30000000000000004,2.1148858716,0.0335,0,0.0335,2.06,-0.30000000000000004,2.0817300497,2.1335,-0.04,2.1338749378,0.0335,0,0.0335,2.1,-0.04,2.1003809178
2019-12-01 03:30:00,2.016,-0.14,2.0208552645,0.066,0,0.066,1.9500000000000002,-0.14,1.9550191815,2.056,-0.14,2.0607610245,0.066,0,0.066,1.99,-0.14,1.9949185447
2019-12-01 04:00:00,2.0405,0.0,2.0405,0.0405,0,0.0405,2.0,0.0,2.0,2.0705,0.0,2.0705,0.0405,0,0.0405,2.03,0.0,2.03
2019-12-01 04:30:00,1.9895,-0.14,1.9944197778000001,0.0095,0,0.0095,1.98,-0.14,1.9849433241,2.0195,-0.14,2.02434687,0.0095,0,0.0095,2.01,-0.14,2.0148697228
2019-12-01 05:00:00,1.9095,-0.14,1.914625355,0.0395,0,0.0395,1.87,-0.14,1.8752333187999999,1.9395,-0.14,1.9445462838,0.0395,0,0.0395,1.9,-0.14,1.9051509127
2019-12-01 05:30:00,1.835,0.0,1.835,0.025,0,0.025,1.81,0.0,1.81,1.875,-0.14,1.8802194021,0.025,0,0.025,1.85,-0.14,1.8552897348
2019-12-01 06:00:00,1.8075,-0.48,1.870148724,0.0175,0,0.0175,1.79,-0.48,1.8532404053,1.8675000000000002,0.43,1.9163653749,0.0175,0,0.0175,1.85,0.43,1.8993156662000001
2019-12-01 06:30:00,1.8820000000000001,-0.48,1.9422471521,0.002,0,0.002,1.88,-0.48,1.9403092537000002,1.9220000000000002,0.43,1.9695136455000002,0.002,0,0.002,1.92,0.43,1.9675619431
2019-12-01 07:00:00,1.9500000000000002,0.0,1.9500000000000002,0.04,0,0.04,1.9100000000000001,0.0,1.9100000000000001,1.98,0.0,1.98,0.04,0,0.04,1.94,0.0,1.94
2019-12-01 07:30:00,1.983,0.0,1.983,0.073,0,0.073,1.9100000000000001,0.0,1.9100000000000001,2.013,0.0,2.013,0.073,0,0.073,1.94,0.0,1.94
2019-12-01 08:00:00,1.9985,0.15,2.0041213162,0.0485,0,0.0485,1.9500000000000002,0.15,1.9557607216,2.0285,0.0,2.0285,0.0485,0,0.0485,1.98,0.0,1.98
2019-12-01 08:30:00,2.077,0.0,2.077,0.097,0,0.097,1.98,0.0,1.98,2.107,0.0,2.107,0.097,0,0.097,2.01,0.0,2.01
2019-12-01 09:00:00,2.108,0.0,2.108,0.188,0,0.188,1.92,0.0,1.92,2.138,-0.14,2.1425788199999998,0.188,0,0.188,1.9500000000000002,-0.14,1.9550191815
2019-12-01 09:30:00,2.0905,-0.06,2.0913608608,0.1905,0,0.1905,1.9,-0.06,1.9009471324,2.1205,-0.14,2.1251165262,0.1905,0,0.1905,1.9300000000000002,-0.14,1.9350710581000001
2019-12-01 10:00:00,2.072,0.15,2.0774224414,0.332,0,0.332,1.74,0.15,1.7464535493,2.102,0.0,2.102,0.332,0,0.332,1.77,0.0,1.77
2019-12-01 10:30:00,2.0745,0.17,2.0814538789,0.4445,0,0.4445,1.63,0.17,1.6388410539,2.1045,0.16,2.110573441,0.4445,0,0.4445,1.6600000000000001,0.16,1.6676930173
2019-12-01 11:00:00,1.984,0.14,1.9889333825,0.554,0,0.554,1.43,0.14,1.4368368035,2.024,0.16,2.0303142614,0.554,0,0.554,1.47,0.16,1.4786818454000001
2019-12-01 11:30:00,1.9540000000000002,-0.05,1.9546396087,0.494,0,0.494,1.46,-0.05,1.4608559135,2.004,0.36,2.0360785839,0.494,0,0.494,1.51,0.36,1.5523208431
2019-12-01 12:00:00,2.023,0.15,2.0285534255,0.293,0,0.293,1.73,0.15,1.7364907140999999,2.063,0.0,2.063,0.293,0,0.293,1.77,0.0,1.77
2019-12-01 12:30:00,1.9805000000000001,0.15,1.9861722609,0.4405,0,0.4405,1.54,0.15,1.5472879499,2.0105,0.0,2.0105,0.4405,0,0.4405,1.57,0.0,1.57
2019-12-01 13:00:00,2.145,0.0,2.145,0.265,0,0.265,1.88,0.0,1.88,2.175,0.0,2.175,0.265,0,0.265,1.9100000000000001,0.0,1.9100000000000001
2019-12-01 13:30:00,2.105,0.0,2.105,0.265,0,0.265,1.8399999999999999,0.0,1.8399999999999999,2.135,0.0,2.135,0.265,0,0.265,1.87,0.0,1.87
2019-12-01 14:00:00,2.0835,0.0,2.0835,0.2635,0,0.2635,1.82,0.0,1.82,2.1135,0.0,2.1135,0.2635,0,0.2635,1.85,0.0,1.85
2019-12-01 14:30:00,1.972,-0.14,1.9769633279,0.352,0,0.352,1.62,-0.14,1.6260381299,2.002,-0.14,2.006889135,0.352,0,0.352,1.65,-0.14,1.6559287424
2019-12-01 15:00:00,2.0725,-0.49,2.1296375865,0.28250000000000003,0,0.28250000000000003,1.79,-0.49,1.8558555978,2.1325,0.4,2.1696903581,0.28250000000000003,0,0.28250000000000003,1.85,0.4,1.8927493230999999
2019-12-01 15:30:00,2.297,-0.52,2.3551239882,0.117,0,0.117,2.18,-0.52,2.2411604137,2.337,0.39,2.3693182564,0.117,0,0.117,2.22,0.39,2.2539964508
2019-12-01 16:00:00,2.4165,0.0,2.4165,0.1165,0,0.1165,2.3,0.0,2.3,2.4465,0.0,2.4465,0.1165,0,0.1165,2.33,0.0,2.33
2019-12-01 16:30:00,2.6245000000000003,-0.47000000000000003,2.666252098,0.0645,0,0.0645,2.56,-0.47000000000000003,2.6027869678,2.6645,0.44,2.7005851681,0.0645,0,0.0645,2.6,0.44,2.6369679558
2019-12-01 17:00:00,2.8715,-0.44,2.9050150172,0.051500000000000004,0,0.051500000000000004,2.8200000000000003,-0.44,2.8541198293,2.9115,0.47000000000000003,2.9491917961,0.051500000000000004,0,0.051500000000000004,2.86,0.47000000000000003,2.8983616061
2019-12-01 17:30:00,3.067,0.0,3.067,0.057,0,0.057,3.01,0.0,3.01,3.097,0.0,3.097,0.057,0,0.057,3.04,0.0,3.04
2019-12-01 18:00:00,3.0345,0.0,3.0345,0.044500000000000005,0,0.044500000000000005,2.99,0.0,2.99,3.0645,0.0,3.0645,0.044500000000000005,0,0.044500000000000005,3.02,0.0,3.02
2019-12-01 18:30:00,2.9035,0.0,2.9035,0.053500000000000006,0,0.053500000000000006,2.85,0.0,2.85,2.9235,-0.14,2.9268502268,0.053500000000000006,0,0.053500000000000006,2.87,-0.14,2.8734126052
2019-12-01 19:00:00,2.7880000000000003,0.0,2.7880000000000003,0.068,0,0.068,2.7199999999999998,0.0,2.7199999999999998,2.818,-0.14,2.8214755005,0.068,0,0.068,2.75,-0.14,2.7535613304
2019-12-01 19:30:00,2.7185,-0.14,2.7221025422,0.0785,0,0.0785,2.64,-0.14,2.6437095151000003,2.7485,-0.14,2.7520632714,0.0785,0,0.0785,2.67,-0.14,2.6736678926
2019-12-01 20:00:00,2.532,0.0,2.532,0.092,0,0.092,2.44,0.0,2.44,2.5620000000000003,-0.14,2.5658222854,0.092,0,0.092,2.47,-0.14,2.4739644298
2019-12-01 20:30:00,2.428,-0.14,2.4320328945,0.048,0,0.048,2.38,-0.14,2.3841140912,2.458,-0.14,2.461983753,0.048,0,0.048,2.41,-0.14,2.4140629652
2019-12-01 21:00:00,2.295,-0.14,2.2992661872999998,0.035,0,0.035,2.26,-0.14,2.2643321311,2.315,-0.14,2.3192293979,0.035,0,0.035,2.2800000000000002,-0.14,2.2842942017
2019-12-01 21:30:00,2.1955,-0.16,2.2013223867,0.0455,0,0.0455,2.15,-0.16,2.1559452683,2.2255,-0.14,2.2298991569,0.0455,0,0.0455,2.18,-0.14,2.1844907873
2019-12-01 22:00:00,2.053,-0.14,2.0577679655,0.023,0,0.023,2.03,-0.14,2.0348218595,2.083,-0.14,2.0876994515,0.023,0,0.023,2.06,-0.14,2.0647518011
2019-12-01 22:30:00,1.8399999999999999,-0.49,1.9041270966,0.03,0,0.03,1.81,-0.49,1.8751533271,1.9300000000000002,0.28,1.9502051174,0.03,0,0.03,1.9,0.28,1.9205207627
2019-12-01 23:00:00,1.8135,-0.55,1.8950678748,0.0235,0,0.0235,1.79,-0.55,1.8725917868000002,1.9135,0.37,1.9489438807,0.0235,0,0.0235,1.8900000000000001,0.37,1.9258764239000001
2019-12-01 23:30:00,1.7785000000000002,-0.5700000000000001,1.8676086983,0.018500000000000003,0,0.018500000000000003,1.76,-0.5700000000000001,1.85,1.8885,0.37,1.9244043884000002,0.018500000000000003,0,0.018500000000000003,1.87,0.37,1.9062528689
2019-12-02 00:00:00,1.8050000000000002,-0.54,1.8840448508,0.005,0,0.005,1.8,-0.54,1.8792551716,1.905,0.38,1.942530566,0.005,0,0.005,1.9,0.38,1.9376274152000001
2019-12-02 00:30:00,2.3765,-0.53,2.4348823894000002,0.006500000000000001,0,0.006500000000000001,2.37,-0.53,2.4285386552,2.4065,0.30000000000000004,2.4251272647,0.006500000000000001,0,0.006500000000000001,2.4,0.30000000000000004,2.4186773245
2019-12-02 01:00:00,2.4485,0.0,2.4485,0.0085,0,0.0085,2.44,0.0,2.44,2.4785,-0.14,2.4824508554999998,0.0085,0,0.0085,2.47,-0.14,2.4739644298
2019-12-02 01:30:00,2.358,0.0,2.358,0.008,0,0.008,2.35,0.0,2.35,2.378,0.0,2.378,0.008,0,0.008,2.37,0.0,2.37
2019-12-02 02:00:00,2.2915,-0.14,2.2957726913,0.0015,0,0.0015,2.29,-0.14,2.2942754848,2.3215,-0.14,2.3257175774,0.0015,0,0.0015,2.32,-0.14,2.3242202994
2019-12-02 02:30:00,2.3515,-0.14,2.3556638661,0.0015,0,0.0015,2.35,-0.14,2.3541665192,2.3815,-0.14,2.3856115044,0.0015,0,0.0015,2.38,-0.14,2.3841140912
2019-12-02 03:00:00,2.34,-0.5,2.392822601,0.0,0,0.0,2.34,-0.5,2.392822601,2.38,0.42,2.4167747102,0.0,0,0.0,2.38,0.42,2.4167747102
2019-12-02 03:30:00,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23,2.26,-0.14,2.2643321311,0.0,0,0.0,2.26,-0.14,2.2643321311
2019-12-02 04:00:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.31,-0.14,2.3142385357,0.0,0,0.0,2.31,-0.14,2.3142385357
2019-12-02 04:30:00,2.18,-0.14,2.1844907873,0.0,0,0.0,2.18,-0.14,2.1844907873,2.21,-0.14,2.2144299492,0.0,0,0.0,2.21,-0.14,2.2144299492
2019-12-02 05:00:00,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805,2.16,-0.14,2.164532282,0.0,0,0.0,2.16,-0.14,2.164532282
2019-12-02 05:30:00,2.09,-0.47000000000000003,2.1421951358,0.0,0,0.0,2.09,-0.47000000000000003,2.1421951358,2.19,0.43,2.2318154046,0.0,0,0.0,2.19,0.43,2.2318154046
2019-12-02 06:00:00,2.19,-0.47000000000000003,2.2398660674,0.0,0,0.0,2.19,-0.47000000000000003,2.2398660674,2.26,0.43,2.3005434141,0.0,0,0.0,2.26,0.43,2.3005434141
2019-12-02 06:30:00,2.45,0.18,2.4566033461,0.0,0,0.0,2.45,0.18,2.4566033461,2.48,0.13,2.4834049207,0.0,0,0.0,2.48,0.13,2.4834049207
2019-12-02 07:00:00,2.7,0.22,2.7089481353,0.0,0,0.0,2.7,0.22,2.7089481353,2.73,0.19,2.7366037346,0.0,0,0.0,2.73,0.19,2.7366037346
2019-12-02 07:30:00,2.92,0.24,2.9298464124,0.0,0,0.0,2.92,0.24,2.9298464124,2.95,0.21,2.9574651308,0.0,0,0.0,2.95,0.21,2.9574651308
2019-12-02 08:00:00,3.08,0.11,3.0819636597,0.0,0,0.0,3.08,0.11,3.0819636597,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-12-02 08:30:00,3.099,0.27,3.1107396227,0.009000000000000001,0,0.009000000000000001,3.09,0.27,3.1017736861,3.1390000000000002,0.25,3.1489396628,0.009000000000000001,0,0.009000000000000001,3.13,0.25,3.1399681527
2019-12-02 09:00:00,3.0405,0.24,3.0499574177,0.060500000000000005,0,0.060500000000000005,2.98,0.24,2.9896488088,3.0705,0.23,3.0791021825,0.060500000000000005,0,0.060500000000000005,3.01,0.23,3.0187745858
2019-12-02 09:30:00,3.0115,0.26,3.0227028054,0.12150000000000001,0,0.12150000000000001,2.89,0.26,2.9016719318,3.0415,0.22,3.0494462202,0.12150000000000001,0,0.12150000000000001,2.92,0.22,2.9282759433
2019-12-02 10:00:00,2.8815,0.26,2.8932062232,0.21150000000000002,0,0.21150000000000002,2.67,0.26,2.6826293072,2.9115,0.23,2.920570535,0.21150000000000002,0,0.21150000000000002,2.7,0.23,2.7097785887
2019-12-02 10:30:00,2.8115,0.24,2.8217250486000003,0.3915,0,0.3915,2.42,0.24,2.4318717071,2.8415,0.21,2.8492494187,0.3915,0,0.3915,2.45,0.21,2.4589835298000002
2019-12-02 11:00:00,2.754,0.26,2.7662458314,0.524,0,0.524,2.23,0.26,2.2451057882,2.784,0.24,2.7943256789,0.524,0,0.524,2.26,0.24,2.2727076363
2019-12-02 11:30:00,2.6835,0.23,2.6933384953,0.6035,0,0.6035,2.08,0.23,2.0926777105,2.7135,0.26,2.7259277778,0.6035,0,0.6035,2.11,0.26,2.1259586073
2019-12-02 12:00:00,2.591,-0.28,2.6060853785,0.621,0,0.621,1.97,-0.28,1.9897989848000002,2.701,0.64,2.7757883565,0.621,0,0.621,2.08,0.64,2.1762352814
2019-12-02 12:30:00,2.511,0.2,2.5189523616000002,0.621,0,0.621,1.8900000000000001,0.2,1.9005525512,2.541,0.18,2.5473674646999998,0.621,0,0.621,1.92,0.18,1.9284190416
2019-12-02 13:00:00,2.73,0.26,2.7423530043,0.61,0,0.61,2.12,0.26,2.135883892,2.35,0.21,2.3593643212,0.61,0,0.61,1.74,0.21,1.7526266003000002
2019-12-02 13:30:00,3.961,0.4,3.9811456894,0.551,0,0.551,3.41,0.4,3.4333802586,1.201,0.0,1.201,0.551,0,0.551,0.65,0.0,0.65
2019-12-02 14:00:00,3.7585,0.4,3.7797251554,0.47850000000000004,0,0.47850000000000004,3.2800000000000002,0.4,3.3043002285,1.2585,-0.15,1.2674076889,0.47850000000000004,0,0.47850000000000004,0.78,-0.15,0.7942921377000001
2019-12-02 14:30:00,3.768,0.38,3.7871128845,0.148,0,0.148,3.62,0.38,3.6398901082,1.498,-0.14,1.5045278329,0.148,0,0.148,1.35,-0.14,1.3572398462
2019-12-02 15:00:00,3.8105,0.41000000000000003,3.8324939987,0.060500000000000005,0,0.060500000000000005,3.75,0.41000000000000003,3.7723467497,1.5905,-0.14,1.5966496955,0.060500000000000005,0,0.060500000000000005,1.53,-0.14,1.5363918771
2019-12-02 15:30:00,3.824,0.37,3.8418584045,0.034,0,0.034,3.79,0.37,3.8080178571000003,1.704,-0.14,1.7097415008999999,0.034,0,0.034,1.67,-0.14,1.6758579892
2019-12-02 16:00:00,3.8635,0.35000000000000003,3.8793211068,0.0135,0,0.0135,3.85,0.35000000000000003,3.8658763560000002,1.8335,-0.14,1.8388372005,0.0135,0,0.0135,1.82,-0.14,1.8253766735
2019-12-02 16:30:00,3.3215,0.33,3.3378529401,0.0015,0,0.0015,3.32,0.33,3.3363602923,2.7315,-0.14,2.7350854191,0.0015,0,0.0015,2.73,-0.14,2.7335873866
2019-12-02 17:00:00,3.2800000000000002,0.21,3.2867156859,0.0,0,0.0,3.2800000000000002,0.21,3.2867156859,3.31,0.13,3.3125518864,0.0,0,0.0,3.31,0.13,3.3125518864
2019-12-02 17:30:00,3.4,0.19,3.4053046853,0.0,0,0.0,3.4,0.19,3.4053046853,3.42,0.0,3.42,0.0,0,0.0,3.42,0.0,3.42
2019-12-02 18:00:00,3.27,-0.4,3.2943739921,0.0,0,0.0,3.27,-0.4,3.2943739921,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158
2019-12-02 18:30:00,3.2,-0.14,3.2030610359000002,0.0,0,0.0,3.2,-0.14,3.2030610359000002,3.23,-0.14,3.2330326321,0.0,0,0.0,3.23,-0.14,3.2330326321
2019-12-02 19:00:00,3.08,-0.14,3.0831801764,0.0,0,0.0,3.08,-0.14,3.0831801764,3.1,-0.14,3.1031596801,0.0,0,0.0,3.1,-0.14,3.1031596801
2019-12-02 19:30:00,2.95,-0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,-0.47000000000000003,2.9872060525,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-12-02 20:00:00,2.79,-0.48,2.8309892264,0.0,0,0.0,2.79,-0.48,2.8309892264,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003
2019-12-02 20:30:00,2.61,-0.26,2.6229182221,0.0,0,0.0,2.61,-0.26,2.6229182221,2.66,0.05,2.6604698833000002,0.0,0,0.0,2.66,0.05,2.6604698833000002
2019-12-02 21:00:00,2.5,-0.14,2.5039169315,0.0,0,0.0,2.5,-0.14,2.5039169315,2.5300000000000002,-0.14,2.5338705571,0.0,0,0.0,2.5300000000000002,-0.14,2.5338705571
2019-12-02 21:30:00,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652
2019-12-02 22:00:00,2.19,-0.29,2.2091174708,0.0,0,0.0,2.19,-0.29,2.2091174708,2.23,0.01,2.2300224214,0.0,0,0.0,2.23,0.01,2.2300224214
2019-12-02 22:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,2.01,-0.15,2.0155892439,0.0,0,0.0,2.01,-0.15,2.0155892439
2019-12-02 23:00:00,1.9100000000000001,-0.56,1.9904019695000001,0.0,0,0.0,1.9100000000000001,-0.56,1.9904019695000001,2.01,0.37,2.0437710244,0.0,0,0.0,2.01,0.37,2.0437710244
2019-12-02 23:30:00,1.8599999999999999,-0.56,1.942472651,0.0,0,0.0,1.8599999999999999,-0.56,1.942472651,1.97,0.37,2.0044450604,0.0,0,0.0,1.97,0.37,2.0044450604
2019-12-03 00:00:00,1.87,-0.54,1.9464069461,0.0,0,0.0,1.87,-0.54,1.9464069461,1.98,0.38,2.0161349161,0.0,0,0.0,1.98,0.38,2.0161349161
2019-12-03 00:30:00,2.43,-0.5,2.4809070922,0.0,0,0.0,2.43,-0.5,2.4809070922,2.46,0.41000000000000003,2.4939326374,0.0,0,0.0,2.46,0.41000000000000003,2.4939326374
2019-12-03 01:00:00,2.54,0.0,2.54,0.0,0,0.0,2.54,0.0,2.54,2.56,-0.14,2.5638252671,0.0,0,0.0,2.56,-0.14,2.5638252671
2019-12-03 01:30:00,2.45,0.0,2.45,0.0,0,0.0,2.45,0.0,2.45,2.47,-0.14,2.4739644298,0.0,0,0.0,2.47,-0.14,2.4739644298
2019-12-03 02:00:00,2.36,-0.45,2.4025195108,0.0,0,0.0,2.36,-0.45,2.4025195108,2.43,0.22,2.4399385238,0.0,0,0.0,2.43,0.22,2.4399385238
2019-12-03 02:30:00,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652
2019-12-03 03:00:00,2.33,-0.14,2.3342022192,0.0,0,0.0,2.33,-0.14,2.3342022192,2.36,-0.14,2.3641488955,0.0,0,0.0,2.36,-0.14,2.3641488955
2019-12-03 03:30:00,2.26,-0.14,2.2643321311,0.0,0,0.0,2.26,-0.14,2.2643321311,2.29,-0.14,2.2942754848,0.0,0,0.0,2.29,-0.14,2.2942754848
2019-12-03 04:00:00,2.3025,-0.14,2.3067523166,0.0025,0,0.0025,2.3,-0.14,2.3042569301,2.3325,-0.14,2.3366977233,0.0025,0,0.0025,2.33,-0.14,2.3342022192
2019-12-03 04:30:00,2.236,0.0,2.236,0.006,0,0.006,2.23,0.0,2.23,2.266,0.0,2.266,0.006,0,0.006,2.26,0.0,2.26
2019-12-03 05:00:00,2.184,-0.14,2.1884825793,0.014,0,0.014,2.17,-0.14,2.1745114394,2.214,-0.14,2.2184219617,0.014,0,0.014,2.2,-0.14,2.2044500448
2019-12-03 05:30:00,2.197,0.0,2.197,0.027,0,0.027,2.17,0.0,2.17,2.227,0.0,2.227,0.027,0,0.027,2.2,0.0,2.2
2019-12-03 06:00:00,2.24,0.0,2.24,0.02,0,0.02,2.22,0.0,2.22,2.27,0.0,2.27,0.02,0,0.02,2.25,0.0,2.25
2019-12-03 06:30:00,2.4785,-0.13,2.4819069785,0.0285,0,0.0285,2.45,-0.13,2.4534465554000002,2.5085,0.46,2.5503278711,0.0285,0,0.0285,2.48,0.46,2.5223005372
2019-12-03 07:00:00,2.729,-0.38,2.7553295629,0.039,0,0.039,2.69,-0.38,2.7167075662,2.819,0.56,2.8740843759,0.039,0,0.039,2.7800000000000002,0.56,2.8358420266
2019-12-03 07:30:00,2.952,-0.01,2.9520169376,0.042,0,0.042,2.91,-0.01,2.9100171821,3.032,0.41000000000000003,3.0595953981,0.042,0,0.042,2.99,0.41000000000000003,3.0179794565
2019-12-03 08:00:00,3.04,0.25,3.0502622838,0.05,0,0.05,2.99,0.25,3.000433302,3.07,0.23,3.0786035795,0.05,0,0.05,3.02,0.23,3.0287456149
2019-12-03 08:30:00,3.101,0.25,3.111061073,0.041,0,0.041,3.06,0.25,3.0701954335,3.1310000000000002,0.24,3.1401848672,0.041,0,0.041,3.09,0.24,3.099306374
2019-12-03 09:00:00,3.0705,0.28,3.0832402193,0.060500000000000005,0,0.060500000000000005,3.01,0.28,3.0229952034,3.1005,0.25,3.1105626903,0.060500000000000005,0,0.060500000000000005,3.04,0.25,3.0502622838
2019-12-03 09:30:00,3.0455,0.27,3.0574450527,0.10550000000000001,0,0.10550000000000001,2.94,0.27,2.9523719278,3.0755,0.24,3.0848501179,0.10550000000000001,0,0.10550000000000001,2.9699999999999998,0.24,2.979681191
2019-12-03 10:00:00,2.957,0.27,2.9693010962,0.157,0,0.157,2.8,0.27,2.8129877355,2.987,0.24,2.9966262697,0.157,0,0.157,2.83,0.24,2.8401584463000003
2019-12-03 10:30:00,2.8755,0.27,2.8881482389,0.3755,0,0.3755,2.5,0.27,2.5145377309,2.9155,0.24,2.9253615589,0.3755,0,0.3755,2.54,0.24,2.5513133873
2019-12-03 11:00:00,2.706,0.27,2.7194367064,0.506,0,0.506,2.2,0.27,2.2165062599,2.7359999999999998,0.28,2.7502901665,0.506,0,0.506,2.23,0.28,2.2475097330000002
2019-12-03 11:30:00,2.642,0.28,2.6567958145,0.5720000000000001,0,0.5720000000000001,2.07,0.28,2.088851359,2.672,0.26,2.6846198986000003,0.5720000000000001,0,0.5720000000000001,2.1,0.26,2.1160340262
2019-12-03 12:00:00,2.5245,-0.01,2.5245198058,0.5945,0,0.5945,1.9300000000000002,-0.01,1.9300259066,2.5945,0.43,2.6298916803,0.5945,0,0.5945,2.0,0.43,2.0457028132
2019-12-03 12:30:00,2.5055,-0.31,2.5246049691,0.41550000000000004,0,0.41550000000000004,2.09,-0.31,2.112865353,2.6055,0.6000000000000001,2.6736922504000002,0.41550000000000004,0,0.41550000000000004,2.19,0.6000000000000001,2.2707047364
2019-12-03 13:00:00,2.4995,-0.31,2.5186504819,0.28950000000000004,0,0.28950000000000004,2.21,-0.31,2.2316361711,2.6095,0.6000000000000001,2.6775903813,0.28950000000000004,0,0.28950000000000004,2.32,0.6000000000000001,2.3963305281
2019-12-03 13:30:00,2.495,-0.30000000000000004,2.5129713488,0.435,0,0.435,2.06,-0.30000000000000004,2.0817300497,2.605,0.62,2.6777649262,0.435,0,0.435,2.17,0.62,2.2568340657
2019-12-03 14:00:00,2.473,-0.30000000000000004,2.4911300649,0.41300000000000003,0,0.41300000000000003,2.06,-0.30000000000000004,2.0817300497,2.583,0.62,2.6563676327,0.41300000000000003,0,0.41300000000000003,2.17,0.62,2.2568340657
2019-12-03 14:30:00,2.5465,0.19,2.5535783227,0.29650000000000004,0,0.29650000000000004,2.25,0.19,2.2580079716,2.5865,0.28,2.6016114718,0.29650000000000004,0,0.29650000000000004,2.29,0.28,2.307054399
2019-12-03 15:00:00,2.515,0.24,2.5264253403,0.185,0,0.185,2.33,0.24,2.3423279019,2.545,0.22,2.5544911431,0.185,0,0.185,2.36,0.22,2.3702320561
2019-12-03 15:30:00,2.5815,0.11,2.5838425358,0.12150000000000001,0,0.12150000000000001,2.46,0.11,2.4624581215,2.6215,0.32,2.6409585854,0.12150000000000001,0,0.12150000000000001,2.5,0.32,2.5203967942
2019-12-03 16:00:00,2.684,-0.30000000000000004,2.7007139797,0.064,0,0.064,2.62,-0.30000000000000004,2.6371196408,2.794,0.55,2.8476193566,0.064,0,0.064,2.73,0.55,2.7848518812
2019-12-03 16:30:00,2.9555,0.06,2.9561089713,0.035500000000000004,0,0.035500000000000004,2.92,0.06,2.9206163733,3.0055,0.43,3.0361044531,0.035500000000000004,0,0.035500000000000004,2.9699999999999998,0.43,3.000966511
2019-12-03 17:00:00,3.197,0.1,3.1985635839,0.027,0,0.027,3.17,0.1,3.1715768949,3.237,0.47000000000000003,3.2709431362,0.027,0,0.027,3.21,0.47000000000000003,3.2442256395
2019-12-03 17:30:00,3.346,0.22,3.3532247165999998,0.026000000000000002,0,0.026000000000000002,3.32,0.22,3.3272811724,3.376,0.18,3.3807951727,0.026000000000000002,0,0.026000000000000002,3.35,0.18,3.3548323356
2019-12-03 18:00:00,3.3495,0.2,3.3554657277,0.0395,0,0.0395,3.31,0.2,3.3160367911,3.3895,0.28,3.4010454643,0.0395,0,0.0395,3.35,0.28,3.3616811270999998
2019-12-03 18:30:00,3.2235,0.0,3.2235,0.0235,0,0.0235,3.2,0.0,3.2,3.2535,0.0,3.2535,0.0235,0,0.0235,3.23,0.0,3.23
2019-12-03 19:00:00,3.145,0.0,3.145,0.025,0,0.025,3.12,0.0,3.12,3.165,0.0,3.165,0.025,0,0.025,3.14,0.0,3.14
2019-12-03 19:30:00,3.02,0.0,3.02,0.03,0,0.03,2.99,0.0,2.99,3.05,0.0,3.05,0.03,0,0.03,3.02,0.0,3.02
2019-12-03 20:00:00,2.8935,-0.47000000000000003,2.9314232465,0.0335,0,0.0335,2.86,-0.47000000000000003,2.8983616061,2.9635,0.46,2.9989885378,0.0335,0,0.0335,2.93,0.46,2.9658894113
2019-12-03 20:30:00,2.6955,-0.49,2.7396752089,0.0655,0,0.0655,2.63,-0.49,2.675256997,2.7855,0.44,2.8200372781,0.0655,0,0.0655,2.7199999999999998,0.44,2.7553584159
2019-12-03 21:00:00,2.5789999999999997,-0.14,2.5827971271,0.079,0,0.079,2.5,-0.14,2.5039169315,2.609,-0.14,2.6127535284,0.079,0,0.079,2.5300000000000002,-0.14,2.5338705571
2019-12-03 21:30:00,2.3915,0.0,2.3915,0.12150000000000001,0,0.12150000000000001,2.27,0.0,2.27,2.4215,-0.14,2.4255437019,0.12150000000000001,0,0.12150000000000001,2.3,-0.14,2.3042569301
2019-12-03 22:00:00,2.2125,-0.14,2.2169249536,0.17250000000000001,0,0.17250000000000001,2.04,-0.14,2.0447982786,2.2425,-0.14,2.2468658727,0.17250000000000001,0,0.17250000000000001,2.07,-0.14,2.074728898
2019-12-03 22:30:00,2.0525,-0.14,2.0572691243,0.1925,0,0.1925,1.8599999999999999,-0.14,1.8652613758,2.0825,-0.14,2.0872005773,0.1925,0,0.1925,1.8900000000000001,-0.14,1.8951780919
2019-12-03 23:00:00,2.0235,-0.14,2.0283373117,0.1835,0,0.1835,1.8399999999999999,-0.14,1.8453184007,2.0535,-0.14,2.0582668073,0.1835,0,0.1835,1.87,-0.14,1.8752333187999999
2019-12-03 23:30:00,1.932,-0.14,1.9370658223000001,0.162,0,0.162,1.77,-0.14,1.7755280905,1.962,-0.14,1.9669885612,0.162,0,0.162,1.8,-0.14,1.8054362354
2019-12-04 00:00:00,1.9195000000000002,-0.14,1.9245987244,0.1295,0,0.1295,1.79,-0.14,1.7954665132,1.9495,-0.14,1.9545204655,0.1295,0,0.1295,1.82,-0.14,1.8253766735
2019-12-04 00:30:00,2.39,-0.44,2.4301646035,0.06,0,0.06,2.33,-0.44,2.3711811403,2.45,0.46,2.4928096598,0.06,0,0.06,2.39,0.46,2.4338652387
2019-12-04 01:00:00,2.4505,-0.44,2.4896887858,0.1005,0,0.1005,2.35,-0.44,2.3908366736,2.5605,0.46,2.6014919277,0.1005,0,0.1005,2.46,0.46,2.5026386076
2019-12-04 01:30:00,2.393,-0.47000000000000003,2.438718721,0.013000000000000001,0,0.013000000000000001,2.38,-0.47000000000000003,2.425963726,2.503,0.44,2.5413793499,0.013000000000000001,0,0.013000000000000001,2.49,0.44,2.5285766747
2019-12-04 02:00:00,2.3195,-0.47000000000000003,2.3666390198,0.029500000000000002,0,0.029500000000000002,2.29,-0.47000000000000003,2.3377339455,2.4295,0.44,2.4690221242,0.029500000000000002,0,0.029500000000000002,2.4,0.44,2.44
2019-12-04 02:30:00,2.3985,-0.47000000000000003,2.4441158422,0.0385,0,0.0385,2.36,-0.47000000000000003,2.4063457773,2.4985,0.45,2.5387008981,0.0385,0,0.0385,2.46,0.45,2.5008198656
2019-12-04 03:00:00,2.339,-0.47000000000000003,2.3857537593,0.039,0,0.039,2.3,-0.47000000000000003,2.3475306175,2.449,0.45,2.4900002008,0.039,0,0.039,2.41,0.45,2.4516525039
2019-12-04 03:30:00,2.281,-0.49,2.3330368621,0.051000000000000004,0,0.051000000000000004,2.23,-0.49,2.2831995095,2.3810000000000002,0.43,2.4195166873,0.051000000000000004,0,0.051000000000000004,2.33,0.43,2.3693459013
2019-12-04 04:00:00,2.3055,-0.49,2.3569960225,0.0455,0,0.0455,2.26,-0.49,2.3125094594,2.4055,0.43,2.443630547,0.0455,0,0.0455,2.36,0.43,2.398853893
2019-12-04 04:30:00,2.205,-0.48,2.2566402017,0.045,0,0.045,2.16,-0.48,2.2126906698,2.315,0.43,2.3545965684,0.045,0,0.045,2.27,0.43,2.3103679361
2019-12-04 05:00:00,2.147,-0.5,2.2044520861,0.027,0,0.027,2.12,-0.5,2.1781643648,2.247,0.42,2.2859153528,0.027,0,0.027,2.22,0.42,2.2593804460999998
2019-12-04 05:30:00,2.1,-0.49,2.1564090521,0.0,0,0.0,2.1,-0.49,2.1564090521,2.21,0.42,2.2495555117,0.0,0,0.0,2.21,0.42,2.2495555117
