Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-04 06:00:00,2.1505,-0.49,2.2056178839,0.0005,0,0.0005,2.15,-0.49,2.2051303816,2.2305,0.42,2.2696982729,0.0005,0,0.0005,2.23,0.42,2.2692069099
2019-12-04 06:30:00,2.49,0.1,2.4920072231,0.0,0,0.0,2.49,0.1,2.4920072231,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002
2019-12-04 07:00:00,2.641,0.2,2.6485620627,0.001,0,0.001,2.64,0.2,2.6475649189,2.6710000000000003,0.18,2.6770582736,0.001,0,0.001,2.67,0.18,2.6760605374
2019-12-04 07:30:00,2.884,0.14,2.8873960587000003,0.004,0,0.004,2.88,0.14,2.8834007699,2.914,0.33,2.9326261269,0.004,0,0.004,2.91,0.33,2.9286515668
2019-12-04 08:00:00,3.061,0.27,3.072884801,0.011,0,0.011,3.05,0.27,3.0619274975,3.091,0.23,3.0995452892,0.011,0,0.011,3.08,0.23,3.0885757235
2019-12-04 08:30:00,3.023,0.24,3.032511995,0.023,0,0.023,3.0,0.24,3.009584689,3.053,0.21,3.0602138814,0.023,0,0.023,3.03,0.21,3.0372685097
2019-12-04 09:00:00,2.9715,0.27,2.9837413175,0.0415,0,0.0415,2.93,0.27,2.942413975,3.0015,0.25,3.0118934659,0.0415,0,0.0415,2.96,0.25,2.9705386717
2019-12-04 09:30:00,2.9555,0.29,2.969693629,0.0955,0,0.0955,2.86,0.29,2.8746651979,2.9855,0.26,2.9968000017,0.0955,0,0.0955,2.89,0.26,2.9016719318
2019-12-04 10:00:00,2.785,0.26,2.7971101158,0.215,0,0.215,2.5700000000000003,0.26,2.5831182706,2.815,0.23,2.824380463,0.215,0,0.215,2.6,0.23,2.6101532522
2019-12-04 10:30:00,2.6805,0.25,2.6921330298,0.36050000000000004,0,0.36050000000000004,2.32,0.25,2.3334309503,2.7105,0.23,2.7202408441,0.36050000000000004,0,0.36050000000000004,2.35,0.23,2.3612284938
2019-12-04 11:00:00,2.646,0.30000000000000004,2.6629524968,0.506,0,0.506,2.14,0.30000000000000004,2.1609257276,2.676,0.27,2.6895865853,0.506,0,0.506,2.17,0.27,2.1867327226
2019-12-04 11:30:00,2.785,0.27,2.7980573617999998,0.225,0,0.225,2.56,0.27,2.5741989045,2.815,0.27,2.8279188461,0.225,0,0.225,2.59,0.27,2.60403533
2019-12-04 12:00:00,2.6225,0.27,2.6363623139,0.3725,0,0.3725,2.25,0.27,2.2661420962,2.6525,0.25,2.6642552899,0.3725,0,0.3725,2.2800000000000002,0.25,2.2936651892
2019-12-04 12:30:00,2.6295,0.25,2.6413576528,0.3195,0,0.3195,2.31,0.25,2.3234887562,2.6595,0.23,2.6694269516,0.3195,0,0.3195,2.34,0.23,2.3512762492
2019-12-04 13:00:00,2.56,0.22,2.5694357357,0.56,0,0.56,2.0,0.22,2.0120636173,2.6,0.27,2.6139816373,0.56,0,0.56,2.04,0.27,2.0577900768
2019-12-04 13:30:00,2.4775,0.25,2.490081575,0.3775,0,0.3775,2.1,0.25,2.1148285983,2.5075000000000003,0.23,2.5180262608,0.3775,0,0.3775,2.13,0.23,2.1423818521
2019-12-04 14:00:00,2.4855,0.25,2.4980412827,0.4555,0,0.4555,2.03,0.25,2.0453361582,2.5155000000000003,0.23,2.5259929236,0.4555,0,0.4555,2.06,0.23,2.0728000386
2019-12-04 14:30:00,2.4565,-0.1,2.4585345737,0.2565,0,0.2565,2.2,-0.1,2.2022715546000002,2.5365,0.47000000000000003,2.5796767724,0.2565,0,0.2565,2.2800000000000002,0.47000000000000003,2.3279390026
2019-12-04 15:00:00,2.614,0.24,2.6249944762,0.074,0,0.074,2.54,0.24,2.5513133873,2.644,0.22,2.6531370112,0.074,0,0.074,2.5700000000000003,0.22,2.5793991548
2019-12-04 15:30:00,2.6435,0.21,2.6518280959,0.053500000000000006,0,0.053500000000000006,2.59,0.21,2.5984995671,2.6734999999999998,0.19,2.6802429461,0.053500000000000006,0,0.053500000000000006,2.62,0.19,2.626880279
2019-12-04 16:00:00,2.749,0.04,2.7492909995,0.029,0,0.029,2.7199999999999998,0.04,2.7202941017,2.809,0.36,2.8319747527,0.029,0,0.029,2.7800000000000002,0.36,2.8032124429
2019-12-04 16:30:00,2.992,0.24,3.0016102345,0.002,0,0.002,2.99,0.24,2.9996166422,3.022,0.23,3.0307398437,0.002,0,0.002,3.02,0.23,3.0287456149
2019-12-04 17:00:00,3.23,0.18,3.2350115919,0.0,0,0.0,3.23,0.18,3.2350115919,3.26,0.0,3.26,0.0,0,0.0,3.26,0.0,3.26
2019-12-04 17:30:00,3.23,0.22,3.2374835907,0.0,0,0.0,3.23,0.22,3.2374835907,3.26,0.27,3.2711618731,0.0,0,0.0,3.26,0.27,3.2711618731
2019-12-04 18:00:00,3.2800000000000002,0.23,3.2880541358,0.0,0,0.0,3.2800000000000002,0.23,3.2880541358,3.32,0.18,3.3248759375,0.0,0,0.0,3.32,0.18,3.3248759375
2019-12-04 18:30:00,3.26,0.19,3.2655321159,0.0,0,0.0,3.26,0.19,3.2655321159,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002
2019-12-04 19:00:00,3.21,0.17,3.2144984057,0.0,0,0.0,3.21,0.17,3.2144984057,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24
2019-12-04 19:30:00,3.07,0.0,3.07,0.0,0,0.0,3.07,0.0,3.07,3.1,0.0,3.1,0.0,0,0.0,3.1,0.0,3.1
2019-12-04 20:00:00,2.95,-0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,-0.47000000000000003,2.9872060525,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091
2019-12-04 20:30:00,2.7635,-0.47000000000000003,2.8031825217,0.0035,0,0.0035,2.76,-0.47000000000000003,2.7997321299999998,2.8035,0.48,2.8442946841000003,0.0035,0,0.0035,2.8,0.48,2.8408449447
2019-12-04 21:00:00,2.592,-0.5,2.6397848397,0.002,0,0.002,2.59,-0.5,2.6378210705000003,2.622,0.44,2.6586620695,0.002,0,0.002,2.62,0.44,2.6566896695
2019-12-04 21:30:00,2.408,-0.14,2.4120663341,0.008,0,0.008,2.4,-0.14,2.4040798656,2.438,-0.14,2.44201638,0.008,0,0.008,2.43,-0.14,2.4340295808
2019-12-04 22:00:00,2.1575,-0.5,2.2146797173,0.0175,0,0.0175,2.14,-0.5,2.1976350925,2.2675,0.41000000000000003,2.3042691358000003,0.0175,0,0.0175,2.25,0.41000000000000003,2.2870505023
2019-12-04 22:30:00,2.009,-0.32,2.0343256868,0.019,0,0.019,1.99,-0.32,2.0155644371,2.069,0.08,2.0705460632,0.019,0,0.019,2.05,0.08,2.0515603818
2019-12-04 23:00:00,1.939,-0.14,1.9440475817,0.029,0,0.029,1.9100000000000001,-0.14,1.9151240169000001,1.9689999999999999,-0.14,1.9739708711000001,0.029,0,0.029,1.94,-0.14,1.9450449866000001
2019-12-04 23:30:00,1.896,-0.14,1.9011617501,0.016,0,0.016,1.88,-0.14,1.8852055591,1.9260000000000002,-0.14,1.9310815622000002,0.016,0,0.016,1.9100000000000001,-0.14,1.9151240169000001
2019-12-05 00:00:00,1.9264999999999999,-0.14,1.9315802468,0.006500000000000001,0,0.006500000000000001,1.92,-0.14,1.9250974001,1.9465,-0.14,1.9515281832,0.006500000000000001,0,0.006500000000000001,1.94,-0.14,1.9450449866000001
2019-12-05 00:30:00,2.443,-0.47000000000000003,2.4878000322,0.013000000000000001,0,0.013000000000000001,2.43,-0.47000000000000003,2.4750353533,2.473,0.39,2.5035632606,0.013000000000000001,0,0.013000000000000001,2.46,0.39,2.4907227867
2019-12-05 01:00:00,2.499,0.0,2.499,0.049,0,0.049,2.45,0.0,2.45,2.529,0.0,2.529,0.049,0,0.049,2.48,0.0,2.48
2019-12-05 01:30:00,2.4285,0.0,2.4285,0.0485,0,0.0485,2.38,0.0,2.38,2.4485,0.0,2.4485,0.0485,0,0.0485,2.4,0.0,2.4
2019-12-05 02:00:00,2.3705,0.0,2.3705,0.0505,0,0.0505,2.32,0.0,2.32,2.4005,0.0,2.4005,0.0505,0,0.0505,2.35,0.0,2.35
2019-12-05 02:30:00,2.404,0.0,2.404,0.044,0,0.044,2.36,0.0,2.36,2.424,0.0,2.424,0.044,0,0.044,2.38,0.0,2.38
2019-12-05 03:00:00,2.3395,0.0,2.3395,0.0395,0,0.0395,2.3,0.0,2.3,2.3695,0.0,2.3695,0.0395,0,0.0395,2.33,0.0,2.33
2019-12-05 03:30:00,2.2625,-0.5,2.3170900393,0.022500000000000003,0,0.022500000000000003,2.24,-0.5,2.2951252689,2.2925,0.42,2.3306557554,0.022500000000000003,0,0.022500000000000003,2.27,0.42,2.3085276693
2019-12-05 04:00:00,2.2795,0.0,2.2795,0.0195,0,0.0195,2.26,0.0,2.26,2.3095,0.0,2.3095,0.0195,0,0.0195,2.29,0.0,2.29
2019-12-05 04:30:00,2.2055,0.0,2.2055,0.0155,0,0.0155,2.19,0.0,2.19,2.2355,0.0,2.2355,0.0155,0,0.0155,2.22,0.0,2.22
2019-12-05 05:00:00,2.1205,0.0,2.1205,0.0205,0,0.0205,2.1,0.0,2.1,2.1505,0.0,2.1505,0.0205,0,0.0205,2.13,0.0,2.13
2019-12-05 05:30:00,2.1325,0.18,2.1400832344,0.0125,0,0.0125,2.12,0.18,2.127627787,2.1625,0.0,2.1625,0.0125,0,0.0125,2.15,0.0,2.15
2019-12-05 06:00:00,2.2165,0.0,2.2165,0.0165,0,0.0165,2.2,0.0,2.2,2.2465,0.0,2.2465,0.0165,0,0.0165,2.23,0.0,2.23
2019-12-05 06:30:00,2.4875,0.15,2.4920185092000002,0.0275,0,0.0275,2.46,0.15,2.4645689278000003,2.5275,0.24,2.5388690888000003,0.0275,0,0.0275,2.5,0.24,2.5114935795
2019-12-05 07:00:00,2.661,0.21,2.6692734967,0.031,0,0.031,2.63,0.21,2.6383707094,2.701,0.17,2.7063445826,0.031,0,0.031,2.67,0.17,2.6754065112000003
2019-12-05 07:30:00,2.7785,-0.17,2.7836957898,0.0285,0,0.0285,2.75,-0.17,2.755249535,2.8585000000000003,0.51,2.9036394835,0.0285,0,0.0285,2.83,0.51,2.8755868965999998
2019-12-05 08:00:00,2.935,0.22,2.9432337658,0.045,0,0.045,2.89,0.22,2.8983616061,2.965,0.19,2.9710814529,0.045,0,0.045,2.92,0.19,2.9261749777
2019-12-05 08:30:00,2.888,-0.15,2.8918928058,0.078,0,0.078,2.81,-0.15,2.8140007107000002,2.9779999999999998,0.52,3.0230587159,0.078,0,0.078,2.9,0.52,2.9462518562
2019-12-05 09:00:00,2.823,-0.36,2.8458617324,0.123,0,0.123,2.7,-0.36,2.7238942711,2.943,0.59,3.0015577622,0.123,0,0.123,2.8200000000000003,0.59,2.8810588331
2019-12-05 09:30:00,2.8935,-0.18,2.8990933497,0.17350000000000002,0,0.17350000000000002,2.7199999999999998,-0.18,2.7259493759,2.9935,0.58,3.0491707479,0.17350000000000002,0,0.17350000000000002,2.8200000000000003,0.58,2.8790276136
2019-12-05 10:00:00,2.8365,0.24,2.8466352506,0.24650000000000002,0,0.24650000000000002,2.59,0.24,2.6010959229,2.8665000000000003,0.23,2.8757124769,0.24650000000000002,0,0.24650000000000002,2.62,0.23,2.6300760445
2019-12-05 10:30:00,2.832,0.24,2.8421512979,0.242,0,0.242,2.59,0.24,2.6010959229,2.862,0.26,2.8737856566,0.242,0,0.242,2.62,0.26,2.6328691574
2019-12-05 11:00:00,2.7965,0.26,2.8085605299000003,0.20650000000000002,0,0.20650000000000002,2.59,0.26,2.6030174798,2.8265000000000002,0.24,2.8366709802,0.20650000000000002,0,0.20650000000000002,2.62,0.24,2.6309694031
2019-12-05 11:30:00,2.7655000000000003,-0.24,2.7758944955000002,0.2255,0,0.2255,2.54,-0.24,2.5513133873,2.8655,0.61,2.9297082193,0.2255,0,0.2255,2.64,0.61,2.7095571594
2019-12-05 12:00:00,2.6375,-0.30000000000000004,2.6545067809000003,0.3375,0,0.3375,2.3,-0.30000000000000004,2.3194827009,2.7475,0.62,2.8165859209,0.3375,0,0.3375,2.41,0.62,2.4884734276
2019-12-05 12:30:00,2.6905,0.05,2.6909645576,0.2305,0,0.2305,2.46,0.05,2.4605080776,2.7505,0.34,2.7714346916,0.2305,0,0.2305,2.52,0.34,2.5428330657
2019-12-05 13:00:00,2.7845,0.25,2.7957003148,0.20450000000000002,0,0.20450000000000002,2.58,0.25,2.5920841036,2.8145,0.23,2.823882124,0.20450000000000002,0,0.20450000000000002,2.61,0.23,2.6201145013
2019-12-05 13:30:00,2.8449999999999998,0.25,2.85596306,0.165,0,0.165,2.68,0.25,2.6916351907,2.875,0.23,2.8841853269,0.165,0,0.165,2.71,0.23,2.7197426349000002
2019-12-05 14:00:00,2.7800000000000002,0.25,2.791218372,0.18,0,0.18,2.6,0.25,2.6119915773,2.81,0.23,2.8193970987,0.18,0,0.18,2.63,0.23,2.6400378785000003
2019-12-05 14:30:00,2.724,0.23,2.7336927406,0.194,0,0.194,2.5300000000000002,0.23,2.540433034,2.754,0.2,2.7612526143,0.194,0,0.194,2.56,0.2,2.5678006153
2019-12-05 15:00:00,2.732,0.23,2.741664458,0.182,0,0.182,2.55,0.23,2.5603515384,2.762,0.22,2.7707479135,0.182,0,0.182,2.58,0.22,2.589362856
2019-12-05 15:30:00,2.732,0.23,2.741664458,0.17200000000000001,0,0.17200000000000001,2.56,0.23,2.5703112652,2.762,0.22,2.7707479135,0.17200000000000001,0,0.17200000000000001,2.59,0.22,2.5993268359
2019-12-05 16:00:00,2.8075,0.25,2.8186089211,0.17750000000000002,0,0.17750000000000002,2.63,0.25,2.6418554086,2.8375,0.24,2.8476316914,0.17750000000000002,0,0.17750000000000002,2.66,0.24,2.6708051221
2019-12-05 16:30:00,2.9965,0.24,3.0060958484,0.1965,0,0.1965,2.8,0.24,2.8102668912,3.0265,0.21,3.0337768952,0.1965,0,0.1965,2.83,0.21,2.8377808231
2019-12-05 17:00:00,3.2235,0.24,3.2324220408,0.21350000000000002,0,0.21350000000000002,3.01,0.24,3.019552947,3.2535,0.19,3.2590431495,0.21350000000000002,0,0.21350000000000002,3.04,0.19,3.045931713
2019-12-05 17:30:00,3.27,0.22,3.277392256,0.22,0,0.22,3.05,0.22,3.0579241325,3.3,0.2,3.306055051,0.22,0,0.22,3.08,0.2,3.0864866758
2019-12-05 18:00:00,3.2695,0.25,3.2790441061,0.2195,0,0.2195,3.05,0.25,3.0602287496,3.2995,0.22,3.3068263108,0.2195,0,0.2195,3.08,0.22,3.0878471465
2019-12-05 18:30:00,3.2415,0.21,3.2482952837,0.24150000000000002,0,0.24150000000000002,3.0,0.21,3.0073410182,3.2815,0.24,3.290264769,0.24150000000000002,0,0.24150000000000002,3.04,0.24,3.0494589684
2019-12-05 19:00:00,3.138,0.21,3.1450189189,0.248,0,0.248,2.89,0.21,2.8976197128,3.178,0.18,3.1830934639,0.248,0,0.248,2.93,0.18,2.9355238033
2019-12-05 19:30:00,3.004,0.2,3.0106504281,0.244,0,0.244,2.76,0.2,2.7672368890000003,3.044,0.18,3.0493173006,0.244,0,0.244,2.8,0.18,2.805779749
2019-12-05 20:00:00,2.8525,0.2,2.8595027977000003,0.2525,0,0.2525,2.6,0.2,2.6076809621,2.8925,0.18,2.8980952797,0.2525,0,0.2525,2.64,0.18,2.6461292485
2019-12-05 20:30:00,2.7085,0.17,2.7138298123,0.2585,0,0.2585,2.45,0.17,2.4558908771,2.7385,0.0,2.7385,0.2585,0,0.2585,2.48,0.0,2.48
2019-12-05 21:00:00,2.5215,0.0,2.5215,0.2615,0,0.2615,2.26,0.0,2.26,2.5515,0.0,2.5515,0.2615,0,0.2615,2.29,0.0,2.29
2019-12-05 21:30:00,2.3205,-0.2,2.3291028852,0.2605,0,0.2605,2.06,-0.2,2.0696859665,2.3605,0.44,2.401158106,0.2605,0,0.2605,2.1,0.44,2.1456001491
2019-12-05 22:00:00,2.111,-0.45,2.1584302166000002,0.261,0,0.261,1.85,-0.45,1.9039432765000002,2.191,0.46,2.2387677414000002,0.261,0,0.261,1.9300000000000002,0.46,1.984061491
2019-12-05 22:30:00,1.9115000000000002,-0.48,1.9708455673,0.2615,0,0.2615,1.65,-0.48,1.718400419,2.0215,0.43,2.0667274252,0.2615,0,0.2615,1.76,0.43,1.8117670932
2019-12-05 23:00:00,1.9125,-0.48,1.9718154706000002,0.2625,0,0.2625,1.65,-0.48,1.718400419,2.0125,0.44,2.0600379244,0.2625,0,0.2625,1.75,0.44,1.8044666802
2019-12-05 23:30:00,1.85,-0.48,1.9112561314,0.26,0,0.26,1.5899999999999999,-0.48,1.6608732643000002,1.96,0.42,2.0044949489,0.26,0,0.26,1.7000000000000002,0.42,1.7511139312
2019-12-06 00:00:00,1.824,-0.46,1.8811103104,0.264,0,0.264,1.56,-0.46,1.6264070831000002,1.9340000000000002,0.44,1.9834202782,0.264,0,0.264,1.67,0.44,1.7269916039000002
2019-12-06 00:30:00,2.3875,-0.43,2.4259134877,0.2675,0,0.2675,2.12,-0.43,2.1631689717,2.4875,0.5,2.5372536826000003,0.2675,0,0.2675,2.22,0.5,2.2756098084
2019-12-06 01:00:00,2.424,-0.43,2.4618440243,0.264,0,0.264,2.16,-0.43,2.2023850708,2.534,0.5,2.5828581068,0.264,0,0.264,2.27,0.5,2.3244139046
2019-12-06 01:30:00,2.3725,-0.43,2.4111524734,0.2625,0,0.2625,2.11,-0.43,2.1533694527,2.4525,0.5,2.5029495101,0.2625,0,0.2625,2.19,0.5,2.2463525992
2019-12-06 02:00:00,2.3175,0.13,2.3211433066,0.2675,0,0.2675,2.05,0.13,2.0541178155,2.3475,0.0,2.3475,0.2675,0,0.2675,2.08,0.0,2.08
2019-12-06 02:30:00,2.3485,0.17,2.3546448246000002,0.2685,0,0.2685,2.08,0.17,2.0869355524,2.3785,0.0,2.3785,0.2685,0,0.2685,2.11,0.0,2.11
2019-12-06 03:00:00,2.2885,-0.33,2.312170463,0.2685,0,0.2685,2.02,-0.33,2.0467779557,2.3585000000000003,0.47000000000000003,2.4048746849000002,0.2685,0,0.2685,2.09,0.47000000000000003,2.1421951358
2019-12-06 03:30:00,2.1285,-0.44,2.1735023004,0.2685,0,0.2685,1.8599999999999999,-0.44,1.9113346123000001,2.2385,0.47000000000000003,2.2873089538,0.2685,0,0.2685,1.97,0.47000000000000003,2.0252901027
2019-12-06 04:00:00,2.123,-0.43,2.1661091847,0.263,0,0.263,1.8599999999999999,-0.43,1.9090573590000002,2.233,0.47000000000000003,2.2819265983,0.263,0,0.263,1.97,0.47000000000000003,2.0252901027
2019-12-06 04:30:00,2.0425,-0.44,2.0893554628,0.2625,0,0.2625,1.78,-0.44,1.8335757415,2.1525,0.47000000000000003,2.2032149804,0.2625,0,0.2625,1.8900000000000001,0.47000000000000003,1.9475625792
2019-12-06 05:00:00,1.9875,-0.44,2.0356218337,0.2675,0,0.2675,1.72,-0.44,1.7753872817,2.1075,0.47000000000000003,2.1592721575000002,0.2675,0,0.2675,1.8399999999999999,0.47000000000000003,1.8990787240000002
2019-12-06 05:30:00,1.957,-0.41000000000000003,1.9994871843,0.267,0,0.267,1.69,-0.41000000000000003,1.7390227140999999,2.067,0.49,2.1242855269,0.267,0,0.267,1.8,0.49,1.8655026131999999
2019-12-06 06:00:00,2.0685000000000002,-0.37,2.1013310663,0.2685,0,0.2685,1.8,-0.37,1.8376343488,2.1785,0.53,2.2420442123,0.2685,0,0.2685,1.9100000000000001,0.53,1.9821705275000001
2019-12-06 06:30:00,2.2685,0.05,2.2690509580000002,0.2685,0,0.2685,2.0,0.05,2.0006249024,2.3185000000000002,0.31,2.3391327987,0.2685,0,0.2685,2.05,0.31,2.0733065379
2019-12-06 07:00:00,2.438,0.07,2.4390047150000003,0.268,0,0.268,2.17,0.07,2.1711287387000002,2.498,0.32,2.5184129923,0.268,0,0.268,2.23,0.32,2.2528426487
2019-12-06 07:30:00,2.6265,0.23,2.6365512038,0.2665,0,0.2665,2.36,0.23,2.3711811403,2.6665,0.26,2.679145806,0.2665,0,0.2665,2.4,0.26,2.4140422532
2019-12-06 08:00:00,2.807,-0.11,2.8091544991,0.267,0,0.267,2.54,-0.11,2.542380774,2.8970000000000002,0.5,2.9398314578,0.267,0,0.267,2.63,0.5,2.6771066471
2019-12-06 08:30:00,2.8285,-0.17,2.8336041096,0.2685,0,0.2685,2.56,-0.17,2.5656383221,2.9185,0.5,2.9610204744,0.2685,0,0.2685,2.65,0.5,2.696757312
2019-12-06 09:00:00,2.8165,0.29,2.8313905153,0.2665,0,0.2665,2.55,0.29,2.5664372192,2.8465,0.26,2.8583495675,0.2665,0,0.2665,2.58,0.26,2.5930676813
2019-12-06 09:30:00,2.847,0.30000000000000004,2.862762477,0.267,0,0.267,2.58,0.30000000000000004,2.5973832986,2.877,0.27,2.8896416733,0.267,0,0.267,2.61,0.27,2.6239283527
2019-12-06 10:00:00,2.7925,0.27,2.8055224558000003,0.2625,0,0.2625,2.5300000000000002,0.27,2.5443663258,2.8225,0.24,2.8326853426,0.2625,0,0.2625,2.56,0.24,2.5712253888000003
2019-12-06 10:30:00,2.8235,0.32,2.8415756633,0.2635,0,0.2635,2.56,0.32,2.5799224795,2.8535,0.29,2.8681984328,0.2635,0,0.2635,2.59,0.29,2.6061849512
2019-12-06 11:00:00,2.7815000000000003,0.35000000000000003,2.8034340103,0.2615,0,0.2615,2.52,0.35000000000000003,2.5441894584,2.8115,0.32,2.8296523196,0.2615,0,0.2615,2.55,0.32,2.5700000000000003
2019-12-06 11:30:00,2.6965,0.32,2.715421192,0.3265,0,0.3265,2.37,0.32,2.3915058018,2.7365,0.30000000000000004,2.7528952486,0.3265,0,0.3265,2.41,0.30000000000000004,2.42860042
2019-12-06 12:00:00,2.5805,0.31,2.599053722,0.49050000000000005,0,0.49050000000000005,2.09,0.31,2.112865353,2.6105,0.28,2.6254733383,0.49050000000000005,0,0.49050000000000005,2.12,0.28,2.1384106247
2019-12-06 12:30:00,2.458,0.27,2.4727846651,0.668,0,0.668,1.79,0.27,1.8102486017000001,2.488,0.25,2.5005287441,0.668,0,0.668,1.82,0.25,1.8370900903
2019-12-06 13:00:00,2.5165,0.25,2.5288875519,0.3765,0,0.3765,2.14,0.25,2.154553318,2.5465,0.23,2.5568657082,0.3765,0,0.3765,2.17,0.23,2.1821548983
2019-12-06 13:30:00,2.5869999999999997,0.25,2.5990515578,0.34700000000000003,0,0.34700000000000003,2.24,0.25,2.2539077177,2.617,0.23,2.6270875509,0.34700000000000003,0,0.34700000000000003,2.27,0.23,2.2816222299
2019-12-06 14:00:00,2.5605,0.22,2.5699338999,0.3205,0,0.3205,2.24,0.22,2.2507776434,2.5905,0.23,2.600690341,0.3205,0,0.3205,2.27,0.23,2.2816222299
2019-12-06 14:30:00,2.3535,0.21,2.3628504502,0.4335,0,0.4335,1.92,0.21,1.9314502323,2.3835,0.19,2.3910609046999998,0.4335,0,0.4335,1.9500000000000002,0.19,1.9592345444
2019-12-06 15:00:00,2.3895,0.21,2.3987101221,0.35950000000000004,0,0.35950000000000004,2.03,0.21,2.0408331632,2.4295,0.19,2.436918187,0.35950000000000004,0,0.35950000000000004,2.07,0.19,2.0787015178
2019-12-06 15:30:00,2.4485,0.21,2.4574890132,0.34850000000000003,0,0.34850000000000003,2.1,0.21,2.1104738804,2.4885,0.19,2.4957428253,0.34850000000000003,0,0.34850000000000003,2.14,0.19,2.1484180226
2019-12-06 16:00:00,2.4775,0.21,2.4863841718,0.28750000000000003,0,0.28750000000000003,2.19,0.21,2.2000454541,2.5175,0.19,2.5246596305,0.28750000000000003,0,0.28750000000000003,2.23,0.19,2.2380795339
2019-12-06 16:30:00,2.627,-0.11,2.6293019986,0.267,0,0.267,2.36,-0.11,2.3625621685000002,2.697,0.45,2.7342840013,0.267,0,0.267,2.43,0.45,2.4713154392
2019-12-06 17:00:00,2.916,0.18,2.9215502734000003,0.266,0,0.266,2.65,0.18,2.6561061726,2.956,0.27,2.9683052404,0.266,0,0.266,2.69,0.27,2.7035162289
2019-12-06 17:30:00,2.9975,0.22,3.0055625513,0.2575,0,0.2575,2.74,0.22,2.7488179278000002,3.0275,0.2,3.034098919,0.2575,0,0.2575,2.77,0.2,2.777210831
2019-12-06 18:00:00,2.9745,0.22,2.982624725,0.2545,0,0.2545,2.7199999999999998,0.22,2.7288825552000002,3.0045,0.19,3.0105016609,0.2545,0,0.2545,2.75,0.19,2.756555822
2019-12-06 18:30:00,2.904,-0.17,2.9089716396,0.264,0,0.264,2.64,-0.17,2.6454678225,2.944,0.5700000000000001,2.9986723728999998,0.264,0,0.264,2.68,0.5700000000000001,2.7399452549000003
2019-12-06 19:00:00,2.799,0.0,2.799,0.249,0,0.249,2.55,0.0,2.55,2.829,0.0,2.829,0.249,0,0.249,2.58,0.0,2.58
2019-12-06 19:30:00,2.6895,0.16,2.6942550455000003,0.2595,0,0.2595,2.43,0.16,2.4352617929,2.7195,0.0,2.7195,0.2595,0,0.2595,2.46,0.0,2.46
2019-12-06 20:00:00,2.556,0.15,2.5603976254000003,0.23600000000000002,0,0.23600000000000002,2.32,0.15,2.3248440808,2.586,0.0,2.586,0.23600000000000002,0,0.23600000000000002,2.35,0.0,2.35
2019-12-06 20:30:00,2.4155,0.0,2.4155,0.23550000000000001,0,0.23550000000000001,2.18,0.0,2.18,2.4455,0.0,2.4455,0.23550000000000001,0,0.23550000000000001,2.21,0.0,2.21
2019-12-06 21:00:00,2.3155,0.0,2.3155,0.24550000000000002,0,0.24550000000000002,2.07,0.0,2.07,2.3455,0.0,2.3455,0.24550000000000002,0,0.24550000000000002,2.1,0.0,2.1
2019-12-06 21:30:00,2.137,-0.47000000000000003,2.1880742675000002,0.20700000000000002,0,0.20700000000000002,1.9300000000000002,-0.47000000000000003,1.9864037857,2.217,0.44,2.2602409164,0.20700000000000002,0,0.20700000000000002,2.01,0.44,2.0575956843
2019-12-06 22:00:00,1.959,-0.47000000000000003,2.0145920183,0.149,0,0.149,1.81,-0.47000000000000003,1.8700267378,2.069,0.44,2.1152685409,0.149,0,0.149,1.92,0.44,1.9697715604
2019-12-06 22:30:00,1.8505,-0.5,1.9168594758,0.1105,0,0.1105,1.74,-0.5,1.8104143172,1.9505,0.42,1.9952068189,0.1105,0,0.1105,1.8399999999999999,0.42,1.8873261508999999
2019-12-06 23:00:00,1.9,-0.5,1.9646882704,0.09,0,0.09,1.81,-0.5,1.8777912557,2.01,0.42,2.053411795,0.09,0,0.09,1.92,0.42,1.9654007225
2019-12-06 23:30:00,1.8780000000000001,-0.5,1.9434206956,0.078,0,0.078,1.8,-0.5,1.8681541691999999,1.978,0.41000000000000003,2.020045544,0.078,0,0.078,1.9,0.41000000000000003,1.9437335208
2019-12-07 00:00:00,1.9015,0.0,1.9015,0.051500000000000004,0,0.051500000000000004,1.85,0.0,1.85,1.9315,0.0,1.9315,0.051500000000000004,0,0.051500000000000004,1.88,0.0,1.88
2019-12-07 00:30:00,2.3865,-0.44,2.4267225326,0.036500000000000005,0,0.036500000000000005,2.35,-0.44,2.3908366736,2.4165,0.47000000000000003,2.461782332,0.036500000000000005,0,0.036500000000000005,2.38,0.47000000000000003,2.425963726
2019-12-07 01:00:00,2.5115,0.0,2.5115,0.0415,0,0.0415,2.47,0.0,2.47,2.5415,0.0,2.5415,0.0415,0,0.0415,2.5,0.0,2.5
2019-12-07 01:30:00,2.4055,0.0,2.4055,0.0455,0,0.0455,2.36,0.0,2.36,2.4355,0.0,2.4355,0.0455,0,0.0455,2.39,0.0,2.39
2019-12-07 02:00:00,2.3175,-0.49,2.3687351583,0.0375,0,0.0375,2.2800000000000002,-0.49,2.3320591759,2.3475,0.44,2.3883794192,0.0375,0,0.0375,2.31,0.44,2.3515314159000003
2019-12-07 02:30:00,2.2855,-0.47000000000000003,2.3333260059,0.025500000000000002,0,0.025500000000000002,2.26,-0.47000000000000003,2.3083543922,2.3855,0.45,2.4275729134,0.025500000000000002,0,0.025500000000000002,2.36,0.45,2.4025195108
2019-12-07 03:00:00,2.2525,-0.47000000000000003,2.3010120056,0.0325,0,0.0325,2.22,-0.47000000000000003,2.2692069099,2.3225,0.47000000000000003,2.3695793403,0.0325,0,0.0325,2.29,0.47000000000000003,2.3377339455
2019-12-07 03:30:00,2.134,0.0,2.134,0.024,0,0.024,2.11,0.0,2.11,2.164,0.0,2.164,0.024,0,0.024,2.14,0.0,2.14
2019-12-07 04:00:00,2.0855,0.0,2.0855,0.025500000000000002,0,0.025500000000000002,2.06,0.0,2.06,2.1155,0.0,2.1155,0.025500000000000002,0,0.025500000000000002,2.09,0.0,2.09
2019-12-07 04:30:00,2.0165,0.0,2.0165,0.026500000000000003,0,0.026500000000000003,1.99,0.0,1.99,2.0465,0.0,2.0465,0.026500000000000003,0,0.026500000000000003,2.02,0.0,2.02
2019-12-07 05:00:00,1.945,-0.14,1.950032051,0.035,0,0.035,1.9100000000000001,-0.14,1.9151240169000001,1.975,-0.14,1.9799558076000001,0.035,0,0.035,1.94,-0.14,1.9450449866000001
2019-12-07 05:30:00,1.897,0.0,1.897,0.037,0,0.037,1.8599999999999999,0.0,1.8599999999999999,1.927,0.0,1.927,0.037,0,0.037,1.8900000000000001,0.0,1.8900000000000001
2019-12-07 06:00:00,1.904,0.0,1.904,0.044,0,0.044,1.8599999999999999,0.0,1.8599999999999999,1.9340000000000002,0.0,1.9340000000000002,0.044,0,0.044,1.8900000000000001,0.0,1.8900000000000001
2019-12-07 06:30:00,2.029,-0.42,2.0720137548,0.039,0,0.039,1.99,-0.42,2.033838735,2.089,0.48,2.1434367264,0.039,0,0.039,2.05,0.48,2.1054453211
2019-12-07 07:00:00,2.1175,-0.15,2.1228062205000002,0.0575,0,0.0575,2.06,-0.15,2.0654539453,2.1675,0.48,2.2200126689,0.0575,0,0.0575,2.11,0.48,2.1639085008
2019-12-07 07:30:00,2.1135,0.19,2.1220231502,0.053500000000000006,0,0.053500000000000006,2.06,0.19,2.0687435801,2.1535,0.16,2.1594356323,0.053500000000000006,0,0.053500000000000006,2.1,0.16,2.106086418
2019-12-07 08:00:00,2.173,0.2,2.182184456,0.043000000000000003,0,0.043000000000000003,2.13,0.2,2.1393690659,2.213,0.18,2.2203083119,0.043000000000000003,0,0.043000000000000003,2.17,0.18,2.1774526401
2019-12-07 08:30:00,2.277,0.2,2.285766611,0.027,0,0.027,2.25,0.2,2.2588713996,2.307,0.17,2.3132550659,0.027,0,0.027,2.2800000000000002,0.17,2.2863289352000002
2019-12-07 09:00:00,2.4075,0.16,2.4128108608,0.0175,0,0.0175,2.39,0.16,2.3953496613,2.4375,0.0,2.4375,0.0175,0,0.0175,2.42,0.0,2.42
2019-12-07 09:30:00,2.4735,0.2,2.4815725357,0.053500000000000006,0,0.053500000000000006,2.42,0.2,2.4282503989,2.5135,0.18,2.5199369536000003,0.053500000000000006,0,0.053500000000000006,2.46,0.18,2.4665765749
2019-12-07 10:00:00,2.4525,0.2,2.4606414306,0.07250000000000001,0,0.07250000000000001,2.38,0.2,2.3883885781,2.4825,0.18,2.4890171253,0.07250000000000001,0,0.07250000000000001,2.41,0.18,2.4167126432
2019-12-07 10:30:00,2.3445,0.2,2.3530151402,0.17450000000000002,0,0.17450000000000002,2.17,0.2,2.1791970999,2.3745,0.19,2.3820894715,0.17450000000000002,0,0.17450000000000002,2.2,0.19,2.2081893035
2019-12-07 11:00:00,2.2025,0.2,2.211561948,0.47250000000000003,0,0.47250000000000003,1.73,0.2,1.7415223226,2.2325,0.21,2.2423550678,0.47250000000000003,0,0.47250000000000003,1.76,0.21,1.7724841325
2019-12-07 11:30:00,2.2665,0.2,2.2753070672,0.2165,0,0.2165,2.05,0.2,2.0597329924,2.3064999999999998,0.19,2.3143124789,0.2165,0,0.2165,2.09,0.19,2.0986185933
2019-12-07 12:00:00,2.251,0.19,2.2590044267,0.181,0,0.181,2.07,0.19,2.0787015178,2.291,0.17,2.297298631,0.181,0,0.181,2.11,0.17,2.1168372635
2019-12-07 12:30:00,2.1655,0.17,2.1721625745,0.3355,0,0.3355,1.83,0.17,1.8378792125999999,2.1955,0.15,2.2006181518,0.3355,0,0.3355,1.8599999999999999,0.15,1.8660385848
2019-12-07 13:00:00,2.1805,0.15,2.1856532776,0.21050000000000002,0,0.21050000000000002,1.97,0.15,1.9757024067,2.2105,0.0,2.2105,0.21050000000000002,0,0.21050000000000002,2.0,0.0,2.0
2019-12-07 13:30:00,2.1655,0.0,2.1655,0.14550000000000002,0,0.14550000000000002,2.02,0.0,2.02,2.1955,0.0,2.1955,0.14550000000000002,0,0.14550000000000002,2.05,0.0,2.05
2019-12-07 14:00:00,2.1305,0.0,2.1305,0.1105,0,0.1105,2.02,0.0,2.02,2.1605,0.0,2.1605,0.1105,0,0.1105,2.05,0.0,2.05
2019-12-07 14:30:00,2.143,0.0,2.143,0.153,0,0.153,1.99,0.0,1.99,2.173,0.0,2.173,0.153,0,0.153,2.02,0.0,2.02
2019-12-07 15:00:00,2.119,-0.45,2.1662550635,0.079,0,0.079,2.04,-0.45,2.089042843,2.189,0.46,2.2368104524,0.079,0,0.079,2.11,0.46,2.1595601404
2019-12-07 15:30:00,2.281,-0.47000000000000003,2.3289184185,0.041,0,0.041,2.24,-0.47000000000000003,2.288776966,2.321,0.44,2.3623380368,0.041,0,0.041,2.2800000000000002,0.44,2.3220680438
2019-12-07 16:00:00,2.412,0.09,2.4136785204,0.07200000000000001,0,0.07200000000000001,2.34,0.09,2.3417301296,2.442,0.52,2.4967506884,0.07200000000000001,0,0.07200000000000001,2.37,0.52,2.4263758983
2019-12-07 16:30:00,2.525,-0.4,2.5564868472,0.125,0,0.125,2.4,-0.4,2.4331050121,2.575,0.49,2.6212067831,0.125,0,0.125,2.45,0.49,2.4985195617000002
2019-12-07 17:00:00,2.7205,-0.25,2.7319627102,0.1105,0,0.1105,2.61,-0.25,2.6219458423,2.7905,0.52,2.8385366388,0.1105,0,0.1105,2.68,0.52,2.7299816849000003
2019-12-07 17:30:00,2.909,0.17,2.9139631089,0.059000000000000004,0,0.059000000000000004,2.85,0.17,2.8550656735,2.939,0.0,2.939,0.059000000000000004,0,0.059000000000000004,2.88,0.0,2.88
2019-12-07 18:00:00,2.941,0.17,2.9459091975,0.211,0,0.211,2.73,0.17,2.735287919,2.961,0.0,2.961,0.211,0,0.211,2.75,0.0,2.75
2019-12-07 18:30:00,2.9155,0.17,2.9204520626,0.1855,0,0.1855,2.73,0.17,2.735287919,2.9355,0.13,2.9383771456,0.1855,0,0.1855,2.75,0.13,2.7530710125
2019-12-07 19:00:00,2.765,-0.42,2.7967168251,0.245,0,0.245,2.52,-0.42,2.5547602627,2.795,0.52,2.8429606047,0.245,0,0.245,2.55,0.52,2.6024795869
2019-12-07 19:30:00,2.5895,0.0,2.5895,0.2595,0,0.2595,2.33,0.0,2.33,2.6195,0.0,2.6195,0.2595,0,0.2595,2.36,0.0,2.36
2019-12-07 20:00:00,2.444,0.0,2.444,0.264,0,0.264,2.18,0.0,2.18,2.474,0.0,2.474,0.264,0,0.264,2.21,0.0,2.21
2019-12-07 20:30:00,2.334,0.0,2.334,0.264,0,0.264,2.07,0.0,2.07,2.364,0.0,2.364,0.264,0,0.264,2.1,0.0,2.1
2019-12-07 21:00:00,2.205,-0.46,2.2524708655,0.265,0,0.265,1.94,-0.46,1.9937903601,2.265,0.45,2.309269365,0.265,0,0.265,2.0,0.45,2.05
2019-12-07 21:30:00,2.1045,-0.47000000000000003,2.1563441863,0.2645,0,0.2645,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.1345,0.44,2.1793784091,0.2645,0,0.2645,1.87,0.44,1.9210674116000002
2019-12-07 22:00:00,1.9649999999999999,-0.5,2.0276155947,0.265,0,0.265,1.7000000000000002,-0.5,1.7720045146999999,2.005,0.44,2.0527116212,0.265,0,0.265,1.74,0.44,1.7947701803
2019-12-07 22:30:00,1.795,0.0,1.795,0.265,0,0.265,1.53,0.0,1.53,1.835,-0.14,1.8403328503,0.265,0,0.265,1.57,-0.14,1.5762296786999999
2019-12-07 23:00:00,1.895,0.0,1.895,0.265,0,0.265,1.63,0.0,1.63,1.925,0.0,1.925,0.265,0,0.265,1.6600000000000001,0.0,1.6600000000000001
2019-12-07 23:30:00,1.8535,0.0,1.8535,0.2635,0,0.2635,1.5899999999999999,0.0,1.5899999999999999,1.8835000000000002,0.0,1.8835000000000002,0.2635,0,0.2635,1.62,0.0,1.62
2019-12-08 00:00:00,1.8765,0.0,1.8765,0.2665,0,0.2665,1.6099999999999999,0.0,1.6099999999999999,1.9165,0.0,1.9165,0.2665,0,0.2665,1.65,0.0,1.65
2019-12-08 00:30:00,2.3285,-0.41000000000000003,2.3643206741,0.2685,0,0.2685,2.06,-0.41000000000000003,2.1004047229,2.4085,0.5,2.4598520789,0.2685,0,0.2685,2.14,0.5,2.1976350925
2019-12-08 01:00:00,2.408,-0.42,2.4443534933,0.268,0,0.268,2.14,-0.42,2.1808255318,2.518,0.49,2.5652337125,0.268,0,0.268,2.25,0.49,2.3027375013
2019-12-08 01:30:00,2.298,-0.42,2.3360659237,0.268,0,0.268,2.03,-0.42,2.0729930053,2.408,0.49,2.4573489781,0.268,0,0.268,2.14,0.49,2.1953815158
2019-12-08 02:00:00,2.2265,-0.45,2.2715198106,0.2665,0,0.2665,1.96,-0.45,2.0109947787,2.3064999999999998,0.48,2.3559164353,0.2665,0,0.2665,2.04,0.48,2.0957099036
2019-12-08 02:30:00,2.245,0.0,2.245,0.265,0,0.265,1.98,0.0,1.98,2.275,0.0,2.275,0.265,0,0.265,2.01,0.0,2.01
2019-12-08 03:00:00,2.159,0.0,2.159,0.259,0,0.259,1.9,0.0,1.9,2.189,0.0,2.189,0.259,0,0.259,1.9300000000000002,0.0,1.9300000000000002
2019-12-08 03:30:00,2.0705,0.0,2.0705,0.2605,0,0.2605,1.81,0.0,1.81,2.1005,0.0,2.1005,0.2605,0,0.2605,1.8399999999999999,0.0,1.8399999999999999
2019-12-08 04:00:00,2.0385,0.0,2.0385,0.2685,0,0.2685,1.77,0.0,1.77,2.0685000000000002,0.0,2.0685000000000002,0.2685,0,0.2685,1.8,0.0,1.8
2019-12-08 04:30:00,1.9380000000000002,0.0,1.9380000000000002,0.268,0,0.268,1.67,0.0,1.67,1.968,0.0,1.968,0.268,0,0.268,1.7000000000000002,0.0,1.7000000000000002
2019-12-08 05:00:00,1.8685,0.0,1.8685,0.1085,0,0.1085,1.76,0.0,1.76,1.8985,0.0,1.8985,0.1085,0,0.1085,1.79,0.0,1.79
2019-12-08 05:30:00,1.8495,0.0,1.8495,0.029500000000000002,0,0.029500000000000002,1.82,0.0,1.82,1.8795000000000002,0.0,1.8795000000000002,0.029500000000000002,0,0.029500000000000002,1.85,0.0,1.85
2019-12-08 06:00:00,1.8275000000000001,0.0,1.8275000000000001,0.2675,0,0.2675,1.56,0.0,1.56,1.8575,0.0,1.8575,0.2675,0,0.2675,1.5899999999999999,0.0,1.5899999999999999
2019-12-08 06:30:00,1.8679999999999999,0.0,1.8679999999999999,0.268,0,0.268,1.6,0.0,1.6,1.8980000000000001,0.0,1.8980000000000001,0.268,0,0.268,1.63,0.0,1.63
2019-12-08 07:00:00,1.907,0.17,1.9145623521,0.267,0,0.267,1.6400000000000001,0.17,1.6487874331999999,1.937,0.0,1.937,0.267,0,0.267,1.67,0.0,1.67
2019-12-08 07:30:00,1.9260000000000002,0.0,1.9260000000000002,0.266,0,0.266,1.6600000000000001,0.0,1.6600000000000001,1.966,0.0,1.966,0.266,0,0.266,1.7000000000000002,0.0,1.7000000000000002
2019-12-08 08:00:00,1.9635,0.15,1.9692212293,0.2635,0,0.2635,1.7000000000000002,0.15,1.7066048166,1.9935,0.0,1.9935,0.2635,0,0.2635,1.73,0.0,1.73
2019-12-08 08:30:00,2.046,-0.4,2.0847340358,0.266,0,0.266,1.78,-0.4,1.8243903091,2.096,0.5,2.1548122888,0.266,0,0.266,1.83,0.5,1.8970766985
2019-12-08 09:00:00,2.114,-0.16,2.1200462259,0.28400000000000003,0,0.28400000000000003,1.83,-0.16,1.8369812193000001,2.164,0.52,2.2256001438,0.28400000000000003,0,0.28400000000000003,1.88,0.52,1.9505896543999999
2019-12-08 09:30:00,2.102,0.17,2.1088632009,0.352,0,0.352,1.75,0.17,1.7582377541,2.142,0.16,2.1479674113,0.352,0,0.352,1.79,0.16,1.7971366114
2019-12-08 10:00:00,2.2465,0.19,2.2545204035,0.2765,0,0.2765,1.97,0.19,1.9791412279,2.2865,0.18,2.2935741213,0.2765,0,0.2765,2.01,0.18,2.0180436071
2019-12-08 10:30:00,2.2665,0.17,2.2728665271,0.3065,0,0.3065,1.96,0.17,1.9673586353,2.2965,0.15,2.3013935452,0.3065,0,0.3065,1.99,0.15,1.9956452591
2019-12-08 11:00:00,2.126,-0.30000000000000004,2.1470621789,0.496,0,0.496,1.63,-0.30000000000000004,1.6573774464,2.206,0.5,2.2619540225,0.496,0,0.496,1.71,0.5,1.7816004041
2019-12-08 11:30:00,2.19,-0.41000000000000003,2.2280484734,0.4,0,0.4,1.79,-0.41000000000000003,1.8363550855000002,2.3,0.5,2.3537204592,0.4,0,0.4,1.9,0.5,1.9646882704
2019-12-08 12:00:00,2.21,-0.41000000000000003,2.2477099457,0.37,0,0.37,1.8399999999999999,-0.41000000000000003,1.8851259905000002,2.32,0.49,2.3711811403,0.37,0,0.37,1.9500000000000002,0.49,2.0106217944
2019-12-08 12:30:00,2.2745,-0.42,2.3129527124,0.3745,0,0.3745,1.9,-0.42,1.9458674158,2.3845,0.49,2.4343254199,0.3745,0,0.3745,2.01,0.49,2.0688644228
2019-12-08 13:00:00,2.1485,-0.42,2.189167022,0.5385,0,0.5385,1.6099999999999999,-0.42,1.6638810054,2.2585,0.49,2.3110435413,0.5385,0,0.5385,1.72,0.49,1.7884350701
2019-12-08 13:30:00,2.2075,0.1,2.2097638448,0.41750000000000004,0,0.41750000000000004,1.79,0.1,1.79279112,2.2475,0.27,2.2636599237,0.41750000000000004,0,0.41750000000000004,1.83,0.27,1.8498108011
2019-12-08 14:00:00,2.0265,-0.08,2.0280784625,0.5865,0,0.5865,1.44,-0.08,1.4422205102,2.0765,0.36,2.1074753261,0.5865,0,0.5865,1.49,0.36,1.5328731193
2019-12-08 14:30:00,2.152,0.16,2.1579397582,0.332,0,0.332,1.82,0.16,1.8270194307,2.192,0.15,2.197126305,0.332,0,0.332,1.8599999999999999,0.15,1.8660385848
2019-12-08 15:00:00,2.1865,0.16,2.1923462888,0.3165,0,0.3165,1.87,0.16,1.8768324379,2.2265,0.0,2.2265,0.3165,0,0.3165,1.9100000000000001,0.0,1.9100000000000001
2019-12-08 15:30:00,2.3395,-0.39,2.3717841913,0.2695,0,0.2695,2.07,-0.39,2.1064187618,2.4395,0.53,2.4964094716,0.2695,0,0.2695,2.17,0.53,2.2337860238
2019-12-08 16:00:00,2.401,-0.42,2.4374578971,0.161,0,0.161,2.24,-0.42,2.2790348835,2.511,0.5,2.5602970531,0.161,0,0.161,2.35,0.5,2.4026027553000002
2019-12-08 16:30:00,2.717,-0.45,2.7540132534,0.247,0,0.247,2.47,-0.45,2.5106572845,2.777,0.47000000000000003,2.816492322,0.247,0,0.247,2.5300000000000002,0.47000000000000003,2.5732858372000003
2019-12-08 17:00:00,3.012,0.17,3.0167936622,0.262,0,0.262,2.75,0.17,2.755249535,3.042,0.0,3.042,0.262,0,0.262,2.7800000000000002,0.0,2.7800000000000002
2019-12-08 17:30:00,3.073,0.19,3.0788681362,0.263,0,0.263,2.81,0.19,2.8164161624,3.103,0.0,3.103,0.263,0,0.263,2.84,0.0,2.84
2019-12-08 18:00:00,3.105,0.18,3.1102130152,0.265,0,0.265,2.84,0.18,2.8456985083,3.125,0.0,3.125,0.265,0,0.265,2.86,0.0,2.86
2019-12-08 18:30:00,2.9535,0.18,2.9589799340000003,0.2635,0,0.2635,2.69,0.18,2.6960155786,2.9835000000000003,0.0,2.9835000000000003,0.2635,0,0.2635,2.7199999999999998,0.0,2.7199999999999998
2019-12-08 19:00:00,2.8120000000000003,-0.22,2.8205928455000002,0.262,0,0.262,2.55,-0.22,2.5594726019,2.842,0.47000000000000003,2.8806013261,0.262,0,0.262,2.58,0.47000000000000003,2.6224606765000003
2019-12-08 19:30:00,2.701,-0.14,2.7046258521,0.261,0,0.261,2.44,-0.14,2.4440130933,2.731,-0.14,2.7345860747,0.261,0,0.261,2.47,-0.14,2.4739644298
2019-12-08 20:00:00,2.539,-0.14,2.5428568579,0.259,0,0.259,2.2800000000000002,-0.14,2.2842942017,2.569,-0.14,2.5728118859,0.259,0,0.259,2.31,-0.14,2.3142385357
2019-12-08 20:30:00,2.417,-0.14,2.421051218,0.257,0,0.257,2.16,-0.14,2.164532282,2.447,-0.14,2.451001632,0.257,0,0.257,2.19,-0.14,2.1944703233
2019-12-08 21:00:00,2.2935,-0.14,2.2977689723,0.2535,0,0.2535,2.04,-0.14,2.0447982786,2.3235,-0.14,2.3277139536,0.2535,0,0.2535,2.07,-0.14,2.074728898
2019-12-08 21:30:00,2.1445,-0.14,2.1490649711,0.2545,0,0.2545,1.8900000000000001,-0.14,1.8951780919,2.1745,-0.14,2.1790021225,0.2545,0,0.2545,1.92,-0.14,1.9250974001
2019-12-08 22:00:00,2.0205,0.0,2.0205,0.2605,0,0.2605,1.76,0.0,1.76,2.0505,0.0,2.0505,0.2605,0,0.2605,1.79,0.0,1.79
2019-12-08 22:30:00,1.8595000000000002,-0.48,1.9204531366,0.2595,0,0.2595,1.6,-0.48,1.6704490414,1.8995000000000002,0.23,1.9133740486000002,0.2595,0,0.2595,1.6400000000000001,0.23,1.6560495162
2019-12-08 23:00:00,1.8605,-0.14,1.8657599658000001,0.2605,0,0.2605,1.6,-0.14,1.606113321,1.9005,-0.14,1.9056495612000002,0.2605,0,0.2605,1.6400000000000001,-0.14,1.6459647627
2019-12-08 23:30:00,1.8185,-0.14,1.8238810954,0.2585,0,0.2585,1.56,-0.14,1.5662694531999999,1.8585,-0.14,1.8637656103,0.2585,0,0.2585,1.6,-0.14,1.606113321
2019-12-09 00:00:00,1.8295,-0.14,1.8348488357,0.23950000000000002,0,0.23950000000000002,1.5899999999999999,-0.14,1.5961516219,1.8595000000000002,-0.14,1.8647627865,0.23950000000000002,0,0.23950000000000002,1.62,-0.14,1.6260381299
2019-12-09 00:30:00,2.376,-0.46,2.4201190053,0.256,0,0.256,2.12,-0.46,2.1693316943,2.416,0.46,2.4594015532,0.256,0,0.256,2.16,0.46,2.2084383623
2019-12-09 01:00:00,2.4745,-0.46,2.5168929755000002,0.2545,0,0.2545,2.22,-0.46,2.2671568098,2.5545,0.48,2.5992056960000003,0.2545,0,0.2545,2.3,0.48,2.349553149
2019-12-09 01:30:00,2.4265,0.0,2.4265,0.2565,0,0.2565,2.17,0.0,2.17,2.4565,0.0,2.4565,0.2565,0,0.2565,2.2,0.0,2.2
2019-12-09 02:00:00,2.3455,0.0,2.3455,0.2555,0,0.2555,2.09,0.0,2.09,2.3755,0.0,2.3755,0.2555,0,0.2555,2.12,0.0,2.12
2019-12-09 02:30:00,2.3295,-0.49,2.3804768955,0.23950000000000002,0,0.23950000000000002,2.09,-0.49,2.1466718426,2.3795,0.43,2.4180405807,0.23950000000000002,0,0.23950000000000002,2.14,0.43,2.1827734651
2019-12-09 03:00:00,2.2645,-0.5,2.3190429599,0.23450000000000001,0,0.23450000000000001,2.03,-0.5,2.0906697491,2.3045,0.43,2.3442739281,0.23450000000000001,0,0.23450000000000001,2.07,0.43,2.1141901523
2019-12-09 03:30:00,2.176,0.0,2.176,0.23600000000000002,0,0.23600000000000002,1.94,0.0,1.94,2.206,0.0,2.206,0.23600000000000002,0,0.23600000000000002,1.97,0.0,1.97
2019-12-09 04:00:00,2.197,0.0,2.197,0.23700000000000002,0,0.23700000000000002,1.96,0.0,1.96,2.227,0.0,2.227,0.23700000000000002,0,0.23700000000000002,1.99,0.0,1.99
2019-12-09 04:30:00,2.0575,0.0,2.0575,0.23750000000000002,0,0.23750000000000002,1.82,0.0,1.82,2.0875,0.0,2.0875,0.23750000000000002,0,0.23750000000000002,1.85,0.0,1.85
2019-12-09 05:00:00,2.0175,-0.14,2.0223516633,0.23750000000000002,0,0.23750000000000002,1.78,-0.14,1.7854971297,2.0475,-0.14,2.0522807435,0.23750000000000002,0,0.23750000000000002,1.81,-0.14,1.8154062906
2019-12-09 05:30:00,1.988,-0.45,2.038294385,0.23800000000000002,0,0.23800000000000002,1.75,-0.45,1.8069311,2.078,0.46,2.1283054292,0.23800000000000002,0,0.23800000000000002,1.8399999999999999,0.46,1.8966285878
2019-12-09 06:00:00,2.0785,-0.45,2.1266551789,0.23850000000000002,0,0.23850000000000002,1.8399999999999999,-0.45,1.894228075,2.1485,0.46,2.197191901,0.23850000000000002,0,0.23850000000000002,1.9100000000000001,0.46,1.964611921
2019-12-09 06:30:00,2.3385,0.2,2.3470369085,0.2585,0,0.2585,2.08,0.2,2.0895932619,2.3785,0.19,2.3860767486,0.2585,0,0.2585,2.12,0.19,2.1284971223999998
2019-12-09 07:00:00,2.511,-0.05,2.5114977603,0.261,0,0.261,2.25,-0.05,2.250555487,2.581,0.4,2.6118118232,0.261,0,0.261,2.32,0.4,2.3542302351
2019-12-09 07:30:00,2.73,0.25,2.7414229882,0.26,0,0.26,2.47,0.25,2.4826195842,2.76,0.22,2.7687542325,0.26,0,0.26,2.5,0.22,2.5096613317000003
2019-12-09 08:00:00,2.8605,0.27,2.8732142715,0.2605,0,0.2605,2.6,0.27,2.6139816373,2.8905000000000003,0.24,2.9004465604,0.2605,0,0.2605,2.63,0.24,2.6409278672000003
2019-12-09 08:30:00,2.8835,0.27,2.8961133006,0.2635,0,0.2635,2.62,0.27,2.6338754716,2.9135,0.23,2.9225643278,0.2635,0,0.2635,2.65,0.23,2.6599624057
2019-12-09 09:00:00,2.831,0.28,2.8448129991,0.281,0,0.281,2.55,0.28,2.5653264899,2.8609999999999998,0.26,2.8727897591,0.281,0,0.281,2.58,0.26,2.5930676813
2019-12-09 09:30:00,2.8369999999999997,0.30000000000000004,2.8528177299,0.317,0,0.317,2.52,0.30000000000000004,2.5377943179,2.867,0.27,2.8796855731,0.317,0,0.317,2.55,0.27,2.5642542776
2019-12-09 10:00:00,2.7455,0.30000000000000004,2.761841822,0.34550000000000003,0,0.34550000000000003,2.4,0.30000000000000004,2.4186773245,2.7755,0.27,2.788601845,0.34550000000000003,0,0.34550000000000003,2.43,0.27,2.4449539873
2019-12-09 10:30:00,2.716,0.28,2.7303948432,0.41600000000000004,0,0.41600000000000004,2.3,0.28,2.3169807941,2.746,0.25,2.7573567053,0.41600000000000004,0,0.41600000000000004,2.33,0.25,2.3433736364
2019-12-09 11:00:00,2.7145,0.30000000000000004,2.731027325,0.4645,0,0.4645,2.25,0.30000000000000004,2.2699118926,2.7445,0.27,2.7577491275,0.4645,0,0.4645,2.2800000000000002,0.27,2.2959311836
2019-12-09 11:30:00,2.597,0.30000000000000004,2.6142702614999997,0.597,0,0.597,2.0,0.30000000000000004,2.0223748416,2.637,0.27,2.6507864871,0.597,0,0.597,2.04,0.27,2.0577900768
2019-12-09 12:00:00,2.5495,0.27,2.5637570575,0.6995,0,0.6995,1.85,0.27,1.8695988875,2.5895,0.30000000000000004,2.6068199497,0.6995,0,0.6995,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-12-09 12:30:00,2.4895,0.25,2.5020212329,0.7095,0,0.7095,1.78,0.25,1.7974704448,2.5295,0.23,2.5399350878,0.7095,0,0.7095,1.82,0.23,1.8344754019
2019-12-09 13:00:00,2.46,0.25,2.472670621,0.73,0,0.73,1.73,0.25,1.7479702515,2.5,0.25,2.5124689053,0.73,0,0.73,1.77,0.25,1.7875681805
2019-12-09 13:30:00,2.457,0.25,2.4696860124,0.607,0,0.607,1.85,0.25,1.8668154703000002,2.497,0.23,2.507570338,0.607,0,0.607,1.8900000000000001,0.23,1.9039432765000002
2019-12-09 14:00:00,2.374,0.27,2.3893045013,0.594,0,0.594,1.78,0.27,1.8003610749,2.404,0.25,2.4169642116,0.594,0,0.594,1.81,0.25,1.8271836251
2019-12-09 14:30:00,2.438,0.27,2.4529052163,0.528,0,0.528,1.9100000000000001,0.27,1.9289893727,2.478,0.25,2.4905790491,0.528,0,0.528,1.9500000000000002,0.25,1.9659603251000002
2019-12-09 15:00:00,2.5275,0.25,2.539833902,0.3375,0,0.3375,2.19,0.25,2.2042232192,2.5575,0.23,2.5678213040999998,0.3375,0,0.3375,2.22,0.23,2.2318826134
2019-12-09 15:30:00,2.599,0.23,2.6091571436,0.219,0,0.219,2.38,0.23,2.3910876186,2.629,0.2,2.6365964803,0.219,0,0.219,2.41,0.2,2.4182845159
2019-12-09 16:00:00,2.7025,0.08,2.7036838295,0.1525,0,0.1525,2.55,0.08,2.5512545933,2.7625,0.34,2.7833444361,0.1525,0,0.1525,2.61,0.34,2.6320524311
2019-12-09 16:30:00,2.895,0.07,2.895846163,0.105,0,0.105,2.79,0.07,2.7908779981,2.955,0.38,2.979332979,0.105,0,0.105,2.85,0.38,2.8752217306
2019-12-09 17:00:00,3.0665,-0.03,3.0666467436,0.036500000000000005,0,0.036500000000000005,3.03,-0.03,3.0301485112,3.1265,0.47000000000000003,3.1616296826,0.036500000000000005,0,0.036500000000000005,3.09,0.47000000000000003,3.1255399534
2019-12-09 17:30:00,3.163,0.22,3.1706417332,0.023,0,0.023,3.14,0.22,3.1476975712,3.193,0.19,3.1986479956,0.023,0,0.023,3.17,0.19,3.1756889016
2019-12-09 18:00:00,3.159,0.14,3.1621007258000002,0.009000000000000001,0,0.009000000000000001,3.15,0.14,3.1531095763,3.179,0.0,3.179,0.009000000000000001,0,0.009000000000000001,3.17,0.0,3.17
2019-12-09 18:30:00,3.0745,0.17,3.0791963643,0.0145,0,0.0145,3.06,0.17,3.0647185841,3.0945,0.0,3.0945,0.0145,0,0.0145,3.08,0.0,3.08
2019-12-09 19:00:00,3.002,-0.14,3.0052627173,0.002,0,0.002,3.0,-0.14,3.0032648901,3.022,-0.14,3.0252411474,0.002,0,0.002,3.02,-0.14,3.0232432916
2019-12-09 19:30:00,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87,2.9,0.0,2.9,0.0,0,0.0,2.9,0.0,2.9
2019-12-09 20:00:00,2.707,-0.48,2.7492269823,0.007,0,0.007,2.7,-0.48,2.7423347717,2.747,0.45,2.783614377,0.007,0,0.007,2.74,0.45,2.7767066824
2019-12-09 20:30:00,2.608,-0.14,2.6117549655,0.008,0,0.008,2.6,-0.14,2.6037665026,2.628,-0.12,2.6307382994,0.008,0,0.008,2.62,-0.12,2.6227466519
2019-12-09 21:00:00,2.442,-0.14,2.4460098118999998,0.022,0,0.022,2.42,-0.14,2.4240462042,2.462,-0.14,2.4659772911,0.022,0,0.022,2.44,-0.14,2.4440130933
2019-12-09 21:30:00,2.332,-0.22,2.3423543711,0.032,0,0.032,2.3,-0.22,2.3104977819,2.362,-0.02,2.3620846725,0.032,0,0.032,2.33,-0.02,2.3300858353000002
2019-12-09 22:00:00,2.1455,-0.17,2.1522244888,0.0655,0,0.0655,2.08,-0.17,2.0869355524,2.1855,-0.08,2.1869637057,0.0655,0,0.0655,2.12,-0.08,2.121508897
2019-12-09 22:30:00,1.956,-0.14,1.9610038246000001,0.066,0,0.066,1.8900000000000001,-0.14,1.8951780919,1.986,-0.14,1.9909284266,0.066,0,0.066,1.92,-0.14,1.9250974001
2019-12-09 23:00:00,1.9020000000000001,-0.14,1.907145511,0.082,0,0.082,1.82,-0.14,1.8253766735,1.932,-0.14,1.9370658223000001,0.082,0,0.082,1.85,-0.14,1.8552897348
2019-12-09 23:30:00,1.8479999999999999,-0.14,1.8532954433,0.058,0,0.058,1.79,-0.14,1.7954665132,1.8780000000000001,-0.14,1.8832110874999999,0.058,0,0.058,1.82,-0.14,1.8253766735
2019-12-10 00:00:00,1.8535,0.0,1.8535,0.0335,0,0.0335,1.82,0.0,1.82,1.8835000000000002,-0.14,1.8886959125,0.0335,0,0.0335,1.85,-0.14,1.8552897348
2019-12-10 00:30:00,2.3625,-0.45,2.4049753117,0.0825,0,0.0825,2.2800000000000002,-0.45,2.3239836488,2.3925,0.45,2.4344519404,0.0825,0,0.0825,2.31,0.45,2.3534230389
2019-12-10 01:00:00,2.4715,0.0,2.4715,0.12150000000000001,0,0.12150000000000001,2.35,0.0,2.35,2.5015,0.0,2.5015,0.12150000000000001,0,0.12150000000000001,2.38,0.0,2.38
2019-12-10 01:30:00,2.3885,-0.2,2.3968588298,0.11850000000000001,0,0.11850000000000001,2.27,-0.2,2.2787935405,2.4185,-0.17,2.4244674157,0.11850000000000001,0,0.11850000000000001,2.3,-0.17,2.3062740514
2019-12-10 02:00:00,2.2885,-0.49,2.3403701096000002,0.20850000000000002,0,0.20850000000000002,2.08,-0.49,2.1369370604,2.3285,0.43,2.3678708263,0.20850000000000002,0,0.20850000000000002,2.12,0.43,2.1631689717
2019-12-10 02:30:00,2.313,0.0,2.313,0.233,0,0.233,2.08,0.0,2.08,2.3529999999999998,0.0,2.3529999999999998,0.233,0,0.233,2.12,0.0,2.12
2019-12-10 03:00:00,2.2265,-0.47000000000000003,2.2755663581,0.23650000000000002,0,0.23650000000000002,1.99,-0.47000000000000003,2.0447493734,2.2565,0.44,2.298998097,0.23650000000000002,0,0.23650000000000002,2.02,0.44,2.0673654733
2019-12-10 03:30:00,2.0765,0.0,2.0765,0.23650000000000002,0,0.23650000000000002,1.8399999999999999,0.0,1.8399999999999999,2.1065,0.0,2.1065,0.23650000000000002,0,0.23650000000000002,1.87,0.0,1.87
2019-12-10 04:00:00,2.0705,-0.42,2.1126689873,0.2305,0,0.2305,1.8399999999999999,-0.42,1.8873261508999999,2.1405,0.46,2.1893698294,0.2305,0,0.2305,1.9100000000000001,0.46,1.964611921
2019-12-10 04:30:00,1.9795,-0.44,2.02781169,0.2595,0,0.2595,1.72,-0.44,1.7753872817,2.0795,0.44,2.1255399902,0.2595,0,0.2595,1.82,0.44,1.8724315742000002
2019-12-10 05:00:00,1.936,-0.46,1.9898984899,0.266,0,0.266,1.67,-0.46,1.7321951391,2.046,0.43,2.0906974913,0.266,0,0.266,1.78,0.43,1.8312017912
2019-12-10 05:30:00,1.9365,-0.42,1.9815227099000001,0.2665,0,0.2665,1.67,-0.42,1.7220046458,2.0465,0.46,2.0975610241,0.2665,0,0.2665,1.78,0.46,1.8384776311
2019-12-10 06:00:00,2.0745,0.04,2.0748855993,0.2645,0,0.2645,1.81,0.04,1.810441935,2.1145,0.43,2.1577790086,0.2645,0,0.2645,1.85,0.43,1.8993156662000001
2019-12-10 06:30:00,2.336,0.1,2.3381394313,0.266,0,0.266,2.07,0.1,2.0724140513,2.376,0.26,2.3901832566,0.266,0,0.266,2.11,0.26,2.1259586073
2019-12-10 07:00:00,2.5365,0.23,2.5469064078,0.2665,0,0.2665,2.27,0.23,2.2816222299,2.5665,0.21,2.5750771348,0.2665,0,0.2665,2.3,0.21,2.309567059
2019-12-10 07:30:00,2.7675,0.22,2.7762305830000003,0.2675,0,0.2675,2.5,0.22,2.5096613317000003,2.8075,0.27,2.8204531994,0.2675,0,0.2675,2.54,0.27,2.554310083
2019-12-10 08:00:00,2.8280000000000003,-0.03,2.8281591186,0.268,0,0.268,2.56,-0.03,2.5601757752000003,2.908,0.45,2.9426117651,0.268,0,0.268,2.64,0.45,2.6780776688
2019-12-10 08:30:00,2.878,0.25,2.8888378286,0.268,0,0.268,2.61,0.25,2.6219458423,2.908,0.23,2.9170814181,0.268,0,0.268,2.64,0.23,2.65
