Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 09:00:00,2.8385,0.28,2.8522766784,0.2685,0,0.2685,2.5700000000000003,0.28,2.585207922,2.8685,0.25,2.8793735864,0.2685,0,0.2685,2.6,0.25,2.6119915773
2019-12-10 09:30:00,2.8485,0.28,2.8622285461,0.2685,0,0.2685,2.58,0.28,2.5951493213,2.8785,0.25,2.8893359531,0.2685,0,0.2685,2.61,0.25,2.6219458423
2019-12-10 10:00:00,2.8455,0.30000000000000004,2.8612707404,0.2555,0,0.2555,2.59,0.30000000000000004,2.6073166283,2.8855,0.27,2.8981045961,0.2555,0,0.2555,2.63,0.27,2.6438229895000003
2019-12-10 10:30:00,2.9210000000000003,0.30000000000000004,2.9363652702,0.271,0,0.271,2.65,0.30000000000000004,2.6669270706,2.951,0.27,2.963326003,0.271,0,0.271,2.68,0.27,2.6935664091
2019-12-10 11:00:00,2.841,0.30000000000000004,2.8567955825,0.271,0,0.271,2.5700000000000003,0.30000000000000004,2.5874504826,2.871,0.27,2.8836679767,0.271,0,0.271,2.6,0.27,2.6139816373
2019-12-10 11:30:00,2.8225,0.31,2.8394728824,0.2725,0,0.2725,2.55,0.31,2.5687740267,2.8525,0.29,2.8672035592,0.2725,0,0.2725,2.58,0.29,2.5962472918
2019-12-10 12:00:00,2.832,0.31,2.8489162852,0.272,0,0.272,2.56,0.31,2.5787012235,2.862,0.29,2.8766550019,0.272,0,0.272,2.59,0.29,2.6061849512
2019-12-10 12:30:00,2.735,0.28,2.7492953643,0.275,0,0.275,2.46,0.28,2.4758836806,2.765,0.25,2.7762789845,0.275,0,0.275,2.49,0.25,2.5025187312
2019-12-10 13:00:00,2.7765,0.32,2.7948796486000003,0.2765,0,0.2765,2.5,0.32,2.5203967942,2.8064999999999998,0.29,2.821443292,0.2765,0,0.2765,2.5300000000000002,0.29,2.5465663156
2019-12-10 13:30:00,2.821,0.31,2.8379818534,0.271,0,0.271,2.55,0.31,2.5687740267,2.8609999999999998,0.29,2.8756600981,0.271,0,0.271,2.59,0.29,2.6061849512
2019-12-10 14:00:00,2.751,0.29,2.7662431202,0.271,0,0.271,2.48,0.29,2.4968980756,2.781,0.26,2.7931274586,0.271,0,0.271,2.51,0.26,2.5234302051
2019-12-10 14:30:00,2.7885,0.29,2.8035392364,0.2685,0,0.2685,2.52,0.29,2.5366316248,2.8285,0.26,2.8404246602,0.2685,0,0.2685,2.56,0.26,2.5731692521
2019-12-10 15:00:00,2.786,0.31,2.8031938927,0.266,0,0.266,2.52,0.31,2.5389958645,2.826,0.28,2.8398373193,0.266,0,0.266,2.56,0.28,2.5752669765
2019-12-10 15:30:00,2.758,0.23,2.7675736666,0.268,0,0.268,2.49,0.23,2.500599928,2.798,0.28,2.8119751066000003,0.268,0,0.268,2.5300000000000002,0.28,2.5454469156
2019-12-10 16:00:00,2.856,0.07,2.8568577143000002,0.266,0,0.266,2.59,0.07,2.5909457733,2.916,0.4,2.9433069836,0.266,0,0.266,2.65,0.4,2.6800186567
2019-12-10 16:30:00,3.0685000000000002,0.27,3.0803558642,0.2685,0,0.2685,2.8,0.27,2.8129877355,3.1085,0.24,3.1177511527,0.2685,0,0.2685,2.84,0.24,2.8501228043999998
2019-12-10 17:00:00,3.1885,0.18,3.1935767174,0.2585,0,0.2585,2.93,0.18,2.9355238033,3.2285,0.30000000000000004,3.2424084027,0.2585,0,0.2585,2.9699999999999998,0.30000000000000004,2.9851130632
2019-12-10 17:30:00,3.1045,-0.35000000000000003,3.124167129,0.24450000000000002,0,0.24450000000000002,2.86,-0.35000000000000003,2.8813364954000003,3.2145,0.58,3.2664063204,0.24450000000000002,0,0.24450000000000002,2.9699999999999998,0.58,3.0261031047
2019-12-10 18:00:00,3.085,-0.19,3.0908453536,0.265,0,0.265,2.8200000000000003,-0.19,2.8263934616,3.165,0.56,3.2141600769,0.265,0,0.265,2.9,0.56,2.9535741061
2019-12-10 18:30:00,3.0885,0.2,3.0949688609,0.2685,0,0.2685,2.8200000000000003,0.2,2.8270833026,3.1085,0.17,3.1131450737,0.2685,0,0.2685,2.84,0.17,2.8450834786
2019-12-10 19:00:00,2.9365,-0.44,2.9692814366,0.2665,0,0.2665,2.67,-0.44,2.7060118255,2.9665,0.49,3.0066962351,0.2665,0,0.2665,2.7,0.49,2.7441027678000003
2019-12-10 19:30:00,2.8915,0.18,2.897097211,0.2615,0,0.2615,2.63,0.18,2.6361524994,2.9115,0.15,2.915361427,0.2615,0,0.2615,2.65,0.15,2.654241888
2019-12-10 20:00:00,2.732,-0.22,2.7408436657,0.262,0,0.262,2.47,-0.22,2.4797782159,2.762,0.54,2.8142928064,0.262,0,0.262,2.5,0.54,2.5576551761
2019-12-10 20:30:00,2.5535,0.0,2.5535,0.2635,0,0.2635,2.29,0.0,2.29,2.5835,0.0,2.5835,0.2635,0,0.2635,2.32,0.0,2.32
2019-12-10 21:00:00,2.378,0.0,2.378,0.268,0,0.268,2.11,0.0,2.11,2.408,0.0,2.408,0.268,0,0.268,2.14,0.0,2.14
2019-12-10 21:30:00,2.2725,0.15,2.2774451146,0.2525,0,0.2525,2.02,0.15,2.0255616505,2.3025,0.0,2.3025,0.2525,0,0.2525,2.05,0.0,2.05
2019-12-10 22:00:00,2.0745,0.16,2.0806610128,0.24450000000000002,0,0.24450000000000002,1.83,0.16,1.8369812193000001,2.1145,0.0,2.1145,0.24450000000000002,0,0.24450000000000002,1.87,0.0,1.87
2019-12-10 22:30:00,1.8955000000000002,-0.14,1.900663108,0.2155,0,0.2155,1.6800000000000002,-0.14,1.685823241,1.9355,-0.14,1.9405566856,0.2155,0,0.2155,1.72,-0.14,1.7256882685
2019-12-10 23:00:00,1.8425,-0.49,1.9065430103,0.2225,0,0.2225,1.62,-0.49,1.6924833825,1.9025,0.4,1.9440952266,0.2225,0,0.2225,1.6800000000000002,0.4,1.7269626516
2019-12-10 23:30:00,1.802,-0.14,1.80743022,0.132,0,0.132,1.67,-0.14,1.6758579892,1.832,-0.14,1.8373415578,0.132,0,0.132,1.7000000000000002,-0.14,1.7057549648
2019-12-11 00:00:00,1.8,-0.47000000000000003,1.8603494295,0.19,0,0.19,1.6099999999999999,-0.47000000000000003,1.6772000477,1.85,0.45,1.9039432765000002,0.19,0,0.19,1.6600000000000001,0.45,1.7199127885
2019-12-11 00:30:00,2.299,-0.42,2.3370496358,0.169,0,0.169,2.13,-0.42,2.1710135882,2.339,0.48,2.3877439142,0.169,0,0.169,2.17,0.48,2.2224535991
2019-12-11 01:00:00,2.43,0.0,2.43,0.12,0,0.12,2.31,0.0,2.31,2.46,0.0,2.46,0.12,0,0.12,2.34,0.0,2.34
2019-12-11 01:30:00,2.3535,0.0,2.3535,0.1535,0,0.1535,2.2,0.0,2.2,2.3835,0.0,2.3835,0.1535,0,0.1535,2.23,0.0,2.23
2019-12-11 02:00:00,2.242,0.0,2.242,0.162,0,0.162,2.08,0.0,2.08,2.2720000000000002,0.0,2.2720000000000002,0.162,0,0.162,2.11,0.0,2.11
2019-12-11 02:30:00,2.246,0.0,2.246,0.126,0,0.126,2.12,0.0,2.12,2.276,0.0,2.276,0.126,0,0.126,2.15,0.0,2.15
2019-12-11 03:00:00,2.2025,-0.47000000000000003,2.2520893077,0.1525,0,0.1525,2.05,-0.47000000000000003,2.1031880563,2.2325,0.44,2.2754463848,0.1525,0,0.1525,2.08,0.44,2.1260291625
2019-12-11 03:30:00,2.0555,-0.49,2.113097312,0.1155,0,0.1155,1.94,-0.49,2.0009247862,2.1555,0.42,2.1960373972,0.1155,0,0.1155,2.04,0.42,2.0827865949
2019-12-11 04:00:00,2.098,0.0,2.098,0.148,0,0.148,1.9500000000000002,0.0,1.9500000000000002,2.138,0.0,2.138,0.148,0,0.148,1.99,0.0,1.99
2019-12-11 04:30:00,2.0165,0.0,2.0165,0.1865,0,0.1865,1.83,0.0,1.83,2.0465,0.0,2.0465,0.1865,0,0.1865,1.8599999999999999,0.0,1.8599999999999999
2019-12-11 05:00:00,1.963,0.0,1.963,0.17300000000000001,0,0.17300000000000001,1.79,0.0,1.79,1.9929999999999999,0.0,1.9929999999999999,0.17300000000000001,0,0.17300000000000001,1.82,0.0,1.82
2019-12-11 05:30:00,1.932,-0.44,1.9814701613,0.10200000000000001,0,0.10200000000000001,1.83,-0.44,1.8821530225,1.992,0.46,2.0444226569,0.10200000000000001,0,0.10200000000000001,1.8900000000000001,0.46,1.9451735141
2019-12-11 06:00:00,2.064,-0.37,2.0969015237,0.10400000000000001,0,0.10400000000000001,1.96,-0.37,1.9946177579,2.104,0.46,2.1536982147,0.10400000000000001,0,0.10400000000000001,2.0,0.46,2.052218312
2019-12-11 06:30:00,2.338,0.12,2.3410775297,0.108,0,0.108,2.23,0.12,2.2332263656,2.378,0.26,2.3921713985,0.108,0,0.108,2.27,0.26,2.2848413512
2019-12-11 07:00:00,2.5285,0.24,2.5398646125,0.17850000000000002,0,0.17850000000000002,2.35,0.24,2.3622235288,2.5585,0.22,2.5679412474000003,0.17850000000000002,0,0.17850000000000002,2.38,0.22,2.390146439
2019-12-11 07:30:00,2.7005,0.27,2.7139639368,0.2005,0,0.2005,2.5,0.27,2.5145377309,2.7305,0.24,2.7410272253,0.2005,0,0.2005,2.5300000000000002,0.24,2.5413579047
2019-12-11 08:00:00,2.8015,-0.22,2.8101249527,0.12150000000000001,0,0.12150000000000001,2.68,-0.22,2.6890146894,2.9115,0.59,2.9706787524,0.12150000000000001,0,0.12150000000000001,2.79,0.59,2.8517012466000002
2019-12-11 08:30:00,2.9075,-0.32,2.9250566234,0.17750000000000002,0,0.17750000000000002,2.73,-0.32,2.7486905974,3.0375,0.63,3.102145427,0.17750000000000002,0,0.17750000000000002,2.86,0.63,2.9285662021
2019-12-11 09:00:00,2.9745,-0.27,2.9867290219,0.24450000000000002,0,0.24450000000000002,2.73,-0.27,2.7433191575,3.1045,0.6900000000000001,3.1802547461,0.24450000000000002,0,0.24450000000000002,2.86,0.6900000000000001,2.9420571035
2019-12-11 09:30:00,2.9735,-0.27,2.9857331177,0.21350000000000002,0,0.21350000000000002,2.76,-0.27,2.7731750756,3.1035,0.6900000000000001,3.1792785738,0.21350000000000002,0,0.21350000000000002,2.89,0.6900000000000001,2.9712287021
2019-12-11 10:00:00,2.9415,0.25,2.9521047153,0.2515,0,0.2515,2.69,0.25,2.7015921232,2.9915000000000003,0.33,3.0096465324,0.2515,0,0.2515,2.74,0.33,2.7598007174
2019-12-11 10:30:00,2.7865,0.30000000000000004,2.8026027635,0.2765,0,0.2765,2.51,0.30000000000000004,2.5278647116,2.8165,0.27,2.8294119972000003,0.2765,0,0.2765,2.54,0.27,2.554310083
2019-12-11 11:00:00,2.858,0.30000000000000004,2.8737021418,0.268,0,0.268,2.59,0.30000000000000004,2.6073166283,2.888,0.27,2.9005937323,0.268,0,0.268,2.62,0.27,2.6338754716
2019-12-11 11:30:00,2.9235,0.30000000000000004,2.9388521994000003,0.1935,0,0.1935,2.73,0.30000000000000004,2.7464340516,2.9535,0.27,2.9658156129,0.1935,0,0.1935,2.76,0.27,2.7731750756
2019-12-11 12:00:00,2.8685,0.29,2.8831219624,0.1085,0,0.1085,2.76,0.29,2.7751936869,2.8985000000000003,0.26,2.9101378404,0.1085,0,0.1085,2.79,0.26,2.8020885068
2019-12-11 12:30:00,2.971,0.29,2.9851199306,0.251,0,0.251,2.7199999999999998,0.29,2.7354158733,3.001,0.26,3.0122418562,0.251,0,0.251,2.75,0.26,2.7622635645
2019-12-11 13:00:00,2.8805,0.30000000000000004,2.8960801526,0.21050000000000002,0,0.21050000000000002,2.67,0.30000000000000004,2.6868010719,2.9105,0.27,2.9229967927000002,0.21050000000000002,0,0.21050000000000002,2.7,0.27,2.7134664177000003
2019-12-11 13:30:00,2.911,0.32,2.9285356409,0.221,0,0.221,2.69,0.32,2.7089665926,2.941,0.29,2.9552632708,0.221,0,0.221,2.7199999999999998,0.29,2.7354158733
2019-12-11 14:00:00,2.862,0.30000000000000004,2.8776803158,0.272,0,0.272,2.59,0.30000000000000004,2.6073166283,2.892,0.27,2.9045763891,0.272,0,0.272,2.62,0.27,2.6338754716
2019-12-11 14:30:00,2.7195,0.30000000000000004,2.7359971217,0.35950000000000004,0,0.35950000000000004,2.36,0.30000000000000004,2.3789913829,2.7495000000000003,0.27,2.7627251492,0.35950000000000004,0,0.35950000000000004,2.39,0.27,2.4052026941999998
2019-12-11 15:00:00,2.7035,0.30000000000000004,2.720094162,0.3935,0,0.3935,2.31,0.30000000000000004,2.3293990641,2.7335000000000003,0.27,2.7468021862,0.3935,0,0.3935,2.34,0.27,2.3555254191
2019-12-11 15:30:00,2.815,0.30000000000000004,2.8309406564,0.305,0,0.305,2.51,0.30000000000000004,2.5278647116,2.8449999999999998,0.27,2.8577832318,0.305,0,0.305,2.54,0.27,2.554310083
2019-12-11 16:00:00,2.883,0.28,2.8965650347,0.28300000000000003,0,0.28300000000000003,2.6,0.28,2.6150334606,2.9130000000000003,0.25,2.9237080908,0.28300000000000003,0,0.28300000000000003,2.63,0.25,2.6418554086
2019-12-11 16:30:00,3.051,0.19,3.0569103683,0.251,0,0.251,2.8,0.19,2.8064390248,3.091,0.29,3.1045742059,0.251,0,0.251,2.84,0.29,2.8547679415
2019-12-11 17:00:00,3.306,-0.25,3.3154390358,0.226,0,0.226,3.08,-0.25,3.0901294471,3.366,0.55,3.4106386499,0.226,0,0.226,3.14,0.55,3.1878048874
2019-12-11 17:30:00,3.2925,0.18,3.2974166024000002,0.21250000000000002,0,0.21250000000000002,3.08,0.18,3.0852552569,3.3225,0.0,3.3225,0.21250000000000002,0,0.21250000000000002,3.11,0.0,3.11
2019-12-11 18:00:00,3.2325,0.23,3.2406721911,0.1925,0,0.1925,3.04,0.23,3.0486882425,3.2625,0.2,3.2686245196,0.1925,0,0.1925,3.07,0.2,3.0765077604
2019-12-11 18:30:00,3.1745,0.22,3.1821141164,0.10450000000000001,0,0.10450000000000001,3.07,0.22,3.0778726419,3.2045,0.16,3.2084918965,0.10450000000000001,0,0.10450000000000001,3.1,0.16,3.1041262861
2019-12-11 19:00:00,3.082,0.18,3.0872518524,0.232,0,0.232,2.85,0.18,2.8556785532999998,3.112,0.0,3.112,0.232,0,0.232,2.88,0.0,2.88
2019-12-11 19:30:00,2.951,-0.44,2.9836221275,0.211,0,0.211,2.74,-0.44,2.7751036017,2.981,0.51,3.0243116572,0.211,0,0.211,2.77,0.51,2.8165581833
2019-12-11 20:00:00,2.768,-0.44,2.8027529324,0.188,0,0.188,2.58,-0.44,2.6172504656999998,2.808,0.51,2.8539383315,0.188,0,0.188,2.62,0.51,2.6691759028
2019-12-11 20:30:00,2.645,0.0,2.645,0.145,0,0.145,2.5,0.0,2.5,2.675,0.0,2.675,0.145,0,0.145,2.5300000000000002,0.0,2.5300000000000002
2019-12-11 21:00:00,2.509,0.0,2.509,0.159,0,0.159,2.35,0.0,2.35,2.539,0.0,2.539,0.159,0,0.159,2.38,0.0,2.38
2019-12-11 21:30:00,2.412,0.0,2.412,0.242,0,0.242,2.17,0.0,2.17,2.442,0.0,2.442,0.242,0,0.242,2.2,0.0,2.2
2019-12-11 22:00:00,2.2185,0.0,2.2185,0.11850000000000001,0,0.11850000000000001,2.1,0.0,2.1,2.2485,0.0,2.2485,0.11850000000000001,0,0.11850000000000001,2.13,0.0,2.13
2019-12-11 22:30:00,1.991,0.0,1.991,0.131,0,0.131,1.8599999999999999,0.0,1.8599999999999999,2.021,0.0,2.021,0.131,0,0.131,1.8900000000000001,0.0,1.8900000000000001
2019-12-11 23:00:00,1.97,0.0,1.97,0.14,0,0.14,1.83,0.0,1.83,2.0,0.0,2.0,0.14,0,0.14,1.8599999999999999,0.0,1.8599999999999999
2019-12-11 23:30:00,1.9215,0.0,1.9215,0.0915,0,0.0915,1.83,0.0,1.83,1.9515,0.0,1.9515,0.0915,0,0.0915,1.8599999999999999,0.0,1.8599999999999999
2019-12-12 00:00:00,1.8900000000000001,0.0,1.8900000000000001,0.1,0,0.1,1.79,0.0,1.79,1.92,0.0,1.92,0.1,0,0.1,1.82,0.0,1.82
2019-12-12 00:30:00,2.335,-0.42,2.3724723390999998,0.115,0,0.115,2.22,-0.42,2.2593804460999998,2.435,0.48,2.4818591821,0.115,0,0.115,2.32,0.48,2.3691348632
2019-12-12 01:00:00,2.51,-0.45,2.5500196078,0.1,0,0.1,2.41,-0.45,2.4516525039,2.54,0.46,2.5813174931000002,0.1,0,0.1,2.44,0.46,2.4829820781
2019-12-12 01:30:00,2.4175,0.0,2.4175,0.1275,0,0.1275,2.29,0.0,2.29,2.4475,0.0,2.4475,0.1275,0,0.1275,2.32,0.0,2.32
2019-12-12 02:00:00,2.358,0.0,2.358,0.148,0,0.148,2.21,0.0,2.21,2.378,0.0,2.378,0.148,0,0.148,2.23,0.0,2.23
2019-12-12 02:30:00,2.3805,0.0,2.3805,0.1405,0,0.1405,2.24,0.0,2.24,2.4105,0.0,2.4105,0.1405,0,0.1405,2.27,0.0,2.27
2019-12-12 03:00:00,2.345,-0.47000000000000003,2.391636469,0.155,0,0.155,2.19,-0.47000000000000003,2.2398660674,2.375,0.44,2.4154140432,0.155,0,0.155,2.22,0.44,2.2631835984
2019-12-12 03:30:00,2.2375,0.0,2.2375,0.1875,0,0.1875,2.05,0.0,2.05,2.2675,0.0,2.2675,0.1875,0,0.1875,2.08,0.0,2.08
2019-12-12 04:00:00,2.2645,0.0,2.2645,0.21450000000000002,0,0.21450000000000002,2.05,0.0,2.05,2.2945,0.0,2.2945,0.21450000000000002,0,0.21450000000000002,2.08,0.0,2.08
2019-12-12 04:30:00,2.1385,0.0,2.1385,0.20850000000000002,0,0.20850000000000002,1.9300000000000002,0.0,1.9300000000000002,2.1685,0.0,2.1685,0.20850000000000002,0,0.20850000000000002,1.96,0.0,1.96
2019-12-12 05:00:00,2.1365,0.19,2.1449317588,0.1365,0,0.1365,2.0,0.19,2.0090047287,2.1665,0.19,2.1748154519,0.1365,0,0.1365,2.03,0.19,2.0388722373
2019-12-12 05:30:00,2.1045,0.15,2.1098389157,0.17450000000000002,0,0.17450000000000002,1.9300000000000002,0.15,1.9358202396,2.1345,0.0,2.1345,0.17450000000000002,0,0.17450000000000002,1.96,0.0,1.96
2019-12-12 06:00:00,2.2265,0.17,2.2329805754,0.20650000000000002,0,0.20650000000000002,2.02,0.17,2.0271408437,2.2565,0.17,2.2628946617,0.20650000000000002,0,0.20650000000000002,2.05,0.17,2.0570367036
2019-12-12 06:30:00,2.3695,0.22,2.379691209,0.2295,0,0.2295,2.14,0.22,2.1512786895,2.4095,0.21,2.4186339636,0.2295,0,0.2295,2.18,0.21,2.1900913223
2019-12-12 07:00:00,2.5535,0.25,2.5657089176,0.24350000000000002,0,0.24350000000000002,2.31,0.25,2.3234887562,2.5835,0.23,2.5937178432,0.24350000000000002,0,0.24350000000000002,2.34,0.23,2.3512762492
2019-12-12 07:30:00,2.6950000000000003,-0.05,2.695463782,0.245,0,0.245,2.45,-0.05,2.450510151,2.775,0.5,2.8196852661,0.245,0,0.245,2.5300000000000002,0.5,2.5789338883
2019-12-12 08:00:00,2.865,0.24,2.8750347824,0.245,0,0.245,2.62,0.24,2.6309694031,2.9050000000000002,0.32,2.9225716416000003,0.245,0,0.245,2.66,0.32,2.6791789787
2019-12-12 08:30:00,2.984,0.34,3.0033075101,0.224,0,0.224,2.76,0.34,2.7808631753,3.014,0.31,3.0299003284,0.224,0,0.224,2.79,0.31,2.8071693928
2019-12-12 09:00:00,2.985,0.32,3.0021034293,0.20500000000000002,0,0.20500000000000002,2.7800000000000002,0.32,2.7983566606,3.015,0.29,3.0289148222,0.20500000000000002,0,0.20500000000000002,2.81,0.29,2.8249247778
2019-12-12 09:30:00,2.9705,0.30000000000000004,2.9856105322,0.1905,0,0.1905,2.7800000000000002,0.30000000000000004,2.7961401968,3.0005,0.27,3.0126234829,0.1905,0,0.1905,2.81,0.27,2.8229417281
2019-12-12 10:00:00,2.9,0.32,2.9176017549,0.18,0,0.18,2.7199999999999998,0.32,2.7387588430000003,2.93,0.29,2.9443165591,0.18,0,0.18,2.75,0.29,2.7652486326
2019-12-12 10:30:00,2.8970000000000002,0.32,2.9146198723000003,0.177,0,0.177,2.7199999999999998,0.32,2.7387588430000003,2.927,0.30000000000000004,2.9423339375,0.177,0,0.177,2.75,0.30000000000000004,2.7663152387
2019-12-12 11:00:00,2.847,0.37,2.8709421798,0.267,0,0.267,2.58,0.37,2.6063959791,2.877,0.34,2.897020711,0.267,0,0.267,2.61,0.34,2.6320524311
2019-12-12 11:30:00,2.846,0.34,2.8662372547,0.266,0,0.266,2.58,0.34,2.6023066691,2.876,0.34,2.8960276242000003,0.266,0,0.266,2.61,0.34,2.6320524311
2019-12-12 12:00:00,2.7735000000000003,0.31,2.790770906,0.3035,0,0.3035,2.47,0.31,2.4893774322,2.8035,0.28,2.8174478256,0.3035,0,0.3035,2.5,0.28,2.5156311335
2019-12-12 12:30:00,2.768,0.31,2.7853050102,0.298,0,0.298,2.47,0.31,2.4893774322,2.798,0.28,2.8119751066000003,0.298,0,0.298,2.5,0.28,2.5156311335
2019-12-12 13:00:00,2.7305,0.33,2.7503691116,0.3805,0,0.3805,2.35,0.33,2.3730571,2.7605,0.30000000000000004,2.7767535451,0.3805,0,0.3805,2.38,0.30000000000000004,2.3988330496
2019-12-12 13:30:00,2.678,0.30000000000000004,2.6947511945000002,0.368,0,0.368,2.31,0.30000000000000004,2.3293990641,2.708,0.27,2.7214268316,0.368,0,0.368,2.34,0.27,2.3555254191
2019-12-12 14:00:00,2.6625,0.28,2.6771825208999998,0.28250000000000003,0,0.28250000000000003,2.38,0.28,2.3964139876,2.6925,0.26,2.7050242605,0.28250000000000003,0,0.28250000000000003,2.41,0.26,2.4239843234
2019-12-12 14:30:00,2.7119999999999997,0.29,2.7274610905000003,0.272,0,0.272,2.44,0.29,2.4571731726,2.742,0.26,2.7542991849,0.272,0,0.272,2.47,0.26,2.4836465127
2019-12-12 15:00:00,2.6895,0.29,2.7050896935,0.2695,0,0.2695,2.42,0.29,2.4373140955,2.7295,0.29,2.7448625193,0.2695,0,0.2695,2.46,0.29,2.4770345173
2019-12-12 15:30:00,2.7755,0.28,2.789587828,0.2655,0,0.2655,2.51,0.28,2.5255692428,2.8155,0.27,2.8284165623,0.2655,0,0.2655,2.55,0.27,2.5642542776
2019-12-12 16:00:00,2.8795,0.28,2.8930814454,0.2495,0,0.2495,2.63,0.28,2.6448629454,2.9095,0.25,2.9202209249,0.2495,0,0.2495,2.66,0.25,2.671722291
2019-12-12 16:30:00,2.939,0.26,2.9504780969,0.23900000000000002,0,0.23900000000000002,2.7,0.26,2.7124896313,2.979,0.23,2.9878656262,0.23900000000000002,0,0.23900000000000002,2.74,0.23,2.7496363396
2019-12-12 17:00:00,3.164,0.26,3.1746647067,0.234,0,0.234,2.93,0.26,2.941513216,3.194,0.21,3.2008961245,0.234,0,0.234,2.96,0.21,2.9674399741
2019-12-12 17:30:00,3.1595,0.23,3.1678605162,0.2495,0,0.2495,2.91,0.23,2.919075196,3.1995,0.2,3.2057448822,0.2495,0,0.2495,2.95,0.2,2.9567718884
2019-12-12 18:00:00,3.141,0.23,3.1494096272,0.251,0,0.251,2.89,0.23,2.8991378029,3.181,0.19,3.1866692643,0.251,0,0.251,2.93,0.19,2.9361539469
2019-12-12 18:30:00,3.016,-0.2,3.0226240256,0.246,0,0.246,2.77,-0.2,2.777210831,3.106,0.5,3.1459872854,0.246,0,0.246,2.86,0.5,2.9033773437
2019-12-12 19:00:00,2.884,-0.44,2.9173714196000002,0.264,0,0.264,2.62,-0.44,2.6566896695,3.004,0.5,3.0453269118,0.264,0,0.264,2.74,0.5,2.7852468472
2019-12-12 19:30:00,2.8395,-0.423,2.8708342429,0.2665,0,0.2665,2.573,-0.423,2.6075386862,2.9495,0.503,2.9920827612,0.2665,0,0.2665,2.683,0.503,2.7297432113999998
2019-12-12 20:00:00,2.835,-0.423,2.8663834356,0.262,0,0.262,2.573,-0.423,2.6075386862,2.9450000000000003,0.503,2.9876469002,0.262,0,0.262,2.683,0.503,2.7297432113999998
2019-12-12 20:30:00,2.8315,-0.423,2.862921803,0.2585,0,0.2585,2.573,-0.423,2.6075386862,2.9415,0.503,2.9841969188,0.2585,0,0.2585,2.683,0.503,2.7297432113999998
2019-12-12 21:00:00,2.8315,-0.423,2.862921803,0.2585,0,0.2585,2.573,-0.423,2.6075386862,2.9415,0.503,2.9841969188,0.2585,0,0.2585,2.683,0.503,2.7297432113999998
2019-12-12 21:30:00,2.834,-0.423,2.8653943882,0.261,0,0.261,2.573,-0.423,2.6075386862,2.944,0.503,2.9866611793,0.261,0,0.261,2.683,0.503,2.7297432113999998
2019-12-12 22:00:00,2.039,-0.48,2.0947364989,0.259,0,0.259,1.78,-0.48,1.8435834671,2.119,0.44,2.1641998521,0.259,0,0.259,1.8599999999999999,0.44,1.9113346123000001
2019-12-12 22:30:00,1.9465,-0.34,1.9759712169,0.2565,0,0.2565,1.69,-0.34,1.7238619434,1.9865,0.05,1.9871291478000002,0.2565,0,0.2565,1.73,0.05,1.7307223925000002
2019-12-12 23:00:00,1.9775,-0.47000000000000003,2.032586099,0.2575,0,0.2575,1.72,-0.47000000000000003,1.783059169,2.0175,0.44,2.0649228194,0.2575,0,0.2575,1.76,0.44,1.8141664753
2019-12-12 23:30:00,1.9055,-0.48,1.9650267810000002,0.2555,0,0.2555,1.65,-0.48,1.718400419,2.0155,0.43,2.0608591048,0.2555,0,0.2555,1.76,0.43,1.8117670932
2019-12-13 00:00:00,1.9055,-0.45,1.9579147709,0.2555,0,0.2555,1.65,-0.45,1.7102631376000001,2.0155,0.46,2.0673268368,0.2555,0,0.2555,1.76,0.46,1.8191206667
2019-12-13 00:30:00,2.42,-0.42,2.4561758895,0.26,0,0.26,2.16,-0.42,2.2004544985,2.48,0.48,2.5260245446000003,0.26,0,0.26,2.22,0.48,2.2712991877
2019-12-13 01:00:00,2.5355,0.0,2.5355,0.2555,0,0.2555,2.2800000000000002,0.0,2.2800000000000002,2.5655,0.0,2.5655,0.2555,0,0.2555,2.31,0.0,2.31
2019-12-13 01:30:00,2.4485,0.0,2.4485,0.2585,0,0.2585,2.19,0.0,2.19,2.4885,0.0,2.4885,0.2585,0,0.2585,2.23,0.0,2.23
2019-12-13 02:00:00,2.354,0.0,2.354,0.254,0,0.254,2.1,0.0,2.1,2.384,0.0,2.384,0.254,0,0.254,2.13,0.0,2.13
2019-12-13 02:30:00,2.358,0.0,2.358,0.258,0,0.258,2.1,0.0,2.1,2.388,0.0,2.388,0.258,0,0.258,2.13,0.0,2.13
2019-12-13 03:00:00,2.316,0.0,2.316,0.256,0,0.256,2.06,0.0,2.06,2.346,0.0,2.346,0.256,0,0.256,2.09,0.0,2.09
2019-12-13 03:30:00,2.1865,-0.48,2.2385670082,0.2565,0,0.2565,1.9300000000000002,-0.48,1.9887936042,2.2365,0.43,2.2774617999,0.2565,0,0.2565,1.98,0.43,2.0261539922
2019-12-13 04:00:00,2.189,0.0,2.189,0.259,0,0.259,1.9300000000000002,0.0,1.9300000000000002,2.229,0.0,2.229,0.259,0,0.259,1.97,0.0,1.97
2019-12-13 04:30:00,2.0575,-0.46,2.1082946307,0.2575,0,0.2575,1.8,-0.46,1.8578482177,2.1675,0.43,2.2097412179,0.2575,0,0.2575,1.9100000000000001,0.43,1.9578048932
2019-12-13 05:00:00,2.0865,-0.46,2.1366053098,0.2565,0,0.2565,1.83,-0.46,1.8869287215,2.1965,0.43,2.2381939706,0.2565,0,0.2565,1.94,0.43,1.9870832896000001
2019-12-13 05:30:00,2.1365,-0.41000000000000003,2.1754843714,0.2565,0,0.2565,1.88,-0.41000000000000003,1.9241881405,2.2165,0.47000000000000003,2.2657829221,0.2565,0,0.2565,1.96,0.47000000000000003,2.0155644371
2019-12-13 06:00:00,2.2375,-0.37,2.2678858547000003,0.2575,0,0.2575,1.98,-0.37,2.0142740628,2.2775,0.51,2.3339036505,0.2575,0,0.2575,2.02,0.51,2.083386666
2019-12-13 06:30:00,2.487,0.0,2.487,0.257,0,0.257,2.23,0.0,2.23,2.547,0.33,2.5682891192,0.257,0,0.257,2.29,0.33,2.3136551169
2019-12-13 07:00:00,2.65,0.24,2.6608457302,0.26,0,0.26,2.39,0.24,2.4020199832999998,2.69,0.21,2.6981845749,0.26,0,0.26,2.43,0.21,2.4390571949
2019-12-13 07:30:00,2.8295,0.1,2.8312665452,0.2595,0,0.2595,2.5700000000000003,0.1,2.5719447895,2.8895,0.34,2.909434696,0.2595,0,0.2595,2.63,0.34,2.6518861212
2019-12-13 08:00:00,2.9595000000000002,0.18,2.9649688447,0.2595,0,0.2595,2.7,0.18,2.7059933481,3.0095,0.32,3.0264649758,0.2595,0,0.2595,2.75,0.32,2.7685555801
2019-12-13 08:30:00,2.9245,0.28,2.9378734231,0.2545,0,0.2545,2.67,0.28,2.6846415031,2.9645,0.25,2.975022731,0.2545,0,0.2545,2.71,0.25,2.7215069355
2019-12-13 09:00:00,2.9225000000000003,0.32,2.9399670491,0.2625,0,0.2625,2.66,0.32,2.6791789787,2.9525,0.29,2.9667079819,0.2625,0,0.2625,2.69,0.29,2.7055868125
2019-12-13 09:30:00,2.9365,0.32,2.9538842648,0.28650000000000003,0,0.28650000000000003,2.65,0.32,2.6692508312000003,2.9665,0.29,2.9806412481,0.28650000000000003,0,0.28650000000000003,2.68,0.29,2.6956446353
2019-12-13 10:00:00,2.8485,0.28,2.8622285461,0.3085,0,0.3085,2.54,0.28,2.5553864678,2.8785,0.29,2.8930714215,0.3085,0,0.3085,2.5700000000000003,0.29,2.5863101129
2019-12-13 10:30:00,2.7335000000000003,0.29,2.7488401645,0.3435,0,0.3435,2.39,0.29,2.4075298544,2.7735000000000003,0.26,2.7856601103000003,0.3435,0,0.3435,2.43,0.26,2.443869882
2019-12-13 11:00:00,2.7115,0.29,2.7269639252999998,0.36150000000000004,0,0.36150000000000004,2.35,0.29,2.3678260071,2.7415000000000003,0.26,2.753801418,0.36150000000000004,0,0.36150000000000004,2.38,0.26,2.3941595603
2019-12-13 11:30:00,2.5535,0.32,2.5734727995,0.4635,0,0.4635,2.09,0.32,2.1143556938,2.5935,0.29,2.6096632446,0.4635,0,0.4635,2.13,0.29,2.1496511345
2019-12-13 12:00:00,2.6665,0.27,2.6801347447,0.34650000000000003,0,0.34650000000000003,2.32,0.27,2.3356583654,2.7065,0.24,2.7171202127000003,0.34650000000000003,0,0.34650000000000003,2.36,0.24,2.3721720005
2019-12-13 12:30:00,2.6885,0.26,2.7010428079,0.3385,0,0.3385,2.35,0.26,2.3643392312,2.7285,0.23,2.7381768113,0.3385,0,0.3385,2.39,0.23,2.4010414407000003
2019-12-13 13:00:00,2.6465,0.26,2.6592409161,0.3065,0,0.3065,2.34,0.26,2.3544001359,2.6865,0.23,2.6963275487000002,0.3065,0,0.3065,2.38,0.23,2.3910876186
2019-12-13 13:30:00,2.697,0.23,2.7067894266,0.28700000000000003,0,0.28700000000000003,2.41,0.23,2.4209502267,2.737,0.21,2.7450444441,0.28700000000000003,0,0.28700000000000003,2.45,0.21,2.4589835298000002
2019-12-13 14:00:00,2.6835,0.21,2.6917043393,0.3035,0,0.3035,2.38,0.21,2.3892467432,2.7135,0.19,2.7201437922,0.3035,0,0.3035,2.41,0.19,2.4174780247
2019-12-13 14:30:00,2.626,0.23,2.6360531101999998,0.276,0,0.276,2.35,0.23,2.3612284938,2.656,0.2,2.6635194762000003,0.276,0,0.276,2.38,0.2,2.3883885781
2019-12-13 15:00:00,2.6865,0.22,2.6954929512,0.23650000000000002,0,0.23650000000000002,2.45,0.22,2.4598577195,2.7265,0.19,2.7331121913,0.23650000000000002,0,0.23650000000000002,2.49,0.19,2.4972384748
2019-12-13 15:30:00,2.7115,0.22,2.7204103091,0.2215,0,0.2215,2.49,0.22,2.499699982,2.7515,0.24,2.7619471845,0.2215,0,0.2215,2.5300000000000002,0.24,2.5413579047
2019-12-13 16:00:00,2.777,0.23,2.7865083886,0.147,0,0.147,2.63,0.23,2.6400378785000003,2.817,0.21,2.8248166312,0.147,0,0.147,2.67,0.21,2.6782456945
2019-12-13 16:30:00,2.92,-0.23,2.9290442127,0.13,0,0.13,2.79,-0.23,2.7994642345000003,3.0,0.55,3.05,0.13,0,0.13,2.87,0.55,2.9222251796
2019-12-13 17:00:00,3.1785,0.01,3.1785157307,0.0785,0,0.0785,3.1,0.01,3.100016129,3.2385,0.53,3.2815822784,0.0785,0,0.0785,3.16,0.53,3.2041379496
2019-12-13 17:30:00,3.2035,0.21,3.2103757179,0.0635,0,0.0635,3.14,0.21,3.1470144582,3.2435,0.25,3.2531203866,0.0635,0,0.0635,3.18,0.25,3.1898119067
2019-12-13 18:00:00,3.214,0.23,3.2222191111,0.10400000000000001,0,0.10400000000000001,3.11,0.23,3.1184932259,3.254,0.21,3.2607692344,0.10400000000000001,0,0.10400000000000001,3.15,0.21,3.1569922395
2019-12-13 18:30:00,3.0695,0.21,3.0766751941,0.23950000000000002,0,0.23950000000000002,2.83,0.21,2.8377808231,3.0995,0.19,3.1053180594,0.23950000000000002,0,0.23950000000000002,2.86,0.19,2.8663042407
2019-12-13 19:00:00,3.003,0.14,3.006261632,0.263,0,0.263,2.74,0.14,2.743574311,3.053,0.35000000000000003,3.0729967458,0.263,0,0.263,2.79,0.35000000000000003,2.8118677067
2019-12-13 19:30:00,2.811,-0.26,2.8229985831,0.261,0,0.261,2.55,-0.26,2.5632206304,2.901,0.55,2.952676921,0.261,0,0.261,2.64,0.55,2.6966831479
2019-12-13 20:00:00,2.6905,0.19,2.6972004468,0.2605,0,0.2605,2.43,0.19,2.4374166651999998,2.7305,0.17,2.7357869526,0.2605,0,0.2605,2.47,0.17,2.4758432907
2019-12-13 20:30:00,2.521,0.0,2.521,0.261,0,0.261,2.26,0.0,2.26,2.551,0.0,2.551,0.261,0,0.261,2.29,0.0,2.29
2019-12-13 21:00:00,2.4005,-0.36,2.4273442792,0.2605,0,0.2605,2.14,-0.36,2.1700691233000002,2.4405,0.51,2.4932188532,0.2605,0,0.2605,2.18,0.51,2.2388613177
2019-12-13 21:30:00,2.23,0.0,2.23,0.26,0,0.26,1.97,0.0,1.97,2.26,0.0,2.26,0.26,0,0.26,2.0,0.0,2.0
2019-12-13 22:00:00,2.1275,0.0,2.1275,0.2575,0,0.2575,1.87,0.0,1.87,2.1575,0.0,2.1575,0.2575,0,0.2575,1.9,0.0,1.9
2019-12-13 22:30:00,1.959,0.0,1.959,0.259,0,0.259,1.7000000000000002,0.0,1.7000000000000002,1.9889999999999999,0.0,1.9889999999999999,0.259,0,0.259,1.73,0.0,1.73
2019-12-13 23:00:00,1.9505,0.0,1.9505,0.2605,0,0.2605,1.69,0.0,1.69,1.9805000000000001,0.0,1.9805000000000001,0.2605,0,0.2605,1.72,0.0,1.72
2019-12-13 23:30:00,1.9155000000000002,0.0,1.9155000000000002,0.2655,0,0.2655,1.65,0.0,1.65,1.9455,0.0,1.9455,0.2655,0,0.2655,1.6800000000000002,0.0,1.6800000000000002
2019-12-14 00:00:00,1.9609999999999999,0.0,1.9609999999999999,0.261,0,0.261,1.7000000000000002,0.0,1.7000000000000002,1.991,0.0,1.991,0.261,0,0.261,1.73,0.0,1.73
2019-12-14 00:30:00,2.4175,0.0,2.4175,0.2575,0,0.2575,2.16,0.0,2.16,2.4475,0.0,2.4475,0.2575,0,0.2575,2.19,0.0,2.19
2019-12-14 01:00:00,2.484,0.0,2.484,0.254,0,0.254,2.23,0.0,2.23,2.5140000000000002,0.0,2.5140000000000002,0.254,0,0.254,2.26,0.0,2.26
2019-12-14 01:30:00,2.4145,0.0,2.4145,0.2545,0,0.2545,2.16,0.0,2.16,2.4445,0.0,2.4445,0.2545,0,0.2545,2.19,0.0,2.19
2019-12-14 02:00:00,2.329,0.0,2.329,0.259,0,0.259,2.07,0.0,2.07,2.3689999999999998,0.0,2.3689999999999998,0.259,0,0.259,2.11,0.0,2.11
2019-12-14 02:30:00,2.358,0.0,2.358,0.258,0,0.258,2.1,0.0,2.1,2.388,0.0,2.388,0.258,0,0.258,2.13,0.0,2.13
2019-12-14 03:00:00,2.3685,0.0,2.3685,0.2585,0,0.2585,2.11,0.0,2.11,2.3985,0.0,2.3985,0.2585,0,0.2585,2.14,0.0,2.14
2019-12-14 03:30:00,2.2325,0.0,2.2325,0.2625,0,0.2625,1.97,0.0,1.97,2.2625,0.0,2.2625,0.2625,0,0.2625,2.0,0.0,2.0
2019-12-14 04:00:00,2.2025,0.0,2.2025,0.2625,0,0.2625,1.94,0.0,1.94,2.2325,0.0,2.2325,0.2625,0,0.2625,1.97,0.0,1.97
2019-12-14 04:30:00,2.09,0.0,2.09,0.26,0,0.26,1.83,0.0,1.83,2.12,0.0,2.12,0.26,0,0.26,1.8599999999999999,0.0,1.8599999999999999
2019-12-14 05:00:00,2.0215,0.0,2.0215,0.24150000000000002,0,0.24150000000000002,1.78,0.0,1.78,2.0515,0.0,2.0515,0.24150000000000002,0,0.24150000000000002,1.81,0.0,1.81
2019-12-14 05:30:00,2.0205,0.0,2.0205,0.24050000000000002,0,0.24050000000000002,1.78,0.0,1.78,2.0505,0.0,2.0505,0.24050000000000002,0,0.24050000000000002,1.81,0.0,1.81
2019-12-14 06:00:00,2.0195,0.16,2.0258282874,0.2495,0,0.2495,1.77,0.16,1.7772169253999999,2.0495,0.18,2.0573891829,0.2495,0,0.2495,1.8,0.18,1.8089776118
2019-12-14 06:30:00,2.134,0.18,2.1415779229,0.20400000000000001,0,0.20400000000000001,1.9300000000000002,0.18,1.9383756086,2.174,0.15,2.1791686488,0.20400000000000001,0,0.20400000000000001,1.97,0.15,1.9757024067
2019-12-14 07:00:00,2.1405,0.16,2.1464715815,0.2605,0,0.2605,1.88,0.16,1.8867962264,2.1805,0.15,2.1856532776,0.2605,0,0.2605,1.92,0.15,1.9258504615
2019-12-14 07:30:00,2.1365,0.16,2.1424827304,0.2565,0,0.2565,1.88,0.16,1.8867962264,2.1765,0.16,2.1823730776,0.2565,0,0.2565,1.92,0.16,1.9266551326
2019-12-14 08:00:00,2.2575,0.18,2.2646647103,0.2575,0,0.2575,2.0,0.18,2.0080836636,2.2975,0.16,2.3030645345,0.2575,0,0.2575,2.04,0.16,2.04626489
2019-12-14 08:30:00,2.388,-0.05,2.3885233932,0.258,0,0.258,2.13,-0.05,2.1305867736,2.438,0.45,2.4791821232,0.258,0,0.258,2.18,0.45,2.2259604669
2019-12-14 09:00:00,2.508,0.2,2.5159618439,0.28800000000000003,0,0.28800000000000003,2.22,0.2,2.228990803,2.5380000000000003,0.18,2.5443749724,0.28800000000000003,0,0.28800000000000003,2.25,0.18,2.2571885167
2019-12-14 09:30:00,2.492,0.18,2.4984923454,0.332,0,0.332,2.16,0.18,2.1674870242,2.5220000000000002,0.17,2.5277230861,0.332,0,0.332,2.19,0.17,2.1965882636
2019-12-14 10:00:00,2.4805,-0.38,2.5094382339,0.3205,0,0.3205,2.16,-0.38,2.1931712199,2.5805,0.53,2.6343652461,0.3205,0,0.3205,2.26,0.53,2.3213142829
2019-12-14 10:30:00,2.555,-0.36,2.5802373922,0.325,0,0.325,2.23,-0.36,2.2588713996,2.665,0.56,2.7232012412,0.325,0,0.325,2.34,0.56,2.406075643
2019-12-14 11:00:00,2.4295,-0.36,2.4560273309,0.47950000000000004,0,0.47950000000000004,1.9500000000000002,-0.36,1.9829523444000001,2.5395,0.56,2.6005115362,0.47950000000000004,0,0.47950000000000004,2.06,0.56,2.1347599397
2019-12-14 11:30:00,2.254,-0.36,2.2825678522,0.714,0,0.714,1.54,-0.36,1.5815182579,2.354,0.56,2.419693369,0.714,0,0.714,1.6400000000000001,0.56,1.7329743218
2019-12-14 12:00:00,2.1505,-0.35000000000000003,2.1787955962,0.7905000000000001,0,0.7905000000000001,1.3599999999999999,-0.35000000000000003,1.4043147795,2.2505,0.56,2.3191270448,0.7905000000000001,0,0.7905000000000001,1.46,0.56,1.5637135288000001
2019-12-14 12:30:00,2.146,-0.36,2.1759862132,0.6960000000000001,0,0.6960000000000001,1.45,-0.36,1.4940214189,2.2560000000000002,0.56,2.3244646696,0.6960000000000001,0,0.6960000000000001,1.56,0.56,1.6574679484
2019-12-14 13:00:00,2.141,-0.36,2.1710552734,0.651,0,0.651,1.49,-0.36,1.5328731193,2.241,0.56,2.3099093056,0.651,0,0.651,1.5899999999999999,0.56,1.6857342614
2019-12-14 13:30:00,2.1855,-0.19,2.193743433,0.48550000000000004,0,0.48550000000000004,1.7000000000000002,-0.19,1.7105846954000001,2.2555,0.46,2.3019296796,0.48550000000000004,0,0.48550000000000004,1.77,0.46,1.8287974191
2019-12-14 14:00:00,2.2515,0.19,2.2595026555,0.2715,0,0.2715,1.98,0.19,1.9890952717000001,2.2915,0.17,2.2977972604,0.2715,0,0.2715,2.02,0.17,2.0271408437
2019-12-14 14:30:00,2.217,0.16,2.2227660696,0.187,0,0.187,2.03,0.16,2.0362956563,2.247,0.0,2.247,0.187,0,0.187,2.06,0.0,2.06
2019-12-14 15:00:00,2.2335,0.13,2.2372801009,0.17350000000000002,0,0.17350000000000002,2.06,0.13,2.0640978659,2.2535,0.0,2.2535,0.17350000000000002,0,0.17350000000000002,2.08,0.0,2.08
2019-12-14 15:30:00,2.33,0.15,2.3348233338,0.2,0,0.2,2.13,0.15,2.1352751578999998,2.36,0.0,2.36,0.2,0,0.2,2.16,0.0,2.16
2019-12-14 16:00:00,2.3885,0.17,2.3945421796,0.2185,0,0.2185,2.17,0.17,2.1766488003,2.4285,0.15,2.4331280792,0.2185,0,0.2185,2.21,0.15,2.2150846485
2019-12-14 16:30:00,2.6195,0.17,2.6250105238,0.2495,0,0.2495,2.37,0.17,2.3760892239,2.6495,0.0,2.6495,0.2495,0,0.2495,2.4,0.0,2.4
2019-12-14 17:00:00,2.8495,0.19,2.8558274195,0.2595,0,0.2595,2.59,0.19,2.596959761,2.8795,0.24,2.8894844263,0.2595,0,0.2595,2.62,0.24,2.6309694031
2019-12-14 17:30:00,2.9555,-0.44,2.9880729994,0.24550000000000002,0,0.24550000000000002,2.71,-0.44,2.7454872063,3.0555,0.5,3.0961395721,0.24550000000000002,0,0.24550000000000002,2.81,0.5,2.8541373478
2019-12-14 18:00:00,2.971,-0.41000000000000003,2.9991567148,0.261,0,0.261,2.71,-0.41000000000000003,2.7408392875,3.071,0.52,3.1147136305,0.261,0,0.261,2.81,0.52,2.8577088725
2019-12-14 18:30:00,2.9015,-0.44,2.9346724264,0.2615,0,0.2615,2.64,-0.44,2.6764155133000003,3.0115,0.49,3.0511034479,0.2615,0,0.2615,2.75,0.49,2.7933134446
2019-12-14 19:00:00,2.8200000000000003,-0.45,2.8556785532999998,0.25,0,0.25,2.5700000000000003,-0.45,2.6090994615,2.93,0.48,2.9690570894,0.25,0,0.25,2.68,0.48,2.722645772
2019-12-14 19:30:00,2.6895,0.23,2.6993166265,0.20950000000000002,0,0.20950000000000002,2.48,0.23,2.4906424874,2.7195,0.17,2.724808296,0.20950000000000002,0,0.20950000000000002,2.51,0.17,2.5157503851
2019-12-14 20:00:00,2.5255,-0.12,2.5283493133,0.20550000000000002,0,0.20550000000000002,2.32,-0.12,2.3231013753,2.5555,0.49,2.6020530836,0.20550000000000002,0,0.20550000000000002,2.35,0.49,2.4005416056
2019-12-14 20:30:00,2.388,0.0,2.388,0.248,0,0.248,2.14,0.0,2.14,2.418,0.0,2.418,0.248,0,0.248,2.17,0.0,2.17
2019-12-14 21:00:00,2.248,-0.46,2.2945814433000002,0.248,0,0.248,2.0,-0.46,2.052218312,2.2880000000000003,0.46,2.3337831947,0.248,0,0.248,2.04,0.46,2.0912197398
2019-12-14 21:30:00,2.1355,0.14,2.1400841689,0.2555,0,0.2555,1.88,0.14,1.8852055591,2.1655,0.0,2.1655,0.2555,0,0.2555,1.9100000000000001,0.0,1.9100000000000001
2019-12-14 22:00:00,2.055,0.0,2.055,0.265,0,0.265,1.79,0.0,1.79,2.095,0.0,2.095,0.265,0,0.265,1.83,0.0,1.83
2019-12-14 22:30:00,1.9380000000000002,-0.45,1.989558745,0.258,0,0.258,1.6800000000000002,-0.45,1.7392239648999999,1.978,0.47000000000000003,2.0330725516,0.258,0,0.258,1.72,0.47000000000000003,1.783059169
2019-12-14 23:00:00,1.9705,0.13,1.9747835957,0.2605,0,0.2605,1.71,0.13,1.7149344011,2.0005,0.0,2.0005,0.2605,0,0.2605,1.74,0.0,1.74
2019-12-14 23:30:00,1.924,0.0,1.924,0.264,0,0.264,1.6600000000000001,0.0,1.6600000000000001,1.9540000000000002,0.0,1.9540000000000002,0.264,0,0.264,1.69,0.0,1.69
2019-12-15 00:00:00,1.9425,0.0,1.9425,0.2625,0,0.2625,1.6800000000000002,0.0,1.6800000000000002,1.9725000000000001,0.0,1.9725000000000001,0.2625,0,0.2625,1.71,0.0,1.71
2019-12-15 00:30:00,2.414,-0.43,2.4519983687,0.264,0,0.264,2.15,-0.43,2.1925783908,2.444,0.45,2.4850826948,0.264,0,0.264,2.18,0.45,2.2259604669
2019-12-15 01:00:00,2.5175,0.0,2.5175,0.2675,0,0.2675,2.25,0.0,2.25,2.5575,0.0,2.5575,0.2675,0,0.2675,2.29,0.0,2.29
2019-12-15 01:30:00,2.4314999999999998,-0.46,2.4746297198000002,0.2615,0,0.2615,2.17,-0.46,2.2182200071000002,2.4815,0.45,2.5219718971000002,0.2615,0,0.2615,2.22,0.45,2.2651490017
2019-12-15 02:00:00,2.2565,-0.47000000000000003,2.3049278188,0.2665,0,0.2665,1.99,-0.47000000000000003,2.0447493734,2.3465,0.43,2.3855737779,0.2665,0,0.2665,2.08,0.43,2.1239821092
2019-12-15 02:30:00,2.335,0.0,2.335,0.265,0,0.265,2.07,0.0,2.07,2.365,0.0,2.365,0.265,0,0.265,2.1,0.0,2.1
2019-12-15 03:00:00,2.286,0.0,2.286,0.266,0,0.266,2.02,0.0,2.02,2.316,0.0,2.316,0.266,0,0.266,2.05,0.0,2.05
2019-12-15 03:30:00,2.1835,0.0,2.1835,0.2635,0,0.2635,1.92,0.0,1.92,2.2135,0.0,2.2135,0.2635,0,0.2635,1.9500000000000002,0.0,1.9500000000000002
2019-12-15 04:00:00,2.1565,0.0,2.1565,0.2665,0,0.2665,1.8900000000000001,0.0,1.8900000000000001,2.1865,0.0,2.1865,0.2665,0,0.2665,1.92,0.0,1.92
2019-12-15 04:30:00,2.047,-0.46,2.0980488555,0.267,0,0.267,1.78,-0.46,1.8384776311,2.107,0.44,2.1524518578,0.267,0,0.267,1.8399999999999999,0.44,1.8918773745
2019-12-15 05:00:00,1.979,-0.14,1.9839458158,0.23900000000000002,0,0.23900000000000002,1.74,-0.14,1.7456230979,2.009,0.0,2.009,0.23900000000000002,0,0.23900000000000002,1.77,0.0,1.77
2019-12-15 05:30:00,1.9460000000000002,0.0,1.9460000000000002,0.216,0,0.216,1.73,0.0,1.73,1.986,0.0,1.986,0.216,0,0.216,1.77,0.0,1.77
2019-12-15 06:00:00,1.924,0.13,1.9283868906000001,0.224,0,0.224,1.7000000000000002,0.13,1.7049633427000002,1.9540000000000002,0.0,1.9540000000000002,0.224,0,0.224,1.73,0.0,1.73
2019-12-15 06:30:00,1.9945,0.15,2.0001325581,0.2645,0,0.2645,1.73,0.15,1.7364907140999999,2.0245,0.14,2.029334928,0.2645,0,0.2645,1.76,0.14,1.7655594014
2019-12-15 07:00:00,2.024,-0.39,2.0612316706,0.264,0,0.264,1.76,-0.39,1.8026924308,2.104,0.51,2.1649286362,0.264,0,0.264,1.8399999999999999,0.51,1.9093716244
2019-12-15 07:30:00,1.9865,-0.4,2.0263716959,0.2665,0,0.2665,1.72,-0.4,1.7658992044000001,2.1065,0.51,2.1673583575,0.2665,0,0.2665,1.8399999999999999,0.51,1.9093716244
2019-12-15 08:00:00,2.0145,-0.39,2.0519040548,0.2645,0,0.2645,1.75,-0.39,1.792930562,2.1245,0.52,2.1872128954,0.2645,0,0.2645,1.8599999999999999,0.52,1.9313207916000001
2019-12-15 08:30:00,2.1355,-0.37,2.1673163705,0.2655,0,0.2655,1.87,-0.37,1.9062528689,2.1955,0.5,2.2517149575,0.2655,0,0.2655,1.9300000000000002,0.5,1.9937151251
2019-12-15 09:00:00,2.138,0.0,2.138,0.268,0,0.268,1.87,0.0,1.87,2.158,0.0,2.158,0.268,0,0.268,1.8900000000000001,0.0,1.8900000000000001
2019-12-15 09:30:00,2.1995,0.18,2.2068530196,0.2995,0,0.2995,1.9,0.18,1.9085072700999999,2.2295,0.18,2.2367544008999998,0.2995,0,0.2995,1.9300000000000002,0.18,1.9383756086
2019-12-15 10:00:00,2.248,0.17,2.2544187721,0.34800000000000003,0,0.34800000000000003,1.9,0.17,1.9075901027,2.278,0.15,2.282933201,0.34800000000000003,0,0.34800000000000003,1.9300000000000002,0.15,1.9358202396
2019-12-15 10:30:00,2.21,0.18,2.2173182,0.37,0,0.37,1.8399999999999999,0.18,1.8487833837,2.25,0.15,2.2549944568,0.37,0,0.37,1.88,0.15,1.8859745491000002
2019-12-15 11:00:00,2.14,-0.37,2.1717504461,0.36,0,0.36,1.78,-0.37,1.8180484042,2.25,0.52,2.3093072554000003,0.36,0,0.36,1.8900000000000001,0.52,1.9602295784
2019-12-15 11:30:00,2.123,-0.37,2.1550009281,0.41300000000000003,0,0.41300000000000003,1.71,-0.37,1.7495713761,2.233,0.52,2.2927470423000003,0.41300000000000003,0,0.41300000000000003,1.82,0.52,1.8928285712
2019-12-15 12:00:00,2.1655,-0.36,2.1952198637,0.5055000000000001,0,0.5055000000000001,1.6600000000000001,-0.36,1.6985876486,2.2755,0.55,2.3410254697,0.5055000000000001,0,0.5055000000000001,1.77,0.55,1.8534832074
2019-12-15 12:30:00,2.174,-0.38,2.2069608062,0.544,0,0.544,1.63,-0.38,1.6737084573,2.274,0.52,2.3326971514,0.544,0,0.544,1.73,0.52,1.8064606279
2019-12-15 13:00:00,2.082,-0.38,2.1163941032,0.632,0,0.632,1.45,-0.38,1.4989663105,2.182,0.52,2.2431058825,0.632,0,0.632,1.55,0.52,1.6349006086
2019-12-15 13:30:00,2.153,-0.41000000000000003,2.1916908997,0.363,0,0.363,1.79,-0.41000000000000003,1.8363550855000002,2.263,0.49,2.3154414266,0.363,0,0.363,1.9,0.49,1.9621671692
2019-12-15 14:00:00,2.1925,-0.42,2.2323656175,0.3225,0,0.3225,1.87,-0.42,1.9165855055,2.2525,0.47000000000000003,2.3010120056,0.3225,0,0.3225,1.9300000000000002,0.47000000000000003,1.9864037857
2019-12-15 14:30:00,2.136,0.17,2.1427543023,0.41600000000000004,0,0.41600000000000004,1.72,0.17,1.7283807451,2.166,0.0,2.166,0.41600000000000004,0,0.41600000000000004,1.75,0.0,1.75
2019-12-15 15:00:00,2.2225,-0.41000000000000003,2.2600013827,0.3225,0,0.3225,1.9,-0.41000000000000003,1.9437335208,2.2625,0.48,2.3128567292,0.3225,0,0.3225,1.94,0.48,1.9984994371
2019-12-15 15:30:00,2.271,-0.4,2.3059577186,0.301,0,0.301,1.97,-0.4,2.0101989951,2.371,0.51,2.4252300922,0.301,0,0.301,2.07,0.51,2.1319005605
2019-12-15 16:00:00,2.4135,-0.23,2.4244344186,0.2735,0,0.2735,2.14,-0.23,2.152324325,2.4635,0.52,2.5177832015,0.2735,0,0.2735,2.19,0.52,2.2508887134
2019-12-15 16:30:00,2.713,0.17,2.7183209891,0.263,0,0.263,2.45,0.17,2.4558908771,2.743,0.18,2.748899598,0.263,0,0.263,2.48,0.18,2.4865236777
2019-12-15 17:00:00,2.9615,-0.42,2.9911339405,0.2315,0,0.2315,2.73,-0.42,2.762118752,3.0115,0.53,3.0577822437,0.2315,0,0.2315,2.7800000000000002,0.53,2.8300706705
2019-12-15 17:30:00,3.0785,0.21,3.0856542661,0.2585,0,0.2585,2.8200000000000003,0.21,2.8278083386,3.1085,0.15,3.1121170045,0.2585,0,0.2585,2.85,0.15,2.8539446386
2019-12-15 18:00:00,3.0895,0.22,3.0973230781,0.2595,0,0.2595,2.83,0.22,2.8385383563,3.1295,0.17,3.1341139497,0.2595,0,0.2595,2.87,0.17,2.8750304346
2019-12-15 18:30:00,3.028,0.19,3.0339551744,0.258,0,0.258,2.77,0.19,2.7765085989,3.048,0.13,3.0507710501,0.258,0,0.258,2.79,0.13,2.7930270317
2019-12-15 19:00:00,2.856,0.19,2.8623130507,0.23600000000000002,0,0.23600000000000002,2.62,0.19,2.626880279,2.886,0.17,2.8910025943,0.23600000000000002,0,0.23600000000000002,2.65,0.17,2.6554472316
2019-12-15 19:30:00,2.768,-0.39,2.7953396931,0.23800000000000002,0,0.23800000000000002,2.5300000000000002,-0.39,2.5598828098,2.808,0.54,2.8594516957,0.23800000000000002,0,0.23800000000000002,2.5700000000000003,0.54,2.6261188092000003
2019-12-15 20:00:00,2.59,0.22,2.5993268359,0.22,0,0.22,2.37,0.22,2.3801890681,2.62,0.15,2.6242903803,0.22,0,0.22,2.4,0.15,2.4046829313
2019-12-15 20:30:00,2.512,-0.47000000000000003,2.5555907341,0.202,0,0.202,2.31,-0.47000000000000003,2.357328997,2.532,0.47000000000000003,2.5752522207,0.202,0,0.202,2.33,0.47000000000000003,2.3769307941
2019-12-15 21:00:00,2.3195,-0.47000000000000003,2.3666390198,0.20950000000000002,0,0.20950000000000002,2.11,-0.47000000000000003,2.1617122843,2.3495,0.47000000000000003,2.3960488831,0.20950000000000002,0,0.20950000000000002,2.14,0.47000000000000003,2.1910043359
2019-12-15 21:30:00,2.224,0.0,2.224,0.224,0,0.224,2.0,0.0,2.0,2.254,-0.14,2.2583436408,0.224,0,0.224,2.03,-0.14,2.0348218595
2019-12-15 22:00:00,2.0575,0.0,2.0575,0.23750000000000002,0,0.23750000000000002,1.82,0.0,1.82,2.0975,-0.14,2.1021670367,0.23750000000000002,0,0.23750000000000002,1.8599999999999999,-0.14,1.8652613758
2019-12-15 22:30:00,1.8860000000000001,-0.14,1.891189044,0.23600000000000002,0,0.23600000000000002,1.65,-0.14,1.6559287424,1.916,-0.14,1.9211080136,0.23600000000000002,0,0.23600000000000002,1.6800000000000002,-0.14,1.685823241
2019-12-15 23:00:00,1.8900000000000001,-0.14,1.8951780919,0.24,0,0.24,1.65,-0.14,1.6559287424,1.92,-0.14,1.9250974001,0.24,0,0.24,1.6800000000000002,-0.14,1.685823241
2019-12-15 23:30:00,1.8425,-0.14,1.8478112052000002,0.2325,0,0.2325,1.6099999999999999,-0.14,1.6160754932999999,1.8825,-0.14,1.887698665,0.2325,0,0.2325,1.65,-0.14,1.6559287424
2019-12-16 00:00:00,1.874,0.0,1.874,0.234,0,0.234,1.6400000000000001,0.0,1.6400000000000001,1.904,0.0,1.904,0.234,0,0.234,1.67,0.0,1.67
2019-12-16 00:30:00,2.34,-0.44,2.3810081898,0.22,0,0.22,2.12,-0.44,2.1651789764,2.39,0.47000000000000003,2.4357750307,0.22,0,0.22,2.17,0.47000000000000003,2.2203152929
2019-12-16 01:00:00,2.4705,-0.46,2.5129604553,0.2305,0,0.2305,2.24,-0.46,2.2867444107,2.5105,0.47000000000000003,2.5541163344999998,0.2305,0,0.2305,2.2800000000000002,0.47000000000000003,2.3279390026
2019-12-16 01:30:00,2.4065,0.0,2.4065,0.23650000000000002,0,0.23650000000000002,2.17,0.0,2.17,2.4365,0.0,2.4365,0.23650000000000002,0,0.23650000000000002,2.2,0.0,2.2
2019-12-16 02:00:00,2.3135,0.0,2.3135,0.2335,0,0.2335,2.08,0.0,2.08,2.3435,0.0,2.3435,0.2335,0,0.2335,2.11,0.0,2.11
2019-12-16 02:30:00,2.341,0.0,2.341,0.201,0,0.201,2.14,0.0,2.14,2.371,0.0,2.371,0.201,0,0.201,2.17,0.0,2.17
2019-12-16 03:00:00,2.3005,0.0,2.3005,0.1905,0,0.1905,2.11,0.0,2.11,2.3305,0.0,2.3305,0.1905,0,0.1905,2.14,0.0,2.14
2019-12-16 03:30:00,2.196,0.0,2.196,0.186,0,0.186,2.01,0.0,2.01,2.226,-0.14,2.2303981707,0.186,0,0.186,2.04,-0.14,2.0447982786
2019-12-16 04:00:00,2.185,0.0,2.185,0.155,0,0.155,2.03,0.0,2.03,2.215,-0.14,2.2194199693,0.155,0,0.155,2.06,-0.14,2.0647518011
2019-12-16 04:30:00,2.12,0.0,2.12,0.16,0,0.16,1.96,0.0,1.96,2.15,0.0,2.15,0.16,0,0.16,1.99,0.0,1.99
2019-12-16 05:00:00,2.0405,-0.14,2.0452971056,0.1605,0,0.1605,1.88,-0.14,1.8852055591,2.0705,-0.14,2.0752277586,0.1605,0,0.1605,1.9100000000000001,-0.14,1.9151240169000001
2019-12-16 05:30:00,2.0625,0.0,2.0625,0.0925,0,0.0925,1.97,0.0,1.97,2.0925,0.0,2.0925,0.0925,0,0.0925,2.0,0.0,2.0
2019-12-16 06:00:00,2.166,-0.44,2.2102389011,0.056,0,0.056,2.11,-0.44,2.1553885961,2.276,0.47000000000000003,2.3240215145,0.056,0,0.056,2.22,0.47000000000000003,2.2692069099
2019-12-16 06:30:00,2.4665,0.1,2.4685263316,0.0565,0,0.0565,2.41,0.1,2.4120737965,2.5065,0.26,2.5199488586000003,0.0565,0,0.0565,2.45,0.26,2.4637572932
2019-12-16 07:00:00,2.6745,0.18,2.6805503633,0.044500000000000005,0,0.044500000000000005,2.63,0.18,2.6361524994,2.7145,0.24,2.7250890352,0.044500000000000005,0,0.044500000000000005,2.67,0.24,2.6807648162
2019-12-16 07:30:00,2.858,0.06,2.8586297417,0.038,0,0.038,2.8200000000000003,0.06,2.8206382257,2.908,0.39,2.9340354463000002,0.038,0,0.038,2.87,0.39,2.8963770473
2019-12-16 08:00:00,2.982,0.18,2.987427656,0.032,0,0.032,2.95,0.18,2.9554864236,3.022,0.29,3.0358827382,0.032,0,0.032,2.99,0.29,3.0040306257
2019-12-16 08:30:00,3.0355,0.27,3.0474842493,0.035500000000000004,0,0.035500000000000004,3.0,0.27,3.0121254954,3.0655,0.23,3.0741161738,0.035500000000000004,0,0.035500000000000004,3.03,0.23,3.0387168345
2019-12-16 09:00:00,3.003,0.27,3.0151134307,0.033,0,0.033,2.9699999999999998,0.27,2.9822474746000003,3.033,0.23,3.0417082372,0.033,0,0.033,3.0,0.23,3.008803749
2019-12-16 09:30:00,2.9995000000000003,0.30000000000000004,3.0144651682,0.029500000000000002,0,0.029500000000000002,2.9699999999999998,0.30000000000000004,2.9851130632,3.0295,0.27,3.0415078908,0.029500000000000002,0,0.029500000000000002,3.0,0.27,3.0121254954
2019-12-16 10:00:00,2.9705,0.30000000000000004,2.9856105322,0.0505,0,0.0505,2.92,0.30000000000000004,2.9353705047,3.0005,0.26,3.0117437225,0.0505,0,0.0505,2.95,0.26,2.9614354627
2019-12-16 10:30:00,2.959,0.33,2.9773446223,0.059000000000000004,0,0.059000000000000004,2.9,0.33,2.9187154709,2.989,0.30000000000000004,3.0040174766,0.059000000000000004,0,0.059000000000000004,2.93,0.30000000000000004,2.945318319
2019-12-16 11:00:00,2.8185000000000002,0.31,2.835496826,0.08850000000000001,0,0.08850000000000001,2.73,0.31,2.7475443581,2.8485,0.28,2.8622285461,0.08850000000000001,0,0.08850000000000001,2.76,0.28,2.7741665415
2019-12-16 11:30:00,2.634,0.31,2.6521794811,0.20400000000000001,0,0.20400000000000001,2.43,0.31,2.4496938584,2.664,0.28,2.678674299,0.20400000000000001,0,0.20400000000000001,2.46,0.28,2.4758836806
2019-12-16 12:00:00,2.6495,0.30000000000000004,2.6664302447,0.3395,0,0.3395,2.31,0.30000000000000004,2.3293990641,2.6795,0.28,2.6940898742,0.3395,0,0.3395,2.34,0.28,2.3566925977
