Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-16 12:30:00,2.708,0.30000000000000004,2.7245667546,0.178,0,0.178,2.5300000000000002,0.30000000000000004,2.5477244749,2.738,0.27,2.7512804292,0.178,0,0.178,2.56,0.27,2.5741989045
2019-12-16 13:00:00,2.7105,0.28,2.724923898,0.1705,0,0.1705,2.54,0.28,2.5553864678,2.7405,0.25,2.7518794032000002,0.1705,0,0.1705,2.5700000000000003,0.25,2.582130903
2019-12-16 13:30:00,2.786,0.30000000000000004,2.8021056368,0.126,0,0.126,2.66,0.30000000000000004,2.6768638367,2.816,0.27,2.8289142794,0.126,0,0.126,2.69,0.27,2.7035162289
2019-12-16 14:00:00,2.7105,0.26,2.7229414702,0.09050000000000001,0,0.09050000000000001,2.62,0.26,2.6328691574,2.7405,0.23,2.7501345876,0.09050000000000001,0,0.09050000000000001,2.65,0.23,2.6599624057
2019-12-16 14:30:00,2.717,0.24,2.7275793297,0.067,0,0.067,2.65,0.24,2.6608457302,2.747,0.21,2.755015245,0.067,0,0.067,2.68,0.21,2.6882150212
2019-12-16 15:00:00,2.7205,0.26,2.7328959457,0.0405,0,0.0405,2.68,0.26,2.6925824036,2.7505,0.21,2.7585050752,0.0405,0,0.0405,2.71,0.21,2.7181243533
2019-12-16 15:30:00,2.708,-0.32,2.7268413962,0.018000000000000002,0,0.018000000000000002,2.69,-0.32,2.7089665926,2.838,0.62,2.9049344227000002,0.018000000000000002,0,0.018000000000000002,2.8200000000000003,0.62,2.8873517278
2019-12-16 16:00:00,2.8855,-0.03,2.885655948,0.0055000000000000005,0,0.0055000000000000005,2.88,-0.03,2.8801562458000003,2.9555,0.46,2.9910834575000003,0.0055000000000000005,0,0.0055000000000000005,2.95,0.46,2.9856490082000002
2019-12-16 16:30:00,3.0925,0.26,3.1034104224,0.0025,0,0.0025,3.09,0.26,3.1009192186,3.1225,0.24,3.1317097966,0.0025,0,0.0025,3.12,0.24,3.1292171545
2019-12-16 17:00:00,3.2905,0.22,3.2978463048,0.0005,0,0.0005,3.29,0.22,3.2973474188,3.3205,0.22,3.3277800784,0.0005,0,0.0005,3.32,0.22,3.3272811724
2019-12-16 17:30:00,3.32,0.22,3.3272811724,0.0,0,0.0,3.32,0.22,3.3272811724,3.34,0.15,3.3433665668,0.0,0,0.0,3.34,0.15,3.3433665668
2019-12-16 18:00:00,3.2800000000000002,0.21,3.2867156859,0.0,0,0.0,3.2800000000000002,0.21,3.2867156859,3.31,0.2,3.3160367911,0.0,0,0.0,3.31,0.2,3.3160367911
2019-12-16 18:30:00,3.2,0.2,3.2062439084,0.0,0,0.0,3.2,0.2,3.2062439084,3.22,0.0,3.22,0.0,0,0.0,3.22,0.0,3.22
2019-12-16 19:00:00,3.11,0.15,3.113615262,0.0,0,0.0,3.11,0.15,3.113615262,3.13,0.0,3.13,0.0,0,0.0,3.13,0.0,3.13
2019-12-16 19:30:00,3.02,-0.14,3.0232432916,0.0,0,0.0,3.02,-0.14,3.0232432916,3.04,-0.14,3.0432219768,0.0,0,0.0,3.04,-0.14,3.0432219768
2019-12-16 20:00:00,2.81,-0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,-0.30000000000000004,2.8259688604,2.84,0.18,2.8456985083,0.0,0,0.0,2.84,0.18,2.8456985083
2019-12-16 20:30:00,2.66,-0.46,2.6994814316999998,0.0,0,0.0,2.66,-0.46,2.6994814316999998,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017
2019-12-16 21:00:00,2.58,-0.14,2.5837956576,0.0,0,0.0,2.58,-0.14,2.5837956576,2.6,-0.14,2.6037665026,0.0,0,0.0,2.6,-0.14,2.6037665026
2019-12-16 21:30:00,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652,2.43,-0.14,2.4340295808,0.0,0,0.0,2.43,-0.14,2.4340295808
2019-12-16 22:00:00,2.23,-0.14,2.2343902972,0.0,0,0.0,2.23,-0.14,2.2343902972,2.26,-0.14,2.2643321311,0.0,0,0.0,2.26,-0.14,2.2643321311
2019-12-16 22:30:00,2.01,-0.45,2.0597572673,0.0,0,0.0,2.01,-0.45,2.0597572673,2.06,0.23,2.0728000386,0.0,0,0.0,2.06,0.23,2.0728000386
2019-12-16 23:00:00,1.94,-0.48,1.9984994371,0.0,0,0.0,1.94,-0.48,1.9984994371,2.03,0.38,2.0652602742,0.0,0,0.0,2.03,0.38,2.0652602742
2019-12-16 23:30:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2019-12-17 00:00:00,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2019-12-17 00:30:00,2.39,-0.46,2.4338652387,0.0,0,0.0,2.39,-0.46,2.4338652387,2.43,0.44,2.4695141223,0.0,0,0.0,2.43,0.44,2.4695141223
2019-12-17 01:00:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.5,-0.14,2.5039169315,0.0,0,0.0,2.5,-0.14,2.5039169315
2019-12-17 01:30:00,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652,2.43,0.0,2.43,0.0,0,0.0,2.43,0.0,2.43
2019-12-17 02:00:00,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912
2019-12-17 02:30:00,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907,2.42,-0.14,2.4240462042,0.0,0,0.0,2.42,-0.14,2.4240462042
2019-12-17 03:00:00,2.39,0.0,2.39,0.0,0,0.0,2.39,0.0,2.39,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42
2019-12-17 03:30:00,2.27,-0.5,2.3244139046,0.0,0,0.0,2.27,-0.5,2.3244139046,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588
2019-12-17 04:00:00,2.27,-0.5,2.3244139046,0.0,0,0.0,2.27,-0.5,2.3244139046,2.34,0.43,2.3791805312,0.0,0,0.0,2.34,0.43,2.3791805312
2019-12-17 04:30:00,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23
2019-12-17 05:00:00,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17
2019-12-17 05:30:00,2.18,0.2,2.1891550882,0.0,0,0.0,2.18,0.2,2.1891550882,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21
2019-12-17 06:00:00,2.2800000000000002,0.16,2.2856071403,0.0,0,0.0,2.2800000000000002,0.16,2.2856071403,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31
2019-12-17 06:30:00,2.5,-0.37,2.527231687,0.0,0,0.0,2.5,-0.37,2.527231687,2.56,0.51,2.6103064954,0.0,0,0.0,2.56,0.51,2.6103064954
2019-12-17 07:00:00,2.74,0.04,2.7402919552,0.0,0,0.0,2.74,0.04,2.7402919552,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-12-17 07:30:00,2.96,0.26,2.9713969779,0.0,0,0.0,2.96,0.26,2.9713969779,2.99,0.23,2.9988331064000002,0.0,0,0.0,2.99,0.23,2.9988331064000002
2019-12-17 08:00:00,3.04,0.0,3.04,0.0,0,0.0,3.04,0.0,3.04,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2019-12-17 08:30:00,3.04,-0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,-0.35000000000000003,3.0600816983,3.17,0.59,3.2244379355,0.0,0,0.0,3.17,0.59,3.2244379355
2019-12-17 09:00:00,3.0005,-0.30000000000000004,3.0154602053,0.0005,0,0.0005,3.0,-0.30000000000000004,3.0149626863,3.1205,0.66,3.1895329204,0.0005,0,0.0005,3.12,0.66,3.1890437438
2019-12-17 09:30:00,3.034,-0.32,3.0508287399,0.004,0,0.004,3.03,-0.32,3.0468508332,3.164,0.63,3.2261115914,0.004,0,0.004,3.16,0.63,3.2221886971
2019-12-17 10:00:00,3.0145,0.05,3.0149146339,0.0145,0,0.0145,3.0,0.05,3.0004166377,3.0845,0.41000000000000003,3.1116298382,0.0145,0,0.0145,3.07,0.41000000000000003,3.0972568508
2019-12-17 10:30:00,2.954,0.28,2.9672404689,0.044,0,0.044,2.91,0.28,2.9234397548,2.984,0.25,2.9944542074,0.044,0,0.044,2.94,0.25,2.9506101064
2019-12-17 11:00:00,2.802,0.27,2.8149785079000003,0.112,0,0.112,2.69,0.27,2.7035162289,2.832,0.24,2.8421512979,0.112,0,0.112,2.7199999999999998,0.24,2.7305677065
2019-12-17 11:30:00,2.7275,0.28,2.741834468,0.1675,0,0.1675,2.56,0.28,2.5752669765,2.7575000000000003,0.25,2.7688095366,0.1675,0,0.1675,2.59,0.25,2.6020376631
2019-12-17 12:00:00,2.673,0.27,2.6866017569,0.28300000000000003,0,0.28300000000000003,2.39,0.27,2.4052026941999998,2.7030000000000003,0.24,2.7136339105,0.28300000000000003,0,0.28300000000000003,2.42,0.24,2.4318717071
2019-12-17 12:30:00,2.5135,0.22,2.5231096389000003,0.5235000000000001,0,0.5235000000000001,1.99,0.22,2.0021238723,2.5535,0.29,2.5699148332,0.5235000000000001,0,0.5235000000000001,2.03,0.29,2.0506096654
2019-12-17 13:00:00,2.7065,0.27,2.7199342363,0.29650000000000004,0,0.29650000000000004,2.41,0.27,2.4250773184,2.7365,0.24,2.7470042319,0.29650000000000004,0,0.29650000000000004,2.44,0.24,2.4517748673
2019-12-17 13:30:00,2.826,0.27,2.8388687888,0.076,0,0.076,2.75,0.27,2.7632227561000002,2.856,0.24,2.8660662937,0.076,0,0.076,2.7800000000000002,0.24,2.7903404810000003
2019-12-17 14:00:00,2.6835,0.27,2.6970488038,0.1535,0,0.1535,2.5300000000000002,0.27,2.5443663258,2.7135,0.24,2.7240929224,0.1535,0,0.1535,2.56,0.24,2.5712253888000003
2019-12-17 14:30:00,2.578,0.27,2.5921003067,0.34800000000000003,0,0.34800000000000003,2.23,0.27,2.2462858233,2.608,0.24,2.6190196639,0.34800000000000003,0,0.34800000000000003,2.26,0.24,2.2727076363
2019-12-17 15:00:00,2.594,0.28,2.6090680327999998,0.17400000000000002,0,0.17400000000000002,2.42,0.28,2.4361444949,2.624,0.24,2.634952751,0.17400000000000002,0,0.17400000000000002,2.45,0.24,2.461727036
2019-12-17 15:30:00,2.7195,0.26,2.7319004832,0.0695,0,0.0695,2.65,0.26,2.662724169,2.7495000000000003,0.22,2.7582875575,0.0695,0,0.0695,2.68,0.22,2.6890146894
2019-12-17 16:00:00,2.8175,-0.1,2.8192740644,0.0375,0,0.0375,2.7800000000000002,-0.1,2.7817979797,2.9075,0.49,2.9485006783000003,0.0375,0,0.0375,2.87,0.49,2.911528808
2019-12-17 16:30:00,3.069,0.13,3.0717521059,0.019,0,0.019,3.05,0.13,3.0527692346,3.129,0.35000000000000003,3.148514094,0.019,0,0.019,3.11,0.35000000000000003,3.1296325663
2019-12-17 17:00:00,3.33,0.27,3.3409280148000002,0.02,0,0.02,3.31,0.27,3.3209938272,3.36,0.25,3.3692877586,0.02,0,0.02,3.34,0.25,3.3493432192
2019-12-17 17:30:00,3.376,0.18,3.3807951727,0.026000000000000002,0,0.026000000000000002,3.35,0.18,3.3548323356,3.396,0.0,3.396,0.026000000000000002,0,0.026000000000000002,3.37,0.0,3.37
2019-12-17 18:00:00,3.2905,0.2,3.2965725003,0.0105,0,0.0105,3.2800000000000002,0.2,3.2860919038,3.3105,0.0,3.3105,0.0105,0,0.0105,3.3,0.0,3.3
2019-12-17 18:30:00,3.19,0.13,3.1926478039,0.0,0,0.0,3.19,0.13,3.1926478039,3.22,0.0,3.22,0.0,0,0.0,3.22,0.0,3.22
2019-12-17 19:00:00,3.1305,0.22,3.1382208734,0.0005,0,0.0005,3.13,0.22,3.1377221037,3.1605,0.0,3.1605,0.0005,0,0.0005,3.16,0.0,3.16
2019-12-17 19:30:00,3.0425,0.0,3.0425,0.0325,0,0.0325,3.01,0.0,3.01,3.0725,0.0,3.0725,0.0325,0,0.0325,3.04,0.0,3.04
2019-12-17 20:00:00,2.9245,-0.39,2.9503898471000003,0.044500000000000005,0,0.044500000000000005,2.88,-0.39,2.9062862901,2.9445,0.49,2.9849925042,0.044500000000000005,0,0.044500000000000005,2.9,0.49,2.9411052344
2019-12-17 20:30:00,2.7935,-0.14,2.7970059439,0.043500000000000004,0,0.043500000000000004,2.75,-0.14,2.7535613304,2.8235,0.0,2.8235,0.043500000000000004,0,0.043500000000000004,2.7800000000000002,0.0,2.7800000000000002
2019-12-17 21:00:00,2.6545,-0.14,2.6581892803000002,0.0345,0,0.0345,2.62,-0.14,2.6237377918,2.6745,-0.14,2.6781617296,0.0345,0,0.0345,2.64,-0.14,2.6437095151000003
2019-12-17 21:30:00,2.4925,-0.23,2.5030893412,0.022500000000000003,0,0.022500000000000003,2.47,-0.23,2.4806853892,2.5225,0.05,2.5229954915,0.022500000000000003,0,0.022500000000000003,2.5,0.05,2.50049995
2019-12-17 22:00:00,2.2615,-0.51,2.3182929603,0.0315,0,0.0315,2.23,-0.51,2.2875751354,2.3615,0.41000000000000003,2.3968275386,0.0315,0,0.0315,2.33,0.41000000000000003,2.3657979626
2019-12-17 22:30:00,2.1085,-0.28,2.1270101669,0.0385,0,0.0385,2.07,-0.28,2.088851359,2.1585,0.06,2.1593337514,0.0385,0,0.0385,2.12,0.06,2.1208488866
2019-12-17 23:00:00,2.083,-0.14,2.0876994515,0.053,0,0.053,2.03,-0.14,2.0348218595,2.113,-0.14,2.1176328766,0.053,0,0.053,2.06,-0.14,2.0647518011
2019-12-17 23:30:00,1.9805000000000001,-0.14,1.9854420792,0.07050000000000001,0,0.07050000000000001,1.9100000000000001,-0.14,1.9151240169000001,2.0105,-0.14,2.0153685147,0.07050000000000001,0,0.07050000000000001,1.94,-0.14,1.9450449866000001
2019-12-18 00:00:00,1.957,-0.14,1.9620012742,0.077,0,0.077,1.88,-0.14,1.8852055591,1.987,-0.14,1.9919259524,0.077,0,0.077,1.9100000000000001,-0.14,1.9151240169000001
2019-12-18 00:30:00,2.468,-0.48,2.5142442204,0.058,0,0.058,2.41,-0.48,2.4573359559,2.5380000000000003,0.44,2.5758579153,0.058,0,0.058,2.48,0.44,2.5187298386
2019-12-18 01:00:00,2.5705,-0.48,2.6149321693000003,0.060500000000000005,0,0.060500000000000005,2.51,-0.48,2.5554842985,2.6805,0.44,2.7163726272,0.060500000000000005,0,0.060500000000000005,2.62,0.44,2.6566896695
2019-12-18 01:30:00,2.4985,-0.46,2.5404925211,0.0785,0,0.0785,2.42,-0.46,2.463331078,2.5685000000000002,0.47000000000000003,2.6111476883,0.0785,0,0.0785,2.49,0.47000000000000003,2.5339692184000002
2019-12-18 02:00:00,2.4365,0.0,2.4365,0.1165,0,0.1165,2.32,0.0,2.32,2.4665,0.0,2.4665,0.1165,0,0.1165,2.35,0.0,2.35
2019-12-18 02:30:00,2.4515000000000002,0.0,2.4515000000000002,0.1015,0,0.1015,2.35,0.0,2.35,2.4815,0.0,2.4815,0.1015,0,0.1015,2.38,0.0,2.38
2019-12-18 03:00:00,2.3995,0.0,2.3995,0.0995,0,0.0995,2.3,0.0,2.3,2.4295,0.0,2.4295,0.0995,0,0.0995,2.33,0.0,2.33
2019-12-18 03:30:00,2.332,0.0,2.332,0.122,0,0.122,2.21,0.0,2.21,2.362,0.0,2.362,0.122,0,0.122,2.24,0.0,2.24
2019-12-18 04:00:00,2.3855,0.0,2.3855,0.17550000000000002,0,0.17550000000000002,2.21,0.0,2.21,2.4155,0.0,2.4155,0.17550000000000002,0,0.17550000000000002,2.24,0.0,2.24
2019-12-18 04:30:00,2.2735,-0.48,2.3236183529,0.20350000000000001,0,0.20350000000000001,2.07,-0.48,2.124923528,2.3235,0.44,2.3647943357,0.20350000000000001,0,0.20350000000000001,2.12,0.44,2.1651789764
2019-12-18 05:00:00,2.234,0.0,2.234,0.224,0,0.224,2.01,0.0,2.01,2.2640000000000002,0.0,2.2640000000000002,0.224,0,0.224,2.04,0.0,2.04
2019-12-18 05:30:00,2.2435,0.17,2.2499316101,0.2335,0,0.2335,2.01,0.17,2.0171762442,2.2735,0.0,2.2735,0.2335,0,0.2335,2.04,0.0,2.04
2019-12-18 06:00:00,2.2285,-0.41000000000000003,2.2659020831,0.2485,0,0.2485,1.98,-0.41000000000000003,2.0220039565,2.3085,0.48,2.3578745196,0.2485,0,0.2485,2.06,0.48,2.1151832072
2019-12-18 06:30:00,2.5355,0.21,2.5441816464,0.2555,0,0.2555,2.2800000000000002,0.21,2.2896506284,2.5655,0.21,2.5740804669,0.2555,0,0.2555,2.31,0.21,2.3195258136
2019-12-18 07:00:00,2.7155,0.04,2.7157945891,0.2655,0,0.2655,2.45,0.04,2.4503265089,2.7855,0.38,2.8113004553,0.2655,0,0.2655,2.52,0.38,2.5484897489
2019-12-18 07:30:00,2.8545,-0.04,2.8547802454999998,0.2645,0,0.2645,2.59,-0.04,2.5903088619,2.9245,0.45,2.9589187637,0.2645,0,0.2645,2.66,0.45,2.6977953962
2019-12-18 08:00:00,2.9945,-0.04,2.9947671445,0.2645,0,0.2645,2.73,-0.04,2.7302930246,3.0645,0.48,3.1018639961,0.2645,0,0.2645,2.8,0.48,2.8408449447
2019-12-18 08:30:00,3.0265,0.12,3.0288780514,0.2665,0,0.2665,2.76,0.12,2.7626074640000002,3.0765,0.34,3.0952305649,0.2665,0,0.2665,2.81,0.34,2.8304946564
2019-12-18 09:00:00,3.0265,0.31,3.0423349996,0.2665,0,0.2665,2.76,0.31,2.7773548567,3.0665,0.28,3.0792567691,0.2665,0,0.2665,2.8,0.28,2.8139651739
2019-12-18 09:30:00,2.9955,0.25,3.005914212,0.2755,0,0.2755,2.7199999999999998,0.25,2.7314648085,3.0355,0.32,3.0523204697,0.2755,0,0.2755,2.76,0.32,2.7784887979
2019-12-18 10:00:00,2.939,-0.18,2.9445069197000002,0.279,0,0.279,2.66,-0.18,2.6660832695,3.039,0.66,3.1098426005,0.279,0,0.279,2.76,0.66,2.8378160617
2019-12-18 10:30:00,2.975,0.33,2.9932465651999998,0.275,0,0.275,2.7,0.33,2.7200919102,3.005,0.30000000000000004,3.0199379133,0.275,0,0.275,2.73,0.30000000000000004,2.7464340516
2019-12-18 11:00:00,2.946,0.32,2.9633285339,0.276,0,0.276,2.67,0.32,2.6891076587000002,2.976,0.30000000000000004,2.9910827471,0.276,0,0.276,2.7,0.30000000000000004,2.7166155414
2019-12-18 11:30:00,3.0175,0.34,3.0365945152,0.2775,0,0.2775,2.74,0.34,2.7610143064,3.0575,0.31,3.0731752716,0.2775,0,0.2775,2.7800000000000002,0.31,2.7972307735
2019-12-18 12:00:00,2.9945,0.32,3.0115494766,0.2745,0,0.2745,2.7199999999999998,0.32,2.7387588430000003,3.0245,0.29,3.0383713154,0.2745,0,0.2745,2.75,0.29,2.7652486326
2019-12-18 12:30:00,2.9939999999999998,0.33,3.0121314712,0.274,0,0.274,2.7199999999999998,0.33,2.7399452549000003,3.024,0.30000000000000004,3.0388445172,0.274,0,0.274,2.75,0.30000000000000004,2.7663152387
2019-12-18 13:00:00,3.02,0.32,3.0369063206,0.27,0,0.27,2.75,0.32,2.7685555801,3.05,0.29,3.0637558649,0.27,0,0.27,2.7800000000000002,0.29,2.7950849719
2019-12-18 13:30:00,2.998,0.30000000000000004,3.0129726185,0.268,0,0.268,2.73,0.30000000000000004,2.7464340516,3.028,0.27,3.0400138158,0.268,0,0.268,2.76,0.27,2.7731750756
2019-12-18 14:00:00,3.0325,0.31,3.0483038316,0.2625,0,0.2625,2.77,0.31,2.7872925932,3.0625,0.28,3.0752733618,0.2625,0,0.2625,2.8,0.28,2.8139651739
2019-12-18 14:30:00,3.0015,0.31,3.017466197,0.2615,0,0.2615,2.74,0.31,2.7574807343,3.0315,0.28,3.0444034309,0.2615,0,0.2615,2.77,0.28,2.7841156585
2019-12-18 15:00:00,3.0625,0.31,3.0781498095,0.2625,0,0.2625,2.8,0.31,2.8171084466,3.1025,0.28,3.115109348,0.2625,0,0.2625,2.84,0.28,2.8537694371
2019-12-18 15:30:00,3.0615,0.30000000000000004,3.0761635603,0.2615,0,0.2615,2.8,0.30000000000000004,2.8160255681,3.1015,0.28,3.1141133971,0.2615,0,0.2615,2.84,0.28,2.8537694371
2019-12-18 16:00:00,3.1805,0.31,3.1955719754,0.2605,0,0.2605,2.92,0.31,2.936409372,3.2105,0.28,3.2226868061,0.2605,0,0.2605,2.95,0.28,2.9632583418
2019-12-18 16:30:00,3.362,0.04,3.3622379452,0.262,0,0.262,3.1,0.04,3.1002580538,3.432,0.47000000000000003,3.4640329098000002,0.262,0,0.262,3.17,0.47000000000000003,3.2046528673
2019-12-18 17:00:00,3.4335,0.07,3.4342134834999998,0.2635,0,0.2635,3.17,0.07,3.1707727765,3.5035,0.41000000000000003,3.527408716,0.2635,0,0.2635,3.24,0.41000000000000003,3.2658383304
2019-12-18 17:30:00,3.4325,0.23,3.4401971237,0.2625,0,0.2625,3.17,0.23,3.1783328963,3.4725,0.21,3.4788440968,0.2625,0,0.2625,3.21,0.21,3.2168618248
2019-12-18 18:00:00,3.352,0.23,3.3598815455,0.262,0,0.262,3.09,0.23,3.0985480471,3.392,0.19,3.3973171768,0.262,0,0.262,3.13,0.19,3.1357614705
2019-12-18 18:30:00,3.303,0.21,3.3096690167,0.263,0,0.263,3.04,0.21,3.0472446571,3.333,0.17,3.3373326175,0.263,0,0.263,3.07,0.17,3.0747032377
2019-12-18 19:00:00,3.202,0.07,3.2027650554,0.262,0,0.262,2.94,0.07,2.9408332153,3.242,0.48,3.2773409954,0.262,0,0.262,2.98,0.48,3.0184101776
2019-12-18 19:30:00,2.9525,-0.18,2.9579817866,0.2625,0,0.2625,2.69,-0.18,2.6960155786,3.0225,0.48,3.060376815,0.2625,0,0.2625,2.76,0.48,2.8014282072
2019-12-18 20:00:00,2.8315,-0.17,2.8365987114999998,0.2615,0,0.2615,2.5700000000000003,-0.17,2.5756164311000003,2.9015,0.5,2.9442659951000003,0.2615,0,0.2615,2.64,0.5,2.6869313352
2019-12-18 20:30:00,2.6145,-0.35000000000000003,2.6378230134000002,0.2645,0,0.2645,2.35,-0.35000000000000003,2.3759208741,2.6845,0.49,2.7288532848,0.2645,0,0.2645,2.42,0.49,2.4691091511
2019-12-18 21:00:00,2.4755000000000003,-0.01,2.4755201979,0.2655,0,0.2655,2.21,-0.01,2.2100226243,2.5255,0.37,2.5524596471,0.2655,0,0.2655,2.26,0.37,2.2900873346
2019-12-18 21:30:00,2.357,0.19,2.3646456394,0.267,0,0.267,2.09,0.19,2.0986185933,2.387,0.17,2.393045967,0.267,0,0.267,2.12,0.17,2.1268051157
2019-12-18 22:00:00,2.175,-0.47000000000000003,2.225202238,0.265,0,0.265,1.9100000000000001,-0.47000000000000003,1.9669773766,2.205,0.44,2.2484717032,0.265,0,0.265,1.94,0.44,1.9892712233
2019-12-18 22:30:00,2.0095,-0.43,2.054991545,0.2595,0,0.2595,1.75,-0.43,1.8020543832,2.0495,0.5,2.1096090278,0.2595,0,0.2595,1.79,0.5,1.8585209173
2019-12-18 23:00:00,1.968,0.15,1.9737081851,0.258,0,0.258,1.71,0.15,1.7165663401,1.998,0.0,1.998,0.258,0,0.258,1.74,0.0,1.74
2019-12-18 23:30:00,1.8865,0.0,1.8865,0.24650000000000002,0,0.24650000000000002,1.6400000000000001,0.0,1.6400000000000001,1.9165,0.0,1.9165,0.24650000000000002,0,0.24650000000000002,1.67,0.0,1.67
2019-12-19 00:00:00,1.866,0.15,1.8720192306999999,0.226,0,0.226,1.6400000000000001,0.15,1.6468454694,1.896,0.0,1.896,0.226,0,0.226,1.67,0.0,1.67
2019-12-21 00:30:00,2.5045,-0.44,2.5428567105,0.14450000000000002,0,0.14450000000000002,2.36,-0.44,2.4006665741,2.5345,0.5,2.5833486505,0.14450000000000002,0,0.14450000000000002,2.39,0.5,2.441741182
2019-12-21 01:00:00,2.557,0.0,2.557,0.23700000000000002,0,0.23700000000000002,2.32,0.0,2.32,2.5869999999999997,0.0,2.5869999999999997,0.23700000000000002,0,0.23700000000000002,2.35,0.0,2.35
2019-12-21 01:30:00,2.457,0.0,2.457,0.20700000000000002,0,0.20700000000000002,2.25,0.0,2.25,2.487,0.0,2.487,0.20700000000000002,0,0.20700000000000002,2.2800000000000002,0.0,2.2800000000000002
2019-12-21 02:00:00,2.362,0.0,2.362,0.232,0,0.232,2.13,0.0,2.13,2.392,0.0,2.392,0.232,0,0.232,2.16,0.0,2.16
2019-12-21 02:30:00,2.3705,0.0,2.3705,0.2305,0,0.2305,2.14,0.0,2.14,2.4005,0.0,2.4005,0.2305,0,0.2305,2.17,0.0,2.17
2019-12-21 03:00:00,2.3225,0.0,2.3225,0.2225,0,0.2225,2.1,0.0,2.1,2.3525,0.0,2.3525,0.2225,0,0.2225,2.13,0.0,2.13
2019-12-21 03:30:00,2.2145,0.0,2.2145,0.2245,0,0.2245,1.99,0.0,1.99,2.2445,0.0,2.2445,0.2245,0,0.2245,2.02,0.0,2.02
2019-12-21 04:00:00,2.207,0.0,2.207,0.23700000000000002,0,0.23700000000000002,1.97,0.0,1.97,2.237,0.0,2.237,0.23700000000000002,0,0.23700000000000002,2.0,0.0,2.0
2019-12-21 04:30:00,2.073,0.0,2.073,0.243,0,0.243,1.83,0.0,1.83,2.103,0.0,2.103,0.243,0,0.243,1.8599999999999999,0.0,1.8599999999999999
2019-12-21 05:00:00,1.992,0.0,1.992,0.222,0,0.222,1.77,0.0,1.77,2.022,0.0,2.022,0.222,0,0.222,1.8,0.0,1.8
2019-12-21 05:30:00,1.9929999999999999,0.0,1.9929999999999999,0.223,0,0.223,1.77,0.0,1.77,2.023,0.0,2.023,0.223,0,0.223,1.8,0.0,1.8
2019-12-21 06:00:00,1.9835,0.0,1.9835,0.20350000000000001,0,0.20350000000000001,1.78,0.0,1.78,2.0135,0.0,2.0135,0.20350000000000001,0,0.20350000000000001,1.81,0.0,1.81
2019-12-21 06:30:00,2.07,0.14,2.074728898,0.2,0,0.2,1.87,0.14,1.8752333187999999,2.1,0.0,2.1,0.2,0,0.2,1.9,0.0,1.9
2019-12-21 07:00:00,2.0425,-0.42,2.0852352985,0.14250000000000002,0,0.14250000000000002,1.9,-0.42,1.9458674158,2.1425,0.49,2.1978185207,0.14250000000000002,0,0.14250000000000002,2.0,0.49,2.0591503102
2019-12-21 07:30:00,2.0705,-0.42,2.1126689873,0.2005,0,0.2005,1.87,-0.42,1.9165855055,2.1405,0.48,2.1936591007,0.2005,0,0.2005,1.94,0.48,1.9984994371
2019-12-21 08:00:00,2.1795,0.17,2.1861199075,0.1595,0,0.1595,2.02,0.17,2.0271408437,2.2095000000000002,0.0,2.2095000000000002,0.1595,0,0.1595,2.05,0.0,2.05
2019-12-21 08:30:00,2.2885,-0.43,2.3285472402,0.1385,0,0.1385,2.15,-0.43,2.1925783908,2.3685,0.49,2.4186550498,0.1385,0,0.1385,2.23,0.49,2.2831995095
2019-12-21 09:00:00,2.3305,-0.46,2.3754642178,0.1305,0,0.1305,2.2,-0.46,2.2475764726,2.3905,0.46,2.4343562291,0.1305,0,0.1305,2.26,0.46,2.3063390904
2019-12-21 09:30:00,2.433,0.19,2.4404075479,0.10300000000000001,0,0.10300000000000001,2.33,0.19,2.3377339455,2.463,0.16,2.4681914431,0.10300000000000001,0,0.10300000000000001,2.36,0.16,2.3654175107
2019-12-21 10:00:00,2.424,0.18,2.4306739806,0.114,0,0.114,2.31,0.18,2.3170023738,2.454,0.14,2.4579902359,0.114,0,0.114,2.34,0.14,2.3441842931
2019-12-21 10:30:00,2.4535,0.17,2.4593824936,0.1135,0,0.1135,2.34,0.17,2.346167087,2.4835000000000003,0.0,2.4835000000000003,0.1135,0,0.1135,2.37,0.0,2.37
2019-12-21 11:00:00,2.418,0.21,2.4271019756,0.108,0,0.108,2.31,0.21,2.3195258136,2.448,0.17,2.4538956783,0.108,0,0.108,2.34,0.17,2.346167087
2019-12-21 11:30:00,2.5065,0.13,2.5098689707,0.1365,0,0.1365,2.37,0.13,2.373562723,2.5265,0.0,2.5265,0.1365,0,0.1365,2.39,0.0,2.39
2019-12-21 12:00:00,2.5195,0.17,2.5252287520000003,0.11950000000000001,0,0.11950000000000001,2.4,0.17,2.4060133,2.5495,0.0,2.5495,0.11950000000000001,0,0.11950000000000001,2.43,0.0,2.43
2019-12-21 12:30:00,2.535,0.19,2.5421103438,0.085,0,0.085,2.45,0.19,2.457356303,2.565,0.18,2.5713080329,0.085,0,0.085,2.48,0.18,2.4865236777
2019-12-21 13:00:00,2.515,0.21,2.5237521669,0.065,0,0.065,2.45,0.21,2.4589835298000002,2.545,0.18,2.5513574818,0.065,0,0.065,2.48,0.18,2.4865236777
2019-12-21 13:30:00,2.512,0.18,2.5184407875,0.14200000000000002,0,0.14200000000000002,2.37,0.18,2.3768256141,2.542,0.21,2.5506595226,0.14200000000000002,0,0.14200000000000002,2.4,0.21,2.4091699815
2019-12-21 14:00:00,2.5445,0.18,2.550858728,0.21450000000000002,0,0.21450000000000002,2.33,0.18,2.3369424469,2.5745,0.19,2.5815015495,0.21450000000000002,0,0.21450000000000002,2.36,0.19,2.3676359517
2019-12-21 14:30:00,2.539,0.2,2.5468649356,0.23900000000000002,0,0.23900000000000002,2.3,0.2,2.3086792761,2.569,0.17,2.5746186125,0.23900000000000002,0,0.23900000000000002,2.33,0.17,2.3361934851
2019-12-21 15:00:00,2.5615,0.19,2.5685369863,0.2315,0,0.2315,2.33,0.19,2.3377339455,2.5915,0.17,2.5970699355,0.2315,0,0.2315,2.36,0.17,2.3661149592
2019-12-21 15:30:00,2.651,0.21,2.6593046084000003,0.211,0,0.211,2.44,0.21,2.4490202121999998,2.681,0.19,2.6877241302,0.211,0,0.211,2.47,0.19,2.477296914
2019-12-21 16:00:00,2.66,0.2,2.6675082005,0.22,0,0.22,2.44,0.2,2.4481829997,2.69,0.18,2.6960155786,0.22,0,0.22,2.47,0.18,2.4765500197
2019-12-21 16:30:00,2.8135,0.19,2.8199081989,0.1335,0,0.1335,2.68,0.19,2.6867266329,2.8435,0.19,2.8498407412,0.1335,0,0.1335,2.71,0.19,2.7166523517
2019-12-21 17:00:00,2.943,-0.36,2.9649365929,0.073,0,0.073,2.87,-0.36,2.8924902766000002,2.973,0.54,3.021643427,0.073,0,0.073,2.9,0.54,2.9498474537
2019-12-21 17:30:00,3.11,-0.38,3.133129426,0.04,0,0.04,3.07,-0.38,3.0934285187,3.17,0.54,3.2156647835,0.04,0,0.04,3.13,0.54,3.1762399154
2019-12-21 18:00:00,3.0625,0.2,3.069023664,0.1525,0,0.1525,2.91,0.2,2.9168647551999998,3.0825,0.17,3.0871841944,0.1525,0,0.1525,2.93,0.17,2.9349275971
2019-12-21 18:30:00,2.958,-0.24,2.9677203372000003,0.11800000000000001,0,0.11800000000000001,2.84,-0.24,2.8501228043999998,2.998,0.48,3.0361824715,0.11800000000000001,0,0.11800000000000001,2.88,0.48,2.9197260145
2019-12-21 19:00:00,2.816,-0.46,2.853323676,0.056,0,0.056,2.76,-0.46,2.7980707639,2.936,0.48,2.9749783192,0.056,0,0.056,2.88,0.48,2.9197260145
2019-12-21 19:30:00,2.7275,-0.46,2.7660181218,0.0175,0,0.0175,2.71,-0.46,2.7487633583,2.8075,0.48,2.8482373935,0.0175,0,0.0175,2.79,0.48,2.8309892264
2019-12-21 20:00:00,2.621,-0.14,2.6247363677,0.001,0,0.001,2.62,-0.14,2.6237377918,2.651,-0.14,2.6546941443,0.001,0,0.001,2.65,-0.14,2.6536955364
2019-12-21 20:30:00,2.46,-0.14,2.4639805194,0.0,0,0.0,2.46,-0.14,2.4639805194,2.49,-0.14,2.4939326374,0.0,0,0.0,2.49,-0.14,2.4939326374
2019-12-21 21:00:00,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907
2019-12-21 21:30:00,2.2705,-0.14,2.2748121351,0.0005,0,0.0005,2.27,-0.14,2.2743130831,2.3005,-0.14,2.3047560066,0.0005,0,0.0005,2.3,-0.14,2.3042569301
2019-12-21 22:00:00,2.1255,-0.14,2.1301056899,0.0155,0,0.0155,2.11,-0.14,2.1146394492,2.1555,0.0,2.1555,0.0155,0,0.0155,2.14,0.0,2.14
2019-12-21 22:30:00,1.9825,0.0,1.9825,0.14250000000000002,0,0.14250000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0125,0.0,2.0125,0.14250000000000002,0,0.14250000000000002,1.87,0.0,1.87
2019-12-21 23:00:00,2.009,-0.47000000000000003,2.0632452593,0.259,0,0.259,1.75,-0.47000000000000003,1.8120154525,2.059,0.46,2.109758517,0.259,0,0.259,1.8,0.46,1.8578482177
2019-12-21 23:30:00,1.9585,0.0,1.9585,0.2485,0,0.2485,1.71,0.0,1.71,1.9885000000000002,0.0,1.9885000000000002,0.2485,0,0.2485,1.74,0.0,1.74
2019-12-22 00:00:00,1.923,0.0,1.923,0.253,0,0.253,1.67,0.0,1.67,1.953,0.0,1.953,0.253,0,0.253,1.7000000000000002,0.0,1.7000000000000002
2019-12-22 00:30:00,2.4435000000000002,0.0,2.4435000000000002,0.2635,0,0.2635,2.18,0.0,2.18,2.4735,0.0,2.4735,0.2635,0,0.2635,2.21,0.0,2.21
2019-12-22 01:00:00,2.525,0.0,2.525,0.265,0,0.265,2.26,0.0,2.26,2.555,0.0,2.555,0.265,0,0.265,2.29,0.0,2.29
2019-12-22 01:30:00,2.4165,0.0,2.4165,0.2665,0,0.2665,2.15,0.0,2.15,2.4465,0.0,2.4465,0.2665,0,0.2665,2.18,0.0,2.18
2019-12-22 02:00:00,2.3095,0.0,2.3095,0.2595,0,0.2595,2.05,0.0,2.05,2.3395,0.0,2.3395,0.2595,0,0.2595,2.08,0.0,2.08
2019-12-22 02:30:00,2.355,0.0,2.355,0.255,0,0.255,2.1,0.0,2.1,2.385,0.0,2.385,0.255,0,0.255,2.13,0.0,2.13
2019-12-22 03:00:00,2.3425000000000002,0.0,2.3425000000000002,0.2625,0,0.2625,2.08,0.0,2.08,2.3825,0.0,2.3825,0.2625,0,0.2625,2.12,0.0,2.12
2019-12-22 03:30:00,2.228,-0.44,2.2710314837,0.198,0,0.198,2.03,-0.44,2.0771374533,2.268,0.47000000000000003,2.3161873845,0.198,0,0.198,2.07,0.47000000000000003,2.1226869765
2019-12-22 04:00:00,2.168,0.0,2.168,0.218,0,0.218,1.9500000000000002,0.0,1.9500000000000002,2.198,0.0,2.198,0.218,0,0.218,1.98,0.0,1.98
2019-12-22 04:30:00,2.0585,0.0,2.0585,0.1885,0,0.1885,1.87,0.0,1.87,2.0885,0.0,2.0885,0.1885,0,0.1885,1.9,0.0,1.9
2019-12-22 05:00:00,1.987,0.0,1.987,0.267,0,0.267,1.72,0.0,1.72,2.017,0.0,2.017,0.267,0,0.267,1.75,0.0,1.75
2019-12-22 05:30:00,1.9540000000000002,0.0,1.9540000000000002,0.254,0,0.254,1.7000000000000002,0.0,1.7000000000000002,1.984,0.0,1.984,0.254,0,0.254,1.73,0.0,1.73
2019-12-22 06:00:00,1.936,0.0,1.936,0.256,0,0.256,1.6800000000000002,0.0,1.6800000000000002,1.976,0.0,1.976,0.256,0,0.256,1.72,0.0,1.72
2019-12-22 06:30:00,2.0495,0.14,2.054276089,0.23950000000000002,0,0.23950000000000002,1.81,0.14,1.8154062906,2.0795,0.0,2.0795,0.23950000000000002,0,0.23950000000000002,1.8399999999999999,0.0,1.8399999999999999
2019-12-22 07:00:00,1.9835,-0.43,2.0295744012,0.2335,0,0.2335,1.75,-0.43,1.8020543832,2.0435,0.46,2.0946341566,0.2335,0,0.2335,1.81,0.46,1.8675384869
2019-12-22 07:30:00,2.0025,-0.39,2.0401240771,0.24250000000000002,0,0.24250000000000002,1.76,-0.39,1.8026924308,2.0625,0.48,2.1176180605,0.24250000000000002,0,0.24250000000000002,1.82,0.48,1.8822327167
2019-12-22 08:00:00,2.07,0.17,2.0769689454,0.22,0,0.22,1.85,0.17,1.8577943912000001,2.11,0.15,2.1153250341,0.22,0,0.22,1.8900000000000001,0.15,1.8959430371
2019-12-22 08:30:00,2.1645,0.17,2.1711656432,0.2545,0,0.2545,1.9100000000000001,0.17,1.9175505207999999,2.1945,0.0,2.1945,0.2545,0,0.2545,1.94,0.0,1.94
2019-12-22 09:00:00,2.257,0.17,2.2633932491,0.23700000000000002,0,0.23700000000000002,2.02,0.17,2.0271408437,2.297,0.0,2.297,0.23700000000000002,0,0.23700000000000002,2.06,0.0,2.06
2019-12-22 09:30:00,2.2984999999999998,0.17,2.3047781347000003,0.23850000000000002,0,0.23850000000000002,2.06,0.17,2.0670026609,2.3285,0.15,2.3333264345,0.23850000000000002,0,0.23850000000000002,2.09,0.15,2.0953758613
2019-12-22 10:00:00,2.3405,0.17,2.346665773,0.2205,0,0.2205,2.12,0.17,2.1268051157,2.3705,0.18,2.3773241786,0.2205,0,0.2205,2.15,0.18,2.1575217264
2019-12-22 10:30:00,2.226,0.19,2.2340939998,0.326,0,0.326,1.9,0.19,1.909476368,2.2560000000000002,0.18,2.263169459,0.326,0,0.326,1.9300000000000002,0.18,1.9383756086
2019-12-22 11:00:00,2.237,0.18,2.2442301575,0.317,0,0.317,1.92,0.18,1.9284190416,2.267,0.16,2.2726392147,0.317,0,0.317,1.9500000000000002,0.16,1.9565530915
2019-12-22 11:30:00,2.254,0.18,2.2611758003,0.354,0,0.354,1.9,0.18,1.9085072700999999,2.294,0.16,2.2995730038,0.354,0,0.354,1.94,0.16,1.9465867564
2019-12-22 12:00:00,2.249,0.18,2.2561917028,0.34900000000000003,0,0.34900000000000003,1.9,0.18,1.9085072700999999,2.289,0.16,2.2945851477,0.34900000000000003,0,0.34900000000000003,1.94,0.16,1.9465867564
2019-12-22 12:30:00,2.209,0.18,2.2163215019,0.389,0,0.389,1.82,0.18,1.8288794383,2.239,0.15,2.2440189393,0.389,0,0.389,1.85,0.15,1.8560711193000001
2019-12-22 13:00:00,2.166,0.16,2.1719014711,0.386,0,0.386,1.78,0.16,1.7871765442,2.196,0.15,2.2011169892,0.386,0,0.386,1.81,0.15,1.8162048343000001
2019-12-22 13:30:00,2.172,0.16,2.1778852128,0.47200000000000003,0,0.47200000000000003,1.7000000000000002,0.16,1.7075128111,2.202,0.16,2.207805245,0.47200000000000003,0,0.47200000000000003,1.73,0.16,1.7373830896
2019-12-22 14:00:00,2.0825,0.0,2.0825,0.41250000000000003,0,0.41250000000000003,1.67,0.0,1.67,2.1225,0.0,2.1225,0.41250000000000003,0,0.41250000000000003,1.71,0.0,1.71
2019-12-22 14:30:00,2.1725,0.0,2.1725,0.29250000000000004,0,0.29250000000000004,1.88,0.0,1.88,2.2025,0.0,2.2025,0.29250000000000004,0,0.29250000000000004,1.9100000000000001,0.0,1.9100000000000001
2019-12-22 15:00:00,2.1475,0.19,2.1558887379,0.34750000000000003,0,0.34750000000000003,1.8,0.19,1.81,2.1775,0.19,2.1857736045,0.34750000000000003,0,0.34750000000000003,1.83,0.19,1.8398369493
2019-12-22 15:30:00,2.2745,0.0,2.2745,0.29450000000000004,0,0.29450000000000004,1.98,0.0,1.98,2.3045,0.0,2.3045,0.29450000000000004,0,0.29450000000000004,2.01,0.0,2.01
2019-12-22 16:00:00,2.33,-0.44,2.3711811403,0.28,0,0.28,2.05,-0.44,2.0966878642,2.37,0.47000000000000003,2.4161539686,0.28,0,0.28,2.09,0.47000000000000003,2.1421951358
2019-12-22 16:30:00,2.6065,0.17,2.6120379496,0.2665,0,0.2665,2.34,0.17,2.346167087,2.6365,0.0,2.6365,0.2665,0,0.2665,2.37,0.0,2.37
2019-12-22 17:00:00,2.8045,0.18,2.8102704941,0.2645,0,0.2645,2.54,0.18,2.5463699653000003,2.8345000000000002,0.15,2.8384661791,0.2645,0,0.2645,2.5700000000000003,0.15,2.5743737102
2019-12-22 17:30:00,2.916,0.18,2.9215502734000003,0.266,0,0.266,2.65,0.18,2.6561061726,2.946,0.0,2.946,0.266,0,0.266,2.68,0.0,2.68
2019-12-22 18:00:00,2.9575,0.18,2.9629725362,0.2675,0,0.2675,2.69,0.18,2.6960155786,2.9875,0.0,2.9875,0.2675,0,0.2675,2.7199999999999998,0.0,2.7199999999999998
2019-12-22 18:30:00,2.9065000000000003,-0.39,2.9325487634,0.2665,0,0.2665,2.64,-0.39,2.6686513447999998,2.9365,0.42,2.9663836991,0.2665,0,0.2665,2.67,0.42,2.7028318483
2019-12-22 19:00:00,2.798,-0.14,2.8015003123,0.258,0,0.258,2.54,-0.14,2.5438553418,2.8280000000000003,0.0,2.8280000000000003,0.258,0,0.258,2.5700000000000003,0.0,2.5700000000000003
2019-12-22 19:30:00,2.7115,0.13,2.7146145675,0.2615,0,0.2615,2.45,0.13,2.4534465554000002,2.7415000000000003,0.0,2.7415000000000003,0.2615,0,0.2615,2.48,0.0,2.48
2019-12-22 20:00:00,2.5445,0.0,2.5445,0.2645,0,0.2645,2.2800000000000002,0.0,2.2800000000000002,2.5845000000000002,0.0,2.5845000000000002,0.2645,0,0.2645,2.32,0.0,2.32
2019-12-22 20:30:00,2.433,0.0,2.433,0.263,0,0.263,2.17,0.0,2.17,2.463,0.0,2.463,0.263,0,0.263,2.2,0.0,2.2
2019-12-22 21:00:00,2.336,-0.14,2.3401914452,0.266,0,0.266,2.07,-0.14,2.074728898,2.366,-0.14,2.3701383926,0.266,0,0.266,2.1,-0.14,2.104661493
2019-12-22 21:30:00,2.187,0.0,2.187,0.267,0,0.267,1.92,0.0,1.92,2.217,0.0,2.217,0.267,0,0.267,1.9500000000000002,0.0,1.9500000000000002
2019-12-22 22:00:00,2.0365,0.0,2.0365,0.2665,0,0.2665,1.77,0.0,1.77,2.0665,-0.14,2.0712368889,0.2665,0,0.2665,1.8,-0.14,1.8054362354
2019-12-22 22:30:00,1.9125,-0.14,1.9176173367,0.2625,0,0.2625,1.65,-0.14,1.6559287424,1.9525000000000001,-0.14,1.9575127714,0.2625,0,0.2625,1.69,-0.14,1.695788902
2019-12-22 23:00:00,1.9565000000000001,-0.14,1.9615025491,0.2665,0,0.2665,1.69,-0.14,1.695788902,1.9865,-0.14,1.9914271892,0.2665,0,0.2665,1.72,-0.14,1.7256882685
2019-12-22 23:30:00,1.8940000000000001,-0.14,1.8991671859,0.264,0,0.264,1.63,-0.14,1.6360012225,1.9340000000000002,-0.14,1.9390605973000001,0.264,0,0.264,1.67,-0.14,1.6758579892
2019-12-23 00:00:00,1.8965,0.0,1.8965,0.2665,0,0.2665,1.63,0.0,1.63,1.9365,0.0,1.9365,0.2665,0,0.2665,1.67,0.0,1.67
2019-12-23 00:30:00,2.403,-0.43,2.4411695967,0.263,0,0.263,2.14,-0.43,2.1827734651,2.473,0.49,2.5210769524,0.263,0,0.263,2.21,0.49,2.2636695872
2019-12-23 01:00:00,2.5255,0.0,2.5255,0.2655,0,0.2655,2.26,0.0,2.26,2.5555,0.0,2.5555,0.2655,0,0.2655,2.29,0.0,2.29
2019-12-23 01:30:00,2.4465,0.0,2.4465,0.2665,0,0.2665,2.18,0.0,2.18,2.4765,0.0,2.4765,0.2665,0,0.2665,2.21,0.0,2.21
2019-12-23 02:00:00,2.3365,0.0,2.3365,0.2665,0,0.2665,2.07,0.0,2.07,2.3665,0.0,2.3665,0.2665,0,0.2665,2.1,0.0,2.1
2019-12-23 02:30:00,2.398,-0.47000000000000003,2.4436251758,0.268,0,0.268,2.13,-0.47000000000000003,2.1812381805,2.428,0.45,2.469348902,0.268,0,0.268,2.16,0.45,2.206377121
2019-12-23 03:00:00,2.2875,-0.47000000000000003,2.3352850468,0.2675,0,0.2675,2.02,-0.47000000000000003,2.0739575695,2.3775,0.45,2.4197120180000002,0.2675,0,0.2675,2.11,0.45,2.1574522011
2019-12-23 03:30:00,2.129,-0.47000000000000003,2.1802616815,0.269,0,0.269,1.8599999999999999,-0.47000000000000003,1.9184629264000002,2.239,0.43,2.2799168844,0.269,0,0.269,1.97,0.43,2.0163829001
2019-12-23 04:00:00,2.1475,-0.45,2.1941413469,0.2675,0,0.2675,1.88,-0.45,1.9331063085,2.2475,0.43,2.2882648994,0.2675,0,0.2675,1.98,0.43,2.0261539922
2019-12-23 04:30:00,2.078,-0.44,2.1240725035,0.268,0,0.268,1.81,-0.44,1.8627130751,2.118,0.45,2.1652768876,0.268,0,0.268,1.85,0.45,1.9039432765000002
2019-12-23 05:00:00,2.0085,0.0,2.0085,0.2685,0,0.2685,1.74,0.0,1.74,2.0385,0.0,2.0385,0.2685,0,0.2685,1.77,0.0,1.77
2019-12-23 05:30:00,2.0085,0.13,2.0127027227,0.2685,0,0.2685,1.74,0.13,1.7448495636999999,2.0385,0.0,2.0385,0.2685,0,0.2685,1.77,0.0,1.77
2019-12-23 06:00:00,2.0455,-0.30000000000000004,2.0673824634,0.2655,0,0.2655,1.78,-0.30000000000000004,1.8051038751,2.0955,0.5,2.1543259387,0.2655,0,0.2655,1.83,0.5,1.8970766985
2019-12-23 06:30:00,2.2355,0.19,2.2435597273,0.2655,0,0.2655,1.97,0.19,1.9791412279,2.2655,0.18,2.2726394897,0.2655,0,0.2655,2.0,0.18,2.0080836636
2019-12-23 07:00:00,2.286,0.19,2.2938822986,0.266,0,0.266,2.02,0.19,2.0289159667,2.326,0.17,2.3322041077,0.266,0,0.266,2.06,0.17,2.0670026609
2019-12-23 07:30:00,2.356,0.21,2.3653405674,0.266,0,0.266,2.09,0.21,2.1005237442,2.386,0.19,2.3935530076,0.266,0,0.266,2.12,0.19,2.1284971223999998
2019-12-23 08:00:00,2.607,0.23,2.6171260954999997,0.257,0,0.257,2.35,0.23,2.3612284938,2.637,0.21,2.6453485593,0.257,0,0.257,2.38,0.21,2.3892467432
2019-12-23 08:30:00,2.7119999999999997,0.2,2.7193646317,0.252,0,0.252,2.46,0.2,2.4681166909,2.752,0.17,2.7572457272,0.252,0,0.252,2.5,0.17,2.5057733337
2019-12-23 09:00:00,2.699,0.23,2.7087821987,0.249,0,0.249,2.45,0.23,2.4607722365,2.729,0.21,2.7370679568,0.249,0,0.249,2.48,0.21,2.4888752480000003
2019-12-23 09:30:00,2.71,0.25,2.7215069355,0.23,0,0.23,2.48,0.25,2.4925689559,2.74,0.23,2.7496363396,0.23,0,0.23,2.51,0.23,2.5205158202
2019-12-23 10:00:00,2.6675,0.22,2.6765567900000002,0.2175,0,0.2175,2.45,0.22,2.4598577195,2.7075,0.2,2.7148768388,0.2175,0,0.2175,2.49,0.2,2.4980192153000003
2019-12-23 10:30:00,2.6025,-0.23,2.6126435367000003,0.1525,0,0.1525,2.45,-0.23,2.4607722365,2.6825,0.56,2.7403295878,0.1525,0,0.1525,2.5300000000000002,0.56,2.5912352267000003
2019-12-23 11:00:00,2.511,-0.33,2.5325917555,0.171,0,0.171,2.34,-0.33,2.3631546712000002,2.621,0.58,2.6844070109000002,0.171,0,0.171,2.45,0.58,2.5177172199999998
2019-12-23 11:30:00,2.4625,-0.06,2.463230856,0.2225,0,0.2225,2.24,-0.06,2.2408034273,2.5324999999999998,0.41000000000000003,2.5654738841,0.2225,0,0.2225,2.31,0.41000000000000003,2.346103152
2019-12-23 12:00:00,2.396,0.2,2.4043327557,0.326,0,0.326,2.07,0.2,2.0796393918,2.426,0.19,2.4334288566,0.326,0,0.326,2.1,0.19,2.1085777197
2019-12-23 12:30:00,2.4075,0.2,2.4157930892,0.3975,0,0.3975,2.01,0.2,2.0199257412,2.4375,0.19,2.4448939139,0.3975,0,0.3975,2.04,0.19,2.0488289338
2019-12-23 13:00:00,2.466,0.2,2.474097007,0.28600000000000003,0,0.28600000000000003,2.18,0.2,2.1891550882,2.496,0.19,2.5032211249,0.28600000000000003,0,0.28600000000000003,2.21,0.19,2.2181523843
2019-12-23 13:30:00,2.5025,0.22,2.5121517172,0.2025,0,0.2025,2.3,0.22,2.3104977819,2.5324999999999998,0.19,2.5396173431999998,0.2025,0,0.2025,2.33,0.19,2.3377339455
2019-12-23 14:00:00,2.475,0.18,2.4815368222,0.195,0,0.195,2.2800000000000002,0.18,2.2870942263,2.505,0.15,2.5094869994,0.195,0,0.195,2.31,0.15,2.3148650069
2019-12-23 14:30:00,2.4095,0.18,2.4162140323,0.1695,0,0.1695,2.24,0.18,2.2472205054,2.4395,0.15,2.4441072501,0.1695,0,0.1695,2.27,0.15,2.2749505489
2019-12-23 15:00:00,2.398,0.18,2.4047461404,0.128,0,0.128,2.27,0.18,2.2771253808,2.418,0.2,2.4262571999,0.128,0,0.128,2.29,0.2,2.2987170335
2019-12-23 15:30:00,2.51,-0.45,2.5500196078,0.07,0,0.07,2.44,-0.45,2.4811489274,2.61,0.49,2.6555978611,0.07,0,0.07,2.54,0.49,2.5868320394
2019-12-23 16:00:00,2.5949999999999998,0.0,2.5949999999999998,0.045,0,0.045,2.55,0.0,2.55,2.615,0.0,2.615,0.045,0,0.045,2.5700000000000003,0.0,2.5700000000000003
2019-12-23 16:30:00,2.808,-0.43,2.840733004,0.028,0,0.028,2.7800000000000002,-0.43,2.8130588334,2.868,0.51,2.912992276,0.028,0,0.028,2.84,0.51,2.8854289109
2019-12-23 17:00:00,3.023,0.17,3.0277762467,0.033,0,0.033,2.99,0.17,2.9948288766,3.053,0.41000000000000003,3.0804072783,0.033,0,0.033,3.02,0.41000000000000003,3.0477040539
2019-12-23 17:30:00,3.1155,0.15,3.1191088872,0.035500000000000004,0,0.035500000000000004,3.08,0.15,3.0836504341,3.1455,0.0,3.1455,0.035500000000000004,0,0.035500000000000004,3.11,0.0,3.11
2019-12-23 18:00:00,3.0625,-0.44,3.0939467109,0.052500000000000005,0,0.052500000000000005,3.01,-0.44,3.0419894806,3.1425,0.5,3.1820286375,0.052500000000000005,0,0.052500000000000005,3.09,0.5,3.1301916874
2019-12-23 18:30:00,3.0165,-0.45,3.0498806944,0.0565,0,0.0565,2.96,-0.45,2.994010688,3.1265,0.5,3.1662283951,0.0565,0,0.0565,3.07,0.5,3.1104501282
2019-12-23 19:00:00,2.9035,-0.45,2.9381647758,0.053500000000000006,0,0.053500000000000006,2.85,-0.45,2.8853076093,3.0135,0.5,3.0546983894,0.053500000000000006,0,0.053500000000000006,2.96,0.5,3.0019327108
2019-12-23 19:30:00,2.807,-0.46,2.844441773,0.117,0,0.117,2.69,-0.46,2.7290474529,2.887,0.48,2.9266309983000003,0.117,0,0.117,2.77,0.48,2.8112808469
2019-12-23 20:00:00,2.7045,-0.14,2.708121166,0.1545,0,0.1545,2.55,-0.14,2.5538402456,2.7345,-0.14,2.7380814908,0.1545,0,0.1545,2.58,-0.14,2.5837956576
2019-12-23 20:30:00,2.5855,-0.47000000000000003,2.6278718100000003,0.2155,0,0.2155,2.37,-0.47000000000000003,2.4161539686,2.6155,0.45,2.6539292097000002,0.2155,0,0.2155,2.4,0.45,2.4418230894
2019-12-23 21:00:00,2.47,-0.5,2.5200992044,0.26,0,0.26,2.21,-0.5,2.2658552469,2.52,0.45,2.5598632776,0.26,0,0.26,2.26,0.45,2.3043654224
2019-12-23 21:30:00,2.319,-0.5,2.3722902436,0.259,0,0.259,2.06,-0.5,2.1198113124,2.379,0.45,2.4211858665,0.259,0,0.259,2.12,0.45,2.1672332593
2019-12-23 22:00:00,2.1095,-0.52,2.1726459099,0.2295,0,0.2295,1.88,-0.52,1.9505896543999999,2.1795,0.4,2.2159016788,0.2295,0,0.2295,1.9500000000000002,0.4,1.9906029237
2019-12-23 22:30:00,1.9689999999999999,-0.51,2.0339766469,0.149,0,0.149,1.82,-0.51,1.8901058171,2.049,0.36,2.0803848202,0.149,0,0.149,1.9,0.36,1.9338045403000002
2019-12-23 23:00:00,2.0105,-0.14,2.0153685147,0.1705,0,0.1705,1.8399999999999999,-0.14,1.8453184007,2.0405,-0.14,2.0452971056,0.1705,0,0.1705,1.87,-0.14,1.8752333187999999
2019-12-23 23:30:00,1.957,-0.14,1.9620012742,0.127,0,0.127,1.83,-0.14,1.8353473786,1.987,-0.14,1.9919259524,0.127,0,0.127,1.8599999999999999,-0.14,1.8652613758
2019-12-24 00:00:00,1.9245,0.0,1.9245,0.24450000000000002,0,0.24450000000000002,1.6800000000000002,0.0,1.6800000000000002,1.9545,0.0,1.9545,0.24450000000000002,0,0.24450000000000002,1.71,0.0,1.71
2019-12-24 00:30:00,2.448,-0.42,2.4837681051000002,0.258,0,0.258,2.19,-0.42,2.2299103121,2.488,0.49,2.5357925783,0.258,0,0.258,2.23,0.49,2.2831995095
2019-12-24 01:00:00,2.5595,0.0,2.5595,0.2595,0,0.2595,2.3,0.0,2.3,2.5895,0.0,2.5895,0.2595,0,0.2595,2.33,0.0,2.33
2019-12-24 01:30:00,2.4395,0.0,2.4395,0.2595,0,0.2595,2.18,0.0,2.18,2.4695,0.0,2.4695,0.2595,0,0.2595,2.21,0.0,2.21
2019-12-24 02:00:00,2.3515,0.0,2.3515,0.2615,0,0.2615,2.09,0.0,2.09,2.3815,0.0,2.3815,0.2615,0,0.2615,2.12,0.0,2.12
2019-12-24 02:30:00,2.3505000000000003,0.0,2.3505000000000003,0.2605,0,0.2605,2.09,0.0,2.09,2.3805,0.0,2.3805,0.2605,0,0.2605,2.12,0.0,2.12
2019-12-24 03:00:00,2.3125,-0.47000000000000003,2.3597788562,0.2625,0,0.2625,2.05,-0.47000000000000003,2.1031880563,2.3525,0.44,2.3932940166,0.2625,0,0.2625,2.09,0.44,2.1358136623
2019-12-24 03:30:00,2.1625,-0.47000000000000003,2.2129858224,0.2625,0,0.2625,1.9,-0.47000000000000003,1.9572685048,2.2825,0.44,2.3245228005,0.2625,0,0.2625,2.02,0.44,2.0673654733
2019-12-24 04:00:00,2.1165,-0.45,2.1638096612,0.2665,0,0.2665,1.85,-0.45,1.9039432765000002,2.2265,0.45,2.2715198106,0.2665,0,0.2665,1.96,0.45,2.0109947787
2019-12-24 04:30:00,2.0335,-0.43,2.0784663216,0.2635,0,0.2635,1.77,-0.43,1.8214829124,2.1435,0.47000000000000003,2.1944229879,0.2635,0,0.2635,1.88,0.47000000000000003,1.937859644
2019-12-24 05:00:00,1.9245,-0.45,1.9764109517000001,0.2645,0,0.2645,1.6600000000000001,-0.45,1.7199127885,2.0345,0.45,2.0836722991,0.2645,0,0.2645,1.77,0.45,1.8263077506
2019-12-24 05:30:00,1.915,-0.45,1.9671616609,0.265,0,0.265,1.65,-0.45,1.7102631376000001,2.025,0.45,2.0743975029,0.265,0,0.265,1.76,0.45,1.8166177363
2019-12-24 06:00:00,1.9635,-0.43,2.0100328977,0.2635,0,0.2635,1.7000000000000002,-0.43,1.7535392780999999,2.0735,0.47000000000000003,2.1261002446,0.2635,0,0.2635,1.81,0.47000000000000003,1.8700267378
2019-12-24 06:30:00,2.176,0.11,2.1787785569,0.266,0,0.266,1.9100000000000001,0.11,1.9131649171,2.216,0.23,2.2279039476999998,0.266,0,0.266,1.9500000000000002,0.23,1.9635172523
2019-12-24 07:00:00,2.237,0.19,2.2450543423,0.267,0,0.267,1.97,0.19,1.9791412279,2.277,0.18,2.2841035441,0.267,0,0.267,2.01,0.18,2.0180436071
2019-12-24 07:30:00,2.2765,0.19,2.2844150783,0.2665,0,0.2665,2.01,0.19,2.0189601284,2.3064999999999998,0.16,2.3120428737,0.2665,0,0.2665,2.04,0.16,2.04626489
2019-12-24 08:00:00,2.3775,-0.08,2.3788455709000003,0.2675,0,0.2675,2.11,-0.08,2.111516043,2.4375,0.46,2.480525398,0.2675,0,0.2675,2.17,0.46,2.2182200071000002
2019-12-24 08:30:00,2.5675,0.21,2.5760738052,0.2675,0,0.2675,2.3,0.21,2.309567059,2.6075,0.19,2.6144131751,0.2675,0,0.2675,2.34,0.19,2.3477010031
2019-12-24 09:00:00,2.6385,0.21,2.646843828,0.2685,0,0.2685,2.37,0.21,2.3792856071,2.6785,0.19,2.6852303905,0.2685,0,0.2685,2.41,0.19,2.4174780247
2019-12-24 09:30:00,2.6870000000000003,0.21,2.6951936851,0.277,0,0.277,2.41,0.21,2.4191320758,2.717,0.19,2.7236352546,0.277,0,0.277,2.44,0.19,2.447386361
2019-12-24 10:00:00,2.6885,0.22,2.6974862836,0.2585,0,0.2585,2.43,0.22,2.4399385238,2.7185,0.19,2.7251316023000003,0.2585,0,0.2585,2.46,0.19,2.4673264883
2019-12-24 10:30:00,2.626,0.22,2.6351994232,0.336,0,0.336,2.29,0.22,2.3005434141,2.656,0.19,2.6627872615,0.336,0,0.336,2.32,0.19,2.3277671705
2019-12-24 11:00:00,2.572,0.22,2.5813918726000002,0.342,0,0.342,2.23,0.22,2.2408257407,2.612,0.21,2.6204282093,0.342,0,0.342,2.27,0.21,2.2796929618
2019-12-24 11:30:00,2.5205,0.21,2.5292331348,0.3205,0,0.3205,2.2,0.21,2.21,2.5605,0.19,2.5675397271,0.3205,0,0.3205,2.24,0.19,2.2480435939
2019-12-24 12:00:00,2.508,0.19,2.515186673,0.318,0,0.318,2.19,0.19,2.1982265579,2.5380000000000003,0.19,2.5451019626,0.318,0,0.318,2.22,0.19,2.2281157959
2019-12-24 12:30:00,2.376,0.14,2.3801210053,0.376,0,0.376,2.0,0.14,2.0048940122,2.416,0.26,2.4299497937,0.376,0,0.376,2.04,0.26,2.0565018843
2019-12-24 13:00:00,2.4095,0.17,2.4154896502,0.3195,0,0.3195,2.09,0.17,2.0969024775,2.4395,0.17,2.4454161711,0.3195,0,0.3195,2.12,0.17,2.1268051157
2019-12-24 13:30:00,2.3865,0.16,2.3918574895,0.3165,0,0.3165,2.07,0.16,2.0761743665,2.4165,0.15,2.4211510176,0.3165,0,0.3165,2.1,0.15,2.1053503271
2019-12-24 14:00:00,2.415,0.16,2.4202944036,0.295,0,0.295,2.12,0.16,2.1260291625,2.445,0.0,2.445,0.295,0,0.295,2.15,0.0,2.15
2019-12-24 14:30:00,2.335,0.16,2.3404753791,0.305,0,0.305,2.03,0.16,2.0362956563,2.375,0.0,2.375,0.305,0,0.305,2.07,0.0,2.07
2019-12-24 15:00:00,2.3455,0.16,2.3509509246,0.28550000000000003,0,0.28550000000000003,2.06,0.16,2.0662042493,2.3855,0.14,2.3896046221000002,0.28550000000000003,0,0.28550000000000003,2.1,0.14,2.104661493
2019-12-24 15:30:00,2.439,0.16,2.4442424184,0.269,0,0.269,2.17,0.16,2.1758906223,2.469,0.18,2.4755526656,0.269,0,0.269,2.2,0.18,2.207351354
2019-12-24 16:00:00,2.468,0.14,2.4719676373,0.268,0,0.268,2.2,0.14,2.2044500448,2.508,0.0,2.508,0.268,0,0.268,2.24,0.0,2.24
2019-12-24 16:30:00,2.5805,-0.4,2.6113177229,0.2605,0,0.2605,2.32,-0.4,2.3542302351,2.6405000000000003,0.48,2.6837735094,0.2605,0,0.2605,2.38,0.48,2.4279209213
2019-12-24 17:00:00,2.7375,0.16,2.7421718126,0.2675,0,0.2675,2.47,0.16,2.4751767614,2.7675,0.0,2.7675,0.2675,0,0.2675,2.5,0.0,2.5
2019-12-24 17:30:00,2.8385,0.16,2.8430058476999998,0.2585,0,0.2585,2.58,0.16,2.5849564793,2.8685,0.0,2.8685,0.2585,0,0.2585,2.61,0.0,2.61
2019-12-24 18:00:00,2.9015,0.16,2.9059081627000003,0.2515,0,0.2515,2.65,0.16,2.6548257947,2.9314999999999998,0.0,2.9314999999999998,0.2515,0,0.2515,2.68,0.0,2.68
2019-12-24 18:30:00,2.827,-0.11,2.8291392684,0.227,0,0.227,2.6,-0.11,2.6023258826999998,2.847,0.0,2.847,0.227,0,0.227,2.62,0.0,2.62
2019-12-24 19:00:00,2.7475,0.0,2.7475,0.24750000000000003,0,0.24750000000000003,2.5,0.0,2.5,2.7775,0.0,2.7775,0.24750000000000003,0,0.24750000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-12-24 19:30:00,2.585,-0.44,2.622179437,0.225,0,0.225,2.36,-0.44,2.4006665741,2.6550000000000002,0.48,2.698040956,0.225,0,0.225,2.43,0.48,2.4769537743
2019-12-24 20:00:00,2.4855,-0.47000000000000003,2.5295474398,0.2555,0,0.2555,2.23,-0.47000000000000003,2.2789910048,2.5955,0.45,2.6342209949,0.2555,0,0.2555,2.34,0.45,2.3828764131
2019-12-24 20:30:00,2.3665,-0.49,2.4166965573,0.2165,0,0.2165,2.15,-0.49,2.2051303816,2.4765,0.44,2.5152837315000003,0.2165,0,0.2165,2.26,0.44,2.3024334952
2019-12-24 21:00:00,2.2105,-0.53,2.2731498521,0.2205,0,0.2205,1.99,-0.53,2.0593688353,2.3205,0.41000000000000003,2.3564422866,0.2205,0,0.2205,2.1,0.41000000000000003,2.139649504
