Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-24 21:30:00,2.133,-0.53,2.1978600956,0.163,0,0.163,1.97,-0.53,2.040049019,2.223,0.41000000000000003,2.2604930878,0.163,0,0.163,2.06,0.41000000000000003,2.1004047229
2019-12-24 22:00:00,2.033,-0.14,2.037814761,0.17300000000000001,0,0.17300000000000001,1.8599999999999999,-0.14,1.8652613758,2.063,-0.14,2.0677449069,0.17300000000000001,0,0.17300000000000001,1.8900000000000001,-0.14,1.8951780919
2019-12-24 22:30:00,1.9335,-0.14,1.9385619025,0.1535,0,0.1535,1.78,-0.14,1.7854971297,1.9635,-0.14,1.9684847599,0.1535,0,0.1535,1.81,-0.14,1.8154062906
2019-12-24 23:00:00,1.9125,-0.48,1.9718154706000002,0.1325,0,0.1325,1.78,-0.48,1.8435834671,1.9825,0.27,2.0008014019,0.1325,0,0.1325,1.85,0.27,1.8695988875
2019-12-24 23:30:00,1.8825,-0.54,1.9584193243999999,0.10250000000000001,0,0.10250000000000001,1.78,-0.54,1.8601075238,1.9925000000000002,0.38,2.0284122485,0.10250000000000001,0,0.10250000000000001,1.8900000000000001,0.38,1.9278226058999999
2019-12-25 00:00:00,1.9035000000000002,-0.52,1.9732491606,0.10350000000000001,0,0.10350000000000001,1.8,-0.52,1.8736061486,2.0135,0.4,2.0528473519,0.10350000000000001,0,0.10350000000000001,1.9100000000000001,0.4,1.9514353692
2019-12-25 00:30:00,2.455,-0.5,2.5053991698,0.115,0,0.115,2.34,-0.5,2.392822601,2.485,0.34,2.5081517099,0.115,0,0.115,2.37,0.34,2.3942639788
2019-12-25 01:00:00,2.5540000000000003,0.0,2.5540000000000003,0.074,0,0.074,2.48,0.0,2.48,2.574,0.0,2.574,0.074,0,0.074,2.5,0.0,2.5
2019-12-25 01:30:00,2.465,0.0,2.465,0.055,0,0.055,2.41,0.0,2.41,2.495,0.0,2.495,0.055,0,0.055,2.44,0.0,2.44
2019-12-25 02:00:00,2.3305,-0.48,2.3794180486,0.07050000000000001,0,0.07050000000000001,2.26,-0.48,2.3104112188,2.3605,0.24,2.3726694355,0.07050000000000001,0,0.07050000000000001,2.29,0.24,2.3025420734
2019-12-25 02:30:00,2.2880000000000003,-0.51,2.344151019,0.078,0,0.078,2.21,-0.51,2.2680828909,2.398,0.43,2.4362479348,0.078,0,0.078,2.32,0.43,2.3595126615
2019-12-25 03:00:00,2.219,-0.48,2.2703217834,0.049,0,0.049,2.17,-0.48,2.2224535991,2.269,0.39,2.3022730073,0.049,0,0.049,2.22,0.39,2.2539964508
2019-12-25 03:30:00,2.1535,0.0,2.1535,0.0335,0,0.0335,2.12,0.0,2.12,2.1835,0.0,2.1835,0.0335,0,0.0335,2.15,0.0,2.15
2019-12-25 04:00:00,2.1585,0.0,2.1585,0.018500000000000003,0,0.018500000000000003,2.14,0.0,2.14,2.1885,0.0,2.1885,0.018500000000000003,0,0.018500000000000003,2.17,0.0,2.17
2019-12-25 04:30:00,2.1005,-0.12,2.103924963,0.0005,0,0.0005,2.1,-0.12,2.1034257772,2.1305,-0.14,2.1350949042,0.0005,0,0.0005,2.13,-0.14,2.1345959805
2019-12-25 05:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2019-12-25 05:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05
2019-12-25 06:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02
2019-12-25 06:30:00,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11
2019-12-25 07:00:00,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805
2019-12-25 07:30:00,2.12,-0.14,2.1246176127,0.0,0,0.0,2.12,-0.14,2.1246176127,2.15,-0.14,2.154553318,0.0,0,0.0,2.15,-0.14,2.154553318
2019-12-25 08:00:00,2.2,-0.49,2.2539077177,0.0,0,0.0,2.2,-0.49,2.2539077177,2.26,0.42,2.2986952821,0.0,0,0.0,2.26,0.42,2.2986952821
2019-12-25 08:30:00,2.39,-0.26,2.4041006634,0.0,0,0.0,2.39,-0.26,2.4041006634,2.43,0.05,2.4305143489,0.0,0,0.0,2.43,0.05,2.4305143489
2019-12-25 09:00:00,2.5045,-0.14,2.5084099047,0.0045000000000000005,0,0.0045000000000000005,2.5,-0.14,2.5039169315,2.5345,-0.15,2.5389348653,0.0045000000000000005,0,0.0045000000000000005,2.5300000000000002,-0.15,2.5344427395
2019-12-25 09:30:00,2.596,-0.14,2.5997722977,0.016,0,0.016,2.58,-0.14,2.5837956576,2.626,-0.15,2.6302805934,0.016,0,0.016,2.61,-0.15,2.6143067915
2019-12-25 10:00:00,2.6025,-0.14,2.6062628897,0.0425,0,0.0425,2.56,-0.14,2.5638252671,2.6225,-0.15,2.6267862969999998,0.0425,0,0.0425,2.58,-0.15,2.5843567865
2019-12-25 10:30:00,2.5415,-0.14,2.5453530698,0.0915,0,0.0915,2.45,-0.14,2.45399674,2.5715,-0.15,2.5758711633,0.0915,0,0.0915,2.48,-0.15,2.4845321491
2019-12-25 11:00:00,2.429,-0.23,2.4398649553,0.189,0,0.189,2.24,-0.23,2.2517770759999998,2.459,-0.02,2.4590813325,0.189,0,0.189,2.27,-0.02,2.270088104
2019-12-25 11:30:00,2.412,-0.14,2.4160596019,0.442,0,0.442,1.97,-0.14,1.9749683542,2.442,-0.14,2.4460098118999998,0.442,0,0.442,2.0,-0.14,2.0048940122
2019-12-25 12:00:00,2.4385,-0.14,2.4425155578,0.48850000000000005,0,0.48850000000000005,1.9500000000000002,-0.14,1.9550191815,2.4685,-0.14,2.472466835,0.48850000000000005,0,0.48850000000000005,1.98,-0.14,1.9849433241
2019-12-25 12:30:00,2.4965,-0.14,2.5004224143,0.4665,0,0.4665,2.03,-0.14,2.0348218595,2.5265,-0.14,2.5303759108,0.4665,0,0.4665,2.06,-0.14,2.0647518011
2019-12-25 13:00:00,2.577,-0.14,2.5808000697,0.34700000000000003,0,0.34700000000000003,2.23,-0.14,2.2343902972,2.607,-0.14,2.6107564038,0.34700000000000003,0,0.34700000000000003,2.26,-0.14,2.2643321311
2019-12-25 13:30:00,2.5945,-0.48,2.6385280461000002,0.21450000000000002,0,0.21450000000000002,2.38,-0.48,2.4279209213,2.6645,0.43,2.6989739254,0.21450000000000002,0,0.21450000000000002,2.45,0.43,2.4874484919
2019-12-25 14:00:00,2.581,-0.46,2.6216714134,0.151,0,0.151,2.43,-0.46,2.4731558786,2.691,0.46,2.73003315,0.151,0,0.151,2.54,0.46,2.5813174931000002
2019-12-25 14:30:00,2.423,-0.5,2.4740511312,0.183,0,0.183,2.24,-0.5,2.2951252689,2.533,0.43,2.5692389924,0.183,0,0.183,2.35,0.43,2.3890165341
2019-12-25 15:00:00,2.339,-0.47000000000000003,2.3857537593,0.139,0,0.139,2.2,-0.47000000000000003,2.2496444163,2.409,0.4,2.4419830057,0.139,0,0.139,2.27,0.4,2.3049728849
2019-12-25 15:30:00,2.303,-0.14,2.3072513950999998,0.183,0,0.183,2.12,-0.14,2.1246176127,2.333,-0.14,2.3371968253,0.183,0,0.183,2.15,-0.14,2.154553318
2019-12-25 16:00:00,2.355,-0.14,2.3591576887,0.23500000000000001,0,0.23500000000000001,2.12,-0.14,2.1246176127,2.385,-0.14,2.3891054811,0.23500000000000001,0,0.23500000000000001,2.15,-0.14,2.154553318
2019-12-25 16:30:00,2.421,-0.14,2.4250445357,0.251,0,0.251,2.17,-0.14,2.1745114394,2.451,-0.14,2.454995112,0.251,0,0.251,2.2,-0.14,2.2044500448
2019-12-25 17:00:00,2.4965,-0.14,2.5004224143,0.23650000000000002,0,0.23650000000000002,2.26,-0.14,2.2643321311,2.5265,-0.14,2.5303759108,0.23650000000000002,0,0.23650000000000002,2.29,-0.14,2.2942754848
2019-12-25 17:30:00,2.433,-0.14,2.4370246203,0.263,0,0.263,2.17,-0.14,2.1745114394,2.463,-0.14,2.4669756788,0.263,0,0.263,2.2,-0.14,2.2044500448
2019-12-25 18:00:00,2.3955,-0.14,2.3995875166,0.2655,0,0.2655,2.13,-0.14,2.1345959805,2.4255,-0.14,2.4295370444,0.2655,0,0.2655,2.16,-0.14,2.164532282
2019-12-25 18:30:00,2.3025,-0.14,2.3067523166,0.2625,0,0.2625,2.04,-0.14,2.0447982786,2.3325,-0.14,2.3366977233,0.2625,0,0.2625,2.07,-0.14,2.074728898
2019-12-25 19:00:00,2.259,-0.14,2.2633340452,0.269,0,0.269,1.99,-0.14,1.9949185447,2.289,-0.14,2.2932773491000003,0.269,0,0.269,2.02,-0.14,2.0248456731
2019-12-25 19:30:00,2.1695,-0.14,2.1740124769999998,0.2695,0,0.2695,1.9,-0.14,1.9051509127,2.1995,-0.14,2.2039510544,0.2695,0,0.2695,1.9300000000000002,-0.14,1.9350710581000001
2019-12-25 20:00:00,2.1685,-0.14,2.1730145536,0.2685,0,0.2685,1.9,-0.14,1.9051509127,2.1985,-0.14,2.2029530749,0.2685,0,0.2685,1.9300000000000002,-0.14,1.9350710581000001
2019-12-25 20:30:00,2.0995,-0.14,2.1041626007,0.2695,0,0.2695,1.83,-0.14,1.8353473786,2.1295,-0.14,2.1340970573,0.2695,0,0.2695,1.8599999999999999,-0.14,1.8652613758
2019-12-25 21:00:00,2.019,-0.14,2.0238480674,0.269,0,0.269,1.75,-0.14,1.7555910686,2.049,-0.14,2.0537772518,0.269,0,0.269,1.78,-0.14,1.7854971297
2019-12-25 21:30:00,1.9500000000000002,-0.14,1.9550191815,0.27,0,0.27,1.6800000000000002,-0.14,1.685823241,1.98,-0.14,1.9849433241,0.27,0,0.27,1.71,-0.14,1.7157214226000002
2019-12-25 22:00:00,1.9195000000000002,-0.14,1.9245987244,0.2695,0,0.2695,1.65,-0.14,1.6559287424,1.9595,-0.14,1.9644949096,0.2695,0,0.2695,1.69,-0.14,1.695788902
2019-12-25 22:30:00,1.8395000000000001,-0.14,1.8448198422000002,0.2695,0,0.2695,1.57,-0.14,1.5762296786999999,1.8695,-0.14,1.8747347146000002,0.2695,0,0.2695,1.6,-0.14,1.606113321
2019-12-25 23:00:00,1.9595,-0.14,1.9644949096,0.2695,0,0.2695,1.69,-0.14,1.695788902,1.9895,-0.14,1.9944197778000001,0.2695,0,0.2695,1.72,-0.14,1.7256882685
2019-12-25 23:30:00,1.909,-0.14,1.9141266938000001,0.269,0,0.269,1.6400000000000001,-0.14,1.6459647627,1.939,-0.14,1.9440475817,0.269,0,0.269,1.67,-0.14,1.6758579892
2019-12-26 00:00:00,1.9095,-0.14,1.914625355,0.2695,0,0.2695,1.6400000000000001,-0.14,1.6459647627,1.9395,-0.14,1.9445462838,0.2695,0,0.2695,1.67,-0.14,1.6758579892
2019-12-27 00:30:00,2.3505000000000003,0.17,2.3566396097,0.2605,0,0.2605,2.09,0.17,2.0969024775,2.3805,0.0,2.3805,0.2605,0,0.2605,2.12,0.0,2.12
2019-12-27 01:00:00,2.429,-0.45,2.4703321639,0.23900000000000002,0,0.23900000000000002,2.19,-0.45,2.2357549061,2.539,0.47000000000000003,2.5821349694,0.23900000000000002,0,0.23900000000000002,2.3,0.47000000000000003,2.3475306175
2019-12-27 01:30:00,2.32,-0.47000000000000003,2.3671290628,0.23,0,0.23,2.09,-0.47000000000000003,2.1421951358,2.43,0.45,2.4713154392,0.23,0,0.23,2.2,0.45,2.2455511573
2019-12-27 02:00:00,2.2405,-0.49,2.2934559621,0.1705,0,0.1705,2.07,-0.49,2.1272047386,2.3505000000000003,0.44,2.3913281352,0.1705,0,0.1705,2.18,0.44,2.2239604313
2019-12-27 02:30:00,2.2375,-0.47000000000000003,2.286330302,0.1675,0,0.1675,2.07,-0.47000000000000003,2.1226869765,2.3475,0.45,2.3902418811,0.1675,0,0.1675,2.18,0.45,2.2259604669
2019-12-27 03:00:00,2.189,-0.47000000000000003,2.2388883402,0.159,0,0.159,2.03,-0.47000000000000003,2.0836986346,2.249,0.47000000000000003,2.297585907,0.159,0,0.159,2.09,0.47000000000000003,2.1421951358
2019-12-27 03:30:00,2.079,0.0,2.079,0.129,0,0.129,1.9500000000000002,0.0,1.9500000000000002,2.109,0.0,2.109,0.129,0,0.129,1.98,0.0,1.98
2019-12-27 04:00:00,2.0895,0.0,2.0895,0.1095,0,0.1095,1.98,0.0,1.98,2.1195,0.0,2.1195,0.1095,0,0.1095,2.01,0.0,2.01
2019-12-27 04:30:00,2.002,0.0,2.002,0.092,0,0.092,1.9100000000000001,0.0,1.9100000000000001,2.032,0.0,2.032,0.092,0,0.092,1.94,0.0,1.94
2019-12-27 05:00:00,1.9055,-0.14,1.9106360852000002,0.0655,0,0.0655,1.8399999999999999,-0.14,1.8453184007,1.9355,-0.14,1.9405566856,0.0655,0,0.0655,1.87,-0.14,1.8752333187999999
2019-12-27 05:30:00,1.929,0.15,1.9348232477,0.059000000000000004,0,0.059000000000000004,1.87,0.15,1.8760063966,1.959,0.13,1.9633086869,0.059000000000000004,0,0.059000000000000004,1.9,0.13,1.9044421755
2019-12-27 06:00:00,1.9125,0.0,1.9125,0.0425,0,0.0425,1.87,0.0,1.87,1.9425,0.0,1.9425,0.0425,0,0.0425,1.9,0.0,1.9
2019-12-27 06:30:00,2.021,0.17,2.0281373228,0.041,0,0.041,1.98,0.17,1.9872845795,2.051,0.17,2.0580332845,0.041,0,0.041,2.01,0.17,2.0171762442
2019-12-27 07:00:00,2.021,0.0,2.021,0.041,0,0.041,1.98,0.0,1.98,2.051,0.0,2.051,0.041,0,0.041,2.01,0.0,2.01
2019-12-27 07:30:00,1.998,0.14,2.0028988991,0.018000000000000002,0,0.018000000000000002,1.98,0.14,1.9849433241,2.028,0.0,2.028,0.018000000000000002,0,0.018000000000000002,2.01,0.0,2.01
2019-12-27 08:00:00,2.027,0.14,2.031828979,0.017,0,0.017,2.01,0.14,2.0148697228,2.057,0.0,2.057,0.017,0,0.017,2.04,0.0,2.04
2019-12-27 08:30:00,2.1685,-0.30000000000000004,2.1891533181,0.018500000000000003,0,0.018500000000000003,2.15,-0.30000000000000004,2.1708293346,2.2185,0.48,2.2698330886,0.018500000000000003,0,0.018500000000000003,2.2,0.48,2.2517548712
2019-12-27 09:00:00,2.206,-0.44,2.2494523778,0.026000000000000002,0,0.026000000000000002,2.18,-0.44,2.2239604313,2.306,0.48,2.3554269252,0.026000000000000002,0,0.026000000000000002,2.2800000000000002,0.48,2.3299785407
2019-12-27 09:30:00,2.3529999999999998,-0.4,2.3867570048,0.023,0,0.023,2.33,-0.4,2.3640854468,2.393,0.45,2.4349433258,0.023,0,0.023,2.37,0.45,2.4123432592
2019-12-27 10:00:00,2.415,-0.12,2.4179795284,0.005,0,0.005,2.41,-0.12,2.4129857024,2.435,-0.14,2.4390213201,0.005,0,0.005,2.43,-0.14,2.4340295808
2019-12-27 10:30:00,2.4465,0.18,2.4531127675,0.006500000000000001,0,0.006500000000000001,2.44,0.18,2.4466303358,2.4765,0.13,2.4799097262,0.006500000000000001,0,0.006500000000000001,2.47,0.13,2.4734186868
2019-12-27 11:00:00,2.422,0.17,2.4279588135,0.012,0,0.012,2.41,0.17,2.4159884106,2.452,0.0,2.452,0.012,0,0.012,2.44,0.0,2.44
2019-12-27 11:30:00,2.4314999999999998,0.2,2.4397115096,0.0115,0,0.0115,2.42,0.2,2.4282503989,2.4715,0.18,2.4780460549,0.0115,0,0.0115,2.46,0.18,2.4665765749
2019-12-27 12:00:00,2.3925,0.17,2.3985321032,0.022500000000000003,0,0.022500000000000003,2.37,0.17,2.3760892239,2.4225,0.0,2.4225,0.022500000000000003,0,0.022500000000000003,2.4,0.0,2.4
2019-12-27 12:30:00,2.3615,0.17,2.367611085,0.0315,0,0.0315,2.33,0.17,2.3361934851,2.3915,0.0,2.3915,0.0315,0,0.0315,2.36,0.0,2.36
2019-12-27 13:00:00,2.372,0.07,2.3730326589,0.022,0,0.022,2.35,0.07,2.351042322,2.392,-0.05,2.3925225182,0.022,0,0.022,2.37,-0.05,2.3705273675000003
2019-12-27 13:30:00,2.3555,0.15,2.3602712238,0.035500000000000004,0,0.035500000000000004,2.32,0.15,2.3248440808,2.3855,0.0,2.3855,0.035500000000000004,0,0.035500000000000004,2.35,0.0,2.35
2019-12-27 14:00:00,2.2975,0.15,2.3023914198,0.0475,0,0.0475,2.25,0.15,2.2549944568,2.3275,0.0,2.3275,0.0475,0,0.0475,2.2800000000000002,0.0,2.2800000000000002
2019-12-27 14:30:00,2.317,0.15,2.3218503397,0.067,0,0.067,2.25,0.15,2.2549944568,2.347,0.0,2.347,0.067,0,0.067,2.2800000000000002,0.0,2.2800000000000002
2019-12-27 15:00:00,2.2695,0.15,2.2744516372,0.0695,0,0.0695,2.2,0.15,2.2051077071,2.2995,0.0,2.2995,0.0695,0,0.0695,2.23,0.0,2.23
2019-12-27 15:30:00,2.36,0.0,2.36,0.03,0,0.03,2.33,0.0,2.33,2.39,0.0,2.39,0.03,0,0.03,2.36,0.0,2.36
2019-12-27 16:00:00,2.4205,0.13,2.4239885004,0.0105,0,0.0105,2.41,0.13,2.4135036772,2.4505,0.0,2.4505,0.0105,0,0.0105,2.44,0.0,2.44
2019-12-27 16:30:00,2.5165,-0.42,2.5513079489,0.006500000000000001,0,0.006500000000000001,2.51,-0.42,2.5448968545,2.5965,0.52,2.6480582037,0.006500000000000001,0,0.006500000000000001,2.59,0.52,2.6416850683
2019-12-27 17:00:00,2.732,-0.35000000000000003,2.7543282303,0.002,0,0.002,2.73,-0.35000000000000003,2.7523444552000003,2.782,0.52,2.8301809129,0.002,0,0.002,2.7800000000000002,0.52,2.8282149847999998
2019-12-27 17:30:00,2.868,0.19,2.8742866941000003,0.008,0,0.008,2.86,0.19,2.8663042407,2.898,0.0,2.898,0.008,0,0.008,2.89,0.0,2.89
2019-12-27 18:00:00,2.8785,-0.04,2.8787779091,0.018500000000000003,0,0.018500000000000003,2.86,-0.04,2.8602797066,2.9085,0.21,2.9160713726000003,0.018500000000000003,0,0.018500000000000003,2.89,0.21,2.8976197128
2019-12-27 18:30:00,2.806,-0.14,2.8094903452,0.026000000000000002,0,0.026000000000000002,2.7800000000000002,-0.14,2.7835229476,2.826,-0.14,2.8294656739,0.026000000000000002,0,0.026000000000000002,2.8,-0.14,2.8034978152
2019-12-27 19:00:00,2.8,-0.06,2.8006427834,0.02,0,0.02,2.7800000000000002,-0.06,2.7806474066,2.8200000000000003,-0.14,2.8234730387,0.02,0,0.02,2.8,-0.14,2.8034978152
2019-12-27 19:30:00,2.6555,0.0,2.6555,0.025500000000000002,0,0.025500000000000002,2.63,0.0,2.63,2.6855,0.0,2.6855,0.025500000000000002,0,0.025500000000000002,2.66,0.0,2.66
2019-12-27 20:00:00,2.518,-0.47000000000000003,2.5614886297,0.018000000000000002,0,0.018000000000000002,2.5,-0.47000000000000003,2.5437963755,2.548,0.47000000000000003,2.5909851408,0.018000000000000002,0,0.018000000000000002,2.5300000000000002,0.47000000000000003,2.5732858372000003
2019-12-27 20:30:00,2.318,-0.46,2.363202065,0.008,0,0.008,2.31,-0.46,2.3553555995,2.368,0.41000000000000003,2.4032319905,0.008,0,0.008,2.36,0.41000000000000003,2.3953496613
2019-12-27 21:00:00,2.242,-0.15,2.2470122385,0.002,0,0.002,2.24,-0.15,2.2450167037,2.262,-0.1,2.2642093543,0.002,0,0.002,2.26,-0.1,2.2622113075
2019-12-27 21:30:00,2.1385,-0.14,2.1430777517,0.018500000000000003,0,0.018500000000000003,2.12,-0.14,2.1246176127,2.1685,-0.14,2.1730145536,0.018500000000000003,0,0.018500000000000003,2.15,-0.14,2.154553318
2019-12-27 22:00:00,2.012,-0.14,2.0168648938,0.042,0,0.042,1.97,-0.14,1.9749683542,2.042,-0.14,2.04679359,0.042,0,0.042,2.0,-0.14,2.0048940122
2019-12-27 22:30:00,1.857,-0.19,1.8666946724,0.057,0,0.057,1.8,-0.19,1.81,1.897,-0.05,1.8976588208,0.057,0,0.057,1.8399999999999999,-0.05,1.8406792225
2019-12-27 23:00:00,1.897,-0.14,1.9021590365,0.067,0,0.067,1.83,-0.14,1.8353473786,1.927,-0.14,1.9320789321,0.067,0,0.067,1.8599999999999999,-0.14,1.8652613758
2019-12-27 23:30:00,1.8599999999999999,-0.14,1.8652613758,0.09,0,0.09,1.77,-0.14,1.7755280905,1.8900000000000001,-0.14,1.8951780919,0.09,0,0.09,1.8,-0.14,1.8054362354
2019-12-28 00:00:00,1.8519999999999999,0.0,1.8519999999999999,0.092,0,0.092,1.76,0.0,1.76,1.8820000000000001,0.0,1.8820000000000001,0.092,0,0.092,1.79,0.0,1.79
2019-12-28 00:30:00,2.351,-0.47000000000000003,2.3975197601,0.091,0,0.091,2.26,-0.47000000000000003,2.3083543922,2.3810000000000002,0.44,2.4213138995,0.091,0,0.091,2.29,0.44,2.3318876474
2019-12-28 01:00:00,2.465,0.0,2.465,0.095,0,0.095,2.37,0.0,2.37,2.495,0.0,2.495,0.095,0,0.095,2.4,0.0,2.4
2019-12-28 01:30:00,2.343,0.0,2.343,0.10300000000000001,0,0.10300000000000001,2.24,0.0,2.24,2.373,0.0,2.373,0.10300000000000001,0,0.10300000000000001,2.27,0.0,2.27
2019-12-28 02:00:00,2.204,-0.46,2.2514919498,0.214,0,0.214,1.99,-0.46,2.04247399,2.2439999999999998,0.47000000000000003,2.2926918677,0.214,0,0.214,2.03,0.47000000000000003,2.0836986346
2019-12-28 02:30:00,2.1975,0.0,2.1975,0.1675,0,0.1675,2.03,0.0,2.03,2.2275,0.0,2.2275,0.1675,0,0.1675,2.06,0.0,2.06
2019-12-28 03:00:00,2.1235,0.0,2.1235,0.1835,0,0.1835,1.94,0.0,1.94,2.1535,0.0,2.1535,0.1835,0,0.1835,1.97,0.0,1.97
2019-12-28 03:30:00,2.0115,0.0,2.0115,0.24150000000000002,0,0.24150000000000002,1.77,0.0,1.77,2.0415,0.0,2.0415,0.24150000000000002,0,0.24150000000000002,1.8,0.0,1.8
2019-12-28 04:00:00,2.0125,0.0,2.0125,0.2225,0,0.2225,1.79,0.0,1.79,2.0425,0.0,2.0425,0.2225,0,0.2225,1.82,0.0,1.82
2019-12-28 04:30:00,1.901,0.0,1.901,0.231,0,0.231,1.67,0.0,1.67,1.931,0.0,1.931,0.231,0,0.231,1.7000000000000002,0.0,1.7000000000000002
2019-12-28 05:00:00,1.8485,-0.14,1.853794015,0.11850000000000001,0,0.11850000000000001,1.73,-0.14,1.7356554958000001,1.8785,-0.14,1.8837097043000002,0.11850000000000001,0,0.11850000000000001,1.76,-0.14,1.7655594014
2019-12-28 05:30:00,1.8595000000000002,-0.14,1.8647627865,0.0795,0,0.0795,1.78,-0.14,1.7854971297,1.8895,-0.14,1.8946794584000002,0.0795,0,0.0795,1.81,-0.14,1.8154062906
2019-12-28 06:00:00,1.8385,0.0,1.8385,0.1885,0,0.1885,1.65,0.0,1.65,1.8685,0.0,1.8685,0.1885,0,0.1885,1.6800000000000002,0.0,1.6800000000000002
2019-12-28 06:30:00,1.9505,0.15,1.9562592492,0.2605,0,0.2605,1.69,0.15,1.6966437457999999,1.9805000000000001,0.17,1.9877827472,0.2605,0,0.2605,1.72,0.17,1.7283807451
2019-12-28 07:00:00,1.9625,0.15,1.9682241361,0.2625,0,0.2625,1.7000000000000002,0.15,1.7066048166,2.0025,0.17,2.0097030253,0.2625,0,0.2625,1.74,0.17,1.7482848737999999
2019-12-28 07:30:00,1.9905,-0.42,2.0343279603,0.2605,0,0.2605,1.73,-0.42,1.7802527910000001,2.0705,0.49,2.1276912957,0.2605,0,0.2605,1.81,0.49,1.8751533271
2019-12-28 08:00:00,2.008,-0.42,2.0514541184,0.258,0,0.258,1.75,-0.42,1.7996944185000001,2.108,0.49,2.1642005452,0.258,0,0.258,1.85,0.49,1.9137920472
2019-12-28 08:30:00,2.0895,-0.42,2.1312930934,0.2595,0,0.2595,1.83,-0.42,1.8775782274,2.1595,0.49,2.2143938787,0.2595,0,0.2595,1.9,0.49,1.9621671692
2019-12-28 09:00:00,2.1525,0.16,2.1584383823,0.2625,0,0.2625,1.8900000000000001,0.16,1.896760396,2.1825,0.13,2.1863682787,0.2625,0,0.2625,1.92,0.13,1.9243960091
2019-12-28 09:30:00,2.2875,0.16,2.2930888012,0.2675,0,0.2675,2.02,0.16,2.0263267259,2.3175,0.13,2.3211433066,0.2675,0,0.2675,2.05,0.13,2.0541178155
2019-12-28 10:00:00,2.4735,0.18,2.4800407759,0.2635,0,0.2635,2.21,0.18,2.2173182,2.5035,0.16,2.5086076317,0.2635,0,0.2635,2.24,0.16,2.2457070156
2019-12-28 10:30:00,2.4395,0.18,2.4461316911,0.2695,0,0.2695,2.17,0.18,2.1774526401,2.4695,0.15,2.4740513839,0.2695,0,0.2695,2.2,0.15,2.2051077071
2019-12-28 11:00:00,2.4,0.18,2.4067405344,0.27,0,0.27,2.13,0.18,2.1375921033,2.43,0.0,2.43,0.27,0,0.27,2.16,0.0,2.16
2019-12-28 11:30:00,2.359,0.18,2.3658573499,0.289,0,0.289,2.07,0.18,2.0778113485,2.3890000000000002,0.15,2.3937044513,0.289,0,0.289,2.1,0.15,2.1053503271
2019-12-28 12:00:00,2.366,0.18,2.3728371204,0.306,0,0.306,2.06,0.18,2.0678491241,2.406,0.17,2.4119983416,0.306,0,0.306,2.1,0.17,2.106869716
2019-12-28 12:30:00,2.285,0.17,2.2913151246,0.275,0,0.275,2.01,0.17,2.0171762442,2.315,0.0,2.315,0.275,0,0.275,2.04,0.0,2.04
2019-12-28 13:00:00,2.2885,0.17,2.2948054928,0.2485,0,0.2485,2.04,0.17,2.0470710784,2.3185000000000002,0.14,2.3227230248,0.2485,0,0.2485,2.07,0.14,2.074728898
2019-12-28 13:30:00,2.233,0.17,2.2394617656999998,0.293,0,0.293,1.94,0.17,1.9474342094,2.273,0.15,2.2779440292,0.293,0,0.293,1.98,0.15,1.9856736892
2019-12-28 14:00:00,2.209,0.18,2.2163215019,0.269,0,0.269,1.94,0.18,1.9483326205,2.249,0.16,2.2546842351,0.269,0,0.269,1.98,0.16,1.9864541273
2019-12-28 14:30:00,2.1855,0.17,2.1921017882,0.34550000000000003,0,0.34550000000000003,1.8399999999999999,0.17,1.8478365729,2.2155,0.16,2.2212699633,0.34550000000000003,0,0.34550000000000003,1.87,0.16,1.8768324379
2019-12-28 15:00:00,2.1655,0.15,2.1706888883,0.34550000000000003,0,0.34550000000000003,1.82,0.15,1.8261708573000002,2.1955,0.13,2.199345414,0.34550000000000003,0,0.34550000000000003,1.85,0.13,1.8545619429
2019-12-28 15:30:00,2.2625,0.15,2.2674669237,0.29250000000000004,0,0.29250000000000004,1.97,0.15,1.9757024067,2.2925,0.0,2.2925,0.29250000000000004,0,0.29250000000000004,2.0,0.0,2.0
2019-12-28 16:00:00,2.3335,0.15,2.3383161142,0.2735,0,0.2735,2.06,0.15,2.0654539453,2.3635,0.0,2.3635,0.2735,0,0.2735,2.09,0.0,2.09
2019-12-28 16:30:00,2.5484999999999998,0.0,2.5484999999999998,0.2685,0,0.2685,2.2800000000000002,0.0,2.2800000000000002,2.5785,0.0,2.5785,0.2685,0,0.2685,2.31,0.0,2.31
2019-12-28 17:00:00,2.835,0.17,2.8400924281,0.265,0,0.265,2.5700000000000003,0.17,2.5756164311000003,2.865,0.0,2.865,0.265,0,0.265,2.6,0.0,2.6
2019-12-28 17:30:00,2.923,0.17,2.9279393778,0.263,0,0.263,2.66,0.17,2.6654267951,2.9530000000000003,0.44,2.9856002747,0.263,0,0.263,2.69,0.44,2.7257476039
2019-12-28 18:00:00,2.956,-0.46,2.9915775103,0.266,0,0.266,2.69,-0.46,2.7290474529,3.006,0.47000000000000003,3.0425213229,0.266,0,0.266,2.74,0.47000000000000003,2.7800179856
2019-12-28 18:30:00,2.8755,-0.5,2.9186469896,0.2655,0,0.2655,2.61,-0.5,2.6574611944,2.9655,0.44,2.9979643510000002,0.2655,0,0.2655,2.7,0.44,2.7356169322
2019-12-28 19:00:00,2.8035,-0.47000000000000003,2.8426241837,0.2635,0,0.2635,2.54,-0.47000000000000003,2.5831182706,2.8435,0.48,2.8837288794,0.2635,0,0.2635,2.58,0.48,2.6242713274
2019-12-28 19:30:00,2.678,-0.41000000000000003,2.709203573,0.258,0,0.258,2.42,-0.41000000000000003,2.4544856895000002,2.718,0.48,2.760058695,0.258,0,0.258,2.46,0.48,2.5063918289
2019-12-28 20:00:00,2.588,-0.14,2.5917839416,0.258,0,0.258,2.33,-0.14,2.3342022192,2.618,-0.14,2.6217406432,0.258,0,0.258,2.36,-0.14,2.3641488955
2019-12-28 20:30:00,2.432,-0.14,2.4360262724,0.262,0,0.262,2.17,-0.14,2.1745114394,2.462,-0.14,2.4659772911,0.262,0,0.262,2.2,-0.14,2.2044500448
2019-12-28 21:00:00,2.301,-0.25,2.3145412072,0.251,0,0.251,2.05,-0.25,2.0651876428,2.341,0.08,2.3423665384,0.251,0,0.251,2.09,0.08,2.0915305401
2019-12-28 21:30:00,2.164,-0.46,2.2123507859,0.244,0,0.244,1.92,-0.46,1.9743353312,2.204,0.38,2.2365187234,0.244,0,0.244,1.96,0.38,1.9964969321
2019-12-28 22:00:00,2.041,0.0,2.041,0.241,0,0.241,1.8,0.0,1.8,2.071,0.0,2.071,0.241,0,0.241,1.83,0.0,1.83
2019-12-28 22:30:00,1.9195000000000002,-0.14,1.9245987244,0.2195,0,0.2195,1.7000000000000002,-0.14,1.7057549648,1.9495,-0.14,1.9545204655,0.2195,0,0.2195,1.73,-0.14,1.7356554958000001
2019-12-28 23:00:00,1.9415,-0.14,1.946541099,0.2315,0,0.2315,1.71,-0.14,1.7157214226000002,1.9715,-0.14,1.9764645834999999,0.2315,0,0.2315,1.74,-0.14,1.7456230979
2019-12-28 23:30:00,1.896,-0.14,1.9011617501,0.226,0,0.226,1.67,-0.14,1.6758579892,1.9260000000000002,-0.14,1.9310815622000002,0.226,0,0.226,1.7000000000000002,-0.14,1.7057549648
2019-12-29 00:00:00,1.8559999999999999,-0.14,1.8612726829000001,0.256,0,0.256,1.6,-0.14,1.606113321,1.896,-0.14,1.9011617501,0.256,0,0.256,1.6400000000000001,-0.14,1.6459647627
2019-12-29 00:30:00,2.401,-0.43,2.4392008937,0.241,0,0.241,2.16,-0.43,2.2023850708,2.441,0.47000000000000003,2.4858360767,0.241,0,0.241,2.2,0.47000000000000003,2.2496444163
2019-12-29 01:00:00,2.508,-0.43,2.5445950562,0.248,0,0.248,2.26,-0.43,2.3005434141,2.558,0.48,2.6026455771,0.248,0,0.248,2.31,0.48,2.3593431289
2019-12-29 01:30:00,2.3895,0.0,2.3895,0.2195,0,0.2195,2.17,0.0,2.17,2.4295,0.0,2.4295,0.2195,0,0.2195,2.21,0.0,2.21
2019-12-29 02:00:00,2.2720000000000002,0.0,2.2720000000000002,0.202,0,0.202,2.07,0.0,2.07,2.302,0.0,2.302,0.202,0,0.202,2.1,0.0,2.1
2019-12-29 02:30:00,2.275,0.0,2.275,0.195,0,0.195,2.08,0.0,2.08,2.305,0.0,2.305,0.195,0,0.195,2.11,0.0,2.11
2019-12-29 03:00:00,2.179,-0.5,2.2356298889,0.149,0,0.149,2.03,-0.5,2.0906697491,2.219,0.4,2.2547640675,0.149,0,0.149,2.07,0.4,2.1082931485
2019-12-29 03:30:00,2.016,-0.49,2.0746941943,0.166,0,0.166,1.85,-0.49,1.9137920472,2.126,0.41000000000000003,2.1651734342,0.166,0,0.166,1.96,0.41000000000000003,2.0024235316
2019-12-29 04:00:00,2.027,-0.46,2.0785401127,0.177,0,0.177,1.85,-0.46,1.9063315556,2.127,0.43,2.1700297233,0.177,0,0.177,1.9500000000000002,0.43,1.9968475155
2019-12-29 04:30:00,1.8935,-0.49,1.9558737817,0.17350000000000002,0,0.17350000000000002,1.72,-0.49,1.7884350701,2.0035,0.4,2.0430399531,0.17350000000000002,0,0.17350000000000002,1.83,0.4,1.8732058082
2019-12-29 05:00:00,1.8205,-0.51,1.8905872765,0.18050000000000002,0,0.18050000000000002,1.6400000000000001,-0.51,1.7174690681,1.9304999999999999,0.39,1.9695,0.18050000000000002,0,0.18050000000000002,1.75,0.39,1.792930562
2019-12-29 05:30:00,1.783,-0.48,1.8464801651,0.14300000000000002,0,0.14300000000000002,1.6400000000000001,-0.48,1.7088007491,1.893,0.41000000000000003,1.9368915818999999,0.14300000000000002,0,0.14300000000000002,1.75,0.41000000000000003,1.7973869922999999
2019-12-29 06:00:00,1.767,-0.45,1.8234003949000002,0.127,0,0.127,1.6400000000000001,-0.45,1.7006175349000001,1.877,0.44,1.9278819985000002,0.127,0,0.127,1.75,0.44,1.8044666802
2019-12-29 06:30:00,1.861,0.0,1.861,0.161,0,0.161,1.7000000000000002,0.0,1.7000000000000002,1.891,0.0,1.891,0.161,0,0.161,1.73,0.0,1.73
2019-12-29 07:00:00,1.8780000000000001,-0.45,1.9311613086000001,0.138,0,0.138,1.74,-0.45,1.7972478961,1.9380000000000002,0.46,1.9918443714,0.138,0,0.138,1.8,0.46,1.8578482177
2019-12-29 07:30:00,1.885,-0.45,1.937969298,0.17500000000000002,0,0.17500000000000002,1.71,-0.45,1.7682194434,1.995,0.48,2.0519320164,0.17500000000000002,0,0.17500000000000002,1.82,0.48,1.8822327167
2019-12-29 08:00:00,1.875,-0.44,1.9259348379,0.165,0,0.165,1.71,-0.44,1.7657009939,1.9849999999999999,0.48,2.0422108118,0.165,0,0.165,1.82,0.48,1.8822327167
2019-12-29 08:30:00,1.953,-0.46,2.0064418756,0.183,0,0.183,1.77,-0.46,1.8287974191,2.053,0.45,2.1017395176,0.183,0,0.183,1.87,0.45,1.9233824373
2019-12-29 09:00:00,2.0775,-0.46,2.1278172501,0.1375,0,0.1375,1.94,-0.46,1.9937903601,2.1275,0.45,2.1745703599,0.1375,0,0.1375,1.99,0.45,2.0402450833
2019-12-29 09:30:00,2.148,0.0,2.148,0.108,0,0.108,2.04,0.0,2.04,2.178,0.0,2.178,0.108,0,0.108,2.07,0.0,2.07
2019-12-29 10:00:00,2.261,-0.4,2.2961099712,0.07100000000000001,0,0.07100000000000001,2.19,-0.4,2.2262299971,2.301,0.51,2.3568413184,0.07100000000000001,0,0.07100000000000001,2.23,0.51,2.2875751354
2019-12-29 10:30:00,2.3245,0.0,2.3245,0.0945,0,0.0945,2.23,0.0,2.23,2.3545,0.0,2.3545,0.0945,0,0.0945,2.26,0.0,2.26
2019-12-29 11:00:00,2.298,0.16,2.3035633267,0.168,0,0.168,2.13,0.16,2.1360009363,2.328,0.0,2.328,0.168,0,0.168,2.16,0.0,2.16
2019-12-29 11:30:00,2.197,0.16,2.2028184219,0.257,0,0.257,1.94,0.16,1.9465867564,2.227,0.15,2.2320459225000002,0.257,0,0.257,1.97,0.15,1.9757024067
2019-12-29 12:00:00,2.1485,-0.32,2.1721998642,0.1685,0,0.1685,1.98,-0.32,2.0056919006,2.1985,0.51,2.2568788736,0.1685,0,0.1685,2.03,0.51,2.0930838493
2019-12-29 12:30:00,2.112,-0.44,2.1573465183,0.202,0,0.202,1.9100000000000001,-0.44,1.96002551,2.212,0.47000000000000003,2.261380994,0.202,0,0.202,2.01,0.47000000000000003,2.0642189806
2019-12-29 13:00:00,2.1405,-0.45,2.1872906186,0.21050000000000002,0,0.21050000000000002,1.9300000000000002,-0.45,1.9817668884000001,2.2405,0.47000000000000003,2.2892663126,0.21050000000000002,0,0.21050000000000002,2.03,0.47000000000000003,2.0836986346
2019-12-29 13:30:00,2.001,-0.47000000000000003,2.055456397,0.331,0,0.331,1.67,-0.47000000000000003,1.7348775173000002,2.111,0.45,2.1584302166000002,0.331,0,0.331,1.78,0.45,1.8360010893
2019-12-29 14:00:00,1.9809999999999999,-0.46,2.0337062226000002,0.381,0,0.381,1.6,-0.46,1.6648123017,2.051,0.46,2.1019517121,0.381,0,0.381,1.67,0.46,1.7321951391
2019-12-29 14:30:00,1.9985,0.0,1.9985,0.2985,0,0.2985,1.7000000000000002,0.0,1.7000000000000002,2.0285,0.0,2.0285,0.2985,0,0.2985,1.73,0.0,1.73
2019-12-29 15:00:00,1.999,0.0,1.999,0.209,0,0.209,1.79,0.0,1.79,2.029,0.0,2.029,0.209,0,0.209,1.82,0.0,1.82
2019-12-29 15:30:00,2.1215,-0.46,2.1707976069,0.1015,0,0.1015,2.02,-0.46,2.071714266,2.2215,0.46,2.2686256302,0.1015,0,0.1015,2.12,0.46,2.1693316943
2019-12-29 16:00:00,2.309,-0.46,2.354374864,0.089,0,0.089,2.22,-0.46,2.2671568098,2.349,0.45,2.391715075,0.089,0,0.089,2.26,0.45,2.3043654224
2019-12-29 16:30:00,2.5495,0.06,2.5502059231,0.0795,0,0.0795,2.47,0.06,2.4707286375,2.5795,0.54,2.6354165231,0.0795,0,0.0795,2.5,0.54,2.5576551761
2019-12-29 17:00:00,2.746,-0.45,2.7826275353,0.106,0,0.106,2.64,-0.45,2.6780776688,2.816,0.47000000000000003,2.8549528893,0.106,0,0.106,2.71,0.47000000000000003,2.7504545079
2019-12-29 17:30:00,2.9635,0.0,2.9635,0.0835,0,0.0835,2.88,0.0,2.88,2.9935,0.0,2.9935,0.0835,0,0.0835,2.91,0.0,2.91
2019-12-29 18:00:00,2.9925,0.0,2.9925,0.0825,0,0.0825,2.91,0.0,2.91,3.0225,0.0,3.0225,0.0825,0,0.0825,2.94,0.0,2.94
2019-12-29 18:30:00,2.9130000000000003,-0.47000000000000003,2.9506726352,0.133,0,0.133,2.7800000000000002,-0.47000000000000003,2.819450301,2.9530000000000003,0.48,2.9917568417,0.133,0,0.133,2.8200000000000003,0.48,2.8605593859000003
2019-12-29 19:00:00,2.8095,-0.34,2.8299982774,0.0795,0,0.0795,2.73,-0.34,2.7510906928,2.8595,0.22,2.8679505313,0.0795,0,0.0795,2.7800000000000002,0.22,2.7886914494
2019-12-29 19:30:00,2.6345,-0.38,2.6617644994000003,0.0745,0,0.0745,2.56,-0.38,2.5880494586,2.7145,0.16,2.7192113287,0.0745,0,0.0745,2.64,0.16,2.6448440408
2019-12-29 20:00:00,2.5045,-0.14,2.5084099047,0.0745,0,0.0745,2.43,-0.14,2.4340295808,2.5345,-0.14,2.5383636954,0.0745,0,0.0745,2.46,-0.14,2.4639805194
2019-12-29 20:30:00,2.393,-0.18,2.3997601964,0.093,0,0.093,2.3,-0.18,2.3070327263,2.433,-0.07,2.434006779,0.093,0,0.093,2.34,-0.07,2.3410467744
2019-12-29 21:00:00,2.2675,-0.14,2.2718178293999998,0.1075,0,0.1075,2.16,-0.14,2.164532282,2.2975,-0.15,2.3023914198,0.1075,0,0.1075,2.19,-0.15,2.1951309756
2019-12-29 21:30:00,2.1955,-0.14,2.1999591473,0.0855,0,0.0855,2.11,-0.14,2.1146394492,2.2255,-0.15,2.2305493158,0.0855,0,0.0855,2.14,-0.15,2.1452505681
2019-12-29 22:00:00,2.0265,-0.14,2.0313301676,0.036500000000000005,0,0.036500000000000005,1.99,-0.14,1.9949185447,2.0565,-0.15,2.0619632029,0.036500000000000005,0,0.036500000000000005,2.02,-0.15,2.0255616505
2019-12-29 22:30:00,1.8965,-0.16,1.9032373079,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,-0.16,1.8668690366,1.9264999999999999,-0.16,1.9331327554,0.036500000000000005,0,0.036500000000000005,1.8900000000000001,-0.16,1.896760396
2019-12-29 23:00:00,1.9460000000000002,-0.14,1.9510294718,0.126,0,0.126,1.82,-0.14,1.8253766735,1.976,-0.14,1.9809533059,0.126,0,0.126,1.85,-0.14,1.8552897348
2019-12-29 23:30:00,1.8705,-0.14,1.8757319238,0.060500000000000005,0,0.060500000000000005,1.81,-0.14,1.8154062906,1.9005,-0.14,1.9056495612000002,0.060500000000000005,0,0.060500000000000005,1.8399999999999999,-0.14,1.8453184007
2019-12-30 00:00:00,1.8335,-0.18,1.8423143733,0.0635,0,0.0635,1.77,-0.18,1.7791290004,1.8735,-0.08,1.8752072551999999,0.0635,0,0.0635,1.81,-0.08,1.8117670932
2019-12-30 00:30:00,2.289,-0.32,2.3112596133,0.079,0,0.079,2.21,-0.32,2.2330472454,2.329,0.11,2.3315962343,0.079,0,0.079,2.25,0.11,2.2526872841
2019-12-30 01:00:00,2.43,-0.35000000000000003,2.4550763736,0.05,0,0.05,2.38,-0.35000000000000003,2.4055976387999998,2.46,0.18,2.4665765749,0.05,0,0.05,2.41,0.18,2.4167126432
2019-12-30 01:30:00,2.3689999999999998,0.0,2.3689999999999998,0.049,0,0.049,2.32,0.0,2.32,2.399,0.0,2.399,0.049,0,0.049,2.35,0.0,2.35
2019-12-30 02:00:00,2.239,-0.32,2.2617517547,0.039,0,0.039,2.2,-0.32,2.2231509171,2.279,0.12,2.2821570936,0.039,0,0.039,2.24,0.12,2.2432119828
2019-12-30 02:30:00,2.231,-0.14,2.2353883332,0.031,0,0.031,2.2,-0.14,2.2044500448,2.261,-0.14,2.2653302188,0.031,0,0.031,2.23,-0.14,2.2343902972
2019-12-30 03:00:00,2.157,0.0,2.157,0.037,0,0.037,2.12,0.0,2.12,2.187,0.0,2.187,0.037,0,0.037,2.15,0.0,2.15
2019-12-30 03:30:00,2.096,0.0,2.096,0.036000000000000004,0,0.036000000000000004,2.06,0.0,2.06,2.126,0.0,2.126,0.036000000000000004,0,0.036000000000000004,2.09,0.0,2.09
2019-12-30 04:00:00,2.119,0.0,2.119,0.069,0,0.069,2.05,0.0,2.05,2.149,0.0,2.149,0.069,0,0.069,2.08,0.0,2.08
2019-12-30 04:30:00,2.015,-0.14,2.0198576683,0.055,0,0.055,1.96,-0.14,1.9649936387,2.045,-0.14,2.0497865743,0.055,0,0.055,1.99,-0.14,1.9949185447
2019-12-30 05:00:00,1.9100000000000001,-0.14,1.9151240169000001,0.03,0,0.03,1.88,-0.14,1.8852055591,1.9500000000000002,-0.14,1.9550191815,0.03,0,0.03,1.92,-0.14,1.9250974001
2019-12-30 05:30:00,1.865,-0.14,1.8702473097999999,0.025,0,0.025,1.8399999999999999,-0.14,1.8453184007,1.895,-0.14,1.9001644666000002,0.025,0,0.025,1.87,-0.14,1.8752333187999999
2019-12-30 06:00:00,1.9095,-0.14,1.914625355,0.029500000000000002,0,0.029500000000000002,1.88,-0.14,1.8852055591,1.9395,-0.14,1.9445462838,0.029500000000000002,0,0.029500000000000002,1.9100000000000001,-0.14,1.9151240169000001
2019-12-30 06:30:00,2.017,0.0,2.017,0.027,0,0.027,1.99,0.0,1.99,2.047,0.0,2.047,0.027,0,0.027,2.02,0.0,2.02
2019-12-30 07:00:00,2.0415,-0.49,2.0994814241,0.0315,0,0.0315,2.01,-0.49,2.0688644228,2.0915,0.42,2.1332539113,0.0315,0,0.0315,2.06,0.42,2.1023796042
2019-12-30 07:30:00,2.084,-0.48,2.1385640042,0.034,0,0.034,2.05,-0.48,2.1054453211,2.124,0.44,2.1690956641,0.034,0,0.034,2.09,0.44,2.1358136623
2019-12-30 08:00:00,2.2075,0.19,2.2156615829,0.0275,0,0.0275,2.18,0.19,2.1882641522,2.2375,0.16,2.2432133759,0.0275,0,0.0275,2.21,0.16,2.2157842855
2019-12-30 08:30:00,2.316,0.17,2.322230824,0.08600000000000001,0,0.08600000000000001,2.23,0.17,2.2364704335,2.346,0.0,2.346,0.08600000000000001,0,0.08600000000000001,2.26,0.0,2.26
2019-12-30 09:00:00,2.324,-0.09,2.3257420321,0.064,0,0.064,2.26,-0.09,2.2617913255,2.354,0.58,2.424400132,0.064,0,0.064,2.29,0.58,2.3623081933
2019-12-30 09:30:00,2.4185,0.17,2.4244674157,0.0685,0,0.0685,2.35,0.17,2.3561409126,2.4485,0.0,2.4485,0.0685,0,0.0685,2.38,0.0,2.38
2019-12-30 10:00:00,2.39,0.07,2.3910248849,0.09,0,0.09,2.3,0.07,2.3010649708,2.42,0.32,2.4410653412,0.09,0,0.09,2.33,0.32,2.3518715951
2019-12-30 10:30:00,2.345,-0.41000000000000003,2.3805724102,0.195,0,0.195,2.15,-0.41000000000000003,2.188743932,2.455,0.5,2.5053991698,0.195,0,0.195,2.26,0.5,2.3146490015
2019-12-30 11:00:00,2.227,-0.41000000000000003,2.2644268591,0.377,0,0.377,1.85,-0.41000000000000003,1.8948878595,2.337,0.52,2.3941530862000002,0.377,0,0.377,1.96,0.52,2.0278066969
2019-12-30 11:30:00,2.1125,-0.36,2.1429550275,0.49250000000000005,0,0.49250000000000005,1.62,-0.36,1.6595180023,2.2125,0.56,2.2822699775,0.49250000000000005,0,0.49250000000000005,1.72,0.56,1.8088670487
2019-12-30 12:00:00,2.0385,0.08,2.0400691777,0.5785,0,0.5785,1.46,0.08,1.4621901381,2.0885,0.26,2.1046216406,0.5785,0,0.5785,1.51,0.26,1.5322206107
2019-12-30 12:30:00,1.994,0.16,2.0004089582,0.634,0,0.634,1.3599999999999999,0.16,1.3693794215000001,2.024,0.15,2.0295506892,0.634,0,0.634,1.3900000000000001,0.15,1.3980700984
2019-12-30 13:00:00,1.9355,0.16,1.9421020184,0.6055,0,0.6055,1.33,0.16,1.3395894894,1.9655,0.15,1.9712154246,0.6055,0,0.6055,1.3599999999999999,0.15,1.3682470537
2019-12-30 13:30:00,1.947,0.16,1.9535631548999999,0.517,0,0.517,1.43,0.16,1.4389232084999999,1.987,0.13,1.9912481011,0.517,0,0.517,1.47,0.13,1.475737104
2019-12-30 14:00:00,1.9,0.16,1.9067249408,0.49,0,0.49,1.4100000000000001,0.16,1.4190489773000001,1.9300000000000002,0.15,1.9358202396,0.49,0,0.49,1.44,0.15,1.4477914214
2019-12-30 14:30:00,1.966,0.16,1.9724999366,0.186,0,0.186,1.78,0.16,1.7871765442,1.996,0.0,1.996,0.186,0,0.186,1.81,0.0,1.81
2019-12-30 15:00:00,2.056,0.0,2.056,0.136,0,0.136,1.92,0.0,1.92,2.086,0.0,2.086,0.136,0,0.136,1.9500000000000002,0.0,1.9500000000000002
2019-12-30 15:30:00,2.1945,-0.46,2.2421931786,0.0545,0,0.0545,2.14,-0.46,2.1888809927,2.2845,0.46,2.3303519584,0.0545,0,0.0545,2.23,0.46,2.276949714
2019-12-30 16:00:00,2.3810000000000002,-0.45,2.4231510477000002,0.031,0,0.031,2.35,-0.45,2.3926972228,2.421,0.47000000000000003,2.4661997081,0.031,0,0.031,2.39,0.47000000000000003,2.4357750307
2019-12-30 16:30:00,2.629,-0.48,2.6724597284,0.009000000000000001,0,0.009000000000000001,2.62,-0.48,2.6636065776,2.669,0.45,2.7066697250000002,0.009000000000000001,0,0.009000000000000001,2.66,0.45,2.6977953962
2019-12-30 17:00:00,2.9515000000000002,0.18,2.9569836405,0.0015,0,0.0015,2.95,0.18,2.9554864236,2.9815,0.0,2.9815,0.0015,0,0.0015,2.98,0.0,2.98
2019-12-30 17:30:00,3.02,0.18,3.0253594828,0.0,0,0.0,3.02,0.18,3.0253594828,3.04,0.0,3.04,0.0,0,0.0,3.04,0.0,3.04
2019-12-30 18:00:00,3.0795,0.0,3.0795,0.0095,0,0.0095,3.07,0.0,3.07,3.1095,0.0,3.1095,0.0095,0,0.0095,3.1,0.0,3.1
2019-12-30 18:30:00,2.9415,-0.49,2.9820332409,0.0015,0,0.0015,2.94,-0.49,2.9805536398,2.9715,0.45,3.0053805499,0.0015,0,0.0015,2.9699999999999998,0.45,3.0038974683
2019-12-30 19:00:00,2.865,-0.44,2.8985901746,0.005,0,0.005,2.86,-0.44,2.8936482164,2.895,0.52,2.9413304813,0.005,0,0.005,2.89,0.52,2.936409372
2019-12-30 19:30:00,2.8,-0.14,2.8034978152,0.0,0,0.0,2.8,-0.14,2.8034978152,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83
2019-12-30 20:00:00,2.621,-0.14,2.6247363677,0.001,0,0.001,2.62,-0.14,2.6237377918,2.641,-0.14,2.6447081124,0.001,0,0.001,2.64,-0.14,2.6437095151000003
2019-12-30 20:30:00,2.4725,-0.35000000000000003,2.4971496251,0.0025,0,0.0025,2.47,-0.35000000000000003,2.4946743274,2.5025,0.24,2.5139821499,0.0025,0,0.0025,2.5,0.24,2.5114935795
2019-12-30 21:00:00,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201
2019-12-30 21:30:00,2.23,-0.14,2.2343902972,0.0,0,0.0,2.23,-0.14,2.2343902972,2.26,-0.14,2.2643321311,0.0,0,0.0,2.26,-0.14,2.2643321311
2019-12-30 22:00:00,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143
2019-12-30 22:30:00,1.932,-0.14,1.9370658223000001,0.002,0,0.002,1.9300000000000002,-0.14,1.9350710581000001,1.962,-0.14,1.9669885612,0.002,0,0.002,1.96,-0.14,1.9649936387
2019-12-30 23:00:00,1.9145,-0.14,1.9196120051,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,-0.14,1.9151240169000001,1.9445000000000001,-0.14,1.9495333416,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.14,1.9450449866000001
2019-12-30 23:30:00,1.8515000000000001,-0.14,1.8567854615,0.0015,0,0.0015,1.85,-0.14,1.8552897348,1.8815,-0.15,1.8874698011,0.0015,0,0.0015,1.88,-0.15,1.8859745491000002
2019-12-31 00:00:00,1.8605,-0.14,1.8657599658000001,0.0105,0,0.0105,1.85,-0.14,1.8552897348,1.8905,-0.14,1.8956767261,0.0105,0,0.0105,1.88,-0.14,1.8852055591
2019-12-31 00:30:00,2.3545,-0.14,2.3586585700000002,0.0145,0,0.0145,2.34,-0.14,2.3441842931,2.3845,-0.14,2.3886063405,0.0145,0,0.0145,2.37,-0.14,2.3741314201
2019-12-31 01:00:00,2.424,-0.14,2.4280395384,0.004,0,0.004,2.42,-0.14,2.4240462042,2.444,-0.14,2.4480065359,0.004,0,0.004,2.44,-0.14,2.4440130933
2019-12-31 01:30:00,2.3545,-0.14,2.3586585700000002,0.0145,0,0.0145,2.34,-0.14,2.3441842931,2.3845,0.0,2.3845,0.0145,0,0.0145,2.37,0.0,2.37
2019-12-31 02:00:00,2.2445,-0.49,2.2973637609,0.0345,0,0.0345,2.21,-0.49,2.2636695872,2.2845,0.44,2.3264866752,0.0345,0,0.0345,2.25,0.44,2.2926185902
2019-12-31 02:30:00,2.228,-0.14,2.2323942304,0.018000000000000002,0,0.018000000000000002,2.21,-0.14,2.2144299492,2.268,-0.14,2.2723168793,0.018000000000000002,0,0.018000000000000002,2.25,-0.14,2.2543513479
2019-12-31 03:00:00,2.1335,-0.14,2.138088457,0.0035,0,0.0035,2.13,-0.14,2.1345959805,2.1635,-0.14,2.1680249653,0.0035,0,0.0035,2.16,-0.14,2.164532282
2019-12-31 03:30:00,2.002,-0.14,2.006889135,0.002,0,0.002,2.0,-0.14,2.0048940122,2.032,-0.14,2.0368171248,0.002,0,0.002,2.03,-0.14,2.0348218595
2019-12-31 04:00:00,2.0235,0.0,2.0235,0.0135,0,0.0135,2.01,0.0,2.01,2.0535,0.0,2.0535,0.0135,0,0.0135,2.04,0.0,2.04
2019-12-31 04:30:00,1.9605000000000001,-0.14,1.9654923683,0.0105,0,0.0105,1.9500000000000002,-0.14,1.9550191815,1.9905,-0.14,1.9954173122,0.0105,0,0.0105,1.98,-0.14,1.9849433241
2019-12-31 05:00:00,1.897,-0.14,1.9021590365,0.017,0,0.017,1.88,-0.14,1.8852055591,1.927,-0.14,1.9320789321,0.017,0,0.017,1.9100000000000001,-0.14,1.9151240169000001
2019-12-31 05:30:00,1.8545,-0.14,1.8597769355,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.14,1.8552897348,1.8845,-0.14,1.8896931629,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.14,1.8852055591
2019-12-31 06:00:00,1.892,0.0,1.892,0.012,0,0.012,1.88,0.0,1.88,1.9220000000000002,0.0,1.9220000000000002,0.012,0,0.012,1.9100000000000001,0.0,1.9100000000000001
2019-12-31 06:30:00,1.94,-0.47000000000000003,1.9961212388,0.04,0,0.04,1.9,-0.47000000000000003,1.9572685048,2.03,0.44,2.0771374533,0.04,0,0.04,1.99,0.44,2.0380628057
2019-12-31 07:00:00,1.9809999999999999,-0.47000000000000003,2.0359914047,0.031,0,0.031,1.9500000000000002,-0.47000000000000003,2.0058414693,2.091,0.44,2.136792222,0.031,0,0.031,2.06,0.44,2.1064662352
2019-12-31 07:30:00,2.106,-0.46,2.1556521055,0.006,0,0.006,2.1,-0.46,2.1497906875,2.146,0.44,2.190642828,0.006,0,0.006,2.14,0.44,2.1847654336
2019-12-31 08:00:00,2.1705,0.0,2.1705,0.0105,0,0.0105,2.16,0.0,2.16,2.2005,0.0,2.2005,0.0105,0,0.0105,2.19,0.0,2.19
2019-12-31 08:30:00,2.243,-0.47000000000000003,2.2917131147,0.003,0,0.003,2.24,-0.47000000000000003,2.288776966,2.303,0.46,2.348490792,0.003,0,0.003,2.3,0.46,2.3455489763
2019-12-31 09:00:00,2.3235,-0.49,2.3746057041,0.0035,0,0.0035,2.32,-0.49,2.3711811403,2.3635,0.46,2.4078480538,0.0035,0,0.0035,2.36,0.46,2.4044126102
2019-12-31 09:30:00,2.417,-0.14,2.421051218,0.007,0,0.007,2.41,-0.14,2.4140629652,2.447,-0.14,2.451001632,0.007,0,0.007,2.44,-0.14,2.4440130933
2019-12-31 10:00:00,2.497,0.19,2.5042182413000003,0.017,0,0.017,2.48,0.19,2.4872675771,2.527,0.15,2.5314480046,0.017,0,0.017,2.51,0.15,2.5144780771
2019-12-31 10:30:00,2.543,0.19,2.5500880377,0.043000000000000003,0,0.043000000000000003,2.5,0.19,2.5072096043,2.573,0.0,2.573,0.043000000000000003,0,0.043000000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-12-31 11:00:00,2.52,0.19,2.5271525478,0.11,0,0.11,2.41,0.19,2.4174780247,2.55,0.16,2.5550146771,0.11,0,0.11,2.44,0.16,2.4452402745
2019-12-31 11:30:00,2.5115,0.17,2.5172469585,0.0915,0,0.0915,2.42,0.17,2.425963726,2.5415,0.13,2.5448226363,0.0915,0,0.0915,2.45,0.13,2.4534465554000002
2019-12-31 12:00:00,2.4665,0.17,2.4723515628,0.0965,0,0.0965,2.37,0.17,2.3760892239,2.4965,0.17,2.502281409,0.0965,0,0.0965,2.4,0.17,2.4060133
2019-12-31 12:30:00,2.4235,0.17,2.4294551344,0.1535,0,0.1535,2.27,0.17,2.2763567383,2.4535,0.17,2.4593824936,0.1535,0,0.1535,2.3,0.17,2.3062740514
2019-12-31 13:00:00,2.444,0.17,2.4499053043,0.114,0,0.114,2.33,0.17,2.3361934851,2.474,0.0,2.474,0.114,0,0.114,2.36,0.0,2.36
2019-12-31 13:30:00,2.367,0.15,2.3717480895,0.077,0,0.077,2.29,0.15,2.2949074055,2.3970000000000002,0.0,2.3970000000000002,0.077,0,0.077,2.32,0.0,2.32
2019-12-31 14:00:00,2.375,0.0,2.375,0.055,0,0.055,2.32,0.0,2.32,2.4050000000000002,0.0,2.4050000000000002,0.055,0,0.055,2.35,0.0,2.35
2019-12-31 14:30:00,2.3945,0.15,2.3991936666,0.0345,0,0.0345,2.36,0.15,2.3647621445,2.4245,0.0,2.4245,0.0345,0,0.0345,2.39,0.0,2.39
2019-12-31 15:00:00,2.3755,0.0,2.3755,0.025500000000000002,0,0.025500000000000002,2.35,0.0,2.35,2.4055,0.0,2.4055,0.025500000000000002,0,0.025500000000000002,2.38,0.0,2.38
2019-12-31 15:30:00,2.4505,0.0,2.4505,0.0105,0,0.0105,2.44,0.0,2.44,2.4805,0.0,2.4805,0.0105,0,0.0105,2.47,0.0,2.47
2019-12-31 16:00:00,2.552,0.13,2.5553089833,0.032,0,0.032,2.52,0.13,2.5233509467,2.582,0.0,2.582,0.032,0,0.032,2.55,0.0,2.55
2019-12-31 16:30:00,2.746,0.0,2.746,0.026000000000000002,0,0.026000000000000002,2.7199999999999998,0.0,2.7199999999999998,2.776,0.0,2.776,0.026000000000000002,0,0.026000000000000002,2.75,0.0,2.75
2019-12-31 17:00:00,2.9595000000000002,0.17,2.9643785605,0.029500000000000002,0,0.029500000000000002,2.93,0.17,2.9349275971,2.9795,0.0,2.9795,0.029500000000000002,0,0.029500000000000002,2.95,0.0,2.95
2019-12-31 17:30:00,3.0425,0.0,3.0425,0.0125,0,0.0125,3.03,0.0,3.03,3.0625,0.0,3.0625,0.0125,0,0.0125,3.05,0.0,3.05
2019-12-31 18:00:00,3.103,-0.14,3.1061566284,0.023,0,0.023,3.08,-0.14,3.0831801764,3.123,0.0,3.123,0.023,0,0.023,3.1,0.0,3.1
2019-12-31 18:30:00,3.03,0.0,3.03,0.04,0,0.04,2.99,0.0,2.99,3.05,0.0,3.05,0.04,0,0.04,3.01,0.0,3.01
2019-12-31 19:00:00,2.9135,-0.4,2.9408301974,0.0335,0,0.0335,2.88,-0.4,2.9076450953,2.9635,0.32,2.980726799,0.0335,0,0.0335,2.93,0.32,2.9474226029
2019-12-31 19:30:00,2.673,-0.51,2.7212182932999998,0.033,0,0.033,2.64,-0.51,2.6888101457999998,2.793,0.42,2.8244024146999998,0.033,0,0.033,2.76,0.42,2.7917736297999998
2019-12-31 20:00:00,2.489,-0.51,2.5407126953,0.019,0,0.019,2.47,-0.51,2.5221022977,2.599,0.42,2.6327174174,0.019,0,0.019,2.58,0.42,2.6139625093000003
2019-12-31 20:30:00,2.3515,-0.53,2.4104879693,0.0115,0,0.0115,2.34,-0.53,2.3992707225,2.4615,0.4,2.493788734,0.0115,0,0.0115,2.45,0.4,2.4824383174999998
2019-12-31 21:00:00,2.1785,-0.53,2.2420442123,0.0085,0,0.0085,2.17,-0.53,2.2337860238,2.2885,0.4,2.3231944064,0.0085,0,0.0085,2.2800000000000002,0.4,2.3148218074
2019-12-31 21:30:00,2.037,-0.53,2.1048204199,0.017,0,0.017,2.02,-0.53,2.0883725721,2.137,0.4,2.1741133825,0.017,0,0.017,2.12,0.4,2.1574058496
2019-12-31 22:00:00,1.9505,-0.42,1.9952068189,0.0205,0,0.0205,1.9300000000000002,-0.42,1.9751708787000002,2.0105,0.19,2.0194579099,0.0205,0,0.0205,1.99,0.19,1.9990497743
2019-12-31 22:30:00,1.911,-0.14,1.9161213427,0.011,0,0.011,1.9,-0.14,1.9051509127,1.941,-0.14,1.9460423942,0.011,0,0.011,1.9300000000000002,-0.14,1.9350710581000001
2019-12-31 23:00:00,1.9729999999999999,-0.14,1.9779608186000002,0.003,0,0.003,1.97,-0.14,1.9749683542,1.9929999999999999,-0.14,1.9979111592,0.003,0,0.003,1.99,-0.14,1.9949185447
2019-12-31 23:30:00,1.9805000000000001,-0.14,1.9854420792,0.0105,0,0.0105,1.97,-0.14,1.9749683542,2.0005,-0.14,2.0053927919,0.0105,0,0.0105,1.99,-0.14,1.9949185447
2020-01-01 00:00:00,2.027,-0.14,2.031828979,0.027,0,0.027,2.0,-0.14,2.0048940122,2.057,-0.14,2.0617587153,0.027,0,0.027,2.03,-0.14,2.0348218595
2020-01-01 00:30:00,2.5835,0.0,2.5835,0.0235,0,0.0235,2.56,0.0,2.56,2.6135,0.0,2.6135,0.0235,0,0.0235,2.59,0.0,2.59
2020-01-01 01:00:00,2.6855,0.0,2.6855,0.035500000000000004,0,0.035500000000000004,2.65,0.0,2.65,2.7055,0.0,2.7055,0.035500000000000004,0,0.035500000000000004,2.67,0.0,2.67
2020-01-01 01:30:00,2.5555,-0.14,2.5593319929,0.025500000000000002,0,0.025500000000000002,2.5300000000000002,-0.14,2.5338705571,2.5855,-0.14,2.5892875951,0.025500000000000002,0,0.025500000000000002,2.56,-0.14,2.5638252671
2020-01-01 02:00:00,2.437,-0.14,2.4410180253,0.027,0,0.027,2.41,-0.14,2.4140629652,2.467,-0.14,2.470969243,0.027,0,0.027,2.44,-0.14,2.4440130933
2020-01-01 02:30:00,2.4025,-0.14,2.4065756273,0.0325,0,0.0325,2.37,-0.14,2.3741314201,2.4325,-0.14,2.4365254462,0.0325,0,0.0325,2.4,-0.14,2.4040798656
