Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 03:00:00,2.2635,-0.49,2.3159301047,0.0235,0,0.0235,2.24,-0.49,2.2929675096,2.3135,0.44,2.3549696919,0.0235,0,0.0235,2.29,0.44,2.3318876474
2020-01-01 03:30:00,2.137,-0.14,2.1415809581,0.027,0,0.027,2.11,-0.14,2.1146394492,2.167,-0.14,2.1715176720000002,0.027,0,0.027,2.14,-0.14,2.1445745499
2020-01-01 04:00:00,2.1035,0.0,2.1035,0.07350000000000001,0,0.07350000000000001,2.03,0.0,2.03,2.1335,0.0,2.1335,0.07350000000000001,0,0.07350000000000001,2.06,0.0,2.06
2020-01-01 04:30:00,2.0185,0.0,2.0185,0.0285,0,0.0285,1.99,0.0,1.99,2.0585,0.0,2.0585,0.0285,0,0.0285,2.03,0.0,2.03
2020-01-01 05:00:00,1.944,-0.14,1.9490346328,0.004,0,0.004,1.94,-0.14,1.9450449866000001,1.974,-0.14,1.9789583118,0.004,0,0.004,1.97,-0.14,1.9749683542
2020-01-01 05:30:00,1.908,-0.14,1.9131293736,0.018000000000000002,0,0.018000000000000002,1.8900000000000001,-0.14,1.8951780919,1.9380000000000002,-0.14,1.9430501795000001,0.018000000000000002,0,0.018000000000000002,1.92,-0.14,1.9250974001
2020-01-01 06:00:00,1.8675000000000002,0.0,1.8675000000000002,0.0275,0,0.0275,1.8399999999999999,0.0,1.8399999999999999,1.8975,0.0,1.8975,0.0275,0,0.0275,1.87,0.0,1.87
2020-01-01 06:30:00,1.917,0.0,1.917,0.007,0,0.007,1.9100000000000001,0.0,1.9100000000000001,1.947,0.0,1.947,0.007,0,0.007,1.94,0.0,1.94
2020-01-01 07:00:00,1.896,0.0,1.896,0.016,0,0.016,1.88,0.0,1.88,1.9260000000000002,0.0,1.9260000000000002,0.016,0,0.016,1.9100000000000001,0.0,1.9100000000000001
2020-01-01 07:30:00,1.876,-0.14,1.8812166276000002,0.016,0,0.016,1.8599999999999999,-0.14,1.8652613758,1.9060000000000001,-0.14,1.9111347415000002,0.016,0,0.016,1.8900000000000001,-0.14,1.8951780919
2020-01-01 08:00:00,1.8815,-0.14,1.8867014205000001,0.0015,0,0.0015,1.88,-0.14,1.8852055591,1.9115000000000002,-0.14,1.9166200067,0.0015,0,0.0015,1.9100000000000001,-0.14,1.9151240169000001
2020-01-01 08:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-01-01 09:00:00,1.869,-0.5,1.9347250451,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.5,1.9260321908,1.939,0.35000000000000003,1.9703352507,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-01-01 09:30:00,1.9769999999999999,-0.36,2.0095096417,0.007,0,0.007,1.97,-0.36,2.0026232796,2.037,0.16,2.0432740883,0.007,0,0.007,2.03,0.16,2.0362956563
2020-01-01 10:00:00,2.102,-0.14,2.1066570675,0.002,0,0.002,2.1,-0.14,2.104661493,2.132,-0.14,2.1365916784,0.002,0,0.002,2.13,-0.14,2.1345959805
2020-01-01 10:30:00,2.2435,-0.14,2.2478639305,0.0035,0,0.0035,2.24,-0.14,2.2443707359,2.2735,-0.14,2.2778064558,0.0035,0,0.0035,2.27,-0.14,2.2743130831
2020-01-01 11:00:00,2.275,-0.14,2.2793036217,0.005,0,0.005,2.27,-0.14,2.2743130831,2.305,-0.14,2.309247713,0.005,0,0.005,2.3,-0.14,2.3042569301
2020-01-01 11:30:00,2.3665,-0.14,2.3706375197,0.0165,0,0.0165,2.35,-0.14,2.3541665192,2.3865,-0.14,2.3906029051,0.0165,0,0.0165,2.37,-0.14,2.3741314201
2020-01-01 12:00:00,2.2545,-0.14,2.2588426793,0.0345,0,0.0345,2.22,-0.14,2.2244100341,2.2845,-0.14,2.2887857589,0.0345,0,0.0345,2.25,-0.14,2.2543513479
2020-01-01 12:30:00,2.211,-0.14,2.2154279496,0.041,0,0.041,2.17,-0.14,2.1745114394,2.241,-0.14,2.2453687893,0.041,0,0.041,2.2,-0.14,2.2044500448
2020-01-01 13:00:00,2.2945,-0.14,2.2987671152,0.0345,0,0.0345,2.26,-0.14,2.2643321311,2.3245,-0.14,2.3287121441,0.0345,0,0.0345,2.29,-0.14,2.2942754848
2020-01-01 13:30:00,2.2185,-0.14,2.22291301,0.0385,0,0.0385,2.18,-0.14,2.1844907873,2.2485,-0.14,2.2528542452,0.0385,0,0.0385,2.21,-0.14,2.2144299492
2020-01-01 14:00:00,2.1515,-0.14,2.1560501502,0.0415,0,0.0415,2.11,-0.14,2.1146394492,2.1815,-0.14,2.1859877058,0.0415,0,0.0415,2.14,-0.14,2.1445745499
2020-01-01 14:30:00,2.11,-0.14,2.1146394492,0.04,0,0.04,2.07,-0.14,2.074728898,2.14,-0.14,2.1445745499,0.04,0,0.04,2.1,-0.14,2.104661493
2020-01-01 15:00:00,2.099,-0.14,2.1036637089,0.049,0,0.049,2.05,-0.14,2.0547749268,2.129,-0.14,2.1335981346,0.049,0,0.049,2.08,-0.14,2.0847062143
2020-01-01 15:30:00,2.0825,-0.14,2.0872005773,0.0625,0,0.0625,2.02,-0.14,2.0248456731,2.1125,-0.14,2.1171339707,0.0625,0,0.0625,2.05,-0.14,2.0547749268
2020-01-01 16:00:00,2.2445,0.0,2.2445,0.0245,0,0.0245,2.22,0.0,2.22,2.2645,-0.14,2.2688235388,0.0245,0,0.0245,2.24,-0.14,2.2443707359
2020-01-01 16:30:00,2.5105,-0.14,2.5144005747,0.0005,0,0.0005,2.51,-0.14,2.5139013505,2.5305,-0.14,2.5343697935,0.0005,0,0.0005,2.5300000000000002,-0.14,2.5338705571
2020-01-01 17:00:00,2.77,-0.49,2.8130055101,0.0,0,0.0,2.77,-0.49,2.8130055101,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286
2020-01-01 17:30:00,2.9,-0.14,2.9033773437,0.0,0,0.0,2.9,-0.14,2.9033773437,2.93,-0.14,2.933342803,0.0,0,0.0,2.93,-0.14,2.933342803
2020-01-01 18:00:00,2.99,-0.14,2.9932757975,0.0,0,0.0,2.99,-0.14,2.9932757975,3.01,-0.14,3.013254055,0.0,0,0.0,3.01,-0.14,3.013254055
2020-01-01 18:30:00,2.88,-0.14,2.8834007699,0.0,0,0.0,2.88,-0.14,2.8834007699,2.91,-0.14,2.9133657512,0.0,0,0.0,2.91,-0.14,2.9133657512
2020-01-01 19:00:00,2.8,-0.14,2.8034978152,0.0,0,0.0,2.8,-0.14,2.8034978152,2.83,-0.14,2.8334607814,0.0,0,0.0,2.83,-0.14,2.8334607814
2020-01-01 19:30:00,2.6710000000000003,-0.14,2.6746665213,0.011,0,0.011,2.66,-0.14,2.6636816627,2.691,-0.14,2.694639308,0.011,0,0.011,2.68,-0.14,2.6836542251
2020-01-01 20:00:00,2.5235000000000003,-0.42,2.5582127062,0.0135,0,0.0135,2.51,-0.42,2.5448968545,2.5535,0.22,2.5629596661000003,0.0135,0,0.0135,2.54,0.22,2.5495097568
2020-01-01 20:30:00,2.3155,-0.32,2.3375072727,0.0155,0,0.0155,2.3,-0.32,2.3221541723,2.3755,0.11,2.3780454684,0.0155,0,0.0155,2.36,0.11,2.3625621685000002
2020-01-01 21:00:00,2.2025,-0.30000000000000004,2.2228374322,0.0325,0,0.0325,2.17,-0.30000000000000004,2.1906391761,2.2625,0.04,2.2628535635,0.0325,0,0.0325,2.23,0.04,2.2303587155
2020-01-01 21:30:00,2.081,-0.54,2.1499211613,0.041,0,0.041,2.04,-0.54,2.1102606474,2.191,0.39,2.2254395072,0.041,0,0.041,2.15,0.39,2.1850858107
2020-01-01 22:00:00,1.9685000000000001,-0.48,2.0261767569,0.0485,0,0.0485,1.92,-0.48,1.9790907003,2.0685000000000002,0.28,2.0873649058,0.0485,0,0.0485,2.02,0.28,2.0393136099999998
2020-01-01 22:30:00,1.8599999999999999,-0.14,1.8652613758,0.06,0,0.06,1.8,-0.14,1.8054362354,1.8900000000000001,-0.14,1.8951780919,0.06,0,0.06,1.83,-0.14,1.8353473786
2020-01-01 23:00:00,1.8679999999999999,-0.14,1.8732389063000001,0.068,0,0.068,1.8,-0.14,1.8054362354,1.8980000000000001,-0.14,1.9031563257,0.068,0,0.068,1.83,-0.14,1.8353473786
2020-01-01 23:30:00,1.8090000000000002,-0.52,1.8822542335999999,0.069,0,0.069,1.74,-0.52,1.8160396471,1.899,0.31,1.9241364296999999,0.069,0,0.069,1.83,0.31,1.8560711193000001
2020-01-02 00:00:00,1.81,-0.54,1.8888356202,0.06,0,0.06,1.75,-0.54,1.8314202139,1.9100000000000001,0.38,1.9474342094,0.06,0,0.06,1.85,0.38,1.8886238376
2020-01-02 00:30:00,2.391,-0.51,2.4447864937,0.061,0,0.061,2.33,-0.51,2.3851624683,2.421,0.4,2.4538217132,0.061,0,0.061,2.36,0.4,2.3936582881
2020-01-02 01:00:00,2.4445,-0.14,2.4485057178,0.0545,0,0.0545,2.39,-0.14,2.394096907,2.4745,-0.14,2.4784572318,0.0545,0,0.0545,2.42,-0.14,2.4240462042
2020-01-02 01:30:00,2.3635,0.0,2.3635,0.053500000000000006,0,0.053500000000000006,2.31,0.0,2.31,2.3835,-0.14,2.3876080604,0.053500000000000006,0,0.053500000000000006,2.33,-0.14,2.3342022192
2020-01-02 02:00:00,2.2725,-0.14,2.2768083472000002,0.022500000000000003,0,0.022500000000000003,2.25,-0.14,2.2543513479,2.3025,-0.14,2.3067523166,0.022500000000000003,0,0.022500000000000003,2.2800000000000002,-0.14,2.2842942017
2020-01-02 02:30:00,2.2945,-0.14,2.2987671152,0.0345,0,0.0345,2.26,-0.14,2.2643321311,2.3245,-0.14,2.3287121441,0.0345,0,0.0345,2.29,-0.14,2.2942754848
2020-01-02 03:00:00,2.241,-0.14,2.2453687893,0.061,0,0.061,2.18,-0.14,2.1844907873,2.271,-0.14,2.2753111875,0.061,0,0.061,2.21,-0.14,2.2144299492
2020-01-02 03:30:00,2.1245,-0.49,2.1802752693,0.0345,0,0.0345,2.09,-0.49,2.1466718426,2.1645,0.43,2.2067986428,0.0345,0,0.0345,2.13,0.43,2.1729703173
2020-01-02 04:00:00,2.1345,-0.49,2.1900206049,0.0545,0,0.0545,2.08,-0.49,2.1369370604,2.1845,0.43,2.226418705,0.0545,0,0.0545,2.13,0.43,2.1729703173
2020-01-02 04:30:00,2.0285,0.0,2.0285,0.0285,0,0.0285,2.0,0.0,2.0,2.0685000000000002,0.0,2.0685000000000002,0.0285,0,0.0285,2.04,0.0,2.04
2020-01-02 05:00:00,1.949,-0.35000000000000003,1.9801770123,0.049,0,0.049,1.9,-0.35000000000000003,1.9319679086,1.999,0.09,2.0010249874,0.049,0,0.049,1.9500000000000002,0.09,1.9520758182
2020-01-02 05:30:00,1.9649999999999999,0.0,1.9649999999999999,0.065,0,0.065,1.9,0.0,1.9,1.995,-0.14,1.9999062478,0.065,0,0.065,1.9300000000000002,-0.14,1.9350710581000001
2020-01-02 06:00:00,1.9665,0.15,1.9722125266,0.0665,0,0.0665,1.9,0.15,1.9059118553,1.9965000000000002,0.17,2.0037245943,0.0665,0,0.0665,1.9300000000000002,0.17,1.9374725805000002
2020-01-02 06:30:00,2.146,-0.4,2.1829603753,0.126,0,0.126,2.02,-0.4,2.0592231545,2.186,0.51,2.2447039894,0.126,0,0.126,2.06,0.51,2.1221922627
2020-01-02 07:00:00,2.261,-0.11,2.2636742257,0.151,0,0.151,2.11,-0.11,2.112865353,2.331,0.41000000000000003,2.3667828375,0.151,0,0.151,2.18,0.41000000000000003,2.2182200071000002
2020-01-02 07:30:00,2.3435,0.2,2.3520187606,0.14350000000000002,0,0.14350000000000002,2.2,0.2,2.2090722034,2.3835,0.18,2.3902870644,0.14350000000000002,0,0.14350000000000002,2.24,0.18,2.2472205054
2020-01-02 08:00:00,2.434,0.21,2.4430423656,0.14400000000000002,0,0.14400000000000002,2.29,0.21,2.2996086624,2.474,0.18,2.4805394575,0.14400000000000002,0,0.14400000000000002,2.33,0.18,2.3369424469
2020-01-02 08:30:00,2.541,0.21,2.5496629189,0.221,0,0.221,2.32,0.21,2.3294849216,2.571,0.19,2.5780110551,0.221,0,0.221,2.35,0.19,2.3576683397
2020-01-02 09:00:00,2.584,0.02,2.5840773982,0.17400000000000002,0,0.17400000000000002,2.41,0.02,2.4100829861,2.644,0.39,2.6726084637,0.17400000000000002,0,0.17400000000000002,2.47,0.39,2.500599928
2020-01-02 09:30:00,2.7235,-0.33,2.7434198093,0.14350000000000002,0,0.14350000000000002,2.58,-0.33,2.6010190311,2.8435,0.61,2.9081939842,0.14350000000000002,0,0.14350000000000002,2.7,0.61,2.768049855
2020-01-02 10:00:00,2.8775,0.26,2.8892224300000002,0.1875,0,0.1875,2.69,0.26,2.7025358462,2.9075,0.23,2.916582975,0.1875,0,0.1875,2.7199999999999998,0.23,2.729706944
2020-01-02 10:30:00,2.867,0.26,2.8787651867,0.177,0,0.177,2.69,0.26,2.7025358462,2.8970000000000002,0.23,2.9061157926,0.177,0,0.177,2.7199999999999998,0.23,2.729706944
2020-01-02 11:00:00,2.9265,0.29,2.9408335978,0.20650000000000002,0,0.20650000000000002,2.7199999999999998,0.29,2.7354158733,2.9665,0.27,2.9787618653,0.20650000000000002,0,0.20650000000000002,2.76,0.27,2.7731750756
2020-01-02 11:30:00,2.9015,0.28,2.914978945,0.18150000000000002,0,0.18150000000000002,2.7199999999999998,0.28,2.7343737857,2.9415,0.25,2.9521047153,0.18150000000000002,0,0.18150000000000002,2.76,0.25,2.7712993342
2020-01-02 12:00:00,2.847,0.24,2.8570980032,0.127,0,0.127,2.7199999999999998,0.24,2.7305677065,2.8970000000000002,0.21,2.9046013496,0.127,0,0.127,2.77,0.21,2.7779488836
2020-01-02 12:30:00,2.8475,0.24,2.8575962363,0.23750000000000002,0,0.23750000000000002,2.61,0.24,2.6210112552,2.8775,0.21,2.8851527256000002,0.23750000000000002,0,0.23750000000000002,2.64,0.21,2.6483391022
2020-01-02 13:00:00,2.803,0.24,2.8132559429,0.17300000000000001,0,0.17300000000000001,2.63,0.24,2.6409278672000003,2.833,0.22,2.8415293417000003,0.17300000000000001,0,0.17300000000000001,2.66,0.22,2.6690822392999998
2020-01-02 13:30:00,2.795,0.25,2.8061584061,0.17500000000000002,0,0.17500000000000002,2.62,0.25,2.631900454,2.825,0.22,2.8335534228,0.17500000000000002,0,0.17500000000000002,2.65,0.22,2.6591163946
2020-01-02 14:00:00,2.668,0.23,2.6778954423,0.178,0,0.178,2.49,0.23,2.500599928,2.698,0.22,2.7069547466,0.178,0,0.178,2.52,0.22,2.5295849462
2020-01-02 14:30:00,2.729,0.23,2.7386750446,0.199,0,0.199,2.5300000000000002,0.23,2.540433034,2.759,0.22,2.7677573954,0.199,0,0.199,2.56,0.22,2.5694357357
2020-01-02 15:00:00,2.6814999999999998,0.23,2.6913458065,0.1715,0,0.1715,2.51,0.23,2.5205158202,2.7215,0.22,2.7303776752999998,0.1715,0,0.1715,2.55,0.22,2.5594726019
2020-01-02 15:30:00,2.7145,0.23,2.7242265416,0.2245,0,0.2245,2.49,0.23,2.500599928,2.7445,0.21,2.7525225249,0.2245,0,0.2245,2.52,0.21,2.5287348615000003
2020-01-02 16:00:00,2.751,0.23,2.7605979425,0.221,0,0.221,2.5300000000000002,0.23,2.540433034,2.791,0.19,2.7974597406,0.221,0,0.221,2.5700000000000003,0.19,2.5770137757000002
2020-01-02 16:30:00,2.9075,-0.14,2.9108686418,0.23750000000000002,0,0.23750000000000002,2.67,-0.14,2.6736678926,2.9975,0.5,3.0389153081,0.23750000000000002,0,0.23750000000000002,2.76,0.5,2.8049242414
2020-01-02 17:00:00,3.116,0.19,3.1217873086,0.23600000000000002,0,0.23600000000000002,2.88,0.19,2.8862605565,3.156,0.28,3.1683964398,0.23600000000000002,0,0.23600000000000002,2.92,0.28,2.9333939388
2020-01-02 17:30:00,3.1785,0.18,3.183592664,0.23850000000000002,0,0.23850000000000002,2.94,0.18,2.9455050501,3.2085,0.0,3.2085,0.23850000000000002,0,0.23850000000000002,2.9699999999999998,0.0,2.9699999999999998
2020-01-02 18:00:00,3.178,0.19,3.1836746065,0.23800000000000002,0,0.23800000000000002,2.94,0.19,2.9461330588,3.208,0.0,3.208,0.23800000000000002,0,0.23800000000000002,2.9699999999999998,0.0,2.9699999999999998
2020-01-02 18:30:00,3.16,-0.14,3.1630997455,0.24,0,0.24,2.92,-0.14,2.9233542379,3.19,0.0,3.19,0.24,0,0.24,2.95,0.0,2.95
2020-01-02 19:00:00,2.968,-0.06,2.9686064071000002,0.23800000000000002,0,0.23800000000000002,2.73,-0.06,2.7306592611,2.998,0.0,2.998,0.23800000000000002,0,0.23800000000000002,2.76,0.0,2.76
2020-01-02 19:30:00,2.864,-0.13,2.8669489007999998,0.234,0,0.234,2.63,-0.13,2.6332109676,2.894,-0.14,2.8973843376,0.234,0,0.234,2.66,-0.14,2.6636816627
2020-01-02 20:00:00,2.7615,-0.47000000000000003,2.8012108543,0.2215,0,0.2215,2.54,-0.47000000000000003,2.5831182706,2.8215,0.4,2.849712661,0.2215,0,0.2215,2.6,0.4,2.6305892876
2020-01-02 20:30:00,2.535,-0.5,2.5838391978,0.20500000000000002,0,0.20500000000000002,2.33,-0.5,2.3830442715,2.645,0.44,2.6813476089,0.20500000000000002,0,0.20500000000000002,2.44,0.44,2.4793547548
2020-01-02 21:00:00,2.374,-0.43,2.4126284422,0.214,0,0.214,2.16,-0.43,2.2023850708,2.464,0.33,2.4859999999999998,0.214,0,0.214,2.25,0.33,2.274071239
2020-01-02 21:30:00,2.1995,-0.14,2.2039510544,0.2295,0,0.2295,1.97,-0.14,1.9749683542,2.2295,-0.14,2.2338912798,0.2295,0,0.2295,2.0,-0.14,2.0048940122
2020-01-02 22:00:00,2.0485,-0.14,2.0532784151,0.1885,0,0.1885,1.8599999999999999,-0.14,1.8652613758,2.0885,-0.14,2.0931871034,0.1885,0,0.1885,1.9,-0.14,1.9051509127
2020-01-02 22:30:00,1.892,-0.25,1.9084454407,0.212,0,0.212,1.6800000000000002,-0.25,1.6984993377,1.932,0.0,1.932,0.212,0,0.212,1.72,0.0,1.72
2020-01-02 23:00:00,1.9180000000000001,-0.25,1.9342243924,0.158,0,0.158,1.76,-0.25,1.7776670104,1.9580000000000002,0.03,1.9582298129,0.158,0,0.158,1.8,0.03,1.8002499826
2020-01-02 23:30:00,1.8485,-0.14,1.853794015,0.2185,0,0.2185,1.63,-0.14,1.6360012225,1.8785,-0.14,1.8837097043000002,0.2185,0,0.2185,1.6600000000000001,-0.14,1.6658931538
2020-01-03 00:00:00,1.8285,-0.14,1.8338517525,0.23850000000000002,0,0.23850000000000002,1.5899999999999999,-0.14,1.5961516219,1.8585,-0.14,1.8637656103,0.23850000000000002,0,0.23850000000000002,1.62,-0.14,1.6260381299
2020-01-03 00:30:00,2.2865,-0.45,2.3303609699,0.23650000000000002,0,0.23650000000000002,2.05,-0.45,2.0988091862,2.3865,0.46,2.4304284087,0.23650000000000002,0,0.23650000000000002,2.15,0.46,2.198658682
2020-01-03 01:00:00,2.417,-0.47000000000000003,2.4622731368,0.23700000000000002,0,0.23700000000000002,2.18,-0.47000000000000003,2.2300896843,2.507,0.46,2.5488524869,0.23700000000000002,0,0.23700000000000002,2.27,0.46,2.3161390286
2020-01-03 01:30:00,2.3475,0.0,2.3475,0.23750000000000002,0,0.23750000000000002,2.11,0.0,2.11,2.3775,0.0,2.3775,0.23750000000000002,0,0.23750000000000002,2.14,0.0,2.14
2020-01-03 02:00:00,2.222,0.0,2.222,0.232,0,0.232,1.99,0.0,1.99,2.252,0.0,2.252,0.232,0,0.232,2.02,0.0,2.02
2020-01-03 02:30:00,2.2235,0.0,2.2235,0.2235,0,0.2235,2.0,0.0,2.0,2.2535,0.0,2.2535,0.2235,0,0.2235,2.03,0.0,2.03
2020-01-03 03:00:00,2.1595,0.0,2.1595,0.2195,0,0.2195,1.94,0.0,1.94,2.1895,0.0,2.1895,0.2195,0,0.2195,1.97,0.0,1.97
2020-01-03 03:30:00,2.0435,0.0,2.0435,0.20350000000000001,0,0.20350000000000001,1.8399999999999999,0.0,1.8399999999999999,2.0735,0.0,2.0735,0.20350000000000001,0,0.20350000000000001,1.87,0.0,1.87
2020-01-03 04:00:00,2.0595,0.0,2.0595,0.2195,0,0.2195,1.8399999999999999,0.0,1.8399999999999999,2.0895,0.0,2.0895,0.2195,0,0.2195,1.87,0.0,1.87
2020-01-03 04:30:00,1.9769999999999999,0.0,1.9769999999999999,0.227,0,0.227,1.75,0.0,1.75,2.007,0.0,2.007,0.227,0,0.227,1.78,0.0,1.78
2020-01-03 05:00:00,1.9485000000000001,0.0,1.9485000000000001,0.2285,0,0.2285,1.72,0.0,1.72,1.9785,-0.14,1.9834470626,0.2285,0,0.2285,1.75,-0.14,1.7555910686
2020-01-03 05:30:00,1.9500000000000002,0.15,1.9557607216,0.22,0,0.22,1.73,0.15,1.7364907140999999,1.99,0.14,1.9949185447,0.22,0,0.22,1.77,0.14,1.7755280905
2020-01-03 06:00:00,1.9865,0.17,1.9937608306999999,0.20650000000000002,0,0.20650000000000002,1.78,0.17,1.7880995498,2.0165,0.0,2.0165,0.20650000000000002,0,0.20650000000000002,1.81,0.0,1.81
2020-01-03 06:30:00,2.1885,0.19,2.1967321753,0.20850000000000002,0,0.20850000000000002,1.98,0.19,1.9890952717000001,2.2285,0.18,2.2357576456,0.20850000000000002,0,0.20850000000000002,2.02,0.18,2.0280039448
2020-01-03 07:00:00,2.316,0.2,2.3246195388,0.226,0,0.226,2.09,0.2,2.0995475703,2.356,0.19,2.3636488741,0.226,0,0.226,2.13,0.19,2.1384573879
2020-01-03 07:30:00,2.385,0.22,2.3951252577,0.225,0,0.225,2.16,0.22,2.1711747972,2.415,0.2,2.4232674223,0.225,0,0.225,2.19,0.2,2.1991134577
2020-01-03 08:00:00,2.5335,0.22,2.5430340639,0.2335,0,0.2335,2.3,0.22,2.3104977819,2.5735,0.2,2.5812598184,0.2335,0,0.2335,2.34,0.2,2.348531456
2020-01-03 08:30:00,2.6555,0.22,2.6645975775,0.23550000000000001,0,0.23550000000000001,2.42,0.22,2.4299794238,2.6955,0.2,2.7029095897,0.23550000000000001,0,0.23550000000000001,2.46,0.2,2.4681166909
2020-01-03 09:00:00,2.6845,-0.12,2.6871807252,0.23450000000000001,0,0.23450000000000001,2.45,-0.12,2.4529370151,2.7545,0.51,2.8013158069,0.23450000000000001,0,0.23450000000000001,2.52,0.51,2.5710892633
2020-01-03 09:30:00,2.758,-0.36,2.7813960523,0.248,0,0.248,2.51,-0.36,2.5356853117,2.868,0.5700000000000001,2.9240937057,0.248,0,0.248,2.62,0.5700000000000001,2.6812870044
2020-01-03 10:00:00,2.7775,-0.36,2.8007331629000003,0.2675,0,0.2675,2.51,-0.36,2.5356853117,2.8875,0.5700000000000001,2.9432220864,0.2675,0,0.2675,2.62,0.5700000000000001,2.6812870044
2020-01-03 10:30:00,2.7205,-0.36,2.7442157805000003,0.3005,0,0.3005,2.42,-0.36,2.4466303358,2.8305,0.5700000000000001,2.8873223322,0.3005,0,0.3005,2.5300000000000002,0.5700000000000001,2.5934147374
2020-01-03 11:00:00,2.604,-0.23,2.6141377163,0.34400000000000003,0,0.34400000000000003,2.26,-0.23,2.271673392,2.7039999999999997,0.53,2.75545205,0.34400000000000003,0,0.34400000000000003,2.36,0.53,2.4187806846
2020-01-03 11:30:00,2.4835000000000003,0.23,2.4941275529,0.5035000000000001,0,0.5035000000000001,1.98,0.23,1.9933138237999999,2.5235000000000003,0.21,2.5322227884,0.5035000000000001,0,0.5035000000000001,2.02,0.21,2.0308865059
2020-01-03 12:00:00,2.4025,0.23,2.4134842552,0.5525,0,0.5525,1.85,0.23,1.8642424735,2.4425,0.21,2.4515110136000002,0.5525,0,0.5525,1.8900000000000001,0.21,1.901630879
2020-01-03 12:30:00,2.291,0.21,2.3006044858,0.7010000000000001,0,0.7010000000000001,1.5899999999999999,0.21,1.6038079686,2.331,0.19,2.3387306386,0.7010000000000001,0,0.7010000000000001,1.63,0.19,1.6410362580000002
2020-01-03 13:00:00,2.21,0.18,2.2173182,0.65,0,0.65,1.56,0.18,1.5703502794,2.25,0.16,2.2556817151,0.65,0,0.65,1.6,0.16,1.6079800994
2020-01-03 13:30:00,2.2345,0.16,2.240221027,0.4645,0,0.4645,1.77,0.16,1.7772169253999999,2.2745,0.15,2.2794407757,0.4645,0,0.4645,1.81,0.15,1.8162048343000001
2020-01-03 14:00:00,2.289,0.16,2.2945851477,0.399,0,0.399,1.8900000000000001,0.16,1.896760396,2.319,0.14,2.3232221159,0.399,0,0.399,1.92,0.14,1.9250974001
2020-01-03 14:30:00,2.246,0.16,2.2516918084,0.386,0,0.386,1.8599999999999999,0.16,1.8668690366,2.276,0.14,2.2803017344,0.386,0,0.386,1.8900000000000001,0.14,1.8951780919
2020-01-03 15:00:00,2.191,-0.03,2.191205376,0.331,0,0.331,1.8599999999999999,-0.03,1.8602419198,2.221,0.43,2.2622424715,0.331,0,0.331,1.8900000000000001,0.43,1.9382982227
2020-01-03 15:30:00,2.315,-0.41000000000000003,2.3510263716,0.265,0,0.265,2.05,-0.41000000000000003,2.0905980006,2.415,0.5,2.4662167382,0.265,0,0.265,2.15,0.5,2.2073740055
2020-01-03 16:00:00,2.4125,0.19,2.4199702994,0.2325,0,0.2325,2.18,0.19,2.1882641522,2.4425,0.0,2.4425,0.2325,0,0.2325,2.21,0.0,2.21
2020-01-03 16:30:00,2.649,0.2,2.6565392901,0.199,0,0.199,2.45,0.2,2.4581497107,2.6790000000000003,0.17,2.6843883847,0.199,0,0.199,2.48,0.17,2.4858197843
2020-01-03 17:00:00,2.9225000000000003,0.18,2.9280379523,0.2025,0,0.2025,2.7199999999999998,0.18,2.7259493759,2.9525,0.0,2.9525,0.2025,0,0.2025,2.75,0.0,2.75
2020-01-03 17:30:00,3.0715,0.23,3.0800993896,0.2315,0,0.2315,2.84,0.23,2.8492981592,3.1015,0.0,3.1015,0.2315,0,0.2315,2.87,0.0,2.87
2020-01-03 18:00:00,3.1625,0.0,3.1625,0.0625,0,0.0625,3.1,0.0,3.1,3.1825,0.0,3.1825,0.0625,0,0.0625,3.12,0.0,3.12
2020-01-03 18:30:00,3.138,-0.14,3.1411214558,0.058,0,0.058,3.08,-0.14,3.0831801764,3.168,-0.14,3.1710919255,0.058,0,0.058,3.11,-0.14,3.1131495306
2020-01-03 19:00:00,3.0765,-0.14,3.0796837906,0.0665,0,0.0665,3.01,-0.14,3.013254055,3.1065,-0.14,3.1096530755,0.0665,0,0.0665,3.04,-0.14,3.0432219768
2020-01-03 19:30:00,2.9255,-0.14,2.928847939,0.0655,0,0.0655,2.86,-0.14,2.8634245232,2.9555,-0.14,2.9588139937999998,0.0655,0,0.0655,2.89,-0.14,2.8933890164
2020-01-03 20:00:00,2.7565,-0.28,2.7706844371,0.036500000000000005,0,0.036500000000000005,2.7199999999999998,-0.28,2.7343737857,2.7865,0.04,2.7867870837,0.036500000000000005,0,0.036500000000000005,2.75,0.04,2.7502908937
2020-01-03 20:30:00,2.4955,-0.29,2.5122938224,0.0155,0,0.0155,2.48,-0.29,2.4968980756,2.5455,0.05,2.5459910153000003,0.0155,0,0.0155,2.5300000000000002,0.05,2.5304940229
2020-01-03 21:00:00,2.4095,-0.14,2.4135638069,0.0195,0,0.0195,2.39,-0.14,2.394096907,2.4295,-0.14,2.4335304087000003,0.0195,0,0.0195,2.41,-0.14,2.4140629652
2020-01-03 21:30:00,2.2265,-0.14,2.230897185,0.026500000000000003,0,0.026500000000000003,2.2,-0.14,2.2044500448,2.2565,-0.14,2.2608388377,0.026500000000000003,0,0.026500000000000003,2.23,-0.14,2.2343902972
2020-01-03 22:00:00,2.0815,-0.19,2.0901536427,0.021500000000000002,0,0.021500000000000002,2.06,-0.19,2.0687435801,2.1215,-0.09,2.1234081685,0.021500000000000002,0,0.021500000000000002,2.1,-0.09,2.1019276867
2020-01-03 22:30:00,1.919,-0.56,1.9990400196,0.019,0,0.019,1.9,-0.56,1.980807916,2.029,0.36,2.0606894477,0.019,0,0.019,2.01,0.36,2.041984329
2020-01-03 23:00:00,1.953,-0.55,2.0289674714,0.033,0,0.033,1.92,-0.55,1.9972230722000002,2.063,0.38,2.0977056514,0.033,0,0.033,2.03,0.38,2.0652602742
2020-01-03 23:30:00,1.8795000000000002,-0.52,1.9501077534000002,0.029500000000000002,0,0.029500000000000002,1.85,-0.52,1.9216919628,1.9795,0.32,2.0051983069,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,0.32,1.9760819821000002
2020-01-04 00:00:00,1.9100000000000001,-0.16,1.9166898549,0.04,0,0.04,1.87,-0.16,1.8768324379,1.9500000000000002,-0.11,1.9531000997999999,0.04,0,0.04,1.9100000000000001,-0.11,1.9131649171
2020-01-04 00:30:00,2.461,-0.49,2.5093068764,0.051000000000000004,0,0.051000000000000004,2.41,-0.49,2.459308846,2.491,0.30000000000000004,2.509,0.051000000000000004,0,0.051000000000000004,2.44,0.30000000000000004,2.458373446
2020-01-04 01:00:00,2.548,0.0,2.548,0.048,0,0.048,2.5,0.0,2.5,2.568,0.0,2.568,0.048,0,0.048,2.52,0.0,2.52
2020-01-04 01:30:00,2.445,0.0,2.445,0.055,0,0.055,2.39,0.0,2.39,2.475,-0.14,2.4789564337,0.055,0,0.055,2.42,-0.14,2.4240462042
2020-01-04 02:00:00,2.3355,-0.2,2.3440478344,0.0555,0,0.0555,2.2800000000000002,-0.2,2.2887551201,2.3755,-0.06,2.3762576144,0.0555,0,0.0555,2.32,-0.06,2.3207757324
2020-01-04 02:30:00,2.351,-0.14,2.3551647501,0.081,0,0.081,2.27,-0.14,2.2743130831,2.3810000000000002,-0.14,2.3851123663,0.081,0,0.081,2.3,-0.14,2.3042569301
2020-01-04 03:00:00,2.3115,0.0,2.3115,0.1015,0,0.1015,2.21,0.0,2.21,2.3415,0.0,2.3415,0.1015,0,0.1015,2.24,0.0,2.24
2020-01-04 03:30:00,2.2025,0.0,2.2025,0.0625,0,0.0625,2.14,0.0,2.14,2.2325,0.0,2.2325,0.0625,0,0.0625,2.17,0.0,2.17
2020-01-04 04:00:00,2.2165,0.0,2.2165,0.0565,0,0.0565,2.16,0.0,2.16,2.2465,0.0,2.2465,0.0565,0,0.0565,2.19,0.0,2.19
2020-01-04 04:30:00,2.08,-0.14,2.0847062143,0.07,0,0.07,2.01,-0.14,2.0148697228,2.11,-0.14,2.1146394492,0.07,0,0.07,2.04,-0.14,2.0447982786
2020-01-04 05:00:00,1.9795,-0.14,1.9844445696,0.0395,0,0.0395,1.94,-0.14,1.9450449866000001,2.0095,-0.14,2.0143709316,0.0395,0,0.0395,1.97,-0.14,1.9749683542
2020-01-04 05:30:00,1.907,0.0,1.907,0.037,0,0.037,1.87,0.0,1.87,1.947,0.0,1.947,0.037,0,0.037,1.9100000000000001,0.0,1.9100000000000001
2020-01-04 06:00:00,1.911,-0.47000000000000003,1.9679484241,0.07100000000000001,0,0.07100000000000001,1.8399999999999999,-0.47000000000000003,1.8990787240000002,1.951,0.37,1.9857746599000001,0.07100000000000001,0,0.07100000000000001,1.88,0.37,1.9160636733
2020-01-04 06:30:00,2.044,-0.49,2.1019124625,0.044,0,0.044,2.0,-0.49,2.0591503102,2.094,0.37,2.1264373962,0.044,0,0.044,2.05,0.37,2.083122656
2020-01-04 07:00:00,2.0905,-0.43,2.1342657402,0.0205,0,0.0205,2.07,-0.43,2.1141901523,2.1205,0.43,2.1636589958,0.0205,0,0.0205,2.1,0.43,2.1435717856
2020-01-04 07:30:00,2.0825,0.15,2.0878951722,0.0425,0,0.0425,2.04,0.15,2.045507272,2.1125,0.0,2.1125,0.0425,0,0.0425,2.07,0.0,2.07
2020-01-04 08:00:00,2.115,0.0,2.115,0.045,0,0.045,2.07,0.0,2.07,2.145,0.0,2.145,0.045,0,0.045,2.1,0.0,2.1
2020-01-04 08:30:00,2.204,-0.46,2.2514919498,0.024,0,0.024,2.18,-0.46,2.2280035907,2.254,0.44,2.2965443606,0.024,0,0.024,2.23,0.44,2.2729936208
2020-01-04 09:00:00,2.251,0.0,2.251,0.041,0,0.041,2.21,0.0,2.21,2.271,0.0,2.271,0.041,0,0.041,2.23,0.0,2.23
2020-01-04 09:30:00,2.3810000000000002,-0.14,2.3851123663,0.031,0,0.031,2.35,-0.14,2.3541665192,2.411,-0.14,2.4150612829,0.031,0,0.031,2.38,-0.14,2.3841140912
2020-01-04 10:00:00,2.404,0.17,2.4100033195,0.054,0,0.054,2.35,0.17,2.3561409126,2.434,0.0,2.434,0.054,0,0.054,2.38,0.0,2.38
2020-01-04 10:30:00,2.4875,0.17,2.4933022781,0.0775,0,0.0775,2.41,0.17,2.4159884106,2.5175,0.0,2.5175,0.0775,0,0.0775,2.44,0.0,2.44
2020-01-04 11:00:00,2.3305,0.17,2.3366921599,0.1405,0,0.1405,2.19,0.17,2.1965882636,2.3605,0.17,2.3666136672,0.1405,0,0.1405,2.22,0.17,2.2264994947
2020-01-04 11:30:00,2.3365,-0.44,2.3775685584,0.24650000000000002,0,0.24650000000000002,2.09,-0.44,2.1358136623,2.4065,0.49,2.4558791196,0.24650000000000002,0,0.24650000000000002,2.16,0.49,2.2148814867
2020-01-04 12:00:00,2.2880000000000003,0.17,2.294306867,0.428,0,0.428,1.8599999999999999,0.17,1.8677526602999999,2.328,0.15,2.332827469,0.428,0,0.428,1.9,0.15,1.9059118553
2020-01-04 12:30:00,2.3045,0.17,2.3107618332,0.2645,0,0.2645,2.04,0.17,2.0470710784,2.3345000000000002,0.15,2.3393140554,0.2645,0,0.2645,2.07,0.15,2.0754276668
2020-01-04 13:00:00,2.276,0.15,2.2809375265,0.466,0,0.466,1.81,0.15,1.8162048343000001,2.306,0.15,2.3108734279,0.466,0,0.466,1.8399999999999999,0.15,1.8461040057
2020-01-04 13:30:00,2.3165,0.17,2.3227294827,0.2665,0,0.2665,2.05,0.17,2.0570367036,2.3465,0.15,2.3512894866,0.2665,0,0.2665,2.08,0.15,2.08540164
2020-01-04 14:00:00,2.246,0.15,2.2510033319,0.196,0,0.196,2.05,0.15,2.0554804791,2.276,0.13,2.2797096306,0.196,0,0.196,2.08,0.13,2.0840585404
2020-01-04 14:30:00,2.253,0.0,2.253,0.17300000000000001,0,0.17300000000000001,2.08,0.0,2.08,2.283,0.0,2.283,0.17300000000000001,0,0.17300000000000001,2.11,0.0,2.11
2020-01-04 15:00:00,2.226,0.0,2.226,0.176,0,0.176,2.05,0.0,2.05,2.2560000000000002,0.0,2.2560000000000002,0.176,0,0.176,2.08,0.0,2.08
2020-01-04 15:30:00,2.3529999999999998,0.0,2.3529999999999998,0.073,0,0.073,2.2800000000000002,0.0,2.2800000000000002,2.383,0.0,2.383,0.073,0,0.073,2.31,0.0,2.31
2020-01-04 16:00:00,2.4025,-0.46,2.4461410936,0.0925,0,0.0925,2.31,-0.46,2.3553555995,2.4725,0.43,2.5096127689000003,0.0925,0,0.0925,2.38,0.43,2.418532613
2020-01-04 16:30:00,2.61,-0.48,2.6537709018999998,0.03,0,0.03,2.58,-0.48,2.6242713274,2.65,0.43,2.6846601275,0.03,0,0.03,2.62,0.43,2.6550517886
2020-01-04 17:00:00,2.76,-0.43,2.7932955447000003,0.03,0,0.03,2.73,-0.43,2.7636569975,2.85,0.51,2.8952720079,0.03,0,0.03,2.8200000000000003,0.51,2.8657459762
2020-01-04 17:30:00,2.9635,-0.43,2.9945337283,0.053500000000000006,0,0.053500000000000006,2.91,-0.43,2.9415982051,3.0135,0.52,3.0580356849,0.053500000000000006,0,0.053500000000000006,2.96,0.52,3.005328601
2020-01-04 18:00:00,3.017,0.0,3.017,0.017,0,0.017,3.0,0.0,3.0,3.047,0.0,3.047,0.017,0,0.017,3.03,0.0,3.03
2020-01-04 18:30:00,3.0065,-0.14,3.0097578391,0.0165,0,0.0165,2.99,-0.14,2.9932757975,3.0365,-0.14,3.0397256866,0.0165,0,0.0165,3.02,-0.14,3.0232432916
2020-01-04 19:00:00,2.9130000000000003,-0.14,2.9163622889000003,0.023,0,0.023,2.89,-0.14,2.8933890164,2.933,-0.14,2.9363393877,0.023,0,0.023,2.91,-0.14,2.9133657512
2020-01-04 19:30:00,2.6755,-0.38,2.7023508747,0.025500000000000002,0,0.025500000000000002,2.65,-0.38,2.6771066471,2.7155,0.30000000000000004,2.7320212755,0.025500000000000002,0,0.025500000000000002,2.69,0.30000000000000004,2.7066769294
2020-01-04 20:00:00,2.5225,-0.46,2.5640995008000003,0.0025,0,0.0025,2.52,-0.46,2.5616400996,2.6025,0.41000000000000003,2.6345979295,0.0025,0,0.0025,2.6,0.41000000000000003,2.6321284163
2020-01-04 20:30:00,2.3915,-0.5,2.4432094159,0.0015,0,0.0015,2.39,-0.5,2.441741182,2.5015,0.42,2.5365137985,0.0015,0,0.0015,2.5,0.42,2.5350345165
2020-01-04 21:00:00,2.2485,-0.43,2.2892470924,0.0285,0,0.0285,2.22,-0.43,2.2612607103,2.3185000000000002,0.28,2.3353462805,0.0285,0,0.0285,2.29,0.28,2.307054399
2020-01-04 21:30:00,2.126,-0.14,2.130604609,0.026000000000000002,0,0.026000000000000002,2.1,-0.14,2.104661493,2.156,-0.14,2.1605406731,0.026000000000000002,0,0.026000000000000002,2.13,-0.14,2.1345959805
2020-01-04 22:00:00,2.032,-0.14,2.0368171248,0.042,0,0.042,1.99,-0.14,1.9949185447,2.062,-0.14,2.0667472027000002,0.042,0,0.042,2.02,-0.14,2.0248456731
2020-01-04 22:30:00,1.847,-0.36,1.8817568918,0.057,0,0.057,1.79,-0.36,1.8258422714,1.907,0.13,1.9114259075,0.057,0,0.057,1.85,0.13,1.8545619429
2020-01-04 23:00:00,1.903,-0.14,1.9081428144,0.063,0,0.063,1.8399999999999999,-0.14,1.8453184007,1.933,-0.14,1.9380632085,0.063,0,0.063,1.87,-0.14,1.8752333187999999
2020-01-04 23:30:00,1.8645,-0.14,1.8697487131,0.0645,0,0.0645,1.8,-0.14,1.8054362354,1.8945,-0.14,1.8996658259,0.0645,0,0.0645,1.83,-0.14,1.8353473786
2020-01-05 00:00:00,1.858,-0.14,1.8632670233000002,0.058,0,0.058,1.8,-0.14,1.8054362354,1.888,-0.14,1.8931835622,0.058,0,0.058,1.83,-0.14,1.8353473786
2020-01-05 00:30:00,2.317,-0.47000000000000003,2.3641888672,0.067,0,0.067,2.25,-0.47000000000000003,2.2985647696,2.407,0.43,2.4451071551,0.067,0,0.067,2.34,0.43,2.3791805312
2020-01-05 01:00:00,2.459,0.0,2.459,0.079,0,0.079,2.38,0.0,2.38,2.479,0.0,2.479,0.079,0,0.079,2.4,0.0,2.4
2020-01-05 01:30:00,2.3705,-0.14,2.3746305502,0.0505,0,0.0505,2.32,-0.14,2.3242202994,2.3905,-0.14,2.3945960514999998,0.0505,0,0.0505,2.34,-0.14,2.3441842931
2020-01-05 02:00:00,2.2845,-0.32,2.3068030367,0.044500000000000005,0,0.044500000000000005,2.24,-0.32,2.2627416998,2.3245,0.06,2.3252742311,0.044500000000000005,0,0.044500000000000005,2.2800000000000002,0.06,2.280789337
2020-01-05 02:30:00,2.2615,-0.5,2.316113609,0.051500000000000004,0,0.051500000000000004,2.21,-0.5,2.2658552469,2.3715,0.41000000000000003,2.4066807537,0.051500000000000004,0,0.051500000000000004,2.32,0.41000000000000003,2.3559499146
2020-01-05 03:00:00,2.189,-0.48,2.2410089246,0.059000000000000004,0,0.059000000000000004,2.13,-0.48,2.1834147568,2.299,0.43,2.338867461,0.059000000000000004,0,0.059000000000000004,2.24,0.43,2.2808989456
2020-01-05 03:30:00,2.0945,-0.5,2.1533532571,0.0645,0,0.0645,2.03,-0.5,2.0906697491,2.1845,0.42,2.2245089908,0.0645,0,0.0645,2.12,0.42,2.1612033685
2020-01-05 04:00:00,2.1445,0.0,2.1445,0.0545,0,0.0545,2.09,0.0,2.09,2.1745,0.0,2.1745,0.0545,0,0.0545,2.12,0.0,2.12
2020-01-05 04:30:00,2.052,0.0,2.052,0.052000000000000005,0,0.052000000000000005,2.0,0.0,2.0,2.082,0.0,2.082,0.052000000000000005,0,0.052000000000000005,2.03,0.0,2.03
2020-01-05 05:00:00,1.949,0.0,1.949,0.049,0,0.049,1.9,0.0,1.9,1.979,0.0,1.979,0.049,0,0.049,1.9300000000000002,0.0,1.9300000000000002
2020-01-05 05:30:00,1.9155000000000002,0.0,1.9155000000000002,0.0655,0,0.0655,1.85,0.0,1.85,1.9455,0.0,1.9455,0.0655,0,0.0655,1.88,0.0,1.88
2020-01-05 06:00:00,1.87,0.0,1.87,0.07,0,0.07,1.8,0.0,1.8,1.9,0.0,1.9,0.07,0,0.07,1.83,0.0,1.83
2020-01-05 06:30:00,1.9380000000000002,0.0,1.9380000000000002,0.058,0,0.058,1.88,0.0,1.88,1.968,0.0,1.968,0.058,0,0.058,1.9100000000000001,0.0,1.9100000000000001
2020-01-05 07:00:00,1.9205,0.0,1.9205,0.0405,0,0.0405,1.88,0.0,1.88,1.9505,0.0,1.9505,0.0405,0,0.0405,1.9100000000000001,0.0,1.9100000000000001
2020-01-05 07:30:00,1.889,0.0,1.889,0.039,0,0.039,1.85,0.0,1.85,1.919,0.0,1.919,0.039,0,0.039,1.88,0.0,1.88
2020-01-05 08:00:00,1.895,0.0,1.895,0.045,0,0.045,1.85,0.0,1.85,1.925,0.0,1.925,0.045,0,0.045,1.88,0.0,1.88
2020-01-05 08:30:00,1.9215,-0.48,1.9805459475,0.0315,0,0.0315,1.8900000000000001,-0.48,1.9500000000000002,1.9815,0.44,2.0297640873,0.0315,0,0.0315,1.9500000000000002,0.44,1.9990247622
2020-01-05 09:00:00,1.9540000000000002,-0.46,2.0074152535,0.044,0,0.044,1.9100000000000001,-0.46,1.964611921,2.064,0.46,2.1146385034,0.044,0,0.044,2.02,0.46,2.071714266
2020-01-05 09:30:00,2.1215,-0.46,2.1707976069,0.07150000000000001,0,0.07150000000000001,2.05,-0.46,2.1009759637,2.1715,0.45,2.2176366362,0.07150000000000001,0,0.07150000000000001,2.1,0.45,2.1476731595
2020-01-05 10:00:00,2.143,-0.42,2.1837694475,0.053,0,0.053,2.09,-0.42,2.1317832911,2.253,0.5,2.3078147673,0.053,0,0.053,2.2,0.5,2.2561028345
2020-01-05 10:30:00,2.234,-0.45,2.2788716506,0.054,0,0.054,2.18,-0.45,2.2259604669,2.344,0.47000000000000003,2.3906559769,0.054,0,0.054,2.29,0.47000000000000003,2.3377339455
2020-01-05 11:00:00,2.215,-0.42,2.2544677864000002,0.065,0,0.065,2.15,-0.42,2.1906391761,2.325,0.5,2.3781557981,0.065,0,0.065,2.26,0.5,2.3146490015
2020-01-05 11:30:00,2.242,-0.42,2.2810006576,0.07200000000000001,0,0.07200000000000001,2.17,-0.42,2.2102714765,2.352,0.5,2.4045590032,0.07200000000000001,0,0.07200000000000001,2.2800000000000002,0.5,2.3341807985
2020-01-05 12:00:00,2.3,-0.42,2.3380333616,0.07,0,0.07,2.23,-0.42,2.2692069099,2.38,0.48,2.4279209213,0.07,0,0.07,2.31,0.48,2.3593431289
2020-01-05 12:30:00,2.377,0.18,2.3838055709,0.077,0,0.077,2.3,0.18,2.3070327263,2.3970000000000002,0.0,2.3970000000000002,0.077,0,0.077,2.32,0.0,2.32
2020-01-05 13:00:00,2.3175,0.0,2.3175,0.0675,0,0.0675,2.25,0.0,2.25,2.3475,0.0,2.3475,0.0675,0,0.0675,2.2800000000000002,0.0,2.2800000000000002
2020-01-05 13:30:00,2.303,0.0,2.303,0.053,0,0.053,2.25,0.0,2.25,2.333,0.0,2.333,0.053,0,0.053,2.2800000000000002,0.0,2.2800000000000002
2020-01-05 14:00:00,2.233,0.0,2.233,0.053,0,0.053,2.18,0.0,2.18,2.263,0.0,2.263,0.053,0,0.053,2.21,0.0,2.21
2020-01-05 14:30:00,2.2225,0.0,2.2225,0.0425,0,0.0425,2.18,0.0,2.18,2.2525,0.0,2.2525,0.0425,0,0.0425,2.21,0.0,2.21
2020-01-05 15:00:00,2.2625,0.0,2.2625,0.0425,0,0.0425,2.22,0.0,2.22,2.2825,0.0,2.2825,0.0425,0,0.0425,2.24,0.0,2.24
2020-01-05 15:30:00,2.3965,-0.14,2.4005858139000003,0.026500000000000003,0,0.026500000000000003,2.37,-0.14,2.3741314201,2.4265,-0.14,2.4305353834,0.026500000000000003,0,0.026500000000000003,2.4,-0.14,2.4040798656
2020-01-05 16:00:00,2.5205,0.0,2.5205,0.0205,0,0.0205,2.5,0.0,2.5,2.5505,0.0,2.5505,0.0205,0,0.0205,2.5300000000000002,0.0,2.5300000000000002
2020-01-05 16:30:00,2.725,-0.45,2.7619060447,0.015,0,0.015,2.71,-0.45,2.7471075698,2.795,0.46,2.8326003954,0.015,0,0.015,2.7800000000000002,0.46,2.8178005607000003
2020-01-05 17:00:00,2.8915,-0.38,2.9163628461,0.0115,0,0.0115,2.88,-0.38,2.9049612734,3.0015,0.54,3.0496888776,0.0115,0,0.0115,2.99,0.54,3.0383712742
2020-01-05 17:30:00,3.016,0.2,3.0226240256,0.016,0,0.016,3.0,0.2,3.0066592757,3.046,0.0,3.046,0.016,0,0.016,3.03,0.0,3.03
2020-01-05 18:00:00,2.9235,-0.45,2.9579303998,0.0235,0,0.0235,2.9,-0.45,2.9347061182000003,3.0235,0.48,3.0613644425,0.0235,0,0.0235,3.0,0.48,3.0381573363
2020-01-05 18:30:00,2.948,-0.41000000000000003,2.9763743044,0.018000000000000002,0,0.018000000000000002,2.93,-0.41000000000000003,2.9585469406,2.9779999999999998,0.37,3.0008971992,0.018000000000000002,0,0.018000000000000002,2.96,0.37,2.9830353669000003
2020-01-05 19:00:00,2.783,-0.29,2.7980687983,0.033,0,0.033,2.75,-0.29,2.7652486326,2.843,0.1,2.844758162,0.033,0,0.033,2.81,0.1,2.8117787964
2020-01-05 19:30:00,2.6315,-0.49,2.6767316358,0.0415,0,0.0415,2.59,-0.49,2.6359438537,2.6615,0.42,2.6944354232,0.0415,0,0.0415,2.62,0.42,2.6534505836999998
2020-01-05 20:00:00,2.5105,-0.14,2.5144005747,0.030500000000000003,0,0.030500000000000003,2.48,-0.14,2.4839484697,2.5404999999999998,-0.14,2.5443545842,0.030500000000000003,0,0.030500000000000003,2.51,-0.14,2.5139013505
2020-01-05 20:30:00,2.349,-0.34,2.3734786706,0.029,0,0.029,2.32,-0.34,2.3447814397,2.409,0.15,2.4136654698,0.029,0,0.029,2.38,0.15,2.384722206
2020-01-05 21:00:00,2.1945,-0.14,2.1989611752,0.0645,0,0.0645,2.13,-0.14,2.1345959805,2.2245,-0.12,2.2277343311,0.0645,0,0.0645,2.16,-0.12,2.1633307653
2020-01-05 21:30:00,2.0415,-0.14,2.0462947613,0.0315,0,0.0315,2.01,-0.14,2.0148697228,2.0715,-0.14,2.0762254815,0.0315,0,0.0315,2.04,-0.14,2.0447982786
2020-01-05 22:00:00,1.904,-0.18,1.9124894771,0.064,0,0.064,1.8399999999999999,-0.18,1.8487833837,1.944,-0.08,1.9456453942,0.064,0,0.064,1.88,-0.08,1.8817013578
2020-01-05 22:30:00,1.7810000000000001,-0.14,1.7864940526000002,0.091,0,0.091,1.69,-0.14,1.695788902,1.811,-0.14,1.8164033142,0.091,0,0.091,1.72,-0.14,1.7256882685
2020-01-05 23:00:00,1.7890000000000001,-0.14,1.7944695595,0.059000000000000004,0,0.059000000000000004,1.73,-0.14,1.7356554958000001,1.819,-0.14,1.8243796206,0.059000000000000004,0,0.059000000000000004,1.76,-0.14,1.7655594014
2020-01-05 23:30:00,1.6985000000000001,-0.14,1.70426003,0.0385,0,0.0385,1.6600000000000001,-0.14,1.6658931538,1.7285,-0.14,1.7341603876,0.0385,0,0.0385,1.69,-0.14,1.695788902
2020-01-06 00:00:00,1.7395,-0.14,1.7451247090000002,0.0995,0,0.0995,1.6400000000000001,-0.14,1.6459647627,1.7795,-0.14,1.7849986695000002,0.0995,0,0.0995,1.6800000000000002,-0.14,1.685823241
2020-01-06 00:30:00,2.2395,-0.14,2.2438717098,0.1895,0,0.1895,2.05,-0.14,2.0547749268,2.2695,-0.14,2.2738140315,0.1895,0,0.1895,2.08,-0.14,2.0847062143
2020-01-06 01:00:00,2.322,-0.5,2.3752229369,0.152,0,0.152,2.17,-0.5,2.2268587741,2.422,0.42,2.4581464562,0.152,0,0.152,2.27,0.42,2.3085276693
2020-01-06 01:30:00,2.279,-0.5,2.3332040202,0.209,0,0.209,2.07,-0.5,2.1295304647,2.379,0.42,2.4157899329,0.209,0,0.209,2.17,0.42,2.2102714765
2020-01-06 02:00:00,2.2125,-0.14,2.2169249536,0.17250000000000001,0,0.17250000000000001,2.04,-0.14,2.0447982786,2.2425,-0.14,2.2468658727,0.17250000000000001,0,0.17250000000000001,2.07,-0.14,2.074728898
2020-01-06 02:30:00,2.2640000000000002,0.0,2.2640000000000002,0.20400000000000001,0,0.20400000000000001,2.06,0.0,2.06,2.294,0.0,2.294,0.20400000000000001,0,0.20400000000000001,2.09,0.0,2.09
2020-01-06 03:00:00,2.219,-0.48,2.2703217834,0.229,0,0.229,1.99,-0.48,2.0470710784,2.269,0.43,2.3093854161,0.229,0,0.229,2.04,0.43,2.0848261318
2020-01-06 03:30:00,2.1,-0.48,2.1541587685,0.21,0,0.21,1.8900000000000001,-0.48,1.9500000000000002,2.13,0.43,2.1729703173,0.21,0,0.21,1.92,0.43,1.9675619431
2020-01-06 04:00:00,2.1075,-0.46,2.1571175791,0.20750000000000002,0,0.20750000000000002,1.9,-0.46,1.9548913013,2.1575,0.43,2.1999332376,0.20750000000000002,0,0.20750000000000002,1.9500000000000002,0.43,1.9968475155
2020-01-06 04:30:00,2.037,-0.43,2.0818907272,0.177,0,0.177,1.8599999999999999,-0.43,1.9090573590000002,2.067,0.45,2.1154169802,0.177,0,0.177,1.8900000000000001,0.45,1.9428329830000002
2020-01-06 05:00:00,1.9615,0.0,1.9615,0.2015,0,0.2015,1.76,0.0,1.76,1.9915,0.0,1.9915,0.2015,0,0.2015,1.79,0.0,1.79
2020-01-06 05:30:00,1.9729999999999999,0.0,1.9729999999999999,0.223,0,0.223,1.75,0.0,1.75,2.003,0.0,2.003,0.223,0,0.223,1.78,0.0,1.78
2020-01-06 06:00:00,1.999,-0.43,2.0447251649,0.219,0,0.219,1.78,-0.43,1.8312017912,2.079,0.46,2.1292818038,0.219,0,0.219,1.8599999999999999,0.46,1.9160375779
2020-01-06 06:30:00,2.266,0.18,2.2731379193,0.226,0,0.226,2.04,0.18,2.0479257799,2.306,0.17,2.3122577711,0.226,0,0.226,2.08,0.17,2.0869355524
2020-01-06 07:00:00,2.4725,-0.01,2.4725202224,0.2325,0,0.2325,2.24,-0.01,2.2400223213,2.5324999999999998,0.36,2.5579593918,0.2325,0,0.2325,2.3,0.36,2.3280034364
2020-01-06 07:30:00,2.6565000000000003,0.24,2.6673193003,0.23650000000000002,0,0.23650000000000002,2.42,0.24,2.4318717071,2.6965,0.22,2.7054597114,0.23650000000000002,0,0.23650000000000002,2.46,0.22,2.469817807
2020-01-06 08:00:00,2.8200000000000003,0.27,2.8328960447,0.24,0,0.24,2.58,0.27,2.5940894356,2.85,0.25,2.8609439002,0.24,0,0.24,2.61,0.25,2.6219458423
2020-01-06 08:30:00,2.85,0.26,2.8618350756,0.24,0,0.24,2.61,0.26,2.6229182221,2.88,0.23,2.8891694308,0.24,0,0.24,2.64,0.23,2.65
2020-01-06 09:00:00,2.8575,0.26,2.8693041404,0.24750000000000003,0,0.24750000000000003,2.61,0.26,2.6229182221,2.8875,0.23,2.8966456894,0.24750000000000003,0,0.24750000000000003,2.64,0.23,2.65
2020-01-06 09:30:00,2.8200000000000003,0.26,2.8319604517,0.29,0,0.29,2.5300000000000002,0.26,2.5433245959,2.85,0.23,2.8592656400000003,0.29,0,0.29,2.56,0.23,2.5703112652
2020-01-06 10:00:00,2.719,0.28,2.7333790443,0.359,0,0.359,2.36,0.28,2.3765521244,2.759,0.26,2.7712237369,0.359,0,0.359,2.4,0.26,2.4140422532
2020-01-06 10:30:00,2.8115,0.30000000000000004,2.8274603888,0.28150000000000003,0,0.28150000000000003,2.5300000000000002,0.30000000000000004,2.5477244749,2.8515,0.27,2.8642542223,0.28150000000000003,0,0.28150000000000003,2.5700000000000003,0.27,2.5841439588
2020-01-06 11:00:00,2.871,0.30000000000000004,2.8866314278000003,0.291,0,0.291,2.58,0.30000000000000004,2.5973832986,2.911,0.27,2.9234946554,0.291,0,0.291,2.62,0.27,2.6338754716
2020-01-06 11:30:00,2.9755000000000003,0.30000000000000004,2.9905852688000003,0.2655,0,0.2655,2.71,0.30000000000000004,2.7265546024000002,3.0055,0.27,3.0176033951,0.2655,0,0.2655,2.74,0.27,2.7532707822
2020-01-06 12:00:00,3.0415,0.30000000000000004,3.0562595194,0.2615,0,0.2615,2.7800000000000002,0.30000000000000004,2.7961401968,3.0715,0.27,3.0833443288,0.2615,0,0.2615,2.81,0.27,2.8229417281
2020-01-06 12:30:00,2.9435000000000002,0.27,2.9558572784,0.29350000000000004,0,0.29350000000000004,2.65,0.27,2.6637192044,2.9735,0.24,2.9831698326,0.29350000000000004,0,0.29350000000000004,2.68,0.24,2.6907248094
2020-01-06 13:00:00,2.9365,0.27,2.9488866119,0.3065,0,0.3065,2.63,0.27,2.6438229895000003,2.9765,0.24,2.9861601179,0.3065,0,0.3065,2.67,0.24,2.6807648162
2020-01-06 13:30:00,2.924,0.29,2.9383457931,0.294,0,0.294,2.63,0.29,2.6459402866,2.964,0.26,2.9753816562,0.294,0,0.294,2.67,0.26,2.6826293072
2020-01-06 14:00:00,2.742,0.28,2.7562590589,0.502,0,0.502,2.24,0.28,2.2574321695,2.7720000000000002,0.29,2.7871282712000003,0.502,0,0.502,2.27,0.29,2.2884492566
2020-01-06 14:30:00,2.5755,0.30000000000000004,2.5929134675,0.5355,0,0.5355,2.04,0.30000000000000004,2.0619408333,2.6155,0.27,2.6293992185,0.5355,0,0.5355,2.08,0.27,2.0974508338
2020-01-06 15:00:00,2.523,0.25,2.5353557936,0.443,0,0.443,2.08,0.25,2.0949701669,2.563,0.23,2.5732992442000002,0.443,0,0.443,2.12,0.23,2.1324399171
2020-01-06 15:30:00,2.5085,0.22,2.5181287199,0.35850000000000004,0,0.35850000000000004,2.15,0.22,2.1612265036,2.5484999999999998,0.2,2.5563357076,0.35850000000000004,0,0.35850000000000004,2.19,0.2,2.1991134577
2020-01-06 16:00:00,2.6630000000000003,0.25,2.6747091431000003,0.253,0,0.253,2.41,0.25,2.422932108,2.7030000000000003,0.22,2.7119382368,0.253,0,0.253,2.45,0.22,2.4598577195
2020-01-06 16:30:00,2.8795,0.11,2.8816002932,0.1695,0,0.1695,2.71,0.11,2.7122315535,2.9395,0.33,2.9579655593,0.1695,0,0.1695,2.77,0.33,2.7895877832
2020-01-06 17:00:00,3.047,-0.30000000000000004,3.061733006,0.167,0,0.167,2.88,-0.30000000000000004,2.8955828429,3.147,0.58,3.2000014062,0.167,0,0.167,2.98,0.58,3.0359183125
2020-01-06 17:30:00,3.082,-0.39,3.1065775381,0.152,0,0.152,2.93,-0.39,2.9558416737,3.202,0.54,3.2472148066,0.152,0,0.152,3.05,0.54,3.0974344222
2020-01-06 18:00:00,3.133,-0.39,3.157180546,0.183,0,0.183,2.95,-0.39,2.9756679922,3.243,0.54,3.2876509851,0.183,0,0.183,3.06,0.54,3.1072817703
2020-01-06 18:30:00,3.057,-0.42,3.0857169345,0.147,0,0.147,2.91,-0.42,2.9401530572,3.167,0.52,3.2094063314,0.147,0,0.147,3.02,0.52,3.0644412215
2020-01-06 19:00:00,2.8935,-0.44,2.9267631011,0.1935,0,0.1935,2.7,-0.44,2.7356169322,3.0035,0.5,3.0448336983,0.1935,0,0.1935,2.81,0.5,2.8541373478
2020-01-06 19:30:00,2.784,-0.48,2.8250762822,0.084,0,0.084,2.7,-0.48,2.7423347717,2.894,0.47000000000000003,2.9319167792,0.084,0,0.084,2.81,0.47000000000000003,2.8490349243
2020-01-06 20:00:00,2.682,-0.45,2.719489658,0.10200000000000001,0,0.10200000000000001,2.58,-0.45,2.6189501713,2.732,0.51,2.7791948474,0.10200000000000001,0,0.10200000000000001,2.63,0.51,2.6789923479
2020-01-06 20:30:00,2.509,-0.14,2.512902903,0.109,0,0.109,2.4,-0.14,2.4040798656,2.529,-0.14,2.5328720852,0.109,0,0.109,2.42,-0.14,2.4240462042
2020-01-06 21:00:00,2.37,-0.14,2.3741314201,0.09,0,0.09,2.2800000000000002,-0.14,2.2842942017,2.4,-0.14,2.4040798656,0.09,0,0.09,2.31,-0.14,2.3142385357
2020-01-06 21:30:00,2.205,-0.14,2.2094399743,0.075,0,0.075,2.13,-0.14,2.1345959805,2.235,-0.14,2.2393804947,0.075,0,0.075,2.16,-0.14,2.164532282
2020-01-06 22:00:00,2.009,-0.5,2.070285246,0.059000000000000004,0,0.059000000000000004,1.9500000000000002,-0.5,2.0130822139,2.069,0.33,2.0951517845,0.059000000000000004,0,0.059000000000000004,2.01,0.33,2.0369094236
2020-01-06 22:30:00,1.8335,-0.14,1.8388372005,0.0335,0,0.0335,1.8,-0.14,1.8054362354,1.8635000000000002,-0.14,1.8687515217000001,0.0335,0,0.0335,1.83,-0.14,1.8353473786
2020-01-06 23:00:00,1.827,-0.14,1.8323561335,0.047,0,0.047,1.78,-0.14,1.7854971297,1.857,-0.14,1.8622698516,0.047,0,0.047,1.81,-0.14,1.8154062906
2020-01-06 23:30:00,1.759,-0.14,1.7645625520000001,0.079,0,0.079,1.6800000000000002,-0.14,1.685823241,1.7890000000000001,-0.14,1.7944695595,0.079,0,0.079,1.71,-0.14,1.7157214226000002
2020-01-07 00:00:00,1.7755,0.0,1.7755,0.0755,0,0.0755,1.7000000000000002,0.0,1.7000000000000002,1.8054999999999999,-0.14,1.8109197249000002,0.0755,0,0.0755,1.73,-0.14,1.7356554958000001
2020-01-07 00:30:00,2.242,-0.46,2.2887035632,0.062,0,0.062,2.18,-0.46,2.2280035907,2.302,0.45,2.3455711458,0.062,0,0.062,2.24,0.45,2.2847538161
2020-01-07 01:00:00,2.38,0.0,2.38,0.08,0,0.08,2.3,0.0,2.3,2.41,0.0,2.41,0.08,0,0.08,2.33,0.0,2.33
2020-01-07 01:30:00,2.323,0.0,2.323,0.093,0,0.093,2.23,0.0,2.23,2.3529999999999998,0.0,2.3529999999999998,0.093,0,0.093,2.26,0.0,2.26
2020-01-07 02:00:00,2.2325,0.0,2.2325,0.0825,0,0.0825,2.15,0.0,2.15,2.2625,0.0,2.2625,0.0825,0,0.0825,2.18,0.0,2.18
2020-01-07 02:30:00,2.287,0.0,2.287,0.077,0,0.077,2.21,0.0,2.21,2.317,0.0,2.317,0.077,0,0.077,2.24,0.0,2.24
2020-01-07 03:00:00,2.219,-0.45,2.2641689425,0.089,0,0.089,2.13,-0.45,2.1770163068,2.249,0.47000000000000003,2.297585907,0.089,0,0.089,2.16,0.47000000000000003,2.2105429197
2020-01-07 03:30:00,2.059,-0.48,2.1142093085,0.079,0,0.079,1.98,-0.48,2.0373512216,2.1390000000000002,0.45,2.1858227284,0.079,0,0.079,2.06,0.45,2.1085777197
2020-01-07 04:00:00,2.101,0.0,2.101,0.101,0,0.101,2.0,0.0,2.0,2.1310000000000002,0.0,2.1310000000000002,0.101,0,0.101,2.03,0.0,2.03
2020-01-07 04:30:00,2.028,0.0,2.028,0.128,0,0.128,1.9,0.0,1.9,2.068,0.0,2.068,0.128,0,0.128,1.94,0.0,1.94
2020-01-07 05:00:00,1.964,0.0,1.964,0.164,0,0.164,1.8,0.0,1.8,1.994,0.0,1.994,0.164,0,0.164,1.83,0.0,1.83
