Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 05:30:00,1.9645000000000001,0.17,1.971841842,0.1645,0,0.1645,1.8,0.17,1.8080099557,2.0045,0.0,2.0045,0.1645,0,0.1645,1.8399999999999999,0.0,1.8399999999999999
2020-01-07 06:00:00,2.0505,0.15,2.0559791463,0.21050000000000002,0,0.21050000000000002,1.8399999999999999,0.15,1.8461040057,2.0805,0.15,2.0859003452,0.21050000000000002,0,0.21050000000000002,1.87,0.15,1.8760063966
2020-01-07 06:30:00,2.2115,0.17,2.2180244025,0.24150000000000002,0,0.24150000000000002,1.97,0.17,1.9773214205,2.2515,0.15,2.2564911367000002,0.24150000000000002,0,0.24150000000000002,2.01,0.15,2.0155892439
2020-01-07 07:00:00,2.3529999999999998,-0.16,2.3584335902999998,0.223,0,0.223,2.13,-0.16,2.1360009363,2.433,0.44,2.4724661777,0.223,0,0.223,2.21,0.44,2.2533752462
2020-01-07 07:30:00,2.628,0.25,2.6398643905,0.228,0,0.228,2.4,0.25,2.4129857024,2.658,0.23,2.6679325329,0.228,0,0.228,2.43,0.23,2.440860504
2020-01-07 08:00:00,2.77,0.25,2.7812587079,0.22,0,0.22,2.55,0.25,2.5622255951,2.8,0.23,2.8094305473,0.22,0,0.22,2.58,0.23,2.5902316498999998
2020-01-07 08:30:00,2.8,0.27,2.8129877355,0.24,0,0.24,2.56,0.27,2.5741989045,2.83,0.25,2.8410209433,0.24,0,0.24,2.59,0.25,2.6020376631
2020-01-07 09:00:00,2.7045,0.27,2.7179441219,0.24450000000000002,0,0.24450000000000002,2.46,0.27,2.4747727168,2.7345,0.25,2.7459042682,0.24450000000000002,0,0.24450000000000002,2.49,0.25,2.5025187312
2020-01-07 09:30:00,2.6695,0.26,2.6821316616,0.23950000000000002,0,0.23950000000000002,2.43,0.26,2.443869882,2.7095000000000002,0.25,2.72100905,0.23950000000000002,0,0.23950000000000002,2.47,0.25,2.4826195842
2020-01-07 10:00:00,2.6745,0.26,2.6871081575,0.20450000000000002,0,0.20450000000000002,2.47,0.26,2.4836465127,2.7045,0.23,2.7142623768,0.20450000000000002,0,0.20450000000000002,2.5,0.23,2.5105577070000002
2020-01-07 10:30:00,2.7315,0.26,2.7438462512,0.2215,0,0.2215,2.51,0.26,2.5234302051,2.7615,0.24,2.7719094953,0.2215,0,0.2215,2.54,0.24,2.5513133873
2020-01-07 11:00:00,2.6725,0.26,2.6851175486,0.2225,0,0.2225,2.45,0.26,2.4637572932,2.7125,0.24,2.7230968125,0.2225,0,0.2225,2.49,0.24,2.501539526
2020-01-07 11:30:00,2.7065,0.26,2.7189597735,0.1965,0,0.1965,2.51,0.26,2.5234302051,2.7365,0.24,2.7470042319,0.1965,0,0.1965,2.54,0.24,2.5513133873
2020-01-07 12:00:00,2.6635,0.25,2.6752069546,0.1835,0,0.1835,2.48,0.25,2.4925689559,2.6935000000000002,0.23,2.7033021011000002,0.1835,0,0.1835,2.51,0.23,2.5205158202
2020-01-07 12:30:00,2.6005000000000003,0.21,2.6089653601,0.2205,0,0.2205,2.38,0.21,2.3892467432,2.6405000000000003,0.23,2.6504981136,0.2205,0,0.2205,2.42,0.23,2.4309051812
2020-01-07 13:00:00,2.5735,-0.28,2.5886873604,0.2735,0,0.2735,2.3,-0.28,2.3169807941,2.6835,0.62,2.7541917598,0.2735,0,0.2735,2.41,0.62,2.4884734276
2020-01-07 13:30:00,2.628,-0.30000000000000004,2.645067863,0.248,0,0.248,2.38,-0.30000000000000004,2.3988330496,2.738,0.62,2.8073197182,0.248,0,0.248,2.49,0.62,2.5660280590999998
2020-01-07 14:00:00,2.5605,-0.30000000000000004,2.5780147886,0.2705,0,0.2705,2.29,-0.30000000000000004,2.309567059,2.6705,0.61,2.7392827985,0.2705,0,0.2705,2.4,0.61,2.4763077353
2020-01-07 14:30:00,2.561,-0.30000000000000004,2.5785113923000003,0.261,0,0.261,2.3,-0.30000000000000004,2.3194827009,2.6710000000000003,0.61,2.7397702458,0.261,0,0.261,2.41,0.61,2.4860008045
2020-01-07 15:00:00,2.565,-0.31,2.5836650325,0.23500000000000001,0,0.23500000000000001,2.33,-0.31,2.3505318547,2.675,0.61,2.7436699874,0.23500000000000001,0,0.23500000000000001,2.44,0.61,2.5150944316
2020-01-07 15:30:00,2.5575,-0.21,2.5661072172,0.24750000000000003,0,0.24750000000000003,2.31,-0.21,2.3195258136,2.6475,0.52,2.6980838108,0.24750000000000003,0,0.24750000000000003,2.4,0.52,2.4556872765
2020-01-07 16:00:00,2.6185,0.05,2.618977329,0.2585,0,0.2585,2.36,0.05,2.3605296016,2.6785,0.36,2.702584365,0.2585,0,0.2585,2.42,0.36,2.4466303358
2020-01-07 16:30:00,2.8175,-0.12,2.8200542991,0.24750000000000003,0,0.24750000000000003,2.5700000000000003,-0.12,2.5728000311,2.8975,0.51,2.9420411707,0.24750000000000003,0,0.24750000000000003,2.65,0.51,2.6986292817
2020-01-07 17:00:00,2.9245,-0.35000000000000003,2.9453692892000003,0.2545,0,0.2545,2.67,-0.35000000000000003,2.6928423645,3.0445,0.61,3.1050088969,0.2545,0,0.2545,2.79,0.61,2.8559061609
2020-01-07 17:30:00,3.0455,0.08,3.0465505494,0.2555,0,0.2555,2.79,0.08,2.7911467177000002,3.1055,0.39,3.1298930094,0.2555,0,0.2555,2.85,0.39,2.8765604461
2020-01-07 18:00:00,3.034,0.23,3.0427053752,0.264,0,0.264,2.77,0.23,2.7795323348,3.064,0.21,3.0711880437,0.264,0,0.264,2.8,0.21,2.8078639568
2020-01-07 18:30:00,3.0115,0.19,3.0174877382,0.2615,0,0.2615,2.75,0.19,2.756555822,3.0415,0.0,3.0415,0.2615,0,0.2615,2.7800000000000002,0.0,2.7800000000000002
2020-01-07 19:00:00,2.9095,-0.01,2.909517185,0.2595,0,0.2595,2.65,-0.01,2.6500188679,2.9495,0.46,2.9851549792,0.2595,0,0.2595,2.69,0.46,2.7290474529
2020-01-07 19:30:00,2.7945,-0.42,2.8258857461,0.2545,0,0.2545,2.54,-0.42,2.5744902408,2.8345000000000002,0.49,2.8765413694,0.2545,0,0.2545,2.58,0.49,2.6261188092000003
2020-01-07 20:00:00,2.65,0.0,2.65,0.24,0,0.24,2.41,0.0,2.41,2.68,0.0,2.68,0.24,0,0.24,2.44,0.0,2.44
2020-01-07 20:30:00,2.502,0.13,2.5053750218,0.242,0,0.242,2.26,0.13,2.2637358503,2.532,0.0,2.532,0.242,0,0.242,2.29,0.0,2.29
2020-01-07 21:00:00,2.316,-0.47000000000000003,2.3632088355,0.256,0,0.256,2.06,-0.47000000000000003,2.1129363455,2.356,0.47000000000000003,2.4024229436,0.256,0,0.256,2.1,0.47000000000000003,2.1519526017
2020-01-07 21:30:00,2.115,0.0,2.115,0.255,0,0.255,1.8599999999999999,0.0,1.8599999999999999,2.145,0.0,2.145,0.255,0,0.255,1.8900000000000001,0.0,1.8900000000000001
2020-01-07 22:00:00,1.9285,0.0,1.9285,0.2585,0,0.2585,1.67,0.0,1.67,1.9585,0.0,1.9585,0.2585,0,0.2585,1.7000000000000002,0.0,1.7000000000000002
2020-01-07 22:30:00,1.8085,0.0,1.8085,0.2585,0,0.2585,1.55,0.0,1.55,1.8385,0.0,1.8385,0.2585,0,0.2585,1.58,0.0,1.58
2020-01-07 23:00:00,1.7810000000000001,0.0,1.7810000000000001,0.251,0,0.251,1.53,0.0,1.53,1.811,0.0,1.811,0.251,0,0.251,1.56,0.0,1.56
2020-01-07 23:30:00,1.744,-0.14,1.7496102423000002,0.254,0,0.254,1.49,-0.14,1.4965627284,1.774,-0.14,1.7795156643999999,0.254,0,0.254,1.52,-0.14,1.5264337522
2020-01-08 00:00:00,1.7425000000000002,0.0,1.7425000000000002,0.2525,0,0.2525,1.49,0.0,1.49,1.7725,0.0,1.7725,0.2525,0,0.2525,1.52,0.0,1.52
2020-01-08 00:30:00,2.2065,0.13,2.2103262768,0.2265,0,0.2265,1.98,0.13,1.9842630874,2.2365,0.47000000000000003,2.2853516688,0.2265,0,0.2265,2.01,0.47000000000000003,2.0642189806
2020-01-08 01:00:00,2.2720000000000002,-0.45,2.3161355746,0.182,0,0.182,2.09,-0.45,2.1378961621,2.382,0.47000000000000003,2.4279258638,0.182,0,0.182,2.2,0.47000000000000003,2.2496444163
2020-01-08 01:30:00,2.1895,-0.45,2.2352651409,0.1595,0,0.1595,2.03,-0.45,2.0792787211,2.2995,0.46,2.345058688,0.1595,0,0.1595,2.14,0.46,2.1888809927
2020-01-08 02:00:00,2.1155,-0.48,2.1692718248,0.1255,0,0.1255,1.99,-0.48,2.0470710784,2.2155,0.43,2.256842983,0.1255,0,0.1255,2.09,0.43,2.1337759957
2020-01-08 02:30:00,2.1415,-0.48,2.1946348785,0.1015,0,0.1015,2.04,-0.48,2.0957099036,2.2415,0.43,2.2823720665,0.1015,0,0.1015,2.14,0.43,2.1827734651
2020-01-08 03:00:00,2.078,-0.48,2.1327175153,0.088,0,0.088,1.99,-0.48,2.0470710784,2.188,0.44,2.2318028587,0.088,0,0.088,2.1,0.44,2.1456001491
2020-01-08 03:30:00,1.952,-0.48,2.0101502431,0.10200000000000001,0,0.10200000000000001,1.85,-0.48,1.9112561314,2.062,0.44,2.1084221589,0.10200000000000001,0,0.10200000000000001,1.96,0.44,2.0087807247
2020-01-08 04:00:00,1.9845000000000002,-0.46,2.0371156693,0.1145,0,0.1145,1.87,-0.46,1.9257466085,2.0745,0.46,2.1248882912,0.1145,0,0.1145,1.96,0.46,2.0132560692
2020-01-08 04:30:00,1.9085,0.0,1.9085,0.11850000000000001,0,0.11850000000000001,1.79,0.0,1.79,1.9385,0.0,1.9385,0.11850000000000001,0,0.11850000000000001,1.82,0.0,1.82
2020-01-08 05:00:00,1.859,0.0,1.859,0.109,0,0.109,1.75,0.0,1.75,1.889,0.0,1.889,0.109,0,0.109,1.78,0.0,1.78
2020-01-08 05:30:00,1.8679999999999999,0.17,1.8757195952,0.098,0,0.098,1.77,0.17,1.7781451009,1.8980000000000001,0.13,1.9024468455,0.098,0,0.098,1.8,0.13,1.8046883387000001
2020-01-08 06:00:00,1.9155000000000002,0.14,1.9206093434,0.0855,0,0.0855,1.83,0.14,1.8353473786,1.9455,0.0,1.9455,0.0855,0,0.0855,1.8599999999999999,0.0,1.8599999999999999
2020-01-08 06:30:00,2.1345,0.0,2.1345,0.0645,0,0.0645,2.07,0.0,2.07,2.1845,0.34,2.2108008164,0.0645,0,0.0645,2.12,0.34,2.1470910554
2020-01-08 07:00:00,2.3845,-0.03,2.3846887113,0.0645,0,0.0645,2.32,-0.03,2.3201939574,2.4545,0.39,2.4852907778,0.0645,0,0.0645,2.39,0.39,2.421611034
2020-01-08 07:30:00,2.5625,0.24,2.5737144849,0.052500000000000005,0,0.052500000000000005,2.51,0.24,2.5214479967,2.5925000000000002,0.22,2.6018178741,0.052500000000000005,0,0.052500000000000005,2.54,0.22,2.5495097568
2020-01-08 08:00:00,2.693,0.26,2.7055219459,0.043000000000000003,0,0.043000000000000003,2.65,0.26,2.662724169,2.723,0.23,2.7326962876,0.043000000000000003,0,0.043000000000000003,2.68,0.23,2.689851297
2020-01-08 08:30:00,2.6775,0.26,2.6900940969000002,0.0275,0,0.0275,2.65,0.26,2.662724169,2.7075,0.23,2.7172515986,0.0275,0,0.0275,2.68,0.23,2.689851297
2020-01-08 09:00:00,2.664,0.29,2.6797380469,0.024,0,0.024,2.64,0.29,2.6558802684,2.694,0.26,2.7065173194,0.024,0,0.024,2.67,0.26,2.6826293072
2020-01-08 09:30:00,2.607,0.27,2.6209442955,0.017,0,0.017,2.59,0.27,2.60403533,2.637,0.24,2.6478989783999998,0.017,0,0.017,2.62,0.24,2.6309694031
2020-01-08 10:00:00,2.5725,0.24,2.5836710801000002,0.022500000000000003,0,0.022500000000000003,2.55,0.24,2.5612692166,2.6025,0.21,2.6109588756,0.022500000000000003,0,0.022500000000000003,2.58,0.21,2.5885324027000003
2020-01-08 10:30:00,2.56,0.25,2.5721780654,0.03,0,0.03,2.5300000000000002,0.25,2.5423217735,2.6,0.23,2.6101532522,0.03,0,0.03,2.5700000000000003,0.23,2.5802713036
2020-01-08 11:00:00,2.498,0.26,2.5114943759,0.038,0,0.038,2.46,0.26,2.4737016797,2.5380000000000003,0.24,2.5493222629,0.038,0,0.038,2.5,0.24,2.5114935795
2020-01-08 11:30:00,2.5455,0.29,2.5619660907,0.0455,0,0.0455,2.5,0.29,2.516763795,2.5755,0.26,2.5885903983,0.0455,0,0.0455,2.5300000000000002,0.26,2.5433245959
2020-01-08 12:00:00,2.549,0.26,2.5622257902000003,0.049,0,0.049,2.5,0.26,2.5134836383,2.5789999999999997,0.23,2.5892356015,0.049,0,0.049,2.5300000000000002,0.23,2.540433034
2020-01-08 12:30:00,2.5515,0.23,2.5618454774,0.051500000000000004,0,0.051500000000000004,2.5,0.23,2.5105577070000002,2.5815,0.21,2.5900274612,0.051500000000000004,0,0.051500000000000004,2.5300000000000002,0.21,2.538700455
2020-01-08 13:00:00,2.505,0.23,2.5155367221000002,0.075,0,0.075,2.43,0.23,2.440860504,2.535,0.21,2.5436833529,0.075,0,0.075,2.46,0.21,2.468947144
2020-01-08 13:30:00,2.5505,0.26,2.563718052,0.0505,0,0.0505,2.5,0.26,2.5134836383,2.5805,0.23,2.5907296752,0.0505,0,0.0505,2.5300000000000002,0.23,2.540433034
2020-01-08 14:00:00,2.4859999999999998,0.23,2.4966169109000003,0.056,0,0.056,2.43,0.23,2.440860504,2.516,0.21,2.5247487004,0.056,0,0.056,2.46,0.21,2.468947144
2020-01-08 14:30:00,2.4995,0.23,2.51005981,0.0495,0,0.0495,2.45,0.23,2.4607722365,2.5395,0.22,2.5490116222,0.0495,0,0.0495,2.49,0.22,2.499699982
2020-01-08 15:00:00,2.4445,0.23,2.455296367,0.0545,0,0.0545,2.39,0.23,2.4010414407000003,2.4745,0.22,2.4842605037,0.0545,0,0.0545,2.42,0.22,2.4299794238
2020-01-08 15:30:00,2.476,0.23,2.4866596068,0.026000000000000002,0,0.026000000000000002,2.45,0.23,2.4607722365,2.5060000000000002,0.21,2.5147834897,0.026000000000000002,0,0.026000000000000002,2.48,0.21,2.4888752480000003
2020-01-08 16:00:00,2.6205,0.25,2.6323981937000003,0.0105,0,0.0105,2.61,0.25,2.6219458423,2.6605,0.22,2.6695805382,0.0105,0,0.0105,2.65,0.22,2.6591163946
2020-01-08 16:30:00,2.8,0.02,2.8000714277,0.0,0,0.0,2.8,0.02,2.8000714277,2.87,0.48,2.9098625397,0.0,0,0.0,2.87,0.48,2.9098625397
2020-01-08 17:00:00,2.99,0.16,2.9942778762,0.0,0,0.0,2.99,0.16,2.9942778762,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-01-08 17:30:00,3.051,0.21,3.0582185991,0.011,0,0.011,3.04,0.21,3.0472446571,3.091,0.28,3.1036560699,0.011,0,0.011,3.08,0.28,3.0927010848
2020-01-08 18:00:00,2.9705,-0.24,2.9801795667,0.0405,0,0.0405,2.93,-0.24,2.9398129192,3.0505,0.52,3.0945032315,0.0405,0,0.0405,3.01,0.52,3.0545867151
2020-01-08 18:30:00,2.965,-0.44,2.9974697663,0.095,0,0.095,2.87,-0.44,2.9035323315,3.075,0.5,3.1153852089,0.095,0,0.095,2.98,0.5,3.0216551756
2020-01-08 19:00:00,2.8945,-0.45,2.9292712831000003,0.2545,0,0.2545,2.64,-0.45,2.6780776688,2.9345,0.5,2.9767919393,0.2545,0,0.2545,2.68,0.5,2.7262428358
2020-01-08 19:30:00,2.7439999999999998,-0.43,2.7774873536999998,0.224,0,0.224,2.52,-0.43,2.5564232826,2.854,0.5,2.8974671698,0.224,0,0.224,2.63,0.5,2.6771066471
2020-01-08 20:00:00,2.607,-0.41000000000000003,2.6390431978,0.23700000000000002,0,0.23700000000000002,2.37,-0.41000000000000003,2.4052026941999998,2.707,0.51,2.7546232047,0.23700000000000002,0,0.23700000000000002,2.47,0.51,2.5221022977
2020-01-08 20:30:00,2.488,-0.44,2.5266072113,0.258,0,0.258,2.23,-0.44,2.2729936208,2.518,0.5,2.5671626361,0.258,0,0.258,2.26,0.5,2.3146490015
2020-01-08 21:00:00,2.312,0.0,2.312,0.252,0,0.252,2.06,0.0,2.06,2.342,-0.14,2.3461807262,0.252,0,0.252,2.09,-0.14,2.094683747
2020-01-08 21:30:00,2.099,0.13,2.1030218734,0.259,0,0.259,1.8399999999999999,0.13,1.8445866746,2.129,0.0,2.129,0.259,0,0.259,1.87,0.0,1.87
2020-01-08 22:00:00,1.935,0.0,1.935,0.265,0,0.265,1.67,0.0,1.67,1.9649999999999999,0.0,1.9649999999999999,0.265,0,0.265,1.7000000000000002,0.0,1.7000000000000002
2020-01-08 22:30:00,1.8054999999999999,0.0,1.8054999999999999,0.2655,0,0.2655,1.54,0.0,1.54,1.8355000000000001,0.0,1.8355000000000001,0.2655,0,0.2655,1.57,0.0,1.57
2020-01-08 23:00:00,1.7655,-0.49,1.8322364066999999,0.2655,0,0.2655,1.5,-0.49,1.5780050697,1.8054999999999999,0.42,1.853707164,0.2655,0,0.2655,1.54,0.42,1.5962455951
2020-01-08 23:30:00,1.6935,-0.48,1.7602108537999999,0.2635,0,0.2635,1.43,-0.48,1.5084097587,1.8035,0.42,1.8517592311,0.2635,0,0.2635,1.54,0.42,1.5962455951
2020-01-09 00:00:00,1.7065000000000001,-0.45,1.7648349073,0.2665,0,0.2665,1.44,-0.45,1.5086749152999999,1.7865000000000002,0.47000000000000003,1.8472905159000002,0.2665,0,0.2665,1.52,0.47000000000000003,1.5910059711
2020-01-09 00:30:00,2.188,-0.43,2.2298529099,0.268,0,0.268,1.92,-0.43,1.9675619431,2.228,0.47000000000000003,2.2770340358,0.268,0,0.268,1.96,0.47000000000000003,2.0155644371
2020-01-09 01:00:00,2.329,0.13,2.332625345,0.269,0,0.269,2.06,0.13,2.0640978659,2.359,0.0,2.359,0.269,0,0.269,2.09,0.0,2.09
2020-01-09 01:30:00,2.2675,0.0,2.2675,0.2675,0,0.2675,2.0,0.0,2.0,2.2975,0.0,2.2975,0.2675,0,0.2675,2.03,0.0,2.03
2020-01-09 02:00:00,2.177,0.0,2.177,0.267,0,0.267,1.9100000000000001,0.0,1.9100000000000001,2.207,0.0,2.207,0.267,0,0.267,1.94,0.0,1.94
2020-01-09 02:30:00,2.1765,0.0,2.1765,0.2665,0,0.2665,1.9100000000000001,0.0,1.9100000000000001,2.2065,0.0,2.2065,0.2665,0,0.2665,1.94,0.0,1.94
2020-01-09 03:00:00,2.1175,0.0,2.1175,0.2675,0,0.2675,1.85,0.0,1.85,2.1475,0.0,2.1475,0.2675,0,0.2675,1.88,0.0,1.88
2020-01-09 03:30:00,1.9965000000000002,0.0,1.9965000000000002,0.2665,0,0.2665,1.73,0.0,1.73,2.0265,0.0,2.0265,0.2665,0,0.2665,1.76,0.0,1.76
2020-01-09 04:00:00,1.9945,0.0,1.9945,0.2645,0,0.2645,1.73,0.0,1.73,2.0245,0.0,2.0245,0.2645,0,0.2645,1.76,0.0,1.76
2020-01-09 04:30:00,1.9165,0.13,1.9209040189,0.2665,0,0.2665,1.65,0.13,1.6551132892,1.9465,0.0,1.9465,0.2665,0,0.2665,1.6800000000000002,0.0,1.6800000000000002
2020-01-09 05:00:00,1.8475000000000001,0.0,1.8475000000000001,0.2675,0,0.2675,1.58,0.0,1.58,1.8775,0.0,1.8775,0.2675,0,0.2675,1.6099999999999999,0.0,1.6099999999999999
2020-01-09 05:30:00,1.867,0.17,1.874723713,0.267,0,0.267,1.6,0.17,1.6090059043,1.897,0.16,1.9037355383999999,0.267,0,0.267,1.63,0.16,1.6378339354
2020-01-09 06:00:00,1.9635,0.17,1.9708455673,0.2635,0,0.2635,1.7000000000000002,0.17,1.7084788556000001,1.9935,0.16,1.9999105605,0.2635,0,0.2635,1.73,0.16,1.7373830896
2020-01-09 06:30:00,2.174,0.18,2.1814389746,0.244,0,0.244,1.9300000000000002,0.18,1.9383756086,2.214,0.16,2.2197738624,0.244,0,0.244,1.97,0.16,1.9764867821
2020-01-09 07:00:00,2.2925,-0.15,2.2974020654,0.12250000000000001,0,0.12250000000000001,2.17,-0.15,2.1751781536,2.3725,0.47000000000000003,2.4186062619,0.12250000000000001,0,0.12250000000000001,2.25,0.47000000000000003,2.2985647696
2020-01-09 07:30:00,2.5245,0.22,2.5340679253,0.0645,0,0.0645,2.46,0.22,2.469817807,2.5645,0.26,2.5776462616,0.0645,0,0.0645,2.5,0.26,2.5134836383
2020-01-09 08:00:00,2.6555,0.26,2.6681979406,0.0655,0,0.0655,2.59,0.26,2.6030174798,2.6955,0.23,2.7052948545,0.0655,0,0.0655,2.63,0.23,2.6400378785000003
2020-01-09 08:30:00,2.7165,0.25,2.7279795179,0.0665,0,0.0665,2.65,0.25,2.6617663308,2.7565,0.22,2.7652653128,0.0665,0,0.0665,2.69,0.22,2.6989812893
2020-01-09 09:00:00,2.6225,0.24,2.6334589896000002,0.0325,0,0.0325,2.59,0.24,2.6010959229,2.6525,0.22,2.6616078317,0.0325,0,0.0325,2.62,0.22,2.6292204168
2020-01-09 09:30:00,2.6095,0.24,2.6205133562,0.059500000000000004,0,0.059500000000000004,2.55,0.24,2.5612692166,2.6495,0.22,2.6586181091,0.059500000000000004,0,0.059500000000000004,2.59,0.22,2.5993268359
2020-01-09 10:00:00,2.524,0.24,2.5353847834,0.14400000000000002,0,0.14400000000000002,2.38,0.24,2.3920702331,2.5540000000000003,0.22,2.563457821,0.14400000000000002,0,0.14400000000000002,2.41,0.22,2.4200206611
2020-01-09 10:30:00,2.392,0.23,2.4030322511,0.252,0,0.252,2.14,0.23,2.152324325,2.422,0.22,2.4319712169,0.252,0,0.252,2.17,0.22,2.1811235637
2020-01-09 11:00:00,2.5375,0.01,2.5375197044,0.11750000000000001,0,0.11750000000000001,2.42,0.01,2.4200206611,2.6075,0.39,2.6365045515,0.11750000000000001,0,0.11750000000000001,2.49,0.39,2.5203571176
2020-01-09 11:30:00,2.7375,0.24,2.7480004094,0.007500000000000001,0,0.007500000000000001,2.73,0.24,2.740529146,2.7675,0.27,2.7806395397,0.007500000000000001,0,0.007500000000000001,2.76,0.27,2.7731750756
2020-01-09 12:00:00,2.7835,0.28,2.797547542,0.0035,0,0.0035,2.7800000000000002,0.28,2.7940651388,2.8135,0.26,2.8254879667,0.0035,0,0.0035,2.81,0.26,2.8220028349
2020-01-09 12:30:00,2.715,0.25,2.7264858334,0.045,0,0.045,2.67,0.25,2.6816785788,2.755,0.22,2.76377007,0.045,0,0.045,2.71,0.22,2.7189152249
2020-01-09 13:00:00,2.659,0.26,2.6716813058,0.059000000000000004,0,0.059000000000000004,2.6,0.26,2.6129676615,2.689,0.23,2.6988184452,0.059000000000000004,0,0.059000000000000004,2.63,0.23,2.6400378785000003
2020-01-09 13:30:00,2.7935,0.28,2.8074975067,0.0335,0,0.0335,2.76,0.28,2.7741665415,2.8235,0.25,2.8345462159,0.0335,0,0.0335,2.79,0.25,2.8011783235000003
2020-01-09 14:00:00,2.606,0.24,2.6170280854,0.176,0,0.176,2.43,0.24,2.4418230894,2.646,0.25,2.6577840394,0.176,0,0.176,2.47,0.25,2.4826195842
2020-01-09 14:30:00,2.4545,0.23,2.4652525733,0.3745,0,0.3745,2.08,0.23,2.0926777105,2.4845,0.21,2.4933592300000003,0.3745,0,0.3745,2.11,0.21,2.1204244858
2020-01-09 15:00:00,2.484,0.23,2.4946254228,0.154,0,0.154,2.33,0.23,2.3413244115,2.5140000000000002,0.21,2.5227556362,0.154,0,0.154,2.36,0.21,2.3693247983
2020-01-09 15:30:00,2.4965,0.22,2.5061748243,0.0965,0,0.0965,2.4,0.22,2.4100622399000002,2.5365,0.19,2.5436061507,0.0965,0,0.0965,2.44,0.19,2.447386361
2020-01-09 16:00:00,2.649,-0.05,2.6494718342,0.049,0,0.049,2.6,-0.05,2.6004807248,2.719,0.44,2.7543712531,0.049,0,0.049,2.67,0.44,2.7060118255
2020-01-09 16:30:00,2.8449999999999998,0.05,2.8454393334,0.025,0,0.025,2.8200000000000003,0.05,2.8204432276,2.895,0.41000000000000003,2.9238886778,0.025,0,0.025,2.87,0.41000000000000003,2.8991378029
2020-01-09 17:00:00,2.9625,-0.27,2.9747783531,0.0425,0,0.0425,2.92,-0.27,2.9324563083,3.0025,0.5700000000000001,3.0561260199999998,0.0425,0,0.0425,2.96,0.5700000000000001,3.0143821921
2020-01-09 17:30:00,3.041,0.18,3.0463225371,0.031,0,0.031,3.01,0.18,3.0153772567,3.071,0.0,3.071,0.031,0,0.031,3.04,0.0,3.04
2020-01-09 18:00:00,3.0845,0.23,3.093063247,0.0745,0,0.0745,3.01,0.23,3.0187745858,3.1145,0.19,3.1202900907,0.0745,0,0.0745,3.04,0.19,3.045931713
2020-01-09 18:30:00,3.02,-0.21,3.0272925197,0.19,0,0.19,2.83,-0.21,2.8377808231,3.06,0.56,3.1108198276,0.19,0,0.19,2.87,0.56,2.9241238004000003
2020-01-09 19:00:00,2.979,0.0,2.979,0.129,0,0.129,2.85,0.0,2.85,2.999,0.0,2.999,0.129,0,0.129,2.87,0.0,2.87
2020-01-09 19:30:00,2.7800000000000002,0.15,2.7840438215,0.19,0,0.19,2.59,0.15,2.5943399931,2.81,0.0,2.81,0.19,0,0.19,2.62,0.0,2.62
2020-01-09 20:00:00,2.6625,0.0,2.6625,0.2625,0,0.2625,2.4,0.0,2.4,2.6925,0.0,2.6925,0.2625,0,0.2625,2.43,0.0,2.43
2020-01-09 20:30:00,2.547,0.0,2.547,0.257,0,0.257,2.29,0.0,2.29,2.577,0.0,2.577,0.257,0,0.257,2.32,0.0,2.32
2020-01-09 21:00:00,2.398,-0.44,2.4380328136,0.258,0,0.258,2.14,-0.44,2.1847654336,2.438,0.47000000000000003,2.4828902513,0.258,0,0.258,2.18,0.47000000000000003,2.2300896843
2020-01-09 21:30:00,2.1605,-0.5,2.2176023652,0.2505,0,0.2505,1.9100000000000001,-0.5,1.974360656,2.2005,0.4,2.2365599142,0.2505,0,0.2505,1.9500000000000002,0.4,1.9906029237
2020-01-09 22:00:00,2.005,-0.14,2.0098818373,0.225,0,0.225,1.78,-0.14,1.7854971297,2.035,-0.14,2.0398100402,0.225,0,0.225,1.81,-0.14,1.8154062906
2020-01-09 22:30:00,1.8130000000000002,0.0,1.8130000000000002,0.233,0,0.233,1.58,0.0,1.58,1.843,-0.14,1.8483097684,0.233,0,0.233,1.6099999999999999,-0.14,1.6160754932999999
2020-01-09 23:00:00,1.8415,-0.5,1.9081724896,0.2615,0,0.2615,1.58,-0.5,1.6572265989,1.8715000000000002,0.41000000000000003,1.9158841953999999,0.2615,0,0.2615,1.6099999999999999,0.41000000000000003,1.6613849644
2020-01-09 23:30:00,1.779,-0.5,1.8479288406,0.259,0,0.259,1.52,-0.5,1.6001249951,1.889,0.41000000000000003,1.9329824107,0.259,0,0.259,1.63,0.41000000000000003,1.6807736314000001
2020-01-10 00:00:00,1.7775,-0.47000000000000003,1.8385881132000002,0.2575,0,0.2575,1.52,-0.47000000000000003,1.5910059711,1.8875000000000002,0.44,1.9381063567,0.2575,0,0.2575,1.63,0.44,1.6883423823
2020-01-10 00:30:00,2.2425,-0.46,2.2891933623,0.2625,0,0.2625,1.98,-0.46,2.0327321516,2.3025,0.44,2.3441642967,0.2625,0,0.2625,2.04,0.44,2.0869115937
2020-01-10 01:00:00,2.3535,-0.46,2.398032996,0.2335,0,0.2335,2.12,-0.46,2.1693316943,2.4635,0.47000000000000003,2.5079338608,0.2335,0,0.2335,2.23,0.47000000000000003,2.2789910048
2020-01-10 01:30:00,2.332,-0.46,2.3769358426,0.242,0,0.242,2.09,-0.46,2.1400233644,2.382,0.45,2.4241336597,0.242,0,0.242,2.14,0.45,2.186801317
2020-01-10 02:00:00,2.2215,0.0,2.2215,0.1915,0,0.1915,2.03,0.0,2.03,2.2515,0.0,2.2515,0.1915,0,0.1915,2.06,0.0,2.06
2020-01-10 02:30:00,2.2615,0.0,2.2615,0.1715,0,0.1715,2.09,0.0,2.09,2.2915,0.0,2.2915,0.1715,0,0.1715,2.12,0.0,2.12
2020-01-10 03:00:00,2.2135,-0.45,2.258778929,0.1935,0,0.1935,2.02,-0.45,2.0695168518,2.2835,0.46,2.3293716427,0.1935,0,0.1935,2.09,0.46,2.1400233644
2020-01-10 03:30:00,2.083,-0.47000000000000003,2.1353662449,0.17300000000000001,0,0.17300000000000001,1.9100000000000001,-0.47000000000000003,1.9669773766,2.113,0.41000000000000003,2.1524100446,0.17300000000000001,0,0.17300000000000001,1.94,0.41000000000000003,1.9828514821
2020-01-10 04:00:00,2.0965,0.0,2.0965,0.1565,0,0.1565,1.94,0.0,1.94,2.1265,0.0,2.1265,0.1565,0,0.1565,1.97,0.0,1.97
2020-01-10 04:30:00,1.9985,0.0,1.9985,0.1585,0,0.1585,1.8399999999999999,0.0,1.8399999999999999,2.0285,0.0,2.0285,0.1585,0,0.1585,1.87,0.0,1.87
2020-01-10 05:00:00,1.9180000000000001,0.0,1.9180000000000001,0.108,0,0.108,1.81,0.0,1.81,1.948,0.0,1.948,0.108,0,0.108,1.8399999999999999,0.0,1.8399999999999999
2020-01-10 05:30:00,1.964,0.16,1.9705065339,0.114,0,0.114,1.85,0.16,1.8569060289000001,1.994,0.0,1.994,0.114,0,0.114,1.88,0.0,1.88
2020-01-10 06:00:00,1.97,0.0,1.97,0.15,0,0.15,1.82,0.0,1.82,2.0,0.0,2.0,0.15,0,0.15,1.85,0.0,1.85
2020-01-10 06:30:00,2.2605,0.06,2.2612961438,0.1105,0,0.1105,2.15,0.06,2.1508370464,2.3005,0.30000000000000004,2.3199785021,0.1105,0,0.1105,2.19,0.30000000000000004,2.2104524424
2020-01-10 07:00:00,2.422,-0.27,2.4370030776,0.112,0,0.112,2.31,-0.27,2.3257256932,2.5220000000000002,0.55,2.5812756536,0.112,0,0.112,2.41,0.55,2.4719627829
2020-01-10 07:30:00,2.629,0.23,2.6390416821000002,0.129,0,0.129,2.5,0.23,2.5105577070000002,2.659,0.24,2.6698091692,0.129,0,0.129,2.5300000000000002,0.24,2.5413579047
2020-01-10 08:00:00,2.781,0.26,2.7931274586,0.081,0,0.081,2.7,0.26,2.7124896313,2.811,0.24,2.8212268608,0.081,0,0.081,2.73,0.24,2.740529146
2020-01-10 08:30:00,2.7585,-0.22,2.7672589778,0.0585,0,0.0585,2.7,-0.22,2.7089481353,2.8485,0.5700000000000001,2.9049702666,0.0585,0,0.0585,2.79,0.5700000000000001,2.847630594
2020-01-10 09:00:00,2.752,-0.29,2.7672376118,0.052000000000000005,0,0.052000000000000005,2.7,-0.29,2.7155294143,2.872,0.63,2.9402863806,0.052000000000000005,0,0.052000000000000005,2.8200000000000003,0.63,2.8895155303
2020-01-10 09:30:00,2.6885,-0.33,2.7086772141,0.08850000000000001,0,0.08850000000000001,2.6,-0.33,2.6208586379,2.7984999999999998,0.6000000000000001,2.8620975263,0.08850000000000001,0,0.08850000000000001,2.71,0.6000000000000001,2.7756260555
2020-01-10 10:00:00,2.5595,-0.05,2.5599883301,0.2195,0,0.2195,2.34,-0.05,2.3405341271,2.6295,0.42,2.662831247,0.2195,0,0.2195,2.41,0.42,2.4463237725
2020-01-10 10:30:00,2.528,-0.2,2.5358990516,0.298,0,0.298,2.23,-0.2,2.2389506471,2.618,0.5700000000000001,2.6793327528,0.298,0,0.298,2.32,0.5700000000000001,2.3889956049
2020-01-10 11:00:00,2.442,-0.18,2.4486249202,0.262,0,0.262,2.18,-0.18,2.1874185699,2.532,0.5700000000000001,2.5953658702,0.262,0,0.262,2.27,0.5700000000000001,2.3404700383
2020-01-10 11:30:00,2.3705,0.24,2.3826183601,0.4405,0,0.4405,1.9300000000000002,0.24,1.9448650339,2.4005,0.21,2.4096680788000002,0.4405,0,0.4405,1.96,0.21,1.9712178975999999
2020-01-10 12:00:00,2.293,0.23,2.3045062378,0.603,0,0.603,1.69,0.23,1.7055790805000002,2.333,0.21,2.3424322829,0.603,0,0.603,1.73,0.21,1.7426990561
2020-01-10 12:30:00,2.1205,0.2,2.1299108549,0.6205,0,0.6205,1.5,0.2,1.513274595,2.1605,0.18,2.1679852975,0.6205,0,0.6205,1.54,0.18,1.5504837955
2020-01-10 13:00:00,2.1105,0.17,2.1173356489,0.5705,0,0.5705,1.54,0.17,1.5493547044,2.1505,0.16,2.1564438898000002,0.5705,0,0.5705,1.58,0.16,1.5880806025
2020-01-10 13:30:00,2.248,-0.38,2.2798912255,0.308,0,0.308,1.94,-0.38,1.9768662069,2.2880000000000003,0.52,2.3463469479,0.308,0,0.308,1.98,0.52,2.0471443525
2020-01-10 14:00:00,2.2065,-0.38,2.238982414,0.28650000000000003,0,0.28650000000000003,1.92,-0.38,1.9572429589,2.3165,0.53,2.3763569282,0.28650000000000003,0,0.28650000000000003,2.03,0.53,2.0980467106
2020-01-10 14:30:00,2.169,-0.38,2.2020356491,0.329,0,0.329,1.8399999999999999,-0.38,1.8788294228,2.279,0.53,2.3398164458,0.329,0,0.329,1.9500000000000002,0.53,2.0207424378
2020-01-10 15:00:00,2.2105,-0.36,2.2396227919,0.24050000000000002,0,0.24050000000000002,1.97,-0.36,2.0026232796,2.3205,0.55,2.3847893513000002,0.24050000000000002,0,0.24050000000000002,2.08,0.55,2.1514878573
2020-01-10 15:30:00,2.2305,-0.36,2.2593650104,0.21050000000000002,0,0.21050000000000002,2.02,-0.36,2.0518284529,2.3305,0.55,2.3945208811,0.21050000000000002,0,0.21050000000000002,2.12,0.55,2.1901826408
2020-01-10 16:00:00,2.37,-0.39,2.4018742681,0.08,0,0.08,2.29,-0.39,2.322972234,2.42,0.55,2.481713118,0.08,0,0.08,2.34,0.55,2.4037678756
2020-01-10 16:30:00,2.6215,0.0,2.6215,0.0415,0,0.0415,2.58,0.0,2.58,2.6515,0.0,2.6515,0.0415,0,0.0415,2.61,0.0,2.61
2020-01-10 17:00:00,2.7935,-0.41000000000000003,2.8234273941,0.0635,0,0.0635,2.73,-0.41000000000000003,2.7606158733,2.9035,0.54,2.9532883791,0.0635,0,0.0635,2.84,0.54,2.8908822183
2020-01-10 17:30:00,2.931,-0.42,2.9609392091,0.051000000000000004,0,0.051000000000000004,2.88,-0.42,2.9104638806,3.051,0.53,3.0966919446,0.051000000000000004,0,0.051000000000000004,3.0,0.53,3.0464569585
2020-01-10 18:00:00,2.984,-0.46,3.0192475884,0.074,0,0.074,2.91,-0.46,2.9461330588,3.014,0.51,3.0568441243,0.074,0,0.074,2.94,0.51,2.983906835
2020-01-10 18:30:00,2.9210000000000003,-0.46,2.9569986473,0.091,0,0.091,2.83,-0.46,2.8671414336,2.961,0.42,2.990638895,0.091,0,0.091,2.87,0.42,2.9005689097
2020-01-10 19:00:00,2.8685,0.0,2.8685,0.0585,0,0.0585,2.81,0.0,2.81,2.8985000000000003,0.0,2.8985000000000003,0.0585,0,0.0585,2.84,0.0,2.84
2020-01-10 19:30:00,2.791,0.0,2.791,0.081,0,0.081,2.71,0.0,2.71,2.821,0.0,2.821,0.081,0,0.081,2.74,0.0,2.74
2020-01-10 20:00:00,2.5815,-0.44,2.6187291288,0.1015,0,0.1015,2.48,-0.44,2.5187298386,2.6215,0.5,2.6687566862,0.1015,0,0.1015,2.52,0.5,2.5691243644
2020-01-10 20:30:00,2.429,-0.49,2.47793079,0.11900000000000001,0,0.11900000000000001,2.31,-0.49,2.3613978911,2.459,0.42,2.4946103904,0.11900000000000001,0,0.11900000000000001,2.34,0.42,2.3773935307
2020-01-10 21:00:00,2.2755,-0.53,2.3364075522,0.1155,0,0.1155,2.16,-0.53,2.2240728405,2.3055,0.42,2.3434441,0.1155,0,0.1155,2.19,0.42,2.2299103121
2020-01-10 21:30:00,2.108,0.0,2.108,0.148,0,0.148,1.96,0.0,1.96,2.138,0.0,2.138,0.148,0,0.148,1.99,0.0,1.99
2020-01-10 22:00:00,1.98,-0.14,1.9849433241,0.18,0,0.18,1.8,-0.14,1.8054362354,2.02,-0.14,2.0248456731,0.18,0,0.18,1.8399999999999999,-0.14,1.8453184007
2020-01-10 22:30:00,1.8415,-0.14,1.8468140811,0.1515,0,0.1515,1.69,-0.14,1.695788902,1.8715000000000002,-0.14,1.876729136,0.1515,0,0.1515,1.72,-0.14,1.7256882685
2020-01-10 23:00:00,1.806,-0.14,1.8114182289,0.216,0,0.216,1.5899999999999999,-0.14,1.5961516219,1.846,-0.14,1.851301164,0.216,0,0.216,1.63,-0.14,1.6360012225
2020-01-10 23:30:00,1.8014999999999999,-0.14,1.8069317226,0.1615,0,0.1615,1.6400000000000001,-0.14,1.6459647627,1.8415,-0.14,1.8468140811,0.1615,0,0.1615,1.6800000000000002,-0.14,1.685823241
2020-01-11 00:00:00,1.8265,-0.14,1.8318575954,0.1865,0,0.1865,1.6400000000000001,-0.14,1.6459647627,1.8665,-0.14,1.8717431047000002,0.1865,0,0.1865,1.6800000000000002,-0.14,1.685823241
2020-01-11 00:30:00,2.3135,-0.45,2.3568585554,0.1635,0,0.1635,2.15,-0.45,2.1965882636,2.3935,0.47000000000000003,2.4392093494,0.1635,0,0.1635,2.23,0.47000000000000003,2.2789910048
2020-01-11 01:00:00,2.345,-0.46,2.3896914027,0.165,0,0.165,2.18,-0.46,2.2280035907,2.455,0.47000000000000003,2.4995849655,0.165,0,0.165,2.29,0.47000000000000003,2.3377339455
2020-01-11 01:30:00,2.301,-0.46,2.3465295651,0.181,0,0.181,2.12,-0.46,2.1693316943,2.411,0.45,2.4526355212,0.181,0,0.181,2.23,0.45,2.2749505489
2020-01-11 02:00:00,2.1745,-0.48,2.2268476037,0.1545,0,0.1545,2.02,-0.48,2.0762466135,2.2545,0.45,2.2989715635,0.1545,0,0.1545,2.1,0.45,2.1476731595
2020-01-11 02:30:00,2.2215,0.0,2.2215,0.2315,0,0.2315,1.99,0.0,1.99,2.2515,0.0,2.2515,0.2315,0,0.2315,2.02,0.0,2.02
2020-01-11 03:00:00,2.191,0.0,2.191,0.221,0,0.221,1.97,0.0,1.97,2.231,0.0,2.231,0.221,0,0.221,2.01,0.0,2.01
2020-01-11 03:30:00,2.0845,0.0,2.0845,0.21450000000000002,0,0.21450000000000002,1.87,0.0,1.87,2.1145,0.0,2.1145,0.21450000000000002,0,0.21450000000000002,1.9,0.0,1.9
2020-01-11 04:00:00,2.051,0.0,2.051,0.201,0,0.201,1.85,0.0,1.85,2.091,0.0,2.091,0.201,0,0.201,1.8900000000000001,0.0,1.8900000000000001
2020-01-11 04:30:00,1.9475,-0.47000000000000003,2.0034111535,0.1875,0,0.1875,1.76,-0.47000000000000003,1.8216750534,2.0375,0.44,2.0844678578,0.1875,0,0.1875,1.85,0.44,1.9016045856
2020-01-11 05:00:00,1.8315000000000001,-0.47000000000000003,1.890844322,0.24150000000000002,0,0.24150000000000002,1.5899999999999999,-0.47000000000000003,1.6580108564,1.9415,0.42,1.9864093863,0.24150000000000002,0,0.24150000000000002,1.7000000000000002,0.42,1.7511139312
2020-01-11 05:30:00,1.7985,-0.45,1.8539423535,0.2585,0,0.2585,1.54,-0.45,1.6044001995000001,1.9085,0.45,1.96083458,0.2585,0,0.2585,1.65,0.45,1.7102631376000001
2020-01-11 06:00:00,1.8215,-0.45,1.8762628414,0.2515,0,0.2515,1.57,-0.45,1.633217683,1.9315,0.45,1.9832277353,0.2515,0,0.2515,1.6800000000000002,0.45,1.7392239648999999
2020-01-11 06:30:00,1.9915,0.15,1.9971410191,0.24150000000000002,0,0.24150000000000002,1.75,0.15,1.756416807,2.0215,0.0,2.0215,0.24150000000000002,0,0.24150000000000002,1.78,0.0,1.78
2020-01-11 07:00:00,2.023,0.16,2.0293173729,0.263,0,0.263,1.76,0.16,1.7672577627,2.053,0.16,2.0592253398,0.263,0,0.263,1.79,0.16,1.7971366114
2020-01-11 07:30:00,1.9745,-0.4,2.0146092053,0.2645,0,0.2645,1.71,-0.4,1.7561605849,2.0545,0.5,2.114466895,0.2645,0,0.2645,1.79,0.5,1.8585209173
2020-01-11 08:00:00,2.081,-0.07,2.0821769858,0.261,0,0.261,1.82,-0.07,1.8213456564000001,2.141,0.44,2.1857449531,0.261,0,0.261,1.88,0.44,1.9308029418000001
2020-01-11 08:30:00,2.241,0.19,2.2490400174,0.261,0,0.261,1.98,0.19,1.9890952717000001,2.281,0.18,2.2880911258,0.261,0,0.261,2.02,0.18,2.0280039448
2020-01-11 09:00:00,2.3275,0.19,2.3352422251,0.2675,0,0.2675,2.06,0.19,2.0687435801,2.3675,0.18,2.374332801,0.2675,0,0.2675,2.1,0.18,2.1077001684
2020-01-11 09:30:00,2.4345,0.19,2.4419029977,0.2745,0,0.2745,2.16,0.19,2.1683403792,2.4745,0.18,2.4810381396,0.2745,0,0.2745,2.2,0.18,2.207351354
2020-01-11 10:00:00,2.4805,0.19,2.4877661164,0.29050000000000004,0,0.29050000000000004,2.19,0.19,2.1982265579,2.5105,0.18,2.5169446259,0.29050000000000004,0,0.29050000000000004,2.22,0.18,2.2272853432
2020-01-11 10:30:00,2.5185,0.19,2.5256567958,0.2985,0,0.2985,2.22,0.19,2.2281157959,2.5585,0.18,2.5648240193,0.2985,0,0.2985,2.26,0.18,2.2671568098
2020-01-11 11:00:00,2.5215,0.19,2.5286483049,0.3115,0,0.3115,2.21,0.19,2.2181523843,2.5515,0.18,2.5578413262,0.3115,0,0.3115,2.24,0.18,2.2472205054
2020-01-11 11:30:00,2.5145,0.18,2.5209344002,0.3045,0,0.3045,2.21,0.18,2.2173182,2.5445,0.17,2.5501725922,0.3045,0,0.3045,2.24,0.17,2.2464416307
2020-01-11 12:00:00,2.4875,0.17,2.4933022781,0.3075,0,0.3075,2.18,0.17,2.1866183938,2.5175,0.2,2.5254318938,0.3075,0,0.3075,2.21,0.2,2.2190313202
2020-01-11 12:30:00,2.4314999999999998,0.17,2.4374355889,0.3115,0,0.3115,2.12,0.17,2.1268051157,2.4715,0.17,2.4773397526,0.3115,0,0.3115,2.16,0.17,2.1666794871
2020-01-11 13:00:00,2.3965,0.19,2.4040200186,0.29650000000000004,0,0.29650000000000004,2.1,0.19,2.1085777197,2.4365,0.17,2.4424234379,0.29650000000000004,0,0.29650000000000004,2.14,0.17,2.1467417171
2020-01-11 13:30:00,2.3895,0.15,2.3942034688,0.2995,0,0.2995,2.09,0.15,2.0953758613,2.4195,0.0,2.4195,0.2995,0,0.2995,2.12,0.0,2.12
2020-01-11 14:00:00,2.274,0.17,2.2803455878,0.314,0,0.314,1.96,0.17,1.9673586353,2.314,0.15,2.3188566148,0.314,0,0.314,2.0,0.15,2.005617112
2020-01-11 14:30:00,2.246,0.17,2.2524244715,0.296,0,0.296,1.9500000000000002,0.17,1.9573962297,2.286,0.13,2.2896934293,0.296,0,0.296,1.99,0.13,1.9942417104999999
2020-01-11 15:00:00,2.2955,0.17,2.3017863172,0.28550000000000003,0,0.28550000000000003,2.01,0.17,2.0171762442,2.3355,0.13,2.3391152708,0.28550000000000003,0,0.28550000000000003,2.05,0.13,2.0541178155
2020-01-11 15:30:00,2.296,0.17,2.302284952,0.28600000000000003,0,0.28600000000000003,2.01,0.17,2.0171762442,2.336,0.15,2.3408109705999998,0.28600000000000003,0,0.28600000000000003,2.05,0.15,2.0554804791
2020-01-11 16:00:00,2.314,0.17,2.3202361949,0.274,0,0.274,2.04,0.17,2.0470710784,2.354,0.17,2.3601305049,0.274,0,0.274,2.08,0.17,2.0869355524
2020-01-11 16:30:00,2.505,0.18,2.5114587395,0.265,0,0.265,2.24,0.18,2.2472205054,2.535,0.15,2.5394339921,0.265,0,0.265,2.27,0.15,2.2749505489
2020-01-11 17:00:00,2.7135,-0.25,2.724992156,0.2635,0,0.2635,2.45,-0.25,2.4627220712,2.7735000000000003,0.52,2.8218260489,0.2635,0,0.2635,2.51,0.52,2.563298656
2020-01-11 17:30:00,2.915,0.19,2.9211855470000003,0.265,0,0.265,2.65,0.19,2.6568025896,2.9450000000000003,0.13,2.9478678736,0.265,0,0.265,2.68,0.13,2.6831511325
2020-01-11 18:00:00,3.026,0.19,3.0319591026,0.266,0,0.266,2.76,0.19,2.7665321252,3.056,0.0,3.056,0.266,0,0.266,2.79,0.0,2.79
2020-01-11 18:30:00,2.936,0.19,2.9421413970000003,0.266,0,0.266,2.67,0.19,2.6767517629,2.976,0.19,2.9820590202,0.266,0,0.266,2.71,0.19,2.7166523517
2020-01-11 19:00:00,2.7475,0.19,2.7540617731,0.2675,0,0.2675,2.48,0.19,2.4872675771,2.7875,0.17,2.7926790453,0.2675,0,0.2675,2.52,0.17,2.5257276179
2020-01-11 19:30:00,2.637,0.19,2.6438360388,0.267,0,0.267,2.37,0.19,2.3776038358,2.677,0.16,2.6817772092,0.267,0,0.267,2.41,0.16,2.4153053637
2020-01-11 20:00:00,2.457,-0.43,2.4943434006,0.267,0,0.267,2.19,-0.43,2.2318154046,2.517,0.5,2.5661817940000002,0.267,0,0.267,2.25,0.5,2.3048861143
2020-01-11 20:30:00,2.3475,0.0,2.3475,0.2675,0,0.2675,2.08,0.0,2.08,2.3775,0.0,2.3775,0.2675,0,0.2675,2.11,0.0,2.11
2020-01-11 21:00:00,2.2255,-0.45,2.2705396385,0.2655,0,0.2655,1.96,-0.45,2.0109947787,2.2555,0.47000000000000003,2.3039488384,0.2655,0,0.2655,1.99,0.47000000000000003,2.0447493734
2020-01-11 21:30:00,2.1065,-0.49,2.1627395243,0.2665,0,0.2665,1.8399999999999999,-0.49,1.9041270966,2.1565,0.41000000000000003,2.1951292103,0.2665,0,0.2665,1.8900000000000001,0.41000000000000003,1.9339596687
2020-01-11 22:00:00,1.956,0.0,1.956,0.266,0,0.266,1.69,0.0,1.69,1.986,0.0,1.986,0.266,0,0.266,1.72,0.0,1.72
2020-01-11 22:30:00,1.865,0.0,1.865,0.265,0,0.265,1.6,0.0,1.6,1.895,0.0,1.895,0.265,0,0.265,1.63,0.0,1.63
2020-01-11 23:00:00,1.8545,0.0,1.8545,0.2645,0,0.2645,1.5899999999999999,0.0,1.5899999999999999,1.8945,0.0,1.8945,0.2645,0,0.2645,1.63,0.0,1.63
2020-01-11 23:30:00,1.826,-0.14,1.8313590582,0.266,0,0.266,1.56,-0.14,1.5662694531999999,1.866,-0.14,1.8712445057,0.266,0,0.266,1.6,-0.14,1.606113321
2020-01-12 00:00:00,1.7965,-0.46,1.8544574004,0.2665,0,0.2665,1.53,-0.46,1.5976545308999999,1.8765,0.45,1.9297026325000002,0.2665,0,0.2665,1.6099999999999999,0.45,1.6717057157
2020-01-12 00:30:00,2.2955,-0.43,2.3354272093,0.2655,0,0.2655,2.03,-0.43,2.0750421682,2.3755,0.46,2.4196281223,0.2655,0,0.2655,2.11,0.46,2.1595601404
2020-01-12 01:00:00,2.3945,0.0,2.3945,0.2645,0,0.2645,2.13,0.0,2.13,2.4245,0.0,2.4245,0.2645,0,0.2645,2.16,0.0,2.16
2020-01-12 01:30:00,2.2855,0.0,2.2855,0.2555,0,0.2555,2.03,0.0,2.03,2.3155,0.0,2.3155,0.2555,0,0.2555,2.06,0.0,2.06
2020-01-12 02:00:00,2.171,0.0,2.171,0.251,0,0.251,1.92,0.0,1.92,2.201,0.0,2.201,0.251,0,0.251,1.9500000000000002,0.0,1.9500000000000002
2020-01-12 02:30:00,2.213,0.0,2.213,0.263,0,0.263,1.9500000000000002,0.0,1.9500000000000002,2.243,0.0,2.243,0.263,0,0.263,1.98,0.0,1.98
2020-01-12 03:00:00,2.1825,0.0,2.1825,0.2625,0,0.2625,1.92,0.0,1.92,2.2125,0.0,2.2125,0.2625,0,0.2625,1.9500000000000002,0.0,1.9500000000000002
2020-01-12 03:30:00,2.066,0.0,2.066,0.266,0,0.266,1.8,0.0,1.8,2.106,0.0,2.106,0.266,0,0.266,1.8399999999999999,0.0,1.8399999999999999
2020-01-12 04:00:00,1.9935,-0.43,2.0393484866,0.2635,0,0.2635,1.73,-0.43,1.7826384939,2.0535,0.47000000000000003,2.1065996891,0.2635,0,0.2635,1.79,0.47000000000000003,1.8506755523
2020-01-12 04:30:00,1.847,-0.46,1.9034203424,0.247,0,0.247,1.6,-0.46,1.6648123017,1.947,0.45,1.9983265499,0.247,0,0.247,1.7000000000000002,0.45,1.7585505395
2020-01-12 05:00:00,1.7805,-0.47000000000000003,1.8414885962,0.2605,0,0.2605,1.52,-0.47000000000000003,1.5910059711,1.8805,0.44,1.9312897892,0.2605,0,0.2605,1.62,0.44,1.6786899654
2020-01-12 05:30:00,1.749,-0.47000000000000003,1.8110496956,0.259,0,0.259,1.49,-0.47000000000000003,1.5623699946,1.859,0.44,1.9103614841,0.259,0,0.259,1.6,0.44,1.659397481
2020-01-12 06:00:00,1.7655,-0.47000000000000003,1.8269893952,0.2555,0,0.2555,1.51,-0.47000000000000003,1.5814550262,1.8255,0.44,1.8777780087,0.2555,0,0.2555,1.57,0.44,1.6304907237
2020-01-12 06:30:00,1.837,0.15,1.8431139411,0.257,0,0.257,1.58,0.15,1.5871042814,1.867,0.15,1.873016017,0.257,0,0.257,1.6099999999999999,0.15,1.6169724797
2020-01-12 07:00:00,1.8725,0.15,1.878498403,0.2625,0,0.2625,1.6099999999999999,0.15,1.6169724797,1.9125,0.15,1.9183733344,0.2625,0,0.2625,1.65,0.15,1.6568041526
2020-01-12 07:30:00,1.851,0.15,1.8570678501,0.261,0,0.261,1.5899999999999999,0.15,1.5970597985000001,1.881,0.15,1.8869713829,0.261,0,0.261,1.62,0.15,1.6269296236000002
2020-01-12 08:00:00,1.9500000000000002,0.17,1.9573962297,0.26,0,0.26,1.69,0.17,1.6985287751,1.98,0.15,1.9856736892,0.26,0,0.26,1.72,0.15,1.7265283085
2020-01-12 08:30:00,1.959,0.14,1.9639961813000002,0.259,0,0.259,1.7000000000000002,0.14,1.7057549648,1.9889999999999999,0.0,1.9889999999999999,0.259,0,0.259,1.73,0.0,1.73
2020-01-12 09:00:00,1.98,0.0,1.98,0.25,0,0.25,1.73,0.0,1.73,2.02,0.0,2.02,0.25,0,0.25,1.77,0.0,1.77
2020-01-12 09:30:00,2.0835,0.17,2.0904239403,0.24350000000000002,0,0.24350000000000002,1.8399999999999999,0.17,1.8478365729,2.1135,0.17,2.1203259773,0.24350000000000002,0,0.24350000000000002,1.87,0.17,1.8777113729
2020-01-12 10:00:00,2.09,0.17,2.0969024775,0.25,0,0.25,1.8399999999999999,0.17,1.8478365729,2.13,0.14,2.1345959805,0.25,0,0.25,1.88,0.14,1.8852055591
2020-01-12 10:30:00,2.1735,0.18,2.1809406801,0.2635,0,0.2635,1.9100000000000001,0.18,1.9184629264000002,2.2035,0.16,2.2093013036,0.2635,0,0.2635,1.94,0.16,1.9465867564
2020-01-12 11:00:00,2.112,-0.18,2.119656576,0.452,0,0.452,1.6600000000000001,-0.18,1.6697305172,2.142,0.44,2.1867244911,0.452,0,0.452,1.69,0.44,1.7463390278
2020-01-12 11:30:00,1.9625,0.16,1.9690114906,0.5725,0,0.5725,1.3900000000000001,0.16,1.3991783303,1.9925000000000002,0.14,1.9974123886,0.5725,0,0.5725,1.42,0.14,1.4268847185
2020-01-12 12:00:00,2.0205,0.16,2.0268251651,0.5105000000000001,0,0.5105000000000001,1.51,0.16,1.5184531603,2.0505,0.14,2.0552737652,0.5105000000000001,0,0.5105000000000001,1.54,0.14,1.5463505424
2020-01-12 12:30:00,1.9055,0.16,1.9122055983,0.5755,0,0.5755,1.33,0.16,1.3395894894,1.9455,0.14,1.9505307611,0.5755,0,0.5755,1.37,0.14,1.3771347066000001
2020-01-12 13:00:00,1.873,0.14,1.8782249599,0.793,0,0.793,1.08,0.14,1.0890362712,1.903,0.14,1.9081428144,0.793,0,0.793,1.11,0.14,1.1187939935
2020-01-12 13:30:00,1.9025,0.14,1.9076441623,0.6925,0,0.6925,1.21,0.14,1.2180722474,1.9325,0.13,1.9368676387,0.6925,0,0.6925,1.24,0.13,1.2467958935
2020-01-12 14:00:00,1.838,0.14,1.8433241712,0.5680000000000001,0,0.5680000000000001,1.27,0.14,1.2776932339,1.8780000000000001,0.13,1.8824940903,0.5680000000000001,0,0.5680000000000001,1.31,0.13,1.3164345787
2020-01-12 14:30:00,1.8445,-0.46,1.9009945422999999,0.47450000000000003,0,0.47450000000000003,1.37,-0.46,1.4451643505,1.8945,0.44,1.9449242273,0.47450000000000003,0,0.47450000000000003,1.42,0.44,1.4866068747
2020-01-12 15:00:00,1.9775,-0.44,2.0258593855,0.1875,0,0.1875,1.79,-0.44,1.8432851109000001,2.0675,0.46,2.118054827,0.1875,0,0.1875,1.88,0.46,1.9354586020000002
2020-01-12 15:30:00,2.103,0.0,2.103,0.203,0,0.203,1.9,0.0,1.9,2.133,0.0,2.133,0.203,0,0.203,1.9300000000000002,0.0,1.9300000000000002
2020-01-12 16:00:00,2.1955,-0.45,2.2411426215,0.17550000000000002,0,0.17550000000000002,2.02,-0.45,2.0695168518,2.2455,0.47000000000000003,2.2941600315,0.17550000000000002,0,0.17550000000000002,2.07,0.47000000000000003,2.1226869765
2020-01-12 16:30:00,2.516,-0.45,2.555925664,0.146,0,0.146,2.37,-0.45,2.4123432592,2.556,0.47000000000000003,2.5988528238,0.146,0,0.146,2.41,0.47000000000000003,2.4554022074
2020-01-12 17:00:00,2.719,-0.43,2.7527914923,0.149,0,0.149,2.5700000000000003,-0.43,2.6057244674,2.789,0.51,2.8352461974,0.149,0,0.149,2.64,0.51,2.6888101457999998
2020-01-12 17:30:00,2.8565,-0.47000000000000003,2.8949079864,0.10650000000000001,0,0.10650000000000001,2.75,-0.47000000000000003,2.7898745492,2.9765,0.48,3.0149547675,0.10650000000000001,0,0.10650000000000001,2.87,0.48,2.9098625397
2020-01-12 18:00:00,2.996,-0.48,3.0342076396,0.126,0,0.126,2.87,-0.48,2.9098625397,3.026,0.48,3.0638335464,0.126,0,0.126,2.9,0.48,2.9394557319
2020-01-12 18:30:00,2.9290000000000003,-0.14,2.9323439430000002,0.159,0,0.159,2.77,-0.14,2.7735356497,2.959,-0.14,2.9623100783,0.159,0,0.159,2.8,-0.14,2.8034978152
2020-01-12 19:00:00,2.7715,-0.14,2.7750337385,0.14150000000000001,0,0.14150000000000001,2.63,-0.14,2.6337235998,2.7915,-0.14,2.7950084526000003,0.14150000000000001,0,0.14150000000000001,2.65,-0.14,2.6536955364
2020-01-12 19:30:00,2.6095,0.17,2.6150315964,0.11950000000000001,0,0.11950000000000001,2.49,0.17,2.4957964661,2.6295,0.0,2.6295,0.11950000000000001,0,0.11950000000000001,2.51,0.0,2.51
2020-01-12 20:00:00,2.493,-0.2,2.5010095961000003,0.10300000000000001,0,0.10300000000000001,2.39,-0.2,2.3983536020000003,2.523,0.0,2.523,0.10300000000000001,0,0.10300000000000001,2.42,0.0,2.42
2020-01-12 20:30:00,2.333,-0.17,2.339185542,0.093,0,0.093,2.24,-0.17,2.2464416307,2.363,-0.09,2.3647133019,0.093,0,0.093,2.27,-0.09,2.2717834404
2020-01-12 21:00:00,2.193,-0.15,2.1981239728,0.053,0,0.053,2.14,-0.15,2.1452505681,2.223,-0.12,2.2262365103,0.053,0,0.053,2.17,-0.12,2.1733154396
2020-01-12 21:30:00,2.0805,-0.14,2.0852050858,0.1605,0,0.1605,1.92,-0.14,1.9250974001,2.1105,-0.14,2.1151383524,0.1605,0,0.1605,1.9500000000000002,-0.14,1.9550191815
2020-01-12 22:00:00,1.944,-0.14,1.9490346328,0.184,0,0.184,1.76,-0.14,1.7655594014,1.974,-0.14,1.9789583118,0.184,0,0.184,1.79,-0.14,1.7954665132
2020-01-12 22:30:00,1.7730000000000001,-0.14,1.7785187657,0.163,0,0.163,1.6099999999999999,-0.14,1.6160754932999999,1.803,-0.14,1.8084272172,0.163,0,0.163,1.6400000000000001,-0.14,1.6459647627
2020-01-12 23:00:00,1.7645,-0.14,1.7700452678,0.17450000000000002,0,0.17450000000000002,1.5899999999999999,-0.14,1.5961516219,1.7945,-0.14,1.7999528466,0.17450000000000002,0,0.17450000000000002,1.62,-0.14,1.6260381299
2020-01-12 23:30:00,1.745,-0.14,1.7506070376,0.17500000000000002,0,0.17500000000000002,1.57,-0.14,1.5762296786999999,1.775,-0.14,1.7805125667000001,0.17500000000000002,0,0.17500000000000002,1.6,-0.14,1.606113321
2020-01-13 00:00:00,1.7865000000000002,-0.14,1.7919771901,0.1565,0,0.1565,1.63,-0.14,1.6360012225,1.8165,-0.14,1.8218870025,0.1565,0,0.1565,1.6600000000000001,-0.14,1.6658931538
2020-01-13 00:30:00,2.32,-0.49,2.3711811403,0.15,0,0.15,2.17,-0.49,2.2246348015,2.35,0.4,2.3837994882,0.15,0,0.15,2.2,0.4,2.2360679775
2020-01-13 01:00:00,2.4050000000000002,0.0,2.4050000000000002,0.145,0,0.145,2.26,0.0,2.26,2.435,0.0,2.435,0.145,0,0.145,2.29,0.0,2.29
2020-01-13 01:30:00,2.3365,-0.47000000000000003,2.3833028028,0.14650000000000002,0,0.14650000000000002,2.19,-0.47000000000000003,2.2398660674,2.3665,0.46,2.4107928675,0.14650000000000002,0,0.14650000000000002,2.22,0.46,2.2671568098
2020-01-13 02:00:00,2.2045,0.0,2.2045,0.1845,0,0.1845,2.02,0.0,2.02,2.2345,-0.14,2.238881473,0.1845,0,0.1845,2.05,-0.14,2.0547749268
2020-01-13 02:30:00,2.195,0.0,2.195,0.195,0,0.195,2.0,0.0,2.0,2.225,0.0,2.225,0.195,0,0.195,2.03,0.0,2.03
2020-01-13 03:00:00,2.1425,0.0,2.1425,0.1825,0,0.1825,1.96,0.0,1.96,2.1725,0.0,2.1725,0.1825,0,0.1825,1.99,0.0,1.99
2020-01-13 03:30:00,2.041,0.0,2.041,0.121,0,0.121,1.92,0.0,1.92,2.071,0.0,2.071,0.121,0,0.121,1.9500000000000002,0.0,1.9500000000000002
2020-01-13 04:00:00,2.052,-0.46,2.1029274833,0.17200000000000001,0,0.17200000000000001,1.88,-0.46,1.9354586020000002,2.122,0.45,2.1691897105,0.17200000000000001,0,0.17200000000000001,1.9500000000000002,0.45,2.0012496096
2020-01-13 04:30:00,1.9825,-0.45,2.0329304587,0.17250000000000001,0,0.17250000000000001,1.81,-0.45,1.8651005335000002,2.0825,0.47000000000000003,2.1348785094,0.17250000000000001,0,0.17250000000000001,1.9100000000000001,0.47000000000000003,1.9669773766
2020-01-13 05:00:00,1.9065,-0.47000000000000003,1.9635789391,0.14650000000000002,0,0.14650000000000002,1.76,-0.47000000000000003,1.8216750534,2.0065,0.45,2.0563419584,0.14650000000000002,0,0.14650000000000002,1.8599999999999999,0.45,1.9136614121000002
2020-01-13 05:30:00,1.9140000000000001,-0.47000000000000003,1.9708617405000002,0.114,0,0.114,1.8,-0.47000000000000003,1.8603494295,2.004,0.45,2.0539026267,0.114,0,0.114,1.8900000000000001,0.45,1.9428329830000002
2020-01-13 06:00:00,2.035,0.0,2.035,0.185,0,0.185,1.85,0.0,1.85,2.075,0.0,2.075,0.185,0,0.185,1.8900000000000001,0.0,1.8900000000000001
2020-01-13 06:30:00,2.2795,0.18,2.2865957776,0.17950000000000002,0,0.17950000000000002,2.1,0.18,2.1077001684,2.3095,0.17,2.3157483132,0.17950000000000002,0,0.17950000000000002,2.13,0.17,2.1367732683
2020-01-13 07:00:00,2.463,-0.14,2.4669756788,0.203,0,0.203,2.26,-0.14,2.2643321311,2.553,0.44,2.5906387242999998,0.203,0,0.203,2.35,0.44,2.3908366736
2020-01-13 07:30:00,2.683,0.24,2.6937128652,0.203,0,0.203,2.48,0.24,2.4915858404,2.723,0.21,2.7310856815999998,0.203,0,0.203,2.52,0.21,2.5287348615000003
2020-01-13 08:00:00,2.908,0.26,2.9195999726,0.228,0,0.228,2.68,0.26,2.6925824036,2.938,0.23,2.9469889718,0.228,0,0.228,2.71,0.23,2.7197426349000002
