Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 08:30:00,2.8585000000000003,0.26,2.8703000279,0.23850000000000002,0,0.23850000000000002,2.62,0.26,2.6328691574,2.8885,0.23,2.8976425332,0.23850000000000002,0,0.23850000000000002,2.65,0.23,2.6599624057
2020-01-13 09:00:00,2.8385,0.29,2.8532757052,0.2685,0,0.2685,2.5700000000000003,0.29,2.5863101129,2.8685,0.26,2.8802590595,0.2685,0,0.2685,2.6,0.26,2.6129676615
2020-01-13 09:30:00,2.879,0.29,2.8935689036000003,0.279,0,0.279,2.6,0.29,2.6161230858,2.909,0.26,2.9205960008,0.279,0,0.279,2.63,0.26,2.6428204631
2020-01-13 10:00:00,2.8905000000000003,0.29,2.9050112306,0.29050000000000004,0,0.29050000000000004,2.6,0.29,2.6161230858,2.9205,0.26,2.9320505197,0.29050000000000004,0,0.29050000000000004,2.63,0.26,2.6428204631
2020-01-13 10:30:00,2.8865,0.29,2.9010312391,0.3265,0,0.3265,2.56,0.29,2.5763734201,2.9165,0.26,2.9280662988,0.3265,0,0.3265,2.59,0.26,2.6030174798
2020-01-13 11:00:00,2.9165,0.31,2.9329289541,0.3165,0,0.3165,2.6,0.31,2.6184155514,2.9465,0.28,2.9597740201000002,0.3165,0,0.3165,2.63,0.28,2.6448629454
2020-01-13 11:30:00,2.8970000000000002,0.29,2.9114788339,0.327,0,0.327,2.5700000000000003,0.29,2.5863101129,2.927,0.26,2.9385249701,0.327,0,0.327,2.6,0.26,2.6129676615
2020-01-13 12:00:00,2.8665000000000003,0.27,2.8791877761,0.3365,0,0.3365,2.5300000000000002,0.27,2.5443663258,2.8965,0.25,2.9072688643999998,0.3365,0,0.3365,2.56,0.25,2.5721780654
2020-01-13 12:30:00,2.8405,0.25,2.8514803611,0.3305,0,0.3305,2.51,0.25,2.5224194734000003,2.8805,0.22,2.8888891031,0.3305,0,0.3305,2.55,0.22,2.5594726019
2020-01-13 13:00:00,2.922,0.28,2.9353848129,0.312,0,0.312,2.61,0.28,2.6249761904,2.952,0.25,2.96256713,0.312,0,0.312,2.64,0.25,2.6518107021
2020-01-13 13:30:00,2.9685,0.29,2.9826317657,0.28850000000000003,0,0.28850000000000003,2.68,0.29,2.6956446353,2.9985,0.26,3.009751194,0.28850000000000003,0,0.28850000000000003,2.71,0.26,2.7224437552
2020-01-13 14:00:00,2.9375,0.31,2.9538121555,0.28750000000000003,0,0.28750000000000003,2.65,0.31,2.6680704638,2.9675000000000002,0.28,2.9806805012,0.28750000000000003,0,0.28750000000000003,2.68,0.28,2.6945871669
2020-01-13 14:30:00,2.9365,0.31,2.9528176798,0.28650000000000003,0,0.28650000000000003,2.65,0.31,2.6680704638,2.9665,0.28,2.9796849246,0.28650000000000003,0,0.28650000000000003,2.68,0.28,2.6945871669
2020-01-13 15:00:00,2.8735,0.29,2.8880966483,0.2735,0,0.2735,2.6,0.29,2.6161230858,2.9035,0.26,2.9151178793,0.2735,0,0.2735,2.63,0.26,2.6428204631
2020-01-13 15:30:00,2.842,-0.04,2.8422814780000003,0.272,0,0.272,2.5700000000000003,-0.04,2.5703112652,2.912,0.44,2.9450541591,0.272,0,0.272,2.64,0.44,2.6764155133000003
2020-01-13 16:00:00,2.916,-0.33,2.9346134328,0.196,0,0.196,2.7199999999999998,-0.33,2.7399452549000003,3.026,0.59,3.0829816736,0.196,0,0.196,2.83,0.59,2.8908476266000003
2020-01-13 16:30:00,3.095,-0.02,3.0950646197,0.265,0,0.265,2.83,-0.02,2.8300706705,3.165,0.44,3.1954381546,0.265,0,0.265,2.9,0.44,2.9331893904
2020-01-13 17:00:00,3.2215,0.23,3.2297000248,0.2615,0,0.2615,2.96,0.23,2.9689223634,3.2515,0.2,3.2576452001,0.2615,0,0.2615,2.99,0.2,2.9966814979
2020-01-13 17:30:00,3.3064999999999998,0.2,3.3125431695,0.2665,0,0.2665,3.04,0.2,3.0465718439,3.3365,0.17,3.3408280785,0.2665,0,0.2665,3.07,0.17,3.0747032377
2020-01-13 18:00:00,3.182,0.2,3.1882791597,0.262,0,0.262,2.92,0.2,2.9268413008,3.212,0.18,3.217039633,0.262,0,0.262,2.95,0.18,2.9554864236
2020-01-13 18:30:00,3.0735,-0.42,3.1020641918,0.2535,0,0.2535,2.8200000000000003,-0.42,2.8511050489,3.1035,0.51,3.1451251565,0.2535,0,0.2535,2.85,0.51,2.8952720079
2020-01-13 19:00:00,2.9225000000000003,0.0,2.9225000000000003,0.2525,0,0.2525,2.67,0.0,2.67,2.9525,0.0,2.9525,0.2525,0,0.2525,2.7,0.0,2.7
2020-01-13 19:30:00,2.8095,0.23,2.8188987655,0.23950000000000002,0,0.23950000000000002,2.5700000000000003,0.23,2.5802713036,2.8395,0.2,2.8465347792999998,0.23950000000000002,0,0.23950000000000002,2.6,0.2,2.6076809621
2020-01-13 20:00:00,2.6905,0.0,2.6905,0.24050000000000002,0,0.24050000000000002,2.45,0.0,2.45,2.7205,0.0,2.7205,0.24050000000000002,0,0.24050000000000002,2.48,0.0,2.48
2020-01-13 20:30:00,2.539,-0.4,2.5703153503,0.23900000000000002,0,0.23900000000000002,2.3,-0.4,2.334523506,2.609,0.48,2.652787402,0.23900000000000002,0,0.23900000000000002,2.37,0.48,2.4181191038
2020-01-13 21:00:00,2.392,-0.46,2.4358292223,0.17200000000000001,0,0.17200000000000001,2.22,-0.46,2.2671568098,2.472,0.48,2.5181707647,0.17200000000000001,0,0.17200000000000001,2.3,0.48,2.349553149
2020-01-13 21:30:00,2.2485,-0.46,2.2950712952,0.14850000000000002,0,0.14850000000000002,2.1,-0.46,2.1497906875,2.2785,0.48,2.3285107365,0.14850000000000002,0,0.14850000000000002,2.13,0.48,2.1834147568
2020-01-13 22:00:00,2.0935,-0.14,2.098175934,0.1635,0,0.1635,1.9300000000000002,-0.14,1.9350710581000001,2.1235,-0.14,2.1281100183,0.1635,0,0.1635,1.96,-0.14,1.9649936387
2020-01-13 22:30:00,1.915,-0.14,1.9201106739,0.215,0,0.215,1.7000000000000002,-0.14,1.7057549648,1.945,-0.14,1.950032051,0.215,0,0.215,1.73,-0.14,1.7356554958000001
2020-01-13 23:00:00,1.8265,-0.5,1.8937006759,0.2565,0,0.2565,1.57,-0.5,1.6476953602000002,1.8765,0.4,1.9186589718,0.2565,0,0.2565,1.62,0.4,1.6686521507
2020-01-13 23:30:00,1.749,-0.5,1.8190659691,0.209,0,0.209,1.54,-0.5,1.6191355718,1.859,0.4,1.9015470018,0.209,0,0.209,1.65,0.4,1.6977926846
2020-01-14 00:00:00,1.7515,-0.49,1.8187501890000002,0.18150000000000002,0,0.18150000000000002,1.57,-0.49,1.6446884203,1.8615,0.4,1.9039911371,0.18150000000000002,0,0.18150000000000002,1.6800000000000002,0.4,1.7269626516
2020-01-14 00:30:00,2.3145,-0.47000000000000003,2.3617388192,0.1845,0,0.1845,2.13,-0.47000000000000003,2.1812381805,2.4045,0.45,2.4462461548,0.1845,0,0.1845,2.22,0.45,2.2651490017
2020-01-14 01:00:00,2.414,-0.45,2.4555846554,0.20400000000000001,0,0.20400000000000001,2.21,-0.45,2.2553491969,2.524,0.46,2.5655751792,0.20400000000000001,0,0.20400000000000001,2.32,0.46,2.3651638421
2020-01-14 01:30:00,2.337,-0.45,2.3799304612,0.23700000000000002,0,0.23700000000000002,2.1,-0.45,2.1476731595,2.447,0.46,2.4898612411,0.23700000000000002,0,0.23700000000000002,2.21,0.46,2.2573657214000002
2020-01-14 02:00:00,2.2435,-0.46,2.2901729738,0.2335,0,0.2335,2.01,-0.46,2.0619650821,2.3435,0.46,2.3882194727,0.2335,0,0.2335,2.11,0.46,2.1595601404
2020-01-14 02:30:00,2.2439999999999998,-0.46,2.2906627862,0.20400000000000001,0,0.20400000000000001,2.04,-0.46,2.0912197398,2.334,0.46,2.3788980642,0.20400000000000001,0,0.20400000000000001,2.13,0.46,2.179105321
2020-01-14 03:00:00,2.223,0.0,2.223,0.243,0,0.243,1.98,0.0,1.98,2.253,0.0,2.253,0.243,0,0.243,2.01,0.0,2.01
2020-01-14 03:30:00,2.135,0.0,2.135,0.185,0,0.185,1.9500000000000002,0.0,1.9500000000000002,2.165,0.0,2.165,0.185,0,0.185,1.98,0.0,1.98
2020-01-14 04:00:00,2.179,0.0,2.179,0.209,0,0.209,1.97,0.0,1.97,2.209,0.0,2.209,0.209,0,0.209,2.0,0.0,2.0
2020-01-14 04:30:00,2.093,0.0,2.093,0.233,0,0.233,1.8599999999999999,0.0,1.8599999999999999,2.123,0.0,2.123,0.233,0,0.233,1.8900000000000001,0.0,1.8900000000000001
2020-01-14 05:00:00,2.037,0.0,2.037,0.177,0,0.177,1.8599999999999999,0.0,1.8599999999999999,2.067,0.0,2.067,0.177,0,0.177,1.8900000000000001,0.0,1.8900000000000001
2020-01-14 05:30:00,1.984,0.18,1.9921485888000001,0.17400000000000002,0,0.17400000000000002,1.81,0.18,1.8189282559,2.024,0.16,2.0303142614,0.17400000000000002,0,0.17400000000000002,1.85,0.16,1.8569060289000001
2020-01-14 06:00:00,2.0625,0.0,2.0625,0.1125,0,0.1125,1.9500000000000002,0.0,1.9500000000000002,2.1025,0.0,2.1025,0.1125,0,0.1125,1.99,0.0,1.99
2020-01-14 06:30:00,2.293,0.19,2.3008583181,0.123,0,0.123,2.17,0.19,2.1783020911,2.333,0.17,2.339185542,0.123,0,0.123,2.21,0.17,2.2165288178
2020-01-14 07:00:00,2.52,0.21,2.5287348615000003,0.15,0,0.15,2.37,0.21,2.3792856071,2.55,0.19,2.5570686342,0.15,0,0.15,2.4,0.19,2.4075090862
2020-01-14 07:30:00,2.65,0.21,2.6583077324,0.24,0,0.24,2.41,0.21,2.4191320758,2.68,0.19,2.6867266329,0.24,0,0.24,2.44,0.19,2.447386361
2020-01-14 08:00:00,2.8015,-0.03,2.8016606236,0.2615,0,0.2615,2.54,-0.03,2.5401771591999998,2.8715,0.42,2.9020531094,0.2615,0,0.2615,2.61,0.42,2.643577122
2020-01-14 08:30:00,2.87,0.25,2.8808679248,0.25,0,0.25,2.62,0.25,2.631900454,2.91,0.26,2.9215920318,0.25,0,0.25,2.66,0.26,2.6726765611000003
2020-01-14 09:00:00,2.8095,0.29,2.8244274198,0.2695,0,0.2695,2.54,0.29,2.5565015157,2.8395,0.26,2.8513786577999998,0.2695,0,0.2695,2.5700000000000003,0.26,2.5831182706
2020-01-14 09:30:00,2.7745,0.28,2.7885928799,0.29450000000000004,0,0.29450000000000004,2.48,0.28,2.4957563984,2.8045,0.26,2.8165262736,0.29450000000000004,0,0.29450000000000004,2.51,0.26,2.5234302051
2020-01-14 10:00:00,2.832,0.29,2.8468094422,0.272,0,0.272,2.56,0.29,2.5763734201,2.862,0.26,2.8737856566,0.272,0,0.272,2.59,0.26,2.6030174798
2020-01-14 10:30:00,2.8945,0.29,2.9089912771,0.29450000000000004,0,0.29450000000000004,2.6,0.29,2.6161230858,2.9245,0.26,2.9360347835000002,0.29450000000000004,0,0.29450000000000004,2.63,0.26,2.6428204631
2020-01-14 11:00:00,2.807,0.29,2.8219406443,0.317,0,0.317,2.49,0.29,2.5068306684,2.8369999999999997,0.26,2.8488890817,0.317,0,0.317,2.52,0.26,2.5333771926
2020-01-14 11:30:00,2.847,0.29,2.8617318183,0.307,0,0.307,2.54,0.29,2.5565015157,2.877,0.26,2.888724459,0.307,0,0.307,2.5700000000000003,0.26,2.5831182706
2020-01-14 12:00:00,2.784,0.28,2.7980450318,0.314,0,0.314,2.47,0.28,2.4858197843,2.814,0.26,2.8259858457,0.314,0,0.314,2.5,0.26,2.5134836383
2020-01-14 12:30:00,2.8025,0.26,2.8145348195,0.28250000000000003,0,0.28250000000000003,2.52,0.26,2.5333771926,2.8425000000000002,0.24,2.8526139328999998,0.28250000000000003,0,0.28250000000000003,2.56,0.24,2.5712253888000003
2020-01-14 13:00:00,2.8325,0.28,2.8463057197,0.29250000000000004,0,0.29250000000000004,2.54,0.28,2.5553864678,2.8625,0.26,2.8742836064,0.29250000000000004,0,0.29250000000000004,2.5700000000000003,0.26,2.5831182706
2020-01-14 13:30:00,2.858,0.31,2.8747632946,0.298,0,0.298,2.56,0.31,2.5787012235,2.888,0.28,2.9015416592000003,0.298,0,0.298,2.59,0.28,2.6050911692
2020-01-14 14:00:00,2.7875,0.31,2.8046846971,0.28750000000000003,0,0.28750000000000003,2.5,0.31,2.5191466809,2.8175,0.28,2.8313788602,0.28750000000000003,0,0.28750000000000003,2.5300000000000002,0.28,2.5454469156
2020-01-14 14:30:00,2.7825,-0.06,2.7831468251,0.28250000000000003,0,0.28250000000000003,2.5,-0.06,2.5007198963,2.8725,0.54,2.9228164927,0.28250000000000003,0,0.28250000000000003,2.59,0.54,2.6456946158
2020-01-14 15:00:00,2.7135,-0.30000000000000004,2.7300333789,0.28350000000000003,0,0.28350000000000003,2.43,-0.30000000000000004,2.4484484883,2.8335,0.66,2.9093508297,0.28350000000000003,0,0.28350000000000003,2.55,0.66,2.6340273347
2020-01-14 15:30:00,2.685,0.1,2.6868615521,0.28500000000000003,0,0.28500000000000003,2.4,0.1,2.4020824299,2.745,0.35000000000000003,2.7672233376,0.28500000000000003,0,0.28500000000000003,2.46,0.35000000000000003,2.4847736315
2020-01-14 16:00:00,2.765,0.26,2.7771973281999998,0.275,0,0.275,2.49,0.26,2.5035374972,2.805,0.22,2.8136142237,0.275,0,0.275,2.5300000000000002,0.22,2.5395472036999998
2020-01-14 16:30:00,2.9895,0.24,2.9991182454,0.2695,0,0.2695,2.7199999999999998,0.24,2.7305677065,3.0195,0.21,3.0267937244,0.2695,0,0.2695,2.75,0.21,2.7580065265
2020-01-14 17:00:00,3.0935,0.24,3.1027958763,0.2635,0,0.2635,2.83,0.24,2.8401584463000003,3.1335,0.21,3.1405289761,0.2635,0,0.2635,2.87,0.21,2.8776726708
2020-01-14 17:30:00,3.1105,0.24,3.119745222,0.2605,0,0.2605,2.85,0.24,2.8600874113,3.1505,0.21,3.1574911322,0.2605,0,0.2605,2.89,0.21,2.8976197128
2020-01-14 18:00:00,3.096,0.22,3.103806695,0.266,0,0.266,2.83,0.22,2.8385383563,3.126,0.19,3.1317688293,0.266,0,0.266,2.86,0.19,2.8663042407
2020-01-14 18:30:00,3.0755,0.19,3.0813633752,0.2555,0,0.2555,2.8200000000000003,0.19,2.8263934616,3.1055,0.0,3.1055,0.2555,0,0.2555,2.85,0.0,2.85
2020-01-14 19:00:00,2.9435000000000002,-0.41000000000000003,2.9719172684,0.21350000000000002,0,0.21350000000000002,2.73,-0.41000000000000003,2.7606158733,2.9735,0.51,3.016919331,0.21350000000000002,0,0.21350000000000002,2.76,0.51,2.8067240691
2020-01-14 19:30:00,2.814,-0.4,2.8422871071999998,0.214,0,0.214,2.6,-0.4,2.6305892876,2.844,0.51,2.8893660204,0.214,0,0.214,2.63,0.51,2.6789923479
2020-01-14 20:00:00,2.6355,-0.44,2.6719768431,0.1355,0,0.1355,2.5,-0.44,2.5384247084,2.7455,0.48,2.7871437440999998,0.1355,0,0.1355,2.61,0.48,2.6537709018999998
2020-01-14 20:30:00,2.4545,-0.49,2.5029323303,0.1145,0,0.1145,2.34,-0.49,2.3907530194,2.5645,0.44,2.6019723769,0.1145,0,0.1145,2.45,0.44,2.4891966576
2020-01-14 21:00:00,2.3365,-0.49,2.3873274283,0.0565,0,0.0565,2.2800000000000002,-0.49,2.3320591759,2.4165,0.41000000000000003,2.4510349345,0.0565,0,0.0565,2.36,0.41000000000000003,2.3953496613
2020-01-14 21:30:00,2.223,-0.47000000000000003,2.272141941,0.053,0,0.053,2.17,-0.47000000000000003,2.2203152929,2.253,0.35000000000000003,2.2800239034,0.053,0,0.053,2.2,0.35000000000000003,2.227666941
2020-01-14 22:00:00,2.074,-0.48,2.1288203306,0.034,0,0.034,2.04,-0.48,2.0957099036,2.124,0.35000000000000003,2.1526439557,0.034,0,0.034,2.09,0.35000000000000003,2.1191035841
2020-01-14 22:30:00,1.8860000000000001,-0.14,1.891189044,0.026000000000000002,0,0.026000000000000002,1.8599999999999999,-0.14,1.8652613758,1.916,-0.14,1.9211080136,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.14,1.8951780919
2020-01-14 23:00:00,1.8725,-0.4,1.914747046,0.0625,0,0.0625,1.81,-0.4,1.8536720314,1.9025,0.25,1.9188554531,0.0625,0,0.0625,1.8399999999999999,0.25,1.8569060289000001
2020-01-14 23:30:00,1.82,-0.14,1.8253766735,0.05,0,0.05,1.77,-0.14,1.7755280905,1.85,-0.14,1.8552897348,0.05,0,0.05,1.8,-0.14,1.8054362354
2020-01-15 00:00:00,1.812,0.0,1.812,0.042,0,0.042,1.77,0.0,1.77,1.842,-0.14,1.8473126427,0.042,0,0.042,1.8,-0.14,1.8054362354
2020-01-15 00:30:00,2.29,-0.47000000000000003,2.3377339455,0.05,0,0.05,2.24,-0.47000000000000003,2.288776966,2.34,0.44,2.3810081898,0.05,0,0.05,2.29,0.44,2.3318876474
2020-01-15 01:00:00,2.3985,0.0,2.3985,0.0685,0,0.0685,2.33,0.0,2.33,2.4285,0.0,2.4285,0.0685,0,0.0685,2.36,0.0,2.36
2020-01-15 01:30:00,2.3285,0.0,2.3285,0.0485,0,0.0485,2.2800000000000002,0.0,2.2800000000000002,2.3585000000000003,0.0,2.3585000000000003,0.0485,0,0.0485,2.31,0.0,2.31
2020-01-15 02:00:00,2.241,0.0,2.241,0.021,0,0.021,2.22,0.0,2.22,2.271,-0.14,2.2753111875,0.021,0,0.021,2.25,-0.14,2.2543513479
2020-01-15 02:30:00,2.2135,-0.47000000000000003,2.2628482605,0.053500000000000006,0,0.053500000000000006,2.16,-0.47000000000000003,2.2105429197,2.2435,0.47000000000000003,2.2922024889,0.053500000000000006,0,0.053500000000000006,2.19,0.47000000000000003,2.2398660674
2020-01-15 03:00:00,2.1365,-0.47000000000000003,2.1875859412,0.026500000000000003,0,0.026500000000000003,2.11,-0.47000000000000003,2.1617122843,2.1965,0.47000000000000003,2.2462217722,0.026500000000000003,0,0.026500000000000003,2.17,0.47000000000000003,2.2203152929
2020-01-15 03:30:00,2.0555,-0.14,2.0602621799,0.035500000000000004,0,0.035500000000000004,2.02,-0.14,2.0248456731,2.0855,-0.14,2.0901938307,0.035500000000000004,0,0.035500000000000004,2.05,-0.14,2.0547749268
2020-01-15 04:00:00,2.098,0.0,2.098,0.088,0,0.088,2.01,0.0,2.01,2.128,0.0,2.128,0.088,0,0.088,2.04,0.0,2.04
2020-01-15 04:30:00,2.013,0.0,2.013,0.073,0,0.073,1.94,0.0,1.94,2.043,0.0,2.043,0.073,0,0.073,1.97,0.0,1.97
2020-01-15 05:00:00,1.9540000000000002,0.0,1.9540000000000002,0.074,0,0.074,1.88,0.0,1.88,1.984,0.0,1.984,0.074,0,0.074,1.9100000000000001,0.0,1.9100000000000001
2020-01-15 05:30:00,1.9685000000000001,0.0,1.9685000000000001,0.0585,0,0.0585,1.9100000000000001,0.0,1.9100000000000001,1.9985,0.0,1.9985,0.0585,0,0.0585,1.94,0.0,1.94
2020-01-15 06:00:00,2.0175,-0.44,2.0649228194,0.0375,0,0.0375,1.98,-0.44,2.0282997806,2.0975,0.47000000000000003,2.1495130262,0.0375,0,0.0375,2.06,0.47000000000000003,2.1129363455
2020-01-15 06:30:00,2.246,-0.37,2.2762723914,0.046,0,0.046,2.2,-0.37,2.2308966807,2.356,0.55,2.4193461927,0.046,0,0.046,2.31,0.55,2.3745736459
2020-01-15 07:00:00,2.423,-0.35000000000000003,2.4481480756,0.073,0,0.073,2.35,-0.35000000000000003,2.3759208741,2.533,0.5700000000000001,2.5963414644,0.073,0,0.073,2.46,0.5700000000000001,2.5251732614
2020-01-15 07:30:00,2.5765000000000002,-0.35000000000000003,2.6001638891,0.1165,0,0.1165,2.46,-0.35000000000000003,2.4847736315,2.6865,0.5700000000000001,2.7463033791,0.1165,0,0.1165,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-01-15 08:00:00,2.7855,0.16,2.7900914412,0.1255,0,0.1255,2.66,0.16,2.6648076854,2.8355,0.30000000000000004,2.8513260512,0.1255,0,0.1255,2.71,0.30000000000000004,2.7265546024000002
2020-01-15 08:30:00,2.8005,0.24,2.8107650649,0.1405,0,0.1405,2.66,0.24,2.6708051221,2.8505000000000003,0.21,2.8582250174,0.1405,0,0.1405,2.71,0.21,2.7181243533
2020-01-15 09:00:00,2.7445,0.26,2.7567880314,0.0945,0,0.0945,2.65,0.26,2.662724169,2.7745,0.23,2.784016927,0.0945,0,0.0945,2.68,0.23,2.689851297
2020-01-15 09:30:00,2.7515,0.28,2.7657100806,0.0815,0,0.0815,2.67,0.28,2.6846415031,2.7915,0.25,2.8026723408,0.0815,0,0.0815,2.71,0.25,2.7215069355
2020-01-15 10:00:00,2.6925,0.27,2.7060037417,0.2625,0,0.2625,2.43,0.27,2.4449539873,2.7225,0.26,2.7348868807,0.2625,0,0.2625,2.46,0.26,2.4737016797
2020-01-15 10:30:00,2.578,0.04,2.5783102994,0.47800000000000004,0,0.47800000000000004,2.1,0.04,2.1003809178,2.648,0.41000000000000003,2.6795529478,0.47800000000000004,0,0.47800000000000004,2.17,0.41000000000000003,2.208393081
2020-01-15 11:00:00,2.431,-0.26,2.4448642089,0.641,0,0.641,1.79,-0.26,1.808784122,2.531,0.66,2.6156377807,0.641,0,0.641,1.8900000000000001,0.66,2.0019240745
2020-01-15 11:30:00,2.406,-0.26,2.420007438,0.656,0,0.656,1.75,-0.26,1.7692088627,2.5060000000000002,0.66,2.5914544179,0.656,0,0.656,1.85,0.66,1.9642046737
2020-01-15 12:00:00,2.315,0.02,2.3150863915,0.865,0,0.865,1.45,0.02,1.4501379245,2.375,0.45,2.4172556753,0.865,0,0.865,1.51,0.45,1.5756268594
2020-01-15 12:30:00,2.3185000000000002,0.23,2.3298803081,0.7585000000000001,0,0.7585000000000001,1.56,0.23,1.5768639763999999,2.3485,0.21,2.3578702785,0.7585000000000001,0,0.7585000000000001,1.5899999999999999,0.21,1.6038079686
2020-01-15 13:00:00,2.478,0.25,2.4905790491,0.40800000000000003,0,0.40800000000000003,2.07,0.25,2.085041966,2.508,0.23,2.518524171,0.40800000000000003,0,0.40800000000000003,2.1,0.23,2.1125576915
2020-01-15 13:30:00,2.325,0.25,2.3384022323,0.785,0,0.785,1.54,0.25,1.5601602481999999,2.365,0.23,2.3761576126,0.785,0,0.785,1.58,0.23,1.5966527487
2020-01-15 14:00:00,2.3165,0.25,2.3299511261,0.7465,0,0.7465,1.57,0.25,1.589779859,2.3465,0.23,2.3577451622,0.7465,0,0.7465,1.6,0.23,1.6164467204
2020-01-15 14:30:00,2.345,0.23,2.356252321,0.625,0,0.625,1.72,0.23,1.7353097706,2.375,0.21,2.3842661345,0.625,0,0.625,1.75,0.21,1.7625549637
2020-01-15 15:00:00,2.346,0.23,2.3572475475,0.516,0,0.516,1.83,0.23,1.8443969204,2.386,0.21,2.3952235804,0.516,0,0.516,1.87,0.21,1.8817545005
2020-01-15 15:30:00,2.3775,0.23,2.3885992234,0.3975,0,0.3975,1.98,0.23,1.9933138237999999,2.4075,0.21,2.4166415229,0.3975,0,0.3975,2.01,0.21,2.0209403752
2020-01-15 16:00:00,2.511,0.24,2.5224434582,0.301,0,0.301,2.21,0.24,2.2229934773,2.541,0.22,2.5505060282,0.301,0,0.301,2.24,0.22,2.2507776434
2020-01-15 16:30:00,2.746,0.02,2.7460728322,0.186,0,0.186,2.56,0.02,2.5600781238,2.806,0.37,2.8302890312,0.186,0,0.186,2.62,0.37,2.6459969766
2020-01-15 17:00:00,2.8685,-0.41000000000000003,2.8976528864,0.14850000000000002,0,0.14850000000000002,2.7199999999999998,-0.41000000000000003,2.7507271766,2.9485,0.54,2.9975410339,0.14850000000000002,0,0.14850000000000002,2.8,0.54,2.8515960443
2020-01-15 17:30:00,3.0325,0.19,3.0384463546,0.0925,0,0.0925,2.94,0.19,2.9461330588,3.0625,0.13,3.0652579418,0.0925,0,0.0925,2.9699999999999998,0.13,2.9728437564
2020-01-15 18:00:00,3.109,0.17,3.1136443278,0.129,0,0.129,2.98,0.17,2.9848450546,3.1390000000000002,0.0,3.1390000000000002,0.129,0,0.129,3.01,0.0,3.01
2020-01-15 18:30:00,3.035,0.0,3.035,0.125,0,0.125,2.91,0.0,2.91,3.065,0.0,3.065,0.125,0,0.125,2.94,0.0,2.94
2020-01-15 19:00:00,3.0205,0.0,3.0205,0.1505,0,0.1505,2.87,0.0,2.87,3.0405,0.0,3.0405,0.1505,0,0.1505,2.89,0.0,2.89
2020-01-15 19:30:00,2.8885,0.17,2.893498272,0.1385,0,0.1385,2.75,0.17,2.755249535,2.9185,0.0,2.9185,0.1385,0,0.1385,2.7800000000000002,0.0,2.7800000000000002
2020-01-15 20:00:00,2.7525,-0.43,2.7858851825,0.0925,0,0.0925,2.66,-0.43,2.6945314992,2.7825,0.44,2.8170740583000002,0.0925,0,0.0925,2.69,0.44,2.7257476039
2020-01-15 20:30:00,2.5300000000000002,-0.49,2.5770137757000002,0.09,0,0.09,2.44,-0.49,2.4887145276,2.64,0.44,2.6764155133000003,0.09,0,0.09,2.55,0.44,2.5876823607
2020-01-15 21:00:00,2.435,-0.49,2.4838125936,0.125,0,0.125,2.31,-0.49,2.3613978911,2.545,0.44,2.5827553117,0.125,0,0.125,2.42,0.44,2.4596747752
2020-01-15 21:30:00,2.2439999999999998,-0.49,2.2968752687,0.114,0,0.114,2.13,-0.49,2.1856349192,2.304,0.42,2.3419684029,0.114,0,0.114,2.19,0.42,2.2299103121
2020-01-15 22:00:00,2.1,-0.14,2.104661493,0.09,0,0.09,2.01,-0.14,2.0148697228,2.13,-0.14,2.1345959805,0.09,0,0.09,2.04,-0.14,2.0447982786
2020-01-15 22:30:00,1.88,-0.14,1.8852055591,0.09,0,0.09,1.79,-0.14,1.7954665132,1.92,-0.14,1.9250974001,0.09,0,0.09,1.83,-0.14,1.8353473786
2020-01-15 23:00:00,1.8735,-0.14,1.8787235693,0.0935,0,0.0935,1.78,-0.14,1.7854971297,1.9035000000000002,-0.14,1.9086414671,0.0935,0,0.0935,1.81,-0.14,1.8154062906
2020-01-15 23:30:00,1.8054999999999999,-0.14,1.8109197249000002,0.10550000000000001,0,0.10550000000000001,1.7000000000000002,-0.14,1.7057549648,1.8355000000000001,-0.14,1.8408314018,0.10550000000000001,0,0.10550000000000001,1.73,-0.14,1.7356554958000001
2020-01-16 00:00:00,1.7915,-0.14,1.7969619501,0.14150000000000001,0,0.14150000000000001,1.65,-0.14,1.6559287424,1.8215,-0.14,1.8268722588,0.14150000000000001,0,0.14150000000000001,1.6800000000000002,-0.14,1.685823241
2020-01-16 00:30:00,2.309,-0.47000000000000003,2.3563490828,0.199,0,0.199,2.11,-0.47000000000000003,2.1617122843,2.3689999999999998,0.44,2.4095146814,0.199,0,0.199,2.17,0.44,2.2141589825
2020-01-16 01:00:00,2.423,-0.47000000000000003,2.4681630821000002,0.213,0,0.213,2.21,-0.47000000000000003,2.2594247055,2.473,0.44,2.5118377734,0.213,0,0.213,2.26,0.44,2.3024334952
2020-01-16 01:30:00,2.3810000000000002,0.0,2.3810000000000002,0.201,0,0.201,2.18,0.0,2.18,2.411,0.0,2.411,0.201,0,0.201,2.21,0.0,2.21
2020-01-16 02:00:00,2.2995,0.0,2.2995,0.2495,0,0.2495,2.05,0.0,2.05,2.3295,0.0,2.3295,0.2495,0,0.2495,2.08,0.0,2.08
2020-01-16 02:30:00,2.3095,0.0,2.3095,0.2495,0,0.2495,2.06,0.0,2.06,2.3395,0.0,2.3395,0.2495,0,0.2495,2.09,0.0,2.09
2020-01-16 03:00:00,2.2720000000000002,0.0,2.2720000000000002,0.262,0,0.262,2.01,0.0,2.01,2.302,0.0,2.302,0.262,0,0.262,2.04,0.0,2.04
2020-01-16 03:30:00,2.169,0.0,2.169,0.259,0,0.259,1.9100000000000001,0.0,1.9100000000000001,2.199,0.0,2.199,0.259,0,0.259,1.94,0.0,1.94
2020-01-16 04:00:00,2.1505,-0.46,2.199147619,0.2605,0,0.2605,1.8900000000000001,-0.46,1.9451735141,2.1905,0.47000000000000003,2.2403549384,0.2605,0,0.2605,1.9300000000000002,0.47000000000000003,1.9864037857
2020-01-16 04:30:00,2.0695,0.0,2.0695,0.2595,0,0.2595,1.81,0.0,1.81,2.0995,0.0,2.0995,0.2595,0,0.2595,1.8399999999999999,0.0,1.8399999999999999
2020-01-16 05:00:00,1.9765000000000001,0.0,1.9765000000000001,0.2665,0,0.2665,1.71,0.0,1.71,2.0065,0.0,2.0065,0.2665,0,0.2665,1.74,0.0,1.74
2020-01-16 05:30:00,1.94,0.0,1.94,0.26,0,0.26,1.6800000000000002,0.0,1.6800000000000002,1.97,0.0,1.97,0.26,0,0.26,1.71,0.0,1.71
2020-01-16 06:00:00,2.043,0.15,2.0484992067,0.253,0,0.253,1.79,0.15,1.7962739212,2.073,0.13,2.0770722183,0.253,0,0.253,1.82,0.13,1.8246369502
2020-01-16 06:30:00,2.2439999999999998,-0.36,2.2726935561,0.254,0,0.254,1.99,-0.36,2.02230067,2.334,0.56,2.4002408213,0.254,0,0.254,2.08,0.56,2.1540659229
2020-01-16 07:00:00,2.451,-0.36,2.4772971158,0.261,0,0.261,2.19,-0.36,2.2193918086,2.561,0.58,2.6258562413,0.261,0,0.261,2.3,0.58,2.3720033727
2020-01-16 07:30:00,2.5815,-0.34,2.6037938186,0.2615,0,0.2615,2.32,-0.34,2.3447814397,2.6915,0.58,2.7532839029,0.2615,0,0.2615,2.43,0.58,2.4982593941
2020-01-16 08:00:00,2.8115,0.07,2.8123712859000003,0.2615,0,0.2615,2.55,0.07,2.5509606034,2.8715,0.37,2.8952395842,0.2615,0,0.2615,2.61,0.37,2.6360955977
2020-01-16 08:30:00,2.815,0.09,2.8164383537,0.265,0,0.265,2.55,0.09,2.551587741,2.875,0.33,2.893877157,0.265,0,0.265,2.61,0.33,2.6307793522000003
2020-01-16 09:00:00,2.8145,0.26,2.8264837254,0.2645,0,0.2645,2.55,0.26,2.5632206304,2.8445,0.24,2.8546068468,0.2645,0,0.2645,2.58,0.24,2.5911387458
2020-01-16 09:30:00,2.8855,0.26,2.8971900611,0.2655,0,0.2655,2.62,0.26,2.6328691574,2.9155,0.25,2.9261989423,0.2655,0,0.2655,2.65,0.25,2.6617663308
2020-01-16 10:00:00,2.8970000000000002,0.26,2.9086438421,0.267,0,0.267,2.63,0.26,2.6428204631,2.9370000000000003,0.27,2.9493845121,0.267,0,0.267,2.67,0.27,2.6836169622
2020-01-16 10:30:00,2.9465,0.30000000000000004,2.9617329809,0.2665,0,0.2665,2.68,0.30000000000000004,2.6967387712,2.9865,0.27,2.9986800846,0.2665,0,0.2665,2.7199999999999998,0.27,2.733367886
2020-01-16 11:00:00,2.975,0.32,2.9921605906,0.265,0,0.265,2.71,0.32,2.7288275871,3.015,0.29,3.0289148222,0.265,0,0.265,2.75,0.29,2.7652486326
2020-01-16 11:30:00,2.9365,0.32,2.9538842648,0.2665,0,0.2665,2.67,0.32,2.6891076587000002,2.9665,0.29,2.9806412481,0.2665,0,0.2665,2.7,0.29,2.7155294143
2020-01-16 12:00:00,2.919,0.27,2.9314605575,0.279,0,0.279,2.64,0.27,2.6537709018999998,2.959,0.24,2.968717063,0.279,0,0.279,2.68,0.24,2.6907248094
2020-01-16 12:30:00,2.8565,0.27,2.8692319965,0.28650000000000003,0,0.28650000000000003,2.5700000000000003,0.27,2.5841439588,2.8865,0.24,2.8964602966,0.28650000000000003,0,0.28650000000000003,2.6,0.24,2.6110534273
2020-01-16 13:00:00,2.818,0.27,2.8309051556,0.318,0,0.318,2.5,0.27,2.5145377309,2.848,0.24,2.8580944701,0.318,0,0.318,2.5300000000000002,0.24,2.5413579047
2020-01-16 13:30:00,2.841,0.27,2.8538011493,0.301,0,0.301,2.54,0.27,2.554310083,2.871,0.24,2.881013884,0.301,0,0.301,2.5700000000000003,0.24,2.5811818998
2020-01-16 14:00:00,2.7675,0.25,2.7787688371,0.2975,0,0.2975,2.47,0.25,2.4826195842,2.8075,0.23,2.8169054386,0.2975,0,0.2975,2.51,0.23,2.5205158202
2020-01-16 14:30:00,2.7355,0.24,2.7460080572,0.29550000000000004,0,0.29550000000000004,2.44,0.24,2.4517748673,2.7655000000000003,0.23,2.7750477924,0.29550000000000004,0,0.29550000000000004,2.47,0.23,2.4806853892
2020-01-16 15:00:00,2.685,0.26,2.6975590818,0.305,0,0.305,2.38,0.26,2.3941595603,2.715,0.23,2.7247247567,0.305,0,0.305,2.41,0.23,2.4209502267
2020-01-16 15:30:00,2.6615,0.23,2.6714195197,0.29150000000000004,0,0.29150000000000004,2.37,0.23,2.3811341835,2.6915,0.21,2.6996800273,0.29150000000000004,0,0.29150000000000004,2.4,0.21,2.4091699815
2020-01-16 16:00:00,2.751,0.23,2.7605979425,0.281,0,0.281,2.47,0.23,2.4806853892,2.791,0.21,2.798889244,0.281,0,0.281,2.51,0.21,2.5187695409
2020-01-16 16:30:00,2.9265,0.12,2.9289592435,0.2665,0,0.2665,2.66,0.12,2.6627053911000003,2.9765,0.32,2.9936519921,0.2665,0,0.2665,2.71,0.32,2.7288275871
2020-01-16 17:00:00,3.0635,0.16,3.0676753821,0.2535,0,0.2535,2.81,0.16,2.814551474,3.1135,0.33,3.1309395155,0.2535,0,0.2535,2.86,0.33,2.8789755122000003
2020-01-16 17:30:00,3.086,0.23,3.0945590962,0.226,0,0.226,2.86,0.23,2.8692333470999998,3.126,0.19,3.1317688293,0.226,0,0.226,2.9,0.19,2.9062174729
2020-01-16 18:00:00,3.095,0.21,3.1021162132,0.195,0,0.195,2.9,0.21,2.9075935067,3.125,0.18,3.1301797073,0.195,0,0.195,2.93,0.18,2.9355238033
2020-01-16 18:30:00,3.1055,0.19,3.1113068396,0.1555,0,0.1555,2.95,0.19,2.9561123118,3.1355,0.0,3.1355,0.1555,0,0.1555,2.98,0.0,2.98
2020-01-16 19:00:00,2.999,-0.42,3.0282669962,0.139,0,0.139,2.86,-0.42,2.8906746617,3.029,0.53,3.0750188617,0.139,0,0.139,2.89,0.53,2.9381967259
2020-01-16 19:30:00,2.8505000000000003,-0.43,2.8827504661,0.1405,0,0.1405,2.71,-0.43,2.7439023306,2.9105,0.5,2.953135664,0.1405,0,0.1405,2.77,0.5,2.8147646438000002
2020-01-16 20:00:00,2.717,0.17,2.7223131708,0.08700000000000001,0,0.08700000000000001,2.63,0.17,2.6354885695,2.737,0.0,2.737,0.08700000000000001,0,0.08700000000000001,2.65,0.0,2.65
2020-01-16 20:30:00,2.5695,0.0,2.5695,0.059500000000000004,0,0.059500000000000004,2.51,0.0,2.51,2.5995,0.0,2.5995,0.059500000000000004,0,0.059500000000000004,2.54,0.0,2.54
2020-01-16 21:00:00,2.3835,-0.49,2.4333458961,0.12350000000000001,0,0.12350000000000001,2.26,-0.49,2.3125094594,2.4135,0.44,2.4532798963999998,0.12350000000000001,0,0.12350000000000001,2.29,0.44,2.3318876474
2020-01-16 21:30:00,2.224,0.13,2.2277962205,0.194,0,0.194,2.03,0.13,2.0341583026,2.254,0.0,2.254,0.194,0,0.194,2.06,0.0,2.06
2020-01-16 22:00:00,2.074,-0.14,2.0787197983,0.14400000000000002,0,0.14400000000000002,1.9300000000000002,-0.14,1.9350710581000001,2.104,-0.14,2.1086526504,0.14400000000000002,0,0.14400000000000002,1.96,-0.14,1.9649936387
2020-01-16 22:30:00,1.88,-0.35000000000000003,1.9123022774,0.04,0,0.04,1.8399999999999999,-0.35000000000000003,1.8729922584,1.9300000000000002,0.17,1.9374725805000002,0.04,0,0.04,1.8900000000000001,0.17,1.8976301009
2020-01-16 23:00:00,1.8115,-0.5,1.8792371458,0.1915,0,0.1915,1.62,-0.5,1.6954055561999999,1.9115000000000002,0.42,1.9570979152999999,0.1915,0,0.1915,1.72,0.42,1.7705366418000001
2020-01-16 23:30:00,1.7695,-0.51,1.8415293237,0.17950000000000002,0,0.17950000000000002,1.5899999999999999,-0.51,1.6697904060000002,1.8695,0.41000000000000003,1.9139305761,0.17950000000000002,0,0.17950000000000002,1.69,0.41000000000000003,1.7390227140999999
2020-01-17 00:00:00,1.798,-0.49,1.8635729124,0.108,0,0.108,1.69,-0.49,1.7596022277999999,1.8980000000000001,0.43,1.9460996891,0.108,0,0.108,1.79,0.43,1.8409236812
2020-01-17 00:30:00,2.3529999999999998,-0.45,2.3956437548,0.14300000000000002,0,0.14300000000000002,2.21,-0.45,2.2553491969,2.383,0.46,2.4269917594,0.14300000000000002,0,0.14300000000000002,2.24,0.46,2.2867444107
2020-01-17 01:00:00,2.47,0.0,2.47,0.14,0,0.14,2.33,0.0,2.33,2.5,0.0,2.5,0.14,0,0.14,2.36,0.0,2.36
2020-01-17 01:30:00,2.4365,-0.47000000000000003,2.4814173873,0.1165,0,0.1165,2.32,-0.47000000000000003,2.3671290628,2.4765,0.47000000000000003,2.5207047129999998,0.1165,0,0.1165,2.36,0.47000000000000003,2.4063457773
2020-01-17 02:00:00,2.296,0.0,2.296,0.146,0,0.146,2.15,0.0,2.15,2.326,0.0,2.326,0.146,0,0.146,2.18,0.0,2.18
2020-01-17 02:30:00,2.289,0.0,2.289,0.109,0,0.109,2.18,0.0,2.18,2.319,0.0,2.319,0.109,0,0.109,2.21,0.0,2.21
2020-01-17 03:00:00,2.2175,0.0,2.2175,0.1275,0,0.1275,2.09,0.0,2.09,2.2475,0.0,2.2475,0.1275,0,0.1275,2.12,0.0,2.12
2020-01-17 03:30:00,2.105,0.0,2.105,0.115,0,0.115,1.99,0.0,1.99,2.135,0.0,2.135,0.115,0,0.115,2.02,0.0,2.02
2020-01-17 04:00:00,2.1375,0.0,2.1375,0.2275,0,0.2275,1.9100000000000001,0.0,1.9100000000000001,2.1675,0.0,2.1675,0.2275,0,0.2275,1.94,0.0,1.94
2020-01-17 04:30:00,2.0865,0.0,2.0865,0.2165,0,0.2165,1.87,0.0,1.87,2.1165,0.0,2.1165,0.2165,0,0.2165,1.9,0.0,1.9
2020-01-17 05:00:00,2.017,0.0,2.017,0.217,0,0.217,1.8,0.0,1.8,2.047,0.0,2.047,0.217,0,0.217,1.83,0.0,1.83
2020-01-17 05:30:00,2.002,0.16,2.0083834295,0.262,0,0.262,1.74,0.16,1.7473408368,2.032,0.13,2.0361542181,0.262,0,0.262,1.77,0.13,1.7747675904
2020-01-17 06:00:00,2.0985,0.0,2.0985,0.2685,0,0.2685,1.83,0.0,1.83,2.1285,0.0,2.1285,0.2685,0,0.2685,1.8599999999999999,0.0,1.8599999999999999
2020-01-17 06:30:00,2.3185000000000002,0.03,2.3186940829,0.2685,0,0.2685,2.05,0.03,2.0502195004,2.3685,0.30000000000000004,2.3874237684,0.2685,0,0.2685,2.1,0.30000000000000004,2.1213203436
2020-01-17 07:00:00,2.497,0.01,2.4970200239,0.257,0,0.257,2.24,0.01,2.2400223213,2.547,0.36,2.5723158826,0.257,0,0.257,2.29,0.36,2.3181242417
2020-01-17 07:30:00,2.61,-0.05,2.6104788833,0.2,0,0.2,2.41,-0.05,2.4105186164,2.69,0.41000000000000003,2.7210659676,0.2,0,0.2,2.49,0.41000000000000003,2.5235292746
2020-01-17 08:00:00,2.8085,0.23,2.8179021009,0.17850000000000002,0,0.17850000000000002,2.63,0.23,2.6400378785000003,2.8385,0.21,2.8462575867,0.17850000000000002,0,0.17850000000000002,2.66,0.21,2.6682765974000002
2020-01-17 08:30:00,2.8525,0.24,2.8625786015,0.2325,0,0.2325,2.62,0.24,2.6309694031,2.8825000000000003,0.22,2.8908832993,0.2325,0,0.2325,2.65,0.22,2.6591163946
2020-01-17 09:00:00,2.8415,0.29,2.856260186,0.2515,0,0.2515,2.59,0.29,2.6061849512,2.8715,0.26,2.8832468243,0.2515,0,0.2515,2.62,0.26,2.6328691574
2020-01-17 09:30:00,2.7815000000000003,0.24,2.7918349253,0.2615,0,0.2615,2.52,0.24,2.5314027732,2.8215,0.22,2.830064001,0.2615,0,0.2615,2.56,0.22,2.5694357357
2020-01-17 10:00:00,2.7665,0.26,2.7786907439,0.2565,0,0.2565,2.51,0.26,2.5234302051,2.7965,0.24,2.8067796939000003,0.2565,0,0.2565,2.54,0.24,2.5513133873
2020-01-17 10:30:00,2.7335000000000003,0.26,2.7458372585,0.3235,0,0.3235,2.41,0.26,2.4239843234,2.7635,0.23,2.7730546785,0.3235,0,0.3235,2.44,0.23,2.4508161906
2020-01-17 11:00:00,2.6835,0.26,2.6960660693,0.3335,0,0.3335,2.35,0.26,2.3643392312,2.7235,0.23,2.7331945138,0.3335,0,0.3335,2.39,0.23,2.4010414407000003
2020-01-17 11:30:00,2.4015,0.21,2.4106642757,0.6515000000000001,0,0.6515000000000001,1.75,0.21,1.7625549637,2.4314999999999998,0.19,2.4389121038,0.6515000000000001,0,0.6515000000000001,1.78,0.19,1.7901117283999999
2020-01-17 12:00:00,2.529,0.21,2.5377038834,0.429,0,0.429,2.1,0.21,2.1104738804,2.559,0.19,2.5660438422,0.429,0,0.429,2.13,0.19,2.1384573879
2020-01-17 12:30:00,2.3609999999999998,0.21,2.3703208644,0.681,0,0.681,1.6800000000000002,0.21,1.6930741271,2.401,0.19,2.4085059684,0.681,0,0.681,1.72,0.19,1.730462366
2020-01-17 13:00:00,2.6845,0.21,2.6927012924,0.3145,0,0.3145,2.37,0.21,2.3792856071,2.7145,0.17,2.7198180546,0.3145,0,0.3145,2.4,0.17,2.4060133
2020-01-17 13:30:00,2.4155,0.17,2.4214748089,0.6355000000000001,0,0.6355000000000001,1.78,0.17,1.7880995498,2.4455,0.15,2.4500959675000002,0.6355000000000001,0,0.6355000000000001,1.81,0.15,1.8162048343000001
2020-01-17 14:00:00,2.428,0.2,2.4362233067,0.448,0,0.448,1.98,0.2,1.9900753755,2.458,0.18,2.4645819118,0.448,0,0.448,2.01,0.18,2.0180436071
2020-01-17 14:30:00,2.434,0.16,2.4392531644,0.364,0,0.364,2.07,0.16,2.0761743665,2.464,0.15,2.4685615245,0.364,0,0.364,2.1,0.15,2.1053503271
2020-01-17 15:00:00,2.4395,0.2,2.4476846713000002,0.3395,0,0.3395,2.1,0.2,2.109502311,2.4795,0.17,2.4853209551,0.3395,0,0.3395,2.14,0.17,2.1467417171
2020-01-17 15:30:00,2.5265,0.21,2.5352124664,0.3265,0,0.3265,2.2,0.21,2.21,2.5564999999999998,0.19,2.5635507114,0.3265,0,0.3265,2.23,0.19,2.2380795339
2020-01-17 16:00:00,2.6625,0.22,2.6715737403,0.24250000000000002,0,0.24250000000000002,2.42,0.22,2.4299794238,2.7025,0.2,2.7098904498,0.24250000000000002,0,0.24250000000000002,2.46,0.2,2.4681166909
2020-01-17 16:30:00,2.8695,0.22,2.8779211681,0.1595,0,0.1595,2.71,0.22,2.7189152249,2.8995,0.18,2.9050817975000003,0.1595,0,0.1595,2.74,0.18,2.7459060435
2020-01-17 17:00:00,2.982,0.2,2.9886993827,0.242,0,0.242,2.74,0.2,2.7472895734,3.012,0.19,3.0179867462,0.242,0,0.242,2.77,0.19,2.7765085989
2020-01-17 17:30:00,3.0915,-0.45,3.1240794244,0.2215,0,0.2215,2.87,-0.45,2.9050645432,3.1615,0.5,3.2007940031,0.2215,0,0.2215,2.94,0.5,2.9822139427
2020-01-17 18:00:00,3.133,-0.4,3.1584314145,0.263,0,0.263,2.87,-0.4,2.8977404991,3.233,0.56,3.2811414173,0.263,0,0.263,2.9699999999999998,0.56,3.0223335355
2020-01-17 18:30:00,3.122,0.0,3.122,0.252,0,0.252,2.87,0.0,2.87,3.142,0.0,3.142,0.252,0,0.252,2.89,0.0,2.89
2020-01-17 19:00:00,2.9685,0.0,2.9685,0.1985,0,0.1985,2.77,0.0,2.77,2.9985,0.0,2.9985,0.1985,0,0.1985,2.8,0.0,2.8
2020-01-17 19:30:00,2.8745000000000003,-0.42,2.9050215576,0.23450000000000001,0,0.23450000000000001,2.64,-0.42,2.6732003292,2.9045,0.51,2.9489354435,0.23450000000000001,0,0.23450000000000001,2.67,0.51,2.7182715096
2020-01-17 20:00:00,2.7005,-0.48,2.7428270543,0.1705,0,0.1705,2.5300000000000002,-0.48,2.5751310646,2.7505,0.44,2.7854712797000003,0.1705,0,0.1705,2.58,0.44,2.6172504656999998
2020-01-17 20:30:00,2.5585,-0.48,2.6031370018,0.1885,0,0.1885,2.37,-0.48,2.4181191038,2.5885,0.44,2.6256298768,0.1885,0,0.1885,2.4,0.44,2.44
2020-01-17 21:00:00,2.431,-0.14,2.4350279259,0.181,0,0.181,2.25,-0.14,2.2543513479,2.461,-0.14,2.4649789046,0.181,0,0.181,2.2800000000000002,-0.14,2.2842942017
2020-01-17 21:30:00,2.2425,-0.47000000000000003,2.2912237451,0.17250000000000001,0,0.17250000000000001,2.07,-0.47000000000000003,2.1226869765,2.2725,0.45,2.3166260488,0.17250000000000001,0,0.17250000000000001,2.1,0.45,2.1476731595
2020-01-17 22:00:00,2.077,-0.53,2.1435552244,0.177,0,0.177,1.9,-0.53,1.9725364382000001,2.117,0.38,2.1508344892,0.177,0,0.177,1.94,0.38,1.9768662069
2020-01-17 22:30:00,1.867,-0.53,1.9407702079,0.077,0,0.077,1.79,-0.53,1.8668154703000002,1.9769999999999999,0.38,2.0131887641,0.077,0,0.077,1.9,0.38,1.9376274152000001
2020-01-17 23:00:00,1.883,-0.53,1.9561669152,0.033,0,0.033,1.85,-0.53,1.9244219911,1.9729999999999999,0.33,2.0004072085,0.033,0,0.033,1.94,0.33,1.9678668654
2020-01-17 23:30:00,1.903,-0.14,1.9081428144,0.073,0,0.073,1.83,-0.14,1.8353473786,1.933,-0.14,1.9380632085,0.073,0,0.073,1.8599999999999999,-0.14,1.8652613758
2020-01-18 00:00:00,1.9264999999999999,-0.14,1.9315802468,0.0765,0,0.0765,1.85,-0.14,1.8552897348,1.9565000000000001,-0.14,1.9615025491,0.0765,0,0.0765,1.88,-0.14,1.8852055591
2020-01-18 00:30:00,2.3805,-0.45,2.4226597471,0.0805,0,0.0805,2.3,-0.45,2.3436083291,2.4205,0.45,2.4619748679,0.0805,0,0.0805,2.34,0.45,2.3828764131
2020-01-18 01:00:00,2.4939999999999998,-0.52,2.5476334116,0.064,0,0.064,2.43,-0.52,2.4850150905,2.534,0.42,2.5685708088,0.064,0,0.064,2.47,0.42,2.5054540507
2020-01-18 01:30:00,2.4115,0.0,2.4115,0.0415,0,0.0415,2.37,0.0,2.37,2.4415,0.0,2.4415,0.0415,0,0.0415,2.4,0.0,2.4
2020-01-18 02:00:00,2.3205,0.0,2.3205,0.030500000000000003,0,0.030500000000000003,2.29,0.0,2.29,2.3505000000000003,0.0,2.3505000000000003,0.030500000000000003,0,0.030500000000000003,2.32,0.0,2.32
2020-01-18 02:30:00,2.3145,-0.14,2.3187303099,0.0145,0,0.0145,2.3,-0.14,2.3042569301,2.3445,-0.14,2.3486762761,0.0145,0,0.0145,2.33,-0.14,2.3342022192
2020-01-18 03:00:00,2.291,-0.51,2.3470792488,0.001,0,0.001,2.29,-0.51,2.346103152,2.351,0.33,2.3740473879,0.001,0,0.001,2.35,0.33,2.3730571
2020-01-18 03:30:00,2.23,-0.27,2.2462858233,0.0,0,0.0,2.23,-0.27,2.2462858233,2.27,0.0,2.27,0.0,0,0.0,2.27,0.0,2.27
2020-01-18 04:00:00,2.2800000000000002,-0.14,2.2842942017,0.0,0,0.0,2.2800000000000002,-0.14,2.2842942017,2.31,-0.14,2.3142385357,0.0,0,0.0,2.31,-0.14,2.3142385357
2020-01-18 04:30:00,2.18,-0.48,2.2322186273,0.0,0,0.0,2.18,-0.48,2.2322186273,2.21,0.45,2.2553491969,0.0,0,0.0,2.21,0.45,2.2553491969
2020-01-18 05:00:00,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2020-01-18 05:30:00,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143
2020-01-18 06:00:00,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011,2.09,-0.14,2.094683747,0.0,0,0.0,2.09,-0.14,2.094683747
2020-01-18 06:30:00,2.14,-0.14,2.1445745499,0.0,0,0.0,2.14,-0.14,2.1445745499,2.17,-0.14,2.1745114394,0.0,0,0.0,2.17,-0.14,2.1745114394
2020-01-18 07:00:00,2.16,-0.47000000000000003,2.2105429197,0.0,0,0.0,2.16,-0.47000000000000003,2.2105429197,2.23,0.44,2.2729936208,0.0,0,0.0,2.23,0.44,2.2729936208
2020-01-18 07:30:00,2.204,-0.48,2.2556630954,0.004,0,0.004,2.2,-0.48,2.2517548712,2.2640000000000002,0.44,2.3063599025,0.004,0,0.004,2.26,0.44,2.3024334952
2020-01-18 08:00:00,2.2895,0.0,2.2895,0.029500000000000002,0,0.029500000000000002,2.26,0.0,2.26,2.3095,0.0,2.3095,0.029500000000000002,0,0.029500000000000002,2.2800000000000002,0.0,2.2800000000000002
2020-01-18 08:30:00,2.4195,-0.14,2.4235470389,0.029500000000000002,0,0.029500000000000002,2.39,-0.14,2.394096907,2.4495,-0.14,2.4534975545,0.029500000000000002,0,0.029500000000000002,2.42,-0.14,2.4240462042
2020-01-18 09:00:00,2.484,0.0,2.484,0.034,0,0.034,2.45,0.0,2.45,2.5140000000000002,0.0,2.5140000000000002,0.034,0,0.034,2.48,0.0,2.48
2020-01-18 09:30:00,2.5265,0.0,2.5265,0.0565,0,0.0565,2.47,0.0,2.47,2.5564999999999998,0.0,2.5564999999999998,0.0565,0,0.0565,2.5,0.0,2.5
2020-01-18 10:00:00,2.5225,0.19,2.5296454791,0.12250000000000001,0,0.12250000000000001,2.4,0.19,2.4075090862,2.5525,0.15,2.5569036450000002,0.12250000000000001,0,0.12250000000000001,2.43,0.15,2.4346252278
2020-01-18 10:30:00,2.4985,0.17,2.5042767918,0.3385,0,0.3385,2.16,0.17,2.1666794871,2.5285,0.15,2.5329453705000002,0.3385,0,0.3385,2.19,0.15,2.1951309756
2020-01-18 11:00:00,2.3395,0.17,2.3456684015,0.5095000000000001,0,0.5095000000000001,1.83,0.17,1.8378792125999999,2.3695,0.15,2.3742430899,0.5095000000000001,0,0.5095000000000001,1.8599999999999999,0.15,1.8660385848
2020-01-18 11:30:00,2.2335,0.17,2.2399603233,0.5635,0,0.5635,1.67,0.17,1.6786303941,2.2635,0.16,2.2691479128,0.5635,0,0.5635,1.7000000000000002,0.16,1.7075128111
2020-01-18 12:00:00,2.193,0.16,2.1988290065,0.583,0,0.583,1.6099999999999999,0.16,1.6179307773,2.233,0.15,2.2380323948,0.583,0,0.583,1.65,0.15,1.6568041526
2020-01-18 12:30:00,2.1485,0.16,2.1544494076,0.5585,0,0.5585,1.5899999999999999,0.16,1.5980300373,2.1785,0.15,2.1836579975,0.5585,0,0.5585,1.62,0.15,1.6269296236000002
2020-01-18 13:00:00,2.1275,0.16,2.1335079681,0.5675,0,0.5675,1.56,0.16,1.5681836627,2.1575,0.15,2.1627080825,0.5675,0,0.5675,1.5899999999999999,0.15,1.5970597985000001
2020-01-18 13:30:00,2.0175,0.14,2.0223516633,0.6375000000000001,0,0.6375000000000001,1.38,0.14,1.3870832708,2.0475,0.14,2.0522807435,0.6375000000000001,0,0.6375000000000001,1.4100000000000001,0.14,1.4169333082
2020-01-18 14:00:00,1.9689999999999999,0.0,1.9689999999999999,0.559,0,0.559,1.4100000000000001,0.0,1.4100000000000001,1.999,0.0,1.999,0.559,0,0.559,1.44,0.0,1.44
2020-01-18 14:30:00,1.9285,0.0,1.9285,0.5685,0,0.5685,1.3599999999999999,0.0,1.3599999999999999,1.9585,0.0,1.9585,0.5685,0,0.5685,1.3900000000000001,0.0,1.3900000000000001
2020-01-18 15:00:00,1.9845000000000002,0.0,1.9845000000000002,0.4345,0,0.4345,1.55,0.0,1.55,2.0145,0.0,2.0145,0.4345,0,0.4345,1.58,0.0,1.58
2020-01-18 15:30:00,2.0645,-0.45,2.1129742663,0.2545,0,0.2545,1.81,-0.45,1.8651005335000002,2.1545,0.45,2.2009930145,0.2545,0,0.2545,1.9,0.45,1.952562419
2020-01-18 16:00:00,2.203,-0.45,2.2484903825,0.14300000000000002,0,0.14300000000000002,2.06,-0.45,2.1085777197,2.253,0.45,2.2975005985,0.14300000000000002,0,0.14300000000000002,2.11,0.45,2.1574522011
2020-01-18 16:30:00,2.4505,0.0,2.4505,0.060500000000000005,0,0.060500000000000005,2.39,0.0,2.39,2.4705,0.0,2.4705,0.060500000000000005,0,0.060500000000000005,2.41,0.0,2.41
2020-01-18 17:00:00,2.6885,-0.47000000000000003,2.7292732091,0.0085,0,0.0085,2.68,-0.47000000000000003,2.7209005862,2.7285,0.48,2.7703992942999998,0.0085,0,0.0085,2.7199999999999998,0.48,2.7620282403000003
2020-01-18 17:30:00,2.9575,-0.47000000000000003,2.9946128715,0.007500000000000001,0,0.007500000000000001,2.95,-0.47000000000000003,2.9872060525,2.9975,0.45,3.0310899442,0.007500000000000001,0,0.007500000000000001,2.99,0.45,3.0236732628
2020-01-18 18:00:00,3.152,-0.14,3.1551076051,0.012,0,0.012,3.14,-0.14,3.1431194696,3.172,-0.14,3.1750880303,0.012,0,0.012,3.16,-0.14,3.1630997455
2020-01-18 18:30:00,3.1025,-0.14,3.1056571366,0.0025,0,0.0025,3.1,-0.14,3.1031596801,3.1325,-0.14,3.1356269309,0.0025,0,0.0025,3.13,-0.14,3.133129426
2020-01-18 19:00:00,3.031,-0.14,3.0342315337,0.001,0,0.001,3.03,-0.14,3.0332325991,3.051,-0.14,3.0542103726,0.001,0,0.001,3.05,-0.14,3.0532114241
2020-01-18 19:30:00,2.8205,-0.14,2.8239724237,0.0005,0,0.0005,2.8200000000000003,-0.14,2.8234730387,2.8505000000000003,-0.14,2.8539359225,0.0005,0,0.0005,2.85,-0.14,2.8534365246
2020-01-18 20:00:00,2.7305,-0.34,2.7515868602999998,0.0005,0,0.0005,2.73,-0.34,2.7510906928,2.7705,0.15,2.7745576674,0.0005,0,0.0005,2.77,0.15,2.7740583988000003
2020-01-18 20:30:00,2.503,-0.14,2.5069122442,0.003,0,0.003,2.5,-0.14,2.5039169315,2.523,-0.14,2.5268812794,0.003,0,0.003,2.52,-0.14,2.5238858928
2020-01-18 21:00:00,2.4135,-0.14,2.4175570831,0.0035,0,0.0035,2.41,-0.14,2.4140629652,2.4435000000000002,-0.14,2.4475073544,0.0035,0,0.0035,2.44,-0.14,2.4440130933
2020-01-18 21:30:00,2.3185000000000002,-0.45,2.3617667645,0.0285,0,0.0285,2.29,-0.45,2.3337951924,2.3585000000000003,0.23,2.3696882179,0.0285,0,0.0285,2.33,0.23,2.3413244115
2020-01-18 22:00:00,2.1615,-0.48,2.2141549743,0.021500000000000002,0,0.021500000000000002,2.14,-0.48,2.1931712199,2.2015000000000002,0.30000000000000004,2.2218465856,0.021500000000000002,0,0.021500000000000002,2.18,0.30000000000000004,2.2005453869
2020-01-18 22:30:00,2.004,-0.14,2.0088842674,0.014,0,0.014,1.99,-0.14,1.9949185447,2.044,-0.14,2.0487889106,0.014,0,0.014,2.03,-0.14,2.0348218595
2020-01-18 23:00:00,2.0155,-0.14,2.0203564661,0.0055000000000000005,0,0.0055000000000000005,2.01,-0.14,2.0148697228,2.0455,-0.14,2.050285407,0.0055000000000000005,0,0.0055000000000000005,2.04,-0.14,2.0447982786
2020-01-18 23:30:00,2.018,-0.14,2.0228504641,0.008,0,0.008,2.01,-0.14,2.0148697228,2.048,-0.14,2.052779579,0.008,0,0.008,2.04,-0.14,2.0447982786
2020-01-19 00:00:00,2.0105,-0.14,2.0153685147,0.0105,0,0.0105,2.0,-0.14,2.0048940122,2.0405,-0.14,2.0452971056,0.0105,0,0.0105,2.03,-0.14,2.0348218595
2020-01-19 00:30:00,2.561,-0.48,2.6055941741,0.011,0,0.011,2.55,-0.48,2.5947832279,2.581,0.42,2.6149495215,0.011,0,0.011,2.5700000000000003,0.42,2.6040929323
2020-01-19 01:00:00,2.6475,-0.14,2.6511990212,0.0175,0,0.0175,2.63,-0.14,2.6337235998,2.6775,-0.14,2.6811576324,0.0175,0,0.0175,2.66,-0.14,2.6636816627
2020-01-19 01:30:00,2.578,-0.14,2.5817985978999998,0.008,0,0.008,2.5700000000000003,-0.14,2.5738104048,2.598,-0.14,2.6017693979,0.008,0,0.008,2.59,-0.14,2.5937810239
2020-01-19 02:00:00,2.4805,-0.14,2.484447675,0.0105,0,0.0105,2.47,-0.14,2.4739644298,2.5105,-0.14,2.5144005747,0.0105,0,0.0105,2.5,-0.14,2.5039169315
2020-01-19 02:30:00,2.531,-0.14,2.5348690301,0.021,0,0.021,2.51,-0.14,2.5139013505,2.561,-0.14,2.5648237756,0.021,0,0.021,2.54,-0.14,2.5438553418
2020-01-19 03:00:00,2.5075000000000003,-0.5,2.5568645349,0.0475,0,0.0475,2.46,-0.5,2.510298787,2.5775,0.43,2.6131219355,0.0475,0,0.0475,2.5300000000000002,0.43,2.5662813564
2020-01-19 03:30:00,2.4,-0.14,2.4040798656,0.05,0,0.05,2.35,-0.14,2.3541665192,2.43,-0.14,2.4340295808,0.05,0,0.05,2.38,-0.14,2.3841140912
2020-01-19 04:00:00,2.4135,-0.14,2.4175570831,0.0235,0,0.0235,2.39,-0.14,2.394096907,2.4435000000000002,-0.14,2.4475073544,0.0235,0,0.0235,2.42,-0.14,2.4240462042
2020-01-19 04:30:00,2.3375,0.0,2.3375,0.007500000000000001,0,0.007500000000000001,2.33,0.0,2.33,2.3675,0.0,2.3675,0.007500000000000001,0,0.007500000000000001,2.36,0.0,2.36
2020-01-19 05:00:00,2.24,-0.14,2.2443707359,0.01,0,0.01,2.23,-0.14,2.2343902972,2.27,-0.14,2.2743130831,0.01,0,0.01,2.26,-0.14,2.2643321311
2020-01-19 05:30:00,2.195,0.0,2.195,0.005,0,0.005,2.19,0.0,2.19,2.225,0.0,2.225,0.005,0,0.005,2.22,0.0,2.22
2020-01-19 06:00:00,2.1515,0.0,2.1515,0.0015,0,0.0015,2.15,0.0,2.15,2.1815,0.0,2.1815,0.0015,0,0.0015,2.18,0.0,2.18
2020-01-19 06:30:00,2.24,0.0,2.24,0.0,0,0.0,2.24,0.0,2.24,2.26,0.0,2.26,0.0,0,0.0,2.26,0.0,2.26
2020-01-19 07:00:00,2.251,0.0,2.251,0.011,0,0.011,2.24,0.0,2.24,2.271,0.0,2.271,0.011,0,0.011,2.26,0.0,2.26
2020-01-19 07:30:00,2.2095000000000002,0.0,2.2095000000000002,0.0095,0,0.0095,2.2,0.0,2.2,2.2295,0.0,2.2295,0.0095,0,0.0095,2.22,0.0,2.22
2020-01-19 08:00:00,2.2505,0.0,2.2505,0.0005,0,0.0005,2.25,0.0,2.25,2.2805,0.0,2.2805,0.0005,0,0.0005,2.2800000000000002,0.0,2.2800000000000002
2020-01-19 08:30:00,2.3205,-0.47000000000000003,2.36761911,0.0005,0,0.0005,2.32,-0.47000000000000003,2.3671290628,2.3705,0.44,2.4109894753,0.0005,0,0.0005,2.37,0.44,2.4104978739
2020-01-19 09:00:00,2.367,-0.14,2.3711366473,0.007,0,0.007,2.36,-0.14,2.3641488955,2.3970000000000002,-0.14,2.4010849631,0.007,0,0.007,2.39,-0.14,2.394096907
2020-01-19 09:30:00,2.351,-0.14,2.3551647501,0.031,0,0.031,2.32,-0.14,2.3242202994,2.3810000000000002,-0.14,2.3851123663,0.031,0,0.031,2.35,-0.14,2.3541665192
