Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 10:00:00,2.432,-0.14,2.4360262724,0.07200000000000001,0,0.07200000000000001,2.36,-0.14,2.3641488955,2.462,-0.14,2.4659772911,0.07200000000000001,0,0.07200000000000001,2.39,-0.14,2.394096907
2020-01-19 10:30:00,2.319,-0.14,2.3232221159,0.219,0,0.219,2.1,-0.14,2.104661493,2.349,-0.14,2.3531682898,0.219,0,0.219,2.13,-0.14,2.1345959805
2020-01-19 11:00:00,2.208,0.17,2.2145347141,0.538,0,0.538,1.67,0.17,1.6786303941,2.238,0.0,2.238,0.538,0,0.538,1.7000000000000002,0.0,1.7000000000000002
2020-01-19 11:30:00,2.2,0.0,2.2,0.62,0,0.62,1.58,0.0,1.58,2.23,0.0,2.23,0.62,0,0.62,1.6099999999999999,0.0,1.6099999999999999
2020-01-19 12:00:00,2.091,0.0,2.091,0.661,0,0.661,1.43,0.0,1.43,2.121,0.0,2.121,0.661,0,0.661,1.46,0.0,1.46
2020-01-19 12:30:00,2.03,0.15,2.0355343279,0.68,0,0.68,1.35,0.15,1.3583077707,2.06,0.15,2.0654539453,0.68,0,0.68,1.38,0.15,1.3881282362
2020-01-19 13:00:00,2.028,0.0,2.028,0.678,0,0.678,1.35,0.0,1.35,2.068,0.0,2.068,0.678,0,0.678,1.3900000000000001,0.0,1.3900000000000001
2020-01-19 13:30:00,1.9395,0.0,1.9395,0.6495000000000001,0,0.6495000000000001,1.29,0.0,1.29,1.9695,0.0,1.9695,0.6495000000000001,0,0.6495000000000001,1.32,0.0,1.32
2020-01-19 14:00:00,1.896,-0.14,1.9011617501,0.606,0,0.606,1.29,-0.14,1.2975746607,1.9260000000000002,-0.14,1.9310815622000002,0.606,0,0.606,1.32,-0.14,1.3274034805000001
2020-01-19 14:30:00,1.9260000000000002,0.0,1.9260000000000002,0.536,0,0.536,1.3900000000000001,0.0,1.3900000000000001,1.956,0.0,1.956,0.536,0,0.536,1.42,0.0,1.42
2020-01-19 15:00:00,1.944,0.0,1.944,0.41400000000000003,0,0.41400000000000003,1.53,0.0,1.53,1.974,0.0,1.974,0.41400000000000003,0,0.41400000000000003,1.56,0.0,1.56
2020-01-19 15:30:00,2.0815,-0.49,2.1383971217,0.2315,0,0.2315,1.85,-0.49,1.9137920472,2.1415,0.36,2.1715483531,0.2315,0,0.2315,1.9100000000000001,0.36,1.9436306233
2020-01-19 16:00:00,2.2455,-0.49,2.2983407602,0.1255,0,0.1255,2.12,-0.49,2.1758906223,2.3255,0.42,2.3631229866,0.1255,0,0.1255,2.2,0.42,2.2397321268
2020-01-19 16:30:00,2.5915,0.0,2.5915,0.0415,0,0.0415,2.55,0.0,2.55,2.6115,0.0,2.6115,0.0415,0,0.0415,2.5700000000000003,0.0,2.5700000000000003
2020-01-19 17:00:00,2.8625,-0.52,2.9093480799,0.0025,0,0.0025,2.86,-0.52,2.9068883707,2.9125,0.43,2.9440713731,0.0025,0,0.0025,2.91,0.43,2.9415982051
2020-01-19 17:30:00,3.14,-0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,-0.41000000000000003,3.1666543859,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-01-19 18:00:00,3.2,-0.14,3.2030610359000002,0.0,0,0.0,3.2,-0.14,3.2030610359000002,3.22,-0.14,3.2230420413,0.0,0,0.0,3.22,-0.14,3.2230420413
2020-01-19 18:30:00,3.13,-0.14,3.133129426,0.0,0,0.0,3.13,-0.14,3.133129426,3.16,-0.14,3.1630997455,0.0,0,0.0,3.16,-0.14,3.1630997455
2020-01-19 19:00:00,3.02,-0.14,3.0232432916,0.0,0,0.0,3.02,-0.14,3.0232432916,3.04,-0.14,3.0432219768,0.0,0,0.0,3.04,-0.14,3.0432219768
2020-01-19 19:30:00,2.89,-0.19,2.8962389404,0.0,0,0.0,2.89,-0.19,2.8962389404,2.92,-0.06,2.9206163733,0.0,0,0.0,2.92,-0.06,2.9206163733
2020-01-19 20:00:00,2.76,-0.14,2.7635484436,0.0,0,0.0,2.76,-0.14,2.7635484436,2.79,-0.14,2.7935103365,0.0,0,0.0,2.79,-0.14,2.7935103365
2020-01-19 20:30:00,2.5700000000000003,-0.14,2.5738104048,0.0,0,0.0,2.5700000000000003,-0.14,2.5738104048,2.59,-0.14,2.5937810239,0.0,0,0.0,2.59,-0.14,2.5937810239
2020-01-19 21:00:00,2.42,-0.14,2.4240462042,0.0,0,0.0,2.42,-0.14,2.4240462042,2.45,-0.14,2.45399674,0.0,0,0.0,2.45,-0.14,2.45399674
2020-01-19 21:30:00,2.26,-0.15,2.264972406,0.0,0,0.0,2.26,-0.15,2.264972406,2.29,-0.15,2.2949074055,0.0,0,0.0,2.29,-0.15,2.2949074055
2020-01-19 22:00:00,2.15,-0.15,2.1552262062,0.0,0,0.0,2.15,-0.15,2.1552262062,2.18,-0.15,2.1851544568,0.0,0,0.0,2.18,-0.15,2.1851544568
2020-01-19 22:30:00,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08
2020-01-19 23:00:00,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2020-01-19 23:30:00,1.891,-0.53,1.9638688856000002,0.001,0,0.001,1.8900000000000001,-0.53,1.9629060090000001,1.991,0.37,2.0250878993,0.001,0,0.001,1.99,0.37,2.0241047404
2020-01-20 00:00:00,1.921,-0.52,1.9901359250000001,0.001,0,0.001,1.92,-0.52,1.9891706815,2.031,0.39,2.0681056549,0.001,0,0.001,2.03,0.39,2.0671236054
2020-01-20 00:30:00,2.5135,-0.45,2.553464754,0.0035,0,0.0035,2.51,-0.45,2.5500196078,2.5435,0.24,2.5547978883,0.0035,0,0.0035,2.54,0.24,2.5513133873
2020-01-20 01:00:00,2.6445,-0.14,2.6482032116000003,0.0145,0,0.0145,2.63,-0.14,2.6337235998,2.6745,-0.14,2.6781617296,0.0145,0,0.0145,2.66,-0.14,2.6636816627
2020-01-20 01:30:00,2.592,-0.37,2.6182750047,0.002,0,0.002,2.59,-0.37,2.6162950904,2.622,-0.02,2.6220762765,0.002,0,0.002,2.62,-0.02,2.6200763348000002
2020-01-20 02:00:00,2.482,-0.14,2.485945293,0.002,0,0.002,2.48,-0.14,2.4839484697,2.512,-0.14,2.5158982491,0.002,0,0.002,2.51,-0.14,2.5139013505
2020-01-20 02:30:00,2.5155000000000003,0.0,2.5155000000000003,0.035500000000000004,0,0.035500000000000004,2.48,0.0,2.48,2.5455,0.0,2.5455,0.035500000000000004,0,0.035500000000000004,2.51,0.0,2.51
2020-01-20 03:00:00,2.5215,-0.14,2.5253835847,0.021500000000000002,0,0.021500000000000002,2.5,-0.14,2.5039169315,2.5515,-0.14,2.5553379913,0.021500000000000002,0,0.021500000000000002,2.5300000000000002,-0.14,2.5338705571
2020-01-20 03:30:00,2.4445,-0.14,2.4485057178,0.0245,0,0.0245,2.42,-0.14,2.4240462042,2.4745,-0.14,2.4784572318,0.0245,0,0.0245,2.45,-0.14,2.45399674
2020-01-20 04:00:00,2.5300000000000002,0.0,2.5300000000000002,0.01,0,0.01,2.52,0.0,2.52,2.56,0.0,2.56,0.01,0,0.01,2.55,0.0,2.55
2020-01-20 04:30:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5
2020-01-20 05:00:00,2.39,0.0,2.39,0.0,0,0.0,2.39,0.0,2.39,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42
2020-01-20 05:30:00,2.39,0.23,2.4010414407000003,0.0,0,0.0,2.39,0.23,2.4010414407000003,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42
2020-01-20 06:00:00,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46,2.49,0.0,2.49,0.0,0,0.0,2.49,0.0,2.49
2020-01-20 06:30:00,2.66,-0.46,2.6994814316999998,0.0,0,0.0,2.66,-0.46,2.6994814316999998,2.69,0.45,2.7273796948999998,0.0,0,0.0,2.69,0.45,2.7273796948999998
2020-01-20 07:00:00,2.91,0.23,2.919075196,0.0,0,0.0,2.91,0.23,2.919075196,2.93,0.19,2.9361539469,0.0,0,0.0,2.93,0.19,2.9361539469
2020-01-20 07:30:00,3.05,-0.06,3.0505901068,0.0,0,0.0,3.05,-0.06,3.0505901068,3.1,0.52,3.1433103569,0.0,0,0.0,3.1,0.52,3.1433103569
2020-01-20 08:00:00,3.18,-0.05,3.1803930575,0.0,0,0.0,3.18,-0.05,3.1803930575,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664
2020-01-20 08:30:00,3.203,-0.16,3.2069937636,0.003,0,0.003,3.2,-0.16,3.2039975031,3.243,0.56,3.2909951383,0.003,0,0.003,3.24,0.56,3.2880389292
2020-01-20 09:00:00,3.2560000000000002,0.23,3.2641133559,0.036000000000000004,0,0.036000000000000004,3.22,0.23,3.228203835,3.276,0.19,3.2815051425,0.036000000000000004,0,0.036000000000000004,3.24,0.19,3.2455662064
2020-01-20 09:30:00,3.2405,0.23,3.2486520666,0.12050000000000001,0,0.12050000000000001,3.12,0.23,3.1284660778,3.2705,0.24,3.2792941695,0.12050000000000001,0,0.12050000000000001,3.15,0.24,3.159129627
2020-01-20 10:00:00,3.1195,0.26,3.1303163179,0.2295,0,0.2295,2.89,0.26,2.9016719318,3.1595,0.23,3.1678605162,0.2295,0,0.2295,2.93,0.23,2.9390134399
2020-01-20 10:30:00,3.018,0.24,3.0275277042,0.418,0,0.418,2.6,0.24,2.6110534273,3.048,0.23,3.0566655035,0.418,0,0.418,2.63,0.23,2.6400378785000003
2020-01-20 11:00:00,2.9025,0.24,2.9124055779,0.5625,0,0.5625,2.34,0.24,2.3522754941,2.9325,0.23,2.9415057794,0.5625,0,0.5625,2.37,0.23,2.3811341835
2020-01-20 11:30:00,2.802,0.23,2.8114238386,0.622,0,0.622,2.18,0.23,2.1920994503,2.842,0.21,2.849748059,0.622,0,0.622,2.22,0.21,2.2299103121
2020-01-20 12:00:00,2.786,0.25,2.7971943086,0.656,0,0.656,2.13,0.25,2.1446211787,2.816,0.23,2.825377143,0.656,0,0.656,2.16,0.23,2.1722108553
2020-01-20 12:30:00,2.635,0.22,2.6441681111,0.675,0,0.675,1.96,0.22,1.9723082923000002,2.665,0.21,2.6732611171,0.675,0,0.675,1.99,0.21,2.0010497245
2020-01-20 13:00:00,2.6025,0.23,2.6126435367000003,0.6425000000000001,0,0.6425000000000001,1.96,0.23,1.9734487579,2.6325000000000003,0.21,2.6408627852,0.6425000000000001,0,0.6425000000000001,1.99,0.21,2.0010497245
2020-01-20 13:30:00,2.6025,0.21,2.6109588756,0.6125,0,0.6125,1.99,0.21,2.0010497245,2.6325000000000003,0.19,2.639347694,0.6125,0,0.6125,2.02,0.19,2.0289159667
2020-01-20 14:00:00,2.5855,0.21,2.5940143118,0.5655,0,0.5655,2.02,0.21,2.0308865059,2.6255,0.19,2.6323659035,0.5655,0,0.5655,2.06,0.19,2.0687435801
2020-01-20 14:30:00,2.5140000000000002,0.21,2.5227556362,0.514,0,0.514,2.0,0.21,2.0109947787,2.5540000000000003,0.19,2.561057594,0.514,0,0.514,2.04,0.19,2.0488289338
2020-01-20 15:00:00,2.613,0.22,2.6222450305000002,0.363,0,0.363,2.25,0.22,2.2607299706,2.643,0.19,2.64982056,0.363,0,0.363,2.2800000000000002,0.19,2.28790297
2020-01-20 15:30:00,2.676,0.18,2.6820469795,0.216,0,0.216,2.46,0.18,2.4665765749,2.706,0.19,2.7126621611,0.216,0,0.216,2.49,0.19,2.4972384748
2020-01-20 16:00:00,2.7635,0.12,2.7661041646999998,0.1135,0,0.1135,2.65,0.12,2.6527155897,2.8135,0.31,2.8305268503,0.1135,0,0.1135,2.7,0.31,2.7177380301
2020-01-20 16:30:00,2.99,0.22,2.9980827207000003,0.04,0,0.04,2.95,0.22,2.9581920154,3.03,0.21,3.0372685097,0.04,0,0.04,2.99,0.21,2.9973655099
2020-01-20 17:00:00,3.153,0.2,3.1593367975,0.003,0,0.003,3.15,0.2,3.1563428204,3.183,0.0,3.183,0.003,0,0.003,3.18,0.0,3.18
2020-01-20 17:30:00,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32,3.35,0.0,3.35,0.0,0,0.0,3.35,0.0,3.35
2020-01-20 18:00:00,3.36,0.2,3.3659471178,0.0,0,0.0,3.36,0.2,3.3659471178,3.39,0.0,3.39,0.0,0,0.0,3.39,0.0,3.39
2020-01-20 18:30:00,3.31,-0.43,3.3378136556999998,0.0,0,0.0,3.31,-0.43,3.3378136556999998,3.35,0.41000000000000003,3.3749962963,0.0,0,0.0,3.35,0.41000000000000003,3.3749962963
2020-01-20 19:00:00,3.26,-0.14,3.2630047502,0.0,0,0.0,3.26,-0.14,3.2630047502,3.29,-0.14,3.2929773762,0.0,0,0.0,3.29,-0.14,3.2929773762
2020-01-20 19:30:00,3.16,-0.14,3.1630997455,0.0,0,0.0,3.16,-0.14,3.1630997455,3.18,-0.14,3.1830802692,0.0,0,0.0,3.18,-0.14,3.1830802692
2020-01-20 20:00:00,3.02,-0.14,3.0232432916,0.0,0,0.0,3.02,-0.14,3.0232432916,3.05,-0.14,3.0532114241,0.0,0,0.0,3.05,-0.14,3.0532114241
2020-01-20 20:30:00,2.8,-0.14,2.8034978152,0.0,0,0.0,2.8,-0.14,2.8034978152,2.83,-0.14,2.8334607814,0.0,0,0.0,2.83,-0.14,2.8334607814
2020-01-20 21:00:00,2.66,-0.16,2.6648076854,0.0,0,0.0,2.66,-0.16,2.6648076854,2.69,-0.09,2.6915051550999998,0.0,0,0.0,2.69,-0.09,2.6915051550999998
2020-01-20 21:30:00,2.4615,-0.18,2.4680725779,0.0015,0,0.0015,2.46,-0.18,2.4665765749,2.5015,-0.06,2.5022194648,0.0015,0,0.0015,2.5,-0.06,2.5007198963
2020-01-20 22:00:00,2.2805,-0.15,2.2854278046,0.0005,0,0.0005,2.2800000000000002,-0.15,2.2849288829,2.3105,-0.15,2.3153639563,0.0005,0,0.0005,2.31,-0.15,2.3148650069
2020-01-20 22:30:00,2.0675,-0.15,2.0729342127,0.007500000000000001,0,0.007500000000000001,2.06,-0.15,2.0654539453,2.1075,-0.15,2.112831335,0.007500000000000001,0,0.007500000000000001,2.1,-0.15,2.1053503271
2020-01-20 23:00:00,2.043,-0.14,2.0477912491,0.023,0,0.023,2.02,-0.14,2.0248456731,2.073,-0.14,2.07772207,0.023,0,0.023,2.05,-0.14,2.0547749268
2020-01-20 23:30:00,1.9985,-0.14,2.0033976764,0.0285,0,0.0285,1.97,-0.14,1.9749683542,2.0285,-0.14,2.0333254167,0.0285,0,0.0285,2.0,-0.14,2.0048940122
2020-01-21 00:00:00,2.026,-0.14,2.0308313569,0.036000000000000004,0,0.036000000000000004,1.99,-0.14,1.9949185447,2.056,-0.14,2.0607610245,0.036000000000000004,0,0.036000000000000004,2.02,-0.14,2.0248456731
2020-01-21 00:30:00,2.4975,-0.47000000000000003,2.5413394598,0.0475,0,0.0475,2.45,-0.47000000000000003,2.4946743274,2.5375,0.43,2.5736756303,0.0475,0,0.0475,2.49,0.43,2.5268557537
2020-01-21 01:00:00,2.65,-0.14,2.6536955364,0.03,0,0.03,2.62,-0.14,2.6237377918,2.67,-0.14,2.6736678926,0.03,0,0.03,2.64,-0.14,2.6437095151000003
2020-01-21 01:30:00,2.6125,-0.14,2.6162485069,0.022500000000000003,0,0.022500000000000003,2.59,-0.14,2.5937810239,2.6325000000000003,-0.14,2.6362200686,0.022500000000000003,0,0.022500000000000003,2.61,-0.14,2.6137520923
2020-01-21 02:00:00,2.5165,-0.52,2.5696638399,0.0165,0,0.0165,2.5,-0.52,2.5535073918,2.5665,0.42,2.6006388158,0.0165,0,0.0165,2.55,0.42,2.5843567865
2020-01-21 02:30:00,2.5395,0.0,2.5395,0.0095,0,0.0095,2.5300000000000002,0.0,2.5300000000000002,2.5595,0.0,2.5595,0.0095,0,0.0095,2.55,0.0,2.55
2020-01-21 03:00:00,2.503,0.0,2.503,0.003,0,0.003,2.5,0.0,2.5,2.523,0.0,2.523,0.003,0,0.003,2.52,0.0,2.52
2020-01-21 03:30:00,2.4405,-0.14,2.4445122724,0.0005,0,0.0005,2.44,-0.14,2.4440130933,2.4705,-0.14,2.4744636287,0.0005,0,0.0005,2.47,-0.14,2.4739644298
2020-01-21 04:00:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5
2020-01-21 04:30:00,2.43,-0.14,2.4340295808,0.0,0,0.0,2.43,-0.14,2.4340295808,2.46,-0.14,2.4639805194,0.0,0,0.0,2.46,-0.14,2.4639805194
2020-01-21 05:00:00,2.36,-0.14,2.3641488955,0.0,0,0.0,2.36,-0.14,2.3641488955,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907
2020-01-21 05:30:00,2.34,-0.45,2.3828764131,0.0,0,0.0,2.34,-0.45,2.3828764131,2.4,0.42,2.4364728605,0.0,0,0.0,2.4,0.42,2.4364728605
2020-01-21 06:00:00,2.37,-0.45,2.4123432592,0.0,0,0.0,2.37,-0.45,2.4123432592,2.47,0.46,2.5124689053,0.0,0,0.0,2.47,0.46,2.5124689053
2020-01-21 06:30:00,2.66,0.19,2.666777081,0.0,0,0.0,2.66,0.19,2.666777081,2.68,0.14,2.6836542251,0.0,0,0.0,2.68,0.14,2.6836542251
2020-01-21 07:00:00,2.873,0.19,2.879275777,0.003,0,0.003,2.87,0.19,2.8762823227,2.903,0.19,2.9092110614,0.003,0,0.003,2.9,0.19,2.9062174729
2020-01-21 07:30:00,2.991,-0.05,2.9914178912000002,0.011,0,0.011,2.98,-0.05,2.9804194336,3.051,0.56,3.101967279,0.011,0,0.011,3.04,0.56,3.0911486538
2020-01-21 08:00:00,3.0605,-0.26,3.0715240924,0.0005,0,0.0005,3.06,-0.26,3.0710258872,3.1305,0.5700000000000001,3.1819695552,0.0005,0,0.0005,3.13,0.5700000000000001,3.1814776441
2020-01-21 08:30:00,3.151,0.24,3.160126738,0.001,0,0.001,3.15,0.24,3.159129627,3.181,0.2,3.1872811297,0.001,0,0.001,3.18,0.2,3.186283101
2020-01-21 09:00:00,3.038,0.18,3.0433277839,0.018000000000000002,0,0.018000000000000002,3.02,0.18,3.0253594828,3.078,0.29,3.0916312846,0.018000000000000002,0,0.018000000000000002,3.06,0.29,3.073711112
2020-01-21 09:30:00,3.034,0.27,3.045990151,0.064,0,0.064,2.9699999999999998,0.27,2.9822474746000003,3.064,0.23,3.0726203801,0.064,0,0.064,3.0,0.23,3.008803749
2020-01-21 10:00:00,2.9370000000000003,0.24,2.946789609,0.20700000000000002,0,0.20700000000000002,2.73,0.24,2.740529146,2.967,0.22,2.9751452065,0.20700000000000002,0,0.20700000000000002,2.76,0.22,2.7687542325
2020-01-21 10:30:00,2.8585000000000003,0.21,2.8662034558,0.41850000000000004,0,0.41850000000000004,2.44,0.21,2.4490202121999998,2.8985000000000003,0.22,2.9068371557,0.41850000000000004,0,0.41850000000000004,2.48,0.22,2.4897389421
2020-01-21 11:00:00,2.7185,0.22,2.7273874404000003,0.5585,0,0.5585,2.16,0.22,2.1711747972,2.7585,0.2,2.765740814,0.5585,0,0.5585,2.2,0.2,2.2090722034
2020-01-21 11:30:00,2.5484999999999998,-0.09,2.5500886749,0.6285000000000001,0,0.6285000000000001,1.92,-0.09,1.9221082176,2.6185,0.41000000000000003,2.6504041673,0.6285000000000001,0,0.6285000000000001,1.99,0.41000000000000003,2.031797234
2020-01-21 12:00:00,2.497,-0.31,2.5161695094,0.677,0,0.677,1.82,-0.31,1.8462123388,2.607,0.6000000000000001,2.6751540143,0.677,0,0.677,1.9300000000000002,0.6000000000000001,2.0211135545
2020-01-21 12:30:00,2.481,-0.30000000000000004,2.4990720278,0.7010000000000001,0,0.7010000000000001,1.78,-0.30000000000000004,1.8051038751,2.581,0.62,2.6544229128,0.7010000000000001,0,0.7010000000000001,1.88,0.62,1.9795959184
2020-01-21 13:00:00,2.4495,-0.33,2.471629068,0.6895,0,0.6895,1.76,-0.33,1.7906702656,2.5495,0.59,2.6168779586,0.6895,0,0.6895,1.8599999999999999,0.59,1.9513328778
2020-01-21 13:30:00,2.3995,-0.35000000000000003,2.4248918017,0.6595000000000001,0,0.6595000000000001,1.74,-0.35000000000000003,1.7748521065,2.5095,0.58,2.5756533637,0.6595000000000001,0,0.6595000000000001,1.85,0.58,1.9387882814
2020-01-21 14:00:00,2.439,-0.35000000000000003,2.4639847808,0.519,0,0.519,1.92,-0.35000000000000003,1.9516403357,2.549,0.58,2.614153974,0.519,0,0.519,2.03,0.58,2.1112318679
2020-01-21 14:30:00,2.399,-0.35000000000000003,2.4243970384,0.549,0,0.549,1.85,-0.35000000000000003,1.8828170384,2.509,0.58,2.5751662081999998,0.549,0,0.549,1.96,0.58,2.0440156555
2020-01-21 15:00:00,2.43,-0.35000000000000003,2.4550763736,0.45,0,0.45,1.98,-0.35000000000000003,2.0106963968,2.52,0.53,2.5751310646,0.45,0,0.45,2.07,0.53,2.1367732683
2020-01-21 15:30:00,2.4895,0.2,2.4975208207,0.2695,0,0.2695,2.22,0.2,2.228990803,2.5195,0.19,2.5266539632000002,0.2695,0,0.2695,2.25,0.19,2.2580079716
2020-01-21 16:00:00,2.6015,-0.38,2.6291067399,0.1315,0,0.1315,2.47,-0.38,2.4990598232,2.6915,0.56,2.7491402747,0.1315,0,0.1315,2.56,0.56,2.6205342967
2020-01-21 16:30:00,2.8275,-0.34,2.8478687206,0.0575,0,0.0575,2.77,-0.34,2.7907884191,2.9375,0.55,2.988545842,0.0575,0,0.0575,2.88,0.55,2.9320470665
2020-01-21 17:00:00,3.05,0.21,3.0572209603,0.01,0,0.01,3.04,0.21,3.0472446571,3.08,0.13,3.0827422857,0.01,0,0.01,3.07,0.13,3.0727512102
2020-01-21 17:30:00,3.248,0.25,3.2576070972,0.008,0,0.008,3.24,0.25,3.2496307483,3.278,0.23,3.2860590378,0.008,0,0.008,3.27,0.23,3.2780787056
2020-01-21 18:00:00,3.314,0.0,3.314,0.004,0,0.004,3.31,0.0,3.31,3.334,0.0,3.334,0.004,0,0.004,3.33,0.0,3.33
2020-01-21 18:30:00,3.312,-0.14,3.3149576166,0.002,0,0.002,3.31,-0.14,3.3129594021,3.332,-0.14,3.3349398795000003,0.002,0,0.002,3.33,-0.14,3.3329416437
2020-01-21 19:00:00,3.2615,-0.26,3.2718469173,0.0015,0,0.0015,3.26,-0.26,3.270351663,3.2915,0.26,3.3017529057,0.0015,0,0.0015,3.29,0.26,3.3002575657
2020-01-21 19:30:00,3.1505,-0.14,3.1536090833,0.0005,0,0.0005,3.15,-0.14,3.1531095763,3.1805,-0.14,3.1835797854,0.0005,0,0.0005,3.18,-0.14,3.1830802692
2020-01-21 20:00:00,3.04,-0.14,3.0432219768,0.0,0,0.0,3.04,-0.14,3.0432219768,3.06,-0.14,3.0632009401999998,0.0,0,0.0,3.06,-0.14,3.0632009401999998
2020-01-21 20:30:00,2.79,-0.16,2.7945840478,0.0,0,0.0,2.79,-0.16,2.7945840478,2.8200000000000003,-0.1,2.8217724926,0.0,0,0.0,2.8200000000000003,-0.1,2.8217724926
2020-01-21 21:00:00,2.56,-0.54,2.6163333121,0.0,0,0.0,2.56,-0.54,2.6163333121,2.66,0.33,2.6803917624,0.0,0,0.0,2.66,0.33,2.6803917624
2020-01-21 21:30:00,2.37,-0.5700000000000001,2.4375807679,0.0,0,0.0,2.37,-0.5700000000000001,2.4375807679,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028
2020-01-21 22:00:00,2.23,-0.33,2.254284809,0.0,0,0.0,2.23,-0.33,2.254284809,2.29,0.03,2.2901964981000003,0.0,0,0.0,2.29,0.03,2.2901964981000003
2020-01-21 22:30:00,2.08,-0.18,2.0877739341,0.0,0,0.0,2.08,-0.18,2.0877739341,2.11,-0.15,2.1153250341,0.0,0,0.0,2.11,-0.15,2.1153250341
2020-01-21 23:00:00,2.04,-0.14,2.0447982786,0.0,0,0.0,2.04,-0.14,2.0447982786,2.07,-0.15,2.0754276668,0.0,0,0.0,2.07,-0.15,2.0754276668
2020-01-21 23:30:00,1.9500000000000002,-0.18,1.9582900704,0.0,0,0.0,1.9500000000000002,-0.18,1.9582900704,1.98,-0.18,1.9881649831,0.0,0,0.0,1.98,-0.18,1.9881649831
2020-01-22 00:00:00,1.99,-0.15,1.9956452591,0.0,0,0.0,1.99,-0.15,1.9956452591,2.03,-0.16,2.0362956563,0.0,0,0.0,2.03,-0.16,2.0362956563
2020-01-22 00:30:00,2.5235000000000003,-0.37,2.5504807879999998,0.0035,0,0.0035,2.52,-0.37,2.5470178641,2.5535,0.2,2.5613204114,0.0035,0,0.0035,2.55,0.2,2.5578311125
2020-01-22 01:00:00,2.6755,-0.14,2.6791603629000003,0.0055000000000000005,0,0.0055000000000000005,2.67,-0.14,2.6736678926,2.7055,-0.14,2.7091198294,0.0055000000000000005,0,0.0055000000000000005,2.7,-0.14,2.7036271932
2020-01-22 01:30:00,2.657,-0.14,2.6606858138,0.007,0,0.007,2.65,-0.14,2.6536955364,2.6870000000000003,-0.14,2.6906447183,0.007,0,0.007,2.68,-0.14,2.6836542251
2020-01-22 02:00:00,2.556,-0.14,2.5598312443999998,0.006,0,0.006,2.55,-0.14,2.5538402456,2.576,-0.14,2.5798015428000003,0.006,0,0.006,2.5700000000000003,-0.14,2.5738104048
2020-01-22 02:30:00,2.6055,-0.14,2.6092585633,0.0055000000000000005,0,0.0055000000000000005,2.6,-0.14,2.6037665026,2.6355,0.0,2.6355,0.0055000000000000005,0,0.0055000000000000005,2.63,0.0,2.63
2020-01-22 03:00:00,2.5685000000000002,-0.26,2.5816258927,0.0085,0,0.0085,2.56,-0.26,2.5731692521,2.5985,0.01,2.5985192418,0.0085,0,0.0085,2.59,0.01,2.5900193049
2020-01-22 03:30:00,2.473,-0.41000000000000003,2.5067566695,0.003,0,0.003,2.47,-0.41000000000000003,2.5037971164,2.563,0.22,2.5724247316,0.003,0,0.003,2.56,0.22,2.5694357357
2020-01-22 04:00:00,2.5460000000000003,-0.14,2.5498462699,0.006,0,0.006,2.54,-0.14,2.5438553418,2.576,-0.14,2.5798015428000003,0.006,0,0.006,2.5700000000000003,-0.14,2.5738104048
2020-01-22 04:30:00,2.411,-0.52,2.4664389309,0.031,0,0.031,2.38,-0.52,2.4361444949,2.511,0.39,2.5411062552,0.031,0,0.031,2.48,0.39,2.5104780421
2020-01-22 05:00:00,2.3225,-0.52,2.380001313,0.0325,0,0.0325,2.29,-0.52,2.3482972555,2.4225,0.39,2.4536923707,0.0325,0,0.0325,2.39,0.39,2.421611034
2020-01-22 05:30:00,2.3875,-0.48,2.4352733419,0.0175,0,0.0175,2.37,-0.48,2.4181191038,2.4375,0.43,2.4751376224,0.0175,0,0.0175,2.42,0.43,2.4579056125
2020-01-22 06:00:00,2.436,0.0,2.436,0.006,0,0.006,2.43,0.0,2.43,2.466,0.0,2.466,0.006,0,0.006,2.46,0.0,2.46
2020-01-22 06:30:00,2.652,-0.44,2.6882529643,0.002,0,0.002,2.65,-0.44,2.6862799556,2.682,0.47000000000000003,2.7228705441,0.002,0,0.002,2.68,0.47000000000000003,2.7209005862
2020-01-22 07:00:00,2.8415,-0.36,2.864214072,0.021500000000000002,0,0.021500000000000002,2.8200000000000003,-0.36,2.8428858577,2.9215,0.53,2.9691854523,0.021500000000000002,0,0.021500000000000002,2.9,0.53,2.9480332427000002
2020-01-22 07:30:00,3.065,-0.13,3.0677556943,0.095,0,0.095,2.9699999999999998,-0.13,2.9728437564,3.115,0.5,3.1548732146,0.095,0,0.095,3.02,0.5,3.0611109095
2020-01-22 08:00:00,3.1885,0.24,3.1975197028,0.08850000000000001,0,0.08850000000000001,3.1,0.24,3.1092764432,3.2285,0.21,3.2353225882,0.08850000000000001,0,0.08850000000000001,3.14,0.21,3.1470144582
2020-01-22 08:30:00,3.217,0.24,3.225940018,0.037,0,0.037,3.18,0.24,3.1890437438,3.247,0.21,3.2537837974,0.037,0,0.037,3.21,0.21,3.2168618248
2020-01-22 09:00:00,3.194,0.25,3.2037690304,0.004,0,0.004,3.19,0.25,3.1997812425,3.234,0.24,3.2428931527,0.004,0,0.004,3.23,0.24,3.2389041357
2020-01-22 09:30:00,3.2345,0.25,3.2441470759,0.0045000000000000005,0,0.0045000000000000005,3.23,0.25,3.239660476,3.2645,0.22,3.2719046823,0.0045000000000000005,0,0.0045000000000000005,3.26,0.22,3.2674148803
2020-01-22 10:00:00,3.2835,0.27,3.2945822573,0.0335,0,0.0335,3.25,0.27,3.2611960996000002,3.3135,0.24,3.3221803458,0.0335,0,0.0335,3.2800000000000002,0.24,3.2887687666
2020-01-22 10:30:00,3.192,0.27,3.20339882,0.052000000000000005,0,0.052000000000000005,3.14,0.27,3.1515869019,3.232,0.21,3.2388152155,0.052000000000000005,0,0.052000000000000005,3.18,0.21,3.186926419
2020-01-22 11:00:00,3.088,0.27,3.0997812826,0.138,0,0.138,2.95,0.27,2.9623301639,3.128,0.23,3.1364444838,0.138,0,0.138,2.99,0.23,2.9988331064000002
2020-01-22 11:30:00,3.074,0.27,3.0858347331,0.17400000000000002,0,0.17400000000000002,2.9,0.27,2.9125418452,3.104,0.24,3.1132645246,0.17400000000000002,0,0.17400000000000002,2.93,0.24,2.9398129192
2020-01-22 12:00:00,3.032,0.26,3.0431273388,0.192,0,0.192,2.84,0.26,2.8518765752,3.072,0.23,3.0805979939,0.192,0,0.192,2.88,0.23,2.8891694308
2020-01-22 12:30:00,2.939,0.22,2.9472225908,0.179,0,0.179,2.76,0.22,2.7687542325,2.979,0.19,2.9850529309000002,0.179,0,0.179,2.8,0.19,2.8064390248
2020-01-22 13:00:00,2.9275,0.22,2.9357548007,0.14750000000000002,0,0.14750000000000002,2.7800000000000002,0.22,2.7886914494,2.9575,0.2,2.9642547545999998,0.14750000000000002,0,0.14750000000000002,2.81,0.2,2.8171084466
2020-01-22 13:30:00,3.018,0.22,3.0260079313,0.11800000000000001,0,0.11800000000000001,2.9,0.22,2.9083328558,3.048,0.2,3.054554632,0.11800000000000001,0,0.11800000000000001,2.93,0.2,2.9368180059
2020-01-22 14:00:00,2.9619999999999997,0.24,2.9717072534,0.152,0,0.152,2.81,0.24,2.820230487,3.002,0.2,3.0086548489,0.152,0,0.152,2.85,0.2,2.8570089254
2020-01-22 14:30:00,2.9415,0.24,2.9512746822,0.21150000000000002,0,0.21150000000000002,2.73,0.24,2.740529146,2.9815,0.2,2.9882005036,0.21150000000000002,0,0.21150000000000002,2.77,0.2,2.777210831
2020-01-22 15:00:00,2.891,0.24,2.9009448461,0.221,0,0.221,2.67,0.24,2.6807648162,2.931,0.2,2.9378156852,0.221,0,0.221,2.71,0.2,2.7173700521
2020-01-22 15:30:00,2.936,0.2,2.9428041049,0.056,0,0.056,2.88,0.2,2.8869360921,2.956,0.0,2.956,0.056,0,0.056,2.9,0.0,2.9
2020-01-22 16:00:00,3.048,0.2,3.054554632,0.028,0,0.028,3.02,0.2,3.0266152712,3.078,0.0,3.078,0.028,0,0.028,3.05,0.0,3.05
2020-01-22 16:30:00,3.178,-0.41000000000000003,3.2043383092,0.028,0,0.028,3.15,-0.41000000000000003,3.1765704777,3.248,0.53,3.2909579153,0.028,0,0.028,3.22,0.53,3.2633265237
2020-01-22 17:00:00,3.2605,-0.14,3.2635042899,0.0105,0,0.0105,3.25,-0.14,3.2530139871,3.2905,-0.14,3.2934769242,0.0105,0,0.0105,3.2800000000000002,-0.14,3.2829864453
2020-01-22 17:30:00,3.3365,0.16,3.3403341524,0.0165,0,0.0165,3.32,0.16,3.3238531857,3.3565,0.0,3.3565,0.0165,0,0.0165,3.34,0.0,3.34
2020-01-22 18:00:00,3.331,-0.14,3.3339407613,0.041,0,0.041,3.29,-0.14,3.2929773762,3.351,0.0,3.351,0.041,0,0.041,3.31,0.0,3.31
2020-01-22 18:30:00,3.2445,-0.31,3.2592760316,0.0245,0,0.0245,3.22,-0.31,3.2348879424,3.2745,0.27,3.2856126141,0.0245,0,0.0245,3.25,0.27,3.2611960996000002
2020-01-22 19:00:00,3.1595,-0.14,3.1626002356,0.0095,0,0.0095,3.15,-0.14,3.1531095763,3.1895,-0.14,3.1925711034,0.0095,0,0.0095,3.18,-0.14,3.1830802692
2020-01-22 19:30:00,3.0555,-0.14,3.0587056495,0.025500000000000002,0,0.025500000000000002,3.03,-0.14,3.0332325991,3.0755,-0.14,3.0786848247,0.025500000000000002,0,0.025500000000000002,3.05,-0.14,3.0532114241
2020-01-22 20:00:00,2.9265,-0.14,2.9298467963,0.006500000000000001,0,0.006500000000000001,2.92,-0.14,2.9233542379,2.9565,-0.14,2.9598128742,0.006500000000000001,0,0.006500000000000001,2.95,-0.14,2.9533201655
2020-01-22 20:30:00,2.753,-0.14,2.7565574545000002,0.003,0,0.003,2.75,-0.14,2.7535613304,2.773,-0.14,2.7765318295,0.003,0,0.003,2.77,-0.14,2.7735356497
2020-01-22 21:00:00,2.5865,-0.14,2.5902861328,0.006500000000000001,0,0.006500000000000001,2.58,-0.14,2.5837956576,2.6065,-0.15,2.6108125651,0.006500000000000001,0,0.006500000000000001,2.6,-0.15,2.6043233286
2020-01-22 21:30:00,2.3675,-0.14,2.3716357752,0.0175,0,0.0175,2.35,-0.14,2.3541665192,2.3975,-0.15,2.4021878049,0.0175,0,0.0175,2.38,-0.15,2.384722206
2020-01-22 22:00:00,2.185,-0.23,2.1970719151,0.015,0,0.015,2.17,-0.23,2.1821548983,2.225,0.01,2.2250224718,0.015,0,0.015,2.21,0.01,2.2100226243
2020-01-22 22:30:00,1.9935,-0.19,2.0025339573,0.0035,0,0.0035,1.99,-0.19,1.9990497743,2.0335,-0.1,2.0359573301,0.0035,0,0.0035,2.03,-0.1,2.0324615618
2020-01-22 23:00:00,1.9525000000000001,-0.14,1.9575127714,0.0025,0,0.0025,1.9500000000000002,-0.14,1.9550191815,1.9825,-0.15,1.9881665549,0.0025,0,0.0025,1.98,-0.15,1.9856736892
2020-01-22 23:30:00,1.884,-0.14,1.8891945373999999,0.004,0,0.004,1.88,-0.14,1.8852055591,1.9140000000000001,-0.15,1.9198687455,0.004,0,0.004,1.9100000000000001,-0.15,1.9158809984
2020-01-23 00:00:00,1.863,-0.14,1.8682529272,0.003,0,0.003,1.8599999999999999,-0.14,1.8652613758,1.893,-0.15,1.8989336480999999,0.003,0,0.003,1.8900000000000001,-0.15,1.8959430371
2020-01-23 00:30:00,2.438,-0.2,2.4461896901,0.008,0,0.008,2.43,-0.2,2.4382165613,2.468,-0.06,2.4687292278,0.008,0,0.008,2.46,-0.06,2.4607315985
2020-01-23 01:00:00,2.543,-0.14,2.5468508005,0.023,0,0.023,2.52,-0.14,2.5238858928,2.573,-0.14,2.5768059686,0.023,0,0.023,2.55,-0.14,2.5538402456
2020-01-23 01:30:00,2.5285,-0.14,2.5323728496999998,0.0085,0,0.0085,2.52,-0.14,2.5238858928,2.5585,-0.14,2.5623275064,0.0085,0,0.0085,2.55,-0.14,2.5538402456
2020-01-23 02:00:00,2.4565,-0.14,2.4604861816,0.0165,0,0.0165,2.44,-0.14,2.4440130933,2.4865,-0.14,2.4904381643,0.0165,0,0.0165,2.47,-0.14,2.4739644298
2020-01-23 02:30:00,2.4625,-0.14,2.4664764848000003,0.0025,0,0.0025,2.46,-0.14,2.4639805194,2.4925,-0.14,2.4964286992,0.0025,0,0.0025,2.49,-0.14,2.4939326374
2020-01-23 03:00:00,2.453,-0.14,2.45699186,0.003,0,0.003,2.45,-0.14,2.45399674,2.473,-0.14,2.4769596283,0.003,0,0.003,2.47,-0.14,2.4739644298
2020-01-23 03:30:00,2.38,-0.14,2.3841140912,0.02,0,0.02,2.36,-0.14,2.3641488955,2.41,-0.14,2.4140629652,0.02,0,0.02,2.39,-0.14,2.394096907
2020-01-23 04:00:00,2.407,-0.5,2.4583834119,0.027,0,0.027,2.38,-0.5,2.4319539469,2.437,0.43,2.4746452271,0.027,0,0.027,2.41,0.43,2.4480604568
2020-01-23 04:30:00,2.3235,0.0,2.3235,0.0135,0,0.0135,2.31,0.0,2.31,2.3535,0.0,2.3535,0.0135,0,0.0135,2.34,0.0,2.34
2020-01-23 05:00:00,2.237,0.0,2.237,0.007,0,0.007,2.23,0.0,2.23,2.267,0.0,2.267,0.007,0,0.007,2.26,0.0,2.26
2020-01-23 05:30:00,2.2545,0.0,2.2545,0.0245,0,0.0245,2.23,0.0,2.23,2.2845,0.0,2.2845,0.0245,0,0.0245,2.26,0.0,2.26
2020-01-23 06:00:00,2.2765,0.0,2.2765,0.0465,0,0.0465,2.23,0.0,2.23,2.3064999999999998,0.0,2.3064999999999998,0.0465,0,0.0465,2.26,0.0,2.26
2020-01-23 06:30:00,2.4955,-0.29,2.5122938224,0.035500000000000004,0,0.035500000000000004,2.46,-0.29,2.4770345173,2.5555,0.55,2.6140161151,0.035500000000000004,0,0.035500000000000004,2.52,0.55,2.5793216162
2020-01-23 07:00:00,2.747,0.09,2.7484739402000002,0.017,0,0.017,2.73,0.09,2.7314831136,2.797,0.34,2.8175892178,0.017,0,0.017,2.7800000000000002,0.34,2.8007141946000003
2020-01-23 07:30:00,2.8515,0.06,2.8521311769,0.0315,0,0.0315,2.8200000000000003,0.06,2.8206382257,2.9115,0.37,2.934916055,0.0315,0,0.0315,2.88,0.37,2.9036700915
2020-01-23 08:00:00,2.9365,0.27,2.9488866119,0.0165,0,0.0165,2.92,0.27,2.9324563083,2.9665,0.24,2.9761925761,0.0165,0,0.0165,2.95,0.24,2.9597466108
2020-01-23 08:30:00,2.9065000000000003,-0.27,2.9190139174,0.0165,0,0.0165,2.89,-0.27,2.9025850547000003,3.0265,0.6000000000000001,3.0854014731,0.0165,0,0.0165,3.01,0.6000000000000001,3.0692181415
2020-01-23 09:00:00,2.9125,-0.30000000000000004,2.9279098774000003,0.022500000000000003,0,0.022500000000000003,2.89,-0.30000000000000004,2.9055292117000002,3.0325,0.65,3.1013797333,0.022500000000000003,0,0.022500000000000003,3.01,0.65,3.0793830551
2020-01-23 09:30:00,2.9745,-0.33,2.9927496136,0.044500000000000005,0,0.044500000000000005,2.93,-0.33,2.948525055,3.1045,0.62,3.1658048345,0.044500000000000005,0,0.044500000000000005,3.06,0.62,3.1221787265
2020-01-23 10:00:00,2.89,-0.33,2.9087798128999998,0.05,0,0.05,2.84,-0.33,2.8591082526,3.02,0.64,3.0870698081,0.05,0,0.05,2.9699999999999998,0.64,3.0381737936
2020-01-23 10:30:00,2.948,0.21,2.9554701826,0.048,0,0.048,2.9,0.21,2.9075935067,2.988,0.28,3.0010904685,0.048,0,0.048,2.94,0.28,2.9533032354
2020-01-23 11:00:00,2.935,0.28,2.9483257961,0.075,0,0.075,2.86,0.28,2.8736736071,2.965,0.26,2.9763778322,0.075,0,0.075,2.89,0.26,2.9016719318
2020-01-23 11:30:00,2.894,0.28,2.9075137145000003,0.10400000000000001,0,0.10400000000000001,2.79,0.28,2.8040149786,2.924,0.26,2.9355367482,0.10400000000000001,0,0.10400000000000001,2.8200000000000003,0.26,2.8319604517
2020-01-23 12:00:00,2.898,0.27,2.9105504634,0.088,0,0.088,2.81,0.27,2.8229417281,2.928,0.24,2.9378195996,0.088,0,0.088,2.84,0.24,2.8501228043999998
2020-01-23 12:30:00,2.9055,0.26,2.9171099139,0.0755,0,0.0755,2.83,0.26,2.8419183662,2.9355,0.22,2.9437323673,0.0755,0,0.0755,2.86,0.22,2.8684490583
2020-01-23 13:00:00,2.928,0.26,2.9395210494,0.058,0,0.058,2.87,0.26,2.8817529388,2.968,0.22,2.9761424697,0.058,0,0.058,2.91,0.22,2.9183043022
2020-01-23 13:30:00,2.9285,0.26,2.9400190901,0.0585,0,0.0585,2.87,0.26,2.8817529388,2.9685,0.22,2.9766411020000003,0.0585,0,0.0585,2.91,0.22,2.9183043022
2020-01-23 14:00:00,2.9205,0.26,2.9320505197,0.0505,0,0.0505,2.87,0.26,2.8817529388,2.9605,0.24,2.9702121557,0.0505,0,0.0505,2.91,0.24,2.9198801345
2020-01-23 14:30:00,2.9095,0.26,2.9210940159,0.0395,0,0.0395,2.87,0.26,2.8817529388,2.9495,0.22,2.9576934003,0.0395,0,0.0395,2.91,0.22,2.9183043022
2020-01-23 15:00:00,2.8315,0.23,2.8408259802,0.0315,0,0.0315,2.8,0.23,2.8094305473,2.8615,0.22,2.8699446423,0.0315,0,0.0315,2.83,0.22,2.8385383563
2020-01-23 15:30:00,2.8165,0.19,2.8229013886,0.0165,0,0.0165,2.8,0.19,2.8064390248,2.8465,0.19,2.8528340733,0.0165,0,0.0165,2.83,0.19,2.8363709207000003
2020-01-23 16:00:00,2.8995,0.21,2.9070948127,0.0095,0,0.0095,2.89,0.21,2.8976197128,2.9295,0.19,2.9356549951,0.0095,0,0.0095,2.92,0.19,2.9261749777
2020-01-23 16:30:00,3.091,0.21,3.0981254009,0.001,0,0.001,3.09,0.21,3.0971277016,3.121,0.19,3.1267780542,0.001,0,0.001,3.12,0.19,3.1257799027
2020-01-23 17:00:00,3.1825,-0.14,3.1855778518,0.0025,0,0.0025,3.18,-0.14,3.1830802692,3.2125,0.0,3.2125,0.0025,0,0.0025,3.21,0.0,3.21
2020-01-23 17:30:00,3.25,-0.14,3.2530139871,0.0,0,0.0,3.25,-0.14,3.2530139871,3.2800000000000002,-0.14,3.2829864453,0.0,0,0.0,3.2800000000000002,-0.14,3.2829864453
2020-01-23 18:00:00,3.281,0.0,3.281,0.001,0,0.001,3.2800000000000002,0.0,3.2800000000000002,3.311,0.0,3.311,0.001,0,0.001,3.31,0.0,3.31
2020-01-23 18:30:00,3.25,-0.14,3.2530139871,0.0,0,0.0,3.25,-0.14,3.2530139871,3.2800000000000002,-0.14,3.2829864453,0.0,0,0.0,3.2800000000000002,-0.14,3.2829864453
2020-01-23 19:00:00,3.16,-0.14,3.1630997455,0.0,0,0.0,3.16,-0.14,3.1630997455,3.19,-0.14,3.1930706225,0.0,0,0.0,3.19,-0.14,3.1930706225
2020-01-23 19:30:00,3.05,-0.14,3.0532114241,0.0,0,0.0,3.05,-0.14,3.0532114241,3.07,-0.14,3.0731905245,0.0,0,0.0,3.07,-0.14,3.0731905245
2020-01-23 20:00:00,2.8970000000000002,-0.14,2.9003808371,0.007,0,0.007,2.89,-0.14,2.8933890164,2.917,-0.14,2.9203576836,0.007,0,0.007,2.91,-0.14,2.9133657512
2020-01-23 20:30:00,2.709,-0.28,2.7234318424,0.029,0,0.029,2.68,-0.28,2.6945871669,2.749,0.21,2.7570094305,0.029,0,0.029,2.7199999999999998,0.21,2.7280945731
2020-01-23 21:00:00,2.558,-0.14,2.5618282534,0.008,0,0.008,2.55,-0.14,2.5538402456,2.578,-0.14,2.5817985978999998,0.008,0,0.008,2.5700000000000003,-0.14,2.5738104048
2020-01-23 21:30:00,2.3205,-0.37,2.3498128117,0.0205,0,0.0205,2.3,-0.37,2.3295707759,2.3505000000000003,0.23,2.3617261166,0.0205,0,0.0205,2.33,0.23,2.3413244115
2020-01-23 22:00:00,2.1265,-0.21,2.1368439929,0.006500000000000001,0,0.006500000000000001,2.12,-0.21,2.1303755537,2.1665,-0.03,2.1667076983,0.006500000000000001,0,0.006500000000000001,2.16,-0.03,2.1602083233
2020-01-23 22:30:00,1.99,-0.14,1.9949185447,0.01,0,0.01,1.98,-0.14,1.9849433241,2.02,-0.14,2.0248456731,0.01,0,0.01,2.01,-0.14,2.0148697228
2020-01-23 23:00:00,1.9365,-0.14,1.9415540811,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,-0.14,1.9350710581000001,1.9665,-0.14,1.9714771746,0.006500000000000001,0,0.006500000000000001,1.96,-0.14,1.9649936387
2020-01-23 23:30:00,1.8900000000000001,-0.14,1.8951780919,0.01,0,0.01,1.88,-0.14,1.8852055591,1.92,-0.14,1.9250974001,0.01,0,0.01,1.9100000000000001,-0.14,1.9151240169000001
2020-01-24 00:00:00,1.925,-0.14,1.9300841951,0.005,0,0.005,1.92,-0.14,1.9250974001,1.955,-0.14,1.9600063775,0.005,0,0.005,1.9500000000000002,-0.14,1.9550191815
2020-01-24 00:30:00,2.4705,-0.14,2.4744636287,0.0005,0,0.0005,2.47,-0.14,2.4739644298,2.5005,-0.14,2.5044161495,0.0005,0,0.0005,2.5,-0.14,2.5039169315
2020-01-24 01:00:00,2.581,-0.14,2.5847941891,0.001,0,0.001,2.58,-0.14,2.5837956576,2.6109999999999998,-0.14,2.6147506573,0.001,0,0.001,2.61,-0.14,2.6137520923
2020-01-24 01:30:00,2.5355,-0.4,2.5668580502,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,-0.4,2.5614253844,2.5655,0.19,2.5725260446,0.0055000000000000005,0,0.0055000000000000005,2.56,0.19,2.5670410982
2020-01-24 02:00:00,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652,2.44,-0.14,2.4440130933,0.0,0,0.0,2.44,-0.14,2.4440130933
2020-01-24 02:30:00,2.41,-0.46,2.4535076931,0.0,0,0.0,2.41,-0.46,2.4535076931,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2020-01-24 03:00:00,2.37,-0.51,2.4242524621,0.0,0,0.0,2.37,-0.51,2.4242524621,2.48,0.41000000000000003,2.5136626663,0.0,0,0.0,2.48,0.41000000000000003,2.5136626663
2020-01-24 03:30:00,2.29,-0.51,2.346103152,0.0,0,0.0,2.29,-0.51,2.346103152,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611
2020-01-24 04:00:00,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652
2020-01-24 04:30:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33
2020-01-24 05:00:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.24,0.0,2.24,0.0,0,0.0,2.24,0.0,2.24
2020-01-24 05:30:00,2.16,-0.49,2.2148814867,0.0,0,0.0,2.16,-0.49,2.2148814867,2.22,0.42,2.2593804460999998,0.0,0,0.0,2.22,0.42,2.2593804460999998
2020-01-24 06:00:00,2.24,-0.48,2.2908513701,0.0,0,0.0,2.24,-0.48,2.2908513701,2.2800000000000002,0.42,2.3183614904,0.0,0,0.0,2.2800000000000002,0.42,2.3183614904
2020-01-24 06:30:00,2.44,-0.38,2.4694128857,0.0,0,0.0,2.44,-0.38,2.4694128857,2.51,0.46,2.551803284,0.0,0,0.0,2.51,0.46,2.551803284
2020-01-24 07:00:00,2.7515,0.22,2.7602811903999998,0.0015,0,0.0015,2.75,0.22,2.7587859649,2.7815000000000003,0.19,2.7879817521,0.0015,0,0.0015,2.7800000000000002,0.19,2.7864852413000003
2020-01-24 07:30:00,2.884,0.22,2.8923789517,0.004,0,0.004,2.88,0.22,2.8883905553,2.914,0.19,2.9201876652000003,0.004,0,0.004,2.91,0.19,2.9161961525
2020-01-24 08:00:00,2.91,-0.25,2.9207190895,0.0,0,0.0,2.91,-0.25,2.9207190895,3.02,0.55,3.0696742498,0.0,0,0.0,3.02,0.55,3.0696742498
2020-01-24 08:30:00,3.0305,0.25,3.0407943452,0.0005,0,0.0005,3.03,0.25,3.0402960382,3.0605,0.23,3.0691302107,0.0005,0,0.0005,3.06,0.23,3.0686316169
2020-01-24 09:00:00,3.0085,0.27,3.0205913742,0.0085,0,0.0085,3.0,0.27,3.0121254954,3.0485,0.24,3.0579326758,0.0085,0,0.0085,3.04,0.24,3.0494589684
2020-01-24 09:30:00,3.025,0.27,3.0370256831,0.025,0,0.025,3.0,0.27,3.0121254954,3.065,0.25,3.0751788566,0.025,0,0.025,3.04,0.25,3.0502622838
2020-01-24 10:00:00,2.9645,0.25,2.975022731,0.044500000000000005,0,0.044500000000000005,2.92,0.25,2.9306825144,3.0045,0.23,3.0132906017,0.044500000000000005,0,0.044500000000000005,2.96,0.23,2.9689223634
2020-01-24 10:30:00,2.947,0.25,2.9575849946,0.057,0,0.057,2.89,0.25,2.900792995,2.977,0.25,2.9874787029,0.057,0,0.057,2.92,0.25,2.9306825144
2020-01-24 11:00:00,2.855,0.25,2.8659248071,0.055,0,0.055,2.8,0.25,2.8111385594,2.885,0.22,2.8933760558,0.055,0,0.055,2.83,0.22,2.8385383563
2020-01-24 11:30:00,2.8425000000000002,0.23,2.851790008,0.0425,0,0.0425,2.8,0.23,2.8094305473,2.8725,0.21,2.8801660108,0.0425,0,0.0425,2.83,0.21,2.8377808231
2020-01-24 12:00:00,2.787,0.21,2.7949005349,0.057,0,0.057,2.73,0.21,2.7380650102,2.817,0.16,2.8215401822,0.057,0,0.057,2.76,0.16,2.7646337913
2020-01-24 12:30:00,2.7885,0.21,2.7963962970000003,0.0785,0,0.0785,2.71,0.21,2.7181243533,2.8185000000000002,0.18,2.8242418894,0.0785,0,0.0785,2.74,0.18,2.7459060435
2020-01-24 13:00:00,2.698,0.21,2.7061603796,0.078,0,0.078,2.62,0.21,2.6284025567000002,2.7279999999999998,0.16,2.7326880539,0.078,0,0.078,2.65,0.16,2.6548257947
2020-01-24 13:30:00,2.6755,0.18,2.6815481070000002,0.0655,0,0.0655,2.61,0.18,2.6161995337,2.6955,0.18,2.7015033315,0.0655,0,0.0655,2.63,0.18,2.6361524994
2020-01-24 14:00:00,2.6465,0.13,2.6496909725,0.0665,0,0.0665,2.58,0.13,2.5832731176,2.6765,0.0,2.6765,0.0665,0,0.0665,2.61,0.0,2.61
2020-01-24 14:30:00,2.6055,0.2,2.6131647958,0.0455,0,0.0455,2.56,0.2,2.5678006153,2.6355,0.14,2.63921584,0.0455,0,0.0455,2.59,0.14,2.5937810239
2020-01-24 15:00:00,2.5375,0.17,2.5431882058,0.0575,0,0.0575,2.48,0.17,2.4858197843,2.5675,0.0,2.5675,0.0575,0,0.0575,2.51,0.0,2.51
2020-01-24 15:30:00,2.6085000000000003,0.13,2.6117374007,0.0385,0,0.0385,2.5700000000000003,0.13,2.5732858372000003,2.6385,0.0,2.6385,0.0385,0,0.0385,2.6,0.0,2.6
2020-01-24 16:00:00,2.676,0.17,2.6813944134,0.026000000000000002,0,0.026000000000000002,2.65,0.17,2.6554472316,2.706,0.0,2.706,0.026000000000000002,0,0.026000000000000002,2.68,0.0,2.68
2020-01-24 16:30:00,2.778,0.2,2.7851901192,0.008,0,0.008,2.77,0.2,2.777210831,2.808,0.16,2.8125547106,0.008,0,0.008,2.8,0.16,2.8045677029
2020-01-24 17:00:00,2.9105,-0.07,2.9113416581,0.0005,0,0.0005,2.91,-0.07,2.9108418026000002,2.9405,-0.14,2.94383088,0.0005,0,0.0005,2.94,-0.14,2.9433314458
2020-01-24 17:30:00,2.96,-0.46,2.9955300032,0.0,0,0.0,2.96,-0.46,2.9955300032,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-01-24 18:00:00,3.07,-0.46,3.104271251,0.0,0,0.0,3.07,-0.46,3.104271251,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-01-24 18:30:00,3.03,-0.46,3.0647185841,0.0,0,0.0,3.03,-0.46,3.0647185841,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2020-01-24 19:00:00,2.91,-0.5,2.9526428839000003,0.0,0,0.0,2.91,-0.5,2.9526428839000003,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831
2020-01-24 19:30:00,2.79,-0.47000000000000003,2.8293108702,0.0,0,0.0,2.79,-0.47000000000000003,2.8293108702,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061
2020-01-24 20:00:00,2.604,-0.5,2.6515685924,0.004,0,0.004,2.6,-0.5,2.647640459,2.724,0.46,2.7625669223,0.004,0,0.004,2.7199999999999998,0.46,2.7586228448
2020-01-24 20:30:00,2.46,-0.48,2.5063918289,0.0,0,0.0,2.46,-0.48,2.5063918289,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927
2020-01-24 21:00:00,2.3525,-0.14,2.3566620992000002,0.0025,0,0.0025,2.35,-0.14,2.3541665192,2.3725,-0.14,2.3766270742,0.0025,0,0.0025,2.37,-0.14,2.3741314201
2020-01-24 21:30:00,2.1615,-0.32,2.1850588665,0.0115,0,0.0115,2.15,-0.32,2.1736835096,2.1915,0.11,2.1942589296,0.0115,0,0.0115,2.18,0.11,2.1827734651
2020-01-24 22:00:00,2.0395,-0.22,2.051331336,0.0095,0,0.0095,2.03,-0.22,2.0418863827,2.0795,-0.01,2.0795240441,0.0095,0,0.0095,2.07,-0.01,2.0700241544
2020-01-24 22:30:00,1.891,-0.52,1.9611937690999999,0.011,0,0.011,1.88,-0.52,1.9505896543999999,1.991,0.34,2.0198220219,0.011,0,0.011,1.98,0.34,2.0089798406
2020-01-24 23:00:00,1.8805,-0.54,1.9564969333,0.0005,0,0.0005,1.88,-0.54,1.9560163598,1.9905,0.38,2.0264476924,0.0005,0,0.0005,1.99,0.38,2.0259565642
2020-01-24 23:30:00,1.8399999999999999,-0.55,1.9204426573000002,0.0,0,0.0,1.8399999999999999,-0.55,1.9204426573000002,1.94,0.38,1.9768662069,0.0,0,0.0,1.94,0.38,1.9768662069
2020-01-25 00:00:00,1.8599999999999999,-0.52,1.9313207916000001,0.0,0,0.0,1.8599999999999999,-0.52,1.9313207916000001,1.97,0.41000000000000003,2.0122127124,0.0,0,0.0,1.97,0.41000000000000003,2.0122127124
2020-01-25 00:30:00,2.46,-0.5,2.510298787,0.0,0,0.0,2.46,-0.5,2.510298787,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002
2020-01-25 01:00:00,2.5700000000000003,-0.14,2.5738104048,0.0,0,0.0,2.5700000000000003,-0.14,2.5738104048,2.59,-0.14,2.5937810239,0.0,0,0.0,2.59,-0.14,2.5937810239
2020-01-25 01:30:00,2.52,-0.14,2.5238858928,0.0,0,0.0,2.52,-0.14,2.5238858928,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55
2020-01-25 02:00:00,2.41,-0.51,2.4633716731,0.0,0,0.0,2.41,-0.51,2.4633716731,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2020-01-25 02:30:00,2.442,0.0,2.442,0.002,0,0.002,2.44,0.0,2.44,2.462,-0.14,2.4659772911,0.002,0,0.002,2.46,-0.14,2.4639805194
2020-01-25 03:00:00,2.433,0.0,2.433,0.003,0,0.003,2.43,0.0,2.43,2.463,0.0,2.463,0.003,0,0.003,2.46,0.0,2.46
2020-01-25 03:30:00,2.285,-0.28,2.3020914404,0.005,0,0.005,2.2800000000000002,-0.28,2.2971286425,2.315,-0.02,2.3150863915,0.005,0,0.005,2.31,-0.02,2.3100865785
2020-01-25 04:00:00,2.233,-0.5,2.2882939059,0.023,0,0.023,2.21,-0.5,2.2658552469,2.333,0.41000000000000003,2.3687526253,0.023,0,0.023,2.31,0.41000000000000003,2.346103152
2020-01-25 04:30:00,2.159,-0.48,2.2117144933,0.019,0,0.019,2.14,-0.48,2.1931712199,2.259,0.43,2.2995610451,0.019,0,0.019,2.24,0.43,2.2808989456
2020-01-25 05:00:00,2.0675,-0.48,2.1224882214,0.0175,0,0.0175,2.05,-0.48,2.1054453211,2.1675,0.43,2.2097412179,0.0175,0,0.0175,2.15,0.43,2.1925783908
2020-01-25 05:30:00,1.9889999999999999,-0.46,2.0414996939,0.019,0,0.019,1.97,-0.46,2.0229928324,2.089,0.45,2.1369185759000002,0.019,0,0.019,2.07,0.45,2.1183484133
2020-01-25 06:00:00,2.0195,-0.46,2.07122675,0.0195,0,0.0195,2.0,-0.46,2.052218312,2.0895,0.45,2.1374073664,0.0195,0,0.0195,2.07,0.45,2.1183484133
2020-01-25 06:30:00,2.135,0.0,2.135,0.015,0,0.015,2.12,0.0,2.12,2.165,0.0,2.165,0.015,0,0.015,2.15,0.0,2.15
2020-01-25 07:00:00,2.169,0.0,2.169,0.029,0,0.029,2.14,0.0,2.14,2.199,0.0,2.199,0.029,0,0.029,2.17,0.0,2.17
2020-01-25 07:30:00,2.178,0.03,2.1782066018,0.028,0,0.028,2.15,0.03,2.1502092921,2.208,0.54,2.27307369,0.028,0,0.028,2.18,0.54,2.2458851262
2020-01-25 08:00:00,2.226,0.0,2.226,0.016,0,0.016,2.21,0.0,2.21,2.2560000000000002,0.0,2.2560000000000002,0.016,0,0.016,2.24,0.0,2.24
2020-01-25 08:30:00,2.2445,-0.46,2.2911526029,0.0145,0,0.0145,2.23,-0.46,2.276949714,2.3045,0.44,2.3461287795,0.0145,0,0.0145,2.29,0.44,2.3318876474
2020-01-25 09:00:00,2.4050000000000002,-0.14,2.4090713979,0.005,0,0.005,2.4,-0.14,2.4040798656,2.435,-0.14,2.4390213201,0.005,0,0.005,2.43,-0.14,2.4340295808
2020-01-25 09:30:00,2.544,-0.38,2.5722239405,0.004,0,0.004,2.54,-0.38,2.5682678988000003,2.604,0.53,2.6573889441,0.004,0,0.004,2.6,0.53,2.653469427
2020-01-25 10:00:00,2.5845000000000002,-0.43,2.6200267651,0.0045000000000000005,0,0.0045000000000000005,2.58,-0.43,2.6155878880000003,2.7045,0.51,2.7521664648,0.0045000000000000005,0,0.0045000000000000005,2.7,0.51,2.7477445296000003
2020-01-25 10:30:00,2.596,-0.47000000000000003,2.6382031764000002,0.016,0,0.016,2.58,-0.47000000000000003,2.6224606765000003,2.716,0.48,2.7580891936,0.016,0,0.016,2.7,0.48,2.7423347717
2020-01-25 11:00:00,2.6105,-0.44,2.6473213349,0.030500000000000003,0,0.030500000000000003,2.58,-0.44,2.6172504656999998,2.7305,0.51,2.7777203333,0.030500000000000003,0,0.030500000000000003,2.7,0.51,2.7477445296000003
2020-01-25 11:30:00,2.567,-0.42,2.6011322535,0.057,0,0.057,2.51,-0.42,2.5448968545,2.697,0.53,2.7485830895000003,0.057,0,0.057,2.64,0.53,2.6926752496
2020-01-25 12:00:00,2.5395,-0.45,2.5790618934,0.08950000000000001,0,0.08950000000000001,2.45,-0.45,2.4909837414,2.6595,0.5,2.706093171,0.08950000000000001,0,0.08950000000000001,2.5700000000000003,0.5,2.6181863952
2020-01-25 12:30:00,2.5255,-0.45,2.5652778115,0.0755,0,0.0755,2.45,-0.45,2.4909837414,2.6455,0.5,2.6923354639,0.0755,0,0.0755,2.5700000000000003,0.5,2.6181863952
2020-01-25 13:00:00,2.482,-0.43,2.5189728065,0.032,0,0.032,2.45,-0.43,2.4874484919,2.602,0.52,2.6534513374,0.032,0,0.032,2.5700000000000003,0.52,2.6220793276
2020-01-25 13:30:00,2.4895,-0.44,2.5280843044,0.0195,0,0.0195,2.47,-0.44,2.5088842141,2.6095,0.52,2.6608063158,0.0195,0,0.0195,2.59,0.52,2.6416850683
2020-01-25 14:00:00,2.4525,-0.34,2.4759556236,0.0325,0,0.0325,2.42,-0.34,2.4437675831,2.5025,0.36,2.5282615074,0.0325,0,0.0325,2.47,0.36,2.4960969532
2020-01-25 14:30:00,2.392,-0.14,2.3960934873,0.032,0,0.032,2.36,-0.14,2.3641488955,2.422,-0.14,2.4260428685,0.032,0,0.032,2.39,-0.14,2.394096907
2020-01-25 15:00:00,2.3985,0.17,2.4045170513,0.0385,0,0.0385,2.36,0.17,2.3661149592,2.4285,0.0,2.4285,0.0385,0,0.0385,2.39,0.0,2.39
2020-01-25 15:30:00,2.4715,-0.14,2.4754620276,0.0315,0,0.0315,2.44,-0.14,2.4440130933,2.4915000000000003,-0.14,2.4954302735000002,0.0315,0,0.0315,2.46,-0.14,2.4639805194
2020-01-25 16:00:00,2.51,-0.14,2.5139013505,0.01,0,0.01,2.5,-0.14,2.5039169315,2.54,-0.14,2.5438553418,0.01,0,0.01,2.5300000000000002,-0.14,2.5338705571
2020-01-25 16:30:00,2.5545,-0.48,2.5992056960000003,0.0145,0,0.0145,2.54,-0.48,2.5849564793,2.6445,0.42,2.6776445339,0.0145,0,0.0145,2.63,0.42,2.6633249896
2020-01-25 17:00:00,2.7075,-0.48,2.7497193039,0.0175,0,0.0175,2.69,-0.48,2.7324897072,2.7975,0.48,2.8383809205,0.0175,0,0.0175,2.7800000000000002,0.48,2.8211345236
2020-01-25 17:30:00,2.91,-0.14,2.9133657512,0.01,0,0.01,2.9,-0.14,2.9033773437,2.94,-0.14,2.9433314458,0.01,0,0.01,2.93,-0.14,2.933342803
2020-01-25 18:00:00,3.0115,0.17,3.0162944568,0.0315,0,0.0315,2.98,0.17,2.9848450546,3.0315,0.0,3.0315,0.0315,0,0.0315,3.0,0.0,3.0
