Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 18:30:00,3.0125,-0.14,3.0157513575,0.022500000000000003,0,0.022500000000000003,2.99,-0.14,2.9932757975,3.0325,-0.14,3.0357299369,0.022500000000000003,0,0.022500000000000003,3.01,-0.14,3.013254055
2020-01-25 19:00:00,2.9035,-0.42,2.9337198656,0.0335,0,0.0335,2.87,-0.42,2.9005689097,2.9335,0.43,2.9648477617,0.0335,0,0.0335,2.9,0.43,2.931705988
2020-01-25 19:30:00,2.68,-0.48,2.722645772,0.02,0,0.02,2.66,-0.48,2.702961339,2.81,0.46,2.8474023249,0.02,0,0.02,2.79,0.46,2.8276668828
2020-01-25 20:00:00,2.601,-0.4,2.6315776637,0.021,0,0.021,2.58,-0.4,2.6108236248,2.651,0.33,2.671460462,0.021,0,0.021,2.63,0.33,2.6506225684
2020-01-25 20:30:00,2.4395,-0.41000000000000003,2.4737138577,0.029500000000000002,0,0.029500000000000002,2.41,-0.41000000000000003,2.4446267609,2.4695,0.42,2.5049611274,0.029500000000000002,0,0.029500000000000002,2.44,0.42,2.4758836806
2020-01-25 21:00:00,2.2665,-0.14,2.2708197308,0.0465,0,0.0465,2.22,-0.14,2.2244100341,2.2965,-0.14,2.3007634059,0.0465,0,0.0465,2.25,-0.14,2.2543513479
2020-01-25 21:30:00,2.093,-0.14,2.0976770485,0.043000000000000003,0,0.043000000000000003,2.05,-0.14,2.0547749268,2.123,-0.14,2.1276111017,0.043000000000000003,0,0.043000000000000003,2.08,-0.14,2.0847062143
2020-01-25 22:00:00,1.9815,-0.27,1.9998105535000001,0.021500000000000002,0,0.021500000000000002,1.96,-0.27,1.9785095400000001,2.0315,0.02,2.031598447,0.021500000000000002,0,0.021500000000000002,2.01,0.02,2.0100995
2020-01-25 22:30:00,1.8985,-0.14,1.9036549714,0.0285,0,0.0285,1.87,-0.14,1.8752333187999999,1.9285,-0.14,1.9335749921,0.0285,0,0.0285,1.9,-0.14,1.9051509127
2020-01-25 23:00:00,1.8685,-0.42,1.9151219935000001,0.08850000000000001,0,0.08850000000000001,1.78,-0.42,1.8288794383,1.9085,0.29,1.9304072757,0.08850000000000001,0,0.08850000000000001,1.82,0.29,1.8429595763000002
2020-01-25 23:30:00,1.8250000000000002,-0.53,1.9004012734,0.095,0,0.095,1.73,-0.53,1.8093645293,1.925,0.4,1.9661192741,0.095,0,0.095,1.83,0.4,1.8732058082
2020-01-26 00:00:00,1.8715000000000002,-0.34,1.9021336047,0.1015,0,0.1015,1.77,-0.34,1.8023595646000001,1.9215,0.1,1.9241003742,0.1015,0,0.1015,1.82,0.1,1.8227451824
2020-01-26 00:30:00,2.4295,-0.46,2.4726646052,0.0995,0,0.0995,2.33,-0.46,2.3749736841,2.4695,0.45,2.510165383,0.0995,0,0.0995,2.37,0.45,2.4123432592
2020-01-26 01:00:00,2.551,-0.14,2.5548387425,0.081,0,0.081,2.47,-0.14,2.4739644298,2.581,-0.14,2.5847941891,0.081,0,0.081,2.5,-0.14,2.5039169315
2020-01-26 01:30:00,2.512,-0.28,2.5275569232,0.07200000000000001,0,0.07200000000000001,2.44,-0.28,2.4560130293,2.542,0.04,2.5423146933,0.07200000000000001,0,0.07200000000000001,2.47,0.04,2.4703238654
2020-01-26 02:00:00,2.4065,-0.14,2.4105688644,0.0965,0,0.0965,2.31,-0.14,2.3142385357,2.4265,-0.14,2.4305353834,0.0965,0,0.0965,2.33,-0.14,2.3342022192
2020-01-26 02:30:00,2.4245,-0.14,2.4285387067,0.0745,0,0.0745,2.35,-0.14,2.3541665192,2.4545,-0.14,2.4584894244,0.0745,0,0.0745,2.38,-0.14,2.3841140912
2020-01-26 03:00:00,2.3855,0.0,2.3855,0.1155,0,0.1155,2.27,0.0,2.27,2.4055,0.0,2.4055,0.1155,0,0.1155,2.29,0.0,2.29
2020-01-26 03:30:00,2.2355,-0.14,2.2398795168,0.1655,0,0.1655,2.07,-0.14,2.074728898,2.2655,-0.14,2.269821634,0.1655,0,0.1655,2.1,-0.14,2.104661493
2020-01-26 04:00:00,2.2115,0.0,2.2115,0.1315,0,0.1315,2.08,0.0,2.08,2.2415,0.0,2.2415,0.1315,0,0.1315,2.11,0.0,2.11
2020-01-26 04:30:00,2.1245,0.0,2.1245,0.17450000000000002,0,0.17450000000000002,1.9500000000000002,0.0,1.9500000000000002,2.1545,0.0,2.1545,0.17450000000000002,0,0.17450000000000002,1.98,0.0,1.98
2020-01-26 05:00:00,2.01,0.0,2.01,0.13,0,0.13,1.88,0.0,1.88,2.04,0.0,2.04,0.13,0,0.13,1.9100000000000001,0.0,1.9100000000000001
2020-01-26 05:30:00,1.9655,0.0,1.9655,0.1655,0,0.1655,1.8,0.0,1.8,1.9955,0.0,1.9955,0.1655,0,0.1655,1.83,0.0,1.83
2020-01-26 06:00:00,1.94,0.0,1.94,0.17,0,0.17,1.77,0.0,1.77,1.97,0.0,1.97,0.17,0,0.17,1.8,0.0,1.8
2020-01-26 06:30:00,1.9769999999999999,0.0,1.9769999999999999,0.167,0,0.167,1.81,0.0,1.81,2.017,0.0,2.017,0.167,0,0.167,1.85,0.0,1.85
2020-01-26 07:00:00,2.01,-0.14,2.0148697228,0.13,0,0.13,1.88,-0.14,1.8852055591,2.04,-0.14,2.0447982786,0.13,0,0.13,1.9100000000000001,-0.14,1.9151240169000001
2020-01-26 07:30:00,1.9580000000000002,0.0,1.9580000000000002,0.178,0,0.178,1.78,0.0,1.78,1.998,0.0,1.998,0.178,0,0.178,1.82,0.0,1.82
2020-01-26 08:00:00,2.004,0.0,2.004,0.20400000000000001,0,0.20400000000000001,1.8,0.0,1.8,2.034,0.0,2.034,0.20400000000000001,0,0.20400000000000001,1.83,0.0,1.83
2020-01-26 08:30:00,2.0055,-0.47000000000000003,2.0598374329,0.20550000000000002,0,0.20550000000000002,1.8,-0.47000000000000003,1.8603494295,2.0355,0.44,2.0825129651,0.20550000000000002,0,0.20550000000000002,1.83,0.44,1.8821530225
2020-01-26 09:00:00,2.099,-0.47000000000000003,2.1509767549,0.229,0,0.229,1.87,-0.47000000000000003,1.9281597444,2.149,0.44,2.1935817742,0.229,0,0.229,1.92,0.44,1.9697715604
2020-01-26 09:30:00,2.253,0.0,2.253,0.243,0,0.243,2.01,0.0,2.01,2.283,0.0,2.283,0.243,0,0.243,2.04,0.0,2.04
2020-01-26 10:00:00,2.3355,-0.47000000000000003,2.3823224488,0.24550000000000002,0,0.24550000000000002,2.09,-0.47000000000000003,2.1421951358,2.3655,0.49,2.4157173365,0.24550000000000002,0,0.24550000000000002,2.12,0.49,2.1758906223
2020-01-26 10:30:00,2.3815,0.17,2.3875598945,0.24150000000000002,0,0.24150000000000002,2.14,0.17,2.1467417171,2.4115,0.13,2.415001501,0.24150000000000002,0,0.24150000000000002,2.17,0.13,2.1738905216
2020-01-26 11:00:00,2.3745,0.18,2.3813127157,0.23450000000000001,0,0.23450000000000001,2.14,0.18,2.1475567513,2.4045,0.15,2.4091741842,0.23450000000000001,0,0.23450000000000001,2.17,0.15,2.1751781536
2020-01-26 11:30:00,2.404,0.0,2.404,0.14400000000000002,0,0.14400000000000002,2.26,0.0,2.26,2.434,0.0,2.434,0.14400000000000002,0,0.14400000000000002,2.29,0.0,2.29
2020-01-26 12:00:00,2.341,0.15,2.3458007162,0.251,0,0.251,2.09,0.15,2.0953758613,2.371,0.0,2.371,0.251,0,0.251,2.12,0.0,2.12
2020-01-26 12:30:00,2.279,0.0,2.279,0.269,0,0.269,2.01,0.0,2.01,2.309,0.0,2.309,0.269,0,0.269,2.04,0.0,2.04
2020-01-26 13:00:00,2.2975,0.0,2.2975,0.2675,0,0.2675,2.03,0.0,2.03,2.3275,0.0,2.3275,0.2675,0,0.2675,2.06,0.0,2.06
2020-01-26 13:30:00,2.1985,0.0,2.1985,0.2985,0,0.2985,1.9,0.0,1.9,2.2285,0.0,2.2285,0.2985,0,0.2985,1.9300000000000002,0.0,1.9300000000000002
2020-01-26 14:00:00,2.1305,0.15,2.135773923,0.2605,0,0.2605,1.87,0.15,1.8760063966,2.1605,0.0,2.1605,0.2605,0,0.2605,1.9,0.0,1.9
2020-01-26 14:30:00,2.0895,0.0,2.0895,0.2195,0,0.2195,1.87,0.0,1.87,2.1195,0.0,2.1195,0.2195,0,0.2195,1.9,0.0,1.9
2020-01-26 15:00:00,2.1725,-0.48,2.2248946604,0.1325,0,0.1325,2.04,-0.48,2.0957099036,2.2425,0.44,2.2852584646,0.1325,0,0.1325,2.11,0.44,2.1553885961
2020-01-26 15:30:00,2.203,0.0,2.203,0.163,0,0.163,2.04,0.0,2.04,2.233,0.0,2.233,0.163,0,0.163,2.07,0.0,2.07
2020-01-26 16:00:00,2.35,0.0,2.35,0.06,0,0.06,2.29,0.0,2.29,2.38,0.0,2.38,0.06,0,0.06,2.32,0.0,2.32
2020-01-26 16:30:00,2.541,-0.49,2.5878139423,0.031,0,0.031,2.51,-0.49,2.5573814733,2.6109999999999998,0.46,2.6512112326,0.031,0,0.031,2.58,0.46,2.6206869328
2020-01-26 17:00:00,2.692,-0.47000000000000003,2.7327209883,0.022,0,0.022,2.67,-0.47000000000000003,2.7110514565,2.742,0.48,2.7836961041,0.022,0,0.022,2.7199999999999998,0.48,2.7620282403000003
2020-01-26 17:30:00,2.872,-0.47000000000000003,2.9102034293,0.032,0,0.032,2.84,-0.47000000000000003,2.8786281455,2.972,0.46,3.0073882357,0.032,0,0.032,2.94,0.46,2.9757688082
2020-01-26 18:00:00,2.979,-0.29,2.9930821907,0.039,0,0.039,2.94,-0.29,2.9542680989,3.009,0.12,3.0113918709,0.039,0,0.039,2.9699999999999998,0.12,2.9724232538
2020-01-26 18:30:00,2.92,-0.14,2.9233542379,0.03,0,0.03,2.89,-0.14,2.8933890164,2.94,-0.14,2.9433314458,0.03,0,0.03,2.91,-0.14,2.9133657512
2020-01-26 19:00:00,2.758,-0.14,2.7615510135,0.028,0,0.028,2.73,-0.14,2.7335873866,2.778,-0.14,2.7815254807,0.028,0,0.028,2.75,-0.14,2.7535613304
2020-01-26 19:30:00,2.6205,-0.14,2.6242370796000003,0.0505,0,0.0505,2.5700000000000003,-0.14,2.5738104048,2.6505,-0.14,2.6541948402,0.0505,0,0.0505,2.6,-0.14,2.6037665026
2020-01-26 20:00:00,2.5220000000000002,-0.14,2.525882816,0.122,0,0.122,2.4,-0.14,2.4040798656,2.552,-0.14,2.5558372405,0.122,0,0.122,2.43,-0.14,2.4340295808
2020-01-26 20:30:00,2.3545,-0.52,2.4112383229,0.1645,0,0.1645,2.19,-0.52,2.2508887134,2.3945,0.38,2.424464941,0.1645,0,0.1645,2.23,0.38,2.2621449998
2020-01-26 21:00:00,2.1585,-0.27,2.1753211832,0.1685,0,0.1685,1.99,-0.27,2.0082330542,2.1985,0.04,2.1988638544,0.1685,0,0.1685,2.03,0.04,2.0303940504
2020-01-26 21:30:00,2.075,-0.14,2.0797175289,0.185,0,0.185,1.8900000000000001,-0.14,1.8951780919,2.105,-0.14,2.109650445,0.185,0,0.185,1.92,-0.14,1.9250974001
2020-01-26 22:00:00,1.9304999999999999,-0.14,1.9355697482,0.2005,0,0.2005,1.73,-0.14,1.7356554958000001,1.9605000000000001,-0.14,1.9654923683,0.2005,0,0.2005,1.76,-0.14,1.7655594014
2020-01-26 22:30:00,1.796,-0.14,1.8014483062000002,0.216,0,0.216,1.58,-0.14,1.5861904047,1.826,-0.14,1.8313590582,0.216,0,0.216,1.6099999999999999,-0.14,1.6160754932999999
2020-01-26 23:00:00,1.7775,-0.5,1.8464848361000001,0.1975,0,0.1975,1.58,-0.5,1.6572265989,1.8575,0.28,1.8784850944,0.1975,0,0.1975,1.6600000000000001,0.28,1.6834488409000001
2020-01-26 23:30:00,1.7285,-0.53,1.8079303775,0.1985,0,0.1985,1.53,-0.53,1.6191973320000002,1.8285,0.32,1.8562899154,0.1985,0,0.1985,1.63,0.32,1.661114084
2020-01-27 00:00:00,1.8025,-0.14,1.8079287182,0.21250000000000002,0,0.21250000000000002,1.5899999999999999,-0.14,1.5961516219,1.8425,-0.14,1.8478112052000002,0.21250000000000002,0,0.21250000000000002,1.63,-0.14,1.6360012225
2020-01-27 00:30:00,2.3495,-0.49,2.4000521349,0.20950000000000002,0,0.20950000000000002,2.14,-0.49,2.1953815158,2.4395,0.43,2.4771072343,0.20950000000000002,0,0.20950000000000002,2.23,0.43,2.2710790387
2020-01-27 01:00:00,2.463,-0.51,2.5152473039,0.203,0,0.203,2.26,-0.51,2.3168297305,2.563,0.41000000000000003,2.5955864463,0.203,0,0.203,2.36,0.41000000000000003,2.3953496613
2020-01-27 01:30:00,2.425,-0.51,2.4780486274,0.20500000000000002,0,0.20500000000000002,2.22,-0.51,2.2778279127,2.535,0.41000000000000003,2.5679417828,0.20500000000000002,0,0.20500000000000002,2.33,0.41000000000000003,2.3657979626
2020-01-27 02:00:00,2.343,-0.51,2.397863424,0.243,0,0.243,2.1,-0.51,2.1610414156,2.393,0.42,2.4295779469,0.243,0,0.243,2.15,0.42,2.1906391761
2020-01-27 02:30:00,2.3935,0.0,2.3935,0.20350000000000001,0,0.20350000000000001,2.19,0.0,2.19,2.4235,-0.14,2.4275403704,0.20350000000000001,0,0.20350000000000001,2.22,-0.14,2.2244100341
2020-01-27 03:00:00,2.36,0.0,2.36,0.24,0,0.24,2.12,0.0,2.12,2.39,0.0,2.39,0.24,0,0.24,2.15,0.0,2.15
2020-01-27 03:30:00,2.208,0.0,2.208,0.218,0,0.218,1.99,0.0,1.99,2.238,-0.14,2.2423746342,0.218,0,0.218,2.02,-0.14,2.0248456731
2020-01-27 04:00:00,2.2085,0.0,2.2085,0.14850000000000002,0,0.14850000000000002,2.06,0.0,2.06,2.2385,0.0,2.2385,0.14850000000000002,0,0.14850000000000002,2.09,0.0,2.09
2020-01-27 04:30:00,2.1805,0.0,2.1805,0.1105,0,0.1105,2.07,0.0,2.07,2.2105,0.0,2.2105,0.1105,0,0.1105,2.1,0.0,2.1
2020-01-27 05:00:00,2.0825,-0.14,2.0872005773,0.1325,0,0.1325,1.9500000000000002,-0.14,1.9550191815,2.1125,-0.14,2.1171339707,0.1325,0,0.1325,1.98,-0.14,1.9849433241
2020-01-27 05:30:00,2.0755,0.0,2.0755,0.14550000000000002,0,0.14550000000000002,1.9300000000000002,0.0,1.9300000000000002,2.1055,0.0,2.1055,0.14550000000000002,0,0.14550000000000002,1.96,0.0,1.96
2020-01-27 06:00:00,2.127,-0.46,2.176173017,0.157,0,0.157,1.97,-0.46,2.0229928324,2.177,0.44,2.2210198108,0.157,0,0.157,2.02,0.44,2.0673654733
2020-01-27 06:30:00,2.379,-0.17,2.3850662465,0.159,0,0.159,2.22,-0.17,2.2264994947,2.409,0.5,2.4603416429,0.159,0,0.159,2.25,0.5,2.3048861143
2020-01-27 07:00:00,2.6105,-0.38,2.6380125568,0.1305,0,0.1305,2.48,-0.38,2.508944001,2.6805,0.52,2.7304725324,0.1305,0,0.1305,2.55,0.52,2.6024795869
2020-01-27 07:30:00,2.7795,-0.33,2.7990213022,0.1595,0,0.1595,2.62,-0.33,2.6407006645999997,2.8595,0.61,2.9238399837,0.1595,0,0.1595,2.7,0.61,2.768049855
2020-01-27 08:00:00,2.917,-0.1,2.9187135865,0.147,0,0.147,2.77,-0.1,2.7718044664,3.007,0.49,3.0466619438,0.147,0,0.147,2.86,0.49,2.9016719318
2020-01-27 08:30:00,2.92,0.26,2.9315524897,0.1,0,0.1,2.8200000000000003,0.26,2.8319604517,2.95,0.23,2.9589525174,0.1,0,0.1,2.85,0.23,2.8592656400000003
2020-01-27 09:00:00,2.8695,0.22,2.8779211681,0.11950000000000001,0,0.11950000000000001,2.75,0.22,2.7587859649,2.8995,0.19,2.9057185428,0.11950000000000001,0,0.11950000000000001,2.7800000000000002,0.19,2.7864852413000003
2020-01-27 09:30:00,2.952,0.27,2.9643218449,0.10200000000000001,0,0.10200000000000001,2.85,0.27,2.8627609051,2.982,0.24,2.9916423583,0.10200000000000001,0,0.10200000000000001,2.88,0.24,2.8899826989
2020-01-27 10:00:00,2.9445,0.27,2.9568530992,0.0945,0,0.0945,2.85,0.27,2.8627609051,2.9745,0.24,2.9841665922000002,0.0945,0,0.0945,2.88,0.24,2.8899826989
2020-01-27 10:30:00,2.9699999999999998,0.28,2.9831694555,0.1,0,0.1,2.87,0.28,2.8836261894,3.0,0.26,3.0112455895,0.1,0,0.1,2.9,0.26,2.9116318449
2020-01-27 11:00:00,3.0005,0.28,3.0135361703,0.1605,0,0.1605,2.84,0.28,2.8537694371,3.0305,0.26,3.0416328263,0.1605,0,0.1605,2.87,0.26,2.8817529388
2020-01-27 11:30:00,2.987,-0.18,2.992418587,0.077,0,0.077,2.91,-0.18,2.9155616955,3.097,0.58,3.1508425857,0.077,0,0.077,3.02,0.58,3.075191051
2020-01-27 12:00:00,3.004,0.13,3.0068116004,0.094,0,0.094,2.91,0.13,2.9129023327,3.054,0.36,3.0751448746,0.094,0,0.094,2.96,0.36,2.9818115299
2020-01-27 12:30:00,2.8369999999999997,-0.22,2.8455173519,0.257,0,0.257,2.58,-0.22,2.589362856,2.9370000000000003,0.6000000000000001,2.9976605879,0.257,0,0.257,2.68,0.6000000000000001,2.746343023
2020-01-27 13:00:00,2.8485,-0.26,2.8603412821000003,0.2985,0,0.2985,2.55,-0.26,2.5632206304,2.9585,0.66,3.0312245463,0.2985,0,0.2985,2.66,0.66,2.7406568556
2020-01-27 13:30:00,2.7415000000000003,-0.1,2.7433232128,0.3715,0,0.3715,2.37,-0.1,2.3721087665000002,2.8315,0.5,2.8753073314,0.3715,0,0.3715,2.46,0.5,2.510298787
2020-01-27 14:00:00,2.591,-0.24,2.6020916586,0.551,0,0.551,2.04,-0.24,2.0540691322,2.691,0.65,2.7683896041000002,0.551,0,0.551,2.14,0.65,2.2365375025
2020-01-27 14:30:00,2.5404999999999998,0.25,2.5527710924,0.6205,0,0.6205,1.92,0.25,1.9362076335,2.5705,0.23,2.5807693136000003,0.6205,0,0.6205,1.9500000000000002,0.23,1.9635172523
2020-01-27 15:00:00,2.563,-0.08,2.5642482329,0.433,0,0.433,2.13,-0.08,2.131501818,2.633,0.45,2.6711774557,0.433,0,0.433,2.2,0.45,2.2455511573
2020-01-27 15:30:00,2.698,0.17,2.7033505137000002,0.188,0,0.188,2.51,0.17,2.5157503851,2.738,0.26,2.7503170726,0.188,0,0.188,2.55,0.26,2.5632206304
2020-01-27 16:00:00,2.752,-0.35000000000000003,2.7741672624,0.132,0,0.132,2.62,-0.35000000000000003,2.6432744844,2.862,0.59,2.9221813770000002,0.132,0,0.132,2.73,0.59,2.7930270317
2020-01-27 16:30:00,2.9885,0.15,2.9922620624,0.2685,0,0.2685,2.7199999999999998,0.15,2.7241328896,3.0385,0.32,3.0553039538,0.2685,0,0.2685,2.77,0.32,2.7884224931
2020-01-27 17:00:00,2.9905,0.2,2.9971803833,0.2605,0,0.2605,2.73,0.2,2.7373162039,3.0205,0.18,3.0258585972,0.2605,0,0.2605,2.76,0.18,2.7658633372
2020-01-27 17:30:00,3.0895,-0.46,3.123557307,0.23950000000000002,0,0.23950000000000002,2.85,-0.46,2.8868841335,3.1495,0.49,3.187389253,0.23950000000000002,0,0.23950000000000002,2.91,0.49,2.9509659436
2020-01-27 18:00:00,3.1395,-0.44,3.1701829994,0.2195,0,0.2195,2.92,-0.44,2.952964612,3.2695,0.51,3.3090376622,0.2195,0,0.2195,3.05,0.51,3.0923453882
2020-01-27 18:30:00,3.134,-0.5,3.1736345095,0.214,0,0.214,2.92,-0.5,2.9624989451,3.2640000000000002,0.47000000000000003,3.2976652347,0.214,0,0.214,3.05,0.47000000000000003,3.0860006481
2020-01-27 19:00:00,3.057,-0.48,3.0944545561,0.20700000000000002,0,0.20700000000000002,2.85,-0.48,2.890138405,3.117,0.48,3.153742063,0.20700000000000002,0,0.20700000000000002,2.91,0.48,2.949321956
2020-01-27 19:30:00,3.0215,-0.14,3.0247416832,0.24150000000000002,0,0.24150000000000002,2.7800000000000002,-0.14,2.7835229476,3.0515,-0.14,3.0547098471,0.24150000000000002,0,0.24150000000000002,2.81,-0.14,2.8134853829
2020-01-27 20:00:00,2.8125,-0.31,2.8295328678000002,0.2625,0,0.2625,2.55,-0.31,2.5687740267,2.8425000000000002,0.08,2.8436255467000002,0.2625,0,0.2625,2.58,0.08,2.5812400121
2020-01-27 20:30:00,2.6189999999999998,-0.14,2.6227392169,0.259,0,0.259,2.36,-0.14,2.3641488955,2.649,-0.14,2.6526969295000002,0.259,0,0.259,2.39,-0.14,2.394096907
2020-01-27 21:00:00,2.46,-0.5,2.510298787,0.18,0,0.18,2.2800000000000002,-0.5,2.3341807985,2.54,0.36,2.5653849614,0.18,0,0.18,2.36,0.36,2.3872997298
2020-01-27 21:30:00,2.2395,-0.53,2.3013605215,0.23950000000000002,0,0.23950000000000002,2.0,-0.53,2.0690335908,2.3395,0.41000000000000003,2.3751547844,0.23950000000000002,0,0.23950000000000002,2.1,0.41000000000000003,2.139649504
2020-01-27 22:00:00,2.1165,-0.28,2.1349408071,0.20650000000000002,0,0.20650000000000002,1.9100000000000001,-0.28,1.9304144633,2.1565,0.06,2.1573345244,0.20650000000000002,0,0.20650000000000002,1.9500000000000002,0.06,1.9509228585
2020-01-27 22:30:00,1.9,-0.14,1.9051509127,0.24,0,0.24,1.6600000000000001,-0.14,1.6658931538,1.94,-0.14,1.9450449866000001,0.24,0,0.24,1.7000000000000002,-0.14,1.7057549648
2020-01-27 23:00:00,1.855,-0.14,1.8602755172,0.265,0,0.265,1.5899999999999999,-0.14,1.5961516219,1.885,-0.14,1.8901917892000002,0.265,0,0.265,1.62,-0.14,1.6260381299
2020-01-27 23:30:00,1.8365,-0.14,1.8418285072,0.2665,0,0.2665,1.57,-0.14,1.5762296786999999,1.8665,-0.14,1.8717431047000002,0.2665,0,0.2665,1.6,-0.14,1.606113321
2020-01-28 00:00:00,1.8735,-0.14,1.8787235693,0.2635,0,0.2635,1.6099999999999999,-0.14,1.6160754932999999,1.9035000000000002,-0.14,1.9086414671,0.2635,0,0.2635,1.6400000000000001,-0.14,1.6459647627
2020-01-28 00:30:00,2.4625,-0.43,2.4997612386,0.1925,0,0.1925,2.27,-0.43,2.3103679361,2.5025,0.25,2.5149565106000003,0.1925,0,0.1925,2.31,0.25,2.3234887562
2020-01-28 01:00:00,2.6125,0.0,2.6125,0.2525,0,0.2525,2.36,0.0,2.36,2.6325000000000003,0.0,2.6325000000000003,0.2525,0,0.2525,2.38,0.0,2.38
2020-01-28 01:30:00,2.5475,-0.42,2.5818900538,0.23750000000000002,0,0.23750000000000002,2.31,-0.42,2.3478713764,2.5875,0.19,2.5944664673,0.23750000000000002,0,0.23750000000000002,2.35,0.19,2.3576683397
2020-01-28 02:00:00,2.4345,-0.5,2.4853149197,0.2645,0,0.2645,2.17,-0.5,2.2268587741,2.4745,0.41000000000000003,2.5082364821,0.2645,0,0.2645,2.21,0.41000000000000003,2.2477099457
2020-01-28 02:30:00,2.4555,0.0,2.4555,0.2655,0,0.2655,2.19,0.0,2.19,2.4955,0.0,2.4955,0.2655,0,0.2655,2.23,0.0,2.23
2020-01-28 03:00:00,2.4805,0.0,2.4805,0.2505,0,0.2505,2.23,0.0,2.23,2.5105,0.0,2.5105,0.2505,0,0.2505,2.26,0.0,2.26
2020-01-28 03:30:00,2.328,-0.51,2.3832087613,0.268,0,0.268,2.06,-0.51,2.1221922627,2.388,0.39,2.4196371629,0.268,0,0.268,2.12,0.39,2.1555741694
2020-01-28 04:00:00,2.3315,-0.48,2.3803974983,0.18150000000000002,0,0.18150000000000002,2.15,-0.48,2.2029298672,2.3715,0.36,2.3986688496,0.18150000000000002,0,0.18150000000000002,2.19,0.36,2.2193918086
2020-01-28 04:30:00,2.2545,0.0,2.2545,0.2545,0,0.2545,2.0,0.0,2.0,2.2845,0.0,2.2845,0.2545,0,0.2545,2.03,0.0,2.03
2020-01-28 05:00:00,2.165,0.0,2.165,0.265,0,0.265,1.9,0.0,1.9,2.205,0.0,2.205,0.265,0,0.265,1.94,0.0,1.94
2020-01-28 05:30:00,2.1455,0.0,2.1455,0.2655,0,0.2655,1.88,0.0,1.88,2.1755,0.0,2.1755,0.2655,0,0.2655,1.9100000000000001,0.0,1.9100000000000001
2020-01-28 06:00:00,2.2535,0.0,2.2535,0.2635,0,0.2635,1.99,0.0,1.99,2.2835,0.0,2.2835,0.2635,0,0.2635,2.02,0.0,2.02
2020-01-28 06:30:00,2.4845,-0.37,2.5118997293,0.2545,0,0.2545,2.23,-0.37,2.2604866733,2.5345,0.51,2.5853027386000003,0.2545,0,0.2545,2.2800000000000002,0.51,2.3363432967
2020-01-28 07:00:00,2.7015000000000002,0.2,2.7088931780000003,0.24150000000000002,0,0.24150000000000002,2.46,0.2,2.4681166909,2.7315,0.17,2.7367850208,0.24150000000000002,0,0.24150000000000002,2.49,0.17,2.4957964661
2020-01-28 07:30:00,2.8885,0.23,2.8976425332,0.2485,0,0.2485,2.64,0.23,2.65,2.9185,0.21,2.9260454969,0.2485,0,0.2485,2.67,0.21,2.6782456945
2020-01-28 08:00:00,3.0225,-0.09,3.0238396535,0.1625,0,0.1625,2.86,-0.09,2.8614157335,3.1025,0.49,3.1409562636,0.1625,0,0.1625,2.94,0.49,2.9805536398
2020-01-28 08:30:00,2.9435000000000002,0.06,2.9441114534,0.20350000000000001,0,0.20350000000000001,2.74,0.06,2.7406568556,2.9935,0.35000000000000003,3.0138915458,0.20350000000000001,0,0.20350000000000001,2.79,0.35000000000000003,2.8118677067
2020-01-28 09:00:00,2.9805,0.28,2.9936232645,0.3305,0,0.3305,2.65,0.28,2.6647513955,3.0105,0.25,3.020862501,0.3305,0,0.3305,2.68,0.25,2.6916351907
2020-01-28 09:30:00,2.9565,0.26,2.9679104181,0.3865,0,0.3865,2.5700000000000003,0.26,2.5831182706,2.9865,0.25,2.9969454867,0.3865,0,0.3865,2.6,0.25,2.6119915773
2020-01-28 10:00:00,2.8395,0.0,2.8395,0.41950000000000004,0,0.41950000000000004,2.42,0.0,2.42,2.9095,0.43,2.9411035769,0.41950000000000004,0,0.41950000000000004,2.49,0.43,2.5268557537
2020-01-28 10:30:00,2.931,0.27,2.9434097574,0.381,0,0.381,2.55,0.27,2.5642542776,2.971,0.25,2.9814997904,0.381,0,0.381,2.59,0.25,2.6020376631
2020-01-28 11:00:00,2.8795,0.29,2.8940663866,0.46950000000000003,0,0.46950000000000003,2.41,0.29,2.4273854247,2.9095,0.27,2.9220010695000003,0.46950000000000003,0,0.46950000000000003,2.44,0.27,2.454893073
2020-01-28 11:30:00,2.7265,0.29,2.7418793281,0.8065,0,0.8065,1.92,0.29,1.9417775362,2.7565,0.28,2.7706844371,0.8065,0,0.8065,1.9500000000000002,0.28,1.97
2020-01-28 12:00:00,2.9405,-0.1,2.9421998997000003,0.2805,0,0.2805,2.66,-0.1,2.6618790356,3.0205,0.45,3.0538369717,0.2805,0,0.2805,2.74,0.45,2.7767066824
2020-01-28 12:30:00,2.8735,0.04,2.8737783926000002,0.5535,0,0.5535,2.32,0.04,2.320344802,2.9335,0.37,2.9567418301,0.5535,0,0.5535,2.38,0.37,2.4085887984
2020-01-28 13:00:00,2.5975,0.25,2.6095030657000002,0.8675,0,0.8675,1.73,0.25,1.7479702515,2.6275,0.23,2.6375473929,0.8675,0,0.8675,1.76,0.23,1.7749647884000002
2020-01-28 13:30:00,2.569,0.25,2.5811356028,0.909,0,0.909,1.6600000000000001,0.25,1.6787197503,2.599,0.23,2.6091571436,0.909,0,0.909,1.69,0.23,1.7055790805000002
2020-01-28 14:00:00,2.789,-0.24,2.7993072357,0.339,0,0.339,2.45,-0.24,2.461727036,2.8890000000000002,0.5700000000000001,2.9446937022,0.339,0,0.339,2.55,0.5700000000000001,2.6129293906
2020-01-28 14:30:00,2.7765,-0.31,2.7937523602,0.3865,0,0.3865,2.39,-0.31,2.4100207468,2.8865,0.63,2.9544512604,0.3865,0,0.3865,2.5,0.63,2.5781582574
2020-01-28 15:00:00,2.799,0.25,2.8101425231,0.40900000000000003,0,0.40900000000000003,2.39,0.25,2.4030397417,2.819,0.23,2.8283671968,0.40900000000000003,0,0.40900000000000003,2.41,0.23,2.4209502267
2020-01-28 15:30:00,2.7765,0.23,2.7860100951,0.3665,0,0.3665,2.41,0.23,2.4209502267,2.8064999999999998,0.21,2.8143457943,0.3665,0,0.3665,2.44,0.21,2.4490202121999998
2020-01-28 16:00:00,2.8445,0.25,2.8554649796,0.3845,0,0.3845,2.46,0.25,2.472670621,2.8745000000000003,0.23,2.8836869196,0.3845,0,0.3845,2.49,0.23,2.500599928
2020-01-28 16:30:00,3.059,0.25,3.0691987554,0.289,0,0.289,2.77,0.25,2.7812587079,3.089,0.23,3.0975508067,0.289,0,0.289,2.8,0.23,2.8094305473
2020-01-28 17:00:00,3.1,0.22,3.1077966471,0.27,0,0.27,2.83,0.22,2.8385383563,3.12,0.2,3.1264036847,0.27,0,0.27,2.85,0.2,2.8570089254
2020-01-28 17:30:00,3.165,0.2,3.1713128195999998,0.265,0,0.265,2.9,0.2,2.9068883707,3.195,0.0,3.195,0.265,0,0.265,2.93,0.0,2.93
2020-01-28 18:00:00,3.2675,0.2,3.2736151652,0.2675,0,0.2675,3.0,0.2,3.0066592757,3.2975,0.16,3.3013794465,0.2675,0,0.2675,3.03,0.16,3.0342214817
2020-01-28 18:30:00,3.254,0.0,3.254,0.264,0,0.264,2.99,0.0,2.99,3.274,0.0,3.274,0.264,0,0.264,3.01,0.0,3.01
2020-01-28 19:00:00,3.1765,-0.49,3.2140709777,0.2665,0,0.2665,2.91,-0.49,2.9509659436,3.2165,0.48,3.2521181175000002,0.2665,0,0.2665,2.95,0.48,2.9887957441
2020-01-28 19:30:00,3.0085,-0.46,3.0434638572,0.2685,0,0.2685,2.74,-0.46,2.778344831,3.0985,0.5,3.138582841,0.2685,0,0.2685,2.83,0.5,2.8738301968
2020-01-28 20:00:00,2.8765,0.0,2.8765,0.2665,0,0.2665,2.61,0.0,2.61,2.8965,0.0,2.8965,0.2665,0,0.2665,2.63,0.0,2.63
2020-01-28 20:30:00,2.6814999999999998,-0.14,2.6851521838,0.2615,0,0.2615,2.42,-0.14,2.4240462042,2.7115,-0.14,2.7151118301,0.2615,0,0.2615,2.45,-0.14,2.45399674
2020-01-28 21:00:00,2.5484999999999998,0.0,2.5484999999999998,0.2685,0,0.2685,2.2800000000000002,0.0,2.2800000000000002,2.5785,0.0,2.5785,0.2685,0,0.2685,2.31,0.0,2.31
2020-01-28 21:30:00,2.368,0.0,2.368,0.268,0,0.268,2.1,0.0,2.1,2.398,0.0,2.398,0.268,0,0.268,2.13,0.0,2.13
2020-01-28 22:00:00,2.17,-0.14,2.1745114394,0.26,0,0.26,1.9100000000000001,-0.14,1.9151240169000001,2.2,-0.14,2.2044500448,0.26,0,0.26,1.94,-0.14,1.9450449866000001
2020-01-28 22:30:00,2.0,-0.14,2.0048940122,0.23,0,0.23,1.77,-0.14,1.7755280905,2.02,-0.14,2.0248456731,0.23,0,0.23,1.79,-0.14,1.7954665132
2020-01-28 23:00:00,1.9635,-0.14,1.9684847599,0.2235,0,0.2235,1.74,-0.14,1.7456230979,1.9935,-0.14,1.9984099304,0.2235,0,0.2235,1.77,-0.14,1.7755280905
2020-01-28 23:30:00,1.9175,-0.14,1.9226040283999999,0.24750000000000003,0,0.24750000000000003,1.67,-0.14,1.6758579892,1.9475,-0.14,1.9525256080000002,0.24750000000000003,0,0.24750000000000003,1.7000000000000002,-0.14,1.7057549648
2020-01-29 00:00:00,1.9215,-0.14,1.9265934314000002,0.2515,0,0.2515,1.67,-0.14,1.6758579892,1.9515,-0.14,1.9565153334,0.2515,0,0.2515,1.7000000000000002,-0.14,1.7057549648
2020-01-29 00:30:00,2.4615,-0.48,2.5078640812,0.21150000000000002,0,0.21150000000000002,2.25,-0.48,2.3006303484,2.4915000000000003,0.46,2.5336085432,0.21150000000000002,0,0.21150000000000002,2.2800000000000002,0.46,2.3259406699
2020-01-29 01:00:00,2.6109999999999998,0.0,2.6109999999999998,0.231,0,0.231,2.38,0.0,2.38,2.641,0.0,2.641,0.231,0,0.231,2.41,0.0,2.41
2020-01-29 01:30:00,2.573,-0.14,2.5768059686,0.193,0,0.193,2.38,-0.14,2.3841140912,2.6029999999999998,-0.14,2.6067621679,0.193,0,0.193,2.41,-0.14,2.4140629652
2020-01-29 02:00:00,2.4935,-0.14,2.4974271261,0.1835,0,0.1835,2.31,-0.14,2.3142385357,2.5235000000000003,-0.14,2.5273805115,0.1835,0,0.1835,2.34,-0.14,2.3441842931
2020-01-29 02:30:00,2.542,0.0,2.542,0.212,0,0.212,2.33,0.0,2.33,2.5620000000000003,0.0,2.5620000000000003,0.212,0,0.212,2.35,0.0,2.35
2020-01-29 03:00:00,2.464,-0.49,2.5122491915,0.224,0,0.224,2.24,-0.49,2.2929675096,2.4939999999999998,0.44,2.5325157453,0.224,0,0.224,2.27,0.44,2.3122499865
2020-01-29 03:30:00,2.364,-0.14,2.3681418876,0.134,0,0.134,2.23,-0.14,2.2343902972,2.394,-0.14,2.3980900734,0.134,0,0.134,2.26,-0.14,2.2643321311
2020-01-29 04:00:00,2.408,-0.14,2.4120663341,0.178,0,0.178,2.23,-0.14,2.2343902972,2.438,0.0,2.438,0.178,0,0.178,2.26,0.0,2.26
2020-01-29 04:30:00,2.2625,-0.48,2.3128567292,0.1625,0,0.1625,2.1,-0.48,2.1541587685,2.3725,0.43,2.4111524734,0.1625,0,0.1625,2.21,0.43,2.2514439811
2020-01-29 05:00:00,2.194,-0.48,2.2458931408,0.164,0,0.164,2.03,-0.48,2.0859769893,2.304,0.43,2.3437824131,0.164,0,0.164,2.14,0.43,2.1827734651
2020-01-29 05:30:00,2.174,-0.45,2.2200846831,0.184,0,0.184,1.99,-0.45,2.0402450833,2.274,0.45,2.3180974958,0.184,0,0.184,2.09,0.45,2.1378961621
2020-01-29 06:00:00,2.2705,-0.43,2.3108592017,0.2205,0,0.2205,2.05,-0.43,2.0946121359,2.3105,0.47000000000000003,2.3578189604,0.2205,0,0.2205,2.09,0.47000000000000003,2.1421951358
2020-01-29 06:30:00,2.5365,0.17,2.5421904433,0.2265,0,0.2265,2.31,0.17,2.3162469644,2.5665,0.22,2.5759119259,0.2265,0,0.2265,2.34,0.22,2.3503191273
2020-01-29 07:00:00,2.761,-0.03,2.7611629796,0.211,0,0.211,2.55,-0.03,2.5501764645,2.831,0.42,2.8619854996000003,0.211,0,0.211,2.62,0.42,2.6534505836999998
2020-01-29 07:30:00,2.8965,0.23,2.9056173613,0.1265,0,0.1265,2.77,0.23,2.7795323348,2.9265,0.21,2.9340249232,0.1265,0,0.1265,2.8,0.21,2.8078639568
2020-01-29 08:00:00,2.9895,0.28,3.0025839289,0.1395,0,0.1395,2.85,0.28,2.8637213552,3.0195,0.25,3.0298317197,0.1395,0,0.1395,2.88,0.25,2.8908303305
2020-01-29 08:30:00,2.99,0.27,3.0021658848,0.12,0,0.12,2.87,0.27,2.8826723713,3.02,0.23,3.0287456149,0.12,0,0.12,2.9,0.23,2.909106392
2020-01-29 09:00:00,2.9530000000000003,0.27,2.9653176896,0.17300000000000001,0,0.17300000000000001,2.7800000000000002,0.27,2.7930807364,2.983,0.24,2.9926391363000002,0.17300000000000001,0,0.17300000000000001,2.81,0.24,2.820230487
2020-01-29 09:30:00,2.9245,0.27,2.9369372227,0.1645,0,0.1645,2.76,0.27,2.7731750756,2.9545,0.24,2.9642318145,0.1645,0,0.1645,2.79,0.24,2.800303555
2020-01-29 10:00:00,2.8145,0.11,2.8166487623,0.28450000000000003,0,0.28450000000000003,2.5300000000000002,0.11,2.5323901752999998,2.8745000000000003,0.37,2.898215011,0.28450000000000003,0,0.28450000000000003,2.59,0.37,2.6162950904
2020-01-29 10:30:00,2.7375,0.26,2.7498193122,0.4575,0,0.4575,2.2800000000000002,0.26,2.2947766776,2.7775,0.26,2.7896426743,0.4575,0,0.4575,2.32,0.26,2.334523506
2020-01-29 11:00:00,2.6029999999999998,0.26,2.6159527901,0.543,0,0.543,2.06,0.26,2.0763429389,2.633,0.24,2.6439154676000003,0.543,0,0.543,2.09,0.24,2.1037347742
2020-01-29 11:30:00,2.5695,0.24,2.5806840663,0.6095,0,0.6095,1.96,0.24,1.9746392076000001,2.6095,0.27,2.6234310073,0.6095,0,0.6095,2.0,0.27,2.0181427105
2020-01-29 12:00:00,2.456,0.06,2.4567327897,0.636,0,0.636,1.82,0.06,1.8209887424,2.5060000000000002,0.34,2.5289594698,0.636,0,0.636,1.87,0.34,1.9006577809
2020-01-29 12:30:00,2.3875,0.23,2.3985529492,0.7875000000000001,0,0.7875000000000001,1.6,0.23,1.6164467204,2.4175,0.21,2.4266038511,0.7875000000000001,0,0.7875000000000001,1.63,0.21,1.6434719347
2020-01-29 13:00:00,2.4845,0.21,2.4933592300000003,0.7645000000000001,0,0.7645000000000001,1.72,0.21,1.7327723450999999,2.5145,0.2,2.5224413274,0.7645000000000001,0,0.7645000000000001,1.75,0.2,1.7613914954
2020-01-29 13:30:00,2.547,0.24,2.5582824316,0.617,0,0.617,1.9300000000000002,0.24,1.9448650339,2.577,0.22,2.5863737162,0.617,0,0.617,1.96,0.22,1.9723082923000002
2020-01-29 14:00:00,2.3235,0.24,2.335862207,0.6735,0,0.6735,1.65,0.24,1.6673631878,2.3635,0.22,2.3737169692,0.6735,0,0.6735,1.69,0.22,1.7042593699
2020-01-29 14:30:00,2.35,0.24,2.3622235288,0.72,0,0.72,1.63,0.24,1.6475739741000002,2.38,0.23,2.3910876186,0.72,0,0.72,1.6600000000000001,0.23,1.6758579892
2020-01-29 15:00:00,2.3875,0.25,2.4005533216,0.5975,0,0.5975,1.79,0.25,1.8073737854,2.4175,0.23,2.4284164079,0.5975,0,0.5975,1.82,0.23,1.8344754019
2020-01-29 15:30:00,2.374,0.22,2.3841719737,0.404,0,0.404,1.97,0.22,1.9822462007000001,2.414,0.2,2.4222708354,0.404,0,0.404,2.01,0.2,2.0199257412
2020-01-29 16:00:00,2.5285,0.2,2.5363974945,0.2285,0,0.2285,2.3,0.2,2.3086792761,2.5585,0.19,2.565545215,0.2285,0,0.2285,2.33,0.19,2.3377339455
2020-01-29 16:30:00,2.7225,-0.12,2.7251433449,0.1125,0,0.1125,2.61,-0.12,2.6127571644,2.7925,0.54,2.8442321020000003,0.1125,0,0.1125,2.68,0.54,2.7338617375
2020-01-29 17:00:00,2.915,0.2,2.9218530079000002,0.065,0,0.065,2.85,0.2,2.8570089254,2.955,0.26,2.9664161879,0.065,0,0.065,2.89,0.26,2.9016719318
2020-01-29 17:30:00,3.1405,0.2,3.1468619687,0.07050000000000001,0,0.07050000000000001,3.07,0.2,3.0765077604,3.1605,0.17,3.1650687591,0.07050000000000001,0,0.07050000000000001,3.09,0.17,3.0946728422
2020-01-29 18:00:00,3.148,0.2,3.1543468421,0.018000000000000002,0,0.018000000000000002,3.13,0.2,3.1363832674,3.178,0.0,3.178,0.018000000000000002,0,0.018000000000000002,3.16,0.0,3.16
2020-01-29 18:30:00,3.158,-0.14,3.1611017067000002,0.038,0,0.038,3.12,-0.14,3.1231394461,3.188,0.0,3.188,0.038,0,0.038,3.15,0.0,3.15
2020-01-29 19:00:00,3.0885,-0.14,3.0916714331,0.0485,0,0.0485,3.04,-0.14,3.0432219768,3.1185,0.0,3.1185,0.0485,0,0.0485,3.07,0.0,3.07
2020-01-29 19:30:00,2.952,-0.49,2.9923910172,0.07200000000000001,0,0.07200000000000001,2.88,-0.49,2.9213866571000002,2.982,0.47000000000000003,3.0188116867,0.07200000000000001,0,0.07200000000000001,2.91,0.47000000000000003,2.9477109763
2020-01-29 20:00:00,2.739,-0.14,2.7425756143,0.079,0,0.079,2.66,-0.14,2.6636816627,2.769,0.0,2.769,0.079,0,0.079,2.69,0.0,2.69
2020-01-29 20:30:00,2.5885,-0.14,2.5922832118,0.0485,0,0.0485,2.54,-0.14,2.5438553418,2.6185,-0.14,2.6222399299,0.0485,0,0.0485,2.5700000000000003,-0.14,2.5738104048
2020-01-29 21:00:00,2.4505,-0.34,2.4739745856,0.030500000000000003,0,0.030500000000000003,2.42,-0.34,2.4437675831,2.4905,0.29,2.5073273121,0.030500000000000003,0,0.030500000000000003,2.46,0.29,2.4770345173
2020-01-29 21:30:00,2.2895,-0.14,2.2937764167,0.0395,0,0.0395,2.25,-0.14,2.2543513479,2.3095,-0.14,2.3137394516,0.0395,0,0.0395,2.27,-0.14,2.2743130831
2020-01-29 22:00:00,2.0805,-0.18,2.0882720728,0.07050000000000001,0,0.07050000000000001,2.01,-0.18,2.0180436071,2.1205,-0.07,2.1216550733,0.07050000000000001,0,0.07050000000000001,2.05,-0.07,2.0511947738
2020-01-29 22:30:00,1.893,-0.14,1.8981699081,0.053,0,0.053,1.8399999999999999,-0.14,1.8453184007,1.923,-0.14,1.9280894689,0.053,0,0.053,1.87,-0.14,1.8752333187999999
2020-01-29 23:00:00,1.87,-0.14,1.8752333187999999,0.06,0,0.06,1.81,-0.14,1.8154062906,1.9,-0.14,1.9051509127,0.06,0,0.06,1.8399999999999999,-0.14,1.8453184007
2020-01-29 23:30:00,1.8075,-0.14,1.8129137459,0.0775,0,0.0775,1.73,-0.14,1.7356554958000001,1.8375,-0.14,1.8428256157,0.0775,0,0.0775,1.76,-0.14,1.7655594014
2020-01-30 00:00:00,1.8345,-0.14,1.8398342996000001,0.044500000000000005,0,0.044500000000000005,1.79,-0.14,1.7954665132,1.8645,-0.14,1.8697487131,0.044500000000000005,0,0.044500000000000005,1.82,-0.14,1.8253766735
2020-01-30 00:30:00,2.3765,-0.49,2.4264896971,0.0665,0,0.0665,2.31,-0.49,2.3613978911,2.3965,0.41000000000000003,2.431319035,0.0665,0,0.0665,2.33,0.41000000000000003,2.3657979626
2020-01-30 01:00:00,2.5005,0.0,2.5005,0.1605,0,0.1605,2.34,0.0,2.34,2.5305,0.0,2.5305,0.1605,0,0.1605,2.37,0.0,2.37
2020-01-30 01:30:00,2.452,0.0,2.452,0.182,0,0.182,2.27,0.0,2.27,2.472,0.0,2.472,0.182,0,0.182,2.29,0.0,2.29
2020-01-30 02:00:00,2.3365,0.0,2.3365,0.1865,0,0.1865,2.15,0.0,2.15,2.3665,0.0,2.3665,0.1865,0,0.1865,2.18,0.0,2.18
2020-01-30 02:30:00,2.354,0.0,2.354,0.20400000000000001,0,0.20400000000000001,2.15,0.0,2.15,2.374,0.0,2.374,0.20400000000000001,0,0.20400000000000001,2.17,0.0,2.17
2020-01-30 03:00:00,2.3045,0.0,2.3045,0.1945,0,0.1945,2.11,0.0,2.11,2.3345000000000002,0.0,2.3345000000000002,0.1945,0,0.1945,2.14,0.0,2.14
2020-01-30 03:30:00,2.224,0.0,2.224,0.14400000000000002,0,0.14400000000000002,2.08,0.0,2.08,2.254,0.0,2.254,0.14400000000000002,0,0.14400000000000002,2.11,0.0,2.11
2020-01-30 04:00:00,2.2675,0.0,2.2675,0.0775,0,0.0775,2.19,0.0,2.19,2.2875,0.0,2.2875,0.0775,0,0.0775,2.21,0.0,2.21
2020-01-30 04:30:00,2.1495,0.0,2.1495,0.1295,0,0.1295,2.02,0.0,2.02,2.1795,0.0,2.1795,0.1295,0,0.1295,2.05,0.0,2.05
2020-01-30 05:00:00,2.0435,0.0,2.0435,0.1635,0,0.1635,1.88,0.0,1.88,2.0635,0.0,2.0635,0.1635,0,0.1635,1.9,0.0,1.9
2020-01-30 05:30:00,2.0315,-0.42,2.0744619182,0.18150000000000002,0,0.18150000000000002,1.85,-0.42,1.8970766985,2.0715,0.47000000000000003,2.1241497711,0.18150000000000002,0,0.18150000000000002,1.8900000000000001,0.47000000000000003,1.9475625792
2020-01-30 06:00:00,2.0815,-0.45,2.1295873427,0.21150000000000002,0,0.21150000000000002,1.87,-0.45,1.9233824373,2.1815,0.47000000000000003,2.2315560154,0.21150000000000002,0,0.21150000000000002,1.97,0.47000000000000003,2.0252901027
2020-01-30 06:30:00,2.314,-0.30000000000000004,2.3333658093,0.194,0,0.194,2.12,-0.30000000000000004,2.1411212016,2.364,0.45,2.4064488359,0.194,0,0.194,2.17,0.45,2.2161678637
2020-01-30 07:00:00,2.513,-0.12,2.5158634701,0.17300000000000001,0,0.17300000000000001,2.34,-0.12,2.3430749028,2.563,0.54,2.6192687911,0.17300000000000001,0,0.17300000000000001,2.39,0.54,2.4502448857
2020-01-30 07:30:00,2.66,-0.2,2.6675082005,0.11,0,0.11,2.55,-0.2,2.5578311125,2.74,0.5,2.7852468472,0.11,0,0.11,2.63,0.5,2.6771066471
2020-01-30 08:00:00,2.766,-0.36,2.7893289516,0.076,0,0.076,2.69,-0.36,2.7139823139,2.876,0.5700000000000001,2.9319406542,0.076,0,0.076,2.8,0.5700000000000001,2.8574289143
2020-01-30 08:30:00,2.7605,-0.35000000000000003,2.782599549,0.1005,0,0.1005,2.66,-0.35000000000000003,2.6829275055,2.8705,0.59,2.9305068248,0.1005,0,0.1005,2.77,0.59,2.8321370023
2020-01-30 09:00:00,2.7640000000000002,-0.33,2.7836300041,0.084,0,0.084,2.68,-0.33,2.70024073,2.874,0.6000000000000001,2.9359625338,0.084,0,0.084,2.79,0.6000000000000001,2.8537869577
2020-01-30 09:30:00,2.699,-0.33,2.7190992994,0.189,0,0.189,2.51,-0.33,2.5316002844,2.809,0.6000000000000001,2.8723650534000003,0.189,0,0.189,2.62,0.6000000000000001,2.687824399
2020-01-30 10:00:00,2.707,-0.30000000000000004,2.7235728373,0.247,0,0.247,2.46,-0.30000000000000004,2.4782251714,2.817,0.63,2.886587778,0.247,0,0.247,2.5700000000000003,0.63,2.6460914572
2020-01-30 10:30:00,2.7995,-0.06,2.8001428981,0.2595,0,0.2595,2.54,-0.06,2.5407085626,2.8695,0.45,2.9045705793,0.2595,0,0.2595,2.61,0.45,2.6485090145
2020-01-30 11:00:00,2.7395,0.27,2.7527731926,0.2695,0,0.2695,2.47,0.27,2.4847132631,2.7695,0.24,2.7798795388,0.2695,0,0.2695,2.5,0.24,2.5114935795
2020-01-30 11:30:00,2.6615,0.27,2.6751602288000003,0.2515,0,0.2515,2.41,0.27,2.4250773184,2.6915,0.24,2.7021791669,0.2515,0,0.2515,2.44,0.24,2.4517748673
2020-01-30 12:00:00,2.6535,0.25,2.6652508794000003,0.24350000000000002,0,0.24350000000000002,2.41,0.25,2.422932108,2.6835,0.22,2.6925029712,0.24350000000000002,0,0.24350000000000002,2.44,0.22,2.4498979571
2020-01-30 12:30:00,2.6175,0.23,2.6275856313,0.28750000000000003,0,0.28750000000000003,2.33,0.23,2.3413244115,2.6475,0.22,2.6566249735,0.28750000000000003,0,0.28750000000000003,2.36,0.22,2.3702320561
2020-01-30 13:00:00,2.6015,0.25,2.6134846948,0.2715,0,0.2715,2.33,0.25,2.3433736364,2.6415,0.22,2.6506456289,0.2715,0,0.2715,2.37,0.22,2.3801890681
2020-01-30 13:30:00,2.6545,0.25,2.6662464721,0.3045,0,0.3045,2.35,0.25,2.3632604596,2.6845,0.22,2.6934996287,0.3045,0,0.3045,2.38,0.22,2.390146439
2020-01-30 14:00:00,2.49,-0.29,2.5068306684,0.32,0,0.32,2.17,-0.29,2.189292123,2.6,0.63,2.6752383071,0.32,0,0.32,2.2800000000000002,0.63,2.3654386485
2020-01-30 14:30:00,2.462,-0.34,2.485365969,0.292,0,0.292,2.17,-0.34,2.1964744478,2.572,0.59,2.6388035167,0.292,0,0.292,2.2800000000000002,0.59,2.3551008471
2020-01-30 15:00:00,2.4615,-0.34,2.4848706707,0.2615,0,0.2615,2.2,-0.34,2.2261176968,2.5715,0.59,2.638316177,0.2615,0,0.2615,2.31,0.59,2.3841560352
2020-01-30 15:30:00,2.4845,0.05,2.4850030684,0.28450000000000003,0,0.28450000000000003,2.2,0.05,2.2005681085,2.5345,0.35000000000000003,2.5585523739,0.28450000000000003,0,0.28450000000000003,2.25,0.35000000000000003,2.2770595073
2020-01-30 16:00:00,2.539,0.23,2.549396203,0.23900000000000002,0,0.23900000000000002,2.3,0.23,2.3114713929,2.5789999999999997,0.21,2.5875357002,0.23900000000000002,0,0.23900000000000002,2.34,0.21,2.3494041798
2020-01-30 16:30:00,2.7305,-0.05,2.7309577532000002,0.2205,0,0.2205,2.51,-0.05,2.5104979586000002,2.7805,0.4,2.8091244632,0.2205,0,0.2205,2.56,0.4,2.5910615585
2020-01-30 17:00:00,2.8415,-0.05,2.8419398745,0.21150000000000002,0,0.21150000000000002,2.63,-0.05,2.6304752422,2.8915,0.51,2.9361321922,0.21150000000000002,0,0.21150000000000002,2.68,0.51,2.7280945731
2020-01-30 17:30:00,2.9995000000000003,-0.11,3.0015163251,0.1695,0,0.1695,2.83,-0.11,2.8321370023,3.0495,0.56,3.1004919368,0.1695,0,0.1695,2.88,0.56,2.9339393313
2020-01-30 18:00:00,3.028,0.18,3.033345348,0.168,0,0.168,2.86,0.18,2.8656587375,3.048,0.19,3.0539161744,0.168,0,0.168,2.88,0.19,2.8862605565
2020-01-30 18:30:00,3.0235,0.21,3.0307840982,0.1835,0,0.1835,2.84,0.21,2.8477535006,3.0535,0.17,3.0582286131,0.1835,0,0.1835,2.87,0.17,2.8750304346
2020-01-30 19:00:00,2.9905,0.18,2.9959122567,0.1905,0,0.1905,2.8,0.18,2.805779749,3.0205,0.0,3.0205,0.1905,0,0.1905,2.83,0.0,2.83
2020-01-30 19:30:00,2.8595,-0.46,2.8962631528,0.1395,0,0.1395,2.7199999999999998,-0.46,2.7586228448,2.9495,0.49,2.98992479,0.1395,0,0.1395,2.81,0.49,2.8524024961
2020-01-30 20:00:00,2.729,0.0,2.729,0.159,0,0.159,2.5700000000000003,0.0,2.5700000000000003,2.749,0.0,2.749,0.159,0,0.159,2.59,0.0,2.59
2020-01-30 20:30:00,2.518,-0.48,2.5633423494,0.158,0,0.158,2.36,-0.48,2.4083189158,2.608,0.43,2.6432109261,0.158,0,0.158,2.45,0.43,2.4874484919
2020-01-30 21:00:00,2.33,-0.51,2.3851624683,0.14,0,0.14,2.19,-0.51,2.2485995642,2.44,0.42,2.4758836806,0.14,0,0.14,2.3,0.42,2.3380333616
2020-01-30 21:30:00,2.1225,-0.51,2.1829123322,0.1325,0,0.1325,1.99,-0.51,2.0543125371,2.1825,0.4,2.2188524624,0.1325,0,0.1325,2.05,0.4,2.0886598574
2020-01-30 22:00:00,1.998,-0.41000000000000003,2.0396333004,0.098,0,0.098,1.9,-0.41000000000000003,1.9437335208,2.058,0.24,2.0719469105,0.098,0,0.098,1.96,0.24,1.9746392076000001
2020-01-30 22:30:00,1.85,-0.43,1.8993156662000001,0.1,0,0.1,1.75,-0.43,1.8020543832,1.9,0.24,1.9150979087,0.1,0,0.1,1.8,0.24,1.8159295141
2020-01-30 23:00:00,1.8285,-0.14,1.8338517525,0.0585,0,0.0585,1.77,-0.14,1.7755280905,1.8585,-0.14,1.8637656103,0.0585,0,0.0585,1.8,-0.14,1.8054362354
2020-01-30 23:30:00,1.8025,-0.14,1.8079287182,0.0825,0,0.0825,1.72,-0.14,1.7256882685,1.8325,-0.14,1.8378401046000001,0.0825,0,0.0825,1.75,-0.14,1.7555910686
2020-01-31 00:00:00,1.79,-0.5,1.8585209173,0.18,0,0.18,1.6099999999999999,-0.5,1.6858528999,1.8599999999999999,0.4,1.9025246385,0.18,0,0.18,1.6800000000000002,0.4,1.7269626516
2020-01-31 00:30:00,2.3075,-0.48,2.3568954686,0.14750000000000002,0,0.14750000000000002,2.16,-0.48,2.2126906698,2.3675,0.44,2.4080399187,0.14750000000000002,0,0.14750000000000002,2.22,0.44,2.2631835984
2020-01-31 01:00:00,2.464,-0.48,2.5103179082000002,0.124,0,0.124,2.34,-0.48,2.3887235085,2.504,0.44,2.5423642539999998,0.124,0,0.124,2.38,0.44,2.4203305559
2020-01-31 01:30:00,2.39,-0.48,2.4377243486,0.08,0,0.08,2.31,-0.48,2.3593431289,2.46,0.47000000000000003,2.5044959573,0.08,0,0.08,2.38,0.47000000000000003,2.425963726
2020-01-31 02:00:00,2.2880000000000003,0.0,2.2880000000000003,0.078,0,0.078,2.21,0.0,2.21,2.318,0.0,2.318,0.078,0,0.078,2.24,0.0,2.24
2020-01-31 02:30:00,2.3175,0.0,2.3175,0.0475,0,0.0475,2.27,0.0,2.27,2.3475,0.0,2.3475,0.0475,0,0.0475,2.3,0.0,2.3
2020-01-31 03:00:00,2.2795,0.0,2.2795,0.0395,0,0.0395,2.24,0.0,2.24,2.2995,0.0,2.2995,0.0395,0,0.0395,2.26,0.0,2.26
2020-01-31 03:30:00,2.148,0.0,2.148,0.088,0,0.088,2.06,0.0,2.06,2.178,0.0,2.178,0.088,0,0.088,2.09,0.0,2.09
2020-01-31 04:00:00,2.1685,0.0,2.1685,0.2185,0,0.2185,1.9500000000000002,0.0,1.9500000000000002,2.1985,0.0,2.1985,0.2185,0,0.2185,1.98,0.0,1.98
2020-01-31 04:30:00,2.025,-0.47000000000000003,2.0788277947,0.245,0,0.245,1.78,-0.47000000000000003,1.8410051602,2.125,0.43,2.1680694177,0.245,0,0.245,1.88,0.43,1.9285486771
2020-01-31 05:00:00,1.9645000000000001,-0.45,2.0153809193,0.24450000000000002,0,0.24450000000000002,1.72,-0.45,1.7778920102,2.0645,0.45,2.1129742663,0.24450000000000002,0,0.24450000000000002,1.82,0.45,1.8748066567000001
2020-01-31 05:30:00,1.964,-0.42,2.0084063334,0.244,0,0.244,1.72,-0.42,1.7705366418000001,2.064,0.49,2.1213665407,0.244,0,0.244,1.82,0.49,1.8848076825
2020-01-31 06:00:00,1.995,-0.42,2.0387312231,0.245,0,0.245,1.75,-0.42,1.7996944185000001,2.095,0.49,2.151540146,0.245,0,0.245,1.85,0.49,1.9137920472
2020-01-31 06:30:00,2.224,-0.26,2.2391462659,0.234,0,0.234,1.99,-0.26,2.0069130524,2.314,0.49,2.3653109732,0.234,0,0.234,2.08,0.49,2.1369370604
2020-01-31 07:00:00,2.5045,0.21,2.5132887319,0.2545,0,0.2545,2.25,0.21,2.2597787502,2.5345,0.19,2.5416117426,0.2545,0,0.2545,2.2800000000000002,0.19,2.28790297
2020-01-31 07:30:00,2.605,0.23,2.6151338398,0.255,0,0.255,2.35,0.23,2.3612284938,2.645,0.2,2.6525506593,0.255,0,0.255,2.39,0.2,2.3983536020000003
2020-01-31 08:00:00,2.7075,0.01,2.7075184672,0.2575,0,0.2575,2.45,0.01,2.4500204081,2.7675,0.39,2.7948445842,0.2575,0,0.2575,2.51,0.39,2.5401181075
2020-01-31 08:30:00,2.689,-0.33,2.7091734902,0.259,0,0.259,2.43,-0.33,2.4523050381,2.799,0.59,2.8605071229,0.259,0,0.259,2.54,0.59,2.6076234391
2020-01-31 09:00:00,2.755,0.16,2.759642187,0.255,0,0.255,2.5,0.16,2.5051147678,2.805,0.34,2.8255309236,0.255,0,0.255,2.55,0.34,2.5725668116
2020-01-31 09:30:00,2.724,0.26,2.7363800906,0.244,0,0.244,2.48,0.26,2.493591787,2.754,0.23,2.7635875235,0.244,0,0.244,2.51,0.23,2.5205158202
2020-01-31 10:00:00,2.7495000000000003,0.27,2.7627251492,0.2595,0,0.2595,2.49,0.27,2.5045957758,2.7795,0.24,2.7898423343000003,0.2595,0,0.2595,2.52,0.24,2.5314027732
2020-01-31 10:30:00,2.718,0.27,2.7313776744,0.258,0,0.258,2.46,0.27,2.4747727168,2.748,0.24,2.7584604402,0.258,0,0.258,2.49,0.24,2.501539526
2020-01-31 11:00:00,2.719,0.29,2.734421511,0.259,0,0.259,2.46,0.29,2.4770345173,2.749,0.26,2.7612680058,0.259,0,0.259,2.49,0.26,2.5035374972
2020-01-31 11:30:00,2.585,0.27,2.5990623309,0.265,0,0.265,2.32,0.27,2.3356583654,2.615,0.24,2.6259902894,0.265,0,0.265,2.35,0.24,2.3622235288
2020-01-31 12:00:00,2.6345,0.26,2.6472986703,0.2645,0,0.2645,2.37,0.26,2.3842189497,2.6645,0.23,2.6744083925,0.2645,0,0.2645,2.4,0.23,2.410995645
2020-01-31 12:30:00,2.6475,0.26,2.6602361267,0.2775,0,0.2775,2.37,0.26,2.3842189497,2.6775,0.23,2.6873604615,0.2775,0,0.2775,2.4,0.23,2.410995645
2020-01-31 13:00:00,2.59,0.24,2.6010959229,0.28,0,0.28,2.31,0.24,2.322434068,2.62,0.21,2.6284025567000002,0.28,0,0.28,2.34,0.21,2.3494041798
2020-01-31 13:30:00,2.531,0.22,2.5405434458,0.301,0,0.301,2.23,0.22,2.2408257407,2.561,0.19,2.5680383563999998,0.301,0,0.301,2.26,0.19,2.267972663
2020-01-31 14:00:00,2.488,0.22,2.4977077491,0.318,0,0.318,2.17,0.22,2.1811235637,2.518,0.19,2.5251582129,0.318,0,0.318,2.2,0.19,2.2081893035
2020-01-31 14:30:00,2.4275,0.2,2.4357249947,0.3075,0,0.3075,2.12,0.2,2.1294130647,2.4575,0.19,2.4648339194,0.3075,0,0.3075,2.15,0.19,2.1583790214
2020-01-31 15:00:00,2.419,0.22,2.4289835323,0.269,0,0.269,2.15,0.22,2.1612265036,2.449,0.19,2.4563592978,0.269,0,0.269,2.18,0.19,2.1882641522
2020-01-31 15:30:00,2.394,0.2,2.4023396929,0.294,0,0.294,2.1,0.2,2.109502311,2.424,0.18,2.4306739806,0.294,0,0.294,2.13,0.18,2.1375921033
2020-01-31 16:00:00,2.474,0.2,2.4820709095,0.274,0,0.274,2.2,0.2,2.2090722034,2.504,0.18,2.5104613122,0.274,0,0.274,2.23,0.18,2.2372527796
2020-01-31 16:30:00,2.606,0.21,2.6144475516,0.256,0,0.256,2.35,0.21,2.3593643212,2.636,0.19,2.6428386254,0.256,0,0.256,2.38,0.19,2.3875719884
2020-01-31 17:00:00,2.673,-0.39,2.7013013531,0.243,0,0.243,2.43,-0.39,2.4610973162,2.733,0.54,2.7858372171,0.243,0,0.243,2.49,0.54,2.5478814729
2020-01-31 17:30:00,2.8325,0.21,2.8402739745,0.2525,0,0.2525,2.58,0.21,2.5885324027000003,2.8625,0.18,2.8681538052,0.2525,0,0.2525,2.61,0.18,2.6161995337
2020-01-31 18:00:00,2.8885,0.18,2.894103013,0.2485,0,0.2485,2.64,0.18,2.6461292485,2.9185,0.0,2.9185,0.2485,0,0.2485,2.67,0.0,2.67
2020-01-31 18:30:00,2.8845,-0.14,2.8878954708,0.2545,0,0.2545,2.63,-0.14,2.6337235998,2.9145000000000003,-0.14,2.9178605604000003,0.2545,0,0.2545,2.66,-0.14,2.6636816627
2020-01-31 19:00:00,2.7925,0.13,2.7955243247,0.2525,0,0.2525,2.54,0.13,2.5433245959,2.8225,0.0,2.8225,0.2525,0,0.2525,2.5700000000000003,0.0,2.5700000000000003
2020-01-31 19:30:00,2.68,-0.46,2.7191910562,0.25,0,0.25,2.43,-0.46,2.4731558786,2.74,0.48,2.7817260828,0.25,0,0.25,2.49,0.48,2.5358430551
2020-01-31 20:00:00,2.531,0.0,2.531,0.251,0,0.251,2.2800000000000002,0.0,2.2800000000000002,2.561,0.0,2.561,0.251,0,0.251,2.31,0.0,2.31
2020-01-31 20:30:00,2.4015,0.0,2.4015,0.24150000000000002,0,0.24150000000000002,2.16,0.0,2.16,2.4314999999999998,0.0,2.4314999999999998,0.24150000000000002,0,0.24150000000000002,2.19,0.0,2.19
2020-01-31 21:00:00,2.2865,0.0,2.2865,0.24650000000000002,0,0.24650000000000002,2.04,0.0,2.04,2.3165,0.0,2.3165,0.24650000000000002,0,0.24650000000000002,2.07,0.0,2.07
2020-01-31 21:30:00,2.0665,0.0,2.0665,0.2265,0,0.2265,1.8399999999999999,0.0,1.8399999999999999,2.0965,0.0,2.0965,0.2265,0,0.2265,1.87,0.0,1.87
2020-01-31 22:00:00,1.9100000000000001,-0.48,1.9693907687,0.22,0,0.22,1.69,-0.48,1.7568437608,1.99,0.44,2.0380628057,0.22,0,0.22,1.77,0.44,1.8238695129
2020-01-31 22:30:00,1.824,-0.45,1.8786899691,0.184,0,0.184,1.6400000000000001,-0.45,1.7006175349000001,1.874,0.30000000000000004,1.8978609011,0.184,0,0.184,1.69,0.30000000000000004,1.7164206944
2020-01-31 23:00:00,1.887,0.0,1.887,0.177,0,0.177,1.71,0.0,1.71,1.917,-0.14,1.9221053560999999,0.177,0,0.177,1.74,-0.14,1.7456230979
