Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 23:30:00,1.8780000000000001,-0.14,1.8832110874999999,0.188,0,0.188,1.69,-0.14,1.695788902,1.908,-0.14,1.9131293736,0.188,0,0.188,1.72,-0.14,1.7256882685
2020-02-01 00:00:00,1.8860000000000001,0.0,1.8860000000000001,0.156,0,0.156,1.73,0.0,1.73,1.916,0.0,1.916,0.156,0,0.156,1.76,0.0,1.76
2020-02-01 00:30:00,2.356,-0.46,2.4004866173,0.166,0,0.166,2.19,-0.46,2.2377890875,2.396,0.44,2.4360656806,0.166,0,0.166,2.23,0.44,2.2729936208
2020-02-01 01:00:00,2.492,-0.46,2.5341002348,0.212,0,0.212,2.2800000000000002,-0.46,2.3259406699,2.532,0.47000000000000003,2.5752522207,0.212,0,0.212,2.32,0.47000000000000003,2.3671290628
2020-02-01 01:30:00,2.3965,0.0,2.3965,0.24650000000000002,0,0.24650000000000002,2.15,0.0,2.15,2.4265,0.0,2.4265,0.24650000000000002,0,0.24650000000000002,2.18,0.0,2.18
2020-02-01 02:00:00,2.2755,0.0,2.2755,0.2555,0,0.2555,2.02,0.0,2.02,2.3055,0.0,2.3055,0.2555,0,0.2555,2.05,0.0,2.05
2020-02-01 02:30:00,2.2395,0.0,2.2395,0.2595,0,0.2595,1.98,0.0,1.98,2.2695,0.0,2.2695,0.2595,0,0.2595,2.01,0.0,2.01
2020-02-01 03:00:00,2.231,0.0,2.231,0.251,0,0.251,1.98,0.0,1.98,2.261,0.0,2.261,0.251,0,0.251,2.01,0.0,2.01
2020-02-01 03:30:00,2.1135,0.0,2.1135,0.2235,0,0.2235,1.8900000000000001,0.0,1.8900000000000001,2.1435,0.0,2.1435,0.2235,0,0.2235,1.92,0.0,1.92
2020-02-01 04:00:00,2.0645,0.0,2.0645,0.17450000000000002,0,0.17450000000000002,1.8900000000000001,0.0,1.8900000000000001,2.0945,0.0,2.0945,0.17450000000000002,0,0.17450000000000002,1.92,0.0,1.92
2020-02-01 04:30:00,1.9825,0.0,1.9825,0.2325,0,0.2325,1.75,0.0,1.75,2.0125,0.0,2.0125,0.2325,0,0.2325,1.78,0.0,1.78
2020-02-01 05:00:00,1.8575,0.0,1.8575,0.24750000000000003,0,0.24750000000000003,1.6099999999999999,0.0,1.6099999999999999,1.8975,0.0,1.8975,0.24750000000000003,0,0.24750000000000003,1.65,0.0,1.65
2020-02-01 05:30:00,1.8005,-0.44,1.8534832748,0.2305,0,0.2305,1.57,-0.44,1.6304907237,1.8505,0.46,1.9068167846000001,0.2305,0,0.2305,1.62,0.46,1.6840427548
2020-02-01 06:00:00,1.827,-0.44,1.879236281,0.227,0,0.227,1.6,-0.44,1.659397481,1.927,0.47000000000000003,1.9834890975000001,0.227,0,0.227,1.7000000000000002,0.47000000000000003,1.763774362
2020-02-01 06:30:00,1.9515,-0.43,1.9983123505,0.2215,0,0.2215,1.73,-0.43,1.7826384939,2.0215,0.49,2.080039002,0.2215,0,0.2215,1.8,0.49,1.8655026131999999
2020-02-01 07:00:00,2.02,0.0,2.02,0.18,0,0.18,1.8399999999999999,0.0,1.8399999999999999,2.05,0.0,2.05,0.18,0,0.18,1.87,0.0,1.87
2020-02-01 07:30:00,2.037,0.0,2.037,0.187,0,0.187,1.85,0.0,1.85,2.067,0.0,2.067,0.187,0,0.187,1.88,0.0,1.88
2020-02-01 08:00:00,2.151,0.16,2.156942512,0.231,0,0.231,1.92,0.16,1.9266551326,2.181,0.0,2.181,0.231,0,0.231,1.9500000000000002,0.0,1.9500000000000002
2020-02-01 08:30:00,2.2195,-0.4,2.2552561384,0.2495,0,0.2495,1.97,-0.4,2.0101989951,2.2795,0.49,2.3315703399,0.2495,0,0.2495,2.03,0.49,2.0883007446
2020-02-01 09:00:00,2.3015,0.09,2.3032590497,0.2715,0,0.2715,2.03,0.09,2.0319940945,2.3315,0.5,2.3845109037,0.2715,0,0.2715,2.06,0.5,2.1198113124
2020-02-01 09:30:00,2.344,0.16,2.3494544048,0.28400000000000003,0,0.28400000000000003,2.06,0.16,2.0662042493,2.374,0.0,2.374,0.28400000000000003,0,0.28400000000000003,2.09,0.0,2.09
2020-02-01 10:00:00,2.3715,0.18,2.3783213092,0.36150000000000004,0,0.36150000000000004,2.01,0.18,2.0180436071,2.4015,0.15,2.406180012,0.36150000000000004,0,0.36150000000000004,2.04,0.15,2.045507272
2020-02-01 10:30:00,2.166,0.16,2.1719014711,0.606,0,0.606,1.56,0.16,1.5681836627,2.206,0.15,2.2110938469,0.606,0,0.606,1.6,0.15,1.607015868
2020-02-01 11:00:00,2.138,0.18,2.1455637954,0.788,0,0.788,1.35,0.18,1.3619471355,2.178,0.17,2.1846244529,0.788,0,0.788,1.3900000000000001,0.17,1.4003570973000001
2020-02-01 11:30:00,2.005,0.17,2.0121940761,0.905,0,0.905,1.1,0.17,1.1130588484,2.045,0.15,2.050493843,0.905,0,0.905,1.1400000000000001,0.15,1.1498260738
2020-02-01 12:00:00,1.9525000000000001,0.17,1.9598867952,0.9625,0,0.9625,0.99,0.17,1.0044899203,1.9825,0.15,1.9881665549,0.9625,0,0.9625,1.02,0.15,1.0309704166
2020-02-01 12:30:00,1.913,0.17,1.9205387265,0.933,0,0.933,0.98,0.17,0.9946356117,1.943,0.15,1.9487814141,0.933,0,0.933,1.01,0.15,1.0210778619
2020-02-01 13:00:00,1.8170000000000002,0.17,1.8249353413,0.917,0,0.917,0.9,0.17,0.9159148432,1.857,0.15,1.8630483086,0.917,0,0.917,0.9400000000000001,0.15,0.9518928511
2020-02-01 13:30:00,1.923,0.17,1.9304996762000002,0.643,0,0.643,1.28,0.17,1.2912397144,1.953,0.15,1.9587518985,0.643,0,0.643,1.31,0.15,1.3185598204
2020-02-01 14:00:00,1.8290000000000002,0.15,1.8351405941,0.719,0,0.719,1.11,0.15,1.1200892822,1.869,0.15,1.8750095999999998,0.719,0,0.719,1.15,0.15,1.1597413505
2020-02-01 14:30:00,1.8054999999999999,0.15,1.8117202461000002,0.6555000000000001,0,0.6555000000000001,1.15,0.15,1.1597413505,1.8355000000000001,0.14,1.8408314018,0.6555000000000001,0,0.6555000000000001,1.18,0.14,1.1882760622
2020-02-01 15:00:00,1.8980000000000001,0.13,1.9024468455,0.468,0,0.468,1.43,0.13,1.4358969322,1.928,0.0,1.928,0.468,0,0.468,1.46,0.0,1.46
2020-02-01 15:30:00,1.987,-0.42,2.0309034935,0.317,0,0.317,1.67,-0.42,1.7220046458,2.027,0.47000000000000003,2.0807760571,0.317,0,0.317,1.71,0.47000000000000003,1.7734147851
2020-02-01 16:00:00,2.015,-0.43,2.0603701124,0.375,0,0.375,1.6400000000000001,-0.43,1.6954350474000002,2.115,0.47000000000000003,2.1665929475,0.375,0,0.375,1.74,0.47000000000000003,1.8023595646000001
2020-02-01 16:30:00,2.2175,0.19,2.2256249122,0.17750000000000002,0,0.17750000000000002,2.04,0.19,2.0488289338,2.2475,0.0,2.2475,0.17750000000000002,0,0.17750000000000002,2.07,0.0,2.07
2020-02-01 17:00:00,2.393,0.17,2.399030846,0.093,0,0.093,2.3,0.17,2.3062740514,2.423,0.0,2.423,0.093,0,0.093,2.33,0.0,2.33
2020-02-01 17:30:00,2.6445,-0.51,2.6932285922,0.0745,0,0.0745,2.5700000000000003,-0.51,2.6201145013,2.7145,0.44,2.7499291355,0.0745,0,0.0745,2.64,0.44,2.6764155133000003
2020-02-01 18:00:00,2.8785,-0.14,2.88190254,0.11850000000000001,0,0.11850000000000001,2.76,-0.14,2.7635484436,2.8985000000000003,-0.14,2.9018790895,0.11850000000000001,0,0.11850000000000001,2.7800000000000002,-0.14,2.7835229476
2020-02-01 18:30:00,2.8655,-0.14,2.868917958,0.0855,0,0.0855,2.7800000000000002,-0.14,2.7835229476,2.8955,-0.14,2.8988825864,0.0855,0,0.0855,2.81,-0.14,2.8134853829
2020-02-01 19:00:00,2.777,0.0,2.777,0.037,0,0.037,2.74,0.0,2.74,2.807,0.0,2.807,0.037,0,0.037,2.77,0.0,2.77
2020-02-01 19:30:00,2.6295,-0.45,2.6677275442,0.0195,0,0.0195,2.61,-0.45,2.6485090145,2.6595,0.46,2.6989887458,0.0195,0,0.0195,2.64,0.46,2.6797761101
2020-02-01 20:00:00,2.444,-0.43,2.4815390386000002,0.034,0,0.034,2.41,-0.43,2.4480604568,2.524,0.34,2.5467972043,0.034,0,0.034,2.49,0.34,2.5131056484
2020-02-01 20:30:00,2.3045,-0.38,2.3356198856,0.0245,0,0.0245,2.2800000000000002,-0.38,2.3114497615,2.3545,0.22,2.3647558542000002,0.0245,0,0.0245,2.33,0.22,2.3403632197
2020-02-01 21:00:00,2.1595,0.0,2.1595,0.059500000000000004,0,0.059500000000000004,2.1,0.0,2.1,2.1895,0.0,2.1895,0.059500000000000004,0,0.059500000000000004,2.13,0.0,2.13
2020-02-01 21:30:00,2.009,-0.33,2.035922641,0.019,0,0.019,1.99,-0.33,2.0171762442,2.039,0.15,2.0445099657,0.019,0,0.019,2.02,0.15,2.0255616505
2020-02-01 22:00:00,1.916,-0.30000000000000004,1.9393442191,0.036000000000000004,0,0.036000000000000004,1.88,-0.30000000000000004,1.9037857022,1.956,0.14,1.9610038246000001,0.036000000000000004,0,0.036000000000000004,1.92,0.14,1.9250974001
2020-02-01 22:30:00,1.818,-0.14,1.8233825709,0.088,0,0.088,1.73,-0.14,1.7356554958000001,1.8479999999999999,-0.14,1.8532954433,0.088,0,0.088,1.76,-0.14,1.7655594014
2020-02-01 23:00:00,1.8399999999999999,-0.14,1.8453184007,0.14,0,0.14,1.7000000000000002,-0.14,1.7057549648,1.88,-0.14,1.8852055591,0.14,0,0.14,1.74,-0.14,1.7456230979
2020-02-01 23:30:00,1.8155000000000001,-0.14,1.820889961,0.1155,0,0.1155,1.7000000000000002,-0.14,1.7057549648,1.8555000000000001,-0.14,1.8607740997,0.1155,0,0.1155,1.74,-0.14,1.7456230979
2020-02-02 00:00:00,1.8215,0.0,1.8215,0.12150000000000001,0,0.12150000000000001,1.7000000000000002,0.0,1.7000000000000002,1.8615,0.0,1.8615,0.12150000000000001,0,0.12150000000000001,1.74,0.0,1.74
2020-02-02 00:30:00,2.3685,-0.44,2.4090230904,0.17850000000000002,0,0.17850000000000002,2.19,-0.44,2.2337636401,2.4085,0.45,2.4501780037,0.17850000000000002,0,0.17850000000000002,2.23,0.45,2.2749505489
2020-02-02 01:00:00,2.493,0.0,2.493,0.243,0,0.243,2.25,0.0,2.25,2.523,0.0,2.523,0.243,0,0.243,2.2800000000000002,0.0,2.2800000000000002
2020-02-02 01:30:00,2.35,-0.46,2.3945980874,0.25,0,0.25,2.1,-0.46,2.1497906875,2.39,0.47000000000000003,2.4357750307,0.25,0,0.25,2.14,0.47000000000000003,2.1910043359
2020-02-02 02:00:00,2.254,0.0,2.254,0.254,0,0.254,2.0,0.0,2.0,2.284,0.0,2.284,0.254,0,0.254,2.03,0.0,2.03
2020-02-02 02:30:00,2.2645,0.0,2.2645,0.2645,0,0.2645,2.0,0.0,2.0,2.2945,0.0,2.2945,0.2645,0,0.2645,2.03,0.0,2.03
2020-02-02 03:00:00,2.196,0.0,2.196,0.266,0,0.266,1.9300000000000002,0.0,1.9300000000000002,2.236,0.0,2.236,0.266,0,0.266,1.97,0.0,1.97
2020-02-02 03:30:00,2.068,-0.44,2.1142904247,0.268,0,0.268,1.8,-0.44,1.8529975715,2.108,0.46,2.1576060808,0.268,0,0.268,1.8399999999999999,0.46,1.8966285878
2020-02-02 04:00:00,1.988,-0.44,2.0361100167,0.268,0,0.268,1.72,-0.44,1.7753872817,2.108,0.46,2.1576060808,0.268,0,0.268,1.8399999999999999,0.46,1.8966285878
2020-02-02 04:30:00,1.879,-0.44,1.9298292671000001,0.269,0,0.269,1.6099999999999999,-0.44,1.6690416412,1.9889999999999999,0.46,2.0414996939,0.269,0,0.269,1.72,0.46,1.7804493815
2020-02-02 05:00:00,1.799,-0.44,1.8520261877,0.269,0,0.269,1.53,-0.44,1.5920113065,1.909,0.46,1.9636397327,0.269,0,0.269,1.6400000000000001,0.46,1.7032909323
2020-02-02 05:30:00,1.7585000000000002,-0.46,1.8176694556,0.2685,0,0.2685,1.49,-0.46,1.5593909067,1.8585,0.45,1.9122035064,0.2685,0,0.2685,1.5899999999999999,0.45,1.6524527225
2020-02-02 06:00:00,1.7575,-0.44,1.8117412205,0.2675,0,0.2675,1.49,-0.44,1.5536087023,1.8575,0.46,1.9136107885,0.2675,0,0.2675,1.5899999999999999,0.46,1.6552039149
2020-02-02 06:30:00,1.7875,-0.42,1.8361797978,0.2675,0,0.2675,1.52,-0.42,1.5769590990000002,1.8975,0.46,1.9524615873000002,0.2675,0,0.2675,1.63,0.46,1.6936646657
2020-02-02 07:00:00,1.8175,-0.42,1.8653970757,0.2675,0,0.2675,1.55,-0.42,1.6058953889,1.9275,0.46,1.9816296955000001,0.2675,0,0.2675,1.6600000000000001,0.46,1.7225562399999998
2020-02-02 07:30:00,1.8250000000000002,-0.46,1.8820799664,0.265,0,0.265,1.56,-0.46,1.6264070831000002,1.935,0.44,1.9843953739,0.265,0,0.265,1.67,0.44,1.7269916039000002
2020-02-02 08:00:00,1.857,-0.43,1.9061345702999999,0.257,0,0.257,1.6,-0.43,1.6567739737,1.967,0.47000000000000003,2.022372122,0.257,0,0.257,1.71,0.47000000000000003,1.7734147851
2020-02-02 08:30:00,1.903,-0.43,1.9509764222000001,0.253,0,0.253,1.65,-0.43,1.7051099671,2.013,0.46,2.0648895854,0.253,0,0.253,1.76,0.46,1.8191206667
2020-02-02 09:00:00,1.9420000000000002,-0.44,1.9912217355,0.262,0,0.262,1.6800000000000002,-0.44,1.7366634677000001,1.992,0.46,2.0444226569,0.262,0,0.262,1.73,0.46,1.7901117283999999
2020-02-02 09:30:00,1.987,0.0,1.987,0.277,0,0.277,1.71,0.0,1.71,2.027,0.0,2.027,0.277,0,0.277,1.75,0.0,1.75
2020-02-02 10:00:00,2.043,-0.41000000000000003,2.0837343881,0.293,0,0.293,1.75,-0.41000000000000003,1.7973869922999999,2.153,0.49,2.2080554794,0.293,0,0.293,1.8599999999999999,0.49,1.9234604232999999
2020-02-02 10:30:00,2.1155,-0.44,2.1607730677,0.3255,0,0.3255,1.79,-0.44,1.8432851109000001,2.2255,0.47000000000000003,2.2745879297,0.3255,0,0.3255,1.9,0.47000000000000003,1.9572685048
2020-02-02 11:00:00,2.0615,-0.44,2.1079331702,0.3315,0,0.3315,1.73,-0.44,1.7850770292,2.1615,0.47000000000000003,2.212008646,0.3315,0,0.3315,1.83,0.47000000000000003,1.8893914364
2020-02-02 11:30:00,2.041,-0.41000000000000003,2.0817735227,0.341,0,0.341,1.7000000000000002,-0.41000000000000003,1.7487424053,2.151,0.49,2.2061053919,0.341,0,0.341,1.81,0.49,1.8751533271
2020-02-02 12:00:00,2.0795,-0.37,2.112160091,0.3395,0,0.3395,1.74,-0.37,1.7789041571,2.1795,0.5,2.2361172264,0.3395,0,0.3395,1.8399999999999999,0.5,1.9067249408
2020-02-02 12:30:00,2.2045,0.19,2.2126726486,0.35450000000000004,0,0.35450000000000004,1.85,0.19,1.8597311634,2.2345,0.18,2.2417382207,0.35450000000000004,0,0.35450000000000004,1.88,0.18,1.8885973631000001
2020-02-02 13:00:00,2.149,0.0,2.149,0.369,0,0.369,1.78,0.0,1.78,2.179,0.0,2.179,0.369,0,0.369,1.81,0.0,1.81
2020-02-02 13:30:00,2.1215,0.15,2.1267962408,0.36150000000000004,0,0.36150000000000004,1.76,0.15,1.76638048,2.1515,0.0,2.1515,0.36150000000000004,0,0.36150000000000004,1.79,0.0,1.79
2020-02-02 14:00:00,2.137,0.0,2.137,0.307,0,0.307,1.83,0.0,1.83,2.167,0.0,2.167,0.307,0,0.307,1.8599999999999999,0.0,1.8599999999999999
2020-02-02 14:30:00,2.1310000000000002,-0.37,2.1628825673,0.301,0,0.301,1.83,-0.37,1.8670297266,2.161,0.5,2.2180894932,0.301,0,0.301,1.8599999999999999,0.5,1.9260321908
2020-02-02 15:00:00,2.114,0.0,2.114,0.304,0,0.304,1.81,0.0,1.81,2.144,0.0,2.144,0.304,0,0.304,1.8399999999999999,0.0,1.8399999999999999
2020-02-02 15:30:00,2.1875,0.0,2.1875,0.3175,0,0.3175,1.87,0.0,1.87,2.2175,0.0,2.2175,0.3175,0,0.3175,1.9,0.0,1.9
2020-02-02 16:00:00,2.259,0.0,2.259,0.299,0,0.299,1.96,0.0,1.96,2.289,0.0,2.289,0.299,0,0.299,1.99,0.0,1.99
2020-02-02 16:30:00,2.3925,-0.32,2.4138053463,0.28250000000000003,0,0.28250000000000003,2.11,-0.32,2.1341274564,2.4325,0.27,2.4474387122,0.28250000000000003,0,0.28250000000000003,2.15,0.27,2.1668871683
2020-02-02 17:00:00,2.524,-0.45,2.5638010843,0.274,0,0.274,2.25,-0.45,2.2945587811,2.574,0.47000000000000003,2.6165580445,0.274,0,0.274,2.3,0.47000000000000003,2.3475306175
2020-02-02 17:30:00,2.8345000000000002,0.13,2.8374795594,0.2645,0,0.2645,2.5700000000000003,0.13,2.5732858372000003,2.8545,0.0,2.8545,0.2645,0,0.2645,2.59,0.0,2.59
2020-02-02 18:00:00,2.9345,0.0,2.9345,0.2645,0,0.2645,2.67,0.0,2.67,2.9645,0.0,2.9645,0.2645,0,0.2645,2.7,0.0,2.7
2020-02-02 18:30:00,2.883,-0.30000000000000004,2.8985667148000003,0.263,0,0.263,2.62,-0.30000000000000004,2.6371196408,2.9130000000000003,0.51,2.9573077283,0.263,0,0.263,2.65,0.51,2.6986292817
2020-02-02 19:00:00,2.673,0.16,2.6777843453,0.263,0,0.263,2.41,0.16,2.4153053637,2.7030000000000003,0.0,2.7030000000000003,0.263,0,0.263,2.44,0.0,2.44
2020-02-02 19:30:00,2.5460000000000003,0.0,2.5460000000000003,0.266,0,0.266,2.2800000000000002,0.0,2.2800000000000002,2.576,0.0,2.576,0.266,0,0.266,2.31,0.0,2.31
2020-02-02 20:00:00,2.4265,-0.46,2.4697170384,0.2665,0,0.2665,2.16,-0.46,2.2084383623,2.4565,0.41000000000000003,2.4904803252,0.2665,0,0.2665,2.19,0.41000000000000003,2.2280484734
2020-02-02 20:30:00,2.2560000000000002,-0.14,2.2603397975,0.266,0,0.266,1.99,-0.14,1.9949185447,2.286,0.0,2.286,0.266,0,0.266,2.02,0.0,2.02
2020-02-02 21:00:00,2.085,-0.5,2.1441140361,0.265,0,0.265,1.82,-0.5,1.887432118,2.145,0.41000000000000003,2.1838326401,0.265,0,0.265,1.88,0.41000000000000003,1.9241881405
2020-02-02 21:30:00,2.0145,-0.14,2.019358871,0.2645,0,0.2645,1.75,-0.14,1.7555910686,2.0445,-0.14,2.0492877421,0.2645,0,0.2645,1.78,-0.14,1.7854971297
2020-02-02 22:00:00,1.853,-0.14,1.8582811951,0.263,0,0.263,1.5899999999999999,-0.14,1.5961516219,1.883,-0.14,1.8881972884,0.263,0,0.263,1.62,-0.14,1.6260381299
2020-02-02 22:30:00,1.725,-0.14,1.7306718348999999,0.265,0,0.265,1.46,-0.14,1.4666969694,1.755,-0.14,1.7605751901,0.265,0,0.265,1.49,-0.14,1.4965627284
2020-02-02 23:00:00,1.736,-0.14,1.7416360124999999,0.266,0,0.266,1.47,-0.14,1.4766516177,1.766,-0.14,1.7715405725000002,0.266,0,0.266,1.5,-0.14,1.5065191668
2020-02-02 23:30:00,1.736,-0.5,1.8065702311,0.266,0,0.266,1.47,-0.5,1.5527073131,1.766,0.42,1.8152564557000002,0.266,0,0.266,1.5,0.42,1.5576905983
2020-02-03 00:00:00,1.685,-0.47000000000000003,1.749321297,0.265,0,0.265,1.42,-0.47000000000000003,1.495760676,1.7850000000000001,0.42,1.8337461656,0.265,0,0.265,1.52,0.42,1.5769590990000002
2020-02-03 00:30:00,2.2155,-0.46,2.2627505939,0.2655,0,0.2655,1.9500000000000002,-0.46,2.0035218991,2.2555,0.44,2.2980165905,0.2655,0,0.2655,1.99,0.44,2.0380628057
2020-02-03 01:00:00,2.365,0.0,2.365,0.265,0,0.265,2.1,0.0,2.1,2.395,0.0,2.395,0.265,0,0.265,2.13,0.0,2.13
2020-02-03 01:30:00,2.3055,0.0,2.3055,0.2655,0,0.2655,2.04,0.0,2.04,2.3355,0.0,2.3355,0.2655,0,0.2655,2.07,0.0,2.07
2020-02-03 02:00:00,2.205,0.0,2.205,0.255,0,0.255,1.9500000000000002,0.0,1.9500000000000002,2.235,0.0,2.235,0.255,0,0.255,1.98,0.0,1.98
2020-02-03 02:30:00,2.216,0.0,2.216,0.23600000000000002,0,0.23600000000000002,1.98,0.0,1.98,2.246,0.0,2.246,0.23600000000000002,0,0.23600000000000002,2.01,0.0,2.01
2020-02-03 03:00:00,2.1885,0.0,2.1885,0.1585,0,0.1585,2.03,0.0,2.03,2.2185,0.0,2.2185,0.1585,0,0.1585,2.06,0.0,2.06
2020-02-03 03:30:00,2.0715,0.0,2.0715,0.1915,0,0.1915,1.88,0.0,1.88,2.1015,0.0,2.1015,0.1915,0,0.1915,1.9100000000000001,0.0,1.9100000000000001
2020-02-03 04:00:00,2.0705,0.0,2.0705,0.2205,0,0.2205,1.85,0.0,1.85,2.1005,0.0,2.1005,0.2205,0,0.2205,1.88,0.0,1.88
2020-02-03 04:30:00,1.937,0.0,1.937,0.167,0,0.167,1.77,0.0,1.77,1.9769999999999999,0.0,1.9769999999999999,0.167,0,0.167,1.81,0.0,1.81
2020-02-03 05:00:00,1.893,0.0,1.893,0.17300000000000001,0,0.17300000000000001,1.72,0.0,1.72,1.923,0.0,1.923,0.17300000000000001,0,0.17300000000000001,1.75,0.0,1.75
2020-02-03 05:30:00,1.9344999999999999,0.0,1.9344999999999999,0.23450000000000001,0,0.23450000000000001,1.7000000000000002,0.0,1.7000000000000002,1.9645000000000001,0.0,1.9645000000000001,0.23450000000000001,0,0.23450000000000001,1.73,0.0,1.73
2020-02-03 06:00:00,1.9955,0.0,1.9955,0.24550000000000002,0,0.24550000000000002,1.75,0.0,1.75,2.0255,0.0,2.0255,0.24550000000000002,0,0.24550000000000002,1.78,0.0,1.78
2020-02-03 06:30:00,2.1855,-0.37,2.2165988022,0.23550000000000001,0,0.23550000000000001,1.9500000000000002,-0.37,1.9847921806,2.2555,0.54,2.3192413091,0.23550000000000001,0,0.23550000000000001,2.02,0.54,2.0909328062
2020-02-03 07:00:00,2.3925,-0.07,2.3935238144,0.2225,0,0.2225,2.17,-0.07,2.1711287387000002,2.4625,0.47000000000000003,2.5069515851,0.2225,0,0.2225,2.24,0.47000000000000003,2.288776966
2020-02-03 07:30:00,2.6029999999999998,-0.04,2.6033073195,0.193,0,0.193,2.41,-0.04,2.4103319273,2.673,0.46,2.712292204,0.193,0,0.193,2.48,0.46,2.5223005372
2020-02-03 08:00:00,2.7305,-0.14,2.7340867305,0.1905,0,0.1905,2.54,-0.14,2.5438553418,2.8205,0.55,2.8736249320000002,0.1905,0,0.1905,2.63,0.55,2.6868941178
2020-02-03 08:30:00,2.722,0.26,2.7343891457,0.202,0,0.202,2.52,0.26,2.5333771926,2.762,0.23,2.7715598496,0.202,0,0.202,2.56,0.23,2.5703112652
2020-02-03 09:00:00,2.7015000000000002,0.26,2.7139827284,0.18150000000000002,0,0.18150000000000002,2.52,0.26,2.5333771926,2.7415000000000003,0.23,2.7511310856,0.18150000000000002,0,0.18150000000000002,2.56,0.23,2.5703112652
2020-02-03 09:30:00,2.7625,0.24,2.7729057413,0.1825,0,0.1825,2.58,0.24,2.5911387458,2.7925,0.22,2.8011526645,0.1825,0,0.1825,2.61,0.22,2.6192556194
2020-02-03 10:00:00,2.6705,0.24,2.6812628088,0.2705,0,0.2705,2.4,0.24,2.4119701491,2.7005,0.22,2.7094464841,0.2705,0,0.2705,2.43,0.22,2.4399385238
2020-02-03 10:30:00,2.6595,0.26,2.672178933,0.23950000000000002,0,0.23950000000000002,2.42,0.26,2.4339268683,2.6895,0.24,2.7001870769,0.23950000000000002,0,0.23950000000000002,2.45,0.24,2.461727036
2020-02-03 11:00:00,2.6109999999999998,0.27,2.6249230465,0.14100000000000001,0,0.14100000000000001,2.47,0.27,2.4847132631,2.651,0.24,2.6618416557,0.14100000000000001,0,0.14100000000000001,2.51,0.24,2.5214479967
2020-02-03 11:30:00,2.6125,0.29,2.6285464139,0.1625,0,0.1625,2.45,0.29,2.4671035649,2.6525,0.26,2.6652122336,0.1625,0,0.1625,2.49,0.26,2.5035374972
2020-02-03 12:00:00,2.644,0.26,2.6567529053000003,0.114,0,0.114,2.5300000000000002,0.26,2.5433245959,2.674,0.23,2.6838733204,0.114,0,0.114,2.56,0.23,2.5703112652
2020-02-03 12:30:00,2.584,0.22,2.5933484147,0.094,0,0.094,2.49,0.22,2.499699982,2.614,0.19,2.62089603,0.094,0,0.094,2.52,0.19,2.5271525478
2020-02-03 13:00:00,2.6685,0.26,2.6811363729,0.1285,0,0.1285,2.54,0.26,2.5532724101,2.6985,0.24,2.7091515738,0.1285,0,0.1285,2.5700000000000003,0.24,2.5811818998
2020-02-03 13:30:00,2.648,0.24,2.6588538884,0.128,0,0.128,2.52,0.24,2.5314027732,2.678,0.22,2.6870213992,0.128,0,0.128,2.55,0.22,2.5594726019
2020-02-03 14:00:00,2.6535,0.26,2.6662074657,0.1335,0,0.1335,2.52,0.26,2.5333771926,2.6835,0.24,2.694210877,0.1335,0,0.1335,2.55,0.24,2.5612692166
2020-02-03 14:30:00,2.6495,0.27,2.6632217800999998,0.11950000000000001,0,0.11950000000000001,2.5300000000000002,0.27,2.5443663258,2.6795,0.25,2.6911373525,0.11950000000000001,0,0.11950000000000001,2.56,0.25,2.5721780654
2020-02-03 15:00:00,2.6085000000000003,0.25,2.6204526804,0.1085,0,0.1085,2.5,0.25,2.5124689053,2.6385,0.23,2.6485056636,0.1085,0,0.1085,2.5300000000000002,0.23,2.540433034
2020-02-03 15:30:00,2.6295,0.23,2.63953978,0.0795,0,0.0795,2.55,0.23,2.5603515384,2.6695,0.2,2.6769815558000003,0.0795,0,0.0795,2.59,0.2,2.5977105304
2020-02-03 16:00:00,2.727,0.14,2.7305913279,0.117,0,0.117,2.61,0.14,2.6137520923,2.777,0.34,2.7977364065,0.117,0,0.117,2.66,0.34,2.6816412885
2020-02-03 16:30:00,2.815,0.03,2.8151598534,0.085,0,0.085,2.73,0.03,2.7301648302,2.885,0.38,2.9099183837,0.085,0,0.085,2.8,0.38,2.8256680626
2020-02-03 17:00:00,2.9565,0.1,2.9581907055,0.0965,0,0.0965,2.86,0.1,2.8617477177,2.9865,0.37,3.0093325257,0.0965,0,0.0965,2.89,0.37,2.9135888523
2020-02-03 17:30:00,3.0045,0.18,3.0098870826,0.14450000000000002,0,0.14450000000000002,2.86,0.18,2.8656587375,3.0345,0.2,3.0410837295,0.14450000000000002,0,0.14450000000000002,2.89,0.2,2.8969121492000003
2020-02-03 18:00:00,3.0065,0.21,3.0138251857,0.1265,0,0.1265,2.88,0.21,2.8876461002,3.0365,0.16,3.0407124576,0.1265,0,0.1265,2.91,0.16,2.9143953061000003
2020-02-03 18:30:00,3.0385,0.2,3.0450750812,0.17850000000000002,0,0.17850000000000002,2.86,0.2,2.8669844785,3.0585,0.0,3.0585,0.17850000000000002,0,0.17850000000000002,2.88,0.0,2.88
2020-02-03 19:00:00,2.9405,-0.06,2.9411120771,0.2005,0,0.2005,2.74,-0.06,2.7406568556,2.9705,0.53,3.0174111834,0.2005,0,0.2005,2.77,0.53,2.820248216
2020-02-03 19:30:00,2.815,0.19,2.8214047919,0.255,0,0.255,2.56,0.19,2.5670410982,2.8449999999999998,0.0,2.8449999999999998,0.255,0,0.255,2.59,0.0,2.59
2020-02-03 20:00:00,2.66,0.0,2.66,0.26,0,0.26,2.4,0.0,2.4,2.7,0.0,2.7,0.26,0,0.26,2.44,0.0,2.44
2020-02-03 20:30:00,2.5484999999999998,0.0,2.5484999999999998,0.2485,0,0.2485,2.3,0.0,2.3,2.5785,0.0,2.5785,0.2485,0,0.2485,2.33,0.0,2.33
2020-02-03 21:00:00,2.433,-0.14,2.4370246203,0.243,0,0.243,2.19,-0.14,2.1944703233,2.463,-0.14,2.4669756788,0.243,0,0.243,2.22,-0.14,2.2244100341
2020-02-03 21:30:00,2.2035,-0.14,2.2079429907,0.1835,0,0.1835,2.02,-0.14,2.0248456731,2.2335,-0.14,2.2378834308,0.1835,0,0.1835,2.05,-0.14,2.0547749268
2020-02-03 22:00:00,2.011,-0.14,2.0158673071,0.261,0,0.261,1.75,-0.14,1.7555910686,2.041,-0.14,2.0457959331,0.261,0,0.261,1.78,-0.14,1.7854971297
2020-02-03 22:30:00,1.865,-0.14,1.8702473097999999,0.255,0,0.255,1.6099999999999999,-0.14,1.6160754932999999,1.895,-0.14,1.9001644666000002,0.255,0,0.255,1.6400000000000001,-0.14,1.6459647627
2020-02-03 23:00:00,1.861,0.0,1.861,0.231,0,0.231,1.63,0.0,1.63,1.891,-0.14,1.8961753611,0.231,0,0.231,1.6600000000000001,-0.14,1.6658931538
2020-02-03 23:30:00,1.8050000000000002,-0.14,1.8104212217,0.245,0,0.245,1.56,-0.14,1.5662694531999999,1.845,-0.14,1.8503040291000001,0.245,0,0.245,1.6,-0.14,1.606113321
2020-02-04 00:00:00,1.8265,-0.48,1.8885185331,0.2665,0,0.2665,1.56,-0.48,1.632176461,1.9264999999999999,0.43,1.9739053295,0.2665,0,0.2665,1.6600000000000001,0.43,1.7147886167
2020-02-04 00:30:00,2.334,-0.48,2.3828461973,0.264,0,0.264,2.07,-0.48,2.124923528,2.364,0.43,2.4027892126,0.264,0,0.264,2.1,0.43,2.1435717856
2020-02-04 01:00:00,2.4455,0.0,2.4455,0.2655,0,0.2655,2.18,0.0,2.18,2.4755000000000003,0.0,2.4755000000000003,0.2655,0,0.2655,2.21,0.0,2.21
2020-02-04 01:30:00,2.368,0.0,2.368,0.268,0,0.268,2.1,0.0,2.1,2.408,0.0,2.408,0.268,0,0.268,2.14,0.0,2.14
2020-02-04 02:00:00,2.296,0.0,2.296,0.266,0,0.266,2.03,0.0,2.03,2.326,0.0,2.326,0.266,0,0.266,2.06,0.0,2.06
2020-02-04 02:30:00,2.296,0.0,2.296,0.266,0,0.266,2.03,0.0,2.03,2.326,0.0,2.326,0.266,0,0.266,2.06,0.0,2.06
2020-02-04 03:00:00,2.2435,0.0,2.2435,0.2635,0,0.2635,1.98,0.0,1.98,2.2735,0.0,2.2735,0.2635,0,0.2635,2.01,0.0,2.01
2020-02-04 03:30:00,2.1855,0.0,2.1855,0.2655,0,0.2655,1.92,0.0,1.92,2.2155,-0.14,2.2199189737,0.2655,0,0.2655,1.9500000000000002,-0.14,1.9550191815
2020-02-04 04:00:00,2.2355,0.0,2.2355,0.2655,0,0.2655,1.97,0.0,1.97,2.2655,0.0,2.2655,0.2655,0,0.2655,2.0,0.0,2.0
2020-02-04 04:30:00,2.0875,0.0,2.0875,0.2675,0,0.2675,1.82,0.0,1.82,2.1175,0.0,2.1175,0.2675,0,0.2675,1.85,0.0,1.85
2020-02-04 05:00:00,2.0255,0.0,2.0255,0.2655,0,0.2655,1.76,0.0,1.76,2.0555,0.0,2.0555,0.2655,0,0.2655,1.79,0.0,1.79
2020-02-04 05:30:00,2.0675,0.19,2.0762119954,0.2675,0,0.2675,1.8,0.19,1.81,2.0975,0.15,2.1028566879,0.2675,0,0.2675,1.83,0.15,1.8361372498000001
2020-02-04 06:00:00,2.1385,0.13,2.142447724,0.2685,0,0.2685,1.87,0.13,1.8745132702,2.1785,0.0,2.1785,0.2685,0,0.2685,1.9100000000000001,0.0,1.9100000000000001
2020-02-04 06:30:00,2.3475,-0.1,2.3496289601,0.2675,0,0.2675,2.08,-0.1,2.0824024587,2.4075,0.51,2.4609258928,0.2675,0,0.2675,2.14,0.51,2.1999318171
2020-02-04 07:00:00,2.607,0.22,2.6162662326,0.267,0,0.267,2.34,0.22,2.3503191273,2.637,0.19,2.6438360388,0.267,0,0.267,2.37,0.19,2.3776038358
2020-02-04 07:30:00,2.794,0.22,2.8026480336,0.264,0,0.264,2.5300000000000002,0.22,2.5395472036999998,2.824,0.19,2.8303844262,0.264,0,0.264,2.56,0.19,2.5670410982
2020-02-04 08:00:00,2.8685,0.22,2.8769240953,0.2685,0,0.2685,2.6,0.22,2.6092910915000003,2.9085,0.2,2.9153682872,0.2685,0,0.2685,2.64,0.2,2.6475649189
2020-02-04 08:30:00,2.842,0.24,2.8521157059,0.28200000000000003,0,0.28200000000000003,2.56,0.24,2.5712253888000003,2.882,0.22,2.8903847495,0.28200000000000003,0,0.28200000000000003,2.6,0.22,2.6092910915000003
2020-02-04 09:00:00,2.835,0.28,2.8487936043,0.315,0,0.315,2.52,0.28,2.5355078387,2.865,0.26,2.8767733661,0.315,0,0.315,2.55,0.26,2.5632206304
2020-02-04 09:30:00,2.723,0.27,2.7363532300999998,0.403,0,0.403,2.32,0.27,2.3356583654,2.753,0.25,2.7643279473,0.403,0,0.403,2.35,0.25,2.3632604596
2020-02-04 10:00:00,2.58,0.24,2.5911387458,0.6000000000000001,0,0.6000000000000001,1.98,0.24,1.9944924166,2.62,0.25,2.631900454,0.6000000000000001,0,0.6000000000000001,2.02,0.25,2.0354115063
2020-02-04 10:30:00,2.4995,0.26,2.5129863211,0.7895000000000001,0,0.7895000000000001,1.71,0.26,1.7296531444,2.5295,0.25,2.5418241973,0.7895000000000001,0,0.7895000000000001,1.74,0.25,1.7578680269
2020-02-04 11:00:00,2.51,0.29,2.5266974492000003,0.75,0,0.75,1.76,0.29,1.7837320427,2.54,0.27,2.554310083,0.75,0,0.75,1.79,0.27,1.8102486017000001
2020-02-04 11:30:00,2.3295,0.27,2.3450949341,0.8695,0,0.8695,1.46,0.27,1.4847558722,2.3695,0.25,2.3826519364,0.8695,0,0.8695,1.5,0.25,1.5206906326
2020-02-04 12:00:00,2.423,0.27,2.4379969237,0.783,0,0.783,1.6400000000000001,0.27,1.6620770139,2.463,0.25,2.4756552668,0.783,0,0.783,1.6800000000000002,0.25,1.6984993377
2020-02-04 12:30:00,2.3545,0.23,2.3657071353,0.8145,0,0.8145,1.54,0.23,1.5570806016,2.3945,0.21,2.4036909639,0.8145,0,0.8145,1.58,0.21,1.5938946013000002
2020-02-04 13:00:00,2.377,0.25,2.3901106669,0.777,0,0.777,1.6,0.25,1.6194134741,2.417,0.23,2.427918656,0.777,0,0.777,1.6400000000000001,0.23,1.6560495162
2020-02-04 13:30:00,2.3925,0.25,2.4055261897999998,0.6625,0,0.6625,1.73,0.25,1.7479702515,2.4325,0.23,2.4433493917,0.6625,0,0.6625,1.77,0.23,1.7848809484000001
2020-02-04 14:00:00,2.375,0.25,2.3881216468,0.725,0,0.725,1.65,0.25,1.6688319268,2.4050000000000002,0.23,2.4159728889,0.725,0,0.725,1.6800000000000002,0.23,1.6956709586
2020-02-04 14:30:00,2.3085,0.23,2.3199293631,0.5885,0,0.5885,1.72,0.23,1.7353097706,2.3385,0.21,2.3479101878,0.5885,0,0.5885,1.75,0.21,1.7625549637
2020-02-04 15:00:00,2.367,0.23,2.3781482292,0.5670000000000001,0,0.5670000000000001,1.8,0.23,1.8146349495,2.407,0.21,2.4161434146,0.5670000000000001,0,0.5670000000000001,1.8399999999999999,0.21,1.8519449236
2020-02-04 15:30:00,2.382,0.22,2.3921379559,0.532,0,0.532,1.85,0.22,1.8630351580000002,2.412,0.21,2.4211245321,0.532,0,0.532,1.88,0.21,1.891692364
2020-02-04 16:00:00,2.4665,0.24,2.4781489564,0.41650000000000004,0,0.41650000000000004,2.05,0.24,2.064000969,2.4965,0.22,2.5061748243,0.41650000000000004,0,0.41650000000000004,2.08,0.22,2.0916022566
2020-02-04 16:30:00,2.6035,-0.09,2.6050551338,0.3335,0,0.3335,2.27,-0.09,2.2717834404,2.6635,0.45,2.7012464253,0.3335,0,0.3335,2.33,0.45,2.3730571
2020-02-04 17:00:00,2.6895,-0.39,2.7176295276999998,0.2695,0,0.2695,2.42,-0.39,2.451224184,2.8095,0.54,2.8609247194,0.2695,0,0.2695,2.54,0.54,2.596767221
2020-02-04 17:30:00,2.8705,-0.41000000000000003,2.8996327785,0.21050000000000002,0,0.21050000000000002,2.66,-0.41000000000000003,2.6914122687,2.9505,0.52,2.995972338,0.21050000000000002,0,0.21050000000000002,2.74,0.52,2.7889065958
2020-02-04 18:00:00,3.0395,0.17,3.0442503593,0.20950000000000002,0,0.20950000000000002,2.83,0.17,2.8351014091,3.0595,0.0,3.0595,0.20950000000000002,0,0.20950000000000002,2.85,0.0,2.85
2020-02-04 18:30:00,3.1025,-0.44,3.1335453164000002,0.1625,0,0.1625,2.94,-0.44,2.9727428412,3.2225,0.52,3.2641853884,0.1625,0,0.1625,3.06,0.52,3.1038685539
2020-02-04 19:00:00,2.975,-0.45,3.008841139,0.135,0,0.135,2.84,-0.45,2.8754304026,3.015,0.52,3.0595138503,0.135,0,0.135,2.88,0.52,2.9265679558
2020-02-04 19:30:00,2.9105,0.17,2.9154605554,0.09050000000000001,0,0.09050000000000001,2.8200000000000003,0.17,2.8251194665,2.9305,0.0,2.9305,0.09050000000000001,0,0.09050000000000001,2.84,0.0,2.84
2020-02-04 20:00:00,2.811,0.14,2.8144841446,0.07100000000000001,0,0.07100000000000001,2.74,0.14,2.743574311,2.831,0.0,2.831,0.07100000000000001,0,0.07100000000000001,2.76,0.0,2.76
2020-02-04 20:30:00,2.5875,0.0,2.5875,0.0675,0,0.0675,2.52,0.0,2.52,2.6175,0.0,2.6175,0.0675,0,0.0675,2.55,0.0,2.55
2020-02-04 21:00:00,2.4025,-0.14,2.4065756273,0.0825,0,0.0825,2.32,-0.14,2.3242202994,2.4225,-0.14,2.4265420355,0.0825,0,0.0825,2.34,-0.14,2.3441842931
2020-02-04 21:30:00,2.232,-0.14,2.2363863709,0.052000000000000005,0,0.052000000000000005,2.18,-0.14,2.1844907873,2.262,-0.14,2.2663283081,0.052000000000000005,0,0.052000000000000005,2.21,-0.14,2.2144299492
2020-02-04 22:00:00,2.084,-0.14,2.0886972016,0.044,0,0.044,2.04,-0.14,2.0447982786,2.114,-0.14,2.1186306899,0.044,0,0.044,2.07,-0.14,2.074728898
2020-02-04 22:30:00,1.939,-0.14,1.9440475817,0.079,0,0.079,1.8599999999999999,-0.14,1.8652613758,1.9689999999999999,-0.14,1.9739708711000001,0.079,0,0.079,1.8900000000000001,-0.14,1.8951780919
2020-02-04 23:00:00,1.899,-0.17,1.9065940837,0.089,0,0.089,1.81,-0.17,1.8179658963,1.939,-0.1,1.9415769364000002,0.089,0,0.089,1.85,-0.1,1.8527007314000001
2020-02-04 23:30:00,1.8235000000000001,-0.14,1.8288663839,0.043500000000000004,0,0.043500000000000004,1.78,-0.14,1.7854971297,1.8535,-0.14,1.8587797744999999,0.043500000000000004,0,0.043500000000000004,1.81,-0.14,1.8154062906
2020-02-05 00:00:00,1.8275000000000001,-0.14,1.8328546723999999,0.0275,0,0.0275,1.8,-0.14,1.8054362354,1.8575,-0.14,1.8627684370000002,0.0275,0,0.0275,1.83,-0.14,1.8353473786
2020-02-05 00:30:00,2.3435,-0.5,2.3962454486,0.0335,0,0.0335,2.31,-0.5,2.3634931775,2.3935,0.41000000000000003,2.4283620508,0.0335,0,0.0335,2.36,0.41000000000000003,2.3953496613
2020-02-05 01:00:00,2.5225,-0.14,2.5263820475000003,0.0125,0,0.0125,2.51,-0.14,2.5139013505,2.5525,-0.14,2.55633649,0.0125,0,0.0125,2.54,-0.14,2.5438553418
2020-02-05 01:30:00,2.4535,-0.14,2.4574910478,0.0035,0,0.0035,2.45,-0.14,2.45399674,2.4835000000000003,-0.14,2.4874429139,0.0035,0,0.0035,2.48,-0.14,2.4839484697
2020-02-05 02:00:00,2.3485,-0.14,2.3526691756,0.0085,0,0.0085,2.34,-0.14,2.3441842931,2.3785,-0.14,2.3826166813,0.0085,0,0.0085,2.37,-0.14,2.3741314201
2020-02-05 02:30:00,2.3705,-0.14,2.3746305502,0.0105,0,0.0105,2.36,-0.14,2.3641488955,2.3905,-0.14,2.3945960514999998,0.0105,0,0.0105,2.38,-0.14,2.3841140912
2020-02-05 03:00:00,2.3635,-0.14300000000000002,2.3678220478,0.0005,0,0.0005,2.363,-0.14300000000000002,2.3673229606,2.3835,-0.14300000000000002,2.3877858468,0.0005,0,0.0005,2.383,-0.14300000000000002,2.3872867444
2020-02-05 03:30:00,2.2505,-0.14,2.2548503831,0.0005,0,0.0005,2.25,-0.14,2.2543513479,2.2805,-0.14,2.284793262,0.0005,0,0.0005,2.2800000000000002,-0.14,2.2842942017
2020-02-05 04:00:00,2.2415,-0.14,2.2458678167,0.0015,0,0.0015,2.24,-0.14,2.2443707359,2.2615,-0.14,2.2658292632,0.0015,0,0.0015,2.26,-0.14,2.2643321311
2020-02-05 04:30:00,2.1725,-0.14,2.1770062586,0.0025,0,0.0025,2.17,-0.14,2.1745114394,2.2025,-0.14,2.2069450038,0.0025,0,0.0025,2.2,-0.14,2.2044500448
2020-02-05 05:00:00,2.102,-0.14,2.1066570675,0.002,0,0.002,2.1,-0.14,2.104661493,2.132,-0.14,2.1365916784,0.002,0,0.002,2.13,-0.14,2.1345959805
2020-02-05 05:30:00,2.127,-0.14,2.1316024489,0.007,0,0.007,2.12,-0.14,2.1246176127,2.157,-0.14,2.1615385724,0.007,0,0.007,2.15,-0.14,2.154553318
2020-02-05 06:00:00,2.1715,-0.27,2.1882212525,0.0015,0,0.0015,2.17,-0.27,2.1867327226,2.2015000000000002,0.1,2.2037700084,0.0015,0,0.0015,2.2,0.1,2.2022715546000002
2020-02-05 06:30:00,2.4305,-0.47000000000000003,2.4755262572,0.0205,0,0.0205,2.41,-0.47000000000000003,2.4554022074,2.4605,0.44,2.4995320062,0.0205,0,0.0205,2.44,0.44,2.4793547548
2020-02-05 07:00:00,2.634,-0.42,2.6672750139,0.034,0,0.034,2.6,-0.42,2.6337046152,2.684,0.5,2.730175086,0.034,0,0.034,2.65,0.5,2.696757312
2020-02-05 07:30:00,2.7720000000000002,-0.36,2.795278877,0.002,0,0.002,2.77,-0.36,2.7932955447000003,2.872,0.54,2.9223251017000003,0.002,0,0.002,2.87,0.54,2.9203595669
2020-02-05 08:00:00,2.88,-0.12,2.8824989159000003,0.0,0,0.0,2.88,-0.12,2.8824989159000003,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774
2020-02-05 08:30:00,2.908,0.22,2.9163099972,0.008,0,0.008,2.9,0.22,2.9083328558,2.938,0.21,2.945495544,0.008,0,0.008,2.93,0.21,2.9375159574
2020-02-05 09:00:00,2.8970000000000002,0.26,2.9086438421,0.017,0,0.017,2.88,0.26,2.8917122955,2.927,0.23,2.9360226498,0.017,0,0.017,2.91,0.23,2.919075196
2020-02-05 09:30:00,2.8725,0.24,2.8825086730000002,0.0325,0,0.0325,2.84,0.24,2.8501228043999998,2.9025,0.22,2.910825699,0.0325,0,0.0325,2.87,0.22,2.8784197053
2020-02-05 10:00:00,2.669,0.1,2.6708727037999997,0.159,0,0.159,2.51,0.1,2.511991242,2.719,0.31,2.7366148797000003,0.159,0,0.159,2.56,0.31,2.5787012235
2020-02-05 10:30:00,2.623,0.25,2.6348869046,0.313,0,0.313,2.31,0.25,2.3234887562,2.653,0.22,2.6621061211,0.313,0,0.313,2.34,0.22,2.3503191273
2020-02-05 11:00:00,2.5005,0.27,2.5150348407000003,0.6205,0,0.6205,1.88,0.27,1.8992893408,2.5305,0.24,2.5418556706,0.6205,0,0.6205,1.9100000000000001,0.24,1.9250194804
2020-02-05 11:30:00,2.367,0.24,2.3791361878,0.6970000000000001,0,0.6970000000000001,1.67,0.24,1.6871573726,2.3970000000000002,0.22,2.4070747807,0.6970000000000001,0,0.6970000000000001,1.7000000000000002,0.22,1.714176187
2020-02-05 12:00:00,2.2295,0.22,2.2403281568,0.7295,0,0.7295,1.5,0.22,1.5160474927,2.2695,0.21,2.2791950882,0.7295,0,0.7295,1.54,0.21,1.5542522318
2020-02-05 12:30:00,2.15,0.22,2.1612265036,0.75,0,0.75,1.4,0.22,1.417180299,2.19,0.21,2.2000454541,0.75,0,0.75,1.44,0.21,1.4552319403
2020-02-05 13:00:00,2.214,0.22,2.2249035934,0.734,0,0.734,1.48,0.22,1.4962620091,2.254,0.24,2.2667412733,0.734,0,0.734,1.52,0.24,1.5388307249
2020-02-05 13:30:00,2.1875,0.22,2.1985350236,0.6375000000000001,0,0.6375000000000001,1.55,0.22,1.5655350523,2.2275,0.2,2.2364606525,0.6375000000000001,0,0.6375000000000001,1.5899999999999999,0.2,1.6025292509
2020-02-05 14:00:00,2.2285,0.22,2.2393329922,0.5685,0,0.5685,1.6600000000000001,0.22,1.6745148551,2.2585,0.2,2.267338142,0.5685,0,0.5685,1.69,0.2,1.7017931719
2020-02-05 14:30:00,2.31,0.22,2.3204525421,0.4,0,0.4,1.9100000000000001,0.22,1.9226284092,2.34,0.2,2.348531456,0.4,0,0.4,1.94,0.2,1.9502820309
2020-02-05 15:00:00,2.298,0.21,2.3075753509,0.188,0,0.188,2.11,0.21,2.1204244858,2.328,0.19,2.3357405678,0.188,0,0.188,2.14,0.19,2.1484180226
2020-02-05 15:30:00,2.268,0.23,2.2796324265,0.318,0,0.318,1.9500000000000002,0.23,1.9635172523,2.298,0.21,2.3075753509,0.318,0,0.318,1.98,0.21,1.9911052207000002
2020-02-05 16:00:00,2.32,0.23,2.331372986,0.23,0,0.23,2.09,0.23,2.1026174165000002,2.36,0.21,2.3693247983,0.23,0,0.23,2.13,0.21,2.1403270778
2020-02-05 16:30:00,2.493,-0.36,2.5188586701,0.133,0,0.133,2.36,-0.36,2.3872997298,2.613,0.59,2.6787812527,0.133,0,0.133,2.48,0.59,2.5492155656
2020-02-05 17:00:00,2.6525,-0.36,2.6768183072,0.052500000000000005,0,0.052500000000000005,2.6,-0.36,2.6248047546,2.7825,0.59,2.8443639447,0.052500000000000005,0,0.052500000000000005,2.73,0.59,2.7930270317
2020-02-05 17:30:00,2.781,-0.4,2.8096193692,0.011,0,0.011,2.77,-0.4,2.7987318557,2.841,0.5,2.8846630652,0.011,0,0.011,2.83,0.5,2.8738301968
2020-02-05 18:00:00,2.9545,-0.43,2.9856272791,0.0145,0,0.0145,2.94,-0.43,2.9712791858000003,3.0345,0.52,3.0787319224,0.0145,0,0.0145,3.02,0.52,3.0644412215
2020-02-05 18:30:00,2.9855,-0.46,3.0207300856,0.0055000000000000005,0,0.0055000000000000005,2.98,-0.46,3.0152943472,3.1155,0.49,3.1537977503,0.0055000000000000005,0,0.0055000000000000005,3.11,0.49,3.1483646549
2020-02-05 19:00:00,2.922,-0.49,2.962800027,0.002,0,0.002,2.92,-0.49,2.960827587,3.052,0.46,3.0864711241,0.002,0,0.002,3.05,0.46,3.0844934754
2020-02-05 19:30:00,2.836,-0.49,2.8780194579,0.006,0,0.006,2.83,-0.49,2.8721072403,2.956,0.46,2.9915775103,0.006,0,0.006,2.95,0.46,2.9856490082000002
2020-02-05 20:00:00,2.741,-0.45,2.7776934676,0.001,0,0.001,2.74,-0.45,2.7767066824,2.831,0.37,2.8550763562,0.001,0,0.001,2.83,0.37,2.854084792
2020-02-05 20:30:00,2.6,-0.18,2.6062233212,0.0,0,0.0,2.6,-0.18,2.6062233212,2.63,-0.07,2.630931394,0.0,0,0.0,2.63,-0.07,2.630931394
2020-02-05 21:00:00,2.44,-0.14,2.4440130933,0.0,0,0.0,2.44,-0.14,2.4440130933,2.47,-0.14,2.4739644298,0.0,0,0.0,2.47,-0.14,2.4739644298
2020-02-05 21:30:00,2.22,-0.15,2.2250617969,0.0,0,0.0,2.22,-0.15,2.2250617969,2.25,-0.12,2.2531977277,0.0,0,0.0,2.25,-0.12,2.2531977277
2020-02-05 22:00:00,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-02-05 22:30:00,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803,1.8900000000000001,-0.11,1.8931983520000002,0.0,0,0.0,1.8900000000000001,-0.11,1.8931983520000002
2020-02-05 23:00:00,1.8635000000000002,-0.14,1.8687515217000001,0.0035,0,0.0035,1.8599999999999999,-0.14,1.8652613758,1.8835000000000002,-0.14,1.8886959125,0.0035,0,0.0035,1.88,-0.14,1.8852055591
2020-02-05 23:30:00,1.8205,-0.14,1.8258752011000001,0.0005,0,0.0005,1.82,-0.14,1.8253766735,1.8505,-0.14,1.8557883096,0.0005,0,0.0005,1.85,-0.14,1.8552897348
2020-02-06 00:00:00,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2020-02-06 00:30:00,2.3405,-0.14,2.3446834008,0.0005,0,0.0005,2.34,-0.14,2.3441842931,2.3705,-0.14,2.3746305502,0.0005,0,0.0005,2.37,-0.14,2.3741314201
2020-02-06 01:00:00,2.4525,-0.14,2.4564926725,0.0025,0,0.0025,2.45,-0.14,2.45399674,2.4825,-0.14,2.4864444997,0.0025,0,0.0025,2.48,-0.14,2.4839484697
2020-02-06 01:30:00,2.3815,-0.14,2.3856115044,0.0115,0,0.0115,2.37,-0.14,2.3741314201,2.4115,-0.14,2.4155604422,0.0115,0,0.0115,2.4,-0.14,2.4040798656
2020-02-06 02:00:00,2.2984999999999998,-0.14,2.3027597031,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,-0.14,2.2842942017,2.3185000000000002,-0.14,2.3227230248,0.018500000000000003,0,0.018500000000000003,2.3,-0.14,2.3042569301
2020-02-06 02:30:00,2.3335,0.0,2.3335,0.0135,0,0.0135,2.32,0.0,2.32,2.3635,0.0,2.3635,0.0135,0,0.0135,2.35,0.0,2.35
2020-02-06 03:00:00,2.302,0.0,2.302,0.022,0,0.022,2.2800000000000002,0.0,2.2800000000000002,2.332,0.0,2.332,0.022,0,0.022,2.31,0.0,2.31
2020-02-06 03:30:00,2.233,-0.36,2.2618331061,0.013000000000000001,0,0.013000000000000001,2.22,-0.36,2.2489997777,2.263,0.13,2.266730906,0.013000000000000001,0,0.013000000000000001,2.25,0.13,2.2537524265
2020-02-06 04:00:00,2.2635,0.0,2.2635,0.0135,0,0.0135,2.25,0.0,2.25,2.2935,0.0,2.2935,0.0135,0,0.0135,2.2800000000000002,0.0,2.2800000000000002
2020-02-06 04:30:00,2.143,0.0,2.143,0.033,0,0.033,2.11,0.0,2.11,2.173,0.0,2.173,0.033,0,0.033,2.14,0.0,2.14
2020-02-06 05:00:00,2.0505,-0.14,2.0552737652,0.0405,0,0.0405,2.01,-0.14,2.0148697228,2.0905,-0.14,2.0951826293,0.0405,0,0.0405,2.05,-0.14,2.0547749268
2020-02-06 05:30:00,2.063,-0.14,2.0677449069,0.063,0,0.063,2.0,-0.14,2.0048940122,2.093,0.0,2.093,0.063,0,0.063,2.03,0.0,2.03
2020-02-06 06:00:00,2.121,-0.49,2.1768649476,0.041,0,0.041,2.08,-0.49,2.1369370604,2.191,0.42,2.2308924223,0.041,0,0.041,2.15,0.42,2.1906391761
2020-02-06 06:30:00,2.409,-0.43,2.4470760103,0.049,0,0.049,2.36,-0.43,2.398853893,2.449,0.48,2.4955963215,0.049,0,0.049,2.4,0.48,2.4475293665
2020-02-06 07:00:00,2.63,0.01,2.6300190113,0.07,0,0.07,2.56,0.01,2.5600195312,2.68,0.41000000000000003,2.7111805547000003,0.07,0,0.07,2.61,0.41000000000000003,2.642006813
2020-02-06 07:30:00,2.815,0.1,2.8167756389000003,0.065,0,0.065,2.75,0.1,2.7518175812,2.865,0.35000000000000003,2.886299534,0.065,0,0.065,2.8,0.35000000000000003,2.8217902119
2020-02-06 08:00:00,2.8529999999999998,0.24,2.8630768414,0.083,0,0.083,2.77,0.24,2.7803776722,2.883,0.22,2.8913818496,0.083,0,0.083,2.8,0.22,2.8086295591
2020-02-06 08:30:00,2.8890000000000002,0.24,2.8989517071,0.129,0,0.129,2.76,0.24,2.7704151313,2.9290000000000003,0.22,2.9372505852,0.129,0,0.129,2.8,0.22,2.8086295591
2020-02-06 09:00:00,2.8895,0.26,2.9011739434,0.1495,0,0.1495,2.74,0.26,2.7523081223,2.9295,0.22,2.9377491809,0.1495,0,0.1495,2.7800000000000002,0.22,2.7886914494
2020-02-06 09:30:00,2.8685,0.27,2.8811789688,0.1885,0,0.1885,2.68,0.27,2.6935664091,2.9085,0.24,2.9183852128,0.1885,0,0.1885,2.7199999999999998,0.24,2.7305677065
2020-02-06 10:00:00,2.706,0.24,2.7166221673,0.406,0,0.406,2.3,0.24,2.3124878378,2.746,0.26,2.7582813489999998,0.406,0,0.406,2.34,0.26,2.3544001359
2020-02-06 10:30:00,2.6695,0.27,2.6831194998,0.5195000000000001,0,0.5195000000000001,2.15,0.27,2.1668871683,2.7095000000000002,0.26,2.721946041,0.5195000000000001,0,0.5195000000000001,2.19,0.26,2.2053797859
2020-02-06 11:00:00,2.565,0.26,2.5781437121,0.465,0,0.465,2.1,0.26,2.1160340262,2.5949999999999998,0.24,2.6060746344,0.465,0,0.465,2.13,0.24,2.1434784813
2020-02-06 11:30:00,2.6145,0.28,2.6294505605,0.7245,0,0.7245,1.8900000000000001,0.28,1.9106281690000002,2.6445,0.26,2.6572505057,0.7245,0,0.7245,1.92,0.26,1.9375241934
2020-02-06 12:00:00,2.594,0.25,2.6060191864,0.47400000000000003,0,0.47400000000000003,2.12,0.25,2.134689673,2.634,0.23,2.6440226928,0.47400000000000003,0,0.47400000000000003,2.16,0.23,2.1722108553
2020-02-06 12:30:00,2.418,0.21,2.4271019756,0.738,0,0.738,1.6800000000000002,0.21,1.6930741271,2.448,0.2,2.4561563468,0.738,0,0.738,1.71,0.2,1.7216561794
2020-02-06 13:00:00,2.3575,0.25,2.3707185092,0.8575,0,0.8575,1.5,0.25,1.5206906326,2.3975,0.23,2.4085070583,0.8575,0,0.8575,1.54,0.23,1.5570806016
2020-02-06 13:30:00,2.31,0.24,2.322434068,1.0,0,1.0,1.31,0.24,1.3318032888,2.35,0.23,2.3612284938,1.0,0,1.0,1.35,0.23,1.3694524452999999
2020-02-06 14:00:00,2.2425,0.27,2.2586956966000002,0.9625,0,0.9625,1.28,0.27,1.308166656,2.2825,0.25,2.2961503108,0.9625,0,0.9625,1.32,0.25,1.3434656676
2020-02-06 14:30:00,2.2755,0.27,2.2914624697,0.9155000000000001,0,0.9155000000000001,1.3599999999999999,0.27,1.3865424624,2.3055,0.25,2.319014931,0.9155000000000001,0,0.9155000000000001,1.3900000000000001,0.25,1.4123030836
2020-02-06 15:00:00,2.205,0.23,2.2169630128,0.8150000000000001,0,0.8150000000000001,1.3900000000000001,0.23,1.4089002804000001,2.235,0.21,2.2448440926,0.8150000000000001,0,0.8150000000000001,1.42,0.21,1.4354441821
2020-02-06 15:30:00,2.2305,0.2,2.2394486487,0.7005,0,0.7005,1.53,0.2,1.5430165262000002,2.2605,0.19,2.2684709057,0.7005,0,0.7005,1.56,0.19,1.5715279189
2020-02-06 16:00:00,2.3585000000000003,0.2,2.3669647758,0.5585,0,0.5585,1.8,0.2,1.8110770276000001,2.3985,0.19,2.4060137676,0.5585,0,0.5585,1.8399999999999999,0.19,1.8497837711
2020-02-06 16:30:00,2.528,0.2,2.5358990516,0.378,0,0.378,2.15,0.2,2.1592822882,2.568,0.19,2.5750192232,0.378,0,0.378,2.19,0.19,2.1982265579
2020-02-06 17:00:00,2.691,-0.02,2.6910743208,0.261,0,0.261,2.43,-0.02,2.4300823031,2.731,0.37,2.7559501084,0.261,0,0.261,2.47,0.37,2.4975588081
2020-02-06 17:30:00,2.7885,0.0,2.7885,0.1385,0,0.1385,2.65,0.0,2.65,2.8185000000000002,0.0,2.8185000000000002,0.1385,0,0.1385,2.68,0.0,2.68
2020-02-06 18:00:00,2.9925,0.17,2.9973248489,0.14250000000000002,0,0.14250000000000002,2.85,0.17,2.8550656735,3.0225,0.0,3.0225,0.14250000000000002,0,0.14250000000000002,2.88,0.0,2.88
2020-02-06 18:30:00,3.0495,0.0,3.0495,0.2195,0,0.2195,2.83,0.0,2.83,3.0795,0.0,3.0795,0.2195,0,0.2195,2.86,0.0,2.86
2020-02-06 19:00:00,2.9925,-0.47000000000000003,3.0291840898,0.2625,0,0.2625,2.73,-0.47000000000000003,2.7701624501,3.0325,0.48,3.0702534504,0.2625,0,0.2625,2.77,0.48,2.8112808469
2020-02-06 19:30:00,2.8795,-0.41000000000000003,2.9085426333,0.2595,0,0.2595,2.62,-0.41000000000000003,2.6518861212,2.9295,0.53,2.9770573139,0.2595,0,0.2595,2.67,0.53,2.7220947816
2020-02-06 20:00:00,2.7415000000000003,0.0,2.7415000000000003,0.2515,0,0.2515,2.49,0.0,2.49,2.7715,0.0,2.7715,0.2515,0,0.2515,2.52,0.0,2.52
2020-02-06 20:30:00,2.566,-0.37,2.5925385243,0.146,0,0.146,2.42,-0.37,2.448121729,2.606,0.18,2.6122090269,0.146,0,0.146,2.46,0.18,2.4665765749
2020-02-06 21:00:00,2.4785,-0.14,2.4824508554999998,0.1585,0,0.1585,2.32,-0.14,2.3242202994,2.5085,-0.14,2.5124036797000002,0.1585,0,0.1585,2.35,-0.14,2.3541665192
2020-02-06 21:30:00,2.241,-0.29,2.2596860401,0.181,0,0.181,2.06,-0.29,2.0803124765,2.271,0.16,2.2766293067,0.181,0,0.181,2.09,0.16,2.0961154548
2020-02-06 22:00:00,2.11,-0.14,2.1146394492,0.16,0,0.16,1.9500000000000002,-0.14,1.9550191815,2.14,-0.14,2.1445745499,0.16,0,0.16,1.98,-0.14,1.9849433241
2020-02-06 22:30:00,1.9525000000000001,-0.14,1.9575127714,0.1525,0,0.1525,1.8,-0.14,1.8054362354,1.9925000000000002,-0.14,1.9974123886,0.1525,0,0.1525,1.8399999999999999,-0.14,1.8453184007
2020-02-06 23:00:00,1.9095,-0.42,1.9551445599,0.17950000000000002,0,0.17950000000000002,1.73,-0.42,1.7802527910000001,1.9495,0.23,1.9630206953,0.17950000000000002,0,0.17950000000000002,1.77,0.23,1.7848809484000001
2020-02-06 23:30:00,1.838,-0.14,1.8433241712,0.178,0,0.178,1.6600000000000001,-0.14,1.6658931538,1.8679999999999999,-0.12,1.8718504214,0.178,0,0.178,1.69,-0.12,1.6942549985
2020-02-07 00:00:00,1.8225,-0.14,1.8278693197,0.1625,0,0.1625,1.6600000000000001,-0.14,1.6658931538,1.8525,-0.12,1.8563825710000001,0.1625,0,0.1625,1.69,-0.12,1.6942549985
2020-02-07 00:30:00,2.37,-0.45,2.4123432592,0.22,0,0.22,2.15,-0.45,2.1965882636,2.47,0.46,2.5124689053,0.22,0,0.22,2.25,0.46,2.2965408771
2020-02-07 01:00:00,2.4995,-0.48,2.545171949,0.2295,0,0.2295,2.27,-0.48,2.3201939574,2.6095,0.46,2.6497339961,0.2295,0,0.2295,2.38,0.46,2.4240462042
2020-02-07 01:30:00,2.4475,-0.48,2.4941243453,0.23750000000000002,0,0.23750000000000002,2.21,-0.48,2.2615260335,2.5275,0.46,2.5690185383,0.23750000000000002,0,0.23750000000000002,2.29,0.46,2.3357439928
2020-02-07 02:00:00,2.378,0.0,2.378,0.248,0,0.248,2.13,0.0,2.13,2.408,0.0,2.408,0.248,0,0.248,2.16,0.0,2.16
2020-02-07 02:30:00,2.383,0.0,2.383,0.233,0,0.233,2.15,0.0,2.15,2.4130000000000003,-0.14,2.4170579224,0.233,0,0.233,2.18,-0.14,2.1844907873
2020-02-07 03:00:00,2.354,0.0,2.354,0.244,0,0.244,2.11,0.0,2.11,2.384,0.0,2.384,0.244,0,0.244,2.14,0.0,2.14
2020-02-07 03:30:00,2.2720000000000002,0.0,2.2720000000000002,0.232,0,0.232,2.04,0.0,2.04,2.302,-0.14,2.3062532385,0.232,0,0.232,2.07,-0.14,2.074728898
2020-02-07 04:00:00,2.2285,-0.47000000000000003,2.277523271,0.2285,0,0.2285,2.0,-0.47000000000000003,2.0544829033,2.2984999999999998,0.43,2.3383759856,0.2285,0,0.2285,2.07,0.43,2.1141901523
2020-02-07 04:30:00,2.143,-0.46,2.1918140888,0.253,0,0.253,1.8900000000000001,-0.46,1.9451735141,2.193,0.43,2.2347592712,0.253,0,0.253,1.94,0.43,1.9870832896000001
