Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 05:00:00,2.065,0.0,2.065,0.255,0,0.255,1.81,0.0,1.81,2.105,0.0,2.105,0.255,0,0.255,1.85,0.0,1.85
2020-02-07 05:30:00,2.0755,0.15,2.0809133211,0.20550000000000002,0,0.20550000000000002,1.87,0.15,1.8760063966,2.1055,0.0,2.1055,0.20550000000000002,0,0.20550000000000002,1.9,0.0,1.9
2020-02-07 06:00:00,2.1545,0.0,2.1545,0.2245,0,0.2245,1.9300000000000002,0.0,1.9300000000000002,2.1845,0.0,2.1845,0.2245,0,0.2245,1.96,0.0,1.96
2020-02-07 06:30:00,2.4115,0.08,2.4128266099999998,0.2515,0,0.2515,2.16,0.08,2.1614809738,2.4515000000000002,0.29,2.4685931722,0.2515,0,0.2515,2.2,0.29,2.2190313202
2020-02-07 07:00:00,2.6445,0.14,2.6482032116000003,0.2245,0,0.2245,2.42,0.14,2.4240462042,2.6945,0.28,2.7090090901,0.2245,0,0.2245,2.47,0.28,2.4858197843
2020-02-07 07:30:00,2.776,0.04,2.7762881695,0.226,0,0.226,2.55,0.04,2.5503137062,2.836,0.36,2.8587577722,0.226,0,0.226,2.61,0.36,2.6347106103
2020-02-07 08:00:00,2.811,-0.32,2.8291555277000002,0.201,0,0.201,2.61,-0.32,2.6295436866,2.941,0.63,3.007720233,0.201,0,0.201,2.74,0.63,2.8114942646000003
2020-02-07 08:30:00,2.8625,-0.31,2.8792370951,0.2325,0,0.2325,2.63,-0.31,2.6482069406,2.9925,0.65,3.0622795839,0.2325,0,0.2325,2.76,0.65,2.8355070093
2020-02-07 09:00:00,2.747,-0.12,2.7496197919,0.357,0,0.357,2.39,-0.12,2.3930106561,2.8369999999999997,0.5,2.8807236938000003,0.357,0,0.357,2.48,0.5,2.5299011838
2020-02-07 09:30:00,2.7325,0.23,2.7421626958000003,0.42250000000000004,0,0.42250000000000004,2.31,0.23,2.321421978,2.7625,0.21,2.7704704023,0.42250000000000004,0,0.42250000000000004,2.34,0.21,2.3494041798
2020-02-07 10:00:00,2.7315,0.23,2.7411662208000003,0.3415,0,0.3415,2.39,0.23,2.4010414407000003,2.7715,0.21,2.7794445938,0.3415,0,0.3415,2.43,0.21,2.4390571949
2020-02-07 10:30:00,2.8529999999999998,0.26,2.8648226821,0.233,0,0.233,2.62,0.26,2.6328691574,2.883,0.24,2.8929723469,0.233,0,0.233,2.65,0.24,2.6608457302
2020-02-07 11:00:00,2.814,0.26,2.8259858457,0.234,0,0.234,2.58,0.26,2.5930676813,2.844,0.23,2.8532851242,0.234,0,0.234,2.61,0.23,2.6201145013
2020-02-07 11:30:00,2.857,0.25,2.8679171885,0.23700000000000002,0,0.23700000000000002,2.62,0.25,2.631900454,2.887,0.23,2.8961472684,0.23700000000000002,0,0.23700000000000002,2.65,0.23,2.6599624057
2020-02-07 12:00:00,2.8535,0.25,2.864430528,0.2335,0,0.2335,2.62,0.25,2.631900454,2.8835,0.23,2.8926583362000002,0.2335,0,0.2335,2.65,0.23,2.6599624057
2020-02-07 12:30:00,2.871,0.25,2.8818641536,0.211,0,0.211,2.66,0.25,2.671722291,2.901,0.23,2.9101032628,0.211,0,0.211,2.69,0.23,2.6998148085
2020-02-07 13:00:00,2.8185000000000002,0.24,2.8286997455,0.23850000000000002,0,0.23850000000000002,2.58,0.24,2.5911387458,2.8485,0.21,2.8562304266,0.23850000000000002,0,0.23850000000000002,2.61,0.21,2.6184346469
2020-02-07 13:30:00,2.8405,0.24,2.8506210288,0.2305,0,0.2305,2.61,0.24,2.6210112552,2.8805,0.22,2.8888891031,0.2305,0,0.2305,2.65,0.22,2.6591163946
2020-02-07 14:00:00,2.723,-0.11,2.7252209085,0.243,0,0.243,2.48,-0.11,2.4824383174999998,2.813,0.45,2.8487662242000003,0.243,0,0.243,2.5700000000000003,0.45,2.6090994615
2020-02-07 14:30:00,2.6550000000000002,0.01,2.6550188323,0.28500000000000003,0,0.28500000000000003,2.37,0.01,2.370021097,2.715,0.42,2.7472941233,0.28500000000000003,0,0.28500000000000003,2.43,0.42,2.4660291969
2020-02-07 15:00:00,2.513,0.22,2.5226115436,0.303,0,0.303,2.21,0.22,2.2209232315,2.553,0.2,2.5608219384,0.303,0,0.303,2.25,0.2,2.2588713996
2020-02-07 15:30:00,2.526,0.22,2.5355622651000003,0.34600000000000003,0,0.34600000000000003,2.18,0.22,2.1910727966,2.566,0.2,2.5737824306,0.34600000000000003,0,0.34600000000000003,2.22,0.2,2.228990803
2020-02-07 16:00:00,2.557,0.19,2.5640493365,0.23700000000000002,0,0.23700000000000002,2.32,0.19,2.3277671705,2.597,0.18,2.6032304931,0.23700000000000002,0,0.23700000000000002,2.36,0.18,2.3668544526
2020-02-07 16:30:00,2.7415000000000003,0.17,2.74676578,0.24150000000000002,0,0.24150000000000002,2.5,0.17,2.5057733337,2.7715,0.0,2.7715,0.24150000000000002,0,0.24150000000000002,2.5300000000000002,0.0,2.5300000000000002
2020-02-07 17:00:00,2.8085,-0.27,2.8214486084,0.2485,0,0.2485,2.56,-0.27,2.5741989045,2.8685,0.55,2.9207520008000003,0.2485,0,0.2485,2.62,0.55,2.6771066471
2020-02-07 17:30:00,2.848,-0.42,2.8788025288,0.228,0,0.228,2.62,-0.42,2.6534505836999998,2.938,0.51,2.9819362837,0.228,0,0.228,2.71,0.51,2.7575713953000003
2020-02-07 18:00:00,2.9575,-0.44,2.9900512119,0.24750000000000003,0,0.24750000000000003,2.71,-0.44,2.7454872063,3.0675,0.51,3.1096070893,0.24750000000000003,0,0.24750000000000003,2.8200000000000003,0.51,2.8657459762
2020-02-07 18:30:00,2.9835000000000003,-0.44,3.0157705897,0.2635,0,0.2635,2.7199999999999998,-0.44,2.7553584159,3.0935,0.51,3.135257924,0.2635,0,0.2635,2.83,0.51,2.8755868965999998
2020-02-07 19:00:00,2.8675,-0.44,2.9010612282,0.2575,0,0.2575,2.61,-0.44,2.6468282906000002,2.9775,0.49,3.0175497096,0.2575,0,0.2575,2.7199999999999998,0.49,2.7637836384
2020-02-07 19:30:00,2.7305,-0.45,2.7673326959,0.2505,0,0.2505,2.48,-0.45,2.5204959829,2.8405,0.49,2.8824538591,0.2505,0,0.2505,2.59,0.49,2.6359438537
2020-02-07 20:00:00,2.62,-0.45,2.6583641587,0.26,0,0.26,2.36,-0.45,2.4025195108,2.71,0.49,2.7539426283,0.26,0,0.26,2.45,0.49,2.4985195617000002
2020-02-07 20:30:00,2.442,-0.45,2.4831157847,0.252,0,0.252,2.19,-0.45,2.2357549061,2.5220000000000002,0.46,2.5636076143,0.252,0,0.252,2.27,0.46,2.3161390286
2020-02-07 21:00:00,2.383,-0.45,2.4251162859,0.253,0,0.253,2.13,-0.45,2.1770163068,2.4130000000000003,0.46,2.4564545589,0.253,0,0.253,2.16,0.46,2.2084383623
2020-02-07 21:30:00,2.1555,-0.48,2.2082980437,0.2555,0,0.2555,1.9,-0.48,1.9596938536000001,2.2155,0.42,2.2549590351,0.2555,0,0.2555,1.96,0.42,2.0044949489
2020-02-07 22:00:00,2.019,0.0,2.019,0.259,0,0.259,1.76,0.0,1.76,2.049,0.0,2.049,0.259,0,0.259,1.79,0.0,1.79
2020-02-07 22:30:00,1.8925,-0.14,1.8976712703,0.2025,0,0.2025,1.69,-0.14,1.695788902,1.9225,-0.14,1.927590789,0.2025,0,0.2025,1.72,-0.14,1.7256882685
2020-02-07 23:00:00,1.8455,-0.48,1.9069006922,0.1555,0,0.1555,1.69,-0.48,1.7568437608,1.9055,0.43,1.9534150225,0.1555,0,0.1555,1.75,0.43,1.8020543832
2020-02-07 23:30:00,1.841,-0.51,1.9103353109,0.181,0,0.181,1.6600000000000001,-0.51,1.7365770930000002,1.931,0.41000000000000003,1.9740468586,0.181,0,0.181,1.75,0.41000000000000003,1.7973869922999999
2020-02-08 00:00:00,1.874,0.0,1.874,0.244,0,0.244,1.63,0.0,1.63,1.904,0.0,1.904,0.244,0,0.244,1.6600000000000001,0.0,1.6600000000000001
2020-02-08 00:30:00,2.399,-0.44,2.4390164001,0.199,0,0.199,2.2,-0.44,2.243568586,2.429,0.47000000000000003,2.4740535564,0.199,0,0.199,2.23,0.47000000000000003,2.2789910048
2020-02-08 01:00:00,2.5125,0.0,2.5125,0.2025,0,0.2025,2.31,0.0,2.31,2.5425,0.0,2.5425,0.2025,0,0.2025,2.34,0.0,2.34
2020-02-08 01:30:00,2.4575,0.0,2.4575,0.1675,0,0.1675,2.29,0.0,2.29,2.4875,0.0,2.4875,0.1675,0,0.1675,2.32,0.0,2.32
2020-02-08 02:00:00,2.371,0.0,2.371,0.181,0,0.181,2.19,0.0,2.19,2.401,0.0,2.401,0.181,0,0.181,2.22,0.0,2.22
2020-02-08 02:30:00,2.3575,0.0,2.3575,0.1275,0,0.1275,2.23,0.0,2.23,2.3875,0.0,2.3875,0.1275,0,0.1275,2.26,0.0,2.26
2020-02-08 03:00:00,2.279,-0.49,2.3310815087,0.149,0,0.149,2.13,-0.49,2.1856349192,2.359,0.44,2.3996835208,0.149,0,0.149,2.21,0.44,2.2533752462
2020-02-08 03:30:00,2.1935000000000002,-0.14,2.1979632049,0.12350000000000001,0,0.12350000000000001,2.07,-0.14,2.074728898,2.2235,-0.14,2.2279031061,0.12350000000000001,0,0.12350000000000001,2.1,-0.14,2.104661493
2020-02-08 04:00:00,2.208,0.0,2.208,0.108,0,0.108,2.1,0.0,2.1,2.238,0.0,2.238,0.108,0,0.108,2.13,0.0,2.13
2020-02-08 04:30:00,2.092,0.0,2.092,0.092,0,0.092,2.0,0.0,2.0,2.132,0.0,2.132,0.092,0,0.092,2.04,0.0,2.04
2020-02-08 05:00:00,1.9969999999999999,0.0,1.9969999999999999,0.117,0,0.117,1.88,0.0,1.88,2.037,0.0,2.037,0.117,0,0.117,1.92,0.0,1.92
2020-02-08 05:30:00,1.957,0.0,1.957,0.097,0,0.097,1.8599999999999999,0.0,1.8599999999999999,1.9969999999999999,0.0,1.9969999999999999,0.097,0,0.097,1.9,0.0,1.9
2020-02-08 06:00:00,2.0015,0.0,2.0015,0.07150000000000001,0,0.07150000000000001,1.9300000000000002,0.0,1.9300000000000002,2.0315,0.0,2.0315,0.07150000000000001,0,0.07150000000000001,1.96,0.0,1.96
2020-02-08 06:30:00,2.134,-0.43,2.1768913616,0.094,0,0.094,2.04,-0.43,2.0848261318,2.234,0.49,2.2871064689000002,0.094,0,0.094,2.14,0.49,2.1953815158
2020-02-08 07:00:00,2.1895,-0.41000000000000003,2.2275570139,0.1295,0,0.1295,2.06,-0.41000000000000003,2.1004047229,2.2395,0.5,2.2946372807,0.1295,0,0.1295,2.11,0.5,2.1684326137
2020-02-08 07:30:00,2.26,0.14,2.2643321311,0.12,0,0.12,2.14,0.14,2.1445745499,2.2800000000000002,0.0,2.2800000000000002,0.12,0,0.12,2.16,0.0,2.16
2020-02-08 08:00:00,2.2885,0.2,2.2972227254,0.17850000000000002,0,0.17850000000000002,2.11,0.2,2.1194574778,2.3185000000000002,0.2,2.3271102789,0.17850000000000002,0,0.17850000000000002,2.14,0.2,2.1493254756
2020-02-08 08:30:00,2.44,0.18,2.4466303358,0.22,0,0.22,2.22,0.18,2.2272853432,2.48,0.18,2.4865236777,0.22,0,0.22,2.26,0.18,2.2671568098
2020-02-08 09:00:00,2.473,0.19,2.4802880881,0.333,0,0.333,2.14,0.19,2.1484180226,2.503,0.19,2.5102009880000002,0.333,0,0.333,2.17,0.19,2.1783020911
2020-02-08 09:30:00,2.396,0.13,2.3995241195,0.466,0,0.466,1.9300000000000002,0.13,1.9343732835,2.426,0.24,2.4378424888,0.466,0,0.466,1.96,0.24,1.9746392076000001
2020-02-08 10:00:00,2.2745,0.18,2.2816113275,0.5945,0,0.5945,1.6800000000000002,0.18,1.6896153408,2.3145,0.17,2.3207348513,0.5945,0,0.5945,1.72,0.17,1.7283807451
2020-02-08 10:30:00,2.196,0.18,2.2033646997,0.686,0,0.686,1.51,0.18,1.5206906326,2.226,0.16,2.2317428167,0.686,0,0.686,1.54,0.16,1.5482893786
2020-02-08 11:00:00,2.1665,0.19,2.1748154519,0.6865,0,0.6865,1.48,0.19,1.4921461054,2.2065,0.17,2.2130391434,0.6865,0,0.6865,1.52,0.17,1.5294770348
2020-02-08 11:30:00,2.194,0.19,2.2022116156,0.544,0,0.544,1.65,0.19,1.6609033687,2.234,0.17,2.2404588816,0.544,0,0.544,1.69,0.17,1.6985287751
2020-02-08 12:00:00,2.0745,0.19,2.0831827212,0.7145,0,0.7145,1.3599999999999999,0.19,1.3732079231,2.1145,0.17,2.1213227595,0.7145,0,0.7145,1.4,0.17,1.4102836594000001
2020-02-08 12:30:00,2.0545,0.19,2.0632668877,0.8145,0,0.8145,1.24,0.19,1.2544720005,2.0945,0.17,2.1013876963,0.8145,0,0.8145,1.28,0.17,1.2912397144
2020-02-08 13:00:00,2.017,0.15,2.0225698999,0.747,0,0.747,1.27,0.15,1.2788275881,2.057,0.14,2.0617587153,0.747,0,0.747,1.31,0.14,1.3174596768
2020-02-08 13:30:00,2.0685000000000002,0.15,2.0739315924,0.7585000000000001,0,0.7585000000000001,1.31,0.15,1.3185598204,2.1085,0.14,2.1131427425,0.7585000000000001,0,0.7585000000000001,1.35,0.14,1.3572398462
2020-02-08 14:00:00,2.1255,0.14,2.1301056899,0.48550000000000004,0,0.48550000000000004,1.6400000000000001,0.14,1.6459647627,2.1555,0.0,2.1555,0.48550000000000004,0,0.48550000000000004,1.67,0.0,1.67
2020-02-08 14:30:00,2.135,0.0,2.135,0.425,0,0.425,1.71,0.0,1.71,2.175,0.0,2.175,0.425,0,0.425,1.75,0.0,1.75
2020-02-08 15:00:00,2.1555,0.0,2.1555,0.4055,0,0.4055,1.75,0.0,1.75,2.1855,0.0,2.1855,0.4055,0,0.4055,1.78,0.0,1.78
2020-02-08 15:30:00,2.1905,0.0,2.1905,0.36050000000000004,0,0.36050000000000004,1.83,0.0,1.83,2.2205,0.0,2.2205,0.36050000000000004,0,0.36050000000000004,1.8599999999999999,0.0,1.8599999999999999
2020-02-08 16:00:00,2.3695,0.0,2.3695,0.3395,0,0.3395,2.03,0.0,2.03,2.4095,0.0,2.4095,0.3395,0,0.3395,2.07,0.0,2.07
2020-02-08 16:30:00,2.419,-0.42,2.455190624,0.289,0,0.289,2.13,-0.42,2.1710135882,2.489,0.5,2.5387242859,0.289,0,0.289,2.2,0.5,2.2561028345
2020-02-08 17:00:00,2.6535,0.15,2.6577363018,0.2735,0,0.2735,2.38,0.15,2.384722206,2.6835,0.0,2.6835,0.2735,0,0.2735,2.41,0.0,2.41
2020-02-08 17:30:00,2.7845,0.19,2.7909747849,0.2645,0,0.2645,2.52,0.19,2.5271525478,2.8145,0.17,2.8196294526,0.2645,0,0.2645,2.55,0.17,2.5556603843
2020-02-08 18:00:00,2.9370000000000003,0.19,2.9431393103000003,0.267,0,0.267,2.67,0.19,2.6767517629,2.967,0.17,2.9718662487,0.267,0,0.267,2.7,0.17,2.7053465582
2020-02-08 18:30:00,2.9175,0.01,2.9175171379,0.2675,0,0.2675,2.65,0.01,2.6500188679,2.9475,0.48,2.9863282221,0.2675,0,0.2675,2.68,0.48,2.722645772
2020-02-08 19:00:00,2.8365,-0.44,2.8704237057,0.2665,0,0.2665,2.5700000000000003,-0.44,2.6073933343,2.9265,0.5,2.9689059012000003,0.2665,0,0.2665,2.66,0.5,2.7065845636
2020-02-08 19:30:00,2.6865,0.0,2.6865,0.2665,0,0.2665,2.42,0.0,2.42,2.7165,0.0,2.7165,0.2665,0,0.2665,2.45,0.0,2.45
2020-02-08 20:00:00,2.5245,-0.14,2.5283789767,0.2645,0,0.2645,2.26,-0.14,2.2643321311,2.5545,-0.14,2.5583334908,0.2645,0,0.2645,2.29,-0.14,2.2942754848
2020-02-08 20:30:00,2.4055,-0.14,2.409570553,0.2655,0,0.2655,2.14,-0.14,2.1445745499,2.4355,-0.14,2.4395204959,0.2655,0,0.2655,2.17,-0.14,2.1745114394
2020-02-08 21:00:00,2.276,-0.23,2.2875917468,0.266,0,0.266,2.01,-0.23,2.0231164079,2.306,0.01,2.3060216825,0.266,0,0.266,2.04,0.01,2.0400245097
2020-02-08 21:30:00,2.1055,-0.14,2.1101493431,0.2655,0,0.2655,1.8399999999999999,-0.14,1.8453184007,2.1355,-0.14,2.1400841689,0.2655,0,0.2655,1.87,-0.14,1.8752333187999999
2020-02-08 22:00:00,1.9855,-0.42,2.0294359438,0.2655,0,0.2655,1.72,-0.42,1.7705366418000001,2.0355,0.42,2.0783792363,0.2655,0,0.2655,1.77,0.42,1.8191481523
2020-02-08 22:30:00,1.846,0.0,1.846,0.266,0,0.266,1.58,0.0,1.58,1.8860000000000001,0.0,1.8860000000000001,0.266,0,0.266,1.62,0.0,1.62
2020-02-08 23:00:00,1.887,-0.14,1.8921863016,0.267,0,0.267,1.62,-0.14,1.6260381299,1.917,0.0,1.917,0.267,0,0.267,1.65,0.0,1.65
2020-02-08 23:30:00,1.8375,-0.14,1.8428256157,0.2675,0,0.2675,1.57,-0.14,1.5762296786999999,1.8775,-0.14,1.8827124714,0.2675,0,0.2675,1.6099999999999999,-0.14,1.6160754932999999
2020-02-09 00:00:00,1.8965,-0.14,1.9016603929,0.2665,0,0.2665,1.63,-0.14,1.6360012225,1.9264999999999999,-0.14,1.9315802468,0.2665,0,0.2665,1.6600000000000001,-0.14,1.6658931538
2020-02-09 00:30:00,2.396,-0.46,2.439757365,0.266,0,0.266,2.13,-0.46,2.179105321,2.456,0.44,2.4951024027,0.266,0,0.266,2.19,0.44,2.2337636401
2020-02-09 01:00:00,2.547,-0.48,2.5918350642,0.267,0,0.267,2.2800000000000002,-0.48,2.3299785407,2.577,0.44,2.6142932123,0.267,0,0.267,2.31,0.44,2.3515314159000003
2020-02-09 01:30:00,2.4585,-0.48,2.5049196095,0.2685,0,0.2685,2.19,-0.48,2.241985727,2.4985,0.44,2.5369474275,0.2685,0,0.2685,2.23,0.44,2.2729936208
2020-02-09 02:00:00,2.3064999999999998,-0.49,2.3579741835,0.2665,0,0.2665,2.04,-0.49,2.0980228788,2.3965,0.44,2.4365574588,0.2665,0,0.2665,2.13,0.44,2.1749712642
2020-02-09 02:30:00,2.357,0.0,2.357,0.267,0,0.267,2.09,0.0,2.09,2.387,0.0,2.387,0.267,0,0.267,2.12,0.0,2.12
2020-02-09 03:00:00,2.2880000000000003,0.0,2.2880000000000003,0.268,0,0.268,2.02,0.0,2.02,2.318,0.0,2.318,0.268,0,0.268,2.05,0.0,2.05
2020-02-09 03:30:00,2.1685,0.0,2.1685,0.2685,0,0.2685,1.9,0.0,1.9,2.1985,0.0,2.1985,0.2685,0,0.2685,1.9300000000000002,0.0,1.9300000000000002
2020-02-09 04:00:00,2.1985,0.0,2.1985,0.2685,0,0.2685,1.9300000000000002,0.0,1.9300000000000002,2.2285,0.0,2.2285,0.2685,0,0.2685,1.96,0.0,1.96
2020-02-09 04:30:00,2.0655,0.0,2.0655,0.2655,0,0.2655,1.8,0.0,1.8,2.0955,0.0,2.0955,0.2655,0,0.2655,1.83,0.0,1.83
2020-02-09 05:00:00,1.9565000000000001,0.0,1.9565000000000001,0.2665,0,0.2665,1.69,0.0,1.69,1.9865,0.0,1.9865,0.2665,0,0.2665,1.72,0.0,1.72
2020-02-09 05:30:00,1.9060000000000001,0.0,1.9060000000000001,0.266,0,0.266,1.6400000000000001,0.0,1.6400000000000001,1.936,0.0,1.936,0.266,0,0.266,1.67,0.0,1.67
2020-02-09 06:00:00,1.885,0.0,1.885,0.265,0,0.265,1.62,0.0,1.62,1.925,0.0,1.925,0.265,0,0.265,1.6600000000000001,0.0,1.6600000000000001
2020-02-09 06:30:00,1.9540000000000002,0.15,1.9597489635,0.264,0,0.264,1.69,0.15,1.6966437457999999,1.994,0.17,2.0012336195,0.264,0,0.264,1.73,0.17,1.7383325344
2020-02-09 07:00:00,1.9745,0.15,1.980189448,0.2645,0,0.2645,1.71,0.15,1.7165663401,2.0045,0.13,2.0087110917,0.2645,0,0.2645,1.74,0.13,1.7448495636999999
2020-02-09 07:30:00,1.9255,0.16,1.9321361883,0.2655,0,0.2655,1.6600000000000001,0.16,1.6676930173,1.9655,0.16,1.9720015847,0.2655,0,0.2655,1.7000000000000002,0.16,1.7075128111
2020-02-09 08:00:00,1.9635,0.18,1.9717333111,0.2635,0,0.2635,1.7000000000000002,0.18,1.7095028517,2.0035,0.16,2.0098786655,0.2635,0,0.2635,1.74,0.16,1.7473408368
2020-02-09 08:30:00,2.0325,0.16,2.0387879365,0.2625,0,0.2625,1.77,0.16,1.7772169253999999,2.0625,0.14,2.0672460545,0.2625,0,0.2625,1.8,0.14,1.8054362354
2020-02-09 09:00:00,2.0625,0.17,2.0694942015,0.2625,0,0.2625,1.8,0.17,1.8080099557,2.0925,0.16,2.0986081697,0.2625,0,0.2625,1.83,0.16,1.8369812193000001
2020-02-09 09:30:00,2.1865,-0.41000000000000003,2.2246083363,0.2665,0,0.2665,1.92,-0.41000000000000003,1.9632880583,2.2265,0.48,2.277652794,0.2665,0,0.2665,1.96,0.48,2.0179197209
2020-02-09 10:00:00,2.2865,0.03,2.2866967989,0.2665,0,0.2665,2.02,0.03,2.02022276,2.3265000000000002,0.48,2.375500421,0.2665,0,0.2665,2.06,0.48,2.1151832072
2020-02-09 10:30:00,2.345,0.19,2.3526846368,0.265,0,0.265,2.08,0.19,2.0886598574,2.385,0.19,2.3925561644,0.265,0,0.265,2.12,0.19,2.1284971223999998
2020-02-09 11:00:00,2.329,0.18,2.3359454189,0.269,0,0.269,2.06,0.18,2.0678491241,2.3689999999999998,0.15,2.373744089,0.269,0,0.269,2.1,0.15,2.1053503271
2020-02-09 11:30:00,2.386,0.18,2.3927799732,0.276,0,0.276,2.11,0.18,2.1176638071,2.416,0.16,2.421292217,0.276,0,0.276,2.14,0.16,2.1459729728
2020-02-09 12:00:00,2.4705,0.19,2.4777954415,0.2805,0,0.2805,2.19,0.19,2.1982265579,2.5005,0.18,2.5069703329,0.2805,0,0.2805,2.22,0.18,2.2272853432
2020-02-09 12:30:00,2.472,-0.05,2.4725056117,0.202,0,0.202,2.27,-0.05,2.270550594,2.512,0.45,2.5519882445,0.202,0,0.202,2.31,0.45,2.3534230389
2020-02-09 13:00:00,2.3305,-0.4,2.3645782393,0.29050000000000004,0,0.29050000000000004,2.04,-0.4,2.0788458336,2.4305,0.52,2.4855040233,0.29050000000000004,0,0.29050000000000004,2.14,0.52,2.2022715546000002
2020-02-09 13:30:00,2.229,-0.45,2.2739703164,0.179,0,0.179,2.05,-0.45,2.0988091862,2.339,0.48,2.3877439142,0.179,0,0.179,2.16,0.48,2.2126906698
2020-02-09 14:00:00,2.2185,-0.45,2.2636789194,0.28850000000000003,0,0.28850000000000003,1.9300000000000002,-0.45,1.9817668884000001,2.3285,0.48,2.3774592005,0.28850000000000003,0,0.28850000000000003,2.04,0.48,2.0957099036
2020-02-09 14:30:00,2.1765,-0.47000000000000003,2.2266684194,0.28650000000000003,0,0.28650000000000003,1.8900000000000001,-0.47000000000000003,1.9475625792,2.2265,0.46,2.2735219924,0.28650000000000003,0,0.28650000000000003,1.94,0.46,1.9937903601
2020-02-09 15:00:00,2.2385,-0.27,2.2547244288,0.28850000000000003,0,0.28850000000000003,1.9500000000000002,-0.27,1.968603566,2.2685,0.44,2.3107774125000002,0.28850000000000003,0,0.28850000000000003,1.98,0.44,2.0282997806
2020-02-09 15:30:00,2.419,-0.45,2.4605001524,0.219,0,0.219,2.2,-0.45,2.2455511573,2.519,0.48,2.5643246674,0.219,0,0.219,2.3,0.48,2.349553149
2020-02-09 16:00:00,2.491,-0.45,2.5313200114,0.271,0,0.271,2.22,-0.45,2.2651490017,2.581,0.48,2.6252544639,0.271,0,0.271,2.31,0.48,2.3593431289
2020-02-09 16:30:00,2.6875,0.14,2.6911440411000003,0.2675,0,0.2675,2.42,0.14,2.4240462042,2.7075,0.0,2.7075,0.2675,0,0.2675,2.44,0.0,2.44
2020-02-09 17:00:00,2.737,0.18,2.7429125032,0.267,0,0.267,2.47,0.18,2.4765500197,2.767,0.0,2.767,0.267,0,0.267,2.5,0.0,2.5
2020-02-09 17:30:00,2.843,-0.05,2.8434396424,0.263,0,0.263,2.58,-0.05,2.5804844506,2.883,0.49,2.9243442,0.263,0,0.263,2.62,0.49,2.6654267951
2020-02-09 18:00:00,2.9365,-0.31,2.9528176798,0.2565,0,0.2565,2.68,-0.31,2.6978695298,2.9765,0.46,3.0118353624,0.2565,0,0.2565,2.7199999999999998,0.46,2.7586228448
2020-02-09 18:30:00,2.9085,-0.47000000000000003,2.9462301760000003,0.2585,0,0.2585,2.65,-0.47000000000000003,2.6913565353,3.0185,0.47000000000000003,3.0548718877,0.2585,0,0.2585,2.76,0.47000000000000003,2.7997321299999998
2020-02-09 19:00:00,2.748,-0.47000000000000003,2.7879031547,0.258,0,0.258,2.49,-0.47000000000000003,2.5339692184000002,2.858,0.47000000000000003,2.8963880955,0.258,0,0.258,2.6,0.47000000000000003,2.6421392847
2020-02-09 19:30:00,2.6065,-0.48,2.650328706,0.2565,0,0.2565,2.35,-0.48,2.3985203772,2.6465,0.47000000000000003,2.6879103873,0.2565,0,0.2565,2.39,0.47000000000000003,2.4357750307
2020-02-09 20:00:00,2.4515000000000002,-0.14,2.4554942985,0.2615,0,0.2615,2.19,-0.14,2.1944703233,2.4815,-0.14,2.4854460867,0.2615,0,0.2615,2.22,-0.14,2.2244100341
2020-02-09 20:30:00,2.2915,-0.14,2.2957726913,0.2615,0,0.2615,2.03,-0.14,2.0348218595,2.3215,-0.14,2.3257175774,0.2615,0,0.2615,2.06,-0.14,2.0647518011
2020-02-09 21:00:00,2.1015,-0.14,2.1061581731,0.2615,0,0.2615,1.8399999999999999,-0.14,1.8453184007,2.1415,-0.14,2.1460713525,0.2615,0,0.2615,1.88,-0.14,1.8852055591
2020-02-09 21:30:00,1.9500000000000002,-0.5,2.0130822139,0.26,0,0.26,1.69,-0.5,1.7624131184,2.05,0.43,2.0946121359,0.26,0,0.26,1.79,0.43,1.8409236812
2020-02-09 22:00:00,1.8205,-0.14,1.8258752011000001,0.2605,0,0.2605,1.56,-0.14,1.5662694531999999,1.8605,-0.14,1.8657599658000001,0.2605,0,0.2605,1.6,-0.14,1.606113321
2020-02-09 22:30:00,1.7495,-0.32,1.7785247398,0.2595,0,0.2595,1.49,-0.32,1.5239750654000002,1.7995,0.1,1.8022764078,0.2595,0,0.2595,1.54,0.1,1.5432433379
2020-02-09 23:00:00,1.7705000000000002,-0.14,1.7760265341,0.2605,0,0.2605,1.51,-0.14,1.5164761785,1.8005,-0.14,1.8059347303000002,0.2605,0,0.2605,1.54,-0.14,1.5463505424
2020-02-09 23:30:00,1.7570000000000001,-0.14,1.7625688639,0.257,0,0.257,1.5,-0.14,1.5065191668,1.787,-0.14,1.7924756623,0.257,0,0.257,1.53,-0.14,1.5363918771
2020-02-10 00:00:00,1.7955,0.0,1.7955,0.2555,0,0.2555,1.54,0.0,1.54,1.8255,0.0,1.8255,0.2555,0,0.2555,1.57,0.0,1.57
2020-02-10 00:30:00,2.2935,-0.46,2.3391755492,0.2535,0,0.2535,2.04,-0.46,2.0912197398,2.3635,0.45,2.4059576576,0.2535,0,0.2535,2.11,0.45,2.1574522011
2020-02-10 01:00:00,2.4845,-0.47000000000000003,2.5285648598,0.2545,0,0.2545,2.23,-0.47000000000000003,2.2789910048,2.5345,0.46,2.5759057145,0.2545,0,0.2545,2.2800000000000002,0.46,2.3259406699
2020-02-10 01:30:00,2.4355,0.0,2.4355,0.2555,0,0.2555,2.18,0.0,2.18,2.4655,0.0,2.4655,0.2555,0,0.2555,2.21,0.0,2.21
2020-02-10 02:00:00,2.295,0.0,2.295,0.255,0,0.255,2.04,0.0,2.04,2.325,0.0,2.325,0.255,0,0.255,2.07,0.0,2.07
2020-02-10 02:30:00,2.3295,0.0,2.3295,0.2595,0,0.2595,2.07,0.0,2.07,2.3595,0.0,2.3595,0.2595,0,0.2595,2.1,0.0,2.1
2020-02-10 03:00:00,2.289,0.0,2.289,0.259,0,0.259,2.03,0.0,2.03,2.319,0.0,2.319,0.259,0,0.259,2.06,0.0,2.06
2020-02-10 03:30:00,2.1985,0.0,2.1985,0.2585,0,0.2585,1.94,0.0,1.94,2.2285,0.0,2.2285,0.2585,0,0.2585,1.97,0.0,1.97
2020-02-10 04:00:00,2.229,0.0,2.229,0.259,0,0.259,1.97,0.0,1.97,2.259,0.0,2.259,0.259,0,0.259,2.0,0.0,2.0
2020-02-10 04:30:00,2.127,0.0,2.127,0.257,0,0.257,1.87,0.0,1.87,2.157,0.0,2.157,0.257,0,0.257,1.9,0.0,1.9
2020-02-10 05:00:00,2.069,0.0,2.069,0.259,0,0.259,1.81,0.0,1.81,2.099,0.0,2.099,0.259,0,0.259,1.8399999999999999,0.0,1.8399999999999999
2020-02-10 05:30:00,2.051,0.0,2.051,0.261,0,0.261,1.79,0.0,1.79,2.081,0.0,2.081,0.261,0,0.261,1.82,0.0,1.82
2020-02-10 06:00:00,2.082,0.0,2.082,0.262,0,0.262,1.82,0.0,1.82,2.112,0.0,2.112,0.262,0,0.262,1.85,0.0,1.85
2020-02-10 06:30:00,2.3725,0.19,2.3800958489,0.2625,0,0.2625,2.11,0.19,2.1185372312,2.4025,0.18,2.4092335398999998,0.2625,0,0.2625,2.14,0.18,2.1475567513
2020-02-10 07:00:00,2.576,0.19,2.5829974835,0.266,0,0.266,2.31,0.19,2.3178006817,2.616,0.18,2.6221853481,0.266,0,0.266,2.35,0.18,2.3568835355
2020-02-10 07:30:00,2.707,0.14,2.7106178263,0.267,0,0.267,2.44,0.14,2.4440130933,2.747,0.27,2.7602371275,0.267,0,0.267,2.48,0.27,2.4946542847
2020-02-10 08:00:00,2.763,-0.12,2.7656046355,0.263,0,0.263,2.5,-0.12,2.502878343,2.843,0.48,2.8832358558,0.263,0,0.263,2.58,0.48,2.6242713274
2020-02-10 08:30:00,2.8315,0.26,2.8434120788,0.28150000000000003,0,0.28150000000000003,2.55,0.26,2.5632206304,2.8615,0.23,2.8707285225,0.28150000000000003,0,0.28150000000000003,2.58,0.23,2.5902316498999998
2020-02-10 09:00:00,2.8064999999999998,0.26,2.8185177399,0.34650000000000003,0,0.34650000000000003,2.46,0.26,2.4737016797,2.8465,0.23,2.8557769958,0.34650000000000003,0,0.34650000000000003,2.5,0.23,2.5105577070000002
2020-02-10 09:30:00,2.817,0.26,2.8289731353,0.357,0,0.357,2.46,0.26,2.4737016797,2.857,0.23,2.8662430113,0.357,0,0.357,2.5,0.23,2.5105577070000002
2020-02-10 10:00:00,2.7585,0.26,2.7707259428,0.5285000000000001,0,0.5285000000000001,2.23,0.26,2.2451057882,2.7984999999999998,0.23,2.8079355851,0.5285000000000001,0,0.5285000000000001,2.27,0.23,2.2816222299
2020-02-10 10:30:00,2.7685,0.30000000000000004,2.7847068517,0.5085000000000001,0,0.5085000000000001,2.26,0.30000000000000004,2.2798245547000002,2.7984999999999998,0.28,2.8124726221,0.5085000000000001,0,0.5085000000000001,2.29,0.28,2.307054399
2020-02-10 11:00:00,2.64,0.30000000000000004,2.6569907791,0.72,0,0.72,1.92,0.30000000000000004,1.9432961689,2.67,0.28,2.6846415031,0.72,0,0.72,1.9500000000000002,0.28,1.97
2020-02-10 11:30:00,2.731,0.27,2.7443143042,0.421,0,0.421,2.31,0.27,2.3257256932,2.761,0.25,2.7722952584,0.421,0,0.421,2.34,0.25,2.3533168083
2020-02-10 12:00:00,2.6615,0.24,2.672299057,0.5015000000000001,0,0.5015000000000001,2.16,0.24,2.1732924332,2.7015000000000002,0.22,2.7104431833,0.5015000000000001,0,0.5015000000000001,2.2,0.22,2.2109726366
2020-02-10 12:30:00,2.676,0.24,2.6867407764999998,0.466,0,0.466,2.21,0.24,2.2229934773,2.716,0.22,2.7248955943,0.466,0,0.466,2.25,0.22,2.2607299706
2020-02-10 13:00:00,2.7359999999999998,0.03,2.7361644687,0.23600000000000002,0,0.23600000000000002,2.5,0.03,2.5001799934999998,2.806,0.36,2.8289991163,0.23600000000000002,0,0.23600000000000002,2.5700000000000003,0.36,2.5950915205
2020-02-10 13:30:00,2.718,0.24,2.7285754525,0.40800000000000003,0,0.40800000000000003,2.31,0.24,2.322434068,2.748,0.22,2.7567923389,0.40800000000000003,0,0.40800000000000003,2.34,0.22,2.3503191273
2020-02-10 14:00:00,2.7805,0.24,2.7908386284,0.3305,0,0.3305,2.45,0.24,2.461727036,2.8205,0.22,2.8290670282,0.3305,0,0.3305,2.49,0.22,2.499699982
2020-02-10 14:30:00,2.537,0.08,2.5382610189,0.587,0,0.587,1.9500000000000002,0.08,1.9516403357,2.5869999999999997,0.31,2.6055074362,0.587,0,0.587,2.0,0.31,2.0238824077
2020-02-10 15:00:00,2.5945,0.21,2.6029848732,0.3345,0,0.3345,2.26,0.21,2.2697356674,2.6345,0.19,2.6413425090000002,0.3345,0,0.3345,2.3,0.19,2.3078344828
2020-02-10 15:30:00,2.602,0.21,2.6104604958,0.482,0,0.482,2.12,0.21,2.1303755537,2.642,0.19,2.6488231348999998,0.482,0,0.482,2.16,0.19,2.1683403792
2020-02-10 16:00:00,2.6525,0.16,2.6573212546000002,0.47250000000000003,0,0.47250000000000003,2.18,0.16,2.1858636737,2.6925,0.25,2.7040814059000002,0.47250000000000003,0,0.47250000000000003,2.22,0.25,2.234032229
2020-02-10 16:30:00,2.589,0.163,2.5941260571,0.406,0,0.406,2.183,0.163,2.1890769744,2.629,0.253,2.6411455848000003,0.406,0,0.406,2.223,0.253,2.2373506654
2020-02-10 17:00:00,2.874,0.23,2.8831885127,0.274,0,0.274,2.6,0.23,2.6101532522,2.914,0.21,2.9215571191,0.274,0,0.274,2.64,0.21,2.6483391022
2020-02-10 17:30:00,3.029,0.2,3.0355956582,0.259,0,0.259,2.77,0.2,2.777210831,3.069,0.26,3.0799936688,0.259,0,0.259,2.81,0.26,2.8220028349
2020-02-10 18:00:00,3.061,0.2,3.067526854,0.261,0,0.261,2.8,0.2,2.8071337695,3.091,0.16,3.0951382845,0.261,0,0.261,2.83,0.16,2.8345193596
2020-02-10 18:30:00,3.1035,0.19,3.1093105747,0.2635,0,0.2635,2.84,0.19,2.846348538,3.1335,0.0,3.1335,0.2635,0,0.2635,2.87,0.0,2.87
2020-02-10 19:00:00,3.0425,0.16,3.0467041619,0.2625,0,0.2625,2.7800000000000002,0.16,2.7846005099,3.0725,0.0,3.0725,0.2625,0,0.2625,2.81,0.0,2.81
2020-02-10 19:30:00,2.8655,-0.44,2.8990843813,0.2655,0,0.2655,2.6,-0.44,2.6369679558,2.9655,0.49,3.0057096084,0.2655,0,0.2655,2.7,0.49,2.7441027678000003
2020-02-10 20:00:00,2.781,-0.43,2.8140470856,0.261,0,0.261,2.52,-0.43,2.5564232826,2.8810000000000002,0.5,2.9240658337000003,0.261,0,0.261,2.62,0.5,2.6672832619999998
2020-02-10 20:30:00,2.624,0.0,2.624,0.264,0,0.264,2.36,0.0,2.36,2.654,0.0,2.654,0.264,0,0.264,2.39,0.0,2.39
2020-02-10 21:00:00,2.449,-0.14,2.4529983693,0.259,0,0.259,2.19,-0.14,2.1944703233,2.479,-0.14,2.4829500599,0.259,0,0.259,2.22,-0.14,2.2244100341
2020-02-10 21:30:00,2.2880000000000003,-0.48,2.3378075199,0.258,0,0.258,2.03,-0.48,2.0859769893,2.318,0.44,2.3593905993,0.258,0,0.258,2.06,0.44,2.1064662352
2020-02-10 22:00:00,2.1035,-0.22,2.114973345,0.2635,0,0.2635,1.8399999999999999,-0.22,1.8531055016,2.1335,0.03,2.1337109106,0.2635,0,0.2635,1.87,0.03,1.8702406262
2020-02-10 22:30:00,1.863,-0.48,1.9238422493,0.263,0,0.263,1.6,-0.48,1.6704490414,1.953,0.32,1.9790424452000002,0.263,0,0.263,1.69,0.32,1.7200290695
2020-02-10 23:00:00,1.8335,-0.52,1.9058127531,0.2635,0,0.2635,1.57,-0.52,1.6538742395,1.9435,0.39,1.9822442458,0.2635,0,0.2635,1.6800000000000002,0.39,1.7246738822
2020-02-10 23:30:00,1.7945,-0.51,1.8655643248,0.2645,0,0.2645,1.53,-0.51,1.6127616067,1.9045,0.4,1.9460524787,0.2645,0,0.2645,1.6400000000000001,0.4,1.6880758277
2020-02-11 00:00:00,1.8090000000000002,-0.5,1.8768273762,0.249,0,0.249,1.56,-0.5,1.6381697104000001,1.909,0.41000000000000003,1.9525319460000001,0.249,0,0.249,1.6600000000000001,0.41000000000000003,1.7098830369
2020-02-11 00:30:00,2.3935,-0.45,2.4354347148,0.2635,0,0.2635,2.13,-0.45,2.1770163068,2.4535,0.47000000000000003,2.4981117369,0.2635,0,0.2635,2.19,0.47000000000000003,2.2398660674
2020-02-11 01:00:00,2.54,-0.46,2.5813174931000002,0.26,0,0.26,2.2800000000000002,-0.46,2.3259406699,2.59,0.47000000000000003,2.6322993751,0.26,0,0.26,2.33,0.47000000000000003,2.3769307941
2020-02-11 01:30:00,2.495,0.0,2.495,0.265,0,0.265,2.23,0.0,2.23,2.525,0.0,2.525,0.265,0,0.265,2.26,0.0,2.26
2020-02-11 02:00:00,2.338,-0.49,2.3887955123999998,0.258,0,0.258,2.08,-0.49,2.1369370604,2.428,0.42,2.4640584409,0.258,0,0.258,2.17,0.42,2.2102714765
2020-02-11 02:30:00,2.366,-0.49,2.4162069448,0.256,0,0.256,2.11,-0.49,2.166148656,2.476,0.42,2.5113693476,0.256,0,0.256,2.22,0.42,2.2593804460999998
2020-02-11 03:00:00,2.391,-0.48,2.4387047792,0.261,0,0.261,2.13,-0.48,2.1834147568,2.501,0.43,2.5376960023,0.261,0,0.261,2.24,0.43,2.2808989456
2020-02-11 03:30:00,2.3165,-0.5,2.3698464613,0.2565,0,0.2565,2.06,-0.5,2.1198113124,2.4265,0.42,2.4625804048,0.2565,0,0.2565,2.17,0.42,2.2102714765
2020-02-11 04:00:00,2.3555,-0.48,2.4039093681,0.2655,0,0.2655,2.09,-0.48,2.1444113411,2.4355,0.44,2.474926312,0.2655,0,0.2655,2.17,0.44,2.2141589825
2020-02-11 04:30:00,2.2915,0.0,2.2915,0.2615,0,0.2615,2.03,0.0,2.03,2.3215,0.0,2.3215,0.2615,0,0.2615,2.06,0.0,2.06
2020-02-11 05:00:00,2.192,0.0,2.192,0.262,0,0.262,1.9300000000000002,0.0,1.9300000000000002,2.222,0.0,2.222,0.262,0,0.262,1.96,0.0,1.96
2020-02-11 05:30:00,2.1915,0.0,2.1915,0.2615,0,0.2615,1.9300000000000002,0.0,1.9300000000000002,2.2215,0.0,2.2215,0.2615,0,0.2615,1.96,0.0,1.96
2020-02-11 06:00:00,2.252,0.15,2.256990031,0.262,0,0.262,1.99,0.15,1.9956452591,2.282,0.0,2.282,0.262,0,0.262,2.02,0.0,2.02
2020-02-11 06:30:00,2.49,0.01,2.4900200802,0.26,0,0.26,2.23,0.01,2.2300224214,2.54,0.4,2.5713031715,0.26,0,0.26,2.2800000000000002,0.4,2.3148218074
2020-02-11 07:00:00,2.752,0.22,2.7607796000000002,0.262,0,0.262,2.49,0.22,2.499699982,2.792,0.2,2.799154158,0.262,0,0.262,2.5300000000000002,0.2,2.5378928267000003
2020-02-11 07:30:00,2.9130000000000003,-0.08,2.9140983168,0.263,0,0.263,2.65,-0.08,2.6512072722,2.983,0.45,3.0167513984,0.263,0,0.263,2.7199999999999998,0.45,2.7569729777000003
2020-02-11 08:00:00,2.9205,-0.29,2.9348629014,0.2705,0,0.2705,2.65,-0.29,2.6658206991,3.0305,0.63,3.095291626,0.2705,0,0.2705,2.76,0.63,2.8309892264
2020-02-11 08:30:00,2.9915000000000003,0.17,2.9963264592,0.2715,0,0.2715,2.7199999999999998,0.17,2.7253073221,3.0415,0.34,3.0604447798,0.2715,0,0.2715,2.77,0.34,2.7907884191
2020-02-11 09:00:00,2.9699999999999998,0.26,2.9813587506,0.30000000000000004,0,0.30000000000000004,2.67,0.26,2.6826293072,3.0,0.24,3.009584689,0.30000000000000004,0,0.30000000000000004,2.7,0.24,2.7106456795
2020-02-11 09:30:00,2.927,0.28,2.9403620525000003,0.457,0,0.457,2.47,0.28,2.4858197843,2.957,0.25,2.9675493256000003,0.457,0,0.457,2.5,0.25,2.5124689053
2020-02-11 10:00:00,3.0065,0.27,3.0185993855,0.3165,0,0.3165,2.69,0.27,2.7035162289,3.0365,0.25,3.0467740727,0.3165,0,0.3165,2.7199999999999998,0.25,2.7314648085
2020-02-11 10:30:00,2.773,0.18,2.7788359074,0.763,0,0.763,2.01,0.18,2.0180436071,2.823,0.31,2.8399698942000002,0.763,0,0.763,2.06,0.31,2.0831946621
2020-02-11 11:00:00,2.7685,0.14,2.7720375629,0.5385,0,0.5385,2.23,0.14,2.2343902972,2.8185000000000002,0.33,2.8377530284,0.5385,0,0.5385,2.2800000000000002,0.33,2.3037577998
2020-02-11 11:30:00,2.584,0.24,2.5951215771,0.904,0,0.904,1.6800000000000002,0.24,1.6970562748,2.624,0.22,2.6332064104,0.904,0,0.904,1.72,0.22,1.7340126874
2020-02-11 12:00:00,2.4825,0.24,2.494074227,0.9325,0,0.9325,1.55,0.24,1.5684705926,2.5125,0.22,2.5221134491,0.9325,0,0.9325,1.58,0.22,1.5952429282
2020-02-11 12:30:00,2.5905,0.24,2.6015937904,0.7305,0,0.7305,1.8599999999999999,0.24,1.8754199530000002,2.6305,0.22,2.6396837404999998,0.7305,0,0.7305,1.9,0.22,1.9126944346
2020-02-11 13:00:00,2.531,0.25,2.5433169287,0.971,0,0.971,1.56,0.25,1.5799050604,2.571,0.23,2.5812673244,0.971,0,0.971,1.6,0.23,1.6164467204
2020-02-11 13:30:00,2.5925000000000002,0.26,2.6055049894,0.7625000000000001,0,0.7625000000000001,1.83,0.26,1.848377667,2.6325000000000003,0.24,2.6434175323,0.7625000000000001,0,0.7625000000000001,1.87,0.24,1.885338166
2020-02-11 14:00:00,2.421,0.24,2.4328668274,0.681,0,0.681,1.74,0.24,1.7564737402000001,2.451,0.23,2.4617678607,0.681,0,0.681,1.77,0.23,1.7848809484000001
2020-02-11 14:30:00,2.5025,0.26,2.5159702403,0.6425000000000001,0,0.6425000000000001,1.8599999999999999,0.26,1.8780841302,2.5324999999999998,0.24,2.5438467426,0.6425000000000001,0,0.6425000000000001,1.8900000000000001,0.24,1.9051771571
2020-02-11 15:00:00,2.629,0.26,2.6418253160000003,0.429,0,0.429,2.2,0.26,2.215310362,2.659,0.24,2.6698091692,0.429,0,0.429,2.23,0.24,2.2428776159
2020-02-11 15:30:00,2.598,0.26,2.6109775947,0.508,0,0.508,2.09,0.26,2.1061101586,2.638,0.24,2.6488948639,0.508,0,0.508,2.13,0.24,2.1434784813
2020-02-11 16:00:00,2.6365,0.23,2.646513225,0.5065000000000001,0,0.5065000000000001,2.13,0.23,2.1423818521,2.6765,0.21,2.6847257309,0.5065000000000001,0,0.5065000000000001,2.17,0.21,2.1801376103
2020-02-11 16:30:00,2.807,0.11,2.8091544991,0.387,0,0.387,2.42,0.11,2.42249871,2.857,0.30000000000000004,2.8727076078,0.387,0,0.387,2.47,0.30000000000000004,2.4881519246
2020-02-11 17:00:00,2.9415,0.2,2.948291412,0.28150000000000003,0,0.28150000000000003,2.66,0.2,2.6675082005,2.9715,0.21,2.9789112525,0.28150000000000003,0,0.28150000000000003,2.69,0.21,2.6981845749
2020-02-11 17:30:00,3.0645,-0.37,3.0867556188,0.2545,0,0.2545,2.81,-0.37,2.8342547521,3.1045,0.51,3.1461119259,0.2545,0,0.2545,2.85,0.51,2.8952720079
2020-02-11 18:00:00,3.185,0.21,3.1919155691,0.265,0,0.265,2.92,0.21,2.9275416308,3.215,0.21,3.221851176,0.265,0,0.265,2.95,0.21,2.9574651308
2020-02-11 18:30:00,3.212,-0.4,3.2368107761,0.262,0,0.262,2.95,-0.4,2.9769951293,3.252,0.53,3.294905765,0.262,0,0.262,2.99,0.53,3.0366099519
2020-02-11 19:00:00,3.143,0.18,3.1481500917,0.263,0,0.263,2.88,0.18,2.8856195175,3.173,0.0,3.173,0.263,0,0.263,2.91,0.0,2.91
2020-02-11 19:30:00,3.0455,0.18,3.0508146863,0.24550000000000002,0,0.24550000000000002,2.8,0.18,2.805779749,3.0755,0.0,3.0755,0.24550000000000002,0,0.24550000000000002,2.83,0.0,2.83
2020-02-11 20:00:00,2.858,0.18,2.8636626896,0.23800000000000002,0,0.23800000000000002,2.62,0.18,2.6261759271000003,2.888,0.0,2.888,0.23800000000000002,0,0.23800000000000002,2.65,0.0,2.65
2020-02-11 20:30:00,2.608,-0.47000000000000003,2.6500120754000003,0.268,0,0.268,2.34,-0.47000000000000003,2.3867341704,2.708,0.46,2.7467915829000003,0.268,0,0.268,2.44,0.46,2.4829820781
2020-02-11 21:00:00,2.472,-0.47000000000000003,2.5162837678,0.252,0,0.252,2.22,-0.47000000000000003,2.2692069099,2.572,0.46,2.6128115125,0.252,0,0.252,2.32,0.46,2.3651638421
2020-02-11 21:30:00,2.337,0.0,2.337,0.267,0,0.267,2.07,0.0,2.07,2.367,0.0,2.367,0.267,0,0.267,2.1,0.0,2.1
2020-02-11 22:00:00,2.1435,-0.46,2.1923029558,0.2635,0,0.2635,1.88,-0.46,1.9354586020000002,2.1835,0.33,2.2082962324,0.2635,0,0.2635,1.92,0.33,1.9481529713999999
2020-02-11 22:30:00,1.953,-0.30000000000000004,1.9759071334,0.243,0,0.243,1.71,-0.30000000000000004,1.7361163555,2.003,0.09,2.0050209475,0.243,0,0.243,1.76,0.09,1.7622996340000001
2020-02-11 23:00:00,1.9260000000000002,-0.36,1.9593560167000001,0.196,0,0.196,1.73,-0.36,1.7670597047,1.966,0.16,1.9724999366,0.196,0,0.196,1.77,0.16,1.7772169253999999
2020-02-11 23:30:00,1.897,-0.14,1.9021590365,0.20700000000000002,0,0.20700000000000002,1.69,-0.14,1.695788902,1.927,-0.14,1.9320789321,0.20700000000000002,0,0.20700000000000002,1.72,-0.14,1.7256882685
2020-02-12 00:00:00,1.9365,-0.14,1.9415540811,0.24650000000000002,0,0.24650000000000002,1.69,-0.14,1.695788902,1.9665,-0.14,1.9714771746,0.24650000000000002,0,0.24650000000000002,1.72,-0.14,1.7256882685
2020-02-12 00:30:00,2.401,-0.45,2.4428059686,0.251,0,0.251,2.15,-0.45,2.1965882636,2.501,0.46,2.5429512382,0.251,0,0.251,2.25,0.46,2.2965408771
2020-02-12 01:00:00,2.5060000000000002,-0.48,2.5515556039,0.166,0,0.166,2.34,-0.48,2.3887235085,2.616,0.44,2.6527449934,0.166,0,0.166,2.45,0.44,2.4891966576
2020-02-12 01:30:00,2.4535,-0.48,2.50001245,0.14350000000000002,0,0.14350000000000002,2.31,-0.48,2.3593431289,2.5635,0.44,2.6009867839,0.14350000000000002,0,0.14350000000000002,2.42,0.44,2.4596747752
2020-02-12 02:00:00,2.382,-0.5,2.4339112556,0.17200000000000001,0,0.17200000000000001,2.21,-0.5,2.2658552469,2.452,0.44,2.4911651892,0.17200000000000001,0,0.17200000000000001,2.2800000000000002,0.44,2.3220680438
2020-02-12 02:30:00,2.446,-0.45,2.4870496577,0.186,0,0.186,2.26,-0.45,2.3043654224,2.476,0.47000000000000003,2.520213483,0.186,0,0.186,2.29,0.47000000000000003,2.3377339455
2020-02-12 03:00:00,2.3485,-0.45,2.3912240067,0.2585,0,0.2585,2.09,-0.45,2.1378961621,2.4285,0.47000000000000003,2.4735626634,0.2585,0,0.2585,2.17,0.47000000000000003,2.2203152929
2020-02-12 03:30:00,2.303,-0.46,2.348490792,0.263,0,0.263,2.04,-0.46,2.0912197398,2.363,0.43,2.4018053626,0.263,0,0.263,2.1,0.43,2.1435717856
2020-02-12 04:00:00,2.3185000000000002,-0.46,2.3636925033000002,0.2585,0,0.2585,2.06,-0.46,2.1107344693,2.4285,0.43,2.4662749745,0.2585,0,0.2585,2.17,0.43,2.2121934816
2020-02-12 04:30:00,2.2465,-0.45,2.2911268516,0.2665,0,0.2665,1.98,-0.45,2.0304925511,2.3565,0.45,2.399081543,0.2665,0,0.2665,2.09,0.45,2.1378961621
2020-02-12 05:00:00,2.16,-0.48,2.2126906698,0.26,0,0.26,1.9,-0.48,1.9596938536000001,2.27,0.43,2.3103679361,0.26,0,0.26,2.01,0.43,2.0554804791
2020-02-12 05:30:00,2.143,-0.45,2.1897371988,0.243,0,0.243,1.9,-0.45,1.952562419,2.253,0.46,2.2994801585999998,0.243,0,0.243,2.01,0.46,2.0619650821
2020-02-12 06:00:00,2.248,0.0,2.248,0.20800000000000002,0,0.20800000000000002,2.04,0.0,2.04,2.2880000000000003,0.0,2.2880000000000003,0.20800000000000002,0,0.20800000000000002,2.08,0.0,2.08
2020-02-12 06:30:00,2.487,0.19,2.494247181,0.177,0,0.177,2.31,0.19,2.3178006817,2.517,0.18,2.5234280255,0.177,0,0.177,2.34,0.18,2.3469128659000003
2020-02-12 07:00:00,2.6710000000000003,0.14,2.6746665213,0.14100000000000001,0,0.14100000000000001,2.5300000000000002,0.14,2.5338705571,2.721,0.28,2.7353685308999998,0.14100000000000001,0,0.14100000000000001,2.58,0.28,2.5951493213
2020-02-12 07:30:00,2.84,0.24,2.8501228043999998,0.17,0,0.17,2.67,0.24,2.6807648162,2.88,0.21,2.8876461002,0.17,0,0.17,2.71,0.21,2.7181243533
2020-02-12 08:00:00,2.8555,0.24,2.8655680501000003,0.0955,0,0.0955,2.76,0.24,2.7704151313,2.8955,0.21,2.9031052771,0.0955,0,0.0955,2.8,0.21,2.8078639568
2020-02-12 08:30:00,2.863,-0.18,2.8686528197000003,0.153,0,0.153,2.71,-0.18,2.7159712811,2.963,0.5700000000000001,3.0173281227,0.153,0,0.153,2.81,0.5700000000000001,2.8672286271000003
2020-02-12 09:00:00,2.8205,0.23,2.8298622316,0.29050000000000004,0,0.29050000000000004,2.5300000000000002,0.23,2.540433034,2.8605,0.27,2.8732142715,0.29050000000000004,0,0.29050000000000004,2.5700000000000003,0.27,2.5841439588
2020-02-12 09:30:00,2.807,0.23,2.8164071084,0.317,0,0.317,2.49,0.23,2.500599928,2.8369999999999997,0.22,2.8455173519,0.317,0,0.317,2.52,0.22,2.5295849462
2020-02-12 10:00:00,2.739,0.23,2.7486398455,0.23900000000000002,0,0.23900000000000002,2.5,0.23,2.5105577070000002,2.779,0.22,2.7876945672,0.23900000000000002,0,0.23900000000000002,2.54,0.22,2.5495097568
2020-02-12 10:30:00,2.7085,0.23,2.7182480111,0.3185,0,0.3185,2.39,0.23,2.4010414407000003,2.7385,0.22,2.7473227422,0.3185,0,0.3185,2.42,0.22,2.4299794238
2020-02-12 11:00:00,2.604,0.27,2.6179602747,0.374,0,0.374,2.23,0.27,2.2462858233,2.634,0.24,2.6449113407000002,0.374,0,0.374,2.26,0.24,2.2727076363
2020-02-12 11:30:00,2.5540000000000003,0.27,2.5682320767,0.41400000000000003,0,0.41400000000000003,2.14,0.27,2.156965461,2.584,0.24,2.5951215771,0.41400000000000003,0,0.41400000000000003,2.17,0.24,2.1832315498
2020-02-12 12:00:00,2.545,0.27,2.5592821259000003,0.355,0,0.355,2.19,0.27,2.2065810658,2.575,0.24,2.5861602811999997,0.355,0,0.355,2.22,0.24,2.2329352879
2020-02-12 12:30:00,2.4285,0.24,2.4403303567,0.5185000000000001,0,0.5185000000000001,1.9100000000000001,0.24,1.9250194804,2.4585,0.22,2.4683237733,0.5185000000000001,0,0.5185000000000001,1.94,0.22,1.9524343779
2020-02-12 13:00:00,2.418,0.17,2.4239686467,0.608,0,0.608,1.81,0.17,1.8179658963,2.468,0.32,2.4886590767,0.608,0,0.608,1.8599999999999999,0.32,1.8873261508999999
2020-02-12 13:30:00,2.5035,-0.30000000000000004,2.5214107658,0.3935,0,0.3935,2.11,-0.30000000000000004,2.1312203077,2.6135,0.63,2.6883605134,0.3935,0,0.3935,2.22,0.63,2.3076611536
2020-02-12 14:00:00,2.477,-0.35000000000000003,2.5016052846,0.357,0,0.357,2.12,-0.35000000000000003,2.1486972797,2.5869999999999997,0.5700000000000001,2.6490505846,0.357,0,0.357,2.23,0.5700000000000001,2.3016950276
2020-02-12 14:30:00,2.5700000000000003,-0.32,2.5898455552,0.29,0,0.29,2.2800000000000002,-0.32,2.302346629,2.68,0.61,2.7485450697,0.29,0,0.29,2.39,0.61,2.4666171166
2020-02-12 15:00:00,2.5705,-0.33,2.5915960816,0.2005,0,0.2005,2.37,-0.33,2.3928643923,2.6705,0.59,2.7348985813,0.2005,0,0.2005,2.47,0.59,2.5394881374000002
2020-02-12 15:30:00,2.623,0.24,2.6339569093,0.14300000000000002,0,0.14300000000000002,2.48,0.24,2.4915858404,2.6630000000000003,0.23,2.672913953,0.14300000000000002,0,0.14300000000000002,2.52,0.23,2.5304742638
2020-02-12 16:00:00,2.598,-0.03,2.5981732044,0.168,0,0.168,2.43,-0.03,2.4301851781,2.668,0.41000000000000003,2.6993191734,0.168,0,0.168,2.5,0.41000000000000003,2.5333969290000002
2020-02-12 16:30:00,2.7355,-0.29,2.7508290114,0.1655,0,0.1655,2.5700000000000003,-0.29,2.5863101129,2.8155,0.56,2.8706515375,0.1655,0,0.1655,2.65,0.56,2.7085235831
2020-02-12 17:00:00,2.8855,-0.27,2.8981045961,0.0955,0,0.0955,2.79,-0.27,2.8030340704,2.9355,0.54,2.9847546382,0.0955,0,0.0955,2.84,0.54,2.8908822183
2020-02-12 17:30:00,2.9785,0.18,2.9839340224,0.0585,0,0.0585,2.92,0.18,2.9255426847,3.0085,0.0,3.0085,0.0585,0,0.0585,2.95,0.0,2.95
2020-02-12 18:00:00,3.104,0.24,3.1132645246,0.074,0,0.074,3.03,0.24,3.0394900888,3.134,0.19,3.1397541305,0.074,0,0.074,3.06,0.19,3.0658930184
2020-02-12 18:30:00,3.22,0.21,3.2268405601,0.11,0,0.11,3.11,0.21,3.1170819688,3.24,0.193,3.2457432123,0.11,0,0.11,3.13,0.193,3.1359446743
2020-02-12 19:00:00,3.089,-0.13,3.0917343029,0.059000000000000004,0,0.059000000000000004,3.03,-0.13,3.0327874967,3.119,0.193,3.1249655998,0.059000000000000004,0,0.059000000000000004,3.06,0.193,3.0660803969
2020-02-12 19:30:00,3.0005,-0.13,3.0033148769,0.060500000000000005,0,0.060500000000000005,2.94,-0.13,2.9428727461,3.0305,-0.14,3.0337320663,0.060500000000000005,0,0.060500000000000005,2.9699999999999998,-0.14,2.9732978324
2020-02-12 20:00:00,2.8005,-0.41000000000000003,2.830353379,0.0805,0,0.0805,2.7199999999999998,-0.41000000000000003,2.7507271766,2.8405,0.41000000000000003,2.8699373251,0.0805,0,0.0805,2.76,0.41000000000000003,2.7902867236
2020-02-12 20:30:00,2.642,-0.14,2.6457067109,0.112,0,0.112,2.5300000000000002,-0.14,2.5338705571,2.672,-0.14,2.6756651509,0.112,0,0.112,2.56,-0.14,2.5638252671
2020-02-12 21:00:00,2.5015,-0.14,2.5054145865,0.14150000000000001,0,0.14150000000000001,2.36,-0.14,2.3641488955,2.5315,-0.14,2.5353682671,0.14150000000000001,0,0.14150000000000001,2.39,-0.14,2.394096907
2020-02-12 21:30:00,2.257,-0.48,2.3074767604,0.23700000000000002,0,0.23700000000000002,2.02,-0.48,2.0762466135,2.347,0.43,2.38606559,0.23700000000000002,0,0.23700000000000002,2.11,0.43,2.1533694527
2020-02-12 22:00:00,2.1215,0.0,2.1215,0.2615,0,0.2615,1.8599999999999999,0.0,1.8599999999999999,2.1515,0.0,2.1515,0.2615,0,0.2615,1.8900000000000001,0.0,1.8900000000000001
2020-02-12 22:30:00,1.9175,-0.14,1.9226040283999999,0.2675,0,0.2675,1.65,-0.14,1.6559287424,1.9575,-0.14,1.9625,0.2675,0,0.2675,1.69,-0.14,1.695788902
2020-02-12 23:00:00,1.885,-0.14,1.8901917892000002,0.265,0,0.265,1.62,-0.14,1.6260381299,1.915,0.0,1.915,0.265,0,0.265,1.65,0.0,1.65
2020-02-12 23:30:00,1.847,-0.14,1.8522983021,0.267,0,0.267,1.58,-0.14,1.5861904047,1.877,-0.14,1.8822138561,0.267,0,0.267,1.6099999999999999,-0.14,1.6160754932999999
2020-02-13 00:00:00,1.847,0.0,1.847,0.267,0,0.267,1.58,0.0,1.58,1.877,0.0,1.877,0.267,0,0.267,1.6099999999999999,0.0,1.6099999999999999
2020-02-13 00:30:00,2.3975,-0.43,2.4357557862,0.2675,0,0.2675,2.13,-0.43,2.1729703173,2.4375,0.5,2.4882536547000003,0.2675,0,0.2675,2.17,0.5,2.2268587741
2020-02-13 01:00:00,2.536,0.0,2.536,0.266,0,0.266,2.27,0.0,2.27,2.566,0.0,2.566,0.266,0,0.266,2.3,0.0,2.3
2020-02-13 01:30:00,2.496,-0.14,2.4999231988,0.216,0,0.216,2.2800000000000002,-0.14,2.2842942017,2.526,-0.14,2.5298766768,0.216,0,0.216,2.31,-0.14,2.3142385357
2020-02-13 02:00:00,2.386,0.0,2.386,0.246,0,0.246,2.14,0.0,2.14,2.416,0.0,2.416,0.246,0,0.246,2.17,0.0,2.17
2020-02-13 02:30:00,2.3995,0.0,2.3995,0.23950000000000002,0,0.23950000000000002,2.16,0.0,2.16,2.4295,0.0,2.4295,0.23950000000000002,0,0.23950000000000002,2.19,0.0,2.19
2020-02-13 03:00:00,2.3689999999999998,0.0,2.3689999999999998,0.249,0,0.249,2.12,0.0,2.12,2.399,0.0,2.399,0.249,0,0.249,2.15,0.0,2.15
2020-02-13 03:30:00,2.2945,0.0,2.2945,0.2545,0,0.2545,2.04,0.0,2.04,2.3245,0.0,2.3245,0.2545,0,0.2545,2.07,0.0,2.07
2020-02-13 04:00:00,2.323,-0.46,2.3681066277,0.263,0,0.263,2.06,-0.46,2.1107344693,2.363,0.46,2.4073572647,0.263,0,0.263,2.1,0.46,2.1497906875
2020-02-13 04:30:00,2.1865,-0.44,2.2303323183,0.2665,0,0.2665,1.92,-0.44,1.9697715604,2.2265,0.46,2.2735219924,0.2665,0,0.2665,1.96,0.46,2.0132560692
2020-02-13 05:00:00,2.1235,-0.44,2.1686060615000002,0.2635,0,0.2635,1.8599999999999999,-0.44,1.9113346123000001,2.1535,0.45,2.2000141477,0.2635,0,0.2635,1.8900000000000001,0.45,1.9428329830000002
2020-02-13 05:30:00,2.126,0.16,2.1320121951,0.266,0,0.266,1.8599999999999999,0.16,1.8668690366,2.146,0.15,2.1512359238,0.266,0,0.266,1.88,0.15,1.8859745491000002
2020-02-13 06:00:00,2.2235,0.15,2.2285538472,0.2635,0,0.2635,1.96,0.15,1.9657314160000001,2.2535,0.0,2.2535,0.2635,0,0.2635,1.99,0.0,1.99
2020-02-13 06:30:00,2.422,-0.08,2.423320862,0.262,0,0.262,2.16,-0.08,2.1614809738,2.482,0.38,2.5109209465999998,0.262,0,0.262,2.22,0.38,2.2522877258
2020-02-13 07:00:00,2.6550000000000002,0.21,2.6632921357,0.265,0,0.265,2.39,0.21,2.3992082027,2.685,0.19,2.6917141379,0.265,0,0.265,2.42,0.19,2.4274472188000003
2020-02-13 07:30:00,2.7935,0.23,2.8029524166,0.2635,0,0.2635,2.5300000000000002,0.23,2.540433034,2.8335,0.21,2.8412712384,0.2635,0,0.2635,2.5700000000000003,0.21,2.5785654927
2020-02-13 08:00:00,2.923,0.07,2.9238380598,0.263,0,0.263,2.66,0.07,2.6609208932,2.983,0.37,3.0058591118,0.263,0,0.263,2.7199999999999998,0.37,2.7450500906
2020-02-13 08:30:00,3.015,0.12,3.0173871147,0.265,0,0.265,2.75,0.12,2.7526169367,3.075,0.35000000000000003,3.0948546008,0.265,0,0.265,2.81,0.35000000000000003,2.8317132623
2020-02-13 09:00:00,3.077,0.30000000000000004,3.091590044,0.20700000000000002,0,0.20700000000000002,2.87,0.30000000000000004,2.8856368448,3.107,0.28,3.1195911591,0.20700000000000002,0,0.20700000000000002,2.9,0.28,2.9134858846
2020-02-13 09:30:00,3.017,0.16,3.0212396462,0.277,0,0.277,2.74,0.16,2.7446675573,3.067,0.38,3.0904512615,0.277,0,0.277,2.79,0.38,2.8157592227
