Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-13 10:00:00,2.9675000000000002,0.30000000000000004,2.9826257308,0.28750000000000003,0,0.28750000000000003,2.68,0.30000000000000004,2.6967387712,2.9975,0.28,3.0105491609,0.28750000000000003,0,0.28750000000000003,2.71,0.28,2.7244265452
2020-02-13 10:30:00,2.9355,0.29,2.9497898654,0.29550000000000004,0,0.29550000000000004,2.64,0.29,2.6558802684,2.9655,0.26,2.9768759212,0.29550000000000004,0,0.29550000000000004,2.67,0.26,2.6826293072
2020-02-13 11:00:00,2.69,0.29,2.7055868125,0.41000000000000003,0,0.41000000000000003,2.2800000000000002,0.29,2.2983689869,2.7199999999999998,0.26,2.732398214,0.41000000000000003,0,0.41000000000000003,2.31,0.26,2.3245859846
2020-02-13 11:30:00,2.634,0.29,2.6499162251,0.464,0,0.464,2.17,0.29,2.189292123,2.664,0.26,2.6766576173,0.464,0,0.464,2.2,0.26,2.215310362
2020-02-13 12:00:00,2.6545,0.29,2.6702940380999998,0.41450000000000004,0,0.41450000000000004,2.24,0.29,2.2586943131,2.6845,0.26,2.6970614101,0.41450000000000004,0,0.41450000000000004,2.27,0.26,2.2848413512
2020-02-13 12:30:00,2.6710000000000003,0.25,2.6826742255,0.381,0,0.381,2.29,0.25,2.3036058691,2.711,0.23,2.720739054,0.381,0,0.381,2.33,0.23,2.3413244115
2020-02-13 13:00:00,2.612,0.16,2.6168958711,0.622,0,0.622,1.99,0.16,1.9964217991000002,2.662,0.34,2.6836251601,0.622,0,0.622,2.04,0.34,2.0681392603
2020-02-13 13:30:00,2.578,-0.02,2.5780775784000003,0.498,0,0.498,2.08,-0.02,2.0800961516,2.648,0.41000000000000003,2.6795529478,0.498,0,0.498,2.15,0.41000000000000003,2.188743932
2020-02-13 14:00:00,2.5575,0.25,2.5696899132,0.5075000000000001,0,0.5075000000000001,2.05,0.25,2.0651876428,2.5875,0.23,2.5977021096,0.5075000000000001,0,0.5075000000000001,2.08,0.23,2.0926777105
2020-02-13 14:30:00,2.407,0.24,2.4189355097,0.687,0,0.687,1.72,0.24,1.7366634677000001,2.447,0.23,2.4577853853000002,0.687,0,0.687,1.76,0.23,1.7749647884000002
2020-02-13 15:00:00,2.327,0.22,2.3373765208,0.717,0,0.717,1.6099999999999999,0.22,1.624961538,2.357,0.21,2.3663366202000002,0.717,0,0.717,1.6400000000000001,0.21,1.653390456
2020-02-13 15:30:00,2.304,0.22,2.3144796391,0.724,0,0.724,1.58,0.22,1.5952429282,2.344,0.21,2.3533881958,0.724,0,0.724,1.62,0.21,1.6335544068
2020-02-13 16:00:00,2.4015,0.22,2.4115559811000002,0.6015,0,0.6015,1.8,0.22,1.8133946068,2.4314999999999998,0.21,2.4405516282,0.6015,0,0.6015,1.83,0.21,1.842009772
2020-02-13 16:30:00,2.5205,0.24,2.5319005213,0.4605,0,0.4605,2.06,0.24,2.0739334608,2.5605,0.22,2.5699338999,0.4605,0,0.4605,2.1,0.22,2.1114923632
2020-02-13 17:00:00,2.656,0.21,2.6642890234000003,0.316,0,0.316,2.34,0.21,2.3494041798,2.696,0.19,2.7026868113,0.316,0,0.316,2.38,0.19,2.3875719884
2020-02-13 17:30:00,2.857,-0.34,2.8771598843,0.267,0,0.267,2.59,-0.34,2.612221277,2.967,0.5700000000000001,3.0212561957,0.267,0,0.267,2.7,0.5700000000000001,2.7595108262
2020-02-13 18:00:00,3.0285,-0.38,3.0522470821,0.2685,0,0.2685,2.76,-0.38,2.7860366114,3.1385,0.5700000000000001,3.1898404741,0.2685,0,0.2685,2.87,0.5700000000000001,2.9260553652
2020-02-13 18:30:00,3.0045,-0.45,3.0380125493,0.2645,0,0.2645,2.74,-0.45,2.7767066824,3.1145,0.49,3.1528098975,0.2645,0,0.2645,2.85,0.49,2.8918160384
2020-02-13 19:00:00,2.9375,-0.45,2.9717682026,0.24750000000000003,0,0.24750000000000003,2.69,-0.45,2.7273796948999998,3.0475,0.49,3.0866415811,0.24750000000000003,0,0.24750000000000003,2.8,0.49,2.8425516706
2020-02-13 19:30:00,2.8835,-0.45,2.9184023455,0.2335,0,0.2335,2.65,-0.45,2.6879360111,2.9935,0.49,3.0333384661,0.2335,0,0.2335,2.76,0.49,2.8031589323
2020-02-13 20:00:00,2.7475,-0.45,2.7841078014000002,0.1975,0,0.1975,2.55,-0.45,2.5894014752,2.8275,0.49,2.8696439239,0.1975,0,0.1975,2.63,0.49,2.675256997
2020-02-13 20:30:00,2.5985,-0.16,2.6034212587,0.20850000000000002,0,0.20850000000000002,2.39,-0.16,2.3953496613,2.6285,-0.05,2.6289755134,0.20850000000000002,0,0.20850000000000002,2.42,-0.05,2.4205164738000002
2020-02-13 21:00:00,2.427,-0.14,2.4310345534,0.157,0,0.157,2.27,-0.14,2.2743130831,2.457,-0.14,2.4609853718,0.157,0,0.157,2.3,-0.14,2.3042569301
2020-02-13 21:30:00,2.2425,-0.35000000000000003,2.2696489266,0.14250000000000002,0,0.14250000000000002,2.1,-0.35000000000000003,2.1289668856,2.2725,0.21,2.2821823437,0.14250000000000002,0,0.14250000000000002,2.13,0.21,2.1403270778
2020-02-13 22:00:00,1.9965000000000002,-0.14,2.0014025707,0.14650000000000002,0,0.14650000000000002,1.85,-0.14,1.8552897348,2.0265,-0.14,2.0313301676,0.14650000000000002,0,0.14650000000000002,1.88,-0.14,1.8852055591
2020-02-13 22:30:00,1.8455,-0.24,1.861040099,0.0955,0,0.0955,1.75,-0.24,1.76638048,1.8855,0.01,1.885526518,0.0955,0,0.0955,1.79,0.01,1.7900279327000002
2020-02-13 23:00:00,1.7850000000000001,-0.51,1.8564280218,0.095,0,0.095,1.69,-0.51,1.7652761824,1.885,0.4,1.9269730149000002,0.095,0,0.095,1.79,0.4,1.8341483037000001
2020-02-13 23:30:00,1.7770000000000001,-0.52,1.8515207263,0.08700000000000001,0,0.08700000000000001,1.69,-0.52,1.7681911661,1.877,0.38,1.9150793717,0.08700000000000001,0,0.08700000000000001,1.79,0.38,1.8298907071000001
2020-02-14 00:00:00,1.834,-0.49,1.8983297922000002,0.054,0,0.054,1.78,-0.49,1.8462123388,1.944,0.42,1.9888529357,0.054,0,0.054,1.8900000000000001,0.42,1.936104336
2020-02-14 00:30:00,2.3405,-0.46,2.3852757178,0.0505,0,0.0505,2.29,-0.46,2.3357439928,2.4305,0.45,2.4718070819,0.0505,0,0.0505,2.38,0.45,2.42216845
2020-02-14 01:00:00,2.4585,-0.48,2.5049196095,0.0285,0,0.0285,2.43,-0.48,2.4769537743,2.5685000000000002,0.44,2.6059148585000003,0.0285,0,0.0285,2.54,0.44,2.5778285436
2020-02-14 01:30:00,2.386,-0.49,2.4357947368,0.026000000000000002,0,0.026000000000000002,2.36,-0.49,2.4103319273,2.476,0.44,2.5147914426,0.026000000000000002,0,0.026000000000000002,2.45,0.44,2.4891966576
2020-02-14 02:00:00,2.3185000000000002,-0.14,2.3227230248,0.0485,0,0.0485,2.27,-0.14,2.2743130831,2.3485,-0.14,2.3526691756,0.0485,0,0.0485,2.3,-0.14,2.3042569301
2020-02-14 02:30:00,2.3455,-0.14,2.3496744987,0.0555,0,0.0555,2.29,-0.14,2.2942754848,2.3755,-0.14,2.3796218712,0.0555,0,0.0555,2.32,-0.14,2.3242202994
2020-02-14 03:00:00,2.31,0.0,2.31,0.07,0,0.07,2.24,0.0,2.24,2.34,0.0,2.34,0.07,0,0.07,2.27,0.0,2.27
2020-02-14 03:30:00,2.233,-0.14,2.2373844104,0.073,0,0.073,2.16,-0.14,2.164532282,2.263,-0.14,2.2673263991,0.073,0,0.073,2.19,-0.14,2.1944703233
2020-02-14 04:00:00,2.25,-0.49,2.3027375013,0.07,0,0.07,2.18,-0.49,2.2343902972,2.2800000000000002,0.42,2.3183614904,0.07,0,0.07,2.21,0.42,2.2495555117
2020-02-14 04:30:00,2.101,-0.49,2.1573829053,0.031,0,0.031,2.07,-0.49,2.1272047386,2.211,0.42,2.2505379357,0.031,0,0.031,2.18,0.42,2.2200900883
2020-02-14 05:00:00,2.0385,-0.47000000000000003,2.0919804612,0.1885,0,0.1885,1.85,-0.47000000000000003,1.908769237,2.1485,0.42,2.189167022,0.1885,0,0.1885,1.96,0.42,2.0044949489
2020-02-14 05:30:00,2.092,0.15,2.097370735,0.252,0,0.252,1.8399999999999999,0.15,1.8461040057,2.122,0.13,2.125978363,0.252,0,0.252,1.87,0.13,1.8745132702
2020-02-14 06:00:00,2.145,0.15,2.1502383589,0.245,0,0.245,1.9,0.15,1.9059118553,2.185,0.16,2.1908502916,0.245,0,0.245,1.94,0.16,1.9465867564
2020-02-14 06:30:00,2.347,0.13,2.3505975836,0.247,0,0.247,2.1,0.13,2.1040199619,2.3970000000000002,0.25,2.4100018672,0.247,0,0.247,2.15,0.25,2.1644860822
2020-02-14 07:00:00,2.547,0.21,2.5556425806,0.227,0,0.227,2.32,0.21,2.3294849216,2.577,0.19,2.5839947755,0.227,0,0.227,2.35,0.19,2.3576683397
2020-02-14 07:30:00,2.71,-0.03,2.7101660466,0.24,0,0.24,2.47,-0.03,2.4701821795,2.7800000000000002,0.41000000000000003,2.8100711735,0.24,0,0.24,2.54,0.41000000000000003,2.5728777662
2020-02-14 08:00:00,2.7695,0.24,2.7798795388,0.1995,0,0.1995,2.5700000000000003,0.24,2.5811818998,2.8095,0.23,2.8188987655,0.1995,0,0.1995,2.61,0.23,2.6201145013
2020-02-14 08:30:00,2.7655000000000003,0.24,2.7758944955000002,0.2555,0,0.2555,2.51,0.24,2.5214479967,2.7955,0.23,2.8049456768,0.2555,0,0.2555,2.54,0.23,2.5503921267000003
2020-02-14 09:00:00,2.8595,0.27,2.8722186981,0.2495,0,0.2495,2.61,0.27,2.6239283527,2.8895,0.24,2.8994499909,0.2495,0,0.2495,2.64,0.24,2.6508866441
2020-02-14 09:30:00,2.855,0.25,2.8659248071,0.275,0,0.275,2.58,0.25,2.5920841036,2.885,0.23,2.8941535896,0.275,0,0.275,2.61,0.23,2.6201145013
2020-02-14 10:00:00,2.8115,0.25,2.8225931783,0.28150000000000003,0,0.28150000000000003,2.5300000000000002,0.25,2.5423217735,2.8415,0.23,2.8507932668000002,0.28150000000000003,0,0.28150000000000003,2.56,0.23,2.5703112652
2020-02-14 10:30:00,2.847,0.25,2.857955388,0.277,0,0.277,2.5700000000000003,0.25,2.582130903,2.877,0.23,2.8861789619,0.277,0,0.277,2.6,0.23,2.6101532522
2020-02-14 11:00:00,2.7505,0.25,2.7618382013,0.2605,0,0.2605,2.49,0.25,2.5025187312,2.7805,0.23,2.7899964606000003,0.2605,0,0.2605,2.52,0.23,2.5304742638
2020-02-14 11:30:00,2.741,0.28,2.7552642342,0.281,0,0.281,2.46,0.28,2.4758836806,2.781,0.26,2.7931274586,0.281,0,0.281,2.5,0.26,2.5134836383
2020-02-14 12:00:00,2.6945,0.24,2.7051673238,0.29450000000000004,0,0.29450000000000004,2.4,0.24,2.4119701491,2.7245,0.23,2.7341909681,0.29450000000000004,0,0.29450000000000004,2.43,0.23,2.440860504
2020-02-14 12:30:00,2.6455,0.24,2.6563641034,0.29550000000000004,0,0.29550000000000004,2.35,0.24,2.3622235288,2.6855,0.23,2.6953311949,0.29550000000000004,0,0.29550000000000004,2.39,0.23,2.4010414407000003
2020-02-14 13:00:00,2.598,0.21,2.6064734796,0.298,0,0.298,2.3,0.21,2.309567059,2.628,0.19,2.634859389,0.298,0,0.298,2.33,0.19,2.3377339455
2020-02-14 13:30:00,2.5865,0.21,2.5950110308000003,0.28650000000000003,0,0.28650000000000003,2.3,0.21,2.309567059,2.6165000000000003,0.19,2.6233894583,0.28650000000000003,0,0.28650000000000003,2.33,0.19,2.3377339455
2020-02-14 14:00:00,2.5785,0.2,2.5862448163,0.2785,0,0.2785,2.3,0.2,2.3086792761,2.6085000000000003,0.17,2.6140337125,0.2785,0,0.2785,2.33,0.17,2.3361934851
2020-02-14 14:30:00,2.525,0.21,2.5337176244,0.28500000000000003,0,0.28500000000000003,2.24,0.21,2.2498222152,2.565,0.19,2.5720274104,0.28500000000000003,0,0.28500000000000003,2.2800000000000002,0.19,2.28790297
2020-02-14 15:00:00,2.5025,0.21,2.5112957313,0.2725,0,0.2725,2.23,0.21,2.2398660674,2.5525,0.17,2.5581548526,0.2725,0,0.2725,2.2800000000000002,0.17,2.2863289352000002
2020-02-14 15:30:00,2.5949999999999998,0.19,2.6019463868,0.245,0,0.245,2.35,0.19,2.3576683397,2.625,0.17,2.6304990021,0.245,0,0.245,2.38,0.17,2.3860637041
2020-02-14 16:00:00,2.5715,0.2,2.5792658355,0.2215,0,0.2215,2.35,0.2,2.358495283,2.6015,0.17,2.6070485707,0.2215,0,0.2215,2.38,0.17,2.3860637041
2020-02-14 16:30:00,2.6435,-0.17,2.648960598,0.17350000000000002,0,0.17350000000000002,2.47,-0.17,2.4758432907,2.6935000000000002,0.56,2.7510983716,0.17350000000000002,0,0.17350000000000002,2.52,0.56,2.581472448
2020-02-14 17:00:00,2.7725,0.21,2.7804417365000003,0.1125,0,0.1125,2.66,0.21,2.6682765974000002,2.8025,0.16,2.8070636348,0.1125,0,0.1125,2.69,0.16,2.6947541632
2020-02-14 17:30:00,2.8810000000000002,0.21,2.8886434532000003,0.161,0,0.161,2.7199999999999998,0.21,2.7280945731,2.911,0.19,2.9171940285,0.161,0,0.161,2.75,0.19,2.756555822
2020-02-14 18:00:00,2.967,-0.45,3.0009313554,0.147,0,0.147,2.8200000000000003,-0.45,2.8556785532999998,3.057,0.5,3.0976198928,0.147,0,0.147,2.91,0.5,2.9526428839000003
2020-02-14 18:30:00,3.003,-0.45,3.0365291041,0.133,0,0.133,2.87,-0.45,2.9050645432,3.133,0.5,3.1726470021,0.133,0,0.133,3.0,0.5,3.0413812651
2020-02-14 19:00:00,2.9175,-0.48,2.9567222139,0.1075,0,0.1075,2.81,-0.48,2.850701668,3.0475,0.48,3.0850698939,0.1075,0,0.1075,2.94,0.48,2.978925981
2020-02-14 19:30:00,2.816,-0.5,2.8600447549,0.106,0,0.106,2.71,-0.5,2.7557394652,2.886,0.46,2.922429811,0.106,0,0.106,2.7800000000000002,0.46,2.8178005607000003
2020-02-14 20:00:00,2.6654999999999998,-0.14,2.6691740764,0.1355,0,0.1355,2.5300000000000002,-0.14,2.5338705571,2.6955,-0.14,2.6991332405,0.1355,0,0.1355,2.56,-0.14,2.5638252671
2020-02-14 20:30:00,2.5165,-0.14,2.5203912891,0.0965,0,0.0965,2.42,-0.14,2.4240462042,2.5465,-0.14,2.5503455158,0.0965,0,0.0965,2.45,-0.14,2.45399674
2020-02-14 21:00:00,2.3645,-0.14,2.3686410133,0.0545,0,0.0545,2.31,-0.14,2.3142385357,2.3945,-0.14,2.3985892208,0.0545,0,0.0545,2.34,-0.14,2.3441842931
2020-02-14 21:30:00,2.262,-0.14,2.2663283081,0.062,0,0.062,2.2,-0.14,2.2044500448,2.292,-0.14,2.2962717609,0.062,0,0.062,2.23,-0.14,2.2343902972
2020-02-14 22:00:00,2.0815,-0.14,2.0862028305,0.061500000000000006,0,0.061500000000000006,2.02,-0.14,2.0248456731,2.1115,-0.14,2.1161361606,0.061500000000000006,0,0.061500000000000006,2.05,-0.14,2.0547749268
2020-02-14 22:30:00,1.944,-0.28,1.9640610988,0.074,0,0.074,1.87,-0.28,1.8908463712999999,1.974,-0.01,1.9740253291,0.074,0,0.074,1.9,-0.01,1.9000263156
2020-02-14 23:00:00,1.9435,0.0,1.9435,0.043500000000000004,0,0.043500000000000004,1.9,0.0,1.9,1.9735,-0.01,1.9735253355000002,0.043500000000000004,0,0.043500000000000004,1.9300000000000002,-0.01,1.9300259066
2020-02-14 23:30:00,1.869,-0.14,1.8742361111,0.039,0,0.039,1.83,-0.14,1.8353473786,1.899,-0.14,1.9041536178,0.039,0,0.039,1.8599999999999999,-0.14,1.8652613758
2020-02-15 00:00:00,1.8805,-0.34,1.910989338,0.0505,0,0.0505,1.83,-0.34,1.8613167382,1.9205,0.01,1.9205260347,0.0505,0,0.0505,1.87,0.01,1.8700267378
2020-02-15 00:30:00,2.42,-0.47000000000000003,2.4652180431,0.06,0,0.06,2.36,-0.47000000000000003,2.4063457773,2.45,0.44,2.4891966576,0.06,0,0.06,2.39,0.44,2.4301646035
2020-02-15 01:00:00,2.5025,0.0,2.5025,0.12250000000000001,0,0.12250000000000001,2.38,0.0,2.38,2.5324999999999998,0.0,2.5324999999999998,0.12250000000000001,0,0.12250000000000001,2.41,0.0,2.41
2020-02-15 01:30:00,2.4185,0.0,2.4185,0.0585,0,0.0585,2.36,0.0,2.36,2.4485,0.0,2.4485,0.0585,0,0.0585,2.39,0.0,2.39
2020-02-15 02:00:00,2.2880000000000003,0.0,2.2880000000000003,0.048,0,0.048,2.24,0.0,2.24,2.318,0.0,2.318,0.048,0,0.048,2.27,0.0,2.27
2020-02-15 02:30:00,2.322,0.0,2.322,0.092,0,0.092,2.23,0.0,2.23,2.342,0.0,2.342,0.092,0,0.092,2.25,0.0,2.25
2020-02-15 03:00:00,2.223,-0.44,2.2661264307,0.133,0,0.133,2.09,-0.44,2.1358136623,2.273,0.46,2.3190793432,0.133,0,0.133,2.14,0.46,2.1888809927
2020-02-15 03:30:00,2.155,-0.44,2.199460161,0.215,0,0.215,1.94,-0.44,1.9892712233,2.195,0.44,2.2386658974,0.215,0,0.215,1.98,0.44,2.0282997806
2020-02-15 04:00:00,2.223,0.0,2.223,0.263,0,0.263,1.96,0.0,1.96,2.253,0.0,2.253,0.263,0,0.263,1.99,0.0,1.99
2020-02-15 04:30:00,2.1015,0.0,2.1015,0.2615,0,0.2615,1.8399999999999999,0.0,1.8399999999999999,2.1315,0.0,2.1315,0.2615,0,0.2615,1.87,0.0,1.87
2020-02-15 05:00:00,2.0055,0.0,2.0055,0.2555,0,0.2555,1.75,0.0,1.75,2.0355,0.0,2.0355,0.2555,0,0.2555,1.78,0.0,1.78
2020-02-15 05:30:00,1.975,0.0,1.975,0.265,0,0.265,1.71,0.0,1.71,2.005,0.0,2.005,0.265,0,0.265,1.74,0.0,1.74
2020-02-15 06:00:00,1.978,0.13,1.9822673886,0.268,0,0.268,1.71,0.13,1.7149344011,2.008,0.0,2.008,0.268,0,0.268,1.74,0.0,1.74
2020-02-15 06:30:00,2.0675,0.15,2.0729342127,0.2675,0,0.2675,1.8,0.15,1.8062391868,2.0975,0.13,2.1015247441,0.2675,0,0.2675,1.83,0.13,1.8346116755000001
2020-02-15 07:00:00,2.1065,-0.41000000000000003,2.146029415,0.2665,0,0.2665,1.8399999999999999,-0.41000000000000003,1.8851259905000002,2.2065,0.52,2.2669455772,0.2665,0,0.2665,1.94,0.52,2.0084820139
2020-02-15 07:30:00,2.0965,-0.39,2.1324662365,0.2665,0,0.2665,1.83,-0.39,1.8710959355,2.2065,0.54,2.27161666,0.2665,0,0.2665,1.94,0.54,2.0137527157
2020-02-15 08:00:00,2.1585,-0.36,2.1883149339,0.2685,0,0.2685,1.8900000000000001,-0.36,1.9239802494,2.2685,0.56,2.3365984358,0.2685,0,0.2685,2.0,0.56,2.0769207977
2020-02-15 08:30:00,2.2475,-0.2,2.2563812289,0.2675,0,0.2675,1.98,-0.2,1.9900753755,2.3275,0.48,2.3764798021,0.2675,0,0.2675,2.06,0.48,2.1151832072
2020-02-15 09:00:00,2.3675,0.03,2.3676900663,0.2675,0,0.2675,2.1,0.03,2.1002142748,2.4175,0.34,2.4412919223,0.2675,0,0.2675,2.15,0.34,2.1767177125
2020-02-15 09:30:00,2.537,-0.37,2.5638387235,0.267,0,0.267,2.27,-0.37,2.2999565213,2.6470000000000002,0.55,2.7035363878,0.267,0,0.267,2.38,0.55,2.4427238894
2020-02-15 10:00:00,2.6465,-0.12,2.6492191774,0.2665,0,0.2665,2.38,-0.12,2.3830232899,2.7265,0.43,2.7601996757,0.2665,0,0.2665,2.46,0.43,2.4972985404
2020-02-15 10:30:00,2.7055,0.24,2.7161241227,0.2655,0,0.2655,2.44,0.24,2.4517748673,2.7355,0.23,2.745152136,0.2655,0,0.2655,2.47,0.23,2.4806853892
2020-02-15 11:00:00,2.7075,0.24,2.7181163055,0.2675,0,0.2675,2.44,0.24,2.4517748673,2.7375,0.23,2.747145109,0.2675,0,0.2675,2.47,0.23,2.4806853892
2020-02-15 11:30:00,2.669,0.24,2.6797688333,0.269,0,0.269,2.4,0.24,2.4119701491,2.699,0.23,2.7087821987,0.269,0,0.269,2.43,0.23,2.440860504
2020-02-15 12:00:00,2.7385,0.24,2.7489965897,0.2685,0,0.2685,2.47,0.24,2.4816325272,2.7685,0.23,2.7780374817,0.2685,0,0.2685,2.5,0.23,2.5105577070000002
2020-02-15 12:30:00,2.6955,0.21,2.7036679252,0.2655,0,0.2655,2.43,0.21,2.4390571949,2.7255000000000003,0.19,2.7321146114,0.2655,0,0.2655,2.46,0.19,2.4673264883
2020-02-15 13:00:00,2.696,0.21,2.704166415,0.266,0,0.266,2.43,0.21,2.4390571949,2.726,0.19,2.7326134011,0.266,0,0.266,2.46,0.19,2.4673264883
2020-02-15 13:30:00,2.601,0.21,2.609463738,0.271,0,0.271,2.33,0.21,2.3394443785,2.6310000000000002,0.18,2.6371501664,0.271,0,0.271,2.36,0.18,2.3668544526
2020-02-15 14:00:00,2.504,0.19,2.5111981204,0.274,0,0.274,2.23,0.19,2.2380795339,2.534,0.16,2.5390462776,0.274,0,0.274,2.26,0.16,2.2656566377000003
2020-02-15 14:30:00,2.465,0.0,2.465,0.275,0,0.275,2.19,0.0,2.19,2.495,0.0,2.495,0.275,0,0.275,2.22,0.0,2.22
2020-02-15 15:00:00,2.4185,-0.46,2.4618574796,0.2685,0,0.2685,2.15,-0.46,2.198658682,2.4685,0.47000000000000003,2.5128454489000003,0.2685,0,0.2685,2.2,0.47000000000000003,2.2496444163
2020-02-15 15:30:00,2.3890000000000002,-0.43,2.4273897503,0.269,0,0.269,2.12,-0.43,2.1631689717,2.499,0.5,2.5485291837,0.269,0,0.269,2.23,0.5,2.2853664914
2020-02-15 16:00:00,2.3755,-0.42,2.412343311,0.2655,0,0.2655,2.11,-0.42,2.1513948963,2.4855,0.51,2.5372840302,0.2655,0,0.2655,2.22,0.51,2.2778279127
2020-02-15 16:30:00,2.4755000000000003,-0.43,2.5125684568,0.2655,0,0.2655,2.21,-0.43,2.2514439811,2.5855,0.5,2.6334027892,0.2655,0,0.2655,2.32,0.5,2.3732677894
2020-02-15 17:00:00,2.691,-0.26,2.7035312094,0.261,0,0.261,2.43,-0.26,2.443869882,2.731,0.48,2.7728615184,0.261,0,0.261,2.47,0.48,2.5162074636
2020-02-15 17:30:00,2.8615,0.13,2.8644514745,0.2615,0,0.2615,2.6,0.13,2.6032479713,2.8915,0.0,2.8915,0.2615,0,0.2615,2.63,0.0,2.63
2020-02-15 18:00:00,3.0435,0.2,3.0500643026,0.2635,0,0.2635,2.7800000000000002,0.2,2.7871849598000003,3.0735,0.16,3.0776618154,0.2635,0,0.2635,2.81,0.16,2.814551474
2020-02-15 18:30:00,3.0575,0.0,3.0575,0.2575,0,0.2575,2.8,0.0,2.8,3.0875,0.0,3.0875,0.2575,0,0.2575,2.83,0.0,2.83
2020-02-15 19:00:00,2.938,-0.45,2.9722624379,0.258,0,0.258,2.68,-0.45,2.7175172493,2.968,0.5,3.0098212572,0.258,0,0.258,2.71,0.5,2.7557394652
2020-02-15 19:30:00,2.741,0.0,2.741,0.261,0,0.261,2.48,0.0,2.48,2.771,0.0,2.771,0.261,0,0.261,2.51,0.0,2.51
2020-02-15 20:00:00,2.534,0.0,2.534,0.264,0,0.264,2.27,0.0,2.27,2.564,0.0,2.564,0.264,0,0.264,2.3,0.0,2.3
2020-02-15 20:30:00,2.396,-0.49,2.4455911351,0.266,0,0.266,2.13,-0.49,2.1856349192,2.436,0.45,2.4772153721,0.266,0,0.266,2.17,0.45,2.2161678637
2020-02-15 21:00:00,2.2765,-0.49,2.3286374235,0.2665,0,0.2665,2.01,-0.49,2.0688644228,2.3265000000000002,0.38,2.3573294742,0.2665,0,0.2665,2.06,0.38,2.0947553556
2020-02-15 21:30:00,2.0855,-0.41000000000000003,2.1254200173,0.2655,0,0.2655,1.82,-0.41000000000000003,1.8656098199,2.1255,0.30000000000000004,2.1465670849,0.2655,0,0.2655,1.8599999999999999,0.30000000000000004,1.8840382162
2020-02-15 22:00:00,1.9825,-0.41000000000000003,2.0244520864,0.2625,0,0.2625,1.72,-0.41000000000000003,1.7681911661,2.0125,-0.14,2.0173636881,0.2625,0,0.2625,1.75,-0.14,1.7555910686
2020-02-15 22:30:00,1.901,-0.14,1.9061482104,0.261,0,0.261,1.6400000000000001,-0.14,1.6459647627,1.931,-0.14,1.9360684389,0.261,0,0.261,1.67,-0.14,1.6758579892
2020-02-15 23:00:00,1.9205,-0.14,1.9255960765000002,0.2605,0,0.2605,1.6600000000000001,-0.14,1.6658931538,1.9605000000000001,-0.14,1.9654923683,0.2605,0,0.2605,1.7000000000000002,-0.14,1.7057549648
2020-02-15 23:30:00,1.9215,-0.14,1.9265934314000002,0.2615,0,0.2615,1.6600000000000001,-0.14,1.6658931538,1.9615,-0.14,1.9664898296,0.2615,0,0.2615,1.7000000000000002,-0.14,1.7057549648
2020-02-16 00:00:00,1.9225,0.0,1.9225,0.2625,0,0.2625,1.6600000000000001,0.0,1.6600000000000001,1.9625,0.0,1.9625,0.2625,0,0.2625,1.7000000000000002,0.0,1.7000000000000002
2020-02-16 00:30:00,2.402,-0.43,2.4401852389,0.262,0,0.262,2.14,-0.43,2.1827734651,2.462,0.47000000000000003,2.5064604525,0.262,0,0.262,2.2,0.47000000000000003,2.2496444163
2020-02-16 01:00:00,2.5095,-0.43,2.5460734966,0.2595,0,0.2595,2.25,-0.43,2.2907204107,2.5495,0.49,2.5961606749,0.2595,0,0.2595,2.29,0.49,2.3418368859
2020-02-16 01:30:00,2.402,0.0,2.402,0.262,0,0.262,2.14,0.0,2.14,2.432,0.0,2.432,0.262,0,0.262,2.17,0.0,2.17
2020-02-16 02:00:00,2.2915,0.0,2.2915,0.2615,0,0.2615,2.03,0.0,2.03,2.3215,-0.14,2.3257175774,0.2615,0,0.2615,2.06,-0.14,2.0647518011
2020-02-16 02:30:00,2.2915,0.0,2.2915,0.2615,0,0.2615,2.03,0.0,2.03,2.3215,0.0,2.3215,0.2615,0,0.2615,2.06,0.0,2.06
2020-02-16 03:00:00,2.2115,0.0,2.2115,0.2615,0,0.2615,1.9500000000000002,0.0,1.9500000000000002,2.2415,0.0,2.2415,0.2615,0,0.2615,1.98,0.0,1.98
2020-02-16 03:30:00,2.0925,0.0,2.0925,0.2625,0,0.2625,1.83,0.0,1.83,2.1225,0.0,2.1225,0.2625,0,0.2625,1.8599999999999999,0.0,1.8599999999999999
2020-02-16 04:00:00,2.1135,0.0,2.1135,0.2635,0,0.2635,1.85,0.0,1.85,2.1435,0.0,2.1435,0.2635,0,0.2635,1.88,0.0,1.88
2020-02-16 04:30:00,2.015,0.0,2.015,0.265,0,0.265,1.75,0.0,1.75,2.045,0.0,2.045,0.265,0,0.265,1.78,0.0,1.78
2020-02-16 05:00:00,1.9445000000000001,0.0,1.9445000000000001,0.2645,0,0.2645,1.6800000000000002,0.0,1.6800000000000002,1.9745,0.0,1.9745,0.2645,0,0.2645,1.71,0.0,1.71
2020-02-16 05:30:00,1.9344999999999999,0.0,1.9344999999999999,0.2645,0,0.2645,1.67,0.0,1.67,1.9745,0.0,1.9745,0.2645,0,0.2645,1.71,0.0,1.71
2020-02-16 06:00:00,1.915,0.0,1.915,0.265,0,0.265,1.65,0.0,1.65,1.945,0.0,1.945,0.265,0,0.265,1.6800000000000002,0.0,1.6800000000000002
2020-02-16 06:30:00,1.9585,0.0,1.9585,0.2585,0,0.2585,1.7000000000000002,0.0,1.7000000000000002,1.9985,0.0,1.9985,0.2585,0,0.2585,1.74,0.0,1.74
2020-02-16 07:00:00,1.925,0.0,1.925,0.265,0,0.265,1.6600000000000001,0.0,1.6600000000000001,1.955,0.0,1.955,0.265,0,0.265,1.69,0.0,1.69
2020-02-16 07:30:00,1.9540000000000002,0.14,1.9590089331,0.264,0,0.264,1.69,0.14,1.695788902,1.984,0.0,1.984,0.264,0,0.264,1.72,0.0,1.72
2020-02-16 08:00:00,1.957,0.16,1.9635297298,0.267,0,0.267,1.69,0.16,1.6975570683,1.9969999999999999,0.15,2.0026255267,0.267,0,0.267,1.73,0.15,1.7364907140999999
2020-02-16 08:30:00,2.0665,0.16,2.0726847927,0.2665,0,0.2665,1.8,0.16,1.8070971196999999,2.0965,0.15,2.1018592365,0.2665,0,0.2665,1.83,0.15,1.8361372498000001
2020-02-16 09:00:00,2.0895,-0.46,2.1395350546,0.2695,0,0.2695,1.82,-0.46,1.8772320048000002,2.1295,0.47000000000000003,2.1807499284,0.2695,0,0.2695,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-02-16 09:30:00,2.2745,0.17,2.2808441968,0.2745,0,0.2745,2.0,0.17,2.0072119968,2.3045,0.16,2.3100476727,0.2745,0,0.2745,2.03,0.16,2.0362956563
2020-02-16 10:00:00,2.312,-0.32,2.3340402739,0.28200000000000003,0,0.28200000000000003,2.03,-0.32,2.0550669089,2.402,0.5,2.4534881292,0.28200000000000003,0,0.28200000000000003,2.12,0.5,2.1781643648
2020-02-16 10:30:00,2.463,0.19,2.4703175909,0.273,0,0.273,2.19,0.19,2.1982265579,2.493,0.17,2.4987895069,0.273,0,0.273,2.22,0.17,2.2264994947
2020-02-16 11:00:00,2.468,-0.18,2.4745553136,0.278,0,0.278,2.19,-0.18,2.1973848093,2.498,0.5,2.5475486256,0.278,0,0.278,2.22,0.5,2.2756098084
2020-02-16 11:30:00,2.4445,-0.4,2.4770103452,0.28450000000000003,0,0.28450000000000003,2.16,-0.4,2.1967248348,2.5245,0.51,2.5755,0.28450000000000003,0,0.28450000000000003,2.24,0.51,2.2973245308
2020-02-16 12:00:00,2.518,0.2,2.5259303237,0.28800000000000003,0,0.28800000000000003,2.23,0.2,2.2389506471,2.548,0.19,2.5550741672,0.28800000000000003,0,0.28800000000000003,2.26,0.19,2.267972663
2020-02-16 12:30:00,2.526,0.2,2.5339052863,0.28600000000000003,0,0.28600000000000003,2.24,0.2,2.2489108475,2.566,0.16,2.5709834693999998,0.28600000000000003,0,0.28600000000000003,2.2800000000000002,0.16,2.2856071403
2020-02-16 13:00:00,2.515,0.09,2.5166098228,0.295,0,0.295,2.22,0.09,2.2218235754,2.555,0.35000000000000003,2.5788611828,0.295,0,0.295,2.26,0.35000000000000003,2.2869411886
2020-02-16 13:30:00,2.317,0.15,2.3218503397,0.397,0,0.397,1.92,0.15,1.9258504615,2.357,0.13,2.3605823434,0.397,0,0.397,1.96,0.13,1.9643064934
2020-02-16 14:00:00,2.2005,0.16,2.2063091918,0.5405,0,0.5405,1.6600000000000001,0.16,1.6676930173,2.2405,0.15,2.2455155867,0.5405,0,0.5405,1.7000000000000002,0.15,1.7066048166
2020-02-16 14:30:00,2.1495,0.13,2.1534275586,0.4595,0,0.4595,1.69,0.13,1.6949926254,2.1895,0.13,2.1933559333,0.4595,0,0.4595,1.73,0.13,1.7348775173000002
2020-02-16 15:00:00,2.114,0.15,2.1193149837,0.47400000000000003,0,0.47400000000000003,1.6400000000000001,0.15,1.6468454694,2.154,0.0,2.154,0.47400000000000003,0,0.47400000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-02-16 15:30:00,2.0145,0.15,2.0200767931,0.6645,0,0.6645,1.35,0.15,1.3583077707,2.0545,0.13,2.0586088142,0.6645,0,0.6645,1.3900000000000001,0.13,1.396065901
2020-02-16 16:00:00,2.102,0.18,2.1096928686,0.602,0,0.602,1.5,0.18,1.5107613974,2.142,0.16,2.1479674113,0.602,0,0.602,1.54,0.16,1.5482893786
2020-02-16 16:30:00,2.2385,0.16,2.2442108301,0.5085000000000001,0,0.5085000000000001,1.73,0.16,1.7373830896,2.2685,0.15,2.2734538152,0.5085000000000001,0,0.5085000000000001,1.76,0.15,1.76638048
2020-02-16 17:00:00,2.4505,-0.01,2.4505204039,0.36050000000000004,0,0.36050000000000004,2.09,-0.01,2.0900239233,2.4805,0.34,2.5036933219,0.36050000000000004,0,0.36050000000000004,2.12,0.34,2.1470910554
2020-02-16 17:30:00,2.6975,-0.44,2.7331495111,0.2775,0,0.2775,2.42,-0.44,2.4596747752,2.7675,0.47000000000000003,2.8071259769,0.2775,0,0.2775,2.49,0.47000000000000003,2.5339692184000002
2020-02-16 18:00:00,2.96,0.0,2.96,0.26,0,0.26,2.7,0.0,2.7,2.99,0.0,2.99,0.26,0,0.26,2.73,0.0,2.73
2020-02-16 18:30:00,3.01,-0.5,3.0512456473,0.26,0,0.26,2.75,-0.5,2.7950849719,3.04,0.44,3.0716770664,0.26,0,0.26,2.7800000000000002,0.44,2.814604768
2020-02-16 19:00:00,2.942,-0.27,2.9543635524000003,0.17200000000000001,0,0.17200000000000001,2.77,-0.27,2.7831277369,2.982,0.06,2.9826035606,0.17200000000000001,0,0.17200000000000001,2.81,0.06,2.8106404964
2020-02-16 19:30:00,2.831,-0.48,2.871404012,0.261,0,0.261,2.5700000000000003,-0.48,2.6144406668,2.871,0.44,2.9045207866,0.261,0,0.261,2.61,0.44,2.6468282906000002
2020-02-16 20:00:00,2.573,-0.14,2.5768059686,0.263,0,0.263,2.31,-0.14,2.3142385357,2.6029999999999998,-0.14,2.6067621679,0.263,0,0.263,2.34,-0.14,2.3441842931
2020-02-16 20:30:00,2.432,-0.14,2.4360262724,0.262,0,0.262,2.17,-0.14,2.1745114394,2.462,-0.14,2.4659772911,0.262,0,0.262,2.2,-0.14,2.2044500448
2020-02-16 21:00:00,2.3145,-0.14,2.3187303099,0.2645,0,0.2645,2.05,-0.14,2.0547749268,2.3445,-0.14,2.3486762761,0.2645,0,0.2645,2.08,-0.14,2.0847062143
2020-02-16 21:30:00,2.2165,-0.14,2.220916984,0.2665,0,0.2665,1.9500000000000002,-0.14,1.9550191815,2.2465,-0.14,2.2508581141,0.2665,0,0.2665,1.98,-0.14,1.9849433241
2020-02-16 22:00:00,2.0855,-0.14,2.0901938307,0.2655,0,0.2655,1.82,-0.14,1.8253766735,2.1155,-0.14,2.1201274136,0.2655,0,0.2655,1.85,-0.14,1.8552897348
2020-02-16 22:30:00,1.896,-0.51,1.9633940002,0.266,0,0.266,1.63,-0.51,1.7079227149,1.986,0.39,2.0239308289,0.266,0,0.266,1.72,0.39,1.7636609652000002
2020-02-16 23:00:00,1.937,-0.38,1.9739222376,0.267,0,0.267,1.67,-0.38,1.7126879459,1.9769999999999999,0.19,1.9861090101,0.267,0,0.267,1.71,0.19,1.7205231762
2020-02-16 23:30:00,1.9075000000000002,-0.14,1.9126307145,0.2675,0,0.2675,1.6400000000000001,-0.14,1.6459647627,1.9375,-0.14,1.9425514794,0.2675,0,0.2675,1.67,-0.14,1.6758579892
2020-02-17 00:00:00,1.908,-0.14,1.9131293736,0.268,0,0.268,1.6400000000000001,-0.14,1.6459647627,1.9380000000000002,-0.14,1.9430501795000001,0.268,0,0.268,1.67,-0.14,1.6758579892
2020-02-17 00:30:00,2.424,-0.45,2.4654159892,0.264,0,0.264,2.16,-0.45,2.206377121,2.524,0.47000000000000003,2.5673869985,0.264,0,0.264,2.26,0.47000000000000003,2.3083543922
2020-02-17 01:00:00,2.5065,-0.49,2.553946407,0.2665,0,0.2665,2.24,-0.49,2.2929675096,2.6165000000000003,0.43,2.6515980559,0.2665,0,0.2665,2.35,0.43,2.3890165341
2020-02-17 01:30:00,2.447,-0.49,2.495577889,0.267,0,0.267,2.18,-0.49,2.2343902972,2.557,0.43,2.5929035848,0.267,0,0.267,2.29,0.43,2.3300214591
2020-02-17 02:00:00,2.407,-0.5,2.4583834119,0.267,0,0.267,2.14,-0.5,2.1976350925,2.457,0.42,2.492638963,0.267,0,0.267,2.19,0.42,2.2299103121
2020-02-17 02:30:00,2.435,0.0,2.435,0.265,0,0.265,2.17,0.0,2.17,2.465,0.0,2.465,0.265,0,0.265,2.2,0.0,2.2
2020-02-17 03:00:00,2.3885,0.0,2.3885,0.2485,0,0.2485,2.14,0.0,2.14,2.4185,0.0,2.4185,0.2485,0,0.2485,2.17,0.0,2.17
2020-02-17 03:30:00,2.335,-0.46,2.3798791986,0.265,0,0.265,2.07,-0.46,2.1204952252,2.385,0.44,2.4252474101,0.265,0,0.265,2.12,0.44,2.1651789764
2020-02-17 04:00:00,2.363,-0.46,2.4073572647,0.263,0,0.263,2.1,-0.46,2.1497906875,2.443,0.44,2.4823071929,0.263,0,0.263,2.18,0.44,2.2239604313
2020-02-17 04:30:00,2.2565,0.0,2.2565,0.2665,0,0.2665,1.99,0.0,1.99,2.2865,0.0,2.2865,0.2665,0,0.2665,2.02,0.0,2.02
2020-02-17 05:00:00,2.163,0.0,2.163,0.263,0,0.263,1.9,0.0,1.9,2.193,0.0,2.193,0.263,0,0.263,1.9300000000000002,0.0,1.9300000000000002
2020-02-17 05:30:00,2.1625,0.17,2.169171789,0.2625,0,0.2625,1.9,0.17,1.9075901027,2.1925,0.0,2.1925,0.2625,0,0.2625,1.9300000000000002,0.0,1.9300000000000002
2020-02-17 06:00:00,2.2265,0.13,2.2302919652,0.2665,0,0.2665,1.96,0.13,1.9643064934,2.2565,0.0,2.2565,0.2665,0,0.2665,1.99,0.0,1.99
2020-02-17 06:30:00,2.407,0.15,2.4116693389,0.267,0,0.267,2.14,0.15,2.1452505681,2.437,0.0,2.437,0.267,0,0.267,2.17,0.0,2.17
2020-02-17 07:00:00,2.5765000000000002,0.04,2.57681048,0.2665,0,0.2665,2.31,0.04,2.3103462944,2.6265,0.33,2.6471498352,0.2665,0,0.2665,2.36,0.33,2.3829603437999998
2020-02-17 07:30:00,2.6855,0.2,2.6929371047,0.2655,0,0.2655,2.42,0.2,2.4282503989,2.7155,0.19,2.7221389109,0.2655,0,0.2655,2.45,0.19,2.457356303
2020-02-17 08:00:00,2.7855,0.25,2.7966963099,0.2655,0,0.2655,2.52,0.25,2.532370431,2.8255,0.23,2.8348457189,0.2655,0,0.2655,2.56,0.23,2.5703112652
2020-02-17 08:30:00,2.9314999999999998,0.25,2.9421407597,0.2715,0,0.2715,2.66,0.25,2.671722291,2.9715,0.23,2.9803879362,0.2715,0,0.2715,2.7,0.23,2.7097785887
2020-02-17 09:00:00,2.9285,0.27,2.9409203066,0.28850000000000003,0,0.28850000000000003,2.64,0.27,2.6537709018999998,2.9585,0.25,2.969043996,0.28850000000000003,0,0.28850000000000003,2.67,0.25,2.6816785788
2020-02-17 09:30:00,2.9585,0.27,2.9707948852,0.3185,0,0.3185,2.64,0.27,2.6537709018999998,2.9885,0.25,2.9989385205,0.3185,0,0.3185,2.67,0.25,2.6816785788
2020-02-17 10:00:00,2.9155,0.27,2.9279754524,0.34550000000000003,0,0.34550000000000003,2.5700000000000003,0.27,2.5841439588,2.9455,0.24,2.9552614521000002,0.34550000000000003,0,0.34550000000000003,2.6,0.24,2.6110534273
2020-02-17 10:30:00,2.9545,0.27,2.9668114618,0.35450000000000004,0,0.35450000000000004,2.6,0.27,2.6139816373,2.9945,0.25,3.0049176777,0.35450000000000004,0,0.35450000000000004,2.64,0.25,2.6518107021
2020-02-17 11:00:00,2.8040000000000003,0.27,2.8169692934,0.47400000000000003,0,0.47400000000000003,2.33,0.27,2.3455916098,2.844,0.25,2.8549669,0.47400000000000003,0,0.47400000000000003,2.37,0.25,2.383149177
2020-02-17 11:30:00,2.794,0.31,2.8111449625000002,0.47400000000000003,0,0.47400000000000003,2.32,0.31,2.3406195761,2.834,0.28,2.8477984479,0.47400000000000003,0,0.47400000000000003,2.36,0.28,2.3765521244
2020-02-17 12:00:00,2.692,0.30000000000000004,2.7086646156,0.622,0,0.622,2.07,0.30000000000000004,2.0916261616,2.732,0.27,2.7453094543,0.622,0,0.622,2.11,0.27,2.1272047386
2020-02-17 12:30:00,2.5765000000000002,0.25,2.5886004422999997,0.7765000000000001,0,0.7765000000000001,1.8,0.25,1.8172781845000001,2.6065,0.24,2.6175259789,0.7765000000000001,0,0.7765000000000001,1.83,0.24,1.8456706098
2020-02-17 13:00:00,2.7575000000000003,0.25,2.7688095366,0.4575,0,0.4575,2.3,0.25,2.3135470603,2.7975,0.24,2.8077760327,0.4575,0,0.4575,2.34,0.24,2.3522754941
2020-02-17 13:30:00,2.805,0.30000000000000004,2.8209971641,0.365,0,0.365,2.44,0.30000000000000004,2.458373446,2.835,0.27,2.8478281198,0.365,0,0.365,2.47,0.27,2.4847132631
2020-02-17 14:00:00,2.6745,0.28,2.6891170019,0.5345,0,0.5345,2.14,0.28,2.1582400237,2.7045,0.26,2.7169689454,0.5345,0,0.5345,2.17,0.26,2.185520533
2020-02-17 14:30:00,2.7199999999999998,0.09,2.7214885633,0.35000000000000003,0,0.35000000000000003,2.37,0.09,2.3717082451,2.77,0.33,2.7895877832,0.35000000000000003,0,0.35000000000000003,2.42,0.33,2.4423963642
2020-02-17 15:00:00,2.4985,-0.08,2.4997804404,0.5985,0,0.5985,1.9,-0.08,1.9016834647,2.5785,0.47000000000000003,2.6209849771,0.5985,0,0.5985,1.98,0.47000000000000003,2.0350184274
2020-02-17 15:30:00,2.697,0.24,2.7076574746,0.357,0,0.357,2.34,0.24,2.3522754941,2.727,0.21,2.7350738564,0.357,0,0.357,2.37,0.21,2.3792856071
2020-02-17 16:00:00,2.6814999999999998,0.24,2.692218834,0.41150000000000003,0,0.41150000000000003,2.27,0.24,2.2826519665,2.7115,0.21,2.7196198723,0.41150000000000003,0,0.41150000000000003,2.3,0.21,2.309567059
2020-02-17 16:30:00,2.7720000000000002,0.24,2.7823702126,0.352,0,0.352,2.42,0.24,2.4318717071,2.8120000000000003,0.21,2.8198304914000003,0.352,0,0.352,2.46,0.21,2.468947144
2020-02-17 17:00:00,2.816,0.22,2.8245806768,0.316,0,0.316,2.5,0.22,2.5096613317000003,2.846,0.2,2.8530187521,0.316,0,0.316,2.5300000000000002,0.2,2.5378928267000003
2020-02-17 17:30:00,2.9245,0.2,2.9313307985,0.28450000000000003,0,0.28450000000000003,2.64,0.2,2.6475649189,2.9645,0.22,2.9726520567,0.28450000000000003,0,0.28450000000000003,2.68,0.22,2.6890146894
2020-02-17 18:00:00,3.0575,-0.32,3.0742000992,0.2675,0,0.2675,2.79,-0.32,2.8082912954,3.1275,0.51,3.1688099107,0.2675,0,0.2675,2.86,0.51,2.9051161767
2020-02-17 18:30:00,3.2135,-0.47000000000000003,3.2476887551,0.2635,0,0.2635,2.95,-0.47000000000000003,2.9872060525,3.2735,0.46,3.30566215,0.2635,0,0.2635,3.01,0.46,3.0449466334
2020-02-17 19:00:00,3.194,0.15,3.1975202892,0.264,0,0.264,2.93,0.15,2.933837078,3.224,0.0,3.224,0.264,0,0.264,2.96,0.0,2.96
2020-02-17 19:30:00,3.0975,-0.4,3.1232204933,0.2575,0,0.2575,2.84,-0.4,2.8680306831999998,3.1575,0.55,3.2050438765,0.2575,0,0.2575,2.9,0.55,2.9516944286
2020-02-17 20:00:00,2.906,-0.36,2.92821379,0.246,0,0.246,2.66,-0.36,2.6842503609,2.956,0.55,3.0067317805,0.246,0,0.246,2.71,0.55,2.7652486326
2020-02-17 20:30:00,2.741,-0.45,2.7776934676,0.251,0,0.251,2.49,-0.45,2.5303359461,2.781,0.48,2.8221199478,0.251,0,0.251,2.5300000000000002,0.48,2.5751310646
2020-02-17 21:00:00,2.5555,-0.14,2.5593319929,0.24550000000000002,0,0.24550000000000002,2.31,-0.14,2.3142385357,2.5855,-0.14,2.5892875951,0.24550000000000002,0,0.24550000000000002,2.34,-0.14,2.3441842931
2020-02-17 21:30:00,2.3895,-0.14,2.3935977628,0.20950000000000002,0,0.20950000000000002,2.18,-0.14,2.1844907873,2.4195,-0.14,2.4235470389,0.20950000000000002,0,0.20950000000000002,2.21,-0.14,2.2144299492
2020-02-17 22:00:00,2.1825,-0.32,2.2058345926,0.2625,0,0.2625,1.92,-0.32,1.9464840097,2.2425,0.11,2.2451962609000002,0.2625,0,0.2625,1.98,0.11,1.9830532015000002
2020-02-17 22:30:00,2.0575,-0.14,2.0622575615,0.2575,0,0.2575,1.8,-0.14,1.8054362354,2.0875,-0.14,2.0921893437,0.2575,0,0.2575,1.83,-0.14,1.8353473786
2020-02-17 23:00:00,2.0105,-0.33,2.0374028198,0.2305,0,0.2305,1.78,-0.33,1.8103314614000001,2.0605,0.12,2.0639913396,0.2305,0,0.2305,1.83,0.12,1.8339302059
2020-02-17 23:30:00,1.9315,-0.14,1.9365671303,0.2215,0,0.2215,1.71,-0.14,1.7157214226000002,1.9615,-0.14,1.9664898296,0.2215,0,0.2215,1.74,-0.14,1.7456230979
2020-02-18 00:00:00,1.9264999999999999,-0.14,1.9315802468,0.2165,0,0.2165,1.71,-0.14,1.7157214226000002,1.9565000000000001,-0.14,1.9615025491,0.2165,0,0.2165,1.74,-0.14,1.7456230979
2020-02-18 00:30:00,2.458,-0.45,2.4988525367,0.248,0,0.248,2.21,-0.45,2.2553491969,2.508,0.46,2.5498360732,0.248,0,0.248,2.26,0.46,2.3063390904
2020-02-18 01:00:00,2.6305,-0.14,2.634222893,0.2505,0,0.2505,2.38,-0.14,2.3841140912,2.6605,-0.14,2.6641809717,0.2505,0,0.2505,2.41,-0.14,2.4140629652
2020-02-18 01:30:00,2.513,-0.5,2.562258574,0.253,0,0.253,2.26,-0.5,2.3146490015,2.573,0.39,2.6023890947,0.253,0,0.253,2.32,0.39,2.352551806
2020-02-18 02:00:00,2.4395,-0.38,2.4689188423,0.2595,0,0.2595,2.18,-0.38,2.2128714377,2.4795,0.22,2.4892408983,0.2595,0,0.2595,2.22,0.22,2.2308742681
2020-02-18 02:30:00,2.4935,0.0,2.4935,0.24350000000000002,0,0.24350000000000002,2.25,0.0,2.25,2.5235000000000003,0.0,2.5235000000000003,0.24350000000000002,0,0.24350000000000002,2.2800000000000002,0.0,2.2800000000000002
2020-02-18 03:00:00,2.43,0.0,2.43,0.25,0,0.25,2.18,0.0,2.18,2.46,0.0,2.46,0.25,0,0.25,2.21,0.0,2.21
2020-02-18 03:30:00,2.326,0.0,2.326,0.20600000000000002,0,0.20600000000000002,2.12,0.0,2.12,2.356,0.0,2.356,0.20600000000000002,0,0.20600000000000002,2.15,0.0,2.15
2020-02-18 04:00:00,2.359,0.0,2.359,0.23900000000000002,0,0.23900000000000002,2.12,0.0,2.12,2.3890000000000002,0.0,2.3890000000000002,0.23900000000000002,0,0.23900000000000002,2.15,0.0,2.15
2020-02-18 04:30:00,2.228,-0.48,2.2791191281,0.228,0,0.228,2.0,-0.48,2.0567936211,2.308,0.44,2.3495667686,0.228,0,0.228,2.08,0.44,2.1260291625
2020-02-18 05:00:00,2.127,-0.47000000000000003,2.1783087476,0.217,0,0.217,1.9100000000000001,-0.47000000000000003,1.9669773766,2.237,0.44,2.2798616186,0.217,0,0.217,2.02,0.44,2.0673654733
2020-02-18 05:30:00,2.1465,-0.45,2.1931626137,0.23650000000000002,0,0.23650000000000002,1.9100000000000001,-0.45,1.9622945752,2.2565,0.46,2.3029095184,0.23650000000000002,0,0.23650000000000002,2.02,0.46,2.071714266
2020-02-18 06:00:00,2.225,-0.43,2.2661696759,0.245,0,0.245,1.98,-0.43,2.0261539922,2.325,0.49,2.3760734416,0.245,0,0.245,2.08,0.49,2.1369370604
2020-02-18 06:30:00,2.4325,-0.36,2.4589949675,0.2525,0,0.2525,2.18,-0.36,2.2095248358,2.5324999999999998,0.51,2.5833420699,0.2525,0,0.2525,2.2800000000000002,0.51,2.3363432967
2020-02-18 07:00:00,2.5845000000000002,-0.08,2.5857378541,0.2545,0,0.2545,2.33,-0.08,2.331372986,2.6445,0.53,2.6970873642,0.2545,0,0.2545,2.39,0.53,2.4480604568
2020-02-18 07:30:00,2.6189999999999998,0.15,2.6232920158,0.249,0,0.249,2.37,0.15,2.3747420913,2.669,0.27,2.6826220382,0.249,0,0.249,2.42,0.27,2.4350154004
2020-02-18 08:00:00,2.767,0.27,2.7801419029,0.267,0,0.267,2.5,0.27,2.5145377309,2.797,0.24,2.807277863,0.267,0,0.267,2.5300000000000002,0.24,2.5413579047
2020-02-18 08:30:00,2.8795,0.27,2.8921307457000003,0.28950000000000004,0,0.28950000000000004,2.59,0.27,2.60403533,2.9095,0.24,2.9193818267,0.28950000000000004,0,0.28950000000000004,2.62,0.24,2.6309694031
2020-02-18 09:00:00,2.9295,0.28,2.9428507013000003,0.3095,0,0.3095,2.62,0.28,2.6349193536,2.9595000000000002,0.26,2.970898896,0.3095,0,0.3095,2.65,0.26,2.662724169
2020-02-18 09:30:00,2.9275,0.27,2.9399245313,0.3275,0,0.3275,2.6,0.27,2.6139816373,2.9575,0.24,2.9672219752,0.3275,0,0.3275,2.63,0.24,2.6409278672000003
2020-02-18 10:00:00,2.805,0.25,2.8161187830000003,0.385,0,0.385,2.42,0.25,2.432878953,2.8449999999999998,0.27,2.8577832318,0.385,0,0.385,2.46,0.27,2.4747727168
2020-02-18 10:30:00,2.8025,0.25,2.8136286624,0.3825,0,0.3825,2.42,0.25,2.432878953,2.8425000000000002,0.23,2.851790008,0.3825,0,0.3825,2.46,0.23,2.4707286375
2020-02-18 11:00:00,2.6675,0.28,2.6821551502,0.47750000000000004,0,0.47750000000000004,2.19,0.28,2.207826986,2.6975,0.26,2.7100011531,0.47750000000000004,0,0.47750000000000004,2.22,0.26,2.2351733714
2020-02-18 11:30:00,2.6095,0.26,2.6224206852,0.4595,0,0.4595,2.15,0.26,2.1656638705,2.6495,0.24,2.6603477686,0.4595,0,0.4595,2.19,0.24,2.2031114361
2020-02-18 12:00:00,2.5955,0.25,2.6075122723,0.5155000000000001,0,0.5155000000000001,2.08,0.25,2.0949701669,2.6255,0.23,2.6355550173999998,0.5155000000000001,0,0.5155000000000001,2.11,0.23,2.1224985277
2020-02-18 12:30:00,2.6675,0.25,2.6791894763,0.4475,0,0.4475,2.22,0.25,2.234032229,2.6975,0.23,2.7072876186,0.4475,0,0.4475,2.25,0.23,2.2617250053999998
2020-02-18 13:00:00,2.5015,0.23,2.5120514027,0.6215,0,0.6215,1.88,0.23,1.8940168954,2.5315,0.22,2.5410415679,0.6215,0,0.6215,1.9100000000000001,0.22,1.9226284092
2020-02-18 13:30:00,2.5775,0.23,2.5877415346,0.4675,0,0.4675,2.11,0.23,2.1224985277,2.6075,0.22,2.6167644621,0.4675,0,0.4675,2.14,0.22,2.1512786895
2020-02-18 14:00:00,2.5165,-0.27,2.5309429567,0.4665,0,0.4665,2.05,-0.27,2.0677040407,2.6265,0.61,2.6964054313,0.4665,0,0.4665,2.16,0.61,2.2444821229
2020-02-18 14:30:00,2.4965,-0.32,2.5169251578000003,0.40650000000000003,0,0.40650000000000003,2.09,-0.32,2.1143556938,2.6065,0.61,2.6769277633,0.40650000000000003,0,0.40650000000000003,2.2,0.61,2.2830024091
2020-02-18 15:00:00,2.5225,0.02,2.5225792852,0.4325,0,0.4325,2.09,0.02,2.0900956916,2.5825,0.37,2.6088706848000003,0.4325,0,0.4325,2.15,0.37,2.1816049138
2020-02-18 15:30:00,2.719,0.23,2.7287105013,0.309,0,0.309,2.41,0.23,2.4209502267,2.749,0.2,2.7562657709,0.309,0,0.309,2.44,0.2,2.4481829997
2020-02-18 16:00:00,2.8655,0.23,2.8747156816,0.28550000000000003,0,0.28550000000000003,2.58,0.23,2.5902316498999998,2.9055,0.2,2.9123753621,0.28550000000000003,0,0.28550000000000003,2.62,0.2,2.6276224995
2020-02-18 16:30:00,2.932,0.23,2.9410073104,0.28200000000000003,0,0.28200000000000003,2.65,0.23,2.6599624057,2.9619999999999997,0.2,2.9687445158,0.28200000000000003,0,0.28200000000000003,2.68,0.2,2.6874523251999998
2020-02-18 17:00:00,3.052,0.21,3.0592162395,0.262,0,0.262,2.79,0.21,2.7978920637,3.082,0.17,3.0866849531,0.262,0,0.262,2.8200000000000003,0.17,2.8251194665
2020-02-18 17:30:00,3.1675,-0.14,3.1705924131,0.2675,0,0.2675,2.9,-0.14,2.9033773437,3.2275,0.56,3.2757222486,0.2675,0,0.2675,2.96,0.56,3.0125072614
2020-02-18 18:00:00,3.2765,0.22,3.2838776241,0.2665,0,0.2665,3.01,0.22,3.0180291582,3.3064999999999998,0.21,3.3131619716,0.2665,0,0.2665,3.04,0.21,3.0472446571
2020-02-18 18:30:00,3.2925,0.18,3.2974166024000002,0.2625,0,0.2625,3.03,0.18,3.0353418259,3.3125,0.0,3.3125,0.2625,0,0.2625,3.05,0.0,3.05
2020-02-18 19:00:00,3.235,0.18,3.240003858,0.265,0,0.265,2.9699999999999998,0.18,2.9754495459,3.265,0.0,3.265,0.265,0,0.265,3.0,0.0,3.0
2020-02-18 19:30:00,3.075,0.18,3.0802637874,0.265,0,0.265,2.81,0.18,2.8157592227,3.105,0.2,3.1114345566,0.265,0,0.265,2.84,0.2,2.8470335439000003
2020-02-18 20:00:00,2.918,-0.41000000000000003,2.9466631976,0.268,0,0.268,2.65,-0.41000000000000003,2.6815294143,2.968,0.51,3.0114986303,0.268,0,0.268,2.7,0.51,2.7477445296000003
2020-02-18 20:30:00,2.5915,-0.14,2.5952788386,0.0315,0,0.0315,2.56,-0.14,2.5638252671,2.6215,-0.11,2.6238068241,0.0315,0,0.0315,2.59,-0.11,2.5923348549
2020-02-18 21:00:00,2.4985,-0.14,2.5024192793999998,0.0285,0,0.0285,2.47,-0.14,2.4739644298,2.5285,0.0,2.5285,0.0285,0,0.0285,2.5,0.0,2.5
2020-02-18 21:30:00,2.3185000000000002,-0.14,2.3227230248,0.0285,0,0.0285,2.29,-0.14,2.2942754848,2.3485,-0.14,2.3526691756,0.0285,0,0.0285,2.32,-0.14,2.3242202994
2020-02-18 22:00:00,2.1685,-0.14,2.1730145536,0.0285,0,0.0285,2.14,-0.14,2.1445745499,2.1985,-0.14,2.2029530749,0.0285,0,0.0285,2.17,-0.14,2.1745114394
2020-02-18 22:30:00,2.0775,-0.14,2.0822118648,0.0275,0,0.0275,2.05,-0.14,2.0547749268,2.1075,-0.14,2.1121449406,0.0275,0,0.0275,2.08,-0.14,2.0847062143
2020-02-18 23:00:00,1.9885000000000002,-0.14,1.9934222458000002,0.0285,0,0.0285,1.96,-0.14,1.9649936387,2.0185,-0.14,2.0233492655,0.0285,0,0.0285,1.99,-0.14,1.9949185447
2020-02-18 23:30:00,1.947,-0.14,1.9520268953,0.027,0,0.027,1.92,-0.14,1.9250974001,1.9769999999999999,-0.14,1.9819508067,0.027,0,0.027,1.9500000000000002,-0.14,1.9550191815
2020-02-19 00:00:00,1.964,-0.14,1.9689834941000002,0.024,0,0.024,1.94,-0.14,1.9450449866000001,1.994,-0.14,1.9989087023,0.024,0,0.024,1.97,-0.14,1.9749683542
2020-02-19 00:30:00,2.464,0.0,2.464,0.024,0,0.024,2.44,0.0,2.44,2.4939999999999998,0.0,2.4939999999999998,0.024,0,0.024,2.47,0.0,2.47
2020-02-19 01:00:00,2.5625,-0.14,2.5663215406,0.022500000000000003,0,0.022500000000000003,2.54,-0.14,2.5438553418,2.5925000000000002,-0.14,2.5962773831,0.022500000000000003,0,0.022500000000000003,2.5700000000000003,-0.14,2.5738104048
2020-02-19 01:30:00,2.5135,-0.14,2.5173959263,0.0235,0,0.0235,2.49,-0.14,2.4939326374,2.5435,-0.14,2.5473500447,0.0235,0,0.0235,2.52,-0.14,2.5238858928
2020-02-19 02:00:00,2.404,-0.14,2.4080730886,0.024,0,0.024,2.38,-0.14,2.3841140912,2.424,-0.14,2.4280395384,0.024,0,0.024,2.4,-0.14,2.4040798656
2020-02-19 02:30:00,2.415,-0.14,2.4190545674,0.025,0,0.025,2.39,-0.14,2.394096907,2.445,-0.14,2.4490049,0.025,0,0.025,2.42,-0.14,2.4240462042
2020-02-19 03:00:00,2.3925,-0.14,2.3965926333,0.022500000000000003,0,0.022500000000000003,2.37,-0.14,2.3741314201,2.4225,-0.14,2.4265420355,0.022500000000000003,0,0.022500000000000003,2.4,-0.14,2.4040798656
2020-02-19 03:30:00,2.3105,-0.14,2.3147376201,0.0205,0,0.0205,2.29,-0.14,2.2942754848,2.3405,-0.14,2.3446834008,0.0205,0,0.0205,2.32,-0.14,2.3242202994
2020-02-19 04:00:00,2.271,-0.49,2.3232608549,0.021,0,0.021,2.25,-0.49,2.3027375013,2.341,0.44,2.381990974,0.021,0,0.021,2.32,0.44,2.3613555429
2020-02-19 04:30:00,2.162,-0.49,2.2168319738,0.022,0,0.022,2.14,-0.49,2.1953815158,2.222,0.44,2.2651454699,0.022,0,0.022,2.2,0.44,2.243568586
2020-02-19 05:00:00,2.1005,-0.14,2.1051603858,0.0205,0,0.0205,2.08,-0.14,2.0847062143,2.1305,-0.14,2.1350949042,0.0205,0,0.0205,2.11,-0.14,2.1146394492
2020-02-19 05:30:00,2.081,-0.45,2.1290986356,0.021,0,0.021,2.06,-0.45,2.1085777197,2.161,0.45,2.2073561108,0.021,0,0.021,2.14,0.45,2.186801317
2020-02-19 06:00:00,2.134,0.0,2.134,0.014,0,0.014,2.12,0.0,2.12,2.154,0.0,2.154,0.014,0,0.014,2.14,0.0,2.14
2020-02-19 06:30:00,2.3315,-0.43,2.3708210076,0.0115,0,0.0115,2.32,-0.43,2.3595126615,2.3715,0.5,2.4236361629,0.0115,0,0.0115,2.36,0.5,2.4123847123
2020-02-19 07:00:00,2.442,-0.39,2.4729464208,0.002,0,0.002,2.44,-0.39,2.4709714689,2.552,0.52,2.6044392871,0.002,0,0.002,2.55,0.52,2.6024795869
2020-02-19 07:30:00,2.504,-0.38,2.5326697376,0.004,0,0.004,2.5,-0.38,2.5287150887000003,2.614,0.54,2.6691938858,0.004,0,0.004,2.61,0.54,2.6652767211
2020-02-19 08:00:00,2.664,0.14,2.6676761423,0.014,0,0.014,2.65,0.14,2.6536955364,2.714,0.34,2.7352140684,0.014,0,0.014,2.7,0.34,2.7213232076000002
2020-02-19 08:30:00,2.8225,0.21,2.8303014415,0.2025,0,0.2025,2.62,0.21,2.6284025567000002,2.8525,0.19,2.8588207796000003,0.2025,0,0.2025,2.65,0.19,2.6568025896
2020-02-19 09:00:00,2.8125,0.22,2.8210913225,0.2225,0,0.2225,2.59,0.22,2.5993268359,2.8425000000000002,0.19,2.8488429669,0.2225,0,0.2225,2.62,0.19,2.626880279
2020-02-19 09:30:00,2.821,0.25,2.832055967,0.201,0,0.201,2.62,0.25,2.631900454,2.851,0.24,2.8610838855000003,0.201,0,0.201,2.65,0.24,2.6608457302
2020-02-19 10:00:00,2.8195,0.24,2.8296961409,0.1995,0,0.1995,2.62,0.24,2.6309694031,2.8495,0.21,2.8572277211,0.1995,0,0.1995,2.65,0.21,2.6583077324
2020-02-19 10:30:00,2.833,0.26,2.8449057981,0.203,0,0.203,2.63,0.26,2.6428204631,2.863,0.23,2.872223703,0.203,0,0.203,2.66,0.23,2.6699250925999998
2020-02-19 11:00:00,2.8495,0.29,2.8642189599,0.3295,0,0.3295,2.52,0.29,2.5366316248,2.8795,0.26,2.891214321,0.3295,0,0.3295,2.55,0.26,2.5632206304
2020-02-19 11:30:00,2.818,0.28,2.8318764097,0.368,0,0.368,2.45,0.28,2.4659480934999998,2.848,0.26,2.8598433524,0.368,0,0.368,2.48,0.26,2.493591787
2020-02-19 12:00:00,2.715,0.25,2.7264858334,0.47500000000000003,0,0.47500000000000003,2.24,0.25,2.2539077177,2.745,0.23,2.7546188484,0.47500000000000003,0,0.47500000000000003,2.27,0.23,2.2816222299
2020-02-19 12:30:00,2.5955,0.21,2.6039816148,0.4955,0,0.4955,2.1,0.21,2.1104738804,2.6255,0.23,2.6355550173999998,0.4955,0,0.4955,2.13,0.23,2.1423818521
2020-02-19 13:00:00,2.6189999999999998,-0.31,2.6372828821,0.47900000000000004,0,0.47900000000000004,2.14,-0.31,2.162336699,2.729,0.62,2.7985426565,0.47900000000000004,0,0.47900000000000004,2.25,0.62,2.3338594645
2020-02-19 13:30:00,2.601,-0.17,2.6065496351,0.461,0,0.461,2.14,-0.17,2.1467417171,2.691,0.48,2.733474163,0.461,0,0.461,2.23,0.48,2.2810743083
