Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 14:00:00,2.542,0.22,2.5515023026,0.502,0,0.502,2.04,0.22,2.0518284529,2.582,0.21,2.5905258154,0.502,0,0.502,2.08,0.21,2.0905740838
2020-02-19 14:30:00,2.6145,0.24,2.6254923824,0.3645,0,0.3645,2.25,0.24,2.2627637968,2.6445,0.22,2.6536352896,0.3645,0,0.3645,2.2800000000000002,0.22,2.2905894438
2020-02-19 15:00:00,2.441,0.24,2.4527700667,0.491,0,0.491,1.9500000000000002,0.24,1.9647137196000002,2.481,0.22,2.4907350321,0.491,0,0.491,1.99,0.22,2.0021238723
2020-02-19 15:30:00,2.4055,0.22,2.415539329,0.5555,0,0.5555,1.85,0.22,1.8630351580000002,2.4455,0.2,2.4536646572,0.5555,0,0.5555,1.8900000000000001,0.2,1.9005525512
2020-02-19 16:00:00,2.558,0.22,2.567443086,0.40800000000000003,0,0.40800000000000003,2.15,0.22,2.1612265036,2.588,0.2,2.5957164714000003,0.40800000000000003,0,0.40800000000000003,2.18,0.2,2.1891550882
2020-02-19 16:30:00,2.69,0.2,2.6974246977,0.36,0,0.36,2.33,0.2,2.3385679379,2.7199999999999998,0.19,2.7266279541,0.36,0,0.36,2.36,0.19,2.3676359517
2020-02-19 17:00:00,2.752,-0.36,2.7754466307000003,0.292,0,0.292,2.46,-0.36,2.4862019226,2.842,0.53,2.8909970598,0.292,0,0.292,2.55,0.53,2.6044961125
2020-02-19 17:30:00,2.916,-0.12,2.9184680913000003,0.266,0,0.266,2.65,-0.12,2.6527155897,2.9859999999999998,0.53,3.0326714296,0.266,0,0.266,2.7199999999999998,0.53,2.7711549938999998
2020-02-19 18:00:00,3.049,-0.12,3.0513605162,0.23900000000000002,0,0.23900000000000002,2.81,-0.12,2.8125611104,3.099,0.53,3.1439944338,0.23900000000000002,0,0.23900000000000002,2.86,0.53,2.908693865
2020-02-19 18:30:00,3.197,0.17,3.2015166718,0.247,0,0.247,2.95,0.17,2.9548942451,3.227,0.0,3.227,0.247,0,0.247,2.98,0.0,2.98
2020-02-19 19:00:00,3.15,0.17,3.1545839662,0.26,0,0.26,2.89,0.17,2.8949956822000003,3.18,0.0,3.18,0.26,0,0.26,2.92,0.0,2.92
2020-02-19 19:30:00,2.9845,-0.14,2.9877818277,0.2545,0,0.2545,2.73,-0.14,2.7335873866,3.0145,0.0,3.0145,0.2545,0,0.2545,2.76,0.0,2.76
2020-02-19 20:00:00,2.857,-0.32,2.8748650403,0.23700000000000002,0,0.23700000000000002,2.62,-0.32,2.6394696437,2.8970000000000002,0.51,2.9415487417,0.23700000000000002,0,0.23700000000000002,2.66,0.51,2.7084497411
2020-02-19 20:30:00,2.6525,-0.46,2.6920914268000002,0.24250000000000002,0,0.24250000000000002,2.41,-0.46,2.4535076931,2.7025,0.43,2.7364952494,0.24250000000000002,0,0.24250000000000002,2.46,0.43,2.4972985404
2020-02-19 21:00:00,2.4865,0.0,2.4865,0.1965,0,0.1965,2.29,0.0,2.29,2.5165,0.0,2.5165,0.1965,0,0.1965,2.32,0.0,2.32
2020-02-19 21:30:00,2.3535,-0.23,2.3647118746,0.17350000000000002,0,0.17350000000000002,2.18,-0.23,2.1920994503,2.3835,0.03,2.3836887905,0.17350000000000002,0,0.17350000000000002,2.21,0.03,2.2102036105
2020-02-19 22:00:00,2.186,-0.14,2.1904784865,0.196,0,0.196,1.99,-0.14,1.9949185447,2.216,-0.14,2.2204179787,0.196,0,0.196,2.02,-0.14,2.0248456731
2020-02-19 22:30:00,2.007,-0.14,2.0118769843,0.217,0,0.217,1.79,-0.14,1.7954665132,2.037,-0.14,2.0418053286,0.217,0,0.217,1.82,-0.14,1.8253766735
2020-02-19 23:00:00,1.9460000000000002,-0.14,1.9510294718,0.216,0,0.216,1.73,-0.14,1.7356554958000001,1.986,-0.14,1.9909284266,0.216,0,0.216,1.77,-0.14,1.7755280905
2020-02-19 23:30:00,1.8945,-0.14,1.8996658259,0.2245,0,0.2245,1.67,-0.14,1.6758579892,1.9245,-0.14,1.9295855125,0.2245,0,0.2245,1.7000000000000002,-0.14,1.7057549648
2020-02-20 00:00:00,1.867,-0.14,1.8722417045,0.23700000000000002,0,0.23700000000000002,1.63,-0.14,1.6360012225,1.897,-0.14,1.9021590365,0.23700000000000002,0,0.23700000000000002,1.6600000000000001,-0.14,1.6658931538
2020-02-20 00:30:00,2.375,-0.45,2.4172556753,0.255,0,0.255,2.12,-0.45,2.1672332593,2.435,0.47000000000000003,2.4799445558,0.255,0,0.255,2.18,0.47000000000000003,2.2300896843
2020-02-20 01:00:00,2.5065,-0.47000000000000003,2.5501847482,0.2565,0,0.2565,2.25,-0.47000000000000003,2.2985647696,2.5665,0.44,2.6039435958,0.2565,0,0.2565,2.31,0.44,2.3515314159000003
2020-02-20 01:30:00,2.5025,0.0,2.5025,0.2525,0,0.2525,2.25,0.0,2.25,2.5324999999999998,0.0,2.5324999999999998,0.2525,0,0.2525,2.2800000000000002,0.0,2.2800000000000002
2020-02-20 02:00:00,2.3465,-0.48,2.3950912822,0.2565,0,0.2565,2.09,-0.48,2.1444113411,2.3865,0.45,2.4285555892,0.2565,0,0.2565,2.13,0.45,2.1770163068
2020-02-20 02:30:00,2.3345000000000002,0.0,2.3345000000000002,0.24450000000000002,0,0.24450000000000002,2.09,0.0,2.09,2.3645,0.0,2.3645,0.24450000000000002,0,0.24450000000000002,2.12,0.0,2.12
2020-02-20 03:00:00,2.2984999999999998,0.0,2.2984999999999998,0.2485,0,0.2485,2.05,0.0,2.05,2.3285,0.0,2.3285,0.2485,0,0.2485,2.08,0.0,2.08
2020-02-20 03:30:00,2.198,0.0,2.198,0.248,0,0.248,1.9500000000000002,0.0,1.9500000000000002,2.228,0.0,2.228,0.248,0,0.248,1.98,0.0,1.98
2020-02-20 04:00:00,2.1835,0.0,2.1835,0.2535,0,0.2535,1.9300000000000002,0.0,1.9300000000000002,2.2235,0.0,2.2235,0.2535,0,0.2535,1.97,0.0,1.97
2020-02-20 04:30:00,2.0745,0.0,2.0745,0.2645,0,0.2645,1.81,0.0,1.81,2.1145,0.0,2.1145,0.2645,0,0.2645,1.85,0.0,1.85
2020-02-20 05:00:00,2.005,0.0,2.005,0.265,0,0.265,1.74,0.0,1.74,2.045,0.0,2.045,0.265,0,0.265,1.78,0.0,1.78
2020-02-20 05:30:00,2.0115,0.0,2.0115,0.2615,0,0.2615,1.75,0.0,1.75,2.0415,0.0,2.0415,0.2615,0,0.2615,1.78,0.0,1.78
2020-02-20 06:00:00,2.106,0.16,2.1120691277,0.266,0,0.266,1.8399999999999999,0.16,1.8469434209000002,2.136,0.17,2.1427543023,0.266,0,0.266,1.87,0.17,1.8777113729
2020-02-20 06:30:00,2.276,0.18,2.2831066554,0.266,0,0.266,2.01,0.18,2.0180436071,2.316,0.17,2.322230824,0.266,0,0.266,2.05,0.17,2.0570367036
2020-02-20 07:00:00,2.4085,-0.08,2.4098282615,0.2685,0,0.2685,2.14,-0.08,2.141494805,2.4785,0.43,2.5155242495,0.2685,0,0.2685,2.21,0.43,2.2514439811
2020-02-20 07:30:00,2.5875,0.23,2.5977021096,0.2675,0,0.2675,2.32,0.23,2.331372986,2.6275,0.22,2.6366941897,0.2675,0,0.2675,2.36,0.22,2.3702320561
2020-02-20 08:00:00,2.6575,0.27,2.6711806846,0.2675,0,0.2675,2.39,0.27,2.4052026941999998,2.6875,0.25,2.6991028602,0.2675,0,0.2675,2.42,0.25,2.432878953
2020-02-20 08:30:00,2.7685,0.17,2.7737145221,0.2685,0,0.2685,2.5,0.17,2.5057733337,2.8185000000000002,0.32,2.8366075248,0.2685,0,0.2685,2.55,0.32,2.5700000000000003
2020-02-20 09:00:00,2.7315,-0.29,2.7468513338,0.2615,0,0.2615,2.47,-0.29,2.4869660231,2.8415,0.64,2.9126829985000002,0.2615,0,0.2615,2.58,0.64,2.6581948762
2020-02-20 09:30:00,2.8445,0.25,2.8554649796,0.2245,0,0.2245,2.62,0.25,2.631900454,2.8845,0.26,2.8961940974,0.2245,0,0.2245,2.66,0.26,2.6726765611000003
2020-02-20 10:00:00,2.8745000000000003,0.29,2.889091596,0.24450000000000002,0,0.24450000000000002,2.63,0.29,2.6459402866,2.9045,0.26,2.9161138952,0.24450000000000002,0,0.24450000000000002,2.66,0.26,2.6726765611000003
2020-02-20 10:30:00,2.946,0.01,2.9460169721,0.276,0,0.276,2.67,0.01,2.6700187265,3.026,0.51,3.0686765877,0.276,0,0.276,2.75,0.51,2.7968911311999998
2020-02-20 11:00:00,2.916,-0.25,2.9266971145,0.28600000000000003,0,0.28600000000000003,2.63,-0.25,2.6418554086,3.036,0.6900000000000001,3.1134219117,0.28600000000000003,0,0.28600000000000003,2.75,0.6900000000000001,2.835242494
2020-02-20 11:30:00,2.8685,-0.25,2.8793735864,0.2985,0,0.2985,2.5700000000000003,-0.25,2.582130903,2.9785,0.6900000000000001,3.0573783295,0.2985,0,0.2985,2.68,0.6900000000000001,2.7673995013
2020-02-20 12:00:00,2.8255,-0.29,2.8403433331,0.3355,0,0.3355,2.49,-0.29,2.5068306684,2.9355,0.65,3.0066027756,0.3355,0,0.3355,2.6,0.65,2.6800186567
2020-02-20 12:30:00,2.783,0.2,2.7901772344999998,0.393,0,0.393,2.39,0.2,2.3983536020000003,2.823,0.27,2.8358824024000002,0.393,0,0.393,2.43,0.27,2.4449539873
2020-02-20 13:00:00,2.6435,0.27,2.6572527637,0.6835,0,0.6835,1.96,0.27,1.9785095400000001,2.6835,0.24,2.694210877,0.6835,0,0.6835,2.0,0.24,2.0143485299
2020-02-20 13:30:00,2.4145,0.24,2.4263986173,0.8245,0,0.8245,1.5899999999999999,0.24,1.608011194,2.4545,0.22,2.4643397189,0.8245,0,0.8245,1.63,0.22,1.6447796205
2020-02-20 14:00:00,2.3925,0.26,2.4065860155,0.8625,0,0.8625,1.53,0.26,1.551934277,2.4225,0.24,2.4343595154,0.8625,0,0.8625,1.56,0.24,1.5783535726
2020-02-20 14:30:00,2.448,0.28,2.4639610387,0.9380000000000001,0,0.9380000000000001,1.51,0.28,1.5357408636,2.478,0.26,2.4916026971000003,0.9380000000000001,0,0.9380000000000001,1.54,0.26,1.5617938404
2020-02-20 15:00:00,2.3715,0.22,2.381682651,0.7315,0,0.7315,1.6400000000000001,0.22,1.6546903033,2.4015,0.21,2.4106642757,0.7315,0,0.7315,1.67,0.21,1.6831518054
2020-02-20 15:30:00,2.396,0.15,2.4006907339,0.586,0,0.586,1.81,0.15,1.8162048343000001,2.446,0.24,2.457746122,0.586,0,0.586,1.8599999999999999,0.24,1.8754199530000002
2020-02-20 16:00:00,2.406,-0.04,2.4063324791,0.5660000000000001,0,0.5660000000000001,1.8399999999999999,-0.04,1.8404347313,2.476,0.39,2.5065266805,0.5660000000000001,0,0.5660000000000001,1.9100000000000001,0.39,1.9494101672
2020-02-20 16:30:00,2.6135,0.07,2.6144372721,0.4435,0,0.4435,2.17,0.07,2.1711287387000002,2.6635,0.30000000000000004,2.6803418159,0.4435,0,0.4435,2.22,0.30000000000000004,2.2401785643
2020-02-20 17:00:00,2.6335,-0.35000000000000003,2.656656216,0.3935,0,0.3935,2.24,-0.35000000000000003,2.2671788637,2.7435,0.58,2.8041384149,0.3935,0,0.3935,2.35,0.58,2.4205164738000002
2020-02-20 17:30:00,2.862,-0.26,2.8737856566,0.272,0,0.272,2.59,-0.26,2.6030174798,2.922,0.55,2.9733119581,0.272,0,0.272,2.65,0.55,2.7064737205
2020-02-20 18:00:00,2.9785,-0.08,2.9795741726,0.2685,0,0.2685,2.71,-0.08,2.7111805547000003,3.0185,0.46,3.0533493495,0.2685,0,0.2685,2.75,0.46,2.7882073094
2020-02-20 18:30:00,3.088,0.2,3.0944699061,0.268,0,0.268,2.8200000000000003,0.2,2.8270833026,3.118,0.16,3.1221024967,0.268,0,0.268,2.85,0.16,2.8544876948
2020-02-20 19:00:00,3.101,-0.33,3.1185094196,0.261,0,0.261,2.84,-0.33,2.8591082526,3.141,0.52,3.18375266,0.261,0,0.261,2.88,0.52,2.9265679558
2020-02-20 19:30:00,2.9155,-0.41000000000000003,2.9441875365,0.2655,0,0.2655,2.65,-0.41000000000000003,2.6815294143,3.0255,0.52,3.0698616011,0.2655,0,0.2655,2.76,0.52,2.808558349
2020-02-20 20:00:00,2.7905,-0.43,2.8234358944,0.2305,0,0.2305,2.56,-0.43,2.5958620919,2.9005,0.51,2.944995798,0.2305,0,0.2305,2.67,0.51,2.7182715096
2020-02-20 20:30:00,2.696,-0.45,2.733297642,0.246,0,0.246,2.45,-0.45,2.4909837414,2.7560000000000002,0.49,2.7992206058,0.246,0,0.246,2.51,0.49,2.5573814733
2020-02-20 21:00:00,2.571,0.0,2.571,0.211,0,0.211,2.36,0.0,2.36,2.601,0.0,2.601,0.211,0,0.211,2.39,0.0,2.39
2020-02-20 21:30:00,2.368,-0.46,2.4122653254,0.218,0,0.218,2.15,-0.46,2.198658682,2.408,0.38,2.4377990073,0.218,0,0.218,2.19,0.38,2.2227235546
2020-02-20 22:00:00,2.202,-0.4,2.2380357459,0.192,0,0.192,2.01,-0.4,2.0494145505,2.242,0.19,2.2500364441,0.192,0,0.192,2.05,0.19,2.0587860501
2020-02-20 22:30:00,2.0065,-0.14,2.0113781967,0.2265,0,0.2265,1.78,-0.14,1.7854971297,2.0365,-0.14,2.0413065056,0.2265,0,0.2265,1.81,-0.14,1.8154062906
2020-02-20 23:00:00,1.987,-0.14,1.9919259524,0.177,0,0.177,1.81,-0.14,1.8154062906,2.017,-0.14,2.0218528631,0.177,0,0.177,1.8399999999999999,-0.14,1.8453184007
2020-02-20 23:30:00,1.897,0.0,1.897,0.197,0,0.197,1.7000000000000002,0.0,1.7000000000000002,1.927,0.0,1.927,0.197,0,0.197,1.73,0.0,1.73
2020-02-21 00:00:00,1.94,-0.46,1.9937903601,0.16,0,0.16,1.78,-0.46,1.8384776311,2.01,0.44,2.0575956843,0.16,0,0.16,1.85,0.44,1.9016045856
2020-02-21 00:30:00,2.4885,-0.44,2.5270995726,0.1385,0,0.1385,2.35,-0.44,2.3908366736,2.5185,0.46,2.5601644967,0.1385,0,0.1385,2.38,0.46,2.4240462042
2020-02-21 01:00:00,2.6029999999999998,0.0,2.6029999999999998,0.14300000000000002,0,0.14300000000000002,2.46,0.0,2.46,2.633,0.0,2.633,0.14300000000000002,0,0.14300000000000002,2.49,0.0,2.49
2020-02-21 01:30:00,2.5205,0.0,2.5205,0.21050000000000002,0,0.21050000000000002,2.31,0.0,2.31,2.5505,0.0,2.5505,0.21050000000000002,0,0.21050000000000002,2.34,0.0,2.34
2020-02-21 02:00:00,2.4565,0.0,2.4565,0.2165,0,0.2165,2.24,0.0,2.24,2.4865,0.0,2.4865,0.2165,0,0.2165,2.27,0.0,2.27
2020-02-21 02:30:00,2.457,0.0,2.457,0.217,0,0.217,2.24,0.0,2.24,2.487,0.0,2.487,0.217,0,0.217,2.27,0.0,2.27
2020-02-21 03:00:00,2.3885,-0.45,2.4305209832,0.2285,0,0.2285,2.16,-0.45,2.206377121,2.4185,0.47000000000000003,2.4637455732999998,0.2285,0,0.2285,2.19,0.47000000000000003,2.2398660674
2020-02-21 03:30:00,2.3015,0.0,2.3015,0.2315,0,0.2315,2.07,0.0,2.07,2.3315,0.0,2.3315,0.2315,0,0.2315,2.1,0.0,2.1
2020-02-21 04:00:00,2.306,0.0,2.306,0.176,0,0.176,2.13,0.0,2.13,2.336,0.0,2.336,0.176,0,0.176,2.16,0.0,2.16
2020-02-21 04:30:00,2.201,0.0,2.201,0.231,0,0.231,1.97,0.0,1.97,2.231,0.0,2.231,0.231,0,0.231,2.0,0.0,2.0
2020-02-21 05:00:00,2.107,0.0,2.107,0.23700000000000002,0,0.23700000000000002,1.87,0.0,1.87,2.137,0.0,2.137,0.23700000000000002,0,0.23700000000000002,1.9,0.0,1.9
2020-02-21 05:30:00,2.126,0.16,2.1320121951,0.20600000000000002,0,0.20600000000000002,1.92,0.16,1.9266551326,2.156,0.13,2.1599157391,0.20600000000000002,0,0.20600000000000002,1.9500000000000002,0.13,1.9543285292
2020-02-21 06:00:00,2.171,0.17,2.1776457471,0.181,0,0.181,1.99,0.17,1.9972481068,2.211,0.0,2.211,0.181,0,0.181,2.03,0.0,2.03
2020-02-21 06:30:00,2.4050000000000002,0.19,2.4124935233,0.245,0,0.245,2.16,0.19,2.1683403792,2.435,0.17,2.440927078,0.245,0,0.245,2.19,0.17,2.1965882636
2020-02-21 07:00:00,2.468,-0.33,2.4899646584,0.218,0,0.218,2.25,-0.33,2.274071239,2.568,0.53,2.6221220414,0.218,0,0.218,2.35,0.53,2.4090246989
2020-02-21 07:30:00,2.531,-0.14,2.5348690301,0.221,0,0.221,2.31,-0.14,2.3142385357,2.6109999999999998,0.47000000000000003,2.6529645682,0.221,0,0.221,2.39,0.47000000000000003,2.4357750307
2020-02-21 08:00:00,2.6550000000000002,-0.01,2.6550188323,0.195,0,0.195,2.46,-0.01,2.4600203251,2.715,0.4,2.7443077451,0.195,0,0.195,2.52,0.4,2.5515485494
2020-02-21 08:30:00,2.7835,0.16,2.7880947348,0.2235,0,0.2235,2.56,0.16,2.5649951267,2.8235,0.31,2.840466907,0.2235,0,0.2235,2.6,0.31,2.6184155514
2020-02-21 09:00:00,2.8155,0.25,2.8265774799,0.2255,0,0.2255,2.59,0.25,2.6020376631,2.8555,0.22,2.8639623339,0.2255,0,0.2255,2.63,0.22,2.6391854804
2020-02-21 09:30:00,2.872,0.25,2.8828603851,0.232,0,0.232,2.64,0.25,2.6518107021,2.902,0.22,2.9103271294,0.232,0,0.232,2.67,0.22,2.6790483385
2020-02-21 10:00:00,2.7865,0.27,2.7995503657,0.2565,0,0.2565,2.5300000000000002,0.27,2.5443663258,2.8165,0.25,2.8275735623,0.2565,0,0.2565,2.56,0.25,2.5721780654
2020-02-21 10:30:00,2.7705,0.27,2.7836253789,0.35050000000000003,0,0.35050000000000003,2.42,0.27,2.4350154004,2.8105,0.25,2.8215971098,0.35050000000000003,0,0.35050000000000003,2.46,0.25,2.472670621
2020-02-21 11:00:00,2.6775,0.14,2.6811576324,0.3375,0,0.3375,2.34,0.14,2.3441842931,2.7375,0.35000000000000003,2.7597837325,0.3375,0,0.3375,2.4,0.35000000000000003,2.4253865671
2020-02-21 11:30:00,2.64,0.27,2.6537709018999998,0.38,0,0.38,2.26,0.27,2.2760711764,2.67,0.25,2.6816785788,0.38,0,0.38,2.29,0.25,2.3036058691
2020-02-21 12:00:00,2.539,0.25,2.551278307,0.40900000000000003,0,0.40900000000000003,2.13,0.25,2.1446211787,2.569,0.23,2.5792752858,0.40900000000000003,0,0.40900000000000003,2.16,0.23,2.1722108553
2020-02-21 12:30:00,2.567,0.21,2.5755754697,0.387,0,0.387,2.18,0.21,2.1900913223,2.607,0.19,2.6139144975,0.387,0,0.387,2.22,0.19,2.2281157959
2020-02-21 13:00:00,2.585,0.18,2.5912593463,0.375,0,0.375,2.21,0.18,2.2173182,2.615,0.18,2.6211877079,0.375,0,0.375,2.24,0.18,2.2472205054
2020-02-21 13:30:00,2.445,0.18,2.4516168135,0.395,0,0.395,2.05,0.18,2.0578872661,2.485,0.18,2.491510586,0.395,0,0.395,2.09,0.18,2.0977368758
2020-02-21 14:00:00,2.411,0.18,2.4177098668,0.361,0,0.361,2.05,0.18,2.0578872661,2.451,0.16,2.4562168064,0.361,0,0.361,2.09,0.16,2.0961154548
2020-02-21 14:30:00,2.455,0.18,2.4615899334,0.34500000000000003,0,0.34500000000000003,2.11,0.18,2.1176638071,2.495,0.16,2.5001249969,0.34500000000000003,0,0.34500000000000003,2.15,0.16,2.1559452683
2020-02-21 15:00:00,2.4675000000000002,0.21,2.4764200472,0.3375,0,0.3375,2.13,0.21,2.1403270778,2.5075000000000003,0.19,2.5146881019,0.3375,0,0.3375,2.17,0.19,2.1783020911
2020-02-21 15:30:00,2.465,0.21,2.4739290612,0.395,0,0.395,2.07,0.21,2.0806249061,2.505,0.19,2.5121952552,0.395,0,0.395,2.11,0.19,2.1185372312
2020-02-21 16:00:00,2.5220000000000002,0.18,2.528415314,0.342,0,0.342,2.18,0.18,2.1874185699,2.552,0.16,2.5570107548000003,0.342,0,0.342,2.21,0.16,2.2157842855
2020-02-21 16:30:00,2.6345,0.18,2.6406420147,0.28450000000000003,0,0.28450000000000003,2.35,0.18,2.3568835355,2.6645,0.16,2.6692995804,0.28450000000000003,0,0.28450000000000003,2.38,0.16,2.3853720884
2020-02-21 17:00:00,2.707,-0.26,2.7194574827,0.277,0,0.277,2.43,-0.26,2.443869882,2.757,0.53,2.8074808992999998,0.277,0,0.277,2.48,0.53,2.5360007886
2020-02-21 17:30:00,2.8385,0.19,2.8448518854,0.2685,0,0.2685,2.5700000000000003,0.19,2.5770137757000002,2.8685,0.17,2.8735330605,0.2685,0,0.2685,2.6,0.17,2.605551765
2020-02-21 18:00:00,2.9795,0.16,2.9837929301,0.2595,0,0.2595,2.7199999999999998,0.16,2.7247018185,3.0095,0.0,3.0095,0.2595,0,0.2595,2.75,0.0,2.75
2020-02-21 18:30:00,3.0715,0.1,3.073127438,0.2615,0,0.2615,2.81,0.1,2.8117787964,3.1015,0.56,3.1516507183,0.2615,0,0.2615,2.84,0.56,2.8946847842
2020-02-21 19:00:00,2.941,0.19,2.9471309777,0.251,0,0.251,2.69,0.19,2.6967016891,2.971,0.0,2.971,0.251,0,0.251,2.7199999999999998,0.0,2.7199999999999998
2020-02-21 19:30:00,2.815,-0.4,2.8432771585000003,0.245,0,0.245,2.5700000000000003,-0.4,2.600942137,2.925,0.52,2.9708626692999998,0.245,0,0.245,2.68,0.52,2.7299816849000003
2020-02-21 20:00:00,2.676,-0.44,2.7119321525,0.266,0,0.266,2.41,-0.44,2.4498367293,2.786,0.48,2.8270472228,0.266,0,0.266,2.52,0.48,2.5653069992
2020-02-21 20:30:00,2.545,-0.43,2.5810705143,0.265,0,0.265,2.2800000000000002,-0.43,2.3201939574,2.615,0.5,2.6623720627000003,0.265,0,0.265,2.35,0.5,2.4026027553000002
2020-02-21 21:00:00,2.4130000000000003,0.0,2.4130000000000003,0.263,0,0.263,2.15,0.0,2.15,2.443,0.0,2.443,0.263,0,0.263,2.18,0.0,2.18
2020-02-21 21:30:00,2.2365,-0.48,2.2874291792,0.2565,0,0.2565,1.98,-0.48,2.0373512216,2.2665,0.46,2.3127088554,0.2565,0,0.2565,2.01,0.46,2.0619650821
2020-02-21 22:00:00,2.0915,0.0,2.0915,0.2615,0,0.2615,1.83,0.0,1.83,2.1315,0.0,2.1315,0.2615,0,0.2615,1.87,0.0,1.87
2020-02-21 22:30:00,1.9460000000000002,0.0,1.9460000000000002,0.266,0,0.266,1.6800000000000002,0.0,1.6800000000000002,1.976,0.0,1.976,0.266,0,0.266,1.71,0.0,1.71
2020-02-21 23:00:00,1.945,-0.51,2.0107523468,0.265,0,0.265,1.6800000000000002,-0.51,1.7557049866,2.015,0.4,2.0543186218,0.265,0,0.265,1.75,0.4,1.7951323071
2020-02-21 23:30:00,1.9165,-0.34,1.9464255059000002,0.2665,0,0.2665,1.65,-0.34,1.684666139,1.9465,0.14,1.9515281832,0.2665,0,0.2665,1.6800000000000002,0.14,1.685823241
2020-02-22 00:00:00,1.9155000000000002,0.0,1.9155000000000002,0.2655,0,0.2655,1.65,0.0,1.65,1.9455,0.0,1.9455,0.2655,0,0.2655,1.6800000000000002,0.0,1.6800000000000002
2020-02-22 00:30:00,2.3975,-0.44,2.4375410253,0.2675,0,0.2675,2.13,-0.44,2.1749712642,2.4875,0.48,2.5333882944,0.2675,0,0.2675,2.22,0.48,2.2712991877
2020-02-22 01:00:00,2.477,-0.47000000000000003,2.5211959463999998,0.267,0,0.267,2.21,-0.47000000000000003,2.2594247055,2.5869999999999997,0.46,2.6275785431000003,0.267,0,0.267,2.32,0.46,2.3651638421
2020-02-22 01:30:00,2.4265,-0.46,2.4697170384,0.2665,0,0.2665,2.16,-0.46,2.2084383623,2.4865,0.47000000000000003,2.5305300334,0.2665,0,0.2665,2.22,0.47000000000000003,2.2692069099
2020-02-22 02:00:00,2.347,-0.47000000000000003,2.3935975017,0.267,0,0.267,2.08,-0.47000000000000003,2.1324399171,2.377,0.44,2.4173806072,0.267,0,0.267,2.11,0.44,2.1553885961
2020-02-22 02:30:00,2.2955,-0.47000000000000003,2.3431219025,0.2655,0,0.2655,2.03,-0.47000000000000003,2.0836986346,2.4155,0.45,2.4570592687,0.2655,0,0.2655,2.15,0.45,2.1965882636
2020-02-22 03:00:00,2.295,-0.43,2.3349357593,0.265,0,0.265,2.03,-0.43,2.0750421682,2.335,0.47000000000000003,2.3818322779,0.265,0,0.265,2.07,0.47000000000000003,2.1226869765
2020-02-22 03:30:00,2.2275,0.0,2.2275,0.2675,0,0.2675,1.96,0.0,1.96,2.2575,0.0,2.2575,0.2675,0,0.2675,1.99,0.0,1.99
2020-02-22 04:00:00,2.1785,0.0,2.1785,0.2685,0,0.2685,1.9100000000000001,0.0,1.9100000000000001,2.2085,0.0,2.2085,0.2685,0,0.2685,1.94,0.0,1.94
2020-02-22 04:30:00,2.077,0.0,2.077,0.267,0,0.267,1.81,0.0,1.81,2.107,0.0,2.107,0.267,0,0.267,1.8399999999999999,0.0,1.8399999999999999
2020-02-22 05:00:00,1.9775,0.0,1.9775,0.2675,0,0.2675,1.71,0.0,1.71,2.0075,0.0,2.0075,0.2675,0,0.2675,1.74,0.0,1.74
2020-02-22 05:30:00,1.9729999999999999,0.17,1.9803103292,0.263,0,0.263,1.71,0.17,1.7184295156,2.003,0.17,2.0102012337,0.263,0,0.263,1.74,0.17,1.7482848737999999
2020-02-22 06:00:00,1.9745,0.0,1.9745,0.2645,0,0.2645,1.71,0.0,1.71,2.0045,0.0,2.0045,0.2645,0,0.2645,1.74,0.0,1.74
2020-02-22 06:30:00,2.097,-0.38,2.1311520359,0.267,0,0.267,1.83,-0.38,1.8690371853,2.187,0.53,2.2503042017,0.267,0,0.267,1.92,0.53,1.9918082237
2020-02-22 07:00:00,2.1375,-0.39,2.172787668,0.2675,0,0.2675,1.87,-0.39,1.9102355876,2.2375,0.52,2.2971300029,0.2675,0,0.2675,1.97,0.52,2.0374739262
2020-02-22 07:30:00,2.0995,-0.39,2.1354157089,0.2695,0,0.2695,1.83,-0.39,1.8710959355,2.1995,0.5,2.2556152708,0.2695,0,0.2695,1.9300000000000002,0.5,1.9937151251
2020-02-22 08:00:00,2.209,0.19,2.2171560613,0.269,0,0.269,1.94,0.19,1.9492819191000001,2.239,0.18,2.2462237199,0.269,0,0.269,1.97,0.18,1.9782062582000002
2020-02-22 08:30:00,2.245,0.17,2.2514273251,0.265,0,0.265,1.98,0.17,1.9872845795,2.275,0.15,2.2799396922,0.265,0,0.265,2.01,0.15,2.0155892439
2020-02-22 09:00:00,2.424,-0.33,2.4463597446,0.254,0,0.254,2.17,-0.33,2.1949487466,2.464,0.49,2.5122491915,0.254,0,0.254,2.21,0.49,2.2636695872
2020-02-22 09:30:00,2.4485,0.16,2.4537221216000002,0.2585,0,0.2585,2.19,0.16,2.1958369703,2.4885,0.26,2.5020456131,0.2585,0,0.2585,2.23,0.26,2.2451057882
2020-02-22 10:00:00,2.4215,0.22,2.4314732674,0.3115,0,0.3115,2.11,0.22,2.1214381914000002,2.4615,0.19,2.4688220369,0.3115,0,0.3115,2.15,0.19,2.1583790214
2020-02-22 10:30:00,2.332,0.21,2.3414363113,0.41200000000000003,0,0.41200000000000003,1.92,0.21,1.9314502323,2.372,0.19,2.3795974449,0.41200000000000003,0,0.41200000000000003,1.96,0.19,1.9691876498
2020-02-22 11:00:00,2.195,0.19,2.2032078885,0.635,0,0.635,1.56,0.19,1.5715279189,2.225,0.18,2.232269025,0.635,0,0.635,1.5899999999999999,0.18,1.6001562424
2020-02-22 11:30:00,2.163,0.22,2.1741593778,0.663,0,0.663,1.5,0.22,1.5160474927,2.193,0.2,2.2021010422,0.663,0,0.663,1.53,0.2,1.5430165262000002
2020-02-22 12:00:00,2.085,0.2,2.0945703617,0.6950000000000001,0,0.6950000000000001,1.3900000000000001,0.2,1.4043147795,2.115,0.18,2.1226457547,0.6950000000000001,0,0.6950000000000001,1.42,0.18,1.4313629868
2020-02-22 12:30:00,2.1445,0.2,2.1538059917,0.5445,0,0.5445,1.6,0.2,1.6124515497,2.1845,0.18,2.1919033396,0.5445,0,0.5445,1.6400000000000001,0.18,1.6498484779
2020-02-22 13:00:00,2.0335,0.17,2.0405936024,0.6535000000000001,0,0.6535000000000001,1.38,0.17,1.3904315877,2.0635,0.16,2.0696937575,0.6535000000000001,0,0.6535000000000001,1.4100000000000001,0.16,1.4190489773000001
2020-02-22 13:30:00,2.0065,0.16,2.0128691587,0.6065,0,0.6065,1.4,0.16,1.4091131963,2.0365,0.15,2.0420167115,0.6065,0,0.6065,1.43,0.15,1.4378456106
2020-02-22 14:00:00,2.1005,0.15,2.1058490568,0.42050000000000004,0,0.42050000000000004,1.6800000000000002,0.15,1.6866831356,2.1305,0.0,2.1305,0.42050000000000004,0,0.42050000000000004,1.71,0.0,1.71
2020-02-22 14:30:00,2.0845,0.15,2.0898900091,0.4045,0,0.4045,1.6800000000000002,0.15,1.6866831356,2.1145,0.14,2.1191295973,0.4045,0,0.4045,1.71,0.14,1.7157214226000002
2020-02-22 15:00:00,2.1165,0.0,2.1165,0.3365,0,0.3365,1.78,0.0,1.78,2.1465,0.0,2.1465,0.3365,0,0.3365,1.81,0.0,1.81
2020-02-22 15:30:00,2.233,0.0,2.233,0.303,0,0.303,1.9300000000000002,0.0,1.9300000000000002,2.263,0.0,2.263,0.303,0,0.303,1.96,0.0,1.96
2020-02-22 16:00:00,2.2415,0.0,2.2415,0.28150000000000003,0,0.28150000000000003,1.96,0.0,1.96,2.2715,0.0,2.2715,0.28150000000000003,0,0.28150000000000003,1.99,0.0,1.99
2020-02-22 16:30:00,2.344,-0.48,2.3926420543,0.274,0,0.274,2.07,-0.48,2.124923528,2.404,0.44,2.4439345327,0.274,0,0.274,2.13,0.44,2.1749712642
2020-02-22 17:00:00,2.523,-0.44,2.5610796551,0.263,0,0.263,2.26,-0.44,2.3024334952,2.573,0.47000000000000003,2.6155743155,0.263,0,0.263,2.31,0.47000000000000003,2.357328997
2020-02-22 17:30:00,2.6475,0.17,2.6529523648,0.2575,0,0.2575,2.39,0.17,2.396038397,2.6775,0.0,2.6775,0.2575,0,0.2575,2.42,0.0,2.42
2020-02-22 18:00:00,2.8325,0.18,2.8382135667,0.2525,0,0.2525,2.58,0.18,2.5862714475,2.8625,0.0,2.8625,0.2525,0,0.2525,2.61,0.0,2.61
2020-02-22 18:30:00,2.8705,0.2,2.8774589919,0.2505,0,0.2505,2.62,0.2,2.6276224995,2.9005,0.0,2.9005,0.2505,0,0.2505,2.65,0.0,2.65
2020-02-22 19:00:00,2.7755,0.0,2.7755,0.24550000000000002,0,0.24550000000000002,2.5300000000000002,0.0,2.5300000000000002,2.8055,0.0,2.8055,0.24550000000000002,0,0.24550000000000002,2.56,0.0,2.56
2020-02-22 19:30:00,2.6870000000000003,0.0,2.6870000000000003,0.227,0,0.227,2.46,0.0,2.46,2.707,0.0,2.707,0.227,0,0.227,2.48,0.0,2.48
2020-02-22 20:00:00,2.5265,-0.14,2.5303759108,0.1865,0,0.1865,2.34,-0.14,2.3441842931,2.5465,-0.14,2.5503455158,0.1865,0,0.1865,2.36,-0.14,2.3641488955
2020-02-22 20:30:00,2.4155,-0.14,2.4195537295,0.1555,0,0.1555,2.26,-0.14,2.2643321311,2.4355,-0.14,2.4395204959,0.1555,0,0.1555,2.2800000000000002,-0.14,2.2842942017
2020-02-22 21:00:00,2.262,-0.18,2.2691505018,0.122,0,0.122,2.14,-0.18,2.1475567513,2.292,-0.07,2.2930686863,0.122,0,0.122,2.17,-0.07,2.1711287387000002
2020-02-22 21:30:00,2.081,-0.44,2.1270075223,0.081,0,0.081,2.0,-0.44,2.0478281178,2.161,0.34,2.1875833698,0.081,0,0.081,2.08,0.34,2.1076052761
2020-02-22 22:00:00,1.9445000000000001,-0.52,2.0128289172,0.1145,0,0.1145,1.83,-0.52,1.9024457942000002,2.0545,0.41000000000000003,2.0950107995,0.1145,0,0.1145,1.94,0.41000000000000003,1.9828514821
2020-02-22 22:30:00,1.843,-0.33,1.8723111387,0.17300000000000001,0,0.17300000000000001,1.67,-0.33,1.7022925718000002,1.903,0.16,1.9097143765000002,0.17300000000000001,0,0.17300000000000001,1.73,0.16,1.7373830896
2020-02-22 23:00:00,1.8695,-0.14,1.8747347146000002,0.20950000000000002,0,0.20950000000000002,1.6600000000000001,-0.14,1.6658931538,1.8995000000000002,-0.14,1.9046522649000002,0.20950000000000002,0,0.20950000000000002,1.69,-0.14,1.695788902
2020-02-22 23:30:00,1.8445,-0.14,1.8498054627,0.23450000000000001,0,0.23450000000000001,1.6099999999999999,-0.14,1.6160754932999999,1.8745,-0.14,1.8797207904,0.23450000000000001,0,0.23450000000000001,1.6400000000000001,-0.14,1.6459647627
2020-02-23 00:00:00,1.816,-0.48,1.8783652467,0.256,0,0.256,1.56,-0.48,1.632176461,1.896,0.44,1.9463853678,0.256,0,0.256,1.6400000000000001,0.44,1.6979988221
2020-02-23 00:30:00,1.8285,-0.483,1.8912168702,0.2655,0,0.2655,1.5630000000000002,-0.483,1.6359272599999999,1.9085,0.443,1.9592399674,0.2655,0,0.2655,1.643,0.443,1.7016750571
2020-02-23 01:00:00,2.4465,-0.14,2.4505024485,0.2665,0,0.2665,2.18,-0.14,2.1844907873,2.4765,-0.14,2.4804540411,0.2665,0,0.2665,2.21,-0.14,2.2144299492
2020-02-23 01:30:00,2.3935,-0.14,2.3975909263,0.2635,0,0.2635,2.13,-0.14,2.1345959805,2.4235,-0.14,2.4275403704,0.2635,0,0.2635,2.16,-0.14,2.164532282
2020-02-23 02:00:00,2.262,0.0,2.262,0.262,0,0.262,2.0,0.0,2.0,2.292,0.0,2.292,0.262,0,0.262,2.03,0.0,2.03
2020-02-23 02:30:00,2.2715,0.0,2.2715,0.2615,0,0.2615,2.01,0.0,2.01,2.3115,0.0,2.3115,0.2615,0,0.2615,2.05,0.0,2.05
2020-02-23 03:00:00,2.203,0.0,2.203,0.263,0,0.263,1.94,0.0,1.94,2.233,0.0,2.233,0.263,0,0.263,1.97,0.0,1.97
2020-02-23 03:30:00,2.1045,0.0,2.1045,0.2645,0,0.2645,1.8399999999999999,0.0,1.8399999999999999,2.1345,0.0,2.1345,0.2645,0,0.2645,1.87,0.0,1.87
2020-02-23 04:00:00,2.073,-0.46,2.1234238861,0.263,0,0.263,1.81,-0.46,1.8675384869,2.133,0.45,2.179951605,0.263,0,0.263,1.87,0.45,1.9233824373
2020-02-23 04:30:00,1.943,-0.46,1.9967095432000002,0.263,0,0.263,1.6800000000000002,-0.46,1.7418381096000002,1.9929999999999999,0.45,2.0431713095,0.263,0,0.263,1.73,0.45,1.7875681805
2020-02-23 05:00:00,1.8955000000000002,0.0,1.8955000000000002,0.2655,0,0.2655,1.63,0.0,1.63,1.9255,0.0,1.9255,0.2655,0,0.2655,1.6600000000000001,0.0,1.6600000000000001
2020-02-23 05:30:00,1.8955000000000002,0.0,1.8955000000000002,0.2655,0,0.2655,1.63,0.0,1.63,1.9255,0.0,1.9255,0.2655,0,0.2655,1.6600000000000001,0.0,1.6600000000000001
2020-02-23 06:00:00,1.876,0.18,1.8846156107,0.266,0,0.266,1.6099999999999999,0.18,1.6200308639,1.9060000000000001,0.15,1.9118933025,0.266,0,0.266,1.6400000000000001,0.15,1.6468454694
2020-02-23 06:30:00,1.9060000000000001,0.18,1.9144806084,0.266,0,0.266,1.6400000000000001,0.18,1.6498484779,1.936,0.17,1.9434495105,0.266,0,0.266,1.67,0.17,1.6786303941
2020-02-23 07:00:00,1.945,0.0,1.945,0.265,0,0.265,1.6800000000000002,0.0,1.6800000000000002,1.975,0.0,1.975,0.265,0,0.265,1.71,0.0,1.71
2020-02-23 07:30:00,1.865,0.0,1.865,0.265,0,0.265,1.6,0.0,1.6,1.895,0.0,1.895,0.265,0,0.265,1.63,0.0,1.63
2020-02-23 08:00:00,1.865,-0.44,1.916200668,0.265,0,0.265,1.6,-0.44,1.659397481,1.925,0.46,1.9791980699,0.265,0,0.265,1.6600000000000001,0.46,1.7225562399999998
2020-02-23 08:30:00,1.957,-0.47000000000000003,2.0126472617,0.267,0,0.267,1.69,-0.47000000000000003,1.7541379649,2.017,0.44,2.0644343051,0.267,0,0.267,1.75,0.44,1.8044666802
2020-02-23 09:00:00,1.9875,-0.47000000000000003,2.0423163932,0.2675,0,0.2675,1.72,-0.47000000000000003,1.783059169,2.0575,0.46,2.1082946307,0.2675,0,0.2675,1.79,0.46,1.8481612484
2020-02-23 09:30:00,2.0985,0.15,2.1038541418,0.2685,0,0.2685,1.83,0.15,1.8361372498000001,2.1285,0.0,2.1285,0.2685,0,0.2685,1.8599999999999999,0.0,1.8599999999999999
2020-02-23 10:00:00,2.1555,0.16,2.16143014,0.28550000000000003,0,0.28550000000000003,1.87,0.16,1.8768324379,2.1955,0.17,2.2020718085,0.28550000000000003,0,0.28550000000000003,1.9100000000000001,0.17,1.9175505207999999
2020-02-23 10:30:00,2.1925,0.17,2.1990807739,0.28250000000000003,0,0.28250000000000003,1.9100000000000001,0.17,1.9175505207999999,2.2325,0.16,2.2382261392,0.28250000000000003,0,0.28250000000000003,1.9500000000000002,0.16,1.9565530915
2020-02-23 11:00:00,2.1685,0.17,2.1751533854,0.28850000000000003,0,0.28850000000000003,1.88,0.17,1.8876705221,2.2085,0.16,2.2142882039,0.28850000000000003,0,0.28850000000000003,1.92,0.16,1.9266551326
2020-02-23 11:30:00,2.135,0.17,2.1417574559,0.325,0,0.325,1.81,0.17,1.8179658963,2.175,0.16,2.1808771171,0.325,0,0.325,1.85,0.16,1.8569060289000001
2020-02-23 12:00:00,2.0795,0.0,2.0795,0.34950000000000003,0,0.34950000000000003,1.73,0.0,1.73,2.1095,0.0,2.1095,0.34950000000000003,0,0.34950000000000003,1.76,0.0,1.76
2020-02-23 12:30:00,2.102,0.0,2.102,0.372,0,0.372,1.73,0.0,1.73,2.132,0.0,2.132,0.372,0,0.372,1.76,0.0,1.76
2020-02-23 13:00:00,2.073,0.0,2.073,0.383,0,0.383,1.69,0.0,1.69,2.103,0.0,2.103,0.383,0,0.383,1.72,0.0,1.72
2020-02-23 13:30:00,2.005,0.0,2.005,0.385,0,0.385,1.62,0.0,1.62,2.045,0.0,2.045,0.385,0,0.385,1.6600000000000001,0.0,1.6600000000000001
2020-02-23 14:00:00,1.9955,0.0,1.9955,0.3855,0,0.3855,1.6099999999999999,0.0,1.6099999999999999,2.0255,0.0,2.0255,0.3855,0,0.3855,1.6400000000000001,0.0,1.6400000000000001
2020-02-23 14:30:00,1.9380000000000002,0.0,1.9380000000000002,0.398,0,0.398,1.54,0.0,1.54,1.968,0.0,1.968,0.398,0,0.398,1.57,0.0,1.57
2020-02-23 15:00:00,1.891,0.0,1.891,0.481,0,0.481,1.4100000000000001,0.0,1.4100000000000001,1.921,0.0,1.921,0.481,0,0.481,1.44,0.0,1.44
2020-02-23 15:30:00,2.1185,-0.46,2.1678658284,0.3185,0,0.3185,1.8,-0.46,1.8578482177,2.1885,0.45,2.2342856241,0.3185,0,0.3185,1.87,0.45,1.9233824373
2020-02-23 16:00:00,2.115,-0.46,2.1644456565,0.165,0,0.165,1.9500000000000002,-0.46,2.0035218991,2.195,0.45,2.2406528067,0.165,0,0.165,2.03,0.45,2.0792787211
2020-02-23 16:30:00,2.278,-0.14,2.2822979648,0.128,0,0.128,2.15,-0.14,2.154553318,2.308,-0.14,2.3122422018,0.128,0,0.128,2.18,-0.14,2.1844907873
2020-02-23 17:00:00,2.4125,0.0,2.4125,0.0825,0,0.0825,2.33,0.0,2.33,2.4425,0.0,2.4425,0.0825,0,0.0825,2.36,0.0,2.36
2020-02-23 17:30:00,2.5905,-0.42,2.6243266279,0.030500000000000003,0,0.030500000000000003,2.56,-0.42,2.5942243542,2.6305,0.53,2.6833617442,0.030500000000000003,0,0.030500000000000003,2.6,0.53,2.653469427
2020-02-23 18:00:00,2.7735000000000003,-0.44,2.8081848675,0.0135,0,0.0135,2.76,-0.44,2.7948524111,2.8335,0.51,2.8790314778,0.0135,0,0.0135,2.8200000000000003,0.51,2.8657459762
2020-02-23 18:30:00,2.894,-0.14,2.8973843376,0.014,0,0.014,2.88,-0.14,2.8834007699,2.924,0.51,2.9681435275,0.014,0,0.014,2.91,0.51,2.9543527210000002
2020-02-23 19:00:00,2.68,-0.46,2.7191910562,0.01,0,0.01,2.67,-0.46,2.7093357119,2.77,0.45,2.8063143088,0.01,0,0.01,2.76,0.45,2.7964441707
2020-02-23 19:30:00,2.5065,-0.49,2.553946407,0.006500000000000001,0,0.006500000000000001,2.5,-0.49,2.5475674672,2.6165000000000003,0.44,2.6532380689,0.006500000000000001,0,0.006500000000000001,2.61,0.44,2.6468282906000002
2020-02-23 20:00:00,2.366,-0.49,2.4162069448,0.006,0,0.006,2.36,-0.49,2.4103319273,2.446,0.42,2.4817969296,0.006,0,0.006,2.44,0.42,2.4758836806
2020-02-23 20:30:00,2.21,-0.15,2.2150846485,0.0,0,0.0,2.21,-0.15,2.2150846485,2.24,-0.15,2.2450167037,0.0,0,0.0,2.24,-0.15,2.2450167037
2020-02-23 21:00:00,2.112,-0.15,2.1173200042,0.002,0,0.002,2.11,-0.15,2.1153250341,2.142,-0.15,2.1472456776,0.002,0,0.002,2.14,-0.15,2.1452505681
2020-02-23 21:30:00,1.966,-0.14,1.9709784371999999,0.016,0,0.016,1.9500000000000002,-0.14,1.9550191815,1.996,-0.14,2.0009037958,0.016,0,0.016,1.98,-0.14,1.9849433241
2020-02-23 22:00:00,1.845,-0.14,1.8503040291000001,0.075,0,0.075,1.77,-0.14,1.7755280905,1.875,-0.14,1.8802194021,0.075,0,0.075,1.8,-0.14,1.8054362354
2020-02-23 22:30:00,1.7445,-0.14,1.7501086395,0.1145,0,0.1145,1.63,-0.14,1.6360012225,1.7745000000000002,-0.14,1.7800141151000002,0.1145,0,0.1145,1.6600000000000001,-0.14,1.6658931538
2020-02-23 23:00:00,1.7355,-0.14,1.741137631,0.1355,0,0.1355,1.6,-0.14,1.606113321,1.7655,-0.14,1.7710421367,0.1355,0,0.1355,1.63,-0.14,1.6360012225
2020-02-23 23:30:00,1.6640000000000001,-0.14,1.6698790374999999,0.134,0,0.134,1.53,-0.14,1.5363918771,1.694,-0.14,1.6997752793,0.134,0,0.134,1.56,-0.14,1.5662694531999999
2020-02-24 00:00:00,1.6720000000000002,-0.14,1.6778510065,0.112,0,0.112,1.56,-0.14,1.5662694531999999,1.702,-0.14,1.707748225,0.112,0,0.112,1.5899999999999999,-0.14,1.5961516219
2020-02-24 00:30:00,2.193,-0.46,2.2407251059,0.123,0,0.123,2.07,-0.46,2.1204952252,2.233,0.44,2.2759369499,0.123,0,0.123,2.11,0.44,2.1553885961
2020-02-24 01:00:00,2.3635,0.0,2.3635,0.2235,0,0.2235,2.14,0.0,2.14,2.3935,0.0,2.3935,0.2235,0,0.2235,2.17,0.0,2.17
2020-02-24 01:30:00,2.2795,-0.48,2.3294892681,0.2595,0,0.2595,2.02,-0.48,2.0762466135,2.3195,0.44,2.3608643015,0.2595,0,0.2595,2.06,0.44,2.1064662352
2020-02-24 02:00:00,2.171,0.0,2.171,0.261,0,0.261,1.9100000000000001,0.0,1.9100000000000001,2.201,0.0,2.201,0.261,0,0.261,1.94,0.0,1.94
2020-02-24 02:30:00,2.1825,-0.47000000000000003,2.2325335944,0.2525,0,0.2525,1.9300000000000002,-0.47000000000000003,1.9864037857,2.2325,0.44,2.2754463848,0.2525,0,0.2525,1.98,0.44,2.0282997806
2020-02-24 03:00:00,2.0855,-0.45,2.1334971877,0.2655,0,0.2655,1.82,-0.45,1.8748066567000001,2.1455,0.46,2.1942584738,0.2655,0,0.2655,1.88,0.46,1.9354586020000002
2020-02-24 03:30:00,2.007,-0.48,2.0636009789,0.267,0,0.267,1.74,-0.48,1.8049930748,2.087,0.41000000000000003,2.1268918637,0.267,0,0.267,1.82,0.41000000000000003,1.8656098199
2020-02-24 04:00:00,2.005,-0.46,2.0570913932,0.265,0,0.265,1.74,-0.46,1.7997777641,2.125,0.43,2.1680694177,0.265,0,0.265,1.8599999999999999,0.43,1.9090573590000002
2020-02-24 04:30:00,1.9260000000000002,-0.48,1.9849120887,0.266,0,0.266,1.6600000000000001,-0.48,1.7280046296,2.036,0.42,2.0788689232,0.266,0,0.266,1.77,0.42,1.8191481523
2020-02-24 05:00:00,1.866,-0.48,1.9267475185,0.266,0,0.266,1.6,-0.48,1.6704490414,1.976,0.42,2.0201425692,0.266,0,0.266,1.71,0.42,1.7608236709
2020-02-24 05:30:00,1.913,-0.45,1.9652147465,0.263,0,0.263,1.65,-0.45,1.7102631376000001,1.9929999999999999,0.44,2.0409921607,0.263,0,0.263,1.73,0.44,1.7850770292
2020-02-24 06:00:00,1.986,-0.03,1.9862265732000002,0.266,0,0.266,1.72,-0.03,1.720261608,2.016,0.47000000000000003,2.0700618348,0.266,0,0.266,1.75,0.47000000000000003,1.8120154525
2020-02-24 06:30:00,2.206,-0.06,2.2068158056,0.266,0,0.266,1.94,-0.06,1.9409276133,2.266,0.38,2.2976413992999998,0.266,0,0.266,2.0,0.38,2.0357799488
2020-02-24 07:00:00,2.386,0.19,2.3935530076,0.266,0,0.266,2.12,0.19,2.1284971223999998,2.426,0.17,2.4319490126,0.266,0,0.266,2.16,0.17,2.1666794871
2020-02-24 07:30:00,2.5745,-0.27,2.5886193714,0.2645,0,0.2645,2.31,-0.27,2.3257256932,2.6745,0.5700000000000001,2.7345658247999998,0.2645,0,0.2645,2.41,0.5700000000000001,2.4764894508
2020-02-24 08:00:00,2.6675,0.21,2.6757533986,0.2675,0,0.2675,2.4,0.21,2.4091699815,2.7075,0.23,2.7172515986,0.2675,0,0.2675,2.44,0.23,2.4508161906
2020-02-24 08:30:00,2.698,0.21,2.7061603796,0.268,0,0.268,2.43,0.21,2.4390571949,2.738,0.19,2.7445844859,0.268,0,0.268,2.47,0.19,2.477296914
2020-02-24 09:00:00,2.766,0.24,2.7763926235,0.266,0,0.266,2.5,0.24,2.5114935795,2.7960000000000003,0.22,2.8046418666,0.266,0,0.266,2.5300000000000002,0.22,2.5395472036999998
2020-02-24 09:30:00,2.7185,0.26,2.730905024,0.2685,0,0.2685,2.45,0.26,2.4637572932,2.7585,0.22,2.7672589778,0.2685,0,0.2685,2.49,0.22,2.499699982
2020-02-24 10:00:00,2.7505,0.26,2.7627613451,0.2705,0,0.2705,2.48,0.26,2.493591787,2.7805,0.24,2.7908386284,0.2705,0,0.2705,2.51,0.24,2.5214479967
2020-02-24 10:30:00,2.803,0.23,2.8124204878,0.273,0,0.273,2.5300000000000002,0.23,2.540433034,2.843,0.29,2.8577524385,0.273,0,0.273,2.5700000000000003,0.29,2.5863101129
2020-02-24 11:00:00,2.767,-0.24,2.7773888817,0.277,0,0.277,2.49,-0.24,2.501539526,2.877,0.68,2.9562694397,0.277,0,0.277,2.6,0.68,2.6874523251999998
2020-02-24 11:30:00,2.7395,-0.31,2.7569839046,0.2795,0,0.2795,2.46,-0.31,2.4794555854,2.8495,0.62,2.9161704768,0.2795,0,0.2795,2.5700000000000003,0.62,2.6437284278
2020-02-24 12:00:00,2.762,-0.31,2.7793423683,0.28200000000000003,0,0.28200000000000003,2.48,-0.31,2.499299902,2.872,0.62,2.9381599684,0.28200000000000003,0,0.28200000000000003,2.59,0.62,2.6631747971
2020-02-24 12:30:00,2.699,-0.29,2.7145351352000002,0.289,0,0.289,2.41,-0.29,2.4273854247,2.819,0.64,2.8907371032,0.289,0,0.289,2.5300000000000002,0.64,2.6096934686
2020-02-24 13:00:00,2.73,-0.30000000000000004,2.7464340516,0.28,0,0.28,2.45,-0.30000000000000004,2.4682990094,2.84,0.63,2.9090376416,0.28,0,0.28,2.56,0.63,2.636380094
2020-02-24 13:30:00,2.6845,-0.30000000000000004,2.7012108859,0.28450000000000003,0,0.28450000000000003,2.4,-0.30000000000000004,2.4186773245,2.7945,0.64,2.8668502315,0.28450000000000003,0,0.28450000000000003,2.51,0.64,2.5903088619
2020-02-24 14:00:00,2.6109999999999998,-0.29,2.6270555761,0.281,0,0.281,2.33,-0.29,2.3479778534,2.721,0.64,2.795253298,0.281,0,0.281,2.44,0.64,2.5225384041
2020-02-24 14:30:00,2.5869999999999997,-0.15,2.5913450176,0.28700000000000003,0,0.28700000000000003,2.3,-0.15,2.3048861143,2.677,0.53,2.7289611577,0.28700000000000003,0,0.28700000000000003,2.39,0.53,2.4480604568
2020-02-24 15:00:00,2.5665,0.24,2.5776970827,0.28650000000000003,0,0.28650000000000003,2.2800000000000002,0.24,2.2925967809,2.5965,0.23,2.6066668851,0.28650000000000003,0,0.28650000000000003,2.31,0.23,2.321421978
2020-02-24 15:30:00,2.526,0.24,2.5373758098,0.296,0,0.296,2.23,0.24,2.2428776159,2.566,0.23,2.5762872511,0.296,0,0.296,2.27,0.23,2.2816222299
2020-02-24 16:00:00,2.568,0.24,2.5791905707,0.278,0,0.278,2.29,0.24,2.3025420734,2.598,0.23,2.608161038,0.278,0,0.278,2.32,0.23,2.331372986
2020-02-24 16:30:00,2.701,0.24,2.7116417536,0.301,0,0.301,2.4,0.24,2.4119701491,2.731,0.23,2.7406679843,0.301,0,0.301,2.43,0.23,2.440860504
2020-02-24 17:00:00,2.7335000000000003,0.21,2.7415547140000003,0.29350000000000004,0,0.29350000000000004,2.44,0.21,2.4490202121999998,2.7735000000000003,0.19,2.7800004047,0.29350000000000004,0,0.29350000000000004,2.48,0.19,2.4872675771
2020-02-24 17:30:00,2.7445,-0.34,2.765480112,0.2745,0,0.2745,2.47,-0.34,2.4932909979,2.7945,0.53,2.8443154272999998,0.2745,0,0.2745,2.52,0.53,2.5751310646
2020-02-24 18:00:00,2.886,-0.34,2.9059587058,0.266,0,0.266,2.62,-0.34,2.6419689627,2.966,0.55,3.0165636078,0.266,0,0.266,2.7,0.55,2.7554491467
2020-02-24 18:30:00,3.0135,0.18,3.0188710224,0.2635,0,0.2635,2.75,0.18,2.755884613,3.0435,0.22,3.051441012,0.2635,0,0.2635,2.7800000000000002,0.22,2.7886914494
2020-02-24 19:00:00,2.9275,0.18,2.9330285116,0.23750000000000002,0,0.23750000000000002,2.69,0.18,2.6960155786,2.9475,0.0,2.9475,0.23750000000000002,0,0.23750000000000002,2.71,0.0,2.71
2020-02-24 19:30:00,2.793,0.15,2.7970250267,0.243,0,0.243,2.55,0.15,2.5544079549000003,2.823,0.0,2.823,0.243,0,0.243,2.58,0.0,2.58
2020-02-24 20:00:00,2.653,0.153,2.6574081358,0.233,0,0.233,2.42,0.153,2.4248317467,2.683,-0.003,2.6830016772,0.233,0,0.233,2.45,-0.003,2.4500018367
2020-02-24 20:30:00,2.4665,-0.41000000000000003,2.5003444263,0.2265,0,0.2265,2.24,-0.41000000000000003,2.2772132092,2.5165,0.33,2.5380449661,0.2265,0,0.2265,2.29,0.33,2.3136551169
2020-02-24 21:00:00,2.374,-0.36,2.4011405623,0.224,0,0.224,2.15,-0.36,2.1799311916,2.424,0.21,2.4330795301,0.224,0,0.224,2.2,0.21,2.21
2020-02-24 21:30:00,2.1885,-0.14,2.1929733811,0.2485,0,0.2485,1.94,-0.14,1.9450449866000001,2.2185,-0.13,2.2223056158,0.2485,0,0.2485,1.97,-0.13,1.9742846806
2020-02-24 22:00:00,2.0125,-0.16,2.0188502297,0.24250000000000002,0,0.24250000000000002,1.77,-0.16,1.7772169253999999,2.0425,-0.11,2.0454599116,0.24250000000000002,0,0.24250000000000002,1.8,-0.11,1.8033579789
2020-02-24 22:30:00,1.8215,-0.32,1.8493951038,0.2315,0,0.2315,1.5899999999999999,-0.32,1.6218816233000002,1.8815,0.07,1.8828017023,0.2315,0,0.2315,1.65,0.07,1.651484181
2020-02-24 23:00:00,1.7585000000000002,-0.52,1.8337726822,0.2485,0,0.2485,1.51,-0.52,1.5970284907,1.8685,0.38,1.9067491314,0.2485,0,0.2485,1.62,0.38,1.6639711536
2020-02-24 23:30:00,1.7335,-0.32,1.7627882034,0.24350000000000002,0,0.24350000000000002,1.49,-0.32,1.5239750654000002,1.7835,0.08,1.7852933232,0.24350000000000002,0,0.24350000000000002,1.54,0.08,1.5420765221
2020-02-25 00:00:00,1.776,-0.14,1.7815094723,0.23600000000000002,0,0.23600000000000002,1.54,-0.14,1.5463505424,1.806,-0.14,1.8114182289,0.23600000000000002,0,0.23600000000000002,1.57,-0.14,1.5762296786999999
2020-02-25 00:30:00,2.2825,-0.47000000000000003,2.3303875751,0.2325,0,0.2325,2.05,-0.47000000000000003,2.1031880563,2.3825,0.45,2.424624971,0.2325,0,0.2325,2.15,0.45,2.1965882636
2020-02-25 01:00:00,2.3945,-0.47000000000000003,2.4401906176,0.1845,0,0.1845,2.21,-0.47000000000000003,2.2594247055,2.4945,0.44,2.5330081425,0.1845,0,0.1845,2.31,0.44,2.3515314159000003
2020-02-25 01:30:00,2.3055,-0.49,2.3569960225,0.17550000000000002,0,0.17550000000000002,2.13,-0.49,2.1856349192,2.4155,0.44,2.4552474926,0.17550000000000002,0,0.17550000000000002,2.24,0.44,2.2828052917
2020-02-25 02:00:00,2.2275,-0.5,2.2829271232,0.1275,0,0.1275,2.1,-0.5,2.1587033145,2.3375,0.42,2.3749328938,0.1275,0,0.1275,2.21,0.42,2.2495555117
2020-02-25 02:30:00,2.292,-0.5,2.3459036638,0.182,0,0.182,2.11,-0.5,2.1684326137,2.352,0.39,2.3841149301,0.182,0,0.182,2.17,0.39,2.2047675614
2020-02-25 03:00:00,2.27,0.0,2.27,0.2,0,0.2,2.07,0.0,2.07,2.31,0.0,2.31,0.2,0,0.2,2.11,0.0,2.11
2020-02-25 03:30:00,2.1855,-0.48,2.2375902775,0.23550000000000001,0,0.23550000000000001,1.9500000000000002,-0.48,2.0082081565,2.2355,0.43,2.2764797935,0.23550000000000001,0,0.23550000000000001,2.0,0.43,2.0457028132
2020-02-25 04:00:00,2.165,-0.44,2.2092589255,0.225,0,0.225,1.94,-0.44,1.9892712233,2.205,0.47000000000000003,2.25453432,0.225,0,0.225,1.98,0.47000000000000003,2.0350184274
2020-02-25 04:30:00,2.036,-0.5,2.0964961245,0.23600000000000002,0,0.23600000000000002,1.8,-0.5,1.8681541691999999,2.086,0.4,2.1240047081,0.23600000000000002,0,0.23600000000000002,1.85,0.4,1.8927493230999999
2020-02-25 05:00:00,1.9344999999999999,-0.47000000000000003,1.9907762933000002,0.2545,0,0.2545,1.6800000000000002,-0.47000000000000003,1.7445056606,2.0445,0.42,2.0871943489,0.2545,0,0.2545,1.79,0.42,1.8386136081000002
2020-02-25 05:30:00,1.9649999999999999,-0.45,2.0158682993,0.255,0,0.255,1.71,-0.45,1.7682194434,2.005,0.44,2.0527116212,0.255,0,0.255,1.75,0.44,1.8044666802
2020-02-25 06:00:00,2.054,0.0,2.054,0.254,0,0.254,1.8,0.0,1.8,2.084,0.0,2.084,0.254,0,0.254,1.83,0.0,1.83
2020-02-25 06:30:00,2.2795,-0.39,2.3126219427,0.2595,0,0.2595,2.02,-0.39,2.0573040611,2.3795,0.53,2.4378105443,0.2595,0,0.2595,2.12,0.53,2.1852459816
2020-02-25 07:00:00,2.5335,-0.37,2.5603754119,0.2535,0,0.2535,2.2800000000000002,-0.37,2.3098268333,2.6435,0.55,2.7001096737,0.2535,0,0.2535,2.39,0.55,2.4524681445
2020-02-25 07:30:00,2.6955,-0.37,2.7207756706,0.24550000000000002,0,0.24550000000000002,2.45,-0.37,2.4777812656,2.8055,0.5700000000000001,2.8628185849000003,0.24550000000000002,0,0.24550000000000002,2.56,0.5700000000000001,2.6226894593
2020-02-25 08:00:00,2.7439999999999998,-0.35000000000000003,2.7662313714,0.264,0,0.264,2.48,-0.35000000000000003,2.5045758124,2.854,0.58,2.9123385792,0.264,0,0.264,2.59,0.58,2.6541476975
2020-02-25 08:30:00,2.7915,-0.33,2.8109379662,0.24150000000000002,0,0.24150000000000002,2.55,-0.33,2.5712642805,2.9015,0.6000000000000001,2.9628874852,0.24150000000000002,0,0.24150000000000002,2.66,0.6000000000000001,2.726829661
2020-02-25 09:00:00,2.723,-0.29,2.7383989848,0.403,0,0.403,2.32,-0.29,2.338054747,2.843,0.64,2.9141463587,0.403,0,0.403,2.44,0.64,2.5225384041
2020-02-25 09:30:00,2.661,-0.15,2.6652243808,0.481,0,0.481,2.18,-0.15,2.1851544568,2.751,0.56,2.8074189214,0.481,0,0.481,2.27,0.56,2.338054747
2020-02-25 10:00:00,2.5935,0.25,2.6055214929,0.6035,0,0.6035,1.99,0.25,2.0056420418,2.6335,0.23,2.6435245885,0.6035,0,0.6035,2.03,0.23,2.0429880078
2020-02-25 10:30:00,2.529,0.26,2.542329837,0.6990000000000001,0,0.6990000000000001,1.83,0.26,1.848377667,2.569,0.24,2.5801862336,0.6990000000000001,0,0.6990000000000001,1.87,0.24,1.885338166
2020-02-25 11:00:00,2.553,0.26,2.566205175,0.503,0,0.503,2.05,0.26,2.0664220285,2.593,0.24,2.60408314,0.503,0,0.503,2.09,0.24,2.1037347742
2020-02-25 11:30:00,2.689,0.28,2.7035386071,0.329,0,0.329,2.36,0.28,2.3765521244,2.729,0.25,2.7404271565,0.329,0,0.329,2.4,0.25,2.4129857024
2020-02-25 12:00:00,2.7125,0.25,2.7239963748,0.3125,0,0.3125,2.4,0.25,2.4129857024,2.7425,0.23,2.7521275861000003,0.3125,0,0.3125,2.43,0.23,2.440860504
2020-02-25 12:30:00,2.7185,0.24,2.7290735149,0.34850000000000003,0,0.34850000000000003,2.37,0.24,2.3821209037,2.7585,0.21,2.7664819266,0.34850000000000003,0,0.34850000000000003,2.41,0.21,2.4191320758
2020-02-25 13:00:00,2.8265000000000002,0.24,2.8366709802,0.3765,0,0.3765,2.45,0.24,2.461727036,2.8665000000000003,0.21,2.8741820141,0.3765,0,0.3765,2.49,0.21,2.4988397308
2020-02-25 13:30:00,2.7185,0.24,2.7290735149,0.5085000000000001,0,0.5085000000000001,2.21,0.24,2.2229934773,2.7485,0.22,2.7572907446,0.5085000000000001,0,0.5085000000000001,2.24,0.22,2.2507776434
2020-02-25 14:00:00,2.5525,0.26,2.5657077484,0.6525000000000001,0,0.6525000000000001,1.9,0.26,1.9177069641000002,2.5825,0.23,2.5927217841,0.6525000000000001,0,0.6525000000000001,1.9300000000000002,0.23,1.9436563482
2020-02-25 14:30:00,2.6550000000000002,0.24,2.6658253881,0.395,0,0.395,2.26,0.24,2.2727076363,2.6950000000000003,0.22,2.7039646817,0.395,0,0.395,2.3,0.22,2.3104977819
2020-02-25 15:00:00,2.6785,0.25,2.6901416784,0.3785,0,0.3785,2.3,0.25,2.3135470603,2.7085,0.23,2.7182480111,0.3785,0,0.3785,2.33,0.23,2.3413244115
2020-02-25 15:30:00,2.649,0.23,2.6589661525,0.439,0,0.439,2.21,0.23,2.2219360927,2.6790000000000003,0.2,2.6864550992,0.439,0,0.439,2.24,0.2,2.2489108475
2020-02-25 16:00:00,2.613,0.23,2.6231029336000002,0.5730000000000001,0,0.5730000000000001,2.04,0.23,2.0529247429,2.653,0.2,2.6605279551,0.5730000000000001,0,0.5730000000000001,2.08,0.2,2.0895932619
2020-02-25 16:30:00,2.808,0.21,2.8158416149,0.368,0,0.368,2.44,0.21,2.4490202121999998,2.848,0.2,2.8550138353000003,0.368,0,0.368,2.48,0.2,2.4880514464
2020-02-25 17:00:00,2.866,-0.27,2.8786899798,0.316,0,0.316,2.55,-0.27,2.5642542776,2.936,0.56,2.9889289051,0.316,0,0.316,2.62,0.56,2.6791789787
