Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 17:30:00,2.83,-0.31,2.8469281691,0.30000000000000004,0,0.30000000000000004,2.5300000000000002,-0.31,2.5489213404999997,2.91,0.48,2.949321956,0.30000000000000004,0,0.30000000000000004,2.61,0.48,2.6537709018999998
2020-02-25 18:00:00,2.935,-0.4,2.9621318337,0.195,0,0.195,2.74,-0.4,2.769043156,3.015,0.52,3.0595138503,0.195,0,0.195,2.8200000000000003,0.52,2.8675425019
2020-02-25 18:30:00,3.1215,0.2,3.1279006138,0.2615,0,0.2615,2.86,0.2,2.8669844785,3.1515,0.13,3.1541801233,0.2615,0,0.2615,2.89,0.13,2.8929223979
2020-02-25 19:00:00,3.1445,0.2,3.1508538922,0.2645,0,0.2645,2.88,0.2,2.8869360921,3.1745,0.23,3.182821115,0.2645,0,0.2645,2.91,0.23,2.919075196
2020-02-25 19:30:00,3.021,0.21,3.0282901116,0.261,0,0.261,2.76,0.21,2.7679776011,3.051,0.21,3.0582185991,0.261,0,0.261,2.79,0.21,2.7978920637
2020-02-25 20:00:00,2.8995,-0.45,2.9342120322,0.2595,0,0.2595,2.64,-0.45,2.6780776688,2.9395,0.48,2.9784325155999998,0.2595,0,0.2595,2.68,0.48,2.722645772
2020-02-25 20:30:00,2.683,-0.46,2.7221478652,0.243,0,0.243,2.44,-0.46,2.4829820781,2.753,0.47000000000000003,2.7928317171,0.243,0,0.243,2.51,0.47000000000000003,2.5536248746
2020-02-25 21:00:00,2.55,0.0,2.55,0.26,0,0.26,2.29,0.0,2.29,2.59,0.0,2.59,0.26,0,0.26,2.33,0.0,2.33
2020-02-25 21:30:00,2.3655,-0.14,2.3696392658,0.2655,0,0.2655,2.1,-0.14,2.104661493,2.3955,-0.14,2.3995875166,0.2655,0,0.2655,2.13,-0.14,2.1345959805
2020-02-25 22:00:00,2.145,-0.47000000000000003,2.195888203,0.265,0,0.265,1.88,-0.47000000000000003,1.937859644,2.225,0.33,2.2493387917,0.265,0,0.265,1.96,0.33,1.9875864761000002
2020-02-25 22:30:00,2.009,-0.46,2.0609902959,0.259,0,0.259,1.75,-0.46,1.8094474295,2.069,0.27,2.0865428345,0.259,0,0.259,1.81,0.27,1.8300273222
2020-02-25 23:00:00,1.98,-0.19,1.9890952717000001,0.26,0,0.26,1.72,-0.19,1.730462366,2.02,-0.09,2.0220039565,0.26,0,0.26,1.76,-0.09,1.7622996340000001
2020-02-25 23:30:00,1.8805,-0.54,1.9564969333,0.2605,0,0.2605,1.62,-0.54,1.7076299365,1.9905,0.36,2.0227926859,0.2605,0,0.2605,1.73,0.36,1.7670597047
2020-02-26 00:00:00,1.8825,-0.5,1.9477695577,0.2625,0,0.2625,1.62,-0.5,1.6954055561999999,1.9825,0.4,2.0224505556,0.2625,0,0.2625,1.72,0.4,1.7658992044000001
2020-02-26 00:30:00,2.455,-0.45,2.4959016407,0.265,0,0.265,2.19,-0.45,2.2357549061,2.555,0.47000000000000003,2.5978693193,0.265,0,0.265,2.29,0.47000000000000003,2.3377339455
2020-02-26 01:00:00,2.5484999999999998,-0.49,2.5951786546999998,0.2585,0,0.2585,2.29,-0.49,2.3418368859,2.6585,0.43,2.6930507329,0.2585,0,0.2585,2.4,0.43,2.4382165613
2020-02-26 01:30:00,2.498,-0.49,2.5456048397,0.258,0,0.258,2.24,-0.49,2.2929675096,2.608,0.43,2.6432109261,0.258,0,0.258,2.35,0.43,2.3890165341
2020-02-26 02:00:00,2.4125,-0.51,2.4658175622,0.2525,0,0.2525,2.16,-0.51,2.2193918086,2.5225,0.42,2.5572262806,0.2525,0,0.2525,2.27,0.42,2.3085276693
2020-02-26 02:30:00,2.416,-0.51,2.469241989,0.23600000000000002,0,0.23600000000000002,2.18,-0.51,2.2388613177,2.526,0.42,2.5606788163000003,0.23600000000000002,0,0.23600000000000002,2.29,0.42,2.3281967271
2020-02-26 03:00:00,2.388,-0.51,2.4418525754,0.258,0,0.258,2.13,-0.51,2.1902054698,2.458,0.42,2.493624671,0.258,0,0.258,2.2,0.42,2.2397321268
2020-02-26 03:30:00,2.3695,-0.51,2.4237636539,0.2595,0,0.2595,2.11,-0.51,2.1707602355,2.4195,0.39,2.4507305543,0.2595,0,0.2595,2.16,0.39,2.1949259669
2020-02-26 04:00:00,2.3405,-0.49,2.3912424072,0.2605,0,0.2605,2.08,-0.49,2.1369370604,2.4505,0.42,2.4862321392,0.2605,0,0.2605,2.19,0.42,2.2299103121
2020-02-26 04:30:00,2.2695,-0.5,2.323925612,0.2595,0,0.2595,2.01,-0.5,2.0712556578,2.3795,0.42,2.41628232,0.2595,0,0.2595,2.12,0.42,2.1612033685
2020-02-26 05:00:00,2.2095000000000002,0.0,2.2095000000000002,0.2595,0,0.2595,1.9500000000000002,0.0,1.9500000000000002,2.2495,0.0,2.2495,0.2595,0,0.2595,1.99,0.0,1.99
2020-02-26 05:30:00,2.2115,-0.46,2.2588342679,0.2615,0,0.2615,1.9500000000000002,-0.46,2.0035218991,2.2815,0.44,2.3235408862,0.2615,0,0.2615,2.02,0.44,2.0673654733
2020-02-26 06:00:00,2.277,0.0,2.277,0.267,0,0.267,2.01,0.0,2.01,2.307,0.0,2.307,0.267,0,0.267,2.04,0.0,2.04
2020-02-26 06:30:00,2.497,-0.14,2.5009216301,0.267,0,0.267,2.23,-0.14,2.2343902972,2.547,0.42,2.581396715,0.267,0,0.267,2.2800000000000002,0.42,2.3183614904
2020-02-26 07:00:00,2.7275,0.22,2.7363582094,0.2675,0,0.2675,2.46,0.22,2.469817807,2.7675,0.2,2.7747173279,0.2675,0,0.2675,2.5,0.2,2.5079872408
2020-02-26 07:30:00,2.887,-0.07,2.8878485071,0.267,0,0.267,2.62,-0.07,2.6209349477,2.957,0.5,2.9989746581,0.267,0,0.267,2.69,0.5,2.7360738294
2020-02-26 08:00:00,2.9005,0.23,2.9096048271,0.2805,0,0.2805,2.62,0.23,2.6300760445,2.9505,0.22,2.958690631,0.2805,0,0.2805,2.67,0.22,2.6790483385
2020-02-26 08:30:00,2.9595000000000002,0.03,2.9596520487999998,0.3195,0,0.3195,2.64,0.03,2.640170449,3.8495,0.45,3.8757128699,0.3195,0,0.3195,3.5300000000000002,0.45,3.5585671274
2020-02-26 09:00:00,0.403,0.0,0.403,0.403,0,0.403,0.0,0.0,0.0,5.513,0.51,5.5365394426,0.403,0,0.403,5.11,0.51,5.1353870351
2020-02-26 09:30:00,0.389,0.0,0.389,0.389,0,0.389,0.0,0.0,0.0,5.449,0.49,5.4709872052,0.389,0,0.389,5.06,0.49,5.0836699342
2020-02-26 10:00:00,0.56,0.0,0.56,0.56,0,0.56,0.0,0.0,0.0,4.94,0.47000000000000003,4.9623079308,0.56,0,0.56,4.38,0.47000000000000003,4.4051447195
2020-02-26 10:30:00,0.64,0.0,0.64,0.64,0,0.64,0.0,0.0,0.0,4.75,0.45,4.7712681752,0.64,0,0.64,4.11,0.45,4.1345616454
2020-02-26 11:00:00,0.9275,0.0,0.9275,0.9275,0,0.9275,0.0,0.0,0.0,4.3775,0.47000000000000003,4.4026589977,0.9275,0,0.9275,3.45,0.47000000000000003,3.4818673151
2020-02-26 11:30:00,0.923,0.0,0.923,0.923,0,0.923,0.0,0.0,0.0,4.293,0.5,4.3220190883,0.923,0,0.923,3.37,0.5,3.4068900775
2020-02-26 12:00:00,0.8195,0.0,0.8195,0.8195,0,0.8195,0.0,0.0,0.0,4.1695,0.46,4.1947979987,0.8195,0,0.8195,3.35,0.46,3.3814346068
2020-02-26 12:30:00,0.901,0.0,0.901,0.901,0,0.901,0.0,0.0,0.0,3.9210000000000003,0.43,3.9445077006,0.901,0,0.901,3.02,0.43,3.0504589819
2020-02-26 13:00:00,2.319,0.26,2.3335297298,0.979,0,0.979,1.34,0.26,1.3649908425000001,2.659,0.29,2.6747674665,0.979,0,0.979,1.6800000000000002,0.29,1.7048460341
2020-02-26 13:30:00,2.392,0.25,2.405028898,0.862,0,0.862,1.53,0.25,1.5502902954,2.432,0.23,2.4428516124,0.862,0,0.862,1.57,0.23,1.5867577005
2020-02-26 14:00:00,2.179,0.23,2.1911049724,1.019,0,1.019,1.16,0.23,1.1825819211,2.219,0.23,2.2308879398,1.019,0,1.019,1.2,0.23,1.2218428704
2020-02-26 14:30:00,2.2535,0.23,2.265206889,0.8435,0,0.8435,1.4100000000000001,0.23,1.4286357128,2.2835,0.21,2.2931358987,0.8435,0,0.8435,1.44,0.21,1.4552319403
2020-02-26 15:00:00,2.165,0.23,2.1771828127,0.755,0,0.755,1.4100000000000001,0.23,1.4286357128,2.195,0.22,2.2059975068,0.755,0,0.755,1.44,0.22,1.4567086188
2020-02-26 15:30:00,2.2640000000000002,0.23,2.2756528734,0.584,0,0.584,1.6800000000000002,0.23,1.6956709586,2.304,0.22,2.3144796391,0.584,0,0.584,1.72,0.22,1.7340126874
2020-02-26 16:00:00,2.3935,0.21,2.4026947892,0.3835,0,0.3835,2.01,0.21,2.0209403752,2.4335,0.2,2.4417047835,0.3835,0,0.3835,2.05,0.2,2.0597329924
2020-02-26 16:30:00,2.515,0.06,2.515715604,0.305,0,0.305,2.21,0.06,2.2108143296,2.545,0.4,2.5762424187,0.305,0,0.305,2.24,0.4,2.2754340245
2020-02-26 17:00:00,2.7025,-0.42,2.734941727,0.2225,0,0.2225,2.48,-0.42,2.5153131018,2.7725,0.51,2.8190168942,0.2225,0,0.2225,2.55,0.51,2.6004999519
2020-02-26 17:30:00,2.7880000000000003,-0.42,2.819458104,0.108,0,0.108,2.68,-0.42,2.7127108213,2.858,0.48,2.8980276051000002,0.108,0,0.108,2.75,0.48,2.7915766155
2020-02-26 18:00:00,2.8885,-0.46,2.9248986735,0.0385,0,0.0385,2.85,-0.46,2.8868841335,2.9485,0.48,2.9873152244,0.0385,0,0.0385,2.91,0.48,2.949321956
2020-02-26 18:30:00,3.0795,0.16,3.0836537176,0.059500000000000004,0,0.059500000000000004,3.02,0.16,3.0242354406,3.1095,0.0,3.1095,0.059500000000000004,0,0.059500000000000004,3.05,0.0,3.05
2020-02-26 19:00:00,3.0565,0.163,3.0608432253,0.026500000000000003,0,0.026500000000000003,3.03,0.163,3.034381156,3.0865,-0.003,3.086501458,0.026500000000000003,0,0.026500000000000003,3.06,-0.003,3.0600014706
2020-02-26 19:30:00,2.992,-0.14,2.9952736102,0.042,0,0.042,2.95,-0.14,2.9533201655,3.022,-0.14,3.0252411474,0.042,0,0.042,2.98,-0.14,2.983286778
2020-02-26 20:00:00,2.8615,0.0,2.8615,0.1115,0,0.1115,2.75,0.0,2.75,2.8815,0.0,2.8815,0.1115,0,0.1115,2.77,0.0,2.77
2020-02-26 20:30:00,2.6765,-0.23,2.6863641321,0.08650000000000001,0,0.08650000000000001,2.59,-0.23,2.6001923006,2.7065,0.07,2.7074050767999998,0.08650000000000001,0,0.08650000000000001,2.62,0.07,2.6209349477
2020-02-26 21:00:00,2.5155000000000003,-0.14,2.5193928336,0.0955,0,0.0955,2.42,-0.14,2.4240462042,2.5455,-0.14,2.5493470242000003,0.0955,0,0.0955,2.45,-0.14,2.45399674
2020-02-26 21:30:00,2.3705,-0.14,2.3746305502,0.1305,0,0.1305,2.24,-0.14,2.2443707359,2.4005,-0.14,2.4045790172,0.1305,0,0.1305,2.27,-0.14,2.2743130831
2020-02-26 22:00:00,2.1325,-0.14,2.1370906041,0.0825,0,0.0825,2.05,-0.14,2.0547749268,2.1625,-0.14,2.1670270534,0.0825,0,0.0825,2.08,-0.14,2.0847062143
2020-02-26 22:30:00,1.971,-0.15,1.9766995219,0.07100000000000001,0,0.07100000000000001,1.9,-0.15,1.9059118553,2.011,-0.11,2.0140062065,0.07100000000000001,0,0.07100000000000001,1.94,-0.11,1.9431160541999999
2020-02-26 23:00:00,1.956,-0.153,1.9619747705,0.053,0,0.053,1.903,-0.153,1.9091406444,1.996,-0.113,1.9991960884000002,0.053,0,0.053,1.943,-0.113,1.9462831243
2020-02-26 23:30:00,1.8,-0.23,1.8146349495,0.08,0,0.08,1.72,-0.23,1.7353097706,1.85,-0.01,1.8500270268,0.08,0,0.08,1.77,-0.01,1.7700282484
2020-02-27 00:00:00,2.0285,-0.23,2.0414975508,0.11850000000000001,0,0.11850000000000001,1.9100000000000001,-0.23,1.9237983262,2.0585,-0.01,2.0585242894,0.11850000000000001,0,0.11850000000000001,1.94,-0.01,1.940025773
2020-02-27 00:30:00,2.355,-0.44,2.3957514479,0.215,0,0.215,2.14,-0.44,2.1847654336,2.415,0.47000000000000003,2.4603099398,0.215,0,0.215,2.2,0.47000000000000003,2.2496444163
2020-02-27 01:00:00,2.5615,-0.443,2.599525197,0.2615,0,0.2615,2.3,-0.443,2.3422743221,2.5915,0.47300000000000003,2.6343122917,0.2615,0,0.2615,2.33,0.47300000000000003,2.3775258148000002
2020-02-27 01:30:00,2.4865,-0.443,2.5256546181,0.2665,0,0.2665,2.22,-0.443,2.2637687603,2.5165,0.47300000000000003,2.5605665877,0.2665,0,0.2665,2.25,0.47300000000000003,2.2991800712
2020-02-27 02:00:00,2.3025,-0.443,2.3447292488,0.2525,0,0.2525,2.05,-0.443,2.0973194797,2.3425000000000002,0.47300000000000003,2.3897772386,0.2525,0,0.2525,2.09,0.47300000000000003,2.1428553381
2020-02-27 02:30:00,2.302,-0.49,2.3535726035,0.052000000000000005,0,0.052000000000000005,2.25,-0.49,2.3027375013,2.392,0.42,2.4285930083,0.052000000000000005,0,0.052000000000000005,2.34,0.42,2.3773935307
2020-02-27 03:00:00,2.268,-0.49,2.320328425,0.078,0,0.078,2.19,-0.49,2.2441479452,2.378,0.43,2.4165645036,0.078,0,0.078,2.3,0.43,2.3398504226
2020-02-27 03:30:00,2.242,-0.47000000000000003,2.2907343801,0.182,0,0.182,2.06,-0.47000000000000003,2.1129363455,2.2720000000000002,0.45,2.3161355746,0.182,0,0.182,2.09,0.45,2.1378961621
2020-02-27 04:00:00,2.2415,0.0,2.2415,0.021500000000000002,0,0.021500000000000002,2.22,0.0,2.22,2.2715,0.0,2.2715,0.021500000000000002,0,0.021500000000000002,2.25,0.0,2.25
2020-02-27 04:30:00,2.1915,0.0,2.1915,0.021500000000000002,0,0.021500000000000002,2.17,0.0,2.17,2.2315,0.0,2.2315,0.021500000000000002,0,0.021500000000000002,2.21,0.0,2.21
2020-02-27 05:00:00,2.1155,0.0,2.1155,0.1955,0,0.1955,1.92,0.0,1.92,2.1455,0.0,2.1455,0.1955,0,0.1955,1.9500000000000002,0.0,1.9500000000000002
2020-02-27 05:30:00,2.1195,0.16,2.1255305808,0.2695,0,0.2695,1.85,0.16,1.8569060289000001,2.1595,0.0,2.1595,0.2695,0,0.2695,1.8900000000000001,0.0,1.8900000000000001
2020-02-27 06:00:00,2.172,-0.39,2.2067360513,0.262,0,0.262,1.9100000000000001,-0.39,1.9494101672,2.222,0.49,2.2753865606,0.262,0,0.262,1.96,0.49,2.0203217566
2020-02-27 06:30:00,2.526,0.02,2.5260791753,0.266,0,0.266,2.26,0.02,2.2600884938,2.566,0.4,2.5969897959,0.266,0,0.266,2.3,0.4,2.334523506
2020-02-27 07:00:00,2.798,0.23,2.8074372656,0.268,0,0.268,2.5300000000000002,0.23,2.540433034,2.8280000000000003,0.21,2.8357863107,0.268,0,0.268,2.56,0.21,2.5685988398
2020-02-27 07:30:00,2.798,0.23,2.8074372656,0.268,0,0.268,2.5300000000000002,0.23,2.540433034,2.8280000000000003,0.21,2.8357863107,0.268,0,0.268,2.56,0.21,2.5685988398
2020-02-27 08:00:00,2.815,0.23,2.824380463,0.275,0,0.275,2.54,0.23,2.5503921267000003,2.855,0.21,2.8627128742,0.275,0,0.275,2.58,0.21,2.5885324027000003
2020-02-27 08:30:00,2.7955,0.24,2.8057833576,0.2755,0,0.2755,2.52,0.24,2.5314027732,2.8255,0.22,2.8340519137999998,0.2755,0,0.2755,2.55,0.22,2.5594726019
2020-02-27 09:00:00,3.0615,0.30000000000000004,3.0761635603,0.3215,0,0.3215,2.74,0.30000000000000004,2.7563744303,3.0915,0.27,3.1032679952,0.3215,0,0.3215,2.77,0.27,2.7831277369
2020-02-27 09:30:00,3.1995,0.303,3.2138153727,0.4565,0,0.4565,2.743,0.303,2.7596844022,3.2295,0.273,3.2410182428,0.4565,0,0.4565,2.773,0.273,2.7864059288
2020-02-27 10:00:00,3.4235,0.32,3.4384229306,0.49350000000000005,0,0.49350000000000005,2.93,0.32,2.9474226029,3.4535,0.29,3.465654664,0.49350000000000005,0,0.49350000000000005,2.96,0.29,2.9741721537
2020-02-27 10:30:00,3.182,0.32,3.1980500309,0.682,0,0.682,2.5,0.32,2.5203967942,3.222,0.31,3.2368787435,0.682,0,0.682,2.54,0.31,2.5588473968
2020-02-27 11:00:00,3.1635,0.38,3.1862410847,0.8235,0,0.8235,2.34,0.38,2.3706539182,3.1935000000000002,0.35000000000000003,3.2126223323,0.8235,0,0.8235,2.37,0.35000000000000003,2.3957044893
2020-02-27 11:30:00,2.9939999999999998,0.38,3.0180185553,0.854,0,0.854,2.14,0.38,2.1734764779,3.024,0.37,3.0465514931,0.854,0,0.854,2.17,0.37,2.2013177871
2020-02-27 12:00:00,2.4405,0.24,2.4522724665,0.9605,0,0.9605,1.48,0.24,1.4993331851,2.4805,0.23,2.4911403513,0.9605,0,0.9605,1.52,0.23,1.5373028329
2020-02-27 12:30:00,2.4025,0.16,2.4078218892,0.8925000000000001,0,0.8925000000000001,1.51,0.16,1.5184531603,2.4525,0.29,2.4695862508,0.8925000000000001,0,0.8925000000000001,1.56,0.29,1.5867261894
2020-02-27 13:00:00,2.3005,0.12,2.3036276283,0.9305,0,0.9305,1.37,0.12,1.3752454326,2.3505000000000003,0.36,2.3779087977,0.9305,0,0.9305,1.42,0.36,1.4649232062
2020-02-27 13:30:00,2.258,0.27,2.2740853106,1.048,0,1.048,1.21,0.27,1.2397580409,2.2880000000000003,0.26,2.3027253419,1.048,0,1.048,1.24,0.26,1.2669648772
2020-02-27 14:00:00,2.219,0.27,2.2353659656,0.929,0,0.929,1.29,0.27,1.3179529582,2.259,0.26,2.273913147,0.929,0,0.929,1.33,0.26,1.3551752654
2020-02-27 14:30:00,2.1535,0.25,2.1679626957,1.0135,0,1.0135,1.1400000000000001,0.25,1.1670903992000001,2.1935000000000002,0.24,2.2065906394,1.0135,0,1.0135,1.18,0.24,1.2041594579
2020-02-27 15:00:00,2.106,0.21,2.1164441878,0.8260000000000001,0,0.8260000000000001,1.28,0.21,1.2971121771,2.136,0.19,2.1444337248,0.8260000000000001,0,0.8260000000000001,1.31,0.19,1.3237069162
2020-02-27 15:30:00,2.149,0.19,2.1573829053,0.639,0,0.639,1.51,0.19,1.5219066988,2.179,0.17,2.1856214219,0.639,0,0.639,1.54,0.17,1.5493547044
2020-02-27 16:00:00,2.31,0.17,2.3162469644,0.5,0,0.5,1.81,0.17,1.8179658963,2.35,0.21,2.3593643212,0.5,0,0.5,1.85,0.21,1.8618807695
2020-02-27 16:30:00,2.4445,0.21,2.4535036682,0.29450000000000004,0,0.29450000000000004,2.15,0.21,2.1602314691,2.4745,0.19,2.4817836832,0.29450000000000004,0,0.29450000000000004,2.18,0.19,2.1882641522
2020-02-27 17:00:00,2.5705,-0.37,2.5969925395,0.18050000000000002,0,0.18050000000000002,2.39,-0.37,2.4184705911,2.6305,0.52,2.6814045293,0.18050000000000002,0,0.18050000000000002,2.45,0.52,2.5045758124
2020-02-27 17:30:00,2.7295,0.18,2.7354287141,0.059500000000000004,0,0.059500000000000004,2.67,0.18,2.6760605374,2.7495000000000003,0.19,2.7560570114000003,0.059500000000000004,0,0.059500000000000004,2.69,0.19,2.6967016891
2020-02-27 18:00:00,2.7775,0.0,2.7775,0.007500000000000001,0,0.007500000000000001,2.77,0.0,2.77,2.8075,0.0,2.8075,0.007500000000000001,0,0.007500000000000001,2.8,0.0,2.8
2020-02-27 18:30:00,3.001,0.17,3.005811205,0.001,0,0.001,3.0,0.17,3.0048128061,3.031,0.0,3.031,0.001,0,0.001,3.03,0.0,3.03
2020-02-27 19:00:00,3.0175,0.17300000000000001,3.0224551692,0.0145,0,0.0145,3.003,0.17300000000000001,3.0079790558,3.0475,-0.003,3.0475014766,0.0145,0,0.0145,3.033,-0.003,3.0330014837
2020-02-27 19:30:00,2.9035,0.17300000000000001,2.9086493859,0.0035,0,0.0035,2.9,0.17300000000000001,2.9051555896,2.9335,-0.003,2.933501534,0.0035,0,0.0035,2.93,-0.003,2.9300015358
2020-02-27 20:00:00,2.8055,-0.30000000000000004,2.8214943293,0.0055000000000000005,0,0.0055000000000000005,2.8,-0.30000000000000004,2.8160255681,2.8455,0.08,2.8466243605,0.0055000000000000005,0,0.0055000000000000005,2.84,0.08,2.8411265371
2020-02-27 20:30:00,2.606,-0.14,2.6097578432,0.006,0,0.006,2.6,-0.14,2.6037665026,2.636,-0.13,2.6392036678,0.006,0,0.006,2.63,-0.13,2.6332109676
2020-02-27 21:00:00,2.4685,-0.18,2.4750539893,0.0085,0,0.0085,2.46,-0.18,2.4665765749,2.5085,-0.08,2.5097753386,0.0085,0,0.0085,2.5,-0.08,2.5012796725
2020-02-27 21:30:00,2.2745,-0.16,2.2801206657,0.0245,0,0.0245,2.25,-0.16,2.2556817151,2.3045,-0.11,2.3071238047,0.0245,0,0.0245,2.2800000000000002,-0.11,2.2826519665
2020-02-27 22:00:00,2.1035,-0.30000000000000004,2.1247852244,0.053500000000000006,0,0.053500000000000006,2.05,-0.30000000000000004,2.0718349355,2.1535,0.01,2.1535232179,0.053500000000000006,0,0.053500000000000006,2.1,0.01,2.1000238094
2020-02-27 22:30:00,1.9100000000000001,-0.47000000000000003,1.9669773766,0.08,0,0.08,1.83,-0.47000000000000003,1.8893914364,1.99,0.27,2.0082330542,0.08,0,0.08,1.9100000000000001,0.27,1.9289893727
2020-02-27 23:00:00,1.8745,-0.14,1.8797207904,0.0745,0,0.0745,1.8,-0.14,1.8054362354,1.9045,-0.14,1.9096387746999999,0.0745,0,0.0745,1.83,-0.14,1.8353473786
2020-02-27 23:30:00,1.8045,-0.14,1.8099227193,0.0945,0,0.0945,1.71,-0.14,1.7157214226000002,1.8345,-0.14,1.8398342996000001,0.0945,0,0.0945,1.74,-0.14,1.7456230979
2020-02-28 00:00:00,2.045,-0.14,2.0497865743,0.125,0,0.125,1.92,-0.14,1.9250974001,2.075,-0.14,2.0797175289,0.125,0,0.125,1.9500000000000002,-0.14,1.9550191815
2020-02-28 00:30:00,2.3915,-0.43,2.4298502526,0.1515,0,0.1515,2.24,-0.43,2.2808989456,2.4314999999999998,0.47000000000000003,2.4765080759,0.1515,0,0.1515,2.2800000000000002,0.47000000000000003,2.3279390026
2020-02-28 01:00:00,2.512,0.0,2.512,0.092,0,0.092,2.42,0.0,2.42,2.542,0.0,2.542,0.092,0,0.092,2.45,0.0,2.45
2020-02-28 01:30:00,2.45,0.0,2.45,0.12,0,0.12,2.33,0.0,2.33,2.47,-0.14,2.4739644298,0.12,0,0.12,2.35,-0.14,2.3541665192
2020-02-28 02:00:00,2.3605,-0.5,2.412873857,0.1705,0,0.1705,2.19,-0.5,2.2463525992,2.3905,0.44,2.4306563414,0.1705,0,0.1705,2.22,0.44,2.2631835984
2020-02-28 02:30:00,2.3995,0.0,2.3995,0.17950000000000002,0,0.17950000000000002,2.22,0.0,2.22,2.4295,0.0,2.4295,0.17950000000000002,0,0.17950000000000002,2.25,0.0,2.25
2020-02-28 03:00:00,2.3145,-0.48,2.3637491935,0.20450000000000002,0,0.20450000000000002,2.11,-0.48,2.1639085008,2.3945,0.41000000000000003,2.4293477005,0.20450000000000002,0,0.20450000000000002,2.19,0.41000000000000003,2.2280484734
2020-02-28 03:30:00,2.181,-0.5,2.2375792723,0.211,0,0.211,1.97,-0.5,2.0324615618,2.291,0.41000000000000003,2.3273979032,0.211,0,0.211,2.08,0.41000000000000003,2.1200235848
2020-02-28 04:00:00,2.134,-0.45,2.1809300768,0.234,0,0.234,1.9,-0.45,1.952562419,2.2439999999999998,0.45,2.2886755996,0.234,0,0.234,2.01,0.45,2.0597572673
2020-02-28 04:30:00,2.133,-0.47000000000000003,2.1841678049,0.253,0,0.253,1.88,-0.47000000000000003,1.937859644,2.243,0.44,2.2857491113,0.253,0,0.253,1.99,0.44,2.0380628057
2020-02-28 05:00:00,2.007,-0.46,2.0590407961,0.267,0,0.267,1.74,-0.46,1.7997777641,2.117,0.45,2.1642987317,0.267,0,0.267,1.85,0.45,1.9039432765000002
2020-02-28 05:30:00,2.038,-0.45,2.0870898399,0.268,0,0.268,1.77,-0.45,1.8263077506,2.148,0.45,2.1946307206,0.268,0,0.268,1.88,0.45,1.9331063085
2020-02-28 06:00:00,2.036,-0.45,2.085136926,0.266,0,0.266,1.77,-0.45,1.8263077506,2.146,0.45,2.1926732543,0.266,0,0.266,1.88,0.45,1.9331063085
2020-02-28 06:30:00,2.367,-0.14,2.3711366473,0.267,0,0.267,2.1,-0.14,2.104661493,2.437,0.45,2.478198741,0.267,0,0.267,2.17,0.45,2.2161678637
2020-02-28 07:00:00,2.3515,-0.14,2.3556638661,0.2515,0,0.2515,2.1,-0.14,2.104661493,2.4215,0.45,2.4629580285,0.2515,0,0.2515,2.17,0.45,2.2161678637
2020-02-28 07:30:00,2.7665,0.24,2.7768907523,0.1665,0,0.1665,2.6,0.24,2.6110534273,2.8064999999999998,0.21,2.8143457943,0.1665,0,0.1665,2.64,0.21,2.6483391022
2020-02-28 08:00:00,0.14650000000000002,-0.003,0.1465307135,0.1495,0,0.1495,-0.003,-0.003,0.0042426407000000005,0.14650000000000002,-0.003,0.1465307135,0.1495,0,0.1495,-0.003,-0.003,0.0042426407000000005
2020-02-28 08:30:00,2.8615,0.2,2.8684808262,0.2315,0,0.2315,2.63,0.2,2.6375936001999998,2.9015,0.28,2.914978945,0.2315,0,0.2315,2.67,0.28,2.6846415031
2020-02-28 09:00:00,2.893,0.28,2.906518364,0.263,0,0.263,2.63,0.28,2.6448629454,2.933,0.25,2.9436353375,0.263,0,0.263,2.67,0.25,2.6816785788
2020-02-28 09:30:00,2.875,0.30000000000000004,2.8906097973,0.265,0,0.265,2.61,0.30000000000000004,2.6271848051,2.9050000000000002,0.27,2.9175203513,0.265,0,0.265,2.64,0.27,2.6537709018999998
2020-02-28 10:00:00,2.8755,0.30000000000000004,2.8911070976,0.2555,0,0.2555,2.62,0.30000000000000004,2.6371196408,2.9055,0.27,2.9180182059,0.2555,0,0.2555,2.65,0.27,2.6637192044
2020-02-28 10:30:00,2.8975,0.32,2.9151168501,0.2675,0,0.2675,2.63,0.32,2.6493961576,2.9275,0.29,2.9418287255,0.2675,0,0.2675,2.66,0.29,2.6757615738
2020-02-28 11:00:00,2.831,0.32,2.8490280799,0.271,0,0.271,2.56,0.32,2.5799224795,2.871,0.29,2.8856092944,0.271,0,0.271,2.6,0.29,2.6161230858
2020-02-28 11:30:00,2.75,0.28,2.7642177917,0.28,0,0.28,2.47,0.28,2.4858197843,2.7800000000000002,0.25,2.791218372,0.28,0,0.28,2.5,0.25,2.5124689053
2020-02-28 12:00:00,2.751,0.06,2.7516542297,0.281,0,0.281,2.47,0.06,2.4707286375,2.811,0.36,2.8339585389,0.281,0,0.281,2.5300000000000002,0.36,2.5554842985
2020-02-28 12:30:00,2.6415,-0.30000000000000004,2.6584811923,0.3015,0,0.3015,2.34,-0.30000000000000004,2.3591523902000002,2.7515,0.63,2.8227030042,0.3015,0,0.3015,2.45,0.63,2.5297035399
2020-02-28 13:00:00,2.531,-0.32,2.5511489568,0.35100000000000003,0,0.35100000000000003,2.18,-0.32,2.2033610689,2.641,0.62,2.7127994766,0.35100000000000003,0,0.35100000000000003,2.29,0.62,2.3724459952
2020-02-28 13:30:00,2.5335,-0.34,2.5562124814000002,0.3435,0,0.3435,2.19,-0.34,2.216235547,2.6435,0.58,2.7063799161,0.3435,0,0.3435,2.3,0.58,2.3720033727
2020-02-28 14:00:00,2.489,-0.34,2.5121148461000002,0.329,0,0.329,2.16,-0.34,2.1865955273,2.599,0.58,2.6629309041,0.329,0,0.329,2.27,0.58,2.3429255217
2020-02-28 14:30:00,2.5095,-0.36,2.5351903775,0.28950000000000004,0,0.28950000000000004,2.22,-0.36,2.2489997777,2.6195,0.56,2.678690025,0.28950000000000004,0,0.28950000000000004,2.33,0.56,2.3963513933
2020-02-28 15:00:00,2.453,-0.37,2.4807476696,0.293,0,0.293,2.16,-0.37,2.1914607001,2.563,0.56,2.623465075,0.293,0,0.293,2.27,0.56,2.338054747
2020-02-28 15:30:00,2.517,-0.37,2.5440497243999998,0.28700000000000003,0,0.28700000000000003,2.23,-0.37,2.2604866733,2.627,0.56,2.6860247579000003,0.28700000000000003,0,0.28700000000000003,2.34,0.56,2.406075643
2020-02-28 16:00:00,2.5564999999999998,-0.4,2.5876035728,0.29650000000000004,0,0.29650000000000004,2.26,-0.4,2.2951252689,2.6665,0.53,2.7186618491,0.29650000000000004,0,0.29650000000000004,2.37,0.53,2.4285386552
2020-02-28 16:30:00,2.709,-0.28,2.7234318424,0.279,0,0.279,2.43,-0.28,2.4460784942,2.789,0.53,2.8389119395,0.279,0,0.279,2.51,0.53,2.5653459806
2020-02-28 17:00:00,2.8485,0.21,2.8562304266,0.2685,0,0.2685,2.58,0.21,2.5885324027000003,2.8785,0.19,2.8847638118,0.2685,0,0.2685,2.61,0.19,2.6169065707
2020-02-28 17:30:00,2.8675,0.2,2.8744662548,0.2675,0,0.2675,2.6,0.2,2.6076809621,2.8975,0.19,2.903722826,0.2675,0,0.2675,2.63,0.19,2.6368541863
2020-02-28 18:00:00,2.9085,0.2,2.9153682872,0.2685,0,0.2685,2.64,0.2,2.6475649189,2.9385,0.15,2.9423259932,0.2685,0,0.2685,2.67,0.15,2.6742101637999998
2020-02-28 18:30:00,2.955,0.19,2.9611019908,0.265,0,0.265,2.69,0.19,2.6967016891,2.985,0.17,2.9898369521,0.265,0,0.265,2.7199999999999998,0.17,2.7253073221
2020-02-28 19:00:00,3.105,0.22,3.1127841236,0.265,0,0.265,2.84,0.22,2.8485083816000003,3.145,0.2,3.1513528841,0.265,0,0.265,2.88,0.2,2.8869360921
2020-02-28 19:30:00,2.9645,0.2,2.971238841,0.2645,0,0.2645,2.7,0.2,2.7073972741,3.0045,0.28,3.0175188898,0.2645,0,0.2645,2.74,0.28,2.7542694131000003
2020-02-28 20:00:00,2.8255,0.21,2.8332931811,0.2655,0,0.2655,2.56,0.21,2.5685988398,2.8655,0.19,2.8717921669,0.2655,0,0.2655,2.6,0.19,2.606933064
2020-02-28 20:30:00,2.445,-0.14,2.4490049,0.265,0,0.265,2.18,-0.14,2.1844907873,2.475,-0.14,2.4789564337,0.265,0,0.265,2.21,-0.14,2.2144299492
2020-02-28 21:00:00,2.1745,-0.14,2.1790021225,0.2645,0,0.2645,1.9100000000000001,-0.14,1.9151240169000001,2.2145,-0.14,2.2189209652,0.2645,0,0.2645,1.9500000000000002,-0.14,1.9550191815
2020-02-28 21:30:00,2.1765,-0.14,2.180997994,0.2665,0,0.2665,1.9100000000000001,-0.14,1.9151240169000001,2.2165,-0.14,2.220916984,0.2665,0,0.2665,1.9500000000000002,-0.14,1.9550191815
2020-02-28 22:00:00,2.057,-0.45,2.1056469315,0.267,0,0.267,1.79,-0.45,1.8456977001000001,2.087,0.44,2.1328781025,0.267,0,0.267,1.82,0.44,1.8724315742000002
2020-02-28 22:30:00,1.846,-0.453,1.900769581,0.266,0,0.266,1.58,-0.453,1.6436572027,1.8860000000000001,0.443,1.9373293473,0.266,0,0.266,1.62,0.443,1.6794787882
2020-02-28 23:00:00,1.8665,-0.453,1.9206850991,0.2665,0,0.2665,1.6,-0.453,1.6628917584,1.9065,0.443,1.9572918152,0.2665,0,0.2665,1.6400000000000001,0.443,1.6987786789000001
2020-02-28 23:30:00,1.8685,-0.453,1.9226287343,0.2655,0,0.2655,1.603,-0.453,1.6657784967,1.9085,0.443,1.9592399674,0.2655,0,0.2655,1.643,0.443,1.7016750571
2020-02-29 00:00:00,1.8359999999999999,-0.47000000000000003,1.8952034192,0.266,0,0.266,1.57,-0.47000000000000003,1.6388410539,1.936,0.43,1.9831782572,0.266,0,0.266,1.67,0.43,1.7244709334000001
2020-02-29 00:30:00,2.3255,-0.39,2.3579758799,0.2655,0,0.2655,2.06,-0.39,2.0965924735,2.4155,0.52,2.4708379651,0.2655,0,0.2655,2.15,0.52,2.2119900542
2020-02-29 01:00:00,2.4755000000000003,-0.42,2.5108763908,0.2655,0,0.2655,2.21,-0.42,2.2495555117,2.5455,0.49,2.5922326767,0.2655,0,0.2655,2.2800000000000002,0.49,2.3320591759
2020-02-29 01:30:00,2.423,0.13,2.4264849062,0.263,0,0.263,2.16,0.13,2.1639085008,2.453,0.0,2.453,0.263,0,0.263,2.19,0.0,2.19
2020-02-29 02:00:00,2.2915,-0.48,2.3412330619,0.2615,0,0.2615,2.03,-0.48,2.0859769893,2.3315,0.44,2.3726551056,0.2615,0,0.2615,2.07,0.44,2.1162466775
2020-02-29 02:30:00,2.317,-0.45,2.3602942613,0.247,0,0.247,2.07,-0.45,2.1183484133,2.367,0.44,2.407548338,0.247,0,0.247,2.12,0.44,2.1651789764
2020-02-29 03:00:00,2.2685,-0.46,2.3146689288,0.1285,0,0.1285,2.14,-0.46,2.1888809927,2.3085,0.43,2.3482061771,0.1285,0,0.1285,2.18,0.43,2.2220036004
2020-02-29 03:30:00,2.1835,0.0,2.1835,0.07350000000000001,0,0.07350000000000001,2.11,0.0,2.11,2.2135,0.0,2.2135,0.07350000000000001,0,0.07350000000000001,2.14,0.0,2.14
2020-02-29 04:00:00,2.153,0.0,2.153,0.133,0,0.133,2.02,0.0,2.02,2.183,0.0,2.183,0.133,0,0.133,2.05,0.0,2.05
2020-02-29 04:30:00,2.055,-0.45,2.1036931811,0.195,0,0.195,1.8599999999999999,-0.45,1.9136614121000002,2.095,0.46,2.1449067579,0.195,0,0.195,1.9,0.46,1.9548913013
2020-02-29 05:00:00,1.955,0.0,1.955,0.255,0,0.255,1.7000000000000002,0.0,1.7000000000000002,1.9849999999999999,0.0,1.9849999999999999,0.255,0,0.255,1.73,0.0,1.73
2020-02-29 05:30:00,1.9649999999999999,0.0,1.9649999999999999,0.265,0,0.265,1.7000000000000002,0.0,1.7000000000000002,1.995,0.0,1.995,0.265,0,0.265,1.73,0.0,1.73
2020-02-29 06:00:00,1.9609999999999999,0.0,1.9609999999999999,0.261,0,0.261,1.7000000000000002,0.0,1.7000000000000002,1.991,0.0,1.991,0.261,0,0.261,1.73,0.0,1.73
2020-02-29 06:30:00,2.0755,-0.33,2.1015709005,0.2655,0,0.2655,1.81,-0.33,1.8398369493,2.1155,0.49,2.1715064471,0.2655,0,0.2655,1.85,0.49,1.9137920472
2020-02-29 07:00:00,2.164,0.17,2.1706671785,0.264,0,0.264,1.9,0.17,1.9075901027,2.194,0.16,2.1998263568,0.264,0,0.264,1.9300000000000002,0.16,1.9366207682
2020-02-29 07:30:00,2.1645,-0.27,2.1812749139,0.2645,0,0.2645,1.9,-0.27,1.9190883252000002,2.1945,0.5,2.2507399339,0.2645,0,0.2645,1.9300000000000002,0.5,1.9937151251
2020-02-29 08:00:00,2.2,-0.39,2.2343007855,0.28,0,0.28,1.92,-0.39,1.9592090241000002,2.29,0.52,2.3482972555,0.28,0,0.28,2.01,0.52,2.0761743665
2020-02-29 08:30:00,2.2945,-0.06,2.2952843506000002,0.3745,0,0.3745,1.92,-0.06,1.9209372712000001,2.3445,0.36,2.3719781302,0.3745,0,0.3745,1.97,0.36,2.0026232796
2020-02-29 09:00:00,2.3064999999999998,0.17,2.3127564182,0.6165,0,0.6165,1.69,0.17,1.6985287751,2.3465,0.16,2.351948607,0.6165,0,0.6165,1.73,0.16,1.7373830896
2020-02-29 09:30:00,2.3485,0.19,2.3561732216,0.5885,0,0.5885,1.76,0.19,1.7702259743000002,2.3785,0.18,2.3853012912000002,0.5885,0,0.5885,1.79,0.18,1.7990275151000001
2020-02-29 10:00:00,2.412,0.19,2.4194718432,0.392,0,0.392,2.02,0.19,2.0289159667,2.442,0.18,2.4486249202,0.392,0,0.392,2.05,0.18,2.0578872661
2020-02-29 10:30:00,2.2265,0.19,2.2345921887,0.7765000000000001,0,0.7765000000000001,1.45,0.19,1.4623952954,2.2665,0.18,2.2736363496,0.7765000000000001,0,0.7765000000000001,1.49,0.18,1.500833102
2020-02-29 11:00:00,2.232,0.17,2.2384646524,0.892,0,0.892,1.34,0.17,1.3507405376000001,2.2720000000000002,0.17,2.2783511582,0.892,0,0.892,1.38,0.17,1.3904315877
2020-02-29 11:30:00,2.214,-0.14,2.2184219617,0.754,0,0.754,1.46,-0.14,1.4666969694,2.284,0.39,2.3170576169,0.754,0,0.754,1.53,0.39,1.578923684
2020-02-29 12:00:00,2.0905,-0.37,2.1229908737,0.9905,0,0.9905,1.1,-0.37,1.1605602096,2.1905,0.54,2.2560785115,0.9905,0,0.9905,1.2,0.54,1.315902732
2020-02-29 12:30:00,2.162,-0.39,2.1968941713,0.752,0,0.752,1.4100000000000001,-0.39,1.4629422408,2.262,0.52,2.3210006463,0.752,0,0.752,1.51,0.52,1.5970284907
2020-02-29 13:00:00,1.883,-0.03,1.8832389652,1.113,0,1.113,0.77,-0.03,0.770584194,1.933,0.29,1.9546327021,1.113,0,1.113,0.8200000000000001,0.29,0.8697700846
2020-02-29 13:30:00,2.031,-0.03,2.0312215536,0.741,0,0.741,1.29,-0.03,1.2903487901,2.061,0.27,2.0786103531,0.741,0,0.741,1.32,0.27,1.3473306944
2020-02-29 14:00:00,2.074,0.12,2.077468652,0.744,0,0.744,1.33,0.12,1.335402561,2.104,0.17,2.1108566981,0.744,0,0.744,1.3599999999999999,0.17,1.3705838172
2020-02-29 14:30:00,2.003,0.14,2.0078867,0.843,0,0.843,1.16,0.14,1.1684177335,2.033,0.13,2.0371521789,0.843,0,0.843,1.19,0.13,1.1970797801
2020-02-29 15:00:00,2.174,0.0,2.174,0.484,0,0.484,1.69,0.0,1.69,2.204,0.0,2.204,0.484,0,0.484,1.72,0.0,1.72
2020-02-29 15:30:00,2.066,0.15,2.0714381478,0.686,0,0.686,1.38,0.15,1.3881282362,2.096,0.13,2.1000276189,0.686,0,0.686,1.4100000000000001,0.13,1.4159802259
2020-02-29 16:00:00,2.1415,0.16,2.1474688007,0.6215,0,0.6215,1.52,0.16,1.528397854,2.1715,0.16,2.1773865642,0.6215,0,0.6215,1.55,0.16,1.5582361824
2020-02-29 16:30:00,2.304,0.13,2.3076646203,0.464,0,0.464,1.8399999999999999,0.13,1.8445866746,2.334,0.0,2.334,0.464,0,0.464,1.87,0.0,1.87
2020-02-29 17:00:00,2.4135,-0.47000000000000003,2.4588375811,0.3735,0,0.3735,2.04,-0.47000000000000003,2.0934421415,2.4835000000000003,0.46,2.5257419207,0.3735,0,0.3735,2.11,0.46,2.1595601404
2020-02-29 17:30:00,2.624,-0.46,2.664015015,0.314,0,0.314,2.31,-0.46,2.3553555995,2.7039999999999997,0.46,2.7428481547,0.314,0,0.314,2.39,0.46,2.4338652387
2020-02-29 18:00:00,2.911,-0.12,2.913472327,0.281,0,0.281,2.63,-0.12,2.6327362192,2.941,-0.14,2.9443303143,0.281,0,0.281,2.66,-0.14,2.6636816627
2020-02-29 18:30:00,2.9755000000000003,0.2,2.9822139846,0.2655,0,0.2655,2.71,0.2,2.7173700521,2.9955,0.0,2.9955,0.2655,0,0.2655,2.73,0.0,2.73
2020-02-29 19:00:00,2.9245,0.0,2.9245,0.2645,0,0.2645,2.66,0.0,2.66,2.9445,0.0,2.9445,0.2645,0,0.2645,2.68,0.0,2.68
2020-02-29 19:30:00,2.7665,-0.5,2.8113203748,0.2665,0,0.2665,2.5,-0.5,2.5495097568,2.7965,0.44,2.8309030803,0.2665,0,0.2665,2.5300000000000002,0.44,2.5679758566
2020-02-29 20:00:00,2.6470000000000002,0.0,2.6470000000000002,0.267,0,0.267,2.38,0.0,2.38,2.677,0.0,2.677,0.267,0,0.267,2.41,0.0,2.41
2020-02-29 20:30:00,2.5055,-0.14,2.5094083466,0.2655,0,0.2655,2.24,-0.14,2.2443707359,2.5355,-0.14,2.5393621739,0.2655,0,0.2655,2.27,-0.14,2.2743130831
2020-02-29 21:00:00,2.325,-0.5,2.3781557981,0.265,0,0.265,2.06,-0.5,2.1198113124,2.395,0.4,2.4281731816,0.265,0,0.265,2.13,0.4,2.1672332593
2020-02-29 21:30:00,2.1355,-0.48,2.1887805395,0.2655,0,0.2655,1.87,-0.48,1.9306216615,2.2355,0.39,2.2692642530000002,0.2655,0,0.2655,1.97,0.39,2.0082330542
2020-02-29 22:00:00,2.044,-0.5,2.1042661429,0.264,0,0.264,1.78,-0.5,1.8488915598000002,2.094,0.4,2.1318620969,0.264,0,0.264,1.83,0.4,1.8732058082
2020-02-29 22:30:00,1.9365,-0.23,1.9501108302,0.2665,0,0.2665,1.67,-0.23,1.6857639218,1.9665,-0.03,1.9667288196000001,0.2665,0,0.2665,1.7000000000000002,-0.03,1.7002646853
2020-02-29 23:00:00,1.9260000000000002,-0.14,1.9310815622000002,0.266,0,0.266,1.6600000000000001,-0.14,1.6658931538,1.956,-0.14,1.9610038246000001,0.266,0,0.266,1.69,-0.14,1.695788902
2020-02-29 23:30:00,1.884,-0.44,1.9346979092,0.264,0,0.264,1.62,-0.44,1.6786899654,1.9540000000000002,0.25,1.9699279175000002,0.264,0,0.264,1.69,0.25,1.7083910559
2020-03-01 00:00:00,1.8965,-0.49,1.9587782544,0.2665,0,0.2665,1.63,-0.49,1.7020575783,2.0065,0.42,2.0499859146,0.2665,0,0.2665,1.74,0.42,1.7899720667999999
2020-03-01 00:30:00,2.4125,-0.45,2.4541100729,0.2625,0,0.2625,2.15,-0.45,2.1965882636,2.5025,0.47000000000000003,2.5462533751,0.2625,0,0.2625,2.24,0.47000000000000003,2.288776966
2020-03-01 01:00:00,2.5555,-0.48,2.6001885028,0.2655,0,0.2655,2.29,-0.48,2.3397649455,2.6155,0.45,2.6539292097000002,0.2655,0,0.2655,2.35,0.45,2.3926972228
2020-03-01 01:30:00,2.4855,0.0,2.4855,0.2655,0,0.2655,2.22,0.0,2.22,2.5155000000000003,0.0,2.5155000000000003,0.2655,0,0.2655,2.25,0.0,2.25
2020-03-01 02:00:00,2.374,-0.49,2.4240412538,0.264,0,0.264,2.11,-0.49,2.166148656,2.404,0.39,2.4354293256,0.264,0,0.264,2.14,0.39,2.1752471124
2020-03-01 02:30:00,2.3935,-0.14,2.3975909263,0.2635,0,0.2635,2.13,-0.14,2.1345959805,2.4235,-0.14,2.4275403704,0.2635,0,0.2635,2.16,-0.14,2.164532282
2020-03-01 03:00:00,2.347,-0.49,2.3976048465,0.267,0,0.267,2.08,-0.49,2.1369370604,2.3970000000000002,0.41000000000000003,2.4318118759000003,0.267,0,0.267,2.13,0.41000000000000003,2.1691011963
2020-03-01 03:30:00,2.2165,-0.49,2.270015914,0.2665,0,0.2665,1.9500000000000002,-0.49,2.0106217944,2.3265000000000002,0.41000000000000003,2.3623510006,0.2665,0,0.2665,2.06,0.41000000000000003,2.1004047229
2020-03-01 04:00:00,2.224,-0.46,2.2710737549,0.234,0,0.234,1.99,-0.46,2.04247399,2.334,0.43,2.3732795874,0.234,0,0.234,2.1,0.43,2.1435717856
2020-03-01 04:30:00,2.127,-0.48,2.1804882481,0.257,0,0.257,1.87,-0.48,1.9306216615,2.237,0.41000000000000003,2.274262298,0.257,0,0.257,1.98,0.41000000000000003,2.0220039565
2020-03-01 05:00:00,2.0115,-0.48,2.0679778166,0.2515,0,0.2515,1.76,-0.48,1.8242806802,2.1215,0.41000000000000003,2.1607550185,0.2515,0,0.2515,1.87,0.41000000000000003,1.9144189719
2020-03-01 05:30:00,1.957,-0.48,2.0150059553,0.257,0,0.257,1.7000000000000002,-0.48,1.7664653973000002,2.067,0.41000000000000003,2.1072705095,0.257,0,0.257,1.81,0.41000000000000003,1.8558555978
2020-03-01 06:00:00,1.9375,-0.48,1.9960727066000001,0.23750000000000002,0,0.23750000000000002,1.7000000000000002,-0.48,1.7664653973000002,2.0475,0.41000000000000003,2.0881466064,0.23750000000000002,0,0.23750000000000002,1.81,0.41000000000000003,1.8558555978
2020-03-01 06:30:00,2.048,-0.46,2.0990245353,0.248,0,0.248,1.8,-0.46,1.8578482177,2.098,0.41000000000000003,2.1376866,0.248,0,0.248,1.85,0.41000000000000003,1.8948878595
2020-03-01 07:00:00,2.1245,-0.46,2.1737295715,0.1945,0,0.1945,1.9300000000000002,-0.46,1.984061491,2.1645,0.46,2.2128398609,0.1945,0,0.1945,1.97,0.46,2.0229928324
2020-03-01 07:30:00,2.092,-0.45,2.1398513967,0.232,0,0.232,1.8599999999999999,-0.45,1.9136614121000002,2.142,0.48,2.1951227756,0.232,0,0.232,1.9100000000000001,0.48,1.9693907687
2020-03-01 08:00:00,2.025,-0.45,2.0743975029,0.185,0,0.185,1.8399999999999999,-0.45,1.894228075,2.085,0.48,2.1395385016,0.185,0,0.185,1.9,0.48,1.9596938536000001
2020-03-01 08:30:00,2.112,0.0,2.112,0.322,0,0.322,1.79,0.0,1.79,2.142,0.0,2.142,0.322,0,0.322,1.82,0.0,1.82
2020-03-01 09:00:00,2.123,0.16,2.1290206669,0.423,0,0.423,1.7000000000000002,0.16,1.7075128111,2.163,0.14,2.1675260091,0.423,0,0.423,1.74,0.14,1.7456230979
2020-03-01 09:30:00,2.1355,-0.43,2.1783618272,0.4555,0,0.4555,1.6800000000000002,-0.43,1.7341568557,2.1755,0.47000000000000003,2.2256909601,0.4555,0,0.4555,1.72,0.47000000000000003,1.783059169
2020-03-01 10:00:00,2.069,-0.41000000000000003,2.1092323248,0.589,0,0.589,1.48,-0.41000000000000003,1.5357408636,2.179,0.5,2.2356298889,0.589,0,0.589,1.5899999999999999,0.5,1.6667633305
2020-03-01 10:30:00,1.9455,-0.39,1.9842051935,1.0355,0,1.0355,0.91,-0.39,0.9900505038,2.0455,0.52,2.1105615959,1.0355,0,1.0355,1.01,0.52,1.1360017606
2020-03-01 11:00:00,1.9460000000000002,-0.41000000000000003,1.9887222028,0.756,0,0.756,1.19,-0.41000000000000003,1.2586500704999999,2.046,0.49,2.1038574096,0.756,0,0.756,1.29,0.49,1.3799275343000001
2020-03-01 11:30:00,1.862,-0.25,1.8787080667,1.052,0,1.052,0.81,-0.25,0.8477027781,1.9420000000000002,0.43,1.9890359474000001,1.052,0,1.052,0.89,0.43,0.9884331035
2020-03-01 12:00:00,1.9315,0.15,1.9373157332000002,0.7915000000000001,0,0.7915000000000001,1.1400000000000001,0.15,1.1498260738,1.9715,0.15,1.9771980806,0.7915000000000001,0,0.7915000000000001,1.18,0.15,1.1894956915
2020-03-01 12:30:00,2.277,0.0,2.277,0.437,0,0.437,1.8399999999999999,0.0,1.8399999999999999,2.317,0.0,2.317,0.437,0,0.437,1.88,0.0,1.88
2020-03-01 13:00:00,2.027,0.14,2.031828979,0.6970000000000001,0,0.6970000000000001,1.33,0.14,1.3373481221999999,2.067,0.13,2.0710840157,0.6970000000000001,0,0.6970000000000001,1.37,0.13,1.3761540611
2020-03-01 13:30:00,1.8595000000000002,0.14,1.8647627865,0.8195,0,0.8195,1.04,0.14,1.0493807698,1.8895,0.13,1.8939668028,0.8195,0,0.8195,1.07,0.13,1.0778682665
2020-03-01 14:00:00,1.6375000000000002,0.14,1.6434738361,1.0675,0,1.0675,0.5700000000000001,0.14,0.5869412236,1.6675,0.13,1.6725597897000002,1.0675,0,1.0675,0.6000000000000001,0.13,0.6139218191
2020-03-01 14:30:00,1.783,0.14,1.7884879088,0.773,0,0.773,1.01,0.14,1.019656805,1.8130000000000002,0.13,1.8176548076999999,0.773,0,0.773,1.04,0.13,1.0480935073
2020-03-01 15:00:00,1.8505,0.0,1.8505,0.7105,0,0.7105,1.1400000000000001,0.0,1.1400000000000001,1.8905,0.0,1.8905,0.7105,0,0.7105,1.18,0.0,1.18
2020-03-01 15:30:00,1.9215,0.14,1.9265934314000002,0.7015,0,0.7015,1.22,0.14,1.2280065146,1.9615,0.13,1.9658032073,0.7015,0,0.7015,1.26,0.13,1.2666885963
2020-03-01 16:00:00,2.1195,-0.39,2.155082423,0.5495,0,0.5495,1.57,-0.39,1.6177144371,2.1595,0.42,2.1999636929,0.5495,0,0.5495,1.6099999999999999,0.42,1.6638810054
2020-03-01 16:30:00,2.295,0.0,2.295,0.495,0,0.495,1.8,0.0,1.8,2.325,0.0,2.325,0.495,0,0.495,1.83,0.0,1.83
2020-03-01 17:00:00,2.539,-0.38,2.5672789097,0.199,0,0.199,2.34,-0.38,2.3706539182,2.569,0.49,2.615312792,0.199,0,0.199,2.37,0.49,2.4201239638
2020-03-01 17:30:00,2.689,0.0,2.689,0.079,0,0.079,2.61,0.0,2.61,2.719,0.0,2.719,0.079,0,0.079,2.64,0.0,2.64
2020-03-01 18:00:00,2.762,-0.48,2.8033986516000002,0.032,0,0.032,2.73,-0.48,2.7718766206,2.802,0.45,2.837904861,0.032,0,0.032,2.77,0.45,2.8063143088
2020-03-01 18:30:00,2.856,-0.49,2.897729456,0.076,0,0.076,2.7800000000000002,-0.49,2.8228531666,2.936,0.45,2.9702855082,0.076,0,0.076,2.86,0.45,2.895185659
2020-03-01 19:00:00,2.7595,-0.13,2.7625604517999998,0.0495,0,0.0495,2.71,-0.13,2.7131162894000003,2.7795,-0.13,2.7825384544,0.0495,0,0.0495,2.73,-0.13,2.7330934854
2020-03-01 19:30:00,2.7415000000000003,-0.13,2.7445805235,0.061500000000000006,0,0.061500000000000006,2.68,-0.13,2.6831511325,2.7615,-0.13,2.7645582378,0.061500000000000006,0,0.061500000000000006,2.7,-0.13,2.7031278179
2020-03-01 20:00:00,2.5735,-0.13,2.5767813741,0.0235,0,0.0235,2.55,-0.13,2.5533115752,2.6035,-0.13,2.6067436103,0.0235,0,0.0235,2.58,-0.13,2.5832731176
2020-03-01 20:30:00,2.42,-0.19,2.4274472188000003,0.01,0,0.01,2.41,-0.19,2.4174780247,2.45,-0.07,2.450999796,0.01,0,0.01,2.44,-0.07,2.4410038918
2020-03-01 21:00:00,2.2675,-0.15,2.2724559952,0.0275,0,0.0275,2.24,-0.15,2.2450167037,2.2875,-0.15,2.2924127573,0.0275,0,0.0275,2.26,-0.15,2.264972406
2020-03-01 21:30:00,2.0995,-0.15,2.1048515980999998,0.0195,0,0.0195,2.08,-0.15,2.08540164,2.1395,-0.15,2.1447517922,0.0195,0,0.0195,2.12,-0.15,2.1252999788
2020-03-01 22:00:00,1.98,-0.15,1.9856736892,0.0,0,0.0,1.98,-0.15,1.9856736892,2.01,-0.15,2.0155892439,0.0,0,0.0,2.01,-0.15,2.0155892439
2020-03-01 22:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2020-03-01 23:00:00,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848
2020-03-01 23:30:00,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002,1.8,-0.15,1.8062391868,0.0,0,0.0,1.8,-0.15,1.8062391868
2020-03-02 00:00:00,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354
2020-03-02 00:30:00,2.3505000000000003,-0.45,2.3931883022,0.0005,0,0.0005,2.35,-0.45,2.3926972228,2.3805,0.07,2.3815289732,0.0005,0,0.0005,2.38,0.07,2.3810291892
2020-03-02 01:00:00,2.46,-0.14,2.4639805194,0.0,0,0.0,2.46,-0.14,2.4639805194,2.49,-0.14,2.4939326374,0.0,0,0.0,2.49,-0.14,2.4939326374
2020-03-02 01:30:00,2.393,0.0,2.393,0.013000000000000001,0,0.013000000000000001,2.38,0.0,2.38,2.423,0.0,2.423,0.013000000000000001,0,0.013000000000000001,2.41,0.0,2.41
2020-03-02 02:00:00,2.3125,-0.14,2.3167339619,0.0325,0,0.0325,2.2800000000000002,-0.14,2.2842942017,2.3425000000000002,-0.14,2.3466798354,0.0325,0,0.0325,2.31,-0.14,2.3142385357
2020-03-02 02:30:00,2.342,0.0,2.342,0.022,0,0.022,2.32,0.0,2.32,2.362,0.0,2.362,0.022,0,0.022,2.34,0.0,2.34
2020-03-02 03:00:00,2.309,-0.51,2.3646524057000002,0.039,0,0.039,2.27,-0.51,2.3265854809,2.339,0.39,2.3712909986,0.039,0,0.039,2.3,0.39,2.3328308983
2020-03-02 03:30:00,2.2305,-0.14,2.2348893149,0.12050000000000001,0,0.12050000000000001,2.11,-0.14,2.1146394492,2.2605,-0.14,2.2648311747,0.12050000000000001,0,0.12050000000000001,2.14,-0.14,2.1445745499
2020-03-02 04:00:00,2.217,0.0,2.217,0.057,0,0.057,2.16,0.0,2.16,2.247,0.0,2.247,0.057,0,0.057,2.19,0.0,2.19
2020-03-02 04:30:00,2.122,0.0,2.122,0.052000000000000005,0,0.052000000000000005,2.07,0.0,2.07,2.152,0.0,2.152,0.052000000000000005,0,0.052000000000000005,2.1,0.0,2.1
2020-03-02 05:00:00,2.0355,0.0,2.0355,0.1155,0,0.1155,1.92,0.0,1.92,2.0655,0.0,2.0655,0.1155,0,0.1155,1.9500000000000002,0.0,1.9500000000000002
2020-03-02 05:30:00,2.059,0.0,2.059,0.199,0,0.199,1.8599999999999999,0.0,1.8599999999999999,2.089,0.0,2.089,0.199,0,0.199,1.8900000000000001,0.0,1.8900000000000001
2020-03-02 06:00:00,2.148,0.0,2.148,0.20800000000000002,0,0.20800000000000002,1.94,0.0,1.94,2.178,0.0,2.178,0.20800000000000002,0,0.20800000000000002,1.97,0.0,1.97
2020-03-02 06:30:00,2.4095,-0.28,2.4257143793,0.1995,0,0.1995,2.21,-0.28,2.227666941,2.4595000000000002,0.5,2.5098088075,0.1995,0,0.1995,2.26,0.5,2.3146490015
2020-03-02 07:00:00,2.6265,-0.28,2.6413826397999998,0.1665,0,0.1665,2.46,-0.28,2.4758836806,2.6865,0.54,2.7402339772,0.1665,0,0.1665,2.52,0.54,2.5772077914000002
2020-03-02 07:30:00,2.77,0.21,2.7779488836,0.2,0,0.2,2.5700000000000003,0.21,2.5785654927,2.8,0.2,2.8071337695,0.2,0,0.2,2.6,0.2,2.6076809621
2020-03-02 08:00:00,2.8885,0.26,2.9001779687,0.28850000000000003,0,0.28850000000000003,2.6,0.26,2.6129676615,2.9285,0.23,2.9375180425,0.28850000000000003,0,0.28850000000000003,2.64,0.23,2.65
2020-03-02 08:30:00,2.7715,0.23,2.7810271933,0.35150000000000003,0,0.35150000000000003,2.42,0.23,2.4309051812,2.8015,0.2,2.8086299596,0.35150000000000003,0,0.35150000000000003,2.45,0.2,2.4581497107
2020-03-02 09:00:00,2.6895,-0.1,2.6913584395,0.46950000000000003,0,0.46950000000000003,2.22,-0.1,2.2222511109,2.7595,0.47000000000000003,2.799239227,0.46950000000000003,0,0.46950000000000003,2.29,0.47000000000000003,2.3377339455
2020-03-02 09:30:00,2.552,-0.26,2.5652103228,0.612,0,0.612,1.94,-0.26,1.9573451407,2.662,0.66,2.7425980384,0.612,0,0.612,2.05,0.66,2.1536248513
2020-03-02 10:00:00,2.5675,-0.26,2.580630979,0.6175,0,0.6175,1.9500000000000002,-0.26,1.9672569736,2.6775,0.66,2.7576450551000002,0.6175,0,0.6175,2.06,0.66,2.1631458573
2020-03-02 10:30:00,2.7265,-0.30000000000000004,2.7429550215000003,0.3365,0,0.3365,2.39,-0.30000000000000004,2.4087548651,2.8365,0.62,2.9034690028,0.3365,0,0.3365,2.5,0.62,2.5757329053999998
2020-03-02 11:00:00,2.559,-0.21,2.5676021888,0.649,0,0.649,1.9100000000000001,-0.21,1.921509823,2.659,0.62,2.730326171,0.649,0,0.649,2.01,0.62,2.1034495478
2020-03-02 11:30:00,2.3935,0.27,2.4086806036,0.9835,0,0.9835,1.4100000000000001,0.27,1.4356183337,2.4335,0.25,2.4463078813,0.9835,0,0.9835,1.45,0.25,1.471393897
2020-03-02 12:00:00,2.3585000000000003,0.27,2.3739044315,0.9585,0,0.9585,1.4,0.27,1.4257980222,2.3885,0.25,2.4015478863,0.9585,0,0.9585,1.43,0.25,1.4516886719
2020-03-02 12:30:00,2.368,0.27,2.3833430303,0.988,0,0.988,1.38,0.27,1.4061649974,2.408,0.25,2.4209427916,0.988,0,0.988,1.42,0.25,1.4418391034
2020-03-02 13:00:00,2.2875,0.24,2.3000557058,1.0175,0,1.0175,1.27,0.24,1.2924782397,2.3275,0.22,2.3378743016,1.0175,0,1.0175,1.31,0.22,1.3283448347
2020-03-02 13:30:00,2.2185,0.2,2.2274968575,0.9785,0,0.9785,1.24,0.2,1.2560254774000001,2.2585,0.30000000000000004,2.2783376067,0.9785,0,0.9785,1.28,0.30000000000000004,1.3146862744
2020-03-02 14:00:00,2.3235,0.24,2.335862207,0.9735,0,0.9735,1.35,0.24,1.3711673858,2.3635,0.26,2.3777578199000002,0.9735,0,0.9735,1.3900000000000001,0.26,1.4141074923999999
2020-03-02 14:30:00,2.4235,0.24,2.4353546456,0.49350000000000005,0,0.49350000000000005,1.9300000000000002,0.24,1.9448650339,2.4635,0.21,2.4724344784,0.49350000000000005,0,0.49350000000000005,1.97,0.21,1.9811612755999999
2020-03-02 15:00:00,2.1985,0.22,2.2094800859,0.9585,0,0.9585,1.24,0.22,1.2593649193,2.2285,0.2,2.2374566476,0.9585,0,0.9585,1.27,0.2,1.2856515858
2020-03-02 15:30:00,2.2575,0.22,2.2681944912,0.6975,0,0.6975,1.56,0.22,1.5754364475,2.2975,0.2,2.3061886848,0.6975,0,0.6975,1.6,0.2,1.6124515497
2020-03-02 16:00:00,2.3145,0.22,2.3249323108,0.6945,0,0.6945,1.62,0.22,1.6348700254000001,2.3545,0.2,2.3629791049,0.6945,0,0.6945,1.6600000000000001,0.2,1.6720047847
2020-03-02 16:30:00,2.473,0.07,2.4739905012,0.503,0,0.503,1.97,0.07,1.9712432625,2.523,0.30000000000000004,2.5407733075,0.503,0,0.503,2.02,0.30000000000000004,2.0421557237
2020-03-02 17:00:00,2.6705,-0.24,2.6812628088,0.3405,0,0.3405,2.33,-0.24,2.3423279019,2.7505,0.48,2.79206917,0.3405,0,0.3405,2.41,0.48,2.4573359559
2020-03-02 17:30:00,2.7605,-0.42,2.7922679402,0.2605,0,0.2605,2.5,-0.42,2.5350345165,2.8705,0.5,2.9137210316,0.2605,0,0.2605,2.61,0.5,2.6574611944
2020-03-02 18:00:00,2.8890000000000002,-0.44,2.9223143226,0.229,0,0.229,2.66,-0.44,2.6961453967,2.969,0.49,3.0091628404,0.229,0,0.229,2.74,0.49,2.7834690586
2020-03-02 18:30:00,2.9995000000000003,-0.44,3.0316002787,0.1495,0,0.1495,2.85,-0.44,2.8837649003,3.0295,0.51,3.0721279677,0.1495,0,0.1495,2.88,0.51,2.9248076860000003
2020-03-02 19:00:00,2.9995000000000003,0.0,2.9995000000000003,0.1595,0,0.1595,2.84,0.0,2.84,3.0195,0.0,3.0195,0.1595,0,0.1595,2.86,0.0,2.86
2020-03-02 19:30:00,2.9085,0.0,2.9085,0.1985,0,0.1985,2.71,0.0,2.71,2.9385,0.0,2.9385,0.1985,0,0.1985,2.74,0.0,2.74
2020-03-02 20:00:00,2.753,-0.47000000000000003,2.7928317171,0.223,0,0.223,2.5300000000000002,-0.47000000000000003,2.5732858372000003,2.783,0.47000000000000003,2.8224083688,0.223,0,0.223,2.56,0.47000000000000003,2.6027869678
2020-03-02 20:30:00,2.659,-0.14,2.6626830454,0.259,0,0.259,2.4,-0.14,2.4040798656,2.689,-0.14,2.6926420111000002,0.259,0,0.259,2.43,-0.14,2.4340295808
2020-03-02 21:00:00,2.4615,-0.36,2.4876861237,0.2315,0,0.2315,2.23,-0.36,2.2588713996,2.5115,0.14,2.515399024,0.2315,0,0.2315,2.2800000000000002,0.14,2.2842942017
