Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-02 21:30:00,2.297,-0.53,2.3573521163,0.247,0,0.247,2.05,-0.53,2.117404071,2.357,0.41000000000000003,2.3923939893,0.247,0,0.247,2.11,0.41000000000000003,2.1494650497
2020-03-02 22:00:00,2.1415,-0.16,2.1474688007,0.2515,0,0.2515,1.8900000000000001,-0.16,1.896760396,2.1715,-0.11,2.1742843075,0.2515,0,0.2515,1.92,-0.11,1.9231484602000002
2020-03-02 22:30:00,1.944,-0.14,1.9490346328,0.20400000000000001,0,0.20400000000000001,1.74,-0.14,1.7456230979,1.974,-0.14,1.9789583118,0.20400000000000001,0,0.20400000000000001,1.77,-0.14,1.7755280905
2020-03-02 23:00:00,1.8445,-0.51,1.9137085071,0.1845,0,0.1845,1.6600000000000001,-0.51,1.7365770930000002,1.9344999999999999,0.30000000000000004,1.9576236232,0.1845,0,0.1845,1.75,0.30000000000000004,1.7755280905
2020-03-02 23:30:00,1.8345,-0.16,1.8414641593,0.17450000000000002,0,0.17450000000000002,1.6600000000000001,-0.16,1.6676930173,1.8645,-0.12,1.8683576344000001,0.17450000000000002,0,0.17450000000000002,1.69,-0.12,1.6942549985
2020-03-03 00:00:00,1.8355000000000001,-0.14,1.8408314018,0.0855,0,0.0855,1.75,-0.14,1.7555910686,1.8755000000000002,-0.14,1.8807180145,0.0855,0,0.0855,1.79,-0.14,1.7954665132
2020-03-03 00:30:00,2.398,-0.47000000000000003,2.4436251758,0.108,0,0.108,2.29,-0.47000000000000003,2.3377339455,2.428,0.44,2.4675461495,0.108,0,0.108,2.32,0.44,2.3613555429
2020-03-03 01:00:00,2.5455,0.0,2.5455,0.0855,0,0.0855,2.46,0.0,2.46,2.5755,0.0,2.5755,0.0855,0,0.0855,2.49,0.0,2.49
2020-03-03 01:30:00,2.4795,-0.5,2.5294110481,0.0695,0,0.0695,2.41,-0.5,2.4613207836,2.5095,0.44,2.5477814369000003,0.0695,0,0.0695,2.44,0.44,2.4793547548
2020-03-03 02:00:00,2.356,0.0,2.356,0.126,0,0.126,2.23,0.0,2.23,2.386,0.0,2.386,0.126,0,0.126,2.26,0.0,2.26
2020-03-03 02:30:00,2.3965,0.0,2.3965,0.0965,0,0.0965,2.3,0.0,2.3,2.4265,0.0,2.4265,0.0965,0,0.0965,2.33,0.0,2.33
2020-03-03 03:00:00,2.34,0.0,2.34,0.08,0,0.08,2.26,0.0,2.26,2.36,0.0,2.36,0.08,0,0.08,2.2800000000000002,0.0,2.2800000000000002
2020-03-03 03:30:00,2.2695,-0.14,2.2738140315,0.08950000000000001,0,0.08950000000000001,2.18,-0.14,2.1844907873,2.2995,-0.14,2.303757854,0.08950000000000001,0,0.08950000000000001,2.21,-0.14,2.2144299492
2020-03-03 04:00:00,2.2525,0.0,2.2525,0.0925,0,0.0925,2.16,0.0,2.16,2.2825,0.0,2.2825,0.0925,0,0.0925,2.19,0.0,2.19
2020-03-03 04:30:00,2.169,-0.5,2.2258843186,0.109,0,0.109,2.06,-0.5,2.1198113124,2.199,0.27,2.2155137102,0.109,0,0.109,2.09,0.27,2.1073680267
2020-03-03 05:00:00,2.079,-0.14,2.0837084729,0.129,0,0.129,1.9500000000000002,-0.14,1.9550191815,2.109,-0.14,2.1136416442,0.129,0,0.129,1.98,-0.14,1.9849433241
2020-03-03 05:30:00,2.072,-0.46,2.1224476436,0.082,0,0.082,1.99,-0.46,2.04247399,2.162,0.45,2.2083351195,0.082,0,0.082,2.08,0.45,2.1281212371000002
2020-03-03 06:00:00,2.1455,-0.46,2.1942584738,0.0655,0,0.0655,2.08,-0.46,2.1302582003,2.2555,0.45,2.2999522278,0.0655,0,0.0655,2.19,0.45,2.2357549061
2020-03-03 06:30:00,2.454,0.18,2.4605926115,0.044,0,0.044,2.41,0.18,2.4167126432,2.484,0.17,2.4898104346,0.044,0,0.044,2.44,0.17,2.4459149617
2020-03-03 07:00:00,2.6415,0.18,2.647625776,0.061500000000000006,0,0.061500000000000006,2.58,0.18,2.5862714475,2.6715,0.15,2.6757078036,0.061500000000000006,0,0.061500000000000006,2.61,0.15,2.6143067915
2020-03-03 07:30:00,2.84,0.09,2.8414256985,0.09,0,0.09,2.75,0.09,2.7514723331,2.89,0.34,2.9099312707,0.09,0,0.09,2.8,0.34,2.8205673188000002
2020-03-03 08:00:00,2.891,0.16,2.8954241485,0.14100000000000001,0,0.14100000000000001,2.75,0.16,2.7546506131,2.941,0.27,2.9533677387,0.14100000000000001,0,0.14100000000000001,2.8,0.27,2.8129877355
2020-03-03 08:30:00,2.777,-0.27,2.7900948013,0.137,0,0.137,2.64,-0.27,2.6537709018999998,2.877,0.55,2.9291003738,0.137,0,0.137,2.74,0.55,2.7946556138
2020-03-03 09:00:00,2.7285,0.05,2.7289580887,0.2585,0,0.2585,2.47,0.05,2.4705060210000003,2.7984999999999998,0.39,2.8255445935,0.2585,0,0.2585,2.54,0.39,2.5697665264
2020-03-03 09:30:00,2.805,0.26,2.8170241391,0.145,0,0.145,2.66,0.26,2.6726765611000003,2.835,0.23,2.8443145043999998,0.145,0,0.145,2.69,0.23,2.6998148085
2020-03-03 10:00:00,2.7265,0.23,2.7361838845,0.4565,0,0.4565,2.27,0.23,2.2816222299,2.7665,0.25,2.7777728939,0.4565,0,0.4565,2.31,0.25,2.3234887562
2020-03-03 10:30:00,2.5095,0.25,2.5219219357,0.8595,0,0.8595,1.65,0.25,1.6688319268,2.5395,0.23,2.5498941645,0.8595,0,0.8595,1.6800000000000002,0.23,1.6956709586
2020-03-03 11:00:00,2.466,0.26,2.4796685262000002,0.846,0,0.846,1.62,0.26,1.6407315442,2.5060000000000002,0.24,2.5174661865,0.846,0,0.846,1.6600000000000001,0.24,1.6772596698000002
2020-03-03 11:30:00,2.419,0.26,2.4329325926,0.8290000000000001,0,0.8290000000000001,1.5899999999999999,0.26,1.6111176245,2.449,0.25,2.4617272392,0.8290000000000001,0,0.8290000000000001,1.62,0.25,1.6391766226
2020-03-03 12:00:00,2.4045,0.26,2.4185161256,0.7745000000000001,0,0.7745000000000001,1.63,0.26,1.6506059493,2.4345,0.24,2.4463013408,0.7745000000000001,0,0.7745000000000001,1.6600000000000001,0.24,1.6772596698000002
2020-03-03 12:30:00,2.385,0.24,2.3970450559,0.625,0,0.625,1.76,0.24,1.7762882649,2.415,0.22,2.425,0.625,0,0.625,1.79,0.22,1.8034688797
2020-03-03 13:00:00,2.4045,0.27,2.4196115907,0.6445000000000001,0,0.6445000000000001,1.76,0.27,1.7805897899,2.4345,0.25,2.4473026478,0.6445000000000001,0,0.6445000000000001,1.79,0.25,1.8073737854
2020-03-03 13:30:00,2.346,0.24,2.3582442622,0.616,0,0.616,1.73,0.24,1.7465680634,2.376,0.23,2.3871061979,0.616,0,0.616,1.76,0.23,1.7749647884000002
2020-03-03 14:00:00,2.392,0.01,2.3920209029,0.732,0,0.732,1.6600000000000001,0.01,1.6600301202,2.462,0.42,2.4975676167,0.732,0,0.732,1.73,0.42,1.7802527910000001
2020-03-03 14:30:00,2.2045,0.23,2.2164657114,0.9045000000000001,0,0.9045000000000001,1.3,0.23,1.3201893804,2.2445,0.22,2.2552561384,0.9045000000000001,0,0.9045000000000001,1.34,0.22,1.3579396156999999
2020-03-03 15:00:00,2.1785,0.23,2.1906077353,0.7085,0,0.7085,1.47,0.23,1.4878844041,2.2085,0.22,2.2194306139,0.7085,0,0.7085,1.5,0.22,1.5160474927
2020-03-03 15:30:00,2.3635,0.22,2.3737169692,0.5835,0,0.5835,1.78,0.22,1.7935439777000002,2.3935,0.2,2.401841429,0.5835,0,0.5835,1.81,0.2,1.8210161998
2020-03-03 16:00:00,2.4115,0.22,2.4215144538,0.42150000000000004,0,0.42150000000000004,1.99,0.22,2.0021238723,2.4415,0.2,2.449677989,0.42150000000000004,0,0.42150000000000004,2.02,0.2,2.0298768436
2020-03-03 16:30:00,2.557,-0.14,2.5608297482999998,0.367,0,0.367,2.19,-0.14,2.1944703233,2.637,0.47000000000000003,2.6785572609,0.367,0,0.367,2.27,0.47000000000000003,2.3181458108
2020-03-03 17:00:00,2.692,-0.35000000000000003,2.7146572528,0.162,0,0.162,2.5300000000000002,-0.35000000000000003,2.5540947516,2.732,0.55,2.7868125161,0.162,0,0.162,2.5700000000000003,0.55,2.6281932958
2020-03-03 17:30:00,2.7545,0.19,2.7610451373,0.10450000000000001,0,0.10450000000000001,2.65,0.19,2.6568025896,2.7845,0.18,2.7903118553,0.10450000000000001,0,0.10450000000000001,2.68,0.18,2.6860379744
2020-03-03 18:00:00,2.8875,0.23,2.8966456894,0.0675,0,0.0675,2.8200000000000003,0.23,2.8293638861,2.9075,0.2,2.9143706439,0.0675,0,0.0675,2.84,0.2,2.8470335439000003
2020-03-03 18:30:00,3.028,0.16,3.0322242661,0.028,0,0.028,3.0,0.16,3.0042636369,3.048,0.0,3.048,0.028,0,0.028,3.02,0.0,3.02
2020-03-03 19:00:00,3.0905,0.0,3.0905,0.0205,0,0.0205,3.07,0.0,3.07,3.1105,0.0,3.1105,0.0205,0,0.0205,3.09,0.0,3.09
2020-03-03 19:30:00,2.971,0.15,2.9747841939,0.011,0,0.011,2.96,0.15,2.9637982387,3.001,0.0,3.001,0.011,0,0.011,2.99,0.0,2.99
2020-03-03 20:00:00,2.794,-0.41000000000000003,2.8239220952,0.014,0,0.014,2.7800000000000002,-0.41000000000000003,2.8100711735,2.824,0.5,2.8679218957,0.014,0,0.014,2.81,0.5,2.8541373478
2020-03-03 20:30:00,2.625,-0.14,2.6287306823,0.015,0,0.015,2.61,-0.14,2.6137520923,2.6550000000000002,-0.13,2.6581807689,0.015,0,0.015,2.64,-0.13,2.6431988196000002
2020-03-03 21:00:00,2.498,-0.14,2.5019200627,0.018000000000000002,0,0.018000000000000002,2.48,-0.14,2.4839484697,2.518,-0.13,2.5213536047,0.018000000000000002,0,0.018000000000000002,2.5,-0.13,2.5033777182
2020-03-03 21:30:00,2.2905,-0.25,2.3041029164999998,0.030500000000000003,0,0.030500000000000003,2.26,-0.25,2.27378539,2.3205,0.04,2.3208447277,0.030500000000000003,0,0.030500000000000003,2.29,0.04,2.2903493183
2020-03-03 22:00:00,2.0795,-0.14,2.0842073433,0.029500000000000002,0,0.029500000000000002,2.05,-0.14,2.0547749268,2.1095,-0.14,2.1141405464,0.029500000000000002,0,0.029500000000000002,2.08,-0.14,2.0847062143
2020-03-03 22:30:00,1.901,-0.14,1.9061482104,0.031,0,0.031,1.87,-0.14,1.8752333187999999,1.931,-0.15,1.9368172344999999,0.031,0,0.031,1.9,-0.15,1.9059118553
2020-03-03 23:00:00,1.8705,-0.14,1.8757319238,0.060500000000000005,0,0.060500000000000005,1.81,-0.14,1.8154062906,1.9005,-0.15,1.9064103047,0.060500000000000005,0,0.060500000000000005,1.8399999999999999,-0.15,1.8461040057
2020-03-03 23:30:00,1.8085,-0.14,1.8139107613,0.0485,0,0.0485,1.76,-0.14,1.7655594014,1.8385,-0.14,1.8438227274,0.0485,0,0.0485,1.79,-0.14,1.7954665132
2020-03-04 00:00:00,1.7970000000000002,-0.14,1.8024452835,0.057,0,0.057,1.74,-0.14,1.7456230979,1.827,-0.14,1.8323561335,0.057,0,0.057,1.77,-0.14,1.7755280905
2020-03-04 00:30:00,2.3455,-0.47000000000000003,2.3921267211,0.0455,0,0.0455,2.3,-0.47000000000000003,2.3475306175,2.4055,0.44,2.4454100372,0.0455,0,0.0455,2.36,0.44,2.4006665741
2020-03-04 01:00:00,2.5365,-0.14,2.5403606535,0.006500000000000001,0,0.006500000000000001,2.5300000000000002,-0.14,2.5338705571,2.5665,-0.14,2.5703155935,0.006500000000000001,0,0.006500000000000001,2.56,-0.14,2.5638252671
2020-03-04 01:30:00,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52
2020-03-04 02:00:00,2.357,-0.52,2.4136795562,0.007,0,0.007,2.35,-0.52,2.4068444071,2.387,0.4,2.4202828347,0.007,0,0.007,2.38,0.4,2.4133793734
2020-03-04 02:30:00,2.3890000000000002,-0.14,2.3930986189,0.019,0,0.019,2.37,-0.14,2.3741314201,2.419,-0.14,2.4230478741,0.019,0,0.019,2.4,-0.14,2.4040798656
2020-03-04 03:00:00,2.332,0.0,2.332,0.032,0,0.032,2.3,0.0,2.3,2.352,0.0,2.352,0.032,0,0.032,2.32,0.0,2.32
2020-03-04 03:30:00,2.275,-0.14,2.2793036217,0.055,0,0.055,2.22,-0.14,2.2244100341,2.305,-0.14,2.309247713,0.055,0,0.055,2.25,-0.14,2.2543513479
2020-03-04 04:00:00,2.2385,0.0,2.2385,0.0685,0,0.0685,2.17,0.0,2.17,2.2685,0.0,2.2685,0.0685,0,0.0685,2.2,0.0,2.2
2020-03-04 04:30:00,2.1485,-0.14,2.1530564902,0.0685,0,0.0685,2.08,-0.14,2.0847062143,2.1785,-0.14,2.1829938731,0.0685,0,0.0685,2.11,-0.14,2.1146394492
2020-03-04 05:00:00,2.035,-0.14,2.0398100402,0.105,0,0.105,1.9300000000000002,-0.14,1.9350710581000001,2.065,-0.14,2.0697403219,0.105,0,0.105,1.96,-0.14,1.9649936387
2020-03-04 05:30:00,2.106,0.0,2.106,0.08600000000000001,0,0.08600000000000001,2.02,0.0,2.02,2.136,0.0,2.136,0.08600000000000001,0,0.08600000000000001,2.05,0.0,2.05
2020-03-04 06:00:00,2.152,0.0,2.152,0.092,0,0.092,2.06,0.0,2.06,2.182,0.0,2.182,0.092,0,0.092,2.09,0.0,2.09
2020-03-04 06:30:00,2.419,0.16,2.424285668,0.089,0,0.089,2.33,0.16,2.3354871012,2.449,0.19,2.4563592978,0.089,0,0.089,2.36,0.19,2.3676359517
2020-03-04 07:00:00,2.598,-0.02,2.5980769812,0.188,0,0.188,2.41,-0.02,2.4100829861,2.648,0.46,2.6876577163,0.188,0,0.188,2.46,0.46,2.5026386076
2020-03-04 07:30:00,2.8280000000000003,0.24,2.8381656048,0.228,0,0.228,2.6,0.24,2.6110534273,2.858,0.22,2.8664549534,0.228,0,0.228,2.63,0.22,2.6391854804
2020-03-04 08:00:00,2.8995,0.27,2.9120439986,0.2495,0,0.2495,2.65,0.27,2.6637192044,2.9295,0.24,2.9393145885000003,0.2495,0,0.2495,2.68,0.24,2.6907248094
2020-03-04 08:30:00,2.884,0.27,2.8966111234,0.254,0,0.254,2.63,0.27,2.6438229895000003,2.924,0.24,2.9338329877,0.254,0,0.254,2.67,0.24,2.6807648162
2020-03-04 09:00:00,2.8280000000000003,0.28,2.841827581,0.278,0,0.278,2.55,0.28,2.5653264899,2.868,0.26,2.8797611012,0.278,0,0.278,2.59,0.26,2.6030174798
2020-03-04 09:30:00,2.8425000000000002,0.28,2.8562573851,0.2525,0,0.2525,2.59,0.28,2.6050911692,2.8725,0.26,2.8842427516,0.2525,0,0.2525,2.62,0.26,2.6328691574
2020-03-04 10:00:00,2.7685,0.28,2.7826232677,0.2185,0,0.2185,2.55,0.28,2.5653264899,2.8085,0.26,2.8205092182,0.2185,0,0.2185,2.59,0.26,2.6030174798
2020-03-04 10:30:00,2.7695,0.28,2.783618194,0.2295,0,0.2295,2.54,0.28,2.5553864678,2.7995,0.26,2.811547661,0.2295,0,0.2295,2.5700000000000003,0.26,2.5831182706
2020-03-04 11:00:00,2.8595,0.31,2.8762545524,0.0995,0,0.0995,2.76,0.31,2.7773548567,2.8895,0.28,2.9030346622,0.0995,0,0.0995,2.79,0.28,2.8040149786
2020-03-04 11:30:00,2.8505000000000003,0.30000000000000004,2.8662432294,0.09050000000000001,0,0.09050000000000001,2.76,0.30000000000000004,2.7762564723,2.8805,0.27,2.8931263799,0.09050000000000001,0,0.09050000000000001,2.79,0.27,2.8030340704
2020-03-04 12:00:00,2.8325,0.29,2.8473068416,0.2325,0,0.2325,2.6,0.29,2.6161230858,2.8625,0.27,2.8752054274,0.2325,0,0.2325,2.63,0.27,2.6438229895000003
2020-03-04 12:30:00,2.686,0.24,2.6967009475,0.306,0,0.306,2.38,0.24,2.3920702331,2.726,0.27,2.7393386063,0.306,0,0.306,2.42,0.27,2.4350154004
2020-03-04 13:00:00,2.654,0.26,2.6667050831,0.354,0,0.354,2.3,0.26,2.3146490015,2.684,0.24,2.6947088897,0.354,0,0.354,2.33,0.24,2.3423279019
2020-03-04 13:30:00,2.6625,0.27,2.6761551244,0.35250000000000004,0,0.35250000000000004,2.31,0.27,2.3257256932,2.6925,0.25,2.7040814059000002,0.35250000000000004,0,0.35250000000000004,2.34,0.25,2.3533168083
2020-03-04 14:00:00,2.6145,0.27,2.6284045065,0.34450000000000003,0,0.34450000000000003,2.27,0.27,2.2860008749,2.6545,0.25,2.6662464721,0.34450000000000003,0,0.34450000000000003,2.31,0.25,2.3234887562
2020-03-04 14:30:00,2.615,0.25,2.6269231051,0.28500000000000003,0,0.28500000000000003,2.33,0.25,2.3433736364,2.6550000000000002,0.22,2.6640992849,0.28500000000000003,0,0.28500000000000003,2.37,0.22,2.3801890681
2020-03-04 15:00:00,2.569,0.25,2.5811356028,0.209,0,0.209,2.36,0.25,2.3732045845,2.599,0.22,2.6082946536,0.209,0,0.209,2.39,0.22,2.4001041644
2020-03-04 15:30:00,2.591,0.23,2.6011883823,0.201,0,0.201,2.39,0.23,2.4010414407000003,2.621,0.21,2.6293993611,0.201,0,0.201,2.42,0.21,2.4290944815
2020-03-04 16:00:00,2.773,0.17,2.7782060759,0.223,0,0.223,2.55,0.17,2.5556603843,2.813,0.27,2.8259279892,0.223,0,0.223,2.59,0.27,2.60403533
2020-03-04 16:30:00,2.8985000000000003,0.11,2.9005865355,0.1885,0,0.1885,2.71,0.11,2.7122315535,2.9385,0.35000000000000003,2.9592705605000003,0.1885,0,0.1885,2.75,0.35000000000000003,2.7721832551
2020-03-04 17:00:00,2.86,0.19,2.8663042407,0.14,0,0.14,2.7199999999999998,0.19,2.7266279541,2.89,0.17,2.8949956822000003,0.14,0,0.14,2.75,0.17,2.755249535
2020-03-04 17:30:00,2.847,0.19,2.8533329633999998,0.08700000000000001,0,0.08700000000000001,2.76,0.19,2.7665321252,2.877,0.0,2.877,0.08700000000000001,0,0.08700000000000001,2.79,0.0,2.79
2020-03-04 18:00:00,2.9,-0.43,2.931705988,0.03,0,0.03,2.87,-0.43,2.9020337696,2.9699999999999998,0.5,3.0117934856,0.03,0,0.03,2.94,0.5,2.9822139427
2020-03-04 18:30:00,3.041,-0.14,3.0442209184,0.001,0,0.001,3.04,-0.14,3.0432219768,3.061,-0.14,3.0641998956,0.001,0,0.001,3.06,-0.14,3.0632009401999998
2020-03-04 19:00:00,3.0405,-0.15,3.0441978007,0.0005,0,0.0005,3.04,-0.15,3.0436984082,3.0605,-0.15,3.0641736651,0.0005,0,0.0005,3.06,-0.15,3.0636742647
2020-03-04 19:30:00,2.9765,-0.14,2.9797906386,0.006500000000000001,0,0.006500000000000001,2.9699999999999998,-0.14,2.9732978324,3.0065,-0.14,3.0097578391,0.006500000000000001,0,0.006500000000000001,3.0,-0.14,3.0032648901
2020-03-04 20:00:00,2.821,-0.45,2.8566660638,0.001,0,0.001,2.8200000000000003,-0.45,2.8556785532999998,2.8609999999999998,0.5,2.9043624085,0.001,0,0.001,2.86,0.5,2.9033773437
2020-03-04 20:30:00,2.63,-0.21,2.6383707094,0.0,0,0.0,2.63,-0.21,2.6383707094,2.66,-0.04,2.6603007349,0.0,0,0.0,2.66,-0.04,2.6603007349
2020-03-04 21:00:00,2.4515000000000002,-0.14,2.4554942985,0.0015,0,0.0015,2.45,-0.14,2.45399674,2.4815,-0.14,2.4854460867,0.0015,0,0.0015,2.48,-0.14,2.4839484697
2020-03-04 21:30:00,2.27,-0.37,2.2999565213,0.0,0,0.0,2.27,-0.37,2.2999565213,2.3,0.07,2.3010649708,0.0,0,0.0,2.3,0.07,2.3010649708
2020-03-04 22:00:00,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492,2.14,-0.13,2.143944962,0.0,0,0.0,2.14,-0.13,2.143944962
2020-03-04 22:30:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2020-03-04 23:00:00,1.85,-0.18,1.8587361297,0.0,0,0.0,1.85,-0.18,1.8587361297,1.8900000000000001,-0.08,1.891692364,0.0,0,0.0,1.8900000000000001,-0.08,1.891692364
2020-03-04 23:30:00,1.79,-0.49,1.8558555978,0.0,0,0.0,1.79,-0.49,1.8558555978,1.88,0.27,1.8992893408,0.0,0,0.0,1.88,0.27,1.8992893408
2020-03-05 00:00:00,1.791,-0.14,1.7964634703,0.001,0,0.001,1.79,-0.14,1.7954665132,1.831,-0.14,1.8363444666,0.001,0,0.001,1.83,-0.14,1.8353473786
2020-03-05 00:30:00,2.2935,-0.46,2.3391755492,0.0035,0,0.0035,2.29,-0.46,2.3357439928,2.3335,0.44,2.3746204434,0.0035,0,0.0035,2.33,0.44,2.3711811403
2020-03-05 01:00:00,2.474,0.0,2.474,0.004,0,0.004,2.47,0.0,2.47,2.504,0.0,2.504,0.004,0,0.004,2.5,0.0,2.5
2020-03-05 01:30:00,2.4155,0.0,2.4155,0.0055000000000000005,0,0.0055000000000000005,2.41,0.0,2.41,2.4455,0.0,2.4455,0.0055000000000000005,0,0.0055000000000000005,2.44,0.0,2.44
2020-03-05 02:00:00,2.2560000000000002,-0.49,2.3086004418,0.006,0,0.006,2.25,-0.49,2.3027375013,2.336,0.44,2.3770771969,0.006,0,0.006,2.33,0.44,2.3711811403
2020-03-05 02:30:00,2.291,0.0,2.291,0.041,0,0.041,2.25,0.0,2.25,2.331,0.0,2.331,0.041,0,0.041,2.29,0.0,2.29
2020-03-05 03:00:00,2.2445,0.0,2.2445,0.0745,0,0.0745,2.17,0.0,2.17,2.2745,0.0,2.2745,0.0745,0,0.0745,2.2,0.0,2.2
2020-03-05 03:30:00,2.133,-0.14,2.1375895303,0.043000000000000003,0,0.043000000000000003,2.09,-0.14,2.094683747,2.163,-0.14,2.1675260091,0.043000000000000003,0,0.043000000000000003,2.12,-0.14,2.1246176127
2020-03-05 04:00:00,2.1655,-0.14,2.1700207948,0.0155,0,0.0155,2.15,-0.14,2.154553318,2.1855,-0.14,2.189979509,0.0155,0,0.0155,2.17,-0.14,2.1745114394
2020-03-05 04:30:00,2.0875,-0.14,2.0921893437,0.0175,0,0.0175,2.07,-0.14,2.074728898,2.1175,-0.14,2.1221230525,0.0175,0,0.0175,2.1,-0.14,2.104661493
2020-03-05 05:00:00,2.015,-0.14,2.0198576683,0.015,0,0.015,2.0,-0.14,2.0048940122,2.045,-0.14,2.0497865743,0.015,0,0.015,2.03,-0.14,2.0348218595
2020-03-05 05:30:00,2.0285,0.0,2.0285,0.0385,0,0.0385,1.99,0.0,1.99,2.0585,0.0,2.0585,0.0385,0,0.0385,2.02,0.0,2.02
2020-03-05 06:00:00,2.1465,0.16,2.1524549356,0.0965,0,0.0965,2.05,0.16,2.0562344224,2.1765,0.15,2.181662726,0.0965,0,0.0965,2.08,0.15,2.08540164
2020-03-05 06:30:00,2.3755,0.2,2.3839044128999998,0.10550000000000001,0,0.10550000000000001,2.27,0.2,2.2787935405,2.4055,0.17,2.4114995853,0.10550000000000001,0,0.10550000000000001,2.3,0.17,2.3062740514
2020-03-05 07:00:00,2.5465,0.11,2.5488747027,0.1365,0,0.1365,2.41,0.11,2.4125090673000003,2.5965,0.32,2.6161445392,0.1365,0,0.1365,2.46,0.32,2.4807257003
2020-03-05 07:30:00,2.759,0.24,2.7694188921,0.129,0,0.129,2.63,0.24,2.6409278672000003,2.789,0.21,2.7968948854,0.129,0,0.129,2.66,0.21,2.6682765974000002
2020-03-05 08:00:00,2.851,0.25,2.8619400762,0.181,0,0.181,2.67,0.25,2.6816785788,2.8810000000000002,0.23,2.8901662582,0.181,0,0.181,2.7,0.23,2.7097785887
2020-03-05 08:30:00,2.8995,0.25,2.9102577634999998,0.2295,0,0.2295,2.67,0.25,2.6816785788,2.9295,0.23,2.9385149736000002,0.2295,0,0.2295,2.7,0.23,2.7097785887
2020-03-05 09:00:00,2.8195,0.25,2.8305618259000003,0.2495,0,0.2495,2.5700000000000003,0.25,2.582130903,2.8495,0.27,2.8622631343,0.2495,0,0.2495,2.6,0.27,2.6139816373
2020-03-05 09:30:00,2.872,0.27,2.8846635852,0.272,0,0.272,2.6,0.27,2.6139816373,2.902,0.24,2.9119072787,0.272,0,0.272,2.63,0.24,2.6409278672000003
2020-03-05 10:00:00,2.8605,0.25,2.8714038814,0.3205,0,0.3205,2.54,0.25,2.5522734962999998,2.9005,0.24,2.9104123849,0.3205,0,0.3205,2.58,0.24,2.5911387458
2020-03-05 10:30:00,2.908,0.27,2.9205074901,0.28800000000000003,0,0.28800000000000003,2.62,0.27,2.6338754716,2.948,0.24,2.9577532013,0.28800000000000003,0,0.28800000000000003,2.66,0.24,2.6708051221
2020-03-05 11:00:00,2.9325,0.30000000000000004,2.9478053277000003,0.3125,0,0.3125,2.62,0.30000000000000004,2.6371196408,2.9725,0.27,2.9847372162,0.3125,0,0.3125,2.66,0.27,2.6736678926
2020-03-05 11:30:00,2.9210000000000003,0.28,2.9343893743000002,0.331,0,0.331,2.59,0.28,2.6050911692,2.951,0.25,2.9615706981,0.331,0,0.331,2.62,0.25,2.631900454
2020-03-05 12:00:00,2.858,0.28,2.8716831302,0.428,0,0.428,2.43,0.28,2.4460784942,2.888,0.25,2.8988004416,0.428,0,0.428,2.46,0.25,2.472670621
2020-03-05 12:30:00,2.798,0.28,2.8119751066000003,0.468,0,0.468,2.33,0.28,2.3467637291,2.8280000000000003,0.25,2.8390287070999998,0.468,0,0.468,2.36,0.25,2.3732045845
2020-03-05 13:00:00,2.7235,0.24,2.7340541783,0.42350000000000004,0,0.42350000000000004,2.3,0.24,2.3124878378,2.7535,0.22,2.7622748325,0.42350000000000004,0,0.42350000000000004,2.33,0.22,2.3403632197
2020-03-05 13:30:00,2.7295,0.25,2.7409250719,0.46950000000000003,0,0.46950000000000003,2.26,0.25,2.27378539,2.7695,0.23,2.7790340498,0.46950000000000003,0,0.46950000000000003,2.3,0.23,2.3114713929
2020-03-05 14:00:00,2.6585,0.27,2.672175565,0.48850000000000005,0,0.48850000000000005,2.17,0.27,2.1867327226,2.6885,0.25,2.700098563,0.48850000000000005,0,0.48850000000000005,2.2,0.25,2.2141589825
2020-03-05 14:30:00,2.621,0.27,2.6348702055,0.451,0,0.451,2.17,0.27,2.1867327226,2.651,0.25,2.662761912,0.451,0,0.451,2.2,0.25,2.2141589825
2020-03-05 15:00:00,2.461,0.24,2.4726748674,0.511,0,0.511,1.9500000000000002,0.24,1.9647137196000002,2.501,0.23,2.5115535033,0.511,0,0.511,1.99,0.23,2.0032473637
2020-03-05 15:30:00,2.35,0.21,2.3593643212,0.7000000000000001,0,0.7000000000000001,1.65,0.21,1.6633099531000002,2.38,0.2,2.3883885781,0.7000000000000001,0,0.7000000000000001,1.6800000000000002,0.2,1.6918628786
2020-03-05 16:00:00,2.5060000000000002,0.22,2.5156382888,0.676,0,0.676,1.83,0.22,1.8431766058,2.536,0.2,2.5438742107,0.676,0,0.676,1.8599999999999999,0.2,1.8707217858
2020-03-05 16:30:00,2.6215,0.22,2.6307151594000002,0.47150000000000003,0,0.47150000000000003,2.15,0.22,2.1612265036,2.6515,0.21,2.6598030472,0.47150000000000003,0,0.47150000000000003,2.18,0.21,2.1900913223
2020-03-05 17:00:00,2.6935000000000002,0.2,2.7009150764000003,0.3935,0,0.3935,2.3,0.2,2.3086792761,2.7235,0.19,2.7301194571,0.3935,0,0.3935,2.33,0.19,2.3377339455
2020-03-05 17:30:00,2.824,-0.39,2.850802694,0.184,0,0.184,2.64,-0.39,2.6686513447999998,2.874,0.51,2.9188997927,0.184,0,0.184,2.69,0.51,2.7379189177
2020-03-05 18:00:00,2.965,-0.14,2.9683033875,0.125,0,0.125,2.84,-0.14,2.8434486104000003,2.985,-0.14,2.9882812786,0.125,0,0.125,2.86,-0.14,2.8634245232
2020-03-05 18:30:00,2.9885,0.0,2.9885,0.1385,0,0.1385,2.85,0.0,2.85,3.0185,0.0,3.0185,0.1385,0,0.1385,2.88,0.0,2.88
2020-03-05 19:00:00,3.041,0.0,3.041,0.101,0,0.101,2.94,0.0,2.94,3.071,0.0,3.071,0.101,0,0.101,2.9699999999999998,0.0,2.9699999999999998
2020-03-05 19:30:00,2.95,-0.46,2.9856490082000002,0.05,0,0.05,2.9,-0.46,2.9362561196,3.0,0.48,3.0381573363,0.05,0,0.05,2.95,0.48,2.9887957441
2020-03-05 20:00:00,2.8345000000000002,-0.14,2.8379552939,0.0345,0,0.0345,2.8,-0.14,2.8034978152,2.8545,-0.14,2.8579311136000003,0.0345,0,0.0345,2.8200000000000003,-0.14,2.8234730387
2020-03-05 20:30:00,2.6654999999999998,-0.25,2.6771982089,0.0155,0,0.0155,2.65,-0.25,2.6617663308,2.7055,-0.02,2.7055739225,0.0155,0,0.0155,2.69,-0.02,2.6900743484
2020-03-05 21:00:00,2.4515000000000002,-0.54,2.5102693581,0.0115,0,0.0115,2.44,-0.54,2.4990398155999998,2.5615,0.39,2.5910195387,0.0115,0,0.0115,2.55,0.39,2.5796511392
2020-03-05 21:30:00,2.246,-0.25,2.2598707928,0.006,0,0.006,2.24,-0.25,2.2539077177,2.296,-0.02,2.2960871064,0.006,0,0.006,2.29,-0.02,2.2900873346
2020-03-05 22:00:00,2.132,-0.19,2.1404494855,0.002,0,0.002,2.13,-0.19,2.1384573879,2.172,-0.08,2.1734727972,0.002,0,0.002,2.17,-0.08,2.1714741537
2020-03-05 22:30:00,1.923,-0.19,1.9323635786,0.003,0,0.003,1.92,-0.19,1.9293781382000001,1.963,-0.1,1.9655454714,0.003,0,0.003,1.96,-0.1,1.9625493623999999
2020-03-05 23:00:00,1.9055,-0.25,1.9218299222000002,0.0155,0,0.0155,1.8900000000000001,-0.25,1.9064626931,1.9455,-0.01,1.9455257002000002,0.0155,0,0.0155,1.9300000000000002,-0.01,1.9300259066
2020-03-05 23:30:00,1.8399999999999999,-0.42,1.8873261508999999,0.03,0,0.03,1.81,-0.42,1.8580904176000002,1.92,0.19,1.9293781382000001,0.03,0,0.03,1.8900000000000001,0.19,1.8995262567000002
2020-03-06 00:00:00,1.8719999999999999,-0.14,1.8772277432000002,0.042,0,0.042,1.83,-0.14,1.8353473786,1.9020000000000001,-0.14,1.907145511,0.042,0,0.042,1.8599999999999999,-0.14,1.8652613758
2020-03-06 00:30:00,2.393,-0.45,2.4349433258,0.053,0,0.053,2.34,-0.45,2.3828764131,2.433,0.28,2.4490587988,0.053,0,0.053,2.38,0.28,2.3964139876
2020-03-06 01:00:00,2.5415,-0.14,2.5453530698,0.051500000000000004,0,0.051500000000000004,2.49,-0.14,2.4939326374,2.5715,-0.14,2.5753081854,0.051500000000000004,0,0.051500000000000004,2.52,-0.14,2.5238858928
2020-03-06 01:30:00,2.4775,-0.14,2.4814524477,0.0775,0,0.0775,2.4,-0.14,2.4040798656,2.5075000000000003,-0.14,2.5114052341,0.0775,0,0.0775,2.43,-0.14,2.4340295808
2020-03-06 02:00:00,2.3215,-0.24,2.3338728007,0.0415,0,0.0415,2.2800000000000002,-0.24,2.2925967809,2.3615,-0.02,2.3615846904,0.0415,0,0.0415,2.32,-0.02,2.3200862053
2020-03-06 02:30:00,2.375,-0.14,2.3791227375,0.005,0,0.005,2.37,-0.14,2.3741314201,2.4050000000000002,-0.14,2.4090713979,0.005,0,0.005,2.4,-0.14,2.4040798656
2020-03-06 03:00:00,2.366,-0.14,2.3701383926,0.046,0,0.046,2.32,-0.14,2.3242202994,2.396,-0.14,2.4000866651,0.046,0,0.046,2.35,-0.14,2.3541665192
2020-03-06 03:30:00,2.2845,-0.14,2.2887857589,0.1145,0,0.1145,2.17,-0.14,2.1745114394,2.3145,-0.14,2.3187303099,0.1145,0,0.1145,2.2,-0.14,2.2044500448
2020-03-06 04:00:00,2.293,-0.5,2.3468806957,0.263,0,0.263,2.03,-0.5,2.0906697491,2.333,0.41000000000000003,2.3687526253,0.263,0,0.263,2.07,0.41000000000000003,2.1102132594
2020-03-06 04:30:00,2.1835,0.0,2.1835,0.2535,0,0.2535,1.9300000000000002,0.0,1.9300000000000002,2.2135,0.0,2.2135,0.2535,0,0.2535,1.96,0.0,1.96
2020-03-06 05:00:00,2.089,0.0,2.089,0.249,0,0.249,1.8399999999999999,0.0,1.8399999999999999,2.119,0.0,2.119,0.249,0,0.249,1.87,0.0,1.87
2020-03-06 05:30:00,2.0665,0.0,2.0665,0.2565,0,0.2565,1.81,0.0,1.81,2.1065,0.0,2.1065,0.2565,0,0.2565,1.85,0.0,1.85
2020-03-06 06:00:00,2.1305,-0.44,2.1754609282,0.2605,0,0.2605,1.87,-0.44,1.9210674116000002,2.2205,0.45,2.2656390378999998,0.2605,0,0.2605,1.96,0.45,2.0109947787
2020-03-06 06:30:00,2.3365,-0.31,2.3569752332,0.2665,0,0.2665,2.07,-0.31,2.0930838493,2.4265,0.55,2.4880518986,0.2665,0,0.2665,2.16,0.55,2.228923507
2020-03-06 07:00:00,2.62,0.14,2.6237377918,0.25,0,0.25,2.37,0.14,2.3741314201,2.67,0.26,2.6826293072,0.25,0,0.25,2.42,0.26,2.4339268683
2020-03-06 07:30:00,2.731,0.24,2.7415253054,0.251,0,0.251,2.48,0.24,2.4915858404,2.761,0.22,2.7697510718,0.251,0,0.251,2.51,0.22,2.5196229877
2020-03-06 08:00:00,2.691,0.24,2.7016811433,0.261,0,0.261,2.43,0.24,2.4418230894,2.721,0.22,2.7298793014,0.261,0,0.261,2.46,0.22,2.469817807
2020-03-06 08:30:00,2.7565,0.25,2.7678136227,0.3265,0,0.3265,2.43,0.25,2.4428262321,2.7865,0.22,2.795171238,0.3265,0,0.3265,2.46,0.22,2.469817807
2020-03-06 09:00:00,2.823,0.25,2.8340481647,0.323,0,0.323,2.5,0.25,2.5124689053,2.8529999999999998,0.22,2.8614697273000003,0.323,0,0.323,2.5300000000000002,0.22,2.5395472036999998
2020-03-06 09:30:00,2.733,0.19,2.7395965031,0.28300000000000003,0,0.28300000000000003,2.45,0.19,2.457356303,2.773,0.25,2.7842465767,0.28300000000000003,0,0.28300000000000003,2.49,0.25,2.5025187312
2020-03-06 10:00:00,2.785,-0.24,2.795321985,0.23500000000000001,0,0.23500000000000001,2.55,-0.24,2.5612692166,2.895,0.58,2.9525285773,0.23500000000000001,0,0.23500000000000001,2.66,0.58,2.7224988522
2020-03-06 10:30:00,2.782,0.26,2.7941231183,0.442,0,0.442,2.34,0.26,2.3544001359,2.8120000000000003,0.24,2.8222232371000002,0.442,0,0.442,2.37,0.24,2.3821209037
2020-03-06 11:00:00,2.7055,0.26,2.7179643578,0.4655,0,0.4655,2.24,0.26,2.2550388023,2.7455,0.24,2.7559699291,0.4655,0,0.4655,2.2800000000000002,0.24,2.2925967809
2020-03-06 11:30:00,2.6355,0.24,2.6464051561,0.5255000000000001,0,0.5255000000000001,2.11,0.24,2.1236054247,2.6755,0.22,2.6845298005,0.5255000000000001,0,0.5255000000000001,2.15,0.22,2.1612265036
2020-03-06 12:00:00,2.636,0.24,2.6469030961,0.486,0,0.486,2.15,0.24,2.1633538777,2.666,0.22,2.6750618684000003,0.486,0,0.486,2.18,0.22,2.1910727966
2020-03-06 12:30:00,2.462,0.02,2.4620812334,0.812,0,0.812,1.65,0.02,1.6501212077,2.532,0.39,2.5618594809,0.812,0,0.812,1.72,0.39,1.7636609652000002
2020-03-06 13:00:00,2.4195,0.22,2.4294814776,0.7295,0,0.7295,1.69,0.22,1.7042593699,2.4595000000000002,0.21,2.4684489563,0.7295,0,0.7295,1.73,0.21,1.7426990561
2020-03-06 13:30:00,2.4285,0.19,2.4359212323,0.7585000000000001,0,0.7585000000000001,1.67,0.19,1.6807736314000001,2.4585,0.18,2.4650805768,0.7585000000000001,0,0.7585000000000001,1.7000000000000002,0.18,1.7095028517
2020-03-06 14:00:00,2.396,0.18,2.4027517557999998,0.606,0,0.606,1.79,0.18,1.7990275151000001,2.436,0.16,2.4412488607,0.606,0,0.606,1.83,0.16,1.8369812193000001
2020-03-06 14:30:00,2.4435000000000002,0.19,2.4508758128,0.4335,0,0.4335,2.01,0.19,2.0189601284,2.4835000000000003,0.18,2.490014508,0.4335,0,0.4335,2.05,0.18,2.0578872661
2020-03-06 15:00:00,2.4555,0.19,2.4628398750000002,0.4455,0,0.4455,2.01,0.19,2.0189601284,2.4855,0.16,2.4906445451,0.4455,0,0.4455,2.04,0.16,2.04626489
2020-03-06 15:30:00,2.3885,-0.02,2.3885837331,0.5585,0,0.5585,1.83,-0.02,1.8301092864,2.4285,0.37,2.4565244249,0.5585,0,0.5585,1.87,0.37,1.9062528689
2020-03-06 16:00:00,2.286,0.16,2.2915924594,0.6960000000000001,0,0.6960000000000001,1.5899999999999999,0.16,1.5980300373,2.326,0.16,2.3314965151,0.6960000000000001,0,0.6960000000000001,1.63,0.16,1.6378339354
2020-03-06 16:30:00,2.386,-0.37,2.4145177572,0.536,0,0.536,1.85,-0.37,1.88663722,2.456,0.54,2.5146641923,0.536,0,0.536,1.92,0.54,1.9944924166
2020-03-06 17:00:00,2.5255,-0.4,2.5569806902,0.4355,0,0.4355,2.09,-0.4,2.1279332696,2.5755,0.5,2.6235853807,0.4355,0,0.4355,2.14,0.5,2.1976350925
2020-03-06 17:30:00,2.6155,-0.34,2.6375064455,0.3655,0,0.3655,2.25,-0.34,2.275543891,2.6755,0.48,2.7182163729,0.3655,0,0.3655,2.31,0.48,2.3593431289
2020-03-06 18:00:00,2.6665,-0.47000000000000003,2.7076045225,0.28650000000000003,0,0.28650000000000003,2.38,-0.47000000000000003,2.425963726,2.7265,0.43,2.7601996757,0.28650000000000003,0,0.28650000000000003,2.44,0.43,2.4775996448
2020-03-06 18:30:00,2.8355,0.0,2.8355,0.2655,0,0.2655,2.5700000000000003,0.0,2.5700000000000003,2.8555,0.0,2.8555,0.2655,0,0.2655,2.59,0.0,2.59
2020-03-06 19:00:00,2.8905000000000003,-0.47000000000000003,2.9284620964,0.2605,0,0.2605,2.63,-0.47000000000000003,2.6716661468,2.9305,0.47000000000000003,2.9679505134,0.2605,0,0.2605,2.67,0.47000000000000003,2.7110514565
2020-03-06 19:30:00,2.8715,0.0,2.8715,0.24150000000000002,0,0.24150000000000002,2.63,0.0,2.63,2.8915,0.0,2.8915,0.24150000000000002,0,0.24150000000000002,2.65,0.0,2.65
2020-03-06 20:00:00,2.725,0.0,2.725,0.215,0,0.215,2.51,0.0,2.51,2.755,0.0,2.755,0.215,0,0.215,2.54,0.0,2.54
2020-03-06 20:30:00,2.5404999999999998,-0.14,2.5443545842,0.1505,0,0.1505,2.39,-0.14,2.394096907,2.5705,-0.13,2.5737851989,0.1505,0,0.1505,2.42,-0.13,2.4234892201
2020-03-06 21:00:00,2.451,-0.14,2.454995112,0.191,0,0.191,2.26,-0.14,2.2643321311,2.481,-0.13,2.4844035502,0.191,0,0.191,2.29,-0.13,2.2936869882
2020-03-06 21:30:00,2.2155,-0.25,2.2295605509,0.0955,0,0.0955,2.12,-0.25,2.134689673,2.2455,0.02,2.2455890653,0.0955,0,0.0955,2.15,0.02,2.1500930212
2020-03-06 22:00:00,2.1145,-0.14,2.1191295973,0.17450000000000002,0,0.17450000000000002,1.94,-0.14,1.9450449866000001,2.1445,-0.14,2.1490649711,0.17450000000000002,0,0.17450000000000002,1.97,-0.14,1.9749683542
2020-03-06 22:30:00,1.972,-0.14,1.9769633279,0.122,0,0.122,1.85,-0.14,1.8552897348,2.002,-0.14,2.006889135,0.122,0,0.122,1.88,-0.14,1.8852055591
2020-03-06 23:00:00,1.9515,-0.14,1.9565153334,0.1015,0,0.1015,1.85,-0.14,1.8552897348,1.9815,-0.14,1.9864395913,0.1015,0,0.1015,1.88,-0.14,1.8852055591
2020-03-06 23:30:00,1.904,-0.14,1.9091401206,0.084,0,0.084,1.82,-0.14,1.8253766735,1.944,-0.14,1.9490346328,0.084,0,0.084,1.8599999999999999,-0.14,1.8652613758
2020-03-07 00:00:00,1.8755000000000002,-0.14,1.8807180145,0.0555,0,0.0555,1.82,-0.14,1.8253766735,1.9155000000000002,-0.14,1.9206093434,0.0555,0,0.0555,1.8599999999999999,-0.14,1.8652613758
2020-03-07 00:30:00,2.34,-0.47000000000000003,2.3867341704,0.04,0,0.04,2.3,-0.47000000000000003,2.3475306175,2.42,0.44,2.4596747752,0.04,0,0.04,2.38,0.44,2.4203305559
2020-03-07 01:00:00,2.5335,-0.44,2.5714241677,0.043500000000000004,0,0.043500000000000004,2.49,-0.44,2.5285766747,2.5635,0.31,2.5821758751,0.043500000000000004,0,0.043500000000000004,2.52,0.31,2.5389958645
2020-03-07 01:30:00,2.445,-0.22,2.4548777974,0.035,0,0.035,2.41,-0.22,2.4200206611,2.475,-0.01,2.4750202019,0.035,0,0.035,2.44,-0.01,2.4400204917
2020-03-07 02:00:00,2.338,-0.14,2.3421878661,0.038,0,0.038,2.3,-0.14,2.3042569301,2.368,-0.14,2.3721349034,0.038,0,0.038,2.33,-0.14,2.3342022192
2020-03-07 02:30:00,2.3295,-0.14,2.3337031195,0.0495,0,0.0495,2.2800000000000002,-0.14,2.2842942017,2.3595,-0.14,2.3636497731,0.0495,0,0.0495,2.31,-0.14,2.3142385357
2020-03-07 03:00:00,2.3145,-0.14,2.3187303099,0.0645,0,0.0645,2.25,-0.14,2.2543513479,2.3445,-0.14,2.3486762761,0.0645,0,0.0645,2.2800000000000002,-0.14,2.2842942017
2020-03-07 03:30:00,2.2285,-0.14,2.2328932464,0.1885,0,0.1885,2.04,-0.14,2.0447982786,2.2585,-0.14,2.2628350028,0.1885,0,0.1885,2.07,-0.14,2.074728898
2020-03-07 04:00:00,2.2405,-0.5,2.2956132623,0.2205,0,0.2205,2.02,-0.5,2.0809613163,2.2705,0.4,2.3054653001,0.2205,0,0.2205,2.05,0.4,2.0886598574
2020-03-07 04:30:00,2.057,-0.49,2.1145564547,0.187,0,0.187,1.87,-0.49,1.9331321734,2.137,0.4,2.1741133825,0.187,0,0.187,1.9500000000000002,0.4,1.9906029237
2020-03-07 05:00:00,1.933,-0.49,1.9941386612,0.153,0,0.153,1.78,-0.49,1.8462123388,2.043,0.4,2.0817898549,0.153,0,0.153,1.8900000000000001,0.4,1.9318643845
2020-03-07 05:30:00,1.8835000000000002,-0.47000000000000003,1.9412553284,0.21350000000000002,0,0.21350000000000002,1.67,-0.47000000000000003,1.7348775173000002,1.9935,0.42,2.0372634218,0.21350000000000002,0,0.21350000000000002,1.78,0.42,1.8288794383
2020-03-07 06:00:00,1.9725000000000001,-0.47000000000000003,2.0277219361,0.17250000000000001,0,0.17250000000000001,1.8,-0.47000000000000003,1.8603494295,2.0225,0.42,2.0656491111,0.17250000000000001,0,0.17250000000000001,1.85,0.42,1.8970766985
2020-03-07 06:30:00,2.0835,-0.45,2.1315422234,0.1335,0,0.1335,1.9500000000000002,-0.45,2.0012496096,2.1935000000000002,0.47000000000000003,2.2432882673,0.1335,0,0.1335,2.06,0.47000000000000003,2.1129363455
2020-03-07 07:00:00,2.1185,-0.42,2.1597319857,0.1585,0,0.1585,1.96,-0.42,2.0044949489,2.2285,0.49,2.2817344828,0.1585,0,0.1585,2.07,0.49,2.1272047386
2020-03-07 07:30:00,2.1915,-0.2,2.2006072457,0.1615,0,0.1615,2.03,-0.2,2.0398284242,2.2615,0.48,2.3118785111,0.1615,0,0.1615,2.1,0.48,2.1541587685
2020-03-07 08:00:00,2.193,-0.17,2.199579278,0.163,0,0.163,2.03,-0.17,2.0371057901,2.243,0.48,2.2937848635,0.163,0,0.163,2.08,0.48,2.1346662503
2020-03-07 08:30:00,2.2725,0.16,2.2781256001,0.2025,0,0.2025,2.07,0.16,2.0761743665,2.3125,0.19,2.3202922768,0.2025,0,0.2025,2.11,0.19,2.1185372312
2020-03-07 09:00:00,2.3805,0.0,2.3805,0.2205,0,0.2205,2.16,0.0,2.16,2.4305,0.47000000000000003,2.4755262572,0.2205,0,0.2205,2.21,0.47000000000000003,2.2594247055
2020-03-07 09:30:00,2.4195,0.2,2.4277520981,0.2595,0,0.2595,2.16,0.2,2.1692394981,2.4495,0.18,2.4561046904,0.2595,0,0.2595,2.19,0.18,2.1973848093
2020-03-07 10:00:00,2.3735,0.2,2.3819114698,0.3135,0,0.3135,2.06,0.2,2.0696859665,2.4035,0.18,2.4102307462,0.3135,0,0.3135,2.09,0.18,2.0977368758
2020-03-07 10:30:00,2.271,-0.37,2.3009435021,0.481,0,0.481,1.79,-0.37,1.8278402556,2.371,0.54,2.4317156495,0.481,0,0.481,1.8900000000000001,0.54,1.9656296701
2020-03-07 11:00:00,2.3,-0.37,2.3295707759,0.47000000000000003,0,0.47000000000000003,1.83,-0.37,1.8670297266,2.4,0.51,2.4535892077,0.47000000000000003,0,0.47000000000000003,1.9300000000000002,0.51,1.9962464778000002
2020-03-07 11:30:00,2.2205,0.18,2.2277837081,0.49050000000000005,0,0.49050000000000005,1.73,0.18,1.7393389549,2.2505,0.16,2.256180456,0.49050000000000005,0,0.49050000000000005,1.76,0.16,1.7672577627
2020-03-07 12:00:00,2.187,0.16,2.1928449558,0.577,0,0.577,1.6099999999999999,0.16,1.6179307773,2.227,0.15,2.2320459225000002,0.577,0,0.577,1.65,0.15,1.6568041526
2020-03-07 12:30:00,2.132,-0.34,2.1589404809,0.562,0,0.562,1.57,-0.34,1.6063934761,2.182,0.47000000000000003,2.2320448024,0.562,0,0.562,1.62,0.47000000000000003,1.6868017074
2020-03-07 13:00:00,2.0445,0.15,2.0499951829,0.5245000000000001,0,0.5245000000000001,1.52,0.15,1.5273833834000001,2.0745,0.15,2.0799159238,0.5245000000000001,0,0.5245000000000001,1.55,0.15,1.5572411501999999
2020-03-07 13:30:00,1.83,0.15,1.8361372498000001,0.87,0,0.87,0.96,0.15,0.9716480844000001,1.87,0.15,1.8760063966,0.87,0,0.87,1.0,0.15,1.0111874208
2020-03-07 14:00:00,1.7805,0.14,1.7859955907,0.8705,0,0.8705,0.91,0.14,0.9207062507,1.8205,0.14,1.8258752011000001,0.8705,0,0.8705,0.9500000000000001,0.14,0.9602603814
2020-03-07 14:30:00,1.835,0.14,1.8403328503,0.845,0,0.845,0.99,0.14,0.9998499887000001,1.865,0.14,1.8702473097999999,0.845,0,0.845,1.02,0.14,1.0295630141
2020-03-07 15:00:00,1.842,0.14,1.8473126427,0.652,0,0.652,1.19,0.14,1.1982069938,1.8820000000000001,0.0,1.8820000000000001,0.652,0,0.652,1.23,0.0,1.23
2020-03-07 15:30:00,1.9485000000000001,0.16,1.9550581193,0.5085000000000001,0,0.5085000000000001,1.44,0.16,1.4488616221,1.9785,0.13,1.9827663125,0.5085000000000001,0,0.5085000000000001,1.47,0.13,1.475737104
2020-03-07 16:00:00,1.904,0.15,1.9098994738,0.634,0,0.634,1.27,0.15,1.2788275881,1.944,0.0,1.944,0.634,0,0.634,1.31,0.0,1.31
2020-03-07 16:30:00,2.1045,0.0,2.1045,0.4045,0,0.4045,1.7000000000000002,0.0,1.7000000000000002,2.1445,0.0,2.1445,0.4045,0,0.4045,1.74,0.0,1.74
2020-03-07 17:00:00,2.352,-0.31,2.3723414594,0.322,0,0.322,2.03,-0.31,2.05353354,2.392,0.47000000000000003,2.4377374756,0.322,0,0.322,2.07,0.47000000000000003,2.1226869765
2020-03-07 17:30:00,2.481,0.17,2.486817444,0.301,0,0.301,2.18,0.17,2.1866183938,2.521,0.0,2.521,0.301,0,0.301,2.22,0.0,2.22
2020-03-07 18:00:00,2.67,0.15,2.6742101637999998,0.27,0,0.27,2.4,0.15,2.4046829313,2.7,0.0,2.7,0.27,0,0.27,2.43,0.0,2.43
2020-03-07 18:30:00,2.7455,0.15,2.749594561,0.2655,0,0.2655,2.48,0.15,2.4845321491,2.7755,0.0,2.7755,0.2655,0,0.2655,2.51,0.0,2.51
2020-03-07 19:00:00,2.7665,0.17,2.7717182847,0.2665,0,0.2665,2.5,0.17,2.5057733337,2.7965,0.0,2.7965,0.2665,0,0.2665,2.5300000000000002,0.0,2.5300000000000002
2020-03-07 19:30:00,2.677,0.0,2.677,0.267,0,0.267,2.41,0.0,2.41,2.697,0.0,2.697,0.267,0,0.267,2.43,0.0,2.43
2020-03-07 20:00:00,2.497,-0.47000000000000003,2.5408480868,0.267,0,0.267,2.23,-0.47000000000000003,2.2789910048,2.597,0.46,2.6374246909,0.267,0,0.267,2.33,0.46,2.3749736841
2020-03-07 20:30:00,2.4075,-0.47000000000000003,2.4529484809,0.2675,0,0.2675,2.14,-0.47000000000000003,2.1910043359,2.4575,0.45,2.4983607125000002,0.2675,0,0.2675,2.19,0.45,2.2357549061
2020-03-07 21:00:00,2.197,-0.44,2.2406269212,0.267,0,0.267,1.9300000000000002,-0.44,1.9795201439,2.247,0.37,2.2772590981,0.267,0,0.267,1.98,0.37,2.0142740628
2020-03-07 21:30:00,2.0165,-0.5,2.0775640183,0.2665,0,0.2665,1.75,-0.5,1.8200274723,2.0965,0.41000000000000003,2.1362144672,0.2665,0,0.2665,1.83,0.41000000000000003,1.8753666307999999
2020-03-07 22:00:00,1.9085,-0.48,1.9679360381,0.2685,0,0.2685,1.6400000000000001,-0.48,1.7088007491,2.0085,0.44,2.0561304069,0.2685,0,0.2685,1.74,0.44,1.7947701803
2020-03-07 22:30:00,1.7970000000000002,-0.5,1.8652637883,0.267,0,0.267,1.53,-0.5,1.6096272861,1.847,0.44,1.8986861247,0.267,0,0.267,1.58,0.44,1.6401219466999999
2020-03-07 23:00:00,1.7974999999999999,-0.5,1.8657454944,0.2675,0,0.2675,1.53,-0.5,1.6096272861,1.9075000000000002,0.41000000000000003,1.9510654141,0.2675,0,0.2675,1.6400000000000001,0.41000000000000003,1.6904733065
2020-03-07 23:30:00,1.827,-0.5,1.8941829373,0.267,0,0.267,1.56,-0.5,1.6381697104000001,1.867,0.4,1.9093687439,0.267,0,0.267,1.6,0.4,1.6492422502
2020-03-08 00:00:00,1.8285,0.0,1.8285,0.2685,0,0.2685,1.56,0.0,1.56,1.8485,0.0,1.8485,0.2685,0,0.2685,1.58,0.0,1.58
2020-03-08 00:30:00,2.312,-0.44,2.3534961228,0.202,0,0.202,2.11,-0.44,2.1553885961,2.352,0.48,2.400479952,0.202,0,0.202,2.15,0.48,2.2029298672
2020-03-08 01:00:00,2.4255,-0.46,2.4687345443,0.2655,0,0.2655,2.16,-0.46,2.2084383623,2.5155000000000003,0.46,2.5572133759,0.2655,0,0.2655,2.25,0.46,2.2965408771
2020-03-08 01:30:00,2.3755,-0.46,2.4196281223,0.2655,0,0.2655,2.11,-0.46,2.1595601404,2.4855,0.46,2.5277084978,0.2655,0,0.2655,2.22,0.46,2.2671568098
2020-03-08 02:00:00,2.2455,-0.48,2.2962295726,0.2655,0,0.2655,1.98,-0.48,2.0373512216,2.3155,0.44,2.3569345027,0.2655,0,0.2655,2.05,0.44,2.0966878642
2020-03-08 02:30:00,2.2865,0.0,2.2865,0.2665,0,0.2665,2.02,0.0,2.02,2.3165,0.0,2.3165,0.2665,0,0.2665,2.05,0.0,2.05
2020-03-08 03:00:00,2.2155,-0.45,2.2607388726,0.2655,0,0.2655,1.9500000000000002,-0.45,2.0012496096,2.2655,0.46,2.3117288444,0.2655,0,0.2655,2.0,0.46,2.052218312
2020-03-08 03:30:00,2.117,0.17,2.1238147283,0.267,0,0.267,1.85,0.17,1.8577943912000001,2.147,0.15,2.1522334911,0.267,0,0.267,1.88,0.15,1.8859745491000002
2020-03-08 04:00:00,2.1165,0.0,2.1165,0.2665,0,0.2665,1.85,0.0,1.85,2.1465,0.0,2.1465,0.2665,0,0.2665,1.88,0.0,1.88
2020-03-08 04:30:00,2.001,0.17,2.0082084055,0.261,0,0.261,1.74,0.17,1.7482848737999999,2.031,0.0,2.031,0.261,0,0.261,1.77,0.0,1.77
2020-03-08 05:00:00,1.917,0.0,1.917,0.257,0,0.257,1.6600000000000001,0.0,1.6600000000000001,1.947,0.0,1.947,0.257,0,0.257,1.69,0.0,1.69
2020-03-08 05:30:00,1.841,0.0,1.841,0.251,0,0.251,1.5899999999999999,0.0,1.5899999999999999,1.871,0.0,1.871,0.251,0,0.251,1.62,0.0,1.62
2020-03-08 06:00:00,1.8395000000000001,0.0,1.8395000000000001,0.2595,0,0.2595,1.58,0.0,1.58,1.8695,0.0,1.8695,0.2595,0,0.2595,1.6099999999999999,0.0,1.6099999999999999
2020-03-08 06:30:00,1.8945,-0.45,1.94721089,0.2545,0,0.2545,1.6400000000000001,-0.45,1.7006175349000001,1.9445000000000001,0.44,1.9936600136,0.2545,0,0.2545,1.69,0.44,1.7463390278
2020-03-08 07:00:00,1.952,0.0,1.952,0.232,0,0.232,1.72,0.0,1.72,1.992,0.0,1.992,0.232,0,0.232,1.76,0.0,1.76
2020-03-08 07:30:00,1.9195000000000002,0.0,1.9195000000000002,0.2295,0,0.2295,1.69,0.0,1.69,1.9495,0.0,1.9495,0.2295,0,0.2295,1.72,0.0,1.72
2020-03-08 08:00:00,1.932,0.0,1.932,0.202,0,0.202,1.73,0.0,1.73,1.962,0.0,1.962,0.202,0,0.202,1.76,0.0,1.76
2020-03-08 08:30:00,1.9885000000000002,-0.5,2.0503980711,0.2185,0,0.2185,1.77,-0.5,1.839266158,2.0385,0.41000000000000003,2.0793225459,0.2185,0,0.2185,1.82,0.41000000000000003,1.8656098199
2020-03-08 09:00:00,2.028,-0.46,2.0795153281,0.278,0,0.278,1.75,-0.46,1.8094474295,2.058,0.48,2.1132354341,0.278,0,0.278,1.78,0.48,1.8435834671
2020-03-08 09:30:00,1.9655,-0.04,1.965906979,0.4555,0,0.4555,1.51,-0.04,1.5105297084,1.9955,0.32,2.0209948664,0.4555,0,0.4555,1.54,0.32,1.5728954193
2020-03-08 10:00:00,1.9045,0.16,1.9112091068,0.6945,0,0.6945,1.21,0.16,1.2205326706,1.9344999999999999,0.15,1.9403067412000001,0.6945,0,0.6945,1.24,0.15,1.2490396311
2020-03-08 10:30:00,2.0785,-0.42,2.1205099033,0.4385,0,0.4385,1.6400000000000001,-0.42,1.6929264603,2.1685,0.47000000000000003,2.2188493076,0.4385,0,0.4385,1.73,0.47000000000000003,1.7927074496
2020-03-08 11:00:00,1.9465,-0.42,1.9912966253,0.5665,0,0.5665,1.38,-0.42,1.4424978336,2.0465,0.47000000000000003,2.0997767143,0.5665,0,0.5665,1.48,0.47000000000000003,1.552836115
2020-03-08 11:30:00,1.826,0.12,1.8299387968,0.886,0,0.886,0.9400000000000001,0.12,0.9476286192000001,1.866,0.16,1.8728470306,0.886,0,0.886,0.98,0.16,0.992975327
2020-03-08 12:00:00,1.7275,0.14,1.7331636536000001,1.1475,0,1.1475,0.58,0.14,0.5966573556,1.7675,0.14,1.7730358851,1.1475,0,1.1475,0.62,0.14,0.6356099433
2020-03-08 12:30:00,1.8010000000000002,0.14,1.806433226,0.961,0,0.961,0.84,0.14,0.8515867542000001,1.831,0.14,1.8363444666,0.961,0,0.961,0.87,0.14,0.8811923740000001
2020-03-08 13:00:00,1.6655,-0.39,1.7105526154000001,0.9855,0,0.9855,0.68,-0.39,0.7839005039,1.7555,0.52,1.8308960238,0.9855,0,0.9855,0.77,0.52,0.9291393867000001
2020-03-08 13:30:00,1.8275000000000001,-0.41000000000000003,1.8729271876,0.7875000000000001,0,0.7875000000000001,1.04,-0.41000000000000003,1.1178998166,1.9375,0.5,2.0009763242,0.7875000000000001,0,0.7875000000000001,1.15,0.5,1.2539936204
2020-03-08 14:00:00,1.7765,-0.35000000000000003,1.8106496762000002,0.7065,0,0.7065,1.07,-0.35000000000000003,1.1257886125,1.8365,0.47000000000000003,1.8956878039,0.7065,0,0.7065,1.13,0.47000000000000003,1.2238463956
2020-03-08 14:30:00,1.6065,0.13,1.6117512991,0.9765,0,0.9765,0.63,0.13,0.6432728814,1.6465,0.13,1.6516241249,0.9765,0,0.9765,0.67,0.13,0.6824954212000001
2020-03-08 15:00:00,1.625,0.13,1.6301917065,0.965,0,0.965,0.66,0.13,0.6726812024000001,1.665,0.13,1.6700673638999999,0.965,0,0.965,0.7000000000000001,0.13,0.7119691005000001
2020-03-08 15:30:00,1.7595,0.13,1.7642959644,0.8595,0,0.8595,0.9,0.13,0.9093404203000001,1.7895,0.13,1.7942157758000001,0.8595,0,0.8595,0.93,0.13,0.9390420651
2020-03-08 16:00:00,1.837,0.0,1.837,0.737,0,0.737,1.1,0.0,1.1,1.867,0.0,1.867,0.737,0,0.737,1.13,0.0,1.13
2020-03-08 16:30:00,2.0845,-0.46,2.1346522551,0.6145,0,0.6145,1.47,-0.46,1.5402921801,2.1345,0.44,2.1793784091,0.6145,0,0.6145,1.52,0.44,1.5824032356000002
2020-03-08 17:00:00,2.3455,-0.45,2.3882776744,0.3855,0,0.3855,1.96,-0.45,2.0109947787,2.3855,0.48,2.4333126084,0.3855,0,0.3855,2.0,0.48,2.0567936211
2020-03-08 17:30:00,2.3970000000000002,-0.44,2.4370492404,0.377,0,0.377,2.02,-0.44,2.0673654733,2.457,0.46,2.4996897808,0.377,0,0.377,2.08,0.46,2.1302582003
2020-03-08 18:00:00,2.6565000000000003,-0.39,2.6849752792,0.28650000000000003,0,0.28650000000000003,2.37,-0.39,2.4018742681,2.6965,0.21,2.7046649053,0.28650000000000003,0,0.28650000000000003,2.41,0.21,2.4191320758
2020-03-08 18:30:00,2.7305,-0.25,2.7419209050999998,0.2605,0,0.2605,2.47,-0.25,2.4826195842,2.7705,0.05,2.7709511453999998,0.2605,0,0.2605,2.51,0.05,2.5104979586000002
2020-03-08 19:00:00,2.7475,-0.46,2.7857415979,0.2675,0,0.2675,2.48,-0.46,2.5223005372,2.7875,0.47000000000000003,2.826845636,0.2675,0,0.2675,2.52,0.47000000000000003,2.5634547002
2020-03-08 19:30:00,2.643,-0.14,2.6467053104,0.263,0,0.263,2.38,-0.14,2.3841140912,2.673,-0.14,2.6766637817000003,0.263,0,0.263,2.41,-0.14,2.4140629652
2020-03-08 20:00:00,2.5060000000000002,-0.14,2.509907568,0.266,0,0.266,2.24,-0.14,2.2443707359,2.536,-0.14,2.5398614135,0.266,0,0.266,2.27,-0.14,2.2743130831
2020-03-08 20:30:00,2.3875,-0.14,2.3916011896000002,0.2675,0,0.2675,2.12,-0.14,2.1246176127,2.4175,-0.14,2.4215503815,0.2675,0,0.2675,2.15,-0.14,2.154553318
2020-03-08 21:00:00,2.178,-0.14,2.1824949026000002,0.268,0,0.268,1.9100000000000001,-0.14,1.9151240169000001,2.208,-0.14,2.2124339538,0.268,0,0.268,1.94,-0.14,1.9450449866000001
2020-03-08 21:30:00,2.026,-0.2,2.035847735,0.266,0,0.266,1.76,-0.2,1.7713271860000002,2.056,-0.06,2.0568753001,0.266,0,0.266,1.79,-0.06,1.7910053043
2020-03-08 22:00:00,1.8935,-0.34,1.9237833168,0.2635,0,0.2635,1.63,-0.34,1.6650825805,1.9535,0.09,1.9555721030000002,0.2635,0,0.2635,1.69,0.09,1.692394753
2020-03-08 22:30:00,1.7665000000000002,-0.15,1.7728570867,0.2665,0,0.2665,1.5,-0.15,1.5074813432,1.8065,-0.12,1.8104812206,0.2665,0,0.2665,1.54,-0.12,1.5446682492
2020-03-08 23:00:00,1.7890000000000001,-0.14,1.7944695595,0.23900000000000002,0,0.23900000000000002,1.55,-0.14,1.5563097378,1.8290000000000002,-0.14,1.8343502937,0.23900000000000002,0,0.23900000000000002,1.5899999999999999,-0.14,1.5961516219
2020-03-08 23:30:00,1.733,-0.34,1.7660376553,0.253,0,0.253,1.48,-0.34,1.5185519418,1.7730000000000001,0.07,1.7743813006,0.253,0,0.253,1.52,0.07,1.5216109884
2020-03-09 00:00:00,1.674,-0.51,1.7499645711,0.254,0,0.254,1.42,-0.51,1.5088074760999999,1.774,0.39,1.8163633998000002,0.254,0,0.254,1.52,0.39,1.5692354826
