Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 00:30:00,2.2315,-0.47000000000000003,2.2804587806,0.24150000000000002,0,0.24150000000000002,1.99,-0.47000000000000003,2.0447493734,2.3315,0.45,2.3745299008,0.24150000000000002,0,0.24150000000000002,2.09,0.45,2.1378961621
2020-03-09 01:00:00,2.404,-0.49,2.4534294365,0.264,0,0.264,2.14,-0.49,2.1953815158,2.474,0.44,2.5128223176,0.264,0,0.264,2.21,0.44,2.2533752462
2020-03-09 01:30:00,2.3455,0.0,2.3455,0.2655,0,0.2655,2.08,0.0,2.08,2.3755,0.0,2.3755,0.2655,0,0.2655,2.11,0.0,2.11
2020-03-09 02:00:00,2.238,-0.5,2.2931733471,0.258,0,0.258,1.98,-0.5,2.0421557237,2.278,0.42,2.3163946123,0.258,0,0.258,2.02,0.42,2.0632013959
2020-03-09 02:30:00,2.171,-0.48,2.2234300079000002,0.261,0,0.261,1.9100000000000001,-0.48,1.9693907687,2.261,0.42,2.2996784558,0.261,0,0.261,2.0,0.42,2.0436242316
2020-03-09 03:00:00,2.1775,0.0,2.1775,0.24750000000000003,0,0.24750000000000003,1.9300000000000002,0.0,1.9300000000000002,2.2075,0.0,2.2075,0.24750000000000003,0,0.24750000000000003,1.96,0.0,1.96
2020-03-09 03:30:00,2.061,-0.49,2.1184477808,0.251,0,0.251,1.81,-0.49,1.8751533271,2.171,0.4,2.2075418455999998,0.251,0,0.251,1.92,0.4,1.9612241075
2020-03-09 04:00:00,2.0685000000000002,-0.47000000000000003,2.1212242338,0.2585,0,0.2585,1.81,-0.47000000000000003,1.8700267378,2.1785,0.43,2.2205319746,0.2585,0,0.2585,1.92,0.43,1.9675619431
2020-03-09 04:30:00,1.992,-0.48,2.0490153733,0.252,0,0.252,1.74,-0.48,1.8049930748,2.092,0.42,2.1337441271,0.252,0,0.252,1.8399999999999999,0.42,1.8873261508999999
2020-03-09 05:00:00,1.9385,-0.5,2.0019446171,0.2485,0,0.2485,1.69,-0.5,1.7624131184,2.0485,0.4,2.0871876413,0.2485,0,0.2485,1.8,0.4,1.8439088915
2020-03-09 05:30:00,1.951,-0.45,2.0022240134,0.261,0,0.261,1.69,-0.45,1.7488853593,2.061,0.45,2.1095546923,0.261,0,0.261,1.8,0.45,1.8553975315
2020-03-09 06:00:00,2.0385,-0.44,2.0854453361,0.2585,0,0.2585,1.78,-0.44,1.8335757415,2.1285,0.45,2.1755487239,0.2585,0,0.2585,1.87,0.45,1.9233824373
2020-03-09 06:30:00,2.3055,-0.37,2.3350011242,0.2255,0,0.2255,2.08,-0.37,2.1126523614,2.3955,0.54,2.4556099548,0.2255,0,0.2255,2.17,0.54,2.2361797781
2020-03-09 07:00:00,2.5145,-0.12,2.5173617638,0.2245,0,0.2245,2.29,-0.12,2.2931419494,2.5745,0.52,2.6264901009,0.2245,0,0.2245,2.35,0.52,2.4068444071
2020-03-09 07:30:00,2.5925000000000002,-0.22,2.6018178741,0.2625,0,0.2625,2.33,-0.22,2.3403632197,2.6725,0.55,2.728508063,0.2625,0,0.2625,2.41,0.55,2.4719627829
2020-03-09 08:00:00,2.6755,0.02,2.6755747513,0.2555,0,0.2555,2.42,0.02,2.4200826431999998,2.7355,0.35000000000000003,2.757799893,0.2555,0,0.2555,2.48,0.35000000000000003,2.5045758124
2020-03-09 08:30:00,2.64,-0.02,2.6400757565,0.23,0,0.23,2.41,-0.02,2.4100829861,2.71,0.43,2.7439023306,0.23,0,0.23,2.48,0.43,2.5170021851
2020-03-09 09:00:00,2.635,0.03,2.6351707725,0.425,0,0.425,2.21,0.03,2.2102036105,2.705,0.37,2.7301877225,0.425,0,0.425,2.2800000000000002,0.37,2.3098268333
2020-03-09 09:30:00,2.6485000000000003,0.25,2.6602729653,0.4485,0,0.4485,2.2,0.25,2.2141589825,2.6785,0.23,2.6883567937,0.4485,0,0.4485,2.23,0.23,2.2418296099
2020-03-09 10:00:00,2.7,0.25,2.7115493726,0.38,0,0.38,2.32,0.25,2.3334309503,2.73,0.23,2.7396715132000002,0.38,0,0.38,2.35,0.23,2.3612284938
2020-03-09 10:30:00,2.649,0.27,2.6627243567,0.359,0,0.359,2.29,0.27,2.3058620947,2.6790000000000003,0.24,2.6897287967,0.359,0,0.359,2.32,0.24,2.3323807579
2020-03-09 11:00:00,2.591,0.27,2.6050299422,0.41100000000000003,0,0.41100000000000003,2.18,0.27,2.1966565503,2.621,0.24,2.6319652353,0.41100000000000003,0,0.41100000000000003,2.21,0.24,2.2229934773
2020-03-09 11:30:00,2.6025,0.27,2.616468278,0.3425,0,0.3425,2.26,0.27,2.2760711764,2.6425,0.24,2.6533763867999998,0.3425,0,0.3425,2.3,0.24,2.3124878378
2020-03-09 12:00:00,2.65,0.27,2.6637192044,0.29,0,0.29,2.36,0.27,2.375394704,2.68,0.24,2.6907248094,0.29,0,0.29,2.39,0.24,2.4020199832999998
2020-03-09 12:30:00,2.659,0.24,2.6698091692,0.299,0,0.299,2.36,0.24,2.3721720005,2.689,0.22,2.6979846182,0.299,0,0.299,2.39,0.22,2.4001041644
2020-03-09 13:00:00,2.7039999999999997,0.26,2.7164712403999998,0.28400000000000003,0,0.28400000000000003,2.42,0.26,2.4339268683,2.734,0.24,2.7445138003,0.28400000000000003,0,0.28400000000000003,2.45,0.24,2.461727036
2020-03-09 13:30:00,2.689,0.24,2.6996890562,0.199,0,0.199,2.49,0.24,2.501539526,2.719,0.22,2.7278858114,0.199,0,0.199,2.52,0.22,2.5295849462
2020-03-09 14:00:00,2.6935000000000002,0.25,2.7050771246,0.2235,0,0.2235,2.47,0.25,2.4826195842,2.7235,0.22,2.7323711772,0.2235,0,0.2235,2.5,0.22,2.5096613317000003
2020-03-09 14:30:00,2.64,0.24,2.6508866441,0.31,0,0.31,2.33,0.24,2.3423279019,2.67,0.22,2.6790483385,0.31,0,0.31,2.36,0.22,2.3702320561
2020-03-09 15:00:00,2.6315,0.22,2.6406802627,0.28150000000000003,0,0.28150000000000003,2.35,0.22,2.3602754077,2.6715,0.19,2.6782479814,0.28150000000000003,0,0.28150000000000003,2.39,0.19,2.3975404063
2020-03-09 15:30:00,2.746,0.22,2.7547987222,0.276,0,0.276,2.47,0.22,2.4797782159,2.776,0.2,2.783195286,0.276,0,0.276,2.5,0.2,2.5079872408
2020-03-09 16:00:00,2.7880000000000003,0.22,2.7966665872,0.278,0,0.278,2.51,0.22,2.5196229877,2.818,0.2,2.8250883172,0.278,0,0.278,2.54,0.2,2.5478618487
2020-03-09 16:30:00,2.9485,0.22,2.9566961714,0.2785,0,0.2785,2.67,0.22,2.6790483385,2.9885,0.23,2.9973375269,0.2785,0,0.2785,2.71,0.23,2.7197426349000002
2020-03-09 17:00:00,2.997,0.24,3.0065942526,0.277,0,0.277,2.7199999999999998,0.24,2.7305677065,3.037,0.21,3.0442517964,0.277,0,0.277,2.76,0.21,2.7679776011
2020-03-09 17:30:00,3.0515,0.22,3.0594202474,0.2715,0,0.2715,2.7800000000000002,0.22,2.7886914494,3.0915,0.18,3.0967357411,0.2715,0,0.2715,2.8200000000000003,0.18,2.8257388413999998
2020-03-09 18:00:00,3.028,0.2,3.0345978317,0.268,0,0.268,2.76,0.2,2.7672368890000003,3.058,0.21,3.0652021141,0.268,0,0.268,2.79,0.21,2.7978920637
2020-03-09 18:30:00,3.0665,0.21,3.0736821973,0.2665,0,0.2665,2.8,0.21,2.8078639568,3.0965,0.14,3.0996632478,0.2665,0,0.2665,2.83,0.14,2.8334607814
2020-03-09 19:00:00,2.9965,0.21,3.0038495718,0.2665,0,0.2665,2.73,0.21,2.7380650102,3.0265,0.2,3.0331010946,0.2665,0,0.2665,2.76,0.2,2.7672368890000003
2020-03-09 19:30:00,2.8475,0.14,2.8509395381,0.2675,0,0.2675,2.58,0.14,2.5837956576,2.8775,0.45,2.9124742488,0.2675,0,0.2675,2.61,0.45,2.6485090145
2020-03-09 20:00:00,2.7279999999999998,0.0,2.7279999999999998,0.268,0,0.268,2.46,0.0,2.46,2.758,0.53,2.8084629248,0.268,0,0.268,2.49,0.53,2.5457808232
2020-03-09 20:30:00,2.5875,-0.48,2.6316451604,0.2675,0,0.2675,2.32,-0.48,2.3691348632,2.6375,0.46,2.6773132521000003,0.2675,0,0.2675,2.37,0.46,2.4142286553
2020-03-09 21:00:00,2.398,-0.14,2.4020832625,0.268,0,0.268,2.13,-0.14,2.1345959805,2.428,-0.14,2.4320328945,0.268,0,0.268,2.16,-0.14,2.164532282
2020-03-09 21:30:00,2.167,0.0,2.167,0.267,0,0.267,1.9,0.0,1.9,2.197,0.0,2.197,0.267,0,0.267,1.9300000000000002,0.0,1.9300000000000002
2020-03-09 22:00:00,1.9985,-0.14,2.0033976764,0.2685,0,0.2685,1.73,-0.14,1.7356554958000001,2.0285,-0.14,2.0333254167,0.2685,0,0.2685,1.76,-0.14,1.7655594014
2020-03-09 22:30:00,1.8285,-0.24,1.8441833559,0.2685,0,0.2685,1.56,-0.24,1.5783535726,1.8685,0.06,1.8694630914,0.2685,0,0.2685,1.6,0.06,1.6011246048
2020-03-09 23:00:00,1.779,-0.24,1.7951158737,0.269,0,0.269,1.51,-0.24,1.5289538907,1.819,0.03,1.8192473719,0.269,0,0.269,1.55,0.03,1.5502902954
2020-03-09 23:30:00,1.6985000000000001,-0.51,1.7734154195,0.2685,0,0.2685,1.43,-0.51,1.5182226451,1.8085,0.35000000000000003,1.8420565274,0.2685,0,0.2685,1.54,0.35000000000000003,1.5792719842
2020-03-10 00:00:00,1.679,-0.51,1.7547481301,0.269,0,0.269,1.4100000000000001,-0.51,1.49939988,1.7890000000000001,0.39,1.8310163844,0.269,0,0.269,1.52,0.39,1.5692354826
2020-03-10 00:30:00,2.2385,-0.45,2.2832832172,0.2685,0,0.2685,1.97,-0.45,2.0207424378,2.2885,0.46,2.334273388,0.2685,0,0.2685,2.02,0.46,2.071714266
2020-03-10 01:00:00,2.4085,0.0,2.4085,0.2685,0,0.2685,2.14,0.0,2.14,2.4385,0.0,2.4385,0.2685,0,0.2685,2.17,0.0,2.17
2020-03-10 01:30:00,2.3585000000000003,0.0,2.3585000000000003,0.2685,0,0.2685,2.09,0.0,2.09,2.3885,0.0,2.3885,0.2685,0,0.2685,2.12,0.0,2.12
2020-03-10 02:00:00,2.259,0.0,2.259,0.269,0,0.269,1.99,0.0,1.99,2.289,0.0,2.289,0.269,0,0.269,2.02,0.0,2.02
2020-03-10 02:30:00,2.2795,0.0,2.2795,0.2695,0,0.2695,2.01,0.0,2.01,2.3095,0.0,2.3095,0.2695,0,0.2695,2.04,0.0,2.04
2020-03-10 03:00:00,2.208,-0.47000000000000003,2.2574684937000002,0.268,0,0.268,1.94,-0.47000000000000003,1.9961212388,2.258,0.44,2.3004703867,0.268,0,0.268,1.99,0.44,2.0380628057
2020-03-10 03:30:00,2.0975,-0.47000000000000003,2.1495130262,0.2675,0,0.2675,1.83,-0.47000000000000003,1.8893914364,2.1575,0.44,2.2019096825,0.2675,0,0.2675,1.8900000000000001,0.44,1.9405411616000001
2020-03-10 04:00:00,2.057,-0.47000000000000003,2.1100116113,0.267,0,0.267,1.79,-0.47000000000000003,1.8506755523,2.167,0.43,2.209250778,0.267,0,0.267,1.9,0.43,1.9480503074
2020-03-10 04:30:00,1.9580000000000002,-0.48,2.0159771824,0.268,0,0.268,1.69,-0.48,1.7568437608,2.068,0.41000000000000003,2.1082514082,0.268,0,0.268,1.8,0.41000000000000003,1.8461040057
2020-03-10 05:00:00,1.888,-0.48,1.9480616007,0.268,0,0.268,1.62,-0.48,1.6896153408,1.998,0.41000000000000003,2.0396333004,0.268,0,0.268,1.73,0.41000000000000003,1.7779201331999999
2020-03-10 05:30:00,1.888,-0.45,1.9408874259000002,0.268,0,0.268,1.62,-0.45,1.6813387523,1.998,0.45,2.0480488275,0.268,0,0.268,1.73,0.45,1.7875681805
2020-03-10 06:00:00,2.0775,-0.31,2.1005014282,0.2675,0,0.2675,1.81,-0.31,1.8363550855000002,2.1175,0.45,2.1647878072,0.2675,0,0.2675,1.85,0.45,1.9039432765000002
2020-03-10 06:30:00,2.258,-0.04,2.258354268,0.268,0,0.268,1.99,-0.04,1.9904019695000001,2.318,0.47000000000000003,2.3651689157,0.268,0,0.268,2.05,0.47000000000000003,2.1031880563
2020-03-10 07:00:00,2.449,0.19,2.4563592978,0.269,0,0.269,2.18,0.19,2.1882641522,2.479,0.18,2.4855263024,0.269,0,0.269,2.21,0.18,2.2173182
2020-03-10 07:30:00,2.577,0.22,2.5863737162,0.267,0,0.267,2.31,0.22,2.3204525421,2.607,0.2,2.6146603986,0.267,0,0.267,2.34,0.2,2.348531456
2020-03-10 08:00:00,2.6085000000000003,0.22,2.617760923,0.2685,0,0.2685,2.34,0.22,2.3503191273,2.6385,0.19,2.6453321625,0.2685,0,0.2685,2.37,0.19,2.3776038358
2020-03-10 08:30:00,2.67,-0.29,2.6857028875,0.27,0,0.27,2.4,-0.29,2.4174573419,2.7800000000000002,0.63,2.8504911857,0.27,0,0.27,2.51,0.63,2.5878562557
2020-03-10 09:00:00,2.691,-0.29,2.7065810537,0.271,0,0.271,2.42,-0.29,2.4373140955,2.801,0.63,2.8709756181,0.271,0,0.271,2.5300000000000002,0.63,2.6072590972
2020-03-10 09:30:00,2.668,-0.27,2.681627118,0.278,0,0.278,2.39,-0.27,2.4052026941999998,2.7880000000000003,0.65,2.86276859,0.278,0,0.278,2.51,0.65,2.5927977168
2020-03-10 10:00:00,2.542,-0.27,2.5562988871,0.28200000000000003,0,0.28200000000000003,2.26,-0.27,2.2760711764,2.652,0.65,2.7304951932,0.28200000000000003,0,0.28200000000000003,2.37,0.65,2.4575190742
2020-03-10 10:30:00,2.527,-0.22,2.5365584953,0.297,0,0.297,2.23,-0.22,2.2408257407,2.637,0.67,2.7207846294999998,0.297,0,0.297,2.34,0.67,2.4340295808
2020-03-10 11:00:00,2.5385,0.28,2.5538955049,0.3085,0,0.3085,2.23,0.28,2.2475097330000002,2.5685000000000002,0.26,2.5816258927,0.3085,0,0.3085,2.26,0.26,2.2749065915
2020-03-10 11:30:00,2.572,0.31,2.5906145989000002,0.322,0,0.322,2.25,0.31,2.2712551596,2.602,0.29,2.6181107692000003,0.322,0,0.322,2.2800000000000002,0.29,2.2983689869
2020-03-10 12:00:00,2.555,0.30000000000000004,2.5725522346,0.315,0,0.315,2.24,0.30000000000000004,2.26,2.585,0.28,2.6001201895,0.315,0,0.315,2.27,0.28,2.2872035327
2020-03-10 12:30:00,2.4555,0.27,2.4702996276,0.3355,0,0.3355,2.12,0.27,2.137124236,2.4855,0.25,2.4980412827,0.3355,0,0.3355,2.15,0.25,2.1644860822
2020-03-10 13:00:00,2.4885,0.27,2.5031045224,0.34850000000000003,0,0.34850000000000003,2.14,0.27,2.156965461,2.5185,0.25,2.5308777628,0.34850000000000003,0,0.34850000000000003,2.17,0.25,2.1843534513
2020-03-10 13:30:00,2.4845,0.24,2.4960649531,0.34450000000000003,0,0.34450000000000003,2.14,0.24,2.1534158911,2.5145,0.23,2.5249970792000003,0.34450000000000003,0,0.34450000000000003,2.17,0.23,2.1821548983
2020-03-10 14:00:00,2.4295,0.24,2.4413255109,0.3095,0,0.3095,2.12,0.24,2.1335416565,2.4595000000000002,0.23,2.4702308091000003,0.3095,0,0.3095,2.15,0.23,2.1622673285
2020-03-10 14:30:00,2.4105,0.24,2.4224182649,0.1705,0,0.1705,2.24,0.24,2.2528204545,2.4505,0.23,2.4612700482,0.1705,0,0.1705,2.2800000000000002,0.23,2.2915715132
2020-03-10 15:00:00,2.396,0.04,2.3963338666,0.356,0,0.356,2.04,0.04,2.0403921192,2.456,0.33,2.478071024,0.356,0,0.356,2.1,0.33,2.1257704486
2020-03-10 15:30:00,2.469,0.16,2.4741788537,0.319,0,0.319,2.15,0.16,2.1559452683,2.499,0.26,2.512489005,0.319,0,0.319,2.18,0.26,2.19544984
2020-03-10 16:00:00,2.5665,0.24,2.5776970827,0.34650000000000003,0,0.34650000000000003,2.22,0.24,2.2329352879,2.5965,0.23,2.6066668851,0.34650000000000003,0,0.34650000000000003,2.25,0.23,2.2617250053999998
2020-03-10 16:30:00,2.7115,0.24,2.7221007053,0.3315,0,0.3315,2.38,0.24,2.3920702331,2.7515,0.23,2.7610962044000003,0.3315,0,0.3315,2.42,0.23,2.4309051812
2020-03-10 17:00:00,2.783,0.23,2.7924879588,0.303,0,0.303,2.48,0.23,2.4906424874,2.823,0.21,2.8308000636,0.303,0,0.303,2.52,0.21,2.5287348615000003
2020-03-10 17:30:00,2.849,0.2,2.8560113795,0.279,0,0.279,2.5700000000000003,0.2,2.5777703544,2.879,0.17,2.8840147364,0.279,0,0.279,2.6,0.17,2.605551765
2020-03-10 18:00:00,2.8465,0.2,2.8535175222999998,0.2565,0,0.2565,2.59,0.2,2.5977105304,2.8765,0.17,2.8815190872,0.2565,0,0.2565,2.62,0.17,2.6255094744000003
2020-03-10 18:30:00,2.868,-0.33,2.8869229293,0.258,0,0.258,2.61,-0.33,2.6307793522000003,2.928,0.48,2.9670834164,0.258,0,0.258,2.67,0.48,2.7128029785
2020-03-10 19:00:00,2.9155,0.21,2.923053241,0.24550000000000002,0,0.24550000000000002,2.67,0.21,2.6782456945,2.9455,0.15,2.9493169124,0.24550000000000002,0,0.24550000000000002,2.7,0.15,2.7041634566
2020-03-10 19:30:00,2.8255,0.0,2.8255,0.2155,0,0.2155,2.61,0.0,2.61,2.8455,0.0,2.8455,0.2155,0,0.2155,2.63,0.0,2.63
2020-03-10 20:00:00,2.7015000000000002,-0.02,2.7015740319,0.0315,0,0.0315,2.67,-0.02,2.6700749053,2.7215,0.44,2.7568391774,0.0315,0,0.0315,2.69,0.44,2.7257476039
2020-03-10 20:30:00,2.5005,-0.24,2.5119912918000002,0.0005,0,0.0005,2.5,-0.24,2.5114935795,2.5305,0.01,2.5305197589,0.0005,0,0.0005,2.5300000000000002,0.01,2.5300197628000003
2020-03-10 21:00:00,2.31,-0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,-0.35000000000000003,2.3363646976,2.34,0.17,2.346167087,0.0,0,0.0,2.34,0.17,2.346167087
2020-03-10 21:30:00,2.14,-0.36,2.1700691233000002,0.0,0,0.0,2.14,-0.36,2.1700691233000002,2.18,0.19,2.1882641522,0.0,0,0.0,2.18,0.19,2.1882641522
2020-03-10 22:00:00,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
2020-03-10 22:30:00,1.8205,-0.15,1.8266691682,0.0005,0,0.0005,1.82,-0.15,1.8261708573000002,1.8505,-0.15,1.8565694843,0.0005,0,0.0005,1.85,-0.15,1.8560711193000001
2020-03-10 23:00:00,1.7305000000000001,-0.53,1.8098426037,0.0005,0,0.0005,1.73,-0.53,1.8093645293,1.8305,0.33,1.8600081317,0.0005,0,0.0005,1.83,0.33,1.8595160661
2020-03-10 23:30:00,1.6600000000000001,-0.55,1.7487424053,0.0,0,0.0,1.6600000000000001,-0.55,1.7487424053,1.76,0.36,1.7964409258,0.0,0,0.0,1.76,0.36,1.7964409258
2020-03-11 00:00:00,1.6600000000000001,-0.55,1.7487424053,0.0,0,0.0,1.6600000000000001,-0.55,1.7487424053,1.76,0.37,1.7984715733,0.0,0,0.0,1.76,0.37,1.7984715733
2020-03-11 00:30:00,2.22,-0.51,2.2778279127,0.0,0,0.0,2.22,-0.51,2.2778279127,2.26,0.39,2.2934035842,0.0,0,0.0,2.26,0.39,2.2934035842
2020-03-11 01:00:00,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912,2.41,-0.14,2.4140629652,0.0,0,0.0,2.41,-0.14,2.4140629652
2020-03-11 01:30:00,2.323,0.0,2.323,0.003,0,0.003,2.32,0.0,2.32,2.3529999999999998,0.0,2.3529999999999998,0.003,0,0.003,2.35,0.0,2.35
2020-03-11 02:00:00,2.202,0.0,2.202,0.022,0,0.022,2.18,0.0,2.18,2.232,0.0,2.232,0.022,0,0.022,2.21,0.0,2.21
2020-03-11 02:30:00,2.1555,-0.47000000000000003,2.2061460174,0.035500000000000004,0,0.035500000000000004,2.12,-0.47000000000000003,2.1714741537,2.2155,0.44,2.2587696319,0.035500000000000004,0,0.035500000000000004,2.18,0.44,2.2239604313
2020-03-11 03:00:00,2.066,-0.47000000000000003,2.1187864451,0.076,0,0.076,1.99,-0.47000000000000003,2.0447493734,2.106,0.44,2.1514729838,0.076,0,0.076,2.03,0.44,2.0771374533
2020-03-11 03:30:00,1.9935,-0.47000000000000003,2.0481558168,0.1135,0,0.1135,1.88,-0.47000000000000003,1.937859644,2.0435,0.42,2.086214814,0.1135,0,0.1135,1.9300000000000002,0.42,1.9751708787000002
2020-03-11 04:00:00,1.9645000000000001,-0.47000000000000003,2.0199406551,0.1245,0,0.1245,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.0545,0.42,2.0969907606,0.1245,0,0.1245,1.9300000000000002,0.42,1.9751708787000002
2020-03-11 04:30:00,1.8945,-0.14,1.8996658259,0.14450000000000002,0,0.14450000000000002,1.75,-0.14,1.7555910686,1.9245,-0.14,1.9295855125,0.14450000000000002,0,0.14450000000000002,1.78,-0.14,1.7854971297
2020-03-11 05:00:00,1.8205,-0.14,1.8258752011000001,0.1505,0,0.1505,1.67,-0.14,1.6758579892,1.8605,-0.14,1.8657599658000001,0.1505,0,0.1505,1.71,-0.14,1.7157214226000002
2020-03-11 05:30:00,1.85,-0.44,1.9016045856,0.14,0,0.14,1.71,-0.44,1.7657009939,1.92,0.46,1.9743353312,0.14,0,0.14,1.78,0.46,1.8384776311
2020-03-11 06:00:00,1.986,-0.41000000000000003,2.0278796808,0.126,0,0.126,1.8599999999999999,-0.41000000000000003,1.9046521992,2.036,0.46,2.0873178962,0.126,0,0.126,1.9100000000000001,0.46,1.964611921
2020-03-11 06:30:00,2.258,-0.35000000000000003,2.28496477,0.098,0,0.098,2.16,-0.35000000000000003,2.1881727537,2.328,0.54,2.3898083605,0.098,0,0.098,2.23,0.54,2.2944498251
2020-03-11 07:00:00,2.4785,-0.03,2.4786815548,0.1085,0,0.1085,2.37,-0.03,2.3701898658,2.5484999999999998,0.38,2.5766746496,0.1085,0,0.1085,2.44,0.38,2.4694128857
2020-03-11 07:30:00,2.625,0.23,2.6350569254,0.125,0,0.125,2.5,0.23,2.5105577070000002,2.6550000000000002,0.21,2.6632921357,0.125,0,0.125,2.5300000000000002,0.21,2.538700455
2020-03-11 08:00:00,2.6189999999999998,0.23,2.6290798771,0.179,0,0.179,2.44,0.23,2.4508161906,2.649,0.21,2.6573108587,0.179,0,0.179,2.47,0.21,2.4789110512
2020-03-11 08:30:00,2.606,0.23,2.6161299662,0.186,0,0.186,2.42,0.23,2.4309051812,2.646,0.21,2.6543202519999998,0.186,0,0.186,2.46,0.21,2.468947144
2020-03-11 09:00:00,2.4765,0.23,2.4871574639,0.3065,0,0.3065,2.17,0.23,2.1821548983,2.5165,0.21,2.5252469681000003,0.3065,0,0.3065,2.21,0.21,2.2199549545
2020-03-11 09:30:00,2.4355,0.25,2.4482974186,0.48550000000000004,0,0.48550000000000004,1.9500000000000002,0.25,1.9659603251000002,2.4655,0.23,2.4762048078,0.48550000000000004,0,0.48550000000000004,1.98,0.23,1.9933138237999999
2020-03-11 10:00:00,2.2765,0.24,2.2891160412,0.7265,0,0.7265,1.55,0.24,1.5684705926,2.3165,0.25,2.3299511261,0.7265,0,0.7265,1.5899999999999999,0.25,1.6095340941
2020-03-11 10:30:00,2.286,0.28,2.3030840193,0.706,0,0.706,1.58,0.28,1.6046183347,2.326,0.26,2.3404862743,0.706,0,0.706,1.62,0.26,1.6407315442
2020-03-11 11:00:00,2.239,0.29,2.2577025933,0.839,0,0.839,1.4,0.29,1.4297202524000001,2.269,0.27,2.2850078774,0.839,0,0.839,1.43,0.27,1.4552662987
2020-03-11 11:30:00,2.1495,0.29,2.1689744697,0.9195000000000001,0,0.9195000000000001,1.23,0.29,1.2637246536,2.1895,0.27,2.2060848238,0.9195000000000001,0,0.9195000000000001,1.27,0.27,1.2983836105
2020-03-11 12:00:00,2.047,0.26,2.0634459043,1.077,0,1.077,0.97,0.26,1.0042410069,2.087,0.25,2.1019203125,1.077,0,1.077,1.01,0.25,1.0404806582
2020-03-11 12:30:00,1.9304999999999999,0.23,1.9441528361,1.2005,0,1.2005,0.73,0.23,0.7653757247,1.9705,0.23,1.9838775794,1.2005,0,1.2005,0.77,0.23,0.8036168241
2020-03-11 13:00:00,1.9300000000000002,0.25,1.9461243537000001,1.12,0,1.12,0.81,0.25,0.8477027781,1.97,0.24,1.9845654436000002,1.12,0,1.12,0.85,0.24,0.8832326987
2020-03-11 13:30:00,2.0345,0.25,2.0498024905,0.8745,0,0.8745,1.16,0.25,1.1866338947,2.0745,0.24,2.0883367185,0.8745,0,0.8745,1.2,0.24,1.2237646833
2020-03-11 14:00:00,1.936,0.2,1.9463031624,0.9560000000000001,0,0.9560000000000001,0.98,0.2,1.00019998,1.976,0.19,1.9851135988,0.9560000000000001,0,0.9560000000000001,1.02,0.19,1.0375451797
2020-03-11 14:30:00,1.9140000000000001,0.23,1.9277696958,0.984,0,0.984,0.93,0.23,0.958018789,1.944,0.22,1.9564089552000001,0.984,0,0.984,0.96,0.22,0.9848857802000001
2020-03-11 15:00:00,1.8940000000000001,0.23,1.9079140442,1.004,0,1.004,0.89,0.23,0.9192388155000001,1.9340000000000002,0.22,1.9464727071999999,1.004,0,1.004,0.93,0.22,0.9556673061000001
2020-03-11 15:30:00,1.9935,0.21,2.0045304313,0.6735,0,0.6735,1.32,0.21,1.3366001646,2.0335,0.19,2.0423570329,0.6735,0,0.6735,1.3599999999999999,0.19,1.3732079231
2020-03-11 16:00:00,2.158,0.21,2.1681937183,0.508,0,0.508,1.65,0.21,1.6633099531000002,2.198,0.19,2.2061967274,0.508,0,0.508,1.69,0.19,1.7006469357
2020-03-11 16:30:00,2.144,0.19,2.1524023787,0.554,0,0.554,1.5899999999999999,0.19,1.6013119621,2.184,0.17,2.1906063088,0.554,0,0.554,1.63,0.17,1.6388410539
2020-03-11 17:00:00,2.404,0.2,2.4123051217,0.364,0,0.364,2.04,0.2,2.0497804761,2.444,0.17,2.4499053043,0.364,0,0.364,2.08,0.17,2.0869355524
2020-03-11 17:30:00,2.47,-0.34,2.4932909979,0.33,0,0.33,2.14,-0.34,2.1668410186,2.56,0.53,2.6142876659,0.33,0,0.33,2.23,0.53,2.2921169255000002
2020-03-11 18:00:00,2.5215,-0.43,2.5579019235000002,0.29150000000000004,0,0.29150000000000004,2.23,-0.43,2.2710790387,2.6315,0.5,2.6785802676,0.29150000000000004,0,0.29150000000000004,2.34,0.5,2.392822601
2020-03-11 18:30:00,2.668,-0.43,2.7024292775000003,0.268,0,0.268,2.4,-0.43,2.4382165613,2.7880000000000003,0.5,2.8324801853,0.268,0,0.268,2.52,0.5,2.5691243644
2020-03-11 19:00:00,2.806,-0.43,2.8387560656,0.266,0,0.266,2.54,-0.43,2.5761405241,2.916,0.5,2.9585564047,0.266,0,0.266,2.65,0.5,2.696757312
2020-03-11 19:30:00,2.757,-0.44,2.7918898617,0.267,0,0.267,2.49,-0.44,2.5285766747,2.867,0.5,2.9102730112,0.267,0,0.267,2.6,0.5,2.647640459
2020-03-11 20:00:00,2.667,-0.44,2.7030517938000003,0.267,0,0.267,2.4,-0.44,2.44,2.777,0.5,2.8216535931999998,0.267,0,0.267,2.51,0.5,2.5593163150000002
2020-03-11 20:30:00,2.4855,-0.45,2.5259078071000003,0.2655,0,0.2655,2.22,-0.45,2.2651490017,2.5855,0.47000000000000003,2.6278718100000003,0.2655,0,0.2655,2.32,0.47000000000000003,2.3671290628
2020-03-11 21:00:00,2.268,-0.45,2.312211928,0.268,0,0.268,2.0,-0.45,2.05,2.378,0.47000000000000003,2.4240016502,0.268,0,0.268,2.11,0.47000000000000003,2.1617122843
2020-03-11 21:30:00,2.0935,-0.48,2.1478226766,0.2635,0,0.2635,1.83,-0.48,1.8919038031,2.2035,0.44,2.2470007232,0.2635,0,0.2635,1.94,0.44,1.9892712233
2020-03-11 22:00:00,1.9455,-0.49,2.0062577726,0.2655,0,0.2655,1.6800000000000002,-0.49,1.75,2.0455,0.44,2.0922882808,0.2655,0,0.2655,1.78,0.44,1.8335757415
2020-03-11 22:30:00,1.816,-0.49,1.8809455069,0.266,0,0.266,1.55,-0.49,1.6256075787,1.866,0.33,1.8949554084,0.266,0,0.266,1.6,0.33,1.6336768346000001
2020-03-11 23:00:00,1.76,-0.5,1.8296447743000002,0.26,0,0.26,1.5,-0.5,1.5811388301,1.81,0.41000000000000003,1.8558555978,0.26,0,0.26,1.55,0.41000000000000003,1.6033090781000001
2020-03-11 23:30:00,1.7235,-0.14,1.7291767550000001,0.2535,0,0.2535,1.47,-0.14,1.4766516177,1.7535,-0.14,1.7590799442,0.2535,0,0.2535,1.5,-0.14,1.5065191668
2020-03-12 00:00:00,1.7015,0.0,1.7015,0.2315,0,0.2315,1.47,0.0,1.47,1.7315,0.0,1.7315,0.2315,0,0.2315,1.5,0.0,1.5
2020-03-12 00:30:00,2.1805,-0.44,2.2244505501,0.2605,0,0.2605,1.92,-0.44,1.9697715604,2.2405,0.45,2.2852440242,0.2605,0,0.2605,1.98,0.45,2.0304925511
2020-03-12 01:00:00,2.3305,0.0,2.3305,0.2505,0,0.2505,2.08,0.0,2.08,2.3605,0.0,2.3605,0.2505,0,0.2505,2.11,0.0,2.11
2020-03-12 01:30:00,2.266,0.0,2.266,0.23600000000000002,0,0.23600000000000002,2.03,0.0,2.03,2.296,0.0,2.296,0.23600000000000002,0,0.23600000000000002,2.06,0.0,2.06
2020-03-12 02:00:00,2.1575,0.0,2.1575,0.2575,0,0.2575,1.9,0.0,1.9,2.1875,0.0,2.1875,0.2575,0,0.2575,1.9300000000000002,0.0,1.9300000000000002
2020-03-12 02:30:00,2.167,0.0,2.167,0.257,0,0.257,1.9100000000000001,0.0,1.9100000000000001,2.207,0.0,2.207,0.257,0,0.257,1.9500000000000002,0.0,1.9500000000000002
2020-03-12 03:00:00,2.0805,-0.47000000000000003,2.1329276242,0.24050000000000002,0,0.24050000000000002,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.1205,0.44,2.1656685457,0.24050000000000002,0,0.24050000000000002,1.88,0.44,1.9308029418000001
2020-03-12 03:30:00,1.9649999999999999,-0.48,2.0227765571,0.245,0,0.245,1.72,-0.48,1.7857211428,2.075,0.43,2.1190858878,0.245,0,0.245,1.83,0.43,1.8798404188000002
2020-03-12 04:00:00,1.9465,-0.47000000000000003,2.0024390752,0.24650000000000002,0,0.24650000000000002,1.7000000000000002,-0.47000000000000003,1.763774362,2.0165,0.44,2.0639457963,0.24650000000000002,0,0.24650000000000002,1.77,0.44,1.8238695129
2020-03-12 04:30:00,1.8815,0.0,1.8815,0.2615,0,0.2615,1.62,0.0,1.62,1.9115000000000002,0.0,1.9115000000000002,0.2615,0,0.2615,1.65,0.0,1.65
2020-03-12 05:00:00,1.8355000000000001,0.0,1.8355000000000001,0.2655,0,0.2655,1.57,0.0,1.57,1.8655,0.0,1.8655,0.2655,0,0.2655,1.6,0.0,1.6
2020-03-12 05:30:00,1.867,0.16,1.8738433766,0.267,0,0.267,1.6,0.16,1.6079800994,1.897,0.0,1.897,0.267,0,0.267,1.63,0.0,1.63
2020-03-12 06:00:00,1.955,-0.45,2.0061218806,0.265,0,0.265,1.69,-0.45,1.7488853593,2.015,0.45,2.0646367719,0.265,0,0.265,1.75,0.45,1.8069311
2020-03-12 06:30:00,2.2265,-0.1,2.2287445457,0.2665,0,0.2665,1.96,-0.1,1.9625493623999999,2.2765,0.37,2.306372097,0.2665,0,0.2665,2.01,0.37,2.0437710244
2020-03-12 07:00:00,2.4485,-0.13,2.4519486638,0.2685,0,0.2685,2.18,-0.13,2.1838727069,2.4985,0.45,2.5387008981,0.2685,0,0.2685,2.23,0.45,2.2749505489
2020-03-12 07:30:00,2.648,-0.22,2.6571232565000003,0.298,0,0.298,2.35,-0.22,2.3602754077,2.7279999999999998,0.52,2.7771179305,0.298,0,0.298,2.43,0.52,2.4850150905
2020-03-12 08:00:00,2.5605,-0.33,2.5816777975000003,0.3805,0,0.3805,2.18,-0.33,2.2048355948,2.6705,0.54,2.7245495499,0.3805,0,0.3805,2.29,0.54,2.3528068344
2020-03-12 08:30:00,2.643,0.24,2.6538743376,0.383,0,0.383,2.26,0.24,2.2727076363,2.673,0.22,2.6820382175,0.383,0,0.383,2.29,0.22,2.3005434141
2020-03-12 09:00:00,2.635,0.26,2.6477962535,0.395,0,0.395,2.24,0.26,2.2550388023,2.665,0.24,2.6757849316,0.395,0,0.395,2.27,0.24,2.2826519665
2020-03-12 09:30:00,2.455,0.26,2.4687294303,0.755,0,0.755,1.7000000000000002,0.26,1.7197674261,2.495,0.24,2.506516507,0.755,0,0.755,1.74,0.24,1.7564737402000001
2020-03-12 10:00:00,2.395,0.25,2.4080126661,0.835,0,0.835,1.56,0.25,1.5799050604,2.425,0.24,2.4368473485,0.835,0,0.835,1.5899999999999999,0.24,1.608011194
2020-03-12 10:30:00,2.612,0.27,2.6259177443,0.552,0,0.552,2.06,0.27,2.0776188293,2.652,0.25,2.6637574965,0.552,0,0.552,2.1,0.25,2.1148285983
2020-03-12 11:00:00,2.5415,0.30000000000000004,2.5591448279,0.6915,0,0.6915,1.85,0.30000000000000004,1.8741664814,2.5815,0.28,2.59664057,0.6915,0,0.6915,1.8900000000000001,0.28,1.9106281690000002
2020-03-12 11:30:00,2.323,0.27,2.338638279,0.913,0,0.913,1.4100000000000001,0.27,1.4356183337,2.363,0.26,2.3772608187,0.913,0,0.913,1.45,0.26,1.4731259281
2020-03-12 12:00:00,2.325,0.25,2.3384022323,0.9450000000000001,0,0.9450000000000001,1.38,0.25,1.4024621207,2.355,0.24,2.3671977104,0.9450000000000001,0,0.9450000000000001,1.4100000000000001,0.24,1.4302796929000001
2020-03-12 12:30:00,2.2605,0.24,2.2732048412,0.9305,0,0.9305,1.33,0.24,1.3514806695,2.2905,0.23,2.3020187336,0.9305,0,0.9305,1.3599999999999999,0.23,1.3793114224
2020-03-12 13:00:00,2.3585000000000003,0.24,2.3706797021,0.6785,0,0.6785,1.6800000000000002,0.24,1.6970562748,2.3985,0.25,2.4114937798,0.6785,0,0.6785,1.72,0.25,1.7380736463000002
2020-03-12 13:30:00,2.239,0.24,2.2518261478,1.069,0,1.069,1.17,0.24,1.1943617542,2.269,0.23,2.280627326,1.069,0,1.069,1.2,0.23,1.2218428704
2020-03-12 14:00:00,2.1215,0.26,2.1373727447,1.1915,0,1.1915,0.93,0.26,0.9656603958000001,2.1515,0.25,2.1659760502,1.1915,0,1.1915,0.96,0.25,0.9920181450000001
2020-03-12 14:30:00,2.2245,0.21,2.2343903531000002,0.8045,0,0.8045,1.42,0.21,1.4354441821,2.2645,0.2,2.2733148154,0.8045,0,0.8045,1.46,0.2,1.4736349616
2020-03-12 15:00:00,2.2365,0.15,2.241524537,0.8465,0,0.8465,1.3900000000000001,0.15,1.3980700984,2.2865,0.26,2.3012349402,0.8465,0,0.8465,1.44,0.26,1.4632839779
2020-03-12 15:30:00,2.1075,-0.04,2.1078795625,0.8575,0,0.8575,1.25,-0.04,1.2506398362,2.1775,0.38,2.2104086161,0.8575,0,0.8575,1.32,0.38,1.3736083867
2020-03-12 16:00:00,2.3635,-0.05,2.3640288175,0.5035000000000001,0,0.5035000000000001,1.8599999999999999,-0.05,1.8606719216,2.4335,0.42,2.4694781331,0.5035000000000001,0,0.5035000000000001,1.9300000000000002,0.42,1.9751708787000002
2020-03-12 16:30:00,2.4125,0.2,2.4207759603,0.6025,0,0.6025,1.81,0.2,1.8210161998,2.4425,0.19,2.4498788235,0.6025,0,0.6025,1.8399999999999999,0.19,1.8497837711
2020-03-12 17:00:00,2.56,0.2,2.5678006153,0.39,0,0.39,2.17,0.2,2.1791970999,2.6,0.19,2.606933064,0.39,0,0.39,2.21,0.19,2.2181523843
2020-03-12 17:30:00,2.6055,-0.43,2.6407442606,0.35550000000000004,0,0.35550000000000004,2.25,-0.43,2.2907204107,2.6654999999999998,0.49,2.7101642478,0.35550000000000004,0,0.35550000000000004,2.31,0.49,2.3613978911
2020-03-12 18:00:00,2.656,-0.46,2.6955400201,0.306,0,0.306,2.35,-0.46,2.3945980874,2.726,0.46,2.7645390212,0.306,0,0.306,2.42,0.46,2.463331078
2020-03-12 18:30:00,2.7785,0.19,2.7849887343,0.2685,0,0.2685,2.51,0.19,2.5171809629,2.8085,0.15,2.8125028444,0.2685,0,0.2685,2.54,0.15,2.5444252789
2020-03-12 19:00:00,2.8529999999999998,0.19,2.8593196743,0.263,0,0.263,2.59,0.19,2.596959761,2.883,0.17,2.8880077908,0.263,0,0.263,2.62,0.17,2.6255094744000003
2020-03-12 19:30:00,2.8535,0.0,2.8535,0.2635,0,0.2635,2.59,0.0,2.59,2.8835,0.0,2.8835,0.2635,0,0.2635,2.62,0.0,2.62
2020-03-12 20:00:00,2.766,-0.48,2.8073396659,0.266,0,0.266,2.5,-0.48,2.5456629785000002,2.7960000000000003,0.44,2.8304091577,0.266,0,0.266,2.5300000000000002,0.44,2.5679758566
2020-03-12 20:30:00,2.594,0.19,2.6009490576000003,0.264,0,0.264,2.33,0.19,2.3377339455,2.624,0.17,2.6295010934,0.264,0,0.264,2.36,0.17,2.3661149592
2020-03-12 21:00:00,2.437,0.0,2.437,0.267,0,0.267,2.17,0.0,2.17,2.467,0.0,2.467,0.267,0,0.267,2.2,0.0,2.2
2020-03-12 21:30:00,2.1865,-0.51,2.2451909162,0.2665,0,0.2665,1.92,-0.51,1.9865799757,2.2765,0.4,2.3113745369,0.2665,0,0.2665,2.01,0.4,2.0494145505
2020-03-12 22:00:00,1.9965000000000002,-0.51,2.0606096792,0.2665,0,0.2665,1.73,-0.51,1.8036074961000002,2.1065,0.4,2.1441413783,0.2665,0,0.2665,1.8399999999999999,0.4,1.8829763674
2020-03-12 22:30:00,1.82,-0.49,1.8848076825,0.26,0,0.26,1.56,-0.49,1.6351452535000002,1.92,0.43,1.9675619431,0.26,0,0.26,1.6600000000000001,0.43,1.7147886167
2020-03-12 23:00:00,1.8250000000000002,-0.5,1.892253947,0.265,0,0.265,1.56,-0.5,1.6381697104000001,1.925,0.42,1.9702855123,0.265,0,0.265,1.6600000000000001,0.42,1.7123083834
2020-03-12 23:30:00,1.7745000000000002,-0.5,1.8435970954,0.2645,0,0.2645,1.51,-0.5,1.5906288065,1.8345,0.36,1.8694893019,0.2645,0,0.2645,1.57,0.36,1.6107451691999999
2020-03-13 00:00:00,1.78,-0.14,1.7854971297,0.24,0,0.24,1.54,-0.14,1.5463505424,1.81,-0.14,1.8154062906,0.24,0,0.24,1.57,-0.14,1.5762296786999999
2020-03-13 00:30:00,2.2215,-0.47000000000000003,2.2706744042,0.2515,0,0.2515,1.97,-0.47000000000000003,2.0252901027,2.3315,0.45,2.3745299008,0.2515,0,0.2515,2.08,0.45,2.1281212371000002
2020-03-13 01:00:00,2.346,-0.48,2.3946014282,0.23600000000000002,0,0.23600000000000002,2.11,-0.48,2.1639085008,2.456,0.43,2.4933583778,0.23600000000000002,0,0.23600000000000002,2.22,0.43,2.2612607103
2020-03-13 01:30:00,2.293,-0.48,2.3427012187000003,0.243,0,0.243,2.05,-0.48,2.1054453211,2.393,0.43,2.4313265926,0.243,0,0.243,2.15,0.43,2.1925783908
2020-03-13 02:00:00,2.1865,-0.5,2.2429405364,0.23650000000000002,0,0.23650000000000002,1.9500000000000002,-0.5,2.0130822139,2.2865,0.43,2.3265816663,0.23650000000000002,0,0.23650000000000002,2.05,0.43,2.0946121359
2020-03-13 02:30:00,2.2175,-0.47000000000000003,2.2667611806,0.2275,0,0.2275,1.99,-0.47000000000000003,2.0447493734,2.2775,0.45,2.3215310142,0.2275,0,0.2275,2.05,0.45,2.0988091862
2020-03-13 03:00:00,2.229,0.0,2.229,0.169,0,0.169,2.06,0.0,2.06,2.259,0.0,2.259,0.169,0,0.169,2.09,0.0,2.09
2020-03-13 03:30:00,2.1215,0.0,2.1215,0.1915,0,0.1915,1.9300000000000002,0.0,1.9300000000000002,2.1515,0.0,2.1515,0.1915,0,0.1915,1.96,0.0,1.96
2020-03-13 04:00:00,2.1310000000000002,0.0,2.1310000000000002,0.221,0,0.221,1.9100000000000001,0.0,1.9100000000000001,2.161,0.0,2.161,0.221,0,0.221,1.94,0.0,1.94
2020-03-13 04:30:00,1.98,-0.5,2.0421557237,0.14,0,0.14,1.8399999999999999,-0.5,1.9067249408,2.08,0.37,2.1126523614,0.14,0,0.14,1.94,0.37,1.9749683542
2020-03-13 05:00:00,1.947,-0.5,2.0101763604,0.167,0,0.167,1.78,-0.5,1.8488915598000002,1.9769999999999999,0.30000000000000004,1.9996322162000002,0.167,0,0.167,1.81,0.30000000000000004,1.8346934349000001
2020-03-13 05:30:00,1.943,-0.46,1.9967095432000002,0.14300000000000002,0,0.14300000000000002,1.8,-0.46,1.8578482177,2.003,0.43,2.0486358876,0.14300000000000002,0,0.14300000000000002,1.8599999999999999,0.43,1.9090573590000002
2020-03-13 06:00:00,1.9855,-0.47000000000000003,2.0403701257,0.1355,0,0.1355,1.85,-0.47000000000000003,1.908769237,2.0555,0.43,2.0999952976,0.1355,0,0.1355,1.92,0.43,1.9675619431
2020-03-13 06:30:00,2.304,0.01,2.3040217013,0.074,0,0.074,2.23,0.01,2.2300224214,2.334,0.49,2.3848807098,0.074,0,0.074,2.26,0.49,2.3125094594
2020-03-13 07:00:00,2.5315,0.21,2.5401953173000003,0.0415,0,0.0415,2.49,0.21,2.4988397308,2.5615,0.18,2.5678166309,0.0415,0,0.0415,2.52,0.18,2.5264203926
2020-03-13 07:30:00,2.585,-0.19,2.5919731865999998,0.115,0,0.115,2.47,-0.19,2.477296914,2.635,0.53,2.6877732419,0.115,0,0.115,2.52,0.53,2.5751310646
2020-03-13 08:00:00,2.6105,-0.35000000000000003,2.6338584339,0.1305,0,0.1305,2.48,-0.35000000000000003,2.5045758124,2.7205,0.5700000000000001,2.7795719545,0.1305,0,0.1305,2.59,0.5700000000000001,2.6519803921
2020-03-13 08:30:00,2.519,-0.32,2.5392441788999998,0.249,0,0.249,2.27,-0.32,2.2924441106,2.629,0.59,2.6943906547000003,0.249,0,0.249,2.38,0.59,2.452039967
2020-03-13 09:00:00,2.502,-0.30000000000000004,2.5199214273,0.322,0,0.322,2.18,-0.30000000000000004,2.2005453869,2.612,0.62,2.6845751992,0.322,0,0.322,2.29,0.62,2.3724459952
2020-03-13 09:30:00,2.503,-0.21,2.5117939804000002,0.41300000000000003,0,0.41300000000000003,2.09,-0.21,2.1005237442,2.6029999999999998,0.52,2.6544319543,0.41300000000000003,0,0.41300000000000003,2.19,0.52,2.2508887134
2020-03-13 10:00:00,2.2875,0.23,2.2990337644,0.7475,0,0.7475,1.54,0.23,1.5570806016,2.3275,0.22,2.3378743016,0.7475,0,0.7475,1.58,0.22,1.5952429282
2020-03-13 10:30:00,2.197,0.13,2.2008427931,0.777,0,0.777,1.42,0.13,1.4259382876,2.247,0.31,2.2682832716,0.777,0,0.777,1.47,0.31,1.5023315213
2020-03-13 11:00:00,2.3785,0.23,2.3895945786,0.4685,0,0.4685,1.9100000000000001,0.23,1.9237983262,2.4085,0.21,2.4176377417,0.4685,0,0.4685,1.94,0.21,1.9513328778
2020-03-13 11:30:00,2.2635,0.23,2.2751554343000002,0.6635,0,0.6635,1.6,0.23,1.6164467204,2.2935,0.21,2.3030940602,0.6635,0,0.6635,1.63,0.21,1.6434719347
2020-03-13 12:00:00,2.2555,0.21,2.2652550077,0.5455,0,0.5455,1.71,0.21,1.7228464818,2.2955,0.2,2.3041962265,0.5455,0,0.5455,1.75,0.2,1.7613914954
2020-03-13 12:30:00,2.3529999999999998,-0.1,2.3551239882,0.253,0,0.253,2.1,-0.1,2.1023796042,2.4130000000000003,0.39,2.4443136051,0.253,0,0.253,2.16,0.39,2.1949259669
2020-03-13 13:00:00,2.3895,-0.42,2.4261307158,0.23950000000000002,0,0.23950000000000002,2.15,-0.42,2.1906391761,2.4995,0.5,2.5490194683,0.23950000000000002,0,0.23950000000000002,2.26,0.5,2.3146490015
2020-03-13 13:30:00,2.328,-0.4,2.3621143071,0.278,0,0.278,2.05,-0.4,2.0886598574,2.438,0.52,2.4928385427,0.278,0,0.278,2.16,0.52,2.2217110523
2020-03-13 14:00:00,2.3335,-0.44,2.3746204434,0.1935,0,0.1935,2.14,-0.44,2.1847654336,2.4435000000000002,0.48,2.490199239,0.1935,0,0.1935,2.25,0.48,2.3006303484
2020-03-13 14:30:00,2.3235,-0.44,2.3647943357,0.1635,0,0.1635,2.16,-0.44,2.2043593174,2.4335,0.49,2.4823420896,0.1635,0,0.1635,2.27,0.49,2.3222833591
2020-03-13 15:00:00,2.2475,-0.44,2.2901651141,0.1675,0,0.1675,2.08,-0.44,2.1260291625,2.3475,0.48,2.3960710027,0.1675,0,0.1675,2.18,0.48,2.2322186273
2020-03-13 15:30:00,2.3665,-0.44,2.4070567609,0.1565,0,0.1565,2.21,-0.44,2.2533752462,2.4165,0.48,2.4637110728,0.1565,0,0.1565,2.26,0.48,2.3104112188
2020-03-13 16:00:00,2.415,-0.14,2.4190545674,0.135,0,0.135,2.2800000000000002,-0.14,2.2842942017,2.435,0.0,2.435,0.135,0,0.135,2.3,0.0,2.3
2020-03-13 16:30:00,2.5564999999999998,0.0,2.5564999999999998,0.1365,0,0.1365,2.42,0.0,2.42,2.5865,0.0,2.5865,0.1365,0,0.1365,2.45,0.0,2.45
2020-03-13 17:00:00,2.7055,0.15,2.7096550057,0.1555,0,0.1555,2.55,0.15,2.5544079549000003,2.7355,0.0,2.7355,0.1555,0,0.1555,2.58,0.0,2.58
2020-03-13 17:30:00,2.739,0.15,2.7431042634000002,0.199,0,0.199,2.54,0.15,2.5444252789,2.769,0.0,2.769,0.199,0,0.199,2.5700000000000003,0.0,2.5700000000000003
2020-03-13 18:00:00,2.8125,-0.08,2.8136375477,0.1825,0,0.1825,2.63,-0.08,2.6312164487,2.8425000000000002,-0.14,2.845945581,0.1825,0,0.1825,2.66,-0.14,2.6636816627
2020-03-13 18:30:00,2.8695,-0.14,2.8729131992,0.1995,0,0.1995,2.67,-0.14,2.6736678926,2.8895,0.0,2.8895,0.1995,0,0.1995,2.69,0.0,2.69
2020-03-13 19:00:00,2.798,0.18,2.8037838718,0.218,0,0.218,2.58,0.18,2.5862714475,2.8280000000000003,0.15,2.8319752824,0.218,0,0.218,2.61,0.15,2.6143067915
2020-03-13 19:30:00,2.7199999999999998,0.15,2.7241328896,0.19,0,0.19,2.5300000000000002,0.15,2.5344427395,2.75,0.0,2.75,0.19,0,0.19,2.56,0.0,2.56
2020-03-13 20:00:00,2.648,0.19,2.6548077143,0.23800000000000002,0,0.23800000000000002,2.41,0.19,2.4174780247,2.678,0.17,2.6833903928,0.23800000000000002,0,0.23800000000000002,2.44,0.17,2.4459149617
2020-03-13 20:30:00,2.4975,-0.48,2.5432078661,0.2275,0,0.2275,2.27,-0.48,2.3201939574,2.5275,0.46,2.5690185383,0.2275,0,0.2275,2.3,0.46,2.3455489763
2020-03-13 21:00:00,2.3295,0.13,2.333124568,0.1395,0,0.1395,2.19,0.13,2.1938550545,2.3595,-0.14,2.3636497731,0.1395,0,0.1395,2.22,-0.14,2.2244100341
2020-03-13 21:30:00,2.1275,0.0,2.1275,0.11750000000000001,0,0.11750000000000001,2.01,0.0,2.01,2.1575,0.0,2.1575,0.11750000000000001,0,0.11750000000000001,2.04,0.0,2.04
2020-03-13 22:00:00,1.972,-0.14,1.9769633279,0.112,0,0.112,1.8599999999999999,-0.14,1.8652613758,2.002,-0.14,2.006889135,0.112,0,0.112,1.8900000000000001,-0.14,1.8951780919
2020-03-13 22:30:00,1.849,-0.14,1.8542925875,0.109,0,0.109,1.74,-0.14,1.7456230979,1.879,-0.14,1.8842083218,0.109,0,0.109,1.77,-0.14,1.7755280905
2020-03-13 23:00:00,1.8575,-0.14,1.8627684370000002,0.0975,0,0.0975,1.76,-0.14,1.7655594014,1.8875000000000002,-0.14,1.8926849315,0.0975,0,0.0975,1.79,-0.14,1.7954665132
2020-03-13 23:30:00,1.791,-0.14,1.7964634703,0.081,0,0.081,1.71,-0.14,1.7157214226000002,1.8210000000000002,-0.14,1.8263737296,0.081,0,0.081,1.74,-0.14,1.7456230979
2020-03-14 00:00:00,1.7625000000000002,0.0,1.7625000000000002,0.1125,0,0.1125,1.65,0.0,1.65,1.8025,-0.14,1.8079287182,0.1125,0,0.1125,1.69,-0.14,1.695788902
2020-03-14 00:30:00,2.261,-0.47000000000000003,2.3093334536,0.101,0,0.101,2.16,-0.47000000000000003,2.2105429197,2.291,0.43,2.33100429,0.101,0,0.101,2.19,0.43,2.2318154046
2020-03-14 01:00:00,2.376,0.0,2.376,0.066,0,0.066,2.31,0.0,2.31,2.396,0.0,2.396,0.066,0,0.066,2.33,0.0,2.33
2020-03-14 01:30:00,2.3165,-0.5,2.3698464613,0.036500000000000005,0,0.036500000000000005,2.2800000000000002,-0.5,2.3341807985,2.3565,0.41000000000000003,2.391901388,0.036500000000000005,0,0.036500000000000005,2.32,0.41000000000000003,2.3559499146
2020-03-14 02:00:00,2.1675,-0.27,2.1842518742,0.0475,0,0.0475,2.12,-0.27,2.137124236,2.2075,0.07,2.2086095739,0.0475,0,0.0475,2.16,0.07,2.1611339616
2020-03-14 02:30:00,2.202,-0.14,2.2064460111,0.062,0,0.062,2.14,-0.14,2.1445745499,2.222,-0.14,2.2264060726,0.062,0,0.062,2.16,-0.14,2.164532282
2020-03-14 03:00:00,2.1785,-0.5,2.235142557,0.0685,0,0.0685,2.11,-0.5,2.1684326137,2.2085,0.42,2.2480819046000002,0.0685,0,0.0685,2.14,0.42,2.1808255318
2020-03-14 03:30:00,2.033,0.0,2.033,0.043000000000000003,0,0.043000000000000003,1.99,0.0,1.99,2.073,0.0,2.073,0.043000000000000003,0,0.043000000000000003,2.03,0.0,2.03
2020-03-14 04:00:00,2.057,0.0,2.057,0.08700000000000001,0,0.08700000000000001,1.97,0.0,1.97,2.097,0.0,2.097,0.08700000000000001,0,0.08700000000000001,2.01,0.0,2.01
2020-03-14 04:30:00,1.9295,-0.51,1.9957630746000001,0.1395,0,0.1395,1.79,-0.51,1.8612361484000002,1.9995,0.39,2.037179484,0.1395,0,0.1395,1.8599999999999999,0.39,1.9004473158000001
2020-03-14 05:00:00,1.8205,-0.51,1.8905872765,0.1005,0,0.1005,1.72,-0.51,1.7940178371000002,1.9105,0.39,1.9499000615000002,0.1005,0,0.1005,1.81,0.39,1.8515398997
2020-03-14 05:30:00,1.7805,-0.49,1.8466944116000001,0.09050000000000001,0,0.09050000000000001,1.69,-0.49,1.7596022277999999,1.9005,0.39,1.9401031545,0.09050000000000001,0,0.09050000000000001,1.81,0.39,1.8515398997
2020-03-14 06:00:00,1.8290000000000002,-0.47000000000000003,1.888422887,0.159,0,0.159,1.67,-0.47000000000000003,1.7348775173000002,1.939,0.42,1.9839659775,0.159,0,0.159,1.78,0.42,1.8288794383
2020-03-14 06:30:00,2.0555,-0.34,2.0834299244,0.1855,0,0.1855,1.87,-0.34,1.9006577809,2.0955,0.46,2.1453951268,0.1855,0,0.1855,1.9100000000000001,0.46,1.964611921
2020-03-14 07:00:00,2.1345,0.17,2.1412590338,0.1645,0,0.1645,1.97,0.17,1.9773214205,2.1645,0.15,2.1696912799,0.1645,0,0.1645,2.0,0.15,2.005617112
2020-03-14 07:30:00,2.1235,0.15,2.128791265,0.1835,0,0.1835,1.94,0.15,1.9457903279000002,2.1535,0.13,2.1574202766,0.1835,0,0.1835,1.97,0.13,1.9742846806
2020-03-14 08:00:00,2.169,0.18,2.1764560643,0.229,0,0.229,1.94,0.18,1.9483326205,2.199,0.16,2.204813144,0.229,0,0.229,1.97,0.16,1.9764867821
2020-03-14 08:30:00,2.18,0.18,2.1874185699,0.24,0,0.24,1.94,0.18,1.9483326205,2.21,0.16,2.2157842855,0.24,0,0.24,1.97,0.16,1.9764867821
2020-03-14 09:00:00,2.265,-0.35000000000000003,2.2918824141,0.265,0,0.265,2.0,-0.35000000000000003,2.0303940504,2.355,0.53,2.4139024421,0.265,0,0.265,2.09,0.53,2.1561539834
2020-03-14 09:30:00,2.3195,-0.39,2.3520587259,0.2995,0,0.2995,2.02,-0.39,2.0573040611,2.4295,0.53,2.4866383432,0.2995,0,0.2995,2.13,0.53,2.1949487466
2020-03-14 10:00:00,2.2125,-0.37,2.2432245206,0.4325,0,0.4325,1.78,-0.37,1.8180484042,2.3225,0.55,2.3867354797,0.4325,0,0.4325,1.8900000000000001,0.55,1.9684003658
2020-03-14 10:30:00,2.1075,-0.14,2.1121449406,0.6975,0,0.6975,1.4100000000000001,-0.14,1.4169333082,2.1775,0.41000000000000003,2.2157631304,0.6975,0,0.6975,1.48,0.41000000000000003,1.5357408636
2020-03-14 11:00:00,2.06,0.19,2.0687435801,0.77,0,0.77,1.29,0.19,1.3039171753,2.09,0.18,2.0977368758,0.77,0,0.77,1.32,0.18,1.3322161987
2020-03-14 11:30:00,2.105,0.18,2.1126819448,0.545,0,0.545,1.56,0.18,1.5703502794,2.135,0.18,2.1425743861,0.545,0,0.545,1.5899999999999999,0.18,1.6001562424
2020-03-14 12:00:00,2.109,0.15,2.1143275527,0.459,0,0.459,1.65,0.15,1.6568041526,2.1390000000000002,0.15,2.1442530168,0.459,0,0.459,1.6800000000000002,0.15,1.6866831356
2020-03-14 12:30:00,2.189,-0.42,2.2289282178,0.369,0,0.369,1.82,-0.42,1.8678329690000002,2.259,0.48,2.3094330472999998,0.369,0,0.369,1.8900000000000001,0.48,1.9500000000000002
2020-03-14 13:00:00,2.2245,-0.42,2.2638021667,0.35450000000000004,0,0.35450000000000004,1.87,-0.42,1.9165855055,2.2745,0.48,2.324596793,0.35450000000000004,0,0.35450000000000004,1.92,0.48,1.9790907003
2020-03-14 13:30:00,2.101,0.16,2.1070835294,0.391,0,0.391,1.71,0.16,1.7174690681,2.1310000000000002,0.14,2.1355938284000002,0.391,0,0.391,1.74,0.14,1.7456230979
2020-03-14 14:00:00,2.058,0.0,2.058,0.428,0,0.428,1.63,0.0,1.63,2.088,0.0,2.088,0.428,0,0.428,1.6600000000000001,0.0,1.6600000000000001
2020-03-14 14:30:00,2.1905,0.0,2.1905,0.2505,0,0.2505,1.94,0.0,1.94,2.2205,0.0,2.2205,0.2505,0,0.2505,1.97,0.0,1.97
2020-03-14 15:00:00,2.215,-0.14,2.2194199693,0.20500000000000002,0,0.20500000000000002,2.01,-0.14,2.0148697228,2.245,0.0,2.245,0.20500000000000002,0,0.20500000000000002,2.04,0.0,2.04
2020-03-14 15:30:00,2.209,-0.14,2.2134319506,0.219,0,0.219,1.99,-0.14,1.9949185447,2.249,-0.14,2.253353279,0.219,0,0.219,2.03,-0.14,2.0348218595
2020-03-14 16:00:00,2.22,-0.14,2.2244100341,0.26,0,0.26,1.96,-0.14,1.9649936387,2.25,-0.14,2.2543513479,0.26,0,0.26,1.99,-0.14,1.9949185447
2020-03-14 16:30:00,2.181,0.0,2.181,0.441,0,0.441,1.74,0.0,1.74,2.211,0.0,2.211,0.441,0,0.441,1.77,0.0,1.77
2020-03-14 17:00:00,2.257,-0.44,2.2994888562,0.377,0,0.377,1.88,-0.44,1.9308029418000001,2.307,0.47000000000000003,2.3543893050999998,0.377,0,0.377,1.9300000000000002,0.47000000000000003,1.9864037857
2020-03-14 17:30:00,2.4735,-0.44,2.512330044,0.2735,0,0.2735,2.2,-0.44,2.243568586,2.5835,0.48,2.6277123606,0.2735,0,0.2735,2.31,0.48,2.3593431289
2020-03-14 18:00:00,2.6285,-0.44,2.6650726538000002,0.2185,0,0.2185,2.41,-0.44,2.4498367293,2.6685,0.48,2.7113266587,0.2185,0,0.2185,2.45,0.48,2.4965776575
2020-03-14 18:30:00,2.713,-0.47000000000000003,2.7534104307,0.233,0,0.233,2.48,-0.47000000000000003,2.5241434191,2.743,0.48,2.7846811308,0.233,0,0.233,2.51,0.48,2.5554842985
2020-03-14 19:00:00,2.7640000000000002,-0.44,2.7988026011000002,0.244,0,0.244,2.52,-0.44,2.5581243129,2.844,0.5,2.8876177032,0.244,0,0.244,2.6,0.5,2.647640459
2020-03-14 19:30:00,2.6455,-0.45,2.6834996274,0.2555,0,0.2555,2.39,-0.45,2.4319950658,2.7055,0.49,2.7495145481,0.2555,0,0.2555,2.45,0.49,2.4985195617000002
2020-03-14 20:00:00,2.4895,0.0,2.4895,0.2595,0,0.2595,2.23,0.0,2.23,2.5195,0.0,2.5195,0.2595,0,0.2595,2.26,0.0,2.26
2020-03-14 20:30:00,2.3275,-0.47000000000000003,2.3744802063,0.2575,0,0.2575,2.07,-0.47000000000000003,2.1226869765,2.3875,0.45,2.4295382792,0.2575,0,0.2575,2.13,0.45,2.1770163068
2020-03-14 21:00:00,2.163,-0.47000000000000003,2.2134744182,0.263,0,0.263,1.9,-0.47000000000000003,1.9572685048,2.263,0.46,2.3092788918,0.263,0,0.263,2.0,0.46,2.052218312
2020-03-14 21:30:00,2.0825,0.0,2.0825,0.2625,0,0.2625,1.82,0.0,1.82,2.1125,0.0,2.1125,0.2625,0,0.2625,1.85,0.0,1.85
2020-03-14 22:00:00,1.952,0.17,1.9593886802,0.262,0,0.262,1.69,0.17,1.6985287751,1.982,0.17,1.9892772557,0.262,0,0.262,1.72,0.17,1.7283807451
2020-03-14 22:30:00,1.799,0.0,1.799,0.259,0,0.259,1.54,0.0,1.54,1.839,0.0,1.839,0.259,0,0.259,1.58,0.0,1.58
2020-03-14 23:00:00,1.8415,-0.47000000000000003,1.9005320965,0.2615,0,0.2615,1.58,-0.47000000000000003,1.6484234893,1.8715000000000002,0.44,1.9225275681,0.2615,0,0.2615,1.6099999999999999,0.44,1.6690416412
2020-03-14 23:30:00,1.7735,0.0,1.7735,0.2635,0,0.2635,1.51,0.0,1.51,1.8035,0.0,1.8035,0.2635,0,0.2635,1.54,0.0,1.54
2020-03-15 00:00:00,1.752,-0.47000000000000003,1.8139470775,0.262,0,0.262,1.49,-0.47000000000000003,1.5623699946,1.802,0.42,1.8502983543,0.262,0,0.262,1.54,0.42,1.5962455951
2020-03-15 00:30:00,2.2745,-0.42,2.3129527124,0.2645,0,0.2645,2.01,-0.42,2.053411795,2.3145,0.49,2.3658001289,0.2645,0,0.2645,2.05,0.49,2.107747613
2020-03-15 01:00:00,2.334,-0.47000000000000003,2.3808519484,0.264,0,0.264,2.07,-0.47000000000000003,2.1226869765,2.434,0.44,2.4734502219,0.264,0,0.264,2.17,0.44,2.2141589825
2020-03-15 01:30:00,2.2935,-0.47000000000000003,2.3411625851,0.2635,0,0.2635,2.03,-0.47000000000000003,2.0836986346,2.3535,0.44,2.3942769785,0.2635,0,0.2635,2.09,0.44,2.1358136623
2020-03-15 02:00:00,2.205,0.0,2.205,0.265,0,0.265,1.94,0.0,1.94,2.235,0.0,2.235,0.265,0,0.265,1.97,0.0,1.97
2020-03-15 02:30:00,2.206,0.0,2.206,0.246,0,0.246,1.96,0.0,1.96,2.236,0.0,2.236,0.246,0,0.246,1.99,0.0,1.99
2020-03-15 03:00:00,2.0615,-0.46,2.11219844,0.2615,0,0.2615,1.8,-0.46,1.8578482177,2.1515,0.44,2.1960310221,0.2615,0,0.2615,1.8900000000000001,0.44,1.9405411616000001
2020-03-15 03:30:00,1.998,-0.48,2.0548488996,0.258,0,0.258,1.74,-0.48,1.8049930748,2.078,0.42,2.1200198112,0.258,0,0.258,1.82,0.42,1.8678329690000002
2020-03-15 04:00:00,1.976,-0.46,2.0288361196,0.126,0,0.126,1.85,-0.46,1.9063315556,2.036,0.42,2.0788689232,0.126,0,0.126,1.9100000000000001,0.42,1.9556328899
2020-03-15 04:30:00,1.9075000000000002,-0.47000000000000003,1.9645498848,0.0175,0,0.0175,1.8900000000000001,-0.47000000000000003,1.9475625792,1.9375,0.32,1.9637480108,0.0175,0,0.0175,1.92,0.32,1.9464840097
