Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-15 05:00:00,1.831,0.0,1.831,0.031,0,0.031,1.8,0.0,1.8,1.861,0.0,1.861,0.031,0,0.031,1.83,0.0,1.83
2020-03-15 05:30:00,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8,1.8395000000000001,0.0,1.8395000000000001,0.0095,0,0.0095,1.83,0.0,1.83
2020-03-15 06:00:00,1.7815,-0.46,1.8399299579,0.0015,0,0.0015,1.78,-0.46,1.8384776311,1.8315000000000001,0.45,1.8859724945,0.0015,0,0.0015,1.83,0.45,1.8845158529
2020-03-15 06:30:00,1.8845,-0.44,1.9351848103,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.44,1.9308029418000001,1.9945,0.47000000000000003,2.0491291443,0.0045000000000000005,0,0.0045000000000000005,1.99,0.47000000000000003,2.0447493734
2020-03-15 07:00:00,1.9135,-0.46,1.9680147992,0.0335,0,0.0335,1.88,-0.46,1.9354586020000002,2.0235,0.46,2.0751270443,0.0335,0,0.0335,1.99,0.46,2.04247399
2020-03-15 07:30:00,1.884,-0.46,1.9393442191,0.054,0,0.054,1.83,-0.46,1.8869287215,1.984,0.46,2.0366285867,0.054,0,0.054,1.9300000000000002,0.46,1.984061491
2020-03-15 08:00:00,1.8820000000000001,-0.45,1.9350514205,0.052000000000000005,0,0.052000000000000005,1.83,-0.45,1.8845158529,1.982,0.46,2.0346803189,0.052000000000000005,0,0.052000000000000005,1.9300000000000002,0.46,1.984061491
2020-03-15 08:30:00,1.9295,-0.45,1.9812799525,0.029500000000000002,0,0.029500000000000002,1.9,-0.45,1.952562419,2.0295,0.46,2.0809781955,0.029500000000000002,0,0.029500000000000002,2.0,0.46,2.052218312
2020-03-15 09:00:00,1.9445000000000001,-0.45,1.9958908412,0.0845,0,0.0845,1.8599999999999999,-0.45,1.9136614121000002,2.0445,0.46,2.0956097561,0.0845,0,0.0845,1.96,0.46,2.0132560692
2020-03-15 09:30:00,2.041,-0.42,2.0837660617,0.14100000000000001,0,0.14100000000000001,1.9,-0.42,1.9458674158,2.101,0.46,2.1507675374,0.14100000000000001,0,0.14100000000000001,1.96,0.46,2.0132560692
2020-03-15 10:00:00,2.169,0.0,2.169,0.099,0,0.099,2.07,0.0,2.07,2.199,0.0,2.199,0.099,0,0.099,2.1,0.0,2.1
2020-03-15 10:30:00,2.1795,0.17,2.1861199075,0.0995,0,0.0995,2.08,0.17,2.0869355524,2.2095000000000002,0.13,2.2133210906,0.0995,0,0.0995,2.11,0.13,2.1140009461
2020-03-15 11:00:00,2.146,0.0,2.146,0.136,0,0.136,2.01,0.0,2.01,2.176,0.0,2.176,0.136,0,0.136,2.04,0.0,2.04
2020-03-15 11:30:00,2.161,0.0,2.161,0.171,0,0.171,1.99,0.0,1.99,2.191,0.0,2.191,0.171,0,0.171,2.02,0.0,2.02
2020-03-15 12:00:00,2.0965,0.0,2.0965,0.3365,0,0.3365,1.76,0.0,1.76,2.1265,-0.14,2.1311035287,0.3365,0,0.3365,1.79,-0.14,1.7954665132
2020-03-15 12:30:00,2.0955,0.0,2.0955,0.3755,0,0.3755,1.72,0.0,1.72,2.1355,0.0,2.1355,0.3755,0,0.3755,1.76,0.0,1.76
2020-03-15 13:00:00,1.9815,0.13,1.9857598672,0.4615,0,0.4615,1.52,0.13,1.5255490815,2.0115,0.0,2.0115,0.4615,0,0.4615,1.55,0.0,1.55
2020-03-15 13:30:00,1.9825,0.13,1.9867577230000002,0.3825,0,0.3825,1.6,0.13,1.6052725625000002,2.0225,0.0,2.0225,0.3825,0,0.3825,1.6400000000000001,0.0,1.6400000000000001
2020-03-15 14:00:00,1.8115,0.0,1.8115,0.47150000000000003,0,0.47150000000000003,1.34,0.0,1.34,1.8415,0.0,1.8415,0.47150000000000003,0,0.47150000000000003,1.37,0.0,1.37
2020-03-15 14:30:00,1.8439999999999999,0.14,1.8493068972,0.794,0,0.794,1.05,0.14,1.0592922165,1.874,0.13,1.8785036598,0.794,0,0.794,1.08,0.13,1.0877959367
2020-03-15 15:00:00,1.8054999999999999,0.0,1.8054999999999999,0.6655,0,0.6655,1.1400000000000001,0.0,1.1400000000000001,1.8455,-0.14,1.8508025961999999,0.6655,0,0.6655,1.18,-0.14,1.1882760622
2020-03-15 15:30:00,1.9415,0.0,1.9415,0.3015,0,0.3015,1.6400000000000001,0.0,1.6400000000000001,1.9715,0.0,1.9715,0.3015,0,0.3015,1.67,0.0,1.67
2020-03-15 16:00:00,1.928,-0.5,1.9917791042,0.458,0,0.458,1.47,-0.5,1.5527073131,1.988,0.4,2.0278422029,0.458,0,0.458,1.53,0.4,1.5814234095000002
2020-03-15 16:30:00,2.1935000000000002,0.0,2.1935000000000002,0.3635,0,0.3635,1.83,0.0,1.83,2.2235,0.0,2.2235,0.3635,0,0.3635,1.8599999999999999,0.0,1.8599999999999999
2020-03-15 17:00:00,2.3465,0.2,2.3550079087,0.3065,0,0.3065,2.04,0.2,2.0497804761,2.3765,0.0,2.3765,0.3065,0,0.3065,2.07,0.0,2.07
2020-03-15 17:30:00,2.64,0.0,2.64,0.16,0,0.16,2.48,0.0,2.48,2.67,0.0,2.67,0.16,0,0.16,2.51,0.0,2.51
2020-03-15 18:00:00,2.6135,-0.14,2.6172470747,0.1135,0,0.1135,2.5,-0.14,2.5039169315,2.6435,-0.14,2.6472046105,0.1135,0,0.1135,2.5300000000000002,-0.14,2.5338705571
2020-03-15 18:30:00,2.6355,-0.14,2.63921584,0.0755,0,0.0755,2.56,-0.14,2.5638252671,2.6654999999999998,-0.14,2.6691740764,0.0755,0,0.0755,2.59,-0.14,2.5937810239
2020-03-15 19:00:00,2.6775,-0.14,2.6811576324,0.0975,0,0.0975,2.58,-0.14,2.5837956576,2.6975,-0.14,2.7011305503000003,0.0975,0,0.0975,2.6,-0.14,2.6037665026
2020-03-15 19:30:00,2.6575,-0.14,2.6611851213,0.11750000000000001,0,0.11750000000000001,2.54,-0.14,2.5438553418,2.6875,-0.14,2.6911440411000003,0.11750000000000001,0,0.11750000000000001,2.5700000000000003,-0.14,2.5738104048
2020-03-15 20:00:00,2.515,-0.49,2.5622890157000002,0.145,0,0.145,2.37,-0.49,2.4201239638,2.565,0.45,2.6041745333,0.145,0,0.145,2.42,0.45,2.4614832927
2020-03-15 20:30:00,2.407,-0.14,2.4110680206,0.117,0,0.117,2.29,-0.14,2.2942754848,2.437,-0.14,2.4410180253,0.117,0,0.117,2.32,-0.14,2.3242202994
2020-03-15 21:00:00,2.163,-0.23,2.1751940143,0.10300000000000001,0,0.10300000000000001,2.06,-0.23,2.0728000386,2.193,-0.04,2.1933647667,0.10300000000000001,0,0.10300000000000001,2.09,-0.04,2.0903827401
2020-03-15 21:30:00,2.0425,-0.32,2.067415355,0.0925,0,0.0925,1.9500000000000002,-0.32,1.9760819821000002,2.0825,0.09,2.0844438707,0.0925,0,0.0925,1.99,0.09,1.9920341363
2020-03-15 22:00:00,1.919,-0.34,1.9488871183,0.079,0,0.079,1.8399999999999999,-0.34,1.8711493794,1.9689999999999999,0.1,1.9715377247,0.079,0,0.079,1.8900000000000001,0.1,1.8926436537
2020-03-15 22:30:00,1.823,-0.14,1.8283678514,0.033,0,0.033,1.79,-0.14,1.7954665132,1.853,-0.14,1.8582811951,0.033,0,0.033,1.82,-0.14,1.8253766735
2020-03-15 23:00:00,1.7605,-0.14,1.7660578275,0.0205,0,0.0205,1.74,-0.14,1.7456230979,1.7905000000000002,-0.14,1.7959649913,0.0205,0,0.0205,1.77,-0.14,1.7755280905
2020-03-15 23:30:00,1.6855,-0.52,1.7638906570000001,0.0155,0,0.0155,1.67,-0.52,1.7490854753,1.7855,0.34,1.8175836294,0.0155,0,0.0155,1.77,0.34,1.8023595646000001
2020-03-16 00:00:00,1.695,-0.52,1.7729706709,0.015,0,0.015,1.6800000000000002,-0.52,1.7586358350000002,1.8050000000000002,0.4,1.8487901449000002,0.015,0,0.015,1.79,0.4,1.8341483037000001
2020-03-16 00:30:00,2.2805,-0.47000000000000003,2.3284287084,0.0205,0,0.0205,2.26,-0.47000000000000003,2.3083543922,2.3105,0.42,2.348363313,0.0205,0,0.0205,2.29,0.42,2.3281967271
2020-03-16 01:00:00,2.4015,0.0,2.4015,0.0315,0,0.0315,2.37,0.0,2.37,2.4314999999999998,0.0,2.4314999999999998,0.0315,0,0.0315,2.4,0.0,2.4
2020-03-16 01:30:00,2.3325,0.0,2.3325,0.0325,0,0.0325,2.3,0.0,2.3,2.3525,0.0,2.3525,0.0325,0,0.0325,2.32,0.0,2.32
2020-03-16 02:00:00,2.222,0.0,2.222,0.032,0,0.032,2.19,0.0,2.19,2.252,-0.14,2.256347491,0.032,0,0.032,2.22,-0.14,2.2244100341
2020-03-16 02:30:00,2.2395,0.0,2.2395,0.0495,0,0.0495,2.19,0.0,2.19,2.2695,0.0,2.2695,0.0495,0,0.0495,2.22,0.0,2.22
2020-03-16 03:00:00,2.2025,0.0,2.2025,0.0425,0,0.0425,2.16,0.0,2.16,2.2325,0.0,2.2325,0.0425,0,0.0425,2.19,0.0,2.19
2020-03-16 03:30:00,2.116,-0.5,2.1742713721999998,0.046,0,0.046,2.07,-0.5,2.1295304647,2.166,0.42,2.2063444881,0.046,0,0.046,2.12,0.42,2.1612033685
2020-03-16 04:00:00,2.1115,0.0,2.1115,0.051500000000000004,0,0.051500000000000004,2.06,0.0,2.06,2.1415,0.0,2.1415,0.051500000000000004,0,0.051500000000000004,2.09,0.0,2.09
2020-03-16 04:30:00,2.041,0.0,2.041,0.061,0,0.061,1.98,0.0,1.98,2.071,0.0,2.071,0.061,0,0.061,2.01,0.0,2.01
2020-03-16 05:00:00,1.9689999999999999,-0.5,2.0314923086,0.049,0,0.049,1.92,-0.5,1.9840362900000001,2.059,0.4,2.0974939809,0.049,0,0.049,2.01,0.4,2.0494145505
2020-03-16 05:30:00,1.9689999999999999,-0.47000000000000003,2.0243174158,0.029,0,0.029,1.94,-0.47000000000000003,1.9961212388,2.079,0.42,2.121,0.029,0,0.029,2.05,0.42,2.092582137
2020-03-16 06:00:00,2.094,-0.47000000000000003,2.1460978542,0.014,0,0.014,2.08,-0.47000000000000003,2.1324399171,2.134,0.42,2.17493816,0.014,0,0.014,2.12,0.42,2.1612033685
2020-03-16 06:30:00,2.355,0.17,2.3611279084,0.005,0,0.005,2.35,0.17,2.3561409126,2.385,0.17,2.3910510241000003,0.005,0,0.005,2.38,0.17,2.3860637041
2020-03-16 07:00:00,2.548,-0.24,2.5592780232,0.018000000000000002,0,0.018000000000000002,2.5300000000000002,-0.24,2.5413579047,2.608,0.5,2.6554969403,0.018000000000000002,0,0.018000000000000002,2.59,0.5,2.6378210705000003
2020-03-16 07:30:00,2.6855,-0.17,2.6908753687,0.0855,0,0.0855,2.6,-0.17,2.605551765,2.7355,0.54,2.7882898433000003,0.0855,0,0.0855,2.65,0.54,2.7044592805
2020-03-16 08:00:00,2.7085,0.06,2.7091644930000003,0.1885,0,0.1885,2.52,0.06,2.5207141845,2.7685,0.34,2.7892995985,0.1885,0,0.1885,2.58,0.34,2.6023066691
2020-03-16 08:30:00,2.6355,0.09,2.6370362625,0.3255,0,0.3255,2.31,0.09,2.3117525819,2.6755,0.31,2.6933993855000002,0.3255,0,0.3255,2.35,0.31,2.3703586227
2020-03-16 09:00:00,2.524,-0.28,2.539483412,0.47400000000000003,0,0.47400000000000003,2.05,-0.28,2.0690335908,2.634,0.63,2.7082939279,0.47400000000000003,0,0.47400000000000003,2.16,0.63,2.25
2020-03-16 09:30:00,2.436,-0.29,2.453201174,0.606,0,0.606,1.83,-0.29,1.8528356646000002,2.5460000000000003,0.62,2.6204037856999998,0.606,0,0.606,1.94,0.62,2.0366639389
2020-03-16 10:00:00,2.298,-0.24,2.3104986475000002,0.728,0,0.728,1.57,-0.24,1.5882380174000001,2.398,0.68,2.4925496986,0.728,0,0.728,1.67,0.68,1.8031361568
2020-03-16 10:30:00,2.2225,-0.24,2.2354208217,0.8025,0,0.8025,1.42,-0.24,1.4401388822,2.3225,0.68,2.4200012913,0.8025,0,0.8025,1.52,0.68,1.6651726637
2020-03-16 11:00:00,2.1435,-0.23,2.1558043163,0.8735,0,0.8735,1.27,-0.23,1.2906587465000001,2.2435,0.7000000000000001,2.3501685578,0.8735,0,0.8735,1.37,0.7000000000000001,1.5384732692
2020-03-16 11:30:00,2.0965,-0.2,2.106018103,0.9065000000000001,0,0.9065000000000001,1.19,-0.2,1.2066896867,2.2065,0.72,2.3210002693,0.9065000000000001,0,0.9065000000000001,1.3,0.72,1.4860686391
2020-03-16 12:00:00,2.0045,0.12,2.0080887057,0.9845,0,0.9845,1.02,0.12,1.0270345661,2.0545,0.38,2.0893468477,0.9845,0,0.9845,1.07,0.38,1.1354734695
2020-03-16 12:30:00,1.9689999999999999,0.24,1.9835727867,0.9490000000000001,0,0.9490000000000001,1.02,0.24,1.0478549518,1.999,0.23,2.0121881125,0.9490000000000001,0,0.9490000000000001,1.05,0.23,1.0748953437
2020-03-16 13:00:00,1.948,0.21,1.9592866049,0.978,0,0.978,0.97,0.21,0.9924716621,1.988,0.2,1.9980350347,0.978,0,0.978,1.01,0.2,1.0296115772
2020-03-16 13:30:00,1.9580000000000002,0.22,1.9703207861,0.988,0,0.988,0.97,0.22,0.9946356117,1.998,0.2,2.0079850597,0.988,0,0.988,1.01,0.2,1.0296115772
2020-03-16 14:00:00,1.9135,0.24,1.9284922219,0.9735,0,0.9735,0.9400000000000001,0.24,0.9701546269,1.9535,0.23,1.9669932003000001,0.9735,0,0.9735,0.98,0.23,1.0066280346
2020-03-16 14:30:00,2.0885,0.22,2.1000552969,0.5385,0,0.5385,1.55,0.22,1.5655350523,2.1285,0.2,2.1378756395,0.5385,0,0.5385,1.5899999999999999,0.2,1.6025292509
2020-03-16 15:00:00,1.9769999999999999,0.22,1.9892031068,0.657,0,0.657,1.32,0.22,1.3382077567000001,2.017,0.2,2.0268914623,0.657,0,0.657,1.3599999999999999,0.2,1.3746272222
2020-03-16 15:30:00,1.955,0.2,1.9652035518000002,0.715,0,0.715,1.24,0.2,1.2560254774000001,1.995,0.18,2.0031038415,0.715,0,0.715,1.28,0.18,1.2925942906
2020-03-16 16:00:00,1.9955,0.2,2.0054975069,0.6655,0,0.6655,1.33,0.2,1.3449535308,2.0355,0.18,2.0434432339,0.6655,0,0.6655,1.37,0.18,1.3817742218
2020-03-16 16:30:00,2.1515,-0.32,2.1751671775,0.5415,0,0.5415,1.6099999999999999,-0.32,1.6414932225999999,2.2415,0.53,2.3033068076,0.5415,0,0.5415,1.7000000000000002,0.53,1.7807021087
2020-03-16 17:00:00,2.3075,0.17,2.3137537142,0.40750000000000003,0,0.40750000000000003,1.9,0.17,1.9075901027,2.3475,0.16,2.3529462914,0.40750000000000003,0,0.40750000000000003,1.94,0.16,1.9465867564
2020-03-16 17:30:00,2.3835,0.17,2.3895548226,0.24350000000000002,0,0.24350000000000002,2.14,0.17,2.1467417171,2.4135,0.16,2.4187976869,0.24350000000000002,0,0.24350000000000002,2.17,0.16,2.1758906223
2020-03-16 18:00:00,2.547,0.0,2.547,0.147,0,0.147,2.4,0.0,2.4,2.577,0.0,2.577,0.147,0,0.147,2.43,0.0,2.43
2020-03-16 18:30:00,2.6515,-0.14,2.6551934487,0.0815,0,0.0815,2.5700000000000003,-0.14,2.5738104048,2.6715,-0.14,2.675165836,0.0815,0,0.0815,2.59,-0.14,2.5937810239
2020-03-16 19:00:00,2.7805,-0.14,2.7840223149,0.07050000000000001,0,0.07050000000000001,2.71,-0.14,2.7136138266,2.8105,-0.14,2.8139847636,0.07050000000000001,0,0.07050000000000001,2.74,-0.14,2.743574311
2020-03-16 19:30:00,2.781,0.0,2.781,0.091,0,0.091,2.69,0.0,2.69,2.811,0.0,2.811,0.091,0,0.091,2.7199999999999998,0.0,2.7199999999999998
2020-03-16 20:00:00,2.6585,-0.47000000000000003,2.6997263287,0.0985,0,0.0985,2.56,-0.47000000000000003,2.6027869678,2.7285,0.47000000000000003,2.7686842092,0.0985,0,0.0985,2.63,0.47000000000000003,2.6716661468
2020-03-16 20:30:00,2.44,-0.46,2.4829820781,0.14,0,0.14,2.3,-0.46,2.3455489763,2.5300000000000002,0.45,2.5697081546,0.14,0,0.14,2.39,0.45,2.4319950658
2020-03-16 21:00:00,2.275,-0.49,2.3271710294,0.145,0,0.145,2.13,-0.49,2.1856349192,2.385,0.43,2.4234531149,0.145,0,0.145,2.24,0.43,2.2808989456
2020-03-16 21:30:00,2.123,-0.49,2.178813668,0.14300000000000002,0,0.14300000000000002,1.98,-0.49,2.0397303743,2.193,0.36,2.2223521323,0.14300000000000002,0,0.14300000000000002,2.05,0.36,2.0813697413
2020-03-16 22:00:00,2.0205,-0.14,2.0253444769,0.12050000000000001,0,0.12050000000000001,1.9,-0.14,1.9051509127,2.0505,-0.14,2.0552737652,0.12050000000000001,0,0.12050000000000001,1.9300000000000002,-0.14,1.9350710581000001
2020-03-16 22:30:00,1.8385,-0.14,1.8438227274,0.1685,0,0.1685,1.67,-0.14,1.6758579892,1.8685,-0.14,1.8737375083,0.1685,0,0.1685,1.7000000000000002,-0.14,1.7057549648
2020-03-16 23:00:00,1.77,-0.44,1.8238695129,0.14,0,0.14,1.63,-0.44,1.6883423823,1.83,0.25,1.8469975636,0.14,0,0.14,1.69,0.25,1.7083910559
2020-03-16 23:30:00,1.7305000000000001,-0.53,1.8098426037,0.1905,0,0.1905,1.54,-0.53,1.6286497475,1.8105,0.4,1.8541602547,0.1905,0,0.1905,1.62,0.4,1.6686521507
2020-03-17 00:00:00,1.7425000000000002,-0.14,1.7481150563,0.2325,0,0.2325,1.51,-0.14,1.5164761785,1.7725,-0.14,1.7780203177,0.2325,0,0.2325,1.54,-0.14,1.5463505424
2020-03-17 00:30:00,2.2305,-0.51,2.2880625538,0.2005,0,0.2005,2.03,-0.51,2.0930838493,2.2605,0.4,2.2956176184,0.2005,0,0.2005,2.06,0.4,2.0984756372
2020-03-17 01:00:00,2.3715,0.0,2.3715,0.2015,0,0.2015,2.17,0.0,2.17,2.4015,0.0,2.4015,0.2015,0,0.2015,2.2,0.0,2.2
2020-03-17 01:30:00,2.2925,-0.49,2.3442816064,0.1825,0,0.1825,2.11,-0.49,2.166148656,2.3325,0.44,2.3736377672,0.1825,0,0.1825,2.15,0.44,2.1945614596
2020-03-17 02:00:00,2.165,0.0,2.165,0.195,0,0.195,1.97,0.0,1.97,2.195,0.0,2.195,0.195,0,0.195,2.0,0.0,2.0
2020-03-17 02:30:00,2.1565,0.0,2.1565,0.1665,0,0.1665,1.99,0.0,1.99,2.1865,0.0,2.1865,0.1665,0,0.1665,2.02,0.0,2.02
2020-03-17 03:00:00,2.1105,0.0,2.1105,0.2005,0,0.2005,1.9100000000000001,0.0,1.9100000000000001,2.1405,0.0,2.1405,0.2005,0,0.2005,1.94,0.0,1.94
2020-03-17 03:30:00,2.0165,-0.14,2.0213540635,0.2165,0,0.2165,1.8,-0.14,1.8054362354,2.0465,-0.14,2.0512830741,0.2165,0,0.2165,1.83,-0.14,1.8353473786
2020-03-17 04:00:00,2.014,0.0,2.014,0.214,0,0.214,1.8,0.0,1.8,2.044,0.0,2.044,0.214,0,0.214,1.83,0.0,1.83
2020-03-17 04:30:00,1.9745,0.0,1.9745,0.20450000000000002,0,0.20450000000000002,1.77,0.0,1.77,2.0045,0.0,2.0045,0.20450000000000002,0,0.20450000000000002,1.8,0.0,1.8
2020-03-17 05:00:00,1.929,0.0,1.929,0.209,0,0.209,1.72,0.0,1.72,1.959,0.0,1.959,0.209,0,0.209,1.75,0.0,1.75
2020-03-17 05:30:00,1.9115000000000002,0.0,1.9115000000000002,0.1715,0,0.1715,1.74,0.0,1.74,1.9415,0.0,1.9415,0.1715,0,0.1715,1.77,0.0,1.77
2020-03-17 06:00:00,1.976,-0.45,2.0265922135,0.166,0,0.166,1.81,-0.45,1.8651005335000002,2.016,0.44,2.063457293,0.166,0,0.166,1.85,0.44,1.9016045856
2020-03-17 06:30:00,2.225,-0.03,2.225202238,0.165,0,0.165,2.06,-0.03,2.060218435,2.275,0.38,2.3065179384,0.165,0,0.165,2.11,0.38,2.143944962
2020-03-17 07:00:00,2.394,-0.08,2.3953363021,0.164,0,0.164,2.23,-0.08,2.2314345162,2.464,0.38,2.49312976,0.164,0,0.164,2.3,0.38,2.3311799587
2020-03-17 07:30:00,2.5035,0.11,2.5059154515,0.17350000000000002,0,0.17350000000000002,2.33,0.11,2.3325951213,2.5535,0.29,2.5699148332,0.17350000000000002,0,0.17350000000000002,2.38,0.29,2.3976029696
2020-03-17 08:00:00,2.5495,-0.33,2.5707684163,0.17950000000000002,0,0.17950000000000002,2.37,-0.33,2.3928643923,2.6595,0.61,2.7285601056,0.17950000000000002,0,0.17950000000000002,2.48,0.61,2.5539185578
2020-03-17 08:30:00,2.5785,0.21,2.5870373499,0.1885,0,0.1885,2.39,0.21,2.3992082027,2.6185,0.21,2.6269073547,0.1885,0,0.1885,2.43,0.21,2.4390571949
2020-03-17 09:00:00,2.531,0.23,2.5414289288000003,0.211,0,0.211,2.32,0.23,2.331372986,2.561,0.21,2.5695954935,0.211,0,0.211,2.35,0.21,2.3593643212
2020-03-17 09:30:00,2.5055,0.23,2.5160346281,0.2655,0,0.2655,2.24,0.23,2.2517770759999998,2.5355,0.21,2.5441816464,0.2655,0,0.2655,2.27,0.21,2.2796929618
2020-03-17 10:00:00,2.4455,0.23,2.4562919717,0.2755,0,0.2755,2.17,0.23,2.1821548983,2.4755000000000003,0.21,2.4843913238,0.2755,0,0.2755,2.2,0.21,2.21
2020-03-17 10:30:00,2.4615,0.03,2.4616828086,0.2715,0,0.2715,2.19,0.03,2.1902054698,2.5215,0.39,2.5514823633,0.2715,0,0.2715,2.25,0.39,2.2835498681
2020-03-17 11:00:00,2.4565,-0.32,2.4772549828,0.3365,0,0.3365,2.12,-0.32,2.1440149253,2.5665,0.6000000000000001,2.6357014721,0.3365,0,0.3365,2.23,0.6000000000000001,2.3093072554000003
2020-03-17 11:30:00,2.402,-0.29,2.4194429111,0.372,0,0.372,2.03,-0.29,2.0506096654,2.512,0.63,2.589796131,0.372,0,0.372,2.14,0.63,2.2308070289
2020-03-17 12:00:00,2.3625,-0.33,2.3854362809,0.3725,0,0.3725,1.99,-0.33,2.0171762442,2.4725,0.59,2.5419197961,0.3725,0,0.3725,2.1,0.59,2.1813069477
2020-03-17 12:30:00,2.3635,-0.33,2.3864266697,0.4035,0,0.4035,1.96,-0.33,1.9875864761000002,2.4635,0.59,2.5331664474,0.4035,0,0.4035,2.06,0.59,2.1428252379
2020-03-17 13:00:00,2.372,-0.33,2.3948452977,0.41200000000000003,0,0.41200000000000003,1.96,-0.33,1.9875864761000002,2.472,0.59,2.5414334538,0.41200000000000003,0,0.41200000000000003,2.06,0.59,2.1428252379
2020-03-17 13:30:00,2.491,-0.32,2.5114698883,0.381,0,0.381,2.11,-0.32,2.1341274564,2.601,0.61,2.6715727578,0.381,0,0.381,2.22,0.61,2.3022814771
2020-03-17 14:00:00,2.4925,-0.32,2.5129576698,0.2625,0,0.2625,2.23,-0.32,2.2528426487,2.6025,0.61,2.6730331553999997,0.2625,0,0.2625,2.34,0.61,2.4182018113
2020-03-17 14:30:00,2.5105,-0.30000000000000004,2.5283611787,0.2305,0,0.2305,2.2800000000000002,-0.30000000000000004,2.2996521476,2.6205,0.62,2.6928461245,0.2305,0,0.2305,2.39,0.62,2.4691091511
2020-03-17 15:00:00,2.4405,-0.09,2.4421589322,0.2705,0,0.2705,2.17,-0.09,2.1718655575,2.5105,0.44,2.5487664173,0.2705,0,0.2705,2.24,0.44,2.2828052917
2020-03-17 15:30:00,2.3985,0.18,2.4052447381,0.2485,0,0.2485,2.15,0.18,2.1575217264,2.4385,0.15,2.4431091359,0.2485,0,0.2485,2.19,0.15,2.1951309756
2020-03-17 16:00:00,2.458,0.21,2.4669543976,0.23800000000000002,0,0.23800000000000002,2.22,0.21,2.2299103121,2.498,0.18,2.5044767917,0.23800000000000002,0,0.23800000000000002,2.26,0.18,2.2671568098
2020-03-17 16:30:00,2.575,0.22,2.5843809704,0.255,0,0.255,2.32,0.22,2.3304076897,2.605,0.2,2.6126662627,0.255,0,0.255,2.35,0.2,2.358495283
2020-03-17 17:00:00,2.5545,0.17,2.560150435,0.2645,0,0.2645,2.29,0.17,2.2963013739,2.5845000000000002,0.17,2.590084989,0.2645,0,0.2645,2.32,0.17,2.32622011
2020-03-17 17:30:00,2.6405000000000003,0.2,2.6480634906000002,0.2605,0,0.2605,2.38,0.2,2.3883885781,2.6705,0.17,2.6759055009,0.2605,0,0.2605,2.41,0.17,2.4159884106
2020-03-17 18:00:00,2.729,0.2,2.7363188776,0.249,0,0.249,2.48,0.2,2.4880514464,2.759,0.18,2.7648654578,0.249,0,0.249,2.51,0.18,2.5164459064
2020-03-17 18:30:00,2.7475,0.2,2.7547697272000002,0.2275,0,0.2275,2.52,0.2,2.5279240495,2.7775,0.0,2.7775,0.2275,0,0.2275,2.55,0.0,2.55
2020-03-17 19:00:00,2.806,0.19,2.8124252879,0.20600000000000002,0,0.20600000000000002,2.6,0.19,2.606933064,2.836,0.0,2.836,0.20600000000000002,0,0.20600000000000002,2.63,0.0,2.63
2020-03-17 19:30:00,2.8005,-0.12,2.8030697904,0.2005,0,0.2005,2.6,-0.12,2.6027677576,2.8305,0.56,2.8853648383,0.2005,0,0.2005,2.63,0.56,2.6889589063
2020-03-17 20:00:00,2.6305,-0.45,2.6687132199,0.2305,0,0.2305,2.4,-0.45,2.4418230894,2.6905,0.47000000000000003,2.7312433524,0.2305,0,0.2305,2.46,0.47000000000000003,2.5044959573
2020-03-17 20:30:00,2.455,-0.45,2.4959016407,0.215,0,0.215,2.24,-0.45,2.2847538161,2.495,0.42,2.5301037528,0.215,0,0.215,2.2800000000000002,0.42,2.3183614904
2020-03-17 21:00:00,2.2984999999999998,-0.14,2.3027597031,0.2485,0,0.2485,2.05,-0.14,2.0547749268,2.3285,-0.14,2.3327049213,0.2485,0,0.2485,2.08,-0.14,2.0847062143
2020-03-17 21:30:00,2.136,-0.46,2.1849704803,0.23600000000000002,0,0.23600000000000002,1.9,-0.46,1.9548913013,2.166,0.4,2.2026247978,0.23600000000000002,0,0.23600000000000002,1.9300000000000002,0.4,1.971014967
2020-03-17 22:00:00,1.9775,-0.14,1.9824495580000001,0.23750000000000002,0,0.23750000000000002,1.74,-0.14,1.7456230979,2.0075,-0.14,2.0123757726,0.23750000000000002,0,0.23750000000000002,1.77,-0.14,1.7755280905
2020-03-17 22:30:00,1.8090000000000002,-0.14,1.8144092703,0.209,0,0.209,1.6,-0.14,1.606113321,1.839,-0.14,1.8443212843999999,0.209,0,0.209,1.63,-0.14,1.6360012225
2020-03-17 23:00:00,1.772,-0.47000000000000003,1.8332713929,0.192,0,0.192,1.58,-0.47000000000000003,1.6484234893,1.822,0.37,1.8591890705,0.192,0,0.192,1.63,0.37,1.671466422
2020-03-17 23:30:00,1.754,-0.34,1.786649378,0.224,0,0.224,1.53,-0.34,1.5673225577,1.784,0.12,1.7880313196,0.224,0,0.224,1.56,0.12,1.5646085772
2020-03-18 00:00:00,1.7455,0.0,1.7455,0.20550000000000002,0,0.20550000000000002,1.54,0.0,1.54,1.7655,0.0,1.7655,0.20550000000000002,0,0.20550000000000002,1.56,0.0,1.56
2020-03-18 00:30:00,2.172,-0.48,2.2244064377,0.192,0,0.192,1.98,-0.48,2.0373512216,2.212,0.43,2.253407198,0.192,0,0.192,2.02,0.43,2.0652602742
2020-03-18 01:00:00,2.3545,-0.46,2.3990144331,0.17450000000000002,0,0.17450000000000002,2.18,-0.46,2.2280035907,2.3845,0.43,2.42296105,0.17450000000000002,0,0.17450000000000002,2.21,0.43,2.2514439811
2020-03-18 01:30:00,2.269,0.0,2.269,0.179,0,0.179,2.09,0.0,2.09,2.299,0.0,2.299,0.179,0,0.179,2.12,0.0,2.12
2020-03-18 02:00:00,2.181,-0.14,2.1854887325,0.181,0,0.181,2.0,-0.14,2.0048940122,2.211,-0.14,2.2154279496,0.181,0,0.181,2.03,-0.14,2.0348218595
2020-03-18 02:30:00,2.178,0.0,2.178,0.178,0,0.178,2.0,0.0,2.0,2.208,0.0,2.208,0.178,0,0.178,2.03,0.0,2.03
2020-03-18 03:00:00,2.06,-0.47000000000000003,2.1129363455,0.18,0,0.18,1.88,-0.47000000000000003,1.937859644,2.12,0.44,2.1651789764,0.18,0,0.18,1.94,0.44,1.9892712233
2020-03-18 03:30:00,2.001,0.0,2.001,0.161,0,0.161,1.8399999999999999,0.0,1.8399999999999999,2.031,0.0,2.031,0.161,0,0.161,1.87,0.0,1.87
2020-03-18 04:00:00,2.0245,0.0,2.0245,0.2245,0,0.2245,1.8,0.0,1.8,2.0545,0.0,2.0545,0.2245,0,0.2245,1.83,0.0,1.83
2020-03-18 04:30:00,1.944,0.0,1.944,0.224,0,0.224,1.72,0.0,1.72,1.974,0.0,1.974,0.224,0,0.224,1.75,0.0,1.75
2020-03-18 05:00:00,1.8865,0.0,1.8865,0.23650000000000002,0,0.23650000000000002,1.65,0.0,1.65,1.9165,0.0,1.9165,0.23650000000000002,0,0.23650000000000002,1.6800000000000002,0.0,1.6800000000000002
2020-03-18 05:30:00,1.8475000000000001,0.0,1.8475000000000001,0.20750000000000002,0,0.20750000000000002,1.6400000000000001,0.0,1.6400000000000001,1.8775,0.0,1.8775,0.20750000000000002,0,0.20750000000000002,1.67,0.0,1.67
2020-03-18 06:00:00,1.9455,0.14,1.9505307611,0.2255,0,0.2255,1.72,0.14,1.7256882685,1.9755,0.0,1.9755,0.2255,0,0.2255,1.75,0.0,1.75
2020-03-18 06:30:00,2.154,-0.23,2.1662446769,0.194,0,0.194,1.96,-0.23,1.9734487579,2.204,0.53,2.266829504,0.194,0,0.194,2.01,0.53,2.0787015178
2020-03-18 07:00:00,2.332,0.06,2.3327717419000003,0.192,0,0.192,2.14,0.06,2.1408409563,2.382,0.35000000000000003,2.4075763747,0.192,0,0.192,2.19,0.35000000000000003,2.2177916945
2020-03-18 07:30:00,2.5245,0.23,2.5349556702,0.20450000000000002,0,0.20450000000000002,2.32,0.23,2.331372986,2.5645,0.21,2.5730838016,0.20450000000000002,0,0.20450000000000002,2.36,0.21,2.3693247983
2020-03-18 08:00:00,2.5,0.2,2.5079872408,0.26,0,0.26,2.24,0.2,2.2489108475,2.54,0.19,2.5470963860999998,0.26,0,0.26,2.2800000000000002,0.19,2.28790297
2020-03-18 08:30:00,2.5535,0.24,2.5647538381,0.21350000000000002,0,0.21350000000000002,2.34,0.24,2.3522754941,2.5835,0.22,2.5928502174,0.21350000000000002,0,0.21350000000000002,2.37,0.22,2.3801890681
2020-03-18 09:00:00,2.5345,-0.27,2.5488409621,0.2645,0,0.2645,2.27,-0.27,2.2860008749,2.6545,0.62,2.7259439191,0.2645,0,0.2645,2.39,0.62,2.4691091511
2020-03-18 09:30:00,2.532,-0.07,2.5329674297,0.292,0,0.292,2.24,-0.07,2.2410934831000002,2.612,0.5,2.6594255019,0.292,0,0.292,2.32,0.5,2.3732677894
2020-03-18 10:00:00,2.4565,0.23,2.467243857,0.2765,0,0.2765,2.18,0.23,2.1920994503,2.4865,0.21,2.4953521295,0.2765,0,0.2765,2.21,0.21,2.2199549545
2020-03-18 10:30:00,2.4705,0.23,2.4811832359,0.3805,0,0.3805,2.09,0.23,2.1026174165000002,2.5005,0.22,2.5101594072999998,0.3805,0,0.3805,2.12,0.22,2.1313845265
2020-03-18 11:00:00,2.3295,0.28,2.3462673015,0.6795,0,0.6795,1.65,0.28,1.6735889579,2.3695,0.26,2.3837219322,0.6795,0,0.6795,1.69,0.26,1.7098830369
2020-03-18 11:30:00,2.45,0.28,2.4659480934999998,0.36,0,0.36,2.09,0.28,2.1086725682,2.49,0.25,2.5025187312,0.36,0,0.36,2.13,0.25,2.1446211787
2020-03-18 12:00:00,2.372,0.25,2.3851381511,0.392,0,0.392,1.98,0.25,1.9957204213000002,2.402,0.23,2.4129865313,0.392,0,0.392,2.01,0.23,2.0231164079
2020-03-18 12:30:00,2.466,0.23,2.4767026467,0.306,0,0.306,2.16,0.23,2.1722108553,2.5060000000000002,0.22,2.5156382888,0.306,0,0.306,2.2,0.22,2.2109726366
2020-03-18 13:00:00,2.4965,0.25,2.5089862993,0.2765,0,0.2765,2.22,0.25,2.234032229,2.5265,0.23,2.5369474275,0.2765,0,0.2765,2.25,0.23,2.2617250053999998
2020-03-18 13:30:00,2.476,0.25,2.4885891585,0.28600000000000003,0,0.28600000000000003,2.19,0.25,2.2042232192,2.5060000000000002,0.23,2.5165325351,0.28600000000000003,0,0.28600000000000003,2.22,0.23,2.2318826134
2020-03-18 14:00:00,2.4135,0.25,2.4264134541,0.2735,0,0.2735,2.14,0.25,2.154553318,2.4435000000000002,0.23,2.4543007660000002,0.2735,0,0.2735,2.17,0.23,2.1821548983
2020-03-18 14:30:00,2.3475,0.22,2.3577863029,0.2975,0,0.2975,2.05,0.22,2.0617710833,2.3775,0.21,2.3867564287,0.2975,0,0.2975,2.08,0.21,2.0905740838
2020-03-18 15:00:00,2.3315,0.22,2.3418565819,0.29150000000000004,0,0.29150000000000004,2.04,0.22,2.0518284529,2.3615,0.21,2.3708188986,0.29150000000000004,0,0.29150000000000004,2.07,0.21,2.0806249061
2020-03-18 15:30:00,2.3355,0.21,2.3449222269,0.29550000000000004,0,0.29550000000000004,2.04,0.21,2.0507803393,2.3655,0.19,2.3731182545,0.29550000000000004,0,0.29550000000000004,2.07,0.19,2.0787015178
2020-03-18 16:00:00,2.3985,0.2,2.4068241003,0.2285,0,0.2285,2.17,0.2,2.1791970999,2.4385,0.19,2.4458908909,0.2285,0,0.2285,2.21,0.19,2.2181523843
2020-03-18 16:30:00,2.517,-0.13,2.5203549353,0.157,0,0.157,2.36,-0.13,2.3635777965,2.597,0.54,2.6525476433,0.157,0,0.157,2.44,0.54,2.4990398155999998
2020-03-18 17:00:00,2.629,-0.39,2.6577699298,0.089,0,0.089,2.54,-0.39,2.5697665264,2.759,0.5700000000000001,2.8172648083,0.089,0,0.089,2.67,0.5700000000000001,2.7301648302
2020-03-18 17:30:00,2.6785,-0.30000000000000004,2.6952480869,0.0685,0,0.0685,2.61,-0.30000000000000004,2.6271848051,2.7585,0.54,2.8108579206,0.0685,0,0.0685,2.69,0.54,2.7436654315
2020-03-18 18:00:00,2.785,0.2,2.7921720936,0.035,0,0.035,2.75,0.2,2.7572631358,2.805,0.16,2.809559574,0.035,0,0.035,2.77,0.16,2.7746170907
2020-03-18 18:30:00,2.8245,0.0,2.8245,0.0045000000000000005,0,0.0045000000000000005,2.8200000000000003,0.0,2.8200000000000003,2.8445,0.0,2.8445,0.0045000000000000005,0,0.0045000000000000005,2.84,0.0,2.84
2020-03-18 19:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.84,0.0,2.84,0.0,0,0.0,2.84,0.0,2.84
2020-03-18 19:30:00,2.7805,-0.14,2.7840223149,0.0005,0,0.0005,2.7800000000000002,-0.14,2.7835229476,2.8105,0.0,2.8105,0.0005,0,0.0005,2.81,0.0,2.81
2020-03-18 20:00:00,2.629,-0.14,2.6327250141,0.019,0,0.019,2.61,-0.14,2.6137520923,2.659,0.0,2.659,0.019,0,0.019,2.64,0.0,2.64
2020-03-18 20:30:00,2.4085,-0.47000000000000003,2.4539299603,0.018500000000000003,0,0.018500000000000003,2.39,-0.47000000000000003,2.4357750307,2.4585,0.45,2.499344364,0.018500000000000003,0,0.018500000000000003,2.44,0.45,2.4811489274
2020-03-18 21:00:00,2.2055,-0.51,2.2636983567,0.0055000000000000005,0,0.0055000000000000005,2.2,-0.51,2.2583400984,2.3155,0.41000000000000003,2.3515187114,0.0055000000000000005,0,0.0055000000000000005,2.31,0.41000000000000003,2.346103152
2020-03-18 21:30:00,2.066,-0.51,2.1280169172,0.006,0,0.006,2.06,-0.51,2.1221922627,2.156,0.41000000000000003,2.1946380112,0.006,0,0.006,2.15,0.41000000000000003,2.188743932
2020-03-18 22:00:00,1.8945,-0.52,1.9645687186,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.52,1.9602295784,1.9945,0.37,2.0285290853,0.0045000000000000005,0,0.0045000000000000005,1.99,0.37,2.0241047404
2020-03-18 22:30:00,1.7885,-0.2,1.7996478128,0.0085,0,0.0085,1.78,-0.2,1.7912007146,1.8285,-0.08,1.8302492316999999,0.0085,0,0.0085,1.82,-0.08,1.8217573933
2020-03-18 23:00:00,1.7815,-0.14,1.7869925154000001,0.0015,0,0.0015,1.78,-0.14,1.7854971297,1.8215,-0.14,1.8268722588,0.0015,0,0.0015,1.82,-0.14,1.8253766735
2020-03-18 23:30:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-03-19 00:00:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-03-19 00:30:00,2.2,-0.5,2.2561028345,0.0,0,0.0,2.2,-0.5,2.2561028345,2.23,0.41000000000000003,2.2673773396,0.0,0,0.0,2.23,0.41000000000000003,2.2673773396
2020-03-19 01:00:00,2.3215,-0.14,2.3257175774,0.0015,0,0.0015,2.32,-0.14,2.3242202994,2.3415,-0.14,2.3456816174,0.0015,0,0.0015,2.34,-0.14,2.3441842931
2020-03-19 01:30:00,2.26,-0.14,2.2643321311,0.0,0,0.0,2.26,-0.14,2.2643321311,2.29,-0.14,2.2942754848,0.0,0,0.0,2.29,-0.14,2.2942754848
2020-03-19 02:00:00,2.11,-0.39,2.1457399656,0.0,0,0.0,2.11,-0.39,2.1457399656,2.15,0.06,2.1508370464,0.0,0,0.0,2.15,0.06,2.1508370464
2020-03-19 02:30:00,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15
2020-03-19 03:00:00,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011
2020-03-19 03:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-03-19 04:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2020-03-19 04:30:00,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2020-03-19 05:00:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2020-03-19 05:30:00,1.8405,0.0,1.8405,0.0205,0,0.0205,1.82,0.0,1.82,1.8705,0.0,1.8705,0.0205,0,0.0205,1.85,0.0,1.85
2020-03-19 06:00:00,1.8755000000000002,-0.45,1.928730217,0.025500000000000002,0,0.025500000000000002,1.85,-0.45,1.9039432765000002,1.9255,0.45,1.9773846995,0.025500000000000002,0,0.025500000000000002,1.9,0.45,1.952562419
2020-03-19 06:30:00,2.1390000000000002,-0.37,2.1707650725,0.009000000000000001,0,0.009000000000000001,2.13,-0.37,2.1618973149,2.219,0.53,2.281416446,0.009000000000000001,0,0.009000000000000001,2.21,0.53,2.2726636355
2020-03-19 07:00:00,2.2765,-0.37,2.306372097,0.0165,0,0.0165,2.26,-0.37,2.2900873346,2.3865,0.55,2.4490574207,0.0165,0,0.0165,2.37,0.55,2.4329817098
2020-03-19 07:30:00,2.4535,-0.24,2.4652103866,0.0035,0,0.0035,2.45,-0.24,2.461727036,2.5235000000000003,0.55,2.5827412278,0.0035,0,0.0035,2.52,0.55,2.5793216162
2020-03-19 08:00:00,2.4735,-0.32,2.4941135199,0.0135,0,0.0135,2.46,-0.32,2.4807257003,2.5335,0.55,2.592512729,0.0135,0,0.0135,2.52,0.55,2.5793216162
2020-03-19 08:30:00,2.549,0.23,2.559355583,0.049,0,0.049,2.5,0.23,2.5105577070000002,2.5789999999999997,0.22,2.5883664733,0.049,0,0.049,2.5300000000000002,0.22,2.5395472036999998
2020-03-19 09:00:00,2.5375,0.25,2.5497855302,0.0575,0,0.0575,2.48,0.25,2.4925689559,2.5675,0.22,2.5769082735,0.0575,0,0.0575,2.51,0.22,2.5196229877
2020-03-19 09:30:00,2.5135,0.25,2.5259022645,0.0835,0,0.0835,2.43,0.25,2.4428262321,2.5535,0.22,2.5629596661000003,0.0835,0,0.0835,2.47,0.22,2.4797782159
2020-03-19 10:00:00,2.5215,0.27,2.5359144799999997,0.14150000000000001,0,0.14150000000000001,2.38,0.27,2.3952661648,2.5515,0.24,2.5627626207,0.14150000000000001,0,0.14150000000000001,2.41,0.24,2.4219207254
2020-03-19 10:30:00,2.4685,0.21,2.4774164466,0.1585,0,0.1585,2.31,0.21,2.3195258136,2.4985,0.24,2.5100004482,0.1585,0,0.1585,2.34,0.24,2.3522754941
2020-03-19 11:00:00,2.481,0.23,2.4916382161,0.181,0,0.181,2.3,0.23,2.3114713929,2.511,0.21,2.5197660606,0.181,0,0.181,2.33,0.21,2.3394443785
2020-03-19 11:30:00,2.541,-0.19,2.5480936011,0.14100000000000001,0,0.14100000000000001,2.4,-0.19,2.4075090862,2.641,0.58,2.703938054,0.14100000000000001,0,0.14100000000000001,2.5,0.58,2.5663982544
2020-03-19 12:00:00,2.448,-0.29,2.4651174414,0.168,0,0.168,2.2800000000000002,-0.29,2.2983689869,2.558,0.63,2.6344380805,0.168,0,0.168,2.39,0.63,2.4716391322
2020-03-19 12:30:00,2.432,-0.34,2.4556514411,0.152,0,0.152,2.2800000000000002,-0.34,2.3052114870000002,2.542,0.58,2.6073289014,0.152,0,0.152,2.39,0.58,2.459369838
2020-03-19 13:00:00,2.455,-0.31,2.474494898,0.155,0,0.155,2.3,-0.31,2.3207972768,2.565,0.59,2.6319811929,0.155,0,0.155,2.41,0.59,2.4811690793
2020-03-19 13:30:00,2.5555,0.25,2.567699408,0.17550000000000002,0,0.17550000000000002,2.38,0.25,2.3930942313,2.5855,0.22,2.5948430107,0.17550000000000002,0,0.17550000000000002,2.41,0.22,2.4200206611
2020-03-19 14:00:00,2.5060000000000002,0.23,2.5165325351,0.146,0,0.146,2.36,0.23,2.3711811403,2.536,0.2,2.5438742107,0.146,0,0.146,2.39,0.2,2.3983536020000003
2020-03-19 14:30:00,2.491,0.23,2.5015956908,0.201,0,0.201,2.29,0.23,2.3015212361,2.521,0.21,2.5297314087,0.201,0,0.201,2.32,0.21,2.3294849216
2020-03-19 15:00:00,2.4505,0.23,2.4612700482,0.18050000000000002,0,0.18050000000000002,2.27,0.23,2.2816222299,2.4805,0.21,2.4893734654,0.18050000000000002,0,0.18050000000000002,2.3,0.21,2.309567059
2020-03-19 15:30:00,2.3975,0.23,2.4085070583,0.1875,0,0.1875,2.21,0.23,2.2219360927,2.4275,0.19,2.4349242801,0.1875,0,0.1875,2.24,0.19,2.2480435939
2020-03-19 16:00:00,2.3755,0.21,2.3847641917,0.20550000000000002,0,0.20550000000000002,2.17,0.21,2.1801376103,2.4155,0.19,2.42296105,0.20550000000000002,0,0.20550000000000002,2.21,0.19,2.2181523843
2020-03-19 16:30:00,2.5705,0.21,2.5790638321,0.18050000000000002,0,0.18050000000000002,2.39,0.21,2.3992082027,2.6005000000000003,0.18,2.6067221275,0.18050000000000002,0,0.18050000000000002,2.42,0.18,2.4266849816000002
2020-03-19 17:00:00,2.5725,-0.41000000000000003,2.6049676102,0.1625,0,0.1625,2.41,-0.41000000000000003,2.4446267609,2.6425,0.53,2.6951263885,0.1625,0,0.1625,2.48,0.53,2.5360007886
2020-03-19 17:30:00,2.6550000000000002,0.17,2.6604369942,0.125,0,0.125,2.5300000000000002,0.17,2.5357050302,2.675,0.0,2.675,0.125,0,0.125,2.55,0.0,2.55
2020-03-19 18:00:00,2.7895000000000003,0.0,2.7895000000000003,0.1395,0,0.1395,2.65,0.0,2.65,2.8195,0.0,2.8195,0.1395,0,0.1395,2.68,0.0,2.68
2020-03-19 18:30:00,2.865,0.0,2.865,0.075,0,0.075,2.79,0.0,2.79,2.895,0.0,2.895,0.075,0,0.075,2.8200000000000003,0.0,2.8200000000000003
2020-03-19 19:00:00,2.8605,0.19,2.8668031411,0.0805,0,0.0805,2.7800000000000002,0.19,2.7864852413000003,2.8905000000000003,0.0,2.8905000000000003,0.0805,0,0.0805,2.81,0.0,2.81
2020-03-19 19:30:00,2.7605,0.0,2.7605,0.060500000000000005,0,0.060500000000000005,2.7,0.0,2.7,2.7905,0.0,2.7905,0.060500000000000005,0,0.060500000000000005,2.73,0.0,2.73
2020-03-19 20:00:00,2.656,0.17,2.6614349513,0.046,0,0.046,2.61,0.17,2.6155305389,2.686,0.0,2.686,0.046,0,0.046,2.64,0.0,2.64
2020-03-19 20:30:00,2.435,-0.47000000000000003,2.4799445558,0.055,0,0.055,2.38,-0.47000000000000003,2.425963726,2.495,0.44,2.5335005427,0.055,0,0.055,2.44,0.44,2.4793547548
2020-03-19 21:00:00,2.246,-0.52,2.3054101587,0.056,0,0.056,2.19,-0.52,2.2508887134,2.356,0.41000000000000003,2.3914087898,0.056,0,0.056,2.3,0.41000000000000003,2.3362576913
2020-03-19 21:30:00,2.091,-0.48,2.1453859793,0.051000000000000004,0,0.051000000000000004,2.04,-0.48,2.0957099036,2.151,0.44,2.1955411634,0.051000000000000004,0,0.051000000000000004,2.1,0.44,2.1456001491
2020-03-19 22:00:00,1.9755,-0.31,1.9996750361000002,0.0555,0,0.0555,1.92,-0.31,1.9448650339,2.0155,0.04,2.0158968848,0.0555,0,0.0555,1.96,0.04,1.9604081208
2020-03-19 22:30:00,1.853,-0.18,1.8617220523,0.053,0,0.053,1.8,-0.18,1.8089776118,1.893,-0.09,1.8951382534999999,0.053,0,0.053,1.8399999999999999,-0.09,1.842199772
2020-03-19 23:00:00,1.7945,-0.14,1.7999528466,0.0545,0,0.0545,1.74,-0.14,1.7456230979,1.8245,-0.14,1.8298634512,0.0545,0,0.0545,1.77,-0.14,1.7755280905
2020-03-19 23:30:00,1.7695,-0.14,1.7750296476,0.029500000000000002,0,0.029500000000000002,1.74,-0.14,1.7456230979,1.7995,-0.14,1.8049377413,0.029500000000000002,0,0.029500000000000002,1.77,-0.14,1.7755280905
2020-03-20 00:00:00,1.7469999999999999,-0.14,1.7526006391000002,0.027,0,0.027,1.72,-0.14,1.7256882685,1.787,-0.14,1.7924756623,0.027,0,0.027,1.76,-0.14,1.7655594014
2020-03-20 00:30:00,2.2445,-0.44,2.2872210759,0.0545,0,0.0545,2.19,-0.44,2.2337636401,2.2845,0.45,2.328398645,0.0545,0,0.0545,2.23,0.45,2.2749505489
2020-03-20 01:00:00,2.3890000000000002,0.0,2.3890000000000002,0.069,0,0.069,2.32,0.0,2.32,2.419,0.0,2.419,0.069,0,0.069,2.35,0.0,2.35
2020-03-20 01:30:00,2.2975,-0.5,2.3512775783,0.0675,0,0.0675,2.23,-0.5,2.2853664914,2.3475,0.43,2.3865574056,0.0675,0,0.0675,2.2800000000000002,0.43,2.3201939574
2020-03-20 02:00:00,2.19,-0.5,2.2463525992,0.1,0,0.1,2.09,-0.5,2.1489765006,2.23,0.43,2.2710790387,0.1,0,0.1,2.13,0.43,2.1729703173
2020-03-20 02:30:00,2.2295,0.0,2.2295,0.11950000000000001,0,0.11950000000000001,2.11,0.0,2.11,2.2595,0.0,2.2595,0.11950000000000001,0,0.11950000000000001,2.14,0.0,2.14
2020-03-20 03:00:00,2.176,0.0,2.176,0.096,0,0.096,2.08,0.0,2.08,2.206,0.0,2.206,0.096,0,0.096,2.11,0.0,2.11
2020-03-20 03:30:00,2.0445,0.0,2.0445,0.0845,0,0.0845,1.96,0.0,1.96,2.0745,0.0,2.0745,0.0845,0,0.0845,1.99,0.0,1.99
2020-03-20 04:00:00,2.025,0.0,2.025,0.085,0,0.085,1.94,0.0,1.94,2.055,0.0,2.055,0.085,0,0.085,1.97,0.0,1.97
2020-03-20 04:30:00,1.9565000000000001,0.0,1.9565000000000001,0.10650000000000001,0,0.10650000000000001,1.85,0.0,1.85,1.9865,0.0,1.9865,0.10650000000000001,0,0.10650000000000001,1.88,0.0,1.88
2020-03-20 05:00:00,1.908,0.0,1.908,0.078,0,0.078,1.83,0.0,1.83,1.948,-0.14,1.9530243214,0.078,0,0.078,1.87,-0.14,1.8752333187999999
2020-03-20 05:30:00,1.8955000000000002,0.0,1.8955000000000002,0.0655,0,0.0655,1.83,0.0,1.83,1.9355,0.0,1.9355,0.0655,0,0.0655,1.87,0.0,1.87
2020-03-20 06:00:00,1.9540000000000002,-0.45,2.0051473761,0.074,0,0.074,1.88,-0.45,1.9331063085,2.014,0.45,2.0636608248,0.074,0,0.074,1.94,0.45,1.9915069671
2020-03-20 06:30:00,2.221,-0.37,2.2516085361,0.151,0,0.151,2.07,-0.37,2.1028076469,2.281,0.51,2.3373191909,0.151,0,0.151,2.13,0.51,2.1902054698
2020-03-20 07:00:00,2.423,0.21,2.4320832634,0.113,0,0.113,2.31,0.21,2.3195258136,2.453,0.18,2.4595952919,0.113,0,0.113,2.34,0.18,2.3469128659000003
2020-03-20 07:30:00,2.5395,0.24,2.5508156049,0.0995,0,0.0995,2.44,0.24,2.4517748673,2.5695,0.22,2.5789009772,0.0995,0,0.0995,2.47,0.22,2.4797782159
2020-03-20 08:00:00,2.487,0.2,2.4950288575,0.137,0,0.137,2.35,0.2,2.358495283,2.527,0.18,2.5334026526,0.137,0,0.137,2.39,0.18,2.396768658
2020-03-20 08:30:00,2.5949999999999998,0.22,2.6043089294,0.155,0,0.155,2.44,0.22,2.4498979571,2.635,0.19,2.6418412140000003,0.155,0,0.155,2.48,0.19,2.4872675771
2020-03-20 09:00:00,2.5795,0.24,2.5906408956,0.1995,0,0.1995,2.38,0.24,2.3920702331,2.6095,0.22,2.6187573866,0.1995,0,0.1995,2.41,0.22,2.4200206611
2020-03-20 09:30:00,2.4335,0.23,2.4443449532,0.3735,0,0.3735,2.06,0.23,2.0728000386,2.4635,0.21,2.4724344784,0.3735,0,0.3735,2.09,0.21,2.1005237442
2020-03-20 10:00:00,2.402,0.24,2.4139602317,0.482,0,0.482,1.92,0.24,1.9349418595999999,2.432,0.23,2.4428516124,0.482,0,0.482,1.9500000000000002,0.23,1.9635172523
2020-03-20 10:30:00,2.4065,0.24,2.4184379773,0.4465,0,0.4465,1.96,0.24,1.9746392076000001,2.4465,0.23,2.4572875798,0.4465,0,0.4465,2.0,0.23,2.0131815616
2020-03-20 11:00:00,2.347,0.24,2.3592390722,0.457,0,0.457,1.8900000000000001,0.24,1.9051771571,2.377,0.23,2.3881015473,0.457,0,0.457,1.92,0.23,1.9337269714
2020-03-20 11:30:00,2.2365,0.23,2.2482954099,0.7365,0,0.7365,1.5,0.23,1.5175308893000001,2.2765,0.21,2.286165403,0.7365,0,0.7365,1.54,0.21,1.5542522318
2020-03-20 12:00:00,2.2485,0.19,2.2565132949,0.7085,0,0.7085,1.54,0.19,1.5516765127,2.2785,0.17,2.2848330902000002,0.7085,0,0.7085,1.57,0.17,1.5791770008000001
2020-03-20 12:30:00,2.137,0.13,2.1409504899,0.837,0,0.837,1.3,0.13,1.3064838307,2.177,0.23,2.1891160316000002,0.837,0,0.837,1.34,0.23,1.3595955281
2020-03-20 13:00:00,2.1985,0.04,2.1988638544,0.6285000000000001,0,0.6285000000000001,1.57,0.04,1.5705094714999999,2.2485,0.29,2.2671242247,0.6285000000000001,0,0.6285000000000001,1.62,0.29,1.6457521077
2020-03-20 13:30:00,2.072,0.17,2.0789622411,0.792,0,0.792,1.28,0.17,1.2912397144,2.102,0.16,2.1080806436,0.792,0,0.792,1.31,0.16,1.3197348218
2020-03-20 14:00:00,2.0065,0.18,2.0145575817,0.8965000000000001,0,0.8965000000000001,1.11,0.18,1.1244998888,2.0465,0.16,2.0527450524,0.8965000000000001,0,0.8965000000000001,1.15,0.16,1.1610770862
2020-03-20 14:30:00,2.0565,0.18,2.0643624318000002,0.6065,0,0.6065,1.45,0.18,1.4611296999,2.0865,0.16,2.0926256832,0.6065,0,0.6065,1.48,0.16,1.4886235253
2020-03-20 15:00:00,2.111,0.16,2.1170547938,0.481,0,0.481,1.63,0.16,1.6378339354,2.141,0.14,2.1455724178,0.481,0,0.481,1.6600000000000001,0.14,1.6658931538
2020-03-20 15:30:00,2.2035,0.16,2.2093013036,0.35350000000000004,0,0.35350000000000004,1.85,0.16,1.8569060289000001,2.2335,0.14,2.2378834308,0.35350000000000004,0,0.35350000000000004,1.88,0.14,1.8852055591
2020-03-20 16:00:00,2.242,0.0,2.242,0.332,0,0.332,1.9100000000000001,0.0,1.9100000000000001,2.2720000000000002,0.0,2.2720000000000002,0.332,0,0.332,1.94,0.0,1.94
2020-03-20 16:30:00,2.3585000000000003,0.16,2.3639209483,0.2685,0,0.2685,2.09,0.16,2.0961154548,2.3885,0.15,2.3932054341,0.2685,0,0.2685,2.12,0.15,2.1252999788
2020-03-20 17:00:00,2.551,-0.41000000000000003,2.5837377963,0.251,0,0.251,2.3,-0.41000000000000003,2.3362576913,2.581,0.5,2.628984785,0.251,0,0.251,2.33,0.5,2.3830442715
2020-03-20 17:30:00,2.586,0.15,2.5903466949,0.196,0,0.196,2.39,0.15,2.3947024867,2.616,0.0,2.616,0.196,0,0.196,2.42,0.0,2.42
2020-03-20 18:00:00,2.6575,0.0,2.6575,0.14750000000000002,0,0.14750000000000002,2.51,0.0,2.51,2.6875,-0.14,2.6911440411000003,0.14750000000000002,0,0.14750000000000002,2.54,-0.14,2.5438553418
2020-03-20 18:30:00,2.7375,-0.14,2.741077571,0.14750000000000002,0,0.14750000000000002,2.59,-0.14,2.5937810239,2.7575000000000003,-0.14,2.7610516565000003,0.14750000000000002,0,0.14750000000000002,2.61,-0.14,2.6137520923
2020-03-20 19:00:00,2.782,0.0,2.782,0.14200000000000002,0,0.14200000000000002,2.64,0.0,2.64,2.8120000000000003,0.0,2.8120000000000003,0.14200000000000002,0,0.14200000000000002,2.67,0.0,2.67
2020-03-20 19:30:00,2.709,0.0,2.709,0.089,0,0.089,2.62,0.0,2.62,2.729,0.0,2.729,0.089,0,0.089,2.64,0.0,2.64
2020-03-20 20:00:00,2.581,-0.14,2.5847941891,0.101,0,0.101,2.48,-0.14,2.4839484697,2.6109999999999998,-0.14,2.6147506573,0.101,0,0.101,2.51,-0.14,2.5139013505
2020-03-20 20:30:00,2.4245,-0.14,2.4285387067,0.0845,0,0.0845,2.34,-0.14,2.3441842931,2.4545,-0.14,2.4584894244,0.0845,0,0.0845,2.37,-0.14,2.3741314201
2020-03-20 21:00:00,2.2905,-0.14,2.2947745532,0.1305,0,0.1305,2.16,-0.14,2.164532282,2.3205,-0.14,2.3247193917,0.1305,0,0.1305,2.19,-0.14,2.1944703233
2020-03-20 21:30:00,2.109,-0.14,2.1136416442,0.139,0,0.139,1.97,-0.14,1.9749683542,2.1390000000000002,-0.14,2.143576684,0.139,0,0.139,2.0,-0.14,2.0048940122
2020-03-20 22:00:00,1.9775,-0.14,1.9824495580000001,0.1875,0,0.1875,1.79,-0.14,1.7954665132,2.0075,-0.14,2.0123757726,0.1875,0,0.1875,1.82,-0.14,1.8253766735
2020-03-20 22:30:00,1.853,-0.19,1.8627154908999999,0.243,0,0.243,1.6099999999999999,-0.19,1.6211724153,1.893,-0.08,1.8946896844,0.243,0,0.243,1.65,-0.08,1.6519382555000002
2020-03-20 23:00:00,1.853,-0.14,1.8582811951,0.213,0,0.213,1.6400000000000001,-0.14,1.6459647627,1.883,-0.14,1.8881972884,0.213,0,0.213,1.67,-0.14,1.6758579892
2020-03-20 23:30:00,1.8519999999999999,-0.31,1.8777656936,0.232,0,0.232,1.62,-0.31,1.649393828,1.9020000000000001,0.02,1.9021051496,0.232,0,0.232,1.67,0.02,1.6701197562
2020-03-21 00:00:00,1.7810000000000001,-0.14,1.7864940526000002,0.251,0,0.251,1.53,-0.14,1.5363918771,1.8210000000000002,-0.14,1.8263737296,0.251,0,0.251,1.57,-0.14,1.5762296786999999
2020-03-21 00:30:00,2.282,-0.46,2.3279012007,0.262,0,0.262,2.02,-0.46,2.071714266,2.372,0.46,2.4161920453,0.262,0,0.262,2.11,0.46,2.1595601404
2020-03-21 01:00:00,2.3775,-0.49,2.4274691038,0.2575,0,0.2575,2.12,-0.49,2.1758906223,2.4775,0.43,2.5145389736,0.2575,0,0.2575,2.22,0.43,2.2612607103
2020-03-21 01:30:00,2.2925,-0.49,2.3442816064,0.2525,0,0.2525,2.04,-0.49,2.0980228788,2.4025,0.43,2.4406774162,0.2525,0,0.2525,2.15,0.43,2.1925783908
2020-03-21 02:00:00,2.2085,-0.5,2.2643922474,0.2585,0,0.2585,1.9500000000000002,-0.5,2.0130822139,2.2485,0.43,2.2892470924,0.2585,0,0.2585,1.99,0.43,2.0359273072
2020-03-21 02:30:00,2.227,-0.48,2.2781415672,0.257,0,0.257,1.97,-0.48,2.0276340893,2.267,0.43,2.3074204212,0.257,0,0.257,2.01,0.43,2.0554804791
2020-03-21 03:00:00,2.1310000000000002,-0.49,2.1866094759,0.261,0,0.261,1.87,-0.49,1.9331321734,2.211,0.4,2.2468914081,0.261,0,0.261,1.9500000000000002,0.4,1.9906029237
2020-03-21 03:30:00,2.03,-0.51,2.0930838493,0.26,0,0.26,1.77,-0.51,1.842009772,2.14,0.39,2.1752471124,0.26,0,0.26,1.88,0.39,1.9200260415
2020-03-21 04:00:00,2.0295,-0.48,2.08549041,0.2595,0,0.2595,1.77,-0.48,1.8339302059,2.0895,0.41000000000000003,2.1293450284,0.2595,0,0.2595,1.83,0.41000000000000003,1.8753666307999999
2020-03-21 04:30:00,1.9545,0.0,1.9545,0.2645,0,0.2645,1.69,0.0,1.69,1.9845000000000002,0.0,1.9845000000000002,0.2645,0,0.2645,1.72,0.0,1.72
2020-03-21 05:00:00,1.884,0.0,1.884,0.264,0,0.264,1.62,0.0,1.62,1.924,0.0,1.924,0.264,0,0.264,1.6600000000000001,0.0,1.6600000000000001
2020-03-21 05:30:00,1.876,0.0,1.876,0.266,0,0.266,1.6099999999999999,0.0,1.6099999999999999,1.9060000000000001,0.0,1.9060000000000001,0.266,0,0.266,1.6400000000000001,0.0,1.6400000000000001
2020-03-21 06:00:00,1.9145,0.0,1.9145,0.2645,0,0.2645,1.65,0.0,1.65,1.9445000000000001,0.0,1.9445000000000001,0.2645,0,0.2645,1.6800000000000002,0.0,1.6800000000000002
2020-03-21 06:30:00,2.051,-0.45,2.0997859415,0.261,0,0.261,1.79,-0.45,1.8456977001000001,2.151,0.47000000000000003,2.2017495316,0.261,0,0.261,1.8900000000000001,0.47000000000000003,1.9475625792
2020-03-21 07:00:00,2.112,-0.45,2.1594082523,0.262,0,0.262,1.85,-0.45,1.9039432765000002,2.212,0.47000000000000003,2.261380994,0.262,0,0.262,1.9500000000000002,0.47000000000000003,2.0058414693
2020-03-21 07:30:00,2.096,-0.43,2.1396532429,0.296,0,0.296,1.8,-0.43,1.850648535,2.196,0.49,2.2500035556,0.296,0,0.296,1.9,0.49,1.9621671692
2020-03-21 08:00:00,2.0695,-0.43,2.1137006056,0.3395,0,0.3395,1.73,-0.43,1.7826384939,2.1695,0.49,2.2241470837,0.3395,0,0.3395,1.83,0.49,1.8944656239
2020-03-21 08:30:00,2.1565,-0.39,2.1914817476,0.3865,0,0.3865,1.77,-0.39,1.812456896,2.2565,0.54,2.3202138371,0.3865,0,0.3865,1.87,0.54,1.9464069461
2020-03-21 09:00:00,2.178,-0.39,2.2126418599,0.468,0,0.468,1.71,-0.39,1.7539099179000002,2.278,0.54,2.3411287876,0.468,0,0.468,1.81,0.54,1.8888356202
2020-03-21 09:30:00,2.145,-0.37,2.176677514,0.615,0,0.615,1.53,-0.37,1.5741029191,2.255,0.55,2.3211042631,0.615,0,0.615,1.6400000000000001,0.55,1.7297687707
