Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 10:00:00,2.056,-0.37,2.089027525,0.746,0,0.746,1.31,-0.37,1.3612494261,2.156,0.55,2.2250474152,0.746,0,0.746,1.4100000000000001,0.55,1.5134728276
2020-03-21 10:30:00,2.0325,-0.35000000000000003,2.0624151498,0.8925000000000001,0,0.8925000000000001,1.1400000000000001,-0.35000000000000003,1.1925183437,2.1325,0.58,2.2099674771,0.8925000000000001,0,0.8925000000000001,1.24,0.58,1.3689411967
2020-03-21 11:00:00,2.041,-0.35000000000000003,2.0707923604,0.861,0,0.861,1.18,-0.35000000000000003,1.2308127396,2.141,0.58,2.2181706427,0.861,0,0.861,1.28,0.58,1.4052757736
2020-03-21 11:30:00,2.0285,-0.36,2.0601971386,0.8485,0,0.8485,1.18,-0.36,1.2336936411,2.1285,0.56,2.2009344038,0.8485,0,0.8485,1.28,0.56,1.3971399357
2020-03-21 12:00:00,2.059,-0.39,2.0956099351,0.839,0,0.839,1.22,-0.39,1.2808200498,2.159,0.53,2.2231016621,0.839,0,0.839,1.32,0.53,1.4224275025
2020-03-21 12:30:00,2.063,-0.42,2.1053192157,0.8130000000000001,0,0.8130000000000001,1.25,-0.42,1.3186735760000001,2.163,0.51,2.2223116343,0.8130000000000001,0,0.8130000000000001,1.35,0.51,1.4431216165
2020-03-21 13:00:00,1.982,-0.43,2.0281084784,0.792,0,0.792,1.19,-0.43,1.265306287,2.082,0.49,2.1388838211,0.792,0,0.792,1.29,0.49,1.3799275343000001
2020-03-21 13:30:00,1.9795,-0.33,2.0068184397,0.7095,0,0.7095,1.27,-0.33,1.3121737690000002,2.0395,0.53,2.1072399602,0.7095,0,0.7095,1.33,0.53,1.4317122616
2020-03-21 14:00:00,1.8475000000000001,0.14,1.8527968723,0.8375,0,0.8375,1.01,0.14,1.019656805,1.8875000000000002,0.14,1.8926849315,0.8375,0,0.8375,1.05,0.14,1.0592922165
2020-03-21 14:30:00,1.8275000000000001,0.14,1.8328546723999999,0.7875000000000001,0,0.7875000000000001,1.04,0.14,1.0493807698,1.8575,0.14,1.8627684370000002,0.7875000000000001,0,0.7875000000000001,1.07,0.14,1.0791200119
2020-03-21 15:00:00,1.8290000000000002,0.14,1.8343502937,0.769,0,0.769,1.06,0.14,1.0692053124,1.869,0.14,1.8742361111,0.769,0,0.769,1.1,0.14,1.1088733021
2020-03-21 15:30:00,1.9769999999999999,0.15,1.9826822741,0.547,0,0.547,1.43,0.15,1.4378456106,2.007,0.14,2.0118769843,0.547,0,0.547,1.46,0.14,1.4666969694
2020-03-21 16:00:00,2.038,0.0,2.038,0.488,0,0.488,1.55,0.0,1.55,2.078,0.0,2.078,0.488,0,0.488,1.5899999999999999,0.0,1.5899999999999999
2020-03-21 16:30:00,2.2275,0.15,2.2325447924,0.4375,0,0.4375,1.79,0.15,1.7962739212,2.2575,0.13,2.2612399806,0.4375,0,0.4375,1.82,0.13,1.8246369502
2020-03-21 17:00:00,2.356,-0.45,2.3985904194,0.386,0,0.386,1.97,-0.45,2.0207424378,2.416,0.47000000000000003,2.4612915309,0.386,0,0.386,2.03,0.47000000000000003,2.0836986346
2020-03-21 17:30:00,2.5005,-0.45,2.5406692524,0.3905,0,0.3905,2.11,-0.45,2.1574522011,2.5305,0.47000000000000003,2.5737774282,0.3905,0,0.3905,2.14,0.47000000000000003,2.1910043359
2020-03-21 18:00:00,2.5995,-0.42,2.6332110151,0.3295,0,0.3295,2.27,-0.42,2.3085276693,2.6695,0.44,2.7055184808,0.3295,0,0.3295,2.34,0.44,2.3810081898
2020-03-21 18:30:00,2.696,-0.31,2.7137641755,0.276,0,0.276,2.42,-0.31,2.4397745798,2.7359999999999998,0.11,2.7382103645,0.276,0,0.276,2.46,0.11,2.4624581215
2020-03-21 19:00:00,2.7605,-0.52,2.8090497059,0.2505,0,0.2505,2.51,-0.52,2.563298656,2.8705,0.41000000000000003,2.8996327785,0.2505,0,0.2505,2.62,0.41000000000000003,2.6518861212
2020-03-21 19:30:00,2.6745,-0.52,2.7245825827,0.2545,0,0.2545,2.42,-0.52,2.4752373624,2.7845,0.41000000000000003,2.8145230946,0.2545,0,0.2545,2.5300000000000002,0.41000000000000003,2.5630060476
2020-03-21 20:00:00,2.565,-0.5,2.6132785921,0.255,0,0.255,2.31,-0.5,2.3634931775,2.6550000000000002,0.4,2.6849627558,0.255,0,0.255,2.4,0.4,2.4331050121
2020-03-21 20:30:00,2.364,-0.14,2.3681418876,0.254,0,0.254,2.11,-0.14,2.1146394492,2.394,-0.14,2.3980900734,0.254,0,0.254,2.14,-0.14,2.1445745499
2020-03-21 21:00:00,2.2655,-0.14,2.269821634,0.24550000000000002,0,0.24550000000000002,2.02,-0.14,2.0248456731,2.2955,-0.14,2.2997652598,0.24550000000000002,0,0.24550000000000002,2.05,-0.14,2.0547749268
2020-03-21 21:30:00,2.1245,-0.19,2.1329791959,0.23450000000000001,0,0.23450000000000001,1.8900000000000001,-0.19,1.8995262567000002,2.1645,-0.08,2.1659778969,0.23450000000000001,0,0.23450000000000001,1.9300000000000002,-0.08,1.9316573195000002
2020-03-21 22:00:00,1.971,-0.14,1.9759658398000002,0.231,0,0.231,1.74,-0.14,1.7456230979,2.001,-0.15,2.0066143127,0.231,0,0.231,1.77,-0.15,1.7763445612000002
2020-03-21 22:30:00,1.8445,-0.14,1.8498054627,0.20450000000000002,0,0.20450000000000002,1.6400000000000001,-0.14,1.6459647627,1.8745,-0.15,1.8804920234,0.20450000000000002,0,0.20450000000000002,1.67,-0.15,1.6767229944
2020-03-21 23:00:00,1.8765,-0.14,1.8817152415,0.1665,0,0.1665,1.71,-0.14,1.7157214226000002,1.9065,-0.15,1.9123917616,0.1665,0,0.1665,1.74,-0.15,1.7464535493
2020-03-21 23:30:00,1.8399999999999999,-0.23,1.8543192821,0.17,0,0.17,1.67,-0.23,1.6857639218,1.88,-0.02,1.88010638,0.17,0,0.17,1.71,-0.02,1.7101169551000002
2020-03-22 00:00:00,1.768,-0.52,1.8428846953,0.178,0,0.178,1.5899999999999999,-0.52,1.6728717823,1.8780000000000001,0.39,1.9180677777000001,0.178,0,0.178,1.7000000000000002,0.39,1.7441616898
2020-03-22 00:30:00,2.2505,-0.48,2.3011193472,0.1505,0,0.1505,2.1,-0.48,2.1541587685,2.3105,0.42,2.348363313,0.1505,0,0.1505,2.16,0.42,2.2004544985
2020-03-22 01:00:00,2.3585000000000003,-0.51,2.413011034,0.0985,0,0.0985,2.26,-0.51,2.3168297305,2.4585,0.39,2.4892413000999998,0.0985,0,0.0985,2.36,0.39,2.3920075251
2020-03-22 01:30:00,2.2895,-0.51,2.3456151112,0.0495,0,0.0495,2.24,-0.51,2.2973245308,2.3895,0.41000000000000003,2.4244195697,0.0495,0,0.0495,2.34,0.41000000000000003,2.3756472802
2020-03-22 02:00:00,2.147,-0.53,2.2114495246,0.027,0,0.027,2.12,-0.53,2.1852459816,2.257,0.39,2.2904473362,0.027,0,0.027,2.23,0.39,2.2638462845
2020-03-22 02:30:00,2.191,-0.51,2.2495735151,0.011,0,0.011,2.18,-0.51,2.2388613177,2.291,0.4,2.3256571114,0.011,0,0.011,2.2800000000000002,0.4,2.3148218074
2020-03-22 03:00:00,2.147,-0.53,2.2114495246,0.007,0,0.007,2.14,-0.53,2.2046541679000002,2.247,0.4,2.2823253493,0.007,0,0.007,2.24,0.4,2.2754340245
2020-03-22 03:30:00,2.062,-0.54,2.1315355967,0.002,0,0.002,2.06,-0.54,2.1296009016,2.172,0.38,2.2049907029,0.002,0,0.002,2.17,0.38,2.2030206536
2020-03-22 04:00:00,2.055,-0.52,2.1197700347,0.015,0,0.015,2.04,-0.52,2.1052315787,2.105,0.38,2.1390243103,0.015,0,0.015,2.09,0.38,2.1242645786
2020-03-22 04:30:00,1.9665,-0.14,1.9714771746,0.0165,0,0.0165,1.9500000000000002,-0.14,1.9550191815,1.9965000000000002,-0.14,2.0014025707,0.0165,0,0.0165,1.98,-0.14,1.9849433241
2020-03-22 05:00:00,1.924,-0.14,1.9290868306000002,0.034,0,0.034,1.8900000000000001,-0.14,1.8951780919,1.9540000000000002,-0.14,1.9590089331,0.034,0,0.034,1.92,-0.14,1.9250974001
2020-03-22 05:30:00,1.867,-0.14,1.8722417045,0.077,0,0.077,1.79,-0.14,1.7954665132,1.897,-0.14,1.9021590365,0.077,0,0.077,1.82,-0.14,1.8253766735
2020-03-22 06:00:00,1.814,-0.14,1.8193944047000001,0.024,0,0.024,1.79,-0.14,1.7954665132,1.8439999999999999,-0.14,1.8493068972,0.024,0,0.024,1.82,-0.14,1.8253766735
2020-03-22 06:30:00,1.951,0.0,1.951,0.041,0,0.041,1.9100000000000001,0.0,1.9100000000000001,1.9809999999999999,0.0,1.9809999999999999,0.041,0,0.041,1.94,0.0,1.94
2020-03-22 07:00:00,2.0005,0.0,2.0005,0.09050000000000001,0,0.09050000000000001,1.9100000000000001,0.0,1.9100000000000001,2.0305,0.0,2.0305,0.09050000000000001,0,0.09050000000000001,1.94,0.0,1.94
2020-03-22 07:30:00,1.921,-0.14,1.9260947536000002,0.14100000000000001,0,0.14100000000000001,1.78,-0.14,1.7854971297,1.951,-0.14,1.9560166155,0.14100000000000001,0,0.14100000000000001,1.81,-0.14,1.8154062906
2020-03-22 08:00:00,1.8445,0.0,1.8445,0.24450000000000002,0,0.24450000000000002,1.6,0.0,1.6,1.8745,-0.14,1.8797207904,0.24450000000000002,0,0.24450000000000002,1.63,-0.14,1.6360012225
2020-03-22 08:30:00,1.8005,0.0,1.8005,0.3405,0,0.3405,1.46,0.0,1.46,1.8305,-0.14,1.8358459221999999,0.3405,0,0.3405,1.49,-0.14,1.4965627284
2020-03-22 09:00:00,1.798,-0.14,1.8034422641,0.468,0,0.468,1.33,-0.14,1.3373481221999999,1.828,-0.14,1.833353212,0.468,0,0.468,1.3599999999999999,-0.14,1.3671868929
2020-03-22 09:30:00,1.8115,0.0,1.8115,0.5915,0,0.5915,1.22,0.0,1.22,1.8415,-0.14,1.8468140811,0.5915,0,0.5915,1.25,-0.14,1.2578155668
2020-03-22 10:00:00,1.758,0.13,1.7628000454000001,0.758,0,0.758,1.0,0.13,1.0084145973,1.788,0.13,1.7927197215000001,0.758,0,0.758,1.03,0.13,1.0381714695
2020-03-22 10:30:00,1.7495,0.13,1.7543233026,0.8295,0,0.8295,0.92,0.13,0.9291393867000001,1.7795,0.13,1.7842422061,0.8295,0,0.8295,0.9500000000000001,0.13,0.9588534820000001
2020-03-22 11:00:00,1.6415000000000002,0.13,1.6466396843000002,0.9215000000000001,0,0.9215000000000001,0.72,0.13,0.731641989,1.6715,0.13,1.6765477178000001,0.9215000000000001,0,0.9215000000000001,0.75,0.13,0.7611832894
2020-03-22 11:30:00,1.6425,0.13,1.6476365649,0.9825,0,0.9825,0.66,0.13,0.6726812024000001,1.6724999999999999,0.13,1.6775447088000002,0.9825,0,0.9825,0.6900000000000001,0.13,0.7021395873
2020-03-22 12:00:00,1.5795,0.13,1.5848407649,0.9795,0,0.9795,0.6000000000000001,0.13,0.6139218191,1.6095000000000002,0.13,1.6147415428,0.9795,0,0.9795,0.63,0.13,0.6432728814
2020-03-22 12:30:00,1.5745,0.13,1.5798576676,1.0045,0,1.0045,0.5700000000000001,0.13,0.5846366393,1.6045,0.13,1.6097578234,1.0045,0,1.0045,0.6000000000000001,0.13,0.6139218191
2020-03-22 13:00:00,1.5314999999999999,0.13,1.5370075634,1.0015,0,1.0015,0.53,0.13,0.545710546,1.5715,0.13,1.5768678607000002,1.0015,0,1.0015,0.5700000000000001,0.13,0.5846366393
2020-03-22 13:30:00,1.4295,-0.38,1.4791451078,0.9895,0,0.9895,0.44,-0.38,0.5813776741000001,1.4795,0.49,1.5585314402,0.9895,0,0.9895,0.49,0.49,0.6929646456
2020-03-22 14:00:00,1.3755,-0.03,1.3758271149,0.9655,0,0.9655,0.41000000000000003,-0.03,0.4110960958,1.4055,0.27,1.4311988856,0.9655,0,0.9655,0.44,0.27,0.51623638
2020-03-22 14:30:00,1.353,0.13,1.3592310325999999,0.893,0,0.893,0.46,0.13,0.4780167361,1.393,0.13,1.3990528939,0.893,0,0.893,0.5,0.13,0.5166236541
2020-03-22 15:00:00,1.3825,0.0,1.3825,0.7725000000000001,0,0.7725000000000001,0.61,0.0,0.61,1.4125,0.0,1.4125,0.7725000000000001,0,0.7725000000000001,0.64,0.0,0.64
2020-03-22 15:30:00,1.517,0.13,1.5225600152,0.677,0,0.677,0.84,0.13,0.85,1.557,0.13,1.5624176778,0.677,0,0.677,0.88,0.13,0.8895504483000001
2020-03-22 16:00:00,1.6605,0.0,1.6605,0.6005,0,0.6005,1.06,0.0,1.06,1.6905000000000001,0.0,1.6905000000000001,0.6005,0,0.6005,1.09,0.0,1.09
2020-03-22 16:30:00,1.8785,-0.44,1.9293424398,0.48850000000000005,0,0.48850000000000005,1.3900000000000001,-0.44,1.457978052,1.9485000000000001,0.46,2.0020619995,0.48850000000000005,0,0.48850000000000005,1.46,0.46,1.5307514494999999
2020-03-22 17:00:00,2.151,0.0,2.151,0.341,0,0.341,1.81,0.0,1.81,2.181,0.0,2.181,0.341,0,0.341,1.8399999999999999,0.0,1.8399999999999999
2020-03-22 17:30:00,2.297,0.0,2.297,0.197,0,0.197,2.1,0.0,2.1,2.327,0.0,2.327,0.197,0,0.197,2.13,0.0,2.13
2020-03-22 18:00:00,2.4605,-0.38,2.4896707112,0.09050000000000001,0,0.09050000000000001,2.37,-0.38,2.4002708181,2.5005,0.22,2.5101594072999998,0.09050000000000001,0,0.09050000000000001,2.41,0.22,2.4200206611
2020-03-22 18:30:00,2.571,-0.14,2.5748089249,0.061,0,0.061,2.51,-0.14,2.5139013505,2.601,-0.14,2.6047650566,0.061,0,0.061,2.54,-0.14,2.5438553418
2020-03-22 19:00:00,2.623,-0.14,2.6267335228,0.093,0,0.093,2.5300000000000002,-0.14,2.5338705571,2.653,-0.14,2.6566913633,0.093,0,0.093,2.56,-0.14,2.5638252671
2020-03-22 19:30:00,2.5789999999999997,-0.14,2.5827971271,0.049,0,0.049,2.5300000000000002,-0.14,2.5338705571,2.609,-0.14,2.6127535284,0.049,0,0.049,2.56,-0.14,2.5638252671
2020-03-22 20:00:00,2.3875,-0.14,2.3916011896000002,0.0975,0,0.0975,2.29,-0.14,2.2942754848,2.4175,-0.14,2.4215503815,0.0975,0,0.0975,2.32,-0.14,2.3242202994
2020-03-22 20:30:00,2.2215,-0.19,2.2296103359,0.0915,0,0.0915,2.13,-0.19,2.1384573879,2.2615,-0.07,2.2625830924,0.0915,0,0.0915,2.17,-0.07,2.1711287387000002
2020-03-22 21:00:00,2.035,-0.14,2.0398100402,0.055,0,0.055,1.98,-0.14,1.9849433241,2.065,-0.14,2.0697403219,0.055,0,0.055,2.01,-0.14,2.0148697228
2020-03-22 21:30:00,2.013,-0.14,2.0178624829,0.073,0,0.073,1.94,-0.14,1.9450449866000001,2.043,-0.14,2.0477912491,0.073,0,0.073,1.97,-0.14,1.9749683542
2020-03-22 22:00:00,1.871,-0.15,1.8770031966,0.061,0,0.061,1.81,-0.15,1.8162048343000001,1.901,-0.16,1.9077214157,0.061,0,0.061,1.8399999999999999,-0.16,1.8469434209000002
2020-03-22 22:30:00,1.772,-0.17,1.7801359499,0.052000000000000005,0,0.052000000000000005,1.72,-0.17,1.7283807451,1.802,-0.17,1.810001105,0.052000000000000005,0,0.052000000000000005,1.75,-0.17,1.7582377541
2020-03-22 23:00:00,1.7735,-0.15,1.7798320848,0.053500000000000006,0,0.053500000000000006,1.72,-0.15,1.7265283085,1.8035,-0.15,1.8097271203,0.053500000000000006,0,0.053500000000000006,1.75,-0.15,1.756416807
2020-03-22 23:30:00,1.712,-0.15,1.7185586983999999,0.022,0,0.022,1.69,-0.15,1.6966437457999999,1.742,-0.15,1.7484461673,0.022,0,0.022,1.72,-0.15,1.7265283085
2020-03-23 00:00:00,1.6720000000000002,-0.15,1.6787149847,0.022,0,0.022,1.65,-0.15,1.6568041526,1.712,-0.12,1.7162004545,0.022,0,0.022,1.69,-0.12,1.6942549985
2020-03-23 00:30:00,2.19,-0.18,2.1973848093,0.02,0,0.02,2.17,-0.18,2.1774526401,2.22,-0.1,2.2222511109,0.02,0,0.02,2.2,-0.1,2.2022715546000002
2020-03-23 01:00:00,2.301,-0.14,2.3052550835,0.021,0,0.021,2.2800000000000002,-0.14,2.2842942017,2.331,-0.14,2.3352004197,0.021,0,0.021,2.31,-0.14,2.3142385357
2020-03-23 01:30:00,2.2195,-0.14,2.2239110256,0.0195,0,0.0195,2.2,-0.14,2.2044500448,2.2495,-0.14,2.2538523133,0.0195,0,0.0195,2.23,-0.14,2.2343902972
2020-03-23 02:00:00,2.112,-0.14,2.1166350654,0.002,0,0.002,2.11,-0.14,2.1146394492,2.142,-0.14,2.1465702877,0.002,0,0.002,2.14,-0.14,2.1445745499
2020-03-23 02:30:00,2.11,-0.16,2.1160576552,0.0,0,0.0,2.11,-0.16,2.1160576552,2.14,-0.11,2.1428252379,0.0,0,0.0,2.14,-0.11,2.1428252379
2020-03-23 03:00:00,2.0505,-0.14,2.0552737652,0.0105,0,0.0105,2.04,-0.14,2.0447982786,2.0805,-0.14,2.0852050858,0.0105,0,0.0105,2.07,-0.14,2.074728898
2020-03-23 03:30:00,2.0155,-0.19,2.0244357856,0.0155,0,0.0155,2.0,-0.19,2.0090047287,2.0555,-0.08,2.0570562097,0.0155,0,0.0155,2.04,-0.08,2.0415680248
2020-03-23 04:00:00,1.96,-0.52,2.0278066969,0.0,0,0.0,1.96,-0.52,2.0278066969,2.07,0.37,2.1028076469,0.0,0,0.0,2.07,0.37,2.1028076469
2020-03-23 04:30:00,1.88,-0.52,1.9505896543999999,0.0,0,0.0,1.88,-0.52,1.9505896543999999,1.99,0.37,2.0241047404,0.0,0,0.0,1.99,0.37,2.0241047404
2020-03-23 05:00:00,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487,1.97,0.35000000000000003,2.0008498195,0.0,0,0.0,1.97,0.35000000000000003,2.0008498195
2020-03-23 05:30:00,1.87,-0.52,1.940953374,0.0,0,0.0,1.87,-0.52,1.940953374,1.98,0.37,2.0142740628,0.0,0,0.0,1.98,0.37,2.0142740628
2020-03-23 06:00:00,1.97,-0.48,2.0276340893,0.0,0,0.0,1.97,-0.48,2.0276340893,2.01,0.29,2.0308126452,0.0,0,0.0,2.01,0.29,2.0308126452
2020-03-23 06:30:00,2.17,-0.42,2.2102714765,0.0,0,0.0,2.17,-0.42,2.2102714765,2.26,0.5,2.3146490015,0.0,0,0.0,2.26,0.5,2.3146490015
2020-03-23 07:00:00,2.2885,-0.42,2.326721352,0.0385,0,0.0385,2.25,-0.42,2.2888643472,2.3885,0.5,2.4402729868,0.0385,0,0.0385,2.35,0.5,2.4026027553000002
2020-03-23 07:30:00,2.3255,0.18,2.332455841,0.1255,0,0.1255,2.2,0.18,2.207351354,2.3555,0.17,2.361626611,0.1255,0,0.1255,2.23,0.17,2.2364704335
2020-03-23 08:00:00,2.297,0.22,2.3075114301,0.257,0,0.257,2.04,0.22,2.0518284529,2.327,0.2,2.3355789432,0.257,0,0.257,2.07,0.2,2.0796393918
2020-03-23 08:30:00,2.3385,0.2,2.3470369085,0.3785,0,0.3785,1.96,0.2,1.970177657,2.3785,0.19,2.3860767486,0.3785,0,0.3785,2.0,0.19,2.0090047287
2020-03-23 09:00:00,2.3890000000000002,0.2,2.3973570865,0.519,0,0.519,1.87,0.2,1.8806647761000002,2.419,0.19,2.426450288,0.519,0,0.519,1.9,0.19,1.909476368
2020-03-23 09:30:00,2.257,0.2,2.2658439929,0.557,0,0.557,1.7000000000000002,0.2,1.7117242769,2.297,0.21,2.3065795022,0.557,0,0.557,1.74,0.21,1.7526266003000002
2020-03-23 10:00:00,2.2685,0.23,2.2801298757,0.47850000000000004,0,0.47850000000000004,1.79,0.23,1.8047160441,2.2984999999999998,0.21,2.3080732766,0.47850000000000004,0,0.47850000000000004,1.82,0.21,1.832075326
2020-03-23 10:30:00,2.1045,0.23,2.1170309988,0.8745,0,0.8745,1.23,0.23,1.2513193038,2.1445,0.21,2.154757585,0.8745,0,0.8745,1.27,0.21,1.2872451204
2020-03-23 11:00:00,1.9895,-0.11,1.9925386445000002,0.9995,0,0.9995,0.99,-0.11,0.9960923652,2.0695,0.52,2.1338299487,0.9995,0,0.9995,1.07,0.52,1.1896638181
2020-03-23 11:30:00,1.9625,-0.22,1.9747927106,0.9825,0,0.9825,0.98,-0.22,1.0043903624,2.0525,0.7000000000000001,2.1685839274,0.9825,0,0.9825,1.07,0.7000000000000001,1.2786320816
2020-03-23 12:00:00,1.9095,-0.23,1.9233019134,1.0395,0,1.0395,0.87,-0.23,0.8998888820000001,2.0095,0.6900000000000001,2.1246623849,1.0395,0,1.0395,0.97,0.6900000000000001,1.1903780912
2020-03-23 12:30:00,1.8525,-0.28,1.8735410991,1.0025,0,1.0025,0.85,-0.28,0.8949301649,1.9525000000000001,0.61,2.0455699084,1.0025,0,1.0025,0.9500000000000001,0.61,1.1289818422
2020-03-23 13:00:00,1.8395000000000001,0.0,1.8395000000000001,0.9895,0,0.9895,0.85,0.0,0.85,1.8995000000000002,0.37,1.9352003126000001,0.9895,0,0.9895,0.91,0.37,0.9823441352000001
2020-03-23 13:30:00,1.8075,-0.28,1.8290588427,0.9375,0,0.9375,0.87,-0.28,0.9139474821,1.9175,0.61,2.012189417,0.9375,0,0.9375,0.98,0.61,1.1543396381
2020-03-23 14:00:00,1.754,-0.28,1.7762083211,0.914,0,0.914,0.84,-0.28,0.8854377448,1.8639999999999999,0.61,1.9612740757,0.914,0,0.914,0.9500000000000001,0.61,1.1289818422
2020-03-23 14:30:00,1.71,-0.31,1.7378722623,0.87,0,0.87,0.84,-0.31,0.8953770156,1.82,0.59,1.9132433196,0.87,0,0.87,0.9500000000000001,0.59,1.1183022847
2020-03-23 15:00:00,1.7325,-0.30000000000000004,1.7582821872,0.7825000000000001,0,0.7825000000000001,0.9500000000000001,-0.30000000000000004,0.9962429423,1.8325,0.6000000000000001,1.9282261926,0.7825000000000001,0,0.7825000000000001,1.05,0.6000000000000001,1.2093386622
2020-03-23 15:30:00,1.806,-0.33,1.8359019582,0.706,0,0.706,1.1,-0.33,1.148433716,1.916,0.5700000000000001,1.9989887443,0.706,0,0.706,1.21,0.5700000000000001,1.3375350463
2020-03-23 16:00:00,1.857,-0.39,1.8975112647999999,0.627,0,0.627,1.23,-0.39,1.2903487901,1.967,0.51,2.0320406,0.627,0,0.627,1.34,0.51,1.4337712509
2020-03-23 16:30:00,1.962,-0.39,2.0003859628,0.522,0,0.522,1.44,-0.39,1.4918780111,2.072,0.51,2.1338425434,0.522,0,0.522,1.55,0.51,1.6317475295000001
2020-03-23 17:00:00,2.1310000000000002,-0.39,2.1663935469,0.361,0,0.361,1.77,-0.39,1.812456896,2.201,0.48,2.2527318971,0.361,0,0.361,1.8399999999999999,0.48,1.9015782918
2020-03-23 17:30:00,2.3455,-0.47000000000000003,2.3921267211,0.1655,0,0.1655,2.18,-0.47000000000000003,2.2300896843,2.4055,0.45,2.4472290963,0.1655,0,0.1655,2.24,0.45,2.2847538161
2020-03-23 18:00:00,2.5055,-0.14,2.5094083466,0.0655,0,0.0655,2.44,-0.14,2.4440130933,2.5355,-0.14,2.5393621739,0.0655,0,0.0655,2.47,-0.14,2.4739644298
2020-03-23 18:30:00,2.537,-0.14,2.5408598938,0.047,0,0.047,2.49,-0.14,2.4939326374,2.567,-0.14,2.5708148513999998,0.047,0,0.047,2.52,-0.14,2.5238858928
2020-03-23 19:00:00,2.6165000000000003,-0.14,2.6202427846000003,0.0165,0,0.0165,2.6,-0.14,2.6037665026,2.6465,-0.14,2.6502004169,0.0165,0,0.0165,2.63,-0.14,2.6337235998
2020-03-23 19:30:00,2.6335,-0.2,2.6410835371,0.0335,0,0.0335,2.6,-0.2,2.6076809621,2.6734999999999998,-0.04,2.6737992165,0.0335,0,0.0335,2.64,-0.04,2.6403030129
2020-03-23 20:00:00,2.5060000000000002,-0.14,2.509907568,0.066,0,0.066,2.44,-0.14,2.4440130933,2.536,-0.13,2.5393298328,0.066,0,0.066,2.47,-0.13,2.4734186868
2020-03-23 20:30:00,2.296,-0.25,2.3095705228,0.056,0,0.056,2.24,-0.25,2.2539077177,2.336,-0.01,2.3360214040000002,0.056,0,0.056,2.2800000000000002,-0.01,2.2800219297
2020-03-23 21:00:00,2.1035,-0.14,2.1081537539,0.1135,0,0.1135,1.99,-0.14,1.9949185447,2.1335,-0.14,2.138088457,0.1135,0,0.1135,2.02,-0.14,2.0248456731
2020-03-23 21:30:00,2.011,-0.14,2.0158673071,0.101,0,0.101,1.9100000000000001,-0.14,1.9151240169000001,2.041,-0.14,2.0457959331,0.101,0,0.101,1.94,-0.14,1.9450449866000001
2020-03-23 22:00:00,1.8985,-0.19,1.9079838181,0.0485,0,0.0485,1.85,-0.19,1.8597311634,1.9385,-0.11,1.9416184615,0.0485,0,0.0485,1.8900000000000001,-0.11,1.8931983520000002
2020-03-23 22:30:00,1.749,-0.16,1.7563032198,0.019,0,0.019,1.73,-0.16,1.7373830896,1.7890000000000001,-0.16,1.7961405847,0.019,0,0.019,1.77,-0.16,1.7772169253999999
2020-03-23 23:00:00,1.7690000000000001,-0.16,1.7762209885,0.039,0,0.039,1.73,-0.16,1.7373830896,1.8090000000000002,-0.16,1.8160619483,0.039,0,0.039,1.77,-0.16,1.7772169253999999
2020-03-23 23:30:00,1.7215,-0.15,1.7280226416,0.051500000000000004,0,0.051500000000000004,1.67,-0.15,1.6767229944,1.7515,-0.15,1.7579113317,0.051500000000000004,0,0.051500000000000004,1.7000000000000002,-0.15,1.7066048166
2020-03-24 00:00:00,1.6925,-0.14,1.6982803803,0.0425,0,0.0425,1.65,-0.14,1.6559287424,1.7225000000000001,-0.14,1.7281800398,0.0425,0,0.0425,1.6800000000000002,-0.14,1.685823241
2020-03-24 00:30:00,2.1605,-0.22,2.1716722243,0.0805,0,0.0805,2.08,-0.22,2.0916022566,2.2005,-0.04,2.2008635237,0.0805,0,0.0805,2.12,-0.04,2.1203773249
2020-03-24 01:00:00,2.2255,-0.53,2.2877391132,0.0955,0,0.0955,2.13,-0.53,2.1949487466,2.3255,0.35000000000000003,2.3516909342,0.0955,0,0.0955,2.23,0.35000000000000003,2.2572992713
2020-03-24 01:30:00,2.1915,-0.18,2.1988797716,0.07150000000000001,0,0.07150000000000001,2.12,-0.18,2.127627787,2.2215,-0.09,2.2233223451,0.07150000000000001,0,0.07150000000000001,2.15,-0.09,2.1518828964
2020-03-24 02:00:00,2.0725,-0.14,2.0772232066,0.0625,0,0.0625,2.01,-0.14,2.0148697228,2.1025,-0.14,2.1071559624,0.0625,0,0.0625,2.04,-0.14,2.0447982786
2020-03-24 02:30:00,2.045,-0.14,2.0497865743,0.115,0,0.115,1.9300000000000002,-0.14,1.9350710581000001,2.075,-0.14,2.0797175289,0.115,0,0.115,1.96,-0.14,1.9649936387
2020-03-24 03:00:00,1.9855,-0.27,2.0037740017,0.1955,0,0.1955,1.79,-0.27,1.8102486017000001,2.0255,0.01,2.0255246851,0.1955,0,0.1955,1.83,0.01,1.8300273222
2020-03-24 03:30:00,1.925,-0.14,1.9300841951,0.225,0,0.225,1.7000000000000002,-0.14,1.7057549648,1.955,-0.14,1.9600063775,0.225,0,0.225,1.73,-0.14,1.7356554958000001
2020-03-24 04:00:00,1.9220000000000002,-0.14,1.9270921099,0.202,0,0.202,1.72,-0.14,1.7256882685,1.952,-0.14,1.9570140521,0.202,0,0.202,1.75,-0.14,1.7555910686
2020-03-24 04:30:00,1.8435000000000001,-0.25,1.8603742231,0.2235,0,0.2235,1.62,-0.25,1.6391766226,1.8835000000000002,-0.07,1.8848003210000002,0.2235,0,0.2235,1.6600000000000001,-0.07,1.6614752481
2020-03-24 05:00:00,1.7885,-0.14,1.7939710839,0.2185,0,0.2185,1.57,-0.14,1.5762296786999999,1.8185,-0.14,1.8238810954,0.2185,0,0.2185,1.6,-0.14,1.606113321
2020-03-24 05:30:00,1.81,-0.14,1.8154062906,0.24,0,0.24,1.57,-0.14,1.5762296786999999,1.8399999999999999,-0.14,1.8453184007,0.24,0,0.24,1.6,-0.14,1.606113321
2020-03-24 06:00:00,1.862,-0.4,1.9044799815000002,0.222,0,0.222,1.6400000000000001,-0.4,1.6880758277,1.912,0.17,1.9195426539,0.222,0,0.222,1.69,0.17,1.6985287751
2020-03-24 06:30:00,2.022,-0.42,2.065159558,0.132,0,0.132,1.8900000000000001,-0.42,1.936104336,2.102,0.5,2.1606489766,0.132,0,0.132,1.97,0.5,2.0324615618
2020-03-24 07:00:00,2.1405,-0.4,2.1775537307,0.1305,0,0.1305,2.01,-0.4,2.0494145505,2.2405,0.52,2.3000522277,0.1305,0,0.1305,2.11,0.52,2.1731313812
2020-03-24 07:30:00,2.112,-0.44,2.1573465183,0.242,0,0.242,1.87,-0.44,1.9210674116000002,2.222,0.48,2.2732540553,0.242,0,0.242,1.98,0.48,2.0373512216
2020-03-24 08:00:00,2.0725,-0.39,2.108875589,0.3425,0,0.3425,1.73,-0.39,1.7734147851,2.1725,0.53,2.2362147146,0.3425,0,0.3425,1.83,0.53,1.9052034012
2020-03-24 08:30:00,2.0965,0.12,2.099931487,0.4465,0,0.4465,1.65,0.12,1.6543578815000002,2.1265,0.23,2.1389021132,0.4465,0,0.4465,1.6800000000000002,0.23,1.6956709586
2020-03-24 09:00:00,2.076,0.18,2.0837888569,0.596,0,0.596,1.48,0.18,1.490905765,2.116,0.17,2.1228179385,0.596,0,0.596,1.52,0.17,1.5294770348
2020-03-24 09:30:00,1.921,0.17,1.928507454,0.7010000000000001,0,0.7010000000000001,1.22,0.17,1.2317873193,1.9609999999999999,0.16,1.9675164548000001,0.7010000000000001,0,0.7010000000000001,1.26,0.16,1.2701181047
2020-03-24 10:00:00,1.8165,0.16,1.8235329035,0.8365,0,0.8365,0.98,0.16,0.992975327,1.8565,0.15,1.8625499321999999,0.8365,0,0.8365,1.02,0.15,1.0309704166
2020-03-24 10:30:00,1.742,0.16,1.7493324441,0.9420000000000001,0,0.9420000000000001,0.8,0.16,0.8158431222,1.782,0.15,1.7883019879000002,0.9420000000000001,0,0.9420000000000001,0.84,0.15,0.8532877592
2020-03-24 11:00:00,1.6760000000000002,0.19,1.6867353082,1.056,0,1.056,0.62,0.19,0.6484597135,1.716,0.18,1.7254147328,1.056,0,1.056,0.66,0.18,0.6841052551
2020-03-24 11:30:00,1.6505,0.17,1.6592318253,1.0805,0,1.0805,0.5700000000000001,0.17,0.5948108943,1.6905000000000001,0.17,1.6990262652,1.0805,0,1.0805,0.61,0.17,0.6332456080000001
2020-03-24 12:00:00,1.6245,0.17,1.6333708244,1.1045,0,1.1045,0.52,0.17,0.5470831747,1.6644999999999999,0.17,1.6731587641,1.1045,0,1.1045,0.56,0.17,0.5852349955
2020-03-24 12:30:00,1.597,0.15,1.6040289898,1.137,0,1.137,0.46,0.15,0.4838388161,1.627,0.15,1.6338999357000001,1.137,0,1.137,0.49,0.15,0.512445119
2020-03-24 13:00:00,1.5465,0.15,1.5537574618,1.1165,0,1.1165,0.43,0.15,0.4554119015,1.5765,0.15,1.5836199828000002,1.1165,0,1.1165,0.46,0.15,0.4838388161
2020-03-24 13:30:00,1.5554999999999999,0.15,1.5627156651,1.0955,0,1.0955,0.46,0.15,0.4838388161,1.5855000000000001,0.15,1.5925797468,1.0955,0,1.0955,0.49,0.15,0.512445119
2020-03-24 14:00:00,1.473,-0.21,1.4878941495,1.083,0,1.083,0.39,-0.21,0.4429446918,1.5430000000000001,0.41000000000000003,1.5965428275,1.083,0,1.083,0.46,0.41000000000000003,0.6161980201
2020-03-24 14:30:00,1.445,-0.33,1.4822027527000001,0.995,0,0.995,0.45,-0.33,0.5580322571,1.5350000000000001,0.5,1.6143806862,0.995,0,0.995,0.54,0.5,0.7359347797
2020-03-24 15:00:00,1.48,0.14,1.4866068747,0.9500000000000001,0,0.9500000000000001,0.53,0.14,0.5481788029,1.52,0.13,1.5255490815,0.9500000000000001,0,0.9500000000000001,0.5700000000000001,0.13,0.5846366393
2020-03-24 15:30:00,1.5805,0.14,1.586688454,0.8305,0,0.8305,0.75,0.14,0.7629547824,1.6205,0.13,1.6257060774,0.8305,0,0.8305,0.79,0.13,0.800624756
2020-03-24 16:00:00,1.6475,-0.35000000000000003,1.6842672739,0.7175,0,0.7175,0.93,-0.35000000000000003,0.9936800290000001,1.6875,0.44,1.7439197946,0.7175,0,0.7175,0.97,0.44,1.0651291002
2020-03-24 16:30:00,1.8955000000000002,-0.37,1.9312742555,0.5255000000000001,0,0.5255000000000001,1.37,-0.37,1.4190842117,1.9355,0.46,1.9894120363,0.5255000000000001,0,0.5255000000000001,1.4100000000000001,0.46,1.483138564
2020-03-24 17:00:00,2.0135,-0.45,2.0631728599,0.3635,0,0.3635,1.65,-0.45,1.7102631376000001,2.0635,0.46,2.1141504795,0.3635,0,0.3635,1.7000000000000002,0.46,1.761135997
2020-03-24 17:30:00,2.2445,-0.47000000000000003,2.293181251,0.2745,0,0.2745,1.97,-0.47000000000000003,2.0252901027,2.2845,0.46,2.3303519584,0.2745,0,0.2745,2.01,0.46,2.0619650821
2020-03-24 18:00:00,2.3345000000000002,-0.5,2.3874442925,0.1845,0,0.1845,2.15,-0.5,2.2073740055,2.4445,0.44,2.4837834547,0.1845,0,0.1845,2.26,0.44,2.3024334952
2020-03-24 18:30:00,2.419,-0.5,2.470133802,0.139,0,0.139,2.2800000000000002,-0.5,2.3341807985,2.519,0.43,2.5554375359,0.139,0,0.139,2.38,0.43,2.418532613
2020-03-24 19:00:00,2.503,-0.47000000000000003,2.546744785,0.14300000000000002,0,0.14300000000000002,2.36,-0.47000000000000003,2.4063457773,2.573,0.45,2.6120545553,0.14300000000000002,0,0.14300000000000002,2.43,0.45,2.4713154392
2020-03-24 19:30:00,2.4985,-0.45,2.5387008981,0.20850000000000002,0,0.20850000000000002,2.29,-0.45,2.3337951924,2.5885,0.36,2.6134139071,0.20850000000000002,0,0.20850000000000002,2.38,0.36,2.4070729112
2020-03-24 20:00:00,2.3675,-0.14,2.3716357752,0.2175,0,0.2175,2.15,-0.14,2.154553318,2.3975,-0.14,2.4015841126,0.2175,0,0.2175,2.18,-0.14,2.1844907873
2020-03-24 20:30:00,2.1575,-0.42,2.1980005118,0.2175,0,0.2175,1.94,-0.42,1.9849433241,2.2375,0.24,2.2503346973,0.2175,0,0.2175,2.02,0.24,2.0342074624
2020-03-24 21:00:00,2.055,-0.14,2.0597633359,0.185,0,0.185,1.87,-0.14,1.8752333187999999,2.085,-0.15,2.0903887198,0.185,0,0.185,1.9,-0.15,1.9059118553
2020-03-24 21:30:00,1.9135,-0.27,1.9324549801000002,0.1835,0,0.1835,1.73,-0.27,1.7509426033,1.9635,0.01,1.9635254646,0.1835,0,0.1835,1.78,0.01,1.7800280897
2020-03-24 22:00:00,1.816,-0.14,1.8213884814,0.196,0,0.196,1.62,-0.14,1.6260381299,1.846,-0.14,1.851301164,0.196,0,0.196,1.65,-0.14,1.6559287424
2020-03-24 22:30:00,1.616,-0.42,1.6696873959,0.20600000000000002,0,0.20600000000000002,1.4100000000000001,-0.42,1.4712239802,1.6960000000000002,0.19,1.7066095043,0.20600000000000002,0,0.20600000000000002,1.49,0.19,1.5020652449
2020-03-24 23:00:00,1.621,-0.56,1.7150046647,0.191,0,0.191,1.43,-0.56,1.5357408636,1.721,0.35000000000000003,1.7562291991999999,0.191,0,0.191,1.53,0.35000000000000003,1.5695222203
2020-03-24 23:30:00,1.5550000000000002,-0.58,1.6596460466,0.115,0,0.115,1.44,-0.58,1.5524174696,1.655,0.33,1.6875796278,0.115,0,0.115,1.54,0.33,1.574960317
2020-03-25 00:00:00,1.5485,-0.56,1.6466487938,0.1385,0,0.1385,1.4100000000000001,-0.56,1.5171354586999999,1.6585,0.34,1.6929920998,0.1385,0,0.1385,1.52,0.34,1.5575621978
2020-03-25 00:30:00,2.0525,-0.51,2.1149128233,0.1525,0,0.1525,1.9,-0.51,1.9672569736,2.1425,0.4,2.1795197292,0.1525,0,0.1525,1.99,0.4,2.0298029461
2020-03-25 01:00:00,2.138,-0.53,2.2027128728,0.198,0,0.198,1.94,-0.53,2.0110942295,2.248,0.4,2.2833098782,0.198,0,0.198,2.05,0.4,2.0886598574
2020-03-25 01:30:00,2.0325,-0.53,2.1004657222,0.14250000000000002,0,0.14250000000000002,1.8900000000000001,-0.53,1.9629060090000001,2.1325,0.37,2.1643604714,0.14250000000000002,0,0.14250000000000002,1.99,0.37,2.0241047404
2020-03-25 02:00:00,1.949,-0.14,1.9540217501,0.11900000000000001,0,0.11900000000000001,1.83,-0.14,1.8353473786,1.979,-0.14,1.9839458158,0.11900000000000001,0,0.11900000000000001,1.8599999999999999,-0.14,1.8652613758
2020-03-25 02:30:00,1.9095,-0.2,1.9199453767999999,0.1095,0,0.1095,1.8,-0.2,1.8110770276000001,1.9395,-0.06,1.9404278523,0.1095,0,0.1095,1.83,-0.06,1.8309833424000002
2020-03-25 03:00:00,1.8115,-0.14,1.8169018273000002,0.12150000000000001,0,0.12150000000000001,1.69,-0.14,1.695788902,1.8515000000000001,-0.14,1.8567854615,0.12150000000000001,0,0.12150000000000001,1.73,-0.14,1.7356554958000001
2020-03-25 03:30:00,1.762,-0.14,1.7675531109,0.132,0,0.132,1.63,-0.14,1.6360012225,1.802,-0.14,1.80743022,0.132,0,0.132,1.67,-0.14,1.6758579892
2020-03-25 04:00:00,1.819,-0.14,1.8243796206,0.139,0,0.139,1.6800000000000002,-0.14,1.685823241,1.849,-0.14,1.8542925875,0.139,0,0.139,1.71,-0.14,1.7157214226000002
2020-03-25 04:30:00,1.7485,-0.14,1.7540958497,0.1585,0,0.1585,1.5899999999999999,-0.14,1.5961516219,1.7785000000000002,-0.14,1.7840017517,0.1585,0,0.1585,1.62,-0.14,1.6260381299
2020-03-25 05:00:00,1.704,-0.14,1.7097415008999999,0.20400000000000001,0,0.20400000000000001,1.5,-0.14,1.5065191668,1.734,-0.14,1.7396424920000002,0.20400000000000001,0,0.20400000000000001,1.53,-0.14,1.5363918771
2020-03-25 05:30:00,1.7069999999999999,-0.14,1.7127314442000001,0.20700000000000002,0,0.20700000000000002,1.5,-0.14,1.5065191668,1.737,-0.14,1.7426327783,0.20700000000000002,0,0.20700000000000002,1.53,-0.14,1.5363918771
2020-03-25 06:00:00,1.7685,-0.14,1.7740327646,0.2185,0,0.2185,1.55,-0.14,1.5563097378,1.8085,-0.14,1.8139107613,0.2185,0,0.2185,1.5899999999999999,-0.14,1.5961516219
2020-03-25 06:30:00,1.907,-0.45,1.9593746451,0.197,0,0.197,1.71,-0.45,1.7682194434,2.007,0.47000000000000003,2.0612978921,0.197,0,0.197,1.81,0.47000000000000003,1.8700267378
2020-03-25 07:00:00,2.0005,-0.44,2.0483164428,0.2605,0,0.2605,1.74,-0.44,1.7947701803,2.1105,0.47000000000000003,2.1622003261,0.2605,0,0.2605,1.85,0.47000000000000003,1.908769237
2020-03-25 07:30:00,1.896,-0.44,1.9463853678,0.316,0,0.316,1.58,-0.44,1.6401219466999999,2.006,0.47000000000000003,2.0603242463,0.316,0,0.316,1.69,0.47000000000000003,1.7541379649
2020-03-25 08:00:00,1.9175,-0.45,1.9695954534000002,0.3875,0,0.3875,1.53,-0.45,1.5948040632,2.0275,0.47000000000000003,2.0812631381,0.3875,0,0.3875,1.6400000000000001,0.47000000000000003,1.7060187572
2020-03-25 08:30:00,1.9115000000000002,-0.4,1.9529035434000002,0.5215000000000001,0,0.5215000000000001,1.3900000000000001,-0.4,1.4464093473,2.0215,0.51,2.0848410611,0.5215000000000001,0,0.5215000000000001,1.5,0.51,1.5843295112
2020-03-25 09:00:00,1.8445,-0.19,1.8542600276,0.6445000000000001,0,0.6445000000000001,1.2,-0.19,1.2149485586,1.9145,0.44,1.9644109168,0.6445000000000001,0,0.6445000000000001,1.27,0.44,1.3440610105
2020-03-25 09:30:00,1.771,0.16,1.7782128669000001,0.731,0,0.731,1.04,0.16,1.052235715,1.811,0.15,1.8172014198,0.731,0,0.731,1.08,0.15,1.0903669107
2020-03-25 10:00:00,1.7095,0.16,1.7169712432000002,0.8095,0,0.8095,0.9,0.16,0.9141115906,1.7495,0.15,1.7559186342,0.8095,0,0.8095,0.9400000000000001,0.15,0.9518928511
2020-03-25 10:30:00,1.6245,0.16,1.6323603309,0.8845000000000001,0,0.8845000000000001,0.74,0.16,0.7570997292,1.6644999999999999,0.15,1.6712451197,0.8845000000000001,0,0.8845000000000001,0.78,0.15,0.7942921377000001
2020-03-25 11:00:00,1.587,0.16,1.5950451404,0.9470000000000001,0,0.9470000000000001,0.64,0.16,0.6596969001,1.617,0.15,1.6239424251,0.9470000000000001,0,0.9470000000000001,0.67,0.15,0.6865857558
2020-03-25 11:30:00,1.4875,0.16,1.4960802953,0.9975,0,0.9975,0.49,0.16,0.5154609588,1.5275,0.15,1.5348473051,0.9975,0,0.9975,0.53,0.15,0.5508175742
2020-03-25 12:00:00,1.4725000000000001,0.16,1.4811671918,1.0125,0,1.0125,0.46,0.16,0.48703182650000004,1.5125000000000002,0.14,1.5189655197,1.0125,0,1.0125,0.5,0.14,0.5192301994
2020-03-25 12:30:00,1.4415,0.14,1.4482825173,1.0315,0,1.0315,0.41000000000000003,0.14,0.4332435804,1.4715,0.14,1.4781448677,1.0315,0,1.0315,0.44,0.14,0.4617358552
2020-03-25 13:00:00,1.444,0.14,1.4507708296000001,1.054,0,1.054,0.39,0.14,0.41436698710000003,1.474,0.13,1.4797215954,1.054,0,1.054,0.42,0.13,0.4396589587
2020-03-25 13:30:00,1.384,0.14,1.391062903,1.074,0,1.074,0.31,0.14,0.34014702700000005,1.4140000000000001,0.13,1.4199633798,1.074,0,1.074,0.34,0.13,0.3640054945
2020-03-25 14:00:00,1.3054999999999999,-0.39,1.3625088073,1.0355,0,1.0355,0.27,-0.39,0.47434164900000003,1.3855,0.45,1.4567464604,1.0355,0,1.0355,0.35000000000000003,0.45,0.5700877125
2020-03-25 14:30:00,1.3035,-0.39,1.3605926099,0.9635,0,0.9635,0.34,-0.39,0.5173973328,1.3535,0.42,1.4171669803,0.9635,0,0.9635,0.39,0.42,0.5731491952000001
2020-03-25 15:00:00,1.393,-0.29,1.422866473,0.853,0,0.853,0.54,-0.29,0.6129437168,1.433,0.42,1.4932812863,0.853,0,0.853,0.58,0.42,0.7161005516000001
2020-03-25 15:30:00,1.4205,-0.43,1.4841564102,0.7505000000000001,0,0.7505000000000001,0.67,-0.43,0.7961155695000001,1.5205000000000002,0.46,1.5885591742,0.7505000000000001,0,0.7505000000000001,0.77,0.46,0.8969392399
2020-03-25 16:00:00,1.5235,-0.41000000000000003,1.5777047411,0.6135,0,0.6135,0.91,-0.41000000000000003,0.9980981916,1.6235,0.46,1.6874099235000002,0.6135,0,0.6135,1.01,0.46,1.1098198052
2020-03-25 16:30:00,1.7349999999999999,-0.41000000000000003,1.7827857415000001,0.505,0,0.505,1.23,-0.41000000000000003,1.2965338407,1.815,0.46,1.8723848429,0.505,0,0.505,1.31,0.46,1.3884163641
2020-03-25 17:00:00,1.9180000000000001,-0.43,1.9656103378,0.338,0,0.338,1.58,-0.43,1.6374675569,1.968,0.46,2.0210452741,0.338,0,0.338,1.63,0.46,1.6936646657
2020-03-25 17:30:00,2.1725,0.0,2.1725,0.1925,0,0.1925,1.98,0.0,1.98,2.2025,0.0,2.2025,0.1925,0,0.1925,2.01,0.0,2.01
2020-03-25 18:00:00,2.3275,-0.14,2.3317067247,0.08750000000000001,0,0.08750000000000001,2.24,-0.14,2.2443707359,2.3475,-0.14,2.3516709485,0.08750000000000001,0,0.08750000000000001,2.26,-0.14,2.2643321311
2020-03-25 18:30:00,2.3575,-0.14,2.3616532874000002,0.0275,0,0.0275,2.33,-0.14,2.3342022192,2.3875,-0.14,2.3916011896000002,0.0275,0,0.0275,2.36,-0.14,2.3641488955
2020-03-25 19:00:00,2.3935,-0.14,2.3975909263,0.0235,0,0.0235,2.37,-0.14,2.3741314201,2.4235,-0.14,2.4275403704,0.0235,0,0.0235,2.4,-0.14,2.4040798656
2020-03-25 19:30:00,2.4905,-0.14,2.4944318491,0.030500000000000003,0,0.030500000000000003,2.46,-0.14,2.4639805194,2.5205,-0.14,2.5243851232,0.030500000000000003,0,0.030500000000000003,2.49,-0.14,2.4939326374
2020-03-25 20:00:00,2.309,-0.14,2.313240368,0.029,0,0.029,2.2800000000000002,-0.14,2.2842942017,2.339,-0.14,2.3431860788,0.029,0,0.029,2.31,-0.14,2.3142385357
2020-03-25 20:30:00,2.181,-0.14,2.1854887325,0.031,0,0.031,2.15,-0.14,2.154553318,2.211,-0.14,2.2154279496,0.031,0,0.031,2.18,-0.14,2.1844907873
2020-03-25 21:00:00,2.0725,-0.17,2.0794605671,0.0325,0,0.0325,2.04,-0.17,2.0470710784,2.1025,-0.12,2.1059217103,0.0325,0,0.0325,2.07,-0.12,2.0734753435
2020-03-25 21:30:00,1.935,-0.17,1.9424533456000002,0.015,0,0.015,1.92,-0.17,1.9275113489,1.9649999999999999,-0.17,1.9723399808000002,0.015,0,0.015,1.9500000000000002,-0.17,1.9573962297
2020-03-25 22:00:00,1.7915,-0.17,1.7995477904000001,0.0015,0,0.0015,1.79,-0.17,1.7980545042,1.8215,-0.17,1.8294158221,0.0015,0,0.0015,1.82,-0.17,1.8279223178000001
2020-03-25 22:30:00,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2020-03-25 23:00:00,1.62,-0.19,1.6311039207,0.0,0,0.0,1.62,-0.19,1.6311039207,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139
2020-03-25 23:30:00,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424
2020-03-26 00:00:00,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994
2020-03-26 00:30:00,2.03,-0.44,2.0771374533,0.0,0,0.0,2.03,-0.44,2.0771374533,2.12,0.25,2.134689673,0.0,0,0.0,2.12,0.25,2.134689673
2020-03-26 01:00:00,2.18,-0.14,2.1844907873,0.0,0,0.0,2.18,-0.14,2.1844907873,2.21,-0.14,2.2144299492,0.0,0,0.0,2.21,-0.14,2.2144299492
2020-03-26 01:30:00,2.09,-0.14,2.094683747,0.0,0,0.0,2.09,-0.14,2.094683747,2.12,-0.14,2.1246176127,0.0,0,0.0,2.12,-0.14,2.1246176127
2020-03-26 02:00:00,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
2020-03-26 02:30:00,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241
2020-03-26 03:00:00,1.8599999999999999,-0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,-0.31,1.8856563844,1.9300000000000002,0.05,1.9306475598000001,0.0,0,0.0,1.9300000000000002,0.05,1.9306475598000001
2020-03-26 03:30:00,1.811,-0.17,1.8189615169,0.001,0,0.001,1.81,-0.17,1.8179658963,1.841,-0.14,1.8463155202000001,0.001,0,0.001,1.8399999999999999,-0.14,1.8453184007
2020-03-26 04:00:00,1.853,-0.14,1.8582811951,0.003,0,0.003,1.85,-0.14,1.8552897348,1.883,-0.15,1.8889650606,0.003,0,0.003,1.88,-0.15,1.8859745491000002
2020-03-26 04:30:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001
2020-03-26 05:00:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.78,-0.15,1.7863090438,0.0,0,0.0,1.78,-0.15,1.7863090438
2020-03-26 05:30:00,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212
2020-03-26 06:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2020-03-26 06:30:00,1.9425,-0.48,2.000926348,0.0025,0,0.0025,1.94,-0.48,1.9984994371,2.0225,0.41000000000000003,2.0636390794,0.0025,0,0.0025,2.02,0.41000000000000003,2.0611889773
2020-03-26 07:00:00,2.028,-0.46,2.0795153281,0.038,0,0.038,1.99,-0.46,2.04247399,2.138,0.45,2.1848441592,0.038,0,0.038,2.1,0.45,2.1476731595
2020-03-26 07:30:00,2.0075,-0.48,2.064087268,0.1375,0,0.1375,1.87,-0.48,1.9306216615,2.1075,0.45,2.1550072506,0.1375,0,0.1375,1.97,0.45,2.0207424378
2020-03-26 08:00:00,1.9365,-0.48,1.9951020651,0.2665,0,0.2665,1.67,-0.48,1.7376133057,2.0465,0.45,2.0953907154,0.2665,0,0.2665,1.78,0.45,1.8360010893
2020-03-26 08:30:00,1.9580000000000002,-0.45,2.0090455445,0.428,0,0.428,1.53,-0.45,1.5948040632,2.068,0.48,2.1229752707,0.428,0,0.428,1.6400000000000001,0.48,1.7088007491
2020-03-26 09:00:00,1.85,-0.45,1.9039432765000002,0.55,0,0.55,1.3,-0.45,1.3756816492000001,1.9500000000000002,0.48,2.0082081565,0.55,0,0.55,1.4,0.48,1.48
2020-03-26 09:30:00,1.7850000000000001,-0.41000000000000003,1.8314816406,0.675,0,0.675,1.11,-0.41000000000000003,1.183300469,1.875,0.51,1.9431224871000001,0.675,0,0.675,1.2,0.51,1.3038788287
2020-03-26 10:00:00,1.7445,0.16,1.7518219801,0.7745000000000001,0,0.7745000000000001,0.97,0.16,0.9831073187,1.7745000000000002,0.15,1.7808285291,0.7745000000000001,0,0.7745000000000001,1.0,0.15,1.0111874208
2020-03-26 10:30:00,1.6435,0.16,1.6512698901,0.8735,0,0.8735,0.77,0.16,0.7864477096,1.6835,0.15,1.6901692963000001,0.8735,0,0.8735,0.81,0.15,0.8237718131
2020-03-26 11:00:00,1.6335000000000002,0.16,1.6413172301999999,0.9535,0,0.9535,0.68,0.16,0.6985699679,1.6735,0.15,1.6802089900000001,0.9535,0,0.9535,0.72,0.15,0.7354590403
2020-03-26 11:30:00,1.53,0.14,1.5363918771,0.98,0,0.98,0.55,0.14,0.5675385449,1.56,0.14,1.5662694531999999,0.98,0,0.98,0.58,0.14,0.5966573556
2020-03-26 12:00:00,1.4809999999999999,0.14,1.4876024334,0.991,0,0.991,0.49,0.14,0.5096076922,1.521,0.14,1.5274295401,0.991,0,0.991,0.53,0.14,0.5481788029
2020-03-26 12:30:00,1.4795,0.14,1.4861090976,0.9895,0,0.9895,0.49,0.14,0.5096076922,1.5295,0.14,1.5358939579,0.9895,0,0.9895,0.54,0.14,0.5578530272000001
2020-03-26 13:00:00,1.443,0.14,1.4497754999,0.993,0,0.993,0.45,0.14,0.4712748667,1.473,0.14,1.4796381314,0.993,0,0.993,0.48,0.14,0.5
2020-03-26 13:30:00,1.403,0.14,1.4099677301,0.9530000000000001,0,0.9530000000000001,0.45,0.14,0.4712748667,1.433,0.14,1.4398225585,0.9530000000000001,0,0.9530000000000001,0.48,0.14,0.5
2020-03-26 14:00:00,1.3385,0.14,1.3458017127,0.9185000000000001,0,0.9185000000000001,0.42,0.14,0.4427188724,1.3785,0.14,1.3855909389,0.9185000000000001,0,0.9185000000000001,0.46,0.14,0.48083261120000004
2020-03-26 14:30:00,1.3615,0.14,1.3686790164,0.8915000000000001,0,0.8915000000000001,0.47000000000000003,0.14,0.4904079934,1.4015,0.14,1.4084751507,0.8915000000000001,0,0.8915000000000001,0.51,0.14,0.5288667129
2020-03-26 15:00:00,1.3895,-0.42,1.4515888709,0.8095,0,0.8095,0.58,-0.42,0.7161005516000001,1.4895,0.48,1.5649313883,0.8095,0,0.8095,0.68,0.48,0.8323460819
2020-03-26 15:30:00,1.4465,-0.4,1.5007872101,0.6965,0,0.6965,0.75,-0.4,0.85,1.5465,0.49,1.622270708,0.6965,0,0.6965,0.85,0.49,0.9811218069000001
2020-03-26 16:00:00,1.5425,-0.42,1.5986576399999999,0.5825,0,0.5825,0.96,-0.42,1.0478549518,1.6425,0.47000000000000003,1.7084221522,0.5825,0,0.5825,1.06,0.47000000000000003,1.1595257651
2020-03-26 16:30:00,1.795,-0.43,1.8457857405,0.465,0,0.465,1.33,-0.43,1.3977839604,1.865,0.46,1.92089172,0.465,0,0.465,1.4,0.46,1.4736349616
2020-03-26 17:00:00,1.9635,-0.46,2.0166636432,0.3335,0,0.3335,1.63,-0.46,1.6936646657,2.0235,0.46,2.0751270443,0.3335,0,0.3335,1.69,0.46,1.7514850842
2020-03-26 17:30:00,2.2015000000000002,0.0,2.2015000000000002,0.1915,0,0.1915,2.01,0.0,2.01,2.2315,0.0,2.2315,0.1915,0,0.1915,2.04,0.0,2.04
2020-03-26 18:00:00,2.417,-0.14,2.421051218,0.077,0,0.077,2.34,-0.14,2.3441842931,2.447,-0.14,2.451001632,0.077,0,0.077,2.37,-0.14,2.3741314201
2020-03-26 18:30:00,2.4575,-0.14,2.4614845622,0.0175,0,0.0175,2.44,-0.14,2.4440130933,2.4875,-0.14,2.4914365836,0.0175,0,0.0175,2.47,-0.14,2.4739644298
2020-03-26 19:00:00,2.4105,-0.14,2.4145621239,0.0005,0,0.0005,2.41,-0.14,2.4140629652,2.4405,-0.14,2.4445122724,0.0005,0,0.0005,2.44,-0.14,2.4440130933
2020-03-26 19:30:00,2.44,-0.14,2.4440130933,0.0,0,0.0,2.44,-0.14,2.4440130933,2.47,-0.14,2.4739644298,0.0,0,0.0,2.47,-0.14,2.4739644298
2020-03-26 20:00:00,2.32,-0.14,2.3242202994,0.0,0,0.0,2.32,-0.14,2.3242202994,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192
2020-03-26 20:30:00,2.1525,-0.14,2.1570480407,0.0125,0,0.0125,2.14,-0.14,2.1445745499,2.1825,-0.14,2.1869856538,0.0125,0,0.0125,2.17,-0.14,2.1745114394
2020-03-26 21:00:00,2.02,-0.22,2.0319448811,0.0,0,0.0,2.02,-0.22,2.0319448811,2.06,-0.11,2.0629348027,0.0,0,0.0,2.06,-0.11,2.0629348027
2020-03-26 21:30:00,1.8535,-0.18,1.8622197105,0.0035,0,0.0035,1.85,-0.18,1.8587361297,1.8835000000000002,-0.18,1.8920814597,0.0035,0,0.0035,1.88,-0.18,1.8885973631000001
2020-03-26 22:00:00,1.786,-0.18,1.7950476317000001,0.026000000000000002,0,0.026000000000000002,1.76,-0.18,1.7691806013,1.816,-0.18,1.8248989013,0.026000000000000002,0,0.026000000000000002,1.79,-0.18,1.7990275151000001
2020-03-26 22:30:00,1.6440000000000001,-0.18,1.6538246582,0.024,0,0.024,1.62,-0.18,1.6299693249,1.674,-0.18,1.6836496073,0.024,0,0.024,1.65,-0.18,1.6597891432
2020-03-26 23:00:00,1.6320000000000001,-0.18,1.6418964645,0.012,0,0.012,1.62,-0.18,1.6299693249,1.662,-0.18,1.6717188759,0.012,0,0.012,1.65,-0.18,1.6597891432
2020-03-26 23:30:00,1.626,-0.18,1.6359327614999999,0.016,0,0.016,1.6099999999999999,-0.18,1.6200308639,1.6560000000000001,-0.18,1.6657538834,0.016,0,0.016,1.6400000000000001,-0.18,1.6498484779
2020-03-27 00:00:00,1.6025,-0.15,1.6095049705000002,0.022500000000000003,0,0.022500000000000003,1.58,-0.15,1.5871042814,1.6325,-0.16,1.6403219958,0.022500000000000003,0,0.022500000000000003,1.6099999999999999,-0.16,1.6179307773
2020-03-27 00:30:00,1.9925000000000002,-0.4,2.0322539827,0.0025,0,0.0025,1.99,-0.4,2.0298029461,2.0725,0.2,2.0821278179,0.0025,0,0.0025,2.07,0.2,2.0796393918
2020-03-27 01:00:00,2.134,-0.16,2.1399897196,0.014,0,0.014,2.12,-0.16,2.1260291625,2.164,-0.11,2.166793945,0.014,0,0.014,2.15,-0.11,2.1528121144
2020-03-27 01:30:00,2.0645,-0.14,2.0692414673,0.044500000000000005,0,0.044500000000000005,2.02,-0.14,2.0248456731,2.0945,-0.14,2.0991737065,0.044500000000000005,0,0.044500000000000005,2.05,-0.14,2.0547749268
2020-03-27 02:00:00,1.9325,-0.14,1.9375645151,0.0625,0,0.0625,1.87,-0.14,1.8752333187999999,1.9625,-0.14,1.9674872935,0.0625,0,0.0625,1.9,-0.14,1.9051509127
2020-03-27 02:30:00,1.9035000000000002,-0.14,1.9086414671,0.043500000000000004,0,0.043500000000000004,1.8599999999999999,-0.14,1.8652613758,1.9335,-0.14,1.9385619025,0.043500000000000004,0,0.043500000000000004,1.8900000000000001,-0.14,1.8951780919
2020-03-27 03:00:00,1.891,-0.14,1.8961753611,0.001,0,0.001,1.8900000000000001,-0.14,1.8951780919,1.921,-0.14,1.9260947536000002,0.001,0,0.001,1.92,-0.14,1.9250974001
2020-03-27 03:30:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-03-27 04:00:00,1.8250000000000002,-0.2,1.8359261968,0.005,0,0.005,1.82,-0.2,1.8309560344,1.865,-0.07,1.8663132106,0.005,0,0.005,1.8599999999999999,-0.07,1.8613167382
2020-03-27 04:30:00,1.7745000000000002,-0.14,1.7800141151000002,0.0345,0,0.0345,1.74,-0.14,1.7456230979,1.8045,-0.14,1.8099227193,0.0345,0,0.0345,1.77,-0.14,1.7755280905
2020-03-27 05:00:00,1.7155,-0.14,1.7212031402,0.0555,0,0.0555,1.6600000000000001,-0.14,1.6658931538,1.7455,-0.14,1.7511054366,0.0555,0,0.0555,1.69,-0.14,1.695788902
2020-03-27 05:30:00,1.7225000000000001,-0.14,1.7281800398,0.0325,0,0.0325,1.69,-0.14,1.695788902,1.7625000000000002,-0.14,1.7680515405000001,0.0325,0,0.0325,1.73,-0.14,1.7356554958000001
2020-03-27 06:00:00,1.8195000000000001,-0.14,1.8248781466000001,0.029500000000000002,0,0.029500000000000002,1.79,-0.14,1.7954665132,1.8495,-0.14,1.8547911608,0.029500000000000002,0,0.029500000000000002,1.82,-0.14,1.8253766735
2020-03-27 06:30:00,1.928,-0.47000000000000003,1.9844606320000002,0.038,0,0.038,1.8900000000000001,-0.47000000000000003,1.9475625792,2.018,0.44,2.0654113392,0.038,0,0.038,1.98,0.44,2.0282997806
2020-03-27 07:00:00,2.0105,-0.45,2.0602451917,0.07050000000000001,0,0.07050000000000001,1.94,-0.45,1.9915069671,2.1205,0.46,2.1698203267,0.07050000000000001,0,0.07050000000000001,2.05,0.46,2.1009759637
