Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 07:30:00,1.9035000000000002,-0.48,1.9630874280000001,0.14350000000000002,0,0.14350000000000002,1.76,-0.48,1.8242806802,2.0035,0.44,2.0512465113,0.14350000000000002,0,0.14350000000000002,1.8599999999999999,0.44,1.9113346123000001
2020-03-27 08:00:00,1.8780000000000001,-0.44,1.9288556193000002,0.258,0,0.258,1.62,-0.44,1.6786899654,1.968,0.47000000000000003,2.0233447556,0.258,0,0.258,1.71,0.47000000000000003,1.7734147851
2020-03-27 08:30:00,1.999,0.0,1.999,0.289,0,0.289,1.71,0.0,1.71,2.039,0.0,2.039,0.289,0,0.289,1.75,0.0,1.75
2020-03-27 09:00:00,1.907,0.15,1.9128902216,0.527,0,0.527,1.38,0.15,1.3881282362,1.937,0.13,1.9413575147,0.527,0,0.527,1.4100000000000001,0.13,1.4159802259
2020-03-27 09:30:00,1.788,0.14,1.7934726092000002,0.678,0,0.678,1.11,0.14,1.1187939935,1.828,0.13,1.8326167084,0.678,0,0.678,1.15,0.13,1.1573245007
2020-03-27 10:00:00,1.7185000000000001,0.14,1.7241932171,0.7785000000000001,0,0.7785000000000001,0.9400000000000001,0.14,0.9503683496,1.7485,0.13,1.7533260535,0.7785000000000001,0,0.7785000000000001,0.97,0.13,0.9786725704
2020-03-27 10:30:00,1.6545,0.15,1.6612857220000001,0.8645,0,0.8645,0.79,0.15,0.8041144197000001,1.6945000000000001,0.13,1.6994794056,0.8645,0,0.8645,0.8300000000000001,0.13,0.8401190392000001
2020-03-27 11:00:00,1.5835,0.15,1.5905886489,0.9635,0,0.9635,0.62,0.15,0.6378871374,1.6135000000000002,0.15,1.6204574200000001,0.9635,0,0.9635,0.65,0.15,0.6670832032
2020-03-27 11:30:00,1.5335,0.14,1.5398773490000002,0.9935,0,0.9935,0.54,0.14,0.5578530272000001,1.5735000000000001,0.13,1.578861061,0.9935,0,0.9935,0.58,0.13,0.5943904441
2020-03-27 12:00:00,1.49,0.14,1.4965627284,1.02,0,1.02,0.47000000000000003,0.14,0.4904079934,1.53,0.13,1.5355129436000001,1.02,0,1.02,0.51,0.13,0.5263078947000001
2020-03-27 12:30:00,1.484,0.14,1.4905891453,1.014,0,1.014,0.47000000000000003,0.14,0.4904079934,1.524,0.13,1.5295345697,1.014,0,1.014,0.51,0.13,0.5263078947000001
2020-03-27 13:00:00,1.462,0.14,1.4686878497,0.992,0,0.992,0.47000000000000003,0.14,0.4904079934,1.502,0.13,1.5076153356000002,0.992,0,0.992,0.51,0.13,0.5263078947000001
2020-03-27 13:30:00,1.3975,0.02,1.3976431054,0.9775,0,0.9775,0.42,0.02,0.4204759208,1.4375,0.21,1.4527581526,0.9775,0,0.9775,0.46,0.21,0.5056678752
2020-03-27 14:00:00,1.3125,-0.33,1.3533500102,0.9725,0,0.9725,0.34,-0.33,0.47381430960000004,1.3725,0.43,1.4382823958,0.9725,0,0.9725,0.4,0.43,0.5872818744
2020-03-27 14:30:00,1.2429999999999999,-0.42,1.3120400146,0.903,0,0.903,0.34,-0.42,0.5403702434000001,1.343,0.44,1.4132406023000001,0.903,0,0.903,0.44,0.44,0.6222539674
2020-03-27 15:00:00,1.2745,-0.42,1.341920359,0.8245,0,0.8245,0.45,-0.42,0.6155485359,1.3245,0.44,1.3956719708,0.8245,0,0.8245,0.5,0.44,0.6660330322
2020-03-27 15:30:00,1.4060000000000001,0.0,1.4060000000000001,0.706,0,0.706,0.7000000000000001,0.0,0.7000000000000001,1.446,0.0,1.446,0.706,0,0.706,0.74,0.0,0.74
2020-03-27 16:00:00,1.5685,0.0,1.5685,0.5885,0,0.5885,0.98,0.0,0.98,1.5985,0.0,1.5985,0.5885,0,0.5885,1.01,0.0,1.01
2020-03-27 16:30:00,1.7189999999999999,0.0,1.7189999999999999,0.46900000000000003,0,0.46900000000000003,1.25,0.0,1.25,1.759,0.0,1.759,0.46900000000000003,0,0.46900000000000003,1.29,0.0,1.29
2020-03-27 17:00:00,1.98,-0.43,2.0261539922,0.35000000000000003,0,0.35000000000000003,1.63,-0.43,1.6857639218,2.02,0.47000000000000003,2.0739575695,0.35000000000000003,0,0.35000000000000003,1.67,0.47000000000000003,1.7348775173000002
2020-03-27 17:30:00,2.2045,-0.14,2.2089409793,0.23450000000000001,0,0.23450000000000001,1.97,-0.14,1.9749683542,2.2345,-0.14,2.238881473,0.23450000000000001,0,0.23450000000000001,2.0,-0.14,2.0048940122
2020-03-27 18:00:00,2.3755,-0.14,2.3796218712,0.1255,0,0.1255,2.25,-0.14,2.2543513479,2.4055,-0.14,2.409570553,0.1255,0,0.1255,2.2800000000000002,-0.14,2.2842942017
2020-03-27 18:30:00,2.446,-0.14,2.4500032653,0.076,0,0.076,2.37,-0.14,2.3741314201,2.476,-0.14,2.4799548383,0.076,0,0.076,2.4,-0.14,2.4040798656
2020-03-27 19:00:00,2.4345,-0.14,2.4385221447,0.044500000000000005,0,0.044500000000000005,2.39,-0.14,2.394096907,2.4645,-0.14,2.468473263,0.044500000000000005,0,0.044500000000000005,2.42,-0.14,2.4240462042
2020-03-27 19:30:00,2.432,-0.15,2.4366214314,0.022,0,0.022,2.41,-0.15,2.4146635376,2.462,-0.15,2.4665652231,0.022,0,0.022,2.44,-0.15,2.4446063078
2020-03-27 20:00:00,2.3305,-0.15,2.3353223011,0.0105,0,0.0105,2.32,-0.15,2.3248440808,2.3605,-0.15,2.3652611378,0.0105,0,0.0105,2.35,-0.15,2.3547823679
2020-03-27 20:30:00,2.195,-0.18,2.2023680437,0.015,0,0.015,2.18,-0.18,2.1874185699,2.225,-0.13,2.2287945172,0.015,0,0.015,2.21,-0.13,2.2138202276
2020-03-27 21:00:00,2.0225,-0.18,2.0304940901,0.0025,0,0.0025,2.02,-0.18,2.0280039448,2.0525,-0.19,2.061275394,0.0025,0,0.0025,2.05,-0.19,2.0587860501
2020-03-27 21:30:00,1.853,-0.16,1.8598948895,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,-0.16,1.8469434209000002,1.883,-0.16,1.8897854376,0.013000000000000001,0,0.013000000000000001,1.87,-0.16,1.8768324379
2020-03-27 22:00:00,1.7295,-0.16,1.736885215,0.0195,0,0.0195,1.71,-0.16,1.7174690681,1.7595,-0.17,1.767693483,0.0195,0,0.0195,1.74,-0.17,1.7482848737999999
2020-03-27 22:30:00,1.6395,-0.16,1.6472887573000001,0.0095,0,0.0095,1.63,-0.16,1.6378339354,1.6695,-0.17,1.6781329655000001,0.0095,0,0.0095,1.6600000000000001,-0.17,1.6686821147000002
2020-03-27 23:00:00,1.6735,-0.16,1.6811312412000001,0.0135,0,0.0135,1.6600000000000001,-0.16,1.6676930173,1.7135,-0.16,1.7209538779,0.0135,0,0.0135,1.7000000000000002,-0.16,1.7075128111
2020-03-27 23:30:00,1.6385,-0.16,1.6462934884,0.0085,0,0.0085,1.63,-0.16,1.6378339354,1.6684999999999999,-0.17,1.677138113,0.0085,0,0.0085,1.6600000000000001,-0.17,1.6686821147000002
2020-03-28 00:00:00,1.6345,-0.16,1.6423124703,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.16,1.6378339354,1.6644999999999999,-0.16,1.6721723147,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.16,1.6676930173
2020-03-28 00:30:00,2.047,-0.36,2.0784150211,0.007,0,0.007,2.04,-0.36,2.0715211802,2.087,0.13,2.0910449541,0.007,0,0.007,2.08,0.13,2.0840585404
2020-03-28 01:00:00,2.155,-0.25,2.169452696,0.005,0,0.005,2.15,-0.25,2.1644860822,2.195,0.0,2.195,0.005,0,0.005,2.19,0.0,2.19
2020-03-28 01:30:00,2.1165,-0.14,2.121125232,0.036500000000000005,0,0.036500000000000005,2.08,-0.14,2.0847062143,2.1465,-0.14,2.1510607267,0.036500000000000005,0,0.036500000000000005,2.11,-0.14,2.1146394492
2020-03-28 02:00:00,1.998,-0.14,2.0028988991,0.038,0,0.038,1.96,-0.14,1.9649936387,2.028,-0.14,2.0328266035,0.038,0,0.038,1.99,-0.14,1.9949185447
2020-03-28 02:30:00,1.9355,-0.29,1.9571050687,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.29,1.9516659550000002,1.9855,0.03,1.9857266302,0.0055000000000000005,0,0.0055000000000000005,1.98,0.03,1.9802272597
2020-03-28 03:00:00,1.8815,-0.14,1.8867014205000001,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.14,1.8652613758,1.9215,-0.14,1.9265934314000002,0.021500000000000002,0,0.021500000000000002,1.9,-0.14,1.9051509127
2020-03-28 03:30:00,1.8185,-0.14,1.8238810954,0.0785,0,0.0785,1.74,-0.14,1.7456230979,1.8485,-0.14,1.853794015,0.0785,0,0.0785,1.77,-0.14,1.7755280905
2020-03-28 04:00:00,1.8455,-0.14,1.8508025961999999,0.035500000000000004,0,0.035500000000000004,1.81,-0.14,1.8154062906,1.8755000000000002,-0.14,1.8807180145,0.035500000000000004,0,0.035500000000000004,1.8399999999999999,-0.14,1.8453184007
2020-03-28 04:30:00,1.7325,-0.14,1.7381473614,0.0125,0,0.0125,1.72,-0.14,1.7256882685,1.7625000000000002,-0.14,1.7680515405000001,0.0125,0,0.0125,1.75,-0.14,1.7555910686
2020-03-28 05:00:00,1.6840000000000002,-0.14,1.6898094567,0.004,0,0.004,1.6800000000000002,-0.14,1.685823241,1.724,-0.14,1.729675114,0.004,0,0.004,1.72,-0.14,1.7256882685
2020-03-28 05:30:00,1.6745,-0.14,1.6803423014,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.14,1.6758579892,1.7045,-0.14,1.7102398224000002,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,-0.14,1.7057549648
2020-03-28 06:00:00,1.7275,-0.14,1.7331636536000001,0.007500000000000001,0,0.007500000000000001,1.72,-0.14,1.7256882685,1.7675,-0.14,1.7730358851,0.007500000000000001,0,0.007500000000000001,1.76,-0.14,1.7655594014
2020-03-28 06:30:00,1.8599999999999999,-0.14,1.8652613758,0.03,0,0.03,1.83,-0.14,1.8353473786,1.8900000000000001,-0.14,1.8951780919,0.03,0,0.03,1.8599999999999999,-0.14,1.8652613758
2020-03-28 07:00:00,1.8625,-0.14,1.8677543334000002,0.0625,0,0.0625,1.8,-0.14,1.8054362354,1.8925,-0.14,1.8976712703,0.0625,0,0.0625,1.83,-0.14,1.8353473786
2020-03-28 07:30:00,1.791,0.0,1.791,0.131,0,0.131,1.6600000000000001,0.0,1.6600000000000001,1.831,0.0,1.831,0.131,0,0.131,1.7000000000000002,0.0,1.7000000000000002
2020-03-28 08:00:00,1.7105000000000001,0.0,1.7105000000000001,0.2505,0,0.2505,1.46,0.0,1.46,1.7405,0.0,1.7405,0.2505,0,0.2505,1.49,0.0,1.49
2020-03-28 08:30:00,1.6920000000000002,0.0,1.6920000000000002,0.422,0,0.422,1.27,0.0,1.27,1.722,0.0,1.722,0.422,0,0.422,1.3,0.0,1.3
2020-03-28 09:00:00,1.6235,0.0,1.6235,0.5335,0,0.5335,1.09,0.0,1.09,1.6635,0.0,1.6635,0.5335,0,0.5335,1.13,0.0,1.13
2020-03-28 09:30:00,1.6125,0.0,1.6125,0.5025000000000001,0,0.5025000000000001,1.11,0.0,1.11,1.6425,-0.14,1.6484557167,0.5025000000000001,0,0.5025000000000001,1.1400000000000001,-0.14,1.1485643212
2020-03-28 10:00:00,1.624,0.0,1.624,0.734,0,0.734,0.89,0.0,0.89,1.6640000000000001,0.13,1.6690703999999998,0.734,0,0.734,0.93,0.13,0.9390420651
2020-03-28 10:30:00,1.5710000000000002,0.14,1.5772257289,0.871,0,0.871,0.7000000000000001,0.14,0.7138627319,1.601,0.13,1.60626928,0.871,0,0.871,0.73,0.13,0.7414849965
2020-03-28 11:00:00,1.549,0.14,1.5553137947,1.069,0,1.069,0.48,0.14,0.5,1.589,0.13,1.5943089412,1.069,0,1.069,0.52,0.13,0.5360037313
2020-03-28 11:30:00,1.459,0.14,1.4657015385,1.089,0,1.089,0.37,0.14,0.3956008089,1.499,0.13,1.5046265317,1.089,0,1.089,0.41000000000000003,0.13,0.43011626340000003
2020-03-28 12:00:00,1.4045,0.14,1.4114603253,1.1745,0,1.1745,0.23,0.14,0.2692582404,1.4344999999999999,0.13,1.4403785092999999,1.1745,0,1.1745,0.26,0.13,0.2906888371
2020-03-28 12:30:00,1.4105,0.14,1.4174308625,1.2205,0,1.2205,0.19,0.14,0.2360084744,1.4505,0.13,1.4563139256,1.2205,0,1.2205,0.23,0.13,0.2641968963
2020-03-28 13:00:00,1.4245,0.14,1.4313630741,1.2045,0,1.2045,0.22,0.14,0.2607680962,1.4545,0.13,1.4602980004,1.2045,0,1.2045,0.25,0.13,0.2817800561
2020-03-28 13:30:00,1.4,0.14,1.406982587,1.18,0,1.18,0.22,0.14,0.2607680962,1.43,0.13,1.4358969322,1.18,0,1.18,0.25,0.13,0.2817800561
2020-03-28 14:00:00,1.358,-0.49,1.4436980294000001,1.138,0,1.138,0.22,-0.49,0.5371219601,1.3980000000000001,0.44,1.4656070415,1.138,0,1.138,0.26,0.44,0.5110772936
2020-03-28 14:30:00,1.2935,-0.49,1.3832000036,1.0635,0,1.0635,0.23,-0.49,0.5412947441,1.3835,0.44,1.4517824389,1.0635,0,1.0635,0.32,0.44,0.5440588203
2020-03-28 15:00:00,1.3045,-0.49,1.3934921062,1.0145,0,1.0145,0.29,-0.49,0.5693856338000001,1.3545,0.44,1.4241735323,1.0145,0,1.0145,0.34,0.44,0.556057551
2020-03-28 15:30:00,1.4425,0.0,1.4425,0.9225000000000001,0,0.9225000000000001,0.52,0.0,0.52,1.4725000000000001,0.0,1.4725000000000001,0.9225000000000001,0,0.9225000000000001,0.55,0.0,0.55
2020-03-28 16:00:00,1.5310000000000001,0.13,1.5365093557,0.801,0,0.801,0.73,0.13,0.7414849965,1.561,0.13,1.5664038432,0.801,0,0.801,0.76,0.13,0.7710382610000001
2020-03-28 16:30:00,1.7285,-0.46,1.7886621397,0.6785,0,0.6785,1.05,-0.46,1.1463420083,1.8085,0.43,1.8589169562,0.6785,0,0.6785,1.13,0.43,1.2090492132
2020-03-28 17:00:00,1.963,-0.48,2.0208337388,0.543,0,0.543,1.42,-0.48,1.4989329538,2.023,0.43,2.0681946233,0.543,0,0.543,1.48,0.43,1.5412008305
2020-03-28 17:30:00,2.2185,-0.47000000000000003,2.2677394581,0.3985,0,0.3985,1.82,-0.47000000000000003,1.879707424,2.3285,0.46,2.3735021066,0.3985,0,0.3985,1.9300000000000002,0.46,1.984061491
2020-03-28 18:00:00,2.473,-0.47000000000000003,2.5172661758,0.253,0,0.253,2.22,-0.47000000000000003,2.2692069099,2.523,0.36,2.5485542961,0.253,0,0.253,2.27,0.36,2.2983689869
2020-03-28 18:30:00,2.465,-0.14,2.4689724583,0.145,0,0.145,2.32,-0.14,2.3242202994,2.495,-0.15,2.499504951,0.145,0,0.145,2.35,-0.15,2.3547823679
2020-03-28 19:00:00,2.427,-0.15,2.4316309342,0.197,0,0.197,2.23,-0.15,2.2350391495,2.457,-0.15,2.4615744961,0.197,0,0.197,2.26,-0.15,2.264972406
2020-03-28 19:30:00,2.473,-0.15,2.4775449542,0.133,0,0.133,2.34,-0.15,2.3448027636,2.503,-0.15,2.5074905782,0.133,0,0.133,2.37,-0.15,2.3747420913
2020-03-28 20:00:00,2.3135,-0.15,2.3183576622,0.07350000000000001,0,0.07350000000000001,2.24,-0.15,2.2450167037,2.3435,-0.16,2.3489555658,0.07350000000000001,0,0.07350000000000001,2.27,-0.16,2.2756317804
2020-03-28 20:30:00,2.1725,-0.2,2.1816865609000002,0.052500000000000005,0,0.052500000000000005,2.12,-0.2,2.1294130647,2.2025,-0.16,2.2083039306,0.052500000000000005,0,0.052500000000000005,2.15,-0.16,2.1559452683
2020-03-28 21:00:00,1.9885000000000002,-0.18,1.9966302237,0.0785,0,0.0785,1.9100000000000001,-0.18,1.9184629264000002,2.0185,-0.18,2.0265098692,0.0785,0,0.0785,1.94,-0.18,1.9483326205
2020-03-28 21:30:00,1.903,-0.16,1.9097143765000002,0.093,0,0.093,1.81,-0.16,1.8170580618,1.933,-0.17,1.9404610277,0.093,0,0.093,1.8399999999999999,-0.17,1.8478365729
2020-03-28 22:00:00,1.8755000000000002,-0.15,1.8814888387000002,0.10550000000000001,0,0.10550000000000001,1.77,-0.15,1.7763445612000002,1.9055,-0.16,1.9122055983,0.10550000000000001,0,0.10550000000000001,1.8,-0.16,1.8070971196999999
2020-03-28 22:30:00,1.8305,-0.17,1.8383770696,0.1405,0,0.1405,1.69,-0.17,1.6985287751,1.8605,-0.18,1.8691870559,0.1405,0,0.1405,1.72,-0.18,1.7293929571
2020-03-28 23:00:00,1.7435,-0.15,1.7499406418999999,0.12350000000000001,0,0.12350000000000001,1.62,-0.15,1.6269296236000002,1.7835,-0.16,1.7906625171,0.12350000000000001,0,0.12350000000000001,1.6600000000000001,-0.16,1.6676930173
2020-03-28 23:30:00,1.6665,-0.15,1.6732370573000002,0.1165,0,0.1165,1.55,-0.15,1.5572411501999999,1.6965,-0.16,1.7040282421000001,0.1165,0,0.1165,1.58,-0.16,1.5880806025
2020-03-29 00:00:00,1.5275,-0.15,1.5348473051,0.1275,0,0.1275,1.4,-0.15,1.408012784,1.5675,-0.15,1.5746606777,0.1275,0,0.1275,1.44,-0.15,1.4477914214
2020-03-29 00:30:00,1.8985,-0.14,1.9036549714,0.1285,0,0.1285,1.77,-0.14,1.7755280905,1.9285,-0.15,1.934324753,0.1285,0,0.1285,1.8,-0.15,1.8062391868
2020-03-29 01:00:00,2.076,-0.34,2.1036577668,0.08600000000000001,0,0.08600000000000001,1.99,-0.34,2.0188362985,2.146,0.08,2.1474906286,0.08600000000000001,0,0.08600000000000001,2.06,0.08,2.0615528128
2020-03-29 01:30:00,0.17450000000000002,-0.003,0.1745257861,0.17750000000000002,0,0.17750000000000002,-0.003,-0.003,0.0042426407000000005,0.17450000000000002,-0.003,0.1745257861,0.17750000000000002,0,0.17750000000000002,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:00:00,0.17450000000000002,-0.003,0.1745257861,0.17750000000000002,0,0.17750000000000002,-0.003,-0.003,0.0042426407000000005,0.17450000000000002,-0.003,0.1745257861,0.17750000000000002,0,0.17750000000000002,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:30:00,2.0835,-0.14,2.0881983263,0.1135,0,0.1135,1.97,-0.14,1.9749683542,2.1135,-0.14,2.118131783,0.1135,0,0.1135,2.0,-0.14,2.0048940122
2020-03-29 03:00:00,1.9585,-0.14,1.9634974535,0.08850000000000001,0,0.08850000000000001,1.87,-0.14,1.8752333187999999,1.9885000000000002,-0.14,1.9934222458000002,0.08850000000000001,0,0.08850000000000001,1.9,-0.14,1.9051509127
2020-03-29 03:30:00,1.936,-0.14,1.9410553830000001,0.076,0,0.076,1.8599999999999999,-0.14,1.8652613758,1.966,-0.14,1.9709784371999999,0.076,0,0.076,1.8900000000000001,-0.14,1.8951780919
2020-03-29 04:00:00,1.9495,-0.14,1.9545204655,0.0395,0,0.0395,1.9100000000000001,-0.14,1.9151240169000001,1.9795,-0.14,1.9844445696,0.0395,0,0.0395,1.94,-0.14,1.9450449866000001
2020-03-29 04:30:00,1.9165,-0.14,1.9216066845,0.0765,0,0.0765,1.8399999999999999,-0.14,1.8453184007,1.9365,-0.14,1.9415540811,0.0765,0,0.0765,1.8599999999999999,-0.14,1.8652613758
2020-03-29 05:00:00,1.9125,-0.22,1.9251120097,0.1125,0,0.1125,1.8,-0.22,1.8133946068,1.9525000000000001,-0.02,1.9526024301,0.1125,0,0.1125,1.8399999999999999,-0.02,1.8401086924
2020-03-29 05:30:00,1.749,-0.22,1.762782176,0.049,0,0.049,1.7000000000000002,-0.22,1.714176187,1.779,-0.08,1.7807978548999999,0.049,0,0.049,1.73,-0.08,1.7318487232000002
2020-03-29 06:00:00,1.7365,-0.14,1.7421343948999999,0.0565,0,0.0565,1.6800000000000002,-0.14,1.685823241,1.7765,-0.14,1.7820079265,0.0565,0,0.0565,1.72,-0.14,1.7256882685
2020-03-29 06:30:00,1.845,-0.14,1.8503040291000001,0.105,0,0.105,1.74,-0.14,1.7456230979,1.875,-0.14,1.8802194021,0.105,0,0.105,1.77,-0.14,1.7755280905
2020-03-29 07:00:00,1.8605,-0.14,1.8657599658000001,0.1405,0,0.1405,1.72,-0.14,1.7256882685,1.9005,-0.14,1.9056495612000002,0.1405,0,0.1405,1.76,-0.14,1.7655594014
2020-03-29 07:30:00,1.8835000000000002,-0.14,1.8886959125,0.21350000000000002,0,0.21350000000000002,1.67,-0.14,1.6758579892,1.9235000000000002,-0.14,1.9285881494,0.21350000000000002,0,0.21350000000000002,1.71,-0.14,1.7157214226000002
2020-03-29 08:00:00,2.051,-0.14,2.0557726042,0.41100000000000003,0,0.41100000000000003,1.6400000000000001,-0.14,1.6459647627,2.081,-0.14,2.0857039579,0.41100000000000003,0,0.41100000000000003,1.67,-0.14,1.6758579892
2020-03-29 08:30:00,2.0815,-0.14,2.0862028305,0.5915,0,0.5915,1.49,-0.14,1.4965627284,2.1115,-0.14,2.1161361606,0.5915,0,0.5915,1.52,-0.14,1.5264337522
2020-03-29 09:00:00,1.953,0.0,1.953,0.793,0,0.793,1.16,0.0,1.16,1.983,-0.14,1.9879358642,0.793,0,0.793,1.19,-0.14,1.1982069938
2020-03-29 09:30:00,1.7895,-0.14,1.7949680359,0.8295,0,0.8295,0.96,-0.14,0.9701546269,1.8295,-0.14,1.8348488357,0.8295,0,0.8295,1.0,-0.14,1.0097524449
2020-03-29 10:00:00,1.8155000000000001,0.0,1.8155000000000001,1.0455,0,1.0455,0.77,0.0,0.77,1.8555000000000001,0.0,1.8555000000000001,1.0455,0,1.0455,0.81,0.0,0.81
2020-03-29 10:30:00,1.7785000000000002,-0.14,1.7840017517,0.9485,0,0.9485,0.8300000000000001,-0.14,0.8417244205000001,1.8185,-0.14,1.8238810954,0.9485,0,0.9485,0.87,-0.14,0.8811923740000001
2020-03-29 11:00:00,1.7455,0.0,1.7455,1.1755,0,1.1755,0.5700000000000001,0.0,0.5700000000000001,1.7755,0.0,1.7755,1.1755,0,1.1755,0.6000000000000001,0.0,0.6000000000000001
2020-03-29 11:30:00,1.8595000000000002,-0.14,1.8647627865,1.1395,0,1.1395,0.72,-0.14,0.7334848328,1.8895,-0.14,1.8946794584000002,1.1395,0,1.1395,0.75,-0.14,0.7629547824
2020-03-29 12:00:00,1.6099999999999999,-0.14,1.6160754932999999,1.16,0,1.16,0.45,-0.14,0.4712748667,1.65,-0.14,1.6559287424,1.16,0,1.16,0.49,-0.14,0.5096076922
2020-03-29 12:30:00,1.7429999999999999,0.0,1.7429999999999999,1.2530000000000001,0,1.2530000000000001,0.49,0.0,0.49,1.783,-0.14,1.7884879088,1.2530000000000001,0,1.2530000000000001,0.53,-0.14,0.5481788029
2020-03-29 13:00:00,1.7025000000000001,0.13,1.7074560756000001,1.2825,0,1.2825,0.42,0.13,0.4396589587,1.7325,0.13,1.7373704988,1.2825,0,1.2825,0.45,0.13,0.46840153710000004
2020-03-29 13:30:00,1.5455,0.13,1.5509578492,1.2555,0,1.2555,0.29,0.13,0.3178049716,1.5855000000000001,0.13,1.5908206216,1.2555,0,1.2555,0.33,0.13,0.354682957
2020-03-29 14:00:00,1.376,0.13,1.3821273458,1.226,0,1.226,0.15,0.13,0.1984943324,1.396,0.13,1.4020399424,1.226,0,1.226,0.17,0.13,0.2140093456
2020-03-29 14:30:00,1.2895,0.13,1.2960363614000001,1.1395,0,1.1395,0.15,0.13,0.1984943324,1.3094999999999999,0.13,1.3159370236,1.1395,0,1.1395,0.17,0.13,0.2140093456
2020-03-29 15:00:00,1.3005,0.13,1.3069813503,1.0905,0,1.0905,0.21,0.13,0.24698178070000001,1.3205,0.0,1.3205,1.0905,0,1.0905,0.23,0.0,0.23
2020-03-29 15:30:00,1.3645,0.13,1.3706787552,0.9845,0,0.9845,0.38,0.13,0.4016217126,1.4045,0.13,1.4105035448,0.9845,0,0.9845,0.42,0.13,0.4396589587
2020-03-29 16:00:00,1.3415,0.13,1.3477842001,0.8815000000000001,0,0.8815000000000001,0.46,0.13,0.4780167361,1.3815,0.13,1.3876030592,0.8815000000000001,0,0.8815000000000001,0.5,0.13,0.5166236541
2020-03-29 16:30:00,1.4765000000000001,-0.41000000000000003,1.5323681836,0.7565000000000001,0,0.7565000000000001,0.72,-0.41000000000000003,0.8285529555000001,1.5365,0.48,1.6097304899,0.7565000000000001,0,0.7565000000000001,0.78,0.48,0.9158602513
2020-03-29 17:00:00,1.538,-0.44,1.5997012221,0.598,0,0.598,0.9400000000000001,-0.44,1.0378824596,1.638,0.48,1.7068813667,0.598,0,0.598,1.04,0.48,1.1454256851
2020-03-29 17:30:00,1.7715,-0.47000000000000003,1.8327881083,0.4615,0,0.4615,1.31,-0.47000000000000003,1.3917614738,1.8815,0.44,1.9322635043,0.4615,0,0.4615,1.42,0.44,1.4866068747
2020-03-29 18:00:00,1.8925,-0.48,1.9524231739000002,0.3125,0,0.3125,1.58,-0.48,1.6513025162,2.0025,0.42,2.0460709299,0.3125,0,0.3125,1.69,0.42,1.7414074767
2020-03-29 18:30:00,1.933,-0.51,1.9991470681,0.213,0,0.213,1.72,-0.51,1.7940178371000002,2.043,0.4,2.0817898549,0.213,0,0.213,1.83,0.4,1.8732058082
2020-03-29 19:00:00,2.054,-0.48,2.1093401812,0.17400000000000002,0,0.17400000000000002,1.88,-0.48,1.9403092537000002,2.154,0.28,2.1721224643,0.17400000000000002,0,0.17400000000000002,1.98,0.28,1.9996999775000002
2020-03-29 19:30:00,2.13,-0.15,2.1352751578999998,0.14,0,0.14,1.99,-0.15,1.9956452591,2.16,-0.16,2.1659178193,0.14,0,0.14,2.02,-0.16,2.0263267259
2020-03-29 20:00:00,2.068,-0.35000000000000003,2.0974088776,0.138,0,0.138,1.9300000000000002,-0.35000000000000003,1.9614790337999999,2.138,0.08,2.1394962024,0.138,0,0.138,2.0,0.08,2.0015993605
2020-03-29 20:30:00,2.1755,-0.19,2.1837811818,0.1555,0,0.1555,2.02,-0.19,2.0289159667,2.2055,-0.13,2.2093280087,0.1555,0,0.1555,2.05,-0.13,2.0541178155
2020-03-29 21:00:00,2.062,-0.22,2.0737029681,0.122,0,0.122,1.94,-0.22,1.9524343779,2.092,-0.16,2.0981096254,0.122,0,0.122,1.97,-0.16,1.9764867821
2020-03-29 21:30:00,1.9,-0.18,1.9085072700999999,0.04,0,0.04,1.8599999999999999,-0.18,1.8686893803,1.9300000000000002,-0.18,1.9383756086,0.04,0,0.04,1.8900000000000001,-0.18,1.8985520799
2020-03-29 22:00:00,1.748,-0.19,1.7582957658,0.048,0,0.048,1.7000000000000002,-0.19,1.7105846954000001,1.778,-0.2,1.7892132349,0.048,0,0.048,1.73,-0.2,1.7415223226
2020-03-29 22:30:00,1.7069999999999999,-0.19,1.717541557,0.037,0,0.037,1.67,-0.19,1.6807736314000001,1.7469999999999999,-0.2,1.7584109304000002,0.037,0,0.037,1.71,-0.2,1.7216561794
2020-03-29 23:00:00,1.689,-0.16,1.6965615226000001,0.019,0,0.019,1.67,-0.16,1.677647162,1.729,-0.17,1.7373373305,0.019,0,0.019,1.71,-0.17,1.7184295156
2020-03-29 23:30:00,1.639,-0.16,1.6467911222,0.019,0,0.019,1.62,-0.16,1.6278820596,1.669,-0.17,1.6776355385000001,0.019,0,0.019,1.65,-0.17,1.6587344573
2020-03-30 00:00:00,1.569,-0.16,1.577136963,0.019,0,0.019,1.55,-0.16,1.5582361824,1.599,-0.17,1.6080115048999999,0.019,0,0.019,1.58,-0.17,1.5891192529
2020-03-30 00:30:00,1.6440000000000001,-0.14,1.6499503023000002,0.084,0,0.084,1.56,-0.14,1.5662694531999999,1.6840000000000002,-0.14,1.6898094567,0.084,0,0.084,1.6,-0.14,1.606113321
2020-03-30 01:00:00,1.5255,-0.14,1.5319106534,0.0655,0,0.0655,1.46,-0.14,1.4666969694,1.5554999999999999,-0.14,1.5617875176,0.0655,0,0.0655,1.49,-0.14,1.4965627284
2020-03-30 01:30:00,1.8765,-0.22,1.8893523361,0.0565,0,0.0565,1.82,-0.22,1.8332484829,1.9264999999999999,-0.04,1.9269152161,0.0565,0,0.0565,1.87,-0.04,1.8704277586
2020-03-30 02:00:00,2.106,-0.14,2.1106482417,0.006,0,0.006,2.1,-0.14,2.104661493,2.136,-0.15,2.1412603765,0.006,0,0.006,2.13,-0.15,2.1352751578999998
2020-03-30 02:30:00,2.118,-0.37,2.1500753475,0.028,0,0.028,2.09,-0.37,2.1224985277,2.188,0.15,2.1931356547,0.028,0,0.028,2.16,0.15,2.1652020691000002
2020-03-30 03:00:00,2.0515,-0.43,2.0960802108,0.021500000000000002,0,0.021500000000000002,2.03,-0.43,2.0750421682,2.1315,0.22,2.1428234295,0.021500000000000002,0,0.021500000000000002,2.11,0.22,2.1214381914000002
2020-03-30 03:30:00,1.9855,-0.16,1.9919363067,0.0555,0,0.0555,1.9300000000000002,-0.16,1.9366207682,2.0155,-0.17,2.0226567306,0.0555,0,0.0555,1.96,-0.17,1.9673586353
2020-03-30 04:00:00,2.0225,-0.14,2.0273396977,0.0625,0,0.0625,1.96,-0.14,1.9649936387,2.0525,-0.14,2.0572691243,0.0625,0,0.0625,1.99,-0.14,1.9949185447
2020-03-30 04:30:00,1.9425,-0.14,1.9475385105,0.052500000000000005,0,0.052500000000000005,1.8900000000000001,-0.14,1.8951780919,1.9725000000000001,-0.14,1.977462073,0.052500000000000005,0,0.052500000000000005,1.92,-0.14,1.9250974001
2020-03-30 05:00:00,1.888,-0.14,1.8931835622,0.088,0,0.088,1.8,-0.14,1.8054362354,1.9180000000000001,-0.14,1.9231027014,0.088,0,0.088,1.83,-0.14,1.8353473786
2020-03-30 05:30:00,1.88,-0.14,1.8852055591,0.1,0,0.1,1.78,-0.14,1.7854971297,1.9100000000000001,-0.14,1.9151240169000001,0.1,0,0.1,1.81,-0.14,1.8154062906
2020-03-30 06:00:00,1.8945,-0.14,1.8996658259,0.0845,0,0.0845,1.81,-0.14,1.8154062906,1.9245,-0.14,1.9295855125,0.0845,0,0.0845,1.8399999999999999,-0.14,1.8453184007
2020-03-30 06:30:00,1.9689999999999999,-0.47000000000000003,2.0243174158,0.049,0,0.049,1.92,-0.47000000000000003,1.9766891511,2.079,0.43,2.1230028262,0.049,0,0.049,2.03,0.43,2.0750421682
2020-03-30 07:00:00,2.102,-0.45,2.1496288052,0.052000000000000005,0,0.052000000000000005,2.05,-0.45,2.0988091862,2.202,0.46,2.249534174,0.052000000000000005,0,0.052000000000000005,2.15,0.46,2.198658682
2020-03-30 07:30:00,2.155,-0.47000000000000003,2.2056574983,0.035,0,0.035,2.12,-0.47000000000000003,2.1714741537,2.225,0.44,2.2680884022,0.035,0,0.035,2.19,0.44,2.2337636401
2020-03-30 08:00:00,2.262,0.0,2.262,0.052000000000000005,0,0.052000000000000005,2.21,0.0,2.21,2.282,0.0,2.282,0.052000000000000005,0,0.052000000000000005,2.23,0.0,2.23
2020-03-30 08:30:00,2.2695,0.0,2.2695,0.0995,0,0.0995,2.17,0.0,2.17,2.2995,0.0,2.2995,0.0995,0,0.0995,2.2,0.0,2.2
2020-03-30 09:00:00,2.107,-0.35000000000000003,2.1358719531,0.337,0,0.337,1.77,-0.35000000000000003,1.8042727067,2.137,0.49,2.1924572972,0.337,0,0.337,1.8,0.49,1.8655026131999999
2020-03-30 09:30:00,1.951,0.15,1.9567577775,0.541,0,0.541,1.4100000000000001,0.15,1.4179562758,1.991,0.14,1.9959160804,0.541,0,0.541,1.45,0.14,1.4567429423
2020-03-30 10:00:00,1.9300000000000002,0.15,1.9358202396,0.6900000000000001,0,0.6900000000000001,1.24,0.15,1.2490396311,1.96,0.14,1.9649936387,0.6900000000000001,0,0.6900000000000001,1.27,0.14,1.2776932339
2020-03-30 10:30:00,1.83,0.15,1.8361372498000001,0.8200000000000001,0,0.8200000000000001,1.01,0.15,1.0210778619,1.8599999999999999,0.14,1.8652613758,0.8200000000000001,0,0.8200000000000001,1.04,0.14,1.0493807698
2020-03-30 11:00:00,1.7650000000000001,0.15,1.7713624700000001,0.865,0,0.865,0.9,0.15,0.9124143795,1.8050000000000002,0.14,1.8104212217,0.865,0,0.865,0.9400000000000001,0.14,0.9503683496
2020-03-30 11:30:00,1.7525,0.15,1.7589076866000002,0.8225,0,0.8225,0.93,0.15,0.9420191081,1.7925,0.14,1.7979589122,0.8225,0,0.8225,0.97,0.14,0.9800510191
2020-03-30 12:00:00,1.729,0.14,1.7346587561,0.679,0,0.679,1.05,0.14,1.0592922165,1.7690000000000001,0.13,1.7737702782,0.679,0,0.679,1.09,0.13,1.09772492
2020-03-30 12:30:00,1.748,0.14,1.7535974453,0.808,0,0.808,0.9400000000000001,0.14,0.9503683496,1.778,0.13,1.7827461962000002,0.808,0,0.808,0.97,0.13,0.9786725704
2020-03-30 13:00:00,1.724,0.14,1.729675114,0.9440000000000001,0,0.9440000000000001,0.78,0.14,0.7924645102000001,1.764,0.13,1.7687837629,0.9440000000000001,0,0.9440000000000001,0.8200000000000001,0.13,0.8302409289
2020-03-30 13:30:00,1.7635,0.14,1.7690484024000002,0.7935,0,0.7935,0.97,0.14,0.9800510191,1.7934999999999999,0.13,1.7982052858,0.7935,0,0.7935,1.0,0.13,1.0084145973
2020-03-30 14:00:00,1.7389999999999999,0.0,1.7389999999999999,0.709,0,0.709,1.03,0.0,1.03,1.7690000000000001,0.0,1.7690000000000001,0.709,0,0.709,1.06,0.0,1.06
2020-03-30 14:30:00,1.6655,0.0,1.6655,0.6955,0,0.6955,0.97,0.0,0.97,1.7055,0.0,1.7055,0.6955,0,0.6955,1.01,0.0,1.01
2020-03-30 15:00:00,1.6015000000000001,0.13,1.6067676403000002,0.8415,0,0.8415,0.76,0.13,0.7710382610000001,1.6415000000000002,0.13,1.6466396843000002,0.8415,0,0.8415,0.8,0.13,0.8104936767
2020-03-30 15:30:00,1.6840000000000002,0.13,1.6890103611,0.754,0,0.754,0.93,0.13,0.9390420651,1.714,0.13,1.7189229186000001,0.754,0,0.754,0.96,0.13,0.9687620967
2020-03-30 16:00:00,1.7934999999999999,0.13,1.7982052858,0.7135,0,0.7135,1.08,0.13,1.0877959367,1.8235000000000001,0.13,1.8281280726,0.7135,0,0.7135,1.11,0.13,1.1175866857
2020-03-30 16:30:00,2.071,0.0,2.071,0.401,0,0.401,1.67,0.0,1.67,2.111,0.0,2.111,0.401,0,0.401,1.71,0.0,1.71
2020-03-30 17:00:00,2.1955,-0.47000000000000003,2.2452439177,0.3155,0,0.3155,1.88,-0.47000000000000003,1.937859644,2.2655,0.44,2.3078323704,0.3155,0,0.3155,1.9500000000000002,0.44,1.9990247622
2020-03-30 17:30:00,2.4515000000000002,-0.33,2.473611176,0.2315,0,0.2315,2.22,-0.33,2.2443930137,2.4815,0.11,2.483936845,0.2315,0,0.2315,2.25,0.11,2.2526872841
2020-03-30 18:00:00,2.4939999999999998,-0.14,2.4979263400000002,0.194,0,0.194,2.3,-0.14,2.3042569301,2.524,-0.14,2.527879744,0.194,0,0.194,2.33,-0.14,2.3342022192
2020-03-30 18:30:00,2.495,-0.14,2.4989247688000003,0.185,0,0.185,2.31,-0.14,2.3142385357,2.525,-0.14,2.5288782098,0.185,0,0.185,2.34,-0.14,2.3441842931
2020-03-30 19:00:00,2.4755000000000003,-0.14,2.4794556358,0.1155,0,0.1155,2.36,-0.14,2.3641488955,2.5055,-0.15,2.5099861055,0.1155,0,0.1155,2.39,-0.15,2.3947024867
2020-03-30 19:30:00,2.3525,-0.14,2.3566620992000002,0.07250000000000001,0,0.07250000000000001,2.2800000000000002,-0.14,2.2842942017,2.3825,-0.14,2.3866097817,0.07250000000000001,0,0.07250000000000001,2.31,-0.14,2.3142385357
2020-03-30 20:00:00,2.3015,-0.15,2.3063829365,0.0815,0,0.0815,2.22,-0.15,2.2250617969,2.3315,-0.15,2.336320237,0.0815,0,0.0815,2.25,-0.15,2.2549944568
2020-03-30 20:30:00,2.2155,-0.15,2.2205720547,0.0655,0,0.0655,2.15,-0.15,2.1552262062,2.2455,-0.15,2.2505044435,0.0655,0,0.0655,2.18,-0.15,2.1851544568
2020-03-30 21:00:00,2.1355,-0.17,2.1422558787,0.0555,0,0.0555,2.08,-0.17,2.0869355524,2.1655,-0.17,2.1721625745,0.0555,0,0.0555,2.11,-0.17,2.1168372635
2020-03-30 21:30:00,1.9615,-0.18,1.9697416709,0.07150000000000001,0,0.07150000000000001,1.8900000000000001,-0.18,1.8985520799,1.9915,-0.17,1.9987426673000002,0.07150000000000001,0,0.07150000000000001,1.92,-0.17,1.9275113489
2020-03-30 22:00:00,1.8075,-0.19,1.8174587341000001,0.08750000000000001,0,0.08750000000000001,1.72,-0.19,1.730462366,1.8375,-0.2,1.8483523068,0.08750000000000001,0,0.08750000000000001,1.75,-0.2,1.7613914954
2020-03-30 22:30:00,1.7255,-0.17,1.7338541605,0.0655,0,0.0655,1.6600000000000001,-0.17,1.6686821147000002,1.7555,-0.18,1.7647040120000002,0.0655,0,0.0655,1.69,-0.18,1.6995587663
2020-03-30 23:00:00,1.675,-0.2,1.6868980408,0.045,0,0.045,1.63,-0.2,1.6422241016,1.705,-0.13,1.7099488296,0.045,0,0.045,1.6600000000000001,-0.13,1.6650825805
2020-03-30 23:30:00,1.5150000000000001,-0.58,1.6222284056,0.035,0,0.035,1.48,-0.58,1.5895911424,1.625,0.33,1.6581691711,0.035,0,0.035,1.5899999999999999,0.33,1.6238842323
2020-03-31 00:00:00,1.5110000000000001,-0.2,1.5241787953,0.031,0,0.031,1.48,-0.2,1.4934523762,1.5510000000000002,-0.11,1.5548958164000002,0.031,0,0.031,1.52,-0.11,1.5239750654000002
2020-03-31 00:30:00,1.5865,-0.5,1.6634248555000002,0.026500000000000003,0,0.026500000000000003,1.56,-0.5,1.6381697104000001,1.6764999999999999,0.30000000000000004,1.7031301330000002,0.026500000000000003,0,0.026500000000000003,1.65,0.30000000000000004,1.6770509831
2020-03-31 01:00:00,1.5150000000000001,-0.55,1.6117459477,0.025,0,0.025,1.49,-0.55,1.5882694984999999,1.615,0.37,1.6568418754,0.025,0,0.025,1.5899999999999999,0.37,1.6324827717
2020-03-31 01:30:00,1.8385,-0.55,1.9190055367,0.0585,0,0.0585,1.78,-0.55,1.8630351580000002,1.9385,0.35000000000000003,1.9698432044,0.0585,0,0.0585,1.88,0.35000000000000003,1.9123022774
2020-03-31 02:00:00,2.093,-0.21,2.1035087354,0.023,0,0.023,2.07,-0.21,2.0806249061,2.133,-0.06,2.133843715,0.023,0,0.023,2.11,-0.06,2.1108529082
2020-03-31 02:30:00,2.1735,-0.14,2.1780041896,0.0035,0,0.0035,2.17,-0.14,2.1745114394,2.2035,-0.14,2.2079429907,0.0035,0,0.0035,2.2,-0.14,2.2044500448
2020-03-31 03:00:00,2.0455,-0.44,2.0922882808,0.0055000000000000005,0,0.0055000000000000005,2.04,-0.44,2.0869115937,2.1055,0.21,2.1159466558,0.0055000000000000005,0,0.0055000000000000005,2.1,0.21,2.1104738804
2020-03-31 03:30:00,1.9705,-0.14,1.9754670967,0.0205,0,0.0205,1.9500000000000002,-0.14,1.9550191815,2.0005,-0.14,2.0053927919,0.0205,0,0.0205,1.98,-0.14,1.9849433241
2020-03-31 04:00:00,2.058,-0.14,2.0627564083,0.018000000000000002,0,0.018000000000000002,2.04,-0.14,2.0447982786,2.088,-0.14,2.0926882233,0.018000000000000002,0,0.018000000000000002,2.07,-0.14,2.074728898
2020-03-31 04:30:00,1.992,-0.14,1.9969136186,0.022,0,0.022,1.97,-0.14,1.9749683542,2.022,-0.14,2.0268408916,0.022,0,0.022,2.0,-0.14,2.0048940122
2020-03-31 05:00:00,1.9395,-0.14,1.9445462838,0.0795,0,0.0795,1.8599999999999999,-0.14,1.8652613758,1.9695,-0.14,1.9744696123,0.0795,0,0.0795,1.8900000000000001,-0.14,1.8951780919
2020-03-31 05:30:00,1.911,-0.14,1.9161213427,0.171,0,0.171,1.74,-0.14,1.7456230979,1.941,-0.14,1.9460423942,0.171,0,0.171,1.77,-0.14,1.7755280905
2020-03-31 06:00:00,1.9245,-0.14,1.9295855125,0.0845,0,0.0845,1.8399999999999999,-0.14,1.8453184007,1.9545,-0.14,1.959507655,0.0845,0,0.0845,1.87,-0.14,1.8752333187999999
2020-03-31 06:30:00,2.0165,-0.44,2.0639457963,0.036500000000000005,0,0.036500000000000005,1.98,-0.44,2.0282997806,2.0965,0.46,2.1463718806,0.036500000000000005,0,0.036500000000000005,2.06,0.46,2.1107344693
2020-03-31 07:00:00,2.1305,-0.42,2.1715041446,0.0105,0,0.0105,2.12,-0.42,2.1612033685,2.2305,0.48,2.2815631155,0.0105,0,0.0105,2.22,0.48,2.2712991877
2020-03-31 07:30:00,2.1845,-0.43,2.226418705,0.0245,0,0.0245,2.16,-0.43,2.2023850708,2.2245,0.48,2.2756977501,0.0245,0,0.0245,2.2,0.48,2.2517548712
2020-03-31 08:00:00,2.212,0.0,2.212,0.14200000000000002,0,0.14200000000000002,2.07,0.0,2.07,2.242,0.0,2.242,0.14200000000000002,0,0.14200000000000002,2.1,0.0,2.1
2020-03-31 08:30:00,2.1505,0.13,2.1544257355,0.2205,0,0.2205,1.9300000000000002,0.13,1.9343732835,2.1805,0.0,2.1805,0.2205,0,0.2205,1.96,0.0,1.96
2020-03-31 09:00:00,2.0405,0.15,2.0460059262,0.3705,0,0.3705,1.67,0.15,1.6767229944,2.0705,0.14,2.0752277586,0.3705,0,0.3705,1.7000000000000002,0.14,1.7057549648
2020-03-31 09:30:00,1.8865,-0.44,1.9371324813,0.5765,0,0.5765,1.31,-0.44,1.3819189557,1.9765000000000001,0.49,2.0363330401,0.5765,0,0.5765,1.4,0.49,1.483273407
2020-03-31 10:00:00,1.8935,-0.38,1.9312540615,0.7435,0,0.7435,1.15,-0.38,1.2111564721,1.9335,0.51,1.9996305284,0.7435,0,0.7435,1.19,0.51,1.294681428
2020-03-31 10:30:00,1.849,0.15,1.8550743920000001,0.799,0,0.799,1.05,0.15,1.0606601718,1.879,0.15,1.8849777187,0.799,0,0.799,1.08,0.15,1.0903669107
2020-03-31 11:00:00,1.7515,0.15,1.7579113317,0.8715,0,0.8715,0.88,0.15,0.8926925563,1.7915,0.15,1.7977686865,0.8715,0,0.8715,0.92,0.15,0.9321480569
2020-03-31 11:30:00,1.7425000000000002,0.14,1.7481150563,1.0625,0,1.0625,0.68,0.14,0.6942621983,1.7825000000000002,0.14,1.7879894434999999,1.0625,0,1.0625,0.72,0.14,0.7334848328
2020-03-31 12:00:00,1.7315,0.14,1.7371506124,0.8315,0,0.8315,0.9,0.14,0.9108238029,1.7715,0.14,1.7770234242,0.8315,0,0.8315,0.9400000000000001,0.14,0.9503683496
2020-03-31 12:30:00,1.6775,0.14,1.6833318894,0.9675,0,0.9675,0.71,0.14,0.7236711961000001,1.7075,0.14,1.7132297715,0.9675,0,0.9675,0.74,0.14,0.7531268154
2020-03-31 13:00:00,1.6320000000000001,0.14,1.6379938950000001,1.012,0,1.012,0.62,0.14,0.6356099433,1.662,0.14,1.6678860871999999,1.012,0,1.012,0.65,0.14,0.6649060084
2020-03-31 13:30:00,1.532,0.14,1.5383835673,1.072,0,1.072,0.46,0.14,0.48083261120000004,1.572,0.14,1.5782217842000001,1.072,0,1.072,0.5,0.14,0.5192301994
2020-03-31 14:00:00,1.509,-0.28,1.5347576356000001,0.849,0,0.849,0.66,-0.28,0.7169379332,1.569,0.37,1.6120362899,0.849,0,0.849,0.72,0.37,0.8095060222
2020-03-31 14:30:00,1.487,-0.44,1.5507317627,0.757,0,0.757,0.73,-0.44,0.8523496935,1.577,0.46,1.6427200005,0.757,0,0.757,0.8200000000000001,0.46,0.9402127419
2020-03-31 15:00:00,1.505,0.13,1.5106041838,0.835,0,0.835,0.67,0.13,0.6824954212000001,1.5350000000000001,0.13,1.5404950503000001,0.835,0,0.835,0.7000000000000001,0.13,0.7119691005000001
2020-03-31 15:30:00,1.4595,0.13,1.4652782159,1.0595,0,1.0595,0.4,0.13,0.4205948169,1.4895,0.13,1.4951622822,1.0595,0,1.0595,0.43,0.13,0.4492215489
2020-03-31 16:00:00,1.499,-0.34,1.5370754698,0.919,0,0.919,0.58,-0.34,0.6723094526000001,1.5390000000000001,0.42,1.595280853,0.919,0,0.919,0.62,0.42,0.7488658091
2020-03-31 16:30:00,1.6785,0.13,1.6835267298,0.8285,0,0.8285,0.85,0.13,0.8598837131,1.7085,0.13,1.7134387208000001,0.8285,0,0.8285,0.88,0.13,0.8895504483000001
2020-03-31 17:00:00,1.8535,-0.43,1.9027249538,0.6535000000000001,0,0.6535000000000001,1.2,-0.43,1.2747156546,1.9035000000000002,0.47000000000000003,1.9606662771,0.6535000000000001,0,0.6535000000000001,1.25,0.47000000000000003,1.3354400024
2020-03-31 17:30:00,1.9985,-0.48,2.05533507,0.5985,0,0.5985,1.4,-0.48,1.48,2.0985,0.44,2.1441320505,0.5985,0,0.5985,1.5,0.44,1.5632018424
2020-03-31 18:00:00,2.121,-0.49,2.1768649476,0.481,0,0.481,1.6400000000000001,-0.49,1.7116366437,2.221,0.43,2.2622424715,0.481,0,0.481,1.74,0.43,1.7923448329
2020-03-31 18:30:00,2.234,-0.38,2.2660882595,0.264,0,0.264,1.97,-0.38,2.0063150301,2.314,0.19,2.3217872426,0.264,0,0.264,2.05,0.19,2.0587860501
2020-03-31 19:00:00,2.2365,-0.15,2.241524537,0.1665,0,0.1665,2.07,-0.15,2.0754276668,2.2665,-0.15,2.271458177,0.1665,0,0.1665,2.1,-0.15,2.1053503271
2020-03-31 19:30:00,2.2215,-0.15,2.2265583868,0.1015,0,0.1015,2.12,-0.15,2.1252999788,2.2515,-0.15,2.2564911367000002,0.1015,0,0.1015,2.15,-0.15,2.1552262062
2020-03-31 20:00:00,2.1665,-0.16,2.1724001128,0.0565,0,0.0565,2.11,-0.16,2.1160576552,2.1965,-0.16,2.2023197429,0.0565,0,0.0565,2.14,-0.16,2.1459729728
2020-03-31 20:30:00,2.162,-0.14,2.1665280981,0.052000000000000005,0,0.052000000000000005,2.11,-0.14,2.1146394492,2.192,-0.15,2.197126305,0.052000000000000005,0,0.052000000000000005,2.14,-0.15,2.1452505681
2020-03-31 21:00:00,2.044,-0.35000000000000003,2.0737492616,0.044,0,0.044,2.0,-0.35000000000000003,2.0303940504,2.104,0.04,2.1043801938,0.044,0,0.044,2.06,0.04,2.0603883129
2020-03-31 21:30:00,1.917,-0.19,1.9263927429,0.037,0,0.037,1.88,-0.19,1.8895766722,1.947,-0.19,1.9562487061,0.037,0,0.037,1.9100000000000001,-0.19,1.9194269978
2020-03-31 22:00:00,1.8010000000000002,-0.19,1.8109944782,0.011,0,0.011,1.79,-0.19,1.8000555547000001,1.831,-0.19,1.8408316056,0.011,0,0.011,1.82,-0.19,1.8298907071000001
2020-03-31 22:30:00,1.674,-0.19,1.6847480524,0.024,0,0.024,1.65,-0.19,1.6609033687,1.704,-0.19,1.7145600019,0.024,0,0.024,1.6800000000000002,-0.19,1.6907099101
2020-03-31 23:00:00,1.6155,-0.17,1.6244199734,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.17,1.5990622252,1.6455000000000002,-0.17,1.6542582174,0.025500000000000002,0,0.025500000000000002,1.62,-0.17,1.6288953312
2020-03-31 23:30:00,1.5775000000000001,-0.15,1.5846154896,0.0175,0,0.0175,1.56,-0.15,1.5671949464,1.6075,-0.16,1.6154430507000002,0.0175,0,0.0175,1.5899999999999999,-0.16,1.5980300373
2020-04-01 00:00:00,1.5275,-0.14,1.5339022948,0.0275,0,0.0275,1.5,-0.14,1.5065191668,1.5575,-0.15,1.5647064420999999,0.0275,0,0.0275,1.53,-0.15,1.537335357
2020-04-01 00:30:00,1.601,-0.14,1.6071095171,0.051000000000000004,0,0.051000000000000004,1.55,-0.14,1.5563097378,1.631,-0.14,1.6369975565,0.051000000000000004,0,0.051000000000000004,1.58,-0.14,1.5861904047
2020-04-01 01:00:00,1.5235,-0.14,1.5299190338000002,0.053500000000000006,0,0.053500000000000006,1.47,-0.14,1.4766516177,1.5535,-0.15,1.5607249117,0.053500000000000006,0,0.053500000000000006,1.5,-0.15,1.5074813432
2020-04-01 01:30:00,1.8290000000000002,-0.15,1.8351405941,0.039,0,0.039,1.79,-0.15,1.7962739212,1.869,-0.13,1.8735156791,0.039,0,0.039,1.83,-0.13,1.8346116755000001
2020-04-01 02:00:00,2.065,-0.19,2.0737224983,0.065,0,0.065,2.0,-0.19,2.0090047287,2.105,-0.1,2.1073739583,0.065,0,0.065,2.04,-0.1,2.0424495098
2020-04-01 02:30:00,2.1585,-0.14,2.163035425,0.08850000000000001,0,0.08850000000000001,2.07,-0.14,2.074728898,2.1885,-0.14,2.1929733811,0.08850000000000001,0,0.08850000000000001,2.1,-0.14,2.104661493
2020-04-01 03:00:00,2.037,-0.14,2.0418053286,0.097,0,0.097,1.94,-0.14,1.9450449866000001,2.067,-0.14,2.0717357457,0.097,0,0.097,1.97,-0.14,1.9749683542
2020-04-01 03:30:00,1.9729999999999999,-0.16,1.9794769511,0.093,0,0.093,1.88,-0.16,1.8867962264,2.003,-0.11,2.0060181953,0.093,0,0.093,1.9100000000000001,-0.11,1.9131649171
2020-04-01 04:00:00,2.015,-0.14,2.0198576683,0.095,0,0.095,1.92,-0.14,1.9250974001,2.045,-0.14,2.0497865743,0.095,0,0.095,1.9500000000000002,-0.14,1.9550191815
2020-04-01 04:30:00,1.957,-0.14,1.9620012742,0.08700000000000001,0,0.08700000000000001,1.87,-0.14,1.8752333187999999,1.987,-0.14,1.9919259524,0.08700000000000001,0,0.08700000000000001,1.9,-0.14,1.9051509127
2020-04-01 05:00:00,1.9015,-0.14,1.9066468603,0.07150000000000001,0,0.07150000000000001,1.83,-0.14,1.8353473786,1.9315,-0.14,1.9365671303,0.07150000000000001,0,0.07150000000000001,1.8599999999999999,-0.14,1.8652613758
2020-04-01 05:30:00,1.88,-0.14,1.8852055591,0.01,0,0.01,1.87,-0.14,1.8752333187999999,1.9100000000000001,-0.14,1.9151240169000001,0.01,0,0.01,1.9,-0.14,1.9051509127
2020-04-01 06:00:00,1.9315,-0.14,1.9365671303,0.0115,0,0.0115,1.92,-0.14,1.9250974001,1.9615,-0.14,1.9664898296,0.0115,0,0.0115,1.9500000000000002,-0.14,1.9550191815
2020-04-01 06:30:00,2.0505,0.0,2.0505,0.0005,0,0.0005,2.05,0.0,2.05,2.0805,0.0,2.0805,0.0005,0,0.0005,2.08,0.0,2.08
2020-04-01 07:00:00,2.1,-0.44,2.1456001491,0.0,0,0.0,2.1,-0.44,2.1456001491,2.17,0.47000000000000003,2.2203152929,0.0,0,0.0,2.17,0.47000000000000003,2.2203152929
2020-04-01 07:30:00,2.1575,-0.44,2.2019096825,0.0175,0,0.0175,2.14,-0.44,2.1847654336,2.2475,0.47000000000000003,2.2961176472,0.0175,0,0.0175,2.23,0.47000000000000003,2.2789910048
2020-04-01 08:00:00,2.211,0.0,2.211,0.07100000000000001,0,0.07100000000000001,2.14,0.0,2.14,2.241,0.0,2.241,0.07100000000000001,0,0.07100000000000001,2.17,0.0,2.17
2020-04-01 08:30:00,2.1965,0.0,2.1965,0.1665,0,0.1665,2.03,0.0,2.03,2.2265,0.0,2.2265,0.1665,0,0.1665,2.06,0.0,2.06
2020-04-01 09:00:00,2.0615,0.14,2.0662483515,0.3115,0,0.3115,1.75,0.14,1.7555910686,2.0915,0.17,2.0983975434,0.3115,0,0.3115,1.78,0.17,1.7880995498
2020-04-01 09:30:00,1.982,0.14,1.9869383483,0.452,0,0.452,1.53,0.14,1.5363918771,2.012,0.0,2.012,0.452,0,0.452,1.56,0.0,1.56
2020-04-01 10:00:00,1.9145,0.14,1.9196120051,0.6145,0,0.6145,1.3,0.14,1.3075167303,1.9545,0.15,1.9602474971000001,0.6145,0,0.6145,1.34,0.15,1.3483693856
2020-04-01 10:30:00,1.8685,0.14,1.8737375083,0.7585000000000001,0,0.7585000000000001,1.11,0.14,1.1187939935,1.8985,0.15,1.9044165117,0.7585000000000001,0,0.7585000000000001,1.1400000000000001,0.15,1.1498260738
2020-04-01 11:00:00,1.8805,0.16,1.8872944259,0.8205,0,0.8205,1.06,0.16,1.0720074627,1.9205,0.15,1.9263489429,0.8205,0,0.8205,1.1,0.15,1.1101801656
2020-04-01 11:30:00,1.9415,0.16,1.9480816846,0.6915,0,0.6915,1.25,0.16,1.2601983971,1.9715,0.15,1.9771980806,0.6915,0,0.6915,1.28,0.15,1.2887590931
2020-04-01 12:00:00,1.908,0.14,1.9131293736,0.628,0,0.628,1.28,0.14,1.2876334882,1.9380000000000002,0.15,1.9437962856,0.628,0,0.628,1.31,0.15,1.3185598204
2020-04-01 12:30:00,1.931,0.14,1.9360684389,0.581,0,0.581,1.35,0.14,1.3572398462,1.971,0.14,1.9759658398000002,0.581,0,0.581,1.3900000000000001,0.14,1.3970325694
2020-04-01 13:00:00,1.8745,0.14,1.8797207904,0.6145,0,0.6145,1.26,0.14,1.2677539193,1.9045,0.14,1.9096387746999999,0.6145,0,0.6145,1.29,0.14,1.2975746607
2020-04-01 13:30:00,1.85,0.0,1.85,0.5700000000000001,0,0.5700000000000001,1.28,0.0,1.28,1.88,0.0,1.88,0.5700000000000001,0,0.5700000000000001,1.31,0.0,1.31
2020-04-01 14:00:00,1.8025,0.0,1.8025,0.5225000000000001,0,0.5225000000000001,1.28,0.0,1.28,1.8325,0.0,1.8325,0.5225000000000001,0,0.5225000000000001,1.31,0.0,1.31
2020-04-01 14:30:00,1.7530000000000001,0.0,1.7530000000000001,0.623,0,0.623,1.13,0.0,1.13,1.783,0.0,1.783,0.623,0,0.623,1.16,0.0,1.16
2020-04-01 15:00:00,1.718,0.14,1.7236948686,0.668,0,0.668,1.05,0.14,1.0592922165,1.748,0.13,1.7528274302,0.668,0,0.668,1.08,0.13,1.0877959367
2020-04-01 15:30:00,1.667,-0.12,1.6713135553,0.657,0,0.657,1.01,-0.12,1.0171037312,1.7069999999999999,0.37,1.7466393446000001,0.657,0,0.657,1.05,0.37,1.113283432
2020-04-01 16:00:00,1.8225,0.13,1.8271306056,0.6625,0,0.6625,1.16,0.13,1.167261753,1.8525,0.13,1.8570558015,0.6625,0,0.6625,1.19,0.13,1.1970797801
2020-04-01 16:30:00,1.917,0.13,1.9214028729,0.597,0,0.597,1.32,0.13,1.3263860675,1.947,0.0,1.947,0.597,0,0.597,1.35,0.0,1.35
2020-04-01 17:00:00,2.0585,-0.48,2.1137223682,0.3985,0,0.3985,1.6600000000000001,-0.48,1.7280046296,2.1185,0.43,2.1616989268,0.3985,0,0.3985,1.72,0.43,1.772935419
2020-04-01 17:30:00,2.311,0.0,2.311,0.291,0,0.291,2.02,0.0,2.02,2.341,0.0,2.341,0.291,0,0.291,2.05,0.0,2.05
2020-04-01 18:00:00,2.3945,-0.14,2.3985892208,0.2545,0,0.2545,2.14,-0.14,2.1445745499,2.4245,-0.14,2.4285387067,0.2545,0,0.2545,2.17,-0.14,2.1745114394
2020-04-01 18:30:00,2.4415,-0.14,2.4455106317,0.1615,0,0.1615,2.2800000000000002,-0.14,2.2842942017,2.4715,-0.14,2.4754620276,0.1615,0,0.1615,2.31,-0.14,2.3142385357
2020-04-01 19:00:00,2.4355,-0.14,2.4395204959,0.0855,0,0.0855,2.35,-0.14,2.3541665192,2.4655,-0.14,2.469471654,0.0855,0,0.0855,2.38,-0.14,2.3841140912
2020-04-01 19:30:00,2.3395,-0.15,2.3443037879,0.059500000000000004,0,0.059500000000000004,2.2800000000000002,-0.15,2.2849288829,2.3695,-0.15,2.3742430899,0.059500000000000004,0,0.059500000000000004,2.31,-0.15,2.3148650069
2020-04-01 20:00:00,2.276,-0.16,2.2816169705,0.046,0,0.046,2.23,-0.16,2.2357325421,2.306,-0.17,2.3122577711,0.046,0,0.046,2.26,-0.17,2.2663847864
2020-04-01 20:30:00,2.234,-0.14,2.2383824517,0.064,0,0.064,2.17,-0.14,2.1745114394,2.2640000000000002,-0.14,2.2683244918,0.064,0,0.064,2.2,-0.14,2.2044500448
2020-04-01 21:00:00,2.0885,-0.16,2.0946198342,0.0385,0,0.0385,2.05,-0.16,2.0562344224,2.1185,-0.11,2.1213538719,0.0385,0,0.0385,2.08,-0.11,2.082906623
2020-04-01 21:30:00,1.9769999999999999,-0.15,1.9826822741,0.047,0,0.047,1.9300000000000002,-0.15,1.9358202396,2.017,-0.15,2.0225698999,0.047,0,0.047,1.97,-0.15,1.9757024067
2020-04-01 22:00:00,1.8250000000000002,-0.19,1.8348637552,0.065,0,0.065,1.76,-0.19,1.7702259743000002,1.865,-0.13,1.8695253408,0.065,0,0.065,1.8,-0.13,1.8046883387000001
2020-04-01 22:30:00,1.6365,-0.54,1.7232911101,0.0665,0,0.0665,1.57,-0.54,1.6602710622,1.7265000000000001,0.24,1.743101331,0.0665,0,0.0665,1.6600000000000001,0.24,1.6772596698000002
2020-04-01 23:00:00,1.576,-0.58,1.6793379648,0.046,0,0.046,1.53,-0.58,1.6362457028000001,1.6760000000000002,0.34,1.7101391756000002,0.046,0,0.046,1.63,0.34,1.6650825805
2020-04-01 23:30:00,1.526,-0.5700000000000001,1.628980049,0.056,0,0.056,1.47,-0.5700000000000001,1.5766420012,1.626,0.34,1.6611670595999999,0.056,0,0.056,1.57,0.34,1.6063934761
2020-04-02 00:00:00,1.5015,-0.15,1.5089739063,0.07150000000000001,0,0.07150000000000001,1.43,-0.15,1.4378456106,1.5314999999999999,-0.15,1.5388282067999999,0.07150000000000001,0,0.07150000000000001,1.46,-0.15,1.4676852524
2020-04-02 00:30:00,1.573,-0.14,1.5792178444,0.013000000000000001,0,0.013000000000000001,1.56,-0.14,1.5662694531999999,1.613,-0.14,1.6190642359,0.013000000000000001,0,0.013000000000000001,1.6,-0.14,1.606113321
2020-04-02 01:00:00,1.4889999999999999,-0.14,1.4955671165,0.019,0,0.019,1.47,-0.14,1.4766516177,1.5190000000000001,-0.14,1.5254379699,0.019,0,0.019,1.5,-0.14,1.5065191668
2020-04-02 01:30:00,1.791,-0.24,1.8070088544,0.011,0,0.011,1.78,-0.24,1.7961069011,1.841,-0.03,1.8412444161,0.011,0,0.011,1.83,-0.03,1.8302458851
2020-04-02 02:00:00,2.0505,-0.14,2.0552737652,0.0005,0,0.0005,2.05,-0.14,2.0547749268,2.0805,-0.15,2.0859003452,0.0005,0,0.0005,2.08,-0.15,2.08540164
2020-04-02 02:30:00,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492,2.14,-0.14,2.1445745499,0.0,0,0.0,2.14,-0.14,2.1445745499
2020-04-02 03:00:00,1.9849999999999999,-0.18,1.9931445005000001,0.005,0,0.005,1.98,-0.18,1.9881649831,2.025,-0.09,2.0269990133,0.005,0,0.005,2.02,-0.09,2.0220039565
