Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-02 03:30:00,1.9055,-0.14,1.9106360852000002,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.14,1.9051509127,1.9355,-0.14,1.9405566856,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.14,1.9350710581000001
2020-04-02 04:00:00,1.971,-0.14,1.9759658398000002,0.001,0,0.001,1.97,-0.14,1.9749683542,2.001,-0.14,2.0058915723,0.001,0,0.001,2.0,-0.14,2.0048940122
2020-04-02 04:30:00,1.8655,-0.21,1.8772826772000002,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.21,1.8718172988,1.9155000000000002,-0.04,1.9159176,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.04,1.9104188023000002
2020-04-02 05:00:00,1.7925,-0.14,1.7979589122,0.0025,0,0.0025,1.79,-0.14,1.7954665132,1.8225,-0.14,1.8278693197,0.0025,0,0.0025,1.82,-0.14,1.8253766735
2020-04-02 05:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-04-02 06:00:00,1.79,-0.36,1.8258422714,0.0,0,0.0,1.79,-0.36,1.8258422714,1.85,0.17,1.8577943912000001,0.0,0,0.0,1.85,0.17,1.8577943912000001
2020-04-02 06:30:00,1.98,-0.02,1.9801010075,0.0,0,0.0,1.98,-0.02,1.9801010075,2.01,0.47000000000000003,2.0642189806,0.0,0,0.0,2.01,0.47000000000000003,2.0642189806
2020-04-02 07:00:00,2.0555,0.18,2.0633662423,0.0055000000000000005,0,0.0055000000000000005,2.05,0.18,2.0578872661,2.0855,0.15,2.0908874312,0.0055000000000000005,0,0.0055000000000000005,2.08,0.15,2.08540164
2020-04-02 07:30:00,2.0845,-0.43,2.1283891209,0.0145,0,0.0145,2.07,-0.43,2.1141901523,2.1345,0.48,2.187804893,0.0145,0,0.0145,2.12,0.48,2.1736605071
2020-04-02 08:00:00,2.1235,0.17,2.1302939351,0.0335,0,0.0335,2.09,0.17,2.0969024775,2.1535,0.14,2.1580459332,0.0335,0,0.0335,2.12,0.14,2.1246176127
2020-04-02 08:30:00,2.116,0.17,2.1228179385,0.076,0,0.076,2.04,0.17,2.0470710784,2.146,0.0,2.146,0.076,0,0.076,2.07,0.0,2.07
2020-04-02 09:00:00,1.9825,-0.43,2.0285971138,0.21250000000000002,0,0.21250000000000002,1.77,-0.43,1.8214829124,2.0625,0.5,2.1222408558,0.21250000000000002,0,0.21250000000000002,1.85,0.5,1.9163767897000001
2020-04-02 09:30:00,2.0425,0.0,2.0425,0.1525,0,0.1525,1.8900000000000001,0.0,1.8900000000000001,2.0725,0.0,2.0725,0.1525,0,0.1525,1.92,0.0,1.92
2020-04-02 10:00:00,2.0695,0.17,2.0764706234,0.2295,0,0.2295,1.8399999999999999,0.17,1.8478365729,2.0995,0.0,2.0995,0.2295,0,0.2295,1.87,0.0,1.87
2020-04-02 10:30:00,1.9675,0.15,1.9732096315,0.3875,0,0.3875,1.58,0.15,1.5871042814,1.9975,0.13,2.0017258179,0.3875,0,0.3875,1.6099999999999999,0.13,1.6152399203
2020-04-02 11:00:00,1.841,0.15,1.8471007011,0.711,0,0.711,1.13,0.15,1.1399122773,1.881,0.15,1.8869713829,0.711,0,0.711,1.17,0.15,1.1795761951000001
2020-04-02 11:30:00,1.7605,0.16,1.7677557099,0.8805000000000001,0,0.8805000000000001,0.88,0.16,0.894427191,1.7905000000000002,0.15,1.7967721753,0.8805000000000001,0,0.8805000000000001,0.91,0.15,0.9222797840000001
2020-04-02 12:00:00,1.8175,0.14,1.8228840473,0.6375000000000001,0,0.6375000000000001,1.18,0.14,1.1882760622,1.8475000000000001,0.13,1.8520681008,0.6375000000000001,0,0.6375000000000001,1.21,0.13,1.2169634341
2020-04-02 12:30:00,1.9335,0.16,1.9401088243,0.3835,0,0.3835,1.55,0.16,1.5582361824,1.9635,0.15,1.9692212293,0.3835,0,0.3835,1.58,0.15,1.5871042814
2020-04-02 13:00:00,1.9460000000000002,0.15,1.9517725277,0.406,0,0.406,1.54,0.15,1.5472879499,1.976,0.13,1.9802716985000002,0.406,0,0.406,1.57,0.13,1.5753729717
2020-04-02 13:30:00,1.9100000000000001,0.0,1.9100000000000001,0.47000000000000003,0,0.47000000000000003,1.44,0.0,1.44,1.94,0.0,1.94,0.47000000000000003,0,0.47000000000000003,1.47,0.0,1.47
2020-04-02 14:00:00,1.6025,0.13,1.607764364,0.8525,0,0.8525,0.75,0.13,0.7611832894,1.6425,0.13,1.6476365649,0.8525,0,0.8525,0.79,0.13,0.800624756
2020-04-02 14:30:00,1.5405,0.13,1.5459755011,0.9805,0,0.9805,0.56,0.13,0.5748912941000001,1.5805,0.13,1.5858373971000002,0.9805,0,0.9805,0.6000000000000001,0.13,0.6139218191
2020-04-02 15:00:00,1.604,0.13,1.609259457,0.864,0,0.864,0.74,0.13,0.7513321503,1.634,0.13,1.6391632011000001,0.864,0,0.864,0.77,0.13,0.7808969202
2020-04-02 15:30:00,1.5735000000000001,-0.07,1.5750562688,0.7735000000000001,0,0.7735000000000001,0.8,-0.07,0.8030566605,1.6235,0.29,1.6491974563,0.7735000000000001,0,0.7735000000000001,0.85,0.29,0.8981091248
2020-04-02 16:00:00,1.5815000000000001,0.13,1.5868340335000002,0.8015,0,0.8015,0.78,0.13,0.7907591289,1.6215000000000002,0.13,1.626702877,0.8015,0,0.8015,0.8200000000000001,0.13,0.8302409289
2020-04-02 16:30:00,1.682,0.13,1.6870163009999999,0.992,0,0.992,0.6900000000000001,0.13,0.7021395873,1.712,0.13,1.7169286531,0.992,0,0.992,0.72,0.13,0.731641989
2020-04-02 17:00:00,1.74,-0.41000000000000003,1.7876520914,0.87,0,0.87,0.87,-0.41000000000000003,0.9617692031,1.83,0.48,1.8919038031,0.87,0,0.87,0.96,0.48,1.0733126292
2020-04-02 17:30:00,1.975,-0.46,2.0278621748,0.725,0,0.725,1.25,-0.46,1.3319534526,2.015,0.39,2.0523949425,0.725,0,0.725,1.29,0.39,1.3476646467
2020-04-02 18:00:00,2.1345,0.0,2.1345,0.5845,0,0.5845,1.55,0.0,1.55,2.1745,0.0,2.1745,0.5845,0,0.5845,1.5899999999999999,0.0,1.5899999999999999
2020-04-02 18:30:00,2.2,-0.14,2.2044500448,0.44,0,0.44,1.76,-0.14,1.7655594014,2.23,-0.14,2.2343902972,0.44,0,0.44,1.79,-0.14,1.7954665132
2020-04-02 19:00:00,2.1975,-0.14,2.2019550972,0.2575,0,0.2575,1.94,-0.14,1.9450449866000001,2.2275,-0.14,2.2318952148,0.2575,0,0.2575,1.97,-0.14,1.9749683542
2020-04-02 19:30:00,2.1075,-0.5,2.1660000577,0.1675,0,0.1675,1.94,-0.5,2.0033971149,2.2075,0.33,2.2320296257,0.1675,0,0.1675,2.04,0.33,2.0665188119
2020-04-02 20:00:00,2.0775,-0.55,2.1490710202,0.14750000000000002,0,0.14750000000000002,1.9300000000000002,-0.55,2.0068383094,2.1875,0.39,2.2219937556,0.14750000000000002,0,0.14750000000000002,2.04,0.39,2.0769448717
2020-04-02 20:30:00,2.081,-0.24,2.0947937846,0.121,0,0.121,1.96,-0.24,1.9746392076000001,2.1310000000000002,-0.01,2.131023463,0.121,0,0.121,2.01,-0.01,2.0100248755
2020-04-02 21:00:00,2.025,-0.18,2.0329842597,0.105,0,0.105,1.92,-0.18,1.9284190416,2.065,-0.15,2.0704407743,0.105,0,0.105,1.96,-0.15,1.9657314160000001
2020-04-02 21:30:00,1.8955000000000002,-0.27,1.9146331894,0.0955,0,0.0955,1.8,-0.27,1.8201373575000002,1.9355,-0.07,1.9367654091,0.0955,0,0.0955,1.8399999999999999,-0.07,1.8413310403
2020-04-02 22:00:00,1.7425000000000002,-0.21,1.7551086149000001,0.12250000000000001,0,0.12250000000000001,1.62,-0.21,1.6335544068,1.7825000000000002,-0.14,1.7879894434999999,0.12250000000000001,0,0.12250000000000001,1.6600000000000001,-0.14,1.6658931538
2020-04-02 22:30:00,1.611,-0.38,1.6552102585,0.111,0,0.111,1.5,-0.38,1.5473848907,1.681,0.08,1.6829025521,0.111,0,0.111,1.57,0.08,1.5720368952000001
2020-04-02 23:00:00,1.5735000000000001,-0.59,1.6804767925,0.12350000000000001,0,0.12350000000000001,1.45,-0.59,1.5654392355,1.6835,0.32,1.7136429762,0.12350000000000001,0,0.12350000000000001,1.56,0.32,1.592482339
2020-04-02 23:30:00,1.504,-0.43,1.5642621264,0.114,0,0.114,1.3900000000000001,-0.43,1.4549914089,1.584,0.16,1.5920603004,0.114,0,0.114,1.47,0.16,1.4786818454000001
2020-04-03 00:00:00,1.4965,-0.14,1.5030343475999999,0.1265,0,0.1265,1.37,-0.14,1.3771347066000001,1.5265,-0.14,1.5329064714,0.1265,0,0.1265,1.4,-0.14,1.406982587
2020-04-03 00:30:00,1.5605,-0.14,1.5667674524000001,0.1305,0,0.1305,1.43,-0.14,1.4368368035,1.5905,-0.14,1.5966496955,0.1305,0,0.1305,1.46,-0.14,1.4666969694
2020-04-03 01:00:00,1.4815,-0.14,1.488100215,0.1015,0,0.1015,1.38,-0.14,1.3870832708,1.5115,-0.14,1.517969779,0.1015,0,0.1015,1.4100000000000001,-0.14,1.4169333082
2020-04-03 01:30:00,1.77,-0.19,1.7801685313000002,0.1,0,0.1,1.67,-0.19,1.6807736314000001,1.81,-0.08,1.8117670932,0.1,0,0.1,1.71,-0.08,1.7118703222
2020-04-03 02:00:00,1.9315,-0.53,2.0028959658,0.0815,0,0.0815,1.85,-0.53,1.9244219911,2.0315,0.30000000000000004,2.053531653,0.0815,0,0.0815,1.9500000000000002,0.30000000000000004,1.9729419657
2020-04-03 02:30:00,1.986,-0.53,2.0555038312,0.066,0,0.066,1.92,-0.53,1.9918082237,2.096,0.39,2.1319746715,0.066,0,0.066,2.03,0.39,2.0671236054
2020-04-03 03:00:00,1.866,-0.55,1.9453678315,0.056,0,0.056,1.81,-0.55,1.8917187952,1.976,0.37,2.0103422594,0.056,0,0.056,1.92,0.37,1.9553260598
2020-04-03 03:30:00,1.784,-0.14,1.7894848421,0.044,0,0.044,1.74,-0.14,1.7456230979,1.814,-0.13,1.8186522482,0.044,0,0.044,1.77,-0.13,1.7747675904
2020-04-03 04:00:00,1.8185,-0.14,1.8238810954,0.0385,0,0.0385,1.78,-0.14,1.7854971297,1.8485,-0.13,1.8530656356000001,0.0385,0,0.0385,1.81,-0.13,1.8146625031
2020-04-03 04:30:00,1.7475,-0.14,1.7530990417,0.0275,0,0.0275,1.72,-0.14,1.7256882685,1.7775,-0.13,1.7822475277,0.0275,0,0.0275,1.75,-0.13,1.7548219283000002
2020-04-03 05:00:00,1.706,-0.14,1.7117347925000002,0.036000000000000004,0,0.036000000000000004,1.67,-0.14,1.6758579892,1.736,-0.13,1.7408607067,0.036000000000000004,0,0.036000000000000004,1.7000000000000002,-0.13,1.7049633427000002
2020-04-03 05:30:00,1.6815,-0.14,1.6873180642999999,0.0315,0,0.0315,1.65,-0.14,1.6559287424,1.7215,-0.13,1.7264015321000001,0.0315,0,0.0315,1.69,-0.13,1.6949926254
2020-04-03 06:00:00,1.734,-0.14,1.7396424920000002,0.024,0,0.024,1.71,-0.14,1.7157214226000002,1.774,-0.13,1.7787568693,0.024,0,0.024,1.75,-0.13,1.7548219283000002
2020-04-03 06:30:00,1.8615,0.16,1.8683635219,0.0115,0,0.0115,1.85,0.16,1.8569060289000001,1.8915000000000002,0.15,1.8974383389,0.0115,0,0.0115,1.88,0.15,1.8859745491000002
2020-04-03 07:00:00,1.947,0.0,1.947,0.007,0,0.007,1.94,0.0,1.94,1.967,0.0,1.967,0.007,0,0.007,1.96,0.0,1.96
2020-04-03 07:30:00,1.976,-0.42,2.0201425692,0.016,0,0.016,1.96,-0.42,2.0044949489,2.006,0.48,2.0626284202,0.016,0,0.016,1.99,0.48,2.0470710784
2020-04-03 08:00:00,2.01,-0.39,2.0474862637,0.04,0,0.04,1.97,-0.39,2.0082330542,2.07,0.5,2.1295304647,0.04,0,0.04,2.03,0.5,2.0906697491
2020-04-03 08:30:00,2.0595,0.16,2.0657057511,0.1095,0,0.1095,1.9500000000000002,0.16,1.9565530915,2.0995,0.17,2.1063713467,0.1095,0,0.1095,1.99,0.17,1.9972481068
2020-04-03 09:00:00,2.0145,0.16,2.020843945,0.14450000000000002,0,0.14450000000000002,1.87,0.16,1.8768324379,2.0445,0.17,2.0515555683,0.14450000000000002,0,0.14450000000000002,1.9,0.17,1.9075901027
2020-04-03 09:30:00,1.979,0.16,1.985457378,0.209,0,0.209,1.77,0.16,1.7772169253999999,2.009,0.0,2.009,0.209,0,0.209,1.8,0.0,1.8
2020-04-03 10:00:00,1.9264999999999999,0.16,1.9331327554,0.24650000000000002,0,0.24650000000000002,1.6800000000000002,0.16,1.6876018488,1.9565000000000001,0.15,1.9622416390000001,0.24650000000000002,0,0.24650000000000002,1.71,0.15,1.7165663401
2020-04-03 10:30:00,1.9380000000000002,0.16,1.9445935308000002,0.218,0,0.218,1.72,0.16,1.7274258305,1.968,0.15,1.9737081851,0.218,0,0.218,1.75,0.15,1.756416807
2020-04-03 11:00:00,1.9609999999999999,0.16,1.9675164548000001,0.261,0,0.261,1.7000000000000002,0.16,1.7075128111,1.991,0.15,1.9966424317,0.261,0,0.261,1.73,0.15,1.7364907140999999
2020-04-03 11:30:00,1.9165,0.16,1.9231672444,0.2565,0,0.2565,1.6600000000000001,0.16,1.6676930173,1.9465,0.15,1.9522710493000002,0.2565,0,0.2565,1.69,0.15,1.6966437457999999
2020-04-03 12:00:00,1.903,0.16,1.9097143765000002,0.253,0,0.253,1.65,0.16,1.6577394246,1.933,0.15,1.9388112337,0.253,0,0.253,1.6800000000000002,0.15,1.6866831356
2020-04-03 12:30:00,1.9385,-0.49,1.9994704924,0.3285,0,0.3285,1.6099999999999999,-0.49,1.6829141392,2.0185,0.42,2.061732827,0.3285,0,0.3285,1.69,0.42,1.7414074767
2020-04-03 13:00:00,1.8135,-0.49,1.8785319401,0.3735,0,0.3735,1.44,-0.49,1.5210851390000002,1.9135,0.42,1.9590513648,0.3735,0,0.3735,1.54,0.42,1.5962455951
2020-04-03 13:30:00,1.7115,-0.49,1.7802618487,0.4315,0,0.4315,1.28,-0.49,1.3705838172,1.8014999999999999,0.44,1.8544547042000001,0.4315,0,0.4315,1.37,0.44,1.4389232084999999
2020-04-03 14:00:00,1.751,-0.14,1.7565878856000001,0.291,0,0.291,1.46,-0.14,1.4666969694,1.791,-0.14,1.7964634703,0.291,0,0.291,1.5,-0.14,1.5065191668
2020-04-03 14:30:00,1.752,-0.14,1.7575847063999999,0.352,0,0.352,1.4,-0.14,1.406982587,1.782,-0.14,1.7874909790000002,0.352,0,0.352,1.43,-0.14,1.4368368035
2020-04-03 15:00:00,1.659,-0.14,1.6648966935,0.309,0,0.309,1.35,-0.14,1.3572398462,1.699,-0.14,1.7047583406,0.309,0,0.309,1.3900000000000001,-0.14,1.3970325694
2020-04-03 15:30:00,1.732,0.0,1.732,0.312,0,0.312,1.42,0.0,1.42,1.762,-0.14,1.7675531109,0.312,0,0.312,1.45,-0.14,1.4567429423
2020-04-03 16:00:00,1.754,-0.4,1.7990319619,0.294,0,0.294,1.46,-0.4,1.5138031576,1.804,0.23,1.8186027604000001,0.294,0,0.294,1.51,0.23,1.5274161188000002
2020-04-03 16:30:00,1.8980000000000001,-0.45,1.9506163129,0.278,0,0.278,1.62,-0.45,1.6813387523,1.9380000000000002,0.41000000000000003,1.9808947473,0.278,0,0.278,1.6600000000000001,0.41000000000000003,1.7098830369
2020-04-03 17:00:00,1.9500000000000002,0.0,1.9500000000000002,0.24,0,0.24,1.71,0.0,1.71,1.98,0.0,1.98,0.24,0,0.24,1.74,0.0,1.74
2020-04-03 17:30:00,2.0095,-0.39,2.0469954201,0.1995,0,0.1995,1.81,-0.39,1.8515398997,2.0595,0.19,2.0682456938,0.1995,0,0.1995,1.8599999999999999,0.19,1.8696791169
2020-04-03 18:00:00,2.1425,-0.23,2.1548100264,0.21250000000000002,0,0.21250000000000002,1.9300000000000002,-0.23,1.9436563482,2.1725,-0.01,2.1725230148,0.21250000000000002,0,0.21250000000000002,1.96,-0.01,1.96002551
2020-04-03 18:30:00,2.1310000000000002,-0.14,2.1355938284000002,0.231,0,0.231,1.9,-0.14,1.9051509127,2.161,-0.14,2.1655301891,0.231,0,0.231,1.9300000000000002,-0.14,1.9350710581000001
2020-04-03 19:00:00,2.0735,-0.14,2.0782209339,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,-0.14,1.9550191815,2.1035,-0.14,2.1081537539,0.12350000000000001,0,0.12350000000000001,1.98,-0.14,1.9849433241
2020-04-03 19:30:00,2.1205,-0.14,2.1251165262,0.0405,0,0.0405,2.08,-0.14,2.0847062143,2.1405,-0.14,2.1450734836,0.0405,0,0.0405,2.1,-0.14,2.104661493
2020-04-03 20:00:00,2.097,-0.14,2.101668147,0.007,0,0.007,2.09,-0.14,2.094683747,2.127,-0.14,2.1316024489,0.007,0,0.007,2.12,-0.14,2.1246176127
2020-04-03 20:30:00,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224,2.08,-0.17,2.0869355524,0.0,0,0.0,2.08,-0.17,2.0869355524
2020-04-03 21:00:00,2.03,-0.16,2.0362956563,0.0,0,0.0,2.03,-0.16,2.0362956563,2.06,-0.17,2.0670026609,0.0,0,0.0,2.06,-0.17,2.0670026609
2020-04-03 21:30:00,1.82,-0.28,1.8414125013,0.0,0,0.0,1.82,-0.28,1.8414125013,1.88,-0.03,1.8802393465,0.0,0,0.0,1.88,-0.03,1.8802393465
2020-04-03 22:00:00,1.6800000000000002,-0.58,1.777301325,0.0,0,0.0,1.6800000000000002,-0.58,1.777301325,1.79,0.34,1.8220043908,0.0,0,0.0,1.79,0.34,1.8220043908
2020-04-03 22:30:00,1.6,-0.19,1.6112417572000002,0.0,0,0.0,1.6,-0.19,1.6112417572000002,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-04-03 23:00:00,1.53,-0.52,1.615951732,0.0,0,0.0,1.53,-0.52,1.615951732,1.62,0.25,1.6391766226,0.0,0,0.0,1.62,0.25,1.6391766226
2020-04-03 23:30:00,1.47,-0.52,1.5592626463,0.0,0,0.0,1.47,-0.52,1.5592626463,1.57,0.31,1.6003124695,0.0,0,0.0,1.57,0.31,1.6003124695
2020-04-04 00:00:00,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812,1.52,-0.16,1.528397854,0.0,0,0.0,1.52,-0.16,1.528397854
2020-04-05 00:30:00,1.4775,-0.14,1.4841180041,0.2675,0,0.2675,1.21,-0.14,1.2180722474,1.5075,-0.14,1.5139868724999999,0.2675,0,0.2675,1.24,-0.14,1.2478781992
2020-04-05 01:00:00,1.3875,-0.14,1.3945451768,0.2675,0,0.2675,1.12,-0.14,1.1287160848,1.4275,-0.14,1.4343487198,0.2675,0,0.2675,1.16,-0.14,1.1684177335
2020-04-05 01:30:00,1.6640000000000001,-0.14,1.6698790374999999,0.264,0,0.264,1.4,-0.14,1.406982587,1.694,-0.14,1.6997752793,0.264,0,0.264,1.43,-0.14,1.4368368035
2020-04-05 02:00:00,1.861,-0.2,1.8717160575,0.261,0,0.261,1.6,-0.2,1.6124515497,1.901,-0.07,1.9022883588,0.261,0,0.261,1.6400000000000001,-0.07,1.6414932225999999
2020-04-05 02:30:00,1.8585,-0.14,1.8637656103,0.2485,0,0.2485,1.6099999999999999,-0.14,1.6160754932999999,1.8985,-0.14,1.9036549714,0.2485,0,0.2485,1.65,-0.14,1.6559287424
2020-04-05 03:00:00,1.767,-0.51,1.8391272387000002,0.267,0,0.267,1.5,-0.51,1.5843295112,1.807,0.4,1.8507428238,0.267,0,0.267,1.54,0.4,1.5911002483
2020-04-05 03:30:00,1.6325,-0.53,1.7163788189,0.2625,0,0.2625,1.37,-0.53,1.4689451998,1.7425000000000002,0.4,1.7878216494,0.2625,0,0.2625,1.48,0.4,1.5331014317
2020-04-05 04:00:00,1.693,-0.51,1.7681484666,0.263,0,0.263,1.43,-0.51,1.5182226451,1.733,0.35000000000000003,1.7679901018000002,0.263,0,0.263,1.47,0.35000000000000003,1.5110923201
2020-04-05 04:30:00,1.5695000000000001,-0.51,1.6502818699000001,0.2695,0,0.2695,1.3,-0.51,1.3964598097,1.6395,0.37,1.6807320578,0.2695,0,0.2695,1.37,0.37,1.4190842117
2020-04-05 05:00:00,1.48,-0.51,1.5654072952,0.27,0,0.27,1.21,-0.51,1.3130879635000001,1.58,0.37,1.6227445887,0.27,0,0.27,1.31,0.37,1.3612494261
2020-04-05 05:30:00,1.4809999999999999,-0.51,1.56635277,0.271,0,0.271,1.21,-0.51,1.3130879635000001,1.581,0.37,1.6237182637,0.271,0,0.271,1.31,0.37,1.3612494261
2020-04-05 06:00:00,1.487,-0.5,1.5688113335,0.257,0,0.257,1.23,-0.5,1.3277424449,1.557,0.4,1.6075599522,0.257,0,0.257,1.3,0.4,1.3601470509
2020-04-05 06:30:00,1.553,0.0,1.553,0.263,0,0.263,1.29,0.0,1.29,1.583,0.0,1.583,0.263,0,0.263,1.32,0.0,1.32
2020-04-05 07:00:00,1.5630000000000002,0.0,1.5630000000000002,0.273,0,0.273,1.29,0.0,1.29,1.593,0.0,1.593,0.273,0,0.273,1.32,0.0,1.32
2020-04-05 07:30:00,1.566,-0.48,1.6379120856,0.28600000000000003,0,0.28600000000000003,1.28,-0.48,1.3670405993,1.6560000000000001,0.44,1.7134573237000001,0.28600000000000003,0,0.28600000000000003,1.37,0.44,1.4389232084999999
2020-04-05 08:00:00,1.5455,-0.48,1.6183232835,0.35550000000000004,0,0.35550000000000004,1.19,-0.48,1.2831601615000001,1.6455000000000002,0.44,1.703311554,0.35550000000000004,0,0.35550000000000004,1.29,0.44,1.362974688
2020-04-05 08:30:00,1.532,-0.45,1.5967228939,0.47200000000000003,0,0.47200000000000003,1.06,-0.45,1.1515641537,1.572,0.46,1.637920633,0.47200000000000003,0,0.47200000000000003,1.1,0.46,1.1923086849
2020-04-05 09:00:00,1.5135,0.0,1.5135,0.41350000000000003,0,0.41350000000000003,1.1,0.0,1.1,1.5434999999999999,0.0,1.5434999999999999,0.41350000000000003,0,0.41350000000000003,1.13,0.0,1.13
2020-04-05 09:30:00,1.502,0.0,1.502,0.672,0,0.672,0.8300000000000001,0.0,0.8300000000000001,1.532,0.0,1.532,0.672,0,0.672,0.86,0.0,0.86
2020-04-05 10:00:00,1.524,0.0,1.524,0.744,0,0.744,0.78,0.0,0.78,1.554,0.0,1.554,0.744,0,0.744,0.81,0.0,0.81
2020-04-05 10:30:00,1.4675,0.14,1.4741628981,0.9775,0,0.9775,0.49,0.14,0.5096076922,1.5075,0.13,1.5130949243,0.9775,0,0.9775,0.53,0.13,0.545710546
2020-04-05 11:00:00,1.508,0.14,1.5144847309,1.018,0,1.018,0.49,0.14,0.5096076922,1.548,0.13,1.5534490658,1.018,0,1.018,0.53,0.13,0.545710546
2020-04-05 11:30:00,1.423,0.14,1.4298702738,0.963,0,0.963,0.46,0.14,0.48083261120000004,1.463,0.13,1.4687644467,0.963,0,0.963,0.5,0.13,0.5166236541
2020-04-05 12:00:00,1.4325,0.14,1.4393249286,1.0125,0,1.0125,0.42,0.14,0.4427188724,1.4525000000000001,0.13,1.4583059521,1.0125,0,1.0125,0.44,0.13,0.4588027899
2020-04-05 12:30:00,1.4315,0.14,1.4383296736,1.2415,0,1.2415,0.19,0.14,0.2360084744,1.4415,0.13,1.4473500786,1.2415,0,1.2415,0.2,0.13,0.2385372088
2020-04-05 13:00:00,1.415,-0.1,1.4185291678,1.255,0,1.255,0.16,-0.1,0.1886796226,1.425,-0.12,1.4300437056,1.255,0,1.255,0.17,-0.12,0.2080865205
2020-04-05 13:30:00,1.1375,-0.25,1.1646485521,1.2575,0,1.2575,-0.12,-0.25,0.2773084925,1.3275000000000001,0.35000000000000003,1.3728642504000002,1.2575,0,1.2575,0.07,0.35000000000000003,0.356931366
2020-04-05 14:00:00,1.3555000000000001,0.16,1.364910345,1.2055,0,1.2055,0.15,0.16,0.219317122,1.4255,0.16,1.4344512017,1.2055,0,1.2055,0.22,0.16,0.2720294102
2020-04-05 14:30:00,1.2095,0.0,1.2095,0.9495,0,0.9495,0.26,0.0,0.26,1.2295,0.0,1.2295,0.9495,0,0.9495,0.28,0.0,0.28
2020-04-05 15:00:00,1.2810000000000001,0.15,1.2897523018000001,1.101,0,1.101,0.18,0.15,0.2343074903,1.2810000000000001,0.15,1.2897523018000001,1.101,0,1.101,0.18,0.15,0.2343074903
2020-04-05 15:30:00,1.3565,0.13,1.3627150289,1.1265,0,1.1265,0.23,0.13,0.2641968963,1.3365,0.13,1.3428075998,1.1265,0,1.1265,0.21,0.13,0.24698178070000001
2020-04-05 16:00:00,1.471,-0.48,1.5473335128999999,0.771,0,0.771,0.7000000000000001,-0.48,0.8487638070000001,1.5310000000000001,0.41000000000000003,1.5849482641,0.771,0,0.771,0.76,0.41000000000000003,0.863539229
2020-04-05 16:30:00,1.905,0.0,1.905,0.455,0,0.455,1.45,0.0,1.45,1.945,0.0,1.945,0.455,0,0.455,1.49,0.0,1.49
2020-04-05 17:00:00,2.1465,-0.45,2.1931626137,0.3765,0,0.3765,1.77,-0.45,1.8263077506,2.2265,0.47000000000000003,2.2755663581,0.3765,0,0.3765,1.85,0.47000000000000003,1.908769237
2020-04-05 17:30:00,2.301,0.0,2.301,0.391,0,0.391,1.9100000000000001,0.0,1.9100000000000001,2.341,0.0,2.341,0.391,0,0.391,1.9500000000000002,0.0,1.9500000000000002
2020-04-05 18:00:00,2.282,0.0,2.282,0.442,0,0.442,1.8399999999999999,0.0,1.8399999999999999,2.312,0.0,2.312,0.442,0,0.442,1.87,0.0,1.87
2020-04-05 18:30:00,2.167,-0.44,2.2112188946,0.357,0,0.357,1.81,-0.44,1.8627130751,2.207,0.49,2.2607408078,0.357,0,0.357,1.85,0.49,1.9137920472
2020-04-05 19:00:00,2.0525,-0.14,2.0572691243,0.35250000000000004,0,0.35250000000000004,1.7000000000000002,-0.14,1.7057549648,2.0925,-0.15,2.0978694549,0.35250000000000004,0,0.35250000000000004,1.74,-0.15,1.7464535493
2020-04-05 19:30:00,1.955,-0.17,1.9623773847,0.305,0,0.305,1.65,-0.17,1.6587344573,1.995,-0.15,2.0006311504,0.305,0,0.305,1.69,-0.15,1.6966437457999999
2020-04-05 20:00:00,1.9255,-0.21,1.9369177190000002,0.2555,0,0.2555,1.67,-0.21,1.6831518054,1.9555,-0.18,1.9637668523,0.2555,0,0.2555,1.7000000000000002,-0.18,1.7095028517
2020-04-05 20:30:00,1.8885,-0.18,1.897058842,0.2685,0,0.2685,1.62,-0.18,1.6299693249,1.9285,-0.18,1.936882095,0.2685,0,0.2685,1.6600000000000001,-0.18,1.6697305172
2020-04-05 21:00:00,1.5715,0.11,1.5753451209,0.2015,0,0.2015,1.37,0.11,1.3744089639000001,1.6215000000000002,0.07,1.6230102433,0.2015,0,0.2015,1.42,0.07,1.4217243052000001
2020-04-05 21:30:00,1.6385,-0.1,1.6415487352,0.2685,0,0.2685,1.37,-0.1,1.3736447867,1.7185000000000001,0.44,1.7739341166,0.2685,0,0.2685,1.45,0.44,1.5152887514
2020-04-05 22:00:00,1.536,0.14,1.5423670121000002,0.266,0,0.266,1.27,0.14,1.2776932339,1.576,0.13,1.5813525856,0.266,0,0.266,1.31,0.13,1.3164345787
2020-04-05 22:30:00,1.446,0.14,1.4527615083,0.266,0,0.266,1.18,0.14,1.1882760622,1.486,0.0,1.486,0.266,0,0.266,1.22,0.0,1.22
2020-04-05 23:00:00,1.4685000000000001,0.14,1.4751583813,0.2585,0,0.2585,1.21,0.14,1.2180722474,1.5185,0.13,1.524054543,0.2585,0,0.2585,1.26,0.13,1.2666885963
2020-04-05 23:30:00,1.387,-0.18,1.3986311165,0.247,0,0.247,1.1400000000000001,-0.18,1.1541230437,1.447,0.09,1.4497961926,0.247,0,0.247,1.2,0.09,1.2033702672
2020-04-06 00:00:00,1.328,-0.15,1.3364445368,0.248,0,0.248,1.08,-0.15,1.0903669107,1.358,-0.13,1.3642081953,0.248,0,0.248,1.11,-0.13,1.1175866857
2020-04-06 00:30:00,1.3675,-0.2,1.3820478465,0.1675,0,0.1675,1.2,-0.2,1.2165525061,1.4075,-0.07,1.4092395999,0.1675,0,0.1675,1.24,-0.07,1.2419742348
2020-04-06 01:00:00,1.2810000000000001,-0.14,1.2886275645,0.131,0,0.131,1.15,-0.14,1.158490397,1.311,-0.14,1.3184540189,0.131,0,0.131,1.18,-0.14,1.1882760622
2020-04-06 01:30:00,1.4635,-0.31,1.4959720083999999,0.0835,0,0.0835,1.38,-0.31,1.414390328,1.5135,0.07,1.5151178996999999,0.0835,0,0.0835,1.43,0.07,1.4317122616
2020-04-06 02:00:00,1.7255,-0.14,1.7311701967,0.0655,0,0.0655,1.6600000000000001,-0.14,1.6658931538,1.7555,-0.14,1.7610736072000002,0.0655,0,0.0655,1.69,-0.14,1.695788902
2020-04-06 02:30:00,1.763,-0.51,1.8352844466,0.10300000000000001,0,0.10300000000000001,1.6600000000000001,-0.51,1.7365770930000002,1.8130000000000002,0.30000000000000004,1.8376531229,0.10300000000000001,0,0.10300000000000001,1.71,0.30000000000000004,1.7361163555
2020-04-06 03:00:00,1.6485,-0.5,1.7226584833,0.1385,0,0.1385,1.51,-0.5,1.5906288065,1.7185000000000001,0.30000000000000004,1.7444891086,0.1385,0,0.1385,1.58,0.30000000000000004,1.6082288394000002
2020-04-06 03:30:00,1.5735000000000001,-0.14,1.5797158763999999,0.14350000000000002,0,0.14350000000000002,1.43,-0.14,1.4368368035,1.6135000000000002,-0.14,1.6195623637,0.14350000000000002,0,0.14350000000000002,1.47,-0.14,1.4766516177
2020-04-06 04:00:00,1.6105,-0.14,1.6165736142,0.12050000000000001,0,0.12050000000000001,1.49,-0.14,1.4965627284,1.6405,-0.14,1.6464629513,0.12050000000000001,0,0.12050000000000001,1.52,-0.14,1.5264337522
2020-04-06 04:30:00,1.534,-0.14,1.5403752789,0.114,0,0.114,1.42,-0.14,1.4268847185,1.564,-0.14,1.5702534827,0.114,0,0.114,1.45,-0.14,1.4567429423
2020-04-06 05:00:00,1.4985,-0.14,1.5050256642000002,0.1085,0,0.1085,1.3900000000000001,-0.14,1.3970325694,1.5385,-0.14,1.5448567086,0.1085,0,0.1085,1.43,-0.14,1.4368368035
2020-04-06 05:30:00,1.5005000000000002,-0.14,1.5070170039000002,0.09050000000000001,0,0.09050000000000001,1.4100000000000001,-0.14,1.4169333082,1.5305,-0.14,1.5368897976,0.09050000000000001,0,0.09050000000000001,1.44,-0.14,1.4467895493
2020-04-06 06:00:00,1.544,0.0,1.544,0.114,0,0.114,1.43,0.0,1.43,1.574,-0.14,1.5802139095999999,0.114,0,0.114,1.46,-0.14,1.4666969694
2020-04-06 06:30:00,1.6915,0.0,1.6915,0.1115,0,0.1115,1.58,0.0,1.58,1.7215,0.0,1.7215,0.1115,0,0.1115,1.6099999999999999,0.0,1.6099999999999999
2020-04-06 07:00:00,1.8105,-0.37,1.8479205205,0.1105,0,0.1105,1.7000000000000002,-0.37,1.7397988389,1.8605,0.46,1.9165229584,0.1105,0,0.1105,1.75,0.46,1.8094474295
2020-04-06 07:30:00,1.8075,-0.41000000000000003,1.8534174516,0.1575,0,0.1575,1.65,-0.41000000000000003,1.7001764614,1.9075000000000002,0.5,1.9719422532,0.1575,0,0.1575,1.75,0.5,1.8200274723
2020-04-06 08:00:00,1.903,0.15,1.9089025643,0.193,0,0.193,1.71,0.15,1.7165663401,1.943,0.0,1.943,0.193,0,0.193,1.75,0.0,1.75
2020-04-06 08:30:00,1.9300000000000002,0.15,1.9358202396,0.30000000000000004,0,0.30000000000000004,1.63,0.15,1.63688729,1.97,0.13,1.9742846806,0.30000000000000004,0,0.30000000000000004,1.67,0.13,1.6750522380000001
2020-04-06 09:00:00,1.8575,0.15,1.8635466858,0.3875,0,0.3875,1.47,0.15,1.4776332427,1.8875000000000002,0.15,1.893450884,0.3875,0,0.3875,1.5,0.15,1.5074813432
2020-04-06 09:30:00,1.7309999999999999,0.16,1.7383788425,0.511,0,0.511,1.22,0.16,1.2304470732000001,1.7610000000000001,0.16,1.7682536583,0.511,0,0.511,1.25,0.16,1.2601983971
2020-04-06 10:00:00,1.728,0.16,1.7353915985000001,0.718,0,0.718,1.01,0.16,1.0225947389,1.758,0.16,1.7652659856000001,0.718,0,0.718,1.04,0.16,1.052235715
2020-04-06 10:30:00,1.6775,0.16,1.6851131268000001,0.7475,0,0.7475,0.93,0.16,0.9436630755000001,1.7075,0.16,1.7149799562,0.7475,0,0.7475,0.96,0.16,0.9732420048
2020-04-06 11:00:00,1.6215000000000002,0.16,1.6293748034000002,0.6615,0,0.6615,0.96,0.16,0.9732420048,1.6615,0.16,1.6691861041,0.6615,0,0.6615,1.0,0.16,1.0127191121
2020-04-06 11:30:00,1.6495000000000002,0.16,1.6572417597,0.7795000000000001,0,0.7795000000000001,0.87,0.16,0.8845903006,1.6895,0.16,1.6970592948,0.7795000000000001,0,0.7795000000000001,0.91,0.16,0.9239588735
2020-04-06 12:00:00,1.572,0.16,1.5801215143,0.892,0,0.892,0.68,0.16,0.6985699679,1.612,0.16,1.6199209856999999,0.892,0,0.892,0.72,0.16,0.7375635566000001
2020-04-06 12:30:00,1.6335000000000002,0.14,1.6394884110999999,0.7335,0,0.7335,0.9,0.14,0.9108238029,1.6735,0.14,1.6793457804,0.7335,0,0.7335,0.9400000000000001,0.14,0.9503683496
2020-04-06 13:00:00,1.4945,0.14,1.5010430540000002,0.6645,0,0.6645,0.8300000000000001,0.14,0.8417244205000001,1.5345,0.14,1.5408732102,0.6645,0,0.6645,0.87,0.14,0.8811923740000001
2020-04-06 13:30:00,1.4415,0.14,1.4482825173,0.6115,0,0.6115,0.8300000000000001,0.14,0.8417244205000001,1.4815,0.14,1.488100215,0.6115,0,0.6115,0.87,0.14,0.8811923740000001
2020-04-06 14:00:00,1.358,0.14,1.3651974216,0.928,0,0.928,0.43,0.14,0.4522167622,1.388,0.14,1.3950426517,0.928,0,0.928,0.46,0.14,0.48083261120000004
2020-04-06 14:30:00,1.278,0.14,1.2856453632,1.088,0,1.088,0.19,0.14,0.2360084744,1.308,0.14,1.3154710183,1.088,0,1.088,0.22,0.14,0.2607680962
2020-04-06 15:00:00,1.275,0.14,1.282663245,1.055,0,1.055,0.22,0.14,0.2607680962,1.305,0.14,1.3124880952,1.055,0,1.055,0.25,0.14,0.2865309756
2020-04-06 15:30:00,1.3375,0.14,1.3448071423,0.8075,0,0.8075,0.53,0.14,0.5481788029,1.3775,0.14,1.3845960602,0.8075,0,0.8075,0.5700000000000001,0.14,0.5869412236
2020-04-06 16:00:00,1.4175,0.14,1.4243968022,0.7275,0,0.7275,0.6900000000000001,0.14,0.7040596566,1.4575,0.14,1.4642084039,0.7275,0,0.7275,0.73,0.14,0.7433034374
2020-04-06 16:30:00,1.6099999999999999,0.16,1.6179307773,0.71,0,0.71,0.9,0.16,0.9141115906,1.65,0.15,1.6568041526,0.71,0,0.71,0.9400000000000001,0.15,0.9518928511
2020-04-06 17:00:00,1.667,0.16,1.6746608612,0.687,0,0.687,0.98,0.16,0.992975327,1.697,0.15,1.7036164474,0.687,0,0.687,1.01,0.15,1.0210778619
2020-04-06 17:30:00,1.832,-0.44,1.884097662,0.522,0,0.522,1.31,-0.44,1.3819189557,1.8820000000000001,0.47000000000000003,1.9397999897,0.522,0,0.522,1.3599999999999999,0.47000000000000003,1.4389232084999999
2020-04-06 18:00:00,1.983,0.0,1.983,0.403,0,0.403,1.58,0.0,1.58,2.013,0.0,2.013,0.403,0,0.403,1.6099999999999999,0.0,1.6099999999999999
2020-04-06 18:30:00,1.9649999999999999,-0.14,1.9699809644,0.255,0,0.255,1.71,-0.14,1.7157214226000002,1.995,-0.14,1.9999062478,0.255,0,0.255,1.74,-0.14,1.7456230979
2020-04-06 19:00:00,1.96,-0.14,1.9649936387,0.12,0,0.12,1.8399999999999999,-0.14,1.8453184007,1.99,-0.14,1.9949185447,0.12,0,0.12,1.87,-0.14,1.8752333187999999
2020-04-06 19:30:00,1.967,-0.14,1.9719759126,0.037,0,0.037,1.9300000000000002,-0.14,1.9350710581000001,1.9969999999999999,-0.14,2.0019013462,0.037,0,0.037,1.96,-0.14,1.9649936387
2020-04-06 20:00:00,1.937,-0.15,1.9427992691,0.007,0,0.007,1.9300000000000002,-0.15,1.9358202396,1.967,-0.15,1.9727110787000002,0.007,0,0.007,1.96,-0.15,1.9657314160000001
2020-04-06 20:30:00,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821,2.0,-0.16,2.0063897926,0.0,0,0.0,2.0,-0.16,2.0063897926
2020-04-06 21:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-04-06 21:30:00,1.77,-0.16,1.7772169253999999,0.0,0,0.0,1.77,-0.16,1.7772169253999999,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-04-06 22:00:00,1.6600000000000001,-0.16,1.6676930173,0.0,0,0.0,1.6600000000000001,-0.16,1.6676930173,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751
2020-04-06 22:30:00,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124,1.5899999999999999,-0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,-0.17,1.5990622252
2020-04-06 23:00:00,1.54,-0.17,1.5493547044,0.0,0,0.0,1.54,-0.17,1.5493547044,1.57,-0.17,1.5791770008000001,0.0,0,0.0,1.57,-0.17,1.5791770008000001
2020-04-06 23:30:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.47,-0.15,1.4776332427,0.0,0,0.0,1.47,-0.15,1.4776332427
2020-04-07 00:00:00,1.34,-0.5700000000000001,1.4561936684,0.0,0,0.0,1.34,-0.5700000000000001,1.4561936684,1.44,0.34,1.4795945391,0.0,0,0.0,1.44,0.34,1.4795945391
2020-04-08 00:30:00,1.4275,-0.14,1.4343487198,0.0375,0,0.0375,1.3900000000000001,-0.14,1.3970325694,1.4575,-0.14,1.4642084039,0.0375,0,0.0375,1.42,-0.14,1.4268847185
2020-04-08 01:00:00,1.3375,-0.14,1.3448071423,0.0175,0,0.0175,1.32,-0.14,1.3274034805000001,1.3675,-0.14,1.3746476821,0.0175,0,0.0175,1.35,-0.14,1.3572398462
2020-04-08 01:30:00,1.5390000000000001,-0.33,1.5739825285,0.019,0,0.019,1.52,-0.33,1.5554099138000002,1.589,0.03,1.5892831717,0.019,0,0.019,1.57,0.03,1.570286598
2020-04-08 02:00:00,1.677,-0.14,1.6828336222,0.007,0,0.007,1.67,-0.14,1.6758579892,1.717,-0.14,1.7226981744,0.007,0,0.007,1.71,-0.14,1.7157214226000002
2020-04-08 02:30:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-04-08 03:00:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892
2020-04-08 03:30:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219
2020-04-08 04:00:00,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2020-04-08 04:30:00,1.5,-0.4,1.5524174696,0.0,0,0.0,1.5,-0.4,1.5524174696,1.58,0.13,1.5853390804,0.0,0,0.0,1.58,0.13,1.5853390804
2020-04-08 05:00:00,1.4100000000000001,-0.55,1.5134728276,0.0,0,0.0,1.4100000000000001,-0.55,1.5134728276,1.52,0.34,1.5575621978,0.0,0,0.0,1.52,0.34,1.5575621978
2020-04-08 05:30:00,1.46,-0.23,1.4780054127,0.0,0,0.0,1.46,-0.23,1.4780054127,1.5,-0.05,1.500833102,0.0,0,0.0,1.5,-0.05,1.500833102
2020-04-08 06:00:00,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378
2020-04-08 06:30:00,1.71,-0.45,1.7682194434,0.0,0,0.0,1.71,-0.45,1.7682194434,1.75,0.44,1.8044666802,0.0,0,0.0,1.75,0.44,1.8044666802
2020-04-08 07:00:00,1.79,0.15,1.7962739212,0.0,0,0.0,1.79,0.15,1.7962739212,1.82,0.16,1.8270194307,0.0,0,0.0,1.82,0.16,1.8270194307
2020-04-08 07:30:00,1.8005,0.15,1.8067374602,0.0105,0,0.0105,1.79,0.15,1.7962739212,1.8305,0.0,1.8305,0.0105,0,0.0105,1.82,0.0,1.82
2020-04-08 08:00:00,1.8395000000000001,-0.44,1.8913910886,0.0395,0,0.0395,1.8,-0.44,1.8529975715,1.8995000000000002,0.47000000000000003,1.9567831382,0.0395,0,0.0395,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-04-08 08:30:00,1.8435000000000001,-0.42,1.8907385462000001,0.1535,0,0.1535,1.69,-0.42,1.7414074767,1.9535,0.48,2.0116068826,0.1535,0,0.1535,1.8,0.48,1.8629009636
2020-04-08 09:00:00,1.697,-0.4,1.7435048035,0.267,0,0.267,1.43,-0.4,1.4848905684,1.807,0.5,1.8748997307000002,0.267,0,0.267,1.54,0.5,1.6191355718
2020-04-08 09:30:00,1.6835,-0.44,1.7400494964000002,0.2235,0,0.2235,1.46,-0.44,1.5248606493999999,1.7934999999999999,0.46,1.851551309,0.2235,0,0.2235,1.57,0.46,1.6360012225
2020-04-08 10:00:00,1.78,-0.44,1.8335757415,0.11,0,0.11,1.67,-0.44,1.7269916039000002,1.8900000000000001,0.46,1.9451735141,0.11,0,0.11,1.78,0.46,1.8384776311
2020-04-08 10:30:00,1.8145,-0.41000000000000003,1.8602446748,0.10450000000000001,0,0.10450000000000001,1.71,-0.41000000000000003,1.7584652399,1.9245,0.5,1.9883913724000002,0.10450000000000001,0,0.10450000000000001,1.82,0.5,1.887432118
2020-04-08 11:00:00,1.7650000000000001,-0.41000000000000003,1.8119947572,0.195,0,0.195,1.57,-0.41000000000000003,1.62265215,1.865,0.5,1.9308612068,0.195,0,0.195,1.67,0.5,1.7432441022
2020-04-08 11:30:00,1.663,-0.15,1.6697511791,0.423,0,0.423,1.24,-0.15,1.2490396311,1.713,0.44,1.7686065136,0.423,0,0.423,1.29,0.44,1.362974688
2020-04-08 12:00:00,1.452,0.15,1.4597273718000001,0.9520000000000001,0,0.9520000000000001,0.5,0.15,0.5220153254000001,1.482,0.15,1.4895717505000001,0.9520000000000001,0,0.9520000000000001,0.53,0.15,0.5508175742
2020-04-08 12:30:00,1.4775,0.17,1.4872478778,0.9775,0,0.9775,0.5,0.17,0.5281098371,1.5075,0.16,1.5159671006000002,0.9775,0,0.9775,0.53,0.16,0.5536244214
2020-04-08 13:00:00,1.4215,0.17,1.4316292292,1.0015,0,1.0015,0.42,0.17,0.45310043040000003,1.4515,0.16,1.4602918373,1.0015,0,1.0015,0.45,0.16,0.4775981575
2020-04-08 13:30:00,1.3395000000000001,0.15,1.3478724903,1.0195,0,1.0195,0.32,0.15,0.3534119409,1.3695,0.14,1.3766372979,1.0195,0,1.0195,0.35000000000000003,0.14,0.3769615365
2020-04-08 14:00:00,1.2585,0.15,1.2674076889,0.9985,0,0.9985,0.26,0.15,0.30016662040000003,1.2885,0.14,1.2960834271000001,0.9985,0,0.9985,0.29,0.14,0.3220248438
2020-04-08 14:30:00,1.1815,-0.23,1.2036786324,0.9615,0,0.9615,0.22,-0.23,0.3182766093,1.2515,0.4,1.3138691906,0.9615,0,0.9615,0.29,0.4,0.4940647731
2020-04-08 15:00:00,1.187,-0.18,1.2005702812,0.927,0,0.927,0.26,-0.18,0.316227766,1.2469999999999999,0.38,1.3036138232,0.927,0,0.927,0.32,0.38,0.4967896939
2020-04-08 15:30:00,1.2165,-0.26,1.2439743767,0.8765000000000001,0,0.8765000000000001,0.34,-0.26,0.4280186912,1.2765,0.38,1.3318604469,0.8765000000000001,0,0.8765000000000001,0.4,0.38,0.551724569
2020-04-08 16:00:00,1.298,0.14,1.3055282456000001,0.808,0,0.808,0.49,0.14,0.5096076922,1.328,0.13,1.3343477808,0.808,0,0.808,0.52,0.13,0.5360037313
2020-04-08 16:30:00,1.4675,0.14,1.4741628981,0.7275,0,0.7275,0.74,0.14,0.7531268154,1.5075,0.13,1.5130949243,0.7275,0,0.7275,0.78,0.13,0.7907591289
2020-04-08 17:00:00,1.5285000000000002,-0.4,1.5799722308000002,0.6285000000000001,0,0.6285000000000001,0.9,-0.4,0.9848857802000001,1.5885,0.5,1.6653324743,0.6285000000000001,0,0.6285000000000001,0.96,0.5,1.0824047302
2020-04-08 17:30:00,1.771,-0.46,1.8297652855000002,0.511,0,0.511,1.26,-0.46,1.341342611,1.811,0.44,1.8636847909,0.511,0,0.511,1.3,0.44,1.3724430771
2020-04-08 18:00:00,1.877,-0.46,1.9325446955,0.377,0,0.377,1.5,-0.46,1.5689486926,1.987,0.44,2.0351336565,0.377,0,0.377,1.6099999999999999,0.44,1.6690416412
2020-04-08 18:30:00,1.917,-0.5,1.9811332615000001,0.23700000000000002,0,0.23700000000000002,1.6800000000000002,-0.5,1.7528262892000002,2.017,0.42,2.0602643034,0.23700000000000002,0,0.23700000000000002,1.78,0.42,1.8288794383
2020-04-08 19:00:00,1.8995000000000002,-0.5,1.9642047373,0.1095,0,0.1095,1.79,-0.5,1.8585209173,2.0095,0.41000000000000003,2.0508998635,0.1095,0,0.1095,1.9,0.41000000000000003,1.9437335208
2020-04-08 19:30:00,1.8945,-0.52,1.9645687186,0.0345,0,0.0345,1.8599999999999999,-0.52,1.9313207916000001,2.0045,0.39,2.0420872288,0.0345,0,0.0345,1.97,0.39,2.0082330542
2020-04-08 20:00:00,1.8655,-0.52,1.936618251,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.52,1.9313207916000001,1.9755,0.39,2.0136286276,0.0055000000000000005,0,0.0055000000000000005,1.97,0.39,2.0082330542
2020-04-08 20:30:00,1.8315000000000001,-0.53,1.9066442379000001,0.0015,0,0.0015,1.83,-0.53,1.9052034012,1.9415,0.39,1.9802833762,0.0015,0,0.0015,1.94,0.39,1.9788127754
2020-04-08 21:00:00,1.79,-0.56,1.8755532517,0.0,0,0.0,1.79,-0.56,1.8755532517,1.9,0.37,1.9356910911,0.0,0,0.0,1.9,0.37,1.9356910911
2020-04-08 21:30:00,1.7000000000000002,-0.43,1.7535392780999999,0.0,0,0.0,1.7000000000000002,-0.43,1.7535392780999999,1.78,0.19,1.7901117283999999,0.0,0,0.0,1.78,0.19,1.7901117283999999
2020-04-08 22:00:00,1.6099999999999999,-0.15,1.6169724797,0.0,0,0.0,1.6099999999999999,-0.15,1.6169724797,1.6400000000000001,-0.12,1.6443843833,0.0,0,0.0,1.6400000000000001,-0.12,1.6443843833
2020-04-08 22:30:00,1.47,-0.27,1.4945902448,0.0,0,0.0,1.47,-0.27,1.4945902448,1.52,-0.05,1.5208221461,0.0,0,0.0,1.52,-0.05,1.5208221461
2020-04-08 23:00:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-04-08 23:30:00,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001,1.3900000000000001,-0.18,1.4016062214,0.0,0,0.0,1.3900000000000001,-0.18,1.4016062214
2020-04-09 00:00:00,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001
2020-04-09 00:30:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-04-09 01:00:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-04-09 01:30:00,1.48,-0.49,1.5590060935999999,0.0,0,0.0,1.48,-0.49,1.5590060935999999,1.57,0.26,1.5913830463,0.0,0,0.0,1.57,0.26,1.5913830463
2020-04-09 02:00:00,1.6465,-0.29,1.671843967,0.0165,0,0.0165,1.63,-0.29,1.6555965692,1.6965,0.04,1.6969714936,0.0165,0,0.0165,1.6800000000000002,0.04,1.680476123
2020-04-09 02:30:00,1.6840000000000002,-0.14,1.6898094567,0.014,0,0.014,1.67,-0.14,1.6758579892,1.714,-0.14,1.7197081148,0.014,0,0.014,1.7000000000000002,-0.14,1.7057549648
2020-04-09 03:00:00,1.583,-0.14,1.5891787187,0.013000000000000001,0,0.013000000000000001,1.57,-0.14,1.5762296786999999,1.613,-0.14,1.6190642359,0.013000000000000001,0,0.013000000000000001,1.6,-0.14,1.606113321
2020-04-09 03:30:00,1.486,-0.5,1.5678635145,0.006,0,0.006,1.48,-0.5,1.5621779668,1.556,0.24,1.5744002033,0.006,0,0.006,1.55,0.24,1.5684705926
2020-04-09 04:00:00,1.52,-0.2,1.5331014317,0.0,0,0.0,1.52,-0.2,1.5331014317,1.57,-0.09,1.5725775021000001,0.0,0,0.0,1.57,-0.09,1.5725775021000001
2020-04-09 04:30:00,1.491,-0.14,1.4975583461,0.001,0,0.001,1.49,-0.14,1.4965627284,1.521,-0.14,1.5274295401,0.001,0,0.001,1.52,-0.14,1.5264337522
2020-04-09 05:00:00,1.4405000000000001,-0.14,1.4472872037,0.0205,0,0.0205,1.42,-0.14,1.4268847185,1.4705,-0.14,1.4771493662,0.0205,0,0.0205,1.45,-0.14,1.4567429423
2020-04-09 05:30:00,1.454,-0.14,1.4607244778,0.034,0,0.034,1.42,-0.14,1.4268847185,1.484,-0.14,1.4905891453,0.034,0,0.034,1.45,-0.14,1.4567429423
2020-04-09 06:00:00,1.5205000000000002,-0.14,1.5269316455,0.0405,0,0.0405,1.48,-0.14,1.4866068747,1.5505,-0.14,1.5568077113,0.0405,0,0.0405,1.51,-0.14,1.5164761785
2020-04-09 06:30:00,1.6235,-0.47000000000000003,1.6901633797,0.043500000000000004,0,0.043500000000000004,1.58,-0.47000000000000003,1.6484234893,1.7035,0.44,1.7594067892,0.043500000000000004,0,0.043500000000000004,1.6600000000000001,0.44,1.7173234989
2020-04-09 07:00:00,1.6455000000000002,-0.45,1.7059221114,0.035500000000000004,0,0.035500000000000004,1.6099999999999999,-0.45,1.6717057157,1.7555,0.45,1.8122583287,0.035500000000000004,0,0.035500000000000004,1.72,0.45,1.7778920102
2020-04-09 07:30:00,1.6965,-0.45,1.7551672997,0.0565,0,0.0565,1.6400000000000001,-0.45,1.7006175349000001,1.7965,0.45,1.8520022273,0.0565,0,0.0565,1.74,0.45,1.7972478961
2020-04-09 08:00:00,1.7915,-0.44,1.8447417841,0.07150000000000001,0,0.07150000000000001,1.72,-0.44,1.7753872817,1.8915000000000002,0.45,1.9442922234000002,0.07150000000000001,0,0.07150000000000001,1.82,0.45,1.8748066567000001
2020-04-09 08:30:00,1.8595000000000002,-0.43,1.9085702109,0.1395,0,0.1395,1.72,-0.43,1.772935419,1.9595,0.48,2.0174340758,0.1395,0,0.1395,1.82,0.48,1.8822327167
2020-04-09 09:00:00,1.7235,-0.41000000000000003,1.7715959613,0.28350000000000003,0,0.28350000000000003,1.44,-0.41000000000000003,1.4972307771,1.8135,0.5,1.881165131,0.28350000000000003,0,0.28350000000000003,1.53,0.5,1.6096272861
2020-04-09 09:30:00,1.6840000000000002,0.15,1.6906673239,0.504,0,0.504,1.18,0.15,1.1894956915,1.714,0.14,1.7197081148,0.504,0,0.504,1.21,0.14,1.2180722474
2020-04-09 10:00:00,1.621,0.15,1.6279253668,0.621,0,0.621,1.0,0.15,1.0111874208,1.651,0.14,1.6569251643,0.621,0,0.621,1.03,0.14,1.0394710193
2020-04-09 10:30:00,1.5615,0.15,1.5686880665,0.7315,0,0.7315,0.8300000000000001,0.15,0.8434453154,1.5915,0.15,1.598553174,0.7315,0,0.7315,0.86,0.15,0.8729833904000001
2020-04-09 11:00:00,1.4765000000000001,0.17,1.4862544364999999,0.8365,0,0.8365,0.64,0.17,0.6621933252000001,1.5165000000000002,0.17,1.5259987713,0.8365,0,0.8365,0.68,0.17,0.7009279564
2020-04-09 11:30:00,1.431,0.17,1.4410624553,0.891,0,0.891,0.54,0.17,0.5661271942,1.471,0.17,1.4807906672,0.891,0,0.891,0.58,0.17,0.6044005295
2020-04-09 12:00:00,1.38,0.16,1.3892443989,0.93,0,0.93,0.45,0.16,0.4775981575,1.4100000000000001,0.15,1.4179562758,0.93,0,0.93,0.48,0.15,0.5028916384000001
2020-04-09 12:30:00,1.3625,0.16,1.3718623291,0.9725,0,0.9725,0.39,0.16,0.4215447782,1.3925,0.15,1.4005556933,0.9725,0,0.9725,0.42,0.15,0.4459820624
2020-04-09 13:00:00,1.2895,0.16,1.2993884138,0.9995,0,0.9995,0.29,0.16,0.3312099032,1.3195000000000001,0.15,1.3279985881,0.9995,0,0.9995,0.32,0.15,0.3534119409
2020-04-09 13:30:00,1.238,0.16,1.2482964392,0.978,0,0.978,0.26,0.16,0.30528675040000003,1.278,0.15,1.2867727072,0.978,0,0.978,0.30000000000000004,0.15,0.3354101966
2020-04-09 14:00:00,1.1825,0.14,1.1907586867,0.9725,0,0.9725,0.21,0.14,0.2523885893,1.2225,0.15,1.2316680762,0.9725,0,0.9725,0.25,0.15,0.2915475947
2020-04-09 14:30:00,1.126,0.03,1.1263995739000001,0.9460000000000001,0,0.9460000000000001,0.18,0.03,0.1824828759,1.176,0.24,1.200239976,0.9460000000000001,0,0.9460000000000001,0.23,0.24,0.33241540280000004
2020-04-09 15:00:00,1.154,0.15,1.1637078671,0.914,0,0.914,0.24,0.15,0.283019434,1.194,0.14,1.2021796871000001,0.914,0,0.914,0.28,0.14,0.31304951680000004
2020-04-09 15:30:00,1.1735,0.14,1.1818215813,0.8635,0,0.8635,0.31,0.14,0.34014702700000005,1.2135,0.14,1.2215491189,0.8635,0,0.8635,0.35000000000000003,0.14,0.3769615365
2020-04-09 16:00:00,1.2985,0.15,1.3071351307,0.7685000000000001,0,0.7685000000000001,0.53,0.15,0.5508175742,1.3385,0.14,1.3458017127,0.7685000000000001,0,0.7685000000000001,0.5700000000000001,0.14,0.5869412236
2020-04-09 16:30:00,1.419,-0.04,1.4195636654000001,0.679,0,0.679,0.74,-0.04,0.7410802925000001,1.469,0.33,1.5056098432,0.679,0,0.679,0.79,0.33,0.8561541917000001
2020-04-09 17:00:00,1.5310000000000001,-0.34,1.5682987598,0.601,0,0.601,0.93,-0.34,0.9902019996,1.581,0.48,1.6522593622000001,0.601,0,0.601,0.98,0.48,1.0912378293
2020-04-09 17:30:00,1.7245,0.15,1.7310113373,0.4645,0,0.4645,1.26,0.15,1.268897159,1.7545000000000002,0.14,1.7600767739,0.4645,0,0.4645,1.29,0.14,1.2975746607
2020-04-09 18:00:00,1.8025,-0.43,1.853080206,0.3425,0,0.3425,1.46,-0.43,1.5220052562,1.8925,0.48,1.9524231739000002,0.3425,0,0.3425,1.55,0.48,1.622621336
2020-04-09 18:30:00,1.8735,-0.48,1.934011957,0.2235,0,0.2235,1.65,-0.48,1.718400419,1.9835,0.45,2.033905664,0.2235,0,0.2235,1.76,0.45,1.8166177363
2020-04-09 19:00:00,1.82,-0.49,1.8848076825,0.1,0,0.1,1.72,-0.49,1.7884350701,1.9300000000000002,0.42,1.9751708787000002,0.1,0,0.1,1.83,0.42,1.8775782274
2020-04-09 19:30:00,1.833,-0.49,1.8973636972999999,0.023,0,0.023,1.81,-0.49,1.8751533271,1.943,0.41000000000000003,1.9857867459,0.023,0,0.023,1.92,0.41000000000000003,1.9632880583
2020-04-09 20:00:00,1.803,-0.55,1.885022281,0.003,0,0.003,1.8,-0.55,1.8821530225,1.903,0.37,1.9386358606,0.003,0,0.003,1.9,0.37,1.9356910911
2020-04-09 20:30:00,1.7845,-0.53,1.8615424383999999,0.0545,0,0.0545,1.73,-0.53,1.8093645293,1.8845,0.39,1.9244324488000002,0.0545,0,0.0545,1.83,0.39,1.8710959355
2020-04-09 21:00:00,1.7395,-0.5,1.8099337695000002,0.059500000000000004,0,0.059500000000000004,1.6800000000000002,-0.5,1.7528262892000002,1.8395000000000001,0.34,1.8706577052000002,0.059500000000000004,0,0.059500000000000004,1.78,0.34,1.8121810064
2020-04-09 21:30:00,1.6355,-0.45,1.6962783527,0.0755,0,0.0755,1.56,-0.45,1.6236070953000001,1.7055,0.24,1.7223037624000002,0.0755,0,0.0755,1.63,0.24,1.6475739741000002
2020-04-09 22:00:00,1.5285000000000002,-0.53,1.6177800376,0.0685,0,0.0685,1.46,-0.53,1.5532224567,1.6385,0.37,1.6797566044,0.0685,0,0.0685,1.57,0.37,1.6130096094000002
2020-04-09 22:30:00,1.452,-0.46,1.5231231073,0.07200000000000001,0,0.07200000000000001,1.38,-0.46,1.4546477237,1.542,0.24,1.5605652822,0.07200000000000001,0,0.07200000000000001,1.47,0.24,1.4894629905
2020-04-09 23:00:00,1.4304999999999999,-0.14,1.4373344252,0.0805,0,0.0805,1.35,-0.14,1.3572398462,1.4605000000000001,-0.14,1.4671946871000001,0.0805,0,0.0805,1.38,-0.14,1.3870832708
2020-04-09 23:30:00,1.3425,-0.23,1.3620595618,0.1125,0,0.1125,1.23,-0.23,1.2513193038,1.3825,-0.03,1.382825459,0.1125,0,0.1125,1.27,-0.03,1.2703542813
2020-04-10 00:00:00,1.2465,-0.45,1.3252404499,0.1265,0,0.1265,1.12,-0.45,1.2070211266,1.3365,0.25,1.3596809368,0.1265,0,0.1265,1.21,0.25,1.2355565548
2020-04-10 00:30:00,1.26,-0.53,1.3669308688,0.14,0,0.14,1.12,-0.53,1.2390722336,1.37,0.37,1.4190842117,0.14,0,0.14,1.23,0.37,1.2844454056
2020-04-10 01:00:00,1.207,-0.51,1.3103240057,0.137,0,0.137,1.07,-0.51,1.1853269591,1.317,0.38,1.3707257202,0.137,0,0.137,1.18,0.38,1.2396773774
2020-04-10 01:30:00,1.4505,-0.4,1.5046428978000002,0.1105,0,0.1105,1.34,-0.4,1.3984276885,1.5005000000000002,0.12,1.5052907526000001,0.1105,0,0.1105,1.3900000000000001,0.12,1.3951702405
2020-04-10 02:00:00,1.5514999999999999,-0.43,1.6099851707,0.1015,0,0.1015,1.45,-0.43,1.5124152869,1.6215000000000002,0.24,1.6391651076,0.1015,0,0.1015,1.52,0.24,1.5388307249
2020-04-10 02:30:00,1.5,-0.51,1.5843295112,0.11,0,0.11,1.3900000000000001,-0.51,1.4806079832,1.6,0.4,1.6492422502,0.11,0,0.11,1.49,0.4,1.5427572719
2020-04-10 03:00:00,1.419,-0.51,1.5078663734000002,0.169,0,0.169,1.25,-0.51,1.3500370365,1.5190000000000001,0.4,1.5707835624,0.169,0,0.169,1.35,0.4,1.408012784
