Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-10 03:30:00,1.353,-0.51,1.4459284215000001,0.213,0,0.213,1.1400000000000001,-0.51,1.2488794978,1.453,0.4,1.5070530846999999,0.213,0,0.213,1.24,0.4,1.302919798
2020-04-10 04:00:00,1.3835,-0.53,1.4815438738,0.1635,0,0.1635,1.22,-0.53,1.3301503674,1.4835,0.38,1.5313955237,0.1635,0,0.1635,1.32,0.38,1.3736083867
2020-04-10 04:30:00,1.3054999999999999,-0.53,1.4089819907,0.1555,0,0.1555,1.15,-0.53,1.2662543188,1.4155,0.38,1.4656194083,0.1555,0,0.1555,1.26,0.38,1.3160547101
2020-04-10 05:00:00,1.2815,-0.53,1.3867740443,0.14150000000000001,0,0.14150000000000001,1.1400000000000001,-0.53,1.2571793826,1.3715,0.38,1.4231697896,0.14150000000000001,0,0.14150000000000001,1.23,0.38,1.2873616431000001
2020-04-10 05:30:00,1.2955,0.0,1.2955,0.1355,0,0.1355,1.16,0.0,1.16,1.3355000000000001,-0.14,1.3428180256,0.1355,0,0.1355,1.2,-0.14,1.2081390648
2020-04-10 06:00:00,1.3305,0.0,1.3305,0.1305,0,0.1305,1.2,0.0,1.2,1.3605,-0.14,1.3676842654999999,0.1305,0,0.1305,1.23,-0.14,1.2379418403
2020-04-10 06:30:00,1.4135,0.0,1.4135,0.12350000000000001,0,0.12350000000000001,1.29,0.0,1.29,1.4435,0.0,1.4435,0.12350000000000001,0,0.12350000000000001,1.32,0.0,1.32
2020-04-10 07:00:00,1.425,-0.47000000000000003,1.5005082472,0.125,0,0.125,1.3,-0.47000000000000003,1.3823530662999999,1.475,0.44,1.539228703,0.125,0,0.125,1.35,0.44,1.4198943623
2020-04-10 07:30:00,1.44,-0.49,1.5210851390000002,0.12,0,0.12,1.32,-0.49,1.408012784,1.53,0.44,1.5920113065,0.12,0,0.12,1.4100000000000001,0.44,1.4770578865
2020-04-10 08:00:00,1.52,-0.47000000000000003,1.5910059711,0.17,0,0.17,1.35,-0.47000000000000003,1.4294754283,1.55,0.44,1.6112417572000002,0.17,0,0.17,1.38,0.44,1.4484474447
2020-04-10 08:30:00,1.552,0.0,1.552,0.302,0,0.302,1.25,0.0,1.25,1.5819999999999999,0.0,1.5819999999999999,0.302,0,0.302,1.28,0.0,1.28
2020-04-10 09:00:00,1.4435,0.0,1.4435,0.4035,0,0.4035,1.04,0.0,1.04,1.4735,0.0,1.4735,0.4035,0,0.4035,1.07,0.0,1.07
2020-04-10 09:30:00,1.423,0.0,1.423,0.523,0,0.523,0.9,0.0,0.9,1.453,0.0,1.453,0.523,0,0.523,0.93,0.0,0.93
2020-04-10 10:00:00,1.3595000000000002,0.13,1.3657013766000001,0.6295000000000001,0,0.6295000000000001,0.73,0.13,0.7414849965,1.3995,0.0,1.3995,0.6295000000000001,0,0.6295000000000001,0.77,0.0,0.77
2020-04-10 10:30:00,1.3135,-0.4,1.3730558073,0.7535000000000001,0,0.7535000000000001,0.56,-0.4,0.6881860214000001,1.3535,0.49,1.43946596,0.7535000000000001,0,0.7535000000000001,0.6000000000000001,0.49,0.7746612163000001
2020-04-10 11:00:00,1.2495,-0.37,1.3031309412,0.8495,0,0.8495,0.4,-0.37,0.544885309,1.3295,0.49,1.4169228102,0.8495,0,0.8495,0.48,0.49,0.6859300256
2020-04-10 11:30:00,1.223,0.13,1.2298898325,0.893,0,0.893,0.33,0.13,0.354682957,1.2530000000000001,0.13,1.2597257638000001,0.893,0,0.893,0.36,0.13,0.38275318420000004
2020-04-10 12:00:00,1.2145000000000001,0.13,1.2214377798,0.9245000000000001,0,0.9245000000000001,0.29,0.13,0.3178049716,1.2545,0.13,1.2612177647,0.9245000000000001,0,0.9245000000000001,0.33,0.13,0.354682957
2020-04-10 12:30:00,1.177,0.13,1.1841575064,0.987,0,0.987,0.19,0.13,0.2302172887,1.207,0.13,1.2139806423,0.987,0,0.987,0.22,0.13,0.2555386468
2020-04-10 13:00:00,1.1745,0.13,1.1816726493,0.9945,0,0.9945,0.18,0.13,0.2220360331,1.1945000000000001,0.13,1.2015532656,0.9945,0,0.9945,0.2,0.13,0.2385372088
2020-04-10 13:30:00,1.1615,0.15,1.1711456997,1.0215,0,1.0215,0.14,0.15,0.2051828453,1.1915,0.15,1.2009047631,1.0215,0,1.0215,0.17,0.15,0.226715681
2020-04-10 14:00:00,0.884,0.17,0.9001977561000001,1.024,0,1.024,-0.14,0.17,0.22022715550000002,1.154,0.16,1.1650390551,1.024,0,1.024,0.13,0.16,0.20615528130000002
2020-04-10 14:30:00,0.9995,0.17,1.0138541562,0.9995,0,0.9995,0.0,0.17,0.17,0.9995,0.16,1.0122253949,0.9995,0,0.9995,0.0,0.16,0.16
2020-04-10 15:00:00,1.1145,-0.16,1.1259263964,0.9845,0,0.9845,0.13,-0.16,0.20615528130000002,1.1245,0.39,1.1902101704999999,0.9845,0,0.9845,0.14,0.39,0.41436698710000003
2020-04-10 15:30:00,1.0565,-0.42,1.1369222709,0.8765000000000001,0,0.8765000000000001,0.18,-0.42,0.4569463864,1.1065,0.53,1.2268831444,0.8765000000000001,0,0.8765000000000001,0.23,0.53,0.577754273
2020-04-10 16:00:00,1.0755,0.13,1.0833283205,0.8155,0,0.8155,0.26,0.13,0.2906888371,1.1055,0.13,1.1131173568,0.8155,0,0.8155,0.29,0.13,0.3178049716
2020-04-10 16:30:00,1.271,0.13,1.2776310109,0.731,0,0.731,0.54,0.13,0.5554277631,1.301,0.13,1.3074788716999999,0.731,0,0.731,0.5700000000000001,0.13,0.5846366393
2020-04-10 17:00:00,1.4325,0.13,1.4383866831,0.6325000000000001,0,0.6325000000000001,0.8,0.13,0.8104936767,1.4625,0.13,1.4682664097,0.6325000000000001,0,0.6325000000000001,0.8300000000000001,0.13,0.8401190392000001
2020-04-10 17:30:00,1.5545,-0.44,1.6155711838,0.5245000000000001,0,0.5245000000000001,1.03,-0.44,1.120044642,1.6245,0.45,1.6856750132,0.5245000000000001,0,0.5245000000000001,1.1,0.45,1.1884864324
2020-04-10 18:00:00,1.7055,-0.44,1.7613433083999999,0.3955,0,0.3955,1.31,-0.44,1.3819189557,1.7455,0.45,1.8025732301000001,0.3955,0,0.3955,1.35,0.45,1.4230249471
2020-04-10 18:30:00,1.78,-0.44,1.8335757415,0.25,0,0.25,1.53,-0.44,1.5920113065,1.85,0.45,1.9039432765000002,0.25,0,0.25,1.6,0.45,1.6620770139
2020-04-10 19:00:00,1.766,-0.44,1.8199879120000002,0.136,0,0.136,1.63,-0.44,1.6883423823,1.816,0.45,1.870923836,0.136,0,0.136,1.6800000000000002,0.45,1.7392239648999999
2020-04-10 19:30:00,1.7325,-0.14,1.7381473614,0.0625,0,0.0625,1.67,-0.14,1.6758579892,1.7625000000000002,-0.14,1.7680515405000001,0.0625,0,0.0625,1.7000000000000002,-0.14,1.7057549648
2020-04-10 20:00:00,1.7635,-0.14,1.7690484024000002,0.0335,0,0.0335,1.73,-0.14,1.7356554958000001,1.7934999999999999,-0.14,1.7989558777,0.0335,0,0.0335,1.76,-0.14,1.7655594014
2020-04-10 20:30:00,1.7445,-0.14,1.7501086395,0.0345,0,0.0345,1.71,-0.14,1.7157214226000002,1.7845,-0.14,1.78998331,0.0345,0,0.0345,1.75,-0.14,1.7555910686
2020-04-10 21:00:00,1.717,-0.14,1.7226981744,0.057,0,0.057,1.6600000000000001,-0.14,1.6658931538,1.7570000000000001,-0.14,1.7625688639,0.057,0,0.057,1.7000000000000002,-0.14,1.7057549648
2020-04-10 21:30:00,1.5815000000000001,-0.14,1.5876845562000002,0.051500000000000004,0,0.051500000000000004,1.53,-0.14,1.5363918771,1.6215000000000002,-0.14,1.627532565,0.051500000000000004,0,0.051500000000000004,1.57,-0.14,1.5762296786999999
2020-04-10 22:00:00,1.459,-0.21,1.4740356169,0.069,0,0.069,1.3900000000000001,-0.21,1.4057738083,1.509,-0.06,1.5101923719,0.069,0,0.069,1.44,-0.06,1.4412494579000001
2020-04-10 22:30:00,1.3755,-0.14,1.382606325,0.0755,0,0.0755,1.3,-0.14,1.3075167303,1.4055,-0.15,1.4134816058,0.0755,0,0.0755,1.33,-0.15,1.3384319183
2020-04-10 23:00:00,1.377,-0.14,1.3840986237,0.107,0,0.107,1.27,-0.14,1.2776932339,1.417,-0.15,1.4249171906,0.107,0,0.107,1.31,-0.15,1.3185598204
2020-04-10 23:30:00,1.2775,-0.44,1.3511499732,0.0775,0,0.0775,1.2,-0.44,1.2781236247,1.3575,0.22,1.3752113474,0.0775,0,0.0775,1.28,0.22,1.2987686476
2020-04-11 00:00:00,1.2495,-0.14,1.2573186748,0.0495,0,0.0495,1.2,-0.14,1.2081390648,1.2795,-0.13,1.286087186,0.0495,0,0.0495,1.23,-0.13,1.2368508398
2020-04-11 00:30:00,1.2685,-0.14,1.2762022763,0.0685,0,0.0685,1.2,-0.14,1.2081390648,1.3085,-0.13,1.3149419189,0.0685,0,0.0685,1.24,-0.13,1.2467958935
2020-04-11 01:00:00,1.189,-0.14,1.1972138489,0.099,0,0.099,1.09,-0.14,1.0989540482,1.229,-0.13,1.2358563832,0.099,0,0.099,1.13,-0.13,1.1374532957
2020-04-11 01:30:00,1.361,-0.14,1.36818164,0.111,0,0.111,1.25,-0.14,1.2578155668,1.401,-0.13,1.4070184789,0.111,0,0.111,1.29,-0.13,1.2965338407
2020-04-11 02:00:00,1.4575,-0.14,1.4642084039,0.1075,0,0.1075,1.35,-0.14,1.3572398462,1.4875,-0.13,1.4931698664000002,0.1075,0,0.1075,1.38,-0.13,1.3861096638000001
2020-04-11 02:30:00,1.4375,0.0,1.4375,0.08750000000000001,0,0.08750000000000001,1.35,0.0,1.35,1.4675,-0.13,1.4732468395,0.08750000000000001,0,0.08750000000000001,1.38,-0.13,1.3861096638000001
2020-04-11 03:00:00,1.3615,0.0,1.3615,0.0915,0,0.0915,1.27,0.0,1.27,1.3915,-0.13,1.3975593905,0.0915,0,0.0915,1.3,-0.13,1.3064838307
2020-04-11 03:30:00,1.2895,-0.14,1.2970775806,0.1095,0,0.1095,1.18,-0.14,1.1882760622,1.3195000000000001,-0.13,1.3258884757,0.1095,0,0.1095,1.21,-0.13,1.2169634341
2020-04-11 04:00:00,1.3105,-0.14,1.3179568468,0.0505,0,0.0505,1.26,-0.14,1.2677539193,1.3405,-0.13,1.3467888662,0.0505,0,0.0505,1.29,-0.13,1.2965338407
2020-04-11 04:30:00,1.2515,-0.14,1.2593062574,0.021500000000000002,0,0.021500000000000002,1.23,-0.14,1.2379418403,1.2915,-0.13,1.2980262902,0.021500000000000002,0,0.021500000000000002,1.27,-0.13,1.276636205
2020-04-11 05:00:00,1.201,-0.14,1.2091323335,0.001,0,0.001,1.2,-0.14,1.2081390648,1.241,-0.13,1.2477904472,0.001,0,0.001,1.24,-0.13,1.2467958935
2020-04-11 05:30:00,1.2205,-0.14,1.228503256,0.0005,0,0.0005,1.22,-0.14,1.2280065146,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191
2020-04-11 06:00:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-04-11 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-04-11 07:00:00,1.3745,-0.14,1.3816114685,0.0045000000000000005,0,0.0045000000000000005,1.37,-0.14,1.3771347066000001,1.4045,-0.13,1.4105035448,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.13,1.4060227593999999
2020-04-11 07:30:00,1.401,-0.5,1.4875486547,0.031,0,0.031,1.37,-0.5,1.4583895227,1.431,0.39,1.4831928398,0.031,0,0.031,1.4,0.39,1.4533065747
2020-04-11 08:00:00,1.412,0.0,1.412,0.092,0,0.092,1.32,0.0,1.32,1.442,0.0,1.442,0.092,0,0.092,1.35,0.0,1.35
2020-04-11 08:30:00,1.442,0.0,1.442,0.212,0,0.212,1.23,0.0,1.23,1.482,0.0,1.482,0.212,0,0.212,1.27,0.0,1.27
2020-04-11 09:00:00,1.4425,0.0,1.4425,0.2625,0,0.2625,1.18,0.0,1.18,1.4825,0.0,1.4825,0.2625,0,0.2625,1.22,0.0,1.22
2020-04-11 09:30:00,1.3585,0.0,1.3585,0.4485,0,0.4485,0.91,0.0,0.91,1.3985,0.0,1.3985,0.4485,0,0.4485,0.9500000000000001,0.0,0.9500000000000001
2020-04-11 10:00:00,1.3745,0.14,1.3816114685,0.6045,0,0.6045,0.77,0.14,0.7826237921,1.4145,0.13,1.4204612807,0.6045,0,0.6045,0.81,0.13,0.8203657721000001
2020-04-11 10:30:00,1.3105,0.14,1.3179568468,0.6705,0,0.6705,0.64,0.14,0.6551335742000001,1.3505,0.13,1.3567425143,0.6705,0,0.6705,0.68,0.13,0.6923149572
2020-04-11 11:00:00,1.3475000000000001,0.01,1.3475371052,0.6775,0,0.6775,0.67,0.01,0.6700746227000001,1.3875,0.25,1.4098426331,0.6775,0,0.6775,0.71,0.25,0.7527283707
2020-04-11 11:30:00,1.2570000000000001,0.14,1.2647723115,0.757,0,0.757,0.5,0.14,0.5192301994,1.297,0.13,1.3034987534,0.757,0,0.757,0.54,0.13,0.5554277631
2020-04-11 12:00:00,1.2345,0.14,1.2424130754,0.9145000000000001,0,0.9145000000000001,0.32,0.14,0.3492849839,1.2745,0.13,1.2811128951000001,0.9145000000000001,0,0.9145000000000001,0.36,0.13,0.38275318420000004
2020-04-11 12:30:00,1.1975,0.14,1.2056559418,0.9275,0,0.9275,0.27,0.14,0.3041381265,1.2375,0.13,1.2443095475,0.9275,0,0.9275,0.31,0.13,0.33615472630000004
2020-04-11 13:00:00,1.174,0.13,1.1811756855,0.9540000000000001,0,0.9540000000000001,0.22,0.13,0.2555386468,1.204,0.13,1.2109979356,0.9540000000000001,0,0.9540000000000001,0.25,0.13,0.2817800561
2020-04-11 13:30:00,1.1605,-0.15,1.1701539429,0.9805,0,0.9805,0.18,-0.15,0.2343074903,1.1505,0.35000000000000003,1.2025598738,0.9805,0,0.9805,0.17,0.35000000000000003,0.3891015292
2020-04-11 14:00:00,1.0895,-0.44,1.1749937234,0.9495,0,0.9495,0.14,-0.44,0.4617358552,1.1195,0.52,1.2343744367,0.9495,0,0.9495,0.17,0.52,0.5470831747
2020-04-11 14:30:00,0.9385,-0.43,1.0323188703,0.9385,0,0.9385,0.0,-0.43,0.43,1.0785,0.52,1.1973145994,0.9385,0,0.9385,0.14,0.52,0.5385164807
2020-04-11 15:00:00,1.0275,-0.43,1.1138474985,0.8775000000000001,0,0.8775000000000001,0.15,-0.43,0.4554119015,1.0775,0.52,1.1964139125,0.8775000000000001,0,0.8775000000000001,0.2,0.52,0.5571355311
2020-04-11 15:30:00,1.0155,-0.45,1.1107386056,0.8255,0,0.8255,0.19,-0.45,0.4884669897,1.1055,0.48,1.2052096291,0.8255,0,0.8255,0.28,0.48,0.5556977596
2020-04-11 16:00:00,1.061,-0.44,1.1486169945,0.771,0,0.771,0.29,-0.44,0.5269724851,1.151,0.45,1.2358402,0.771,0,0.771,0.38,0.45,0.5889821729
2020-04-11 16:30:00,1.2135,-0.44,1.2908068213,0.6935,0,0.6935,0.52,-0.44,0.6811754546000001,1.3135,0.45,1.3884459838,0.6935,0,0.6935,0.62,0.45,0.766093989
2020-04-11 17:00:00,1.3785,-0.45,1.4500904282,0.6085,0,0.6085,0.77,-0.45,0.8918520057,1.4785,0.45,1.5454650595000001,0.6085,0,0.6085,0.87,0.45,0.9794896630000001
2020-04-11 17:30:00,1.579,-0.46,1.6446400822,0.489,0,0.489,1.09,-0.46,1.1830891767,1.639,0.42,1.6919577418,0.489,0,0.489,1.15,0.42,1.2242957159
2020-04-11 18:00:00,1.7285,-0.44,1.7836233487,0.3685,0,0.3685,1.3599999999999999,-0.44,1.4294054708,1.7885,0.46,1.8467084908,0.3685,0,0.3685,1.42,0.46,1.4926486526
2020-04-11 18:30:00,1.804,-0.47000000000000003,1.8642199441,0.254,0,0.254,1.55,-0.47000000000000003,1.6196913286,1.8639999999999999,0.43,1.9129547825,0.254,0,0.254,1.6099999999999999,0.43,1.666433317
2020-04-11 19:00:00,1.842,-0.14,1.8473126427,0.122,0,0.122,1.72,-0.14,1.7256882685,1.8820000000000001,-0.14,1.8872000424,0.122,0,0.122,1.76,-0.14,1.7655594014
2020-04-11 19:30:00,1.783,-0.14,1.7884879088,0.043000000000000003,0,0.043000000000000003,1.74,-0.14,1.7456230979,1.8130000000000002,-0.14,1.8183973713000001,0.043000000000000003,0,0.043000000000000003,1.77,-0.14,1.7755280905
2020-04-11 20:00:00,1.759,0.0,1.759,0.019,0,0.019,1.74,0.0,1.74,1.7890000000000001,0.0,1.7890000000000001,0.019,0,0.019,1.77,0.0,1.77
2020-04-11 20:30:00,1.729,-0.53,1.8084084163,0.009000000000000001,0,0.009000000000000001,1.72,-0.53,1.7998055451,1.819,0.39,1.8603389476,0.009000000000000001,0,0.009000000000000001,1.81,0.39,1.8515398997
2020-04-11 21:00:00,1.6525,-0.53,1.735412415,0.0025,0,0.0025,1.65,-0.53,1.7330320251,1.7625000000000002,0.38,1.8029992374,0.0025,0,0.0025,1.76,0.38,1.8005554698
2020-04-11 21:30:00,1.534,-0.54,1.6262705802,0.004,0,0.004,1.53,-0.54,1.6224980740000001,1.6440000000000001,0.38,1.6873458448,0.004,0,0.004,1.6400000000000001,0.38,1.6834488409000001
2020-04-11 22:00:00,1.443,-0.54,1.5407300218,0.003,0,0.003,1.44,-0.54,1.5379206742,1.5430000000000001,0.38,1.5891032062,0.003,0,0.003,1.54,0.38,1.5861904047
2020-04-11 22:30:00,1.3515000000000001,-0.54,1.4553873196,0.0015,0,0.0015,1.35,-0.54,1.4539944979000001,1.4515,0.38,1.5004173586,0.0015,0,0.0015,1.45,0.38,1.4989663105
2020-04-11 23:00:00,1.35,-0.4,1.408012784,0.0,0,0.0,1.35,-0.4,1.408012784,1.44,0.19,1.4524806367,0.0,0,0.0,1.44,0.19,1.4524806367
2020-04-11 23:30:00,1.3,-0.15,1.3086252328,0.0,0,0.0,1.3,-0.15,1.3086252328,1.34,-0.12,1.3453624047,0.0,0,0.0,1.34,-0.12,1.3453624047
2020-04-12 00:00:00,1.18,-0.55,1.3018832513,0.0,0,0.0,1.18,-0.55,1.3018832513,1.29,0.35000000000000003,1.3366375724,0.0,0,0.0,1.29,0.35000000000000003,1.3366375724
2020-04-12 00:30:00,1.25,-0.27,1.2788275881,0.0,0,0.0,1.25,-0.27,1.2788275881,1.29,-0.06,1.291394595,0.0,0,0.0,1.29,-0.06,1.291394595
2020-04-12 01:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2525,-0.14,1.2603000635,0.0025,0,0.0025,1.25,-0.14,1.2578155668
2020-04-12 01:30:00,1.3755,0.0,1.3755,0.0155,0,0.0155,1.3599999999999999,0.0,1.3599999999999999,1.4155,-0.14,1.4224064996,0.0155,0,0.0155,1.4,-0.14,1.406982587
2020-04-12 02:00:00,1.4555,-0.14,1.4622175796,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.14,1.4567429423,1.4955,-0.14,1.5020386979,0.0055000000000000005,0,0.0055000000000000005,1.49,-0.14,1.4965627284
2020-04-12 02:30:00,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2020-04-12 03:00:00,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-04-12 03:30:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-04-12 04:00:00,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-04-12 04:30:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882
2020-04-12 05:00:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-12 05:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-12 06:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-04-12 06:30:00,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-04-12 07:00:00,1.314,0.0,1.314,0.004,0,0.004,1.31,0.0,1.31,1.344,-0.14,1.3512719933000001,0.004,0,0.004,1.34,-0.14,1.3472935834
2020-04-12 07:30:00,1.3455,-0.14,1.3527639299,0.035500000000000004,0,0.035500000000000004,1.31,-0.14,1.3174596768,1.3755,-0.14,1.382606325,0.035500000000000004,0,0.035500000000000004,1.34,-0.14,1.3472935834
2020-04-12 08:00:00,1.313,-0.14,1.3204427288,0.113,0,0.113,1.2,-0.14,1.2081390648,1.353,-0.14,1.3602238786,0.113,0,0.113,1.24,-0.14,1.2478781992
2020-04-12 08:30:00,1.3365,-0.14,1.3438125799,0.1165,0,0.1165,1.22,-0.14,1.2280065146,1.3665,-0.14,1.3736528856,0.1165,0,0.1165,1.25,-0.14,1.2578155668
2020-04-12 09:00:00,1.3025,-0.14,1.3100023855,0.28250000000000003,0,0.28250000000000003,1.02,-0.14,1.0295630141,1.3325,-0.14,1.3398344114,0.28250000000000003,0,0.28250000000000003,1.05,-0.14,1.0592922165
2020-04-12 09:30:00,1.3275000000000001,-0.14,1.3348618842,0.3875,0,0.3875,0.9400000000000001,-0.14,0.9503683496,1.3675,-0.14,1.3746476821,0.3875,0,0.3875,0.98,-0.14,0.9899494937000001
2020-04-12 10:00:00,1.3085,-0.44,1.3804971025000001,0.6085,0,0.6085,0.7000000000000001,-0.44,0.8268010643,1.3985,0.46,1.4722099884,0.6085,0,0.6085,0.79,0.46,0.9141662868
2020-04-12 10:30:00,1.4585,-0.44,1.523424514,0.5685,0,0.5685,0.89,-0.44,0.9928242543,1.5185,0.46,1.5866449666,0.5685,0,0.5685,0.9500000000000001,0.46,1.0555093557
2020-04-12 11:00:00,1.415,0.0,1.415,0.525,0,0.525,0.89,0.0,0.89,1.455,-0.14,1.4617198774,0.525,0,0.525,0.93,-0.14,0.9404786016000001
2020-04-12 11:30:00,1.3719999999999999,-0.14,1.3791243599,0.602,0,0.602,0.77,-0.14,0.7826237921,1.4020000000000001,-0.14,1.4089726754,0.602,0,0.602,0.8,-0.14,0.8121576202
2020-04-12 12:00:00,1.596,0.0,1.596,0.326,0,0.326,1.27,0.0,1.27,1.626,0.0,1.626,0.326,0,0.326,1.3,0.0,1.3
2020-04-12 12:30:00,1.6665,0.0,1.6665,0.28650000000000003,0,0.28650000000000003,1.38,0.0,1.38,1.7065000000000001,-0.14,1.7122331178999999,0.28650000000000003,0,0.28650000000000003,1.42,-0.14,1.4268847185
2020-04-12 13:00:00,1.5965,0.0,1.5965,0.4565,0,0.4565,1.1400000000000001,0.0,1.1400000000000001,1.6265,0.0,1.6265,0.4565,0,0.4565,1.17,0.0,1.17
2020-04-12 13:30:00,1.54,0.0,1.54,0.42,0,0.42,1.12,0.0,1.12,1.58,-0.14,1.5861904047,0.42,0,0.42,1.16,-0.14,1.1684177335
2020-04-12 14:00:00,1.468,-0.46,1.5383835673,0.448,0,0.448,1.02,-0.46,1.1189280585,1.508,0.44,1.5708800081,0.448,0,0.448,1.06,0.44,1.1476933388
2020-04-12 14:30:00,1.38,-0.46,1.4546477237,0.56,0,0.56,0.8200000000000001,-0.46,0.9402127419,1.4100000000000001,0.4,1.4656397920000002,0.56,0,0.56,0.85,0.4,0.9394147114
2020-04-12 15:00:00,1.361,0.0,1.361,0.5710000000000001,0,0.5710000000000001,0.79,0.0,0.79,1.391,0.0,1.391,0.5710000000000001,0,0.5710000000000001,0.8200000000000001,0.0,0.8200000000000001
2020-04-12 15:30:00,1.3755,0.0,1.3755,0.5855,0,0.5855,0.79,0.0,0.79,1.4055,0.0,1.4055,0.5855,0,0.5855,0.8200000000000001,0.0,0.8200000000000001
2020-04-12 16:00:00,1.4575,-0.14,1.4642084039,0.5275000000000001,0,0.5275000000000001,0.93,-0.14,0.9404786016000001,1.4875,-0.14,1.4940737097,0.5275000000000001,0,0.5275000000000001,0.96,-0.14,0.9701546269
2020-04-12 16:30:00,1.631,-0.48,1.700164992,0.551,0,0.551,1.08,-0.48,1.1818629362,1.681,0.42,1.7326745222,0.551,0,0.551,1.13,0.42,1.2055289296
2020-04-12 17:00:00,1.7865000000000002,0.0,1.7865000000000002,0.4465,0,0.4465,1.34,0.0,1.34,1.8165,0.0,1.8165,0.4465,0,0.4465,1.37,0.0,1.37
2020-04-12 17:30:00,1.927,0.17,1.934484169,0.337,0,0.337,1.5899999999999999,0.17,1.5990622252,1.957,0.0,1.957,0.337,0,0.337,1.62,0.0,1.62
2020-04-12 18:00:00,2.0515,0.0,2.0515,0.1915,0,0.1915,1.8599999999999999,0.0,1.8599999999999999,2.0815,0.0,2.0815,0.1915,0,0.1915,1.8900000000000001,0.0,1.8900000000000001
2020-04-12 18:30:00,1.978,-0.14,1.98294831,0.11800000000000001,0,0.11800000000000001,1.8599999999999999,-0.14,1.8652613758,2.008,-0.14,2.0128745614,0.11800000000000001,0,0.11800000000000001,1.8900000000000001,-0.14,1.8951780919
2020-04-12 19:00:00,1.8445,-0.22,1.8575737536,0.0745,0,0.0745,1.77,-0.22,1.7836199147,1.8845,-0.06,1.8854549186,0.0745,0,0.0745,1.81,-0.06,1.8109942021
2020-04-12 19:30:00,1.7055,-0.55,1.7919905831,0.0555,0,0.0555,1.65,-0.55,1.7392527131,1.8155000000000001,0.34,1.8470626005000002,0.0555,0,0.0555,1.76,0.34,1.7925400972
2020-04-12 20:00:00,1.6560000000000001,-0.36,1.6946787306000002,0.026000000000000002,0,0.026000000000000002,1.63,-0.36,1.6692812825,1.716,0.06,1.7170486306,0.026000000000000002,0,0.026000000000000002,1.69,0.06,1.6910647533
2020-04-12 20:30:00,1.691,-0.16,1.6985526191,0.001,0,0.001,1.69,-0.16,1.6975570683,1.721,-0.15,1.7275245295000001,0.001,0,0.001,1.72,-0.15,1.7265283085
2020-04-12 21:00:00,1.67,-0.18,1.6796725871,0.02,0,0.02,1.65,-0.18,1.6597891432,1.71,-0.12,1.7142053553,0.02,0,0.02,1.69,-0.12,1.6942549985
2020-04-12 21:30:00,1.542,-0.15,1.5492785418000001,0.012,0,0.012,1.53,-0.15,1.537335357,1.5819999999999999,-0.16,1.5900704387,0.012,0,0.012,1.57,-0.16,1.5781318069
2020-04-12 22:00:00,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-04-12 22:30:00,1.38,-0.15,1.3881282362,0.0,0,0.0,1.38,-0.15,1.3881282362,1.4100000000000001,-0.16,1.4190489773000001,0.0,0,0.0,1.4100000000000001,-0.16,1.4190489773000001
2020-04-12 23:00:00,1.3599999999999999,-0.16,1.3693794215000001,0.0,0,0.0,1.3599999999999999,-0.16,1.3693794215000001,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001
2020-04-12 23:30:00,1.26,-0.46,1.341342611,0.0,0,0.0,1.26,-0.46,1.341342611,1.34,0.19,1.3534031181000001,0.0,0,0.0,1.34,0.19,1.3534031181000001
2020-04-13 00:00:00,1.18,-0.58,1.3148383931,0.0,0,0.0,1.18,-0.58,1.3148383931,1.28,0.34,1.3243866505,0.0,0,0.0,1.28,0.34,1.3243866505
2020-04-13 00:30:00,1.21,-0.5700000000000001,1.3375350463,0.0,0,0.0,1.21,-0.5700000000000001,1.3375350463,1.31,0.34,1.3534031181000001,0.0,0,0.0,1.31,0.34,1.3534031181000001
2020-04-13 01:00:00,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712
2020-04-13 01:30:00,1.3505,-0.55,1.4582010321,0.0005,0,0.0005,1.35,-0.55,1.4577379737,1.4505,0.36,1.4945066912,0.0005,0,0.0005,1.45,0.36,1.4940214189
2020-04-13 02:00:00,1.417,-0.54,1.5164066077,0.007,0,0.007,1.4100000000000001,-0.54,1.5098675439,1.5270000000000001,0.37,1.5711871308,0.007,0,0.007,1.52,0.37,1.5643848631
2020-04-13 02:30:00,1.413,-0.54,1.5126694945999999,0.013000000000000001,0,0.013000000000000001,1.4,-0.54,1.5005332386,1.513,0.37,1.5575843476,0.013000000000000001,0,0.013000000000000001,1.5,0.37,1.5449595463999999
2020-04-13 03:00:00,1.3485,-0.52,1.4452862173,0.0585,0,0.0585,1.29,-0.52,1.3908630414,1.4185,0.25,1.4403618469000001,0.0585,0,0.0585,1.3599999999999999,0.25,1.3827870407
2020-04-13 03:30:00,1.298,-0.14,1.3055282456000001,0.098,0,0.098,1.2,-0.14,1.2081390648,1.338,-0.14,1.3453044265,0.098,0,0.098,1.24,-0.14,1.2478781992
2020-04-13 04:00:00,1.3135,-0.14,1.3209399116,0.24350000000000002,0,0.24350000000000002,1.07,-0.14,1.0791200119,1.3535,-0.14,1.3607212242,0.24350000000000002,0,0.24350000000000002,1.11,-0.14,1.1187939935
2020-04-13 04:30:00,1.254,-0.15,1.2629394285,0.224,0,0.224,1.03,-0.15,1.0408650249,1.294,-0.12,1.2995522306,0.224,0,0.224,1.07,-0.12,1.0767079455
2020-04-13 05:00:00,1.2175,-0.14,1.2255228476,0.24750000000000003,0,0.24750000000000003,0.97,-0.14,0.9800510191,1.2575,-0.14,1.2652692401,0.24750000000000003,0,0.24750000000000003,1.01,-0.14,1.019656805
2020-04-13 05:30:00,1.236,0.0,1.236,0.226,0,0.226,1.01,0.0,1.01,1.276,0.0,1.276,0.226,0,0.226,1.05,0.0,1.05
2020-04-13 06:00:00,1.278,0.0,1.278,0.23800000000000002,0,0.23800000000000002,1.04,0.0,1.04,1.308,-0.14,1.3154710183,0.23800000000000002,0,0.23800000000000002,1.07,-0.14,1.0791200119
2020-04-13 06:30:00,1.3535,0.0,1.3535,0.24350000000000002,0,0.24350000000000002,1.11,0.0,1.11,1.3835,0.0,1.3835,0.24350000000000002,0,0.24350000000000002,1.1400000000000001,0.0,1.1400000000000001
2020-04-13 07:00:00,1.3495,-0.49,1.4357054886,0.1295,0,0.1295,1.22,-0.49,1.3147243057,1.4395,0.41000000000000003,1.4967498956,0.1295,0,0.1295,1.31,0.41000000000000003,1.372661648
2020-04-13 07:30:00,1.3715,-0.48,1.4530699398,0.1715,0,0.1715,1.2,-0.48,1.2924395537,1.4215,0.42,1.4822490513,0.1715,0,0.1715,1.25,0.42,1.3186735760000001
2020-04-13 08:00:00,1.396,0.0,1.396,0.146,0,0.146,1.25,0.0,1.25,1.436,0.0,1.436,0.146,0,0.146,1.29,0.0,1.29
2020-04-13 08:30:00,1.401,0.0,1.401,0.281,0,0.281,1.12,0.0,1.12,1.441,0.0,1.441,0.281,0,0.281,1.16,0.0,1.16
2020-04-13 09:00:00,1.375,0.0,1.375,0.525,0,0.525,0.85,0.0,0.85,1.415,0.0,1.415,0.525,0,0.525,0.89,0.0,0.89
2020-04-13 09:30:00,1.3955,-0.45,1.4662606351,0.6755,0,0.6755,0.72,-0.45,0.8490583019,1.4555,0.45,1.52347637,0.6755,0,0.6755,0.78,0.45,0.9004998612
2020-04-13 10:00:00,1.395,0.13,1.4010442534,0.745,0,0.745,0.65,0.13,0.6628725368,1.425,0.13,1.4309175378,0.745,0,0.745,0.68,0.13,0.6923149572
2020-04-13 10:30:00,1.3545,0.13,1.3607241638,0.8945000000000001,0,0.8945000000000001,0.46,0.13,0.4780167361,1.3945,0.13,1.4005464112000001,0.8945000000000001,0,0.8945000000000001,0.5,0.13,0.5166236541
2020-04-13 11:00:00,1.289,0.13,1.295538884,0.889,0,0.889,0.4,0.13,0.4205948169,1.329,0.13,1.3353430271,0.889,0,0.889,0.44,0.13,0.4588027899
2020-04-13 11:30:00,1.316,0.13,1.3224053841,0.996,0,0.996,0.32,0.13,0.3453983208,1.336,0.13,1.3423099493000001,0.996,0,0.996,0.34,0.13,0.3640054945
2020-04-13 12:00:00,1.34,0.13,1.3462912018,1.04,0,1.04,0.30000000000000004,0.13,0.3269556545,1.38,0.13,1.3861096638000001,1.04,0,1.04,0.34,0.13,0.3640054945
2020-04-13 12:30:00,1.2610000000000001,0.13,1.2676833201,1.071,0,1.071,0.19,0.13,0.2302172887,1.2810000000000001,0.13,1.2875795121,1.071,0,1.071,0.21,0.13,0.24698178070000001
2020-04-13 13:00:00,1.202,0.13,1.209009512,1.052,0,1.052,0.15,0.13,0.1984943324,1.212,0.13,1.2189520089,1.052,0,1.052,0.16,0.13,0.20615528130000002
2020-04-13 13:30:00,1.179,0.13,1.186145438,1.049,0,1.049,0.13,0.13,0.1838477631,1.189,0.13,1.1960856993,1.049,0,1.049,0.14,0.13,0.1910497317
2020-04-13 14:00:00,1.1765,0.17,1.188718743,1.0465,0,1.0465,0.13,0.17,0.2140093456,1.1865,0.13,1.1936005404,1.0465,0,1.0465,0.14,0.13,0.1910497317
2020-04-13 14:30:00,0.9035000000000001,-0.37,0.9763258933000001,1.0535,0,1.0535,-0.15,-0.37,0.3992492956,1.0835,0.42,1.1620551837,1.0535,0,1.0535,0.03,0.42,0.4210700654
2020-04-13 15:00:00,0.9095000000000001,-0.36,0.978156557,1.0795,0,1.0795,-0.17,-0.36,0.3981205847,0.9295,0.45,1.0327004648,1.0795,0,1.0795,-0.15,0.45,0.47434164900000003
2020-04-13 15:30:00,1.0895,-0.45,1.1787748937,1.0095,0,1.0095,0.08,-0.45,0.4570557953,1.1995,0.5,1.2995384758,1.0095,0,1.0095,0.19,0.5,0.5348831648
2020-04-13 16:00:00,1.1265,-0.44,1.2093809367000001,0.9265,0,0.9265,0.2,-0.44,0.4833218389,1.1765,0.5,1.2783396458,0.9265,0,0.9265,0.25,0.5,0.5590169944
2020-04-13 16:30:00,1.2865,-0.4,1.347249884,0.8265,0,0.8265,0.46,-0.4,0.6095900262,1.3865,0.48,1.4672362625,0.8265,0,0.8265,0.56,0.48,0.7375635566000001
2020-04-13 17:00:00,1.4545,-0.43,1.5167301176999999,0.7345,0,0.7345,0.72,-0.43,0.8386298349,1.5545,0.47000000000000003,1.6239982297000002,0.7345,0,0.7345,0.8200000000000001,0.47000000000000003,0.9451454914
2020-04-13 17:30:00,1.671,-0.39,1.7159082143000002,0.611,0,0.611,1.06,-0.39,1.1294689017,1.7109999999999999,0.47000000000000003,1.7743790463,0.611,0,0.611,1.1,0.47000000000000003,1.196202324
2020-04-13 18:00:00,1.8130000000000002,-0.47000000000000003,1.8729305913,0.493,0,0.493,1.32,-0.47000000000000003,1.4011780758,1.883,0.43,1.9314732719,0.493,0,0.493,1.3900000000000001,0.43,1.4549914089
2020-04-13 18:30:00,1.7795,-0.53,1.8567499158,0.34950000000000003,0,0.34950000000000003,1.43,-0.53,1.525057376,1.8795000000000002,0.38,1.9175297260000002,0.34950000000000003,0,0.34950000000000003,1.53,0.38,1.5764834284
2020-04-13 19:00:00,1.7995,-0.36,1.8351567372000002,0.2295,0,0.2295,1.57,-0.36,1.6107451691999999,1.8695,0.15,1.8755079979,0.2295,0,0.2295,1.6400000000000001,0.15,1.6468454694
2020-04-13 19:30:00,1.7895,-0.24,1.8055221544000002,0.1395,0,0.1395,1.65,-0.24,1.6673631878,1.8295,-0.03,1.8297459523000001,0.1395,0,0.1395,1.69,-0.03,1.6902662512000002
2020-04-13 20:00:00,1.7585000000000002,-0.14,1.7640641287,0.0985,0,0.0985,1.6600000000000001,-0.14,1.6658931538,1.7885,-0.14,1.7939710839,0.0985,0,0.0985,1.69,-0.14,1.695788902
2020-04-13 20:30:00,1.729,-0.15,1.735494454,0.069,0,0.069,1.6600000000000001,-0.15,1.6667633305,1.759,-0.15,1.7653840941999999,0.069,0,0.069,1.69,-0.15,1.6966437457999999
2020-04-13 21:00:00,1.7610000000000001,-0.15,1.7673768698,0.07100000000000001,0,0.07100000000000001,1.69,-0.15,1.6966437457999999,1.8010000000000002,-0.15,1.8072357345,0.07100000000000001,0,0.07100000000000001,1.73,-0.15,1.7364907140999999
2020-04-13 21:30:00,1.6480000000000001,-0.15,1.6548123761,0.088,0,0.088,1.56,-0.15,1.5671949464,1.6880000000000002,-0.15,1.6946515866,0.088,0,0.088,1.6,-0.15,1.607015868
2020-04-13 22:00:00,1.5325,-0.15,1.5398234477,0.0925,0,0.0925,1.44,-0.15,1.4477914214,1.5725,-0.15,1.5796380123,0.0925,0,0.0925,1.48,-0.15,1.4875819305
2020-04-13 22:30:00,1.4125,-0.29,1.4419626382000001,0.1125,0,0.1125,1.3,-0.29,1.3319534526,1.4725000000000001,0.01,1.4725339554999999,0.1125,0,0.1125,1.3599999999999999,0.01,1.3600367642
2020-04-13 23:00:00,1.3975,-0.15,1.4055270364,0.1075,0,0.1075,1.29,-0.15,1.2986916493,1.4275,-0.16,1.4364387387,0.1075,0,0.1075,1.32,-0.16,1.3296616111000001
2020-04-13 23:30:00,1.316,-0.14,1.3234258574,0.026000000000000002,0,0.026000000000000002,1.29,-0.14,1.2975746607,1.346,-0.14,1.353261246,0.026000000000000002,0,0.026000000000000002,1.32,-0.14,1.3274034805000001
2020-04-14 00:00:00,1.2235,-0.14,1.2314837595,0.0335,0,0.0335,1.19,-0.14,1.1982069938,1.2635,-0.14,1.2712325712,0.0335,0,0.0335,1.23,-0.14,1.2379418403
2020-04-14 00:30:00,1.2745,-0.14,1.2821662334,0.0345,0,0.0345,1.24,-0.14,1.2478781992,1.3145,-0.14,1.3219342835,0.0345,0,0.0345,1.28,-0.14,1.2876334882
2020-04-14 01:00:00,1.2325,-0.14,1.2404258341,0.052500000000000005,0,0.052500000000000005,1.18,-0.14,1.1882760622,1.2725,-0.14,1.2801782103,0.052500000000000005,0,0.052500000000000005,1.22,-0.14,1.2280065146
2020-04-14 01:30:00,1.4115,-0.14,1.4184259762,0.0315,0,0.0315,1.38,-0.14,1.3870832708,1.4415,-0.14,1.4482825173,0.0315,0,0.0315,1.4100000000000001,-0.14,1.4169333082
2020-04-14 02:00:00,1.505,-0.14,1.5114976017,0.015,0,0.015,1.49,-0.14,1.4965627284,1.545,-0.14,1.5513300745,0.015,0,0.015,1.53,-0.14,1.5363918771
2020-04-14 02:30:00,1.4955,-0.14,1.5020386979,0.025500000000000002,0,0.025500000000000002,1.47,-0.14,1.4766516177,1.5255,-0.14,1.5319106534,0.025500000000000002,0,0.025500000000000002,1.5,-0.14,1.5065191668
2020-04-14 03:00:00,1.423,-0.14,1.4298702738,0.043000000000000003,0,0.043000000000000003,1.38,-0.14,1.3870832708,1.453,-0.14,1.4597290845,0.043000000000000003,0,0.043000000000000003,1.4100000000000001,-0.14,1.4169333082
2020-04-14 03:30:00,1.3775,-0.14,1.3845960602,0.0175,0,0.0175,1.3599999999999999,-0.14,1.3671868929,1.4175,-0.14,1.4243968022,0.0175,0,0.0175,1.4,-0.14,1.406982587
2020-04-14 04:00:00,1.3925,-0.14,1.399520007,0.0325,0,0.0325,1.3599999999999999,-0.14,1.3671868929,1.4325,-0.14,1.4393249286,0.0325,0,0.0325,1.4,-0.14,1.406982587
2020-04-14 04:30:00,1.341,-0.14,1.3482881738999999,0.011,0,0.011,1.33,-0.14,1.3373481221999999,1.381,-0.14,1.3880781678,0.011,0,0.011,1.37,-0.14,1.3771347066000001
2020-04-14 05:00:00,1.314,-0.14,1.3214370965,0.014,0,0.014,1.3,-0.14,1.3075167303,1.344,-0.14,1.3512719933000001,0.014,0,0.014,1.33,-0.14,1.3373481221999999
2020-04-14 05:30:00,1.3155000000000001,-0.14,1.322928664,0.0155,0,0.0155,1.3,-0.14,1.3075167303,1.3455,-0.14,1.3527639299,0.0155,0,0.0155,1.33,-0.14,1.3373481221999999
2020-04-14 06:00:00,1.4265,-0.14,1.4333534979,0.006500000000000001,0,0.006500000000000001,1.42,-0.14,1.4268847185,1.4665,-0.14,1.4731674209,0.006500000000000001,0,0.006500000000000001,1.46,-0.14,1.4666969694
2020-04-14 06:30:00,1.5185,-0.49,1.5956009056,0.0085,0,0.0085,1.51,-0.49,1.5875137795,1.5785,0.41000000000000003,1.6308777545000002,0.0085,0,0.0085,1.57,0.41000000000000003,1.62265215
2020-04-14 07:00:00,1.6285,-0.49,1.7006211365000001,0.0485,0,0.0485,1.58,-0.49,1.6542369842,1.6785,0.42,1.7302491873,0.0485,0,0.0485,1.63,0.42,1.6832409216
2020-04-14 07:30:00,1.6275,-0.44,1.6859288983,0.0975,0,0.0975,1.53,-0.44,1.5920113065,1.7275,0.48,1.7929462485,0.0975,0,0.0975,1.63,0.48,1.6992056968
2020-04-14 08:00:00,1.697,-0.44,1.7531140864,0.23700000000000002,0,0.23700000000000002,1.46,-0.44,1.5248606493999999,1.767,0.48,1.8310349532,0.23700000000000002,0,0.23700000000000002,1.53,0.48,1.6035273617999999
2020-04-14 08:30:00,1.7485,0.16,1.7558052996,0.35850000000000004,0,0.35850000000000004,1.3900000000000001,0.16,1.3991783303,1.7785000000000002,0.15,1.7848143461000001,0.35850000000000004,0,0.35850000000000004,1.42,0.15,1.4279005568
2020-04-14 09:00:00,1.6735,0.16,1.6811312412000001,0.4535,0,0.4535,1.22,0.16,1.2304470732000001,1.7035,0.15,1.7100912987,0.4535,0,0.4535,1.25,0.15,1.2589678312
2020-04-14 09:30:00,1.6405,0.16,1.648284032,0.6005,0,0.6005,1.04,0.16,1.052235715,1.6804999999999999,0.15,1.6871811551,0.6005,0,0.6005,1.08,0.15,1.0903669107
2020-04-14 10:00:00,1.5585,0.16,1.566691498,0.6985,0,0.6985,0.86,0.16,0.8747571091,1.5985,0.15,1.6055224228,0.6985,0,0.6985,0.9,0.15,0.9124143795
2020-04-14 10:30:00,1.4675,0.16,1.4761965486,0.8075,0,0.8075,0.66,0.16,0.6791170739,1.5075,0.15,1.5149443059,0.8075,0,0.8075,0.7000000000000001,0.15,0.7158910532
2020-04-14 11:00:00,1.423,0.16,1.4319668292,0.883,0,0.883,0.54,0.16,0.5632051136,1.463,0.15,1.4706695754,0.883,0,0.883,0.58,0.15,0.599082632
2020-04-14 11:30:00,1.5795,0.16,1.5875831474000002,0.9495,0,0.9495,0.63,0.16,0.65,1.6195,0.16,1.6273844813,0.9495,0,0.9495,0.67,0.16,0.688839604
2020-04-14 12:00:00,1.936,0.13,1.9403597605,0.986,0,0.986,0.9500000000000001,0.13,0.9588534820000001,1.976,0.0,1.976,0.986,0,0.986,0.99,0.0,0.99
2020-04-14 12:30:00,1.935,0.13,1.9393620085,1.005,0,1.005,0.93,0.13,0.9390420651,1.9649999999999999,0.13,1.9692955592999999,1.005,0,1.005,0.96,0.13,0.9687620967
2020-04-14 13:00:00,1.457,0.15,1.4647009934000002,1.037,0,1.037,0.42,0.15,0.4459820624,1.4969999999999999,0.15,1.5044962612,1.037,0,1.037,0.46,0.15,0.4838388161
2020-04-14 13:30:00,1.2335,0.17,1.2451595279,1.0535,0,1.0535,0.18,0.17,0.2475883681,1.2635,0.16,1.2735902990999999,1.0535,0,1.0535,0.21,0.16,0.2640075756
2020-04-14 14:00:00,1.1945000000000001,0.15,1.2038813272,1.0445,0,1.0445,0.15,0.15,0.2121320344,1.2145000000000001,0.14,1.222542535,1.0445,0,1.0445,0.17,0.14,0.22022715550000002
2020-04-14 14:30:00,1.1635,0.15,1.1731292555,1.0235,0,1.0235,0.14,0.15,0.2051828453,1.1635,0.14,1.1718925932,1.0235,0,1.0235,0.14,0.14,0.1979898987
2020-04-14 15:00:00,1.137,-0.33,1.1839210278,0.997,0,0.997,0.14,-0.33,0.3584689666,1.187,0.52,1.2959047033,0.997,0,0.997,0.19,0.52,0.5536244214
2020-04-14 15:30:00,1.1615,-0.15,1.1711456997,0.9615,0,0.9615,0.2,-0.15,0.25,1.2015,0.36,1.2542735945999999,0.9615,0,0.9615,0.24,0.36,0.4326661531
2020-04-14 16:00:00,1.211,-0.11,1.2159856085,0.881,0,0.881,0.33,-0.11,0.34785054260000003,1.2610000000000001,0.30000000000000004,1.2961948156,0.881,0,0.881,0.38,0.30000000000000004,0.48414873750000004
2020-04-14 16:30:00,1.3940000000000001,0.14,1.401012491,0.8140000000000001,0,0.8140000000000001,0.58,0.14,0.5966573556,1.434,0.14,1.4408178233,0.8140000000000001,0,0.8140000000000001,0.62,0.14,0.6356099433
2020-04-14 17:00:00,1.5225,-0.01,1.5225328404,0.7025,0,0.7025,0.8200000000000001,-0.01,0.8200609733,1.5725,0.25,1.5922488028,0.7025,0,0.7025,0.87,0.25,0.9052071586
2020-04-14 17:30:00,1.7095,-0.47000000000000003,1.7729326693,0.5695,0,0.5695,1.1400000000000001,-0.47000000000000003,1.2330855607,1.7495,0.47000000000000003,1.8115325694000002,0.5695,0,0.5695,1.18,0.47000000000000003,1.2701574706
2020-04-14 18:00:00,1.8355000000000001,-0.14,1.8408314018,0.4455,0,0.4455,1.3900000000000001,-0.14,1.3970325694,1.8655,-0.14,1.8707459074,0.4455,0,0.4455,1.42,-0.14,1.4268847185
2020-04-14 18:30:00,1.8535,-0.14,1.8587797744999999,0.29350000000000004,0,0.29350000000000004,1.56,-0.14,1.5662694531999999,1.8935,-0.14,1.8986685466000002,0.29350000000000004,0,0.29350000000000004,1.6,-0.14,1.606113321
2020-04-14 19:00:00,1.832,-0.46,1.8888684443,0.162,0,0.162,1.67,-0.46,1.7321951391,1.912,0.25,1.9282748767000002,0.162,0,0.162,1.75,0.25,1.7677669530000002
2020-04-14 19:30:00,1.8599999999999999,-0.22,1.8729655630000002,0.06,0,0.06,1.8,-0.22,1.8133946068,1.9,-0.05,1.9006577809,0.06,0,0.06,1.8399999999999999,-0.05,1.8406792225
2020-04-14 20:00:00,1.834,-0.14,1.8393357497,0.014,0,0.014,1.82,-0.14,1.8253766735,1.874,-0.14,1.8792221795000001,0.014,0,0.014,1.8599999999999999,-0.14,1.8652613758
2020-04-14 20:30:00,1.843,-0.14,1.8483097684,0.003,0,0.003,1.8399999999999999,-0.14,1.8453184007,1.873,-0.14,1.8782249599,0.003,0,0.003,1.87,-0.14,1.8752333187999999
2020-04-14 21:00:00,1.8105,-0.14,1.815904802,0.030500000000000003,0,0.030500000000000003,1.78,-0.14,1.7854971297,1.8405,-0.14,1.84581696,0.030500000000000003,0,0.030500000000000003,1.81,-0.14,1.8154062906
2020-04-14 21:30:00,1.698,-0.15,1.704612566,0.048,0,0.048,1.65,-0.15,1.6568041526,1.738,-0.16,1.7453492487000002,0.048,0,0.048,1.69,-0.16,1.6975570683
2020-04-14 22:00:00,1.549,-0.21,1.5631701762999999,0.029,0,0.029,1.52,-0.21,1.5344380079,1.599,-0.08,1.601,0.029,0,0.029,1.57,-0.08,1.5720368952000001
2020-04-14 22:30:00,1.465,-0.15,1.4726591595,0.025,0,0.025,1.44,-0.15,1.4477914214,1.505,-0.16,1.5134810868000002,0.025,0,0.025,1.48,-0.16,1.4886235253
2020-04-14 23:00:00,1.4060000000000001,-0.15,1.4139787834,0.026000000000000002,0,0.026000000000000002,1.38,-0.15,1.3881282362,1.436,-0.15,1.4438130073,0.026000000000000002,0,0.026000000000000002,1.4100000000000001,-0.15,1.4179562758
2020-04-14 23:30:00,1.3275000000000001,-0.15,1.3359476973,0.0175,0,0.0175,1.31,-0.15,1.3185598204,1.3675,-0.15,1.3757020935,0.0175,0,0.0175,1.35,-0.15,1.3583077707
2020-04-15 00:00:00,1.2530000000000001,-0.23,1.2739344567,0.033,0,0.033,1.22,-0.23,1.241491039,1.303,-0.04,1.3036138232,0.033,0,0.033,1.27,-0.04,1.2706297651
2020-04-15 00:30:00,1.2455,-0.5700000000000001,1.369733642,0.025500000000000002,0,0.025500000000000002,1.22,-0.5700000000000001,1.3465882815,1.3555000000000001,0.33,1.3950914845,0.025500000000000002,0,0.025500000000000002,1.33,0.33,1.3703284278
2020-04-15 01:00:00,1.199,-0.56,1.323329513,0.019,0,0.019,1.18,-0.56,1.3061393494,1.309,0.33,1.3499559252,0.019,0,0.019,1.29,0.33,1.3315404613
2020-04-15 01:30:00,1.4325,-0.16,1.441407732,0.0025,0,0.0025,1.43,-0.16,1.4389232084999999,1.4725000000000001,-0.12,1.4773815519,0.0025,0,0.0025,1.47,-0.12,1.4748898264
2020-04-15 02:00:00,1.5445,-0.15,1.5517668156000002,0.0045000000000000005,0,0.0045000000000000005,1.54,-0.15,1.5472879499,1.5845,-0.15,1.5915841951,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.15,1.5871042814
2020-04-15 02:30:00,1.592,-0.14,1.5981439233999999,0.012,0,0.012,1.58,-0.14,1.5861904047,1.6320000000000001,-0.14,1.6379938950000001,0.012,0,0.012,1.62,-0.14,1.6260381299
2020-04-15 03:00:00,1.476,-0.14,1.4826246996,0.046,0,0.046,1.43,-0.14,1.4368368035,1.506,-0.14,1.5124933058,0.046,0,0.046,1.46,-0.14,1.4666969694
2020-04-15 03:30:00,1.3865,-0.26,1.4106673066,0.0965,0,0.0965,1.29,-0.26,1.3159407281,1.4265,-0.01,1.4265350504,0.0965,0,0.0965,1.33,-0.01,1.3300375935
2020-04-15 04:00:00,1.4105,-0.14,1.4174308625,0.12050000000000001,0,0.12050000000000001,1.29,-0.14,1.2975746607,1.4304999999999999,-0.14,1.4373344252,0.12050000000000001,0,0.12050000000000001,1.31,-0.14,1.3174596768
2020-04-15 04:30:00,1.3925,-0.14,1.399520007,0.12250000000000001,0,0.12250000000000001,1.27,-0.14,1.2776932339,1.4325,-0.15,1.440331993,0.12250000000000001,0,0.12250000000000001,1.31,-0.15,1.3185598204
2020-04-15 05:00:00,1.355,-0.37,1.4046084864,0.115,0,0.115,1.24,-0.37,1.2940247293,1.425,0.13,1.4309175378,0.115,0,0.115,1.31,0.13,1.3164345787
2020-04-15 05:30:00,1.384,-0.33,1.4227986505,0.124,0,0.124,1.26,-0.33,1.3024976008,1.434,0.06,1.4352546812,0.124,0,0.124,1.31,0.06,1.3113733259
2020-04-15 06:00:00,1.4275,-0.14,1.4343487198,0.1375,0,0.1375,1.29,-0.14,1.2975746607,1.4575,-0.14,1.4642084039,0.1375,0,0.1375,1.32,-0.14,1.3274034805000001
2020-04-15 06:30:00,1.5445,-0.45,1.6087200658,0.14450000000000002,0,0.14450000000000002,1.4,-0.45,1.470544117,1.6245,0.45,1.6856750132,0.14450000000000002,0,0.14450000000000002,1.48,0.45,1.5469001261000002
2020-04-15 07:00:00,1.679,-0.46,1.7408736313,0.139,0,0.139,1.54,-0.46,1.6072336482,1.7189999999999999,0.44,1.7744184963,0.139,0,0.139,1.58,0.44,1.6401219466999999
2020-04-15 07:30:00,1.673,0.14,1.6788475214,0.133,0,0.133,1.54,0.14,1.5463505424,1.713,0.0,1.713,0.133,0,0.133,1.58,0.0,1.58
2020-04-15 08:00:00,1.733,0.16,1.7403703629,0.17300000000000001,0,0.17300000000000001,1.56,0.16,1.5681836627,1.7730000000000001,0.15,1.7793338641,0.17300000000000001,0,0.17300000000000001,1.6,0.15,1.607015868
2020-04-15 08:30:00,1.76,0.16,1.7672577627,0.30000000000000004,0,0.30000000000000004,1.46,0.16,1.4687409574,1.8,0.15,1.8062391868,0.30000000000000004,0,0.30000000000000004,1.5,0.15,1.5074813432
2020-04-15 09:00:00,1.7109999999999999,0.17,1.7194246131000002,0.451,0,0.451,1.26,0.17,1.2714165328,1.751,0.16,1.7582949127,0.451,0,0.451,1.3,0.16,1.3098091464000001
2020-04-15 09:30:00,1.635,0.15,1.6418663161,0.635,0,0.635,1.0,0.15,1.0111874208,1.665,0.15,1.6717431023,0.635,0,0.635,1.03,0.15,1.0408650249
2020-04-15 10:00:00,1.6115,0.15,1.6184660175999999,0.7515000000000001,0,0.7515000000000001,0.86,0.15,0.8729833904000001,1.6515,0.15,1.6582979979,0.7515000000000001,0,0.7515000000000001,0.9,0.15,0.9124143795
2020-04-15 10:30:00,1.4795,0.15,1.4870844798,0.8995000000000001,0,0.8995000000000001,0.58,0.15,0.599082632,1.5195,0.15,1.5268858012000002,0.8995000000000001,0,0.8995000000000001,0.62,0.15,0.6378871374
2020-04-15 11:00:00,1.4215,0.17,1.4316292292,1.0515,0,1.0515,0.37,0.17,0.4071854614,1.4615,0.17,1.4713538833,1.0515,0,1.0515,0.41000000000000003,0.17,0.4438468204
2020-04-15 11:30:00,1.3545,0.17,1.3651264593,1.0745,0,1.0745,0.28,0.17,0.32756678710000003,1.3945,0.17,1.4048239214,1.0745,0,1.0745,0.32,0.17,0.36235341860000003
2020-04-15 12:00:00,1.3195000000000001,0.16,1.3291652456,1.1495,0,1.1495,0.17,0.16,0.2334523506,1.3395000000000001,0.15,1.3478724903,1.1495,0,1.1495,0.19,0.15,0.24207436870000001
2020-04-15 12:30:00,1.307,0.16,1.3167570011,1.147,0,1.147,0.16,0.16,0.22627417,1.317,0.15,1.325514617,1.147,0,1.147,0.17,0.15,0.226715681
2020-04-15 13:00:00,1.2905,0.16,1.3003808096,1.1205,0,1.1205,0.17,0.16,0.2334523506,1.3205,0.15,1.3289921934,1.1205,0,1.1205,0.2,0.15,0.25
2020-04-15 13:30:00,1.284,0.14,1.2916098482,1.124,0,1.124,0.16,0.14,0.2126029163,1.294,0.15,1.3026649608,1.124,0,1.124,0.17,0.15,0.226715681
2020-04-15 14:00:00,0.988,0.08,0.9912335749000001,1.1280000000000001,0,1.1280000000000001,-0.14,0.08,0.161245155,1.278,0.24,1.3003399556,1.1280000000000001,0,1.1280000000000001,0.15,0.24,0.283019434
2020-04-15 14:30:00,1.033,0.11,1.0388402187,1.123,0,1.123,-0.09,0.11,0.14212670400000002,1.2730000000000001,0.22,1.2918703495,1.123,0,1.123,0.15,0.22,0.26627053910000004
2020-04-15 15:00:00,0.9785,-0.37,1.0461177037,1.1285,0,1.1285,-0.15,-0.37,0.3992492956,1.2785,0.59,1.4080703995000001,1.1285,0,1.1285,0.15,0.59,0.6087692502000001
2020-04-15 15:30:00,1.193,-0.39,1.255129077,1.123,0,1.123,0.07,-0.39,0.39623225510000004,1.283,0.56,1.3998889241999999,1.123,0,1.123,0.16,0.56,0.5824087911
2020-04-15 16:00:00,1.235,-0.34,1.2809469154,0.995,0,0.995,0.24,-0.34,0.4161730409,1.315,0.56,1.4292742914,0.995,0,0.995,0.32,0.56,0.6449806199
2020-04-15 16:30:00,1.3685,-0.34,1.4101036309000001,0.9785,0,0.9785,0.39,-0.34,0.5173973328,1.4685000000000001,0.53,1.5612149916,0.9785,0,0.9785,0.49,0.53,0.7218032973
2020-04-15 17:00:00,1.4975,-0.4,1.5500020161,0.8075,0,0.8075,0.6900000000000001,-0.4,0.7975587753000001,1.5975000000000001,0.5,1.6739194276,0.8075,0,0.8075,0.79,0.5,0.9349331527
2020-04-15 17:30:00,1.7085,-0.42,1.7593670026,0.6785,0,0.6785,1.03,-0.42,1.1123398761,1.7885,0.47000000000000003,1.8492247700000002,0.6785,0,0.6785,1.11,0.47000000000000003,1.2054044964
2020-04-15 18:00:00,1.849,-0.44,1.9006317370999999,0.549,0,0.549,1.3,-0.44,1.3724430771,1.909,0.47000000000000003,1.9660063581,0.549,0,0.549,1.3599999999999999,0.47000000000000003,1.4389232084999999
2020-04-15 18:30:00,1.88,-0.44,1.9308029418000001,0.46,0,0.46,1.42,-0.44,1.4866068747,1.96,0.47000000000000003,2.0155644371,0.46,0,0.46,1.5,0.47000000000000003,1.5719096665999999
2020-04-15 19:00:00,1.937,-0.44,1.9863456396,0.28700000000000003,0,0.28700000000000003,1.65,-0.44,1.7076592166,1.987,0.29,2.0080510452,0.28700000000000003,0,0.28700000000000003,1.7000000000000002,0.29,1.7245579144
2020-04-15 19:30:00,1.8665,-0.53,1.9402892181,0.1965,0,0.1965,1.67,-0.53,1.7520844728,1.9765000000000001,0.41000000000000003,2.0185767882,0.1965,0,0.1965,1.78,0.41000000000000003,1.8266088799
2020-04-15 20:00:00,1.787,-0.53,1.8639391083999999,0.117,0,0.117,1.67,-0.53,1.7520844728,1.897,0.41000000000000003,1.9408011232,0.117,0,0.117,1.78,0.41000000000000003,1.8266088799
2020-04-15 20:30:00,1.7389999999999999,-0.54,1.8209121341,0.069,0,0.069,1.67,-0.54,1.7551353224000001,1.849,0.39,1.8896827776,0.069,0,0.069,1.78,0.39,1.822223916
2020-04-15 21:00:00,1.774,-0.54,1.8543667383,0.044,0,0.044,1.73,-0.54,1.8123189565,1.884,0.39,1.9239428266,0.044,0,0.044,1.8399999999999999,0.39,1.8808774548
2020-04-15 21:30:00,1.6875,-0.28,1.7105719072999999,0.0475,0,0.0475,1.6400000000000001,-0.28,1.6637307474,1.7475,0.03,1.7477574918,0.0475,0,0.0475,1.7000000000000002,0.03,1.7002646853
2020-04-15 22:00:00,1.6175000000000002,-0.14,1.6235474277000002,0.0175,0,0.0175,1.6,-0.14,1.606113321,1.6575000000000002,-0.14,1.6634020109,0.0175,0,0.0175,1.6400000000000001,-0.14,1.6459647627
2020-04-15 22:30:00,1.472,-0.14,1.4786426208,0.042,0,0.042,1.43,-0.14,1.4368368035,1.512,-0.14,1.5184676487000002,0.042,0,0.042,1.47,-0.14,1.4766516177
2020-04-15 23:00:00,1.4105,-0.14,1.4174308625,0.0105,0,0.0105,1.4,-0.14,1.406982587,1.4505,-0.14,1.4572406287000002,0.0105,0,0.0105,1.44,-0.14,1.4467895493
2020-04-15 23:30:00,1.323,-0.14,1.3303867859,0.033,0,0.033,1.29,-0.14,1.2975746607,1.353,-0.14,1.3602238786,0.033,0,0.033,1.32,-0.14,1.3274034805000001
2020-04-16 00:00:00,1.263,-0.14,1.2707356136999999,0.133,0,0.133,1.13,-0.14,1.1386395391,1.293,-0.14,1.3005571883,0.133,0,0.133,1.16,-0.14,1.1684177335
2020-04-16 00:30:00,1.2865,-0.14,1.2940951472,0.1565,0,0.1565,1.13,-0.14,1.1386395391,1.3165,-0.14,1.3239230529000001,0.1565,0,0.1565,1.16,-0.14,1.1684177335
2020-04-16 01:00:00,1.2365,-0.14,1.2444003576,0.0565,0,0.0565,1.18,-0.14,1.1882760622,1.2665,-0.14,1.2742143658,0.0565,0,0.0565,1.21,-0.14,1.2180722474
2020-04-16 01:30:00,1.436,-0.14,1.4428083726,0.076,0,0.076,1.3599999999999999,-0.14,1.3671868929,1.466,-0.14,1.4726696846,0.076,0,0.076,1.3900000000000001,-0.14,1.3970325694
2020-04-16 02:00:00,1.5354999999999999,-0.14,1.5418690768,0.0955,0,0.0955,1.44,-0.14,1.4467895493,1.5655000000000001,-0.14,1.5717475147000002,0.0955,0,0.0955,1.47,-0.14,1.4766516177
2020-04-16 02:30:00,1.5415,-0.14,1.5478443882000001,0.1015,0,0.1015,1.44,-0.14,1.4467895493,1.5715,-0.14,1.5777237559000001,0.1015,0,0.1015,1.47,-0.14,1.4766516177
