Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 03:00:00,1.43,-0.14,1.4368368035,0.14,0,0.14,1.29,-0.14,1.2975746607,1.47,-0.14,1.4766516177,0.14,0,0.14,1.33,-0.14,1.3373481221999999
2020-04-16 03:30:00,1.3455,-0.14,1.3527639299,0.1255,0,0.1255,1.22,-0.14,1.2280065146,1.3755,-0.14,1.382606325,0.1255,0,0.1255,1.25,-0.14,1.2578155668
2020-04-16 04:00:00,1.355,-0.14,1.3622132726,0.115,0,0.115,1.24,-0.14,1.2478781992,1.395,-0.14,1.4020074893,0.115,0,0.115,1.28,-0.14,1.2876334882
2020-04-16 04:30:00,1.3405,-0.14,1.3477908777,0.1005,0,0.1005,1.24,-0.14,1.2478781992,1.3805,-0.14,1.3875807184,0.1005,0,0.1005,1.28,-0.14,1.2876334882
2020-04-16 05:00:00,1.2965,-0.14,1.3040369052,0.1865,0,0.1865,1.11,-0.14,1.1187939935,1.3365,-0.14,1.3438125799,0.1865,0,0.1865,1.15,-0.14,1.158490397
2020-04-16 05:30:00,1.3005,-0.14,1.308013857,0.21050000000000002,0,0.21050000000000002,1.09,-0.14,1.0989540482,1.3405,-0.14,1.3477908777,0.21050000000000002,0,0.21050000000000002,1.13,-0.14,1.1386395391
2020-04-16 06:00:00,1.357,-0.14,1.3642026975000001,0.127,0,0.127,1.23,-0.14,1.2379418403,1.397,-0.14,1.4039975071000002,0.127,0,0.127,1.27,-0.14,1.2776932339
2020-04-16 06:30:00,1.5095,-0.5,1.5901541592,0.0695,0,0.0695,1.44,-0.5,1.524335921,1.5594999999999999,0.4,1.609981444,0.0695,0,0.0695,1.49,0.4,1.5427572719
2020-04-16 07:00:00,1.591,0.0,1.591,0.051000000000000004,0,0.051000000000000004,1.54,0.0,1.54,1.621,0.0,1.621,0.051000000000000004,0,0.051000000000000004,1.57,0.0,1.57
2020-04-16 07:30:00,1.6440000000000001,0.17,1.6527661662000002,0.064,0,0.064,1.58,0.17,1.5891192529,1.674,0.0,1.674,0.064,0,0.064,1.6099999999999999,0.0,1.6099999999999999
2020-04-16 08:00:00,1.659,-0.43,1.7138205857000002,0.149,0,0.149,1.51,-0.43,1.5700318468,1.7389999999999999,0.49,1.8067155282,0.149,0,0.149,1.5899999999999999,0.49,1.6637908522
2020-04-16 08:30:00,1.717,-0.45,1.7749898591000002,0.137,0,0.137,1.58,-0.45,1.6428329191,1.827,0.47000000000000003,1.8864858865,0.137,0,0.137,1.69,0.47000000000000003,1.7541379649
2020-04-16 09:00:00,1.65,-0.41000000000000003,1.7001764614,0.24,0,0.24,1.4100000000000001,-0.41000000000000003,1.4684004903,1.76,0.5,1.8296447743000002,0.24,0,0.24,1.52,0.5,1.6001249951
2020-04-16 09:30:00,1.699,-0.44,1.7550501417,0.269,0,0.269,1.43,-0.44,1.496161756,1.8090000000000002,0.48,1.8715985146,0.269,0,0.269,1.54,0.48,1.6130716041
2020-04-16 10:00:00,1.7195,-0.4,1.765412204,0.2795,0,0.2795,1.44,-0.4,1.4945233354,1.8295,0.51,1.8992551830000002,0.2795,0,0.2795,1.55,0.51,1.6317475295000001
2020-04-16 10:30:00,1.564,-0.38,1.6095017863,0.684,0,0.684,0.88,-0.38,0.9585405573,1.6640000000000001,0.55,1.7525398712,0.684,0,0.684,0.98,0.55,1.1237882363
2020-04-16 11:00:00,1.426,0.02,1.4261402456,1.006,0,1.006,0.42,0.02,0.4204759208,1.486,0.29,1.5140330247,1.006,0,1.006,0.48,0.29,0.5608029957
2020-04-16 11:30:00,1.404,0.18,1.4154914341,1.034,0,1.034,0.37,0.18,0.4114608122,1.434,0.18,1.445252919,1.034,0,1.034,0.4,0.18,0.438634244
2020-04-16 12:00:00,1.4955,0.16,1.5040346572,0.8655,0,0.8655,0.63,0.16,0.65,1.5055,0.15,1.5129541467,0.8655,0,0.8655,0.64,0.15,0.6573431372
2020-04-16 12:30:00,1.5155,0.17,1.525005,1.0655000000000001,0,1.0655000000000001,0.45,0.17,0.48104053880000003,1.5455,0.17,1.5548216136000002,1.0655000000000001,0,1.0655000000000001,0.48,0.17,0.5092150823
2020-04-16 13:00:00,1.388,0.17,1.3983719105,1.248,0,1.248,0.14,0.17,0.22022715550000002,1.3980000000000001,0.17,1.4082982639,1.248,0,1.248,0.15,0.17,0.226715681
2020-04-16 13:30:00,1.3905,0.21,1.4062681999,1.2505,0,1.2505,0.14,0.21,0.2523885893,1.4005,0.21,1.4161568592,1.2505,0,1.2505,0.15,0.21,0.25806975800000004
2020-04-16 14:00:00,1.0905,0.21,1.1105360192,1.2205,0,1.2205,-0.13,0.21,0.24698178070000001,1.3505,0.19,1.3637999303,1.2205,0,1.2205,0.13,0.19,0.2302172887
2020-04-16 14:30:00,1.1,0.21,1.1198660634,1.2,0,1.2,-0.1,0.21,0.23259406700000002,1.33,0.21,1.3464768843,1.2,0,1.2,0.13,0.21,0.24698178070000001
2020-04-16 15:00:00,1.316,0.21,1.3326499916,1.186,0,1.186,0.13,0.21,0.24698178070000001,1.336,0.21,1.3524037859,1.186,0,1.186,0.15,0.21,0.25806975800000004
2020-04-16 15:30:00,1.2685,0.01,1.268539416,1.1385,0,1.1385,0.13,0.01,0.1303840481,1.3085,0.31,1.3447201382,1.1385,0,1.1385,0.17,0.31,0.3535533906
2020-04-16 16:00:00,1.2325,-0.19,1.2470590403,0.9725,0,0.9725,0.26,-0.19,0.3220248438,1.2925,0.43,1.3621513315,0.9725,0,0.9725,0.32,0.43,0.5360037313
2020-04-16 16:30:00,1.387,0.16,1.3961980519,0.837,0,0.837,0.55,0.16,0.5728001397,1.427,0.15,1.4348620143,0.837,0,0.837,0.59,0.15,0.6087692502000001
2020-04-16 17:00:00,1.5225,-0.16,1.53088414,0.7925000000000001,0,0.7925000000000001,0.73,-0.16,0.7473285757,1.5925,0.38,1.637209898,0.7925000000000001,0,0.7925000000000001,0.8,0.38,0.8856635930000001
2020-04-16 17:30:00,1.6995,-0.41000000000000003,1.7482563456,0.6295000000000001,0,0.6295000000000001,1.07,-0.41000000000000003,1.1458621209,1.7695,0.49,1.8360910244,0.6295000000000001,0,0.6295000000000001,1.1400000000000001,0.49,1.2408464853
2020-04-16 18:00:00,1.879,0.0,1.879,0.429,0,0.429,1.45,0.0,1.45,1.909,0.0,1.909,0.429,0,0.429,1.48,0.0,1.48
2020-04-16 18:30:00,1.8865,0.0,1.8865,0.28650000000000003,0,0.28650000000000003,1.6,0.0,1.6,1.9165,0.0,1.9165,0.28650000000000003,0,0.28650000000000003,1.63,0.0,1.63
2020-04-16 19:00:00,1.85,-0.45,1.9039432765000002,0.13,0,0.13,1.72,-0.45,1.7778920102,1.9100000000000001,0.29,1.931890266,0.13,0,0.13,1.78,0.29,1.8034688797
2020-04-16 19:30:00,1.8705,-0.14,1.8757319238,0.0505,0,0.0505,1.82,-0.14,1.8253766735,1.9005,-0.14,1.9056495612000002,0.0505,0,0.0505,1.85,-0.14,1.8552897348
2020-04-16 20:00:00,1.787,-0.14,1.7924756623,0.027,0,0.027,1.76,-0.14,1.7655594014,1.827,-0.14,1.8323561335,0.027,0,0.027,1.8,-0.14,1.8054362354
2020-04-16 20:30:00,1.7705000000000002,-0.14,1.7760265341,0.0105,0,0.0105,1.76,-0.14,1.7655594014,1.8105,-0.14,1.815904802,0.0105,0,0.0105,1.8,-0.14,1.8054362354
2020-04-16 21:00:00,1.7525,-0.14,1.7580831181,0.0025,0,0.0025,1.75,-0.14,1.7555910686,1.7825000000000002,-0.14,1.7879894434999999,0.0025,0,0.0025,1.78,-0.14,1.7854971297
2020-04-16 21:30:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-04-16 22:00:00,1.5825,-0.14,1.5886806633,0.0125,0,0.0125,1.57,-0.14,1.5762296786999999,1.6225,-0.14,1.6285288607,0.0125,0,0.0125,1.6099999999999999,-0.14,1.6160754932999999
2020-04-16 22:30:00,1.4395,-0.17,1.4495034495,0.0095,0,0.0095,1.43,-0.17,1.4400694428,1.4795,-0.1,1.4828756691,0.0095,0,0.0095,1.47,-0.1,1.4733974345
2020-04-16 23:00:00,1.355,-0.48,1.4375065217,0.005,0,0.005,1.35,-0.48,1.4327944724,1.455,0.29,1.4836188864,0.005,0,0.005,1.45,0.29,1.4787156589000001
2020-04-16 23:30:00,1.334,-0.14,1.3413262094,0.004,0,0.004,1.33,-0.14,1.3373481221999999,1.3639999999999999,-0.14,1.3711659272,0.004,0,0.004,1.3599999999999999,-0.14,1.3671868929
2020-04-17 00:00:00,1.25,-0.15,1.2589678312,0.0,0,0.0,1.25,-0.15,1.2589678312,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-04-17 00:30:00,1.28,-0.15,1.2887590931,0.0,0,0.0,1.28,-0.15,1.2887590931,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218
2020-04-17 01:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-17 01:30:00,1.3599999999999999,-0.39,1.4148144755,0.0,0,0.0,1.3599999999999999,-0.39,1.4148144755,1.43,0.14,1.4368368035,0.0,0,0.0,1.43,0.14,1.4368368035
2020-04-17 02:00:00,1.49,-0.29,1.5179591561999999,0.0,0,0.0,1.49,-0.29,1.5179591561999999,1.55,0.01,1.5500322576999999,0.0,0,0.0,1.55,0.01,1.5500322576999999
2020-04-17 02:30:00,1.4915,-0.14,1.4980561572,0.0015,0,0.0015,1.49,-0.14,1.4965627284,1.5115,-0.14,1.517969779,0.0015,0,0.0015,1.51,-0.14,1.5164761785
2020-04-17 03:00:00,1.3755,-0.26,1.3998572249,0.0055000000000000005,0,0.0055000000000000005,1.37,-0.26,1.3944532979,1.4155,-0.02,1.4156412858,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,-0.02,1.4101418368
2020-04-17 03:30:00,1.3265,-0.14,1.3338674035,0.006500000000000001,0,0.006500000000000001,1.32,-0.14,1.3274034805000001,1.3565,-0.14,1.3637053384,0.006500000000000001,0,0.006500000000000001,1.35,-0.14,1.3572398462
2020-04-17 04:00:00,1.326,-0.14,1.3333701662,0.006,0,0.006,1.32,-0.14,1.3274034805000001,1.3559999999999999,-0.14,1.3632079812,0.006,0,0.006,1.35,-0.14,1.3572398462
2020-04-17 04:30:00,1.2770000000000001,-0.14,1.2846513146,0.007,0,0.007,1.27,-0.14,1.2776932339,1.307,-0.14,1.3144767019999999,0.007,0,0.007,1.3,-0.14,1.3075167303
2020-04-17 05:00:00,1.2365,-0.14,1.2444003576,0.006500000000000001,0,0.006500000000000001,1.23,-0.14,1.2379418403,1.2665,-0.14,1.2742143658,0.006500000000000001,0,0.006500000000000001,1.26,-0.14,1.2677539193
2020-04-17 05:30:00,1.2610000000000001,-0.14,1.2687478079,0.011,0,0.011,1.25,-0.14,1.2578155668,1.291,-0.14,1.2985688276,0.011,0,0.011,1.28,-0.14,1.2876334882
2020-04-17 06:00:00,1.3175,-0.14,1.3249174503,0.007500000000000001,0,0.007500000000000001,1.31,-0.14,1.3174596768,1.3575,-0.14,1.3647000586,0.007500000000000001,0,0.007500000000000001,1.35,-0.14,1.3572398462
2020-04-17 06:30:00,1.4625,-0.48,1.5392550958,0.0425,0,0.0425,1.42,-0.48,1.4989329538,1.5125000000000002,0.41000000000000003,1.5670852721,0.0425,0,0.0425,1.47,0.41000000000000003,1.5261061562
2020-04-17 07:00:00,1.557,0.0,1.557,0.08700000000000001,0,0.08700000000000001,1.47,0.0,1.47,1.597,0.0,1.597,0.08700000000000001,0,0.08700000000000001,1.51,0.0,1.51
2020-04-17 07:30:00,1.5390000000000001,0.0,1.5390000000000001,0.109,0,0.109,1.43,0.0,1.43,1.569,0.0,1.569,0.109,0,0.109,1.46,0.0,1.46
2020-04-17 08:00:00,1.6715,0.16,1.6791403306000001,0.1115,0,0.1115,1.56,0.16,1.5681836627,1.7015,0.0,1.7015,0.1115,0,0.1115,1.5899999999999999,0.0,1.5899999999999999
2020-04-17 08:30:00,1.842,0.16,1.8489359102,0.122,0,0.122,1.72,0.16,1.7274258305,1.8820000000000001,0.16,1.8887890299999999,0.122,0,0.122,1.76,0.16,1.7672577627
2020-04-17 09:00:00,1.9,0.16,1.9067249408,0.09,0,0.09,1.81,0.16,1.8170580618,1.9300000000000002,0.16,1.9366207682,0.09,0,0.09,1.8399999999999999,0.16,1.8469434209000002
2020-04-17 09:30:00,1.8465,0.0,1.8465,0.1565,0,0.1565,1.69,0.0,1.69,1.8765,0.0,1.8765,0.1565,0,0.1565,1.72,0.0,1.72
2020-04-17 10:00:00,1.8225,0.0,1.8225,0.1525,0,0.1525,1.67,0.0,1.67,1.8625,0.0,1.8625,0.1525,0,0.1525,1.71,0.0,1.71
2020-04-17 10:30:00,1.8165,0.15,1.8226827069,0.23650000000000002,0,0.23650000000000002,1.58,0.15,1.5871042814,1.8465,0.15,1.8525825893,0.23650000000000002,0,0.23650000000000002,1.6099999999999999,0.15,1.6169724797
2020-04-17 11:00:00,1.8245,0.15,1.8306556885,0.3045,0,0.3045,1.52,0.15,1.5273833834000001,1.8645,0.15,1.8705240576,0.3045,0,0.3045,1.56,0.15,1.5671949464
2020-04-17 11:30:00,1.8305,0.15,1.8366355790000002,0.3105,0,0.3105,1.52,0.15,1.5273833834000001,1.8705,0.15,1.8765047961999999,0.3105,0,0.3105,1.56,0.15,1.5671949464
2020-04-17 12:00:00,1.8685,0.15,1.874511203,0.3285,0,0.3285,1.54,0.15,1.5472879499,1.9085,0.0,1.9085,0.3285,0,0.3285,1.58,0.0,1.58
2020-04-17 12:30:00,1.8755000000000002,0.15,1.8814888387000002,0.2655,0,0.2655,1.6099999999999999,0.15,1.6169724797,1.9155000000000002,0.16,1.922170713,0.2655,0,0.2655,1.65,0.16,1.6577394246
2020-04-17 13:00:00,1.7565,0.15,1.7628931476,0.6265000000000001,0,0.6265000000000001,1.13,0.15,1.1399122773,1.7965,0.16,1.8036108921,0.6265000000000001,0,0.6265000000000001,1.17,0.16,1.1808894953
2020-04-17 13:30:00,1.7195,-0.32,1.7490226557000002,0.6495000000000001,0,0.6495000000000001,1.07,-0.32,1.1168258593,1.7595,0.44,1.8136814081,0.6495000000000001,0,0.6495000000000001,1.11,0.44,1.1940268004
2020-04-17 14:00:00,1.6225,0.13,1.6276996805000001,0.6725,0,0.6725,0.9500000000000001,0.13,0.9588534820000001,1.6625,0.0,1.6625,0.6725,0,0.6725,0.99,0.0,0.99
2020-04-17 14:30:00,1.569,0.13,1.5743763845,0.769,0,0.769,0.8,0.13,0.8104936767,1.599,0.13,1.6042758491,0.769,0,0.769,0.8300000000000001,0.13,0.8401190392000001
2020-04-17 15:00:00,1.6395,0.13,1.6446459345000002,0.48950000000000005,0,0.48950000000000005,1.15,0.13,1.1573245007,1.6695,0.0,1.6695,0.48950000000000005,0,0.48950000000000005,1.18,0.0,1.18
2020-04-17 15:30:00,1.7715,0.0,1.7715,0.35150000000000003,0,0.35150000000000003,1.42,0.0,1.42,1.8115,0.0,1.8115,0.35150000000000003,0,0.35150000000000003,1.46,0.0,1.46
2020-04-17 16:00:00,1.771,0.0,1.771,0.361,0,0.361,1.4100000000000001,0.0,1.4100000000000001,1.811,0.0,1.811,0.361,0,0.361,1.45,0.0,1.45
2020-04-17 16:30:00,1.8965,0.18,1.9050229001,0.3265,0,0.3265,1.57,0.18,1.5802847844999999,1.9365,0.15,1.942300762,0.3265,0,0.3265,1.6099999999999999,0.15,1.6169724797
2020-04-17 17:00:00,2.008,0.15,2.0135947954,0.358,0,0.358,1.65,0.15,1.6568041526,2.038,0.15,2.0435126621,0.358,0,0.358,1.6800000000000002,0.15,1.6866831356
2020-04-17 17:30:00,2.149,-0.49,2.2041553938,0.23900000000000002,0,0.23900000000000002,1.9100000000000001,-0.49,1.9718519213999999,2.209,0.41000000000000003,2.2467267302,0.23900000000000002,0,0.23900000000000002,1.97,0.41000000000000003,2.0122127124
2020-04-17 18:00:00,2.221,-0.27,2.2373513358,0.161,0,0.161,2.06,-0.27,2.0776188293,2.261,0.07,2.2620833318,0.161,0,0.161,2.1,0.07,2.1011663428
2020-04-17 18:30:00,2.196,-0.14,2.2004581341,0.23600000000000002,0,0.23600000000000002,1.96,-0.14,1.9649936387,2.226,-0.14,2.2303981707,0.23600000000000002,0,0.23600000000000002,1.99,-0.14,1.9949185447
2020-04-17 19:00:00,2.1215,-0.14,2.1261143549,0.2315,0,0.2315,1.8900000000000001,-0.14,1.8951780919,2.1615,-0.14,2.1660291434,0.2315,0,0.2315,1.9300000000000002,-0.14,1.9350710581000001
2020-04-17 19:30:00,1.996,-0.14,2.0009037958,0.296,0,0.296,1.7000000000000002,-0.14,1.7057549648,2.036,-0.14,2.0408076832,0.296,0,0.296,1.74,-0.14,1.7456230979
2020-04-17 20:00:00,1.8825,-0.14,1.887698665,0.2725,0,0.2725,1.6099999999999999,-0.14,1.6160754932999999,1.9225,-0.14,1.927590789,0.2725,0,0.2725,1.65,-0.14,1.6559287424
2020-04-17 20:30:00,1.803,-0.14,1.8084272172,0.193,0,0.193,1.6099999999999999,-0.14,1.6160754932999999,1.843,-0.14,1.8483097684,0.193,0,0.193,1.65,-0.14,1.6559287424
2020-04-17 21:00:00,1.802,-0.14,1.80743022,0.14200000000000002,0,0.14200000000000002,1.6600000000000001,-0.14,1.6658931538,1.842,-0.14,1.8473126427,0.14200000000000002,0,0.14200000000000002,1.7000000000000002,-0.14,1.7057549648
2020-04-17 21:30:00,1.6665,-0.14,1.6723702491,0.1165,0,0.1165,1.55,-0.14,1.5563097378,1.6965,-0.14,1.7022667975,0.1165,0,0.1165,1.58,-0.14,1.5861904047
2020-04-17 22:00:00,1.564,-0.14,1.5702534827,0.14400000000000002,0,0.14400000000000002,1.42,-0.14,1.4268847185,1.604,-0.14,1.6100981337,0.14400000000000002,0,0.14400000000000002,1.46,-0.14,1.4666969694
2020-04-17 22:30:00,1.468,-0.14,1.4746606389,0.148,0,0.148,1.32,-0.14,1.3274034805000001,1.508,-0.14,1.5144847309,0.148,0,0.148,1.3599999999999999,-0.14,1.3671868929
2020-04-17 23:00:00,1.409,-0.47000000000000003,1.4853218506,0.199,0,0.199,1.21,-0.47000000000000003,1.2980754986,1.469,0.29,1.4973513282,0.199,0,0.199,1.27,0.29,1.3026895256
2020-04-17 23:30:00,1.353,-0.14,1.3602238786,0.193,0,0.193,1.16,-0.14,1.1684177335,1.393,-0.14,1.4000174999000001,0.193,0,0.193,1.2,-0.14,1.2081390648
2020-04-18 00:00:00,1.2925,-0.14,1.3000600948,0.17250000000000001,0,0.17250000000000001,1.12,-0.14,1.1287160848,1.3325,-0.14,1.3398344114,0.17250000000000001,0,0.17250000000000001,1.16,-0.14,1.1684177335
2020-04-18 00:30:00,1.3215,-0.52,1.4201275470999999,0.2015,0,0.2015,1.12,-0.52,1.2348279232000001,1.4215,0.37,1.4688642722,0.2015,0,0.2015,1.22,0.37,1.2748725426
2020-04-18 01:00:00,1.241,-0.52,1.3455411551,0.181,0,0.181,1.06,-0.52,1.1806777715,1.341,0.38,1.3938009184,0.181,0,0.181,1.16,0.38,1.2206555616
2020-04-18 01:30:00,1.388,-0.52,1.482209162,0.138,0,0.138,1.25,-0.52,1.3538463724,1.488,0.38,1.5357551888,0.138,0,0.138,1.35,0.38,1.4024621207
2020-04-18 02:00:00,1.5185,-0.35000000000000003,1.5583139125,0.0985,0,0.0985,1.42,-0.35000000000000003,1.4624978632,1.5585,-0.01,1.5585320818000001,0.0985,0,0.0985,1.46,-0.01,1.4600342462
2020-04-18 02:30:00,1.51,-0.14,1.5164761785,0.17,0,0.17,1.34,-0.14,1.3472935834,1.55,-0.14,1.5563097378,0.17,0,0.17,1.38,-0.14,1.3870832708
2020-04-18 03:00:00,1.416,0.0,1.416,0.196,0,0.196,1.22,0.0,1.22,1.446,0.0,1.446,0.196,0,0.196,1.25,0.0,1.25
2020-04-18 03:30:00,1.3675,-0.14,1.3746476821,0.14750000000000002,0,0.14750000000000002,1.22,-0.14,1.2280065146,1.3975,-0.14,1.404495016,0.14750000000000002,0,0.14750000000000002,1.25,-0.14,1.2578155668
2020-04-18 04:00:00,1.3519999999999999,-0.14,1.3592291933,0.182,0,0.182,1.17,-0.14,1.1783462988,1.3820000000000001,-0.14,1.3890730722,0.182,0,0.182,1.2,-0.14,1.2081390648
2020-04-18 04:30:00,1.3014999999999999,-0.14,1.3090081169,0.1715,0,0.1715,1.13,-0.14,1.1386395391,1.3315000000000001,-0.14,1.3388398896,0.1715,0,0.1715,1.16,-0.14,1.1684177335
2020-04-18 05:00:00,1.2355,-0.14,1.2434067114,0.17550000000000002,0,0.17550000000000002,1.06,-0.14,1.0692053124,1.2755,-0.14,1.2831602589,0.17550000000000002,0,0.17550000000000002,1.1,-0.14,1.1088733021
2020-04-18 05:30:00,1.266,0.0,1.266,0.176,0,0.176,1.09,0.0,1.09,1.296,-0.14,1.3035397961,0.176,0,0.176,1.12,-0.14,1.1287160848
2020-04-18 06:00:00,1.2974999999999999,0.0,1.2974999999999999,0.1275,0,0.1275,1.17,0.0,1.17,1.3275000000000001,-0.14,1.3348618842,0.1275,0,0.1275,1.2,-0.14,1.2081390648
2020-04-18 06:30:00,1.3575,0.0,1.3575,0.0775,0,0.0775,1.28,0.0,1.28,1.3975,0.0,1.3975,0.0775,0,0.0775,1.32,0.0,1.32
2020-04-18 07:00:00,1.444,0.0,1.444,0.064,0,0.064,1.38,0.0,1.38,1.484,-0.14,1.4905891453,0.064,0,0.064,1.42,-0.14,1.4268847185
2020-04-18 07:30:00,1.446,-0.47000000000000003,1.5204657181,0.116,0,0.116,1.33,-0.47000000000000003,1.4106027080999999,1.536,0.43,1.5950536040999999,0.116,0,0.116,1.42,0.43,1.4836778626
2020-04-18 08:00:00,1.4755,-0.47000000000000003,1.5485477874,0.10550000000000001,0,0.10550000000000001,1.37,-0.47000000000000003,1.4483784036,1.5755,0.43,1.6331259137,0.10550000000000001,0,0.10550000000000001,1.47,0.43,1.5316004700999999
2020-04-18 08:30:00,1.5594999999999999,-0.47000000000000003,1.6287848998999999,0.1295,0,0.1295,1.43,-0.47000000000000003,1.5052574531,1.6395,0.45,1.7001353623000002,0.1295,0,0.1295,1.51,0.45,1.5756268594
2020-04-18 09:00:00,1.546,0.0,1.546,0.116,0,0.116,1.43,0.0,1.43,1.576,0.0,1.576,0.116,0,0.116,1.46,0.0,1.46
2020-04-18 09:30:00,1.5525,0.0,1.5525,0.1625,0,0.1625,1.3900000000000001,0.0,1.3900000000000001,1.5825,0.0,1.5825,0.1625,0,0.1625,1.42,0.0,1.42
2020-04-18 10:00:00,1.5545,0.0,1.5545,0.2645,0,0.2645,1.29,0.0,1.29,1.5845,0.0,1.5845,0.2645,0,0.2645,1.32,0.0,1.32
2020-04-18 10:30:00,1.5035,0.0,1.5035,0.42350000000000004,0,0.42350000000000004,1.08,0.0,1.08,1.5335,0.0,1.5335,0.42350000000000004,0,0.42350000000000004,1.11,0.0,1.11
2020-04-18 11:00:00,1.5685,0.13,1.5738780925,0.5185000000000001,0,0.5185000000000001,1.05,0.13,1.0580170131,1.5985,0.0,1.5985,0.5185000000000001,0,0.5185000000000001,1.08,0.0,1.08
2020-04-18 11:30:00,1.4165,0.13,1.422452899,0.5665,0,0.5665,0.85,0.13,0.8598837131,1.4565000000000001,0.13,1.4622900704,0.5665,0,0.5665,0.89,0.13,0.8994442729000001
2020-04-18 12:00:00,1.4395,0.13,1.4453581736,0.6695,0,0.6695,0.77,0.13,0.7808969202,1.4795,0.13,1.4852004074,0.6695,0,0.6695,0.81,0.13,0.8203657721000001
2020-04-18 12:30:00,1.344,0.13,1.3502725651,0.884,0,0.884,0.46,0.13,0.4780167361,1.384,0.13,1.3900920833,0.884,0,0.884,0.5,0.13,0.5166236541
2020-04-18 13:00:00,1.3835,0.13,1.3895942753,0.9235000000000001,0,0.9235000000000001,0.46,0.13,0.4780167361,1.4035,0.13,1.4095078042,0.9235000000000001,0,0.9235000000000001,0.48,0.13,0.4972926704
2020-04-18 13:30:00,1.3519999999999999,0.13,1.3582356201999999,0.852,0,0.852,0.5,0.13,0.5166236541,1.3719999999999999,0.13,1.3781451302,0.852,0,0.852,0.52,0.13,0.5360037313
2020-04-18 14:00:00,1.32,0.0,1.32,0.8,0,0.8,0.52,0.0,0.52,1.3599999999999999,0.0,1.3599999999999999,0.8,0,0.8,0.56,0.0,0.56
2020-04-18 14:30:00,1.322,-0.45,1.3964898854,0.7020000000000001,0,0.7020000000000001,0.62,-0.45,0.766093989,1.3820000000000001,0.46,1.4565452276,0.7020000000000001,0,0.7020000000000001,0.68,0.46,0.8209750301000001
2020-04-18 15:00:00,1.365,-0.45,1.4372630239,0.495,0,0.495,0.87,-0.45,0.9794896630000001,1.475,0.46,1.5450647236,0.495,0,0.495,0.98,0.46,1.0825894882
2020-04-18 15:30:00,1.4845000000000002,-0.45,1.551206063,0.5045000000000001,0,0.5045000000000001,0.98,-0.45,1.0783784122,1.5245000000000002,0.47000000000000003,1.5953056917000001,0.5045000000000001,0,0.5045000000000001,1.02,0.47000000000000003,1.1230761328
2020-04-18 16:00:00,1.5030000000000001,-0.47000000000000003,1.574772682,0.623,0,0.623,0.88,-0.47000000000000003,0.9976472322000001,1.5430000000000001,0.43,1.601795555,0.623,0,0.623,0.92,0.43,1.0155294186
2020-04-18 16:30:00,1.6520000000000001,-0.47000000000000003,1.7175575682000002,0.402,0,0.402,1.25,-0.47000000000000003,1.3354400024,1.712,0.43,1.7651753453999999,0.402,0,0.402,1.31,0.43,1.3787675656
2020-04-18 17:00:00,1.776,0.0,1.776,0.386,0,0.386,1.3900000000000001,0.0,1.3900000000000001,1.806,0.0,1.806,0.386,0,0.386,1.42,0.0,1.42
2020-04-18 17:30:00,1.832,-0.45,1.8864580568,0.47200000000000003,0,0.47200000000000003,1.3599999999999999,-0.45,1.4325152704000002,1.932,0.46,1.9860070493,0.47200000000000003,0,0.47200000000000003,1.46,0.46,1.5307514494999999
2020-04-18 18:00:00,1.9255,-0.47000000000000003,1.9820318489000002,0.3855,0,0.3855,1.54,-0.47000000000000003,1.6101242188,2.0155,0.44,2.0629687952,0.3855,0,0.3855,1.63,0.44,1.6883423823
2020-04-18 18:30:00,1.9435,0.0,1.9435,0.3835,0,0.3835,1.56,0.0,1.56,1.9735,0.0,1.9735,0.3835,0,0.3835,1.5899999999999999,0.0,1.5899999999999999
2020-04-18 19:00:00,1.904,-0.14,1.9091401206,0.194,0,0.194,1.71,-0.14,1.7157214226000002,1.944,-0.14,1.9490346328,0.194,0,0.194,1.75,-0.14,1.7555910686
2020-04-18 19:30:00,1.8679999999999999,-0.14,1.8732389063000001,0.11800000000000001,0,0.11800000000000001,1.75,-0.14,1.7555910686,1.8980000000000001,-0.14,1.9031563257,0.11800000000000001,0,0.11800000000000001,1.78,-0.14,1.7854971297
2020-04-18 20:00:00,1.8145,-0.14,1.8198929227,0.0645,0,0.0645,1.75,-0.14,1.7555910686,1.8445,-0.14,1.8498054627,0.0645,0,0.0645,1.78,-0.14,1.7854971297
2020-04-18 20:30:00,1.7925,-0.14,1.7979589122,0.0425,0,0.0425,1.75,-0.14,1.7555910686,1.8225,-0.14,1.8278693197,0.0425,0,0.0425,1.78,-0.14,1.7854971297
2020-04-18 21:00:00,1.7805,-0.55,1.8635128789,0.030500000000000003,0,0.030500000000000003,1.75,-0.55,1.8343936328,1.8905,0.37,1.9263671118999999,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,0.37,1.8964440408
2020-04-18 21:30:00,1.6445,-0.5700000000000001,1.7404827635,0.0245,0,0.0245,1.62,-0.5700000000000001,1.7173526138000001,1.7445,0.36,1.7812580526000001,0.0245,0,0.0245,1.72,0.36,1.7572706109
2020-04-18 22:00:00,1.5465,-0.48,1.6192783115,0.026500000000000003,0,0.026500000000000003,1.52,-0.48,1.5939887075999999,1.6365,0.26,1.6570251205000002,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,0.26,1.6308586695
2020-04-18 22:30:00,1.4795,-0.14,1.4861090976,0.0195,0,0.0195,1.46,-0.14,1.4666969694,1.5095,-0.15,1.516934491,0.0195,0,0.0195,1.49,-0.15,1.4975313018
2020-04-18 23:00:00,1.4415,-0.14,1.4482825173,0.0115,0,0.0115,1.43,-0.14,1.4368368035,1.4715,-0.15,1.4791255018,0.0115,0,0.0115,1.46,-0.15,1.4676852524
2020-04-18 23:30:00,1.3715,-0.23,1.3906517357000001,0.0015,0,0.0015,1.37,-0.23,1.3891724155,1.4215,-0.02,1.4216406895,0.0015,0,0.0015,1.42,-0.02,1.4201408381
2020-04-19 00:00:00,1.2610000000000001,-0.38,1.3170121488,0.011,0,0.011,1.25,-0.38,1.3064838307,1.331,0.13,1.337333541,0.011,0,0.011,1.32,0.13,1.3263860675
2020-04-19 00:30:00,1.2745,-0.51,1.3727528,0.044500000000000005,0,0.044500000000000005,1.23,-0.51,1.3315404613,1.3645,0.32,1.401520692,0.044500000000000005,0,0.044500000000000005,1.32,0.32,1.3582341477
2020-04-19 01:00:00,1.2445,-0.14,1.2523498912,0.0645,0,0.0645,1.18,-0.14,1.1882760622,1.2845,-0.14,1.2921069035000001,0.0645,0,0.0645,1.22,-0.14,1.2280065146
2020-04-19 01:30:00,1.4185,-0.14,1.4253919636,0.0485,0,0.0485,1.37,-0.14,1.3771347066000001,1.4485000000000001,-0.14,1.4552498926,0.0485,0,0.0485,1.4,-0.14,1.406982587
2020-04-19 02:00:00,1.4985,-0.53,1.5894660267,0.0285,0,0.0285,1.47,-0.53,1.5626259948999999,1.6085,0.35000000000000003,1.6461385876999999,0.0285,0,0.0285,1.58,0.35000000000000003,1.6183015788000001
2020-04-19 02:30:00,1.4875,-0.5,1.5692852672000002,0.0375,0,0.0375,1.45,-0.5,1.533786165,1.5775000000000001,0.33,1.6116470612,0.0375,0,0.0375,1.54,0.33,1.574960317
2020-04-19 03:00:00,1.426,-0.14,1.4328558895,0.056,0,0.056,1.37,-0.14,1.3771347066000001,1.466,-0.14,1.4726696846,0.056,0,0.056,1.4100000000000001,-0.14,1.4169333082
2020-04-19 03:30:00,1.349,-0.14,1.3562451843,0.039,0,0.039,1.31,-0.14,1.3174596768,1.379,-0.14,1.386088381,0.039,0,0.039,1.34,-0.14,1.3472935834
2020-04-19 04:00:00,1.321,-0.14,1.3283979073,0.031,0,0.031,1.29,-0.14,1.2975746607,1.351,-0.14,1.3582345158,0.031,0,0.031,1.32,-0.14,1.3274034805000001
2020-04-19 04:30:00,1.2815,-0.14,1.2891246061000001,0.0415,0,0.0415,1.24,-0.14,1.2478781992,1.3215,-0.14,1.3288951238,0.0415,0,0.0415,1.28,-0.14,1.2876334882
2020-04-19 05:00:00,1.227,-0.14,1.234961133,0.047,0,0.047,1.18,-0.14,1.1882760622,1.267,-0.14,1.2747113399,0.047,0,0.047,1.22,-0.14,1.2280065146
2020-04-19 05:30:00,1.228,-0.14,1.2359546917,0.038,0,0.038,1.19,-0.14,1.1982069938,1.268,-0.14,1.2757052951,0.038,0,0.038,1.23,-0.14,1.2379418403
2020-04-19 06:00:00,1.2695,-0.14,1.2771962457,0.0395,0,0.0395,1.23,-0.14,1.2379418403,1.2995,-0.14,1.3070196057999999,0.0395,0,0.0395,1.26,-0.14,1.2677539193
2020-04-19 06:30:00,1.2985,-0.14,1.3060253635,0.0685,0,0.0685,1.23,-0.14,1.2379418403,1.3285,-0.14,1.3358563733,0.0685,0,0.0685,1.26,-0.14,1.2677539193
2020-04-19 07:00:00,1.3335,0.0,1.3335,0.043500000000000004,0,0.043500000000000004,1.29,0.0,1.29,1.3735,-0.14,1.3806166195,0.043500000000000004,0,0.043500000000000004,1.33,-0.14,1.3373481221999999
2020-04-19 07:30:00,1.3599999999999999,0.0,1.3599999999999999,0.07,0,0.07,1.29,0.0,1.29,1.4,0.0,1.4,0.07,0,0.07,1.33,0.0,1.33
2020-04-19 08:00:00,1.3639999999999999,-0.14,1.3711659272,0.10400000000000001,0,0.10400000000000001,1.26,-0.14,1.2677539193,1.3940000000000001,-0.14,1.401012491,0.10400000000000001,0,0.10400000000000001,1.29,-0.14,1.2975746607
2020-04-19 08:30:00,1.4145,-0.5,1.500270059,0.1245,0,0.1245,1.29,-0.5,1.3835100289,1.4745,0.37,1.520213883,0.1245,0,0.1245,1.35,0.37,1.3997856979
2020-04-19 09:00:00,1.4055,-0.51,1.4951689704,0.20550000000000002,0,0.20550000000000002,1.2,-0.51,1.3038788287,1.5055,0.39,1.555194602,0.20550000000000002,0,0.20550000000000002,1.3,0.39,1.3572398462
2020-04-19 09:30:00,1.444,-0.46,1.5154985978000002,0.244,0,0.244,1.2,-0.46,1.2851459061,1.544,0.45,1.6082400317999999,0.244,0,0.244,1.3,0.45,1.3756816492000001
2020-04-19 10:00:00,1.492,-0.46,1.5613020208,0.252,0,0.252,1.24,-0.46,1.3225732494,1.592,0.45,1.6543772242,0.252,0,0.252,1.34,0.45,1.4135416513
2020-04-19 10:30:00,1.541,-0.14,1.5473464383,0.401,0,0.401,1.1400000000000001,-0.14,1.1485643212,1.5710000000000002,-0.14,1.5772257289,0.401,0,0.401,1.17,-0.14,1.1783462988
2020-04-19 11:00:00,1.5750000000000002,-0.14,1.5812099797,0.515,0,0.515,1.06,-0.14,1.0692053124,1.615,-0.14,1.6210567541,0.515,0,0.515,1.1,-0.14,1.1088733021
2020-04-19 11:30:00,1.5265,0.0,1.5265,0.48650000000000004,0,0.48650000000000004,1.04,0.0,1.04,1.5565,0.0,1.5565,0.48650000000000004,0,0.48650000000000004,1.07,0.0,1.07
2020-04-19 12:00:00,1.4655,0.0,1.4655,0.6555000000000001,0,0.6555000000000001,0.81,0.0,0.81,1.4955,0.0,1.4955,0.6555000000000001,0,0.6555000000000001,0.84,0.0,0.84
2020-04-19 12:30:00,1.473,-0.14,1.4796381314,0.623,0,0.623,0.85,-0.14,0.8614522622,1.513,-0.14,1.5194633921,0.623,0,0.623,0.89,-0.14,0.9009439494
2020-04-19 13:00:00,1.4100000000000001,0.13,1.4159802259,0.9500000000000001,0,0.9500000000000001,0.46,0.13,0.4780167361,1.44,0.13,1.4458561478,0.9500000000000001,0,0.9500000000000001,0.49,0.13,0.5069516742
2020-04-19 13:30:00,1.371,0.13,1.3771495925,0.961,0,0.961,0.41000000000000003,0.13,0.43011626340000003,1.411,0.13,1.4169760054,0.961,0,0.961,0.45,0.13,0.46840153710000004
2020-04-19 14:00:00,1.3035,0.0,1.3035,0.8535,0,0.8535,0.45,0.0,0.45,1.3335,0.0,1.3335,0.8535,0,0.8535,0.48,0.0,0.48
2020-04-19 14:30:00,1.369,-0.13,1.3751585363,0.439,0,0.439,0.93,-0.13,0.9390420651,1.399,-0.14,1.4059875533000001,0.439,0,0.439,0.96,-0.14,0.9701546269
2020-04-19 15:00:00,1.5105,0.0,1.5105,0.3005,0,0.3005,1.21,0.0,1.21,1.5505,-0.14,1.5568077113,0.3005,0,0.3005,1.25,-0.14,1.2578155668
2020-04-19 15:30:00,1.7085,-0.14,1.714226429,0.14850000000000002,0,0.14850000000000002,1.56,-0.14,1.5662694531999999,1.7485,-0.14,1.7540958497,0.14850000000000002,0,0.14850000000000002,1.6,-0.14,1.606113321
2020-04-19 16:00:00,1.876,-0.14,1.8812166276000002,0.146,0,0.146,1.73,-0.14,1.7356554958000001,1.9060000000000001,-0.14,1.9111347415000002,0.146,0,0.146,1.76,-0.14,1.7655594014
2020-04-19 16:30:00,1.8385,0.0,1.8385,0.2485,0,0.2485,1.5899999999999999,0.0,1.5899999999999999,1.8785,0.0,1.8785,0.2485,0,0.2485,1.63,0.0,1.63
2020-04-19 17:00:00,1.9055,0.0,1.9055,0.1155,0,0.1155,1.79,0.0,1.79,1.9455,0.0,1.9455,0.1155,0,0.1155,1.83,0.0,1.83
2020-04-19 17:30:00,2.114,0.0,2.114,0.20400000000000001,0,0.20400000000000001,1.9100000000000001,0.0,1.9100000000000001,2.144,0.0,2.144,0.20400000000000001,0,0.20400000000000001,1.94,0.0,1.94
2020-04-19 18:00:00,2.0535,-0.48,2.1088533022,0.24350000000000002,0,0.24350000000000002,1.81,-0.48,1.8725650857,2.1135,0.43,2.156799075,0.24350000000000002,0,0.24350000000000002,1.87,0.43,1.9188017094
2020-04-19 18:30:00,2.0175,-0.43,2.0628151274,0.1375,0,0.1375,1.88,-0.43,1.9285486771,2.0775,0.35000000000000003,2.1067762696,0.1375,0,0.1375,1.94,0.35000000000000003,1.9713193552
2020-04-19 19:00:00,1.9225,-0.29,1.9442495338999999,0.10250000000000001,0,0.10250000000000001,1.82,-0.29,1.8429595763000002,1.9825,0.03,1.9827269731000001,0.10250000000000001,0,0.10250000000000001,1.88,0.03,1.8802393465
2020-04-19 19:30:00,1.8195000000000001,-0.15,1.8256725473,0.059500000000000004,0,0.059500000000000004,1.76,-0.15,1.76638048,1.8595000000000002,-0.16,1.8663708769,0.059500000000000004,0,0.059500000000000004,1.8,-0.16,1.8070971196999999
2020-04-19 20:00:00,1.734,-0.15,1.740475797,0.054,0,0.054,1.6800000000000002,-0.15,1.6866831356,1.764,-0.16,1.7712413726,0.054,0,0.054,1.71,-0.16,1.7174690681
2020-04-19 20:30:00,1.6495000000000002,-0.15,1.6563062066,0.0195,0,0.0195,1.63,-0.15,1.63688729,1.6795,-0.16,1.6871041017000001,0.0195,0,0.0195,1.6600000000000001,-0.16,1.6676930173
2020-04-19 21:00:00,1.662,-0.14,1.6678860871999999,0.012,0,0.012,1.65,-0.14,1.6559287424,1.6920000000000002,-0.15,1.6986359233,0.012,0,0.012,1.6800000000000002,-0.15,1.6866831356
2020-04-19 21:30:00,1.566,-0.28,1.5908350009,0.006,0,0.006,1.56,-0.28,1.5849290205000002,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999
2020-04-19 22:00:00,1.44,-0.5700000000000001,1.5487091399000001,0.0,0,0.0,1.44,-0.5700000000000001,1.5487091399000001,1.55,0.33,1.5847397263,0.0,0,0.0,1.55,0.33,1.5847397263
2020-04-19 22:30:00,1.3705,-0.5700000000000001,1.4843080038,0.0005,0,0.0005,1.37,-0.5700000000000001,1.4838463532000001,1.4805000000000001,0.33,1.5168323078000001,0.0005,0,0.0005,1.48,0.33,1.5163442881
2020-04-19 23:00:00,1.353,-0.52,1.4494857709,0.003,0,0.003,1.35,-0.52,1.4466858678,1.453,0.28,1.4797327461,0.003,0,0.003,1.45,0.28,1.476787053
2020-04-19 23:30:00,1.3185,-0.14,1.325911856,0.0085,0,0.0085,1.31,-0.14,1.3174596768,1.3485,-0.15,1.3568169552,0.0085,0,0.0085,1.34,-0.15,1.3483693856
2020-04-20 00:00:00,1.2495,-0.14,1.2573186748,0.0095,0,0.0095,1.24,-0.14,1.2478781992,1.2895,-0.15,1.2981949969,0.0095,0,0.0095,1.28,-0.15,1.2887590931
2020-04-20 00:30:00,1.282,-0.14,1.2896216499,0.012,0,0.012,1.27,-0.14,1.2776932339,1.322,-0.15,1.3304826192,0.012,0,0.012,1.31,-0.15,1.3185598204
2020-04-20 01:00:00,1.227,-0.14,1.234961133,0.017,0,0.017,1.21,-0.14,1.2180722474,1.267,-0.14,1.2747113399,0.017,0,0.017,1.25,-0.14,1.2578155668
2020-04-20 01:30:00,1.429,-0.14,1.4358415651,0.029,0,0.029,1.4,-0.14,1.406982587,1.459,-0.14,1.4657015385,0.029,0,0.029,1.43,-0.14,1.4368368035
2020-04-20 02:00:00,1.4969999999999999,-0.14,1.5035321746,0.017,0,0.017,1.48,-0.14,1.4866068747,1.5270000000000001,-0.14,1.5334043824,0.017,0,0.017,1.51,-0.14,1.5164761785
2020-04-20 02:30:00,1.4849999999999999,-0.14,1.4915847277,0.025,0,0.025,1.46,-0.14,1.4666969694,1.525,-0.14,1.5314127465,0.025,0,0.025,1.5,-0.14,1.5065191668
2020-04-20 03:00:00,1.3915,-0.14,1.3985250266,0.021500000000000002,0,0.021500000000000002,1.37,-0.14,1.3771347066000001,1.4215,-0.14,1.4283774886,0.021500000000000002,0,0.021500000000000002,1.4,-0.14,1.406982587
2020-04-20 03:30:00,1.317,-0.14,1.3244202505,0.027,0,0.027,1.29,-0.14,1.2975746607,1.347,-0.14,1.3542558842,0.027,0,0.027,1.32,-0.14,1.3274034805000001
2020-04-20 04:00:00,1.3265,-0.14,1.3338674035,0.026500000000000003,0,0.026500000000000003,1.3,-0.14,1.3075167303,1.3665,-0.14,1.3736528856,0.026500000000000003,0,0.026500000000000003,1.34,-0.14,1.3472935834
2020-04-20 04:30:00,1.305,-0.14,1.3124880952,0.025,0,0.025,1.28,-0.14,1.2876334882,1.335,-0.14,1.3423207515,0.025,0,0.025,1.31,-0.14,1.3174596768
2020-04-20 05:00:00,1.2665,-0.14,1.2742143658,0.0165,0,0.0165,1.25,-0.14,1.2578155668,1.3065,-0.14,1.313979547,0.0165,0,0.0165,1.29,-0.14,1.2975746607
2020-04-20 05:30:00,1.263,-0.14,1.2707356136999999,0.013000000000000001,0,0.013000000000000001,1.25,-0.14,1.2578155668,1.303,-0.14,1.3104995231,0.013000000000000001,0,0.013000000000000001,1.29,-0.14,1.2975746607
2020-04-20 06:00:00,1.3335,-0.44,1.4042158844000001,0.0135,0,0.0135,1.32,-0.44,1.3914021705000001,1.3935,0.27,1.4194161652,0.0135,0,0.0135,1.38,0.27,1.4061649974
2020-04-20 06:30:00,1.5065,-0.47000000000000003,1.5781135099,0.0165,0,0.0165,1.49,-0.47000000000000003,1.5623699946,1.5365,0.44,1.5982591311,0.0165,0,0.0165,1.52,0.44,1.5824032356000002
2020-04-20 07:00:00,1.5495,0.15,1.556743476,0.029500000000000002,0,0.029500000000000002,1.52,0.15,1.5273833834000001,1.5795,0.0,1.5795,0.029500000000000002,0,0.029500000000000002,1.55,0.0,1.55
2020-04-20 07:30:00,1.5655000000000001,-0.44,1.6261581258,0.0955,0,0.0955,1.47,-0.44,1.5344380079,1.6455000000000002,0.46,1.7085872088,0.0955,0,0.0955,1.55,0.46,1.6168178623
2020-04-20 08:00:00,1.596,-0.42,1.6503381472,0.196,0,0.196,1.4,-0.42,1.4616429112,1.706,0.48,1.7722403899999999,0.196,0,0.196,1.51,0.48,1.5844557424999999
2020-04-20 08:30:00,1.682,-0.4,1.7289083261,0.292,0,0.292,1.3900000000000001,-0.4,1.4464093473,1.782,0.51,1.8535436332000002,0.292,0,0.292,1.49,0.51,1.5748650736
2020-04-20 09:00:00,1.6375000000000002,-0.29,1.6629811334,0.34750000000000003,0,0.34750000000000003,1.29,-0.29,1.3221951444,1.7175,0.47000000000000003,1.7806477052,0.34750000000000003,0,0.34750000000000003,1.37,0.47000000000000003,1.4483784036
2020-04-20 09:30:00,1.5750000000000002,0.17,1.584148036,0.595,0,0.595,0.98,0.17,0.9946356117,1.615,0.16,1.6229063436,0.595,0,0.595,1.02,0.16,1.0324727599
2020-04-20 10:00:00,1.6920000000000002,0.17,1.7005187444,0.47200000000000003,0,0.47200000000000003,1.22,0.17,1.2317873193,1.732,0.16,1.7393746003000001,0.47200000000000003,0,0.47200000000000003,1.26,0.16,1.2701181047
2020-04-20 10:30:00,1.5935000000000001,0.17,1.6025424331,0.7135,0,0.7135,0.88,0.17,0.8962700486,1.6335000000000002,0.16,1.6413172301999999,0.7135,0,0.7135,0.92,0.16,0.9338094024
2020-04-20 11:00:00,1.437,0.2,1.4508511295,0.937,0,0.937,0.5,0.2,0.5385164807,1.477,0.19,1.4891705745000001,0.937,0,0.937,0.54,0.19,0.5724508713
2020-04-20 11:30:00,1.443,0.2,1.4567940829000001,0.8230000000000001,0,0.8230000000000001,0.62,0.2,0.651459899,1.483,0.19,1.4951217342,0.8230000000000001,0,0.8230000000000001,0.66,0.19,0.6868041933
2020-04-20 12:00:00,1.506,0.17,1.5155645813,0.6960000000000001,0,0.6960000000000001,0.81,0.17,0.8276472679,1.546,0.17,1.5553186169000002,0.6960000000000001,0,0.6960000000000001,0.85,0.17,0.8668333173
2020-04-20 12:30:00,1.405,0.17,1.4152473282,1.065,0,1.065,0.34,0.17,0.3801315562,1.425,0.17,1.4351045258,1.065,0,1.065,0.36,0.17,0.3981205847
2020-04-20 13:00:00,1.354,0.17,1.3646303529,0.994,0,0.994,0.36,0.17,0.3981205847,1.3940000000000001,0.17,1.4043275971,0.994,0,0.994,0.4,0.17,0.4346262762
2020-04-20 13:30:00,1.3395000000000001,0.11,1.3440090215,1.0695000000000001,0,1.0695000000000001,0.27,0.11,0.2915475947,1.3495,0.25,1.3724613838,1.0695000000000001,0,1.0695000000000001,0.28,0.25,0.3753664876
2020-04-20 14:00:00,1.2835,0.17,1.2947093303,1.0935,0,1.0935,0.19,0.17,0.2549509757,1.2935,0.16,1.3033580667,1.0935,0,1.0935,0.2,0.16,0.2561249695
2020-04-20 14:30:00,1.256,0.18,1.2688325343,1.126,0,1.126,0.13,0.18,0.2220360331,1.296,0.16,1.3058391938,1.126,0,1.126,0.17,0.16,0.2334523506
2020-04-20 15:00:00,1.262,0.15,1.2708831575000001,0.922,0,0.922,0.34,0.15,0.37161808350000003,1.272,0.14,1.2796812103,0.922,0,0.922,0.35000000000000003,0.14,0.3769615365
2020-04-20 15:30:00,1.292,0.15,1.3006782846,0.992,0,0.992,0.30000000000000004,0.15,0.3354101966,1.312,0.14,1.3194483696,0.992,0,0.992,0.32,0.14,0.3492849839
2020-04-20 16:00:00,1.3599999999999999,0.1,1.3636715147,0.75,0,0.75,0.61,0.1,0.6181423784,1.4,0.2,1.4142135624,0.75,0,0.75,0.65,0.2,0.6800735254
2020-04-20 16:30:00,1.5030000000000001,0.15,1.5104664842000002,0.663,0,0.663,0.84,0.15,0.8532877592,1.5430000000000001,0.16,1.5512733479,0.663,0,0.663,0.88,0.16,0.894427191
2020-04-20 17:00:00,1.6475,-0.36,1.6863736982000002,0.5175000000000001,0,0.5175000000000001,1.13,-0.36,1.1859595271,1.7375,0.53,1.8165368837,0.5175000000000001,0,0.5175000000000001,1.22,0.53,1.3301503674
2020-04-20 17:30:00,1.8645,0.15,1.8705240576,0.41450000000000004,0,0.41450000000000004,1.45,0.15,1.4577379737,1.8945,0.16,1.9012443951,0.41450000000000004,0,0.41450000000000004,1.48,0.16,1.4886235253
2020-04-20 18:00:00,1.842,0.16,1.8489359102,0.432,0,0.432,1.4100000000000001,0.16,1.4190489773000001,1.8820000000000001,0.16,1.8887890299999999,0.432,0,0.432,1.45,0.16,1.4588008774
2020-04-20 18:30:00,1.855,0.16,1.8618874832,0.335,0,0.335,1.52,0.16,1.528397854,1.885,0.16,1.891778264,0.335,0,0.335,1.55,0.16,1.5582361824
2020-04-20 19:00:00,1.816,-0.47000000000000003,1.8758347475,0.246,0,0.246,1.57,-0.47000000000000003,1.6388410539,1.8559999999999999,0.27,1.87553619,0.246,0,0.246,1.6099999999999999,0.27,1.6324827717
2020-04-20 19:30:00,1.7429999999999999,-0.14,1.7486134507000002,0.17300000000000001,0,0.17300000000000001,1.57,-0.14,1.5762296786999999,1.783,-0.14,1.7884879088,0.17300000000000001,0,0.17300000000000001,1.6099999999999999,-0.14,1.6160754932999999
2020-04-20 20:00:00,1.756,-0.14,1.7615720252,0.076,0,0.076,1.6800000000000002,-0.14,1.685823241,1.796,-0.14,1.8014483062000002,0.076,0,0.076,1.72,-0.14,1.7256882685
2020-04-20 20:30:00,1.7109999999999999,-0.14,1.7167180898,0.031,0,0.031,1.6800000000000002,-0.14,1.685823241,1.751,-0.14,1.7565878856000001,0.031,0,0.031,1.72,-0.14,1.7256882685
2020-04-20 21:00:00,1.7365,-0.14,1.7421343948999999,0.026500000000000003,0,0.026500000000000003,1.71,-0.14,1.7157214226000002,1.7765,-0.14,1.7820079265,0.026500000000000003,0,0.026500000000000003,1.75,-0.14,1.7555910686
2020-04-20 21:30:00,1.653,-0.14,1.6589180209,0.043000000000000003,0,0.043000000000000003,1.6099999999999999,-0.14,1.6160754932999999,1.683,-0.14,1.6888128967,0.043000000000000003,0,0.043000000000000003,1.6400000000000001,-0.14,1.6459647627
2020-04-20 22:00:00,1.538,-0.14,1.5443587666,0.038,0,0.038,1.5,-0.14,1.5065191668,1.568,-0.14,1.5742375932,0.038,0,0.038,1.53,-0.14,1.5363918771
2020-04-20 22:30:00,1.4455,-0.14,1.4522638362,0.035500000000000004,0,0.035500000000000004,1.4100000000000001,-0.14,1.4169333082,1.4855,-0.14,1.4920825212,0.035500000000000004,0,0.035500000000000004,1.45,-0.14,1.4567429423
2020-04-20 23:00:00,1.3525,-0.14,1.359726535,0.0425,0,0.0425,1.31,-0.14,1.3174596768,1.3925,-0.14,1.399520007,0.0425,0,0.0425,1.35,-0.14,1.3572398462
2020-04-20 23:30:00,1.2515,-0.23,1.2724591349,0.0315,0,0.0315,1.22,-0.23,1.241491039,1.2915,-0.03,1.2918483851,0.0315,0,0.0315,1.26,-0.03,1.2603570923
2020-04-21 00:00:00,1.1565,-0.24,1.181140233,0.026500000000000003,0,0.026500000000000003,1.13,-0.24,1.1552056094,1.2165,-0.01,1.2165411008,0.026500000000000003,0,0.026500000000000003,1.19,-0.01,1.1900420161
2020-04-21 00:30:00,1.1705,-0.51,1.2767812068,0.0405,0,0.0405,1.13,-0.51,1.2397580409,1.2705,0.35000000000000003,1.3178278529,0.0405,0,0.0405,1.23,0.35000000000000003,1.2788275881
2020-04-21 01:00:00,1.1415,-0.51,1.2502488752,0.0415,0,0.0415,1.1,-0.51,1.2124768039,1.2515,0.39,1.3108593554999999,0.0415,0,0.0415,1.21,0.39,1.2712985487
2020-04-21 01:30:00,1.3575,-0.27,1.3840904053,0.0275,0,0.0275,1.33,-0.27,1.3571293232000001,1.4175,0.03,1.4178174248,0.0275,0,0.0275,1.3900000000000001,0.03,1.3903237033
2020-04-21 02:00:00,1.4675,-0.14,1.4741628981,0.0275,0,0.0275,1.44,-0.14,1.4467895493,1.5075,-0.14,1.5139868724999999,0.0275,0,0.0275,1.48,-0.14,1.4866068747
2020-04-21 02:30:00,1.4695,-0.14,1.4761538707000001,0.029500000000000002,0,0.029500000000000002,1.44,-0.14,1.4467895493,1.5195,-0.14,1.5259358604000002,0.029500000000000002,0,0.029500000000000002,1.49,-0.14,1.4965627284
2020-04-21 03:00:00,1.358,-0.44,1.4275027145,0.018000000000000002,0,0.018000000000000002,1.34,-0.44,1.410390017,1.418,0.22,1.4349648079000001,0.018000000000000002,0,0.018000000000000002,1.4,0.22,1.417180299
2020-04-21 03:30:00,1.3065,-0.14,1.313979547,0.036500000000000005,0,0.036500000000000005,1.27,-0.14,1.2776932339,1.3365,-0.14,1.3438125799,0.036500000000000005,0,0.036500000000000005,1.3,-0.14,1.3075167303
2020-04-21 04:00:00,1.3094999999999999,-0.14,1.3169625090000001,0.0095,0,0.0095,1.3,-0.14,1.3075167303,1.3395000000000001,-0.14,1.3467962912,0.0095,0,0.0095,1.33,-0.14,1.3373481221999999
2020-04-21 04:30:00,1.2525,-0.14,1.2603000635,0.0025,0,0.0025,1.25,-0.14,1.2578155668,1.2925,-0.14,1.3000600948,0.0025,0,0.0025,1.29,-0.14,1.2975746607
2020-04-21 05:00:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-04-21 05:30:00,1.2570000000000001,-0.14,1.2647723115,0.007,0,0.007,1.25,-0.14,1.2578155668,1.297,-0.14,1.3045340163999999,0.007,0,0.007,1.29,-0.14,1.2975746607
2020-04-21 06:00:00,1.2905,-0.45,1.3667078144,0.0105,0,0.0105,1.28,-0.45,1.3567977005,1.3505,0.35000000000000003,1.3951165722,0.0105,0,0.0105,1.34,0.35000000000000003,1.3849548729
2020-04-21 06:30:00,1.4455,-0.44,1.5109832064000002,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.44,1.505722418,1.4955,0.45,1.5617362934,0.0055000000000000005,0,0.0055000000000000005,1.49,0.45,1.5564703659
2020-04-21 07:00:00,1.5554999999999999,0.15,1.5627156651,0.0055000000000000005,0,0.0055000000000000005,1.55,0.15,1.5572411501999999,1.5855000000000001,0.15,1.5925797468,0.0055000000000000005,0,0.0055000000000000005,1.58,0.15,1.5871042814
2020-04-21 07:30:00,1.6225,0.15,1.6294189915000001,0.0125,0,0.0125,1.6099999999999999,0.15,1.6169724797,1.6625,0.15,1.6692532013,0.0125,0,0.0125,1.65,0.15,1.6568041526
2020-04-21 08:00:00,1.7075,0.13,1.7124416048,0.0275,0,0.0275,1.6800000000000002,0.13,1.685022255,1.7375,0.0,1.7375,0.0275,0,0.0275,1.71,0.0,1.71
2020-04-21 08:30:00,1.8065,0.15,1.8127168146,0.0465,0,0.0465,1.76,0.15,1.76638048,1.8465,0.0,1.8465,0.0465,0,0.0465,1.8,0.0,1.8
2020-04-21 09:00:00,1.782,0.17,1.7900905005,0.112,0,0.112,1.67,0.17,1.6786303941,1.812,0.15,1.818198009,0.112,0,0.112,1.7000000000000002,0.15,1.7066048166
2020-04-21 09:30:00,1.7469999999999999,0.16,1.7543115459,0.197,0,0.197,1.55,0.16,1.5582361824,1.787,0.15,1.7932844169000002,0.197,0,0.197,1.5899999999999999,0.15,1.5970597985000001
2020-04-21 10:00:00,1.754,0.13,1.758810962,0.154,0,0.154,1.6,0.13,1.6052725625000002,1.794,0.0,1.794,0.154,0,0.154,1.6400000000000001,0.0,1.6400000000000001
2020-04-21 10:30:00,1.7650000000000001,0.15,1.7713624700000001,0.095,0,0.095,1.67,0.15,1.6767229944,1.795,0.15,1.8012565059,0.095,0,0.095,1.7000000000000002,0.15,1.7066048166
2020-04-21 11:00:00,1.7815,0.15,1.7878037504000002,0.1115,0,0.1115,1.67,0.15,1.6767229944,1.8115,0.16,1.8185522401,0.1115,0,0.1115,1.7000000000000002,0.16,1.7075128111
2020-04-21 11:30:00,1.7955,0.15,1.8017547697,0.1555,0,0.1555,1.6400000000000001,0.15,1.6468454694,1.8255,0.0,1.8255,0.1555,0,0.1555,1.67,0.0,1.67
2020-04-21 12:00:00,1.859,0.0,1.859,0.149,0,0.149,1.71,0.0,1.71,1.889,0.0,1.889,0.149,0,0.149,1.74,0.0,1.74
2020-04-21 12:30:00,1.8385,0.15,1.8446089694,0.2485,0,0.2485,1.5899999999999999,0.15,1.5970597985000001,1.8785,0.0,1.8785,0.2485,0,0.2485,1.63,0.0,1.63
2020-04-21 13:00:00,1.8145,0.15,1.8206894985000002,0.2245,0,0.2245,1.5899999999999999,0.15,1.5970597985000001,1.8545,0.15,1.8605564356,0.2245,0,0.2245,1.63,0.15,1.63688729
2020-04-21 13:30:00,1.791,0.16,1.7981326425000002,0.201,0,0.201,1.5899999999999999,0.16,1.5980300373,1.831,0.15,1.8371339091,0.201,0,0.201,1.63,0.15,1.63688729
2020-04-21 14:00:00,1.623,0.14,1.6290270102000002,0.543,0,0.543,1.08,0.14,1.0890362712,1.653,0.13,1.6581040377,0.543,0,0.543,1.11,0.13,1.1175866857
2020-04-21 14:30:00,1.45,0.14,1.4567429423,0.63,0,0.63,0.8200000000000001,0.14,0.8318653737,1.49,0.13,1.4956603893,0.63,0,0.63,0.86,0.13,0.8697700846
2020-04-21 15:00:00,1.3075,0.15,1.3160760806,0.8575,0,0.8575,0.45,0.15,0.47434164900000003,1.3475000000000001,0.14,1.3547532063,0.8575,0,0.8575,0.49,0.14,0.5096076922
2020-04-21 15:30:00,1.325,0.14,1.3323756978,0.875,0,0.875,0.45,0.14,0.4712748667,1.365,0.13,1.3711765021,0.875,0,0.875,0.49,0.13,0.5069516742
2020-04-21 16:00:00,1.3035,0.14,1.3109966628,0.8335,0,0.8335,0.47000000000000003,0.14,0.4904079934,1.3435000000000001,0.13,1.3497748886,0.8335,0,0.8335,0.51,0.13,0.5263078947000001
2020-04-21 16:30:00,1.4929999999999999,-0.35000000000000003,1.5334761165000002,0.6930000000000001,0,0.6930000000000001,0.8,-0.35000000000000003,0.8732124598000001,1.593,0.55,1.6852741617,0.6930000000000001,0,0.6930000000000001,0.9,0.55,1.0547511555
2020-04-21 17:00:00,1.5295,-0.38,1.5759981758000001,0.6295000000000001,0,0.6295000000000001,0.9,-0.38,0.9769339793,1.6295000000000002,0.53,1.7135256782,0.6295000000000001,0,0.6295000000000001,1.0,0.53,1.1317685276
2020-04-21 17:30:00,1.7875,-0.44,1.8408574768000001,0.4675,0,0.4675,1.32,-0.44,1.3914021705000001,1.8475000000000001,0.46,1.9039055255,0.4675,0,0.4675,1.38,0.46,1.4546477237
2020-04-21 18:00:00,1.8415,-0.43,1.8910373476000002,0.42150000000000004,0,0.42150000000000004,1.42,-0.43,1.4836778626,1.9015,0.47000000000000003,1.9587246488,0.42150000000000004,0,0.42150000000000004,1.48,0.47000000000000003,1.552836115
2020-04-21 18:30:00,1.9435,0.13,1.9478429737,0.20350000000000001,0,0.20350000000000001,1.74,0.13,1.7448495636999999,1.9735,0.0,1.9735,0.20350000000000001,0,0.20350000000000001,1.77,0.0,1.77
2020-04-21 19:00:00,1.9340000000000002,-0.48,1.9926755882,0.10400000000000001,0,0.10400000000000001,1.83,-0.48,1.8919038031,2.004,0.44,2.0517348757,0.10400000000000001,0,0.10400000000000001,1.9,0.44,1.9502820309
2020-04-21 19:30:00,1.8355000000000001,-0.48,1.8972243542,0.0655,0,0.0655,1.77,-0.48,1.8339302059,1.9455,0.44,1.9946353677,0.0655,0,0.0655,1.88,0.44,1.9308029418000001
2020-04-21 20:00:00,1.798,-0.44,1.8510548344000002,0.028,0,0.028,1.77,-0.44,1.8238695129,1.858,0.32,1.885355139,0.028,0,0.028,1.83,0.32,1.8577674774
2020-04-21 20:30:00,1.738,-0.14,1.7436295478,0.008,0,0.008,1.73,-0.14,1.7356554958000001,1.778,-0.14,1.7835032941,0.008,0,0.008,1.77,-0.14,1.7755280905
2020-04-21 21:00:00,1.7775,-0.14,1.7830048373,0.007500000000000001,0,0.007500000000000001,1.77,-0.14,1.7755280905,1.8075,-0.14,1.8129137459,0.007500000000000001,0,0.007500000000000001,1.8,-0.14,1.8054362354
2020-04-21 21:30:00,1.6495000000000002,-0.43,1.704626132,0.0095,0,0.0095,1.6400000000000001,-0.43,1.6954350474000002,1.7195,0.2,1.7310922130000002,0.0095,0,0.0095,1.71,0.2,1.7216561794
2020-04-21 22:00:00,1.545,-0.54,1.636650543,0.005,0,0.005,1.54,-0.54,1.6319313710999999,1.645,0.37,1.6860975653999999,0.005,0,0.005,1.6400000000000001,0.37,1.6812197953
