Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-21 22:30:00,1.4175,-0.52,1.5098696136,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.52,1.5028306625,1.5175,0.30000000000000004,1.5468698232,0.007500000000000001,0,0.007500000000000001,1.51,0.30000000000000004,1.53951291
2020-04-21 23:00:00,1.3905,-0.14,1.3975300533000001,0.0105,0,0.0105,1.38,-0.14,1.3870832708,1.4205,-0.14,1.4273823069,0.0105,0,0.0105,1.4100000000000001,-0.14,1.4169333082
2020-04-21 23:30:00,1.2935,-0.14,1.3010542840000001,0.0035,0,0.0035,1.29,-0.14,1.2975746607,1.3235000000000001,-0.14,1.3308840107,0.0035,0,0.0035,1.32,-0.14,1.3274034805000001
2020-04-22 00:00:00,1.249,-0.14,1.2568217853,0.009000000000000001,0,0.009000000000000001,1.24,-0.14,1.2478781992,1.279,-0.14,1.2866394211,0.009000000000000001,0,0.009000000000000001,1.27,-0.14,1.2776932339
2020-04-22 00:30:00,1.263,-0.14,1.2707356136999999,0.013000000000000001,0,0.013000000000000001,1.25,-0.14,1.2578155668,1.293,-0.14,1.3005571883,0.013000000000000001,0,0.013000000000000001,1.28,-0.14,1.2876334882
2020-04-22 01:00:00,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19,1.2275,-0.14,1.2354579111,0.007500000000000001,0,0.007500000000000001,1.22,-0.14,1.2280065146
2020-04-22 01:30:00,1.3980000000000001,-0.14,1.4049925267,0.008,0,0.008,1.3900000000000001,-0.14,1.3970325694,1.438,-0.14,1.444798948,0.008,0,0.008,1.43,-0.14,1.4368368035
2020-04-22 02:00:00,1.4575,-0.14,1.4642084039,0.007500000000000001,0,0.007500000000000001,1.45,-0.14,1.4567429423,1.4975,-0.14,1.504030003,0.007500000000000001,0,0.007500000000000001,1.49,-0.14,1.4965627284
2020-04-22 02:30:00,1.4889999999999999,-0.14,1.4955671165,0.009000000000000001,0,0.009000000000000001,1.48,-0.14,1.4866068747,1.5190000000000001,-0.14,1.5254379699,0.009000000000000001,0,0.009000000000000001,1.51,-0.14,1.5164761785
2020-04-22 03:00:00,1.3605,0.0,1.3605,0.0105,0,0.0105,1.35,0.0,1.35,1.4005,-0.14,1.4074801064,0.0105,0,0.0105,1.3900000000000001,-0.14,1.3970325694
2020-04-22 03:30:00,1.3175,0.0,1.3175,0.0175,0,0.0175,1.3,0.0,1.3,1.3575,-0.14,1.3647000586,0.0175,0,0.0175,1.34,-0.14,1.3472935834
2020-04-22 04:00:00,1.317,-0.14,1.3244202505,0.017,0,0.017,1.3,-0.14,1.3075167303,1.357,-0.14,1.3642026975000001,0.017,0,0.017,1.34,-0.14,1.3472935834
2020-04-22 04:30:00,1.263,-0.52,1.3658583382,0.013000000000000001,0,0.013000000000000001,1.25,-0.52,1.3538463724,1.353,0.30000000000000004,1.3858603826,0.013000000000000001,0,0.013000000000000001,1.34,0.30000000000000004,1.3731715115
2020-04-22 05:00:00,1.1995,-0.53,1.3113734213,0.0095,0,0.0095,1.19,-0.53,1.3026895256,1.2995,0.37,1.3511477528,0.0095,0,0.0095,1.29,0.37,1.3420134127
2020-04-22 05:30:00,1.255,-0.5,1.3509348615,0.005,0,0.005,1.25,-0.5,1.3462912018,1.355,0.37,1.4046084864,0.005,0,0.005,1.35,0.37,1.3997856979
2020-04-22 06:00:00,1.314,-0.5,1.4059146489,0.004,0,0.004,1.31,-0.5,1.402176879,1.4140000000000001,0.42,1.475057965,0.004,0,0.004,1.4100000000000001,0.42,1.4712239802
2020-04-22 06:30:00,1.427,-0.46,1.4993095077,0.007,0,0.007,1.42,-0.46,1.4926486526,1.537,0.44,1.5987398162000002,0.007,0,0.007,1.53,0.44,1.5920113065
2020-04-22 07:00:00,1.5465,-0.46,1.6134628133,0.026500000000000003,0,0.026500000000000003,1.52,-0.46,1.5880806025,1.6165,0.44,1.6753125828000002,0.026500000000000003,0,0.026500000000000003,1.5899999999999999,0.44,1.6497575579000001
2020-04-22 07:30:00,1.6235,0.0,1.6235,0.0635,0,0.0635,1.56,0.0,1.56,1.6535000000000002,0.0,1.6535000000000002,0.0635,0,0.0635,1.5899999999999999,0.0,1.5899999999999999
2020-04-22 08:00:00,1.661,0.15,1.6677592752,0.121,0,0.121,1.54,0.15,1.5472879499,1.691,0.13,1.6959896816,0.121,0,0.121,1.57,0.13,1.5753729717
2020-04-22 08:30:00,1.7650000000000001,0.15,1.7713624700000001,0.185,0,0.185,1.58,0.15,1.5871042814,1.795,0.15,1.8012565059,0.185,0,0.185,1.6099999999999999,0.15,1.6169724797
2020-04-22 09:00:00,1.775,0.15,1.7813267527,0.255,0,0.255,1.52,0.15,1.5273833834000001,1.815,0.15,1.8211877992,0.255,0,0.255,1.56,0.15,1.5671949464
2020-04-22 09:30:00,1.694,-0.17,1.7025087371,0.364,0,0.364,1.33,-0.17,1.3408206442,1.744,0.45,1.8011207622,0.364,0,0.364,1.38,0.45,1.4515164484
2020-04-22 10:00:00,1.609,-0.38,1.6532637418,0.47900000000000004,0,0.47900000000000004,1.13,-0.38,1.1921828719,1.709,0.54,1.7922837387000001,0.47900000000000004,0,0.47900000000000004,1.23,0.54,1.3433167906
2020-04-22 10:30:00,1.5495,-0.39,1.5978267272000002,0.5595,0,0.5595,0.99,-0.39,1.0640488711,1.6495000000000002,0.54,1.735641164,0.5595,0,0.5595,1.09,0.54,1.2164292006
2020-04-22 11:00:00,1.448,-0.35000000000000003,1.4896992985,0.738,0,0.738,0.71,-0.35000000000000003,0.7915806971,1.548,0.58,1.6530892293,0.738,0,0.738,0.81,0.58,0.9962429423
2020-04-22 11:30:00,1.3795,-0.36,1.4256999158,0.8595,0,0.8595,0.52,-0.36,0.632455532,1.4795,0.56,1.5819356024,0.8595,0,0.8595,0.62,0.56,0.835463943
2020-04-22 12:00:00,1.3305,-0.34,1.3732553477,0.8605,0,0.8605,0.47000000000000003,-0.34,0.5800862005,1.4304999999999999,0.56,1.5362064477000001,0.8605,0,0.8605,0.5700000000000001,0.56,0.79906195
2020-04-22 12:30:00,1.321,-0.32,1.3592060182,0.971,0,0.971,0.35000000000000003,-0.32,0.4742362281,1.411,0.56,1.5180648866,0.971,0,0.971,0.44,0.56,0.7121797526
2020-04-22 13:00:00,1.271,-0.34,1.3156903131,0.981,0,0.981,0.29,-0.34,0.4468780594,1.371,0.5630000000000001,1.4820964881,0.981,0,0.981,0.39,0.5630000000000001,0.6848861219
2020-04-22 13:30:00,1.2815,-0.32,1.320849064,0.9615,0,0.9615,0.32,-0.32,0.45254834,1.3815,0.5700000000000001,1.4944705584,0.9615,0,0.9615,0.42,0.5700000000000001,0.7080254233000001
2020-04-22 14:00:00,1.24,-0.35000000000000003,1.2884486796,0.75,0,0.75,0.49,-0.35000000000000003,0.6021627687000001,1.34,0.55,1.448481964,0.75,0,0.75,0.59,0.55,0.8065977932
2020-04-22 14:30:00,1.229,-0.35000000000000003,1.2778657989,0.719,0,0.719,0.51,-0.35000000000000003,0.6185466838,1.329,0.55,1.4383118577,0.719,0,0.719,0.61,0.55,0.8213403679
2020-04-22 15:00:00,1.157,-0.33,1.2031413051,0.9470000000000001,0,0.9470000000000001,0.21,-0.33,0.3911521443,1.227,0.62,1.3747468858,0.9470000000000001,0,0.9470000000000001,0.28,0.62,0.6802940541
2020-04-22 15:30:00,1.235,0.06,1.2364566309,0.805,0,0.805,0.43,0.06,0.43416586690000003,1.2850000000000001,0.23,1.3054213879,0.805,0,0.805,0.48,0.23,0.5322593353
2020-04-22 16:00:00,1.328,0.16,1.3376038277,0.618,0,0.618,0.71,0.16,0.7278049189,1.358,0.16,1.3673931402,0.618,0,0.618,0.74,0.16,0.7570997292
2020-04-22 16:30:00,1.43,0.16,1.4389232084999999,0.65,0,0.65,0.78,0.16,0.7962411695,1.46,0.16,1.4687409574,0.65,0,0.65,0.81,0.16,0.8256512581000001
2020-04-22 17:00:00,1.5554999999999999,0.15,1.5627156651,0.5455,0,0.5455,1.01,0.15,1.0210778619,1.5955,0.16,1.6035024945,0.5455,0,0.5455,1.05,0.16,1.0621205205
2020-04-22 17:30:00,1.6665,-0.45,1.7261872002,0.4465,0,0.4465,1.22,-0.45,1.3003461078,1.7065000000000001,0.46,1.7674111717,0.4465,0,0.4465,1.26,0.46,1.341342611
2020-04-22 18:00:00,1.7685,-0.45,1.8248540353,0.3185,0,0.3185,1.45,-0.45,1.5182226451,1.8785,0.45,1.9316475481,0.3185,0,0.3185,1.56,0.45,1.6236070953000001
2020-04-22 18:30:00,1.833,-0.47000000000000003,1.8922972811,0.273,0,0.273,1.56,-0.47000000000000003,1.6292636374,1.883,0.44,1.9337241272,0.273,0,0.273,1.6099999999999999,0.44,1.6690416412
2020-04-22 19:00:00,1.8085,-0.14,1.8139107613,0.1585,0,0.1585,1.65,-0.14,1.6559287424,1.8385,-0.14,1.8438227274,0.1585,0,0.1585,1.6800000000000002,-0.14,1.685823241
2020-04-22 19:30:00,1.76,-0.14,1.7655594014,0.1,0,0.1,1.6600000000000001,-0.14,1.6658931538,1.8,-0.14,1.8054362354,0.1,0,0.1,1.7000000000000002,-0.14,1.7057549648
2020-04-22 20:00:00,1.7585000000000002,-0.14,1.7640641287,0.0385,0,0.0385,1.72,-0.14,1.7256882685,1.7885,-0.14,1.7939710839,0.0385,0,0.0385,1.75,-0.14,1.7555910686
2020-04-22 20:30:00,1.745,-0.14,1.7506070376,0.005,0,0.005,1.74,-0.14,1.7456230979,1.775,-0.14,1.7805125667000001,0.005,0,0.005,1.77,-0.14,1.7755280905
2020-04-22 21:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2020-04-22 21:30:00,1.6605,-0.14,1.6663913855999999,0.0005,0,0.0005,1.6600000000000001,-0.14,1.6658931538,1.7005,-0.14,1.7062532784000002,0.0005,0,0.0005,1.7000000000000002,-0.14,1.7057549648
2020-04-22 22:00:00,1.5310000000000001,-0.14,1.5373877194999999,0.001,0,0.001,1.53,-0.14,1.5363918771,1.561,-0.14,1.5672654529,0.001,0,0.001,1.56,-0.14,1.5662694531999999
2020-04-22 22:30:00,1.453,-0.14,1.4597290845,0.003,0,0.003,1.45,-0.14,1.4567429423,1.483,-0.14,1.4895935687000001,0.003,0,0.003,1.48,-0.14,1.4866068747
2020-04-22 23:00:00,1.3535,-0.24,1.3746134911,0.0035,0,0.0035,1.35,-0.24,1.3711673858,1.4035,-0.03,1.4038205904,0.0035,0,0.0035,1.4,-0.03,1.4003213917
2020-04-22 23:30:00,1.263,-0.54,1.3735971025,0.003,0,0.003,1.26,-0.54,1.3708391591,1.353,0.34,1.3950659483,0.003,0,0.003,1.35,0.34,1.3921566003999999
2020-04-23 00:00:00,1.241,-0.14,1.2488718909,0.001,0,0.001,1.24,-0.14,1.2478781992,1.2810000000000001,-0.14,1.2886275645,0.001,0,0.001,1.28,-0.14,1.2876334882
2020-04-23 00:30:00,1.2405,-0.14,1.2483750438,0.0005,0,0.0005,1.24,-0.14,1.2478781992,1.2805,-0.14,1.2881305252,0.0005,0,0.0005,1.28,-0.14,1.2876334882
2020-04-23 01:00:00,1.1825,-0.14,1.1907586867,0.0025,0,0.0025,1.18,-0.14,1.1882760622,1.2125,-0.14,1.2205557136,0.0025,0,0.0025,1.21,-0.14,1.2180722474
2020-04-23 01:30:00,1.3255,-0.45,1.3998036469000001,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.45,1.3945967159000001,1.4055,0.23,1.424194597,0.0055000000000000005,0,0.0055000000000000005,1.4,0.23,1.4187670704
2020-04-23 02:00:00,1.415,-0.53,1.5110013236,0.005,0,0.005,1.4100000000000001,-0.53,1.5063200191,1.525,0.37,1.5692434483,0.005,0,0.005,1.52,0.37,1.5643848631
2020-04-23 02:30:00,1.4025,-0.53,1.4993019209,0.0025,0,0.0025,1.4,-0.53,1.4969635934,1.5125000000000002,0.37,1.5570986642,0.0025,0,0.0025,1.51,0.37,1.5546703831
2020-04-23 03:00:00,1.3135,-0.53,1.4163976313,0.0035,0,0.0035,1.31,-0.53,1.4131525042,1.4235,0.37,1.4707998674,0.0035,0,0.0035,1.42,0.37,1.4674126891000001
2020-04-23 03:30:00,1.2530000000000001,-0.53,1.3604811649,0.003,0,0.003,1.25,-0.53,1.3577186748,1.353,0.39,1.4080870002,0.003,0,0.003,1.35,0.39,1.4052046114
2020-04-23 04:00:00,1.283,-0.41000000000000003,1.3469183346,0.013000000000000001,0,0.013000000000000001,1.27,-0.41000000000000003,1.3345411195999999,1.363,0.22,1.3806407933,0.013000000000000001,0,0.013000000000000001,1.35,0.22,1.3678084661
2020-04-23 04:30:00,1.2770000000000001,-0.14,1.2846513146,0.037,0,0.037,1.24,-0.14,1.2478781992,1.317,-0.14,1.3244202505,0.037,0,0.037,1.28,-0.14,1.2876334882
2020-04-23 05:00:00,1.216,0.0,1.216,0.056,0,0.056,1.16,0.0,1.16,1.246,-0.14,1.2538405002,0.056,0,0.056,1.19,-0.14,1.1982069938
2020-04-23 05:30:00,1.226,-0.14,1.2339675847,0.046,0,0.046,1.18,-0.14,1.1882760622,1.266,-0.14,1.2737173941,0.046,0,0.046,1.22,-0.14,1.2280065146
2020-04-23 06:00:00,1.2875,-0.45,1.3638754525,0.0175,0,0.0175,1.27,-0.45,1.3473678043000001,1.3375,0.26,1.3625366968,0.0175,0,0.0175,1.32,0.26,1.3453624047
2020-04-23 06:30:00,1.43,-0.45,1.4991330828,0.01,0,0.01,1.42,-0.45,1.4895972610000001,1.52,0.45,1.5852129195,0.01,0,0.01,1.51,0.45,1.5756268594
2020-04-23 07:00:00,1.4885000000000002,-0.46,1.5579577177,0.0285,0,0.0285,1.46,-0.46,1.5307514494999999,1.5885,0.44,1.6483119395,0.0285,0,0.0285,1.56,0.44,1.6208639671
2020-04-23 07:30:00,1.517,-0.43,1.5767653598,0.047,0,0.047,1.47,-0.43,1.5316004700999999,1.627,0.48,1.6963280933,0.047,0,0.047,1.58,0.48,1.6513025162
2020-04-23 08:00:00,1.5665,-0.41000000000000003,1.6192659602,0.0965,0,0.0965,1.47,-0.41000000000000003,1.5261061562,1.6764999999999999,0.5,1.7494719918000001,0.0965,0,0.0965,1.58,0.5,1.6572265989
2020-04-23 08:30:00,1.639,-0.43,1.694467763,0.209,0,0.209,1.43,-0.43,1.4932514859000001,1.749,0.48,1.8136705874999999,0.209,0,0.209,1.54,0.48,1.6130716041
2020-04-23 09:00:00,1.5845,-0.41000000000000003,1.6366857518,0.34450000000000003,0,0.34450000000000003,1.24,-0.41000000000000003,1.3060245021,1.6844999999999999,0.51,1.7600114346,0.34450000000000003,0,0.34450000000000003,1.34,0.51,1.4337712509
2020-04-23 09:30:00,1.508,-0.38,1.5551411511,0.358,0,0.358,1.15,-0.38,1.2111564721,1.608,0.53,1.6930930276,0.358,0,0.358,1.25,0.53,1.3577186748
2020-04-23 10:00:00,1.5030000000000001,-0.37,1.5478724108000002,0.543,0,0.543,0.96,-0.37,1.0288342918,1.603,0.55,1.694729772,0.543,0,0.543,1.06,0.55,1.1941942891
2020-04-23 10:30:00,1.5710000000000002,-0.39,1.6186849601,0.611,0,0.611,0.96,-0.39,1.0361949624,1.671,0.53,1.7530376493,0.611,0,0.611,1.06,0.53,1.1851160281
2020-04-23 11:00:00,1.3745,-0.33,1.4135594257,0.8445,0,0.8445,0.53,-0.33,0.6243396512,1.4645000000000001,0.58,1.5751699115000002,0.8445,0,0.8445,0.62,0.58,0.8489994111
2020-04-23 11:30:00,1.287,-0.17,1.2981791094,0.887,0,0.887,0.4,-0.17,0.4346262762,1.367,0.47000000000000003,1.4455410752,0.887,0,0.887,0.48,0.47000000000000003,0.6717886572
2020-04-23 12:00:00,1.3235000000000001,0.17,1.3343733548,0.9235000000000001,0,0.9235000000000001,0.4,0.17,0.4346262762,1.3735,0.17,1.3839805815,0.9235000000000001,0,0.9235000000000001,0.45,0.17,0.48104053880000003
2020-04-23 12:30:00,1.3094999999999999,0.17,1.3204886406,0.9295,0,0.9295,0.38,0.17,0.41629316590000004,1.3495,0.17,1.360165523,0.9295,0,0.9295,0.42,0.17,0.45310043040000003
2020-04-23 13:00:00,1.306,0.17,1.3170178435,0.846,0,0.846,0.46,0.17,0.4904079934,1.346,0.17,1.3566930382,0.846,0,0.846,0.5,0.17,0.5281098371
2020-04-23 13:30:00,1.211,0.17,1.2228740736,0.981,0,0.981,0.23,0.17,0.28600699290000003,1.251,0.17,1.2624979208,0.981,0,0.981,0.27,0.17,0.31906112270000003
2020-04-23 14:00:00,1.149,0.17,1.1615080714000001,0.979,0,0.979,0.17,0.17,0.24041630560000002,1.179,0.17,1.1911930994,0.979,0,0.979,0.2,0.17,0.26248809500000003
2020-04-23 14:30:00,1.152,0.16,1.1630580381,0.982,0,0.982,0.17,0.16,0.2334523506,1.162,0.15,1.1716415834,0.982,0,0.982,0.18,0.15,0.2343074903
2020-04-23 15:00:00,1.1075,0.17,1.120471441,0.9375,0,0.9375,0.17,0.17,0.24041630560000002,1.1375,0.17,1.1501331445,0.9375,0,0.9375,0.2,0.17,0.26248809500000003
2020-04-23 15:30:00,1.134,0.17,1.1466717054,0.884,0,0.884,0.25,0.17,0.3023243292,1.174,0.17,1.1862444941999999,0.884,0,0.884,0.29,0.17,0.33615472630000004
2020-04-23 16:00:00,1.1955,0.17,1.2075265007,0.8055,0,0.8055,0.39,0.17,0.4254409477,1.2355,0.17,1.2471408301,0.8055,0,0.8055,0.43,0.17,0.4623851209
2020-04-23 16:30:00,1.384,0.17,1.3944016638,0.734,0,0.734,0.65,0.17,0.6718630813,1.4140000000000001,0.17,1.4241825726,0.734,0,0.734,0.68,0.17,0.7009279564
2020-04-23 17:00:00,1.5055,0.16,1.5139782858,0.6355000000000001,0,0.6355000000000001,0.87,0.16,0.8845903006,1.5455,0.15,1.5527621357,0.6355000000000001,0,0.6355000000000001,0.91,0.15,0.9222797840000001
2020-04-23 17:30:00,1.6225,0.16,1.6303699733,0.5225000000000001,0,0.5225000000000001,1.1,0.16,1.1115754585,1.6625,0.15,1.6692532013,0.5225000000000001,0,0.5225000000000001,1.1400000000000001,0.15,1.1498260738
2020-04-23 18:00:00,1.7650000000000001,0.0,1.7650000000000001,0.395,0,0.395,1.37,0.0,1.37,1.8050000000000002,0.0,1.8050000000000002,0.395,0,0.395,1.4100000000000001,0.0,1.4100000000000001
2020-04-23 18:30:00,1.704,-0.14,1.7097415008999999,0.264,0,0.264,1.44,-0.14,1.4467895493,1.744,-0.14,1.7496102423000002,0.264,0,0.264,1.48,-0.14,1.4866068747
2020-04-23 19:00:00,1.744,-0.48,1.808849358,0.14400000000000002,0,0.14400000000000002,1.6,-0.48,1.6704490414,1.8439999999999999,0.43,1.8934719433,0.14400000000000002,0,0.14400000000000002,1.7000000000000002,0.43,1.7535392780999999
2020-04-23 19:30:00,1.7615,-0.31,1.7885698896000002,0.061500000000000006,0,0.061500000000000006,1.7000000000000002,-0.31,1.7280335645,1.8014999999999999,0.04,1.8019440197,0.061500000000000006,0,0.061500000000000006,1.74,0.04,1.7404597094
2020-04-23 20:00:00,1.6945000000000001,-0.14,1.7002735809,0.0245,0,0.0245,1.67,-0.14,1.6758579892,1.7345000000000002,-0.14,1.7401408707,0.0245,0,0.0245,1.71,-0.14,1.7157214226000002
2020-04-23 20:30:00,1.7035,-0.14,1.7092431805000001,0.0035,0,0.0035,1.7000000000000002,-0.14,1.7057549648,1.7335,-0.14,1.7391441142000001,0.0035,0,0.0035,1.73,-0.14,1.7356554958000001
2020-04-23 21:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-04-23 21:30:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.72,-0.08,1.7218594600000001,0.0,0,0.0,1.72,-0.08,1.7218594600000001
2020-04-23 22:00:00,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219
2020-04-23 22:30:00,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177
2020-04-23 23:00:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708
2020-04-23 23:30:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-04-24 00:00:00,1.19,-0.42,1.2619429464,0.0,0,0.0,1.19,-0.42,1.2619429464,1.27,0.17,1.2813274367,0.0,0,0.0,1.27,0.17,1.2813274367
2020-04-24 00:30:00,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-04-24 01:00:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-04-24 01:30:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-04-24 02:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423
2020-04-24 02:30:00,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185
2020-04-24 03:00:00,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834
2020-04-24 03:30:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-04-24 04:00:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-04-24 04:30:00,1.22,-0.22,1.2396773774,0.0,0,0.0,1.22,-0.22,1.2396773774,1.27,-0.06,1.2714165328,0.0,0,0.0,1.27,-0.06,1.2714165328
2020-04-24 05:00:00,1.13,-0.55,1.2567418191,0.0,0,0.0,1.13,-0.55,1.2567418191,1.24,0.34,1.2857682528,0.0,0,0.0,1.24,0.34,1.2857682528
2020-04-24 05:30:00,1.16,-0.53,1.2753430910999999,0.0,0,0.0,1.16,-0.53,1.2753430910999999,1.26,0.36,1.3104197801,0.0,0,0.0,1.26,0.36,1.3104197801
2020-04-24 06:00:00,1.22,-0.52,1.326197572,0.0,0,0.0,1.22,-0.52,1.326197572,1.31,0.36,1.3585654198000001,0.0,0,0.0,1.31,0.36,1.3585654198000001
2020-04-24 06:30:00,1.4025,0.0,1.4025,0.0025,0,0.0025,1.4,0.0,1.4,1.4425,0.0,1.4425,0.0025,0,0.0025,1.44,0.0,1.44
2020-04-24 07:00:00,1.4565000000000001,0.0,1.4565000000000001,0.026500000000000003,0,0.026500000000000003,1.43,0.0,1.43,1.4865,0.0,1.4865,0.026500000000000003,0,0.026500000000000003,1.46,0.0,1.46
2020-04-24 07:30:00,1.5115,0.0,1.5115,0.07150000000000001,0,0.07150000000000001,1.44,0.0,1.44,1.5514999999999999,0.0,1.5514999999999999,0.07150000000000001,0,0.07150000000000001,1.48,0.0,1.48
2020-04-24 08:00:00,1.5855000000000001,0.0,1.5855000000000001,0.1555,0,0.1555,1.43,0.0,1.43,1.6355,0.0,1.6355,0.1555,0,0.1555,1.48,0.0,1.48
2020-04-24 08:30:00,1.678,0.13,1.6830282232,0.20800000000000002,0,0.20800000000000002,1.47,0.13,1.475737104,1.708,0.13,1.7129401624,0.20800000000000002,0,0.20800000000000002,1.5,0.13,1.5056227947
2020-04-24 09:00:00,1.6595,0.16,1.6671953245000002,0.3395,0,0.3395,1.32,0.16,1.3296616111000001,1.6995,0.15,1.7061067522000002,0.3395,0,0.3395,1.3599999999999999,0.15,1.3682470537
2020-04-24 09:30:00,1.615,0.16,1.6229063436,0.41500000000000004,0,0.41500000000000004,1.2,0.16,1.210619676,1.645,0.15,1.6518247486000002,0.41500000000000004,0,0.41500000000000004,1.23,0.15,1.2391125857
2020-04-24 10:00:00,1.5085000000000002,0.16,1.516961519,0.6185,0,0.6185,0.89,0.16,0.9042676595,1.5485,0.15,1.5557481319000002,0.6185,0,0.6185,0.93,0.15,0.9420191081
2020-04-24 10:30:00,1.425,0.16,1.4339543228,0.725,0,0.725,0.7000000000000001,0.16,0.7180529228,1.455,0.15,1.4627115232,0.725,0,0.725,0.73,0.15,0.7452516354000001
2020-04-24 11:00:00,1.3785,0.13,1.3846162826000001,0.8085,0,0.8085,0.5700000000000001,0.13,0.5846366393,1.4185,0.15,1.4264088649,0.8085,0,0.8085,0.61,0.15,0.628171951
2020-04-24 11:30:00,1.3005,-0.35000000000000003,1.3467740159,0.8305,0,0.8305,0.47000000000000003,-0.35000000000000003,0.586003413,1.4005,0.53,1.4974312171,0.8305,0,0.8305,0.5700000000000001,0.53,0.7783315489
2020-04-24 12:00:00,1.338,-0.35000000000000003,1.3830198841999999,0.848,0,0.848,0.49,-0.35000000000000003,0.6021627687000001,1.438,0.53,1.5325612549,0.848,0,0.848,0.59,0.53,0.7930952024
2020-04-24 12:30:00,1.231,-0.34,1.2770908347,0.9510000000000001,0,0.9510000000000001,0.28,-0.34,0.44045431090000003,1.331,0.54,1.4363707739,0.9510000000000001,0,0.9510000000000001,0.38,0.54,0.6603029608000001
2020-04-24 13:00:00,1.1765,-0.37,1.2333094705,0.9965,0,0.9965,0.18,-0.37,0.4114608122,1.2365,0.5700000000000001,1.3615550852,0.9965,0,0.9965,0.24,0.5700000000000001,0.6184658438
2020-04-24 13:30:00,1.15,-0.39,1.2143310916,0.99,0,0.99,0.16,-0.39,0.4215447782,1.23,0.5700000000000001,1.3556548233,0.99,0,0.99,0.24,0.5700000000000001,0.6184658438
2020-04-24 14:00:00,1.1305,-0.39,1.1958805333,0.9905,0,0.9905,0.14,-0.39,0.41436698710000003,1.1805,0.5700000000000001,1.3109081776,0.9905,0,0.9905,0.19,0.5700000000000001,0.6008327554
2020-04-24 14:30:00,1.1025,-0.14,1.1113533417,0.9625,0,0.9625,0.14,-0.14,0.1979898987,1.1025,0.35000000000000003,1.1567222009,0.9625,0,0.9625,0.14,0.35000000000000003,0.3769615365
2020-04-24 15:00:00,1.0585,0.31,1.1029606747,0.9185000000000001,0,0.9185000000000001,0.14,0.31,0.34014702700000005,1.0585,-0.07,1.060812071,0.9185000000000001,0,0.9185000000000001,0.14,-0.07,0.15652475840000002
2020-04-24 15:30:00,1.0785,0.23,1.1027521254,0.8685,0,0.8685,0.21,0.23,0.31144823,1.1085,0.04,1.1092214612,0.8685,0,0.8685,0.24,0.04,0.2433105012
2020-04-24 16:00:00,1.1505,-0.05,1.1515859716,0.7705000000000001,0,0.7705000000000001,0.38,-0.05,0.3832753579,1.2005,0.26,1.2283323044,0.7705000000000001,0,0.7705000000000001,0.43,0.26,0.5024937811
2020-04-24 16:30:00,1.3175,0.14,1.3249174503,0.7075,0,0.7075,0.61,0.14,0.6258594091,1.3575,0.13,1.3637104715000001,0.7075,0,0.7075,0.65,0.13,0.6628725368
2020-04-24 17:00:00,1.5055,-0.41000000000000003,1.5603301734000001,0.5655,0,0.5655,0.9400000000000001,-0.41000000000000003,1.0255242562,1.5655000000000001,0.47000000000000003,1.6345305901,0.5655,0,0.5655,1.0,0.47000000000000003,1.1049434375
2020-04-24 17:30:00,1.6485,-0.45,1.7088160375,0.3385,0,0.3385,1.31,-0.45,1.3851353724,1.7485,0.46,1.8079967506,0.3385,0,0.3385,1.4100000000000001,0.46,1.483138564
2020-04-24 18:00:00,1.7635,-0.47000000000000003,1.8250567799000001,0.24350000000000002,0,0.24350000000000002,1.52,-0.47000000000000003,1.5910059711,1.8735,0.46,1.9291454714,0.24350000000000002,0,0.24350000000000002,1.63,0.46,1.6936646657
2020-04-24 18:30:00,1.7885,-0.49,1.8544088681000002,0.23850000000000002,0,0.23850000000000002,1.55,-0.49,1.6256075787,1.8885,0.42,1.9346400828,0.23850000000000002,0,0.23850000000000002,1.65,0.42,1.7026156347999999
2020-04-24 19:00:00,1.7125,-0.54,1.7956214105,0.14250000000000002,0,0.14250000000000002,1.57,-0.54,1.6602710622,1.8125,0.38,1.8519061126,0.14250000000000002,0,0.14250000000000002,1.67,0.38,1.7126879459
2020-04-24 19:30:00,1.6840000000000002,-0.56,1.7746706737,0.074,0,0.074,1.6099999999999999,-0.56,1.7046113927,1.784,0.36,1.8199604391,0.074,0,0.074,1.71,0.36,1.7474839055
2020-04-24 20:00:00,1.6179999999999999,-0.56,1.7121693841,0.028,0,0.028,1.5899999999999999,-0.56,1.6857342614,1.728,0.36,1.7651016968,0.028,0,0.028,1.7000000000000002,0.36,1.7376996288000002
2020-04-24 20:30:00,1.613,-0.56,1.7074451675,0.003,0,0.003,1.6099999999999999,-0.56,1.7046113927,1.713,0.34,1.7464160444,0.003,0,0.003,1.71,0.34,1.7434735444
2020-04-24 21:00:00,1.62,-0.58,1.720697533,0.0,0,0.0,1.62,-0.58,1.720697533,1.73,0.34,1.7630938716,0.0,0,0.0,1.73,0.34,1.7630938716
2020-04-24 21:30:00,1.53,-0.58,1.6362457028000001,0.0,0,0.0,1.53,-0.58,1.6362457028000001,1.63,0.34,1.6650825805,0.0,0,0.0,1.63,0.34,1.6650825805
2020-04-24 22:00:00,1.5,-0.25,1.5206906326,0.0,0,0.0,1.5,-0.25,1.5206906326,1.55,-0.06,1.5511608556,0.0,0,0.0,1.55,-0.06,1.5511608556
2020-04-24 22:30:00,1.4100000000000001,-0.16,1.4190489773000001,0.0,0,0.0,1.4100000000000001,-0.16,1.4190489773000001,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001
2020-04-24 23:00:00,1.32,-0.5,1.4115239991,0.0,0,0.0,1.32,-0.5,1.4115239991,1.4100000000000001,0.27,1.4356183337,0.0,0,0.0,1.4100000000000001,0.27,1.4356183337
2020-04-24 23:30:00,1.26,-0.42,1.3281566173,0.0,0,0.0,1.26,-0.42,1.3281566173,1.34,0.18,1.3520355025,0.0,0,0.0,1.34,0.18,1.3520355025
2020-04-25 00:00:00,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311,1.27,-0.16,1.2800390619,0.0,0,0.0,1.27,-0.16,1.2800390619
2020-04-25 00:30:00,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-04-25 01:00:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-04-25 01:30:00,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462
2020-04-25 02:00:00,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035
2020-04-25 02:30:00,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-04-25 03:00:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999
2020-04-25 03:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-25 04:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-25 04:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-25 05:00:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988
2020-04-25 05:30:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988
2020-04-25 06:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-04-25 06:30:00,1.2805,-0.14,1.2881305252,0.0105,0,0.0105,1.27,-0.14,1.2776932339,1.3205,-0.14,1.3279006928000001,0.0105,0,0.0105,1.31,-0.14,1.3174596768
2020-04-25 07:00:00,1.28,0.0,1.28,0.02,0,0.02,1.26,0.0,1.26,1.31,-0.14,1.3174596768,0.02,0,0.02,1.29,-0.14,1.2975746607
2020-04-25 07:30:00,1.31,0.0,1.31,0.05,0,0.05,1.26,0.0,1.26,1.34,0.0,1.34,0.05,0,0.05,1.29,0.0,1.29
2020-04-25 08:00:00,1.355,-0.5,1.4443077927,0.095,0,0.095,1.26,-0.5,1.3555810562000001,1.405,0.4,1.4608302434,0.095,0,0.095,1.31,0.4,1.3697079981
2020-04-25 08:30:00,1.375,-0.49,1.4597003117,0.115,0,0.115,1.26,-0.49,1.3519245541,1.455,0.42,1.5144058241,0.115,0,0.115,1.34,0.42,1.4042791745
2020-04-25 09:00:00,1.4565000000000001,0.0,1.4565000000000001,0.1665,0,0.1665,1.29,0.0,1.29,1.4865,0.0,1.4865,0.1665,0,0.1665,1.32,0.0,1.32
2020-04-25 09:30:00,1.464,0.0,1.464,0.324,0,0.324,1.1400000000000001,0.0,1.1400000000000001,1.494,-0.14,1.5005452342,0.324,0,0.324,1.17,-0.14,1.1783462988
2020-04-25 10:00:00,1.4475,0.0,1.4475,0.47750000000000004,0,0.47750000000000004,0.97,0.0,0.97,1.4875,0.0,1.4875,0.47750000000000004,0,0.47750000000000004,1.01,0.0,1.01
2020-04-25 10:30:00,1.4085,0.0,1.4085,0.4985,0,0.4985,0.91,0.0,0.91,1.4385,0.0,1.4385,0.4985,0,0.4985,0.9400000000000001,0.0,0.9400000000000001
2020-04-25 11:00:00,1.319,-0.41000000000000003,1.3812534163,0.749,0,0.749,0.5700000000000001,-0.41000000000000003,0.7021395873,1.399,0.49,1.4823295855,0.749,0,0.749,0.65,0.49,0.8140024570000001
2020-04-25 11:30:00,1.3125,-0.39,1.369217386,0.8125,0,0.8125,0.5,-0.39,0.6341135545000001,1.3825,0.49,1.4667672787,0.8125,0,0.8125,0.5700000000000001,0.49,0.7516648189
2020-04-25 12:00:00,1.347,0.16,1.3564693141,0.667,0,0.667,0.68,0.16,0.6985699679,1.377,0.14,1.3840986237,0.667,0,0.667,0.71,0.14,0.7236711961000001
2020-04-25 12:30:00,1.47,0.0,1.47,0.39,0,0.39,1.08,0.0,1.08,1.51,0.0,1.51,0.39,0,0.39,1.12,0.0,1.12
2020-04-25 13:00:00,1.501,0.15,1.5084763836000001,0.461,0,0.461,1.04,0.15,1.0507616285,1.5310000000000001,0.14,1.5373877194999999,0.461,0,0.461,1.07,0.14,1.0791200119
2020-04-25 13:30:00,1.425,0.13,1.4309175378,0.715,0,0.715,0.71,0.13,0.7218032973,1.465,0.14,1.4716742167,0.715,0,0.715,0.75,0.14,0.7629547824
2020-04-25 14:00:00,1.2850000000000001,0.0,1.2850000000000001,0.705,0,0.705,0.58,0.0,0.58,1.315,0.0,1.315,0.705,0,0.705,0.61,0.0,0.61
2020-04-25 14:30:00,1.289,0.0,1.289,0.419,0,0.419,0.87,0.0,0.87,1.319,0.0,1.319,0.419,0,0.419,0.9,0.0,0.9
2020-04-25 15:00:00,1.332,-0.47000000000000003,1.412488584,0.462,0,0.462,0.87,-0.47000000000000003,0.9888377015,1.412,0.43,1.4760230350999999,0.462,0,0.462,0.9500000000000001,0.43,1.0427847333
2020-04-25 15:30:00,1.3,-0.47000000000000003,1.3823530662999999,0.49,0,0.49,0.81,-0.47000000000000003,0.9364827815000001,1.35,0.43,1.4168274419,0.49,0,0.49,0.86,0.43,0.9615092303
2020-04-25 16:00:00,1.3415,0.14,1.3487854722,0.5115000000000001,0,0.5115000000000001,0.8300000000000001,0.14,0.8417244205000001,1.3715,0.0,1.3715,0.5115000000000001,0,0.5115000000000001,0.86,0.0,0.86
2020-04-25 16:30:00,1.4145,-0.42,1.475537275,0.5445,0,0.5445,0.87,-0.42,0.9660745313,1.4745,0.48,1.5506612299,0.5445,0,0.5445,0.93,0.48,1.0465658126
2020-04-25 17:00:00,1.548,-0.45,1.6120806431,0.588,0,0.588,0.96,-0.45,1.0602358228,1.5979999999999999,0.48,1.6685334878,0.588,0,0.588,1.01,0.48,1.1182575732
2020-04-25 17:30:00,1.7345000000000002,0.0,1.7345000000000002,0.5045000000000001,0,0.5045000000000001,1.23,0.0,1.23,1.7745000000000002,0.0,1.7745000000000002,0.5045000000000001,0,0.5045000000000001,1.27,0.0,1.27
2020-04-25 18:00:00,1.8855,-0.44,1.9361586324000002,0.34550000000000003,0,0.34550000000000003,1.54,-0.44,1.6016241756,1.9455,0.46,1.9991423786,0.34550000000000003,0,0.34550000000000003,1.6,0.46,1.6648123017
2020-04-25 18:30:00,1.851,-0.46,1.9073020212,0.181,0,0.181,1.67,-0.46,1.7321951391,1.921,0.38,1.9582239402,0.181,0,0.181,1.74,0.38,1.7810109489000001
2020-04-25 19:00:00,1.913,-0.14,1.9181160027000002,0.123,0,0.123,1.79,-0.14,1.7954665132,1.953,-0.14,1.9580114913000002,0.123,0,0.123,1.83,-0.14,1.8353473786
2020-04-25 19:30:00,1.8820000000000001,-0.14,1.8872000424,0.062,0,0.062,1.82,-0.14,1.8253766735,1.912,-0.14,1.9171186713,0.062,0,0.062,1.85,-0.14,1.8552897348
2020-04-25 20:00:00,1.7695,-0.14,1.7750296476,0.0395,0,0.0395,1.73,-0.14,1.7356554958000001,1.7995,-0.14,1.8049377413,0.0395,0,0.0395,1.76,-0.14,1.7655594014
2020-04-25 20:30:00,1.6835,-0.23,1.6991386789,0.0235,0,0.0235,1.6600000000000001,-0.23,1.6758579892,1.7235,-0.08,1.725355688,0.0235,0,0.0235,1.7000000000000002,-0.08,1.701881312
2020-04-25 21:00:00,1.6505,-0.5700000000000001,1.7461529859,0.0205,0,0.0205,1.63,-0.5700000000000001,1.7267889275,1.7505000000000002,0.35000000000000003,1.7851471228,0.0205,0,0.0205,1.73,0.35000000000000003,1.7650495743999999
2020-04-25 21:30:00,1.5675,-0.49,1.642302119,0.0175,0,0.0175,1.55,-0.49,1.6256075787,1.6575000000000002,0.29,1.6826782966,0.0175,0,0.0175,1.6400000000000001,0.29,1.665442884
2020-04-25 22:00:00,1.5275,-0.14,1.5339022948,0.007500000000000001,0,0.007500000000000001,1.52,-0.14,1.5264337522,1.5675,-0.14,1.573739575,0.007500000000000001,0,0.007500000000000001,1.56,-0.14,1.5662694531999999
2020-04-25 22:30:00,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082,1.44,-0.15,1.4477914214,0.0,0,0.0,1.44,-0.15,1.4477914214
2020-04-25 23:00:00,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694,1.42,-0.15,1.4279005568,0.0,0,0.0,1.42,-0.15,1.4279005568
2020-04-25 23:30:00,1.31,-0.35000000000000003,1.3559498516000001,0.0,0,0.0,1.31,-0.35000000000000003,1.3559498516000001,1.38,0.09,1.3829316686,0.0,0,0.0,1.38,0.09,1.3829316686
2020-04-26 00:00:00,1.26,-0.15,1.268897159,0.0,0,0.0,1.26,-0.15,1.268897159,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-04-26 00:30:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-04-26 01:00:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-04-26 01:30:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-04-26 02:00:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-04-26 02:30:00,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-04-26 03:00:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-04-26 03:30:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-26 04:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-04-26 04:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-04-26 05:00:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-04-26 05:30:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-04-26 06:00:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-04-26 06:30:00,1.2415,-0.14,1.2493687406,0.0015,0,0.0015,1.24,-0.14,1.2478781992,1.2715,-0.14,1.2791842127,0.0015,0,0.0015,1.27,-0.14,1.2776932339
2020-04-26 07:00:00,1.2875,-0.14,1.2950892826,0.0175,0,0.0175,1.27,-0.14,1.2776932339,1.3175,-0.14,1.3249174503,0.0175,0,0.0175,1.3,-0.14,1.3075167303
2020-04-26 07:30:00,1.293,0.0,1.293,0.053,0,0.053,1.24,0.0,1.24,1.323,0.0,1.323,0.053,0,0.053,1.27,0.0,1.27
2020-04-26 08:00:00,1.3054999999999999,0.0,1.3054999999999999,0.1355,0,0.1355,1.17,0.0,1.17,1.3355000000000001,-0.14,1.3428180256,0.1355,0,0.1355,1.2,-0.14,1.2081390648
2020-04-26 08:30:00,1.3765,0.0,1.3765,0.1265,0,0.1265,1.25,0.0,1.25,1.4065,0.0,1.4065,0.1265,0,0.1265,1.28,0.0,1.28
2020-04-26 09:00:00,1.311,0.0,1.311,0.361,0,0.361,0.9500000000000001,0.0,0.9500000000000001,1.341,0.0,1.341,0.361,0,0.361,0.98,0.0,0.98
2020-04-26 09:30:00,1.3065,0.13,1.3129517318000001,0.5565,0,0.5565,0.75,0.13,0.7611832894,1.3365,0.13,1.3428075998,0.5565,0,0.5565,0.78,0.13,0.7907591289
2020-04-26 10:00:00,1.2995,0.13,1.3059863131,0.6795,0,0.6795,0.62,0.13,0.6334824386,1.3395000000000001,0.13,1.3457935391,0.6795,0,0.6795,0.66,0.13,0.6726812024000001
2020-04-26 10:30:00,1.2705,0.13,1.2771336069,0.7105,0,0.7105,0.56,0.13,0.5748912941000001,1.3105,0.13,1.3169321357000001,0.7105,0,0.7105,0.6000000000000001,0.13,0.6139218191
2020-04-26 11:00:00,1.2885,0.13,1.2950414086,0.8585,0,0.8585,0.43,0.13,0.4492215489,1.3285,0.13,1.334845403,0.8585,0,0.8585,0.47000000000000003,0.13,0.4876474136
2020-04-26 11:30:00,1.2565,0.13,1.2632071287,0.8965000000000001,0,0.8965000000000001,0.36,0.13,0.38275318420000004,1.2865,0.13,1.2930515264,0.8965000000000001,0,0.8965000000000001,0.39,0.13,0.4110960958
2020-04-26 12:00:00,1.1925,0.13,1.1995650253,0.9525,0,0.9525,0.24,0.13,0.2729468813,1.2325,0.13,1.2393370203,0.9525,0,0.9525,0.28,0.13,0.30870698080000003
2020-04-26 12:30:00,1.1955,0.13,1.2025474003,0.9955,0,0.9955,0.2,0.13,0.2385372088,1.2355,0.13,1.2423205102,0.9955,0,0.9955,0.24,0.13,0.2729468813
2020-04-26 13:00:00,1.289,0.13,1.295538884,0.969,0,0.969,0.32,0.13,0.3453983208,1.329,0.13,1.3353430271,0.969,0,0.969,0.36,0.13,0.38275318420000004
2020-04-26 13:30:00,1.177,0.13,1.1841575064,0.857,0,0.857,0.32,0.13,0.3453983208,1.217,0.13,1.2239236087,0.857,0,0.857,0.36,0.13,0.38275318420000004
2020-04-26 14:00:00,1.21,0.13,1.2169634341,0.78,0,0.78,0.43,0.13,0.4492215489,1.25,0.13,1.2567418191,0.78,0,0.78,0.47000000000000003,0.13,0.4876474136
2020-04-26 14:30:00,1.15,0.13,1.1573245007,0.7000000000000001,0,0.7000000000000001,0.45,0.13,0.46840153710000004,1.19,0.0,1.19,0.7000000000000001,0,0.7000000000000001,0.49,0.0,0.49
2020-04-26 15:00:00,1.189,0.13,1.1960856993,0.8290000000000001,0,0.8290000000000001,0.36,0.13,0.38275318420000004,1.209,0.13,1.2159691608,0.8290000000000001,0,0.8290000000000001,0.38,0.13,0.4016217126
2020-04-26 15:30:00,1.1425,0.13,1.1498722755,0.8425,0,0.8425,0.30000000000000004,0.13,0.3269556545,1.1725,0.13,1.1796848095999999,0.8425,0,0.8425,0.33,0.13,0.354682957
2020-04-26 16:00:00,1.2665,0.13,1.2731544486,0.6465000000000001,0,0.6465000000000001,0.62,0.13,0.6334824386,1.3065,0.13,1.3129517318000001,0.6465000000000001,0,0.6465000000000001,0.66,0.13,0.6726812024000001
2020-04-26 16:30:00,1.5265,-0.43,1.5859073901,0.6065,0,0.6065,0.92,-0.43,1.0155294186,1.5765,0.47000000000000003,1.6450690715,0.6065,0,0.6065,0.97,0.47000000000000003,1.0778682665
2020-04-26 17:00:00,1.7335,-0.45,1.7909556806,0.35350000000000004,0,0.35350000000000004,1.38,-0.45,1.4515164484,1.8135,0.46,1.8709308512,0.35350000000000004,0,0.35350000000000004,1.46,0.46,1.5307514494999999
2020-04-26 17:30:00,1.9475,0.0,1.9475,0.3375,0,0.3375,1.6099999999999999,0.0,1.6099999999999999,1.9775,0.0,1.9775,0.3375,0,0.3375,1.6400000000000001,0.0,1.6400000000000001
2020-04-26 18:00:00,2.0625,0.0,2.0625,0.1625,0,0.1625,1.9,0.0,1.9,2.1025,0.0,2.1025,0.1625,0,0.1625,1.94,0.0,1.94
2020-04-26 18:30:00,2.0515,0.0,2.0515,0.1015,0,0.1015,1.9500000000000002,0.0,1.9500000000000002,2.0915,0.0,2.0915,0.1015,0,0.1015,1.99,0.0,1.99
2020-04-26 19:00:00,1.919,-0.14,1.9241000494,0.11900000000000001,0,0.11900000000000001,1.8,-0.14,1.8054362354,1.949,-0.15,1.9547636686,0.11900000000000001,0,0.11900000000000001,1.83,-0.15,1.8361372498000001
2020-04-26 19:30:00,1.7605,-0.14,1.7660578275,0.07050000000000001,0,0.07050000000000001,1.69,-0.14,1.695788902,1.7905000000000002,-0.15,1.7967721753,0.07050000000000001,0,0.07050000000000001,1.72,-0.15,1.7265283085
2020-04-26 20:00:00,1.6675,-0.19,1.67828968,0.0275,0,0.0275,1.6400000000000001,-0.19,1.6509694122,1.7075,-0.08,1.7093730576000001,0.0275,0,0.0275,1.6800000000000002,-0.08,1.6819036833
2020-04-26 20:30:00,1.574,-0.55,1.6673260028999999,0.004,0,0.004,1.57,-0.55,1.66355042,1.6840000000000002,0.33,1.7160291373,0.004,0,0.004,1.6800000000000002,0.33,1.7121039688000002
2020-04-26 21:00:00,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305
2020-04-26 21:30:00,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773
2020-04-26 22:00:00,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812
2020-04-26 22:30:00,1.3599999999999999,-0.15,1.3682470537,0.0,0,0.0,1.3599999999999999,-0.15,1.3682470537,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-04-26 23:00:00,1.34,-0.23,1.3595955281,0.0,0,0.0,1.34,-0.23,1.3595955281,1.4,-0.08,1.4022838514,0.0,0,0.0,1.4,-0.08,1.4022838514
2020-04-26 23:30:00,1.27,-0.15,1.2788275881,0.0,0,0.0,1.27,-0.15,1.2788275881,1.3,-0.16,1.3098091464000001,0.0,0,0.0,1.3,-0.16,1.3098091464000001
2020-04-27 00:00:00,1.19,-0.15,1.1994165248,0.0,0,0.0,1.19,-0.15,1.1994165248,1.23,-0.16,1.2403628501,0.0,0,0.0,1.23,-0.16,1.2403628501
2020-04-27 00:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-04-27 01:00:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-04-27 01:30:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-04-27 02:00:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-04-27 02:30:00,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-04-27 03:00:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-04-27 03:30:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-04-27 04:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-04-27 04:30:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311
2020-04-27 05:00:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.21,-0.15,1.2192620719,0.0,0,0.0,1.21,-0.15,1.2192620719
2020-04-27 05:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-04-27 06:00:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-04-27 06:30:00,1.361,-0.48,1.4431635389,0.001,0,0.001,1.3599999999999999,-0.48,1.4422205102,1.431,0.42,1.4913621291,0.001,0,0.001,1.43,0.42,1.4904026302
2020-04-27 07:00:00,1.4315,-0.48,1.5098318615,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.48,1.4894629905,1.5215,0.42,1.5784049702,0.021500000000000002,0,0.021500000000000002,1.5,0.42,1.5576905983
2020-04-27 07:30:00,1.5375,0.0,1.5375,0.0475,0,0.0475,1.49,0.0,1.49,1.5775000000000001,0.0,1.5775000000000001,0.0475,0,0.0475,1.53,0.0,1.53
2020-04-27 08:00:00,1.659,0.16,1.666697633,0.069,0,0.069,1.5899999999999999,0.16,1.5980300373,1.699,0.15,1.705608689,0.069,0,0.069,1.63,0.15,1.63688729
2020-04-27 08:30:00,1.7570000000000001,0.18,1.7661961952,0.077,0,0.077,1.6800000000000002,0.18,1.6896153408,1.787,0.17,1.7950679653,0.077,0,0.077,1.71,0.17,1.7184295156
2020-04-27 09:00:00,1.8075,0.17,1.8154768657,0.0375,0,0.0375,1.77,0.17,1.7781451009,1.8475000000000001,0.17,1.8553048941,0.0375,0,0.0375,1.81,0.17,1.8179658963
2020-04-27 09:30:00,1.7765,0.17,1.7846154348,0.0665,0,0.0665,1.71,0.17,1.7184295156,1.8065,0.13,1.8111715131000001,0.0665,0,0.0665,1.74,0.13,1.7448495636999999
2020-04-27 10:00:00,1.7505000000000002,0.16,1.7577969877,0.1305,0,0.1305,1.62,0.16,1.6278820596,1.7805,0.17,1.7885972855999999,0.1305,0,0.1305,1.65,0.17,1.6587344573
2020-04-27 10:30:00,1.7429999999999999,0.06,1.7440323965000002,0.153,0,0.153,1.5899999999999999,0.06,1.5911316727,1.783,0.33,1.8132812799,0.153,0,0.153,1.63,0.33,1.6630694513000002
2020-04-27 11:00:00,1.8125,0.17,1.8204549569,0.12250000000000001,0,0.12250000000000001,1.69,0.17,1.6985287751,1.8525,0.16,1.8593967436,0.12250000000000001,0,0.12250000000000001,1.73,0.16,1.7373830896
2020-04-27 11:30:00,1.784,0.15,1.7902949478,0.194,0,0.194,1.5899999999999999,0.15,1.5970597985000001,1.824,0.16,1.8310040961,0.194,0,0.194,1.63,0.16,1.6378339354
2020-04-27 12:00:00,1.7610000000000001,0.15,1.7673768698,0.261,0,0.261,1.5,0.15,1.5074813432,1.791,0.16,1.7981326425000002,0.261,0,0.261,1.53,0.16,1.5383432647
2020-04-27 12:30:00,1.775,0.15,1.7813267527,0.305,0,0.305,1.47,0.15,1.4776332427,1.8050000000000002,0.16,1.812077537,0.305,0,0.305,1.5,0.16,1.5085091979
2020-04-27 13:00:00,1.6705,0.15,1.6772209902,0.42050000000000004,0,0.42050000000000004,1.25,0.15,1.2589678312,1.7105000000000001,0.16,1.7179668943,0.42050000000000004,0,0.42050000000000004,1.29,0.16,1.2998846103
2020-04-27 13:30:00,1.6019999999999999,0.15,1.6090071473,0.6920000000000001,0,0.6920000000000001,0.91,0.15,0.9222797840000001,1.642,0.15,1.648837166,0.6920000000000001,0,0.6920000000000001,0.9500000000000001,0.15,0.9617692031
2020-04-27 14:00:00,1.4635,0.14,1.4701810263000001,0.5535,0,0.5535,0.91,0.14,0.9207062507,1.5035,0.14,1.5100040563000001,0.5535,0,0.5535,0.9500000000000001,0.14,0.9602603814
2020-04-27 14:30:00,1.4945,0.15,1.5020087383,0.5945,0,0.5945,0.9,0.15,0.9124143795,1.5245000000000002,0.14,1.5309148409,0.5945,0,0.5945,0.93,0.14,0.9404786016000001
2020-04-27 15:00:00,1.5805,0.15,1.587602044,0.3705,0,0.3705,1.21,0.15,1.2192620719,1.6105,0.14,1.6165736142,0.3705,0,0.3705,1.24,0.14,1.2478781992
2020-04-27 15:30:00,1.6085,0.15,1.6154789537,0.2785,0,0.2785,1.33,0.15,1.3384319183,1.6485,0.14,1.6544341178000002,0.2785,0,0.2785,1.37,0.14,1.3771347066000001
2020-04-27 16:00:00,1.6335000000000002,0.0,1.6335000000000002,0.29350000000000004,0,0.29350000000000004,1.34,0.0,1.34,1.6735,0.0,1.6735,0.29350000000000004,0,0.29350000000000004,1.38,0.0,1.38
2020-04-27 16:30:00,1.7515,0.16,1.7587928389,0.3115,0,0.3115,1.44,0.16,1.4488616221,1.7915,0.17,1.7995477904000001,0.3115,0,0.3115,1.48,0.17,1.4897315194
2020-04-27 17:00:00,1.891,0.0,1.891,0.281,0,0.281,1.6099999999999999,0.0,1.6099999999999999,1.931,0.0,1.931,0.281,0,0.281,1.65,0.0,1.65
2020-04-27 17:30:00,2.0585,-0.42,2.1009098624,0.2185,0,0.2185,1.8399999999999999,-0.42,1.8873261508999999,2.1085,0.27,2.1257168791,0.2185,0,0.2185,1.8900000000000001,0.27,1.9091883092000002
2020-04-27 18:00:00,2.1325,-0.14,2.1370906041,0.14250000000000002,0,0.14250000000000002,1.99,-0.14,1.9949185447,2.1625,-0.14,2.1670270534,0.14250000000000002,0,0.14250000000000002,2.02,-0.14,2.0248456731
2020-04-27 18:30:00,2.117,-0.14,2.121624142,0.127,0,0.127,1.99,-0.14,1.9949185447,2.147,-0.14,2.1515596668,0.127,0,0.127,2.02,-0.14,2.0248456731
2020-04-27 19:00:00,2.0115,-0.14,2.0163661002,0.0915,0,0.0915,1.92,-0.14,1.9250974001,2.0515,-0.14,2.0562714437,0.0915,0,0.0915,1.96,-0.14,1.9649936387
2020-04-27 19:30:00,1.9245,-0.26,1.9419835864000001,0.0345,0,0.0345,1.8900000000000001,-0.26,1.9077997799,1.9745,0.01,1.9745253227,0.0345,0,0.0345,1.94,0.01,1.940025773
2020-04-27 20:00:00,1.8365,-0.37,1.8734012517,0.006500000000000001,0,0.006500000000000001,1.83,-0.37,1.8670297266,1.8965,0.14,1.9016603929,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,0.14,1.8951780919
2020-04-27 20:30:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.82,-0.15,1.8261708573000002,0.0,0,0.0,1.82,-0.15,1.8261708573000002
2020-04-27 21:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002
2020-04-27 21:30:00,1.63,-0.31,1.6592166827,0.0,0,0.0,1.63,-0.31,1.6592166827,1.7000000000000002,0.05,1.7007351352,0.0,0,0.0,1.7000000000000002,0.05,1.7007351352
2020-04-27 22:00:00,1.5,-0.56,1.6011246048,0.0,0,0.0,1.5,-0.56,1.6011246048,1.6099999999999999,0.34,1.6455090398,0.0,0,0.0,1.6099999999999999,0.34,1.6455090398
2020-04-27 22:30:00,1.38,-0.5700000000000001,1.4930840566,0.0,0,0.0,1.38,-0.5700000000000001,1.4930840566,1.49,0.34,1.5282997088,0.0,0,0.0,1.49,0.34,1.5282997088
2020-04-27 23:00:00,1.321,-0.5700000000000001,1.4387289529,0.001,0,0.001,1.32,-0.5700000000000001,1.4378108360000001,1.431,0.34,1.4708368366,0.001,0,0.001,1.43,0.34,1.4698639393000001
