Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 23:30:00,1.221,-0.47000000000000003,1.3083352017,0.001,0,0.001,1.22,-0.47000000000000003,1.307402004,1.311,0.2,1.3261677873,0.001,0,0.001,1.31,0.2,1.3251792332
2020-04-28 00:00:00,1.182,-0.15,1.1914797522,0.002,0,0.002,1.18,-0.15,1.1894956915,1.222,-0.15,1.2311717995,0.002,0,0.002,1.22,-0.15,1.229186723
2020-04-28 00:30:00,1.2025000000000001,-0.14,1.2106222574,0.0025,0,0.0025,1.2,-0.14,1.2081390648,1.2425,-0.14,1.2503624475000001,0.0025,0,0.0025,1.24,-0.14,1.2478781992
2020-04-28 01:00:00,1.141,-0.14,1.1495568711,0.001,0,0.001,1.1400000000000001,-0.14,1.1485643212,1.181,-0.14,1.1892691033,0.001,0,0.001,1.18,-0.14,1.1882760622
2020-04-28 01:30:00,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929
2020-04-28 02:00:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-04-28 02:30:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423
2020-04-28 03:00:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834
2020-04-28 03:30:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-04-28 04:00:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-04-28 04:30:00,1.223,-0.14,1.2309870024,0.003,0,0.003,1.22,-0.14,1.2280065146,1.2530000000000001,-0.14,1.2607969702,0.003,0,0.003,1.25,-0.14,1.2578155668
2020-04-28 05:00:00,1.203,-0.14,1.2111189042000001,0.013000000000000001,0,0.013000000000000001,1.19,-0.14,1.1982069938,1.233,-0.14,1.2409226406,0.013000000000000001,0,0.013000000000000001,1.22,-0.14,1.2280065146
2020-04-28 05:30:00,1.203,-0.14,1.2111189042000001,0.013000000000000001,0,0.013000000000000001,1.19,-0.14,1.1982069938,1.233,-0.14,1.2409226406,0.013000000000000001,0,0.013000000000000001,1.22,-0.14,1.2280065146
2020-04-28 06:00:00,1.2715,-0.14,1.2791842127,0.021500000000000002,0,0.021500000000000002,1.25,-0.14,1.2578155668,1.3115,-0.14,1.3189511932,0.021500000000000002,0,0.021500000000000002,1.29,-0.14,1.2975746607
2020-04-28 06:30:00,1.428,-0.44,1.4942503137,0.028,0,0.028,1.4,-0.44,1.4675149062,1.508,0.46,1.576598871,0.028,0,0.028,1.48,0.46,1.5498387013000001
2020-04-28 07:00:00,1.5535,-0.08,1.5555585010000001,0.0235,0,0.0235,1.53,-0.08,1.5320900757,1.6035,0.47000000000000003,1.6709614747,0.0235,0,0.0235,1.58,0.47000000000000003,1.6484234893
2020-04-28 07:30:00,1.5875,0.17,1.5965764153,0.0275,0,0.0275,1.56,0.17,1.5692354826,1.6275,0.16,1.6353459114,0.0275,0,0.0275,1.6,0.16,1.6079800994
2020-04-28 08:00:00,1.6920000000000002,0.17,1.7005187444,0.042,0,0.042,1.65,0.17,1.6587344573,1.732,0.16,1.7393746003000001,0.042,0,0.042,1.69,0.16,1.6975570683
2020-04-28 08:30:00,1.8195000000000001,0.19,1.8293934104,0.059500000000000004,0,0.059500000000000004,1.76,0.19,1.7702259743000002,1.8595000000000002,0.18,1.8681917059000002,0.059500000000000004,0,0.059500000000000004,1.8,0.18,1.8089776118
2020-04-28 09:00:00,1.811,0.18,1.81992335,0.061,0,0.061,1.75,0.18,1.7592327873,1.851,0.18,1.8597314322,0.061,0,0.061,1.79,0.18,1.7990275151000001
2020-04-28 09:30:00,1.8425,0.16,1.849434035,0.10250000000000001,0,0.10250000000000001,1.74,0.16,1.7473408368,1.8725,0.14,1.8777263512,0.10250000000000001,0,0.10250000000000001,1.77,0.14,1.7755280905
2020-04-28 10:00:00,1.8010000000000002,0.16,1.8080931945,0.161,0,0.161,1.6400000000000001,0.16,1.6477863939000001,1.831,0.14,1.8363444666,0.161,0,0.161,1.67,0.14,1.6758579892
2020-04-28 10:30:00,1.85,0.16,1.8569060289000001,0.15,0,0.15,1.7000000000000002,0.16,1.7075128111,1.8900000000000001,0.14,1.8951780919,0.15,0,0.15,1.74,0.14,1.7456230979
2020-04-28 11:00:00,1.8505,0.15,1.8565694843,0.2205,0,0.2205,1.63,0.15,1.63688729,1.8805,0.14,1.8857041788000002,0.2205,0,0.2205,1.6600000000000001,0.14,1.6658931538
2020-04-28 11:30:00,1.8295,0.17,1.8373813567,0.2495,0,0.2495,1.58,0.17,1.5891192529,1.8695,0.16,1.8763342586,0.2495,0,0.2495,1.62,0.16,1.6278820596
2020-04-28 12:00:00,1.9,0.17,1.9075901027,0.28,0,0.28,1.62,0.17,1.6288953312,1.9300000000000002,0.16,1.9366207682,0.28,0,0.28,1.65,0.16,1.6577394246
2020-04-28 12:30:00,1.9455,0.15,1.9512740069,0.3055,0,0.3055,1.6400000000000001,0.15,1.6468454694,1.9855,0.15,1.9911580173,0.3055,0,0.3055,1.6800000000000002,0.15,1.6866831356
2020-04-28 13:00:00,1.9,0.08,1.9016834647,0.29,0,0.29,1.6099999999999999,0.08,1.6119863523,1.94,0.28,1.9601020382,0.29,0,0.29,1.65,0.28,1.6735889579
2020-04-28 13:30:00,1.7795,0.15,1.7858108102,0.3695,0,0.3695,1.4100000000000001,0.15,1.4179562758,1.8094999999999999,0.15,1.8157065429,0.3695,0,0.3695,1.44,0.15,1.4477914214
2020-04-28 14:00:00,1.745,0.0,1.745,0.295,0,0.295,1.45,0.0,1.45,1.775,0.0,1.775,0.295,0,0.295,1.48,0.0,1.48
2020-04-28 14:30:00,1.7015,0.16,1.7090062171,0.3815,0,0.3815,1.32,0.16,1.3296616111000001,1.7315,0.16,1.7388767208,0.3815,0,0.3815,1.35,0.16,1.3594484176
2020-04-28 15:00:00,1.7065000000000001,0.16,1.7139843202,0.29650000000000004,0,0.29650000000000004,1.4100000000000001,0.16,1.4190489773000001,1.7365,0.14,1.7421343948999999,0.29650000000000004,0,0.29650000000000004,1.44,0.14,1.4467895493
2020-04-28 15:30:00,1.687,0.16,1.694570447,0.377,0,0.377,1.31,0.16,1.3197348218,1.7269999999999999,0.14,1.7326652879000002,0.377,0,0.377,1.35,0.14,1.3572398462
2020-04-28 16:00:00,1.744,0.15,1.7504388021000001,0.274,0,0.274,1.47,0.15,1.4776332427,1.784,0.16,1.7911605177,0.274,0,0.274,1.51,0.16,1.5184531603
2020-04-28 16:30:00,1.8980000000000001,0.15,1.9039180655,0.358,0,0.358,1.54,0.15,1.5472879499,1.9380000000000002,0.14,1.9430501795000001,0.358,0,0.358,1.58,0.14,1.5861904047
2020-04-28 17:00:00,1.849,-0.41000000000000003,1.8939115608,0.40900000000000003,0,0.40900000000000003,1.44,-0.41000000000000003,1.4972307771,1.909,0.48,1.9684209408000002,0.40900000000000003,0,0.40900000000000003,1.5,0.48,1.5749285698
2020-04-28 17:30:00,1.9425,-0.44,1.9917093789,0.3425,0,0.3425,1.6,-0.44,1.659397481,2.0525,0.46,2.1034153774,0.3425,0,0.3425,1.71,0.46,1.7707907837999999
2020-04-28 18:00:00,1.978,-0.47000000000000003,2.0330725516,0.378,0,0.378,1.6,-0.47000000000000003,1.6676030703,2.088,0.44,2.1338566025,0.378,0,0.378,1.71,0.44,1.7657009939
2020-04-28 18:30:00,2.012,-0.14,2.0168648938,0.332,0,0.332,1.6800000000000002,-0.14,1.685823241,2.042,-0.14,2.04679359,0.332,0,0.332,1.71,-0.14,1.7157214226000002
2020-04-28 19:00:00,1.9485000000000001,-0.14,1.9535230354,0.1685,0,0.1685,1.78,-0.14,1.7854971297,1.9885000000000002,-0.14,1.9934222458000002,0.1685,0,0.1685,1.82,-0.14,1.8253766735
2020-04-28 19:30:00,1.8399999999999999,-0.14,1.8453184007,0.1,0,0.1,1.74,-0.14,1.7456230979,1.87,-0.14,1.8752333187999999,0.1,0,0.1,1.77,-0.14,1.7755280905
2020-04-28 20:00:00,1.7875,-0.14,1.7929741353000002,0.0475,0,0.0475,1.74,-0.14,1.7456230979,1.8175,-0.14,1.8228840473,0.0475,0,0.0475,1.77,-0.14,1.7755280905
2020-04-28 20:30:00,1.7545000000000002,-0.27,1.7751535849,0.0145,0,0.0145,1.74,-0.27,1.7608236709,1.8145,0.01,1.8145275556,0.0145,0,0.0145,1.8,0.01,1.8000277776
2020-04-28 21:00:00,1.7605,-0.37,1.7989608806000001,0.0105,0,0.0105,1.75,-0.37,1.788686669,1.8305,0.1,1.8332294592,0.0105,0,0.0105,1.82,0.1,1.8227451824
2020-04-28 21:30:00,1.666,-0.14,1.6718720047,0.006,0,0.006,1.6600000000000001,-0.14,1.6658931538,1.706,-0.14,1.7117347925000002,0.006,0,0.006,1.7000000000000002,-0.14,1.7057549648
2020-04-28 22:00:00,1.5705,-0.14,1.5767277032,0.0005,0,0.0005,1.57,-0.14,1.5762296786999999,1.6105,-0.14,1.6165736142,0.0005,0,0.0005,1.6099999999999999,-0.14,1.6160754932999999
2020-04-28 22:30:00,1.433,-0.21,1.4483055617,0.003,0,0.003,1.43,-0.21,1.4453373309,1.483,-0.08,1.4851562207,0.003,0,0.003,1.48,-0.08,1.4821605851
2020-04-28 23:00:00,1.3925,-0.15,1.4005556933,0.0025,0,0.0025,1.3900000000000001,-0.15,1.3980700984,1.4325,-0.16,1.441407732,0.0025,0,0.0025,1.43,-0.16,1.4389232084999999
2020-04-28 23:30:00,1.3014999999999999,-0.17,1.3125556179,0.0015,0,0.0015,1.3,-0.17,1.3110682667,1.3415,-0.11,1.3460023217,0.0015,0,0.0015,1.34,-0.11,1.3445073447
2020-04-29 00:00:00,1.211,-0.55,1.3300454879,0.001,0,0.001,1.21,-0.55,1.3291350571,1.321,0.35000000000000003,1.3665800379,0.001,0,0.001,1.32,0.35000000000000003,1.3656134153
2020-04-29 00:30:00,1.2215,-0.30000000000000004,1.2578005605,0.0015,0,0.0015,1.22,-0.30000000000000004,1.256343902,1.2915,0.03,1.2918483851,0.0015,0,0.0015,1.29,0.03,1.2903487901
2020-04-29 01:00:00,1.181,-0.14,1.1892691033,0.001,0,0.001,1.18,-0.14,1.1882760622,1.211,-0.14,1.2190656257999999,0.001,0,0.001,1.21,-0.14,1.2180722474
2020-04-29 01:30:00,1.3775,-0.14,1.3845960602,0.007500000000000001,0,0.007500000000000001,1.37,-0.14,1.3771347066000001,1.4075,-0.14,1.4144455628000001,0.007500000000000001,0,0.007500000000000001,1.4,-0.14,1.406982587
2020-04-29 02:00:00,1.491,-0.14,1.4975583461,0.011,0,0.011,1.48,-0.14,1.4866068747,1.521,-0.15,1.5283785526,0.011,0,0.011,1.51,-0.15,1.5174320413
2020-04-29 02:30:00,1.4925000000000002,-0.14,1.4990517836000001,0.0325,0,0.0325,1.46,-0.14,1.4666969694,1.5325,-0.14,1.5388814932,0.0325,0,0.0325,1.5,-0.14,1.5065191668
2020-04-29 03:00:00,1.3855,-0.14,1.3925552951,0.0555,0,0.0555,1.33,-0.14,1.3373481221999999,1.4255,-0.14,1.4323582827,0.0555,0,0.0555,1.37,-0.14,1.3771347066000001
2020-04-29 03:30:00,1.3035,-0.14,1.3109966628,0.0835,0,0.0835,1.22,-0.14,1.2280065146,1.3435000000000001,-0.14,1.3507746851,0.0835,0,0.0835,1.26,-0.14,1.2677539193
2020-04-29 04:00:00,1.326,-0.14,1.3333701662,0.076,0,0.076,1.25,-0.14,1.2578155668,1.366,-0.14,1.3731554901,0.076,0,0.076,1.29,-0.14,1.2975746607
2020-04-29 04:30:00,1.3235000000000001,-0.14,1.3308840107,0.07350000000000001,0,0.07350000000000001,1.25,-0.14,1.2578155668,1.3635,-0.14,1.3706685413,0.07350000000000001,0,0.07350000000000001,1.29,-0.14,1.2975746607
2020-04-29 05:00:00,1.2875,-0.14,1.2950892826,0.14750000000000002,0,0.14750000000000002,1.1400000000000001,-0.14,1.1485643212,1.3175,-0.14,1.3249174503,0.14750000000000002,0,0.14750000000000002,1.17,-0.14,1.1783462988
2020-04-29 05:30:00,1.28,-0.14,1.2876334882,0.19,0,0.19,1.09,-0.14,1.0989540482,1.32,-0.14,1.3274034805000001,0.19,0,0.19,1.13,-0.14,1.1386395391
2020-04-29 06:00:00,1.323,0.0,1.323,0.183,0,0.183,1.1400000000000001,0.0,1.1400000000000001,1.363,0.0,1.363,0.183,0,0.183,1.18,0.0,1.18
2020-04-29 06:30:00,1.453,0.13,1.4588039622,0.17300000000000001,0,0.17300000000000001,1.28,0.13,1.2865846261,1.4929999999999999,0.0,1.4929999999999999,0.17300000000000001,0,0.17300000000000001,1.32,0.0,1.32
2020-04-29 07:00:00,1.545,-0.46,1.6120251239,0.20500000000000002,0,0.20500000000000002,1.34,-0.46,1.4167568599,1.595,0.46,1.6600075301000001,0.20500000000000002,0,0.20500000000000002,1.3900000000000001,0.46,1.4641379716
2020-04-29 07:30:00,1.6605,0.16,1.6681907114999999,0.2305,0,0.2305,1.43,0.16,1.4389232084999999,1.7005,0.16,1.7080106118,0.2305,0,0.2305,1.47,0.16,1.4786818454000001
2020-04-29 08:00:00,1.7165,0.16,1.7239409068,0.23650000000000002,0,0.23650000000000002,1.48,0.16,1.4886235253,1.7565,0.16,1.763772165,0.23650000000000002,0,0.23650000000000002,1.52,0.16,1.528397854
2020-04-29 08:30:00,1.8075,0.18,1.8164405440000002,0.2775,0,0.2775,1.53,0.18,1.5405518491999999,1.8475000000000001,0.16,1.8544153391,0.2775,0,0.2775,1.57,0.16,1.5781318069
2020-04-29 09:00:00,1.8155000000000001,0.15,1.8216861008,0.2155,0,0.2155,1.6,0.15,1.607015868,1.8555000000000001,0.14,1.8607740997,0.2155,0,0.2155,1.6400000000000001,0.14,1.6459647627
2020-04-29 09:30:00,1.7715,0.15,1.7778392081,0.49150000000000005,0,0.49150000000000005,1.28,0.15,1.2887590931,1.8115,0.14,1.8169018273000002,0.49150000000000005,0,0.49150000000000005,1.32,0.14,1.3274034805000001
2020-04-29 10:00:00,1.5865,0.15,1.5935753042,0.8965000000000001,0,0.8965000000000001,0.6900000000000001,0.15,0.7061161378,1.6265,0.15,1.6334020479,0.8965000000000001,0,0.8965000000000001,0.73,0.15,0.7452516354000001
2020-04-29 10:30:00,1.541,0.15,1.5482832428000002,0.921,0,0.921,0.62,0.15,0.6378871374,1.581,0.15,1.5880998079,0.921,0,0.921,0.66,0.15,0.6768308504
2020-04-29 11:00:00,1.5295,0.15,1.5368377436,0.7195,0,0.7195,0.81,0.15,0.8237718131,1.5695000000000001,0.15,1.5766515944,0.7195,0,0.7195,0.85,0.15,0.8631338251
2020-04-29 11:30:00,1.557,-0.04,1.5575137239,0.757,0,0.757,0.8,-0.04,0.8009993758,1.607,0.33,1.640533145,0.757,0,0.757,0.85,0.33,0.9118113840000001
2020-04-29 12:00:00,1.4995,-0.36,1.5421090266,1.0195,0,1.0195,0.48,-0.36,0.6000000000000001,1.5895000000000001,0.55,1.6819661857,1.0195,0,1.0195,0.5700000000000001,0.55,0.7920858539000001
2020-04-29 12:30:00,1.4465,-0.30000000000000004,1.4772820482,0.9665,0,0.9665,0.48,-0.30000000000000004,0.5660388679,1.5365,0.52,1.6221073485000002,0.9665,0,0.9665,0.5700000000000001,0.52,0.7715568676
2020-04-29 13:00:00,1.5295,0.17,1.5389185325999999,0.8795000000000001,0,0.8795000000000001,0.65,0.17,0.6718630813,1.5695000000000001,0.16,1.5776343841,0.8795000000000001,0,0.8795000000000001,0.6900000000000001,0.16,0.7083078427
2020-04-29 13:30:00,1.479,0.17,1.4887380561999999,0.739,0,0.739,0.74,0.17,0.7592759709,1.5190000000000001,0.16,1.5274033521,0.739,0,0.739,0.78,0.16,0.7962411695
2020-04-29 14:00:00,1.4355,-0.24,1.4554244226,0.8955000000000001,0,0.8955000000000001,0.54,-0.24,0.5909314681,1.4955,0.48,1.5706432599,0.8955000000000001,0,0.8955000000000001,0.6000000000000001,0.48,0.7683749085
2020-04-29 14:30:00,1.483,-0.31,1.5150541244,0.6930000000000001,0,0.6930000000000001,0.79,-0.31,0.8486459804,1.5630000000000002,0.44,1.6237515204,0.6930000000000001,0,0.6930000000000001,0.87,0.44,0.9749358953
2020-04-29 15:00:00,1.335,0.14,1.3423207515,0.8250000000000001,0,0.8250000000000001,0.51,0.14,0.5288667129,1.365,0.14,1.3721607049,0.8250000000000001,0,0.8250000000000001,0.54,0.14,0.5578530272000001
2020-04-29 15:30:00,1.3805,0.14,1.3875807184,0.8305,0,0.8305,0.55,0.14,0.5675385449,1.4105,0.14,1.4174308625,0.8305,0,0.8305,0.58,0.14,0.5966573556
2020-04-29 16:00:00,1.5045000000000002,0.14,1.5109997518,0.7345,0,0.7345,0.77,0.14,0.7826237921,1.5445,0.14,1.5508321153,0.7345,0,0.7345,0.81,0.14,0.8220097323000001
2020-04-29 16:30:00,1.694,0.15,1.7006281193000001,0.614,0,0.614,1.08,0.15,1.0903669107,1.734,0.14,1.7396424920000002,0.614,0,0.614,1.12,0.14,1.1287160848
2020-04-29 17:00:00,1.8325,0.15,1.8386289049000002,0.5625,0,0.5625,1.27,0.15,1.2788275881,1.8725,0.16,1.879323349,0.5625,0,0.5625,1.31,0.16,1.3197348218
2020-04-29 17:30:00,2.106,0.17,2.1128502077,0.396,0,0.396,1.71,0.17,1.7184295156,2.146,0.14,2.1505617871,0.396,0,0.396,1.75,0.14,1.7555910686
2020-04-29 18:00:00,2.2815,-0.44,2.3235408862,0.3115,0,0.3115,1.97,-0.44,2.0185390757,2.3915,0.49,2.4411825516,0.3115,0,0.3115,2.08,0.49,2.1369370604
2020-04-29 18:30:00,2.347,-0.46,2.3916540302,0.307,0,0.307,2.04,-0.46,2.0912197398,2.447,0.49,2.495577889,0.307,0,0.307,2.14,0.49,2.1953815158
2020-04-29 19:00:00,2.298,-0.14,2.3022606282,0.258,0,0.258,2.04,-0.14,2.0447982786,2.338,-0.14,2.3421878661,0.258,0,0.258,2.08,-0.14,2.0847062143
2020-04-29 19:30:00,2.084,-0.14,2.0886972016,0.34400000000000003,0,0.34400000000000003,1.74,-0.14,1.7456230979,2.114,-0.14,2.1186306899,0.34400000000000003,0,0.34400000000000003,1.77,-0.14,1.7755280905
2020-04-29 20:00:00,1.8955000000000002,-0.42,1.9414737315,0.29550000000000004,0,0.29550000000000004,1.6,-0.42,1.6542067585,1.9455,0.26,1.9627965381,0.29550000000000004,0,0.29550000000000004,1.65,0.26,1.6703592428
2020-04-29 20:30:00,1.832,-0.18,1.8408215557,0.262,0,0.262,1.57,-0.18,1.5802847844999999,1.8719999999999999,-0.09,1.8741622128,0.262,0,0.262,1.6099999999999999,-0.09,1.6125135658
2020-04-29 21:00:00,1.746,-0.53,1.8246687371,0.266,0,0.266,1.48,-0.53,1.5720368952000001,1.8559999999999999,0.38,1.8945015176000002,0.266,0,0.266,1.5899999999999999,0.38,1.6347782724000002
2020-04-29 21:30:00,1.6675,-0.55,1.7558633916000002,0.2675,0,0.2675,1.4,-0.55,1.5041608956,1.7775,0.37,1.8156007959,0.2675,0,0.2675,1.51,0.37,1.5546703831
2020-04-29 22:00:00,1.5375,-0.55,1.6329134239,0.2675,0,0.2675,1.27,-0.55,1.3839797686,1.6475,0.37,1.6885367186,0.2675,0,0.2675,1.38,0.37,1.4287407043
2020-04-29 22:30:00,1.4675,-0.55,1.5671809883,0.2675,0,0.2675,1.2,-0.55,1.3200378782,1.5775000000000001,0.37,1.6203105412,0.2675,0,0.2675,1.31,0.37,1.3612494261
2020-04-29 23:00:00,1.3705,-0.51,1.4623167407,0.2605,0,0.2605,1.11,-0.51,1.2215563843,1.4705,0.34,1.50929462,0.2605,0,0.2605,1.21,0.34,1.2568611697
2020-04-29 23:30:00,1.3595000000000002,-0.14,1.3666895222,0.2495,0,0.2495,1.11,-0.14,1.1187939935,1.3895,-0.14,1.3965350873,0.2495,0,0.2495,1.1400000000000001,-0.14,1.1485643212
2020-04-30 00:00:00,1.235,-0.48,1.325,0.23500000000000001,0,0.23500000000000001,1.0,-0.48,1.1092339699,1.325,0.27,1.3522296403,0.23500000000000001,0,0.23500000000000001,1.09,0.27,1.1229425631
2020-04-30 00:30:00,1.2435,-0.52,1.3478472651,0.24350000000000002,0,0.24350000000000002,1.0,-0.52,1.1271202243,1.3435000000000001,0.39,1.3989611324,0.24350000000000002,0,0.24350000000000002,1.1,0.39,1.1670903992000001
2020-04-30 01:00:00,1.2045,-0.14,1.2126088611,0.24450000000000002,0,0.24450000000000002,0.96,-0.14,0.9701546269,1.2445,-0.14,1.2523498912,0.24450000000000002,0,0.24450000000000002,1.0,-0.14,1.0097524449
2020-04-30 01:30:00,1.403,-0.14,1.4099677301,0.233,0,0.233,1.17,-0.14,1.1783462988,1.443,-0.14,1.4497754999,0.233,0,0.233,1.21,-0.14,1.2180722474
2020-04-30 02:00:00,1.4965,-0.14,1.5030343475999999,0.24650000000000002,0,0.24650000000000002,1.25,-0.14,1.2578155668,1.5265,-0.14,1.5329064714,0.24650000000000002,0,0.24650000000000002,1.28,-0.14,1.2876334882
2020-04-30 02:30:00,1.478,-0.14,1.4846157752,0.218,0,0.218,1.26,-0.14,1.2677539193,1.518,-0.14,1.5244421931,0.218,0,0.218,1.3,-0.14,1.3075167303
2020-04-30 03:00:00,1.4145,-0.14,1.4214113584999999,0.21450000000000002,0,0.21450000000000002,1.2,-0.14,1.2081390648,1.4445000000000001,-0.14,1.4512684969,0.21450000000000002,0,0.21450000000000002,1.23,-0.14,1.2379418403
2020-04-30 03:30:00,1.3505,-0.14,1.35773718,0.2205,0,0.2205,1.13,-0.14,1.1386395391,1.3905,-0.14,1.3975300533000001,0.2205,0,0.2205,1.17,-0.14,1.1783462988
2020-04-30 04:00:00,1.37,-0.14,1.3771347066000001,0.22,0,0.22,1.15,-0.14,1.158490397,1.4,-0.14,1.406982587,0.22,0,0.22,1.18,-0.14,1.1882760622
2020-04-30 04:30:00,1.309,-0.14,1.3164653433,0.189,0,0.189,1.12,-0.14,1.1287160848,1.349,-0.14,1.3562451843,0.189,0,0.189,1.16,-0.14,1.1684177335
2020-04-30 05:00:00,1.2895,-0.14,1.2970775806,0.1695,0,0.1695,1.12,-0.14,1.1287160848,1.3295,-0.14,1.3368508705,0.1695,0,0.1695,1.16,-0.14,1.1684177335
2020-04-30 05:30:00,1.2985,-0.14,1.3060253635,0.1585,0,0.1585,1.1400000000000001,-0.14,1.1485643212,1.3385,-0.14,1.3458017127,0.1585,0,0.1585,1.18,-0.14,1.1882760622
2020-04-30 06:00:00,1.3505,-0.14,1.35773718,0.1905,0,0.1905,1.16,-0.14,1.1684177335,1.3805,-0.14,1.3875807184,0.1905,0,0.1905,1.19,-0.14,1.1982069938
2020-04-30 06:30:00,1.4809999999999999,-0.45,1.5478569055,0.191,0,0.191,1.29,-0.45,1.3662357044,1.561,0.44,1.6218264395,0.191,0,0.191,1.37,0.44,1.4389232084999999
2020-04-30 07:00:00,1.5755,-0.44,1.6357873486,0.17550000000000002,0,0.17550000000000002,1.4,-0.44,1.4675149062,1.6555,0.45,1.715569949,0.17550000000000002,0,0.17550000000000002,1.48,0.45,1.5469001261000002
2020-04-30 07:30:00,1.635,-0.42,1.6880832325,0.195,0,0.195,1.44,-0.42,1.5,1.725,0.49,1.7932442667,0.195,0,0.195,1.53,0.49,1.6065490967
2020-04-30 08:00:00,1.8045,-0.39,1.8461636574,0.21450000000000002,0,0.21450000000000002,1.5899999999999999,-0.39,1.637131638,1.9145,0.54,1.9891983938000002,0.21450000000000002,0,0.21450000000000002,1.7000000000000002,0.54,1.7837040113
2020-04-30 08:30:00,1.851,-0.39,1.8916397649,0.211,0,0.211,1.6400000000000001,-0.39,1.6857342614,1.9609999999999999,0.53,2.0313593971,0.211,0,0.211,1.75,0.53,1.8284966503
2020-04-30 09:00:00,1.838,-0.39,1.8789209669,0.128,0,0.128,1.71,-0.39,1.7539099179000002,1.948,0.53,2.0188125223,0.128,0,0.128,1.82,0.53,1.8956001688000002
2020-04-30 09:30:00,1.7805,-0.46,1.8389617315,0.1705,0,0.1705,1.6099999999999999,-0.46,1.6744252745,1.8905,0.46,1.9456593355,0.1705,0,0.1705,1.72,0.46,1.7804493815
2020-04-30 10:00:00,1.8090000000000002,-0.41000000000000003,1.8548803195999999,0.229,0,0.229,1.58,-0.41000000000000003,1.6323296236,1.919,0.51,1.9856135072,0.229,0,0.229,1.69,0.51,1.7652761824
2020-04-30 10:30:00,1.77,-0.38,1.8103314614000001,0.31,0,0.31,1.46,-0.38,1.5086417733,1.88,0.54,1.9560163598,0.31,0,0.31,1.57,0.54,1.6602710622
2020-04-30 11:00:00,1.725,-0.15,1.7315094571,0.5750000000000001,0,0.5750000000000001,1.15,-0.15,1.1597413505,1.795,0.42,1.8434817601,0.5750000000000001,0,0.5750000000000001,1.22,0.42,1.2902712893000001
2020-04-30 11:30:00,1.818,0.17,1.8259309954,0.598,0,0.598,1.22,0.17,1.2317873193,1.858,0.16,1.8648764034,0.598,0,0.598,1.26,0.16,1.2701181047
2020-04-30 12:00:00,1.8900000000000001,0.16,1.896760396,0.5,0,0.5,1.3900000000000001,0.16,1.3991783303,1.9300000000000002,0.16,1.9366207682,0.5,0,0.5,1.43,0.16,1.4389232084999999
2020-04-30 12:30:00,1.8035,0.16,1.8105834005,0.6635,0,0.6635,1.1400000000000001,0.16,1.1511733145,1.8435000000000001,0.15,1.8495924551,0.6635,0,0.6635,1.18,0.15,1.1894956915
2020-04-30 13:00:00,1.6945000000000001,0.17,1.703006239,1.0745,0,1.0745,0.62,0.17,0.6428841264,1.7345000000000002,0.17,1.7428110196,1.0745,0,1.0745,0.66,0.17,0.6815423685
2020-04-30 13:30:00,1.5895000000000001,0.15,1.5965620094,0.9995,0,0.9995,0.59,0.15,0.6087692502000001,1.6295000000000002,0.14,1.6355030572,0.9995,0,0.9995,0.63,0.14,0.645368112
2020-04-30 14:00:00,1.508,0.15,1.5154418498000002,0.918,0,0.918,0.59,0.15,0.6087692502000001,1.548,0.14,1.5543178568,0.918,0,0.918,0.63,0.14,0.645368112
2020-04-30 14:30:00,1.4665,0.16,1.4752024437,0.8865000000000001,0,0.8865000000000001,0.58,0.16,0.6016643583,1.5065,0.15,1.5139492231,0.8865000000000001,0,0.8865000000000001,0.62,0.15,0.6378871374
2020-04-30 15:00:00,1.4375,0.07,1.4392033387,1.0175,0,1.0175,0.42,0.07,0.42579337710000004,1.4775,0.24,1.4968654748999999,1.0175,0,1.0175,0.46,0.24,0.5188448708
2020-04-30 15:30:00,1.432,-0.14,1.4388273003,0.872,0,0.872,0.56,-0.14,0.5772347876,1.482,0.36,1.5250980296,0.872,0,0.872,0.61,0.36,0.7083078427
2020-04-30 16:00:00,1.5525,0.14,1.5587996183000001,0.8525,0,0.8525,0.7000000000000001,0.14,0.7138627319,1.5925,0.14,1.5986420018,0.8525,0,0.8525,0.74,0.14,0.7531268154
2020-04-30 16:30:00,1.732,0.16,1.7393746003000001,0.752,0,0.752,0.98,0.16,0.992975327,1.772,0.15,1.7783374258,0.752,0,0.752,1.02,0.15,1.0309704166
2020-04-30 17:00:00,1.892,0.16,1.8987532752,0.462,0,0.462,1.43,0.16,1.4389232084999999,1.9220000000000002,0.15,1.9278443921,0.462,0,0.462,1.46,0.15,1.4676852524
2020-04-30 17:30:00,2.1045,-0.48,2.1585458647,0.3145,0,0.3145,1.79,-0.48,1.8532404053,2.1845,0.42,2.2245089908,0.3145,0,0.3145,1.87,0.42,1.9165855055
2020-04-30 18:00:00,2.2805,-0.39,2.3136076266,0.1705,0,0.1705,2.11,-0.39,2.1457399656,2.3305,0.25,2.3438707836,0.1705,0,0.1705,2.16,0.25,2.1744194628
2020-04-30 18:30:00,2.1445,0.0,2.1445,0.4445,0,0.4445,1.7000000000000002,0.0,1.7000000000000002,2.1845,0.0,2.1845,0.4445,0,0.4445,1.74,0.0,1.74
2020-04-30 19:00:00,2.0305,0.0,2.0305,0.4005,0,0.4005,1.63,0.0,1.63,2.0705,0.0,2.0705,0.4005,0,0.4005,1.67,0.0,1.67
2020-04-30 19:30:00,1.9495,-0.14,1.9545204655,0.35950000000000004,0,0.35950000000000004,1.5899999999999999,-0.14,1.5961516219,1.9895,-0.14,1.9944197778000001,0.35950000000000004,0,0.35950000000000004,1.63,-0.14,1.6360012225
2020-04-30 20:00:00,1.8465,-0.14,1.8517997327,0.28650000000000003,0,0.28650000000000003,1.56,-0.14,1.5662694531999999,1.8865,-0.14,1.8916876724,0.28650000000000003,0,0.28650000000000003,1.6,-0.14,1.606113321
2020-04-30 20:30:00,1.851,-0.14,1.8562868852,0.241,0,0.241,1.6099999999999999,-0.14,1.6160754932999999,1.891,-0.14,1.8961753611,0.241,0,0.241,1.65,-0.14,1.6559287424
2020-04-30 21:00:00,1.795,-0.14,1.8004513323,0.20500000000000002,0,0.20500000000000002,1.5899999999999999,-0.14,1.5961516219,1.8250000000000002,-0.14,1.8303619861,0.20500000000000002,0,0.20500000000000002,1.62,-0.14,1.6260381299
2020-04-30 21:30:00,1.734,-0.14,1.7396424920000002,0.214,0,0.214,1.52,-0.14,1.5264337522,1.764,-0.15,1.7703660638,0.214,0,0.214,1.55,-0.15,1.5572411501999999
2020-04-30 22:00:00,1.6425,-0.14,1.6484557167,0.2225,0,0.2225,1.42,-0.14,1.4268847185,1.6825,-0.15,1.6891732445,0.2225,0,0.2225,1.46,-0.15,1.4676852524
2020-04-30 22:30:00,1.52,-0.23,1.5373028329,0.23,0,0.23,1.29,-0.23,1.3103434664,1.57,-0.03,1.570286598,0.23,0,0.23,1.34,-0.03,1.3403357788
2020-04-30 23:00:00,1.435,-0.37,1.4819328595,0.245,0,0.245,1.19,-0.37,1.2461942064,1.505,0.12,1.5097764735,0.245,0,0.245,1.26,0.12,1.2657013866
2020-04-30 23:30:00,1.3415,-0.55,1.4498697355,0.24150000000000002,0,0.24150000000000002,1.1,-0.55,1.2298373876,1.4515,0.36,1.4954772650000001,0.24150000000000002,0,0.24150000000000002,1.21,0.36,1.2624183142
2020-05-01 00:00:00,1.2605,-0.54,1.3712987456999999,0.24050000000000002,0,0.24050000000000002,1.02,-0.54,1.1541230437,1.3705,0.37,1.4195669234000001,0.24050000000000002,0,0.24050000000000002,1.13,0.37,1.1890332207
2020-05-01 00:30:00,1.2570000000000001,-0.54,1.3680822344,0.247,0,0.247,1.01,-0.54,1.1452947219,1.357,0.37,1.4065379483,0.247,0,0.247,1.11,0.37,1.1700427343
2020-05-01 01:00:00,1.197,-0.51,1.3011183651,0.23700000000000002,0,0.23700000000000002,0.96,-0.51,1.0870602559,1.297,0.4,1.3572800006,0.23700000000000002,0,0.23700000000000002,1.06,0.4,1.1329607231
2020-05-01 01:30:00,1.3705,-0.54,1.4730479456,0.2005,0,0.2005,1.17,-0.54,1.2886038957000001,1.4705,0.36,1.513925444,0.2005,0,0.2005,1.27,0.36,1.3200378782
2020-05-01 02:00:00,1.486,-0.30000000000000004,1.515980211,0.166,0,0.166,1.32,-0.30000000000000004,1.3536617007,1.536,0.04,1.5365207451,0.166,0,0.166,1.37,0.04,1.3705838172
2020-05-01 02:30:00,1.494,-0.14,1.5005452342,0.20400000000000001,0,0.20400000000000001,1.29,-0.14,1.2975746607,1.534,-0.14,1.5403752789,0.20400000000000001,0,0.20400000000000001,1.33,-0.14,1.3373481221999999
2020-05-01 03:00:00,1.4165,-0.14,1.4234016475,0.1865,0,0.1865,1.23,-0.14,1.2379418403,1.4565000000000001,-0.14,1.4632129886,0.1865,0,0.1865,1.27,-0.14,1.2776932339
2020-05-01 03:30:00,1.3375,-0.14,1.3448071423,0.1375,0,0.1375,1.2,-0.14,1.2081390648,1.3775,-0.14,1.3845960602,0.1375,0,0.1375,1.24,-0.14,1.2478781992
2020-05-01 04:00:00,1.395,-0.14,1.4020074893,0.195,0,0.195,1.2,-0.14,1.2081390648,1.435,-0.14,1.4418130947,0.195,0,0.195,1.24,-0.14,1.2478781992
2020-05-01 04:30:00,1.345,-0.14,1.3522666157,0.125,0,0.125,1.22,-0.14,1.2280065146,1.385,-0.14,1.3920578293,0.125,0,0.125,1.26,-0.14,1.2677539193
2020-05-01 05:00:00,1.327,-0.14,1.3343646428,0.127,0,0.127,1.2,-0.14,1.2081390648,1.367,-0.14,1.3741502829,0.127,0,0.127,1.24,-0.14,1.2478781992
2020-05-01 05:30:00,1.326,-0.14,1.3333701662,0.116,0,0.116,1.21,-0.14,1.2180722474,1.366,-0.14,1.3731554901,0.116,0,0.116,1.25,-0.14,1.2578155668
2020-05-01 06:00:00,1.367,-0.14,1.3741502829,0.08700000000000001,0,0.08700000000000001,1.28,-0.14,1.2876334882,1.407,-0.14,1.4139480188,0.08700000000000001,0,0.08700000000000001,1.32,-0.14,1.3274034805000001
2020-05-01 06:30:00,1.5215,0.0,1.5215,0.061500000000000006,0,0.061500000000000006,1.46,0.0,1.46,1.5615,0.0,1.5615,0.061500000000000006,0,0.061500000000000006,1.5,0.0,1.5
2020-05-01 07:00:00,1.6045,-0.45,1.6664093885,0.10450000000000001,0,0.10450000000000001,1.5,-0.45,1.5660459762999999,1.6844999999999999,0.47000000000000003,1.7488396868,0.10450000000000001,0,0.10450000000000001,1.58,0.47000000000000003,1.6484234893
2020-05-01 07:30:00,1.6295000000000002,-0.43,1.6852804663,0.1095,0,0.1095,1.52,-0.43,1.5796518604,1.6995,0.48,1.7659842157,0.1095,0,0.1095,1.5899999999999999,0.48,1.6608732643000002
2020-05-01 08:00:00,1.7025000000000001,0.16,1.7100018275000002,0.21250000000000002,0,0.21250000000000002,1.49,0.16,1.4985659812,1.7325,0.16,1.739872481,0.21250000000000002,0,0.21250000000000002,1.52,0.16,1.528397854
2020-05-01 08:30:00,1.778,0.16,1.7851845843,0.278,0,0.278,1.5,0.16,1.5085091979,1.818,0.16,1.8250271231,0.278,0,0.278,1.54,0.16,1.5482893786
2020-05-01 09:00:00,1.6560000000000001,0.16,1.6637115135,0.326,0,0.326,1.33,0.16,1.3395894894,1.6960000000000002,0.16,1.7035304517,0.326,0,0.326,1.37,0.16,1.3793114224
2020-05-01 09:30:00,1.694,0.16,1.7015393031000001,0.464,0,0.464,1.23,0.16,1.2403628501,1.734,0.16,1.7413661303999999,0.464,0,0.464,1.27,0.16,1.2800390619
2020-05-01 10:00:00,1.6315,0.16,1.6393267673,0.5615,0,0.5615,1.07,0.16,1.081896483,1.6715,0.16,1.6791403306000001,0.5615,0,0.5615,1.11,0.16,1.1214722466
2020-05-01 10:30:00,1.603,0.17,1.6119891439,0.5630000000000001,0,0.5630000000000001,1.04,0.17,1.0538026381,1.633,0.17,1.6418248993,0.5630000000000001,0,0.5630000000000001,1.07,0.17,1.0834205093
2020-05-01 11:00:00,1.588,0.17,1.5970735738,0.8280000000000001,0,0.8280000000000001,0.76,0.17,0.7787810989,1.6179999999999999,0.17,1.6269062665,0.8280000000000001,0,0.8280000000000001,0.79,0.17,0.808084154
2020-05-01 11:30:00,1.54,0.17,1.5493547044,0.96,0,0.96,0.58,0.17,0.6044005295,1.58,0.17,1.5891192529,0.96,0,0.96,0.62,0.17,0.6428841264
2020-05-01 12:00:00,1.5155,0.17,1.525005,0.9855,0,0.9855,0.53,0.17,0.5565968020000001,1.5554999999999999,0.17,1.5647620426,0.9855,0,0.9855,0.5700000000000001,0.17,0.5948108943
2020-05-01 12:30:00,1.5265,0.15,1.5338520951999999,0.9265,0,0.9265,0.6000000000000001,0.15,0.6184658438,1.5665,0.15,1.5736652280999999,0.9265,0,0.9265,0.64,0.15,0.6573431372
2020-05-01 13:00:00,1.4809999999999999,0.14,1.4876024334,0.811,0,0.811,0.67,0.14,0.6844705983,1.521,0.15,1.5283785526,0.811,0,0.811,0.71,0.15,0.7256721023
2020-05-01 13:30:00,1.49,0.14,1.4965627284,0.86,0,0.86,0.63,0.14,0.645368112,1.52,0.15,1.5273833834000001,0.86,0,0.86,0.66,0.15,0.6768308504
2020-05-01 14:00:00,1.419,0.14,1.4258895469000001,0.909,0,0.909,0.51,0.14,0.5288667129,1.439,0.14,1.4457942454000001,0.909,0,0.909,0.53,0.14,0.5481788029
2020-05-01 14:30:00,1.4,0.13,1.4060227593999999,0.79,0,0.79,0.61,0.13,0.6236986452000001,1.43,0.14,1.4368368035,0.79,0,0.79,0.64,0.14,0.6551335742000001
2020-05-01 15:00:00,1.318,-0.41000000000000003,1.3802985184,0.848,0,0.848,0.47000000000000003,-0.41000000000000003,0.6236986452000001,1.3980000000000001,0.5,1.4847235433,0.848,0,0.848,0.55,0.5,0.7433034374
2020-05-01 15:30:00,1.4035,-0.41000000000000003,1.4621601314000001,0.8635,0,0.8635,0.54,-0.41000000000000003,0.6780117993,1.4535,0.5,1.5370953939,0.8635,0,0.8635,0.59,0.5,0.7733692520000001
2020-05-01 16:00:00,1.3855,0.15,1.3935961574,0.8655,0,0.8655,0.52,0.15,0.5412023651,1.4155,0.14,1.4224064996,0.8655,0,0.8655,0.55,0.14,0.5675385449
2020-05-01 16:30:00,1.5075,0.13,1.5130949243,0.8675,0,0.8675,0.64,0.13,0.6530696747,1.5474999999999999,0.13,1.5529508202,0.8675,0,0.8675,0.68,0.13,0.6923149572
2020-05-01 17:00:00,1.7245,0.13,1.7293930294000002,0.5945,0,0.5945,1.13,0.13,1.1374532957,1.7645,0.13,1.769282411,0.5945,0,0.5945,1.17,0.13,1.177200068
2020-05-01 17:30:00,1.7825000000000002,-0.46,1.8408982183,0.6825,0,0.6825,1.1,-0.46,1.1923086849,1.8525,0.43,1.901750838,0.6825,0,0.6825,1.17,0.43,1.2465151423
2020-05-01 18:00:00,1.8485,-0.48,1.9098042439,0.5485,0,0.5485,1.3,-0.48,1.3857849761,1.9585,0.42,2.0030282699,0.5485,0,0.5485,1.4100000000000001,0.42,1.4712239802
2020-05-01 18:30:00,1.8479999999999999,-0.45,1.9020000000000001,0.458,0,0.458,1.3900000000000001,-0.45,1.461027036,1.9580000000000002,0.44,2.00682934,0.458,0,0.458,1.5,0.44,1.5632018424
2020-05-01 19:00:00,1.7945,-0.51,1.8655643248,0.3845,0,0.3845,1.4100000000000001,-0.51,1.49939988,1.9045,0.39,1.9440216691,0.3845,0,0.3845,1.52,0.39,1.5692354826
2020-05-01 19:30:00,1.792,-0.51,1.8631596818,0.312,0,0.312,1.48,-0.51,1.5654072952,1.8719999999999999,0.36,1.9063011305000002,0.312,0,0.312,1.56,0.36,1.6009996877
2020-05-01 20:00:00,1.7355,-0.14,1.741137631,0.2255,0,0.2255,1.51,-0.14,1.5164761785,1.7655,-0.14,1.7710421367,0.2255,0,0.2255,1.54,-0.14,1.5463505424
2020-05-01 20:30:00,1.6520000000000001,-0.14,1.6579215904,0.192,0,0.192,1.46,-0.14,1.4666969694,1.6920000000000002,-0.14,1.6977820826,0.192,0,0.192,1.5,-0.14,1.5065191668
2020-05-01 21:00:00,1.7065000000000001,-0.16,1.7139843202,0.14650000000000002,0,0.14650000000000002,1.56,-0.16,1.5681836627,1.7365,-0.16,1.7438555703,0.14650000000000002,0,0.14650000000000002,1.5899999999999999,-0.16,1.5980300373
2020-05-01 21:30:00,1.641,-0.16,1.6487816714,0.151,0,0.151,1.49,-0.16,1.4985659812,1.681,-0.16,1.6885973469,0.151,0,0.151,1.53,-0.16,1.5383432647
2020-05-01 22:00:00,1.5725,-0.15,1.5796380123,0.1625,0,0.1625,1.4100000000000001,-0.15,1.4179562758,1.6025,-0.16,1.6104677116000001,0.1625,0,0.1625,1.44,-0.16,1.4488616221
2020-05-01 22:30:00,1.476,-0.15,1.4836023726,0.126,0,0.126,1.35,-0.15,1.3583077707,1.506,-0.15,1.5134516841,0.126,0,0.126,1.38,-0.15,1.3881282362
2020-05-01 23:00:00,1.4385,-0.15,1.4462995022,0.1385,0,0.1385,1.3,-0.15,1.3086252328,1.4685000000000001,-0.15,1.4761409994,0.1385,0,0.1385,1.33,-0.15,1.3384319183
2020-05-01 23:30:00,1.3755,-0.14,1.382606325,0.14550000000000002,0,0.14550000000000002,1.23,-0.14,1.2379418403,1.4055,-0.14,1.4124553975,0.14550000000000002,0,0.14550000000000002,1.26,-0.14,1.2677539193
2020-05-02 00:00:00,1.2985,-0.14,1.3060253635,0.1385,0,0.1385,1.16,-0.14,1.1684177335,1.3385,-0.14,1.3458017127,0.1385,0,0.1385,1.2,-0.14,1.2081390648
2020-05-03 00:30:00,1.2610000000000001,-0.14,1.2687478079,0.001,0,0.001,1.26,-0.14,1.2677539193,1.301,-0.15,1.3096186468,0.001,0,0.001,1.3,-0.15,1.3086252328
2020-05-03 01:00:00,1.207,-0.14,1.2150921776,0.017,0,0.017,1.19,-0.14,1.1982069938,1.237,-0.14,1.2448971845,0.017,0,0.017,1.22,-0.14,1.2280065146
2020-05-03 01:30:00,1.3965,-0.14,1.4035,0.0465,0,0.0465,1.35,-0.14,1.3572398462,1.4265,-0.14,1.4333534979,0.0465,0,0.0465,1.38,-0.14,1.3870832708
2020-05-03 02:00:00,1.4715,-0.14,1.4781448677,0.1115,0,0.1115,1.3599999999999999,-0.14,1.3671868929,1.5115,-0.14,1.517969779,0.1115,0,0.1115,1.4,-0.14,1.406982587
2020-05-03 02:30:00,1.49,-0.14,1.4965627284,0.2,0,0.2,1.29,-0.14,1.2975746607,1.52,-0.14,1.5264337522,0.2,0,0.2,1.32,-0.14,1.3274034805000001
2020-05-03 03:00:00,1.3855,0.0,1.3855,0.1855,0,0.1855,1.2,0.0,1.2,1.4255,-0.14,1.4323582827,0.1855,0,0.1855,1.24,-0.14,1.2478781992
2020-05-03 03:30:00,1.3,-0.17,1.3110682667,0.14,0,0.14,1.16,-0.17,1.1723907199,1.34,-0.1,1.3437261625999999,0.14,0,0.14,1.2,-0.1,1.2041594579
2020-05-03 04:00:00,1.289,-0.14,1.2965805027,0.129,0,0.129,1.16,-0.14,1.1684177335,1.329,-0.13,1.3353430271,0.129,0,0.129,1.2,-0.13,1.2070211266
2020-05-03 04:30:00,1.25,-0.14,1.2578155668,0.22,0,0.22,1.03,-0.14,1.0394710193,1.28,-0.13,1.2865846261,0.22,0,0.22,1.06,-0.13,1.067941946
2020-05-03 05:00:00,1.2085,-0.14,1.2165822003,0.2185,0,0.2185,0.99,-0.14,0.9998499887000001,1.2385,-0.13,1.2453040793,0.2185,0,0.2185,1.02,-0.13,1.0282509421
2020-05-03 05:30:00,1.2145000000000001,-0.14,1.222542535,0.21450000000000002,0,0.21450000000000002,1.0,-0.14,1.0097524449,1.2445,-0.13,1.2512714534,0.21450000000000002,0,0.21450000000000002,1.03,-0.13,1.0381714695
2020-05-03 06:00:00,1.213,-0.14,1.2210524149,0.193,0,0.193,1.02,-0.14,1.0295630141,1.2530000000000001,-0.13,1.2597257638000001,0.193,0,0.193,1.06,-0.13,1.067941946
2020-05-03 06:30:00,1.2805,-0.14,1.2881305252,0.12050000000000001,0,0.12050000000000001,1.16,-0.14,1.1684177335,1.3205,-0.13,1.3268836611000001,0.12050000000000001,0,0.12050000000000001,1.2,-0.13,1.2070211266
2020-05-03 07:00:00,1.3094999999999999,-0.49,1.3981738983,0.1495,0,0.1495,1.16,-0.49,1.259245806,1.4195,0.39,1.472100625,0.1495,0,0.1495,1.27,0.39,1.3285330256
2020-05-03 07:30:00,1.304,-0.48,1.3895380527,0.124,0,0.124,1.18,-0.48,1.2738916751,1.4140000000000001,0.42,1.475057965,0.124,0,0.124,1.29,0.42,1.3566502866
2020-05-03 08:00:00,1.3225,-0.49,1.4103567811,0.14250000000000002,0,0.14250000000000002,1.18,-0.49,1.2776932339,1.4325,0.41000000000000003,1.4900188757000001,0.14250000000000002,0,0.14250000000000002,1.29,0.41000000000000003,1.353587825
2020-05-03 08:30:00,1.322,-0.49,1.4098879388,0.17200000000000001,0,0.17200000000000001,1.15,-0.49,1.2500399994,1.422,0.41000000000000003,1.4799270252,0.17200000000000001,0,0.17200000000000001,1.25,0.41000000000000003,1.3155227098
2020-05-03 09:00:00,1.3245,-0.51,1.419295688,0.17450000000000002,0,0.17450000000000002,1.15,-0.51,1.2580143083,1.4245,0.38,1.4743134843,0.17450000000000002,0,0.17450000000000002,1.25,0.38,1.3064838307
2020-05-03 09:30:00,1.456,-0.14,1.4627152833000001,0.126,0,0.126,1.33,-0.14,1.3373481221999999,1.496,-0.14,1.502536522,0.126,0,0.126,1.37,-0.14,1.3771347066000001
2020-05-03 10:00:00,1.5695000000000001,-0.14,1.5757316555,0.1295,0,0.1295,1.44,-0.14,1.4467895493,1.5995,-0.14,1.6056152248000002,0.1295,0,0.1295,1.47,-0.14,1.4766516177
2020-05-03 10:30:00,1.616,-0.49,1.6886550862,0.20600000000000002,0,0.20600000000000002,1.4100000000000001,-0.49,1.4927156461,1.716,0.41000000000000003,1.7643004279,0.20600000000000002,0,0.20600000000000002,1.51,0.41000000000000003,1.5646724897
2020-05-03 11:00:00,1.57,-0.49,1.6446884203,0.32,0,0.32,1.25,-0.49,1.3426093996000001,1.6800000000000002,0.42,1.7317043628,0.32,0,0.32,1.3599999999999999,0.42,1.4233762679
2020-05-03 11:30:00,1.6075,-0.51,1.6864626441000001,0.3775,0,0.3775,1.23,-0.51,1.3315404613,1.7075,0.4,1.7537263897000002,0.3775,0,0.3775,1.33,0.4,1.3888484439
2020-05-03 12:00:00,1.6445,-0.51,1.7217666073,0.3745,0,0.3745,1.27,-0.51,1.3685759022,1.7545000000000002,0.38,1.7951797264,0.3745,0,0.3745,1.38,0.38,1.4313629868
2020-05-03 12:30:00,1.6395,-0.51,1.7169916278000001,0.4495,0,0.4495,1.19,-0.51,1.294681428,1.7395,0.41000000000000003,1.7871654232,0.4495,0,0.4495,1.29,0.41000000000000003,1.353587825
2020-05-03 13:00:00,1.609,-0.49,1.6819574904999999,0.399,0,0.399,1.21,-0.49,1.3054501139,1.7189999999999999,0.42,1.7695652008,0.399,0,0.399,1.32,0.42,1.3852075657
2020-05-03 13:30:00,1.5745,-0.49,1.6489846118,0.4345,0,0.4345,1.1400000000000001,-0.49,1.2408464853,1.6545,0.44,1.7120076665,0.4345,0,0.4345,1.22,0.44,1.2969194269
2020-05-03 14:00:00,1.538,0.0,1.538,0.438,0,0.438,1.1,0.0,1.1,1.5779999999999998,0.0,1.5779999999999998,0.438,0,0.438,1.1400000000000001,0.0,1.1400000000000001
2020-05-03 14:30:00,1.5915,0.0,1.5915,0.36150000000000004,0,0.36150000000000004,1.23,0.0,1.23,1.6215000000000002,0.0,1.6215000000000002,0.36150000000000004,0,0.36150000000000004,1.26,0.0,1.26
2020-05-03 15:00:00,1.6175000000000002,0.0,1.6175000000000002,0.3075,0,0.3075,1.31,0.0,1.31,1.6475,-0.14,1.6534377067000001,0.3075,0,0.3075,1.34,-0.14,1.3472935834
2020-05-03 15:30:00,1.693,0.0,1.693,0.223,0,0.223,1.47,0.0,1.47,1.733,-0.14,1.7386457373000002,0.223,0,0.223,1.51,-0.14,1.5164761785
2020-05-03 16:00:00,1.7365,-0.39,1.7797562333,0.2665,0,0.2665,1.47,-0.39,1.5208550227000002,1.7765,0.12,1.7805483004,0.2665,0,0.2665,1.51,0.12,1.5147607072
2020-05-03 16:30:00,1.8455,-0.48,1.9069006922,0.28550000000000003,0,0.28550000000000003,1.56,-0.48,1.632176461,1.9355,0.42,1.9805454425,0.28550000000000003,0,0.28550000000000003,1.65,0.42,1.7026156347999999
2020-05-03 17:00:00,2.0585,0.0,2.0585,0.1585,0,0.1585,1.9,0.0,1.9,2.0885,0.0,2.0885,0.1585,0,0.1585,1.9300000000000002,0.0,1.9300000000000002
2020-05-03 17:30:00,2.246,0.0,2.246,0.186,0,0.186,2.06,0.0,2.06,2.276,0.0,2.276,0.186,0,0.186,2.09,0.0,2.09
2020-05-03 18:00:00,2.255,-0.14,2.2593417183,0.135,0,0.135,2.12,-0.14,2.1246176127,2.285,-0.14,2.2892848228,0.135,0,0.135,2.15,-0.14,2.154553318
2020-05-03 18:30:00,2.123,-0.14,2.1276111017,0.093,0,0.093,2.03,-0.14,2.0348218595,2.153,-0.14,2.1575469867,0.093,0,0.093,2.06,-0.14,2.0647518011
2020-05-03 19:00:00,1.9555,-0.14,1.9605051007,0.0855,0,0.0855,1.87,-0.14,1.8752333187999999,1.9855,-0.14,1.9904296647000002,0.0855,0,0.0855,1.9,-0.14,1.9051509127
2020-05-03 19:30:00,1.874,-0.44,1.9249612983,0.054,0,0.054,1.82,-0.44,1.8724315742000002,1.944,0.2,1.9542609856,0.054,0,0.054,1.8900000000000001,0.2,1.9005525512
2020-05-03 20:00:00,1.745,-0.38,1.7858961336,0.025,0,0.025,1.72,-0.38,1.7614766533,1.8250000000000002,0.12,1.8289409504,0.025,0,0.025,1.8,0.12,1.8039955654000002
2020-05-03 20:30:00,1.6505,-0.15,1.6573020997999999,0.0105,0,0.0105,1.6400000000000001,-0.15,1.6468454694,1.6905000000000001,-0.16,1.698054843,0.0105,0,0.0105,1.6800000000000002,-0.16,1.6876018488
2020-05-03 21:00:00,1.6135000000000002,-0.16,1.6214136579,0.0035,0,0.0035,1.6099999999999999,-0.16,1.6179307773,1.6435,-0.17,1.6522688189,0.0035,0,0.0035,1.6400000000000001,-0.17,1.6487874331999999
2020-05-03 21:30:00,1.561,-0.16,1.5691784475000001,0.001,0,0.001,1.56,-0.16,1.5681836627,1.601,-0.17,1.6100003106,0.001,0,0.001,1.6,-0.17,1.6090059043
2020-05-03 22:00:00,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979,1.53,-0.17,1.5394154735,0.0,0,0.0,1.53,-0.17,1.5394154735
2020-05-03 22:30:00,1.4,-0.27,1.4257980222,0.0,0,0.0,1.4,-0.27,1.4257980222,1.45,-0.08,1.4522052197,0.0,0,0.0,1.45,-0.08,1.4522052197
2020-05-03 23:00:00,1.37,-0.59,1.491643389,0.0,0,0.0,1.37,-0.59,1.491643389,1.48,0.32,1.5141994585,0.0,0,0.0,1.48,0.32,1.5141994585
2020-05-03 23:30:00,1.3,-0.59,1.4276203977,0.0,0,0.0,1.3,-0.59,1.4276203977,1.4100000000000001,0.32,1.4458561478,0.0,0,0.0,1.4100000000000001,0.32,1.4458561478
2020-05-04 00:00:00,1.22,-0.59,1.3551752654,0.0,0,0.0,1.22,-0.59,1.3551752654,1.33,0.32,1.3679546776,0.0,0,0.0,1.33,0.32,1.3679546776
2020-05-04 00:30:00,1.22,-0.56,1.3423859356,0.0,0,0.0,1.22,-0.56,1.3423859356,1.33,0.34,1.3727709204,0.0,0,0.0,1.33,0.34,1.3727709204
2020-05-04 01:00:00,1.16,-0.54,1.2795311641,0.0,0,0.0,1.16,-0.54,1.2795311641,1.27,0.36,1.3200378782,0.0,0,0.0,1.27,0.36,1.3200378782
2020-05-04 01:30:00,1.3805,-0.25,1.4029541154,0.0005,0,0.0005,1.38,-0.25,1.4024621207,1.4304999999999999,-0.02,1.4306398044,0.0005,0,0.0005,1.43,-0.02,1.4301398533
2020-05-04 02:00:00,1.4815,-0.14,1.488100215,0.0015,0,0.0015,1.48,-0.14,1.4866068747,1.5215,-0.14,1.5279274361000001,0.0015,0,0.0015,1.52,-0.14,1.5264337522
2020-05-04 02:30:00,1.4515,-0.14,1.4582360063,0.021500000000000002,0,0.021500000000000002,1.43,-0.14,1.4368368035,1.4915,-0.14,1.4980561572,0.021500000000000002,0,0.021500000000000002,1.47,-0.14,1.4766516177
2020-05-04 03:00:00,1.348,-0.14,1.3552505303,0.008,0,0.008,1.34,-0.14,1.3472935834,1.3780000000000001,-0.15,1.3861399641,0.008,0,0.008,1.37,-0.15,1.3781872151
2020-05-04 03:30:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.33,-0.15,1.3384319183,0.0,0,0.0,1.33,-0.15,1.3384319183
2020-05-04 04:00:00,1.331,-0.14,1.3383426318,0.001,0,0.001,1.33,-0.14,1.3373481221999999,1.371,-0.14,1.3781295295,0.001,0,0.001,1.37,-0.14,1.3771347066000001
2020-05-04 04:30:00,1.2815,-0.14,1.2891246061000001,0.0015,0,0.0015,1.28,-0.14,1.2876334882,1.3215,-0.14,1.3288951238,0.0015,0,0.0015,1.32,-0.14,1.3274034805000001
2020-05-04 05:00:00,1.2735,-0.14,1.2811722172,0.0035,0,0.0035,1.27,-0.14,1.2776932339,1.3135,-0.14,1.3209399116,0.0035,0,0.0035,1.31,-0.14,1.3174596768
2020-05-04 05:30:00,1.292,-0.14,1.2995630035,0.002,0,0.002,1.29,-0.14,1.2975746607,1.322,-0.14,1.3293923424,0.002,0,0.002,1.32,-0.14,1.3274034805000001
2020-05-04 06:00:00,1.291,-0.14,1.2985688276,0.001,0,0.001,1.29,-0.14,1.2975746607,1.321,-0.14,1.3283979073,0.001,0,0.001,1.32,-0.14,1.3274034805000001
2020-05-04 06:30:00,1.4515,-0.48,1.5288074601,0.0115,0,0.0115,1.44,-0.48,1.5178932769,1.5314999999999999,0.42,1.5880466775,0.0115,0,0.0115,1.52,0.42,1.5769590990000002
2020-05-04 07:00:00,1.5474999999999999,-0.46,1.614421336,0.0375,0,0.0375,1.51,-0.46,1.5785119575,1.5975000000000001,0.44,1.6569871001,0.0375,0,0.0375,1.56,0.44,1.6208639671
2020-05-04 07:30:00,1.629,0.0,1.629,0.089,0,0.089,1.54,0.0,1.54,1.669,0.0,1.669,0.089,0,0.089,1.58,0.0,1.58
2020-05-04 08:00:00,1.6840000000000002,0.14,1.6898094567,0.14400000000000002,0,0.14400000000000002,1.54,0.14,1.5463505424,1.724,0.0,1.724,0.14400000000000002,0,0.14400000000000002,1.58,0.0,1.58
2020-05-04 08:30:00,1.748,0.17,1.7562471352,0.278,0,0.278,1.47,0.17,1.4797972834,1.788,0.17,1.7960634733,0.278,0,0.278,1.51,0.17,1.5195394039
2020-05-04 09:00:00,1.6445,0.17,1.653263515,0.41450000000000004,0,0.41450000000000004,1.23,0.17,1.2416923935,1.6844999999999999,0.17,1.6930564816,0.41450000000000004,0,0.41450000000000004,1.27,0.17,1.2813274367
2020-05-04 09:30:00,1.5939999999999999,0.17,1.6030396127,0.514,0,0.514,1.08,0.17,1.0932977636,1.634,0.16,1.6418148495,0.514,0,0.514,1.12,0.16,1.1313708499
2020-05-04 10:00:00,1.5394999999999999,0.16,1.5477920564,0.6895,0,0.6895,0.85,0.16,0.8649277426,1.5795,0.16,1.5875831474000002,0.6895,0,0.6895,0.89,0.16,0.9042676595
2020-05-04 10:30:00,1.569,0.18,1.5792912968000001,0.589,0,0.589,0.98,0.18,0.9963934966,1.609,0.16,1.6169356821,0.589,0,0.589,1.02,0.16,1.0324727599
2020-05-04 11:00:00,1.604,0.18,1.6140681522,0.554,0,0.554,1.05,0.18,1.0653168543,1.6440000000000001,0.17,1.6527661662000002,0.554,0,0.554,1.09,0.17,1.1031772296
2020-05-04 11:30:00,1.666,0.19,1.6767993320999999,0.41600000000000004,0,0.41600000000000004,1.25,0.19,1.2643575444000001,1.706,0.17,1.7144491827000001,0.41600000000000004,0,0.41600000000000004,1.29,0.17,1.3011533345
2020-05-04 12:00:00,1.608,0.17,1.6169613477,0.448,0,0.448,1.16,0.17,1.1723907199,1.6480000000000001,0.17,1.6567450015,0.448,0,0.448,1.2,0.17,1.211981848
2020-05-04 12:30:00,1.5965,0.17,1.6055255370000001,0.5565,0,0.5565,1.04,0.17,1.0538026381,1.6365,0.16,1.6443029678,0.5565,0,0.5565,1.08,0.16,1.0917875251
2020-05-04 13:00:00,1.6055000000000001,0.17,1.6144752243,0.6155,0,0.6155,0.99,0.17,1.0044899203,1.6355,0.16,1.6433077162,0.6155,0,0.6155,1.02,0.16,1.0324727599
2020-05-04 13:30:00,1.554,0.17,1.5632709298,0.724,0,0.724,0.8300000000000001,0.17,0.8472307832,1.5939999999999999,0.16,1.6020099875,0.724,0,0.724,0.87,0.16,0.8845903006
2020-05-04 14:00:00,1.509,0.11,1.5130039656,0.739,0,0.739,0.77,0.11,0.7778174593,1.5590000000000002,0.22,1.5744462519,0.739,0,0.739,0.8200000000000001,0.22,0.8489994111
2020-05-04 14:30:00,1.437,0.15,1.4448075996,0.667,0,0.667,0.77,0.15,0.7844743463,1.487,0.15,1.4945464195,0.667,0,0.667,0.8200000000000001,0.15,0.8336066219
2020-05-04 15:00:00,1.536,0.15,1.5433068392,0.546,0,0.546,0.99,0.15,1.0012991561,1.576,0.15,1.5831222315,0.546,0,0.546,1.03,0.15,1.0408650249
2020-05-04 15:30:00,1.5145,0.14,1.5209570178,0.5945,0,0.5945,0.92,0.14,0.9305912099,1.5545,0.13,1.5599263604,0.5945,0,0.5945,0.96,0.13,0.9687620967
2020-05-04 16:00:00,1.5165000000000002,0.14,1.5229485382,0.7165,0,0.7165,0.8,0.14,0.8121576202,1.5565,0.13,1.5619194121,0.7165,0,0.7165,0.84,0.13,0.85
2020-05-04 16:30:00,1.599,0.15,1.6060202365,0.779,0,0.779,0.8200000000000001,0.15,0.8336066219,1.639,0.15,1.6458496286000002,0.779,0,0.779,0.86,0.15,0.8729833904000001
2020-05-04 17:00:00,1.7205,-0.33,1.7518619381,0.6105,0,0.6105,1.11,-0.33,1.1580155439,1.7805,0.47000000000000003,1.8414885962,0.6105,0,0.6105,1.17,0.47000000000000003,1.2608727136
2020-05-04 17:30:00,1.7545000000000002,-0.44,1.8088311834000002,0.6245,0,0.6245,1.13,-0.44,1.2126417443,1.8645,0.47000000000000003,1.9228261102,0.6245,0,0.6245,1.24,0.47000000000000003,1.3260844619
2020-05-04 18:00:00,1.835,-0.46,1.891778264,0.5650000000000001,0,0.5650000000000001,1.27,-0.46,1.3507405376000001,1.945,0.45,1.9963779702000002,0.5650000000000001,0,0.5650000000000001,1.38,0.45,1.4515164484
2020-05-04 18:30:00,1.9264999999999999,-0.48,1.9853972524,0.3865,0,0.3865,1.54,-0.48,1.6130716041,2.0365,0.45,2.0856251461,0.3865,0,0.3865,1.65,0.45,1.7102631376000001
2020-05-04 19:00:00,1.8755000000000002,-0.37,1.9116485686,0.34550000000000003,0,0.34550000000000003,1.53,-0.37,1.5741029191,1.9555,0.21,1.9667435649,0.34550000000000003,0,0.34550000000000003,1.6099999999999999,0.21,1.6236378907
2020-05-04 19:30:00,1.849,-0.14,1.8542925875,0.289,0,0.289,1.56,-0.14,1.5662694531999999,1.889,-0.14,1.8941808256,0.289,0,0.289,1.6,-0.14,1.606113321
2020-05-04 20:00:00,1.7555,-0.14,1.7610736072000002,0.2655,0,0.2655,1.49,-0.14,1.4965627284,1.7955,-0.14,1.8009498188,0.2655,0,0.2655,1.53,-0.14,1.5363918771
